Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:03:33.8515,172.8,77.1,45,44.62,0.1,19.73,1,731,0,23.5,45,45
2020-09-21 01:03:34.0989,172.8,77.1,45,44.62,0,19.73,2,730.7,0,24,45,45
2020-09-21 01:03:34.3462,172.8,77.1,45,44.62,15.7,19.73,65,14110,14110,0,45,45
2020-09-21 01:03:34.5935,172.8,77.1,45,44.62,44.6,19.72,51,3.74,3.72,0,45,45
2020-09-21 01:03:34.8408,172.8,77.1,45,44.62,45.7,19.73,63,50,50,0,45,45
2020-09-21 01:03:35.0905,172.8,77.1,45,44.62,45.4,19.73,67,24.2,24.3,0,45,45
2020-09-21 01:03:35.3409,172.8,77.1,45,44.62,45.4,19.74,52,3.74,3.72,0,45,45
2020-09-21 01:03:35.5913,172.8,77.1,45,44.62,45.4,19.73,6,21350,24.2,3.7,45,45
2020-09-21 01:03:35.8416,172.8,77.1,45,44.62,45.3,19.73,7,21320,24.3,3.7,45,45
2020-09-21 01:03:36.0920,172.8,77.1,45,44.62,45.3,19.73,1,731,0,23.5,45,45
2020-09-21 01:03:36.3424,172.8,77.1,45,44.62,45.1,19.73,2,730.7,0,24,45,45
2020-09-21 01:03:36.5937,172.8,77.1,45,44.62,45.2,19.74,61,736,728.2,0,45,45
2020-09-21 01:03:36.8463,172.8,77.3,45,44.73,45.2,19.73,62,425,425,0,45,45
2020-09-21 01:03:37.0989,172.8,77.3,45,44.73,45.1,19.74,64,32.5,32.8,0,45,45
2020-09-21 01:03:37.3516,172.8,77.3,45,44.73,45,19.73,3,731,0,23,45,45
2020-09-21 01:03:37.6041,172.8,77.3,45,44.73,45,19.75,4,730.7,0,23,45,45
2020-09-21 01:03:37.8555,172.8,77.3,45,44.73,45.1,19.73,65,21220,21220,0,45,45
2020-09-21 01:03:38.1068,172.8,77.3,45,44.73,45.1,19.73,66,5180,5180,0,45,45
2020-09-21 01:03:38.3581,172.8,77.3,45,44.73,45,19.73,1,733.1,28.5,23.5,45,45
2020-09-21 01:03:38.6095,172.8,77.3,45,44.73,45.1,19.73,2,732.8,29,24,45,45
2020-09-21 01:03:38.8621,172.8,77.3,45,44.73,45.1,19.73,65,21220,21200,0,45,45
2020-09-21 01:03:39.1148,172.8,77.3,45,44.73,45,19.74,51,3.75,3.73,0,45,45
2020-09-21 01:03:39.3674,172.8,77.3,45,44.73,45,19.73,63,50,50,0,45,45
2020-09-21 01:03:39.6201,172.8,77.3,45,44.73,45,19.73,67,24.2,24.3,0,45,45
2020-09-21 01:03:39.8711,172.8,77.3,45,44.73,45,19.74,52,3.75,3.73,0,45,45
2020-09-21 01:03:40.1222,172.8,77.3,45,44.73,45,19.73,6,21270,24.2,3.7,45,45
2020-09-21 01:03:40.3732,172.8,77.3,45,44.73,45,19.73,7,21150,24.3,3.7,45,45
2020-09-21 01:03:40.6242,172.8,77.3,45,44.73,45,19.74,1,733.1,28.5,23.5,45,45
2020-09-21 01:03:40.8726,172.8,77.3,45,44.73,45,19.73,2,732.8,29,24,45,45
2020-09-21 01:03:41.1211,172.8,77.3,45,44.73,45.1,19.73,61,736.1,728.4,0,45,45
2020-09-21 01:03:41.3696,172.8,77.3,45,44.73,45,19.74,62,425,425,0,45,45
2020-09-21 01:03:41.6180,172.8,77.3,45,44.73,45,19.73,64,32.6,32.8,0,45,45
2020-09-21 01:03:41.8653,172.8,77.3,45,44.73,45,19.73,3,733.1,28.5,23,45,45
2020-09-21 01:03:42.1126,172.8,77.3,45,44.73,45,19.73,4,732.8,29,23,45,45
2020-09-21 01:03:42.3599,172.8,77.3,45,44.73,45,19.72,65,21270,21140,0,45,45
2020-09-21 01:03:42.6072,172.8,77.3,45,44.73,45,19.74,66,5160,5160,0,45,45
2020-09-21 01:03:42.8546,172.8,77.3,45,44.73,45,19.73,1,733.1,28.5,23.5,45,45
2020-09-21 01:03:43.1020,172.8,77.3,45,44.73,45.1,19.74,2,732.8,29,24,45,45
2020-09-21 01:03:43.3494,172.8,77.3,45,44.73,45,19.73,65,21270,21140,0,45,45
2020-09-21 01:03:43.5968,172.8,77.3,45,44.73,45,19.74,51,3.75,3.73,0,45,45
2020-09-21 01:03:43.8441,172.8,77.3,45,44.73,45,19.73,63,50,50,0,45,45
2020-09-21 01:03:44.0913,172.8,77.3,45,44.73,45,19.74,67,24.3,24.4,0,45,45
2020-09-21 01:03:44.3386,172.8,77.3,45,44.73,45,19.73,52,3.75,3.73,0,45,45
2020-09-21 01:03:44.5858,172.8,77.3,45,44.73,45,19.73,6,21200,24.3,3.7,45,45
2020-09-21 01:03:44.8331,172.8,77.3,45,44.73,45,19.74,7,21180,24.4,3.7,45,45
2020-09-21 01:03:45.0846,172.8,77.3,45,44.73,45.1,19.73,1,733.1,28.5,23.5,45,45
2020-09-21 01:03:45.3371,172.8,77.3,45,44.73,45.1,19.73,2,732.8,29,24,45,45
2020-09-21 01:03:45.5895,172.8,77.3,45,44.73,45,19.73,61,736.5,728.8,0,45,45
2020-09-21 01:03:45.8419,172.8,77.4,45,44.79,45,19.73,62,425,425,0,45,45
2020-09-21 01:03:46.0945,172.8,77.4,45,44.79,45.1,19.73,64,32.6,32.8,0,45,45
2020-09-21 01:03:46.3470,172.8,77.4,45,44.79,45,19.73,3,733.6,28.5,23,45,45
2020-09-21 01:03:46.5996,172.8,77.4,45,44.79,44.9,19.73,4,733.1,28.7,23,45,45
2020-09-21 01:03:46.8521,172.8,77.4,45,44.79,45,19.73,65,21260,21140,0,45,45
2020-09-21 01:03:47.1004,172.8,77.4,45,44.79,45.1,19.73,66,5150,5150,0,45,45
2020-09-21 01:03:47.3477,172.8,77.4,45,44.79,45.1,19.73,1,733.6,28.5,23.5,45,45
2020-09-21 01:03:47.5950,172.8,77.4,45,44.79,45,19.74,2,733.1,28.7,24,45,45
2020-09-21 01:03:47.8424,172.8,77.4,45,44.79,45,19.74,65,21260,21140,0,45,45
2020-09-21 01:03:48.0942,172.8,77.4,45,44.79,45.1,19.73,51,3.75,3.73,0,45,45
2020-09-21 01:03:48.3467,172.8,77.4,45,44.79,45.1,19.73,63,50,50,0,45,45
2020-09-21 01:03:48.5992,172.8,77.4,45,44.79,45,19.74,67,24.4,24.5,0,45,45
2020-09-21 01:03:48.8518,172.8,77.4,45,44.79,44.9,19.73,52,3.75,3.73,0,45,45
2020-09-21 01:03:49.1045,172.8,77.4,45,44.79,44.9,19.74,6,21200,24.4,3.7,45,45
2020-09-21 01:03:49.3573,172.8,77.4,45,44.79,45.1,19.73,7,21200,24.5,3.8,45,45
2020-09-21 01:03:49.6102,172.8,77.4,45,44.79,45,19.73,1,733.6,28.5,23.5,45,45
2020-09-21 01:03:49.8630,172.8,77.4,45,44.79,45,19.74,2,733.1,28.7,24,45,45
2020-09-21 01:03:50.1157,172.8,77.4,45,44.79,45,19.73,61,736.6,728.9,0,45,45
2020-09-21 01:03:50.3684,172.8,77.4,45,44.79,45.1,19.73,62,425,425,0,45,45
2020-09-21 01:03:50.6212,172.8,77.4,45,44.79,45,19.73,64,32.4,32.8,0,45,45
2020-09-21 01:03:50.8739,172.8,77.4,45,44.79,45,19.73,3,733.6,28.5,23,45,45
2020-09-21 01:03:51.1264,172.8,77.4,45,44.79,44.9,19.74,4,733.1,28.7,23,45,45
2020-09-21 01:03:51.3736,172.8,77.4,45,44.79,45,19.73,65,21200,21200,0,45,45
2020-09-21 01:03:51.6208,172.8,77.4,45,44.79,45,19.73,66,5140,5140,0,45,45
2020-09-21 01:03:51.8680,172.8,77.4,45,44.79,45,19.73,1,733.6,28.5,23.5,45,45
2020-09-21 01:03:52.1154,172.8,77.4,45,44.79,45,19.73,2,733.1,28.7,24,45,45
2020-09-21 01:03:52.3659,172.8,77.4,45,44.79,45.1,19.73,65,21200,21200,0,45,45
2020-09-21 01:03:52.6164,172.8,77.4,45,44.79,45.1,19.73,51,3.75,3.73,0,45,45
2020-09-21 01:03:52.8669,172.8,77.4,45,44.79,45,19.73,63,50,50,0,45,45
2020-09-21 01:03:53.1174,172.8,77.4,45,44.79,45,19.73,67,24.5,24.6,0,45,45
2020-09-21 01:03:53.3694,172.8,77.4,45,44.79,45,19.74,52,3.75,3.73,0,45,45
2020-09-21 01:03:53.6214,172.8,77.4,45,44.79,45,19.73,6,21200,24.6,3.7,45,45
2020-09-21 01:03:53.8734,172.8,77.4,45,44.79,45,19.74,7,21200,24.7,3.8,45,45
2020-09-21 01:03:54.1255,172.8,77.4,45,44.79,45,19.74,1,733.9,28.1,23.5,45,45
2020-09-21 01:03:54.3745,172.8,77.4,45,44.79,45.1,19.73,2,733.6,28.7,24,45,45
2020-09-21 01:03:54.6219,172.8,77.4,45,44.79,45.1,19.74,61,736.8,729,0,45,45
2020-09-21 01:03:54.8693,172.8,77.4,45,44.79,45.1,19.74,62,425,425,0,45,45
2020-09-21 01:03:55.1166,172.8,77.4,45,44.79,45,19.73,64,32.5,32.8,0,45,45
2020-09-21 01:03:55.3640,172.8,77.4,45,44.79,45,19.73,3,733.9,28.1,23,45,45
2020-09-21 01:03:55.6114,172.8,77.4,45,44.79,45,19.73,4,733.6,28.7,23,45,45
2020-09-21 01:03:55.8588,172.8,77.4,45,44.79,45,19.73,65,21200,21200,0,45,45
2020-09-21 01:03:56.1061,172.8,77.4,45,44.79,45,19.73,66,5130,5130,0,45,45
2020-09-21 01:03:56.3535,172.8,77.4,45,44.79,45,19.74,1,733.9,28.1,23.5,45,45
2020-09-21 01:03:56.6022,172.8,77.4,45,44.79,45.1,19.73,2,733.6,28.7,24,45,45
2020-09-21 01:03:56.8525,172.8,77.4,45,44.79,45.1,19.73,65,21200,21200,0,45,45
2020-09-21 01:03:57.1029,172.8,77.4,45,44.79,45,19.73,51,3.75,3.73,0,45,45
2020-09-21 01:03:57.3532,172.8,77.4,45,44.79,45.1,19.73,63,50,50,0,45,45
2020-09-21 01:03:57.6024,172.8,77.4,45,44.79,45.1,19.73,67,24.7,24.8,0,45,45
2020-09-21 01:03:57.8497,172.8,77.4,45,44.79,45,19.74,52,3.75,3.73,0,45,45
2020-09-21 01:03:58.0970,172.8,77.4,45,44.79,45,19.73,6,21200,24.7,3.7,45,45
2020-09-21 01:03:58.3443,172.8,77.4,45,44.79,45,19.73,7,21200,24.8,3.8,45,45
2020-09-21 01:03:58.5918,172.8,77.4,45,44.79,45.1,19.73,1,733.9,28.1,23.5,45,45
2020-09-21 01:03:58.8443,172.8,77.4,45,44.79,45,19.74,2,733.6,28.7,24,45,45
2020-09-21 01:03:59.0968,172.8,77.4,45,44.79,45,19.73,61,737.1,729.1,0,45,45
2020-09-21 01:03:59.3493,172.8,77.4,45,44.79,45,19.74,62,425,425,0,45,45
2020-09-21 01:03:59.6019,172.8,77.4,45,44.79,45.1,19.73,64,32.4,32.8,0,45,45
2020-09-21 01:03:59.8511,172.8,77.4,45,44.79,45,19.74,3,733.9,28.1,23,45,45
2020-09-21 01:04:00.0985,172.8,77.4,45,44.79,45,19.73,4,733.7,28.7,23,45,45
2020-09-21 01:04:00.3458,172.8,77.4,45,44.79,44.9,19.73,65,21200,21200,0,45,45
2020-09-21 01:04:00.5931,172.8,77.4,45,44.79,45,19.73,66,5120,5120,0,45,45
2020-09-21 01:04:00.8404,172.8,77.4,45,44.79,45,19.73,1,734.3,28.1,23.5,45,45
2020-09-21 01:04:01.0877,172.8,77.4,45,44.79,45,19.73,2,733.7,28.7,24,45,45
2020-09-21 01:04:01.3349,172.8,77.4,45,44.79,45,19.73,65,21200,21200,0,45,45
2020-09-21 01:04:01.5822,172.8,77.4,45,44.79,45.1,19.73,51,3.76,3.73,0,45,45
2020-09-21 01:04:01.8306,172.8,77.4,45,44.79,45.1,19.74,63,50,50,0,45,45
2020-09-21 01:04:02.0832,172.8,77.4,45,44.79,45,19.73,67,24.8,24.9,0,45,45
2020-09-21 01:04:02.3357,172.8,77.4,45,44.79,44.9,19.74,52,3.75,3.73,0,45,45
2020-09-21 01:04:02.5882,172.8,77.4,45,44.79,45,19.73,6,21200,24.8,3.7,45,45
2020-09-21 01:04:02.8408,172.8,77.4,45,44.79,45,19.74,7,21200,24.9,3.8,45,45
2020-09-21 01:04:03.0933,172.8,77.4,45,44.79,45,19.73,1,734.3,28.1,23.5,45,45
2020-09-21 01:04:03.3458,172.8,77.4,45,44.79,45,19.74,2,733.7,28.7,24,45,45
2020-09-21 01:04:03.5983,172.8,77.4,45,44.79,45.1,19.73,61,737.1,729.4,0,45,45
2020-09-21 01:04:03.8508,172.8,77.4,45,44.79,45.1,19.75,62,425,425,0,45,45
2020-09-21 01:04:04.1029,172.8,77.4,45,44.79,45.1,19.73,64,32.5,32.8,0,45,45
2020-09-21 01:04:04.3551,172.8,77.4,45,44.79,45,19.73,3,734.3,28.1,23,45,45
2020-09-21 01:04:04.6073,172.8,77.4,45,44.79,45,19.73,4,733.7,28.7,23,45,45
2020-09-21 01:04:04.8594,172.8,77.4,45,44.79,45,19.74,65,21200,21200,0,45,45
2020-09-21 01:04:05.1120,172.8,77.4,45,44.79,45,19.73,66,5120,5120,0,45,45
2020-09-21 01:04:05.3646,172.8,77.4,45,44.79,45,19.73,1,734.3,28.1,23.5,45,45
2020-09-21 01:04:05.6172,172.8,77.4,45,44.79,45.1,19.73,2,733.7,28.7,24,45,45
2020-09-21 01:04:05.8699,172.8,77.4,45.25,44.79,45.1,19.73,65,21200,21200,0,45,45
2020-09-21 01:04:06.1202,172.8,77.4,45.25,44.79,45.1,19.73,51,3.76,3.73,0,45,45
2020-09-21 01:04:06.3676,172.8,77.4,45.25,44.79,45,19.73,63,50,50,0,45,45
2020-09-21 01:04:06.6150,172.8,77.4,45.25,44.79,45,19.73,67,24.9,24.9,0,45,45
2020-09-21 01:04:06.8624,172.8,77.4,45.25,44.79,45.1,19.74,52,3.75,3.73,0,45,45
2020-09-21 01:04:07.1098,172.8,77.4,45.25,44.79,45,19.73,6,21190,24.9,3.7,45,45
2020-09-21 01:04:07.3570,172.8,77.4,45.25,44.79,44.9,19.74,7,21200,25,3.8,45.5,45
2020-09-21 01:04:07.6042,172.8,77.4,45.25,44.79,44.9,19.74,1,734.4,28.1,23.5,45.5,45
2020-09-21 01:04:07.8515,172.8,77.4,45.25,44.79,45.1,19.74,2,734,28.7,24,45.5,45
2020-09-21 01:04:08.0987,172.8,77.4,45.25,44.79,45.1,19.73,61,737.3,729.5,0,45.5,45
2020-09-21 01:04:08.3512,172.8,77.4,45.25,44.79,45,19.74,62,425,425,0,45.5,45
2020-09-21 01:04:08.6037,172.8,77.4,45.25,44.79,45,19.74,64,32.4,32.8,0,45.5,45
2020-09-21 01:04:08.8562,172.8,77.5,45.25,44.85,45.1,19.73,3,734.4,28.1,23,45.5,45
2020-09-21 01:04:09.1088,172.8,77.6,45.25,44.91,45,19.72,4,734,28.7,23,45.5,45
2020-09-21 01:04:09.3563,172.8,77.6,45.25,44.91,44.9,19.73,65,21180,21200,0,45.5,45
2020-09-21 01:04:09.6036,172.8,77.6,45.25,44.91,44.9,19.74,66,5110,5120,0,45.5,45
2020-09-21 01:04:09.8509,172.8,77.6,45.25,44.91,45,19.74,1,734.4,28.1,23.5,45.5,45
2020-09-21 01:04:10.0982,172.8,77.6,45.25,44.91,45,19.74,2,734,28.7,24,45.5,45
2020-09-21 01:04:10.3508,172.8,77.6,45.25,44.91,45,19.73,65,21190,21210,0,45.5,45
2020-09-21 01:04:10.6034,172.8,77.6,45.25,44.91,45,19.73,51,3.76,3.73,0,45.5,45
2020-09-21 01:04:10.8560,172.8,77.6,45.25,44.91,45,19.73,63,50,50,0,45.5,45
2020-09-21 01:04:11.1086,172.8,77.6,45.25,44.91,45.1,19.73,67,25,25,0,45.5,45
2020-09-21 01:04:11.3579,172.8,77.6,45.25,44.91,45,19.73,52,3.76,3.73,0,45.5,45
2020-09-21 01:04:11.6053,172.8,77.6,45.25,44.91,44.9,19.73,6,21180,25,3.7,45.5,45
2020-09-21 01:04:11.8527,172.8,77.6,45.25,44.91,45,19.73,7,21210,25.1,3.8,45.5,45
2020-09-21 01:04:12.1001,172.8,77.6,45.25,44.91,45,19.73,1,734.4,28.1,23.5,45.5,45
2020-09-21 01:04:12.3474,172.8,77.6,45.25,44.91,45,19.73,2,734,28.7,24,45.5,45
2020-09-21 01:04:12.5947,172.8,77.6,45.25,44.91,45,19.73,61,737.5,729.6,0,45.5,45
2020-09-21 01:04:12.8420,172.8,77.7,45.25,44.97,45,19.73,62,425,425,0,45.5,45
2020-09-21 01:04:13.0893,172.8,77.7,45.25,44.97,45.1,19.73,64,32.4,32.8,0,45.5,45
2020-09-21 01:04:13.3377,172.8,77.7,45.25,44.97,45.1,19.73,3,734.4,28.1,23,45.5,45
2020-09-21 01:04:13.5869,172.8,77.7,45.25,44.97,44.9,19.73,4,734,28.7,23,45.5,45
2020-09-21 01:04:13.8361,172.8,77.7,45.25,44.97,44.9,19.73,65,21170,21200,0,45.5,45
2020-09-21 01:04:14.0854,172.8,77.7,45.25,44.97,45,19.74,66,5100,5100,0,45.5,45
2020-09-21 01:04:14.3353,172.8,77.7,45.25,44.97,45,19.77,1,734.6,28.1,23.5,45.5,45
2020-09-21 01:04:14.5878,172.8,77.7,45.25,44.97,45,19.73,2,734.1,28.7,24,45.5,45
2020-09-21 01:04:14.8403,172.8,77.7,45.25,44.97,45,19.74,65,21180,21210,0,45.5,45
2020-09-21 01:04:15.0928,172.8,77.7,45.25,44.97,45.1,19.72,51,3.75,3.74,0,45.5,45
2020-09-21 01:04:15.3453,172.8,77.7,45.25,44.97,45.1,19.73,63,50,50,0,45.5,45
2020-09-21 01:04:15.5936,172.8,77.7,45.25,44.97,45,19.73,67,25.1,25.1,0,45.5,45
2020-09-21 01:04:15.8409,172.8,77.7,45.25,44.97,45,19.74,52,3.76,3.73,0,45.5,45
2020-09-21 01:04:16.0883,172.8,77.7,45.25,44.97,45,19.73,6,21170,25.1,3.7,45.5,45
2020-09-21 01:04:16.3357,172.8,77.7,45.25,44.97,45,19.73,7,21210,25.1,3.8,45.5,45
2020-09-21 01:04:16.5875,172.8,77.7,45.25,44.97,45,19.73,1,734.6,28.1,23.5,45.5,45
2020-09-21 01:04:16.8400,172.8,77.7,45.25,44.97,45,19.73,2,734.1,28.7,24,45.5,45
2020-09-21 01:04:17.0925,172.8,77.7,45.25,44.97,45,19.74,61,737.6,729.7,0,45.5,45
2020-09-21 01:04:17.3450,172.8,77.7,45.25,44.97,45.1,19.72,62,425,425,0,45.5,45
2020-09-21 01:04:17.5976,172.8,77.7,45.25,44.97,45,19.73,64,32.3,32.8,0,45.5,45
2020-09-21 01:04:17.8501,172.8,77.7,45.25,44.97,45,19.73,3,734.6,28.1,23,45.5,45
2020-09-21 01:04:18.1027,172.8,77.7,45.25,44.97,45,19.73,4,734.1,28.7,23,45.5,45
2020-09-21 01:04:18.3553,172.8,77.7,45.25,44.97,45,19.73,65,21170,21210,0,45.5,45
2020-09-21 01:04:18.6035,172.8,77.7,45.25,44.97,44.9,19.73,66,5110,5110,0,45.5,45
2020-09-21 01:04:18.8505,172.8,77.7,45.25,44.97,44.9,19.73,1,734.6,28.1,23.5,45.5,45
2020-09-21 01:04:19.0976,172.8,77.7,45.25,44.97,45,19.73,2,734.1,28.7,24,45.5,45
2020-09-21 01:04:19.3447,172.8,77.7,45.25,44.97,45,19.73,65,21170,21220,0,45.5,45
2020-09-21 01:04:19.5918,172.8,77.7,45.25,44.97,45,19.74,51,3.75,3.74,0,45.5,45
2020-09-21 01:04:19.8390,172.8,77.9,45.25,45.08,45,19.74,63,50,50,0,45.5,45
2020-09-21 01:04:20.0862,172.8,77.9,45.25,45.08,45,19.73,67,25.2,25.2,0,45.5,45
2020-09-21 01:04:20.3333,172.8,77.9,45.25,45.08,45.1,19.73,52,3.76,3.73,0,45.5,45
2020-09-21 01:04:20.5848,172.8,77.9,45.25,45.08,45,19.73,6,21180,25.2,3.7,45.5,45
2020-09-21 01:04:20.8373,172.8,77.9,45.25,45.08,44.9,19.73,7,21220,25.2,3.8,45.5,45
2020-09-21 01:04:21.0899,172.8,77.9,45.25,45.08,45,19.73,1,734.6,28.1,23.5,45.5,45
2020-09-21 01:04:21.3424,172.8,77.9,45.25,45.08,45,19.73,2,734.1,28.7,24,45.5,45
2020-09-21 01:04:21.5927,172.8,77.9,45.25,45.08,45.1,19.74,61,737.6,729.8,0,45.5,45
2020-09-21 01:04:21.8400,172.8,77.9,45.25,45.08,45,19.73,62,425,425,0,45.5,45
2020-09-21 01:04:22.0873,172.8,77.9,45.25,45.08,45,19.73,64,32.4,32.8,0,45.5,45
2020-09-21 01:04:22.3345,172.8,77.9,45.25,45.08,45.1,19.73,3,734.7,28.1,23,45.5,45
2020-09-21 01:04:22.5843,172.8,77.9,45.25,45.08,45.1,19.73,4,734.5,28.7,23,45.5,45
2020-09-21 01:04:22.8369,172.8,77.9,45.25,45.08,45,19.72,65,21180,21230,0,45.5,45
2020-09-21 01:04:23.0894,172.8,77.9,45.25,45.08,44.9,19.74,66,5100,5100,0,45.5,45
2020-09-21 01:04:23.3419,172.8,77.9,45.25,45.08,45,19.73,1,734.7,28.1,23.5,45.5,45
2020-09-21 01:04:23.5944,172.8,77.9,45.25,45.08,45,19.73,2,734.5,28.7,24,45.5,45
2020-09-21 01:04:23.8469,172.8,77.9,45.25,45.08,45,19.73,65,21180,21220,0,45.5,45
2020-09-21 01:04:24.0993,172.8,77.9,45.25,45.08,45,19.73,51,3.76,3.74,0,45.5,45
2020-09-21 01:04:24.3518,172.8,77.9,45.25,45.08,45.1,19.73,63,50,50,0,45.5,45
2020-09-21 01:04:24.6043,172.8,77.9,45.25,45.08,45.1,19.73,67,25.2,25.3,0,45.5,45
2020-09-21 01:04:24.8567,172.8,77.9,45.25,45.08,45,19.73,52,3.76,3.74,0,45.5,45
2020-09-21 01:04:25.1092,172.8,77.9,45.25,45.08,45,19.74,6,21180,25.2,3.7,45.5,45
2020-09-21 01:04:25.3617,172.8,77.9,45.25,45.08,45,19.73,7,21220,25.3,3.8,45.5,45
2020-09-21 01:04:25.6140,172.8,77.9,45.25,45.08,45,19.73,1,734.7,28.1,23.5,45.5,45
2020-09-21 01:04:25.8624,172.8,77.9,45.25,45.08,45,19.73,2,734.5,28.7,24,45.5,45
2020-09-21 01:04:26.1107,172.8,77.9,45.25,45.08,45,19.73,61,737.7,729.9,0,45.5,45
2020-09-21 01:04:26.3591,172.8,77.9,45.25,45.08,45,19.73,62,425,425,0,45.5,45
2020-09-21 01:04:26.6075,172.8,77.9,45.25,45.08,45.1,19.73,64,32.3,32.8,0,45.5,45
2020-09-21 01:04:26.8566,172.8,77.9,45.25,45.08,45.1,19.73,3,734.7,28.1,23,45.5,45
2020-09-21 01:04:27.1079,172.8,77.9,45.25,45.08,45,19.73,4,734.5,28.7,23,45.5,45
2020-09-21 01:04:27.3592,172.8,77.9,45.25,45.08,45,19.74,65,21180,21230,0,45.5,45
2020-09-21 01:04:27.6104,172.8,77.9,45.25,45.08,45,19.73,66,5100,5100,0,45.5,45
2020-09-21 01:04:27.8620,172.8,77.9,45.25,45.08,45,19.73,1,734.7,28.1,23.5,45.5,45
2020-09-21 01:04:28.1145,172.8,77.9,45.25,45.08,44.9,19.73,2,734.5,28.7,24,45.5,45
2020-09-21 01:04:28.3671,172.8,77.9,45.25,45.08,44.9,19.73,65,21180,21230,0,45.5,45
2020-09-21 01:04:28.6196,172.8,77.9,45.25,45.08,44.9,19.72,51,3.76,3.74,0,45.5,45
2020-09-21 01:04:28.8721,172.8,77.9,45.25,45.08,45.1,19.73,63,50,50,0,45.5,45
2020-09-21 01:04:29.1241,172.8,77.9,45.25,45.08,45,19.73,67,25.3,25.3,0,45.5,45
2020-09-21 01:04:29.3752,172.8,77.9,45.25,45.08,45,19.73,52,3.76,3.73,0,45.5,45
2020-09-21 01:04:29.6263,172.8,77.9,45.25,45.08,45.1,19.73,6,21180,25.3,3.7,45.5,45
2020-09-21 01:04:29.8774,172.8,77.9,45.25,45.08,45.1,19.73,7,21230,25.4,3.8,45.5,45
2020-09-21 01:04:30.1268,172.8,77.9,45.25,45.08,45,19.74,1,735.2,28.1,23.5,45.5,45
2020-09-21 01:04:30.3742,172.8,77.9,45.25,45.08,44.9,19.73,2,734.5,28.7,24,45.5,45
2020-09-21 01:04:30.6216,172.8,77.9,45.25,45.08,45,19.73,61,737.9,730.2,0,45.5,45
2020-09-21 01:04:30.8691,172.8,77.9,45.25,45.08,45.1,19.73,62,425,425,0,45.5,45
2020-09-21 01:04:31.1189,172.8,77.9,45.25,45.08,45.1,19.73,64,32.3,32.8,0,45.5,45
2020-09-21 01:04:31.3716,172.8,77.9,45.25,45.08,45,19.73,3,735.2,28.1,23,45.5,45
2020-09-21 01:04:31.6243,172.8,77.9,45.25,45.08,45,19.73,4,734.5,28.7,23,45.5,45
2020-09-21 01:04:31.8769,172.8,77.9,45.25,45.08,45.1,19.73,65,21170,21230,0,45.5,45
2020-09-21 01:04:32.1275,172.8,77.9,45.25,45.08,45,19.73,66,5100,5100,0,45.5,45
2020-09-21 01:04:32.3748,172.8,77.9,45.25,45.08,45,19.74,1,735.2,28.1,23.5,45.5,45
2020-09-21 01:04:32.6222,172.8,77.9,45.25,45.08,45,19.74,2,734.5,28.7,24,45.5,45
2020-09-21 01:04:32.8696,172.8,77.9,45.25,45.08,45,19.73,65,21170,21230,0,45.5,45
2020-09-21 01:04:33.1180,172.8,77.9,45.25,45.08,45,19.74,51,3.76,3.74,0,45.5,45
2020-09-21 01:04:33.3706,172.8,77.9,45.25,45.08,45,19.73,63,50,50,0,45.5,45
2020-09-21 01:04:33.6231,172.8,77.9,45.25,45.08,45,19.73,67,25.4,25.4,0,45.5,45
2020-09-21 01:04:33.8756,172.8,77.9,45.25,45.08,45.1,19.74,52,3.76,3.73,0,45.5,45
2020-09-21 01:04:34.1280,172.8,77.9,45.25,45.08,45.1,19.72,6,21170,25.4,3.7,45.5,45
2020-09-21 01:04:34.3755,172.8,77.9,45.25,45.08,45,19.74,7,21230,25.4,3.8,45.5,45
2020-09-21 01:04:34.6229,172.8,77.9,45.25,45.08,45,19.74,1,735.2,28.1,23.5,45.5,45
2020-09-21 01:04:34.8703,172.8,77.9,45.25,45.08,45,19.73,2,734.5,28.7,24,45.5,45
2020-09-21 01:04:35.1178,172.8,77.9,45.25,45.08,45,19.73,61,738,730.2,0,45.5,45
2020-09-21 01:04:35.3686,172.8,77.9,45.25,45.08,45,19.74,62,425,425,0,45.5,45
2020-09-21 01:04:35.6213,172.8,77.9,45.25,45.08,45,19.74,64,32.3,32.8,0,45.5,45
2020-09-21 01:04:35.8740,172.8,77.9,45.25,45.08,45,19.73,3,735.2,28.1,23,45.5,45
2020-09-21 01:04:36.1267,172.8,77.9,45.25,45.08,45.1,19.73,4,734.5,28.7,23,45.5,45
2020-09-21 01:04:36.3795,172.8,77.9,45.25,45.08,45,19.74,65,21170,21230,0,45.5,45
2020-09-21 01:04:36.6321,172.8,77.9,45.25,45.08,45,19.73,66,5090,5090,0,45.5,45
2020-09-21 01:04:36.8847,172.8,77.9,45.25,45.08,45,19.72,1,735.2,28.1,23.5,45.5,45
2020-09-21 01:04:37.1374,172.8,77.9,45.25,45.08,45,19.73,2,734.9,28.7,24,45.5,45
2020-09-21 01:04:37.3900,172.8,77.9,45.25,45.08,45,19.73,65,21170,21230,0,45.5,45
2020-09-21 01:04:37.6426,172.8,77.9,45.25,45.08,44.9,19.73,51,3.76,3.74,0,45.5,45
2020-09-21 01:04:37.8952,172.8,77.9,45.25,45.08,45,19.73,63,50,50,0,45.5,45
2020-09-21 01:04:38.1478,172.8,77.9,45.25,45.08,45.1,19.73,67,25.5,25.5,0,45.5,45
2020-09-21 01:04:38.4004,172.8,77.9,45.25,45.08,45,19.73,52,3.76,3.74,0,45.5,45
2020-09-21 01:04:38.6487,172.8,77.9,45.25,45.08,45,19.74,6,21180,25.5,3.7,45.5,45
2020-09-21 01:04:38.8961,172.8,77.9,45.25,45.08,45,19.73,7,21230,25.5,3.8,45.5,45
2020-09-21 01:04:39.1436,172.8,77.9,45.25,45.08,45.1,19.73,1,735.2,28.1,23.5,45.5,45
2020-09-21 01:04:39.3910,172.8,77.9,45.25,45.08,45,19.73,2,734.9,28.7,24,45.5,45
2020-09-21 01:04:39.6383,172.8,77.9,45.25,45.08,44.9,19.74,61,738.1,730.4,0,45.5,45
2020-09-21 01:04:39.8855,172.8,77.9,45.25,45.08,45,19.73,62,425,425,0,45.5,45
2020-09-21 01:04:40.1327,172.8,77.9,45.25,45.08,45.1,19.73,64,32.4,32.8,0,45.5,45
2020-09-21 01:04:40.3799,172.8,77.9,45.25,45.08,45.1,19.73,3,735.2,28.1,23,45.5,45
2020-09-21 01:04:40.6271,172.8,77.9,45.25,45.08,45,19.73,4,734.9,28.7,23,45.5,45
2020-09-21 01:04:40.8742,172.8,78,45.5,45.14,45.1,19.73,65,21180,21230,0,45.5,45
2020-09-21 01:04:41.1214,172.8,78,45.5,45.14,45.1,19.73,66,5090,5090,0,45.5,45
2020-09-21 01:04:41.3686,172.8,78,45.5,45.14,45.1,19.73,1,735.2,28.1,23.5,45.5,45
2020-09-21 01:04:41.6160,172.8,78,45.5,45.14,45,19.73,2,734.9,28.7,24,45.5,45
2020-09-21 01:04:41.8685,172.8,78,45.5,45.14,44.9,19.74,65,21170,21230,0,45.5,45
2020-09-21 01:04:42.1210,172.8,78,45.5,45.14,45,19.74,51,3.76,3.74,0,45.5,45
2020-09-21 01:04:42.3735,172.8,78,45.5,45.14,45,19.74,63,50,50,0,45.5,45
2020-09-21 01:04:42.6261,172.8,78,45.5,45.14,45,19.73,67,25.5,25.6,0,45.5,45
2020-09-21 01:04:42.8735,172.8,78,45.5,45.14,45,19.73,52,3.76,3.74,0,45.5,45
2020-09-21 01:04:43.1209,172.8,78,45.5,45.14,45.1,19.73,6,21170,25.6,3.7,45.5,45
2020-09-21 01:04:43.3682,172.8,78,45.5,45.14,45.1,19.73,7,21220,25.6,3.8,45.5,45
2020-09-21 01:04:43.6156,172.8,78,45.5,45.14,45,19.73,1,735.4,28.1,23.5,45.5,45
2020-09-21 01:04:43.8627,172.8,78,45.5,45.14,45,19.73,2,735,28.7,24,45.5,45.5
2020-09-21 01:04:44.1099,172.8,78,45.5,45.14,45,19.74,61,738.2,730.5,0,45.5,45.5
2020-09-21 01:04:44.3570,172.8,78,45.5,45.14,45,19.73,62,425,425,0,45.5,45.5
2020-09-21 01:04:44.6041,172.8,78,45.5,45.14,45,19.74,64,32.3,32.7,0,45.5,45.5
2020-09-21 01:04:44.8552,172.8,78,45.5,45.14,45,19.73,3,735.4,28.1,23,45.5,45.5
2020-09-21 01:04:45.1063,172.8,78,45.5,45.14,45,19.73,4,735,28.7,23,45.5,45.5
2020-09-21 01:04:45.3574,172.8,78,45.5,45.14,45.1,19.73,65,21170,21210,0,45.5,45.5
2020-09-21 01:04:45.6085,172.8,78,45.5,45.14,45,19.73,66,5090,5090,0,45.5,45.5
2020-09-21 01:04:45.8573,172.8,78,45.5,45.14,45,19.73,1,735.4,28.1,23.5,45.5,45.5
2020-09-21 01:04:46.1047,172.8,78,45.5,45.14,45,19.73,2,735,28.7,24,45.5,45.5
2020-09-21 01:04:46.3521,172.8,78,45.5,45.14,45,19.73,65,21180,21210,0,45.5,45.5
2020-09-21 01:04:46.5995,172.8,78,45.5,45.14,45,19.74,51,3.76,3.74,0,45.5,45.5
2020-09-21 01:04:46.8469,172.8,78,45.5,45.14,45,19.73,63,50,50,0,45.5,45.5
2020-09-21 01:04:47.0988,172.8,78,45.5,45.14,45,19.73,67,25.6,25.6,0,45.5,45.5
2020-09-21 01:04:47.3516,172.8,78,45.5,45.14,45,19.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 01:04:47.6044,172.8,78,45.5,45.14,45.1,19.71,6,21180,25.6,3.7,45.5,45.5
2020-09-21 01:04:47.8572,172.8,78,45.5,45.14,45,19.73,7,21210,25.6,3.8,45.5,45.5
2020-09-21 01:04:48.1099,172.8,78,45.5,45.14,45,19.73,1,735.4,28.1,23.5,45.5,45.5
2020-09-21 01:04:48.3625,172.8,78,45.5,45.14,45,19.73,2,735,28.7,24,45.5,45.5
2020-09-21 01:04:48.6150,172.8,78,45.5,45.14,45.1,19.73,61,738.3,730.6,0,45.5,45.5
2020-09-21 01:04:48.8676,172.8,78.1,45.5,45.2,45,19.73,62,425,425,0,45.5,45.5
2020-09-21 01:04:49.1201,172.8,78.1,45.5,45.2,45,19.74,64,32.4,32.8,0,45.5,45.5
2020-09-21 01:04:49.3726,172.8,78.1,45.5,45.2,45,19.74,3,735.4,28.1,23,45.5,45.5
2020-09-21 01:04:49.6252,172.8,78.1,45.5,45.2,45.1,19.74,4,735,28.7,23,45.5,45.5
2020-09-21 01:04:49.8777,172.8,78.1,45.5,45.2,45,19.73,65,21180,21210,0,45.5,45.5
2020-09-21 01:04:50.1302,172.8,78.1,45.5,45.2,45,19.73,66,5090,5090,0,45.5,45.5
2020-09-21 01:04:50.3831,172.8,78.1,45.5,45.2,45,19.74,1,735.4,28.1,23.5,45.5,45.5
2020-09-21 01:04:50.6361,172.8,78.1,45.5,45.2,45.1,19.73,2,735,28.7,24,45.5,45.5
2020-09-21 01:04:50.8891,172.8,78.1,45.5,45.2,45,19.73,65,21180,21210,0,45.5,45.5
2020-09-21 01:04:51.1422,172.8,78.1,45.5,45.2,44.9,19.73,51,3.76,3.74,0,45.5,45.5
2020-09-21 01:04:51.3952,172.8,78.1,45.5,45.2,45,19.73,63,50,50,0,45.5,45.5
2020-09-21 01:04:51.6482,172.8,78.1,45.5,45.2,45.1,19.74,67,25.7,25.7,0,45.5,45.5
2020-09-21 01:04:51.9012,172.8,78.1,45.5,45.2,45,19.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 01:04:52.1542,172.8,78.1,45.5,45.2,45,19.73,6,21190,25.7,3.7,45.5,45.5
2020-09-21 01:04:52.4028,172.8,78.1,45.5,45.2,45,19.74,7,21200,25.7,3.8,45.5,45.5
2020-09-21 01:04:52.6503,172.8,78.1,45.5,45.2,45.1,19.73,1,735.5,28.1,23.5,45.5,45.5
2020-09-21 01:04:52.8978,172.8,78.2,45.5,45.25,45.1,19.73,2,735,28.6,24,45.5,45.5
2020-09-21 01:04:53.1453,172.8,78.2,45.5,45.25,44.9,19.76,61,738.4,730.5,0,45.5,45.5
2020-09-21 01:04:53.3928,172.8,78.2,45.5,45.25,44.9,19.74,62,425,425,0,45.5,45.5
2020-09-21 01:04:53.6402,172.8,78.2,45.5,45.25,45,19.73,64,32.4,32.8,0,45.5,45.5
2020-09-21 01:04:53.8876,172.8,78.2,45.5,45.25,45,19.73,3,735.5,28.1,23,45.5,45.5
2020-09-21 01:04:54.1350,172.8,78.2,45.5,45.25,45,19.73,4,735,28.6,23,45.5,45.5
2020-09-21 01:04:54.3824,172.8,78.2,45.5,45.25,45,19.73,65,21190,21200,0,45.5,45.5
2020-09-21 01:04:54.6299,172.8,78.2,45.5,45.25,45,19.73,66,5090,5090,0,45.5,45.5
2020-09-21 01:04:54.8773,172.8,78.2,45.5,45.25,45,19.73,1,735.5,28.1,23.5,45.5,45.5
2020-09-21 01:04:55.1248,172.8,78.2,45.5,45.25,45,19.73,2,735,28.6,24,45.5,45.5
2020-09-21 01:04:55.3722,172.8,78.2,45.5,45.25,45,19.72,65,21190,21210,0,45.5,45.5
2020-09-21 01:04:55.6241,172.8,78.2,45.5,45.25,45,19.95,51,3.76,3.74,0,45.5,45.5
2020-09-21 01:04:55.8768,172.8,78.2,45.5,45.25,45,19.74,63,50,50,0,45.5,45.5
2020-09-21 01:04:56.1295,172.8,78.2,45.5,45.25,45,19.73,67,25.8,25.8,0,45.5,45.5
2020-09-21 01:04:56.3822,172.8,78.2,45.5,45.25,45,19.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 01:04:56.6349,172.8,78.2,45.5,45.25,45,19.73,6,21190,25.8,3.7,45.5,45.5
2020-09-21 01:04:56.8876,172.8,78.2,45.5,45.25,45.1,19.74,7,21200,25.8,3.8,45.5,45.5
2020-09-21 01:04:57.1402,172.8,78.2,45.5,45.25,45,19.73,1,735.5,28.1,23.5,45.5,45.5
2020-09-21 01:04:57.3929,172.8,78.2,45.5,45.25,45,19.73,2,735,28.6,24,45.5,45.5
2020-09-21 01:04:57.6455,172.8,78.2,45.5,45.25,45,19.73,61,738.5,730.7,0,45.5,45.5
2020-09-21 01:04:57.8981,172.8,78.2,45.5,45.25,45,19.73,62,425,425,0,45.5,45.5
2020-09-21 01:04:58.1508,172.8,78.2,45.5,45.25,45,19.74,64,32.4,32.7,0,45.5,45.5
2020-09-21 01:04:58.4034,172.8,78.2,45.5,45.25,44.9,19.73,3,735.6,28.1,23,45.5,45.5
2020-09-21 01:04:58.6519,172.8,78.2,45.5,45.25,45,19.72,4,735.1,28.7,23,45.5,45.5
2020-09-21 01:04:58.8995,172.8,78.2,45.5,45.25,45.1,19.73,65,21190,21200,0,45.5,45.5
2020-09-21 01:04:59.1470,172.8,78.2,45.5,45.25,45.1,19.74,66,5090,5090,0,45.5,45.5
2020-09-21 01:04:59.3946,172.8,78.2,45.5,45.25,45,19.73,1,735.6,28.1,23.5,45.5,45.5
2020-09-21 01:04:59.6464,172.8,78.2,45.5,45.25,45,19.73,2,735.1,28.7,24,45.5,45.5
2020-09-21 01:04:59.8991,172.8,78.2,45.5,45.25,45.1,19.74,65,21200,21200,0,45.5,45.5
2020-09-21 01:05:00.1518,172.8,78.2,45.5,45.25,45,19.74,51,3.76,3.74,0,45.5,45.5
2020-09-21 01:05:00.4044,172.8,78.2,45.5,45.25,45,19.73,63,50,50,0,45.5,45.5
2020-09-21 01:05:00.6548,172.8,78.2,45.5,45.25,44.9,19.73,67,25.8,25.8,0,45.5,45.5
2020-09-21 01:05:00.9024,172.8,78.2,45.5,45.25,45,19.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 01:05:01.1499,172.8,78.2,45.5,45.25,45.1,19.73,6,21190,25.8,3.7,45.5,45.5
2020-09-21 01:05:01.3975,172.8,78.2,45.5,45.25,45,19.73,7,21200,25.8,3.8,45.5,45.5
2020-09-21 01:05:01.6450,172.8,78.2,45.5,45.25,45,19.73,1,735.6,28.1,23.5,45.5,45.5
2020-09-21 01:05:01.8922,172.8,78.2,45.5,45.25,45.1,19.73,2,735.1,28.7,24,45.5,45.5
2020-09-21 01:05:02.1394,172.8,78.2,45.5,45.25,45.1,19.73,61,738.5,730.8,0,45.5,45.5
2020-09-21 01:05:02.3866,172.8,78.2,45.5,45.25,45,19.73,62,425,425,0,45.5,45.5
2020-09-21 01:05:02.6338,172.8,78.2,45.5,45.25,44.9,19.73,64,32.3,32.7,0,45.5,45.5
2020-09-21 01:05:02.8816,172.8,78.2,45.5,45.25,44.9,19.73,3,735.6,28.1,23,45.5,45.5
2020-09-21 01:05:03.1297,172.8,78.2,45.5,45.25,45.1,19.73,4,735.1,28.7,23,45.5,45.5
2020-09-21 01:05:03.3779,172.8,78.2,45.5,45.25,45,19.73,65,21200,21200,0,45.5,45.5
2020-09-21 01:05:03.6260,172.8,78.2,45.5,45.25,45,19.74,66,5090,5090,0,45.5,45.5
2020-09-21 01:05:03.8737,172.8,78.2,45.5,45.25,45,19.73,1,735.6,28.1,23.5,45.5,45.5
2020-09-21 01:05:04.1211,172.8,78.2,45.5,45.25,45.1,19.73,2,735.1,28.7,24,45.5,45.5
2020-09-21 01:05:04.3685,172.8,78.2,45.5,45.25,45,19.74,65,21200,21200,0,45.5,45.5
2020-09-21 01:05:04.6159,172.8,78.2,45.5,45.25,45,19.73,51,3.76,3.74,0,45.5,45.5
2020-09-21 01:05:04.8663,172.8,78.2,45.5,45.25,45,19.73,63,50,50,0,45.5,45.5
2020-09-21 01:05:05.1191,172.8,78.2,45.5,45.25,45,19.74,67,25.9,25.9,0,45.5,45.5
2020-09-21 01:05:05.3718,172.8,78.2,45.5,45.25,45,19.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 01:05:05.6246,172.8,78.2,45.5,45.25,45,19.73,6,21200,25.9,3.7,45.5,45.5
2020-09-21 01:05:05.8774,172.8,78.2,45.5,45.25,45,19.73,7,21200,25.9,3.8,45.5,45.5
2020-09-21 01:05:06.1302,172.8,78.2,45.5,45.25,45.1,19.74,1,735.9,28.1,23.5,45.5,45.5
2020-09-21 01:05:06.3830,172.8,78.2,45.5,45.25,45.1,19.73,2,735.3,28.6,24,45.5,45.5
2020-09-21 01:05:06.6358,172.8,78.2,45.5,45.25,45,19.73,61,738.7,730.8,0,45.5,45.5
2020-09-21 01:05:06.8887,172.8,78.2,45.5,45.25,45,19.73,62,425,425,0,45.5,45.5
2020-09-21 01:05:07.1413,172.8,78.2,45.5,45.25,45,19.73,64,32.4,32.8,0,45.5,45.5
2020-09-21 01:05:07.3886,172.8,78.2,45.5,45.25,45,19.73,3,735.9,28.1,23,45.5,45.5
2020-09-21 01:05:07.6358,172.8,78.2,45.5,45.25,45,19.74,4,735.3,28.6,23,45.5,45.5
2020-09-21 01:05:07.8831,172.8,78.2,45.5,45.25,45,19.73,65,21200,21200,0,45.5,45.5
2020-09-21 01:05:08.1304,172.8,78.2,45.5,45.25,45.1,19.73,66,5080,5080,0,45.5,45.5
2020-09-21 01:05:08.3810,172.8,78.2,45.5,45.25,45.1,19.73,1,735.9,28.1,23.5,45.5,45.5
2020-09-21 01:05:08.6336,172.8,78.2,45.5,45.25,45.1,19.73,2,735.3,28.6,24,45.5,45.5
2020-09-21 01:05:08.8862,172.8,78.2,45.5,45.25,45,19.74,65,21200,21200,0,45.5,45.5
2020-09-21 01:05:09.1388,172.8,78.2,45.5,45.25,45.1,19.73,51,3.76,3.74,0,45.5,45.5
2020-09-21 01:05:09.3885,172.8,78.2,45.5,45.25,45,19.73,63,50,50,0,45.5,45.5
2020-09-21 01:05:09.6361,172.8,78.2,45.5,45.25,45,19.74,67,26,26,0,45.5,45.5
2020-09-21 01:05:09.8837,172.8,78.2,45.5,45.25,44.9,19.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 01:05:10.1313,172.8,78.2,45.5,45.25,45,19.73,6,21200,26,3.7,45.5,45.5
2020-09-21 01:05:10.3822,172.8,78.2,45.5,45.25,45.1,19.73,7,21200,26,3.8,45.5,45.5
2020-09-21 01:05:10.6351,172.8,78.2,45.5,45.25,45,19.73,1,735.9,28.1,23.5,45.5,45.5
2020-09-21 01:05:10.8879,172.8,78.2,45.5,45.25,45,19.73,2,735.3,28.6,24,45.5,45.5
2020-09-21 01:05:11.1407,172.8,78.2,45.5,45.25,45,19.74,61,738.7,730.8,0,45.5,45.5
2020-09-21 01:05:11.3935,172.8,78.2,45.5,45.25,45.1,19.73,62,425,425,0,45.5,45.5
2020-09-21 01:05:11.6462,172.8,78.2,45.5,45.25,45,19.73,64,32.4,32.8,0,45.5,45.5
2020-09-21 01:05:11.8989,172.8,78.2,45.5,45.25,45,19.73,3,735.9,28.1,23,45.5,45.5
2020-09-21 01:05:12.1516,172.8,78.2,45.5,45.25,44.9,19.75,4,735.3,28.6,23,45.5,45.5
2020-09-21 01:05:12.4032,172.8,78.2,45.5,45.25,45,19.73,65,21200,21200,0,45.5,45.5
2020-09-21 01:05:12.6516,172.8,78.2,45.5,45.25,45,19.73,66,5080,5090,0,45.5,45.5
2020-09-21 01:05:12.9000,172.8,78.3,45.5,45.31,45,19.73,1,735.9,28.1,23.5,45.5,45.5
2020-09-21 01:05:13.1483,172.8,78.3,45.5,45.31,45,19.73,2,735.5,28.7,24,45.5,45.5
2020-09-21 01:05:13.3967,172.8,78.3,45.5,45.31,45,19.75,65,21200,21200,0,45.5,45.5
2020-09-21 01:05:13.6441,172.8,78.3,45.5,45.31,45.1,19.73,51,3.76,3.74,0,45.5,45.5
2020-09-21 01:05:13.8916,172.8,78.3,45.5,45.31,45,19.73,63,50,50,0,45.5,45.5
2020-09-21 01:05:14.1390,172.8,78.3,45.5,45.31,45,19.73,67,26,26,0,45.5,45.5
2020-09-21 01:05:14.3864,172.8,78.3,45.5,45.31,45,19.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 01:05:14.6391,172.8,78.3,45.5,45.31,45,19.74,6,21200,26,3.7,45.5,45.5
2020-09-21 01:05:14.8919,172.8,78.3,45.5,45.31,45,19.73,7,21200,26,3.8,45.5,45.5
2020-09-21 01:05:15.1447,172.8,78.3,45.5,45.31,45,19.73,1,735.9,28.1,23.5,45.5,45.5
2020-09-21 01:05:15.3976,172.8,78.3,45.5,45.31,45.1,19.73,2,735.5,28.7,24,45.5,45.5
2020-09-21 01:05:15.6502,172.8,78.3,45.5,45.31,45.1,19.73,61,738.8,730.9,0,45.5,45.5
2020-09-21 01:05:15.9029,172.8,78.3,45.5,45.31,45.1,19.73,62,425,425,0,45.5,45.5
2020-09-21 01:05:16.1555,172.8,78.3,45.5,45.31,45,19.74,64,32.4,32.8,0,45.5,45.5
2020-09-21 01:05:16.4081,172.8,78.3,45.5,45.31,45,19.74,3,735.9,28.1,23,45.5,45.5
2020-09-21 01:05:16.6609,172.8,78.3,45.5,45.31,45.1,19.73,4,735.5,28.7,23,45.5,45.5
2020-09-21 01:05:16.9138,172.8,78.3,45.5,45.31,45,19.73,65,21200,21200,0,45.5,45.5
2020-09-21 01:05:17.1667,172.8,78.3,45.5,45.31,45,19.73,66,5090,5090,0,45.5,45.5
2020-09-21 01:05:17.4196,172.8,78.3,45.5,45.31,45,19.73,1,735.9,28.1,23.5,45.5,45.5
2020-09-21 01:05:17.6723,172.8,78.3,45.5,45.31,45.1,19.73,2,735.5,28.7,24,45.5,45.5
2020-09-21 01:05:17.9199,172.8,78.3,45.5,45.31,45.1,19.73,65,21200,21200,0,45.5,45.5
2020-09-21 01:05:18.1674,172.8,78.3,45.5,45.31,45,19.73,51,3.76,3.74,0,45.5,45.5
2020-09-21 01:05:18.4150,172.8,78.3,45.5,45.31,45,19.73,63,50,50,0,45.5,45.5
2020-09-21 01:05:18.6626,172.8,78.3,45.5,45.31,45.1,19.73,67,26.1,26.1,0,45.5,45.5
2020-09-21 01:05:18.9134,172.8,78.3,45.5,45.31,45.1,19.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 01:05:19.1660,172.8,78.3,45.5,45.31,45,19.73,6,21200,26.1,3.7,45.5,45.5
2020-09-21 01:05:19.4187,172.8,78.3,45.5,45.31,44.9,19.73,7,21200,26.1,3.8,45.5,45.5
2020-09-21 01:05:19.6714,172.8,78.3,45.5,45.31,45.1,19.73,1,735.9,28.1,23.5,45.5,45.5
2020-09-21 01:05:19.9211,172.8,78.3,45.5,45.31,45.1,19.74,2,735.5,28.7,24,45.5,45.5
2020-09-21 01:05:20.1686,172.8,78.3,45.5,45.31,45,19.73,61,738.9,731,0,45.5,45.5
2020-09-21 01:05:20.4162,172.8,78.3,45.5,45.31,45,19.73,62,425,425,0,45.5,45.5
2020-09-21 01:05:20.6637,172.8,78.3,45.5,45.31,45,19.75,64,32.4,32.8,0,45.5,45.5
2020-09-21 01:05:20.9116,172.8,78.4,45.5,45.37,45.1,19.73,3,736.1,28.1,23,45.5,45.5
2020-09-21 01:05:21.1597,172.8,78.4,45.5,45.37,45,19.74,4,735.7,28.7,23,45.5,45.5
2020-09-21 01:05:21.4078,172.8,78.4,45.5,45.37,44.9,19.73,65,21200,21200,0,45.5,45.5
2020-09-21 01:05:21.6560,172.8,78.4,45.5,45.37,44.9,19.73,66,5090,5090,0,45.5,45.5
2020-09-21 01:05:21.9068,172.8,78.4,45.5,45.37,45.1,19.73,1,736.1,28.1,23.5,45.5,45.5
2020-09-21 01:05:22.1595,172.8,78.4,45.5,45.37,45,19.73,2,735.7,28.7,24,45.5,45.5
2020-09-21 01:05:22.4123,172.8,78.4,45.5,45.37,45,19.73,65,21200,21200,0,45.5,45.5
2020-09-21 01:05:22.6650,172.8,78.4,45.5,45.37,45,19.74,51,3.76,3.74,0,45.5,45.5
2020-09-21 01:05:22.9155,172.8,78.4,45.75,45.37,45.1,19.73,63,50,50,0,45.5,45.5
2020-09-21 01:05:23.1643,172.8,78.4,45.75,45.37,45,19.73,67,26.1,26.1,0,45.5,45.5
2020-09-21 01:05:23.4130,172.8,78.4,45.75,45.37,45,19.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 01:05:23.6618,172.8,78.4,45.75,45.37,44.9,19.74,6,21200,26.1,3.7,45.5,45.5
2020-09-21 01:05:23.9105,172.8,78.4,45.75,45.37,45,19.74,7,21200,26.1,3.8,45.5,45.5
2020-09-21 01:05:24.1626,172.8,78.4,45.75,45.37,45,19.73,1,736.1,28.1,23.5,45.5,45.5
2020-09-21 01:05:24.4154,172.8,78.4,45.75,45.37,45,19.74,2,735.7,28.7,24,45.5,45.5
2020-09-21 01:05:24.6681,172.8,78.4,45.75,45.37,45,19.73,61,739,731.1,0,45.5,45.5
2020-09-21 01:05:24.9209,172.8,78.5,45.75,45.43,45.1,19.74,62,425,425,0,45.5,45.5
2020-09-21 01:05:25.1694,172.8,78.5,45.75,45.43,45.1,19.73,64,32.4,32.8,0,45.5,45.5
2020-09-21 01:05:25.4169,172.8,78.5,45.75,45.43,45,19.73,3,736.1,28.1,23,45.5,45.5
2020-09-21 01:05:25.6645,172.8,78.5,45.75,45.43,45,19.73,4,735.7,28.7,23,45.5,45.5
2020-09-21 01:05:25.9120,172.8,78.6,45.75,45.49,45,19.74,65,21180,21200,0,45.5,45.5
2020-09-21 01:05:26.1611,172.8,78.6,45.75,45.49,45,19.73,66,5090,5090,0,45.5,45.5
2020-09-21 01:05:26.4121,172.8,78.6,45.75,45.49,45,19.74,1,736.1,28.1,23.5,45.5,45.5
2020-09-21 01:05:26.6632,172.8,78.6,45.75,45.49,45,19.73,2,735.7,28.7,24,45.5,45.5
2020-09-21 01:05:26.9142,172.8,78.6,45.75,45.49,45,19.73,65,21190,21210,0,45.5,45.5
2020-09-21 01:05:27.1638,172.8,78.6,45.75,45.49,45.1,19.73,51,3.76,3.74,0,46,45.5
2020-09-21 01:05:27.4113,172.8,78.6,45.75,45.49,45.1,19.73,63,50,50,0,46,45.5
2020-09-21 01:05:27.6589,172.8,78.6,45.75,45.49,45,19.74,67,26.2,26.2,0,46,45.5
2020-09-21 01:05:27.9064,172.8,78.6,45.75,45.49,45,19.73,52,3.76,3.74,0,46,45.5
2020-09-21 01:05:28.1561,172.8,78.6,45.75,45.49,45,19.73,6,21180,26.2,3.7,46,45.5
2020-09-21 01:05:28.4088,172.8,78.6,45.75,45.49,45,19.73,7,21210,26.2,3.8,46,45.5
2020-09-21 01:05:28.6615,172.8,78.6,45.75,45.49,44.9,19.73,1,736.1,28.1,23.5,46,45.5
2020-09-21 01:05:28.9142,172.8,78.6,45.75,45.49,44.9,19.73,2,735.7,28.7,24,46,45.5
2020-09-21 01:05:29.1670,172.8,78.6,45.75,45.49,45.1,19.73,61,739,731.2,0,46,45.5
2020-09-21 01:05:29.4199,172.8,78.6,45.75,45.49,45.1,19.73,62,425,425,0,46,45.5
2020-09-21 01:05:29.6727,172.8,78.6,45.75,45.49,45,19.73,64,32.3,32.7,0,46,45.5
2020-09-21 01:05:29.9256,172.8,78.6,45.75,45.49,45,19.73,3,736.1,28.1,23,46,45.5
2020-09-21 01:05:30.1785,172.8,78.6,45.75,45.49,45.1,19.73,4,735.7,28.7,23,46,45.5
2020-09-21 01:05:30.4315,172.8,78.6,45.75,45.49,45,19.74,65,21180,21210,0,46,45.5
2020-09-21 01:05:30.6845,172.8,78.6,45.75,45.49,44.9,19.73,66,5100,5100,0,46,45.5
2020-09-21 01:05:30.9375,172.8,78.6,45.75,45.49,44.9,19.73,1,736.1,28.1,23.5,46,45.5
2020-09-21 01:05:31.1902,172.8,78.6,45.75,45.49,45,19.73,2,735.7,28.7,24,46,45.5
2020-09-21 01:05:31.4379,172.8,78.6,45.75,45.49,45,19.73,65,21180,21210,0,46,45.5
2020-09-21 01:05:31.6856,172.8,78.6,45.75,45.49,45,19.73,51,3.76,3.74,0,46,45.5
2020-09-21 01:05:31.9333,172.8,78.6,45.75,45.49,45,19.73,63,50,50,0,46,45.5
2020-09-21 01:05:32.1810,172.8,78.6,45.75,45.49,45.1,19.73,67,26.2,26.2,0,46,45.5
2020-09-21 01:05:32.4321,172.8,78.6,45.75,45.49,45.1,19.73,52,3.76,3.74,0,46,45.5
2020-09-21 01:05:32.6849,172.8,78.6,45.75,45.49,45,19.73,6,21180,26.2,3.7,46,45.5
2020-09-21 01:05:32.9377,172.8,78.6,45.75,45.49,44.9,19.73,7,21220,26.2,3.8,46,45.5
2020-09-21 01:05:33.1906,172.8,78.6,45.75,45.49,44.9,19.73,1,736.1,28.1,23.5,46,45.5
2020-09-21 01:05:33.4402,172.8,78.6,45.75,45.49,45,19.73,2,735.7,28.7,24,46,45.5
2020-09-21 01:05:33.6879,172.8,78.6,45.75,45.49,45,19.73,61,739.1,731.3,0,46,45.5
2020-09-21 01:05:33.9355,172.8,78.6,45.75,45.49,45,19.73,62,425,425,0,46,45.5
2020-09-21 01:05:34.1831,172.8,78.6,45.75,45.49,45,19.73,64,32.4,32.8,0,46,45.5
2020-09-21 01:05:34.4307,172.8,78.6,45.75,45.49,45.1,19.73,3,736.4,28.1,23,46,45.5
2020-09-21 01:05:34.6783,172.8,78.6,45.75,45.49,45,19.73,4,735.9,28.7,23,46,45.5
2020-09-21 01:05:34.9259,172.8,78.6,45.75,45.49,45,19.73,65,21180,21220,0,46,45.5
2020-09-21 01:05:35.1734,172.8,78.6,45.75,45.49,45,19.73,66,5100,5100,0,46,45.5
2020-09-21 01:05:35.4222,172.8,78.6,45.75,45.49,45,19.74,1,736.4,28.1,23.5,46,45.5
2020-09-21 01:05:35.6718,172.8,78.6,45.75,45.49,45,19.73,2,735.9,28.7,24,46,45.5
2020-09-21 01:05:35.9213,172.8,78.6,45.75,45.49,45,19.72,65,21180,21220,0,46,45.5
2020-09-21 01:05:36.1708,172.8,78.6,45.75,45.49,45,19.73,51,3.76,3.74,0,46,45.5
2020-09-21 01:05:36.4204,172.8,78.6,45.75,45.49,45.1,19.73,63,50,50,0,46,45.5
2020-09-21 01:05:36.6728,172.8,78.6,45.75,45.49,45,19.73,67,26.3,26.3,0,46,45.5
2020-09-21 01:05:36.9257,172.8,78.6,45.75,45.49,45,19.73,52,3.76,3.74,0,46,45.5
2020-09-21 01:05:37.1786,172.8,78.6,45.75,45.49,45,19.73,6,21170,26.3,3.7,46,45.5
2020-09-21 01:05:37.4315,172.8,78.6,45.75,45.49,45,19.73,7,21220,26.3,3.8,46,45.5
2020-09-21 01:05:37.6799,172.8,78.6,45.75,45.49,45,19.73,1,736.4,28.1,23.5,46,45.5
2020-09-21 01:05:37.9276,172.8,78.6,45.75,45.49,45,19.73,2,735.9,28.7,24,46,45.5
2020-09-21 01:05:38.1752,172.8,78.6,45.75,45.49,45,19.74,61,739.3,731.3,0,46,45.5
2020-09-21 01:05:38.4228,172.8,78.6,45.75,45.49,45.1,19.73,62,425,425,0,46,45.5
2020-09-21 01:05:38.6748,172.8,78.6,45.75,45.49,45,19.74,64,32.4,32.8,0,46,45.5
2020-09-21 01:05:38.9276,172.8,78.6,45.75,45.49,45,19.73,3,736.4,28.1,23,46,45.5
2020-09-21 01:05:39.1803,172.8,78.6,45.75,45.49,45,19.73,4,735.9,28.7,23,46,45.5
2020-09-21 01:05:39.4331,172.8,78.6,45.75,45.49,45,19.73,65,21170,21220,0,46,45.5
2020-09-21 01:05:39.6813,172.8,78.6,45.75,45.49,45,19.74,66,5100,5100,0,46,45.5
2020-09-21 01:05:39.9285,172.8,78.6,45.75,45.49,44.9,19.73,1,736.4,28.1,23.5,46,45.5
2020-09-21 01:05:40.1757,172.8,78.6,45.75,45.49,45,19.73,2,735.9,28.7,24,46,45.5
2020-09-21 01:05:40.4229,172.8,78.6,45.75,45.49,45,19.73,65,21170,21220,0,46,45.5
2020-09-21 01:05:40.6708,172.8,78.6,45.75,45.49,45.1,19.74,51,3.76,3.74,0,46,45.5
2020-09-21 01:05:40.9187,172.8,78.6,45.75,45.49,45,19.74,63,50,50,0,46,45.5
2020-09-21 01:05:41.1667,172.8,78.6,45.75,45.49,45,19.73,67,26.3,26.3,0,46,45.5
2020-09-21 01:05:41.4146,172.8,78.6,45.75,45.49,45,19.76,52,3.76,3.74,0,46,45.5
2020-09-21 01:05:41.6657,172.8,78.6,45.75,45.49,45.1,19.73,6,21180,26.4,3.7,46,45.5
2020-09-21 01:05:41.9175,172.8,78.6,45.75,45.49,44.9,19.73,7,21220,26.3,3.8,46,45.5
2020-09-21 01:05:42.1693,172.8,78.6,45.75,45.49,44.9,19.73,1,736.5,28.1,23.5,46,45.5
2020-09-21 01:05:42.4210,172.8,78.6,45.75,45.49,45,19.74,2,736.1,28.7,24,46,45.5
2020-09-21 01:05:42.6728,172.8,78.6,45.75,45.49,45.1,19.73,61,739.2,731.4,0,46,45.5
2020-09-21 01:05:42.9232,172.8,78.6,45.75,45.49,45.1,19.74,62,425,425,0,46,45.5
2020-09-21 01:05:43.1737,172.8,78.6,45.75,45.49,45,19.73,64,32.3,32.8,0,46,45.5
2020-09-21 01:05:43.4242,172.8,78.6,45.75,45.49,45,19.73,3,736.5,28.1,23,46,45.5
2020-09-21 01:05:43.6747,172.8,78.6,45.75,45.49,45.1,19.74,4,736.1,28.7,23,46,45.5
2020-09-21 01:05:43.9251,172.8,78.6,45.75,45.49,45.1,19.73,65,21180,21230,0,46,45.5
2020-09-21 01:05:44.1756,172.8,78.6,45.75,45.49,45,19.74,66,5100,5100,0,46,45.5
2020-09-21 01:05:44.4261,172.8,78.6,45.75,45.49,44.9,19.73,1,736.5,28.1,23.5,46,45.5
2020-09-21 01:05:44.6766,172.8,78.6,45.75,45.49,45,19.73,2,736.1,28.7,24,46,45.5
2020-09-21 01:05:44.9251,172.8,78.7,45.75,45.54,45.1,19.74,65,21170,21220,0,46,45.5
2020-09-21 01:05:45.1726,172.8,78.7,45.75,45.54,45,19.73,51,3.76,3.75,0,46,45.5
2020-09-21 01:05:45.4202,172.8,78.7,45.75,45.54,45,19.73,63,50,50,0,46,45.5
2020-09-21 01:05:45.6677,172.8,78.7,45.75,45.54,45.1,19.74,67,26.4,26.4,0,46,45.5
2020-09-21 01:05:45.9187,172.8,78.7,45.75,45.54,45.1,19.73,52,3.76,3.74,0,46,45.5
2020-09-21 01:05:46.1715,172.8,78.7,45.75,45.54,45,19.73,6,21170,26.4,3.7,46,45.5
2020-09-21 01:05:46.4244,172.8,78.7,45.75,45.54,45,19.75,7,21230,26.4,3.8,46,45.5
2020-09-21 01:05:46.6772,172.8,78.7,45.75,45.54,45,19.73,1,736.5,28.1,23.5,46,45.5
2020-09-21 01:05:46.9268,172.8,78.7,45.75,45.54,45,19.73,2,736.1,28.7,24,46,45.5
2020-09-21 01:05:47.1744,172.8,78.7,45.75,45.54,45,19.74,61,739.4,731.5,0,46,45.5
2020-09-21 01:05:47.4220,172.8,78.7,45.75,45.54,45,19.73,62,425,425,0,46,45.5
2020-09-21 01:05:47.6696,172.8,78.7,45.75,45.54,45.1,19.73,64,32.4,32.8,0,46,45.5
2020-09-21 01:05:47.9172,172.8,78.7,45.75,45.54,45.1,19.73,3,736.5,28.1,23,46,45.5
2020-09-21 01:05:48.1664,172.8,78.7,45.75,45.54,45.1,19.73,4,736.1,28.7,23,46,45.5
2020-09-21 01:05:48.4159,172.8,78.7,45.75,45.54,45,19.74,65,21180,21230,0,46,45.5
2020-09-21 01:05:48.6653,172.8,78.7,45.75,45.54,45,19.73,66,5090,5090,0,46,45.5
2020-09-21 01:05:48.9148,172.8,78.7,45.75,45.54,45,19.75,1,736.6,28,23.5,46,45.5
2020-09-21 01:05:49.1664,172.8,78.7,45.75,45.54,45,19.74,2,736.1,28.7,24,46,45.5
2020-09-21 01:05:49.4185,172.8,78.7,45.75,45.54,45,19.73,65,21180,21230,0,46,45.5
2020-09-21 01:05:49.6705,172.8,78.7,45.75,45.54,45,19.73,51,3.76,3.74,0,46,45.5
2020-09-21 01:05:49.9226,172.8,78.7,45.75,45.54,45.1,19.73,63,50,50,0,46,45.5
2020-09-21 01:05:50.1711,172.8,78.7,45.75,45.54,45.1,19.73,67,26.4,26.4,0,46,45.5
2020-09-21 01:05:50.4188,172.8,78.7,45.75,45.54,45,19.72,52,3.76,3.74,0,46,45.5
2020-09-21 01:05:50.6664,172.8,78.7,45.75,45.54,45,19.73,6,21180,26.5,3.7,46,45.5
2020-09-21 01:05:50.9141,172.8,78.7,45.75,45.54,45,19.73,7,21230,26.4,3.8,46,45.5
2020-09-21 01:05:51.1660,172.8,78.7,45.75,45.54,45,19.73,1,736.6,28,23.5,46,45.5
2020-09-21 01:05:51.4187,172.8,78.7,45.75,45.54,44.9,19.73,2,736.1,28.7,24,46,45.5
2020-09-21 01:05:51.6715,172.8,78.7,45.75,45.54,45,19.74,61,739.5,731.6,0,46,45.5
2020-09-21 01:05:51.9242,172.8,78.7,46,45.54,45,19.73,62,425,425,0,46,45.5
2020-09-21 01:05:52.1767,172.8,78.7,46,45.54,45.1,19.73,64,32.4,32.8,0,46,45.5
2020-09-21 01:05:52.4241,172.8,78.7,46,45.54,45.1,19.73,3,736.6,28,23,46,45.5
2020-09-21 01:05:52.6715,172.8,78.7,46,45.54,45,19.73,4,736.1,28.7,23,46,45.5
2020-09-21 01:05:52.9189,172.8,78.7,46,45.54,45,19.73,65,21170,21220,0,46,45.5
2020-09-21 01:05:53.1663,172.8,78.7,46,45.54,45.1,19.73,66,5090,5090,0,46,45.5
2020-09-21 01:05:53.4142,172.8,78.7,46,45.54,45,19.73,1,736.6,28,23.5,46,45.5
2020-09-21 01:05:53.6620,172.8,78.7,46,45.54,44.9,19.73,2,736.1,28.7,24,46,45.5
2020-09-21 01:05:53.9099,172.8,78.7,46,45.54,45,19.73,65,21170,21220,0,46,45.5
2020-09-21 01:05:54.1577,172.8,78.7,46,45.54,45.1,19.74,51,3.76,3.74,0,46,45.5
2020-09-21 01:05:54.4105,172.8,78.7,46,45.54,45.1,19.72,63,50,50,0,46,45.5
2020-09-21 01:05:54.6633,172.8,78.7,46,45.54,45,19.73,67,26.5,26.5,0,46,45.5
2020-09-21 01:05:54.9161,172.8,78.7,46,45.54,45,19.73,52,3.76,3.74,0,46,45.5
2020-09-21 01:05:55.1688,172.8,78.7,46,45.54,45.1,19.73,6,21170,26.5,3.7,46,45.5
2020-09-21 01:05:55.4164,172.8,78.7,46,45.54,45.1,19.73,7,21210,26.5,3.8,46,45.5
2020-09-21 01:05:55.6638,172.8,78.7,46,45.54,44.9,19.73,1,736.6,28,23.5,46,45.5
2020-09-21 01:05:55.9112,172.8,78.7,46,45.54,45,19.73,2,736.1,28.7,24,46,45.5
2020-09-21 01:05:56.1586,172.8,78.7,46,45.54,45,19.74,61,739.4,731.6,0,46,45.5
2020-09-21 01:05:56.4087,172.8,78.7,46,45.54,45,19.73,62,425,425,0,46,46
2020-09-21 01:05:56.6604,172.8,78.7,46,45.54,45,19.76,64,32.3,32.7,0,46,46
2020-09-21 01:05:56.9121,172.8,78.7,46,45.54,45,19.74,3,736.7,28,23,46,46
2020-09-21 01:05:57.1638,172.8,78.8,46,45.6,45.1,19.73,4,736.3,28.7,23,46,46
2020-09-21 01:05:57.4144,172.8,78.8,46,45.6,45.1,19.73,65,21180,21210,0,46,46
2020-09-21 01:05:57.6619,172.8,78.8,46,45.6,45,19.74,66,5080,5080,0,46,46
2020-09-21 01:05:57.9094,172.8,78.8,46,45.6,44.9,19.74,1,736.7,28,23.5,46,46
2020-09-21 01:05:58.1570,172.8,78.8,46,45.6,44.9,19.73,2,736.3,28.7,24,46,46
2020-09-21 01:05:58.4045,172.8,78.8,46,45.6,45,19.74,65,21180,21210,0,46,46
2020-09-21 01:05:58.6520,172.8,78.8,46,45.6,45,19.74,51,3.76,3.75,0,46,46
2020-09-21 01:05:58.8995,172.8,78.9,46,45.66,45,19.72,63,50,50,0,46,46
2020-09-21 01:05:59.1471,172.8,78.9,46,45.66,45,19.74,67,26.5,26.5,0,46,46
2020-09-21 01:05:59.3946,172.8,78.9,46,45.66,45.1,19.74,52,3.77,3.74,0,46,46
2020-09-21 01:05:59.6420,172.8,78.9,46,45.66,45,19.73,6,21180,26.5,3.7,46,46
2020-09-21 01:05:59.8894,172.8,79,46,45.72,45,19.74,7,21200,26.5,3.8,46,46
2020-09-21 01:06:00.1367,172.8,79,46,45.72,45,19.73,1,736.7,28,23.5,46,46
2020-09-21 01:06:00.3840,172.8,79,46,45.72,45,19.73,2,736.3,28.7,24,46,46
2020-09-21 01:06:00.6313,172.8,79,46,45.72,45,19.73,61,739.5,731.8,0,46,46
2020-09-21 01:06:00.8787,172.8,79,46,45.72,45,19.73,62,425,425,0,46,46
2020-09-21 01:06:01.1260,172.8,79,46,45.72,45,19.73,64,32.3,32.7,0,46,46
2020-09-21 01:06:01.3733,172.8,79,46,45.72,45.1,19.73,3,736.7,28,23,46,46
2020-09-21 01:06:01.6206,172.8,79,46,45.72,45.1,19.72,4,736.3,28.7,23,46,46
