Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:06:01.8680,172.8,79,46,45.72,45,19.73,65,21180,21200,0,46,46
2020-09-21 01:06:02.1153,172.8,79,46,45.72,45,19.72,66,5080,5080,0,46,46
2020-09-21 01:06:02.3626,172.8,79,46,45.72,45,19.73,1,736.7,28,23.5,46,46
2020-09-21 01:06:02.6123,172.8,79,46,45.72,45,19.74,2,736.3,28.7,24,46,46
2020-09-21 01:06:02.8649,172.8,79,46,45.72,45,19.73,65,21190,21210,0,46,46
2020-09-21 01:06:03.1175,172.8,79,46,45.72,45,19.73,51,3.76,3.75,0,46,46
2020-09-21 01:06:03.3702,172.8,79,46,45.72,45,19.74,63,50,50,0,46,46
2020-09-21 01:06:03.6206,172.8,79,46,45.72,45.1,19.74,67,26.6,26.5,0,46,46
2020-09-21 01:06:03.8680,172.8,79,46,45.72,45.1,19.73,52,3.76,3.74,0,46,46
2020-09-21 01:06:04.1153,172.8,79,46,45.72,45,19.73,6,21190,26.6,3.7,46,46
2020-09-21 01:06:04.3627,172.8,79,46,45.72,45,19.73,7,21200,26.6,3.8,46,46
2020-09-21 01:06:04.6100,172.8,79,46,45.72,45.1,19.72,1,736.7,28,23.5,46,46
2020-09-21 01:06:04.8573,172.8,79,46,45.72,45,19.73,2,736.2,28.7,24,46,46
2020-09-21 01:06:05.1046,172.8,79,46,45.72,44.9,19.73,61,739.7,731.8,0,46,46
2020-09-21 01:06:05.3518,172.8,79,46,45.72,45,19.73,62,425,425,0,46,46
2020-09-21 01:06:05.5991,172.8,79,46,45.72,45.1,19.74,64,32.3,32.7,0,46,46
2020-09-21 01:06:05.8465,172.8,79,46,45.72,45,19.73,3,736.7,28,23,46,46
2020-09-21 01:06:06.0938,172.8,79,46,45.72,45,19.73,4,736.2,28.7,23,46,46
2020-09-21 01:06:06.3412,172.8,79,46,45.72,45,19.73,65,21190,21200,0,46,46
2020-09-21 01:06:06.5886,172.8,79,46,45.72,45.1,19.74,66,5090,5090,0,46,46
2020-09-21 01:06:06.8394,172.8,79,46,45.72,45,19.73,1,736.7,28,23.5,46,46
2020-09-21 01:06:07.0921,172.8,79,46,45.72,44.9,19.73,2,736.2,28.7,24,46,46
2020-09-21 01:06:07.3448,172.8,79,46,45.72,44.9,19.73,65,21190,21200,0,46,46
2020-09-21 01:06:07.5976,172.8,79,46,45.72,45.1,19.75,51,3.77,3.75,0,46,46
2020-09-21 01:06:07.8489,172.8,79,46,45.72,45.1,19.74,63,50,50,0,46,46
2020-09-21 01:06:08.0962,172.8,79,46,45.72,45,19.73,67,26.6,26.6,0,46,46
2020-09-21 01:06:08.3435,172.8,79,46,45.72,45,19.73,52,3.76,3.74,0,46,46
2020-09-21 01:06:08.5908,172.8,79,46,45.72,45,19.73,6,21190,26.6,3.7,46,46
2020-09-21 01:06:08.8397,172.8,79,46,45.72,45,19.73,7,21200,26.6,3.8,46,46
2020-09-21 01:06:09.0921,172.8,79,46,45.72,45,19.73,1,736.7,28,23.5,46,46
2020-09-21 01:06:09.3445,172.8,79,46,45.72,44.9,19.73,2,736.2,28.7,24,46,46
2020-09-21 01:06:09.5970,172.8,79,46,45.72,44.9,19.73,61,739.7,731.9,0,46,46
2020-09-21 01:06:09.8494,172.8,79,46,45.72,45,19.75,62,425,425,0,46,46
2020-09-21 01:06:10.1018,172.8,79,46,45.72,45,19.74,64,32.4,32.8,0,46,46
2020-09-21 01:06:10.3543,172.8,79,46,45.72,45,19.73,3,736.7,28,23,46,46
2020-09-21 01:06:10.6067,172.8,79,46,45.72,45,19.73,4,736.2,28.7,23,46,46
2020-09-21 01:06:10.8592,172.8,79,46,45.72,45.1,19.73,65,21190,21200,0,46,46
2020-09-21 01:06:11.1117,172.8,79,46,45.72,45,19.73,66,5080,5080,0,46,46
2020-09-21 01:06:11.3642,172.8,79,46,45.72,45,19.73,1,736.9,28,23.5,46,46
2020-09-21 01:06:11.6167,172.8,79,46,45.72,45,19.73,2,736.4,28.7,24,46,46
2020-09-21 01:06:11.8679,172.8,79,46,45.72,45,19.73,65,21190,21200,0,46,46
2020-09-21 01:06:12.1153,172.8,79,46,45.72,45,19.73,51,3.77,3.75,0,46,46
2020-09-21 01:06:12.3627,172.8,79,46,45.72,45,19.73,63,50,50,0,46,46
2020-09-21 01:06:12.6101,172.8,79,46,45.72,45,19.73,67,26.7,26.6,0,46,46
2020-09-21 01:06:12.8588,172.8,79,46,45.72,45.1,19.73,52,3.76,3.74,0,46,46
2020-09-21 01:06:13.1113,172.8,79,46,45.72,45.1,19.73,6,21200,26.7,3.7,46,46
2020-09-21 01:06:13.3639,172.8,79,46,45.72,45,19.73,7,21200,26.6,3.8,46,46
2020-09-21 01:06:13.6164,172.8,79,46,45.72,45,19.73,1,736.9,28,23.5,46,46
2020-09-21 01:06:13.8689,172.8,79,46,45.72,45,19.73,2,736.4,28.7,24,46,46
2020-09-21 01:06:14.1216,172.8,79,46,45.72,45,19.73,61,739.8,732,0,46,46
2020-09-21 01:06:14.3742,172.8,79,46,45.72,45,19.73,62,425,425,0,46,46
2020-09-21 01:06:14.6268,172.8,79,46,45.72,45,19.74,64,32.4,32.8,0,46,46
2020-09-21 01:06:14.8795,172.8,79,46,45.72,45,19.73,3,736.9,28,23,46,46
2020-09-21 01:06:15.1297,172.8,79,46,45.72,45.1,19.73,4,736.4,28.7,23,46,46
2020-09-21 01:06:15.3772,172.8,79,46,45.72,45.1,19.73,65,21200,21200,0,46,46
2020-09-21 01:06:15.6247,172.8,79,46,45.72,45,19.73,66,5080,5080,0,46,46
2020-09-21 01:06:15.8721,172.8,79,46,45.72,45,19.74,1,736.9,28,23.5,46,46
2020-09-21 01:06:16.1197,172.8,79,46,45.72,45,19.73,2,736.4,28.7,24,46,46
2020-09-21 01:06:16.3698,172.8,79,46,45.72,45,19.73,65,21200,21200,0,46,46
2020-09-21 01:06:16.6198,172.8,79,46,45.72,44.9,19.74,51,3.77,3.75,0,46,46
2020-09-21 01:06:16.8699,172.8,79.1,46,45.78,45,19.73,63,50,50,0,46,46
2020-09-21 01:06:17.1199,172.8,79.1,46,45.78,45.1,19.73,67,26.7,26.7,0,46,46
2020-09-21 01:06:17.3725,172.8,79.1,46,45.78,45.1,19.74,52,3.76,3.74,0,46,46
2020-09-21 01:06:17.6250,172.8,79.1,46,45.78,45,19.75,6,21190,26.7,3.7,46,46
2020-09-21 01:06:17.8776,172.8,79.1,46,45.78,45,19.73,7,21200,26.7,3.8,46,46
2020-09-21 01:06:18.1301,172.8,79.1,46,45.78,45,19.73,1,737,28,23.5,46,46
2020-09-21 01:06:18.3830,172.8,79.1,46,45.78,45,19.74,2,736.5,28.6,24,46,46
2020-09-21 01:06:18.6358,172.8,79.1,46,45.78,44.9,19.73,61,739.9,732,0,46,46
2020-09-21 01:06:18.8887,172.8,79.1,46,45.78,44.9,19.73,62,425,425,0,46,46
2020-09-21 01:06:19.1413,172.8,79.1,46,45.78,45,19.73,64,32.4,32.8,0,46,46
2020-09-21 01:06:19.3887,172.8,79.1,46,45.78,45.1,19.74,3,737,28,23,46,46
2020-09-21 01:06:19.6361,172.8,79.1,46,45.78,45,19.74,4,736.5,28.6,23,46,46
2020-09-21 01:06:19.8834,172.8,79.1,46,45.78,45,19.73,65,21200,21200,0,46,46
2020-09-21 01:06:20.1308,172.8,79.1,46,45.78,45.1,19.74,66,5090,5090,0,46,46
2020-09-21 01:06:20.3817,172.8,79.1,46,45.78,45.1,19.75,1,737,28,23.5,46,46
2020-09-21 01:06:20.6343,172.8,79.1,46,45.78,45,19.73,2,736.5,28.6,24,46,46
2020-09-21 01:06:20.8870,172.8,79.1,46,45.78,44.9,19.73,65,21200,21200,0,46,46
2020-09-21 01:06:21.1397,172.8,79.1,46,45.78,45,19.73,51,3.77,3.75,0,46,46
2020-09-21 01:06:21.3891,172.8,79.1,46,45.78,45.1,19.74,63,50,50,0,46,46
2020-09-21 01:06:21.6366,172.8,79.1,46,45.78,45,19.74,67,26.7,26.7,0,46,46
2020-09-21 01:06:21.8840,172.8,79.1,46,45.78,45,19.73,52,3.77,3.74,0,46,46
2020-09-21 01:06:22.1314,172.8,79.1,46,45.78,45.1,19.73,6,21200,26.7,3.7,46,46
2020-09-21 01:06:22.3789,172.8,79.1,46,45.78,45.1,19.73,7,21200,26.7,3.8,46,46
2020-09-21 01:06:22.6263,172.8,79.1,46,45.78,45.1,19.71,1,737,28,23.5,46,46
2020-09-21 01:06:22.8737,172.8,79.1,46,45.78,45,19.73,2,736.5,28.6,24,46,46
2020-09-21 01:06:23.1211,172.8,79.1,46,45.78,45,19.73,61,739.9,732.1,0,46,46
2020-09-21 01:06:23.3689,172.8,79.1,46,45.78,45,19.73,62,425,425,0,46,46
2020-09-21 01:06:23.6168,172.8,79.1,46,45.78,45,19.86,64,32.4,32.8,0,46,46
2020-09-21 01:06:23.8648,172.8,79.1,46,45.78,45,19.73,3,737,28,23,46,46
2020-09-21 01:06:24.1127,172.8,79.1,46,45.78,45,19.73,4,736.5,28.6,23,46,46
2020-09-21 01:06:24.3619,172.8,79.1,46,45.78,45.1,19.76,65,21200,21200,0,46,46
2020-09-21 01:06:24.6145,172.8,79.1,46,45.78,45.1,19.73,66,5080,5080,0,46,46
2020-09-21 01:06:24.8671,172.8,79.1,46,45.78,45,19.74,1,737,28,23.5,46,46
2020-09-21 01:06:25.1197,172.8,79.1,46,45.78,45,19.73,2,736.5,28.6,24,46,46
2020-09-21 01:06:25.3717,172.8,79.1,46,45.78,45,19.71,65,21200,21200,0,46,46
2020-09-21 01:06:25.6217,172.8,79.1,46,45.78,45,19.74,51,3.77,3.75,0,46,46
2020-09-21 01:06:25.8716,172.8,79.1,46,45.78,45,19.73,63,50,50,0,46,46
2020-09-21 01:06:26.1216,172.8,79.1,46,45.78,45,19.73,67,26.8,26.7,0,46,46
2020-09-21 01:06:26.3716,172.8,79.1,46,45.78,45.1,19.73,52,3.77,3.75,0,46,46
2020-09-21 01:06:26.6215,172.8,79.1,46,45.78,45.1,19.73,6,21200,26.8,3.7,46,46
2020-09-21 01:06:26.8715,172.8,79.1,46,45.78,45,19.73,7,21200,26.7,3.8,46,46
2020-09-21 01:06:27.1214,172.8,79.1,46,45.78,45,19.73,1,737,28,23.5,46,46
2020-09-21 01:06:27.3714,172.8,79.1,46,45.78,45,19.73,2,736.6,28.7,24,46,46
2020-09-21 01:06:27.6240,172.8,79.1,46,45.78,45,19.73,61,739.9,732.2,0,46,46
2020-09-21 01:06:27.8766,172.8,79.1,46,45.78,45,19.73,62,425,425,0,46,46
2020-09-21 01:06:28.1292,172.8,79.1,46,45.78,45,19.73,64,32.4,32.8,0,46,46
2020-09-21 01:06:28.3818,172.8,79.1,46,45.78,45,19.73,3,737,28,23,46,46
2020-09-21 01:06:28.6292,172.8,79.1,46,45.78,45.1,19.71,4,736.6,28.7,23,46,46
2020-09-21 01:06:28.8766,172.8,79.1,46,45.78,45,19.73,65,21200,21200,0,46,46
2020-09-21 01:06:29.1240,172.8,79.1,46,45.78,45,19.74,66,5080,5080,0,46,46
2020-09-21 01:06:29.3714,172.8,79.1,46,45.78,45,19.73,1,737,28,23.5,46,46
2020-09-21 01:06:29.6188,172.8,79.1,46,45.78,45.1,19.73,2,736.6,28.7,24,46,46
2020-09-21 01:06:29.8663,172.8,79.1,46,45.78,45,19.73,65,21200,21200,0,46,46
2020-09-21 01:06:30.1137,172.8,79.1,46,45.78,44.9,19.73,51,3.77,3.75,0,46,46
2020-09-21 01:06:30.3611,172.8,79.1,46,45.78,45,19.73,63,50,50,0,46,46
2020-09-21 01:06:30.6109,172.8,79.1,46,45.78,45,19.73,67,26.8,26.8,0,46,46
2020-09-21 01:06:30.8635,172.8,79.1,46,45.78,45.1,19.74,52,3.77,3.75,0,46,46
2020-09-21 01:06:31.1162,172.8,79.1,46,45.78,45,19.73,6,21200,26.8,3.7,46,46
2020-09-21 01:06:31.3688,172.8,79.1,46,45.78,45,19.73,7,21200,26.8,3.8,46,46
2020-09-21 01:06:31.6215,172.8,79.1,46,45.78,45.1,19.73,1,737,28,23.5,46,46
2020-09-21 01:06:31.8741,172.8,79.1,46,45.78,45.1,19.74,2,736.6,28.7,24,46,46
2020-09-21 01:06:32.1268,172.8,79.2,46,45.83,44.9,19.73,61,740.1,732.3,0,46,46
2020-09-21 01:06:32.3795,172.8,79.2,46,45.83,44.9,19.74,62,425,425,0,46,46
2020-09-21 01:06:32.6321,172.8,79.2,46,45.83,45,19.74,64,32.4,32.8,0,46,46
2020-09-21 01:06:32.8848,172.8,79.3,46,45.89,45.1,19.74,3,737.2,28,23,46,46
2020-09-21 01:06:33.1374,172.8,79.3,46,45.89,45,19.73,4,736.7,28.6,23,46,46
2020-09-21 01:06:33.3900,172.8,79.3,46,45.89,45,19.73,65,21200,21200,0,46,46
2020-09-21 01:06:33.6426,172.8,79.3,46,45.89,45.1,19.74,66,5090,5090,0,46,46
2020-09-21 01:06:33.8952,172.8,79.3,46,45.89,45.1,19.73,1,737.2,28,23.5,46,46
2020-09-21 01:06:34.1478,172.8,79.3,46,45.89,45,19.73,2,736.7,28.6,24,46,46
2020-09-21 01:06:34.4004,172.8,79.3,46,45.89,45,19.73,65,21200,21200,0,46,46
2020-09-21 01:06:34.6530,172.8,79.3,46,45.89,45,19.73,51,3.77,3.75,0,46,46
2020-09-21 01:06:34.9023,172.8,79.3,46,45.89,45.1,19.73,63,50,50,0,46,46
2020-09-21 01:06:35.1499,172.8,79.3,46,45.89,45,19.73,67,26.9,26.8,0,46,46
2020-09-21 01:06:35.3974,172.8,79.3,46,45.89,45,19.73,52,3.77,3.75,0,46,46
2020-09-21 01:06:35.6450,172.8,79.3,46,45.89,45,19.74,6,21260,26.9,3.7,46,46
2020-09-21 01:06:35.8939,172.8,79.4,46,45.95,45.1,19.73,7,21140,26.8,3.8,46,46
2020-09-21 01:06:36.1467,172.8,79.4,46,45.95,45,19.73,1,737.2,28,23.5,46,46
2020-09-21 01:06:36.3994,172.8,79.4,46,45.95,45,19.73,2,736.7,28.6,24,46,46
2020-09-21 01:06:36.6522,172.8,79.4,46,45.95,45,19.73,61,740.1,732.3,0,46,46
2020-09-21 01:06:36.9037,172.8,79.4,46,45.95,45,19.74,62,425,425,0,46,46
2020-09-21 01:06:37.1513,172.8,79.4,46,45.95,45,19.74,64,32.4,32.8,0,46,46
2020-09-21 01:06:37.3988,172.8,79.4,46,45.95,45,19.74,3,737.2,28,23,46,46
2020-09-21 01:06:37.6463,172.8,79.4,46,45.95,45,19.73,4,736.7,28.6,23,46,46
2020-09-21 01:06:37.8938,172.8,79.4,46,45.95,45.1,19.73,65,21200,21200,0,46,46
2020-09-21 01:06:38.1466,172.8,79.4,46,45.95,45.1,19.73,66,5090,5090,0,46,46
2020-09-21 01:06:38.3994,172.8,79.4,46,45.95,45,19.73,1,737.2,28,23.5,46,46
2020-09-21 01:06:38.6522,172.8,79.4,46,45.95,45,19.74,2,736.7,28.6,24,46,46
2020-09-21 01:06:38.9050,172.8,79.4,46,45.95,45,19.73,65,21200,21200,0,46,46
2020-09-21 01:06:39.1577,172.8,79.4,46,45.95,45,19.73,51,3.77,3.75,0,46,46
2020-09-21 01:06:39.4104,172.8,79.4,46,45.95,45,19.73,63,50,50,0,46,46
2020-09-21 01:06:39.6630,172.8,79.4,46,45.95,45,19.74,67,26.9,26.8,0,46,46
2020-09-21 01:06:39.9157,172.8,79.4,46,45.95,45.1,19.73,52,3.77,3.75,0,46,46
2020-09-21 01:06:40.1660,172.8,79.4,46,45.95,45.1,19.73,6,21210,26.9,3.7,46,46
2020-09-21 01:06:40.4135,172.8,79.4,46,45.95,45,19.74,7,21200,26.8,3.8,46,46
2020-09-21 01:06:40.6609,172.8,79.4,46,45.95,45,19.73,1,737.3,28,23.5,46,46
2020-09-21 01:06:40.9084,172.8,79.4,46.25,45.95,45,19.73,2,736.8,28.6,24,46,46
2020-09-21 01:06:41.1559,172.8,79.4,46.25,45.95,45,19.73,61,740.1,732.3,0,46,46
2020-09-21 01:06:41.4034,172.8,79.4,46.25,45.95,45,19.73,62,425,425,0,46,46
2020-09-21 01:06:41.6510,172.8,79.4,46.25,45.95,45,19.73,64,32.5,32.8,0,46,46
2020-09-21 01:06:41.8985,172.8,79.4,46.25,45.95,45,19.73,3,737.3,28,23,46,46
2020-09-21 01:06:42.1462,172.8,79.4,46.25,45.95,45.1,19.73,4,736.8,28.6,23,46,46
2020-09-21 01:06:42.3990,172.8,79.4,46.25,45.95,45.1,19.73,65,21190,21200,0,46,46
2020-09-21 01:06:42.6519,172.8,79.4,46.25,45.95,45,19.73,66,5090,5090,0,46,46
2020-09-21 01:06:42.9047,172.8,79.4,46.25,45.95,45,19.73,1,737.3,28,23.5,46,46
2020-09-21 01:06:43.1575,172.8,79.4,46.25,45.95,45.1,19.73,2,736.8,28.6,24,46,46
2020-09-21 01:06:43.4090,172.8,79.4,46.25,45.95,45,19.73,65,21190,21210,0,46,46
2020-09-21 01:06:43.6604,172.8,79.4,46.25,45.95,44.9,19.73,51,3.77,3.75,0,46,46
2020-09-21 01:06:43.9118,172.8,79.4,46.25,45.95,45,19.73,63,50,50,0,46,46
2020-09-21 01:06:44.1632,172.8,79.4,46.25,45.95,45,19.74,67,26.9,26.9,0,46,46
2020-09-21 01:06:44.4154,172.8,79.4,46.25,45.95,45.1,19.73,52,3.77,3.75,0,46,46
2020-09-21 01:06:44.6681,172.8,79.4,46.25,45.95,45,19.74,6,21190,26.9,3.7,46,46
2020-09-21 01:06:44.9208,172.8,79.4,46.25,45.95,45,19.73,7,21210,26.9,3.8,46,46
2020-09-21 01:06:45.1735,172.8,79.4,46.25,45.95,45.1,19.73,1,737.3,28,23.5,46,46
2020-09-21 01:06:45.4226,172.8,79.4,46.25,45.95,45.1,19.74,2,736.8,28.6,24,46,46
2020-09-21 01:06:45.6700,172.8,79.4,46.25,45.95,45,19.73,61,740.3,732.4,0,46,46
2020-09-21 01:06:45.9174,172.8,79.4,46.25,45.95,44.9,19.73,62,425,425,0,46,46
2020-09-21 01:06:46.1648,172.8,79.4,46.25,45.95,44.9,19.74,64,32.4,32.8,0,46,46
2020-09-21 01:06:46.4123,172.8,79.4,46.25,45.95,45,19.74,3,737.3,28,23,46,46
2020-09-21 01:06:46.6599,172.8,79.4,46.25,45.95,45,19.74,4,736.8,28.6,23,46,46
2020-09-21 01:06:46.9074,172.8,79.4,46.25,45.95,45,19.73,65,21180,21200,0,46,46
2020-09-21 01:06:47.1550,172.8,79.4,46.25,45.95,45,19.73,66,5090,5090,0,46.5,46
2020-09-21 01:06:47.4025,172.8,79.4,46.25,45.95,45.1,19.74,1,737.3,28,23.5,46.5,46
2020-09-21 01:06:47.6500,172.8,79.4,46.25,45.95,45,19.73,2,737,28.7,24,46.5,46
2020-09-21 01:06:47.8975,172.8,79.4,46.25,45.95,45,19.73,65,21180,21210,0,46.5,46
2020-09-21 01:06:48.1450,172.8,79.4,46.25,45.95,44.9,19.73,51,3.77,3.75,0,46.5,46
2020-09-21 01:06:48.3924,172.8,79.4,46.25,45.95,45,19.73,63,50,50,0,46.5,46
2020-09-21 01:06:48.6399,172.8,79.5,46.25,46.01,45,19.73,67,26.9,26.9,0,46.5,46
2020-09-21 01:06:48.8873,172.8,79.5,46.25,46.01,45,19.73,52,3.77,3.75,0,46.5,46
2020-09-21 01:06:49.1347,172.8,79.5,46.25,46.01,45,19.73,6,21180,27,3.7,46.5,46
2020-09-21 01:06:49.3831,172.8,79.5,46.25,46.01,45.1,19.72,7,21210,26.9,3.8,46.5,46
2020-09-21 01:06:49.6321,172.8,79.5,46.25,46.01,45,19.73,1,737.3,28,23.5,46.5,46
2020-09-21 01:06:49.8812,172.8,79.5,46.25,46.01,45,19.73,2,737,28.7,24,46.5,46
2020-09-21 01:06:50.1302,172.8,79.5,46.25,46.01,45,19.73,61,740.3,732.6,0,46.5,46
2020-09-21 01:06:50.3792,172.8,79.5,46.25,46.01,45,19.73,62,425,425,0,46.5,46
2020-09-21 01:06:50.6314,172.8,79.5,46.25,46.01,45,19.73,64,32.3,32.7,0,46.5,46
2020-09-21 01:06:50.8842,172.8,79.5,46.25,46.01,45,19.74,3,737.3,28,23,46.5,46
2020-09-21 01:06:51.1369,172.8,79.5,46.25,46.01,45,19.73,4,737,28.7,23,46.5,46
2020-09-21 01:06:51.3896,172.8,79.5,46.25,46.01,45.1,19.73,65,21180,21210,0,46.5,46
2020-09-21 01:06:51.6379,172.8,79.5,46.25,46.01,45.1,19.73,66,5090,5090,0,46.5,46
2020-09-21 01:06:51.8853,172.8,79.5,46.25,46.01,45,19.73,1,737.3,28,23.5,46.5,46
2020-09-21 01:06:52.1328,172.8,79.5,46.25,46.01,45,19.74,2,737,28.7,24,46.5,46
2020-09-21 01:06:52.3802,172.8,79.5,46.25,46.01,45,19.74,65,21170,21220,0,46.5,46
2020-09-21 01:06:52.6301,172.8,79.5,46.25,46.01,45,19.74,51,3.77,3.75,0,46.5,46
2020-09-21 01:06:52.8829,172.8,79.5,46.25,46.01,44.9,19.73,63,50,50,0,46.5,46
2020-09-21 01:06:53.1356,172.8,79.5,46.25,46.01,45,19.73,67,27,26.9,0,46.5,46
2020-09-21 01:06:53.3884,172.8,79.5,46.25,46.01,45.1,19.62,52,3.77,3.75,0,46.5,46
2020-09-21 01:06:53.6389,172.8,79.5,46.25,46.01,45.1,19.73,6,21180,27,3.7,46.5,46
2020-09-21 01:06:53.8864,172.8,79.5,46.25,46.01,45,19.74,7,21160,26.9,3.8,46.5,46
2020-09-21 01:06:54.1339,172.8,79.5,46.25,46.01,45,19.73,1,737.5,28,23.5,46.5,46
2020-09-21 01:06:54.3814,172.8,79.5,46.25,46.01,45,19.75,2,737.2,28.6,24,46.5,46
2020-09-21 01:06:54.6289,172.8,79.5,46.25,46.01,45,19.73,61,740.3,732.6,0,46.5,46
2020-09-21 01:06:54.8762,172.8,79.5,46.25,46.01,45,19.74,62,425,425,0,46.5,46
2020-09-21 01:06:55.1236,172.8,79.5,46.25,46.01,44.9,19.73,64,32.4,32.7,0,46.5,46
2020-09-21 01:06:55.3709,172.8,79.5,46.25,46.01,45,19.73,3,737.5,28,23,46.5,46
2020-09-21 01:06:55.6194,172.8,79.5,46.25,46.01,45.1,19.74,4,737.2,28.6,23,46.5,46
2020-09-21 01:06:55.8720,172.8,79.5,46.25,46.01,45.1,19.74,65,21230,21160,0,46.5,46
2020-09-21 01:06:56.1245,172.8,79.5,46.25,46.01,45,19.74,66,5090,5090,0,46.5,46
2020-09-21 01:06:56.3771,172.8,79.5,46.25,46.01,45,19.74,1,737.5,28,23.5,46.5,46
2020-09-21 01:06:56.6297,172.8,79.5,46.25,46.01,45,19.73,2,737.2,28.6,24,46.5,46
2020-09-21 01:06:56.8823,172.8,79.5,46.25,46.01,45,19.73,65,21230,21160,0,46.5,46
2020-09-21 01:06:57.1349,172.8,79.5,46.25,46.01,45,19.73,51,3.77,3.75,0,46.5,46
2020-09-21 01:06:57.3875,172.8,79.5,46.25,46.01,44.9,19.74,63,50,50,0,46.5,46
2020-09-21 01:06:57.6390,172.8,79.5,46.25,46.01,45,19.73,67,27,27,0,46.5,46
2020-09-21 01:06:57.8864,172.8,79.5,46.25,46.01,45.1,19.73,52,3.77,3.75,0,46.5,46
2020-09-21 01:06:58.1337,172.8,79.5,46.25,46.01,45,19.74,6,21230,27,3.7,46.5,46
2020-09-21 01:06:58.3811,172.8,79.5,46.25,46.01,45,19.74,7,21160,27,3.8,46.5,46
2020-09-21 01:06:58.6287,172.8,79.5,46.25,46.01,45.1,19.73,1,737.5,28,23.5,46.5,46
2020-09-21 01:06:58.8813,172.8,79.5,46.25,46.01,45,19.73,2,737.2,28.6,24,46.5,46
2020-09-21 01:06:59.1340,172.8,79.5,46.25,46.01,44.9,19.74,61,740.3,732.6,0,46.5,46
2020-09-21 01:06:59.3866,172.8,79.5,46.25,46.01,45,19.73,62,425,425,0,46.5,46
2020-09-21 01:06:59.6392,172.8,79.5,46.25,46.01,45,19.74,64,32.4,32.7,0,46.5,46
2020-09-21 01:06:59.8919,172.8,79.5,46.25,46.01,45.1,19.73,3,737.5,28,23,46.5,46
2020-09-21 01:07:00.1448,172.8,79.5,46.25,46.01,45,19.74,4,737.2,28.6,23,46.5,46
2020-09-21 01:07:00.3976,172.8,79.5,46.25,46.01,45,19.71,65,21230,21160,0,46.5,46
2020-09-21 01:07:00.6505,172.8,79.5,46.25,46.01,45.1,19.73,66,5090,5090,0,46.5,46
2020-09-21 01:07:00.8999,172.8,79.5,46.25,46.01,45.1,19.73,1,737.5,28,23.5,46.5,46
2020-09-21 01:07:01.1474,172.8,79.5,46.25,46.01,45,19.74,2,737.2,28.6,24,46.5,46
2020-09-21 01:07:01.3949,172.8,79.5,46.25,46.01,44.9,19.73,65,21230,21160,0,46.5,46
2020-09-21 01:07:01.6425,172.8,79.5,46.25,46.01,45,19.73,51,3.77,3.75,0,46.5,46
2020-09-21 01:07:01.8900,172.8,79.5,46.25,46.01,45.1,19.73,63,50,50,0,46.5,46
2020-09-21 01:07:02.1375,172.8,79.5,46.25,46.01,45,19.73,67,27,27,0,46.5,46
2020-09-21 01:07:02.3851,172.8,79.5,46.25,46.01,45,19.73,52,3.77,3.75,0,46.5,46
2020-09-21 01:07:02.6326,172.8,79.5,46.25,46.01,45,19.73,6,21230,27,3.8,46.5,46
2020-09-21 01:07:02.8807,172.8,79.5,46.5,46.01,45.1,19.74,7,21160,27,3.8,46.5,46
2020-09-21 01:07:03.1308,172.8,79.5,46.5,46.01,45.1,19.73,1,737.6,28.2,23.5,46.5,46
2020-09-21 01:07:03.3810,172.8,79.5,46.5,46.01,45,19.74,2,737.1,28.6,24,46.5,46
2020-09-21 01:07:03.6311,172.8,79.5,46.5,46.01,44.9,19.72,61,740.5,732.7,0,46.5,46
2020-09-21 01:07:03.8812,172.8,79.5,46.5,46.01,45,19.73,62,425,425,0,46.5,46
2020-09-21 01:07:04.1339,172.8,79.5,46.5,46.01,45,19.73,64,32.5,32.7,0,46.5,46
2020-09-21 01:07:04.3866,172.8,79.5,46.5,46.01,45,19.74,3,737.6,28.2,23,46.5,46
2020-09-21 01:07:04.6392,172.8,79.5,46.5,46.01,45,19.73,4,737.1,28.6,23,46.5,46
2020-09-21 01:07:04.8919,172.8,79.6,46.5,46.06,45.1,19.73,65,21240,21160,0,46.5,46
2020-09-21 01:07:05.1394,172.8,79.6,46.5,46.06,45.1,19.73,66,5090,5090,0,46.5,46
2020-09-21 01:07:05.3870,172.8,79.6,46.5,46.06,45,19.73,1,737.6,28.2,23.5,46.5,46
2020-09-21 01:07:05.6345,172.8,79.6,46.5,46.06,45,19.73,2,737.1,28.6,24,46.5,46
2020-09-21 01:07:05.8820,172.8,79.6,46.5,46.06,45,19.73,65,21230,21150,0,46.5,46
2020-09-21 01:07:06.1320,172.8,79.6,46.5,46.06,45,19.73,51,3.77,3.75,0,46.5,46
2020-09-21 01:07:06.3850,172.8,79.6,46.5,46.06,44.9,19.73,63,50,50,0,46.5,46
2020-09-21 01:07:06.6380,172.8,79.6,46.5,46.06,45,19.73,67,27.1,27,0,46.5,46
2020-09-21 01:07:06.8910,172.8,79.6,46.5,46.06,45,19.73,52,3.77,3.75,0,46.5,46
2020-09-21 01:07:07.1440,172.8,79.6,46.5,46.06,45.1,19.73,6,21240,27.1,3.8,46.5,46
2020-09-21 01:07:07.3967,172.8,79.6,46.5,46.06,45,19.75,7,21150,27,3.8,46.5,46
2020-09-21 01:07:07.6495,172.8,79.6,46.5,46.06,45,19.73,1,737.6,28.2,23.5,46.5,46
2020-09-21 01:07:07.9022,172.8,79.8,46.5,46.18,45,19.74,2,737.1,28.6,24,46.5,46
2020-09-21 01:07:08.1550,172.8,79.8,46.5,46.18,45,19.73,61,740.6,732.7,0,46.5,46
2020-09-21 01:07:08.4077,172.8,79.8,46.5,46.18,45,19.73,62,425,425,0,46.5,46
2020-09-21 01:07:08.6604,172.8,79.8,46.5,46.18,44.9,19.74,64,32.5,32.7,0,46.5,46
2020-09-21 01:07:08.9131,172.8,79.8,46.5,46.18,44.9,19.74,3,737.7,28.2,23,46.5,46.5
2020-09-21 01:07:09.1655,172.8,79.8,46.5,46.18,45.1,19.74,4,737.2,28.6,23,46.5,46.5
2020-09-21 01:07:09.4129,172.8,79.8,46.5,46.18,45.1,19.73,65,21240,21140,0,46.5,46.5
2020-09-21 01:07:09.6604,172.8,79.8,46.5,46.18,45,19.74,66,5090,5090,0,46.5,46.5
2020-09-21 01:07:09.9079,172.8,79.8,46.5,46.18,45,19.74,1,737.7,28.2,23.5,46.5,46.5
2020-09-21 01:07:10.1554,172.8,79.8,46.5,46.18,45,19.73,2,737.2,28.6,24,46.5,46.5
2020-09-21 01:07:10.4028,172.8,79.8,46.5,46.18,45,19.73,65,21240,21140,0,46.5,46.5
2020-09-21 01:07:10.6502,172.8,79.8,46.5,46.18,44.9,19.73,51,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:10.8977,172.8,79.8,46.5,46.18,44.9,19.73,63,50,50,0,46.5,46.5
2020-09-21 01:07:11.1451,172.8,79.8,46.5,46.18,45,19.73,67,27.1,27,0,46.5,46.5
2020-09-21 01:07:11.3926,172.8,79.8,46.5,46.18,45.1,19.73,52,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:11.6401,172.8,79.8,46.5,46.18,45.1,19.73,6,21240,27.1,3.8,46.5,46.5
2020-09-21 01:07:11.8876,172.8,79.9,46.5,46.24,45,19.73,7,21140,27,3.8,46.5,46.5
2020-09-21 01:07:12.1352,172.8,79.9,46.5,46.24,45,19.73,1,737.7,28.2,23.5,46.5,46.5
2020-09-21 01:07:12.3825,172.8,79.9,46.5,46.24,45.1,19.75,2,737.2,28.6,24,46.5,46.5
2020-09-21 01:07:12.6298,172.8,79.9,46.5,46.24,45,19.73,61,740.7,732.8,0,46.5,46.5
2020-09-21 01:07:12.8770,172.8,79.9,46.5,46.24,44.9,19.72,62,425,425,0,46.5,46.5
2020-09-21 01:07:13.1243,172.8,79.9,46.5,46.24,45,19.74,64,32.4,32.7,0,46.5,46.5
2020-09-21 01:07:13.3716,172.8,79.9,46.5,46.24,45.1,19.73,3,737.7,28.2,23,46.5,46.5
2020-09-21 01:07:13.6191,172.8,79.9,46.5,46.24,45,19.73,4,737.2,28.6,23,46.5,46.5
2020-09-21 01:07:13.8665,172.8,79.9,46.5,46.24,45,19.73,65,21180,21200,0,46.5,46.5
2020-09-21 01:07:14.1140,172.8,79.9,46.5,46.24,45,19.74,66,5090,5090,0,46.5,46.5
2020-09-21 01:07:14.3628,172.8,79.9,46.5,46.24,45.1,19.73,1,737.7,28.2,23.5,46.5,46.5
2020-09-21 01:07:14.6153,172.8,79.9,46.5,46.24,45,19.73,2,737.2,28.6,24,46.5,46.5
2020-09-21 01:07:14.8678,172.8,79.9,46.5,46.24,45,19.73,65,21180,21200,0,46.5,46.5
2020-09-21 01:07:15.1204,172.8,79.9,46.5,46.24,44.9,19.73,51,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:15.3717,172.8,79.9,46.5,46.24,45,19.73,63,50,50,0,46.5,46.5
2020-09-21 01:07:15.6191,172.8,79.9,46.5,46.24,45,19.73,67,27.1,27.1,0,46.5,46.5
2020-09-21 01:07:15.8666,172.8,79.9,46.5,46.24,45,19.74,52,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:16.1140,172.8,79.9,46.5,46.24,45,19.73,6,21190,27.1,3.8,46.5,46.5
2020-09-21 01:07:16.3614,172.8,79.9,46.5,46.24,45,19.74,7,21190,27.1,3.8,46.5,46.5
2020-09-21 01:07:16.6140,172.8,79.9,46.5,46.24,45.1,19.73,1,737.9,28,23.5,46.5,46.5
2020-09-21 01:07:16.8665,172.8,79.9,46.5,46.24,45,19.73,2,737.5,28.6,24,46.5,46.5
2020-09-21 01:07:17.1191,172.8,79.9,46.5,46.24,45,19.73,61,740.7,732.8,0,46.5,46.5
2020-09-21 01:07:17.3717,172.8,79.9,46.5,46.24,45,19.73,62,425,425,0,46.5,46.5
2020-09-21 01:07:17.6242,172.8,79.9,46.5,46.24,45,19.73,64,32.3,32.7,0,46.5,46.5
2020-09-21 01:07:17.8768,172.8,79.9,46.5,46.24,45,19.73,3,737.9,28,23,46.5,46.5
2020-09-21 01:07:18.1293,172.8,79.9,46.5,46.24,45,19.73,4,737.5,28.6,23,46.5,46.5
2020-09-21 01:07:18.3818,172.8,79.9,46.5,46.24,45,19.73,65,21190,21200,0,46.5,46.5
2020-09-21 01:07:18.6345,172.8,79.9,46.5,46.24,45.1,19.74,66,5100,5100,0,46.5,46.5
2020-09-21 01:07:18.8872,172.8,79.9,46.5,46.24,45,19.73,1,737.9,28,23.5,46.5,46.5
2020-09-21 01:07:19.1398,172.8,79.9,46.5,46.24,45,19.73,2,737.5,28.6,24,46.5,46.5
2020-09-21 01:07:19.3925,172.8,79.9,46.5,46.24,45,19.74,65,21190,21200,0,46.5,46.5
2020-09-21 01:07:19.6452,172.8,79.9,46.5,46.24,45,19.73,51,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:19.8981,172.8,79.9,46.5,46.24,45,19.73,63,50,50,0,46.5,46.5
2020-09-21 01:07:20.1509,172.8,79.9,46.5,46.24,45,19.74,67,27.2,27.1,0,46.5,46.5
2020-09-21 01:07:20.4038,172.8,79.9,46.5,46.24,45,19.73,52,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:20.6566,172.8,79.9,46.5,46.24,45,19.69,6,21190,27.2,3.8,46.5,46.5
2020-09-21 01:07:20.9095,172.8,80,46.5,46.3,45.1,19.73,7,21200,27.1,3.8,46.5,46.5
2020-09-21 01:07:21.1624,172.8,80,46.5,46.3,45,19.73,1,737.9,28,23.5,46.5,46.5
2020-09-21 01:07:21.4153,172.8,80,46.5,46.3,45,19.73,2,737.5,28.6,24,46.5,46.5
2020-09-21 01:07:21.6681,172.8,80,46.5,46.3,45,19.73,61,740.7,733,0,46.5,46.5
2020-09-21 01:07:21.9208,172.8,80,46.5,46.3,45,19.74,62,425,425,0,46.5,46.5
2020-09-21 01:07:22.1735,172.8,80,46.5,46.3,45,19.73,64,32.4,32.8,0,46.5,46.5
2020-09-21 01:07:22.4262,172.8,80,46.5,46.3,45,19.73,3,737.9,28,23,46.5,46.5
2020-09-21 01:07:22.6790,172.8,80,46.5,46.3,45,19.72,4,737.5,28.6,23,46.5,46.5
2020-09-21 01:07:22.9272,172.8,80,46.5,46.3,45.1,19.74,65,21190,21200,0,46.5,46.5
2020-09-21 01:07:23.1754,172.8,80,46.5,46.3,45.1,19.73,66,5090,5090,0,46.5,46.5
2020-09-21 01:07:23.4236,172.8,80,46.5,46.3,45,19.73,1,738,28,23.5,46.5,46.5
2020-09-21 01:07:23.6720,172.8,80,46.5,46.3,45,19.74,2,737.6,28.6,24,46.5,46.5
2020-09-21 01:07:23.9247,172.8,80,46.5,46.3,45,19.74,65,21200,21200,0,46.5,46.5
2020-09-21 01:07:24.1774,172.8,80,46.5,46.3,45,19.72,51,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:24.4302,172.8,80,46.5,46.3,45,19.73,63,50,50,0,46.5,46.5
2020-09-21 01:07:24.6828,172.8,80,46.5,46.3,44.9,19.73,67,27.2,27.1,0,46.5,46.5
2020-09-21 01:07:24.9305,172.8,80,46.5,46.3,45,19.73,52,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:25.1781,172.8,80,46.5,46.3,45.1,19.73,6,21200,27.2,3.8,46.5,46.5
2020-09-21 01:07:25.4257,172.8,80,46.5,46.3,45,19.73,7,21200,27.1,3.8,46.5,46.5
2020-09-21 01:07:25.6733,172.8,80,46.5,46.3,45,19.73,1,738,28,23.5,46.5,46.5
2020-09-21 01:07:25.9223,172.8,80,46.5,46.3,45,19.73,2,737.6,28.6,24,46.5,46.5
2020-09-21 01:07:26.1751,172.8,80,46.5,46.3,45.1,19.73,61,740.7,733,0,46.5,46.5
2020-09-21 01:07:26.4278,172.8,80,46.5,46.3,45,19.73,62,425,425,0,46.5,46.5
2020-09-21 01:07:26.6806,172.8,80,46.5,46.3,44.9,19.73,64,32.4,32.7,0,46.5,46.5
2020-09-21 01:07:26.9322,172.8,80,46.5,46.3,45,19.73,3,738,28,23,46.5,46.5
2020-09-21 01:07:27.1798,172.8,80,46.5,46.3,45.1,19.73,4,737.6,28.6,23,46.5,46.5
2020-09-21 01:07:27.4274,172.8,80,46.5,46.3,45,19.73,65,21200,21200,0,46.5,46.5
2020-09-21 01:07:27.6751,172.8,80,46.5,46.3,45,19.73,66,5090,5080,0,46.5,46.5
2020-09-21 01:07:27.9240,172.8,80,46.5,46.3,45,19.73,1,738,28,23.5,46.5,46.5
2020-09-21 01:07:28.1763,172.8,80,46.5,46.3,45.1,19.75,2,737.6,28.6,24,46.5,46.5
2020-09-21 01:07:28.4286,172.8,80,46.5,46.3,45,19.73,65,21200,21200,0,46.5,46.5
2020-09-21 01:07:28.6809,172.8,80,46.5,46.3,44.9,19.74,51,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:28.9332,172.8,80,46.5,46.3,44.9,19.73,63,50,50,0,46.5,46.5
2020-09-21 01:07:29.1841,172.8,80,46.5,46.3,45,19.73,67,27.2,27.1,0,46.5,46.5
2020-09-21 01:07:29.4348,172.8,80,46.5,46.3,45,19.73,52,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:29.6855,172.8,80,46.5,46.3,45,19.74,6,21200,27.2,3.8,46.5,46.5
2020-09-21 01:07:29.9361,172.8,80,46.5,46.3,45,19.73,7,21200,27.1,3.8,46.5,46.5
2020-09-21 01:07:30.1849,172.8,80,46.5,46.3,45.1,19.73,1,738,28,23.5,46.5,46.5
2020-09-21 01:07:30.4324,172.8,80,46.5,46.3,45.1,19.73,2,737.6,28.6,24,46.5,46.5
2020-09-21 01:07:30.6800,172.8,80,46.5,46.3,45,19.74,61,740.9,733,0,46.5,46.5
2020-09-21 01:07:30.9275,172.8,80,46.5,46.3,45,19.73,62,425,425,0,46.5,46.5
2020-09-21 01:07:31.1751,172.8,80,46.5,46.3,44.9,19.73,64,32.4,32.7,0,46.5,46.5
2020-09-21 01:07:31.4227,172.8,80,46.5,46.3,45,19.73,3,738,28,23,46.5,46.5
2020-09-21 01:07:31.6703,172.8,80,46.5,46.3,45,19.73,4,737.7,28.6,23,46.5,46.5
2020-09-21 01:07:31.9180,172.8,80,46.5,46.3,45,19.73,65,21200,21210,0,46.5,46.5
2020-09-21 01:07:32.1656,172.8,80,46.5,46.3,45,19.73,66,5080,5080,0,46.5,46.5
2020-09-21 01:07:32.4132,172.8,80,46.5,46.3,45.1,19.74,1,738,28,23.5,46.5,46.5
2020-09-21 01:07:32.6607,172.8,80,46.5,46.3,45.1,19.73,2,737.7,28.6,24,46.5,46.5
2020-09-21 01:07:32.9083,172.8,80,46.5,46.3,45,19.73,65,21210,21210,0,46.5,46.5
2020-09-21 01:07:33.1560,172.8,80,46.5,46.3,45,19.73,51,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:33.4088,172.8,80,46.5,46.3,45,19.73,63,50,50,0,46.5,46.5
2020-09-21 01:07:33.6616,172.8,80,46.5,46.3,45,19.73,67,27.2,27.1,0,46.5,46.5
2020-09-21 01:07:33.9144,172.8,80,46.5,46.3,45,19.73,52,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:34.1672,172.8,80,46.5,46.3,45.1,19.73,6,21200,27.2,3.8,46.5,46.5
2020-09-21 01:07:34.4165,172.8,80,46.5,46.3,45.1,19.73,7,21200,27.1,3.8,46.5,46.5
2020-09-21 01:07:34.6641,172.8,80,46.5,46.3,45.1,19.77,1,738,28,23.5,46.5,46.5
2020-09-21 01:07:34.9116,172.8,80,46.5,46.3,45,19.73,2,737.7,28.6,24,46.5,46.5
2020-09-21 01:07:35.1592,172.8,80,46.5,46.3,45,19.73,61,740.9,733.1,0,46.5,46.5
2020-09-21 01:07:35.4102,172.8,80,46.5,46.3,45,19.74,62,425,425,0,46.5,46.5
2020-09-21 01:07:35.6631,172.8,80,46.5,46.3,45,19.73,64,32.3,32.7,0,46.5,46.5
2020-09-21 01:07:35.9159,172.8,80,46.5,46.3,45,19.73,3,738,28,23,46.5,46.5
2020-09-21 01:07:36.1687,172.8,80,46.5,46.3,45,19.73,4,737.7,28.6,23,46.5,46.5
2020-09-21 01:07:36.4183,172.8,80,46.5,46.3,45,19.73,65,21200,21200,0,46.5,46.5
2020-09-21 01:07:36.6659,172.8,80,46.5,46.3,45.1,19.74,66,5090,5090,0,46.5,46.5
2020-09-21 01:07:36.9134,172.8,80,46.5,46.3,45,19.73,1,738,28,23.5,46.5,46.5
2020-09-21 01:07:37.1610,172.8,80,46.5,46.3,45,19.73,2,737.7,28.6,24,46.5,46.5
2020-09-21 01:07:37.4099,172.8,80,46.5,46.3,45,19.73,65,21200,21200,0,46.5,46.5
2020-09-21 01:07:37.6626,172.8,80,46.5,46.3,45,19.73,51,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:37.9153,172.8,80,46.5,46.3,45,19.73,63,50,50,0,46.5,46.5
2020-09-21 01:07:38.1680,172.8,80,46.5,46.3,44.9,19.74,67,27.2,27.2,0,46.5,46.5
2020-09-21 01:07:38.4206,172.8,80,46.5,46.3,45,19.73,52,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:38.6693,172.8,80,46.5,46.3,45,19.73,6,21200,27.2,3.8,46.5,46.5
2020-09-21 01:07:38.9172,172.8,80,46.5,46.3,45.1,19.73,7,21200,27.2,3.8,46.5,46.5
2020-09-21 01:07:39.1652,172.8,80,46.5,46.3,45,19.73,1,738.2,28,23.5,46.5,46.5
2020-09-21 01:07:39.4131,172.8,80,46.5,46.3,45,19.73,2,737.8,28.6,24,46.5,46.5
2020-09-21 01:07:39.6634,172.8,80,46.5,46.3,45.1,19.73,61,741,733.1,0,46.5,46.5
2020-09-21 01:07:39.9161,172.8,80,46.5,46.3,45.1,19.74,62,425,425,0,46.5,46.5
2020-09-21 01:07:40.1688,172.8,80,46.5,46.3,44.9,19.73,64,32.4,32.7,0,46.5,46.5
2020-09-21 01:07:40.4215,172.8,80,46.5,46.3,45,19.74,3,738.2,28,23,46.5,46.5
2020-09-21 01:07:40.6724,172.8,80,46.5,46.3,45,19.73,4,737.8,28.6,23,46.5,46.5
2020-09-21 01:07:40.9208,172.8,80,46.5,46.3,45.1,19.73,65,21190,21190,0,46.5,46.5
2020-09-21 01:07:41.1693,172.8,80,46.5,46.3,45.1,19.74,66,5100,5090,0,46.5,46.5
2020-09-21 01:07:41.4177,172.8,80,46.5,46.3,45,19.73,1,738.2,28,23.5,46.5,46.5
2020-09-21 01:07:41.6659,172.8,80,46.5,46.3,45.1,19.73,2,737.8,28.6,24,46.5,46.5
2020-09-21 01:07:41.9132,172.8,80,46.5,46.3,45.1,19.73,65,21200,21200,0,46.5,46.5
2020-09-21 01:07:42.1605,172.8,80,46.5,46.3,45.1,19.74,51,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:42.4078,172.8,80,46.5,46.3,44.9,19.74,63,50,50,0,46.5,46.5
2020-09-21 01:07:42.6551,172.8,80,46.5,46.3,45,19.73,67,27.3,27.2,0,46.5,46.5
2020-09-21 01:07:42.9025,172.8,80,46.5,46.3,45.1,19.73,52,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:43.1501,172.8,80,46.5,46.3,45,19.72,6,21200,27.3,3.8,46.5,46.5
2020-09-21 01:07:43.3976,172.8,80,46.5,46.3,45,19.73,7,21200,27.2,3.8,46.5,46.5
2020-09-21 01:07:43.6452,172.8,80,46.5,46.3,45.1,19.73,1,738.2,28,23.5,46.5,46.5
2020-09-21 01:07:43.8959,172.8,80.1,46.5,46.35,45.1,19.73,2,737.8,28.6,24,46.5,46.5
2020-09-21 01:07:44.1485,172.8,80.1,46.5,46.35,45,19.73,61,741,733.2,0,46.5,46.5
2020-09-21 01:07:44.4012,172.8,80.1,46.5,46.35,45,19.73,62,425,425,0,46.5,46.5
2020-09-21 01:07:44.6538,172.8,80.1,46.5,46.35,45,19.73,64,32.3,32.7,0,46.5,46.5
2020-09-21 01:07:44.9035,172.8,80.1,46.5,46.35,45.1,19.73,3,738.2,28,23,46.5,46.5
2020-09-21 01:07:45.1511,172.8,80.1,46.5,46.35,45,19.73,4,737.8,28.6,23,46.5,46.5
2020-09-21 01:07:45.3986,172.8,80.1,46.5,46.35,45,19.74,65,21200,21200,0,46.5,46.5
2020-09-21 01:07:45.6461,172.8,80.1,46.5,46.35,45,19.73,66,5100,5100,0,46.5,46.5
2020-09-21 01:07:45.8937,172.8,80.1,46.5,46.35,45.1,19.73,1,738.2,28,23.5,46.5,46.5
2020-09-21 01:07:46.1412,172.8,80.1,46.5,46.35,45.1,19.73,2,737.7,28.6,24,46.5,46.5
2020-09-21 01:07:46.3888,172.8,80.1,46.5,46.35,45,19.71,65,21200,21200,0,46.5,46.5
2020-09-21 01:07:46.6363,172.8,80.1,46.5,46.35,45,19.74,51,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:46.8852,172.8,80.1,46.5,46.35,45,19.73,63,50,50,0,46.5,46.5
2020-09-21 01:07:47.1379,172.8,80.1,46.5,46.35,45,19.73,67,27.3,27.2,0,46.5,46.5
2020-09-21 01:07:47.3905,172.8,80.1,46.5,46.35,45,19.73,52,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:47.6432,172.8,80.1,46.5,46.35,45,19.73,6,21200,27.3,3.8,46.5,46.5
2020-09-21 01:07:47.8958,172.8,80.2,46.5,46.41,45,19.73,7,21200,27.2,3.8,46.5,46.5
2020-09-21 01:07:48.1440,172.8,80.2,46.5,46.41,45.1,19.73,1,738.2,28,23.5,46.5,46.5
2020-09-21 01:07:48.3916,172.8,80.2,46.5,46.41,45,19.74,2,737.7,28.6,24,46.5,46.5
2020-09-21 01:07:48.6391,172.8,80.2,46.5,46.41,45,19.73,61,741.2,733.3,0,46.5,46.5
2020-09-21 01:07:48.8866,172.8,80.2,46.5,46.41,45,19.74,62,425,425,0,46.5,46.5
2020-09-21 01:07:49.1380,172.8,80.2,46.5,46.41,45,19.73,64,32.4,32.7,0,46.5,46.5
2020-09-21 01:07:49.3898,172.8,80.2,46.5,46.41,45,19.73,3,738.2,28,23,46.5,46.5
2020-09-21 01:07:49.6415,172.8,80.2,46.5,46.41,45,19.73,4,737.7,28.6,23,46.5,46.5
2020-09-21 01:07:49.8932,172.8,80.2,46.5,46.41,45,19.73,65,21200,21200,0,46.5,46.5
2020-09-21 01:07:50.1450,172.8,80.2,46.5,46.41,45.1,19.74,66,5090,5090,0,46.5,46.5
2020-09-21 01:07:50.3967,172.8,80.2,46.5,46.41,45.1,19.73,1,738.2,28,23.5,46.5,46.5
2020-09-21 01:07:50.6485,172.8,80.2,46.5,46.41,45,19.73,2,737.7,28.6,24,46.5,46.5
2020-09-21 01:07:50.9003,172.8,80.2,46.5,46.41,45,19.73,65,21200,21190,0,46.5,46.5
2020-09-21 01:07:51.1500,172.8,80.2,46.5,46.41,45,19.74,51,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:51.3976,172.8,80.2,46.5,46.41,45.1,19.73,63,50,50,0,46.5,46.5
2020-09-21 01:07:51.6451,172.8,80.2,46.5,46.41,44.9,19.73,67,27.3,27.2,0,46.5,46.5
2020-09-21 01:07:51.8926,172.8,80.2,46.5,46.41,45,19.73,52,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:52.1426,172.8,80.2,46.5,46.41,45,19.74,6,21200,27.3,3.8,46.5,46.5
2020-09-21 01:07:52.3952,172.8,80.2,46.5,46.41,45.1,19.74,7,21200,27.2,3.8,46.5,46.5
2020-09-21 01:07:52.6478,172.8,80.2,46.5,46.41,45,19.73,1,738.2,28,23.5,46.5,46.5
2020-09-21 01:07:52.9005,172.8,80.3,46.5,46.47,45,19.73,2,737.8,28.6,24,46.5,46.5
2020-09-21 01:07:53.1527,172.8,80.3,46.5,46.47,45,19.73,61,741.1,733.3,0,46.5,46.5
2020-09-21 01:07:53.4003,172.8,80.3,46.5,46.47,45.1,19.73,62,425,425,0,46.5,46.5
2020-09-21 01:07:53.6478,172.8,80.3,46.5,46.47,45,19.74,64,32.3,32.7,0,46.5,46.5
2020-09-21 01:07:53.8953,172.8,80.3,46.5,46.47,45,19.74,3,738.2,28,23,46.5,46.5
2020-09-21 01:07:54.1429,172.8,80.3,46.5,46.47,45,19.73,4,737.8,28.6,23,46.5,46.5
2020-09-21 01:07:54.3930,172.8,80.3,46.5,46.47,45.1,19.73,65,21200,21200,0,46.5,46.5
2020-09-21 01:07:54.6444,172.8,80.3,46.5,46.47,45.1,19.74,66,5080,5080,0,46.5,46.5
2020-09-21 01:07:54.8959,172.8,80.3,46.5,46.47,45,19.73,1,738.2,28,23.5,46.5,46.5
2020-09-21 01:07:55.1473,172.8,80.3,46.5,46.47,45,19.74,2,737.8,28.6,24,46.5,46.5
2020-09-21 01:07:55.3976,172.8,80.3,46.5,46.47,45.1,19.74,65,21200,21200,0,46.5,46.5
2020-09-21 01:07:55.6452,172.8,80.3,46.5,46.47,45,19.73,51,3.77,3.75,0,46.5,46.5
2020-09-21 01:07:55.8927,172.8,80.3,46.5,46.47,45,19.74,63,50,50,0,46.5,46.5
2020-09-21 01:07:56.1403,172.8,80.3,46.5,46.47,44.9,19.73,67,27.3,27.2,0,46.5,46.5
2020-09-21 01:07:56.3880,172.8,80.3,46.5,46.47,45.1,19.73,52,3.78,3.75,0,46.5,46.5
2020-09-21 01:07:56.6361,172.8,80.3,46.5,46.47,45.1,19.73,6,21200,27.3,3.8,46.5,46.5
2020-09-21 01:07:56.8842,172.8,80.3,46.5,46.47,45,19.74,7,21200,27.2,3.8,46.5,46.5
2020-09-21 01:07:57.1324,172.8,80.3,46.5,46.47,45,19.74,1,738.2,28,23.5,46.5,46.5
2020-09-21 01:07:57.3805,172.8,80.3,46.5,46.47,45,19.73,2,737.8,28.6,24,46.5,46.5
2020-09-21 01:07:57.6332,172.8,80.3,46.75,46.47,45.1,19.73,61,741.2,733.4,0,46.5,46.5
2020-09-21 01:07:57.8859,172.8,80.3,46.75,46.47,45,19.74,62,425,425,0,46.5,46.5
2020-09-21 01:07:58.1386,172.8,80.3,46.75,46.47,44.9,19.73,64,32.4,32.7,0,46.5,46.5
2020-09-21 01:07:58.3914,172.8,80.3,46.75,46.47,44.9,19.73,3,738.2,28,23,46.5,46.5
2020-09-21 01:07:58.6417,172.8,80.3,46.75,46.47,45,19.73,4,737.8,28.6,23,46.5,46.5
2020-09-21 01:07:58.8892,172.8,80.3,46.75,46.47,45,19.73,65,21190,21200,0,46.5,46.5
2020-09-21 01:07:59.1367,172.8,80.3,46.75,46.47,45,19.75,66,5090,5090,0,46.5,46.5
2020-09-21 01:07:59.3842,172.8,80.3,46.75,46.47,45,19.74,1,738.2,28,23.5,46.5,46.5
2020-09-21 01:07:59.6319,172.8,80.3,46.75,46.47,45.1,19.74,2,738,28.6,24,47,46.5
2020-09-21 01:07:59.8821,172.8,80.3,46.75,46.47,45,19.73,65,21190,21200,0,47,46.5
2020-09-21 01:08:00.1324,172.8,80.3,46.75,46.47,45,19.73,51,3.77,3.75,0,47,46.5
2020-09-21 01:08:00.3826,172.8,80.3,46.75,46.47,44.9,19.73,63,50,50,0,47,46.5
2020-09-21 01:08:00.6328,172.8,80.3,46.75,46.47,45,19.73,67,27.3,27.3,0,47,46.5
2020-09-21 01:08:00.8847,172.8,80.3,46.75,46.47,45,19.74,52,3.77,3.75,0,47,46.5
2020-09-21 01:08:01.1374,172.8,80.3,46.75,46.47,45,19.74,6,21180,27.3,3.8,47,46.5
2020-09-21 01:08:01.3901,172.8,80.3,46.75,46.47,45,19.73,7,21200,27.3,3.8,47,46.5
2020-09-21 01:08:01.6428,172.8,80.3,46.75,46.47,45.1,19.73,1,738.5,28,23.5,47,46.5
2020-09-21 01:08:01.8921,172.8,80.3,46.75,46.47,45.1,19.74,2,738,28.6,24,47,46.5
2020-09-21 01:08:02.1397,172.8,80.3,46.75,46.47,45,19.73,61,741.3,733.5,0,47,46.5
2020-09-21 01:08:02.3872,172.8,80.3,46.75,46.47,44.9,19.73,62,425,425,0,47,46.5
2020-09-21 01:08:02.6348,172.8,80.3,46.75,46.47,45,19.73,64,32.3,32.7,0,47,46.5
2020-09-21 01:08:02.8858,172.8,80.3,46.75,46.47,45,19.73,3,738.5,28,23,47,46.5
2020-09-21 01:08:03.1384,172.8,80.3,46.75,46.47,45,19.73,4,738,28.6,23,47,46.5
2020-09-21 01:08:03.3910,172.8,80.3,46.75,46.47,45,19.73,65,21180,21200,0,47,46.5
2020-09-21 01:08:03.6436,172.8,80.3,46.75,46.47,45,19.73,66,5090,5090,0,47,46.5
2020-09-21 01:08:03.8962,172.8,80.3,46.75,46.47,45.1,19.73,1,738.5,28,23.5,47,46.5
2020-09-21 01:08:04.1488,172.8,80.3,46.75,46.47,45.1,19.73,2,738,28.6,24,47,46.5
2020-09-21 01:08:04.4014,172.8,80.3,46.75,46.47,45,19.73,65,21180,21210,0,47,46.5
2020-09-21 01:08:04.6540,172.8,80.3,46.75,46.47,45,19.73,51,3.77,3.75,0,47,46.5
2020-09-21 01:08:04.9056,172.8,80.3,46.75,46.47,45,19.94,63,50,50,0,47,46.5
2020-09-21 01:08:05.1549,172.8,80.3,46.75,46.47,45,19.93,67,27.4,27.3,0,47,46.5
2020-09-21 01:08:05.4041,172.8,80.3,46.75,46.47,44.9,19.94,52,3.77,3.75,0,47,46.5
2020-09-21 01:08:05.6534,172.8,80.3,46.75,46.47,45,19.92,6,21180,27.4,3.8,47,46.5
2020-09-21 01:08:05.9039,172.8,80.3,46.75,46.47,45.1,19.93,7,21210,27.3,3.8,47,46.5
2020-09-21 01:08:06.1566,172.8,80.3,46.75,46.47,45.1,19.92,1,738.5,28,23.5,47,46.5
2020-09-21 01:08:06.4093,172.8,80.3,46.75,46.47,45.1,19.93,2,738,28.6,24,47,46.5
2020-09-21 01:08:06.6620,172.8,80.3,46.75,46.47,45,19.92,61,741.4,733.5,0,47,46.5
2020-09-21 01:08:06.9133,172.8,80.3,46.75,46.47,45,19.93,62,425,425,0,47,46.5
2020-09-21 01:08:07.1609,172.8,80.3,46.75,46.47,45,19.93,64,32.3,32.7,0,47,46.5
2020-09-21 01:08:07.4085,172.8,80.3,46.75,46.47,44.9,19.93,3,738.6,28,23,47,46.5
2020-09-21 01:08:07.6561,172.8,80.3,46.75,46.47,44.9,19.92,4,738,28.6,23,47,46.5
2020-09-21 01:08:07.9053,172.8,80.3,46.75,46.47,45,19.93,65,21170,21210,0,47,46.5
2020-09-21 01:08:08.1582,172.8,80.3,46.75,46.47,45.1,19.93,66,5090,5090,0,47,46.5
2020-09-21 01:08:08.4110,172.8,80.3,46.75,46.47,45.1,19.93,1,738.6,28,23.5,47,46.5
2020-09-21 01:08:08.6638,172.8,80.3,46.75,46.47,45,19.93,2,738,28.6,24,47,46.5
2020-09-21 01:08:08.9152,172.8,80.3,46.75,46.47,45,19.93,65,21170,21210,0,47,46.5
2020-09-21 01:08:09.1628,172.8,80.3,46.75,46.47,45,19.92,51,3.78,3.76,0,47,46.5
2020-09-21 01:08:09.4103,172.8,80.3,46.75,46.47,45,19.93,63,50,50,0,47,46.5
2020-09-21 01:08:09.6578,172.8,80.3,46.75,46.47,44.9,19.93,67,27.4,27.3,0,47,46.5
2020-09-21 01:08:09.9054,172.8,80.3,46.75,46.47,44.9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 01:08:10.1529,172.8,80.3,46.75,46.47,45,19.93,6,21170,27.4,3.8,47,46.5
2020-09-21 01:08:10.4005,172.8,80.3,46.75,46.47,45.1,19.93,7,21210,27.3,3.8,47,46.5
2020-09-21 01:08:10.6480,172.8,80.3,46.75,46.47,45,19.93,1,738.6,28,23.5,47,46.5
2020-09-21 01:08:10.8956,172.8,80.4,46.75,46.53,45,19.92,2,738,28.6,24,47,46.5
2020-09-21 01:08:11.1473,172.8,80.4,46.75,46.53,45,19.93,61,741.3,733.6,0,47,46.5
2020-09-21 01:08:11.3999,172.8,80.4,46.75,46.53,45.1,19.93,62,425,425,0,47,46.5
2020-09-21 01:08:11.6525,172.8,80.4,46.75,46.53,44.9,19.93,64,32.3,32.7,0,47,46.5
2020-09-21 01:08:11.9052,172.8,80.4,46.75,46.53,44.9,19.94,3,738.6,28,23,47,46.5
2020-09-21 01:08:12.1558,172.8,80.4,46.75,46.53,45,19.93,4,738,28.6,23,47,46.5
2020-09-21 01:08:12.4060,172.8,80.4,46.75,46.53,45.1,19.93,65,21170,21210,0,47,46.5
2020-09-21 01:08:12.6562,172.8,80.4,46.75,46.53,45,19.94,66,5100,5090,0,47,46.5
2020-09-21 01:08:12.9064,172.8,80.4,46.75,46.53,45,19.94,1,738.6,28,23.5,47,46.5
2020-09-21 01:08:13.1567,172.8,80.4,46.75,46.53,45,19.92,2,738,28.6,24,47,46.5
2020-09-21 01:08:13.4095,172.8,80.4,46.75,46.53,45.1,19.93,65,21170,21220,0,47,46.5
2020-09-21 01:08:13.6623,172.8,80.4,46.75,46.53,45.1,19.93,51,3.78,3.76,0,47,46.5
2020-09-21 01:08:13.9150,172.8,80.4,46.75,46.53,45,19.93,63,50,50,0,47,46.5
2020-09-21 01:08:14.1678,172.8,80.4,47,46.53,45,19.92,67,27.4,27.3,0,47,46.5
2020-09-21 01:08:14.4205,172.8,80.4,47,46.53,45,19.93,52,3.78,3.75,0,47,47
2020-09-21 01:08:14.6733,172.8,80.4,47,46.53,45.1,19.93,6,21170,27.4,3.8,47,47
2020-09-21 01:08:14.9260,172.8,80.4,47,46.53,45,19.94,7,21210,27.3,3.8,47,47
2020-09-21 01:08:15.1785,172.8,80.4,47,46.53,45,19.93,1,738.6,28,23.5,47,47
2020-09-21 01:08:15.4261,172.8,80.4,47,46.53,45.1,19.93,2,738.1,28.6,24,47,47
2020-09-21 01:08:15.6737,172.8,80.4,47,46.53,45.1,19.93,61,741.3,733.5,0,47,47
2020-09-21 01:08:15.9213,172.8,80.4,47,46.53,45,19.93,62,425,425,0,47,47
2020-09-21 01:08:16.1689,172.8,80.4,47,46.53,44.9,19.93,64,32.3,32.8,0,47,47
2020-09-21 01:08:16.4165,172.8,80.4,47,46.53,45,19.93,3,738.6,28,23,47,47
2020-09-21 01:08:16.6640,172.8,80.4,47,46.53,45,19.93,4,738.1,28.6,23,47,47
2020-09-21 01:08:16.9116,172.8,80.4,47,46.53,45,19.93,65,21170,21210,0,47,47
2020-09-21 01:08:17.1591,172.8,80.4,47,46.53,45,19.93,66,5100,5090,0,47,47
2020-09-21 01:08:17.4067,172.8,80.4,47,46.53,45,19.93,1,738.6,28,23.5,47,47
2020-09-21 01:08:17.6542,172.8,80.4,47,46.53,45.1,19.93,2,738.1,28.6,24,47,47
2020-09-21 01:08:17.9018,172.8,80.4,47,46.53,45,19.93,65,21170,21200,0,47,47
2020-09-21 01:08:18.1493,172.8,80.4,47,46.53,45,19.93,51,3.78,3.75,0,47,47
2020-09-21 01:08:18.3981,172.8,80.4,47,46.53,44.9,19.93,63,50,50,0,47,47
2020-09-21 01:08:18.6511,172.8,80.4,47,46.53,45,19.93,67,27.4,27.3,0,47,47
2020-09-21 01:08:18.9042,172.8,80.5,47,46.59,45,19.93,52,3.78,3.75,0,47,47
2020-09-21 01:08:19.1572,172.8,80.5,47,46.59,45,19.93,6,21180,27.4,3.8,47,47
2020-09-21 01:08:19.4092,172.8,80.5,47,46.59,45,19.93,7,21200,27.3,3.8,47,47
2020-09-21 01:08:19.6568,172.8,80.5,47,46.59,45,19.93,1,738.6,28,23.5,47,47
2020-09-21 01:08:19.9044,172.8,80.5,47,46.59,45.1,19.93,2,738.1,28.6,24,47,47
2020-09-21 01:08:20.1519,172.8,80.5,47,46.59,45,19.93,61,741.5,733.6,0,47,47
2020-09-21 01:08:20.4008,172.8,80.5,47,46.59,45,19.93,62,425,425,0,47,47
2020-09-21 01:08:20.6537,172.8,80.5,47,46.59,45,19.93,64,32.4,32.8,0,47,47
2020-09-21 01:08:20.9066,172.8,80.5,47,46.59,45,19.93,3,738.6,28,23,47,47
2020-09-21 01:08:21.1595,172.8,80.5,47,46.59,45,19.93,4,738.1,28.6,23,47,47
2020-09-21 01:08:21.4125,172.8,80.5,47,46.59,45,19.92,65,21180,21200,0,47,47
2020-09-21 01:08:21.6654,172.8,80.5,47,46.59,45,19.93,66,5100,5100,0,47,47
2020-09-21 01:08:21.9183,172.8,80.5,47,46.59,45.1,19.93,1,738.7,28,23.5,47,47
2020-09-21 01:08:22.1712,172.8,80.5,47,46.59,45,19.95,2,738.2,28.6,24,47,47
2020-09-21 01:08:22.4241,172.8,80.5,47,46.59,45,19.93,65,21180,21200,0,47,47
2020-09-21 01:08:22.6715,172.8,80.5,47,46.59,45,19.92,51,3.78,3.75,0,47,47
2020-09-21 01:08:22.9188,172.8,80.5,47,46.59,45,19.93,63,50,50,0,47,47
2020-09-21 01:08:23.1662,172.8,80.5,47,46.59,45,19.94,67,27.4,27.3,0,47,47
2020-09-21 01:08:23.4136,172.8,80.5,47,46.59,45,19.93,52,3.78,3.75,0,47,47
2020-09-21 01:08:23.6635,172.8,80.5,47,46.59,45,19.93,6,21180,27.4,3.8,47,47
2020-09-21 01:08:23.9162,172.8,80.7,47,46.7,45,19.93,7,21200,27.3,3.8,47,47
2020-09-21 01:08:24.1690,172.8,80.7,47,46.7,45.1,19.93,1,738.7,28,23.5,47,47
2020-09-21 01:08:24.4218,172.8,80.7,47,46.7,45,19.93,2,738.2,28.6,24,47,47
2020-09-21 01:08:24.6741,172.8,80.7,47,46.7,45,19.93,61,741.5,733.7,0,47,47
2020-09-21 01:08:24.9215,172.8,80.7,47,46.7,45,19.94,62,425,425,0,47,47
2020-09-21 01:08:25.1689,172.8,80.7,47,46.7,45,19.93,64,32.4,32.8,0,47,47
2020-09-21 01:08:25.4163,172.8,80.7,47,46.7,44.9,19.93,3,738.7,28,23,47,47
2020-09-21 01:08:25.6637,172.8,80.7,47,46.7,45,19.93,4,738.2,28.6,23,47,47
2020-09-21 01:08:25.9142,172.8,80.7,47,46.7,45.1,19.92,65,21180,21190,0,47,47
2020-09-21 01:08:26.1663,172.8,80.7,47,46.7,45.1,19.93,66,5100,5100,0,47,47
2020-09-21 01:08:26.4183,172.8,80.7,47,46.7,45,19.91,1,738.7,28,23.5,47,47
2020-09-21 01:08:26.6704,172.8,80.7,47,46.7,45,19.94,2,738.2,28.6,24,47,47
2020-09-21 01:08:26.9196,172.8,80.7,47,46.7,45.1,19.93,65,21180,21200,0,47,47
2020-09-21 01:08:27.1672,172.8,80.7,47,46.7,45,19.93,51,3.78,3.75,0,47,47
2020-09-21 01:08:27.4148,172.8,80.7,47,46.7,44.9,19.93,63,50,50,0,47,47
2020-09-21 01:08:27.6623,172.8,80.7,47,46.7,44.9,19.92,67,27.4,27.4,0,47,47
2020-09-21 01:08:27.9099,172.8,80.7,47,46.7,44.9,19.93,52,3.78,3.75,0,47,47
2020-09-21 01:08:28.1575,172.8,80.7,47,46.7,45.1,20.01,6,21190,27.4,3.8,47,47
2020-09-21 01:08:28.4051,172.8,80.7,47,46.7,45.1,19.93,7,21200,27.4,3.8,47,47
2020-09-21 01:08:28.6527,172.8,80.7,47,46.7,45,19.94,1,738.7,28,23.5,47,47
2020-09-21 01:08:28.9003,172.8,80.7,47,46.7,45,19.93,2,738.4,28.6,24,47,47
2020-09-21 01:08:29.1478,172.8,80.7,47,46.7,45.1,19.93,61,741.6,733.8,0,47,47
2020-09-21 01:08:29.3954,172.8,80.7,47,46.7,45,19.93,62,425,425,0,47,47
2020-09-21 01:08:29.6429,172.8,80.7,47,46.7,44.9,19.93,64,32.4,32.8,0,47,47
2020-09-21 01:08:29.8906,172.8,80.7,47,46.7,44.9,19.93,3,738.6,28,23,47,47
2020-09-21 01:08:30.1384,172.8,80.7,47,46.7,45.1,19.93,4,738.4,28.6,23,47,47
2020-09-21 01:08:30.3863,172.8,80.7,47,46.7,45,19.93,65,21190,21200,0,47,47
2020-09-21 01:08:30.6341,172.8,80.7,47,46.7,45,19.93,66,5100,5100,0,47,47
2020-09-21 01:08:30.8843,172.8,80.7,47,46.7,45,19.94,1,738.6,28,23.5,47,47
2020-09-21 01:08:31.1366,172.8,80.7,47,46.7,45,19.93,2,738.4,28.6,24,47,47
2020-09-21 01:08:31.3889,172.8,80.7,47,46.7,45,19.93,65,21190,21200,0,47,47
2020-09-21 01:08:31.6412,172.8,80.7,47,46.7,44.9,19.93,51,3.78,3.76,0,47,47
2020-09-21 01:08:31.8913,172.8,80.7,47,46.7,45,19.93,63,50,50,0,47,47
2020-09-21 01:08:32.1392,172.8,80.7,47,46.7,45,19.94,67,27.5,27.4,0,47,47
2020-09-21 01:08:32.3871,172.8,80.7,47,46.7,45,19.93,52,3.78,3.76,0,47,47
