Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:08:32.6350,172.8,80.7,47,46.7,45,19.94,6,21190,27.5,3.8,47,47
2020-09-21 01:08:32.8829,172.8,80.7,47,46.7,45,19.93,7,21200,27.4,3.8,47,47
2020-09-21 01:08:33.1331,172.8,80.7,47,46.7,45.1,19.93,1,738.6,28,23.5,47,47
2020-09-21 01:08:33.3836,172.8,80.7,47,46.7,45,19.93,2,738.4,28.6,24,47,47
2020-09-21 01:08:33.6342,172.8,80.7,47,46.7,44.9,19.92,61,741.7,733.8,0,47,47
2020-09-21 01:08:33.8848,172.8,80.7,47,46.7,44.9,19.93,62,425,425,0,47,47
2020-09-21 01:08:34.1364,172.8,80.7,47,46.7,45,19.93,64,32.4,32.7,0,47,47
2020-09-21 01:08:34.3891,172.8,80.7,47,46.7,45.1,19.93,3,738.6,28,23,47,47
2020-09-21 01:08:34.6418,172.8,80.7,47,46.7,45,19.93,4,738.4,28.6,23,47,47
2020-09-21 01:08:34.8946,172.8,80.7,47,46.7,45,19.93,65,21190,21190,0,47,47
2020-09-21 01:08:35.1473,172.8,80.7,47,46.7,45,19.93,66,5100,5100,0,47,47
2020-09-21 01:08:35.4000,172.8,80.7,47,46.7,45.1,19.92,1,738.6,28,23.5,47,47
2020-09-21 01:08:35.6527,172.8,80.7,47,46.7,45,19.93,2,738.4,28.6,24,47,47
2020-09-21 01:08:35.9053,172.8,80.7,47,46.7,45,19.93,65,21190,21200,0,47,47
2020-09-21 01:08:36.1580,172.8,80.7,47,46.7,44.9,19.92,51,3.78,3.76,0,47,47
2020-09-21 01:08:36.4109,172.8,80.7,47,46.7,45.1,19.93,63,50,50,0,47,47
2020-09-21 01:08:36.6638,172.8,80.7,47,46.7,45,19.93,67,27.5,27.4,0,47,47
2020-09-21 01:08:36.9167,172.8,80.7,47,46.7,45,19.93,52,3.78,3.75,0,47,47
2020-09-21 01:08:37.1697,172.8,80.7,47,46.7,45,19.93,6,21190,27.5,3.8,47,47
2020-09-21 01:08:37.4190,172.8,80.7,47,46.7,45.1,19.93,7,21200,27.4,3.8,47,47
2020-09-21 01:08:37.6666,172.8,80.7,47,46.7,45.1,19.93,1,739,28,23.5,47,47
2020-09-21 01:08:37.9143,172.8,80.7,47,46.7,45,19.93,2,738.4,28.6,24,47,47
2020-09-21 01:08:38.1619,172.8,80.7,47,46.7,45,19.93,61,741.7,733.9,0,47,47
2020-09-21 01:08:38.4107,172.8,80.7,47,46.7,45,19.93,62,425,425,0,47,47
2020-09-21 01:08:38.6601,172.8,80.7,47,46.7,45,19.92,64,32.4,32.8,0,47,47
2020-09-21 01:08:38.9095,172.8,80.7,47,46.7,45,19.93,3,739,28,23,47,47
2020-09-21 01:08:39.1589,172.8,80.7,47,46.7,45,19.93,4,738.4,28.6,23,47,47
2020-09-21 01:08:39.4071,172.8,80.7,47,46.7,45,19.93,65,21200,21200,0,47,47
2020-09-21 01:08:39.6546,172.8,80.7,47,46.7,45.1,19.93,66,5100,5100,0,47,47
2020-09-21 01:08:39.9022,172.8,80.7,47,46.7,45,19.93,1,739,28,23.5,47,47
2020-09-21 01:08:40.1497,172.8,80.7,47,46.7,45,19.93,2,738.4,28.6,24,47,47
2020-09-21 01:08:40.3973,172.8,80.7,47,46.7,45,19.92,65,21200,21200,0,47,47
2020-09-21 01:08:40.6494,172.8,80.7,47,46.7,45,19.93,51,3.78,3.76,0,47,47
2020-09-21 01:08:40.9023,172.8,80.7,47,46.7,45,19.93,63,50,50,0,47,47
2020-09-21 01:08:41.1551,172.8,80.7,47,46.7,45,19.93,67,27.5,27.4,0,47,47
2020-09-21 01:08:41.4080,172.8,80.7,47,46.7,45,19.93,52,3.78,3.75,0,47,47
2020-09-21 01:08:41.6607,172.8,80.7,47,46.7,45.1,19.93,6,21190,27.5,3.8,47,47
2020-09-21 01:08:41.9135,172.8,80.7,47,46.7,45,19.93,7,21200,27.4,3.8,47,47
2020-09-21 01:08:42.1662,172.8,80.7,47,46.7,45,19.92,1,739,28,23.5,47,47
2020-09-21 01:08:42.4189,172.8,80.7,47,46.7,45,19.93,2,738.4,28.6,24,47,47
2020-09-21 01:08:42.6712,172.8,80.7,47,46.7,45,19.92,61,741.7,733.9,0,47,47
2020-09-21 01:08:42.9186,172.8,80.7,47,46.7,45,19.93,62,425,425,0,47,47
2020-09-21 01:08:43.1661,172.8,80.7,47,46.7,45,19.94,64,32.3,32.7,0,47,47
2020-09-21 01:08:43.4135,172.8,80.7,47,46.7,45,19.93,3,739.1,28,23,47,47
2020-09-21 01:08:43.6614,172.8,80.7,47,46.7,45,19.93,4,738.5,28.6,23,47,47
2020-09-21 01:08:43.9141,172.8,80.7,47,46.7,45.1,19.93,65,21200,21200,0,47,47
2020-09-21 01:08:44.1667,172.8,80.8,47,46.76,45,19.92,66,5100,5100,0,47,47
2020-09-21 01:08:44.4194,172.8,80.8,47,46.76,45,19.93,1,739.1,28,23.5,47,47
2020-09-21 01:08:44.6721,172.8,80.8,47,46.76,45,19.93,2,738.5,28.6,24,47,47
2020-09-21 01:08:44.9246,172.8,80.8,47,46.76,45.1,19.92,65,21200,21200,0,47,47
2020-09-21 01:08:45.1771,172.8,80.8,47,46.76,45,19.93,51,3.78,3.76,0,47,47
2020-09-21 01:08:45.4296,172.8,80.8,47,46.76,45,19.93,63,50,50,0,47,47
2020-09-21 01:08:45.6821,172.8,80.8,47,46.76,45,19.93,67,27.5,27.4,0,47,47
2020-09-21 01:08:45.9314,172.8,80.8,47,46.76,45.1,19.92,52,3.78,3.76,0,47,47
2020-09-21 01:08:46.1790,172.8,80.8,47,46.76,45.1,19.93,6,21200,27.5,3.8,47,47
2020-09-21 01:08:46.4267,172.8,80.8,47,46.76,45.1,19.93,7,21200,27.4,3.8,47,47
2020-09-21 01:08:46.6743,172.8,80.8,47,46.76,45,19.93,1,739.1,28,23.5,47,47
2020-09-21 01:08:46.9255,172.8,80.8,47,46.76,45.1,19.92,2,738.5,28.6,24,47,47
2020-09-21 01:08:47.1784,172.8,80.8,47,46.76,45.1,19.93,61,741.8,734,0,47,47
2020-09-21 01:08:47.4312,172.8,80.8,47,46.76,44.9,19.93,62,425,425,0,47,47
2020-09-21 01:08:47.6840,172.8,80.8,47,46.76,44.9,19.93,64,32.4,32.7,0,47,47
2020-09-21 01:08:47.9369,172.8,80.8,47,46.76,45,19.93,3,739.1,28,23,47,47
2020-09-21 01:08:48.1900,172.8,80.8,47,46.76,45.1,19.93,4,738.5,28.6,23,47,47
2020-09-21 01:08:48.4430,172.8,80.8,47,46.76,45,19.93,65,21200,21200,0,47,47
2020-09-21 01:08:48.6961,172.8,80.8,47,46.76,45,19.93,66,5100,5100,0,47,47
2020-09-21 01:08:48.9492,172.8,80.8,47,46.76,45.1,19.92,1,739.1,28,23.5,47,47
2020-09-21 01:08:49.1974,172.8,80.8,47,46.76,45.1,19.93,2,738.5,28.6,24,47,47
2020-09-21 01:08:49.4449,172.8,80.8,47,46.76,45,19.93,65,21200,21200,0,47,47
2020-09-21 01:08:49.6924,172.8,80.8,47,46.76,44.9,19.93,51,3.78,3.76,0,47,47
2020-09-21 01:08:49.9400,172.8,80.8,47,46.76,44.9,19.93,63,50,50,0,47,47
2020-09-21 01:08:50.1876,172.8,80.8,47,46.76,45,19.93,67,27.5,27.4,0,47,47
2020-09-21 01:08:50.4353,172.8,80.8,47,46.76,45,19.93,52,3.78,3.76,0,47,47
2020-09-21 01:08:50.6830,172.8,80.8,47,46.76,45,19.92,6,21200,27.5,3.8,47,47
2020-09-21 01:08:50.9307,172.8,80.8,47,46.76,45,19.93,7,21200,27.4,3.8,47,47
2020-09-21 01:08:51.1829,172.8,80.8,47,46.76,45.1,19.93,1,739.1,28,23.5,47,47
2020-09-21 01:08:51.4357,172.8,80.8,47,46.76,45,19.93,2,738.6,28.6,24,47,47
2020-09-21 01:08:51.6885,172.8,80.8,47,46.76,45,19.93,61,741.9,734.1,0,47,47
2020-09-21 01:08:51.9413,172.8,80.8,47,46.76,44.9,19.93,62,425,425,0,47,47
2020-09-21 01:08:52.1896,172.8,80.8,47,46.76,45,19.94,64,32.3,32.7,0,47,47
2020-09-21 01:08:52.4372,172.8,80.8,47,46.76,45,19.93,3,739.1,28,23,47,47
2020-09-21 01:08:52.6847,172.8,80.8,47,46.76,45,19.92,4,738.6,28.6,23,47,47
2020-09-21 01:08:52.9323,172.8,80.8,47,46.76,45,19.93,65,21200,21200,0,47,47
2020-09-21 01:08:53.1799,172.8,80.8,47,46.76,45,19.93,66,5100,5100,0,47,47
2020-09-21 01:08:53.4276,172.8,80.8,47,46.76,45.1,19.93,1,739.1,28,23.5,47,47
2020-09-21 01:08:53.6753,172.8,80.8,47,46.76,45,19.93,2,738.6,28.6,24,47,47
2020-09-21 01:08:53.9229,172.8,80.8,47,46.76,45,19.93,65,21200,21200,0,47,47
2020-09-21 01:08:54.1706,172.8,80.8,47,46.76,45,19.93,51,3.78,3.76,0,47,47
2020-09-21 01:08:54.4182,172.8,80.8,47,46.76,45,19.93,63,50,50,0,47,47
2020-09-21 01:08:54.6657,172.8,80.8,47,46.76,45,19.93,67,27.5,27.4,0,47,47
2020-09-21 01:08:54.9133,172.8,80.9,47,46.82,45,19.93,52,3.78,3.76,0,47,47
2020-09-21 01:08:55.1609,172.8,80.9,47,46.82,45,19.93,6,21200,27.5,3.8,47,47
2020-09-21 01:08:55.4085,172.8,80.9,47,46.82,45.1,19.91,7,21200,27.4,3.8,47,47
2020-09-21 01:08:55.6560,172.8,80.9,47,46.82,45.1,19.93,1,739.1,28,23.5,47,47
2020-09-21 01:08:55.9036,172.8,81,47,46.87,45,19.93,2,738.6,28.6,24,47,47
2020-09-21 01:08:56.1511,172.8,81,47,46.87,45,19.93,61,742,734.1,0,47,47
2020-09-21 01:08:56.3986,172.8,81,47,46.87,45,19.93,62,425,425,0,47,47
2020-09-21 01:08:56.6461,172.8,81,47,46.87,45,19.93,64,32.4,32.7,0,47,47
2020-09-21 01:08:56.8937,172.8,81,47,46.87,45,19.93,3,739.1,28,23,47,47
2020-09-21 01:08:57.1412,172.8,81,47,46.87,45,19.93,4,738.6,28.6,23,47,47
2020-09-21 01:08:57.3937,172.8,81,47,46.87,45.1,19.93,65,21200,21200,0,47,47
2020-09-21 01:08:57.6464,172.8,81,47,46.87,45.1,19.92,66,5090,5090,0,47,47
2020-09-21 01:08:57.8990,172.8,81,47,46.87,45,19.93,1,739.1,28,23.5,47,47
2020-09-21 01:08:58.1517,172.8,81,47,46.87,45,19.93,2,738.7,28.6,24,47,47
2020-09-21 01:08:58.4045,172.8,81,47,46.87,45,19.93,65,21200,21200,0,47,47
2020-09-21 01:08:58.6573,172.8,81,47,46.87,45.1,19.94,51,3.78,3.76,0,47,47
2020-09-21 01:08:58.9100,172.8,81,47,46.87,45,19.93,63,50,50,0,47,47
2020-09-21 01:08:59.1628,172.8,81,47,46.87,45,19.93,67,27.5,27.4,0,47,47
2020-09-21 01:08:59.4121,172.8,81,47,46.87,45,19.93,52,3.78,3.75,0,47,47
2020-09-21 01:08:59.6597,172.8,81,47,46.87,45.1,19.93,6,21200,27.5,3.8,47,47
2020-09-21 01:08:59.9073,172.8,81.1,47,46.93,45.1,19.94,7,21200,27.4,3.8,47,47
2020-09-21 01:09:00.1549,172.8,81.1,47,46.93,45,19.93,1,739.1,28,23.5,47,47
2020-09-21 01:09:00.4022,172.8,81.1,47,46.93,45,19.94,2,738.7,28.6,24,47,47
2020-09-21 01:09:00.6495,172.8,81.1,47,46.93,45.1,19.93,61,742,734.1,0,47,47
2020-09-21 01:09:00.8968,172.8,81.1,47,46.93,45,19.92,62,425,425,0,47,47
2020-09-21 01:09:01.1440,172.8,81.1,47,46.93,45,19.93,64,32.4,32.8,0,47,47
2020-09-21 01:09:01.3915,172.8,81.1,47,46.93,45,19.93,3,739.1,28,23,47,47
2020-09-21 01:09:01.6397,172.8,81.1,47,46.93,45,19.93,4,738.7,28.6,23,47,47
2020-09-21 01:09:01.8879,172.8,81.1,47,46.93,45.1,19.93,65,21200,21200,0,47,47
2020-09-21 01:09:02.1361,172.8,81.1,47,46.93,45,19.93,66,5100,5100,0,47,47
2020-09-21 01:09:02.3846,172.8,81.1,47,46.93,45,19.94,1,739.1,28,23.5,47,47
2020-09-21 01:09:02.6343,172.8,81.1,47,46.93,45,19.93,2,738.7,28.6,24,47,47
2020-09-21 01:09:02.8840,172.8,81.1,47,46.93,45,19.93,65,21200,21200,0,47,47
2020-09-21 01:09:03.1337,172.8,81.1,47,46.93,45,19.93,51,3.78,3.76,0,47,47
2020-09-21 01:09:03.3834,172.8,81.1,47,46.93,45,19.93,63,50,50,0,47,47
2020-09-21 01:09:03.6356,172.8,81.1,47,46.93,45,19.93,67,27.6,27.5,0,47,47
2020-09-21 01:09:03.8882,172.8,81.1,47,46.93,45.1,19.93,52,3.78,3.75,0,47,47
2020-09-21 01:09:04.1408,172.8,81.1,47,46.93,45,19.93,6,21200,27.5,3.8,47,47
2020-09-21 01:09:04.3934,172.8,81.1,47,46.93,45,19.93,7,21200,27.5,3.8,47,47
2020-09-21 01:09:04.6441,172.8,81.1,47,46.93,45,19.92,1,739.1,28,23.5,47,47
2020-09-21 01:09:04.8927,172.8,81.1,47,46.93,45.1,19.92,2,738.7,28.6,24,47,47
2020-09-21 01:09:05.1414,172.8,81.1,47,46.93,45,19.93,61,742.1,734.2,0,47,47
2020-09-21 01:09:05.3900,172.8,81.1,47,46.93,44.9,19.93,62,425,425,0,47,47
2020-09-21 01:09:05.6409,172.8,81.1,47,46.93,45,19.93,64,32.4,32.8,0,47,47
2020-09-21 01:09:05.8938,172.8,81.1,47,46.93,45.1,19.93,3,739.4,28,23,47,47
2020-09-21 01:09:06.1468,172.8,81.1,47,46.93,45.1,19.95,4,738.6,28.6,23,47,47
2020-09-21 01:09:06.3998,172.8,81.1,47,46.93,45,19.94,65,21200,21200,0,47,47
2020-09-21 01:09:06.6502,172.8,81.1,47,46.93,45,19.93,66,5090,5090,0,47,47
2020-09-21 01:09:06.8978,172.8,81.1,47,46.93,45.1,19.94,1,739.4,28,24,47,47
2020-09-21 01:09:07.1454,172.8,81.1,47,46.93,45,19.93,2,738.6,28.6,24,47,47
2020-09-21 01:09:07.3929,172.8,81.1,47,46.93,44.9,19.92,65,21200,21200,0,47,47
2020-09-21 01:09:07.6405,172.8,81.1,47,46.93,45,19.93,51,3.78,3.76,0,47,47
2020-09-21 01:09:07.8903,172.8,81.1,47,46.93,45.1,19.93,63,50,50,0,47,47
2020-09-21 01:09:08.1411,172.8,81.1,47,46.93,45.1,19.94,67,27.6,27.5,0,47,47
2020-09-21 01:09:08.3920,172.8,81.1,47,46.93,45,19.92,52,3.78,3.75,0,47,47
2020-09-21 01:09:08.6428,172.8,81.1,47,46.93,45,19.94,6,21200,27.6,3.8,47,47
2020-09-21 01:09:08.8949,172.8,81.1,47,46.93,45.1,19.92,7,21200,27.5,3.8,47,47
2020-09-21 01:09:09.1477,172.8,81.1,47,46.93,45.1,19.93,1,739.4,28,24,47,47
2020-09-21 01:09:09.4004,172.8,81.1,47,46.93,45,19.94,2,738.6,28.6,24,47,47
2020-09-21 01:09:09.6532,172.8,81.1,47,46.93,44.9,19.93,61,742.1,734.3,0,47,47
2020-09-21 01:09:09.9045,172.8,81.1,47,46.93,45,19.93,62,425,425,0,47,47
2020-09-21 01:09:10.1520,172.8,81.1,47,46.93,45.1,19.93,64,32.4,32.7,0,47,47
2020-09-21 01:09:10.3995,172.8,81.1,47,46.93,45,19.93,3,739.4,28,23,47,47
2020-09-21 01:09:10.6471,172.8,81.1,47,46.93,45,19.92,4,738.6,28.6,23,47,47
2020-09-21 01:09:10.8946,172.8,81.1,47,46.93,45,19.93,65,21200,21200,0,47,47
2020-09-21 01:09:11.1438,172.8,81.1,47,46.93,45.1,19.93,66,5090,5090,0,47,47
2020-09-21 01:09:11.3932,172.8,81.1,47,46.93,45,19.93,1,739.4,28,24,47,47
2020-09-21 01:09:11.6426,172.8,81.1,47,46.93,45,19.92,2,738.6,28.6,24,47,47
2020-09-21 01:09:11.8920,172.8,81.1,47,46.93,44.9,19.93,65,21200,21200,0,47,47
2020-09-21 01:09:12.1398,172.8,81.1,47,46.93,45.1,19.93,51,3.78,3.76,0,47,47
2020-09-21 01:09:12.3873,172.8,81.1,47,46.93,45.1,19.93,63,50,50,0,47,47
2020-09-21 01:09:12.6349,172.8,81.1,47,46.93,45,19.93,67,27.6,27.5,0,47,47
2020-09-21 01:09:12.8824,172.8,81.1,47,46.93,45,19.93,52,3.78,3.76,0,47,47
2020-09-21 01:09:13.1299,172.8,81.1,47,46.93,45.1,19.93,6,21200,27.6,3.8,47,47
2020-09-21 01:09:13.3774,172.8,81.1,47,46.93,45.1,19.93,7,21200,27.5,3.8,47,47
2020-09-21 01:09:13.6249,172.8,81.1,47,46.93,45,19.92,1,739.3,28,24,47,47
2020-09-21 01:09:13.8738,172.8,81.1,47,46.93,45,19.93,2,739,28.6,24,47,47
2020-09-21 01:09:14.1264,172.8,81.1,47,46.93,44.9,19.93,61,742.1,734.3,0,47,47
2020-09-21 01:09:14.3789,172.8,81.1,47,46.93,45,19.92,62,425,425,0,47,47
2020-09-21 01:09:14.6314,172.8,81.1,47,46.93,45,19.93,64,32.4,32.8,0,47,47
2020-09-21 01:09:14.8839,172.8,81.1,47.25,46.93,45,19.93,3,739.3,28,23,47,47
2020-09-21 01:09:15.1366,172.8,81.1,47.25,46.93,45,19.93,4,739,28.6,23,47,47
2020-09-21 01:09:15.3892,172.8,81.1,47.25,46.93,45.1,19.93,65,21200,21200,0,47,47
2020-09-21 01:09:15.6418,172.8,81.1,47.25,46.93,45,19.93,66,5100,5100,0,47,47
2020-09-21 01:09:15.8944,172.8,81.1,47.25,46.93,45,19.93,1,739.3,28,24,47,47
2020-09-21 01:09:16.1426,172.8,81.1,47.25,46.93,45,19.92,2,739,28.6,24,47,47
2020-09-21 01:09:16.3901,172.8,81.1,47.25,46.93,45,19.93,65,21190,21200,0,47,47
2020-09-21 01:09:16.6376,172.8,81.1,47.25,46.93,45,19.93,51,3.78,3.76,0,47,47
2020-09-21 01:09:16.8851,172.8,81.2,47.25,46.99,45,19.93,63,50,50,0,47,47
2020-09-21 01:09:17.1372,172.8,81.2,47.25,46.99,45,19.93,67,27.6,27.5,0,47,47
2020-09-21 01:09:17.3898,172.8,81.2,47.25,46.99,45.1,19.91,52,3.78,3.76,0,47,47
2020-09-21 01:09:17.6424,172.8,81.2,47.25,46.99,45.1,19.93,6,21190,27.6,3.8,47,47
2020-09-21 01:09:17.8950,172.8,81.2,47.25,46.99,45,19.93,7,21200,27.5,3.8,47,47
2020-09-21 01:09:18.1472,172.8,81.2,47.25,46.99,45,19.93,1,739.3,28,24,47,47
2020-09-21 01:09:18.3945,172.8,81.2,47.25,46.99,45,20.01,2,739,28.6,24,47,47
2020-09-21 01:09:18.6419,172.8,81.2,47.25,46.99,45,19.93,61,742.2,734.4,0,47,47
2020-09-21 01:09:18.8892,172.8,81.2,47.25,46.99,45,19.94,62,425,425,0,47,47
2020-09-21 01:09:19.1372,172.8,81.2,47.25,46.99,45,19.92,64,32.4,32.7,0,47,47
2020-09-21 01:09:19.3898,172.8,81.2,47.25,46.99,45,19.93,3,739.2,28,23,47.5,47
2020-09-21 01:09:19.6423,172.8,81.2,47.25,46.99,45.1,19.94,4,739,28.6,23,47.5,47
2020-09-21 01:09:19.8948,172.8,81.2,47.25,46.99,45.1,19.93,65,21180,21200,0,47.5,47
2020-09-21 01:09:20.1474,172.8,81.2,47.25,46.99,45,19.93,66,5090,5090,0,47.5,47
2020-09-21 01:09:20.4002,172.8,81.2,47.25,46.99,45,19.94,1,739.2,28,24,47.5,47
2020-09-21 01:09:20.6530,172.8,81.2,47.25,46.99,45,19.93,2,739,28.6,24,47.5,47
2020-09-21 01:09:20.9058,172.8,81.2,47.25,46.99,45,19.93,65,21180,21210,0,47.5,47
2020-09-21 01:09:21.1586,172.8,81.2,47.25,46.99,44.9,19.93,51,3.78,3.76,0,47.5,47
2020-09-21 01:09:21.4112,172.8,81.2,47.25,46.99,44.9,19.93,63,50,50,0,47.5,47
2020-09-21 01:09:21.6638,172.8,81.2,47.25,46.99,45.1,19.93,67,27.6,27.5,0,47.5,47
2020-09-21 01:09:21.9164,172.8,81.2,47.25,46.99,45.1,19.92,52,3.78,3.76,0,47.5,47
2020-09-21 01:09:22.1691,172.8,81.2,47.25,46.99,45,19.93,6,21180,27.6,3.8,47.5,47
2020-09-21 01:09:22.4219,172.8,81.2,47.25,46.99,45,19.93,7,21210,27.5,3.8,47.5,47
2020-09-21 01:09:22.6748,172.8,81.2,47.25,46.99,45,19.92,1,739.2,28,24,47.5,47
2020-09-21 01:09:22.9277,172.8,81.2,47.25,46.99,45,19.92,2,739,28.6,24,47.5,47
2020-09-21 01:09:23.1806,172.8,81.2,47.25,46.99,45,19.92,61,742.2,734.3,0,47.5,47
2020-09-21 01:09:23.4325,172.8,81.2,47.25,46.99,45,19.93,62,425,425,0,47.5,47
2020-09-21 01:09:23.6818,172.8,81.2,47.25,46.99,44.9,19.93,64,32.4,32.8,0,47.5,47
2020-09-21 01:09:23.9310,172.8,81.2,47.25,46.99,45.1,19.93,3,739.2,28,23,47.5,47
2020-09-21 01:09:24.1803,172.8,81.2,47.25,46.99,45,19.94,4,739,28.6,23,47.5,47
2020-09-21 01:09:24.4301,172.8,81.2,47.25,46.99,45,19.93,65,21180,21210,0,47.5,47
2020-09-21 01:09:24.6807,172.8,81.2,47.25,46.99,45,19.93,66,5100,5100,0,47.5,47
2020-09-21 01:09:24.9314,172.8,81.2,47.25,46.99,45,19.94,1,739.2,28,24,47.5,47
2020-09-21 01:09:25.1820,172.8,81.2,47.5,46.99,45,19.93,2,739,28.6,24,47.5,47
2020-09-21 01:09:25.4327,172.8,81.2,47.5,46.99,44.9,19.93,65,21180,21210,0,47.5,47
2020-09-21 01:09:25.6852,172.8,81.2,47.5,46.99,45,19.93,51,3.78,3.76,0,47.5,47
2020-09-21 01:09:25.9379,172.8,81.2,47.5,46.99,45,19.93,63,50,50,0,47.5,47
2020-09-21 01:09:26.1907,172.8,81.2,47.5,46.99,45.1,19.93,67,27.6,27.5,0,47.5,47
2020-09-21 01:09:26.4434,172.8,81.2,47.5,46.99,45,19.92,52,3.78,3.76,0,47.5,47
2020-09-21 01:09:26.6917,172.8,81.2,47.5,46.99,45,19.93,6,21170,27.6,3.8,47.5,47
2020-09-21 01:09:26.9394,172.8,81.2,47.5,46.99,45,19.93,7,21200,27.5,3.8,47.5,47.5
2020-09-21 01:09:27.1871,172.8,81.2,47.5,46.99,45.1,19.93,1,739.5,28,24,47.5,47.5
2020-09-21 01:09:27.4348,172.8,81.2,47.5,46.99,45,19.93,2,739.1,28.6,24,47.5,47.5
2020-09-21 01:09:27.6870,172.8,81.2,47.5,46.99,44.9,19.93,61,742.3,734.5,0,47.5,47.5
2020-09-21 01:09:27.9398,172.8,81.3,47.5,47.05,45,19.93,62,425,425,0,47.5,47.5
2020-09-21 01:09:28.1926,172.8,81.3,47.5,47.05,45.1,19.92,64,32.4,32.8,0,47.5,47.5
2020-09-21 01:09:28.4454,172.8,81.3,47.5,47.05,45.1,19.93,3,739.5,28,23,47.5,47.5
2020-09-21 01:09:28.6940,172.8,81.3,47.5,47.05,45,19.93,4,739.1,28.6,23,47.5,47.5
2020-09-21 01:09:28.9416,172.8,81.3,47.5,47.05,45,19.93,65,21170,21200,0,47.5,47.5
2020-09-21 01:09:29.1893,172.8,81.3,47.5,47.05,45.1,19.93,66,5090,5090,0,47.5,47.5
2020-09-21 01:09:29.4369,172.8,81.3,47.5,47.05,45,19.93,1,739.5,28,24,47.5,47.5
2020-09-21 01:09:29.6850,172.8,81.3,47.5,47.05,45,19.93,2,739.1,28.6,24,47.5,47.5
2020-09-21 01:09:29.9378,172.8,81.4,47.5,47.11,44.9,19.93,65,21180,21200,0,47.5,47.5
2020-09-21 01:09:30.1906,172.8,81.4,47.5,47.11,45,19.93,51,3.78,3.76,0,47.5,47.5
2020-09-21 01:09:30.4434,172.8,81.4,47.5,47.11,45,19.93,63,50,50,0,47.5,47.5
2020-09-21 01:09:30.6960,172.8,81.4,47.5,47.11,45,19.92,67,27.6,27.5,0,47.5,47.5
2020-09-21 01:09:30.9436,172.8,81.4,47.5,47.11,45,19.93,52,3.78,3.76,0,47.5,47.5
2020-09-21 01:09:31.1912,172.8,81.4,47.5,47.11,45,19.93,6,21180,27.6,3.8,47.5,47.5
2020-09-21 01:09:31.4388,172.8,81.4,47.5,47.11,45.1,19.93,7,21200,27.5,3.8,47.5,47.5
2020-09-21 01:09:31.6867,172.8,81.4,47.5,47.11,45,19.93,1,739.5,28,24,47.5,47.5
2020-09-21 01:09:31.9378,172.8,81.4,47.5,47.11,44.9,19.93,2,739.1,28.6,24,47.5,47.5
2020-09-21 01:09:32.1889,172.8,81.4,47.5,47.11,45,19.93,61,742.4,734.5,0,47.5,47.5
2020-09-21 01:09:32.4399,172.8,81.4,47.5,47.11,45,19.93,62,425,425,0,47.5,47.5
2020-09-21 01:09:32.6909,172.8,81.4,47.5,47.11,45,19.94,64,32.4,32.8,0,47.5,47.5
2020-09-21 01:09:32.9385,172.8,81.4,47.5,47.11,45,19.93,3,739.5,28,23,47.5,47.5
2020-09-21 01:09:33.1862,172.8,81.4,47.5,47.11,45,19.93,4,739.1,28.6,23,47.5,47.5
2020-09-21 01:09:33.4338,172.8,81.4,47.5,47.11,45.1,19.93,65,21180,21200,0,47.5,47.5
2020-09-21 01:09:33.6818,172.8,81.4,47.5,47.11,45.1,19.93,66,5080,5090,0,47.5,47.5
2020-09-21 01:09:33.9345,172.8,81.4,47.5,47.11,45,19.93,1,739.5,28,24,47.5,47.5
2020-09-21 01:09:34.1873,172.8,81.4,47.5,47.11,44.9,19.93,2,739.1,28.6,24,47.5,47.5
2020-09-21 01:09:34.4400,172.8,81.4,47.5,47.11,44.9,19.93,65,21180,21190,0,47.5,47.5
2020-09-21 01:09:34.6928,172.8,81.4,47.5,47.11,45,19.93,51,3.78,3.76,0,47.5,47.5
2020-09-21 01:09:34.9457,172.8,81.5,47.5,47.16,45,19.93,63,50,50,0,47.5,47.5
2020-09-21 01:09:35.1986,172.8,81.5,47.5,47.16,45,19.92,67,27.6,27.5,0,47.5,47.5
2020-09-21 01:09:35.4515,172.8,81.5,47.5,47.16,45,19.93,52,3.78,3.76,0,47.5,47.5
2020-09-21 01:09:35.7044,172.8,81.5,47.5,47.16,45.1,19.93,6,21180,27.6,3.8,47.5,47.5
2020-09-21 01:09:35.9565,172.8,81.5,47.5,47.16,45,19.93,7,21190,27.5,3.8,47.5,47.5
2020-09-21 01:09:36.2087,172.8,81.5,47.5,47.16,44.9,19.93,1,739.6,28,24,47.5,47.5
2020-09-21 01:09:36.4609,172.8,81.5,47.5,47.16,44.9,19.93,2,739.1,28.6,24,47.5,47.5
2020-09-21 01:09:36.7130,172.8,81.5,47.5,47.16,45,19.93,61,742.5,734.6,0,47.5,47.5
2020-09-21 01:09:36.9620,172.8,81.5,47.5,47.16,45,19.93,62,425,425,0,47.5,47.5
2020-09-21 01:09:37.2095,172.8,81.5,47.5,47.16,45,19.94,64,32.4,32.8,0,47.5,47.5
2020-09-21 01:09:37.4570,172.8,81.5,47.5,47.16,45,19.93,3,739.6,28,23,47.5,47.5
2020-09-21 01:09:37.7045,172.8,81.5,47.5,47.16,45.1,19.93,4,739.1,28.6,23,47.5,47.5
2020-09-21 01:09:37.9520,172.8,81.5,47.5,47.16,45.1,19.94,65,21180,21190,0,47.5,47.5
2020-09-21 01:09:38.1998,172.8,81.5,47.5,47.16,45,19.93,66,5090,5090,0,47.5,47.5
2020-09-21 01:09:38.4475,172.8,81.5,47.5,47.16,45,19.93,1,739.6,28,24,47.5,47.5
2020-09-21 01:09:38.6952,172.8,81.5,47.5,47.16,45,19.93,2,739.1,28.6,24,47.5,47.5
2020-09-21 01:09:38.9428,172.8,81.5,47.5,47.16,45,19.93,65,21180,21190,0,47.5,47.5
2020-09-21 01:09:39.1902,172.8,81.5,47.5,47.16,45,19.92,51,3.78,3.76,0,47.5,47.5
2020-09-21 01:09:39.4376,172.8,81.5,47.5,47.16,45,19.94,63,50,50,0,47.5,47.5
2020-09-21 01:09:39.6850,172.8,81.5,47.5,47.16,45,19.93,67,27.6,27.5,0,47.5,47.5
2020-09-21 01:09:39.9324,172.8,81.5,47.5,47.16,45.1,19.92,52,3.78,3.76,0,47.5,47.5
2020-09-21 01:09:40.1799,172.8,81.5,47.5,47.16,45.1,19.94,6,21190,27.6,3.8,47.5,47.5
2020-09-21 01:09:40.4274,172.8,81.5,47.5,47.16,45,19.92,7,21190,27.5,3.8,47.5,47.5
2020-09-21 01:09:40.6750,172.8,81.5,47.5,47.16,44.9,19.93,1,739.6,28,24,47.5,47.5
2020-09-21 01:09:40.9225,172.8,81.5,47.5,47.16,45,19.93,2,739.1,28.6,24,47.5,47.5
2020-09-21 01:09:41.1699,172.8,81.5,47.5,47.16,45,19.93,61,742.4,734.6,0,47.5,47.5
2020-09-21 01:09:41.4174,172.8,81.5,47.5,47.16,45,19.93,62,425,425,0,47.5,47.5
2020-09-21 01:09:41.6648,172.8,81.5,47.5,47.16,45,19.93,64,32.4,32.8,0,47.5,47.5
2020-09-21 01:09:41.9122,172.8,81.5,47.5,47.16,45.1,19.93,3,739.8,28,23,47.5,47.5
2020-09-21 01:09:42.1626,172.8,81.5,47.5,47.16,45.1,19.93,4,739.1,28.6,23,47.5,47.5
2020-09-21 01:09:42.4135,172.8,81.5,47.5,47.16,45,19.95,65,21190,21200,0,47.5,47.5
2020-09-21 01:09:42.6645,172.8,81.5,47.5,47.16,45,20.01,66,5100,5100,0,47.5,47.5
2020-09-21 01:09:42.9154,172.8,81.5,47.5,47.16,45,19.93,1,739.8,28,24,47.5,47.5
2020-09-21 01:09:43.1633,172.8,81.5,47.5,47.16,45,19.93,2,739.1,28.6,24,47.5,47.5
2020-09-21 01:09:43.4105,172.8,81.5,47.5,47.16,45,19.93,65,21200,21200,0,47.5,47.5
2020-09-21 01:09:43.6576,172.8,81.5,47.5,47.16,45,19.93,51,3.78,3.76,0,47.5,47.5
2020-09-21 01:09:43.9048,172.8,81.5,47.5,47.16,45,19.93,63,50,50,0,47.5,47.5
2020-09-21 01:09:44.1542,172.8,81.5,47.5,47.16,45.1,19.94,67,27.6,27.5,0,47.5,47.5
2020-09-21 01:09:44.4060,172.8,81.5,47.5,47.16,45.1,19.93,52,3.78,3.76,0,47.5,47.5
2020-09-21 01:09:44.6579,172.8,81.5,47.5,47.16,45,19.94,6,21190,27.6,3.8,47.5,47.5
2020-09-21 01:09:44.9098,172.8,81.5,47.5,47.16,45,19.93,7,21190,27.5,3.8,47.5,47.5
2020-09-21 01:09:45.1598,172.8,81.5,47.5,47.16,45.1,19.93,1,739.8,28,24,47.5,47.5
2020-09-21 01:09:45.4074,172.8,81.5,47.5,47.16,45,19.93,2,739.1,28.6,24,47.5,47.5
2020-09-21 01:09:45.6549,172.8,81.5,47.5,47.16,44.9,19.93,61,742.6,734.6,0,47.5,47.5
2020-09-21 01:09:45.9024,172.8,81.5,47.5,47.16,45,19.93,62,425,425,0,47.5,47.5
2020-09-21 01:09:46.1498,172.8,81.5,47.5,47.16,45,19.93,64,32.4,32.8,0,47.5,47.5
2020-09-21 01:09:46.3971,172.8,81.5,47.5,47.16,45.1,19.93,3,739.8,28,23,47.5,47.5
2020-09-21 01:09:46.6444,172.8,81.5,47.5,47.16,45,19.93,4,739.1,28.6,23,47.5,47.5
2020-09-21 01:09:46.8916,172.8,81.5,47.5,47.16,45,19.93,65,21180,21180,0,47.5,47.5
2020-09-21 01:09:47.1394,172.8,81.5,47.5,47.16,45,19.93,66,5100,5100,0,47.5,47.5
2020-09-21 01:09:47.3880,172.8,81.5,47.5,47.16,45,19.93,1,739.8,28,24,47.5,47.5
2020-09-21 01:09:47.6365,172.8,81.5,47.5,47.16,44.9,19.93,2,739.1,28.6,24,47.5,47.5
2020-09-21 01:09:47.8851,172.8,81.5,47.5,47.16,45,19.92,65,21200,21200,0,47.5,47.5
2020-09-21 01:09:48.1332,172.8,81.5,47.5,47.16,45,19.93,51,3.78,3.76,0,47.5,47.5
2020-09-21 01:09:48.3806,172.8,81.5,47.5,47.16,45,19.93,63,50,50,0,47.5,47.5
2020-09-21 01:09:48.6280,172.8,81.5,47.5,47.16,45,19.93,67,27.7,27.6,0,47.5,47.5
2020-09-21 01:09:48.8753,172.8,81.5,47.5,47.16,45,19.93,52,3.78,3.76,0,47.5,47.5
2020-09-21 01:09:49.1229,172.8,81.5,47.5,47.16,45,19.92,6,21180,27.7,3.8,47.5,47.5
2020-09-21 01:09:49.3724,172.8,81.5,47.5,47.16,45,19.93,7,21190,27.6,3.8,47.5,47.5
2020-09-21 01:09:49.6219,172.8,81.5,47.5,47.16,45,19.93,1,739.9,28,24,47.5,47.5
2020-09-21 01:09:49.8714,172.8,81.5,47.5,47.16,44.9,19.94,2,739.2,28.6,24,47.5,47.5
2020-09-21 01:09:50.1210,172.8,81.5,47.5,47.16,44.9,19.93,61,742.5,734.7,0,47.5,47.5
2020-09-21 01:09:50.3704,172.8,81.5,47.5,47.16,45,19.93,62,425,425,0,47.5,47.5
2020-09-21 01:09:50.6197,172.8,81.5,47.5,47.16,45.1,19.93,64,32.4,32.8,0,47.5,47.5
2020-09-21 01:09:50.8691,172.8,81.6,47.5,47.22,45,19.93,3,739.9,28,23,47.5,47.5
2020-09-21 01:09:51.1185,172.8,81.6,47.5,47.22,45,19.93,4,739.2,28.6,23,47.5,47.5
2020-09-21 01:09:51.3664,172.8,81.6,47.5,47.22,45.1,19.92,65,21190,21190,0,47.5,47.5
2020-09-21 01:09:51.6136,172.8,81.6,47.5,47.22,45.1,19.94,66,5090,5090,0,47.5,47.5
2020-09-21 01:09:51.8608,172.8,81.6,47.5,47.22,45,19.93,1,739.9,28,24,47.5,47.5
2020-09-21 01:09:52.1081,172.8,81.6,47.5,47.22,44.9,19.93,2,739.2,28.6,24,47.5,47.5
2020-09-21 01:09:52.3569,172.8,81.6,47.5,47.22,45,19.93,65,21180,21190,0,47.5,47.5
2020-09-21 01:09:52.6097,172.8,81.6,47.5,47.22,45.1,19.93,51,3.78,3.76,0,47.5,47.5
2020-09-21 01:09:52.8626,172.8,81.6,47.5,47.22,45.1,19.93,63,50,50,0,47.5,47.5
2020-09-21 01:09:53.1154,172.8,81.6,47.5,47.22,45,19.93,67,27.7,27.6,0,47.5,47.5
2020-09-21 01:09:53.3668,172.8,81.6,47.5,47.22,45,19.93,52,3.78,3.76,0,47.5,47.5
2020-09-21 01:09:53.6140,172.8,81.6,47.5,47.22,45.1,19.93,6,21190,27.7,3.8,47.5,47.5
2020-09-21 01:09:53.8612,172.8,81.6,47.5,47.22,45.1,19.93,7,21190,27.6,3.8,47.5,47.5
2020-09-21 01:09:54.1084,172.8,81.6,47.5,47.22,45,19.92,1,739.9,28,24,47.5,47.5
2020-09-21 01:09:54.3555,172.8,81.6,47.5,47.22,44.9,19.93,2,739.2,28.6,24,47.5,47.5
2020-09-21 01:09:54.6080,172.8,81.6,47.5,47.22,45,19.93,61,742.6,734.7,0,47.5,47.5
2020-09-21 01:09:54.8605,172.8,81.6,47.5,47.22,45.1,19.93,62,425,425,0,47.5,47.5
2020-09-21 01:09:55.1130,172.8,81.6,47.5,47.22,45,19.94,64,32.4,32.7,0,47.5,47.5
2020-09-21 01:09:55.3655,172.8,81.6,47.5,47.22,45,19.93,3,739.9,28,23,47.5,47.5
2020-09-21 01:09:55.6181,172.8,81.6,47.5,47.22,45.1,19.92,4,739.2,28.6,23,47.5,47.5
2020-09-21 01:09:55.8707,172.8,81.6,47.5,47.22,45.1,19.93,65,21190,21190,0,47.5,47.5
2020-09-21 01:09:56.1233,172.8,81.6,47.5,47.22,45,19.94,66,5090,5090,0,47.5,47.5
2020-09-21 01:09:56.3758,172.8,81.6,47.5,47.22,44.9,19.93,1,739.8,28,24,47.5,47.5
2020-09-21 01:09:56.6239,172.8,81.6,47.5,47.22,44.9,19.93,2,739.5,28.6,24,47.5,47.5
2020-09-21 01:09:56.8713,172.8,81.6,47.5,47.22,45.1,19.93,65,21190,21190,0,47.5,47.5
2020-09-21 01:09:57.1187,172.8,81.6,47.5,47.22,45,19.93,51,3.78,3.76,0,47.5,47.5
2020-09-21 01:09:57.3661,172.8,81.6,47.5,47.22,45,19.77,63,50,50,0,47.5,47.5
2020-09-21 01:09:57.6162,172.8,81.6,47.5,47.22,45,19.93,67,27.7,27.6,0,47.5,47.5
2020-09-21 01:09:57.8689,172.8,81.6,47.5,47.22,45.1,19.92,52,3.78,3.76,0,47.5,47.5
2020-09-21 01:09:58.1217,172.8,81.6,47.5,47.22,45,19.93,6,21190,27.7,3.8,47.5,47.5
2020-09-21 01:09:58.3744,172.8,81.6,47.5,47.22,45,19.92,7,21190,27.6,3.8,47.5,47.5
2020-09-21 01:09:58.6267,172.8,81.6,47.5,47.22,44.9,19.93,1,739.8,28,24,47.5,47.5
2020-09-21 01:09:58.8740,172.8,81.6,47.5,47.22,44.9,19.92,2,739.5,28.6,24,47.5,47.5
2020-09-21 01:09:59.1213,172.8,81.6,47.5,47.22,45,19.93,61,742.7,734.8,0,47.5,47.5
2020-09-21 01:09:59.3686,172.8,81.6,47.5,47.22,45,19.93,62,425,425,0,47.5,47.5
2020-09-21 01:09:59.6164,172.8,81.6,47.5,47.22,45,19.94,64,32.4,32.7,0,47.5,47.5
2020-09-21 01:09:59.8693,172.8,81.8,47.5,47.34,45,19.93,3,739.8,28,23,47.5,47.5
2020-09-21 01:10:00.1223,172.8,81.8,47.5,47.34,45.1,19.92,4,739.5,28.6,23,47.5,47.5
2020-09-21 01:10:00.3752,172.8,81.8,47.5,47.34,45,19.93,65,21190,21190,0,47.5,47.5
2020-09-21 01:10:00.6282,172.8,81.8,47.5,47.34,45,19.92,66,5090,5090,0,47.5,47.5
2020-09-21 01:10:00.8807,172.8,81.8,47.5,47.34,44.9,19.92,1,739.8,28,24,47.5,47.5
2020-09-21 01:10:01.1333,172.8,81.8,47.5,47.34,45,19.93,2,739.5,28.6,24,47.5,47.5
2020-09-21 01:10:01.3859,172.8,81.8,47.5,47.34,45,19.92,65,21190,21190,0,47.5,47.5
2020-09-21 01:10:01.6381,172.8,81.8,47.5,47.34,45,19.93,51,3.78,3.76,0,47.5,47.5
2020-09-21 01:10:01.8868,172.8,81.8,47.5,47.34,45.1,19.93,63,50,50,0,47.5,47.5
2020-09-21 01:10:02.1355,172.8,81.8,47.5,47.34,45.1,19.92,67,27.7,27.6,0,47.5,47.5
2020-09-21 01:10:02.3841,172.8,81.8,47.5,47.34,45.1,19.96,52,3.78,3.76,0,47.5,47.5
2020-09-21 01:10:02.6328,172.8,81.8,47.5,47.34,45,19.93,6,21190,27.7,3.8,47.5,47.5
2020-09-21 01:10:02.8805,172.8,81.8,47.5,47.34,45,19.94,7,21190,27.6,3.8,47.5,47.5
2020-09-21 01:10:03.1279,172.8,81.8,47.5,47.34,45,19.93,1,739.9,28,24,47.5,47.5
2020-09-21 01:10:03.3752,172.8,81.8,47.5,47.34,45,19.93,2,739.5,28.6,24,47.5,47.5
2020-09-21 01:10:03.6225,172.8,81.8,47.5,47.34,45,19.92,61,742.7,734.9,0,47.5,47.5
2020-09-21 01:10:03.8733,172.8,81.8,47.5,47.34,45,19.93,62,425,425,0,47.5,47.5
2020-09-21 01:10:04.1259,172.8,81.8,47.5,47.34,45.1,19.92,64,32.4,32.7,0,47.5,47.5
2020-09-21 01:10:04.3785,172.8,81.8,47.5,47.34,45.1,19.93,3,739.9,28,23,47.5,47.5
2020-09-21 01:10:04.6311,172.8,81.8,47.5,47.34,45.1,19.92,4,739.5,28.6,23,47.5,47.5
2020-09-21 01:10:04.8838,172.8,81.8,47.5,47.34,44.9,19.93,65,21190,21190,0,47.5,47.5
2020-09-21 01:10:05.1367,172.8,81.8,47.5,47.34,45,19.93,66,5090,5090,0,47.5,47.5
2020-09-21 01:10:05.3897,172.8,81.8,47.5,47.34,45.1,19.93,1,739.9,28,24,47.5,47.5
2020-09-21 01:10:05.6426,172.8,81.8,47.5,47.34,45,19.94,2,739.5,28.6,24,47.5,47.5
2020-09-21 01:10:05.8948,172.8,81.8,47.5,47.34,45,19.93,65,21190,21190,0,47.5,47.5
2020-09-21 01:10:06.1453,172.8,82,47.5,47.45,45.1,19.93,51,3.78,3.76,0,47.5,47.5
2020-09-21 01:10:06.3959,172.8,82,47.5,47.45,45.1,19.93,63,50,50,0,47.5,47.5
2020-09-21 01:10:06.6464,172.8,82,47.5,47.45,45.1,19.93,67,27.7,27.6,0,47.5,47.5
2020-09-21 01:10:06.8969,172.8,82,47.5,47.45,45,19.93,52,3.78,3.76,0,47.5,47.5
2020-09-21 01:10:07.1493,172.8,82,47.5,47.45,45,19.93,6,21190,27.7,3.8,47.5,47.5
2020-09-21 01:10:07.4020,172.8,82,47.5,47.45,45,19.93,7,21190,27.6,3.8,47.5,47.5
2020-09-21 01:10:07.6547,172.8,82,47.5,47.45,45,19.93,1,739.9,28,24,47.5,47.5
2020-09-21 01:10:07.9073,172.8,82,47.5,47.45,45,19.92,2,739.5,28.6,24,47.5,47.5
2020-09-21 01:10:08.1553,172.8,82,47.5,47.45,45,19.93,61,742.8,734.9,0,47.5,47.5
2020-09-21 01:10:08.4027,172.8,82,47.5,47.45,45.1,19.93,62,425,425,0,47.5,47.5
2020-09-21 01:10:08.6501,172.8,82,47.5,47.45,45.1,19.93,64,32.4,32.8,0,47.5,47.5
2020-09-21 01:10:08.8975,172.8,82,47.5,47.45,45,19.94,3,739.9,28,23,47.5,47.5
2020-09-21 01:10:09.1448,172.8,82,47.5,47.45,45,19.96,4,739.5,28.6,23,47.5,47.5
2020-09-21 01:10:09.3920,172.8,82,47.5,47.45,45,19.92,65,21190,21190,0,47.5,47.5
2020-09-21 01:10:09.6393,172.8,82,47.5,47.45,45,19.93,66,5090,5090,0,47.5,47.5
2020-09-21 01:10:09.8865,172.8,82,47.5,47.45,45,19.93,1,739.9,28,24,47.5,47.5
2020-09-21 01:10:10.1338,172.8,82,47.5,47.45,45,19.94,2,739.5,28.6,24,47.5,47.5
2020-09-21 01:10:10.3811,172.8,82,47.5,47.45,45,19.92,65,21190,21190,0,47.5,47.5
2020-09-21 01:10:10.6285,172.8,82,47.5,47.45,45.1,19.93,51,3.78,3.76,0,47.5,47.5
2020-09-21 01:10:10.8758,172.8,82,47.5,47.45,45.1,19.93,63,50,50,0,47.5,47.5
2020-09-21 01:10:11.1232,172.8,82,47.5,47.45,45,19.93,67,27.7,27.6,0,47.5,47.5
2020-09-21 01:10:11.3704,172.8,82,47.5,47.45,45,19.93,52,3.78,3.76,0,47.5,47.5
2020-09-21 01:10:11.6177,172.8,82,47.5,47.45,45,19.93,6,21190,27.7,3.8,47.5,47.5
2020-09-21 01:10:11.8650,172.8,82,47.5,47.45,45,19.93,7,21190,27.6,3.8,47.5,47.5
2020-09-21 01:10:12.1144,172.8,82,47.5,47.45,45,19.92,1,740.1,28,24,47.5,47.5
2020-09-21 01:10:12.3669,172.8,82,47.5,47.45,45,19.94,2,739.5,28.5,24,47.5,47.5
2020-09-21 01:10:12.6194,172.8,82,47.5,47.45,45,19.93,61,742.8,735,0,47.5,47.5
2020-09-21 01:10:12.8720,172.8,82,47.5,47.45,45.1,19.93,62,425,425,0,47.5,47.5
2020-09-21 01:10:13.1240,172.8,82,47.5,47.45,45,19.93,64,32.4,32.7,0,47.5,47.5
2020-09-21 01:10:13.3714,172.8,82,47.5,47.45,45,19.93,3,740.1,28,23,47.5,47.5
2020-09-21 01:10:13.6188,172.8,82,47.5,47.45,45,19.92,4,739.5,28.5,23,47.5,47.5
2020-09-21 01:10:13.8662,172.8,82,47.5,47.45,45.1,19.93,65,21190,21190,0,47.5,47.5
2020-09-21 01:10:14.1136,172.8,82,47.5,47.45,45,19.93,66,5090,5090,0,47.5,47.5
2020-09-21 01:10:14.3609,172.8,82,47.5,47.45,45,19.93,1,740.1,28,24,47.5,47.5
2020-09-21 01:10:14.6081,172.8,82,47.5,47.45,45,19.92,2,739.5,28.5,24,47.5,47.5
2020-09-21 01:10:14.8554,172.8,82,47.5,47.45,45.1,19.93,65,21190,21190,0,47.5,47.5
2020-09-21 01:10:15.1027,172.8,82,47.5,47.45,45.1,19.93,51,3.78,3.76,0,47.5,47.5
2020-09-21 01:10:15.3539,172.8,82,47.5,47.45,45.1,19.93,63,50,50,0,47.5,47.5
2020-09-21 01:10:15.6053,172.8,82,47.5,47.45,45,19.93,67,27.7,27.6,0,47.5,47.5
2020-09-21 01:10:15.8567,172.8,82,47.5,47.45,45.1,19.93,52,3.78,3.76,0,47.5,47.5
2020-09-21 01:10:16.1081,172.8,82,47.5,47.45,45.1,19.93,6,21190,27.7,3.8,47.5,47.5
2020-09-21 01:10:16.3566,172.8,82,47.5,47.45,45,19.93,7,21190,27.6,3.8,47.5,47.5
2020-09-21 01:10:16.6037,172.8,82,47.5,47.45,45,19.93,1,740.1,28,24,47.5,47.5
2020-09-21 01:10:16.8509,172.8,82,47.5,47.45,45,19.91,2,739.5,28.5,24,47.5,47.5
2020-09-21 01:10:17.0980,172.8,82,47.5,47.45,45.1,19.93,61,742.8,734.9,0,47.5,47.5
2020-09-21 01:10:17.3452,172.8,82,47.5,47.45,45.1,19.93,62,425,425,0,47.5,47.5
2020-09-21 01:10:17.5971,172.8,82,47.5,47.45,45,19.93,64,32.4,32.7,0,47.5,47.5
2020-09-21 01:10:17.8495,172.8,82,47.5,47.45,45,19.93,3,740.2,28,23,47.5,47.5
2020-09-21 01:10:18.1019,172.8,82,47.5,47.45,45.1,19.93,4,739.7,28.5,23,47.5,47.5
2020-09-21 01:10:18.3544,172.8,82,47.5,47.45,45,19.93,65,21190,21190,0,47.5,47.5
2020-09-21 01:10:18.6061,172.8,82,47.5,47.45,44.9,19.94,66,5090,5090,0,47.5,47.5
2020-09-21 01:10:18.8571,172.8,82,47.5,47.45,45,19.93,1,740.2,28,24,47.5,47.5
2020-09-21 01:10:19.1081,172.8,82,47.5,47.45,45.1,19.93,2,739.7,28.5,24,47.5,47.5
2020-09-21 01:10:19.3590,172.8,82,47.5,47.45,45.1,19.93,65,21190,21190,0,47.5,47.5
2020-09-21 01:10:19.6101,172.8,82,47.5,47.45,45,19.93,51,3.78,3.76,0,47.5,47.5
2020-09-21 01:10:19.8627,172.8,82,47.5,47.45,45,19.93,63,50,50,0,47.5,47.5
2020-09-21 01:10:20.1152,172.8,82,47.5,47.45,45.1,19.93,67,27.7,27.6,0,47.5,47.5
2020-09-21 01:10:20.3677,172.8,82,47.5,47.45,45,19.93,52,3.78,3.76,0,47.5,47.5
2020-09-21 01:10:20.6198,172.8,82,47.5,47.45,45,19.92,6,21190,27.7,3.8,47.5,47.5
2020-09-21 01:10:20.8672,172.8,82,47.5,47.45,44.9,19.93,7,21190,27.6,3.8,47.5,47.5
2020-09-21 01:10:21.1146,172.8,82,47.5,47.45,45,19.93,1,740.2,28,24,47.5,47.5
2020-09-21 01:10:21.3620,172.8,82,47.5,47.45,45.1,19.92,2,739.7,28.5,24,47.5,47.5
2020-09-21 01:10:21.6094,172.8,82,47.5,47.45,45,19.93,61,743,735.1,0,47.5,47.5
2020-09-21 01:10:21.8567,172.8,82,47.5,47.45,45,19.93,62,425,425,0,47.5,47.5
2020-09-21 01:10:22.1040,172.8,82,47.5,47.45,45,19.92,64,32.4,32.8,0,47.5,47.5
2020-09-21 01:10:22.3513,172.8,82,47.5,47.45,45.1,19.93,3,740.2,28,23,47.5,47.5
2020-09-21 01:10:22.5987,172.8,82,47.5,47.45,45,19.93,4,739.7,28.5,23,47.5,47.5
2020-09-21 01:10:22.8477,172.8,82,47.5,47.45,45,19.93,65,21190,21190,0,47.5,47.5
2020-09-21 01:10:23.0966,172.8,82,47.5,47.45,44.9,19.92,66,5100,5100,0,47.5,47.5
2020-09-21 01:10:23.3456,172.8,82,47.5,47.45,45,19.93,1,740.2,28,24,47.5,47.5
2020-09-21 01:10:23.5946,172.8,82,47.5,47.45,45.1,19.93,2,739.7,28.5,24,47.5,47.5
2020-09-21 01:10:23.8472,172.8,82,47.5,47.45,45,19.92,65,21190,21190,0,47.5,47.5
2020-09-21 01:10:24.0999,172.8,82,47.5,47.45,45,19.93,51,3.78,3.76,0,47.5,47.5
2020-09-21 01:10:24.3526,172.8,82,47.5,47.45,45.1,19.93,63,50,50,0,47.5,47.5
2020-09-21 01:10:24.6052,172.8,82,47.5,47.45,45.1,19.93,67,27.7,27.6,0,47.5,47.5
2020-09-21 01:10:24.8543,172.8,82,47.5,47.45,44.9,19.92,52,3.78,3.76,0,47.5,47.5
2020-09-21 01:10:25.1017,172.8,82,47.5,47.45,44.9,19.93,6,21190,27.7,3.8,47.5,47.5
2020-09-21 01:10:25.3491,172.8,82,47.5,47.45,45,19.93,7,21190,27.6,3.8,47.5,47.5
2020-09-21 01:10:25.5965,172.8,82,47.5,47.45,45.1,19.93,1,740.4,28,24,47.5,47.5
2020-09-21 01:10:25.8438,172.8,82,47.5,47.45,45,19.93,2,739.7,28.6,24,47.5,47.5
2020-09-21 01:10:26.0912,172.8,82,47.5,47.45,45,19.92,61,743.1,735.1,0,47.5,47.5
2020-09-21 01:10:26.3385,172.8,82,47.5,47.45,45,19.93,62,425,425,0,47.5,47.5
2020-09-21 01:10:26.5858,172.8,82,47.5,47.45,45.1,19.93,64,32.4,32.7,0,47.5,47.5
2020-09-21 01:10:26.8345,172.8,82,47.5,47.45,45,19.93,3,740.4,28,23,47.5,47.5
2020-09-21 01:10:27.0870,172.8,82,47.5,47.45,44.9,19.93,4,739.7,28.6,23,47.5,47.5
2020-09-21 01:10:27.3395,172.8,82,47.5,47.45,45,19.93,65,21190,21190,0,47.5,47.5
2020-09-21 01:10:27.5919,172.8,82,47.5,47.45,45.1,20.12,66,5100,5110,0,47.5,47.5
2020-09-21 01:10:27.8433,172.8,82,47.5,47.45,45.1,19.93,1,740.4,28,24,47.5,47.5
2020-09-21 01:10:28.0905,172.8,82,47.5,47.45,45,19.93,2,739.7,28.6,24,47.5,47.5
2020-09-21 01:10:28.3378,172.8,82,47.5,47.45,45,19.94,65,21190,21190,0,47.5,47.5
2020-09-21 01:10:28.5850,172.8,82,47.5,47.45,45.1,19.93,51,3.78,3.76,0,47.5,47.5
2020-09-21 01:10:28.8322,172.8,82,47.5,47.45,45.1,19.93,63,50,50,0,47.5,47.5
2020-09-21 01:10:29.0794,172.8,82,47.5,47.45,45,19.93,67,27.7,27.6,0,47.5,47.5
2020-09-21 01:10:29.3267,172.8,82,47.5,47.45,45,19.93,52,3.78,3.76,0,47.5,47.5
2020-09-21 01:10:29.5739,172.8,82,47.5,47.45,45,19.93,6,21190,27.7,3.8,47.5,47.5
2020-09-21 01:10:29.8212,172.8,82,47.5,47.45,45.1,19.93,7,21190,27.6,3.8,47.5,47.5
2020-09-21 01:10:30.0684,172.8,82,47.5,47.45,45,20.12,1,740.4,28,24,47.5,47.5
2020-09-21 01:10:30.3157,172.8,82,47.5,47.45,45,20.12,2,739.7,28.6,24,47.5,47.5
2020-09-21 01:10:30.5629,172.8,82,47.5,47.45,45.1,20.15,61,743,735.1,0,47.5,47.5
2020-09-21 01:10:30.8101,172.8,82,47.5,47.45,45.1,20.12,62,425,425,0,47.5,47.5
2020-09-21 01:10:31.0621,172.8,82,47.5,47.45,45.1,20.13,64,32.4,32.8,0,47.5,47.5
2020-09-21 01:10:31.3146,172.8,82,47.5,47.45,45,20.12,3,740.4,28,23,47.5,47.5
2020-09-21 01:10:31.5672,172.8,82,47.5,47.45,44.9,20.13,4,739.7,28.6,23,47.5,47.5
2020-09-21 01:10:31.8197,172.8,82.1,47.75,47.51,45,20.12,65,21190,21190,0,47.5,47.5
2020-09-21 01:10:32.0722,172.8,82.1,47.75,47.51,45,20.13,66,5110,5110,0,48,47.5
2020-09-21 01:10:32.3247,172.8,82.1,47.75,47.51,45,20.12,1,740.3,28,24,48,47.5
2020-09-21 01:10:32.5772,172.8,82.1,47.75,47.51,45,20.14,2,739.9,28.6,24,48,47.5
2020-09-21 01:10:32.8298,172.8,82.1,47.75,47.51,45,20.12,65,21190,21190,0,48,47.5
2020-09-21 01:10:33.0823,172.8,82.1,47.75,47.51,45.1,20.12,51,3.78,3.76,0,48,47.5
2020-09-21 01:10:33.3350,172.8,82.1,47.75,47.51,45,20.13,63,50,50,0,48,47.5
2020-09-21 01:10:33.5877,172.8,82.1,47.75,47.51,44.9,20.11,67,27.7,27.6,0,48,47.5
2020-09-21 01:10:33.8403,172.8,82.1,47.75,47.51,44.9,20.12,52,3.79,3.76,0,48,47.5
2020-09-21 01:10:34.0930,172.8,82.1,47.75,47.51,45,20.12,6,21190,27.7,3.8,48,47.5
2020-09-21 01:10:34.3456,172.8,82.1,47.75,47.51,45,20.13,7,21200,27.6,3.8,48,47.5
2020-09-21 01:10:34.5982,172.8,82.1,47.75,47.51,45,20.12,1,740.3,28,24,48,47.5
2020-09-21 01:10:34.8509,172.8,82.1,47.75,47.51,45,20.13,2,739.9,28.6,24,48,47.5
2020-09-21 01:10:35.1035,172.8,82.1,47.75,47.51,45.1,20.14,61,743.1,735.2,0,48,47.5
2020-09-21 01:10:35.3562,172.8,82.1,47.75,47.51,45,20.13,62,425,425,0,48,47.5
2020-09-21 01:10:35.6089,172.8,82.1,47.75,47.51,44.9,20.13,64,32.3,32.7,0,48,47.5
2020-09-21 01:10:35.8616,172.8,82.1,48,47.51,44.9,20.12,3,740.3,28,23,48,47.5
2020-09-21 01:10:36.1141,172.8,82.1,48,47.51,45,20.12,4,739.9,28.6,23,48,47.5
2020-09-21 01:10:36.3655,172.8,82.1,48,47.51,45,20.12,65,21180,21200,0,48,47.5
2020-09-21 01:10:36.6169,172.8,82.1,48,47.51,45,20.12,66,5110,5110,0,48,47.5
2020-09-21 01:10:36.8683,172.8,82.1,48,47.51,45,20.13,1,740.3,28,24,48,47.5
2020-09-21 01:10:37.1194,172.8,82.1,48,47.51,45.1,20.13,2,739.9,28.6,24,48,47.5
2020-09-21 01:10:37.3683,172.8,82.1,48,47.51,45.1,20.11,65,21180,21190,0,48,47.5
2020-09-21 01:10:37.6172,172.8,82.1,48,47.51,45,20.12,51,3.78,3.76,0,48,47.5
2020-09-21 01:10:37.8661,172.8,82.1,48,47.51,44.9,20.13,63,50,50,0,48,47.5
2020-09-21 01:10:38.1150,172.8,82.1,48,47.51,44.9,20.12,67,27.7,27.7,0,48,47.5
2020-09-21 01:10:38.3629,172.8,82.1,48,47.51,45,20.13,52,3.79,3.76,0,48,47.5
2020-09-21 01:10:38.6102,172.8,82.1,48,47.51,45,20.12,6,21170,27.7,3.8,48,47.5
2020-09-21 01:10:38.8575,172.8,82.1,48,47.51,45,20.12,7,21180,27.7,3.8,48,47.5
2020-09-21 01:10:39.1048,172.8,82.1,48,47.51,45,20.13,1,740.3,28,24,48,47.5
2020-09-21 01:10:39.3537,172.8,82.1,48,47.51,45.1,20.13,2,739.9,28.6,24,48,47.5
2020-09-21 01:10:39.6062,172.8,82.1,48,47.51,45,20.11,61,743.2,735.3,0,48,48
2020-09-21 01:10:39.8587,172.8,82.1,48,47.51,44.9,20.12,62,425,425,0,48,48
2020-09-21 01:10:40.1112,172.8,82.1,48,47.51,44.9,20.13,64,32.3,32.7,0,48,48
2020-09-21 01:10:40.3623,172.8,82.1,48,47.51,45,20.13,3,740.3,28,23,48,48
2020-09-21 01:10:40.6094,172.8,82.1,48,47.51,45,20.13,4,740,28.6,23,48,48
2020-09-21 01:10:40.8565,172.8,82.1,48,47.51,45,20.14,65,21170,21180,0,48,48
2020-09-21 01:10:41.1036,172.8,82.1,48,47.51,45,20.12,66,5110,5110,0,48,48
2020-09-21 01:10:41.3524,172.8,82.1,48,47.51,45.1,20.13,1,740.3,28,24,48,48
2020-09-21 01:10:41.6052,172.8,82.1,48,47.51,45,20.13,2,740,28.6,24,48,48
2020-09-21 01:10:41.8579,172.8,82.1,48,47.51,45,20.15,65,21180,21190,0,48,48
2020-09-21 01:10:42.1107,172.8,82.2,48,47.57,44.9,20.13,51,3.78,3.76,0,48,48
2020-09-21 01:10:42.3635,172.8,82.2,48,47.57,45,20.13,63,50,50,0,48,48
2020-09-21 01:10:42.6160,172.8,82.2,48,47.57,45,20.13,67,27.7,27.7,0,48,48
2020-09-21 01:10:42.8686,172.8,82.2,48,47.57,45,20.13,52,3.79,3.76,0,48,48
2020-09-21 01:10:43.1211,172.8,82.2,48,47.57,45,20.13,6,21180,27.7,3.8,48,48
2020-09-21 01:10:43.3737,172.8,82.2,48,47.57,45.1,20.13,7,21190,27.7,3.8,48,48
2020-09-21 01:10:43.6263,172.8,82.2,48,47.57,45.1,20.13,1,740.3,28,24,48,48
2020-09-21 01:10:43.8790,172.8,82.2,48,47.57,45,20.12,2,740,28.6,24,48,48
2020-09-21 01:10:44.1317,172.8,82.2,48,47.57,45,20.12,61,743.3,735.4,0,48,48
2020-09-21 01:10:44.3844,172.8,82.2,48,47.57,44.9,20.13,62,425,425,0,48,48
2020-09-21 01:10:44.6371,172.8,82.2,48,47.57,45,20.15,64,32.4,32.8,0,48,48
2020-09-21 01:10:44.8898,172.8,82.2,48,47.57,45,20.12,3,740.3,28,23,48,48
2020-09-21 01:10:45.1426,172.8,82.2,48,47.57,45,20.13,4,740,28.6,23,48,48
2020-09-21 01:10:45.3953,172.8,82.2,48,47.57,45,20.13,65,21180,21190,0,48,48
2020-09-21 01:10:45.6428,172.8,82.2,48,47.57,45.1,20.12,66,5110,5110,0,48,48
2020-09-21 01:10:45.8902,172.8,82.2,48,47.57,45,20.13,1,740.3,28,24,48,48
2020-09-21 01:10:46.1377,172.8,82.2,48,47.57,45,20.12,2,740,28.6,24,48,48
2020-09-21 01:10:46.3852,172.8,82.2,48,47.57,45,20.12,65,21180,21190,0,48,48
2020-09-21 01:10:46.6372,172.8,82.2,48,47.57,45,20.13,51,3.78,3.76,0,48,48
2020-09-21 01:10:46.8898,172.8,82.3,48,47.63,45,20.15,63,50,50,0,48,48
2020-09-21 01:10:47.1424,172.8,82.3,48,47.63,45,20.13,67,27.7,27.7,0,48,48
2020-09-21 01:10:47.3949,172.8,82.3,48,47.63,45,20.13,52,3.78,3.76,0,48,48
2020-09-21 01:10:47.6431,172.8,82.3,48,47.63,45,20.12,6,21180,27.7,3.8,48,48
2020-09-21 01:10:47.8903,172.8,82.3,48,47.63,45.1,20.13,7,21190,27.7,3.8,48,48
2020-09-21 01:10:48.1376,172.8,82.3,48,47.63,45,20.12,1,740.4,28,24,48,48
2020-09-21 01:10:48.3849,172.8,82.3,48,47.63,45,20.13,2,740,28.6,24,48,48
2020-09-21 01:10:48.6349,172.8,82.3,48,47.63,45,20.12,61,743.2,735.5,0,48,48
2020-09-21 01:10:48.8876,172.8,82.3,48,47.63,45,20.13,62,425,425,0,48,48
2020-09-21 01:10:49.1403,172.8,82.3,48,47.63,45,20.14,64,32.3,32.7,0,48,48
2020-09-21 01:10:49.3930,172.8,82.3,48,47.63,45,20.12,3,740.4,28,23,48,48
2020-09-21 01:10:49.6444,172.8,82.3,48,47.63,45,20.12,4,740,28.6,23,48,48
2020-09-21 01:10:49.8941,172.8,82.3,48,47.63,45.1,20.13,65,21190,21190,0,48,48
2020-09-21 01:10:50.1439,172.8,82.3,48,47.63,45.1,20.13,66,5110,5110,0,48,48
2020-09-21 01:10:50.3936,172.8,82.3,48,47.63,45,20.13,1,740.4,28,24,48,48
2020-09-21 01:10:50.6445,172.8,82.3,48,47.63,45,20.13,2,740,28.6,24,48,48
2020-09-21 01:10:50.8972,172.8,82.3,48,47.63,45,20.13,65,21190,21190,0,48,48
2020-09-21 01:10:51.1499,172.8,82.3,48,47.63,45,20.13,51,3.78,3.76,0,48,48
2020-09-21 01:10:51.4026,172.8,82.3,48,47.63,45,20.14,63,50,50,0,48,48
2020-09-21 01:10:51.6553,172.8,82.3,48,47.63,45,20.12,67,27.7,27.7,0,48,48
2020-09-21 01:10:51.9081,172.8,82.3,48,47.63,45,20.12,52,3.78,3.76,0,48,48
2020-09-21 01:10:52.1609,172.8,82.3,48,47.63,45.1,20.13,6,21190,27.7,3.8,48,48
2020-09-21 01:10:52.4137,172.8,82.3,48,47.63,45.1,20.13,7,21190,27.7,3.8,48,48
2020-09-21 01:10:52.6665,172.8,82.3,48,47.63,45,20.13,1,740.4,28,24,48,48
2020-09-21 01:10:52.9156,172.8,82.3,48,47.63,45,20.13,2,740,28.6,24,48,48
2020-09-21 01:10:53.1631,172.8,82.3,48,47.63,45,20.13,61,743.3,735.5,0,48,48
2020-09-21 01:10:53.4105,172.8,82.3,48,47.63,45,20.13,62,425,425,0,48,48
2020-09-21 01:10:53.6579,172.8,82.3,48,47.63,45,20.12,64,32.3,32.7,0,48,48
2020-09-21 01:10:53.9054,172.8,82.3,48,47.63,45,20.13,3,740.7,28,23,48,48
2020-09-21 01:10:54.1529,172.8,82.3,48,47.63,45.1,20.12,4,740.1,28.6,23,48,48
2020-09-21 01:10:54.4005,172.8,82.3,48,47.63,45.1,20.13,65,21190,21190,0,48,48
2020-09-21 01:10:54.6480,172.8,82.3,48,47.63,45,20.13,66,5120,5110,0,48,48
2020-09-21 01:10:54.8968,172.8,82.3,48,47.63,45,20.12,1,740.7,28,24,48,48
2020-09-21 01:10:55.1495,172.8,82.3,48,47.63,45,20.12,2,740.1,28.6,24,48,48
2020-09-21 01:10:55.4022,172.8,82.3,48,47.63,45,20.13,65,21190,21190,0,48,48
2020-09-21 01:10:55.6549,172.8,82.3,48,47.63,45,20.12,51,3.79,3.76,0,48,48
2020-09-21 01:10:55.9064,172.8,82.3,48,47.63,45,20.13,63,50,50,0,48,48
2020-09-21 01:10:56.1539,172.8,82.3,48,47.63,45,20.13,67,27.7,27.7,0,48,48
2020-09-21 01:10:56.4013,172.8,82.3,48,47.63,45.1,20.13,52,3.79,3.76,0,48,48
2020-09-21 01:10:56.6487,172.8,82.3,48,47.63,45.1,20.12,6,21190,27.7,3.8,48,48
2020-09-21 01:10:56.8961,172.8,82.3,48,47.63,45,20.13,7,21190,27.7,3.8,48,48
2020-09-21 01:10:57.1480,172.8,82.4,48,47.69,45,20.12,1,740.7,28,24,48,48
2020-09-21 01:10:57.4010,172.8,82.4,48,47.69,45,20.12,2,740.1,28.6,24,48,48
2020-09-21 01:10:57.6540,172.8,82.4,48,47.69,45,20.12,61,743.3,735.5,0,48,48
2020-09-21 01:10:57.9070,172.8,82.4,48,47.69,44.9,20.12,62,425,425,0,48,48
2020-09-21 01:10:58.1599,172.8,82.4,48,47.69,44.9,20.14,64,32.3,32.7,0,48,48
2020-09-21 01:10:58.4127,172.8,82.4,48,47.69,45,20.13,3,740.7,28,23,48,48
2020-09-21 01:10:58.6656,172.8,82.4,48,47.69,45.1,20.12,4,740.1,28.6,23,48,48
2020-09-21 01:10:58.9185,172.8,82.4,48,47.69,45,20.13,65,21190,21190,0,48,48
2020-09-21 01:10:59.1713,172.8,82.4,48,47.69,45,20.13,66,5120,5120,0,48,48
2020-09-21 01:10:59.4243,172.8,82.4,48,47.69,45,20.13,1,740.7,28,24,48,48
2020-09-21 01:10:59.6772,172.8,82.4,48,47.69,45,20.13,2,740.1,28.6,24,48,48
2020-09-21 01:10:59.9301,172.8,82.4,48,47.69,45,20.14,65,21190,21190,0,48,48
2020-09-21 01:11:00.1824,172.8,82.4,48,47.69,44.9,20.12,51,3.79,3.76,0,48,48
2020-09-21 01:11:00.4297,172.8,82.4,48,47.69,45,20.12,63,50,50,0,48,48
2020-09-21 01:11:00.6770,172.8,82.4,48,47.69,45,20.12,67,27.8,27.7,0,48,48
2020-09-21 01:11:00.9243,172.8,82.4,48,47.69,45.1,20.13,52,3.79,3.76,0,48,48
2020-09-21 01:11:01.1724,172.8,82.4,48,47.69,45,20.13,6,21200,27.8,3.8,48,48
2020-09-21 01:11:01.4253,172.8,82.4,48,47.69,45,20.13,7,21200,27.7,3.8,48,48
2020-09-21 01:11:01.6781,172.8,82.4,48,47.69,45,20.13,1,740.9,28,24,48,48
2020-09-21 01:11:01.9310,172.8,82.4,48,47.69,45.1,20.13,2,740.2,28.6,24,48,48
2020-09-21 01:11:02.1836,172.8,82.4,48,47.69,45,20.12,61,743.5,735.6,0,48,48
2020-09-21 01:11:02.4335,172.8,82.4,48,47.69,45,20.13,62,425,425,0,48,48
2020-09-21 01:11:02.6835,172.8,82.4,48,47.69,45,20.12,64,32.3,32.7,0,48,48
2020-09-21 01:11:02.9334,172.8,82.5,48,47.74,45.1,20.13,3,740.9,28,23,48,48
2020-09-21 01:11:03.1834,172.8,82.5,48,47.74,45.1,20.12,4,740.2,28.6,23,48,48
