Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:11:03.4308,172.8,82.5,48,47.74,45,20.13,65,21200,21200,0,48,48
2020-09-21 01:11:03.6782,172.8,82.5,48,47.74,45,20.13,66,5130,5130,0,48,48
2020-09-21 01:11:03.9257,172.8,82.5,48,47.74,45.1,20.12,1,740.9,28,24,48,48
2020-09-21 01:11:04.1731,172.8,82.5,48,47.74,45,20.13,2,740.2,28.6,24,48,48
2020-09-21 01:11:04.4242,172.8,82.5,48,47.74,45,20.12,65,21200,21200,0,48,48
2020-09-21 01:11:04.6770,172.8,82.5,48,47.74,45,20.13,51,3.79,3.76,0,48,48
2020-09-21 01:11:04.9298,172.8,82.5,48,47.74,45.1,20.12,63,50,50,0,48,48
2020-09-21 01:11:05.1826,172.8,82.5,48,47.74,45.1,20.13,67,27.8,27.7,0,48,48
2020-09-21 01:11:05.4354,172.8,82.5,48,47.74,45.1,20.12,52,3.79,3.76,0,48,48
2020-09-21 01:11:05.6834,172.8,82.5,48,47.74,45,20.12,6,21200,27.8,3.8,48,48
2020-09-21 01:11:05.9309,172.8,82.5,48,47.74,45,20.12,7,21200,27.7,3.8,48,48
2020-09-21 01:11:06.1783,172.8,82.5,48,47.74,45.1,20.13,1,740.9,28,24,48,48
2020-09-21 01:11:06.4258,172.8,82.5,48,47.74,45,20.04,2,740.2,28.6,24,48,48
2020-09-21 01:11:06.6733,172.8,82.5,48,47.74,45,20.12,61,743.6,735.6,0,48,48
2020-09-21 01:11:06.9207,172.8,82.5,48,47.74,45,20.13,62,425,425,0,48,48
2020-09-21 01:11:07.1682,172.8,82.5,48,47.74,45.1,20.14,64,32.3,32.7,0,48,48
2020-09-21 01:11:07.4156,172.8,82.5,48,47.74,45.1,20.13,3,740.9,28,23,48,48
2020-09-21 01:11:07.6631,172.8,82.5,48,47.74,45,20.13,4,740.2,28.6,23,48,48
2020-09-21 01:11:07.9105,172.8,82.5,48,47.74,45,20.12,65,21200,21200,0,48,48
2020-09-21 01:11:08.1580,172.8,82.5,48,47.74,45.1,20.12,66,5120,5120,0,48,48
2020-09-21 01:11:08.4054,172.8,82.5,48,47.74,45.1,20.12,1,740.7,28,24,48,48
2020-09-21 01:11:08.6550,172.8,82.5,48,47.74,45,20.12,2,740.3,28.5,24,48,48
2020-09-21 01:11:08.9077,172.8,82.5,48,47.74,44.9,20.13,65,21200,21200,0,48,48
2020-09-21 01:11:09.1603,172.8,82.5,48,47.74,45,20.12,51,3.78,3.76,0,48,48
2020-09-21 01:11:09.4130,172.8,82.5,48,47.74,45.1,20.15,63,50,50,0,48,48
2020-09-21 01:11:09.6637,172.8,82.5,48,47.74,45.1,20.13,67,27.8,27.7,0,48,48
2020-09-21 01:11:09.9112,172.8,82.5,48,47.74,45,20.13,52,3.79,3.76,0,48,48
2020-09-21 01:11:10.1588,172.8,82.5,48,47.74,45,20.12,6,21200,27.8,3.8,48,48
2020-09-21 01:11:10.4063,172.8,82.5,48,47.74,45.1,20.13,7,21200,27.7,3.8,48,48
2020-09-21 01:11:10.6537,172.8,82.5,48,47.74,45,20.12,1,740.7,28,24,48,48
2020-09-21 01:11:10.9010,172.8,82.5,48,47.74,44.9,20.13,2,740.3,28.5,24,48,48
2020-09-21 01:11:11.1482,172.8,82.5,48,47.74,44.9,20.12,61,743.5,735.7,0,48,48
2020-09-21 01:11:11.3955,172.8,82.5,48,47.74,45,20.12,62,425,425,0,48,48
2020-09-21 01:11:11.6429,172.8,82.5,48,47.74,45.1,20.14,64,32.4,32.8,0,48,48
2020-09-21 01:11:11.8907,172.8,82.5,48,47.74,45,20.13,3,740.7,28,23,48,48
2020-09-21 01:11:12.1384,172.8,82.5,48,47.74,45,20.13,4,740.3,28.5,23,48,48
2020-09-21 01:11:12.3861,172.8,82.5,48,47.74,45,20.13,65,21200,21200,0,48,48
2020-09-21 01:11:12.6356,172.8,82.5,48,47.74,45.1,20.13,66,5110,5120,0,48,48
2020-09-21 01:11:12.8883,172.8,82.5,48,47.74,45,20.12,1,740.7,28,24,48,48
2020-09-21 01:11:13.1411,172.8,82.5,48,47.74,45,20.13,2,740.3,28.5,24,48,48
2020-09-21 01:11:13.3939,172.8,82.5,48,47.74,45,20.12,65,21200,21200,0,48,48
2020-09-21 01:11:13.6466,172.8,82.5,48,47.74,45.1,20.12,51,3.78,3.76,0,48,48
2020-09-21 01:11:13.8994,172.8,82.5,48,47.74,45,20.13,63,50,50,0,48,48
2020-09-21 01:11:14.1521,172.8,82.5,48,47.74,45,20.12,67,27.8,27.7,0,48,48
2020-09-21 01:11:14.4049,172.8,82.5,48,47.74,45,20.13,52,3.79,3.76,0,48,48
2020-09-21 01:11:14.6558,172.8,82.5,48,47.74,45.1,20.13,6,21200,27.8,3.8,48,48
2020-09-21 01:11:14.9031,172.8,82.5,48,47.74,45,20.12,7,21200,27.7,3.8,48,48
2020-09-21 01:11:15.1505,172.8,82.5,48,47.74,45,20.12,1,740.7,28,24,48,48
2020-09-21 01:11:15.3979,172.8,82.5,48,47.74,45,20.12,2,740.3,28.5,24,48,48
2020-09-21 01:11:15.6452,172.8,82.5,48,47.74,45.1,20.12,61,743.6,735.8,0,48,48
2020-09-21 01:11:15.8926,172.8,82.5,48,47.74,45.1,20.13,62,425,425,0,48,48
2020-09-21 01:11:16.1400,172.8,82.5,48,47.74,45,20.13,64,32.4,32.8,0,48,48
2020-09-21 01:11:16.3874,172.8,82.5,48,47.74,45,20.12,3,740.7,28,23,48,48
2020-09-21 01:11:16.6347,172.8,82.5,48,47.74,45,20.12,4,740.2,28.5,23,48,48
2020-09-21 01:11:16.8857,172.8,82.5,48,47.74,45.1,20.13,65,21200,21200,0,48,48
2020-09-21 01:11:17.1383,172.8,82.6,48,47.8,45,20.12,66,5120,5120,0,48,48
2020-09-21 01:11:17.3909,172.8,82.6,48,47.8,44.9,20.11,1,740.7,28,24,48,48
2020-09-21 01:11:17.6434,172.8,82.6,48,47.8,45,20.13,2,740.2,28.5,24,48,48
2020-09-21 01:11:17.8963,172.8,82.6,48,47.8,45.1,20.12,65,21200,21200,0,48,48
2020-09-21 01:11:18.1492,172.8,82.6,48,47.8,45.1,20.12,51,3.79,3.76,0,48,48
2020-09-21 01:11:18.4022,172.8,82.6,48,47.8,45,20.12,63,50,50,0,48,48
2020-09-21 01:11:18.6552,172.8,82.6,48,47.8,45,20.12,67,27.8,27.7,0,48,48
2020-09-21 01:11:18.9044,172.8,82.6,48,47.8,45.1,20.13,52,3.79,3.76,0,48,48
2020-09-21 01:11:19.1519,172.8,82.6,48,47.8,45.1,20.13,6,21200,27.8,3.8,48,48
2020-09-21 01:11:19.3994,172.8,82.6,48,47.8,45,20.12,7,21200,27.7,3.8,48,48
2020-09-21 01:11:19.6470,172.8,82.6,48,47.8,45,20.13,1,740.7,28,24,48,48
2020-09-21 01:11:19.8945,172.8,82.6,48,47.8,45,20.12,2,740.2,28.5,24,48,48
2020-09-21 01:11:20.1420,172.8,82.6,48,47.8,45.1,20.14,61,743.6,735.7,0,48,48
2020-09-21 01:11:20.3894,172.8,82.6,48,47.8,45.1,20.12,62,425,425,0,48,48
2020-09-21 01:11:20.6369,172.8,82.6,48,47.8,45,20.12,64,32.4,32.8,0,48,48
2020-09-21 01:11:20.8844,172.8,82.6,48,47.8,45,20.13,3,740.7,28,23,48,48
2020-09-21 01:11:21.1319,172.8,82.6,48,47.8,45.1,20.13,4,740.2,28.5,23,48,48
2020-09-21 01:11:21.3793,172.8,82.6,48,47.8,45,20.13,65,21200,21200,0,48,48
2020-09-21 01:11:21.6268,172.8,82.6,48,47.8,44.9,20.13,66,5110,5110,0,48,48
2020-09-21 01:11:21.8742,172.8,82.7,48,47.86,44.9,20.13,1,740.7,28,24,48,48
2020-09-21 01:11:22.1217,172.8,82.7,48,47.86,45.1,20.13,2,740.2,28.5,24,48,48
2020-09-21 01:11:22.3691,172.8,82.7,48,47.86,45.1,20.14,65,21200,21200,0,48,48
2020-09-21 01:11:22.6165,172.8,82.7,48,47.86,45,20.13,51,3.79,3.76,0,48,48
2020-09-21 01:11:22.8640,172.8,82.7,48,47.86,45,20.13,63,50,50,0,48,48
2020-09-21 01:11:23.1161,172.8,82.7,48,47.86,45,20.13,67,27.8,27.7,0,48,48
2020-09-21 01:11:23.3692,172.8,82.7,48,47.86,45.1,20.12,52,3.78,3.76,0,48,48
2020-09-21 01:11:23.6222,172.8,82.7,48,47.86,45,20.13,6,21200,27.8,3.8,48,48
2020-09-21 01:11:23.8752,172.8,82.7,48,47.86,44.9,20.13,7,21200,27.7,3.8,48,48
2020-09-21 01:11:24.1254,172.8,82.7,48,47.86,45,20.13,1,740.9,28,24,48,48
2020-09-21 01:11:24.3729,172.8,82.7,48,47.86,45.1,20.12,2,740.5,28.5,24,48,48
2020-09-21 01:11:24.6203,172.8,82.7,48,47.86,45.1,20.13,61,743.8,735.7,0,48,48
2020-09-21 01:11:24.8678,172.8,82.7,48,47.86,45,20.13,62,425,425,0,48,48
2020-09-21 01:11:25.1180,172.8,82.7,48,47.86,45,20.13,64,32.3,32.7,0,48,48
2020-09-21 01:11:25.3705,172.8,82.7,48,47.86,45.1,20.13,3,740.9,28,23,48,48
2020-09-21 01:11:25.6230,172.8,82.7,48,47.86,45,20.12,4,740.5,28.5,23,48,48
2020-09-21 01:11:25.8755,172.8,82.7,48,47.86,45,20.14,65,21200,21200,0,48,48
2020-09-21 01:11:26.1281,172.8,82.7,48,47.86,45,20.13,66,5110,5110,0,48,48
2020-09-21 01:11:26.3807,172.8,82.7,48,47.86,45,20.12,1,740.9,28,24,48,48
2020-09-21 01:11:26.6333,172.8,82.7,48,47.86,45.1,20.12,2,740.5,28.5,24,48,48
2020-09-21 01:11:26.8859,172.8,82.7,48,47.86,45,20.13,65,21200,21200,0,48,48
2020-09-21 01:11:27.1380,172.8,82.7,48,47.86,45,20.13,51,3.79,3.77,0,48,48
2020-09-21 01:11:27.3855,172.8,82.7,48,47.86,45,20.12,63,50,50,0,48,48
2020-09-21 01:11:27.6330,172.8,82.7,48,47.86,45.1,20.12,67,27.8,27.7,0,48,48
2020-09-21 01:11:27.8804,172.8,82.7,48,47.86,45,20.13,52,3.78,3.76,0,48,48
2020-09-21 01:11:28.1279,172.8,82.7,48,47.86,44.9,20.12,6,21200,27.8,3.8,48,48
2020-09-21 01:11:28.3754,172.8,82.7,48,47.86,45,20.13,7,21200,27.7,3.8,48,48
2020-09-21 01:11:28.6228,172.8,82.7,48,47.86,45,20.14,1,740.9,28,24,48,48
2020-09-21 01:11:28.8703,172.8,82.7,48,47.86,45.1,20.12,2,740.5,28.5,24,48,48
2020-09-21 01:11:29.1180,172.8,82.7,48,47.86,45,20.13,61,743.8,735.8,0,48,48
2020-09-21 01:11:29.3706,172.8,82.7,48,47.86,45,20.13,62,425,425,0,48,48
2020-09-21 01:11:29.6233,172.8,82.7,48,47.86,45.1,20.13,64,32.4,32.8,0,48,48
2020-09-21 01:11:29.8760,172.8,82.8,48,47.92,45.1,20.12,3,740.9,28,23,48,48
2020-09-21 01:11:30.1286,172.8,82.8,48,47.92,44.9,20.13,4,740.5,28.5,23,48,48
2020-09-21 01:11:30.3802,172.8,82.8,48,47.92,45,20.12,65,21200,21200,0,48,48
2020-09-21 01:11:30.6294,172.8,82.8,48,47.92,45,20.13,66,5110,5110,0,48,48
2020-09-21 01:11:30.8786,172.8,82.8,48,47.92,45.1,20.12,1,741.3,28,24,48,48
2020-09-21 01:11:31.1278,172.8,82.8,48,47.92,45,20.13,2,740.5,28.5,24,48,48
2020-09-21 01:11:31.3770,172.8,82.8,48,47.92,45,20.12,65,21200,21200,0,48,48
2020-09-21 01:11:31.6245,172.8,82.8,48,47.92,45.1,20.13,51,3.79,3.77,0,48,48
2020-09-21 01:11:31.8719,172.8,82.8,48,47.92,45.1,20.13,63,50,50,0,48,48
2020-09-21 01:11:32.1194,172.8,82.8,48,47.92,45,20.13,67,27.8,27.7,0,48,48
2020-09-21 01:11:32.3668,172.8,82.8,48,47.92,44.9,20.13,52,3.79,3.76,0,48,48
2020-09-21 01:11:32.6173,172.8,82.8,48,47.92,45,20.13,6,21200,27.8,3.8,48,48
2020-09-21 01:11:32.8679,172.8,82.8,48,47.92,45.1,20.13,7,21200,27.7,3.8,48,48
2020-09-21 01:11:33.1185,172.8,82.8,48,47.92,45.1,20.12,1,741.3,28,24,48,48
2020-09-21 01:11:33.3690,172.8,82.8,48,47.92,45,20.12,2,740.5,28.5,24,48,48
2020-09-21 01:11:33.6170,172.8,82.8,48,47.92,45.1,20.12,61,743.8,735.9,0,48,48
2020-09-21 01:11:33.8646,172.8,82.8,48,47.92,45.1,20.13,62,425,425,0,48,48
2020-09-21 01:11:34.1123,172.8,82.8,48,47.92,45,20.12,64,32.4,32.8,0,48,48
2020-09-21 01:11:34.3600,172.8,82.8,48,47.92,45,20.13,3,741.3,28,23,48,48
2020-09-21 01:11:34.6121,172.8,82.8,48,47.92,44.9,20.12,4,740.5,28.5,23,48,48
2020-09-21 01:11:34.8648,172.8,82.9,48,47.97,45.1,20.12,65,21200,21200,0,48,48
2020-09-21 01:11:35.1175,172.8,82.9,48,47.97,45.1,20.13,66,5100,5110,0,48,48
2020-09-21 01:11:35.3701,172.8,82.9,48,47.97,45.1,20.13,1,741.3,28,24,48,48
2020-09-21 01:11:35.6201,172.8,82.9,48,47.97,45,20.13,2,740.5,28.5,24,48,48
2020-09-21 01:11:35.8675,172.8,82.9,48,47.97,45,20.12,65,21200,21200,0,48,48
2020-09-21 01:11:36.1148,172.8,82.9,48,47.97,45.1,20.13,51,3.79,3.77,0,48,48
2020-09-21 01:11:36.3622,172.8,82.9,48,47.97,45,20.13,63,50,50,0,48,48
2020-09-21 01:11:36.6095,172.8,82.9,48,47.97,45,20.14,67,27.8,27.7,0,48,48
2020-09-21 01:11:36.8569,172.8,82.9,48,47.97,44.9,20.13,52,3.79,3.76,0,48,48
2020-09-21 01:11:37.1043,172.8,82.9,48,47.97,45,20.13,6,21200,27.8,3.8,48,48
2020-09-21 01:11:37.3517,172.8,82.9,48,47.97,45.1,20.13,7,21200,27.7,3.8,48,48
2020-09-21 01:11:37.5990,172.8,82.9,48,47.97,45,20.12,1,741,28,24,48,48
2020-09-21 01:11:37.8463,172.8,82.9,48,47.97,45,20.13,2,740.6,28.5,24,48,48
2020-09-21 01:11:38.0935,172.8,82.9,48,47.97,45.1,20.13,61,743.8,735.9,0,48,48
2020-09-21 01:11:38.3407,172.8,82.9,48,47.97,45.1,20.12,62,425,425,0,48,48
2020-09-21 01:11:38.5879,172.8,82.9,48,47.97,45,20.13,64,32.4,32.7,0,48,48
2020-09-21 01:11:38.8352,172.8,82.9,48,47.97,44.9,20.12,3,741,28,23,48,48
2020-09-21 01:11:39.0824,172.8,82.9,48,47.97,45,20.13,4,740.6,28.5,23,48,48
2020-09-21 01:11:39.3296,172.8,82.9,48,47.97,45,20.13,65,21200,21200,0,48,48
2020-09-21 01:11:39.5768,172.8,82.9,48,47.97,45,20.12,66,5110,5110,0,48,48
2020-09-21 01:11:39.8242,172.8,82.9,48.25,47.97,45,20.12,1,741,28,24,48,48
2020-09-21 01:11:40.0717,172.8,82.9,48.25,47.97,45,20.13,2,740.6,28.5,24,48,48
2020-09-21 01:11:40.3192,172.8,82.9,48.25,47.97,45.1,20.13,65,21200,21200,0,48,48
2020-09-21 01:11:40.5667,172.8,82.9,48.25,47.97,45.1,20.13,51,3.79,3.77,0,48,48
2020-09-21 01:11:40.8172,172.8,82.9,48.25,47.97,45,20.13,63,50,50,0,48,48
2020-09-21 01:11:41.0695,172.8,82.9,48.25,47.97,44.9,20.14,67,27.8,27.7,0,48,48
2020-09-21 01:11:41.3218,172.8,82.9,48.25,47.97,45,20.13,52,3.79,3.76,0,48,48
2020-09-21 01:11:41.5741,172.8,82.9,48.25,47.97,45,20.13,6,21190,27.8,3.8,48,48
2020-09-21 01:11:41.8264,172.8,82.9,48.25,47.97,45,20.13,7,21200,27.7,3.8,48,48
2020-09-21 01:11:42.0788,172.8,82.9,48.25,47.97,45,20.12,1,741,28,24,48,48
2020-09-21 01:11:42.3311,172.8,82.9,48.25,47.97,45,20.14,2,740.6,28.5,24,48,48
2020-09-21 01:11:42.5835,172.8,82.9,48.25,47.97,45.1,20.13,61,743.8,736,0,48,48
2020-09-21 01:11:42.8359,172.8,82.9,48.25,47.97,45.1,20.12,62,425,425,0,48,48
2020-09-21 01:11:43.0884,172.8,82.9,48.25,47.97,44.9,20.13,64,32.4,32.8,0,48,48
2020-09-21 01:11:43.3409,172.8,82.9,48.25,47.97,44.9,20.13,3,741,28,23,48,48
2020-09-21 01:11:43.5934,172.8,82.9,48.25,47.97,45,20.12,4,740.6,28.5,23,48,48
2020-09-21 01:11:43.8459,172.8,82.9,48.25,47.97,45,20.13,65,21190,21210,0,48,48
2020-09-21 01:11:44.0985,172.8,82.9,48.25,47.97,45,20.12,66,5110,5100,0,48,48
2020-09-21 01:11:44.3510,172.8,82.9,48.25,47.97,45,20.13,1,741,28,24,48,48
2020-09-21 01:11:44.6035,172.8,82.9,48.25,47.97,45.1,20.12,2,740.6,28.5,24,48.5,48
2020-09-21 01:11:44.8560,172.8,82.9,48.25,47.97,45.1,20.13,65,21180,21200,0,48.5,48
2020-09-21 01:11:45.1060,172.8,82.9,48.25,47.97,45,20.12,51,3.79,3.77,0,48.5,48
2020-09-21 01:11:45.3534,172.8,82.9,48.25,47.97,44.9,20.12,63,50,50,0,48.5,48
2020-09-21 01:11:45.6008,172.8,82.9,48.25,47.97,45,20.13,67,27.8,27.7,0,48.5,48
2020-09-21 01:11:45.8481,172.8,82.9,48.25,47.97,45,20.12,52,3.79,3.76,0,48.5,48
2020-09-21 01:11:46.0956,172.8,82.9,48.25,47.97,45,20.12,6,21180,27.8,3.8,48.5,48
2020-09-21 01:11:46.3441,172.8,82.9,48.25,47.97,45,20.13,7,21210,27.7,3.8,48.5,48
2020-09-21 01:11:46.5926,172.8,82.9,48.25,47.97,45.1,20.13,1,741.2,28,24,48.5,48
2020-09-21 01:11:46.8411,172.8,82.9,48.5,47.97,45.1,20.12,2,740.6,28.5,24,48.5,48
2020-09-21 01:11:47.0896,172.8,82.9,48.5,47.97,45,20.13,61,744,736.1,0,48.5,48
2020-09-21 01:11:47.3370,172.8,82.9,48.5,47.97,45,20.13,62,425,425,0,48.5,48
2020-09-21 01:11:47.5845,172.8,82.9,48.5,47.97,44.9,20.06,64,32.3,32.7,0,48.5,48
2020-09-21 01:11:47.8320,172.8,82.9,48.5,47.97,45,20.12,3,741.2,28,23,48.5,48
2020-09-21 01:11:48.0798,172.8,82.9,48.5,47.97,45,20.13,4,740.6,28.5,23,48.5,48
2020-09-21 01:11:48.3322,172.8,82.9,48.5,47.97,45,20.13,65,21180,21200,0,48.5,48
2020-09-21 01:11:48.5847,172.8,82.9,48.5,47.97,45,20.13,66,5110,5110,0,48.5,48
2020-09-21 01:11:48.8371,172.8,82.9,48.5,47.97,45,20.13,1,741.2,28,24,48.5,48
2020-09-21 01:11:49.0896,172.8,82.9,48.5,47.97,45,20.13,2,740.6,28.5,24,48.5,48
2020-09-21 01:11:49.3421,172.8,82.9,48.5,47.97,45,20.12,65,21180,21200,0,48.5,48
2020-09-21 01:11:49.5946,172.8,82.9,48.5,47.97,45,20.13,51,3.79,3.77,0,48.5,48
2020-09-21 01:11:49.8471,172.8,82.9,48.5,47.97,44.9,20.12,63,50,50,0,48.5,48
2020-09-21 01:11:50.0994,172.8,82.9,48.5,47.97,45,20.13,67,27.8,27.7,0,48.5,48
2020-09-21 01:11:50.3467,172.8,82.9,48.5,47.97,45,20.13,52,3.79,3.76,0,48.5,48
2020-09-21 01:11:50.5941,172.8,82.9,48.5,47.97,45,20.13,6,21180,27.8,3.8,48.5,48
2020-09-21 01:11:50.8414,172.8,82.9,48.5,47.97,45,20.12,7,21190,27.7,3.8,48.5,48
2020-09-21 01:11:51.0887,172.8,82.9,48.5,47.97,45,20.13,1,741.2,28,24,48.5,48
2020-09-21 01:11:51.3376,172.8,82.9,48.5,47.97,45,20.13,2,740.6,28.5,24,48.5,48
2020-09-21 01:11:51.5900,172.8,82.9,48.5,47.97,45,20.12,61,744.1,736.1,0,48.5,48
2020-09-21 01:11:51.8424,172.8,82.9,48.5,47.97,44.9,20.13,62,425,425,0,48.5,48
2020-09-21 01:11:52.0948,172.8,82.9,48.5,47.97,45,20.1,64,32.4,32.8,0,48.5,48.5
2020-09-21 01:11:52.3473,172.8,82.9,48.5,47.97,45,20.12,3,741.3,28,23,48.5,48.5
2020-09-21 01:11:52.5998,172.8,82.9,48.5,47.97,45,20.13,4,740.8,28.5,23,48.5,48.5
2020-09-21 01:11:52.8523,172.8,83,48.5,48.03,45,20.13,65,21180,21200,0,48.5,48.5
2020-09-21 01:11:53.1049,172.8,83,48.5,48.03,45,20.13,66,5100,5100,0,48.5,48.5
2020-09-21 01:11:53.3564,172.8,83,48.5,48.03,45.1,20.13,1,741.3,28,24,48.5,48.5
2020-09-21 01:11:53.6057,172.8,83,48.5,48.03,45.1,20.13,2,740.8,28.5,24,48.5,48.5
2020-09-21 01:11:53.8549,172.8,83,48.5,48.03,45,20.12,65,21180,21190,0,48.5,48.5
2020-09-21 01:11:54.1042,172.8,83,48.5,48.03,44.9,20.12,51,3.79,3.77,0,48.5,48.5
2020-09-21 01:11:54.3537,172.8,83,48.5,48.03,45,20.13,63,50,50,0,48.5,48.5
2020-09-21 01:11:54.6035,172.8,83,48.5,48.03,45,20.13,67,27.8,27.7,0,48.5,48.5
2020-09-21 01:11:54.8533,172.8,83,48.5,48.03,45,20.12,52,3.79,3.77,0,48.5,48.5
2020-09-21 01:11:55.1032,172.8,83,48.5,48.03,45,20.12,6,21180,27.8,3.8,48.5,48.5
2020-09-21 01:11:55.3522,172.8,83,48.5,48.03,45.1,20.12,7,21190,27.7,3.8,48.5,48.5
2020-09-21 01:11:55.5996,172.8,83,48.5,48.03,45.1,20.13,1,741.3,28,24,48.5,48.5
2020-09-21 01:11:55.8469,172.8,83,48.5,48.03,45.1,20.13,2,740.8,28.5,24,48.5,48.5
2020-09-21 01:11:56.0942,172.8,83,48.5,48.03,44.9,20.11,61,744.1,736.3,0,48.5,48.5
2020-09-21 01:11:56.3415,172.8,83,48.5,48.03,45,20.12,62,425,425,0,48.5,48.5
2020-09-21 01:11:56.5935,172.8,83,48.5,48.03,45,20.13,64,32.4,32.8,0,48.5,48.5
2020-09-21 01:11:56.8460,172.8,83,48.5,48.03,45,20.13,3,741.3,28,23,48.5,48.5
2020-09-21 01:11:57.0985,172.8,83,48.5,48.03,45,20.12,4,740.8,28.5,23,48.5,48.5
2020-09-21 01:11:57.3510,172.8,83,48.5,48.03,45,20.13,65,21180,21190,0,48.5,48.5
2020-09-21 01:11:57.6034,172.8,83,48.5,48.03,45.1,20.12,66,5100,5100,0,48.5,48.5
2020-09-21 01:11:57.8556,172.8,83.1,48.5,48.09,45.1,20.13,1,741.3,28,24,48.5,48.5
2020-09-21 01:11:58.1079,172.8,83.1,48.5,48.09,45,20.13,2,740.8,28.5,24,48.5,48.5
2020-09-21 01:11:58.3601,172.8,83.1,48.5,48.09,45,20.11,65,21190,21190,0,48.5,48.5
2020-09-21 01:11:58.6125,172.8,83.1,48.5,48.09,45,20.13,51,3.79,3.77,0,48.5,48.5
2020-09-21 01:11:58.8649,172.8,83.1,48.5,48.09,45,20.12,63,50,50,0,48.5,48.5
2020-09-21 01:11:59.1174,172.8,83.1,48.5,48.09,45,20.12,67,27.8,27.7,0,48.5,48.5
2020-09-21 01:11:59.3699,172.8,83.1,48.5,48.09,45,20.13,52,3.79,3.77,0,48.5,48.5
2020-09-21 01:11:59.6224,172.8,83.1,48.5,48.09,45.1,20.12,6,21240,27.8,3.8,48.5,48.5
2020-09-21 01:11:59.8749,172.8,83.1,48.5,48.09,45.1,20.13,7,21190,27.7,3.8,48.5,48.5
2020-09-21 01:12:00.1274,172.8,83.1,48.5,48.09,45,20.12,1,741.6,28,24,48.5,48.5
2020-09-21 01:12:00.3799,172.8,83.1,48.5,48.09,45,20.13,2,740.9,28.5,24,48.5,48.5
2020-09-21 01:12:00.6318,172.8,83.1,48.5,48.09,45,20.14,61,744.1,736.3,0,48.5,48.5
2020-09-21 01:12:00.8793,172.8,83.1,48.5,48.09,45,20.13,62,425,425,0,48.5,48.5
2020-09-21 01:12:01.1268,172.8,83.1,48.5,48.09,45,20.13,64,32.4,32.7,0,48.5,48.5
2020-09-21 01:12:01.3743,172.8,83.1,48.5,48.09,45,20.13,3,741.6,28,23,48.5,48.5
2020-09-21 01:12:01.6217,172.8,83.1,48.5,48.09,45,20.12,4,740.9,28.5,23,48.5,48.5
2020-09-21 01:12:01.8689,172.8,83.1,48.5,48.09,45.1,20.12,65,21190,21190,0,48.5,48.5
2020-09-21 01:12:02.1161,172.8,83.1,48.5,48.09,45.1,20.13,66,5100,5100,0,48.5,48.5
2020-09-21 01:12:02.3634,172.8,83.1,48.5,48.09,45,20.12,1,741.6,28,24,48.5,48.5
2020-09-21 01:12:02.6106,172.8,83.1,48.5,48.09,45,20.12,2,740.9,28.5,24,48.5,48.5
2020-09-21 01:12:02.8578,172.8,83.1,48.5,48.09,45,20.12,65,21190,21190,0,48.5,48.5
2020-09-21 01:12:03.1051,172.8,83.2,48.5,48.15,45,20.13,51,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:03.3523,172.8,83.2,48.5,48.15,45,20.13,63,50,50,0,48.5,48.5
2020-09-21 01:12:03.6001,172.8,83.2,48.5,48.15,45,20.12,67,27.8,27.7,0,48.5,48.5
2020-09-21 01:12:03.8526,172.8,83.2,48.5,48.15,45,20.13,52,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:04.1051,172.8,83.2,48.5,48.15,45,20.13,6,21190,27.8,3.8,48.5,48.5
2020-09-21 01:12:04.3577,172.8,83.2,48.5,48.15,45,20.13,7,21200,27.7,3.8,48.5,48.5
2020-09-21 01:12:04.6102,172.8,83.2,48.5,48.15,45,20.12,1,741.6,28,24,48.5,48.5
2020-09-21 01:12:04.8628,172.8,83.2,48.5,48.15,45,20.12,2,740.9,28.5,24,48.5,48.5
2020-09-21 01:12:05.1155,172.8,83.2,48.5,48.15,45,20.13,61,744.1,736.3,0,48.5,48.5
2020-09-21 01:12:05.3681,172.8,83.2,48.5,48.15,45,20.12,62,425,425,0,48.5,48.5
2020-09-21 01:12:05.6208,172.8,83.2,48.5,48.15,45,20.12,64,32.3,32.7,0,48.5,48.5
2020-09-21 01:12:05.8734,172.8,83.2,48.5,48.15,45,20.13,3,741.6,28,23,48.5,48.5
2020-09-21 01:12:06.1259,172.8,83.2,48.5,48.15,45,20.13,4,740.9,28.5,23,48.5,48.5
2020-09-21 01:12:06.3785,172.8,83.2,48.5,48.15,45.1,20.13,65,21190,21200,0,48.5,48.5
2020-09-21 01:12:06.6310,172.8,83.3,48.5,48.21,45,20.12,66,5100,5100,0,48.5,48.5
2020-09-21 01:12:06.8836,172.8,83.3,48.5,48.21,45,20.13,1,741.2,27.8,24,48.5,48.5
2020-09-21 01:12:07.1363,172.8,83.3,48.5,48.21,45,20.13,2,740.8,28.5,24,48.5,48.5
2020-09-21 01:12:07.3891,172.8,83.3,48.5,48.21,45,20.12,65,21190,21190,0,48.5,48.5
2020-09-21 01:12:07.6418,172.8,83.3,48.5,48.21,45,20.13,51,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:07.8928,172.8,83.3,48.5,48.21,44.9,20.13,63,50,50,0,48.5,48.5
2020-09-21 01:12:08.1403,172.8,83.3,48.5,48.21,45,20.12,67,27.8,27.7,0,48.5,48.5
2020-09-21 01:12:08.3878,172.8,83.3,48.5,48.21,45.1,20.14,52,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:08.6353,172.8,83.3,48.5,48.21,45.1,20.12,6,21190,27.8,3.8,48.5,48.5
2020-09-21 01:12:08.8829,172.8,83.3,48.5,48.21,45,20.12,7,21200,27.7,3.8,48.5,48.5
2020-09-21 01:12:09.1357,172.8,83.3,48.5,48.21,45,20.13,1,741.2,27.8,24,48.5,48.5
2020-09-21 01:12:09.3885,172.8,83.3,48.5,48.21,45,20.13,2,740.8,28.5,24,48.5,48.5
2020-09-21 01:12:09.6413,172.8,83.3,48.5,48.21,45,20.14,61,744.2,736.4,0,48.5,48.5
2020-09-21 01:12:09.8941,172.8,83.3,48.5,48.21,45,20.13,62,425,425,0,48.5,48.5
2020-09-21 01:12:10.1418,172.8,83.3,48.5,48.21,45,20.13,64,32.3,32.7,0,48.5,48.5
2020-09-21 01:12:10.3893,172.8,83.3,48.5,48.21,45,20.12,3,741.2,27.8,23,48.5,48.5
2020-09-21 01:12:10.6368,172.8,83.3,48.5,48.21,45.1,20.13,4,740.8,28.5,23,48.5,48.5
2020-09-21 01:12:10.8843,172.8,83.3,48.5,48.21,45.1,20.13,65,21250,21140,0,48.5,48.5
2020-09-21 01:12:11.1344,172.8,83.3,48.5,48.21,45,20.12,66,5100,5100,0,48.5,48.5
2020-09-21 01:12:11.3846,172.8,83.3,48.5,48.21,45,20.13,1,741.2,27.8,24,48.5,48.5
2020-09-21 01:12:11.6349,172.8,83.3,48.5,48.21,45.1,20.13,2,740.8,28.5,24,48.5,48.5
2020-09-21 01:12:11.8852,172.8,83.3,48.5,48.21,45,20.14,65,21250,21140,0,48.5,48.5
2020-09-21 01:12:12.1328,172.8,83.3,48.5,48.21,45,20.13,51,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:12.3802,172.8,83.3,48.5,48.21,45,20.13,63,50,50,0,48.5,48.5
2020-09-21 01:12:12.6275,172.8,83.3,48.5,48.21,45.1,20.12,67,27.8,27.7,0,48.5,48.5
2020-09-21 01:12:12.8748,172.8,83.3,48.5,48.21,45.1,20.13,52,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:13.1223,172.8,83.3,48.5,48.21,45,20.13,6,21260,27.8,3.8,48.5,48.5
2020-09-21 01:12:13.3700,172.8,83.3,48.5,48.21,45,20.12,7,21140,27.8,3.8,48.5,48.5
2020-09-21 01:12:13.6178,172.8,83.3,48.5,48.21,45,20.12,1,741.6,28,24,48.5,48.5
2020-09-21 01:12:13.8655,172.8,83.3,48.5,48.21,45,20.13,2,741.1,28.5,24,48.5,48.5
2020-09-21 01:12:14.1137,172.8,83.3,48.5,48.21,45,20.13,61,744.3,736.4,0,48.5,48.5
2020-09-21 01:12:14.3624,172.8,83.3,48.5,48.21,45,20.13,62,425,425,0,48.5,48.5
2020-09-21 01:12:14.6110,172.8,83.3,48.5,48.21,45,20.13,64,32.4,32.7,0,48.5,48.5
2020-09-21 01:12:14.8597,172.8,83.3,48.5,48.21,45.1,20.12,3,741.6,28,23,48.5,48.5
2020-09-21 01:12:15.1100,172.8,83.3,48.5,48.21,45.1,20.13,4,741.1,28.5,23,48.5,48.5
2020-09-21 01:12:15.3626,172.8,83.3,48.5,48.21,45,20.12,65,21190,21190,0,48.5,48.5
2020-09-21 01:12:15.6151,172.8,83.3,48.5,48.21,45,20.13,66,5100,5100,0,48.5,48.5
2020-09-21 01:12:15.8676,172.8,83.3,48.5,48.21,45,20.1,1,741.6,28,24,48.5,48.5
2020-09-21 01:12:16.1180,172.8,83.3,48.5,48.21,45,20.12,2,741.1,28.5,24,48.5,48.5
2020-09-21 01:12:16.3652,172.8,83.3,48.5,48.21,44.9,20.13,65,21200,21200,0,48.5,48.5
2020-09-21 01:12:16.6125,172.8,83.3,48.5,48.21,45,20.13,51,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:16.8597,172.8,83.3,48.5,48.21,45,20.13,63,50,50,0,48.5,48.5
2020-09-21 01:12:17.1070,172.8,83.3,48.5,48.21,45.1,20.13,67,27.8,27.7,0,48.5,48.5
2020-09-21 01:12:17.3558,172.8,83.3,48.5,48.21,45,20.13,52,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:17.6047,172.8,83.3,48.5,48.21,45,20.08,6,21200,27.8,3.8,48.5,48.5
2020-09-21 01:12:17.8535,172.8,83.3,48.5,48.21,45,20.12,7,21200,27.7,3.8,48.5,48.5
2020-09-21 01:12:18.1024,172.8,83.3,48.5,48.21,45.1,20.13,1,741.6,28,24,48.5,48.5
2020-09-21 01:12:18.3501,172.8,83.3,48.5,48.21,45,20.12,2,741.1,28.5,24,48.5,48.5
2020-09-21 01:12:18.5972,172.8,83.3,48.5,48.21,44.9,20.13,61,744.5,736.5,0,48.5,48.5
2020-09-21 01:12:18.8443,172.8,83.3,48.5,48.21,45,20.12,62,425,425,0,48.5,48.5
2020-09-21 01:12:19.0915,172.8,83.3,48.5,48.21,45,20.13,64,32.5,32.7,0,48.5,48.5
2020-09-21 01:12:19.3405,172.8,83.3,48.5,48.21,45.1,20.12,3,741.6,28,23,48.5,48.5
2020-09-21 01:12:19.5934,172.8,83.3,48.5,48.21,45,20.13,4,741.1,28.5,23,48.5,48.5
2020-09-21 01:12:19.8463,172.8,83.3,48.5,48.21,45,20.12,65,21260,21140,0,48.5,48.5
2020-09-21 01:12:20.0992,172.8,83.3,48.5,48.21,45,20.12,66,5100,5100,0,48.5,48.5
2020-09-21 01:12:20.3521,172.8,83.3,48.5,48.21,45.1,20.12,1,741.6,28,24,48.5,48.5
2020-09-21 01:12:20.6048,172.8,83.3,48.5,48.21,45,20.12,2,741.1,28.5,24,48.5,48.5
2020-09-21 01:12:20.8576,172.8,83.3,48.5,48.21,45,20.13,65,21250,21150,0,48.5,48.5
2020-09-21 01:12:21.1103,172.8,83.3,48.5,48.21,45,20.13,51,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:21.3631,172.8,83.3,48.5,48.21,45.1,20.13,63,50,50,0,48.5,48.5
2020-09-21 01:12:21.6130,172.8,83.3,48.5,48.21,45.1,20.12,67,27.8,27.7,0,48.5,48.5
2020-09-21 01:12:21.8604,172.8,83.3,48.5,48.21,45,20.13,52,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:22.1077,172.8,83.3,48.5,48.21,45,20.13,6,21200,27.8,3.8,48.5,48.5
2020-09-21 01:12:22.3550,172.8,83.3,48.5,48.21,45.1,20.13,7,21200,27.7,3.8,48.5,48.5
2020-09-21 01:12:22.6023,172.8,83.3,48.5,48.21,45.1,20.13,1,741.5,28,24,48.5,48.5
2020-09-21 01:12:22.8495,172.8,83.3,48.5,48.21,45,20.13,2,741.1,28.5,24,48.5,48.5
2020-09-21 01:12:23.0967,172.8,83.3,48.5,48.21,45,20.12,61,744.5,736.6,0,48.5,48.5
2020-09-21 01:12:23.3439,172.8,83.3,48.5,48.21,45.1,20.13,62,425,425,0,48.5,48.5
2020-09-21 01:12:23.5938,172.8,83.3,48.5,48.21,45.1,20.13,64,32.4,32.7,0,48.5,48.5
2020-09-21 01:12:23.8467,172.8,83.3,48.5,48.21,45,20.13,3,741.5,28,23,48.5,48.5
2020-09-21 01:12:24.0995,172.8,83.3,48.5,48.21,45,20.13,4,741.1,28.5,23,48.5,48.5
2020-09-21 01:12:24.3524,172.8,83.3,48.5,48.21,45.1,20.13,65,21260,21140,0,48.5,48.5
2020-09-21 01:12:24.6046,172.8,83.3,48.5,48.21,45.1,20.13,66,5100,5110,0,48.5,48.5
2020-09-21 01:12:24.8519,172.8,83.3,48.5,48.21,45,20.13,1,741.5,28,24,48.5,48.5
2020-09-21 01:12:25.0992,172.8,83.3,48.5,48.21,44.9,20.13,2,741.1,28.5,24,48.5,48.5
2020-09-21 01:12:25.3464,172.8,83.3,48.5,48.21,45,20.12,65,21260,21140,0,48.5,48.5
2020-09-21 01:12:25.5937,172.8,83.3,48.5,48.21,45.1,20.13,51,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:25.8410,172.8,83.3,48.5,48.21,45.1,20.12,63,50,50,0,48.5,48.5
2020-09-21 01:12:26.0883,172.8,83.3,48.5,48.21,45,20.13,67,27.8,27.8,0,48.5,48.5
2020-09-21 01:12:26.3355,172.8,83.3,48.5,48.21,45,20.13,52,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:26.5828,172.8,83.3,48.5,48.21,45.1,20.12,6,21260,27.8,3.8,48.5,48.5
2020-09-21 01:12:26.8338,172.8,83.3,48.5,48.21,45.1,20.12,7,21140,27.8,3.8,48.5,48.5
2020-09-21 01:12:27.0864,172.8,83.3,48.5,48.21,45,20.13,1,741.5,28,24,48.5,48.5
2020-09-21 01:12:27.3389,172.8,83.3,48.5,48.21,44.9,20.13,2,741.1,28.5,24,48.5,48.5
2020-09-21 01:12:27.5914,172.8,83.3,48.5,48.21,45,20.13,61,744.4,736.6,0,48.5,48.5
2020-09-21 01:12:27.8405,172.8,83.4,48.5,48.26,45.1,20.12,62,425,425,0,48.5,48.5
2020-09-21 01:12:28.0880,172.8,83.4,48.5,48.26,45,20.12,64,32.5,32.7,0,48.5,48.5
2020-09-21 01:12:28.3354,172.8,83.4,48.5,48.26,45,20.13,3,741.7,28,23,48.5,48.5
2020-09-21 01:12:28.5829,172.8,83.4,48.5,48.26,45,20.12,4,741.2,28.5,23,48.5,48.5
2020-09-21 01:12:28.8302,172.8,83.4,48.5,48.26,45.1,20.13,65,21260,21140,0,48.5,48.5
2020-09-21 01:12:29.0774,172.8,83.4,48.5,48.26,45,20.13,66,5110,5110,0,48.5,48.5
2020-09-21 01:12:29.3246,172.8,83.4,48.5,48.26,44.9,20.12,1,741.7,28,24,48.5,48.5
2020-09-21 01:12:29.5718,172.8,83.4,48.5,48.26,45,20.14,2,741.2,28.5,24,48.5,48.5
2020-09-21 01:12:29.8225,172.8,83.4,48.5,48.26,45,20.13,65,21260,21140,0,48.5,48.5
2020-09-21 01:12:30.0750,172.8,83.4,48.5,48.26,45.1,20.12,51,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:30.3275,172.8,83.4,48.5,48.26,45,20.12,63,50,50,0,48.5,48.5
2020-09-21 01:12:30.5800,172.8,83.4,48.5,48.26,45,20.13,67,27.8,27.8,0,48.5,48.5
2020-09-21 01:12:30.8326,172.8,83.4,48.5,48.26,45.1,20.12,52,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:31.0853,172.8,83.4,48.5,48.26,45.1,20.12,6,21260,27.8,3.8,48.5,48.5
2020-09-21 01:12:31.3379,172.8,83.4,48.5,48.26,45,20.14,7,21140,27.8,3.8,48.5,48.5
2020-09-21 01:12:31.5906,172.8,83.4,48.5,48.26,44.9,20.12,1,741.7,28,24,48.5,48.5
2020-09-21 01:12:31.8432,172.8,83.4,48.5,48.26,45,20.12,2,741.2,28.5,24,48.5,48.5
2020-09-21 01:12:32.0958,172.8,83.4,48.5,48.26,45.1,20.13,61,744.5,736.5,0,48.5,48.5
2020-09-21 01:12:32.3483,172.8,83.4,48.5,48.26,45.1,20.13,62,425,425,0,48.5,48.5
2020-09-21 01:12:32.6008,172.8,83.4,48.5,48.26,45,20.13,64,32.5,32.7,0,48.5,48.5
2020-09-21 01:12:32.8533,172.8,83.4,48.5,48.26,45,20.13,3,741.7,28,23,48.5,48.5
2020-09-21 01:12:33.1043,172.8,83.4,48.5,48.26,45.1,20.13,4,741.2,28.5,23,48.5,48.5
2020-09-21 01:12:33.3551,172.8,83.4,48.5,48.26,45,20.12,65,21260,21140,0,48.5,48.5
2020-09-21 01:12:33.6060,172.8,83.5,48.5,48.32,44.9,20.12,66,5120,5120,0,48.5,48.5
2020-09-21 01:12:33.8568,172.8,83.5,48.5,48.32,45,20.12,1,741.7,28,24,48.5,48.5
2020-09-21 01:12:34.1091,172.8,83.5,48.5,48.32,45,20.12,2,741.2,28.5,24,48.5,48.5
2020-09-21 01:12:34.3616,172.8,83.5,48.5,48.32,45.1,20.12,65,21260,21140,0,48.5,48.5
2020-09-21 01:12:34.6141,172.8,83.5,48.5,48.32,45,20.12,51,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:34.8666,172.8,83.5,48.5,48.32,45,20.13,63,50,50,0,48.5,48.5
2020-09-21 01:12:35.1165,172.8,83.5,48.5,48.32,45.1,20.13,67,27.9,27.8,0,48.5,48.5
2020-09-21 01:12:35.3639,172.8,83.5,48.5,48.32,45.1,20.12,52,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:35.6112,172.8,83.5,48.5,48.32,45,20.13,6,21260,27.8,3.8,48.5,48.5
2020-09-21 01:12:35.8586,172.8,83.5,48.5,48.32,45,20.14,7,21140,27.8,3.8,48.5,48.5
2020-09-21 01:12:36.1060,172.8,83.6,48.5,48.38,45,20.12,1,742,28,24,48.5,48.5
2020-09-21 01:12:36.3533,172.8,83.6,48.5,48.38,45.1,20.13,2,741.4,28.5,24,48.5,48.5
2020-09-21 01:12:36.6007,172.8,83.6,48.5,48.38,45.1,20.13,61,744.6,736.6,0,48.5,48.5
2020-09-21 01:12:36.8480,172.8,83.6,48.5,48.38,45,20.12,62,425,425,0,48.5,48.5
2020-09-21 01:12:37.0953,172.8,83.6,48.5,48.38,45,20.13,64,32.4,32.6,0,48.5,48.5
2020-09-21 01:12:37.3462,172.8,83.6,48.5,48.38,45.1,20.13,3,742,28,23,48.5,48.5
2020-09-21 01:12:37.5989,172.8,83.6,48.5,48.38,45,20.11,4,741.4,28.5,23,48.5,48.5
2020-09-21 01:12:37.8516,172.8,83.6,48.5,48.38,44.9,20.12,65,21260,21140,0,48.5,48.5
2020-09-21 01:12:38.1042,172.8,83.6,48.5,48.38,45,20.12,66,5110,5110,0,48.5,48.5
2020-09-21 01:12:38.3536,172.8,83.6,48.5,48.38,45.1,20.12,1,742,28,24,48.5,48.5
2020-09-21 01:12:38.6009,172.8,83.6,48.5,48.38,45.1,20.12,2,741.4,28.5,24,48.5,48.5
2020-09-21 01:12:38.8483,172.8,83.8,48.5,48.5,45.1,20.13,65,21270,21150,0,48.5,48.5
2020-09-21 01:12:39.0956,172.8,83.8,48.5,48.5,45,20.13,51,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:39.3464,172.8,83.8,48.5,48.5,45.1,20.13,63,50,50,0,48.5,48.5
2020-09-21 01:12:39.5989,172.8,83.8,48.5,48.5,45.1,20.12,67,27.9,27.8,0,48.5,48.5
2020-09-21 01:12:39.8514,172.8,83.8,48.5,48.5,45,20.13,52,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:40.1039,172.8,83.8,48.5,48.5,44.9,20.13,6,21260,27.9,3.8,48.5,48.5
2020-09-21 01:12:40.3535,172.8,83.8,48.5,48.5,45,20.12,7,21140,27.8,3.8,48.5,48.5
2020-09-21 01:12:40.6015,172.8,83.8,48.5,48.5,45.1,20.13,1,742,28,24,48.5,48.5
2020-09-21 01:12:40.8495,172.8,83.8,48.5,48.5,45.1,20.13,2,741.4,28.5,24,48.5,48.5
2020-09-21 01:12:41.0974,172.8,83.8,48.5,48.5,45,20.12,61,744.6,736.7,0,48.5,48.5
2020-09-21 01:12:41.3469,172.8,83.8,48.5,48.5,45,20.13,62,425,425,0,48.5,48.5
2020-09-21 01:12:41.5970,172.8,83.8,48.5,48.5,45,20.13,64,32.5,32.7,0,48.5,48.5
2020-09-21 01:12:41.8471,172.8,83.8,48.5,48.5,45,20.12,3,742,28,23,48.5,48.5
2020-09-21 01:12:42.0972,172.8,83.8,48.5,48.5,45,20.13,4,741.4,28.5,23,48.5,48.5
2020-09-21 01:12:42.3465,172.8,83.8,48.5,48.5,44.9,20.12,65,21260,21140,0,48.5,48.5
2020-09-21 01:12:42.5937,172.8,83.8,48.5,48.5,45,20.12,66,5110,5110,0,48.5,48.5
2020-09-21 01:12:42.8410,172.8,83.8,48.5,48.5,45.1,20.13,1,741.8,28,24,48.5,48.5
2020-09-21 01:12:43.0883,172.8,83.8,48.5,48.5,45.1,20.12,2,741.2,28.5,24,48.5,48.5
2020-09-21 01:12:43.3356,172.8,83.8,48.5,48.5,45,20.13,65,21260,21140,0,48.5,48.5
2020-09-21 01:12:43.5829,172.8,83.8,48.5,48.5,45,20.12,51,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:43.8302,172.8,83.8,48.5,48.5,45.1,20.12,63,50,50,0,48.5,48.5
2020-09-21 01:12:44.0775,172.8,83.8,48.5,48.5,45,20.13,67,27.9,27.8,0,48.5,48.5
2020-09-21 01:12:44.3290,172.8,83.8,48.5,48.5,44.9,20.13,52,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:44.5816,172.8,83.8,48.5,48.5,45,20.15,6,21260,27.9,3.8,48.5,48.5
2020-09-21 01:12:44.8341,172.8,83.8,48.5,48.5,45,20.13,7,21140,27.8,3.8,48.5,48.5
2020-09-21 01:12:45.0866,172.8,83.8,48.5,48.5,45.1,20.13,1,741.8,28,24,48.5,48.5
2020-09-21 01:12:45.3391,172.8,83.8,48.5,48.5,45,20.13,2,741.2,28.5,24,48.5,48.5
2020-09-21 01:12:45.5916,172.8,83.8,48.5,48.5,45,20.13,61,744.6,736.8,0,48.5,48.5
2020-09-21 01:12:45.8441,172.8,83.8,48.5,48.5,45.1,20.12,62,425,425,0,48.5,48.5
2020-09-21 01:12:46.0966,172.8,83.8,48.5,48.5,45.1,20.13,64,32.5,32.7,0,48.5,48.5
2020-09-21 01:12:46.3491,172.8,83.8,48.5,48.5,45.1,20.12,3,741.8,28,23,48.5,48.5
2020-09-21 01:12:46.6017,172.8,83.8,48.5,48.5,44.9,20.12,4,741.2,28.5,23,48.5,48.5
2020-09-21 01:12:46.8542,172.8,83.8,48.5,48.5,45,20.14,65,21260,21140,0,48.5,48.5
2020-09-21 01:12:47.1067,172.8,83.8,48.5,48.5,45.1,20.13,66,5110,5110,0,48.5,48.5
2020-09-21 01:12:47.3592,172.8,83.8,48.5,48.5,45.1,20.13,1,741.8,28,24,48.5,48.5
2020-09-21 01:12:47.6071,172.8,83.8,48.5,48.5,45,20.13,2,741.2,28.5,24,48.5,48.5
2020-09-21 01:12:47.8544,172.8,83.8,48.75,48.5,45,20.12,65,21260,21140,0,48.5,48.5
2020-09-21 01:12:48.1017,172.8,83.8,48.75,48.5,45.1,20.13,51,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:48.3490,172.8,83.8,48.75,48.5,45.1,20.12,63,50,50,0,48.5,48.5
2020-09-21 01:12:48.6012,172.8,83.8,48.75,48.5,45,20.1,67,27.9,27.8,0,48.5,48.5
2020-09-21 01:12:48.8537,172.8,83.8,48.75,48.5,44.9,20.12,52,3.79,3.77,0,48.5,48.5
2020-09-21 01:12:49.1063,172.8,83.8,48.75,48.5,45,20.13,6,21250,27.9,3.8,48.5,48.5
2020-09-21 01:12:49.3589,172.8,83.8,48.75,48.5,45.1,20.12,7,21140,27.8,3.8,48.5,48.5
2020-09-21 01:12:49.6115,172.8,83.8,48.75,48.5,45,20.13,1,741.8,28,24,48.5,48.5
2020-09-21 01:12:49.8642,172.8,83.8,48.75,48.5,45,20.12,2,741.2,28.5,24,48.5,48.5
2020-09-21 01:12:50.1168,172.8,83.8,48.75,48.5,45.1,20.12,61,744.7,736.9,0,49,48.5
2020-09-21 01:12:50.3695,172.8,83.8,48.75,48.5,45,20.13,62,425,425,0,49,48.5
2020-09-21 01:12:50.6208,172.8,83.8,48.75,48.5,45,20.13,64,32.4,32.8,0,49,48.5
2020-09-21 01:12:50.8710,172.8,83.8,48.75,48.5,44.9,20.13,3,742.1,28,23,49,48.5
2020-09-21 01:12:51.1212,172.8,83.8,48.75,48.5,45.1,20.13,4,741.6,28.5,23,49,48.5
2020-09-21 01:12:51.3714,172.8,83.8,48.75,48.5,45.1,20.12,65,21250,21140,0,49,48.5
2020-09-21 01:12:51.6228,172.8,83.8,48.75,48.5,45,20.13,66,5120,5110,0,49,48.5
2020-09-21 01:12:51.8754,172.8,83.8,48.75,48.5,45,20.12,1,742.1,28,24,49,48.5
2020-09-21 01:12:52.1279,172.8,83.8,48.75,48.5,45,20.13,2,741.6,28.5,24,49,48.5
2020-09-21 01:12:52.3805,172.8,83.8,48.75,48.5,45.1,20.13,65,21240,21150,0,49,48.5
2020-09-21 01:12:52.6305,172.8,83.8,48.75,48.5,45,20.13,51,3.79,3.77,0,49,48.5
2020-09-21 01:12:52.8780,172.8,83.8,48.75,48.5,44.9,20.13,63,50,50,0,49,48.5
2020-09-21 01:12:53.1254,172.8,83.8,48.75,48.5,44.9,20.12,67,27.9,27.8,0,49,48.5
2020-09-21 01:12:53.3729,172.8,83.8,48.75,48.5,45.1,20.12,52,3.79,3.77,0,49,48.5
2020-09-21 01:12:53.6209,172.8,83.8,48.75,48.5,45.1,20.12,6,21240,27.9,3.8,49,48.5
2020-09-21 01:12:53.8724,172.8,83.8,48.75,48.5,45,20.13,7,21150,27.8,3.8,49,48.5
2020-09-21 01:12:54.1239,172.8,83.8,48.75,48.5,45,20.13,1,742.1,28,24,49,48.5
2020-09-21 01:12:54.3754,172.8,83.8,48.75,48.5,45,20.13,2,741.6,28.5,24,49,48.5
2020-09-21 01:12:54.6270,172.8,83.8,48.75,48.5,45,20.13,61,744.7,736.9,0,49,48.5
2020-09-21 01:12:54.8796,172.8,83.8,48.75,48.5,44.9,20.12,62,425,425,0,49,48.5
2020-09-21 01:12:55.1322,172.8,83.8,48.75,48.5,44.9,20.13,64,32.4,32.6,0,49,48.5
2020-09-21 01:12:55.3847,172.8,83.8,48.75,48.5,45,20.13,3,742.1,28,23,49,48.5
2020-09-21 01:12:55.6368,172.8,83.8,48.75,48.5,45.1,20.13,4,741.6,28.5,23,49,48.5
2020-09-21 01:12:55.8843,172.8,83.8,48.75,48.5,45,20.13,65,21240,21150,0,49,48.5
2020-09-21 01:12:56.1317,172.8,83.8,48.75,48.5,45,20.12,66,5110,5110,0,49,48.5
2020-09-21 01:12:56.3792,172.8,83.8,48.75,48.5,45,20.12,1,742.1,28,24,49,48.5
2020-09-21 01:12:56.6266,172.8,83.8,48.75,48.5,45,20.14,2,741.6,28.5,24,49,48.5
2020-09-21 01:12:56.8740,172.8,83.8,48.75,48.5,45,20.13,65,21230,21150,0,49,48.5
2020-09-21 01:12:57.1213,172.8,83.8,48.75,48.5,44.9,20.13,51,3.79,3.77,0,49,48.5
2020-09-21 01:12:57.3686,172.8,83.8,48.75,48.5,44.9,20.12,63,50,50,0,49,48.5
2020-09-21 01:12:57.6159,172.8,83.8,48.75,48.5,45,20.12,67,27.9,27.8,0,49,48.5
2020-09-21 01:12:57.8669,172.8,83.8,48.75,48.5,45.1,20.13,52,3.79,3.77,0,49,48.5
2020-09-21 01:12:58.1196,172.8,83.8,49,48.5,45,20.13,6,21220,27.9,3.8,49,48.5
2020-09-21 01:12:58.3723,172.8,83.8,49,48.5,45,20.11,7,21150,27.8,3.8,49,48.5
2020-09-21 01:12:58.6249,172.8,83.8,49,48.5,45,20.14,1,742.2,28,24,49,48.5
2020-09-21 01:12:58.8777,172.8,83.8,49,48.5,45.1,20.13,2,741.7,28.5,24,49,48.5
2020-09-21 01:12:59.1306,172.8,83.8,49,48.5,44.9,20.12,61,744.8,736.9,0,49,48.5
2020-09-21 01:12:59.3836,172.8,83.8,49,48.5,44.9,20.13,62,425,425,0,49,48.5
2020-09-21 01:12:59.6365,172.8,83.8,49,48.5,45,20.13,64,32.5,32.7,0,49,48.5
2020-09-21 01:12:59.8894,172.8,83.8,49,48.5,45.1,20.13,3,742.2,28,23,49,48.5
2020-09-21 01:13:00.1421,172.8,83.8,49,48.5,45.1,20.12,4,741.7,28.5,23,49,48.5
2020-09-21 01:13:00.3948,172.8,83.8,49,48.5,45,20.13,65,21180,21200,0,49,48.5
2020-09-21 01:13:00.6475,172.8,83.8,49,48.5,45,19.99,66,5110,5110,0,49,48.5
2020-09-21 01:13:00.9001,172.8,83.8,49,48.5,45,20.13,1,742.2,28,24,49,48.5
2020-09-21 01:13:01.1501,172.8,83.8,49,48.5,45,20.13,2,741.7,28.5,24,49,48.5
2020-09-21 01:13:01.3976,172.8,83.8,49,48.5,45,20.13,65,21240,21150,0,49,48.5
2020-09-21 01:13:01.6450,172.8,83.8,49,48.5,45,20.12,51,3.79,3.77,0,49,48.5
2020-09-21 01:13:01.8925,172.8,83.8,49,48.5,45,20.12,63,50,50,0,49,48.5
2020-09-21 01:13:02.1400,172.8,83.8,49,48.5,45.1,20.12,67,27.9,27.8,0,49,48.5
2020-09-21 01:13:02.3875,172.8,83.8,49,48.5,45,20.12,52,3.79,3.77,0,49,48.5
2020-09-21 01:13:02.6349,172.8,83.8,49,48.5,45,20.13,6,21240,27.9,3.8,49,48.5
2020-09-21 01:13:02.8824,172.8,83.8,49,48.5,45,20.13,7,21140,27.8,3.8,49,48.5
2020-09-21 01:13:03.1327,172.8,83.8,49,48.5,45,20.12,1,742.2,28,24,49,48.5
2020-09-21 01:13:03.3855,172.8,83.8,49,48.5,45,20.13,2,741.7,28.5,24,49,48.5
2020-09-21 01:13:03.6383,172.8,83.8,49,48.5,44.9,20.12,61,744.9,737,0,49,48.5
2020-09-21 01:13:03.8911,172.8,84,49,48.61,45,20.13,62,425,425,0,49,48.5
2020-09-21 01:13:04.1414,172.8,84,49,48.61,45.1,20.13,64,32.4,32.8,0,49,48.5
2020-09-21 01:13:04.3889,172.8,84,49,48.61,45.1,20.12,3,742.2,28,23,49,48.5
2020-09-21 01:13:04.6364,172.8,84,49,48.61,45,20.13,4,741.7,28.3,23,49,49
2020-09-21 01:13:04.8838,172.8,84,49,48.61,45,20.12,65,21190,21180,0,49,49
2020-09-21 01:13:05.1320,172.8,84,49,48.61,45,20.13,66,5110,5120,0,49,49
2020-09-21 01:13:05.3846,172.8,84,49,48.61,45,20.18,1,742.1,28,24,49,49
2020-09-21 01:13:05.6373,172.8,84,49,48.61,44.9,20.13,2,741.7,28.3,24,49,49
2020-09-21 01:13:05.8899,172.8,84,49,48.61,44.9,20.13,65,21240,21140,0,49,49
2020-09-21 01:13:06.1425,172.8,84,49,48.61,45,20.13,51,3.79,3.77,0,49,49
2020-09-21 01:13:06.3953,172.8,84,49,48.61,45.1,20.1,63,50,50,0,49,49
2020-09-21 01:13:06.6480,172.8,84,49,48.61,45.1,20.12,67,27.9,27.8,0,49,49
2020-09-21 01:13:06.9007,172.8,84,49,48.61,45,20.12,52,3.79,3.77,0,49,49
2020-09-21 01:13:07.1534,172.8,84,49,48.61,45,20.13,6,21180,27.9,3.8,49,49
2020-09-21 01:13:07.4063,172.8,84,49,48.61,45.1,20.12,7,21200,27.8,3.8,49,49
2020-09-21 01:13:07.6592,172.8,84,49,48.61,45,20.12,1,742.1,28,24,49,49
2020-09-21 01:13:07.9121,172.8,84,49,48.61,44.9,20.12,2,741.7,28.3,24,49,49
2020-09-21 01:13:08.1650,172.8,84,49,48.61,44.9,20.12,61,744.9,737.1,0,49,49
2020-09-21 01:13:08.4140,172.8,84,49,48.61,45,20.12,62,425,425,0,49,49
2020-09-21 01:13:08.6613,172.8,84,49,48.61,45.1,20.13,64,32.4,32.6,0,49,49
2020-09-21 01:13:08.9086,172.8,84,49,48.61,45,20.13,3,742.1,28,23,49,49
2020-09-21 01:13:09.1560,172.8,84,49,48.61,45,20.13,4,741.7,28.3,23,49,49
2020-09-21 01:13:09.4033,172.8,84,49,48.61,45,20.13,65,21180,21190,0,49,49
2020-09-21 01:13:09.6508,172.8,84,49,48.61,45.1,20.12,66,5110,5110,0,49,49
2020-09-21 01:13:09.8983,172.8,84.1,49,48.67,44.9,20.13,1,742.1,28,24,49,49
2020-09-21 01:13:10.1458,172.8,84.1,49,48.67,44.9,20.12,2,741.7,28.3,24,49,49
2020-09-21 01:13:10.3934,172.8,84.1,49,48.67,45,20.14,65,21180,21190,0,49,49
2020-09-21 01:13:10.6435,172.8,84.1,49,48.67,45,20.12,51,3.79,3.77,0,49,49
2020-09-21 01:13:10.8962,172.8,84.1,49,48.67,45,20.13,63,50,50,0,49,49
2020-09-21 01:13:11.1489,172.8,84.1,49,48.67,45,20.13,67,27.9,27.8,0,49,49
2020-09-21 01:13:11.4015,172.8,84.1,49,48.67,45,20.13,52,3.79,3.77,0,49,49
2020-09-21 01:13:11.6542,172.8,84.1,49,48.67,45,20.12,6,21180,27.9,3.8,49,49
2020-09-21 01:13:11.9069,172.8,84.1,49,48.67,45.1,20.12,7,21200,27.8,3.8,49,49
2020-09-21 01:13:12.1595,172.8,84.1,49,48.67,44.9,20.14,1,742.1,27.8,24,49,49
2020-09-21 01:13:12.4122,172.8,84.1,49,48.67,44.9,20.13,2,741.6,28.5,24,49,49
2020-09-21 01:13:12.6622,172.8,84.1,49,48.67,45,20.13,61,744.9,737.1,0,49,49
2020-09-21 01:13:12.9096,172.8,84.1,49,48.67,45.1,20.13,62,425,425,0,49,49
2020-09-21 01:13:13.1570,172.8,84.1,49,48.67,45.1,20.13,64,32.4,32.8,0,49,49
2020-09-21 01:13:13.4044,172.8,84.1,49,48.67,45,20.12,3,742.1,27.8,23,49,49
2020-09-21 01:13:13.6547,172.8,84.1,49,48.67,45,20.12,4,741.6,28.5,23,49,49
2020-09-21 01:13:13.9074,172.8,84.1,49,48.67,45,20.13,65,21190,21190,0,49,49
2020-09-21 01:13:14.1601,172.8,84.1,49,48.67,45,20.13,66,5110,5110,0,49,49
2020-09-21 01:13:14.4128,172.8,84.1,49,48.67,45,20.13,1,742.1,27.8,24,49,49
2020-09-21 01:13:14.6655,172.8,84.1,49,48.67,45,20.12,2,741.6,28.5,24,49,49
2020-09-21 01:13:14.9183,172.8,84.1,49,48.67,45,20.13,65,21190,21190,0,49,49
2020-09-21 01:13:15.1710,172.8,84.1,49,48.67,45.1,20.12,51,3.79,3.77,0,49,49
2020-09-21 01:13:15.4238,172.8,84.1,49,48.67,45,20.12,63,50,50,0,49,49
2020-09-21 01:13:15.6765,172.8,84.1,49,48.67,45,20.13,67,27.9,27.8,0,49,49
2020-09-21 01:13:15.9254,172.8,84.1,49,48.67,45.1,20.12,52,3.79,3.77,0,49,49
2020-09-21 01:13:16.1728,172.8,84.1,49,48.67,45,20.13,6,21190,27.9,3.8,49,49
2020-09-21 01:13:16.4201,172.8,84.1,49,48.67,45,20.13,7,21190,27.8,3.8,49,49
2020-09-21 01:13:16.6675,172.8,84.1,49,48.67,44.9,20.12,1,742.1,27.8,24,49,49
2020-09-21 01:13:16.9181,172.8,84.1,49,48.67,45,20.13,2,741.6,28.5,24,49,49
2020-09-21 01:13:17.1708,172.8,84.1,49,48.67,45.1,20.12,61,745,737,0,49,49
2020-09-21 01:13:17.4235,172.8,84.1,49,48.67,45.1,20.12,62,425,425,0,49,49
2020-09-21 01:13:17.6762,172.8,84.1,49,48.67,45,20.12,64,32.4,32.8,0,49,49
2020-09-21 01:13:17.9258,172.8,84.1,49,48.67,45,20.15,3,742.1,27.8,23,49,49
2020-09-21 01:13:18.1732,172.8,84.1,49,48.67,45.1,20.13,4,741.6,28.5,23,49,49
2020-09-21 01:13:18.4206,172.8,84.1,49,48.67,45,20.12,65,21190,21190,0,49,49
2020-09-21 01:13:18.6680,172.8,84.1,49,48.67,45,20.12,66,5100,5100,0,49,49
2020-09-21 01:13:18.9155,172.8,84.1,49,48.67,44.9,20.13,1,742.1,27.8,24,49,49
2020-09-21 01:13:19.1629,172.8,84.1,49,48.67,45.1,20.12,2,741.9,28.5,24,49,49
2020-09-21 01:13:19.4104,172.8,84.1,49,48.67,45.1,20.12,65,21190,21190,0,49,49
2020-09-21 01:13:19.6579,172.8,84.1,49,48.67,45.1,20.13,51,3.79,3.77,0,49,49
2020-09-21 01:13:19.9056,172.8,84.1,49,48.67,45,20.12,63,50,50,0,49,49
2020-09-21 01:13:20.1541,172.8,84.1,49,48.67,45,20.12,67,27.9,27.8,0,49,49
2020-09-21 01:13:20.4025,172.8,84.1,49,48.67,45.1,20.12,52,3.8,3.77,0,49,49
2020-09-21 01:13:20.6510,172.8,84.1,49,48.67,45,20.12,6,21190,27.9,3.8,49,49
2020-09-21 01:13:20.9005,172.8,84.1,49,48.67,44.9,20.12,7,21190,27.8,3.8,49,49
2020-09-21 01:13:21.1533,172.8,84.1,49,48.67,45,20.12,1,742.1,27.8,24,49,49
2020-09-21 01:13:21.4062,172.8,84.1,49,48.67,45,20.12,2,741.9,28.5,24,49,49
2020-09-21 01:13:21.6590,172.8,84.1,49,48.67,45.1,20.13,61,745.1,737.2,0,49,49
2020-09-21 01:13:21.9119,172.8,84.1,49,48.67,45,20.13,62,425,425,0,49,49
2020-09-21 01:13:22.1617,172.8,84.1,49,48.67,45,20.13,64,32.3,32.7,0,49,49
2020-09-21 01:13:22.4112,172.8,84.1,49,48.67,45,20.13,3,742.1,27.8,23,49,49
2020-09-21 01:13:22.6607,172.8,84.1,49,48.67,45,20.12,4,741.9,28.5,23,49,49
2020-09-21 01:13:22.9102,172.8,84.1,49,48.67,44.9,20.13,65,21190,21190,0,49,49
2020-09-21 01:13:23.1577,172.8,84.1,49,48.67,44.9,20.12,66,5100,5100,0,49,49
2020-09-21 01:13:23.4050,172.8,84.1,49,48.67,45,20.13,1,742.1,27.8,24,49,49
2020-09-21 01:13:23.6524,172.8,84.1,49,48.67,45,20.13,2,741.9,28.5,24,49,49
2020-09-21 01:13:23.8997,172.8,84.1,49,48.67,45,20.13,65,21190,21200,0,49,49
2020-09-21 01:13:24.1471,172.8,84.1,49,48.67,45,20.12,51,3.79,3.77,0,49,49
2020-09-21 01:13:24.3945,172.8,84.1,49,48.67,45,20.13,63,50,50,0,49,49
2020-09-21 01:13:24.6419,172.8,84.1,49,48.67,45.1,20.13,67,27.9,27.8,0,49,49
2020-09-21 01:13:24.8893,172.8,84.1,49,48.67,45.1,20.13,52,3.8,3.77,0,49,49
2020-09-21 01:13:25.1365,172.8,84.1,49,48.67,44.9,20.13,6,21190,27.9,3.8,49,49
2020-09-21 01:13:25.3837,172.8,84.1,49,48.67,45,20.13,7,21200,27.8,3.8,49,49
2020-09-21 01:13:25.6309,172.8,84.1,49,48.67,45,20.13,1,742.1,27.8,24,49,49
2020-09-21 01:13:25.8781,172.8,84.1,49,48.67,45.1,20.12,2,741.9,28.5,24,49,49
2020-09-21 01:13:26.1260,172.8,84.1,49,48.67,45,20.13,61,745.2,737.3,0,49,49
2020-09-21 01:13:26.3785,172.8,84.1,49,48.67,45,20.13,62,425,425,0,49,49
2020-09-21 01:13:26.6311,172.8,84.1,49,48.67,45,20.13,64,32.4,32.8,0,49,49
2020-09-21 01:13:26.8836,172.8,84.1,49,48.67,45.1,20.12,3,742.5,27.8,23,49,49
2020-09-21 01:13:27.1361,172.8,84.1,49,48.67,45,20.13,4,742,28.3,23,49,49
2020-09-21 01:13:27.3836,172.8,84.1,49,48.67,45,20.12,65,21190,21190,0,49,49
2020-09-21 01:13:27.6310,172.8,84.1,49,48.67,45,20.13,66,5100,5100,0,49,49
2020-09-21 01:13:27.8784,172.8,84.1,49,48.67,45.1,20.12,1,742.5,27.8,24,49,49
2020-09-21 01:13:28.1259,172.8,84.1,49,48.67,45.1,20.12,2,742,28.3,24,49,49
2020-09-21 01:13:28.3750,172.8,84.1,49,48.67,45,20.12,65,21190,21190,0,49,49
2020-09-21 01:13:28.6241,172.8,84.1,49,48.67,45,20.13,51,3.79,3.78,0,49,49
2020-09-21 01:13:28.8733,172.8,84.1,49,48.67,45.1,20.12,63,50,50,0,49,49
2020-09-21 01:13:29.1224,172.8,84.1,49,48.67,45.1,20.13,67,27.9,27.8,0,49,49
2020-09-21 01:13:29.3750,172.8,84.1,49,48.67,45,20.12,52,3.79,3.77,0,49,49
2020-09-21 01:13:29.6276,172.8,84.1,49,48.67,44.9,20.12,6,21200,27.9,3.8,49,49
2020-09-21 01:13:29.8802,172.8,84.1,49,48.67,45,20.13,7,21200,27.8,3.8,49,49
2020-09-21 01:13:30.1328,172.8,84.1,49,48.67,45.1,20.13,1,742.5,27.8,24,49,49
2020-09-21 01:13:30.3840,172.8,84.1,49,48.67,45,20.13,2,742,28.3,24,49,49
2020-09-21 01:13:30.6351,172.8,84.1,49,48.67,45,20.13,61,745.2,737.3,0,49,49
2020-09-21 01:13:30.8862,172.8,84.1,49,48.67,45,20.13,62,425,425,0,49,49
2020-09-21 01:13:31.1372,172.8,84.1,49,48.67,45.1,20.12,64,32.4,32.7,0,49,49
2020-09-21 01:13:31.3845,172.8,84.1,49,48.67,45,20.12,3,742.5,27.8,23,49,49
2020-09-21 01:13:31.6319,172.8,84.1,49,48.67,45,20.12,4,742,28.3,23,49,49
2020-09-21 01:13:31.8792,172.8,84.1,49,48.67,44.9,20.12,65,21200,21200,0,49,49
2020-09-21 01:13:32.1266,172.8,84.1,49,48.67,45.1,20.13,66,5110,5110,0,49,49
2020-09-21 01:13:32.3744,172.8,84.1,49,48.67,45.1,20.12,1,742.5,27.8,24,49,49
2020-09-21 01:13:32.6234,172.8,84.1,49,48.67,45,20.13,2,742,28.3,24,49,49
2020-09-21 01:13:32.8723,172.8,84.1,49,48.67,45,20.12,65,21200,21200,0,49,49
2020-09-21 01:13:33.1212,172.8,84.1,49,48.67,45,20.12,51,3.79,3.78,0,49,49
2020-09-21 01:13:33.3697,172.8,84.1,49,48.67,45,20.13,63,50,50,0,49,49
2020-09-21 01:13:33.6171,172.8,84.1,49,48.67,45,20.15,67,27.9,27.8,0,49,49
