Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:13:33.8645,172.8,84.1,49,48.67,44.9,20.12,52,3.8,3.77,0,49,49
2020-09-21 01:13:34.1118,172.8,84.1,49,48.67,45,20.13,6,21200,27.9,3.8,49,49
2020-09-21 01:13:34.3592,172.8,84.1,49,48.67,45.1,20.13,7,21200,27.8,3.8,49,49
2020-09-21 01:13:34.6115,172.8,84.1,49,48.67,45,20.13,1,742.4,27.8,24,49,49
2020-09-21 01:13:34.8641,172.8,84.1,49,48.67,45,20.13,2,741.9,28.5,24,49,49
2020-09-21 01:13:35.1168,172.8,84.1,49,48.67,45,20.13,61,745.2,737.3,0,49,49
2020-09-21 01:13:35.3694,172.8,84.1,49,48.67,45.1,20.12,62,425,425,0,49,49
2020-09-21 01:13:35.6221,172.8,84.1,49,48.67,45,20.13,64,32.3,32.7,0,49,49
2020-09-21 01:13:35.8748,172.8,84.1,49,48.67,44.9,20.12,3,742.4,27.8,23,49,49
2020-09-21 01:13:36.1275,172.8,84.1,49,48.67,45,20.12,4,741.9,28.5,23,49,49
2020-09-21 01:13:36.3803,172.8,84.1,49,48.67,45.1,20.1,65,21200,21200,0,49,49
2020-09-21 01:13:36.6280,172.8,84.1,49,48.67,45,20.12,66,5110,5110,0,49,49
2020-09-21 01:13:36.8754,172.8,84.1,49,48.67,45,20.13,1,742.4,27.8,24,49,49
2020-09-21 01:13:37.1228,172.8,84.1,49,48.67,45,20.13,2,741.9,28.5,24,49,49
2020-09-21 01:13:37.3701,172.8,84.1,49,48.67,45,20.13,65,21200,21200,0,49,49
2020-09-21 01:13:37.6174,172.8,84.1,49,48.67,45.1,20.12,51,3.79,3.77,0,49,49
2020-09-21 01:13:37.8646,172.8,84.1,49,48.67,44.9,20.13,63,50,50,0,49,49
2020-09-21 01:13:38.1119,172.8,84.1,49,48.67,44.9,20.12,67,27.9,27.8,0,49,49
2020-09-21 01:13:38.3591,172.8,84.1,49,48.67,45,20.13,52,3.8,3.77,0,49,49
2020-09-21 01:13:38.6091,172.8,84.1,49,48.67,45.1,20.12,6,21200,27.9,3.8,49,49
2020-09-21 01:13:38.8616,172.8,84.1,49,48.67,45.1,20.12,7,21200,27.8,3.8,49,49
2020-09-21 01:13:39.1141,172.8,84.2,49,48.73,45,20.12,1,742.4,27.8,24,49,49
2020-09-21 01:13:39.3666,172.8,84.2,49,48.73,45,20.13,2,741.9,28.5,24,49,49
2020-09-21 01:13:39.6193,172.8,84.2,49,48.73,45.1,20.12,61,745.3,737.4,0,49,49
2020-09-21 01:13:39.8721,172.8,84.2,49,48.73,45.1,20.13,62,425,425,0,49,49
2020-09-21 01:13:40.1250,172.8,84.2,49,48.73,44.9,20.13,64,32.4,32.8,0,49,49
2020-09-21 01:13:40.3778,172.8,84.2,49,48.73,45,20.13,3,742.4,27.8,23,49,49
2020-09-21 01:13:40.6306,172.8,84.2,49,48.73,45,20.14,4,741.9,28.5,23,49,49
2020-09-21 01:13:40.8832,172.8,84.2,49,48.73,45.1,20.14,65,21200,21200,0,49,49
2020-09-21 01:13:41.1359,172.8,84.2,49,48.73,45.1,20.11,66,5110,5100,0,49,49
2020-09-21 01:13:41.3886,172.8,84.2,49,48.73,45,20.12,1,742.5,27.8,24,49,49
2020-09-21 01:13:41.6414,172.8,84.2,49,48.73,45,20.12,2,742.1,28.3,24,49,49
2020-09-21 01:13:41.8945,172.8,84.4,49,48.84,45.1,20.13,65,21200,21200,0,49,49
2020-09-21 01:13:42.1475,172.8,84.4,49,48.84,45,20.14,51,3.79,3.78,0,49,49
2020-09-21 01:13:42.4005,172.8,84.4,49,48.84,45,20.13,63,50,50,0,49,49
2020-09-21 01:13:42.6535,172.8,84.4,49,48.84,45,20.13,67,27.9,27.8,0,49,49
2020-09-21 01:13:42.9025,172.8,84.4,49,48.84,45.1,20.13,52,3.8,3.77,0,49,49
2020-09-21 01:13:43.1499,172.8,84.4,49,48.84,45.1,20.12,6,21200,27.9,3.8,49,49
2020-09-21 01:13:43.3973,172.8,84.4,49,48.84,45,20.13,7,21200,27.8,3.8,49,49
2020-09-21 01:13:43.6448,172.8,84.4,49,48.84,45,20.13,1,742.5,27.8,24,49,49
2020-09-21 01:13:43.8924,172.8,84.4,49,48.84,45.1,20.13,2,742.1,28.3,24,49,49
2020-09-21 01:13:44.1405,172.8,84.4,49,48.84,45.1,20.13,61,745.3,737.4,0,49,49
2020-09-21 01:13:44.3886,172.8,84.4,49,48.84,45,20.12,62,425,425,0,49,49
2020-09-21 01:13:44.6367,172.8,84.4,49,48.84,44.9,20.13,64,32.3,32.7,0,49,49
2020-09-21 01:13:44.8846,172.8,84.5,49,48.9,45.1,20.12,3,742.5,27.8,23,49,49
2020-09-21 01:13:45.1321,172.8,84.5,49,48.9,45.1,20.12,4,742.1,28.3,23,49,49
2020-09-21 01:13:45.3795,172.8,84.5,49,48.9,45.1,20.12,65,21200,21200,0,49,49
2020-09-21 01:13:45.6270,172.8,84.5,49,48.9,45,20.13,66,5110,5110,0,49,49
2020-09-21 01:13:45.8757,172.8,84.5,49,48.9,45,20.13,1,742.5,27.8,24,49,49
2020-09-21 01:13:46.1284,172.8,84.5,49,48.9,45.1,20.13,2,742.1,28.3,24,49,49
2020-09-21 01:13:46.3810,172.8,84.5,49,48.9,45,20.13,65,21200,21200,0,49,49
2020-09-21 01:13:46.6336,172.8,84.5,49,48.9,45,20.12,51,3.79,3.78,0,49,49
2020-09-21 01:13:46.8862,172.8,84.5,49,48.9,44.9,20.13,63,50,50,0,49,49
2020-09-21 01:13:47.1388,172.8,84.5,49,48.9,45.1,20.12,67,27.9,27.8,0,49,49
2020-09-21 01:13:47.3914,172.8,84.5,49,48.9,45.1,20.12,52,3.8,3.77,0,49,49
2020-09-21 01:13:47.6440,172.8,84.5,49,48.9,45,20.12,6,21200,27.9,3.8,49,49
2020-09-21 01:13:47.8965,172.8,84.5,49,48.9,45,20.12,7,21190,27.8,3.8,49,49
2020-09-21 01:13:48.1491,172.8,84.5,49,48.9,45,20.13,1,742.6,27.8,24,49,49
2020-09-21 01:13:48.4017,172.8,84.5,49,48.9,45,20.13,2,742.1,28.5,24,49,49
2020-09-21 01:13:48.6544,172.8,84.5,49,48.9,45,20.13,61,745.4,737.6,0,49,49
2020-09-21 01:13:48.9070,172.8,84.5,49,48.9,44.9,20.12,62,425,425,0,49,49
2020-09-21 01:13:49.1590,172.8,84.5,49,48.9,45,20.14,64,32.4,32.8,0,49,49
2020-09-21 01:13:49.4063,172.8,84.5,49,48.9,45,20.13,3,742.6,27.8,23,49,49
2020-09-21 01:13:49.6537,172.8,84.5,49,48.9,45,20.12,4,742.1,28.5,23,49,49
2020-09-21 01:13:49.9010,172.8,84.5,49,48.9,45,20.13,65,21200,21200,0,49,49
2020-09-21 01:13:50.1483,172.8,84.5,49,48.9,45,20.13,66,5110,5110,0,49,49
2020-09-21 01:13:50.3957,172.8,84.5,49,48.9,45.1,20.12,1,742.6,27.8,24,49,49
2020-09-21 01:13:50.6432,172.8,84.5,49,48.9,45.1,20.12,2,742.1,28.5,24,49,49
2020-09-21 01:13:50.8907,172.8,84.5,49,48.9,45,20.12,65,21200,21200,0,49,49
2020-09-21 01:13:51.1382,172.8,84.5,49,48.9,45,20.13,51,3.8,3.78,0,49,49
2020-09-21 01:13:51.3857,172.8,84.5,49,48.9,45,20.12,63,50,50,0,49,49
2020-09-21 01:13:51.6330,172.8,84.5,49,48.9,45.1,20.13,67,27.9,27.8,0,49,49
2020-09-21 01:13:51.8804,172.8,84.5,49,48.9,45,20.12,52,3.79,3.77,0,49,49
2020-09-21 01:13:52.1278,172.8,84.5,49,48.9,45,20.13,6,21200,27.9,3.8,49,49
2020-09-21 01:13:52.3769,172.8,84.5,49,48.9,45.1,20.13,7,21190,27.8,3.8,49,49
2020-09-21 01:13:52.6294,172.8,84.5,49,48.9,45.1,20.13,1,742.6,27.8,24,49,49
2020-09-21 01:13:52.8819,172.8,84.5,49,48.9,45,20.12,2,742.1,28.5,24,49,49
2020-09-21 01:13:53.1345,172.8,84.5,49,48.9,44.9,20.12,61,745.4,737.5,0,49,49
2020-09-21 01:13:53.3871,172.8,84.5,49,48.9,45,20.13,62,425,425,0,49,49
2020-09-21 01:13:53.6397,172.8,84.5,49,48.9,45,20.14,64,32.4,32.7,0,49,49
2020-09-21 01:13:53.8923,172.8,84.5,49,48.9,45.1,20.13,3,742.6,27.8,23,49,49
2020-09-21 01:13:54.1449,172.8,84.5,49,48.9,45,20.13,4,742.1,28.5,23,49,49
2020-09-21 01:13:54.3963,172.8,84.5,49,48.9,45,20.13,65,21200,21200,0,49,49
2020-09-21 01:13:54.6450,172.8,84.5,49,48.9,45.1,20.13,66,5110,5110,0,49,49
2020-09-21 01:13:54.8937,172.8,84.5,49,48.9,45.1,20.12,1,742.6,27.8,24,49,49
2020-09-21 01:13:55.1424,172.8,84.5,49,48.9,45,20.13,2,742.1,28.5,24,49,49
2020-09-21 01:13:55.3924,172.8,84.5,49,48.9,44.9,20.12,65,21200,21200,0,49,49
2020-09-21 01:13:55.6451,172.8,84.5,49,48.9,45,20.13,51,3.8,3.78,0,49,49
2020-09-21 01:13:55.8978,172.8,84.5,49.25,48.9,45.1,20.13,63,50,50,0,49,49
2020-09-21 01:13:56.1505,172.8,84.5,49.25,48.9,45.1,20.13,67,27.9,27.8,0,49,49
2020-09-21 01:13:56.4031,172.8,84.5,49.25,48.9,45,20.13,52,3.8,3.77,0,49,49
2020-09-21 01:13:56.6510,172.8,84.5,49.25,48.9,45.1,20.12,6,21190,27.9,3.8,49,49
2020-09-21 01:13:56.8986,172.8,84.5,49.25,48.9,45.1,20.13,7,21200,27.8,3.8,49,49
2020-09-21 01:13:57.1461,172.8,84.5,49.25,48.9,45,20.15,1,742.8,27.8,24,49,49
2020-09-21 01:13:57.3936,172.8,84.5,49.25,48.9,45,20.13,2,742.2,28.5,24,49,49
2020-09-21 01:13:57.6460,172.8,84.5,49.25,48.9,44.9,20.12,61,745.5,737.6,0,49,49
2020-09-21 01:13:57.8988,172.8,84.5,49.25,48.9,45.1,20.13,62,425,425,0,49,49
2020-09-21 01:13:58.1516,172.8,84.5,49.25,48.9,45.1,20.13,64,32.4,32.8,0,49,49
2020-09-21 01:13:58.4044,172.8,84.5,49.25,48.9,45,20.13,3,742.8,27.8,23,49,49
2020-09-21 01:13:58.6571,172.8,84.5,49.25,48.9,45,20.12,4,742.2,28.5,23,49,49
2020-09-21 01:13:58.9098,172.8,84.5,49.25,48.9,45,20.12,65,21190,21200,0,49,49
2020-09-21 01:13:59.1626,172.8,84.5,49.25,48.9,45.1,20.13,66,5110,5110,0,49,49
2020-09-21 01:13:59.4153,172.8,84.5,49.25,48.9,45,20.12,1,742.8,27.8,24,49,49
2020-09-21 01:13:59.6665,172.8,84.5,49.25,48.9,44.9,20.13,2,742.2,28.5,24,49,49
2020-09-21 01:13:59.9177,172.8,84.5,49.25,48.9,44.9,20.12,65,21180,21200,0,49,49
2020-09-21 01:14:00.1688,172.8,84.5,49.25,48.9,45.1,20.13,51,3.8,3.78,0,49,49
2020-09-21 01:14:00.4199,172.8,84.5,49.25,48.9,45,20.13,63,50,50,0,49,49
2020-09-21 01:14:00.6726,172.8,84.5,49.25,48.9,45,20.14,67,27.9,27.8,0,49,49
2020-09-21 01:14:00.9253,172.8,84.5,49.25,48.9,45,20.12,52,3.8,3.77,0,49,49
2020-09-21 01:14:01.1780,172.8,84.5,49.25,48.9,45,20.13,6,21180,27.9,3.8,49,49
2020-09-21 01:14:01.4307,172.8,84.5,49.25,48.9,45,20.13,7,21200,27.8,3.8,49,49
2020-09-21 01:14:01.6834,172.8,84.5,49.25,48.9,44.9,20.13,1,742.8,27.8,24,49,49
2020-09-21 01:14:01.9309,172.8,84.5,49.25,48.9,44.9,20.12,2,742.2,28.5,24,49,49
2020-09-21 01:14:02.1783,172.8,84.5,49.25,48.9,44.9,20.12,61,745.6,737.7,0,49,49
2020-09-21 01:14:02.4258,172.8,84.5,49.25,48.9,45,20.12,62,425,425,0,49,49
2020-09-21 01:14:02.6733,172.8,84.5,49.25,48.9,45,20.13,64,32.3,32.7,0,49.5,49
2020-09-21 01:14:02.9208,172.8,84.5,49.25,48.9,45,20.13,3,742.8,27.8,23,49.5,49
2020-09-21 01:14:03.1684,172.8,84.5,49.25,48.9,45,20.13,4,742.2,28.3,23,49.5,49
2020-09-21 01:14:03.4160,172.8,84.5,49.25,48.9,45.1,20.12,65,21170,21210,0,49.5,49
2020-09-21 01:14:03.6635,172.8,84.5,49.25,48.9,45,20.13,66,5110,5110,0,49.5,49
2020-09-21 01:14:03.9111,172.8,84.5,49.25,48.9,44.9,20.13,1,742.8,27.8,24,49.5,49
2020-09-21 01:14:04.1586,172.8,84.5,49.25,48.9,44.9,20.13,2,742.2,28.3,24,49.5,49
2020-09-21 01:14:04.4062,172.8,84.5,49.25,48.9,45,20.12,65,21170,21210,0,49.5,49
2020-09-21 01:14:04.6538,172.8,84.5,49.25,48.9,45.1,20.13,51,3.8,3.78,0,49.5,49
2020-09-21 01:14:04.9013,172.8,84.5,49.25,48.9,45,20.12,63,50,50,0,49.5,49
2020-09-21 01:14:05.1486,172.8,84.5,49.25,48.9,45,20.13,67,27.9,27.8,0,49.5,49
2020-09-21 01:14:05.3960,172.8,84.5,49.25,48.9,45.1,20.13,52,3.8,3.78,0,49.5,49
2020-09-21 01:14:05.6433,172.8,84.5,49.25,48.9,45.1,20.13,6,21170,27.9,3.8,49.5,49
2020-09-21 01:14:05.8907,172.8,84.5,49.25,48.9,45,20.12,7,21210,27.8,3.8,49.5,49
2020-09-21 01:14:06.1382,172.8,84.5,49.25,48.9,44.9,20.13,1,742.8,27.8,24,49.5,49
2020-09-21 01:14:06.3857,172.8,84.5,49.25,48.9,45,20.13,2,742.2,28.3,24,49.5,49
2020-09-21 01:14:06.6332,172.8,84.5,49.25,48.9,45.1,20.13,61,745.4,737.6,0,49.5,49
2020-09-21 01:14:06.8806,172.8,84.5,49.25,48.9,45,20.13,62,425,425,0,49.5,49
2020-09-21 01:14:07.1294,172.8,84.5,49.25,48.9,45,20.13,64,32.4,32.8,0,49.5,49
2020-09-21 01:14:07.3782,172.8,84.5,49.25,48.9,45,20.12,3,742.8,27.8,23,49.5,49
2020-09-21 01:14:07.6270,172.8,84.5,49.25,48.9,45.1,20.13,4,742.2,28.3,23,49.5,49
2020-09-21 01:14:07.8758,172.8,84.5,49.25,48.9,45,20.13,65,21170,21210,0,49.5,49
2020-09-21 01:14:08.1246,172.8,84.5,49.25,48.9,45,20.15,66,5120,5110,0,49.5,49
2020-09-21 01:14:08.3734,172.8,84.5,49.25,48.9,44.9,20.13,1,742.8,27.8,24,49.5,49
2020-09-21 01:14:08.6223,172.8,84.5,49.25,48.9,45,20.12,2,742.2,28.3,24,49.5,49
2020-09-21 01:14:08.8711,172.8,84.5,49.25,48.9,45.1,20.13,65,21170,21210,0,49.5,49
2020-09-21 01:14:09.1197,172.8,84.5,49.25,48.9,45,20.12,51,3.8,3.78,0,49.5,49
2020-09-21 01:14:09.3670,172.8,84.5,49.25,48.9,45,20.13,63,50,50,0,49.5,49
2020-09-21 01:14:09.6143,172.8,84.5,49.25,48.9,45.1,20.12,67,27.9,27.8,0,49.5,49
2020-09-21 01:14:09.8616,172.8,84.5,49.5,48.9,45.1,20.12,52,3.8,3.78,0,49.5,49
2020-09-21 01:14:10.1089,172.8,84.5,49.5,48.9,45,20.13,6,21170,27.9,3.8,49.5,49.5
2020-09-21 01:14:10.3601,172.8,84.5,49.5,48.9,44.9,20.13,7,21210,27.8,3.8,49.5,49.5
2020-09-21 01:14:10.6127,172.8,84.5,49.5,48.9,45,20.12,1,743,27.8,24,49.5,49.5
2020-09-21 01:14:10.8653,172.8,84.5,49.5,48.9,45.1,20.13,2,742.4,28.5,24,49.5,49.5
2020-09-21 01:14:11.1179,172.8,84.5,49.5,48.9,45,20.13,61,745.5,737.7,0,49.5,49.5
2020-09-21 01:14:11.3706,172.8,84.5,49.5,48.9,45,20.13,62,425,425,0,49.5,49.5
2020-09-21 01:14:11.6234,172.8,84.5,49.5,48.9,45,20.12,64,32.3,32.7,0,49.5,49.5
2020-09-21 01:14:11.8762,172.8,84.5,49.5,48.9,45.1,20.12,3,743,27.8,23,49.5,49.5
2020-09-21 01:14:12.1290,172.8,84.5,49.5,48.9,45,20.12,4,742.4,28.5,23,49.5,49.5
2020-09-21 01:14:12.3779,172.8,84.5,49.5,48.9,45,20.12,65,21170,21210,0,49.5,49.5
2020-09-21 01:14:12.6253,172.8,84.5,49.5,48.9,44.9,20.13,66,5110,5110,0,49.5,49.5
2020-09-21 01:14:12.8727,172.8,84.5,49.5,48.9,44.9,20.13,1,743,27.8,24,49.5,49.5
2020-09-21 01:14:13.1201,172.8,84.5,49.5,48.9,45,20.12,2,742.4,28.5,24,49.5,49.5
2020-09-21 01:14:13.3674,172.8,84.5,49.5,48.9,45,20.12,65,21170,21200,0,49.5,49.5
2020-09-21 01:14:13.6148,172.8,84.5,49.5,48.9,45,20.12,51,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:13.8621,172.8,84.6,49.5,48.96,45,20.13,63,50,50,0,49.5,49.5
2020-09-21 01:14:14.1095,172.8,84.6,49.5,48.96,45,20.12,67,27.9,27.8,0,49.5,49.5
2020-09-21 01:14:14.3568,172.8,84.6,49.5,48.96,45,20.13,52,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:14.6041,172.8,84.6,49.5,48.96,44.9,20.13,6,21170,27.9,3.8,49.5,49.5
2020-09-21 01:14:14.8515,172.8,84.8,49.5,49.07,44.9,20.12,7,21200,27.8,3.8,49.5,49.5
2020-09-21 01:14:15.0988,172.8,84.8,49.5,49.07,45,20.12,1,743,27.8,24,49.5,49.5
2020-09-21 01:14:15.3461,172.8,84.8,49.5,49.07,45,20.13,2,742.4,28.5,24,49.5,49.5
2020-09-21 01:14:15.5935,172.8,84.8,49.5,49.07,45,20.13,61,745.7,737.8,0,49.5,49.5
2020-09-21 01:14:15.8408,172.8,84.8,49.5,49.07,45,20.13,62,425,425,0,49.5,49.5
2020-09-21 01:14:16.0882,172.8,84.8,49.5,49.07,45,20.12,64,32.3,32.7,0,49.5,49.5
2020-09-21 01:14:16.3355,172.8,84.8,49.5,49.07,45.1,20.13,3,743,27.8,23,49.5,49.5
2020-09-21 01:14:16.5856,172.8,84.8,49.5,49.07,44.9,20.12,4,742.4,28.5,23,49.5,49.5
2020-09-21 01:14:16.8381,172.8,84.8,49.5,49.07,44.9,20.12,65,21180,21200,0,49.5,49.5
2020-09-21 01:14:17.0907,172.8,84.8,49.5,49.07,44.9,20.13,66,5110,5110,0,49.5,49.5
2020-09-21 01:14:17.3432,172.8,84.8,49.5,49.07,45,20.12,1,743.1,27.8,24,49.5,49.5
2020-09-21 01:14:17.5958,172.8,84.8,49.5,49.07,45.1,20.13,2,742.5,28.5,24,49.5,49.5
2020-09-21 01:14:17.8485,172.8,84.8,49.5,49.07,45,20.12,65,21180,21200,0,49.5,49.5
2020-09-21 01:14:18.1013,172.8,84.8,49.5,49.07,45,20.13,51,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:18.3541,172.8,84.8,49.5,49.07,45,20.12,63,50,50,0,49.5,49.5
2020-09-21 01:14:18.6069,172.8,84.8,49.5,49.07,45.1,20.12,67,27.9,27.8,0,49.5,49.5
2020-09-21 01:14:18.8597,172.8,84.8,49.5,49.07,44.9,20.13,52,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:19.1126,172.8,84.8,49.5,49.07,44.9,20.12,6,21180,27.9,3.8,49.5,49.5
2020-09-21 01:14:19.3655,172.8,84.8,49.5,49.07,45,20.14,7,21190,27.8,3.8,49.5,49.5
2020-09-21 01:14:19.6183,172.8,84.8,49.5,49.07,45.1,20.12,1,743.1,27.8,24,49.5,49.5
2020-09-21 01:14:19.8671,172.8,84.8,49.5,49.07,45,20.13,2,742.5,28.5,24,49.5,49.5
2020-09-21 01:14:20.1144,172.8,84.8,49.5,49.07,45,20.12,61,745.7,737.8,0,49.5,49.5
2020-09-21 01:14:20.3616,172.8,84.8,49.5,49.07,45,20.14,62,425,425,0,49.5,49.5
2020-09-21 01:14:20.6088,172.8,84.8,49.5,49.07,45.1,20.12,64,32.3,32.7,0,49.5,49.5
2020-09-21 01:14:20.8561,172.8,84.9,49.5,49.13,45,20.13,3,743.1,27.8,23,49.5,49.5
2020-09-21 01:14:21.1035,172.8,84.9,49.5,49.13,44.9,20.13,4,742.5,28.5,23,49.5,49.5
2020-09-21 01:14:21.3509,172.8,84.9,49.5,49.13,45,20.13,65,21180,21200,0,49.5,49.5
2020-09-21 01:14:21.5982,172.8,84.9,49.5,49.13,45.1,20.13,66,5100,5100,0,49.5,49.5
2020-09-21 01:14:21.8456,172.8,84.9,49.5,49.13,45.1,20.13,1,743.1,27.8,24,49.5,49.5
2020-09-21 01:14:22.0969,172.8,84.9,49.5,49.13,45,20.12,2,742.5,28.5,24,49.5,49.5
2020-09-21 01:14:22.3486,172.8,84.9,49.5,49.13,45,20.12,65,21180,21200,0,49.5,49.5
2020-09-21 01:14:22.6003,172.8,84.9,49.5,49.13,45.1,20.12,51,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:22.8519,172.8,84.9,49.5,49.13,45.1,20.13,63,50,50,0,49.5,49.5
2020-09-21 01:14:23.1040,172.8,84.9,49.5,49.13,45,20.13,67,27.9,27.8,0,49.5,49.5
2020-09-21 01:14:23.3566,172.8,84.9,49.5,49.13,44.9,20.13,52,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:23.6091,172.8,84.9,49.5,49.13,45,20.13,6,21180,27.9,3.8,49.5,49.5
2020-09-21 01:14:23.8616,172.8,84.9,49.5,49.13,45.1,20.13,7,21200,27.8,3.8,49.5,49.5
2020-09-21 01:14:24.1114,172.8,84.9,49.5,49.13,45,20.12,1,743.1,27.8,24,49.5,49.5
2020-09-21 01:14:24.3587,172.8,84.9,49.5,49.13,45,20.13,2,742.5,28.3,24,49.5,49.5
2020-09-21 01:14:24.6060,172.8,84.9,49.5,49.13,45,20.12,61,745.8,737.9,0,49.5,49.5
2020-09-21 01:14:24.8533,172.8,84.9,49.5,49.13,45.1,20.12,62,425,425,0,49.5,49.5
2020-09-21 01:14:25.1013,172.8,84.9,49.5,49.13,45,20.13,64,32.4,32.8,0,49.5,49.5
2020-09-21 01:14:25.3538,172.8,84.9,49.5,49.13,45,20.12,3,743.1,27.8,23,49.5,49.5
2020-09-21 01:14:25.6064,172.8,84.9,49.5,49.13,44.9,20.12,4,742.5,28.3,23,49.5,49.5
2020-09-21 01:14:25.8589,172.8,84.9,49.5,49.13,44.9,20.13,65,21180,21190,0,49.5,49.5
2020-09-21 01:14:26.1113,172.8,84.9,49.5,49.13,45.1,20.13,66,5100,5110,0,49.5,49.5
2020-09-21 01:14:26.3627,172.8,84.9,49.5,49.13,45,20.13,1,743.1,27.8,24,49.5,49.5
2020-09-21 01:14:26.6141,172.8,84.9,49.5,49.13,45,20.13,2,742.5,28.3,24,49.5,49.5
2020-09-21 01:14:26.8655,172.8,84.9,49.5,49.13,45,20.13,65,21190,21190,0,49.5,49.5
2020-09-21 01:14:27.1167,172.8,84.9,49.5,49.13,45.1,20.13,51,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:27.3663,172.8,84.9,49.5,49.13,45,20.12,63,50,50,0,49.5,49.5
2020-09-21 01:14:27.6159,172.8,84.9,49.5,49.13,44.9,20.13,67,27.9,27.8,0,49.5,49.5
2020-09-21 01:14:27.8655,172.8,84.9,49.5,49.13,44.9,20.12,52,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:28.1148,172.8,84.9,49.5,49.13,45,20.13,6,21190,27.9,3.8,49.5,49.5
2020-09-21 01:14:28.3621,172.8,84.9,49.5,49.13,45,20.13,7,21190,27.8,3.8,49.5,49.5
2020-09-21 01:14:28.6095,172.8,84.9,49.5,49.13,45,20.13,1,743.1,27.8,24,49.5,49.5
2020-09-21 01:14:28.8568,172.8,84.9,49.5,49.13,45,20.13,2,742.5,28.3,24,49.5,49.5
2020-09-21 01:14:29.1041,172.8,84.9,49.5,49.13,45,20.13,61,745.8,738,0,49.5,49.5
2020-09-21 01:14:29.3530,172.8,84.9,49.5,49.13,45.1,20.13,62,425,425,0,49.5,49.5
2020-09-21 01:14:29.6050,172.8,84.9,49.5,49.13,44.9,20.07,64,32.3,32.7,0,49.5,49.5
2020-09-21 01:14:29.8570,172.8,84.9,49.5,49.13,44.9,20.12,3,743.1,27.8,23,49.5,49.5
2020-09-21 01:14:30.1090,172.8,84.9,49.5,49.13,45,20.13,4,742.5,28.3,23,49.5,49.5
2020-09-21 01:14:30.3612,172.8,84.9,49.5,49.13,45,20.12,65,21190,21200,0,49.5,49.5
2020-09-21 01:14:30.6136,172.8,84.9,49.5,49.13,45,20.12,66,5100,5100,0,49.5,49.5
2020-09-21 01:14:30.8661,172.8,84.9,49.5,49.13,45,20.13,1,743.1,27.8,24,49.5,49.5
2020-09-21 01:14:31.1186,172.8,84.9,49.5,49.13,45,20.12,2,742.5,28.3,24,49.5,49.5
2020-09-21 01:14:31.3710,172.8,84.9,49.5,49.13,45.1,20.13,65,21190,21200,0,49.5,49.5
2020-09-21 01:14:31.6235,172.8,84.9,49.5,49.13,45.1,20.13,51,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:31.8760,172.8,84.9,49.5,49.13,44.9,20.13,63,50,50,0,49.5,49.5
2020-09-21 01:14:32.1285,172.8,84.9,49.5,49.13,45,20.13,67,27.9,27.8,0,49.5,49.5
2020-09-21 01:14:32.3809,172.8,84.9,49.5,49.13,45,20.12,52,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:32.6286,172.8,84.9,49.5,49.13,45.1,20.12,6,21190,27.9,3.8,49.5,49.5
2020-09-21 01:14:32.8760,172.8,84.9,49.5,49.13,45,20.12,7,21200,27.8,3.8,49.5,49.5
2020-09-21 01:14:33.1234,172.8,84.9,49.5,49.13,45,20.12,1,743.2,27.8,24,49.5,49.5
2020-09-21 01:14:33.3708,172.8,84.9,49.5,49.13,45,20.13,2,742.6,28.3,24,49.5,49.5
2020-09-21 01:14:33.6207,172.8,84.9,49.5,49.13,45.1,20.13,61,745.8,738,0,49.5,49.5
2020-09-21 01:14:33.8729,172.8,84.9,49.5,49.13,45,20.12,62,425,425,0,49.5,49.5
2020-09-21 01:14:34.1251,172.8,84.9,49.5,49.13,44.9,20.13,64,32.4,32.7,0,49.5,49.5
2020-09-21 01:14:34.3772,172.8,84.9,49.5,49.13,45,20.13,3,743.2,27.8,23,49.5,49.5
2020-09-21 01:14:34.6288,172.8,84.9,49.5,49.13,45.1,20.13,4,742.6,28.3,23,49.5,49.5
2020-09-21 01:14:34.8761,172.8,84.9,49.5,49.13,45.1,20.13,65,21190,21190,0,49.5,49.5
2020-09-21 01:14:35.1234,172.8,84.9,49.5,49.13,45,20.13,66,5100,5100,0,49.5,49.5
2020-09-21 01:14:35.3708,172.8,84.9,49.5,49.13,45,20.13,1,743.2,27.8,24,49.5,49.5
2020-09-21 01:14:35.6187,172.8,84.9,49.5,49.13,45.1,20.12,2,742.6,28.3,24,49.5,49.5
2020-09-21 01:14:35.8698,172.8,84.9,49.5,49.13,45,20.12,65,21190,21200,0,49.5,49.5
2020-09-21 01:14:36.1208,172.8,84.9,49.5,49.13,45,20.13,51,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:36.3719,172.8,84.9,49.5,49.13,45,20.13,63,50,50,0,49.5,49.5
2020-09-21 01:14:36.6231,172.8,84.9,49.5,49.13,45,20.12,67,27.9,27.8,0,49.5,49.5
2020-09-21 01:14:36.8757,172.8,84.9,49.5,49.13,45.1,20.12,52,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:37.1282,172.8,84.9,49.5,49.13,45,20.13,6,21190,28,3.8,49.5,49.5
2020-09-21 01:14:37.3807,172.8,84.9,49.5,49.13,45,20.13,7,21200,27.8,3.8,49.5,49.5
2020-09-21 01:14:37.6332,172.8,84.9,49.5,49.13,45,20.12,1,743.2,27.8,24,49.5,49.5
2020-09-21 01:14:37.8821,172.8,84.9,49.5,49.13,45.1,20.13,2,742.6,28.3,24,49.5,49.5
2020-09-21 01:14:38.1295,172.8,84.9,49.5,49.13,45,20.13,61,746,738.1,0,49.5,49.5
2020-09-21 01:14:38.3768,172.8,84.9,49.5,49.13,44.9,20.13,62,425,425,0,49.5,49.5
2020-09-21 01:14:38.6242,172.8,84.9,49.5,49.13,44.9,20.14,64,32.4,32.8,0,49.5,49.5
2020-09-21 01:14:38.8714,172.8,84.9,49.5,49.13,45.1,20.12,3,743.2,27.8,23,49.5,49.5
2020-09-21 01:14:39.1186,172.8,84.9,49.5,49.13,45,20.13,4,742.8,28.3,23,49.5,49.5
2020-09-21 01:14:39.3658,172.8,84.9,49.5,49.13,45,20.13,65,21200,21200,0,49.5,49.5
2020-09-21 01:14:39.6129,172.8,84.9,49.5,49.13,45,20.12,66,5100,5100,0,49.5,49.5
2020-09-21 01:14:39.8618,172.8,84.9,49.5,49.13,45,20.12,1,743.2,27.8,24,49.5,49.5
2020-09-21 01:14:40.1144,172.8,84.9,49.5,49.13,45.1,20.13,2,742.8,28.3,24,49.5,49.5
2020-09-21 01:14:40.3669,172.8,84.9,49.5,49.13,45,20.14,65,21190,21200,0,49.5,49.5
2020-09-21 01:14:40.6194,172.8,84.9,49.5,49.13,44.9,20.13,51,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:40.8717,172.8,84.9,49.5,49.13,44.9,20.12,63,50,50,0,49.5,49.5
2020-09-21 01:14:41.1235,172.8,84.9,49.5,49.13,45,20.12,67,28,27.8,0,49.5,49.5
2020-09-21 01:14:41.3753,172.8,84.9,49.5,49.13,45.1,20.13,52,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:41.6271,172.8,84.9,49.5,49.13,45,20.14,6,21200,28,3.8,49.5,49.5
2020-09-21 01:14:41.8789,172.8,84.9,49.5,49.13,45,20.12,7,21200,27.8,3.8,49.5,49.5
2020-09-21 01:14:42.1268,172.8,84.9,49.5,49.13,45,20.12,1,743.2,27.8,24,49.5,49.5
2020-09-21 01:14:42.3745,172.8,84.9,49.5,49.13,45,20.12,2,742.8,28.3,24,49.5,49.5
2020-09-21 01:14:42.6221,172.8,84.9,49.5,49.13,44.9,20.13,61,745.9,738.1,0,49.5,49.5
2020-09-21 01:14:42.8697,172.8,84.9,49.5,49.13,44.9,20.13,62,425,425,0,49.5,49.5
2020-09-21 01:14:43.1188,172.8,84.9,49.5,49.13,45,20.13,64,32.4,32.7,0,49.5,49.5
2020-09-21 01:14:43.3680,172.8,84.9,49.5,49.13,45.1,20.13,3,743.2,27.8,23,49.5,49.5
2020-09-21 01:14:43.6172,172.8,84.9,49.5,49.13,45,20.12,4,742.8,28.3,23,49.5,49.5
2020-09-21 01:14:43.8664,172.8,84.9,49.5,49.13,45,20.13,65,21190,21190,0,49.5,49.5
2020-09-21 01:14:44.1174,172.8,84.9,49.5,49.13,45,20.12,66,5100,5100,0,49.5,49.5
2020-09-21 01:14:44.3699,172.8,84.9,49.5,49.13,45.1,20.13,1,743.2,27.8,24,49.5,49.5
2020-09-21 01:14:44.6224,172.8,84.9,49.5,49.13,45,20.13,2,742.8,28.3,24,49.5,49.5
2020-09-21 01:14:44.8750,172.8,84.9,49.5,49.13,44.9,20.14,65,21200,21200,0,49.5,49.5
2020-09-21 01:14:45.1249,172.8,84.9,49.5,49.13,45,20.13,51,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:45.3723,172.8,84.9,49.5,49.13,45,20.12,63,50,50,0,49.5,49.5
2020-09-21 01:14:45.6198,172.8,84.9,49.5,49.13,45.1,20.12,67,28,27.8,0,49.5,49.5
2020-09-21 01:14:45.8672,172.8,85,49.5,49.19,45,20.13,52,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:46.1153,172.8,85,49.5,49.19,45,20.13,6,21190,28,3.8,49.5,49.5
2020-09-21 01:14:46.3678,172.8,85,49.5,49.19,45.1,20.12,7,21200,27.8,3.8,49.5,49.5
2020-09-21 01:14:46.6203,172.8,85,49.5,49.19,45.1,20.14,1,743.2,27.8,24,49.5,49.5
2020-09-21 01:14:46.8728,172.8,85,49.5,49.19,45,20.13,2,742.8,28.3,24,49.5,49.5
2020-09-21 01:14:47.1253,172.8,85,49.5,49.19,44.9,20.13,61,746.1,738.1,0,49.5,49.5
2020-09-21 01:14:47.3727,172.8,85,49.5,49.19,45,20.13,62,425,425,0,49.5,49.5
2020-09-21 01:14:47.6200,172.8,85,49.5,49.19,45.1,20.13,64,32.4,32.8,0,49.5,49.5
2020-09-21 01:14:47.8674,172.8,85,49.5,49.19,45.1,20.13,3,743.2,27.8,23,49.5,49.5
2020-09-21 01:14:48.1148,172.8,85.1,49.5,49.25,45,20.13,4,742.8,28.3,23,49.5,49.5
2020-09-21 01:14:48.3622,172.8,85.1,49.5,49.25,45,20.11,65,21200,21200,0,49.5,49.5
2020-09-21 01:14:48.6095,172.8,85.1,49.5,49.25,45.1,20.13,66,5100,5100,0,49.5,49.5
2020-09-21 01:14:48.8569,172.8,85.1,49.5,49.25,45.1,20.13,1,743.2,27.8,24,49.5,49.5
2020-09-21 01:14:49.1043,172.8,85.1,49.5,49.25,45,20.13,2,742.8,28.3,24,49.5,49.5
2020-09-21 01:14:49.3554,172.8,85.1,49.5,49.25,44.9,20.13,65,21200,21190,0,49.5,49.5
2020-09-21 01:14:49.6080,172.8,85.1,49.5,49.25,45,20.13,51,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:49.8605,172.8,85.1,49.5,49.25,45.1,20.13,63,50,50,0,49.5,49.5
2020-09-21 01:14:50.1131,172.8,85.1,49.5,49.25,45,20.12,67,28,27.8,0,49.5,49.5
2020-09-21 01:14:50.3657,172.8,85.1,49.5,49.25,45,20.13,52,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:50.6184,172.8,85.1,49.5,49.25,45.1,20.13,6,21200,28,3.8,49.5,49.5
2020-09-21 01:14:50.8711,172.8,85.2,49.5,49.31,45.1,20.12,7,21200,27.8,3.8,49.5,49.5
2020-09-21 01:14:51.1237,172.8,85.2,49.5,49.31,45,20.12,1,743.2,27.8,24,49.5,49.5
2020-09-21 01:14:51.3764,172.8,85.2,49.5,49.31,44.9,20.12,2,742.8,28.3,24,49.5,49.5
2020-09-21 01:14:51.6292,172.8,85.2,49.5,49.31,44.9,20.13,61,746,738.2,0,49.5,49.5
2020-09-21 01:14:51.8820,172.8,85.2,49.5,49.31,45.1,20.13,62,425,425,0,49.5,49.5
2020-09-21 01:14:52.1347,172.8,85.2,49.5,49.31,45.1,20.12,64,32.4,32.7,0,49.5,49.5
2020-09-21 01:14:52.3875,172.8,85.2,49.5,49.31,45,20.12,3,743.2,27.8,23,49.5,49.5
2020-09-21 01:14:52.6363,172.8,85.2,49.5,49.31,45,20.13,4,742.8,28.3,23,49.5,49.5
2020-09-21 01:14:52.8849,172.8,85.2,49.5,49.31,45.1,20.13,65,21200,21200,0,49.5,49.5
2020-09-21 01:14:53.1334,172.8,85.2,49.5,49.31,45.1,20.14,66,5110,5110,0,49.5,49.5
2020-09-21 01:14:53.3820,172.8,85.2,49.5,49.31,45,20.12,1,743.2,27.8,24,49.5,49.5
2020-09-21 01:14:53.6334,172.8,85.2,49.5,49.31,44.9,20.12,2,742.8,28.5,24,49.5,49.5
2020-09-21 01:14:53.8850,172.8,85.2,49.5,49.31,45,20.13,65,21200,21190,0,49.5,49.5
2020-09-21 01:14:54.1365,172.8,85.2,49.5,49.31,45.1,20.13,51,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:54.3880,172.8,85.2,49.5,49.31,45.1,20.13,63,50,50,0,49.5,49.5
2020-09-21 01:14:54.6374,172.8,85.2,49.5,49.31,45,20.12,67,28,27.8,0,49.5,49.5
2020-09-21 01:14:54.8848,172.8,85.2,49.5,49.31,45,20.13,52,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:55.1323,172.8,85.2,49.5,49.31,45.1,20.13,6,21200,28,3.8,49.5,49.5
2020-09-21 01:14:55.3798,172.8,85.2,49.5,49.31,45,20.12,7,21200,27.8,3.8,49.5,49.5
2020-09-21 01:14:55.6272,172.8,85.2,49.5,49.31,44.9,20.12,1,743.3,27.8,24,49.5,49.5
2020-09-21 01:14:55.8747,172.8,85.3,49.5,49.36,44.9,20.13,2,742.8,28.5,24,49.5,49.5
2020-09-21 01:14:56.1221,172.8,85.3,49.5,49.36,45,20.14,61,746.1,738.2,0,49.5,49.5
2020-09-21 01:14:56.3696,172.8,85.3,49.5,49.36,45.1,20.13,62,425,425,0,49.5,49.5
2020-09-21 01:14:56.6170,172.8,85.3,49.5,49.36,45,20.13,64,32.4,32.8,0,49.5,49.5
2020-09-21 01:14:56.8644,172.8,85.3,49.5,49.36,45,20.12,3,743.3,27.8,23,49.5,49.5
2020-09-21 01:14:57.1118,172.8,85.3,49.5,49.36,45.1,20.12,4,742.8,28.5,23,49.5,49.5
2020-09-21 01:14:57.3591,172.8,85.3,49.5,49.36,45.1,20.13,65,21200,21200,0,49.5,49.5
2020-09-21 01:14:57.6065,172.8,85.3,49.5,49.36,45,20.12,66,5110,5110,0,49.5,49.5
2020-09-21 01:14:57.8574,172.8,85.3,49.5,49.36,44.9,20.12,1,743.3,27.8,24,49.5,49.5
2020-09-21 01:14:58.1098,172.8,85.3,49.5,49.36,45,20.13,2,742.8,28.5,24,49.5,49.5
2020-09-21 01:14:58.3623,172.8,85.3,49.5,49.36,45,20.1,65,21200,21200,0,49.5,49.5
2020-09-21 01:14:58.6148,172.8,85.3,49.5,49.36,45.1,20.13,51,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:58.8642,172.8,85.3,49.5,49.36,45,20.13,63,50,50,0,49.5,49.5
2020-09-21 01:14:59.1118,172.8,85.3,49.5,49.36,45,20.12,67,28,27.8,0,49.5,49.5
2020-09-21 01:14:59.3594,172.8,85.3,49.5,49.36,45.1,20.12,52,3.8,3.78,0,49.5,49.5
2020-09-21 01:14:59.6069,172.8,85.3,49.5,49.36,45.1,20.13,6,21200,28,3.8,49.5,49.5
2020-09-21 01:14:59.8545,172.8,85.3,49.5,49.36,45,20.13,7,21200,27.8,3.8,49.5,49.5
2020-09-21 01:15:00.1021,172.8,85.3,49.5,49.36,45,20.13,1,743.3,27.8,24,49.5,49.5
2020-09-21 01:15:00.3497,172.8,85.3,49.5,49.36,45,20.13,2,742.8,28.5,24,49.5,49.5
2020-09-21 01:15:00.5973,172.8,85.3,49.5,49.36,45.1,20.12,61,746.1,738.3,0,49.5,49.5
2020-09-21 01:15:00.8449,172.8,85.3,49.5,49.36,45.1,20.13,62,425,425,0,49.5,49.5
2020-09-21 01:15:01.0969,172.8,85.3,49.5,49.36,45,20.13,64,32.3,32.7,0,49.5,49.5
2020-09-21 01:15:01.3489,172.8,85.3,49.5,49.36,45,20.13,3,743.5,27.8,23,49.5,49.5
2020-09-21 01:15:01.6008,172.8,85.3,49.5,49.36,45.1,20.13,4,742.8,28.3,23,49.5,49.5
2020-09-21 01:15:01.8528,172.8,85.3,49.5,49.36,45.1,20.13,65,21200,21200,0,49.5,49.5
2020-09-21 01:15:02.1048,172.8,85.3,49.5,49.36,44.9,20.13,66,5110,5110,0,49.5,49.5
2020-09-21 01:15:02.3568,172.8,85.3,49.5,49.36,45,20.12,1,743.5,27.8,24,49.5,49.5
2020-09-21 01:15:02.6088,172.8,85.3,49.5,49.36,45.1,20.13,2,742.8,28.3,24,49.5,49.5
2020-09-21 01:15:02.8608,172.8,85.3,49.5,49.36,45.1,20.13,65,21200,21200,0,49.5,49.5
2020-09-21 01:15:03.1084,172.8,85.3,49.5,49.36,45.1,20.13,51,3.8,3.78,0,49.5,49.5
2020-09-21 01:15:03.3556,172.8,85.3,49.5,49.36,45,20.12,63,50,50,0,49.5,49.5
2020-09-21 01:15:03.6029,172.8,85.3,49.5,49.36,45,20.12,67,28,27.8,0,49.5,49.5
2020-09-21 01:15:03.8501,172.8,85.3,49.5,49.36,45.1,20.14,52,3.8,3.78,0,49.5,49.5
2020-09-21 01:15:04.0974,172.8,85.3,49.5,49.36,45,20.13,6,21190,28,3.8,49.5,49.5
2020-09-21 01:15:04.3448,172.8,85.3,49.5,49.36,44.9,20.13,7,21200,27.8,3.8,49.5,49.5
2020-09-21 01:15:04.5921,172.8,85.3,49.75,49.36,45,20.12,1,743.5,27.8,24,49.5,49.5
2020-09-21 01:15:04.8395,172.8,85.3,49.75,49.36,45.1,20.13,2,742.8,28.3,24,49.5,49.5
2020-09-21 01:15:05.0875,172.8,85.3,49.75,49.36,45.1,20.13,61,746.2,738.4,0,49.5,49.5
2020-09-21 01:15:05.3364,172.8,85.3,49.75,49.36,45,20.12,62,425,425,0,49.5,49.5
2020-09-21 01:15:05.5852,172.8,85.3,49.75,49.36,45,20.13,64,32.4,32.7,0,49.5,49.5
2020-09-21 01:15:05.8341,172.8,85.3,49.75,49.36,45.1,20.13,3,743.5,27.8,23,49.5,49.5
2020-09-21 01:15:06.0827,172.8,85.3,49.75,49.36,45,20.13,4,742.8,28.3,23,49.5,49.5
2020-09-21 01:15:06.3299,172.8,85.3,49.75,49.36,44.9,20.13,65,21190,21200,0,49.5,49.5
2020-09-21 01:15:06.5772,172.8,85.3,49.75,49.36,44.9,20.13,66,5110,5110,0,49.5,49.5
2020-09-21 01:15:06.8244,172.8,85.3,49.75,49.36,44.9,20.13,1,743.5,27.8,24,49.5,49.5
2020-09-21 01:15:07.0717,172.8,85.3,49.75,49.36,45.1,20.12,2,742.8,28.3,24,49.5,49.5
2020-09-21 01:15:07.3241,172.8,85.3,49.75,49.36,45,20.13,65,21190,21200,0,49.5,49.5
2020-09-21 01:15:07.5765,172.8,85.3,49.75,49.36,45,20.13,51,3.8,3.78,0,49.5,49.5
2020-09-21 01:15:07.8289,172.8,85.3,49.75,49.36,45,20.12,63,50,50,0,50,49.5
2020-09-21 01:15:08.0813,172.8,85.3,49.75,49.36,45.1,20.13,67,28,27.8,0,50,49.5
2020-09-21 01:15:08.3333,172.8,85.3,49.75,49.36,45,20.12,52,3.8,3.78,0,50,49.5
2020-09-21 01:15:08.5852,172.8,85.3,49.75,49.36,44.9,20.13,6,21180,28,3.8,50,49.5
2020-09-21 01:15:08.8372,172.8,85.3,49.75,49.36,44.9,20.13,7,21200,27.8,3.8,50,49.5
2020-09-21 01:15:09.0891,172.8,85.3,49.75,49.36,45,20.13,1,743.6,27.7,24,50,49.5
2020-09-21 01:15:09.3376,172.8,85.3,49.75,49.36,45,20.12,2,743,28.3,24,50,49.5
2020-09-21 01:15:09.5849,172.8,85.3,49.75,49.36,45,20.12,61,746.3,738.4,0,50,49.5
2020-09-21 01:15:09.8322,172.8,85.3,49.75,49.36,45,20.13,62,425,425,0,50,49.5
2020-09-21 01:15:10.0794,172.8,85.3,49.75,49.36,45,20.12,64,32.3,32.7,0,50,49.5
2020-09-21 01:15:10.3306,172.8,85.3,49.75,49.36,45,20.13,3,743.6,27.7,23,50,49.5
2020-09-21 01:15:10.5831,172.8,85.3,49.75,49.36,45,20.13,4,743,28.3,23,50,49.5
2020-09-21 01:15:10.8356,172.8,85.3,49.75,49.36,44.9,20.13,65,21180,21200,0,50,49.5
2020-09-21 01:15:11.0882,172.8,85.3,49.75,49.36,45,20.12,66,5110,5110,0,50,49.5
2020-09-21 01:15:11.3407,172.8,85.3,49.75,49.36,45.1,20.12,1,743.6,27.7,24,50,49.5
2020-09-21 01:15:11.5932,172.8,85.3,49.75,49.36,45,20.12,2,743,28.3,24,50,49.5
2020-09-21 01:15:11.8457,172.8,85.3,49.75,49.36,45,20.1,65,21180,21210,0,50,49.5
2020-09-21 01:15:12.0982,172.8,85.3,49.75,49.36,45,20.12,51,3.8,3.78,0,50,49.5
2020-09-21 01:15:12.3490,172.8,85.3,49.75,49.36,45.1,20.13,63,50,50,0,50,49.5
2020-09-21 01:15:12.5963,172.8,85.3,49.75,49.36,45,20.13,67,28,27.8,0,50,49.5
2020-09-21 01:15:12.8437,172.8,85.3,49.75,49.36,44.9,20.12,52,3.8,3.78,0,50,49.5
2020-09-21 01:15:13.0910,172.8,85.3,49.75,49.36,44.9,20.13,6,21170,28,3.8,50,49.5
2020-09-21 01:15:13.3384,172.8,85.3,49.75,49.36,45,20.13,7,21210,27.8,3.8,50,49.5
2020-09-21 01:15:13.5909,172.8,85.3,49.75,49.36,45.1,20.16,1,743.6,27.7,24,50,49.5
2020-09-21 01:15:13.8434,172.8,85.3,49.75,49.36,45,20.12,2,743,28.3,24,50,49.5
2020-09-21 01:15:14.0959,172.8,85.3,49.75,49.36,45,20.12,61,746.3,738.3,0,50,49.5
2020-09-21 01:15:14.3484,172.8,85.3,49.75,49.36,45,20.12,62,425,425,0,50,49.5
2020-09-21 01:15:14.5959,172.8,85.3,49.75,49.36,45.1,20.13,64,32.4,32.8,0,50,49.5
2020-09-21 01:15:14.8432,172.8,85.3,49.75,49.36,45,20.13,3,743.6,27.7,23,50,49.5
2020-09-21 01:15:15.0906,172.8,85.3,49.75,49.36,44.9,20.13,4,743,28.3,23,50,49.5
2020-09-21 01:15:15.3379,172.8,85.3,49.75,49.36,45,20.12,65,21170,21210,0,50,49.5
2020-09-21 01:15:15.5880,172.8,85.3,49.75,49.36,45.1,20.13,66,5110,5110,0,50,49.5
2020-09-21 01:15:15.8405,172.8,85.3,49.75,49.36,45.1,20.12,1,743.5,27.7,24,50,49.5
2020-09-21 01:15:16.0930,172.8,85.3,49.75,49.36,45,20.12,2,743.3,28.3,24,50,49.5
2020-09-21 01:15:16.3456,172.8,85.3,49.75,49.36,45,20.13,65,21170,21210,0,50,49.5
2020-09-21 01:15:16.5981,172.8,85.3,49.75,49.36,45.1,20.13,51,3.8,3.78,0,50,49.5
2020-09-21 01:15:16.8507,172.8,85.3,49.75,49.36,45,20.13,63,50,50,0,50,49.5
2020-09-21 01:15:17.1032,172.8,85.3,49.75,49.36,44.9,20.13,67,28,27.8,0,50,49.5
2020-09-21 01:15:17.3558,172.8,85.3,49.75,49.36,44.9,20.12,52,3.8,3.78,0,50,49.5
2020-09-21 01:15:17.6064,172.8,85.4,49.75,49.42,45.1,20.12,6,21170,28,3.8,50,49.5
2020-09-21 01:15:17.8553,172.8,85.4,49.75,49.42,45.1,20.13,7,21210,27.8,3.8,50,49.5
2020-09-21 01:15:18.1042,172.8,85.4,49.75,49.42,45,20.12,1,743.5,27.7,24,50,49.5
2020-09-21 01:15:18.3530,172.8,85.4,49.75,49.42,45,20.12,2,743.3,28.3,24,50,49.5
2020-09-21 01:15:18.6039,172.8,85.4,49.75,49.42,45,20.13,61,746.4,738.5,0,50,49.5
2020-09-21 01:15:18.8564,172.8,85.4,49.75,49.42,45.1,20.13,62,425,425,0,50,49.5
2020-09-21 01:15:19.1090,172.8,85.4,49.75,49.42,44.9,20.12,64,32.3,32.7,0,50,49.5
2020-09-21 01:15:19.3615,172.8,85.4,49.75,49.42,44.9,20.13,3,743.5,27.7,23,50,49.5
2020-09-21 01:15:19.6132,172.8,85.4,49.75,49.42,45,20.13,4,743.3,28.3,23,50,49.5
2020-09-21 01:15:19.8604,172.8,85.4,49.75,49.42,45.1,20.13,65,21160,21210,0,50,49.5
2020-09-21 01:15:20.1075,172.8,85.4,49.75,49.42,45,20.15,66,5110,5110,0,50,49.5
2020-09-21 01:15:20.3547,172.8,85.4,49.75,49.42,45,20.12,1,743.5,27.7,24,50,49.5
2020-09-21 01:15:20.6028,172.8,85.4,49.75,49.42,45,20.13,2,743.3,28.3,24,50,49.5
2020-09-21 01:15:20.8554,172.8,85.4,49.75,49.42,45,20.13,65,21170,21220,0,50,49.5
2020-09-21 01:15:21.1079,172.8,85.4,50,49.42,45,20.13,51,3.8,3.78,0,50,49.5
2020-09-21 01:15:21.3604,172.8,85.4,50,49.42,44.9,20.13,63,50,50,0,50,49.5
2020-09-21 01:15:21.6122,172.8,85.4,50,49.42,44.9,20.13,67,28,27.8,0,50,49.5
2020-09-21 01:15:21.8596,172.8,85.4,50,49.42,45,20.13,52,3.8,3.78,0,50,49.5
2020-09-21 01:15:22.1070,172.8,85.5,50,49.48,45.1,20.12,6,21170,28,3.8,50,49.5
2020-09-21 01:15:22.3544,172.8,85.5,50,49.48,45,20.12,7,21210,27.8,3.8,50,49.5
2020-09-21 01:15:22.6018,172.8,85.5,50,49.48,45,20.13,1,743.8,27.7,24,50,50
2020-09-21 01:15:22.8543,172.8,85.5,50,49.48,45,20.12,2,743.2,28.3,24,50,50
2020-09-21 01:15:23.1069,172.8,85.5,50,49.48,45,20.12,61,746.4,738.6,0,50,50
2020-09-21 01:15:23.3594,172.8,85.5,50,49.48,44.9,20.12,62,425,425,0,50,50
2020-09-21 01:15:23.6119,172.8,85.5,50,49.48,44.9,20.12,64,32.4,32.8,0,50,50
2020-09-21 01:15:23.8643,172.8,85.5,50,49.48,45,20.12,3,743.8,27.7,23,50,50
2020-09-21 01:15:24.1167,172.8,85.5,50,49.48,45.1,20.13,4,743.2,28.3,23,50,50
2020-09-21 01:15:24.3691,172.8,85.5,50,49.48,45,20.13,65,21170,21200,0,50,50
2020-09-21 01:15:24.6215,172.8,85.5,50,49.48,45,20.12,66,5110,5110,0,50,50
2020-09-21 01:15:24.8740,172.8,85.5,50,49.48,45,20.13,1,743.8,27.7,24,50,50
2020-09-21 01:15:25.1265,172.8,85.5,50,49.48,45,20.12,2,743.2,28.3,24,50,50
2020-09-21 01:15:25.3791,172.8,85.5,50,49.48,45,20.12,65,21170,21200,0,50,50
2020-09-21 01:15:25.6316,172.8,85.5,50,49.48,44.9,20.13,51,3.8,3.78,0,50,50
2020-09-21 01:15:25.8824,172.8,85.6,50,49.54,44.9,20.12,63,50,50,0,50,50
2020-09-21 01:15:26.1298,172.8,85.6,50,49.54,45,20.12,67,28,27.8,0,50,50
2020-09-21 01:15:26.3772,172.8,85.6,50,49.54,45.1,20.13,52,3.8,3.78,0,50,50
2020-09-21 01:15:26.6246,172.8,85.6,50,49.54,45,20.12,6,21170,28,3.8,50,50
2020-09-21 01:15:26.8720,172.8,85.6,50,49.54,45,20.13,7,21200,27.8,3.8,50,50
2020-09-21 01:15:27.1209,172.8,85.6,50,49.54,45,20.12,1,743.8,27.7,24,50,50
2020-09-21 01:15:27.3700,172.8,85.6,50,49.54,45.1,20.13,2,743.2,28.3,24,50,50
2020-09-21 01:15:27.6191,172.8,85.6,50,49.54,45,20.12,61,746.4,738.6,0,50,50
2020-09-21 01:15:27.8682,172.8,85.6,50,49.54,44.9,20.13,62,425,425,0,50,50
2020-09-21 01:15:28.1192,172.8,85.6,50,49.54,45,20.13,64,32.3,32.7,0,50,50
2020-09-21 01:15:28.3717,172.8,85.6,50,49.54,45.1,20.12,3,743.8,27.7,23,50,50
2020-09-21 01:15:28.6242,172.8,85.6,50,49.54,45.1,20.13,4,743.2,28.3,23,50,50
2020-09-21 01:15:28.8767,172.8,85.6,50,49.54,45,20.13,65,21180,21200,0,50,50
2020-09-21 01:15:29.1292,172.8,85.6,50,49.54,45,20.12,66,5110,5110,0,50,50
2020-09-21 01:15:29.3818,172.8,85.6,50,49.54,45,20.12,1,743.8,27.7,24,50,50
2020-09-21 01:15:29.6343,172.8,85.6,50,49.54,45,20.13,2,743.2,28.3,24,50,50
2020-09-21 01:15:29.8868,172.8,85.6,50,49.54,44.9,20.12,65,21180,21200,0,50,50
2020-09-21 01:15:30.1379,172.8,85.6,50,49.54,44.9,20.12,51,3.8,3.78,0,50,50
2020-09-21 01:15:30.3878,172.8,85.6,50,49.54,45,20.12,63,50,50,0,50,50
2020-09-21 01:15:30.6377,172.8,85.6,50,49.54,45.1,20.12,67,28,27.8,0,50,50
2020-09-21 01:15:30.8876,172.8,85.6,50,49.54,45.1,20.13,52,3.8,3.78,0,50,50
2020-09-21 01:15:31.1376,172.8,85.6,50,49.54,45,20.13,6,21180,28,3.8,50,50
2020-09-21 01:15:31.3878,172.8,85.6,50,49.54,45,20.12,7,21200,27.8,3.8,50,50
2020-09-21 01:15:31.6379,172.8,85.8,50,49.65,45.1,20.13,1,744,27.8,24,50,50
2020-09-21 01:15:31.8881,172.8,85.8,50,49.65,45,20.12,2,743.2,28.3,24,50,50
2020-09-21 01:15:32.1384,172.8,85.8,50,49.65,44.9,20.13,61,746.6,738.7,0,50,50
2020-09-21 01:15:32.3890,172.8,85.8,50,49.65,44.9,20.13,62,425,425,0,50,50
2020-09-21 01:15:32.6397,172.8,85.8,50,49.65,45.1,20.13,64,32.3,32.7,0,50,50
2020-09-21 01:15:32.8904,172.8,85.8,50,49.65,45.1,20.13,3,744,27.8,23,50,50
2020-09-21 01:15:33.1409,172.8,85.8,50,49.65,45,20.12,4,743.2,28.3,23,50,50
2020-09-21 01:15:33.3903,172.8,85.8,50,49.65,45,20.13,65,21180,21190,0,50,50
2020-09-21 01:15:33.6396,172.8,85.8,50,49.65,45,20.13,66,5110,5110,0,50,50
2020-09-21 01:15:33.8889,172.8,85.8,50,49.65,45,20.12,1,744,27.8,24,50,50
2020-09-21 01:15:34.1383,172.8,85.8,50,49.65,45,20.12,2,743.2,28.3,24,50,50
2020-09-21 01:15:34.3856,172.8,85.8,50,49.65,44.9,20.13,65,21180,21200,0,50,50
2020-09-21 01:15:34.6329,172.8,85.8,50,49.65,44.9,20.12,51,3.8,3.78,0,50,50
2020-09-21 01:15:34.8803,172.8,85.8,50,49.65,45,20.13,63,50,50,0,50,50
2020-09-21 01:15:35.1276,172.8,85.8,50,49.65,45,20.12,67,28,27.8,0,50,50
2020-09-21 01:15:35.3767,172.8,85.8,50,49.65,45,20.13,52,3.8,3.78,0,50,50
2020-09-21 01:15:35.6292,172.8,85.8,50,49.65,45,20.13,6,21190,28,3.8,50,50
2020-09-21 01:15:35.8817,172.8,85.8,50,49.65,45,20.13,7,21200,27.8,3.8,50,50
2020-09-21 01:15:36.1343,172.8,85.8,50,49.65,45.1,20.13,1,744,27.8,24,50,50
2020-09-21 01:15:36.3853,172.8,85.8,50,49.65,44.9,20.13,2,743.2,28.3,24,50,50
2020-09-21 01:15:36.6327,172.8,85.8,50,49.65,44.9,20.13,61,746.6,738.7,0,50,50
2020-09-21 01:15:36.8801,172.8,85.8,50,49.65,45,20.12,62,425,425,0,50,50
2020-09-21 01:15:37.1275,172.8,85.8,50,49.65,45.1,20.13,64,32.3,32.7,0,50,50
2020-09-21 01:15:37.3749,172.8,85.8,50,49.65,45,20.13,3,743.8,27.7,23,50,50
2020-09-21 01:15:37.6270,172.8,85.8,50,49.65,45,20.12,4,743.5,28.3,23,50,50
2020-09-21 01:15:37.8796,172.8,85.8,50,49.65,45,20.13,65,21190,21200,0,50,50
2020-09-21 01:15:38.1321,172.8,85.8,50,49.65,45.1,20.12,66,5100,5110,0,50,50
2020-09-21 01:15:38.3846,172.8,85.8,50,49.65,45,20.13,1,743.8,27.7,24,50,50
2020-09-21 01:15:38.6326,172.8,85.8,50,49.65,44.9,20.12,2,743.5,28.3,24,50,50
2020-09-21 01:15:38.8801,172.8,85.8,50,49.65,44.9,20.12,65,21190,21190,0,50,50
2020-09-21 01:15:39.1276,172.8,85.8,50,49.65,45,20.13,51,3.8,3.78,0,50,50
2020-09-21 01:15:39.3750,172.8,85.8,50,49.65,45.1,20.12,63,50,50,0,50,50
2020-09-21 01:15:39.6223,172.8,85.8,50,49.65,45,20.12,67,28,27.8,0,50,50
2020-09-21 01:15:39.8696,172.8,85.8,50,49.65,45,20.13,52,3.8,3.78,0,50,50
2020-09-21 01:15:40.1169,172.8,85.8,50,49.65,45.1,20.13,6,21190,28,3.8,50,50
2020-09-21 01:15:40.3642,172.8,85.8,50,49.65,45.1,20.13,7,21190,27.8,3.8,50,50
2020-09-21 01:15:40.6115,172.8,85.8,50,49.65,45,20.13,1,743.8,27.7,24,50,50
2020-09-21 01:15:40.8588,172.8,85.8,50,49.65,44.9,20.12,2,743.5,28.3,24,50,50
2020-09-21 01:15:41.1062,172.8,85.8,50,49.65,45,20.12,61,746.6,738.7,0,50,50
2020-09-21 01:15:41.3535,172.8,85.8,50,49.65,45.1,20.12,62,425,425,0,50,50
2020-09-21 01:15:41.6009,172.8,85.8,50,49.65,45,20.13,64,32.4,32.7,0,50,50
2020-09-21 01:15:41.8482,172.8,85.8,50,49.65,45,20.13,3,743.8,27.7,23,50,50
2020-09-21 01:15:42.0955,172.8,85.8,50,49.65,45,20.12,4,743.5,28.3,23,50,50
2020-09-21 01:15:42.3428,172.8,85.8,50,49.65,45.1,20.12,65,21190,21190,0,50,50
2020-09-21 01:15:42.5909,172.8,85.8,50,49.65,45.1,20.12,66,5110,5110,0,50,50
2020-09-21 01:15:42.8434,172.8,85.8,50,49.65,45,20.12,1,743.8,27.7,24,50,50
2020-09-21 01:15:43.0959,172.8,85.8,50,49.65,44.9,20.12,2,743.5,28.3,24,50,50
2020-09-21 01:15:43.3484,172.8,85.8,50,49.65,45,20.12,65,21190,21190,0,50,50
2020-09-21 01:15:43.6009,172.8,85.8,50,49.65,45.1,20.13,51,3.8,3.78,0,50,50
2020-09-21 01:15:43.8534,172.8,85.8,50,49.65,45,20.12,63,50,50,0,50,50
2020-09-21 01:15:44.1059,172.8,85.8,50,49.65,45,20.12,67,28,27.8,0,50,50
2020-09-21 01:15:44.3585,172.8,85.8,50,49.65,45.1,20.13,52,3.8,3.78,0,50,50
2020-09-21 01:15:44.6110,172.8,85.8,50,49.65,45.1,20.13,6,21190,28,3.8,50,50
2020-09-21 01:15:44.8635,172.8,85.8,50,49.65,45,20.12,7,21200,27.8,3.8,50,50
2020-09-21 01:15:45.1161,172.8,85.8,50,49.65,45,20.13,1,743.8,27.8,24,50,50
2020-09-21 01:15:45.3686,172.8,85.8,50,49.65,44.9,20.13,2,743.5,28.3,24,50,50
2020-09-21 01:15:45.6212,172.8,85.8,50,49.65,45.1,20.13,61,746.6,738.7,0,50,50
2020-09-21 01:15:45.8737,172.8,85.8,50,49.65,45,20.13,62,425,425,0,50,50
2020-09-21 01:15:46.1235,172.8,85.8,50,49.65,45,20.13,64,32.4,32.8,0,50,50
2020-09-21 01:15:46.3709,172.8,85.8,50,49.65,45,20.13,3,743.8,27.8,23,50,50
2020-09-21 01:15:46.6183,172.8,85.8,50,49.65,45,20.13,4,743.5,28.3,23,50,50
2020-09-21 01:15:46.8657,172.8,85.8,50,49.65,45.1,20.13,65,21190,21200,0,50,50
2020-09-21 01:15:47.1131,172.8,85.8,50,49.65,45,20.13,66,5110,5110,0,50,50
2020-09-21 01:15:47.3605,172.8,85.8,50,49.65,44.9,20.12,1,743.8,27.8,24,50,50
2020-09-21 01:15:47.6079,172.8,85.8,50,49.65,45,20.12,2,743.5,28.3,24,50,50
2020-09-21 01:15:47.8553,172.8,85.8,50,49.65,45.1,20.13,65,21190,21190,0,50,50
2020-09-21 01:15:48.1025,172.8,85.8,50,49.65,45,20.13,51,3.8,3.78,0,50,50
2020-09-21 01:15:48.3497,172.8,85.8,50,49.65,45,20.12,63,50,50,0,50,50
2020-09-21 01:15:48.5969,172.8,85.8,50,49.65,45,20.13,67,28,27.8,0,50,50
2020-09-21 01:15:48.8441,172.8,85.8,50,49.65,45.1,20.13,52,3.8,3.78,0,50,50
2020-09-21 01:15:49.0919,172.8,85.8,50,49.65,45,20.12,6,21190,28,3.8,50,50
2020-09-21 01:15:49.3444,172.8,85.8,50,49.65,44.9,20.13,7,21200,27.8,3.8,50,50
2020-09-21 01:15:49.5969,172.8,85.8,50,49.65,44.9,20.13,1,743.8,27.8,24,50,50
2020-09-21 01:15:49.8494,172.8,85.8,50,49.65,45,20.12,2,743.5,28.3,24,50,50
2020-09-21 01:15:50.1018,172.8,85.8,50,49.65,45.1,20.13,61,746.6,738.8,0,50,50
2020-09-21 01:15:50.3544,172.8,85.8,50,49.65,45,20.12,62,425,425,0,50,50
2020-09-21 01:15:50.6069,172.8,85.8,50,49.65,45,20.13,64,32.3,32.7,0,50,50
2020-09-21 01:15:50.8594,172.8,85.8,50,49.65,45,20.12,3,743.8,27.8,23,50,50
2020-09-21 01:15:51.1118,172.8,85.8,50,49.65,45.1,20.14,4,743.5,28.3,23,50,50
2020-09-21 01:15:51.3632,172.8,85.8,50,49.65,45,20.12,65,21190,21200,0,50,50
2020-09-21 01:15:51.6146,172.8,85.8,50,49.65,44.9,20.12,66,5110,5110,0,50,50
2020-09-21 01:15:51.8660,172.8,85.8,50,49.65,45,20.13,1,744.1,27.8,24,50,50
2020-09-21 01:15:52.1167,172.8,85.8,50,49.65,45,20.12,2,743.4,28.3,24,50,50
2020-09-21 01:15:52.3640,172.8,85.8,50,49.65,45.1,20.13,65,21200,21200,0,50,50
2020-09-21 01:15:52.6114,172.8,85.8,50,49.65,45,20.12,51,3.8,3.78,0,50,50
2020-09-21 01:15:52.8587,172.8,85.8,50,49.65,45,20.13,63,50,50,0,50,50
2020-09-21 01:15:53.1061,172.8,85.8,50,49.65,45.1,20.13,67,28,27.8,0,50,50
2020-09-21 01:15:53.3574,172.8,85.8,50,49.65,45.1,20.12,52,3.8,3.78,0,50,50
2020-09-21 01:15:53.6088,172.8,85.8,50,49.65,45,20.12,6,21200,28,3.8,50,50
2020-09-21 01:15:53.8601,172.8,85.8,50,49.65,44.9,20.12,7,21190,27.8,3.8,50,50
2020-09-21 01:15:54.1114,172.8,85.8,50,49.65,45,20.13,1,744.1,27.8,24,50,50
2020-09-21 01:15:54.3639,172.8,85.8,50,49.65,45.1,20.13,2,743.4,28.3,24,50,50
2020-09-21 01:15:54.6164,172.8,85.8,50,49.65,45,20.12,61,746.8,738.9,0,50,50
2020-09-21 01:15:54.8689,172.8,85.8,50,49.65,45,20.13,62,425,425,0,50,50
2020-09-21 01:15:55.1213,172.8,85.9,50,49.71,45.1,20.12,64,32.4,32.8,0,50,50
2020-09-21 01:15:55.3700,172.8,85.9,50,49.71,45.1,20.13,3,744.1,27.8,23,50,50
2020-09-21 01:15:55.6174,172.8,85.9,50,49.71,45,20.12,4,743.4,28.3,23,50,50
2020-09-21 01:15:55.8648,172.8,85.9,50,49.71,45,20.13,65,21200,21200,0,50,50
2020-09-21 01:15:56.1122,172.8,85.9,50,49.71,45,20.12,66,5100,5100,0,50,50
2020-09-21 01:15:56.3613,172.8,85.9,50,49.71,45.1,20.12,1,744.1,27.8,24,50,50
2020-09-21 01:15:56.6139,172.8,85.9,50,49.71,45,20.13,2,743.4,28.3,24,50,50
2020-09-21 01:15:56.8664,172.8,85.9,50,49.71,45,20.13,65,21200,21200,0,50,50
2020-09-21 01:15:57.1189,172.8,85.9,50,49.71,45,20.13,51,3.8,3.78,0,50,50
2020-09-21 01:15:57.3698,172.8,85.9,50,49.71,45.1,20.13,63,50,50,0,50,50
2020-09-21 01:15:57.6170,172.8,85.9,50,49.71,45.1,20.13,67,28,27.8,0,50,50
2020-09-21 01:15:57.8641,172.8,85.9,50,49.71,45,20.32,52,3.8,3.78,0,50,50
2020-09-21 01:15:58.1113,172.8,85.9,50,49.71,45,20.12,6,21200,28,3.8,50,50
2020-09-21 01:15:58.3585,172.8,85.9,50,49.71,44.9,20.12,7,21200,27.8,3.8,50,50
2020-09-21 01:15:58.6095,172.8,85.9,50,49.71,45.1,20.12,1,744.1,27.8,24,50,50
2020-09-21 01:15:58.8607,172.8,85.9,50,49.71,45,20.15,2,743.8,28.3,24,50,50
2020-09-21 01:15:59.1119,172.8,85.9,50,49.71,45,20.13,61,746.9,738.9,0,50,50
2020-09-21 01:15:59.3631,172.8,85.9,50,49.71,45,20.14,62,425,425,0,50,50
2020-09-21 01:15:59.6127,172.8,85.9,50,49.71,45.1,20.12,64,32.4,32.8,0,50,50
2020-09-21 01:15:59.8610,172.8,85.9,50,49.71,45,20.13,3,744.1,27.8,23,50,50
2020-09-21 01:16:00.1092,172.8,85.9,50,49.71,45,20.13,4,743.8,28.3,23,50,50
2020-09-21 01:16:00.3575,172.8,85.9,50,49.71,44.9,20.14,65,21200,21200,0,50,50
2020-09-21 01:16:00.6056,172.8,85.9,50,49.71,45,20.12,66,5110,5110,0,50,50
2020-09-21 01:16:00.8530,172.8,85.9,50,49.71,45,20.12,1,744.1,27.8,24,50,50
2020-09-21 01:16:01.1004,172.8,85.9,50,49.71,45,20.13,2,743.8,28.3,24,50,50
2020-09-21 01:16:01.3477,172.8,85.9,50,49.71,45,20.12,65,21200,21200,0,50,50
2020-09-21 01:16:01.5951,172.8,85.9,50,49.71,45,20.12,51,3.8,3.78,0,50,50
2020-09-21 01:16:01.8462,172.8,85.9,50,49.71,45.1,20.12,63,50,50,0,50,50
2020-09-21 01:16:02.0987,172.8,86,50,49.77,45,20.12,67,28,27.8,0,50,50
2020-09-21 01:16:02.3512,172.8,86,50,49.77,45,20.13,52,3.8,3.78,0,50,50
2020-09-21 01:16:02.6037,172.8,86,50,49.77,45,20.13,6,21200,28,3.8,50,50
2020-09-21 01:16:02.8562,172.8,86,50,49.77,45,20.13,7,21200,27.8,3.8,50,50
2020-09-21 01:16:03.1087,172.8,86,50,49.77,45.1,20.14,1,744.1,27.8,24,50,50
2020-09-21 01:16:03.3612,172.8,86,50,49.77,45,20.13,2,743.8,28.3,24,50,50
