Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:16:03.6138,172.8,86,50,49.77,45,20.13,61,746.9,739,0,50,50
2020-09-21 01:16:03.8663,172.8,86,50,49.77,45.1,20.13,62,425,425,0,50,50
2020-09-21 01:16:04.1188,172.8,86,50,49.77,45.1,20.13,64,32.3,32.7,0,50,50
2020-09-21 01:16:04.3714,172.8,86,50,49.77,45,20.13,3,744.1,27.8,23,50,50
2020-09-21 01:16:04.6240,172.8,86,50,49.77,44.9,20.13,4,743.8,28.3,23,50,50
2020-09-21 01:16:04.8745,172.8,86,50,49.77,45,20.13,65,21190,21190,0,50,50
2020-09-21 01:16:05.1219,172.8,86,50,49.77,45.1,20.12,66,5100,5100,0,50,50
2020-09-21 01:16:05.3693,172.8,86,50,49.77,45,20.12,1,744.1,27.8,24,50,50
2020-09-21 01:16:05.6167,172.8,86,50,49.77,45,20.12,2,743.8,28.3,24,50,50
2020-09-21 01:16:05.8653,172.8,86,50,49.77,45,20.13,65,21190,21180,0,50,50
2020-09-21 01:16:06.1155,172.8,86,50,49.77,45.1,20.12,51,3.8,3.79,0,50,50
2020-09-21 01:16:06.3657,172.8,86,50,49.77,45.1,20.13,63,50,50,0,50,50
2020-09-21 01:16:06.6160,172.8,86,50,49.77,45,20.13,67,28,27.8,0,50,50
2020-09-21 01:16:06.8670,172.8,86,50,49.77,45,20.12,52,3.8,3.78,0,50,50
2020-09-21 01:16:07.1195,172.8,86,50,49.77,45,20.12,6,21190,28,3.8,50,50
2020-09-21 01:16:07.3721,172.8,86,50,49.77,45,20.12,7,21180,27.8,3.8,50,50
2020-09-21 01:16:07.6246,172.8,86,50,49.77,45,20.13,1,744.4,27.8,24,50,50
2020-09-21 01:16:07.8753,172.8,86.1,50,49.83,45,20.13,2,743.6,28.3,24,50,50
2020-09-21 01:16:08.1226,172.8,86.1,50,49.83,45.1,20.12,61,746.8,739,0,50,50
2020-09-21 01:16:08.3699,172.8,86.1,50,49.83,45.1,20.12,62,425,425,0,50,50
2020-09-21 01:16:08.6171,172.8,86.1,50,49.83,45,20.13,64,32.4,32.7,0,50,50
2020-09-21 01:16:08.8644,172.8,86.1,50,49.83,45,20.13,3,744.4,27.8,23,50,50
2020-09-21 01:16:09.1166,172.8,86.1,50,49.83,45,20.13,4,743.6,28.3,23,50,50
2020-09-21 01:16:09.3692,172.8,86.1,50,49.83,45.1,20.13,65,21190,21190,0,50,50
2020-09-21 01:16:09.6217,172.8,86.1,50,49.83,45,20.12,66,5100,5100,0,50,50
2020-09-21 01:16:09.8742,172.8,86.1,50,49.83,45,20.13,1,744.4,27.8,24,50,50
2020-09-21 01:16:10.1268,172.8,86.1,50,49.83,45,20.13,2,743.6,28.3,24,50,50
2020-09-21 01:16:10.3793,172.8,86.1,50,49.83,45.1,20.13,65,21190,21190,0,50,50
2020-09-21 01:16:10.6318,172.8,86.1,50,49.83,45.1,20.12,51,3.8,3.79,0,50,50
2020-09-21 01:16:10.8844,172.8,86.1,50,49.83,45,20.13,63,50,50,0,50,50
2020-09-21 01:16:11.1321,172.8,86.1,50,49.83,44.9,20.12,67,28,27.8,0,50,50
2020-09-21 01:16:11.3795,172.8,86.1,50,49.83,45,20.12,52,3.8,3.78,0,50,50
2020-09-21 01:16:11.6269,172.8,86.1,50,49.83,45.1,20.13,6,21190,28,3.8,50,50
2020-09-21 01:16:11.8743,172.8,86.1,50,49.83,45,20.13,7,21190,27.8,3.8,50,50
2020-09-21 01:16:12.1219,172.8,86.1,50,49.83,45,20.13,1,744.4,27.8,24,50,50
2020-09-21 01:16:12.3698,172.8,86.1,50,49.83,45,20.13,2,743.6,28.3,24,50,50
2020-09-21 01:16:12.6176,172.8,86.1,50.25,49.83,45.1,20.13,61,746.9,739.1,0,50,50
2020-09-21 01:16:12.8655,172.8,86.1,50.25,49.83,45,20.12,62,425,425,0,50,50
2020-09-21 01:16:13.1147,172.8,86.1,50.25,49.83,45,20.11,64,32.4,32.8,0,50,50
2020-09-21 01:16:13.3653,172.8,86.1,50.25,49.83,45,20.12,3,744.2,27.8,23,50.5,50
2020-09-21 01:16:13.6159,172.8,86.1,50.25,49.83,45,20.12,4,744,28.3,23,50.5,50
2020-09-21 01:16:13.8665,172.8,86.1,50.25,49.83,45,20.13,65,21190,21190,0,50.5,50
2020-09-21 01:16:14.1165,172.8,86.1,50.25,49.83,45,20.13,66,5110,5100,0,50.5,50
2020-09-21 01:16:14.3637,172.8,86.1,50.25,49.83,45,20.13,1,744.2,27.8,24,50.5,50
2020-09-21 01:16:14.6110,172.8,86.1,50.25,49.83,45.1,20.12,2,744,28.3,24,50.5,50
2020-09-21 01:16:14.8582,172.8,86.1,50.25,49.83,45,20.12,65,21180,21190,0,50.5,50
2020-09-21 01:16:15.1064,172.8,86.1,50.25,49.83,45,20.13,51,3.8,3.78,0,50.5,50
2020-09-21 01:16:15.3589,172.8,86.1,50.25,49.83,44.9,20.12,63,50,50,0,50.5,50
2020-09-21 01:16:15.6114,172.8,86.1,50.25,49.83,45,20.12,67,28,27.8,0,50.5,50
2020-09-21 01:16:15.8639,172.8,86.1,50.25,49.83,45,20.13,52,3.8,3.78,0,50.5,50
2020-09-21 01:16:16.1165,172.8,86.1,50.25,49.83,45,20.13,6,21180,28,3.8,50.5,50
2020-09-21 01:16:16.3689,172.8,86.1,50.25,49.83,45,20.13,7,21190,27.8,3.8,50.5,50
2020-09-21 01:16:16.6214,172.8,86.1,50.25,49.83,45,20.12,1,744.2,27.8,24,50.5,50
2020-09-21 01:16:16.8739,172.8,86.1,50.25,49.83,45.1,20.12,2,744,28.3,24,50.5,50
2020-09-21 01:16:17.1264,172.8,86.1,50.25,49.83,45.1,20.12,61,747,739.1,0,50.5,50
2020-09-21 01:16:17.3789,172.8,86.1,50.25,49.83,44.9,20.13,62,425,425,0,50.5,50
2020-09-21 01:16:17.6315,172.8,86.1,50.25,49.83,44.9,20.13,64,32.4,32.8,0,50.5,50
2020-09-21 01:16:17.8840,172.8,86.1,50.25,49.83,45,20.13,3,744.2,27.8,23,50.5,50
2020-09-21 01:16:18.1366,172.8,86.1,50.25,49.83,45,20.13,4,744,28.3,23,50.5,50
2020-09-21 01:16:18.3873,172.8,86.1,50.25,49.83,45,20.12,65,21180,21200,0,50.5,50
2020-09-21 01:16:18.6345,172.8,86.1,50.25,49.83,45,20.12,66,5100,5100,0,50.5,50
2020-09-21 01:16:18.8818,172.8,86.1,50.25,49.83,45.1,20.12,1,744.2,27.8,24,50.5,50
2020-09-21 01:16:19.1290,172.8,86.1,50.25,49.83,45.1,20.13,2,744,28.3,24,50.5,50
2020-09-21 01:16:19.3772,172.8,86.1,50.25,49.83,45,20.12,65,21170,21200,0,50.5,50
2020-09-21 01:16:19.6268,172.8,86.1,50.25,49.83,45,20.13,51,3.8,3.78,0,50.5,50
2020-09-21 01:16:19.8765,172.8,86.1,50.25,49.83,45,20.12,63,50,50,0,50.5,50
2020-09-21 01:16:20.1262,172.8,86.1,50.25,49.83,45,20.12,67,28,27.8,0,50.5,50
2020-09-21 01:16:20.3759,172.8,86.1,50.25,49.83,45,20.13,52,3.8,3.78,0,50.5,50
2020-09-21 01:16:20.6232,172.8,86.1,50.25,49.83,45,20.12,6,21170,28,3.8,50.5,50
2020-09-21 01:16:20.8705,172.8,86.2,50.25,49.88,45.1,20.12,7,21200,27.8,3.8,50.5,50
2020-09-21 01:16:21.1178,172.8,86.2,50.25,49.88,45.1,20.13,1,744.2,27.8,24,50.5,50
2020-09-21 01:16:21.3650,172.8,86.2,50.25,49.88,45.1,20.13,2,744,28.3,24,50.5,50
2020-09-21 01:16:21.6124,172.8,86.2,50.25,49.88,45,20.13,61,747.2,739.1,0,50.5,50
2020-09-21 01:16:21.8597,172.8,86.2,50.25,49.88,44.9,20.13,62,425,425,0,50.5,50
2020-09-21 01:16:22.1071,172.8,86.2,50.25,49.88,45,20.12,64,32.4,32.8,0,50.5,50
2020-09-21 01:16:22.3544,172.8,86.2,50.25,49.88,45,20.13,3,744.2,27.8,23,50.5,50
2020-09-21 01:16:22.6018,172.8,86.2,50.25,49.88,45,20.14,4,744,28.3,23,50.5,50
2020-09-21 01:16:22.8491,172.8,86.2,50.25,49.88,45,20.12,65,21170,21200,0,50.5,50
2020-09-21 01:16:23.0965,172.8,86.2,50.25,49.88,45.1,20.13,66,5090,5090,0,50.5,50
2020-09-21 01:16:23.3438,172.8,86.2,50.25,49.88,45.1,20.13,1,744.2,27.8,24,50.5,50
2020-09-21 01:16:23.5939,172.8,86.2,50.25,49.88,45,20.13,2,744,28.3,24,50.5,50
2020-09-21 01:16:23.8465,172.8,86.2,50.25,49.88,45,20.13,65,21160,21200,0,50.5,50
2020-09-21 01:16:24.0990,172.8,86.2,50.25,49.88,44.9,20.12,51,3.8,3.78,0,50.5,50
2020-09-21 01:16:24.3515,172.8,86.2,50.25,49.88,45,20.13,63,50,50,0,50.5,50
2020-09-21 01:16:24.6036,172.8,86.2,50.25,49.88,45,20.13,67,28,27.8,0,50.5,50
2020-09-21 01:16:24.8552,172.8,86.2,50.25,49.88,45,20.13,52,3.8,3.78,0,50.5,50
2020-09-21 01:16:25.1069,172.8,86.2,50.25,49.88,45,20.12,6,21170,28,3.8,50.5,50
2020-09-21 01:16:25.3585,172.8,86.2,50.25,49.88,45,20.12,7,21210,27.8,3.8,50.5,50
2020-09-21 01:16:25.6101,172.8,86.2,50.25,49.88,45,20.12,1,744.2,27.8,24,50.5,50
2020-09-21 01:16:25.8585,172.8,86.2,50.25,49.88,45,20.13,2,744,28.3,24,50.5,50
2020-09-21 01:16:26.1056,172.8,86.2,50.25,49.88,45,20.12,61,747.2,739.2,0,50.5,50
2020-09-21 01:16:26.3527,172.8,86.2,50.25,49.88,45,20.12,62,425,425,0,50.5,50
2020-09-21 01:16:26.5998,172.8,86.2,50.25,49.88,45,20.13,64,32.3,32.7,0,50.5,50
2020-09-21 01:16:26.8510,172.8,86.2,50.25,49.88,45,20.13,3,744.2,27.8,23,50.5,50
2020-09-21 01:16:27.1035,172.8,86.2,50.25,49.88,45,20.13,4,744,28.3,23,50.5,50
2020-09-21 01:16:27.3561,172.8,86.2,50.25,49.88,45,20.14,65,21160,21210,0,50.5,50
2020-09-21 01:16:27.6086,172.8,86.2,50.25,49.88,45.1,20.12,66,5090,5090,0,50.5,50
2020-09-21 01:16:27.8575,172.8,86.3,50.25,49.94,45,20.13,1,744.4,27.7,24,50.5,50
2020-09-21 01:16:28.1048,172.8,86.3,50.25,49.94,45,20.12,2,744,28.3,24,50.5,50
2020-09-21 01:16:28.3521,172.8,86.3,50.25,49.94,45,20.12,65,21160,21210,0,50.5,50
2020-09-21 01:16:28.5994,172.8,86.3,50.25,49.94,45,20.12,51,3.8,3.78,0,50.5,50
2020-09-21 01:16:28.8479,172.8,86.3,50.25,49.94,45,20.12,63,50,50,0,50.5,50
2020-09-21 01:16:29.0969,172.8,86.3,50.25,49.94,45,20.12,67,28,27.8,0,50.5,50
2020-09-21 01:16:29.3458,172.8,86.3,50.25,49.94,45,20.13,52,3.8,3.78,0,50.5,50
2020-09-21 01:16:29.5948,172.8,86.3,50.25,49.94,45.1,20.12,6,21160,28,3.8,50.5,50
2020-09-21 01:16:29.8437,172.8,86.3,50.25,49.94,45.1,20.13,7,21210,27.8,3.8,50.5,50
2020-09-21 01:16:30.0946,172.8,86.3,50.25,49.94,45,20.12,1,744.4,27.7,24,50.5,50
2020-09-21 01:16:30.3456,172.8,86.3,50.25,49.94,45,20.12,2,744,28.3,24,50.5,50
2020-09-21 01:16:30.5966,172.8,86.3,50.25,49.94,45,20.12,61,747.2,739.3,0,50.5,50
2020-09-21 01:16:30.8476,172.8,86.3,50.25,49.94,45,20.13,62,425,425,0,50.5,50
2020-09-21 01:16:31.0994,172.8,86.3,50.25,49.94,45,20.13,64,32.4,32.8,0,50.5,50
2020-09-21 01:16:31.3520,172.8,86.3,50.25,49.94,45,20.12,3,744.4,27.7,23,50.5,50
2020-09-21 01:16:31.6045,172.8,86.3,50.25,49.94,45,20.13,4,744,28.3,23,50.5,50
2020-09-21 01:16:31.8570,172.8,86.3,50.25,49.94,45.1,20.13,65,21160,21210,0,50.5,50
2020-09-21 01:16:32.1095,172.8,86.3,50.25,49.94,45.1,20.13,66,5090,5090,0,50.5,50
2020-09-21 01:16:32.3620,172.8,86.3,50.25,49.94,45,20.13,1,744.4,27.7,24,50.5,50
2020-09-21 01:16:32.6146,172.8,86.3,50.25,49.94,45,20.12,2,744,28.3,24,50.5,50
2020-09-21 01:16:32.8671,172.8,86.3,50.5,49.94,45,20.13,65,21160,21210,0,50.5,50
2020-09-21 01:16:33.1170,172.8,86.3,50.5,49.94,45,20.13,51,3.8,3.78,0,50.5,50
2020-09-21 01:16:33.3646,172.8,86.3,50.5,49.94,45,20.12,63,50,50,0,50.5,50
2020-09-21 01:16:33.6123,172.8,86.3,50.5,49.94,45,20.13,67,28,27.9,0,50.5,50
2020-09-21 01:16:33.8600,172.8,86.3,50.5,49.94,45,20.12,52,3.8,3.78,0,50.5,50
2020-09-21 01:16:34.1076,172.8,86.3,50.5,49.94,45.1,20.13,6,21160,28,3.8,50.5,50
2020-09-21 01:16:34.3549,172.8,86.3,50.5,49.94,45,20.14,7,21210,27.9,3.8,50.5,50
2020-09-21 01:16:34.6023,172.8,86.3,50.5,49.94,45,20.12,1,744.4,27.7,24,50.5,50
2020-09-21 01:16:34.8496,172.8,86.3,50.5,49.94,45,20.12,2,744,28.3,24,50.5,50
2020-09-21 01:16:35.0970,172.8,86.3,50.5,49.94,45,20.13,61,747.2,739.3,0,50.5,50.5
2020-09-21 01:16:35.3443,172.8,86.3,50.5,49.94,45,20.13,62,425,425,0,50.5,50.5
2020-09-21 01:16:35.5915,172.8,86.3,50.5,49.94,45,20.13,64,32.3,32.8,0,50.5,50.5
2020-09-21 01:16:35.8388,172.8,86.3,50.5,49.94,45,20.13,3,744.5,27.7,23,50.5,50.5
2020-09-21 01:16:36.0864,172.8,86.3,50.5,49.94,45.1,20.13,4,744,28.3,23,50.5,50.5
2020-09-21 01:16:36.3388,172.8,86.3,50.5,49.94,45.1,20.12,65,21170,21200,0,50.5,50.5
2020-09-21 01:16:36.5912,172.8,86.3,50.5,49.94,45,20.12,66,5090,5090,0,50.5,50.5
2020-09-21 01:16:36.8436,172.8,86.4,50.5,50,45,20.12,1,744.5,27.7,24,50.5,50.5
2020-09-21 01:16:37.0959,172.8,86.4,50.5,50,43.9,20.13,2,744,28.3,24,50.5,50.5
2020-09-21 01:16:37.3432,172.8,86.4,50.5,50,-46,20.12,65,-22400,-22370,0,50.5,50.5
2020-09-21 01:16:37.5905,172.8,86.4,50.5,50,-46,20.12,51,3.8,3.78,0,50.5,50.5
2020-09-21 01:16:37.8378,172.8,86.4,50.5,50,-45.8,20.13,63,50,50,0,50.5,50.5
2020-09-21 01:16:38.0852,172.8,86.4,50.5,50,-45.7,20.13,67,28,27.9,0,50.5,50.5
2020-09-21 01:16:38.3376,172.8,86.4,50.5,50,-45.5,20.13,52,3.8,3.78,0,50.5,50.5
2020-09-21 01:16:38.5901,172.8,86.4,50.5,50,-45.3,20.13,6,-23300,28,3.8,50.5,50.5
2020-09-21 01:16:38.8425,172.8,86.4,50.5,50,-45.3,19.92,7,-23230,27.9,3.8,50.5,50.5
2020-09-21 01:16:39.0950,172.8,86.4,50.5,50,-45.2,20.12,1,744.5,27.7,24,50.5,50.5
2020-09-21 01:16:39.3474,172.8,86.4,50.5,50,-45.2,20.13,2,744,28.3,24,50.5,50.5
2020-09-21 01:16:39.5999,172.8,86.4,50.5,50,-45.1,20.13,61,742.3,734.7,0,50.5,50.5
2020-09-21 01:16:39.8524,172.8,86.3,50.5,49.94,-45.1,20.12,62,425,425,0,50.5,50.5
2020-09-21 01:16:40.1048,172.8,86.3,50.5,49.94,-45.1,20.12,64,34.3,34.7,0,50.5,50.5
2020-09-21 01:16:40.3534,172.8,86.3,50.5,49.94,-45.1,20.12,3,744.5,27.7,23,50.5,50.5
2020-09-21 01:16:40.6007,172.8,86.3,50.5,49.94,-45,20.13,4,744,28.3,23,50.5,50.5
2020-09-21 01:16:40.8480,172.8,86.3,50.5,49.94,-45,20.15,65,-23130,-23100,0,50.5,50.5
2020-09-21 01:16:41.0953,172.8,86.3,50.5,49.94,-45,20.13,66,4750,4740,0,50.5,50.5
2020-09-21 01:16:41.3465,172.8,86.3,50.5,49.94,-45,20.12,1,744.5,27.7,24,50.5,50.5
2020-09-21 01:16:41.5990,172.8,86.3,50.5,49.94,-45,20.12,2,744,28.3,24,50.5,50.5
2020-09-21 01:16:41.8516,172.8,86.3,50.5,49.94,-45,20.12,65,-23110,-23090,0,50.5,50.5
2020-09-21 01:16:42.1041,172.8,86.3,50.5,49.94,-45.1,20.13,51,3.8,3.78,0,50.5,50.5
2020-09-21 01:16:42.3548,172.8,86.3,50.5,49.94,-45.1,20.13,63,50,50,0,50.5,50.5
2020-09-21 01:16:42.6021,172.8,86.3,50.5,49.94,-45,20.13,67,28,27.9,0,50.5,50.5
2020-09-21 01:16:42.8494,172.8,86.3,50.5,49.94,-44.9,20.13,52,3.78,3.76,0,50.5,50.5
2020-09-21 01:16:43.0967,172.8,86.3,50.5,49.94,-44.9,20.13,6,-23100,28,3.8,50.5,50.5
2020-09-21 01:16:43.3439,172.8,86.3,50.5,49.94,-45,20.13,7,-23090,27.9,3.8,50.5,50.5
2020-09-21 01:16:43.5954,172.8,86.3,50.5,49.94,-45,20.13,1,740.2,-30.8,24,50.5,50.5
2020-09-21 01:16:43.8479,172.8,86.3,50.5,49.94,-44.9,20.13,2,739.7,-30.2,24,50.5,50.5
2020-09-21 01:16:44.1004,172.8,86.3,50.5,49.94,-45,20.13,61,741.9,734.1,0,50.5,50.5
2020-09-21 01:16:44.3528,172.8,86.3,50.5,49.94,-45,20.12,62,425,425,0,50.5,50.5
2020-09-21 01:16:44.6053,172.8,86.3,50.5,49.94,-45,20.12,64,34.2,34.5,0,50.5,50.5
2020-09-21 01:16:44.8577,172.8,86.3,50.25,49.94,-44.9,20.13,3,740.2,-30.8,23,50.5,50.5
2020-09-21 01:16:45.1102,172.8,86.3,50.25,49.94,-44.9,20.12,4,739.7,-30.2,23,50.5,50.5
2020-09-21 01:16:45.3627,172.8,86.3,50.25,49.94,-45,20.12,65,-23100,-23080,0,50.5,50.5
2020-09-21 01:16:45.6109,172.8,86.3,50.25,49.94,-45,20.13,66,4750,4750,0,50.5,50.5
2020-09-21 01:16:45.8582,172.8,86.3,50.25,49.94,-45,20.13,1,740.2,-30.8,24,50.5,50.5
2020-09-21 01:16:46.1055,172.8,86.3,50.25,49.94,-45,20.12,2,739.7,-30.2,24,50.5,50.5
2020-09-21 01:16:46.3528,172.8,86.3,50.25,49.94,-45,20.12,65,-23100,-23080,0,50.5,50.5
2020-09-21 01:16:46.6029,172.8,86.3,50.25,49.94,-45,20.13,51,3.78,3.76,0,50.5,50.5
2020-09-21 01:16:46.8554,172.8,86.3,50.25,49.94,-44.9,20.12,63,50,50,0,50.5,50.5
2020-09-21 01:16:47.1080,172.8,86.3,50.25,49.94,-44.9,20.13,67,28,27.9,0,50.5,50.5
2020-09-21 01:16:47.3605,172.8,86.3,50.25,49.94,-44.9,20.12,52,3.78,3.76,0,50.5,50.5
2020-09-21 01:16:47.6130,172.8,86.3,50.25,49.94,-45,20.13,6,-23100,28,3.8,50.5,50.5
2020-09-21 01:16:47.8656,172.8,86.3,50.25,49.94,-45,20.13,7,-23070,27.9,3.8,50.5,50.5
2020-09-21 01:16:48.1182,172.8,86.3,50.25,49.94,-45,20.13,1,740.2,-30.8,24,50.5,50.5
2020-09-21 01:16:48.3709,172.8,86.3,50.25,49.94,-45,20.12,2,739.7,-30.2,24,50.5,50.5
2020-09-21 01:16:48.6235,172.8,86.3,50.25,49.94,-45,20.13,61,741.5,733.8,0,50.5,50.5
2020-09-21 01:16:48.8760,172.8,86.2,50.25,49.88,-45,20.13,62,425,425,0,50.5,50.5
2020-09-21 01:16:49.1286,172.8,86.2,50.25,49.88,-44.9,20.13,64,34.1,34.5,0,50.5,50.5
2020-09-21 01:16:49.3811,172.8,86.2,50.25,49.88,-44.9,20.13,3,740.2,-30.8,23,50.5,50.5
2020-09-21 01:16:49.6335,172.8,86.2,50.25,49.88,-45,20.13,4,739.7,-30.2,23,50.5,50.5
2020-09-21 01:16:49.8851,172.8,86.2,50.25,49.88,-45,20.12,65,-23100,-23070,0,50.5,50
2020-09-21 01:16:50.1367,172.8,86.2,50.25,49.88,-45,20.12,66,4750,4750,0,50.5,50
2020-09-21 01:16:50.3882,172.8,86.2,50.25,49.88,-45,20.13,1,739.5,-30.8,24,50.5,50
2020-09-21 01:16:50.6398,172.8,86.2,50.25,49.88,-45,20.12,2,739.1,-30.2,24,50.5,50
2020-09-21 01:16:50.8871,172.8,86.2,50.25,49.88,-45,20.12,65,-23100,-23060,0,50.5,50
2020-09-21 01:16:51.1343,172.8,86.2,50.25,49.88,-45,20.13,51,3.78,3.76,0,50.5,50
2020-09-21 01:16:51.3816,172.8,86.2,50.25,49.88,-44.9,20.13,63,50,50,0,50.5,50
2020-09-21 01:16:51.6288,172.8,86.2,50.25,49.88,-44.9,20.13,67,28,27.9,0,50.5,50
2020-09-21 01:16:51.8765,172.8,86.2,50.25,49.88,-45,20.12,52,3.78,3.76,0,50.5,50
2020-09-21 01:16:52.1241,172.8,86.2,50.25,49.88,-45,20.12,6,-23090,28,3.8,50.5,50
2020-09-21 01:16:52.3717,172.8,86.2,50.25,49.88,-44.9,20.12,7,-23050,27.9,3.8,50.5,50
2020-09-21 01:16:52.6193,172.8,86.2,50.25,49.88,-45,20.12,1,739.5,-30.8,24,50.5,50
2020-09-21 01:16:52.8666,172.8,86.2,50.25,49.88,-45,20.12,2,739.1,-30.2,24,50.5,50
2020-09-21 01:16:53.1138,172.8,86.2,50.25,49.88,-45,20.13,61,741.1,733.5,0,50.5,50
2020-09-21 01:16:53.3609,172.8,86.2,50.25,49.88,-44.9,20.12,62,425,425,0,50.5,50
2020-09-21 01:16:53.6081,172.8,86.2,50.25,49.88,-44.9,20.13,64,34.2,34.5,0,50.5,50
2020-09-21 01:16:53.8552,172.8,86.2,50.25,49.88,-45,20.13,3,739.5,-30.8,23,50.5,50
2020-09-21 01:16:54.1024,172.8,86.2,50.25,49.88,-45,20.1,4,739.1,-30.2,23,50.5,50
2020-09-21 01:16:54.3495,172.8,86.2,50.25,49.88,-45,20.12,65,-23090,-23050,0,50.5,50
2020-09-21 01:16:54.5967,172.8,86.2,50.25,49.88,-44.9,20.13,66,4760,4760,0,50.5,50
2020-09-21 01:16:54.8439,172.8,86.1,50.25,49.83,-45,20.12,1,739.5,-30.8,24,50.5,50
2020-09-21 01:16:55.0912,172.8,86.1,50.25,49.83,-45,20.13,2,739.1,-30.2,24,50.5,50
2020-09-21 01:16:55.3385,172.8,86.1,50.25,49.83,-45,20.13,65,-23100,-23050,0,50.5,50
2020-09-21 01:16:55.5858,172.8,86.1,50.25,49.83,-44.9,20.12,51,3.78,3.76,0,50.5,50
2020-09-21 01:16:55.8332,172.8,86.1,50.25,49.83,-44.9,20.12,63,50,50,0,50.5,50
2020-09-21 01:16:56.0854,172.8,86.1,50.25,49.83,-45,20.13,67,28.1,27.9,0,50.5,50
2020-09-21 01:16:56.3380,172.8,86.1,50.25,49.83,-45,20.13,52,3.78,3.76,0,50.5,50
2020-09-21 01:16:56.5905,172.8,86.1,50.25,49.83,-44.9,20.13,6,-23100,28.1,3.8,50.5,50
2020-09-21 01:16:56.8430,172.8,86.1,50.25,49.83,-45,20.13,7,-23060,27.9,3.8,50.5,50
2020-09-21 01:16:57.0914,172.8,86.1,50.25,49.83,-45,20.13,1,739.1,-30.8,24,50.5,50
2020-09-21 01:16:57.3393,172.8,86.1,50.25,49.83,-44.9,20.13,2,738.5,-30.2,24,50.5,50
2020-09-21 01:16:57.5873,172.8,86.1,50.25,49.83,-44.9,20.13,61,740.9,733.2,0,50.5,50
2020-09-21 01:16:57.8352,172.8,86.1,50.25,49.83,-44.9,20.12,62,425,425,0,50.5,50
2020-09-21 01:16:58.0875,172.8,86.1,50.25,49.83,-44.9,20.12,64,34.2,34.5,0,50.5,50
2020-09-21 01:16:58.3400,172.8,86.1,50.25,49.83,-45,20.12,3,739.1,-30.8,23,50.5,50
2020-09-21 01:16:58.5925,172.8,86.1,50.25,49.83,-45,20.12,4,738.5,-30.2,23,50.5,50
2020-09-21 01:16:58.8450,172.8,86.1,50.25,49.83,-45,20.13,65,-23100,-23050,0,50.5,50
2020-09-21 01:16:59.0974,172.8,86.1,50.25,49.83,-45.1,20.13,66,4760,4760,0,50.5,50
2020-09-21 01:16:59.3499,172.8,86.1,50.25,49.83,-45,20.13,1,739.1,-30.8,24,50.5,50
2020-09-21 01:16:59.6023,172.8,86.1,50.25,49.83,-44.9,20.12,2,738.5,-30.2,24,50.5,50
2020-09-21 01:16:59.8548,172.8,86.1,50.25,49.83,-44.9,20.12,65,-23100,-23050,0,50.5,50
2020-09-21 01:17:00.1039,172.8,86.1,50.25,49.83,-44.9,20.13,51,3.78,3.76,0,50.5,50
2020-09-21 01:17:00.3529,172.8,86.1,50.25,49.83,-45,20.12,63,50,50,0,50.5,50
2020-09-21 01:17:00.6018,172.8,86.1,50.25,49.83,-45,20.12,67,28.1,27.9,0,50.5,50
2020-09-21 01:17:00.8508,172.8,86.1,50.25,49.83,-45,20.12,52,3.78,3.76,0,50.5,50
2020-09-21 01:17:01.0981,172.8,86.1,50.25,49.83,-45,20.12,6,-23100,28.1,3.8,50.5,50
2020-09-21 01:17:01.3455,172.8,86.1,50.25,49.83,-45,20.13,7,-23040,27.9,3.8,50.5,50
2020-09-21 01:17:01.5928,172.8,86.1,50.25,49.83,-45,20.13,1,739.1,-30.8,24,50.5,50
2020-09-21 01:17:01.8401,172.8,86.1,50.25,49.83,-44.9,20.14,2,738.5,-30.2,24,50.5,50
2020-09-21 01:17:02.0922,172.8,86.1,50.25,49.83,-44.9,20.13,61,740.6,732.9,0,50.5,50
2020-09-21 01:17:02.3446,172.8,86.1,50.25,49.83,-44.9,20.12,62,425,425,0,50.5,50
2020-09-21 01:17:02.5971,172.8,86.1,50.25,49.83,-45,20.12,64,34.1,34.4,0,50.5,50
2020-09-21 01:17:02.8495,172.8,86.1,50,49.83,-44.9,20.12,3,739.1,-30.8,23,50.5,50
2020-09-21 01:17:03.0991,172.8,86.1,50,49.83,-45,20.12,4,738.5,-30.2,23,50.5,50
2020-09-21 01:17:03.3464,172.8,86.1,50,49.83,-45,20.13,65,-23100,-23050,0,50.5,50
2020-09-21 01:17:03.5937,172.8,86.1,50,49.83,-45,20.14,66,4760,4760,0,50.5,50
2020-09-21 01:17:03.8411,172.8,86.1,50,49.83,-45,20.12,1,739.1,-30.8,24,50.5,50
2020-09-21 01:17:04.0888,172.8,86.1,50,49.83,-44.9,20.12,2,738.5,-30.2,24,50,50
2020-09-21 01:17:04.3393,172.8,86.1,50,49.83,-44.9,20.12,65,-23090,-23050,0,50,50
2020-09-21 01:17:04.5897,172.8,86.1,50,49.83,-45,20.12,51,3.78,3.76,0,50,50
2020-09-21 01:17:04.8402,172.8,86.1,50,49.83,-45,20.13,63,50,50,0,50,50
2020-09-21 01:17:05.0906,172.8,86.1,50,49.83,-45,20.13,67,28.1,27.9,0,50,50
2020-09-21 01:17:05.3390,172.8,86.1,50,49.83,-45,20.12,52,3.78,3.75,0,50,50
2020-09-21 01:17:05.5866,172.8,86.1,50,49.83,-45,20.12,6,-23090,28.1,3.8,50,50
2020-09-21 01:17:05.8342,172.8,86.1,50,49.83,-45,20.13,7,-23050,27.9,3.8,50,50
2020-09-21 01:17:06.0819,172.8,86.1,50,49.83,-44.9,20.13,1,738.6,-30.8,24,50,50
2020-09-21 01:17:06.3311,172.8,86.1,50,49.83,-44.9,20.13,2,738.1,-30.2,24,50,50
2020-09-21 01:17:06.5808,172.8,86.1,50,49.83,-45,20.12,61,740.4,732.7,0,50,50
2020-09-21 01:17:06.8306,172.8,86.1,50,49.83,-45,20.13,62,425,425,0,50,50
2020-09-21 01:17:07.0803,172.8,86.1,50,49.83,-44.9,20.13,64,34.2,34.5,0,50,50
2020-09-21 01:17:07.3310,172.8,86.1,50,49.83,-45,20.13,3,738.6,-30.8,23,50,50
2020-09-21 01:17:07.5835,172.8,86.1,50,49.83,-45,20.13,4,738.1,-30.2,23,50,50
2020-09-21 01:17:07.8359,172.8,86.1,50,49.83,-45,20.13,65,-23080,-23050,0,50,50
2020-09-21 01:17:08.0884,172.8,86.1,50,49.83,-44.9,20.12,66,4760,4760,0,50,50
2020-09-21 01:17:08.3409,172.8,86.1,50,49.83,-44.9,20.13,1,738.6,-30.8,24,50,50
2020-09-21 01:17:08.5934,172.8,86,50,49.77,-44.9,20.13,2,738.1,-30.2,24,50,50
2020-09-21 01:17:08.8459,172.8,86,50,49.77,-45,20.13,65,-23080,-23050,0,50,50
2020-09-21 01:17:09.0984,172.8,86,50,49.77,-45,20.12,51,3.78,3.76,0,50,50
2020-09-21 01:17:09.3509,172.8,86,50,49.77,-44.9,20.13,63,50,50,0,50,50
2020-09-21 01:17:09.6035,172.8,86,50,49.77,-45,20.14,67,28.1,27.9,0,50,50
2020-09-21 01:17:09.8561,172.8,86,50,49.77,-45,20.12,52,3.78,3.75,0,50,50
2020-09-21 01:17:10.1087,172.8,86,50,49.77,-45,20.12,6,-23070,28.1,3.8,50,50
2020-09-21 01:17:10.3613,172.8,86,50,49.77,-44.9,20.12,7,-23050,27.9,3.8,50,50
2020-09-21 01:17:10.6140,172.8,86,50,49.77,-44.9,20.13,1,738.6,-30.8,24,50,50
2020-09-21 01:17:10.8668,172.8,86,50,49.77,-44.9,20.12,2,738.1,-30.2,24,50,50
2020-09-21 01:17:11.1195,172.8,86,50,49.77,-45,20.12,61,740.3,732.5,0,50,50
2020-09-21 01:17:11.3723,172.8,86,50,49.77,-44.9,20.13,62,425,425,0,50,50
2020-09-21 01:17:11.6249,172.8,86,50,49.77,-45,20.12,64,34.2,34.5,0,50,50
2020-09-21 01:17:11.8775,172.8,86,50,49.77,-45,20.13,3,738.3,-30.8,23,50,50
2020-09-21 01:17:12.1301,172.8,86,50,49.77,-44.9,20.12,4,737.7,-30.2,23,50,50
2020-09-21 01:17:12.3827,172.8,86,50,49.77,-44.9,20.12,65,-23080,-23060,0,50,50
2020-09-21 01:17:12.6354,172.8,86,50,49.77,-44.9,20.11,66,4750,4750,0,50,50
2020-09-21 01:17:12.8882,172.8,86,50,49.77,-44.9,20.12,1,738.3,-30.8,24,50,50
2020-09-21 01:17:13.1411,172.8,86,50,49.77,-45,20.12,2,737.7,-30.2,24,50,50
2020-09-21 01:17:13.3939,172.8,86,50,49.77,-44.9,20.13,65,-23080,-23060,0,50,50
2020-09-21 01:17:13.6467,172.8,86,50,49.77,-44.9,20.12,51,3.77,3.75,0,50,50
2020-09-21 01:17:13.8958,172.8,85.9,50,49.71,-45,20.13,63,50,50,0,50,50
2020-09-21 01:17:14.1440,172.8,85.9,50,49.71,-45,20.12,67,28.1,27.9,0,50,50
2020-09-21 01:17:14.3922,172.8,85.9,50,49.71,-44.9,20.12,52,3.77,3.75,0,50,50
2020-09-21 01:17:14.6404,172.8,85.9,50,49.71,-44.9,20.13,6,-23080,28.1,3.8,50,50
2020-09-21 01:17:14.8920,172.8,85.9,50,49.71,-44.9,20.12,7,-23060,27.9,3.8,50,50
2020-09-21 01:17:15.1448,172.8,85.9,50,49.71,-45,20.13,1,738.3,-30.8,24,50,50
2020-09-21 01:17:15.3976,172.8,85.9,50,49.71,-45,20.12,2,737.7,-30.2,24,50,50
2020-09-21 01:17:15.6504,172.8,85.9,50,49.71,-44.9,20.11,61,740,732.4,0,50,50
2020-09-21 01:17:15.9032,172.8,85.9,50,49.71,-45,20.13,62,425,425,0,50,50
2020-09-21 01:17:16.1560,172.8,85.9,50,49.71,-45,20.12,64,34.1,34.5,0,50,50
2020-09-21 01:17:16.4087,172.8,85.9,50,49.71,-45,20.12,3,738.3,-30.8,23,50,50
2020-09-21 01:17:16.6615,172.8,85.9,50,49.71,-44.9,20.14,4,737.7,-30.2,23,50,50
2020-09-21 01:17:16.9143,172.8,85.9,50,49.71,-44.9,20.12,65,-23070,-23060,0,50,50
2020-09-21 01:17:17.1662,172.8,85.9,50,49.71,-45,20.13,66,4750,4750,0,50,50
2020-09-21 01:17:17.4174,172.8,85.9,50,49.71,-45,20.12,1,738.3,-30.8,24,50,50
2020-09-21 01:17:17.6686,172.8,85.9,50,49.71,-45,20.13,2,737.7,-30.2,24,50,50
2020-09-21 01:17:17.9199,172.8,85.9,50,49.71,-45,20.13,65,-23080,-23060,0,50,50
2020-09-21 01:17:18.1711,172.8,85.9,50,49.71,-45,20.13,51,3.77,3.75,0,50,50
2020-09-21 01:17:18.4218,172.8,85.9,50,49.71,-45,20.13,63,50,50,0,50,50
2020-09-21 01:17:18.6725,172.8,85.9,50,49.71,-45,20.13,67,28.1,27.9,0,50,50
2020-09-21 01:17:18.9231,172.8,85.9,50,49.71,-44.9,20.12,52,3.77,3.75,0,50,50
2020-09-21 01:17:19.1737,172.8,85.9,50,49.71,-44.9,20.12,6,-23070,28.1,3.8,50,50
2020-09-21 01:17:19.4259,172.8,85.9,50,49.71,-45,20.12,7,-23060,27.9,3.8,50,50
2020-09-21 01:17:19.6787,172.8,85.9,50,49.71,-45,20.13,1,737.8,-30.8,24,50,50
2020-09-21 01:17:19.9314,172.8,85.9,50,49.71,-44.9,20.12,2,737.4,-30.3,24,50,50
2020-09-21 01:17:20.1842,172.8,85.8,50,49.65,-45,20.13,61,739.8,732.2,0,50,50
2020-09-21 01:17:20.4371,172.8,85.8,50,49.65,-45,20.13,62,425,425,0,50,50
2020-09-21 01:17:20.6900,172.8,85.8,50,49.65,-44.9,20.13,64,34.2,34.6,0,50,50
2020-09-21 01:17:20.9430,172.8,85.8,50,49.65,-44.9,20.13,3,737.8,-30.8,23,50,50
2020-09-21 01:17:21.1959,172.8,85.8,50,49.65,-44.9,20.12,4,737.4,-30.3,23,50,50
2020-09-21 01:17:21.4448,172.8,85.8,50,49.65,-45,20.13,65,-23070,-23060,0,50,50
2020-09-21 01:17:21.6923,172.8,85.8,50,49.65,-45,20.12,66,4750,4750,0,50,50
2020-09-21 01:17:21.9399,172.8,85.8,50,49.65,-45,20.12,1,737.8,-30.8,24,50,50
2020-09-21 01:17:22.1874,172.8,85.8,50,49.65,-45,20.13,2,737.4,-30.3,24,50,50
2020-09-21 01:17:22.4389,172.8,85.8,50,49.65,-45,20.13,65,-23140,-23000,0,50,50
2020-09-21 01:17:22.6918,172.8,85.8,50,49.65,-45,20.13,51,3.77,3.75,0,50,50
2020-09-21 01:17:22.9446,172.8,85.8,50,49.65,-44.9,20.13,63,50,50,0,50,50
2020-09-21 01:17:23.1975,172.8,85.8,50,49.65,-44.9,20.12,67,28.1,27.9,0,50,50
2020-09-21 01:17:23.4485,172.8,85.8,50,49.65,-44.9,20.13,52,3.77,3.75,0,50,50
2020-09-21 01:17:23.6960,172.8,85.8,50,49.65,-45,20.12,6,-23140,28.1,3.8,50,50
2020-09-21 01:17:23.9436,172.8,85.8,50,49.65,-44.9,20.13,7,-22990,27.9,3.8,50,50
2020-09-21 01:17:24.1911,172.8,85.8,50,49.65,-44.9,20.13,1,737.8,-30.8,24,50,50
2020-09-21 01:17:24.4386,172.8,85.8,50,49.65,-45,20.13,2,737.4,-30.3,24,50,50
2020-09-21 01:17:24.6862,172.8,85.8,50,49.65,-45,20.12,61,739.7,732,0,50,50
2020-09-21 01:17:24.9337,172.8,85.8,50,49.65,-45,20.12,62,425,425,0,50,50
2020-09-21 01:17:25.1812,172.8,85.8,50,49.65,-44.9,20.11,64,34.2,34.4,0,50,50
2020-09-21 01:17:25.4293,172.8,85.8,50,49.65,-44.9,20.13,3,737.8,-30.8,23,50,50
2020-09-21 01:17:25.6782,172.8,85.8,50,49.65,-44.9,20.13,4,737.4,-30.3,23,50,50
2020-09-21 01:17:25.9271,172.8,85.8,50,49.65,-45,20.13,65,-23140,-23000,0,50,50
2020-09-21 01:17:26.1761,172.8,85.8,50,49.65,-44.9,20.13,66,4750,4750,0,50,50
2020-09-21 01:17:26.4257,172.8,85.8,50,49.65,-45,20.12,1,737.6,-31,24,50,50
2020-09-21 01:17:26.6768,172.8,85.8,50,49.65,-45,20.13,2,737.2,-30.2,24,50,50
2020-09-21 01:17:26.9279,172.8,85.8,50,49.65,-45,20.13,65,-23140,-23010,0,50,50
2020-09-21 01:17:27.1790,172.8,85.8,50,49.65,-44.9,20.13,51,3.77,3.75,0,50,50
2020-09-21 01:17:27.4290,172.8,85.8,50,49.65,-44.9,20.13,63,50,50,0,50,50
2020-09-21 01:17:27.6765,172.8,85.8,50,49.65,-45,20.12,67,28.1,27.9,0,50,50
2020-09-21 01:17:27.9241,172.8,85.8,50,49.65,-45,20.13,52,3.77,3.75,0,50,50
2020-09-21 01:17:28.1716,172.8,85.8,50,49.65,-45,20.12,6,-23140,28.1,3.8,50,50
2020-09-21 01:17:28.4191,172.8,85.8,50,49.65,-45,20.13,7,-23000,27.9,3.8,50,50
2020-09-21 01:17:28.6667,172.8,85.8,50,49.65,-45,20.12,1,737.6,-31,24,50,50
2020-09-21 01:17:28.9143,172.8,85.8,50,49.65,-45,20.13,2,737.2,-30.2,24,50,50
2020-09-21 01:17:29.1618,172.8,85.8,50,49.65,-45,20.12,61,739.5,731.8,0,50,50
2020-09-21 01:17:29.4094,172.8,85.8,50,49.65,-44.9,20.14,62,425,425,0,50,50
2020-09-21 01:17:29.6620,172.8,85.8,50,49.65,-44.9,20.12,64,34.2,34.4,0,50,50
2020-09-21 01:17:29.9149,172.8,85.8,50,49.65,-45,20.12,3,737.6,-31,23,50,50
2020-09-21 01:17:30.1677,172.8,85.8,50,49.65,-45,20.12,4,737.2,-30.2,23,50,50
2020-09-21 01:17:30.4206,172.8,85.8,50,49.65,-45,20.12,65,-23070,-23070,0,50,50
2020-09-21 01:17:30.6721,172.8,85.8,50,49.65,-45,20.14,66,4750,4750,0,50,50
2020-09-21 01:17:30.9235,172.8,85.8,50,49.65,-45,20.12,1,737.6,-31,24,50,50
2020-09-21 01:17:31.1749,172.8,85.8,50,49.65,-45,20.13,2,737.2,-30.2,24,50,50
2020-09-21 01:17:31.4263,172.8,85.8,50,49.65,-44.9,20.13,65,-23070,-23070,0,50,50
2020-09-21 01:17:31.6760,172.8,85.8,50,49.65,-44.9,20.12,51,3.77,3.75,0,50,50
2020-09-21 01:17:31.9253,172.8,85.8,50,49.65,-44.9,20.12,63,50,50,0,50,50
2020-09-21 01:17:32.1745,172.8,85.8,50,49.65,-45,20.12,67,28.1,27.9,0,50,50
2020-09-21 01:17:32.4238,172.8,85.8,50,49.65,-45,20.13,52,3.77,3.75,0,50,50
2020-09-21 01:17:32.6737,172.8,85.8,50,49.65,-44.9,20.13,6,-23070,28.1,3.8,50,50
2020-09-21 01:17:32.9264,172.8,85.8,50,49.65,-45,20.12,7,-23070,27.9,3.8,50,50
2020-09-21 01:17:33.1791,172.8,85.8,50,49.65,-45,20.13,1,737.3,-30.7,24,50,50
2020-09-21 01:17:33.4318,172.8,85.8,50,49.65,-44.9,20.12,2,736.9,-30.3,24,50,50
2020-09-21 01:17:33.6845,172.8,85.8,50,49.65,-44.9,20.14,61,739.4,731.7,0,50,50
2020-09-21 01:17:33.9333,172.8,85.8,50,49.65,-45,20.12,62,425,425,0,50,50
2020-09-21 01:17:34.1809,172.8,85.8,50,49.65,-45,20.12,64,34.1,34.5,0,50,50
2020-09-21 01:17:34.4284,172.8,85.8,50,49.65,-45,20.13,3,737.3,-30.7,23,50,50
2020-09-21 01:17:34.6759,172.8,85.8,50,49.65,-45,20.13,4,736.9,-30.3,23,50,50
2020-09-21 01:17:34.9234,172.8,85.8,50,49.65,-45,20.13,65,-23070,-23070,0,50,50
2020-09-21 01:17:35.1710,172.8,85.8,50,49.65,-45,20.13,66,4750,4750,0,50,50
2020-09-21 01:17:35.4185,172.8,85.8,50,49.65,-44.9,20.13,1,737.3,-30.7,24,50,50
2020-09-21 01:17:35.6661,172.8,85.8,50,49.65,-44.9,20.13,2,736.9,-30.3,24,50,50
2020-09-21 01:17:35.9136,172.8,85.8,50,49.65,-44.9,20.13,65,-23110,-23020,0,50,50
2020-09-21 01:17:36.1626,172.8,85.8,50,49.65,-45,20.13,51,3.77,3.75,0,50,50
2020-09-21 01:17:36.4127,172.8,85.8,50,49.65,-45,20.11,63,50,50,0,50,50
2020-09-21 01:17:36.6627,172.8,85.8,50,49.65,-44.9,20.13,67,28.1,27.9,0,50,50
2020-09-21 01:17:36.9128,172.8,85.8,50,49.65,-45,20.13,52,3.77,3.75,0,50,50
2020-09-21 01:17:37.1633,172.8,85.8,50,49.65,-45,20.13,6,-23080,28.1,3.8,50,50
2020-09-21 01:17:37.4161,172.8,85.8,50,49.65,-44.9,20.13,7,-23070,27.9,3.8,50,50
2020-09-21 01:17:37.6689,172.8,85.8,50,49.65,-44.9,20.12,1,737.3,-30.7,24,50,50
2020-09-21 01:17:37.9217,172.8,85.8,50,49.65,-44.9,20.14,2,736.9,-30.3,24,50,50
2020-09-21 01:17:38.1737,172.8,85.8,50,49.65,-44.9,20.13,61,739.3,731.7,0,50,50
2020-09-21 01:17:38.4213,172.8,85.8,50,49.65,-45,20.13,62,425,425,0,50,50
2020-09-21 01:17:38.6688,172.8,85.8,50,49.65,-45,20.12,64,34.2,34.5,0,50,50
2020-09-21 01:17:38.9164,172.8,85.8,50,49.65,-45,20.12,3,737.3,-30.7,23,50,50
2020-09-21 01:17:39.1648,172.8,85.8,50,49.65,-45,20.13,4,736.9,-30.3,23,50,50
2020-09-21 01:17:39.4175,172.8,85.8,50,49.65,-45,20.12,65,-23070,-23070,0,50,50
2020-09-21 01:17:39.6702,172.8,85.8,50,49.65,-44.9,20.12,66,4760,4760,0,50,50
2020-09-21 01:17:39.9230,172.8,85.8,50,49.65,-44.9,20.12,1,737.3,-30.7,24,50,50
2020-09-21 01:17:40.1757,172.8,85.8,50,49.65,-45,20.12,2,736.9,-30.3,24,50,50
2020-09-21 01:17:40.4275,172.8,85.8,50,49.65,-45,20.13,65,-23080,-23070,0,50,50
2020-09-21 01:17:40.6790,172.8,85.8,50,49.65,-45,20.13,51,3.77,3.75,0,50,50
2020-09-21 01:17:40.9306,172.8,85.8,50,49.65,-45,20.12,63,50,50,0,50,50
2020-09-21 01:17:41.1821,172.8,85.8,50,49.65,-45,20.12,67,28.1,27.9,0,50,50
2020-09-21 01:17:41.4322,172.8,85.8,50,49.65,-45,20.13,52,3.77,3.75,0,50,50
2020-09-21 01:17:41.6797,172.8,85.8,50,49.65,-45,20.12,6,-23070,28.1,3.7,50,50
2020-09-21 01:17:41.9273,172.8,85.6,50,49.54,-44.9,20.12,7,-23070,27.9,3.8,50,50
2020-09-21 01:17:42.1748,172.8,85.6,50,49.54,-44.9,20.13,1,737.2,-30.8,24,50,50
2020-09-21 01:17:42.4224,172.8,85.6,50,49.54,-45,20.13,2,736.9,-30.3,24,50,50
2020-09-21 01:17:42.6750,172.8,85.6,50,49.54,-45,20.13,61,739.1,731.5,0,50,50
2020-09-21 01:17:42.9278,172.8,85.6,50,49.54,-44.9,20.13,62,425,425,0,50,50
2020-09-21 01:17:43.1806,172.8,85.6,50,49.54,-45,20.12,64,34.1,34.5,0,50,50
2020-09-21 01:17:43.4334,172.8,85.6,50,49.54,-45,20.13,3,737.2,-30.8,23,50,50
2020-09-21 01:17:43.6863,172.8,85.6,50,49.54,-45,20.14,4,736.9,-30.3,23,50,50
2020-09-21 01:17:43.9392,172.8,85.6,50,49.54,-44.9,20.12,65,-23070,-23070,0,50,50
2020-09-21 01:17:44.1920,172.8,85.6,50,49.54,-44.9,20.13,66,4750,4750,0,50,50
2020-09-21 01:17:44.4449,172.8,85.6,50,49.54,-45,20.13,1,737.2,-30.8,24,50,50
2020-09-21 01:17:44.6978,172.8,85.6,50,49.54,-45,20.13,2,736.9,-30.3,24,50,50
2020-09-21 01:17:44.9506,172.8,85.6,50,49.54,-45,20.13,65,-23070,-23070,0,50,50
2020-09-21 01:17:45.2034,172.8,85.6,50,49.54,-45,20.13,51,3.77,3.75,0,50,50
2020-09-21 01:17:45.4563,172.8,85.6,50,49.54,-45,20.13,63,50,50,0,50,50
2020-09-21 01:17:45.7062,172.8,85.6,50,49.54,-45,20.12,67,28.1,27.9,0,50,50
2020-09-21 01:17:45.9537,172.8,85.6,50,49.54,-45,20.13,52,3.77,3.75,0,50,50
2020-09-21 01:17:46.2012,172.8,85.6,50,49.54,-44.9,20.13,6,-23080,28.1,3.7,50,50
2020-09-21 01:17:46.4487,172.8,85.6,50,49.54,-44.9,20.13,7,-23070,28,3.8,50,50
2020-09-21 01:17:46.6962,172.8,85.6,50,49.54,-45,20.12,1,737.2,-30.8,24,50,50
2020-09-21 01:17:46.9438,172.8,85.6,50,49.54,-45,20.12,2,736.9,-30.3,24,50,50
2020-09-21 01:17:47.1914,172.8,85.6,50,49.54,-45,20.13,61,739,731.4,0,50,50
2020-09-21 01:17:47.4391,172.8,85.6,50,49.54,-44.9,20.12,62,425,425,0,50,50
2020-09-21 01:17:47.6873,172.8,85.6,50,49.54,-45,20.13,64,34.1,34.5,0,50,50
2020-09-21 01:17:47.9403,172.8,85.6,50,49.54,-45,20.14,3,737.2,-30.8,23,50,50
2020-09-21 01:17:48.1933,172.8,85.6,50,49.54,-44.9,20.12,4,736.7,-30.3,23,50,50
2020-09-21 01:17:48.4463,172.8,85.6,50,49.54,-44.9,20.12,65,-23080,-23080,0,50,50
2020-09-21 01:17:48.6989,172.8,85.6,50,49.54,-44.9,20.13,66,4760,4750,0,50,50
2020-09-21 01:17:48.9466,172.8,85.5,50,49.48,-45,20.12,1,737.2,-30.8,24,50,50
2020-09-21 01:17:49.1942,172.8,85.5,50,49.48,-45,20.12,2,736.7,-30.3,24,50,50
2020-09-21 01:17:49.4418,172.8,85.5,50,49.48,-45,20.13,65,-23070,-23070,0,50,50
2020-09-21 01:17:49.6901,172.8,85.5,50,49.48,-45,20.12,51,3.77,3.75,0,50,50
2020-09-21 01:17:49.9430,172.8,85.5,50,49.48,-45,20.12,63,50,50,0,50,50
2020-09-21 01:17:50.1960,172.8,85.5,50,49.48,-45,20.13,67,28.1,28,0,50,50
2020-09-21 01:17:50.4489,172.8,85.5,50,49.48,-44.9,20.12,52,3.77,3.75,0,50,50
2020-09-21 01:17:50.7018,172.8,85.5,50,49.48,-44.9,20.13,6,-23070,28.1,3.7,50,50
2020-09-21 01:17:50.9508,172.8,85.5,50,49.48,-45,20.12,7,-23070,28,3.8,50,50
2020-09-21 01:17:51.1985,172.8,85.5,50,49.48,-45,20.13,1,737.2,-30.8,24,50,50
2020-09-21 01:17:51.4461,172.8,85.5,50,49.48,-45,20.12,2,736.7,-30.3,24,50,50
2020-09-21 01:17:51.6938,172.8,85.5,50,49.48,-45,20.13,61,738.9,731.3,0,50,50
2020-09-21 01:17:51.9414,172.8,85.4,49.75,49.42,-45,20.13,62,425,425,0,50,50
2020-09-21 01:17:52.1890,172.8,85.4,49.75,49.42,-45,20.11,64,34.1,34.4,0,50,50
2020-09-21 01:17:52.4367,172.8,85.4,49.75,49.42,-44.9,20.12,3,737.2,-30.8,23,50,50
2020-09-21 01:17:52.6843,172.8,85.4,49.75,49.42,-44.9,20.12,4,736.7,-30.3,23,50,50
2020-09-21 01:17:52.9320,172.8,85.4,49.75,49.42,-44.9,20.12,65,-23070,-23070,0,50,50
2020-09-21 01:17:53.1796,172.8,85.4,49.75,49.42,-45,20.13,66,4760,4760,0,50,50
2020-09-21 01:17:53.4272,172.8,85.4,49.75,49.42,-45,20.12,1,737.2,-30.8,24,50,50
2020-09-21 01:17:53.6748,172.8,85.3,49.75,49.36,-44.9,20.13,2,736.7,-30.3,24,50,50
2020-09-21 01:17:53.9224,172.8,85.3,49.75,49.36,-45,20.12,65,-23070,-23060,0,50,50
2020-09-21 01:17:54.1730,172.8,85.3,49.75,49.36,-45,20.13,51,3.77,3.75,0,50,50
2020-09-21 01:17:54.4260,172.8,85.3,49.75,49.36,-44.9,20.12,63,50,50,0,50,50
2020-09-21 01:17:54.6789,172.8,85.3,49.75,49.36,-44.9,20.13,67,28.1,28,0,50,50
2020-09-21 01:17:54.9319,172.8,85.3,49.75,49.36,-44.9,20.12,52,3.77,3.75,0,50,50
2020-09-21 01:17:55.1848,172.8,85.3,49.75,49.36,-45,20.13,6,-23070,28.1,3.7,50,49.5
2020-09-21 01:17:55.4377,172.8,85.3,49.75,49.36,-45,20.13,7,-23050,28,3.8,50,49.5
2020-09-21 01:17:55.6906,172.8,85.3,49.75,49.36,-45,20.13,1,736.8,-30.8,24,50,49.5
2020-09-21 01:17:55.9435,172.8,85.3,49.75,49.36,-44.9,20.13,2,736.4,-30.5,24,50,49.5
2020-09-21 01:17:56.1942,172.8,85.3,49.75,49.36,-45,20.13,61,738.9,731.1,0,50,49.5
2020-09-21 01:17:56.4417,172.8,85.3,49.75,49.36,-45,20.12,62,425,425,0,50,49.5
2020-09-21 01:17:56.6892,172.8,85.3,49.75,49.36,-44.9,20.13,64,34.1,34.5,0,50,49.5
2020-09-21 01:17:56.9367,172.8,85.3,49.75,49.36,-44.9,20.12,3,736.8,-30.8,23,50,49.5
2020-09-21 01:17:57.1842,172.8,85.3,49.75,49.36,-45,20.12,4,736.4,-30.5,23,50,49.5
2020-09-21 01:17:57.4318,172.8,85.3,49.75,49.36,-45,20.13,65,-23080,-23060,0,50,49.5
2020-09-21 01:17:57.6794,172.8,85.3,49.75,49.36,-45,20.12,66,4760,4760,0,50,49.5
2020-09-21 01:17:57.9270,172.8,85.3,49.75,49.36,-45,20.12,1,736.8,-30.8,24,50,49.5
2020-09-21 01:17:58.1746,172.8,85.3,49.75,49.36,-45,20.13,2,736.4,-30.5,24,50,49.5
2020-09-21 01:17:58.4221,172.8,85.3,49.75,49.36,-45,20.13,65,-23080,-23050,0,50,49.5
2020-09-21 01:17:58.6697,172.8,85.3,49.75,49.36,-44.9,20.13,51,3.76,3.75,0,50,49.5
2020-09-21 01:17:58.9172,172.8,85.3,49.75,49.36,-44.9,20.13,63,50,50,0,50,49.5
2020-09-21 01:17:59.1648,172.8,85.3,49.75,49.36,-44.9,20.13,67,28.1,28,0,50,49.5
2020-09-21 01:17:59.4161,172.8,85.3,49.75,49.36,-45,20.12,52,3.77,3.74,0,50,49.5
2020-09-21 01:17:59.6689,172.8,85.3,49.75,49.36,-45,20.13,6,-23090,28.1,3.7,50,49.5
2020-09-21 01:17:59.9217,172.8,85.3,49.75,49.36,-45,20.12,7,-23050,28,3.8,50,49.5
2020-09-21 01:18:00.1745,172.8,85.3,49.75,49.36,-45,20.12,1,736.8,-30.8,24,50,49.5
2020-09-21 01:18:00.4273,172.8,85.3,49.75,49.36,-45,20.13,2,736.4,-30.5,24,50,49.5
2020-09-21 01:18:00.6802,172.8,85.3,49.75,49.36,-44.9,20.15,61,738.6,731.1,0,50,49.5
2020-09-21 01:18:00.9331,172.8,85.3,49.75,49.36,-44.9,20.12,62,425,425,0,50,49.5
2020-09-21 01:18:01.1859,172.8,85.3,49.75,49.36,-44.9,20.13,64,34.2,34.5,0,50,49.5
2020-09-21 01:18:01.4356,172.8,85.3,49.75,49.36,-45,20.12,3,736.8,-30.8,23,50,49.5
2020-09-21 01:18:01.6831,172.8,85.3,49.75,49.36,-45,20.13,4,736.4,-30.5,23,50,49.5
2020-09-21 01:18:01.9307,172.8,85.3,49.75,49.36,-45,20.12,65,-23090,-23050,0,50,49.5
2020-09-21 01:18:02.1783,172.8,85.3,49.75,49.36,-44.9,20.14,66,4750,4750,0,50,49.5
2020-09-21 01:18:02.4293,172.8,85.3,49.75,49.36,-45,20.13,1,736.6,-30.7,24,50,49.5
2020-09-21 01:18:02.6821,172.8,85.3,49.75,49.36,-45,20.13,2,736.3,-30.3,24,50,49.5
2020-09-21 01:18:02.9350,172.8,85.3,49.75,49.36,-44.9,20.13,65,-23090,-23050,0,50,49.5
2020-09-21 01:18:03.1878,172.8,85.3,49.75,49.36,-44.9,20.13,51,3.76,3.75,0,50,49.5
2020-09-21 01:18:03.4406,172.8,85.3,49.75,49.36,-45,20.12,63,50,50,0,50,49.5
2020-09-21 01:18:03.6935,172.8,85.3,49.75,49.36,-45,20.13,67,28.1,28,0,50,49.5
2020-09-21 01:18:03.9464,172.8,85.3,49.75,49.36,-45,20.13,52,3.77,3.74,0,50,49.5
2020-09-21 01:18:04.1992,172.8,85.3,49.75,49.36,-44.9,20.13,6,-23080,28.1,3.7,50,49.5
2020-09-21 01:18:04.4521,172.8,85.3,49.75,49.36,-45,20.13,7,-23050,28,3.8,50,49.5
2020-09-21 01:18:04.6997,172.8,85.3,49.75,49.36,-44.9,20.13,1,736.6,-30.7,24,50,49.5
2020-09-21 01:18:04.9472,172.8,85.3,49.75,49.36,-44.9,20.12,2,736.3,-30.3,24,50,49.5
2020-09-21 01:18:05.1947,172.8,85.3,49.75,49.36,-44.9,20.13,61,738.6,731,0,50,49.5
2020-09-21 01:18:05.4422,172.8,85.3,49.75,49.36,-44.9,20.13,62,425,425,0,50,49.5
2020-09-21 01:18:05.6927,172.8,85.3,49.75,49.36,-44.9,20.13,64,34.1,34.5,0,50,49.5
2020-09-21 01:18:05.9455,172.8,85.3,49.5,49.36,-45,20.13,3,736.6,-30.7,23,50,49.5
2020-09-21 01:18:06.1983,172.8,85.3,49.5,49.36,-44.9,20.13,4,736.3,-30.3,23,50,49.5
2020-09-21 01:18:06.4511,172.8,85.3,49.5,49.36,-44.9,20.12,65,-23090,-23050,0,50,49.5
2020-09-21 01:18:06.7030,172.8,85.3,49.5,49.36,-45,20.12,66,4760,4760,0,50,49.5
2020-09-21 01:18:06.9505,172.8,85.3,49.5,49.36,-44.9,20.12,1,736.6,-30.7,24,50,49.5
2020-09-21 01:18:07.1980,172.8,85.3,49.5,49.36,-44.9,20.12,2,736.3,-30.3,24,50,49.5
2020-09-21 01:18:07.4456,172.8,85.3,49.5,49.36,-45,20.12,65,-23080,-23050,0,50,49.5
2020-09-21 01:18:07.6931,172.8,85.3,49.5,49.36,-45,20.13,51,3.76,3.75,0,50,49.5
2020-09-21 01:18:07.9406,172.8,85.3,49.5,49.36,-44.9,20.12,63,50,50,0,50,49.5
2020-09-21 01:18:08.1882,172.8,85.3,49.5,49.36,-44.9,20.12,67,28.1,28,0,50,49.5
2020-09-21 01:18:08.4357,172.8,85.3,49.5,49.36,-44.9,20.13,52,3.77,3.74,0,50,49.5
2020-09-21 01:18:08.6832,172.8,85.3,49.5,49.36,-44.9,20.13,6,-23080,28.1,3.7,50,49.5
2020-09-21 01:18:08.9338,172.8,85.3,49.5,49.36,-44.9,20.13,7,-23040,28,3.8,50,49.5
2020-09-21 01:18:09.1855,172.8,85.3,49.5,49.36,-45,20.12,1,736.6,-30.7,24,50,49.5
2020-09-21 01:18:09.4372,172.8,85.3,49.5,49.36,-45,20.12,2,736.3,-30.3,24,50,49.5
2020-09-21 01:18:09.6890,172.8,85.3,49.5,49.36,-45,20.13,61,738.6,730.9,0,49.5,49.5
2020-09-21 01:18:09.9379,172.8,85.3,49.5,49.36,-45,20.14,62,425,425,0,49.5,49.5
2020-09-21 01:18:10.1854,172.8,85.3,49.5,49.36,-44.9,20.13,64,34.1,34.4,0,49.5,49.5
2020-09-21 01:18:10.4330,172.8,85.3,49.5,49.36,-44.9,20.13,3,736.5,-31,23,49.5,49.5
2020-09-21 01:18:10.6806,172.8,85.3,49.5,49.36,-44.9,20.12,4,736.1,-30.3,23,49.5,49.5
2020-09-21 01:18:10.9281,172.8,85.3,49.5,49.36,-45,20.13,65,-23080,-23050,0,49.5,49.5
2020-09-21 01:18:11.1757,172.8,85.3,49.5,49.36,-44.9,20.12,66,4760,4760,0,49.5,49.5
2020-09-21 01:18:11.4233,172.8,85.3,49.5,49.36,-45,20.12,1,736.5,-31,24,49.5,49.5
2020-09-21 01:18:11.6709,172.8,85.3,49.5,49.36,-45,20.12,2,736.1,-30.3,24,49.5,49.5
2020-09-21 01:18:11.9184,172.8,85.3,49.5,49.36,-45,20.13,65,-23070,-23050,0,49.5,49.5
2020-09-21 01:18:12.1709,172.8,85.3,49.5,49.36,-45,20.15,51,3.76,3.75,0,49.5,49.5
2020-09-21 01:18:12.4237,172.8,85.3,49.5,49.36,-44.9,20.12,63,50,50,0,49.5,49.5
2020-09-21 01:18:12.6764,172.8,85.3,49.5,49.36,-44.9,20.13,67,28.1,28,0,49.5,49.5
2020-09-21 01:18:12.9291,172.8,85.3,49.5,49.36,-45,20.13,52,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:13.1789,172.8,85.3,49.5,49.36,-44.9,20.13,6,-23070,28.1,3.7,49.5,49.5
2020-09-21 01:18:13.4264,172.8,85.3,49.5,49.36,-44.9,20.13,7,-23050,28,3.8,49.5,49.5
2020-09-21 01:18:13.6740,172.8,85.3,49.5,49.36,-45,20.13,1,736.5,-31,24,49.5,49.5
2020-09-21 01:18:13.9215,172.8,85.3,49.5,49.36,-45,20.13,2,736.1,-30.3,24,49.5,49.5
2020-09-21 01:18:14.1700,172.8,85.3,49.5,49.36,-45,20.11,61,738.4,730.8,0,49.5,49.5
2020-09-21 01:18:14.4228,172.8,85.3,49.5,49.36,-44.9,20.12,62,425,425,0,49.5,49.5
2020-09-21 01:18:14.6756,172.8,85.3,49.5,49.36,-44.9,20.13,64,34.2,34.5,0,49.5,49.5
2020-09-21 01:18:14.9284,172.8,85.3,49.5,49.36,-44.9,20.13,3,736.5,-31,23,49.5,49.5
2020-09-21 01:18:15.1805,172.8,85.3,49.5,49.36,-44.9,20.12,4,736.1,-30.3,23,49.5,49.5
2020-09-21 01:18:15.4281,172.8,85.3,49.5,49.36,-44.9,20.13,65,-23070,-23050,0,49.5,49.5
2020-09-21 01:18:15.6757,172.8,85.3,49.5,49.36,-44.9,20.13,66,4760,4760,0,49.5,49.5
2020-09-21 01:18:15.9233,172.8,85.2,49.5,49.31,-45,20.13,1,736.5,-31,24,49.5,49.5
2020-09-21 01:18:16.1709,172.8,85.2,49.5,49.31,-45,20.13,2,736.1,-30.3,24,49.5,49.5
2020-09-21 01:18:16.4225,172.8,85.2,49.5,49.31,-45,20.14,65,-23070,-23060,0,49.5,49.5
2020-09-21 01:18:16.6752,172.8,85.2,49.5,49.31,-44.9,20.13,51,3.76,3.75,0,49.5,49.5
2020-09-21 01:18:16.9279,172.8,85.2,49.5,49.31,-44.9,20.12,63,50,50,0,49.5,49.5
2020-09-21 01:18:17.1806,172.8,85.2,49.5,49.31,-44.9,20.13,67,28.1,28,0,49.5,49.5
2020-09-21 01:18:17.4335,172.8,85.2,49.5,49.31,-44.9,20.12,52,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:17.6863,172.8,85.2,49.5,49.31,-44.9,20.13,6,-23070,28.1,3.7,49.5,49.5
2020-09-21 01:18:17.9392,172.8,85.2,49.5,49.31,-45,20.13,7,-23060,28,3.8,49.5,49.5
2020-09-21 01:18:18.1920,172.8,85.2,49.5,49.31,-45,20.13,1,736.5,-30.8,24,49.5,49.5
2020-09-21 01:18:18.4409,172.8,85.2,49.5,49.31,-45,20.13,2,736.1,-30.3,24,49.5,49.5
2020-09-21 01:18:18.6885,172.8,85.2,49.5,49.31,-44.9,20.13,61,738.3,730.7,0,49.5,49.5
2020-09-21 01:18:18.9361,172.8,85.2,49.5,49.31,-44.9,20.13,62,425,425,0,49.5,49.5
2020-09-21 01:18:19.1837,172.8,85.2,49.5,49.31,-44.9,20.12,64,34.2,34.5,0,49.5,49.5
2020-09-21 01:18:19.4313,172.8,85.2,49.5,49.31,-44.9,20.12,3,736.5,-30.8,23,49.5,49.5
2020-09-21 01:18:19.6838,172.8,85.2,49.5,49.31,-44.9,20.14,4,736.1,-30.3,23,49.5,49.5
2020-09-21 01:18:19.9366,172.8,85.2,49.5,49.31,-44.9,20.13,65,-23070,-23060,0,49.5,49.5
2020-09-21 01:18:20.1894,172.8,85.2,49.5,49.31,-45,20.13,66,4760,4760,0,49.5,49.5
2020-09-21 01:18:20.4422,172.8,85.2,49.5,49.31,-45,20.13,1,736.5,-30.8,24,49.5,49.5
2020-09-21 01:18:20.6917,172.8,85.2,49.5,49.31,-45,20.13,2,736.1,-30.3,24,49.5,49.5
2020-09-21 01:18:20.9410,172.8,85.2,49.5,49.31,-44.9,20.13,65,-23070,-23060,0,49.5,49.5
2020-09-21 01:18:21.1903,172.8,85.2,49.5,49.31,-44.9,20.12,51,3.76,3.75,0,49.5,49.5
2020-09-21 01:18:21.4395,172.8,85.2,49.5,49.31,-44.9,20.12,63,50,50,0,49.5,49.5
2020-09-21 01:18:21.6888,172.8,85.2,49.5,49.31,-44.9,20.12,67,28.1,28,0,49.5,49.5
2020-09-21 01:18:21.9378,172.8,85.2,49.5,49.31,-44.9,20.13,52,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:22.1868,172.8,85.2,49.5,49.31,-44.9,20.13,6,-23070,28.1,3.7,49.5,49.5
2020-09-21 01:18:22.4358,172.8,85.2,49.5,49.31,-45,20.12,7,-23060,28,3.8,49.5,49.5
2020-09-21 01:18:22.6847,172.8,85.2,49.5,49.31,-45,20.13,1,736.5,-30.8,24,49.5,49.5
2020-09-21 01:18:22.9323,172.8,84.9,49.5,49.13,-45,20.13,2,736.1,-30.3,24,49.5,49.5
2020-09-21 01:18:23.1800,172.8,84.9,49.5,49.13,-44.9,20.13,61,738.3,730.6,0,49.5,49.5
2020-09-21 01:18:23.4276,172.8,84.9,49.5,49.13,-44.9,20.13,62,425,425,0,49.5,49.5
2020-09-21 01:18:23.6752,172.8,84.9,49.5,49.13,-45,20.12,64,34.2,34.5,0,49.5,49.5
2020-09-21 01:18:23.9228,172.8,84.9,49.5,49.13,-44.9,20.12,3,736.1,-30.8,23,49.5,49.5
2020-09-21 01:18:24.1704,172.8,84.9,49.5,49.13,-44.9,20.13,4,735.8,-30.3,23,49.5,49.5
2020-09-21 01:18:24.4179,172.8,84.9,49.5,49.13,-45,20.12,65,-23070,-23060,0,49.5,49.5
2020-09-21 01:18:24.6654,172.8,84.9,49.5,49.13,-45.1,20.13,66,4760,4760,0,49.5,49.5
2020-09-21 01:18:24.9131,172.8,84.9,49.5,49.13,-45,20.13,1,736.1,-30.8,24,49.5,49.5
2020-09-21 01:18:25.1610,172.8,84.9,49.5,49.13,-44.9,20.12,2,735.8,-30.3,24,49.5,49.5
2020-09-21 01:18:25.4089,172.8,84.9,49.5,49.13,-45,20.13,65,-23080,-23070,0,49.5,49.5
2020-09-21 01:18:25.6569,172.8,84.9,49.5,49.13,-45,20.13,51,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:25.9057,172.8,84.9,49.5,49.13,-44.9,20.13,63,50,50,0,49.5,49.5
2020-09-21 01:18:26.1567,172.8,84.9,49.5,49.13,-44.9,20.12,67,28.1,28,0,49.5,49.5
2020-09-21 01:18:26.4076,172.8,84.9,49.5,49.13,-45,20.13,52,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:26.6586,172.8,84.9,49.5,49.13,-45,20.13,6,-23070,28.1,3.7,49.5,49.5
2020-09-21 01:18:26.9100,172.8,84.9,49.5,49.13,-45,20.13,7,-23070,28,3.8,49.5,49.5
2020-09-21 01:18:27.1629,172.8,84.9,49.5,49.13,-44.9,20.13,1,736.1,-30.8,24,49.5,49.5
2020-09-21 01:18:27.4157,172.8,84.9,49.5,49.13,-44.9,20.13,2,735.8,-30.3,24,49.5,49.5
2020-09-21 01:18:27.6686,172.8,84.9,49.5,49.13,-45,20.12,61,738.1,730.6,0,49.5,49.5
2020-09-21 01:18:27.9214,172.8,84.9,49.5,49.13,-45,20.15,62,425,425,0,49.5,49.5
2020-09-21 01:18:28.1741,172.8,84.9,49.5,49.13,-44.9,20.13,64,34.2,34.6,0,49.5,49.5
2020-09-21 01:18:28.4268,172.8,84.9,49.5,49.13,-45,20.13,3,736.1,-30.8,23,49.5,49.5
2020-09-21 01:18:28.6795,172.8,84.9,49.5,49.13,-45.1,20.12,4,735.8,-30.3,23,49.5,49.5
2020-09-21 01:18:28.9306,172.8,84.9,49.5,49.13,-45,20.13,65,-23070,-23070,0,49.5,49.5
2020-09-21 01:18:29.1782,172.8,84.9,49.5,49.13,-44.9,20.12,66,4770,4760,0,49.5,49.5
2020-09-21 01:18:29.4257,172.8,84.9,49.5,49.13,-44.9,20.13,1,736.1,-30.8,24,49.5,49.5
2020-09-21 01:18:29.6733,172.8,84.9,49.5,49.13,-44.9,20.13,2,735.8,-30.3,24,49.5,49.5
2020-09-21 01:18:29.9209,172.8,84.9,49.5,49.13,-45,20.13,65,-23070,-23060,0,49.5,49.5
2020-09-21 01:18:30.1684,172.8,84.9,49.5,49.13,-45,20.13,51,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:30.4160,172.8,84.9,49.5,49.13,-44.9,20.13,63,50,50,0,49.5,49.5
2020-09-21 01:18:30.6635,172.8,84.9,49.5,49.13,-45,20.13,67,28.1,28,0,49.5,49.5
