Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:18:30.9128,172.8,84.9,49.5,49.13,-45,20.13,52,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:31.1654,172.8,84.9,49.5,49.13,-44.9,20.12,6,-23070,28.1,3.7,49.5,49.5
2020-09-21 01:18:31.4181,172.8,84.9,49.5,49.13,-44.9,20.12,7,-23070,28,3.8,49.5,49.5
2020-09-21 01:18:31.6708,172.8,84.9,49.5,49.13,-44.9,20.12,1,736.2,-30.8,24,49.5,49.5
2020-09-21 01:18:31.9235,172.8,84.9,49.5,49.13,-45,20.13,2,735.8,-30.5,24,49.5,49.5
2020-09-21 01:18:32.1732,172.8,84.9,49.5,49.13,-45,20.13,61,738.1,730.5,0,49.5,49.5
2020-09-21 01:18:32.4208,172.8,84.9,49.5,49.13,-44.9,20.13,62,425,425,0,49.5,49.5
2020-09-21 01:18:32.6683,172.8,84.9,49.5,49.13,-45,20.13,64,34.1,34.5,0,49.5,49.5
2020-09-21 01:18:32.9159,172.8,84.9,49.5,49.13,-45,20.13,3,736.2,-30.8,23,49.5,49.5
2020-09-21 01:18:33.1665,172.8,84.9,49.5,49.13,-45,20.12,4,735.8,-30.5,23,49.5,49.5
2020-09-21 01:18:33.4194,172.8,84.9,49.5,49.13,-44.9,20.12,65,-23080,-23080,0,49.5,49.5
2020-09-21 01:18:33.6723,172.8,84.9,49.5,49.13,-44.9,20.13,66,4760,4760,0,49.5,49.5
2020-09-21 01:18:33.9252,172.8,84.9,49.5,49.13,-44.9,20.13,1,736.2,-30.8,24,49.5,49.5
2020-09-21 01:18:34.1753,172.8,84.9,49.5,49.13,-45,20.12,2,735.8,-30.5,24,49.5,49.5
2020-09-21 01:18:34.4228,172.8,84.9,49.5,49.13,-44.9,20.12,65,-23070,-23070,0,49.5,49.5
2020-09-21 01:18:34.6704,172.8,84.9,49.5,49.13,-44.9,20.13,51,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:34.9179,172.8,84.9,49.5,49.13,-45,20.15,63,50,50,0,49.5,49.5
2020-09-21 01:18:35.1685,172.8,84.9,49.5,49.13,-45.1,20.14,67,28.1,28,0,49.5,49.5
2020-09-21 01:18:35.4212,172.8,84.9,49.5,49.13,-45,20.13,52,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:35.6739,172.8,84.9,49.5,49.13,-44.9,20.12,6,-23070,28.1,3.7,49.5,49.5
2020-09-21 01:18:35.9266,172.8,84.9,49.5,49.13,-44.9,20.12,7,-23070,28,3.8,49.5,49.5
2020-09-21 01:18:36.1794,172.8,84.9,49.5,49.13,-45,20.13,1,736.2,-30.8,24,49.5,49.5
2020-09-21 01:18:36.4322,172.8,84.9,49.5,49.13,-45,20.14,2,735.8,-30.5,24,49.5,49.5
2020-09-21 01:18:36.6851,172.8,84.9,49.5,49.13,-45,20.12,61,737.9,730.4,0,49.5,49.5
2020-09-21 01:18:36.9379,172.8,84.9,49.5,49.13,-45,20.13,62,425,425,0,49.5,49.5
2020-09-21 01:18:37.1898,172.8,84.9,49.5,49.13,-45.1,20.13,64,34.1,34.5,0,49.5,49.5
2020-09-21 01:18:37.4375,172.8,84.9,49.5,49.13,-45,20.12,3,736.2,-30.8,23,49.5,49.5
2020-09-21 01:18:37.6851,172.8,84.9,49.5,49.13,-45,20.13,4,735.8,-30.5,23,49.5,49.5
2020-09-21 01:18:37.9328,172.8,84.9,49.5,49.13,-44.9,20.13,65,-23070,-23070,0,49.5,49.5
2020-09-21 01:18:38.1804,172.8,84.9,49.5,49.13,-44.9,20.13,66,4770,4770,0,49.5,49.5
2020-09-21 01:18:38.4279,172.8,84.9,49.5,49.13,-45,20.13,1,736.2,-30.8,24,49.5,49.5
2020-09-21 01:18:38.6755,172.8,84.9,49.5,49.13,-45,20.13,2,735.5,-30.5,24,49.5,49.5
2020-09-21 01:18:38.9230,172.8,84.9,49.5,49.13,-44.9,20.12,65,-23070,-23070,0,49.5,49.5
2020-09-21 01:18:39.1705,172.8,84.9,49.5,49.13,-45,20.12,51,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:39.4181,172.8,84.9,49.5,49.13,-45,20.13,63,50,50,0,49.5,49.5
2020-09-21 01:18:39.6656,172.8,84.9,49.5,49.13,-45,20.13,67,28.1,28,0,49.5,49.5
2020-09-21 01:18:39.9132,172.8,84.9,49.5,49.13,-44.9,20.12,52,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:40.1608,172.8,84.9,49.5,49.13,-44.9,20.13,6,-23070,28.1,3.7,49.5,49.5
2020-09-21 01:18:40.4083,172.8,84.9,49.5,49.13,-45,20.13,7,-23070,28,3.8,49.5,49.5
2020-09-21 01:18:40.6605,172.8,84.9,49.5,49.13,-45,20.13,1,736,-31,24,49.5,49.5
2020-09-21 01:18:40.9128,172.8,84.9,49.5,49.13,-44.9,20.13,2,735.5,-30.5,24,49.5,49.5
2020-09-21 01:18:41.1650,172.8,84.9,49.5,49.13,-44.9,20.13,61,737.9,730.2,0,49.5,49.5
2020-09-21 01:18:41.4172,172.8,84.9,49.5,49.13,-45.1,20.13,62,425,425,0,49.5,49.5
2020-09-21 01:18:41.6700,172.8,84.9,49.5,49.13,-45,20.13,64,34.1,34.5,0,49.5,49.5
2020-09-21 01:18:41.9229,172.8,84.9,49.5,49.13,-44.9,20.13,3,736,-31,23,49.5,49.5
2020-09-21 01:18:42.1757,172.8,84.9,49.5,49.13,-44.9,20.13,4,735.5,-30.5,23,49.5,49.5
2020-09-21 01:18:42.4286,172.8,84.9,49.5,49.13,-44.9,20.12,65,-23070,-23070,0,49.5,49.5
2020-09-21 01:18:42.6813,172.8,84.9,49.5,49.13,-45,20.13,66,4770,4770,0,49.5,49.5
2020-09-21 01:18:42.9340,172.8,84.9,49.5,49.13,-45,20.12,1,736,-31,24,49.5,49.5
2020-09-21 01:18:43.1867,172.8,84.9,49.5,49.13,-44.9,20.12,2,735.5,-30.5,24,49.5,49.5
2020-09-21 01:18:43.4393,172.8,84.9,49.5,49.13,-45,20.13,65,-23070,-23070,0,49.5,49.5
2020-09-21 01:18:43.6870,172.8,84.9,49.5,49.13,-45,20.12,51,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:43.9346,172.8,84.9,49.5,49.13,-45,20.13,63,50,50,0,49.5,49.5
2020-09-21 01:18:44.1822,172.8,84.9,49.5,49.13,-44.9,20.12,67,28.1,28,0,49.5,49.5
2020-09-21 01:18:44.4298,172.8,84.9,49.5,49.13,-44.9,20.13,52,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:44.6774,172.8,84.9,49.5,49.13,-45,20.32,6,-23070,28.1,3.7,49.5,49.5
2020-09-21 01:18:44.9250,172.8,84.9,49.5,49.13,-45,20.32,7,-23070,28,3.8,49.5,49.5
2020-09-21 01:18:45.1726,172.8,84.9,49.5,49.13,-44.9,20.33,1,736,-31,24,49.5,49.5
2020-09-21 01:18:45.4202,172.8,84.9,49.5,49.13,-45,20.32,2,735.5,-30.5,24,49.5,49.5
2020-09-21 01:18:45.6678,172.8,84.9,49.5,49.13,-45,20.32,61,737.9,730.2,0,49.5,49.5
2020-09-21 01:18:45.9153,172.8,84.9,49.5,49.13,-45,20.33,62,425,425,0,49.5,49.5
2020-09-21 01:18:46.1629,172.8,84.9,49.5,49.13,-44.9,20.32,64,34.1,34.5,0,49.5,49.5
2020-09-21 01:18:46.4105,172.8,84.9,49.5,49.13,-44.9,20.32,3,735.8,-30.8,23,49.5,49.5
2020-09-21 01:18:46.6583,172.8,84.9,49.5,49.13,-45,20.33,4,735.4,-30.5,23,49.5,49.5
2020-09-21 01:18:46.9062,172.8,84.9,49.5,49.13,-45,20.32,65,-23070,-23070,0,49.5,49.5
2020-09-21 01:18:47.1541,172.8,84.9,49.5,49.13,-44.9,20.32,66,4770,4770,0,49.5,49.5
2020-09-21 01:18:47.4021,172.8,84.9,49.5,49.13,-45,20.32,1,735.8,-30.8,24,49.5,49.5
2020-09-21 01:18:47.6500,172.8,84.9,49.5,49.13,-45,20.32,2,735.4,-30.5,24,49.5,49.5
2020-09-21 01:18:47.9015,172.8,84.9,49.5,49.13,-45,20.32,65,-23080,-23070,0,49.5,49.5
2020-09-21 01:18:48.1542,172.8,84.9,49.5,49.13,-44.9,20.32,51,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:48.4068,172.8,84.9,49.5,49.13,-44.9,20.31,63,50,50,0,49.5,49.5
2020-09-21 01:18:48.6595,172.8,84.9,49.5,49.13,-45,20.33,67,28.1,28,0,49.5,49.5
2020-09-21 01:18:48.9086,172.8,84.9,49.5,49.13,-45,20.33,52,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:49.1563,172.8,84.9,49.5,49.13,-45,20.32,6,-23070,28.1,3.7,49.5,49.5
2020-09-21 01:18:49.4041,172.8,84.9,49.5,49.13,-45,20.33,7,-23070,28,3.8,49.5,49.5
2020-09-21 01:18:49.6518,172.8,84.8,49.5,49.07,-45,20.32,1,735.8,-30.8,24,49.5,49.5
2020-09-21 01:18:49.9003,172.8,84.8,49.5,49.07,-45,20.32,2,735.4,-30.5,24,49.5,49.5
2020-09-21 01:18:50.1501,172.8,84.8,49.5,49.07,-45,20.33,61,737.8,730.1,0,49.5,49.5
2020-09-21 01:18:50.4000,172.8,84.8,49.5,49.07,-44.9,20.32,62,425,425,0,49.5,49.5
2020-09-21 01:18:50.6498,172.8,84.8,49.5,49.07,-44.9,20.32,64,34.1,34.5,0,49.5,49.5
2020-09-21 01:18:50.9006,172.8,84.8,49.5,49.07,-45,20.33,3,735.8,-30.8,23,49.5,49.5
2020-09-21 01:18:51.1533,172.8,84.8,49.5,49.07,-45,20.32,4,735.4,-30.5,23,49.5,49.5
2020-09-21 01:18:51.4060,172.8,84.8,49.5,49.07,-45,20.34,65,-23070,-23070,0,49.5,49.5
2020-09-21 01:18:51.6587,172.8,84.7,49.5,49.02,-45,20.33,66,4760,4770,0,49.5,49.5
2020-09-21 01:18:51.9096,172.8,84.7,49.5,49.02,-45,20.3,1,735.8,-30.8,24,49.5,49.5
2020-09-21 01:18:52.1572,172.8,84.7,49.5,49.02,-45,20.32,2,735.4,-30.5,24,49.5,49.5
2020-09-21 01:18:52.4047,172.8,84.7,49.5,49.02,-44.9,20.32,65,-23070,-23070,0,49.5,49.5
2020-09-21 01:18:52.6522,172.8,84.7,49.5,49.02,-44.9,20.32,51,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:52.9011,172.8,84.7,49.5,49.02,-45,20.32,63,50,50,0,49.5,49.5
2020-09-21 01:18:53.1521,172.8,84.7,49.5,49.02,-45,20.33,67,28.1,28,0,49.5,49.5
2020-09-21 01:18:53.4031,172.8,84.7,49.5,49.02,-45,20.32,52,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:53.6541,172.8,84.7,49.5,49.02,-45,20.33,6,-23070,28.1,3.7,49.5,49.5
2020-09-21 01:18:53.9051,172.8,84.7,49.5,49.02,-45,20.32,7,-23070,28,3.8,49.5,49.5
2020-09-21 01:18:54.1579,172.8,84.7,49.5,49.02,-45,20.32,1,735.7,-30.8,24,49.5,49.5
2020-09-21 01:18:54.4106,172.8,84.7,49.5,49.02,-45,20.32,2,735.3,-30.5,24,49.5,49.5
2020-09-21 01:18:54.6634,172.8,84.7,49.5,49.02,-44.9,20.32,61,737.6,730,0,49.5,49.5
2020-09-21 01:18:54.9162,172.8,84.7,49.5,49.02,-44.9,20.33,62,425,425,0,49.5,49.5
2020-09-21 01:18:55.1660,172.8,84.6,49.5,48.96,-45,20.32,64,34.2,34.6,0,49.5,49.5
2020-09-21 01:18:55.4136,172.8,84.6,49.5,48.96,-45,20.32,3,735.7,-30.8,23,49.5,49.5
2020-09-21 01:18:55.6611,172.8,84.6,49.5,48.96,-44.9,20.33,4,735.3,-30.5,23,49.5,49.5
2020-09-21 01:18:55.9087,172.8,84.6,49.5,48.96,-44.9,20.32,65,-23080,-23080,0,49.5,49.5
2020-09-21 01:18:56.1589,172.8,84.6,49.5,48.96,-45,20.32,66,4770,4770,0,49.5,49.5
2020-09-21 01:18:56.4111,172.8,84.6,49.5,48.96,-45,20.32,1,735.7,-30.8,24,49.5,49.5
2020-09-21 01:18:56.6633,172.8,84.6,49.5,48.96,-44.9,20.32,2,735.3,-30.5,24,49.5,49.5
2020-09-21 01:18:56.9154,172.8,84.5,49.5,48.9,-44.9,20.32,65,-23070,-23070,0,49.5,49.5
2020-09-21 01:18:57.1653,172.8,84.5,49.5,48.9,-44.9,20.32,51,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:57.4133,172.8,84.5,49.5,48.9,-45,20.32,63,50,50,0,49.5,49.5
2020-09-21 01:18:57.6613,172.8,84.5,49.5,48.9,-45,20.32,67,28.1,28,0,49.5,49.5
2020-09-21 01:18:57.9093,172.8,84.5,49.5,48.9,-45,20.32,52,3.76,3.74,0,49.5,49.5
2020-09-21 01:18:58.1600,172.8,84.5,49.5,48.9,-45,20.33,6,-23070,28.1,3.7,49.5,49.5
2020-09-21 01:18:58.4127,172.8,84.5,49.5,48.9,-45,20.29,7,-23080,28,3.8,49.5,49.5
2020-09-21 01:18:58.6655,172.8,84.5,49.5,48.9,-44.9,20.33,1,735.7,-30.8,24,49.5,49.5
2020-09-21 01:18:58.9182,172.8,84.5,49.5,48.9,-44.9,20.33,2,735.3,-30.5,24,49.5,49.5
2020-09-21 01:18:59.1710,172.8,84.5,49.5,48.9,-44.9,20.33,61,737.6,729.9,0,49.5,49.5
2020-09-21 01:18:59.4237,172.8,84.5,49.5,48.9,-45,20.33,62,425,425,0,49.5,49.5
2020-09-21 01:18:59.6765,172.8,84.5,49.5,48.9,-45,20.33,64,34.1,34.5,0,49.5,49.5
2020-09-21 01:18:59.9292,172.8,84.5,49.25,48.9,-45,20.33,3,735.7,-30.8,23,49.5,49.5
2020-09-21 01:19:00.1820,172.8,84.5,49.25,48.9,-45,20.21,4,735.3,-30.5,23,49.5,49.5
2020-09-21 01:19:00.4348,172.8,84.5,49.25,48.9,-45,20.32,65,-23070,-23070,0,49.5,49
2020-09-21 01:19:00.6876,172.8,84.5,49.25,48.9,-44.9,20.32,66,4760,4760,0,49.5,49
2020-09-21 01:19:00.9404,172.8,84.5,49.25,48.9,-44.9,20.32,1,735.7,-31,24,49.5,49
2020-09-21 01:19:01.1924,172.8,84.5,49.25,48.9,-44.9,20.32,2,735.3,-30.5,24,49.5,49
2020-09-21 01:19:01.4401,172.8,84.5,49.25,48.9,-45,20.33,65,-23070,-23060,0,49.5,49
2020-09-21 01:19:01.6877,172.8,84.5,49.25,48.9,-45,20.32,51,3.76,3.74,0,49.5,49
2020-09-21 01:19:01.9354,172.8,84.5,49.25,48.9,-45,20.33,63,50,50,0,49.5,49
2020-09-21 01:19:02.1830,172.8,84.5,49.25,48.9,-45,20.32,67,28.1,28,0,49.5,49
2020-09-21 01:19:02.4347,172.8,84.5,49.25,48.9,-45,20.32,52,3.76,3.74,0,49.5,49
2020-09-21 01:19:02.6875,172.8,84.5,49.25,48.9,-45,20.32,6,-23070,28.1,3.7,49.5,49
2020-09-21 01:19:02.9403,172.8,84.5,49.25,48.9,-44.9,20.32,7,-23050,28,3.8,49.5,49
2020-09-21 01:19:03.1931,172.8,84.5,49.25,48.9,-44.9,20.33,1,735.7,-31,24,49.5,49
2020-09-21 01:19:03.4421,172.8,84.5,49.25,48.9,-45,20.32,2,735.3,-30.5,24,49.5,49
2020-09-21 01:19:03.6897,172.8,84.5,49.25,48.9,-45,20.33,61,737.5,729.9,0,49.5,49
2020-09-21 01:19:03.9372,172.8,84.5,49.25,48.9,-45,20.33,62,425,425,0,49.5,49
2020-09-21 01:19:04.1848,172.8,84.5,49.25,48.9,-44.9,20.32,64,34.2,34.6,0,49.5,49
2020-09-21 01:19:04.4364,172.8,84.5,49.25,48.9,-45,20.32,3,735.7,-31,23,49.5,49
2020-09-21 01:19:04.6892,172.8,84.5,49.25,48.9,-45,20.32,4,735.3,-30.5,23,49.5,49
2020-09-21 01:19:04.9421,172.8,84.5,49.25,48.9,-44.9,20.32,65,-23080,-23050,0,49.5,49
2020-09-21 01:19:05.1949,172.8,84.5,49.25,48.9,-44.9,20.32,66,4760,4760,0,49.5,49
2020-09-21 01:19:05.4439,172.8,84.5,49.25,48.9,-45,20.32,1,735.7,-31,24,49.5,49
2020-09-21 01:19:05.6916,172.8,84.5,49.25,48.9,-45,20.32,2,735.3,-30.5,24,49.5,49
2020-09-21 01:19:05.9393,172.8,84.5,49.25,48.9,-45,20.33,65,-23080,-23050,0,49.5,49
2020-09-21 01:19:06.1870,172.8,84.5,49.25,48.9,-45,20.32,51,3.76,3.74,0,49.5,49
2020-09-21 01:19:06.4346,172.8,84.5,49.25,48.9,-45,20.31,63,50,50,0,49.5,49
2020-09-21 01:19:06.6823,172.8,84.5,49.25,48.9,-45,20.32,67,28.1,28,0,49.5,49
2020-09-21 01:19:06.9300,172.8,84.5,49.25,48.9,-44.9,20.32,52,3.76,3.74,0,49.5,49
2020-09-21 01:19:07.1777,172.8,84.5,49.25,48.9,-44.9,20.33,6,-23080,28.1,3.7,49.5,49
2020-09-21 01:19:07.4253,172.8,84.5,49.25,48.9,-45,20.32,7,-23050,28,3.8,49.5,49
2020-09-21 01:19:07.6751,172.8,84.5,49.25,48.9,-45,20.32,1,735.5,-30.8,24,49.5,49
2020-09-21 01:19:07.9250,172.8,84.5,49,48.9,-45,20.32,2,735,-30.5,24,49.5,49
2020-09-21 01:19:08.1749,172.8,84.5,49,48.9,-44.9,20.32,61,737.4,729.8,0,49.5,49
2020-09-21 01:19:08.4248,172.8,84.5,49,48.9,-44.9,20.33,62,425,425,0,49.5,49
2020-09-21 01:19:08.6774,172.8,84.5,49,48.9,-45,20.33,64,34.2,34.6,0,49.5,49
2020-09-21 01:19:08.9301,172.8,84.5,49,48.9,-44.9,20.33,3,735.5,-30.8,23,49.5,49
2020-09-21 01:19:09.1829,172.8,84.5,49,48.9,-44.9,20.32,4,735,-30.5,23,49.5,49
2020-09-21 01:19:09.4356,172.8,84.5,49,48.9,-44.9,20.33,65,-23080,-23050,0,49.5,49
2020-09-21 01:19:09.6853,172.8,84.5,49,48.9,-45,20.33,66,4760,4760,0,49.5,49
2020-09-21 01:19:09.9329,172.8,84.5,49,48.9,-45,20.32,1,735.5,-30.8,24,49.5,49
2020-09-21 01:19:10.1805,172.8,84.5,49,48.9,-45,20.32,2,735,-30.5,24,49.5,49
2020-09-21 01:19:10.4281,172.8,84.5,49,48.9,-44.9,20.32,65,-23070,-23050,0,49.5,49
2020-09-21 01:19:10.6762,172.8,84.5,49,48.9,-44.9,20.33,51,3.76,3.74,0,49.5,49
2020-09-21 01:19:10.9261,172.8,84.5,49,48.9,-44.9,20.33,63,50,50,0,49.5,49
2020-09-21 01:19:11.1760,172.8,84.5,49,48.9,-44.9,20.33,67,28.1,28,0,49.5,49
2020-09-21 01:19:11.4259,172.8,84.5,49,48.9,-44.9,20.32,52,3.76,3.74,0,49.5,49
2020-09-21 01:19:11.6754,172.8,84.5,49,48.9,-45,20.32,6,-23070,28.1,3.7,49.5,49
2020-09-21 01:19:11.9229,172.8,84.5,49,48.9,-45,20.33,7,-23050,28,3.8,49.5,49
2020-09-21 01:19:12.1705,172.8,84.5,49,48.9,-44.9,20.32,1,735.5,-30.8,24,49.5,49
2020-09-21 01:19:12.4180,172.8,84.5,49,48.9,-44.9,20.32,2,735,-30.5,24,49.5,49
2020-09-21 01:19:12.6662,172.8,84.5,49,48.9,-44.9,20.32,61,737.3,729.7,0,49.5,49
2020-09-21 01:19:12.9174,172.8,84.5,49,48.9,-45,20.32,62,425,425,0,49.5,49
2020-09-21 01:19:13.1687,172.8,84.5,49,48.9,-44.9,20.32,64,34.2,34.5,0,49.5,49
2020-09-21 01:19:13.4199,172.8,84.5,49,48.9,-44.9,20.32,3,735.5,-30.8,23,49.5,49
2020-09-21 01:19:13.6707,172.8,84.5,49,48.9,-44.9,20.31,4,735,-30.5,23,49.5,49
2020-09-21 01:19:13.9182,172.8,84.5,49,48.9,-45,20.32,65,-23060,-23050,0,49.5,49
2020-09-21 01:19:14.1658,172.8,84.5,49,48.9,-45,20.32,66,4760,4760,0,49.5,49
2020-09-21 01:19:14.4134,172.8,84.5,49,48.9,-44.9,20.32,1,735.5,-30.8,24,49.5,49
2020-09-21 01:19:14.6610,172.8,84.5,49,48.9,-44.9,20.33,2,735,-30.5,24,49.5,49
2020-09-21 01:19:14.9113,172.8,84.5,49,48.9,-45,20.32,65,-23060,-23050,0,49,49
2020-09-21 01:19:15.1625,172.8,84.5,49,48.9,-45,20.32,51,3.76,3.74,0,49,49
2020-09-21 01:19:15.4137,172.8,84.5,49,48.9,-44.8,20.32,63,50,50,0,49,49
2020-09-21 01:19:15.6649,172.8,84.5,49,48.9,-44.9,20.32,67,28.1,28,0,49,49
2020-09-21 01:19:15.9147,172.8,84.5,49,48.9,-45,20.33,52,3.76,3.74,0,49,49
2020-09-21 01:19:16.1623,172.8,84.5,49,48.9,-45,20.33,6,-23070,28.1,3.7,49,49
2020-09-21 01:19:16.4099,172.8,84.5,49,48.9,-45,20.32,7,-23050,28,3.8,49,49
2020-09-21 01:19:16.6575,172.8,84.5,49,48.9,-44.9,20.32,1,735.3,-30.8,24,49,49
2020-09-21 01:19:16.9071,172.8,84.5,49,48.9,-44.9,20.33,2,734.8,-30.5,24,49,49
2020-09-21 01:19:17.1598,172.8,84.5,49,48.9,-45,20.32,61,737.3,729.6,0,49,49
2020-09-21 01:19:17.4125,172.8,84.5,49,48.9,-44.9,20.32,62,425,425,0,49,49
2020-09-21 01:19:17.6651,172.8,84.5,49,48.9,-44.9,20.32,64,34.2,34.5,0,49,49
2020-09-21 01:19:17.9178,172.8,84.5,49,48.9,-45,20.35,3,735.3,-30.8,23,49,49
2020-09-21 01:19:18.1705,172.8,84.5,49,48.9,-45,20.32,4,734.8,-30.5,23,49,49
2020-09-21 01:19:18.4233,172.8,84.5,49,48.9,-45,20.32,65,-23070,-23050,0,49,49
2020-09-21 01:19:18.6760,172.8,84.5,49,48.9,-45,20.32,66,4760,4760,0,49,49
2020-09-21 01:19:18.9287,172.8,84.5,49,48.9,-44.9,20.32,1,735.3,-30.8,24,49,49
2020-09-21 01:19:19.1815,172.8,84.5,49,48.9,-45,20.32,2,734.8,-30.5,24,49,49
2020-09-21 01:19:19.4343,172.8,84.5,49,48.9,-44.9,20.32,65,-23060,-23050,0,49,49
2020-09-21 01:19:19.6871,172.8,84.5,49,48.9,-44.9,20.32,51,3.76,3.74,0,49,49
2020-09-21 01:19:19.9399,172.8,84.5,49,48.9,-44.9,20.32,63,50,50,0,49,49
2020-09-21 01:19:20.1876,172.8,84.5,49,48.9,-45,20.33,67,28.1,28,0,49,49
2020-09-21 01:19:20.4352,172.8,84.5,49,48.9,-45,20.33,52,3.76,3.74,0,49,49
2020-09-21 01:19:20.6828,172.8,84.5,49,48.9,-45,20.32,6,-23070,28.1,3.7,49,49
2020-09-21 01:19:20.9305,172.8,84.4,49,48.84,-44.9,20.32,7,-23060,28,3.8,49,49
2020-09-21 01:19:21.1811,172.8,84.4,49,48.84,-44.9,20.33,1,735.3,-30.8,24,49,49
2020-09-21 01:19:21.4340,172.8,84.4,49,48.84,-45,20.32,2,734.8,-30.5,24,49,49
2020-09-21 01:19:21.6868,172.8,84.4,49,48.84,-44.9,20.32,61,737.2,729.5,0,49,49
2020-09-21 01:19:21.9397,172.8,84.4,49,48.84,-44.9,20.33,62,425,425,0,49,49
2020-09-21 01:19:22.1897,172.8,84.4,49,48.84,-44.9,20.32,64,34.1,34.5,0,49,49
2020-09-21 01:19:22.4372,172.8,84.4,49,48.84,-45,20.33,3,735.3,-31,23,49,49
2020-09-21 01:19:22.6848,172.8,84.4,49,48.84,-45,20.32,4,734.9,-30.5,23,49,49
2020-09-21 01:19:22.9324,172.8,84.3,49,48.78,-45,20.32,65,-23060,-23060,0,49,49
2020-09-21 01:19:23.1800,172.8,84.3,49,48.78,-44.9,20.32,66,4770,4770,0,49,49
2020-09-21 01:19:23.4276,172.8,84.3,49,48.78,-45,20.32,1,735.3,-31,24,49,49
2020-09-21 01:19:23.6752,172.8,84.3,49,48.78,-45,20.32,2,734.9,-30.5,24,49,49
2020-09-21 01:19:23.9227,172.8,84.3,49,48.78,-44.9,20.33,65,-23070,-23070,0,49,49
2020-09-21 01:19:24.1732,172.8,84.3,49,48.78,-44.9,20.32,51,3.76,3.74,0,49,49
2020-09-21 01:19:24.4259,172.8,84.3,49,48.78,-44.9,20.33,63,50,50,0,49,49
2020-09-21 01:19:24.6787,172.8,84.3,49,48.78,-45,20.33,67,28.1,28,0,49,49
2020-09-21 01:19:24.9315,172.8,84.3,49,48.78,-45,20.33,52,3.76,3.74,0,49,49
2020-09-21 01:19:25.1837,172.8,84.3,49,48.78,-44.9,20.32,6,-23070,28.1,3.7,49,49
2020-09-21 01:19:25.4354,172.8,84.3,49,48.78,-44.9,20.31,7,-23060,28,3.8,49,49
2020-09-21 01:19:25.6871,172.8,84.3,49,48.78,-45,20.32,1,735.3,-31,24,49,49
2020-09-21 01:19:25.9388,172.8,84.2,49,48.73,-44.9,20.32,2,734.9,-30.5,24,49,49
2020-09-21 01:19:26.1907,172.8,84.2,49,48.73,-44.9,20.32,61,737.2,729.4,0,49,49
2020-09-21 01:19:26.4435,172.8,84.2,49,48.73,-44.9,20.33,62,425,425,0,49,49
2020-09-21 01:19:26.6962,172.8,84.2,49,48.73,-44.9,20.32,64,34.2,34.6,0,49,49
2020-09-21 01:19:26.9490,172.8,84.2,49,48.73,-45,20.33,3,735.3,-31,23,49,49
2020-09-21 01:19:27.2009,172.8,84.2,49,48.73,-45,20.33,4,734.9,-30.5,23,49,49
2020-09-21 01:19:27.4484,172.8,84.2,49,48.73,-44.9,20.32,65,-23070,-23070,0,49,49
2020-09-21 01:19:27.6960,172.8,84.2,49,48.73,-45,20.32,66,4760,4760,0,49,49
2020-09-21 01:19:27.9436,172.8,84.2,49,48.73,-45,20.32,1,735.3,-31,24,49,49
2020-09-21 01:19:28.1911,172.8,84.2,49,48.73,-44.9,20.33,2,734.9,-30.5,24,49,49
2020-09-21 01:19:28.4387,172.8,84.2,49,48.73,-44.9,20.32,65,-23070,-23070,0,49,49
2020-09-21 01:19:28.6863,172.8,84.2,49,48.73,-45,20.33,51,3.76,3.74,0,49,49
2020-09-21 01:19:28.9339,172.8,84.2,49,48.73,-45,20.33,63,50,50,0,49,49
2020-09-21 01:19:29.1814,172.8,84.2,49,48.73,-45,20.32,67,28.1,28,0,49,49
2020-09-21 01:19:29.4290,172.8,84.2,49,48.73,-45,20.32,52,3.76,3.74,0,49,49
2020-09-21 01:19:29.6765,172.8,84.2,49,48.73,-45,20.32,6,-23070,28.1,3.7,49,49
2020-09-21 01:19:29.9240,172.8,84.2,49,48.73,-45,20.32,7,-23070,28,3.8,49,49
2020-09-21 01:19:30.1716,172.8,84.2,49,48.73,-45,20.32,1,735.3,-31,24,49,49
2020-09-21 01:19:30.4191,172.8,84.2,49,48.73,-44.9,20.32,2,734.8,-30.5,24,49,49
2020-09-21 01:19:30.6667,172.8,84.2,49,48.73,-44.9,20.32,61,737.1,729.4,0,49,49
2020-09-21 01:19:30.9142,172.8,84.1,49,48.67,-45,20.32,62,425,425,0,49,49
2020-09-21 01:19:31.1618,172.8,84.1,49,48.67,-45,20.32,64,34.2,34.6,0,49,49
2020-09-21 01:19:31.4109,172.8,84.1,49,48.67,-45,20.32,3,735.3,-31,23,49,49
2020-09-21 01:19:31.6636,172.8,84.1,49,48.67,-44.9,20.33,4,734.8,-30.5,23,49,49
2020-09-21 01:19:31.9163,172.8,84.1,49,48.67,-45,20.32,65,-23070,-23070,0,49,49
2020-09-21 01:19:32.1690,172.8,84.1,49,48.67,-45,20.32,66,4760,4760,0,49,49
2020-09-21 01:19:32.4217,172.8,84.1,49,48.67,-44.9,20.33,1,735.3,-31,24,49,49
2020-09-21 01:19:32.6744,172.8,84.1,49,48.67,-44.9,20.33,2,734.8,-30.5,24,49,49
2020-09-21 01:19:32.9272,172.8,84.1,49,48.67,-45,20.33,65,-23070,-23070,0,49,49
2020-09-21 01:19:33.1799,172.8,84.1,49,48.67,-45,20.32,51,3.76,3.74,0,49,49
2020-09-21 01:19:33.4326,172.8,84.1,49,48.67,-45,20.33,63,50,50,0,49,49
2020-09-21 01:19:33.6803,172.8,84.1,49,48.67,-45,20.33,67,28.1,28,0,49,49
2020-09-21 01:19:33.9280,172.8,84.1,49,48.67,-45,20.34,52,3.76,3.74,0,49,49
2020-09-21 01:19:34.1756,172.8,84.1,49,48.67,-45,20.32,6,-23070,28.1,3.7,49,49
2020-09-21 01:19:34.4232,172.8,84.1,49,48.67,-45,20.32,7,-23070,28,3.8,49,49
2020-09-21 01:19:34.6747,172.8,84.1,49,48.67,-44.9,20.32,1,735.3,-31,24,49,49
2020-09-21 01:19:34.9264,172.8,84.1,49,48.67,-44.9,20.33,2,734.8,-30.5,24,49,49
2020-09-21 01:19:35.1780,172.8,84.1,49,48.67,-45,20.32,61,737,729.4,0,49,49
2020-09-21 01:19:35.4297,172.8,84.1,49,48.67,-45,20.32,62,425,425,0,49,49
2020-09-21 01:19:35.6803,172.8,84.1,49,48.67,-45,20.32,64,34.1,34.5,0,49,49
2020-09-21 01:19:35.9309,172.8,84.1,49,48.67,-44.9,20.32,3,735.3,-31,23,49,49
2020-09-21 01:19:36.1815,172.8,84.1,49,48.67,-45,20.32,4,734.8,-30.5,23,49,49
2020-09-21 01:19:36.4321,172.8,84.1,49,48.67,-45,20.32,65,-23070,-23070,0,49,49
2020-09-21 01:19:36.6798,172.8,84.1,49,48.67,-44.9,20.32,66,4760,4760,0,49,49
2020-09-21 01:19:36.9274,172.8,84.1,49,48.67,-44.9,20.32,1,735.1,-30.8,24,49,49
2020-09-21 01:19:37.1750,172.8,84.1,49,48.67,-44.9,20.33,2,734.6,-30.5,24,49,49
2020-09-21 01:19:37.4227,172.8,84.1,49,48.67,-45,20.33,65,-23070,-23070,0,49,49
2020-09-21 01:19:37.6703,172.8,84.1,49,48.67,-45,20.32,51,3.76,3.74,0,49,49
2020-09-21 01:19:37.9178,172.8,84.1,49,48.67,-45,20.32,63,50,50,0,49,49
2020-09-21 01:19:38.1653,172.8,84.1,49,48.67,-44.9,20.32,67,28.1,28,0,49,49
2020-09-21 01:19:38.4129,172.8,84.1,49,48.67,-45,20.32,52,3.76,3.73,0,49,49
2020-09-21 01:19:38.6604,172.8,84.1,49,48.67,-45,20.33,6,-23080,28.1,3.7,49,49
2020-09-21 01:19:38.9080,172.8,84.1,49,48.67,-44.9,20.32,7,-23070,28,3.8,49,49
2020-09-21 01:19:39.1555,172.8,84.1,49,48.67,-44.9,20.32,1,735.1,-30.8,24,49,49
2020-09-21 01:19:39.4030,172.8,84.1,49,48.67,-45,20.33,2,734.6,-30.5,24,49,49
2020-09-21 01:19:39.6511,172.8,84.1,49,48.67,-45,20.32,61,737,729.3,0,49,49
2020-09-21 01:19:39.9037,172.8,84.1,49,48.67,-45,20.32,62,425,425,0,49,49
2020-09-21 01:19:40.1563,172.8,84.1,49,48.67,-45,20.33,64,34.1,34.5,0,49,49
2020-09-21 01:19:40.4089,172.8,84.1,49,48.67,-45,20.32,3,735.1,-30.8,23,49,49
2020-09-21 01:19:40.6615,172.8,84.1,49,48.67,-45,20.32,4,734.6,-30.5,23,49,49
2020-09-21 01:19:40.9143,172.8,84.1,49,48.67,-44.9,20.32,65,-23070,-23070,0,49,49
2020-09-21 01:19:41.1670,172.8,84.1,49,48.67,-44.9,20.32,66,4760,4760,0,49,49
2020-09-21 01:19:41.4198,172.8,84.1,49,48.67,-45,20.32,1,735.1,-30.8,24,49,49
2020-09-21 01:19:41.6726,172.8,84.1,49,48.67,-45,20.33,2,734.6,-30.5,24,49,49
2020-09-21 01:19:41.9213,172.8,84.1,49,48.67,-45.1,20.32,65,-23070,-23070,0,49,49
2020-09-21 01:19:42.1689,172.8,84.1,49,48.67,-44.9,20.33,51,3.76,3.74,0,49,49
2020-09-21 01:19:42.4165,172.8,84.1,49,48.67,-45,20.32,63,50,50,0,49,49
2020-09-21 01:19:42.6640,172.8,84.1,49,48.67,-45,20.32,67,28.1,28,0,49,49
2020-09-21 01:19:42.9133,172.8,84.1,49,48.67,-45,20.34,52,3.76,3.73,0,49,49
2020-09-21 01:19:43.1632,172.8,84.1,49,48.67,-44.9,20.32,6,-23070,28.1,3.7,49,49
2020-09-21 01:19:43.4130,172.8,84.1,49,48.67,-45,20.32,7,-23070,28,3.8,49,49
2020-09-21 01:19:43.6628,172.8,84.1,49,48.67,-45,20.32,1,735.1,-30.8,24,49,49
2020-09-21 01:19:43.9109,172.8,84.1,49,48.67,-45,20.32,2,734.5,-30.5,24,49,49
2020-09-21 01:19:44.1584,172.8,84.1,49,48.67,-45,20.32,61,736.8,729.2,0,49,49
2020-09-21 01:19:44.4059,172.8,84.1,49,48.67,-45,20.32,62,425,425,0,49,49
2020-09-21 01:19:44.6535,172.8,84.1,49,48.67,-45,20.32,64,34.1,34.5,0,49,49
2020-09-21 01:19:44.9029,172.8,84.1,49,48.67,-45,20.33,3,735,-31,23,49,49
2020-09-21 01:19:45.1556,172.8,84.1,49,48.67,-44.9,20.32,4,734.5,-30.5,23,49,49
2020-09-21 01:19:45.4082,172.8,84.1,49,48.67,-44.9,20.32,65,-23070,-23070,0,49,49
2020-09-21 01:19:45.6609,172.8,84.1,49,48.67,-45,20.33,66,4770,4770,0,49,49
2020-09-21 01:19:45.9135,172.8,84.1,49,48.67,-45.1,20.32,1,735,-31,24,49,49
2020-09-21 01:19:46.1663,172.8,84.1,49,48.67,-45,20.33,2,734.5,-30.5,24,49,49
2020-09-21 01:19:46.4190,172.8,84.1,49,48.67,-44.9,20.32,65,-23070,-23070,0,49,49
2020-09-21 01:19:46.6718,172.8,84.1,49,48.67,-45,20.32,51,3.76,3.74,0,49,49
2020-09-21 01:19:46.9245,172.8,84.1,49,48.67,-45,20.33,63,50,50,0,49,49
2020-09-21 01:19:47.1772,172.8,84.1,49,48.67,-44.9,20.32,67,28.1,28,0,49,49
2020-09-21 01:19:47.4300,172.8,84.1,49,48.67,-44.9,20.32,52,3.76,3.74,0,49,49
2020-09-21 01:19:47.6827,172.8,84.1,49,48.67,-44.9,20.33,6,-23080,28.1,3.7,49,49
2020-09-21 01:19:47.9354,172.8,84.1,49,48.67,-45,20.33,7,-23070,28,3.8,49,49
2020-09-21 01:19:48.1881,172.8,84.1,49,48.67,-45,20.32,1,735,-31,24,49,49
2020-09-21 01:19:48.4408,172.8,84.1,49,48.67,-45,20.34,2,734.5,-30.5,24,49,49
2020-09-21 01:19:48.6935,172.8,84.1,49,48.67,-44.9,20.32,61,736.8,729.1,0,49,49
2020-09-21 01:19:48.9463,172.8,84.1,49,48.67,-45,20.32,62,425,425,0,49,49
2020-09-21 01:19:49.1962,172.8,84.1,49,48.67,-45,20.33,64,34.2,34.6,0,49,49
2020-09-21 01:19:49.4442,172.8,84.1,49,48.67,-44.9,20.32,3,735,-31,23,49,49
2020-09-21 01:19:49.6921,172.8,84.1,49,48.67,-44.9,20.32,4,734.5,-30.5,23,49,49
2020-09-21 01:19:49.9401,172.8,84,49,48.61,-44.9,20.33,65,-23070,-23070,0,49,49
2020-09-21 01:19:50.1884,172.8,84,49,48.61,-45,20.32,66,4770,4770,0,49,49
2020-09-21 01:19:50.4381,172.8,84,49,48.61,-45,20.32,1,735,-31,24,49,49
2020-09-21 01:19:50.6878,172.8,84,49,48.61,-44.9,20.32,2,734.5,-30.5,24,49,49
2020-09-21 01:19:50.9375,172.8,84,49,48.61,-44.9,20.31,65,-23070,-23070,0,49,49
2020-09-21 01:19:51.1869,172.8,84,49,48.61,-45,20.32,51,3.76,3.74,0,49,49
2020-09-21 01:19:51.4345,172.8,84,49,48.61,-44.9,20.32,63,50,50,0,49,49
2020-09-21 01:19:51.6820,172.8,84,49,48.61,-44.9,20.32,67,28.1,28,0,49,49
2020-09-21 01:19:51.9296,172.8,84,49,48.61,-45,20.32,52,3.76,3.73,0,49,49
2020-09-21 01:19:52.1779,172.8,84,49,48.61,-45,20.33,6,-23070,28.1,3.7,49,49
2020-09-21 01:19:52.4306,172.8,84,49,48.61,-45,20.33,7,-23080,28,3.8,49,49
2020-09-21 01:19:52.6833,172.8,84,49,48.61,-44.9,20.32,1,734.9,-31,24,49,49
2020-09-21 01:19:52.9360,172.8,84,49,48.61,-44.9,20.32,2,734.4,-30.5,24,49,49
2020-09-21 01:19:53.1883,172.8,84,49,48.61,-45,20.32,61,736.7,729,0,49,49
2020-09-21 01:19:53.4372,172.8,84,49,48.61,-44.9,20.32,62,425,425,0,49,49
2020-09-21 01:19:53.6861,172.8,84,49,48.61,-44.9,20.32,64,34.2,34.6,0,49,49
2020-09-21 01:19:53.9350,172.8,84,49,48.61,-45,20.32,3,734.9,-31,23,49,49
2020-09-21 01:19:54.1837,172.8,84,49,48.61,-45,20.33,4,734.4,-30.5,23,49,49
2020-09-21 01:19:54.4313,172.8,84,49,48.61,-45,20.32,65,-23070,-23070,0,49,49
2020-09-21 01:19:54.6788,172.8,84,49,48.61,-44.9,20.32,66,4760,4770,0,49,49
2020-09-21 01:19:54.9264,172.8,84,49,48.61,-44.9,20.32,1,734.9,-31,24,49,49
2020-09-21 01:19:55.1739,172.8,84,49,48.61,-45,20.32,2,734.4,-30.5,24,49,49
2020-09-21 01:19:55.4256,172.8,84,49,48.61,-45,20.32,65,-23070,-23070,0,49,49
2020-09-21 01:19:55.6785,172.8,84,49,48.61,-44.9,20.33,51,3.76,3.74,0,49,49
2020-09-21 01:19:55.9314,172.8,84,49,48.61,-44.9,20.33,63,50,50,0,49,49
2020-09-21 01:19:56.1843,172.8,84,49,48.61,-45,20.32,67,28.1,28,0,49,49
2020-09-21 01:19:56.4371,172.8,84,49,48.61,-45.1,20.32,52,3.76,3.73,0,49,49
2020-09-21 01:19:56.6898,172.8,84,49,48.61,-45,20.32,6,-23070,28.1,3.7,49,49
2020-09-21 01:19:56.9426,172.8,84,49,48.61,-44.9,20.32,7,-23070,28,3.8,49,49
2020-09-21 01:19:57.1953,172.8,84,49,48.61,-45,20.32,1,734.9,-31,24,49,49
2020-09-21 01:19:57.4482,172.8,84,49,48.61,-45,20.32,2,734.4,-30.5,24,49,49
2020-09-21 01:19:57.7010,172.8,84,49,48.61,-45,20.32,61,736.6,729,0,49,49
2020-09-21 01:19:57.9539,172.8,84,49,48.61,-44.9,20.32,62,425,425,0,49,49
2020-09-21 01:19:58.2067,172.8,84,49,48.61,-45,20.32,64,34.2,34.6,0,49,49
2020-09-21 01:19:58.4576,172.8,84,49,48.61,-45,20.32,3,734.8,-31,23,49,49
2020-09-21 01:19:58.7052,172.8,84,49,48.61,-45.1,20.32,4,734.4,-30.5,23,49,49
2020-09-21 01:19:58.9528,172.8,84,49,48.61,-44.9,20.33,65,-23070,-23070,0,49,49
2020-09-21 01:19:59.2004,172.8,84,49,48.61,-45,20.32,66,4760,4760,0,49,49
2020-09-21 01:19:59.4480,172.8,84,49,48.61,-45,20.33,1,734.8,-31,24,49,49
2020-09-21 01:19:59.6955,172.8,84,49,48.61,-45,20.32,2,734.4,-30.5,24,49,49
2020-09-21 01:19:59.9431,172.8,84,49,48.61,-44.9,20.32,65,-23070,-23070,0,49,49
2020-09-21 01:20:00.1906,172.8,84,49,48.61,-44.9,20.32,51,3.76,3.74,0,49,49
2020-09-21 01:20:00.4382,172.8,84,49,48.61,-45,20.34,63,50,50,0,49,49
2020-09-21 01:20:00.6858,172.8,84,49,48.61,-45,20.33,67,28.1,28,0,49,49
2020-09-21 01:20:00.9334,172.8,84,49,48.61,-45,20.32,52,3.76,3.73,0,49,49
2020-09-21 01:20:01.1810,172.8,84,49,48.61,-44.9,20.33,6,-23070,28.1,3.7,49,49
2020-09-21 01:20:01.4285,172.8,84,49,48.61,-44.9,20.32,7,-23070,28,3.8,49,49
2020-09-21 01:20:01.6761,172.8,84,49,48.61,-45,20.32,1,734.8,-31,24,49,49
2020-09-21 01:20:01.9237,172.8,84,49,48.61,-45,20.32,2,734.4,-30.5,24,49,49
2020-09-21 01:20:02.1713,172.8,84,49,48.61,-44.9,20.32,61,736.6,729,0,49,49
2020-09-21 01:20:02.4189,172.8,84,49,48.61,-44.9,20.32,62,425,425,0,49,49
2020-09-21 01:20:02.6665,172.8,84,49,48.61,-45,20.32,64,34.2,34.6,0,49,49
2020-09-21 01:20:02.9140,172.8,84,49,48.61,-45.1,20.32,3,734.8,-31,23,49,49
2020-09-21 01:20:03.1615,172.8,84,49,48.61,-45,20.32,4,734.4,-30.5,23,49,49
2020-09-21 01:20:03.4090,172.8,84,49,48.61,-44.9,20.32,65,-23070,-23070,0,49,49
2020-09-21 01:20:03.6575,172.8,84,49,48.61,-45,20.33,66,4760,4760,0,49,49
2020-09-21 01:20:03.9067,172.8,83.8,49,48.5,-45,20.32,1,734.8,-31,24,49,49
2020-09-21 01:20:04.1558,172.8,83.8,49,48.5,-44.9,20.32,2,734.4,-30.5,24,49,49
2020-09-21 01:20:04.4050,172.8,83.8,49,48.5,-44.9,20.32,65,-23070,-23070,0,49,49
2020-09-21 01:20:04.6548,172.8,83.8,49,48.5,-45,20.33,51,3.76,3.74,0,49,49
2020-09-21 01:20:04.9075,172.8,83.8,49,48.5,-45,20.32,63,50,50,0,49,49
2020-09-21 01:20:05.1603,172.8,83.8,49,48.5,-45,20.32,67,28.1,28,0,49,49
2020-09-21 01:20:05.4131,172.8,83.8,49,48.5,-44.9,20.33,52,3.76,3.73,0,49,49
2020-09-21 01:20:05.6659,172.8,83.8,49,48.5,-45,20.33,6,-23070,28.1,3.7,49,49
2020-09-21 01:20:05.9188,172.8,83.8,49,48.5,-45,20.32,7,-23070,28,3.8,49,49
2020-09-21 01:20:06.1718,172.8,83.8,49,48.5,-44.9,20.33,1,734.7,-30.8,24,49,49
2020-09-21 01:20:06.4247,172.8,83.8,49,48.5,-44.9,20.32,2,734.3,-30.5,24,49,49
2020-09-21 01:20:06.6776,172.8,83.8,49,48.5,-45,20.33,61,736.5,728.9,0,49,49
2020-09-21 01:20:06.9304,172.8,83.8,49,48.5,-45,20.32,62,425,425,0,49,49
2020-09-21 01:20:07.1831,172.8,83.8,48.75,48.5,-45,20.32,64,34.2,34.6,0,49,49
2020-09-21 01:20:07.4358,172.8,83.8,48.75,48.5,-45,20.32,3,734.7,-30.8,23,49,49
2020-09-21 01:20:07.6886,172.8,83.8,48.75,48.5,-45,20.32,4,734.3,-30.5,23,49,49
2020-09-21 01:20:07.9414,172.8,83.8,48.75,48.5,-45,20.32,65,-23070,-23070,0,49,49
2020-09-21 01:20:08.1943,172.8,83.8,48.75,48.5,-45,20.32,66,4760,4760,0,49,49
2020-09-21 01:20:08.4471,172.8,83.8,48.75,48.5,-44.9,20.32,1,734.7,-30.8,24,49,49
2020-09-21 01:20:08.7000,172.8,83.8,48.75,48.5,-44.9,20.32,2,734.3,-30.5,24,49,49
2020-09-21 01:20:08.9529,172.8,83.8,48.75,48.5,-44.9,20.33,65,-23070,-23060,0,49,49
2020-09-21 01:20:09.2006,172.8,83.8,48.75,48.5,-45,20.32,51,3.76,3.74,0,49,49
2020-09-21 01:20:09.4482,172.8,83.8,48.75,48.5,-45,20.32,63,50,50,0,49,49
2020-09-21 01:20:09.6959,172.8,83.8,48.75,48.5,-44.9,20.32,67,28.1,28,0,49,49
2020-09-21 01:20:09.9436,172.8,83.8,48.75,48.5,-45,20.32,52,3.75,3.73,0,49,49
2020-09-21 01:20:10.1964,172.8,83.8,48.75,48.5,-45,20.32,6,-23080,28.1,3.7,49,49
2020-09-21 01:20:10.4493,172.8,83.8,48.75,48.5,-44.9,20.32,7,-23050,28,3.8,49,49
2020-09-21 01:20:10.7021,172.8,83.8,48.75,48.5,-44.9,20.32,1,734.7,-30.8,24,49,49
2020-09-21 01:20:10.9549,172.8,83.8,48.5,48.5,-44.9,20.33,2,734.3,-30.5,24,49,49
2020-09-21 01:20:11.2027,172.8,83.8,48.5,48.5,-45,20.32,61,736.4,728.7,0,49,49
2020-09-21 01:20:11.4502,172.8,83.8,48.5,48.5,-45,20.32,62,425,425,0,49,49
2020-09-21 01:20:11.6978,172.8,83.8,48.5,48.5,-45,20.33,64,34.2,34.5,0,49,49
2020-09-21 01:20:11.9453,172.8,83.8,48.5,48.5,-45,20.32,3,734.7,-30.8,23,49,49
2020-09-21 01:20:12.1981,172.8,83.8,48.5,48.5,-45,20.32,4,734.3,-30.5,23,49,49
2020-09-21 01:20:12.4509,172.8,83.8,48.5,48.5,-45,20.3,65,-23070,-23050,0,49,49
2020-09-21 01:20:12.7038,172.8,83.8,48.5,48.5,-44.9,20.32,66,4760,4760,0,49,49
2020-09-21 01:20:12.9566,172.8,83.8,48.5,48.5,-44.8,20.33,1,734.5,-31,24,48.5,48.5
2020-09-21 01:20:13.2094,172.8,83.8,48.5,48.5,-45,20.32,2,734,-30.5,24,48.5,48.5
2020-09-21 01:20:13.4616,172.8,83.8,48.5,48.5,-45,20.33,65,-23070,-23050,0,48.5,48.5
2020-09-21 01:20:13.7139,172.8,83.8,48.5,48.5,-45,20.32,51,3.75,3.74,0,48.5,48.5
2020-09-21 01:20:13.9661,172.8,83.8,48.5,48.5,-44.9,20.33,63,50,50,0,48.5,48.5
2020-09-21 01:20:14.2172,172.8,83.8,48.5,48.5,-45,20.33,67,28.1,28,0,48.5,48.5
2020-09-21 01:20:14.4649,172.8,83.8,48.5,48.5,-44.9,20.32,52,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:14.7125,172.8,83.8,48.5,48.5,-44.9,20.33,6,-23060,28.1,3.7,48.5,48.5
2020-09-21 01:20:14.9601,172.8,83.8,48.5,48.5,-44.9,20.33,7,-23050,28,3.8,48.5,48.5
2020-09-21 01:20:15.2077,172.8,83.8,48.5,48.5,-44.9,20.32,1,734.5,-31,24,48.5,48.5
2020-09-21 01:20:15.4553,172.8,83.8,48.5,48.5,-45,20.32,2,734,-30.5,24,48.5,48.5
2020-09-21 01:20:15.7029,172.8,83.8,48.5,48.5,-45,20.32,61,736.4,728.7,0,48.5,48.5
2020-09-21 01:20:15.9505,172.8,83.8,48.5,48.5,-44.9,20.32,62,425,425,0,48.5,48.5
2020-09-21 01:20:16.1981,172.8,83.8,48.5,48.5,-44.9,20.32,64,34.1,34.5,0,48.5,48.5
2020-09-21 01:20:16.4457,172.8,83.8,48.5,48.5,-45,20.32,3,734.5,-31,23,48.5,48.5
2020-09-21 01:20:16.6934,172.8,83.8,48.5,48.5,-44.9,20.32,4,734,-30.5,23,48.5,48.5
2020-09-21 01:20:16.9410,172.8,83.8,48.5,48.5,-44.9,20.33,65,-23050,-23050,0,48.5,48.5
2020-09-21 01:20:17.1887,172.8,83.8,48.5,48.5,-44.9,20.32,66,4760,4760,0,48.5,48.5
2020-09-21 01:20:17.4402,172.8,83.8,48.5,48.5,-44.9,20.33,1,734.5,-31,24,48.5,48.5
2020-09-21 01:20:17.6931,172.8,83.8,48.5,48.5,-45,20.32,2,734,-30.5,24,48.5,48.5
2020-09-21 01:20:17.9460,172.8,83.8,48.5,48.5,-44.9,20.33,65,-23060,-23050,0,48.5,48.5
2020-09-21 01:20:18.1989,172.8,83.8,48.5,48.5,-44.9,20.33,51,3.75,3.74,0,48.5,48.5
2020-09-21 01:20:18.4497,172.8,83.8,48.5,48.5,-45,20.32,63,50,50,0,48.5,48.5
2020-09-21 01:20:18.6974,172.8,83.8,48.5,48.5,-45,20.32,67,28.1,28,0,48.5,48.5
2020-09-21 01:20:18.9451,172.8,83.6,48.5,48.38,-44.9,20.32,52,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:19.1928,172.8,83.6,48.5,48.38,-44.9,20.32,6,-23060,28.1,3.7,48.5,48.5
2020-09-21 01:20:19.4405,172.8,83.6,48.5,48.38,-44.9,20.33,7,-23050,28,3.8,48.5,48.5
2020-09-21 01:20:19.6884,172.8,83.6,48.5,48.38,-45,20.32,1,734.5,-31,24,48.5,48.5
2020-09-21 01:20:19.9363,172.8,83.6,48.5,48.38,-44.9,20.33,2,734,-30.5,24,48.5,48.5
2020-09-21 01:20:20.1841,172.8,83.6,48.5,48.38,-44.9,20.32,61,736.2,728.6,0,48.5,48.5
2020-09-21 01:20:20.4320,172.8,83.6,48.5,48.38,-45,20.32,62,425,425,0,48.5,48.5
2020-09-21 01:20:20.6796,172.8,83.6,48.5,48.38,-45,20.32,64,34.2,34.5,0,48.5,48.5
2020-09-21 01:20:20.9272,172.8,83.6,48.5,48.38,-44.9,20.32,3,734.4,-31,23,48.5,48.5
2020-09-21 01:20:21.1747,172.8,83.6,48.5,48.38,-44.9,20.32,4,733.9,-30.5,23,48.5,48.5
2020-09-21 01:20:21.4223,172.8,83.6,48.5,48.38,-45,20.33,65,-23060,-23060,0,48.5,48.5
2020-09-21 01:20:21.6699,172.8,83.6,48.5,48.38,-45,20.32,66,4760,4760,0,48.5,48.5
2020-09-21 01:20:21.9174,172.8,83.6,48.5,48.38,-45,20.32,1,734.4,-31,24,48.5,48.5
2020-09-21 01:20:22.1650,172.8,83.6,48.5,48.38,-44.9,20.32,2,733.9,-30.5,24,48.5,48.5
2020-09-21 01:20:22.4126,172.8,83.6,48.5,48.38,-45,20.32,65,-23060,-23060,0,48.5,48.5
2020-09-21 01:20:22.6648,172.8,83.6,48.5,48.38,-45,20.33,51,3.75,3.74,0,48.5,48.5
2020-09-21 01:20:22.9176,172.8,83.6,48.5,48.38,-44.9,20.33,63,50,50,0,48.5,48.5
2020-09-21 01:20:23.1703,172.8,83.6,48.5,48.38,-44.9,20.33,67,28.1,28,0,48.5,48.5
2020-09-21 01:20:23.4231,172.8,83.6,48.5,48.38,-44.9,20.32,52,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:23.6715,172.8,83.6,48.5,48.38,-45,20.32,6,-23070,28.1,3.7,48.5,48.5
2020-09-21 01:20:23.9191,172.8,83.6,48.5,48.38,-45,20.32,7,-23060,28,3.8,48.5,48.5
2020-09-21 01:20:24.1666,172.8,83.6,48.5,48.38,-45,20.32,1,734.4,-31,24,48.5,48.5
2020-09-21 01:20:24.4142,172.8,83.6,48.5,48.38,-45,20.33,2,733.9,-30.5,24,48.5,48.5
2020-09-21 01:20:24.6628,172.8,83.6,48.5,48.38,-45,20.32,61,736.2,728.5,0,48.5,48.5
2020-09-21 01:20:24.9156,172.8,83.6,48.5,48.38,-44.9,20.32,62,425,425,0,48.5,48.5
2020-09-21 01:20:25.1684,172.8,83.6,48.5,48.38,-44.9,20.32,64,34.1,34.5,0,48.5,48.5
2020-09-21 01:20:25.4211,172.8,83.6,48.5,48.38,-44.9,20.33,3,734.4,-31,23,48.5,48.5
2020-09-21 01:20:25.6739,172.8,83.6,48.5,48.38,-45,20.32,4,733.9,-30.5,23,48.5,48.5
2020-09-21 01:20:25.9226,172.8,83.6,48.5,48.38,-45,20.32,65,-23070,-23060,0,48.5,48.5
2020-09-21 01:20:26.1701,172.8,83.6,48.5,48.38,-45,20.32,66,4770,4770,0,48.5,48.5
2020-09-21 01:20:26.4177,172.8,83.6,48.5,48.38,-45,20.32,1,734.4,-31,24,48.5,48.5
2020-09-21 01:20:26.6652,172.8,83.6,48.5,48.38,-45,20.33,2,733.9,-30.5,24,48.5,48.5
2020-09-21 01:20:26.9127,172.8,83.6,48.5,48.38,-44.9,20.31,65,-23070,-23060,0,48.5,48.5
2020-09-21 01:20:27.1603,172.8,83.6,48.5,48.38,-44.9,20.32,51,3.75,3.74,0,48.5,48.5
2020-09-21 01:20:27.4078,172.8,83.6,48.5,48.38,-44.9,20.33,63,50,50,0,48.5,48.5
2020-09-21 01:20:27.6554,172.8,83.6,48.5,48.38,-45,20.32,67,28.1,28,0,48.5,48.5
2020-09-21 01:20:27.9029,172.8,83.5,48.5,48.32,-45,20.32,52,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:28.1552,172.8,83.5,48.5,48.32,-45,20.34,6,-23060,28.1,3.7,48.5,48.5
2020-09-21 01:20:28.4075,172.8,83.5,48.5,48.32,-45,20.32,7,-23060,28,3.8,48.5,48.5
2020-09-21 01:20:28.6598,172.8,83.5,48.5,48.32,-45,20.33,1,734.2,-30.8,24,48.5,48.5
2020-09-21 01:20:28.9120,172.8,83.5,48.5,48.32,-45,20.32,2,733.9,-30.5,24,48.5,48.5
2020-09-21 01:20:29.1649,172.8,83.5,48.5,48.32,-44.9,20.32,61,736.1,728.5,0,48.5,48.5
2020-09-21 01:20:29.4177,172.8,83.5,48.5,48.32,-44.9,20.32,62,425,425,0,48.5,48.5
2020-09-21 01:20:29.6706,172.8,83.5,48.5,48.32,-44.9,20.32,64,34.1,34.5,0,48.5,48.5
2020-09-21 01:20:29.9235,172.8,83.4,48.5,48.26,-45,20.32,3,734.2,-30.8,23,48.5,48.5
2020-09-21 01:20:30.1754,172.8,83.4,48.5,48.26,-45,20.32,4,733.9,-30.5,23,48.5,48.5
2020-09-21 01:20:30.4229,172.8,83.4,48.5,48.26,-45,20.33,65,-23060,-23060,0,48.5,48.5
2020-09-21 01:20:30.6705,172.8,83.4,48.5,48.26,-45,20.33,66,4770,4770,0,48.5,48.5
2020-09-21 01:20:30.9181,172.8,83.4,48.5,48.26,-45,20.32,1,734.2,-30.8,24,48.5,48.5
2020-09-21 01:20:31.1656,172.8,83.4,48.5,48.26,-44.9,20.33,2,733.9,-30.5,24,48.5,48.5
2020-09-21 01:20:31.4135,172.8,83.4,48.5,48.26,-44.9,20.32,65,-23070,-23060,0,48.5,48.5
2020-09-21 01:20:31.6614,172.8,83.4,48.5,48.26,-44.9,20.32,51,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:31.9093,172.8,83.4,48.5,48.26,-45,20.33,63,50,50,0,48.5,48.5
2020-09-21 01:20:32.1572,172.8,83.4,48.5,48.26,-45,20.32,67,28.2,28,0,48.5,48.5
2020-09-21 01:20:32.4049,172.8,83.4,48.5,48.26,-44.9,20.32,52,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:32.6524,172.8,83.4,48.5,48.26,-45,20.32,6,-23070,28.2,3.7,48.5,48.5
2020-09-21 01:20:32.8999,172.8,83.4,48.5,48.26,-45,20.33,7,-23060,28,3.8,48.5,48.5
2020-09-21 01:20:33.1474,172.8,83.4,48.5,48.26,-45,20.32,1,734.2,-30.8,24,48.5,48.5
2020-09-21 01:20:33.3986,172.8,83.4,48.5,48.26,-44.9,20.32,2,733.9,-30.5,24,48.5,48.5
2020-09-21 01:20:33.6512,172.8,83.4,48.5,48.26,-44.9,20.32,61,736,728.4,0,48.5,48.5
2020-09-21 01:20:33.9038,172.8,83.4,48.5,48.26,-45,20.32,62,425,425,0,48.5,48.5
2020-09-21 01:20:34.1565,172.8,83.4,48.5,48.26,-45,20.33,64,34.2,34.6,0,48.5,48.5
2020-09-21 01:20:34.4091,172.8,83.4,48.5,48.26,-45,20.32,3,734.2,-30.8,23,48.5,48.5
2020-09-21 01:20:34.6617,172.8,83.4,48.5,48.26,-45,20.32,4,733.9,-30.5,23,48.5,48.5
2020-09-21 01:20:34.9143,172.8,83.4,48.5,48.26,-45,20.32,65,-23070,-23070,0,48.5,48.5
2020-09-21 01:20:35.1669,172.8,83.4,48.5,48.26,-45,20.33,66,4770,4760,0,48.5,48.5
2020-09-21 01:20:35.4196,172.8,83.4,48.5,48.26,-44.9,20.32,1,734.2,-31,24,48.5,48.5
2020-09-21 01:20:35.6705,172.8,83.4,48.5,48.26,-44.9,20.32,2,733.8,-30.5,24,48.5,48.5
2020-09-21 01:20:35.9213,172.8,83.4,48.5,48.26,-45,20.33,65,-23070,-23060,0,48.5,48.5
2020-09-21 01:20:36.1722,172.8,83.4,48.5,48.26,-45,20.31,51,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:36.4231,172.8,83.4,48.5,48.26,-45,20.32,63,50,50,0,48.5,48.5
2020-09-21 01:20:36.6759,172.8,83.4,48.5,48.26,-44.9,20.32,67,28.2,28,0,48.5,48.5
2020-09-21 01:20:36.9286,172.8,83.4,48.5,48.26,-45,20.32,52,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:37.1814,172.8,83.4,48.5,48.26,-45,20.32,6,-23070,28.2,3.7,48.5,48.5
2020-09-21 01:20:37.4341,172.8,83.4,48.5,48.26,-44.9,20.32,7,-23070,28,3.8,48.5,48.5
2020-09-21 01:20:37.6870,172.8,83.4,48.5,48.26,-44.9,20.32,1,734.2,-31,24,48.5,48.5
2020-09-21 01:20:37.9398,172.8,83.3,48.5,48.21,-44.9,20.32,2,733.8,-30.5,24,48.5,48.5
2020-09-21 01:20:38.1927,172.8,83.3,48.5,48.21,-45,20.33,61,736,728.3,0,48.5,48.5
2020-09-21 01:20:38.4455,172.8,83.3,48.5,48.21,-45,20.33,62,425,425,0,48.5,48.5
2020-09-21 01:20:38.6967,172.8,83.3,48.5,48.21,-45,20.33,64,34.1,34.5,0,48.5,48.5
2020-09-21 01:20:38.9479,172.8,83.3,48.5,48.21,-45,20.33,3,734.2,-31,23,48.5,48.5
2020-09-21 01:20:39.1991,172.8,83.3,48.5,48.21,-45,20.33,4,733.8,-30.5,23,48.5,48.5
2020-09-21 01:20:39.4503,172.8,83.3,48.5,48.21,-45,20.32,65,-23070,-23070,0,48.5,48.5
2020-09-21 01:20:39.6994,172.8,83.3,48.5,48.21,-44.9,20.33,66,4770,4770,0,48.5,48.5
2020-09-21 01:20:39.9472,172.8,83.3,48.5,48.21,-44.9,20.32,1,734.2,-31,24,48.5,48.5
2020-09-21 01:20:40.1949,172.8,83.3,48.5,48.21,-44.9,20.33,2,733.8,-30.5,24,48.5,48.5
2020-09-21 01:20:40.4427,172.8,83.3,48.5,48.21,-45,20.32,65,-23070,-23070,0,48.5,48.5
2020-09-21 01:20:40.6904,172.8,83.3,48.5,48.21,-45,20.32,51,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:40.9379,172.8,83.3,48.5,48.21,-44.9,20.34,63,50,50,0,48.5,48.5
2020-09-21 01:20:41.1855,172.8,83.3,48.5,48.21,-45,20.32,67,28.2,28,0,48.5,48.5
2020-09-21 01:20:41.4331,172.8,83.3,48.5,48.21,-45,20.32,52,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:41.6807,172.8,83.3,48.5,48.21,-44.9,20.32,6,-23070,28.2,3.7,48.5,48.5
2020-09-21 01:20:41.9305,172.8,83.3,48.5,48.21,-44.9,20.33,7,-23070,28,3.8,48.5,48.5
2020-09-21 01:20:42.1809,172.8,83.3,48.5,48.21,-44.9,20.33,1,734,-30.8,24,48.5,48.5
2020-09-21 01:20:42.4314,172.8,83.3,48.5,48.21,-45,20.32,2,733.6,-30.5,24,48.5,48.5
2020-09-21 01:20:42.6818,172.8,83.3,48.5,48.21,-45,20.33,61,736,728.3,0,48.5,48.5
2020-09-21 01:20:42.9332,172.8,83.3,48.5,48.21,-44.9,20.32,62,425,425,0,48.5,48.5
2020-09-21 01:20:43.1860,172.8,83.3,48.5,48.21,-45,20.33,64,34.2,34.6,0,48.5,48.5
2020-09-21 01:20:43.4388,172.8,83.3,48.5,48.21,-45,20.33,3,734,-30.8,23,48.5,48.5
2020-09-21 01:20:43.6916,172.8,83.3,48.5,48.21,-45,20.32,4,733.6,-30.5,23,48.5,48.5
2020-09-21 01:20:43.9444,172.8,83.3,48.5,48.21,-44.9,20.32,65,-23070,-23070,0,48.5,48.5
2020-09-21 01:20:44.1971,172.8,83.3,48.5,48.21,-44.9,20.32,66,4770,4770,0,48.5,48.5
2020-09-21 01:20:44.4499,172.8,83.3,48.5,48.21,-45,20.32,1,734,-30.8,24,48.5,48.5
2020-09-21 01:20:44.7027,172.8,83.3,48.5,48.21,-45,20.32,2,733.6,-30.5,24,48.5,48.5
2020-09-21 01:20:44.9555,172.8,83.3,48.5,48.21,-44.9,20.33,65,-23070,-23070,0,48.5,48.5
2020-09-21 01:20:45.2030,172.8,83.3,48.5,48.21,-45,20.32,51,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:45.4506,172.8,83.3,48.5,48.21,-45,20.33,63,50,50,0,48.5,48.5
2020-09-21 01:20:45.6981,172.8,83.3,48.5,48.21,-45,20.32,67,28.2,28,0,48.5,48.5
2020-09-21 01:20:45.9457,172.8,83.3,48.5,48.21,-45,20.32,52,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:46.1933,172.8,83.3,48.5,48.21,-44.9,20.31,6,-23080,28.2,3.7,48.5,48.5
2020-09-21 01:20:46.4409,172.8,83.3,48.5,48.21,-45,20.3,7,-23070,28,3.8,48.5,48.5
2020-09-21 01:20:46.6885,172.8,83.3,48.5,48.21,-45,20.32,1,734,-30.8,24,48.5,48.5
2020-09-21 01:20:46.9361,172.8,83.3,48.5,48.21,-45,20.33,2,733.6,-30.5,24,48.5,48.5
2020-09-21 01:20:47.1837,172.8,83.3,48.5,48.21,-44.9,20.33,61,735.9,728.3,0,48.5,48.5
2020-09-21 01:20:47.4313,172.8,83.3,48.5,48.21,-45,20.32,62,425,425,0,48.5,48.5
2020-09-21 01:20:47.6789,172.8,83.2,48.5,48.15,-45,20.32,64,34.2,34.6,0,48.5,48.5
2020-09-21 01:20:47.9265,172.8,83.2,48.5,48.15,-45,20.33,3,734,-30.8,23,48.5,48.5
2020-09-21 01:20:48.1771,172.8,83.2,48.5,48.15,-44.9,20.32,4,733.6,-30.5,23,48.5,48.5
2020-09-21 01:20:48.4298,172.8,83.2,48.5,48.15,-45,20.32,65,-23070,-23070,0,48.5,48.5
2020-09-21 01:20:48.6825,172.8,83.2,48.5,48.15,-45,20.33,66,4770,4770,0,48.5,48.5
2020-09-21 01:20:48.9352,172.8,83.2,48.5,48.15,-45,20.32,1,734,-30.8,24,48.5,48.5
2020-09-21 01:20:49.1851,172.8,83.2,48.5,48.15,-44.9,20.32,2,733.5,-30.5,24,48.5,48.5
2020-09-21 01:20:49.4326,172.8,83.2,48.5,48.15,-44.9,20.33,65,-23080,-23080,0,48.5,48.5
2020-09-21 01:20:49.6802,172.8,83.2,48.5,48.15,-45,20.32,51,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:49.9277,172.8,83.2,48.5,48.15,-45,20.33,63,50,50,0,48.5,48.5
2020-09-21 01:20:50.1784,172.8,83.2,48.5,48.15,-45,20.32,67,28.2,28,0,48.5,48.5
2020-09-21 01:20:50.4311,172.8,83.2,48.5,48.15,-44.9,20.32,52,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:50.6839,172.8,83.2,48.5,48.15,-44.9,20.33,6,-23070,28.2,3.7,48.5,48.5
2020-09-21 01:20:50.9367,172.8,83.2,48.5,48.15,-45,20.32,7,-23070,28,3.8,48.5,48.5
2020-09-21 01:20:51.1866,172.8,83.2,48.5,48.15,-44.9,20.33,1,733.9,-31,24,48.5,48.5
2020-09-21 01:20:51.4342,172.8,83.2,48.5,48.15,-44.9,20.32,2,733.5,-30.5,24,48.5,48.5
2020-09-21 01:20:51.6818,172.8,83.2,48.5,48.15,-45,20.32,61,735.8,728.2,0,48.5,48.5
2020-09-21 01:20:51.9295,172.8,83.2,48.5,48.15,-45.1,20.32,62,425,425,0,48.5,48.5
2020-09-21 01:20:52.1776,172.8,83.2,48.5,48.15,-45,20.33,64,34.2,34.6,0,48.5,48.5
2020-09-21 01:20:52.4260,172.8,83.2,48.5,48.15,-44.9,20.33,3,733.9,-31,23,48.5,48.5
2020-09-21 01:20:52.6744,172.8,83.2,48.5,48.15,-44.9,20.32,4,733.5,-30.5,23,48.5,48.5
2020-09-21 01:20:52.9228,172.8,83.2,48.5,48.15,-45,20.32,65,-23070,-23070,0,48.5,48.5
2020-09-21 01:20:53.1737,172.8,83.2,48.5,48.15,-44.9,20.32,66,4770,4770,0,48.5,48.5
2020-09-21 01:20:53.4265,172.8,83.2,48.5,48.15,-44.9,20.32,1,733.9,-31,24,48.5,48.5
2020-09-21 01:20:53.6794,172.8,83.2,48.5,48.15,-45,20.32,2,733.5,-30.5,24,48.5,48.5
2020-09-21 01:20:53.9322,172.8,83.2,48.5,48.15,-45,20.32,65,-23070,-23070,0,48.5,48.5
2020-09-21 01:20:54.1841,172.8,83.2,48.5,48.15,-45,20.33,51,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:54.4317,172.8,83.2,48.5,48.15,-44.9,20.34,63,50,50,0,48.5,48.5
2020-09-21 01:20:54.6793,172.8,83.2,48.5,48.15,-44.9,20.33,67,28.2,28,0,48.5,48.5
2020-09-21 01:20:54.9269,172.8,83.2,48.5,48.15,-44.9,20.32,52,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:55.1745,172.8,83.2,48.5,48.15,-45,20.32,6,-23080,28.2,3.7,48.5,48.5
2020-09-21 01:20:55.4221,172.8,83.2,48.5,48.15,-44.9,20.32,7,-23070,28,3.8,48.5,48.5
2020-09-21 01:20:55.6696,172.8,83.2,48.5,48.15,-44.9,20.31,1,733.9,-31,24,48.5,48.5
2020-09-21 01:20:55.9172,172.8,83.2,48.5,48.15,-45,20.32,2,733.5,-30.5,24,48.5,48.5
2020-09-21 01:20:56.1647,172.8,83.2,48.5,48.15,-45,20.32,61,735.8,728.1,0,48.5,48.5
2020-09-21 01:20:56.4125,172.8,83.2,48.5,48.15,-45,20.33,62,425,425,0,48.5,48.5
2020-09-21 01:20:56.6608,172.8,83.2,48.5,48.15,-44.9,20.32,64,34.1,34.5,0,48.5,48.5
2020-09-21 01:20:56.9090,172.8,83.2,48.5,48.15,-44.9,20.3,3,733.8,-31,23,48.5,48.5
2020-09-21 01:20:57.1572,172.8,83.2,48.5,48.15,-45,20.32,4,733.3,-30.5,23,48.5,48.5
2020-09-21 01:20:57.4068,172.8,83.2,48.5,48.15,-44.9,20.33,65,-23070,-23070,0,48.5,48.5
2020-09-21 01:20:57.6588,172.8,83.2,48.5,48.15,-45,20.32,66,4770,4770,0,48.5,48.5
