Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:20:57.9107,172.8,83.2,48.5,48.15,-45.1,20.31,1,733.8,-31,24,48.5,48.5
2020-09-21 01:20:58.1627,172.8,83.2,48.5,48.15,-45,20.32,2,733.3,-30.5,24,48.5,48.5
2020-09-21 01:20:58.4147,172.8,83.2,48.5,48.15,-45,20.32,65,-23070,-23070,0,48.5,48.5
2020-09-21 01:20:58.6673,172.8,83.2,48.5,48.15,-44.9,20.32,51,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:58.9200,172.8,83.1,48.5,48.09,-45,20.33,63,50,50,0,48.5,48.5
2020-09-21 01:20:59.1727,172.8,83.1,48.5,48.09,-45,20.33,67,28.2,28,0,48.5,48.5
2020-09-21 01:20:59.4254,172.8,83.1,48.5,48.09,-44.9,20.32,52,3.75,3.73,0,48.5,48.5
2020-09-21 01:20:59.6762,172.8,83.1,48.5,48.09,-44.9,20.32,6,-23070,28.2,3.7,48.5,48.5
2020-09-21 01:20:59.9257,172.8,83.1,48.5,48.09,-45,20.32,7,-23070,28,3.7,48.5,48.5
2020-09-21 01:21:00.1752,172.8,83.1,48.5,48.09,-45,20.32,1,733.8,-31,24,48.5,48.5
2020-09-21 01:21:00.4247,172.8,83.1,48.5,48.09,-45,20.33,2,733.3,-30.5,24,48.5,48.5
2020-09-21 01:21:00.6742,172.8,83.1,48.5,48.09,-45,20.32,61,735.6,727.9,0,48.5,48.5
2020-09-21 01:21:00.9237,172.8,83.1,48.5,48.09,-44.9,20.35,62,425,425,0,48.5,48.5
2020-09-21 01:21:01.1732,172.8,83.1,48.5,48.09,-45,20.33,64,34.3,34.5,0,48.5,48.5
2020-09-21 01:21:01.4227,172.8,83.1,48.5,48.09,-45,20.33,3,733.8,-31,23,48.5,48.5
2020-09-21 01:21:01.6722,172.8,83.1,48.5,48.09,-44.9,20.33,4,733.3,-30.5,23,48.5,48.5
2020-09-21 01:21:01.9197,172.8,83.1,48.5,48.09,-44.9,20.32,65,-23120,-23010,0,48.5,48.5
2020-09-21 01:21:02.1672,172.8,83.1,48.5,48.09,-45.1,20.32,66,4780,4770,0,48.5,48.5
2020-09-21 01:21:02.4148,172.8,83.1,48.5,48.09,-45.1,20.33,1,733.8,-31,24,48.5,48.5
2020-09-21 01:21:02.6623,172.8,83.1,48.5,48.09,-45,20.33,2,733.3,-30.5,24,48.5,48.5
2020-09-21 01:21:02.9150,172.8,83.1,48.5,48.09,-44.9,20.32,65,-23070,-23070,0,48.5,48.5
2020-09-21 01:21:03.1677,172.8,83.1,48.5,48.09,-44.9,20.32,51,3.75,3.73,0,48.5,48.5
2020-09-21 01:21:03.4204,172.8,83.1,48.5,48.09,-45,20.33,63,50,50,0,48.5,48.5
2020-09-21 01:21:03.6731,172.8,83.1,48.5,48.09,-44.9,20.32,67,28.2,28,0,48.5,48.5
2020-09-21 01:21:03.9217,172.8,83,48.5,48.03,-44.9,20.33,52,3.75,3.73,0,48.5,48.5
2020-09-21 01:21:04.1693,172.8,83,48.5,48.03,-44.9,20.32,6,-23070,28.2,3.7,48.5,48.5
2020-09-21 01:21:04.4168,172.8,83,48.5,48.03,-45.1,20.32,7,-23070,28,3.7,48.5,48.5
2020-09-21 01:21:04.6643,172.8,83,48.5,48.03,-45,20.32,1,733.7,-31,24,48.5,48.5
2020-09-21 01:21:04.9126,172.8,83,48.5,48.03,-44.9,20.32,2,733.2,-30.3,24,48.5,48.5
2020-09-21 01:21:05.1621,172.8,83,48.5,48.03,-44.9,20.32,61,735.6,727.9,0,48.5,48.5
2020-09-21 01:21:05.4116,172.8,83,48.5,48.03,-45,20.32,62,425,425,0,48.5,48.5
2020-09-21 01:21:05.6611,172.8,83,48.5,48.03,-45,20.32,64,34.2,34.5,0,48.5,48.5
2020-09-21 01:21:05.9118,172.8,83,48.5,48.03,-44.9,20.32,3,733.7,-31,23,48.5,48.5
2020-09-21 01:21:06.1647,172.8,83,48.5,48.03,-44.9,20.32,4,733.2,-30.3,23,48.5,48.5
2020-09-21 01:21:06.4177,172.8,83,48.5,48.03,-45,20.33,65,-23070,-23070,0,48.5,48.5
2020-09-21 01:21:06.6707,172.8,83,48.5,48.03,-45.1,20.33,66,4770,4770,0,48.5,48.5
2020-09-21 01:21:06.9236,172.8,83,48.5,48.03,-45,20.33,1,733.7,-31,24,48.5,48.5
2020-09-21 01:21:07.1713,172.8,83,48.5,48.03,-44.9,20.33,2,733.2,-30.3,24,48.5,48.5
2020-09-21 01:21:07.4188,172.8,83,48.5,48.03,-45,20.32,65,-23130,-23000,0,48.5,48.5
2020-09-21 01:21:07.6663,172.8,83,48.5,48.03,-45,20.31,51,3.75,3.73,0,48.5,48.5
2020-09-21 01:21:07.9139,172.8,83,48.5,48.03,-44.9,20.33,63,50,50,0,48.5,48.5
2020-09-21 01:21:08.1614,172.8,83,48.5,48.03,-44.9,20.32,67,28.2,28,0,48.5,48.5
2020-09-21 01:21:08.4089,172.8,83,48.5,48.03,-45,20.32,52,3.75,3.73,0,48.5,48.5
2020-09-21 01:21:08.6565,172.8,83,48.5,48.03,-45,20.32,6,-23140,28.2,3.7,48.5,48.5
2020-09-21 01:21:08.9040,172.8,83,48.5,48.03,-45,20.33,7,-23000,28,3.7,48.5,48.5
2020-09-21 01:21:09.1542,172.8,83,48.5,48.03,-45,20.33,1,733.7,-31,24,48.5,48.5
2020-09-21 01:21:09.4065,172.8,83,48.5,48.03,-45,20.32,2,733.2,-30.3,24,48.5,48.5
2020-09-21 01:21:09.6589,172.8,83,48.5,48.03,-45,20.32,61,735.6,727.8,0,48.5,48.5
2020-09-21 01:21:09.9112,172.8,83,48.5,48.03,-45,20.32,62,425,425,0,48.5,48.5
2020-09-21 01:21:10.1626,172.8,83,48.5,48.03,-44.9,20.35,64,34.3,34.5,0,48.5,48.5
2020-09-21 01:21:10.4101,172.8,83,48.5,48.03,-44.9,20.32,3,733.7,-31,23,48.5,48.5
2020-09-21 01:21:10.6577,172.8,83,48.5,48.03,-44.9,20.32,4,733.2,-30.3,23,48.5,48.5
2020-09-21 01:21:10.9052,172.8,83,48.5,48.03,-45,20.32,65,-23130,-23000,0,48.5,48.5
2020-09-21 01:21:11.1531,172.8,83,48.5,48.03,-45.1,20.32,66,4770,4770,0,48.5,48.5
2020-09-21 01:21:11.4024,172.8,83,48.5,48.03,-44.9,20.33,1,733.8,-31,24,48.5,48.5
2020-09-21 01:21:11.6516,172.8,83,48.5,48.03,-45,20.32,2,733.3,-30.5,24,48.5,48.5
2020-09-21 01:21:11.9009,172.8,82.9,48.5,47.97,-45,20.32,65,-23100,-23050,0,48.5,48.5
2020-09-21 01:21:12.1501,172.8,82.9,48.5,47.97,-45,20.33,51,3.75,3.73,0,48.5,48.5
2020-09-21 01:21:12.4021,172.8,82.9,48.5,47.97,-44.9,20.32,63,50,50,0,48.5,48.5
2020-09-21 01:21:12.6548,172.8,82.9,48.5,47.97,-45,20.31,67,28.2,28,0,48.5,48.5
2020-09-21 01:21:12.9075,172.8,82.9,48,47.97,-45,20.32,52,3.75,3.73,0,48.5,48.5
2020-09-21 01:21:13.1602,172.8,82.9,48,47.97,-45,20.32,6,-23130,28.2,3.7,48.5,48.5
2020-09-21 01:21:13.4089,172.8,82.9,48,47.97,-44.9,20.32,7,-23010,28,3.7,48.5,48.5
2020-09-21 01:21:13.6564,172.8,82.9,48,47.97,-45,20.33,1,733.8,-31,24,48.5,48.5
2020-09-21 01:21:13.9039,172.8,82.9,48,47.97,-45,20.32,2,733.3,-30.5,24,48.5,48.5
2020-09-21 01:21:14.1514,172.8,82.9,48,47.97,-44.9,20.32,61,735.5,727.8,0,48.5,48.5
2020-09-21 01:21:14.4033,172.8,82.9,48,47.97,-44.9,20.32,62,425,425,0,48.5,48.5
2020-09-21 01:21:14.6560,172.8,82.9,48,47.97,-45,20.32,64,34.2,34.5,0,48.5,48.5
2020-09-21 01:21:14.9088,172.8,82.9,48,47.97,-45,20.32,3,733.8,-31,23,48.5,48.5
2020-09-21 01:21:15.1616,172.8,82.9,48,47.97,-45,20.32,4,733.3,-30.5,23,48.5,48.5
2020-09-21 01:21:15.4103,172.8,82.9,48,47.97,-44.9,20.33,65,-23120,-22990,0,48.5,48.5
2020-09-21 01:21:15.6579,172.8,82.9,48,47.97,-44.9,20.34,66,4770,4770,0,48.5,48.5
2020-09-21 01:21:15.9055,172.8,82.9,48,47.97,-44.9,20.33,1,733.8,-31,24,48.5,48.5
2020-09-21 01:21:16.1531,172.8,82.9,48,47.97,-44.9,20.33,2,733.3,-30.5,24,48.5,48.5
2020-09-21 01:21:16.4006,172.8,82.9,48,47.97,-44.9,20.33,65,-23120,-22990,0,48.5,48.5
2020-09-21 01:21:16.6482,172.8,82.9,48,47.97,-44.9,20.33,51,3.75,3.73,0,48.5,48.5
2020-09-21 01:21:16.8958,172.8,82.8,48,47.92,-45,20.32,63,50,50,0,48.5,48.5
2020-09-21 01:21:17.1434,172.8,82.8,48,47.92,-45,20.33,67,28.2,28,0,48.5,48.5
2020-09-21 01:21:17.3910,172.8,82.8,48,47.92,-44.9,20.32,52,3.75,3.73,0,48.5,48.5
2020-09-21 01:21:17.6386,172.8,82.8,48,47.92,-44.9,20.32,6,-23120,28.2,3.7,48.5,48.5
2020-09-21 01:21:17.8861,172.8,82.8,48,47.92,-45,20.33,7,-22980,28,3.7,48.5,48.5
2020-09-21 01:21:18.1337,172.8,82.8,48,47.92,-44.9,20.33,1,733.8,-31,24,48.5,48.5
2020-09-21 01:21:18.3854,172.8,82.8,48,47.92,-44.8,20.32,2,733,-30.3,24,48,48
2020-09-21 01:21:18.6380,172.8,82.8,48,47.92,-44.9,20.32,61,735.4,727.8,0,48,48
2020-09-21 01:21:18.8907,172.8,82.8,48,47.92,-45,20.32,62,425,425,0,48,48
2020-09-21 01:21:19.1433,172.8,82.8,48,47.92,-45,20.33,64,34.2,34.4,0,48,48
2020-09-21 01:21:19.3959,172.8,82.8,48,47.92,-44.9,20.32,3,733.5,-31,23,48,48
2020-09-21 01:21:19.6486,172.8,82.8,48,47.92,-44.9,20.33,4,733,-30.3,23,48,48
2020-09-21 01:21:19.9012,172.8,82.8,48,47.92,-44.9,20.32,65,-23120,-22990,0,48,48
2020-09-21 01:21:20.1539,172.8,82.8,48,47.92,-44.9,20.31,66,4770,4770,0,48,48
2020-09-21 01:21:20.4066,172.8,82.8,48,47.92,-44.9,20.32,1,733.5,-31,24,48,48
2020-09-21 01:21:20.6593,172.8,82.8,48,47.92,-45,20.32,2,733,-30.3,24,48,48
2020-09-21 01:21:20.9121,172.8,82.8,48,47.92,-45,20.32,65,-23120,-22990,0,48,48
2020-09-21 01:21:21.1648,172.8,82.8,48,47.92,-45,20.33,51,3.75,3.73,0,48,48
2020-09-21 01:21:21.4176,172.8,82.8,48,47.92,-44.9,20.32,63,50,50,0,48,48
2020-09-21 01:21:21.6703,172.8,82.8,48,47.92,-44.9,20.32,67,28.2,28.1,0,48,48
2020-09-21 01:21:21.9230,172.8,82.8,48,47.92,-45,20.32,52,3.75,3.73,0,48,48
2020-09-21 01:21:22.1757,172.8,82.8,48,47.92,-44.9,20.32,6,-23120,28.2,3.7,48,48
2020-09-21 01:21:22.4284,172.8,82.8,48,47.92,-44.9,20.33,7,-22990,28,3.7,48,48
2020-09-21 01:21:22.6778,172.8,82.8,48,47.92,-45,20.32,1,733.5,-31,24,48,48
2020-09-21 01:21:22.9254,172.8,82.8,48,47.92,-45,20.32,2,733,-30.3,24,48,48
2020-09-21 01:21:23.1730,172.8,82.8,48,47.92,-45,20.32,61,735.3,727.8,0,48,48
2020-09-21 01:21:23.4206,172.8,82.8,48,47.92,-44.9,20.32,62,425,425,0,48,48
2020-09-21 01:21:23.6682,172.8,82.8,48,47.92,-44.9,20.33,64,34.2,34.4,0,48,48
2020-09-21 01:21:23.9158,172.8,82.8,48,47.92,-44.9,20.33,3,733.5,-31,23,48,48
2020-09-21 01:21:24.1633,172.8,82.8,48,47.92,-44.9,20.32,4,733,-30.3,23,48,48
2020-09-21 01:21:24.4109,172.8,82.8,48,47.92,-44.9,20.33,65,-23130,-22990,0,48,48
2020-09-21 01:21:24.6592,172.8,82.8,48,47.92,-44.9,20.32,66,4780,4780,0,48,48
2020-09-21 01:21:24.9103,172.8,82.8,48,47.92,-45,20.33,1,733.5,-31,24,48,48
2020-09-21 01:21:25.1614,172.8,82.8,48,47.92,-45,20.33,2,733,-30.3,24,48,48
2020-09-21 01:21:25.4126,172.8,82.8,48,47.92,-45,20.33,65,-23130,-22990,0,48,48
2020-09-21 01:21:25.6637,172.8,82.8,48,47.92,-44.9,20.32,51,3.75,3.73,0,48,48
2020-09-21 01:21:25.9160,172.8,82.8,48,47.92,-44.9,20.32,63,50,50,0,48,48
2020-09-21 01:21:26.1687,172.8,82.8,48,47.92,-44.9,20.32,67,28.2,28,0,48,48
2020-09-21 01:21:26.4213,172.8,82.8,48,47.92,-44.9,20.32,52,3.75,3.73,0,48,48
2020-09-21 01:21:26.6740,172.8,82.8,48,47.92,-44.9,20.32,6,-23120,28.2,3.7,48,48
2020-09-21 01:21:26.9263,172.8,82.8,48,47.92,-45,20.33,7,-23000,28.1,3.7,48,48
2020-09-21 01:21:27.1785,172.8,82.8,48,47.92,-45,20.32,1,733.5,-31.1,24,48,48
2020-09-21 01:21:27.4307,172.8,82.8,48,47.92,-45,20.32,2,732.9,-30.5,24,48,48
2020-09-21 01:21:27.6829,172.8,82.8,48,47.92,-45,20.33,61,735.3,727.5,0,48,48
2020-09-21 01:21:27.9314,172.8,82.8,48,47.92,-44.9,20.33,62,425,425,0,48,48
2020-09-21 01:21:28.1789,172.8,82.8,48,47.92,-45,20.21,64,34.2,34.4,0,48,48
2020-09-21 01:21:28.4264,172.8,82.8,48,47.92,-45,20.32,3,733.5,-31.1,23,48,48
2020-09-21 01:21:28.6739,172.8,82.8,48,47.92,-44.9,20.32,4,732.9,-30.5,23,48,48
2020-09-21 01:21:28.9218,172.8,82.8,48,47.92,-44.8,20.32,65,-23120,-22990,0,48,48
2020-09-21 01:21:29.1703,172.8,82.8,48,47.92,-44.9,20.32,66,4780,4780,0,48,48
2020-09-21 01:21:29.4187,172.8,82.8,48,47.92,-45,20.32,1,733.5,-31.1,24,48,48
2020-09-21 01:21:29.6672,172.8,82.8,48,47.92,-45,20.32,2,732.9,-30.5,24,48,48
2020-09-21 01:21:29.9156,172.8,82.8,48,47.92,-44.9,20.32,65,-23130,-23000,0,48,48
2020-09-21 01:21:30.1684,172.8,82.7,48,47.86,-45,20.32,51,3.75,3.73,0,48,48
2020-09-21 01:21:30.4211,172.8,82.7,48,47.86,-45,20.33,63,50,50,0,48,48
2020-09-21 01:21:30.6738,172.8,82.7,48,47.86,-44.9,20.35,67,28.2,28,0,48,48
2020-09-21 01:21:30.9266,172.8,82.7,48,47.86,-44.9,20.33,52,3.75,3.73,0,48,48
2020-09-21 01:21:31.1766,172.8,82.7,48,47.86,-44.9,20.32,6,-23060,28.2,3.7,48,48
2020-09-21 01:21:31.4265,172.8,82.7,48,47.86,-44.9,20.32,7,-23060,28,3.7,48,48
2020-09-21 01:21:31.6764,172.8,82.7,48,47.86,-45,20.32,1,733.5,-31.1,24,48,48
2020-09-21 01:21:31.9263,172.8,82.7,48,47.86,-45,20.33,2,732.9,-30.5,24,48,48
2020-09-21 01:21:32.1748,172.8,82.7,48,47.86,-44.9,20.33,61,735.2,727.6,0,48,48
2020-09-21 01:21:32.4224,172.8,82.7,48,47.86,-45,20.33,62,425,425,0,48,48
2020-09-21 01:21:32.6700,172.8,82.7,48,47.86,-44.9,20.33,64,34.2,34.5,0,48,48
2020-09-21 01:21:32.9176,172.8,82.7,48,47.86,-44.9,20.32,3,733.3,-31,23,48,48
2020-09-21 01:21:33.1682,172.8,82.7,48,47.86,-44.9,20.33,4,732.9,-30.5,23,48,48
2020-09-21 01:21:33.4207,172.8,82.7,48,47.86,-44.9,20.32,65,-23070,-23070,0,48,48
2020-09-21 01:21:33.6733,172.8,82.7,48,47.86,-45,20.32,66,4780,4780,0,48,48
2020-09-21 01:21:33.9259,172.8,82.7,48,47.86,-45,20.32,1,733.3,-31,24,48,48
2020-09-21 01:21:34.1785,172.8,82.7,48,47.86,-44.9,20.33,2,732.9,-30.5,24,48,48
2020-09-21 01:21:34.4311,172.8,82.7,48,47.86,-45,20.32,65,-23130,-23000,0,48,48
2020-09-21 01:21:34.6836,172.8,82.7,48,47.86,-45,20.32,51,3.75,3.73,0,48,48
2020-09-21 01:21:34.9362,172.8,82.7,48,47.86,-44.9,20.33,63,50,50,0,48,48
2020-09-21 01:21:35.1888,172.8,82.7,48,47.86,-44.9,20.32,67,28.2,28,0,48,48
2020-09-21 01:21:35.4415,172.8,82.7,48,47.86,-45,20.33,52,3.75,3.73,0,48,48
2020-09-21 01:21:35.6943,172.8,82.7,48,47.86,-45,20.32,6,-23070,28.2,3.7,48,48
2020-09-21 01:21:35.9470,172.8,82.7,48,47.86,-45,20.33,7,-23010,28,3.7,48,48
2020-09-21 01:21:36.1991,172.8,82.7,48,47.86,-44.9,20.32,1,733.3,-31,24,48,48
2020-09-21 01:21:36.4491,172.8,82.7,48,47.86,-45,20.32,2,732.9,-30.5,24,48,48
2020-09-21 01:21:36.6990,172.8,82.7,48,47.86,-45,20.32,61,735.1,727.5,0,48,48
2020-09-21 01:21:36.9490,172.8,82.6,48,47.8,-44.9,20.32,62,425,425,0,48,48
2020-09-21 01:21:37.1990,172.8,82.6,48,47.8,-44.9,20.33,64,34.1,34.5,0,48,48
2020-09-21 01:21:37.4471,172.8,82.6,48,47.8,-44.9,20.33,3,733.3,-31,23,48,48
2020-09-21 01:21:37.6947,172.8,82.6,48,47.8,-45,20.32,4,732.9,-30.5,23,48,48
2020-09-21 01:21:37.9424,172.8,82.6,48,47.8,-45,20.32,65,-23060,-23060,0,48,48
2020-09-21 01:21:38.1900,172.8,82.6,48,47.8,-45,20.32,66,4780,4780,0,48,48
2020-09-21 01:21:38.4376,172.8,82.6,48,47.8,-45,20.32,1,733.3,-31,24,48,48
2020-09-21 01:21:38.6852,172.8,82.6,48,47.8,-45,20.33,2,732.9,-30.5,24,48,48
2020-09-21 01:21:38.9329,172.8,82.6,48,47.8,-45,20.32,65,-23070,-23070,0,48,48
2020-09-21 01:21:39.1805,172.8,82.6,48,47.8,-44.9,20.32,51,3.75,3.73,0,48,48
2020-09-21 01:21:39.4300,172.8,82.6,48,47.8,-44.9,20.33,63,50,50,0,48,48
2020-09-21 01:21:39.6799,172.8,82.6,48,47.8,-45,20.32,67,28.2,28.1,0,48,48
2020-09-21 01:21:39.9298,172.8,82.6,48,47.8,-45,20.32,52,3.75,3.73,0,48,48
2020-09-21 01:21:40.1798,172.8,82.6,48,47.8,-45,20.32,6,-23070,28.2,3.7,48,48
2020-09-21 01:21:40.4297,172.8,82.6,48,47.8,-45,20.33,7,-23060,28,3.7,48,48
2020-09-21 01:21:40.6796,172.8,82.6,48,47.8,-45,20.33,1,733.2,-30.8,24,48,48
2020-09-21 01:21:40.9296,172.8,82.6,48,47.8,-45,20.32,2,732.7,-30.5,24,48,48
2020-09-21 01:21:41.1795,172.8,82.6,48,47.8,-44.9,20.32,61,735,727.4,0,48,48
2020-09-21 01:21:41.4294,172.8,82.6,48,47.8,-44.9,20.32,62,425,425,0,48,48
2020-09-21 01:21:41.6794,172.8,82.6,48,47.8,-45,20.33,64,34.1,34.5,0,48,48
2020-09-21 01:21:41.9293,172.8,82.6,48,47.8,-45,20.32,3,733.2,-30.8,23,48,48
2020-09-21 01:21:42.1793,172.8,82.6,48,47.8,-45,20.32,4,732.7,-30.5,23,48,48
2020-09-21 01:21:42.4273,172.8,82.6,48,47.8,-45,20.32,65,-23070,-23070,0,48,48
2020-09-21 01:21:42.6748,172.8,82.6,48,47.8,-45,20.33,66,4780,4780,0,48,48
2020-09-21 01:21:42.9223,172.8,82.6,48,47.8,-45,20.32,1,733.2,-30.8,24,48,48
2020-09-21 01:21:43.1699,172.8,82.6,48,47.8,-44.9,20.32,2,732.7,-30.5,24,48,48
2020-09-21 01:21:43.4174,172.8,82.6,48,47.8,-44.9,20.32,65,-23060,-23060,0,48,48
2020-09-21 01:21:43.6650,172.8,82.6,48,47.8,-44.9,20.32,51,3.75,3.73,0,48,48
2020-09-21 01:21:43.9125,172.8,82.6,48,47.8,-45,20.32,63,50,50,0,48,48
2020-09-21 01:21:44.1601,172.8,82.6,48,47.8,-45,20.32,67,28.2,28,0,48,48
2020-09-21 01:21:44.4077,172.8,82.6,48,47.8,-45,20.33,52,3.75,3.72,0,48,48
2020-09-21 01:21:44.6601,172.8,82.6,48,47.8,-44.9,20.33,6,-23070,28.2,3.7,48,48
2020-09-21 01:21:44.9127,172.8,82.6,48,47.8,-45,20.32,7,-23060,28,3.7,48,48
2020-09-21 01:21:45.1653,172.8,82.6,48,47.8,-44.9,20.32,1,733.2,-30.8,24,48,48
2020-09-21 01:21:45.4180,172.8,82.6,48,47.8,-44.9,20.32,2,732.7,-30.5,24,48,48
2020-09-21 01:21:45.6659,172.8,82.6,48,47.8,-45,20.32,61,735,727.3,0,48,48
2020-09-21 01:21:45.9133,172.8,82.5,48,47.74,-45,20.32,62,425,425,0,48,48
2020-09-21 01:21:46.1607,172.8,82.4,48,47.69,-45,20.33,64,34.1,34.5,0,48,48
2020-09-21 01:21:46.4081,172.8,82.4,48,47.69,-44.9,20.32,3,733.2,-30.8,23,48,48
2020-09-21 01:21:46.6556,172.8,82.4,48,47.69,-45,20.32,4,732.7,-30.5,23,48,48
2020-09-21 01:21:46.9031,172.8,82.4,48,47.69,-45,20.32,65,-23070,-23070,0,48,48
2020-09-21 01:21:47.1506,172.8,82.4,48,47.69,-44.9,20.32,66,4780,4780,0,48,48
2020-09-21 01:21:47.3981,172.8,82.4,48,47.69,-44.9,20.32,1,733,-30.8,24,48,48
2020-09-21 01:21:47.6457,172.8,82.4,48,47.69,-45,20.32,2,732.6,-30.5,24,48,48
2020-09-21 01:21:47.8934,172.8,82.4,48,47.69,-45.1,20.31,65,-23070,-23070,0,48,48
2020-09-21 01:21:48.1412,172.8,82.4,48,47.69,-45,20.33,51,3.75,3.73,0,48,48
2020-09-21 01:21:48.3889,172.8,82.4,48,47.69,-44.9,20.32,63,50,50,0,48,48
2020-09-21 01:21:48.6366,172.8,82.4,48,47.69,-44.9,20.32,67,28.2,28.1,0,48,48
2020-09-21 01:21:48.8866,172.8,82.4,48,47.69,-45,20.32,52,3.75,3.72,0,48,48
2020-09-21 01:21:49.1365,172.8,82.4,48,47.69,-45,20.33,6,-23070,28.2,3.7,48,48
2020-09-21 01:21:49.3864,172.8,82.4,48,47.69,-44.9,20.17,7,-23070,28,3.7,48,48
2020-09-21 01:21:49.6363,172.8,82.4,48,47.69,-45,20.33,1,733,-30.8,24,48,48
2020-09-21 01:21:49.8889,172.8,82.4,48,47.69,-45,20.32,2,732.6,-30.5,24,48,48
2020-09-21 01:21:50.1416,172.8,82.4,48,47.69,-45,20.32,61,735,727.3,0,48,48
2020-09-21 01:21:50.3943,172.8,82.4,48,47.69,-45,20.32,62,425,425,0,48,48
2020-09-21 01:21:50.6470,172.8,82.4,48,47.69,-45,20.33,64,34.1,34.5,0,48,48
2020-09-21 01:21:50.8943,172.8,82.4,48,47.69,-45,20.32,3,733,-30.8,23,48,48
2020-09-21 01:21:51.1413,172.8,82.4,48,47.69,-45,20.33,4,732.6,-30.5,23,48,48
2020-09-21 01:21:51.3884,172.8,82.4,48,47.69,-44.9,20.32,65,-23070,-23070,0,48,48
2020-09-21 01:21:51.6354,172.8,82.4,48,47.69,-44.9,20.32,66,4780,4780,0,48,48
2020-09-21 01:21:51.8866,172.8,82.4,48,47.69,-45,20.32,1,733,-30.8,24,48,48
2020-09-21 01:21:52.1378,172.8,82.4,48,47.69,-45.1,20.3,2,732.6,-30.5,24,48,48
2020-09-21 01:21:52.3889,172.8,82.4,48,47.69,-45,20.32,65,-23070,-23070,0,48,48
2020-09-21 01:21:52.6401,172.8,82.4,48,47.69,-45,20.32,51,3.75,3.73,0,48,48
2020-09-21 01:21:52.8881,172.8,82.4,48,47.69,-45,20.32,63,50,50,0,48,48
2020-09-21 01:21:53.1353,172.8,82.4,48,47.69,-45,20.32,67,28.2,28.1,0,48,48
2020-09-21 01:21:53.3826,172.8,82.4,48,47.69,-44.9,20.33,52,3.75,3.72,0,48,48
2020-09-21 01:21:53.6298,172.8,82.4,48,47.69,-44.9,20.31,6,-23060,28.2,3.7,48,48
2020-09-21 01:21:53.8771,172.8,82.4,48,47.69,-44.9,20.32,7,-23070,28.1,3.7,48,48
2020-09-21 01:21:54.1245,172.8,82.4,48,47.69,-45,20.32,1,733,-30.8,24,48,48
2020-09-21 01:21:54.3718,172.8,82.4,48,47.69,-45,20.32,2,732.6,-30.5,24,48,48
2020-09-21 01:21:54.6192,172.8,82.4,48,47.69,-45,20.32,61,734.9,727.2,0,48,48
2020-09-21 01:21:54.8670,172.8,82.4,48,47.69,-44.9,20.32,62,425,425,0,48,48
2020-09-21 01:21:55.1149,172.8,82.4,48,47.69,-45,20.32,64,34.1,34.5,0,48,48
2020-09-21 01:21:55.3629,172.8,82.4,48,47.69,-45,20.32,3,733,-30.8,23,48,48
2020-09-21 01:21:55.6108,172.8,82.4,48,47.69,-44.9,20.32,4,732.7,-30.5,23,48,48
2020-09-21 01:21:55.8585,172.8,82.4,48,47.69,-44.9,20.32,65,-23070,-23070,0,48,48
2020-09-21 01:21:56.1058,172.8,82.4,48,47.69,-44.9,20.33,66,4780,4780,0,48,48
2020-09-21 01:21:56.3530,172.8,82.4,48,47.69,-45,20.33,1,733,-30.8,24,48,48
2020-09-21 01:21:56.6003,172.8,82.4,48,47.69,-45,20.32,2,732.7,-30.5,24,48,48
2020-09-21 01:21:56.8475,172.8,82.4,48,47.69,-44.9,20.32,65,-23070,-23070,0,48,48
2020-09-21 01:21:57.0948,172.8,82.4,48,47.69,-45,20.33,51,3.75,3.73,0,48,48
2020-09-21 01:21:57.3420,172.8,82.4,48,47.69,-45,20.32,63,50,50,0,48,48
2020-09-21 01:21:57.5893,172.8,82.4,48,47.69,-44.9,20.32,67,28.2,28.1,0,48,48
2020-09-21 01:21:57.8365,172.8,82.4,48,47.69,-44.9,20.32,52,3.75,3.73,0,48,48
2020-09-21 01:21:58.0838,172.8,82.4,48,47.69,-44.9,20.33,6,-23070,28.2,3.7,48,48
2020-09-21 01:21:58.3310,172.8,82.4,48,47.69,-45,20.32,7,-23070,28.1,3.7,48,48
2020-09-21 01:21:58.5783,172.8,82.4,48,47.69,-45,20.33,1,733,-30.8,24,48,48
2020-09-21 01:21:58.8255,172.8,82.4,48,47.69,-45,20.32,2,732.7,-30.5,24,48,48
2020-09-21 01:21:59.0728,172.8,82.4,48,47.69,-44.9,20.33,61,734.8,727.2,0,48,48
2020-09-21 01:21:59.3200,172.8,82.4,48,47.69,-45,20.33,62,425,425,0,48,48
2020-09-21 01:21:59.5673,172.8,82.4,48,47.69,-44.9,20.32,64,34.1,34.5,0,48,48
2020-09-21 01:21:59.8145,172.8,82.4,48,47.69,-44.9,20.32,3,733,-30.8,23,48,48
2020-09-21 01:22:00.0669,172.8,82.4,48,47.69,-45,20.32,4,732.7,-30.5,23,48,48
2020-09-21 01:22:00.3193,172.8,82.4,48,47.69,-45,20.32,65,-23080,-23080,0,48,48
2020-09-21 01:22:00.5717,172.8,82.4,48,47.69,-45,20.32,66,4780,4780,0,48,48
2020-09-21 01:22:00.8241,172.8,82.3,48,47.63,-44.9,20.32,1,733,-30.8,24,48,48
2020-09-21 01:22:01.0765,172.8,82.3,48,47.63,-45,20.33,2,732.7,-30.5,24,48,48
2020-09-21 01:22:01.3289,172.8,82.3,48,47.63,-45,20.32,65,-23070,-23070,0,48,48
2020-09-21 01:22:01.5813,172.8,82.3,48,47.63,-45,20.32,51,3.75,3.73,0,48,48
2020-09-21 01:22:01.8337,172.8,82.3,48,47.63,-44.9,20.32,63,50,50,0,48,48
2020-09-21 01:22:02.0856,172.8,82.3,48,47.63,-44.9,20.32,67,28.2,28.1,0,48,48
2020-09-21 01:22:02.3351,172.8,82.3,48,47.63,-45,20.32,52,3.75,3.72,0,48,48
2020-09-21 01:22:02.5846,172.8,82.3,48,47.63,-45.1,20.32,6,-23070,28.2,3.7,48,48
2020-09-21 01:22:02.8342,172.8,82.3,48,47.63,-45,20.31,7,-23070,28.1,3.7,48,48
2020-09-21 01:22:03.0837,172.8,82.3,48,47.63,-44.9,20.32,1,732.9,-31,24,48,48
2020-09-21 01:22:03.3356,172.8,82.3,48,47.63,-45,20.32,2,732.4,-30.5,24,48,48
2020-09-21 01:22:03.5880,172.8,82.3,48,47.63,-45,20.32,61,734.8,727,0,48,48
2020-09-21 01:22:03.8405,172.8,82.3,48,47.63,-44.9,20.32,62,425,425,0,48,48
2020-09-21 01:22:04.0930,172.8,82.3,48,47.63,-44.9,20.32,64,34.1,34.5,0,48,48
2020-09-21 01:22:04.3451,172.8,82.3,48,47.63,-45,20.32,3,732.9,-31,23,48,48
2020-09-21 01:22:04.5970,172.8,82.3,48,47.63,-45,20.32,4,732.4,-30.5,23,48,48
2020-09-21 01:22:04.8490,172.8,82.3,48,47.63,-45,20.32,65,-23070,-23070,0,48,48
2020-09-21 01:22:05.1010,172.8,82.3,48,47.63,-45,20.32,66,4780,4780,0,48,48
2020-09-21 01:22:05.3534,172.8,82.3,48,47.63,-45,20.32,1,732.9,-31,24,48,48
2020-09-21 01:22:05.6059,172.8,82.3,48,47.63,-45,20.33,2,732.4,-30.5,24,48,48
2020-09-21 01:22:05.8584,172.8,82.3,48,47.63,-45,20.33,65,-23070,-23070,0,48,48
2020-09-21 01:22:06.1109,172.8,82.3,48,47.63,-44.9,20.32,51,3.75,3.73,0,48,48
2020-09-21 01:22:06.3634,172.8,82.3,48,47.63,-45,20.32,63,50,50,0,48,48
2020-09-21 01:22:06.6159,172.8,82.3,48,47.63,-45,20.32,67,28.2,28.1,0,48,48
2020-09-21 01:22:06.8685,172.8,82.3,48,47.63,-45,20.33,52,3.75,3.72,0,48,48
2020-09-21 01:22:07.1210,172.8,82.3,48,47.63,-45,20.32,6,-23070,28.2,3.7,48,48
2020-09-21 01:22:07.3735,172.8,82.3,48,47.63,-45,20.32,7,-23070,28.1,3.7,48,48
2020-09-21 01:22:07.6239,172.8,82.3,48,47.63,-45,20.32,1,732.9,-31,24,48,48
2020-09-21 01:22:07.8729,172.8,82.3,48,47.63,-45,20.32,2,732.4,-30.5,24,48,48
2020-09-21 01:22:08.1219,172.8,82.3,48,47.63,-44.9,20.34,61,734.7,727.1,0,48,48
2020-09-21 01:22:08.3708,172.8,82.3,48,47.63,-44.9,20.32,62,425,425,0,48,48
2020-09-21 01:22:08.6189,172.8,82.3,48,47.63,-44.9,20.33,64,34.1,34.5,0,48,48
2020-09-21 01:22:08.8663,172.8,82.3,48,47.63,-45,20.32,3,732.9,-31,23,48,48
2020-09-21 01:22:09.1136,172.8,82.3,48,47.63,-45,20.33,4,732.4,-30.5,23,48,48
2020-09-21 01:22:09.3610,172.8,82.3,48,47.63,-45,20.31,65,-23070,-23070,0,48,48
2020-09-21 01:22:09.6114,172.8,82.3,48,47.63,-45,20.31,66,4790,4790,0,48,48
2020-09-21 01:22:09.8639,172.8,82.2,48,47.57,-45,20.33,1,732.8,-31.1,24,48,48
2020-09-21 01:22:10.1163,172.8,82.2,48,47.57,-44.9,20.32,2,732.3,-30.5,24,48,48
2020-09-21 01:22:10.3688,172.8,82.2,48,47.57,-44.9,20.32,65,-23070,-23070,0,48,48
2020-09-21 01:22:10.6185,172.8,82.2,48,47.57,-44.9,20.33,51,3.75,3.72,0,48,48
2020-09-21 01:22:10.8658,172.8,82.2,48,47.57,-45,20.32,63,50,50,0,48,48
2020-09-21 01:22:11.1131,172.8,82.2,48,47.57,-45,20.32,67,28.2,28.1,0,48,48
2020-09-21 01:22:11.3604,172.8,82.2,48,47.57,-45,20.33,52,3.74,3.72,0,48,48
2020-09-21 01:22:11.6082,172.8,82.2,48,47.57,-45,20.33,6,-23070,28.2,3.7,48,48
2020-09-21 01:22:11.8583,172.8,82.2,48,47.57,-45,20.33,7,-23070,28.1,3.7,48,48
2020-09-21 01:22:12.1083,172.8,82.2,48,47.57,-44.9,20.32,1,732.8,-31.1,24,48,48
2020-09-21 01:22:12.3583,172.8,82.2,48,47.57,-44.9,20.32,2,732.3,-30.5,24,48,48
2020-09-21 01:22:12.6088,172.8,82.2,48,47.57,-44.9,20.32,61,734.6,727,0,48,48
2020-09-21 01:22:12.8613,172.8,82.2,48,47.57,-45,20.33,62,425,425,0,48,48
2020-09-21 01:22:13.1137,172.8,82.2,48,47.57,-45,20.32,64,34.2,34.6,0,48,48
2020-09-21 01:22:13.3662,172.8,82.2,48,47.57,-44.9,20.32,3,732.8,-31.1,23,48,48
2020-09-21 01:22:13.6187,172.8,82.2,48,47.57,-45,20.32,4,732.3,-30.5,23,48,48
2020-09-21 01:22:13.8712,172.8,82.2,48,47.57,-45,20.32,65,-23070,-23070,0,48,48
2020-09-21 01:22:14.1237,172.8,82.2,48,47.57,-45,20.31,66,4790,4790,0,48,48
2020-09-21 01:22:14.3763,172.8,82.2,48,47.57,-44.9,20.32,1,732.8,-31.1,24,48,48
2020-09-21 01:22:14.6288,172.8,82.1,48,47.51,-44.9,20.33,2,732.3,-30.5,24,48,48
2020-09-21 01:22:14.8813,172.8,82.1,48,47.51,-45,20.33,65,-23070,-23070,0,48,48
2020-09-21 01:22:15.1339,172.8,82.1,48,47.51,-45,20.32,51,3.75,3.72,0,48,48
2020-09-21 01:22:15.3864,172.8,82.1,48,47.51,-45,20.33,63,50,50,0,48,48
2020-09-21 01:22:15.6389,172.8,82.1,48,47.51,-45,20.33,67,28.2,28.1,0,48,48
2020-09-21 01:22:15.8868,172.8,82.1,48,47.51,-45,20.34,52,3.74,3.72,0,48,48
2020-09-21 01:22:16.1346,172.8,82.1,48,47.51,-45,20.32,6,-23070,28.2,3.7,48,48
2020-09-21 01:22:16.3825,172.8,82.1,48,47.51,-45,20.32,7,-23080,28.1,3.7,48,48
2020-09-21 01:22:16.6303,172.8,82.1,48,47.51,-44.9,20.32,1,732.7,-31,24,48,48
2020-09-21 01:22:16.8818,172.8,82.1,48,47.51,-44.9,20.32,2,732.3,-30.5,24,48,48
2020-09-21 01:22:17.1344,172.8,82.1,48,47.51,-45,20.32,61,734.6,726.9,0,48,48
2020-09-21 01:22:17.3869,172.8,82.1,48,47.51,-45,20.32,62,425,425,0,48,48
2020-09-21 01:22:17.6394,172.8,82.1,48,47.51,-45,20.32,64,34.1,34.5,0,48,48
2020-09-21 01:22:17.8918,172.8,82.1,48,47.51,-45,20.32,3,732.7,-31,23,48,48
2020-09-21 01:22:18.1440,172.8,82.1,48,47.51,-45,20.32,4,732.3,-30.5,23,48,48
2020-09-21 01:22:18.3962,172.8,82.1,48,47.51,-45,20.33,65,-23070,-23070,0,48,48
2020-09-21 01:22:18.6484,172.8,82.1,48,47.51,-44.9,20.32,66,4790,4790,0,48,48
2020-09-21 01:22:18.9005,172.8,82,48,47.45,-44.9,20.33,1,732.7,-31,24,48,48
2020-09-21 01:22:19.1480,172.8,82,48,47.45,-45,20.32,2,732.3,-30.5,24,48,48
2020-09-21 01:22:19.3955,172.8,82,48,47.45,-45,20.33,65,-23070,-23070,0,48,48
2020-09-21 01:22:19.6431,172.8,82,48,47.45,-45,20.33,51,3.74,3.72,0,48,48
2020-09-21 01:22:19.8906,172.8,82,48,47.45,-44.9,20.32,63,50,50,0,48,48
2020-09-21 01:22:20.1389,172.8,82,47.75,47.45,-45,20.32,67,28.2,28.1,0,48,48
2020-09-21 01:22:20.3879,172.8,82,47.75,47.45,-45,20.33,52,3.74,3.72,0,48,48
2020-09-21 01:22:20.6368,172.8,82,47.75,47.45,-45,20.32,6,-23070,28.2,3.7,48,48
2020-09-21 01:22:20.8857,172.8,82,47.75,47.45,-44.9,20.32,7,-23060,28.1,3.7,48,48
2020-09-21 01:22:21.1351,172.8,82,47.75,47.45,-44.9,20.32,1,732.7,-31,24,48,48
2020-09-21 01:22:21.3849,172.8,82,47.75,47.45,-45,20.32,2,732.3,-30.5,24,48,48
2020-09-21 01:22:21.6346,172.8,82,47.75,47.45,-45,20.32,61,734.5,726.8,0,48,48
2020-09-21 01:22:21.8844,172.8,82,47.75,47.45,-44.9,20.32,62,425,425,0,48,48
2020-09-21 01:22:22.1350,172.8,82,47.75,47.45,-45,20.32,64,34.2,34.6,0,48,48
2020-09-21 01:22:22.3861,172.8,82,47.75,47.45,-45,20.33,3,732.7,-31,23,48,48
2020-09-21 01:22:22.6373,172.8,82,47.75,47.45,-44.9,20.32,4,732.3,-30.5,23,48,48
2020-09-21 01:22:22.8885,172.8,82,47.75,47.45,-44.9,20.32,65,-23080,-23060,0,48,48
2020-09-21 01:22:23.1376,172.8,82,47.75,47.45,-44.9,20.32,66,4780,4780,0,48,48
2020-09-21 01:22:23.3851,172.8,82,47.75,47.45,-44.9,20.33,1,732.7,-31,24,48,48
2020-09-21 01:22:23.6325,172.8,82,47.5,47.45,-45,20.33,2,732,-30.5,24,48,47.5
2020-09-21 01:22:23.8800,172.8,82,47.5,47.45,-44.9,20.33,65,-23090,-23070,0,48,47.5
2020-09-21 01:22:24.1288,172.8,82,47.5,47.45,-44.9,20.33,51,3.74,3.73,0,48,47.5
2020-09-21 01:22:24.3785,172.8,82,47.5,47.45,-45,20.33,63,50,50,0,48,47.5
2020-09-21 01:22:24.6283,172.8,82,47.5,47.45,-45,20.32,67,28.2,28.1,0,48,47.5
2020-09-21 01:22:24.8781,172.8,82,47.5,47.45,-44.9,20.33,52,3.74,3.72,0,48,47.5
2020-09-21 01:22:25.1285,172.8,82,47.5,47.45,-44.9,20.33,6,-23080,28.2,3.7,48,47.5
2020-09-21 01:22:25.3810,172.8,82,47.5,47.45,-44.9,20.33,7,-23070,28.1,3.7,48,47.5
2020-09-21 01:22:25.6336,172.8,82,47.5,47.45,-44.9,20.33,1,732.6,-31,24,48,47.5
2020-09-21 01:22:25.8861,172.8,82,47.5,47.45,-44.9,20.33,2,732,-30.5,24,48,47.5
2020-09-21 01:22:26.1376,172.8,82,47.5,47.45,-44.9,20.32,61,734.4,726.8,0,48,47.5
2020-09-21 01:22:26.3850,172.8,82,47.5,47.45,-45,20.33,62,425,425,0,48,47.5
2020-09-21 01:22:26.6324,172.8,82,47.5,47.45,-45,20.32,64,34.2,34.6,0,48,47.5
2020-09-21 01:22:26.8798,172.8,82,47.5,47.45,-45,20.33,3,732.6,-31,23,48,47.5
2020-09-21 01:22:27.1272,172.8,82,47.5,47.45,-44.9,20.33,4,732,-30.5,23,48,47.5
2020-09-21 01:22:27.3746,172.8,82,47.5,47.45,-44.9,20.32,65,-23060,-23050,0,48,47.5
2020-09-21 01:22:27.6219,172.8,82,47.5,47.45,-45,20.32,66,4780,4780,0,48,47.5
2020-09-21 01:22:27.8693,172.8,82,47.5,47.45,-44.9,20.32,1,732.6,-31,24,48,47.5
2020-09-21 01:22:28.1166,172.8,82,47.5,47.45,-44.9,20.32,2,732,-30.5,24,48,47.5
2020-09-21 01:22:28.3682,172.8,82,47.5,47.45,-45,20.32,65,-23070,-23050,0,48,47.5
2020-09-21 01:22:28.6207,172.8,82,47.5,47.45,-45,20.32,51,3.74,3.73,0,48,47.5
2020-09-21 01:22:28.8732,172.8,82,47.5,47.45,-45,20.32,63,50,50,0,48,47.5
2020-09-21 01:22:29.1257,172.8,82,47.5,47.45,-45,20.32,67,28.2,28.1,0,48,47.5
2020-09-21 01:22:29.3783,172.8,82,47.5,47.45,-44.9,20.32,52,3.74,3.72,0,48,47.5
2020-09-21 01:22:29.6308,172.8,82,47.5,47.45,-44.9,20.32,6,-23070,28.2,3.7,48,47.5
2020-09-21 01:22:29.8833,172.8,82,47.5,47.45,-44.9,20.32,7,-23060,28.1,3.7,48,47.5
2020-09-21 01:22:30.1359,172.8,82,47.5,47.45,-44.9,20.33,1,732.6,-31,24,48,47.5
2020-09-21 01:22:30.3881,172.8,82,47.5,47.45,-44.9,20.33,2,732,-30.5,24,48,47.5
2020-09-21 01:22:30.6398,172.8,82,47.5,47.45,-45,20.33,61,734.4,726.8,0,48,47.5
2020-09-21 01:22:30.8916,172.8,82,47.5,47.45,-45,20.32,62,425,425,0,47.5,47.5
2020-09-21 01:22:31.1433,172.8,82,47.5,47.45,-45,20.32,64,34.1,34.5,0,47.5,47.5
2020-09-21 01:22:31.3944,172.8,82,47.5,47.45,-44.9,20.32,3,732.5,-30.8,23,47.5,47.5
2020-09-21 01:22:31.6446,172.8,82,47.5,47.45,-44.9,20.32,4,732,-30.5,23,47.5,47.5
2020-09-21 01:22:31.8948,172.8,82,47.5,47.45,-44.9,20.32,65,-23070,-23060,0,47.5,47.5
2020-09-21 01:22:32.1450,172.8,82,47.5,47.45,-44.9,20.32,66,4780,4780,0,47.5,47.5
2020-09-21 01:22:32.3952,172.8,82,47.5,47.45,-44.9,20.32,1,732.5,-30.8,24,47.5,47.5
2020-09-21 01:22:32.6454,172.8,82,47.5,47.45,-44.9,20.32,2,732,-30.5,24,47.5,47.5
2020-09-21 01:22:32.8957,172.8,82,47.5,47.45,-45,20.33,65,-23070,-23060,0,47.5,47.5
2020-09-21 01:22:33.1459,172.8,82,47.5,47.45,-45,20.33,51,3.74,3.72,0,47.5,47.5
2020-09-21 01:22:33.3959,172.8,82,47.5,47.45,-44.9,20.33,63,50,50,0,47.5,47.5
2020-09-21 01:22:33.6455,172.8,82,47.5,47.45,-44.9,20.32,67,28.2,28.1,0,47.5,47.5
2020-09-21 01:22:33.8952,172.8,82,47.5,47.45,-44.9,20.32,52,3.74,3.72,0,47.5,47.5
2020-09-21 01:22:34.1449,172.8,82,47.5,47.45,-45,20.33,6,-23070,28.2,3.7,47.5,47.5
2020-09-21 01:22:34.3945,172.8,82,47.5,47.45,-44.9,20.33,7,-23060,28.1,3.7,47.5,47.5
2020-09-21 01:22:34.6420,172.8,82,47.5,47.45,-44.9,20.32,1,732.5,-30.8,24,47.5,47.5
2020-09-21 01:22:34.8894,172.8,82,47.5,47.45,-45,20.33,2,732,-30.5,24,47.5,47.5
2020-09-21 01:22:35.1368,172.8,82,47.5,47.45,-45,20.32,61,734.4,726.7,0,47.5,47.5
2020-09-21 01:22:35.3843,172.8,82,47.5,47.45,-45,20.31,62,425,425,0,47.5,47.5
2020-09-21 01:22:35.6317,172.8,82,47.5,47.45,-44.9,20.32,64,34.2,34.6,0,47.5,47.5
2020-09-21 01:22:35.8791,172.8,82,47.5,47.45,-44.9,20.32,3,732.5,-30.8,23,47.5,47.5
2020-09-21 01:22:36.1266,172.8,82,47.5,47.45,-45,20.32,4,732,-30.5,23,47.5,47.5
2020-09-21 01:22:36.3740,172.8,82,47.5,47.45,-44.9,20.33,65,-23070,-23060,0,47.5,47.5
2020-09-21 01:22:36.6222,172.8,82,47.5,47.45,-44.9,20.32,66,4770,4770,0,47.5,47.5
2020-09-21 01:22:36.8704,172.8,82,47.5,47.45,-44.9,20.32,1,732.5,-30.8,24,47.5,47.5
2020-09-21 01:22:37.1186,172.8,82,47.5,47.45,-44.9,20.32,2,732,-30.5,24,47.5,47.5
2020-09-21 01:22:37.3668,172.8,82,47.5,47.45,-45,20.32,65,-23070,-23070,0,47.5,47.5
2020-09-21 01:22:37.6159,172.8,82,47.5,47.45,-45,20.32,51,3.74,3.72,0,47.5,47.5
2020-09-21 01:22:37.8684,172.8,82,47.5,47.45,-44.9,20.32,63,50,50,0,47.5,47.5
2020-09-21 01:22:38.1208,172.8,82,47.5,47.45,-44.9,20.32,67,28.2,28.1,0,47.5,47.5
2020-09-21 01:22:38.3733,172.8,82,47.5,47.45,-45,20.33,52,3.74,3.72,0,47.5,47.5
2020-09-21 01:22:38.6252,172.8,82,47.5,47.45,-44.9,20.32,6,-23070,28.2,3.7,47.5,47.5
2020-09-21 01:22:38.8740,172.8,82,47.5,47.45,-44.9,20.32,7,-23070,28.1,3.7,47.5,47.5
2020-09-21 01:22:39.1228,172.8,82,47.5,47.45,-44.9,20.32,1,732.4,-30.8,24,47.5,47.5
2020-09-21 01:22:39.3717,172.8,82,47.5,47.45,-45,20.32,2,731.9,-30.5,24,47.5,47.5
2020-09-21 01:22:39.6213,172.8,82,47.5,47.45,-45,20.33,61,734.3,726.6,0,47.5,47.5
2020-09-21 01:22:39.8738,172.8,82,47.5,47.45,-45,20.33,62,425,425,0,47.5,47.5
2020-09-21 01:22:40.1263,172.8,82,47.5,47.45,-45,20.33,64,34.1,34.5,0,47.5,47.5
2020-09-21 01:22:40.3788,172.8,82,47.5,47.45,-45,20.32,3,732.4,-30.8,23,47.5,47.5
2020-09-21 01:22:40.6303,172.8,82,47.5,47.45,-45,20.32,4,731.9,-30.5,23,47.5,47.5
2020-09-21 01:22:40.8777,172.8,82,47.5,47.45,-44.9,20.32,65,-23070,-23070,0,47.5,47.5
2020-09-21 01:22:41.1251,172.8,82,47.5,47.45,-44.9,20.32,66,4770,4770,0,47.5,47.5
2020-09-21 01:22:41.3725,172.8,82,47.5,47.45,-45,20.32,1,732.4,-30.8,24,47.5,47.5
2020-09-21 01:22:41.6198,172.8,82,47.5,47.45,-45,20.32,2,731.9,-30.5,24,47.5,47.5
2020-09-21 01:22:41.8701,172.8,82,47.5,47.45,-45,20.32,65,-23070,-23070,0,47.5,47.5
2020-09-21 01:22:42.1210,172.8,82,47.5,47.45,-45,20.33,51,3.74,3.72,0,47.5,47.5
2020-09-21 01:22:42.3719,172.8,82,47.5,47.45,-45,20.32,63,50,50,0,47.5,47.5
2020-09-21 01:22:42.6229,172.8,82,47.5,47.45,-45,20.32,67,28.2,28.1,0,47.5,47.5
2020-09-21 01:22:42.8710,172.8,82,47.5,47.45,-45,20.33,52,3.74,3.72,0,47.5,47.5
2020-09-21 01:22:43.1183,172.8,82,47.5,47.45,-44.9,20.32,6,-23080,28.2,3.7,47.5,47.5
2020-09-21 01:22:43.3656,172.8,82,47.5,47.45,-44.9,20.32,7,-23070,28.1,3.7,47.5,47.5
2020-09-21 01:22:43.6129,172.8,82,47.5,47.45,-45,20.32,1,732.4,-30.8,24,47.5,47.5
2020-09-21 01:22:43.8602,172.8,81.8,47.5,47.34,-45,20.32,2,731.9,-30.5,24,47.5,47.5
2020-09-21 01:22:44.1075,172.8,81.8,47.5,47.34,-45,20.33,61,734.1,726.5,0,47.5,47.5
2020-09-21 01:22:44.3548,172.8,81.8,47.5,47.34,-45,20.32,62,425,425,0,47.5,47.5
2020-09-21 01:22:44.6021,172.8,81.8,47.5,47.34,-45,20.32,64,34.2,34.5,0,47.5,47.5
2020-09-21 01:22:44.8512,172.8,81.8,47.5,47.34,-45,20.33,3,732.4,-30.8,23,47.5,47.5
2020-09-21 01:22:45.1036,172.8,81.8,47.5,47.34,-44.9,20.32,4,731.9,-30.5,23,47.5,47.5
2020-09-21 01:22:45.3560,172.8,81.8,47.5,47.34,-44.9,20.33,65,-23070,-23070,0,47.5,47.5
2020-09-21 01:22:45.6084,172.8,81.8,47.5,47.34,-45,20.32,66,4770,4770,0,47.5,47.5
2020-09-21 01:22:45.8609,172.8,81.8,47.5,47.34,-45,20.33,1,732.2,-31.1,24,47.5,47.5
2020-09-21 01:22:46.1134,172.8,81.8,47.5,47.34,-45,20.32,2,731.9,-30.5,24,47.5,47.5
2020-09-21 01:22:46.3659,172.8,81.8,47.5,47.34,-45,20.32,65,-23080,-23080,0,47.5,47.5
2020-09-21 01:22:46.6184,172.8,81.8,47.5,47.34,-45,20.33,51,3.74,3.72,0,47.5,47.5
2020-09-21 01:22:46.8692,172.8,81.8,47.5,47.34,-45,20.33,63,50,50,0,47.5,47.5
2020-09-21 01:22:47.1166,172.8,81.8,47.5,47.34,-45,20.32,67,28.2,28.1,0,47.5,47.5
2020-09-21 01:22:47.3640,172.8,81.8,47.5,47.34,-44.9,20.32,52,3.74,3.72,0,47.5,47.5
2020-09-21 01:22:47.6114,172.8,81.8,47.5,47.34,-44.9,20.32,6,-23070,28.2,3.7,47.5,47.5
2020-09-21 01:22:47.8588,172.8,81.8,47.5,47.34,-45,20.3,7,-23070,28.1,3.7,47.5,47.5
2020-09-21 01:22:48.1113,172.8,81.8,47.5,47.34,-45,20.32,1,732.2,-31.1,24,47.5,47.5
2020-09-21 01:22:48.3639,172.8,81.8,47.5,47.34,-44.9,20.32,2,731.9,-30.5,24,47.5,47.5
2020-09-21 01:22:48.6164,172.8,81.8,47.5,47.34,-45,20.32,61,734.2,726.5,0,47.5,47.5
2020-09-21 01:22:48.8689,172.8,81.8,47.5,47.34,-45,20.32,62,425,425,0,47.5,47.5
2020-09-21 01:22:49.1214,172.8,81.8,47.5,47.34,-44.9,20.3,64,34.2,34.6,0,47.5,47.5
2020-09-21 01:22:49.3740,172.8,81.8,47.5,47.34,-44.9,20.32,3,732.2,-31.1,23,47.5,47.5
2020-09-21 01:22:49.6265,172.8,81.8,47.5,47.34,-44.9,20.33,4,731.9,-30.5,23,47.5,47.5
2020-09-21 01:22:49.8790,172.8,81.8,47.5,47.34,-45,20.32,65,-23080,-23070,0,47.5,47.5
2020-09-21 01:22:50.1299,172.8,81.8,47.5,47.34,-45,20.33,66,4770,4770,0,47.5,47.5
2020-09-21 01:22:50.3808,172.8,81.8,47.5,47.34,-44.9,20.32,1,732.2,-31.1,24,47.5,47.5
2020-09-21 01:22:50.6318,172.8,81.8,47.5,47.34,-45,20.33,2,731.9,-30.5,24,47.5,47.5
2020-09-21 01:22:50.8827,172.8,81.8,47.5,47.34,-45,20.32,65,-23080,-23070,0,47.5,47.5
2020-09-21 01:22:51.1336,172.8,81.8,47.5,47.34,-45,20.32,51,3.74,3.72,0,47.5,47.5
2020-09-21 01:22:51.3842,172.8,81.8,47.5,47.34,-44.9,20.32,63,50,50,0,47.5,47.5
2020-09-21 01:22:51.6347,172.8,81.8,47.5,47.34,-44.9,20.32,67,28.2,28.1,0,47.5,47.5
2020-09-21 01:22:51.8853,172.8,81.8,47.5,47.34,-45,20.32,52,3.74,3.72,0,47.5,47.5
2020-09-21 01:22:52.1359,172.8,81.8,47.5,47.34,-45,20.32,6,-23080,28.2,3.7,47.5,47.5
2020-09-21 01:22:52.3839,172.8,81.8,47.5,47.34,-44.9,20.32,7,-23070,28.1,3.7,47.5,47.5
2020-09-21 01:22:52.6313,172.8,81.8,47.5,47.34,-45,20.32,1,732.3,-31.1,24,47.5,47.5
2020-09-21 01:22:52.8786,172.8,81.6,47.5,47.22,-45,20.32,2,731.7,-30.5,24,47.5,47.5
2020-09-21 01:22:53.1259,172.8,81.6,47.5,47.22,-45,20.32,61,734.1,726.4,0,47.5,47.5
2020-09-21 01:22:53.3775,172.8,81.6,47.5,47.22,-45,20.32,62,425,425,0,47.5,47.5
2020-09-21 01:22:53.6300,172.8,81.6,47.5,47.22,-44.9,20.32,64,34.1,34.5,0,47.5,47.5
2020-09-21 01:22:53.8825,172.8,81.6,47.5,47.22,-44.9,20.32,3,732.3,-31.1,23,47.5,47.5
2020-09-21 01:22:54.1350,172.8,81.6,47.5,47.22,-45,20.33,4,731.7,-30.5,23,47.5,47.5
2020-09-21 01:22:54.3871,172.8,81.6,47.5,47.22,-45,20.33,65,-23080,-23080,0,47.5,47.5
2020-09-21 01:22:54.6392,172.8,81.6,47.5,47.22,-44.9,20.32,66,4770,4770,0,47.5,47.5
2020-09-21 01:22:54.8912,172.8,81.6,47.5,47.22,-45,20.32,1,732.3,-31.1,24,47.5,47.5
2020-09-21 01:22:55.1432,172.8,81.6,47.5,47.22,-45,20.32,2,731.7,-30.5,24,47.5,47.5
2020-09-21 01:22:55.3933,172.8,81.6,47.5,47.22,-45,20.32,65,-23080,-23080,0,47.5,47.5
2020-09-21 01:22:55.6407,172.8,81.6,47.5,47.22,-44.9,20.32,51,3.74,3.72,0,47.5,47.5
2020-09-21 01:22:55.8880,172.8,81.6,47.5,47.22,-44.9,20.33,63,50,50,0,47.5,47.5
2020-09-21 01:22:56.1353,172.8,81.6,47.5,47.22,-45,20.33,67,28.2,28.1,0,47.5,47.5
2020-09-21 01:22:56.3827,172.8,81.6,47.5,47.22,-45,20.32,52,3.74,3.72,0,47.5,47.5
2020-09-21 01:22:56.6353,172.8,81.6,47.5,47.22,-45,20.33,6,-23080,28.2,3.7,47.5,47.5
2020-09-21 01:22:56.8878,172.8,81.6,47.5,47.22,-45,20.32,7,-23080,28.1,3.7,47.5,47.5
2020-09-21 01:22:57.1403,172.8,81.6,47.5,47.22,-45,20.32,1,732.3,-31.1,24,47.5,47.5
2020-09-21 01:22:57.3928,172.8,81.6,47.5,47.22,-45,20.33,2,731.7,-30.5,24,47.5,47.5
2020-09-21 01:22:57.6423,172.8,81.6,47.5,47.22,-44.9,20.32,61,734,726.3,0,47.5,47.5
2020-09-21 01:22:57.8898,172.8,81.6,47.5,47.22,-44.9,20.33,62,425,425,0,47.5,47.5
2020-09-21 01:22:58.1372,172.8,81.6,47.5,47.22,-44.9,20.33,64,34.2,34.6,0,47.5,47.5
2020-09-21 01:22:58.3847,172.8,81.6,47.5,47.22,-45,20.32,3,732.3,-31.1,23,47.5,47.5
2020-09-21 01:22:58.6352,172.8,81.6,47.5,47.22,-45,20.32,4,731.7,-30.5,23,47.5,47.5
2020-09-21 01:22:58.8876,172.8,81.6,47.5,47.22,-44.9,20.33,65,-23070,-23070,0,47.5,47.5
2020-09-21 01:22:59.1400,172.8,81.6,47.5,47.22,-45,20.32,66,4780,4780,0,47.5,47.5
2020-09-21 01:22:59.3924,172.8,81.6,47.5,47.22,-45,20.33,1,732.3,-31.1,24,47.5,47.5
2020-09-21 01:22:59.6440,172.8,81.6,47.5,47.22,-44.9,20.32,2,731.7,-30.5,24,47.5,47.5
2020-09-21 01:22:59.8930,172.8,81.6,47.5,47.22,-44.9,20.32,65,-23080,-23080,0,47.5,47.5
2020-09-21 01:23:00.1420,172.8,81.6,47.5,47.22,-44.9,20.33,51,3.74,3.72,0,47.5,47.5
2020-09-21 01:23:00.3910,172.8,81.6,47.5,47.22,-45,20.32,63,50,50,0,47.5,47.5
2020-09-21 01:23:00.6410,172.8,81.6,47.5,47.22,-45,20.32,67,28.2,28.1,0,47.5,47.5
2020-09-21 01:23:00.8935,172.8,81.6,47.5,47.22,-45,20.32,52,3.74,3.72,0,47.5,47.5
2020-09-21 01:23:01.1461,172.8,81.6,47.5,47.22,-45,20.33,6,-23070,28.2,3.7,47.5,47.5
2020-09-21 01:23:01.3986,172.8,81.6,47.5,47.22,-45,20.32,7,-23080,28.1,3.7,47.5,47.5
2020-09-21 01:23:01.6512,172.8,81.6,47.5,47.22,-44.9,20.32,1,732,-31.1,24,47.5,47.5
2020-09-21 01:23:01.9000,172.8,81.6,47.5,47.22,-44.9,20.32,2,731.6,-30.5,24,47.5,47.5
2020-09-21 01:23:02.1489,172.8,81.6,47.5,47.22,-44.9,20.33,61,734,726.3,0,47.5,47.5
2020-09-21 01:23:02.3978,172.8,81.6,47.5,47.22,-45,20.33,62,425,425,0,47.5,47.5
2020-09-21 01:23:02.6466,172.8,81.6,47.5,47.22,-44.9,20.32,64,34.2,34.6,0,47.5,47.5
2020-09-21 01:23:02.8962,172.8,81.5,47.5,47.16,-45,20.32,3,732,-31.1,23,47.5,47.5
2020-09-21 01:23:03.1458,172.8,81.5,47.5,47.16,-45,20.32,4,731.6,-30.5,23,47.5,47.5
2020-09-21 01:23:03.3953,172.8,81.5,47.5,47.16,-45,20.34,65,-23080,-23080,0,47.5,47.5
2020-09-21 01:23:03.6449,172.8,81.5,47.5,47.16,-45,20.33,66,4770,4770,0,47.5,47.5
2020-09-21 01:23:03.8926,172.8,81.5,47.5,47.16,-44.9,20.32,1,732,-31.1,24,47.5,47.5
2020-09-21 01:23:04.1400,172.8,81.5,47.5,47.16,-44.9,20.33,2,731.6,-30.5,24,47.5,47.5
2020-09-21 01:23:04.3873,172.8,81.5,47.5,47.16,-45,20.33,65,-23070,-23070,0,47.5,47.5
2020-09-21 01:23:04.6347,172.8,81.5,47.5,47.16,-45,20.33,51,3.74,3.72,0,47.5,47.5
2020-09-21 01:23:04.8862,172.8,81.5,47.5,47.16,-44.9,20.32,63,50,50,0,47.5,47.5
2020-09-21 01:23:05.1387,172.8,81.5,47.5,47.16,-45,20.32,67,28.2,28.1,0,47.5,47.5
2020-09-21 01:23:05.3912,172.8,81.5,47.5,47.16,-45,20.32,52,3.74,3.72,0,47.5,47.5
2020-09-21 01:23:05.6438,172.8,81.5,47.5,47.16,-45,20.32,6,-23070,28.2,3.7,47.5,47.5
2020-09-21 01:23:05.8924,172.8,81.5,47.5,47.16,-45,20.33,7,-23070,28.1,3.7,47.5,47.5
2020-09-21 01:23:06.1398,172.8,81.5,47.5,47.16,-44.9,20.32,1,732,-31.1,24,47.5,47.5
2020-09-21 01:23:06.3872,172.8,81.5,47.5,47.16,-45,20.32,2,731.6,-30.5,24,47.5,47.5
2020-09-21 01:23:06.6346,172.8,81.5,47.5,47.16,-45,20.32,61,733.9,726.2,0,47.5,47.5
2020-09-21 01:23:06.8842,172.8,81.5,47.5,47.16,-45,20.32,62,425,425,0,47.5,47.5
2020-09-21 01:23:07.1367,172.8,81.5,47.5,47.16,-45,20.32,64,34.1,34.5,0,47.5,47.5
2020-09-21 01:23:07.3892,172.8,81.5,47.5,47.16,-45,20.32,3,732,-31,23,47.5,47.5
2020-09-21 01:23:07.6418,172.8,81.5,47.5,47.16,-45,20.32,4,731.5,-30.5,23,47.5,47.5
2020-09-21 01:23:07.8935,172.8,81.5,47.5,47.16,-44.9,20.33,65,-23070,-23070,0,47.5,47.5
2020-09-21 01:23:08.1439,172.8,81.5,47.5,47.16,-44.9,20.33,66,4780,4780,0,47.5,47.5
2020-09-21 01:23:08.3943,172.8,81.5,47.5,47.16,-45,20.33,1,732,-31,24,47.5,47.5
2020-09-21 01:23:08.6446,172.8,81.5,47.5,47.16,-45,20.32,2,731.5,-30.5,24,47.5,47.5
2020-09-21 01:23:08.8949,172.8,81.5,47.5,47.16,-45,20.32,65,-23080,-23080,0,47.5,47.5
2020-09-21 01:23:09.1422,172.8,81.5,47.5,47.16,-44.9,20.32,51,3.74,3.72,0,47.5,47.5
2020-09-21 01:23:09.3895,172.8,81.5,47.5,47.16,-45,20.32,63,50,50,0,47.5,47.5
2020-09-21 01:23:09.6368,172.8,81.5,47.5,47.16,-45,20.32,67,28.2,28.1,0,47.5,47.5
2020-09-21 01:23:09.8841,172.8,81.5,47.5,47.16,-44.9,20.32,52,3.74,3.72,0,47.5,47.5
2020-09-21 01:23:10.1366,172.8,81.5,47.5,47.16,-44.9,20.31,6,-23080,28.2,3.7,47.5,47.5
2020-09-21 01:23:10.3892,172.8,81.5,47.5,47.16,-45,20.33,7,-23080,28.1,3.7,47.5,47.5
2020-09-21 01:23:10.6418,172.8,81.5,47.5,47.16,-45,20.32,1,732,-31,24,47.5,47.5
2020-09-21 01:23:10.8943,172.8,81.5,47.5,47.16,-45,20.32,2,731.5,-30.5,24,47.5,47.5
2020-09-21 01:23:11.1442,172.8,81.5,47.5,47.16,-44.9,20.32,61,733.7,726.2,0,47.5,47.5
2020-09-21 01:23:11.3940,172.8,81.5,47.5,47.16,-45,20.33,62,425,425,0,47.5,47.5
2020-09-21 01:23:11.6438,172.8,81.5,47.5,47.16,-45,20.33,64,34.1,34.5,0,47.5,47.5
2020-09-21 01:23:11.8936,172.8,81.5,47.5,47.16,-45,20.32,3,732,-31,23,47.5,47.5
2020-09-21 01:23:12.1434,172.8,81.5,47.5,47.16,-44.9,20.32,4,731.5,-30.5,23,47.5,47.5
2020-09-21 01:23:12.3932,172.8,81.5,47.5,47.16,-44.9,20.32,65,-23080,-23080,0,47.5,47.5
2020-09-21 01:23:12.6430,172.8,81.5,47.5,47.16,-45,20.33,66,4780,4780,0,47.5,47.5
2020-09-21 01:23:12.8928,172.8,81.4,47.5,47.11,-45,20.32,1,732,-31,24,47.5,47.5
2020-09-21 01:23:13.1421,172.8,81.4,47.5,47.11,-45,20.32,2,731.5,-30.5,24,47.5,47.5
2020-09-21 01:23:13.3895,172.8,81.4,47.5,47.11,-45,20.32,65,-23080,-23080,0,47.5,47.5
2020-09-21 01:23:13.6370,172.8,81.4,47.5,47.11,-45,20.32,51,3.74,3.72,0,47.5,47.5
2020-09-21 01:23:13.8844,172.8,81.4,47.5,47.11,-45,20.32,63,50,50,0,47.5,47.5
2020-09-21 01:23:14.1321,172.8,81.4,47.5,47.11,-44.9,20.32,67,28.2,28.1,0,47.5,47.5
2020-09-21 01:23:14.3804,172.8,81.4,47.5,47.11,-44.9,20.33,52,3.74,3.72,0,47.5,47.5
2020-09-21 01:23:14.6288,172.8,81.4,47.5,47.11,-44.9,20.32,6,-23070,28.2,3.7,47.5,47.5
2020-09-21 01:23:14.8772,172.8,81.4,47.5,47.11,-45,20.32,7,-23070,28.1,3.7,47.5,47.5
2020-09-21 01:23:15.1255,172.8,81.4,47.5,47.11,-44.9,20.32,1,731.9,-31.1,24,47.5,47.5
2020-09-21 01:23:15.3773,172.8,81.4,47.5,47.11,-45,20.32,2,731.3,-30.5,24,47.5,47.5
2020-09-21 01:23:15.6298,172.8,81.4,47.5,47.11,-45,20.33,61,733.8,726.1,0,47.5,47.5
2020-09-21 01:23:15.8823,172.8,81.3,47.5,47.05,-45,20.32,62,425,425,0,47.5,47.5
2020-09-21 01:23:16.1348,172.8,81.3,47.5,47.05,-44.9,20.32,64,34.1,34.5,0,47.5,47.5
2020-09-21 01:23:16.3856,172.8,81.3,47.5,47.05,-44.9,20.32,3,731.9,-31.1,23,47.5,47.5
2020-09-21 01:23:16.6359,172.8,81.3,47.5,47.05,-44.9,20.33,4,731.3,-30.5,23,47.5,47.5
2020-09-21 01:23:16.8862,172.8,81.3,47.5,47.05,-45,20.32,65,-23070,-23070,0,47.5,47.5
2020-09-21 01:23:17.1365,172.8,81.3,47.5,47.05,-45,20.33,66,4790,4780,0,47.5,47.5
2020-09-21 01:23:17.3875,172.8,81.3,47.5,47.05,-44.9,20.32,1,731.9,-31.1,24,47.5,47.5
2020-09-21 01:23:17.6387,172.8,81.3,47.5,47.05,-45,20.32,2,731.3,-30.5,24,47.5,47.5
2020-09-21 01:23:17.8898,172.8,81.3,47.5,47.05,-45,20.32,65,-23070,-23070,0,47.5,47.5
2020-09-21 01:23:18.1410,172.8,81.3,47.5,47.05,-45,20.32,51,3.74,3.72,0,47.5,47.5
2020-09-21 01:23:18.3931,172.8,81.3,47.5,47.05,-45,20.33,63,50,50,0,47.5,47.5
2020-09-21 01:23:18.6454,172.8,81.3,47.5,47.05,-44.9,20.32,67,28.2,28.1,0,47.5,47.5
2020-09-21 01:23:18.8978,172.8,81.3,47.5,47.05,-45,20.32,52,3.74,3.72,0,47.5,47.5
2020-09-21 01:23:19.1501,172.8,81.3,47.5,47.05,-45,20.33,6,-23070,28.2,3.7,47.5,47.5
2020-09-21 01:23:19.4005,172.8,81.3,47.5,47.05,-44.9,20.33,7,-23070,28.1,3.7,47.5,47.5
2020-09-21 01:23:19.6479,172.8,81.3,47.5,47.05,-44.9,20.32,1,731.9,-31.1,24,47.5,47.5
2020-09-21 01:23:19.8954,172.8,81.3,47.5,47.05,-45,20.32,2,731.3,-30.5,24,47.5,47.5
2020-09-21 01:23:20.1428,172.8,81.3,47.5,47.05,-45.1,20.32,61,733.7,726.1,0,47.5,47.5
2020-09-21 01:23:20.3903,172.8,81.3,47.5,47.05,-45,20.32,62,425,425,0,47.5,47.5
2020-09-21 01:23:20.6408,172.8,81.3,47.5,47.05,-44.9,20.32,64,34.1,34.5,0,47.5,47.5
2020-09-21 01:23:20.8934,172.8,81.3,47.5,47.05,-44.9,20.32,3,731.9,-31.1,23,47.5,47.5
2020-09-21 01:23:21.1459,172.8,81.3,47.5,47.05,-45,20.32,4,731.3,-30.5,23,47.5,47.5
2020-09-21 01:23:21.3985,172.8,81.3,47.5,47.05,-45,20.32,65,-23070,-23070,0,47.5,47.5
2020-09-21 01:23:21.6480,172.8,81.3,47.5,47.05,-44.9,20.32,66,4790,4790,0,47.5,47.5
2020-09-21 01:23:21.8954,172.8,81.3,47.5,47.05,-45,20.33,1,731.7,-31,24,47.5,47.5
2020-09-21 01:23:22.1428,172.8,81.3,47.5,47.05,-45,20.32,2,731.5,-30.5,24,47.5,47.5
2020-09-21 01:23:22.3901,172.8,81.3,47.5,47.05,-45,20.31,65,-23080,-23080,0,47.5,47.5
2020-09-21 01:23:22.6375,172.8,81.3,47.5,47.05,-44.9,20.32,51,3.74,3.72,0,47.5,47.5
2020-09-21 01:23:22.8849,172.8,81.3,47.5,47.05,-44.9,20.32,63,50,50,0,47.5,47.5
2020-09-21 01:23:23.1323,172.8,81.3,47.5,47.05,-45,20.32,67,28.2,28.1,0,47.5,47.5
2020-09-21 01:23:23.3797,172.8,81.3,47.5,47.05,-45,20.32,52,3.74,3.72,0,47.5,47.5
2020-09-21 01:23:23.6301,172.8,81.3,47.5,47.05,-44.9,20.32,6,-23070,28.2,3.7,47.5,47.5
2020-09-21 01:23:23.8826,172.8,81.3,47.5,47.05,-44.9,20.32,7,-23070,28.1,3.7,47.5,47.5
2020-09-21 01:23:24.1351,172.8,81.3,47.5,47.05,-45,20.32,1,731.7,-31,24,47.5,47.5
2020-09-21 01:23:24.3876,172.8,81.3,47.5,47.05,-45,20.32,2,731.5,-30.5,24,47.5,47.5
2020-09-21 01:23:24.6375,172.8,81.3,47.5,47.05,-45,20.32,61,733.6,726,0,47.5,47.5
2020-09-21 01:23:24.8849,172.8,81.3,47.5,47.05,-44.9,20.32,62,425,425,0,47.5,47.5
