Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:23:25.1324,172.8,81.3,47.5,47.05,-44.9,20.32,64,34.1,34.5,0,47.5,47.5
2020-09-21 01:23:25.3798,172.8,81.3,47.5,47.05,-45,20.32,3,731.7,-31,23,47.5,47.5
2020-09-21 01:23:25.6301,172.8,81.3,47.25,47.05,-44.9,20.32,4,731.5,-30.5,23,47.5,47.5
2020-09-21 01:23:25.8826,172.8,81.2,47.25,46.99,-44.9,20.33,65,-23070,-23070,0,47.5,47.5
2020-09-21 01:23:26.1352,172.8,81.2,47.25,46.99,-45,20.31,66,4790,4790,0,47.5,47.5
2020-09-21 01:23:26.3877,172.8,81.2,47.25,46.99,-45,20.32,1,731.7,-31,24,47.5,47.5
2020-09-21 01:23:26.6386,172.8,81.2,47.25,46.99,-45,20.32,2,731.5,-30.5,24,47.5,47.5
2020-09-21 01:23:26.8883,172.8,81.2,47.25,46.99,-44.9,20.32,65,-23070,-23060,0,47.5,47.5
2020-09-21 01:23:27.1379,172.8,81.2,47.25,46.99,-44.9,20.32,51,3.74,3.72,0,47.5,47.5
2020-09-21 01:23:27.3875,172.8,81.2,47.25,46.99,-45,20.32,63,50,50,0,47.5,47.5
2020-09-21 01:23:27.6371,172.8,81.2,47.25,46.99,-45,20.33,67,28.2,28.1,0,47.5,47.5
2020-09-21 01:23:27.8869,172.8,81.2,47.25,46.99,-44.9,20.32,52,3.74,3.72,0,47.5,47.5
2020-09-21 01:23:28.1367,172.8,81.2,47.25,46.99,-44.9,20.32,6,-23070,28.2,3.7,47.5,47.5
2020-09-21 01:23:28.3865,172.8,81.2,47.25,46.99,-44.9,20.32,7,-23060,28.1,3.7,47.5,47.5
2020-09-21 01:23:28.6358,172.8,81.2,47.25,46.99,-45,20.32,1,731.7,-31,24,47.5,47.5
2020-09-21 01:23:28.8832,172.8,81.2,47.25,46.99,-44.9,20.3,2,731.5,-30.5,24,47.5,47.5
2020-09-21 01:23:29.1306,172.8,81.2,47.25,46.99,-44.9,20.32,61,733.6,725.8,0,47.5,47
2020-09-21 01:23:29.3780,172.8,81.2,47.25,46.99,-45,20.32,62,425,425,0,47.5,47
2020-09-21 01:23:29.6254,172.8,81.2,47.25,46.99,-45,20.32,64,34.1,34.5,0,47.5,47
2020-09-21 01:23:29.8759,172.8,81.2,47.25,46.99,-45,20.32,3,731.7,-31,23,47.5,47
2020-09-21 01:23:30.1270,172.8,81.2,47.25,46.99,-44.9,20.3,4,731.2,-30.5,23,47.5,47
2020-09-21 01:23:30.3781,172.8,81.2,47.25,46.99,-44.9,20.33,65,-23080,-23050,0,47.5,47
2020-09-21 01:23:30.6292,172.8,81.2,47.25,46.99,-45,20.32,66,4790,4790,0,47.5,47
2020-09-21 01:23:30.8805,172.8,81.2,47.25,46.99,-45,20.33,1,731.7,-31,24,47.5,47
2020-09-21 01:23:31.1322,172.8,81.2,47.25,46.99,-44.9,20.32,2,731.2,-30.5,24,47.5,47
2020-09-21 01:23:31.3839,172.8,81.2,47.25,46.99,-44.9,20.32,65,-23080,-23050,0,47.5,47
2020-09-21 01:23:31.6356,172.8,81.2,47.25,46.99,-45,20.32,51,3.74,3.72,0,47.5,47
2020-09-21 01:23:31.8873,172.8,81.2,47.25,46.99,-45,20.32,63,50,50,0,47.5,47
2020-09-21 01:23:32.1395,172.8,81.2,47.25,46.99,-44.9,20.33,67,28.2,28.1,0,47.5,47
2020-09-21 01:23:32.3920,172.8,81.2,47.25,46.99,-44.9,20.33,52,3.74,3.72,0,47.5,47
2020-09-21 01:23:32.6446,172.8,81.2,47.25,46.99,-45,20.32,6,-23070,28.2,3.7,47.5,47
2020-09-21 01:23:32.8971,172.8,81.1,47.25,46.93,-45,20.33,7,-23050,28.1,3.7,47.5,47
2020-09-21 01:23:33.1485,172.8,81.1,47.25,46.93,-45,20.32,1,731.7,-31,24,47.5,47
2020-09-21 01:23:33.3958,172.8,81.1,47.25,46.93,-44.9,20.33,2,731.2,-30.5,24,47.5,47
2020-09-21 01:23:33.6430,172.8,81.1,47.25,46.93,-45,20.33,61,733.5,725.9,0,47.5,47
2020-09-21 01:23:33.8903,172.8,81.1,47.25,46.93,-45,20.32,62,425,425,0,47.5,47
2020-09-21 01:23:34.1375,172.8,81.1,47.25,46.93,-44.9,20.32,64,34.1,34.4,0,47.5,47
2020-09-21 01:23:34.3848,172.8,81.1,47.25,46.93,-44.9,20.32,3,731.7,-31,23,47.5,47
2020-09-21 01:23:34.6320,172.8,81.1,47,46.93,-44.9,20.32,4,731.2,-30.5,23,47.5,47
2020-09-21 01:23:34.8793,172.8,81.1,47,46.93,-45,20.33,65,-23080,-23040,0,47.5,47
2020-09-21 01:23:35.1265,172.8,81.1,47,46.93,-45,20.32,66,4790,4790,0,47.5,47
2020-09-21 01:23:35.3791,172.8,81.1,47,46.93,-45,20.32,1,731.7,-31,24,47.5,47
2020-09-21 01:23:35.6317,172.8,81.1,47,46.93,-45,20.31,2,731.2,-30.5,24,47.5,47
2020-09-21 01:23:35.8842,172.8,81.1,47,46.93,-45,20.33,65,-23080,-23040,0,47.5,47
2020-09-21 01:23:36.1368,172.8,81.1,47,46.93,-44.9,20.32,51,3.74,3.72,0,47.5,47
2020-09-21 01:23:36.3873,172.8,81.1,47,46.93,-44.9,20.32,63,50,50,0,47,47
2020-09-21 01:23:36.6377,172.8,81.1,47,46.93,-44.9,20.32,67,28.2,28.1,0,47,47
2020-09-21 01:23:36.8882,172.8,81.1,47,46.93,-45,20.33,52,3.74,3.72,0,47,47
2020-09-21 01:23:37.1386,172.8,81.1,47,46.93,-45,20.32,6,-23070,28.2,3.7,47,47
2020-09-21 01:23:37.3877,172.8,81.1,47,46.93,-45,20.35,7,-23040,28.1,3.7,47,47
2020-09-21 01:23:37.6351,172.8,81.1,47,46.93,-44.9,20.33,1,731.5,-31.1,24,47,47
2020-09-21 01:23:37.8825,172.8,81.1,47,46.93,-45,20.32,2,731,-30.5,24,47,47
2020-09-21 01:23:38.1298,172.8,81.1,47,46.93,-44.9,20.32,61,733.4,725.7,0,47,47
2020-09-21 01:23:38.3772,172.8,81.1,47,46.93,-44.9,20.33,62,425,425,0,47,47
2020-09-21 01:23:38.6245,172.8,81.1,47,46.93,-44.9,20.32,64,34.1,34.4,0,47,47
2020-09-21 01:23:38.8718,172.8,81.1,47,46.93,-44.9,20.32,3,731.5,-31.1,23,47,47
2020-09-21 01:23:39.1191,172.8,81.1,47,46.93,-45,20.32,4,731,-30.5,23,47,47
2020-09-21 01:23:39.3665,172.8,81.1,47,46.93,-45,20.32,65,-23070,-23050,0,47,47
2020-09-21 01:23:39.6173,172.8,81.1,47,46.93,-44.9,20.32,66,4790,4790,0,47,47
2020-09-21 01:23:39.8681,172.8,81.1,47,46.93,-45,20.32,1,731.5,-31.1,24,47,47
2020-09-21 01:23:40.1189,172.8,81.1,47,46.93,-45,20.32,2,731,-30.5,24,47,47
2020-09-21 01:23:40.3696,172.8,81.1,47,46.93,-44.9,20.33,65,-23070,-23050,0,47,47
2020-09-21 01:23:40.6171,172.8,81.1,47,46.93,-44.9,20.32,51,3.74,3.72,0,47,47
2020-09-21 01:23:40.8645,172.8,81,47,46.87,-44.9,20.33,63,50,50,0,47,47
2020-09-21 01:23:41.1119,172.8,81,47,46.87,-45,20.32,67,28.2,28.1,0,47,47
2020-09-21 01:23:41.3592,172.8,81,47,46.87,-45,20.32,52,3.74,3.72,0,47,47
2020-09-21 01:23:41.6116,172.8,81,47,46.87,-44.9,20.32,6,-23060,28.2,3.7,47,47
2020-09-21 01:23:41.8641,172.8,81,47,46.87,-45,20.33,7,-23050,28.1,3.7,47,47
2020-09-21 01:23:42.1166,172.8,81,47,46.87,-45,20.33,1,731.5,-31.1,24,47,47
2020-09-21 01:23:42.3691,172.8,81,47,46.87,-45,20.32,2,731,-30.5,24,47,47
2020-09-21 01:23:42.6216,172.8,81,47,46.87,-44.8,20.32,61,733.4,725.7,0,47,47
2020-09-21 01:23:42.8739,172.8,81,47,46.87,-44.9,20.32,62,425,425,0,47,47
2020-09-21 01:23:43.1263,172.8,81,47,46.87,-45,20.33,64,34,34.4,0,47,47
2020-09-21 01:23:43.3787,172.8,81,47,46.87,-45,20.32,3,731.6,-31.1,23,47,47
2020-09-21 01:23:43.6279,172.8,81,47,46.87,-45,20.33,4,731,-30.5,23,47,47
2020-09-21 01:23:43.8752,172.8,81,47,46.87,-45,20.32,65,-23060,-23050,0,47,47
2020-09-21 01:23:44.1225,172.8,81,47,46.87,-45,20.32,66,4790,4790,0,47,47
2020-09-21 01:23:44.3698,172.8,81,47,46.87,-45,20.32,1,731.6,-31.1,24,47,47
2020-09-21 01:23:44.6171,172.8,81,47,46.87,-44.9,20.33,2,731,-30.5,24,47,47
2020-09-21 01:23:44.8686,172.8,81,47,46.87,-44.9,20.33,65,-23060,-23050,0,47,47
2020-09-21 01:23:45.1212,172.8,81,47,46.87,-44.9,20.32,51,3.74,3.72,0,47,47
2020-09-21 01:23:45.3737,172.8,81,47,46.87,-45,20.32,63,50,50,0,47,47
2020-09-21 01:23:45.6262,172.8,81,47,46.87,-45,20.32,67,28.2,28.1,0,47,47
2020-09-21 01:23:45.8787,172.8,81,47,46.87,-44.9,20.33,52,3.74,3.72,0,47,47
2020-09-21 01:23:46.1312,172.8,81,47,46.87,-45,20.32,6,-23060,28.2,3.7,47,47
2020-09-21 01:23:46.3838,172.8,81,47,46.87,-45,20.32,7,-23060,28.1,3.7,47,47
2020-09-21 01:23:46.6363,172.8,81,47,46.87,-44.9,20.31,1,731.6,-31.1,24,47,47
2020-09-21 01:23:46.8847,172.8,81,47,46.87,-44.9,20.33,2,731,-30.5,24,47,47
2020-09-21 01:23:47.1322,172.8,81,47,46.87,-44.9,20.32,61,733.3,725.6,0,47,47
2020-09-21 01:23:47.3797,172.8,81,47,46.87,-45,20.33,62,425,425,0,47,47
2020-09-21 01:23:47.6271,172.8,81,47,46.87,-44.9,20.32,64,34.1,34.5,0,47,47
2020-09-21 01:23:47.8745,172.8,81,47,46.87,-44.9,20.33,3,731.6,-31.1,23,47,47
2020-09-21 01:23:48.1220,172.8,81,47,46.87,-45,20.32,4,731,-30.5,23,47,47
2020-09-21 01:23:48.3694,172.8,81,47,46.87,-45,20.32,65,-23070,-23060,0,47,47
2020-09-21 01:23:48.6168,172.8,80.9,47,46.82,-45,20.32,66,4790,4790,0,47,47
2020-09-21 01:23:48.8681,172.8,80.9,47,46.82,-44.9,20.32,1,731.6,-31.1,24,47,47
2020-09-21 01:23:49.1206,172.8,80.9,47,46.82,-44.9,20.32,2,731,-30.5,24,47,47
2020-09-21 01:23:49.3730,172.8,80.9,47,46.82,-44.9,20.33,65,-23060,-23050,0,47,47
2020-09-21 01:23:49.6255,172.8,80.9,47,46.82,-45,20.32,51,3.74,3.72,0,47,47
2020-09-21 01:23:49.8741,172.8,80.9,47,46.82,-44.9,20.32,63,50,50,0,47,47
2020-09-21 01:23:50.1212,172.8,80.9,47,46.82,-44.9,20.32,67,28.2,28.1,0,47,47
2020-09-21 01:23:50.3683,172.8,80.9,47,46.82,-45,20.29,52,3.74,3.72,0,47,47
2020-09-21 01:23:50.6155,172.8,80.9,47,46.82,-45.1,20.32,6,-23070,28.2,3.7,47,47
2020-09-21 01:23:50.8656,172.8,80.9,47,46.82,-44.9,20.33,7,-23060,28.1,3.7,47,47
2020-09-21 01:23:51.1167,172.8,80.9,47,46.82,-44.9,20.32,1,731.2,-31.1,24,47,47
2020-09-21 01:23:51.3678,172.8,80.9,47,46.82,-44.9,20.33,2,730.9,-30.5,24,47,47
2020-09-21 01:23:51.6188,172.8,80.9,47,46.82,-44.9,20.33,61,733.3,725.5,0,47,47
2020-09-21 01:23:51.8698,172.8,80.9,47,46.82,-44.9,20.32,62,425,425,0,47,47
2020-09-21 01:23:52.1199,172.8,80.9,47,46.82,-44.9,20.32,64,34.1,34.5,0,47,47
2020-09-21 01:23:52.3699,172.8,80.9,47,46.82,-45,20.32,3,731.2,-31.1,23,47,47
2020-09-21 01:23:52.6199,172.8,80.9,47,46.82,-45,20.32,4,730.9,-30.5,23,47,47
2020-09-21 01:23:52.8698,172.8,80.9,47,46.82,-45,20.32,65,-23060,-23050,0,47,47
2020-09-21 01:23:53.1171,172.8,80.9,47,46.82,-44.9,20.32,66,4790,4790,0,47,47
2020-09-21 01:23:53.3644,172.8,80.9,47,46.82,-44.9,20.32,1,731.2,-31.1,24,47,47
2020-09-21 01:23:53.6117,172.8,80.9,47,46.82,-45,20.32,2,730.9,-30.5,24,47,47
2020-09-21 01:23:53.8591,172.8,80.9,47,46.82,-45,20.32,65,-23070,-23060,0,47,47
2020-09-21 01:23:54.1116,172.8,80.9,47,46.82,-44.9,20.32,51,3.74,3.72,0,47,47
2020-09-21 01:23:54.3640,172.8,80.9,47,46.82,-44.9,20.31,63,50,50,0,47,47
2020-09-21 01:23:54.6164,172.8,80.9,47,46.82,-45,20.33,67,28.2,28.1,0,47,47
2020-09-21 01:23:54.8689,172.8,80.9,47,46.82,-45,20.32,52,3.74,3.72,0,47,47
2020-09-21 01:23:55.1182,172.8,80.9,47,46.82,-45,20.33,6,-23060,28.2,3.7,47,47
2020-09-21 01:23:55.3656,172.8,80.9,47,46.82,-44.9,20.34,7,-23060,28.1,3.7,47,47
2020-09-21 01:23:55.6129,172.8,80.9,47,46.82,-45,20.32,1,731.2,-31.1,24,47,47
2020-09-21 01:23:55.8603,172.8,80.9,47,46.82,-45,20.33,2,730.9,-30.5,24,47,47
2020-09-21 01:23:56.1088,172.8,80.9,47,46.82,-45,20.32,61,733.2,725.5,0,47,47
2020-09-21 01:23:56.3613,172.8,80.9,47,46.82,-44.9,20.32,62,425,425,0,47,47
2020-09-21 01:23:56.6137,172.8,80.9,47,46.82,-45,20.32,64,34.1,34.5,0,47,47
2020-09-21 01:23:56.8661,172.8,80.9,47,46.82,-45,20.32,3,731.2,-31.1,23,47,47
2020-09-21 01:23:57.1176,172.8,80.9,47,46.82,-45,20.33,4,730.9,-30.5,23,47,47
2020-09-21 01:23:57.3650,172.8,80.9,47,46.82,-45,20.33,65,-23070,-23060,0,47,47
2020-09-21 01:23:57.6123,172.8,80.9,47,46.82,-45,20.32,66,4790,4790,0,47,47
2020-09-21 01:23:57.8596,172.8,80.9,47,46.82,-45,20.32,1,731.2,-31.1,24,47,47
2020-09-21 01:23:58.1070,172.8,80.9,47,46.82,-45,20.33,2,730.7,-30.5,24,47,47
2020-09-21 01:23:58.3565,172.8,80.9,47,46.82,-44.9,20.32,65,-23060,-23060,0,47,47
2020-09-21 01:23:58.6090,172.8,80.9,47,46.82,-44.9,20.32,51,3.74,3.72,0,47,47
2020-09-21 01:23:58.8615,172.8,80.9,47,46.82,-45,20.33,63,50,50,0,47,47
2020-09-21 01:23:59.1141,172.8,80.9,47,46.82,-45,20.32,67,28.2,28.1,0,47,47
2020-09-21 01:23:59.3664,172.8,80.9,47,46.82,-45,20.33,52,3.74,3.72,0,47,47
2020-09-21 01:23:59.6138,172.8,80.9,47,46.82,-44.9,20.32,6,-23070,28.2,3.7,47,47
2020-09-21 01:23:59.8611,172.8,80.8,47,46.76,-45,20.32,7,-23060,28.1,3.7,47,47
2020-09-21 01:24:00.1085,172.8,80.8,47,46.76,-45,20.31,1,731.2,-31.1,24,47,47
2020-09-21 01:24:00.3558,172.8,80.8,47,46.76,-44.9,20.33,2,730.7,-30.5,24,47,47
2020-09-21 01:24:00.6063,172.8,80.8,47,46.76,-44.9,20.32,61,733.2,725.5,0,47,47
2020-09-21 01:24:00.8588,172.8,80.8,47,46.76,-44.9,20.32,62,425,425,0,47,47
2020-09-21 01:24:01.1113,172.8,80.8,47,46.76,-45,20.32,64,34.1,34.5,0,47,47
2020-09-21 01:24:01.3638,172.8,80.8,47,46.76,-45,20.32,3,731.2,-31.1,23,47,47
2020-09-21 01:24:01.6163,172.8,80.8,47,46.76,-44.9,20.33,4,730.7,-30.5,23,47,47
2020-09-21 01:24:01.8689,172.8,80.8,47,46.76,-45,20.32,65,-23070,-23070,0,47,47
2020-09-21 01:24:02.1214,172.8,80.8,47,46.76,-45,20.32,66,4790,4790,0,47,47
2020-09-21 01:24:02.3740,172.8,80.8,47,46.76,-44.9,20.33,1,731.2,-31.1,24,47,47
2020-09-21 01:24:02.6265,172.8,80.8,47,46.76,-44.9,20.32,2,730.7,-30.5,24,47,47
2020-09-21 01:24:02.8790,172.8,80.8,47,46.76,-44.9,20.32,65,-23070,-23060,0,47,47
2020-09-21 01:24:03.1315,172.8,80.8,47,46.76,-45,20.32,51,3.74,3.72,0,47,47
2020-09-21 01:24:03.3840,172.8,80.8,47,46.76,-45,20.32,63,50,50,0,47,47
2020-09-21 01:24:03.6366,172.8,80.8,47,46.76,-44.9,20.33,67,28.2,28.1,0,47,47
2020-09-21 01:24:03.8882,172.8,80.7,47,46.7,-45,20.33,52,3.74,3.72,0,47,47
2020-09-21 01:24:04.1399,172.8,80.7,47,46.7,-45,20.32,6,-23070,28.2,3.7,47,47
2020-09-21 01:24:04.3916,172.8,80.7,47,46.7,-44.9,20.33,7,-23070,28.1,3.7,47,47
2020-09-21 01:24:04.6433,172.8,80.7,47,46.7,-44.9,20.32,1,731.2,-31.1,24,47,47
2020-09-21 01:24:04.8947,172.8,80.7,47,46.7,-44.9,20.33,2,730.7,-30.5,24,47,47
2020-09-21 01:24:05.1456,172.8,80.7,47,46.7,-45,20.32,61,733.1,725.4,0,47,47
2020-09-21 01:24:05.3966,172.8,80.7,47,46.7,-45,20.32,62,425,425,0,47,47
2020-09-21 01:24:05.6476,172.8,80.7,47,46.7,-45,20.33,64,34.1,34.5,0,47,47
2020-09-21 01:24:05.8985,172.8,80.7,47,46.7,-45,20.32,3,731.1,-31.1,23,47,47
2020-09-21 01:24:06.1480,172.8,80.7,47,46.7,-45,20.33,4,730.7,-30.5,23,47,47
2020-09-21 01:24:06.3975,172.8,80.7,47,46.7,-45,20.32,65,-23070,-23070,0,47,47
2020-09-21 01:24:06.6470,172.8,80.7,47,46.7,-45,20.32,66,4800,4790,0,47,47
2020-09-21 01:24:06.8965,172.8,80.7,47,46.7,-44.9,20.33,1,731.1,-31.1,24,47,47
2020-09-21 01:24:07.1438,172.8,80.7,47,46.7,-45,20.33,2,730.7,-30.5,24,47,47
2020-09-21 01:24:07.3911,172.8,80.7,47,46.7,-45,20.32,65,-23070,-23070,0,47,47
2020-09-21 01:24:07.6384,172.8,80.7,47,46.7,-45,20.33,51,3.74,3.72,0,47,47
2020-09-21 01:24:07.8858,172.8,80.7,47,46.7,-45,20.33,63,50,50,0,47,47
2020-09-21 01:24:08.1382,172.8,80.7,47,46.7,-45,20.32,67,28.2,28.1,0,47,47
2020-09-21 01:24:08.3906,172.8,80.7,47,46.7,-45,20.32,52,3.74,3.72,0,47,47
2020-09-21 01:24:08.6430,172.8,80.7,47,46.7,-44.9,20.32,6,-23070,28.2,3.7,47,47
2020-09-21 01:24:08.8954,172.8,80.7,47,46.7,-44.9,20.33,7,-23070,28.1,3.7,47,47
2020-09-21 01:24:09.1454,172.8,80.7,47,46.7,-45,20.33,1,731.1,-31.1,24,47,47
2020-09-21 01:24:09.3954,172.8,80.7,47,46.7,-45,20.35,2,730.7,-30.5,24,47,47
2020-09-21 01:24:09.6453,172.8,80.7,47,46.7,-45,20.32,61,733,725.3,0,47,47
2020-09-21 01:24:09.8952,172.8,80.6,47,46.64,-45,20.32,62,425,425,0,47,47
2020-09-21 01:24:10.1431,172.8,80.6,47,46.64,-45,20.32,64,34.1,34.5,0,47,47
2020-09-21 01:24:10.3906,172.8,80.6,47,46.64,-45,20.32,3,731.1,-31.1,23,47,47
2020-09-21 01:24:10.6381,172.8,80.6,47,46.64,-44.9,20.33,4,730.7,-30.5,23,47,47
2020-09-21 01:24:10.8855,172.8,80.6,47,46.64,-44.9,20.32,65,-23060,-23060,0,47,47
2020-09-21 01:24:11.1329,172.8,80.6,47,46.64,-45,20.32,66,4790,4790,0,47,47
2020-09-21 01:24:11.3803,172.8,80.6,47,46.64,-45,20.32,1,731.1,-31.1,24,47,47
2020-09-21 01:24:11.6277,172.8,80.6,47,46.64,-45,20.32,2,730.7,-30.5,24,47,47
2020-09-21 01:24:11.8750,172.8,80.6,47,46.64,-45,20.35,65,-23060,-23060,0,47,47
2020-09-21 01:24:12.1224,172.8,80.6,47,46.64,-45,20.32,51,3.74,3.72,0,47,47
2020-09-21 01:24:12.3698,172.8,80.6,47,46.64,-45,20.32,63,50,50,0,47,47
2020-09-21 01:24:12.6172,172.8,80.6,47,46.64,-44.9,20.32,67,28.2,28.1,0,47,47
2020-09-21 01:24:12.8646,172.8,80.6,47,46.64,-44.9,20.32,52,3.74,3.72,0,47,47
2020-09-21 01:24:13.1120,172.8,80.6,47,46.64,-44.9,20.31,6,-23070,28.2,3.7,47,47
2020-09-21 01:24:13.3592,172.8,80.6,47,46.64,-45,20.32,7,-23070,28.1,3.7,47,47
2020-09-21 01:24:13.6063,172.8,80.6,47,46.64,-45,20.32,1,731,-31.1,24,47,47
2020-09-21 01:24:13.8534,172.8,80.6,47,46.64,-45,20.32,2,730.7,-30.5,24,47,47
2020-09-21 01:24:14.1005,172.8,80.6,47,46.64,-45,20.32,61,732.9,725.2,0,47,47
2020-09-21 01:24:14.3478,172.8,80.6,47,46.64,-45,20.32,62,425,425,0,47,47
2020-09-21 01:24:14.5951,172.8,80.6,47,46.64,-45,20.32,64,34.1,34.5,0,47,47
2020-09-21 01:24:14.8424,172.8,80.6,47,46.64,-44.9,20.32,3,731,-31.1,23,47,47
2020-09-21 01:24:15.0897,172.8,80.6,47,46.64,-44.9,20.32,4,730.7,-30.5,23,47,47
2020-09-21 01:24:15.3407,172.8,80.6,47,46.64,-45,20.32,65,-23080,-23080,0,47,47
2020-09-21 01:24:15.5931,172.8,80.6,47,46.64,-45,20.32,66,4800,4790,0,47,47
2020-09-21 01:24:15.8456,172.8,80.6,47,46.64,-45,20.33,1,731,-31.1,24,47,47
2020-09-21 01:24:16.0980,172.8,80.6,47,46.64,-45,20.32,2,730.7,-30.5,24,47,47
2020-09-21 01:24:16.3505,172.8,80.6,47,46.64,-45,20.33,65,-23070,-23070,0,47,47
2020-09-21 01:24:16.6030,172.8,80.6,47,46.64,-45,20.33,51,3.74,3.72,0,47,47
2020-09-21 01:24:16.8555,172.8,80.6,47,46.64,-44.9,20.32,63,50,50,0,47,47
2020-09-21 01:24:17.1081,172.8,80.6,47,46.64,-44.9,20.33,67,28.2,28.1,0,47,47
2020-09-21 01:24:17.3606,172.8,80.6,47,46.64,-44.9,20.32,52,3.74,3.72,0,47,47
2020-09-21 01:24:17.6131,172.8,80.6,47,46.64,-45,20.32,6,-23070,28.2,3.7,47,47
2020-09-21 01:24:17.8657,172.8,80.6,47,46.64,-45,20.32,7,-23070,28.1,3.7,47,47
2020-09-21 01:24:18.1182,172.8,80.6,47,46.64,-45,20.32,1,731,-31.1,24,47,47
2020-09-21 01:24:18.3688,172.8,80.6,47,46.64,-45,20.32,2,730.7,-30.5,24,47,47
2020-09-21 01:24:18.6166,172.8,80.6,47,46.64,-45,20.32,61,732.9,725.2,0,47,47
2020-09-21 01:24:18.8645,172.8,80.6,47,46.64,-45,20.33,62,425,425,0,47,47
2020-09-21 01:24:19.1124,172.8,80.6,47,46.64,-44.9,20.33,64,34.1,34.5,0,47,47
2020-09-21 01:24:19.3603,172.8,80.6,47,46.64,-44.9,20.32,3,731,-31.1,23,47,47
2020-09-21 01:24:19.6080,172.8,80.6,47,46.64,-45,20.33,4,730.7,-30.5,23,47,47
2020-09-21 01:24:19.8557,172.8,80.6,47,46.64,-45,20.3,65,-23060,-23060,0,47,47
2020-09-21 01:24:20.1034,172.8,80.6,47,46.64,-45,20.33,66,4790,4790,0,47,47
2020-09-21 01:24:20.3511,172.8,80.6,47,46.64,-45,20.32,1,731,-31.1,24,47,47
2020-09-21 01:24:20.5983,172.8,80.6,47,46.64,-45,20.32,2,730.6,-30.5,24,47,47
2020-09-21 01:24:20.8456,172.8,80.6,47,46.64,-45,20.32,65,-23070,-23070,0,47,47
2020-09-21 01:24:21.0928,172.8,80.6,47,46.64,-45,20.32,51,3.74,3.72,0,47,47
2020-09-21 01:24:21.3400,172.8,80.6,47,46.64,-44.9,20.35,63,50,50,0,47,47
2020-09-21 01:24:21.5905,172.8,80.6,47,46.64,-45,20.32,67,28.2,28.1,0,47,47
2020-09-21 01:24:21.8429,172.8,80.5,47,46.59,-45,20.32,52,3.74,3.72,0,47,47
2020-09-21 01:24:22.0953,172.8,80.5,47,46.59,-45,20.32,6,-23070,28.2,3.7,47,47
2020-09-21 01:24:22.3478,172.8,80.5,47,46.59,-44.9,20.32,7,-23060,28.1,3.7,47,47
2020-09-21 01:24:22.6002,172.8,80.5,47,46.59,-45.1,20.32,1,731,-31.1,24,47,47
2020-09-21 01:24:22.8527,172.8,80.5,47,46.59,-45,20.32,2,730.6,-30.5,24,47,47
2020-09-21 01:24:23.1051,172.8,80.5,47,46.59,-45,20.32,61,732.8,725.2,0,47,47
2020-09-21 01:24:23.3576,172.8,80.5,47,46.59,-44.9,20.33,62,425,425,0,47,47
2020-09-21 01:24:23.6101,172.8,80.5,47,46.59,-44.9,20.34,64,34.1,34.5,0,47,47
2020-09-21 01:24:23.8627,172.8,80.5,47,46.59,-45,20.33,3,731,-31.1,23,47,47
2020-09-21 01:24:24.1153,172.8,80.5,47,46.59,-45,20.32,4,730.6,-30.5,23,47,47
2020-09-21 01:24:24.3679,172.8,80.5,47,46.59,-44.9,20.33,65,-23070,-23070,0,47,47
2020-09-21 01:24:24.6205,172.8,80.5,47,46.59,-44.9,20.32,66,4790,4790,0,47,47
2020-09-21 01:24:24.8730,172.8,80.5,47,46.59,-45,20.34,1,731,-31.1,24,47,47
2020-09-21 01:24:25.1255,172.8,80.5,47,46.59,-45,20.32,2,730.6,-30.5,24,47,47
2020-09-21 01:24:25.3780,172.8,80.5,47,46.59,-44.9,20.32,65,-23070,-23070,0,47,47
2020-09-21 01:24:25.6306,172.8,80.5,47,46.59,-44.9,20.32,51,3.74,3.72,0,47,47
2020-09-21 01:24:25.8832,172.8,80.5,47,46.59,-44.9,20.33,63,50,50,0,47,47
2020-09-21 01:24:26.1361,172.8,80.5,47,46.59,-45,20.3,67,28.2,28.1,0,47,47
2020-09-21 01:24:26.3889,172.8,80.5,47,46.59,-44.9,20.32,52,3.74,3.72,0,47,47
2020-09-21 01:24:26.6417,172.8,80.5,47,46.59,-44.9,20.33,6,-23070,28.2,3.7,47,47
2020-09-21 01:24:26.8946,172.8,80.5,47,46.59,-45,20.33,7,-23070,28.1,3.7,47,47
2020-09-21 01:24:27.1475,172.8,80.5,47,46.59,-45,20.32,1,730.8,-31.1,24,47,47
2020-09-21 01:24:27.4004,172.8,80.5,47,46.59,-45,20.31,2,730.3,-30.5,24,47,47
2020-09-21 01:24:27.6533,172.8,80.5,47,46.59,-44.9,20.32,61,732.7,725,0,47,47
2020-09-21 01:24:27.9061,172.8,80.5,47,46.59,-44.9,20.32,62,425,425,0,47,47
2020-09-21 01:24:28.1542,172.8,80.5,47,46.59,-45,20.32,64,34.1,34.5,0,47,47
2020-09-21 01:24:28.4022,172.8,80.5,47,46.59,-45,20.33,3,730.8,-31.1,23,47,47
2020-09-21 01:24:28.6503,172.8,80.5,47,46.59,-44.9,20.32,4,730.3,-30.5,23,47,47
2020-09-21 01:24:28.8984,172.8,80.5,47,46.59,-44.9,20.32,65,-23060,-23060,0,47,47
2020-09-21 01:24:29.1482,172.8,80.5,47,46.59,-45,20.32,66,4790,4790,0,47,47
2020-09-21 01:24:29.3981,172.8,80.5,47,46.59,-45,20.32,1,730.8,-31.1,24,47,47
2020-09-21 01:24:29.6479,172.8,80.5,47,46.59,-44.9,20.32,2,730.3,-30.5,24,47,47
2020-09-21 01:24:29.8977,172.8,80.5,47,46.59,-44.9,20.32,65,-23070,-23080,0,47,47
2020-09-21 01:24:30.1493,172.8,80.5,47,46.59,-44.9,20.32,51,3.74,3.72,0,47,47
2020-09-21 01:24:30.4020,172.8,80.5,47,46.59,-45,20.33,63,50,50,0,47,47
2020-09-21 01:24:30.6547,172.8,80.5,47,46.59,-44.9,20.33,67,28.2,28.1,0,47,47
2020-09-21 01:24:30.9073,172.8,80.5,47,46.59,-45,20.32,52,3.74,3.71,0,47,47
2020-09-21 01:24:31.1600,172.8,80.5,47,46.59,-45,20.32,6,-23070,28.2,3.7,47,47
2020-09-21 01:24:31.4127,172.8,80.5,47,46.59,-45.1,20.33,7,-23070,28.1,3.7,47,47
2020-09-21 01:24:31.6654,172.8,80.5,47,46.59,-45,20.32,1,730.8,-31.1,24,47,47
2020-09-21 01:24:31.9181,172.8,80.5,47,46.59,-44.9,20.32,2,730.3,-30.5,24,47,47
2020-09-21 01:24:32.1695,172.8,80.5,47,46.59,-45,20.32,61,732.7,725,0,47,47
2020-09-21 01:24:32.4169,172.8,80.5,47,46.59,-45,20.32,62,425,425,0,47,47
2020-09-21 01:24:32.6643,172.8,80.5,47,46.59,-45,20.32,64,34.1,34.5,0,47,47
2020-09-21 01:24:32.9117,172.8,80.5,47,46.59,-44.9,20.32,3,730.8,-31.1,23,47,47
2020-09-21 01:24:33.1591,172.8,80.4,46.75,46.53,-45,20.32,4,730.3,-30.5,23,47,47
2020-09-21 01:24:33.4065,172.8,80.4,46.75,46.53,-45.1,20.32,65,-23070,-23060,0,47,47
2020-09-21 01:24:33.6540,172.8,80.4,46.75,46.53,-45,20.32,66,4780,4780,0,47,47
2020-09-21 01:24:33.9015,172.8,80.4,46.75,46.53,-44.9,20.33,1,730.8,-31.1,24,47,47
2020-09-21 01:24:34.1490,172.8,80.4,46.75,46.53,-44.9,20.33,2,730.3,-30.5,24,47,47
2020-09-21 01:24:34.3976,172.8,80.4,46.75,46.53,-45,20.32,65,-23060,-23060,0,47,46.5
2020-09-21 01:24:34.6464,172.8,80.4,46.75,46.53,-45,20.32,51,3.73,3.72,0,47,46.5
2020-09-21 01:24:34.8953,172.8,80.3,46.75,46.47,-44.9,20.32,63,50,50,0,47,46.5
2020-09-21 01:24:35.1442,172.8,80.3,46.75,46.47,-44.9,20.32,67,28.2,28.1,0,47,46.5
2020-09-21 01:24:35.3919,172.8,80.3,46.75,46.47,-45,20.32,52,3.74,3.71,0,47,46.5
2020-09-21 01:24:35.6393,172.8,80.3,46.75,46.47,-45,20.32,6,-23070,28.2,3.7,47,46.5
2020-09-21 01:24:35.8866,172.8,80.3,46.75,46.47,-44.9,20.32,7,-23050,28.1,3.7,47,46.5
2020-09-21 01:24:36.1340,172.8,80.3,46.75,46.47,-44.9,20.32,1,730.7,-31.1,24,47,46.5
2020-09-21 01:24:36.3812,172.8,80.3,46.75,46.47,-44.9,20.32,2,730.3,-30.5,24,47,46.5
2020-09-21 01:24:36.6284,172.8,80.3,46.75,46.47,-44.9,20.32,61,732.6,724.9,0,47,46.5
2020-09-21 01:24:36.8755,172.8,80.3,46.75,46.47,-44.9,20.33,62,425,425,0,47,46.5
2020-09-21 01:24:37.1227,172.8,80.3,46.75,46.47,-44.9,20.33,64,34.1,34.5,0,47,46.5
2020-09-21 01:24:37.3700,172.8,80.3,46.75,46.47,-45,20.33,3,730.7,-31.1,23,47,46.5
2020-09-21 01:24:37.6173,172.8,80.3,46.75,46.47,-45,20.33,4,730.3,-30.5,23,47,46.5
2020-09-21 01:24:37.8647,172.8,80.3,46.75,46.47,-45,20.32,65,-23080,-23060,0,47,46.5
2020-09-21 01:24:38.1121,172.8,80.3,46.75,46.47,-44.9,20.32,66,4780,4780,0,47,46.5
2020-09-21 01:24:38.3616,172.8,80.3,46.75,46.47,-44.9,20.32,1,730.7,-31.1,24,47,46.5
2020-09-21 01:24:38.6145,172.8,80.2,46.75,46.41,-45,20.32,2,730.3,-30.5,24,47,46.5
2020-09-21 01:24:38.8674,172.8,80.2,46.75,46.41,-44.9,20.32,65,-23080,-23050,0,47,46.5
2020-09-21 01:24:39.1204,172.8,80.2,46.75,46.41,-44.9,20.32,51,3.73,3.72,0,47,46.5
2020-09-21 01:24:39.3732,172.8,80.2,46.75,46.41,-44.9,20.33,63,50,50,0,47,46.5
2020-09-21 01:24:39.6257,172.8,80.2,46.75,46.41,-45,20.32,67,28.2,28.1,0,47,46.5
2020-09-21 01:24:39.8782,172.8,80.2,46.75,46.41,-45,20.33,52,3.74,3.71,0,47,46.5
2020-09-21 01:24:40.1307,172.8,80.2,46.75,46.41,-45,20.32,6,-23070,28.2,3.7,47,46.5
2020-09-21 01:24:40.3832,172.8,80.2,46.75,46.41,-44.9,20.33,7,-23050,28.1,3.7,47,46.5
2020-09-21 01:24:40.6358,172.8,80.2,46.75,46.41,-45,20.32,1,730.7,-31.1,24,47,46.5
2020-09-21 01:24:40.8885,172.8,80.2,46.75,46.41,-44.9,20.32,2,730.3,-30.5,24,47,46.5
2020-09-21 01:24:41.1411,172.8,80.2,46.75,46.41,-44.9,20.32,61,732.6,724.9,0,47,46.5
2020-09-21 01:24:41.3938,172.8,80.2,46.75,46.41,-44.9,20.32,62,425,425,0,47,46.5
2020-09-21 01:24:41.6431,172.8,80.2,46.75,46.41,-45,20.32,64,34.1,34.5,0,47,46.5
2020-09-21 01:24:41.8903,172.8,80.2,46.75,46.41,-45,20.33,3,730.5,-31.1,23,47,46.5
2020-09-21 01:24:42.1375,172.8,80.2,46.75,46.41,-45,20.33,4,730.1,-30.5,23,47,46.5
2020-09-21 01:24:42.3847,172.8,80.2,46.75,46.41,-44.9,20.32,65,-23080,-23040,0,47,46.5
2020-09-21 01:24:42.6333,172.8,80.2,46.75,46.41,-44.9,20.32,66,4790,4780,0,47,46.5
2020-09-21 01:24:42.8826,172.8,80.2,46.75,46.41,-45,20.32,1,730.5,-31.1,24,47,46.5
2020-09-21 01:24:43.1319,172.8,80.2,46.75,46.41,-44.9,20.32,2,730.1,-30.5,24,47,46.5
2020-09-21 01:24:43.3811,172.8,80.2,46.75,46.41,-44.9,20.32,65,-23080,-23040,0,47,46.5
2020-09-21 01:24:43.6292,172.8,80.2,46.75,46.41,-44.9,20.32,51,3.73,3.71,0,47,46.5
2020-09-21 01:24:43.8766,172.8,80.2,46.75,46.41,-45,20.33,63,50,50,0,47,46.5
2020-09-21 01:24:44.1239,172.8,80.2,46.75,46.41,-45,20.33,67,28.2,28.1,0,47,46.5
2020-09-21 01:24:44.3713,172.8,80.2,46.75,46.41,-45,20.32,52,3.74,3.71,0,47,46.5
2020-09-21 01:24:44.6217,172.8,80.2,46.75,46.41,-45,20.33,6,-23080,28.2,3.7,47,46.5
2020-09-21 01:24:44.8742,172.8,80.2,46.75,46.41,-45,20.33,7,-23040,28.1,3.7,47,46.5
2020-09-21 01:24:45.1267,172.8,80.2,46.75,46.41,-45,20.32,1,730.5,-31.1,24,47,46.5
2020-09-21 01:24:45.3792,172.8,80.2,46.75,46.41,-44.9,20.3,2,730.1,-30.5,24,47,46.5
2020-09-21 01:24:45.6289,172.8,80.2,46.5,46.41,-44.9,20.33,61,732.6,724.9,0,47,46.5
2020-09-21 01:24:45.8763,172.8,80.2,46.5,46.41,-45,20.32,62,425,425,0,47,46.5
2020-09-21 01:24:46.1236,172.8,80.2,46.5,46.41,-45,20.32,64,34.1,34.4,0,47,46.5
2020-09-21 01:24:46.3710,172.8,80.2,46.5,46.41,-45,20.32,3,730.5,-31.1,23,47,46.5
2020-09-21 01:24:46.6197,172.8,80.2,46.5,46.41,-44.9,20.31,4,730.1,-30.5,23,47,46.5
2020-09-21 01:24:46.8721,172.8,80.2,46.5,46.41,-45,20.32,65,-23090,-23050,0,47,46.5
2020-09-21 01:24:47.1246,172.8,80.2,46.5,46.41,-45,20.32,66,4790,4780,0,47,46.5
2020-09-21 01:24:47.3771,172.8,80.2,46.5,46.41,-44.9,20.32,1,730.5,-31.1,24,47,46.5
2020-09-21 01:24:47.6285,172.8,80.2,46.5,46.41,-44.9,20.32,2,730.1,-30.5,24,47,46.5
2020-09-21 01:24:47.8758,172.8,80.2,46.5,46.41,-44.9,20.31,65,-23080,-23040,0,47,46.5
2020-09-21 01:24:48.1231,172.8,80.2,46.5,46.41,-45,20.32,51,3.73,3.71,0,47,46.5
2020-09-21 01:24:48.3704,172.8,80.2,46.5,46.41,-45,20.32,63,50,50,0,47,46.5
2020-09-21 01:24:48.6176,172.8,80.2,46.5,46.41,-45,20.32,67,28.2,28.1,0,46.5,46.5
2020-09-21 01:24:48.8694,172.8,80.2,46.5,46.41,-44.9,20.32,52,3.73,3.71,0,46.5,46.5
2020-09-21 01:24:49.1221,172.8,80.2,46.5,46.41,-45,20.33,6,-23070,28.2,3.7,46.5,46.5
2020-09-21 01:24:49.3749,172.8,80.2,46.5,46.41,-45,20.32,7,-23050,28.1,3.7,46.5,46.5
2020-09-21 01:24:49.6276,172.8,80.2,46.5,46.41,-44.9,20.32,1,730.5,-31.1,24,46.5,46.5
2020-09-21 01:24:49.8789,172.8,80.2,46.5,46.41,-44.9,20.33,2,730.1,-30.5,24,46.5,46.5
2020-09-21 01:24:50.1283,172.8,80.2,46.5,46.41,-44.9,20.32,61,732.4,724.8,0,46.5,46.5
2020-09-21 01:24:50.3777,172.8,80.2,46.5,46.41,-45,20.32,62,425,425,0,46.5,46.5
2020-09-21 01:24:50.6270,172.8,80.2,46.5,46.41,-45,20.33,64,34.1,34.4,0,46.5,46.5
2020-09-21 01:24:50.8780,172.8,80.2,46.5,46.41,-44.9,20.33,3,730.5,-31.1,23,46.5,46.5
2020-09-21 01:24:51.1307,172.8,80.2,46.5,46.41,-45,20.32,4,730.1,-30.5,23,46.5,46.5
2020-09-21 01:24:51.3835,172.8,80.2,46.5,46.41,-45,20.32,65,-23060,-23040,0,46.5,46.5
2020-09-21 01:24:51.6362,172.8,80.2,46.5,46.41,-44.9,20.32,66,4800,4800,0,46.5,46.5
2020-09-21 01:24:51.8886,172.8,80.2,46.5,46.41,-44.9,20.32,1,730.5,-31.1,24,46.5,46.5
2020-09-21 01:24:52.1407,172.8,80.2,46.5,46.41,-44.9,20.33,2,730.1,-30.5,24,46.5,46.5
2020-09-21 01:24:52.3927,172.8,80.2,46.5,46.41,-45,20.32,65,-23060,-23040,0,46.5,46.5
2020-09-21 01:24:52.6448,172.8,80.2,46.5,46.41,-45,20.33,51,3.73,3.72,0,46.5,46.5
2020-09-21 01:24:52.8970,172.8,80.2,46.5,46.41,-44.9,20.3,63,50,50,0,46.5,46.5
2020-09-21 01:24:53.1496,172.8,80.2,46.5,46.41,-45,20.32,67,28.2,28.1,0,46.5,46.5
2020-09-21 01:24:53.4022,172.8,80.2,46.5,46.41,-45,20.32,52,3.73,3.71,0,46.5,46.5
2020-09-21 01:24:53.6548,172.8,80.2,46.5,46.41,-44.9,20.32,6,-23070,28.2,3.7,46.5,46.5
2020-09-21 01:24:53.9072,172.8,80.2,46.5,46.41,-44.9,20.32,7,-23040,28.1,3.7,46.5,46.5
2020-09-21 01:24:54.1547,172.8,80.2,46.5,46.41,-44.9,20.33,1,730.5,-31.1,24,46.5,46.5
2020-09-21 01:24:54.4023,172.8,80.2,46.5,46.41,-44.9,20.32,2,730.1,-30.5,24,46.5,46.5
2020-09-21 01:24:54.6498,172.8,80.2,46.5,46.41,-44.9,20.32,61,732.4,724.7,0,46.5,46.5
2020-09-21 01:24:54.8973,172.8,80.1,46.5,46.35,-44.9,20.32,62,425,425,0,46.5,46.5
2020-09-21 01:24:55.1447,172.8,80.1,46.5,46.35,-45,20.33,64,34,34.4,0,46.5,46.5
2020-09-21 01:24:55.3921,172.8,80.1,46.5,46.35,-45,20.33,3,730.5,-31.1,23,46.5,46.5
2020-09-21 01:24:55.6395,172.8,80.1,46.5,46.35,-45,20.32,4,730.1,-30.5,23,46.5,46.5
2020-09-21 01:24:55.8869,172.8,80.1,46.5,46.35,-45,20.32,65,-23070,-23050,0,46.5,46.5
2020-09-21 01:24:56.1342,172.8,80.1,46.5,46.35,-44.8,20.32,66,4800,4800,0,46.5,46.5
2020-09-21 01:24:56.3816,172.8,80.1,46.5,46.35,-44.9,20.32,1,730.4,-31.1,24,46.5,46.5
2020-09-21 01:24:56.6290,172.8,80.1,46.5,46.35,-45,20.31,2,729.8,-30.7,24,46.5,46.5
2020-09-21 01:24:56.8764,172.8,80.1,46.5,46.35,-45,20.32,65,-23060,-23050,0,46.5,46.5
2020-09-21 01:24:57.1238,172.8,80.1,46.5,46.35,-44.9,20.32,51,3.73,3.71,0,46.5,46.5
2020-09-21 01:24:57.3711,172.8,80.1,46.5,46.35,-45,20.32,63,50,50,0,46.5,46.5
2020-09-21 01:24:57.6185,172.8,80.1,46.5,46.35,-45,20.33,67,28.2,28.1,0,46.5,46.5
2020-09-21 01:24:57.8659,172.8,80.1,46.5,46.35,-45,20.34,52,3.73,3.71,0,46.5,46.5
2020-09-21 01:24:58.1137,172.8,80.1,46.5,46.35,-44.9,20.32,6,-23070,28.2,3.7,46.5,46.5
2020-09-21 01:24:58.3619,172.8,80.1,46.5,46.35,-44.9,20.32,7,-23060,28.1,3.7,46.5,46.5
2020-09-21 01:24:58.6101,172.8,80.1,46.5,46.35,-44.9,20.32,1,730.4,-31.1,24,46.5,46.5
2020-09-21 01:24:58.8584,172.8,80.1,46.5,46.35,-45,20.32,2,729.8,-30.7,24,46.5,46.5
2020-09-21 01:24:59.1064,172.8,80.1,46.5,46.35,-45,20.32,61,732.4,724.7,0,46.5,46.5
2020-09-21 01:24:59.3537,172.8,80.1,46.5,46.35,-44.9,20.31,62,425,425,0,46.5,46.5
2020-09-21 01:24:59.6010,172.8,80.1,46.5,46.35,-45,20.32,64,34.1,34.5,0,46.5,46.5
2020-09-21 01:24:59.8484,172.8,80.1,46.5,46.35,-45,20.32,3,730.4,-31.1,23,46.5,46.5
2020-09-21 01:25:00.0968,172.8,80.1,46.5,46.35,-45,20.33,4,729.8,-30.7,23,46.5,46.5
2020-09-21 01:25:00.3492,172.8,80.1,46.5,46.35,-44.9,20.32,65,-23060,-23050,0,46.5,46.5
2020-09-21 01:25:00.6016,172.8,80.1,46.5,46.35,-44.9,20.33,66,4800,4800,0,46.5,46.5
2020-09-21 01:25:00.8539,172.8,80.1,46.5,46.35,-44.9,20.33,1,730.4,-31.1,24,46.5,46.5
2020-09-21 01:25:01.1063,172.8,80.1,46.5,46.35,-44.9,20.32,2,729.8,-30.7,24,46.5,46.5
2020-09-21 01:25:01.3588,172.8,80.1,46.5,46.35,-44.9,20.32,65,-23060,-23050,0,46.5,46.5
2020-09-21 01:25:01.6113,172.8,80.1,46.5,46.35,-44.9,20.34,51,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:01.8638,172.8,80.1,46.5,46.35,-45,20.32,63,50,50,0,46.5,46.5
2020-09-21 01:25:02.1164,172.8,80.1,46.5,46.35,-45,20.32,67,28.2,28.1,0,46.5,46.5
2020-09-21 01:25:02.3666,172.8,80.1,46.5,46.35,-45,20.32,52,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:02.6137,172.8,80.1,46.5,46.35,-44.9,20.32,6,-23060,28.2,3.7,46.5,46.5
2020-09-21 01:25:02.8608,172.8,80.1,46.5,46.35,-44.9,20.32,7,-23050,28.1,3.7,46.5,46.5
2020-09-21 01:25:03.1079,172.8,80.1,46.5,46.35,-45,20.32,1,730.4,-31.1,24,46.5,46.5
2020-09-21 01:25:03.3574,172.8,80.1,46.5,46.35,-44.9,20.32,2,729.8,-30.7,24,46.5,46.5
2020-09-21 01:25:03.6099,172.8,80.1,46.5,46.35,-44.9,20.33,61,732.2,724.5,0,46.5,46.5
2020-09-21 01:25:03.8624,172.8,80.1,46.5,46.35,-45,20.32,62,425,425,0,46.5,46.5
2020-09-21 01:25:04.1150,172.8,80.1,46.5,46.35,-45,20.31,64,34.1,34.5,0,46.5,46.5
2020-09-21 01:25:04.3654,172.8,80.1,46.5,46.35,-45,20.32,3,730.2,-31.1,23,46.5,46.5
2020-09-21 01:25:04.6128,172.8,80.1,46.5,46.35,-44.9,20.33,4,729.8,-30.7,23,46.5,46.5
2020-09-21 01:25:04.8601,172.8,80.1,46.5,46.35,-44.9,20.33,65,-23070,-23060,0,46.5,46.5
2020-09-21 01:25:05.1074,172.8,80.1,46.5,46.35,-45,20.33,66,4800,4800,0,46.5,46.5
2020-09-21 01:25:05.3547,172.8,80.1,46.5,46.35,-45,20.31,1,730.2,-31.1,24,46.5,46.5
2020-09-21 01:25:05.6018,172.8,80.1,46.5,46.35,-44.9,20.32,2,729.8,-30.7,24,46.5,46.5
2020-09-21 01:25:05.8490,172.8,80,46.5,46.3,-44.9,20.33,65,-23060,-23060,0,46.5,46.5
2020-09-21 01:25:06.0962,172.8,80,46.5,46.3,-45,20.32,51,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:06.3434,172.8,80,46.5,46.3,-45,20.32,63,50,50,0,46.5,46.5
2020-09-21 01:25:06.5939,172.8,79.9,46.5,46.24,-45,20.33,67,28.2,28.1,0,46.5,46.5
2020-09-21 01:25:06.8465,172.8,79.9,46.5,46.24,-44.9,20.32,52,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:07.0991,172.8,79.9,46.5,46.24,-44.9,20.32,6,-23070,28.2,3.7,46.5,46.5
2020-09-21 01:25:07.3517,172.8,79.9,46.5,46.24,-45,20.33,7,-23060,28.1,3.7,46.5,46.5
2020-09-21 01:25:07.6042,172.8,79.9,46.5,46.24,-45,20.32,1,730.2,-31.1,24,46.5,46.5
2020-09-21 01:25:07.8566,172.8,79.9,46.5,46.24,-44.9,20.32,2,729.8,-30.7,24,46.5,46.5
2020-09-21 01:25:08.1091,172.8,79.9,46.5,46.24,-45,20.32,61,732.2,724.5,0,46.5,46.5
2020-09-21 01:25:08.3615,172.8,79.9,46.5,46.24,-45,20.32,62,425,425,0,46.5,46.5
2020-09-21 01:25:08.6139,172.8,79.9,46.5,46.24,-45,20.32,64,34,34.4,0,46.5,46.5
2020-09-21 01:25:08.8664,172.8,79.9,46.5,46.24,-44.9,20.33,3,730.2,-31.1,23,46.5,46.5
2020-09-21 01:25:09.1189,172.8,79.9,46.5,46.24,-44.9,20.31,4,729.8,-30.7,23,46.5,46.5
2020-09-21 01:25:09.3714,172.8,79.9,46.5,46.24,-44.9,20.32,65,-23060,-23060,0,46.5,46.5
2020-09-21 01:25:09.6228,172.8,79.9,46.5,46.24,-45,20.33,66,4800,4800,0,46.5,46.5
2020-09-21 01:25:09.8702,172.8,79.9,46.5,46.24,-45,20.32,1,730.2,-31.1,24,46.5,46.5
2020-09-21 01:25:10.1175,172.8,79.9,46.5,46.24,-44.9,20.32,2,729.8,-30.7,24,46.5,46.5
2020-09-21 01:25:10.3649,172.8,79.9,46.5,46.24,-45,20.32,65,-23070,-23070,0,46.5,46.5
2020-09-21 01:25:10.6123,172.8,79.9,46.5,46.24,-45,20.32,51,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:10.8595,172.8,79.9,46.5,46.24,-45,20.32,63,50,50,0,46.5,46.5
2020-09-21 01:25:11.1068,172.8,79.9,46.5,46.24,-44.9,20.32,67,28.2,28.1,0,46.5,46.5
2020-09-21 01:25:11.3541,172.8,79.9,46.5,46.24,-45,20.33,52,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:11.6025,172.8,79.9,46.5,46.24,-45,20.3,6,-23070,28.2,3.7,46.5,46.5
2020-09-21 01:25:11.8550,172.8,79.9,46.5,46.24,-44.9,20.32,7,-23060,28.1,3.7,46.5,46.5
2020-09-21 01:25:12.1075,172.8,79.9,46.5,46.24,-44.9,20.33,1,730.1,-31.1,24,46.5,46.5
2020-09-21 01:25:12.3600,172.8,79.9,46.5,46.24,-45,20.33,2,729.7,-30.7,24,46.5,46.5
2020-09-21 01:25:12.6125,172.8,79.9,46.5,46.24,-45,20.32,61,732.1,724.4,0,46.5,46.5
2020-09-21 01:25:12.8627,172.8,79.9,46.5,46.24,-45,20.29,62,425,425,0,46.5,46.5
2020-09-21 01:25:13.1100,172.8,79.9,46.5,46.24,-44.9,20.32,64,34.1,34.5,0,46.5,46.5
2020-09-21 01:25:13.3573,172.8,79.9,46.5,46.24,-45,20.32,3,730.1,-31.1,23,46.5,46.5
2020-09-21 01:25:13.6046,172.8,79.9,46.5,46.24,-45,20.33,4,729.7,-30.7,23,46.5,46.5
2020-09-21 01:25:13.8519,172.8,79.9,46.5,46.24,-44.9,20.32,65,-23060,-23060,0,46.5,46.5
2020-09-21 01:25:14.0991,172.8,79.9,46.5,46.24,-44.9,20.32,66,4800,4800,0,46.5,46.5
2020-09-21 01:25:14.3463,172.8,79.9,46.5,46.24,-45,20.33,1,730.1,-31.1,24,46.5,46.5
2020-09-21 01:25:14.5935,172.8,79.9,46.5,46.24,-45,20.32,2,729.7,-30.7,24,46.5,46.5
2020-09-21 01:25:14.8408,172.8,79.9,46.5,46.24,-45,20.32,65,-23060,-23060,0,46.5,46.5
2020-09-21 01:25:15.0910,172.8,79.9,46.5,46.24,-44.9,20.33,51,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:15.3413,172.8,79.9,46.5,46.24,-44.9,20.3,63,50,50,0,46.5,46.5
2020-09-21 01:25:15.5916,172.8,79.9,46.5,46.24,-45,20.32,67,28.2,28.1,0,46.5,46.5
2020-09-21 01:25:15.8419,172.8,79.9,46.5,46.24,-44.9,20.32,52,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:16.0943,172.8,79.9,46.5,46.24,-44.9,20.32,6,-23070,28.2,3.7,46.5,46.5
2020-09-21 01:25:16.3469,172.8,79.9,46.5,46.24,-44.9,20.52,7,-23060,28.1,3.7,46.5,46.5
2020-09-21 01:25:16.5995,172.8,79.9,46.5,46.24,-45,20.5,1,730.1,-31.1,24,46.5,46.5
2020-09-21 01:25:16.8521,172.8,79.9,46.5,46.24,-45,20.52,2,729.7,-30.7,24,46.5,46.5
2020-09-21 01:25:17.0996,172.8,79.9,46.5,46.24,-44.9,20.52,61,731.9,724.4,0,46.5,46.5
2020-09-21 01:25:17.3469,172.8,79.9,46.5,46.24,-44.9,20.52,62,425,425,0,46.5,46.5
2020-09-21 01:25:17.5941,172.8,79.9,46.5,46.24,-45,20.52,64,34.1,34.5,0,46.5,46.5
2020-09-21 01:25:17.8414,172.8,79.9,46.5,46.24,-44.9,20.51,3,730,-31.1,23,46.5,46.5
2020-09-21 01:25:18.0887,172.8,79.9,46.5,46.24,-44.9,20.51,4,729.5,-30.7,23,46.5,46.5
2020-09-21 01:25:18.3359,172.8,79.9,46.5,46.24,-44.9,20.51,65,-23070,-23070,0,46.5,46.5
2020-09-21 01:25:18.5832,172.8,79.9,46.5,46.24,-45,20.52,66,4800,4800,0,46.5,46.5
2020-09-21 01:25:18.8305,172.8,79.9,46.5,46.24,-45,20.52,1,730,-31.1,24,46.5,46.5
2020-09-21 01:25:19.0777,172.8,79.9,46.5,46.24,-45,20.52,2,729.5,-30.7,24,46.5,46.5
2020-09-21 01:25:19.3250,172.8,79.9,46.5,46.24,-44.9,20.53,65,-23070,-23070,0,46.5,46.5
2020-09-21 01:25:19.5722,172.8,79.9,46.5,46.24,-44.9,20.52,51,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:19.8194,172.8,79.9,46.5,46.24,-45,20.56,63,50,50,0,46.5,46.5
2020-09-21 01:25:20.0667,172.8,79.9,46.5,46.24,-44.9,20.52,67,28.2,28.1,0,46.5,46.5
2020-09-21 01:25:20.3184,172.8,79.9,46.5,46.24,-44.9,20.52,52,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:20.5713,172.8,79.9,46.5,46.24,-45,20.52,6,-23070,28.2,3.7,46.5,46.5
2020-09-21 01:25:20.8242,172.8,79.9,46.5,46.24,-45.1,20.52,7,-23070,28.1,3.7,46.5,46.5
2020-09-21 01:25:21.0771,172.8,79.9,46.5,46.24,-45,20.52,1,730,-31.1,24,46.5,46.5
2020-09-21 01:25:21.3297,172.8,79.9,46.5,46.24,-44.9,20.52,2,729.5,-30.7,24,46.5,46.5
2020-09-21 01:25:21.5823,172.8,79.9,46.5,46.24,-45,20.52,61,732,724.3,0,46.5,46.5
2020-09-21 01:25:21.8348,172.8,79.9,46.5,46.24,-45,20.52,62,425,425,0,46.5,46.5
2020-09-21 01:25:22.0874,172.8,79.9,46.5,46.24,-45,20.53,64,34.1,34.5,0,46.5,46.5
2020-09-21 01:25:22.3388,172.8,79.9,46.5,46.24,-44.9,20.53,3,730,-31.1,23,46.5,46.5
2020-09-21 01:25:22.5859,172.8,79.9,46.5,46.24,-44.9,20.52,4,729.5,-30.7,23,46.5,46.5
2020-09-21 01:25:22.8330,172.8,79.9,46.5,46.24,-45,20.52,65,-23060,-23060,0,46.5,46.5
2020-09-21 01:25:23.0801,172.8,79.9,46.5,46.24,-45,20.52,66,4800,4800,0,46.5,46.5
2020-09-21 01:25:23.3284,172.8,79.9,46.5,46.24,-45,20.52,1,730,-31.1,24,46.5,46.5
2020-09-21 01:25:23.5809,172.8,79.9,46.5,46.24,-45,20.52,2,729.5,-30.7,24,46.5,46.5
2020-09-21 01:25:23.8334,172.8,79.9,46.5,46.24,-45,20.52,65,-23070,-23070,0,46.5,46.5
2020-09-21 01:25:24.0859,172.8,79.9,46.5,46.24,-45,20.52,51,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:24.3384,172.8,79.9,46.5,46.24,-44.9,20.52,63,50,50,0,46.5,46.5
2020-09-21 01:25:24.5909,172.8,79.9,46.5,46.24,-44.9,20.52,67,28.2,28.1,0,46.5,46.5
2020-09-21 01:25:24.8434,172.8,79.9,46.5,46.24,-45,20.52,52,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:25.0959,172.8,79.9,46.5,46.24,-45,20.52,6,-23060,28.2,3.7,46.5,46.5
2020-09-21 01:25:25.3473,172.8,79.9,46.5,46.24,-45,20.52,7,-23070,28.1,3.7,46.5,46.5
2020-09-21 01:25:25.5946,172.8,79.9,46.5,46.24,-44.9,20.52,1,729.9,-31.1,24,46.5,46.5
2020-09-21 01:25:25.8419,172.8,79.9,46.5,46.24,-45,20.52,2,729.5,-30.7,24,46.5,46.5
2020-09-21 01:25:26.0892,172.8,79.9,46.5,46.24,-45,20.52,61,731.9,724.2,0,46.5,46.5
2020-09-21 01:25:26.3377,172.8,79.9,46.5,46.24,-44.9,20.52,62,425,425,0,46.5,46.5
2020-09-21 01:25:26.5901,172.8,79.9,46.5,46.24,-44.9,20.51,64,34.1,34.5,0,46.5,46.5
2020-09-21 01:25:26.8425,172.8,79.9,46.5,46.24,-45,20.51,3,729.9,-31.1,23,46.5,46.5
2020-09-21 01:25:27.0950,172.8,79.9,46.5,46.24,-45,20.51,4,729.5,-30.7,23,46.5,46.5
2020-09-21 01:25:27.3474,172.8,79.9,46.5,46.24,-45,20.52,65,-23070,-23070,0,46.5,46.5
2020-09-21 01:25:27.5997,172.8,79.9,46.5,46.24,-44.9,20.52,66,4800,4800,0,46.5,46.5
2020-09-21 01:25:27.8520,172.8,79.8,46.5,46.18,-45,20.53,1,729.9,-31.1,24,46.5,46.5
2020-09-21 01:25:28.1043,172.8,79.8,46.5,46.18,-45,20.52,2,729.5,-30.7,24,46.5,46.5
2020-09-21 01:25:28.3566,172.8,79.8,46.5,46.18,-44.9,20.52,65,-23060,-23060,0,46.5,46.5
2020-09-21 01:25:28.6053,172.8,79.8,46.5,46.18,-44.9,20.52,51,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:28.8541,172.8,79.8,46.5,46.18,-44.9,20.52,63,50,50,0,46.5,46.5
2020-09-21 01:25:29.1028,172.8,79.8,46.5,46.18,-45,20.51,67,28.2,28.1,0,46.5,46.5
2020-09-21 01:25:29.3515,172.8,79.8,46.5,46.18,-45,20.52,52,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:29.5988,172.8,79.8,46.5,46.18,-45,20.52,6,-23070,28.2,3.7,46.5,46.5
2020-09-21 01:25:29.8460,172.8,79.8,46.5,46.18,-44.9,20.52,7,-23070,28.1,3.7,46.5,46.5
2020-09-21 01:25:30.0932,172.8,79.8,46.5,46.18,-45,20.52,1,729.9,-31.1,24,46.5,46.5
2020-09-21 01:25:30.3405,172.8,79.8,46.5,46.18,-45,20.52,2,729.5,-30.7,24,46.5,46.5
2020-09-21 01:25:30.5909,172.8,79.8,46.5,46.18,-44.9,20.52,61,731.7,724.2,0,46.5,46.5
2020-09-21 01:25:30.8433,172.8,79.8,46.5,46.18,-44.9,20.53,62,425,425,0,46.5,46.5
2020-09-21 01:25:31.0957,172.8,79.8,46.5,46.18,-45,20.52,64,34.1,34.5,0,46.5,46.5
2020-09-21 01:25:31.3481,172.8,79.8,46.5,46.18,-45,20.51,3,729.9,-31.1,23,46.5,46.5
2020-09-21 01:25:31.6006,172.8,79.8,46.5,46.18,-45,20.52,4,729.5,-30.7,23,46.5,46.5
2020-09-21 01:25:31.8531,172.8,79.8,46.5,46.18,-45,20.52,65,-23070,-23070,0,46.5,46.5
2020-09-21 01:25:32.1056,172.8,79.8,46.5,46.18,-45,20.52,66,4810,4810,0,46.5,46.5
2020-09-21 01:25:32.3581,172.8,79.8,46.5,46.18,-45,20.52,1,729.8,-31.1,24,46.5,46.5
2020-09-21 01:25:32.6106,172.8,79.8,46.5,46.18,-44.9,20.52,2,729.4,-30.7,24,46.5,46.5
2020-09-21 01:25:32.8631,172.8,79.8,46.5,46.18,-44.9,20.52,65,-23070,-23070,0,46.5,46.5
2020-09-21 01:25:33.1156,172.8,79.8,46.5,46.18,-44.9,20.52,51,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:33.3681,172.8,79.8,46.5,46.18,-45,20.52,63,50,50,0,46.5,46.5
2020-09-21 01:25:33.6205,172.8,79.8,46.5,46.18,-45,20.52,67,28.2,28.1,0,46.5,46.5
2020-09-21 01:25:33.8730,172.8,79.8,46.5,46.18,-45,20.53,52,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:34.1256,172.8,79.8,46.5,46.18,-45,20.52,6,-23060,28.2,3.7,46.5,46.5
2020-09-21 01:25:34.3781,172.8,79.8,46.5,46.18,-45,20.51,7,-23070,28.1,3.7,46.5,46.5
2020-09-21 01:25:34.6306,172.8,79.8,46.5,46.18,-45,20.52,1,729.8,-31.1,24,46.5,46.5
2020-09-21 01:25:34.8787,172.8,79.8,46.5,46.18,-44.9,20.53,2,729.4,-30.7,24,46.5,46.5
2020-09-21 01:25:35.1259,172.8,79.8,46.5,46.18,-45,20.52,61,731.7,724.1,0,46.5,46.5
2020-09-21 01:25:35.3731,172.8,79.8,46.5,46.18,-45,20.52,62,425,425,0,46.5,46.5
2020-09-21 01:25:35.6203,172.8,79.8,46.5,46.18,-45,20.52,64,34,34.5,0,46.5,46.5
2020-09-21 01:25:35.8675,172.8,79.5,46.5,46.01,-45,20.52,3,729.8,-31.1,23,46.5,46.5
2020-09-21 01:25:36.1147,172.8,79.5,46.5,46.01,-45,20.52,4,729.4,-30.7,23,46.5,46.5
2020-09-21 01:25:36.3619,172.8,79.5,46.5,46.01,-45,20.53,65,-23070,-23070,0,46.5,46.5
2020-09-21 01:25:36.6091,172.8,79.5,46.5,46.01,-45,20.52,66,4810,4800,0,46.5,46.5
2020-09-21 01:25:36.8562,172.8,79.5,46.5,46.01,-45,20.52,1,729.8,-31.1,24,46.5,46.5
2020-09-21 01:25:37.1034,172.8,79.5,46.5,46.01,-44.9,20.52,2,729.4,-30.7,24,46.5,46.5
2020-09-21 01:25:37.3506,172.8,79.5,46.5,46.01,-45,20.53,65,-23060,-23060,0,46.5,46.5
2020-09-21 01:25:37.5977,172.8,79.5,46.5,46.01,-45,20.51,51,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:37.8466,172.8,79.5,46.5,46.01,-45,20.52,63,50,50,0,46.5,46.5
2020-09-21 01:25:38.0990,172.8,79.5,46.5,46.01,-45,20.52,67,28.2,28.1,0,46.5,46.5
2020-09-21 01:25:38.3515,172.8,79.5,46.5,46.01,-45,20.53,52,3.73,3.71,0,46.5,46.5
2020-09-21 01:25:38.6039,172.8,79.5,46.5,46.01,-45,20.52,6,-23070,28.2,3.7,46.5,46.5
2020-09-21 01:25:38.8563,172.8,79.4,46.25,45.95,-45,20.52,7,-23060,28.1,3.7,46.5,46.5
2020-09-21 01:25:39.1088,172.8,79.4,46.25,45.95,-44.9,20.51,1,729.8,-31.1,24,46.5,46.5
2020-09-21 01:25:39.3613,172.8,79.4,46.25,45.95,-45,20.52,2,729.4,-30.7,24,46.5,46.5
2020-09-21 01:25:39.6138,172.8,79.4,46.25,45.95,-45,20.52,61,731.8,724.1,0,46.5,46.5
2020-09-21 01:25:39.8662,172.8,79.4,46.25,45.95,-45,20.53,62,425,425,0,46.5,46
2020-09-21 01:25:40.1135,172.8,79.4,46.25,45.95,-45,20.52,64,34.1,34.5,0,46.5,46
2020-09-21 01:25:40.3608,172.8,79.4,46.25,45.95,-45,20.52,3,729.7,-31.1,23,46.5,46
2020-09-21 01:25:40.6081,172.8,79.4,46.25,45.95,-45,20.52,4,729.3,-30.7,23,46.5,46
2020-09-21 01:25:40.8558,172.8,79.4,46.25,45.95,-45,20.52,65,-23070,-23060,0,46.5,46
2020-09-21 01:25:41.1080,172.8,79.4,46.25,45.95,-44.9,20.52,66,4800,4800,0,46.5,46
2020-09-21 01:25:41.3602,172.8,79.4,46.25,45.95,-44.9,20.52,1,729.7,-31.1,24,46.5,46
2020-09-21 01:25:41.6123,172.8,79.4,46.25,45.95,-45,20.52,2,729.3,-30.7,24,46.5,46
2020-09-21 01:25:41.8645,172.8,79.4,46.25,45.95,-45,20.52,65,-23070,-23060,0,46.5,46
2020-09-21 01:25:42.1169,172.8,79.4,46.25,45.95,-45,20.52,51,3.73,3.71,0,46.5,46
2020-09-21 01:25:42.3694,172.8,79.4,46.25,45.95,-45,20.51,63,50,50,0,46.5,46
2020-09-21 01:25:42.6219,172.8,79.4,46.25,45.95,-45,20.52,67,28.2,28.1,0,46.5,46
2020-09-21 01:25:42.8743,172.8,79.4,46.25,45.95,-45,20.52,52,3.73,3.71,0,46.5,46
2020-09-21 01:25:43.1269,172.8,79.4,46.25,45.95,-44.9,20.52,6,-23080,28.2,3.7,46.5,46
2020-09-21 01:25:43.3794,172.8,79.4,46.25,45.95,-44.9,20.52,7,-23050,28.1,3.7,46.5,46
2020-09-21 01:25:43.6319,172.8,79.4,46.25,45.95,-44.9,20.52,1,729.7,-31.1,24,46.5,46
2020-09-21 01:25:43.8845,172.8,79.4,46.25,45.95,-45,20.52,2,729.3,-30.7,24,46.5,46
2020-09-21 01:25:44.1358,172.8,79.4,46.25,45.95,-45,20.52,61,731.7,724.1,0,46.5,46
2020-09-21 01:25:44.3830,172.8,79.4,46.25,45.95,-44.9,20.52,62,425,425,0,46.5,46
2020-09-21 01:25:44.6302,172.8,79.4,46.25,45.95,-45,20.52,64,34.2,34.5,0,46.5,46
2020-09-21 01:25:44.8774,172.8,79.4,46.25,45.95,-45,20.54,3,729.7,-31.1,23,46.5,46
2020-09-21 01:25:45.1260,172.8,79.4,46.25,45.95,-44.9,20.52,4,729.3,-30.7,23,46.5,46
2020-09-21 01:25:45.3785,172.8,79.4,46.25,45.95,-44.9,20.52,65,-23070,-23050,0,46.5,46
2020-09-21 01:25:45.6310,172.8,79.4,46.25,45.95,-44.9,20.52,66,4800,4800,0,46.5,46
2020-09-21 01:25:45.8835,172.8,79.4,46.25,45.95,-44.9,20.52,1,729.7,-31.1,24,46.5,46
2020-09-21 01:25:46.1350,172.8,79.4,46.25,45.95,-45,20.55,2,729.3,-30.7,24,46.5,46
2020-09-21 01:25:46.3824,172.8,79.4,46.25,45.95,-44.9,20.52,65,-23080,-23040,0,46.5,46
2020-09-21 01:25:46.6298,172.8,79.4,46.25,45.95,-45,20.52,51,3.73,3.71,0,46.5,46
2020-09-21 01:25:46.8772,172.8,79.4,46.25,45.95,-45,20.52,63,50,50,0,46.5,46
2020-09-21 01:25:47.1246,172.8,79.4,46.25,45.95,-45,20.52,67,28.2,28.1,0,46.5,46
2020-09-21 01:25:47.3763,172.8,79.4,46.25,45.95,-45,20.54,52,3.73,3.71,0,46.5,46
2020-09-21 01:25:47.6289,172.8,79.4,46.25,45.95,-44.8,20.52,6,-23140,28.2,3.7,46.5,46
2020-09-21 01:25:47.8814,172.8,79.4,46.25,45.95,-44.9,20.52,7,-23040,28.1,3.7,46.5,46
2020-09-21 01:25:48.1339,172.8,79.4,46.25,45.95,-45,20.52,1,729.7,-31.1,24,46.5,46
2020-09-21 01:25:48.3842,172.8,79.4,46.25,45.95,-45,20.52,2,729.2,-30.7,24,46.5,46
2020-09-21 01:25:48.6317,172.8,79.4,46.25,45.95,-44.9,20.51,61,731.6,723.9,0,46.5,46
2020-09-21 01:25:48.8791,172.8,79.4,46.25,45.95,-45,20.52,62,425,425,0,46.5,46
2020-09-21 01:25:49.1265,172.8,79.4,46.25,45.95,-45,20.52,64,34.1,34.4,0,46.5,46
2020-09-21 01:25:49.3742,172.8,79.4,46.25,45.95,-45,20.52,3,729.7,-31.1,23,46.5,46
2020-09-21 01:25:49.6267,172.8,79.4,46.25,45.95,-44.9,20.52,4,729.2,-30.7,23,46.5,46
2020-09-21 01:25:49.8792,172.8,79.4,46.25,45.95,-44.9,20.52,65,-23080,-23040,0,46.5,46
2020-09-21 01:25:50.1317,172.8,79.4,46.25,45.95,-44.9,20.52,66,4800,4800,0,46.5,46
2020-09-21 01:25:50.3842,172.8,79.4,46.25,45.95,-45,20.52,1,729.7,-31.1,24,46.5,46
2020-09-21 01:25:50.6316,172.8,79.4,46.25,45.95,-45,20.53,2,729.2,-30.7,24,46.5,46
2020-09-21 01:25:50.8789,172.8,79.4,46.25,45.95,-44.9,20.52,65,-23120,-23010,0,46.5,46
