Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:25:51.1263,172.8,79.4,46.25,45.95,-45,20.52,51,3.73,3.71,0,46.5,46
2020-09-21 01:25:51.3736,172.8,79.4,46.25,45.95,-45,20.53,63,50,50,0,46.5,46
2020-09-21 01:25:51.6232,172.8,79.4,46.25,45.95,-45,20.52,67,28.2,28.1,0,46.5,46
2020-09-21 01:25:51.8741,172.8,79.4,46.25,45.95,-44.9,20.52,52,3.73,3.71,0,46.5,46
2020-09-21 01:25:52.1250,172.8,79.4,46.25,45.95,-44.9,20.52,6,-23150,28.2,3.7,46.5,46
2020-09-21 01:25:52.3759,172.8,79.4,46.25,45.95,-44.9,20.52,7,-22980,28.1,3.7,46.5,46
2020-09-21 01:25:52.6246,172.8,79.4,46.25,45.95,-45,20.53,1,729.7,-31.1,24,46.5,46
2020-09-21 01:25:52.8717,172.8,79.4,46.25,45.95,-44.9,20.52,2,729.2,-30.7,24,46.5,46
2020-09-21 01:25:53.1188,172.8,79.4,46.25,45.95,-45,20.52,61,731.5,723.9,0,46.5,46
2020-09-21 01:25:53.3659,172.8,79.4,46.25,45.95,-45,20.52,62,425,425,0,46.5,46
2020-09-21 01:25:53.6163,172.8,79.4,46.25,45.95,-45,20.52,64,34.2,34.5,0,46.5,46
2020-09-21 01:25:53.8688,172.8,79.4,46.25,45.95,-44.9,20.52,3,729.7,-31.1,23,46.5,46
2020-09-21 01:25:54.1213,172.8,79.4,46.25,45.95,-44.9,20.52,4,729.1,-30.5,23,46.5,46
2020-09-21 01:25:54.3739,172.8,79.4,46.25,45.95,-44.9,20.52,65,-23080,-23030,0,46.5,46
2020-09-21 01:25:54.6264,172.8,79.4,46.25,45.95,-45,20.52,66,4800,4800,0,46.5,46
2020-09-21 01:25:54.8789,172.8,79.4,46.25,45.95,-44.9,20.52,1,729.5,-31.1,24,46.5,46
2020-09-21 01:25:55.1314,172.8,79.4,46.25,45.95,-44.9,20.6,2,729.1,-30.5,24,46.5,46
2020-09-21 01:25:55.3839,172.8,79.4,46.25,45.95,-45,20.52,65,-23160,-22980,0,46.5,46
2020-09-21 01:25:55.6352,172.8,79.4,46.25,45.95,-45,20.52,51,3.73,3.71,0,46.5,46
2020-09-21 01:25:55.8825,172.8,79.4,46,45.95,-44.9,20.52,63,50,50,0,46.5,46
2020-09-21 01:25:56.1299,172.8,79.4,46,45.95,-44.9,20.52,67,28.2,28.1,0,46.5,46
2020-09-21 01:25:56.3773,172.8,79.4,46,45.95,-44.9,20.53,52,3.73,3.71,0,46.5,46
2020-09-21 01:25:56.6247,172.8,79.4,46,45.95,-45,20.52,6,-23150,28.2,3.7,46.5,46
2020-09-21 01:25:56.8721,172.8,79.4,46,45.95,-44.9,20.52,7,-22970,28.1,3.7,46.5,46
2020-09-21 01:25:57.1194,172.8,79.4,46,45.95,-44.9,20.52,1,729.5,-31.1,24,46.5,46
2020-09-21 01:25:57.3668,172.8,79.4,46,45.95,-45,20.51,2,729.1,-30.5,24,46.5,46
2020-09-21 01:25:57.6141,172.8,79.4,46,45.95,-45,20.52,61,731.5,723.8,0,46.5,46
2020-09-21 01:25:57.8657,172.8,79.4,46,45.95,-45,20.52,62,425,425,0,46.5,46
2020-09-21 01:25:58.1182,172.8,79.4,46,45.95,-44.9,20.52,64,34.2,34.4,0,46.5,46
2020-09-21 01:25:58.3706,172.8,79.4,46,45.95,-44.9,20.52,3,729.5,-31.1,23,46.5,46
2020-09-21 01:25:58.6231,172.8,79.4,46,45.95,-45,20.52,4,729.1,-30.5,23,46.5,46
2020-09-21 01:25:58.8755,172.8,79.4,46,45.95,-44.9,20.52,65,-23140,-22970,0,46.5,46
2020-09-21 01:25:59.1280,172.8,79.4,46,45.95,-44.9,20.52,66,4800,4800,0,46.5,46
2020-09-21 01:25:59.3804,172.8,79.4,46,45.95,-45,20.53,1,729.5,-31.1,24,46.5,46
2020-09-21 01:25:59.6316,172.8,79.4,46,45.95,-45,20.52,2,729.1,-30.5,24,46.5,46
2020-09-21 01:25:59.8789,172.8,79.3,46,45.89,-45,20.54,65,-23140,-22970,0,46.5,46
2020-09-21 01:26:00.1263,172.8,79.3,46,45.89,-44.9,20.52,51,3.73,3.71,0,46.5,46
2020-09-21 01:26:00.3736,172.8,79.3,46,45.89,-44.9,20.52,63,50,50,0,46.5,46
2020-09-21 01:26:00.6209,172.8,79.3,46,45.89,-44.9,20.6,67,28.2,28.1,0,46.5,46
2020-09-21 01:26:00.8682,172.8,79.3,46,45.89,-45,20.52,52,3.73,3.71,0,46.5,46
2020-09-21 01:26:01.1156,172.8,79.3,46,45.89,-44.9,20.52,6,-23140,28.2,3.7,46.5,46
2020-09-21 01:26:01.3629,172.8,79.3,46,45.89,-45,20.52,7,-22980,28.1,3.7,46,46
2020-09-21 01:26:01.6103,172.8,79.3,46,45.89,-45,20.52,1,729.4,-31.1,24,46,46
2020-09-21 01:26:01.8596,172.8,79.3,46,45.89,-45,20.52,2,728.8,-30.5,24,46,46
2020-09-21 01:26:02.1121,172.8,79.3,46,45.89,-44.9,20.52,61,731.3,723.7,0,46,46
2020-09-21 01:26:02.3646,172.8,79.3,46,45.89,-44.9,20.52,62,425,425,0,46,46
2020-09-21 01:26:02.6171,172.8,79.3,46,45.89,-44.9,20.52,64,34.2,34.4,0,46,46
2020-09-21 01:26:02.8695,172.8,79.3,46,45.89,-44.9,20.53,3,729.4,-31.1,23,46,46
2020-09-21 01:26:03.1220,172.8,79.3,46,45.89,-44.9,20.52,4,728.8,-30.5,23,46,46
2020-09-21 01:26:03.3745,172.8,79.3,46,45.89,-44.9,20.52,65,-23140,-22990,0,46,46
2020-09-21 01:26:03.6270,172.8,79.3,46,45.89,-45,20.53,66,4800,4800,0,46,46
2020-09-21 01:26:03.8792,172.8,79.2,46,45.83,-45,20.52,1,729.4,-31.1,24,46,46
2020-09-21 01:26:04.1266,172.8,79.2,46,45.83,-45,20.52,2,728.8,-30.5,24,46,46
2020-09-21 01:26:04.3740,172.8,79.2,46,45.83,-44.9,20.52,65,-23140,-22990,0,46,46
2020-09-21 01:26:04.6214,172.8,79.2,46,45.83,-44.9,20.52,51,3.73,3.71,0,46,46
2020-09-21 01:26:04.8690,172.8,79.2,46,45.83,-45,20.52,63,50,50,0,46,46
2020-09-21 01:26:05.1215,172.8,79.2,46,45.83,-45,20.52,67,28.2,28.1,0,46,46
2020-09-21 01:26:05.3740,172.8,79.2,46,45.83,-44.9,20.52,52,3.73,3.71,0,46,46
2020-09-21 01:26:05.6264,172.8,79.2,46,45.83,-44.9,20.52,6,-23130,28.2,3.7,46,46
2020-09-21 01:26:05.8789,172.8,79.2,46,45.83,-45,20.51,7,-22990,28.1,3.7,46,46
2020-09-21 01:26:06.1287,172.8,79.2,46,45.83,-45,20.52,1,729.4,-31.1,24,46,46
2020-09-21 01:26:06.3769,172.8,79.2,46,45.83,-44.9,20.52,2,728.8,-30.5,24,46,46
2020-09-21 01:26:06.6252,172.8,79.2,46,45.83,-44.9,20.52,61,731.3,723.6,0,46,46
2020-09-21 01:26:06.8735,172.8,79.2,46,45.83,-44.9,20.52,62,425,425,0,46,46
2020-09-21 01:26:07.1211,172.8,79.1,46,45.78,-45,20.52,64,34.2,34.4,0,46,46
2020-09-21 01:26:07.3685,172.8,79.1,46,45.78,-44.9,20.52,3,729.4,-31.1,23,46,46
2020-09-21 01:26:07.6158,172.8,79.1,46,45.78,-44.9,20.52,4,728.8,-30.5,23,46,46
2020-09-21 01:26:07.8631,172.8,79.1,46,45.78,-44.9,20.52,65,-23130,-22980,0,46,46
2020-09-21 01:26:08.1116,172.8,79.1,46,45.78,-45.1,20.52,66,4800,4800,0,46,46
2020-09-21 01:26:08.3609,172.8,79.1,46,45.78,-45,20.52,1,729.4,-31.1,24,46,46
2020-09-21 01:26:08.6101,172.8,79.1,46,45.78,-44.9,20.51,2,728.8,-30.5,24,46,46
2020-09-21 01:26:08.8593,172.8,79.1,46,45.78,-44.9,20.52,65,-23130,-22990,0,46,46
2020-09-21 01:26:09.1086,172.8,79.1,46,45.78,-45,20.52,51,3.73,3.71,0,46,46
2020-09-21 01:26:09.3594,172.8,79.1,46,45.78,-44.9,20.52,63,50,50,0,46,46
2020-09-21 01:26:09.6103,172.8,79.1,46,45.78,-44.9,20.52,67,28.2,28.1,0,46,46
2020-09-21 01:26:09.8612,172.8,79.1,46,45.78,-44.9,20.52,52,3.73,3.71,0,46,46
2020-09-21 01:26:10.1121,172.8,79.1,46,45.78,-45,20.52,6,-23130,28.2,3.7,46,46
2020-09-21 01:26:10.3593,172.8,79.1,46,45.78,-45,20.52,7,-22990,28.1,3.7,46,46
2020-09-21 01:26:10.6065,172.8,79.1,46,45.78,-45,20.51,1,729.2,-31.1,24,46,46
2020-09-21 01:26:10.8538,172.8,79.1,46,45.78,-44.9,20.52,2,729,-30.5,24,46,46
2020-09-21 01:26:11.1010,172.8,79.1,46,45.78,-44.9,20.51,61,731.2,723.5,0,46,46
2020-09-21 01:26:11.3526,172.8,79.1,46,45.78,-45,20.52,62,425,425,0,46,46
2020-09-21 01:26:11.6050,172.8,79,46,45.72,-44.9,20.52,64,34.2,34.4,0,46,46
2020-09-21 01:26:11.8574,172.8,79,46,45.72,-44.9,20.52,3,729.2,-31.1,23,46,46
2020-09-21 01:26:12.1098,172.8,79,46,45.72,-44.9,20.53,4,729,-30.5,23,46,46
2020-09-21 01:26:12.3623,172.8,79,46,45.72,-45,20.52,65,-23140,-23000,0,46,46
2020-09-21 01:26:12.6148,172.8,79,46,45.72,-45,20.52,66,4800,4800,0,46,46
2020-09-21 01:26:12.8674,172.8,79,46,45.72,-44.9,20.53,1,729.2,-31.1,24,46,46
2020-09-21 01:26:13.1200,172.8,79,46,45.72,-44.9,20.52,2,729,-30.5,24,46,46
2020-09-21 01:26:13.3725,172.8,79,46,45.72,-44.9,20.52,65,-23140,-23000,0,46,46
2020-09-21 01:26:13.6250,172.8,79,46,45.72,-45,20.52,51,3.73,3.71,0,46,46
2020-09-21 01:26:13.8776,172.8,79,46,45.72,-44.9,20.52,63,50,50,0,46,46
2020-09-21 01:26:14.1301,172.8,79,46,45.72,-44.9,20.53,67,28.2,28.1,0,46,46
2020-09-21 01:26:14.3826,172.8,79,46,45.72,-45,20.52,52,3.73,3.71,0,46,46
2020-09-21 01:26:14.6318,172.8,79,46,45.72,-45.1,20.52,6,-23140,28.2,3.7,46,46
2020-09-21 01:26:14.8790,172.8,79,46,45.72,-45,20.53,7,-23000,28.1,3.7,46,46
2020-09-21 01:26:15.1263,172.8,79,46,45.72,-45,20.52,1,729.2,-31.1,24,46,46
2020-09-21 01:26:15.3736,172.8,79,46,45.72,-45,20.52,2,729,-30.5,24,46,46
2020-09-21 01:26:15.6208,172.8,79,46,45.72,-45,20.52,61,731.1,723.4,0,46,46
2020-09-21 01:26:15.8682,172.8,79,46,45.72,-45,20.52,62,425,425,0,46,46
2020-09-21 01:26:16.1155,172.8,79,46,45.72,-44.9,20.52,64,34.2,34.4,0,46,46
2020-09-21 01:26:16.3628,172.8,79,46,45.72,-44.9,20.52,3,729.1,-31.1,23,46,46
2020-09-21 01:26:16.6101,172.8,79,46,45.72,-45,20.54,4,728.8,-30.5,23,46,46
2020-09-21 01:26:16.8574,172.8,79,46,45.72,-45,20.52,65,-23130,-23000,0,46,46
2020-09-21 01:26:17.1048,172.8,79,46,45.72,-45,20.52,66,4800,4800,0,46,46
2020-09-21 01:26:17.3521,172.8,79,46,45.72,-45,20.52,1,729.1,-31.1,24,46,46
2020-09-21 01:26:17.5994,172.8,79,46,45.72,-45,20.52,2,728.8,-30.5,24,46,46
2020-09-21 01:26:17.8466,172.8,79,46,45.72,-45,20.51,65,-23070,-23060,0,46,46
2020-09-21 01:26:18.0939,172.8,79,46,45.72,-45,20.52,51,3.73,3.71,0,46,46
2020-09-21 01:26:18.3411,172.8,79,46,45.72,-44.9,20.52,63,50,50,0,46,46
2020-09-21 01:26:18.5910,172.8,79,46,45.72,-44.9,20.51,67,28.2,28.1,0,46,46
2020-09-21 01:26:18.8435,172.8,79,46,45.72,-45,20.53,52,3.73,3.71,0,46,46
2020-09-21 01:26:19.0961,172.8,79,46,45.72,-45,20.52,6,-23070,28.2,3.7,46,46
2020-09-21 01:26:19.3486,172.8,79,46,45.72,-45,20.52,7,-23060,28.1,3.7,46,46
2020-09-21 01:26:19.6012,172.8,79,46,45.72,-45,20.52,1,729.1,-31.1,24,46,46
2020-09-21 01:26:19.8537,172.8,79,46,45.72,-45,20.52,2,728.8,-30.5,24,46,46
2020-09-21 01:26:20.1063,172.8,79,46,45.72,-45,20.5,61,731.2,723.4,0,46,46
2020-09-21 01:26:20.3588,172.8,79,46,45.72,-45,20.52,62,425,425,0,46,46
2020-09-21 01:26:20.6106,172.8,79,46,45.72,-44.9,20.52,64,34.1,34.5,0,46,46
2020-09-21 01:26:20.8602,172.8,79,46,45.72,-44.9,20.52,3,729.1,-31.1,23,46,46
2020-09-21 01:26:21.1097,172.8,79,46,45.72,-45,20.52,4,728.8,-30.5,23,46,46
2020-09-21 01:26:21.3592,172.8,79,46,45.72,-45,20.52,65,-23070,-23070,0,46,46
2020-09-21 01:26:21.6087,172.8,79,46,45.72,-45,20.52,66,4790,4790,0,46,46
2020-09-21 01:26:21.8607,172.8,79,46,45.72,-45,20.52,1,729.1,-31.1,24,46,46
2020-09-21 01:26:22.1132,172.8,79,46,45.72,-45,20.52,2,728.8,-30.5,24,46,46
2020-09-21 01:26:22.3657,172.8,79,46,45.72,-45,20.53,65,-23070,-23070,0,46,46
2020-09-21 01:26:22.6181,172.8,79,46,45.72,-44.9,20.52,51,3.73,3.71,0,46,46
2020-09-21 01:26:22.8706,172.8,79,46,45.72,-44.9,20.52,63,50,50,0,46,46
2020-09-21 01:26:23.1231,172.8,79,46,45.72,-44.9,20.52,67,28.2,28.1,0,46,46
2020-09-21 01:26:23.3756,172.8,79,46,45.72,-45,20.52,52,3.72,3.71,0,46,46
2020-09-21 01:26:23.6281,172.8,79,46,45.72,-45,20.52,6,-23060,28.2,3.7,46,46
2020-09-21 01:26:23.8782,172.8,79,46,45.72,-45,20.53,7,-23070,28.1,3.7,46,46
2020-09-21 01:26:24.1255,172.8,79,46,45.72,-45,20.52,1,729.1,-31.1,24,46,46
2020-09-21 01:26:24.3729,172.8,79,46,45.72,-45,20.52,2,728.6,-30.8,24,46,46
2020-09-21 01:26:24.6202,172.8,79,46,45.72,-45,20.52,61,730.9,723.3,0,46,46
2020-09-21 01:26:24.8675,172.8,79,46,45.72,-44.9,20.52,62,425,425,0,46,46
2020-09-21 01:26:25.1148,172.8,79,46,45.72,-44.9,20.52,64,34.1,34.5,0,46,46
2020-09-21 01:26:25.3621,172.8,79,46,45.72,-45,20.52,3,729.1,-31.1,23,46,46
2020-09-21 01:26:25.6094,172.8,79,46,45.72,-45,20.52,4,728.6,-30.8,23,46,46
2020-09-21 01:26:25.8567,172.8,79,46,45.72,-45,20.52,65,-23060,-23060,0,46,46
2020-09-21 01:26:26.1072,172.8,79,46,45.72,-45,20.52,66,4790,4790,0,46,46
2020-09-21 01:26:26.3586,172.8,79,46,45.72,-45,20.52,1,729.1,-31.1,24,46,46
2020-09-21 01:26:26.6100,172.8,79,46,45.72,-45,20.52,2,728.6,-30.8,24,46,46
2020-09-21 01:26:26.8614,172.8,79,46,45.72,-44.9,20.52,65,-23060,-23060,0,46,46
2020-09-21 01:26:27.1136,172.8,79,46,45.72,-45,20.52,51,3.72,3.71,0,46,46
2020-09-21 01:26:27.3661,172.8,79,46,45.72,-45,20.52,63,50,50,0,46,46
2020-09-21 01:26:27.6185,172.8,79,46,45.72,-45,20.52,67,28.2,28.1,0,46,46
2020-09-21 01:26:27.8710,172.8,79,46,45.72,-44.9,20.52,52,3.72,3.71,0,46,46
2020-09-21 01:26:28.1235,172.8,79,46,45.72,-45,20.52,6,-23060,28.2,3.7,46,46
2020-09-21 01:26:28.3760,172.8,79,46,45.72,-45,20.52,7,-23070,28.1,3.7,46,46
2020-09-21 01:26:28.6284,172.8,79,46,45.72,-45,20.52,1,729.1,-31.1,24,46,46
2020-09-21 01:26:28.8809,172.8,79,46,45.72,-44.9,20.52,2,728.6,-30.8,24,46,46
2020-09-21 01:26:29.1334,172.8,79,46,45.72,-45,20.52,61,730.9,723.3,0,46,46
2020-09-21 01:26:29.3860,172.8,79,46,45.72,-45,20.52,62,425,425,0,46,46
2020-09-21 01:26:29.6385,172.8,79,46,45.72,-45,20.52,64,34.1,34.5,0,46,46
2020-09-21 01:26:29.8910,172.8,79,46,45.72,-45,20.52,3,729.1,-31.1,23,46,46
2020-09-21 01:26:30.1421,172.8,79,46,45.72,-45,20.52,4,728.6,-30.8,23,46,46
2020-09-21 01:26:30.3896,172.8,79,46,45.72,-45,20.52,65,-23070,-23070,0,46,46
2020-09-21 01:26:30.6372,172.8,79,46,45.72,-45,20.52,66,4790,4790,0,46,46
2020-09-21 01:26:30.8847,172.8,79,46,45.72,-44.9,20.52,1,729,-31.1,24,46,46
2020-09-21 01:26:31.1323,172.8,79,46,45.72,-44.9,20.52,2,728.5,-30.8,24,46,46
2020-09-21 01:26:31.3797,172.8,79,46,45.72,-45,20.52,65,-23070,-23060,0,46,46
2020-09-21 01:26:31.6271,172.8,79,46,45.72,-45,20.55,51,3.72,3.71,0,46,46
2020-09-21 01:26:31.8745,172.8,79,46,45.72,-45,20.52,63,50,50,0,46,46
2020-09-21 01:26:32.1218,172.8,79,46,45.72,-44.9,20.52,67,28.2,28.1,0,46,46
2020-09-21 01:26:32.3691,172.8,79,46,45.72,-45,20.52,52,3.73,3.7,0,46,46
2020-09-21 01:26:32.6163,172.8,78.8,46,45.6,-45,20.5,6,-23070,28.2,3.7,46,46
2020-09-21 01:26:32.8635,172.8,78.8,46,45.6,-44.9,20.52,7,-23070,28.1,3.7,46,46
2020-09-21 01:26:33.1107,172.8,78.8,46,45.6,-44.9,20.52,1,729,-31.1,24,46,46
2020-09-21 01:26:33.3603,172.8,78.8,46,45.6,-44.9,20.53,2,728.5,-30.8,24,46,46
2020-09-21 01:26:33.6128,172.8,78.8,46,45.6,-45,20.52,61,730.9,723.3,0,46,46
2020-09-21 01:26:33.8654,172.8,78.8,46,45.6,-45,20.52,62,425,425,0,46,46
2020-09-21 01:26:34.1179,172.8,78.8,46,45.6,-44.9,20.52,64,34.2,34.6,0,46,46
2020-09-21 01:26:34.3705,172.8,78.8,46,45.6,-45,20.52,3,729,-31.1,23,46,46
2020-09-21 01:26:34.6229,172.8,78.8,46,45.6,-45,20.52,4,728.5,-30.8,23,46,46
2020-09-21 01:26:34.8754,172.8,78.8,46,45.6,-44.9,20.51,65,-23070,-23070,0,46,46
2020-09-21 01:26:35.1279,172.8,78.8,46,45.6,-44.9,20.52,66,4790,4790,0,46,46
2020-09-21 01:26:35.3801,172.8,78.8,46,45.6,-44.9,20.52,1,729,-31.1,24,46,46
2020-09-21 01:26:35.6273,172.8,78.8,46,45.6,-45,20.53,2,728.5,-30.8,24,46,46
2020-09-21 01:26:35.8746,172.8,78.8,46,45.6,-45,20.5,65,-23070,-23070,0,46,46
2020-09-21 01:26:36.1219,172.8,78.8,46,45.6,-45,20.52,51,3.72,3.71,0,46,46
2020-09-21 01:26:36.3692,172.8,78.8,46,45.6,-45,20.52,63,50,50,0,46,46
2020-09-21 01:26:36.6198,172.8,78.8,46,45.6,-45,20.53,67,28.2,28.1,0,46,46
2020-09-21 01:26:36.8723,172.8,78.8,46,45.6,-45,20.53,52,3.73,3.7,0,46,46
2020-09-21 01:26:37.1249,172.8,78.8,46,45.6,-44.9,20.52,6,-23070,28.2,3.7,46,46
2020-09-21 01:26:37.3774,172.8,78.8,46,45.6,-44.9,20.53,7,-23070,28.1,3.7,46,46
2020-09-21 01:26:37.6286,172.8,78.8,46,45.6,-45,20.52,1,728.8,-31.1,24,46,46
2020-09-21 01:26:37.8787,172.8,78.8,46,45.6,-45,20.52,2,728.5,-30.8,24,46,46
2020-09-21 01:26:38.1289,172.8,78.7,46,45.54,-45,20.52,61,730.8,723.2,0,46,46
2020-09-21 01:26:38.3791,172.8,78.7,46,45.54,-45,20.52,62,425,425,0,46,46
2020-09-21 01:26:38.6307,172.8,78.7,46,45.54,-45,20.52,64,34.1,34.5,0,46,46
2020-09-21 01:26:38.8832,172.8,78.7,46,45.54,-45,20.52,3,728.8,-31.1,23,46,46
2020-09-21 01:26:39.1358,172.8,78.7,46,45.54,-45,20.52,4,728.5,-30.8,23,46,46
2020-09-21 01:26:39.3883,172.8,78.7,46,45.54,-44.9,20.52,65,-23070,-23070,0,46,46
2020-09-21 01:26:39.6376,172.8,78.7,46,45.54,-44.9,20.52,66,4800,4800,0,46,46
2020-09-21 01:26:39.8849,172.8,78.7,46,45.54,-45,20.52,1,728.8,-31.1,24,46,46
2020-09-21 01:26:40.1323,172.8,78.7,46,45.54,-45,20.52,2,728.5,-30.8,24,46,46
2020-09-21 01:26:40.3796,172.8,78.7,46,45.54,-45,20.52,65,-23060,-23060,0,46,46
2020-09-21 01:26:40.6282,172.8,78.7,46,45.54,-45,20.52,51,3.72,3.71,0,46,46
2020-09-21 01:26:40.8807,172.8,78.7,46,45.54,-45,20.52,63,50,50,0,46,46
2020-09-21 01:26:41.1332,172.8,78.7,46,45.54,-45,20.5,67,28.2,28.1,0,46,46
2020-09-21 01:26:41.3857,172.8,78.7,46,45.54,-45,20.52,52,3.73,3.7,0,46,46
2020-09-21 01:26:41.6382,172.8,78.7,46,45.54,-44.9,20.52,6,-23070,28.2,3.7,46,46
2020-09-21 01:26:41.8865,172.8,78.7,46,45.54,-45,20.53,7,-23070,28.1,3.7,46,46
2020-09-21 01:26:42.1339,172.8,78.7,46,45.54,-45,20.52,1,728.8,-31.1,24,46,46
2020-09-21 01:26:42.3814,172.8,78.7,46,45.54,-45,20.52,2,728.5,-30.8,24,46,46
2020-09-21 01:26:42.6288,172.8,78.7,46,45.54,-45,20.52,61,730.7,723.1,0,46,46
2020-09-21 01:26:42.8807,172.8,78.7,46,45.54,-45,20.52,62,425,425,0,46,46
2020-09-21 01:26:43.1332,172.8,78.7,46,45.54,-45,20.52,64,34.1,34.5,0,46,46
2020-09-21 01:26:43.3857,172.8,78.7,46,45.54,-45,20.52,3,728.8,-31.1,23,46,46
2020-09-21 01:26:43.6383,172.8,78.7,46,45.54,-44.9,20.52,4,728.5,-30.8,23,46,46
2020-09-21 01:26:43.8865,172.8,78.7,45.75,45.54,-44.9,20.52,65,-23070,-23070,0,46,46
2020-09-21 01:26:44.1338,172.8,78.7,45.75,45.54,-45,20.52,66,4790,4790,0,46,46
2020-09-21 01:26:44.3811,172.8,78.7,45.75,45.54,-45,20.52,1,728.8,-31.1,24,46,46
2020-09-21 01:26:44.6284,172.8,78.7,45.75,45.54,-45,20.51,2,728.5,-30.8,24,46,46
2020-09-21 01:26:44.8757,172.8,78.7,45.75,45.54,-45,20.52,65,-23070,-23060,0,46,46
2020-09-21 01:26:45.1230,172.8,78.6,45.75,45.49,-45,20.52,51,3.72,3.71,0,46,45.5
2020-09-21 01:26:45.3703,172.8,78.6,45.75,45.49,-45,20.52,63,50,50,0,46,45.5
2020-09-21 01:26:45.6175,172.8,78.6,45.75,45.49,-45,20.52,67,28.2,28.1,0,46,45.5
2020-09-21 01:26:45.8672,172.8,78.6,45.75,45.49,-44.9,20.52,52,3.72,3.7,0,46,45.5
2020-09-21 01:26:46.1197,172.8,78.6,45.75,45.49,-45,20.52,6,-23070,28.2,3.7,46,45.5
2020-09-21 01:26:46.3721,172.8,78.6,45.75,45.49,-45,20.52,7,-23060,28.1,3.7,46,45.5
2020-09-21 01:26:46.6246,172.8,78.6,45.75,45.49,-45,20.52,1,728.7,-31.1,24,46,45.5
2020-09-21 01:26:46.8769,172.8,78.6,45.75,45.49,-45,20.52,2,728.3,-30.8,24,46,45.5
2020-09-21 01:26:47.1243,172.8,78.6,45.75,45.49,-45,20.51,61,730.6,723.1,0,46,45.5
2020-09-21 01:26:47.3717,172.8,78.6,45.75,45.49,-45,20.52,62,425,425,0,46,45.5
2020-09-21 01:26:47.6191,172.8,78.6,45.75,45.49,-45,20.52,64,34.1,34.5,0,46,45.5
2020-09-21 01:26:47.8665,172.8,78.6,45.75,45.49,-44.9,20.52,3,728.7,-31.1,23,46,45.5
2020-09-21 01:26:48.1172,172.8,78.6,45.75,45.49,-44.9,20.53,4,728.3,-30.8,23,46,45.5
2020-09-21 01:26:48.3698,172.8,78.6,45.75,45.49,-44.9,20.52,65,-23070,-23050,0,46,45.5
2020-09-21 01:26:48.6223,172.8,78.6,45.75,45.49,-45,20.52,66,4790,4790,0,46,45.5
2020-09-21 01:26:48.8749,172.8,78.6,45.75,45.49,-44.9,20.52,1,728.7,-31.1,24,46,45.5
2020-09-21 01:26:49.1241,172.8,78.6,45.75,45.49,-44.9,20.52,2,728.3,-30.8,24,46,45.5
2020-09-21 01:26:49.3711,172.8,78.6,45.75,45.49,-45,20.53,65,-23070,-23040,0,46,45.5
2020-09-21 01:26:49.6181,172.8,78.6,45.75,45.49,-45,20.52,51,3.72,3.71,0,46,45.5
2020-09-21 01:26:49.8651,172.8,78.6,45.75,45.49,-44.9,20.52,63,50,50,0,46,45.5
2020-09-21 01:26:50.1157,172.8,78.6,45.75,45.49,-44.9,20.52,67,28.2,28.1,0,46,45.5
2020-09-21 01:26:50.3682,172.8,78.6,45.75,45.49,-44.9,20.52,52,3.72,3.7,0,46,45.5
2020-09-21 01:26:50.6208,172.8,78.6,45.75,45.49,-45,20.52,6,-23070,28.2,3.7,46,45.5
2020-09-21 01:26:50.8733,172.8,78.6,45.75,45.49,-45,20.52,7,-23040,28.1,3.7,46,45.5
2020-09-21 01:26:51.1258,172.8,78.6,45.75,45.49,-44.9,20.52,1,728.7,-31.1,24,46,45.5
2020-09-21 01:26:51.3784,172.8,78.6,45.75,45.49,-45,20.52,2,728.3,-30.8,24,46,45.5
2020-09-21 01:26:51.6309,172.8,78.6,45.75,45.49,-45,20.52,61,730.5,723,0,46,45.5
2020-09-21 01:26:51.8834,172.8,78.6,45.75,45.49,-45,20.52,62,425,425,0,46,45.5
2020-09-21 01:26:52.1359,172.8,78.6,45.75,45.49,-44.9,20.52,64,34.2,34.6,0,46,45.5
2020-09-21 01:26:52.3885,172.8,78.6,45.75,45.49,-44.9,20.52,3,728.6,-31.1,23,46,45.5
2020-09-21 01:26:52.6410,172.8,78.6,45.75,45.49,-44.9,20.52,4,728.1,-30.8,23,46,45.5
2020-09-21 01:26:52.8935,172.8,78.6,45.75,45.49,-45,20.52,65,-23080,-23040,0,46,45.5
2020-09-21 01:26:53.1460,172.8,78.6,45.75,45.49,-44.9,20.52,66,4790,4790,0,46,45.5
2020-09-21 01:26:53.3961,172.8,78.6,45.75,45.49,-45,20.51,1,728.6,-31.1,24,46,45.5
2020-09-21 01:26:53.6433,172.8,78.6,45.75,45.49,-45,20.52,2,728.1,-30.8,24,46,45.5
2020-09-21 01:26:53.8904,172.8,78.6,45.75,45.49,-45,20.52,65,-23080,-23040,0,46,45.5
2020-09-21 01:26:54.1376,172.8,78.6,45.75,45.49,-44.9,20.52,51,3.72,3.7,0,46,45.5
2020-09-21 01:26:54.3848,172.8,78.6,45.75,45.49,-44.9,20.52,63,50,50,0,46,45.5
2020-09-21 01:26:54.6318,172.8,78.6,45.75,45.49,-44.9,20.53,67,28.2,28.1,0,46,45.5
2020-09-21 01:26:54.8789,172.8,78.6,45.75,45.49,-45,20.51,52,3.72,3.7,0,46,45.5
2020-09-21 01:26:55.1259,172.8,78.6,45.75,45.49,-45,20.54,6,-23080,28.2,3.7,46,45.5
2020-09-21 01:26:55.3730,172.8,78.6,45.75,45.49,-45,20.52,7,-23040,28.1,3.7,46,45.5
2020-09-21 01:26:55.6202,172.8,78.6,45.75,45.49,-45,20.52,1,728.6,-31.1,24,46,45.5
2020-09-21 01:26:55.8676,172.8,78.6,45.75,45.49,-45,20.52,2,728.1,-30.8,24,46,45.5
2020-09-21 01:26:56.1149,172.8,78.6,45.75,45.49,-45,20.52,61,730.5,722.9,0,46,45.5
2020-09-21 01:26:56.3623,172.8,78.6,45.75,45.49,-44.9,20.5,62,425,425,0,46,45.5
2020-09-21 01:26:56.6109,172.8,78.6,45.75,45.49,-44.9,20.52,64,34.1,34.5,0,46,45.5
2020-09-21 01:26:56.8633,172.8,78.6,45.75,45.49,-45,20.53,3,728.6,-31.1,23,46,45.5
2020-09-21 01:26:57.1158,172.8,78.6,45.75,45.49,-45,20.52,4,728.1,-30.8,23,46,45.5
2020-09-21 01:26:57.3682,172.8,78.6,45.75,45.49,-44.9,20.52,65,-23080,-23040,0,46,45.5
2020-09-21 01:26:57.6206,172.8,78.6,45.75,45.49,-45,20.53,66,4790,4790,0,46,45.5
2020-09-21 01:26:57.8726,172.8,78.6,45.75,45.49,-45,20.52,1,728.6,-31.1,24,46,45.5
2020-09-21 01:26:58.1247,172.8,78.6,45.75,45.49,-45,20.52,2,728.1,-30.8,24,46,45.5
2020-09-21 01:26:58.3767,172.8,78.6,45.75,45.49,-44.9,20.52,65,-23090,-23050,0,46,45.5
2020-09-21 01:26:58.6276,172.8,78.6,45.75,45.49,-44.9,20.52,51,3.72,3.7,0,46,45.5
2020-09-21 01:26:58.8748,172.8,78.6,45.75,45.49,-45,20.52,63,50,50,0,46,45.5
2020-09-21 01:26:59.1219,172.8,78.6,45.75,45.49,-45,20.54,67,28.2,28.1,0,46,45.5
2020-09-21 01:26:59.3690,172.8,78.6,45.75,45.49,-44.9,20.52,52,3.72,3.7,0,46,45.5
2020-09-21 01:26:59.6162,172.8,78.6,45.75,45.49,-44.9,20.52,6,-23080,28.2,3.7,46,45.5
2020-09-21 01:26:59.8633,172.8,78.6,45.75,45.49,-45,20.52,7,-23040,28.1,3.7,46,45.5
2020-09-21 01:27:00.1105,172.8,78.6,45.75,45.49,-45,20.52,1,728.5,-31.1,24,46,45.5
2020-09-21 01:27:00.3576,172.8,78.6,45.75,45.49,-44.9,20.51,2,728.1,-30.7,24,46,45.5
2020-09-21 01:27:00.6048,172.8,78.6,45.75,45.49,-44.9,20.52,61,730.4,722.7,0,46,45.5
2020-09-21 01:27:00.8573,172.8,78.5,45.75,45.43,-44.9,20.52,62,425,425,0,46,45.5
2020-09-21 01:27:01.1097,172.8,78.5,45.75,45.43,-45,20.52,64,34.1,34.4,0,46,45.5
2020-09-21 01:27:01.3622,172.8,78.5,45.75,45.43,-45,20.52,3,728.5,-31.1,23,46,45.5
2020-09-21 01:27:01.6147,172.8,78.5,45.75,45.43,-44.9,20.53,4,728.1,-30.7,23,46,45.5
2020-09-21 01:27:01.8672,172.8,78.5,45.75,45.43,-45,20.52,65,-23090,-23040,0,46,45.5
2020-09-21 01:27:02.1197,172.8,78.5,45.75,45.43,-45,20.52,66,4800,4800,0,46,45.5
2020-09-21 01:27:02.3721,172.8,78.5,45.75,45.43,-45,20.52,1,728.5,-31.1,24,46,45.5
2020-09-21 01:27:02.6246,172.8,78.5,45.75,45.43,-44.9,20.52,2,728.1,-30.7,24,46,45.5
2020-09-21 01:27:02.8771,172.8,78.5,45.75,45.43,-44.9,20.52,65,-23080,-23030,0,46,45.5
2020-09-21 01:27:03.1296,172.8,78.5,45.75,45.43,-44.9,20.52,51,3.72,3.7,0,46,45.5
2020-09-21 01:27:03.3821,172.8,78.5,45.75,45.43,-45,20.52,63,50,50,0,46,45.5
2020-09-21 01:27:03.6346,172.8,78.5,45.75,45.43,-44.9,20.53,67,28.2,28.1,0,46,45.5
2020-09-21 01:27:03.8870,172.8,78.5,45.75,45.43,-44.9,20.52,52,3.72,3.7,0,46,45.5
2020-09-21 01:27:04.1363,172.8,78.5,45.75,45.43,-45,20.52,6,-23100,28.2,3.7,46,45.5
2020-09-21 01:27:04.3857,172.8,78.5,45.75,45.43,-45,20.52,7,-23040,28.1,3.7,46,45.5
2020-09-21 01:27:04.6351,172.8,78.4,45.75,45.37,-45,20.52,1,728.5,-31.1,24,46,45.5
2020-09-21 01:27:04.8844,172.8,78.4,45.75,45.37,-44.9,20.51,2,728.1,-30.7,24,46,45.5
2020-09-21 01:27:05.1345,172.8,78.4,45.75,45.37,-44.9,20.52,61,730.3,722.6,0,46,45.5
2020-09-21 01:27:05.3848,172.8,78.4,45.75,45.37,-44.9,20.53,62,425,425,0,46,45.5
2020-09-21 01:27:05.6352,172.8,78.4,45.75,45.37,-45,20.52,64,34.1,34.4,0,46,45.5
2020-09-21 01:27:05.8855,172.8,78.4,45.5,45.37,-44.9,20.52,3,728.5,-31.1,23,46,45.5
2020-09-21 01:27:06.1360,172.8,78.4,45.5,45.37,-44.9,20.51,4,728.1,-30.7,23,46,45.5
2020-09-21 01:27:06.3866,172.8,78.4,45.5,45.37,-45,20.52,65,-23090,-23040,0,46,45.5
2020-09-21 01:27:06.6372,172.8,78.4,45.5,45.37,-45,20.52,66,4800,4800,0,45.5,45.5
2020-09-21 01:27:06.8878,172.8,78.4,45.5,45.37,-44.9,20.52,1,728.3,-31.1,24,45.5,45.5
2020-09-21 01:27:07.1376,172.8,78.4,45.5,45.37,-44.9,20.52,2,727.9,-30.8,24,45.5,45.5
2020-09-21 01:27:07.3849,172.8,78.4,45.5,45.37,-44.9,20.52,65,-23090,-23040,0,45.5,45.5
2020-09-21 01:27:07.6323,172.8,78.4,45.5,45.37,-45,20.52,51,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:07.8796,172.8,78.3,45.5,45.31,-44.9,20.52,63,50,50,0,45.5,45.5
2020-09-21 01:27:08.1270,172.8,78.3,45.5,45.31,-44.9,20.52,67,28.2,28.1,0,45.5,45.5
2020-09-21 01:27:08.3786,172.8,78.3,45.5,45.31,-45,20.52,52,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:08.6312,172.8,78.3,45.5,45.31,-45.1,20.52,6,-23080,28.2,3.7,45.5,45.5
2020-09-21 01:27:08.8837,172.8,78.3,45.5,45.31,-45,20.53,7,-23050,28.1,3.7,45.5,45.5
2020-09-21 01:27:09.1362,172.8,78.3,45.5,45.31,-44.9,20.52,1,728.3,-31.1,24,45.5,45.5
2020-09-21 01:27:09.3887,172.8,78.3,45.5,45.31,-44.9,20.52,2,727.9,-30.8,24,45.5,45.5
2020-09-21 01:27:09.6412,172.8,78.3,45.5,45.31,-45,20.52,61,730.3,722.7,0,45.5,45.5
2020-09-21 01:27:09.8937,172.8,78.3,45.5,45.31,-45,20.52,62,425,425,0,45.5,45.5
2020-09-21 01:27:10.1458,172.8,78.3,45.5,45.31,-44.9,20.52,64,34.1,34.4,0,45.5,45.5
2020-09-21 01:27:10.3968,172.8,78.3,45.5,45.31,-45,20.52,3,728.3,-31.1,23,45.5,45.5
2020-09-21 01:27:10.6478,172.8,78.3,45.5,45.31,-45,20.51,4,727.9,-30.8,23,45.5,45.5
2020-09-21 01:27:10.8987,172.8,78.3,45.5,45.31,-45,20.52,65,-23070,-23040,0,45.5,45.5
2020-09-21 01:27:11.1497,172.8,78.3,45.5,45.31,-45,20.52,66,4790,4790,0,45.5,45.5
2020-09-21 01:27:11.3994,172.8,78.3,45.5,45.31,-44.9,20.52,1,728.3,-31.1,24,45.5,45.5
2020-09-21 01:27:11.6476,172.8,78.3,45.5,45.31,-44.9,20.52,2,727.9,-30.8,24,45.5,45.5
2020-09-21 01:27:11.8958,172.8,78.3,45.5,45.31,-45,20.52,65,-23070,-23040,0,45.5,45.5
2020-09-21 01:27:12.1439,172.8,78.3,45.5,45.31,-44.9,20.52,51,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:12.3921,172.8,78.3,45.5,45.31,-44.9,20.52,63,50,50,0,45.5,45.5
2020-09-21 01:27:12.6395,172.8,78.3,45.5,45.31,-45,20.52,67,28.2,28.1,0,45.5,45.5
2020-09-21 01:27:12.8869,172.8,78.3,45.5,45.31,-45,20.52,52,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:13.1343,172.8,78.3,45.5,45.31,-45,20.52,6,-23070,28.2,3.7,45.5,45.5
2020-09-21 01:27:13.3817,172.8,78.3,45.5,45.31,-44.9,20.52,7,-23050,28.1,3.7,45.5,45.5
2020-09-21 01:27:13.6324,172.8,78.3,45.5,45.31,-44.9,20.52,1,728.3,-31.1,24,45.5,45.5
2020-09-21 01:27:13.8849,172.8,78.3,45.5,45.31,-45,20.52,2,727.9,-30.8,24,45.5,45.5
2020-09-21 01:27:14.1374,172.8,78.3,45.5,45.31,-45,20.52,61,730.2,722.7,0,45.5,45.5
2020-09-21 01:27:14.3899,172.8,78.3,45.5,45.31,-44.9,20.52,62,425,425,0,45.5,45.5
2020-09-21 01:27:14.6425,172.8,78.3,45.5,45.31,-44.9,20.52,64,34.1,34.5,0,45.5,45.5
2020-09-21 01:27:14.8950,172.8,78.3,45.5,45.31,-45,20.52,3,728.1,-31.1,23,45.5,45.5
2020-09-21 01:27:15.1476,172.8,78.3,45.5,45.31,-45,20.52,4,727.8,-30.8,23,45.5,45.5
2020-09-21 01:27:15.4001,172.8,78.3,45.5,45.31,-44.9,20.53,65,-23070,-23050,0,45.5,45.5
2020-09-21 01:27:15.6494,172.8,78.3,45.5,45.31,-44.9,20.52,66,4800,4800,0,45.5,45.5
2020-09-21 01:27:15.8969,172.8,78.3,45.5,45.31,-44.9,20.52,1,728.1,-31.1,24,45.5,45.5
2020-09-21 01:27:16.1444,172.8,78.3,45.5,45.31,-45,20.52,2,727.8,-30.8,24,45.5,45.5
2020-09-21 01:27:16.3918,172.8,78.3,45.5,45.31,-44.9,20.53,65,-23060,-23050,0,45.5,45.5
2020-09-21 01:27:16.6406,172.8,78.3,45.5,45.31,-44.9,20.52,51,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:16.8931,172.8,78.3,45.5,45.31,-45,20.52,63,50,50,0,45.5,45.5
2020-09-21 01:27:17.1456,172.8,78.3,45.5,45.31,-45,20.33,67,28.2,28.1,0,45.5,45.5
2020-09-21 01:27:17.3982,172.8,78.3,45.5,45.31,-45,20.32,52,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:17.6507,172.8,78.3,45.5,45.31,-44.9,20.33,6,-23070,28.2,3.7,45.5,45.5
2020-09-21 01:27:17.9006,172.8,78.2,45.5,45.25,-44.9,20.33,7,-23050,28.1,3.7,45.5,45.5
2020-09-21 01:27:18.1500,172.8,78.2,45.5,45.25,-44.9,20.33,1,728.1,-31.1,24,45.5,45.5
2020-09-21 01:27:18.3995,172.8,78.2,45.5,45.25,-44.9,20.32,2,727.8,-30.8,24,45.5,45.5
2020-09-21 01:27:18.6489,172.8,78.2,45.5,45.25,-44.9,20.33,61,730.1,722.5,0,45.5,45.5
2020-09-21 01:27:18.8995,172.8,78.2,45.5,45.25,-44.9,20.33,62,425,425,0,45.5,45.5
2020-09-21 01:27:19.1501,172.8,78.2,45.5,45.25,-45,20.33,64,34.1,34.4,0,45.5,45.5
2020-09-21 01:27:19.4008,172.8,78.2,45.5,45.25,-45,20.32,3,728.1,-31.1,23,45.5,45.5
2020-09-21 01:27:19.6514,172.8,78.2,45.5,45.25,-44.9,20.31,4,727.8,-30.8,23,45.5,45.5
2020-09-21 01:27:19.8991,172.8,78.2,45.5,45.25,-44.9,20.33,65,-23060,-23050,0,45.5,45.5
2020-09-21 01:27:20.1462,172.8,78.2,45.5,45.25,-45,20.32,66,4800,4800,0,45.5,45.5
2020-09-21 01:27:20.3934,172.8,78.2,45.5,45.25,-45,20.32,1,728.1,-31.1,24,45.5,45.5
2020-09-21 01:27:20.6405,172.8,78.2,45.5,45.25,-44.9,20.32,2,727.8,-30.8,24,45.5,45.5
2020-09-21 01:27:20.8918,172.8,78.2,45.5,45.25,-45,20.33,65,-23070,-23060,0,45.5,45.5
2020-09-21 01:27:21.1438,172.8,78.2,45.5,45.25,-45,20.33,51,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:21.3958,172.8,78.2,45.5,45.25,-45,20.33,63,50,50,0,45.5,45.5
2020-09-21 01:27:21.6479,172.8,78.2,45.5,45.25,-44.9,20.33,67,28.2,28.1,0,45.5,45.5
2020-09-21 01:27:21.8960,172.8,78.2,45.5,45.25,-44.9,20.33,52,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:22.1433,172.8,78.2,45.5,45.25,-44.9,20.33,6,-23070,28.2,3.7,45.5,45.5
2020-09-21 01:27:22.3905,172.8,78.2,45.5,45.25,-45,20.32,7,-23060,28.1,3.7,45.5,45.5
2020-09-21 01:27:22.6378,172.8,78.2,45.5,45.25,-45,20.33,1,728.1,-31.1,24,45.5,45.5
2020-09-21 01:27:22.8853,172.8,78.2,45.5,45.25,-44.9,20.33,2,727.6,-30.7,24,45.5,45.5
2020-09-21 01:27:23.1378,172.8,78.2,45.5,45.25,-45,20.32,61,730,722.4,0,45.5,45.5
2020-09-21 01:27:23.3903,172.8,78.2,45.5,45.25,-45.1,20.33,62,425,425,0,45.5,45.5
2020-09-21 01:27:23.6428,172.8,78.2,45.5,45.25,-45,20.33,64,34.1,34.5,0,45.5,45.5
2020-09-21 01:27:23.8954,172.8,78.2,45.5,45.25,-44.9,20.33,3,728.1,-31.1,23,45.5,45.5
2020-09-21 01:27:24.1479,172.8,78.2,45.5,45.25,-44.9,20.32,4,727.6,-30.7,23,45.5,45.5
2020-09-21 01:27:24.4005,172.8,78.2,45.5,45.25,-45,20.32,65,-23070,-23060,0,45.5,45.5
2020-09-21 01:27:24.6530,172.8,78.2,45.5,45.25,-45,20.33,66,4800,4800,0,45.5,45.5
2020-09-21 01:27:24.9053,172.8,78.2,45.5,45.25,-44.9,20.32,1,728.1,-31.1,24,45.5,45.5
2020-09-21 01:27:25.1527,172.8,78.2,45.5,45.25,-45,20.32,2,727.6,-30.7,24,45.5,45.5
2020-09-21 01:27:25.4000,172.8,78.2,45.5,45.25,-45.1,20.32,65,-23070,-23060,0,45.5,45.5
2020-09-21 01:27:25.6473,172.8,78.2,45.5,45.25,-45,20.33,51,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:25.8946,172.8,78.2,45.5,45.25,-45,20.32,63,50,50,0,45.5,45.5
2020-09-21 01:27:26.1418,172.8,78.2,45.5,45.25,-44.9,20.32,67,28.2,28.1,0,45.5,45.5
2020-09-21 01:27:26.3891,172.8,78.2,45.5,45.25,-45,20.33,52,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:26.6364,172.8,78.2,45.5,45.25,-45,20.32,6,-23070,28.2,3.7,45.5,45.5
2020-09-21 01:27:26.8836,172.8,78.2,45.5,45.25,-44.9,20.32,7,-23060,28.1,3.7,45.5,45.5
2020-09-21 01:27:27.1311,172.8,78.2,45.5,45.25,-44.9,20.32,1,728.1,-31.1,24,45.5,45.5
2020-09-21 01:27:27.3785,172.8,78.2,45.5,45.25,-45,20.32,2,727.6,-30.7,24,45.5,45.5
2020-09-21 01:27:27.6259,172.8,78.2,45.5,45.25,-45,20.33,61,730,722.4,0,45.5,45.5
2020-09-21 01:27:27.8733,172.8,78.2,45.5,45.25,-45,20.33,62,425,425,0,45.5,45.5
2020-09-21 01:27:28.1220,172.8,78.2,45.5,45.25,-44.9,20.32,64,34.1,34.5,0,45.5,45.5
2020-09-21 01:27:28.3745,172.8,78.2,45.5,45.25,-44.9,20.32,3,727.9,-31.1,23,45.5,45.5
2020-09-21 01:27:28.6271,172.8,78.2,45.5,45.25,-45,20.3,4,727.7,-30.8,23,45.5,45.5
2020-09-21 01:27:28.8796,172.8,78.2,45.5,45.25,-45,20.32,65,-23080,-23070,0,45.5,45.5
2020-09-21 01:27:29.1321,172.8,78.2,45.5,45.25,-44.9,20.24,66,4800,4800,0,45.5,45.5
2020-09-21 01:27:29.3846,172.8,78.2,45.5,45.25,-44.9,20.32,1,727.9,-31.1,24,45.5,45.5
2020-09-21 01:27:29.6372,172.8,78.2,45.5,45.25,-45,20.31,2,727.7,-30.8,24,45.5,45.5
2020-09-21 01:27:29.8897,172.8,78.1,45.5,45.2,-45,20.32,65,-23070,-23070,0,45.5,45.5
2020-09-21 01:27:30.1422,172.8,78.1,45.5,45.2,-44.9,20.32,51,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:30.3925,172.8,78.1,45.5,45.2,-44.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 01:27:30.6398,172.8,78.1,45.5,45.2,-45,20.33,67,28.2,28.1,0,45.5,45.5
2020-09-21 01:27:30.8871,172.8,78.1,45.5,45.2,-45,20.32,52,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:31.1345,172.8,78.1,45.5,45.2,-44.9,20.33,6,-23060,28.2,3.7,45.5,45.5
2020-09-21 01:27:31.3840,172.8,78.1,45.5,45.2,-44.9,20.33,7,-23070,28.1,3.7,45.5,45.5
2020-09-21 01:27:31.6362,172.8,78.1,45.5,45.2,-45,20.32,1,727.9,-31.1,24,45.5,45.5
2020-09-21 01:27:31.8883,172.8,78.1,45.5,45.2,-45,20.33,2,727.7,-30.8,24,45.5,45.5
2020-09-21 01:27:32.1405,172.8,78.1,45.5,45.2,-45,20.32,61,730,722.3,0,45.5,45.5
2020-09-21 01:27:32.3924,172.8,78.1,45.5,45.2,-44.9,20.32,62,425,425,0,45.5,45.5
2020-09-21 01:27:32.6438,172.8,78.1,45.5,45.2,-44.9,20.32,64,34.1,34.5,0,45.5,45.5
2020-09-21 01:27:32.8953,172.8,78.1,45.5,45.2,-45,20.33,3,727.9,-31.1,23,45.5,45.5
2020-09-21 01:27:33.1468,172.8,78.1,45.5,45.2,-44.9,20.32,4,727.7,-30.8,23,45.5,45.5
2020-09-21 01:27:33.3981,172.8,78.1,45.5,45.2,-44.9,20.32,65,-23060,-23060,0,45.5,45.5
2020-09-21 01:27:33.6483,172.8,78.1,45.5,45.2,-44.9,20.32,66,4800,4800,0,45.5,45.5
2020-09-21 01:27:33.8984,172.8,78.1,45.5,45.2,-45,20.32,1,727.9,-31.1,24,45.5,45.5
2020-09-21 01:27:34.1485,172.8,78.1,45.5,45.2,-45,20.33,2,727.7,-30.8,24,45.5,45.5
2020-09-21 01:27:34.3986,172.8,78.1,45.5,45.2,-45,20.32,65,-23060,-23060,0,45.5,45.5
2020-09-21 01:27:34.6484,172.8,78.1,45.5,45.2,-45,20.32,51,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:34.8975,172.8,78.1,45.5,45.2,-45,20.33,63,50,50,0,45.5,45.5
2020-09-21 01:27:35.1466,172.8,78.1,45.5,45.2,-45,20.33,67,28.2,28.1,0,45.5,45.5
2020-09-21 01:27:35.3957,172.8,78.1,45.5,45.2,-45,20.32,52,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:35.6443,172.8,78.1,45.5,45.2,-44.9,20.32,6,-23070,28.2,3.7,45.5,45.5
2020-09-21 01:27:35.8915,172.8,78.1,45.5,45.2,-45,20.32,7,-23060,28.1,3.7,45.5,45.5
2020-09-21 01:27:36.1388,172.8,78.1,45.5,45.2,-45,20.32,1,727.8,-31.1,24,45.5,45.5
2020-09-21 01:27:36.3861,172.8,78.1,45.5,45.2,-45,20.32,2,727.3,-30.8,24,45.5,45.5
2020-09-21 01:27:36.6333,172.8,78.1,45.5,45.2,-44.9,20.32,61,729.9,722.1,0,45.5,45.5
2020-09-21 01:27:36.8850,172.8,78.1,45.5,45.2,-45,20.33,62,425,425,0,45.5,45.5
2020-09-21 01:27:37.1375,172.8,78.1,45.5,45.2,-45,20.33,64,34.1,34.4,0,45.5,45.5
2020-09-21 01:27:37.3900,172.8,78.1,45.5,45.2,-45,20.32,3,727.8,-31.1,23,45.5,45.5
2020-09-21 01:27:37.6426,172.8,78.1,45.5,45.2,-45,20.32,4,727.3,-30.8,23,45.5,45.5
2020-09-21 01:27:37.8928,172.8,77.9,45.5,45.08,-44.9,20.33,65,-23070,-23070,0,45.5,45.5
2020-09-21 01:27:38.1401,172.8,77.9,45.5,45.08,-45,20.32,66,4810,4810,0,45.5,45.5
2020-09-21 01:27:38.3875,172.8,77.9,45.5,45.08,-45,20.32,1,727.8,-31.1,24,45.5,45.5
2020-09-21 01:27:38.6349,172.8,77.9,45.5,45.08,-45,20.32,2,727.3,-30.8,24,45.5,45.5
2020-09-21 01:27:38.8825,172.8,77.9,45.5,45.08,-45,20.33,65,-23070,-23070,0,45.5,45.5
2020-09-21 01:27:39.1342,172.8,77.9,45.5,45.08,-45,20.32,51,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:39.3860,172.8,77.9,45.5,45.08,-45,20.33,63,50,50,0,45.5,45.5
2020-09-21 01:27:39.6378,172.8,77.9,45.5,45.08,-44.9,20.32,67,28.2,28.1,0,45.5,45.5
2020-09-21 01:27:39.8895,172.8,77.9,45.5,45.08,-44.9,20.33,52,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:40.1369,172.8,77.9,45.5,45.08,-45,20.32,6,-23060,28.2,3.7,45.5,45.5
2020-09-21 01:27:40.3843,172.8,77.9,45.5,45.08,-45,20.34,7,-23070,28.1,3.7,45.5,45.5
2020-09-21 01:27:40.6317,172.8,77.9,45.5,45.08,-45,20.32,1,727.8,-31.1,24,45.5,45.5
2020-09-21 01:27:40.8791,172.8,77.9,45.5,45.08,-45,20.33,2,727.3,-30.8,24,45.5,45.5
2020-09-21 01:27:41.1297,172.8,77.9,45.5,45.08,-45,20.32,61,729.7,722.1,0,45.5,45.5
2020-09-21 01:27:41.3821,172.8,77.9,45.5,45.08,-45,20.32,62,425,425,0,45.5,45.5
2020-09-21 01:27:41.6344,172.8,77.9,45.5,45.08,-45,20.33,64,34.1,34.5,0,45.5,45.5
2020-09-21 01:27:41.8867,172.8,77.9,45.5,45.08,-44.9,20.32,3,727.8,-31.1,23,45.5,45.5
2020-09-21 01:27:42.1365,172.8,77.9,45.5,45.08,-44.9,20.33,4,727.3,-30.8,23,45.5,45.5
2020-09-21 01:27:42.3847,172.8,77.9,45.5,45.08,-45,20.33,65,-23060,-23060,0,45.5,45.5
2020-09-21 01:27:42.6328,172.8,77.9,45.5,45.08,-45,20.32,66,4810,4810,0,45.5,45.5
2020-09-21 01:27:42.8810,172.8,77.9,45.5,45.08,-45,20.33,1,727.8,-31.1,24,45.5,45.5
2020-09-21 01:27:43.1320,172.8,77.9,45.5,45.08,-45,20.32,2,727.3,-30.8,24,45.5,45.5
2020-09-21 01:27:43.3845,172.8,77.9,45.5,45.08,-45,20.33,65,-23070,-23070,0,45.5,45.5
2020-09-21 01:27:43.6370,172.8,77.9,45.5,45.08,-45,20.32,51,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:43.8895,172.8,77.9,45.5,45.08,-44.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 01:27:44.1420,172.8,77.9,45.5,45.08,-44.9,20.32,67,28.2,28.1,0,45.5,45.5
2020-09-21 01:27:44.3945,172.8,77.9,45.5,45.08,-44.9,20.33,52,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:44.6470,172.8,77.9,45.5,45.08,-45,20.32,6,-23070,28.2,3.7,45.5,45.5
2020-09-21 01:27:44.8996,172.8,77.9,45.5,45.08,-45,20.35,7,-23060,28.1,3.7,45.5,45.5
2020-09-21 01:27:45.1510,172.8,77.9,45.5,45.08,-45,20.33,1,727.7,-31.1,24,45.5,45.5
2020-09-21 01:27:45.3994,172.8,77.9,45.5,45.08,-45,20.32,2,727.3,-30.8,24,45.5,45.5
2020-09-21 01:27:45.6479,172.8,77.9,45.5,45.08,-45,20.32,61,729.7,722.1,0,45.5,45.5
2020-09-21 01:27:45.8963,172.8,77.9,45.5,45.08,-44.9,20.33,62,425,425,0,45.5,45.5
2020-09-21 01:27:46.1444,172.8,77.9,45.5,45.08,-44.9,20.31,64,34.1,34.5,0,45.5,45.5
2020-09-21 01:27:46.3918,172.8,77.9,45.5,45.08,-44.9,20.32,3,727.7,-31.1,23,45.5,45.5
2020-09-21 01:27:46.6392,172.8,77.9,45.5,45.08,-45,20.32,4,727.3,-30.8,23,45.5,45.5
2020-09-21 01:27:46.8866,172.8,77.9,45.5,45.08,-45,20.32,65,-23070,-23070,0,45.5,45.5
2020-09-21 01:27:47.1340,172.8,77.9,45.5,45.08,-45,20.32,66,4810,4810,0,45.5,45.5
2020-09-21 01:27:47.3812,172.8,77.9,45.5,45.08,-45,20.33,1,727.7,-31.1,24,45.5,45.5
2020-09-21 01:27:47.6285,172.8,77.9,45.5,45.08,-45,20.32,2,727.3,-30.8,24,45.5,45.5
2020-09-21 01:27:47.8758,172.8,77.9,45.5,45.08,-45,20.32,65,-23070,-23070,0,45.5,45.5
2020-09-21 01:27:48.1230,172.8,77.9,45.5,45.08,-44.9,20.33,51,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:48.3727,172.8,77.9,45.5,45.08,-44.9,20.33,63,50,50,0,45.5,45.5
2020-09-21 01:27:48.6252,172.8,77.9,45.5,45.08,-45,20.33,67,28.2,28.1,0,45.5,45.5
2020-09-21 01:27:48.8777,172.8,77.9,45.5,45.08,-45,20.32,52,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:49.1303,172.8,77.9,45.5,45.08,-45,20.32,6,-23070,28.2,3.7,45.5,45.5
2020-09-21 01:27:49.3825,172.8,77.9,45.5,45.08,-45,20.32,7,-23070,28.1,3.7,45.5,45.5
2020-09-21 01:27:49.6298,172.8,77.9,45.5,45.08,-45,20.32,1,727.7,-31.1,24,45.5,45.5
2020-09-21 01:27:49.8770,172.8,77.9,45.5,45.08,-45,20.32,2,727.3,-30.8,24,45.5,45.5
2020-09-21 01:27:50.1242,172.8,77.9,45.5,45.08,-45,20.33,61,729.6,721.9,0,45.5,45.5
2020-09-21 01:27:50.3714,172.8,77.9,45.5,45.08,-44.9,20.33,62,425,425,0,45.5,45.5
2020-09-21 01:27:50.6201,172.8,77.9,45.5,45.08,-45,20.32,64,34.1,34.5,0,45.5,45.5
2020-09-21 01:27:50.8695,172.8,77.9,45.5,45.08,-45,20.33,3,727.6,-31.1,23,45.5,45.5
2020-09-21 01:27:51.1190,172.8,77.9,45.5,45.08,-45,20.32,4,727.2,-30.8,23,45.5,45.5
2020-09-21 01:27:51.3684,172.8,77.9,45.5,45.08,-45,20.33,65,-23070,-23060,0,45.5,45.5
2020-09-21 01:27:51.6165,172.8,77.9,45.5,45.08,-45,20.32,66,4810,4810,0,45.5,45.5
2020-09-21 01:27:51.8638,172.8,77.9,45.5,45.08,-45,20.32,1,727.6,-31.1,24,45.5,45.5
2020-09-21 01:27:52.1112,172.8,77.9,45.5,45.08,-45,20.32,2,727.2,-30.8,24,45.5,45.5
2020-09-21 01:27:52.3585,172.8,77.9,45.5,45.08,-44.9,20.32,65,-23070,-23070,0,45.5,45.5
2020-09-21 01:27:52.6071,172.8,77.9,45.5,45.08,-44.9,20.32,51,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:52.8596,172.8,77.9,45.5,45.08,-45,20.33,63,50,50,0,45.5,45.5
2020-09-21 01:27:53.1122,172.8,77.9,45.5,45.08,-45,20.32,67,28.2,28.1,0,45.5,45.5
2020-09-21 01:27:53.3647,172.8,77.9,45.5,45.08,-45,20.33,52,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:53.6172,172.8,77.9,45.5,45.08,-44.9,20.33,6,-23060,28.2,3.7,45.5,45.5
2020-09-21 01:27:53.8697,172.8,77.9,45.5,45.08,-45,20.32,7,-23070,28.1,3.7,45.5,45.5
2020-09-21 01:27:54.1222,172.8,77.9,45.25,45.08,-45,20.33,1,727.6,-31.1,24,45.5,45.5
2020-09-21 01:27:54.3747,172.8,77.9,45.25,45.08,-45,20.32,2,727.2,-30.8,24,45.5,45.5
2020-09-21 01:27:54.6272,172.8,77.9,45.25,45.08,-44.9,20.32,61,729.6,722,0,45.5,45.5
2020-09-21 01:27:54.8797,172.8,77.9,45.25,45.08,-44.9,20.32,62,425,425,0,45.5,45.5
2020-09-21 01:27:55.1322,172.8,77.9,45.25,45.08,-45,20.33,64,34.1,34.5,0,45.5,45.5
2020-09-21 01:27:55.3848,172.8,77.9,45.25,45.08,-45,20.33,3,727.6,-31.1,23,45.5,45.5
2020-09-21 01:27:55.6373,172.8,77.9,45.25,45.08,-44.9,20.33,4,727.2,-30.8,23,45.5,45.5
2020-09-21 01:27:55.8895,172.8,77.9,45.25,45.08,-45,20.33,65,-23070,-23050,0,45.5,45.5
2020-09-21 01:27:56.1369,172.8,77.9,45.25,45.08,-45,20.32,66,4810,4810,0,45.5,45.5
2020-09-21 01:27:56.3844,172.8,77.9,45.25,45.08,-45,20.31,1,727.6,-31.1,24,45.5,45.5
2020-09-21 01:27:56.6319,172.8,77.9,45.25,45.08,-44.9,20.32,2,727.2,-30.8,24,45.5,45.5
2020-09-21 01:27:56.8796,172.8,77.9,45.25,45.08,-44.9,20.32,65,-23070,-23050,0,45.5,45.5
2020-09-21 01:27:57.1321,172.8,77.9,45.25,45.08,-44.9,20.33,51,3.72,3.7,0,45.5,45.5
2020-09-21 01:27:57.3847,172.8,77.9,45.25,45.08,-44.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 01:27:57.6372,172.8,77.9,45.25,45.08,-44.9,20.33,67,28.2,28.1,0,45.5,45
2020-09-21 01:27:57.8897,172.8,77.8,45.25,45.02,-45,20.32,52,3.72,3.7,0,45.5,45
2020-09-21 01:27:58.1371,172.8,77.8,45.25,45.02,-45,20.32,6,-23070,28.2,3.7,45.5,45
2020-09-21 01:27:58.3846,172.8,77.8,45.25,45.02,-45,20.32,7,-23050,28.1,3.7,45.5,45
2020-09-21 01:27:58.6320,172.8,77.8,45.25,45.02,-44.9,20.32,1,727.5,-31.1,24,45.5,45
2020-09-21 01:27:58.8794,172.8,77.8,45.25,45.02,-44.9,20.32,2,727.1,-30.8,24,45.5,45
2020-09-21 01:27:59.1268,172.8,77.8,45.25,45.02,-44.9,20.33,61,729.5,721.9,0,45.5,45
2020-09-21 01:27:59.3740,172.8,77.8,45.25,45.02,-45,20.33,62,425,425,0,45.5,45
2020-09-21 01:27:59.6213,172.8,77.8,45.25,45.02,-44.9,20.33,64,34.1,34.5,0,45.5,45
2020-09-21 01:27:59.8686,172.8,77.8,45.25,45.02,-44.9,20.32,3,727.5,-31.1,23,45.5,45
2020-09-21 01:28:00.1159,172.8,77.8,45.25,45.02,-45,20.32,4,727.1,-30.8,23,45.5,45
2020-09-21 01:28:00.3632,172.8,77.8,45.25,45.02,-45,20.33,65,-23080,-23050,0,45.5,45
2020-09-21 01:28:00.6106,172.8,77.8,45.25,45.02,-45,20.32,66,4810,4800,0,45.5,45
2020-09-21 01:28:00.8579,172.8,77.8,45.25,45.02,-44.9,20.32,1,727.5,-31.1,24,45.5,45
2020-09-21 01:28:01.1052,172.8,77.8,45.25,45.02,-44.9,20.32,2,727.1,-30.8,24,45.5,45
2020-09-21 01:28:01.3525,172.8,77.8,45.25,45.02,-44.9,20.32,65,-23070,-23040,0,45.5,45
2020-09-21 01:28:01.5998,172.8,77.8,45.25,45.02,-45,20.32,51,3.72,3.7,0,45.5,45
2020-09-21 01:28:01.8471,172.8,77.8,45.25,45.02,-44.9,20.32,63,50,50,0,45.5,45
2020-09-21 01:28:02.0957,172.8,77.8,45.25,45.02,-44.9,20.32,67,28.2,28.1,0,45.5,45
2020-09-21 01:28:02.3482,172.8,77.8,45.25,45.02,-45,20.32,52,3.72,3.7,0,45.5,45
2020-09-21 01:28:02.6007,172.8,77.8,45.25,45.02,-45,20.32,6,-23080,28.2,3.7,45.5,45
2020-09-21 01:28:02.8532,172.8,77.8,45.25,45.02,-45,20.32,7,-23050,28.1,3.7,45.5,45
2020-09-21 01:28:03.1057,172.8,77.8,45.25,45.02,-44.9,20.32,1,727.5,-31.1,24,45.5,45
2020-09-21 01:28:03.3582,172.8,77.8,45.25,45.02,-44.9,20.32,2,727.1,-30.8,24,45.5,45
2020-09-21 01:28:03.6106,172.8,77.8,45.25,45.02,-45,20.32,61,729.4,721.8,0,45.5,45
2020-09-21 01:28:03.8631,172.8,77.8,45.25,45.02,-44.9,20.32,62,425,425,0,45.5,45
2020-09-21 01:28:04.1155,172.8,77.8,45.25,45.02,-44.9,20.32,64,34.2,34.5,0,45.5,45
2020-09-21 01:28:04.3636,172.8,77.8,45.25,45.02,-45,20.32,3,727.5,-31.1,23,45.5,45
2020-09-21 01:28:04.6109,172.8,77.8,45.25,45.02,-45,20.32,4,727.1,-30.8,23,45.5,45
2020-09-21 01:28:04.8583,172.8,77.8,45.25,45.02,-45,20.33,65,-23080,-23040,0,45.5,45
2020-09-21 01:28:05.1056,172.8,77.8,45.25,45.02,-44.9,20.32,66,4800,4800,0,45.5,45
2020-09-21 01:28:05.3572,172.8,77.8,45.25,45.02,-44.9,20.33,1,727.4,-31.1,24,45.5,45
2020-09-21 01:28:05.6096,172.8,77.8,45.25,45.02,-44.9,20.33,2,727,-30.8,24,45.5,45
2020-09-21 01:28:05.8621,172.8,77.8,45.25,45.02,-45,20.32,65,-23080,-23040,0,45.5,45
2020-09-21 01:28:06.1146,172.8,77.8,45.25,45.02,-44.9,20.32,51,3.72,3.7,0,45.5,45
2020-09-21 01:28:06.3671,172.8,77.8,45.25,45.02,-44.9,20.33,63,50,50,0,45.5,45
2020-09-21 01:28:06.6196,172.8,77.8,45.25,45.02,-45,20.32,67,28.2,28.1,0,45.5,45
2020-09-21 01:28:06.8722,172.8,77.8,45.25,45.02,-45,20.32,52,3.72,3.7,0,45.5,45
2020-09-21 01:28:07.1247,172.8,77.8,45.25,45.02,-45,20.32,6,-23080,28.2,3.7,45.5,45
2020-09-21 01:28:07.3753,172.8,77.8,45.25,45.02,-44.9,20.32,7,-23040,28.1,3.7,45.5,45
2020-09-21 01:28:07.6235,172.8,77.8,45.25,45.02,-45,20.35,1,727.4,-31.1,24,45.5,45
2020-09-21 01:28:07.8718,172.8,77.6,45.25,44.91,-45,20.33,2,727,-30.8,24,45.5,45
2020-09-21 01:28:08.1200,172.8,77.6,45.25,44.91,-44.9,20.32,61,729.3,721.7,0,45.5,45
2020-09-21 01:28:08.3682,172.8,77.6,45.25,44.91,-44.9,20.33,62,425,425,0,45.5,45
2020-09-21 01:28:08.6155,172.8,77.6,45.25,44.91,-45,20.31,64,34.1,34.4,0,45.5,45
2020-09-21 01:28:08.8628,172.8,77.6,45.25,44.91,-45,20.32,3,727.4,-31.1,23,45.5,45
2020-09-21 01:28:09.1102,172.8,77.6,45.25,44.91,-45,20.33,4,727,-30.8,23,45.5,45
2020-09-21 01:28:09.3575,172.8,77.6,45.25,44.91,-44.9,20.32,65,-23090,-23040,0,45.5,45
2020-09-21 01:28:09.6082,172.8,77.6,45.25,44.91,-44.9,20.32,66,4800,4800,0,45.5,45
2020-09-21 01:28:09.8607,172.8,77.5,45.25,44.85,-44.9,20.32,1,727.4,-31.1,24,45.5,45
2020-09-21 01:28:10.1131,172.8,77.5,45.25,44.85,-45,20.33,2,727,-30.8,24,45.5,45
2020-09-21 01:28:10.3656,172.8,77.5,45.25,44.85,-44.9,20.33,65,-23090,-23040,0,45.5,45
2020-09-21 01:28:10.6167,172.8,77.5,45.25,44.85,-45,20.33,51,3.72,3.7,0,45.5,45
2020-09-21 01:28:10.8640,172.8,77.5,45.25,44.85,-45,20.32,63,50,50,0,45.5,45
2020-09-21 01:28:11.1112,172.8,77.5,45.25,44.85,-45,20.32,67,28.2,28.1,0,45.5,45
2020-09-21 01:28:11.3585,172.8,77.5,45.25,44.85,-44.9,20.32,52,3.72,3.7,0,45.5,45
2020-09-21 01:28:11.6058,172.8,77.5,45.25,44.85,-44.9,20.32,6,-23090,28.2,3.7,45.5,45
2020-09-21 01:28:11.8530,172.8,77.5,45.25,44.85,-44.9,20.33,7,-23040,28.1,3.7,45.5,45
2020-09-21 01:28:12.1003,172.8,77.5,45.25,44.85,-45,20.27,1,727.3,-31.2,24,45.5,45
2020-09-21 01:28:12.3475,172.8,77.5,45.25,44.85,-44.9,20.32,2,726.9,-30.8,24,45.5,45
2020-09-21 01:28:12.5961,172.8,77.5,45.25,44.85,-44.9,20.33,61,729.2,721.7,0,45.5,45
2020-09-21 01:28:12.8486,172.8,77.5,45.25,44.85,-45,20.33,62,425,425,0,45.5,45
2020-09-21 01:28:13.1011,172.8,77.5,45.25,44.85,-45.1,20.33,64,34.1,34.4,0,45.5,45
2020-09-21 01:28:13.3537,172.8,77.5,45.25,44.85,-45,20.32,3,727.3,-31.2,23,45.5,45
2020-09-21 01:28:13.6062,172.8,77.5,45.25,44.85,-44.9,20.32,4,726.9,-30.8,23,45.5,45
2020-09-21 01:28:13.8542,172.8,77.5,45.25,44.85,-44.9,20.32,65,-23090,-23040,0,45.5,45
2020-09-21 01:28:14.1014,172.8,77.5,45.25,44.85,-45,20.33,66,4800,4800,0,45.5,45
2020-09-21 01:28:14.3486,172.8,77.5,45.25,44.85,-45,20.32,1,727.3,-31.2,24,45.5,45
2020-09-21 01:28:14.5958,172.8,77.5,45.25,44.85,-44.9,20.33,2,726.9,-30.8,24,45.5,45
2020-09-21 01:28:14.8454,172.8,77.5,45.25,44.85,-45,20.33,65,-23090,-23040,0,45.5,45
2020-09-21 01:28:15.0979,172.8,77.5,45.25,44.85,-45,20.32,51,3.72,3.7,0,45.5,45
2020-09-21 01:28:15.3504,172.8,77.5,45.25,44.85,-45,20.32,63,50,50,0,45.5,45
2020-09-21 01:28:15.6028,172.8,77.5,45.25,44.85,-45,20.32,67,28.2,28.1,0,45.5,45
2020-09-21 01:28:15.8543,172.8,77.5,45,44.85,-44.9,20.32,52,3.72,3.7,0,45.5,45
2020-09-21 01:28:16.1043,172.8,77.5,45,44.85,-45,20.33,6,-23080,28.2,3.7,45.5,45
2020-09-21 01:28:16.3543,172.8,77.5,45,44.85,-45,20.32,7,-23040,28.1,3.7,45.5,45
2020-09-21 01:28:16.6044,172.8,77.5,45,44.85,-44.9,20.32,1,727.3,-31.2,24,45.5,45
