Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:28:16.8535,172.8,77.5,45,44.85,-45,20.32,2,726.9,-30.8,24,45.5,45
2020-09-21 01:28:17.1016,172.8,77.5,45,44.85,-45,20.32,61,729.2,721.5,0,45.5,45
2020-09-21 01:28:17.3498,172.8,77.5,45,44.85,-45.1,20.32,62,425,425,0,45.5,45
2020-09-21 01:28:17.5979,172.8,77.5,45,44.85,-45,20.32,64,34.1,34.5,0,45.5,45
2020-09-21 01:28:17.8463,172.8,77.5,45,44.85,-44.9,20.32,3,727.3,-31.2,23,45.5,45
2020-09-21 01:28:18.0990,172.8,77.5,45,44.85,-44.9,20.33,4,726.9,-30.8,23,45.5,45
2020-09-21 01:28:18.3517,172.8,77.5,45,44.85,-44.9,20.32,65,-23080,-23040,0,45.5,45
2020-09-21 01:28:18.6045,172.8,77.5,45,44.85,-44.9,20.32,66,4800,4790,0,45.5,45
2020-09-21 01:28:18.8571,172.8,77.5,45,44.85,-44.9,20.33,1,727.3,-31.2,24,45.5,45
2020-09-21 01:28:19.1056,172.8,77.5,45,44.85,-45,20.33,2,726.9,-30.8,24,45.5,45
2020-09-21 01:28:19.3541,172.8,77.5,45,44.85,-45.1,20.32,65,-23070,-23040,0,45,45
2020-09-21 01:28:19.6026,172.8,77.5,45,44.85,-45,20.33,51,3.72,3.7,0,45,45
2020-09-21 01:28:19.8513,172.8,77.5,45,44.85,-44.9,20.33,63,50,50,0,45,45
2020-09-21 01:28:20.1037,172.8,77.5,45,44.85,-44.9,20.33,67,28.2,28.1,0,45,45
2020-09-21 01:28:20.3561,172.8,77.5,45,44.85,-45,20.32,52,3.72,3.7,0,45,45
2020-09-21 01:28:20.6085,172.8,77.5,45,44.85,-45,20.32,6,-23080,28.2,3.7,45,45
2020-09-21 01:28:20.8609,172.8,77.5,45,44.85,-44.9,20.32,7,-23040,28.1,3.7,45,45
2020-09-21 01:28:21.1120,172.8,77.5,45,44.85,-44.9,20.3,1,727.2,-31.2,24,45,45
2020-09-21 01:28:21.3593,172.8,77.5,45,44.85,-45,20.32,2,726.8,-30.8,24,45,45
2020-09-21 01:28:21.6067,172.8,77.5,45,44.85,-45,20.33,61,729.1,721.5,0,45,45
2020-09-21 01:28:21.8540,172.8,77.5,45,44.85,-44.9,20.32,62,425,425,0,45,45
2020-09-21 01:28:22.1025,172.8,77.5,45,44.85,-44.9,20.32,64,34.1,34.5,0,45,45
2020-09-21 01:28:22.3543,172.8,77.5,45,44.85,-44.9,20.33,3,727.2,-31.2,23,45,45
2020-09-21 01:28:22.6061,172.8,77.5,45,44.85,-44.9,20.32,4,726.8,-30.8,23,45,45
2020-09-21 01:28:22.8579,172.8,77.4,45,44.79,-44.9,20.32,65,-23080,-23050,0,45,45
2020-09-21 01:28:23.1096,172.8,77.4,45,44.79,-44.9,20.33,66,4780,4780,0,45,45
2020-09-21 01:28:23.3602,172.8,77.4,45,44.79,-45,20.32,1,727.2,-31.2,24,45,45
2020-09-21 01:28:23.6107,172.8,77.4,45,44.79,-45,20.32,2,726.8,-30.8,24,45,45
2020-09-21 01:28:23.8611,172.8,77.4,45,44.79,-45,20.33,65,-23080,-23060,0,45,45
2020-09-21 01:28:24.1115,172.8,77.4,45,44.79,-44.9,20.31,51,3.72,3.7,0,45,45
2020-09-21 01:28:24.3629,172.8,77.4,45,44.79,-44.9,20.32,63,50,50,0,45,45
2020-09-21 01:28:24.6154,172.8,77.4,45,44.79,-45,20.32,67,28.2,28.1,0,45,45
2020-09-21 01:28:24.8679,172.8,77.4,45,44.79,-44.9,20.32,52,3.72,3.7,0,45,45
2020-09-21 01:28:25.1203,172.8,77.4,45,44.79,-44.9,20.32,6,-23080,28.2,3.7,45,45
2020-09-21 01:28:25.3704,172.8,77.4,45,44.79,-44.9,20.32,7,-23060,28.1,3.7,45,45
2020-09-21 01:28:25.6176,172.8,77.4,45,44.79,-45,20.32,1,727.2,-31.2,24,45,45
2020-09-21 01:28:25.8648,172.8,77.3,45,44.73,-45,20.32,2,726.8,-30.8,24,45,45
2020-09-21 01:28:26.1121,172.8,77.3,45,44.73,-44.9,20.32,61,729,721.3,0,45,45
2020-09-21 01:28:26.3615,172.8,77.3,45,44.73,-44.9,20.32,62,425,425,0,45,45
2020-09-21 01:28:26.6140,172.8,77.3,45,44.73,-44.9,20.33,64,34.2,34.5,0,45,45
2020-09-21 01:28:26.8665,172.8,77.3,45,44.73,-45,20.33,3,727.1,-31.2,23,45,45
2020-09-21 01:28:27.1190,172.8,77.3,45,44.73,-44.9,20.32,4,726.7,-30.8,23,45,45
2020-09-21 01:28:27.3696,172.8,77.3,45,44.73,-44.9,20.33,65,-23080,-23060,0,45,45
2020-09-21 01:28:27.6170,172.8,77.3,45,44.73,-44.9,20.32,66,4770,4770,0,45,45
2020-09-21 01:28:27.8643,172.8,77.3,45,44.73,-45,20.32,1,727.1,-31.2,24,45,45
2020-09-21 01:28:28.1117,172.8,77.3,45,44.73,-45,20.32,2,726.7,-30.8,24,45,45
2020-09-21 01:28:28.3590,172.8,77.3,45,44.73,-44.9,20.33,65,-23070,-23050,0,45,45
2020-09-21 01:28:28.6064,172.8,77.3,45,44.73,-44.9,20.32,51,3.72,3.7,0,45,45
2020-09-21 01:28:28.8537,172.8,77.3,45,44.73,-45,20.31,63,50,50,0,45,45
2020-09-21 01:28:29.1011,172.8,77.3,45,44.73,-45,20.32,67,28.2,28.1,0,45,45
2020-09-21 01:28:29.3484,172.8,77.3,45,44.73,-44.9,20.32,52,3.72,3.7,0,45,45
2020-09-21 01:28:29.5991,172.8,77.3,45,44.73,-44.9,20.33,6,-23070,28.2,3.7,45,45
2020-09-21 01:28:29.8515,172.8,77.3,45,44.73,-45,20.33,7,-23060,28.1,3.7,45,45
2020-09-21 01:28:30.1040,172.8,77.3,45,44.73,-45,20.32,1,727.1,-31.2,24,45,45
2020-09-21 01:28:30.3564,172.8,77.3,45,44.73,-45,20.33,2,726.7,-30.8,24,45,45
2020-09-21 01:28:30.6089,172.8,77.3,45,44.73,-45,20.32,61,728.9,721.3,0,45,45
2020-09-21 01:28:30.8615,172.8,77.3,45,44.73,-45,20.33,62,425,425,0,45,45
2020-09-21 01:28:31.1141,172.8,77.3,45,44.73,-45,20.32,64,34.2,34.6,0,45,45
2020-09-21 01:28:31.3667,172.8,77.3,45,44.73,-44.9,20.32,3,727.1,-31.2,23,45,45
2020-09-21 01:28:31.6193,172.8,77.3,45,44.73,-44.9,20.32,4,726.7,-30.8,23,45,45
2020-09-21 01:28:31.8720,172.8,77.3,45,44.73,-45,20.33,65,-23070,-23070,0,45,45
2020-09-21 01:28:32.1246,172.8,77.3,45,44.73,-45,20.32,66,4770,4770,0,45,45
2020-09-21 01:28:32.3772,172.8,77.3,45,44.73,-45,20.32,1,727.1,-31.2,24,45,45
2020-09-21 01:28:32.6298,172.8,77.3,45,44.73,-44.9,20.32,2,726.7,-30.8,24,45,45
2020-09-21 01:28:32.8823,172.8,77.3,45,44.73,-45,20.32,65,-23070,-23060,0,45,45
2020-09-21 01:28:33.1349,172.8,77.3,45,44.73,-45,20.32,51,3.72,3.7,0,45,45
2020-09-21 01:28:33.3875,172.8,77.3,45,44.73,-44.9,20.33,63,50,50,0,45,45
2020-09-21 01:28:33.6401,172.8,77.3,45,44.73,-44.9,20.33,67,28.2,28.1,0,45,45
2020-09-21 01:28:33.8875,172.8,77.3,45,44.73,-44.9,20.33,52,3.72,3.69,0,45,45
2020-09-21 01:28:34.1350,172.8,77.3,45,44.73,-45.1,20.32,6,-23070,28.2,3.7,45,45
2020-09-21 01:28:34.3824,172.8,77.3,45,44.73,-45,20.32,7,-23060,28.1,3.7,45,45
2020-09-21 01:28:34.6300,172.8,77.3,45,44.73,-44.9,20.3,1,727,-31.1,24,45,45
2020-09-21 01:28:34.8822,172.8,77.3,45,44.73,-44.9,20.32,2,726.5,-30.8,24,45,45
2020-09-21 01:28:35.1343,172.8,77.3,45,44.73,-45,20.32,61,728.8,721.1,0,45,45
2020-09-21 01:28:35.3865,172.8,77.3,45,44.73,-44.9,20.32,62,425,425,0,45,45
2020-09-21 01:28:35.6386,172.8,77.3,45,44.73,-44.9,20.32,64,34.1,34.5,0,45,45
2020-09-21 01:28:35.8865,172.8,77.3,45,44.73,-44.9,20.34,3,727,-31.1,23,45,45
2020-09-21 01:28:36.1338,172.8,77.3,45,44.73,-45,20.32,4,726.5,-30.8,23,45,45
2020-09-21 01:28:36.3810,172.8,77.3,45,44.73,-45,20.32,65,-23070,-23060,0,45,45
2020-09-21 01:28:36.6282,172.8,77.3,45,44.73,-45,20.32,66,4770,4770,0,45,45
2020-09-21 01:28:36.8754,172.8,77.3,45,44.73,-44.9,20.33,1,727,-31.1,24,45,45
2020-09-21 01:28:37.1226,172.8,77.3,45,44.73,-45,20.33,2,726.5,-30.8,24,45,45
2020-09-21 01:28:37.3698,172.8,77.3,45,44.73,-45,20.32,65,-23080,-23070,0,45,45
2020-09-21 01:28:37.6170,172.8,77.3,45,44.73,-44.9,20.32,51,3.72,3.7,0,45,45
2020-09-21 01:28:37.8663,172.8,77.2,45,44.68,-44.9,20.32,63,50,50,0,45,45
2020-09-21 01:28:38.1188,172.8,77.2,45,44.68,-45,20.33,67,28.2,28.1,0,45,45
2020-09-21 01:28:38.3713,172.8,77.2,45,44.68,-45,20.32,52,3.72,3.69,0,45,45
2020-09-21 01:28:38.6237,172.8,77.2,45,44.68,-45,20.32,6,-23070,28.2,3.7,45,45
2020-09-21 01:28:38.8759,172.8,77.2,45,44.68,-44.9,20.33,7,-23070,28.1,3.7,45,45
2020-09-21 01:28:39.1233,172.8,77.2,45,44.68,-45,20.32,1,727,-31.1,24,45,45
2020-09-21 01:28:39.3707,172.8,77.2,45,44.68,-45,20.33,2,726.5,-30.8,24,45,45
2020-09-21 01:28:39.6181,172.8,77.2,45,44.68,-45,20.33,61,728.7,721.1,0,45,45
2020-09-21 01:28:39.8655,172.8,77.2,45,44.68,-44.9,20.32,62,425,425,0,45,45
2020-09-21 01:28:40.1170,172.8,77.2,45,44.68,-44.9,20.32,64,34.2,34.6,0,45,45
2020-09-21 01:28:40.3695,172.8,77.2,45,44.68,-45,20.33,3,727,-31.1,23,45,45
2020-09-21 01:28:40.6220,172.8,77.2,45,44.68,-45,20.33,4,726.5,-30.8,23,45,45
2020-09-21 01:28:40.8745,172.8,77.2,45,44.68,-44.9,20.33,65,-23070,-23070,0,45,45
2020-09-21 01:28:41.1266,172.8,77.2,45,44.68,-45,20.32,66,4770,4770,0,45,45
2020-09-21 01:28:41.3785,172.8,77.2,45,44.68,-45,20.32,1,726.7,-31.2,24,45,45
2020-09-21 01:28:41.6304,172.8,77.2,45,44.68,-45,20.32,2,726.3,-30.8,24,45,45
2020-09-21 01:28:41.8822,172.8,77.1,45,44.62,-44.9,20.32,65,-23060,-23060,0,45,45
2020-09-21 01:28:42.1329,172.8,77.1,45,44.62,-44.9,20.32,51,3.71,3.7,0,45,45
2020-09-21 01:28:42.3801,172.8,77.1,45,44.62,-45,20.32,63,50,50,0,45,45
2020-09-21 01:28:42.6273,172.8,77.1,45,44.62,-45,20.33,67,28.2,28.1,0,45,45
2020-09-21 01:28:42.8746,172.8,77.1,45,44.62,-45,20.32,52,3.72,3.69,0,45,45
2020-09-21 01:28:43.1218,172.8,77.1,45,44.62,-44.9,20.33,6,-23070,28.2,3.7,45,45
2020-09-21 01:28:43.3690,172.8,77.1,45,44.62,-45,20.32,7,-23060,28.1,3.7,45,45
2020-09-21 01:28:43.6163,172.8,77.1,45,44.62,-45,20.32,1,726.7,-31.2,24,45,45
2020-09-21 01:28:43.8635,172.8,77.1,45,44.62,-45,20.32,2,726.3,-30.8,24,45,45
2020-09-21 01:28:44.1108,172.8,77.1,45,44.62,-44.9,20.32,61,728.7,721,0,45,45
2020-09-21 01:28:44.3613,172.8,77.1,45,44.62,-44.9,20.32,62,425,425,0,45,45
2020-09-21 01:28:44.6124,172.8,77.1,45,44.62,-45,20.32,64,34.1,34.5,0,45,45
2020-09-21 01:28:44.8634,172.8,77.1,45,44.62,-45,20.32,3,726.7,-31.2,23,45,45
2020-09-21 01:28:45.1145,172.8,77.1,45,44.62,-45,20.32,4,726.3,-30.8,23,45,45
2020-09-21 01:28:45.3663,172.8,77.1,45,44.62,-45,20.32,65,-23080,-23080,0,45,45
2020-09-21 01:28:45.6188,172.8,77.1,45,44.62,-45,20.32,66,4770,4770,0,45,45
2020-09-21 01:28:45.8713,172.8,77.1,45,44.62,-45,20.33,1,726.7,-31.2,24,45,45
2020-09-21 01:28:46.1238,172.8,77.1,45,44.62,-44.9,20.35,2,726.3,-30.8,24,45,45
2020-09-21 01:28:46.3763,172.8,77.1,45,44.62,-44.9,20.32,65,-23070,-23070,0,45,45
2020-09-21 01:28:46.6289,172.8,77.1,45,44.62,-45,20.32,51,3.71,3.7,0,45,45
2020-09-21 01:28:46.8814,172.8,77.1,45,44.62,-45,20.32,63,50,50,0,45,45
2020-09-21 01:28:47.1339,172.8,77.1,45,44.62,-45,20.32,67,28.2,28.1,0,45,45
2020-09-21 01:28:47.3837,172.8,77.1,45,44.62,-44.9,20.33,52,3.72,3.69,0,45,45
2020-09-21 01:28:47.6311,172.8,77.1,45,44.62,-45,20.32,6,-23070,28.2,3.7,45,45
2020-09-21 01:28:47.8785,172.8,77.1,45,44.62,-45,20.33,7,-23080,28.1,3.7,45,45
2020-09-21 01:28:48.1258,172.8,77.1,45,44.62,-44.9,20.32,1,726.7,-31.2,24,45,45
2020-09-21 01:28:48.3732,172.8,77.1,45,44.62,-44.9,20.33,2,726.3,-30.8,24,45,45
2020-09-21 01:28:48.6205,172.8,77.1,45,44.62,-44.9,20.32,61,728.6,721.1,0,45,45
2020-09-21 01:28:48.8678,172.8,77.1,45,44.62,-44.9,20.32,62,425,425,0,45,45
2020-09-21 01:28:49.1151,172.8,77.1,45,44.62,-45,20.32,64,34.1,34.5,0,45,45
2020-09-21 01:28:49.3624,172.8,77.1,45,44.62,-45,20.31,3,726.7,-31.2,23,45,45
2020-09-21 01:28:49.6097,172.8,77.1,45,44.62,-45,20.33,4,726.2,-30.8,23,45,45
2020-09-21 01:28:49.8570,172.8,77.1,45,44.62,-45,20.32,65,-23070,-23070,0,45,45
2020-09-21 01:28:50.1043,172.8,77.1,45,44.62,-45,20.33,66,4770,4770,0,45,45
2020-09-21 01:28:50.3517,172.8,77.1,45,44.62,-44.9,20.33,1,726.7,-31.2,24,45,45
2020-09-21 01:28:50.6042,172.8,77.1,45,44.62,-44.9,20.3,2,726.2,-30.8,24,45,45
2020-09-21 01:28:50.8566,172.8,77.1,45,44.62,-44.9,20.32,65,-23070,-23060,0,45,45
2020-09-21 01:28:51.1091,172.8,77.1,45,44.62,-45,20.32,51,3.71,3.7,0,45,45
2020-09-21 01:28:51.3616,172.8,77.1,45,44.62,-45,20.31,63,50,50,0,45,45
2020-09-21 01:28:51.6122,172.8,77.1,45,44.62,-45,20.32,67,28.2,28.1,0,45,45
2020-09-21 01:28:51.8629,172.8,77.1,45,44.62,-45,20.32,52,3.71,3.69,0,45,45
2020-09-21 01:28:52.1135,172.8,77.1,45,44.62,-45,20.33,6,-23070,28.2,3.7,45,45
2020-09-21 01:28:52.3641,172.8,77.1,45,44.62,-45,20.33,7,-23070,28.1,3.7,45,45
2020-09-21 01:28:52.6166,172.8,77.1,45,44.62,-44.9,20.32,1,726.7,-31.2,24,45,45
2020-09-21 01:28:52.8691,172.8,77.1,45,44.62,-44.9,20.33,2,726.2,-30.8,24,45,45
2020-09-21 01:28:53.1216,172.8,77.1,45,44.62,-45,20.33,61,728.6,721,0,45,45
2020-09-21 01:28:53.3741,172.8,77.1,45,44.62,-45,20.33,62,425,425,0,45,45
2020-09-21 01:28:53.6266,172.8,77,45,44.56,-44.9,20.32,64,34.2,34.6,0,45,45
2020-09-21 01:28:53.8791,172.8,77,45,44.56,-45,20.31,3,726.7,-31.2,23,45,45
2020-09-21 01:28:54.1317,172.8,77,45,44.56,-45,20.32,4,726.2,-30.8,23,45,45
2020-09-21 01:28:54.3842,172.8,77,45,44.56,-45,20.33,65,-23070,-23070,0,45,45
2020-09-21 01:28:54.6367,172.8,77,45,44.56,-44.9,20.33,66,4770,4770,0,45,45
2020-09-21 01:28:54.8893,172.8,76.9,45,44.5,-44.9,20.33,1,726.7,-31.2,24,45,45
2020-09-21 01:28:55.1418,172.8,76.9,45,44.5,-44.9,20.32,2,726.2,-30.8,24,45,45
2020-09-21 01:28:55.3944,172.8,76.9,45,44.5,-45,20.32,65,-23070,-23070,0,45,45
2020-09-21 01:28:55.6435,172.8,76.9,45,44.5,-45,20.32,51,3.71,3.7,0,45,45
2020-09-21 01:28:55.8910,172.8,76.9,45,44.5,-45,20.33,63,50,50,0,45,45
2020-09-21 01:28:56.1385,172.8,76.9,45,44.5,-45,20.32,67,28.2,28.1,0,45,45
2020-09-21 01:28:56.3859,172.8,76.9,45,44.5,-45,20.32,52,3.71,3.69,0,45,45
2020-09-21 01:28:56.6357,172.8,76.9,45,44.5,-45,20.33,6,-23070,28.2,3.7,45,45
2020-09-21 01:28:56.8865,172.8,76.9,45,44.5,-44.9,20.32,7,-23070,28.1,3.7,45,45
2020-09-21 01:28:57.1373,172.8,76.9,45,44.5,-44.9,20.33,1,726.6,-31.2,24,45,45
2020-09-21 01:28:57.3881,172.8,76.9,45,44.5,-45,20.32,2,726,-30.8,24,45,45
2020-09-21 01:28:57.6391,172.8,76.9,45,44.5,-45,20.32,61,728.5,720.9,0,45,45
2020-09-21 01:28:57.8906,172.8,76.9,45,44.5,-45,20.32,62,425,425,0,45,45
2020-09-21 01:28:58.1421,172.8,76.9,45,44.5,-45,20.33,64,34.1,34.5,0,45,45
2020-09-21 01:28:58.3936,172.8,76.9,45,44.5,-45,20.32,3,726.6,-31.2,23,45,45
2020-09-21 01:28:58.6451,172.8,76.9,45,44.5,-45,20.32,4,726,-30.8,23,45,45
2020-09-21 01:28:58.8955,172.8,76.9,45,44.5,-45,20.33,65,-23070,-23070,0,45,45
2020-09-21 01:28:59.1458,172.8,76.9,45,44.5,-44.9,20.32,66,4780,4780,0,45,45
2020-09-21 01:28:59.3960,172.8,76.9,45,44.5,-44.9,20.32,1,726.6,-31.2,24,45,45
2020-09-21 01:28:59.6463,172.8,76.9,45,44.5,-45,20.32,2,726,-30.8,24,45,45
2020-09-21 01:28:59.8986,172.8,76.9,45,44.5,-45,20.32,65,-23080,-23080,0,45,45
2020-09-21 01:29:00.1511,172.8,76.9,45,44.5,-45,20.33,51,3.71,3.7,0,45,45
2020-09-21 01:29:00.4037,172.8,76.9,45,44.5,-45,20.32,63,50,50,0,45,45
2020-09-21 01:29:00.6563,172.8,76.9,45,44.5,-45,20.32,67,28.2,28.1,0,45,45
2020-09-21 01:29:00.9063,172.8,76.9,45,44.5,-45,20.32,52,3.71,3.69,0,45,45
2020-09-21 01:29:01.1536,172.8,76.9,45,44.5,-44.9,20.32,6,-23060,28.2,3.7,45,45
2020-09-21 01:29:01.4008,172.8,76.9,45,44.5,-44.9,20.32,7,-23060,28.1,3.7,45,45
2020-09-21 01:29:01.6481,172.8,76.9,45,44.5,-44.9,20.32,1,726.6,-31.2,24,45,45
2020-09-21 01:29:01.8954,172.8,76.9,45,44.5,-45,20.33,2,726,-30.8,24,45,45
2020-09-21 01:29:02.1428,172.8,76.9,45,44.5,-45,20.33,61,728.5,720.8,0,45,45
2020-09-21 01:29:02.3903,172.8,76.9,45,44.5,-44.9,20.33,62,425,425,0,45,45
2020-09-21 01:29:02.6377,172.8,76.9,45,44.5,-45,20.33,64,34.1,34.5,0,45,45
2020-09-21 01:29:02.8851,172.8,76.9,45,44.5,-45,20.32,3,726.3,-31.2,23,45,45
2020-09-21 01:29:03.1332,172.8,76.9,45,44.5,-44.9,20.33,4,725.9,-30.8,23,45,45
2020-09-21 01:29:03.3815,172.8,76.9,45,44.5,-44.9,20.32,65,-23070,-23070,0,45,45
2020-09-21 01:29:03.6299,172.8,76.9,45,44.5,-44.9,20.32,66,4770,4770,0,45,45
2020-09-21 01:29:03.8782,172.8,76.9,44.75,44.5,-45,20.33,1,726.3,-31.2,24,45,45
2020-09-21 01:29:04.1259,172.8,76.9,44.75,44.5,-45,20.32,2,725.9,-30.8,24,45,45
2020-09-21 01:29:04.3731,172.8,76.9,44.75,44.5,-44.9,20.32,65,-23060,-23060,0,45,45
2020-09-21 01:29:04.6204,172.8,76.9,44.75,44.5,-45,20.32,51,3.71,3.69,0,45,45
2020-09-21 01:29:04.8676,172.8,76.9,44.75,44.5,-45,20.32,63,50,50,0,45,45
2020-09-21 01:29:05.1163,172.8,76.9,44.75,44.5,-45,20.33,67,28.2,28.1,0,45,45
2020-09-21 01:29:05.3689,172.8,76.9,44.75,44.5,-44.9,20.33,52,3.71,3.69,0,45,45
2020-09-21 01:29:05.6215,172.8,76.9,44.75,44.5,-44.9,20.33,6,-23070,28.2,3.7,45,45
2020-09-21 01:29:05.8740,172.8,76.9,44.75,44.5,-44.9,20.32,7,-23060,28.1,3.7,45,45
2020-09-21 01:29:06.1266,172.8,76.9,44.75,44.5,-45,20.32,1,726.3,-31.2,24,45,45
2020-09-21 01:29:06.3792,172.8,76.9,44.75,44.5,-44.9,20.32,2,725.9,-30.8,24,45,45
2020-09-21 01:29:06.6318,172.8,76.9,44.75,44.5,-44.9,20.32,61,728.3,720.7,0,45,45
2020-09-21 01:29:06.8844,172.8,76.9,44.75,44.5,-45,20.32,62,425,425,0,45,45
2020-09-21 01:29:07.1370,172.8,76.9,44.75,44.5,-45,20.32,64,34.2,34.6,0,45,45
2020-09-21 01:29:07.3849,172.8,76.9,44.75,44.5,-45,20.32,3,726.3,-31.2,23,45,45
2020-09-21 01:29:07.6321,172.8,76.9,44.75,44.5,-44.9,20.32,4,725.9,-30.8,23,45,45
2020-09-21 01:29:07.8794,172.8,76.8,44.75,44.44,-44.9,20.32,65,-23080,-23060,0,45,45
2020-09-21 01:29:08.1267,172.8,76.8,44.75,44.44,-45,20.32,66,4790,4780,0,45,45
2020-09-21 01:29:08.3740,172.8,76.8,44.75,44.44,-45,20.32,1,726.3,-31.2,24,45,45
2020-09-21 01:29:08.6213,172.8,76.8,44.75,44.44,-44.9,20.32,2,725.9,-30.8,24,45,45
2020-09-21 01:29:08.8687,172.8,76.8,44.75,44.44,-45,20.32,65,-23070,-23050,0,45,45
2020-09-21 01:29:09.1161,172.8,76.8,44.75,44.44,-45,20.33,51,3.71,3.69,0,45,45
2020-09-21 01:29:09.3634,172.8,76.8,44.75,44.44,-45,20.32,63,50,50,0,45,45
2020-09-21 01:29:09.6107,172.8,76.8,44.75,44.44,-45,20.33,67,28.2,28.1,0,45,45
2020-09-21 01:29:09.8580,172.8,76.8,44.75,44.44,-44.9,20.32,52,3.71,3.69,0,45,45
2020-09-21 01:29:10.1053,172.8,76.8,44.75,44.44,-44.9,20.32,6,-23070,28.2,3.7,45,45
2020-09-21 01:29:10.3547,172.8,76.8,44.75,44.44,-45,20.32,7,-23050,28.1,3.7,45,44.5
2020-09-21 01:29:10.6071,172.8,76.8,44.75,44.44,-45,20.32,1,726.3,-31.2,24,45,44.5
2020-09-21 01:29:10.8596,172.8,76.8,44.75,44.44,-44.9,20.32,2,725.9,-30.8,24,45,44.5
2020-09-21 01:29:11.1120,172.8,76.8,44.75,44.44,-45,20.32,61,728.2,720.6,0,45,44.5
2020-09-21 01:29:11.3645,172.8,76.8,44.75,44.44,-45,20.32,62,425,425,0,45,44.5
2020-09-21 01:29:11.6170,172.8,76.8,44.75,44.44,-45,20.33,64,34.2,34.5,0,45,44.5
2020-09-21 01:29:11.8695,172.8,76.8,44.75,44.44,-44.9,20.32,3,726.3,-31.2,23,45,44.5
2020-09-21 01:29:12.1220,172.8,76.8,44.75,44.44,-44.9,20.33,4,725.9,-30.8,23,45,44.5
2020-09-21 01:29:12.3745,172.8,76.8,44.75,44.44,-45,20.32,65,-23080,-23040,0,45,44.5
2020-09-21 01:29:12.6271,172.8,76.8,44.75,44.44,-45,20.32,66,4790,4790,0,45,44.5
2020-09-21 01:29:12.8796,172.8,76.8,44.75,44.44,-44.9,20.32,1,726.3,-31.2,24,45,44.5
2020-09-21 01:29:13.1321,172.8,76.8,44.75,44.44,-44.9,20.33,2,725.9,-30.8,24,45,44.5
2020-09-21 01:29:13.3822,172.8,76.8,44.75,44.44,-45,20.32,65,-23070,-23040,0,45,44.5
2020-09-21 01:29:13.6295,172.8,76.8,44.75,44.44,-45,20.33,51,3.71,3.69,0,45,44.5
2020-09-21 01:29:13.8769,172.8,76.8,44.75,44.44,-45,20.32,63,50,50,0,45,44.5
2020-09-21 01:29:14.1243,172.8,76.8,44.75,44.44,-44.9,20.33,67,28.2,28.1,0,45,44.5
2020-09-21 01:29:14.3720,172.8,76.8,44.75,44.44,-44.9,20.32,52,3.71,3.69,0,45,44.5
2020-09-21 01:29:14.6244,172.8,76.7,44.75,44.39,-44.9,20.32,6,-23080,28.2,3.7,45,44.5
2020-09-21 01:29:14.8767,172.8,76.7,44.75,44.39,-44.9,20.32,7,-23040,28.1,3.7,45,44.5
2020-09-21 01:29:15.1290,172.8,76.7,44.75,44.39,-44.9,20.32,1,726.3,-31.2,24,45,44.5
2020-09-21 01:29:15.3814,172.8,76.7,44.75,44.39,-44.9,20.32,2,725.9,-30.8,24,45,44.5
2020-09-21 01:29:15.6339,172.8,76.7,44.75,44.39,-45,20.32,61,728.2,720.5,0,45,44.5
2020-09-21 01:29:15.8864,172.8,76.7,44.75,44.39,-45,20.32,62,425,425,0,45,44.5
2020-09-21 01:29:16.1390,172.8,76.7,44.75,44.39,-45,20.32,64,34.1,34.5,0,45,44.5
2020-09-21 01:29:16.3915,172.8,76.7,44.75,44.39,-44.9,20.33,3,726.3,-31.2,23,45,44.5
2020-09-21 01:29:16.6427,172.8,76.7,44.75,44.39,-44.9,20.33,4,725.9,-30.8,23,45,44.5
2020-09-21 01:29:16.8899,172.8,76.7,44.75,44.39,-45,20.32,65,-23080,-23030,0,45,44.5
2020-09-21 01:29:17.1372,172.8,76.7,44.75,44.39,-44.9,20.32,66,4790,4790,0,45,44.5
2020-09-21 01:29:17.3844,172.8,76.7,44.75,44.39,-44.9,20.32,1,726.2,-31.2,24,45,44.5
2020-09-21 01:29:17.6316,172.8,76.7,44.75,44.39,-44.9,20.32,2,725.7,-30.8,24,45,44.5
2020-09-21 01:29:17.8795,172.8,76.7,44.75,44.39,-45,20.32,65,-23090,-23050,0,45,44.5
2020-09-21 01:29:18.1275,172.8,76.7,44.75,44.39,-45,20.32,51,3.71,3.69,0,45,44.5
2020-09-21 01:29:18.3755,172.8,76.7,44.75,44.39,-44.9,20.32,63,50,50,0,45,44.5
2020-09-21 01:29:18.6235,172.8,76.7,44.75,44.39,-44.9,20.33,67,28.2,28.1,0,45,44.5
2020-09-21 01:29:18.8710,172.8,76.7,44.75,44.39,-45,20.32,52,3.71,3.69,0,45,44.5
2020-09-21 01:29:19.1183,172.8,76.7,44.75,44.39,-45,20.32,6,-23090,28.2,3.7,45,44.5
2020-09-21 01:29:19.3656,172.8,76.7,44.75,44.39,-44.9,20.32,7,-23040,28.1,3.7,45,44.5
2020-09-21 01:29:19.6129,172.8,76.7,44.75,44.39,-44.9,20.32,1,726.2,-31.2,24,45,44.5
2020-09-21 01:29:19.8611,172.8,76.7,44.75,44.39,-45,20.32,2,725.7,-30.8,24,45,44.5
2020-09-21 01:29:20.1104,172.8,76.7,44.75,44.39,-45,20.35,61,728.1,720.5,0,45,44.5
2020-09-21 01:29:20.3597,172.8,76.7,44.75,44.39,-45,20.33,62,425,425,0,45,44.5
2020-09-21 01:29:20.6090,172.8,76.7,44.75,44.39,-44.9,20.32,64,34.2,34.5,0,45,44.5
2020-09-21 01:29:20.8584,172.8,76.7,44.75,44.39,-45,20.33,3,726.2,-31.2,23,45,44.5
2020-09-21 01:29:21.1079,172.8,76.7,44.75,44.39,-45,20.33,4,725.7,-30.8,23,45,44.5
2020-09-21 01:29:21.3575,172.8,76.7,44.75,44.39,-45,20.34,65,-23090,-23040,0,45,44.5
2020-09-21 01:29:21.6070,172.8,76.6,44.75,44.33,-44.9,20.33,66,4780,4780,0,45,44.5
2020-09-21 01:29:21.8568,172.8,76.6,44.75,44.33,-44.9,20.32,1,726.2,-31.2,24,45,44.5
2020-09-21 01:29:22.1092,172.8,76.6,44.75,44.33,-45,20.32,2,725.7,-30.8,24,45,44.5
2020-09-21 01:29:22.3617,172.8,76.6,44.75,44.33,-45,20.32,65,-23090,-23040,0,45,44.5
2020-09-21 01:29:22.6142,172.8,76.6,44.75,44.33,-45,20.32,51,3.71,3.69,0,45,44.5
2020-09-21 01:29:22.8663,172.8,76.6,44.5,44.33,-45,20.33,63,50,50,0,45,44.5
2020-09-21 01:29:23.1136,172.8,76.6,44.5,44.33,-45,20.32,67,28.2,28.1,0,45,44.5
2020-09-21 01:29:23.3609,172.8,76.6,44.5,44.33,-45,20.32,52,3.71,3.69,0,45,44.5
2020-09-21 01:29:23.6081,172.8,76.6,44.5,44.33,-44.9,20.32,6,-23080,28.2,3.7,45,44.5
2020-09-21 01:29:23.8554,172.8,76.6,44.5,44.33,-44.9,20.3,7,-23030,28.1,3.7,45,44.5
2020-09-21 01:29:24.1026,172.8,76.6,44.5,44.33,-44.9,20.33,1,726.2,-31.2,24,45,44.5
2020-09-21 01:29:24.3499,172.8,76.6,44.5,44.33,-45,20.32,2,725.7,-30.8,24,45,44.5
2020-09-21 01:29:24.5971,172.8,76.6,44.5,44.33,-45,20.32,61,728,720.4,0,44.5,44.5
2020-09-21 01:29:24.8443,172.8,76.6,44.5,44.33,-45,20.32,62,425,425,0,44.5,44.5
2020-09-21 01:29:25.0949,172.8,76.6,44.5,44.33,-45,20.32,64,34.1,34.5,0,44.5,44.5
2020-09-21 01:29:25.3475,172.8,76.6,44.5,44.33,-45,20.32,3,726,-31.2,23,44.5,44.5
2020-09-21 01:29:25.6000,172.8,76.6,44.5,44.33,-44.9,20.32,4,725.6,-30.8,23,44.5,44.5
2020-09-21 01:29:25.8525,172.8,76.6,44.5,44.33,-44.9,20.33,65,-23080,-23040,0,44.5,44.5
2020-09-21 01:29:26.1049,172.8,76.6,44.5,44.33,-44.9,20.32,66,4790,4790,0,44.5,44.5
2020-09-21 01:29:26.3567,172.8,76.6,44.5,44.33,-45,20.32,1,726,-31.2,24,44.5,44.5
2020-09-21 01:29:26.6085,172.8,76.6,44.5,44.33,-45,20.33,2,725.6,-30.8,24,44.5,44.5
2020-09-21 01:29:26.8603,172.8,76.5,44.5,44.27,-45,20.32,65,-23070,-23040,0,44.5,44.5
2020-09-21 01:29:27.1123,172.8,76.5,44.5,44.27,-44.9,20.32,51,3.71,3.69,0,44.5,44.5
2020-09-21 01:29:27.3648,172.8,76.5,44.5,44.27,-45,20.32,63,50,50,0,44.5,44.5
2020-09-21 01:29:27.6173,172.8,76.5,44.5,44.27,-44.9,20.32,67,28.2,28.1,0,44.5,44.5
2020-09-21 01:29:27.8699,172.8,76.5,44.5,44.27,-44.9,20.33,52,3.71,3.69,0,44.5,44.5
2020-09-21 01:29:28.1211,172.8,76.5,44.5,44.27,-44.9,20.32,6,-23060,28.2,3.7,44.5,44.5
2020-09-21 01:29:28.3687,172.8,76.5,44.5,44.27,-44.9,20.32,7,-23050,28.1,3.7,44.5,44.5
2020-09-21 01:29:28.6164,172.8,76.5,44.5,44.27,-45,20.32,1,726,-31.2,24,44.5,44.5
2020-09-21 01:29:28.8640,172.8,76.5,44.5,44.27,-45,20.33,2,725.6,-30.8,24,44.5,44.5
2020-09-21 01:29:29.1116,172.8,76.5,44.5,44.27,-44.9,20.32,61,728,720.4,0,44.5,44.5
2020-09-21 01:29:29.3635,172.8,76.5,44.5,44.27,-44.9,20.33,62,425,425,0,44.5,44.5
2020-09-21 01:29:29.6161,172.8,76.5,44.5,44.27,-45,20.33,64,34.1,34.4,0,44.5,44.5
2020-09-21 01:29:29.8686,172.8,76.5,44.5,44.27,-44.9,20.32,3,726,-31.2,23,44.5,44.5
2020-09-21 01:29:30.1211,172.8,76.5,44.5,44.27,-44.9,20.32,4,725.6,-30.8,23,44.5,44.5
2020-09-21 01:29:30.3699,172.8,76.5,44.5,44.27,-44.9,20.32,65,-23060,-23030,0,44.5,44.5
2020-09-21 01:29:30.6180,172.8,76.5,44.5,44.27,-45,20.32,66,4790,4790,0,44.5,44.5
2020-09-21 01:29:30.8660,172.8,76.5,44.5,44.27,-45,20.32,1,726,-31.2,24,44.5,44.5
2020-09-21 01:29:31.1140,172.8,76.5,44.5,44.27,-44.9,20.32,2,725.6,-30.8,24,44.5,44.5
2020-09-21 01:29:31.3614,172.8,76.5,44.5,44.27,-44.9,20.32,65,-23060,-23040,0,44.5,44.5
2020-09-21 01:29:31.6086,172.8,76.5,44.5,44.27,-45,20.32,51,3.71,3.69,0,44.5,44.5
2020-09-21 01:29:31.8559,172.8,76.5,44.5,44.27,-45,20.32,63,50,50,0,44.5,44.5
2020-09-21 01:29:32.1032,172.8,76.5,44.5,44.27,-44.9,20.32,67,28.2,28.1,0,44.5,44.5
2020-09-21 01:29:32.3546,172.8,76.5,44.5,44.27,-44.9,20.32,52,3.71,3.69,0,44.5,44.5
2020-09-21 01:29:32.6070,172.8,76.5,44.5,44.27,-44.9,20.32,6,-23060,28.2,3.7,44.5,44.5
2020-09-21 01:29:32.8594,172.8,76.5,44.5,44.27,-45,20.33,7,-23040,28.1,3.7,44.5,44.5
2020-09-21 01:29:33.1118,172.8,76.5,44.5,44.27,-45,20.32,1,726,-31.2,24,44.5,44.5
2020-09-21 01:29:33.3618,172.8,76.5,44.5,44.27,-44.9,20.33,2,725.5,-30.8,24,44.5,44.5
2020-09-21 01:29:33.6091,172.8,76.5,44.5,44.27,-45,20.32,61,727.9,720.2,0,44.5,44.5
2020-09-21 01:29:33.8565,172.8,76.5,44.5,44.27,-45,20.32,62,425,425,0,44.5,44.5
2020-09-21 01:29:34.1038,172.8,76.5,44.5,44.27,-45,20.33,64,34.2,34.6,0,44.5,44.5
2020-09-21 01:29:34.3515,172.8,76.5,44.5,44.27,-44.8,20.32,3,726,-31.2,23,44.5,44.5
2020-09-21 01:29:34.6040,172.8,76.5,44.5,44.27,-44.9,20.32,4,725.5,-30.8,23,44.5,44.5
2020-09-21 01:29:34.8565,172.8,76.5,44.5,44.27,-44.9,20.32,65,-23070,-23050,0,44.5,44.5
2020-09-21 01:29:35.1090,172.8,76.5,44.5,44.27,-45,20.32,66,4790,4790,0,44.5,44.5
2020-09-21 01:29:35.3615,172.8,76.5,44.5,44.27,-45,20.33,1,726,-31.2,24,44.5,44.5
2020-09-21 01:29:35.6141,172.8,76.5,44.5,44.27,-45,20.32,2,725.5,-30.8,24,44.5,44.5
2020-09-21 01:29:35.8666,172.8,76.5,44.5,44.27,-45,20.32,65,-23060,-23050,0,44.5,44.5
2020-09-21 01:29:36.1191,172.8,76.5,44.5,44.27,-45,20.32,51,3.71,3.69,0,44.5,44.5
2020-09-21 01:29:36.3716,172.8,76.5,44.5,44.27,-45,20.32,63,50,50,0,44.5,44.5
2020-09-21 01:29:36.6241,172.8,76.5,44.5,44.27,-44.9,20.32,67,28.2,28.1,0,44.5,44.5
2020-09-21 01:29:36.8766,172.8,76.5,44.5,44.27,-44.9,20.32,52,3.71,3.69,0,44.5,44.5
2020-09-21 01:29:37.1290,172.8,76.5,44.5,44.27,-45,20.32,6,-23060,28.2,3.7,44.5,44.5
2020-09-21 01:29:37.3815,172.8,76.5,44.5,44.27,-45,20.32,7,-23050,28.1,3.7,44.5,44.5
2020-09-21 01:29:37.6335,172.8,76.5,44.5,44.27,-44.9,20.33,1,726,-31.2,24,44.5,44.5
2020-09-21 01:29:37.8844,172.8,76.4,44.5,44.21,-45,20.33,2,725.5,-30.8,24,44.5,44.5
2020-09-21 01:29:38.1353,172.8,76.4,44.5,44.21,-45,20.33,61,727.8,720.2,0,44.5,44.5
2020-09-21 01:29:38.3861,172.8,76.4,44.5,44.21,-44.9,20.32,62,425,425,0,44.5,44.5
2020-09-21 01:29:38.6370,172.8,76.4,44.5,44.21,-44.9,20.33,64,34.1,34.5,0,44.5,44.5
2020-09-21 01:29:38.8862,172.8,76.4,44.5,44.21,-44.9,20.32,3,726,-31.2,23,44.5,44.5
2020-09-21 01:29:39.1336,172.8,76.4,44.5,44.21,-45,20.33,4,725.5,-30.8,23,44.5,44.5
2020-09-21 01:29:39.3810,172.8,76.4,44.5,44.21,-45,20.32,65,-23060,-23050,0,44.5,44.5
2020-09-21 01:29:39.6284,172.8,76.4,44.5,44.21,-45,20.33,66,4790,4790,0,44.5,44.5
2020-09-21 01:29:39.8759,172.8,76.4,44.5,44.21,-45,20.32,1,725.7,-31.2,24,44.5,44.5
2020-09-21 01:29:40.1234,172.8,76.4,44.5,44.21,-45,20.32,2,725.3,-30.8,24,44.5,44.5
2020-09-21 01:29:40.3709,172.8,76.4,44.5,44.21,-45,20.33,65,-23070,-23060,0,44.5,44.5
2020-09-21 01:29:40.6184,172.8,76.4,44.5,44.21,-44.9,20.32,51,3.71,3.69,0,44.5,44.5
2020-09-21 01:29:40.8683,172.8,76.4,44.5,44.21,-44.9,20.32,63,50,50,0,44.5,44.5
2020-09-21 01:29:41.1208,172.8,76.4,44.5,44.21,-45,20.32,67,28.2,28.1,0,44.5,44.5
2020-09-21 01:29:41.3733,172.8,76.4,44.5,44.21,-45,20.32,52,3.71,3.69,0,44.5,44.5
2020-09-21 01:29:41.6259,172.8,76.4,44.5,44.21,-45,20.32,6,-23060,28.2,3.7,44.5,44.5
2020-09-21 01:29:41.8784,172.8,76.4,44.5,44.21,-44.9,20.32,7,-23060,28.1,3.7,44.5,44.5
2020-09-21 01:29:42.1309,172.8,76.4,44.5,44.21,-45,20.33,1,725.7,-31.2,24,44.5,44.5
2020-09-21 01:29:42.3834,172.8,76.4,44.5,44.21,-45,20.32,2,725.3,-30.8,24,44.5,44.5
2020-09-21 01:29:42.6359,172.8,76.4,44.5,44.21,-44.9,20.32,61,727.7,720.2,0,44.5,44.5
2020-09-21 01:29:42.8881,172.8,76.4,44.5,44.21,-44.9,20.33,62,425,425,0,44.5,44.5
2020-09-21 01:29:43.1375,172.8,76.4,44.5,44.21,-44.9,20.31,64,34.2,34.6,0,44.5,44.5
2020-09-21 01:29:43.3870,172.8,76.4,44.5,44.21,-45,20.33,3,725.7,-31.2,23,44.5,44.5
2020-09-21 01:29:43.6365,172.8,76.4,44.5,44.21,-45,20.32,4,725.3,-30.8,23,44.5,44.5
2020-09-21 01:29:43.8859,172.8,76.4,44.5,44.21,-44.9,20.32,65,-23060,-23050,0,44.5,44.5
2020-09-21 01:29:44.1343,172.8,76.4,44.5,44.21,-45,20.33,66,4780,4780,0,44.5,44.5
2020-09-21 01:29:44.3821,172.8,76.4,44.5,44.21,-45,20.33,1,725.7,-31.2,24,44.5,44.5
2020-09-21 01:29:44.6299,172.8,76.4,44.5,44.21,-45,20.32,2,725.3,-30.8,24,44.5,44.5
2020-09-21 01:29:44.8777,172.8,76.4,44.5,44.21,-44.9,20.32,65,-23060,-23050,0,44.5,44.5
2020-09-21 01:29:45.1275,172.8,76.4,44.5,44.21,-44.9,20.32,51,3.71,3.69,0,44.5,44.5
2020-09-21 01:29:45.3785,172.8,76.4,44.5,44.21,-44.9,20.32,63,50,50,0,44.5,44.5
2020-09-21 01:29:45.6295,172.8,76.4,44.5,44.21,-45,20.32,67,28.2,28.1,0,44.5,44.5
2020-09-21 01:29:45.8805,172.8,76.4,44.5,44.21,-45,20.33,52,3.71,3.69,0,44.5,44.5
2020-09-21 01:29:46.1307,172.8,76.4,44.5,44.21,-45,20.33,6,-23060,28.2,3.7,44.5,44.5
2020-09-21 01:29:46.3786,172.8,76.4,44.5,44.21,-45,20.32,7,-23060,28.1,3.7,44.5,44.5
2020-09-21 01:29:46.6265,172.8,76.4,44.5,44.21,-45,20.32,1,725.8,-31.2,24,44.5,44.5
2020-09-21 01:29:46.8745,172.8,76.3,44.5,44.16,-44.9,20.32,2,725.2,-30.8,24,44.5,44.5
2020-09-21 01:29:47.1232,172.8,76.3,44.5,44.16,-44.9,20.33,61,727.7,720.1,0,44.5,44.5
2020-09-21 01:29:47.3742,172.8,76.3,44.5,44.16,-44.9,20.32,62,425,425,0,44.5,44.5
2020-09-21 01:29:47.6252,172.8,76.3,44.5,44.16,-45,20.32,64,34.2,34.6,0,44.5,44.5
2020-09-21 01:29:47.8762,172.8,76.3,44.5,44.16,-45,20.32,3,725.8,-31.2,23,44.5,44.5
2020-09-21 01:29:48.1272,172.8,76.3,44.5,44.16,-45,20.32,4,725.2,-30.8,23,44.5,44.5
2020-09-21 01:29:48.3749,172.8,76.3,44.5,44.16,-45,20.32,65,-23070,-23060,0,44.5,44.5
2020-09-21 01:29:48.6222,172.8,76.3,44.5,44.16,-45,20.32,66,4790,4780,0,44.5,44.5
2020-09-21 01:29:48.8694,172.8,76.3,44.5,44.16,-45,20.32,1,725.8,-31.2,24,44.5,44.5
2020-09-21 01:29:49.1166,172.8,76.3,44.5,44.16,-44.9,20.32,2,725.2,-30.8,24,44.5,44.5
2020-09-21 01:29:49.3652,172.8,76.3,44.5,44.16,-44.9,20.32,65,-23070,-23060,0,44.5,44.5
2020-09-21 01:29:49.6141,172.8,76.2,44.5,44.1,-45,20.32,51,3.71,3.69,0,44.5,44.5
2020-09-21 01:29:49.8629,172.8,76.2,44.5,44.1,-45,20.32,63,50,50,0,44.5,44.5
2020-09-21 01:29:50.1117,172.8,76.2,44.5,44.1,-45,20.33,67,28.2,28.1,0,44.5,44.5
2020-09-21 01:29:50.3635,172.8,76.2,44.5,44.1,-45,20.32,52,3.71,3.69,0,44.5,44.5
2020-09-21 01:29:50.6159,172.8,76.2,44.5,44.1,-45,20.32,6,-23060,28.2,3.7,44.5,44.5
2020-09-21 01:29:50.8684,172.8,76.2,44.5,44.1,-45,20.33,7,-23070,28.1,3.7,44.5,44.5
2020-09-21 01:29:51.1208,172.8,76.2,44.5,44.1,-45,20.33,1,725.8,-31.2,24,44.5,44.5
2020-09-21 01:29:51.3732,172.8,76.2,44.5,44.1,-44.9,20.32,2,725.2,-30.8,24,44.5,44.5
2020-09-21 01:29:51.6254,172.8,76.2,44.5,44.1,-45,20.33,61,727.6,720,0,44.5,44.5
2020-09-21 01:29:51.8776,172.8,76.2,44.5,44.1,-45,20.32,62,425,425,0,44.5,44.5
2020-09-21 01:29:52.1298,172.8,76.2,44.5,44.1,-45,20.33,64,34.1,34.5,0,44.5,44.5
2020-09-21 01:29:52.3804,172.8,76.2,44.5,44.1,-45,20.33,3,725.8,-31.2,23,44.5,44.5
2020-09-21 01:29:52.6293,172.8,76.2,44.5,44.1,-45,20.33,4,725.2,-30.8,23,44.5,44.5
2020-09-21 01:29:52.8781,172.8,76.2,44.5,44.1,-45,20.32,65,-23060,-23060,0,44.5,44.5
2020-09-21 01:29:53.1270,172.8,76.2,44.5,44.1,-45,20.32,66,4780,4780,0,44.5,44.5
2020-09-21 01:29:53.3757,172.8,76.2,44.5,44.1,-45,20.34,1,725.8,-31.2,24,44.5,44.5
2020-09-21 01:29:53.6233,172.8,76.2,44.5,44.1,-44.9,20.32,2,725.2,-30.8,24,44.5,44.5
2020-09-21 01:29:53.8709,172.8,76.2,44.5,44.1,-45,20.32,65,-23060,-23060,0,44.5,44.5
2020-09-21 01:29:54.1185,172.8,76.2,44.5,44.1,-45,20.32,51,3.71,3.69,0,44.5,44.5
2020-09-21 01:29:54.3660,172.8,76.2,44.5,44.1,-45,20.32,63,50,50,0,44.5,44.5
2020-09-21 01:29:54.6133,172.8,76.2,44.5,44.1,-44.9,20.33,67,28.2,28.1,0,44.5,44.5
2020-09-21 01:29:54.8605,172.8,76.2,44.5,44.1,-45,20.32,52,3.71,3.69,0,44.5,44.5
2020-09-21 01:29:55.1077,172.8,76.2,44.5,44.1,-45,20.32,6,-23070,28.2,3.7,44.5,44.5
2020-09-21 01:29:55.3550,172.8,76.2,44.5,44.1,-44.9,20.33,7,-23060,28.1,3.7,44.5,44.5
2020-09-21 01:29:55.6031,172.8,76.2,44.5,44.1,-44.9,20.33,1,725.5,-31.2,24,44.5,44.5
2020-09-21 01:29:55.8534,172.8,76.2,44.5,44.1,-44.9,20.32,2,725,-30.8,24,44.5,44.5
2020-09-21 01:29:56.1037,172.8,76.2,44.5,44.1,-45,20.32,61,727.6,719.9,0,44.5,44.5
2020-09-21 01:29:56.3540,172.8,76.2,44.5,44.1,-45,20.33,62,425,425,0,44.5,44.5
2020-09-21 01:29:56.6043,172.8,76.2,44.5,44.1,-44.9,20.32,64,34.2,34.6,0,44.5,44.5
2020-09-21 01:29:56.8566,172.8,76.2,44.5,44.1,-45,20.33,3,725.5,-31.2,23,44.5,44.5
2020-09-21 01:29:57.1091,172.8,76.2,44.5,44.1,-45,20.32,4,725,-30.8,23,44.5,44.5
2020-09-21 01:29:57.3616,172.8,76.2,44.5,44.1,-44.9,20.32,65,-23070,-23070,0,44.5,44.5
2020-09-21 01:29:57.6142,172.8,76.2,44.5,44.1,-44.9,20.33,66,4780,4780,0,44.5,44.5
2020-09-21 01:29:57.8666,172.8,76.2,44.5,44.1,-44.9,20.33,1,725.5,-31.2,24,44.5,44.5
2020-09-21 01:29:58.1191,172.8,76.2,44.5,44.1,-45,20.33,2,725,-30.8,24,44.5,44.5
2020-09-21 01:29:58.3715,172.8,76.2,44.5,44.1,-45,20.32,65,-23060,-23060,0,44.5,44.5
2020-09-21 01:29:58.6240,172.8,76.2,44.5,44.1,-45,20.32,51,3.71,3.69,0,44.5,44.5
2020-09-21 01:29:58.8752,172.8,76.1,44.5,44.04,-45,20.37,63,50,50,0,44.5,44.5
2020-09-21 01:29:59.1262,172.8,76.1,44.5,44.04,-45,20.32,67,28.2,28.1,0,44.5,44.5
2020-09-21 01:29:59.3772,172.8,76.1,44.5,44.04,-45,20.32,52,3.71,3.69,0,44.5,44.5
2020-09-21 01:29:59.6282,172.8,76.1,44.5,44.04,-44.9,20.33,6,-23060,28.2,3.7,44.5,44.5
2020-09-21 01:29:59.8759,172.8,76.1,44.5,44.04,-44.9,20.32,7,-23060,28.1,3.7,44.5,44.5
2020-09-21 01:30:00.1232,172.8,76.1,44.5,44.04,-44.9,20.32,1,725.5,-31.2,24,44.5,44.5
2020-09-21 01:30:00.3705,172.8,76.1,44.5,44.04,-45,20.32,2,725,-30.8,24,44.5,44.5
2020-09-21 01:30:00.6178,172.8,76.1,44.5,44.04,-45,20.32,61,727.5,719.9,0,44.5,44.5
2020-09-21 01:30:00.8651,172.8,76.1,44.5,44.04,-45,20.33,62,425,425,0,44.5,44.5
2020-09-21 01:30:01.1125,172.8,76.1,44.5,44.04,-45,20.33,64,34.1,34.5,0,44.5,44.5
2020-09-21 01:30:01.3598,172.8,76.1,44.5,44.04,-45,20.33,3,725.4,-31.2,23,44.5,44.5
2020-09-21 01:30:01.6071,172.8,76.1,44.5,44.04,-45,20.32,4,725,-30.8,23,44.5,44.5
2020-09-21 01:30:01.8560,172.8,76.1,44.5,44.04,-44.9,20.32,65,-23050,-23060,0,44.5,44.5
2020-09-21 01:30:02.1066,172.8,76.1,44.5,44.04,-44.9,20.32,66,4780,4780,0,44.5,44.5
2020-09-21 01:30:02.3573,172.8,76.1,44.5,44.04,-44.9,20.33,1,725.4,-31.2,24,44.5,44.5
2020-09-21 01:30:02.6079,172.8,76.1,44.5,44.04,-45,20.32,2,725,-30.8,24,44.5,44.5
2020-09-21 01:30:02.8589,172.8,76.1,44.5,44.04,-45,20.32,65,-23060,-23050,0,44.5,44.5
2020-09-21 01:30:03.1113,172.8,76.1,44.5,44.04,-45,20.32,51,3.71,3.69,0,44.5,44.5
2020-09-21 01:30:03.3638,172.8,76.1,44.5,44.04,-45,20.34,63,50,50,0,44.5,44.5
2020-09-21 01:30:03.6162,172.8,76.1,44.5,44.04,-45,20.32,67,28.2,28.1,0,44.5,44.5
2020-09-21 01:30:03.8686,172.8,76.1,44.5,44.04,-45,20.32,52,3.71,3.69,0,44.5,44.5
2020-09-21 01:30:04.1159,172.8,76.1,44.5,44.04,-44.9,20.32,6,-23060,28.2,3.7,44.5,44.5
2020-09-21 01:30:04.3632,172.8,76.1,44.5,44.04,-45,20.33,7,-23060,28.1,3.7,44.5,44.5
2020-09-21 01:30:04.6105,172.8,76.1,44.5,44.04,-45,20.35,1,725.4,-31.2,24,44.5,44.5
2020-09-21 01:30:04.8580,172.8,76.1,44.5,44.04,-45,20.33,2,725,-30.8,24,44.5,44.5
2020-09-21 01:30:05.1106,172.8,76.1,44.5,44.04,-44.9,20.33,61,727.4,719.8,0,44.5,44.5
2020-09-21 01:30:05.3631,172.8,76.1,44.5,44.04,-45,20.32,62,425,425,0,44.5,44.5
2020-09-21 01:30:05.6156,172.8,76.1,44.5,44.04,-45,20.32,64,34.1,34.5,0,44.5,44.5
2020-09-21 01:30:05.8681,172.8,76.1,44.5,44.04,-45,20.32,3,725.4,-31.2,23,44.5,44.5
2020-09-21 01:30:06.1171,172.8,76.1,44.5,44.04,-44.9,20.32,4,725,-30.8,23,44.5,44.5
2020-09-21 01:30:06.3644,172.8,76.1,44.5,44.04,-44.9,20.32,65,-23130,-22990,0,44.5,44.5
2020-09-21 01:30:06.6117,172.8,76.1,44.5,44.04,-45,20.32,66,4770,4770,0,44.5,44.5
2020-09-21 01:30:06.8589,172.8,76.1,44.5,44.04,-45,20.32,1,725.4,-31.2,24,44.5,44.5
2020-09-21 01:30:07.1076,172.8,76.1,44.5,44.04,-44.9,20.32,2,725,-30.8,24,44.5,44.5
2020-09-21 01:30:07.3602,172.8,76.1,44.5,44.04,-44.9,20.32,65,-23130,-22990,0,44.5,44.5
2020-09-21 01:30:07.6128,172.8,76.1,44.5,44.04,-45,20.32,51,3.71,3.69,0,44.5,44.5
2020-09-21 01:30:07.8654,172.8,76,44.5,43.98,-45,20.31,63,50,50,0,44.5,44.5
2020-09-21 01:30:08.1167,172.8,76,44.5,43.98,-45,20.33,67,28.2,28.1,0,44.5,44.5
2020-09-21 01:30:08.3641,172.8,76,44.5,43.98,-44.9,20.32,52,3.71,3.69,0,44.5,44.5
2020-09-21 01:30:08.6114,172.8,76,44.5,43.98,-44.9,20.32,6,-23130,28.2,3.7,44.5,44.5
2020-09-21 01:30:08.8588,172.8,76,44.5,43.98,-45,20.32,7,-23000,28.1,3.7,44.5,44.5
2020-09-21 01:30:09.1061,172.8,76,44.5,43.98,-45,20.32,1,725.4,-31.2,24,44.5,44.5
2020-09-21 01:30:09.3586,172.8,76,44.5,43.98,-44.9,20.33,2,724.9,-30.8,24,44.5,44.5
2020-09-21 01:30:09.6111,172.8,76,44.5,43.98,-45,20.32,61,727.4,719.7,0,44.5,44.5
2020-09-21 01:30:09.8636,172.8,76,44.5,43.98,-45.1,20.32,62,425,425,0,44.5,44.5
2020-09-21 01:30:10.1161,172.8,76,44.5,43.98,-45,20.32,64,34.2,34.4,0,44.5,44.5
2020-09-21 01:30:10.3687,172.8,76,44.5,43.98,-45,20.32,3,725.4,-31.2,23,44.5,44.5
2020-09-21 01:30:10.6214,172.8,76,44.5,43.98,-44.9,20.33,4,724.9,-30.8,23,44.5,44.5
2020-09-21 01:30:10.8741,172.8,76,44.5,43.98,-44.9,20.32,65,-23120,-22990,0,44.5,44.5
2020-09-21 01:30:11.1267,172.8,76,44.5,43.98,-45,20.32,66,4770,4770,0,44.5,44.5
2020-09-21 01:30:11.3745,172.8,76,44.5,43.98,-44.9,20.33,1,725.4,-31.2,24,44.5,44.5
2020-09-21 01:30:11.6218,172.8,76,44.5,43.98,-44.9,20.32,2,724.9,-30.8,24,44.5,44.5
2020-09-21 01:30:11.8691,172.8,76,44.5,43.98,-45,20.32,65,-23130,-23000,0,44.5,44.5
2020-09-21 01:30:12.1164,172.8,76,44.5,43.98,-45,20.32,51,3.71,3.69,0,44.5,44.5
2020-09-21 01:30:12.3683,172.8,76,44.5,43.98,-45,20.33,63,50,50,0,44.5,44.5
2020-09-21 01:30:12.6209,172.8,76,44.5,43.98,-44.9,20.33,67,28.2,28.1,0,44.5,44.5
2020-09-21 01:30:12.8735,172.8,76,44.25,43.98,-44.9,20.33,52,3.71,3.69,0,44.5,44.5
2020-09-21 01:30:13.1261,172.8,76,44.25,43.98,-44.9,20.32,6,-23120,28.2,3.7,44.5,44.5
2020-09-21 01:30:13.3787,172.8,76,44.25,43.98,-45,20.32,7,-22990,28.1,3.7,44.5,44.5
2020-09-21 01:30:13.6312,172.8,76,44.25,43.98,-44.9,20.32,1,725.4,-31.2,24,44.5,44.5
2020-09-21 01:30:13.8838,172.8,76,44.25,43.98,-44.9,20.32,2,724.9,-30.8,24,44.5,44.5
2020-09-21 01:30:14.1363,172.8,76,44.25,43.98,-45,20.33,61,727.2,719.6,0,44.5,44.5
2020-09-21 01:30:14.3888,172.8,76,44.25,43.98,-45,20.32,62,425,425,0,44.5,44.5
2020-09-21 01:30:14.6412,172.8,76,44.25,43.98,-44.9,20.32,64,34.3,34.5,0,44.5,44.5
2020-09-21 01:30:14.8936,172.8,76,44.25,43.98,-44.9,20.32,3,725.4,-31.2,23,44.5,44.5
2020-09-21 01:30:15.1460,172.8,76,44.25,43.98,-44.9,20.32,4,724.9,-30.8,23,44.5,44.5
2020-09-21 01:30:15.3959,172.8,76,44.25,43.98,-45,20.32,65,-23130,-22990,0,44.5,44.5
2020-09-21 01:30:15.6431,172.8,76,44.25,43.98,-45,20.32,66,4770,4770,0,44.5,44
2020-09-21 01:30:15.8904,172.8,76,44.25,43.98,-44.9,20.33,1,725.2,-31.2,24,44.5,44
2020-09-21 01:30:16.1376,172.8,76,44.25,43.98,-45,20.32,2,724.7,-30.8,24,44.5,44
2020-09-21 01:30:16.3874,172.8,76,44.25,43.98,-45,20.32,65,-23130,-22980,0,44.5,44
2020-09-21 01:30:16.6399,172.8,76,44.25,43.98,-45,20.32,51,3.71,3.69,0,44.5,44
2020-09-21 01:30:16.8925,172.8,76,44.25,43.98,-44.9,20.32,63,50,50,0,44.5,44
2020-09-21 01:30:17.1450,172.8,76,44.25,43.98,-44.9,20.33,67,28.2,28.1,0,44.5,44
2020-09-21 01:30:17.3953,172.8,76,44.25,43.98,-45,20.33,52,3.71,3.69,0,44.5,44
2020-09-21 01:30:17.6427,172.8,76,44.25,43.98,-45,20.32,6,-23140,28.2,3.7,44.5,44
2020-09-21 01:30:17.8900,172.8,75.8,44.25,43.87,-44.9,20.33,7,-22980,28.1,3.7,44.5,44
2020-09-21 01:30:18.1374,172.8,75.8,44.25,43.87,-45,20.33,1,725.2,-31.2,24,44.5,44
2020-09-21 01:30:18.3853,172.8,75.8,44.25,43.87,-45,20.32,2,724.7,-30.8,24,44.5,44
2020-09-21 01:30:18.6379,172.8,75.8,44.25,43.87,-45,20.31,61,727.1,719.5,0,44.5,44
2020-09-21 01:30:18.8906,172.8,75.8,44.25,43.87,-44.9,20.32,62,425,425,0,44.5,44
2020-09-21 01:30:19.1432,172.8,75.8,44.25,43.87,-44.9,20.33,64,34.3,34.5,0,44.5,44
2020-09-21 01:30:19.3959,172.8,75.8,44.25,43.87,-44.9,20.32,3,725.2,-31.2,23,44.5,44
2020-09-21 01:30:19.6450,172.8,75.8,44.25,43.87,-45,20.32,4,724.7,-30.8,23,44.5,44
2020-09-21 01:30:19.8923,172.8,75.8,44.25,43.87,-44.9,20.34,65,-23140,-22980,0,44.5,44
2020-09-21 01:30:20.1397,172.8,75.8,44.25,43.87,-44.9,20.32,66,4770,4770,0,44.5,44
2020-09-21 01:30:20.3870,172.8,75.8,44.25,43.87,-45,20.32,1,725.2,-31.2,24,44.5,44
2020-09-21 01:30:20.6343,172.8,75.8,44.25,43.87,-45.1,20.32,2,724.7,-30.8,24,44.5,44
2020-09-21 01:30:20.8815,172.8,75.8,44.25,43.87,-45,20.33,65,-23140,-22970,0,44.5,44
2020-09-21 01:30:21.1287,172.8,75.8,44.25,43.87,-44.9,20.33,51,3.71,3.69,0,44.5,44
2020-09-21 01:30:21.3760,172.8,75.8,44.25,43.87,-44.9,20.32,63,50,50,0,44.5,44
2020-09-21 01:30:21.6232,172.8,75.8,44,43.87,-44.9,20.32,67,28.2,28.1,0,44.5,44
2020-09-21 01:30:21.8705,172.8,75.8,44,43.87,-44.9,20.33,52,3.71,3.69,0,44.5,44
2020-09-21 01:30:22.1178,172.8,75.8,44,43.87,-44.9,20.32,6,-23130,28.2,3.7,44.5,44
2020-09-21 01:30:22.3651,172.8,75.8,44,43.87,-44.9,20.32,7,-22970,28.1,3.7,44.5,44
2020-09-21 01:30:22.6125,172.8,75.8,44,43.87,-45,20.32,1,725,-31.2,24,44,44
2020-09-21 01:30:22.8602,172.8,75.8,44,43.87,-45,20.32,2,724.8,-30.7,24,44,44
2020-09-21 01:30:23.1079,172.8,75.8,44,43.87,-45,20.33,61,727.1,719.4,0,44,44
2020-09-21 01:30:23.3556,172.8,75.8,44,43.87,-44.9,20.32,62,425,425,0,44,44
2020-09-21 01:30:23.6033,172.8,75.8,44,43.87,-44.9,20.32,64,34.3,34.5,0,44,44
2020-09-21 01:30:23.8550,172.8,75.8,44,43.87,-45,20.32,3,725,-31.2,23,44,44
2020-09-21 01:30:24.1073,172.8,75.8,44,43.87,-44.9,20.33,4,724.8,-30.7,23,44,44
2020-09-21 01:30:24.3596,172.8,75.8,44,43.87,-44.9,20.33,65,-23120,-22960,0,44,44
2020-09-21 01:30:24.6119,172.8,75.8,44,43.87,-44.9,20.32,66,4760,4760,0,44,44
2020-09-21 01:30:24.8647,172.8,75.8,44,43.87,-45,20.32,1,725,-31.2,24,44,44
2020-09-21 01:30:25.1176,172.8,75.8,44,43.87,-45,20.33,2,724.8,-30.7,24,44,44
2020-09-21 01:30:25.3705,172.8,75.8,44,43.87,-44.9,20.32,65,-23130,-22970,0,44,44
2020-09-21 01:30:25.6234,172.8,75.8,44,43.87,-44.9,20.33,51,3.7,3.69,0,44,44
2020-09-21 01:30:25.8761,172.8,75.8,44,43.87,-44.9,20.32,63,50,50,0,44,44
2020-09-21 01:30:26.1287,172.8,75.8,44,43.87,-44.9,20.32,67,28.2,28.1,0,44,44
2020-09-21 01:30:26.3814,172.8,75.8,44,43.87,-44.9,20.32,52,3.71,3.68,0,44,44
2020-09-21 01:30:26.6341,172.8,75.8,44,43.87,-44.9,20.32,6,-23060,28.2,3.7,44,44
2020-09-21 01:30:26.8850,172.8,75.8,44,43.87,-45,20.32,7,-22970,28.1,3.7,44,44
2020-09-21 01:30:27.1340,172.8,75.8,44,43.87,-45,20.32,1,725,-31.2,24,44,44
2020-09-21 01:30:27.3831,172.8,75.8,44,43.87,-44.9,20.33,2,724.8,-30.7,24,44,44
2020-09-21 01:30:27.6321,172.8,75.8,44,43.87,-44.9,20.33,61,727,719.4,0,44,44
2020-09-21 01:30:27.8802,172.8,75.8,44,43.87,-45,20.32,62,425,425,0,44,44
2020-09-21 01:30:28.1276,172.8,75.8,44,43.87,-45,20.33,64,34.3,34.5,0,44,44
2020-09-21 01:30:28.3750,172.8,75.8,44,43.87,-44.9,20.33,3,725,-31.2,23,44,44
2020-09-21 01:30:28.6224,172.8,75.8,44,43.87,-44.9,20.32,4,724.8,-30.7,23,44,44
2020-09-21 01:30:28.8711,172.8,75.8,44,43.87,-44.9,20.32,65,-23120,-22970,0,44,44
2020-09-21 01:30:29.1213,172.8,75.8,44,43.87,-45,20.33,66,4760,4760,0,44,44
2020-09-21 01:30:29.3715,172.8,75.8,44,43.87,-45,20.33,1,725,-31.2,24,44,44
2020-09-21 01:30:29.6217,172.8,75.8,44,43.87,-44.9,20.32,2,724.8,-30.7,24,44,44
2020-09-21 01:30:29.8706,172.8,75.8,44,43.87,-44.9,20.32,65,-23050,-23040,0,44,44
2020-09-21 01:30:30.1176,172.8,75.8,44,43.87,-45,20.32,51,3.7,3.69,0,44,44
2020-09-21 01:30:30.3647,172.8,75.8,44,43.87,-44.9,20.32,63,50,50,0,44,44
2020-09-21 01:30:30.6118,172.8,75.8,44,43.87,-44.9,20.32,67,28.2,28.1,0,44,44
2020-09-21 01:30:30.8593,172.8,75.8,44,43.87,-44.9,20.33,52,3.71,3.68,0,44,44
2020-09-21 01:30:31.1122,172.8,75.8,44,43.87,-45,20.33,6,-23060,28.2,3.7,44,44
2020-09-21 01:30:31.3651,172.8,75.8,44,43.87,-45,20.32,7,-23040,28.1,3.7,44,44
2020-09-21 01:30:31.6180,172.8,75.8,44,43.87,-45,20.32,1,724.9,-31.2,24,44,44
2020-09-21 01:30:31.8708,172.8,75.8,44,43.87,-44.9,20.32,2,724.6,-30.8,24,44,44
2020-09-21 01:30:32.1217,172.8,75.8,44,43.87,-45,20.32,61,726.9,719.3,0,44,44
2020-09-21 01:30:32.3726,172.8,75.8,44,43.87,-45,20.32,62,425,425,0,44,44
2020-09-21 01:30:32.6235,172.8,75.8,44,43.87,-44.9,20.32,64,34.2,34.5,0,44,44
2020-09-21 01:30:32.8744,172.8,75.8,44,43.87,-44.9,20.32,3,724.9,-31.2,23,44,44
2020-09-21 01:30:33.1249,172.8,75.8,44,43.87,-45,20.32,4,724.6,-30.8,23,44,44
2020-09-21 01:30:33.3753,172.8,75.8,44,43.87,-45,20.33,65,-23050,-23040,0,44,44
2020-09-21 01:30:33.6258,172.8,75.8,44,43.87,-45,20.32,66,4760,4760,0,44,44
2020-09-21 01:30:33.8761,172.8,75.8,44,43.87,-45,20.32,1,724.9,-31.2,24,44,44
2020-09-21 01:30:34.1251,172.8,75.8,44,43.87,-44.9,20.32,2,724.6,-30.8,24,44,44
2020-09-21 01:30:34.3741,172.8,75.8,44,43.87,-45,20.32,65,-23050,-23040,0,44,44
2020-09-21 01:30:34.6231,172.8,75.8,44,43.87,-45,20.53,51,3.7,3.69,0,44,44
2020-09-21 01:30:34.8721,172.8,75.8,44,43.87,-44.9,20.52,63,50,50,0,44,44
2020-09-21 01:30:35.1226,172.8,75.8,44,43.87,-44.9,20.52,67,28.2,28.1,0,44,44
2020-09-21 01:30:35.3738,172.8,75.8,44,43.87,-44.9,20.52,52,3.71,3.68,0,44,44
2020-09-21 01:30:35.6250,172.8,75.8,44,43.87,-45,20.52,6,-23050,28.2,3.7,44,44
2020-09-21 01:30:35.8762,172.8,75.8,44,43.87,-45,20.52,7,-23050,28.1,3.7,44,44
2020-09-21 01:30:36.1248,172.8,75.8,44,43.87,-44.9,20.52,1,724.9,-31.2,24,44,44
2020-09-21 01:30:36.3720,172.8,75.8,44,43.87,-45,20.52,2,724.6,-30.8,24,44,44
2020-09-21 01:30:36.6192,172.8,75.8,44,43.87,-45,20.52,61,726.9,719.3,0,44,44
2020-09-21 01:30:36.8664,172.8,75.8,44,43.87,-44.9,20.52,62,425,425,0,44,44
2020-09-21 01:30:37.1172,172.8,75.8,44,43.87,-44.9,20.52,64,34.2,34.6,0,44,44
2020-09-21 01:30:37.3697,172.8,75.8,44,43.87,-44.9,20.52,3,724.8,-31.2,23,44,44
2020-09-21 01:30:37.6223,172.8,75.8,44,43.87,-45,20.52,4,724.4,-30.8,23,44,44
2020-09-21 01:30:37.8748,172.8,75.6,44,43.75,-45,20.52,65,-23060,-23050,0,44,44
2020-09-21 01:30:38.1273,172.8,75.6,44,43.75,-45,20.52,66,4760,4760,0,44,44
2020-09-21 01:30:38.3767,172.8,75.6,44,43.75,-45,20.52,1,724.8,-31.2,24,44,44
2020-09-21 01:30:38.6256,172.8,75.6,44,43.75,-45,20.52,2,724.4,-30.8,24,44,44
2020-09-21 01:30:38.8745,172.8,75.6,44,43.75,-44.9,20.52,65,-23060,-23050,0,44,44
2020-09-21 01:30:39.1235,172.8,75.6,44,43.75,-44.9,20.51,51,3.7,3.69,0,44,44
2020-09-21 01:30:39.3752,172.8,75.6,44,43.75,-44.9,20.52,63,50,50,0,44,44
2020-09-21 01:30:39.6272,172.8,75.6,44,43.75,-45,20.52,67,28.2,28.1,0,44,44
2020-09-21 01:30:39.8793,172.8,75.6,44,43.75,-45,20.53,52,3.71,3.68,0,44,44
2020-09-21 01:30:40.1313,172.8,75.6,44,43.75,-45,20.52,6,-23130,28.2,3.7,44,44
2020-09-21 01:30:40.3793,172.8,75.6,44,43.75,-45,20.52,7,-22980,28.1,3.7,44,44
2020-09-21 01:30:40.6266,172.8,75.6,44,43.75,-45,20.52,1,724.8,-31.2,24,44,44
2020-09-21 01:30:40.8739,172.8,75.6,44,43.75,-45,20.52,2,724.4,-30.8,24,44,44
2020-09-21 01:30:41.1213,172.8,75.6,44,43.75,-44.9,20.52,61,726.9,719.2,0,44,44
2020-09-21 01:30:41.3686,172.8,75.6,44,43.75,-44.9,20.52,62,425,425,0,44,44
2020-09-21 01:30:41.6158,172.8,75.6,44,43.75,-44.9,20.52,64,34.3,34.5,0,44,44
2020-09-21 01:30:41.8631,172.8,75.6,44,43.75,-45,20.74,3,724.8,-31.2,23,44,44
2020-09-21 01:30:42.1103,172.8,75.6,44,43.75,-45,20.52,4,724.4,-30.8,23,44,44
2020-09-21 01:30:42.3580,172.8,75.6,44,43.75,-45,20.52,65,-23120,-22980,0,44,44
2020-09-21 01:30:42.6105,172.8,75.6,44,43.75,-45,20.52,66,4770,4770,0,44,44
2020-09-21 01:30:42.8630,172.8,75.6,44,43.75,-45,20.52,1,724.8,-31.2,24,44,44
2020-09-21 01:30:43.1156,172.8,75.6,44,43.75,-45,20.51,2,724.4,-30.8,24,44,44
2020-09-21 01:30:43.3679,172.8,75.6,44,43.75,-44.9,20.52,65,-23060,-23050,0,44,44
2020-09-21 01:30:43.6152,172.8,75.6,44,43.75,-44.9,20.52,51,3.7,3.69,0,44,44
