Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:30:43.8624,172.8,75.6,44,43.75,-44.9,20.52,63,50,50,0,44,44
2020-09-21 01:30:44.1096,172.8,75.6,44,43.75,-45,20.52,67,28.2,28.1,0,44,44
2020-09-21 01:30:44.3569,172.8,75.6,44,43.75,-45,20.5,52,3.71,3.68,0,44,44
2020-09-21 01:30:44.6056,172.8,75.6,44,43.75,-44.9,20.51,6,-23050,28.2,3.7,44,44
2020-09-21 01:30:44.8581,172.8,75.6,44,43.75,-45,20.52,7,-23050,28.1,3.7,44,44
2020-09-21 01:30:45.1106,172.8,75.6,44,43.75,-45,20.52,1,724.8,-31.2,24,44,44
2020-09-21 01:30:45.3631,172.8,75.6,44,43.75,-45,20.52,2,724.2,-30.7,24,44,44
2020-09-21 01:30:45.6157,172.8,75.6,44,43.75,-44.9,20.52,61,726.8,719.1,0,44,44
2020-09-21 01:30:45.8681,172.8,75.5,44,43.69,-44.9,20.52,62,425,425,0,44,44
2020-09-21 01:30:46.1206,172.8,75.5,44,43.69,-44.9,20.52,64,34.1,34.5,0,44,44
2020-09-21 01:30:46.3731,172.8,75.5,44,43.69,-45,20.52,3,724.8,-31.2,23,44,44
2020-09-21 01:30:46.6256,172.8,75.5,44,43.69,-45,20.52,4,724.2,-30.7,23,44,44
2020-09-21 01:30:46.8734,172.8,75.5,44,43.69,-44.9,20.52,65,-23060,-23060,0,44,44
2020-09-21 01:30:47.1205,172.8,75.5,44,43.69,-45,20.52,66,4760,4760,0,44,44
2020-09-21 01:30:47.3675,172.8,75.5,44,43.69,-45,20.52,1,724.8,-31.2,24,44,44
2020-09-21 01:30:47.6146,172.8,75.5,44,43.69,-44.9,20.53,2,724.2,-30.7,24,44,44
2020-09-21 01:30:47.8619,172.8,75.5,44,43.69,-44.9,20.52,65,-23050,-23050,0,44,44
2020-09-21 01:30:48.1093,172.8,75.5,44,43.69,-45,20.52,51,3.7,3.69,0,44,44
2020-09-21 01:30:48.3566,172.8,75.5,44,43.69,-45,20.52,63,50,50,0,44,44
2020-09-21 01:30:48.6039,172.8,75.5,44,43.69,-45,20.52,67,28.2,28.1,0,44,44
2020-09-21 01:30:48.8556,172.8,75.5,44,43.69,-44.9,20.51,52,3.7,3.68,0,44,44
2020-09-21 01:30:49.1081,172.8,75.5,44,43.69,-45,20.52,6,-23060,28.2,3.7,44,44
2020-09-21 01:30:49.3606,172.8,75.5,44,43.69,-45,20.52,7,-23050,28.1,3.7,44,44
2020-09-21 01:30:49.6132,172.8,75.4,44,43.63,-44.9,20.52,1,724.8,-31.2,24,44,44
2020-09-21 01:30:49.8632,172.8,75.4,44,43.63,-44.9,20.52,2,724.2,-30.7,24,44,44
2020-09-21 01:30:50.1108,172.8,75.4,44,43.63,-44.9,20.52,61,726.6,719.1,0,44,44
2020-09-21 01:30:50.3583,172.8,75.4,44,43.63,-44.9,20.52,62,425,425,0,44,44
2020-09-21 01:30:50.6058,172.8,75.4,44,43.63,-45,20.51,64,34.1,34.5,0,44,44
2020-09-21 01:30:50.8532,172.8,75.4,44,43.63,-44.9,20.51,3,724.8,-31.2,23,44,44
2020-09-21 01:30:51.1003,172.8,75.4,44,43.63,-45,20.52,4,724.2,-30.7,23,44,44
2020-09-21 01:30:51.3475,172.8,75.4,44,43.63,-45,20.52,65,-23070,-23060,0,44,44
2020-09-21 01:30:51.5946,172.8,75.4,44,43.63,-45,20.52,66,4760,4760,0,44,44
2020-09-21 01:30:51.8418,172.8,75.4,44,43.63,-44.9,20.51,1,724.6,-31.2,24,44,44
2020-09-21 01:30:52.0890,172.8,75.4,44,43.63,-44.9,20.52,2,724.4,-30.8,24,44,44
2020-09-21 01:30:52.3362,172.8,75.4,44,43.63,-44.9,20.52,65,-23060,-23060,0,44,44
2020-09-21 01:30:52.5834,172.8,75.4,44,43.63,-45,20.52,51,3.7,3.69,0,44,44
2020-09-21 01:30:52.8311,172.8,75.4,44,43.63,-44.9,20.52,63,50,50,0,44,44
2020-09-21 01:30:53.0835,172.8,75.4,44,43.63,-44.9,20.51,67,28.2,28.1,0,44,44
2020-09-21 01:30:53.3360,172.8,75.4,44,43.63,-45,20.51,52,3.71,3.68,0,44,44
2020-09-21 01:30:53.5885,172.8,75.4,44,43.63,-45.1,20.53,6,-23060,28.2,3.7,44,44
2020-09-21 01:30:53.8408,172.8,75.4,44,43.63,-45,20.52,7,-23060,28.1,3.7,44,44
2020-09-21 01:30:54.0908,172.8,75.4,44,43.63,-44.9,20.52,1,724.6,-31.2,24,44,44
2020-09-21 01:30:54.3408,172.8,75.4,44,43.63,-44.9,20.52,2,724.4,-30.8,24,44,44
2020-09-21 01:30:54.5908,172.8,75.4,44,43.63,-45,20.52,61,726.5,719,0,44,44
2020-09-21 01:30:54.8409,172.8,75.4,44,43.63,-45,20.52,62,425,425,0,44,44
2020-09-21 01:30:55.0933,172.8,75.4,44,43.63,-44.9,20.52,64,34.1,34.5,0,44,44
2020-09-21 01:30:55.3457,172.8,75.4,44,43.63,-45,20.52,3,724.6,-31.2,23,44,44
2020-09-21 01:30:55.5980,172.8,75.4,44,43.63,-45,20.51,4,724.4,-30.8,23,44,44
2020-09-21 01:30:55.8504,172.8,75.4,44,43.63,-45,20.52,65,-23060,-23060,0,44,44
2020-09-21 01:30:56.1028,172.8,75.4,44,43.63,-45,20.52,66,4770,4770,0,44,44
2020-09-21 01:30:56.3552,172.8,75.4,44,43.63,-44.9,20.52,1,724.6,-31.2,24,44,44
2020-09-21 01:30:56.6076,172.8,75.4,44,43.63,-44.9,20.52,2,724.4,-30.8,24,44,44
2020-09-21 01:30:56.8600,172.8,75.4,44,43.63,-45,20.52,65,-23060,-23060,0,44,44
2020-09-21 01:30:57.1125,172.8,75.4,44,43.63,-45,20.52,51,3.7,3.69,0,44,44
2020-09-21 01:30:57.3650,172.8,75.4,44,43.63,-44.9,20.52,63,50,50,0,44,44
2020-09-21 01:30:57.6175,172.8,75.4,44,43.63,-45,20.52,67,28.2,28.1,0,44,44
2020-09-21 01:30:57.8700,172.8,75.4,44,43.63,-45.1,20.52,52,3.71,3.68,0,44,44
2020-09-21 01:30:58.1227,172.8,75.4,44,43.63,-45,20.52,6,-23060,28.2,3.7,44,44
2020-09-21 01:30:58.3754,172.8,75.4,44,43.63,-45,20.53,7,-23050,28.1,3.7,44,44
2020-09-21 01:30:58.6281,172.8,75.4,44,43.63,-44.9,20.52,1,724.6,-31.2,24,44,44
2020-09-21 01:30:58.8809,172.8,75.4,44,43.63,-44.9,20.52,2,724.4,-30.8,24,44,44
2020-09-21 01:30:59.1335,172.8,75.4,44,43.63,-45,20.52,61,726.6,718.9,0,44,44
2020-09-21 01:30:59.3860,172.8,75.4,44,43.63,-44.9,20.52,62,425,425,0,44,44
2020-09-21 01:30:59.6385,172.8,75.4,44,43.63,-44.9,20.52,64,34.2,34.6,0,44,44
2020-09-21 01:30:59.8910,172.8,75.4,44,43.63,-45,20.52,3,724.4,-31.2,23,44,44
2020-09-21 01:31:00.1436,172.8,75.4,44,43.63,-45.1,20.52,4,724.2,-30.8,23,44,44
2020-09-21 01:31:00.3964,172.8,75.4,44,43.63,-45,20.52,65,-23060,-23060,0,44,44
2020-09-21 01:31:00.6491,172.8,75.4,44,43.63,-44.9,20.52,66,4760,4760,0,44,44
2020-09-21 01:31:00.9018,172.8,75.4,44,43.63,-44.9,20.52,1,724.4,-31.2,24,44,44
2020-09-21 01:31:01.1509,172.8,75.4,44,43.63,-45,20.52,2,724.2,-30.8,24,44,44
2020-09-21 01:31:01.3984,172.8,75.4,44,43.63,-44.9,20.52,65,-23060,-23060,0,44,44
2020-09-21 01:31:01.6458,172.8,75.4,44,43.63,-44.9,20.52,51,3.7,3.68,0,44,44
2020-09-21 01:31:01.8933,172.8,75.4,44,43.63,-44.9,20.52,63,50,50,0,44,44
2020-09-21 01:31:02.1407,172.8,75.4,44,43.63,-45,20.52,67,28.2,28.1,0,44,44
2020-09-21 01:31:02.3880,172.8,75.4,44,43.63,-45,20.52,52,3.71,3.68,0,44,44
2020-09-21 01:31:02.6353,172.8,75.4,44,43.63,-45,20.52,6,-23070,28.2,3.7,44,44
2020-09-21 01:31:02.8826,172.8,75.3,44,43.58,-44.9,20.52,7,-23060,28.1,3.7,44,44
2020-09-21 01:31:03.1299,172.8,75.3,44,43.58,-44.9,20.53,1,724.4,-31.2,24,44,44
2020-09-21 01:31:03.3818,172.8,75.3,44,43.58,-45,20.48,2,724.2,-30.8,24,44,44
2020-09-21 01:31:03.6343,172.8,75.3,44,43.58,-44.9,20.52,61,726.4,718.8,0,44,44
2020-09-21 01:31:03.8869,172.8,75.3,44,43.58,-44.9,20.52,62,425,425,0,44,44
2020-09-21 01:31:04.1394,172.8,75.3,44,43.58,-45,20.51,64,34.2,34.6,0,44,44
2020-09-21 01:31:04.3922,172.8,75.3,44,43.58,-45.1,20.51,3,724.4,-31.2,23,44,44
2020-09-21 01:31:04.6451,172.8,75.3,44,43.58,-45,20.52,4,724.2,-30.8,23,44,44
2020-09-21 01:31:04.8980,172.8,75.3,44,43.58,-44.9,20.53,65,-23060,-23060,0,44,44
2020-09-21 01:31:05.1509,172.8,75.3,44,43.58,-45,20.52,66,4770,4770,0,44,44
2020-09-21 01:31:05.4033,172.8,75.3,44,43.58,-45,20.52,1,724.4,-31.2,24,44,44
2020-09-21 01:31:05.6504,172.8,75.3,44,43.58,-45,20.52,2,724.2,-30.8,24,44,44
2020-09-21 01:31:05.8976,172.8,75.3,44,43.58,-44.9,20.52,65,-23060,-23060,0,44,44
2020-09-21 01:31:06.1447,172.8,75.3,44,43.58,-44.9,20.52,51,3.7,3.68,0,44,44
2020-09-21 01:31:06.3918,172.8,75.3,44,43.58,-45,20.52,63,50,50,0,44,44
2020-09-21 01:31:06.6391,172.8,75.3,44,43.58,-45.1,20.52,67,28.2,28.1,0,44,44
2020-09-21 01:31:06.8864,172.8,75.3,44,43.58,-45,20.52,52,3.7,3.68,0,44,44
2020-09-21 01:31:07.1337,172.8,75.3,44,43.58,-44.9,20.51,6,-23060,28.2,3.7,44,44
2020-09-21 01:31:07.3810,172.8,75.3,44,43.58,-45,20.52,7,-23060,28.1,3.7,44,44
2020-09-21 01:31:07.6283,172.8,75.3,44,43.58,-45,20.52,1,724.3,-31.2,24,44,44
2020-09-21 01:31:07.8756,172.8,75.2,44,43.52,-44.9,20.52,2,724.1,-30.8,24,44,44
2020-09-21 01:31:08.1230,172.8,75.2,44,43.52,-44.9,20.52,61,726.3,718.8,0,44,44
2020-09-21 01:31:08.3703,172.8,75.2,44,43.52,-45,20.52,62,425,425,0,44,44
2020-09-21 01:31:08.6177,172.8,75.2,44,43.52,-45,20.52,64,34.2,34.6,0,44,44
2020-09-21 01:31:08.8650,172.8,75.2,44,43.52,-45,20.52,3,724.3,-31.2,23,44,44
2020-09-21 01:31:09.1124,172.8,75.2,44,43.52,-44.9,20.52,4,724.1,-30.8,23,44,44
2020-09-21 01:31:09.3597,172.8,75.2,44,43.52,-45,20.52,65,-23060,-23060,0,44,44
2020-09-21 01:31:09.6071,172.8,75.2,44,43.52,-45,20.52,66,4770,4770,0,44,44
2020-09-21 01:31:09.8555,172.8,75.2,44,43.52,-45,20.52,1,724.3,-31.2,24,44,44
2020-09-21 01:31:10.1040,172.8,75.2,44,43.52,-44.9,20.52,2,724.1,-30.8,24,44,44
2020-09-21 01:31:10.3525,172.8,75.2,44,43.52,-45,20.53,65,-23060,-23060,0,44,44
2020-09-21 01:31:10.6010,172.8,75.2,44,43.52,-45,20.54,51,3.7,3.68,0,44,44
2020-09-21 01:31:10.8494,172.8,75.2,44,43.52,-45.1,20.52,63,50,50,0,44,44
2020-09-21 01:31:11.0978,172.8,75.2,44,43.52,-45,20.52,67,28.2,28.1,0,44,44
2020-09-21 01:31:11.3462,172.8,75.2,44,43.52,-45,20.52,52,3.7,3.68,0,44,44
2020-09-21 01:31:11.5946,172.8,75.2,44,43.52,-45,20.52,6,-23060,28.2,3.7,44,44
2020-09-21 01:31:11.8465,172.8,75.2,44,43.52,-45,20.52,7,-23060,28.1,3.7,44,44
2020-09-21 01:31:12.0989,172.8,75.2,44,43.52,-44.9,20.52,1,724.3,-31.2,24,44,44
2020-09-21 01:31:12.3513,172.8,75.2,44,43.52,-44.9,20.52,2,724.1,-30.8,24,44,44
2020-09-21 01:31:12.6038,172.8,75.1,44,43.46,-45,20.51,61,726.5,718.8,0,44,44
2020-09-21 01:31:12.8563,172.8,75.1,44,43.46,-45,20.52,62,425,425,0,44,44
2020-09-21 01:31:13.1088,172.8,75.1,44,43.46,-45.1,20.52,64,34.2,34.6,0,44,44
2020-09-21 01:31:13.3613,172.8,75.1,44,43.46,-45,20.51,3,724.3,-31.2,23,44,44
2020-09-21 01:31:13.6138,172.8,75.1,44,43.46,-44.9,20.52,4,723.8,-30.8,23,44,44
2020-09-21 01:31:13.8664,172.8,75.1,44,43.46,-45,20.52,65,-23050,-23050,0,44,44
2020-09-21 01:31:14.1189,172.8,75.1,44,43.46,-45,20.52,66,4760,4760,0,44,44
2020-09-21 01:31:14.3714,172.8,75.1,44,43.46,-44.9,20.52,1,724.2,-31.2,24,44,44
2020-09-21 01:31:14.6240,172.8,75.1,44,43.46,-44.9,20.52,2,723.8,-30.8,24,44,44
2020-09-21 01:31:14.8765,172.8,75.1,44,43.46,-45,20.55,65,-23060,-23060,0,44,44
2020-09-21 01:31:15.1290,172.8,75.1,44,43.46,-45,20.52,51,3.7,3.68,0,44,44
2020-09-21 01:31:15.3816,172.8,75.1,44,43.46,-45,20.52,63,50,50,0,44,44
2020-09-21 01:31:15.6341,172.8,75.1,44,43.46,-45,20.52,67,28.2,28.1,0,44,44
2020-09-21 01:31:15.8866,172.8,75.1,44,43.46,-44.9,20.5,52,3.7,3.68,0,44,44
2020-09-21 01:31:16.1394,172.8,75.1,44,43.46,-45,20.52,6,-23060,28.2,3.7,44,44
2020-09-21 01:31:16.3922,172.8,75.1,44,43.46,-45,20.52,7,-23060,28.1,3.7,44,44
2020-09-21 01:31:16.6449,172.8,75.1,44,43.46,-44.9,20.51,1,724.2,-31.2,24,44,44
2020-09-21 01:31:16.8977,172.8,75.1,44,43.46,-44.9,20.52,2,723.8,-30.8,24,44,44
2020-09-21 01:31:17.1505,172.8,75.1,44,43.46,-45,20.53,61,726.3,718.7,0,44,44
2020-09-21 01:31:17.4032,172.8,75.1,44,43.46,-45,20.52,62,425,425,0,44,44
2020-09-21 01:31:17.6560,172.8,75.1,44,43.46,-45,20.52,64,34.2,34.6,0,44,44
2020-09-21 01:31:17.9087,172.8,75.1,44,43.46,-44.9,20.52,3,724.2,-31.2,23,44,44
2020-09-21 01:31:18.1599,172.8,75.1,44,43.46,-45,20.52,4,723.8,-30.8,23,44,44
2020-09-21 01:31:18.4071,172.8,75.1,44,43.46,-45,20.52,65,-23060,-23060,0,44,44
2020-09-21 01:31:18.6544,172.8,75.1,44,43.46,-44.9,20.52,66,4760,4760,0,44,44
2020-09-21 01:31:18.9016,172.8,75.1,44,43.46,-44.9,20.52,1,724.2,-31.2,24,44,44
2020-09-21 01:31:19.1489,172.8,75.1,44,43.46,-45,20.53,2,723.8,-30.8,24,44,44
2020-09-21 01:31:19.3962,172.8,75.1,44,43.46,-45,20.51,65,-23050,-23050,0,44,44
2020-09-21 01:31:19.6435,172.8,75.1,44,43.46,-45,20.52,51,3.7,3.68,0,44,44
2020-09-21 01:31:19.8908,172.8,75.1,44,43.46,-44.9,20.52,63,50,50,0,44,44
2020-09-21 01:31:20.1381,172.8,75.1,44,43.46,-44.9,20.52,67,28.2,28.1,0,44,44
2020-09-21 01:31:20.3879,172.8,75.1,44,43.46,-45,20.53,52,3.7,3.68,0,44,44
2020-09-21 01:31:20.6405,172.8,75.1,44,43.46,-44.9,20.52,6,-23060,28.2,3.7,44,44
2020-09-21 01:31:20.8930,172.8,75.1,44,43.46,-44.9,20.52,7,-23050,28.1,3.7,44,44
2020-09-21 01:31:21.1456,172.8,75.1,44,43.46,-45,20.52,1,724.1,-31.2,24,44,44
2020-09-21 01:31:21.3959,172.8,75.1,44,43.46,-45,20.52,2,723.7,-30.8,24,44,44
2020-09-21 01:31:21.6433,172.8,75,43.75,43.4,-45,20.52,61,726.2,718.6,0,44,44
2020-09-21 01:31:21.8908,172.8,75,43.5,43.4,-44.9,20.52,62,425,425,0,44,44
2020-09-21 01:31:22.1382,172.8,75,43.5,43.4,-44.9,20.52,64,34.2,34.6,0,44,44
2020-09-21 01:31:22.3867,172.8,75,43.5,43.4,-45,20.52,3,724.1,-31.2,23,44,44
2020-09-21 01:31:22.6364,172.8,75,43.5,43.4,-45,20.52,4,723.7,-30.8,23,44,44
2020-09-21 01:31:22.8861,172.8,75,43.5,43.4,-44.9,20.52,65,-23060,-23060,0,44,44
2020-09-21 01:31:23.1358,172.8,75,43.5,43.4,-44.9,20.52,66,4770,4770,0,44,44
2020-09-21 01:31:23.3866,172.8,75,43.5,43.4,-45,20.52,1,724.1,-31.2,24,44,44
2020-09-21 01:31:23.6390,172.8,75,43.5,43.4,-45.1,20.52,2,723.7,-30.8,24,44,44
2020-09-21 01:31:23.8913,172.8,75,43.5,43.4,-45,20.52,65,-23050,-23050,0,44,44
2020-09-21 01:31:24.1436,172.8,75,43.5,43.4,-44.9,20.52,51,3.7,3.68,0,44,44
2020-09-21 01:31:24.3938,172.8,75,43.5,43.4,-44.9,20.52,63,50,50,0,44,44
2020-09-21 01:31:24.6411,172.8,75,43.5,43.4,-44.9,20.52,67,28.2,28.1,0,44,44
2020-09-21 01:31:24.8885,172.8,75,43.5,43.4,-44.9,20.53,52,3.7,3.68,0,44,44
2020-09-21 01:31:25.1358,172.8,75,43.5,43.4,-44.9,20.52,6,-23040,28.2,3.7,44,44
2020-09-21 01:31:25.3836,172.8,75,43.5,43.4,-45,20.52,7,-23050,28.1,3.7,44,44
2020-09-21 01:31:25.6362,172.8,75,43.5,43.4,-45,20.52,1,724.1,-31.2,24,44,44
2020-09-21 01:31:25.8888,172.8,75,43.5,43.4,-45,20.51,2,723.7,-30.8,24,44,44
2020-09-21 01:31:26.1414,172.8,75,43.5,43.4,-44.9,20.52,61,726.1,718.4,0,44,44
2020-09-21 01:31:26.3940,172.8,75,43.5,43.4,-44.9,20.52,62,425,425,0,44,44
2020-09-21 01:31:26.6466,172.8,75,43.5,43.4,-45,20.52,64,34.1,34.6,0,44,44
2020-09-21 01:31:26.8993,172.8,75,43.5,43.4,-44.9,20.52,3,724.1,-31.2,23,44,44
2020-09-21 01:31:27.1519,172.8,75,43.5,43.4,-44.9,20.52,4,723.7,-30.8,23,44,44
2020-09-21 01:31:27.4045,172.8,75,43.5,43.4,-45,20.51,65,-23040,-23040,0,44,44
2020-09-21 01:31:27.6535,172.8,75,43.5,43.4,-45,20.52,66,4780,4780,0,44,44
2020-09-21 01:31:27.9008,172.8,75,43.5,43.4,-45,20.52,1,724.1,-31.2,24,44,44
2020-09-21 01:31:28.1482,172.8,75,43.5,43.4,-44.9,20.53,2,723.6,-30.8,24,43.5,43.5
2020-09-21 01:31:28.3955,172.8,75,43.5,43.4,-44.9,20.52,65,-23050,-23050,0,43.5,43.5
2020-09-21 01:31:28.6444,172.8,75,43.5,43.4,-45,20.52,51,3.7,3.68,0,43.5,43.5
2020-09-21 01:31:28.8970,172.8,75,43.5,43.4,-44.9,20.52,63,50,50,0,43.5,43.5
2020-09-21 01:31:29.1496,172.8,75,43.5,43.4,-44.9,20.52,67,28.2,28.1,0,43.5,43.5
2020-09-21 01:31:29.4021,172.8,75,43.5,43.4,-45,20.51,52,3.7,3.68,0,43.5,43.5
2020-09-21 01:31:29.6547,172.8,75,43.5,43.4,-45,20.52,6,-23040,28.2,3.7,43.5,43.5
2020-09-21 01:31:29.9027,172.8,75,43.5,43.4,-44.9,20.52,7,-23050,28.1,3.7,43.5,43.5
2020-09-21 01:31:30.1500,172.8,75,43.5,43.4,-44.9,20.52,1,724,-31.2,24,43.5,43.5
2020-09-21 01:31:30.3973,172.8,75,43.5,43.4,-44.9,20.52,2,723.6,-30.8,24,43.5,43.5
2020-09-21 01:31:30.6446,172.8,75,43.5,43.4,-44.9,20.52,61,726.1,718.5,0,43.5,43.5
2020-09-21 01:31:30.8957,172.8,75,43.5,43.4,-44.9,20.52,62,425,425,0,43.5,43.5
2020-09-21 01:31:31.1471,172.8,75,43.5,43.4,-44.9,20.52,64,34.2,34.6,0,43.5,43.5
2020-09-21 01:31:31.3986,172.8,75,43.5,43.4,-44.9,20.52,3,724,-31.2,23,43.5,43.5
2020-09-21 01:31:31.6501,172.8,75,43.5,43.4,-45,20.52,4,723.6,-30.8,23,43.5,43.5
2020-09-21 01:31:31.8978,172.8,75,43.5,43.4,-45,20.52,65,-23040,-23040,0,43.5,43.5
2020-09-21 01:31:32.1450,172.8,75,43.5,43.4,-44.9,20.52,66,4770,4770,0,43.5,43.5
2020-09-21 01:31:32.3922,172.8,75,43.5,43.4,-44.9,20.53,1,724,-31.2,24,43.5,43.5
2020-09-21 01:31:32.6394,172.8,75,43.5,43.4,-44.9,20.52,2,723.6,-30.8,24,43.5,43.5
2020-09-21 01:31:32.8883,172.8,75,43.5,43.4,-45,20.52,65,-23040,-23040,0,43.5,43.5
2020-09-21 01:31:33.1390,172.8,75,43.5,43.4,-44.9,20.52,51,3.7,3.68,0,43.5,43.5
2020-09-21 01:31:33.3896,172.8,75,43.5,43.4,-44.9,20.52,63,50,50,0,43.5,43.5
2020-09-21 01:31:33.6403,172.8,75,43.5,43.4,-44.9,20.52,67,28.2,28.1,0,43.5,43.5
2020-09-21 01:31:33.8911,172.8,75,43.5,43.4,-45,20.52,52,3.7,3.68,0,43.5,43.5
2020-09-21 01:31:34.1438,172.8,75,43.5,43.4,-45,20.52,6,-23050,28.2,3.7,43.5,43.5
2020-09-21 01:31:34.3965,172.8,75,43.5,43.4,-44.9,20.52,7,-23040,28.1,3.7,43.5,43.5
2020-09-21 01:31:34.6493,172.8,75,43.5,43.4,-44.9,20.52,1,724,-31.2,24,43.5,43.5
2020-09-21 01:31:34.9020,172.8,74.9,43.5,43.34,-44.9,20.52,2,723.6,-30.8,24,43.5,43.5
2020-09-21 01:31:35.1511,172.8,74.9,43.5,43.34,-44.9,20.52,61,726,718.4,0,43.5,43.5
2020-09-21 01:31:35.3985,172.8,74.9,43.5,43.34,-44.9,20.52,62,425,425,0,43.5,43.5
2020-09-21 01:31:35.6459,172.8,74.9,43.5,43.34,-44.9,20.52,64,34.2,34.6,0,43.5,43.5
2020-09-21 01:31:35.8933,172.8,74.9,43.5,43.34,-45,20.52,3,723.9,-31.2,23,43.5,43.5
2020-09-21 01:31:36.1417,172.8,74.9,43.5,43.34,-45,20.52,4,723.7,-30.8,23,43.5,43.5
2020-09-21 01:31:36.3905,172.8,74.9,43.5,43.34,-45,20.52,65,-23050,-23050,0,43.5,43.5
2020-09-21 01:31:36.6394,172.8,74.9,43.5,43.34,-44.9,20.52,66,4770,4770,0,43.5,43.5
2020-09-21 01:31:36.8882,172.8,74.8,43.5,43.29,-44.9,20.51,1,723.9,-31.2,24,43.5,43.5
2020-09-21 01:31:37.1363,172.8,74.8,43.5,43.29,-45,20.53,2,723.7,-30.8,24,43.5,43.5
2020-09-21 01:31:37.3842,172.8,74.8,43.5,43.29,-45,20.52,65,-23050,-23050,0,43.5,43.5
2020-09-21 01:31:37.6320,172.8,74.8,43.5,43.29,-44.9,20.52,51,3.7,3.68,0,43.5,43.5
2020-09-21 01:31:37.8798,172.8,74.8,43.5,43.29,-44.9,20.52,63,50,50,0,43.5,43.5
2020-09-21 01:31:38.1290,172.8,74.8,43.5,43.29,-45,20.52,67,28.2,28.1,0,43.5,43.5
2020-09-21 01:31:38.3815,172.8,74.8,43.5,43.29,-45,20.52,52,3.7,3.68,0,43.5,43.5
2020-09-21 01:31:38.6340,172.8,74.8,43.5,43.29,-45,20.52,6,-23050,28.2,3.7,43.5,43.5
2020-09-21 01:31:38.8865,172.8,74.8,43.5,43.29,-44.9,20.51,7,-23060,28.1,3.7,43.5,43.5
2020-09-21 01:31:39.1390,172.8,74.8,43.5,43.29,-44.9,20.52,1,723.9,-31.2,24,43.5,43.5
2020-09-21 01:31:39.3870,172.8,74.8,43.5,43.29,-45,20.52,2,723.7,-30.8,24,43.5,43.5
2020-09-21 01:31:39.6344,172.8,74.8,43.5,43.29,-45,20.52,61,725.9,718.3,0,43.5,43.5
2020-09-21 01:31:39.8818,172.8,74.8,43.5,43.29,-44.9,20.53,62,425,425,0,43.5,43.5
2020-09-21 01:31:40.1292,172.8,74.8,43.5,43.29,-45,20.52,64,34.1,34.5,0,43.5,43.5
2020-09-21 01:31:40.3782,172.8,74.8,43.5,43.29,-45,20.52,3,723.9,-31.2,23,43.5,43.5
2020-09-21 01:31:40.6273,172.8,74.7,43.5,43.23,-45,20.52,4,723.7,-30.8,23,43.5,43.5
2020-09-21 01:31:40.8764,172.8,74.7,43.5,43.23,-44.9,20.52,65,-23040,-23050,0,43.5,43.5
2020-09-21 01:31:41.1255,172.8,74.7,43.5,43.23,-44.9,20.52,66,4770,4770,0,43.5,43.5
2020-09-21 01:31:41.3749,172.8,74.7,43.5,43.23,-45,20.52,1,723.9,-31.2,24,43.5,43.5
2020-09-21 01:31:41.6274,172.8,74.7,43.5,43.23,-44.9,20.52,2,723.7,-30.8,24,43.5,43.5
2020-09-21 01:31:41.8799,172.8,74.7,43.5,43.23,-44.9,20.52,65,-23050,-23050,0,43.5,43.5
2020-09-21 01:31:42.1324,172.8,74.7,43.5,43.23,-44.9,20.52,51,3.7,3.68,0,43.5,43.5
2020-09-21 01:31:42.3848,172.8,74.7,43.5,43.23,-45,20.52,63,50,50,0,43.5,43.5
2020-09-21 01:31:42.6374,172.8,74.7,43.5,43.23,-45,20.52,67,28.2,28.1,0,43.5,43.5
2020-09-21 01:31:42.8901,172.8,74.7,43.5,43.23,-45,20.52,52,3.7,3.68,0,43.5,43.5
2020-09-21 01:31:43.1428,172.8,74.7,43.5,43.23,-44.9,20.52,6,-23060,28.2,3.7,43.5,43.5
2020-09-21 01:31:43.3954,172.8,74.7,43.5,43.23,-45,20.52,7,-23050,28.1,3.7,43.5,43.5
2020-09-21 01:31:43.6474,172.8,74.7,43.5,43.23,-45,20.52,1,723.8,-31.2,24,43.5,43.5
2020-09-21 01:31:43.8991,172.8,74.7,43.5,43.23,-44.9,20.52,2,723.5,-30.8,24,43.5,43.5
2020-09-21 01:31:44.1507,172.8,74.7,43.5,43.23,-44.8,20.52,61,725.9,718.3,0,43.5,43.5
2020-09-21 01:31:44.4024,172.8,74.7,43.5,43.23,-44.9,20.52,62,425,425,0,43.5,43.5
2020-09-21 01:31:44.6528,172.8,74.7,43.5,43.23,-45,20.53,64,34.2,34.6,0,43.5,43.5
2020-09-21 01:31:44.9003,172.8,74.7,43.5,43.23,-45,20.52,3,723.8,-31.2,23,43.5,43.5
2020-09-21 01:31:45.1477,172.8,74.7,43.5,43.23,-45,20.52,4,723.5,-30.8,23,43.5,43.5
2020-09-21 01:31:45.3952,172.8,74.7,43.5,43.23,-44.9,20.51,65,-23050,-23050,0,43.5,43.5
2020-09-21 01:31:45.6443,172.8,74.7,43.5,43.23,-44.9,20.52,66,4760,4760,0,43.5,43.5
2020-09-21 01:31:45.8969,172.8,74.7,43.5,43.23,-45,20.52,1,723.8,-31.2,24,43.5,43.5
2020-09-21 01:31:46.1494,172.8,74.7,43.5,43.23,-44.9,20.52,2,723.5,-30.8,24,43.5,43.5
2020-09-21 01:31:46.4020,172.8,74.7,43.5,43.23,-44.9,20.52,65,-23050,-23050,0,43.5,43.5
2020-09-21 01:31:46.6532,172.8,74.7,43.5,43.23,-45,20.52,51,3.7,3.68,0,43.5,43.5
2020-09-21 01:31:46.9006,172.8,74.7,43.5,43.23,-45,20.52,63,50,50,0,43.5,43.5
2020-09-21 01:31:47.1480,172.8,74.7,43.5,43.23,-45,20.52,67,28.2,28.1,0,43.5,43.5
2020-09-21 01:31:47.3954,172.8,74.7,43.5,43.23,-44.9,20.52,52,3.7,3.68,0,43.5,43.5
2020-09-21 01:31:47.6438,172.8,74.7,43.5,43.23,-44.9,20.52,6,-23060,28.2,3.7,43.5,43.5
2020-09-21 01:31:47.8942,172.8,74.7,43.5,43.23,-45,20.53,7,-23060,28.1,3.7,43.5,43.5
2020-09-21 01:31:48.1445,172.8,74.7,43.5,43.23,-44.9,20.52,1,723.8,-31.2,24,43.5,43.5
2020-09-21 01:31:48.3949,172.8,74.7,43.5,43.23,-44.9,20.52,2,723.5,-30.8,24,43.5,43.5
2020-09-21 01:31:48.6453,172.8,74.7,43.5,43.23,-45,20.54,61,725.8,718.1,0,43.5,43.5
2020-09-21 01:31:48.8980,172.8,74.7,43.5,43.23,-45,20.52,62,425,425,0,43.5,43.5
2020-09-21 01:31:49.1510,172.8,74.7,43.5,43.23,-45,20.52,64,34.2,34.6,0,43.5,43.5
2020-09-21 01:31:49.4040,172.8,74.7,43.5,43.23,-44.9,20.51,3,723.8,-31.2,23,43.5,43.5
2020-09-21 01:31:49.6570,172.8,74.7,43.5,43.23,-44.9,20.52,4,723.5,-30.8,23,43.5,43.5
2020-09-21 01:31:49.9096,172.8,74.7,43.5,43.23,-45,20.52,65,-23050,-23050,0,43.5,43.5
2020-09-21 01:31:50.1623,172.8,74.7,43.5,43.23,-45,20.52,66,4760,4760,0,43.5,43.5
2020-09-21 01:31:50.4149,172.8,74.7,43.5,43.23,-44.9,20.52,1,723.8,-31.2,24,43.5,43.5
2020-09-21 01:31:50.6676,172.8,74.7,43.5,43.23,-44.9,20.52,2,723.3,-30.8,24,43.5,43.5
2020-09-21 01:31:50.9177,172.8,74.7,43.5,43.23,-45,20.52,65,-23060,-23060,0,43.5,43.5
2020-09-21 01:31:51.1650,172.8,74.7,43.5,43.23,-45,20.52,51,3.7,3.68,0,43.5,43.5
2020-09-21 01:31:51.4123,172.8,74.7,43.5,43.23,-45,20.52,63,50,50,0,43.5,43.5
2020-09-21 01:31:51.6596,172.8,74.7,43.5,43.23,-44.9,20.52,67,28.2,28.1,0,43.5,43.5
2020-09-21 01:31:51.9071,172.8,74.7,43.5,43.23,-45,20.51,52,3.7,3.68,0,43.5,43.5
2020-09-21 01:31:52.1546,172.8,74.7,43.5,43.23,-45,20.51,6,-23050,28.2,3.7,43.5,43.5
2020-09-21 01:31:52.4021,172.8,74.7,43.5,43.23,-44.9,20.52,7,-23050,28.1,3.7,43.5,43.5
2020-09-21 01:31:52.6496,172.8,74.7,43.5,43.23,-44.9,20.52,1,723.8,-31.2,24,43.5,43.5
2020-09-21 01:31:52.8971,172.8,74.7,43.5,43.23,-45,20.52,2,723.3,-30.8,24,43.5,43.5
2020-09-21 01:31:53.1482,172.8,74.7,43.5,43.23,-45,20.52,61,725.7,718.1,0,43.5,43.5
2020-09-21 01:31:53.4011,172.8,74.7,43.5,43.23,-45,20.52,62,425,425,0,43.5,43.5
2020-09-21 01:31:53.6539,172.8,74.7,43.5,43.23,-45,20.52,64,34.2,34.6,0,43.5,43.5
2020-09-21 01:31:53.9067,172.8,74.6,43.5,43.17,-45,20.53,3,723.8,-31.2,23,43.5,43.5
2020-09-21 01:31:54.1595,172.8,74.6,43.5,43.17,-45,20.52,4,723.3,-30.8,23,43.5,43.5
2020-09-21 01:31:54.4122,172.8,74.6,43.5,43.17,-45,20.52,65,-23060,-23060,0,43.5,43.5
2020-09-21 01:31:54.6649,172.8,74.6,43.5,43.17,-44.9,20.52,66,4760,4760,0,43.5,43.5
2020-09-21 01:31:54.9176,172.8,74.6,43.5,43.17,-45,20.52,1,723.8,-31.2,24,43.5,43.5
2020-09-21 01:31:55.1688,172.8,74.6,43.5,43.17,-45,20.51,2,723.3,-30.8,24,43.5,43.5
2020-09-21 01:31:55.4163,172.8,74.6,43.5,43.17,-45,20.52,65,-23050,-23050,0,43.5,43.5
2020-09-21 01:31:55.6639,172.8,74.6,43.5,43.17,-45,20.52,51,3.7,3.68,0,43.5,43.5
2020-09-21 01:31:55.9114,172.8,74.6,43.5,43.17,-44.9,20.52,63,50,50,0,43.5,43.5
2020-09-21 01:31:56.1604,172.8,74.6,43.5,43.17,-45,20.52,67,28.2,28.1,0,43.5,43.5
2020-09-21 01:31:56.4131,172.8,74.6,43.5,43.17,-45,20.51,52,3.7,3.68,0,43.5,43.5
2020-09-21 01:31:56.6657,172.8,74.6,43.5,43.17,-45,20.52,6,-23060,28.2,3.7,43.5,43.5
2020-09-21 01:31:56.9183,172.8,74.6,43.5,43.17,-44.9,20.52,7,-23060,28.1,3.7,43.5,43.5
2020-09-21 01:31:57.1697,172.8,74.6,43.5,43.17,-44.9,20.52,1,723.5,-31.2,24,43.5,43.5
2020-09-21 01:31:57.4171,172.8,74.6,43.5,43.17,-45.1,20.52,2,723.2,-30.8,24,43.5,43.5
2020-09-21 01:31:57.6646,172.8,74.6,43.5,43.17,-45,20.52,61,725.7,718,0,43.5,43.5
2020-09-21 01:31:57.9121,172.8,74.6,43.5,43.17,-44.9,20.52,62,425,425,0,43.5,43.5
2020-09-21 01:31:58.1596,172.8,74.6,43.5,43.17,-45,20.51,64,34.2,34.6,0,43.5,43.5
2020-09-21 01:31:58.4069,172.8,74.6,43.5,43.17,-45,20.52,3,723.5,-31.2,23,43.5,43.5
2020-09-21 01:31:58.6543,172.8,74.6,43.5,43.17,-44.9,20.52,4,723.2,-30.8,23,43.5,43.5
2020-09-21 01:31:58.9016,172.8,74.6,43.5,43.17,-44.9,20.52,65,-23060,-23060,0,43.5,43.5
2020-09-21 01:31:59.1490,172.8,74.6,43.5,43.17,-45,20.52,66,4750,4750,0,43.5,43.5
2020-09-21 01:31:59.4010,172.8,74.6,43.5,43.17,-45.1,20.52,1,723.5,-31.2,24,43.5,43.5
2020-09-21 01:31:59.6538,172.8,74.6,43.5,43.17,-45,20.52,2,723.2,-30.8,24,43.5,43.5
2020-09-21 01:31:59.9066,172.8,74.6,43.5,43.17,-44.9,20.52,65,-23060,-23060,0,43.5,43.5
2020-09-21 01:32:00.1594,172.8,74.6,43.5,43.17,-44.9,20.52,51,3.7,3.68,0,43.5,43.5
2020-09-21 01:32:00.4122,172.8,74.6,43.5,43.17,-45,20.52,63,50,50,0,43.5,43.5
2020-09-21 01:32:00.6649,172.8,74.6,43.5,43.17,-45,20.52,67,28.2,28.1,0,43.5,43.5
2020-09-21 01:32:00.9177,172.8,74.6,43.5,43.17,-44.9,20.52,52,3.7,3.68,0,43.5,43.5
2020-09-21 01:32:01.1705,172.8,74.6,43.5,43.17,-45,20.52,6,-23060,28.2,3.7,43.5,43.5
2020-09-21 01:32:01.4232,172.8,74.6,43.5,43.17,-45,20.52,7,-23060,28.1,3.7,43.5,43.5
2020-09-21 01:32:01.6760,172.8,74.6,43.5,43.17,-45,20.52,1,723.5,-31.2,24,43.5,43.5
2020-09-21 01:32:01.9288,172.8,74.6,43.5,43.17,-45,20.51,2,723.2,-30.8,24,43.5,43.5
2020-09-21 01:32:02.1815,172.8,74.6,43.5,43.17,-44.9,20.52,61,725.6,717.9,0,43.5,43.5
2020-09-21 01:32:02.4343,172.8,74.6,43.5,43.17,-44.9,20.52,62,425,425,0,43.5,43.5
2020-09-21 01:32:02.6871,172.8,74.6,43.5,43.17,-45,20.52,64,34.1,34.5,0,43.5,43.5
2020-09-21 01:32:02.9398,172.8,74.6,43.5,43.17,-44.9,20.52,3,723.5,-31.2,23,43.5,43.5
2020-09-21 01:32:03.1926,172.8,74.6,43.5,43.17,-44.9,20.52,4,723.2,-30.8,23,43.5,43.5
2020-09-21 01:32:03.4428,172.8,74.6,43.5,43.17,-45,20.52,65,-23050,-23050,0,43.5,43.5
2020-09-21 01:32:03.6904,172.8,74.6,43.5,43.17,-45,20.41,66,4760,4760,0,43.5,43.5
2020-09-21 01:32:03.9381,172.8,74.6,43.5,43.17,-45,20.52,1,723.5,-31.2,24,43.5,43.5
2020-09-21 01:32:04.1857,172.8,74.6,43.5,43.17,-44.9,20.52,2,723.2,-30.8,24,43.5,43.5
2020-09-21 01:32:04.4333,172.8,74.6,43.5,43.17,-44.9,20.52,65,-23060,-23060,0,43.5,43.5
2020-09-21 01:32:04.6808,172.8,74.6,43.5,43.17,-45,20.52,51,3.7,3.68,0,43.5,43.5
2020-09-21 01:32:04.9283,172.8,74.6,43.5,43.17,-45,20.52,63,50,50,0,43.5,43.5
2020-09-21 01:32:05.1758,172.8,74.6,43.5,43.17,-44.9,20.51,67,28.2,28.1,0,43.5,43.5
2020-09-21 01:32:05.4255,172.8,74.6,43.5,43.17,-44.9,20.52,52,3.7,3.68,0,43.5,43.5
2020-09-21 01:32:05.6775,172.8,74.6,43.5,43.17,-45,20.52,6,-23050,28.2,3.7,43.5,43.5
2020-09-21 01:32:05.9295,172.8,74.6,43.5,43.17,-45.1,20.52,7,-23050,28.1,3.7,43.5,43.5
2020-09-21 01:32:06.1814,172.8,74.6,43.5,43.17,-45,20.52,1,723.5,-31.2,24,43.5,43.5
2020-09-21 01:32:06.4314,172.8,74.6,43.5,43.17,-44.9,20.52,2,723.3,-30.8,24,43.5,43.5
2020-09-21 01:32:06.6789,172.8,74.6,43.5,43.17,-45,20.52,61,725.5,717.9,0,43.5,43.5
2020-09-21 01:32:06.9264,172.8,74.4,43.5,43.06,-45,20.52,62,425,425,0,43.5,43.5
2020-09-21 01:32:07.1739,172.8,74.4,43.5,43.06,-45,20.52,64,34.2,34.6,0,43.5,43.5
2020-09-21 01:32:07.4215,172.8,74.4,43.5,43.06,-44.9,20.52,3,723.5,-31.2,23,43.5,43.5
2020-09-21 01:32:07.6725,172.8,74.4,43.5,43.06,-45,20.52,4,723.3,-30.8,23,43.5,43.5
2020-09-21 01:32:07.9252,172.8,74.4,43.5,43.06,-45,20.52,65,-23060,-23060,0,43.5,43.5
2020-09-21 01:32:08.1778,172.8,74.4,43.5,43.06,-45.1,20.52,66,4760,4760,0,43.5,43.5
2020-09-21 01:32:08.4305,172.8,74.4,43.5,43.06,-45,20.59,1,723.5,-31.2,24,43.5,43.5
2020-09-21 01:32:08.6832,172.8,74.3,43.5,43,-45,20.52,2,723.3,-30.8,24,43.5,43.5
2020-09-21 01:32:08.9361,172.8,74.3,43.5,43,-45,20.52,65,-23050,-23060,0,43.5,43.5
2020-09-21 01:32:09.1890,172.8,74.3,43.5,43,-45,20.52,51,3.7,3.68,0,43.5,43.5
2020-09-21 01:32:09.4418,172.8,74.3,43.5,43,-44.9,20.52,63,50,50,0,43.5,43.5
2020-09-21 01:32:09.6929,172.8,74.3,43.5,43,-44.9,20.52,67,28.2,28.1,0,43.5,43.5
2020-09-21 01:32:09.9406,172.8,74.3,43.5,43,-45,20.51,52,3.7,3.68,0,43.5,43.5
2020-09-21 01:32:10.1882,172.8,74.3,43.5,43,-45.1,20.52,6,-23060,28.2,3.7,43.5,43.5
2020-09-21 01:32:10.4358,172.8,74.3,43.5,43,-45.1,20.53,7,-23060,28.1,3.7,43.5,43.5
2020-09-21 01:32:10.6834,172.8,74.3,43.5,43,-45,20.52,1,723.5,-31.2,24,43.5,43.5
2020-09-21 01:32:10.9308,172.8,74.3,43.5,43,-45,20.52,2,723.3,-30.8,24,43.5,43.5
2020-09-21 01:32:11.1783,172.8,74.3,43.5,43,-45,20.52,61,725.5,717.9,0,43.5,43.5
2020-09-21 01:32:11.4257,172.8,74.3,43.5,43,-45,20.52,62,425,425,0,43.5,43.5
2020-09-21 01:32:11.6731,172.8,74.3,43.5,43,-44.9,20.52,64,34.2,34.6,0,43.5,43.5
2020-09-21 01:32:11.9206,172.8,74.3,43.5,43,-44.9,20.52,3,723.3,-31.2,23,43.5,43.5
2020-09-21 01:32:12.1681,172.8,74.3,43.5,43,-45,20.52,4,723,-30.8,23,43.5,43.5
2020-09-21 01:32:12.4156,172.8,74.3,43.5,43,-45.1,20.52,65,-23060,-23060,0,43.5,43.5
2020-09-21 01:32:12.6631,172.8,74.3,43.5,43,-45,20.52,66,4760,4760,0,43.5,43.5
2020-09-21 01:32:12.9106,172.8,74.3,43.5,43,-44.9,20.52,1,723.3,-31.2,24,43.5,43.5
2020-09-21 01:32:13.1581,172.8,74.3,43.5,43,-44.9,20.52,2,723,-30.8,24,43.5,43.5
2020-09-21 01:32:13.4056,172.8,74.3,43.5,43,-45,20.51,65,-23050,-23050,0,43.5,43.5
2020-09-21 01:32:13.6531,172.8,74.3,43.5,43,-44.9,20.52,51,3.7,3.68,0,43.5,43.5
2020-09-21 01:32:13.9006,172.8,74.3,43.5,43,-44.9,20.52,63,50,50,0,43.5,43.5
2020-09-21 01:32:14.1479,172.8,74.3,43.5,43,-45,20.52,67,28.2,28.1,0,43.5,43.5
2020-09-21 01:32:14.3953,172.8,74.3,43.5,43,-45,20.52,52,3.7,3.68,0,43.5,43.5
2020-09-21 01:32:14.6427,172.8,74.3,43.5,43,-45,20.52,6,-23050,28.2,3.7,43.5,43.5
2020-09-21 01:32:14.8901,172.8,74.3,43.5,43,-44.9,20.52,7,-23060,28.1,3.7,43.5,43.5
2020-09-21 01:32:15.1385,172.8,74.3,43.5,43,-44.9,20.52,1,723.3,-31.2,24,43.5,43.5
2020-09-21 01:32:15.3894,172.8,74.3,43.5,43,-44.9,20.52,2,723,-30.8,24,43.5,43.5
2020-09-21 01:32:15.6402,172.8,74.3,43.5,43,-45,20.52,61,725.5,717.8,0,43.5,43.5
2020-09-21 01:32:15.8910,172.8,74.3,43.5,43,-44.9,20.52,62,425,425,0,43.5,43.5
2020-09-21 01:32:16.1418,172.8,74.3,43.5,43,-44.9,20.52,64,34.2,34.6,0,43.5,43.5
2020-09-21 01:32:16.3943,172.8,74.3,43.5,43,-45,20.52,3,723.3,-31.2,23,43.5,43.5
2020-09-21 01:32:16.6469,172.8,74.3,43.5,43,-45.1,20.52,4,723,-30.8,23,43.5,43.5
2020-09-21 01:32:16.8996,172.8,74.3,43.5,43,-45,20.52,65,-23060,-23060,0,43.5,43.5
2020-09-21 01:32:17.1522,172.8,74.3,43.5,43,-44.9,20.51,66,4760,4760,0,43.5,43.5
2020-09-21 01:32:17.4025,172.8,74.3,43.5,43,-45,20.52,1,723.3,-31.2,24,43.5,43.5
2020-09-21 01:32:17.6525,172.8,74.3,43.5,43,-45,20.52,2,723,-30.8,24,43.5,43.5
2020-09-21 01:32:17.9025,172.8,74.3,43.5,43,-44.9,20.52,65,-23060,-23060,0,43.5,43.5
2020-09-21 01:32:18.1525,172.8,74.3,43.5,43,-44.9,20.52,51,3.7,3.68,0,43.5,43.5
2020-09-21 01:32:18.3999,172.8,74.3,43.5,43,-44.9,20.53,63,50,50,0,43.5,43.5
2020-09-21 01:32:18.6471,172.8,74.3,43.5,43,-45,20.52,67,28.2,28.1,0,43.5,43.5
2020-09-21 01:32:18.8942,172.8,74.3,43.5,43,-45,20.52,52,3.7,3.68,0,43.5,43.5
2020-09-21 01:32:19.1414,172.8,74.3,43.5,43,-44.9,20.74,6,-23060,28.2,3.7,43.5,43.5
2020-09-21 01:32:19.3937,172.8,74.3,43.5,43,-44.9,20.52,7,-23050,28.1,3.7,43.5,43.5
2020-09-21 01:32:19.6466,172.8,74.3,43.5,43,-45,20.52,1,723.3,-31.2,24,43.5,43.5
2020-09-21 01:32:19.8995,172.8,74.3,43.5,43,-45,20.52,2,722.9,-30.8,24,43.5,43.5
2020-09-21 01:32:20.1524,172.8,74.3,43.5,43,-44.9,20.52,61,725.4,717.8,0,43.5,43.5
2020-09-21 01:32:20.4052,172.8,74.3,43.5,43,-44.9,20.52,62,425,425,0,43.5,43.5
2020-09-21 01:32:20.6580,172.8,74.3,43.5,43,-45,20.51,64,34.1,34.5,0,43.5,43.5
2020-09-21 01:32:20.9107,172.8,74.3,43.25,43,-45,20.52,3,723.3,-31.2,23,43.5,43.5
2020-09-21 01:32:21.1635,172.8,74.3,43.25,43,-45,20.52,4,722.9,-30.8,23,43.5,43.5
2020-09-21 01:32:21.4120,172.8,74.3,43.25,43,-44.9,20.53,65,-23050,-23050,0,43.5,43.5
2020-09-21 01:32:21.6595,172.8,74.3,43.25,43,-44.9,20.52,66,4760,4760,0,43.5,43.5
2020-09-21 01:32:21.9070,172.8,74.3,43.25,43,-45,20.52,1,723.3,-31.2,24,43.5,43.5
2020-09-21 01:32:22.1545,172.8,74.3,43.25,43,-45,20.52,2,722.9,-30.8,24,43.5,43.5
2020-09-21 01:32:22.4063,172.8,74.3,43.25,43,-44.9,20.52,65,-23050,-23060,0,43.5,43.5
2020-09-21 01:32:22.6592,172.8,74.3,43.25,43,-44.9,20.52,51,3.7,3.68,0,43.5,43.5
2020-09-21 01:32:22.9121,172.8,74.3,43.25,43,-45,20.52,63,50,50,0,43.5,43.5
2020-09-21 01:32:23.1650,172.8,74.3,43.25,43,-45,20.52,67,28.2,28.1,0,43.5,43.5
2020-09-21 01:32:23.4177,172.8,74.3,43.25,43,-45,20.52,52,3.7,3.68,0,43.5,43.5
2020-09-21 01:32:23.6705,172.8,74.3,43.25,43,-44.9,20.5,6,-23050,28.2,3.7,43.5,43.5
2020-09-21 01:32:23.9232,172.8,74.3,43.25,43,-45,20.52,7,-23070,28.1,3.7,43.5,43.5
2020-09-21 01:32:24.1759,172.8,74.3,43.25,43,-45,20.53,1,723.3,-31.2,24,43.5,43.5
2020-09-21 01:32:24.4281,172.8,74.3,43.25,43,-44.9,20.53,2,722.9,-30.8,24,43.5,43.5
2020-09-21 01:32:24.6756,172.8,74.2,43.25,42.94,-44.9,20.52,61,725.4,717.6,0,43.5,43.5
2020-09-21 01:32:24.9231,172.8,74.2,43.25,42.94,-45,20.52,62,425,425,0,43.5,43.5
2020-09-21 01:32:25.1706,172.8,74.2,43.25,42.94,-45,20.52,64,34.2,34.6,0,43.5,43.5
2020-09-21 01:32:25.4181,172.8,74.2,43.25,42.94,-45,20.52,3,723.3,-31.2,23,43.5,43.5
2020-09-21 01:32:25.6653,172.8,74.2,43.25,42.94,-44.9,20.52,4,722.9,-30.8,23,43.5,43.5
2020-09-21 01:32:25.9126,172.8,74.2,43.25,42.94,-44.9,20.52,65,-23040,-23070,0,43.5,43.5
2020-09-21 01:32:26.1598,172.8,74.2,43.25,42.94,-45,20.52,66,4760,4760,0,43.5,43.5
2020-09-21 01:32:26.4077,172.8,74.2,43.25,42.94,-44.9,20.52,1,723.3,-31.2,24,43,43.5
2020-09-21 01:32:26.6605,172.8,74.2,43.25,42.94,-44.9,20.52,2,722.9,-30.8,24,43,43.5
2020-09-21 01:32:26.9133,172.8,74.2,43.25,42.94,-45,20.53,65,-23030,-23060,0,43,43.5
2020-09-21 01:32:27.1661,172.8,74.2,43.25,42.94,-45,20.53,51,3.7,3.68,0,43,43.5
2020-09-21 01:32:27.4186,172.8,74.2,43.25,42.94,-45,20.52,63,50,50,0,43,43.5
2020-09-21 01:32:27.6661,172.8,74.2,43.25,42.94,-45,20.52,67,28.2,28.1,0,43,43.5
2020-09-21 01:32:27.9136,172.8,74.2,43.25,42.94,-44.9,20.52,52,3.7,3.67,0,43,43.5
2020-09-21 01:32:28.1610,172.8,74.2,43.25,42.94,-45,20.52,6,-23040,28.2,3.7,43,43.5
2020-09-21 01:32:28.4085,172.8,74.2,43.25,42.94,-45,20.52,7,-23070,28.1,3.7,43,43.5
2020-09-21 01:32:28.6559,172.8,74.2,43.25,42.94,-44.9,20.52,1,723.3,-31.2,24,43,43.5
2020-09-21 01:32:28.9033,172.8,74.2,43.25,42.94,-44.9,20.52,2,722.9,-30.8,24,43,43.5
2020-09-21 01:32:29.1506,172.8,74.2,43.25,42.94,-44.9,20.52,61,725.3,717.7,0,43,43.5
2020-09-21 01:32:29.3980,172.8,74.2,43.25,42.94,-45,20.52,62,425,425,0,43,43.5
2020-09-21 01:32:29.6491,172.8,74.2,43.25,42.94,-45,20.52,64,34.2,34.6,0,43,43.5
2020-09-21 01:32:29.9019,172.8,74.2,43,42.94,-44.9,20.52,3,723.3,-31.2,23,43,43.5
2020-09-21 01:32:30.1547,172.8,74.2,43,42.94,-44.9,20.52,4,722.9,-30.8,23,43,43.5
2020-09-21 01:32:30.4076,172.8,74.2,43,42.94,-45,20.53,65,-23040,-23070,0,43,43.5
2020-09-21 01:32:30.6588,172.8,74.2,43,42.94,-44.9,20.52,66,4760,4760,0,43,43.5
2020-09-21 01:32:30.9061,172.8,74.2,43,42.94,-44.9,20.52,1,723.3,-31.2,24,43,43.5
2020-09-21 01:32:31.1534,172.8,74.2,43,42.94,-44.9,20.52,2,722.9,-30.8,24,43,43.5
2020-09-21 01:32:31.4008,172.8,74.2,43,42.94,-45,20.52,65,-23030,-23070,0,43,43.5
2020-09-21 01:32:31.6481,172.8,74.2,43,42.94,-45,20.52,51,3.7,3.68,0,43,43.5
2020-09-21 01:32:31.8954,172.8,74.2,43,42.94,-44.9,20.52,63,50,50,0,43,43.5
2020-09-21 01:32:32.1427,172.8,74.2,43,42.94,-44.9,20.51,67,28.2,28.1,0,43,43.5
2020-09-21 01:32:32.3901,172.8,74.2,43,42.94,-45,20.52,52,3.7,3.67,0,43,43.5
2020-09-21 01:32:32.6374,172.8,74.2,43,42.94,-44.9,20.52,6,-23030,28.2,3.7,43,43.5
2020-09-21 01:32:32.8849,172.8,74.2,43,42.94,-44.9,20.52,7,-23060,28.1,3.7,43,43.5
2020-09-21 01:32:33.1323,172.8,74.2,43,42.94,-44.9,20.52,1,723.3,-31.2,24,43,43.5
2020-09-21 01:32:33.3797,172.8,74.2,43,42.94,-45,20.52,2,722.9,-30.8,24,43,43.5
2020-09-21 01:32:33.6272,172.8,74.2,43,42.94,-45,20.52,61,725.1,717.5,0,43,43
2020-09-21 01:32:33.8799,172.8,74.2,43,42.94,-44.9,20.53,62,425,425,0,43,43
2020-09-21 01:32:34.1327,172.8,74.2,43,42.94,-44.9,20.52,64,34.1,34.5,0,43,43
2020-09-21 01:32:34.3854,172.8,74.2,43,42.94,-44.9,20.52,3,723.1,-31.2,23,43,43
2020-09-21 01:32:34.6382,172.8,74.2,43,42.94,-44.9,20.52,4,722.7,-30.8,23,43,43
2020-09-21 01:32:34.8874,172.8,74.2,43,42.94,-44.9,20.52,65,-23030,-23050,0,43,43
2020-09-21 01:32:35.1366,172.8,74.2,43,42.94,-44.9,20.52,66,4760,4760,0,43,43
2020-09-21 01:32:35.3857,172.8,74.2,43,42.94,-45,20.53,1,723.1,-31.2,24,43,43
2020-09-21 01:32:35.6348,172.8,74.2,43,42.94,-45,20.52,2,722.7,-30.8,24,43,43
2020-09-21 01:32:35.8823,172.8,74,43,42.82,-45.1,20.52,65,-23040,-23060,0,43,43
2020-09-21 01:32:36.1297,172.8,74,43,42.82,-44.9,20.52,51,3.7,3.68,0,43,43
2020-09-21 01:32:36.3770,172.8,74,43,42.82,-44.9,20.52,63,50,50,0,43,43
2020-09-21 01:32:36.6244,172.8,74,43,42.82,-44.9,20.52,67,28.2,28.1,0,43,43
2020-09-21 01:32:36.8717,172.8,74,43,42.82,-44.9,20.54,52,3.7,3.67,0,43,43
2020-09-21 01:32:37.1190,172.8,74,43,42.82,-44.9,20.52,6,-23030,28.2,3.7,43,43
2020-09-21 01:32:37.3663,172.8,74,43,42.82,-44.9,20.52,7,-23040,28.1,3.7,43,43
2020-09-21 01:32:37.6136,172.8,74,43,42.82,-45,20.52,1,723.1,-31.2,24,43,43
2020-09-21 01:32:37.8633,172.8,74,43,42.82,-45,20.52,2,722.7,-30.8,24,43,43
2020-09-21 01:32:38.1158,172.8,74,43,42.82,-45,20.52,61,725.1,717.4,0,43,43
2020-09-21 01:32:38.3684,172.8,74,43,42.82,-44.9,20.52,62,425,425,0,43,43
2020-09-21 01:32:38.6209,172.8,74,43,42.82,-44.9,20.52,64,34.1,34.6,0,43,43
2020-09-21 01:32:38.8713,172.8,73.9,43,42.77,-45,20.52,3,723.1,-31.2,23,43,43
2020-09-21 01:32:39.1186,172.8,73.9,43,42.77,-45,20.52,4,722.7,-30.8,23,43,43
2020-09-21 01:32:39.3659,172.8,73.9,43,42.77,-44.9,20.52,65,-23040,-23050,0,43,43
2020-09-21 01:32:39.6133,172.8,73.9,43,42.77,-44.9,20.53,66,4760,4760,0,43,43
2020-09-21 01:32:39.8606,172.8,73.9,43,42.77,-45,20.52,1,723.1,-31.2,24,43,43
2020-09-21 01:32:40.1078,172.8,73.9,43,42.77,-45,20.52,2,722.7,-30.8,24,43,43
2020-09-21 01:32:40.3550,172.8,73.9,43,42.77,-45,20.52,65,-23040,-23060,0,43,43
2020-09-21 01:32:40.6022,172.8,73.9,43,42.77,-44.9,20.52,51,3.69,3.68,0,43,43
2020-09-21 01:32:40.8494,172.8,73.9,43,42.77,-45,20.52,63,50,50,0,43,43
2020-09-21 01:32:41.1005,172.8,73.9,43,42.77,-45,20.52,67,28.2,28.1,0,43,43
2020-09-21 01:32:41.3518,172.8,73.9,43,42.77,-44.9,20.52,52,3.7,3.67,0,43,43
2020-09-21 01:32:41.6030,172.8,73.9,43,42.77,-44.9,20.52,6,-23040,28.2,3.7,43,43
2020-09-21 01:32:41.8543,172.8,73.9,43,42.77,-45,20.52,7,-23050,28.1,3.7,43,43
2020-09-21 01:32:42.1064,172.8,73.9,43,42.77,-45,20.25,1,722.9,-31.2,24,43,43
2020-09-21 01:32:42.3587,172.8,73.9,43,42.77,-45,20.52,2,722.6,-30.8,24,43,43
2020-09-21 01:32:42.6111,172.8,73.9,43,42.77,-44.9,20.52,61,725.1,717.5,0,43,43
2020-09-21 01:32:42.8635,172.8,73.9,43,42.77,-44.9,20.52,62,425,425,0,43,43
2020-09-21 01:32:43.1160,172.8,73.9,43,42.77,-45,20.53,64,34.1,34.6,0,43,43
2020-09-21 01:32:43.3684,172.8,73.9,43,42.77,-44.9,20.51,3,722.9,-31.2,23,43,43
2020-09-21 01:32:43.6209,172.8,73.9,43,42.77,-44.9,20.52,4,722.6,-30.8,23,43,43
2020-09-21 01:32:43.8733,172.8,73.9,43,42.77,-44.9,20.52,65,-23050,-23060,0,43,43
2020-09-21 01:32:44.1258,172.8,73.9,43,42.77,-44.9,20.52,66,4770,4770,0,43,43
2020-09-21 01:32:44.3783,172.8,73.9,43,42.77,-45,20.52,1,722.9,-31.2,24,43,43
2020-09-21 01:32:44.6308,172.8,73.9,43,42.77,-45,20.52,2,722.6,-30.8,24,43,43
2020-09-21 01:32:44.8834,172.8,73.9,43,42.77,-44.9,20.52,65,-23050,-23060,0,43,43
2020-09-21 01:32:45.1343,172.8,73.9,43,42.77,-45,20.52,51,3.69,3.68,0,43,43
2020-09-21 01:32:45.3816,172.8,73.9,43,42.77,-44.9,20.5,63,50,50,0,43,43
2020-09-21 01:32:45.6288,172.8,73.9,43,42.77,-44.9,20.52,67,28.2,28.1,0,43,43
2020-09-21 01:32:45.8761,172.8,73.9,43,42.77,-44.9,20.52,52,3.7,3.67,0,43,43
2020-09-21 01:32:46.1234,172.8,73.9,43,42.77,-44.9,20.52,6,-23050,28.2,3.7,43,43
2020-09-21 01:32:46.3706,172.8,73.9,43,42.77,-45,20.52,7,-23060,28.1,3.7,43,43
2020-09-21 01:32:46.6179,172.8,73.9,43,42.77,-45,20.52,1,722.9,-31.2,24,43,43
2020-09-21 01:32:46.8651,172.8,73.9,43,42.77,-45,20.52,2,722.6,-30.8,24,43,43
2020-09-21 01:32:47.1123,172.8,73.9,43,42.77,-45,20.52,61,724.9,717.4,0,43,43
2020-09-21 01:32:47.3621,172.8,73.9,43,42.77,-45,20.52,62,425,425,0,43,43
2020-09-21 01:32:47.6146,172.8,73.9,43,42.77,-45,20.52,64,34.2,34.6,0,43,43
2020-09-21 01:32:47.8671,172.8,73.9,43,42.77,-44.9,20.52,3,722.9,-31.2,23,43,43
2020-09-21 01:32:48.1196,172.8,73.9,43,42.77,-44.9,20.52,4,722.5,-30.8,23,43,43
2020-09-21 01:32:48.3721,172.8,73.9,43,42.77,-45,20.52,65,-23050,-23050,0,43,43
2020-09-21 01:32:48.6246,172.8,73.9,43,42.77,-45,20.52,66,4760,4760,0,43,43
2020-09-21 01:32:48.8772,172.8,73.9,43,42.77,-45,20.52,1,722.9,-31.2,24,43,43
2020-09-21 01:32:49.1297,172.8,73.9,43,42.77,-44.9,20.52,2,722.5,-30.8,24,43,43
2020-09-21 01:32:49.3820,172.8,73.9,43,42.77,-45,20.52,65,-23050,-23060,0,43,43
2020-09-21 01:32:49.6320,172.8,73.9,43,42.77,-45,20.53,51,3.69,3.68,0,43,43
2020-09-21 01:32:49.8820,172.8,73.9,43,42.77,-44.9,20.52,63,50,50,0,43,43
2020-09-21 01:32:50.1320,172.8,73.9,43,42.77,-44.9,20.52,67,28.2,28.1,0,43,43
2020-09-21 01:32:50.3823,172.8,73.9,43,42.77,-45,20.52,52,3.7,3.67,0,43,43
2020-09-21 01:32:50.6348,172.8,73.9,43,42.77,-45,20.52,6,-23050,28.2,3.7,43,43
2020-09-21 01:32:50.8874,172.8,73.9,43,42.77,-45,20.52,7,-23050,28.1,3.7,43,43
2020-09-21 01:32:51.1399,172.8,73.9,43,42.77,-45,20.52,1,722.9,-31.2,24,43,43
2020-09-21 01:32:51.3919,172.8,73.9,43,42.77,-45,20.53,2,722.5,-30.8,24,43,43
2020-09-21 01:32:51.6393,172.8,73.9,43,42.77,-45,20.52,61,725,717.2,0,43,43
2020-09-21 01:32:51.8867,172.8,73.9,43,42.77,-44.9,20.52,62,425,425,0,43,43
2020-09-21 01:32:52.1342,172.8,73.9,43,42.77,-44.9,20.52,64,34.2,34.6,0,43,43
2020-09-21 01:32:52.3822,172.8,73.9,43,42.77,-44.9,20.52,3,722.9,-31.2,23,43,43
2020-09-21 01:32:52.6347,172.8,73.9,43,42.77,-45,20.52,4,722.5,-30.8,23,43,43
2020-09-21 01:32:52.8872,172.8,73.9,43,42.77,-45,20.52,65,-23060,-23060,0,43,43
2020-09-21 01:32:53.1398,172.8,73.9,43,42.77,-45,20.52,66,4760,4760,0,43,43
2020-09-21 01:32:53.3923,172.8,73.9,43,42.77,-45,20.52,1,722.9,-31.2,24,43,43
2020-09-21 01:32:53.6447,172.8,73.9,43,42.77,-45,20.52,2,722.5,-30.8,24,43,43
2020-09-21 01:32:53.8970,172.8,73.9,43,42.77,-45,20.53,65,-23060,-23060,0,43,43
2020-09-21 01:32:54.1493,172.8,73.9,43,42.77,-44.9,20.52,51,3.69,3.68,0,43,43
2020-09-21 01:32:54.4016,172.8,73.9,43,42.77,-44.9,20.52,63,50,50,0,43,43
2020-09-21 01:32:54.6503,172.8,73.9,43,42.77,-45,20.52,67,28.2,28.1,0,43,43
2020-09-21 01:32:54.8978,172.8,73.9,43,42.77,-45,20.52,52,3.7,3.67,0,43,43
2020-09-21 01:32:55.1452,172.8,73.9,43,42.77,-45,20.52,6,-23050,28.2,3.7,43,43
2020-09-21 01:32:55.3926,172.8,73.9,43,42.77,-45,20.52,7,-23060,28.1,3.7,43,43
2020-09-21 01:32:55.6401,172.8,73.9,43,42.77,-45,20.52,1,722.9,-31.2,24,43,43
2020-09-21 01:32:55.8926,172.8,73.9,43,42.77,-45,20.53,2,722.5,-30.8,24,43,43
2020-09-21 01:32:56.1451,172.8,73.9,43,42.77,-45,20.52,61,724.8,717.3,0,43,43
2020-09-21 01:32:56.3977,172.8,73.9,43,42.77,-44.9,20.52,62,425,425,0,43,43
2020-09-21 01:32:56.6502,172.8,73.9,43,42.77,-44.9,20.53,64,34.2,34.6,0,43,43
2020-09-21 01:32:56.8978,172.8,73.8,43,42.71,-45,20.52,3,722.9,-31.2,23,43,43
2020-09-21 01:32:57.1453,172.8,73.8,43,42.71,-45,20.52,4,722.5,-30.8,23,43,43
2020-09-21 01:32:57.3927,172.8,73.8,43,42.71,-45,20.53,65,-23050,-23050,0,43,43
2020-09-21 01:32:57.6402,172.8,73.8,43,42.71,-45,20.52,66,4770,4770,0,43,43
2020-09-21 01:32:57.8876,172.8,73.8,43,42.71,-45,20.53,1,722.9,-31.2,24,43,43
2020-09-21 01:32:58.1350,172.8,73.8,43,42.71,-45,20.52,2,722.5,-30.8,24,43,43
2020-09-21 01:32:58.3824,172.8,73.8,43,42.71,-44.9,20.52,65,-23060,-23060,0,43,43
2020-09-21 01:32:58.6298,172.8,73.8,43,42.71,-44.9,20.52,51,3.69,3.68,0,43,43
2020-09-21 01:32:58.8816,172.8,73.8,43,42.71,-44.9,20.63,63,50,50,0,43,43
2020-09-21 01:32:59.1342,172.8,73.8,43,42.71,-45,20.51,67,28.2,28.1,0,43,43
2020-09-21 01:32:59.3867,172.8,73.8,43,42.71,-45,20.52,52,3.7,3.67,0,43,43
2020-09-21 01:32:59.6392,172.8,73.8,43,42.71,-45,20.52,6,-23050,28.2,3.7,43,43
2020-09-21 01:32:59.8874,172.8,73.8,43,42.71,-45,20.52,7,-23060,28.1,3.7,43,43
2020-09-21 01:33:00.1347,172.8,73.8,43,42.71,-45,20.53,1,722.9,-31.2,24,43,43
2020-09-21 01:33:00.3819,172.8,73.8,43,42.71,-44.9,20.52,2,722.5,-30.8,24,43,43
2020-09-21 01:33:00.6291,172.8,73.8,43,42.71,-44.9,20.52,61,724.8,717.1,0,43,43
2020-09-21 01:33:00.8795,172.8,73.8,43,42.71,-44.9,20.52,62,425,425,0,43,43
2020-09-21 01:33:01.1303,172.8,73.8,43,42.71,-45,20.52,64,34.1,34.5,0,43,43
2020-09-21 01:33:01.3812,172.8,73.8,43,42.71,-45,20.52,3,722.9,-31.2,23,43,43
2020-09-21 01:33:01.6321,172.8,73.8,43,42.71,-45,20.52,4,722.5,-30.8,23,43,43
2020-09-21 01:33:01.8798,172.8,73.8,43,42.71,-45,20.52,65,-23060,-23060,0,43,43
2020-09-21 01:33:02.1269,172.8,73.8,43,42.71,-45,20.52,66,4770,4770,0,43,43
2020-09-21 01:33:02.3739,172.8,73.8,43,42.71,-45,20.52,1,722.9,-31.2,24,43,43
2020-09-21 01:33:02.6210,172.8,73.8,43,42.71,-45,20.52,2,722.5,-30.8,24,43,43
2020-09-21 01:33:02.8708,172.8,73.8,43,42.71,-44.9,20.52,65,-23060,-23060,0,43,43
2020-09-21 01:33:03.1233,172.8,73.8,43,42.71,-44.9,20.52,51,3.69,3.68,0,43,43
2020-09-21 01:33:03.3758,172.8,73.8,43,42.71,-45,20.52,63,50,50,0,43,43
2020-09-21 01:33:03.6283,172.8,73.8,43,42.71,-45,20.52,67,28.2,28.1,0,43,43
2020-09-21 01:33:03.8784,172.8,73.7,43,42.65,-45,20.53,52,3.7,3.67,0,43,43
2020-09-21 01:33:04.1258,172.8,73.7,43,42.65,-45,20.52,6,-23060,28.2,3.7,43,43
2020-09-21 01:33:04.3732,172.8,73.7,43,42.65,-45,20.52,7,-23060,28.1,3.7,43,43
2020-09-21 01:33:04.6205,172.8,73.7,43,42.65,-45,20.52,1,722.9,-31.2,24,43,43
2020-09-21 01:33:04.8684,172.8,73.7,43,42.65,-44.9,20.52,2,722.5,-30.8,24,43,43
2020-09-21 01:33:05.1210,172.8,73.7,43,42.65,-44.9,20.52,61,724.8,717.1,0,43,43
2020-09-21 01:33:05.3735,172.8,73.7,43,42.65,-45,20.52,62,425,425,0,43,43
2020-09-21 01:33:05.6260,172.8,73.7,43,42.65,-45,20.52,64,34.1,34.5,0,43,43
2020-09-21 01:33:05.8783,172.8,73.6,43,42.59,-45,20.52,3,722.9,-31.2,23,43,43
2020-09-21 01:33:06.1272,172.8,73.6,43,42.59,-45,20.51,4,722.5,-30.8,23,43,43
2020-09-21 01:33:06.3760,172.8,73.6,43,42.59,-45,20.52,65,-23050,-23050,0,43,43
2020-09-21 01:33:06.6249,172.8,73.6,43,42.59,-45,20.52,66,4770,4770,0,43,43
2020-09-21 01:33:06.8740,172.8,73.6,43,42.59,-44.9,20.52,1,722.9,-31.2,24,43,43
2020-09-21 01:33:07.1253,172.8,73.6,43,42.59,-44.9,20.52,2,722.5,-30.8,24,43,43
2020-09-21 01:33:07.3766,172.8,73.6,43,42.59,-45,20.52,65,-23060,-23070,0,43,43
2020-09-21 01:33:07.6279,172.8,73.6,43,42.59,-45,20.52,51,3.69,3.68,0,43,43
2020-09-21 01:33:07.8789,172.8,73.6,43,42.59,-45,20.52,63,50,50,0,43,43
2020-09-21 01:33:08.1261,172.8,73.6,43,42.59,-45,20.52,67,28.2,28.1,0,43,43
2020-09-21 01:33:08.3733,172.8,73.6,43,42.59,-45,20.52,52,3.7,3.67,0,43,43
2020-09-21 01:33:08.6206,172.8,73.6,43,42.59,-45,20.51,6,-23060,28.2,3.7,43,43
2020-09-21 01:33:08.8678,172.8,73.6,43,42.59,-44.9,20.52,7,-23060,28.1,3.7,43,43
2020-09-21 01:33:09.1149,172.8,73.6,43,42.59,-44.9,20.51,1,722.9,-31.2,24,43,43
2020-09-21 01:33:09.3620,172.8,73.6,43,42.59,-44.9,20.52,2,722.5,-30.8,24,43,43
2020-09-21 01:33:09.6092,172.8,73.6,43,42.59,-45,20.52,61,724.7,717.2,0,43,43
2020-09-21 01:33:09.8563,172.8,73.5,43,42.53,-45,20.52,62,425,425,0,43,43
2020-09-21 01:33:10.1036,172.8,73.5,43,42.53,-44.9,20.52,64,34.1,34.5,0,43,43
2020-09-21 01:33:10.3509,172.8,73.5,43,42.53,-45,20.52,3,722.6,-31.2,23,43,43
2020-09-21 01:33:10.5982,172.8,73.5,43,42.53,-45,20.52,4,722.2,-31,23,43,43
2020-09-21 01:33:10.8456,172.8,73.5,43,42.53,-45,20.52,65,-23060,-23060,0,43,43
2020-09-21 01:33:11.0929,172.8,73.5,43,42.53,-44.9,20.52,66,4770,4770,0,43,43
2020-09-21 01:33:11.3449,172.8,73.5,43,42.53,-44.9,20.52,1,722.6,-31.2,24,43,43
2020-09-21 01:33:11.5974,172.8,73.5,43,42.53,-44.9,20.52,2,722.2,-31,24,43,43
