Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:33:11.8498,172.8,73.5,43,42.53,-45,20.52,65,-23060,-23060,0,43,43
2020-09-21 01:33:12.1023,172.8,73.5,43,42.53,-45,20.52,51,3.69,3.67,0,43,43
2020-09-21 01:33:12.3528,172.8,73.5,43,42.53,-45,20.5,63,50,50,0,43,43
2020-09-21 01:33:12.6030,172.8,73.5,43,42.53,-45,20.52,67,28.2,28.1,0,43,43
2020-09-21 01:33:12.8532,172.8,73.5,43,42.53,-45,20.52,52,3.69,3.67,0,43,43
2020-09-21 01:33:13.1035,172.8,73.5,43,42.53,-44.9,20.52,6,-23060,28.2,3.7,43,43
2020-09-21 01:33:13.3548,172.8,73.5,43,42.53,-44.9,20.52,7,-23050,28.1,3.7,43,43
2020-09-21 01:33:13.6072,172.8,73.5,43,42.53,-44.9,20.53,1,722.6,-31.2,24,43,43
2020-09-21 01:33:13.8596,172.8,73.5,43,42.53,-45,20.51,2,722.2,-31,24,43,43
2020-09-21 01:33:14.1120,172.8,73.5,43,42.53,-44.9,20.52,61,724.6,717,0,43,43
2020-09-21 01:33:14.3618,172.8,73.5,43,42.53,-44.9,20.52,62,425,425,0,43,43
2020-09-21 01:33:14.6091,172.8,73.5,43,42.53,-45,20.52,64,34.2,34.6,0,43,43
2020-09-21 01:33:14.8564,172.8,73.5,43,42.53,-45,20.52,3,722.6,-31.2,23,43,43
2020-09-21 01:33:15.1037,172.8,73.5,43,42.53,-45,20.53,4,722.2,-31,23,43,43
2020-09-21 01:33:15.3510,172.8,73.5,43,42.53,-44.9,20.52,65,-23060,-23060,0,43,43
2020-09-21 01:33:15.5982,172.8,73.5,43,42.53,-44.9,20.53,66,4770,4770,0,43,43
2020-09-21 01:33:15.8455,172.8,73.5,43,42.53,-44.9,20.52,1,722.6,-31.2,24,43,43
2020-09-21 01:33:16.0928,172.8,73.5,43,42.53,-45,20.52,2,722.2,-31,24,43,43
2020-09-21 01:33:16.3409,172.8,73.5,43,42.53,-45,20.52,65,-23060,-23060,0,43,43
2020-09-21 01:33:16.5934,172.8,73.5,43,42.53,-44.9,20.52,51,3.69,3.67,0,43,43
2020-09-21 01:33:16.8458,172.8,73.5,43,42.53,-45,20.52,63,50,50,0,43,43
2020-09-21 01:33:17.0982,172.8,73.5,43,42.53,-45,20.52,67,28.2,28.1,0,43,43
2020-09-21 01:33:17.3507,172.8,73.5,43,42.53,-45,20.52,52,3.69,3.67,0,43,43
2020-09-21 01:33:17.6037,172.8,73.5,43,42.53,-44.9,20.52,6,-23060,28.2,3.7,43,43
2020-09-21 01:33:17.8566,172.8,73.5,43,42.53,-44.9,20.52,7,-23060,28.1,3.7,43,43
2020-09-21 01:33:18.1095,172.8,73.5,43,42.53,-45,20.52,1,722.5,-31.2,24,43,43
2020-09-21 01:33:18.3625,172.8,73.5,43,42.53,-45,20.53,2,722,-31,24,43,43
2020-09-21 01:33:18.6155,172.8,73.5,43,42.53,-45,20.52,61,724.6,717,0,43,43
2020-09-21 01:33:18.8685,172.8,73.5,43,42.53,-45,20.52,62,425,425,0,43,43
2020-09-21 01:33:19.1215,172.8,73.5,43,42.53,-45,20.52,64,34.2,34.6,0,43,43
2020-09-21 01:33:19.3745,172.8,73.5,43,42.53,-45,20.52,3,722.5,-31.2,23,43,43
2020-09-21 01:33:19.6274,172.8,73.5,43,42.53,-44.9,20.54,4,722,-31,23,43,43
2020-09-21 01:33:19.8799,172.8,73.5,43,42.53,-45,20.52,65,-23050,-23050,0,43,43
2020-09-21 01:33:20.1325,172.8,73.5,43,42.53,-45,20.51,66,4760,4760,0,43,43
2020-09-21 01:33:20.3850,172.8,73.5,43,42.53,-45,20.52,1,722.5,-31.2,24,43,43
2020-09-21 01:33:20.6375,172.8,73.5,43,42.53,-45,20.52,2,722,-31,24,43,43
2020-09-21 01:33:20.8900,172.8,73.5,42.75,42.53,-44.9,20.53,65,-23060,-23060,0,43,43
2020-09-21 01:33:21.1426,172.8,73.5,42.75,42.53,-45,20.52,51,3.69,3.67,0,43,43
2020-09-21 01:33:21.3951,172.8,73.5,42.75,42.53,-45,20.51,63,50,50,0,43,43
2020-09-21 01:33:21.6476,172.8,73.5,42.75,42.53,-45,20.52,67,28.2,28.1,0,43,43
2020-09-21 01:33:21.8954,172.8,73.5,42.75,42.53,-44.9,20.52,52,3.69,3.67,0,43,43
2020-09-21 01:33:22.1427,172.8,73.5,42.75,42.53,-44.9,20.52,6,-23050,28.2,3.7,43,43
2020-09-21 01:33:22.3900,172.8,73.5,42.75,42.53,-45,20.52,7,-23060,28.1,3.7,43,43
2020-09-21 01:33:22.6373,172.8,73.5,42.75,42.53,-45,20.52,1,722.5,-31.2,24,43,43
2020-09-21 01:33:22.8879,172.8,73.5,42.75,42.53,-44.9,20.51,2,722,-31,24,43,43
2020-09-21 01:33:23.1406,172.8,73.5,42.75,42.53,-45,20.52,61,724.6,716.9,0,43,43
2020-09-21 01:33:23.3933,172.8,73.5,42.75,42.53,-45,20.52,62,425,425,0,43,43
2020-09-21 01:33:23.6460,172.8,73.5,42.75,42.53,-45,20.52,64,34.2,34.6,0,43,43
2020-09-21 01:33:23.8957,172.8,73.5,42.75,42.53,-44.9,20.52,3,722.5,-31.2,23,43,43
2020-09-21 01:33:24.1430,172.8,73.5,42.75,42.53,-44.9,20.52,4,722,-31,23,42.5,43
2020-09-21 01:33:24.3904,172.8,73.5,42.75,42.53,-44.9,20.51,65,-23050,-23070,0,42.5,43
2020-09-21 01:33:24.6378,172.8,73.5,42.75,42.53,-45,20.52,66,4760,4760,0,42.5,43
2020-09-21 01:33:24.8859,172.8,73.5,42.75,42.53,-44.9,20.52,1,722.5,-31.5,24,42.5,43
2020-09-21 01:33:25.1386,172.8,73.5,42.75,42.53,-44.9,20.52,2,722.1,-30.8,24,42.5,43
2020-09-21 01:33:25.3914,172.8,73.5,42.75,42.53,-45,20.52,65,-23040,-23060,0,42.5,43
2020-09-21 01:33:25.6441,172.8,73.5,42.75,42.53,-45,20.52,51,3.69,3.67,0,42.5,43
2020-09-21 01:33:25.8965,172.8,73.5,42.75,42.53,-45,20.52,63,50,50,0,42.5,43
2020-09-21 01:33:26.1439,172.8,73.5,42.75,42.53,-44.9,20.53,67,28.2,28.1,0,42.5,43
2020-09-21 01:33:26.3914,172.8,73.5,42.75,42.53,-44.9,20.52,52,3.69,3.67,0,42.5,43
2020-09-21 01:33:26.6388,172.8,73.5,42.75,42.53,-45,20.52,6,-23040,28.2,3.7,42.5,43
2020-09-21 01:33:26.8863,172.8,73.5,42.75,42.53,-45,20.51,7,-23070,28.1,3.7,42.5,43
2020-09-21 01:33:27.1340,172.8,73.5,42.75,42.53,-44.9,20.52,1,722.5,-31.5,24,42.5,43
2020-09-21 01:33:27.3818,172.8,73.5,42.75,42.53,-44.9,20.52,2,722.1,-30.8,24,42.5,43
2020-09-21 01:33:27.6296,172.8,73.5,42.75,42.53,-45,20.51,61,724.5,716.8,0,42.5,43
2020-09-21 01:33:27.8773,172.8,73.4,42.75,42.48,-45,20.51,62,425,425,0,42.5,43
2020-09-21 01:33:28.1284,172.8,73.4,42.75,42.48,-44.9,20.53,64,34.2,34.6,0,42.5,43
2020-09-21 01:33:28.3810,172.8,73.4,42.75,42.48,-44.9,20.52,3,722.5,-31.5,23,42.5,43
2020-09-21 01:33:28.6337,172.8,73.4,42.75,42.48,-44.9,20.53,4,722.1,-30.8,23,42.5,43
2020-09-21 01:33:28.8863,172.8,73.4,42.75,42.48,-45,20.52,65,-23030,-23060,0,42.5,43
2020-09-21 01:33:29.1356,172.8,73.4,42.75,42.48,-45,20.52,66,4760,4760,0,42.5,43
2020-09-21 01:33:29.3829,172.8,73.4,42.75,42.48,-44.9,20.52,1,722.5,-31.5,24,42.5,43
2020-09-21 01:33:29.6302,172.8,73.4,42.75,42.48,-44.9,20.52,2,722.1,-30.8,24,42.5,43
2020-09-21 01:33:29.8776,172.8,73.4,42.75,42.48,-45,20.52,65,-23040,-23070,0,42.5,43
2020-09-21 01:33:30.1284,172.8,73.4,42.75,42.48,-45,20.52,51,3.69,3.67,0,42.5,43
2020-09-21 01:33:30.3810,172.8,73.4,42.75,42.48,-44.9,20.51,63,50,50,0,42.5,43
2020-09-21 01:33:30.6335,172.8,73.4,42.75,42.48,-44.9,20.52,67,28.2,28.1,0,42.5,43
2020-09-21 01:33:30.8861,172.8,73.4,42.75,42.48,-45,20.52,52,3.69,3.67,0,42.5,43
2020-09-21 01:33:31.1386,172.8,73.4,42.75,42.48,-45,20.52,6,-23030,28.2,3.7,42.5,43
2020-09-21 01:33:31.3911,172.8,73.4,42.75,42.48,-44.9,20.5,7,-23070,28.1,3.7,42.5,43
2020-09-21 01:33:31.6437,172.8,73.3,42.75,42.42,-44.9,20.52,1,722.2,-31.2,24,42.5,43
2020-09-21 01:33:31.8962,172.8,73.3,42.75,42.42,-44.9,20.52,2,721.8,-31.1,24,42.5,43
2020-09-21 01:33:32.1488,172.8,73.3,42.75,42.42,-45,20.52,61,724.4,716.7,0,42.5,43
2020-09-21 01:33:32.4013,172.8,73.3,42.75,42.42,-45,20.41,62,425,425,0,42.5,43
2020-09-21 01:33:32.6539,172.8,73.3,42.75,42.42,-45,20.52,64,34.1,34.6,0,42.5,43
2020-09-21 01:33:32.9064,172.8,73.3,42.75,42.42,-44.9,20.52,3,722.2,-31.2,23,42.5,43
2020-09-21 01:33:33.1590,172.8,73.3,42.75,42.42,-45,20.52,4,721.8,-31.1,23,42.5,43
2020-09-21 01:33:33.4118,172.8,73.3,42.75,42.42,-44.9,20.52,65,-23030,-23080,0,42.5,43
2020-09-21 01:33:33.6646,172.8,73.3,42.75,42.42,-44.9,20.52,66,4760,4760,0,42.5,43
2020-09-21 01:33:33.9174,172.8,73.3,42.75,42.42,-44.9,20.52,1,722.2,-31.2,24,42.5,43
2020-09-21 01:33:34.1702,172.8,73.3,42.75,42.42,-45,20.52,2,721.8,-31.1,24,42.5,43
2020-09-21 01:33:34.4230,172.8,73.3,42.75,42.42,-45,20.52,65,-23020,-23070,0,42.5,43
2020-09-21 01:33:34.6757,172.8,73.3,42.75,42.42,-45,20.51,51,3.69,3.67,0,42.5,43
2020-09-21 01:33:34.9284,172.8,73.3,42.75,42.42,-44.9,20.52,63,50,50,0,42.5,43
2020-09-21 01:33:35.1811,172.8,73.2,42.75,42.36,-45,20.52,67,28.2,28.1,0,42.5,43
2020-09-21 01:33:35.4319,172.8,73.2,42.75,42.36,-45,20.52,52,3.69,3.67,0,42.5,43
2020-09-21 01:33:35.6810,172.8,73.2,42.75,42.36,-45,20.52,6,-23040,28.2,3.7,42.5,43
2020-09-21 01:33:35.9301,172.8,73.2,42.75,42.36,-44.9,20.52,7,-23080,28.1,3.7,42.5,43
2020-09-21 01:33:36.1792,172.8,73.2,42.75,42.36,-44.9,20.52,1,722.2,-31.2,24,42.5,43
2020-09-21 01:33:36.4288,172.8,73.2,42.75,42.36,-45,20.52,2,721.8,-31.1,24,42.5,43
2020-09-21 01:33:36.6819,172.8,73.2,42.75,42.36,-45,20.52,61,724.3,716.8,0,42.5,43
2020-09-21 01:33:36.9350,172.8,73.2,42.75,42.36,-44.9,20.52,62,425,425,0,42.5,43
2020-09-21 01:33:37.1881,172.8,73.2,42.75,42.36,-45,20.52,64,34.1,34.6,0,42.5,43
2020-09-21 01:33:37.4406,172.8,73.2,42.75,42.36,-45,20.52,3,722.2,-31.2,23,42.5,43
2020-09-21 01:33:37.6882,172.8,73.2,42.75,42.36,-45,20.52,4,721.8,-31.1,23,42.5,43
2020-09-21 01:33:37.9357,172.8,73.2,42.5,42.36,-44.9,20.52,65,-23030,-23080,0,42.5,43
2020-09-21 01:33:38.1833,172.8,73.2,42.5,42.36,-44.9,20.53,66,4760,4760,0,42.5,43
2020-09-21 01:33:38.4309,172.8,73.2,42.5,42.36,-45,20.52,1,722.2,-31.2,24,42.5,43
2020-09-21 01:33:38.6783,172.8,73.2,42.5,42.36,-45,20.52,2,721.8,-31.1,24,42.5,43
2020-09-21 01:33:38.9257,172.8,73.2,42.5,42.36,-44.9,20.52,65,-23030,-23080,0,42.5,42.5
2020-09-21 01:33:39.1731,172.8,73.2,42.5,42.36,-44.9,20.52,51,3.69,3.67,0,42.5,42.5
2020-09-21 01:33:39.4205,172.8,73.2,42.5,42.36,-45,20.53,63,50,50,0,42.5,42.5
2020-09-21 01:33:39.6676,172.8,73.2,42.5,42.36,-44.9,20.52,67,28.2,28.1,0,42.5,42.5
2020-09-21 01:33:39.9147,172.8,73.2,42.5,42.36,-44.8,20.52,52,3.69,3.67,0,42.5,42.5
2020-09-21 01:33:40.1617,172.8,73.2,42.5,42.36,-45,20.53,6,-23040,28.2,3.7,42.5,42.5
2020-09-21 01:33:40.4087,172.8,73.2,42.5,42.36,-45,20.52,7,-23070,28.1,3.7,42.5,42.5
2020-09-21 01:33:40.6593,172.8,73.2,42.5,42.36,-45,20.52,1,722.3,-31.2,24,42.5,42.5
2020-09-21 01:33:40.9121,172.8,73.2,42.5,42.36,-44.9,20.52,2,721.8,-31,24,42.5,42.5
2020-09-21 01:33:41.1649,172.8,73.2,42.5,42.36,-45,20.52,61,724.3,716.7,0,42.5,42.5
2020-09-21 01:33:41.4176,172.8,73.2,42.5,42.36,-45,20.52,62,425,425,0,42.5,42.5
2020-09-21 01:33:41.6688,172.8,73.1,42.5,42.3,-44.9,20.52,64,34.2,34.6,0,42.5,42.5
2020-09-21 01:33:41.9163,172.8,73.1,42.5,42.3,-44.9,20.52,3,722.3,-31.2,23,42.5,42.5
2020-09-21 01:33:42.1638,172.8,73.1,42.5,42.3,-44.9,20.52,4,721.8,-31,23,42.5,42.5
2020-09-21 01:33:42.4114,172.8,73.1,42.5,42.3,-45,20.52,65,-23030,-23060,0,42.5,42.5
2020-09-21 01:33:42.6589,172.8,73.1,42.5,42.3,-45,20.52,66,4760,4760,0,42.5,42.5
2020-09-21 01:33:42.9116,172.8,73.1,42.5,42.3,-44.9,20.52,1,722.3,-31.2,24,42.5,42.5
2020-09-21 01:33:43.1644,172.8,73.1,42.5,42.3,-45,20.52,2,721.8,-31,24,42.5,42.5
2020-09-21 01:33:43.4171,172.8,73.1,42.5,42.3,-45,20.51,65,-23040,-23070,0,42.5,42.5
2020-09-21 01:33:43.6698,172.8,73.1,42.5,42.3,-45,20.53,51,3.69,3.67,0,42.5,42.5
2020-09-21 01:33:43.9227,172.8,73.1,42.5,42.3,-44.9,20.46,63,50,50,0,42.5,42.5
2020-09-21 01:33:44.1756,172.8,73.1,42.5,42.3,-45,20.52,67,28.2,28.1,0,42.5,42.5
2020-09-21 01:33:44.4285,172.8,73.1,42.5,42.3,-45,20.52,52,3.69,3.67,0,42.5,42.5
2020-09-21 01:33:44.6814,172.8,73.1,42.5,42.3,-45,20.52,6,-23040,28.2,3.7,42.5,42.5
2020-09-21 01:33:44.9342,172.8,73.1,42.5,42.3,-45,20.52,7,-23070,28.1,3.7,42.5,42.5
2020-09-21 01:33:45.1869,172.8,73.1,42.5,42.3,-45,20.51,1,722.3,-31.2,24,42.5,42.5
2020-09-21 01:33:45.4397,172.8,73.1,42.5,42.3,-45,20.53,2,721.8,-31,24,42.5,42.5
2020-09-21 01:33:45.6923,172.8,73.1,42.5,42.3,-45,20.52,61,724.3,716.6,0,42.5,42.5
2020-09-21 01:33:45.9424,172.8,73.1,42.5,42.3,-44.9,20.52,62,425,425,0,42.5,42.5
2020-09-21 01:33:46.1924,172.8,73.1,42.5,42.3,-44.9,20.52,64,34.2,34.6,0,42.5,42.5
2020-09-21 01:33:46.4424,172.8,73.1,42.5,42.3,-45,20.52,3,722,-31.2,23,42.5,42.5
2020-09-21 01:33:46.6925,172.8,73.1,42.5,42.3,-45,20.51,4,721.6,-31,23,42.5,42.5
2020-09-21 01:33:46.9403,172.8,73.1,42.5,42.3,-45,20.52,65,-23040,-23060,0,42.5,42.5
2020-09-21 01:33:47.1878,172.8,73.1,42.5,42.3,-44.9,20.52,66,4760,4760,0,42.5,42.5
2020-09-21 01:33:47.4353,172.8,73.1,42.5,42.3,-45,20.52,1,722,-31.2,24,42.5,42.5
2020-09-21 01:33:47.6829,172.8,73.1,42.5,42.3,-45,20.52,2,721.6,-31,24,42.5,42.5
2020-09-21 01:33:47.9352,172.8,73.1,42.5,42.3,-44.9,20.52,65,-23030,-23050,0,42.5,42.5
2020-09-21 01:33:48.1880,172.8,73.1,42.5,42.3,-44.9,20.52,51,3.69,3.67,0,42.5,42.5
2020-09-21 01:33:48.4408,172.8,73.1,42.5,42.3,-44.9,20.52,63,50,50,0,42.5,42.5
2020-09-21 01:33:48.6937,172.8,73.1,42.5,42.3,-45,20.53,67,28.2,28.1,0,42.5,42.5
2020-09-21 01:33:48.9417,172.8,73.1,42.5,42.3,-45,20.52,52,3.69,3.67,0,42.5,42.5
2020-09-21 01:33:49.1890,172.8,73.1,42.5,42.3,-45,20.52,6,-23050,28.2,3.7,42.5,42.5
2020-09-21 01:33:49.4363,172.8,73.1,42.5,42.3,-44.9,20.52,7,-23060,28.1,3.7,42.5,42.5
2020-09-21 01:33:49.6836,172.8,73.1,42.5,42.3,-45,20.52,1,722,-31.2,24,42.5,42.5
2020-09-21 01:33:49.9321,172.8,73.1,42.5,42.3,-45,20.52,2,721.6,-31,24,42.5,42.5
2020-09-21 01:33:50.1807,172.8,73.1,42.5,42.3,-44.9,20.52,61,724.2,716.6,0,42.5,42.5
2020-09-21 01:33:50.4294,172.8,73.1,42.5,42.3,-44.9,20.52,62,425,425,0,42.5,42.5
2020-09-21 01:33:50.6781,172.8,73.1,42.5,42.3,-44.9,20.52,64,34.2,34.6,0,42.5,42.5
2020-09-21 01:33:50.9261,172.8,73.1,42.5,42.3,-45,20.67,3,722,-31.2,23,42.5,42.5
2020-09-21 01:33:51.1737,172.8,73.1,42.5,42.3,-45,20.52,4,721.6,-31,23,42.5,42.5
2020-09-21 01:33:51.4212,172.8,73.1,42.5,42.3,-44.9,20.52,65,-23050,-23060,0,42.5,42.5
2020-09-21 01:33:51.6687,172.8,73.1,42.5,42.3,-45,20.52,66,4750,4750,0,42.5,42.5
2020-09-21 01:33:51.9189,172.8,73.1,42.5,42.3,-45,20.52,1,722,-31.2,24,42.5,42.5
2020-09-21 01:33:52.1717,172.8,73.1,42.5,42.3,-44.9,20.52,2,721.6,-31,24,42.5,42.5
2020-09-21 01:33:52.4245,172.8,73.1,42.5,42.3,-44.9,20.52,65,-23050,-23060,0,42.5,42.5
2020-09-21 01:33:52.6773,172.8,73.1,42.5,42.3,-44.9,20.52,51,3.69,3.67,0,42.5,42.5
2020-09-21 01:33:52.9295,172.8,73.1,42.5,42.3,-45,20.52,63,50,50,0,42.5,42.5
2020-09-21 01:33:53.1770,172.8,73.1,42.5,42.3,-45,20.51,67,28.2,28.1,0,42.5,42.5
2020-09-21 01:33:53.4246,172.8,73.1,42.5,42.3,-44.9,20.52,52,3.69,3.67,0,42.5,42.5
2020-09-21 01:33:53.6721,172.8,73.1,42.5,42.3,-45,20.52,6,-23050,28.3,3.7,42.5,42.5
2020-09-21 01:33:53.9200,172.8,73.1,42.5,42.3,-45,20.52,7,-23060,28.1,3.7,42.5,42.5
2020-09-21 01:33:54.1705,172.8,73.1,42.5,42.3,-45,20.52,1,722.1,-31.5,24,42.5,42.5
2020-09-21 01:33:54.4210,172.8,73.1,42.5,42.3,-44.9,20.52,2,721.8,-30.8,24,42.5,42.5
2020-09-21 01:33:54.6715,172.8,73.1,42.5,42.3,-44.9,20.52,61,724,716.5,0,42.5,42.5
2020-09-21 01:33:54.9220,172.8,73.1,42.5,42.3,-45,20.52,62,425,425,0,42.5,42.5
2020-09-21 01:33:55.1732,172.8,73.1,42.5,42.3,-45,20.53,64,34.2,34.6,0,42.5,42.5
2020-09-21 01:33:55.4246,172.8,73.1,42.5,42.3,-45,20.52,3,722.1,-31.5,23,42.5,42.5
2020-09-21 01:33:55.6760,172.8,73.1,42.5,42.3,-45,20.54,4,721.8,-30.8,23,42.5,42.5
2020-09-21 01:33:55.9274,172.8,73.1,42.5,42.3,-45,20.52,65,-23050,-23050,0,42.5,42.5
2020-09-21 01:33:56.1797,172.8,73.1,42.5,42.3,-45,20.52,66,4760,4760,0,42.5,42.5
2020-09-21 01:33:56.4324,172.8,73.1,42.5,42.3,-44.9,20.42,1,722.1,-31.5,24,42.5,42.5
2020-09-21 01:33:56.6851,172.8,73.1,42.5,42.3,-44.9,20.52,2,721.8,-30.8,24,42.5,42.5
2020-09-21 01:33:56.9378,172.8,73.1,42.5,42.3,-44.9,20.52,65,-23050,-23060,0,42.5,42.5
2020-09-21 01:33:57.1867,172.8,73.1,42.5,42.3,-45,20.51,51,3.69,3.67,0,42.5,42.5
2020-09-21 01:33:57.4339,172.8,73.1,42.5,42.3,-45,20.52,63,50,50,0,42.5,42.5
2020-09-21 01:33:57.6811,172.8,73.1,42.5,42.3,-45,20.52,67,28.3,28.1,0,42.5,42.5
2020-09-21 01:33:57.9283,172.8,73.1,42.5,42.3,-45,20.52,52,3.69,3.67,0,42.5,42.5
2020-09-21 01:33:58.1756,172.8,73.1,42.5,42.3,-45,20.52,6,-23050,28.2,3.7,42.5,42.5
2020-09-21 01:33:58.4229,172.8,73.1,42.5,42.3,-45,20.51,7,-23060,28.1,3.7,42.5,42.5
2020-09-21 01:33:58.6702,172.8,73.1,42.5,42.3,-44.9,20.53,1,722.1,-31.5,24,42.5,42.5
2020-09-21 01:33:58.9174,172.8,73.1,42.5,42.3,-44.9,20.52,2,721.8,-30.8,24,42.5,42.5
2020-09-21 01:33:59.1648,172.8,73.1,42.5,42.3,-44.9,20.52,61,724.1,716.5,0,42.5,42.5
2020-09-21 01:33:59.4122,172.8,73.1,42.5,42.3,-45,20.52,62,425,425,0,42.5,42.5
2020-09-21 01:33:59.6597,172.8,73.1,42.5,42.3,-45,20.52,64,34.2,34.6,0,42.5,42.5
2020-09-21 01:33:59.9071,172.8,72.9,42.5,42.19,-44.9,20.52,3,722.1,-31.5,23,42.5,42.5
2020-09-21 01:34:00.1556,172.8,72.9,42.5,42.19,-45,20.53,4,721.8,-30.8,23,42.5,42.5
2020-09-21 01:34:00.4078,172.8,72.9,42.5,42.19,-45,20.52,65,-23060,-23060,0,42.5,42.5
2020-09-21 01:34:00.6600,172.8,72.9,42.5,42.19,-44.9,20.51,66,4750,4750,0,42.5,42.5
2020-09-21 01:34:00.9121,172.8,72.9,42.5,42.19,-44.9,20.53,1,721.9,-31.5,24,42.5,42.5
2020-09-21 01:34:01.1643,172.8,72.9,42.5,42.19,-44.9,20.52,2,721.5,-31.1,24,42.5,42.5
2020-09-21 01:34:01.4171,172.8,72.9,42.5,42.19,-45,20.52,65,-23050,-23060,0,42.5,42.5
2020-09-21 01:34:01.6700,172.8,72.9,42.5,42.19,-45,20.52,51,3.69,3.67,0,42.5,42.5
2020-09-21 01:34:01.9228,172.8,72.9,42.5,42.19,-44.9,20.52,63,50,50,0,42.5,42.5
2020-09-21 01:34:02.1755,172.8,72.9,42.5,42.19,-45,20.51,67,28.3,28.1,0,42.5,42.5
2020-09-21 01:34:02.4230,172.8,72.9,42.5,42.19,-45,20.52,52,3.69,3.67,0,42.5,42.5
2020-09-21 01:34:02.6706,172.8,72.9,42.5,42.19,-45,20.52,6,-23050,28.3,3.7,42.5,42.5
2020-09-21 01:34:02.9181,172.8,72.9,42.5,42.19,-44.9,20.52,7,-23060,28.1,3.7,42.5,42.5
2020-09-21 01:34:03.1658,172.8,72.9,42.5,42.19,-44.9,20.52,1,721.9,-31.5,24,42.5,42.5
2020-09-21 01:34:03.4156,172.8,72.9,42.5,42.19,-44.9,20.52,2,721.5,-31.1,24,42.5,42.5
2020-09-21 01:34:03.6654,172.8,72.9,42.5,42.19,-45,20.52,61,723.9,716.3,0,42.5,42.5
2020-09-21 01:34:03.9152,172.8,72.8,42.5,42.13,-44.9,20.52,62,425,425,0,42.5,42.5
2020-09-21 01:34:04.1651,172.8,72.8,42.5,42.13,-44.9,20.53,64,34.2,34.6,0,42.5,42.5
2020-09-21 01:34:04.4127,172.8,72.8,42.5,42.13,-45,20.52,3,721.9,-31.5,23,42.5,42.5
2020-09-21 01:34:04.6602,172.8,72.8,42.5,42.13,-45,20.52,4,721.5,-31.1,23,42.5,42.5
2020-09-21 01:34:04.9076,172.8,72.8,42.5,42.13,-45,20.51,65,-23050,-23060,0,42.5,42.5
2020-09-21 01:34:05.1551,172.8,72.8,42.5,42.13,-44.9,20.52,66,4750,4750,0,42.5,42.5
2020-09-21 01:34:05.4053,172.8,72.8,42.5,42.13,-44.9,20.51,1,721.9,-31.5,24,42.5,42.5
2020-09-21 01:34:05.6580,172.8,72.8,42.5,42.13,-45,20.52,2,721.5,-31.1,24,42.5,42.5
2020-09-21 01:34:05.9107,172.8,72.8,42.5,42.13,-44.9,20.52,65,-23060,-23060,0,42.5,42.5
2020-09-21 01:34:06.1635,172.8,72.8,42.5,42.13,-44.9,20.52,51,3.69,3.67,0,42.5,42.5
2020-09-21 01:34:06.4162,172.8,72.8,42.5,42.13,-45,20.52,63,50,50,0,42.5,42.5
2020-09-21 01:34:06.6688,172.8,72.8,42.5,42.13,-45.1,20.52,67,28.3,28.1,0,42.5,42.5
2020-09-21 01:34:06.9215,172.8,72.8,42.5,42.13,-45.1,20.53,52,3.69,3.67,0,42.5,42.5
2020-09-21 01:34:07.1742,172.8,72.8,42.5,42.13,-44.9,20.52,6,-23050,28.3,3.7,42.5,42.5
2020-09-21 01:34:07.4269,172.8,72.8,42.5,42.13,-44.9,20.52,7,-23070,28.1,3.7,42.5,42.5
2020-09-21 01:34:07.6798,172.8,72.8,42.5,42.13,-45,20.52,1,721.9,-31.5,24,42.5,42.5
2020-09-21 01:34:07.9326,172.8,72.8,42.5,42.13,-45,20.52,2,721.5,-31.1,24,42.5,42.5
2020-09-21 01:34:08.1854,172.8,72.8,42.5,42.13,-45,20.52,61,723.9,716.3,0,42.5,42.5
2020-09-21 01:34:08.4377,172.8,72.8,42.5,42.13,-44.9,20.52,62,425,425,0,42.5,42.5
2020-09-21 01:34:08.6851,172.8,72.8,42.5,42.13,-45,20.53,64,34.2,34.6,0,42.5,42.5
2020-09-21 01:34:08.9325,172.8,72.8,42.5,42.13,-45.1,20.52,3,721.9,-31.5,23,42.5,42.5
2020-09-21 01:34:09.1798,172.8,72.8,42.5,42.13,-45.1,20.52,4,721.5,-31.1,23,42.5,42.5
2020-09-21 01:34:09.4272,172.8,72.8,42.5,42.13,-44.9,20.51,65,-23060,-23060,0,42.5,42.5
2020-09-21 01:34:09.6747,172.8,72.8,42.5,42.13,-45,20.52,66,4750,4750,0,42.5,42.5
2020-09-21 01:34:09.9223,172.8,72.8,42.5,42.13,-45,20.52,1,721.9,-31.5,24,42.5,42.5
2020-09-21 01:34:10.1698,172.8,72.8,42.5,42.13,-45,20.52,2,721.5,-31.1,24,42.5,42.5
2020-09-21 01:34:10.4174,172.8,72.8,42.5,42.13,-44.9,20.52,65,-23050,-23050,0,42.5,42.5
2020-09-21 01:34:10.6698,172.8,72.8,42.5,42.13,-45,20.51,51,3.69,3.67,0,42.5,42.5
2020-09-21 01:34:10.9226,172.8,72.8,42.5,42.13,-45,20.52,63,50,50,0,42.5,42.5
2020-09-21 01:34:11.1753,172.8,72.8,42.5,42.13,-45.1,20.52,67,28.2,28.1,0,42.5,42.5
2020-09-21 01:34:11.4280,172.8,72.8,42.5,42.13,-45,20.52,52,3.69,3.67,0,42.5,42.5
2020-09-21 01:34:11.6770,172.8,72.8,42.5,42.13,-45,20.52,6,-23060,28.2,3.7,42.5,42.5
2020-09-21 01:34:11.9244,172.8,72.8,42.5,42.13,-45,20.52,7,-23050,28.1,3.7,42.5,42.5
2020-09-21 01:34:12.1718,172.8,72.8,42.5,42.13,-45,20.52,1,721.9,-31.5,24,42.5,42.5
2020-09-21 01:34:12.4192,172.8,72.8,42.5,42.13,-44.9,20.52,2,721.5,-31.1,24,42.5,42.5
2020-09-21 01:34:12.6671,172.8,72.8,42.5,42.13,-44.9,20.52,61,723.8,716.2,0,42.5,42.5
2020-09-21 01:34:12.9164,172.8,72.7,42.5,42.07,-45,20.52,62,425,425,0,42.5,42.5
2020-09-21 01:34:13.1656,172.8,72.7,42.5,42.07,-45.1,20.52,64,34.2,34.6,0,42.5,42.5
2020-09-21 01:34:13.4149,172.8,72.7,42.5,42.07,-45,20.52,3,721.9,-31.5,23,42.5,42.5
2020-09-21 01:34:13.6651,172.8,72.7,42.5,42.07,-45,20.52,4,721.5,-31.1,23,42.5,42.5
2020-09-21 01:34:13.9178,172.8,72.7,42.5,42.07,-44.9,20.52,65,-23060,-23060,0,42.5,42.5
2020-09-21 01:34:14.1706,172.8,72.7,42.5,42.07,-45,20.52,66,4760,4760,0,42.5,42.5
2020-09-21 01:34:14.4233,172.8,72.7,42.5,42.07,-44.9,20.52,1,721.9,-31.5,24,42.5,42.5
2020-09-21 01:34:14.6760,172.8,72.7,42.5,42.07,-44.9,20.51,2,721.5,-31.1,24,42.5,42.5
2020-09-21 01:34:14.9239,172.8,72.7,42.5,42.07,-44.9,20.52,65,-23060,-23060,0,42.5,42.5
2020-09-21 01:34:15.1712,172.8,72.7,42.5,42.07,-45,20.52,51,3.69,3.67,0,42.5,42.5
2020-09-21 01:34:15.4185,172.8,72.7,42.5,42.07,-45,20.53,63,50,50,0,42.5,42.5
2020-09-21 01:34:15.6658,172.8,72.7,42.5,42.07,-45,20.52,67,28.2,28.1,0,42.5,42.5
2020-09-21 01:34:15.9130,172.8,72.7,42.5,42.07,-45,20.52,52,3.69,3.67,0,42.5,42.5
2020-09-21 01:34:16.1603,172.8,72.7,42.5,42.07,-45,20.52,6,-23050,28.2,3.7,42.5,42.5
2020-09-21 01:34:16.4076,172.8,72.7,42.5,42.07,-45,20.53,7,-23060,28.1,3.7,42.5,42.5
2020-09-21 01:34:16.6548,172.8,72.7,42.5,42.07,-44.9,20.52,1,721.9,-31.5,24,42.5,42.5
2020-09-21 01:34:16.9068,172.8,72.7,42.5,42.07,-44.9,20.52,2,721.4,-31.1,24,42.5,42.5
2020-09-21 01:34:17.1594,172.8,72.7,42.5,42.07,-44.9,20.52,61,723.8,716.2,0,42.5,42.5
2020-09-21 01:34:17.4120,172.8,72.7,42.5,42.07,-45,20.52,62,425,425,0,42.5,42.5
2020-09-21 01:34:17.6646,172.8,72.7,42.5,42.07,-45,20.52,64,34.1,34.5,0,42.5,42.5
2020-09-21 01:34:17.9145,172.8,72.7,42.5,42.07,-45,20.52,3,721.9,-31.5,23,42.5,42.5
2020-09-21 01:34:18.1620,172.8,72.7,42.5,42.07,-45,20.52,4,721.4,-31.1,23,42.5,42.5
2020-09-21 01:34:18.4095,172.8,72.7,42.5,42.07,-45,20.52,65,-23060,-23060,0,42.5,42.5
2020-09-21 01:34:18.6570,172.8,72.7,42.5,42.07,-45,20.52,66,4760,4760,0,42.5,42.5
2020-09-21 01:34:18.9046,172.8,72.7,42.25,42.07,-44.9,20.52,1,721.9,-31.5,24,42.5,42.5
2020-09-21 01:34:19.1535,172.8,72.7,42.25,42.07,-44.9,20.52,2,721.4,-31.1,24,42.5,42.5
2020-09-21 01:34:19.4024,172.8,72.7,42.25,42.07,-45,20.52,65,-23050,-23060,0,42.5,42.5
2020-09-21 01:34:19.6513,172.8,72.7,42.25,42.07,-45,20.52,51,3.69,3.67,0,42.5,42.5
2020-09-21 01:34:19.9001,172.8,72.7,42.25,42.07,-44.9,20.52,63,50,50,0,42.5,42.5
2020-09-21 01:34:20.1476,172.8,72.7,42.25,42.07,-45,20.51,67,28.2,28.1,0,42.5,42.5
2020-09-21 01:34:20.3950,172.8,72.7,42.25,42.07,-45,20.52,52,3.69,3.67,0,42.5,42.5
2020-09-21 01:34:20.6425,172.8,72.7,42.25,42.07,-44.9,20.52,6,-23040,28.2,3.7,42.5,42.5
2020-09-21 01:34:20.8900,172.8,72.7,42.25,42.07,-44.9,20.52,7,-23060,28.1,3.7,42.5,42.5
2020-09-21 01:34:21.1410,172.8,72.7,42.25,42.07,-44.9,20.52,1,721.9,-31.5,24,42.5,42.5
2020-09-21 01:34:21.3936,172.8,72.7,42.25,42.07,-45,20.52,2,721.4,-31.1,24,42.5,42.5
2020-09-21 01:34:21.6461,172.8,72.7,42.25,42.07,-45,20.52,61,723.7,716.1,0,42.5,42.5
2020-09-21 01:34:21.8986,172.8,72.7,42.25,42.07,-45,20.51,62,425,425,0,42.5,42.5
2020-09-21 01:34:22.1491,172.8,72.7,42.25,42.07,-44.9,20.52,64,34.2,34.6,0,42.5,42.5
2020-09-21 01:34:22.3987,172.8,72.7,42.25,42.07,-45,20.52,3,721.6,-31.5,23,42,42.5
2020-09-21 01:34:22.6482,172.8,72.7,42.25,42.07,-45,20.52,4,721.2,-31,23,42,42.5
2020-09-21 01:34:22.8977,172.8,72.7,42.25,42.07,-44.9,20.52,65,-23040,-23060,0,42,42.5
2020-09-21 01:34:23.1494,172.8,72.7,42.25,42.07,-44.9,20.52,66,4760,4760,0,42,42.5
2020-09-21 01:34:23.4020,172.8,72.7,42.25,42.07,-45,20.52,1,721.6,-31.5,24,42,42.5
2020-09-21 01:34:23.6546,172.8,72.7,42.25,42.07,-45,20.52,2,721.2,-31,24,42,42.5
2020-09-21 01:34:23.9072,172.8,72.7,42.25,42.07,-45,20.52,65,-23040,-23060,0,42,42.5
2020-09-21 01:34:24.1599,172.8,72.7,42.25,42.07,-45,20.52,51,3.69,3.67,0,42,42.5
2020-09-21 01:34:24.4125,172.8,72.7,42.25,42.07,-45,20.51,63,50,50,0,42,42.5
2020-09-21 01:34:24.6652,172.8,72.7,42.25,42.07,-45,20.52,67,28.2,28.1,0,42,42.5
2020-09-21 01:34:24.9178,172.8,72.7,42.25,42.07,-45,20.52,52,3.69,3.67,0,42,42.5
2020-09-21 01:34:25.1705,172.8,72.7,42.25,42.07,-44.9,20.53,6,-23040,28.2,3.7,42,42.5
2020-09-21 01:34:25.4232,172.8,72.7,42.25,42.07,-44.9,20.52,7,-23070,28.1,3.7,42,42.5
2020-09-21 01:34:25.6758,172.8,72.6,42.25,42.01,-45,20.52,1,721.6,-31.5,24,42,42.5
2020-09-21 01:34:25.9285,172.8,72.6,42.25,42.01,-45,20.52,2,721.2,-31,24,42,42.5
2020-09-21 01:34:26.1812,172.8,72.6,42.25,42.01,-45,20.52,61,723.8,716.1,0,42,42.5
2020-09-21 01:34:26.4291,172.8,72.6,42.25,42.01,-44.9,20.52,62,425,425,0,42,42.5
2020-09-21 01:34:26.6767,172.8,72.6,42.25,42.01,-45,20.52,64,34.1,34.6,0,42,42.5
2020-09-21 01:34:26.9243,172.8,72.6,42.25,42.01,-45,20.52,3,721.6,-31.5,23,42,42.5
2020-09-21 01:34:27.1719,172.8,72.6,42.25,42.01,-44.9,20.51,4,721.2,-31,23,42,42.5
2020-09-21 01:34:27.4194,172.8,72.6,42.25,42.01,-44.9,20.52,65,-23030,-23070,0,42,42.5
2020-09-21 01:34:27.6668,172.8,72.6,42.25,42.01,-44.9,20.52,66,4760,4760,0,42,42.5
2020-09-21 01:34:27.9143,172.8,72.6,42.25,42.01,-45,20.52,1,721.6,-31.5,24,42,42.5
2020-09-21 01:34:28.1618,172.8,72.6,42.25,42.01,-45,20.52,2,721.2,-31,24,42,42.5
2020-09-21 01:34:28.4093,172.8,72.6,42.25,42.01,-45,20.52,65,-23030,-23070,0,42,42.5
2020-09-21 01:34:28.6567,172.8,72.6,42.25,42.01,-45,20.52,51,3.69,3.67,0,42,42.5
2020-09-21 01:34:28.9042,172.8,72.6,42.25,42.01,-45,20.52,63,50,50,0,42,42.5
2020-09-21 01:34:29.1517,172.8,72.6,42.25,42.01,-45,20.52,67,28.2,28.1,0,42,42.5
2020-09-21 01:34:29.4038,172.8,72.6,42.25,42.01,-44.9,20.52,52,3.69,3.67,0,42,42.5
2020-09-21 01:34:29.6567,172.8,72.6,42.25,42.01,-44.9,20.52,6,-23030,28.2,3.7,42,42.5
2020-09-21 01:34:29.9095,172.8,72.6,42.25,42.01,-44.9,20.52,7,-23070,28.1,3.7,42,42.5
2020-09-21 01:34:30.1623,172.8,72.6,42.25,42.01,-45,20.52,1,721.6,-31.5,24,42,42.5
2020-09-21 01:34:30.4138,172.8,72.6,42.25,42.01,-44.9,20.52,2,721.1,-31.1,24,42,42.5
2020-09-21 01:34:30.6650,172.8,72.5,42.25,41.96,-44.9,20.52,61,723.6,716.1,0,42,42.5
2020-09-21 01:34:30.9163,172.8,72.5,42.25,41.96,-45,20.52,62,425,425,0,42,42.5
2020-09-21 01:34:31.1675,172.8,72.5,42.25,41.96,-45,20.52,64,34.2,34.7,0,42,42.5
2020-09-21 01:34:31.4190,172.8,72.5,42.25,41.96,-44.9,20.52,3,721.6,-31.5,23,42,42.5
2020-09-21 01:34:31.6717,172.8,72.5,42.25,41.96,-44.9,20.53,4,721.1,-31.1,23,42,42.5
2020-09-21 01:34:31.9245,172.8,72.5,42.25,41.96,-44.9,20.52,65,-23030,-23070,0,42,42.5
2020-09-21 01:34:32.1772,172.8,72.5,42.25,41.96,-44.9,20.53,66,4760,4760,0,42,42.5
2020-09-21 01:34:32.4293,172.8,72.5,42.25,41.96,-45,20.52,1,721.6,-31.5,24,42,42.5
2020-09-21 01:34:32.6769,172.8,72.5,42.25,41.96,-44.9,20.52,2,721.1,-31.1,24,42,42.5
2020-09-21 01:34:32.9244,172.8,72.4,42.25,41.9,-45,20.52,65,-23030,-23070,0,42,42.5
2020-09-21 01:34:33.1719,172.8,72.4,42.25,41.9,-45,20.52,51,3.69,3.67,0,42,42.5
2020-09-21 01:34:33.4197,172.8,72.4,42.25,41.9,-45,20.52,63,50,50,0,42,42.5
2020-09-21 01:34:33.6692,172.8,72.4,42.25,41.9,-45,20.52,67,28.2,28.1,0,42,42.5
2020-09-21 01:34:33.9187,172.8,72.4,42.25,41.9,-44.9,20.52,52,3.69,3.67,0,42,42.5
2020-09-21 01:34:34.1682,172.8,72.4,42.25,41.9,-44.9,20.52,6,-23040,28.2,3.7,42,42.5
2020-09-21 01:34:34.4180,172.8,72.4,42.25,41.9,-45,20.52,7,-23070,28.1,3.7,42,42.5
2020-09-21 01:34:34.6707,172.8,72.4,42.25,41.9,-45,20.52,1,721.6,-31.5,24,42,42.5
2020-09-21 01:34:34.9235,172.8,72.4,42.25,41.9,-44.9,20.54,2,721.1,-31.1,24,42,42.5
2020-09-21 01:34:35.1762,172.8,72.4,42.25,41.9,-45,20.52,61,723.6,716,0,42,42.5
2020-09-21 01:34:35.4286,172.8,72.4,42.25,41.9,-45,20.51,62,425,425,0,42,42.5
2020-09-21 01:34:35.6759,172.8,72.4,42.25,41.9,-45,20.52,64,34.2,34.7,0,42,42.5
2020-09-21 01:34:35.9232,172.8,72.4,42.25,41.9,-44.9,20.52,3,721.6,-31.5,23,42,42.5
2020-09-21 01:34:36.1706,172.8,72.4,42.25,41.9,-44.9,20.52,4,721.1,-31.1,23,42,42.5
2020-09-21 01:34:36.4179,172.8,72.4,42.25,41.9,-44.9,20.52,65,-23040,-23090,0,42,42.5
2020-09-21 01:34:36.6696,172.8,72.4,42.25,41.9,-44.9,20.52,66,4750,4750,0,42,42.5
2020-09-21 01:34:36.9224,172.8,72.4,42.25,41.9,-44.9,20.52,1,721.5,-31.2,24,42,42.5
2020-09-21 01:34:37.1752,172.8,72.4,42.25,41.9,-45,20.52,2,721,-31.1,24,42,42.5
2020-09-21 01:34:37.4279,172.8,72.4,42.25,41.9,-45.1,20.52,65,-23040,-23090,0,42,42.5
2020-09-21 01:34:37.6769,172.8,72.4,42.25,41.9,-45,20.52,51,3.69,3.67,0,42,42.5
2020-09-21 01:34:37.9245,172.8,72.4,42.25,41.9,-44.9,20.52,63,50,50,0,42,42.5
2020-09-21 01:34:38.1720,172.8,72.4,42.25,41.9,-44.9,20.52,67,28.2,28.1,0,42,42.5
2020-09-21 01:34:38.4195,172.8,72.4,42.25,41.9,-44.9,20.53,52,3.69,3.67,0,42,42.5
2020-09-21 01:34:38.6671,172.8,72.4,42.25,41.9,-45,20.52,6,-23060,28.2,3.7,42,42.5
2020-09-21 01:34:38.9146,172.8,72.4,42.25,41.9,-44.9,20.52,7,-23090,28.1,3.7,42,42.5
2020-09-21 01:34:39.1621,172.8,72.4,42.25,41.9,-45,20.52,1,721.5,-31.2,24,42,42.5
2020-09-21 01:34:39.4096,172.8,72.4,42.25,41.9,-45,20.52,2,721,-31.1,24,42,42.5
2020-09-21 01:34:39.6571,172.8,72.4,42.25,41.9,-45,20.52,61,723.5,715.9,0,42,42.5
2020-09-21 01:34:39.9045,172.8,72.4,42.25,41.9,-44.9,20.52,62,425,425,0,42,42.5
2020-09-21 01:34:40.1520,172.8,72.4,42.25,41.9,-44.9,20.52,64,34.2,34.7,0,42,42.5
2020-09-21 01:34:40.3995,172.8,72.4,42.25,41.9,-44.9,20.52,3,721.5,-31.2,23,42,42.5
2020-09-21 01:34:40.6481,172.8,72.4,42.25,41.9,-45,20.52,4,721,-31.1,23,42,42.5
2020-09-21 01:34:40.8991,172.8,72.4,42.25,41.9,-44.9,20.52,65,-23030,-23090,0,42,42.5
2020-09-21 01:34:41.1501,172.8,72.4,42.25,41.9,-44.9,20.52,66,4750,4750,0,42,42.5
2020-09-21 01:34:41.4011,172.8,72.4,42.25,41.9,-45,20.52,1,721.5,-31.2,24,42,42.5
2020-09-21 01:34:41.6521,172.8,72.4,42.25,41.9,-45,20.51,2,721,-31.1,24,42,42.5
2020-09-21 01:34:41.9047,172.8,72.4,42.25,41.9,-44.9,20.52,65,-23040,-23100,0,42,42.5
2020-09-21 01:34:42.1574,172.8,72.4,42.25,41.9,-44.9,20.52,51,3.69,3.67,0,42,42.5
2020-09-21 01:34:42.4101,172.8,72.4,42.25,41.9,-44.9,20.52,63,50,50,0,42,42.5
2020-09-21 01:34:42.6628,172.8,72.4,42.25,41.9,-45,20.53,67,28.2,28.1,0,42,42.5
2020-09-21 01:34:42.9107,172.8,72.4,42.25,41.9,-44.9,20.53,52,3.69,3.67,0,42,42.5
2020-09-21 01:34:43.1582,172.8,72.4,42.25,41.9,-44.9,20.52,6,-23030,28.2,3.7,42,42.5
2020-09-21 01:34:43.4057,172.8,72.4,42.25,41.9,-45,20.52,7,-23090,28.1,3.7,42,42.5
2020-09-21 01:34:43.6532,172.8,72.4,42.25,41.9,-45,20.52,1,721.5,-31.2,24,42,42.5
2020-09-21 01:34:43.9026,172.8,72.3,42.25,41.84,-45,20.52,2,721,-31.1,24,42,42.5
2020-09-21 01:34:44.1537,172.8,72.3,42.25,41.84,-44.9,20.52,61,723.4,715.9,0,42,42.5
2020-09-21 01:34:44.4048,172.8,72.3,42.25,41.84,-44.9,20.53,62,425,425,0,42,42.5
2020-09-21 01:34:44.6559,172.8,72.3,42.25,41.84,-44.9,20.52,64,34.2,34.7,0,42,42.5
2020-09-21 01:34:44.9069,172.8,72.3,42,41.84,-44.9,20.5,3,721.5,-31.5,23,42,42.5
2020-09-21 01:34:45.1579,172.8,72.3,42,41.84,-44.9,20.52,4,720.9,-31.1,23,42,42.5
2020-09-21 01:34:45.4088,172.8,72.3,42,41.84,-45,20.52,65,-23030,-23090,0,42,42.5
2020-09-21 01:34:45.6598,172.8,72.3,42,41.84,-45,20.52,66,4750,4750,0,42,42.5
2020-09-21 01:34:45.9090,172.8,72.3,42,41.84,-45,20.52,1,721.5,-31.5,24,42,42.5
2020-09-21 01:34:46.1564,172.8,72.3,42,41.84,-45,20.52,2,720.9,-31.1,24,42,42.5
2020-09-21 01:34:46.4039,172.8,72.3,42,41.84,-44.9,20.52,65,-23040,-23080,0,42,42.5
2020-09-21 01:34:46.6513,172.8,72.3,42,41.84,-44.9,20.53,51,3.69,3.67,0,42,42.5
2020-09-21 01:34:46.8987,172.8,72.3,42,41.84,-45,20.52,63,50,50,0,42,42.5
2020-09-21 01:34:47.1458,172.8,72.3,42,41.84,-44.9,20.52,67,28.2,28.1,0,42,42.5
2020-09-21 01:34:47.3929,172.8,72.3,42,41.84,-45,20.52,52,3.69,3.66,0,42,42.5
2020-09-21 01:34:47.6400,172.8,72.3,42,41.84,-45,20.52,6,-23100,28.2,3.7,42,42.5
2020-09-21 01:34:47.8871,172.8,72.3,42,41.84,-45,20.52,7,-23010,28.1,3.7,42,42.5
2020-09-21 01:34:48.1345,172.8,72.3,42,41.84,-45,20.53,1,721.5,-31.5,24,42,42.5
2020-09-21 01:34:48.3819,172.8,72.3,42,41.84,-44.9,20.52,2,720.9,-31.1,24,42,42.5
2020-09-21 01:34:48.6293,172.8,72.3,42,41.84,-44.9,20.52,61,723.5,715.8,0,42,42.5
2020-09-21 01:34:48.8767,172.8,72.3,42,41.84,-45,20.51,62,425,425,0,42,42.5
2020-09-21 01:34:49.1278,172.8,72.3,42,41.84,-44.9,20.52,64,34.3,34.5,0,42,42.5
2020-09-21 01:34:49.3803,172.8,72.3,42,41.84,-45,20.52,3,721.5,-31.5,23,42,42.5
2020-09-21 01:34:49.6328,172.8,72.3,42,41.84,-45,20.52,4,720.9,-31.1,23,42,42.5
2020-09-21 01:34:49.8853,172.8,72.3,42,41.84,-45,20.52,65,-23050,-23070,0,42,42.5
2020-09-21 01:34:50.1341,172.8,72.3,42,41.84,-45,20.52,66,4740,4740,0,42,42.5
2020-09-21 01:34:50.3812,172.8,72.3,42,41.84,-44.9,20.52,1,721.5,-31.5,24,42,42.5
2020-09-21 01:34:50.6283,172.8,72.3,42,41.84,-45,20.52,2,720.9,-31.1,24,42,42.5
2020-09-21 01:34:50.8754,172.8,72.3,42,41.84,-44.9,20.52,65,-23040,-23070,0,42,42.5
2020-09-21 01:34:51.1263,172.8,72.3,42,41.84,-44.9,20.52,51,3.69,3.67,0,42,42.5
2020-09-21 01:34:51.3788,172.8,72.3,42,41.84,-44.9,20.53,63,50,50,0,42,42
2020-09-21 01:34:51.6312,172.8,72.3,42,41.84,-45,20.52,67,28.2,28.1,0,42,42
2020-09-21 01:34:51.8837,172.8,72.3,42,41.84,-45,20.52,52,3.69,3.66,0,42,42
2020-09-21 01:34:52.1361,172.8,72.3,42,41.84,-45,20.52,6,-23050,28.2,3.7,42,42
2020-09-21 01:34:52.3882,172.8,72.3,42,41.84,-44.9,20.51,7,-23070,28.1,3.7,42,42
2020-09-21 01:34:52.6401,172.8,72.3,42,41.84,-44.9,20.52,1,721.2,-31.6,24,42,42
2020-09-21 01:34:52.8921,172.8,72.3,42,41.84,-45,20.52,2,720.9,-31,24,42,42
2020-09-21 01:34:53.1441,172.8,72.3,42,41.84,-44.9,20.52,61,723.3,715.8,0,42,42
2020-09-21 01:34:53.3917,172.8,72.3,42,41.84,-44.9,20.52,62,425,425,0,42,42
2020-09-21 01:34:53.6391,172.8,72.3,42,41.84,-45,20.52,64,34.2,34.6,0,42,42
2020-09-21 01:34:53.8865,172.8,72.2,42,41.78,-45,20.52,3,721.2,-31.6,23,42,42
2020-09-21 01:34:54.1340,172.8,72.2,42,41.78,-45,20.52,4,720.9,-31,23,42,42
2020-09-21 01:34:54.3846,172.8,72.2,42,41.78,-44.9,20.52,65,-23050,-23080,0,42,42
2020-09-21 01:34:54.6374,172.8,72.2,42,41.78,-44.9,20.53,66,4740,4740,0,42,42
2020-09-21 01:34:54.8901,172.8,72.2,42,41.78,-44.9,20.51,1,721.2,-31.6,24,42,42
2020-09-21 01:34:55.1428,172.8,72.2,42,41.78,-45,20.52,2,720.9,-31,24,42,42
2020-09-21 01:34:55.3925,172.8,72.2,42,41.78,-44.9,20.52,65,-23050,-23070,0,42,42
2020-09-21 01:34:55.6400,172.8,72.2,42,41.78,-45,20.52,51,3.68,3.67,0,42,42
2020-09-21 01:34:55.8874,172.8,72.2,42,41.78,-45,20.51,63,50,50,0,42,42
2020-09-21 01:34:56.1349,172.8,72.2,42,41.78,-45,20.51,67,28.2,28.1,0,42,42
2020-09-21 01:34:56.3823,172.8,72.2,42,41.78,-44.9,20.52,52,3.69,3.66,0,42,42
2020-09-21 01:34:56.6296,172.8,72.2,42,41.78,-44.9,20.52,6,-23050,28.2,3.7,42,42
2020-09-21 01:34:56.8770,172.8,72.2,42,41.78,-45,20.52,7,-23020,28.1,3.7,42,42
2020-09-21 01:34:57.1244,172.8,72.2,42,41.78,-45,20.53,1,721.2,-31.6,24,42,42
2020-09-21 01:34:57.3748,172.8,72.2,42,41.78,-44.9,20.52,2,720.9,-31,24,42,42
2020-09-21 01:34:57.6276,172.8,72.2,42,41.78,-44.9,20.52,61,723.3,715.7,0,42,42
2020-09-21 01:34:57.8803,172.8,72.2,42,41.78,-45,20.52,62,425,425,0,42,42
2020-09-21 01:34:58.1330,172.8,72.2,42,41.78,-45,20.52,64,34.3,34.5,0,42,42
2020-09-21 01:34:58.3850,172.8,72.2,42,41.78,-45,20.52,3,721.2,-31.6,23,42,42
2020-09-21 01:34:58.6320,172.8,72.2,42,41.78,-44.9,20.52,4,720.9,-31,23,42,42
2020-09-21 01:34:58.8790,172.8,72.2,42,41.78,-44.9,20.52,65,-23060,-23050,0,42,42
2020-09-21 01:34:59.1260,172.8,72.2,42,41.78,-45,20.52,66,4740,4740,0,42,42
2020-09-21 01:34:59.3731,172.8,72.2,42,41.78,-45,20.52,1,721.3,-31.5,24,42,42
2020-09-21 01:34:59.6204,172.8,72.2,42,41.78,-44.9,20.52,2,720.7,-31.1,24,42,42
2020-09-21 01:34:59.8678,172.8,72.2,42,41.78,-44.9,20.52,65,-23050,-23060,0,42,42
2020-09-21 01:35:00.1151,172.8,72.2,42,41.78,-45,20.52,51,3.68,3.67,0,42,42
2020-09-21 01:35:00.3625,172.8,72.2,42,41.78,-45,20.51,63,50,50,0,42,42
2020-09-21 01:35:00.6098,172.8,72.2,42,41.78,-45,20.52,67,28.2,28.1,0,42,42
2020-09-21 01:35:00.8572,172.8,72.2,42,41.78,-44.9,20.52,52,3.69,3.66,0,42,42
2020-09-21 01:35:01.1045,172.8,72.2,42,41.78,-45,20.52,6,-23060,28.2,3.7,42,42
2020-09-21 01:35:01.3518,172.8,72.2,42,41.78,-45,20.52,7,-23060,28.1,3.7,42,42
2020-09-21 01:35:01.5990,172.8,72.1,42,41.72,-44.9,20.51,1,721.3,-31.5,24,42,42
2020-09-21 01:35:01.8462,172.8,72.1,42,41.72,-44.9,20.52,2,720.7,-31.1,24,42,42
2020-09-21 01:35:02.0934,172.8,72,42,41.67,-45,20.53,61,723.3,715.6,0,42,42
2020-09-21 01:35:02.3406,172.8,72,42,41.67,-45.1,20.52,62,425,425,0,42,42
2020-09-21 01:35:02.5916,172.8,72,42,41.67,-45,20.52,64,34.3,34.6,0,42,42
2020-09-21 01:35:02.8441,172.8,72,42,41.67,-44.9,20.51,3,721.3,-31.5,23,42,42
2020-09-21 01:35:03.0966,172.8,72,42,41.67,-45,20.52,4,720.7,-31.1,23,42,42
2020-09-21 01:35:03.3491,172.8,72,42,41.67,-45,20.52,65,-23130,-23000,0,42,42
2020-09-21 01:35:03.6016,172.8,72,42,41.67,-44.9,20.52,66,4740,4740,0,42,42
2020-09-21 01:35:03.8492,172.8,72,42,41.67,-44.9,20.52,1,721.3,-31.5,24,42,42
2020-09-21 01:35:04.0965,172.8,72,42,41.67,-44.9,20.52,2,720.7,-31.1,24,42,42
2020-09-21 01:35:04.3437,172.8,72,42,41.67,-45,20.52,65,-23130,-23000,0,42,42
2020-09-21 01:35:04.5909,172.8,72,42,41.67,-45,20.52,51,3.68,3.67,0,42,42
2020-09-21 01:35:04.8432,172.8,72,42,41.67,-44.9,20.5,63,50,50,0,42,42
2020-09-21 01:35:05.0960,172.8,72,42,41.67,-44.9,20.52,67,28.2,28.1,0,42,42
2020-09-21 01:35:05.3488,172.8,72,42,41.67,-45,20.52,52,3.69,3.66,0,42,42
2020-09-21 01:35:05.6016,172.8,72,42,41.67,-44.9,20.52,6,-23130,28.2,3.7,42,42
2020-09-21 01:35:05.8544,172.8,72,42,41.67,-44.9,20.52,7,-23000,28.1,3.7,42,42
2020-09-21 01:35:06.1072,172.8,72,42,41.67,-44.9,20.51,1,721,-31.6,24,42,42
2020-09-21 01:35:06.3599,172.8,72,42,41.67,-45,20.52,2,720.6,-30.8,24,42,42
2020-09-21 01:35:06.6127,172.8,72,42,41.67,-45,20.52,61,723.2,715.6,0,42,42
2020-09-21 01:35:06.8655,172.8,72,42,41.67,-44.9,20.52,62,425,425,0,42,42
2020-09-21 01:35:07.1183,172.8,72,42,41.67,-44.9,20.52,64,34.3,34.5,0,42,42
2020-09-21 01:35:07.3711,172.8,72,42,41.67,-44.9,20.52,3,721,-31.6,23,42,42
2020-09-21 01:35:07.6240,172.8,72,42,41.67,-44.9,20.52,4,720.6,-30.8,23,42,42
2020-09-21 01:35:07.8768,172.8,72,42,41.67,-44.9,20.52,65,-23070,-23060,0,42,42
2020-09-21 01:35:08.1293,172.8,72,42,41.67,-45,20.52,66,4740,4740,0,42,42
2020-09-21 01:35:08.3819,172.8,72,42,41.67,-45,20.52,1,721,-31.6,24,42,42
2020-09-21 01:35:08.6344,172.8,72,42,41.67,-45,20.52,2,720.6,-30.8,24,42,42
2020-09-21 01:35:08.8870,172.8,72,42,41.67,-44.9,20.52,65,-23120,-23000,0,42,42
2020-09-21 01:35:09.1393,172.8,72,42,41.67,-44.9,20.52,51,3.68,3.67,0,42,42
2020-09-21 01:35:09.3917,172.8,72,42,41.67,-45,20.53,63,50,50,0,42,42
2020-09-21 01:35:09.6440,172.8,72,42,41.67,-45,20.52,67,28.2,28.1,0,42,42
2020-09-21 01:35:09.8964,172.8,72,42,41.67,-44.9,20.51,52,3.69,3.66,0,42,42
2020-09-21 01:35:10.1491,172.8,72,42,41.67,-45,20.52,6,-23120,28.2,3.7,42,42
2020-09-21 01:35:10.4018,172.8,72,42,41.67,-45,20.52,7,-23000,28.1,3.7,42,42
2020-09-21 01:35:10.6544,172.8,72,42,41.67,-45,20.52,1,721,-31.6,24,42,42
2020-09-21 01:35:10.9071,172.8,72,42,41.67,-44.9,20.53,2,720.6,-30.8,24,42,42
2020-09-21 01:35:11.1599,172.8,72,42,41.67,-45,20.53,61,723,715.5,0,42,42
2020-09-21 01:35:11.4127,172.8,72,42,41.67,-45,20.52,62,425,425,0,42,42
2020-09-21 01:35:11.6656,172.8,72,42,41.67,-45,20.51,64,34.4,34.6,0,42,42
2020-09-21 01:35:11.9184,172.8,72,42,41.67,-44.9,20.52,3,721,-31.6,23,42,42
2020-09-21 01:35:12.1695,172.8,72,42,41.67,-44.9,20.52,4,720.6,-30.8,23,42,42
2020-09-21 01:35:12.4169,172.8,72,42,41.67,-44.9,20.52,65,-23120,-22990,0,42,42
2020-09-21 01:35:12.6644,172.8,72,42,41.67,-45,20.52,66,4740,4740,0,42,42
2020-09-21 01:35:12.9118,172.8,72,42,41.67,-45,20.53,1,721,-31.6,24,42,42
2020-09-21 01:35:13.1593,172.8,72,42,41.67,-45,20.52,2,720.6,-30.8,24,42,42
2020-09-21 01:35:13.4066,172.8,72,42,41.67,-45,20.52,65,-23120,-22990,0,42,42
2020-09-21 01:35:13.6540,172.8,72,42,41.67,-45,20.52,51,3.68,3.67,0,42,42
2020-09-21 01:35:13.9014,172.8,72,42,41.67,-45,20.51,63,50,50,0,42,42
2020-09-21 01:35:14.1488,172.8,72,42,41.67,-44.9,20.52,67,28.2,28.1,0,42,42
2020-09-21 01:35:14.4013,172.8,72,42,41.67,-44.9,20.51,52,3.69,3.66,0,42,42
2020-09-21 01:35:14.6544,172.8,72,42,41.67,-45,20.52,6,-23130,28.2,3.7,42,42
2020-09-21 01:35:14.9075,172.8,72,42,41.67,-45,20.52,7,-22990,28.1,3.7,42,42
2020-09-21 01:35:15.1606,172.8,72,42,41.67,-45,20.52,1,721.1,-31.6,24,42,42
2020-09-21 01:35:15.4134,172.8,72,42,41.67,-45,20.52,2,720.5,-30.8,24,42,42
2020-09-21 01:35:15.6662,172.8,72,42,41.67,-45,20.52,61,722.9,715.5,0,42,42
2020-09-21 01:35:15.9190,172.8,71.9,42,41.61,-45,20.52,62,425,425,0,42,42
2020-09-21 01:35:16.1718,172.8,71.9,42,41.61,-44.9,20.52,64,34.3,34.6,0,42,42
2020-09-21 01:35:16.4246,172.8,71.9,42,41.61,-44.9,20.52,3,721.1,-31.6,23,42,42
2020-09-21 01:35:16.6744,172.8,71.9,42,41.61,-44.9,20.52,4,720.5,-30.8,23,42,42
2020-09-21 01:35:16.9231,172.8,71.9,42,41.61,-45,20.51,65,-23070,-23060,0,42,42
2020-09-21 01:35:17.1718,172.8,71.9,42,41.61,-45,20.53,66,4740,4740,0,42,42
2020-09-21 01:35:17.4204,172.8,71.9,42,41.61,-44.9,20.52,1,721.1,-31.6,24,42,42
2020-09-21 01:35:17.6723,172.8,71.9,42,41.61,-45,20.52,2,720.5,-30.8,24,42,42
2020-09-21 01:35:17.9251,172.8,71.9,41.75,41.61,-45,20.53,65,-23110,-23010,0,42,42
2020-09-21 01:35:18.1779,172.8,71.9,41.75,41.61,-44.9,20.52,51,3.68,3.67,0,42,42
2020-09-21 01:35:18.4307,172.8,71.9,41.75,41.61,-44.9,20.52,63,50,50,0,42,42
2020-09-21 01:35:18.6798,172.8,71.9,41.75,41.61,-44.9,20.52,67,28.2,28.1,0,42,42
2020-09-21 01:35:18.9274,172.8,71.9,41.75,41.61,-44.9,20.52,52,3.69,3.66,0,42,42
2020-09-21 01:35:19.1750,172.8,71.9,41.75,41.61,-45,20.51,6,-23130,28.2,3.7,42,42
2020-09-21 01:35:19.4226,172.8,71.9,41.75,41.61,-45,20.52,7,-23000,28.1,3.7,42,42
2020-09-21 01:35:19.6702,172.8,71.9,41.75,41.61,-45,20.52,1,721.1,-31.6,24,42,42
2020-09-21 01:35:19.9229,172.8,71.9,41.75,41.61,-45,20.52,2,720.5,-30.8,24,42,42
2020-09-21 01:35:20.1755,172.8,71.9,41.75,41.61,-45,20.52,61,723,715.4,0,42,42
2020-09-21 01:35:20.4282,172.8,71.9,41.75,41.61,-44.9,20.52,62,425,425,0,41.5,42
2020-09-21 01:35:20.6808,172.8,71.8,41.75,41.55,-44.9,20.52,64,34.3,34.5,0,41.5,42
2020-09-21 01:35:20.9335,172.8,71.8,41.75,41.55,-44.9,20.52,3,721,-31.6,23,41.5,42
2020-09-21 01:35:21.1862,172.8,71.8,41.75,41.55,-45,20.53,4,720.5,-30.8,23,41.5,42
2020-09-21 01:35:21.4389,172.8,71.8,41.75,41.55,-45,20.52,65,-23110,-23000,0,41.5,42
2020-09-21 01:35:21.6916,172.8,71.8,41.75,41.55,-44.9,20.52,66,4740,4740,0,41.5,42
2020-09-21 01:35:21.9397,172.8,71.8,41.75,41.55,-45,20.53,1,721,-31.6,24,41.5,42
2020-09-21 01:35:22.1872,172.8,71.8,41.75,41.55,-45,20.52,2,720.5,-30.8,24,41.5,42
2020-09-21 01:35:22.4348,172.8,71.8,41.75,41.55,-45,20.52,65,-23120,-23010,0,41.5,42
2020-09-21 01:35:22.6824,172.8,71.8,41.75,41.55,-44.9,20.52,51,3.68,3.66,0,41.5,42
2020-09-21 01:35:22.9299,172.8,71.8,41.75,41.55,-44.9,20.51,63,50,50,0,41.5,42
2020-09-21 01:35:23.1772,172.8,71.8,41.75,41.55,-45,20.51,67,28.2,28.1,0,41.5,42
2020-09-21 01:35:23.4246,172.8,71.8,41.75,41.55,-45,20.52,52,3.68,3.66,0,41.5,42
2020-09-21 01:35:23.6719,172.8,71.8,41.75,41.55,-45,20.51,6,-23100,28.2,3.7,41.5,42
2020-09-21 01:35:23.9193,172.8,71.8,41.75,41.55,-45,20.52,7,-22990,28.1,3.7,41.5,42
2020-09-21 01:35:24.1667,172.8,71.8,41.75,41.55,-45,20.52,1,721,-31.6,24,41.5,42
2020-09-21 01:35:24.4141,172.8,71.8,41.75,41.55,-45,20.52,2,720.5,-30.8,24,41.5,42
2020-09-21 01:35:24.6615,172.8,71.8,41.75,41.55,-45,20.52,61,722.9,715.3,0,41.5,42
2020-09-21 01:35:24.9089,172.8,71.8,41.75,41.55,-44.9,20.52,62,425,425,0,41.5,42
2020-09-21 01:35:25.1564,172.8,71.8,41.75,41.55,-44.9,20.52,64,34.3,34.5,0,41.5,42
2020-09-21 01:35:25.4039,172.8,71.8,41.75,41.55,-44.9,20.52,3,721,-31.6,23,41.5,42
2020-09-21 01:35:25.6514,172.8,71.8,41.75,41.55,-44.9,20.5,4,720.5,-30.8,23,41.5,42
2020-09-21 01:35:25.9011,172.8,71.8,41.75,41.55,-44.9,20.52,65,-23090,-22990,0,41.5,42
2020-09-21 01:35:26.1539,172.8,71.8,41.75,41.55,-45,20.52,66,4750,4750,0,41.5,42
2020-09-21 01:35:26.4067,172.8,71.8,41.75,41.55,-45,20.52,1,721,-31.6,24,41.5,42
2020-09-21 01:35:26.6595,172.8,71.8,41.75,41.55,-45,20.52,2,720.5,-30.8,24,41.5,42
2020-09-21 01:35:26.9116,172.8,71.8,41.75,41.55,-44.9,20.52,65,-23090,-23000,0,41.5,42
2020-09-21 01:35:27.1590,172.8,71.8,41.75,41.55,-44.9,20.53,51,3.68,3.66,0,41.5,42
2020-09-21 01:35:27.4064,172.8,71.8,41.75,41.55,-44.9,20.52,63,50,50,0,41.5,42
2020-09-21 01:35:27.6537,172.8,71.8,41.75,41.55,-44.9,20.52,67,28.2,28.1,0,41.5,42
2020-09-21 01:35:27.9011,172.8,71.8,41.75,41.55,-44.9,20.52,52,3.68,3.66,0,41.5,42
2020-09-21 01:35:28.1509,172.8,71.8,41.75,41.55,-44.9,20.52,6,-23110,28.2,3.7,41.5,42
2020-09-21 01:35:28.4016,172.8,71.8,41.75,41.55,-45,20.52,7,-23010,28.1,3.7,41.5,42
2020-09-21 01:35:28.6523,172.8,71.8,41.75,41.55,-45,20.52,1,720.8,-31.6,24,41.5,42
2020-09-21 01:35:28.9030,172.8,71.8,41.75,41.55,-44.9,20.51,2,720.3,-30.8,24,41.5,42
2020-09-21 01:35:29.1526,172.8,71.8,41.75,41.55,-44.9,20.52,61,723,715.2,0,41.5,42
2020-09-21 01:35:29.3998,172.8,71.8,41.75,41.55,-44.9,20.52,62,425,425,0,41.5,42
2020-09-21 01:35:29.6469,172.8,71.8,41.75,41.55,-44.9,20.52,64,34.2,34.6,0,41.5,42
2020-09-21 01:35:29.8941,172.8,71.8,41.75,41.55,-44.9,20.52,3,720.8,-31.6,23,41.5,42
2020-09-21 01:35:30.1413,172.8,71.8,41.75,41.55,-44.9,20.51,4,720.3,-30.8,23,41.5,42
2020-09-21 01:35:30.3884,172.8,71.8,41.75,41.55,-45,20.52,65,-23050,-23090,0,41.5,42
2020-09-21 01:35:30.6354,172.8,71.8,41.75,41.55,-45,20.5,66,4750,4750,0,41.5,42
2020-09-21 01:35:30.8825,172.8,71.8,41.75,41.55,-45,20.52,1,720.8,-31.6,24,41.5,42
2020-09-21 01:35:31.1295,172.8,71.8,41.75,41.55,-44.9,20.52,2,720.3,-30.8,24,41.5,42
2020-09-21 01:35:31.3813,172.8,71.8,41.75,41.55,-45,20.52,65,-23030,-23080,0,41.5,42
2020-09-21 01:35:31.6338,172.8,71.8,41.75,41.55,-45,20.52,51,3.68,3.66,0,41.5,42
2020-09-21 01:35:31.8864,172.8,71.7,41.75,41.49,-44.9,20.52,63,50,50,0,41.5,42
2020-09-21 01:35:32.1389,172.8,71.7,41.75,41.49,-44.9,20.51,67,28.2,28.1,0,41.5,42
2020-09-21 01:35:32.3903,172.8,71.7,41.75,41.49,-44.9,20.52,52,3.68,3.66,0,41.5,42
2020-09-21 01:35:32.6414,172.8,71.7,41.75,41.49,-45,20.52,6,-23030,28.2,3.7,41.5,42
2020-09-21 01:35:32.8925,172.8,71.6,41.75,41.44,-45.1,20.52,7,-23080,28.1,3.7,41.5,42
2020-09-21 01:35:33.1436,172.8,71.6,41.75,41.44,-44.9,20.52,1,720.8,-31.6,24,41.5,42
2020-09-21 01:35:33.3928,172.8,71.6,41.75,41.44,-44.9,20.51,2,720.3,-30.8,24,41.5,42
2020-09-21 01:35:33.6402,172.8,71.6,41.75,41.44,-45,20.52,61,722.8,715.3,0,41.5,42
2020-09-21 01:35:33.8876,172.8,71.6,41.75,41.44,-45,20.52,62,425,425,0,41.5,42
2020-09-21 01:35:34.1350,172.8,71.6,41.75,41.44,-44.9,20.52,64,34.2,34.6,0,41.5,42
2020-09-21 01:35:34.3824,172.8,71.6,41.75,41.44,-44.9,20.52,3,720.8,-31.6,23,41.5,42
2020-09-21 01:35:34.6297,172.8,71.6,41.75,41.44,-45,20.52,4,720.3,-30.8,23,41.5,42
2020-09-21 01:35:34.8770,172.8,71.6,41.75,41.44,-45,20.52,65,-23030,-23070,0,41.5,42
2020-09-21 01:35:35.1244,172.8,71.6,41.75,41.44,-44.9,20.28,66,4750,4750,0,41.5,42
2020-09-21 01:35:35.3717,172.8,71.6,41.75,41.44,-44.9,20.52,1,720.7,-31.5,24,41.5,42
2020-09-21 01:35:35.6228,172.8,71.6,41.75,41.44,-44.9,20.52,2,720.4,-31.1,24,41.5,42
2020-09-21 01:35:35.8753,172.8,71.6,41.75,41.44,-45,20.52,65,-23030,-23080,0,41.5,42
2020-09-21 01:35:36.1279,172.8,71.6,41.75,41.44,-44.9,20.52,51,3.68,3.66,0,41.5,42
2020-09-21 01:35:36.3804,172.8,71.6,41.75,41.44,-44.9,20.52,63,50,50,0,41.5,42
2020-09-21 01:35:36.6330,172.8,71.6,41.75,41.44,-45,20.52,67,28.2,28.1,0,41.5,42
2020-09-21 01:35:36.8855,172.8,71.6,41.75,41.44,-45,20.52,52,3.68,3.66,0,41.5,42
2020-09-21 01:35:37.1380,172.8,71.6,41.75,41.44,-45,20.52,6,-23030,28.2,3.7,41.5,42
