Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:35:37.3906,172.8,71.6,41.75,41.44,-44.9,20.51,7,-23070,28.1,3.7,41.5,42
2020-09-21 01:35:37.6393,172.8,71.6,41.75,41.44,-45,20.52,1,720.7,-31.5,24,41.5,42
2020-09-21 01:35:37.8867,172.8,71.6,41.75,41.44,-45,20.52,2,720.4,-31.1,24,41.5,42
2020-09-21 01:35:38.1340,172.8,71.6,41.75,41.44,-44.9,20.52,61,722.8,715.2,0,41.5,42
2020-09-21 01:35:38.3814,172.8,71.6,41.75,41.44,-44.9,20.52,62,425,425,0,41.5,42
2020-09-21 01:35:38.6304,172.8,71.6,41.75,41.44,-44.9,20.52,64,34.1,34.6,0,41.5,42
2020-09-21 01:35:38.8829,172.8,71.6,41.75,41.44,-45,20.52,3,720.7,-31.5,23,41.5,42
2020-09-21 01:35:39.1354,172.8,71.6,41.75,41.44,-45,20.53,4,720.4,-31.1,23,41.5,42
2020-09-21 01:35:39.3878,172.8,71.6,41.75,41.44,-45,20.52,65,-23030,-23080,0,41.5,42
2020-09-21 01:35:39.6403,172.8,71.6,41.75,41.44,-45,20.52,66,4750,4750,0,41.5,42
2020-09-21 01:35:39.8928,172.8,71.6,41.75,41.44,-45,20.52,1,720.7,-31.5,24,41.5,42
2020-09-21 01:35:40.1453,172.8,71.6,41.75,41.44,-44.9,20.52,2,720.4,-31.1,24,41.5,42
2020-09-21 01:35:40.3979,172.8,71.6,41.75,41.44,-44.9,20.52,65,-23030,-23080,0,41.5,42
2020-09-21 01:35:40.6504,172.8,71.6,41.75,41.44,-44.9,20.52,51,3.68,3.66,0,41.5,42
2020-09-21 01:35:40.8981,172.8,71.6,41.75,41.44,-44.9,20.52,63,50,50,0,41.5,42
2020-09-21 01:35:41.1455,172.8,71.6,41.75,41.44,-45,20.52,67,28.2,28.1,0,41.5,42
2020-09-21 01:35:41.3928,172.8,71.6,41.75,41.44,-45,20.52,52,3.68,3.66,0,41.5,42
2020-09-21 01:35:41.6402,172.8,71.6,41.75,41.44,-44.9,20.52,6,-23090,28.2,3.7,41.5,42
2020-09-21 01:35:41.8894,172.8,71.6,41.75,41.44,-45,20.52,7,-23080,28.1,3.7,41.5,42
2020-09-21 01:35:42.1402,172.8,71.6,41.75,41.44,-45,20.52,1,720.8,-31.5,24,41.5,42
2020-09-21 01:35:42.3911,172.8,71.6,41.75,41.44,-44.9,20.52,2,720.2,-31.1,24,41.5,42
2020-09-21 01:35:42.6419,172.8,71.6,41.75,41.44,-44.9,20.52,61,722.7,715,0,41.5,42
2020-09-21 01:35:42.8936,172.8,71.6,41.75,41.44,-44.9,20.52,62,425,425,0,41.5,42
2020-09-21 01:35:43.1461,172.8,71.6,41.75,41.44,-45,20.52,64,34.1,34.6,0,41.5,42
2020-09-21 01:35:43.3986,172.8,71.6,41.75,41.44,-44.9,20.51,3,720.8,-31.5,23,41.5,42
2020-09-21 01:35:43.6512,172.8,71.6,41.75,41.44,-45,20.52,4,720.2,-31.1,23,41.5,42
2020-09-21 01:35:43.9033,172.8,71.6,41.75,41.44,-45,20.52,65,-23030,-23090,0,41.5,42
2020-09-21 01:35:44.1525,172.8,71.6,41.75,41.44,-45,20.51,66,4760,4760,0,41.5,42
2020-09-21 01:35:44.4018,172.8,71.6,41.75,41.44,-45,20.52,1,720.8,-31.5,24,41.5,42
2020-09-21 01:35:44.6510,172.8,71.6,41.75,41.44,-44.9,20.52,2,720.2,-31.1,24,41.5,42
2020-09-21 01:35:44.9003,172.8,71.6,41.75,41.44,-44.9,20.51,65,-23030,-23080,0,41.5,42
2020-09-21 01:35:45.1496,172.8,71.6,41.75,41.44,-45,20.52,51,3.68,3.66,0,41.5,42
2020-09-21 01:35:45.3992,172.8,71.6,41.75,41.44,-45,20.52,63,50,50,0,41.5,42
2020-09-21 01:35:45.6487,172.8,71.6,41.75,41.44,-44.9,20.52,67,28.2,28.1,0,41.5,42
2020-09-21 01:35:45.8983,172.8,71.6,41.75,41.44,-45,20.51,52,3.68,3.66,0,41.5,42
2020-09-21 01:35:46.1478,172.8,71.6,41.75,41.44,-45,20.53,6,-23020,28.2,3.7,41.5,42
2020-09-21 01:35:46.3974,172.8,71.6,41.75,41.44,-45,20.52,7,-23090,28.1,3.7,41.5,42
2020-09-21 01:35:46.6469,172.8,71.6,41.75,41.44,-45,20.52,1,720.8,-31.5,24,41.5,42
2020-09-21 01:35:46.8965,172.8,71.5,41.75,41.38,-44.9,20.52,2,720.2,-31.1,24,41.5,42
2020-09-21 01:35:47.1460,172.8,71.5,41.75,41.38,-44.9,20.52,61,722.6,715,0,41.5,42
2020-09-21 01:35:47.3956,172.8,71.5,41.75,41.38,-45,20.52,62,425,425,0,41.5,42
2020-09-21 01:35:47.6451,172.8,71.5,41.75,41.38,-45,20.52,64,34.1,34.6,0,41.5,42
2020-09-21 01:35:47.8947,172.8,71.4,41.75,41.32,-44.9,20.52,3,720.8,-31.5,23,41.5,42
2020-09-21 01:35:48.1456,172.8,71.4,41.75,41.32,-45,20.52,4,720.2,-31.1,23,41.5,42
2020-09-21 01:35:48.3973,172.8,71.4,41.75,41.32,-45,20.52,65,-23030,-23080,0,41.5,42
2020-09-21 01:35:48.6490,172.8,71.4,41.75,41.32,-45,20.52,66,4760,4760,0,41.5,42
2020-09-21 01:35:48.9007,172.8,71.4,41.75,41.32,-45,20.53,1,720.8,-31.5,24,41.5,42
2020-09-21 01:35:49.1524,172.8,71.4,41.75,41.32,-45,20.52,2,720.2,-31.1,24,41.5,42
2020-09-21 01:35:49.3997,172.8,71.4,41.75,41.32,-45,20.52,65,-23020,-23080,0,41.5,42
2020-09-21 01:35:49.6469,172.8,71.4,41.75,41.32,-45,20.52,51,3.68,3.66,0,41.5,42
2020-09-21 01:35:49.8941,172.8,71.4,41.75,41.32,-44.9,20.52,63,50,50,0,41.5,42
2020-09-21 01:35:50.1414,172.8,71.4,41.75,41.32,-44.9,20.52,67,28.2,28.1,0,41.5,42
2020-09-21 01:35:50.3887,172.8,71.4,41.75,41.32,-45,20.52,52,3.68,3.66,0,41.5,42
2020-09-21 01:35:50.6360,172.8,71.4,41.75,41.32,-45,20.52,6,-23030,28.2,3.7,41.5,42
2020-09-21 01:35:50.8833,172.8,71.4,41.75,41.32,-45,20.52,7,-23080,28.1,3.7,41.5,42
2020-09-21 01:35:51.1307,172.8,71.4,41.75,41.32,-44.9,20.52,1,720.6,-31.5,24,41.5,42
2020-09-21 01:35:51.3829,172.8,71.4,41.75,41.32,-45,20.52,2,720.1,-31.1,24,41.5,42
2020-09-21 01:35:51.6354,172.8,71.4,41.75,41.32,-45,20.53,61,722.6,715,0,41.5,42
2020-09-21 01:35:51.8880,172.8,71.4,41.75,41.32,-44.9,20.52,62,425,425,0,41.5,42
2020-09-21 01:35:52.1405,172.8,71.4,41.75,41.32,-44.9,20.52,64,34.1,34.6,0,41.5,42
2020-09-21 01:35:52.3902,172.8,71.4,41.75,41.32,-45,20.52,3,720.6,-31.5,23,41.5,42
2020-09-21 01:35:52.6373,172.8,71.4,41.75,41.32,-45.1,20.52,4,720.1,-31.1,23,41.5,42
2020-09-21 01:35:52.8844,172.8,71.4,41.5,41.32,-45,20.52,65,-23020,-23080,0,41.5,42
2020-09-21 01:35:53.1315,172.8,71.4,41.5,41.32,-44.9,20.52,66,4760,4760,0,41.5,42
2020-09-21 01:35:53.3794,172.8,71.4,41.5,41.32,-45,20.52,1,720.6,-31.5,24,41.5,42
2020-09-21 01:35:53.6281,172.8,71.4,41.5,41.32,-44.9,20.52,2,720.1,-31.1,24,41.5,42
2020-09-21 01:35:53.8768,172.8,71.4,41.5,41.32,-44.9,20.52,65,-23030,-23080,0,41.5,42
2020-09-21 01:35:54.1254,172.8,71.4,41.5,41.32,-44.9,20.52,51,3.68,3.66,0,41.5,42
2020-09-21 01:35:54.3746,172.8,71.4,41.5,41.32,-45,20.52,63,50,50,0,41.5,42
2020-09-21 01:35:54.6243,172.8,71.4,41.5,41.32,-45,20.52,67,28.2,28.1,0,41.5,42
2020-09-21 01:35:54.8740,172.8,71.4,41.5,41.32,-44.9,20.52,52,3.68,3.66,0,41.5,42
2020-09-21 01:35:55.1237,172.8,71.4,41.5,41.32,-44.9,20.52,6,-23030,28.2,3.7,41.5,42
2020-09-21 01:35:55.3737,172.8,71.4,41.5,41.32,-44.9,20.54,7,-23070,28.1,3.7,41.5,42
2020-09-21 01:35:55.6262,172.8,71.4,41.5,41.32,-45,20.52,1,720.6,-31.5,24,41.5,42
2020-09-21 01:35:55.8787,172.8,71.4,41.5,41.32,-44.9,20.52,2,720.1,-31.1,24,41.5,42
2020-09-21 01:35:56.1312,172.8,71.4,41.5,41.32,-44.9,20.52,61,722.6,714.9,0,41.5,42
2020-09-21 01:35:56.3830,172.8,71.4,41.5,41.32,-44.9,20.52,62,425,425,0,41.5,42
2020-09-21 01:35:56.6304,172.8,71.4,41.5,41.32,-45,20.53,64,34.1,34.5,0,41.5,42
2020-09-21 01:35:56.8778,172.8,71.4,41.5,41.32,-45,20.52,3,720.4,-31.5,23,41.5,41.5
2020-09-21 01:35:57.1252,172.8,71.4,41.5,41.32,-44.9,20.52,4,720.1,-31.1,23,41.5,41.5
2020-09-21 01:35:57.3726,172.8,71.4,41.5,41.32,-45,20.52,65,-23030,-23070,0,41.5,41.5
2020-09-21 01:35:57.6199,172.8,71.4,41.5,41.32,-45,20.51,66,4760,4760,0,41.5,41.5
2020-09-21 01:35:57.8673,172.8,71.4,41.5,41.32,-44.9,20.52,1,720.4,-31.5,24,41.5,41.5
2020-09-21 01:35:58.1146,172.8,71.4,41.5,41.32,-44.9,20.52,2,720.1,-31.1,24,41.5,41.5
2020-09-21 01:35:58.3619,172.8,71.4,41.5,41.32,-45,20.52,65,-23030,-23070,0,41.5,41.5
2020-09-21 01:35:58.6092,172.8,71.4,41.5,41.32,-45,20.51,51,3.68,3.66,0,41.5,41.5
2020-09-21 01:35:58.8566,172.8,71.4,41.5,41.32,-45,20.53,63,50,50,0,41.5,41.5
2020-09-21 01:35:59.1039,172.8,71.4,41.5,41.32,-44.9,20.52,67,28.2,28.1,0,41.5,41.5
2020-09-21 01:35:59.3512,172.8,71.4,41.5,41.32,-45,20.52,52,3.68,3.66,0,41.5,41.5
2020-09-21 01:35:59.6022,172.8,71.4,41.5,41.32,-45,20.52,6,-23040,28.2,3.7,41.5,41.5
2020-09-21 01:35:59.8546,172.8,71.4,41.5,41.32,-44.9,20.54,7,-23060,28.1,3.7,41.5,41.5
2020-09-21 01:36:00.1071,172.8,71.4,41.5,41.32,-44.8,20.43,1,720.4,-31.5,24,41.5,41.5
2020-09-21 01:36:00.3595,172.8,71.4,41.5,41.32,-45,20.52,2,720.1,-31.1,24,41.5,41.5
2020-09-21 01:36:00.6103,172.8,71.4,41.5,41.32,-45,20.52,61,722.5,714.9,0,41.5,41.5
2020-09-21 01:36:00.8576,172.8,71.3,41.5,41.26,-45,20.53,62,425,425,0,41.5,41.5
2020-09-21 01:36:01.1049,172.8,71.3,41.5,41.26,-45,20.53,64,34.1,34.6,0,41.5,41.5
2020-09-21 01:36:01.3522,172.8,71.3,41.5,41.26,-44.9,20.52,3,720.4,-31.5,23,41.5,41.5
2020-09-21 01:36:01.6012,172.8,71.3,41.5,41.26,-45,20.52,4,720.1,-31.1,23,41.5,41.5
2020-09-21 01:36:01.8537,172.8,71.3,41.5,41.26,-44.9,20.52,65,-23030,-23060,0,41.5,41.5
2020-09-21 01:36:02.1062,172.8,71.3,41.5,41.26,-44.9,20.52,66,4760,4760,0,41.5,41.5
2020-09-21 01:36:02.3587,172.8,71.3,41.5,41.26,-44.9,20.52,1,720.4,-31.5,24,41.5,41.5
2020-09-21 01:36:02.6112,172.8,71.3,41.5,41.26,-44.9,20.52,2,720.1,-31.1,24,41.5,41.5
2020-09-21 01:36:02.8637,172.8,71.3,41.5,41.26,-45,20.52,65,-23030,-23060,0,41.5,41.5
2020-09-21 01:36:03.1163,172.8,71.3,41.5,41.26,-45,20.52,51,3.68,3.66,0,41.5,41.5
2020-09-21 01:36:03.3688,172.8,71.3,41.5,41.26,-45,20.52,63,50,50,0,41.5,41.5
2020-09-21 01:36:03.6213,172.8,71.3,41.5,41.26,-45,20.52,67,28.2,28.1,0,41.5,41.5
2020-09-21 01:36:03.8690,172.8,71.3,41.5,41.26,-45,20.52,52,3.68,3.66,0,41.5,41.5
2020-09-21 01:36:04.1163,172.8,71.3,41.5,41.26,-44.9,20.52,6,-23040,28.2,3.7,41.5,41.5
2020-09-21 01:36:04.3636,172.8,71.3,41.5,41.26,-44.9,20.53,7,-23060,28,3.7,41.5,41.5
2020-09-21 01:36:04.6109,172.8,71.3,41.5,41.26,-44.9,20.52,1,720.4,-31.5,24,41.5,41.5
2020-09-21 01:36:04.8608,172.8,71.2,41.5,41.2,-44.9,20.52,2,719.9,-31.1,24,41.5,41.5
2020-09-21 01:36:05.1129,172.8,71.2,41.5,41.2,-44.9,20.52,61,722.4,714.8,0,41.5,41.5
2020-09-21 01:36:05.3651,172.8,71.2,41.5,41.2,-44.9,20.52,62,425,425,0,41.5,41.5
2020-09-21 01:36:05.6173,172.8,71.2,41.5,41.2,-45,20.52,64,34.1,34.6,0,41.5,41.5
2020-09-21 01:36:05.8694,172.8,71.2,41.5,41.2,-45,20.52,3,720.4,-31.5,23,41.5,41.5
2020-09-21 01:36:06.1219,172.8,71.2,41.5,41.2,-45,20.52,4,719.9,-31.1,23,41.5,41.5
2020-09-21 01:36:06.3744,172.8,71.2,41.5,41.2,-44.9,20.52,65,-23040,-23060,0,41.5,41.5
2020-09-21 01:36:06.6269,172.8,71.2,41.5,41.2,-44.9,20.52,66,4760,4760,0,41.5,41.5
2020-09-21 01:36:06.8794,172.8,71.2,41.5,41.2,-44.9,20.52,1,720.4,-31.5,24,41.5,41.5
2020-09-21 01:36:07.1319,172.8,71.2,41.5,41.2,-45,20.52,2,719.9,-31.1,24,41.5,41.5
2020-09-21 01:36:07.3844,172.8,71.2,41.5,41.2,-44.9,20.52,65,-23040,-23050,0,41.5,41.5
2020-09-21 01:36:07.6369,172.8,71.2,41.5,41.2,-45,20.52,51,3.68,3.66,0,41.5,41.5
2020-09-21 01:36:07.8894,172.8,71.2,41.5,41.2,-45,20.52,63,50,50,0,41.5,41.5
2020-09-21 01:36:08.1380,172.8,71.2,41.5,41.2,-45,20.52,67,28.2,28,0,41.5,41.5
2020-09-21 01:36:08.3851,172.8,71.2,41.5,41.2,-45,20.52,52,3.68,3.66,0,41.5,41.5
2020-09-21 01:36:08.6323,172.8,71.2,41.5,41.2,-44.9,20.52,6,-23050,28.2,3.7,41.5,41.5
2020-09-21 01:36:08.8794,172.8,71.2,41.5,41.2,-44.9,20.5,7,-23050,28,3.7,41.5,41.5
2020-09-21 01:36:09.1266,172.8,71.2,41.5,41.2,-45,20.52,1,720.4,-31.5,24,41.5,41.5
2020-09-21 01:36:09.3740,172.8,71.2,41.5,41.2,-44.9,20.52,2,719.9,-31.1,24,41.5,41.5
2020-09-21 01:36:09.6214,172.8,71.2,41.5,41.2,-44.9,20.51,61,722.4,714.7,0,41.5,41.5
2020-09-21 01:36:09.8688,172.8,71.2,41.5,41.2,-45,20.52,62,425,425,0,41.5,41.5
2020-09-21 01:36:10.1161,172.8,71.2,41.5,41.2,-45,20.5,64,34.2,34.6,0,41.5,41.5
2020-09-21 01:36:10.3683,172.8,71.2,41.5,41.2,-45,20.52,3,720.4,-31.5,23,41.5,41.5
2020-09-21 01:36:10.6208,172.8,71.2,41.5,41.2,-44.9,20.52,4,719.9,-31.1,23,41.5,41.5
2020-09-21 01:36:10.8733,172.8,71.2,41.5,41.2,-44.9,20.52,65,-23040,-23060,0,41.5,41.5
2020-09-21 01:36:11.1259,172.8,71.2,41.5,41.2,-45,20.52,66,4770,4760,0,41.5,41.5
2020-09-21 01:36:11.3738,172.8,71.2,41.5,41.2,-44.9,20.52,1,720.3,-31.5,24,41.5,41.5
2020-09-21 01:36:11.6212,172.8,71.2,41.5,41.2,-44.9,20.51,2,719.9,-31.1,24,41.5,41.5
2020-09-21 01:36:11.8685,172.8,71.2,41.5,41.2,-44.9,20.52,65,-23050,-23060,0,41.5,41.5
2020-09-21 01:36:12.1159,172.8,71.2,41.5,41.2,-45,20.52,51,3.68,3.66,0,41.5,41.5
2020-09-21 01:36:12.3679,172.8,71.2,41.5,41.2,-45,20.52,63,50,50,0,41.5,41.5
2020-09-21 01:36:12.6203,172.8,71.2,41.5,41.2,-45,20.52,67,28.2,28,0,41.5,41.5
2020-09-21 01:36:12.8727,172.8,71.2,41.5,41.2,-44.9,20.52,52,3.68,3.66,0,41.5,41.5
2020-09-21 01:36:13.1252,172.8,71.2,41.5,41.2,-45,20.52,6,-23040,28.2,3.7,41.5,41.5
2020-09-21 01:36:13.3742,172.8,71.2,41.5,41.2,-45,20.52,7,-23060,28,3.7,41.5,41.5
2020-09-21 01:36:13.6228,172.8,71.2,41.5,41.2,-44.9,20.52,1,720.3,-31.5,24,41.5,41.5
2020-09-21 01:36:13.8714,172.8,71.2,41.5,41.2,-44.9,20.52,2,719.9,-31.1,24,41.5,41.5
2020-09-21 01:36:14.1200,172.8,71.2,41.5,41.2,-44.9,20.52,61,722.3,714.7,0,41.5,41.5
2020-09-21 01:36:14.3722,172.8,71.2,41.5,41.2,-45,20.52,62,425,425,0,41.5,41.5
2020-09-21 01:36:14.6247,172.8,71.2,41.5,41.2,-45,20.52,64,34.2,34.6,0,41.5,41.5
2020-09-21 01:36:14.8772,172.8,71.2,41.5,41.2,-44.9,20.52,3,720.3,-31.5,23,41.5,41.5
2020-09-21 01:36:15.1297,172.8,71.2,41.5,41.2,-45,20.52,4,719.9,-31.1,23,41.5,41.5
2020-09-21 01:36:15.3822,172.8,71.2,41.5,41.2,-45,20.52,65,-23050,-23060,0,41.5,41.5
2020-09-21 01:36:15.6347,172.8,71.2,41.5,41.2,-44.9,20.53,66,4760,4760,0,41.5,41.5
2020-09-21 01:36:15.8872,172.8,71.2,41.5,41.2,-44.9,20.52,1,720.3,-31.5,24,41.5,41.5
2020-09-21 01:36:16.1397,172.8,71.2,41.5,41.2,-44.9,20.52,2,719.9,-31.1,24,41.5,41.5
2020-09-21 01:36:16.3917,172.8,71.2,41.5,41.2,-45,20.52,65,-23050,-23060,0,41.5,41.5
2020-09-21 01:36:16.6435,172.8,71.2,41.5,41.2,-45,20.52,51,3.68,3.66,0,41.5,41.5
2020-09-21 01:36:16.8952,172.8,71.2,41.25,41.2,-44.9,20.5,63,50,50,0,41.5,41.5
2020-09-21 01:36:17.1470,172.8,71.2,41.25,41.2,-45,20.52,67,28.2,28,0,41.5,41.5
2020-09-21 01:36:17.3982,172.8,71.2,41.25,41.2,-45,20.52,52,3.68,3.66,0,41.5,41.5
2020-09-21 01:36:17.6456,172.8,71.2,41.25,41.2,-45,20.53,6,-23050,28.2,3.7,41.5,41.5
2020-09-21 01:36:17.8930,172.8,71.2,41.25,41.2,-45,20.52,7,-23050,28,3.7,41.5,41.5
2020-09-21 01:36:18.1404,172.8,71.1,41.25,41.15,-44.9,20.53,1,720.3,-31.5,24,41.5,41.5
2020-09-21 01:36:18.3878,172.8,71.1,41.25,41.15,-44.9,20.52,2,719.9,-31.1,24,41.5,41.5
2020-09-21 01:36:18.6389,172.8,71.1,41.25,41.15,-45,20.52,61,722.2,714.6,0,41,41.5
2020-09-21 01:36:18.8914,172.8,71.1,41.25,41.15,-45,20.52,62,425,425,0,41,41.5
2020-09-21 01:36:19.1439,172.8,71.1,41.25,41.15,-45,20.52,64,34.2,34.6,0,41,41.5
2020-09-21 01:36:19.3965,172.8,71.1,41.25,41.15,-45,20.52,3,720.2,-31.6,23,41,41.5
2020-09-21 01:36:19.6475,172.8,71.1,41.25,41.15,-45,20.52,4,719.8,-31.1,23,41,41.5
2020-09-21 01:36:19.8978,172.8,71.1,41.25,41.15,-45,20.52,65,-23040,-23060,0,41,41.5
2020-09-21 01:36:20.1481,172.8,71.1,41.25,41.15,-44.9,20.52,66,4770,4760,0,41,41.5
2020-09-21 01:36:20.3985,172.8,71.1,41.25,41.15,-44.9,20.52,1,720.2,-31.6,24,41,41.5
2020-09-21 01:36:20.6466,172.8,71.1,41.25,41.15,-45,20.52,2,719.8,-31.1,24,41,41.5
2020-09-21 01:36:20.8939,172.8,71.1,41.25,41.15,-44.9,20.52,65,-23030,-23060,0,41,41.5
2020-09-21 01:36:21.1412,172.8,71.1,41.25,41.15,-44.9,20.52,51,3.68,3.66,0,41,41.5
2020-09-21 01:36:21.3885,172.8,71.1,41.25,41.15,-45,20.54,63,50,50,0,41,41.5
2020-09-21 01:36:21.6358,172.8,71.1,41.25,41.15,-45,20.52,67,28.2,28,0,41,41.5
2020-09-21 01:36:21.8831,172.8,71.1,41.25,41.15,-45,20.52,52,3.68,3.66,0,41,41.5
2020-09-21 01:36:22.1303,172.8,71.1,41.25,41.15,-44.9,20.52,6,-23030,28.2,3.7,41,41.5
2020-09-21 01:36:22.3776,172.8,71.1,41.25,41.15,-44.9,20.52,7,-23060,28,3.7,41,41.5
2020-09-21 01:36:22.6249,172.8,71.1,41.25,41.15,-45,20.53,1,720.2,-31.6,24,41,41.5
2020-09-21 01:36:22.8722,172.8,71.1,41.25,41.15,-44.9,20.52,2,719.8,-31.1,24,41,41.5
2020-09-21 01:36:23.1195,172.8,71.1,41.25,41.15,-44.9,20.52,61,722.2,714.6,0,41,41.5
2020-09-21 01:36:23.3668,172.8,71.1,41.25,41.15,-44.9,20.53,62,425,425,0,41,41.5
2020-09-21 01:36:23.6141,172.8,71.1,41.25,41.15,-45,20.52,64,34.2,34.6,0,41,41.5
2020-09-21 01:36:23.8614,172.8,71.1,41.25,41.15,-45,20.52,3,720.2,-31.6,23,41,41.5
2020-09-21 01:36:24.1087,172.8,71.1,41.25,41.15,-44.9,20.52,4,719.8,-31.1,23,41,41.5
2020-09-21 01:36:24.3560,172.8,71.1,41.25,41.15,-44.9,20.52,65,-23030,-23070,0,41,41.5
2020-09-21 01:36:24.6033,172.8,71.1,41.25,41.15,-44.9,20.52,66,4770,4760,0,41,41.5
2020-09-21 01:36:24.8554,172.8,71.1,41.25,41.15,-45,20.52,1,720.2,-31.6,24,41,41.5
2020-09-21 01:36:25.1078,172.8,71.1,41.25,41.15,-44.9,20.48,2,719.8,-31.1,24,41,41.5
2020-09-21 01:36:25.3603,172.8,71.1,41.25,41.15,-44.9,20.52,65,-23030,-23070,0,41,41.5
2020-09-21 01:36:25.6127,172.8,71.1,41.25,41.15,-45,20.52,51,3.68,3.66,0,41,41.5
2020-09-21 01:36:25.8639,172.8,71.1,41.25,41.15,-45,20.52,63,50,50,0,41,41.5
2020-09-21 01:36:26.1150,172.8,71.1,41.25,41.15,-45,20.52,67,28.2,28,0,41,41.5
2020-09-21 01:36:26.3660,172.8,71.1,41.25,41.15,-44.9,20.52,52,3.68,3.66,0,41,41.5
2020-09-21 01:36:26.6171,172.8,71.1,41.25,41.15,-44.9,20.52,6,-23020,28.2,3.7,41,41.5
2020-09-21 01:36:26.8690,172.8,71.1,41.25,41.15,-45,20.52,7,-23070,28,3.7,41,41.5
2020-09-21 01:36:27.1215,172.8,71.1,41.25,41.15,-44.9,20.51,1,720.1,-31.6,24,41,41.5
2020-09-21 01:36:27.3740,172.8,71.1,41.25,41.15,-44.9,20.52,2,719.8,-31.1,24,41,41.5
2020-09-21 01:36:27.6266,172.8,71.1,41.25,41.15,-45,20.52,61,722.1,714.5,0,41,41.5
2020-09-21 01:36:27.8778,172.8,71.1,41.25,41.15,-45,20.52,62,425,425,0,41,41.5
2020-09-21 01:36:28.1271,172.8,71.1,41.25,41.15,-45,20.52,64,34.2,34.6,0,41,41.5
2020-09-21 01:36:28.3764,172.8,71.1,41.25,41.15,-44.9,20.53,3,720.1,-31.6,23,41,41.5
2020-09-21 01:36:28.6257,172.8,71.1,41.25,41.15,-45,20.52,4,719.8,-31.1,23,41,41.5
2020-09-21 01:36:28.8752,172.8,71.1,41.25,41.15,-45,20.52,65,-23020,-23070,0,41,41.5
2020-09-21 01:36:29.1250,172.8,71.1,41.25,41.15,-45,20.52,66,4770,4760,0,41,41.5
2020-09-21 01:36:29.3748,172.8,71.1,41.25,41.15,-44.9,20.52,1,720.1,-31.6,24,41,41.5
2020-09-21 01:36:29.6246,172.8,71.1,41.25,41.15,-44.9,20.52,2,719.8,-31.1,24,41,41.5
2020-09-21 01:36:29.8756,172.8,71,41.25,41.09,-45,20.52,65,-23030,-23070,0,41,41.5
2020-09-21 01:36:30.1280,172.8,71,41.25,41.09,-45,20.52,51,3.68,3.66,0,41,41.5
2020-09-21 01:36:30.3805,172.8,71,41.25,41.09,-45,20.52,63,50,50,0,41,41.5
2020-09-21 01:36:30.6330,172.8,71,41.25,41.09,-45,20.52,67,28.2,28,0,41,41.5
2020-09-21 01:36:30.8855,172.8,71,41.25,41.09,-45,20.52,52,3.68,3.66,0,41,41.5
2020-09-21 01:36:31.1371,172.8,71,41.25,41.09,-45,20.52,6,-23030,28.2,3.7,41,41.5
2020-09-21 01:36:31.3883,172.8,71,41.25,41.09,-44.9,20.52,7,-23070,28,3.7,41,41.5
2020-09-21 01:36:31.6395,172.8,71,41.25,41.09,-44.9,20.52,1,720.1,-31.6,24,41,41.5
2020-09-21 01:36:31.8908,172.8,71,41.25,41.09,-45,20.52,2,719.8,-31.1,24,41,41.5
2020-09-21 01:36:32.1388,172.8,71,41.25,41.09,-45,20.52,61,722,714.5,0,41,41.5
2020-09-21 01:36:32.3859,172.8,71,41.25,41.09,-45,20.52,62,425,425,0,41,41.5
2020-09-21 01:36:32.6330,172.8,71,41.25,41.09,-45,20.52,64,34.1,34.6,0,41,41.5
2020-09-21 01:36:32.8800,172.8,71,41.25,41.09,-45,20.52,3,720.1,-31.6,23,41,41.5
2020-09-21 01:36:33.1314,172.8,71,41.25,41.09,-45,20.52,4,719.5,-31.1,23,41,41.5
2020-09-21 01:36:33.3839,172.8,71,41.25,41.09,-44.9,20.52,65,-23030,-23080,0,41,41.5
2020-09-21 01:36:33.6364,172.8,71,41.25,41.09,-44.9,20.52,66,4760,4760,0,41,41.5
2020-09-21 01:36:33.8889,172.8,71,41.25,41.09,-44.9,20.52,1,720,-31.6,24,41,41.5
2020-09-21 01:36:34.1377,172.8,71,41.25,41.09,-45,20.52,2,719.5,-31.1,24,41,41.5
2020-09-21 01:36:34.3851,172.8,71,41.25,41.09,-45,20.52,65,-23020,-23070,0,41,41.5
2020-09-21 01:36:34.6325,172.8,71,41.25,41.09,-45,20.52,51,3.68,3.66,0,41,41.5
2020-09-21 01:36:34.8799,172.8,71,41.25,41.09,-45,20.52,63,50,50,0,41,41.5
2020-09-21 01:36:35.1273,172.8,71,41.25,41.09,-45,20.53,67,28.2,28,0,41,41.5
2020-09-21 01:36:35.3747,172.8,71,41.25,41.09,-44.9,20.52,52,3.68,3.66,0,41,41.5
2020-09-21 01:36:35.6221,172.8,70.8,41.25,40.97,-44.9,20.52,6,-23030,28.2,3.7,41,41.5
2020-09-21 01:36:35.8695,172.8,70.8,41.25,40.97,-44.9,20.52,7,-23080,28,3.7,41,41.5
2020-09-21 01:36:36.1168,172.8,70.8,41.25,40.97,-45,20.52,1,720,-31.6,24,41,41.5
2020-09-21 01:36:36.3641,172.8,70.8,41.25,40.97,-44.9,20.52,2,719.5,-31.1,24,41,41.5
2020-09-21 01:36:36.6114,172.8,70.8,41.25,40.97,-44.9,20.52,61,722,714.4,0,41,41.5
2020-09-21 01:36:36.8588,172.8,70.8,41.25,40.97,-45,20.52,62,425,425,0,41,41.5
2020-09-21 01:36:37.1079,172.8,70.8,41.25,40.97,-45,20.52,64,34.2,34.6,0,41,41.5
2020-09-21 01:36:37.3604,172.8,70.8,41.25,40.97,-44.9,20.52,3,720,-31.6,23,41,41.5
2020-09-21 01:36:37.6129,172.8,70.8,41.25,40.97,-44.9,20.52,4,719.5,-31.1,23,41,41.5
2020-09-21 01:36:37.8655,172.8,70.8,41.25,40.97,-45,20.52,65,-23030,-23080,0,41,41.5
2020-09-21 01:36:38.1165,172.8,70.8,41.25,40.97,-45,20.52,66,4770,4760,0,41,41.5
2020-09-21 01:36:38.3638,172.8,70.8,41.25,40.97,-44.9,20.52,1,720,-31.6,24,41,41.5
2020-09-21 01:36:38.6112,172.8,70.8,41.25,40.97,-45,20.52,2,719.5,-31.1,24,41,41.5
2020-09-21 01:36:38.8585,172.8,70.8,41.25,40.97,-45,20.52,65,-23030,-23080,0,41,41.5
2020-09-21 01:36:39.1059,172.8,70.8,41.25,40.97,-45,20.53,51,3.68,3.66,0,41,41.5
2020-09-21 01:36:39.3580,172.8,70.8,41.25,40.97,-45,20.52,63,50,50,0,41,41.5
2020-09-21 01:36:39.6106,172.8,70.8,41.25,40.97,-44.9,20.52,67,28.2,28,0,41,41.5
2020-09-21 01:36:39.8631,172.8,70.8,41.25,40.97,-44.9,20.53,52,3.68,3.66,0,41,41.5
2020-09-21 01:36:40.1156,172.8,70.8,41.25,40.97,-45,20.52,6,-23030,28.2,3.7,41,41.5
2020-09-21 01:36:40.3653,172.8,70.8,41.25,40.97,-45,20.52,7,-23080,28,3.7,41,41.5
2020-09-21 01:36:40.6126,172.8,70.8,41.25,40.97,-44.9,20.53,1,720,-31.5,24,41,41.5
2020-09-21 01:36:40.8599,172.8,70.8,41.25,40.97,-45,20.52,2,719.5,-31.1,24,41,41.5
2020-09-21 01:36:41.1072,172.8,70.8,41.25,40.97,-45,20.52,61,722,714.4,0,41,41.5
2020-09-21 01:36:41.3575,172.8,70.8,41.25,40.97,-45,20.51,62,425,425,0,41,41.5
2020-09-21 01:36:41.6100,172.8,70.8,41.25,40.97,-44.9,20.52,64,34.1,34.6,0,41,41.5
2020-09-21 01:36:41.8624,172.8,70.8,41.25,40.97,-44.9,20.52,3,720,-31.5,23,41,41.5
2020-09-21 01:36:42.1148,172.8,70.8,41.25,40.97,-45,20.52,4,719.5,-31.1,23,41,41.5
2020-09-21 01:36:42.3665,172.8,70.8,41.25,40.97,-45,20.52,65,-23020,-23080,0,41,41.5
2020-09-21 01:36:42.6176,172.8,70.8,41.25,40.97,-45,20.52,66,4770,4770,0,41,41.5
2020-09-21 01:36:42.8687,172.8,70.7,41.25,40.91,-44.9,20.56,1,720,-31.5,24,41,41.5
2020-09-21 01:36:43.1197,172.8,70.7,41.25,40.91,-45,20.51,2,719.5,-31.1,24,41,41.5
2020-09-21 01:36:43.3708,172.8,70.7,41.25,40.91,-45,20.52,65,-23030,-23090,0,41,41.5
2020-09-21 01:36:43.6228,172.8,70.7,41.25,40.91,-45,20.52,51,3.68,3.66,0,41,41.5
2020-09-21 01:36:43.8753,172.8,70.7,41.25,40.91,-44.9,20.52,63,50,50,0,41,41.5
2020-09-21 01:36:44.1277,172.8,70.7,41.25,40.91,-44.9,20.52,67,28.1,28,0,41,41.5
2020-09-21 01:36:44.3802,172.8,70.7,41.25,40.91,-45,20.52,52,3.68,3.66,0,41,41.5
2020-09-21 01:36:44.6299,172.8,70.7,41.25,40.91,-44.9,20.52,6,-23030,28.2,3.7,41,41.5
2020-09-21 01:36:44.8787,172.8,70.7,41.25,40.91,-44.9,20.52,7,-23080,28,3.7,41,41.5
2020-09-21 01:36:45.1275,172.8,70.7,41.25,40.91,-44.9,20.52,1,720,-31.5,24,41,41.5
2020-09-21 01:36:45.3762,172.8,70.7,41.25,40.91,-45,20.52,2,719.5,-31.1,24,41,41.5
2020-09-21 01:36:45.6250,172.8,70.7,41.25,40.91,-45,20.52,61,721.8,714.3,0,41,41.5
2020-09-21 01:36:45.8724,172.8,70.7,41.25,40.91,-44.9,20.52,62,425,425,0,41,41.5
2020-09-21 01:36:46.1198,172.8,70.7,41.25,40.91,-45,20.52,64,34.2,34.7,0,41,41.5
2020-09-21 01:36:46.3671,172.8,70.7,41.25,40.91,-45,20.53,3,720,-31.5,23,41,41.5
2020-09-21 01:36:46.6144,172.8,70.7,41.25,40.91,-44.9,20.52,4,719.5,-31.1,23,41,41.5
2020-09-21 01:36:46.8641,172.8,70.7,41.25,40.91,-44.9,20.52,65,-23020,-23080,0,41,41.5
2020-09-21 01:36:47.1140,172.8,70.7,41.25,40.91,-45,20.52,66,4760,4760,0,41,41.5
2020-09-21 01:36:47.3639,172.8,70.7,41.25,40.91,-45,20.52,1,720,-31.5,24,41,41.5
2020-09-21 01:36:47.6138,172.8,70.7,41.25,40.91,-45,20.53,2,719.5,-31.1,24,41,41.5
2020-09-21 01:36:47.8660,172.8,70.7,41.25,40.91,-44.9,20.52,65,-23020,-23080,0,41,41.5
2020-09-21 01:36:48.1185,172.8,70.7,41.25,40.91,-45,20.52,51,3.68,3.66,0,41,41.5
2020-09-21 01:36:48.3710,172.8,70.7,41.25,40.91,-45,20.52,63,50,50,0,41,41.5
2020-09-21 01:36:48.6235,172.8,70.7,41.25,40.91,-45,20.51,67,28.1,28,0,41,41.5
2020-09-21 01:36:48.8759,172.8,70.6,41.25,40.86,-44.9,20.52,52,3.68,3.66,0,41,41.5
2020-09-21 01:36:49.1284,172.8,70.6,41.25,40.86,-45,20.52,6,-23030,28.1,3.7,41,41.5
2020-09-21 01:36:49.3808,172.8,70.6,41.25,40.86,-45,20.53,7,-23080,28,3.7,41,41.5
2020-09-21 01:36:49.6333,172.8,70.6,41.25,40.86,-45,20.52,1,719.7,-31.5,24,41,41.5
2020-09-21 01:36:49.8858,172.8,70.6,41.25,40.86,-45,20.52,2,719.5,-31.1,24,41,41.5
2020-09-21 01:36:50.1383,172.8,70.6,41.25,40.86,-45,20.52,61,721.9,714.3,0,41,41.5
2020-09-21 01:36:50.3908,172.8,70.6,41.25,40.86,-45,20.52,62,425,425,0,41,41.5
2020-09-21 01:36:50.6434,172.8,70.6,41.25,40.86,-45,20.52,64,34.1,34.6,0,41,41.5
2020-09-21 01:36:50.8951,172.8,70.6,41.25,40.86,-44.9,20.52,3,719.7,-31.5,23,41,41.5
2020-09-21 01:36:51.1424,172.8,70.6,41.25,40.86,-44.9,20.52,4,719.5,-31.1,23,41,41.5
2020-09-21 01:36:51.3897,172.8,70.6,41.25,40.86,-45,20.52,65,-23030,-23080,0,41,41.5
2020-09-21 01:36:51.6370,172.8,70.6,41.25,40.86,-45,20.52,66,4760,4760,0,41,41.5
2020-09-21 01:36:51.8843,172.8,70.6,41.25,40.86,-45,20.52,1,719.7,-31.5,24,41,41.5
2020-09-21 01:36:52.1317,172.8,70.6,41.25,40.86,-45,20.52,2,719.5,-31.1,24,41,41.5
2020-09-21 01:36:52.3791,172.8,70.6,41.25,40.86,-45,20.5,65,-23030,-23080,0,41,41.5
2020-09-21 01:36:52.6265,172.8,70.6,41.25,40.86,-45,20.52,51,3.68,3.66,0,41,41.5
2020-09-21 01:36:52.8739,172.8,70.6,41.25,40.86,-44.9,20.52,63,50,50,0,41,41.5
2020-09-21 01:36:53.1220,172.8,70.6,41.25,40.86,-44.9,20.52,67,28.1,28,0,41,41.5
2020-09-21 01:36:53.3702,172.8,70.6,41.25,40.86,-44.9,20.52,52,3.68,3.66,0,41,41.5
2020-09-21 01:36:53.6183,172.8,70.6,41.25,40.86,-45,20.51,6,-23020,28.1,3.7,41,41.5
2020-09-21 01:36:53.8664,172.8,70.6,41.25,40.86,-45,20.52,7,-23090,28,3.7,41,41.5
2020-09-21 01:36:54.1137,172.8,70.6,41.25,40.86,-44.9,20.52,1,719.7,-31.5,24,41,41.5
2020-09-21 01:36:54.3609,172.8,70.6,41.25,40.86,-45,20.52,2,719.5,-31.1,24,41,41.5
2020-09-21 01:36:54.6081,172.8,70.6,41.25,40.86,-45,20.53,61,721.8,714.2,0,41,41.5
2020-09-21 01:36:54.8553,172.8,70.6,41.25,40.86,-45,20.52,62,425,425,0,41,41.5
2020-09-21 01:36:55.1026,172.8,70.6,41.25,40.86,-44.9,20.52,64,34.1,34.6,0,41,41.5
2020-09-21 01:36:55.3498,172.8,70.6,41.25,40.86,-44.9,20.52,3,719.7,-31.6,23,41,41.5
2020-09-21 01:36:55.5971,172.8,70.6,41.25,40.86,-44.9,20.52,4,719.4,-31.1,23,41,41.5
2020-09-21 01:36:55.8444,172.8,70.6,41.25,40.86,-45,20.52,65,-23020,-23080,0,41,41.5
2020-09-21 01:36:56.0953,172.8,70.6,41.25,40.86,-44.9,20.52,66,4760,4760,0,41,41.5
2020-09-21 01:36:56.3478,172.8,70.6,41.25,40.86,-44.9,20.52,1,719.7,-31.6,24,41,41.5
2020-09-21 01:36:56.6003,172.8,70.6,41.25,40.86,-45,20.52,2,719.4,-31.1,24,41,41.5
2020-09-21 01:36:56.8529,172.8,70.6,41.25,40.86,-45,20.53,65,-23030,-23080,0,41,41.5
2020-09-21 01:36:57.1019,172.8,70.6,41.25,40.86,-44.9,20.52,51,3.68,3.66,0,41,41.5
2020-09-21 01:36:57.3492,172.8,70.6,41.25,40.86,-44.9,20.52,63,50,50,0,41,41.5
2020-09-21 01:36:57.5964,172.8,70.6,41.25,40.86,-44.9,20.52,67,28.1,28,0,41,41.5
2020-09-21 01:36:57.8436,172.8,70.6,41.25,40.86,-45,20.54,52,3.68,3.66,0,41,41.5
2020-09-21 01:36:58.0940,172.8,70.6,41.25,40.86,-44.9,20.52,6,-23030,28.1,3.7,41,41.5
2020-09-21 01:36:58.3459,172.8,70.6,41.25,40.86,-44.9,20.53,7,-23080,28,3.7,41,41.5
2020-09-21 01:36:58.5978,172.8,70.6,41.25,40.86,-45,20.53,1,719.7,-31.6,24,41,41.5
2020-09-21 01:36:58.8497,172.8,70.5,41.25,40.8,-45,20.52,2,719.4,-31.1,24,41,41.5
2020-09-21 01:36:59.1016,172.8,70.5,41.25,40.8,-45,20.54,61,721.7,714.1,0,41,41.5
2020-09-21 01:36:59.3541,172.8,70.5,41.25,40.8,-44.9,20.52,62,425,425,0,41,41.5
2020-09-21 01:36:59.6066,172.8,70.5,41.25,40.8,-44.9,20.52,64,34.1,34.6,0,41,41.5
2020-09-21 01:36:59.8592,172.8,70.5,41,40.8,-45,20.51,3,719.7,-31.6,23,41,41.5
2020-09-21 01:37:00.1115,172.8,70.5,41,40.8,-45,20.52,4,719.4,-31.1,23,41,41.5
2020-09-21 01:37:00.3589,172.8,70.5,41,40.8,-44.9,20.52,65,-23030,-23080,0,41,41.5
2020-09-21 01:37:00.6062,172.8,70.5,41,40.8,-44.9,20.52,66,4760,4760,0,41,41.5
2020-09-21 01:37:00.8536,172.8,70.5,41,40.8,-45,20.52,1,719.7,-31.6,24,41,41.5
2020-09-21 01:37:01.1010,172.8,70.5,41,40.8,-45,20.52,2,719.4,-31.1,24,41,41.5
2020-09-21 01:37:01.3531,172.8,70.5,41,40.8,-45,20.52,65,-23030,-23080,0,41,41.5
2020-09-21 01:37:01.6055,172.8,70.5,41,40.8,-45,20.52,51,3.68,3.66,0,41,41.5
2020-09-21 01:37:01.8580,172.8,70.5,41,40.8,-45,20.52,63,50,50,0,41,41.5
2020-09-21 01:37:02.1104,172.8,70.5,41,40.8,-45,20.52,67,28.1,28,0,41,41.5
2020-09-21 01:37:02.3629,172.8,70.5,41,40.8,-44.9,20.52,52,3.68,3.66,0,41,41
2020-09-21 01:37:02.6154,172.8,70.5,41,40.8,-44.9,20.52,6,-23030,28.1,3.7,41,41
2020-09-21 01:37:02.8680,172.8,70.5,41,40.8,-45,20.52,7,-23070,28,3.7,41,41
2020-09-21 01:37:03.1205,172.8,70.5,41,40.8,-45,20.52,1,719.7,-31.6,24,41,41
2020-09-21 01:37:03.3730,172.8,70.5,41,40.8,-45,20.52,2,719.2,-31.1,24,41,41
2020-09-21 01:37:03.6255,172.8,70.5,41,40.8,-45,20.53,61,721.7,714.1,0,41,41
2020-09-21 01:37:03.8780,172.8,70.5,41,40.8,-44.9,20.52,62,425,425,0,41,41
2020-09-21 01:37:04.1305,172.8,70.5,41,40.8,-45,20.52,64,34.1,34.6,0,41,41
2020-09-21 01:37:04.3828,172.8,70.5,41,40.8,-45,20.52,3,719.7,-31.6,23,41,41
2020-09-21 01:37:04.6349,172.8,70.5,41,40.8,-44.9,20.52,4,719.2,-31.1,23,41,41
2020-09-21 01:37:04.8870,172.8,70.5,41,40.8,-44.9,20.52,65,-23030,-23060,0,41,41
2020-09-21 01:37:05.1391,172.8,70.5,41,40.8,-45,20.51,66,4760,4760,0,41,41
2020-09-21 01:37:05.3912,172.8,70.5,41,40.8,-45,20.52,1,719.7,-31.6,24,41,41
2020-09-21 01:37:05.6437,172.8,70.5,41,40.8,-45,20.52,2,719.2,-31.1,24,41,41
2020-09-21 01:37:05.8963,172.8,70.5,41,40.8,-44.9,20.52,65,-23040,-23070,0,41,41
2020-09-21 01:37:06.1488,172.8,70.5,41,40.8,-45,20.5,51,3.68,3.66,0,41,41
2020-09-21 01:37:06.4012,172.8,70.5,41,40.8,-45,20.52,63,50,50,0,41,41
2020-09-21 01:37:06.6485,172.8,70.4,41,40.74,-44.9,20.52,67,28.1,28,0,41,41
2020-09-21 01:37:06.8958,172.8,70.4,41,40.74,-44.9,20.52,52,3.68,3.66,0,41,41
2020-09-21 01:37:07.1431,172.8,70.4,41,40.74,-44.9,20.52,6,-23030,28.1,3.7,41,41
2020-09-21 01:37:07.3905,172.8,70.4,41,40.74,-45,20.52,7,-23060,28,3.7,41,41
2020-09-21 01:37:07.6379,172.8,70.4,41,40.74,-45,20.52,1,719.7,-31.6,24,41,41
2020-09-21 01:37:07.8853,172.8,70.4,41,40.74,-44.9,20.52,2,719.2,-31.1,24,41,41
2020-09-21 01:37:08.1327,172.8,70.4,41,40.74,-45,20.52,61,721.6,714,0,41,41
2020-09-21 01:37:08.3801,172.8,70.4,41,40.74,-45,20.51,62,425,425,0,41,41
2020-09-21 01:37:08.6289,172.8,70.4,41,40.74,-44.9,20.52,64,34.2,34.6,0,41,41
2020-09-21 01:37:08.8803,172.8,70.4,41,40.74,-44.9,20.52,3,719.7,-31.6,23,41,41
2020-09-21 01:37:09.1318,172.8,70.4,41,40.74,-44.9,20.52,4,719.2,-31.1,23,41,41
2020-09-21 01:37:09.3832,172.8,70.4,41,40.74,-44.9,20.52,65,-23040,-23060,0,41,41
2020-09-21 01:37:09.6350,172.8,70.4,41,40.74,-45,20.51,66,4760,4760,0,41,41
2020-09-21 01:37:09.8875,172.8,70.3,41,40.68,-44.9,20.52,1,719.5,-31.6,24,41,41
2020-09-21 01:37:10.1400,172.8,70.3,41,40.68,-44.9,20.52,2,719.2,-31.1,24,41,41
2020-09-21 01:37:10.3925,172.8,70.3,41,40.68,-45,20.52,65,-23030,-23060,0,41,41
2020-09-21 01:37:10.6450,172.8,70.3,41,40.68,-45,20.52,51,3.68,3.66,0,41,41
2020-09-21 01:37:10.8922,172.8,70.3,41,40.68,-45,20.53,63,50,50,0,41,41
2020-09-21 01:37:11.1394,172.8,70.3,41,40.68,-44.9,20.52,67,28.1,28,0,41,41
2020-09-21 01:37:11.3867,172.8,70.3,41,40.68,-45,20.51,52,3.68,3.66,0,41,41
2020-09-21 01:37:11.6339,172.8,70.3,41,40.68,-45,20.52,6,-23040,28.1,3.7,41,41
2020-09-21 01:37:11.8812,172.8,70.3,41,40.68,-44.9,20.52,7,-23060,28,3.7,41,41
2020-09-21 01:37:12.1286,172.8,70.3,41,40.68,-44.9,20.52,1,719.5,-31.6,24,41,41
2020-09-21 01:37:12.3759,172.8,70.3,41,40.68,-45,20.52,2,719.2,-31.1,24,41,41
2020-09-21 01:37:12.6233,172.8,70.3,41,40.68,-45,20.52,61,721.6,713.9,0,41,41
2020-09-21 01:37:12.8755,172.8,70.3,41,40.68,-45,20.52,62,425,425,0,41,41
2020-09-21 01:37:13.1280,172.8,70.3,41,40.68,-44.9,20.52,64,34.1,34.6,0,41,41
2020-09-21 01:37:13.3804,172.8,70.3,41,40.68,-44.9,20.52,3,719.5,-31.6,23,41,41
2020-09-21 01:37:13.6329,172.8,70.3,41,40.68,-45,20.52,4,719.2,-31.1,23,41,41
2020-09-21 01:37:13.8853,172.8,70.3,41,40.68,-44.9,20.52,65,-23050,-23060,0,41,41
2020-09-21 01:37:14.1377,172.8,70.3,41,40.68,-44.9,20.52,66,4760,4760,0,41,41
2020-09-21 01:37:14.3901,172.8,70.3,41,40.68,-44.9,20.51,1,719.5,-31.6,24,41,41
2020-09-21 01:37:14.6425,172.8,70.3,41,40.68,-45,20.52,2,719.2,-31.1,24,41,41
2020-09-21 01:37:14.8937,172.8,70.3,41,40.68,-45,20.52,65,-23050,-23060,0,41,41
2020-09-21 01:37:15.1440,172.8,70.3,41,40.68,-44.9,20.53,51,3.68,3.66,0,41,41
2020-09-21 01:37:15.3943,172.8,70.3,41,40.68,-44.9,20.52,63,50,50,0,41,41
2020-09-21 01:37:15.6446,172.8,70.3,41,40.68,-45,20.52,67,28.1,28,0,41,41
2020-09-21 01:37:15.8931,172.8,70.3,41,40.68,-45,20.52,52,3.68,3.66,0,41,41
2020-09-21 01:37:16.1405,172.8,70.3,41,40.68,-44.9,20.52,6,-23040,28.1,3.7,41,41
2020-09-21 01:37:16.3879,172.8,70.3,41,40.68,-44.9,20.52,7,-23060,28,3.7,41,41
2020-09-21 01:37:16.6353,172.8,70.3,41,40.68,-45,20.51,1,719.5,-31.6,24,41,41
2020-09-21 01:37:16.8859,172.8,70.3,41,40.68,-45,20.52,2,719,-31.1,24,41,41
2020-09-21 01:37:17.1384,172.8,70.3,41,40.68,-45,20.52,61,721.4,713.9,0,41,41
2020-09-21 01:37:17.3910,172.8,70.3,41,40.68,-44.9,20.52,62,425,425,0,41,41
2020-09-21 01:37:17.6435,172.8,70.3,41,40.68,-44.9,20.52,64,34.2,34.6,0,41,41
2020-09-21 01:37:17.8949,172.8,70.3,41,40.68,-44.9,20.52,3,719.5,-31.6,23,41,41
2020-09-21 01:37:18.1422,172.8,70.3,41,40.68,-44.9,20.52,4,719,-31.1,23,41,41
2020-09-21 01:37:18.3896,172.8,70.3,41,40.68,-44.9,20.52,65,-23040,-23050,0,41,41
2020-09-21 01:37:18.6369,172.8,70.3,41,40.68,-44.9,20.52,66,4760,4760,0,41,41
2020-09-21 01:37:18.8842,172.8,70.3,40.75,40.68,-45,20.52,1,719.5,-31.6,24,41,41
2020-09-21 01:37:19.1316,172.8,70.3,40.75,40.68,-45,20.52,2,719,-31.1,24,41,41
2020-09-21 01:37:19.3790,172.8,70.3,40.75,40.68,-44.9,20.51,65,-23050,-23060,0,41,41
2020-09-21 01:37:19.6264,172.8,70.3,40.75,40.68,-45,20.52,51,3.68,3.66,0,41,41
2020-09-21 01:37:19.8737,172.8,70.2,40.75,40.62,-45,20.52,63,50,50,0,41,41
2020-09-21 01:37:20.1210,172.8,70.2,40.75,40.62,-44.9,20.52,67,28.1,28,0,41,41
2020-09-21 01:37:20.3682,172.8,70.2,40.75,40.62,-44.9,20.52,52,3.68,3.66,0,41,41
2020-09-21 01:37:20.6155,172.8,70.2,40.75,40.62,-44.9,20.53,6,-23030,28.1,3.7,41,41
2020-09-21 01:37:20.8627,172.8,70.2,40.75,40.62,-45,20.52,7,-23060,28,3.7,41,41
2020-09-21 01:37:21.1149,172.8,70.2,40.75,40.62,-44.9,20.52,1,719.5,-31.6,24,41,41
2020-09-21 01:37:21.3674,172.8,70.2,40.75,40.62,-44.9,20.32,2,719,-31.1,24,41,41
2020-09-21 01:37:21.6199,172.8,70.2,40.75,40.62,-45,20.32,61,721.5,713.9,0,41,41
2020-09-21 01:37:21.8724,172.8,70.2,40.75,40.62,-45,20.32,62,425,425,0,41,41
2020-09-21 01:37:22.1249,172.8,70.2,40.75,40.62,-44.9,20.32,64,34.1,34.6,0,41,41
2020-09-21 01:37:22.3774,172.8,70.2,40.75,40.62,-44.9,20.32,3,719.5,-31.6,23,41,41
2020-09-21 01:37:22.6299,172.8,70.2,40.75,40.62,-44.9,20.32,4,719,-31.1,23,41,41
2020-09-21 01:37:22.8824,172.8,70.2,40.75,40.62,-45,20.32,65,-23030,-23050,0,41,41
2020-09-21 01:37:23.1337,172.8,70.2,40.75,40.62,-45,20.32,66,4770,4760,0,41,41
2020-09-21 01:37:23.3828,172.8,70.2,40.75,40.62,-44.9,20.33,1,719.5,-31.6,24,41,41
2020-09-21 01:37:23.6318,172.8,70.2,40.75,40.62,-45,20.33,2,719,-31.1,24,41,41
2020-09-21 01:37:23.8809,172.8,70.2,40.75,40.62,-45,20.32,65,-23030,-23060,0,40.5,41
2020-09-21 01:37:24.1313,172.8,70.2,40.75,40.62,-44.9,20.33,51,3.68,3.66,0,40.5,41
2020-09-21 01:37:24.3838,172.8,70.2,40.75,40.62,-44.9,20.33,63,50,50,0,40.5,41
2020-09-21 01:37:24.6363,172.8,70.2,40.75,40.62,-44.9,20.32,67,28.1,28,0,40.5,41
2020-09-21 01:37:24.8888,172.8,70.2,40.75,40.62,-45,20.32,52,3.68,3.66,0,40.5,41
2020-09-21 01:37:25.1395,172.8,70.2,40.75,40.62,-45,20.33,6,-23030,28.1,3.7,40.5,41
2020-09-21 01:37:25.3868,172.8,70.2,40.75,40.62,-44.9,20.33,7,-23060,28,3.7,40.5,41
2020-09-21 01:37:25.6341,172.8,70.2,40.75,40.62,-45,20.32,1,719.3,-31.6,24,40.5,41
2020-09-21 01:37:25.8813,172.8,70.2,40.75,40.62,-45,20.33,2,719,-31.1,24,40.5,41
2020-09-21 01:37:26.1286,172.8,70.2,40.75,40.62,-45,20.32,61,721.4,713.8,0,40.5,41
2020-09-21 01:37:26.3808,172.8,70.2,40.75,40.62,-44.9,20.32,62,425,425,0,40.5,41
2020-09-21 01:37:26.6333,172.8,70.2,40.75,40.62,-44.9,20.32,64,34.2,34.6,0,40.5,41
2020-09-21 01:37:26.8858,172.8,70.2,40.75,40.62,-44.9,20.33,3,719.3,-31.6,23,40.5,41
2020-09-21 01:37:27.1383,172.8,70.2,40.75,40.62,-45,20.32,4,719,-31.1,23,40.5,41
2020-09-21 01:37:27.3861,172.8,70.2,40.75,40.62,-44.9,20.32,65,-23030,-23070,0,40.5,41
2020-09-21 01:37:27.6334,172.8,70.2,40.75,40.62,-44.9,20.33,66,4770,4770,0,40.5,41
2020-09-21 01:37:27.8808,172.8,70.1,40.75,40.57,-45,20.33,1,719.3,-31.6,24,40.5,41
2020-09-21 01:37:28.1281,172.8,70.1,40.75,40.57,-45,20.32,2,719,-31.1,24,40.5,41
2020-09-21 01:37:28.3805,172.8,70.1,40.75,40.57,-44.9,20.33,65,-23020,-23060,0,40.5,41
2020-09-21 01:37:28.6332,172.8,70.1,40.75,40.57,-44.9,20.32,51,3.68,3.66,0,40.5,41
2020-09-21 01:37:28.8859,172.8,70.1,40.75,40.57,-44.9,20.32,63,50,50,0,40.5,41
2020-09-21 01:37:29.1387,172.8,70.1,40.75,40.57,-45,20.33,67,28.1,28,0,40.5,41
2020-09-21 01:37:29.3885,172.8,70.1,40.75,40.57,-44.9,20.32,52,3.68,3.66,0,40.5,41
2020-09-21 01:37:29.6359,172.8,70.1,40.75,40.57,-45,20.33,6,-23030,28.1,3.7,40.5,41
2020-09-21 01:37:29.8833,172.8,70.1,40.75,40.57,-45,20.33,7,-23070,28,3.7,40.5,41
2020-09-21 01:37:30.1307,172.8,70.1,40.75,40.57,-44.9,20.33,1,719.3,-31.6,24,40.5,41
2020-09-21 01:37:30.3781,172.8,70.1,40.75,40.57,-44.9,20.32,2,719,-31.1,24,40.5,41
2020-09-21 01:37:30.6253,172.8,70.1,40.75,40.57,-44.9,20.32,61,721.4,713.8,0,40.5,41
2020-09-21 01:37:30.8725,172.8,70.1,40.75,40.57,-44.9,20.32,62,425,425,0,40.5,41
2020-09-21 01:37:31.1197,172.8,70.1,40.75,40.57,-45,20.32,64,34.2,34.6,0,40.5,41
2020-09-21 01:37:31.3671,172.8,70.1,40.75,40.57,-44.9,20.32,3,719.3,-31.6,23,40.5,41
2020-09-21 01:37:31.6162,172.8,70.1,40.75,40.57,-45,20.33,4,718.8,-31.1,23,40.5,41
2020-09-21 01:37:31.8652,172.8,70.1,40.75,40.57,-45,20.32,65,-23030,-23080,0,40.5,41
2020-09-21 01:37:32.1143,172.8,70.1,40.75,40.57,-45,20.32,66,4770,4770,0,40.5,41
2020-09-21 01:37:32.3636,172.8,70.1,40.75,40.57,-44.9,20.32,1,719.3,-31.6,24,40.5,41
2020-09-21 01:37:32.6163,172.8,70.1,40.75,40.57,-44.9,20.33,2,718.8,-31.1,24,40.5,41
2020-09-21 01:37:32.8691,172.8,70.1,40.75,40.57,-44.9,20.33,65,-23020,-23070,0,40.5,41
2020-09-21 01:37:33.1218,172.8,70.1,40.75,40.57,-44.9,20.32,51,3.68,3.66,0,40.5,41
2020-09-21 01:37:33.3746,172.8,70.1,40.75,40.57,-44.9,20.34,63,50,50,0,40.5,41
2020-09-21 01:37:33.6271,172.8,70.1,40.75,40.57,-44.9,20.33,67,28.1,28,0,40.5,41
2020-09-21 01:37:33.8796,172.8,70.1,40.75,40.57,-45,20.32,52,3.68,3.65,0,40.5,41
2020-09-21 01:37:34.1321,172.8,70.1,40.75,40.57,-45,20.32,6,-23020,28.1,3.7,40.5,41
2020-09-21 01:37:34.3842,172.8,70.1,40.75,40.57,-45,20.32,7,-23080,28,3.7,40.5,41
2020-09-21 01:37:34.6323,172.8,70.1,40.75,40.57,-44.9,20.33,1,719.3,-31.6,24,40.5,41
2020-09-21 01:37:34.8803,172.8,70.1,40.75,40.57,-44.9,20.34,2,718.8,-31.1,24,40.5,41
2020-09-21 01:37:35.1283,172.8,70.1,40.75,40.57,-45,20.32,61,721.3,713.7,0,40.5,41
2020-09-21 01:37:35.3764,172.8,70.1,40.75,40.57,-44.9,20.32,62,425,425,0,40.5,41
2020-09-21 01:37:35.6263,172.8,70.1,40.75,40.57,-44.9,20.32,64,34.2,34.7,0,40.5,41
2020-09-21 01:37:35.8763,172.8,70.1,40.75,40.57,-44.9,20.25,3,719.3,-31.6,23,40.5,41
2020-09-21 01:37:36.1263,172.8,70.1,40.75,40.57,-45,20.33,4,718.8,-31.1,23,40.5,41
2020-09-21 01:37:36.3763,172.8,70.1,40.75,40.57,-45,20.33,65,-23020,-23070,0,40.5,41
2020-09-21 01:37:36.6288,172.8,70,40.75,40.51,-45,20.32,66,4770,4770,0,40.5,41
2020-09-21 01:37:36.8813,172.8,70,40.75,40.51,-44.9,20.32,1,719.3,-31.6,24,40.5,41
2020-09-21 01:37:37.1339,172.8,70,40.75,40.51,-44.9,20.32,2,718.8,-31.1,24,40.5,41
2020-09-21 01:37:37.3865,172.8,70,40.75,40.51,-45,20.32,65,-23020,-23080,0,40.5,41
2020-09-21 01:37:37.6390,172.8,70,40.75,40.51,-44.9,20.33,51,3.68,3.66,0,40.5,41
2020-09-21 01:37:37.8916,172.8,69.9,40.75,40.45,-44.9,20.33,63,50,50,0,40.5,41
2020-09-21 01:37:38.1441,172.8,69.9,40.75,40.45,-44.9,20.32,67,28.1,28,0,40.5,41
2020-09-21 01:37:38.3966,172.8,69.9,40.75,40.45,-45,20.32,52,3.68,3.65,0,40.5,41
2020-09-21 01:37:38.6472,172.8,69.9,40.75,40.45,-45,20.33,6,-23030,28.1,3.7,40.5,41
2020-09-21 01:37:38.8947,172.8,69.9,40.75,40.45,-45,20.33,7,-23070,28,3.7,40.5,41
2020-09-21 01:37:39.1421,172.8,69.9,40.75,40.45,-45,20.32,1,719.2,-31.6,24,40.5,41
2020-09-21 01:37:39.3896,172.8,69.9,40.75,40.45,-45,20.31,2,718.8,-31.1,24,40.5,41
2020-09-21 01:37:39.6370,172.8,69.9,40.75,40.45,-44.9,20.33,61,721.2,713.6,0,40.5,41
2020-09-21 01:37:39.8871,172.8,69.9,40.75,40.45,-44.9,20.32,62,425,425,0,40.5,41
2020-09-21 01:37:40.1393,172.8,69.9,40.75,40.45,-44.9,20.32,64,34.2,34.7,0,40.5,41
2020-09-21 01:37:40.3916,172.8,69.9,40.75,40.45,-44.9,20.33,3,719.2,-31.6,23,40.5,41
2020-09-21 01:37:40.6438,172.8,69.9,40.75,40.45,-45,20.33,4,718.8,-31.1,23,40.5,41
2020-09-21 01:37:40.8953,172.8,69.9,40.75,40.45,-45,20.32,65,-23030,-23080,0,40.5,41
2020-09-21 01:37:41.1427,172.8,69.9,40.75,40.45,-45,20.32,66,4770,4770,0,40.5,41
2020-09-21 01:37:41.3900,172.8,69.9,40.75,40.45,-45,20.32,1,719.2,-31.6,24,40.5,41
2020-09-21 01:37:41.6374,172.8,69.9,40.75,40.45,-45,20.32,2,718.8,-31.1,24,40.5,41
2020-09-21 01:37:41.8857,172.8,69.9,40.75,40.45,-44.9,20.33,65,-23030,-23080,0,40.5,41
2020-09-21 01:37:42.1382,172.8,69.9,40.75,40.45,-44.9,20.33,51,3.68,3.66,0,40.5,41
2020-09-21 01:37:42.3907,172.8,69.9,40.75,40.45,-44.9,20.32,63,50,50,0,40.5,41
2020-09-21 01:37:42.6432,172.8,69.9,40.75,40.45,-45,20.32,67,28.1,27.9,0,40.5,41
2020-09-21 01:37:42.8950,172.8,69.9,40.75,40.45,-45,20.32,52,3.68,3.65,0,40.5,41
2020-09-21 01:37:43.1423,172.8,69.9,40.75,40.45,-45,20.32,6,-23020,28.1,3.7,40.5,41
2020-09-21 01:37:43.3896,172.8,69.9,40.75,40.45,-45,20.33,7,-23080,27.9,3.7,40.5,41
2020-09-21 01:37:43.6369,172.8,69.9,40.75,40.45,-45,20.33,1,719.2,-31.6,24,40.5,41
2020-09-21 01:37:43.8842,172.8,69.9,40.75,40.45,-45,20.32,2,718.8,-31.1,24,40.5,41
2020-09-21 01:37:44.1316,172.8,69.9,40.75,40.45,-44.9,20.32,61,721.2,713.6,0,40.5,41
2020-09-21 01:37:44.3790,172.8,69.9,40.75,40.45,-44.9,20.33,62,425,425,0,40.5,41
2020-09-21 01:37:44.6263,172.8,69.9,40.75,40.45,-45,20.32,64,34.2,34.6,0,40.5,41
2020-09-21 01:37:44.8737,172.8,69.9,40.75,40.45,-45,20.32,3,719.2,-31.6,23,40.5,41
2020-09-21 01:37:45.1247,172.8,69.9,40.75,40.45,-44.9,20.32,4,718.8,-31.1,23,40.5,41
2020-09-21 01:37:45.3772,172.8,69.9,40.75,40.45,-45,20.32,65,-23020,-23070,0,40.5,41
2020-09-21 01:37:45.6297,172.8,69.9,40.75,40.45,-45,20.32,66,4770,4770,0,40.5,41
2020-09-21 01:37:45.8823,172.8,69.9,40.75,40.45,-45,20.33,1,719.1,-31.6,24,40.5,41
2020-09-21 01:37:46.1313,172.8,69.9,40.75,40.45,-45,20.32,2,718.7,-31.1,24,40.5,41
2020-09-21 01:37:46.3784,172.8,69.9,40.75,40.45,-44.9,20.33,65,-23030,-23090,0,40.5,41
2020-09-21 01:37:46.6255,172.8,69.9,40.75,40.45,-45,20.33,51,3.68,3.66,0,40.5,41
2020-09-21 01:37:46.8727,172.8,69.9,40.75,40.45,-45,20.33,63,50,50,0,40.5,41
2020-09-21 01:37:47.1235,172.8,69.9,40.75,40.45,-44.9,20.33,67,28.1,27.9,0,40.5,41
2020-09-21 01:37:47.3760,172.8,69.9,40.75,40.45,-44.9,20.33,52,3.68,3.65,0,40.5,41
2020-09-21 01:37:47.6284,172.8,69.9,40.75,40.45,-44.9,20.32,6,-23030,28.1,3.7,40.5,41
2020-09-21 01:37:47.8809,172.8,69.9,40.75,40.45,-45,20.32,7,-23080,27.9,3.7,40.5,41
2020-09-21 01:37:48.1334,172.8,69.9,40.75,40.45,-45,20.32,1,719.1,-31.6,24,40.5,41
2020-09-21 01:37:48.3862,172.8,69.9,40.75,40.45,-44.9,20.33,2,718.7,-31.1,24,40.5,41
2020-09-21 01:37:48.6389,172.8,69.9,40.75,40.45,-44.9,20.32,61,721.2,713.4,0,40.5,41
2020-09-21 01:37:48.8916,172.8,69.9,40.75,40.45,-45,20.32,62,425,425,0,40.5,41
2020-09-21 01:37:49.1443,172.8,69.9,40.75,40.45,-44.9,20.32,64,34.2,34.6,0,40.5,41
2020-09-21 01:37:49.3919,172.8,69.9,40.75,40.45,-44.9,20.34,3,719.1,-31.6,23,40.5,41
2020-09-21 01:37:49.6392,172.8,69.9,40.75,40.45,-44.9,20.32,4,718.7,-31.1,23,40.5,41
2020-09-21 01:37:49.8864,172.8,69.9,40.75,40.45,-45,20.32,65,-23030,-23080,0,40.5,41
2020-09-21 01:37:50.1337,172.8,69.9,40.75,40.45,-45,20.32,66,4770,4770,0,40.5,41
2020-09-21 01:37:50.3861,172.8,69.9,40.75,40.45,-44.9,20.32,1,719.1,-31.6,24,40.5,41
2020-09-21 01:37:50.6387,172.8,69.9,40.75,40.45,-44.9,20.32,2,718.7,-31.1,24,40.5,41
2020-09-21 01:37:50.8912,172.8,69.8,40.75,40.39,-45,20.32,65,-23020,-23080,0,40.5,41
2020-09-21 01:37:51.1437,172.8,69.8,40.75,40.39,-44.9,20.32,51,3.68,3.66,0,40.5,41
2020-09-21 01:37:51.3963,172.8,69.8,40.75,40.39,-44.9,20.31,63,50,50,0,40.5,41
2020-09-21 01:37:51.6488,172.8,69.8,40.75,40.39,-45,20.32,67,28.1,27.9,0,40.5,41
2020-09-21 01:37:51.9014,172.8,69.8,40.75,40.39,-45,20.32,52,3.68,3.65,0,40.5,41
2020-09-21 01:37:52.1539,172.8,69.8,40.75,40.39,-45,20.32,6,-23030,28.1,3.7,40.5,41
2020-09-21 01:37:52.4015,172.8,69.8,40.75,40.39,-45,20.31,7,-23080,27.9,3.7,40.5,41
2020-09-21 01:37:52.6488,172.8,69.8,40.75,40.39,-45,20.33,1,719.1,-31.6,24,40.5,41
2020-09-21 01:37:52.8962,172.8,69.8,40.75,40.39,-45,20.33,2,718.7,-31.1,24,40.5,41
2020-09-21 01:37:53.1435,172.8,69.8,40.75,40.39,-45,20.32,61,721.1,713.4,0,40.5,41
2020-09-21 01:37:53.3909,172.8,69.8,40.75,40.39,-44.9,20.33,62,425,425,0,40.5,41
2020-09-21 01:37:53.6382,172.8,69.8,40.75,40.39,-44.9,20.33,64,34.2,34.7,0,40.5,41
2020-09-21 01:37:53.8856,172.8,69.8,40.75,40.39,-45,20.32,3,719.1,-31.6,23,40.5,41
2020-09-21 01:37:54.1329,172.8,69.8,40.75,40.39,-45,20.32,4,718.6,-31.1,23,40.5,41
2020-09-21 01:37:54.3831,172.8,69.8,40.75,40.39,-45,20.33,65,-23030,-23090,0,40.5,41
2020-09-21 01:37:54.6356,172.8,69.8,40.75,40.39,-45,20.33,66,4770,4770,0,40.5,41
2020-09-21 01:37:54.8881,172.8,69.8,40.75,40.39,-45,20.32,1,719.1,-31.6,24,40.5,41
2020-09-21 01:37:55.1407,172.8,69.8,40.75,40.39,-45,20.32,2,718.6,-31.1,24,40.5,41
2020-09-21 01:37:55.3906,172.8,69.8,40.75,40.39,-44.9,20.32,65,-23020,-23080,0,40.5,41
2020-09-21 01:37:55.6379,172.8,69.8,40.75,40.39,-44.9,20.33,51,3.67,3.66,0,40.5,41
2020-09-21 01:37:55.8853,172.8,69.8,40.75,40.39,-45,20.32,63,50,50,0,40.5,41
2020-09-21 01:37:56.1326,172.8,69.8,40.75,40.39,-45,20.33,67,28.1,27.9,0,40.5,41
2020-09-21 01:37:56.3822,172.8,69.8,40.75,40.39,-45,20.32,52,3.67,3.65,0,40.5,41
2020-09-21 01:37:56.6350,172.8,69.8,40.75,40.39,-45,20.32,6,-23030,28.1,3.7,40.5,41
2020-09-21 01:37:56.8877,172.8,69.7,40.75,40.34,-45,20.33,7,-23090,27.9,3.7,40.5,41
2020-09-21 01:37:57.1404,172.8,69.7,40.75,40.34,-45,20.32,1,719.1,-31.6,24,40.5,41
2020-09-21 01:37:57.3911,172.8,69.7,40.75,40.34,-45,20.32,2,718.6,-31.1,24,40.5,41
2020-09-21 01:37:57.6383,172.8,69.7,40.75,40.34,-44.9,20.32,61,721.1,713.3,0,40.5,41
2020-09-21 01:37:57.8855,172.8,69.7,40.75,40.34,-44.9,20.32,62,425,425,0,40.5,41
2020-09-21 01:37:58.1328,172.8,69.7,40.75,40.34,-45,20.31,64,34.2,34.6,0,40.5,41
2020-09-21 01:37:58.3808,172.8,69.7,40.75,40.34,-45,20.32,3,719.1,-31.6,23,40.5,41
2020-09-21 01:37:58.6333,172.8,69.7,40.75,40.34,-44.9,20.33,4,718.6,-31.1,23,40.5,41
2020-09-21 01:37:58.8858,172.8,69.7,40.75,40.34,-45,20.33,65,-23030,-23080,0,40.5,41
2020-09-21 01:37:59.1383,172.8,69.7,40.75,40.34,-45,20.32,66,4770,4770,0,40.5,41
2020-09-21 01:37:59.3908,172.8,69.7,40.75,40.34,-45,20.3,1,719.1,-31.6,24,40.5,41
2020-09-21 01:37:59.6421,172.8,69.7,40.75,40.34,-44.9,20.32,2,718.6,-31.1,24,40.5,41
2020-09-21 01:37:59.8930,172.8,69.7,40.75,40.34,-44.9,20.32,65,-23030,-23090,0,40.5,41
2020-09-21 01:38:00.1438,172.8,69.7,40.75,40.34,-44.9,20.32,51,3.67,3.66,0,40.5,41
2020-09-21 01:38:00.3947,172.8,69.7,40.75,40.34,-44.9,20.33,63,50,50,0,40.5,41
2020-09-21 01:38:00.6429,172.8,69.7,40.75,40.34,-44.9,20.33,67,28.1,27.9,0,40.5,41
2020-09-21 01:38:00.8902,172.8,69.7,40.75,40.34,-45,20.32,52,3.67,3.65,0,40.5,41
2020-09-21 01:38:01.1376,172.8,69.7,40.75,40.34,-45,20.32,6,-23020,28.1,3.7,40.5,41
2020-09-21 01:38:01.3849,172.8,69.7,40.75,40.34,-45,20.32,7,-23090,27.9,3.7,40.5,41
