Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:38:01.6332,172.8,69.7,40.75,40.34,-44.9,20.32,1,718.9,-31.6,24,40.5,41
2020-09-21 01:38:01.8836,172.8,69.7,40.75,40.34,-44.9,20.32,2,718.5,-31.1,24,40.5,41
2020-09-21 01:38:02.1339,172.8,69.7,40.75,40.34,-45,20.32,61,721,713.3,0,40.5,41
2020-09-21 01:38:02.3843,172.8,69.7,40.75,40.34,-45,20.33,62,425,425,0,40.5,41
2020-09-21 01:38:02.6347,172.8,69.7,40.75,40.34,-44.9,20.32,64,34.2,34.7,0,40.5,41
2020-09-21 01:38:02.8819,172.8,69.7,40.75,40.34,-44.9,20.32,3,718.9,-31.6,23,40.5,41
2020-09-21 01:38:03.1291,172.8,69.7,40.75,40.34,-45,20.32,4,718.5,-31.1,23,40.5,41
2020-09-21 01:38:03.3764,172.8,69.7,40.75,40.34,-45,20.33,65,-23020,-23080,0,40.5,41
2020-09-21 01:38:03.6236,172.8,69.7,40.75,40.34,-45,20.32,66,4770,4770,0,40.5,41
2020-09-21 01:38:03.8709,172.8,69.6,40.75,40.28,-45,20.3,1,718.9,-31.6,24,40.5,41
2020-09-21 01:38:04.1181,172.8,69.6,40.75,40.28,-45,20.33,2,718.5,-31.1,24,40.5,41
2020-09-21 01:38:04.3654,172.8,69.6,40.75,40.28,-45,20.32,65,-23030,-23080,0,40.5,41
2020-09-21 01:38:04.6127,172.8,69.6,40.75,40.28,-44.9,20.32,51,3.67,3.66,0,40.5,41
2020-09-21 01:38:04.8599,172.8,69.6,40.75,40.28,-44.9,20.32,63,50,50,0,40.5,41
2020-09-21 01:38:05.1071,172.8,69.6,40.75,40.28,-45,20.3,67,28.1,27.9,0,40.5,41
2020-09-21 01:38:05.3543,172.8,69.6,40.75,40.28,-45,20.33,52,3.67,3.65,0,40.5,41
2020-09-21 01:38:05.6016,172.8,69.6,40.75,40.28,-45,20.32,6,-23030,28.1,3.7,40.5,41
2020-09-21 01:38:05.8533,172.8,69.6,40.5,40.28,-45,20.32,7,-23080,27.9,3.7,40.5,41
2020-09-21 01:38:06.1058,172.8,69.6,40.5,40.28,-45,20.33,1,718.9,-31.6,24,40.5,41
2020-09-21 01:38:06.3583,172.8,69.6,40.5,40.28,-45,20.32,2,718.5,-31.1,24,40.5,41
2020-09-21 01:38:06.6107,172.8,69.6,40.5,40.28,-44.9,20.33,61,720.9,713.3,0,40.5,41
2020-09-21 01:38:06.8633,172.8,69.6,40.5,40.28,-44.9,20.32,62,425,425,0,40.5,41
2020-09-21 01:38:07.1158,172.8,69.6,40.5,40.28,-44.9,20.32,64,34.2,34.7,0,40.5,41
2020-09-21 01:38:07.3683,172.8,69.6,40.5,40.28,-45,20.32,3,718.8,-31.6,23,40.5,41
2020-09-21 01:38:07.6208,172.8,69.6,40.5,40.28,-45,20.32,4,718.5,-31.1,23,40.5,40.5
2020-09-21 01:38:07.8733,172.8,69.5,40.5,40.22,-44.9,20.32,65,-23030,-23080,0,40.5,40.5
2020-09-21 01:38:08.1258,172.8,69.5,40.5,40.22,-44.9,20.33,66,4770,4770,0,40.5,40.5
2020-09-21 01:38:08.3782,172.8,69.5,40.5,40.22,-45,20.33,1,718.8,-31.6,24,40.5,40.5
2020-09-21 01:38:08.6307,172.8,69.5,40.5,40.22,-45,20.33,2,718.5,-31.1,24,40.5,40.5
2020-09-21 01:38:08.8826,172.8,69.5,40.5,40.22,-44.9,20.33,65,-23020,-23070,0,40.5,40.5
2020-09-21 01:38:09.1343,172.8,69.5,40.5,40.22,-44.9,20.32,51,3.67,3.65,0,40.5,40.5
2020-09-21 01:38:09.3861,172.8,69.5,40.5,40.22,-44.9,20.32,63,50,50,0,40.5,40.5
2020-09-21 01:38:09.6379,172.8,69.5,40.5,40.22,-44.9,20.32,67,28.1,27.9,0,40.5,40.5
2020-09-21 01:38:09.8872,172.8,69.5,40.5,40.22,-44.9,20.33,52,3.68,3.65,0,40.5,40.5
2020-09-21 01:38:10.1344,172.8,69.5,40.5,40.22,-44.9,20.32,6,-23030,28.1,3.7,40.5,40.5
2020-09-21 01:38:10.3815,172.8,69.5,40.5,40.22,-45,20.32,7,-23070,27.9,3.7,40.5,40.5
2020-09-21 01:38:10.6287,172.8,69.5,40.5,40.22,-45,20.32,1,718.8,-31.6,24,40.5,40.5
2020-09-21 01:38:10.8767,172.8,69.5,40.5,40.22,-44.9,20.31,2,718.5,-31.1,24,40.5,40.5
2020-09-21 01:38:11.1293,172.8,69.5,40.5,40.22,-44.9,20.32,61,720.8,713.2,0,40.5,40.5
2020-09-21 01:38:11.3818,172.8,69.5,40.5,40.22,-44.9,20.32,62,425,425,0,40.5,40.5
2020-09-21 01:38:11.6343,172.8,69.5,40.5,40.22,-45,20.32,64,34.2,34.6,0,40.5,40.5
2020-09-21 01:38:11.8869,172.8,69.5,40.5,40.22,-44.9,20.32,3,718.8,-31.6,23,40.5,40.5
2020-09-21 01:38:12.1394,172.8,69.5,40.5,40.22,-44.9,20.35,4,718.5,-31.1,23,40.5,40.5
2020-09-21 01:38:12.3918,172.8,69.5,40.5,40.22,-45,20.33,65,-23040,-23070,0,40.5,40.5
2020-09-21 01:38:12.6443,172.8,69.5,40.5,40.22,-45,20.32,66,4770,4770,0,40.5,40.5
2020-09-21 01:38:12.8968,172.8,69.5,40.5,40.22,-45,20.32,1,718.8,-31.6,24,40.5,40.5
2020-09-21 01:38:13.1494,172.8,69.5,40.5,40.22,-44.9,20.32,2,718.5,-31.1,24,40.5,40.5
2020-09-21 01:38:13.4019,172.8,69.5,40.5,40.22,-44.9,20.32,65,-23040,-23060,0,40.5,40.5
2020-09-21 01:38:13.6544,172.8,69.5,40.5,40.22,-45,20.32,51,3.67,3.65,0,40.5,40.5
2020-09-21 01:38:13.9069,172.8,69.5,40.5,40.22,-44.9,20.32,63,50,50,0,40.5,40.5
2020-09-21 01:38:14.1555,172.8,69.5,40.5,40.22,-44.9,20.32,67,28.1,27.9,0,40.5,40.5
2020-09-21 01:38:14.4028,172.8,69.5,40.5,40.22,-44.9,20.33,52,3.68,3.65,0,40.5,40.5
2020-09-21 01:38:14.6501,172.8,69.5,40.5,40.22,-45,20.33,6,-23030,28.1,3.7,40.5,40.5
2020-09-21 01:38:14.8974,172.8,69.5,40.5,40.22,-45,20.32,7,-23070,27.9,3.7,40.5,40.5
2020-09-21 01:38:15.1489,172.8,69.5,40.5,40.22,-45,20.32,1,718.8,-31.6,24,40.5,40.5
2020-09-21 01:38:15.4014,172.8,69.5,40.5,40.22,-45,20.32,2,718.4,-31.1,24,40.5,40.5
2020-09-21 01:38:15.6539,172.8,69.5,40.5,40.22,-45,20.33,61,720.8,713.1,0,40.5,40.5
2020-09-21 01:38:15.9064,172.8,69.5,40.5,40.22,-45,20.33,62,425,425,0,40.5,40.5
2020-09-21 01:38:16.1551,172.8,69.5,40.5,40.22,-44.9,20.32,64,34.1,34.5,0,40.5,40.5
2020-09-21 01:38:16.4024,172.8,69.5,40.5,40.22,-44.9,20.32,3,718.8,-31.6,23,40.5,40.5
2020-09-21 01:38:16.6497,172.8,69.5,40.5,40.22,-45,20.33,4,718.4,-31.1,23,40.5,40.5
2020-09-21 01:38:16.8970,172.8,69.5,40.5,40.22,-45,20.32,65,-23040,-23060,0,40.5,40.5
2020-09-21 01:38:17.1460,172.8,69.5,40.5,40.22,-45,20.32,66,4770,4770,0,40.5,40.5
2020-09-21 01:38:17.3982,172.8,69.5,40.5,40.22,-44.9,20.32,1,718.8,-31.6,24,40.5,40.5
2020-09-21 01:38:17.6505,172.8,69.5,40.5,40.22,-45,20.32,2,718.4,-31.1,24,40.5,40.5
2020-09-21 01:38:17.9027,172.8,69.5,40.5,40.22,-45,20.32,65,-23040,-23060,0,40.5,40.5
2020-09-21 01:38:18.1549,172.8,69.5,40.5,40.22,-44.9,20.33,51,3.67,3.65,0,40.5,40.5
2020-09-21 01:38:18.4072,172.8,69.5,40.5,40.22,-44.9,20.32,63,50,50,0,40.5,40.5
2020-09-21 01:38:18.6595,172.8,69.5,40.5,40.22,-45,20.33,67,28.1,27.9,0,40.5,40.5
2020-09-21 01:38:18.9118,172.8,69.5,40.5,40.22,-45,20.32,52,3.67,3.65,0,40.5,40.5
2020-09-21 01:38:19.1641,172.8,69.5,40.5,40.22,-44.9,20.32,6,-23040,28.1,3.7,40.5,40.5
2020-09-21 01:38:19.4164,172.8,69.5,40.5,40.22,-45,20.32,7,-23050,27.9,3.7,40.5,40.5
2020-09-21 01:38:19.6686,172.8,69.5,40.5,40.22,-45,20.32,1,718.8,-31.6,24,40.5,40.5
2020-09-21 01:38:19.9209,172.8,69.5,40.5,40.22,-45,20.33,2,718.4,-31.1,24,40.5,40.5
2020-09-21 01:38:20.1732,172.8,69.5,40.5,40.22,-44.9,20.32,61,720.7,713.1,0,40.5,40.5
2020-09-21 01:38:20.4247,172.8,69.5,40.5,40.22,-44.9,20.32,62,425,425,0,40.5,40.5
2020-09-21 01:38:20.6721,172.8,69.5,40.5,40.22,-44.9,20.32,64,34.2,34.6,0,40.5,40.5
2020-09-21 01:38:20.9194,172.8,69.5,40.5,40.22,-45,20.33,3,718.8,-31.6,23,40.5,40.5
2020-09-21 01:38:21.1667,172.8,69.5,40.5,40.22,-44.9,20.32,4,718.4,-31.1,23,40.5,40.5
2020-09-21 01:38:21.4141,172.8,69.5,40.5,40.22,-44.9,20.32,65,-23040,-23060,0,40.5,40.5
2020-09-21 01:38:21.6615,172.8,69.5,40.5,40.22,-45,20.33,66,4780,4780,0,40.5,40.5
2020-09-21 01:38:21.9090,172.8,69.4,40.5,40.16,-45.1,20.32,1,718.6,-31.6,24,40.5,40.5
2020-09-21 01:38:22.1564,172.8,69.4,40.5,40.16,-45,20.32,2,718.4,-31.1,24,40.5,40.5
2020-09-21 01:38:22.4038,172.8,69.4,40.5,40.16,-44.9,20.32,65,-23040,-23060,0,40.5,40.5
2020-09-21 01:38:22.6511,172.8,69.4,40.5,40.16,-44.9,20.33,51,3.67,3.65,0,40.5,40.5
2020-09-21 01:38:22.8983,172.8,69.4,40.5,40.16,-45,20.32,63,50,50,0,40.5,40.5
2020-09-21 01:38:23.1455,172.8,69.4,40.5,40.16,-45,20.33,67,28.1,27.9,0,40.5,40.5
2020-09-21 01:38:23.3927,172.8,69.4,40.5,40.16,-44.9,20.32,52,3.67,3.65,0,40.5,40.5
2020-09-21 01:38:23.6400,172.8,69.4,40.5,40.16,-45,20.31,6,-23050,28.1,3.7,40.5,40.5
2020-09-21 01:38:23.8874,172.8,69.4,40.5,40.16,-45,20.33,7,-23050,27.9,3.7,40.5,40.5
2020-09-21 01:38:24.1348,172.8,69.4,40.5,40.16,-45,20.33,1,718.6,-31.6,24,40.5,40.5
2020-09-21 01:38:24.3821,172.8,69.4,40.5,40.16,-45,20.33,2,718.4,-31.1,24,40.5,40.5
2020-09-21 01:38:24.6329,172.8,69.4,40.25,40.16,-44.9,20.32,61,720.6,713.1,0,40.5,40.5
2020-09-21 01:38:24.8854,172.8,69.4,40.25,40.16,-45,20.34,62,425,425,0,40.5,40.5
2020-09-21 01:38:25.1379,172.8,69.4,40.25,40.16,-45,20.32,64,34.2,34.6,0,40.5,40.5
2020-09-21 01:38:25.3903,172.8,69.4,40.25,40.16,-44.9,20.33,3,718.6,-31.6,23,40.5,40.5
2020-09-21 01:38:25.6396,172.8,69.4,40.25,40.16,-44.9,20.33,4,718.4,-31.1,23,40.5,40.5
2020-09-21 01:38:25.8868,172.8,69.3,40.25,40.1,-45,20.32,65,-23040,-23050,0,40.5,40.5
2020-09-21 01:38:26.1340,172.8,69.3,40.25,40.1,-45,20.32,66,4780,4780,0,40.5,40.5
2020-09-21 01:38:26.3813,172.8,69.3,40.25,40.1,-45,20.32,1,718.6,-31.6,24,40.5,40.5
2020-09-21 01:38:26.6286,172.8,69.3,40.25,40.1,-44.9,20.32,2,718.4,-31.1,24,40.5,40.5
2020-09-21 01:38:26.8759,172.8,69.3,40.25,40.1,-45,20.32,65,-23040,-23060,0,40.5,40.5
2020-09-21 01:38:27.1232,172.8,69.3,40.25,40.1,-45,20.32,51,3.67,3.65,0,40.5,40.5
2020-09-21 01:38:27.3705,172.8,69.3,40.25,40.1,-44.9,20.32,63,50,50,0,40.5,40.5
2020-09-21 01:38:27.6179,172.8,69.3,40.25,40.1,-44.9,20.32,67,28.1,27.9,0,40.5,40.5
2020-09-21 01:38:27.8655,172.8,69.3,40.25,40.1,-44.9,20.32,52,3.67,3.65,0,40.5,40.5
2020-09-21 01:38:28.1131,172.8,69.3,40.25,40.1,-44.9,20.33,6,-23030,28.1,3.7,40.5,40.5
2020-09-21 01:38:28.3607,172.8,69.3,40.25,40.1,-45,20.32,7,-23060,27.9,3.7,40.5,40.5
2020-09-21 01:38:28.6098,172.8,69.3,40.25,40.1,-44.9,20.32,1,718.6,-31.6,24,40.5,40.5
2020-09-21 01:38:28.8623,172.8,69.3,40.25,40.1,-45,20.32,2,718.4,-31.1,24,40.5,40.5
2020-09-21 01:38:29.1147,172.8,69.3,40.25,40.1,-45,20.33,61,720.6,713,0,40,40.5
2020-09-21 01:38:29.3672,172.8,69.3,40.25,40.1,-45,20.33,62,425,425,0,40,40.5
2020-09-21 01:38:29.6197,172.8,69.3,40.25,40.1,-44.9,20.32,64,34.1,34.6,0,40,40.5
2020-09-21 01:38:29.8681,172.8,69.3,40.25,40.1,-44.9,20.32,3,718.6,-31.6,23,40,40.5
2020-09-21 01:38:30.1162,172.8,69.3,40.25,40.1,-44.9,20.32,4,718.1,-31.1,23,40,40.5
2020-09-21 01:38:30.3644,172.8,69.3,40.25,40.1,-45,20.32,65,-23030,-23060,0,40,40.5
2020-09-21 01:38:30.6125,172.8,69.3,40.25,40.1,-44.9,20.32,66,4780,4770,0,40,40.5
2020-09-21 01:38:30.8602,172.8,69.3,40.25,40.1,-45,20.32,1,718.6,-31.6,24,40,40.5
2020-09-21 01:38:31.1074,172.8,69.3,40.25,40.1,-45,20.33,2,718.1,-31.1,24,40,40.5
2020-09-21 01:38:31.3547,172.8,69.3,40.25,40.1,-45,20.32,65,-23030,-23060,0,40,40.5
2020-09-21 01:38:31.6019,172.8,69.3,40.25,40.1,-45,20.32,51,3.67,3.65,0,40,40.5
2020-09-21 01:38:31.8500,172.8,69.2,40.25,40.05,-44.9,20.32,63,50,50,0,40,40.5
2020-09-21 01:38:32.1024,172.8,69.2,40.25,40.05,-44.9,20.33,67,28.1,27.9,0,40,40.5
2020-09-21 01:38:32.3549,172.8,69.2,40.25,40.05,-44.9,20.33,52,3.67,3.65,0,40,40.5
2020-09-21 01:38:32.6074,172.8,69.2,40.25,40.05,-44.9,20.32,6,-23030,28.1,3.7,40,40.5
2020-09-21 01:38:32.8597,172.8,69.2,40.25,40.05,-44.9,20.32,7,-23060,27.9,3.7,40,40.5
2020-09-21 01:38:33.1101,172.8,69.2,40.25,40.05,-45,20.33,1,718.6,-31.6,24,40,40.5
2020-09-21 01:38:33.3604,172.8,69.2,40.25,40.05,-45,20.32,2,718.1,-31.1,24,40,40.5
2020-09-21 01:38:33.6108,172.8,69.2,40.25,40.05,-45,20.32,61,720.6,713,0,40,40.5
2020-09-21 01:38:33.8615,172.8,69.2,40.25,40.05,-44.9,20.33,62,425,425,0,40,40.5
2020-09-21 01:38:34.1139,172.8,69.2,40.25,40.05,-44.9,20.33,64,34.2,34.6,0,40,40.5
2020-09-21 01:38:34.3663,172.8,69.2,40.25,40.05,-45,20.32,3,718.6,-31.6,23,40,40.5
2020-09-21 01:38:34.6187,172.8,69.2,40.25,40.05,-45,20.32,4,718.1,-31.1,23,40,40.5
2020-09-21 01:38:34.8711,172.8,69.2,40.25,40.05,-44.9,20.32,65,-23030,-23070,0,40,40.5
2020-09-21 01:38:35.1233,172.8,69.2,40.25,40.05,-44.9,20.32,66,4770,4780,0,40,40.5
2020-09-21 01:38:35.3755,172.8,69.2,40.25,40.05,-45,20.32,1,718.6,-31.6,24,40,40.5
2020-09-21 01:38:35.6277,172.8,69.2,40.25,40.05,-45,20.32,2,718.1,-31.1,24,40,40.5
2020-09-21 01:38:35.8800,172.8,69.2,40.25,40.05,-45,20.32,65,-23020,-23070,0,40,40.5
2020-09-21 01:38:36.1327,172.8,69.2,40.25,40.05,-44.9,20.34,51,3.67,3.65,0,40,40.5
2020-09-21 01:38:36.3854,172.8,69.2,40.25,40.05,-45,20.32,63,50,50,0,40,40.5
2020-09-21 01:38:36.6381,172.8,69.2,40.25,40.05,-44.9,20.32,67,28.1,27.9,0,40,40.5
2020-09-21 01:38:36.8908,172.8,69.2,40.25,40.05,-44.9,20.32,52,3.67,3.65,0,40,40.5
2020-09-21 01:38:37.1398,172.8,69.2,40.25,40.05,-44.9,20.35,6,-23030,28.1,3.7,40,40.5
2020-09-21 01:38:37.3876,172.8,69.2,40.25,40.05,-44.9,20.32,7,-23070,27.9,3.7,40,40.5
2020-09-21 01:38:37.6353,172.8,69.2,40.25,40.05,-45,20.27,1,718.5,-31.6,24,40,40.5
2020-09-21 01:38:37.8831,172.8,69.2,40.25,40.05,-45,20.33,2,718.1,-31.1,24,40,40.5
2020-09-21 01:38:38.1324,172.8,69.2,40.25,40.05,-45,20.33,61,720.5,712.9,0,40,40.5
2020-09-21 01:38:38.3821,172.8,69.2,40.25,40.05,-45,20.34,62,425,425,0,40,40.5
2020-09-21 01:38:38.6318,172.8,69.2,40.25,40.05,-45,20.33,64,34.2,34.7,0,40,40.5
2020-09-21 01:38:38.8816,172.8,69.2,40.25,40.05,-44.9,20.32,3,718.5,-31.6,23,40,40.5
2020-09-21 01:38:39.1297,172.8,69.2,40.25,40.05,-44.9,20.32,4,718.1,-31.1,23,40,40.5
2020-09-21 01:38:39.3768,172.8,69.2,40.25,40.05,-44.9,20.32,65,-23020,-23070,0,40,40.5
2020-09-21 01:38:39.6240,172.8,69.2,40.25,40.05,-45,20.32,66,4770,4770,0,40,40.5
2020-09-21 01:38:39.8711,172.8,69.2,40.25,40.05,-44.9,20.32,1,718.5,-31.6,24,40,40.5
2020-09-21 01:38:40.1194,172.8,69.2,40.25,40.05,-45,20.32,2,718.1,-31.1,24,40,40.5
2020-09-21 01:38:40.3685,172.8,69.2,40.25,40.05,-45,20.32,65,-23030,-23070,0,40,40.5
2020-09-21 01:38:40.6176,172.8,69.2,40.25,40.05,-45,20.32,51,3.67,3.65,0,40,40.5
2020-09-21 01:38:40.8667,172.8,69.2,40.25,40.05,-44.9,20.32,63,50,50,0,40,40.5
2020-09-21 01:38:41.1171,172.8,69.2,40.25,40.05,-44.9,20.32,67,28,27.9,0,40,40.5
2020-09-21 01:38:41.3699,172.8,69.2,40.25,40.05,-44.9,20.32,52,3.67,3.65,0,40,40.5
2020-09-21 01:38:41.6227,172.8,69.2,40.25,40.05,-44.9,20.32,6,-23020,28.1,3.7,40,40.5
2020-09-21 01:38:41.8754,172.8,69.2,40.25,40.05,-45,20.32,7,-23080,27.9,3.7,40,40.5
2020-09-21 01:38:42.1282,172.8,69.2,40.25,40.05,-44.9,20.33,1,718.5,-31.6,24,40,40.5
2020-09-21 01:38:42.3799,172.8,69.2,40.25,40.05,-45,20.32,2,718.1,-31.1,24,40,40.5
2020-09-21 01:38:42.6315,172.8,69.2,40.25,40.05,-45,20.32,61,720.5,712.9,0,40,40.5
2020-09-21 01:38:42.8831,172.8,69.2,40.25,40.05,-45,20.33,62,425,425,0,40,40.5
2020-09-21 01:38:43.1348,172.8,69.2,40.25,40.05,-44.9,20.32,64,34.1,34.6,0,40,40.5
2020-09-21 01:38:43.3840,172.8,69.2,40.25,40.05,-45,20.33,3,718.5,-31.6,23,40,40.5
2020-09-21 01:38:43.6314,172.8,69.2,40.25,40.05,-45,20.32,4,718.1,-31.1,23,40,40.5
2020-09-21 01:38:43.8788,172.8,69.2,40.25,40.05,-44.9,20.33,65,-23020,-23070,0,40,40.5
2020-09-21 01:38:44.1262,172.8,69.2,40.25,40.05,-44.9,20.33,66,4760,4760,0,40,40.5
2020-09-21 01:38:44.3744,172.8,69.2,40.25,40.05,-45,20.32,1,718.4,-31.6,24,40,40.5
2020-09-21 01:38:44.6269,172.8,69.2,40.25,40.05,-45,20.33,2,718,-31.1,24,40,40.5
2020-09-21 01:38:44.8794,172.8,69.2,40.25,40.05,-45,20.32,65,-23030,-23080,0,40,40.5
2020-09-21 01:38:45.1319,172.8,69.2,40.25,40.05,-44.9,20.33,51,3.67,3.65,0,40,40.5
2020-09-21 01:38:45.3844,172.8,69.2,40.25,40.05,-44.9,20.32,63,50,50,0,40,40.5
2020-09-21 01:38:45.6369,172.8,69.2,40.25,40.05,-45,20.33,67,28.1,27.9,0,40,40.5
2020-09-21 01:38:45.8894,172.8,69.2,40.25,40.05,-44.9,20.32,52,3.67,3.65,0,40,40.5
2020-09-21 01:38:46.1419,172.8,69.2,40.25,40.05,-44.9,20.32,6,-23020,28.1,3.7,40,40.5
2020-09-21 01:38:46.3944,172.8,69.2,40.25,40.05,-44.9,20.32,7,-23070,27.9,3.7,40,40.5
2020-09-21 01:38:46.6469,172.8,69.2,40.25,40.05,-45,20.32,1,718.4,-31.6,24,40,40.5
2020-09-21 01:38:46.8994,172.8,69.2,40.25,40.05,-45,20.32,2,718,-31.1,24,40,40.5
2020-09-21 01:38:47.1520,172.8,69.2,40.25,40.05,-44.9,20.33,61,720.4,712.8,0,40,40.5
2020-09-21 01:38:47.4045,172.8,69.2,40.25,40.05,-44.9,20.32,62,425,425,0,40,40.5
2020-09-21 01:38:47.6573,172.8,69.2,40.25,40.05,-45,20.32,64,34.2,34.7,0,40,40.5
2020-09-21 01:38:47.9102,172.8,69.2,40.25,40.05,-45,20.31,3,718.4,-31.6,23,40,40.5
2020-09-21 01:38:48.1630,172.8,69.2,40.25,40.05,-44.9,20.32,4,718,-31.1,23,40,40.5
2020-09-21 01:38:48.4156,172.8,69.2,40.25,40.05,-44.9,20.32,65,-23030,-23080,0,40,40.5
2020-09-21 01:38:48.6631,172.8,69.2,40.25,40.05,-44.9,20.33,66,4760,4760,0,40,40.5
2020-09-21 01:38:48.9105,172.8,69.2,40.25,40.05,-45,20.32,1,718.4,-31.6,24,40,40.5
2020-09-21 01:38:49.1580,172.8,69.2,40.25,40.05,-45,20.33,2,718,-31.1,24,40,40.5
2020-09-21 01:38:49.4054,172.8,69.2,40.25,40.05,-45,20.32,65,-23020,-23080,0,40,40.5
2020-09-21 01:38:49.6536,172.8,69.2,40.25,40.05,-45,20.32,51,3.67,3.65,0,40,40.5
2020-09-21 01:38:49.9021,172.8,69.2,40.25,40.05,-45,20.32,63,50,50,0,40,40.5
2020-09-21 01:38:50.1506,172.8,69.2,40.25,40.05,-44.9,20.32,67,28,27.9,0,40,40.5
2020-09-21 01:38:50.3991,172.8,69.2,40.25,40.05,-44.9,20.32,52,3.67,3.65,0,40,40.5
2020-09-21 01:38:50.6472,172.8,69.2,40.25,40.05,-44.9,20.32,6,-23020,28.1,3.7,40,40.5
2020-09-21 01:38:50.8947,172.8,69.2,40.25,40.05,-45,20.32,7,-23080,27.9,3.7,40,40.5
2020-09-21 01:38:51.1421,172.8,69.2,40.25,40.05,-45,20.32,1,718.4,-31.6,24,40,40.5
2020-09-21 01:38:51.3896,172.8,69.2,40.25,40.05,-44.9,20.32,2,717.9,-31.1,24,40,40.5
2020-09-21 01:38:51.6369,172.8,69.2,40.25,40.05,-45,20.32,61,720.3,712.8,0,40,40.5
2020-09-21 01:38:51.8842,172.8,69.2,40.25,40.05,-45,20.33,62,425,425,0,40,40.5
2020-09-21 01:38:52.1315,172.8,69.2,40.25,40.05,-45,20.32,64,34.2,34.7,0,40,40.5
2020-09-21 01:38:52.3788,172.8,69.2,40.25,40.05,-45,20.32,3,718.4,-31.6,23,40,40.5
2020-09-21 01:38:52.6261,172.8,69.1,40.25,39.99,-44.9,20.33,4,717.9,-31.1,23,40,40.5
2020-09-21 01:38:52.8785,172.8,69.1,40.25,39.99,-42.1,20.32,65,-13670,-13710,0,40,40.5
2020-09-21 01:38:53.1313,172.8,69.1,40.25,39.99,-2.7,20.32,66,4740,4740,0,40,40.5
2020-09-21 01:38:53.3840,172.8,69.1,40.25,39.99,0.4,20.32,1,718.4,-31.6,24,40,40.5
2020-09-21 01:38:53.6367,172.8,69.1,40.25,39.99,0.3,20.32,2,717.9,-31.1,24,40,40.5
2020-09-21 01:38:53.8893,172.8,69.1,40.25,39.99,0.3,20.33,65,-680,-740,0,40,40.5
2020-09-21 01:38:54.1418,172.8,69.1,40.25,39.99,0.3,20.32,51,3.67,3.65,0,40,40.5
2020-09-21 01:38:54.3943,172.8,69.1,40.25,39.99,0.2,20.32,63,50,50,0,40,40.5
2020-09-21 01:38:54.6469,172.8,69.1,40.25,39.99,0.1,20.32,67,28,27.9,0,40,40.5
2020-09-21 01:38:54.8995,172.8,69,40.25,39.93,0.1,20.32,52,3.67,3.65,0,40,40.5
2020-09-21 01:38:55.1521,172.8,69,40.25,39.93,0.1,20.33,6,-780,28,3.7,40,40.5
2020-09-21 01:38:55.4048,172.8,69,40.25,39.93,0.1,20.32,7,-840,27.9,3.7,40,40.5
2020-09-21 01:38:55.6574,172.8,69,40.25,39.93,0.2,20.32,1,718.4,-31.6,24,40,40.5
2020-09-21 01:38:55.9083,172.8,69,40.25,39.93,0,20.32,2,717.9,-31.1,24,40,40.5
2020-09-21 01:38:56.1592,172.8,69,40.25,39.93,0.1,20.33,61,723.1,715.6,0,40,40.5
2020-09-21 01:38:56.4100,172.8,69,40.25,39.93,0.1,20.33,62,425,425,0,40,40.5
2020-09-21 01:38:56.6609,172.8,69,40.25,39.93,0,20.32,64,8,8.2,0,40,40.5
2020-09-21 01:38:56.9098,172.8,69,40.25,39.93,0,20.32,3,718.4,-31.6,23,40,40.5
2020-09-21 01:38:57.1573,172.8,69,40.25,39.93,0,20.32,4,717.9,-31.1,23,40,40.5
2020-09-21 01:38:57.4047,172.8,69,40.25,39.93,0,20.33,65,-810,-860,0,40,40.5
2020-09-21 01:38:57.6522,172.8,69,40.25,39.93,0.1,20.32,66,5210,5210,0,40,40.5
2020-09-21 01:38:57.8997,172.8,69,40.25,39.93,0,20.32,1,718.4,-31.6,24,40,40.5
2020-09-21 01:38:58.1471,172.8,69,40.25,39.93,0,20.32,2,717.9,-31.1,24,40,40.5
2020-09-21 01:38:58.3946,172.8,69,40.25,39.93,0.1,20.32,65,-800,-870,0,40,40.5
2020-09-21 01:38:58.6420,172.8,69,40.25,39.93,0.1,20.32,51,3.68,3.66,0,40,40.5
2020-09-21 01:38:58.8895,172.8,69,40.25,39.93,0,20.33,63,50,50,0,40,40.5
2020-09-21 01:38:59.1368,172.8,69,40.25,39.93,0,20.32,67,28,27.8,0,40,40.5
2020-09-21 01:38:59.3842,172.8,69,40.25,39.93,0,20.32,52,3.68,3.66,0,40,40.5
2020-09-21 01:38:59.6316,172.8,69,40.25,39.93,0.1,20.31,6,-820,28,3.7,40,40.5
2020-09-21 01:38:59.8789,172.8,69,40.25,39.93,0.1,20.32,7,-870,27.8,3.7,40,40.5
2020-09-21 01:39:00.1302,172.8,69,40.25,39.93,0,20.33,1,720.4,0,24,40,40.5
2020-09-21 01:39:00.3828,172.8,69,40.25,39.93,0.1,20.33,2,720.1,0,24,40,40.5
2020-09-21 01:39:00.6353,172.8,69,40.25,39.93,0.1,20.32,61,723.2,715.6,0,40,40.5
2020-09-21 01:39:00.8878,172.8,69,40.25,39.93,0,20.34,62,425,425,0,40,40.5
2020-09-21 01:39:01.1407,172.8,69,40.25,39.93,0,20.32,64,7.9,8.1,0,40,40.5
2020-09-21 01:39:01.3936,172.8,69,40.25,39.93,0,20.32,3,720.4,0,23,40,40.5
2020-09-21 01:39:01.6465,172.8,69,40.25,39.93,-0.1,20.32,4,720.1,0,23,40,40.5
2020-09-21 01:39:01.8995,172.8,69,40.25,39.93,0.1,20.32,65,-810,-860,0,40,40.5
2020-09-21 01:39:02.1482,172.8,69,40.25,39.93,0,20.33,66,5240,5230,0,40,40.5
2020-09-21 01:39:02.3956,172.8,69,40.25,39.93,0,20.33,1,720.4,0,24,40,40.5
2020-09-21 01:39:02.6430,172.8,69,40.25,39.93,0,20.32,2,720.1,0,24,40,40.5
2020-09-21 01:39:02.8903,172.8,69,40.25,39.93,0,20.32,65,-820,-860,0,40,40.5
2020-09-21 01:39:03.1400,172.8,69,40.25,39.93,0.1,20.32,51,3.68,3.66,0,40,40.5
2020-09-21 01:39:03.3903,172.8,69,40.25,39.93,0,20.34,63,50,50,0,40,40.5
2020-09-21 01:39:03.6406,172.8,69,40.25,39.93,-0.1,20.32,67,27.8,27.7,0,40,40.5
2020-09-21 01:39:03.8909,172.8,69,40.25,39.93,0,20.33,52,3.68,3.66,0,40,40.5
2020-09-21 01:39:04.1411,172.8,69,40.25,39.93,0,20.32,6,-810,27.8,3.7,40,40.5
2020-09-21 01:39:04.3910,172.8,69,40.25,39.93,0,20.33,7,-860,27.6,3.7,40,40.5
2020-09-21 01:39:04.6410,172.8,69,40.25,39.93,0,20.32,1,720.4,0,24,40,40.5
2020-09-21 01:39:04.8909,172.8,69,40.25,39.93,0,20.32,2,720.1,0,24,40,40.5
2020-09-21 01:39:05.1406,172.8,69,40.25,39.93,0,20.32,61,723.5,715.9,0,40,40.5
2020-09-21 01:39:05.3896,172.8,69,40.25,39.93,0.1,20.32,62,425,425,0,40,40.5
2020-09-21 01:39:05.6387,172.8,69,40.25,39.93,0,20.32,64,7.9,8.1,0,40,40.5
2020-09-21 01:39:05.8878,172.8,69,40.25,39.93,0,20.32,3,720.7,0,23,40,40.5
2020-09-21 01:39:06.1362,172.8,69,40.25,39.93,0.1,20.32,4,720.5,0,23,40,40.5
2020-09-21 01:39:06.3833,172.8,69,40.25,39.93,0,20.33,65,-820,-860,0,40,40.5
2020-09-21 01:39:06.6304,172.8,69,40.25,39.93,0.1,20.32,66,5250,5250,0,40,40.5
2020-09-21 01:39:06.8775,172.8,69,40.25,39.93,0,20.33,1,720.7,0,24,40,40.5
2020-09-21 01:39:07.1246,172.8,69,40.25,39.93,0,20.32,2,720.5,0,24,40,40.5
2020-09-21 01:39:07.3719,172.8,69,40.25,39.93,0.1,20.32,65,-810,-860,0,40,40.5
2020-09-21 01:39:07.6192,172.8,69,40.25,39.93,0.1,20.32,51,3.68,3.66,0,40,40.5
2020-09-21 01:39:07.8664,172.8,69,40.25,39.93,0,20.32,63,50,50,0,40,40.5
2020-09-21 01:39:08.1137,172.8,69,40.25,39.93,0,20.32,67,27.7,27.5,0,40,40.5
2020-09-21 01:39:08.3637,172.8,69,40.25,39.93,0,20.32,52,3.68,3.66,0,40,40.5
2020-09-21 01:39:08.6139,172.8,69,40.25,39.93,0,20.33,6,-820,27.6,3.7,40,40.5
2020-09-21 01:39:08.8640,172.8,69,40.25,39.93,0.1,20.32,7,-870,27.5,3.7,40,40.5
2020-09-21 01:39:09.1142,172.8,69,40.25,39.93,0,20.32,1,720.7,0,24,40,40.5
2020-09-21 01:39:09.3657,172.8,69,40.25,39.93,0,20.32,2,720.5,0,24,40,40.5
2020-09-21 01:39:09.6182,172.8,69,40.25,39.93,0.1,20.32,61,723.7,716,0,40,40.5
2020-09-21 01:39:09.8707,172.8,69,40.25,39.93,0,20.32,62,425,425,0,40,40.5
2020-09-21 01:39:10.1232,172.8,69,40.25,39.93,0,20.33,64,7.9,8.1,0,40,40.5
2020-09-21 01:39:10.3748,172.8,69,40.25,39.93,0,20.32,3,720.7,0,23,40,40.5
2020-09-21 01:39:10.6222,172.8,69,40.25,39.93,0,20.32,4,720.5,0,23,40,40.5
2020-09-21 01:39:10.8695,172.8,69,40.25,39.93,0,20.32,65,-810,-860,0,40,40.5
2020-09-21 01:39:11.1169,172.8,69,40.25,39.93,0,20.32,66,5260,5250,0,40,40.5
2020-09-21 01:39:11.3651,172.8,69,40.25,39.93,0,20.32,1,720.7,0,24,40,40.5
2020-09-21 01:39:11.6176,172.8,69,40.25,39.93,0,20.32,2,720.5,0,24,40,40.5
2020-09-21 01:39:11.8700,172.8,69,40.25,39.93,0,20.32,65,-820,-860,0,40,40.5
2020-09-21 01:39:12.1225,172.8,69,40.25,39.93,0,20.32,51,3.68,3.66,0,40,40.5
2020-09-21 01:39:12.3749,172.8,69,40.25,39.93,0.1,20.32,63,50,50,0,40,40.5
2020-09-21 01:39:12.6272,172.8,69,40.25,39.93,-0.1,20.32,67,27.5,27.4,0,40,40.5
2020-09-21 01:39:12.8795,172.8,69,40.25,39.93,0,20.32,52,3.69,3.66,0,40,40.5
2020-09-21 01:39:13.1318,172.8,69,40.25,39.93,0.1,20.32,6,-810,27.5,3.7,40,40.5
2020-09-21 01:39:13.3842,172.8,69,40.25,39.93,0,20.32,7,-860,27.3,3.7,40,40.5
2020-09-21 01:39:13.6365,172.8,69,40.25,39.93,0,20.32,1,721,0,24,40,40.5
2020-09-21 01:39:13.8888,172.8,69,40.25,39.93,0,20.32,2,720.7,0,24,40,40.5
2020-09-21 01:39:14.1411,172.8,69,40.25,39.93,0,20.32,61,723.8,716.2,0,40,40.5
2020-09-21 01:39:14.3934,172.8,69,40.25,39.93,0.1,20.32,62,425,425,0,40,40.5
2020-09-21 01:39:14.6458,172.8,69,40.25,39.93,0.1,20.32,64,8,8.1,0,40,40.5
2020-09-21 01:39:14.8984,172.8,69,40.25,39.93,-0.1,20.32,3,721,0,23,40,40.5
2020-09-21 01:39:15.1509,172.8,69,40.25,39.93,0.1,20.33,4,720.7,0,23,40,40.5
2020-09-21 01:39:15.4034,172.8,69,40.25,39.93,0.1,20.32,65,-810,-860,0,40,40.5
2020-09-21 01:39:15.6550,172.8,69,40.25,39.93,0,20.32,66,5260,5260,0,40,40.5
2020-09-21 01:39:15.9048,172.8,69,40.25,39.93,0,20.34,1,721,0,24,40,40.5
2020-09-21 01:39:16.1546,172.8,69,40.25,39.93,0,20.32,2,720.7,0,24,40,40.5
2020-09-21 01:39:16.4045,172.8,69,40.25,39.93,0.1,20.32,65,-820,-870,0,40,40.5
2020-09-21 01:39:16.6532,172.8,69,40.25,39.93,0.1,20.33,51,3.68,3.67,0,40,40.5
2020-09-21 01:39:16.9005,172.8,69,40.25,39.93,0,20.32,63,50,50,0,40,40.5
2020-09-21 01:39:17.1477,172.8,69,40.25,39.93,0,20.32,67,27.4,27.2,0,40,40.5
2020-09-21 01:39:17.3950,172.8,69,40.25,39.93,0.1,20.32,52,3.69,3.66,0,40,40.5
2020-09-21 01:39:17.6423,172.8,69,40.25,39.93,0,20.32,6,-820,27.3,3.7,40,40.5
2020-09-21 01:39:17.8896,172.8,69,40.25,39.93,0.1,20.33,7,-870,27.2,3.7,40,40.5
2020-09-21 01:39:18.1370,172.8,69,40.25,39.93,0,20.32,1,721,0,24,40,40.5
2020-09-21 01:39:18.3843,172.8,69,40.25,39.93,-0.1,20.33,2,720.7,0,24,40,40.5
2020-09-21 01:39:18.6317,172.8,69,40.25,39.93,0.1,20.33,61,723.8,716.3,0,40,40.5
2020-09-21 01:39:18.8790,172.8,69,40.25,39.93,0.1,20.32,62,425,425,0,40,40.5
2020-09-21 01:39:19.1263,172.8,69,40.25,39.93,0,20.32,64,8,8.1,0,40,40.5
2020-09-21 01:39:19.3736,172.8,69,40.25,39.93,0,20.32,3,721,0,23,40,40.5
2020-09-21 01:39:19.6209,172.8,69,40.25,39.93,0,20.34,4,720.7,0,23,40,40.5
2020-09-21 01:39:19.8732,172.8,69,40.25,39.93,0,20.33,65,-820,-870,0,40,40.5
2020-09-21 01:39:20.1257,172.8,69,40.25,39.93,0,20.32,66,5270,5260,0,40,40.5
2020-09-21 01:39:20.3782,172.8,69,40.25,39.93,0,20.32,1,721.2,0,24,40,40.5
2020-09-21 01:39:20.6307,172.8,69,40.25,39.93,0,20.32,2,720.8,0,24,40,40.5
2020-09-21 01:39:20.8784,172.8,69,40.25,39.93,0.1,20.33,65,-800,-860,0,40,40.5
2020-09-21 01:39:21.1257,172.8,69,40.25,39.93,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 01:39:21.3729,172.8,69,40.25,39.93,0,20.32,63,50,50,0,40,40.5
2020-09-21 01:39:21.6202,172.8,69,40.25,39.93,0,20.32,67,27.2,27.1,0,40,40.5
2020-09-21 01:39:21.8725,172.8,69,40.25,39.93,0,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 01:39:22.1250,172.8,69,40.25,39.93,0,20.33,6,-810,27.2,3.7,40,40.5
2020-09-21 01:39:22.3776,172.8,69,40.25,39.93,0,20.32,7,-870,27.1,3.7,40,40.5
2020-09-21 01:39:22.6301,172.8,69,40.25,39.93,-0.1,20.33,1,721.2,0,24,40,40.5
2020-09-21 01:39:22.8823,172.8,69,40.25,39.93,0,20.33,2,720.8,0,24,40,40.5
2020-09-21 01:39:23.1344,172.8,69,40.25,39.93,0,20.32,61,723.8,716.4,0,40,40.5
2020-09-21 01:39:23.3864,172.8,69,40.25,39.93,0,20.32,62,425,425,0,40,40.5
2020-09-21 01:39:23.6385,172.8,69,40.25,39.93,0.1,20.32,64,8,8.1,0,40,40.5
2020-09-21 01:39:23.8906,172.8,69,40.25,39.93,0,20.32,3,721.2,0,23,40,40.5
2020-09-21 01:39:24.1431,172.8,69,40.25,39.93,0,20.33,4,720.8,0,23,40,40.5
2020-09-21 01:39:24.3956,172.8,69,40.25,39.93,0.1,20.32,65,-800,-860,0,40,40.5
2020-09-21 01:39:24.6482,172.8,69,40.25,39.93,0,20.33,66,5270,5270,0,40,40.5
2020-09-21 01:39:24.9007,172.8,69,40.25,39.93,0,20.32,1,721.2,0,24,40,40.5
2020-09-21 01:39:25.1503,172.8,69,40.25,39.93,0.1,20.32,2,720.8,0,24,40,40.5
2020-09-21 01:39:25.3991,172.8,69,40.25,39.93,0,20.32,65,-820,-860,0,40,40.5
2020-09-21 01:39:25.6479,172.8,69,40.25,39.93,0.1,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 01:39:25.8966,172.8,69,40.25,39.93,0,20.32,63,50,50,0,40,40.5
2020-09-21 01:39:26.1452,172.8,69,40.25,39.93,0,20.32,67,27.1,27,0,40,40.5
2020-09-21 01:39:26.3935,172.8,69,40.25,39.93,0.1,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 01:39:26.6418,172.8,69,40.25,39.93,0.1,20.32,6,-810,27.1,3.7,40,40.5
2020-09-21 01:39:26.8901,172.8,69,40.25,39.93,0,20.32,7,-870,27,3.7,40,40.5
2020-09-21 01:39:27.1399,172.8,69,40.25,39.93,0.1,20.33,1,721.2,0,24,40,40.5
2020-09-21 01:39:27.3924,172.8,69,40.25,39.93,0,20.32,2,721,0,24,40,40.5
2020-09-21 01:39:27.6449,172.8,69,40.25,39.93,0.1,20.32,61,724,716.4,0,40,40.5
2020-09-21 01:39:27.8975,172.8,69,40.25,39.93,0.1,20.33,62,425,425,0,40,40.5
2020-09-21 01:39:28.1500,172.8,69,40.25,39.93,0,20.33,64,8,8.1,0,40,40.5
2020-09-21 01:39:28.4025,172.8,69,40.25,39.93,0.1,20.33,3,721.3,0,23,40,40.5
2020-09-21 01:39:28.6551,172.8,69,40.25,39.93,0.1,20.32,4,721,0,23,40,40.5
2020-09-21 01:39:28.9076,172.8,69,40.25,39.93,0,20.32,65,-810,-860,0,40,40.5
2020-09-21 01:39:29.1601,172.8,69,40.25,39.93,0.1,20.32,66,5270,5270,0,40,40.5
2020-09-21 01:39:29.4078,172.8,69,40.25,39.93,0,20.33,1,721.3,0,24,40,40.5
2020-09-21 01:39:29.6552,172.8,69,40.25,39.93,0,20.32,2,721,0,24,40,40.5
2020-09-21 01:39:29.9027,172.8,69,40.25,39.93,0.1,20.32,65,-810,-860,0,40,40.5
2020-09-21 01:39:30.1501,172.8,69,40.25,39.93,0,20.37,51,3.69,3.67,0,40,40.5
2020-09-21 01:39:30.3974,172.8,69,40.25,39.93,0,20.33,63,50,50,0,40,40.5
2020-09-21 01:39:30.6447,172.8,69,40.25,39.93,0.1,20.32,67,27,26.9,0,40,40.5
2020-09-21 01:39:30.8920,172.8,69,40.25,39.93,0,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 01:39:31.1393,172.8,69,40.25,39.93,0,20.32,6,-810,27,3.7,40,40.5
2020-09-21 01:39:31.3895,172.8,69,40.25,39.93,0,20.32,7,-870,26.9,3.7,40,40.5
2020-09-21 01:39:31.6420,172.8,69,40.25,39.93,0,20.32,1,721.3,0,24,40,40.5
2020-09-21 01:39:31.8946,172.8,69,40.25,39.93,0,20.32,2,721,0,24,40,40.5
2020-09-21 01:39:32.1471,172.8,69,40.25,39.93,0.1,20.33,61,724.1,716.4,0,40,40.5
2020-09-21 01:39:32.3973,172.8,69,40.25,39.93,0,20.32,62,425,425,0,40,40.5
2020-09-21 01:39:32.6454,172.8,69,40.25,39.93,0,20.32,64,8,8.1,0,40,40.5
2020-09-21 01:39:32.8935,172.8,69,40.25,39.93,0,20.32,3,721.3,0,23,40,40.5
2020-09-21 01:39:33.1416,172.8,69,40.25,39.93,0,20.33,4,721,0,23,40,40.5
2020-09-21 01:39:33.3905,172.8,69,40.25,39.93,0.1,20.32,65,-810,-870,0,40,40.5
2020-09-21 01:39:33.6430,172.8,69,40.25,39.93,-0.1,20.3,66,5280,5280,0,40,40.5
2020-09-21 01:39:33.8955,172.8,69,40.25,39.93,0,20.32,1,721.3,0,24,40,40.5
2020-09-21 01:39:34.1480,172.8,69,40.25,39.93,0.1,20.32,2,721,0,24,40,40.5
2020-09-21 01:39:34.3998,172.8,69,40.25,39.93,0,20.32,65,-810,-870,0,40,40.5
2020-09-21 01:39:34.6477,172.8,69,40.25,39.93,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 01:39:34.8956,172.8,69,40.25,39.93,0,20.31,63,50,50,0,40,40.5
2020-09-21 01:39:35.1434,172.8,69,40.25,39.93,0,20.32,67,26.9,26.8,0,40,40.5
2020-09-21 01:39:35.3912,172.8,69,40.25,39.93,0,20.33,52,3.69,3.67,0,40,40.5
2020-09-21 01:39:35.6384,172.8,69,40.25,39.93,0.1,20.32,6,-800,26.9,3.7,40,40.5
2020-09-21 01:39:35.8856,172.8,69,40.25,39.93,0,20.32,7,-880,26.8,3.7,40,40.5
2020-09-21 01:39:36.1327,172.8,69,40.25,39.93,0,20.34,1,721.5,0,24,40,40.5
2020-09-21 01:39:36.3800,172.8,69,40.25,39.93,0.1,20.32,2,721.1,0,24,40,40.5
2020-09-21 01:39:36.6275,172.8,69,40.25,39.93,0,20.32,61,724.2,716.6,0,40,40.5
2020-09-21 01:39:36.8751,172.8,69,40.25,39.93,0.1,20.33,62,425,425,0,40,40.5
2020-09-21 01:39:37.1227,172.8,69,40.25,39.93,0,20.32,64,8,8.2,0,40,40.5
2020-09-21 01:39:37.3702,172.8,69,40.25,39.93,0,20.32,3,721.5,0,23,40,40.5
2020-09-21 01:39:37.6175,172.8,69,40.25,39.93,0.1,20.32,4,721.1,0,23,40,40.5
2020-09-21 01:39:37.8649,172.8,69,40.25,39.93,0.1,20.33,65,-820,-870,0,40,40.5
2020-09-21 01:39:38.1122,172.8,69,40.25,39.93,0,20.33,66,5290,5290,0,40,40.5
2020-09-21 01:39:38.3596,172.8,69,40.25,39.93,0.1,20.32,1,721.5,0,24,40,40.5
2020-09-21 01:39:38.6082,172.8,69,40.25,39.93,0,20.34,2,721.1,0,24,40,40.5
2020-09-21 01:39:38.8568,172.8,69,40.25,39.93,0,20.36,65,-810,-870,0,40,40.5
2020-09-21 01:39:39.1053,172.8,69,40.25,39.93,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 01:39:39.3539,172.8,69,40.25,39.93,-0.1,20.32,63,50,50,0,40,40.5
2020-09-21 01:39:39.6048,172.8,69,40.25,39.93,0,20.33,67,26.8,26.7,0,40,40.5
2020-09-21 01:39:39.8558,172.8,69,40.25,39.93,0.1,20.34,52,3.69,3.67,0,40,40.5
2020-09-21 01:39:40.1067,172.8,69,40.25,39.93,0,20.32,6,-820,26.8,3.7,40,40.5
2020-09-21 01:39:40.3576,172.8,69,40.25,39.93,0,20.33,7,-880,26.7,3.7,40,40.5
2020-09-21 01:39:40.6091,172.8,68.8,40.25,39.81,0,20.33,1,721.5,0,24,40,40.5
2020-09-21 01:39:40.8616,172.8,68.8,40.25,39.81,0,20.32,2,721.1,0,24,40,40.5
2020-09-21 01:39:41.1142,172.8,68.8,40.25,39.81,0.1,20.34,61,724.2,716.6,0,40,40.5
2020-09-21 01:39:41.3667,172.8,68.8,40.25,39.81,0,20.32,62,425,425,0,40,40.5
2020-09-21 01:39:41.6190,172.8,68.8,40.25,39.81,0,20.32,64,8,8.1,0,40,40.5
2020-09-21 01:39:41.8710,172.8,68.8,40.25,39.81,0.1,20.33,3,721.5,0,23,40,40.5
2020-09-21 01:39:42.1230,172.8,68.8,40.25,39.81,0,20.32,4,721.3,0,23,40,40.5
2020-09-21 01:39:42.3750,172.8,68.8,40.25,39.81,0,20.33,65,-810,-870,0,40,40.5
2020-09-21 01:39:42.6272,172.8,68.8,40.25,39.81,0,20.32,66,5280,5280,0,40,40.5
2020-09-21 01:39:42.8797,172.8,68.8,40.25,39.81,0,20.32,1,721.5,0,24,40,40.5
2020-09-21 01:39:43.1322,172.8,68.8,40.25,39.81,0,20.32,2,721.3,0,24,40,40.5
2020-09-21 01:39:43.3847,172.8,68.8,40.25,39.81,0.1,20.32,65,-800,-870,0,40,40.5
2020-09-21 01:39:43.6372,172.8,68.8,40.25,39.81,-0.1,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 01:39:43.8845,172.8,68.8,40.25,39.81,0,20.32,63,50,50,0,40,40.5
2020-09-21 01:39:44.1317,172.8,68.8,40.25,39.81,0.1,20.32,67,26.7,26.6,0,40,40.5
2020-09-21 01:39:44.3789,172.8,68.8,40.25,39.81,0,20.34,52,3.69,3.67,0,40,40.5
2020-09-21 01:39:44.6262,172.8,68.8,40.25,39.81,0.1,20.33,6,-800,26.7,3.7,40,40.5
2020-09-21 01:39:44.8738,172.8,68.8,40.25,39.81,0,20.32,7,-880,26.6,3.7,40,40.5
2020-09-21 01:39:45.1214,172.8,68.8,40.25,39.81,0,20.32,1,721.5,0,24,40,40.5
2020-09-21 01:39:45.3691,172.8,68.8,40.25,39.81,0.1,20.32,2,721.3,0,24,40,40.5
2020-09-21 01:39:45.6167,172.8,68.8,40.25,39.81,0.1,20.31,61,724.2,716.7,0,40,40.5
2020-09-21 01:39:45.8686,172.8,68.8,40.25,39.81,0,20.33,62,425,425,0,40,40.5
2020-09-21 01:39:46.1211,172.8,68.8,40.25,39.81,0,20.32,64,8,8.1,0,40,40.5
2020-09-21 01:39:46.3735,172.8,68.8,40.25,39.81,0,20.32,3,721.5,0,23,40,40.5
2020-09-21 01:39:46.6259,172.8,68.8,40.25,39.81,0.1,20.33,4,721.3,0,23,40,40.5
2020-09-21 01:39:46.8783,172.8,68.8,40.25,39.81,0.1,20.33,65,-800,-870,0,40,40.5
2020-09-21 01:39:47.1306,172.8,68.8,40.25,39.81,0,20.32,66,5280,5280,0,40,40.5
2020-09-21 01:39:47.3830,172.8,68.8,40.25,39.81,0.1,20.32,1,721.5,0,24,40,40.5
2020-09-21 01:39:47.6353,172.8,68.8,40.25,39.81,0.1,20.32,2,721.3,0,24,40,40.5
2020-09-21 01:39:47.8846,172.8,68.8,40.25,39.81,0,20.32,65,-820,-870,0,40,40.5
2020-09-21 01:39:48.1320,172.8,68.8,40.25,39.81,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 01:39:48.3793,172.8,68.8,40.25,39.81,0,20.33,63,50,50,0,40,40.5
2020-09-21 01:39:48.6267,172.8,68.8,40.25,39.81,0,20.32,67,26.6,26.6,0,40,40.5
2020-09-21 01:39:48.8740,172.8,68.8,40.25,39.81,0.1,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 01:39:49.1214,172.8,68.8,40.25,39.81,0,20.32,6,-820,26.6,3.7,40,40.5
2020-09-21 01:39:49.3687,172.8,68.8,40.25,39.81,-0.1,20.32,7,-870,26.5,3.7,40,40.5
2020-09-21 01:39:49.6161,172.8,68.8,40.25,39.81,0.1,20.33,1,721.7,0,24,40,40.5
2020-09-21 01:39:49.8640,172.8,68.8,40.25,39.81,0,20.32,2,721.2,0,24,40,40.5
2020-09-21 01:39:50.1164,172.8,68.8,40.25,39.81,0,20.33,61,724.3,716.8,0,40,40.5
2020-09-21 01:39:50.3689,172.8,68.8,40.25,39.81,0,20.33,62,425,425,0,40,40.5
2020-09-21 01:39:50.6213,172.8,68.8,40.25,39.81,0,20.32,64,8,8.1,0,40,40.5
2020-09-21 01:39:50.8738,172.8,68.8,40.25,39.81,0,20.32,3,721.7,0,23,40,40.5
2020-09-21 01:39:51.1252,172.8,68.8,40.25,39.81,0,20.32,4,721.2,0,23,40,40.5
2020-09-21 01:39:51.3767,172.8,68.8,40.25,39.81,0,20.32,65,-820,-880,0,40,40.5
2020-09-21 01:39:51.6281,172.8,68.8,40.25,39.81,0,20.32,66,5280,5280,0,40,40.5
2020-09-21 01:39:51.8795,172.8,68.8,40.25,39.81,0,20.33,1,721.7,0,24,40,40.5
2020-09-21 01:39:52.1310,172.8,68.8,40.25,39.81,0,20.32,2,721.2,0,24,40,40.5
2020-09-21 01:39:52.3824,172.8,68.8,40.25,39.81,0,20.32,65,-810,-870,0,40,40.5
2020-09-21 01:39:52.6339,172.8,68.8,40.25,39.81,-0.1,20.31,51,3.69,3.67,0,40,40.5
2020-09-21 01:39:52.8853,172.8,68.8,40.25,39.81,0,20.32,63,50,50,0,40,40.5
2020-09-21 01:39:53.1371,172.8,68.8,40.25,39.81,0.1,20.33,67,26.5,26.5,0,40,40.5
2020-09-21 01:39:53.3897,172.8,68.8,40.25,39.81,0,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 01:39:53.6423,172.8,68.8,40.25,39.81,0,20.32,6,-810,26.5,3.7,40,40.5
2020-09-21 01:39:53.8948,172.8,68.8,40.25,39.81,0,20.31,7,-880,26.5,3.7,40,40.5
2020-09-21 01:39:54.1474,172.8,68.8,40.25,39.81,0,20.32,1,721.7,0,24,40,40.5
2020-09-21 01:39:54.3986,172.8,68.8,40.25,39.81,0.1,20.32,2,721.2,0,24,40,40.5
2020-09-21 01:39:54.6498,172.8,68.8,40.25,39.81,0.1,20.32,61,724.4,716.8,0,40,40.5
2020-09-21 01:39:54.9009,172.8,68.8,40.25,39.81,-0.1,20.33,62,425,425,0,40,40.5
2020-09-21 01:39:55.1521,172.8,68.8,40.25,39.81,0,20.33,64,8,8.1,0,40,40.5
2020-09-21 01:39:55.3993,172.8,68.8,40.25,39.81,0.1,20.32,3,721.7,0,23,40,40.5
2020-09-21 01:39:55.6465,172.8,68.8,40.25,39.81,0,20.33,4,721.2,0,23,40,40.5
2020-09-21 01:39:55.8938,172.8,68.8,40.25,39.81,0,20.32,65,-810,-870,0,40,40.5
2020-09-21 01:39:56.1410,172.8,68.8,40.25,39.81,0,20.32,66,5280,5280,0,40,40.5
2020-09-21 01:39:56.3907,172.8,68.8,40.25,39.81,0.1,20.31,1,721.7,0,24,40,40.5
2020-09-21 01:39:56.6404,172.8,68.8,40.25,39.81,0.1,20.32,2,721.3,0,24,40,40.5
2020-09-21 01:39:56.8901,172.8,68.8,40.25,39.81,0,20.33,65,-810,-870,0,40,40.5
2020-09-21 01:39:57.1399,172.8,68.8,40.25,39.81,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 01:39:57.3912,172.8,68.8,40.25,39.81,0.1,20.32,63,50,50,0,40,40.5
2020-09-21 01:39:57.6437,172.8,68.8,40.25,39.81,0,20.32,67,26.4,26.4,0,40,40.5
2020-09-21 01:39:57.8963,172.8,68.8,40.25,39.81,0.1,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 01:39:58.1488,172.8,68.8,40.25,39.81,0,20.32,6,-810,26.4,3.7,40,40.5
2020-09-21 01:39:58.3984,172.8,68.8,40.25,39.81,0,20.32,7,-880,26.4,3.7,40,40.5
2020-09-21 01:39:58.6457,172.8,68.8,40.25,39.81,0.1,20.32,1,721.7,0,24,40,40.5
2020-09-21 01:39:58.8931,172.8,68.8,40.25,39.81,0.1,20.32,2,721.3,0,24,40,40.5
2020-09-21 01:39:59.1404,172.8,68.8,40.25,39.81,0,20.32,61,724.4,716.8,0,40,40.5
2020-09-21 01:39:59.3877,172.8,68.8,40.25,39.81,0,20.32,62,425,425,0,40,40.5
2020-09-21 01:39:59.6350,172.8,68.8,40.25,39.81,0,20.33,64,8,8.1,0,40,40.5
2020-09-21 01:39:59.8823,172.8,68.8,40.25,39.81,0,20.33,3,721.7,0,23,40,40.5
2020-09-21 01:40:00.1295,172.8,68.8,40.25,39.81,0.1,20.32,4,721.3,0,23,40,40.5
2020-09-21 01:40:00.3798,172.8,68.8,40.25,39.81,0,20.32,65,-820,-880,0,40,40.5
2020-09-21 01:40:00.6323,172.8,68.8,40.25,39.81,0,20.32,66,5280,5280,0,40,40.5
2020-09-21 01:40:00.8848,172.8,68.8,40.25,39.81,0.1,20.32,1,721.7,0,24,40,40.5
2020-09-21 01:40:01.1373,172.8,68.8,40.25,39.81,0,20.32,2,721.3,0,24,40,40.5
2020-09-21 01:40:01.3871,172.8,68.8,40.25,39.81,0,20.33,65,-810,-880,0,40,40.5
2020-09-21 01:40:01.6345,172.8,68.8,40.25,39.81,0,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 01:40:01.8818,172.8,68.8,40.25,39.81,0,20.31,63,50,50,0,40,40.5
2020-09-21 01:40:02.1292,172.8,68.8,40.25,39.81,0.1,20.33,67,26.4,26.3,0,40,40.5
2020-09-21 01:40:02.3766,172.8,68.8,40.25,39.81,0.1,20.33,52,3.69,3.67,0,40,40.5
2020-09-21 01:40:02.6241,172.8,68.8,40.25,39.81,-0.1,20.34,6,-820,26.4,3.7,40,40.5
2020-09-21 01:40:02.8715,172.8,68.8,40.25,39.81,0,20.32,7,-880,26.3,3.7,40,40.5
2020-09-21 01:40:03.1190,172.8,68.8,40.25,39.81,0.1,20.32,1,721.7,0,24,40,40.5
2020-09-21 01:40:03.3691,172.8,68.8,40.25,39.81,0,20.32,2,721.3,0,24,40,40.5
2020-09-21 01:40:03.6216,172.8,68.8,40.25,39.81,0,20.33,61,724.3,716.8,0,40,40.5
2020-09-21 01:40:03.8742,172.8,68.8,40.25,39.81,0,20.32,62,425,425,0,40,40.5
2020-09-21 01:40:04.1267,172.8,68.8,40.25,39.81,0,20.33,64,8,8.1,0,40,40.5
2020-09-21 01:40:04.3793,172.8,68.8,40.25,39.81,0.1,20.32,3,721.8,0,23,40,40.5
2020-09-21 01:40:04.6318,172.8,68.8,40.25,39.81,0.1,20.32,4,721.3,0,23,40,40.5
2020-09-21 01:40:04.8844,172.8,68.8,40.25,39.81,0,20.32,65,-810,-880,0,40,40.5
2020-09-21 01:40:05.1369,172.8,68.8,40.25,39.81,0.1,20.33,66,5290,5290,0,40,40.5
2020-09-21 01:40:05.3895,172.8,68.8,40.25,39.81,0,20.33,1,721.8,0,24,40,40.5
2020-09-21 01:40:05.6420,172.8,68.8,40.25,39.81,0.1,20.32,2,721.3,0,24,40,40.5
2020-09-21 01:40:05.8946,172.8,68.8,40.25,39.81,0,20.32,65,-810,-870,0,40,40.5
2020-09-21 01:40:06.1471,172.8,68.8,40.25,39.81,0,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 01:40:06.3996,172.8,68.8,40.25,39.81,0.1,20.3,63,50,50,0,40,40.5
2020-09-21 01:40:06.6522,172.8,68.8,40.25,39.81,0.1,20.32,67,26.3,26.3,0,40,40.5
2020-09-21 01:40:06.9012,172.8,68.8,40.25,39.81,0,20.32,52,3.69,3.67,0,40,40.5
2020-09-21 01:40:07.1501,172.8,68.8,40.25,39.81,0.1,20.32,6,-810,26.3,3.7,40,40.5
2020-09-21 01:40:07.3990,172.8,68.8,40.25,39.81,0,20.33,7,-870,26.3,3.7,40,40.5
2020-09-21 01:40:07.6479,172.8,68.8,40.25,39.81,0,20.35,1,721.8,0,24,40,40.5
2020-09-21 01:40:07.8987,172.8,68.8,40.25,39.81,0.1,20.33,2,721.3,0,24,40,40.5
2020-09-21 01:40:08.1510,172.8,68.8,40.25,39.81,0,20.32,61,724.6,716.9,0,40,40.5
2020-09-21 01:40:08.4032,172.8,68.8,40.25,39.81,0,20.32,62,425,425,0,40,40.5
2020-09-21 01:40:08.6554,172.8,68.8,40.25,39.81,0.1,20.32,64,8,8.2,0,40,40.5
2020-09-21 01:40:08.9048,172.8,68.8,40.25,39.81,0,20.34,3,721.8,0,23,40,40.5
2020-09-21 01:40:09.1521,172.8,68.8,40.25,39.81,0,20.32,4,721.3,0,23,40,40.5
2020-09-21 01:40:09.3993,172.8,68.8,40.25,39.81,0,20.32,65,-810,-880,0,40,40.5
2020-09-21 01:40:09.6466,172.8,68.8,40.25,39.81,0,20.33,66,5290,5290,0,40,40.5
2020-09-21 01:40:09.8941,172.8,68.8,40.25,39.81,0,20.32,1,721.8,0,24,40,40.5
2020-09-21 01:40:10.1430,172.8,68.8,40.25,39.81,0,20.32,2,721.3,0,24,40,40.5
2020-09-21 01:40:10.3918,172.8,68.8,40.25,39.81,0,20.33,65,-810,-870,0,40,40.5
2020-09-21 01:40:10.6407,172.8,68.8,40.25,39.81,0,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 01:40:10.8894,172.8,68.8,40.25,39.81,0,20.32,63,50,50,0,40,40.5
2020-09-21 01:40:11.1368,172.8,68.8,40.25,39.81,0,20.33,67,26.2,26.2,0,40,40.5
2020-09-21 01:40:11.3842,172.8,68.8,40.25,39.81,0,20.33,52,3.69,3.67,0,40,40.5
2020-09-21 01:40:11.6316,172.8,68.8,40.25,39.81,0,20.32,6,-800,26.2,3.7,40,40.5
2020-09-21 01:40:11.8789,172.8,68.8,40.25,39.81,0,20.32,7,-860,26.2,3.7,40,40.5
2020-09-21 01:40:12.1298,172.8,68.8,40.25,39.81,0.1,20.32,1,721.8,0,24,40,40.5
2020-09-21 01:40:12.3806,172.8,68.8,40.25,39.81,0,20.32,2,721.4,0,24,40,40.5
2020-09-21 01:40:12.6314,172.8,68.8,40.25,39.81,0,20.32,61,724.5,717,0,40,40.5
2020-09-21 01:40:12.8822,172.8,68.8,40.25,39.81,0.1,20.32,62,425,425,0,40,40.5
2020-09-21 01:40:13.1317,172.8,68.8,40.25,39.81,0,20.33,64,8,8.2,0,40,40.5
2020-09-21 01:40:13.3791,172.8,68.8,40.25,39.81,0.1,20.33,3,721.8,0,23,40,40.5
2020-09-21 01:40:13.6264,172.8,68.8,40.25,39.81,0.1,20.33,4,721.4,0,23,40,40.5
2020-09-21 01:40:13.8738,172.8,68.7,40.25,39.76,0,20.33,65,-820,-870,0,40,40.5
2020-09-21 01:40:14.1216,172.8,68.7,40.25,39.76,0.1,20.32,66,5280,5290,0,40,40.5
2020-09-21 01:40:14.3703,172.8,68.7,40.25,39.76,0.1,20.33,1,721.8,0,24,40,40.5
2020-09-21 01:40:14.6189,172.8,68.7,40.25,39.76,0,20.34,2,721.4,0,24,40,40.5
2020-09-21 01:40:14.8676,172.8,68.7,40.25,39.76,0,20.32,65,-800,-880,0,40,40.5
2020-09-21 01:40:15.1163,172.8,68.7,40.25,39.76,0,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 01:40:15.3641,172.8,68.7,40.25,39.76,0,20.32,63,50,50,0,40,40.5
2020-09-21 01:40:15.6112,172.8,68.7,40.25,39.76,0.1,20.33,67,26.2,26.1,0,40,40.5
2020-09-21 01:40:15.8584,172.8,68.7,40.25,39.76,0,20.31,52,3.69,3.67,0,40,40.5
2020-09-21 01:40:16.1055,172.8,68.7,40.25,39.76,0,20.32,6,-810,26.2,3.7,40,40.5
2020-09-21 01:40:16.3558,172.8,68.7,40.25,39.76,0.1,20.32,7,-860,26.1,3.7,40,40.5
2020-09-21 01:40:16.6084,172.8,68.7,40.25,39.76,0,20.32,1,721.8,0,24,40,40.5
2020-09-21 01:40:16.8611,172.8,68.7,40.25,39.76,0.1,20.33,2,721.4,0,24,40,40.5
2020-09-21 01:40:17.1138,172.8,68.7,40.25,39.76,0,20.31,61,724.5,717,0,40,40.5
2020-09-21 01:40:17.3661,172.8,68.7,40.25,39.76,0,20.32,62,425,425,0,40,40.5
2020-09-21 01:40:17.6167,172.8,68.7,40.25,39.76,0.1,20.33,64,8,8.2,0,40,40.5
2020-09-21 01:40:17.8673,172.8,68.7,40.25,39.76,0.1,20.32,3,721.8,0,23,40,40.5
2020-09-21 01:40:18.1180,172.8,68.7,40.25,39.76,0,20.33,4,721.5,0,23,40,40.5
2020-09-21 01:40:18.3680,172.8,68.7,40.25,39.76,0.1,20.33,65,-810,-880,0,40,40.5
2020-09-21 01:40:18.6153,172.8,68.7,40.25,39.76,0,20.32,66,5290,5290,0,40,40.5
2020-09-21 01:40:18.8626,172.8,68.7,40.25,39.76,0,20.32,1,721.8,0,24,40,40.5
2020-09-21 01:40:19.1099,172.8,68.7,40.25,39.76,0,20.32,2,721.5,0,24,40,40.5
2020-09-21 01:40:19.3572,172.8,68.7,40.25,39.76,0,20.32,65,-820,-880,0,40,40.5
2020-09-21 01:40:19.6085,172.8,68.7,40.25,39.76,0,20.33,51,3.69,3.67,0,40,40.5
2020-09-21 01:40:19.8610,172.8,68.7,40.25,39.76,0.1,20.32,63,50,50,0,40,40.5
2020-09-21 01:40:20.1135,172.8,68.7,40.25,39.76,0,20.33,67,26.1,26.1,0,40,40.5
2020-09-21 01:40:20.3661,172.8,68.7,40.25,39.76,0,20.33,52,3.69,3.67,0,40,40.5
2020-09-21 01:40:20.6186,172.8,68.7,40.25,39.76,0,20.33,6,-810,26.1,3.7,40,40.5
2020-09-21 01:40:20.8711,172.8,68.7,40.25,39.76,0,20.33,7,-870,26.1,3.7,40,40.5
2020-09-21 01:40:21.1237,172.8,68.7,40.25,39.76,0.1,20.32,1,721.8,0,24,40,40.5
2020-09-21 01:40:21.3762,172.8,68.7,40.25,39.76,0,20.33,2,721.5,0,24,40,40.5
2020-09-21 01:40:21.6290,172.8,68.7,40.25,39.76,-0.1,20.32,61,724.5,717,0,40,40.5
2020-09-21 01:40:21.8818,172.8,68.7,40.25,39.76,0.1,20.32,62,425,425,0,40,40.5
2020-09-21 01:40:22.1346,172.8,68.7,40.25,39.76,0,20.31,64,8,8.1,0,40,40.5
2020-09-21 01:40:22.3875,172.8,68.7,40.25,39.76,0,20.33,3,721.8,0,23,40,40.5
2020-09-21 01:40:22.6402,172.8,68.7,40.25,39.76,0,20.32,4,721.5,0,23,40,40.5
2020-09-21 01:40:22.8926,172.8,68.7,40.25,39.76,0,20.33,65,-810,-880,0,40,40.5
2020-09-21 01:40:23.1451,172.8,68.7,40.25,39.76,0,20.33,66,5290,5290,0,40,40.5
2020-09-21 01:40:23.3976,172.8,68.7,40.25,39.76,0.1,20.32,1,721.8,0,24,40,40.5
2020-09-21 01:40:23.6501,172.8,68.7,40.25,39.76,-0.1,20.33,2,721.5,0,24,40,40.5
2020-09-21 01:40:23.9029,172.8,68.7,40.25,39.76,0,20.32,65,-810,-880,0,40,40.5
2020-09-21 01:40:24.1557,172.8,68.7,40.25,39.76,0.1,20.32,51,3.69,3.67,0,40,40.5
2020-09-21 01:40:24.4085,172.8,68.7,40.25,39.76,0,20.33,63,50,50,0,40,40.5
2020-09-21 01:40:24.6613,172.8,68.7,40.25,39.76,0.1,20.33,67,26,26,0,40,40.5
2020-09-21 01:40:24.9121,172.8,68.7,40,39.76,0,20.33,52,3.69,3.67,0,40,40.5
2020-09-21 01:40:25.1614,172.8,68.7,40,39.76,0,20.32,6,-820,26,3.7,40,40.5
2020-09-21 01:40:25.4108,172.8,68.7,40,39.76,0.1,20.32,7,-850,26,3.7,40,40.5
2020-09-21 01:40:25.6601,172.8,68.7,40,39.76,0.1,20.32,1,721.9,0,24,40,40
2020-09-21 01:40:25.9084,172.8,68.7,40,39.76,0,20.32,2,721.6,0,24,40,40
2020-09-21 01:40:26.1559,172.8,68.7,40,39.76,0.1,20.32,61,724.5,717,0,40,40
2020-09-21 01:40:26.4034,172.8,68.7,40,39.76,0,20.33,62,425,425,0,40,40
2020-09-21 01:40:26.6509,172.8,68.7,40,39.76,0,20.32,64,8,8.1,0,40,40
2020-09-21 01:40:26.8983,172.8,68.7,40,39.76,0.1,20.32,3,721.9,0,23,40,40
2020-09-21 01:40:27.1457,172.8,68.7,40,39.76,-0.1,20.32,4,721.6,0,23,40,40
2020-09-21 01:40:27.3930,172.8,68.7,40,39.76,0,20.32,65,-810,-870,0,40,40
2020-09-21 01:40:27.6404,172.8,68.7,40,39.76,0.1,20.33,66,5290,5290,0,40,40
2020-09-21 01:40:27.8878,172.8,68.7,40,39.76,0,20.32,1,721.9,0,24,40,40
2020-09-21 01:40:28.1392,172.8,68.7,40,39.76,0,20.33,2,721.6,0,24,40,40
2020-09-21 01:40:28.3919,172.8,68.7,40,39.76,0,20.32,65,-800,-860,0,40,40
2020-09-21 01:40:28.6446,172.8,68.7,40,39.76,0,20.33,51,3.69,3.67,0,40,40
2020-09-21 01:40:28.8973,172.8,68.7,40,39.76,0.1,20.32,63,50,50,0,40,40
2020-09-21 01:40:29.1500,172.8,68.7,40,39.76,0,20.32,67,26,26,0,40,40
2020-09-21 01:40:29.4027,172.8,68.7,40,39.76,-0.1,20.32,52,3.69,3.67,0,40,40
2020-09-21 01:40:29.6553,172.8,68.7,40,39.76,0,20.32,6,-810,26,3.7,40,40
2020-09-21 01:40:29.9080,172.8,68.7,40,39.76,0.1,20.32,7,-840,26,3.7,40,40
2020-09-21 01:40:30.1606,172.8,68.7,40,39.76,0,20.32,1,721.9,0,24,40,40
