Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:40:30.4132,172.8,68.7,40,39.76,0.1,20.32,2,721.6,0,24,40,40
2020-09-21 01:40:30.6657,172.8,68.7,40,39.76,0,20.32,61,724.6,717,0,40,40
2020-09-21 01:40:30.9183,172.8,68.7,40,39.76,0,20.32,62,425,425,0,40,40
2020-09-21 01:40:31.1709,172.8,68.7,40,39.76,0.1,20.32,64,8,8.1,0,40,40
2020-09-21 01:40:31.4185,172.8,68.7,40,39.76,0,20.32,3,721.9,0,23,40,40
2020-09-21 01:40:31.6660,172.8,68.7,40,39.76,0,20.34,4,721.6,0,23,40,40
2020-09-21 01:40:31.9135,172.8,68.7,40,39.76,0.1,20.32,65,-810,-850,0,40,40
2020-09-21 01:40:32.1610,172.8,68.7,40,39.76,0,20.32,66,5290,5280,0,40,40
2020-09-21 01:40:32.4084,172.8,68.7,40,39.76,0.1,20.38,1,721.9,0,24,40,40
2020-09-21 01:40:32.6558,172.8,68.7,40,39.76,0.1,20.32,2,721.5,0,24,40,40
2020-09-21 01:40:32.9033,172.8,68.7,40,39.76,0,20.34,65,-830,-850,0,40,40
2020-09-21 01:40:33.1507,172.8,68.7,40,39.76,0.1,20.32,51,3.69,3.67,0,40,40
2020-09-21 01:40:33.4012,172.8,68.7,40,39.76,0.1,20.33,63,50,50,0,40,40
2020-09-21 01:40:33.6538,172.8,68.7,40,39.76,0,20.32,67,25.9,25.9,0,40,40
2020-09-21 01:40:33.9065,172.8,68.7,40,39.76,0,20.33,52,3.69,3.67,0,40,40
2020-09-21 01:40:34.1592,172.8,68.7,40,39.76,0,20.32,6,-820,25.9,3.7,40,40
2020-09-21 01:40:34.4090,172.8,68.7,40,39.76,0.1,20.32,7,-830,25.9,3.7,40,40
2020-09-21 01:40:34.6563,172.8,68.7,40,39.76,0.1,20.33,1,722,0,24,40,40
2020-09-21 01:40:34.9037,172.8,68.7,40,39.76,0,20.33,2,721.5,0,24,40,40
2020-09-21 01:40:35.1510,172.8,68.7,40,39.76,0.1,20.32,61,724.7,717.1,0,40,40
2020-09-21 01:40:35.3984,172.8,68.7,40,39.76,0.1,20.33,62,425,425,0,40,40
2020-09-21 01:40:35.6458,172.8,68.7,40,39.76,0.1,20.32,64,8,8.1,0,40,40
2020-09-21 01:40:35.8933,172.8,68.7,40,39.76,0,20.32,3,722,0,23,40,40
2020-09-21 01:40:36.1407,172.8,68.7,40,39.76,0,20.33,4,721.5,0,23,40,40
2020-09-21 01:40:36.3881,172.8,68.7,40,39.76,0,20.32,65,-830,-840,0,40,40
2020-09-21 01:40:36.6411,172.8,68.7,40,39.76,0.1,20.33,66,5290,5290,0,40,40
2020-09-21 01:40:36.8940,172.8,68.7,40,39.76,0.1,20.32,1,722,0,24,40,40
2020-09-21 01:40:37.1469,172.8,68.7,40,39.76,0,20.33,2,721.5,0,24,40,40
2020-09-21 01:40:37.3998,172.8,68.7,40,39.76,0.1,20.33,65,-830,-850,0,40,40
2020-09-21 01:40:37.6526,172.8,68.7,40,39.76,0.1,20.33,51,3.69,3.67,0,40,40
2020-09-21 01:40:37.9053,172.8,68.7,40,39.76,0,20.33,63,50,50,0,40,40
2020-09-21 01:40:38.1580,172.8,68.7,40,39.76,0,20.32,67,25.9,25.9,0,40,40
2020-09-21 01:40:38.4107,172.8,68.7,40,39.76,0,20.32,52,3.69,3.67,0,40,40
2020-09-21 01:40:38.6592,172.8,68.7,40,39.76,0,20.33,6,-830,25.9,3.7,40,40
2020-09-21 01:40:38.9066,172.8,68.7,40,39.76,0.1,20.32,7,-830,25.9,3.7,40,40
2020-09-21 01:40:39.1539,172.8,68.7,40,39.76,0,20.32,1,722,0,24,40,40
2020-09-21 01:40:39.4012,172.8,68.7,40,39.76,0,20.32,2,721.5,0,24,40,40
2020-09-21 01:40:39.6492,172.8,68.7,40,39.76,0.1,20.33,61,724.6,717,0,40,40
2020-09-21 01:40:39.8982,172.8,68.7,40,39.76,0,20.32,62,425,425,0,40,40
2020-09-21 01:40:40.1473,172.8,68.7,40,39.76,0,20.32,64,8,8.2,0,40,40
2020-09-21 01:40:40.3964,172.8,68.7,40,39.76,0,20.33,3,722,0,23,40,40
2020-09-21 01:40:40.6449,172.8,68.7,40,39.76,0,20.32,4,721.6,0,23,40,40
2020-09-21 01:40:40.8923,172.8,68.7,40,39.76,0.1,20.32,65,-820,-830,0,40,40
2020-09-21 01:40:41.1397,172.8,68.7,40,39.76,0,20.32,66,5280,5280,0,40,40
2020-09-21 01:40:41.3871,172.8,68.7,40,39.76,0,20.33,1,722,0,24,40,40
2020-09-21 01:40:41.6345,172.8,68.7,40,39.76,0,20.32,2,721.6,0,24,40,40
2020-09-21 01:40:41.8818,172.8,68.7,40,39.76,0,20.32,65,-820,-840,0,40,40
2020-09-21 01:40:42.1292,172.8,68.7,40,39.76,0.1,20.32,51,3.69,3.67,0,40,40
2020-09-21 01:40:42.3765,172.8,68.7,40,39.76,0.1,20.32,63,50,50,0,40,40
2020-09-21 01:40:42.6253,172.8,68.7,40,39.76,0,20.32,67,25.8,25.8,0,40,40
2020-09-21 01:40:42.8780,172.8,68.7,40,39.76,0,20.32,52,3.69,3.67,0,40,40
2020-09-21 01:40:43.1308,172.8,68.7,40,39.76,0.1,20.33,6,-820,25.8,3.7,40,40
2020-09-21 01:40:43.3835,172.8,68.7,40,39.76,0,20.32,7,-830,25.8,3.7,40,40
2020-09-21 01:40:43.6362,172.8,68.7,40,39.76,0,20.31,1,722,0,24,40,40
2020-09-21 01:40:43.8888,172.8,68.7,40,39.76,0,20.32,2,721.6,0,24,40,40
2020-09-21 01:40:44.1414,172.8,68.7,40,39.76,0,20.32,61,724.7,717,0,40,40
2020-09-21 01:40:44.3939,172.8,68.7,40,39.76,0.1,20.32,62,425,425,0,40,40
2020-09-21 01:40:44.6465,172.8,68.7,40,39.76,0.1,20.32,64,8,8.1,0,40,40
2020-09-21 01:40:44.8990,172.8,68.7,40,39.76,0,20.31,3,722,0,23,40,40
2020-09-21 01:40:45.1515,172.8,68.7,40,39.76,0.1,20.32,4,721.6,0,23,40,40
2020-09-21 01:40:45.4041,172.8,68.7,40,39.76,0.1,20.32,65,-840,-840,0,40,40
2020-09-21 01:40:45.6566,172.8,68.7,40,39.76,0.1,20.32,66,5280,5280,0,40,40
2020-09-21 01:40:45.9061,172.8,68.7,40,39.76,0.1,20.32,1,722,0,24,40,40
2020-09-21 01:40:46.1534,172.8,68.7,40,39.76,0,20.35,2,721.6,0,24,40,40
2020-09-21 01:40:46.4007,172.8,68.7,40,39.76,0.1,20.33,65,-840,-850,0,40,40
2020-09-21 01:40:46.6481,172.8,68.7,40,39.76,0.1,20.32,51,3.69,3.67,0,40,40
2020-09-21 01:40:46.8954,172.8,68.7,40,39.76,0,20.32,63,50,50,0,40,40
2020-09-21 01:40:47.1426,172.8,68.7,40,39.76,0,20.32,67,25.8,25.8,0,40,40
2020-09-21 01:40:47.3899,172.8,68.7,40,39.76,0,20.35,52,3.69,3.67,0,40,40
2020-09-21 01:40:47.6372,172.8,68.7,40,39.76,0,20.32,6,-850,25.8,3.7,40,40
2020-09-21 01:40:47.8851,172.8,68.7,40,39.76,0.1,20.32,7,-850,25.8,3.7,40,40
2020-09-21 01:40:48.1376,172.8,68.7,40,39.76,0,20.32,1,722.1,0,24,40,40
2020-09-21 01:40:48.3901,172.8,68.7,40,39.76,0,20.32,2,721.6,0,24,40,40
2020-09-21 01:40:48.6425,172.8,68.7,40,39.76,0.1,20.33,61,724.6,717.1,0,40,40
2020-09-21 01:40:48.8949,172.8,68.7,40,39.76,0,20.32,62,425,425,0,40,40
2020-09-21 01:40:49.1464,172.8,68.7,40,39.76,0,20.32,64,8,8.2,0,40,40
2020-09-21 01:40:49.3978,172.8,68.7,40,39.76,0,20.32,3,722.1,0,23,40,40
2020-09-21 01:40:49.6493,172.8,68.7,40,39.76,0,20.32,4,721.6,0,23,40,40
2020-09-21 01:40:49.9007,172.8,68.7,40,39.76,0,20.33,65,-840,-830,0,40,40
2020-09-21 01:40:50.1490,172.8,68.7,40,39.76,0,20.32,66,5270,5270,0,40,40
2020-09-21 01:40:50.3962,172.8,68.7,40,39.76,-0.1,20.33,1,722.1,0,24,40,40
2020-09-21 01:40:50.6435,172.8,68.7,40,39.76,0,20.32,2,721.6,0,24,40,40
2020-09-21 01:40:50.8908,172.8,68.7,40,39.76,0.1,20.32,65,-830,-850,0,40,40
2020-09-21 01:40:51.1381,172.8,68.7,40,39.76,0,20.32,51,3.69,3.67,0,40,40
2020-09-21 01:40:51.3854,172.8,68.7,40,39.76,0.1,20.33,63,50,50,0,40,40
2020-09-21 01:40:51.6327,172.8,68.7,40,39.76,0,20.32,67,25.7,25.7,0,40,40
2020-09-21 01:40:51.8800,172.8,68.7,40,39.76,0,20.32,52,3.69,3.67,0,40,40
2020-09-21 01:40:52.1311,172.8,68.7,40,39.76,0.1,20.32,6,-830,25.7,3.7,40,40
2020-09-21 01:40:52.3837,172.8,68.7,40,39.76,0.1,20.43,7,-840,25.7,3.7,40,40
2020-09-21 01:40:52.6362,172.8,68.7,40,39.76,0,20.32,1,722.1,0,24,40,40
2020-09-21 01:40:52.8888,172.8,68.7,40,39.76,0,20.32,2,721.6,0,24,40,40
2020-09-21 01:40:53.1415,172.8,68.7,40,39.76,0,20.32,61,724.7,717.1,0,40,40
2020-09-21 01:40:53.3941,172.8,68.7,40,39.76,0.1,20.33,62,425,425,0,40,40
2020-09-21 01:40:53.6467,172.8,68.7,40,39.76,0.1,20.33,64,8,8.2,0,40,40
2020-09-21 01:40:53.8994,172.8,68.7,40,39.76,0,20.33,3,722.1,0,23,40,40
2020-09-21 01:40:54.1482,172.8,68.7,40,39.76,0.1,20.33,4,721.6,0,23,40,40
2020-09-21 01:40:54.3954,172.8,68.7,40,39.76,0.1,20.32,65,-830,-840,0,40,40
2020-09-21 01:40:54.6427,172.8,68.7,40,39.76,0,20.33,66,5270,5270,0,40,40
2020-09-21 01:40:54.8900,172.8,68.7,40,39.76,0,20.32,1,722.1,0,24,40,40
2020-09-21 01:40:55.1393,172.8,68.7,40,39.76,0,20.35,2,721.6,0,24,40,40
2020-09-21 01:40:55.3918,172.8,68.7,40,39.76,0,20.34,65,-850,-840,0,40,40
2020-09-21 01:40:55.6443,172.8,68.7,40,39.76,0.1,20.32,51,3.69,3.67,0,40,40
2020-09-21 01:40:55.8967,172.8,68.7,40,39.76,0,20.32,63,50,50,0,40,40
2020-09-21 01:40:56.1475,172.8,68.7,40,39.76,-0.1,20.32,67,25.7,25.7,0,40,40
2020-09-21 01:40:56.3950,172.8,68.7,40,39.76,0.1,20.32,52,3.69,3.67,0,40,40
2020-09-21 01:40:56.6424,172.8,68.7,40,39.76,0,20.33,6,-850,25.7,3.7,40,40
2020-09-21 01:40:56.8898,172.8,68.7,40,39.76,0,20.32,7,-840,25.7,3.7,40,40
2020-09-21 01:40:57.1373,172.8,68.7,40,39.76,0,20.32,1,722.1,0,24,40,40
2020-09-21 01:40:57.3847,172.8,68.7,40,39.76,0,20.32,2,721.6,0,24,40,40
2020-09-21 01:40:57.6321,172.8,68.7,40,39.76,0,20.32,61,724.6,717,0,40,40
2020-09-21 01:40:57.8794,172.8,68.7,40,39.76,0.1,20.33,62,425,425,0,40,40
2020-09-21 01:40:58.1268,172.8,68.7,40,39.76,0,20.32,64,8,8.2,0,40,40
2020-09-21 01:40:58.3790,172.8,68.7,40,39.76,0,20.24,3,722.1,0,23,40,40
2020-09-21 01:40:58.6316,172.8,68.7,40,39.76,0,20.33,4,721.6,0,23.5,40,40
2020-09-21 01:40:58.8841,172.8,68.7,40,39.76,0,20.32,65,-850,-840,0,40,40
2020-09-21 01:40:59.1367,172.8,68.7,40,39.76,0.1,20.32,66,5270,5270,0,40,40
2020-09-21 01:40:59.3893,172.8,68.7,40,39.76,-0.1,20.32,1,722.1,0,24,40,40
2020-09-21 01:40:59.6417,172.8,68.7,40,39.76,0,20.33,2,721.6,0,24,40,40
2020-09-21 01:40:59.8942,172.8,68.7,40,39.76,0.1,20.32,65,-830,-840,0,40,40
2020-09-21 01:41:00.1467,172.8,68.7,40,39.76,0,20.32,51,3.69,3.67,0,40,40
2020-09-21 01:41:00.3987,172.8,68.7,40,39.76,0,20.33,63,50,50,0,40,40
2020-09-21 01:41:00.6484,172.8,68.7,40,39.76,0,20.32,67,25.6,25.7,0,40,40
2020-09-21 01:41:00.8980,172.8,68.7,40,39.76,0,20.32,52,3.69,3.67,0,40,40
2020-09-21 01:41:01.1477,172.8,68.7,40,39.76,0.1,20.24,6,-840,25.6,3.7,40,40
2020-09-21 01:41:01.3973,172.8,68.7,40,39.76,0.1,20.32,7,-840,25.6,3.7,40,40
2020-09-21 01:41:01.6498,172.8,68.7,40,39.76,-0.1,20.32,1,722.1,0,24,40,40
2020-09-21 01:41:01.9024,172.8,68.7,40,39.76,0,20.33,2,721.7,0,24,40,40
2020-09-21 01:41:02.1549,172.8,68.7,40,39.76,0.1,20.32,61,724.7,717.1,0,40,40
2020-09-21 01:41:02.4074,172.8,68.7,40,39.76,0,20.53,62,425,425,0,40,40
2020-09-21 01:41:02.6583,172.8,68.7,40,39.76,0,20.32,64,8,8.1,0,40,40
2020-09-21 01:41:02.9092,172.8,68.7,40,39.76,0,20.32,3,722.1,0,23,40,40
2020-09-21 01:41:03.1600,172.8,68.7,40,39.76,0,20.32,4,721.7,0,23,40,40
2020-09-21 01:41:03.4110,172.8,68.7,40,39.76,0.1,20.32,65,-830,-830,0,40,40
2020-09-21 01:41:03.6636,172.8,68.7,40,39.76,0,20.33,66,5270,5270,0,40,40
2020-09-21 01:41:03.9162,172.8,68.7,40,39.76,0,20.32,1,722.1,0,24,40,40
2020-09-21 01:41:04.1689,172.8,68.7,40,39.76,0.1,20.32,2,721.7,0,24,40,40
2020-09-21 01:41:04.4215,172.8,68.7,40,39.76,0.1,20.33,65,-840,-840,0,40,40
2020-09-21 01:41:04.6742,172.8,68.7,40,39.76,0.1,20.33,51,3.69,3.67,0,40,40
2020-09-21 01:41:04.9270,172.8,68.7,40,39.76,0.1,20.33,63,50,50,0,40,40
2020-09-21 01:41:05.1799,172.8,68.7,40,39.76,0,20.32,67,25.6,25.6,0,40,40
2020-09-21 01:41:05.4327,172.8,68.7,40,39.76,0.1,20.32,52,3.69,3.67,0,40,40
2020-09-21 01:41:05.6855,172.8,68.7,40,39.76,0.1,20.32,6,-840,25.6,3.7,40,40
2020-09-21 01:41:05.9385,172.8,68.7,40,39.76,0,20.32,7,-840,25.6,3.7,40,40
2020-09-21 01:41:06.1914,172.8,68.7,40,39.76,0,20.32,1,722.1,0,24,40,40
2020-09-21 01:41:06.4444,172.8,68.7,40,39.76,0,20.32,2,721.7,0,24,40,40
2020-09-21 01:41:06.6947,172.8,68.7,40,39.76,0,20.32,61,724.8,717,0,40,40
2020-09-21 01:41:06.9421,172.8,68.7,40,39.76,0.1,20.32,62,425,425,0,40,40
2020-09-21 01:41:07.1896,172.8,68.7,40,39.76,0,20.31,64,8,8.1,0,40,40
2020-09-21 01:41:07.4370,172.8,68.7,40,39.76,-0.1,20.32,3,722.1,0,23,40,40
2020-09-21 01:41:07.6856,172.8,68.7,40,39.76,0.1,20.32,4,721.7,0,23,40,40
2020-09-21 01:41:07.9360,172.8,68.6,40,39.7,0,20.33,65,-840,-830,0,40,40
2020-09-21 01:41:08.1865,172.8,68.6,40,39.7,0,20.33,66,5270,5270,0,40,40
2020-09-21 01:41:08.4370,172.8,68.6,40,39.7,0,20.32,1,722.1,0,24,40,40
2020-09-21 01:41:08.6875,172.8,68.6,40,39.7,0,20.32,2,721.7,0,24,40,40
2020-09-21 01:41:08.9351,172.8,68.6,40,39.7,0.1,20.33,65,-840,-840,0,40,40
2020-09-21 01:41:09.1827,172.8,68.6,40,39.7,0,20.32,51,3.69,3.67,0,40,40
2020-09-21 01:41:09.4302,172.8,68.6,40,39.7,-0.1,20.33,63,50,50,0,40,40
2020-09-21 01:41:09.6777,172.8,68.6,40,39.7,0,20.32,67,25.5,25.6,0,40,40
2020-09-21 01:41:09.9252,172.8,68.6,40,39.7,0,20.32,52,3.69,3.67,0,40,40
2020-09-21 01:41:10.1727,172.8,68.6,40,39.7,0,20.32,6,-840,25.5,3.7,40,40
2020-09-21 01:41:10.4202,172.8,68.6,40,39.7,0,20.32,7,-840,25.6,3.7,40,40
2020-09-21 01:41:10.6676,172.8,68.6,40,39.7,0,20.32,1,722.1,0,24,40,40
2020-09-21 01:41:10.9151,172.8,68.6,40,39.7,0,20.32,2,721.6,0,24,40,40
2020-09-21 01:41:11.1626,172.8,68.6,40,39.7,0.1,20.33,61,724.7,717.1,0,40,40
2020-09-21 01:41:11.4102,172.8,68.6,40,39.7,-0.1,20.32,62,425,425,0,40,40
2020-09-21 01:41:11.6577,172.8,68.6,40,39.7,0,20.32,64,8,8.2,0,40,40
2020-09-21 01:41:11.9077,172.8,68.6,40,39.7,0.1,20.32,3,722.1,0,23,40,40
2020-09-21 01:41:12.1604,172.8,68.6,40,39.7,0,20.32,4,721.6,0,23,40,40
2020-09-21 01:41:12.4131,172.8,68.6,40,39.7,0.1,20.32,65,-840,-840,0,40,40
2020-09-21 01:41:12.6658,172.8,68.6,40,39.7,0,20.32,66,5270,5270,0,40,40
2020-09-21 01:41:12.9185,172.8,68.6,40,39.7,0,20.32,1,722.1,0,24,40,40
2020-09-21 01:41:13.1691,172.8,68.6,40,39.7,0.1,20.33,2,721.6,0,24,40,40
2020-09-21 01:41:13.4190,172.8,68.6,40,39.7,0.1,20.33,65,-840,-840,0,40,40
2020-09-21 01:41:13.6689,172.8,68.6,40,39.7,0,20.32,51,3.69,3.67,0,40,40
2020-09-21 01:41:13.9188,172.8,68.6,40,39.7,0,20.32,63,50,50,0,40,40
2020-09-21 01:41:14.1681,172.8,68.6,40,39.7,0,20.32,67,25.5,25.5,0,40,40
2020-09-21 01:41:14.4162,172.8,68.6,40,39.7,0.1,20.32,52,3.69,3.67,0,40,40
2020-09-21 01:41:14.6643,172.8,68.6,40,39.7,0.1,20.32,6,-830,25.5,3.7,40,40
2020-09-21 01:41:14.9124,172.8,68.6,40,39.7,0,20.32,7,-850,25.5,3.7,40,40
2020-09-21 01:41:15.1622,172.8,68.6,40,39.7,0,20.32,1,722.1,0,24,40,40
2020-09-21 01:41:15.4149,172.8,68.6,40,39.7,0.1,20.32,2,721.6,0,24,40,40
2020-09-21 01:41:15.6676,172.8,68.6,40,39.7,0,20.32,61,724.8,717.1,0,40,40
2020-09-21 01:41:15.9204,172.8,68.6,40,39.7,0,20.32,62,425,425,0,40,40
2020-09-21 01:41:16.1731,172.8,68.6,40,39.7,0,20.33,64,8,8.2,0,40,40
2020-09-21 01:41:16.4258,172.8,68.6,40,39.7,0,20.32,3,722.2,0,23,40,40
2020-09-21 01:41:16.6786,172.8,68.6,40,39.7,0.1,20.32,4,721.8,0,23,40,40
2020-09-21 01:41:16.9313,172.8,68.6,40,39.7,0,20.32,65,-840,-840,0,40,40
2020-09-21 01:41:17.1831,172.8,68.6,40,39.7,0,20.32,66,5270,5270,0,40,40
2020-09-21 01:41:17.4334,172.8,68.6,40,39.7,0,20.32,1,722.2,0,24,40,40
2020-09-21 01:41:17.6837,172.8,68.6,40,39.7,0,20.32,2,721.8,0,24,40,40
2020-09-21 01:41:17.9340,172.8,68.6,40,39.7,0,20.32,65,-850,-840,0,40,40
2020-09-21 01:41:18.1843,172.8,68.6,40,39.7,0.1,20.32,51,3.69,3.67,0,40,40
2020-09-21 01:41:18.4370,172.8,68.6,40,39.7,0,20.33,63,50,50,0,40,40
2020-09-21 01:41:18.6898,172.8,68.6,40,39.7,0,20.32,67,25.5,25.5,0,40,40
2020-09-21 01:41:18.9426,172.8,68.6,40,39.7,0.1,20.32,52,3.69,3.67,0,40,40
2020-09-21 01:41:19.1954,172.8,68.6,40,39.7,0,20.31,6,-840,25.5,3.7,40,40
2020-09-21 01:41:19.4482,172.8,68.6,40,39.7,0,20.33,7,-850,25.5,3.7,40,40
2020-09-21 01:41:19.7009,172.8,68.6,40,39.7,0.1,20.32,1,722.2,0,24,40,40
2020-09-21 01:41:19.9537,172.8,68.6,40,39.7,0,20.32,2,721.8,0,24,40,40
2020-09-21 01:41:20.2064,172.8,68.6,40,39.7,0.1,20.32,61,724.8,717.1,0,40,40
2020-09-21 01:41:20.4583,172.8,68.6,40,39.7,0.1,20.32,62,425,425,0,40,40
2020-09-21 01:41:20.7058,172.8,68.6,40,39.7,0,20.32,64,8,8.1,0,40,40
2020-09-21 01:41:20.9534,172.8,68.6,40,39.7,0.1,20.32,3,722.2,0,23,40,40
2020-09-21 01:41:21.2010,172.8,68.6,40,39.7,0.1,20.31,4,721.8,0,23,40,40
2020-09-21 01:41:21.4485,172.8,68.6,40,39.7,0,20.32,65,-840,-840,0,40,40
2020-09-21 01:41:21.6961,172.8,68.6,40,39.7,0,20.32,66,5270,5270,0,40,40
2020-09-21 01:41:21.9437,172.8,68.6,40,39.7,0,20.32,1,722.2,0,24,40,40
2020-09-21 01:41:22.1912,172.8,68.6,40,39.7,0.1,20.32,2,721.8,0,24,40,40
2020-09-21 01:41:22.4388,172.8,68.6,40,39.7,0.1,20.33,65,-830,-840,0,40,40
2020-09-21 01:41:22.6894,172.8,68.6,40,39.7,0,20.32,51,3.69,3.67,0,40,40
2020-09-21 01:41:22.9411,172.8,68.6,40,39.7,0,20.33,63,50,50,0,40,40
2020-09-21 01:41:23.1929,172.8,68.6,40,39.7,0.1,20.32,67,25.4,25.5,0,40,40
2020-09-21 01:41:23.4446,172.8,68.6,40,39.7,0,20.33,52,3.69,3.67,0,40,40
2020-09-21 01:41:23.6967,172.8,68.6,40,39.7,0,20.32,6,-840,25.4,3.7,40,40
2020-09-21 01:41:23.9495,172.8,68.6,40,39.7,0,20.33,7,-850,25.5,3.7,40,40
2020-09-21 01:41:24.2022,172.8,68.6,40,39.7,0,20.32,1,722.2,0,24,40,40
2020-09-21 01:41:24.4550,172.8,68.6,40,39.7,0.1,20.32,2,721.8,0,24,40,40
2020-09-21 01:41:24.7077,172.8,68.6,40,39.7,0.1,20.32,61,724.8,717.1,0,40,40
2020-09-21 01:41:24.9554,172.8,68.6,40,39.7,-0.1,20.32,62,425,425,0,40,40
2020-09-21 01:41:25.2029,172.8,68.6,40,39.7,0.1,20.32,64,8,8.1,0,40,40
2020-09-21 01:41:25.4505,172.8,68.6,40,39.7,0,20.32,3,722.2,0,23,40,40
2020-09-21 01:41:25.6980,172.8,68.6,40,39.7,0,20.32,4,721.8,0,23,40,40
2020-09-21 01:41:25.9453,172.8,68.6,40,39.7,0.1,20.33,65,-840,-840,0,40,40
2020-09-21 01:41:26.1926,172.8,68.6,40,39.7,0,20.32,66,5280,5270,0,40,40
2020-09-21 01:41:26.4398,172.8,68.6,40,39.7,0,20.34,1,722.2,0,24,40,40
2020-09-21 01:41:26.6870,172.8,68.6,40,39.7,0.1,20.3,2,721.8,0,24,40,40
2020-09-21 01:41:26.9344,172.8,68.6,40,39.7,0,20.33,65,-850,-840,0,40,40
2020-09-21 01:41:27.1820,172.8,68.6,40,39.7,0,20.32,51,3.69,3.67,0,40,40
2020-09-21 01:41:27.4295,172.8,68.6,40,39.7,0,20.33,63,50,50,0,40,40
2020-09-21 01:41:27.6770,172.8,68.6,40,39.7,0,20.32,67,25.4,25.4,0,40,40
2020-09-21 01:41:27.9254,172.8,68.6,40,39.7,0.1,20.32,52,3.69,3.67,0,40,40
2020-09-21 01:41:28.1781,172.8,68.6,40,39.7,0,20.32,6,-840,25.4,3.7,40,40
2020-09-21 01:41:28.4307,172.8,68.6,40,39.7,-0.1,20.33,7,-850,25.4,3.7,40,40
2020-09-21 01:41:28.6834,172.8,68.6,40,39.7,0.1,20.32,1,722.2,0,24,40,40
2020-09-21 01:41:28.9353,172.8,68.6,40,39.7,0,20.32,2,721.8,0,24,40,40
2020-09-21 01:41:29.1829,172.8,68.6,40,39.7,0,20.34,61,724.8,717.3,0,40,40
2020-09-21 01:41:29.4304,172.8,68.6,40,39.7,0,20.33,62,425,425,0,40,40
2020-09-21 01:41:29.6780,172.8,68.6,40,39.7,0,20.33,64,8,8.1,0,40,40
2020-09-21 01:41:29.9255,172.8,68.6,40,39.7,0,20.32,3,722.2,0,23,40,40
2020-09-21 01:41:30.1783,172.8,68.6,40,39.7,0.1,20.33,4,721.8,0,23,40,40
2020-09-21 01:41:30.4311,172.8,68.6,40,39.7,-0.1,20.35,65,-850,-840,0,40,40
2020-09-21 01:41:30.6838,172.8,68.6,40,39.7,0,20.33,66,5280,5280,0,40,40
2020-09-21 01:41:30.9366,172.8,68.6,40,39.7,0.1,20.32,1,722.2,0,24,40,40
2020-09-21 01:41:31.1853,172.8,68.6,40,39.7,0,20.33,2,721.8,0,24,40,40
2020-09-21 01:41:31.4328,172.8,68.6,40,39.7,0,20.32,65,-830,-840,0,40,40
2020-09-21 01:41:31.6803,172.8,68.6,40,39.7,0,20.31,51,3.69,3.67,0,40,40
2020-09-21 01:41:31.9278,172.8,68.6,40,39.7,0,20.32,63,50,50,0,40,40
2020-09-21 01:41:32.1774,172.8,68.6,40,39.7,0.1,20.32,67,25.4,25.4,0,40,40
2020-09-21 01:41:32.4301,172.8,68.6,40,39.7,0.1,20.32,52,3.69,3.67,0,40,40
2020-09-21 01:41:32.6829,172.8,68.6,40,39.7,0,20.32,6,-850,25.4,3.7,40,40
2020-09-21 01:41:32.9357,172.8,68.6,40,39.7,0.1,20.33,7,-840,25.4,3.7,40,40
2020-09-21 01:41:33.1885,172.8,68.6,40,39.7,0.1,20.33,1,722.2,0,24,40,40
2020-09-21 01:41:33.4407,172.8,68.6,40,39.7,0,20.27,2,721.8,0,24,40,40
2020-09-21 01:41:33.6928,172.8,68.6,40,39.7,0,20.3,61,724.7,717.3,0,40,40
2020-09-21 01:41:33.9450,172.8,68.6,40,39.7,-0.1,20.33,62,425,425,0,40,40
2020-09-21 01:41:34.1972,172.8,68.6,40,39.7,0.1,20.32,64,8,8.2,0,40,40
2020-09-21 01:41:34.4485,172.8,68.6,40,39.7,0.1,20.33,3,722.2,0,23,40,40
2020-09-21 01:41:34.6961,172.8,68.6,40,39.7,0,20.32,4,721.8,0,23.5,40,40
2020-09-21 01:41:34.9437,172.8,68.6,40,39.7,0,20.32,65,-840,-840,0,40,40
2020-09-21 01:41:35.1912,172.8,68.6,40,39.7,0.1,20.32,66,5280,5280,0,40,40
2020-09-21 01:41:35.4388,172.8,68.6,40,39.7,0,20.32,1,722.2,0,24,40,40
2020-09-21 01:41:35.6905,172.8,68.5,40,39.64,0.1,20.32,2,721.8,0,24,40,40
2020-09-21 01:41:35.9433,172.8,68.5,40,39.64,0,20.32,65,-850,-850,0,40,40
2020-09-21 01:41:36.1960,172.8,68.5,40,39.64,-0.1,20.32,51,3.69,3.67,0,40,40
2020-09-21 01:41:36.4488,172.8,68.5,40,39.64,0.1,20.32,63,50,50,0,40,40
2020-09-21 01:41:36.6976,172.8,68.5,40,39.64,0,20.32,67,25.3,25.4,0,40,40
2020-09-21 01:41:36.9452,172.8,68.5,40,39.64,0,20.32,52,3.69,3.67,0,40,40
2020-09-21 01:41:37.1927,172.8,68.5,40,39.64,0,20.33,6,-840,25.3,3.7,40,40
2020-09-21 01:41:37.4403,172.8,68.5,40,39.64,0,20.32,7,-850,25.4,3.7,40,40
2020-09-21 01:41:37.6898,172.8,68.5,40,39.64,0,20.33,1,722.2,0,24,40,40
2020-09-21 01:41:37.9426,172.8,68.5,40,39.64,0,20.33,2,721.8,0,24,40,40
2020-09-21 01:41:38.1953,172.8,68.5,40,39.64,0,20.33,61,724.8,717.2,0,40,40
2020-09-21 01:41:38.4481,172.8,68.5,40,39.64,0,20.33,62,425,425,0,40,40
2020-09-21 01:41:38.7007,172.8,68.5,40,39.64,0,20.32,64,8,8.2,0,40,40
2020-09-21 01:41:38.9530,172.8,68.5,40,39.64,0,20.33,3,722.3,0,23,40,40
2020-09-21 01:41:39.2053,172.8,68.5,40,39.64,0,20.31,4,721.7,0,23,40,40
2020-09-21 01:41:39.4576,172.8,68.5,40,39.64,0,20.33,65,-840,-850,0,40,40
2020-09-21 01:41:39.7099,172.8,68.5,40,39.64,0,20.32,66,5290,5290,0,40,40
2020-09-21 01:41:39.9622,172.8,68.5,40,39.64,0.1,20.33,1,722.3,0,24,40,40
2020-09-21 01:41:40.2145,172.8,68.5,40,39.64,0,20.32,2,721.7,0,24,40,40
2020-09-21 01:41:40.4669,172.8,68.5,40,39.64,0,20.32,65,-840,-850,0,40,40
2020-09-21 01:41:40.7192,172.8,68.5,40,39.64,0,20.34,51,3.69,3.67,0,40,40
2020-09-21 01:41:40.9706,172.8,68.5,40,39.64,0,20.33,63,50,50,0,40,40
2020-09-21 01:41:41.2181,172.8,68.5,40,39.64,0,20.33,67,25.3,25.3,0,40,40
2020-09-21 01:41:41.4656,172.8,68.5,40,39.64,0.1,20.32,52,3.69,3.67,0,40,40
2020-09-21 01:41:41.7131,172.8,68.5,40,39.64,0,20.32,6,-850,25.3,3.7,40,40
2020-09-21 01:41:41.9606,172.8,68.5,40,39.64,0.1,20.3,7,-830,25.3,3.7,40,40
2020-09-21 01:41:42.2079,172.8,68.5,40,39.64,0.1,20.32,1,722.3,0,24,40,40
2020-09-21 01:41:42.4552,172.8,68.5,40,39.64,0,20.32,2,721.7,0,24,40,40
2020-09-21 01:41:42.7025,172.8,68.5,40,39.64,0,20.33,61,724.8,717.3,0,40,40
2020-09-21 01:41:42.9498,172.8,68.5,40,39.64,0,20.32,62,425,425,0,40,40
2020-09-21 01:41:43.1972,172.8,68.5,40,39.64,0,20.31,64,8,8.2,0,40,40
2020-09-21 01:41:43.4446,172.8,68.5,40,39.64,0.1,20.32,3,722.3,0,23,40,40
2020-09-21 01:41:43.6921,172.8,68.5,40,39.64,0,20.32,4,721.7,0,23,40,40
2020-09-21 01:41:43.9395,172.8,68.5,40,39.64,-0.1,20.32,65,-850,-850,0,40,40
2020-09-21 01:41:44.1870,172.8,68.5,40,39.64,0.1,20.33,66,5290,5290,0,40,40
2020-09-21 01:41:44.4346,172.8,68.5,40,39.64,0,20.33,1,722.3,0,24,40,40
2020-09-21 01:41:44.6822,172.8,68.5,40,39.64,0,20.32,2,721.7,0,24,40,40
2020-09-21 01:41:44.9298,172.8,68.5,40,39.64,0,20.32,65,-840,-850,0,40,40
2020-09-21 01:41:45.1773,172.8,68.5,40,39.64,0,20.33,51,3.69,3.67,0,40,40
2020-09-21 01:41:45.4247,172.8,68.5,40,39.64,0,20.32,63,50,50,0,40,40
2020-09-21 01:41:45.6721,172.8,68.5,40,39.64,0.1,20.32,67,25.3,25.3,0,40,40
2020-09-21 01:41:45.9194,172.8,68.5,40,39.64,0,20.32,52,3.69,3.67,0,40,40
2020-09-21 01:41:46.1668,172.8,68.5,40,39.64,0,20.32,6,-840,25.3,3.7,40,40
2020-09-21 01:41:46.4142,172.8,68.5,40,39.64,0,20.33,7,-840,25.3,3.7,40,40
2020-09-21 01:41:46.6615,172.8,68.5,40,39.64,0,20.32,1,722.2,0,24,40,40
2020-09-21 01:41:46.9089,172.8,68.5,40,39.64,0.1,20.32,2,721.8,0,24,40,40
2020-09-21 01:41:47.1563,172.8,68.5,40,39.64,0,20.32,61,724.7,717.2,0,40,40
2020-09-21 01:41:47.4037,172.8,68.5,40,39.64,0,20.32,62,425,425,0,40,40
2020-09-21 01:41:47.6512,172.8,68.5,40,39.64,0.1,20.32,64,8,8.2,0,40,40
2020-09-21 01:41:47.8986,172.8,68.5,39.75,39.64,0,20.32,3,722.2,0,23,40,40
2020-09-21 01:41:48.1460,172.8,68.5,39.75,39.64,0,20.32,4,721.8,0,23.5,40,40
2020-09-21 01:41:48.3935,172.8,68.5,39.75,39.64,0,20.33,65,-830,-850,0,40,40
2020-09-21 01:41:48.6409,172.8,68.5,39.75,39.64,0,20.33,66,5290,5290,0,40,40
2020-09-21 01:41:48.8883,172.8,68.5,39.75,39.64,0.1,20.32,1,722.2,0,24,40,40
2020-09-21 01:41:49.1357,172.8,68.5,39.75,39.64,0.1,20.32,2,721.8,0,24,40,40
2020-09-21 01:41:49.3851,172.8,68.5,39.75,39.64,-0.1,20.33,65,-840,-840,0,40,40
2020-09-21 01:41:49.6347,172.8,68.5,39.75,39.64,0.1,20.34,51,3.69,3.67,0,40,40
2020-09-21 01:41:49.8842,172.8,68.5,39.75,39.64,0.1,20.32,63,50,50,0,40,40
2020-09-21 01:41:50.1338,172.8,68.5,39.75,39.64,0,20.32,67,25.2,25.3,0,40,40
2020-09-21 01:41:50.3811,172.8,68.5,39.75,39.64,0.1,20.32,52,3.69,3.67,0,40,40
2020-09-21 01:41:50.6283,172.8,68.5,39.75,39.64,0,20.32,6,-820,25.2,3.7,40,40
2020-09-21 01:41:50.8755,172.8,68.5,39.75,39.64,0.1,20.33,7,-840,25.3,3.7,40,40
2020-09-21 01:41:51.1227,172.8,68.5,39.75,39.64,0.1,20.32,1,722.2,0,24,40,40
2020-09-21 01:41:51.3747,172.8,68.5,39.75,39.64,0.1,20.32,2,721.8,0,24,40,40
2020-09-21 01:41:51.6271,172.8,68.5,39.75,39.64,0,20.32,61,724.9,717.3,0,40,40
2020-09-21 01:41:51.8796,172.8,68.5,39.75,39.64,0.1,20.32,62,425,425,0,40,40
2020-09-21 01:41:52.1321,172.8,68.5,39.75,39.64,0.1,20.32,64,8,8.2,0,40,40
2020-09-21 01:41:52.3846,172.8,68.5,39.75,39.64,0.1,20.33,3,722.2,0,23,40,40
2020-09-21 01:41:52.6371,172.8,68.5,39.75,39.64,0,20.32,4,721.8,0,23,39.5,40
2020-09-21 01:41:52.8897,172.8,68.5,39.75,39.64,0,20.32,65,-830,-850,0,39.5,40
2020-09-21 01:41:53.1422,172.8,68.5,39.75,39.64,0.1,20.32,66,5280,5280,0,39.5,40
2020-09-21 01:41:53.3948,172.8,68.5,39.75,39.64,0.1,20.32,1,722.2,0,24,39.5,40
2020-09-21 01:41:53.6473,172.8,68.5,39.75,39.64,0,20.32,2,721.8,0,24,39.5,40
2020-09-21 01:41:53.8998,172.8,68.5,39.75,39.64,0.1,20.32,65,-820,-850,0,39.5,40
2020-09-21 01:41:54.1523,172.8,68.5,39.75,39.64,0,20.32,51,3.69,3.67,0,39.5,40
2020-09-21 01:41:54.4000,172.8,68.5,39.75,39.64,0,20.34,63,50,50,0,39.5,40
2020-09-21 01:41:54.6473,172.8,68.5,39.75,39.64,0.1,20.32,67,25.2,25.3,0,39.5,40
2020-09-21 01:41:54.8946,172.8,68.5,39.75,39.64,0,20.33,52,3.69,3.67,0,39.5,40
2020-09-21 01:41:55.1420,172.8,68.5,39.75,39.64,0,20.32,6,-820,25.2,3.7,39.5,40
2020-09-21 01:41:55.3893,172.8,68.5,39.75,39.64,0.1,20.32,7,-840,25.3,3.7,39.5,40
2020-09-21 01:41:55.6367,172.8,68.5,39.75,39.64,0,20.32,1,722.2,0,24,39.5,40
2020-09-21 01:41:55.8841,172.8,68.5,39.75,39.64,0,20.32,2,721.8,0,24,39.5,40
2020-09-21 01:41:56.1315,172.8,68.5,39.75,39.64,0,20.32,61,724.9,717.3,0,39.5,40
2020-09-21 01:41:56.3788,172.8,68.5,39.75,39.64,0,20.12,62,425,425,0,39.5,40
2020-09-21 01:41:56.6302,172.8,68.5,39.75,39.64,0.1,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:41:56.8828,172.8,68.5,39.75,39.64,0,20.14,3,722.2,0,23,39.5,40
2020-09-21 01:41:57.1353,172.8,68.5,39.75,39.64,0,20.12,4,721.8,0,23,39.5,40
2020-09-21 01:41:57.3878,172.8,68.5,39.75,39.64,0.1,20.12,65,-810,-850,0,39.5,40
2020-09-21 01:41:57.6365,172.8,68.5,39.75,39.64,0.1,20.12,66,5290,5290,0,39.5,40
2020-09-21 01:41:57.8839,172.8,68.5,39.75,39.64,0,20.13,1,722.2,0,24,39.5,40
2020-09-21 01:41:58.1312,172.8,68.5,39.75,39.64,0.1,20.13,2,721.8,0,24,39.5,40
2020-09-21 01:41:58.3785,172.8,68.5,39.75,39.64,0,20.13,65,-820,-860,0,39.5,40
2020-09-21 01:41:58.6278,172.8,68.5,39.75,39.64,0,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:41:58.8803,172.8,68.5,39.75,39.64,0.1,20.13,63,50,50,0,39.5,40
2020-09-21 01:41:59.1328,172.8,68.5,39.75,39.64,0,20.13,67,25.2,25.2,0,39.5,40
2020-09-21 01:41:59.3853,172.8,68.5,39.75,39.64,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:41:59.6373,172.8,68.5,39.75,39.64,0.1,20.12,6,-810,25.2,3.7,39.5,40
2020-09-21 01:41:59.8883,172.8,68.5,39.75,39.64,0,20.13,7,-850,25.2,3.7,39.5,40
2020-09-21 01:42:00.1394,172.8,68.5,39.75,39.64,0.1,20.13,1,722.3,0,24,39.5,40
2020-09-21 01:42:00.3904,172.8,68.5,39.75,39.64,0,20.13,2,721.8,0,24,39.5,40
2020-09-21 01:42:00.6414,172.8,68.5,39.75,39.64,0,20.12,61,724.9,717.2,0,39.5,40
2020-09-21 01:42:00.8888,172.8,68.5,39.75,39.64,0.1,20.13,62,425,425,0,39.5,40
2020-09-21 01:42:01.1362,172.8,68.5,39.75,39.64,0.1,20.11,64,8,8.2,0,39.5,40
2020-09-21 01:42:01.3835,172.8,68.5,39.75,39.64,0,20.13,3,722.3,0,23,39.5,40
2020-09-21 01:42:01.6308,172.8,68.5,39.75,39.64,0,20.13,4,721.8,0,23,39.5,40
2020-09-21 01:42:01.8781,172.8,68.5,39.75,39.64,0,20.12,65,-820,-860,0,39.5,40
2020-09-21 01:42:02.1253,172.8,68.5,39.75,39.64,0.1,20.13,66,5290,5290,0,39.5,40
2020-09-21 01:42:02.3724,172.8,68.5,39.75,39.64,0.1,20.12,1,722.3,0,24,39.5,40
2020-09-21 01:42:02.6196,172.8,68.5,39.75,39.64,0,20.13,2,721.8,0,24,39.5,40
2020-09-21 01:42:02.8668,172.8,68.5,39.75,39.64,0.1,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:42:03.1141,172.8,68.5,39.75,39.64,0.1,20.12,51,3.69,3.67,0,39.5,40
2020-09-21 01:42:03.3615,172.8,68.5,39.75,39.64,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:42:03.6088,172.8,68.5,39.75,39.64,0.1,20.12,67,25.2,25.2,0,39.5,40
2020-09-21 01:42:03.8561,172.8,68.5,39.75,39.64,0,20.12,52,3.69,3.67,0,39.5,40
2020-09-21 01:42:04.1032,172.8,68.5,39.75,39.64,0,20.12,6,-810,25.2,3.7,39.5,40
2020-09-21 01:42:04.3504,172.8,68.5,39.75,39.64,0.1,20.12,7,-850,25.2,3.7,39.5,40
2020-09-21 01:42:04.5976,172.8,68.5,39.75,39.64,0,20.13,1,722.3,0,24,39.5,40
2020-09-21 01:42:04.8451,172.8,68.5,39.75,39.64,0,20.13,2,721.8,0,24,39.5,40
2020-09-21 01:42:05.0958,172.8,68.5,39.75,39.64,0.1,20.12,61,724.9,717.3,0,39.5,40
2020-09-21 01:42:05.3466,172.8,68.5,39.75,39.64,0,20.12,62,425,425,0,39.5,40
2020-09-21 01:42:05.5973,172.8,68.5,39.75,39.64,0,20.12,64,8,8.1,0,39.5,40
2020-09-21 01:42:05.8481,172.8,68.5,39.75,39.64,0,20.13,3,722.3,0,23,39.5,40
2020-09-21 01:42:06.1005,172.8,68.5,39.75,39.64,0,20.13,4,721.8,0,23,39.5,40
2020-09-21 01:42:06.3529,172.8,68.5,39.75,39.64,0,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:42:06.6053,172.8,68.5,39.75,39.64,0,20.13,66,5290,5290,0,39.5,40
2020-09-21 01:42:06.8577,172.8,68.5,39.75,39.64,0,20.12,1,722.3,0,24,39.5,40
2020-09-21 01:42:07.1102,172.8,68.5,39.75,39.64,0,20.13,2,721.8,0,24,39.5,40
2020-09-21 01:42:07.3627,172.8,68.5,39.75,39.64,0,20.12,65,-800,-870,0,39.5,40
2020-09-21 01:42:07.6152,172.8,68.5,39.75,39.64,0,20.14,51,3.69,3.67,0,39.5,40
2020-09-21 01:42:07.8677,172.8,68.5,39.75,39.64,0.1,20.13,63,50,50,0,39.5,40
2020-09-21 01:42:08.1202,172.8,68.5,39.75,39.64,0,20.13,67,25.1,25.2,0,39.5,40
2020-09-21 01:42:08.3727,172.8,68.5,39.75,39.64,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:42:08.6252,172.8,68.5,39.75,39.64,0.1,20.12,6,-800,25.1,3.7,39.5,40
2020-09-21 01:42:08.8775,172.8,68.5,39.75,39.64,0,20.12,7,-860,25.2,3.7,39.5,40
2020-09-21 01:42:09.1248,172.8,68.5,39.75,39.64,0,20.13,1,722.3,0,24,39.5,40
2020-09-21 01:42:09.3721,172.8,68.5,39.75,39.64,0,20.12,2,721.8,0,24,39.5,40
2020-09-21 01:42:09.6193,172.8,68.5,39.75,39.64,0,20.13,61,725.1,717.4,0,39.5,40
2020-09-21 01:42:09.8666,172.8,68.5,39.75,39.64,0.1,20.13,62,425,425,0,39.5,40
2020-09-21 01:42:10.1179,172.8,68.5,39.75,39.64,0.1,20.12,64,8,8.2,0,39.5,40
2020-09-21 01:42:10.3703,172.8,68.5,39.75,39.64,0,20.12,3,722.3,0,23,39.5,40
2020-09-21 01:42:10.6228,172.8,68.5,39.75,39.64,0.1,20.13,4,721.8,0,23,39.5,40
2020-09-21 01:42:10.8752,172.8,68.5,39.75,39.64,0.1,20.12,65,-810,-860,0,39.5,40
2020-09-21 01:42:11.1239,172.8,68.5,39.75,39.64,0,20.12,66,5290,5290,0,39.5,40
2020-09-21 01:42:11.3713,172.8,68.5,39.75,39.64,0.1,20.13,1,722.3,0,24,39.5,40
2020-09-21 01:42:11.6186,172.8,68.5,39.75,39.64,0,20.13,2,721.8,0,24,39.5,40
2020-09-21 01:42:11.8660,172.8,68.5,39.75,39.64,0,20.12,65,-810,-870,0,39.5,40
2020-09-21 01:42:12.1154,172.8,68.5,39.75,39.64,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:42:12.3680,172.8,68.5,39.75,39.64,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:42:12.6205,172.8,68.5,39.75,39.64,0,20.13,67,25.1,25.2,0,39.5,40
2020-09-21 01:42:12.8731,172.8,68.5,39.75,39.64,0.1,20.14,52,3.69,3.67,0,39.5,40
2020-09-21 01:42:13.1256,172.8,68.5,39.75,39.64,0,20.13,6,-810,25.1,3.7,39.5,40
2020-09-21 01:42:13.3782,172.8,68.5,39.75,39.64,0,20.13,7,-860,25.2,3.7,39.5,40
2020-09-21 01:42:13.6307,172.8,68.5,39.75,39.64,0,20.13,1,722.3,0,24,39.5,40
2020-09-21 01:42:13.8832,172.8,68.5,39.75,39.64,-0.1,20.13,2,721.8,0,24,39.5,40
2020-09-21 01:42:14.1358,172.8,68.5,39.75,39.64,0,20.1,61,724.9,717.3,0,39.5,40
2020-09-21 01:42:14.3883,172.8,68.5,39.75,39.64,0.1,20.12,62,425,425,0,39.5,40
2020-09-21 01:42:14.6409,172.8,68.5,39.75,39.64,0,20.12,64,8,8.1,0,39.5,40
2020-09-21 01:42:14.8934,172.8,68.5,39.75,39.64,0,20.12,3,722.3,0,23,39.5,40
2020-09-21 01:42:15.1439,172.8,68.5,39.75,39.64,0,20.14,4,721.9,0,23,39.5,40
2020-09-21 01:42:15.3913,172.8,68.5,39.75,39.64,0,20.11,65,-810,-860,0,39.5,40
2020-09-21 01:42:15.6386,172.8,68.5,39.75,39.64,0.1,20.13,66,5290,5290,0,39.5,40
2020-09-21 01:42:15.8859,172.8,68.5,39.75,39.64,0,20.13,1,722.3,0,24,39.5,40
2020-09-21 01:42:16.1352,172.8,68.5,39.75,39.64,0,20.13,2,721.9,0,24,39.5,40
2020-09-21 01:42:16.3877,172.8,68.5,39.75,39.64,0.1,20.13,65,-800,-860,0,39.5,40
2020-09-21 01:42:16.6402,172.8,68.5,39.75,39.64,0,20.14,51,3.69,3.67,0,39.5,40
2020-09-21 01:42:16.8928,172.8,68.5,39.75,39.64,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:42:17.1453,172.8,68.5,39.75,39.64,0,20.12,67,25.1,25.1,0,39.5,40
2020-09-21 01:42:17.3956,172.8,68.5,39.75,39.64,0,20.12,52,3.69,3.67,0,39.5,40
2020-09-21 01:42:17.6458,172.8,68.5,39.75,39.64,0.1,20.13,6,-800,25.1,3.7,39.5,40
2020-09-21 01:42:17.8960,172.8,68.5,39.75,39.64,0.1,20.12,7,-860,25.1,3.7,39.5,40
2020-09-21 01:42:18.1462,172.8,68.5,39.75,39.64,0,20.12,1,722.3,0,24,39.5,40
2020-09-21 01:42:18.3978,172.8,68.5,39.75,39.64,0,20.12,2,721.9,0,24,39.5,40
2020-09-21 01:42:18.6503,172.8,68.5,39.75,39.64,0.1,20.13,61,725,717.3,0,39.5,40
2020-09-21 01:42:18.9029,172.8,68.5,39.75,39.64,0.1,20.13,62,425,425,0,39.5,40
2020-09-21 01:42:19.1554,172.8,68.5,39.75,39.64,0.1,20.13,64,8,8.1,0,39.5,40
2020-09-21 01:42:19.4080,172.8,68.5,39.75,39.64,0,20.13,3,722.3,0,23,39.5,40
2020-09-21 01:42:19.6605,172.8,68.5,39.75,39.64,0,20.13,4,721.9,0,23,39.5,40
2020-09-21 01:42:19.9130,172.8,68.5,39.75,39.64,0.1,20.13,65,-800,-860,0,39.5,40
2020-09-21 01:42:20.1656,172.8,68.5,39.75,39.64,0,20.13,66,5290,5290,0,39.5,40
2020-09-21 01:42:20.4181,172.8,68.5,39.75,39.64,0,20.12,1,722.3,0,24,39.5,40
2020-09-21 01:42:20.6707,172.8,68.5,39.75,39.64,0,20.13,2,721.9,0,24,39.5,40
2020-09-21 01:42:20.9232,172.8,68.5,39.75,39.64,0,20.13,65,-820,-860,0,39.5,40
2020-09-21 01:42:21.1758,172.8,68.5,39.75,39.64,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:42:21.4253,172.8,68.5,39.75,39.64,0,20.16,63,50,50,0,39.5,40
2020-09-21 01:42:21.6728,172.8,68.5,39.75,39.64,0,20.13,67,25.1,25.1,0,39.5,40
2020-09-21 01:42:21.9202,172.8,68.5,39.75,39.64,0.1,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:42:22.1677,172.8,68.5,39.75,39.64,0,20.13,6,-820,25.1,3.7,39.5,40
2020-09-21 01:42:22.4154,172.8,68.5,39.75,39.64,0,20.12,7,-860,25.1,3.7,39.5,40
2020-09-21 01:42:22.6643,172.8,68.5,39.75,39.64,0,20.13,1,722.3,0,24,39.5,40
2020-09-21 01:42:22.9131,172.8,68.5,39.75,39.64,0,20.13,2,721.9,0,24,39.5,40
2020-09-21 01:42:23.1619,172.8,68.5,39.75,39.64,0,20.12,61,725,717.2,0,39.5,40
2020-09-21 01:42:23.4105,172.8,68.5,39.75,39.64,0.1,20.13,62,425,425,0,39.5,40
2020-09-21 01:42:23.6580,172.8,68.5,39.75,39.64,0,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:42:23.9055,172.8,68.5,39.75,39.64,0,20.12,3,722.3,0,23,39.5,40
2020-09-21 01:42:24.1529,172.8,68.5,39.75,39.64,0,20.13,4,721.9,0,23,39.5,40
2020-09-21 01:42:24.4004,172.8,68.5,39.75,39.64,0,20.12,65,-810,-860,0,39.5,40
2020-09-21 01:42:24.6478,172.8,68.5,39.75,39.64,0.1,20.13,66,5290,5290,0,39.5,40
2020-09-21 01:42:24.8951,172.8,68.5,39.75,39.64,0,20.12,1,722.3,0,24,39.5,40
2020-09-21 01:42:25.1425,172.8,68.5,39.75,39.64,0,20.13,2,721.9,0,24,39.5,40
2020-09-21 01:42:25.3904,172.8,68.5,39.75,39.64,0.1,20.12,65,-800,-860,0,39.5,40
2020-09-21 01:42:25.6429,172.8,68.5,39.75,39.64,0,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:42:25.8953,172.8,68.5,39.75,39.64,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:42:26.1478,172.8,68.5,39.75,39.64,0,20.13,67,25,25.1,0,39.5,40
2020-09-21 01:42:26.4003,172.8,68.5,39.75,39.64,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:42:26.6508,172.8,68.5,39.75,39.64,0,20.14,6,-810,25,3.7,39.5,40
2020-09-21 01:42:26.9008,172.8,68.5,39.75,39.64,0.1,20.12,7,-860,25.1,3.7,39.5,40
2020-09-21 01:42:27.1507,172.8,68.5,39.75,39.64,-0.1,20.12,1,722.3,0,24,39.5,40
2020-09-21 01:42:27.4007,172.8,68.5,39.75,39.64,0,20.13,2,721.9,0,24,39.5,40
2020-09-21 01:42:27.6512,172.8,68.5,39.75,39.64,0.1,20.12,61,724.9,717.2,0,39.5,40
2020-09-21 01:42:27.9025,172.8,68.5,39.75,39.64,0,20.12,62,425,425,0,39.5,40
2020-09-21 01:42:28.1538,172.8,68.5,39.75,39.64,0,20.12,64,8,8.2,0,39.5,40
2020-09-21 01:42:28.4052,172.8,68.5,39.75,39.64,0,20.13,3,722.3,0,23,39.5,40
2020-09-21 01:42:28.6565,172.8,68.5,39.75,39.64,0,20.12,4,721.9,0,23,39.5,40
2020-09-21 01:42:28.9040,172.8,68.5,39.75,39.64,0.1,20.13,65,-800,-860,0,39.5,40
2020-09-21 01:42:29.1514,172.8,68.5,39.75,39.64,0,20.13,66,5280,5280,0,39.5,40
2020-09-21 01:42:29.3989,172.8,68.5,39.75,39.64,0,20.13,1,722.3,0,24,39.5,40
2020-09-21 01:42:29.6463,172.8,68.5,39.75,39.64,0.1,20.13,2,721.9,0,24,39.5,40
2020-09-21 01:42:29.8989,172.8,68.5,39.75,39.64,0.1,20.12,65,-810,-860,0,39.5,40
2020-09-21 01:42:30.1514,172.8,68.5,39.75,39.64,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:42:30.4039,172.8,68.5,39.75,39.64,0.1,20.12,63,50,50,0,39.5,40
2020-09-21 01:42:30.6564,172.8,68.5,39.75,39.64,-0.1,20.13,67,25,25.1,0,39.5,40
2020-09-21 01:42:30.9040,172.8,68.4,39.75,39.58,0.1,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:42:31.1514,172.8,68.4,39.75,39.58,0.1,20.13,6,-810,25,3.7,39.5,40
2020-09-21 01:42:31.3988,172.8,68.4,39.75,39.58,0,20.13,7,-870,25.1,3.7,39.5,40
2020-09-21 01:42:31.6462,172.8,68.4,39.75,39.58,0,20.13,1,722.3,0,24,39.5,40
2020-09-21 01:42:31.8987,172.8,68.4,39.75,39.58,0,20.13,2,721.9,0,24,39.5,40
2020-09-21 01:42:32.1513,172.8,68.4,39.75,39.58,0,20.13,61,725,717.2,0,39.5,40
2020-09-21 01:42:32.4039,172.8,68.4,39.75,39.58,0.1,20.19,62,425,425,0,39.5,40
2020-09-21 01:42:32.6564,172.8,68.4,39.75,39.58,0,20.13,64,8,8.1,0,39.5,40
2020-09-21 01:42:32.9086,172.8,68.4,39.75,39.58,-0.1,20.13,3,722.3,0,23,39.5,40
2020-09-21 01:42:33.1591,172.8,68.4,39.75,39.58,0.1,20.12,4,721.9,0,23,39.5,40
2020-09-21 01:42:33.4096,172.8,68.4,39.75,39.58,0,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:42:33.6601,172.8,68.4,39.75,39.58,0,20.12,66,5280,5280,0,39.5,40
2020-09-21 01:42:33.9100,172.8,68.4,39.75,39.58,0.1,20.12,1,722.3,0,24,39.5,40
2020-09-21 01:42:34.1573,172.8,68.4,39.75,39.58,0,20.12,2,721.9,0,24,39.5,40
2020-09-21 01:42:34.4045,172.8,68.4,39.75,39.58,0.1,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:42:34.6518,172.8,68.4,39.75,39.58,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:42:34.9001,172.8,68.4,39.75,39.58,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:42:35.1526,172.8,68.4,39.75,39.58,0,20.13,67,25,25.1,0,39.5,40
2020-09-21 01:42:35.4052,172.8,68.4,39.75,39.58,0.1,20.12,52,3.69,3.67,0,39.5,40
2020-09-21 01:42:35.6577,172.8,68.4,39.75,39.58,0,20.13,6,-820,25,3.7,39.5,40
2020-09-21 01:42:35.9102,172.8,68.4,39.75,39.58,0.1,20.13,7,-860,25.1,3.7,39.5,40
2020-09-21 01:42:36.1616,172.8,68.4,39.75,39.58,0,20.14,1,722.3,0,24,39.5,40
2020-09-21 01:42:36.4127,172.8,68.4,39.75,39.58,0,20.13,2,721.9,0,24,39.5,40
2020-09-21 01:42:36.6637,172.8,68.4,39.75,39.58,0.1,20.13,61,724.9,717.3,0,39.5,40
2020-09-21 01:42:36.9148,172.8,68.4,39.75,39.58,0.1,20.12,62,425,425,0,39.5,40
2020-09-21 01:42:37.1643,172.8,68.4,39.75,39.58,0,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:42:37.4117,172.8,68.4,39.75,39.58,0,20.11,3,722.3,0,23,39.5,40
2020-09-21 01:42:37.6591,172.8,68.4,39.75,39.58,0,20.12,4,721.9,0,23,39.5,40
2020-09-21 01:42:37.9065,172.8,68.4,39.75,39.58,0.1,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:42:38.1539,172.8,68.4,39.75,39.58,0.1,20.13,66,5290,5290,0,39.5,40
2020-09-21 01:42:38.4013,172.8,68.4,39.75,39.58,0,20.12,1,722.3,0,24,39.5,40
2020-09-21 01:42:38.6488,172.8,68.4,39.75,39.58,0.1,20.14,2,721.9,0,24,39.5,40
2020-09-21 01:42:38.8962,172.8,68.4,39.75,39.58,0.1,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:42:39.1437,172.8,68.4,39.75,39.58,0,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:42:39.3941,172.8,68.4,39.75,39.58,0,20.12,63,50,50,0,39.5,40
2020-09-21 01:42:39.6466,172.8,68.4,39.75,39.58,0,20.13,67,25,25,0,39.5,40
2020-09-21 01:42:39.8992,172.8,68.4,39.75,39.58,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:42:40.1517,172.8,68.4,39.75,39.58,0.1,20.12,6,-810,25,3.7,39.5,40
2020-09-21 01:42:40.4014,172.8,68.4,39.75,39.58,0,20.12,7,-870,25,3.7,39.5,40
2020-09-21 01:42:40.6488,172.8,68.4,39.75,39.58,-0.1,20.13,1,722.3,0,24,39.5,40
2020-09-21 01:42:40.8961,172.8,68.4,39.75,39.58,0.1,20.13,2,721.9,0,24,39.5,40
2020-09-21 01:42:41.1434,172.8,68.4,39.75,39.58,0,20.12,61,725.1,717.4,0,39.5,40
2020-09-21 01:42:41.3907,172.8,68.4,39.75,39.58,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:42:41.6432,172.8,68.4,39.75,39.58,0,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:42:41.8957,172.8,68.4,39.75,39.58,-0.1,20.13,3,722.3,0,23,39.5,40
2020-09-21 01:42:42.1482,172.8,68.4,39.75,39.58,0,20.13,4,721.9,0,23,39.5,40
2020-09-21 01:42:42.4007,172.8,68.4,39.75,39.58,0,20.13,65,-800,-860,0,39.5,40
2020-09-21 01:42:42.6484,172.8,68.4,39.75,39.58,0,20.13,66,5290,5290,0,39.5,40
2020-09-21 01:42:42.8958,172.8,68.4,39.75,39.58,0,20.12,1,722.3,0,24,39.5,40
2020-09-21 01:42:43.1433,172.8,68.4,39.75,39.58,0,20.13,2,721.9,0,24,39.5,40
2020-09-21 01:42:43.3907,172.8,68.4,39.75,39.58,0,20.12,65,-810,-860,0,39.5,40
2020-09-21 01:42:43.6416,172.8,68.4,39.75,39.58,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:42:43.8924,172.8,68.4,39.75,39.58,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:42:44.1432,172.8,68.4,39.75,39.58,0,20.13,67,25,25,0,39.5,40
2020-09-21 01:42:44.3941,172.8,68.4,39.75,39.58,0.1,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:42:44.6463,172.8,68.4,39.75,39.58,0,20.12,6,-820,25,3.7,39.5,40
2020-09-21 01:42:44.8988,172.8,68.4,39.75,39.58,0,20.13,7,-870,25,3.7,39.5,40
2020-09-21 01:42:45.1513,172.8,68.4,39.75,39.58,0,20.12,1,722.4,0,24,39.5,40
2020-09-21 01:42:45.4038,172.8,68.4,39.75,39.58,0,20.13,2,721.9,0,24,39.5,40
2020-09-21 01:42:45.6533,172.8,68.4,39.75,39.58,0.1,20.12,61,725.1,717.4,0,39.5,40
2020-09-21 01:42:45.9020,172.8,68.4,39.75,39.58,0.1,20.13,62,425,425,0,39.5,40
2020-09-21 01:42:46.1507,172.8,68.4,39.75,39.58,0,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:42:46.3994,172.8,68.4,39.75,39.58,0.1,20.13,3,722.4,0,23,39.5,40
2020-09-21 01:42:46.6512,172.8,68.4,39.75,39.58,0.1,20.12,4,721.9,0,23,39.5,40
2020-09-21 01:42:46.9037,172.8,68.4,39.75,39.58,0.1,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:42:47.1562,172.8,68.4,39.75,39.58,0.1,20.13,66,5290,5290,0,39.5,40
2020-09-21 01:42:47.4088,172.8,68.4,39.75,39.58,0,20.13,1,722.4,0,24,39.5,40
2020-09-21 01:42:47.6593,172.8,68.4,39.75,39.58,0.1,20.15,2,721.9,0,24,39.5,40
2020-09-21 01:42:47.9067,172.8,68.4,39.75,39.58,0.1,20.13,65,-800,-860,0,39.5,40
2020-09-21 01:42:48.1541,172.8,68.4,39.75,39.58,0,20.12,51,3.69,3.67,0,39.5,40
2020-09-21 01:42:48.4015,172.8,68.4,39.75,39.58,0,20.12,63,50,50,0,39.5,40
2020-09-21 01:42:48.6489,172.8,68.4,39.75,39.58,0,20.12,67,24.9,25,0,39.5,40
2020-09-21 01:42:48.8962,172.8,68.4,39.75,39.58,0,20.12,52,3.69,3.67,0,39.5,40
2020-09-21 01:42:49.1435,172.8,68.4,39.75,39.58,0.1,20.12,6,-810,24.9,3.7,39.5,40
2020-09-21 01:42:49.3908,172.8,68.4,39.75,39.58,0,20.12,7,-870,25,3.7,39.5,40
2020-09-21 01:42:49.6381,172.8,68.4,39.75,39.58,-0.1,20.13,1,722.4,0,24,39.5,40
2020-09-21 01:42:49.8900,172.8,68.4,39.75,39.58,0.1,20.12,2,721.9,0,24,39.5,40
2020-09-21 01:42:50.1421,172.8,68.4,39.75,39.58,0,20.12,61,725,717.3,0,39.5,40
2020-09-21 01:42:50.3943,172.8,68.4,39.75,39.58,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:42:50.6464,172.8,68.4,39.75,39.58,0,20.12,64,8,8.2,0,39.5,40
2020-09-21 01:42:50.8941,172.8,68.4,39.75,39.58,0,20.12,3,722.3,0,23,39.5,40
2020-09-21 01:42:51.1415,172.8,68.4,39.75,39.58,0,20.13,4,722,0,23,39.5,40
2020-09-21 01:42:51.3889,172.8,68.4,39.75,39.58,0,20.13,65,-800,-860,0,39.5,40
2020-09-21 01:42:51.6362,172.8,68.4,39.75,39.58,0,20.12,66,5290,5290,0,39.5,40
2020-09-21 01:42:51.8835,172.8,68.4,39.75,39.58,0,20.14,1,722.3,0,24,39.5,40
2020-09-21 01:42:52.1307,172.8,68.4,39.75,39.58,0,20.12,2,722,0,24,39.5,40
2020-09-21 01:42:52.3780,172.8,68.4,39.75,39.58,0,20.12,65,-810,-860,0,39.5,40
2020-09-21 01:42:52.6252,172.8,68.4,39.75,39.58,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:42:52.8753,172.8,68.4,39.75,39.58,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:42:53.1277,172.8,68.4,39.75,39.58,0,20.12,67,24.9,25,0,39.5,40
2020-09-21 01:42:53.3802,172.8,68.4,39.75,39.58,0.1,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:42:53.6326,172.8,68.4,39.75,39.58,0,20.13,6,-820,24.9,3.7,39.5,40
2020-09-21 01:42:53.8840,172.8,68.4,39.75,39.58,0,20.13,7,-870,25,3.7,39.5,40
2020-09-21 01:42:54.1313,172.8,68.4,39.75,39.58,0,20.12,1,722.3,0,24,39.5,40
2020-09-21 01:42:54.3787,172.8,68.4,39.75,39.58,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:42:54.6260,172.8,68.4,39.75,39.58,0.1,20.13,61,725,717.3,0,39.5,40
2020-09-21 01:42:54.8733,172.8,68.4,39.75,39.58,0.1,20.13,62,425,425,0,39.5,40
2020-09-21 01:42:55.1247,172.8,68.4,39.75,39.58,0,20.12,64,8,8.2,0,39.5,40
2020-09-21 01:42:55.3773,172.8,68.4,39.75,39.58,0.1,20.13,3,722.3,0,23,39.5,40
2020-09-21 01:42:55.6298,172.8,68.4,39.75,39.58,0.1,20.13,4,722,0,23,39.5,40
2020-09-21 01:42:55.8824,172.8,68.4,39.75,39.58,0.1,20.13,65,-820,-870,0,39.5,40
2020-09-21 01:42:56.1334,172.8,68.4,39.75,39.58,0.1,20.12,66,5290,5290,0,39.5,40
2020-09-21 01:42:56.3822,172.8,68.4,39.75,39.58,0,20.13,1,722.3,0,24,39.5,40
2020-09-21 01:42:56.6311,172.8,68.4,39.75,39.58,0.1,20.13,2,722,0,24,39.5,40
2020-09-21 01:42:56.8799,172.8,68.4,39.75,39.58,0.1,20.12,65,-810,-860,0,39.5,40
2020-09-21 01:42:57.1287,172.8,68.4,39.75,39.58,0,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:42:57.3761,172.8,68.4,39.75,39.58,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:42:57.6234,172.8,68.4,39.75,39.58,0,20.13,67,24.9,25,0,39.5,40
2020-09-21 01:42:57.8708,172.8,68.4,39.75,39.58,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:42:58.1182,172.8,68.4,39.75,39.58,0.1,20.13,6,-810,24.9,3.7,39.5,40
2020-09-21 01:42:58.3706,172.8,68.4,39.75,39.58,0,20.14,7,-870,25,3.7,39.5,40
2020-09-21 01:42:58.6230,172.8,68.4,39.75,39.58,-0.1,20.13,1,722.4,0,24,39.5,40
2020-09-21 01:42:58.8755,172.8,68.4,39.75,39.58,0.1,20.13,2,721.9,0,24,39.5,40
2020-09-21 01:42:59.1280,172.8,68.4,39.75,39.58,0,20.13,61,725.1,717.4,0,39.5,40
2020-09-21 01:42:59.3805,172.8,68.4,39.75,39.58,0,20.12,62,425,425,0,39.5,40
2020-09-21 01:42:59.6331,172.8,68.4,39.75,39.58,0,20.14,64,8,8.2,0,39.5,40
2020-09-21 01:42:59.8856,172.8,68.4,39.75,39.58,0,20.12,3,722.4,0,23,39.5,40
2020-09-21 01:43:00.1382,172.8,68.4,39.75,39.58,0,20.13,4,721.9,0,23,39.5,40
2020-09-21 01:43:00.3899,172.8,68.4,39.75,39.58,0,20.12,65,-800,-860,0,39.5,40
2020-09-21 01:43:00.6380,172.8,68.4,39.75,39.58,0,20.12,66,5290,5290,0,39.5,40
2020-09-21 01:43:00.8860,172.8,68.4,39.75,39.58,0,20.11,1,722.4,0,24,39.5,40
2020-09-21 01:43:01.1341,172.8,68.4,39.75,39.58,0.1,20.12,2,721.9,0,24,39.5,40
2020-09-21 01:43:01.3821,172.8,68.4,39.75,39.58,0,20.12,65,-810,-870,0,39.5,40
2020-09-21 01:43:01.6295,172.8,68.4,39.75,39.58,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:43:01.8767,172.8,68.4,39.75,39.58,0.1,20.13,63,50,50,0,39.5,40
2020-09-21 01:43:02.1240,172.8,68.4,39.75,39.58,0,20.12,67,24.9,25,0,39.5,40
2020-09-21 01:43:02.3712,172.8,68.4,39.75,39.58,0.1,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:43:02.6224,172.8,68.4,39.75,39.58,0.1,20.13,6,-820,24.9,3.7,39.5,40
2020-09-21 01:43:02.8749,172.8,68.4,39.75,39.58,0,20.13,7,-870,25,3.7,39.5,40
2020-09-21 01:43:03.1274,172.8,68.4,39.75,39.58,0,20.13,1,722.4,0,24,39.5,40
2020-09-21 01:43:03.3799,172.8,68.4,39.75,39.58,0,20.11,2,721.9,0,24,39.5,40
2020-09-21 01:43:03.6324,172.8,68.4,39.75,39.58,0.1,20.13,61,725.1,717.3,0,39.5,40
2020-09-21 01:43:03.8850,172.8,68.4,39.75,39.58,0.1,20.13,62,425,425,0,39.5,40
2020-09-21 01:43:04.1375,172.8,68.4,39.75,39.58,0,20.12,64,8,8.2,0,39.5,40
2020-09-21 01:43:04.3901,172.8,68.4,39.75,39.58,0,20.12,3,722.4,0,23,39.5,40
2020-09-21 01:43:04.6387,172.8,68.4,39.75,39.58,0.1,20.13,4,721.9,0,23,39.5,40
2020-09-21 01:43:04.8860,172.8,68.4,39.75,39.58,0,20.12,65,-810,-860,0,39.5,40
2020-09-21 01:43:05.1333,172.8,68.4,39.75,39.58,0.1,20.13,66,5290,5290,0,39.5,40
2020-09-21 01:43:05.3806,172.8,68.4,39.75,39.58,0,20.12,1,722.4,0,24,39.5,40
2020-09-21 01:43:05.6320,172.8,68.4,39.75,39.58,0,20.13,2,721.9,0,24,39.5,40
2020-09-21 01:43:05.8846,172.8,68.4,39.75,39.58,0.1,20.14,65,-800,-860,0,39.5,40
