Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:43:06.1371,172.8,68.4,39.75,39.58,0,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:43:06.3896,172.8,68.4,39.75,39.58,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:43:06.6422,172.8,68.4,39.75,39.58,0,20.12,67,24.9,24.9,0,39.5,40
2020-09-21 01:43:06.8947,172.8,68.4,39.75,39.58,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:43:07.1473,172.8,68.4,39.75,39.58,0,20.13,6,-810,24.9,3.7,39.5,40
2020-09-21 01:43:07.3998,172.8,68.4,39.75,39.58,0,20.13,7,-870,24.9,3.7,39.5,40
2020-09-21 01:43:07.6523,172.8,68.4,39.75,39.58,-0.1,20.13,1,722.4,0,24,39.5,40
2020-09-21 01:43:07.8998,172.8,68.4,39.75,39.58,0,20.12,2,721.9,0,24,39.5,40
2020-09-21 01:43:08.1472,172.8,68.4,39.75,39.58,0,20.13,61,725,717.3,0,39.5,40
2020-09-21 01:43:08.3946,172.8,68.4,39.75,39.58,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:43:08.6420,172.8,68.4,39.75,39.58,0,20.12,64,8,8.2,0,39.5,40
2020-09-21 01:43:08.8904,172.8,68.4,39.75,39.58,0,20.13,3,722.4,0,23,39.5,40
2020-09-21 01:43:09.1429,172.8,68.4,39.75,39.58,0,20.12,4,721.9,0,23,39.5,40
2020-09-21 01:43:09.3954,172.8,68.4,39.75,39.58,0.1,20.13,65,-800,-860,0,39.5,40
2020-09-21 01:43:09.6480,172.8,68.4,39.75,39.58,0,20.15,66,5290,5290,0,39.5,40
2020-09-21 01:43:09.8997,172.8,68.4,39.75,39.58,0,20.13,1,722.4,0,24,39.5,40
2020-09-21 01:43:10.1469,172.8,68.4,39.75,39.58,0.1,20.13,2,721.9,0,24,39.5,40
2020-09-21 01:43:10.3941,172.8,68.4,39.75,39.58,0,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:43:10.6414,172.8,68.4,39.75,39.58,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:43:10.8887,172.8,68.4,39.75,39.58,0.1,20.12,63,50,50,0,39.5,40
2020-09-21 01:43:11.1361,172.8,68.4,39.75,39.58,0,20.12,67,24.9,24.9,0,39.5,40
2020-09-21 01:43:11.3835,172.8,68.4,39.75,39.58,0.1,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:43:11.6309,172.8,68.4,39.75,39.58,0.1,20.13,6,-810,24.9,3.7,39.5,40
2020-09-21 01:43:11.8791,172.8,68.4,39.75,39.58,0,20.13,7,-870,24.9,3.7,39.5,40
2020-09-21 01:43:12.1316,172.8,68.4,39.75,39.58,0,20.13,1,722.4,0,24,39.5,40
2020-09-21 01:43:12.3842,172.8,68.4,39.75,39.58,0,20.12,2,721.9,0,24,39.5,40
2020-09-21 01:43:12.6367,172.8,68.4,39.75,39.58,0.1,20.13,61,725.1,717.4,0,39.5,40
2020-09-21 01:43:12.8893,172.8,68.4,39.75,39.58,0.1,20.13,62,425,425,0,39.5,40
2020-09-21 01:43:13.1419,172.8,68.4,39.75,39.58,0,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:43:13.3944,172.8,68.4,39.75,39.58,0,20.13,3,722.4,0,23,39.5,40
2020-09-21 01:43:13.6470,172.8,68.4,39.75,39.58,0.1,20.13,4,721.9,0,23,39.5,40
2020-09-21 01:43:13.8995,172.8,68.4,39.75,39.58,0,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:43:14.1521,172.8,68.4,39.75,39.58,0.1,20.13,66,5290,5290,0,39.5,40
2020-09-21 01:43:14.4046,172.8,68.4,39.75,39.58,0,20.13,1,722.4,0,24,39.5,40
2020-09-21 01:43:14.6571,172.8,68.4,39.75,39.58,0,20.13,2,721.9,0,24,39.5,40
2020-09-21 01:43:14.9097,172.8,68.4,39.75,39.58,0.1,20.12,65,-810,-860,0,39.5,40
2020-09-21 01:43:15.1582,172.8,68.4,39.75,39.58,0,20.12,51,3.69,3.67,0,39.5,40
2020-09-21 01:43:15.4056,172.8,68.4,39.75,39.58,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:43:15.6531,172.8,68.4,39.75,39.58,0,20.13,67,24.8,24.9,0,39.5,40
2020-09-21 01:43:15.9005,172.8,68.4,39.75,39.58,0,20.12,52,3.69,3.67,0,39.5,40
2020-09-21 01:43:16.1521,172.8,68.4,39.75,39.58,0,20.12,6,-810,24.8,3.7,39.5,40
2020-09-21 01:43:16.4047,172.8,68.4,39.75,39.58,0,20.12,7,-870,24.9,3.7,39.5,40
2020-09-21 01:43:16.6573,172.8,68.4,39.75,39.58,0,20.13,1,722.4,0,24,39.5,40
2020-09-21 01:43:16.9099,172.8,68.4,39.75,39.58,0,20.12,2,721.9,0,24,39.5,40
2020-09-21 01:43:17.1621,172.8,68.4,39.75,39.58,0,20.12,61,725,717.3,0,39.5,40
2020-09-21 01:43:17.4137,172.8,68.4,39.75,39.58,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:43:17.6654,172.8,68.4,39.75,39.58,0,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:43:17.9171,172.8,68.4,39.75,39.58,0,20.13,3,722.4,0,23,39.5,40
2020-09-21 01:43:18.1687,172.8,68.4,39.75,39.58,0,20.13,4,721.9,0,23,39.5,40
2020-09-21 01:43:18.4161,172.8,68.4,39.75,39.58,0.1,20.12,65,-800,-860,0,39.5,40
2020-09-21 01:43:18.6635,172.8,68.4,39.75,39.58,0,20.13,66,5290,5290,0,39.5,40
2020-09-21 01:43:18.9109,172.8,68.4,39.75,39.58,0,20.13,1,722.4,0,24,39.5,40
2020-09-21 01:43:19.1583,172.8,68.4,39.75,39.58,0.1,20.12,2,721.9,0,24,39.5,40
2020-09-21 01:43:19.4057,172.8,68.4,39.75,39.58,0,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:43:19.6531,172.8,68.4,39.75,39.58,0,20.12,51,3.69,3.67,0,39.5,40
2020-09-21 01:43:19.9004,172.8,68.4,39.75,39.58,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:43:20.1478,172.8,68.4,39.75,39.58,0,20.13,67,24.8,24.9,0,39.5,40
2020-09-21 01:43:20.3987,172.8,68.4,39.75,39.58,0.1,20.12,52,3.69,3.67,0,39.5,40
2020-09-21 01:43:20.6497,172.8,68.4,39.75,39.58,0.1,20.13,6,-810,24.8,3.7,39.5,40
2020-09-21 01:43:20.9007,172.8,68.4,39.75,39.58,0,20.12,7,-870,24.9,3.7,39.5,40
2020-09-21 01:43:21.1517,172.8,68.4,39.75,39.58,0,20.13,1,722.4,0,24,39.5,40
2020-09-21 01:43:21.4036,172.8,68.4,39.75,39.58,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:43:21.6562,172.8,68.4,39.75,39.58,0.1,20.13,61,725,717.3,0,39.5,40
2020-09-21 01:43:21.9087,172.8,68.4,39.75,39.58,0.1,20.12,62,425,425,0,39.5,40
2020-09-21 01:43:22.1612,172.8,68.4,39.75,39.58,0,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:43:22.4127,172.8,68.4,39.75,39.58,0,20.12,3,722.4,0,23,39.5,40
2020-09-21 01:43:22.6600,172.8,68.4,39.75,39.58,0.1,20.12,4,722,0,23,39.5,40
2020-09-21 01:43:22.9073,172.8,68.3,39.75,39.53,0,20.13,65,-810,-870,0,39.5,40
2020-09-21 01:43:23.1546,172.8,68.3,39.75,39.53,0.1,20.13,66,5290,5290,0,39.5,40
2020-09-21 01:43:23.4020,172.8,68.3,39.75,39.53,0,20.12,1,722.4,0,24,39.5,40
2020-09-21 01:43:23.6535,172.8,68.3,39.75,39.53,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:43:23.9060,172.8,68.3,39.75,39.53,0.1,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:43:24.1586,172.8,68.3,39.75,39.53,0,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:43:24.4111,172.8,68.3,39.75,39.53,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:43:24.6598,172.8,68.3,39.75,39.53,0.1,20.12,67,24.8,24.9,0,39.5,40
2020-09-21 01:43:24.9072,172.8,68.3,39.75,39.53,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:43:25.1547,172.8,68.3,39.75,39.53,0,20.13,6,-810,24.8,3.7,39.5,40
2020-09-21 01:43:25.4021,172.8,68.3,39.75,39.53,0,20.13,7,-870,24.9,3.7,39.5,40
2020-09-21 01:43:25.6495,172.8,68.3,39.75,39.53,-0.1,20.14,1,722.4,0,24,39.5,40
2020-09-21 01:43:25.9021,172.8,68.3,39.75,39.53,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:43:26.1546,172.8,68.3,39.75,39.53,0.1,20.13,61,725,717.4,0,39.5,40
2020-09-21 01:43:26.4072,172.8,68.3,39.75,39.53,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:43:26.6597,172.8,68.3,39.75,39.53,0,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:43:26.9073,172.8,68.3,39.75,39.53,0,20.13,3,722.5,0,23,39.5,40
2020-09-21 01:43:27.1547,172.8,68.3,39.75,39.53,0,20.12,4,722,0,23,39.5,40
2020-09-21 01:43:27.4021,172.8,68.3,39.75,39.53,0.1,20.12,65,-800,-860,0,39.5,40
2020-09-21 01:43:27.6495,172.8,68.3,39.75,39.53,0.1,20.13,66,5290,5290,0,39.5,40
2020-09-21 01:43:27.8988,172.8,68.3,39.75,39.53,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:43:28.1486,172.8,68.3,39.75,39.53,0.1,20.13,2,722,0,24,39.5,40
2020-09-21 01:43:28.3984,172.8,68.3,39.75,39.53,0,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:43:28.6482,172.8,68.3,39.75,39.53,0,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:43:28.8975,172.8,68.3,39.75,39.53,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:43:29.1449,172.8,68.3,39.75,39.53,0,20.12,67,24.8,24.9,0,39.5,40
2020-09-21 01:43:29.3923,172.8,68.3,39.75,39.53,0.1,20.12,52,3.69,3.67,0,39.5,40
2020-09-21 01:43:29.6397,172.8,68.3,39.75,39.53,0.1,20.13,6,-800,24.8,3.7,39.5,40
2020-09-21 01:43:29.8882,172.8,68.3,39.75,39.53,0,20.13,7,-870,24.9,3.7,39.5,40
2020-09-21 01:43:30.1407,172.8,68.3,39.75,39.53,0,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:43:30.3932,172.8,68.3,39.75,39.53,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:43:30.6457,172.8,68.3,39.75,39.53,0,20.14,61,725.1,717.4,0,39.5,40
2020-09-21 01:43:30.8982,172.8,68.3,39.75,39.53,0.1,20.13,62,425,425,0,39.5,40
2020-09-21 01:43:31.1470,172.8,68.3,39.75,39.53,0,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:43:31.3948,172.8,68.3,39.75,39.53,-0.1,20.13,3,722.5,0,23,39.5,40
2020-09-21 01:43:31.6426,172.8,68.3,39.75,39.53,0.1,20.13,4,722,0,23,39.5,40
2020-09-21 01:43:31.8904,172.8,68.3,39.75,39.53,0,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:43:32.1382,172.8,68.3,39.75,39.53,0,20.12,66,5290,5290,0,39.5,40
2020-09-21 01:43:32.3853,172.8,68.3,39.75,39.53,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:43:32.6324,172.8,68.3,39.75,39.53,0,20.11,2,722,0,24,39.5,40
2020-09-21 01:43:32.8795,172.8,68.3,39.75,39.53,0,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:43:33.1265,172.8,68.3,39.75,39.53,0,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:43:33.3788,172.8,68.3,39.75,39.53,0,20.12,63,50,50,0,39.5,40
2020-09-21 01:43:33.6312,172.8,68.3,39.75,39.53,0,20.13,67,24.8,24.9,0,39.5,40
2020-09-21 01:43:33.8837,172.8,68.3,39.75,39.53,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:43:34.1361,172.8,68.3,39.75,39.53,0.1,20.13,6,-810,24.8,3.7,39.5,40
2020-09-21 01:43:34.3886,172.8,68.3,39.75,39.53,0.1,20.14,7,-870,24.9,3.7,39.5,40
2020-09-21 01:43:34.6412,172.8,68.2,39.75,39.47,-0.1,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:43:34.8937,172.8,68.2,39.75,39.47,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:43:35.1463,172.8,68.2,39.75,39.47,0.1,20.13,61,725,717.4,0,39.5,40
2020-09-21 01:43:35.3955,172.8,68.2,39.75,39.47,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:43:35.6429,172.8,68.2,39.75,39.47,0,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:43:35.8903,172.8,68.2,39.75,39.47,0,20.13,3,722.5,0,23,39.5,40
2020-09-21 01:43:36.1377,172.8,68.2,39.75,39.47,0,20.12,4,722,0,23,39.5,40
2020-09-21 01:43:36.3850,172.8,68.2,39.75,39.47,0.1,20.13,65,-800,-860,0,39.5,40
2020-09-21 01:43:36.6323,172.8,68.2,39.75,39.47,0.1,20.12,66,5290,5290,0,39.5,40
2020-09-21 01:43:36.8796,172.8,68.2,39.75,39.47,0,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:43:37.1269,172.8,68.2,39.75,39.47,0.1,20.13,2,722,0,24,39.5,40
2020-09-21 01:43:37.3742,172.8,68.2,39.75,39.47,0.1,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:43:37.6215,172.8,68.2,39.75,39.47,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:43:37.8689,172.8,68.2,39.75,39.47,0,20.12,63,50,50,0,39.5,40
2020-09-21 01:43:38.1162,172.8,68.2,39.75,39.47,0,20.12,67,24.8,24.8,0,39.5,40
2020-09-21 01:43:38.3666,172.8,68.2,39.75,39.47,0.1,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:43:38.6191,172.8,68.2,39.75,39.47,0.1,20.13,6,-800,24.8,3.7,39.5,40
2020-09-21 01:43:38.8716,172.8,68.2,39.75,39.47,0,20.13,7,-870,24.8,3.7,39.5,40
2020-09-21 01:43:39.1241,172.8,68.2,39.75,39.47,0,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:43:39.3766,172.8,68.2,39.75,39.47,0.1,20.12,2,722,0,24,39.5,40
2020-09-21 01:43:39.6291,172.8,68.2,39.75,39.47,0,20.12,61,725.1,717.4,0,39.5,40
2020-09-21 01:43:39.8817,172.8,68.2,39.75,39.47,0.1,20.13,62,425,425,0,39.5,40
2020-09-21 01:43:40.1342,172.8,68.2,39.75,39.47,0,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:43:40.3868,172.8,68.2,39.75,39.47,0,20.12,3,722.5,0,23,39.5,40
2020-09-21 01:43:40.6393,172.8,68.2,39.75,39.47,0.1,20.13,4,722,0,23,39.5,40
2020-09-21 01:43:40.8918,172.8,68.2,39.75,39.47,0.1,20.12,65,-820,-860,0,39.5,40
2020-09-21 01:43:41.1444,172.8,68.2,39.75,39.47,0,20.12,66,5290,5290,0,39.5,40
2020-09-21 01:43:41.3969,172.8,68.2,39.75,39.47,0,20.12,1,722.4,0,24,39.5,40
2020-09-21 01:43:41.6474,172.8,68.2,39.75,39.47,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:43:41.8948,172.8,68.2,39.75,39.47,0.1,20.12,65,-800,-860,0,39.5,40
2020-09-21 01:43:42.1422,172.8,68.2,39.75,39.47,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:43:42.3896,172.8,68.2,39.75,39.47,-0.1,20.13,63,50,50,0,39.5,40
2020-09-21 01:43:42.6370,172.8,68.2,39.75,39.47,0,20.12,67,24.8,24.8,0,39.5,40
2020-09-21 01:43:42.8895,172.8,68.2,39.75,39.47,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:43:43.1420,172.8,68.2,39.75,39.47,0,20.13,6,-810,24.8,3.7,39.5,40
2020-09-21 01:43:43.3945,172.8,68.2,39.75,39.47,0.1,20.13,7,-870,24.8,3.7,39.5,40
2020-09-21 01:43:43.6470,172.8,68.2,39.75,39.47,-0.1,20.12,1,722.4,0,24,39.5,40
2020-09-21 01:43:43.8996,172.8,68.2,39.75,39.47,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:43:44.1521,172.8,68.2,39.75,39.47,0.1,20.12,61,725,717.4,0,39.5,40
2020-09-21 01:43:44.4047,172.8,68.2,39.75,39.47,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:43:44.6572,172.8,68.2,39.75,39.47,0,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:43:44.9098,172.8,68.2,39.75,39.47,0,20.13,3,722.4,0,23,39.5,40
2020-09-21 01:43:45.1623,172.8,68.2,39.75,39.47,0,20.13,4,722,0,23,39.5,40
2020-09-21 01:43:45.4149,172.8,68.2,39.75,39.47,0.1,20.13,65,-810,-870,0,39.5,40
2020-09-21 01:43:45.6674,172.8,68.2,39.75,39.47,0.1,20.13,66,5300,5300,0,39.5,40
2020-09-21 01:43:45.9169,172.8,68.2,39.75,39.47,0,20.12,1,722.4,0,24,39.5,40
2020-09-21 01:43:46.1644,172.8,68.2,39.75,39.47,0.1,20.13,2,722,0,24,39.5,40
2020-09-21 01:43:46.4120,172.8,68.2,39.75,39.47,0.1,20.12,65,-810,-860,0,39.5,40
2020-09-21 01:43:46.6595,172.8,68.2,39.75,39.47,0,20.12,51,3.69,3.67,0,39.5,40
2020-09-21 01:43:46.9069,172.8,68.2,39.75,39.47,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:43:47.1544,172.8,68.2,39.75,39.47,0,20.13,67,24.7,24.8,0,39.5,40
2020-09-21 01:43:47.4018,172.8,68.2,39.75,39.47,0.1,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:43:47.6493,172.8,68.2,39.75,39.47,0.1,20.13,6,-800,24.7,3.7,39.5,40
2020-09-21 01:43:47.8968,172.8,68.2,39.75,39.47,0,20.13,7,-870,24.8,3.7,39.5,40
2020-09-21 01:43:48.1442,172.8,68.2,39.75,39.47,0,20.13,1,722.4,0,24,39.5,40
2020-09-21 01:43:48.3916,172.8,68.2,39.75,39.47,0,20.14,2,722,0,24,39.5,40
2020-09-21 01:43:48.6390,172.8,68.2,39.75,39.47,0,20.12,61,725.1,717.3,0,39.5,40
2020-09-21 01:43:48.8872,172.8,68.2,39.75,39.47,0.1,20.13,62,425,425,0,39.5,40
2020-09-21 01:43:49.1397,172.8,68.2,39.75,39.47,0,20.12,64,8,8.2,0,39.5,40
2020-09-21 01:43:49.3922,172.8,68.2,39.75,39.47,-0.1,20.12,3,722.5,0,23,39.5,40
2020-09-21 01:43:49.6447,172.8,68.2,39.75,39.47,0.1,20.12,4,722,0,23,39.5,40
2020-09-21 01:43:49.8972,172.8,68.2,39.75,39.47,0,20.12,65,-810,-860,0,39.5,40
2020-09-21 01:43:50.1483,172.8,68.2,39.75,39.47,0,20.13,66,5300,5300,0,39.5,40
2020-09-21 01:43:50.3990,172.8,68.2,39.75,39.47,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:43:50.6498,172.8,68.2,39.75,39.47,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:43:50.9005,172.8,68.2,39.75,39.47,0.1,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:43:51.1527,172.8,68.2,39.75,39.47,0,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:43:51.4053,172.8,68.2,39.75,39.47,0,20.12,63,50,50,0,39.5,40
2020-09-21 01:43:51.6578,172.8,68.2,39.75,39.47,0,20.13,67,24.7,24.8,0,39.5,40
2020-09-21 01:43:51.9103,172.8,68.2,39.75,39.47,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:43:52.1608,172.8,68.2,39.75,39.47,0,20.13,6,-810,24.7,3.7,39.5,40
2020-09-21 01:43:52.4082,172.8,68.2,39.75,39.47,0.1,20.12,7,-870,24.8,3.7,39.5,40
2020-09-21 01:43:52.6556,172.8,68.2,39.75,39.47,-0.1,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:43:52.9030,172.8,68.2,39.75,39.47,0,20.12,2,722,0,24,39.5,40
2020-09-21 01:43:53.1526,172.8,68.2,39.75,39.47,0.1,20.13,61,725,717.3,0,39.5,40
2020-09-21 01:43:53.4051,172.8,68.2,39.75,39.47,0,20.14,62,425,425,0,39.5,40
2020-09-21 01:43:53.6576,172.8,68.2,39.75,39.47,0,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:43:53.9102,172.8,68.2,39.75,39.47,0,20.12,3,722.5,0,23,39.5,40
2020-09-21 01:43:54.1626,172.8,68.2,39.75,39.47,0,20.12,4,722,0,23,39.5,40
2020-09-21 01:43:54.4101,172.8,68.2,39.75,39.47,0.1,20.13,65,-800,-860,0,39.5,40
2020-09-21 01:43:54.6576,172.8,68.2,39.75,39.47,0.1,20.11,66,5300,5300,0,39.5,40
2020-09-21 01:43:54.9050,172.8,68.2,39.75,39.47,0,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:43:55.1525,172.8,68.2,39.75,39.47,0.1,20.13,2,722,0,24,39.5,40
2020-09-21 01:43:55.4022,172.8,68.2,39.75,39.47,0.1,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:43:55.6519,172.8,68.2,39.75,39.47,0,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:43:55.9016,172.8,68.2,39.75,39.47,0,20.14,63,50,50,0,39.5,40
2020-09-21 01:43:56.1513,172.8,68.2,39.75,39.47,0,20.13,67,24.7,24.8,0,39.5,40
2020-09-21 01:43:56.4027,172.8,68.2,39.75,39.47,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:43:56.6552,172.8,68.2,39.75,39.47,0.1,20.12,6,-800,24.7,3.7,39.5,40
2020-09-21 01:43:56.9077,172.8,68.2,39.75,39.47,0,20.13,7,-870,24.8,3.7,39.5,40
2020-09-21 01:43:57.1601,172.8,68.2,39.75,39.47,0,20.15,1,722.5,0,24,39.5,40
2020-09-21 01:43:57.4096,172.8,68.2,39.75,39.47,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:43:57.6570,172.8,68.2,39.75,39.47,0,20.12,61,725.1,717.3,0,39.5,40
2020-09-21 01:43:57.9045,172.8,68.2,39.75,39.47,0.1,20.13,62,425,425,0,39.5,40
2020-09-21 01:43:58.1520,172.8,68.2,39.75,39.47,-0.1,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:43:58.4014,172.8,68.2,39.75,39.47,-0.1,20.12,3,722.5,0,23,39.5,40
2020-09-21 01:43:58.6536,172.8,68.2,39.75,39.47,0,20.13,4,722,0,23,39.5,40
2020-09-21 01:43:58.9058,172.8,68.2,39.75,39.47,0,20.13,65,-800,-860,0,39.5,40
2020-09-21 01:43:59.1581,172.8,68.2,39.75,39.47,0,20.13,66,5300,5300,0,39.5,40
2020-09-21 01:43:59.4094,172.8,68.2,39.75,39.47,0,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:43:59.6572,172.8,68.2,39.75,39.47,0,20.14,2,722,0,24,39.5,40
2020-09-21 01:43:59.9051,172.8,68.2,39.75,39.47,0,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:44:00.1530,172.8,68.2,39.75,39.47,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:44:00.4018,172.8,68.2,39.75,39.47,0,20.12,63,50,50,0,39.5,40
2020-09-21 01:44:00.6544,172.8,68.2,39.75,39.47,0,20.13,67,24.7,24.8,0,39.5,40
2020-09-21 01:44:00.9070,172.8,68.2,39.75,39.47,0.1,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:44:01.1596,172.8,68.2,39.75,39.47,0,20.13,6,-820,24.7,3.7,39.5,40
2020-09-21 01:44:01.4115,172.8,68.2,39.75,39.47,0.1,20.13,7,-870,24.8,3.7,39.5,40
2020-09-21 01:44:01.6602,172.8,68.2,39.75,39.47,0,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:44:01.9089,172.8,68.2,39.75,39.47,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:44:02.1577,172.8,68.2,39.75,39.47,0.1,20.12,61,725,717.3,0,39.5,40
2020-09-21 01:44:02.4064,172.8,68.2,39.75,39.47,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:44:02.6538,172.8,68.2,39.75,39.47,0,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:44:02.9013,172.8,68.2,39.75,39.47,0,20.12,3,722.5,0,23,39.5,40
2020-09-21 01:44:03.1488,172.8,68.2,39.75,39.47,0,20.12,4,722,0,23,39.5,40
2020-09-21 01:44:03.3962,172.8,68.2,39.75,39.47,0.1,20.12,65,-810,-860,0,39.5,40
2020-09-21 01:44:03.6436,172.8,68.2,39.75,39.47,0.1,20.12,66,5300,5300,0,39.5,40
2020-09-21 01:44:03.8910,172.8,68.2,39.75,39.47,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:44:04.1384,172.8,68.2,39.75,39.47,0.1,20.13,2,722.1,0,24,39.5,40
2020-09-21 01:44:04.3858,172.8,68.2,39.75,39.47,0,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:44:04.6332,172.8,68.2,39.75,39.47,0,20.12,51,3.69,3.67,0,39.5,40
2020-09-21 01:44:04.8806,172.8,68.2,39.75,39.47,0,20.12,63,50,50,0,39.5,40
2020-09-21 01:44:05.1279,172.8,68.2,39.75,39.47,-0.1,20.13,67,24.7,24.8,0,39.5,40
2020-09-21 01:44:05.3753,172.8,68.2,39.75,39.47,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:44:05.6265,172.8,68.2,39.75,39.47,0.1,20.13,6,-800,24.7,3.7,39.5,40
2020-09-21 01:44:05.8790,172.8,68.2,39.75,39.47,0,20.12,7,-870,24.8,3.7,39.5,40
2020-09-21 01:44:06.1314,172.8,68.2,39.75,39.47,0,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:44:06.3839,172.8,68.2,39.75,39.47,0,20.12,2,722.1,0,24,39.5,40
2020-09-21 01:44:06.6347,172.8,68.2,39.75,39.47,0,20.13,61,725.2,717.4,0,39.5,40
2020-09-21 01:44:06.8849,172.8,68.2,39.75,39.47,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:44:07.1350,172.8,68.2,39.75,39.47,0,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:44:07.3852,172.8,68.2,39.75,39.47,-0.1,20.13,3,722.5,0,23,39.5,40
2020-09-21 01:44:07.6342,172.8,68.2,39.75,39.47,0,20.13,4,722.1,0,23,39.5,40
2020-09-21 01:44:07.8815,172.8,68.2,39.75,39.47,0,20.12,65,-800,-860,0,39.5,40
2020-09-21 01:44:08.1287,172.8,68.2,39.75,39.47,0,20.13,66,5290,5290,0,39.5,40
2020-09-21 01:44:08.3760,172.8,68.2,39.75,39.47,0,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:44:08.6254,172.8,68.2,39.75,39.47,0,20.13,2,722.1,0,24,39.5,40
2020-09-21 01:44:08.8779,172.8,68.2,39.75,39.47,0,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:44:09.1303,172.8,68.2,39.75,39.47,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:44:09.3828,172.8,68.2,39.75,39.47,0,20.12,63,50,50,0,39.5,40
2020-09-21 01:44:09.6353,172.8,68.2,39.75,39.47,0,20.13,67,24.7,24.8,0,39.5,40
2020-09-21 01:44:09.8878,172.8,68.2,39.75,39.47,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:44:10.1403,172.8,68.2,39.75,39.47,0,20.12,6,-810,24.7,3.7,39.5,40
2020-09-21 01:44:10.3928,172.8,68.2,39.75,39.47,0.1,20.13,7,-870,24.8,3.7,39.5,40
2020-09-21 01:44:10.6453,172.8,68.2,39.75,39.47,0,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:44:10.8978,172.8,68.2,39.75,39.47,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:44:11.1504,172.8,68.2,39.75,39.47,0.1,20.13,61,725.1,717.4,0,39.5,40
2020-09-21 01:44:11.4029,172.8,68.2,39.75,39.47,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:44:11.6555,172.8,68.2,39.75,39.47,0,20.14,64,8,8.2,0,39.5,40
2020-09-21 01:44:11.9049,172.8,68.2,39.75,39.47,0,20.13,3,722.5,0,23,39.5,40
2020-09-21 01:44:12.1523,172.8,68.2,39.75,39.47,0,20.13,4,722,0,23,39.5,40
2020-09-21 01:44:12.3997,172.8,68.2,39.75,39.47,0.1,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:44:12.6471,172.8,68.2,39.75,39.47,0.1,20.13,66,5290,5290,0,39.5,40
2020-09-21 01:44:12.8949,172.8,68.2,39.75,39.47,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:44:13.1437,172.8,68.2,39.75,39.47,0.1,20.13,2,722,0,24,39.5,40
2020-09-21 01:44:13.3926,172.8,68.2,39.75,39.47,0,20.13,65,-820,-860,0,39.5,40
2020-09-21 01:44:13.6414,172.8,68.2,39.75,39.47,0,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:44:13.8907,172.8,68.2,39.75,39.47,0.1,20.12,63,50,50,0,39.5,40
2020-09-21 01:44:14.1425,172.8,68.2,39.75,39.47,0,20.12,67,24.7,24.8,0,39.5,40
2020-09-21 01:44:14.3942,172.8,68.2,39.75,39.47,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:44:14.6459,172.8,68.2,39.75,39.47,0.1,20.13,6,-800,24.7,3.7,39.5,40
2020-09-21 01:44:14.8975,172.8,68.2,39.75,39.47,0,20.13,7,-870,24.8,3.7,39.5,40
2020-09-21 01:44:15.1484,172.8,68.2,39.75,39.47,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:44:15.3993,172.8,68.2,39.75,39.47,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:44:15.6502,172.8,68.2,39.75,39.47,0,20.12,61,725.2,717.4,0,39.5,40
2020-09-21 01:44:15.9006,172.8,68.2,39.75,39.47,0.1,20.13,62,425,425,0,39.5,40
2020-09-21 01:44:16.1485,172.8,68.2,39.75,39.47,0,20.12,64,8,8.2,0,39.5,40
2020-09-21 01:44:16.3964,172.8,68.2,39.75,39.47,0,20.12,3,722.5,0,23,39.5,40
2020-09-21 01:44:16.6444,172.8,68.2,39.75,39.47,0.1,20.15,4,722,0,23,39.5,40
2020-09-21 01:44:16.8923,172.8,68.2,39.75,39.47,0,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:44:17.1398,172.8,68.2,39.75,39.47,0,20.13,66,5280,5280,0,39.5,40
2020-09-21 01:44:17.3872,172.8,68.2,39.75,39.47,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:44:17.6345,172.8,68.2,39.75,39.47,0,20.12,2,722,0,24,39.5,40
2020-09-21 01:44:17.8819,172.8,68.2,39.75,39.47,0,20.12,65,-800,-860,0,39.5,40
2020-09-21 01:44:18.1328,172.8,68.2,39.75,39.47,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:44:18.3846,172.8,68.2,39.75,39.47,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:44:18.6364,172.8,68.2,39.75,39.47,0,20.13,67,24.7,24.7,0,39.5,40
2020-09-21 01:44:18.8882,172.8,68.2,39.75,39.47,0,20.12,52,3.69,3.67,0,39.5,40
2020-09-21 01:44:19.1367,172.8,68.2,39.75,39.47,0.1,20.12,6,-810,24.7,3.7,39.5,40
2020-09-21 01:44:19.3840,172.8,68.2,39.75,39.47,0.1,20.12,7,-860,24.7,3.7,39.5,40
2020-09-21 01:44:19.6314,172.8,68.2,39.75,39.47,0,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:44:19.8787,172.8,68.2,39.75,39.47,0,20.12,2,722,0,24,39.5,40
2020-09-21 01:44:20.1272,172.8,68.2,39.75,39.47,0.1,20.13,61,725.1,717.4,0,39.5,40
2020-09-21 01:44:20.3760,172.8,68.2,39.75,39.47,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:44:20.6248,172.8,68.2,39.75,39.47,0,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:44:20.8737,172.8,68.2,39.75,39.47,0,20.12,3,722.5,0,23,39.5,40
2020-09-21 01:44:21.1214,172.8,68.2,39.75,39.47,0,20.12,4,722,0,23,39.5,40
2020-09-21 01:44:21.3688,172.8,68.2,39.75,39.47,0.1,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:44:21.6161,172.8,68.2,39.75,39.47,0.1,20.12,66,5280,5280,0,39.5,40
2020-09-21 01:44:21.8635,172.8,68.2,39.75,39.47,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:44:22.1144,172.8,68.2,39.75,39.47,0,20.12,2,722,0,24,39.5,40
2020-09-21 01:44:22.3668,172.8,68.2,39.75,39.47,0,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:44:22.6192,172.8,68.2,39.75,39.47,0,20.12,51,3.69,3.67,0,39.5,40
2020-09-21 01:44:22.8716,172.8,68.2,39.75,39.47,0.1,20.13,63,50,50,0,39.5,40
2020-09-21 01:44:23.1241,172.8,68.2,39.75,39.47,0,20.13,67,24.7,24.7,0,39.5,40
2020-09-21 01:44:23.3765,172.8,68.2,39.75,39.47,0,20.12,52,3.69,3.67,0,39.5,40
2020-09-21 01:44:23.6288,172.8,68.2,39.75,39.47,0.1,20.13,6,-800,24.7,3.7,39.5,40
2020-09-21 01:44:23.8812,172.8,68.2,39.75,39.47,0,20.13,7,-870,24.7,3.7,39.5,40
2020-09-21 01:44:24.1335,172.8,68.2,39.75,39.47,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:44:24.3833,172.8,68.2,39.75,39.47,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:44:24.6331,172.8,68.2,39.75,39.47,0,20.13,61,725.2,717.4,0,39.5,40
2020-09-21 01:44:24.8828,172.8,68.1,39.75,39.41,0.1,20.13,62,425,425,0,39.5,40
2020-09-21 01:44:25.1326,172.8,68.1,39.75,39.41,0.1,20.12,64,8,8.2,0,39.5,40
2020-09-21 01:44:25.3851,172.8,68.1,39.75,39.41,0,20.13,3,722.5,0,23,39.5,40
2020-09-21 01:44:25.6376,172.8,68.1,39.75,39.41,0.1,20.13,4,722.1,0,23,39.5,40
2020-09-21 01:44:25.8901,172.8,68.1,39.75,39.41,0,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:44:26.1426,172.8,68.1,39.75,39.41,0.1,20.13,66,5280,5280,0,39.5,40
2020-09-21 01:44:26.3924,172.8,68.1,39.75,39.41,0.1,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:44:26.6421,172.8,68.1,39.75,39.41,-0.1,20.12,2,722.1,0,24,39.5,40
2020-09-21 01:44:26.8918,172.8,68.1,39.75,39.41,0.1,20.13,65,-810,-870,0,39.5,40
2020-09-21 01:44:27.1415,172.8,68.1,39.75,39.41,0.1,20.14,51,3.69,3.67,0,39.5,40
2020-09-21 01:44:27.3924,172.8,68.1,39.75,39.41,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:44:27.6451,172.8,68.1,39.75,39.41,0,20.13,67,24.6,24.7,0,39.5,40
2020-09-21 01:44:27.8977,172.8,68.1,39.75,39.41,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:44:28.1504,172.8,68.1,39.75,39.41,0,20.13,6,-810,24.6,3.7,39.5,40
2020-09-21 01:44:28.4030,172.8,68.1,39.75,39.41,0.1,20.13,7,-860,24.7,3.7,39.5,40
2020-09-21 01:44:28.6556,172.8,68.1,39.75,39.41,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:44:28.9083,172.8,68.1,39.75,39.41,-0.1,20.15,2,722.1,0,24,39.5,40
2020-09-21 01:44:29.1609,172.8,68.1,39.75,39.41,0.1,20.12,61,725.1,717.5,0,39.5,40
2020-09-21 01:44:29.4135,172.8,68.1,39.75,39.41,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:44:29.6661,172.8,68.1,39.75,39.41,0,20.15,64,8,8.1,0,39.5,40
2020-09-21 01:44:29.9188,172.8,68.1,39.75,39.41,0,20.13,3,722.5,0,23,39.5,40
2020-09-21 01:44:30.1715,172.8,68.1,39.75,39.41,0,20.12,4,722.1,0,23,39.5,40
2020-09-21 01:44:30.4241,172.8,68.1,39.75,39.41,0,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:44:30.6737,172.8,68.1,39.75,39.41,0,20.13,66,5280,5280,0,39.5,40
2020-09-21 01:44:30.9225,172.8,68.1,39.75,39.41,0,20.14,1,722.5,0,24,39.5,40
2020-09-21 01:44:31.1713,172.8,68.1,39.75,39.41,0,20.12,2,722.1,0,24,39.5,40
2020-09-21 01:44:31.4201,172.8,68.1,39.75,39.41,0,20.13,65,-810,-870,0,39.5,40
2020-09-21 01:44:31.6684,172.8,68.1,39.75,39.41,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:44:31.9157,172.8,68.1,39.75,39.41,0.1,20.13,63,50,50,0,39.5,40
2020-09-21 01:44:32.1631,172.8,68.1,39.75,39.41,-0.1,20.13,67,24.6,24.7,0,39.5,40
2020-09-21 01:44:32.4104,172.8,68.1,39.75,39.41,0,20.13,52,3.7,3.67,0,39.5,40
2020-09-21 01:44:32.6598,172.8,68.1,39.75,39.41,0.1,20.12,6,-800,24.6,3.7,39.5,40
2020-09-21 01:44:32.9124,172.8,68.1,39.75,39.41,0,20.13,7,-860,24.7,3.7,39.5,40
2020-09-21 01:44:33.1650,172.8,68.1,39.75,39.41,0.1,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:44:33.4176,172.8,68.1,39.75,39.41,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:44:33.6692,172.8,68.1,39.75,39.41,0,20.12,61,725.2,717.5,0,39.5,40
2020-09-21 01:44:33.9189,172.8,68.1,39.75,39.41,0.1,20.12,62,425,425,0,39.5,40
2020-09-21 01:44:34.1685,172.8,68.1,39.75,39.41,0.1,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:44:34.4182,172.8,68.1,39.75,39.41,0,20.13,3,722.5,0,23,39.5,40
2020-09-21 01:44:34.6691,172.8,68.1,39.75,39.41,0,20.12,4,722,0,23,39.5,40
2020-09-21 01:44:34.9218,172.8,68.1,39.75,39.41,0,20.13,65,-810,-860,0,39.5,40
2020-09-21 01:44:35.1746,172.8,68.1,39.75,39.41,0.1,20.12,66,5280,5280,0,39.5,40
2020-09-21 01:44:35.4274,172.8,68.1,39.75,39.41,0,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:44:35.6801,172.8,68.1,39.75,39.41,-0.1,20.13,2,722,0,24,39.5,40
2020-09-21 01:44:35.9309,172.8,68.1,39.75,39.41,0.1,20.13,65,-810,-880,0,39.5,40
2020-09-21 01:44:36.1817,172.8,68.1,39.75,39.41,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:44:36.4324,172.8,68.1,39.75,39.41,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:44:36.6832,172.8,68.1,39.75,39.41,0,20.13,67,24.6,24.7,0,39.5,40
2020-09-21 01:44:36.9335,172.8,68.1,39.75,39.41,0,20.12,52,3.7,3.67,0,39.5,40
2020-09-21 01:44:37.1835,172.8,68.1,39.75,39.41,0,20.12,6,-810,24.6,3.7,39.5,40
2020-09-21 01:44:37.4335,172.8,68.1,39.75,39.41,0.1,20.12,7,-860,24.7,3.7,39.5,40
2020-09-21 01:44:37.6835,172.8,68.1,39.75,39.41,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:44:37.9341,172.8,68.1,39.75,39.41,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:44:38.1868,172.8,68.1,39.75,39.41,0,20.13,61,725.1,717.4,0,39.5,40
2020-09-21 01:44:38.4395,172.8,68.1,39.75,39.41,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:44:38.6923,172.8,68.1,39.75,39.41,0,20.14,64,8,8.2,0,39.5,40
2020-09-21 01:44:38.9440,172.8,68.1,39.75,39.41,0,20.13,3,722.5,0,23,39.5,40
2020-09-21 01:44:39.1916,172.8,68.1,39.75,39.41,0,20.13,4,722,0,23,39.5,40
2020-09-21 01:44:39.4392,172.8,68.1,39.75,39.41,0.1,20.13,65,-810,-870,0,39.5,40
2020-09-21 01:44:39.6867,172.8,68.1,39.75,39.41,0,20.13,66,5280,5280,0,39.5,40
2020-09-21 01:44:39.9343,172.8,68.1,39.75,39.41,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:44:40.1870,172.8,68.1,39.75,39.41,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:44:40.4396,172.8,68.1,39.75,39.41,0,20.13,65,-810,-870,0,39.5,40
2020-09-21 01:44:40.6923,172.8,68.1,39.75,39.41,0.1,20.12,51,3.69,3.67,0,39.5,40
2020-09-21 01:44:40.9450,172.8,68.1,39.75,39.41,0.1,20.13,63,50,50,0,39.5,40
2020-09-21 01:44:41.1978,172.8,68.1,39.75,39.41,0,20.14,67,24.6,24.7,0,39.5,40
2020-09-21 01:44:41.4506,172.8,68.1,39.75,39.41,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:44:41.7034,172.8,68.1,39.75,39.41,0.1,20.12,6,-810,24.6,3.7,39.5,40
2020-09-21 01:44:41.9563,172.8,68.1,39.75,39.41,0,20.13,7,-860,24.7,3.7,39.5,40
2020-09-21 01:44:42.2044,172.8,68.1,39.75,39.41,0.1,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:44:42.4517,172.8,68.1,39.75,39.41,0,20.14,2,722,0,24,39.5,40
2020-09-21 01:44:42.6990,172.8,68.1,39.75,39.41,0,20.12,61,725,717.4,0,39.5,40
2020-09-21 01:44:42.9462,172.8,68.1,39.75,39.41,0.1,20.12,62,425,425,0,39.5,40
2020-09-21 01:44:43.1937,172.8,68.1,39.75,39.41,0.1,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:44:43.4413,172.8,68.1,39.75,39.41,0,20.22,3,722.5,0,23,39.5,40
2020-09-21 01:44:43.6889,172.8,68.1,39.75,39.41,0,20.13,4,722,0,23,39.5,40
2020-09-21 01:44:43.9365,172.8,68.1,39.75,39.41,0,20.13,65,-820,-870,0,39.5,40
2020-09-21 01:44:44.1840,172.8,68.1,39.75,39.41,0.1,20.13,66,5280,5280,0,39.5,40
2020-09-21 01:44:44.4318,172.8,68.1,39.75,39.41,0,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:44:44.6796,172.8,68.1,39.75,39.41,-0.1,20.12,2,722,0,24,39.5,40
2020-09-21 01:44:44.9274,172.8,68.1,39.75,39.41,0.1,20.13,65,-810,-870,0,39.5,40
2020-09-21 01:44:45.1752,172.8,68.1,39.75,39.41,0,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:44:45.4228,172.8,68.1,39.75,39.41,0,20.12,63,50,50,0,39.5,40
2020-09-21 01:44:45.6703,172.8,68.1,39.75,39.41,0,20.12,67,24.6,24.7,0,39.5,40
2020-09-21 01:44:45.9179,172.8,68.1,39.75,39.41,-0.1,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:44:46.1654,172.8,68.1,39.75,39.41,0,20.13,6,-810,24.6,3.7,39.5,40
2020-09-21 01:44:46.4141,172.8,68.1,39.75,39.41,0.1,20.13,7,-860,24.7,3.7,39.5,40
2020-09-21 01:44:46.6667,172.8,68.1,39.75,39.41,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:44:46.9193,172.8,68.1,39.75,39.41,0,20.12,2,722,0,24,39.5,40
2020-09-21 01:44:47.1720,172.8,68.1,39.75,39.41,0,20.13,61,725.1,717.4,0,39.5,40
2020-09-21 01:44:47.4246,172.8,68.1,39.75,39.41,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:44:47.6751,172.8,68.1,39.75,39.41,0.1,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:44:47.9226,172.8,68.1,39.75,39.41,0.1,20.12,3,722.5,0,23,39.5,40
2020-09-21 01:44:48.1700,172.8,68.1,39.75,39.41,0,20.13,4,722,0,23,39.5,40
2020-09-21 01:44:48.4175,172.8,68.1,39.75,39.41,0.1,20.13,65,-800,-870,0,39.5,40
2020-09-21 01:44:48.6650,172.8,68.1,39.75,39.41,0,20.12,66,5290,5290,0,39.5,40
2020-09-21 01:44:48.9177,172.8,68.1,39.75,39.41,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:44:49.1704,172.8,68.1,39.75,39.41,0.1,20.13,2,722,0,24,39.5,40
2020-09-21 01:44:49.4231,172.8,68.1,39.75,39.41,0,20.12,65,-820,-880,0,39.5,40
2020-09-21 01:44:49.6759,172.8,68.1,39.75,39.41,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:44:49.9286,172.8,68.1,39.75,39.41,0.1,20.13,63,50,50,0,39.5,40
2020-09-21 01:44:50.1814,172.8,68.1,39.75,39.41,0,20.13,67,24.6,24.7,0,39.5,40
2020-09-21 01:44:50.4342,172.8,68.1,39.75,39.41,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:44:50.6870,172.8,68.1,39.75,39.41,0,20.13,6,-810,24.6,3.7,39.5,40
2020-09-21 01:44:50.9397,172.8,68.1,39.75,39.41,0,20.13,7,-860,24.7,3.7,39.5,40
2020-09-21 01:44:51.1925,172.8,68.1,39.75,39.41,0.1,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:44:51.4453,172.8,68.1,39.75,39.41,0,20.12,2,722,0,24,39.5,40
2020-09-21 01:44:51.6981,172.8,68.1,39.75,39.41,-0.1,20.13,61,725.2,717.5,0,39.5,40
2020-09-21 01:44:51.9508,172.8,68.1,39.75,39.41,0.1,20.12,62,425,425,0,39.5,40
2020-09-21 01:44:52.2035,172.8,68.1,39.75,39.41,0,20.13,64,8,8.1,0,39.5,40
2020-09-21 01:44:52.4561,172.8,68.1,39.75,39.41,0,20.13,3,722.5,0,23,39.5,40
2020-09-21 01:44:52.7088,172.8,68.1,39.75,39.41,0,20.13,4,722,0,23,39.5,40
2020-09-21 01:44:52.9617,172.8,68.1,39.75,39.41,0,20.13,65,-810,-870,0,39.5,40
2020-09-21 01:44:53.2146,172.8,68.1,39.75,39.41,0,20.12,66,5290,5290,0,39.5,40
2020-09-21 01:44:53.4676,172.8,68.1,39.75,39.41,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:44:53.7205,172.8,68.1,39.75,39.41,0,20.12,2,722,0,24,39.5,40
2020-09-21 01:44:53.9735,172.8,68.1,39.75,39.41,0.1,20.12,65,-800,-870,0,39.5,40
2020-09-21 01:44:54.2265,172.8,68.1,39.75,39.41,0,20.12,51,3.69,3.67,0,39.5,40
2020-09-21 01:44:54.4794,172.8,68.1,39.75,39.41,0.1,20.13,63,50,50,0,39.5,40
2020-09-21 01:44:54.7324,172.8,68.1,39.75,39.41,0.1,20.13,67,24.6,24.7,0,39.5,40
2020-09-21 01:44:54.9819,172.8,68.1,39.75,39.41,-0.1,20.12,52,3.69,3.67,0,39.5,40
2020-09-21 01:44:55.2292,172.8,68.1,39.75,39.41,0,20.12,6,-810,24.6,3.7,39.5,40
2020-09-21 01:44:55.4766,172.8,68.1,39.75,39.41,0.1,20.12,7,-860,24.7,3.7,39.5,40
2020-09-21 01:44:55.7239,172.8,68.1,39.75,39.41,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:44:55.9713,172.8,68.1,39.75,39.41,0.1,20.13,2,722.1,0,24,39.5,40
2020-09-21 01:44:56.2187,172.8,68.1,39.75,39.41,0,20.1,61,725.1,717.5,0,39.5,40
2020-09-21 01:44:56.4662,172.8,68.1,39.75,39.41,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:44:56.7136,172.8,68.1,39.75,39.41,0.1,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:44:56.9611,172.8,68.1,39.75,39.41,0.1,20.11,3,722.5,0,23,39.5,40
2020-09-21 01:44:57.2085,172.8,68.1,39.75,39.41,0,20.12,4,722.1,0,23,39.5,40
2020-09-21 01:44:57.4560,172.8,68.1,39.75,39.41,0,20.13,65,-800,-870,0,39.5,40
2020-09-21 01:44:57.7034,172.8,68.1,39.75,39.41,0,20.12,66,5280,5280,0,39.5,40
2020-09-21 01:44:57.9508,172.8,68.1,39.75,39.41,0.1,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:44:58.1982,172.8,68.1,39.75,39.41,0.1,20.12,2,722.1,0,24,39.5,40
2020-09-21 01:44:58.4454,172.8,68.1,39.75,39.41,-0.1,20.13,65,-820,-880,0,39.5,40
2020-09-21 01:44:58.6927,172.8,68.1,39.75,39.41,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:44:58.9400,172.8,68.1,39.75,39.41,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:44:59.1895,172.8,68.1,39.75,39.41,0,20.12,67,24.6,24.7,0,39.5,40
2020-09-21 01:44:59.4423,172.8,68.1,39.75,39.41,0.1,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:44:59.6950,172.8,68.1,39.75,39.41,0,20.12,6,-820,24.6,3.7,39.5,40
2020-09-21 01:44:59.9477,172.8,68.1,39.75,39.41,0,20.13,7,-870,24.7,3.7,39.5,40
2020-09-21 01:45:00.1986,172.8,68.1,39.75,39.41,0.1,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:45:00.4461,172.8,68.1,39.75,39.41,0,20.13,2,722.1,0,24,39.5,40
2020-09-21 01:45:00.6936,172.8,68.1,39.75,39.41,0,20.13,61,725.1,717.4,0,39.5,40
2020-09-21 01:45:00.9411,172.8,68.1,39.75,39.41,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:45:01.1887,172.8,68.1,39.75,39.41,0,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:45:01.4362,172.8,68.1,39.75,39.41,0.1,20.13,3,722.6,0,23,39.5,40
2020-09-21 01:45:01.6837,172.8,68.1,39.75,39.41,0,20.13,4,722.1,0,23,39.5,40
2020-09-21 01:45:01.9312,172.8,68.1,39.75,39.41,-0.1,20.13,65,-820,-880,0,39.5,40
2020-09-21 01:45:02.1787,172.8,68.1,39.75,39.41,0,20.13,66,5280,5280,0,39.5,40
2020-09-21 01:45:02.4261,172.8,68.1,39.75,39.41,0,20.13,1,722.6,0,24,39.5,40
2020-09-21 01:45:02.6735,172.8,68.1,39.75,39.41,0,20.13,2,722.1,0,24,39.5,40
2020-09-21 01:45:02.9209,172.8,68.1,39.75,39.41,0.1,20.13,65,-800,-870,0,39.5,40
2020-09-21 01:45:03.1682,172.8,68.1,39.75,39.41,0,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:45:03.4155,172.8,68.1,39.75,39.41,0.1,20.13,63,50,50,0,39.5,40
2020-09-21 01:45:03.6628,172.8,68.1,39.75,39.41,0.1,20.13,67,24.6,24.7,0,39.5,40
2020-09-21 01:45:03.9101,172.8,68.1,39.75,39.41,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:45:04.1590,172.8,68.1,39.75,39.41,0,20.12,6,-810,24.6,3.7,39.5,40
2020-09-21 01:45:04.4117,172.8,68.1,39.75,39.41,0,20.13,7,-870,24.7,3.7,39.5,40
2020-09-21 01:45:04.6644,172.8,68.1,39.75,39.41,0,20.13,1,722.6,0,24,39.5,40
2020-09-21 01:45:04.9172,172.8,68.1,39.75,39.41,0.1,20.09,2,722.1,0,24,39.5,40
2020-09-21 01:45:05.1686,172.8,68.1,39.75,39.41,0,20.13,61,725.1,717.5,0,39.5,40
2020-09-21 01:45:05.4159,172.8,68.1,39.75,39.41,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:45:05.6632,172.8,68.1,39.75,39.41,0.1,20.13,64,8,8.2,0,39.5,40
2020-09-21 01:45:05.9106,172.8,68.1,39.75,39.41,0,20.12,3,722.6,0,23,39.5,40
2020-09-21 01:45:06.1579,172.8,68.1,39.75,39.41,0.1,20.13,4,722.1,0,23,39.5,40
2020-09-21 01:45:06.4054,172.8,68.1,39.75,39.41,0,20.13,65,-810,-870,0,39.5,40
2020-09-21 01:45:06.6528,172.8,68.1,39.75,39.41,-0.1,20.13,66,5280,5280,0,39.5,40
2020-09-21 01:45:06.9002,172.8,68.1,39.75,39.41,0.1,20.13,1,722.6,0,24,39.5,40
2020-09-21 01:45:07.1476,172.8,68.1,39.75,39.41,0,20.12,2,722.1,0,24,39.5,40
2020-09-21 01:45:07.3948,172.8,68.1,39.75,39.41,0,20.11,65,-810,-870,0,39.5,40
2020-09-21 01:45:07.6421,172.8,68.1,39.75,39.41,0,20.14,51,3.69,3.67,0,39.5,40
2020-09-21 01:45:07.8893,172.8,68.1,39.75,39.41,0,20.12,63,50,50,0,39.5,40
2020-09-21 01:45:08.1376,172.8,68.1,39.75,39.41,0,20.13,67,24.6,24.7,0,39.5,40
2020-09-21 01:45:08.3902,172.8,68.1,39.75,39.41,0.1,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:45:08.6429,172.8,68.1,39.75,39.41,-0.1,20.13,6,-810,24.6,3.7,39.5,40
2020-09-21 01:45:08.8955,172.8,68.1,39.75,39.41,0,20.16,7,-870,24.7,3.7,39.5,40
2020-09-21 01:45:09.1481,172.8,68.1,39.75,39.41,0.1,20.12,1,722.6,0,24,39.5,40
2020-09-21 01:45:09.4007,172.8,68.1,39.75,39.41,0,20.13,2,722,0,24,39.5,40
2020-09-21 01:45:09.6533,172.8,68.1,39.75,39.41,0.1,20.13,61,725.1,717.5,0,39.5,40
2020-09-21 01:45:09.9059,172.8,68.1,39.75,39.41,0,20.14,62,425,425,0,39.5,40
2020-09-21 01:45:10.1584,172.8,68.1,39.75,39.41,0,20.13,64,8,8.1,0,39.5,40
2020-09-21 01:45:10.4080,172.8,68.1,39.75,39.41,0.1,20.13,3,722.6,0,23,39.5,40
2020-09-21 01:45:10.6575,172.8,68.1,39.75,39.41,0.1,20.13,4,722,0,23,39.5,40
2020-09-21 01:45:10.9071,172.8,68.1,39.75,39.41,0,20.12,65,-810,-870,0,39.5,40
2020-09-21 01:45:11.1566,172.8,68.1,39.75,39.41,0,20.12,66,5280,5280,0,39.5,40
2020-09-21 01:45:11.4040,172.8,68.1,39.75,39.41,0,20.13,1,722.6,0,24,39.5,40
2020-09-21 01:45:11.6513,172.8,68,39.75,39.35,0.1,20.12,2,722,0,24,39.5,40
2020-09-21 01:45:11.8987,172.8,68,39.75,39.35,0.1,20.12,65,-800,-870,0,39.5,40
2020-09-21 01:45:12.1460,172.8,68,39.75,39.35,0,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:45:12.3931,172.8,68,39.75,39.35,0.1,20.12,63,50,50,0,39.5,40
2020-09-21 01:45:12.6401,172.8,68,39.75,39.35,0.1,20.12,67,24.6,24.6,0,39.5,40
2020-09-21 01:45:12.8871,172.8,68,39.75,39.35,0,20.12,52,3.69,3.67,0,39.5,40
2020-09-21 01:45:13.1341,172.8,68,39.75,39.35,0.1,20.12,6,-810,24.6,3.7,39.5,40
2020-09-21 01:45:13.3856,172.8,68,39.75,39.35,0,20.13,7,-880,24.6,3.7,39.5,40
2020-09-21 01:45:13.6380,172.8,68,39.75,39.35,0,20.13,1,722.6,0,24,39.5,40
2020-09-21 01:45:13.8905,172.8,68,39.75,39.35,0.1,20.13,2,722,0,24,39.5,40
2020-09-21 01:45:14.1430,172.8,68,39.75,39.35,0,20.13,61,725.2,717.4,0,39.5,40
2020-09-21 01:45:14.3955,172.8,68,39.75,39.35,0,20.13,62,425,425,0,39.5,40
2020-09-21 01:45:14.6481,172.8,68,39.75,39.35,0,20.12,64,8,8.1,0,39.5,40
2020-09-21 01:45:14.9008,172.8,68,39.75,39.35,0,20.13,3,722.6,0,23,39.5,40
2020-09-21 01:45:15.1534,172.8,68,39.75,39.35,0.1,20.13,4,722,0,23,39.5,40
2020-09-21 01:45:15.4061,172.8,68,39.75,39.35,0,20.12,65,-800,-860,0,39.5,40
2020-09-21 01:45:15.6586,172.8,68,39.75,39.35,-0.1,20.12,66,5280,5280,0,39.5,40
2020-09-21 01:45:15.9112,172.8,68,39.75,39.35,0.1,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:45:16.1638,172.8,68,39.75,39.35,0,20.13,2,722.1,0,24,39.5,40
2020-09-21 01:45:16.4164,172.8,68,39.75,39.35,0,20.12,65,-810,-870,0,39.5,40
2020-09-21 01:45:16.6648,172.8,68,39.75,39.35,0.1,20.12,51,3.69,3.67,0,39.5,40
2020-09-21 01:45:16.9122,172.8,68,39.75,39.35,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:45:17.1596,172.8,68,39.75,39.35,0.1,20.14,67,24.5,24.6,0,39.5,40
2020-09-21 01:45:17.4070,172.8,68,39.75,39.35,0.1,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:45:17.6567,172.8,68,39.75,39.35,0,20.13,6,-810,24.5,3.7,39.5,40
2020-09-21 01:45:17.9095,172.8,68,39.75,39.35,0,20.12,7,-870,24.6,3.7,39.5,40
2020-09-21 01:45:18.1622,172.8,68,39.75,39.35,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:45:18.4150,172.8,68,39.75,39.35,0,20.12,2,722.1,0,24,39.5,40
2020-09-21 01:45:18.6658,172.8,68,39.75,39.35,0.1,20.13,61,725.1,717.5,0,39.5,40
2020-09-21 01:45:18.9132,172.8,68,39.75,39.35,0,20.12,62,425,425,0,39.5,40
2020-09-21 01:45:19.1606,172.8,68,39.75,39.35,0.1,20.12,64,8,8.1,0,39.5,40
2020-09-21 01:45:19.4080,172.8,68,39.75,39.35,0.1,20.12,3,722.5,0,23,39.5,40
2020-09-21 01:45:19.6555,172.8,68,39.75,39.35,0,20.13,4,722.1,0,23,39.5,40
2020-09-21 01:45:19.9028,172.8,68,39.75,39.35,0.1,20.11,65,-810,-870,0,39.5,40
2020-09-21 01:45:20.1502,172.8,68,39.75,39.35,0,20.13,66,5270,5270,0,39.5,40
2020-09-21 01:45:20.3976,172.8,68,39.75,39.35,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:45:20.6470,172.8,68,39.75,39.35,0.1,20.12,2,722.1,0,24,39.5,40
2020-09-21 01:45:20.8995,172.8,68,39.75,39.35,0,20.13,65,-820,-870,0,39.5,40
2020-09-21 01:45:21.1521,172.8,68,39.75,39.35,0,20.14,51,3.69,3.67,0,39.5,40
2020-09-21 01:45:21.4046,172.8,68,39.75,39.35,0,20.12,63,50,50,0,39.5,40
2020-09-21 01:45:21.6572,172.8,68,39.75,39.35,0,20.12,67,24.5,24.6,0,39.5,40
2020-09-21 01:45:21.9099,172.8,68,39.75,39.35,0,20.14,52,3.69,3.67,0,39.5,40
2020-09-21 01:45:22.1627,172.8,68,39.75,39.35,0,20.13,6,-800,24.5,3.7,39.5,40
2020-09-21 01:45:22.4154,172.8,68,39.75,39.35,0,20.13,7,-870,24.6,3.7,39.5,40
2020-09-21 01:45:22.6660,172.8,68,39.75,39.35,0,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:45:22.9133,172.8,68,39.75,39.35,0,20.13,2,722.1,0,24,39.5,40
2020-09-21 01:45:23.1606,172.8,68,39.75,39.35,0,20.12,61,725.2,717.4,0,39.5,40
2020-09-21 01:45:23.4079,172.8,68,39.75,39.35,0.1,20.12,62,425,425,0,39.5,40
2020-09-21 01:45:23.6575,172.8,68,39.75,39.35,0,20.12,64,8,8.1,0,39.5,40
2020-09-21 01:45:23.9103,172.8,68,39.75,39.35,0,20.13,3,722.5,0,23,39.5,40
2020-09-21 01:45:24.1632,172.8,68,39.75,39.35,0.1,20.13,4,722.1,0,23,39.5,40
2020-09-21 01:45:24.4160,172.8,68,39.75,39.35,0,20.12,65,-810,-860,0,39.5,40
2020-09-21 01:45:24.6688,172.8,68,39.75,39.35,0,20.13,66,5270,5270,0,39.5,40
2020-09-21 01:45:24.9214,172.8,68,39.75,39.35,0,20.13,1,722.5,0,24,39.5,40
2020-09-21 01:45:25.1740,172.8,68,39.75,39.35,0,20.12,2,722.1,0,24,39.5,40
2020-09-21 01:45:25.4266,172.8,68,39.75,39.35,0.1,20.12,65,-800,-860,0,39.5,40
2020-09-21 01:45:25.6792,172.8,68,39.75,39.35,0.1,20.12,51,3.69,3.67,0,39.5,40
2020-09-21 01:45:25.9287,172.8,68,39.5,39.35,0,20.13,63,50,50,0,39.5,40
2020-09-21 01:45:26.1761,172.8,68,39.5,39.35,0.1,20.13,67,24.5,24.6,0,39.5,40
2020-09-21 01:45:26.4236,172.8,68,39.5,39.35,0,20.13,52,3.69,3.67,0,39.5,40
2020-09-21 01:45:26.6711,172.8,68,39.5,39.35,0.1,20.12,6,-810,24.5,3.7,39.5,40
2020-09-21 01:45:26.9185,172.8,68,39.5,39.35,0,20.13,7,-860,24.6,3.7,39.5,40
2020-09-21 01:45:27.1659,172.8,68,39.5,39.35,0,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:45:27.4134,172.8,68,39.5,39.35,0.1,20.12,2,722.1,0,24,39.5,40
2020-09-21 01:45:27.6608,172.8,68,39.5,39.35,0.1,20.12,61,725.1,717.4,0,39.5,40
2020-09-21 01:45:27.9082,172.8,68,39.5,39.35,0,20.1,62,425,425,0,39.5,40
2020-09-21 01:45:28.1556,172.8,68,39.5,39.35,0.1,20.13,64,8,8.1,0,39.5,40
2020-09-21 01:45:28.4031,172.8,68,39.5,39.35,0,20.13,3,722.5,0,23,39.5,40
2020-09-21 01:45:28.6505,172.8,68,39.5,39.35,0,20.13,4,722.1,0,23,39.5,40
2020-09-21 01:45:28.8991,172.8,68,39.5,39.35,0.1,20.12,65,-800,-840,0,39.5,40
2020-09-21 01:45:29.1517,172.8,68,39.5,39.35,0,20.12,66,5270,5270,0,39.5,40
2020-09-21 01:45:29.4043,172.8,68,39.5,39.35,-0.1,20.12,1,722.5,0,24,39.5,40
2020-09-21 01:45:29.6569,172.8,68,39.5,39.35,0.1,20.13,2,722.1,0,24,39.5,40
2020-09-21 01:45:29.9095,172.8,68,39.5,39.35,0,20.13,65,-810,-840,0,39.5,40
2020-09-21 01:45:30.1621,172.8,68,39.5,39.35,0.1,20.13,51,3.69,3.67,0,39.5,40
2020-09-21 01:45:30.4148,172.8,68,39.5,39.35,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:45:30.6675,172.8,68,39.5,39.35,0,20.12,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:45:30.9201,172.8,68,39.5,39.35,0.1,20.12,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:45:31.1683,172.8,68,39.5,39.35,0,20.13,6,-810,24.5,3.7,39.5,39.5
2020-09-21 01:45:31.4157,172.8,68,39.5,39.35,0,20.11,7,-850,24.6,3.7,39.5,39.5
2020-09-21 01:45:31.6631,172.8,68,39.5,39.35,0.1,20.13,1,722.5,0,24,39.5,39.5
2020-09-21 01:45:31.9105,172.8,68,39.5,39.35,0,20.14,2,722.1,0,24,39.5,39.5
2020-09-21 01:45:32.1578,172.8,68,39.5,39.35,0.1,20.13,61,725.1,717.3,0,39.5,39.5
2020-09-21 01:45:32.4052,172.8,68,39.5,39.35,0.1,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:45:32.6526,172.8,68,39.5,39.35,0,20.12,64,8,8.1,0,39.5,39.5
2020-09-21 01:45:32.8999,172.8,68,39.5,39.35,0.1,20.13,3,722.5,0,23,39.5,39.5
2020-09-21 01:45:33.1495,172.8,68,39.5,39.35,0.1,20.13,4,722.1,0,23,39.5,39.5
2020-09-21 01:45:33.4020,172.8,68,39.5,39.35,0,20.13,65,-820,-840,0,39.5,39.5
2020-09-21 01:45:33.6546,172.8,68,39.5,39.35,0.1,20.12,66,5270,5270,0,39.5,39.5
2020-09-21 01:45:33.9072,172.8,68,39.5,39.35,0,20.12,1,722.5,0,24,39.5,39.5
2020-09-21 01:45:34.1577,172.8,68,39.5,39.35,0.1,20.13,2,722.1,0,24,39.5,39.5
2020-09-21 01:45:34.4049,172.8,68,39.5,39.35,0.1,20.12,65,-810,-830,0,39.5,39.5
2020-09-21 01:45:34.6522,172.8,68,39.5,39.35,0.1,20.12,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:45:34.8994,172.8,68,39.5,39.35,0,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:45:35.1488,172.8,68,39.5,39.35,0,20.13,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:45:35.4014,172.8,68,39.5,39.35,0,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:45:35.6539,172.8,68,39.5,39.35,0.1,20.13,6,-820,24.5,3.7,39.5,39.5
2020-09-21 01:45:35.9064,172.8,68,39.5,39.35,0,20.12,7,-840,24.6,3.7,39.5,39.5
2020-09-21 01:45:36.1590,172.8,68,39.5,39.35,0,20.13,1,722.5,0,24,39.5,39.5
2020-09-21 01:45:36.4062,172.8,68,39.5,39.35,0,20.13,2,722.1,0,24,39.5,39.5
2020-09-21 01:45:36.6535,172.8,68,39.5,39.35,0.1,20.13,61,725.2,717.4,0,39.5,39.5
2020-09-21 01:45:36.9007,172.8,68,39.5,39.35,0,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:45:37.1480,172.8,68,39.5,39.35,0,20.13,64,8,8.1,0,39.5,39.5
