Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:45:37.4006,172.8,68,39.5,39.35,-0.1,20.13,3,722.5,0,23,39.5,39.5
2020-09-21 01:45:37.6531,172.8,68,39.5,39.35,0,20.13,4,722.1,0,23,39.5,39.5
2020-09-21 01:45:37.9056,172.8,68,39.5,39.35,0.1,20.12,65,-810,-830,0,39.5,39.5
2020-09-21 01:45:38.1581,172.8,68,39.5,39.35,0,20.13,66,5270,5270,0,39.5,39.5
2020-09-21 01:45:38.4094,172.8,68,39.5,39.35,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:45:38.6605,172.8,68,39.5,39.35,0,20.13,2,722.1,0,24,39.5,39.5
2020-09-21 01:45:38.9117,172.8,68,39.5,39.35,0.1,20.13,65,-830,-830,0,39.5,39.5
2020-09-21 01:45:39.1629,172.8,68,39.5,39.35,0.1,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:45:39.4103,172.8,68,39.5,39.35,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:45:39.6576,172.8,68,39.5,39.35,0,20.12,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:45:39.9050,172.8,68,39.5,39.35,0.1,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:45:40.1524,172.8,68,39.5,39.35,0,20.12,6,-830,24.5,3.7,39.5,39.5
2020-09-21 01:45:40.4000,172.8,68,39.5,39.35,0.1,20.13,7,-840,24.6,3.7,39.5,39.5
2020-09-21 01:45:40.6479,172.8,68,39.5,39.35,0,20.14,1,722.6,0,24,39.5,39.5
2020-09-21 01:45:40.8957,172.8,68,39.5,39.35,0,20.12,2,722.1,0,24,39.5,39.5
2020-09-21 01:45:41.1435,172.8,68,39.5,39.35,0.1,20.12,61,725.2,717.5,0,39.5,39.5
2020-09-21 01:45:41.3912,172.8,68,39.5,39.35,0.1,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:45:41.6385,172.8,68,39.5,39.35,0,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:45:41.8858,172.8,68,39.5,39.35,0.1,20.11,3,722.6,0,23,39.5,39.5
2020-09-21 01:45:42.1331,172.8,68,39.5,39.35,0,20.13,4,722.1,0,23,39.5,39.5
2020-09-21 01:45:42.3804,172.8,68,39.5,39.35,0,20.13,65,-830,-830,0,39.5,39.5
2020-09-21 01:45:42.6301,172.8,68,39.5,39.35,0.1,20.13,66,5270,5270,0,39.5,39.5
2020-09-21 01:45:42.8803,172.8,68,39.5,39.35,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:45:43.1306,172.8,68,39.5,39.35,0,20.14,2,722.1,0,24,39.5,39.5
2020-09-21 01:45:43.3808,172.8,68,39.5,39.35,0.1,20.16,65,-820,-840,0,39.5,39.5
2020-09-21 01:45:43.6329,172.8,68,39.5,39.35,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:45:43.8856,172.8,68,39.5,39.35,0.1,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:45:44.1383,172.8,68,39.5,39.35,0,20.13,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:45:44.3910,172.8,68,39.5,39.35,0,20.12,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:45:44.6395,172.8,68,39.5,39.35,0.1,20.13,6,-830,24.5,3.7,39.5,39.5
2020-09-21 01:45:44.8869,172.8,68,39.5,39.35,0,20.12,7,-830,24.6,3.7,39.5,39.5
2020-09-21 01:45:45.1342,172.8,68,39.5,39.35,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:45:45.3815,172.8,68,39.5,39.35,0,20.13,2,722.1,0,24,39.5,39.5
2020-09-21 01:45:45.6332,172.8,68,39.5,39.35,0,20.13,61,725.2,717.5,0,39.5,39.5
2020-09-21 01:45:45.8857,172.8,68,39.5,39.35,0.1,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:45:46.1383,172.8,68,39.5,39.35,0.1,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:45:46.3909,172.8,68,39.5,39.35,0,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:45:46.6412,172.8,68,39.5,39.35,0,20.13,4,722.1,0,23,39.5,39.5
2020-09-21 01:45:46.8886,172.8,68,39.5,39.35,0,20.12,65,-830,-840,0,39.5,39.5
2020-09-21 01:45:47.1361,172.8,68,39.5,39.35,0.1,20.12,66,5270,5270,0,39.5,39.5
2020-09-21 01:45:47.3835,172.8,68,39.5,39.35,0.1,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:45:47.6330,172.8,68,39.5,39.35,0.1,20.12,2,722.1,0,24,39.5,39.5
2020-09-21 01:45:47.8855,172.8,68,39.5,39.35,0.1,20.13,65,-830,-840,0,39.5,39.5
2020-09-21 01:45:48.1380,172.8,68,39.5,39.35,0,20.12,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:45:48.3905,172.8,68,39.5,39.35,0.1,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:45:48.6411,172.8,68,39.5,39.35,0,20.13,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:45:48.8884,172.8,68,39.5,39.35,0.1,20.12,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:45:49.1358,172.8,68,39.5,39.35,0.1,20.12,6,-830,24.5,3.7,39.5,39.5
2020-09-21 01:45:49.3831,172.8,68,39.5,39.35,-0.1,20.12,7,-850,24.6,3.7,39.5,39.5
2020-09-21 01:45:49.6328,172.8,68,39.5,39.35,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:45:49.8857,172.8,68,39.5,39.35,0.1,20.12,2,722.1,0,24,39.5,39.5
2020-09-21 01:45:50.1386,172.8,68,39.5,39.35,0,20.12,61,725.2,717.5,0,39.5,39.5
2020-09-21 01:45:50.3916,172.8,68,39.5,39.35,0,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:45:50.6445,172.8,68,39.5,39.35,0,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:45:50.8973,172.8,68,39.5,39.35,0,20.12,3,722.6,0,23,39.5,39.5
2020-09-21 01:45:51.1502,172.8,68,39.5,39.35,0.1,20.11,4,722.1,0,23,39.5,39.5
2020-09-21 01:45:51.4030,172.8,68,39.5,39.35,0,20.12,65,-830,-840,0,39.5,39.5
2020-09-21 01:45:51.6557,172.8,68,39.5,39.35,0,20.12,66,5260,5260,0,39.5,39.5
2020-09-21 01:45:51.9030,172.8,68,39.5,39.35,0.1,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:45:52.1504,172.8,68,39.5,39.35,0,20.12,2,722.1,0,24,39.5,39.5
2020-09-21 01:45:52.3977,172.8,68,39.5,39.35,0.1,20.12,65,-830,-840,0,39.5,39.5
2020-09-21 01:45:52.6451,172.8,68,39.5,39.35,0.1,20.11,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:45:52.8924,172.8,68,39.5,39.35,-0.1,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:45:53.1398,172.8,68,39.5,39.35,0.1,20.12,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:45:53.3871,172.8,68,39.5,39.35,0.1,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:45:53.6345,172.8,68,39.5,39.35,0,20.12,6,-840,24.5,3.7,39.5,39.5
2020-09-21 01:45:53.8818,172.8,68,39.5,39.35,0.1,20.13,7,-840,24.6,3.7,39.5,39.5
2020-09-21 01:45:54.1290,172.8,68,39.5,39.35,0,20.12,1,722.5,0,24,39.5,39.5
2020-09-21 01:45:54.3763,172.8,68,39.5,39.35,0.1,20.26,2,722.1,0,24,39.5,39.5
2020-09-21 01:45:54.6235,172.8,68,39.5,39.35,0.1,20.13,61,725.1,717.4,0,39.5,39.5
2020-09-21 01:45:54.8707,172.8,68,39.5,39.35,0,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:45:55.1198,172.8,68,39.5,39.35,0,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:45:55.3694,172.8,68,39.5,39.35,0,20.12,3,722.5,0,23,39.5,39.5
2020-09-21 01:45:55.6189,172.8,68,39.5,39.35,0,20.13,4,722.1,0,23,39.5,39.5
2020-09-21 01:45:55.8685,172.8,68,39.5,39.35,0.1,20.13,65,-840,-830,0,39.5,39.5
2020-09-21 01:45:56.1193,172.8,68,39.5,39.35,0,20.13,66,5260,5260,0,39.5,39.5
2020-09-21 01:45:56.3718,172.8,68,39.5,39.35,-0.1,20.13,1,722.5,0,24,39.5,39.5
2020-09-21 01:45:56.6242,172.8,68,39.5,39.35,0.1,20.13,2,722.1,0,24,39.5,39.5
2020-09-21 01:45:56.8767,172.8,68,39.5,39.35,0,20.13,65,-840,-840,0,39.5,39.5
2020-09-21 01:45:57.1292,172.8,68,39.5,39.35,0,20.12,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:45:57.3818,172.8,68,39.5,39.35,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:45:57.6345,172.8,68,39.5,39.35,-0.1,20.13,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:45:57.8871,172.8,68,39.5,39.35,0,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:45:58.1398,172.8,68,39.5,39.35,0,20.13,6,-830,24.5,3.7,39.5,39.5
2020-09-21 01:45:58.3925,172.8,68,39.5,39.35,0,20.13,7,-850,24.6,3.7,39.5,39.5
2020-09-21 01:45:58.6452,172.8,68,39.5,39.35,0,20.12,1,722.5,0,24,39.5,39.5
2020-09-21 01:45:58.8979,172.8,67.9,39.5,39.29,0,20.13,2,722.1,0,24,39.5,39.5
2020-09-21 01:45:59.1505,172.8,67.9,39.5,39.29,0,20.13,61,725.2,717.5,0,39.5,39.5
2020-09-21 01:45:59.3982,172.8,67.9,39.5,39.29,0.1,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:45:59.6459,172.8,67.9,39.5,39.29,-0.1,20.12,64,8,8.1,0,39.5,39.5
2020-09-21 01:45:59.8936,172.8,67.9,39.5,39.29,0,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:46:00.1414,172.8,67.9,39.5,39.29,0.1,20.13,4,722.2,0,23,39.5,39.5
2020-09-21 01:46:00.3939,172.8,67.9,39.5,39.29,0,20.13,65,-840,-830,0,39.5,39.5
2020-09-21 01:46:00.6464,172.8,67.9,39.5,39.29,0.1,20.13,66,5260,5260,0,39.5,39.5
2020-09-21 01:46:00.8989,172.8,67.9,39.5,39.29,0,20.12,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:01.1515,172.8,67.9,39.5,39.29,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:46:01.4025,172.8,67.9,39.5,39.29,0.1,20.12,65,-830,-830,0,39.5,39.5
2020-09-21 01:46:01.6525,172.8,67.9,39.5,39.29,0.1,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:01.9026,172.8,67.9,39.5,39.29,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:46:02.1527,172.8,67.9,39.5,39.29,0,20.13,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:46:02.4033,172.8,67.9,39.5,39.29,0,20.13,52,3.7,3.67,0,39.5,39.5
2020-09-21 01:46:02.6558,172.8,67.9,39.5,39.29,0.1,20.12,6,-840,24.5,3.7,39.5,39.5
2020-09-21 01:46:02.9083,172.8,67.9,39.5,39.29,0.1,20.13,7,-840,24.6,3.7,39.5,39.5
2020-09-21 01:46:03.1609,172.8,67.9,39.5,39.29,-0.1,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:03.4134,172.8,67.9,39.5,39.29,0.1,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:46:03.6607,172.8,67.9,39.5,39.29,0,20.12,61,725.3,717.4,0,39.5,39.5
2020-09-21 01:46:03.9081,172.8,67.9,39.5,39.29,0,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:46:04.1554,172.8,67.9,39.5,39.29,0.1,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:46:04.4029,172.8,67.9,39.5,39.29,0,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:46:04.6555,172.8,67.9,39.5,39.29,0,20.12,4,722.2,0,23,39.5,39.5
2020-09-21 01:46:04.9081,172.8,67.9,39.5,39.29,0.1,20.13,65,-830,-840,0,39.5,39.5
2020-09-21 01:46:05.1607,172.8,67.9,39.5,39.29,0,20.13,66,5270,5270,0,39.5,39.5
2020-09-21 01:46:05.4133,172.8,67.9,39.5,39.29,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:05.6615,172.8,67.9,39.5,39.29,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:46:05.9087,172.8,67.9,39.5,39.29,0,20.12,65,-840,-830,0,39.5,39.5
2020-09-21 01:46:06.1560,172.8,67.9,39.5,39.29,0.1,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:06.4033,172.8,67.9,39.5,39.29,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:46:06.6507,172.8,67.9,39.5,39.29,-0.1,20.13,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:46:06.9033,172.8,67.9,39.5,39.29,0,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:07.1558,172.8,67.9,39.5,39.29,0,20.13,6,-840,24.5,3.7,39.5,39.5
2020-09-21 01:46:07.4084,172.8,67.9,39.5,39.29,0.1,20.13,7,-830,24.6,3.7,39.5,39.5
2020-09-21 01:46:07.6609,172.8,67.9,39.5,39.29,0.1,20.12,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:07.9137,172.8,67.9,39.5,39.29,0,20.12,2,722.1,0,24,39.5,39.5
2020-09-21 01:46:08.1665,172.8,67.9,39.5,39.29,0.1,20.13,61,725.1,717.4,0,39.5,39.5
2020-09-21 01:46:08.4192,172.8,67.9,39.5,39.29,0.1,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:46:08.6720,172.8,67.9,39.5,39.29,0,20.12,64,8,8.1,0,39.5,39.5
2020-09-21 01:46:08.9248,172.8,67.9,39.5,39.29,0,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:46:09.1775,172.8,67.9,39.5,39.29,0,20.13,4,722.1,0,23,39.5,39.5
2020-09-21 01:46:09.4303,172.8,67.9,39.5,39.29,0,20.1,65,-840,-840,0,39.5,39.5
2020-09-21 01:46:09.6831,172.8,67.9,39.5,39.29,0.1,20.13,66,5260,5260,0,39.5,39.5
2020-09-21 01:46:09.9352,172.8,67.9,39.5,39.29,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:10.1868,172.8,67.9,39.5,39.29,0.1,20.12,2,722.1,0,24,39.5,39.5
2020-09-21 01:46:10.4385,172.8,67.9,39.5,39.29,0.1,20.12,65,-840,-840,0,39.5,39.5
2020-09-21 01:46:10.6902,172.8,67.9,39.5,39.29,0,20.12,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:10.9408,172.8,67.9,39.5,39.29,0.1,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:46:11.1879,172.8,67.9,39.5,39.29,0,20.11,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:46:11.4350,172.8,67.9,39.5,39.29,-0.1,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:11.6821,172.8,67.9,39.5,39.29,0.1,20.13,6,-840,24.5,3.7,39.5,39.5
2020-09-21 01:46:11.9292,172.8,67.9,39.5,39.29,0,20.13,7,-830,24.5,3.7,39.5,39.5
2020-09-21 01:46:12.1765,172.8,67.9,39.5,39.29,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:12.4239,172.8,67.9,39.5,39.29,0,20.12,2,722.1,0,24,39.5,39.5
2020-09-21 01:46:12.6712,172.8,67.9,39.5,39.29,0,20.12,61,725.2,717.5,0,39.5,39.5
2020-09-21 01:46:12.9185,172.8,67.9,39.5,39.29,0,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:46:13.1657,172.8,67.9,39.5,39.29,0,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:46:13.4129,172.8,67.9,39.5,39.29,0,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:46:13.6601,172.8,67.9,39.5,39.29,0,20.12,4,722.1,0,23,39.5,39.5
2020-09-21 01:46:13.9073,172.8,67.9,39.5,39.29,0,20.13,65,-840,-850,0,39.5,39.5
2020-09-21 01:46:14.1591,172.8,67.9,39.5,39.29,0,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:46:14.4118,172.8,67.9,39.5,39.29,0.1,20.13,1,722.5,0,24,39.5,39.5
2020-09-21 01:46:14.6645,172.8,67.9,39.5,39.29,0,20.13,2,722.1,0,24,39.5,39.5
2020-09-21 01:46:14.9173,172.8,67.9,39.5,39.29,0,20.12,65,-840,-850,0,39.5,39.5
2020-09-21 01:46:15.1698,172.8,67.9,39.5,39.29,0.1,20.12,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:15.4170,172.8,67.9,39.5,39.29,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:46:15.6642,172.8,67.9,39.5,39.29,0.1,20.13,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:46:15.9114,172.8,67.9,39.5,39.29,0,20.13,52,3.7,3.67,0,39.5,39.5
2020-09-21 01:46:16.1589,172.8,67.9,39.5,39.29,0,20.13,6,-850,24.5,3.7,39.5,39.5
2020-09-21 01:46:16.4115,172.8,67.9,39.5,39.29,0.1,20.13,7,-830,24.5,3.7,39.5,39.5
2020-09-21 01:46:16.6641,172.8,67.9,39.5,39.29,0,20.14,1,722.5,0,24,39.5,39.5
2020-09-21 01:46:16.9167,172.8,67.9,39.5,39.29,0,20.13,2,722.1,0,24,39.5,39.5
2020-09-21 01:46:17.1693,172.8,67.9,39.5,39.29,0,20.13,61,725.2,717.6,0,39.5,39.5
2020-09-21 01:46:17.4220,172.8,67.9,39.5,39.29,0,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:46:17.6747,172.8,67.9,39.5,39.29,0,20.12,64,8,8.1,0,39.5,39.5
2020-09-21 01:46:17.9275,172.8,67.9,39.5,39.29,0,20.13,3,722.5,0,23,39.5,39.5
2020-09-21 01:46:18.1802,172.8,67.9,39.5,39.29,-0.1,20.13,4,722.1,0,23,39.5,39.5
2020-09-21 01:46:18.4277,172.8,67.9,39.5,39.29,0,20.12,65,-840,-850,0,39.5,39.5
2020-09-21 01:46:18.6752,172.8,67.9,39.5,39.29,0,20.12,66,5270,5270,0,39.5,39.5
2020-09-21 01:46:18.9227,172.8,67.9,39.5,39.29,0,20.13,1,722.5,0,24,39.5,39.5
2020-09-21 01:46:19.1703,172.8,67.9,39.5,39.29,0,20.13,2,722.1,0,24,39.5,39.5
2020-09-21 01:46:19.4210,172.8,67.9,39.5,39.29,-0.1,20.08,65,-850,-850,0,39.5,39.5
2020-09-21 01:46:19.6738,172.8,67.9,39.5,39.29,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:19.9265,172.8,67.9,39.5,39.29,0.1,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:46:20.1793,172.8,67.9,39.5,39.29,0,20.12,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:46:20.4307,172.8,67.9,39.5,39.29,0,20.13,52,3.7,3.67,0,39.5,39.5
2020-09-21 01:46:20.6781,172.8,67.9,39.5,39.29,0,20.13,6,-830,24.4,3.7,39.5,39.5
2020-09-21 01:46:20.9254,172.8,67.9,39.5,39.29,0,20.13,7,-840,24.5,3.7,39.5,39.5
2020-09-21 01:46:21.1727,172.8,67.9,39.5,39.29,0.1,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:21.4200,172.8,67.9,39.5,39.29,0.1,20.13,2,722.1,0,24,39.5,39.5
2020-09-21 01:46:21.6673,172.8,67.9,39.5,39.29,0,20.13,61,725.3,717.6,0,39.5,39.5
2020-09-21 01:46:21.9146,172.8,67.9,39.5,39.29,0.1,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:46:22.1619,172.8,67.9,39.5,39.29,0.1,20.12,64,8,8.1,0,39.5,39.5
2020-09-21 01:46:22.4091,172.8,67.9,39.5,39.29,0,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:46:22.6565,172.8,67.9,39.5,39.29,0.1,20.13,4,722.1,0,23,39.5,39.5
2020-09-21 01:46:22.9084,172.8,67.9,39.5,39.29,0,20.13,65,-850,-850,0,39.5,39.5
2020-09-21 01:46:23.1603,172.8,67.9,39.5,39.29,0.1,20.12,66,5280,5280,0,39.5,39.5
2020-09-21 01:46:23.4122,172.8,67.9,39.5,39.29,0.1,20.14,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:23.6640,172.8,67.9,39.5,39.29,0,20.13,2,722.1,0,24,39.5,39.5
2020-09-21 01:46:23.9115,172.8,67.9,39.5,39.29,0,20.13,65,-840,-850,0,39.5,39.5
2020-09-21 01:46:24.1589,172.8,67.9,39.5,39.29,0,20.12,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:24.4064,172.8,67.9,39.5,39.29,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:46:24.6538,172.8,67.9,39.5,39.29,0.1,20.12,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:46:24.9011,172.8,67.9,39.5,39.29,0,20.12,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:25.1484,172.8,67.9,39.5,39.29,-0.1,20.13,6,-840,24.4,3.7,39.5,39.5
2020-09-21 01:46:25.3957,172.8,67.9,39.5,39.29,0,20.13,7,-850,24.5,3.7,39.5,39.5
2020-09-21 01:46:25.6430,172.8,67.9,39.5,39.29,0,20.12,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:25.8902,172.8,67.9,39.5,39.29,0.1,20.12,2,722.1,0,24,39.5,39.5
2020-09-21 01:46:26.1374,172.8,67.9,39.5,39.29,0,20.12,61,725.1,717.5,0,39.5,39.5
2020-09-21 01:46:26.3846,172.8,67.9,39.5,39.29,0,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:46:26.6318,172.8,67.9,39.5,39.29,0.1,20.12,64,8,8.2,0,39.5,39.5
2020-09-21 01:46:26.8820,172.8,67.9,39.5,39.29,0,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:46:27.1346,172.8,67.9,39.5,39.29,0,20.13,4,722.1,0,23,39.5,39.5
2020-09-21 01:46:27.3871,172.8,67.9,39.5,39.29,0,20.13,65,-830,-840,0,39.5,39.5
2020-09-21 01:46:27.6397,172.8,67.9,39.5,39.29,0,20.12,66,5280,5280,0,39.5,39.5
2020-09-21 01:46:27.8895,172.8,67.9,39.5,39.29,0.1,20.12,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:28.1369,172.8,67.9,39.5,39.29,0.1,20.13,2,722.1,0,24,39.5,39.5
2020-09-21 01:46:28.3842,172.8,67.9,39.5,39.29,0,20.13,65,-850,-840,0,39.5,39.5
2020-09-21 01:46:28.6316,172.8,67.9,39.5,39.29,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:28.8789,172.8,67.9,39.5,39.29,0,20.14,63,50,50,0,39.5,39.5
2020-09-21 01:46:29.1261,172.8,67.9,39.5,39.29,0.1,20.13,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:46:29.3733,172.8,67.9,39.5,39.29,0.1,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:29.6205,172.8,67.9,39.5,39.29,0,20.13,6,-850,24.4,3.7,39.5,39.5
2020-09-21 01:46:29.8677,172.8,67.9,39.5,39.29,0,20.13,7,-850,24.5,3.7,39.5,39.5
2020-09-21 01:46:30.1192,172.8,67.9,39.5,39.29,0.1,20.14,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:30.3717,172.8,67.9,39.5,39.29,0,20.12,2,722.1,0,24,39.5,39.5
2020-09-21 01:46:30.6242,172.8,67.9,39.5,39.29,0.1,20.12,61,725.3,717.6,0,39.5,39.5
2020-09-21 01:46:30.8766,172.8,67.9,39.5,39.29,0,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:46:31.1270,172.8,67.9,39.5,39.29,-0.1,20.13,64,8,8.2,0,39.5,39.5
2020-09-21 01:46:31.3767,172.8,67.9,39.5,39.29,0.1,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:46:31.6265,172.8,67.9,39.5,39.29,0,20.12,4,722.1,0,23,39.5,39.5
2020-09-21 01:46:31.8762,172.8,67.9,39.5,39.29,-0.1,20.13,65,-850,-850,0,39.5,39.5
2020-09-21 01:46:32.1282,172.8,67.9,39.5,39.29,0,20.13,66,5270,5270,0,39.5,39.5
2020-09-21 01:46:32.3808,172.8,67.9,39.5,39.29,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:32.6333,172.8,67.9,39.5,39.29,0,20.13,2,722.1,0,24,39.5,39.5
2020-09-21 01:46:32.8858,172.8,67.9,39.5,39.29,0,20.13,65,-830,-840,0,39.5,39.5
2020-09-21 01:46:33.1341,172.8,67.9,39.5,39.29,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:33.3814,172.8,67.9,39.5,39.29,0,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:46:33.6287,172.8,67.9,39.5,39.29,0,20.13,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:46:33.8760,172.8,67.9,39.5,39.29,0,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:34.1233,172.8,67.9,39.5,39.29,0.1,20.14,6,-830,24.4,3.7,39.5,39.5
2020-09-21 01:46:34.3706,172.8,67.9,39.5,39.29,0,20.13,7,-840,24.5,3.7,39.5,39.5
2020-09-21 01:46:34.6178,172.8,67.9,39.5,39.29,0,20.14,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:34.8651,172.8,67.9,39.5,39.29,0.1,20.13,2,722.1,0,24,39.5,39.5
2020-09-21 01:46:35.1179,172.8,67.9,39.5,39.29,0,20.13,61,725.2,717.5,0,39.5,39.5
2020-09-21 01:46:35.3706,172.8,67.9,39.5,39.29,0,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:46:35.6233,172.8,67.9,39.5,39.29,0,20.13,64,8,8.2,0,39.5,39.5
2020-09-21 01:46:35.8760,172.8,67.9,39.5,39.29,0,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:46:36.1286,172.8,67.9,39.5,39.29,0.1,20.13,4,722.1,0,23,39.5,39.5
2020-09-21 01:46:36.3811,172.8,67.9,39.5,39.29,0.1,20.12,65,-840,-840,0,39.5,39.5
2020-09-21 01:46:36.6337,172.8,67.9,39.5,39.29,-0.1,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:46:36.8862,172.8,67.9,39.5,39.29,0.1,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:37.1390,172.8,67.9,39.5,39.29,0.1,20.13,2,722.1,0,24,39.5,39.5
2020-09-21 01:46:37.3918,172.8,67.9,39.5,39.29,0.1,20.13,65,-840,-830,0,39.5,39.5
2020-09-21 01:46:37.6446,172.8,67.9,39.5,39.29,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:37.8974,172.8,67.9,39.5,39.29,-0.1,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:46:38.1501,172.8,67.9,39.5,39.29,0,20.12,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:46:38.3999,172.8,67.9,39.5,39.29,0,20.13,52,3.7,3.67,0,39.5,39.5
2020-09-21 01:46:38.6496,172.8,67.9,39.5,39.29,0,20.12,6,-850,24.4,3.7,39.5,39.5
2020-09-21 01:46:38.8993,172.8,67.9,39.5,39.29,0,20.13,7,-840,24.5,3.7,39.5,39.5
2020-09-21 01:46:39.1490,172.8,67.9,39.5,39.29,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:39.4005,172.8,67.9,39.5,39.29,0,20.13,2,722.1,0,24,39.5,39.5
2020-09-21 01:46:39.6530,172.8,67.9,39.5,39.29,0.1,20.09,61,725.1,717.5,0,39.5,39.5
2020-09-21 01:46:39.9056,172.8,67.9,39.5,39.29,0,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:46:40.1581,172.8,67.9,39.5,39.29,0,20.12,64,8,8.2,0,39.5,39.5
2020-09-21 01:46:40.4074,172.8,67.9,39.5,39.29,0.1,20.12,3,722.6,0,23,39.5,39.5
2020-09-21 01:46:40.6548,172.8,67.9,39.5,39.29,0,20.16,4,722.1,0,23,39.5,39.5
2020-09-21 01:46:40.9021,172.8,67.9,39.5,39.29,0.1,20.12,65,-830,-840,0,39.5,39.5
2020-09-21 01:46:41.1495,172.8,67.9,39.5,39.29,0.1,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:46:41.3968,172.8,67.9,39.5,39.29,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:41.6442,172.8,67.9,39.5,39.29,0.1,20.12,2,722.1,0,24,39.5,39.5
2020-09-21 01:46:41.8915,172.8,67.9,39.5,39.29,0.1,20.12,65,-840,-830,0,39.5,39.5
2020-09-21 01:46:42.1389,172.8,67.9,39.5,39.29,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:42.3863,172.8,67.9,39.5,39.29,0.1,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:46:42.6336,172.8,67.9,39.5,39.29,0,20.13,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:46:42.8810,172.8,67.9,39.5,39.29,0.1,20.13,52,3.7,3.67,0,39.5,39.5
2020-09-21 01:46:43.1283,172.8,67.9,39.5,39.29,0.1,20.14,6,-830,24.4,3.7,39.5,39.5
2020-09-21 01:46:43.3761,172.8,67.9,39.5,39.29,0,20.11,7,-840,24.5,3.7,39.5,39.5
2020-09-21 01:46:43.6238,172.8,67.9,39.5,39.29,0,20.12,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:43.8715,172.8,67.9,39.5,39.29,0.1,20.12,2,722.2,0,24,39.5,39.5
2020-09-21 01:46:44.1192,172.8,67.9,39.5,39.29,0,20.12,61,725.2,717.5,0,39.5,39.5
2020-09-21 01:46:44.3699,172.8,67.9,39.5,39.29,0.1,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:46:44.6226,172.8,67.9,39.5,39.29,0,20.13,64,8,8.2,0,39.5,39.5
2020-09-21 01:46:44.8753,172.8,67.9,39.5,39.29,0,20.12,3,722.6,0,23,39.5,39.5
2020-09-21 01:46:45.1280,172.8,67.9,39.5,39.29,0.1,20.13,4,722.2,0,23,39.5,39.5
2020-09-21 01:46:45.3794,172.8,67.9,39.5,39.29,0,20.13,65,-840,-830,0,39.5,39.5
2020-09-21 01:46:45.6265,172.8,67.9,39.5,39.29,0,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:46:45.8737,172.8,67.9,39.5,39.29,0,20.12,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:46.1208,172.8,67.9,39.5,39.29,0,20.12,2,722.2,0,24,39.5,39.5
2020-09-21 01:46:46.3680,172.8,67.9,39.5,39.29,0.1,20.13,65,-840,-830,0,39.5,39.5
2020-09-21 01:46:46.6190,172.8,67.9,39.5,39.29,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:46.8708,172.8,67.9,39.5,39.29,-0.1,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:46:47.1226,172.8,67.9,39.5,39.29,0,20.13,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:46:47.3744,172.8,67.9,39.5,39.29,0,20.12,52,3.7,3.67,0,39.5,39.5
2020-09-21 01:46:47.6247,172.8,67.9,39.5,39.29,0,20.13,6,-840,24.4,3.7,39.5,39.5
2020-09-21 01:46:47.8746,172.8,67.9,39.5,39.29,0.1,20.12,7,-840,24.5,3.7,39.5,39.5
2020-09-21 01:46:48.1245,172.8,67.9,39.5,39.29,-0.1,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:48.3745,172.8,67.9,39.5,39.29,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:46:48.6243,172.8,67.9,39.5,39.29,0.1,20.13,61,725.2,717.5,0,39.5,39.5
2020-09-21 01:46:48.8715,172.8,67.9,39.5,39.29,0,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:46:49.1187,172.8,67.9,39.5,39.29,0.1,20.12,64,8,8.1,0,39.5,39.5
2020-09-21 01:46:49.3659,172.8,67.9,39.5,39.29,0,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:46:49.6133,172.8,67.9,39.5,39.29,0,20.12,4,722.2,0,23,39.5,39.5
2020-09-21 01:46:49.8658,172.8,67.9,39.5,39.29,0.1,20.13,65,-830,-830,0,39.5,39.5
2020-09-21 01:46:50.1183,172.8,67.9,39.5,39.29,0,20.12,66,5280,5280,0,39.5,39.5
2020-09-21 01:46:50.3707,172.8,67.9,39.5,39.29,0,20.12,1,722.5,0,24,39.5,39.5
2020-09-21 01:46:50.6232,172.8,67.9,39.5,39.29,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:46:50.8757,172.8,67.9,39.5,39.29,0,20.13,65,-840,-840,0,39.5,39.5
2020-09-21 01:46:51.1282,172.8,67.9,39.5,39.29,0.1,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:51.3807,172.8,67.9,39.5,39.29,0.1,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:46:51.6333,172.8,67.9,39.5,39.29,0,20.13,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:46:51.8822,172.8,67.9,39.5,39.29,0.1,20.12,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:52.1294,172.8,67.9,39.5,39.29,0,20.13,6,-850,24.4,3.7,39.5,39.5
2020-09-21 01:46:52.3766,172.8,67.9,39.5,39.29,0,20.14,7,-840,24.5,3.7,39.5,39.5
2020-09-21 01:46:52.6238,172.8,67.9,39.5,39.29,0,20.12,1,722.5,0,24,39.5,39.5
2020-09-21 01:46:52.8710,172.8,67.9,39.5,39.29,-0.1,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:46:53.1182,172.8,67.9,39.5,39.29,0,20.13,61,725.2,717.6,0,39.5,39.5
2020-09-21 01:46:53.3654,172.8,67.9,39.5,39.29,0.1,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:46:53.6126,172.8,67.9,39.5,39.29,0,20.12,64,8,8.1,0,39.5,39.5
2020-09-21 01:46:53.8633,172.8,67.9,39.5,39.29,0,20.12,3,722.5,0,23,39.5,39.5
2020-09-21 01:46:54.1160,172.8,67.9,39.5,39.29,0,20.13,4,722.2,0,23,39.5,39.5
2020-09-21 01:46:54.3688,172.8,67.9,39.5,39.29,0,20.13,65,-850,-840,0,39.5,39.5
2020-09-21 01:46:54.6215,172.8,67.9,39.5,39.29,0.1,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:46:54.8743,172.8,67.9,39.5,39.29,0,20.13,1,722.5,0,24,39.5,39.5
2020-09-21 01:46:55.1269,172.8,67.9,39.5,39.29,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:46:55.3796,172.8,67.9,39.5,39.29,0.1,20.13,65,-840,-850,0,39.5,39.5
2020-09-21 01:46:55.6323,172.8,67.9,39.5,39.29,0,20.12,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:55.8837,172.8,67.9,39.5,39.29,0.1,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:46:56.1310,172.8,67.9,39.5,39.29,0,20.13,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:46:56.3784,172.8,67.9,39.5,39.29,0,20.12,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:46:56.6258,172.8,67.9,39.5,39.29,0.1,20.15,6,-840,24.4,3.7,39.5,39.5
2020-09-21 01:46:56.8731,172.8,67.9,39.5,39.29,0,20.13,7,-840,24.5,3.7,39.5,39.5
2020-09-21 01:46:57.1246,172.8,67.9,39.5,39.29,0,20.12,1,722.5,0,24,39.5,39.5
2020-09-21 01:46:57.3771,172.8,67.9,39.5,39.29,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:46:57.6295,172.8,67.9,39.5,39.29,0,20.12,61,725.2,717.5,0,39.5,39.5
2020-09-21 01:46:57.8819,172.8,67.9,39.5,39.29,0.1,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:46:58.1344,172.8,67.9,39.5,39.29,0,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:46:58.3872,172.8,67.9,39.5,39.29,0,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:46:58.6399,172.8,67.9,39.5,39.29,0,20.13,4,722.2,0,23,39.5,39.5
2020-09-21 01:46:58.8926,172.8,67.9,39.5,39.29,0,20.13,65,-850,-840,0,39.5,39.5
2020-09-21 01:46:59.1453,172.8,67.9,39.5,39.29,0,20.13,66,5270,5270,0,39.5,39.5
2020-09-21 01:46:59.3979,172.8,67.9,39.5,39.29,0.1,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:46:59.6505,172.8,67.9,39.5,39.29,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:46:59.9030,172.8,67.9,39.5,39.29,0,20.12,65,-850,-850,0,39.5,39.5
2020-09-21 01:47:00.1556,172.8,67.9,39.5,39.29,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:00.4081,172.8,67.9,39.5,39.29,0,20.14,63,50,50,0,39.5,39.5
2020-09-21 01:47:00.6606,172.8,67.9,39.5,39.29,0,20.12,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:47:00.9132,172.8,67.9,39.5,39.29,0,20.14,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:01.1632,172.8,67.9,39.5,39.29,0,20.13,6,-850,24.4,3.7,39.5,39.5
2020-09-21 01:47:01.4111,172.8,67.9,39.5,39.29,0.1,20.14,7,-840,24.5,3.7,39.5,39.5
2020-09-21 01:47:01.6591,172.8,67.9,39.5,39.29,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:01.9070,172.8,67.9,39.5,39.29,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:02.1570,172.8,67.9,39.5,39.29,0,20.13,61,725.1,717.6,0,39.5,39.5
2020-09-21 01:47:02.4096,172.8,67.9,39.5,39.29,0,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:47:02.6622,172.8,67.9,39.5,39.29,0.1,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:47:02.9148,172.8,67.9,39.5,39.29,0.1,20.12,3,722.6,0,23,39.5,39.5
2020-09-21 01:47:03.1675,172.8,67.9,39.5,39.29,0,20.13,4,722.2,0,23,39.5,39.5
2020-09-21 01:47:03.4203,172.8,67.9,39.5,39.29,0.1,20.13,65,-840,-850,0,39.5,39.5
2020-09-21 01:47:03.6731,172.8,67.9,39.5,39.29,0,20.13,66,5280,5270,0,39.5,39.5
2020-09-21 01:47:03.9259,172.8,67.9,39.5,39.29,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:04.1787,172.8,67.9,39.5,39.29,0.1,20.12,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:04.4286,172.8,67.9,39.5,39.29,0,20.12,65,-850,-850,0,39.5,39.5
2020-09-21 01:47:04.6768,172.8,67.9,39.5,39.29,0.1,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:04.9250,172.8,67.9,39.5,39.29,0.1,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:47:05.1732,172.8,67.9,39.5,39.29,0,20.13,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:47:05.4246,172.8,67.9,39.5,39.29,0,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:05.6774,172.8,67.9,39.5,39.29,0,20.13,6,-850,24.4,3.7,39.5,39.5
2020-09-21 01:47:05.9303,172.8,67.9,39.5,39.29,0,20.12,7,-850,24.5,3.7,39.5,39.5
2020-09-21 01:47:06.1831,172.8,67.9,39.5,39.29,0.1,20.05,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:06.4358,172.8,67.9,39.5,39.29,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:06.6885,172.8,67.9,39.5,39.29,0,20.13,61,725.2,717.6,0,39.5,39.5
2020-09-21 01:47:06.9412,172.8,67.9,39.5,39.29,0,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:47:07.1938,172.8,67.9,39.5,39.29,0,20.13,64,8,8.2,0,39.5,39.5
2020-09-21 01:47:07.4462,172.8,67.9,39.5,39.29,0,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:47:07.6978,172.8,67.9,39.5,39.29,0.1,20.13,4,722.2,0,23,39.5,39.5
2020-09-21 01:47:07.9493,172.8,67.9,39.5,39.29,-0.1,20.12,65,-850,-850,0,39.5,39.5
2020-09-21 01:47:08.2008,172.8,67.9,39.5,39.29,0,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:47:08.4523,172.8,67.9,39.5,39.29,0.1,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:08.7052,172.8,67.9,39.5,39.29,0,20.12,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:08.9580,172.8,67.9,39.5,39.29,0.1,20.15,65,-840,-850,0,39.5,39.5
2020-09-21 01:47:09.2109,172.8,67.9,39.5,39.29,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:09.4638,172.8,67.9,39.5,39.29,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:47:09.7122,172.8,67.9,39.5,39.29,0.1,20.13,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:47:09.9598,172.8,67.9,39.5,39.29,0,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:10.2074,172.8,67.9,39.5,39.29,0,20.12,6,-850,24.4,3.7,39.5,39.5
2020-09-21 01:47:10.4549,172.8,67.9,39.5,39.29,0,20.13,7,-850,24.5,3.7,39.5,39.5
2020-09-21 01:47:10.7025,172.8,67.9,39.5,39.29,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:10.9500,172.8,67.9,39.5,39.29,0.1,20.16,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:11.1976,172.8,67.9,39.5,39.29,0,20.13,61,725.2,717.5,0,39.5,39.5
2020-09-21 01:47:11.4452,172.8,67.9,39.5,39.29,-0.1,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:47:11.6928,172.8,67.9,39.5,39.29,0.1,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:47:11.9430,172.8,67.9,39.5,39.29,0,20.13,3,722.7,0,23,39.5,39.5
2020-09-21 01:47:12.1932,172.8,67.9,39.5,39.29,0,20.12,4,722.2,0,23,39.5,39.5
2020-09-21 01:47:12.4434,172.8,67.9,39.5,39.29,0,20.12,65,-840,-840,0,39.5,39.5
2020-09-21 01:47:12.6936,172.8,67.9,39.5,39.29,-0.1,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:47:12.9411,172.8,67.9,39.5,39.29,0,20.13,1,722.7,0,24,39.5,39.5
2020-09-21 01:47:13.1886,172.8,67.9,39.5,39.29,0,20.12,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:13.4362,172.8,67.9,39.5,39.29,0,20.13,65,-850,-850,0,39.5,39.5
2020-09-21 01:47:13.6837,172.8,67.9,39.5,39.29,0,20.12,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:13.9346,172.8,67.9,39.5,39.29,0,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:47:14.1876,172.8,67.9,39.5,39.29,0,20.13,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:47:14.4406,172.8,67.9,39.5,39.29,0.1,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:14.6936,172.8,67.9,39.5,39.29,0,20.12,6,-850,24.4,3.7,39.5,39.5
2020-09-21 01:47:14.9434,172.8,67.9,39.5,39.29,0,20.12,7,-850,24.5,3.7,39.5,39.5
2020-09-21 01:47:15.1910,172.8,67.9,39.5,39.29,0.1,20.13,1,722.7,0,24,39.5,39.5
2020-09-21 01:47:15.4386,172.8,67.9,39.5,39.29,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:15.6862,172.8,67.9,39.5,39.29,0.1,20.13,61,725.1,717.6,0,39.5,39.5
2020-09-21 01:47:15.9369,172.8,67.9,39.5,39.29,0,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:47:16.1896,172.8,67.9,39.5,39.29,0,20.13,64,8,8.2,0,39.5,39.5
2020-09-21 01:47:16.4423,172.8,67.9,39.5,39.29,0.1,20.13,3,722.7,0,23,39.5,39.5
2020-09-21 01:47:16.6950,172.8,67.9,39.5,39.29,0.1,20.12,4,722.2,0,23,39.5,39.5
2020-09-21 01:47:16.9477,172.8,67.9,39.5,39.29,0,20.13,65,-850,-850,0,39.5,39.5
2020-09-21 01:47:17.2005,172.8,67.9,39.5,39.29,0,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:47:17.4533,172.8,67.9,39.5,39.29,0,20.13,1,722.7,0,24,39.5,39.5
2020-09-21 01:47:17.7061,172.8,67.9,39.5,39.29,0.1,20.12,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:17.9589,172.8,67.9,39.5,39.29,0.1,20.1,65,-850,-840,0,39.5,39.5
2020-09-21 01:47:18.2073,172.8,67.9,39.5,39.29,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:18.4549,172.8,67.9,39.5,39.29,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:47:18.7024,172.8,67.9,39.5,39.29,0,20.13,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:47:18.9499,172.8,67.9,39.5,39.29,0,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:19.2021,172.8,67.9,39.5,39.29,0.1,20.13,6,-840,24.4,3.7,39.5,39.5
2020-09-21 01:47:19.4549,172.8,67.9,39.5,39.29,0,20.12,7,-850,24.5,3.7,39.5,39.5
2020-09-21 01:47:19.7078,172.8,67.9,39.5,39.29,-0.1,20.12,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:19.9606,172.8,67.9,39.5,39.29,0.1,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:20.2090,172.8,67.9,39.5,39.29,0,20.13,61,725.3,717.5,0,39.5,39.5
2020-09-21 01:47:20.4566,172.8,67.9,39.5,39.29,0,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:47:20.7041,172.8,67.9,39.5,39.29,-0.1,20.13,64,8,8.2,0,39.5,39.5
2020-09-21 01:47:20.9516,172.8,67.9,39.5,39.29,0,20.12,3,722.6,0,23,39.5,39.5
2020-09-21 01:47:21.1992,172.8,67.9,39.5,39.29,0.1,20.13,4,722.2,0,23,39.5,39.5
2020-09-21 01:47:21.4468,172.8,67.9,39.5,39.29,0,20.13,65,-850,-840,0,39.5,39.5
2020-09-21 01:47:21.6944,172.8,67.9,39.5,39.29,0,20.13,66,5270,5270,0,39.5,39.5
2020-09-21 01:47:21.9420,172.8,67.9,39.5,39.29,0.1,20.14,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:22.1898,172.8,67.9,39.5,39.29,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:22.4375,172.8,67.9,39.5,39.29,0.1,20.13,65,-840,-840,0,39.5,39.5
2020-09-21 01:47:22.6853,172.8,67.9,39.5,39.29,0.1,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:22.9331,172.8,67.9,39.5,39.29,-0.1,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:47:23.1808,172.8,67.9,39.5,39.29,0.1,20.13,67,24.4,24.4,0,39.5,39.5
2020-09-21 01:47:23.4283,172.8,67.9,39.5,39.29,0,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:23.6758,172.8,67.9,39.5,39.29,0.1,20.13,6,-850,24.4,3.7,39.5,39.5
2020-09-21 01:47:23.9233,172.8,67.9,39.5,39.29,0.1,20.12,7,-850,24.4,3.7,39.5,39.5
2020-09-21 01:47:24.1714,172.8,67.9,39.5,39.29,0,20.17,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:24.4203,172.8,67.9,39.5,39.29,0.1,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:24.6693,172.8,67.9,39.5,39.29,0.1,20.12,61,725.2,717.6,0,39.5,39.5
2020-09-21 01:47:24.9182,172.8,67.9,39.5,39.29,0,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:47:25.1672,172.8,67.9,39.5,39.29,0.1,20.13,64,8,8.2,0,39.5,39.5
2020-09-21 01:47:25.4163,172.8,67.9,39.5,39.29,0,20.12,3,722.6,0,23,39.5,39.5
2020-09-21 01:47:25.6654,172.8,67.9,39.5,39.29,0,20.12,4,722.2,0,23,39.5,39.5
2020-09-21 01:47:25.9145,172.8,67.9,39.5,39.29,0.1,20.13,65,-840,-840,0,39.5,39.5
2020-09-21 01:47:26.1649,172.8,67.9,39.5,39.29,0,20.13,66,5270,5270,0,39.5,39.5
2020-09-21 01:47:26.4177,172.8,67.9,39.5,39.29,0,20.13,1,722.7,0,24,39.5,39.5
2020-09-21 01:47:26.6705,172.8,67.9,39.5,39.29,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:26.9233,172.8,67.9,39.5,39.29,0,20.12,65,-850,-840,0,39.5,39.5
2020-09-21 01:47:27.1761,172.8,67.9,39.5,39.29,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:27.4287,172.8,67.9,39.5,39.29,0.1,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:47:27.6813,172.8,67.9,39.5,39.29,0,20.12,67,24.4,24.4,0,39.5,39.5
2020-09-21 01:47:27.9340,172.8,67.9,39.5,39.29,0,20.12,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:28.1866,172.8,67.9,39.5,39.29,0,20.13,6,-840,24.4,3.7,39.5,39.5
2020-09-21 01:47:28.4393,172.8,67.9,39.5,39.29,0,20.12,7,-840,24.4,3.7,39.5,39.5
2020-09-21 01:47:28.6920,172.8,67.9,39.5,39.29,0.1,20.13,1,722.7,0,24,39.5,39.5
2020-09-21 01:47:28.9447,172.8,67.9,39.5,39.29,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:29.1974,172.8,67.9,39.5,39.29,0,20.12,61,725.1,717.5,0,39.5,39.5
2020-09-21 01:47:29.4501,172.8,67.9,39.5,39.29,0.1,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:47:29.7028,172.8,67.9,39.5,39.29,0,20.13,64,8,8.2,0,39.5,39.5
2020-09-21 01:47:29.9555,172.8,67.9,39.5,39.29,0.1,20.13,3,722.7,0,23,39.5,39.5
2020-09-21 01:47:30.2082,172.8,67.9,39.5,39.29,0,20.13,4,722.2,0,23,39.5,39.5
2020-09-21 01:47:30.4588,172.8,67.9,39.5,39.29,0,20.13,65,-850,-850,0,39.5,39.5
2020-09-21 01:47:30.7082,172.8,67.9,39.5,39.29,0.1,20.12,66,5280,5270,0,39.5,39.5
2020-09-21 01:47:30.9577,172.8,67.9,39.5,39.29,0,20.12,1,722.7,0,24,39.5,39.5
2020-09-21 01:47:31.2072,172.8,67.9,39.5,39.29,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:31.4591,172.8,67.9,39.5,39.29,0,20.12,65,-850,-850,0,39.5,39.5
2020-09-21 01:47:31.7119,172.8,67.9,39.5,39.29,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:31.9647,172.8,67.9,39.5,39.29,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:47:32.2175,172.8,67.9,39.5,39.29,0.1,20.12,67,24.4,24.4,0,39.5,39.5
2020-09-21 01:47:32.4681,172.8,67.9,39.5,39.29,-0.1,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:32.7156,172.8,67.9,39.5,39.29,0,20.14,6,-850,24.4,3.7,39.5,39.5
2020-09-21 01:47:32.9631,172.8,67.9,39.5,39.29,0.1,20.13,7,-840,24.4,3.7,39.5,39.5
2020-09-21 01:47:33.2107,172.8,67.9,39.5,39.29,0,20.13,1,722.7,0,24,39.5,39.5
2020-09-21 01:47:33.4595,172.8,67.9,39.5,39.29,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:33.7122,172.8,67.9,39.5,39.29,0,20.13,61,725.2,717.6,0,39.5,39.5
2020-09-21 01:47:33.9649,172.8,67.9,39.5,39.29,0,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:47:34.2176,172.8,67.9,39.5,39.29,0.1,20.12,64,8,8.1,0,39.5,39.5
2020-09-21 01:47:34.4704,172.8,67.9,39.5,39.29,0,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:47:34.7187,172.8,67.9,39.5,39.29,0,20.12,4,722.2,0,23,39.5,39.5
2020-09-21 01:47:34.9663,172.8,67.9,39.5,39.29,0,20.13,65,-840,-850,0,39.5,39.5
2020-09-21 01:47:35.2139,172.8,67.9,39.5,39.29,0,20.13,66,5270,5270,0,39.5,39.5
2020-09-21 01:47:35.4615,172.8,67.9,39.5,39.29,0.1,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:35.7091,172.8,67.9,39.5,39.29,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:35.9567,172.8,67.9,39.5,39.29,0,20.13,65,-850,-850,0,39.5,39.5
2020-09-21 01:47:36.2043,172.8,67.9,39.5,39.29,0.1,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:36.4519,172.8,67.9,39.5,39.29,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:47:36.6995,172.8,67.9,39.5,39.29,0.1,20.13,67,24.4,24.4,0,39.5,39.5
2020-09-21 01:47:36.9470,172.8,67.9,39.5,39.29,0.1,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:37.1945,172.8,67.9,39.5,39.29,0,20.13,6,-850,24.4,3.7,39.5,39.5
2020-09-21 01:47:37.4420,172.8,67.9,39.5,39.29,0.1,20.13,7,-850,24.4,3.7,39.5,39.5
2020-09-21 01:47:37.6895,172.8,67.9,39.5,39.29,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:37.9370,172.8,67.9,39.5,39.29,0,20.12,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:38.1845,172.8,67.9,39.5,39.29,0,20.12,61,725.1,717.7,0,39.5,39.5
2020-09-21 01:47:38.4321,172.8,67.9,39.5,39.29,0,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:47:38.6796,172.8,67.9,39.5,39.29,0,20.12,64,8,8.2,0,39.5,39.5
2020-09-21 01:47:38.9284,172.8,67.9,39.5,39.29,0.1,20.12,3,722.6,0,23,39.5,39.5
2020-09-21 01:47:39.1811,172.8,67.9,39.5,39.29,0,20.12,4,722.2,0,23,39.5,39.5
2020-09-21 01:47:39.4337,172.8,67.9,39.5,39.29,0,20.13,65,-850,-850,0,39.5,39.5
2020-09-21 01:47:39.6864,172.8,67.9,39.5,39.29,0,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:47:39.9390,172.8,67.9,39.5,39.29,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:40.1918,172.8,67.9,39.5,39.29,0.1,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:40.4446,172.8,67.9,39.5,39.29,0,20.12,65,-830,-840,0,39.5,39.5
2020-09-21 01:47:40.6975,172.8,67.9,39.5,39.29,-0.1,20.12,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:40.9503,172.8,67.8,39.5,39.24,0.1,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:47:41.2008,172.8,67.8,39.5,39.24,0,20.11,67,24.4,24.4,0,39.5,39.5
2020-09-21 01:47:41.4484,172.8,67.8,39.5,39.24,0.1,20.12,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:41.6959,172.8,67.8,39.5,39.24,0,20.13,6,-830,24.4,3.7,39.5,39.5
2020-09-21 01:47:41.9435,172.8,67.8,39.5,39.24,0,20.12,7,-850,24.4,3.7,39.5,39.5
2020-09-21 01:47:42.1920,172.8,67.8,39.5,39.24,0.1,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:42.4417,172.8,67.8,39.5,39.24,0.1,20.14,2,722.1,0,24,39.5,39.5
2020-09-21 01:47:42.6914,172.8,67.8,39.5,39.24,0,20.13,61,725.3,717.7,0,39.5,39.5
2020-09-21 01:47:42.9411,172.8,67.8,39.5,39.24,0,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:47:43.1908,172.8,67.8,39.5,39.24,0,20.13,64,8,8.2,0,39.5,39.5
2020-09-21 01:47:43.4405,172.8,67.8,39.5,39.24,0.1,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:47:43.6902,172.8,67.8,39.5,39.24,0.1,20.13,4,722.1,0,23,39.5,39.5
2020-09-21 01:47:43.9399,172.8,67.8,39.5,39.24,0,20.13,65,-850,-850,0,39.5,39.5
2020-09-21 01:47:44.1895,172.8,67.8,39.5,39.24,0,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:47:44.4377,172.8,67.8,39.5,39.24,0,20.12,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:44.6859,172.8,67.8,39.5,39.24,0,20.12,2,722.1,0,24,39.5,39.5
2020-09-21 01:47:44.9341,172.8,67.8,39.5,39.24,0.1,20.12,65,-840,-840,0,39.5,39.5
2020-09-21 01:47:45.1823,172.8,67.8,39.5,39.24,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:45.4334,172.8,67.8,39.5,39.24,0,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:47:45.6862,172.8,67.8,39.5,39.24,0.1,20.12,67,24.4,24.4,0,39.5,39.5
2020-09-21 01:47:45.9389,172.8,67.8,39.5,39.24,0,20.12,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:46.1916,172.8,67.8,39.5,39.24,0,20.13,6,-850,24.4,3.7,39.5,39.5
2020-09-21 01:47:46.4428,172.8,67.8,39.5,39.24,0,20.13,7,-850,24.4,3.7,39.5,39.5
2020-09-21 01:47:46.6930,172.8,67.8,39.5,39.24,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:46.9431,172.8,67.8,39.5,39.24,0,20.13,2,722.1,0,24,39.5,39.5
2020-09-21 01:47:47.1933,172.8,67.8,39.5,39.24,0,20.13,61,725.2,717.5,0,39.5,39.5
2020-09-21 01:47:47.4418,172.8,67.8,39.5,39.24,0,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:47:47.6893,172.8,67.8,39.5,39.24,0,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:47:47.9369,172.8,67.8,39.5,39.24,0,20.12,3,722.6,0,23,39.5,39.5
2020-09-21 01:47:48.1844,172.8,67.8,39.5,39.24,0.1,20.13,4,722.1,0,23,39.5,39.5
2020-09-21 01:47:48.4320,172.8,67.8,39.5,39.24,0.1,20.12,65,-830,-840,0,39.5,39.5
2020-09-21 01:47:48.6829,172.8,67.8,39.5,39.24,0,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:47:48.9345,172.8,67.8,39.5,39.24,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:49.1862,172.8,67.8,39.5,39.24,0.1,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:49.4378,172.8,67.8,39.5,39.24,0,20.12,65,-850,-840,0,39.5,39.5
2020-09-21 01:47:49.6899,172.8,67.8,39.5,39.24,0.1,20.14,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:49.9426,172.8,67.8,39.5,39.24,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:47:50.1952,172.8,67.8,39.5,39.24,0,20.13,67,24.4,24.4,0,39.5,39.5
2020-09-21 01:47:50.4479,172.8,67.8,39.5,39.24,0.1,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:50.7003,172.8,67.8,39.5,39.24,0,20.13,6,-840,24.4,3.7,39.5,39.5
2020-09-21 01:47:50.9479,172.8,67.8,39.5,39.24,0,20.13,7,-840,24.4,3.7,39.5,39.5
2020-09-21 01:47:51.1955,172.8,67.8,39.5,39.24,0,20.12,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:51.4431,172.8,67.8,39.5,39.24,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:51.6907,172.8,67.8,39.5,39.24,0,20.12,61,725.2,717.5,0,39.5,39.5
2020-09-21 01:47:51.9418,172.8,67.8,39.5,39.24,0,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:47:52.1948,172.8,67.8,39.5,39.24,0,20.12,64,8,8.1,0,39.5,39.5
2020-09-21 01:47:52.4478,172.8,67.8,39.5,39.24,0,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:47:52.7008,172.8,67.8,39.5,39.24,0,20.12,4,722.2,0,23,39.5,39.5
2020-09-21 01:47:52.9536,172.8,67.8,39.5,39.24,0,20.12,65,-840,-830,0,39.5,39.5
2020-09-21 01:47:53.2065,172.8,67.8,39.5,39.24,0.1,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:47:53.4593,172.8,67.8,39.5,39.24,-0.1,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:53.7121,172.8,67.8,39.5,39.24,0.1,20.12,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:53.9640,172.8,67.8,39.5,39.24,0.1,20.13,65,-830,-830,0,39.5,39.5
2020-09-21 01:47:54.2129,172.8,67.8,39.5,39.24,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:54.4619,172.8,67.8,39.5,39.24,0.1,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:47:54.7109,172.8,67.8,39.5,39.24,0,20.13,67,24.4,24.4,0,39.5,39.5
2020-09-21 01:47:54.9610,172.8,67.8,39.5,39.24,0,20.12,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:55.2138,172.8,67.8,39.5,39.24,0.1,20.13,6,-830,24.4,3.7,39.5,39.5
2020-09-21 01:47:55.4667,172.8,67.8,39.5,39.24,0,20.12,7,-840,24.4,3.7,39.5,39.5
2020-09-21 01:47:55.7195,172.8,67.8,39.5,39.24,0,20.12,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:55.9723,172.8,67.8,39.5,39.24,0,20.12,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:56.2199,172.8,67.8,39.5,39.24,0,20.13,61,725.3,717.5,0,39.5,39.5
2020-09-21 01:47:56.4675,172.8,67.8,39.5,39.24,0.1,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:47:56.7152,172.8,67.8,39.5,39.24,0,20.11,64,8,8.1,0,39.5,39.5
2020-09-21 01:47:56.9627,172.8,67.8,39.5,39.24,0,20.12,3,722.6,0,23,39.5,39.5
2020-09-21 01:47:57.2099,172.8,67.8,39.5,39.24,0.1,20.13,4,722.2,0,23,39.5,39.5
2020-09-21 01:47:57.4570,172.8,67.8,39.5,39.24,0,20.13,65,-840,-830,0,39.5,39.5
2020-09-21 01:47:57.7041,172.8,67.8,39.5,39.24,0,20.13,66,5270,5270,0,39.5,39.5
2020-09-21 01:47:57.9512,172.8,67.8,39.5,39.24,0,20.14,1,722.6,0,24,39.5,39.5
2020-09-21 01:47:58.1999,172.8,67.8,39.5,39.24,-0.1,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:47:58.4489,172.8,67.8,39.5,39.24,0,20.13,65,-840,-840,0,39.5,39.5
2020-09-21 01:47:58.6978,172.8,67.8,39.5,39.24,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:58.9468,172.8,67.8,39.5,39.24,0,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:47:59.1946,172.8,67.8,39.5,39.24,0.1,20.12,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:47:59.4421,172.8,67.8,39.5,39.24,0,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:47:59.6897,172.8,67.8,39.5,39.24,0.1,20.14,6,-840,24.4,3.7,39.5,39.5
2020-09-21 01:47:59.9372,172.8,67.8,39.5,39.24,0.1,20.13,7,-830,24.4,3.7,39.5,39.5
2020-09-21 01:48:00.1888,172.8,67.8,39.5,39.24,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:00.4416,172.8,67.8,39.5,39.24,0,20.12,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:00.6944,172.8,67.8,39.5,39.24,0,20.13,61,725.1,717.5,0,39.5,39.5
2020-09-21 01:48:00.9472,172.8,67.8,39.5,39.24,0,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:48:01.1976,172.8,67.8,39.5,39.24,0.1,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:48:01.4452,172.8,67.8,39.5,39.24,0,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:48:01.6927,172.8,67.8,39.5,39.24,0,20.13,4,722.2,0,23,39.5,39.5
2020-09-21 01:48:01.9403,172.8,67.8,39.5,39.24,0.1,20.13,65,-830,-840,0,39.5,39.5
2020-09-21 01:48:02.1878,172.8,67.8,39.5,39.24,0.1,20.13,66,5280,5270,0,39.5,39.5
2020-09-21 01:48:02.4353,172.8,67.8,39.5,39.24,0.1,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:02.6829,172.8,67.8,39.5,39.24,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:02.9304,172.8,67.8,39.5,39.24,0,20.12,65,-850,-850,0,39.5,39.5
2020-09-21 01:48:03.1780,172.8,67.8,39.5,39.24,0.1,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:03.4300,172.8,67.8,39.5,39.24,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:48:03.6829,172.8,67.8,39.5,39.24,0,20.13,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:48:03.9359,172.8,67.8,39.5,39.24,0,20.13,52,3.7,3.67,0,39.5,39.5
2020-09-21 01:48:04.1889,172.8,67.8,39.5,39.24,0,20.13,6,-850,24.3,3.7,39.5,39.5
2020-09-21 01:48:04.4385,172.8,67.8,39.5,39.24,0,20.13,7,-830,24.4,3.7,39.5,39.5
2020-09-21 01:48:04.6860,172.8,67.8,39.5,39.24,0,20.12,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:04.9336,172.8,67.8,39.5,39.24,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:05.1811,172.8,67.8,39.5,39.24,0,20.12,61,725.1,717.6,0,39.5,39.5
2020-09-21 01:48:05.4287,172.8,67.8,39.5,39.24,0,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:48:05.6763,172.8,67.8,39.5,39.24,0,20.12,64,8,8.1,0,39.5,39.5
2020-09-21 01:48:05.9239,172.8,67.8,39.5,39.24,0.1,20.12,3,722.6,0,23,39.5,39.5
2020-09-21 01:48:06.1716,172.8,67.8,39.5,39.24,0,20.13,4,722.2,0,23,39.5,39.5
