Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:48:06.4192,172.8,67.8,39.5,39.24,0,20.13,65,-840,-840,0,39.5,39.5
2020-09-21 01:48:06.6693,172.8,67.8,39.5,39.24,0.1,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:48:06.9199,172.8,67.8,39.5,39.24,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:07.1704,172.8,67.8,39.5,39.24,0.1,20.12,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:07.4210,172.8,67.8,39.5,39.24,0,20.12,65,-840,-840,0,39.5,39.5
2020-09-21 01:48:07.6726,172.8,67.8,39.5,39.24,0,20.12,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:07.9245,172.8,67.8,39.5,39.24,0.1,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:48:08.1763,172.8,67.8,39.5,39.24,0,20.12,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:48:08.4282,172.8,67.8,39.5,39.24,0,20.13,52,3.7,3.67,0,39.5,39.5
2020-09-21 01:48:08.6807,172.8,67.8,39.5,39.24,0,20.13,6,-830,24.3,3.7,39.5,39.5
2020-09-21 01:48:08.9334,172.8,67.8,39.5,39.24,0,20.12,7,-840,24.4,3.7,39.5,39.5
2020-09-21 01:48:09.1860,172.8,67.8,39.5,39.24,0.1,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:09.4387,172.8,67.8,39.5,39.24,0.1,20.12,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:09.6891,172.8,67.8,39.5,39.24,0,20.13,61,725.2,717.6,0,39.5,39.5
2020-09-21 01:48:09.9367,172.8,67.8,39.5,39.24,0.1,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:48:10.1843,172.8,67.8,39.5,39.24,0.1,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:48:10.4318,172.8,67.8,39.5,39.24,0,20.12,3,722.6,0,23,39.5,39.5
2020-09-21 01:48:10.6794,172.8,67.8,39.5,39.24,0,20.12,4,722.2,0,23,39.5,39.5
2020-09-21 01:48:10.9269,172.8,67.8,39.5,39.24,-0.1,20.12,65,-850,-850,0,39.5,39.5
2020-09-21 01:48:11.1745,172.8,67.8,39.5,39.24,0,20.14,66,5280,5280,0,39.5,39.5
2020-09-21 01:48:11.4220,172.8,67.8,39.5,39.24,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:11.6696,172.8,67.8,39.5,39.24,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:11.9222,172.8,67.8,39.5,39.24,0,20.13,65,-840,-850,0,39.5,39.5
2020-09-21 01:48:12.1749,172.8,67.8,39.5,39.24,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:12.4276,172.8,67.8,39.5,39.24,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:48:12.6803,172.8,67.8,39.5,39.24,0.1,20.13,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:48:12.9315,172.8,67.8,39.5,39.24,0,20.13,52,3.7,3.67,0,39.5,39.5
2020-09-21 01:48:13.1818,172.8,67.8,39.5,39.24,0,20.13,6,-840,24.3,3.7,39.5,39.5
2020-09-21 01:48:13.4321,172.8,67.8,39.5,39.24,0.1,20.12,7,-850,24.4,3.7,39.5,39.5
2020-09-21 01:48:13.6824,172.8,67.8,39.5,39.24,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:13.9343,172.8,67.8,39.5,39.24,0.1,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:14.1869,172.8,67.8,39.5,39.24,0.1,20.13,61,725.2,717.5,0,39.5,39.5
2020-09-21 01:48:14.4396,172.8,67.8,39.5,39.24,-0.1,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:48:14.6922,172.8,67.8,39.5,39.24,0.1,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:48:14.9427,172.8,67.8,39.5,39.24,0.1,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:48:15.1921,172.8,67.8,39.5,39.24,0,20.13,4,722.2,0,23,39.5,39.5
2020-09-21 01:48:15.4414,172.8,67.8,39.5,39.24,0,20.13,65,-840,-840,0,39.5,39.5
2020-09-21 01:48:15.6907,172.8,67.8,39.5,39.24,0,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:48:15.9409,172.8,67.8,39.5,39.24,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:16.1939,172.8,67.8,39.5,39.24,0.1,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:16.4469,172.8,67.8,39.5,39.24,0,20.14,65,-850,-840,0,39.5,39.5
2020-09-21 01:48:16.6999,172.8,67.8,39.5,39.24,0.1,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:16.9527,172.8,67.8,39.5,39.24,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:48:17.2048,172.8,67.8,39.5,39.24,0,20.12,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:48:17.4570,172.8,67.8,39.5,39.24,0.1,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:17.7092,172.8,67.8,39.5,39.24,0,20.12,6,-840,24.3,3.7,39.5,39.5
2020-09-21 01:48:17.9613,172.8,67.8,39.5,39.24,0,20.13,7,-840,24.4,3.7,39.5,39.5
2020-09-21 01:48:18.2089,172.8,67.8,39.5,39.24,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:18.4564,172.8,67.8,39.5,39.24,0,20.12,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:18.7039,172.8,67.8,39.5,39.24,0.1,20.12,61,725.1,717.5,0,39.5,39.5
2020-09-21 01:48:18.9515,172.8,67.8,39.5,39.24,0.1,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:48:19.1996,172.8,67.8,39.5,39.24,0,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:48:19.4484,172.8,67.8,39.5,39.24,0.1,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:48:19.6973,172.8,67.8,39.5,39.24,0,20.12,4,722.2,0,23,39.5,39.5
2020-09-21 01:48:19.9461,172.8,67.7,39.5,39.18,0.1,20.12,65,-850,-840,0,39.5,39.5
2020-09-21 01:48:20.1951,172.8,67.7,39.5,39.18,0.1,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:48:20.4471,172.8,67.7,39.5,39.18,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:20.6992,172.8,67.7,39.5,39.18,0.1,20.11,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:20.9512,172.8,67.7,39.5,39.18,0.1,20.13,65,-840,-830,0,39.5,39.5
2020-09-21 01:48:21.2033,172.8,67.7,39.5,39.18,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:21.4560,172.8,67.7,39.5,39.18,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:48:21.7087,172.8,67.7,39.5,39.18,0,20.12,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:48:21.9615,172.8,67.7,39.5,39.18,0,20.12,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:22.2141,172.8,67.7,39.5,39.18,0.1,20.13,6,-840,24.3,3.7,39.5,39.5
2020-09-21 01:48:22.4649,172.8,67.7,39.5,39.18,0,20.13,7,-840,24.4,3.7,39.5,39.5
2020-09-21 01:48:22.7157,172.8,67.7,39.5,39.18,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:22.9666,172.8,67.7,39.5,39.18,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:23.2171,172.8,67.7,39.5,39.18,0,20.13,61,725.2,717.5,0,39.5,39.5
2020-09-21 01:48:23.4646,172.8,67.7,39.5,39.18,0.1,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:48:23.7122,172.8,67.7,39.5,39.18,0,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:48:23.9597,172.8,67.7,39.5,39.18,0,20.12,3,722.6,0,23,39.5,39.5
2020-09-21 01:48:24.2073,172.8,67.7,39.5,39.18,0,20.12,4,722.2,0,23,39.5,39.5
2020-09-21 01:48:24.4557,172.8,67.7,39.5,39.18,0,20.13,65,-850,-840,0,39.5,39.5
2020-09-21 01:48:24.7045,172.8,67.7,39.5,39.18,0,20.12,66,5280,5270,0,39.5,39.5
2020-09-21 01:48:24.9532,172.8,67.7,39.5,39.18,0.1,20.13,1,722.5,0,24,39.5,39.5
2020-09-21 01:48:25.2020,172.8,67.7,39.5,39.18,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:25.4516,172.8,67.7,39.5,39.18,0.1,20.13,65,-840,-840,0,39.5,39.5
2020-09-21 01:48:25.7034,172.8,67.7,39.5,39.18,0.1,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:25.9552,172.8,67.7,39.5,39.18,0,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:48:26.2070,172.8,67.7,39.5,39.18,0,20.13,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:48:26.4588,172.8,67.7,39.5,39.18,0,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:26.7114,172.8,67.7,39.5,39.18,0.1,20.1,6,-850,24.3,3.7,39.5,39.5
2020-09-21 01:48:26.9642,172.8,67.7,39.5,39.18,0.1,20.13,7,-830,24.4,3.7,39.5,39.5
2020-09-21 01:48:27.2170,172.8,67.7,39.5,39.18,0,20.12,1,722.5,0,24,39.5,39.5
2020-09-21 01:48:27.4697,172.8,67.7,39.5,39.18,0,20.12,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:27.7222,172.8,67.7,39.5,39.18,0,20.13,61,725.3,717.6,0,39.5,39.5
2020-09-21 01:48:27.9698,172.8,67.7,39.5,39.18,0,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:48:28.2174,172.8,67.7,39.5,39.18,0.1,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:48:28.4650,172.8,67.7,39.5,39.18,0,20.12,3,722.5,0,23,39.5,39.5
2020-09-21 01:48:28.7126,172.8,67.7,39.5,39.18,0,20.12,4,722.2,0,23,39.5,39.5
2020-09-21 01:48:28.9615,172.8,67.7,39.5,39.18,0,20.13,65,-840,-840,0,39.5,39.5
2020-09-21 01:48:29.2112,172.8,67.7,39.5,39.18,0,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:48:29.4609,172.8,67.7,39.5,39.18,0,20.12,1,722.5,0,24,39.5,39.5
2020-09-21 01:48:29.7105,172.8,67.7,39.5,39.18,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:29.9589,172.8,67.7,39.5,39.18,0,20.13,65,-840,-850,0,39.5,39.5
2020-09-21 01:48:30.2065,172.8,67.7,39.5,39.18,0.1,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:30.4540,172.8,67.7,39.5,39.18,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:48:30.7015,172.8,67.7,39.5,39.18,0,20.13,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:48:30.9490,172.8,67.7,39.5,39.18,0,20.12,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:31.1966,172.8,67.7,39.5,39.18,0,20.13,6,-850,24.3,3.7,39.5,39.5
2020-09-21 01:48:31.4441,172.8,67.7,39.5,39.18,0.1,20.12,7,-830,24.4,3.7,39.5,39.5
2020-09-21 01:48:31.6916,172.8,67.7,39.5,39.18,0.1,20.12,1,722.5,0,24,39.5,39.5
2020-09-21 01:48:31.9407,172.8,67.7,39.5,39.18,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:32.1911,172.8,67.7,39.5,39.18,0,20.12,61,725.1,717.6,0,39.5,39.5
2020-09-21 01:48:32.4415,172.8,67.7,39.5,39.18,0,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:48:32.6919,172.8,67.7,39.5,39.18,0.1,20.12,64,8,8.1,0,39.5,39.5
2020-09-21 01:48:32.9422,172.8,67.7,39.5,39.18,0.1,20.12,3,722.7,0,23,39.5,39.5
2020-09-21 01:48:33.1919,172.8,67.7,39.5,39.18,0,20.13,4,722.2,0,23,39.5,39.5
2020-09-21 01:48:33.4417,172.8,67.7,39.5,39.18,0.1,20.13,65,-840,-840,0,39.5,39.5
2020-09-21 01:48:33.6915,172.8,67.7,39.5,39.18,0.1,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:48:33.9410,172.8,67.7,39.5,39.18,0,20.12,1,722.7,0,24,39.5,39.5
2020-09-21 01:48:34.1898,172.8,67.7,39.5,39.18,0.1,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:34.4386,172.8,67.7,39.5,39.18,0,20.12,65,-850,-850,0,39.5,39.5
2020-09-21 01:48:34.6873,172.8,67.7,39.5,39.18,0,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:34.9361,172.8,67.7,39.5,39.18,0.1,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:48:35.1836,172.8,67.7,39.5,39.18,0,20.13,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:48:35.4312,172.8,67.7,39.5,39.18,0,20.13,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:35.6787,172.8,67.7,39.5,39.18,0,20.13,6,-830,24.3,3.7,39.5,39.5
2020-09-21 01:48:35.9262,172.8,67.7,39.5,39.18,0,20.12,7,-840,24.4,3.7,39.5,39.5
2020-09-21 01:48:36.1760,172.8,67.7,39.5,39.18,0.1,20.12,1,722.7,0,24,39.5,39.5
2020-09-21 01:48:36.4287,172.8,67.7,39.5,39.18,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:36.6813,172.8,67.7,39.5,39.18,0,20.13,61,725.2,717.6,0,39.5,39.5
2020-09-21 01:48:36.9339,172.8,67.7,39.5,39.18,0,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:48:37.1864,172.8,67.7,39.5,39.18,0,20.12,64,8,8.1,0,39.5,39.5
2020-09-21 01:48:37.4348,172.8,67.7,39.5,39.18,0.1,20.12,3,722.7,0,23,39.5,39.5
2020-09-21 01:48:37.6833,172.8,67.7,39.5,39.18,0.1,20.12,4,722.2,0,23,39.5,39.5
2020-09-21 01:48:37.9317,172.8,67.7,39.5,39.18,0,20.13,65,-850,-840,0,39.5,39.5
2020-09-21 01:48:38.1802,172.8,67.7,39.5,39.18,0.1,20.13,66,5280,5280,0,39.5,39.5
2020-09-21 01:48:38.4314,172.8,67.7,39.5,39.18,0.1,20.13,1,722.7,0,24,39.5,39.5
2020-09-21 01:48:38.6841,172.8,67.7,39.5,39.18,0.1,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:38.9368,172.8,67.7,39.5,39.18,0.1,20.13,65,-830,-840,0,39.5,39.5
2020-09-21 01:48:39.1895,172.8,67.7,39.5,39.18,-0.1,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:39.4422,172.8,67.7,39.5,39.18,0.1,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:48:39.6949,172.8,67.7,39.5,39.18,0.1,20.12,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:48:39.9476,172.8,67.7,39.5,39.18,0,20.12,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:40.2003,172.8,67.7,39.5,39.18,0,20.11,6,-840,24.3,3.7,39.5,39.5
2020-09-21 01:48:40.4521,172.8,67.7,39.5,39.18,0,20.13,7,-850,24.4,3.7,39.5,39.5
2020-09-21 01:48:40.7010,172.8,67.7,39.5,39.18,0,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:40.9499,172.8,67.7,39.5,39.18,0.1,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:41.1988,172.8,67.7,39.5,39.18,0,20.14,61,725.4,717.7,0,39.5,39.5
2020-09-21 01:48:41.4477,172.8,67.7,39.5,39.18,0,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:48:41.6966,172.8,67.7,39.5,39.18,0,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:48:41.9455,172.8,67.7,39.5,39.18,0,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:48:42.1943,172.8,67.7,39.5,39.18,0.1,20.12,4,722.2,0,23,39.5,39.5
2020-09-21 01:48:42.4429,172.8,67.7,39.5,39.18,0.1,20.13,65,-830,-840,0,39.5,39.5
2020-09-21 01:48:42.6904,172.8,67.7,39.5,39.18,-0.1,20.13,66,5290,5290,0,39.5,39.5
2020-09-21 01:48:42.9379,172.8,67.7,39.5,39.18,0.1,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:43.1855,172.8,67.7,39.5,39.18,0,20.12,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:43.4330,172.8,67.7,39.5,39.18,0,20.13,65,-840,-830,0,39.5,39.5
2020-09-21 01:48:43.6857,172.8,67.7,39.5,39.18,0.1,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:43.9385,172.8,67.7,39.5,39.18,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:48:44.1912,172.8,67.7,39.5,39.18,0,20.13,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:48:44.4439,172.8,67.7,39.5,39.18,0.1,20.12,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:44.6957,172.8,67.7,39.5,39.18,0,20.13,6,-840,24.3,3.7,39.5,39.5
2020-09-21 01:48:44.9474,172.8,67.6,39.5,39.12,0.1,20.13,7,-840,24.4,3.7,39.5,39.5
2020-09-21 01:48:45.1991,172.8,67.6,39.5,39.12,0,20.14,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:45.4509,172.8,67.6,39.5,39.12,0,20.12,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:45.7035,172.8,67.6,39.5,39.12,0.1,20.12,61,725.1,717.5,0,39.5,39.5
2020-09-21 01:48:45.9563,172.8,67.6,39.5,39.12,0,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:48:46.2092,172.8,67.6,39.5,39.12,0,20.13,64,8,8.1,0,39.5,39.5
2020-09-21 01:48:46.4620,172.8,67.6,39.5,39.12,0,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:48:46.7125,172.8,67.6,39.5,39.12,0,20.13,4,722.2,0,23,39.5,39.5
2020-09-21 01:48:46.9600,172.8,67.6,39.5,39.12,0.1,20.13,65,-840,-830,0,39.5,39.5
2020-09-21 01:48:47.2075,172.8,67.6,39.5,39.12,0,20.13,66,5280,5290,0,39.5,39.5
2020-09-21 01:48:47.4551,172.8,67.6,39.5,39.12,0,20.12,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:47.7026,172.8,67.6,39.5,39.12,0,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:47.9502,172.8,67.6,39.5,39.12,0,20.12,65,-840,-830,0,39.5,39.5
2020-09-21 01:48:48.1978,172.8,67.6,39.5,39.12,0.1,20.12,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:48.4455,172.8,67.6,39.5,39.12,0.1,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:48:48.6931,172.8,67.6,39.5,39.12,-0.1,20.13,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:48:48.9406,172.8,67.6,39.5,39.12,0.1,20.12,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:49.1881,172.8,67.6,39.5,39.12,0.1,20.12,6,-840,24.3,3.7,39.5,39.5
2020-09-21 01:48:49.4357,172.8,67.6,39.5,39.12,0,20.12,7,-840,24.4,3.7,39.5,39.5
2020-09-21 01:48:49.6832,172.8,67.6,39.5,39.12,0,20.12,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:49.9359,172.8,67.6,39.5,39.12,0,20.12,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:50.1887,172.8,67.6,39.5,39.12,0.1,20.13,61,725.3,717.5,0,39.5,39.5
2020-09-21 01:48:50.4415,172.8,67.6,39.5,39.12,0.1,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:48:50.6942,172.8,67.6,39.5,39.12,0,20.12,64,8,8.1,0,39.5,39.5
2020-09-21 01:48:50.9470,172.8,67.6,39.5,39.12,0,20.12,3,722.6,0,23,39.5,39.5
2020-09-21 01:48:51.1997,172.8,67.6,39.5,39.12,0,20.13,4,722.2,0,23,39.5,39.5
2020-09-21 01:48:51.4524,172.8,67.6,39.5,39.12,0,20.12,65,-850,-840,0,39.5,39.5
2020-09-21 01:48:51.7051,172.8,67.6,39.5,39.12,0.1,20.13,66,5290,5290,0,39.5,39.5
2020-09-21 01:48:51.9544,172.8,67.6,39.5,39.12,0,20.12,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:52.2019,172.8,67.6,39.5,39.12,-0.1,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:52.4495,172.8,67.6,39.5,39.12,0.1,20.13,65,-830,-840,0,39.5,39.5
2020-09-21 01:48:52.6970,172.8,67.6,39.5,39.12,0,20.12,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:52.9482,172.8,67.6,39.5,39.12,0,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:48:53.2011,172.8,67.6,39.5,39.12,9,20.14,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:48:53.4540,172.8,67.6,39.5,39.12,9,20.12,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:53.7069,172.8,67.6,39.5,39.12,9,20.13,6,3630,24.3,3.7,39.5,39.5
2020-09-21 01:48:53.9598,172.8,67.6,39.5,39.12,9.1,20.12,7,3630,24.4,3.7,39.5,39.5
2020-09-21 01:48:54.2073,172.8,67.6,39.5,39.12,9,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:54.4548,172.8,67.6,39.5,39.12,9.1,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:54.7024,172.8,67.5,39.5,39.06,8.9,20.12,61,725.8,718.2,0,39.5,39.5
2020-09-21 01:48:54.9499,172.8,67.5,39.5,39.06,9,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:48:55.1974,172.8,67.5,39.5,39.06,9.1,20.13,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:48:55.4450,172.8,67.5,39.5,39.06,9,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:48:55.6925,172.8,67.5,39.5,39.06,9,20.13,4,722.2,0,23,39.5,39.5
2020-09-21 01:48:55.9401,172.8,67.5,39.5,39.06,9,20.13,65,3610,3610,0,39.5,39.5
2020-09-21 01:48:56.1876,172.8,67.5,39.5,39.06,9,20.13,66,5270,5270,0,39.5,39.5
2020-09-21 01:48:56.4351,172.8,67.5,39.5,39.06,9.1,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:56.6826,172.8,67.5,39.5,39.06,9,20.14,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:56.9302,172.8,67.5,39.5,39.06,9,20.13,65,3600,3610,0,39.5,39.5
2020-09-21 01:48:57.1819,172.8,67.5,39.5,39.06,9,20.13,51,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:57.4345,172.8,67.5,39.5,39.06,9,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:48:57.6872,172.8,67.5,39.5,39.06,9,20.13,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:48:57.9398,172.8,67.5,39.5,39.06,9,20.14,52,3.69,3.67,0,39.5,39.5
2020-09-21 01:48:58.1901,172.8,67.5,39.5,39.06,8.9,20.12,6,3610,24.3,3.7,39.5,39.5
2020-09-21 01:48:58.4377,172.8,67.5,39.5,39.06,9,20.12,7,3600,24.4,3.7,39.5,39.5
2020-09-21 01:48:58.6852,172.8,67.5,39.5,39.06,9,20.13,1,722.6,0,24,39.5,39.5
2020-09-21 01:48:58.9328,172.8,67.5,39.5,39.06,9,20.13,2,722.2,0,24,39.5,39.5
2020-09-21 01:48:59.1809,172.8,67.5,39.5,39.06,9.1,20.13,61,725.9,718.2,0,39.5,39.5
2020-09-21 01:48:59.4297,172.8,67.5,39.5,39.06,8.9,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:48:59.6784,172.8,67.5,39.5,39.06,9,20.11,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:48:59.9272,172.8,67.5,39.5,39.06,9.1,20.13,3,722.6,0,23,39.5,39.5
2020-09-21 01:49:00.1777,172.8,67.5,39.5,39.06,9,20.13,4,722.2,0,23,39.5,39.5
2020-09-21 01:49:00.4303,172.8,67.5,39.5,39.06,9,20.12,65,3610,3610,0,39.5,39.5
2020-09-21 01:49:00.6829,172.8,67.5,39.5,39.06,9,20.13,66,5270,5270,0,39.5,39.5
2020-09-21 01:49:00.9355,172.8,67.5,39.5,39.06,9,20.13,1,723,4.8,24,39.5,39.5
2020-09-21 01:49:01.1862,172.8,67.5,39.5,39.06,9.1,20.13,2,722.7,5.4,24,39.5,39.5
2020-09-21 01:49:01.4345,172.8,67.5,39.5,39.06,9,20.13,65,3600,3610,0,39.5,39.5
2020-09-21 01:49:01.6827,172.8,67.5,39.5,39.06,9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:01.9310,172.8,67.5,39.5,39.06,9,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:49:02.1794,172.8,67.5,39.5,39.06,9,20.12,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:49:02.4311,172.8,67.5,39.5,39.06,9.1,20.12,52,3.7,3.67,0,39.5,39.5
2020-09-21 01:49:02.6828,172.8,67.5,39.5,39.06,9,20.14,6,3610,24.3,3.7,39.5,39.5
2020-09-21 01:49:02.9346,172.8,67.5,39.5,39.06,8.9,20.13,7,3600,24.4,3.7,39.5,39.5
2020-09-21 01:49:03.1863,172.8,67.5,39.5,39.06,9.1,20.13,1,723,4.8,24,39.5,39.5
2020-09-21 01:49:03.4390,172.8,67.5,39.5,39.06,9,20.13,2,722.7,5.4,24,39.5,39.5
2020-09-21 01:49:03.6916,172.8,67.5,39.5,39.06,9,20.13,61,725.9,718.3,0,39.5,39.5
2020-09-21 01:49:03.9442,172.8,67.5,39.5,39.06,9,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:49:04.1969,172.8,67.5,39.5,39.06,8.9,20.12,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:49:04.4483,172.8,67.5,39.5,39.06,9,20.13,3,723,4.8,23,39.5,39.5
2020-09-21 01:49:04.6998,172.8,67.5,39.5,39.06,9,20.13,4,722.7,5.4,23,39.5,39.5
2020-09-21 01:49:04.9512,172.8,67.5,39.5,39.06,9,20.12,65,3610,3610,0,39.5,39.5
2020-09-21 01:49:05.2027,172.8,67.5,39.5,39.06,9,20.12,66,5270,5270,0,39.5,39.5
2020-09-21 01:49:05.4516,172.8,67.5,39.5,39.06,9,20.12,1,723,4.8,24,39.5,39.5
2020-09-21 01:49:05.6991,172.8,67.5,39.5,39.06,9,20.13,2,722.7,5.4,24,39.5,39.5
2020-09-21 01:49:05.9467,172.8,67.5,39.5,39.06,9.1,20.13,65,3610,3610,0,39.5,39.5
2020-09-21 01:49:06.1942,172.8,67.5,39.5,39.06,9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:06.4418,172.8,67.5,39.5,39.06,9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:49:06.6893,172.8,67.5,39.5,39.06,9,20.13,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:49:06.9368,172.8,67.5,39.5,39.06,9,20.13,52,3.7,3.67,0,39.5,39.5
2020-09-21 01:49:07.1844,172.8,67.5,39.5,39.06,9.1,20.12,6,3610,24.3,3.7,39.5,39.5
2020-09-21 01:49:07.4319,172.8,67.5,39.5,39.06,9,20.13,7,3610,24.4,3.7,39.5,39.5
2020-09-21 01:49:07.6838,172.8,67.5,39.5,39.06,9,20.12,1,723,4.8,24,39.5,39.5
2020-09-21 01:49:07.9365,172.8,67.5,39.5,39.06,9,20.13,2,722.7,5.4,24,39.5,39.5
2020-09-21 01:49:08.1892,172.8,67.5,39.5,39.06,9,20.13,61,726.1,718.3,0,39.5,39.5
2020-09-21 01:49:08.4419,172.8,67.5,39.5,39.06,9.1,20.11,62,425,425,0,39.5,39.5
2020-09-21 01:49:08.6946,172.8,67.5,39.5,39.06,9,20.13,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:49:08.9473,172.8,67.5,39.5,39.06,8.9,20.12,3,723.2,4.8,23,39.5,39.5
2020-09-21 01:49:09.2000,172.8,67.5,39.5,39.06,9.1,20.13,4,722.8,5.4,23,39.5,39.5
2020-09-21 01:49:09.4526,172.8,67.5,39.5,39.06,9,20.13,65,3600,3610,0,39.5,39.5
2020-09-21 01:49:09.7030,172.8,67.5,39.5,39.06,9,20.13,66,5270,5260,0,39.5,39.5
2020-09-21 01:49:09.9506,172.8,67.5,39.5,39.06,9,20.12,1,723.2,4.8,24,39.5,39.5
2020-09-21 01:49:10.1983,172.8,67.5,39.5,39.06,8.9,20.13,2,722.8,5.4,24,39.5,39.5
2020-09-21 01:49:10.4459,172.8,67.5,39.5,39.06,9,20.12,65,3610,3610,0,39.5,39.5
2020-09-21 01:49:10.6935,172.8,67.5,39.5,39.06,9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:10.9410,172.8,67.5,39.5,39.06,9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:49:11.1886,172.8,67.5,39.5,39.06,9,20.13,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:49:11.4361,172.8,67.5,39.5,39.06,9,20.13,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:11.6836,172.8,67.5,39.5,39.06,9,20.12,6,3600,24.3,3.7,39.5,39.5
2020-09-21 01:49:11.9310,172.8,67.5,39.5,39.06,9.1,20.13,7,3600,24.4,3.7,39.5,39.5
2020-09-21 01:49:12.1784,172.8,67.5,39.5,39.06,8.9,20.12,1,723.2,4.8,24,39.5,39.5
2020-09-21 01:49:12.4257,172.8,67.5,39.5,39.06,9,20.13,2,722.8,5.4,24,39.5,39.5
2020-09-21 01:49:12.6731,172.8,67.5,39.5,39.06,9,20.15,61,726,718.3,0,39.5,39.5
2020-09-21 01:49:12.9214,172.8,67.5,39.5,39.06,9,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:49:13.1702,172.8,67.5,39.5,39.06,9.1,20.12,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:49:13.4190,172.8,67.5,39.5,39.06,9,20.12,3,723.2,4.8,23,39.5,39.5
2020-09-21 01:49:13.6679,172.8,67.5,39.5,39.06,9,20.13,4,722.8,5.4,23,39.5,39.5
2020-09-21 01:49:13.9163,172.8,67.5,39.5,39.06,9.1,20.13,65,3610,3600,0,39.5,39.5
2020-09-21 01:49:14.1637,172.8,67.5,39.5,39.06,9,20.12,66,5260,5260,0,39.5,39.5
2020-09-21 01:49:14.4112,172.8,67.5,39.5,39.06,9.1,20.13,1,723.2,4.8,24,39.5,39.5
2020-09-21 01:49:14.6586,172.8,67.5,39.5,39.06,9,20.12,2,722.8,5.4,24,39.5,39.5
2020-09-21 01:49:14.9072,172.8,67.5,39.5,39.06,8.9,20.12,65,3600,3600,0,39.5,39.5
2020-09-21 01:49:15.1598,172.8,67.5,39.5,39.06,9.1,20.14,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:15.4125,172.8,67.5,39.5,39.06,9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:49:15.6651,172.8,67.5,39.5,39.06,9,20.11,67,24.3,24.4,0,39.5,39.5
2020-09-21 01:49:15.9168,172.8,67.5,39.5,39.06,9,20.12,52,3.7,3.67,0,39.5,39.5
2020-09-21 01:49:16.1649,172.8,67.5,39.5,39.06,9,20.12,6,3600,24.3,3.7,39.5,39.5
2020-09-21 01:49:16.4130,172.8,67.5,39.5,39.06,9,20.13,7,3600,24.4,3.7,39.5,39.5
2020-09-21 01:49:16.6610,172.8,67.5,39.5,39.06,9,20.12,1,723.3,4.8,24,39.5,39.5
2020-09-21 01:49:16.9089,172.8,67.5,39.5,39.06,9,20.12,2,722.8,5.4,24,39.5,39.5
2020-09-21 01:49:17.1560,172.8,67.5,39.5,39.06,9,20.12,61,726,718.5,0,39.5,39.5
2020-09-21 01:49:17.4031,172.8,67.5,39.5,39.06,9,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:49:17.6502,172.8,67.5,39.5,39.06,9,20.12,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:49:17.8974,172.8,67.5,39.5,39.06,9.1,20.12,3,723.3,4.8,23,39.5,39.5
2020-09-21 01:49:18.1448,172.8,67.5,39.5,39.06,8.9,20.12,4,722.8,5.4,23,39.5,39.5
2020-09-21 01:49:18.3922,172.8,67.5,39.5,39.06,9,20.12,65,3600,3600,0,39.5,39.5
2020-09-21 01:49:18.6396,172.8,67.5,39.5,39.06,9.1,20.12,66,5250,5260,0,39.5,39.5
2020-09-21 01:49:18.8870,172.8,67.5,39.5,39.06,9,20.12,1,723.3,4.8,24,39.5,39.5
2020-09-21 01:49:19.1345,172.8,67.5,39.5,39.06,9.1,20.13,2,722.8,5.4,24,39.5,39.5
2020-09-21 01:49:19.3821,172.8,67.5,39.5,39.06,9,20.12,65,3610,3600,0,39.5,39.5
2020-09-21 01:49:19.6296,172.8,67.5,39.5,39.06,8.9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:19.8771,172.8,67.5,39.5,39.06,9.1,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:49:20.1278,172.8,67.5,39.5,39.06,9,20.13,67,24.4,24.4,0,39.5,39.5
2020-09-21 01:49:20.3791,172.8,67.5,39.5,39.06,9,20.13,52,3.7,3.67,0,39.5,39.5
2020-09-21 01:49:20.6304,172.8,67.5,39.5,39.06,9,20.12,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:49:20.8817,172.8,67.5,39.5,39.06,8.9,20.13,7,3600,24.4,3.7,39.5,39.5
2020-09-21 01:49:21.1342,172.8,67.5,39.5,39.06,9,20.13,1,723.3,4.8,24,39.5,39.5
2020-09-21 01:49:21.3869,172.8,67.5,39.5,39.06,9,20.12,2,722.8,5.4,24,39.5,39.5
2020-09-21 01:49:21.6396,172.8,67.5,39.5,39.06,9,20.14,61,726.1,718.4,0,39.5,39.5
2020-09-21 01:49:21.8923,172.8,67.5,39.5,39.06,9,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:49:22.1427,172.8,67.5,39.5,39.06,9,20.13,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:49:22.3900,172.8,67.5,39.5,39.06,9,20.12,3,723.3,4.8,23,39.5,39.5
2020-09-21 01:49:22.6374,172.8,67.5,39.5,39.06,9.1,20.12,4,722.9,5.4,23,39.5,39.5
2020-09-21 01:49:22.8848,172.8,67.5,39.5,39.06,9,20.12,65,3600,3610,0,39.5,39.5
2020-09-21 01:49:23.1347,172.8,67.5,39.5,39.06,9,20.13,66,5250,5260,0,39.5,39.5
2020-09-21 01:49:23.3872,172.8,67.5,39.5,39.06,9.1,19.93,1,723.4,4.8,24,39.5,39.5
2020-09-21 01:49:23.6397,172.8,67.5,39.5,39.06,9,19.93,2,722.9,5.4,24,39.5,39.5
2020-09-21 01:49:23.8922,172.8,67.5,39.5,39.06,9.1,19.93,65,3610,3610,0,39.5,39.5
2020-09-21 01:49:24.1424,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:24.3897,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:49:24.6370,172.8,67.5,39.5,39.06,9.1,19.92,67,24.4,24.4,0,39.5,39.5
2020-09-21 01:49:24.8843,172.8,67.5,39.5,39.06,9,19.94,52,3.7,3.67,0,39.5,39.5
2020-09-21 01:49:25.1319,172.8,67.5,39.5,39.06,9,19.93,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:49:25.3844,172.8,67.5,39.5,39.06,9,19.93,7,3600,24.4,3.7,39.5,39.5
2020-09-21 01:49:25.6369,172.8,67.5,39.5,39.06,8.9,19.92,1,723.4,4.8,24,39.5,39.5
2020-09-21 01:49:25.8894,172.8,67.5,39.5,39.06,9.1,19.93,2,722.9,5.4,24,39.5,39.5
2020-09-21 01:49:26.1418,172.8,67.5,39.5,39.06,9,19.93,61,726.1,718.4,0,39.5,39.5
2020-09-21 01:49:26.3898,172.8,67.5,39.5,39.06,9,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:49:26.6377,172.8,67.5,39.5,39.06,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:49:26.8856,172.8,67.5,39.5,39.06,9,19.93,3,723.4,4.8,23,39.5,39.5
2020-09-21 01:49:27.1338,172.8,67.5,39.5,39.06,9,19.92,4,722.9,5.4,23,39.5,39.5
2020-09-21 01:49:27.3864,172.8,67.5,39.5,39.06,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:49:27.6389,172.8,67.5,39.5,39.06,8.9,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:49:27.8915,172.8,67.5,39.5,39.06,9,19.93,1,723.4,4.8,24,39.5,39.5
2020-09-21 01:49:28.1441,172.8,67.5,39.5,39.06,9,19.93,2,722.9,5.4,24,39.5,39.5
2020-09-21 01:49:28.3966,172.8,67.5,39.5,39.06,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:49:28.6492,172.8,67.5,39.5,39.06,9.1,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:28.9017,172.8,67.5,39.5,39.06,8.9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:49:29.1542,172.8,67.5,39.5,39.06,9,19.93,67,24.4,24.4,0,39.5,39.5
2020-09-21 01:49:29.4067,172.8,67.5,39.5,39.06,9.1,19.93,52,3.7,3.67,0,39.5,39.5
2020-09-21 01:49:29.6549,172.8,67.5,39.5,39.06,9,19.92,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:49:29.9023,172.8,67.5,39.5,39.06,9,19.93,7,3610,24.4,3.7,39.5,39.5
2020-09-21 01:49:30.1497,172.8,67.5,39.5,39.06,9,19.93,1,723.3,4.8,24,39.5,39.5
2020-09-21 01:49:30.3972,172.8,67.5,39.5,39.06,9,19.92,2,722.9,5.4,24,39.5,39.5
2020-09-21 01:49:30.6444,172.8,67.5,39.5,39.06,9.1,19.95,61,726.1,718.5,0,39.5,39.5
2020-09-21 01:49:30.8917,172.8,67.5,39.5,39.06,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:49:31.1390,172.8,67.5,39.5,39.06,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:49:31.3862,172.8,67.5,39.5,39.06,9,19.93,3,723.3,4.8,23,39.5,39.5
2020-09-21 01:49:31.6380,172.8,67.5,39.5,39.06,9,19.93,4,722.9,5.4,23,39.5,39.5
2020-09-21 01:49:31.8908,172.8,67.5,39.5,39.06,9.1,19.93,65,3600,3610,0,39.5,39.5
2020-09-21 01:49:32.1436,172.8,67.5,39.5,39.06,9,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:49:32.3964,172.8,67.5,39.5,39.06,9,19.93,1,723.3,4.8,24,39.5,39.5
2020-09-21 01:49:32.6452,172.8,67.5,39.5,39.06,9,19.93,2,722.9,5.4,24,39.5,39.5
2020-09-21 01:49:32.8927,172.8,67.5,39.5,39.06,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:49:33.1402,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:33.3877,172.8,67.5,39.5,39.06,9,19.94,63,50,50,0,39.5,39.5
2020-09-21 01:49:33.6376,172.8,67.5,39.5,39.06,8.9,19.93,67,24.4,24.4,0,39.5,39.5
2020-09-21 01:49:33.8901,172.8,67.5,39.5,39.06,9,19.92,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:34.1426,172.8,67.5,39.5,39.06,9,19.93,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:49:34.3951,172.8,67.5,39.5,39.06,9,19.93,7,3610,24.4,3.7,39.5,39.5
2020-09-21 01:49:34.6454,172.8,67.5,39.5,39.06,9.1,19.93,1,723.3,4.8,24,39.5,39.5
2020-09-21 01:49:34.8926,172.8,67.5,39.5,39.06,8.9,19.93,2,722.9,5.4,24,39.5,39.5
2020-09-21 01:49:35.1398,172.8,67.5,39.5,39.06,9,19.93,61,726.2,718.5,0,39.5,39.5
2020-09-21 01:49:35.3871,172.8,67.5,39.5,39.06,9.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:49:35.6343,172.8,67.5,39.5,39.06,9,19.93,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:49:35.8816,172.8,67.5,39.5,39.06,9,19.93,3,723.3,4.8,23,39.5,39.5
2020-09-21 01:49:36.1288,172.8,67.5,39.5,39.06,9,19.93,4,722.9,5.4,23,39.5,39.5
2020-09-21 01:49:36.3761,172.8,67.5,39.5,39.06,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:49:36.6234,172.8,67.5,39.5,39.06,9.1,19.82,66,5240,5250,0,39.5,39.5
2020-09-21 01:49:36.8721,172.8,67.5,39.5,39.06,9,19.93,1,723.3,4.8,24,39.5,39.5
2020-09-21 01:49:37.1209,172.8,67.5,39.5,39.06,9,19.93,2,722.9,5.4,24,39.5,39.5
2020-09-21 01:49:37.3696,172.8,67.5,39.5,39.06,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:49:37.6183,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:37.8707,172.8,67.5,39.5,39.06,9.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:49:38.1232,172.8,67.5,39.5,39.06,9,19.92,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:49:38.3757,172.8,67.5,39.5,39.06,8.9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:38.6282,172.8,67.5,39.5,39.06,9.1,19.94,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:49:38.8807,172.8,67.5,39.5,39.06,9,19.93,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:49:39.1332,172.8,67.5,39.5,39.06,9,19.93,1,723.4,4.8,24,39.5,39.5
2020-09-21 01:49:39.3857,172.8,67.5,39.5,39.06,9,19.91,2,723,5.4,24,39.5,39.5
2020-09-21 01:49:39.6381,172.8,67.5,39.5,39.06,8.9,19.93,61,726.2,718.5,0,39.5,39.5
2020-09-21 01:49:39.8906,172.8,67.5,39.5,39.06,9,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:49:40.1386,172.8,67.5,39.5,39.06,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:49:40.3858,172.8,67.5,39.5,39.06,9,19.93,3,723.4,4.8,23,39.5,39.5
2020-09-21 01:49:40.6330,172.8,67.5,39.5,39.06,9,19.93,4,723,5.4,23,39.5,39.5
2020-09-21 01:49:40.8802,172.8,67.5,39.5,39.06,8.9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:49:41.1299,172.8,67.5,39.5,39.06,9,19.96,66,5250,5250,0,39.5,39.5
2020-09-21 01:49:41.3824,172.8,67.5,39.5,39.06,9.1,19.93,1,723.4,4.8,24,39.5,39.5
2020-09-21 01:49:41.6349,172.8,67.5,39.5,39.06,9,19.93,2,723,5.4,24,39.5,39.5
2020-09-21 01:49:41.8874,172.8,67.5,39.5,39.06,9,19.92,65,3610,3600,0,39.5,39.5
2020-09-21 01:49:42.1396,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:42.3915,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:49:42.6434,172.8,67.5,39.5,39.06,9.1,19.93,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:49:42.8953,172.8,67.5,39.5,39.06,9,19.94,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:43.1468,172.8,67.5,39.5,39.06,9,19.93,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:49:43.3940,172.8,67.5,39.5,39.06,9,19.92,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:49:43.6412,172.8,67.5,39.5,39.06,9,19.92,1,723.4,4.8,24,39.5,39.5
2020-09-21 01:49:43.8885,172.8,67.5,39.5,39.06,9,19.93,2,723,5.4,24,39.5,39.5
2020-09-21 01:49:44.1357,172.8,67.5,39.5,39.06,9,19.93,61,726.2,718.6,0,39.5,39.5
2020-09-21 01:49:44.3864,172.8,67.5,39.5,39.06,8.9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:49:44.6388,172.8,67.5,39.5,39.06,9,19.92,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:49:44.8913,172.8,67.5,39.5,39.06,9,19.93,3,723.5,4.8,23,39.5,39.5
2020-09-21 01:49:45.1437,172.8,67.5,39.5,39.06,9,19.93,4,723,5.4,23,39.5,39.5
2020-09-21 01:49:45.3930,172.8,67.5,39.5,39.06,9.1,19.93,65,3610,3610,0,39.5,39.5
2020-09-21 01:49:45.6402,172.8,67.5,39.5,39.06,8.9,19.93,66,5250,5260,0,39.5,39.5
2020-09-21 01:49:45.8875,172.8,67.5,39.5,39.06,9,19.93,1,723.5,4.8,24,39.5,39.5
2020-09-21 01:49:46.1347,172.8,67.5,39.5,39.06,9.1,19.92,2,723,5.4,24,39.5,39.5
2020-09-21 01:49:46.3854,172.8,67.5,39.5,39.06,9,19.94,65,3600,3610,0,39.5,39.5
2020-09-21 01:49:46.6380,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:46.8905,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:49:47.1430,172.8,67.5,39.5,39.06,9,19.93,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:49:47.3924,172.8,67.5,39.5,39.06,9.1,19.92,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:47.6398,172.8,67.5,39.5,39.06,9,19.93,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:49:47.8871,172.8,67.5,39.5,39.06,9,19.93,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:49:48.1345,172.8,67.5,39.5,39.06,9,19.92,1,723.5,4.8,24,39.5,39.5
2020-09-21 01:49:48.3826,172.8,67.5,39.5,39.06,9,19.94,2,723,5.4,24,39.5,39.5
2020-09-21 01:49:48.6311,172.8,67.5,39.5,39.06,9.1,19.93,61,726.2,718.6,0,39.5,39.5
2020-09-21 01:49:48.8796,172.8,67.5,39.5,39.06,9,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:49:49.1281,172.8,67.5,39.5,39.06,8.9,19.94,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:49:49.3775,172.8,67.5,39.5,39.06,9.1,20.08,3,723.5,4.8,23,39.5,39.5
2020-09-21 01:49:49.6294,172.8,67.5,39.5,39.06,9,19.93,4,723,5.4,23,39.5,39.5
2020-09-21 01:49:49.8814,172.8,67.5,39.5,39.06,9,19.92,65,3600,3600,0,39.5,39.5
2020-09-21 01:49:50.1334,172.8,67.5,39.5,39.06,9,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:49:50.3853,172.8,67.5,39.5,39.06,8.9,19.93,1,723.5,4.8,24,39.5,39.5
2020-09-21 01:49:50.6372,172.8,67.5,39.5,39.06,9,19.93,2,723,5.4,24,39.5,39.5
2020-09-21 01:49:50.8890,172.8,67.5,39.5,39.06,9,19.93,65,3610,3610,0,39.5,39.5
2020-09-21 01:49:51.1408,172.8,67.5,39.5,39.06,9,19.92,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:51.3927,172.8,67.5,39.5,39.06,9,19.92,63,50,50,0,39.5,39.5
2020-09-21 01:49:51.6451,172.8,67.5,39.5,39.06,9,19.93,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:49:51.8976,172.8,67.5,39.5,39.06,9,19.92,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:52.1501,172.8,67.5,39.5,39.06,9.1,19.94,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:49:52.4026,172.8,67.5,39.5,39.06,9,19.93,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:49:52.6542,172.8,67.5,39.5,39.06,9,19.93,1,723.5,4.8,24,39.5,39.5
2020-09-21 01:49:52.9046,172.8,67.5,39.5,39.06,9,19.93,2,723.1,5.4,24,39.5,39.5
2020-09-21 01:49:53.1551,172.8,67.5,39.5,39.06,9,19.93,61,726.3,718.5,0,39.5,39.5
2020-09-21 01:49:53.4055,172.8,67.5,39.5,39.06,9.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:49:53.6557,172.8,67.5,39.5,39.06,9,19.92,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:49:53.9031,172.8,67.5,39.5,39.06,9,19.93,3,723.5,4.8,23,39.5,39.5
2020-09-21 01:49:54.1505,172.8,67.5,39.5,39.06,9.1,19.93,4,723.1,5.4,23,39.5,39.5
2020-09-21 01:49:54.3978,172.8,67.5,39.5,39.06,9,19.93,65,3600,3610,0,39.5,39.5
2020-09-21 01:49:54.6452,172.8,67.5,39.5,39.06,9.1,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:49:54.8926,172.8,67.5,39.5,39.06,9,19.93,1,723.5,4.8,24,39.5,39.5
2020-09-21 01:49:55.1400,172.8,67.5,39.5,39.06,8.9,19.92,2,723.1,5.4,24,39.5,39.5
2020-09-21 01:49:55.3874,172.8,67.5,39.5,39.06,9.1,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:49:55.6348,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:55.8859,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:49:56.1369,172.8,67.5,39.5,39.06,9,19.92,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:49:56.3880,172.8,67.5,39.5,39.06,8.9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:49:56.6391,172.8,67.5,39.5,39.06,9,19.92,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:49:56.8915,172.8,67.5,39.5,39.06,9,19.94,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:49:57.1440,172.8,67.5,39.5,39.06,9,19.93,1,723.5,4.8,24,39.5,39.5
2020-09-21 01:49:57.3965,172.8,67.5,39.5,39.06,9,19.93,2,723.1,5.4,24,39.5,39.5
2020-09-21 01:49:57.6490,172.8,67.5,39.5,39.06,9,19.93,61,726.2,718.6,0,39.5,39.5
2020-09-21 01:49:57.9015,172.8,67.5,39.5,39.06,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:49:58.1540,172.8,67.5,39.5,39.06,9.1,19.93,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:49:58.4066,172.8,67.5,39.5,39.06,8.9,19.94,3,723.5,4.8,23,39.5,39.5
2020-09-21 01:49:58.6591,172.8,67.5,39.5,39.06,9,19.94,4,723.1,5.4,23,39.5,39.5
2020-09-21 01:49:58.9102,172.8,67.5,39.5,39.06,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:49:59.1576,172.8,67.5,39.5,39.06,9,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:49:59.4050,172.8,67.5,39.5,39.06,9.1,19.92,1,723.5,4.8,24,39.5,39.5
2020-09-21 01:49:59.6524,172.8,67.5,39.5,39.06,9,19.85,2,723.1,5.4,24,39.5,39.5
2020-09-21 01:49:59.8998,172.8,67.5,39.5,39.06,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:50:00.1481,172.8,67.5,39.5,39.06,9.1,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:00.3964,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:50:00.6448,172.8,67.5,39.5,39.06,9.1,19.93,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:50:00.8931,172.8,67.5,39.5,39.06,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:01.1406,172.8,67.5,39.5,39.06,8.9,19.93,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:50:01.3879,172.8,67.5,39.5,39.06,9.1,19.91,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:50:01.6352,172.8,67.5,39.5,39.06,9,19.94,1,723.5,4.8,24,39.5,39.5
2020-09-21 01:50:01.8825,172.8,67.5,39.5,39.06,9,19.92,2,723.1,5.4,24,39.5,39.5
2020-09-21 01:50:02.1298,172.8,67.5,39.5,39.06,9,19.93,61,726.3,718.7,0,39.5,39.5
2020-09-21 01:50:02.3772,172.8,67.5,39.5,39.06,8.9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:50:02.6245,172.8,67.5,39.5,39.06,9,19.94,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:50:02.8719,172.8,67.5,39.5,39.06,9,19.93,3,723.5,4.8,23,39.5,39.5
2020-09-21 01:50:03.1192,172.8,67.5,39.5,39.06,9,19.92,4,723.1,5.4,23,39.5,39.5
2020-09-21 01:50:03.3665,172.8,67.5,39.5,39.06,9,19.92,65,3610,3600,0,39.5,39.5
2020-09-21 01:50:03.6138,172.8,67.5,39.5,39.06,9,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:50:03.8611,172.8,67.5,39.5,39.06,9,19.93,1,723.5,4.8,24,39.5,39.5
2020-09-21 01:50:04.1084,172.8,67.5,39.5,39.06,9.1,19.93,2,723.1,5.4,24,39.5,39.5
2020-09-21 01:50:04.3607,172.8,67.5,39.5,39.06,8.9,19.93,65,3600,3610,0,39.5,39.5
2020-09-21 01:50:04.6131,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:04.8655,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:50:05.1179,172.8,67.5,39.5,39.06,9,19.93,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:50:05.3704,172.8,67.5,39.5,39.06,9.1,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:05.6228,172.8,67.5,39.5,39.06,9,19.93,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:50:05.8752,172.8,67.5,39.5,39.06,8.9,19.93,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:50:06.1277,172.8,67.5,39.5,39.06,9.1,19.94,1,723.6,4.8,24,39.5,39.5
2020-09-21 01:50:06.3802,172.8,67.5,39.5,39.06,9,19.93,2,723.1,5.4,24,39.5,39.5
2020-09-21 01:50:06.6326,172.8,67.5,39.5,39.06,9.1,19.93,61,726.4,718.8,0,39.5,39.5
2020-09-21 01:50:06.8851,172.8,67.5,39.5,39.06,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:50:07.1376,172.8,67.5,39.5,39.06,8.9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:50:07.3901,172.8,67.5,39.5,39.06,9,19.93,3,723.6,4.8,23,39.5,39.5
2020-09-21 01:50:07.6426,172.8,67.5,39.5,39.06,9,19.93,4,723.1,5.4,23,39.5,39.5
2020-09-21 01:50:07.8951,172.8,67.5,39.5,39.06,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:50:08.1477,172.8,67.5,39.5,39.06,9,19.93,66,5240,5250,0,39.5,39.5
2020-09-21 01:50:08.4002,172.8,67.5,39.5,39.06,9,19.92,1,723.6,4.8,24,39.5,39.5
2020-09-21 01:50:08.6519,172.8,67.5,39.5,39.06,9,19.93,2,723.1,5.4,24,39.5,39.5
2020-09-21 01:50:08.9034,172.8,67.5,39.5,39.06,9.1,19.93,65,3610,3610,0,39.5,39.5
2020-09-21 01:50:09.1549,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:09.4064,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:50:09.6543,172.8,67.5,39.5,39.06,9,19.93,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:50:09.9017,172.8,67.5,39.5,39.06,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:10.1491,172.8,67.5,39.5,39.06,9.1,19.93,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:50:10.3965,172.8,67.5,39.5,39.06,9,19.92,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:50:10.6438,172.8,67.5,39.5,39.06,9,19.92,1,723.6,4.8,24,39.5,39.5
2020-09-21 01:50:10.8910,172.8,67.5,39.5,39.06,9,19.93,2,723.1,5.4,24,39.5,39.5
2020-09-21 01:50:11.1382,172.8,67.5,39.5,39.06,9,19.91,61,726.4,718.7,0,39.5,39.5
2020-09-21 01:50:11.3854,172.8,67.5,39.5,39.06,9.1,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:50:11.6339,172.8,67.5,39.5,39.06,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:50:11.8839,172.8,67.5,39.5,39.06,8.9,19.93,3,723.6,4.8,23,39.5,39.5
2020-09-21 01:50:12.1340,172.8,67.5,39.5,39.06,9.1,19.93,4,723.1,5.4,23,39.5,39.5
2020-09-21 01:50:12.3840,172.8,67.5,39.5,39.06,9,19.93,65,3600,3610,0,39.5,39.5
2020-09-21 01:50:12.6351,172.8,67.5,39.5,39.06,9,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:50:12.8876,172.8,67.5,39.5,39.06,9,19.92,1,723.6,4.8,24,39.5,39.5
2020-09-21 01:50:13.1401,172.8,67.5,39.5,39.06,8.9,19.92,2,723.1,5.4,24,39.5,39.5
2020-09-21 01:50:13.3927,172.8,67.5,39.5,39.06,9,19.92,65,3610,3600,0,39.5,39.5
2020-09-21 01:50:13.6449,172.8,67.5,39.5,39.06,9,19.92,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:13.8922,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:50:14.1394,172.8,67.5,39.5,39.06,9,19.92,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:50:14.3867,172.8,67.5,39.5,39.06,9,19.94,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:14.6346,172.8,67.5,39.5,39.06,9,19.94,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:50:14.8871,172.8,67.5,39.5,39.06,9.1,19.93,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:50:15.1396,172.8,67.5,39.5,39.06,9,19.93,1,723.6,4.8,24,39.5,39.5
2020-09-21 01:50:15.3922,172.8,67.5,39.5,39.06,9,19.93,2,723.1,5.4,24,39.5,39.5
2020-09-21 01:50:15.6444,172.8,67.5,39.5,39.06,9,19.93,61,726.4,718.8,0,39.5,39.5
2020-09-21 01:50:15.8915,172.8,67.5,39.5,39.06,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:50:16.1387,172.8,67.5,39.5,39.06,9.1,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:50:16.3858,172.8,67.5,39.5,39.06,9,19.93,3,723.6,4.8,23,39.5,39.5
2020-09-21 01:50:16.6329,172.8,67.5,39.5,39.06,9,19.93,4,723.1,5.4,23,39.5,39.5
2020-09-21 01:50:16.8844,172.8,67.5,39.5,39.06,9,19.92,65,3610,3610,0,39.5,39.5
2020-09-21 01:50:17.1369,172.8,67.5,39.5,39.06,9,19.93,66,5250,5240,0,39.5,39.5
2020-09-21 01:50:17.3894,172.8,67.5,39.5,39.06,9.1,19.93,1,723.6,4.8,24,39.5,39.5
2020-09-21 01:50:17.6419,172.8,67.5,39.5,39.06,9,19.92,2,723.1,5.4,24,39.5,39.5
2020-09-21 01:50:17.8903,172.8,67.5,39.5,39.06,8.9,19.92,65,3600,3600,0,39.5,39.5
2020-09-21 01:50:18.1376,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:18.3849,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:50:18.6322,172.8,67.5,39.5,39.06,9,19.93,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:50:18.8809,172.8,67.5,39.5,39.06,8.9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:19.1333,172.8,67.5,39.5,39.06,9,19.92,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:50:19.3858,172.8,67.5,39.5,39.06,9,19.94,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:50:19.6383,172.8,67.5,39.5,39.06,9,19.93,1,723.6,4.8,24,39.5,39.5
2020-09-21 01:50:19.8908,172.8,67.5,39.5,39.06,9,19.93,2,723.1,5.4,24,39.5,39.5
2020-09-21 01:50:20.1386,172.8,67.5,39.5,39.06,9,19.93,61,726.3,718.7,0,39.5,39.5
2020-09-21 01:50:20.3856,172.8,67.5,39.5,39.06,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:50:20.6326,172.8,67.5,39.5,39.06,9,19.92,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:50:20.8797,172.8,67.5,39.5,39.06,9.1,19.93,3,723.5,4.8,23,39.5,39.5
2020-09-21 01:50:21.1271,172.8,67.5,39.5,39.06,8.9,19.93,4,723.2,5.4,23,39.5,39.5
2020-09-21 01:50:21.3797,172.8,67.5,39.5,39.06,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:50:21.6322,172.8,67.5,39.5,39.06,9,19.93,66,5240,5240,0,39.5,39.5
2020-09-21 01:50:21.8847,172.8,67.5,39.5,39.06,9,19.93,1,723.5,4.8,24,39.5,39.5
2020-09-21 01:50:22.1372,172.8,67.5,39.5,39.06,9.1,19.93,2,723.2,5.4,24,39.5,39.5
2020-09-21 01:50:22.3898,172.8,67.5,39.5,39.06,9,19.92,65,3600,3600,0,39.5,39.5
2020-09-21 01:50:22.6423,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:22.8948,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:50:23.1474,172.8,67.5,39.5,39.06,9,19.92,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:50:23.3999,172.8,67.5,39.5,39.06,9.1,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:23.6524,172.8,67.5,39.5,39.06,9,19.93,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:50:23.9049,172.8,67.5,39.5,39.06,8.9,19.93,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:50:24.1574,172.8,67.5,39.5,39.06,9,19.93,1,723.5,4.8,24,39.5,39.5
2020-09-21 01:50:24.4099,172.8,67.5,39.5,39.06,9,19.92,2,723.2,5.4,24,39.5,39.5
2020-09-21 01:50:24.6625,172.8,67.5,39.5,39.06,9,19.94,61,726.4,718.7,0,39.5,39.5
2020-09-21 01:50:24.9150,172.8,67.5,39.5,39.06,8.9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:50:25.1675,172.8,67.5,39.5,39.06,9,19.93,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:50:25.4183,172.8,67.5,39.5,39.06,9.1,19.93,3,723.5,4.8,23,39.5,39.5
2020-09-21 01:50:25.6658,172.8,67.5,39.5,39.06,9,19.92,4,723.2,5.4,23,39.5,39.5
2020-09-21 01:50:25.9132,172.8,67.5,39.5,39.06,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:50:26.1606,172.8,67.5,39.5,39.06,9,19.93,66,5240,5250,0,39.5,39.5
2020-09-21 01:50:26.4080,172.8,67.5,39.5,39.06,9,19.93,1,723.5,4.8,24,39.5,39.5
2020-09-21 01:50:26.6554,172.8,67.5,39.5,39.06,9.1,19.93,2,723.2,5.4,24,39.5,39.5
2020-09-21 01:50:26.9027,172.8,67.5,39.5,39.06,9,19.93,65,3610,3610,0,39.5,39.5
2020-09-21 01:50:27.1500,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:27.3985,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:50:27.6510,172.8,67.5,39.5,39.06,9,19.93,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:50:27.9035,172.8,67.5,39.5,39.06,9.1,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:28.1560,172.8,67.5,39.5,39.06,9.1,19.92,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:50:28.4086,172.8,67.5,39.5,39.06,9,19.94,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:50:28.6611,172.8,67.5,39.5,39.06,9.1,19.93,1,723.6,4.8,24,39.5,39.5
2020-09-21 01:50:28.9136,172.8,67.5,39.5,39.06,9,19.92,2,723.2,5.4,24,39.5,39.5
2020-09-21 01:50:29.1662,172.8,67.5,39.5,39.06,9,19.93,61,726.5,718.7,0,39.5,39.5
2020-09-21 01:50:29.4176,172.8,67.5,39.5,39.06,9,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:50:29.6648,172.8,67.5,39.5,39.06,8.9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:50:29.9121,172.8,67.5,39.5,39.06,9,19.93,3,723.6,4.8,23,39.5,39.5
2020-09-21 01:50:30.1594,172.8,67.5,39.5,39.06,9.1,19.92,4,723.2,5.4,23,39.5,39.5
2020-09-21 01:50:30.4067,172.8,67.5,39.5,39.06,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:50:30.6540,172.8,67.5,39.5,39.06,9,19.94,66,5250,5250,0,39.5,39.5
2020-09-21 01:50:30.9012,172.8,67.5,39.5,39.06,9,19.93,1,723.6,4.8,24,39.5,39.5
2020-09-21 01:50:31.1485,172.8,67.5,39.5,39.06,9,19.93,2,723.2,5.4,24,39.5,39.5
2020-09-21 01:50:31.3957,172.8,67.5,39.5,39.06,9.1,19.93,65,3610,3610,0,39.5,39.5
2020-09-21 01:50:31.6429,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:31.8902,172.8,67.5,39.5,39.06,9,19.94,63,50,50,0,39.5,39.5
2020-09-21 01:50:32.1374,172.8,67.5,39.5,39.06,9,19.93,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:50:32.3846,172.8,67.5,39.5,39.06,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:32.6341,172.8,67.5,39.5,39.06,9.1,19.92,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:50:32.8860,172.8,67.5,39.5,39.06,9,19.93,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:50:33.1380,172.8,67.5,39.5,39.06,9,19.93,1,723.6,4.8,24,39.5,39.5
2020-09-21 01:50:33.3899,172.8,67.5,39.5,39.06,9,19.93,2,723.2,5.4,24,39.5,39.5
2020-09-21 01:50:33.6397,172.8,67.5,39.5,39.06,9,19.93,61,726.4,718.8,0,39.5,39.5
2020-09-21 01:50:33.8868,172.8,67.5,39.5,39.06,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:50:34.1339,172.8,67.5,39.5,39.06,9.1,19.92,64,9.6,9.8,0,39.5,39.5
