Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:50:34.3810,172.8,67.5,39.5,39.06,8.9,19.93,3,723.6,4.8,23,39.5,39.5
2020-09-21 01:50:34.6281,172.8,67.5,39.5,39.06,8.9,19.93,4,723.2,5.4,23,39.5,39.5
2020-09-21 01:50:34.8754,172.8,67.5,39.5,39.06,9,19.94,65,3610,3610,0,39.5,39.5
2020-09-21 01:50:35.1227,172.8,67.5,39.5,39.06,9,19.93,66,5250,5240,0,39.5,39.5
2020-09-21 01:50:35.3699,172.8,67.5,39.5,39.06,9,19.93,1,723.6,4.8,24,39.5,39.5
2020-09-21 01:50:35.6193,172.8,67.5,39.5,39.06,8.9,19.93,2,723.2,5.4,24,39.5,39.5
2020-09-21 01:50:35.8718,172.8,67.5,39.5,39.06,9,19.92,65,3610,3610,0,39.5,39.5
2020-09-21 01:50:36.1243,172.8,67.5,39.5,39.06,9.1,19.92,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:36.3768,172.8,67.5,39.5,39.06,9,19.92,63,50,50,0,39.5,39.5
2020-09-21 01:50:36.6293,172.8,67.5,39.5,39.06,9,19.93,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:50:36.8818,172.8,67.5,39.5,39.06,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:37.1343,172.8,67.5,39.5,39.06,9,19.93,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:50:37.3869,172.8,67.5,39.5,39.06,9.1,19.93,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:50:37.6391,172.8,67.5,39.5,39.06,9.1,19.93,1,723.6,4.8,24,39.5,39.5
2020-09-21 01:50:37.8880,172.8,67.5,39.5,39.06,9,19.92,2,723.2,5.4,24,39.5,39.5
2020-09-21 01:50:38.1369,172.8,67.5,39.5,39.06,9,19.93,61,726.5,718.9,0,39.5,39.5
2020-09-21 01:50:38.3859,172.8,67.5,39.5,39.06,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:50:38.6351,172.8,67.5,39.5,39.06,9.1,19.93,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:50:38.8876,172.8,67.5,39.5,39.06,9,19.93,3,723.6,4.8,23,39.5,39.5
2020-09-21 01:50:39.1401,172.8,67.5,39.5,39.06,8.9,19.93,4,723.2,5.4,23,39.5,39.5
2020-09-21 01:50:39.3927,172.8,67.5,39.5,39.06,9,19.94,65,3610,3600,0,39.5,39.5
2020-09-21 01:50:39.6452,172.8,67.5,39.5,39.06,9,19.93,66,5240,5240,0,39.5,39.5
2020-09-21 01:50:39.8977,172.8,67.5,39.5,39.06,9,19.93,1,723.6,4.8,24,39.5,39.5
2020-09-21 01:50:40.1503,172.8,67.5,39.5,39.06,9,19.92,2,723.2,5.4,24,39.5,39.5
2020-09-21 01:50:40.4028,172.8,67.5,39.5,39.06,8.9,19.92,65,3600,3610,0,39.5,39.5
2020-09-21 01:50:40.6554,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:40.9071,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:50:41.1564,172.8,67.5,39.5,39.06,9,19.93,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:50:41.4057,172.8,67.5,39.5,39.06,9.1,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:41.6550,172.8,67.5,39.5,39.06,8.9,19.93,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:50:41.9037,172.8,67.5,39.5,39.06,9,19.93,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:50:42.1510,172.8,67.5,39.5,39.06,9.1,19.94,1,723.6,4.8,24,39.5,39.5
2020-09-21 01:50:42.3983,172.8,67.5,39.5,39.06,9,19.94,2,723.2,5.4,24,39.5,39.5
2020-09-21 01:50:42.6456,172.8,67.5,39.5,39.06,9.1,19.93,61,726.5,718.9,0,39.5,39.5
2020-09-21 01:50:42.8929,172.8,67.5,39.5,39.06,9,19.94,62,425,425,0,39.5,39.5
2020-09-21 01:50:43.1408,172.8,67.5,39.5,39.06,9,19.93,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:50:43.3888,172.8,67.5,39.5,39.06,9.1,19.93,3,723.7,5,23,39.5,39.5
2020-09-21 01:50:43.6367,172.8,67.5,39.5,39.06,9,19.93,4,723.2,5.4,23,39.5,39.5
2020-09-21 01:50:43.8847,172.8,67.5,39.5,39.06,9,19.94,65,3600,3610,0,39.5,39.5
2020-09-21 01:50:44.1365,172.8,67.5,39.5,39.06,9,19.93,66,5240,5240,0,39.5,39.5
2020-09-21 01:50:44.3890,172.8,67.5,39.5,39.06,9,19.94,1,723.7,5,24,39.5,39.5
2020-09-21 01:50:44.6416,172.8,67.5,39.5,39.06,9.1,19.93,2,723.2,5.4,24,39.5,39.5
2020-09-21 01:50:44.8941,172.8,67.5,39.5,39.06,9,19.94,65,3600,3610,0,39.5,39.5
2020-09-21 01:50:45.1425,172.8,67.5,39.5,39.06,9,19.92,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:45.3898,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:50:45.6370,172.8,67.5,39.5,39.06,9,19.93,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:50:45.8843,172.8,67.5,39.5,39.06,9,19.91,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:46.1335,172.8,67.5,39.5,39.06,9,19.93,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:50:46.3850,172.8,67.5,39.5,39.06,8.9,19.93,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:50:46.6364,172.8,67.5,39.5,39.06,9,19.93,1,723.7,5,24,39.5,39.5
2020-09-21 01:50:46.8879,172.8,67.5,39.5,39.06,9,19.93,2,723.2,5.4,24,39.5,39.5
2020-09-21 01:50:47.1398,172.8,67.5,39.5,39.06,9,19.93,61,726.5,718.8,0,39.5,39.5
2020-09-21 01:50:47.3924,172.8,67.5,39.5,39.06,9.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:50:47.6449,172.8,67.5,39.5,39.06,8.9,19.92,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:50:47.8974,172.8,67.5,39.5,39.06,9,19.93,3,723.7,5,23,39.5,39.5
2020-09-21 01:50:48.1497,172.8,67.5,39.5,39.06,9.1,19.93,4,723.2,5.4,23,39.5,39.5
2020-09-21 01:50:48.3990,172.8,67.5,39.5,39.06,9,19.93,65,3600,3610,0,39.5,39.5
2020-09-21 01:50:48.6482,172.8,67.5,39.5,39.06,9.1,19.93,66,5240,5240,0,39.5,39.5
2020-09-21 01:50:48.8975,172.8,67.5,39.5,39.06,9,19.93,1,723.7,5,24,39.5,39.5
2020-09-21 01:50:49.1465,172.8,67.5,39.5,39.06,9,19.93,2,723.2,5.4,24,39.5,39.5
2020-09-21 01:50:49.3939,172.8,67.5,39.5,39.06,9.1,19.93,65,3610,3610,0,39.5,39.5
2020-09-21 01:50:49.6412,172.8,67.5,39.5,39.06,9,19.92,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:49.8885,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:50:50.1361,172.8,67.5,39.5,39.06,9,19.92,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:50:50.3861,172.8,67.5,39.5,39.06,9,19.92,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:50.6362,172.8,67.5,39.5,39.06,9.1,19.93,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:50:50.8862,172.8,67.5,39.5,39.06,9,19.94,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:50:51.1363,172.8,67.5,39.5,39.06,9,19.93,1,723.9,4.8,24,39.5,39.5
2020-09-21 01:50:51.3888,172.8,67.5,39.5,39.06,9,19.92,2,723.3,5.4,24,39.5,39.5
2020-09-21 01:50:51.6413,172.8,67.5,39.5,39.06,9,19.93,61,726.5,718.8,0,39.5,39.5
2020-09-21 01:50:51.8939,172.8,67.5,39.5,39.06,9,19.94,62,425,425,0,39.5,39.5
2020-09-21 01:50:52.1464,172.8,67.5,39.5,39.06,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:50:52.3989,172.8,67.5,39.5,39.06,8.9,19.92,3,723.9,4.8,23,39.5,39.5
2020-09-21 01:50:52.6514,172.8,67.5,39.5,39.06,9,19.93,4,723.3,5.4,23,39.5,39.5
2020-09-21 01:50:52.9039,172.8,67.5,39.5,39.06,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:50:53.1565,172.8,67.5,39.5,39.06,9,19.93,66,5250,5240,0,39.5,39.5
2020-09-21 01:50:53.4088,172.8,67.5,39.5,39.06,9.1,19.93,1,723.9,4.8,24,39.5,39.5
2020-09-21 01:50:53.6606,172.8,67.5,39.5,39.06,9,19.93,2,723.3,5.4,24,39.5,39.5
2020-09-21 01:50:53.9124,172.8,67.5,39.5,39.06,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:50:54.1642,172.8,67.5,39.5,39.06,9.1,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:54.4160,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:50:54.6640,172.8,67.5,39.5,39.06,9.1,19.93,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:50:54.9114,172.8,67.5,39.5,39.06,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:55.1589,172.8,67.5,39.5,39.06,8.9,19.93,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:50:55.4063,172.8,67.5,39.5,39.06,9.1,19.93,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:50:55.6537,172.8,67.5,39.5,39.06,9,19.93,1,723.9,4.8,24,39.5,39.5
2020-09-21 01:50:55.9011,172.8,67.5,39.5,39.06,9,19.93,2,723.3,5.4,24,39.5,39.5
2020-09-21 01:50:56.1485,172.8,67.5,39.5,39.06,9,19.93,61,726.6,718.9,0,39.5,39.5
2020-09-21 01:50:56.3959,172.8,67.5,39.5,39.06,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:50:56.6433,172.8,67.5,39.5,39.06,9,19.92,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:50:56.8907,172.8,67.5,39.5,39.06,9,19.93,3,723.9,4.8,23,39.5,39.5
2020-09-21 01:50:57.1380,172.8,67.5,39.5,39.06,9,19.93,4,723.3,5.4,23,39.5,39.5
2020-09-21 01:50:57.3854,172.8,67.5,39.5,39.06,9,19.94,65,3610,3610,0,39.5,39.5
2020-09-21 01:50:57.6346,172.8,67.5,39.5,39.06,9,19.93,66,5240,5240,0,39.5,39.5
2020-09-21 01:50:57.8866,172.8,67.5,39.5,39.06,9,19.93,1,723.7,4.8,24,39.5,39.5
2020-09-21 01:50:58.1387,172.8,67.5,39.5,39.06,9.1,19.94,2,723.3,5.4,24,39.5,39.5
2020-09-21 01:50:58.3907,172.8,67.5,39.5,39.06,8.9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:50:58.6429,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:58.8955,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:50:59.1480,172.8,67.5,39.5,39.06,9,19.93,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:50:59.4006,172.8,67.5,39.5,39.06,9.1,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:50:59.6528,172.8,67.5,39.5,39.06,9,19.93,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:50:59.9019,172.8,67.5,39.5,39.06,9,19.93,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:51:00.1510,172.8,67.5,39.5,39.06,9,19.93,1,723.7,4.8,24,39.5,39.5
2020-09-21 01:51:00.4001,172.8,67.5,39.5,39.06,9,19.92,2,723.3,5.4,24,39.5,39.5
2020-09-21 01:51:00.6492,172.8,67.5,39.5,39.06,9.1,19.93,61,726.5,718.9,0,39.5,39.5
2020-09-21 01:51:00.8972,172.8,67.5,39.5,39.06,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:51:01.1445,172.8,67.5,39.5,39.06,8.9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:51:01.3919,172.8,67.5,39.5,39.06,9,19.93,3,723.7,4.8,23,39.5,39.5
2020-09-21 01:51:01.6393,172.8,67.5,39.5,39.06,9,19.92,4,723.3,5.4,23,39.5,39.5
2020-09-21 01:51:01.8865,172.8,67.5,39.5,39.06,9,19.93,65,3610,3610,0,39.5,39.5
2020-09-21 01:51:02.1337,172.8,67.5,39.5,39.06,9,19.93,66,5240,5250,0,39.5,39.5
2020-09-21 01:51:02.3808,172.8,67.5,39.5,39.06,9,19.89,1,723.7,4.8,24,39.5,39.5
2020-09-21 01:51:02.6279,172.8,67.5,39.5,39.06,9.1,19.92,2,723.3,5.4,24,39.5,39.5
2020-09-21 01:51:02.8750,172.8,67.5,39.5,39.06,9,19.93,65,3610,3610,0,39.5,39.5
2020-09-21 01:51:03.1229,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:03.3710,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:51:03.6191,172.8,67.5,39.5,39.06,9,20.13,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:51:03.8672,172.8,67.5,39.5,39.06,9.1,20.13,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:04.1166,172.8,67.5,39.5,39.06,9.1,20.12,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:51:04.3665,172.8,67.5,39.5,39.06,9,20.12,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:51:04.6163,172.8,67.5,39.5,39.06,9,20.13,1,723.7,5,24,39.5,39.5
2020-09-21 01:51:04.8661,172.8,67.5,39.5,39.06,9,20.13,2,723.4,5.4,24,39.5,39.5
2020-09-21 01:51:05.1171,172.8,67.5,39.5,39.06,9.1,20.13,61,726.6,718.8,0,39.5,39.5
2020-09-21 01:51:05.3695,172.8,67.5,39.5,39.06,9.1,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:51:05.6219,172.8,67.5,39.5,39.06,9,20.13,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:51:05.8742,172.8,67.5,39.5,39.06,9,20.12,3,723.7,5,23,39.5,39.5
2020-09-21 01:51:06.1262,172.8,67.5,39.5,39.06,9,20.13,4,723.4,5.4,23,39.5,39.5
2020-09-21 01:51:06.3735,172.8,67.5,39.5,39.06,9,20.13,65,3600,3610,0,39.5,39.5
2020-09-21 01:51:06.6208,172.8,67.5,39.5,39.06,9.1,20.13,66,5240,5240,0,39.5,39.5
2020-09-21 01:51:06.8681,172.8,67.5,39.5,39.06,9,20.13,1,723.7,5,24,39.5,39.5
2020-09-21 01:51:07.1157,172.8,67.5,39.5,39.06,9,20.12,2,723.4,5.4,24,39.5,39.5
2020-09-21 01:51:07.3683,172.8,67.5,39.5,39.06,9,20.12,65,3610,3610,0,39.5,39.5
2020-09-21 01:51:07.6208,172.8,67.5,39.5,39.06,9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:07.8733,172.8,67.5,39.5,39.06,9,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:51:08.1259,172.8,67.5,39.5,39.06,8.9,20.13,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:51:08.3784,172.8,67.5,39.5,39.06,9,20.13,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:08.6309,172.8,67.5,39.5,39.06,9.1,20.13,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:51:08.8833,172.8,67.5,39.5,39.06,9,20.13,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:51:09.1358,172.8,67.5,39.5,39.06,9,20.13,1,723.7,5,24,39.5,39.5
2020-09-21 01:51:09.3883,172.8,67.5,39.5,39.06,9,20.12,2,723.4,5.4,24,39.5,39.5
2020-09-21 01:51:09.6409,172.8,67.5,39.5,39.06,9,20.13,61,726.6,718.9,0,39.5,39.5
2020-09-21 01:51:09.8934,172.8,67.5,39.5,39.06,9.1,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:51:10.1459,172.8,67.5,39.5,39.06,9.1,20.12,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:51:10.3985,172.8,67.5,39.5,39.06,8.9,20.12,3,723.7,5,23,39.5,39.5
2020-09-21 01:51:10.6510,172.8,67.5,39.5,39.06,9,20.12,4,723.4,5.4,23,39.5,39.5
2020-09-21 01:51:10.9035,172.8,67.5,39.5,39.06,9,20.12,65,3600,3610,0,39.5,39.5
2020-09-21 01:51:11.1560,172.8,67.5,39.5,39.06,9.1,20.13,66,5240,5240,0,39.5,39.5
2020-09-21 01:51:11.4085,172.8,67.5,39.5,39.06,9,20.13,1,723.7,5,24,39.5,39.5
2020-09-21 01:51:11.6569,172.8,67.5,39.5,39.06,9,20.13,2,723.4,5.4,24,39.5,39.5
2020-09-21 01:51:11.9044,172.8,67.5,39.5,39.06,9.1,20.12,65,3600,3600,0,39.5,39.5
2020-09-21 01:51:12.1518,172.8,67.5,39.5,39.06,9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:12.3993,172.8,67.5,39.5,39.06,9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:51:12.6491,172.8,67.5,39.5,39.06,9.1,20.12,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:51:12.9016,172.8,67.5,39.5,39.06,8.9,20.13,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:13.1541,172.8,67.5,39.5,39.06,8.9,20.13,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:51:13.4065,172.8,67.5,39.5,39.06,9,20.13,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:51:13.6587,172.8,67.5,39.5,39.06,9,20.13,1,723.7,4.8,24,39.5,39.5
2020-09-21 01:51:13.9061,172.8,67.5,39.5,39.06,9,20.13,2,723.4,5.4,24,39.5,39.5
2020-09-21 01:51:14.1535,172.8,67.5,39.5,39.06,8.9,20.13,61,726.6,719,0,39.5,39.5
2020-09-21 01:51:14.4009,172.8,67.5,39.5,39.06,9,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:51:14.6486,172.8,67.5,39.5,39.06,9.1,20.13,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:51:14.9011,172.8,67.5,39.5,39.06,9,20.13,3,723.7,4.8,23,39.5,39.5
2020-09-21 01:51:15.1537,172.8,67.5,39.5,39.06,9,20.13,4,723.4,5.4,23,39.5,39.5
2020-09-21 01:51:15.4062,172.8,67.5,39.5,39.06,9,20.13,65,3610,3600,0,39.5,39.5
2020-09-21 01:51:15.6587,172.8,67.5,39.5,39.06,9,20.13,66,5250,5250,0,39.5,39.5
2020-09-21 01:51:15.9078,172.8,67.5,39.5,39.06,9.1,20.13,1,723.7,4.8,24,39.5,39.5
2020-09-21 01:51:16.1552,172.8,67.5,39.5,39.06,9.1,20.12,2,723.4,5.4,24,39.5,39.5
2020-09-21 01:51:16.4026,172.8,67.5,39.5,39.06,9,20.13,65,3610,3610,0,39.5,39.5
2020-09-21 01:51:16.6500,172.8,67.5,39.5,39.06,9.1,20.12,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:16.8989,172.8,67.5,39.5,39.06,9,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:51:17.1514,172.8,67.5,39.5,39.06,9,20.13,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:51:17.4040,172.8,67.5,39.5,39.06,9,20.12,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:17.6565,172.8,67.5,39.5,39.06,8.9,20.13,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:51:17.9091,172.8,67.5,39.5,39.06,9,20.12,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:51:18.1616,172.8,67.5,39.5,39.06,9,20.13,1,723.7,4.8,24,39.5,39.5
2020-09-21 01:51:18.4142,172.8,67.5,39.5,39.06,9,20.13,2,723.4,5.4,24,39.5,39.5
2020-09-21 01:51:18.6667,172.8,67.5,39.5,39.06,9,20.13,61,726.6,719,0,39.5,39.5
2020-09-21 01:51:18.9193,172.8,67.5,39.5,39.06,8.9,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:51:19.1674,172.8,67.5,39.5,39.06,9,20.12,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:51:19.4148,172.8,67.5,39.5,39.06,9.1,20.13,3,723.9,5,23,39.5,39.5
2020-09-21 01:51:19.6622,172.8,67.5,39.5,39.06,9,20.12,4,723.4,5.4,23,39.5,39.5
2020-09-21 01:51:19.9096,172.8,67.5,39.5,39.06,9,20.13,65,3600,3600,0,39.5,39.5
2020-09-21 01:51:20.1571,172.8,67.5,39.5,39.06,9,20.13,66,5240,5250,0,39.5,39.5
2020-09-21 01:51:20.4045,172.8,67.5,39.5,39.06,9,20.13,1,723.9,5,24,39.5,39.5
2020-09-21 01:51:20.6520,172.8,67.5,39.5,39.06,9.1,20.12,2,723.4,5.4,24,39.5,39.5
2020-09-21 01:51:20.8994,172.8,67.5,39.5,39.06,9,20.13,65,3600,3610,0,39.5,39.5
2020-09-21 01:51:21.1491,172.8,67.5,39.5,39.06,9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:21.4016,172.8,67.5,39.5,39.06,9,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:51:21.6541,172.8,67.5,39.5,39.06,9,20.12,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:51:21.9066,172.8,67.5,39.5,39.06,9.1,20.13,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:22.1571,172.8,67.5,39.5,39.06,9,20.12,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:51:22.4043,172.8,67.5,39.5,39.06,9,20.12,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:51:22.6515,172.8,67.5,39.5,39.06,9,20.12,1,723.9,5,24,39.5,39.5
2020-09-21 01:51:22.8987,172.8,67.5,39.5,39.06,9,20.13,2,723.4,5.4,24,39.5,39.5
2020-09-21 01:51:23.1464,172.8,67.5,39.5,39.06,9,20.13,61,726.7,718.9,0,39.5,39.5
2020-09-21 01:51:23.3989,172.8,67.5,39.5,39.06,9,20.14,62,425,425,0,39.5,39.5
2020-09-21 01:51:23.6513,172.8,67.5,39.5,39.06,8.9,20.13,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:51:23.9038,172.8,67.5,39.5,39.06,8.9,20.12,3,723.9,5,23,39.5,39.5
2020-09-21 01:51:24.1563,172.8,67.5,39.5,39.06,9,20.12,4,723.4,5.4,23,39.5,39.5
2020-09-21 01:51:24.4088,172.8,67.5,39.5,39.06,9,20.13,65,3610,3610,0,39.5,39.5
2020-09-21 01:51:24.6613,172.8,67.5,39.5,39.06,9.1,20.13,66,5240,5240,0,39.5,39.5
2020-09-21 01:51:24.9139,172.8,67.5,39.5,39.06,8.9,20.12,1,723.9,5,24,39.5,39.5
2020-09-21 01:51:25.1664,172.8,67.5,39.5,39.06,9,20.13,2,723.4,5.4,24,39.5,39.5
2020-09-21 01:51:25.4186,172.8,67.5,39.5,39.06,9.1,20.12,65,3610,3610,0,39.5,39.5
2020-09-21 01:51:25.6698,172.8,67.5,39.5,39.06,9,20.14,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:25.9210,172.8,67.5,39.5,39.06,9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:51:26.1722,172.8,67.5,39.5,39.06,9,20.13,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:51:26.4224,172.8,67.5,39.5,39.06,9,20.12,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:26.6698,172.8,67.5,39.5,39.06,9.1,20.12,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:51:26.9172,172.8,67.5,39.5,39.06,9,20.12,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:51:27.1647,172.8,67.5,39.5,39.06,9,20.12,1,723.9,5,24,39.5,39.5
2020-09-21 01:51:27.4121,172.8,67.5,39.5,39.06,9,20.13,2,723.5,5.4,24,39.5,39.5
2020-09-21 01:51:27.6641,172.8,67.5,39.5,39.06,9,20.12,61,726.7,719,0,39.5,39.5
2020-09-21 01:51:27.9170,172.8,67.5,39.5,39.06,9.1,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:51:28.1700,172.8,67.5,39.5,39.06,9,20.13,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:51:28.4230,172.8,67.5,39.5,39.06,9,20.13,3,723.9,5,23,39.5,39.5
2020-09-21 01:51:28.6727,172.8,67.5,39.5,39.06,9,20.12,4,723.5,5.4,23,39.5,39.5
2020-09-21 01:51:28.9201,172.8,67.5,39.5,39.06,9,20.12,65,3600,3600,0,39.5,39.5
2020-09-21 01:51:29.1676,172.8,67.5,39.5,39.06,9,20.13,66,5250,5250,0,39.5,39.5
2020-09-21 01:51:29.4151,172.8,67.5,39.5,39.06,9,20.12,1,723.9,5,24,39.5,39.5
2020-09-21 01:51:29.6626,172.8,67.5,39.5,39.06,8.9,20.13,2,723.5,5.4,24,39.5,39.5
2020-09-21 01:51:29.9101,172.8,67.5,39.5,39.06,9,20.13,65,3600,3600,0,39.5,39.5
2020-09-21 01:51:30.1576,172.8,67.5,39.5,39.06,9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:30.4051,172.8,67.5,39.5,39.06,9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:51:30.6524,172.8,67.5,39.5,39.06,9.1,20.12,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:51:30.8996,172.8,67.5,39.5,39.06,8.9,20.13,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:31.1468,172.8,67.5,39.5,39.06,9,20.13,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:51:31.3940,172.8,67.5,39.5,39.06,9.1,20.12,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:51:31.6412,172.8,67.5,39.5,39.06,9,20.13,1,723.9,5,24,39.5,39.5
2020-09-21 01:51:31.8885,172.8,67.5,39.5,39.06,9,20.13,2,723.5,5.4,24,39.5,39.5
2020-09-21 01:51:32.1359,172.8,67.5,39.5,39.06,9,20.13,61,726.7,719,0,39.5,39.5
2020-09-21 01:51:32.3832,172.8,67.5,39.5,39.06,9,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:51:32.6306,172.8,67.5,39.5,39.06,9.1,20.12,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:51:32.8779,172.8,67.5,39.5,39.06,9.1,20.13,3,723.9,5,23,39.5,39.5
2020-09-21 01:51:33.1253,172.8,67.5,39.5,39.06,9,20.12,4,723.5,5.4,23,39.5,39.5
2020-09-21 01:51:33.3726,172.8,67.5,39.5,39.06,9,20.13,65,3610,3600,0,39.5,39.5
2020-09-21 01:51:33.6200,172.8,67.5,39.5,39.06,9,20.13,66,5250,5240,0,39.5,39.5
2020-09-21 01:51:33.8687,172.8,67.5,39.5,39.06,9.1,20.13,1,724,5,24,39.5,39.5
2020-09-21 01:51:34.1212,172.8,67.5,39.5,39.06,9,20.13,2,723.4,5.4,24,39.5,39.5
2020-09-21 01:51:34.3736,172.8,67.5,39.5,39.06,8.9,20.13,65,3600,3600,0,39.5,39.5
2020-09-21 01:51:34.6261,172.8,67.5,39.5,39.06,9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:34.8773,172.8,67.5,39.5,39.06,9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:51:35.1246,172.8,67.5,39.5,39.06,9,20.12,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:51:35.3719,172.8,67.5,39.5,39.06,9,20.13,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:35.6193,172.8,67.5,39.5,39.06,8.9,20.12,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:51:35.8680,172.8,67.5,39.5,39.06,9,20.12,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:51:36.1204,172.8,67.5,39.5,39.06,9.1,20.13,1,724,5,24,39.5,39.5
2020-09-21 01:51:36.3728,172.8,67.5,39.5,39.06,9,20.12,2,723.4,5.4,24,39.5,39.5
2020-09-21 01:51:36.6252,172.8,67.5,39.5,39.06,9.1,20.13,61,726.6,719,0,39.5,39.5
2020-09-21 01:51:36.8774,172.8,67.5,39.5,39.06,9,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:51:37.1289,172.8,67.5,39.5,39.06,9,20.13,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:51:37.3803,172.8,67.5,39.5,39.06,9.1,20.12,3,724,5,23,39.5,39.5
2020-09-21 01:51:37.6318,172.8,67.5,39.5,39.06,9,20.13,4,723.4,5.4,23,39.5,39.5
2020-09-21 01:51:37.8832,172.8,67.5,39.5,39.06,9,20.12,65,3610,3600,0,39.5,39.5
2020-09-21 01:51:38.1309,172.8,67.5,39.5,39.06,9,20.12,66,5240,5250,0,39.5,39.5
2020-09-21 01:51:38.3781,172.8,67.5,39.5,39.06,8.9,20.12,1,724,5,24,39.5,39.5
2020-09-21 01:51:38.6253,172.8,67.5,39.5,39.06,9.1,20.13,2,723.4,5.4,24,39.5,39.5
2020-09-21 01:51:38.8725,172.8,67.5,39.5,39.06,9,20.12,65,3610,3610,0,39.5,39.5
2020-09-21 01:51:39.1244,172.8,67.5,39.5,39.06,9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:39.3769,172.8,67.5,39.5,39.06,9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:51:39.6294,172.8,67.5,39.5,39.06,9,20.13,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:51:39.8819,172.8,67.5,39.5,39.06,9,20.13,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:40.1299,172.8,67.5,39.5,39.06,9,20.12,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:51:40.3770,172.8,67.5,39.5,39.06,8.9,20.12,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:51:40.6242,172.8,67.5,39.5,39.06,9,20.13,1,724,5,24,39.5,39.5
2020-09-21 01:51:40.8713,172.8,67.5,39.5,39.06,9,20.12,2,723.5,5.4,24,39.5,39.5
2020-09-21 01:51:41.1211,172.8,67.5,39.5,39.06,9,20.13,61,726.7,719,0,39.5,39.5
2020-09-21 01:51:41.3735,172.8,67.5,39.5,39.06,9.1,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:51:41.6259,172.8,67.5,39.5,39.06,8.9,20.13,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:51:41.8784,172.8,67.5,39.5,39.06,9,20.13,3,724,5,23,39.5,39.5
2020-09-21 01:51:42.1297,172.8,67.5,39.5,39.06,9.1,20.12,4,723.5,5.4,23,39.5,39.5
2020-09-21 01:51:42.3768,172.8,67.5,39.5,39.06,9,20.13,65,3610,3610,0,39.5,39.5
2020-09-21 01:51:42.6239,172.8,67.5,39.5,39.06,9.1,20.13,66,5240,5240,0,39.5,39.5
2020-09-21 01:51:42.8711,172.8,67.5,39.5,39.06,9,20.13,1,724,5,24,39.5,39.5
2020-09-21 01:51:43.1182,172.8,67.5,39.5,39.06,9,20.13,2,723.5,5.4,24,39.5,39.5
2020-09-21 01:51:43.3654,172.8,67.5,39.5,39.06,9.1,20.13,65,3610,3610,0,39.5,39.5
2020-09-21 01:51:43.6127,172.8,67.5,39.5,39.06,9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:43.8599,172.8,67.5,39.5,39.06,9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:51:44.1075,172.8,67.5,39.5,39.06,9,20.12,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:51:44.3600,172.8,67.5,39.5,39.06,9,20.13,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:44.6126,172.8,67.5,39.5,39.06,9.1,20.13,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:51:44.8651,172.8,67.5,39.5,39.06,9,20.12,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:51:45.1175,172.8,67.5,39.5,39.06,9,20.13,1,724,5,24,39.5,39.5
2020-09-21 01:51:45.3648,172.8,67.5,39.5,39.06,9,20.12,2,723.5,5.4,24,39.5,39.5
2020-09-21 01:51:45.6121,172.8,67.5,39.5,39.06,9,20.13,61,726.7,719.1,0,39.5,39.5
2020-09-21 01:51:45.8594,172.8,67.5,39.5,39.06,9.1,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:51:46.1067,172.8,67.5,39.5,39.06,9,20.13,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:51:46.3593,172.8,67.5,39.5,39.06,8.9,20.12,3,724,5,23,39.5,39.5
2020-09-21 01:51:46.6118,172.8,67.5,39.5,39.06,9,20.12,4,723.5,5.4,23,39.5,39.5
2020-09-21 01:51:46.8643,172.8,67.5,39.5,39.06,9,20.13,65,3610,3610,0,39.5,39.5
2020-09-21 01:51:47.1168,172.8,67.5,39.5,39.06,9,20.13,66,5240,5240,0,39.5,39.5
2020-09-21 01:51:47.3643,172.8,67.5,39.5,39.06,9.1,20.13,1,724,5,24,39.5,39.5
2020-09-21 01:51:47.6115,172.8,67.5,39.5,39.06,8.9,20.13,2,723.5,5.4,24,39.5,39.5
2020-09-21 01:51:47.8587,172.8,67.5,39.5,39.06,9,20.12,65,3610,3610,0,39.5,39.5
2020-09-21 01:51:48.1060,172.8,67.5,39.5,39.06,9.1,20.12,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:48.3547,172.8,67.5,39.5,39.06,9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:51:48.6072,172.8,67.5,39.5,39.06,9.1,20.11,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:51:48.8597,172.8,67.5,39.5,39.06,9,20.14,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:49.1122,172.8,67.5,39.5,39.06,9,20.12,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:51:49.3647,172.8,67.5,39.5,39.06,9.1,20.13,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:51:49.6126,172.8,67.5,39.5,39.06,9,20.13,1,724,5,24,39.5,39.5
2020-09-21 01:51:49.8599,172.8,67.5,39.5,39.06,9.1,20.13,2,723.5,5.4,24,39.5,39.5
2020-09-21 01:51:50.1072,172.8,67.5,39.5,39.06,9,20.12,61,726.8,719,0,39.5,39.5
2020-09-21 01:51:50.3545,172.8,67.5,39.5,39.06,9,20.15,62,425,425,0,39.5,39.5
2020-09-21 01:51:50.6063,172.8,67.5,39.5,39.06,9.1,20.13,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:51:50.8586,172.8,67.5,39.5,39.06,9,20.12,3,724,5,23,39.5,39.5
2020-09-21 01:51:51.1110,172.8,67.5,39.5,39.06,9,20.13,4,723.5,5.4,23,39.5,39.5
2020-09-21 01:51:51.3633,172.8,67.5,39.5,39.06,9,20.13,65,3600,3600,0,39.5,39.5
2020-09-21 01:51:51.6140,172.8,67.5,39.5,39.06,9,20.13,66,5250,5250,0,39.5,39.5
2020-09-21 01:51:51.8629,172.8,67.5,39.5,39.06,9,20.13,1,724,5,24,39.5,39.5
2020-09-21 01:51:52.1118,172.8,67.5,39.5,39.06,9,20.14,2,723.5,5.4,24,39.5,39.5
2020-09-21 01:51:52.3607,172.8,67.5,39.5,39.06,9,20.13,65,3600,3600,0,39.5,39.5
2020-09-21 01:51:52.6098,172.8,67.5,39.5,39.06,9,20.12,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:52.8626,172.8,67.5,39.5,39.06,9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:51:53.1153,172.8,67.5,39.5,39.06,9,20.13,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:51:53.3681,172.8,67.5,39.5,39.06,9.1,20.13,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:53.6208,172.8,67.5,39.5,39.06,8.9,20.12,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:51:53.8733,172.8,67.5,39.5,39.06,9,20.11,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:51:54.1257,172.8,67.5,39.5,39.06,9,20.13,1,724,5,24,39.5,39.5
2020-09-21 01:51:54.3782,172.8,67.5,39.5,39.06,9,20.13,2,723.5,5.4,24,39.5,39.5
2020-09-21 01:51:54.6307,172.8,67.5,39.5,39.06,9.1,20.12,61,726.7,719,0,39.5,39.5
2020-09-21 01:51:54.8832,172.8,67.5,39.5,39.06,8.9,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:51:55.1357,172.8,67.5,39.5,39.06,9,20.12,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:51:55.3882,172.8,67.5,39.5,39.06,9.1,20.13,3,724.1,4.8,23,39.5,39.5
2020-09-21 01:51:55.6406,172.8,67.5,39.5,39.06,9,20.13,4,723.5,5.4,23,39.5,39.5
2020-09-21 01:51:55.8917,172.8,67.5,39.5,39.06,9.1,20.13,65,3600,3610,0,39.5,39.5
2020-09-21 01:51:56.1391,172.8,67.5,39.5,39.06,9,20.13,66,5250,5250,0,39.5,39.5
2020-09-21 01:51:56.3865,172.8,67.5,39.5,39.06,9,20.13,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:51:56.6339,172.8,67.5,39.5,39.06,9,20.14,2,723.5,5.4,24,39.5,39.5
2020-09-21 01:51:56.8829,172.8,67.5,39.5,39.06,9,20.12,65,3600,3600,0,39.5,39.5
2020-09-21 01:51:57.1353,172.8,67.5,39.5,39.06,9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:57.3878,172.8,67.5,39.5,39.06,9,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:51:57.6403,172.8,67.5,39.5,39.06,9,20.12,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:51:57.8920,172.8,67.5,39.5,39.06,9.1,20.13,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:51:58.1415,172.8,67.5,39.5,39.06,9.1,20.13,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:51:58.3910,172.8,67.5,39.5,39.06,9,20.12,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:51:58.6406,172.8,67.5,39.5,39.06,9,20.11,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:51:58.8894,172.8,67.5,39.5,39.06,9,20.13,2,723.5,5.4,24,39.5,39.5
2020-09-21 01:51:59.1367,172.8,67.5,39.5,39.06,9,20.13,61,726.8,719.1,0,39.5,39.5
2020-09-21 01:51:59.3839,172.8,67.5,39.5,39.06,9.1,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:51:59.6311,172.8,67.5,39.5,39.06,9,20.13,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:51:59.8783,172.8,67.5,39.5,39.06,9,20.13,3,724.1,4.8,23,39.5,39.5
2020-09-21 01:52:00.1304,172.8,67.5,39.5,39.06,9,20.12,4,723.5,5.4,23,39.5,39.5
2020-09-21 01:52:00.3832,172.8,67.5,39.5,39.06,9,20.13,65,3610,3610,0,39.5,39.5
2020-09-21 01:52:00.6359,172.8,67.5,39.5,39.06,9.1,20.13,66,5240,5250,0,39.5,39.5
2020-09-21 01:52:00.8887,172.8,67.5,39.5,39.06,8.9,20.12,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:52:01.1413,172.8,67.5,39.5,39.06,8.9,20.13,2,723.5,5.4,24,39.5,39.5
2020-09-21 01:52:01.3939,172.8,67.5,39.5,39.06,9,20.12,65,3610,3610,0,39.5,39.5
2020-09-21 01:52:01.6464,172.8,67.5,39.5,39.06,9,20.12,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:01.8990,172.8,67.5,39.5,39.06,9,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:52:02.1515,172.8,67.5,39.5,39.06,8.9,20.12,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:52:02.4040,172.8,67.5,39.5,39.06,8.9,20.12,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:02.6566,172.8,67.5,39.5,39.06,9.1,20.14,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:52:02.9091,172.8,67.5,39.5,39.06,9,20.13,7,3610,24.6,3.7,39.5,39.5
2020-09-21 01:52:03.1618,172.8,67.5,39.5,39.06,9,20.13,1,724,4.8,24,39.5,39.5
2020-09-21 01:52:03.4145,172.8,67.5,39.5,39.06,9,20.13,2,723.5,5.4,24,39.5,39.5
2020-09-21 01:52:03.6672,172.8,67.5,39.5,39.06,9,20.13,61,726.9,719.2,0,39.5,39.5
2020-09-21 01:52:03.9200,172.8,67.5,39.5,39.06,9.1,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:52:04.1702,172.8,67.5,39.5,39.06,9.1,20.13,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:52:04.4177,172.8,67.5,39.5,39.06,9,20.12,3,724,4.8,23,39.5,39.5
2020-09-21 01:52:04.6652,172.8,67.5,39.5,39.06,9,20.12,4,723.5,5.4,23,39.5,39.5
2020-09-21 01:52:04.9127,172.8,67.5,39.5,39.06,9,20.13,65,3600,3610,0,39.5,39.5
2020-09-21 01:52:05.1628,172.8,67.5,39.5,39.06,9.1,20.13,66,5250,5240,0,39.5,39.5
2020-09-21 01:52:05.4155,172.8,67.5,39.5,39.06,9,20.13,1,724,4.8,24,39.5,39.5
2020-09-21 01:52:05.6681,172.8,67.5,39.5,39.06,9,20.12,2,723.5,5.4,24,39.5,39.5
2020-09-21 01:52:05.9208,172.8,67.5,39.5,39.06,9,20.12,65,3610,3600,0,39.5,39.5
2020-09-21 01:52:06.1735,172.8,67.5,39.5,39.06,9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:06.4263,172.8,67.5,39.5,39.06,9,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:52:06.6791,172.8,67.5,39.5,39.06,9,20.13,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:52:06.9319,172.8,67.5,39.5,39.06,8.9,20.12,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:07.1846,172.8,67.5,39.5,39.06,9,20.13,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:52:07.4373,172.8,67.5,39.5,39.06,9,20.13,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:52:07.6900,172.8,67.5,39.5,39.06,9,20.13,1,724,4.8,24,39.5,39.5
2020-09-21 01:52:07.9427,172.8,67.5,39.5,39.06,9,20.13,2,723.5,5.4,24,39.5,39.5
2020-09-21 01:52:08.1950,172.8,67.5,39.5,39.06,8.9,20.13,61,726.8,719.1,0,39.5,39.5
2020-09-21 01:52:08.4423,172.8,67.5,39.5,39.06,9,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:52:08.6896,172.8,67.5,39.5,39.06,9.1,20.13,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:52:08.9369,172.8,67.5,39.5,39.06,9,20.13,3,724,4.8,23,39.5,39.5
2020-09-21 01:52:09.1842,172.8,67.5,39.5,39.06,9,20.13,4,723.5,5.4,23,39.5,39.5
2020-09-21 01:52:09.4316,172.8,67.5,39.5,39.06,9,20.12,65,3610,3610,0,39.5,39.5
2020-09-21 01:52:09.6790,172.8,67.5,39.5,39.06,9,20.13,66,5250,5250,0,39.5,39.5
2020-09-21 01:52:09.9265,172.8,67.5,39.5,39.06,9.1,20.13,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:52:10.1739,172.8,67.5,39.5,39.06,9,20.13,2,723.6,5.4,24,39.5,39.5
2020-09-21 01:52:10.4212,172.8,67.5,39.5,39.06,9,20.13,65,3600,3610,0,39.5,39.5
2020-09-21 01:52:10.6685,172.8,67.5,39.5,39.06,9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:10.9158,172.8,67.5,39.5,39.06,9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:52:11.1630,172.8,67.5,39.5,39.06,9.1,20.12,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:52:11.4118,172.8,67.5,39.5,39.06,9,20.13,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:11.6643,172.8,67.5,39.5,39.06,9,20.13,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:52:11.9168,172.8,67.5,39.5,39.06,9,20.12,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:52:12.1693,172.8,67.5,39.5,39.06,9,20.13,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:52:12.4218,172.8,67.5,39.5,39.06,9,20.12,2,723.6,5.4,24,39.5,39.5
2020-09-21 01:52:12.6745,172.8,67.5,39.5,39.06,9,20.13,61,726.7,719.2,0,39.5,39.5
2020-09-21 01:52:12.9272,172.8,67.5,39.5,39.06,8.9,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:52:13.1799,172.8,67.5,39.5,39.06,9,20.13,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:52:13.4326,172.8,67.5,39.5,39.06,9,20.13,3,724.1,4.8,23,39.5,39.5
2020-09-21 01:52:13.6819,172.8,67.5,39.5,39.06,9,20.13,4,723.6,5.4,23,39.5,39.5
2020-09-21 01:52:13.9312,172.8,67.5,39.5,39.06,9.1,20.12,65,3610,3610,0,39.5,39.5
2020-09-21 01:52:14.1805,172.8,67.5,39.5,39.06,8.9,20.13,66,5250,5250,0,39.5,39.5
2020-09-21 01:52:14.4298,172.8,67.5,39.5,39.06,9,20.13,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:52:14.6820,172.8,67.5,39.5,39.06,9.1,20.13,2,723.6,5.4,24,39.5,39.5
2020-09-21 01:52:14.9347,172.8,67.5,39.5,39.06,9,20.13,65,3600,3610,0,39.5,39.5
2020-09-21 01:52:15.1873,172.8,67.5,39.5,39.06,9,20.12,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:15.4400,172.8,67.5,39.5,39.06,9,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:52:15.6880,172.8,67.5,39.5,39.06,9,20.13,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:52:15.9354,172.8,67.5,39.5,39.06,9.1,20.13,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:16.1827,172.8,67.5,39.5,39.06,9,20.12,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:52:16.4301,172.8,67.5,39.5,39.06,9,20.13,7,3610,24.6,3.7,39.5,39.5
2020-09-21 01:52:16.6777,172.8,67.5,39.5,39.06,9,20.12,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:52:16.9254,172.8,67.5,39.5,39.06,8.9,20.12,2,723.6,5.4,24,39.5,39.5
2020-09-21 01:52:17.1731,172.8,67.5,39.5,39.06,9.1,20.12,61,726.8,719.1,0,39.5,39.5
2020-09-21 01:52:17.4207,172.8,67.5,39.5,39.06,9,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:52:17.6680,172.8,67.5,39.5,39.06,8.9,20.13,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:52:17.9151,172.8,67.5,39.5,39.06,9,20.13,3,724.1,4.8,23,39.5,39.5
2020-09-21 01:52:18.1623,172.8,67.5,39.5,39.06,9,20.12,4,723.6,5.4,23,39.5,39.5
2020-09-21 01:52:18.4095,172.8,67.5,39.5,39.06,9,20.12,65,3610,3610,0,39.5,39.5
2020-09-21 01:52:18.6612,172.8,67.5,39.5,39.06,9,20.12,66,5240,5240,0,39.5,39.5
2020-09-21 01:52:18.9139,172.8,67.5,39.5,39.06,8.9,20.12,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:52:19.1667,172.8,67.5,39.5,39.06,9,20.13,2,723.6,5.4,24,39.5,39.5
2020-09-21 01:52:19.4195,172.8,67.5,39.5,39.06,9,20.12,65,3610,3600,0,39.5,39.5
2020-09-21 01:52:19.6719,172.8,67.5,39.5,39.06,9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:19.9242,172.8,67.5,39.5,39.06,9.1,20.12,63,50,50,0,39.5,39.5
2020-09-21 01:52:20.1765,172.8,67.5,39.5,39.06,8.9,20.12,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:52:20.4288,172.8,67.5,39.5,39.06,9,20.12,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:20.6787,172.8,67.5,39.5,39.06,9,20.13,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:52:20.9260,172.8,67.5,39.5,39.06,9,20.13,7,3610,24.6,3.7,39.5,39.5
2020-09-21 01:52:21.1733,172.8,67.5,39.5,39.06,9.1,20.12,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:52:21.4207,172.8,67.5,39.5,39.06,9,20.13,2,723.6,5.4,24,39.5,39.5
2020-09-21 01:52:21.6683,172.8,67.5,39.5,39.06,8.9,20.12,61,726.9,719.2,0,39.5,39.5
2020-09-21 01:52:21.9190,172.8,67.5,39.5,39.06,9,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:52:22.1698,172.8,67.5,39.5,39.06,9,20.14,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:52:22.4205,172.8,67.5,39.5,39.06,9,20.12,3,724.1,4.8,23,39.5,39.5
2020-09-21 01:52:22.6712,172.8,67.5,39.5,39.06,9,20.13,4,723.6,5.4,23,39.5,39.5
2020-09-21 01:52:22.9206,172.8,67.5,39.5,39.06,9,20.13,65,3600,3600,0,39.5,39.5
2020-09-21 01:52:23.1701,172.8,67.5,39.5,39.06,9,20.13,66,5240,5240,0,39.5,39.5
2020-09-21 01:52:23.4196,172.8,67.5,39.5,39.06,9,20.13,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:52:23.6691,172.8,67.5,39.5,39.06,9,20.13,2,723.6,5.4,24,39.5,39.5
2020-09-21 01:52:23.9199,172.8,67.5,39.5,39.06,9,20.12,65,3610,3600,0,39.5,39.5
2020-09-21 01:52:24.1714,172.8,67.5,39.5,39.06,9,20.12,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:24.4228,172.8,67.5,39.5,39.06,9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:52:24.6743,172.8,67.5,39.5,39.06,9.1,20.12,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:52:24.9246,172.8,67.5,39.5,39.06,8.9,20.13,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:25.1721,172.8,67.5,39.5,39.06,9,20.13,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:52:25.4196,172.8,67.5,39.5,39.06,9,20.13,7,3610,24.6,3.7,39.5,39.5
2020-09-21 01:52:25.6671,172.8,67.5,39.5,39.06,9,20.12,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:52:25.9162,172.8,67.5,39.5,39.06,9.1,20.13,2,723.6,5.4,24,39.5,39.5
2020-09-21 01:52:26.1687,172.8,67.5,39.5,39.06,9,20.13,61,727,719.2,0,39.5,39.5
2020-09-21 01:52:26.4213,172.8,67.5,39.5,39.06,9,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:52:26.6739,172.8,67.5,39.5,39.06,9,20.13,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:52:26.9265,172.8,67.5,39.5,39.06,9,20.12,3,724.1,4.8,23,39.5,39.5
2020-09-21 01:52:27.1791,172.8,67.5,39.5,39.06,9.1,20.13,4,723.6,5.4,23,39.5,39.5
2020-09-21 01:52:27.4318,172.8,67.5,39.5,39.06,8.9,20.12,65,3600,3600,0,39.5,39.5
2020-09-21 01:52:27.6845,172.8,67.5,39.5,39.06,8.9,20.12,66,5240,5240,0,39.5,39.5
2020-09-21 01:52:27.9371,172.8,67.5,39.5,39.06,9.1,20.15,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:52:28.1899,172.8,67.5,39.5,39.06,9,20.12,2,723.6,5.4,24,39.5,39.5
2020-09-21 01:52:28.4426,172.8,67.5,39.5,39.06,9,20.13,65,3610,3610,0,39.5,39.5
2020-09-21 01:52:28.6954,172.8,67.5,39.5,39.06,9,20.11,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:28.9481,172.8,67.5,39.5,39.06,9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:52:29.1984,172.8,67.5,39.5,39.06,9.1,20.13,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:52:29.4459,172.8,67.5,39.5,39.06,9,20.12,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:29.6934,172.8,67.5,39.5,39.06,9,20.12,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:52:29.9409,172.8,67.5,39.5,39.06,9,20.12,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:52:30.1884,172.8,67.5,39.5,39.06,9,20.13,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:52:30.4358,172.8,67.5,39.5,39.06,9.1,20.13,2,723.6,5.4,24,39.5,39.5
2020-09-21 01:52:30.6832,172.8,67.5,39.5,39.06,9.1,20.12,61,726.9,719.2,0,39.5,39.5
2020-09-21 01:52:30.9305,172.8,67.5,39.5,39.06,9,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:52:31.1789,172.8,67.5,39.5,39.06,9,20.12,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:52:31.4283,172.8,67.5,39.5,39.06,9,20.12,3,724.1,4.8,23,39.5,39.5
2020-09-21 01:52:31.6776,172.8,67.5,39.5,39.06,9.1,20.13,4,723.6,5.4,23,39.5,39.5
2020-09-21 01:52:31.9270,172.8,67.5,39.5,39.06,9,20.13,65,3600,3600,0,39.5,39.5
2020-09-21 01:52:32.1780,172.8,67.5,39.5,39.06,8.9,20.12,66,5250,5250,0,39.5,39.5
2020-09-21 01:52:32.4310,172.8,67.5,39.5,39.06,9,20.13,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:52:32.6840,172.8,67.5,39.5,39.06,9,20.13,2,723.6,5.4,24,39.5,39.5
2020-09-21 01:52:32.9370,172.8,67.5,39.5,39.06,9,20.13,65,3600,3600,0,39.5,39.5
2020-09-21 01:52:33.1876,172.8,67.5,39.5,39.06,9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:33.4352,172.8,67.5,39.5,39.06,8.9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:52:33.6827,172.8,67.5,39.5,39.06,8.9,20.13,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:52:33.9303,172.8,67.5,39.5,39.06,9,20.12,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:34.1801,172.8,67.5,39.5,39.06,9,20.12,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:52:34.4323,172.8,67.5,39.5,39.06,9.1,20.12,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:52:34.6846,172.8,67.5,39.5,39.06,8.9,20.12,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:52:34.9368,172.8,67.5,39.5,39.06,8.9,20.13,2,723.6,5.4,24,39.5,39.5
2020-09-21 01:52:35.1887,172.8,67.5,39.5,39.06,9.1,20.13,61,726.9,719.2,0,39.5,39.5
2020-09-21 01:52:35.4360,172.8,67.5,39.5,39.06,9,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:52:35.6834,172.8,67.5,39.5,39.06,9,20.12,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:52:35.9308,172.8,67.5,39.5,39.06,9,20.13,3,724.1,4.8,23,39.5,39.5
2020-09-21 01:52:36.1788,172.8,67.5,39.5,39.06,9,20.12,4,723.6,5.4,23,39.5,39.5
2020-09-21 01:52:36.4315,172.8,67.5,39.5,39.06,9.1,20.13,65,3610,3610,0,39.5,39.5
2020-09-21 01:52:36.6842,172.8,67.5,39.5,39.06,9.1,20.13,66,5250,5250,0,39.5,39.5
2020-09-21 01:52:36.9369,172.8,67.5,39.5,39.06,9,20.13,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:52:37.1892,172.8,67.5,39.5,39.06,9,20.12,2,723.6,5.4,24,39.5,39.5
2020-09-21 01:52:37.4367,172.8,67.5,39.5,39.06,8.9,20.13,65,3600,3600,0,39.5,39.5
2020-09-21 01:52:37.6842,172.8,67.5,39.5,39.06,9.1,20.12,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:37.9317,172.8,67.5,39.5,39.06,9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:52:38.1792,172.8,67.5,39.5,39.06,9,20.12,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:52:38.4266,172.8,67.5,39.5,39.06,9,20.13,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:38.6739,172.8,67.5,39.5,39.06,9,20.13,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:52:38.9213,172.8,67.5,39.5,39.06,9,20.13,7,3610,24.6,3.7,39.5,39.5
2020-09-21 01:52:39.1687,172.8,67.5,39.5,39.06,9,20.12,1,724.1,5,24,39.5,39.5
2020-09-21 01:52:39.4159,172.8,67.5,39.5,39.06,8.9,20.13,2,723.7,5.4,24,39.5,39.5
2020-09-21 01:52:39.6631,172.8,67.5,39.5,39.06,9,20.13,61,726.9,719.2,0,39.5,39.5
2020-09-21 01:52:39.9103,172.8,67.5,39.5,39.06,9,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:52:40.1576,172.8,67.5,39.5,39.06,9,20.12,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:52:40.4048,172.8,67.5,39.5,39.06,9.1,20.13,3,724.1,5,23,39.5,39.5
2020-09-21 01:52:40.6522,172.8,67.5,39.5,39.06,8.9,20.13,4,723.7,5.4,23,39.5,39.5
2020-09-21 01:52:40.8996,172.8,67.5,39.5,39.06,9,20.13,65,3610,3600,0,39.5,39.5
2020-09-21 01:52:41.1469,172.8,67.5,39.5,39.06,9.1,20.13,66,5250,5250,0,39.5,39.5
2020-09-21 01:52:41.3946,172.8,67.5,39.5,39.06,9,20.12,1,724.1,5,24,39.5,39.5
2020-09-21 01:52:41.6429,172.8,67.5,39.5,39.06,9.1,20.12,2,723.7,5.4,24,39.5,39.5
2020-09-21 01:52:41.8913,172.8,67.5,39.5,39.06,9,20.13,65,3600,3600,0,39.5,39.5
2020-09-21 01:52:42.1397,172.8,67.5,39.5,39.06,9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:42.3881,172.8,67.5,39.5,39.06,9.1,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:52:42.6401,172.8,67.5,39.5,39.06,9,20.12,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:52:42.8926,172.8,67.5,39.5,39.06,9,20.12,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:43.1451,172.8,67.5,39.5,39.06,9,20.13,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:52:43.3976,172.8,67.5,39.5,39.06,8.9,20.13,7,3610,24.6,3.7,39.5,39.5
2020-09-21 01:52:43.6501,172.8,67.5,39.5,39.06,9.1,20.14,1,724.1,5,24,39.5,39.5
2020-09-21 01:52:43.9027,172.8,67.5,39.5,39.06,9,20.12,2,723.7,5.4,24,39.5,39.5
2020-09-21 01:52:44.1552,172.8,67.5,39.5,39.06,9,20.13,61,726.9,719.3,0,39.5,39.5
2020-09-21 01:52:44.4078,172.8,67.5,39.5,39.06,9,20.13,62,425,425,0,39.5,39.5
2020-09-21 01:52:44.6556,172.8,67.5,39.5,39.06,9,20.13,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:52:44.9030,172.8,67.5,39.5,39.06,9,20.13,3,724.1,5,23,39.5,39.5
2020-09-21 01:52:45.1503,172.8,67.5,39.5,39.06,9,20.13,4,723.7,5.4,23,39.5,39.5
2020-09-21 01:52:45.3976,172.8,67.5,39.5,39.06,9,20.13,65,3600,3600,0,39.5,39.5
2020-09-21 01:52:45.6499,172.8,67.5,39.5,39.06,9,20.12,66,5250,5250,0,39.5,39.5
2020-09-21 01:52:45.9028,172.8,67.5,39.5,39.06,9,20.13,1,724.1,5,24,39.5,39.5
2020-09-21 01:52:46.1557,172.8,67.5,39.5,39.06,9,20.13,2,723.7,5.4,24,39.5,39.5
2020-09-21 01:52:46.4086,172.8,67.5,39.5,39.06,9.1,20.12,65,3610,3600,0,39.5,39.5
2020-09-21 01:52:46.6610,172.8,67.5,39.5,39.06,9,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:46.9133,172.8,67.5,39.5,39.06,9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:52:47.1656,172.8,67.5,39.5,39.06,9,20.13,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:52:47.4178,172.8,67.5,39.5,39.06,9,20.13,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:47.6703,172.8,67.5,39.5,39.06,9.1,20.13,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:52:47.9230,172.8,67.5,39.5,39.06,9,20.12,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:52:48.1757,172.8,67.5,39.5,39.06,8.9,20.13,1,724.1,5,24,39.5,39.5
2020-09-21 01:52:48.4284,172.8,67.5,39.5,39.06,9,20.13,2,723.7,5.4,24,39.5,39.5
2020-09-21 01:52:48.6812,172.8,67.5,39.5,39.06,9,20.13,61,727,719.3,0,39.5,39.5
2020-09-21 01:52:48.9340,172.8,67.5,39.5,39.06,9,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:52:49.1868,172.8,67.5,39.5,39.06,9,20.13,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:52:49.4396,172.8,67.5,39.5,39.06,8.9,20.13,3,724.1,5,23,39.5,39.5
2020-09-21 01:52:49.6894,172.8,67.5,39.5,39.06,9.1,20.13,4,723.7,5.4,23,39.5,39.5
2020-09-21 01:52:49.9369,172.8,67.5,39.5,39.06,9,20.12,65,3610,3610,0,39.5,39.5
2020-09-21 01:52:50.1844,172.8,67.5,39.5,39.06,9,20.12,66,5250,5250,0,39.5,39.5
2020-09-21 01:52:50.4319,172.8,67.5,39.5,39.06,9,20.12,1,724.1,5,24,39.5,39.5
2020-09-21 01:52:50.6793,172.8,67.5,39.5,39.06,9,20.12,2,723.7,5.4,24,39.5,39.5
2020-09-21 01:52:50.9268,172.8,67.5,39.5,39.06,9,20.12,65,3610,3610,0,39.5,39.5
2020-09-21 01:52:51.1743,172.8,67.5,39.5,39.06,9.1,20.13,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:51.4218,172.8,67.5,39.5,39.06,9,20.13,63,50,50,0,39.5,39.5
2020-09-21 01:52:51.6692,172.8,67.5,39.5,39.06,9,20.12,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:52:51.9166,172.8,67.5,39.5,39.06,9,20.12,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:52.1639,172.8,67.5,39.5,39.06,9.1,20.13,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:52:52.4113,172.8,67.5,39.5,39.06,9.1,20.12,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:52:52.6589,172.8,67.5,39.5,39.06,9,20.13,1,724.1,5,24,39.5,39.5
2020-09-21 01:52:52.9117,172.8,67.5,39.5,39.06,9,20.13,2,723.7,5.4,24,39.5,39.5
2020-09-21 01:52:53.1644,172.8,67.5,39.5,39.06,9,20.13,61,727,719.3,0,39.5,39.5
2020-09-21 01:52:53.4172,172.8,67.5,39.5,39.06,9,20.12,62,425,425,0,39.5,39.5
2020-09-21 01:52:53.6700,172.8,67.5,39.5,39.06,9,20.13,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:52:53.9227,172.8,67.5,39.5,39.06,9,20.13,3,724.1,4.8,23,39.5,39.5
2020-09-21 01:52:54.1755,172.8,67.5,39.5,39.06,8.9,20.12,4,723.8,5.4,23,39.5,39.5
2020-09-21 01:52:54.4282,172.8,67.5,39.5,39.06,9,20.12,65,3610,3600,0,39.5,39.5
2020-09-21 01:52:54.6807,172.8,67.5,39.5,39.06,9,20.13,66,5250,5240,0,39.5,39.5
2020-09-21 01:52:54.9281,172.8,67.5,39.5,39.06,9,20.13,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:52:55.1755,172.8,67.5,39.5,39.06,8.9,20.13,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:52:55.4229,172.8,67.5,39.5,39.06,9,19.95,65,3610,3600,0,39.5,39.5
2020-09-21 01:52:55.6703,172.8,67.5,39.5,39.06,9.1,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:55.9213,172.8,67.5,39.5,39.06,9,19.92,63,50,50,0,39.5,39.5
2020-09-21 01:52:56.1738,172.8,67.5,39.5,39.06,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:52:56.4264,172.8,67.5,39.5,39.06,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:52:56.6790,172.8,67.5,39.5,39.06,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:52:56.9300,172.8,67.5,39.5,39.06,9.1,19.93,7,3610,24.6,3.7,39.5,39.5
2020-09-21 01:52:57.1772,172.8,67.5,39.5,39.06,9,19.93,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:52:57.4245,172.8,67.5,39.5,39.06,9,19.92,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:52:57.6718,172.8,67.5,39.5,39.06,9,19.93,61,726.9,719.3,0,39.5,39.5
2020-09-21 01:52:57.9207,172.8,67.5,39.5,39.06,8.9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:52:58.1736,172.8,67.5,39.5,39.06,9.1,19.93,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:52:58.4265,172.8,67.5,39.5,39.06,9,19.93,3,724.1,4.8,23,39.5,39.5
2020-09-21 01:52:58.6794,172.8,67.5,39.5,39.06,9,19.93,4,723.8,5.4,23,39.5,39.5
2020-09-21 01:52:58.9322,172.8,67.5,39.5,39.06,9,19.94,65,3610,3610,0,39.5,39.5
2020-09-21 01:52:59.1850,172.8,67.5,39.5,39.06,9,19.93,66,5250,5240,0,39.5,39.5
2020-09-21 01:52:59.4378,172.8,67.5,39.5,39.06,9,19.93,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:52:59.6906,172.8,67.5,39.5,39.06,9,19.93,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:52:59.9434,172.8,67.5,39.5,39.06,9,19.92,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:00.1963,172.8,67.5,39.5,39.06,9,19.92,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:00.4491,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:53:00.7020,172.8,67.5,39.5,39.06,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:53:00.9548,172.8,67.5,39.5,39.06,9.1,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:01.2040,172.8,67.5,39.5,39.06,8.9,19.94,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:53:01.4526,172.8,67.5,39.5,39.06,9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:53:01.7013,172.8,67.5,39.5,39.06,9.1,19.92,1,724.3,5,24,39.5,39.5
2020-09-21 01:53:01.9499,172.8,67.5,39.5,39.06,9,19.93,2,723.7,5.4,24,39.5,39.5
2020-09-21 01:53:02.2023,172.8,67.5,39.5,39.06,9.1,19.93,61,727,719.4,0,39.5,39.5
