Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:53:02.4550,172.8,67.5,39.5,39.06,9,19.94,62,425,425,0,39.5,39.5
2020-09-21 01:53:02.7077,172.8,67.5,39.5,39.06,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:53:02.9604,172.8,67.5,39.5,39.06,9.1,19.93,3,724.3,5,23,39.5,39.5
2020-09-21 01:53:03.2085,172.8,67.5,39.5,39.06,9,19.93,4,723.7,5.4,23,39.5,39.5
2020-09-21 01:53:03.4561,172.8,67.5,39.5,39.06,9.1,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:03.7036,172.8,67.5,39.5,39.06,9,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:53:03.9512,172.8,67.5,39.5,39.06,8.9,19.93,1,724.3,5,24,39.5,39.5
2020-09-21 01:53:04.1987,172.8,67.5,39.5,39.06,9.1,19.93,2,723.7,5.4,24,39.5,39.5
2020-09-21 01:53:04.4462,172.8,67.5,39.5,39.06,9,19.93,65,3600,3610,0,39.5,39.5
2020-09-21 01:53:04.6938,172.8,67.5,39.5,39.06,9,19.92,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:04.9413,172.8,67.5,39.5,39.06,9,19.92,63,50,50,0,39.5,39.5
2020-09-21 01:53:05.1886,172.8,67.5,39.5,39.06,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:53:05.4358,172.8,67.5,39.5,39.06,9.1,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:05.6829,172.8,67.5,39.5,39.06,9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:53:05.9301,172.8,67.5,39.5,39.06,9,19.91,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:53:06.1772,172.8,67.5,39.5,39.06,9,19.93,1,724.3,5,24,39.5,39.5
2020-09-21 01:53:06.4281,172.8,67.5,39.5,39.06,9,19.93,2,723.7,5.4,24,39.5,39.5
2020-09-21 01:53:06.6807,172.8,67.5,39.5,39.06,9,19.93,61,726.9,719.3,0,39.5,39.5
2020-09-21 01:53:06.9333,172.8,67.5,39.5,39.06,9.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:53:07.1859,172.8,67.5,39.5,39.06,9,19.93,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:53:07.4370,172.8,67.5,39.5,39.06,9,19.93,3,724.3,5,23,39.5,39.5
2020-09-21 01:53:07.6845,172.8,67.5,39.5,39.06,9,19.93,4,723.8,5.4,23,39.5,39.5
2020-09-21 01:53:07.9321,172.8,67.5,39.5,39.06,9,19.93,65,3590,3590,0,39.5,39.5
2020-09-21 01:53:08.1797,172.8,67.5,39.5,39.06,9.1,19.93,66,5240,5240,0,39.5,39.5
2020-09-21 01:53:08.4272,172.8,67.5,39.5,39.06,9,19.93,1,724.2,4.8,24,39.5,39.5
2020-09-21 01:53:08.6746,172.8,67.5,39.5,39.06,8.9,19.93,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:53:08.9220,172.8,67.5,39.5,39.06,9,19.93,65,3590,3590,0,39.5,39.5
2020-09-21 01:53:09.1694,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:09.4169,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:53:09.6642,172.8,67.5,39.5,39.06,9,19.92,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:53:09.9115,172.8,67.5,39.5,39.06,8.9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:10.1587,172.8,67.5,39.5,39.06,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:53:10.4060,172.8,67.5,39.5,39.06,9,19.95,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:53:10.6575,172.8,67.5,39.5,39.06,9,19.93,1,724.2,4.8,24,39.5,39.5
2020-09-21 01:53:10.9101,172.8,67.5,39.5,39.06,9,19.93,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:53:11.1626,172.8,67.5,39.5,39.06,9,19.93,61,727,719.3,0,39.5,39.5
2020-09-21 01:53:11.4151,172.8,67.5,39.5,39.06,9.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:53:11.6677,172.8,67.5,39.5,39.06,9,19.92,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:53:11.9202,172.8,67.5,39.5,39.06,9,19.93,3,724.2,4.8,23,39.5,39.5
2020-09-21 01:53:12.1727,172.8,67.5,39.5,39.06,9,19.93,4,723.8,5.4,23,39.5,39.5
2020-09-21 01:53:12.4252,172.8,67.5,39.5,39.06,8.9,19.93,65,3590,3590,0,39.5,39.5
2020-09-21 01:53:12.6780,172.8,67.5,39.5,39.06,9.1,19.93,66,5240,5240,0,39.5,39.5
2020-09-21 01:53:12.9307,172.8,67.5,39.5,39.06,9,19.92,1,724.2,4.8,24,39.5,39.5
2020-09-21 01:53:13.1834,172.8,67.5,39.5,39.06,9,19.93,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:53:13.4362,172.8,67.5,39.5,39.06,9,19.95,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:13.6889,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:13.9416,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:53:14.1943,172.8,67.5,39.5,39.06,9.1,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:53:14.4470,172.8,67.5,39.5,39.06,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:14.6997,172.8,67.5,39.5,39.06,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:53:14.9523,172.8,67.5,39.5,39.06,9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:53:15.2050,172.8,67.5,39.5,39.06,9,19.93,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:53:15.4577,172.8,67.5,39.5,39.06,9.1,19.94,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:53:15.7104,172.8,67.5,39.5,39.06,9,19.92,61,727.1,719.4,0,39.5,39.5
2020-09-21 01:53:15.9616,172.8,67.5,39.5,39.06,9,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:53:16.2090,172.8,67.5,39.5,39.06,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:53:16.4565,172.8,67.5,39.5,39.06,9,19.93,3,724.1,4.8,23,39.5,39.5
2020-09-21 01:53:16.7040,172.8,67.5,39.5,39.06,9.1,19.93,4,723.8,5.4,23,39.5,39.5
2020-09-21 01:53:16.9514,172.8,67.5,39.5,39.06,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:17.1986,172.8,67.5,39.5,39.06,9,19.93,66,5240,5240,0,39.5,39.5
2020-09-21 01:53:17.4458,172.8,67.5,39.5,39.06,9,19.93,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:53:17.6930,172.8,67.5,39.5,39.06,9,19.93,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:53:17.9416,172.8,67.5,39.5,39.06,9.1,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:18.1944,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:18.4472,172.8,67.5,39.5,39.06,8.9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:53:18.6999,172.8,67.5,39.5,39.06,9.1,19.92,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:53:18.9527,172.8,67.5,39.5,39.06,9,19.92,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:19.2011,172.8,67.5,39.5,39.06,9,19.96,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:53:19.4484,172.8,67.5,39.5,39.06,9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:53:19.6957,172.8,67.5,39.5,39.06,8.9,19.93,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:53:19.9431,172.8,67.5,39.5,39.06,9,19.93,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:53:20.1950,172.8,67.5,39.5,39.06,9,19.93,61,727.1,719.4,0,39.5,39.5
2020-09-21 01:53:20.4478,172.8,67.5,39.5,39.06,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:53:20.7005,172.8,67.5,39.5,39.06,9,19.93,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:53:20.9533,172.8,67.5,39.5,39.06,8.9,19.91,3,724.1,4.8,23,39.5,39.5
2020-09-21 01:53:21.2034,172.8,67.5,39.5,39.06,9,19.93,4,723.8,5.4,23,39.5,39.5
2020-09-21 01:53:21.4508,172.8,67.5,39.5,39.06,9.1,19.93,65,3610,3610,0,39.5,39.5
2020-09-21 01:53:21.6983,172.8,67.5,39.5,39.06,9,19.93,66,5240,5240,0,39.5,39.5
2020-09-21 01:53:21.9457,172.8,67.5,39.5,39.06,9,19.92,1,724.1,4.8,24,39.5,39.5
2020-09-21 01:53:22.1933,172.8,67.5,39.5,39.06,9,19.92,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:53:22.4424,172.8,67.5,39.5,39.06,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:22.6915,172.8,67.5,39.5,39.06,9.1,19.92,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:22.9407,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:53:23.1900,172.8,67.5,39.5,39.06,8.9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:53:23.4428,172.8,67.5,39.5,39.06,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:23.6955,172.8,67.5,39.5,39.06,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:53:23.9483,172.8,67.5,39.5,39.06,9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:53:24.2011,172.8,67.5,39.5,39.06,9,19.93,1,724.3,5,24,39.5,39.5
2020-09-21 01:53:24.4502,172.8,67.5,39.5,39.06,8.9,19.92,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:53:24.6977,172.8,67.5,39.5,39.06,9,19.93,61,727.1,719.4,0,39.5,39.5
2020-09-21 01:53:24.9451,172.8,67.5,39.5,39.06,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:53:25.1926,172.8,67.5,39.5,39.06,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:53:25.4401,172.8,67.5,39.5,39.06,9.1,19.93,3,724.3,5,23,39.5,39.5
2020-09-21 01:53:25.6877,172.8,67.5,39.5,39.06,8.9,19.94,4,723.8,5.4,23,39.5,39.5
2020-09-21 01:53:25.9352,172.8,67.5,39.5,39.06,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:26.1828,172.8,67.5,39.5,39.06,9,19.92,66,5240,5230,0,39.5,39.5
2020-09-21 01:53:26.4303,172.8,67.5,39.5,39.06,9,19.93,1,724.3,5,24,39.5,39.5
2020-09-21 01:53:26.6779,172.8,67.5,39.5,39.06,9.1,19.93,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:53:26.9255,172.8,67.5,39.5,39.06,9,19.92,65,3590,3590,0,39.5,39.5
2020-09-21 01:53:27.1730,172.8,67.5,39.5,39.06,9,19.94,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:27.4221,172.8,67.5,39.5,39.06,9,19.92,63,50,50,0,39.5,39.5
2020-09-21 01:53:27.6749,172.8,67.5,39.5,39.06,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:53:27.9276,172.8,67.5,39.5,39.06,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:28.1804,172.8,67.5,39.5,39.06,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:53:28.4331,172.8,67.5,39.5,39.06,8.9,19.93,7,3590,24.6,3.7,39.5,39.5
2020-09-21 01:53:28.6860,172.8,67.5,39.5,39.06,9.1,19.93,1,724.3,5,24,39.5,39.5
2020-09-21 01:53:28.9389,172.8,67.5,39.5,39.06,9,19.92,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:53:29.1919,172.8,67.5,39.5,39.06,9,19.93,61,727.1,719.4,0,39.5,39.5
2020-09-21 01:53:29.4449,172.8,67.5,39.5,39.06,9,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:53:29.6973,172.8,67.5,39.5,39.06,9,19.92,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:53:29.9449,172.8,67.5,39.5,39.06,9.1,19.93,3,724.3,5,23,39.5,39.5
2020-09-21 01:53:30.1925,172.8,67.5,39.5,39.06,9,19.92,4,723.8,5.4,23,39.5,39.5
2020-09-21 01:53:30.4400,172.8,67.5,39.5,39.06,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:30.6876,172.8,67.5,39.5,39.06,9,19.94,66,5240,5240,0,39.5,39.5
2020-09-21 01:53:30.9396,172.8,67.5,39.5,39.06,9,19.92,1,724.3,5,24,39.5,39.5
2020-09-21 01:53:31.1926,172.8,67.5,39.5,39.06,9.1,19.93,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:53:31.4456,172.8,67.5,39.5,39.06,9.1,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:31.6987,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:31.9515,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:53:32.2044,172.8,67.5,39.5,39.06,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:53:32.4573,172.8,67.5,39.5,39.06,9.1,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:32.7101,172.8,67.5,39.5,39.06,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:53:32.9630,172.8,67.5,39.5,39.06,8.9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:53:33.2158,172.8,67.5,39.5,39.06,9,19.94,1,724.3,5,24,39.5,39.5
2020-09-21 01:53:33.4686,172.8,67.5,39.5,39.06,9,19.92,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:53:33.7214,172.8,67.5,39.5,39.06,9,19.93,61,727,719.3,0,39.5,39.5
2020-09-21 01:53:33.9741,172.8,67.5,39.5,39.06,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:53:34.2265,172.8,67.5,39.5,39.06,8.9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:53:34.4789,172.8,67.5,39.5,39.06,9,19.93,3,724.3,5,23,39.5,39.5
2020-09-21 01:53:34.7313,172.8,67.5,39.5,39.06,9,19.93,4,723.8,5.4,23,39.5,39.5
2020-09-21 01:53:34.9822,172.8,67.5,39.5,39.06,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:35.2298,172.8,67.5,39.5,39.06,9,19.93,66,5240,5240,0,39.5,39.5
2020-09-21 01:53:35.4775,172.8,67.5,39.5,39.06,8.9,19.93,1,724.3,5,24,39.5,39.5
2020-09-21 01:53:35.7251,172.8,67.5,39.5,39.06,9,19.93,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:53:35.9727,172.8,67.5,39.5,39.06,9.1,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:36.2250,172.8,67.5,39.5,39.06,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:36.4778,172.8,67.5,39.5,39.06,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:53:36.7306,172.8,67.5,39.5,39.06,9,19.92,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:53:36.9834,172.8,67.6,39.5,39.12,9,19.96,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:37.2336,172.8,67.6,39.5,39.12,9.1,19.92,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:53:37.4811,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:53:37.7287,172.8,67.6,39.5,39.12,9,19.93,1,724.2,5,24,39.5,39.5
2020-09-21 01:53:37.9762,172.8,67.6,39.5,39.12,9,19.93,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:53:38.2246,172.8,67.6,39.5,39.12,9,19.93,61,727.2,719.4,0,39.5,39.5
2020-09-21 01:53:38.4739,172.8,67.6,39.5,39.12,9.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:53:38.7231,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:53:38.9723,172.8,67.6,39.5,39.12,9,19.93,3,724.2,5,23,39.5,39.5
2020-09-21 01:53:39.2214,172.8,67.6,39.5,39.12,9,19.93,4,723.8,5.4,23,39.5,39.5
2020-09-21 01:53:39.4691,172.8,67.6,39.5,39.12,9,19.93,65,3590,3600,0,39.5,39.5
2020-09-21 01:53:39.7167,172.8,67.6,39.5,39.12,9,19.93,66,5240,5240,0,39.5,39.5
2020-09-21 01:53:39.9644,172.8,67.6,39.5,39.12,9,19.93,1,724.2,5,24,39.5,39.5
2020-09-21 01:53:40.2125,172.8,67.6,39.5,39.12,8.9,19.93,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:53:40.4653,172.8,67.6,39.5,39.12,9,19.92,65,3600,3590,0,39.5,39.5
2020-09-21 01:53:40.7181,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:40.9709,172.8,67.6,39.5,39.12,9,19.94,63,50,50,0,39.5,39.5
2020-09-21 01:53:41.2234,172.8,67.6,39.5,39.12,9.1,19.94,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:53:41.4708,172.8,67.6,39.5,39.12,8.9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:41.7183,172.8,67.6,39.5,39.12,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:53:41.9657,172.8,67.6,39.5,39.12,9.1,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:53:42.2132,172.8,67.6,39.5,39.12,9,19.93,1,724.2,5,24,39.5,39.5
2020-09-21 01:53:42.4606,172.8,67.6,39.5,39.12,9.1,19.93,2,723.8,5.4,24,39.5,39.5
2020-09-21 01:53:42.7081,172.8,67.6,39.5,39.12,9,19.93,61,727.2,719.4,0,39.5,39.5
2020-09-21 01:53:42.9555,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:53:43.2029,172.8,67.6,39.5,39.12,9.1,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:53:43.4503,172.8,67.6,39.5,39.12,9,19.92,3,724.2,5,23,39.5,39.5
2020-09-21 01:53:43.6975,172.8,67.6,39.5,39.12,9,19.92,4,723.8,5.4,23,39.5,39.5
2020-09-21 01:53:43.9446,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:44.1918,172.8,67.6,39.5,39.12,9,19.94,66,5240,5240,0,39.5,39.5
2020-09-21 01:53:44.4390,172.8,67.6,39.5,39.12,9,19.92,1,724.3,4.8,24,39.5,39.5
2020-09-21 01:53:44.6904,172.8,67.6,39.5,39.12,9,19.93,2,723.9,5.4,24,39.5,39.5
2020-09-21 01:53:44.9423,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:45.1942,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:45.4462,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:53:45.6981,172.8,67.6,39.5,39.12,9.1,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:53:45.9500,172.8,67.6,39.5,39.12,9.1,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:46.2019,172.8,67.6,39.5,39.12,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:53:46.4538,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:53:46.7019,172.8,67.6,39.5,39.12,9,19.92,1,724.3,4.8,24,39.5,39.5
2020-09-21 01:53:46.9494,172.8,67.6,39.5,39.12,9.1,19.92,2,723.9,5.4,24,39.5,39.5
2020-09-21 01:53:47.1970,172.8,67.6,39.5,39.12,9.1,19.93,61,727.1,719.5,0,39.5,39.5
2020-09-21 01:53:47.4446,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:53:47.6923,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:53:47.9401,172.8,67.6,39.5,39.12,9,19.94,3,724.3,4.8,23,39.5,39.5
2020-09-21 01:53:48.1879,172.8,67.6,39.5,39.12,9,19.93,4,723.9,5.4,23,39.5,39.5
2020-09-21 01:53:48.4357,172.8,67.6,39.5,39.12,9.1,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:48.6833,172.8,67.6,39.5,39.12,9,19.93,66,5240,5240,0,39.5,39.5
2020-09-21 01:53:48.9306,172.8,67.6,39.5,39.12,8.9,19.95,1,724.3,4.8,24,39.5,39.5
2020-09-21 01:53:49.1779,172.8,67.6,39.5,39.12,9,19.92,2,723.9,5.4,24,39.5,39.5
2020-09-21 01:53:49.4252,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:49.6726,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:49.9201,172.8,67.6,39.5,39.12,8.9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:53:50.1675,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:53:50.4150,172.8,67.6,39.5,39.12,9.1,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:50.6625,172.8,67.6,39.5,39.12,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:53:50.9099,172.8,67.6,39.5,39.12,9,19.93,7,3590,24.6,3.7,39.5,39.5
2020-09-21 01:53:51.1573,172.8,67.6,39.5,39.12,9,19.94,1,724.4,4.8,24,39.5,39.5
2020-09-21 01:53:51.4047,172.8,67.6,39.5,39.12,9,19.93,2,723.9,5.3,24,39.5,39.5
2020-09-21 01:53:51.6521,172.8,67.6,39.5,39.12,9.1,19.93,61,727.1,719.5,0,39.5,39.5
2020-09-21 01:53:51.8994,172.8,67.6,39.5,39.12,9,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:53:52.1468,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:53:52.3941,172.8,67.6,39.5,39.12,9,19.93,3,724.4,4.8,23,39.5,39.5
2020-09-21 01:53:52.6415,172.8,67.6,39.5,39.12,8.9,19.92,4,723.9,5.3,23,39.5,39.5
2020-09-21 01:53:52.8942,172.8,67.6,39.5,39.12,9.1,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:53.1468,172.8,67.6,39.5,39.12,9,19.93,66,5250,5240,0,39.5,39.5
2020-09-21 01:53:53.3994,172.8,67.6,39.5,39.12,9,19.93,1,724.4,4.8,24,39.5,39.5
2020-09-21 01:53:53.6520,172.8,67.6,39.5,39.12,9,19.92,2,723.9,5.3,24,39.5,39.5
2020-09-21 01:53:53.9046,172.8,67.6,39.5,39.12,9,19.93,65,3600,3610,0,39.5,39.5
2020-09-21 01:53:54.1571,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:54.4096,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:53:54.6622,172.8,67.6,39.5,39.12,8.9,19.94,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:53:54.9122,172.8,67.6,39.5,39.12,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:55.1611,172.8,67.6,39.5,39.12,9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:53:55.4100,172.8,67.6,39.5,39.12,9,19.92,7,3610,24.6,3.7,39.5,39.5
2020-09-21 01:53:55.6589,172.8,67.6,39.5,39.12,9.1,19.93,1,724.4,4.8,24,39.5,39.5
2020-09-21 01:53:55.9079,172.8,67.6,39.5,39.12,8.9,19.93,2,723.9,5.3,24,39.5,39.5
2020-09-21 01:53:56.1568,172.8,67.6,39.5,39.12,9,19.93,61,727.1,719.5,0,39.5,39.5
2020-09-21 01:53:56.4057,172.8,67.6,39.5,39.12,9.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:53:56.6546,172.8,67.6,39.5,39.12,9,19.92,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:53:56.9035,172.8,67.6,39.5,39.12,9.1,19.93,3,724.4,4.8,23,39.5,39.5
2020-09-21 01:53:57.1524,172.8,67.6,39.5,39.12,9,19.92,4,723.9,5.3,23,39.5,39.5
2020-09-21 01:53:57.4014,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:57.6503,172.8,67.6,39.5,39.12,9.1,19.93,66,5240,5240,0,39.5,39.5
2020-09-21 01:53:57.9003,172.8,67.6,39.5,39.12,9,19.93,1,724.4,4.8,24,39.5,39.5
2020-09-21 01:53:58.1529,172.8,67.6,39.5,39.12,9,19.92,2,723.9,5.3,24,39.5,39.5
2020-09-21 01:53:58.4054,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:53:58.6580,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:58.9106,172.8,67.6,39.5,39.12,9.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:53:59.1632,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:53:59.4159,172.8,67.6,39.5,39.12,9,19.92,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:53:59.6685,172.8,67.6,39.5,39.12,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:53:59.9211,172.8,67.6,39.5,39.12,9,19.94,7,3590,24.6,3.7,39.5,39.5
2020-09-21 01:54:00.1730,172.8,67.6,39.5,39.12,9,19.93,1,724.4,5,24,39.5,39.5
2020-09-21 01:54:00.4242,172.8,67.6,39.5,39.12,9,19.93,2,724,5.4,24,39.5,39.5
2020-09-21 01:54:00.6754,172.8,67.6,39.5,39.12,9,19.93,61,727.2,719.5,0,39.5,39.5
2020-09-21 01:54:00.9265,172.8,67.6,39.5,39.12,9,19.94,62,425,425,0,39.5,39.5
2020-09-21 01:54:01.1785,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:54:01.4312,172.8,67.6,39.5,39.12,9,19.92,3,724.4,5,23,39.5,39.5
2020-09-21 01:54:01.6838,172.8,67.6,39.5,39.12,9.1,19.93,4,724,5.4,23,39.5,39.5
2020-09-21 01:54:01.9365,172.8,67.6,39.5,39.12,8.9,19.93,65,3590,3600,0,39.5,39.5
2020-09-21 01:54:02.1863,172.8,67.6,39.5,39.12,9,19.93,66,5250,5260,0,39.5,39.5
2020-09-21 01:54:02.4337,172.8,67.6,39.5,39.12,9,19.92,1,724.4,5,24,39.5,39.5
2020-09-21 01:54:02.6811,172.8,67.6,39.5,39.12,9,19.93,2,724,5.4,24,39.5,39.5
2020-09-21 01:54:02.9286,172.8,67.6,39.5,39.12,9.1,19.92,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:03.1760,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:03.4235,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:54:03.6710,172.8,67.6,39.5,39.12,9,19.94,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:54:03.9185,172.8,67.6,39.5,39.12,9,19.92,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:04.1660,172.8,67.6,39.5,39.12,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:54:04.4135,172.8,67.6,39.5,39.12,9,19.95,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:54:04.6610,172.8,67.6,39.5,39.12,8.9,19.92,1,724.4,5,24,39.5,39.5
2020-09-21 01:54:04.9084,172.8,67.6,39.5,39.12,9,19.93,2,724,5.4,24,39.5,39.5
2020-09-21 01:54:05.1559,172.8,67.6,39.5,39.12,9,19.93,61,727.2,719.5,0,39.5,39.5
2020-09-21 01:54:05.4070,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:54:05.6596,172.8,67.6,39.5,39.12,9.1,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:54:05.9122,172.8,67.6,39.5,39.12,9,19.93,3,724.5,5,23,39.5,39.5
2020-09-21 01:54:06.1648,172.8,67.6,39.5,39.12,9.1,19.93,4,724,5.4,23,39.5,39.5
2020-09-21 01:54:06.4174,172.8,67.6,39.5,39.12,9.1,19.92,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:06.6701,172.8,67.6,39.5,39.12,9,19.92,66,5260,5260,0,39.5,39.5
2020-09-21 01:54:06.9227,172.8,67.6,39.5,39.12,9,19.93,1,724.5,5,24,39.5,39.5
2020-09-21 01:54:07.1754,172.8,67.6,39.5,39.12,9,19.92,2,724,5.4,24,39.5,39.5
2020-09-21 01:54:07.4281,172.8,67.6,39.5,39.12,9.1,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:07.6758,172.8,67.6,39.5,39.12,9.1,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:07.9231,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:54:08.1703,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:54:08.4175,172.8,67.6,39.5,39.12,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:08.6680,172.8,67.6,39.5,39.12,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:54:08.9190,172.8,67.6,39.5,39.12,9.1,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:54:09.1699,172.8,67.6,39.5,39.12,9,19.93,1,724.5,5,24,39.5,39.5
2020-09-21 01:54:09.4208,172.8,67.6,39.5,39.12,9,19.92,2,724,5.4,24,39.5,39.5
2020-09-21 01:54:09.6727,172.8,67.6,39.5,39.12,9,19.93,61,727.2,719.5,0,39.5,39.5
2020-09-21 01:54:09.9254,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:54:10.1780,172.8,67.6,39.5,39.12,9.1,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:54:10.4307,172.8,67.6,39.5,39.12,8.9,19.93,3,724.5,5,23,39.5,39.5
2020-09-21 01:54:10.6828,172.8,67.6,39.5,39.12,9,19.93,4,724,5.4,23,39.5,39.5
2020-09-21 01:54:10.9303,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:54:11.1778,172.8,67.6,39.5,39.12,9,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:54:11.4253,172.8,67.6,39.5,39.12,9.1,19.93,1,724.5,5,24,39.5,39.5
2020-09-21 01:54:11.6728,172.8,67.6,39.5,39.12,9,19.94,2,724,5.4,24,39.5,39.5
2020-09-21 01:54:11.9219,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:12.1747,172.8,67.6,39.5,39.12,9.1,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:12.4275,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:54:12.6802,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:54:12.9316,172.8,67.6,39.5,39.12,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:13.1791,172.8,67.6,39.5,39.12,8.9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:54:13.4266,172.8,67.6,39.5,39.12,9.1,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:54:13.6741,172.8,67.6,39.5,39.12,9,19.93,1,724.4,5,24,39.5,39.5
2020-09-21 01:54:13.9215,172.8,67.6,39.5,39.12,9,19.93,2,724,5.4,24,39.5,39.5
2020-09-21 01:54:14.1689,172.8,67.6,39.5,39.12,9,19.93,61,727.3,719.6,0,39.5,39.5
2020-09-21 01:54:14.4162,172.8,67.6,39.5,39.12,8.9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:54:14.6635,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:54:14.9123,172.8,67.6,39.5,39.12,9,19.93,3,724.4,5,23,39.5,39.5
2020-09-21 01:54:15.1649,172.8,67.6,39.5,39.12,9,19.91,4,724,5.4,23,39.5,39.5
2020-09-21 01:54:15.4175,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:15.6701,172.8,67.6,39.5,39.12,9,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:54:15.9227,172.8,67.6,39.5,39.12,9,19.93,1,724.4,5,24,39.5,39.5
2020-09-21 01:54:16.1754,172.8,67.6,39.5,39.12,9.1,19.93,2,724,5.4,24,39.5,39.5
2020-09-21 01:54:16.4280,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:16.6807,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:16.9334,172.8,67.6,39.5,39.12,9,19.92,63,50,50,0,39.5,39.5
2020-09-21 01:54:17.1814,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:54:17.4289,172.8,67.6,39.5,39.12,9.1,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:17.6765,172.8,67.6,39.5,39.12,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:54:17.9240,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:54:18.1741,172.8,67.6,39.5,39.12,9,19.93,1,724.4,5,24,39.5,39.5
2020-09-21 01:54:18.4243,172.8,67.6,39.5,39.12,9,19.93,2,724,5.4,24,39.5,39.5
2020-09-21 01:54:18.6746,172.8,67.6,39.5,39.12,9.1,19.92,61,727.3,719.6,0,39.5,39.5
2020-09-21 01:54:18.9249,172.8,67.6,39.5,39.12,9,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:54:19.1741,172.8,67.6,39.5,39.12,8.9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:54:19.4222,172.8,67.6,39.5,39.12,9.1,19.93,3,724.4,5,23,39.5,39.5
2020-09-21 01:54:19.6703,172.8,67.6,39.5,39.12,9,19.93,4,724,5.4,23,39.5,39.5
2020-09-21 01:54:19.9185,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:20.1685,172.8,67.6,39.5,39.12,9,19.94,66,5260,5260,0,39.5,39.5
2020-09-21 01:54:20.4203,172.8,67.6,39.5,39.12,8.9,19.93,1,724.6,5,24,39.5,39.5
2020-09-21 01:54:20.6721,172.8,67.6,39.5,39.12,9,19.92,2,724,5.4,24,39.5,39.5
2020-09-21 01:54:20.9239,172.8,67.6,39.5,39.12,9,19.92,65,3610,3600,0,39.5,39.5
2020-09-21 01:54:21.1736,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:21.4211,172.8,67.6,39.5,39.12,9,19.94,63,50,50,0,39.5,39.5
2020-09-21 01:54:21.6686,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:54:21.9161,172.8,67.6,39.5,39.12,9,19.92,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:22.1636,172.8,67.6,39.5,39.12,9.1,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:54:22.4109,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:54:22.6582,172.8,67.6,39.5,39.12,9,19.93,1,724.6,5,24,39.5,39.5
2020-09-21 01:54:22.9055,172.8,67.6,39.5,39.12,9,19.93,2,724,5.4,24,39.5,39.5
2020-09-21 01:54:23.1528,172.8,67.6,39.5,39.12,9.1,19.93,61,727.2,719.5,0,39.5,39.5
2020-09-21 01:54:23.4018,172.8,67.6,39.5,39.12,9.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:54:23.6543,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:54:23.9068,172.8,67.6,39.5,39.12,9,19.93,3,724.6,5,23,39.5,39.5
2020-09-21 01:54:24.1593,172.8,67.6,39.5,39.12,9,19.93,4,724,5.4,23,39.5,39.5
2020-09-21 01:54:24.4104,172.8,67.6,39.5,39.12,9,19.92,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:24.6578,172.8,67.6,39.5,39.12,9,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:54:24.9052,172.8,67.6,39.5,39.12,9,19.92,1,724.6,5,24,39.5,39.5
2020-09-21 01:54:25.1526,172.8,67.6,39.5,39.12,8.9,19.93,2,724,5.4,24,39.5,39.5
2020-09-21 01:54:25.4000,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:54:25.6479,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:25.9004,172.8,67.6,39.5,39.12,9.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:54:26.1529,172.8,67.6,39.5,39.12,9.1,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:54:26.4054,172.8,67.6,39.5,39.12,8.9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:26.6579,172.8,67.6,39.5,39.12,9.1,19.92,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:54:26.9104,172.8,67.6,39.5,39.12,9,19.93,7,3610,24.6,3.7,39.5,39.5
2020-09-21 01:54:27.1629,172.8,67.6,39.5,39.12,9.1,19.92,1,724.6,5,24,39.5,39.5
2020-09-21 01:54:27.4155,172.8,67.6,39.5,39.12,9,19.92,2,724,5.4,24,39.5,39.5
2020-09-21 01:54:27.6674,172.8,67.6,39.5,39.12,9,19.93,61,727.3,719.6,0,39.5,39.5
2020-09-21 01:54:27.9147,172.8,67.6,39.5,39.12,9.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:54:28.1620,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:54:28.4093,172.8,67.6,39.5,39.12,9,19.93,3,724.5,5,23,39.5,39.5
2020-09-21 01:54:28.6566,172.8,67.6,39.5,39.12,9,19.93,4,724,5.4,23,39.5,39.5
2020-09-21 01:54:28.9039,172.8,67.6,39.5,39.12,8.9,19.92,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:29.1512,172.8,67.6,39.5,39.12,9,19.94,66,5260,5260,0,39.5,39.5
2020-09-21 01:54:29.3985,172.8,67.6,39.5,39.12,9,19.93,1,724.5,5,24,39.5,39.5
2020-09-21 01:54:29.6459,172.8,67.6,39.5,39.12,9,19.93,2,724,5.4,24,39.5,39.5
2020-09-21 01:54:29.8983,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:30.1508,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:30.4033,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:54:30.6558,172.8,67.6,39.5,39.12,9.1,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:54:30.9033,172.8,67.6,39.5,39.12,9,19.92,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:31.1507,172.8,67.6,39.5,39.12,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:54:31.3980,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:54:31.6454,172.8,67.6,39.5,39.12,9,19.93,1,724.5,5,24,39.5,39.5
2020-09-21 01:54:31.8926,172.8,67.6,39.5,39.12,9.1,19.94,2,724,5.4,24,39.5,39.5
2020-09-21 01:54:32.1398,172.8,67.6,39.5,39.12,9,19.92,61,727.3,719.7,0,39.5,39.5
2020-09-21 01:54:32.3870,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:54:32.6342,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:54:32.8815,172.8,67.6,39.5,39.12,9,19.93,3,724.5,5,23,39.5,39.5
2020-09-21 01:54:33.1289,172.8,67.6,39.5,39.12,9.1,19.93,4,724,5.4,23,39.5,39.5
2020-09-21 01:54:33.3762,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:33.6235,172.8,67.6,39.5,39.12,8.9,19.94,66,5260,5260,0,39.5,39.5
2020-09-21 01:54:33.8740,172.8,67.6,39.5,39.12,9.1,19.93,1,724.5,5,24,39.5,39.5
2020-09-21 01:54:34.1266,172.8,67.6,39.5,39.12,9,19.93,2,724,5.4,24,39.5,39.5
2020-09-21 01:54:34.3791,172.8,67.6,39.5,39.12,9,19.93,65,3610,3610,0,39.5,39.5
2020-09-21 01:54:34.6316,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:34.8841,172.8,67.6,39.5,39.12,8.9,19.92,63,50,50,0,39.5,39.5
2020-09-21 01:54:35.1366,172.8,67.6,39.5,39.12,9,19.92,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:54:35.3892,172.8,67.6,39.5,39.12,9,19.94,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:35.6417,172.8,67.6,39.5,39.12,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:54:35.8942,172.8,67.6,39.5,39.12,9.1,19.93,7,3610,24.6,3.7,39.5,39.5
2020-09-21 01:54:36.1451,172.8,67.6,39.5,39.12,8.9,19.93,1,724.5,5,24,39.5,39.5
2020-09-21 01:54:36.3958,172.8,67.6,39.5,39.12,9,19.92,2,724.1,5.4,24,39.5,39.5
2020-09-21 01:54:36.6465,172.8,67.6,39.5,39.12,9.1,19.93,61,727.3,719.6,0,39.5,39.5
2020-09-21 01:54:36.8971,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:54:37.1461,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:54:37.3934,172.8,67.6,39.5,39.12,9,19.93,3,724.5,5,23,39.5,39.5
2020-09-21 01:54:37.6406,172.8,67.6,39.5,39.12,9,19.93,4,724.1,5.4,23,39.5,39.5
2020-09-21 01:54:37.8879,172.8,67.6,39.5,39.12,9.1,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:38.1356,172.8,67.6,39.5,39.12,9,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:54:38.3881,172.8,67.6,39.5,39.12,9,19.93,1,724.5,5,24,39.5,39.5
2020-09-21 01:54:38.6406,172.8,67.6,39.5,39.12,9,19.93,2,724.1,5.4,24,39.5,39.5
2020-09-21 01:54:38.8931,172.8,67.6,39.5,39.12,9,19.94,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:39.1453,172.8,67.6,39.5,39.12,9.1,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:39.3924,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:54:39.6396,172.8,67.6,39.5,39.12,8.9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:54:39.8868,172.8,67.6,39.5,39.12,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:40.1345,172.8,67.6,39.5,39.12,9,19.94,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:54:40.3870,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:54:40.6395,172.8,67.6,39.5,39.12,9,19.94,1,724.5,5,24,39.5,39.5
2020-09-21 01:54:40.8921,172.8,67.6,39.5,39.12,8.9,19.93,2,724.1,5.4,24,39.5,39.5
2020-09-21 01:54:41.1443,172.8,67.6,39.5,39.12,9,19.95,61,727.4,719.6,0,39.5,39.5
2020-09-21 01:54:41.3915,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:54:41.6388,172.8,67.6,39.5,39.12,9.1,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:54:41.8860,172.8,67.6,39.5,39.12,9.1,19.93,3,724.5,5,23,39.5,39.5
2020-09-21 01:54:42.1332,172.8,67.6,39.5,39.12,8.9,19.93,4,724.1,5.4,23,39.5,39.5
2020-09-21 01:54:42.3805,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:54:42.6278,172.8,67.6,39.5,39.12,9,19.92,66,5260,5260,0,39.5,39.5
2020-09-21 01:54:42.8750,172.8,67.6,39.5,39.12,9,19.95,1,724.5,5,24,39.5,39.5
2020-09-21 01:54:43.1223,172.8,67.6,39.5,39.12,9.1,19.93,2,724.1,5.4,24,39.5,39.5
2020-09-21 01:54:43.3696,172.8,67.6,39.5,39.12,8.9,19.92,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:43.6216,172.8,67.6,39.5,39.12,9.1,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:43.8740,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:54:44.1264,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:54:44.3789,172.8,67.6,39.5,39.12,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:44.6286,172.8,67.6,39.5,39.12,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:54:44.8780,172.8,67.6,39.5,39.12,9,19.92,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:54:45.1273,172.8,67.6,39.5,39.12,9,19.92,1,724.5,5,24,39.5,39.5
2020-09-21 01:54:45.3766,172.8,67.6,39.5,39.12,9,19.92,2,724.1,5.4,24,39.5,39.5
2020-09-21 01:54:45.6276,172.8,67.6,39.5,39.12,9,19.93,61,727.3,719.6,0,39.5,39.5
2020-09-21 01:54:45.8800,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:54:46.1324,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:54:46.3849,172.8,67.6,39.5,39.12,9.1,19.94,3,724.5,5,23,39.5,39.5
2020-09-21 01:54:46.6354,172.8,67.6,39.5,39.12,9,19.93,4,724.1,5.4,23,39.5,39.5
2020-09-21 01:54:46.8841,172.8,67.6,39.5,39.12,9,19.92,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:47.1327,172.8,67.6,39.5,39.12,9,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:54:47.3814,172.8,67.6,39.5,39.12,9,19.93,1,724.5,5,24,39.5,39.5
2020-09-21 01:54:47.6300,172.8,67.6,39.5,39.12,9.1,19.93,2,724.1,5.4,24,39.5,39.5
2020-09-21 01:54:47.8825,172.8,67.6,39.5,39.12,9.1,19.94,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:48.1350,172.8,67.6,39.5,39.12,8.9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:48.3876,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:54:48.6401,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:54:48.8926,172.8,67.6,39.5,39.12,9,19.94,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:49.1451,172.8,67.6,39.5,39.12,9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:54:49.3976,172.8,67.6,39.5,39.12,8.9,19.94,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:54:49.6501,172.8,67.6,39.5,39.12,9,19.93,1,724.5,5,24,39.5,39.5
2020-09-21 01:54:49.9027,172.8,67.6,39.5,39.12,9,19.93,2,724.1,5.4,24,39.5,39.5
2020-09-21 01:54:50.1552,172.8,67.6,39.5,39.12,9,19.93,61,727.4,719.6,0,39.5,39.5
2020-09-21 01:54:50.4077,172.8,67.6,39.5,39.12,9.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:54:50.6602,172.8,67.6,39.5,39.12,8.9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:54:50.9128,172.8,67.6,39.5,39.12,9,19.93,3,724.5,5,23,39.5,39.5
2020-09-21 01:54:51.1653,172.8,67.6,39.5,39.12,9.1,19.93,4,724.1,5.4,23,39.5,39.5
2020-09-21 01:54:51.4179,172.8,67.6,39.5,39.12,9,19.92,65,3600,3610,0,39.5,39.5
2020-09-21 01:54:51.6704,172.8,67.6,39.5,39.12,9,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:54:51.9229,172.8,67.6,39.5,39.12,9,19.93,1,724.5,5,24,39.5,39.5
2020-09-21 01:54:52.1714,172.8,67.6,39.5,39.12,9,19.93,2,724.1,5.4,24,39.5,39.5
2020-09-21 01:54:52.4195,172.8,67.6,39.5,39.12,9.1,19.94,65,3610,3610,0,39.5,39.5
2020-09-21 01:54:52.6676,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:52.9157,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:54:53.1637,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:54:53.4108,172.8,67.6,39.5,39.12,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:53.6580,172.8,67.6,39.5,39.12,9.1,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:54:53.9051,172.8,67.6,39.5,39.12,9,19.92,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:54:54.1523,172.8,67.6,39.5,39.12,9,19.93,1,724.5,5,24,39.5,39.5
2020-09-21 01:54:54.3997,172.8,67.6,39.5,39.12,9,19.93,2,724.1,5.4,24,39.5,39.5
2020-09-21 01:54:54.6471,172.8,67.6,39.5,39.12,9,19.93,61,727.4,719.6,0,39.5,39.5
2020-09-21 01:54:54.8946,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:54:55.1420,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:54:55.3930,172.8,67.6,39.5,39.12,9,19.93,3,724.5,5,23,39.5,39.5
2020-09-21 01:54:55.6456,172.8,67.6,39.5,39.12,9,19.93,4,724.1,5.4,23,39.5,39.5
2020-09-21 01:54:55.8981,172.8,67.6,39.5,39.12,9,19.92,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:56.1506,172.8,67.6,39.5,39.12,9,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:54:56.4015,172.8,67.6,39.5,39.12,9.1,19.95,1,724.5,5,24,39.5,39.5
2020-09-21 01:54:56.6489,172.8,67.6,39.5,39.12,8.9,19.94,2,724.1,5.4,24,39.5,39.5
2020-09-21 01:54:56.8963,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:54:57.1437,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:57.3911,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:54:57.6385,172.8,67.6,39.5,39.12,9,19.94,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:54:57.8858,172.8,67.6,39.5,39.12,8.9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:54:58.1332,172.8,67.6,39.5,39.12,9.1,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:54:58.3806,172.8,67.6,39.5,39.12,9.1,19.93,7,3610,24.6,3.7,39.5,39.5
2020-09-21 01:54:58.6329,172.8,67.6,39.5,39.12,9,19.93,1,724.6,5,24,39.5,39.5
2020-09-21 01:54:58.8854,172.8,67.6,39.5,39.12,9,19.92,2,724.1,5.4,24,39.5,39.5
2020-09-21 01:54:59.1379,172.8,67.6,39.5,39.12,9,19.93,61,727.4,719.8,0,39.5,39.5
2020-09-21 01:54:59.3905,172.8,67.6,39.5,39.12,9,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:54:59.6430,172.8,67.6,39.5,39.12,9.1,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:54:59.8955,172.8,67.6,39.5,39.12,9,19.93,3,724.6,5,23,39.5,39.5
2020-09-21 01:55:00.1481,172.8,67.6,39.5,39.12,9,19.93,4,724.1,5.4,23,39.5,39.5
2020-09-21 01:55:00.4006,172.8,67.6,39.5,39.12,9,19.94,65,3610,3600,0,39.5,39.5
2020-09-21 01:55:00.6510,172.8,67.6,39.5,39.12,9,19.93,66,5270,5260,0,39.5,39.5
2020-09-21 01:55:00.9013,172.8,67.6,39.5,39.12,9.1,19.93,1,724.6,5,24,39.5,39.5
2020-09-21 01:55:01.1515,172.8,67.6,39.5,39.12,9,19.92,2,724.1,5.4,24,39.5,39.5
2020-09-21 01:55:01.4018,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:55:01.6495,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:01.8969,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:55:02.1443,172.8,67.6,39.5,39.12,9.1,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:55:02.3917,172.8,67.6,39.5,39.12,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:02.6433,172.8,67.6,39.5,39.12,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:55:02.8958,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:55:03.1483,172.8,67.6,39.5,39.12,9,19.93,1,724.6,5,24,39.5,39.5
2020-09-21 01:55:03.4008,172.8,67.6,39.5,39.12,9.1,19.92,2,724.1,5.4,24,39.5,39.5
2020-09-21 01:55:03.6510,172.8,67.6,39.5,39.12,9,19.93,61,727.4,719.8,0,39.5,39.5
2020-09-21 01:55:03.9006,172.8,67.6,39.5,39.12,8.9,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:55:04.1502,172.8,67.6,39.5,39.12,9.1,19.92,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:55:04.3997,172.8,67.6,39.5,39.12,9,19.95,3,724.6,5,23,39.5,39.5
2020-09-21 01:55:04.6482,172.8,67.6,39.5,39.12,9,19.92,4,724.1,5.4,23,39.5,39.5
2020-09-21 01:55:04.8955,172.8,67.6,39.5,39.12,9,19.94,65,3610,3610,0,39.5,39.5
2020-09-21 01:55:05.1429,172.8,67.6,39.5,39.12,8.9,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:55:05.3902,172.8,67.6,39.5,39.12,9,19.93,1,724.6,5,24,39.5,39.5
2020-09-21 01:55:05.6376,172.8,67.6,39.5,39.12,9,19.93,2,724.1,5.4,24,39.5,39.5
2020-09-21 01:55:05.8901,172.8,67.6,39.5,39.12,9,19.92,65,3610,3610,0,39.5,39.5
2020-09-21 01:55:06.1426,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:06.3950,172.8,67.6,39.5,39.12,9,19.92,63,50,50,0,39.5,39.5
2020-09-21 01:55:06.6475,172.8,67.6,39.5,39.12,9,19.94,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:55:06.9000,172.8,67.6,39.5,39.12,9.1,19.96,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:07.1525,172.8,67.6,39.5,39.12,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:55:07.4050,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:55:07.6575,172.8,67.6,39.5,39.12,9,19.93,1,724.6,5,24,39.5,39.5
2020-09-21 01:55:07.9096,172.8,67.6,39.5,39.12,9,19.93,2,724.1,5.4,24,39.5,39.5
2020-09-21 01:55:08.1611,172.8,67.6,39.5,39.12,9.1,19.93,61,727.4,719.8,0,39.5,39.5
2020-09-21 01:55:08.4125,172.8,67.6,39.5,39.12,9,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:55:08.6640,172.8,67.6,39.5,39.12,9,19.92,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:55:08.9142,172.8,67.6,39.5,39.12,9,19.93,3,724.6,5,23,39.5,39.5
2020-09-21 01:55:09.1614,172.8,67.6,39.5,39.12,9,19.93,4,724.1,5.4,23,39.5,39.5
2020-09-21 01:55:09.4087,172.8,67.6,39.5,39.12,9.1,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:55:09.6560,172.8,67.6,39.5,39.12,9,19.92,66,5270,5270,0,39.5,39.5
2020-09-21 01:55:09.9033,172.8,67.6,39.5,39.12,8.9,19.93,1,724.6,5,24,39.5,39.5
2020-09-21 01:55:10.1535,172.8,67.6,39.5,39.12,9,19.93,2,724.1,5.4,24,39.5,39.5
2020-09-21 01:55:10.4065,172.8,67.6,39.5,39.12,9,19.94,65,3600,3610,0,39.5,39.5
2020-09-21 01:55:10.6594,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:10.9124,172.8,67.6,39.5,39.12,9.1,19.91,63,50,50,0,39.5,39.5
2020-09-21 01:55:11.1648,172.8,67.6,39.5,39.12,8.9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:55:11.4122,172.8,67.6,39.5,39.12,9,19.92,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:11.6596,172.8,67.6,39.5,39.12,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:55:11.9069,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:55:12.1543,172.8,67.6,39.5,39.12,9,19.93,1,724.7,5,24,39.5,39.5
2020-09-21 01:55:12.4037,172.8,67.6,39.5,39.12,8.9,19.93,2,724.2,5.4,24,39.5,39.5
2020-09-21 01:55:12.6541,172.8,67.6,39.5,39.12,9.1,19.94,61,727.5,719.7,0,39.5,39.5
2020-09-21 01:55:12.9044,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:55:13.1547,172.8,67.6,39.5,39.12,9,19.91,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:55:13.4065,172.8,67.6,39.5,39.12,9.1,19.93,3,724.7,5,23,39.5,39.5
2020-09-21 01:55:13.6591,172.8,67.6,39.5,39.12,9,19.93,4,724.2,5.4,23,39.5,39.5
2020-09-21 01:55:13.9116,172.8,67.6,39.5,39.12,9,19.92,65,3600,3600,0,39.5,39.5
2020-09-21 01:55:14.1642,172.8,67.6,39.5,39.12,9.1,19.92,66,5270,5260,0,39.5,39.5
2020-09-21 01:55:14.4132,172.8,67.6,39.5,39.12,9,19.93,1,724.7,5,24,39.5,39.5
2020-09-21 01:55:14.6605,172.8,67.6,39.5,39.12,9,19.93,2,724.2,5.4,24,39.5,39.5
2020-09-21 01:55:14.9078,172.8,67.6,39.5,39.12,9,19.91,65,3610,3600,0,39.5,39.5
2020-09-21 01:55:15.1551,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:15.4024,172.8,67.6,39.5,39.12,9.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:55:15.6498,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:55:15.8971,172.8,67.6,39.5,39.12,9,19.92,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:16.1445,172.8,67.6,39.5,39.12,9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:55:16.3918,172.8,67.6,39.5,39.12,9,19.94,7,3610,24.6,3.7,39.5,39.5
2020-09-21 01:55:16.6391,172.8,67.6,39.5,39.12,9.1,19.92,1,724.7,5,24,39.5,39.5
2020-09-21 01:55:16.8865,172.8,67.6,39.5,39.12,9.1,19.92,2,724.2,5.4,24,39.5,39.5
2020-09-21 01:55:17.1338,172.8,67.6,39.5,39.12,9,19.93,61,727.5,719.8,0,39.5,39.5
2020-09-21 01:55:17.3812,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:55:17.6283,172.8,67.6,39.5,39.12,9,19.92,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:55:17.8755,172.8,67.6,39.5,39.12,9.1,19.93,3,724.7,5,23,39.5,39.5
2020-09-21 01:55:18.1226,172.8,67.6,39.5,39.12,9.1,19.93,4,724.2,5.4,23,39.5,39.5
2020-09-21 01:55:18.3698,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:55:18.6171,172.8,67.6,39.5,39.12,9.1,19.93,66,5260,5270,0,39.5,39.5
2020-09-21 01:55:18.8643,172.8,67.6,39.5,39.12,9,19.94,1,724.6,5,24,39.5,39.5
2020-09-21 01:55:19.1116,172.8,67.6,39.5,39.12,9,19.93,2,724.2,5.4,24,39.5,39.5
2020-09-21 01:55:19.3589,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:55:19.6096,172.8,67.6,39.5,39.12,8.9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:19.8624,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:55:20.1152,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:55:20.3680,172.8,67.6,39.5,39.12,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:20.6207,172.8,67.6,39.5,39.12,9.1,19.92,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:55:20.8732,172.8,67.6,39.5,39.12,8.9,19.93,7,3610,24.6,3.7,39.5,39.5
2020-09-21 01:55:21.1257,172.8,67.6,39.5,39.12,9,19.93,1,724.6,5,24,39.5,39.5
2020-09-21 01:55:21.3783,172.8,67.6,39.5,39.12,9.1,19.93,2,724.2,5.4,24,39.5,39.5
2020-09-21 01:55:21.6308,172.8,67.6,39.5,39.12,9,19.93,61,727.5,719.8,0,39.5,39.5
2020-09-21 01:55:21.8833,172.8,67.6,39.5,39.12,9,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:55:22.1358,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:55:22.3883,172.8,67.6,39.5,39.12,9,19.93,3,724.6,5,23,39.5,39.5
2020-09-21 01:55:22.6408,172.8,67.6,39.5,39.12,9.1,19.94,4,724.2,5.4,23,39.5,39.5
2020-09-21 01:55:22.8897,172.8,67.6,39.5,39.12,9,19.95,65,3600,3610,0,39.5,39.5
2020-09-21 01:55:23.1371,172.8,67.6,39.5,39.12,9,19.92,66,5270,5270,0,39.5,39.5
2020-09-21 01:55:23.3844,172.8,67.6,39.5,39.12,9,19.93,1,724.6,5,24,39.5,39.5
2020-09-21 01:55:23.6318,172.8,67.6,39.5,39.12,9,19.92,2,724.2,5.4,24,39.5,39.5
2020-09-21 01:55:23.8808,172.8,67.6,39.5,39.12,9.1,19.93,65,3610,3610,0,39.5,39.5
2020-09-21 01:55:24.1333,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:24.3858,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:55:24.6384,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:55:24.8908,172.8,67.6,39.5,39.12,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:25.1429,172.8,67.6,39.5,39.12,9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:55:25.3951,172.8,67.6,39.5,39.12,9,19.93,7,3610,24.6,3.7,39.5,39.5
2020-09-21 01:55:25.6473,172.8,67.6,39.5,39.12,9,19.93,1,724.7,5,24,39.5,39.5
2020-09-21 01:55:25.8994,172.8,67.6,39.5,39.12,9,19.92,2,724.2,5.4,24,39.5,39.5
2020-09-21 01:55:26.1472,172.8,67.6,39.5,39.12,9,19.93,61,727.5,719.8,0,39.5,39.5
2020-09-21 01:55:26.3945,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:55:26.6418,172.8,67.6,39.5,39.12,9.1,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:55:26.8891,172.8,67.6,39.5,39.12,8.9,19.91,3,724.7,5,23,39.5,39.5
2020-09-21 01:55:27.1364,172.8,67.6,39.5,39.12,9,19.93,4,724.2,5.4,23,39.5,39.5
2020-09-21 01:55:27.3837,172.8,67.6,39.5,39.12,9,19.93,65,3600,3610,0,39.5,39.5
2020-09-21 01:55:27.6310,172.8,67.6,39.5,39.12,9,19.94,66,5270,5260,0,39.5,39.5
2020-09-21 01:55:27.8784,172.8,67.6,39.5,39.12,9.1,19.93,1,724.7,5,24,39.5,39.5
2020-09-21 01:55:28.1303,172.8,67.6,39.5,39.12,8.9,19.93,2,724.2,5.4,24,39.5,39.5
2020-09-21 01:55:28.3827,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:55:28.6352,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:28.8877,172.8,67.6,39.5,39.12,9,19.92,63,50,50,0,39.5,39.5
2020-09-21 01:55:29.1401,172.8,67.6,39.5,39.12,9,19.92,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:55:29.3926,172.8,67.6,39.5,39.12,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:29.6451,172.8,67.6,39.5,39.12,9,19.94,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:55:29.8976,172.8,67.6,39.5,39.12,9.1,19.93,7,3610,24.6,3.7,39.5,39.5
2020-09-21 01:55:30.1501,172.8,67.6,39.5,39.12,9,19.94,1,724.7,5,24,39.5,39.5
2020-09-21 01:55:30.4027,172.8,67.6,39.5,39.12,9,19.93,2,724.2,5.4,24,39.5,39.5
