Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:55:30.6553,172.8,67.6,39.5,39.12,9,19.92,61,727.5,719.8,0,39.5,39.5
2020-09-21 01:55:30.9079,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:55:31.1579,172.8,67.6,39.5,39.12,9.1,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:55:31.4053,172.8,67.6,39.5,39.12,9.1,19.92,3,724.7,5,23,39.5,39.5
2020-09-21 01:55:31.6527,172.8,67.6,39.5,39.12,9,19.93,4,724.2,5.4,23,39.5,39.5
2020-09-21 01:55:31.9001,172.8,67.6,39.5,39.12,9,19.95,65,3610,3600,0,39.5,39.5
2020-09-21 01:55:32.1479,172.8,67.6,39.5,39.12,9,19.93,66,5270,5270,0,39.5,39.5
2020-09-21 01:55:32.3989,172.8,67.6,39.5,39.12,9.1,19.93,1,724.7,5,24,39.5,39.5
2020-09-21 01:55:32.6499,172.8,67.6,39.5,39.12,9.1,19.93,2,724.2,5.4,24,39.5,39.5
2020-09-21 01:55:32.9010,172.8,67.6,39.5,39.12,9,19.93,65,3600,3610,0,39.5,39.5
2020-09-21 01:55:33.1518,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:33.3991,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:55:33.6465,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:55:33.8939,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:55:34.1413,172.8,67.6,39.5,39.12,8.9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:55:34.3886,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:55:34.6360,172.8,67.6,39.5,39.12,9,19.93,1,724.7,5,24,39.5,39.5
2020-09-21 01:55:34.8833,172.8,67.6,39.5,39.12,9,19.93,2,724.2,5.4,24,39.5,39.5
2020-09-21 01:55:35.1307,172.8,67.6,39.5,39.12,9.1,19.92,61,727.5,719.8,0,39.5,39.5
2020-09-21 01:55:35.3780,172.8,67.6,39.5,39.12,8.9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:55:35.6254,172.8,67.6,39.5,39.12,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:55:35.8727,172.8,67.6,39.5,39.12,9.1,19.74,3,724.7,5,23,39.5,39.5
2020-09-21 01:55:36.1201,172.8,67.6,39.5,39.12,9,19.73,4,724.2,5.4,23,39.5,39.5
2020-09-21 01:55:36.3674,172.8,67.6,39.5,39.12,9.1,19.72,65,3610,3610,0,39.5,39.5
2020-09-21 01:55:36.6188,172.8,67.6,39.5,39.12,9,19.73,66,5260,5270,0,39.5,39.5
2020-09-21 01:55:36.8707,172.8,67.6,39.5,39.12,9,19.74,1,724.7,5,24,39.5,39.5
2020-09-21 01:55:37.1225,172.8,67.6,39.5,39.12,9.1,19.73,2,724.2,5.4,24,39.5,39.5
2020-09-21 01:55:37.3744,172.8,67.6,39.5,39.12,9,19.73,65,3600,3610,0,39.5,39.5
2020-09-21 01:55:37.6267,172.8,67.6,39.5,39.12,9,19.73,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:37.8792,172.8,67.6,39.5,39.12,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 01:55:38.1316,172.8,67.6,39.5,39.12,8.9,19.72,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:55:38.3840,172.8,67.6,39.5,39.12,9.1,19.73,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:55:38.6365,172.8,67.6,39.5,39.12,9,19.73,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:55:38.8891,172.8,67.6,39.5,39.12,9,19.73,7,3610,24.6,3.7,39.5,39.5
2020-09-21 01:55:39.1416,172.8,67.6,39.5,39.12,9,19.73,1,724.7,5,24,39.5,39.5
2020-09-21 01:55:39.3941,172.8,67.6,39.5,39.12,9,19.73,2,724.2,5.4,24,39.5,39.5
2020-09-21 01:55:39.6440,172.8,67.6,39.5,39.12,9,19.73,61,727.5,719.8,0,39.5,39.5
2020-09-21 01:55:39.8914,172.8,67.6,39.5,39.12,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 01:55:40.1388,172.8,67.6,39.5,39.12,8.9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:55:40.3861,172.8,67.6,39.5,39.12,9,19.73,3,724.6,5,23,39.5,39.5
2020-09-21 01:55:40.6335,172.8,67.6,39.5,39.12,9,19.73,4,724.3,5.4,23,39.5,39.5
2020-09-21 01:55:40.8807,172.8,67.6,39.5,39.12,9,19.74,65,3610,3610,0,39.5,39.5
2020-09-21 01:55:41.1280,172.8,67.6,39.5,39.12,9.1,19.73,66,5260,5260,0,39.5,39.5
2020-09-21 01:55:41.3752,172.8,67.6,39.5,39.12,9,19.73,1,724.6,5,24,39.5,39.5
2020-09-21 01:55:41.6228,172.8,67.6,39.5,39.12,9,19.73,2,724.3,5.4,24,39.5,39.5
2020-09-21 01:55:41.8753,172.8,67.6,39.5,39.12,9,19.74,65,3600,3600,0,39.5,39.5
2020-09-21 01:55:42.1278,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:42.3802,172.8,67.6,39.5,39.12,9.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:55:42.6326,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:55:42.8798,172.8,67.6,39.5,39.12,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:43.1270,172.8,67.6,39.5,39.12,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:55:43.3741,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:55:43.6217,172.8,67.6,39.5,39.12,9.1,19.93,1,724.6,5,24,39.5,39.5
2020-09-21 01:55:43.8741,172.8,67.6,39.5,39.12,8.9,19.92,2,724.3,5.4,24,39.5,39.5
2020-09-21 01:55:44.1265,172.8,67.6,39.5,39.12,9,19.93,61,727.5,719.8,0,39.5,39.5
2020-09-21 01:55:44.3790,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:55:44.6314,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:55:44.8839,172.8,67.6,39.5,39.12,9,19.92,3,724.6,5,23,39.5,39.5
2020-09-21 01:55:45.1364,172.8,67.6,39.5,39.12,8.9,19.93,4,724.3,5.4,23,39.5,39.5
2020-09-21 01:55:45.3889,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:55:45.6414,172.8,67.6,39.5,39.12,9.1,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:55:45.8900,172.8,67.6,39.5,39.12,9,19.93,1,724.6,5,24,39.5,39.5
2020-09-21 01:55:46.1374,172.8,67.6,39.5,39.12,9,19.92,2,724.3,5.4,24,39.5,39.5
2020-09-21 01:55:46.3847,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:55:46.6321,172.8,67.6,39.5,39.12,9,19.92,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:46.8810,172.8,67.6,39.5,39.12,9.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:55:47.1335,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.6,0,39.5,39.5
2020-09-21 01:55:47.3861,172.8,67.6,39.5,39.12,9,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:47.6386,172.8,67.6,39.5,39.12,9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:55:47.8911,172.8,67.6,39.5,39.12,9,19.94,7,3610,24.6,3.7,39.5,39.5
2020-09-21 01:55:48.1436,172.8,67.6,39.5,39.12,9.1,19.93,1,724.8,5,24,39.5,39.5
2020-09-21 01:55:48.3962,172.8,67.6,39.5,39.12,9,19.92,2,724.3,5.4,24,39.5,39.5
2020-09-21 01:55:48.6487,172.8,67.6,39.5,39.12,9,19.93,61,727.7,719.9,0,39.5,39.5
2020-09-21 01:55:48.9012,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:55:49.1538,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:55:49.4063,172.8,67.6,39.5,39.12,9,19.93,3,724.8,5,23,39.5,39.5
2020-09-21 01:55:49.6588,172.8,67.6,39.5,39.12,9,19.94,4,724.3,5.4,23,39.5,39.5
2020-09-21 01:55:49.9095,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:55:50.1567,172.8,67.6,39.5,39.12,9,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:55:50.4039,172.8,67.6,39.5,39.12,9.1,19.93,1,724.8,5,24,39.5,39.5
2020-09-21 01:55:50.6511,172.8,67.6,39.5,39.12,9,19.93,2,724.3,5.4,24,39.5,39.5
2020-09-21 01:55:50.9004,172.8,67.6,39.5,39.12,9.1,19.94,65,3610,3600,0,39.5,39.5
2020-09-21 01:55:51.1529,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:51.4054,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:55:51.6578,172.8,67.6,39.5,39.12,9.1,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:55:51.9103,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:55:52.1582,172.8,67.6,39.5,39.12,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:55:52.4056,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:55:52.6531,172.8,67.6,39.5,39.12,8.9,19.93,1,724.8,5,24,39.5,39.5
2020-09-21 01:55:52.9005,172.8,67.6,39.5,39.12,9.1,19.92,2,724.3,5.4,24,39.5,39.5
2020-09-21 01:55:53.1479,172.8,67.6,39.5,39.12,9,19.92,61,727.7,719.8,0,39.5,39.5
2020-09-21 01:55:53.3953,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:55:53.6427,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:55:53.8900,172.8,67.6,39.5,39.12,9,19.93,3,724.8,5,23,39.5,39.5
2020-09-21 01:55:54.1374,172.8,67.6,39.5,39.12,9,19.92,4,724.3,5.4,23,39.5,39.5
2020-09-21 01:55:54.3847,172.8,67.6,39.5,39.12,9,19.93,65,3610,3610,0,39.5,39.5
2020-09-21 01:55:54.6321,172.8,67.6,39.5,39.12,9,19.92,66,5260,5260,0,39.5,39.5
2020-09-21 01:55:54.8795,172.8,67.6,39.5,39.12,9,19.93,1,724.8,5,24,39.5,39.5
2020-09-21 01:55:55.1268,172.8,67.6,39.5,39.12,9,19.93,2,724.3,5.4,24,39.5,39.5
2020-09-21 01:55:55.3740,172.8,67.6,39.5,39.12,9,19.93,65,3610,3610,0,39.5,39.5
2020-09-21 01:55:55.6212,172.8,67.6,39.5,39.12,9.1,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:55:55.8685,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:55:56.1177,172.8,67.6,39.5,39.12,9,19.92,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:55:56.3703,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:55:56.6228,172.8,67.6,39.5,39.12,9,19.92,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:55:56.8753,172.8,67.6,39.5,39.12,9.1,19.93,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:55:57.1279,172.8,67.6,39.5,39.12,9,19.94,1,724.8,5,24,39.5,39.5
2020-09-21 01:55:57.3804,172.8,67.6,39.5,39.12,9,19.93,2,724.3,5.4,24,39.5,39.5
2020-09-21 01:55:57.6329,172.8,67.6,39.5,39.12,9,19.93,61,727.5,719.9,0,39.5,39.5
2020-09-21 01:55:57.8855,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:55:58.1380,172.8,67.6,39.5,39.12,9.1,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:55:58.3904,172.8,67.6,39.5,39.12,9,19.93,3,724.8,5,23,39.5,39.5
2020-09-21 01:55:58.6429,172.8,67.6,39.5,39.12,8.9,19.93,4,724.3,5.4,23,39.5,39.5
2020-09-21 01:55:58.8953,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:55:59.1471,172.8,67.6,39.5,39.12,9,19.94,66,5260,5250,0,39.5,39.5
2020-09-21 01:55:59.3945,172.8,67.6,39.5,39.12,9,19.93,1,724.8,5,24,39.5,39.5
2020-09-21 01:55:59.6418,172.8,67.6,39.5,39.12,8.9,19.93,2,724.3,5.4,24,39.5,39.5
2020-09-21 01:55:59.8891,172.8,67.6,39.5,39.12,8.9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:56:00.1370,172.8,67.6,39.5,39.12,9.1,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:56:00.3895,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:56:00.6420,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:56:00.8945,172.8,67.6,39.5,39.12,9,19.92,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:56:01.1470,172.8,67.6,39.5,39.12,9,19.91,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:56:01.3942,172.8,67.6,39.5,39.12,9.1,19.93,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:56:01.6414,172.8,67.6,39.5,39.12,9.1,19.92,1,724.8,5,24,39.5,39.5
2020-09-21 01:56:01.8886,172.8,67.6,39.5,39.12,9,19.92,2,724.3,5.4,24,39.5,39.5
2020-09-21 01:56:02.1358,172.8,67.6,39.5,39.12,9,19.93,61,727.6,719.9,0,39.5,39.5
2020-09-21 01:56:02.3830,172.8,67.6,39.5,39.12,9,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:56:02.6302,172.8,67.6,39.5,39.12,9.1,19.92,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:56:02.8774,172.8,67.6,39.5,39.12,9,19.94,3,724.8,5,23,39.5,39.5
2020-09-21 01:56:03.1246,172.8,67.6,39.5,39.12,9,19.92,4,724.3,5.3,23,39.5,39.5
2020-09-21 01:56:03.3735,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:56:03.6260,172.8,67.6,39.5,39.12,9,19.93,66,5260,5250,0,39.5,39.5
2020-09-21 01:56:03.8785,172.8,67.6,39.5,39.12,9,19.92,1,724.8,5,24,39.5,39.5
2020-09-21 01:56:04.1311,172.8,67.6,39.5,39.12,9,19.93,2,724.3,5.3,24,39.5,39.5
2020-09-21 01:56:04.3824,172.8,67.6,39.5,39.12,9,19.92,65,3600,3600,0,39.5,39.5
2020-09-21 01:56:04.6306,172.8,67.6,39.5,39.12,8.9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:56:04.8788,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:56:05.1271,172.8,67.6,39.5,39.12,9,19.94,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:56:05.3753,172.8,67.6,39.5,39.12,9.1,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:56:05.6273,172.8,67.6,39.5,39.12,8.9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:56:05.8798,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:56:06.1322,172.8,67.6,39.5,39.12,9.1,19.93,1,724.8,5,24,39.5,39.5
2020-09-21 01:56:06.3846,172.8,67.6,39.5,39.12,9,19.93,2,724.3,5.3,24,39.5,39.5
2020-09-21 01:56:06.6371,172.8,67.6,39.5,39.12,9.1,19.93,61,727.6,719.9,0,39.5,39.5
2020-09-21 01:56:06.8896,172.8,67.6,39.5,39.12,9,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:56:07.1421,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:56:07.3946,172.8,67.6,39.5,39.12,9.1,19.92,3,724.8,5,23,39.5,39.5
2020-09-21 01:56:07.6423,172.8,67.6,39.5,39.12,9,19.93,4,724.3,5.3,23,39.5,39.5
2020-09-21 01:56:07.8896,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:56:08.1370,172.8,67.6,39.5,39.12,9,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:56:08.3843,172.8,67.6,39.5,39.12,8.9,19.93,1,724.8,5,24,39.5,39.5
2020-09-21 01:56:08.6316,172.8,67.6,39.5,39.12,9.1,19.92,2,724.3,5.3,24,39.5,39.5
2020-09-21 01:56:08.8788,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:56:09.1260,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.69,0,39.5,39.5
2020-09-21 01:56:09.3732,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:56:09.6214,172.8,67.6,39.5,39.12,8.9,19.92,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:56:09.8706,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:56:10.1198,172.8,67.6,39.5,39.12,9,19.92,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:56:10.3690,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.6,3.7,39.5,39.5
2020-09-21 01:56:10.6196,172.8,67.6,39.5,39.12,9,19.93,1,724.8,5,24,39.5,39.5
2020-09-21 01:56:10.8719,172.8,67.6,39.5,39.12,9,19.93,2,724.4,5.4,24,39.5,39.5
2020-09-21 01:56:11.1241,172.8,67.6,39.5,39.12,9,19.93,61,727.7,719.9,0,39.5,39.5
2020-09-21 01:56:11.3764,172.8,67.6,39.5,39.12,9.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:56:11.6281,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:56:11.8753,172.8,67.6,39.5,39.12,9,19.93,3,724.8,5,23,39.5,39.5
2020-09-21 01:56:12.1226,172.8,67.6,39.5,39.12,9,19.92,4,724.4,5.4,23,39.5,39.5
2020-09-21 01:56:12.3698,172.8,67.6,39.5,39.12,9,19.93,65,3600,3610,0,39.5,39.5
2020-09-21 01:56:12.6173,172.8,67.6,39.5,39.12,9.1,19.92,66,5260,5260,0,39.5,39.5
2020-09-21 01:56:12.8663,172.8,67.6,39.5,39.12,9,19.91,1,724.8,5,24,39.5,39.5
2020-09-21 01:56:13.1154,172.8,67.6,39.5,39.12,8.9,19.93,2,724.4,5.4,24,39.5,39.5
2020-09-21 01:56:13.3645,172.8,67.6,39.5,39.12,9,19.93,65,3600,3610,0,39.5,39.5
2020-09-21 01:56:13.6135,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.69,0,39.5,39.5
2020-09-21 01:56:13.8612,172.8,67.6,39.5,39.12,9.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:56:14.1084,172.8,67.6,39.5,39.12,8.9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:56:14.3555,172.8,67.6,39.5,39.12,8.9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:56:14.6027,172.8,67.6,39.5,39.12,9.1,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:56:14.8498,172.8,67.6,39.5,39.12,9,19.93,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:56:15.0970,172.8,67.6,39.5,39.12,9.1,19.93,1,724.8,5,24,39.5,39.5
2020-09-21 01:56:15.3441,172.8,67.6,39.5,39.12,9,19.93,2,724.4,5.4,24,39.5,39.5
2020-09-21 01:56:15.5913,172.8,67.6,39.5,39.12,9,19.93,61,727.7,720,0,39.5,39.5
2020-09-21 01:56:15.8438,172.8,67.6,39.5,39.12,9.1,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:56:16.0962,172.8,67.6,39.5,39.12,9,19.94,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:56:16.3487,172.8,67.6,39.5,39.12,9,19.93,3,724.8,5,23,39.5,39.5
2020-09-21 01:56:16.6012,172.8,67.6,39.5,39.12,9,19.93,4,724.3,5.4,23,39.5,39.5
2020-09-21 01:56:16.8537,172.8,67.6,39.5,39.12,8.9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:56:17.1013,172.8,67.6,39.5,39.12,9.1,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:56:17.3484,172.8,67.6,39.5,39.12,9,19.93,1,724.9,5,24,39.5,39.5
2020-09-21 01:56:17.5956,172.8,67.6,39.5,39.12,9,19.93,2,724.3,5.4,24,39.5,39.5
2020-09-21 01:56:17.8428,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:56:18.0953,172.8,67.6,39.5,39.12,9,19.93,51,3.71,3.68,0,39.5,39.5
2020-09-21 01:56:18.3480,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:56:18.6007,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:56:18.8535,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:56:19.1058,172.8,67.6,39.5,39.12,9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:56:19.3582,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:56:19.6105,172.8,67.6,39.5,39.12,9,19.93,1,724.9,5,24,39.5,39.5
2020-09-21 01:56:19.8629,172.8,67.6,39.5,39.12,9.1,19.93,2,724.3,5.4,24,39.5,39.5
2020-09-21 01:56:20.1154,172.8,67.6,39.5,39.12,8.9,19.93,61,727.7,720,0,39.5,39.5
2020-09-21 01:56:20.3679,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:56:20.6205,172.8,67.6,39.5,39.12,9,19.92,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:56:20.8730,172.8,67.6,39.5,39.12,9,19.93,3,724.9,5,23,39.5,39.5
2020-09-21 01:56:21.1256,172.8,67.6,39.5,39.12,9.1,19.93,4,724.3,5.4,23,39.5,39.5
2020-09-21 01:56:21.3783,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:56:21.6310,172.8,67.6,39.5,39.12,9,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:56:21.8837,172.8,67.6,39.5,39.12,9,19.93,1,724.9,5,24,39.5,39.5
2020-09-21 01:56:22.1363,172.8,67.6,39.5,39.12,9,19.93,2,724.3,5.4,24,39.5,39.5
2020-09-21 01:56:22.3889,172.8,67.6,39.5,39.12,9.1,19.93,65,3620,3600,0,39.5,39.5
2020-09-21 01:56:22.6415,172.8,67.6,39.5,39.12,9,19.93,51,3.71,3.68,0,39.5,39.5
2020-09-21 01:56:22.8941,172.8,67.6,39.5,39.12,8.9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:56:23.1467,172.8,67.6,39.5,39.12,9.1,19.94,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:56:23.3993,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:56:23.6519,172.8,67.6,39.5,39.12,9,19.93,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:56:23.9045,172.8,67.6,39.5,39.12,8.9,19.93,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:56:24.1571,172.8,67.6,39.5,39.12,8.9,19.93,1,724.9,5,24,39.5,39.5
2020-09-21 01:56:24.4098,172.8,67.6,39.5,39.12,9.1,19.94,2,724.4,5.4,24,39.5,39.5
2020-09-21 01:56:24.6625,172.8,67.6,39.5,39.12,9,19.93,61,727.7,720,0,39.5,39.5
2020-09-21 01:56:24.9151,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:56:25.1678,172.8,67.6,39.5,39.12,9.1,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:56:25.4206,172.8,67.6,39.5,39.12,9,19.93,3,724.9,5,23,39.5,39.5
2020-09-21 01:56:25.6734,172.8,67.6,39.5,39.12,9,19.93,4,724.4,5.4,23,39.5,39.5
2020-09-21 01:56:25.9262,172.8,67.6,39.5,39.12,9,19.93,65,3600,3610,0,39.5,39.5
2020-09-21 01:56:26.1790,172.8,67.6,39.5,39.12,9,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:56:26.4317,172.8,67.6,39.5,39.12,9,19.93,1,724.9,5,24,39.5,39.5
2020-09-21 01:56:26.6843,172.8,67.6,39.5,39.12,9,19.93,2,724.4,5.4,24,39.5,39.5
2020-09-21 01:56:26.9369,172.8,67.6,39.5,39.12,9.1,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:56:27.1896,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 01:56:27.4424,172.8,67.6,39.5,39.12,9,19.92,63,50,50,0,39.5,39.5
2020-09-21 01:56:27.6952,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:56:27.9480,172.8,67.6,39.5,39.12,9,19.95,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:56:28.2008,172.8,67.6,39.5,39.12,9,19.94,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:56:28.4481,172.8,67.6,39.5,39.12,9,19.93,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:56:28.6955,172.8,67.6,39.5,39.12,9,19.93,1,724.9,5,24,39.5,39.5
2020-09-21 01:56:28.9428,172.8,67.6,39.5,39.12,9,19.93,2,724.4,5.4,24,39.5,39.5
2020-09-21 01:56:29.1904,172.8,67.6,39.5,39.12,9,19.93,61,727.7,720,0,39.5,39.5
2020-09-21 01:56:29.4432,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:56:29.6960,172.8,67.6,39.5,39.12,9.1,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:56:29.9487,172.8,67.6,39.5,39.12,8.9,19.93,3,724.9,5,23,39.5,39.5
2020-09-21 01:56:30.2015,172.8,67.6,39.5,39.12,9,19.93,4,724.4,5.4,23,39.5,39.5
2020-09-21 01:56:30.4505,172.8,67.6,39.5,39.12,9,19.93,65,3620,3590,0,39.5,39.5
2020-09-21 01:56:30.6981,172.8,67.6,39.5,39.12,9,19.93,66,5250,5240,0,39.5,39.5
2020-09-21 01:56:30.9457,172.8,67.6,39.5,39.12,9.1,19.93,1,724.9,5,24,39.5,39.5
2020-09-21 01:56:31.1932,172.8,67.6,39.5,39.12,9,19.93,2,724.4,5.4,24,39.5,39.5
2020-09-21 01:56:31.4447,172.8,67.6,39.5,39.12,9,19.93,65,3620,3590,0,39.5,39.5
2020-09-21 01:56:31.6975,172.8,67.6,39.5,39.12,9.1,19.93,51,3.7,3.69,0,39.5,39.5
2020-09-21 01:56:31.9502,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:56:32.2029,172.8,67.6,39.5,39.12,9,19.92,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:56:32.4557,172.8,67.6,39.5,39.12,9,19.94,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:56:32.7086,172.8,67.6,39.5,39.12,8.9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:56:32.9614,172.8,67.6,39.5,39.12,9,19.92,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:56:33.2143,172.8,67.6,39.5,39.12,9,19.93,1,725,5,24,39.5,39.5
2020-09-21 01:56:33.4672,172.8,67.6,39.5,39.12,9,19.93,2,724.4,5.4,24,39.5,39.5
2020-09-21 01:56:33.7201,172.8,67.6,39.5,39.12,9,19.92,61,727.7,720.1,0,39.5,39.5
2020-09-21 01:56:33.9730,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:56:34.2258,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:56:34.4770,172.8,67.6,39.5,39.12,9.1,19.97,3,725,5,23,39.5,39.5
2020-09-21 01:56:34.7245,172.8,67.6,39.5,39.12,9,19.93,4,724.4,5.4,23,39.5,39.5
2020-09-21 01:56:34.9721,172.8,67.6,39.5,39.12,9,19.93,65,3610,3610,0,39.5,39.5
2020-09-21 01:56:35.2197,172.8,67.6,39.5,39.12,9,19.93,66,5240,5250,0,39.5,39.5
2020-09-21 01:56:35.4673,172.8,67.6,39.5,39.12,9,19.93,1,725,5,24,39.5,39.5
2020-09-21 01:56:35.7196,172.8,67.6,39.5,39.12,9.1,19.93,2,724.4,5.4,24,39.5,39.5
2020-09-21 01:56:35.9723,172.8,67.6,39.5,39.12,9,19.93,65,3600,3610,0,39.5,39.5
2020-09-21 01:56:36.2251,172.8,67.6,39.5,39.12,9,19.94,51,3.7,3.69,0,39.5,39.5
2020-09-21 01:56:36.4778,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:56:36.7260,172.8,67.6,39.5,39.12,9,19.92,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:56:36.9736,172.8,67.6,39.5,39.12,9.1,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:56:37.2211,172.8,67.6,39.5,39.12,9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:56:37.4687,172.8,67.6,39.5,39.12,8.9,19.93,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:56:37.7163,172.8,67.6,39.5,39.12,9,19.92,1,725,5,24,39.5,39.5
2020-09-21 01:56:37.9638,172.8,67.6,39.5,39.12,9,19.93,2,724.4,5.4,24,39.5,39.5
2020-09-21 01:56:38.2114,172.8,67.6,39.5,39.12,9.1,19.94,61,727.7,720,0,39.5,39.5
2020-09-21 01:56:38.4590,172.8,67.6,39.5,39.12,9,19.94,62,425,425,0,39.5,39.5
2020-09-21 01:56:38.7069,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:56:38.9597,172.8,67.6,39.5,39.12,9.1,19.93,3,725,5,23,39.5,39.5
2020-09-21 01:56:39.2124,172.8,67.6,39.5,39.12,9,19.93,4,724.5,5.4,23,39.5,39.5
2020-09-21 01:56:39.4652,172.8,67.6,39.5,39.12,9,19.92,65,3610,3610,0,39.5,39.5
2020-09-21 01:56:39.7179,172.8,67.6,39.5,39.12,9,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:56:39.9707,172.8,67.6,39.5,39.12,9,19.92,1,725,5,24,39.5,39.5
2020-09-21 01:56:40.2234,172.8,67.6,39.5,39.12,9.1,19.93,2,724.5,5.4,24,39.5,39.5
2020-09-21 01:56:40.4762,172.8,67.6,39.5,39.12,9,19.93,65,3600,3610,0,39.5,39.5
2020-09-21 01:56:40.7289,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.69,0,39.5,39.5
2020-09-21 01:56:40.9797,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:56:41.2297,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:56:41.4797,172.8,67.6,39.5,39.12,9.1,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:56:41.7296,172.8,67.6,39.5,39.12,9,19.92,6,3600,24.5,3.7,39.5,39.5
2020-09-21 01:56:41.9789,172.8,67.6,39.5,39.12,9,19.93,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:56:42.2266,172.8,67.6,39.5,39.12,9,19.93,1,725,5,24,39.5,39.5
2020-09-21 01:56:42.4742,172.8,67.6,39.5,39.12,9,19.93,2,724.5,5.4,24,39.5,39.5
2020-09-21 01:56:42.7219,172.8,67.6,39.5,39.12,9,19.92,61,727.7,719.9,0,39.5,39.5
2020-09-21 01:56:42.9696,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:56:43.2172,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:56:43.4649,172.8,67.6,39.5,39.12,9,19.92,3,725,5,23,39.5,39.5
2020-09-21 01:56:43.7126,172.8,67.6,39.5,39.12,9,19.93,4,724.5,5.4,23,39.5,39.5
2020-09-21 01:56:43.9602,172.8,67.6,39.5,39.12,9,19.93,65,3620,3600,0,39.5,39.5
2020-09-21 01:56:44.2077,172.8,67.6,39.5,39.12,9.1,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:56:44.4553,172.8,67.6,39.5,39.12,8.9,19.93,1,725,5,24,39.5,39.5
2020-09-21 01:56:44.7028,172.8,67.6,39.5,39.12,9,19.93,2,724.5,5.4,24,39.5,39.5
2020-09-21 01:56:44.9503,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:56:45.2028,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.69,0,39.5,39.5
2020-09-21 01:56:45.4556,172.8,67.6,39.5,39.12,9.1,19.92,63,50,50,0,39.5,39.5
2020-09-21 01:56:45.7085,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:56:45.9614,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:56:46.2097,172.8,67.6,39.5,39.12,9.1,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:56:46.4573,172.8,67.6,39.5,39.12,9,19.92,7,3610,24.5,3.7,39.5,39.5
2020-09-21 01:56:46.7049,172.8,67.6,39.5,39.12,9.1,19.96,1,724.9,5,24,39.5,39.5
2020-09-21 01:56:46.9525,172.8,67.6,39.5,39.12,9,19.93,2,724.5,5.3,24,39.5,39.5
2020-09-21 01:56:47.2028,172.8,67.6,39.5,39.12,8.9,19.92,61,727.8,720.1,0,39.5,39.5
2020-09-21 01:56:47.4556,172.8,67.6,39.5,39.12,9.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:56:47.7084,172.8,67.6,39.5,39.12,9,19.94,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:56:47.9611,172.8,67.6,39.5,39.12,9,19.93,3,724.9,5,23,39.5,39.5
2020-09-21 01:56:48.2128,172.8,67.6,39.5,39.12,9,19.93,4,724.5,5.3,23,39.5,39.5
2020-09-21 01:56:48.4633,172.8,67.6,39.5,39.12,8.9,19.93,65,3610,3590,0,39.5,39.5
2020-09-21 01:56:48.7137,172.8,67.6,39.5,39.12,9,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:56:48.9642,172.8,67.6,39.5,39.12,9,19.92,1,724.9,5,24,39.5,39.5
2020-09-21 01:56:49.2157,172.8,67.6,39.5,39.12,9,19.93,2,724.5,5.3,24,39.5,39.5
2020-09-21 01:56:49.4682,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:56:49.7207,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.69,0,39.5,39.5
2020-09-21 01:56:49.9731,172.8,67.6,39.5,39.12,9.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:56:50.2231,172.8,67.6,39.5,39.12,9.1,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:56:50.4707,172.8,67.6,39.5,39.12,9,19.92,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:56:50.7184,172.8,67.6,39.5,39.12,9,19.93,6,3620,24.5,3.7,39.5,39.5
2020-09-21 01:56:50.9660,172.8,67.6,39.5,39.12,9,19.93,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:56:51.2143,172.8,67.6,39.5,39.12,9,19.93,1,724.9,5,24,39.5,39.5
2020-09-21 01:56:51.4671,172.8,67.6,39.5,39.12,9.1,19.92,2,724.5,5.3,24,39.5,39.5
2020-09-21 01:56:51.7198,172.8,67.6,39.5,39.12,9,19.93,61,727.7,720,0,39.5,39.5
2020-09-21 01:56:51.9726,172.8,67.6,39.5,39.12,9,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:56:52.2249,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:56:52.4724,172.8,67.6,39.5,39.12,9,19.93,3,724.9,5,23,39.5,39.5
2020-09-21 01:56:52.7199,172.8,67.6,39.5,39.12,9,19.93,4,724.5,5.3,23,39.5,39.5
2020-09-21 01:56:52.9675,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:56:53.2150,172.8,67.6,39.5,39.12,9,19.93,66,5250,5260,0,39.5,39.5
2020-09-21 01:56:53.4625,172.8,67.6,39.5,39.12,9,19.96,1,724.9,5,24,39.5,39.5
2020-09-21 01:56:53.7101,172.8,67.6,39.5,39.12,9,19.93,2,724.5,5.4,24,39.5,39.5
2020-09-21 01:56:53.9576,172.8,67.6,39.5,39.12,9.1,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:56:54.2051,172.8,67.6,39.5,39.12,9,19.93,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:56:54.4563,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:56:54.7093,172.8,67.6,39.5,39.12,9.1,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:56:54.9623,172.8,67.6,39.5,39.12,9,19.92,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:56:55.2152,172.8,67.6,39.5,39.12,9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:56:55.4664,172.8,67.6,39.5,39.12,9,19.93,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:56:55.7166,172.8,67.6,39.5,39.12,9,19.94,1,724.9,5,24,39.5,39.5
2020-09-21 01:56:55.9667,172.8,67.6,39.5,39.12,9.1,19.93,2,724.5,5.4,24,39.5,39.5
2020-09-21 01:56:56.2169,172.8,67.6,39.5,39.12,9,19.93,61,727.8,720.2,0,39.5,39.5
2020-09-21 01:56:56.4662,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:56:56.7138,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:56:56.9613,172.8,67.6,39.5,39.12,8.9,19.93,3,724.9,5,23,39.5,39.5
2020-09-21 01:56:57.2089,172.8,67.6,39.5,39.12,9,19.93,4,724.5,5.4,23,39.5,39.5
2020-09-21 01:56:57.4564,172.8,67.6,39.5,39.12,9,19.93,65,3620,3600,0,39.5,39.5
2020-09-21 01:56:57.7039,172.8,67.6,39.5,39.12,9,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:56:57.9515,172.8,67.6,39.5,39.12,9,19.92,1,724.9,5,24,39.5,39.5
2020-09-21 01:56:58.1990,172.8,67.6,39.5,39.12,9,19.92,2,724.5,5.4,24,39.5,39.5
2020-09-21 01:56:58.4468,172.8,67.6,39.5,39.12,9,19.92,65,3620,3600,0,39.5,39.5
2020-09-21 01:56:58.6953,172.8,67.6,39.5,39.12,9.1,19.93,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:56:58.9438,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:56:59.1923,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:56:59.4407,172.8,67.6,39.5,39.12,9,19.92,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:56:59.6883,172.8,67.6,39.5,39.12,9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:56:59.9358,172.8,67.6,39.5,39.12,9.1,19.93,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:57:00.1834,172.8,67.6,39.5,39.12,9,19.92,1,725,5,24,39.5,39.5
2020-09-21 01:57:00.4309,172.8,67.6,39.5,39.12,9,19.94,2,724.5,5.3,24,39.5,39.5
2020-09-21 01:57:00.6832,172.8,67.6,39.5,39.12,9,19.93,61,727.8,720.1,0,39.5,39.5
2020-09-21 01:57:00.9358,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:57:01.1884,172.8,67.6,39.5,39.12,9.1,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:57:01.4410,172.8,67.6,39.5,39.12,9,19.93,3,725,5,23,39.5,39.5
2020-09-21 01:57:01.6925,172.8,67.6,39.5,39.12,8.9,19.93,4,724.5,5.3,23,39.5,39.5
2020-09-21 01:57:01.9439,172.8,67.6,39.5,39.12,9.1,19.92,65,3620,3590,0,39.5,39.5
2020-09-21 01:57:02.1954,172.8,67.6,39.5,39.12,9,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:57:02.4468,172.8,67.6,39.5,39.12,9,19.93,1,725,5,24,39.5,39.5
2020-09-21 01:57:02.6994,172.8,67.6,39.5,39.12,9,19.93,2,724.5,5.3,24,39.5,39.5
2020-09-21 01:57:02.9520,172.8,67.6,39.5,39.12,9,19.92,65,3610,3590,0,39.5,39.5
2020-09-21 01:57:03.2047,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.69,0,39.5,39.5
2020-09-21 01:57:03.4573,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:57:03.7073,172.8,67.6,39.5,39.12,9,19.94,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:57:03.9548,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:57:04.2023,172.8,67.6,39.5,39.12,9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:57:04.4499,172.8,67.6,39.5,39.12,9.1,19.93,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:57:04.6973,172.8,67.6,39.5,39.12,9.1,19.92,1,725,5,24,39.5,39.5
2020-09-21 01:57:04.9446,172.8,67.6,39.5,39.12,9,19.93,2,724.5,5.3,24,39.5,39.5
2020-09-21 01:57:05.1918,172.8,67.6,39.5,39.12,9,19.93,61,727.9,720.2,0,39.5,39.5
2020-09-21 01:57:05.4391,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:57:05.6893,172.8,67.6,39.5,39.12,9.1,19.93,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:57:05.9420,172.8,67.6,39.5,39.12,9.1,19.92,3,725,5,23,39.5,39.5
2020-09-21 01:57:06.1947,172.8,67.6,39.5,39.12,9,19.94,4,724.5,5.3,23,39.5,39.5
2020-09-21 01:57:06.4474,172.8,67.6,39.5,39.12,9,19.93,65,3620,3600,0,39.5,39.5
2020-09-21 01:57:06.6995,172.8,67.6,39.5,39.12,9,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:57:06.9471,172.8,67.6,39.5,39.12,9,19.93,1,725,5,24,39.5,39.5
2020-09-21 01:57:07.1947,172.8,67.6,39.5,39.12,9.1,19.93,2,724.5,5.3,24,39.5,39.5
2020-09-21 01:57:07.4422,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:57:07.6905,172.8,67.6,39.5,39.12,9,19.95,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:57:07.9432,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:57:08.1958,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:57:08.4485,172.8,67.6,39.5,39.12,9.1,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:57:08.7011,172.8,67.6,39.5,39.12,9,19.93,6,3620,24.5,3.7,39.5,39.5
2020-09-21 01:57:08.9539,172.8,67.6,39.5,39.12,9,19.92,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:57:09.2066,172.8,67.6,39.5,39.12,9.1,19.93,1,725,5,24,39.5,39.5
2020-09-21 01:57:09.4593,172.8,67.6,39.5,39.12,9,19.93,2,724.5,5.3,24,39.5,39.5
2020-09-21 01:57:09.7121,172.8,67.6,39.5,39.12,9.1,19.93,61,727.8,720.1,0,39.5,39.5
2020-09-21 01:57:09.9631,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:57:10.2107,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:57:10.4582,172.8,67.6,39.5,39.12,9.1,19.93,3,725,5,23,39.5,39.5
2020-09-21 01:57:10.7058,172.8,67.6,39.5,39.12,9,19.93,4,724.5,5.3,23,39.5,39.5
2020-09-21 01:57:10.9539,172.8,67.6,39.5,39.12,9.1,19.93,65,3610,3590,0,39.5,39.5
2020-09-21 01:57:11.2029,172.8,67.6,39.5,39.12,9,19.93,66,5250,5260,0,39.5,39.5
2020-09-21 01:57:11.4519,172.8,67.6,39.5,39.12,8.9,19.92,1,725,5,24,39.5,39.5
2020-09-21 01:57:11.7009,172.8,67.6,39.5,39.12,9.1,19.93,2,724.5,5.3,24,39.5,39.5
2020-09-21 01:57:11.9495,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:57:12.1970,172.8,67.6,39.5,39.12,9,19.93,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:57:12.4445,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:57:12.6921,172.8,67.6,39.5,39.12,9,19.92,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:57:12.9396,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:57:13.1897,172.8,67.6,39.5,39.12,9,19.93,6,3620,24.5,3.7,39.5,39.5
2020-09-21 01:57:13.4398,172.8,67.6,39.5,39.12,9,19.92,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:57:13.6899,172.8,67.6,39.5,39.12,9,19.93,1,725,5,24,39.5,39.5
2020-09-21 01:57:13.9400,172.8,67.6,39.5,39.12,9,19.92,2,724.5,5.3,24,39.5,39.5
2020-09-21 01:57:14.1900,172.8,67.6,39.5,39.12,9,19.92,61,727.8,720.1,0,39.5,39.5
2020-09-21 01:57:14.4400,172.8,67.6,39.5,39.12,9.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:57:14.6900,172.8,67.6,39.5,39.12,8.9,19.93,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:57:14.9400,172.8,67.6,39.5,39.12,9,19.93,3,725,5,23,39.5,39.5
2020-09-21 01:57:15.1898,172.8,67.6,39.5,39.12,9,19.92,4,724.6,5.3,23,39.5,39.5
2020-09-21 01:57:15.4395,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:57:15.6892,172.8,67.6,39.5,39.12,9.1,19.94,66,5250,5250,0,39.5,39.5
2020-09-21 01:57:15.9389,172.8,67.6,39.5,39.12,9,19.93,1,725,5,24,39.5,39.5
2020-09-21 01:57:16.1901,172.8,67.6,39.5,39.12,9,19.91,2,724.6,5.3,24,39.5,39.5
2020-09-21 01:57:16.4428,172.8,67.6,39.5,39.12,9,19.93,65,3610,3590,0,39.5,39.5
2020-09-21 01:57:16.6955,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.69,0,39.5,39.5
2020-09-21 01:57:16.9482,172.8,67.6,39.5,39.12,9.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:57:17.2009,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:57:17.4538,172.8,67.6,39.5,39.12,8.9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:57:17.7066,172.8,67.6,39.5,39.12,9.1,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:57:17.9594,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:57:18.2122,172.8,67.6,39.5,39.12,9,19.93,1,725,5,24,39.5,39.5
2020-09-21 01:57:18.4650,172.8,67.6,39.5,39.12,9.1,19.93,2,724.6,5.3,24,39.5,39.5
2020-09-21 01:57:18.7177,172.8,67.6,39.5,39.12,8.9,19.93,61,727.9,720.2,0,39.5,39.5
2020-09-21 01:57:18.9705,172.8,67.6,39.5,39.12,9.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:57:19.2222,172.8,67.6,39.5,39.12,9.1,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:57:19.4698,172.8,67.6,39.5,39.12,9,19.93,3,725,5,23,39.5,39.5
2020-09-21 01:57:19.7173,172.8,67.6,39.5,39.12,9,19.93,4,724.6,5.3,23,39.5,39.5
2020-09-21 01:57:19.9649,172.8,67.6,39.5,39.12,9,19.92,65,3610,3590,0,39.5,39.5
2020-09-21 01:57:20.2124,172.8,67.6,39.5,39.12,9.1,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:57:20.4599,172.8,67.6,39.5,39.12,9.1,19.93,1,725,5,24,39.5,39.5
2020-09-21 01:57:20.7075,172.8,67.6,39.5,39.12,9,19.93,2,724.6,5.3,24,39.5,39.5
2020-09-21 01:57:20.9550,172.8,67.6,39.5,39.12,9,19.93,65,3620,3590,0,39.5,39.5
2020-09-21 01:57:21.2025,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.69,0,39.5,39.5
2020-09-21 01:57:21.4511,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:57:21.7001,172.8,67.6,39.5,39.12,9.1,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:57:21.9490,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:57:22.1980,172.8,67.6,39.5,39.12,9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:57:22.4495,172.8,67.6,39.5,39.12,9,19.93,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:57:22.7023,172.8,67.6,39.5,39.12,9,19.93,1,725,5,24,39.5,39.5
2020-09-21 01:57:22.9550,172.8,67.6,39.5,39.12,9.1,19.93,2,724.6,5.4,24,39.5,39.5
2020-09-21 01:57:23.2077,172.8,67.6,39.5,39.12,8.9,19.93,61,727.9,720.2,0,39.5,39.5
2020-09-21 01:57:23.4586,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:57:23.7058,172.8,67.6,39.5,39.12,9.1,19.94,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:57:23.9531,172.8,67.6,39.5,39.12,9,19.93,3,725,5,23,39.5,39.5
2020-09-21 01:57:24.2003,172.8,67.6,39.5,39.12,9.1,19.93,4,724.6,5.4,23,39.5,39.5
2020-09-21 01:57:24.4487,172.8,67.6,39.5,39.12,9,19.93,65,3620,3590,0,39.5,39.5
2020-09-21 01:57:24.6989,172.8,67.6,39.5,39.12,9,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:57:24.9492,172.8,67.6,39.5,39.12,9.1,19.93,1,725,5,24,39.5,39.5
2020-09-21 01:57:25.1994,172.8,67.6,39.5,39.12,9,19.92,2,724.6,5.4,24,39.5,39.5
2020-09-21 01:57:25.4488,172.8,67.6,39.5,39.12,9,19.93,65,3600,3600,0,39.5,39.5
2020-09-21 01:57:25.6963,172.8,67.6,39.5,39.12,9,19.92,51,3.7,3.69,0,39.5,39.5
2020-09-21 01:57:25.9439,172.8,67.6,39.5,39.12,8.9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:57:26.1914,172.8,67.6,39.5,39.12,9.1,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:57:26.4389,172.8,67.6,39.5,39.12,9,19.92,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:57:26.6917,172.8,67.6,39.5,39.12,9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:57:26.9444,172.8,67.6,39.5,39.12,9,19.93,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:57:27.1972,172.8,67.6,39.5,39.12,9,19.93,1,725,5,24,39.5,39.5
2020-09-21 01:57:27.4499,172.8,67.6,39.5,39.12,9,19.93,2,724.6,5.4,24,39.5,39.5
2020-09-21 01:57:27.6975,172.8,67.6,39.5,39.12,9,19.93,61,727.8,720.1,0,39.5,39.5
2020-09-21 01:57:27.9449,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:57:28.1923,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:57:28.4397,172.8,67.6,39.5,39.12,8.9,19.93,3,725,5,23,39.5,39.5
2020-09-21 01:57:28.6899,172.8,67.6,39.5,39.12,9,19.92,4,724.6,5.4,23,39.5,39.5
2020-09-21 01:57:28.9425,172.8,67.6,39.5,39.12,9.1,19.92,65,3620,3600,0,39.5,39.5
2020-09-21 01:57:29.1952,172.8,67.6,39.5,39.12,9,19.93,66,5270,5260,0,39.5,39.5
2020-09-21 01:57:29.4478,172.8,67.6,39.5,39.12,9,19.93,1,725.1,5,24,39.5,39.5
2020-09-21 01:57:29.6980,172.8,67.6,39.5,39.12,9,19.92,2,724.6,5.4,24,39.5,39.5
2020-09-21 01:57:29.9455,172.8,67.6,39.5,39.12,9,19.93,65,3610,3590,0,39.5,39.5
2020-09-21 01:57:30.1930,172.8,67.6,39.5,39.12,9.1,19.93,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:57:30.4404,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:57:30.6879,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:57:30.9353,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:57:31.1827,172.8,67.6,39.5,39.12,9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:57:31.4301,172.8,67.6,39.5,39.12,9.1,19.93,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:57:31.6776,172.8,67.6,39.5,39.12,9,19.92,1,725.1,5,24,39.5,39.5
2020-09-21 01:57:31.9249,172.8,67.6,39.5,39.12,8.9,19.93,2,724.6,5.4,24,39.5,39.5
2020-09-21 01:57:32.1723,172.8,67.6,39.5,39.12,9,19.93,61,727.8,720.2,0,39.5,39.5
2020-09-21 01:57:32.4197,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:57:32.6671,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:57:32.9182,172.8,67.6,39.5,39.12,8.9,19.93,3,725.1,5,23,39.5,39.5
2020-09-21 01:57:33.1710,172.8,67.6,39.5,39.12,8.9,19.93,4,724.6,5.4,23,39.5,39.5
2020-09-21 01:57:33.4238,172.8,67.6,39.5,39.12,9,19.94,65,3620,3590,0,39.5,39.5
2020-09-21 01:57:33.6767,172.8,67.6,39.5,39.12,9,19.93,66,5260,5250,0,39.5,39.5
2020-09-21 01:57:33.9261,172.8,67.6,39.5,39.12,9,19.93,1,725.1,5,24,39.5,39.5
2020-09-21 01:57:34.1736,172.8,67.6,39.5,39.12,9.1,19.95,2,724.6,5.4,24,39.5,39.5
2020-09-21 01:57:34.4211,172.8,67.6,39.5,39.12,9,19.93,65,3610,3590,0,39.5,39.5
2020-09-21 01:57:34.6686,172.8,67.6,39.5,39.12,9,19.93,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:57:34.9160,172.8,67.6,39.5,39.12,9.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:57:35.1634,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:57:35.4109,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:57:35.6583,172.8,67.6,39.5,39.12,9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:57:35.9057,172.8,67.6,39.5,39.12,9,19.93,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:57:36.1529,172.8,67.6,39.5,39.12,9.1,19.92,1,725.1,5,24,39.5,39.5
2020-09-21 01:57:36.4002,172.8,67.6,39.5,39.12,9,19.95,2,724.6,5.4,24,39.5,39.5
2020-09-21 01:57:36.6474,172.8,67.6,39.5,39.12,9,19.93,61,727.9,720.3,0,39.5,39.5
2020-09-21 01:57:36.8963,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:57:37.1489,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:57:37.4016,172.8,67.6,39.5,39.12,9,19.93,3,725.1,5,23,39.5,39.5
2020-09-21 01:57:37.6542,172.8,67.6,39.5,39.12,9,19.93,4,724.6,5.4,23,39.5,39.5
2020-09-21 01:57:37.9069,172.8,67.6,39.5,39.12,9,19.93,65,3620,3590,0,39.5,39.5
2020-09-21 01:57:38.1596,172.8,67.6,39.5,39.12,9,19.93,66,5250,5260,0,39.5,39.5
2020-09-21 01:57:38.4124,172.8,67.6,39.5,39.12,9,19.93,1,725.1,5,24,39.5,39.5
2020-09-21 01:57:38.6652,172.8,67.6,39.5,39.12,9.1,19.95,2,724.6,5.4,24,39.5,39.5
2020-09-21 01:57:38.9180,172.8,67.6,39.5,39.12,9.1,19.93,65,3620,3600,0,39.5,39.5
2020-09-21 01:57:39.1708,172.8,67.6,39.5,39.12,8.9,19.93,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:57:39.4236,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:57:39.6765,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:57:39.9293,172.8,67.6,39.5,39.12,9.1,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:57:40.1781,172.8,67.6,39.5,39.12,9,19.93,6,3620,24.5,3.7,39.5,39.5
2020-09-21 01:57:40.4265,172.8,67.6,39.5,39.12,8.9,19.93,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:57:40.6750,172.8,67.6,39.5,39.12,9.1,19.92,1,725.1,5,24,39.5,39.5
2020-09-21 01:57:40.9234,172.8,67.6,39.5,39.12,9,19.93,2,724.6,5.4,24,39.5,39.5
2020-09-21 01:57:41.1712,172.8,67.6,39.5,39.12,9,19.93,61,727.8,720.3,0,39.5,39.5
2020-09-21 01:57:41.4183,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:57:41.6655,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:57:41.9127,172.8,67.6,39.5,39.12,9,19.93,3,725.1,5,23,39.5,39.5
2020-09-21 01:57:42.1626,172.8,67.6,39.5,39.12,9,19.93,4,724.6,5.4,23,39.5,39.5
2020-09-21 01:57:42.4153,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:57:42.6679,172.8,67.6,39.5,39.12,9,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:57:42.9206,172.8,67.6,39.5,39.12,8.9,19.93,1,725.1,5,24,39.5,39.5
2020-09-21 01:57:43.1733,172.8,67.6,39.5,39.12,9,19.92,2,724.6,5.4,24,39.5,39.5
2020-09-21 01:57:43.4260,172.8,67.6,39.5,39.12,9.1,19.93,65,3620,3600,0,39.5,39.5
2020-09-21 01:57:43.6787,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.69,0,39.5,39.5
2020-09-21 01:57:43.9314,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:57:44.1841,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:57:44.4344,172.8,67.6,39.5,39.12,9,19.92,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:57:44.6847,172.8,67.6,39.5,39.12,9.1,19.93,6,3620,24.5,3.7,39.5,39.5
2020-09-21 01:57:44.9350,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:57:45.1851,172.8,67.6,39.5,39.12,9,19.93,1,725,5,24,39.5,39.5
2020-09-21 01:57:45.4325,172.8,67.6,39.5,39.12,9,19.92,2,724.6,5.4,24,39.5,39.5
2020-09-21 01:57:45.6798,172.8,67.6,39.5,39.12,9,19.93,61,728,720.2,0,39.5,39.5
2020-09-21 01:57:45.9271,172.8,67.6,39.5,39.12,9.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:57:46.1747,172.8,67.6,39.5,39.12,9,19.92,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:57:46.4276,172.8,67.6,39.5,39.12,8.9,19.93,3,725,5,23,39.5,39.5
2020-09-21 01:57:46.6804,172.8,67.6,39.5,39.12,9,19.93,4,724.6,5.4,23,39.5,39.5
2020-09-21 01:57:46.9332,172.8,67.6,39.5,39.12,9,19.92,65,3610,3590,0,39.5,39.5
2020-09-21 01:57:47.1860,172.8,67.6,39.5,39.12,9,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:57:47.4387,172.8,67.6,39.5,39.12,9,19.93,1,725,5,24,39.5,39.5
2020-09-21 01:57:47.6914,172.8,67.6,39.5,39.12,8.9,19.94,2,724.6,5.4,24,39.5,39.5
2020-09-21 01:57:47.9441,172.8,67.6,39.5,39.12,9,19.93,65,3620,3590,0,39.5,39.5
2020-09-21 01:57:48.1968,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.69,0,39.5,39.5
2020-09-21 01:57:48.4495,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:57:48.7023,172.8,67.6,39.5,39.12,9.1,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:57:48.9551,172.8,67.6,39.5,39.12,8.9,19.94,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:57:49.2078,172.8,67.6,39.5,39.12,9,19.93,6,3620,24.5,3.7,39.5,39.5
2020-09-21 01:57:49.4606,172.8,67.6,39.5,39.12,9.1,19.93,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:57:49.7081,172.8,67.6,39.5,39.12,9,19.93,1,725,5,24,39.5,39.5
2020-09-21 01:57:49.9557,172.8,67.6,39.5,39.12,9.1,19.92,2,724.6,5.4,24,39.5,39.5
2020-09-21 01:57:50.2032,172.8,67.6,39.5,39.12,9,19.93,61,727.9,720.3,0,39.5,39.5
2020-09-21 01:57:50.4510,172.8,67.6,39.5,39.12,9.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:57:50.7038,172.8,67.6,39.5,39.12,9.1,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:57:50.9566,172.8,67.6,39.5,39.12,9,19.93,3,725.1,5,23,39.5,39.5
2020-09-21 01:57:51.2094,172.8,67.6,39.5,39.12,9,19.92,4,724.6,5.4,23,39.5,39.5
2020-09-21 01:57:51.4622,172.8,67.6,39.5,39.12,8.9,19.93,65,3610,3590,0,39.5,39.5
2020-09-21 01:57:51.7097,172.8,67.6,39.5,39.12,9,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:57:51.9572,172.8,67.6,39.5,39.12,9.1,19.93,1,725.1,5,24,39.5,39.5
2020-09-21 01:57:52.2047,172.8,67.6,39.5,39.12,9,19.93,2,724.6,5.4,24,39.5,39.5
2020-09-21 01:57:52.4522,172.8,67.6,39.5,39.12,9,19.93,65,3610,3590,0,39.5,39.5
2020-09-21 01:57:52.6997,172.8,67.6,39.5,39.12,9,19.93,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:57:52.9472,172.8,67.6,39.5,39.12,9,19.92,63,50,50,0,39.5,39.5
2020-09-21 01:57:53.1947,172.8,67.6,39.5,39.12,9.1,19.92,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:57:53.4423,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:57:53.6900,172.8,67.6,39.5,39.12,8.9,19.93,6,3620,24.5,3.7,39.5,39.5
2020-09-21 01:57:53.9379,172.8,67.6,39.5,39.12,9,19.94,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:57:54.1859,172.8,67.6,39.5,39.12,9,19.93,1,725.1,5,24,39.5,39.5
2020-09-21 01:57:54.4338,172.8,67.6,39.5,39.12,9.1,19.92,2,724.6,5.4,24,39.5,39.5
2020-09-21 01:57:54.6824,172.8,67.6,39.5,39.12,9,19.93,61,728,720.2,0,39.5,39.5
2020-09-21 01:57:54.9354,172.8,67.6,39.5,39.12,8.9,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:57:55.1883,172.8,67.6,39.5,39.12,9,19.94,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:57:55.4412,172.8,67.6,39.5,39.12,9,19.92,3,725.1,5,23,39.5,39.5
2020-09-21 01:57:55.6942,172.8,67.6,39.5,39.12,9,19.95,4,724.6,5.4,23,39.5,39.5
2020-09-21 01:57:55.9469,172.8,67.6,39.5,39.12,9,19.93,65,3620,3600,0,39.5,39.5
2020-09-21 01:57:56.1996,172.8,67.6,39.5,39.12,8.9,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 01:57:56.4524,172.8,67.6,39.5,39.12,9.1,19.93,1,725.1,5,24,39.5,39.5
2020-09-21 01:57:56.7051,172.8,67.6,39.5,39.12,9,19.93,2,724.6,5.4,24,39.5,39.5
2020-09-21 01:57:56.9540,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:57:57.2028,172.8,67.6,39.5,39.12,9,19.93,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:57:57.4517,172.8,67.6,39.5,39.12,8.9,19.92,63,50,50,0,39.5,39.5
2020-09-21 01:57:57.7006,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:57:57.9504,172.8,67.6,39.5,39.12,9.1,19.92,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:57:58.2002,172.8,67.6,39.5,39.12,9,19.92,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:57:58.4499,172.8,67.6,39.5,39.12,9,19.93,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:57:58.6997,172.8,67.6,39.5,39.12,9,19.93,1,725.1,5,24,39.5,39.5
