Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 01:57:58.9517,172.8,67.6,39.5,39.12,9,19.93,2,724.7,5.4,24,39.5,39.5
2020-09-21 01:57:59.2043,172.8,67.6,39.5,39.12,9.1,19.92,61,727.9,720.2,0,39.5,39.5
2020-09-21 01:57:59.4570,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:57:59.7097,172.8,67.6,39.5,39.12,9,19.94,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:57:59.9607,172.8,67.6,39.5,39.12,9,19.93,3,725.1,5,23,39.5,39.5
2020-09-21 01:58:00.2084,172.8,67.6,39.5,39.12,9,19.93,4,724.7,5.4,23,39.5,39.5
2020-09-21 01:58:00.4560,172.8,67.6,39.5,39.12,9.1,19.93,65,3620,3600,0,39.5,39.5
2020-09-21 01:58:00.7037,172.8,67.6,39.5,39.12,9,19.94,66,5260,5260,0,39.5,39.5
2020-09-21 01:58:00.9513,172.8,67.6,39.5,39.12,9,19.92,1,725.1,5,24,39.5,39.5
2020-09-21 01:58:01.1989,172.8,67.6,39.5,39.12,9,19.93,2,724.7,5.4,24,39.5,39.5
2020-09-21 01:58:01.4465,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:58:01.6941,172.8,67.6,39.5,39.12,9,19.93,51,3.7,3.69,0,39.5,39.5
2020-09-21 01:58:01.9416,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:58:02.1940,172.8,67.6,39.5,39.12,8.9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:58:02.4467,172.8,67.6,39.5,39.12,9,19.92,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:58:02.6994,172.8,67.6,39.5,39.12,9,19.93,6,3620,24.5,3.7,39.5,39.5
2020-09-21 01:58:02.9521,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:58:03.2019,172.8,67.6,39.5,39.12,9.1,19.93,1,725.1,5,24,39.5,39.5
2020-09-21 01:58:03.4513,172.8,67.6,39.5,39.12,8.9,19.93,2,724.7,5.4,24,39.5,39.5
2020-09-21 01:58:03.7007,172.8,67.6,39.5,39.12,9,19.93,61,728,720.3,0,39.5,39.5
2020-09-21 01:58:03.9501,172.8,67.6,39.5,39.12,9.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:58:04.2027,172.8,67.6,39.5,39.12,9,19.92,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:58:04.4555,172.8,67.6,39.5,39.12,9.1,19.93,3,725.1,5,23,39.5,39.5
2020-09-21 01:58:04.7084,172.8,67.6,39.5,39.12,9,19.93,4,724.7,5.4,23,39.5,39.5
2020-09-21 01:58:04.9612,172.8,67.6,39.5,39.12,9,19.93,65,3610,3590,0,39.5,39.5
2020-09-21 01:58:05.2140,172.8,67.6,39.5,39.12,9.1,19.92,66,5250,5250,0,39.5,39.5
2020-09-21 01:58:05.4667,172.8,67.6,39.5,39.12,9,19.93,1,725.2,5,24,39.5,39.5
2020-09-21 01:58:05.7194,172.8,67.6,39.5,39.12,9,19.93,2,724.7,5.4,24,39.5,39.5
2020-09-21 01:58:05.9721,172.8,67.6,39.5,39.12,9,19.94,65,3610,3590,0,39.5,39.5
2020-09-21 01:58:06.2241,172.8,67.6,39.5,39.12,9,19.93,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:58:06.4715,172.8,67.6,39.5,39.12,9.1,19.91,63,50,50,0,39.5,39.5
2020-09-21 01:58:06.7190,172.8,67.6,39.5,39.12,9,19.92,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:58:06.9665,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:58:07.2139,172.8,67.6,39.5,39.12,9,19.93,6,3620,24.5,3.7,39.5,39.5
2020-09-21 01:58:07.4612,172.8,67.6,39.5,39.12,9,19.93,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:58:07.7085,172.8,67.6,39.5,39.12,9.1,19.94,1,725.2,5,24,39.5,39.5
2020-09-21 01:58:07.9558,172.8,67.6,39.5,39.12,9,19.93,2,724.7,5.4,24,39.5,39.5
2020-09-21 01:58:08.2035,172.8,67.6,39.5,39.12,8.9,19.94,61,728.1,720.3,0,39.5,39.5
2020-09-21 01:58:08.4536,172.8,67.6,39.5,39.12,9,19.92,62,425,425,0,39.5,39.5
2020-09-21 01:58:08.7037,172.8,67.6,39.5,39.12,9,19.94,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:58:08.9539,172.8,67.6,39.5,39.12,9.1,19.91,3,725.2,5,23,39.5,39.5
2020-09-21 01:58:09.2040,172.8,67.6,39.5,39.12,9.1,19.93,4,724.7,5.4,23,39.5,39.5
2020-09-21 01:58:09.4522,172.8,67.6,39.5,39.12,9,19.92,65,3610,3590,0,39.5,39.5
2020-09-21 01:58:09.6998,172.8,67.6,39.5,39.12,9.1,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:58:09.9473,172.8,67.6,39.5,39.12,9,19.92,1,725.2,5,24,39.5,39.5
2020-09-21 01:58:10.1948,172.8,67.6,39.5,39.12,9.1,19.92,2,724.7,5.4,24,39.5,39.5
2020-09-21 01:58:10.4423,172.8,67.6,39.5,39.12,9,19.93,65,3620,3600,0,39.5,39.5
2020-09-21 01:58:10.6896,172.8,67.6,39.5,39.12,8.9,19.93,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:58:10.9370,172.8,67.6,39.5,39.12,9.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:58:11.1843,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:58:11.4317,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:58:11.6792,172.8,67.6,39.5,39.12,9,19.93,6,3620,24.5,3.7,39.5,39.5
2020-09-21 01:58:11.9267,172.8,67.6,39.5,39.12,9,19.93,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:58:12.1742,172.8,67.6,39.5,39.12,9,19.93,1,725.2,5,24,39.5,39.5
2020-09-21 01:58:12.4233,172.8,67.6,39.5,39.12,9.1,19.93,2,724.7,5.4,24,39.5,39.5
2020-09-21 01:58:12.6759,172.8,67.6,39.5,39.12,9,19.92,61,728,720.3,0,39.5,39.5
2020-09-21 01:58:12.9285,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:58:13.1811,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:58:13.4323,172.8,67.6,39.5,39.12,9,19.93,3,725.2,5,23,39.5,39.5
2020-09-21 01:58:13.6797,172.8,67.6,39.5,39.12,9.1,19.91,4,724.7,5.4,23,39.5,39.5
2020-09-21 01:58:13.9271,172.8,67.6,39.5,39.12,9,19.93,65,3620,3600,0,39.5,39.5
2020-09-21 01:58:14.1746,172.8,67.6,39.5,39.12,9,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:58:14.4220,172.8,67.6,39.5,39.12,9,19.95,1,725.2,5,24,39.5,39.5
2020-09-21 01:58:14.6743,172.8,67.6,39.5,39.12,9,19.93,2,724.7,5.4,24,39.5,39.5
2020-09-21 01:58:14.9269,172.8,67.6,39.5,39.12,9.1,19.93,65,3620,3590,0,39.5,39.5
2020-09-21 01:58:15.1795,172.8,67.6,39.5,39.12,9,20.03,51,3.7,3.69,0,39.5,39.5
2020-09-21 01:58:15.4321,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:58:15.6847,172.8,67.6,39.5,39.12,9,19.92,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:58:15.9374,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:58:16.1900,172.8,67.6,39.5,39.12,9.1,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:58:16.4426,172.8,67.6,39.5,39.12,9,19.93,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:58:16.6931,172.8,67.6,39.5,39.12,8.9,19.93,1,725.2,5,24,39.5,39.5
2020-09-21 01:58:16.9405,172.8,67.6,39.5,39.12,9,19.93,2,724.7,5.4,24,39.5,39.5
2020-09-21 01:58:17.1880,172.8,67.6,39.5,39.12,9,19.93,61,728,720.3,0,39.5,39.5
2020-09-21 01:58:17.4354,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:58:17.6850,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:58:17.9379,172.8,67.6,39.5,39.12,8.9,19.94,3,725.2,5,23,39.5,39.5
2020-09-21 01:58:18.1907,172.8,67.6,39.5,39.12,9,19.93,4,724.7,5.4,23,39.5,39.5
2020-09-21 01:58:18.4435,172.8,67.6,39.5,39.12,9,19.93,65,3620,3600,0,39.5,39.5
2020-09-21 01:58:18.6963,172.8,67.6,39.5,39.12,9,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 01:58:18.9491,172.8,67.6,39.5,39.12,9.1,19.93,1,725.2,5,24,39.5,39.5
2020-09-21 01:58:19.2019,172.8,67.6,39.5,39.12,9,19.93,2,724.7,5.4,24,39.5,39.5
2020-09-21 01:58:19.4548,172.8,67.6,39.5,39.12,9,19.93,65,3620,3600,0,39.5,39.5
2020-09-21 01:58:19.7068,172.8,67.6,39.5,39.12,9.1,19.93,51,3.7,3.69,0,39.5,39.5
2020-09-21 01:58:19.9542,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:58:20.2016,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:58:20.4490,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.69,0,39.5,39.5
2020-09-21 01:58:20.6971,172.8,67.6,39.5,39.12,9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:58:20.9500,172.8,67.6,39.5,39.12,9.1,19.92,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:58:21.2030,172.8,67.6,39.5,39.12,9,19.93,1,725.3,5,24,39.5,39.5
2020-09-21 01:58:21.4559,172.8,67.6,39.5,39.12,9,19.93,2,724.8,5.4,24,39.5,39.5
2020-09-21 01:58:21.7083,172.8,67.6,39.5,39.12,9,19.93,61,728.1,720.4,0,39.5,39.5
2020-09-21 01:58:21.9557,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:58:22.2032,172.8,67.6,39.5,39.12,9.1,19.92,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:58:22.4507,172.8,67.6,39.5,39.12,9,19.91,3,725.3,5,23,39.5,39.5
2020-09-21 01:58:22.6984,172.8,67.6,39.5,39.12,8.9,19.93,4,724.8,5.4,23,39.5,39.5
2020-09-21 01:58:22.9473,172.8,67.6,39.5,39.12,9,19.92,65,3620,3590,0,39.5,39.5
2020-09-21 01:58:23.1963,172.8,67.6,39.5,39.12,9,19.93,66,5260,5250,0,39.5,39.5
2020-09-21 01:58:23.4453,172.8,67.6,39.5,39.12,9.1,19.93,1,725.3,5,24,39.5,39.5
2020-09-21 01:58:23.6942,172.8,67.6,39.5,39.12,9,19.93,2,724.8,5.4,24,39.5,39.5
2020-09-21 01:58:23.9459,172.8,67.6,39.5,39.12,8.9,19.93,65,3610,3590,0,39.5,39.5
2020-09-21 01:58:24.1986,172.8,67.6,39.5,39.12,9,19.93,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:58:24.4513,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:58:24.7039,172.8,67.6,39.5,39.12,9,19.92,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:58:24.9565,172.8,67.6,39.5,39.12,9,19.93,52,3.71,3.69,0,39.5,39.5
2020-09-21 01:58:25.2086,172.8,67.6,39.5,39.12,8.9,19.93,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:58:25.4608,172.8,67.6,39.5,39.12,9.1,19.91,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:58:25.7130,172.8,67.6,39.5,39.12,9,19.93,1,725.3,5,24,39.5,39.5
2020-09-21 01:58:25.9652,172.8,67.6,39.5,39.12,9,19.93,2,724.8,5.4,24,39.5,39.5
2020-09-21 01:58:26.2131,172.8,67.6,39.5,39.12,9,19.93,61,727.9,720.4,0,39.5,39.5
2020-09-21 01:58:26.4606,172.8,67.6,39.5,39.12,8.9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:58:26.7082,172.8,67.6,39.5,39.12,9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:58:26.9558,172.8,67.6,39.5,39.12,9,19.93,3,725.3,5,23,39.5,39.5
2020-09-21 01:58:27.2083,172.8,67.6,39.5,39.12,9,19.92,4,724.8,5.4,23,39.5,39.5
2020-09-21 01:58:27.4610,172.8,67.6,39.5,39.12,9,19.93,65,3610,3590,0,39.5,39.5
2020-09-21 01:58:27.7137,172.8,67.6,39.5,39.12,9,19.92,66,5250,5250,0,39.5,39.5
2020-09-21 01:58:27.9663,172.8,67.6,39.5,39.12,9,19.92,1,725.3,5,24,39.5,39.5
2020-09-21 01:58:28.2168,172.8,67.6,39.5,39.12,9.1,19.93,2,724.8,5.4,24,39.5,39.5
2020-09-21 01:58:28.4670,172.8,67.6,39.5,39.12,9,19.93,65,3620,3600,0,39.5,39.5
2020-09-21 01:58:28.7172,172.8,67.6,39.5,39.12,9,19.93,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:58:28.9675,172.8,67.6,39.5,39.12,9,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:58:29.2191,172.8,67.6,39.5,39.12,9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:58:29.4719,172.8,67.6,39.5,39.12,9.1,19.94,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:58:29.7247,172.8,67.6,39.5,39.12,9,19.94,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:58:29.9775,172.8,67.6,39.5,39.12,9,19.91,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:58:30.2295,172.8,67.6,39.5,39.12,9,19.93,1,725.3,5,24,39.5,39.5
2020-09-21 01:58:30.4771,172.8,67.6,39.5,39.12,9,19.93,2,724.8,5.4,24,39.5,39.5
2020-09-21 01:58:30.7247,172.8,67.6,39.5,39.12,9.1,19.93,61,728,720.4,0,39.5,39.5
2020-09-21 01:58:30.9722,172.8,67.6,39.5,39.12,9,19.93,62,425,425,0,39.5,39.5
2020-09-21 01:58:31.2198,172.8,67.6,39.5,39.12,8.9,19.93,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:58:31.4696,172.8,67.6,39.5,39.12,9,19.93,3,725.3,5,23,39.5,39.5
2020-09-21 01:58:31.7203,172.8,67.6,39.5,39.12,9,19.93,4,724.8,5.4,23,39.5,39.5
2020-09-21 01:58:31.9710,172.8,67.6,39.5,39.12,9,19.93,65,3620,3600,0,39.5,39.5
2020-09-21 01:58:32.2217,172.8,67.6,39.5,39.12,9,19.92,66,5250,5250,0,39.5,39.5
2020-09-21 01:58:32.4703,172.8,67.6,39.5,39.12,8.9,19.93,1,725.3,5,24,39.5,39.5
2020-09-21 01:58:32.7180,172.8,67.6,39.5,39.12,9.1,19.93,2,724.8,5.4,24,39.5,39.5
2020-09-21 01:58:32.9656,172.8,67.6,39.5,39.12,9,19.93,65,3610,3600,0,39.5,39.5
2020-09-21 01:58:33.2133,172.8,67.6,39.5,39.12,9,19.93,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:58:33.4636,172.8,67.6,39.5,39.12,9.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 01:58:33.7151,172.8,67.6,39.5,39.12,8.9,19.93,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:58:33.9666,172.8,67.6,39.5,39.12,9.1,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:58:34.2180,172.8,67.6,39.5,39.12,9.1,19.94,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:58:34.4668,172.8,67.6,39.5,39.12,9,19.93,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:58:34.7143,172.8,67.6,39.5,39.12,9,19.93,1,725.2,5,24,39.5,39.5
2020-09-21 01:58:34.9617,172.8,67.6,39.5,39.12,9,19.93,2,724.8,5.4,24,39.5,39.5
2020-09-21 01:58:35.2091,172.8,67.6,39.5,39.12,9.1,19.93,61,728,720.4,0,39.5,39.5
2020-09-21 01:58:35.4566,172.8,67.6,39.5,39.12,9.1,19.73,62,425,425,0,39.5,39.5
2020-09-21 01:58:35.7040,172.8,67.6,39.5,39.12,9,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:58:35.9515,172.8,67.6,39.5,39.12,9,19.73,3,725.2,5,23,39.5,39.5
2020-09-21 01:58:36.1990,172.8,67.6,39.5,39.12,9,19.73,4,724.8,5.4,23,39.5,39.5
2020-09-21 01:58:36.4465,172.8,67.6,39.5,39.12,9,19.73,65,3610,3600,0,39.5,39.5
2020-09-21 01:58:36.6938,172.8,67.6,39.5,39.12,9,19.73,66,5250,5250,0,39.5,39.5
2020-09-21 01:58:36.9411,172.8,67.6,39.5,39.12,9,19.73,1,725.2,5,24,39.5,39.5
2020-09-21 01:58:37.1884,172.8,67.6,39.5,39.12,9,19.74,2,724.8,5.4,24,39.5,39.5
2020-09-21 01:58:37.4357,172.8,67.6,39.5,39.12,9,19.73,65,3620,3590,0,39.5,39.5
2020-09-21 01:58:37.6829,172.8,67.6,39.5,39.12,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:58:37.9302,172.8,67.6,39.5,39.12,9.1,19.74,63,50,50,0,39.5,39.5
2020-09-21 01:58:38.1775,172.8,67.6,39.5,39.12,9,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:58:38.4247,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 01:58:38.6720,172.8,67.6,39.5,39.12,9,19.73,6,3620,24.5,3.7,39.5,39.5
2020-09-21 01:58:38.9192,172.8,67.6,39.5,39.12,9,19.73,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:58:39.1664,172.8,67.6,39.5,39.12,9.1,19.74,1,725.2,5,24,39.5,39.5
2020-09-21 01:58:39.4137,172.8,67.6,39.5,39.12,9,19.73,2,724.8,5.4,24,39.5,39.5
2020-09-21 01:58:39.6637,172.8,67.6,39.5,39.12,9,19.73,61,728.1,720.4,0,39.5,39.5
2020-09-21 01:58:39.9167,172.8,67.6,39.5,39.12,9.1,19.73,62,425,425,0,39.5,39.5
2020-09-21 01:58:40.1697,172.8,67.6,39.5,39.12,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:58:40.4227,172.8,67.6,39.5,39.12,9.1,19.73,3,725.2,5,23,39.5,39.5
2020-09-21 01:58:40.6731,172.8,67.6,39.5,39.12,9,19.73,4,724.8,5.4,23,39.5,39.5
2020-09-21 01:58:40.9203,172.8,67.6,39.5,39.12,8.9,19.73,65,3610,3590,0,39.5,39.5
2020-09-21 01:58:41.1675,172.8,67.6,39.5,39.12,9.1,19.73,66,5240,5250,0,39.5,39.5
2020-09-21 01:58:41.4147,172.8,67.6,39.5,39.12,9,19.73,1,725.2,5,24,39.5,39.5
2020-09-21 01:58:41.6646,172.8,67.6,39.5,39.12,9,19.73,2,724.8,5.4,24,39.5,39.5
2020-09-21 01:58:41.9173,172.8,67.6,39.5,39.12,9,19.73,65,3620,3600,0,39.5,39.5
2020-09-21 01:58:42.1700,172.8,67.6,39.5,39.12,8.9,19.74,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:58:42.4227,172.8,67.6,39.5,39.12,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 01:58:42.6747,172.8,67.6,39.5,39.12,9,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:58:42.9221,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:58:43.1695,172.8,67.6,39.5,39.12,9,19.73,6,3620,24.5,3.7,39.5,39.5
2020-09-21 01:58:43.4169,172.8,67.6,39.5,39.12,9,19.73,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:58:43.6643,172.8,67.6,39.5,39.12,9,19.73,1,725.3,5,24,39.5,39.5
2020-09-21 01:58:43.9117,172.8,67.6,39.5,39.12,9.1,19.73,2,724.8,5.4,24,39.5,39.5
2020-09-21 01:58:44.1590,172.8,67.6,39.5,39.12,9,19.73,61,728.1,720.4,0,39.5,39.5
2020-09-21 01:58:44.4063,172.8,67.6,39.5,39.12,9,19.74,62,425,425,0,39.5,39.5
2020-09-21 01:58:44.6537,172.8,67.6,39.5,39.12,9,19.74,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:58:44.9046,172.8,67.6,39.5,39.12,9,19.74,3,725.3,5,23,39.5,39.5
2020-09-21 01:58:45.1572,172.8,67.6,39.5,39.12,9.1,19.73,4,724.8,5.4,23,39.5,39.5
2020-09-21 01:58:45.4098,172.8,67.6,39.5,39.12,9,19.73,65,3620,3600,0,39.5,39.5
2020-09-21 01:58:45.6623,172.8,67.6,39.5,39.12,8.9,19.73,66,5250,5250,0,39.5,39.5
2020-09-21 01:58:45.9115,172.8,67.6,39.5,39.12,9,19.73,1,725.3,5,24,39.5,39.5
2020-09-21 01:58:46.1587,172.8,67.6,39.5,39.12,9,19.73,2,724.8,5.4,24,39.5,39.5
2020-09-21 01:58:46.4060,172.8,67.6,39.5,39.12,9,19.74,65,3620,3600,0,39.5,39.5
2020-09-21 01:58:46.6533,172.8,67.6,39.5,39.12,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:58:46.9006,172.8,67.6,39.5,39.12,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 01:58:47.1478,172.8,67.6,39.5,39.12,9,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:58:47.3950,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:58:47.6423,172.8,67.6,39.5,39.12,9,19.74,6,3620,24.5,3.7,39.5,39.5
2020-09-21 01:58:47.8895,172.8,67.6,39.5,39.12,9,19.74,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:58:48.1368,172.8,67.6,39.5,39.12,9,19.73,1,725.3,5,24,39.5,39.5
2020-09-21 01:58:48.3840,172.8,67.6,39.5,39.12,9.1,19.73,2,724.8,5.4,24,39.5,39.5
2020-09-21 01:58:48.6313,172.8,67.6,39.5,39.12,9,19.74,61,728.2,720.4,0,39.5,39.5
2020-09-21 01:58:48.8785,172.8,67.6,39.5,39.12,9,19.75,62,425,425,0,39.5,39.5
2020-09-21 01:58:49.1258,172.8,67.6,39.5,39.12,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:58:49.3730,172.8,67.6,39.5,39.12,8.9,19.73,3,725.3,5,23,39.5,39.5
2020-09-21 01:58:49.6202,172.8,67.6,39.5,39.12,9.1,19.74,4,724.9,5.4,23,39.5,39.5
2020-09-21 01:58:49.8675,172.8,67.6,39.5,39.12,9.1,19.73,65,3620,3600,0,39.5,39.5
2020-09-21 01:58:50.1178,172.8,67.6,39.5,39.12,9,19.73,66,5240,5240,0,39.5,39.5
2020-09-21 01:58:50.3706,172.8,67.6,39.5,39.12,9,19.73,1,725.3,5,24,39.5,39.5
2020-09-21 01:58:50.6234,172.8,67.6,39.5,39.12,9,19.73,2,724.9,5.4,24,39.5,39.5
2020-09-21 01:58:50.8762,172.8,67.6,39.5,39.12,9,19.72,65,3620,3600,0,39.5,39.5
2020-09-21 01:58:51.1291,172.8,67.6,39.5,39.12,9.1,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:58:51.3819,172.8,67.6,39.5,39.12,9,19.74,63,50,50,0,39.5,39.5
2020-09-21 01:58:51.6347,172.8,67.6,39.5,39.12,9,19.74,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:58:51.8876,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 01:58:52.1404,172.8,67.6,39.5,39.12,9,19.73,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:58:52.3931,172.8,67.6,39.5,39.12,9.1,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:58:52.6459,172.8,67.6,39.5,39.12,9,19.73,1,725.3,5,24,39.5,39.5
2020-09-21 01:58:52.8987,172.8,67.6,39.5,39.12,9,19.73,2,724.9,5.4,24,39.5,39.5
2020-09-21 01:58:53.1514,172.8,67.6,39.5,39.12,9,19.73,61,728.1,720.4,0,39.5,39.5
2020-09-21 01:58:53.4039,172.8,67.6,39.5,39.12,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 01:58:53.6565,172.8,67.6,39.5,39.12,9.1,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:58:53.9091,172.8,67.6,39.5,39.12,9,19.73,3,725.3,5,23,39.5,39.5
2020-09-21 01:58:54.1587,172.8,67.6,39.5,39.12,9,19.73,4,724.9,5.4,23,39.5,39.5
2020-09-21 01:58:54.4060,172.8,67.6,39.5,39.12,9.1,19.73,65,3620,3590,0,39.5,39.5
2020-09-21 01:58:54.6532,172.8,67.6,39.5,39.12,9,19.73,66,5250,5240,0,39.5,39.5
2020-09-21 01:58:54.9005,172.8,67.6,39.5,39.12,9.1,19.74,1,725.3,5,24,39.5,39.5
2020-09-21 01:58:55.1506,172.8,67.6,39.5,39.12,9,19.74,2,724.9,5.4,24,39.5,39.5
2020-09-21 01:58:55.4032,172.8,67.6,39.5,39.12,8.9,19.73,65,3610,3590,0,39.5,39.5
2020-09-21 01:58:55.6557,172.8,67.6,39.5,39.12,9.1,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:58:55.9083,172.8,67.6,39.5,39.12,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 01:58:56.1608,172.8,67.6,39.5,39.12,9,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 01:58:56.4134,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:58:56.6660,172.8,67.6,39.5,39.12,8.9,19.74,6,3610,24.5,3.7,39.5,39.5
2020-09-21 01:58:56.9185,172.8,67.6,39.5,39.12,9,19.74,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:58:57.1711,172.8,67.6,39.5,39.12,9,19.73,1,725.3,5,24,39.5,39.5
2020-09-21 01:58:57.4197,172.8,67.6,39.5,39.12,9,19.73,2,724.9,5.4,24,39.5,39.5
2020-09-21 01:58:57.6670,172.8,67.6,39.5,39.12,9,19.73,61,728.2,720.4,0,39.5,39.5
2020-09-21 01:58:57.9142,172.8,67.6,39.5,39.12,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 01:58:58.1615,172.8,67.6,39.5,39.12,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:58:58.4088,172.8,67.6,39.5,39.12,9.1,19.73,3,725.3,5,23,39.5,39.5
2020-09-21 01:58:58.6561,172.8,67.6,39.5,39.12,9,19.73,4,724.9,5.4,23,39.5,39.5
2020-09-21 01:58:58.9035,172.8,67.6,39.5,39.12,9,19.73,65,3620,3590,0,39.5,39.5
2020-09-21 01:58:59.1508,172.8,67.6,39.5,39.12,9,19.73,66,5250,5250,0,39.5,39.5
2020-09-21 01:58:59.3999,172.8,67.6,39.5,39.12,9.1,19.73,1,725.3,5,24,39.5,39.5
2020-09-21 01:58:59.6525,172.8,67.6,39.5,39.12,9.1,19.73,2,724.9,5.4,24,39.5,39.5
2020-09-21 01:58:59.9050,172.8,67.6,39.5,39.12,9,19.73,65,3620,3600,0,39.5,39.5
2020-09-21 01:59:00.1575,172.8,67.6,39.5,39.12,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:00.4101,172.8,67.6,39.5,39.12,9,19.74,63,50,50,0,39.5,39.5
2020-09-21 01:59:00.6575,172.8,67.6,39.5,39.12,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:59:00.9049,172.8,67.6,39.5,39.12,9.1,19.73,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:59:01.1523,172.8,67.6,39.5,39.12,9,19.73,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:59:01.3997,172.8,67.6,39.5,39.12,8.9,19.73,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:59:01.6471,172.8,67.6,39.5,39.12,9,19.73,1,725.3,5,24,39.5,39.5
2020-09-21 01:59:01.8945,172.8,67.6,39.5,39.12,9,19.73,2,724.9,5.4,24,39.5,39.5
2020-09-21 01:59:02.1418,172.8,67.6,39.5,39.12,9.1,19.73,61,728,720.5,0,39.5,39.5
2020-09-21 01:59:02.3892,172.8,67.6,39.5,39.12,8.9,19.73,62,425,425,0,39.5,39.5
2020-09-21 01:59:02.6364,172.8,67.6,39.5,39.12,8.9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:59:02.8837,172.8,67.6,39.5,39.12,9.1,19.73,3,725.3,5,23,39.5,39.5
2020-09-21 01:59:03.1309,172.8,67.6,39.5,39.12,9,19.74,4,724.9,5.4,23,39.5,39.5
2020-09-21 01:59:03.3782,172.8,67.6,39.5,39.12,9.1,19.73,65,3620,3600,0,39.5,39.5
2020-09-21 01:59:03.6292,172.8,67.6,39.5,39.12,9,19.73,66,5240,5240,0,39.5,39.5
2020-09-21 01:59:03.8804,172.8,67.6,39.5,39.12,9,19.74,1,725.4,5,24,39.5,39.5
2020-09-21 01:59:04.1316,172.8,67.6,39.5,39.12,9.1,19.73,2,724.9,5.4,24,39.5,39.5
2020-09-21 01:59:04.3829,172.8,67.6,39.5,39.12,9,19.73,65,3620,3600,0,39.5,39.5
2020-09-21 01:59:04.6353,172.8,67.6,39.5,39.12,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:04.8878,172.8,67.6,39.5,39.12,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 01:59:05.1403,172.8,67.6,39.5,39.12,8.9,19.72,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:59:05.3929,172.8,67.6,39.5,39.12,9.1,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:05.6426,172.8,67.6,39.5,39.12,9,19.74,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:59:05.8899,172.8,67.6,39.5,39.12,9,19.73,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:59:06.1373,172.8,67.6,39.5,39.12,9,19.73,1,725.4,5,24,39.5,39.5
2020-09-21 01:59:06.3847,172.8,67.6,39.5,39.12,9,19.72,2,724.9,5.4,24,39.5,39.5
2020-09-21 01:59:06.6320,172.8,67.6,39.5,39.12,9,19.73,61,728.1,720.4,0,39.5,39.5
2020-09-21 01:59:06.8794,172.8,67.6,39.5,39.12,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 01:59:07.1267,172.8,67.6,39.5,39.12,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:59:07.3741,172.8,67.6,39.5,39.12,9,19.73,3,725.4,5,23,39.5,39.5
2020-09-21 01:59:07.6214,172.8,67.6,39.5,39.12,9,19.73,4,724.9,5.4,23,39.5,39.5
2020-09-21 01:59:07.8686,172.8,67.6,39.5,39.12,9,19.73,65,3620,3600,0,39.5,39.5
2020-09-21 01:59:08.1157,172.8,67.6,39.5,39.12,9.1,19.73,66,5230,5240,0,39.5,39.5
2020-09-21 01:59:08.3628,172.8,67.6,39.5,39.12,9,19.74,1,725.4,5,24,39.5,39.5
2020-09-21 01:59:08.6100,172.8,67.6,39.5,39.12,9,19.73,2,724.9,5.4,24,39.5,39.5
2020-09-21 01:59:08.8571,172.8,67.6,39.5,39.12,9,19.73,65,3610,3590,0,39.5,39.5
2020-09-21 01:59:09.1042,172.8,67.6,39.5,39.12,9,19.72,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:09.3513,172.8,67.6,39.5,39.12,9.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 01:59:09.5990,172.8,67.6,39.5,39.12,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:59:09.8501,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:10.1012,172.8,67.6,39.5,39.12,9,19.73,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:59:10.3523,172.8,67.6,39.5,39.12,9,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:59:10.6034,172.8,67.6,39.5,39.12,9,19.73,1,725.4,5,24,39.5,39.5
2020-09-21 01:59:10.8515,172.8,67.6,39.5,39.12,9,19.74,2,725,5.4,24,39.5,39.5
2020-09-21 01:59:11.0986,172.8,67.6,39.5,39.12,8.9,19.73,61,728.1,720.5,0,39.5,39.5
2020-09-21 01:59:11.3458,172.8,67.6,39.5,39.12,9,19.72,62,425,425,0,39.5,39.5
2020-09-21 01:59:11.5929,172.8,67.6,39.5,39.12,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:59:11.8422,172.8,67.6,39.5,39.12,9,19.73,3,725.4,5,23,39.5,39.5
2020-09-21 01:59:12.0921,172.8,67.6,39.5,39.12,9,19.73,4,725,5.4,23,39.5,39.5
2020-09-21 01:59:12.3421,172.8,67.6,39.5,39.12,8.9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 01:59:12.5921,172.8,67.6,39.5,39.12,9.1,19.74,66,5240,5240,0,39.5,39.5
2020-09-21 01:59:12.8430,172.8,67.6,39.5,39.12,9,19.74,1,725.4,5,24,39.5,39.5
2020-09-21 01:59:13.0953,172.8,67.6,39.5,39.12,9,19.73,2,725,5.4,24,39.5,39.5
2020-09-21 01:59:13.3476,172.8,67.6,39.5,39.12,9,19.73,65,3620,3590,0,39.5,39.5
2020-09-21 01:59:13.6000,172.8,67.6,39.5,39.12,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:13.8524,172.8,67.6,39.5,39.12,9.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 01:59:14.1048,172.8,67.6,39.5,39.12,9.1,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:59:14.3572,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:14.6097,172.8,67.6,39.5,39.12,9,19.73,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:59:14.8621,172.8,67.6,39.5,39.12,9,19.74,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:59:15.1146,172.8,67.6,39.5,39.12,9,19.73,1,725.4,5,24,39.5,39.5
2020-09-21 01:59:15.3672,172.8,67.6,39.5,39.12,9.1,19.73,2,725,5.4,24,39.5,39.5
2020-09-21 01:59:15.6197,172.8,67.6,39.5,39.12,9,19.73,61,728.2,720.5,0,39.5,39.5
2020-09-21 01:59:15.8720,172.8,67.6,39.5,39.12,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 01:59:16.1240,172.8,67.6,39.5,39.12,9,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 01:59:16.3761,172.8,67.6,39.5,39.12,9,19.72,3,725.4,5,23,39.5,39.5
2020-09-21 01:59:16.6281,172.8,67.6,39.5,39.12,9.1,19.72,4,725,5.4,23,39.5,39.5
2020-09-21 01:59:16.8802,172.8,67.6,39.5,39.12,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 01:59:17.1327,172.8,67.6,39.5,39.12,9,19.73,66,5250,5250,0,39.5,39.5
2020-09-21 01:59:17.3852,172.8,67.6,39.5,39.12,9,19.73,1,725.4,5,24,39.5,39.5
2020-09-21 01:59:17.6378,172.8,67.6,39.5,39.12,9,19.73,2,725,5.4,24,39.5,39.5
2020-09-21 01:59:17.8903,172.8,67.6,39.5,39.12,9.1,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 01:59:18.1428,172.8,67.6,39.5,39.12,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:18.3953,172.8,67.6,39.5,39.12,9,19.74,63,50,50,0,39.5,39.5
2020-09-21 01:59:18.6478,172.8,67.6,39.5,39.12,9.1,19.74,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:59:18.9003,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:19.1528,172.8,67.6,39.5,39.12,9.1,19.74,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:59:19.4053,172.8,67.6,39.5,39.12,9,19.73,7,3580,24.5,3.7,39.5,39.5
2020-09-21 01:59:19.6578,172.8,67.6,39.5,39.12,8.9,19.73,1,725.4,5,24,39.5,39.5
2020-09-21 01:59:19.9103,172.8,67.6,39.5,39.12,9.1,19.73,2,725,5.4,24,39.5,39.5
2020-09-21 01:59:20.1628,172.8,67.6,39.5,39.12,9,19.73,61,728.2,720.5,0,39.5,39.5
2020-09-21 01:59:20.4113,172.8,67.6,39.5,39.12,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 01:59:20.6585,172.8,67.6,39.5,39.12,9,19.74,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:59:20.9057,172.8,67.6,39.5,39.12,8.9,19.73,3,725.4,5,23,39.5,39.5
2020-09-21 01:59:21.1530,172.8,67.6,39.5,39.12,9,19.73,4,725,5.4,23,39.5,39.5
2020-09-21 01:59:21.4042,172.8,67.6,39.5,39.12,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 01:59:21.6568,172.8,67.6,39.5,39.12,9,19.73,66,5260,5260,0,39.5,39.5
2020-09-21 01:59:21.9093,172.8,67.6,39.5,39.12,9,19.74,1,725.4,5,24,39.5,39.5
2020-09-21 01:59:22.1618,172.8,67.6,39.5,39.12,9,19.65,2,725,5.4,24,39.5,39.5
2020-09-21 01:59:22.4136,172.8,67.6,39.5,39.12,9,19.73,65,3590,3600,0,39.5,39.5
2020-09-21 01:59:22.6639,172.8,67.6,39.5,39.12,9.1,19.74,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:22.9142,172.8,67.6,39.5,39.12,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 01:59:23.1645,172.8,67.6,39.5,39.12,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:59:23.4148,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:23.6624,172.8,67.6,39.5,39.12,9.1,19.73,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:59:23.9098,172.8,67.6,39.5,39.12,9.1,19.74,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:59:24.1573,172.8,67.6,39.5,39.12,9,19.73,1,725.4,5,24,39.5,39.5
2020-09-21 01:59:24.4047,172.8,67.6,39.5,39.12,9,19.73,2,725,5.4,24,39.5,39.5
2020-09-21 01:59:24.6521,172.8,67.6,39.5,39.12,9,19.74,61,728.2,720.5,0,39.5,39.5
2020-09-21 01:59:24.8996,172.8,67.6,39.5,39.12,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 01:59:25.1470,172.8,67.6,39.5,39.12,9.1,19.74,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:59:25.3944,172.8,67.6,39.5,39.12,9,19.73,3,725.4,5,23,39.5,39.5
2020-09-21 01:59:25.6449,172.8,67.6,39.5,39.12,8.9,19.74,4,725,5.4,23,39.5,39.5
2020-09-21 01:59:25.8975,172.8,67.6,39.5,39.12,9,19.74,65,3610,3590,0,39.5,39.5
2020-09-21 01:59:26.1500,172.8,67.6,39.5,39.12,9,19.73,66,5250,5240,0,39.5,39.5
2020-09-21 01:59:26.4025,172.8,67.6,39.5,39.12,9.1,19.73,1,725.4,5,24,39.5,39.5
2020-09-21 01:59:26.6546,172.8,67.6,39.5,39.12,9,19.73,2,725,5.4,24,39.5,39.5
2020-09-21 01:59:26.9064,172.8,67.6,39.5,39.12,8.9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 01:59:27.1582,172.8,67.6,39.5,39.12,9.1,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:27.4099,172.8,67.6,39.5,39.12,9,19.74,63,50,50,0,39.5,39.5
2020-09-21 01:59:27.6622,172.8,67.6,39.5,39.12,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:59:27.9150,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:28.1677,172.8,67.6,39.5,39.12,9,19.73,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:59:28.4204,172.8,67.6,39.5,39.12,9.1,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:59:28.6721,172.8,67.6,39.5,39.12,9,19.73,1,725.4,5,24,39.5,39.5
2020-09-21 01:59:28.9228,172.8,67.6,39.5,39.12,9,19.72,2,725,5.4,24,39.5,39.5
2020-09-21 01:59:29.1736,172.8,67.6,39.5,39.12,9,19.74,61,728.2,720.6,0,39.5,39.5
2020-09-21 01:59:29.4243,172.8,67.6,39.5,39.12,8.9,19.74,62,425,425,0,39.5,39.5
2020-09-21 01:59:29.6753,172.8,67.6,39.5,39.12,9.1,19.74,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:59:29.9279,172.8,67.6,39.5,39.12,9,19.73,3,725.4,5,23,39.5,39.5
2020-09-21 01:59:30.1805,172.8,67.6,39.5,39.12,9,19.73,4,725,5.4,23,39.5,39.5
2020-09-21 01:59:30.4331,172.8,67.6,39.5,39.12,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 01:59:30.6848,172.8,67.6,39.5,39.12,9,19.73,66,5240,5240,0,39.5,39.5
2020-09-21 01:59:30.9326,172.8,67.6,39.5,39.12,9,19.74,1,725.4,5,24,39.5,39.5
2020-09-21 01:59:31.1803,172.8,67.6,39.5,39.12,9,19.73,2,725,5.4,24,39.5,39.5
2020-09-21 01:59:31.4281,172.8,67.6,39.5,39.12,9,19.73,65,3610,3590,0,39.5,39.5
2020-09-21 01:59:31.6758,172.8,67.6,39.5,39.12,9,19.74,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:31.9232,172.8,67.6,39.5,39.12,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 01:59:32.1706,172.8,67.6,39.5,39.12,9,19.74,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:59:32.4180,172.8,67.6,39.5,39.12,9.1,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:32.6654,172.8,67.6,39.5,39.12,9,19.73,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:59:32.9126,172.8,67.6,39.5,39.12,9,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:59:33.1598,172.8,67.6,39.5,39.12,9,19.73,1,725.5,5,24,39.5,39.5
2020-09-21 01:59:33.4070,172.8,67.6,39.5,39.12,9,19.73,2,725,5.4,24,39.5,39.5
2020-09-21 01:59:33.6542,172.8,67.6,39.5,39.12,9.1,19.73,61,728.2,720.6,0,39.5,39.5
2020-09-21 01:59:33.9015,172.8,67.6,39.5,39.12,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 01:59:34.1488,172.8,67.6,39.5,39.12,8.9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:59:34.3960,172.8,67.6,39.5,39.12,9,19.73,3,725.5,5,23,39.5,39.5
2020-09-21 01:59:34.6433,172.8,67.6,39.5,39.12,9,19.73,4,725,5.4,23,39.5,39.5
2020-09-21 01:59:34.8945,172.8,67.6,39.5,39.12,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 01:59:35.1470,172.8,67.6,39.5,39.12,9,19.74,66,5250,5250,0,39.5,39.5
2020-09-21 01:59:35.3995,172.8,67.6,39.5,39.12,8.9,19.73,1,725.5,5,24,39.5,39.5
2020-09-21 01:59:35.6520,172.8,67.6,39.5,39.12,9,19.73,2,725,5.4,24,39.5,39.5
2020-09-21 01:59:35.9009,172.8,67.6,39.5,39.12,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 01:59:36.1483,172.8,67.6,39.5,39.12,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:36.3956,172.8,67.6,39.5,39.12,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 01:59:36.6430,172.8,67.6,39.5,39.12,8.9,19.71,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:59:36.8904,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:37.1377,172.8,67.6,39.5,39.12,9.1,19.73,6,3610,24.4,3.7,39.5,39.5
2020-09-21 01:59:37.3850,172.8,67.6,39.5,39.12,9,19.73,7,3590,24.5,3.7,39.5,39.5
2020-09-21 01:59:37.6324,172.8,67.6,39.5,39.12,9,19.73,1,725.5,5,24,39.5,39.5
2020-09-21 01:59:37.8806,172.8,67.6,39.5,39.12,9,19.74,2,725,5.4,24,39.5,39.5
2020-09-21 01:59:38.1309,172.8,67.6,39.5,39.12,9.1,19.73,61,728.3,720.6,0,39.5,39.5
2020-09-21 01:59:38.3813,172.8,67.6,39.5,39.12,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 01:59:38.6316,172.8,67.6,39.5,39.12,9,19.74,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:59:38.8812,172.8,67.6,39.5,39.12,9,19.73,3,725.5,5,23,39.5,39.5
2020-09-21 01:59:39.1287,172.8,67.6,39.5,39.12,9,19.74,4,725,5.4,23,39.5,39.5
2020-09-21 01:59:39.3763,172.8,67.6,39.5,39.12,9,19.71,65,3600,3600,0,39.5,39.5
2020-09-21 01:59:39.6238,172.8,67.6,39.5,39.12,9.1,19.73,66,5250,5250,0,39.5,39.5
2020-09-21 01:59:39.8713,172.8,67.6,39.5,39.12,9,19.74,1,725.5,5,24,39.5,39.5
2020-09-21 01:59:40.1237,172.8,67.6,39.5,39.12,9,19.73,2,725.1,5.4,24,39.5,39.5
2020-09-21 01:59:40.3761,172.8,67.6,39.5,39.12,9,19.74,65,3600,3590,0,39.5,39.5
2020-09-21 01:59:40.6285,172.8,67.6,39.5,39.12,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:40.8810,172.8,67.6,39.5,39.12,9.1,19.74,63,50,50,0,39.5,39.5
2020-09-21 01:59:41.1334,172.8,67.6,39.5,39.12,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:59:41.3859,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:41.6384,172.8,67.6,39.5,39.12,9.1,19.72,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:59:41.8908,172.8,67.6,39.5,39.12,9,19.74,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:59:42.1384,172.8,67.6,39.5,39.12,9.1,19.73,1,725.5,5,24,39.5,39.5
2020-09-21 01:59:42.3858,172.8,67.6,39.5,39.12,9,19.74,2,725.1,5.4,24,39.5,39.5
2020-09-21 01:59:42.6331,172.8,67.6,39.5,39.12,9,19.73,61,728.2,720.6,0,39.5,39.5
2020-09-21 01:59:42.8805,172.8,67.6,39.5,39.12,9.1,19.73,62,425,425,0,39.5,39.5
2020-09-21 01:59:43.1309,172.8,67.6,39.5,39.12,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:59:43.3837,172.8,67.6,39.5,39.12,9.1,19.73,3,725.5,5,23,39.5,39.5
2020-09-21 01:59:43.6365,172.8,67.6,39.5,39.12,9,19.73,4,725.1,5.4,23,39.5,39.5
2020-09-21 01:59:43.8893,172.8,67.6,39.5,39.12,8.9,19.74,65,3600,3600,0,39.5,39.5
2020-09-21 01:59:44.1420,172.8,67.6,39.5,39.12,9.1,19.73,66,5240,5250,0,39.5,39.5
2020-09-21 01:59:44.3935,172.8,67.6,39.5,39.12,9,19.72,1,725.5,5,24,39.5,39.5
2020-09-21 01:59:44.6445,172.8,67.6,39.5,39.12,9,19.74,2,725.1,5.4,24,39.5,39.5
2020-09-21 01:59:44.8955,172.8,67.6,39.5,39.12,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 01:59:45.1465,172.8,67.6,39.5,39.12,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:45.3980,172.8,67.6,39.5,39.12,9,19.74,63,50,50,0,39.5,39.5
2020-09-21 01:59:45.6504,172.8,67.6,39.5,39.12,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:59:45.9028,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:46.1552,172.8,67.6,39.5,39.12,9,19.73,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:59:46.4057,172.8,67.6,39.5,39.12,9,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:59:46.6531,172.8,67.6,39.5,39.12,9,19.73,1,725.5,5,24,39.5,39.5
2020-09-21 01:59:46.9005,172.8,67.6,39.5,39.12,9.1,19.73,2,725.1,5.4,24,39.5,39.5
2020-09-21 01:59:47.1479,172.8,67.6,39.5,39.12,9,19.74,61,728.3,720.6,0,39.5,39.5
2020-09-21 01:59:47.3952,172.8,67.6,39.5,39.12,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 01:59:47.6423,172.8,67.6,39.5,39.12,9,19.74,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:59:47.8895,172.8,67.6,39.5,39.12,9,19.74,3,725.5,5,23,39.5,39.5
2020-09-21 01:59:48.1367,172.8,67.6,39.5,39.12,9.1,19.74,4,725.1,5.4,23,39.5,39.5
2020-09-21 01:59:48.3839,172.8,67.6,39.5,39.12,9,19.73,65,3590,3600,0,39.5,39.5
2020-09-21 01:59:48.6312,172.8,67.6,39.5,39.12,9,19.73,66,5240,5250,0,39.5,39.5
2020-09-21 01:59:48.8785,172.8,67.6,39.5,39.12,9,19.74,1,725.5,5,24,39.5,39.5
2020-09-21 01:59:49.1259,172.8,67.6,39.5,39.12,9,19.73,2,725.1,5.4,24,39.5,39.5
2020-09-21 01:59:49.3732,172.8,67.6,39.5,39.12,9.1,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 01:59:49.6214,172.8,67.6,39.5,39.12,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:49.8696,172.8,67.6,39.5,39.12,8.9,19.73,63,50,50,0,39.5,39.5
2020-09-21 01:59:50.1179,172.8,67.6,39.5,39.12,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:59:50.3661,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:50.6182,172.8,67.6,39.5,39.12,9,19.73,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:59:50.8707,172.8,67.6,39.5,39.12,9,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:59:51.1232,172.8,67.6,39.5,39.12,8.9,19.73,1,725.5,5,24,39.5,39.5
2020-09-21 01:59:51.3758,172.8,67.6,39.5,39.12,9.1,19.74,2,725.1,5.4,24,39.5,39.5
2020-09-21 01:59:51.6284,172.8,67.6,39.5,39.12,9,19.73,61,728.4,720.6,0,39.5,39.5
2020-09-21 01:59:51.8811,172.8,67.6,39.5,39.12,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 01:59:52.1338,172.8,67.6,39.5,39.12,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:59:52.3865,172.8,67.6,39.5,39.12,9,19.73,3,725.5,5,23,39.5,39.5
2020-09-21 01:59:52.6391,172.8,67.6,39.5,39.12,9.1,19.73,4,725.1,5.4,23,39.5,39.5
2020-09-21 01:59:52.8916,172.8,67.6,39.5,39.12,9.1,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 01:59:53.1441,172.8,67.6,39.5,39.12,9,19.73,66,5240,5240,0,39.5,39.5
2020-09-21 01:59:53.3966,172.8,67.6,39.5,39.12,9,19.73,1,725.5,5,24,39.5,39.5
2020-09-21 01:59:53.6442,172.8,67.6,39.5,39.12,9,19.73,2,725.1,5.4,24,39.5,39.5
2020-09-21 01:59:53.8915,172.8,67.6,39.5,39.12,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 01:59:54.1389,172.8,67.6,39.5,39.12,9.1,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:54.3862,172.8,67.6,39.5,39.12,9,19.74,63,50,50,0,39.5,39.5
2020-09-21 01:59:54.6355,172.8,67.6,39.5,39.12,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:59:54.8863,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:59:55.1371,172.8,67.6,39.5,39.12,9,19.73,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:59:55.3879,172.8,67.6,39.5,39.12,9.1,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 01:59:55.6369,172.8,67.6,39.5,39.12,9,19.73,1,725.6,5,24,39.5,39.5
2020-09-21 01:59:55.8842,172.8,67.6,39.5,39.12,9,19.71,2,725,5.4,24,39.5,39.5
2020-09-21 01:59:56.1315,172.8,67.6,39.5,39.12,9,19.73,61,728.3,720.6,0,39.5,39.5
2020-09-21 01:59:56.3788,172.8,67.6,39.5,39.12,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 01:59:56.6291,172.8,67.6,39.5,39.12,9.1,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 01:59:56.8820,172.8,67.6,39.5,39.12,9,19.73,3,725.6,5,23,39.5,39.5
2020-09-21 01:59:57.1348,172.8,67.6,39.5,39.12,9,19.74,4,725,5.4,23,39.5,39.5
2020-09-21 01:59:57.3877,172.8,67.6,39.5,39.12,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 01:59:57.6404,172.8,67.6,39.5,39.12,9,19.73,66,5240,5230,0,39.5,39.5
2020-09-21 01:59:57.8929,172.8,67.6,39.5,39.12,9.1,19.73,1,725.6,5,24,39.5,39.5
2020-09-21 01:59:58.1454,172.8,67.6,39.5,39.12,9,19.74,2,725,5.4,24,39.5,39.5
2020-09-21 01:59:58.3979,172.8,67.6,39.5,39.12,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 01:59:58.6504,172.8,67.6,39.5,39.12,9.1,19.74,51,3.71,3.69,0,39.5,39.5
2020-09-21 01:59:58.9029,172.8,67.6,39.5,39.12,9,19.74,63,50,50,0,39.5,39.5
2020-09-21 01:59:59.1554,172.8,67.6,39.5,39.12,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 01:59:59.4080,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.68,0,39.5,39.5
2020-09-21 01:59:59.6605,172.8,67.6,39.5,39.12,8.9,19.74,6,3600,24.4,3.7,39.5,39.5
2020-09-21 01:59:59.9130,172.8,67.6,39.5,39.12,9,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 02:00:00.1655,172.8,67.6,39.5,39.12,9,19.77,1,725.6,5,24,39.5,39.5
2020-09-21 02:00:00.4180,172.8,67.6,39.5,39.12,9,19.73,2,725,5.4,24,39.5,39.5
2020-09-21 02:00:00.6705,172.8,67.6,39.5,39.12,9,19.73,61,728.3,720.7,0,39.5,39.5
2020-09-21 02:00:00.9192,172.8,67.6,39.5,39.12,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:00:01.1666,172.8,67.6,39.5,39.12,9,19.74,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:00:01.4140,172.8,67.6,39.5,39.12,9.1,19.73,3,725.4,5,23,39.5,39.5
2020-09-21 02:00:01.6614,172.8,67.6,39.5,39.12,9,19.73,4,725,5.4,23,39.5,39.5
2020-09-21 02:00:01.9129,172.8,67.6,39.5,39.12,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:00:02.1656,172.8,67.6,39.5,39.12,9,19.73,66,5240,5240,0,39.5,39.5
2020-09-21 02:00:02.4183,172.8,67.6,39.5,39.12,9,19.73,1,725.4,5,24,39.5,39.5
2020-09-21 02:00:02.6710,172.8,67.6,39.5,39.12,9.1,19.73,2,725,5.4,24,39.5,39.5
2020-09-21 02:00:02.9221,172.8,67.6,39.5,39.12,9,19.74,65,3590,3590,0,39.5,39.5
2020-09-21 02:00:03.1727,172.8,67.6,39.5,39.12,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:03.4234,172.8,67.6,39.5,39.12,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:00:03.6740,172.8,67.6,39.5,39.12,9,19.76,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:00:03.9246,172.8,67.6,39.5,39.12,9.1,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:04.1773,172.8,67.6,39.5,39.12,9,19.73,6,3590,24.4,3.7,39.5,39.5
2020-09-21 02:00:04.4299,172.8,67.6,39.5,39.12,8.9,19.73,7,3590,24.5,3.7,39.5,39.5
2020-09-21 02:00:04.6826,172.8,67.6,39.5,39.12,9,19.73,1,725.4,5,24,39.5,39.5
2020-09-21 02:00:04.9353,172.8,67.6,39.5,39.12,9,19.74,2,725,5.4,24,39.5,39.5
2020-09-21 02:00:05.1883,172.8,67.6,39.5,39.12,9,19.73,61,728.3,720.7,0,39.5,39.5
2020-09-21 02:00:05.4412,172.8,67.6,39.5,39.12,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:00:05.6942,172.8,67.6,39.5,39.12,8.9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:00:05.9471,172.8,67.6,39.5,39.12,9,19.73,3,725.4,5,23,39.5,39.5
2020-09-21 02:00:06.1978,172.8,67.6,39.5,39.12,9,19.73,4,725,5.4,23,39.5,39.5
2020-09-21 02:00:06.4483,172.8,67.6,39.5,39.12,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:00:06.6988,172.8,67.6,39.5,39.12,9,19.73,66,5240,5240,0,39.5,39.5
2020-09-21 02:00:06.9493,172.8,67.6,39.5,39.12,9,19.74,1,725.4,5,24,39.5,39.5
2020-09-21 02:00:07.2011,172.8,67.6,39.5,39.12,9.1,19.74,2,725,5.4,24,39.5,39.5
2020-09-21 02:00:07.4540,172.8,67.6,39.5,39.12,9.1,19.74,65,3600,3610,0,39.5,39.5
2020-09-21 02:00:07.7068,172.8,67.6,39.5,39.12,9,19.74,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:07.9596,172.8,67.6,39.5,39.12,9,19.74,63,50,50,0,39.5,39.5
2020-09-21 02:00:08.2094,172.8,67.6,39.5,39.12,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:00:08.4568,172.8,67.6,39.5,39.12,9.1,19.74,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:08.7042,172.8,67.6,39.5,39.12,9,19.73,6,3600,24.4,3.7,39.5,39.5
2020-09-21 02:00:08.9516,172.8,67.6,39.5,39.12,9,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:00:09.1990,172.8,67.6,39.5,39.12,9,19.73,1,725.6,5,24,39.5,39.5
2020-09-21 02:00:09.4464,172.8,67.6,39.5,39.12,9,19.73,2,725.1,5.3,24,39.5,39.5
2020-09-21 02:00:09.6939,172.8,67.6,39.5,39.12,9,19.73,61,728.3,720.7,0,39.5,39.5
2020-09-21 02:00:09.9414,172.8,67.6,39.5,39.12,9.1,19.74,62,425,425,0,39.5,39.5
2020-09-21 02:00:10.1888,172.8,67.6,39.5,39.12,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:00:10.4362,172.8,67.6,39.5,39.12,9,19.73,3,725.6,5,23,39.5,39.5
2020-09-21 02:00:10.6836,172.8,67.6,39.5,39.12,9,19.73,4,725.1,5.3,23,39.5,39.5
2020-09-21 02:00:10.9310,172.8,67.6,39.5,39.12,9,19.73,65,3590,3590,0,39.5,39.5
2020-09-21 02:00:11.1784,172.8,67.6,39.5,39.12,9.1,19.73,66,5240,5240,0,39.5,39.5
2020-09-21 02:00:11.4293,172.8,67.6,39.5,39.12,9,19.73,1,725.6,5,24,39.5,39.5
2020-09-21 02:00:11.6816,172.8,67.6,39.5,39.12,9,19.73,2,725.1,5.3,24,39.5,39.5
2020-09-21 02:00:11.9339,172.8,67.6,39.5,39.12,9,19.73,65,3600,3590,0,39.5,39.5
2020-09-21 02:00:12.1862,172.8,67.6,39.5,39.12,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:12.4368,172.8,67.6,39.5,39.12,9.1,19.72,63,50,50,0,39.5,39.5
2020-09-21 02:00:12.6843,172.8,67.6,39.5,39.12,9,19.74,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:00:12.9317,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:13.1792,172.8,67.6,39.5,39.12,9.1,19.73,6,3590,24.4,3.7,39.5,39.5
2020-09-21 02:00:13.4266,172.8,67.6,39.5,39.12,9,19.73,7,3590,24.5,3.7,39.5,39.5
2020-09-21 02:00:13.6763,172.8,67.6,39.5,39.12,9.1,19.73,1,725.6,5,24,39.5,39.5
2020-09-21 02:00:13.9261,172.8,67.6,39.5,39.12,9,19.73,2,725.1,5.3,24,39.5,39.5
2020-09-21 02:00:14.1759,172.8,67.6,39.5,39.12,8.9,19.73,61,728.4,720.8,0,39.5,39.5
2020-09-21 02:00:14.4257,172.8,67.6,39.5,39.12,9,19.74,62,425,425,0,39.5,39.5
2020-09-21 02:00:14.6742,172.8,67.6,39.5,39.12,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:00:14.9216,172.8,67.6,39.5,39.12,9,19.73,3,725.6,5,23,39.5,39.5
2020-09-21 02:00:15.1691,172.8,67.6,39.5,39.12,9.1,19.73,4,725.1,5.3,23,39.5,39.5
2020-09-21 02:00:15.4165,172.8,67.6,39.5,39.12,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:00:15.6655,172.8,67.6,39.5,39.12,9,19.73,66,5240,5240,0,39.5,39.5
2020-09-21 02:00:15.9157,172.8,67.6,39.5,39.12,9.1,19.73,1,725.6,5,24,39.5,39.5
2020-09-21 02:00:16.1658,172.8,67.6,39.5,39.12,9,19.73,2,725.1,5.4,24,39.5,39.5
2020-09-21 02:00:16.4160,172.8,67.6,39.5,39.12,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:00:16.6662,172.8,67.6,39.5,39.12,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:16.9165,172.8,67.6,39.5,39.12,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:00:17.1668,172.8,67.6,39.5,39.12,9.1,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:00:17.4172,172.8,67.6,39.5,39.12,9,19.74,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:17.6675,172.8,67.6,39.5,39.12,9,19.73,6,3600,24.4,3.7,39.5,39.5
2020-09-21 02:00:17.9189,172.8,67.6,39.5,39.12,9,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 02:00:18.1708,172.8,67.6,39.5,39.12,9,19.73,1,725.5,5,24,39.5,39.5
2020-09-21 02:00:18.4226,172.8,67.6,39.5,39.12,9.1,19.73,2,725.1,5.4,24,39.5,39.5
2020-09-21 02:00:18.6744,172.8,67.6,39.5,39.12,9,19.73,61,728.4,720.7,0,39.5,39.5
2020-09-21 02:00:18.9246,172.8,67.6,39.5,39.12,8.9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:00:19.1721,172.8,67.6,39.5,39.12,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:00:19.4195,172.8,67.6,39.5,39.12,9,19.71,3,725.5,5,23,39.5,39.5
2020-09-21 02:00:19.6670,172.8,67.6,39.5,39.12,9,19.73,4,725.1,5.4,23,39.5,39.5
2020-09-21 02:00:19.9144,172.8,67.6,39.5,39.12,9,19.73,65,3610,3600,0,39.5,39.5
2020-09-21 02:00:20.1627,172.8,67.6,39.5,39.12,8.9,19.74,66,5240,5250,0,39.5,39.5
2020-09-21 02:00:20.4117,172.8,67.6,39.5,39.12,9,19.73,1,725.5,5,24,39.5,39.5
2020-09-21 02:00:20.6608,172.8,67.6,39.5,39.12,9,19.73,2,725.1,5.4,24,39.5,39.5
2020-09-21 02:00:20.9098,172.8,67.6,39.5,39.12,9,19.74,65,3600,3600,0,39.5,39.5
2020-09-21 02:00:21.1580,172.8,67.6,39.5,39.12,9.1,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:21.4053,172.8,67.6,39.5,39.12,8.9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:00:21.6527,172.8,67.6,39.5,39.12,9.1,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:00:21.9001,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:22.1483,172.8,67.6,39.5,39.12,9,19.72,6,3600,24.4,3.7,39.5,39.5
2020-09-21 02:00:22.4008,172.8,67.6,39.5,39.12,9,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 02:00:22.6533,172.8,67.6,39.5,39.12,9,19.73,1,725.5,5,24,39.5,39.5
2020-09-21 02:00:22.9059,172.8,67.6,39.5,39.12,9.1,19.71,2,725.1,5.4,24,39.5,39.5
2020-09-21 02:00:23.1584,172.8,67.6,39.5,39.12,9.1,19.73,61,728.3,720.7,0,39.5,39.5
2020-09-21 02:00:23.4111,172.8,67.6,39.5,39.12,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:00:23.6637,172.8,67.6,39.5,39.12,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:00:23.9163,172.8,67.6,39.5,39.12,8.9,19.73,3,725.6,5,23,39.5,39.5
2020-09-21 02:00:24.1690,172.8,67.6,39.5,39.12,9,19.74,4,725.2,5.4,23,39.5,39.5
2020-09-21 02:00:24.4210,172.8,67.6,39.5,39.12,9,19.73,65,3610,3600,0,39.5,39.5
2020-09-21 02:00:24.6720,172.8,67.6,39.5,39.12,9,19.73,66,5240,5240,0,39.5,39.5
2020-09-21 02:00:24.9230,172.8,67.6,39.5,39.12,9,19.73,1,725.6,5,24,39.5,39.5
2020-09-21 02:00:25.1740,172.8,67.6,39.5,39.12,9,19.73,2,725.2,5.4,24,39.5,39.5
2020-09-21 02:00:25.4250,172.8,67.6,39.5,39.12,9,19.73,65,3600,3610,0,39.5,39.5
2020-09-21 02:00:25.6776,172.8,67.6,39.5,39.12,9.1,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:25.9303,172.8,67.6,39.5,39.12,9,19.72,63,50,50,0,39.5,39.5
2020-09-21 02:00:26.1830,172.8,67.6,39.5,39.12,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:00:26.4357,172.8,67.6,39.5,39.12,9,19.72,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:26.6876,172.8,67.6,39.5,39.12,9,19.73,6,3600,24.4,3.7,39.5,39.5
2020-09-21 02:00:26.9351,172.8,67.6,39.5,39.12,9.1,19.73,7,3610,24.5,3.7,39.5,39.5
