Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:00:27.1826,172.8,67.6,39.5,39.12,9,19.73,1,725.6,5,24,39.5,39.5
2020-09-21 02:00:27.4301,172.8,67.6,39.5,39.12,9,19.73,2,725.2,5.4,24,39.5,39.5
2020-09-21 02:00:27.6776,172.8,67.6,39.5,39.12,9.1,19.73,61,728.3,720.7,0,39.5,39.5
2020-09-21 02:00:27.9271,172.8,67.6,39.5,39.12,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:00:28.1772,172.8,67.6,39.5,39.12,9.1,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:00:28.4273,172.8,67.6,39.5,39.12,9,19.73,3,725.6,5,23,39.5,39.5
2020-09-21 02:00:28.6774,172.8,67.6,39.5,39.12,8.9,19.74,4,725.2,5.4,23,39.5,39.5
2020-09-21 02:00:28.9256,172.8,67.6,39.5,39.12,9.1,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:00:29.1730,172.8,67.6,39.5,39.12,9,19.73,66,5250,5250,0,39.5,39.5
2020-09-21 02:00:29.4204,172.8,67.6,39.5,39.12,9,19.73,1,725.6,5,24,39.5,39.5
2020-09-21 02:00:29.6677,172.8,67.6,39.5,39.12,9,19.74,2,725.2,5.4,24,39.5,39.5
2020-09-21 02:00:29.9155,172.8,67.6,39.5,39.12,8.9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:00:30.1634,172.8,67.6,39.5,39.12,9,19.72,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:30.4114,172.8,67.6,39.5,39.12,9,19.74,63,50,50,0,39.5,39.5
2020-09-21 02:00:30.6593,172.8,67.6,39.5,39.12,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:00:30.9097,172.8,67.6,39.5,39.12,9,19.74,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:31.1613,172.8,67.6,39.5,39.12,9,19.73,6,3600,24.4,3.7,39.5,39.5
2020-09-21 02:00:31.4129,172.8,67.6,39.5,39.12,9,19.74,7,3600,24.5,3.7,39.5,39.5
2020-09-21 02:00:31.6646,172.8,67.6,39.5,39.12,9.1,19.73,1,725.6,5,24,39.5,39.5
2020-09-21 02:00:31.9147,172.8,67.6,39.5,39.12,9,19.73,2,725.2,5.4,24,39.5,39.5
2020-09-21 02:00:32.1621,172.8,67.6,39.5,39.12,9,19.73,61,728.4,720.7,0,39.5,39.5
2020-09-21 02:00:32.4095,172.8,67.6,39.5,39.12,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:00:32.6569,172.8,67.6,39.5,39.12,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:00:32.9043,172.8,67.6,39.5,39.12,9.1,19.73,3,725.6,5,23,39.5,39.5
2020-09-21 02:00:33.1562,172.8,67.6,39.5,39.12,9,19.73,4,725.2,5.4,23,39.5,39.5
2020-09-21 02:00:33.4080,172.8,67.6,39.5,39.12,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:00:33.6599,172.8,67.6,39.5,39.12,9,19.74,66,5250,5250,0,39.5,39.5
2020-09-21 02:00:33.9117,172.8,67.6,39.5,39.12,9,19.73,1,725.6,5,24,39.5,39.5
2020-09-21 02:00:34.1594,172.8,67.6,39.5,39.12,9.1,19.75,2,725.2,5.4,24,39.5,39.5
2020-09-21 02:00:34.4068,172.8,67.6,39.5,39.12,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:00:34.6543,172.8,67.6,39.5,39.12,8.9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:34.9017,172.8,67.6,39.5,39.12,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:00:35.1520,172.8,67.6,39.5,39.12,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:00:35.4045,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:35.6571,172.8,67.6,39.5,39.12,9.1,19.72,6,3610,24.4,3.7,39.5,39.5
2020-09-21 02:00:35.9096,172.8,67.6,39.5,39.12,8.9,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 02:00:36.1613,172.8,67.6,39.5,39.12,9.1,19.73,1,725.6,5,24,39.5,39.5
2020-09-21 02:00:36.4124,172.8,67.6,39.5,39.12,9,19.74,2,725.2,5.4,24,39.5,39.5
2020-09-21 02:00:36.6634,172.8,67.6,39.5,39.12,9,19.73,61,728.4,720.9,0,39.5,39.5
2020-09-21 02:00:36.9144,172.8,67.6,39.5,39.12,9,19.74,62,425,425,0,39.5,39.5
2020-09-21 02:00:37.1649,172.8,67.6,39.5,39.12,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:00:37.4122,172.8,67.6,39.5,39.12,9.1,19.73,3,725.6,5,23,39.5,39.5
2020-09-21 02:00:37.6596,172.8,67.6,39.5,39.12,9.1,19.73,4,725.2,5.4,23,39.5,39.5
2020-09-21 02:00:37.9069,172.8,67.6,39.5,39.12,9,19.73,65,3600,3610,0,39.5,39.5
2020-09-21 02:00:38.1542,172.8,67.6,39.5,39.12,9,19.74,66,5250,5250,0,39.5,39.5
2020-09-21 02:00:38.4016,172.8,67.6,39.5,39.12,9,19.73,1,725.7,5,24,39.5,39.5
2020-09-21 02:00:38.6489,172.8,67.6,39.5,39.12,9,19.74,2,725.2,5.4,24,39.5,39.5
2020-09-21 02:00:38.8963,172.8,67.6,39.5,39.12,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:00:39.1436,172.8,67.6,39.5,39.12,9,19.72,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:39.3910,172.8,67.6,39.5,39.12,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:00:39.6383,172.8,67.6,39.5,39.12,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:00:39.8856,172.8,67.6,39.5,39.12,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:40.1329,172.8,67.6,39.5,39.12,9.1,19.73,6,3610,24.4,3.7,39.5,39.5
2020-09-21 02:00:40.3801,172.8,67.6,39.5,39.12,9,19.74,7,3600,24.5,3.7,39.5,39.5
2020-09-21 02:00:40.6273,172.8,67.6,39.5,39.12,9,19.74,1,725.7,5,24,39.5,39.5
2020-09-21 02:00:40.8745,172.8,67.6,39.5,39.12,9,19.74,2,725.2,5.4,24,39.5,39.5
2020-09-21 02:00:41.1217,172.8,67.6,39.5,39.12,9,19.73,61,728.5,720.7,0,39.5,39.5
2020-09-21 02:00:41.3705,172.8,67.6,39.5,39.12,9.1,19.74,62,425,425,0,39.5,39.5
2020-09-21 02:00:41.6229,172.8,67.6,39.5,39.12,9,19.74,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:00:41.8753,172.8,67.6,39.5,39.12,9,19.71,3,725.7,5,23,39.5,39.5
2020-09-21 02:00:42.1277,172.8,67.6,39.5,39.12,9.1,19.73,4,725.2,5.4,23,39.5,39.5
2020-09-21 02:00:42.3801,172.8,67.6,39.5,39.12,9,19.74,65,3600,3610,0,39.5,39.5
2020-09-21 02:00:42.6314,172.8,67.6,39.5,39.12,9.1,19.73,66,5250,5250,0,39.5,39.5
2020-09-21 02:00:42.8827,172.8,67.6,39.5,39.12,9,19.73,1,725.7,5,24,39.5,39.5
2020-09-21 02:00:43.1340,172.8,67.6,39.5,39.12,8.9,19.74,2,725.2,5.4,24,39.5,39.5
2020-09-21 02:00:43.3851,172.8,67.6,39.5,39.12,9.1,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:00:43.6323,172.8,67.6,39.5,39.12,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:43.8796,172.8,67.6,39.5,39.12,9,19.74,63,50,50,0,39.5,39.5
2020-09-21 02:00:44.1268,172.8,67.6,39.5,39.12,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:00:44.3740,172.8,67.6,39.5,39.12,8.9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:44.6244,172.8,67.6,39.5,39.12,9,19.74,6,3600,24.4,3.7,39.5,39.5
2020-09-21 02:00:44.8749,172.8,67.6,39.5,39.12,9,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:00:45.1254,172.8,67.6,39.5,39.12,9,19.73,1,725.7,5,24,39.5,39.5
2020-09-21 02:00:45.3759,172.8,67.6,39.5,39.12,9,19.74,2,725.2,5.4,24,39.5,39.5
2020-09-21 02:00:45.6245,172.8,67.7,39.5,39.18,9,19.73,61,728.4,720.9,0,39.5,39.5
2020-09-21 02:00:45.8716,172.8,67.7,39.5,39.18,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:00:46.1188,172.8,67.7,39.5,39.18,9.1,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:00:46.3660,172.8,67.7,39.5,39.18,9,19.73,3,725.7,5,23,39.5,39.5
2020-09-21 02:00:46.6161,172.8,67.7,39.5,39.18,9,19.73,4,725.2,5.4,23,39.5,39.5
2020-09-21 02:00:46.8687,172.8,67.7,39.5,39.18,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:00:47.1213,172.8,67.7,39.5,39.18,9,19.74,66,5250,5250,0,39.5,39.5
2020-09-21 02:00:47.3738,172.8,67.7,39.5,39.18,9.1,19.74,1,725.7,5,24,39.5,39.5
2020-09-21 02:00:47.6263,172.8,67.7,39.5,39.18,9,19.74,2,725.2,5.4,24,39.5,39.5
2020-09-21 02:00:47.8787,172.8,67.7,39.5,39.18,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:00:48.1311,172.8,67.7,39.5,39.18,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:48.3835,172.8,67.7,39.5,39.18,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:00:48.6353,172.8,67.7,39.5,39.18,9.1,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:00:48.8864,172.8,67.7,39.5,39.18,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:49.1376,172.8,67.7,39.5,39.18,8.9,19.73,6,3600,24.4,3.7,39.5,39.5
2020-09-21 02:00:49.3888,172.8,67.7,39.5,39.18,9,19.77,7,3600,24.5,3.7,39.5,39.5
2020-09-21 02:00:49.6377,172.8,67.7,39.5,39.18,9,19.75,1,725.7,5,24,39.5,39.5
2020-09-21 02:00:49.8849,172.8,67.7,39.5,39.18,9,19.73,2,725.2,5.4,24,39.5,39.5
2020-09-21 02:00:50.1321,172.8,67.7,39.5,39.18,8.9,19.73,61,728.5,720.9,0,39.5,39.5
2020-09-21 02:00:50.3793,172.8,67.7,39.5,39.18,8.9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:00:50.6272,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:00:50.8783,172.8,67.7,39.5,39.18,9,19.73,3,725.7,5,23,39.5,39.5
2020-09-21 02:00:51.1293,172.8,67.7,39.5,39.18,9,19.73,4,725.2,5.4,23,39.5,39.5
2020-09-21 02:00:51.3804,172.8,67.7,39.5,39.18,9,19.73,65,3610,3600,0,39.5,39.5
2020-09-21 02:00:51.6316,172.8,67.7,39.5,39.18,9,19.73,66,5250,5250,0,39.5,39.5
2020-09-21 02:00:51.8840,172.8,67.7,39.5,39.18,9.1,19.73,1,725.7,5,24,39.5,39.5
2020-09-21 02:00:52.1364,172.8,67.7,39.5,39.18,9.1,19.73,2,725.2,5.4,24,39.5,39.5
2020-09-21 02:00:52.3888,172.8,67.7,39.5,39.18,9,19.74,65,3600,3600,0,39.5,39.5
2020-09-21 02:00:52.6410,172.8,67.7,39.5,39.18,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:52.8920,172.8,67.7,39.5,39.18,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:00:53.1430,172.8,67.7,39.5,39.18,9.1,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:00:53.3940,172.8,67.7,39.5,39.18,9.1,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:53.6450,172.8,67.7,39.5,39.18,9,19.73,6,3600,24.4,3.7,39.5,39.5
2020-09-21 02:00:53.8931,172.8,67.7,39.5,39.18,9,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 02:00:54.1404,172.8,67.7,39.5,39.18,9,19.73,1,725.7,5,24,39.5,39.5
2020-09-21 02:00:54.3876,172.8,67.7,39.5,39.18,9,19.73,2,725.2,5.4,24,39.5,39.5
2020-09-21 02:00:54.6349,172.8,67.7,39.5,39.18,9.1,19.74,61,728.5,720.8,0,39.5,39.5
2020-09-21 02:00:54.8841,172.8,67.7,39.5,39.18,9,19.74,62,425,425,0,39.5,39.5
2020-09-21 02:00:55.1366,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:00:55.3892,172.8,67.7,39.5,39.18,9,19.73,3,725.7,5,23,39.5,39.5
2020-09-21 02:00:55.6417,172.8,67.7,39.5,39.18,9,19.73,4,725.2,5.4,23,39.5,39.5
2020-09-21 02:00:55.8939,172.8,67.7,39.5,39.18,9.1,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:00:56.1454,172.8,67.7,39.5,39.18,8.9,19.73,66,5230,5230,0,39.5,39.5
2020-09-21 02:00:56.3969,172.8,67.7,39.5,39.18,8.9,19.73,1,725.7,5,24,39.5,39.5
2020-09-21 02:00:56.6484,172.8,67.7,39.5,39.18,9.1,19.73,2,725.2,5.4,24,39.5,39.5
2020-09-21 02:00:56.8990,172.8,67.7,39.5,39.18,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:00:57.1482,172.8,67.7,39.5,39.18,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:57.3974,172.8,67.7,39.5,39.18,9,19.71,63,50,50,0,39.5,39.5
2020-09-21 02:00:57.6466,172.8,67.7,39.5,39.18,8.9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:00:57.8958,172.8,67.7,39.5,39.18,9.1,19.74,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:00:58.1482,172.8,67.7,39.5,39.18,9,19.73,6,3600,24.4,3.7,39.5,39.5
2020-09-21 02:00:58.4006,172.8,67.7,39.5,39.18,9,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:00:58.6531,172.8,67.7,39.5,39.18,9,19.74,1,725.7,5,24,39.5,39.5
2020-09-21 02:00:58.9056,172.8,67.7,39.5,39.18,8.9,19.73,2,725.2,5.4,24,39.5,39.5
2020-09-21 02:00:59.1538,172.8,67.7,39.5,39.18,9,19.74,61,728.4,720.8,0,39.5,39.5
2020-09-21 02:00:59.4018,172.8,67.7,39.5,39.18,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:00:59.6498,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:00:59.8978,172.8,67.7,39.5,39.18,9,19.73,3,725.7,5,23,39.5,39.5
2020-09-21 02:01:00.1450,172.8,67.7,39.5,39.18,9,19.73,4,725.3,5.4,23,39.5,39.5
2020-09-21 02:01:00.3923,172.8,67.7,39.5,39.18,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:01:00.6395,172.8,67.7,39.5,39.18,9.1,19.74,66,5210,5210,0,39.5,39.5
2020-09-21 02:01:00.8867,172.8,67.7,39.5,39.18,9,19.74,1,725.7,5,24,39.5,39.5
2020-09-21 02:01:01.1339,172.8,67.7,39.5,39.18,9,19.73,2,725.3,5.4,24,39.5,39.5
2020-09-21 02:01:01.3811,172.8,67.7,39.5,39.18,9,19.73,65,3610,3600,0,39.5,39.5
2020-09-21 02:01:01.6283,172.8,67.7,39.5,39.18,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:01.8755,172.8,67.7,39.5,39.18,9.1,19.74,63,50,50,0,39.5,39.5
2020-09-21 02:01:02.1256,172.8,67.7,39.5,39.18,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:01:02.3781,172.8,67.7,39.5,39.18,9,19.74,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:02.6306,172.8,67.7,39.5,39.18,9,19.73,6,3610,24.4,3.7,39.5,39.5
2020-09-21 02:01:02.8831,172.8,67.7,39.5,39.18,9,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:01:03.1356,172.8,67.7,39.5,39.18,9.1,19.73,1,725.7,5,24,39.5,39.5
2020-09-21 02:01:03.3881,172.8,67.7,39.5,39.18,9,19.73,2,725.3,5.4,24,39.5,39.5
2020-09-21 02:01:03.6406,172.8,67.7,39.5,39.18,8.9,19.73,61,728.5,720.8,0,39.5,39.5
2020-09-21 02:01:03.8931,172.8,67.7,39.5,39.18,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:01:04.1456,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:01:04.3981,172.8,67.7,39.5,39.18,9,19.73,3,725.7,5,23,39.5,39.5
2020-09-21 02:01:04.6507,172.8,67.7,39.5,39.18,9,19.75,4,725.3,5.4,23,39.5,39.5
2020-09-21 02:01:04.9032,172.8,67.7,39.5,39.18,8.9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:01:05.1549,172.8,67.7,39.5,39.18,9.1,19.73,66,5210,5210,0,39.5,39.5
2020-09-21 02:01:05.4022,172.8,67.7,39.5,39.18,9,19.73,1,725.7,5,24,39.5,39.5
2020-09-21 02:01:05.6496,172.8,67.7,39.5,39.18,9,19.73,2,725.3,5.4,24,39.5,39.5
2020-09-21 02:01:05.8970,172.8,67.7,39.5,39.18,9.1,19.73,65,3610,3600,0,39.5,39.5
2020-09-21 02:01:06.1452,172.8,67.7,39.5,39.18,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:06.3977,172.8,67.7,39.5,39.18,9.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:01:06.6501,172.8,67.7,39.5,39.18,9.1,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:01:06.9026,172.8,67.7,39.5,39.18,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:07.1545,172.8,67.7,39.5,39.18,9,19.74,6,3610,24.4,3.7,39.5,39.5
2020-09-21 02:01:07.4017,172.8,67.7,39.5,39.18,9,19.74,7,3600,24.5,3.7,39.5,39.5
2020-09-21 02:01:07.6489,172.8,67.7,39.5,39.18,9.1,19.73,1,725.7,5,24,39.5,39.5
2020-09-21 02:01:07.8961,172.8,67.7,39.5,39.18,9.1,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:01:08.1433,172.8,67.7,39.5,39.18,9,19.73,61,728.5,720.8,0,39.5,39.5
2020-09-21 02:01:08.3946,172.8,67.7,39.5,39.18,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:01:08.6471,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:01:08.8996,172.8,67.7,39.5,39.18,9,19.74,3,725.7,5,23,39.5,39.5
2020-09-21 02:01:09.1522,172.8,67.7,39.5,39.18,9,19.74,4,725.4,5.4,23,39.5,39.5
2020-09-21 02:01:09.4047,172.8,67.7,39.5,39.18,8.9,19.74,65,3600,3600,0,39.5,39.5
2020-09-21 02:01:09.6572,172.8,67.7,39.5,39.18,8.9,19.77,66,5210,5220,0,39.5,39.5
2020-09-21 02:01:09.9098,172.8,67.7,39.5,39.18,9,19.73,1,725.7,5,24,39.5,39.5
2020-09-21 02:01:10.1623,172.8,67.7,39.5,39.18,9,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:01:10.4148,172.8,67.7,39.5,39.18,9.1,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:01:10.6673,172.8,67.7,39.5,39.18,8.9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:10.9199,172.8,67.7,39.5,39.18,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:01:11.1724,172.8,67.7,39.5,39.18,9.1,19.74,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:01:11.4245,172.8,67.7,39.5,39.18,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:11.6759,172.8,67.7,39.5,39.18,9,19.74,6,3610,24.4,3.7,39.5,39.5
2020-09-21 02:01:11.9273,172.8,67.7,39.5,39.18,9,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 02:01:12.1786,172.8,67.7,39.5,39.18,9,19.73,1,725.7,5,24,39.5,39.5
2020-09-21 02:01:12.4291,172.8,67.7,39.5,39.18,9.1,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:01:12.6781,172.8,67.7,39.5,39.18,9,19.72,61,728.6,720.9,0,39.5,39.5
2020-09-21 02:01:12.9271,172.8,67.7,39.5,39.18,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:01:13.1760,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:01:13.4243,172.8,67.7,39.5,39.18,9,19.74,3,725.7,5,23,39.5,39.5
2020-09-21 02:01:13.6716,172.8,67.7,39.5,39.18,9.1,19.73,4,725.4,5.4,23,39.5,39.5
2020-09-21 02:01:13.9189,172.8,67.7,39.5,39.18,9,19.75,65,3600,3610,0,39.5,39.5
2020-09-21 02:01:14.1661,172.8,67.7,39.5,39.18,9,19.73,66,5210,5210,0,39.5,39.5
2020-09-21 02:01:14.4134,172.8,67.7,39.5,39.18,9,19.73,1,725.7,5,24,39.5,39.5
2020-09-21 02:01:14.6608,172.8,67.7,39.5,39.18,9,19.73,2,725.4,5.3,24,39.5,39.5
2020-09-21 02:01:14.9082,172.8,67.7,39.5,39.18,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:01:15.1556,172.8,67.7,39.5,39.18,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:15.4030,172.8,67.7,39.5,39.18,8.9,19.74,63,50,50,0,39.5,39.5
2020-09-21 02:01:15.6503,172.8,67.7,39.5,39.18,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:01:15.8975,172.8,67.7,39.5,39.18,9,19.74,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:16.1447,172.8,67.7,39.5,39.18,9,19.73,6,3610,24.4,3.7,39.5,39.5
2020-09-21 02:01:16.3919,172.8,67.7,39.5,39.18,9.1,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:01:16.6391,172.8,67.7,39.5,39.18,8.9,19.73,1,725.7,5,24,39.5,39.5
2020-09-21 02:01:16.8864,172.8,67.7,39.5,39.18,9,19.73,2,725.4,5.3,24,39.5,39.5
2020-09-21 02:01:17.1336,172.8,67.7,39.5,39.18,9,19.73,61,728.6,721,0,39.5,39.5
2020-09-21 02:01:17.3808,172.8,67.7,39.5,39.18,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:01:17.6290,172.8,67.7,39.5,39.18,9.1,19.72,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:01:17.8773,172.8,67.7,39.5,39.18,9,19.73,3,725.7,5,23,39.5,39.5
2020-09-21 02:01:18.1256,172.8,67.7,39.5,39.18,9,19.73,4,725.4,5.3,23,39.5,39.5
2020-09-21 02:01:18.3739,172.8,67.7,39.5,39.18,9.1,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:01:18.6245,172.8,67.7,39.5,39.18,9,19.73,66,5220,5210,0,39.5,39.5
2020-09-21 02:01:18.8771,172.8,67.7,39.5,39.18,9,19.74,1,725.7,5,24,39.5,39.5
2020-09-21 02:01:19.1296,172.8,67.7,39.5,39.18,9,19.73,2,725.4,5.3,24,39.5,39.5
2020-09-21 02:01:19.3821,172.8,67.7,39.5,39.18,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:01:19.6346,172.8,67.7,39.5,39.18,9.1,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:19.8871,172.8,67.7,39.5,39.18,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:01:20.1396,172.8,67.7,39.5,39.18,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:01:20.3921,172.8,67.7,39.5,39.18,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:20.6446,172.8,67.7,39.5,39.18,9,19.73,6,3600,24.4,3.7,39.5,39.5
2020-09-21 02:01:20.8972,172.8,67.7,39.5,39.18,9.1,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:01:21.1497,172.8,67.7,39.5,39.18,9,19.72,1,725.7,5,24,39.5,39.5
2020-09-21 02:01:21.4022,172.8,67.7,39.5,39.18,9,19.73,2,725.4,5.3,24,39.5,39.5
2020-09-21 02:01:21.6547,172.8,67.7,39.5,39.18,9,19.73,61,728.5,721,0,39.5,39.5
2020-09-21 02:01:21.9033,172.8,67.7,39.5,39.18,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:01:22.1506,172.8,67.7,39.5,39.18,9.1,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:01:22.3978,172.8,67.7,39.5,39.18,9.1,19.73,3,725.7,5,23,39.5,39.5
2020-09-21 02:01:22.6451,172.8,67.7,39.5,39.18,9,19.73,4,725.3,5.4,23,39.5,39.5
2020-09-21 02:01:22.8965,172.8,67.7,39.5,39.18,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:01:23.1490,172.8,67.7,39.5,39.18,9,19.73,66,5220,5210,0,39.5,39.5
2020-09-21 02:01:23.4015,172.8,67.7,39.5,39.18,9,19.74,1,725.7,5,24,39.5,39.5
2020-09-21 02:01:23.6540,172.8,67.7,39.5,39.18,9.1,19.74,2,725.3,5.4,24,39.5,39.5
2020-09-21 02:01:23.9027,172.8,67.7,39.5,39.18,9,19.72,65,3600,3600,0,39.5,39.5
2020-09-21 02:01:24.1501,172.8,67.7,39.5,39.18,8.9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:24.3974,172.8,67.7,39.5,39.18,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:01:24.6447,172.8,67.7,39.5,39.18,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:01:24.8961,172.8,67.7,39.5,39.18,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:25.1486,172.8,67.7,39.5,39.18,8.9,19.74,6,3610,24.4,3.7,39.5,39.5
2020-09-21 02:01:25.4010,172.8,67.7,39.5,39.18,9,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 02:01:25.6535,172.8,67.7,39.5,39.18,9.1,19.73,1,725.7,5,24,39.5,39.5
2020-09-21 02:01:25.9060,172.8,67.7,39.5,39.18,9,19.73,2,725.3,5.4,24,39.5,39.5
2020-09-21 02:01:26.1585,172.8,67.7,39.5,39.18,9,19.73,61,728.6,720.9,0,39.5,39.5
2020-09-21 02:01:26.4110,172.8,67.7,39.5,39.18,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:01:26.6635,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:01:26.9142,172.8,67.7,39.5,39.18,9.1,19.73,3,725.7,5,23,39.5,39.5
2020-09-21 02:01:27.1616,172.8,67.7,39.5,39.18,9,19.73,4,725.3,5.4,23,39.5,39.5
2020-09-21 02:01:27.4090,172.8,67.7,39.5,39.18,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:01:27.6564,172.8,67.7,39.5,39.18,9,19.73,66,5210,5220,0,39.5,39.5
2020-09-21 02:01:27.9058,172.8,67.7,39.5,39.18,9,19.75,1,725.7,5,24,39.5,39.5
2020-09-21 02:01:28.1581,172.8,67.7,39.5,39.18,9.1,19.74,2,725.3,5.4,24,39.5,39.5
2020-09-21 02:01:28.4104,172.8,67.7,39.5,39.18,9,19.73,65,3600,3610,0,39.5,39.5
2020-09-21 02:01:28.6626,172.8,67.7,39.5,39.18,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:28.9131,172.8,67.7,39.5,39.18,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:01:29.1606,172.8,67.7,39.5,39.18,9,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:01:29.4080,172.8,67.7,39.5,39.18,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:29.6554,172.8,67.7,39.5,39.18,9,19.73,6,3610,24.4,3.7,39.5,39.5
2020-09-21 02:01:29.9028,172.8,67.7,39.5,39.18,9,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 02:01:30.1551,172.8,67.7,39.5,39.18,9,19.73,1,725.8,5,24,39.5,39.5
2020-09-21 02:01:30.4076,172.8,67.7,39.5,39.18,9,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:01:30.6601,172.8,67.7,39.5,39.18,9,19.73,61,728.6,720.9,0,39.5,39.5
2020-09-21 02:01:30.9126,172.8,67.7,39.5,39.18,9.1,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:01:31.1651,172.8,67.7,39.5,39.18,8.9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:01:31.4175,172.8,67.7,39.5,39.18,9,19.73,3,725.8,5,23,39.5,39.5
2020-09-21 02:01:31.6699,172.8,67.7,39.5,39.18,9.1,19.74,4,725.4,5.4,23,39.5,39.5
2020-09-21 02:01:31.9223,172.8,67.7,39.5,39.18,9,19.74,65,3600,3610,0,39.5,39.5
2020-09-21 02:01:32.1748,172.8,67.7,39.5,39.18,9,19.73,66,5210,5210,0,39.5,39.5
2020-09-21 02:01:32.4274,172.8,67.7,39.5,39.18,9,19.73,1,725.8,5,24,39.5,39.5
2020-09-21 02:01:32.6799,172.8,67.7,39.5,39.18,9,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:01:32.9325,172.8,67.7,39.5,39.18,9.1,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:01:33.1800,172.8,67.7,39.5,39.18,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:33.4274,172.8,67.7,39.5,39.18,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:01:33.6749,172.8,67.7,39.5,39.18,9,19.74,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:01:33.9224,172.8,67.7,39.5,39.18,8.9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:34.1697,172.8,67.7,39.5,39.18,9.1,19.74,6,3610,24.4,3.7,39.5,39.5
2020-09-21 02:01:34.4170,172.8,67.7,39.5,39.18,9,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:01:34.6643,172.8,67.7,39.5,39.18,9,19.74,1,725.8,5,24,39.5,39.5
2020-09-21 02:01:34.9116,172.8,67.7,39.5,39.18,9,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:01:35.1590,172.8,67.7,39.5,39.18,9,19.75,61,728.6,720.9,0,39.5,39.5
2020-09-21 02:01:35.4064,172.8,67.7,39.5,39.18,9.1,19.74,62,425,425,0,39.5,39.5
2020-09-21 02:01:35.6538,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:01:35.9013,172.8,67.7,39.5,39.18,9,19.73,3,725.8,5,23,39.5,39.5
2020-09-21 02:01:36.1487,172.8,67.7,39.5,39.18,9,19.73,4,725.4,5.4,23,39.5,39.5
2020-09-21 02:01:36.3959,172.8,67.7,39.5,39.18,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:01:36.6432,172.8,67.7,39.5,39.18,9.1,19.73,66,5210,5220,0,39.5,39.5
2020-09-21 02:01:36.8905,172.8,67.7,39.5,39.18,9.1,19.73,1,725.8,5,24,39.5,39.5
2020-09-21 02:01:37.1384,172.8,67.7,39.5,39.18,8.9,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:01:37.3909,172.8,67.7,39.5,39.18,9,19.73,65,3610,3600,0,39.5,39.5
2020-09-21 02:01:37.6433,172.8,67.7,39.5,39.18,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:37.8958,172.8,67.7,39.5,39.18,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:01:38.1479,172.8,67.7,39.5,39.18,9.1,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:01:38.3958,172.8,67.7,39.5,39.18,8.9,19.74,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:38.6437,172.8,67.7,39.5,39.18,9.1,19.73,6,3600,24.4,3.7,39.5,39.5
2020-09-21 02:01:38.8915,172.8,67.7,39.5,39.18,9.1,19.74,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:01:39.1393,172.8,67.7,39.5,39.18,9,19.74,1,725.8,5,24,39.5,39.5
2020-09-21 02:01:39.3865,172.8,67.7,39.5,39.18,9,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:01:39.6336,172.8,67.7,39.5,39.18,8.9,19.73,61,728.7,720.9,0,39.5,39.5
2020-09-21 02:01:39.8807,172.8,67.7,39.5,39.18,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:01:40.1278,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:01:40.3750,172.8,67.7,39.5,39.18,9,19.73,3,725.8,5,23,39.5,39.5
2020-09-21 02:01:40.6221,172.8,67.7,39.5,39.18,9,19.73,4,725.4,5.4,23,39.5,39.5
2020-09-21 02:01:40.8693,172.8,67.7,39.5,39.18,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:01:41.1165,172.8,67.7,39.5,39.18,9,19.73,66,5220,5210,0,39.5,39.5
2020-09-21 02:01:41.3688,172.8,67.7,39.5,39.18,9.1,19.73,1,725.8,5,24,39.5,39.5
2020-09-21 02:01:41.6213,172.8,67.7,39.5,39.18,9,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:01:41.8738,172.8,67.7,39.5,39.18,9,19.74,65,3610,3600,0,39.5,39.5
2020-09-21 02:01:42.1264,172.8,67.7,39.5,39.18,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:42.3789,172.8,67.7,39.5,39.18,9,19.75,63,50,50,0,39.5,39.5
2020-09-21 02:01:42.6313,172.8,67.7,39.5,39.18,9.1,19.73,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:01:42.8838,172.8,67.7,39.5,39.18,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:43.1363,172.8,67.7,39.5,39.18,9,19.73,6,3600,24.4,3.7,39.5,39.5
2020-09-21 02:01:43.3869,172.8,67.7,39.5,39.18,9,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:01:43.6346,172.8,67.7,39.5,39.18,9,19.73,1,725.8,5,24,39.5,39.5
2020-09-21 02:01:43.8823,172.8,67.7,39.5,39.18,9,19.74,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:01:44.1300,172.8,67.7,39.5,39.18,9,19.73,61,728.6,721,0,39.5,39.5
2020-09-21 02:01:44.3777,172.8,67.7,39.5,39.18,8.9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:01:44.6280,172.8,67.7,39.5,39.18,9.1,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:01:44.8805,172.8,67.7,39.5,39.18,9,19.73,3,725.8,5,23,39.5,39.5
2020-09-21 02:01:45.1329,172.8,67.7,39.5,39.18,9,19.73,4,725.4,5.4,23,39.5,39.5
2020-09-21 02:01:45.3854,172.8,67.7,39.5,39.18,9.1,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:01:45.6350,172.8,67.7,39.5,39.18,8.9,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 02:01:45.8821,172.8,67.7,39.5,39.18,9,19.74,1,725.8,5,24,39.5,39.5
2020-09-21 02:01:46.1292,172.8,67.7,39.5,39.18,9.1,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:01:46.3763,172.8,67.7,39.5,39.18,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:01:46.6264,172.8,67.7,39.5,39.18,9.1,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:46.8788,172.8,67.7,39.5,39.18,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:01:47.1313,172.8,67.7,39.5,39.18,9,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:01:47.3837,172.8,67.7,39.5,39.18,9.1,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:47.6361,172.8,67.7,39.5,39.18,9,19.73,6,3600,24.5,3.7,39.5,39.5
2020-09-21 02:01:47.8886,172.8,67.7,39.5,39.18,9,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 02:01:48.1411,172.8,67.7,39.5,39.18,9,19.73,1,725.8,5,24,39.5,39.5
2020-09-21 02:01:48.3935,172.8,67.7,39.5,39.18,9,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:01:48.6460,172.8,67.7,39.5,39.18,9.1,19.73,61,728.7,721,0,39.5,39.5
2020-09-21 02:01:48.8985,172.8,67.7,39.5,39.18,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:01:49.1509,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:01:49.4034,172.8,67.7,39.5,39.18,9,19.73,3,725.8,5,23,39.5,39.5
2020-09-21 02:01:49.6529,172.8,67.7,39.5,39.18,9,19.74,4,725.4,5.4,23,39.5,39.5
2020-09-21 02:01:49.9001,172.8,67.7,39.5,39.18,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:01:50.1474,172.8,67.7,39.5,39.18,9,19.73,66,5210,5210,0,39.5,39.5
2020-09-21 02:01:50.3946,172.8,67.7,39.5,39.18,8.9,19.73,1,725.8,5,24,39.5,39.5
2020-09-21 02:01:50.6427,172.8,67.7,39.5,39.18,9,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:01:50.8953,172.8,67.7,39.5,39.18,9,19.74,65,3600,3600,0,39.5,39.5
2020-09-21 02:01:51.1478,172.8,67.7,39.5,39.18,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:51.4003,172.8,67.7,39.5,39.18,9.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:01:51.6528,172.8,67.7,39.5,39.18,8.9,19.74,67,24.4,24.5,0,39.5,39.5
2020-09-21 02:01:51.9054,172.8,67.7,39.5,39.18,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:52.1579,172.8,67.7,39.5,39.18,9.1,19.74,6,3600,24.5,3.7,39.5,39.5
2020-09-21 02:01:52.4104,172.8,67.7,39.5,39.18,9,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:01:52.6629,172.8,67.7,39.5,39.18,9,19.73,1,725.8,5,24,39.5,39.5
2020-09-21 02:01:52.9154,172.8,67.7,39.5,39.18,9,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:01:53.1679,172.8,67.7,39.5,39.18,9.1,19.71,61,728.7,721,0,39.5,39.5
2020-09-21 02:01:53.4205,172.8,67.7,39.5,39.18,9.1,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:01:53.6730,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:01:53.9236,172.8,67.7,39.5,39.18,9,19.73,3,725.8,5,23,39.5,39.5
2020-09-21 02:01:54.1710,172.8,67.7,39.5,39.18,9,19.73,4,725.4,5.4,23,39.5,39.5
2020-09-21 02:01:54.4185,172.8,67.7,39.5,39.18,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:01:54.6659,172.8,67.7,39.5,39.18,9.1,19.73,66,5210,5210,0,39.5,39.5
2020-09-21 02:01:54.9133,172.8,67.7,39.5,39.18,9,19.74,1,725.8,5,24,39.5,39.5
2020-09-21 02:01:55.1636,172.8,67.7,39.5,39.18,9,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:01:55.4161,172.8,67.7,39.5,39.18,9,19.74,65,3610,3600,0,39.5,39.5
2020-09-21 02:01:55.6687,172.8,67.7,39.5,39.18,9,19.74,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:55.9212,172.8,67.7,39.5,39.18,9.1,19.75,63,50,50,0,39.5,39.5
2020-09-21 02:01:56.1711,172.8,67.7,39.5,39.18,9,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:01:56.4185,172.8,67.7,39.5,39.18,8.9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:01:56.6659,172.8,67.7,39.5,39.18,9,19.73,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:01:56.9133,172.8,67.7,39.5,39.18,9,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:01:57.1618,172.8,67.7,39.5,39.18,9.1,19.73,1,725.8,5,24,39.5,39.5
2020-09-21 02:01:57.4112,172.8,67.7,39.5,39.18,9.1,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:01:57.6606,172.8,67.7,39.5,39.18,9,19.74,61,728.7,721.1,0,39.5,39.5
2020-09-21 02:01:57.9099,172.8,67.7,39.5,39.18,9.1,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:01:58.1595,172.8,67.7,39.5,39.18,9,19.75,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:01:58.4091,172.8,67.7,39.5,39.18,9.1,19.73,3,725.9,5,23,39.5,39.5
2020-09-21 02:01:58.6588,172.8,67.7,39.5,39.18,9,19.73,4,725.4,5.4,23,39.5,39.5
2020-09-21 02:01:58.9085,172.8,67.7,39.5,39.18,8.9,19.74,65,3600,3600,0,39.5,39.5
2020-09-21 02:01:59.1577,172.8,67.7,39.5,39.18,9.1,19.74,66,5210,5220,0,39.5,39.5
2020-09-21 02:01:59.4051,172.8,67.7,39.5,39.18,9,19.74,1,725.9,5,24,39.5,39.5
2020-09-21 02:01:59.6525,172.8,67.7,39.5,39.18,9,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:01:59.8999,172.8,67.7,39.5,39.18,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:02:00.1473,172.8,67.7,39.5,39.18,8.9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:00.3945,172.8,67.7,39.5,39.18,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:02:00.6417,172.8,67.7,39.5,39.18,9,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:02:00.8889,172.8,67.7,39.5,39.18,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:01.1361,172.8,67.7,39.5,39.18,9,19.73,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:01.3872,172.8,67.7,39.5,39.18,9,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:01.6397,172.8,67.7,39.5,39.18,9,19.73,1,725.9,5,24,39.5,39.5
2020-09-21 02:02:01.8922,172.8,67.7,39.5,39.18,9.1,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:02:02.1447,172.8,67.7,39.5,39.18,8.9,19.74,61,728.7,721,0,39.5,39.5
2020-09-21 02:02:02.3972,172.8,67.7,39.5,39.18,9,19.74,62,425,425,0,39.5,39.5
2020-09-21 02:02:02.6497,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:02:02.9022,172.8,67.7,39.5,39.18,9,19.73,3,725.9,5,23,39.5,39.5
2020-09-21 02:02:03.1547,172.8,67.7,39.5,39.18,9.1,19.73,4,725.4,5.4,23,39.5,39.5
2020-09-21 02:02:03.4066,172.8,67.7,39.5,39.18,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:02:03.6582,172.8,67.7,39.5,39.18,9,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 02:02:03.9099,172.8,67.7,39.5,39.18,9,19.73,1,725.9,5,24,39.5,39.5
2020-09-21 02:02:04.1615,172.8,67.7,39.5,39.18,9,19.74,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:02:04.4106,172.8,67.7,39.5,39.18,9.1,19.73,65,3600,3610,0,39.5,39.5
2020-09-21 02:02:04.6590,172.8,67.7,39.5,39.18,9,19.74,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:04.9073,172.8,67.7,39.5,39.18,8.9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:02:05.1556,172.8,67.7,39.5,39.18,9.1,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:02:05.4073,172.8,67.7,39.5,39.18,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:05.6598,172.8,67.7,39.5,39.18,9,19.73,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:05.9123,172.8,67.7,39.5,39.18,9,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:06.1649,172.8,67.7,39.5,39.18,9,19.73,1,726,5,24,39.5,39.5
2020-09-21 02:02:06.4154,172.8,67.7,39.5,39.18,9,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:02:06.6627,172.8,67.7,39.5,39.18,9,19.73,61,728.7,721,0,39.5,39.5
2020-09-21 02:02:06.9099,172.8,67.7,39.5,39.18,9,19.74,62,425,425,0,39.5,39.5
2020-09-21 02:02:07.1572,172.8,67.7,39.5,39.18,9,19.74,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:02:07.4045,172.8,67.7,39.5,39.18,9,19.73,3,726,5,23,39.5,39.5
2020-09-21 02:02:07.6552,172.8,67.7,39.5,39.18,9,19.72,4,725.4,5.4,23,39.5,39.5
2020-09-21 02:02:07.9060,172.8,67.7,39.5,39.18,9.1,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:02:08.1568,172.8,67.7,39.5,39.18,9,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 02:02:08.4076,172.8,67.7,39.5,39.18,9,19.73,1,726,5,24,39.5,39.5
2020-09-21 02:02:08.6552,172.8,67.7,39.5,39.18,9,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:02:08.9026,172.8,67.7,39.5,39.18,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:02:09.1499,172.8,67.7,39.5,39.18,9.1,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:09.3973,172.8,67.7,39.5,39.18,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:02:09.6446,172.8,67.7,39.5,39.18,8.9,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:02:09.8920,172.8,67.7,39.5,39.18,9,19.72,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:10.1394,172.8,67.7,39.5,39.18,9,19.73,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:10.3867,172.8,67.7,39.5,39.18,9,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:10.6386,172.8,67.7,39.5,39.18,9,19.73,1,726,5,24,39.5,39.5
2020-09-21 02:02:10.8911,172.8,67.7,39.5,39.18,8.9,19.73,2,725.4,5.4,24,39.5,39.5
2020-09-21 02:02:11.1436,172.8,67.7,39.5,39.18,9.1,19.74,61,728.6,721,0,39.5,39.5
2020-09-21 02:02:11.3960,172.8,67.7,39.5,39.18,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:02:11.6485,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:02:11.9010,172.8,67.7,39.5,39.18,9,19.73,3,726,5,23,39.5,39.5
2020-09-21 02:02:12.1534,172.8,67.7,39.5,39.18,9,19.73,4,725.4,5.4,23,39.5,39.5
2020-09-21 02:02:12.4059,172.8,67.7,39.5,39.18,9.1,19.72,65,3610,3610,0,39.5,39.5
2020-09-21 02:02:12.6584,172.8,67.7,39.5,39.18,9,19.74,66,5210,5210,0,39.5,39.5
2020-09-21 02:02:12.9109,172.8,67.7,39.5,39.18,9,19.73,1,725.9,5,24,39.5,39.5
2020-09-21 02:02:13.1634,172.8,67.7,39.5,39.18,9,19.73,2,725.5,5.4,24,39.5,39.5
2020-09-21 02:02:13.4160,172.8,67.7,39.5,39.18,8.9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:02:13.6685,172.8,67.7,39.5,39.18,9.1,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:13.9191,172.8,67.7,39.5,39.18,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:02:14.1691,172.8,67.7,39.5,39.18,9,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:02:14.4191,172.8,67.7,39.5,39.18,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:14.6691,172.8,67.7,39.5,39.18,9,19.73,6,3600,24.5,3.7,39.5,39.5
2020-09-21 02:02:14.9191,172.8,67.7,39.5,39.18,9,19.75,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:15.1691,172.8,67.7,39.5,39.18,9,19.73,1,725.9,5,24,39.5,39.5
2020-09-21 02:02:15.4191,172.8,67.7,39.5,39.18,9,19.73,2,725.5,5.4,24,39.5,39.5
2020-09-21 02:02:15.6691,172.8,67.7,39.5,39.18,9,19.73,61,728.7,721,0,39.5,39.5
2020-09-21 02:02:15.9210,172.8,67.7,39.5,39.18,9,19.72,62,425,425,0,39.5,39.5
2020-09-21 02:02:16.1735,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:02:16.4260,172.8,67.7,39.5,39.18,9.1,19.73,3,725.9,5,23,39.5,39.5
2020-09-21 02:02:16.6786,172.8,67.7,39.5,39.18,8.9,19.73,4,725.5,5.4,23,39.5,39.5
2020-09-21 02:02:16.9292,172.8,67.7,39.5,39.18,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:02:17.1766,172.8,67.7,39.5,39.18,9.1,19.72,66,5210,5210,0,39.5,39.5
2020-09-21 02:02:17.4240,172.8,67.7,39.5,39.18,9,19.73,1,725.9,5,24,39.5,39.5
2020-09-21 02:02:17.6715,172.8,67.7,39.5,39.18,9.1,19.73,2,725.5,5.4,24,39.5,39.5
2020-09-21 02:02:17.9189,172.8,67.7,39.5,39.18,9,19.74,65,3610,3610,0,39.5,39.5
2020-09-21 02:02:18.1672,172.8,67.7,39.5,39.18,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:18.4156,172.8,67.7,39.5,39.18,9.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:02:18.6640,172.8,67.7,39.5,39.18,9,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:02:18.9123,172.8,67.7,39.5,39.18,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:19.1647,172.8,67.7,39.5,39.18,9,19.73,6,3600,24.5,3.7,39.5,39.5
2020-09-21 02:02:19.4173,172.8,67.7,39.5,39.18,8.9,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 02:02:19.6698,172.8,67.7,39.5,39.18,9.1,19.73,1,726,5,24,39.5,39.5
2020-09-21 02:02:19.9223,172.8,67.7,39.5,39.18,9,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:02:20.1719,172.8,67.7,39.5,39.18,9,19.74,61,728.7,721.1,0,39.5,39.5
2020-09-21 02:02:20.4193,172.8,67.7,39.5,39.18,9,19.74,62,425,425,0,39.5,39.5
2020-09-21 02:02:20.6666,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:02:20.9140,172.8,67.7,39.5,39.18,9,19.91,3,726,5,23,39.5,39.5
2020-09-21 02:02:21.1614,172.8,67.7,39.5,39.18,9,19.73,4,725.6,5.4,23,39.5,39.5
2020-09-21 02:02:21.4087,172.8,67.7,39.5,39.18,9,19.72,65,3610,3610,0,39.5,39.5
2020-09-21 02:02:21.6560,172.8,67.7,39.5,39.18,9,19.73,66,5210,5220,0,39.5,39.5
2020-09-21 02:02:21.9033,172.8,67.7,39.5,39.18,9,19.73,1,726,5,24,39.5,39.5
2020-09-21 02:02:22.1513,172.8,67.7,39.5,39.18,9,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:02:22.4038,172.8,67.7,39.5,39.18,9.1,19.74,65,3610,3610,0,39.5,39.5
2020-09-21 02:02:22.6563,172.8,67.7,39.5,39.18,8.9,19.74,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:22.9089,172.8,67.7,39.5,39.18,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:02:23.1610,172.8,67.7,39.5,39.18,9,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:02:23.4084,172.8,67.7,39.5,39.18,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:23.6558,172.8,67.7,39.5,39.18,9.1,19.73,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:23.9032,172.8,67.7,39.5,39.18,9,19.74,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:24.1506,172.8,67.7,39.5,39.18,9,19.74,1,726,5,24,39.5,39.5
2020-09-21 02:02:24.4019,172.8,67.7,39.5,39.18,9,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:02:24.6544,172.8,67.7,39.5,39.18,9,19.73,61,728.8,721.1,0,39.5,39.5
2020-09-21 02:02:24.9070,172.8,67.7,39.5,39.18,9,19.74,62,425,425,0,39.5,39.5
2020-09-21 02:02:25.1595,172.8,67.7,39.5,39.18,8.9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:02:25.4120,172.8,67.7,39.5,39.18,8.9,19.74,3,726,5,23,39.5,39.5
2020-09-21 02:02:25.6591,172.8,67.7,39.5,39.18,9.1,19.73,4,725.6,5.4,23,39.5,39.5
2020-09-21 02:02:25.9063,172.8,67.7,39.5,39.18,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:02:26.1534,172.8,67.7,39.5,39.18,9,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 02:02:26.4006,172.8,67.7,39.5,39.18,9,19.73,1,726,5,24,39.5,39.5
2020-09-21 02:02:26.6508,172.8,67.7,39.5,39.18,9,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:02:26.9009,172.8,67.7,39.5,39.18,9.1,19.74,65,3610,3610,0,39.5,39.5
2020-09-21 02:02:27.1510,172.8,67.7,39.5,39.18,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:27.4012,172.8,67.7,39.5,39.18,9,19.72,63,50,50,0,39.5,39.5
2020-09-21 02:02:27.6485,172.8,67.7,39.5,39.18,9,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:02:27.8959,172.8,67.7,39.5,39.18,9,19.74,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:28.1432,172.8,67.7,39.5,39.18,9.1,19.73,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:28.3906,172.8,67.7,39.5,39.18,9.1,19.74,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:28.6379,172.8,67.7,39.5,39.18,8.9,19.73,1,726,5,24,39.5,39.5
2020-09-21 02:02:28.8852,172.8,67.7,39.5,39.18,9.1,19.73,2,725.5,5.4,24,39.5,39.5
2020-09-21 02:02:29.1325,172.8,67.7,39.5,39.18,9,19.73,61,728.8,721,0,39.5,39.5
2020-09-21 02:02:29.3798,172.8,67.7,39.5,39.18,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:02:29.6301,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:02:29.8825,172.8,67.7,39.5,39.18,9,19.73,3,726,5,23,39.5,39.5
2020-09-21 02:02:30.1349,172.8,67.7,39.5,39.18,9,19.73,4,725.5,5.4,23,39.5,39.5
2020-09-21 02:02:30.3873,172.8,67.7,39.5,39.18,9,19.72,65,3610,3610,0,39.5,39.5
2020-09-21 02:02:30.6397,172.8,67.7,39.5,39.18,9,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 02:02:30.8922,172.8,67.7,39.5,39.18,9,19.73,1,726,5,24,39.5,39.5
2020-09-21 02:02:31.1447,172.8,67.7,39.5,39.18,8.9,19.72,2,725.5,5.4,24,39.5,39.5
2020-09-21 02:02:31.3971,172.8,67.7,39.5,39.18,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:02:31.6473,172.8,67.7,39.5,39.18,9.1,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:31.8959,172.8,67.7,39.5,39.18,9,19.74,63,50,50,0,39.5,39.5
2020-09-21 02:02:32.1444,172.8,67.7,39.5,39.18,9,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:02:32.3929,172.8,67.7,39.5,39.18,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:32.6438,172.8,67.7,39.5,39.18,9,19.73,6,3600,24.5,3.7,39.5,39.5
2020-09-21 02:02:32.8963,172.8,67.7,39.5,39.18,9.1,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:33.1488,172.8,67.7,39.5,39.18,9,19.73,1,726,5,24,39.5,39.5
2020-09-21 02:02:33.4012,172.8,67.7,39.5,39.18,9,19.73,2,725.5,5.4,24,39.5,39.5
2020-09-21 02:02:33.6537,172.8,67.7,39.5,39.18,9,19.73,61,728.7,721.2,0,39.5,39.5
2020-09-21 02:02:33.9062,172.8,67.7,39.5,39.18,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:02:34.1587,172.8,67.7,39.5,39.18,9.1,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:02:34.4112,172.8,67.7,39.5,39.18,9,19.73,3,726,5,23,39.5,39.5
2020-09-21 02:02:34.6634,172.8,67.7,39.5,39.18,9,19.73,4,725.6,5.4,23,39.5,39.5
2020-09-21 02:02:34.9155,172.8,67.7,39.5,39.18,9.1,19.73,65,3610,3600,0,39.5,39.5
2020-09-21 02:02:35.1677,172.8,67.7,39.5,39.18,9,19.73,66,5230,5220,0,39.5,39.5
2020-09-21 02:02:35.4198,172.8,67.7,39.5,39.18,9,19.73,1,726,5,24,39.5,39.5
2020-09-21 02:02:35.6719,172.8,67.7,39.5,39.18,9.1,19.74,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:02:35.9234,172.8,67.7,39.5,39.18,8.9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:02:36.1748,172.8,67.7,39.5,39.18,9,19.72,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:36.4262,172.8,67.7,39.5,39.18,9,19.74,63,50,50,0,39.5,39.5
2020-09-21 02:02:36.6776,172.8,67.7,39.5,39.18,9,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:02:36.9275,172.8,67.7,39.5,39.18,9.1,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:37.1749,172.8,67.7,39.5,39.18,8.9,19.73,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:37.4224,172.8,67.7,39.5,39.18,9,19.74,7,3600,24.5,3.7,39.5,39.5
2020-09-21 02:02:37.6699,172.8,67.7,39.5,39.18,9.1,19.73,1,726,5,24,39.5,39.5
2020-09-21 02:02:37.9173,172.8,67.7,39.5,39.18,9,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:02:38.1646,172.8,67.7,39.5,39.18,9,19.73,61,728.8,721.2,0,39.5,39.5
2020-09-21 02:02:38.4119,172.8,67.7,39.5,39.18,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:02:38.6592,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:02:38.9079,172.8,67.7,39.5,39.18,9.1,19.73,3,726,5,23,39.5,39.5
2020-09-21 02:02:39.1591,172.8,67.7,39.5,39.18,9,19.73,4,725.6,5.4,23,39.5,39.5
2020-09-21 02:02:39.4103,172.8,67.7,39.5,39.18,9,19.74,65,3610,3610,0,39.5,39.5
2020-09-21 02:02:39.6614,172.8,67.7,39.5,39.18,9,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 02:02:39.9131,172.8,67.7,39.5,39.18,9,19.74,1,726,5,24,39.5,39.5
2020-09-21 02:02:40.1656,172.8,67.7,39.5,39.18,9.1,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:02:40.4181,172.8,67.7,39.5,39.18,9,19.65,65,3610,3610,0,39.5,39.5
2020-09-21 02:02:40.6706,172.8,67.7,39.5,39.18,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:40.9232,172.8,67.7,39.5,39.18,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:02:41.1706,172.8,67.7,39.5,39.18,9,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:02:41.4179,172.8,67.7,39.5,39.18,9.1,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:41.6653,172.8,67.7,39.5,39.18,9,19.73,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:41.9126,172.8,67.7,39.5,39.18,8.9,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 02:02:42.1648,172.8,67.7,39.5,39.18,9,19.73,1,726,5,24,39.5,39.5
2020-09-21 02:02:42.4171,172.8,67.7,39.5,39.18,9,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:02:42.6693,172.8,67.7,39.5,39.18,9,19.73,61,728.8,721.2,0,39.5,39.5
2020-09-21 02:02:42.9215,172.8,67.7,39.5,39.18,9.1,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:02:43.1715,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:02:43.4213,172.8,67.7,39.5,39.18,9.1,19.73,3,726,5,23,39.5,39.5
2020-09-21 02:02:43.6711,172.8,67.7,39.5,39.18,9.1,19.73,4,725.6,5.4,23,39.5,39.5
2020-09-21 02:02:43.9209,172.8,67.7,39.5,39.18,9,19.72,65,3600,3610,0,39.5,39.5
2020-09-21 02:02:44.1693,172.8,67.7,39.5,39.18,9,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 02:02:44.4167,172.8,67.7,39.5,39.18,9,19.73,1,726,5,24,39.5,39.5
2020-09-21 02:02:44.6640,172.8,67.7,39.5,39.18,9.1,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:02:44.9114,172.8,67.7,39.5,39.18,9.1,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:02:45.1588,172.8,67.7,39.5,39.18,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:45.4061,172.8,67.7,39.5,39.18,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:02:45.6535,172.8,67.7,39.5,39.18,9,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:02:45.9009,172.8,67.7,39.5,39.18,9,19.72,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:46.1492,172.8,67.7,39.5,39.18,9,19.74,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:46.4018,172.8,67.7,39.5,39.18,9,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:46.6543,172.8,67.7,39.5,39.18,9,19.73,1,726,5,24,39.5,39.5
2020-09-21 02:02:46.9068,172.8,67.7,39.5,39.18,9,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:02:47.1593,172.8,67.7,39.5,39.18,9,19.74,61,728.8,721.1,0,39.5,39.5
2020-09-21 02:02:47.4118,172.8,67.7,39.5,39.18,9.1,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:02:47.6644,172.8,67.7,39.5,39.18,9,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:02:47.9169,172.8,67.7,39.5,39.18,8.9,19.73,3,726,5,23,39.5,39.5
2020-09-21 02:02:48.1685,172.8,67.7,39.5,39.18,9.1,19.73,4,725.6,5.4,23,39.5,39.5
2020-09-21 02:02:48.4159,172.8,67.7,39.5,39.18,9,19.73,65,3600,3610,0,39.5,39.5
2020-09-21 02:02:48.6633,172.8,67.7,39.5,39.18,9.1,19.74,66,5220,5220,0,39.5,39.5
2020-09-21 02:02:48.9107,172.8,67.7,39.5,39.18,9,19.74,1,726,5,24,39.5,39.5
2020-09-21 02:02:49.1590,172.8,67.7,39.5,39.18,9,19.73,2,725.5,5.4,24,39.5,39.5
2020-09-21 02:02:49.4115,172.8,67.7,39.5,39.18,9.1,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:02:49.6640,172.8,67.7,39.5,39.18,9,19.74,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:49.9165,172.8,67.7,39.5,39.18,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:02:50.1683,172.8,67.7,39.5,39.18,9,19.74,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:02:50.4154,172.8,67.7,39.5,39.18,8.9,19.74,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:50.6626,172.8,67.7,39.5,39.18,9.1,19.73,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:50.9098,172.8,67.7,39.5,39.18,9,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:51.1570,172.8,67.7,39.5,39.18,9,19.72,1,726,5,24,39.5,39.5
2020-09-21 02:02:51.4044,172.8,67.7,39.5,39.18,9,19.73,2,725.5,5.4,24,39.5,39.5
2020-09-21 02:02:51.6518,172.8,67.7,39.5,39.18,9,19.74,61,728.8,721.2,0,39.5,39.5
2020-09-21 02:02:51.8992,172.8,67.9,39.5,39.29,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:02:52.1466,172.8,67.9,39.5,39.29,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:02:52.3939,172.8,67.9,39.5,39.29,9,19.73,3,726,5,23,39.5,39.5
2020-09-21 02:02:52.6412,172.8,67.9,39.5,39.29,9,19.74,4,725.5,5.4,23,39.5,39.5
2020-09-21 02:02:52.8885,172.8,67.9,39.5,39.29,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:02:53.1358,172.8,67.9,39.5,39.29,9,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 02:02:53.3831,172.8,67.9,39.5,39.29,9.1,19.73,1,726,5,24,39.5,39.5
2020-09-21 02:02:53.6303,172.8,67.9,39.5,39.29,9,19.73,2,725.5,5.4,24,39.5,39.5
2020-09-21 02:02:53.8776,172.8,67.9,39.5,39.29,9,19.73,65,3610,3600,0,39.5,39.5
2020-09-21 02:02:54.1249,172.8,67.9,39.5,39.29,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:54.3758,172.8,67.9,39.5,39.29,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:02:54.6283,172.8,67.9,39.5,39.29,9.1,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:02:54.8808,172.8,67.9,39.5,39.29,9,19.74,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:55.1333,172.8,67.9,39.5,39.29,8.9,19.73,6,3600,24.5,3.7,39.5,39.5
