Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:02:55.3838,172.8,67.9,39.5,39.29,9,19.73,7,3600,24.5,3.7,39.5,39.5
2020-09-21 02:02:55.6311,172.8,67.9,39.5,39.29,9,19.74,1,726,5,24,39.5,39.5
2020-09-21 02:02:55.8784,172.8,67.9,39.5,39.29,9,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:02:56.1258,172.8,67.9,39.5,39.29,9,19.73,61,728.9,721.2,0,39.5,39.5
2020-09-21 02:02:56.3731,172.8,67.9,39.5,39.29,8.9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:02:56.6204,172.8,67.9,39.5,39.29,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:02:56.8676,172.8,67.9,39.5,39.29,9,19.74,3,726,5,23,39.5,39.5
2020-09-21 02:02:57.1149,172.8,67.9,39.5,39.29,9,19.73,4,725.6,5.4,23,39.5,39.5
2020-09-21 02:02:57.3634,172.8,67.9,39.5,39.29,9,19.74,65,3610,3600,0,39.5,39.5
2020-09-21 02:02:57.6139,172.8,67.9,39.5,39.29,9,19.74,66,5220,5220,0,39.5,39.5
2020-09-21 02:02:57.8643,172.8,67.9,39.5,39.29,9.1,19.73,1,726,5,24,39.5,39.5
2020-09-21 02:02:58.1148,172.8,67.9,39.5,39.29,9.1,19.74,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:02:58.3652,172.8,67.9,39.5,39.29,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:02:58.6139,172.8,67.9,39.5,39.29,9,19.74,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:58.8624,172.8,67.9,39.5,39.29,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:02:59.1110,172.8,67.9,39.5,39.29,9.1,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:02:59.3596,172.8,67.9,39.5,39.29,9.1,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:02:59.6105,172.8,67.9,39.5,39.29,9,19.73,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:02:59.8630,172.8,67.9,39.5,39.29,9,19.74,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:03:00.1154,172.8,67.9,39.5,39.29,9,19.74,1,726,5,24,39.5,39.5
2020-09-21 02:03:00.3679,172.8,67.9,39.5,39.29,9,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:03:00.6204,172.8,67.9,39.5,39.29,9.1,19.73,61,728.9,721.1,0,39.5,39.5
2020-09-21 02:03:00.8728,172.8,67.9,39.5,39.29,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:03:01.1252,172.8,67.9,39.5,39.29,8.9,19.71,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:03:01.3777,172.8,67.9,39.5,39.29,9,19.74,3,726,5,23,39.5,39.5
2020-09-21 02:03:01.6283,172.8,67.9,39.5,39.29,9,19.73,4,725.6,5.4,23,39.5,39.5
2020-09-21 02:03:01.8779,172.8,67.9,39.5,39.29,9.1,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:03:02.1274,172.8,67.9,39.5,39.29,8.9,19.74,66,5220,5220,0,39.5,39.5
2020-09-21 02:03:02.3770,172.8,67.9,39.5,39.29,9,19.74,1,726,5,24,39.5,39.5
2020-09-21 02:03:02.6250,172.8,67.9,39.5,39.29,9.1,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:03:02.8722,172.8,67.9,39.5,39.29,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:03:03.1194,172.8,67.9,39.5,39.29,9.1,19.75,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:03.3666,172.8,67.9,39.5,39.29,9,19.74,63,50,50,0,39.5,39.5
2020-09-21 02:03:03.6169,172.8,68,39.5,39.35,9,19.74,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:03:03.8694,172.8,68,39.5,39.35,9.1,19.74,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:04.1219,172.8,68,39.5,39.35,9,19.73,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:03:04.3744,172.8,68,39.5,39.35,9,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:03:04.6242,172.8,68,39.5,39.35,9,19.73,1,726.1,5,24,39.5,39.5
2020-09-21 02:03:04.8714,172.8,68,39.5,39.35,8.9,19.73,2,725.5,5.4,24,39.5,39.5
2020-09-21 02:03:05.1186,172.8,68,39.5,39.35,9.1,19.73,61,729,721.2,0,39.5,39.5
2020-09-21 02:03:05.3659,172.8,68,39.5,39.35,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:03:05.6150,172.8,68,39.5,39.35,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:03:05.8656,172.8,68,39.5,39.35,9,19.73,3,726.1,5,23,39.5,39.5
2020-09-21 02:03:06.1162,172.8,68,39.5,39.35,9,19.73,4,725.5,5.4,23,39.5,39.5
2020-09-21 02:03:06.3667,172.8,68,39.5,39.35,9,19.74,65,3610,3610,0,39.5,39.5
2020-09-21 02:03:06.6176,172.8,68,39.5,39.35,9,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 02:03:06.8701,172.8,68,39.5,39.35,8.9,19.73,1,726.1,5,24,39.5,39.5
2020-09-21 02:03:07.1226,172.8,68,39.5,39.35,9,19.74,2,725.5,5.4,24,39.5,39.5
2020-09-21 02:03:07.3751,172.8,68,39.5,39.35,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:03:07.6276,172.8,68,39.5,39.35,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:07.8801,172.8,68,39.5,39.35,9.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:03:08.1326,172.8,68,39.5,39.35,8.9,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:03:08.3851,172.8,68,39.5,39.35,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:08.6366,172.8,68,39.5,39.35,9.1,19.74,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:03:08.8839,172.8,68,39.5,39.35,9,19.73,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:03:09.1311,172.8,68,39.5,39.35,9.1,19.73,1,726.1,5,24,39.5,39.5
2020-09-21 02:03:09.3783,172.8,68,39.5,39.35,9,19.73,2,725.5,5.4,24,39.5,39.5
2020-09-21 02:03:09.6256,172.8,68,39.5,39.35,9,19.73,61,728.9,721.2,0,39.5,39.5
2020-09-21 02:03:09.8748,172.8,68,39.5,39.35,9.1,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:03:10.1274,172.8,68,39.5,39.35,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:03:10.3799,172.8,68,39.5,39.35,9.1,19.73,3,726.1,5,23,39.5,39.5
2020-09-21 02:03:10.6325,172.8,68,39.5,39.35,9,19.74,4,725.7,5.4,23,39.5,39.5
2020-09-21 02:03:10.8851,172.8,68,39.5,39.35,9,19.74,65,3600,3600,0,39.5,39.5
2020-09-21 02:03:11.1375,172.8,68,39.5,39.35,9.1,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 02:03:11.3899,172.8,68,39.5,39.35,9,19.72,1,726.1,5,24,39.5,39.5
2020-09-21 02:03:11.6424,172.8,68,39.5,39.35,9,19.73,2,725.7,5.4,24,39.5,39.5
2020-09-21 02:03:11.8948,172.8,68,39.5,39.35,9,19.73,65,3610,3600,0,39.5,39.5
2020-09-21 02:03:12.1472,172.8,68,39.5,39.35,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:12.3997,172.8,68,39.5,39.35,9.1,19.74,63,50,50,0,39.5,39.5
2020-09-21 02:03:12.6521,172.8,68,39.5,39.35,9,19.74,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:03:12.9026,172.8,68,39.5,39.35,8.9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:13.1499,172.8,68,39.5,39.35,9,19.73,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:03:13.3972,172.8,68,39.5,39.35,9,19.74,7,3610,24.5,3.7,39.5,39.5
2020-09-21 02:03:13.6445,172.8,68,39.5,39.35,9,19.74,1,726.1,5,24,39.5,39.5
2020-09-21 02:03:13.8918,172.8,68,39.5,39.35,9.1,19.73,2,725.7,5.4,24,39.5,39.5
2020-09-21 02:03:14.1390,172.8,68,39.5,39.35,8.9,19.73,61,728.9,721.3,0,39.5,39.5
2020-09-21 02:03:14.3863,172.8,68,39.5,39.35,9.1,19.77,62,425,425,0,39.5,39.5
2020-09-21 02:03:14.6335,172.8,68,39.5,39.35,9,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:03:14.8807,172.8,68,39.5,39.35,9,19.73,3,726.1,5,23,39.5,39.5
2020-09-21 02:03:15.1308,172.8,68,39.5,39.35,9,19.73,4,725.7,5.4,23,39.5,39.5
2020-09-21 02:03:15.3832,172.8,68,39.5,39.35,8.9,19.74,65,3600,3600,0,39.5,39.5
2020-09-21 02:03:15.6357,172.8,68,39.5,39.35,9,19.73,66,5210,5210,0,39.5,39.5
2020-09-21 02:03:15.8881,172.8,68,39.5,39.35,9,19.73,1,726.1,5,24,39.5,39.5
2020-09-21 02:03:16.1399,172.8,68,39.5,39.35,9,19.73,2,725.7,5.4,24,39.5,39.5
2020-09-21 02:03:16.3911,172.8,68,39.5,39.35,9,19.72,65,3610,3600,0,39.5,39.5
2020-09-21 02:03:16.6424,172.8,68,39.5,39.35,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:16.8936,172.8,68,39.5,39.35,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:03:17.1427,172.8,68,39.5,39.35,9.1,19.73,67,24.5,24.5,0,39.5,39.5
2020-09-21 02:03:17.3901,172.8,68,39.5,39.35,9,19.74,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:17.6374,172.8,68,39.5,39.35,9,19.73,6,3600,24.5,3.7,39.5,39.5
2020-09-21 02:03:17.8848,172.8,68,39.5,39.35,9,19.73,7,3600,24.6,3.7,39.5,39.5
2020-09-21 02:03:18.1350,172.8,68,39.5,39.35,9,19.73,1,726.1,5,24,39.5,39.5
2020-09-21 02:03:18.3876,172.8,68,39.5,39.35,9.1,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:03:18.6401,172.8,68,39.5,39.35,9,19.74,61,729,721.3,0,39.5,39.5
2020-09-21 02:03:18.8927,172.8,68,39.5,39.35,8.9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:03:19.1452,172.8,68,39.5,39.35,9.1,19.74,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:03:19.3978,172.8,68,39.5,39.35,9,19.73,3,726.1,5,23,39.5,39.5
2020-09-21 02:03:19.6503,172.8,68,39.5,39.35,9.1,19.73,4,725.6,5.4,23,39.5,39.5
2020-09-21 02:03:19.9028,172.8,68,39.5,39.35,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:03:20.1553,172.8,68,39.5,39.35,8.9,19.73,66,5210,5210,0,39.5,39.5
2020-09-21 02:03:20.4078,172.8,68,39.5,39.35,9.1,19.73,1,726.1,5,24,39.5,39.5
2020-09-21 02:03:20.6604,172.8,68,39.5,39.35,9,19.74,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:03:20.9129,172.8,68,39.5,39.35,9,19.74,65,3610,3610,0,39.5,39.5
2020-09-21 02:03:21.1654,172.8,68,39.5,39.35,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:21.4159,172.8,68,39.5,39.35,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:03:21.6633,172.8,68,39.5,39.35,9,19.74,67,24.5,24.6,0,39.5,39.5
2020-09-21 02:03:21.9106,172.8,68,39.5,39.35,9.1,19.74,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:22.1579,172.8,68,39.5,39.35,9,19.74,6,3600,24.5,3.7,39.5,39.5
2020-09-21 02:03:22.4053,172.8,68,39.5,39.35,9,19.73,7,3600,24.6,3.7,39.5,39.5
2020-09-21 02:03:22.6576,172.8,68,39.5,39.35,9,19.73,1,726.1,5,24,39.5,39.5
2020-09-21 02:03:22.9101,172.8,68,39.5,39.35,9,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:03:23.1626,172.8,68,39.5,39.35,9.1,19.72,61,729,721.3,0,39.5,39.5
2020-09-21 02:03:23.4151,172.8,68,39.5,39.35,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:03:23.6676,172.8,68,39.5,39.35,9,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:03:23.9201,172.8,68,39.5,39.35,9,19.73,3,726.1,5,23,39.5,39.5
2020-09-21 02:03:24.1727,172.8,68,39.5,39.35,9,19.73,4,725.6,5.4,23,39.5,39.5
2020-09-21 02:03:24.4252,172.8,68,39.5,39.35,9.1,19.73,65,3610,3600,0,39.5,39.5
2020-09-21 02:03:24.6746,172.8,68,39.5,39.35,9,19.74,66,5220,5220,0,39.5,39.5
2020-09-21 02:03:24.9219,172.8,68,39.5,39.35,9,19.73,1,726.2,5,24,39.5,39.5
2020-09-21 02:03:25.1693,172.8,68,39.5,39.35,9.1,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:03:25.4166,172.8,68,39.5,39.35,9,19.74,65,3600,3610,0,39.5,39.5
2020-09-21 02:03:25.6639,172.8,68,39.5,39.35,9.1,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:25.9111,172.8,68,39.5,39.35,9,19.71,63,50,50,0,39.5,39.5
2020-09-21 02:03:26.1584,172.8,68,39.5,39.35,8.9,19.73,67,24.5,24.6,0,39.5,39.5
2020-09-21 02:03:26.4057,172.8,68,39.5,39.35,9.1,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:26.6551,172.8,68,39.5,39.35,9,19.74,6,3600,24.5,3.7,39.5,39.5
2020-09-21 02:03:26.9076,172.8,68,39.5,39.35,9,19.74,7,3610,24.6,3.7,39.5,39.5
2020-09-21 02:03:27.1600,172.8,68,39.5,39.35,9,19.73,1,726.2,5,24,39.5,39.5
2020-09-21 02:03:27.4125,172.8,68,39.5,39.35,9,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:03:27.6632,172.8,68,39.5,39.35,9,19.74,61,728.9,721.3,0,39.5,39.5
2020-09-21 02:03:27.9106,172.8,68,39.5,39.35,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:03:28.1580,172.8,68,39.5,39.35,9,19.74,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:03:28.4054,172.8,68,39.5,39.35,9,19.73,3,726.2,5,23,39.5,39.5
2020-09-21 02:03:28.6528,172.8,68,39.5,39.35,9,19.73,4,725.6,5.4,23,39.5,39.5
2020-09-21 02:03:28.9001,172.8,68,39.5,39.35,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:03:29.1474,172.8,68,39.5,39.35,9.1,19.73,66,5210,5210,0,39.5,39.5
2020-09-21 02:03:29.3947,172.8,68,39.5,39.35,8.9,19.74,1,726.2,5,24,39.5,39.5
2020-09-21 02:03:29.6427,172.8,68,39.5,39.35,9,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:03:29.8952,172.8,68,39.5,39.35,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:03:30.1477,172.8,68,39.5,39.35,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:30.4003,172.8,68,39.5,39.35,9.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:03:30.6528,172.8,68,39.5,39.35,9,19.73,67,24.5,24.6,0,39.5,39.5
2020-09-21 02:03:30.9011,172.8,68,39.5,39.35,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:31.1482,172.8,68,39.5,39.35,9,19.73,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:03:31.3953,172.8,68,39.5,39.35,9,19.73,7,3610,24.6,3.7,39.5,39.5
2020-09-21 02:03:31.6424,172.8,68,39.5,39.35,9.1,19.74,1,726.2,5,24,39.5,39.5
2020-09-21 02:03:31.8939,172.8,68,39.5,39.35,9,19.73,2,725.6,5.4,24,39.5,39.5
2020-09-21 02:03:32.1464,172.8,68,39.5,39.35,8.9,19.73,61,728.9,721.4,0,39.5,39.5
2020-09-21 02:03:32.3988,172.8,68,39.5,39.35,9.1,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:03:32.6512,172.8,68,39.5,39.35,9,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:03:32.9017,172.8,68,39.5,39.35,9,19.73,3,726.2,5,23,39.5,39.5
2020-09-21 02:03:33.1490,172.8,68,39.5,39.35,9,19.72,4,725.7,5.4,23,39.5,39.5
2020-09-21 02:03:33.3964,172.8,68,39.5,39.35,9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:03:33.6437,172.8,68,39.5,39.35,9.1,19.74,66,5220,5220,0,39.5,39.5
2020-09-21 02:03:33.8911,172.8,68,39.5,39.35,9,19.73,1,726.2,5,24,39.5,39.5
2020-09-21 02:03:34.1436,172.8,68,39.5,39.35,9,19.73,2,725.7,5.4,24,39.5,39.5
2020-09-21 02:03:34.3961,172.8,68,39.5,39.35,9,19.74,65,3610,3600,0,39.5,39.5
2020-09-21 02:03:34.6485,172.8,68,39.5,39.35,9,19.74,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:34.9010,172.8,68,39.5,39.35,9.1,19.74,63,50,50,0,39.5,39.5
2020-09-21 02:03:35.1535,172.8,68,39.5,39.35,9.1,19.73,67,24.5,24.6,0,39.5,39.5
2020-09-21 02:03:35.4060,172.8,68,39.5,39.35,9,19.74,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:35.6585,172.8,68,39.5,39.35,9.1,19.73,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:03:35.9109,172.8,68,39.5,39.35,9,19.74,7,3600,24.6,3.7,39.5,39.5
2020-09-21 02:03:36.1584,172.8,68,39.5,39.35,9.1,19.73,1,726.2,5,24,39.5,39.5
2020-09-21 02:03:36.4057,172.8,68,39.5,39.35,9,19.73,2,725.7,5.4,24,39.5,39.5
2020-09-21 02:03:36.6531,172.8,68,39.5,39.35,8.9,19.73,61,729.1,721.3,0,39.5,39.5
2020-09-21 02:03:36.9005,172.8,68,39.5,39.35,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:03:37.1478,172.8,68,39.5,39.35,9,19.74,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:03:37.3952,172.8,68,39.5,39.35,9,19.73,3,726.2,5,23,39.5,39.5
2020-09-21 02:03:37.6425,172.8,68,39.5,39.35,9,19.73,4,725.7,5.4,23,39.5,39.5
2020-09-21 02:03:37.8899,172.8,68,39.5,39.35,8.9,19.73,65,3600,3600,0,39.5,39.5
2020-09-21 02:03:38.1381,172.8,68,39.5,39.35,9,19.74,66,5220,5210,0,39.5,39.5
2020-09-21 02:03:38.3904,172.8,68,39.5,39.35,9.1,19.73,1,726.2,5,24,39.5,39.5
2020-09-21 02:03:38.6427,172.8,68,39.5,39.35,9,19.73,2,725.7,5.4,24,39.5,39.5
2020-09-21 02:03:38.8950,172.8,68,39.5,39.35,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:03:39.1473,172.8,68,39.5,39.35,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:39.3999,172.8,68,39.5,39.35,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:03:39.6524,172.8,68,39.5,39.35,9.1,19.73,67,24.5,24.6,0,39.5,39.5
2020-09-21 02:03:39.9049,172.8,68,39.5,39.35,9,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:40.1574,172.8,68,39.5,39.35,9,19.73,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:03:40.4047,172.8,68,39.5,39.35,9,19.73,7,3600,24.6,3.7,39.5,39.5
2020-09-21 02:03:40.6519,172.8,68,39.5,39.35,9,19.74,1,726.1,5,24,39.5,39.5
2020-09-21 02:03:40.8991,172.8,68,39.5,39.35,9.1,19.73,2,725.7,5.4,24,39.5,39.5
2020-09-21 02:03:41.1463,172.8,68,39.5,39.35,9,19.74,61,729.1,721.4,0,39.5,39.5
2020-09-21 02:03:41.3935,172.8,68,39.5,39.35,8.9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:03:41.6408,172.8,68,39.5,39.35,9,19.73,64,9.6,9.7,0,39.5,39.5
2020-09-21 02:03:41.8880,172.8,68,39.5,39.35,9,19.73,3,726.1,5,23,39.5,39.5
2020-09-21 02:03:42.1352,172.8,68,39.5,39.35,9,19.74,4,725.7,5.4,23,39.5,39.5
2020-09-21 02:03:42.3877,172.8,68,39.5,39.35,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:03:42.6402,172.8,68,39.5,39.35,8.9,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 02:03:42.8928,172.8,68,39.5,39.35,9,19.72,1,726.1,5,24,39.5,39.5
2020-09-21 02:03:43.1453,172.8,68,39.5,39.35,9,19.73,2,725.7,5.4,24,39.5,39.5
2020-09-21 02:03:43.3929,172.8,68,39.5,39.35,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:03:43.6402,172.8,68,39.5,39.35,9.1,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:43.8876,172.8,68,39.5,39.35,9,19.73,63,50,50,0,39.5,39.5
2020-09-21 02:03:44.1349,172.8,68,39.5,39.35,9,19.73,67,24.5,24.6,0,39.5,39.5
2020-09-21 02:03:44.3822,172.8,68,39.5,39.35,9.1,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:44.6295,172.8,68,39.5,39.35,9,19.73,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:03:44.8767,172.8,68,39.5,39.35,9,19.73,7,3610,24.6,3.7,39.5,39.5
2020-09-21 02:03:45.1239,172.8,68,39.5,39.35,9,19.73,1,726.1,5,24,39.5,39.5
2020-09-21 02:03:45.3711,172.8,68,39.5,39.35,9,19.74,2,725.7,5.4,24,39.5,39.5
2020-09-21 02:03:45.6184,172.8,68,39.5,39.35,9.1,19.73,61,729,721.3,0,39.5,39.5
2020-09-21 02:03:45.8656,172.8,68,39.5,39.35,9,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:03:46.1129,172.8,68,39.5,39.35,9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:03:46.3617,172.8,68,39.5,39.35,9,19.73,3,726.1,5,23,39.5,39.5
2020-09-21 02:03:46.6141,172.8,68,39.5,39.35,9,19.74,4,725.7,5.4,23,39.5,39.5
2020-09-21 02:03:46.8665,172.8,68,39.5,39.35,9.1,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:03:47.1190,172.8,68,39.5,39.35,9,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 02:03:47.3714,172.8,68,39.5,39.35,8.9,19.73,1,726.3,5,24,39.5,39.5
2020-09-21 02:03:47.6239,172.8,68,39.5,39.35,9,19.73,2,725.7,5.4,24,39.5,39.5
2020-09-21 02:03:47.8765,172.8,68,39.5,39.35,9,19.73,65,3600,3610,0,39.5,39.5
2020-09-21 02:03:48.1290,172.8,68,39.5,39.35,9,19.72,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:48.3815,172.8,68,39.5,39.35,9,19.74,63,50,50,0,39.5,39.5
2020-09-21 02:03:48.6288,172.8,68,39.5,39.35,9,19.73,67,24.5,24.6,0,39.5,39.5
2020-09-21 02:03:48.8760,172.8,68,39.5,39.35,9.1,19.73,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:49.1231,172.8,68,39.5,39.35,9,19.78,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:03:49.3703,172.8,68,39.5,39.35,9,19.73,7,3600,24.6,3.7,39.5,39.5
2020-09-21 02:03:49.6176,172.8,68,39.5,39.35,9,19.73,1,726.3,5,24,39.5,39.5
2020-09-21 02:03:49.8650,172.8,68,39.5,39.35,9,19.73,2,725.7,5.4,24,39.5,39.5
2020-09-21 02:03:50.1124,172.8,68,39.5,39.35,9,19.73,61,728.9,721.3,0,39.5,39.5
2020-09-21 02:03:50.3598,172.8,68,39.5,39.35,9.1,19.73,62,425,425,0,39.5,39.5
2020-09-21 02:03:50.6098,172.8,68,39.5,39.35,8.9,19.73,64,9.6,9.8,0,39.5,39.5
2020-09-21 02:03:50.8622,172.8,68,39.5,39.35,9,19.73,3,726.3,5,23,39.5,39.5
2020-09-21 02:03:51.1145,172.8,68,39.5,39.35,9,19.74,4,725.7,5.4,23,39.5,39.5
2020-09-21 02:03:51.3669,172.8,68,39.5,39.35,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:03:51.6193,172.8,68,39.5,39.35,9.1,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 02:03:51.8718,172.8,68,39.5,39.35,8.9,19.73,1,726.3,5,24,39.5,39.5
2020-09-21 02:03:52.1243,172.8,68,39.5,39.35,9,19.73,2,725.7,5.4,24,39.5,39.5
2020-09-21 02:03:52.3768,172.8,68,39.5,39.35,9,19.73,65,3610,3610,0,39.5,39.5
2020-09-21 02:03:52.6265,172.8,68,39.5,39.35,9,19.73,51,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:52.8737,172.8,68,39.5,39.35,9,19.72,63,50,50,0,39.5,39.5
2020-09-21 02:03:53.1210,172.8,68,39.5,39.35,8.9,19.71,67,24.5,24.6,0,39.5,39.5
2020-09-21 02:03:53.3682,172.8,68,39.5,39.35,8.9,19.74,52,3.71,3.69,0,39.5,39.5
2020-09-21 02:03:53.6154,172.8,68,39.75,39.35,9,19.73,6,3610,24.5,3.7,39.5,39.5
2020-09-21 02:03:53.8624,172.8,68,39.75,39.35,9,19.73,7,3610,24.6,3.7,40,39.5
2020-09-21 02:03:54.1094,172.8,68,39.75,39.35,9,19.73,1,726.2,5,24,40,39.5
2020-09-21 02:03:54.3565,172.8,68,39.75,39.35,8.9,19.74,2,725.8,5.4,24,40,39.5
2020-09-21 02:03:54.6043,172.8,68,39.75,39.35,9,19.73,61,729,721.4,0,40,39.5
2020-09-21 02:03:54.8568,172.8,68,39.75,39.35,9.1,19.73,62,425,425,0,40,39.5
2020-09-21 02:03:55.1093,172.8,68,39.75,39.35,9,19.73,64,9.6,9.8,0,40,39.5
2020-09-21 02:03:55.3618,172.8,68,39.75,39.35,9,19.73,3,726.2,5,23,40,39.5
2020-09-21 02:03:55.6142,172.8,68,39.75,39.35,9,19.74,4,725.8,5.4,23,40,39.5
2020-09-21 02:03:55.8667,172.8,68,39.75,39.35,9,19.73,65,3590,3600,0,40,39.5
2020-09-21 02:03:56.1192,172.8,68,39.75,39.35,9.1,19.73,66,5220,5220,0,40,39.5
2020-09-21 02:03:56.3717,172.8,68,39.75,39.35,9,19.73,1,726.2,5,24,40,39.5
2020-09-21 02:03:56.6242,172.8,68,39.75,39.35,9,19.73,2,725.8,5.4,24,40,39.5
2020-09-21 02:03:56.8767,172.8,68,39.75,39.35,9,19.73,65,3590,3610,0,40,39.5
2020-09-21 02:03:57.1292,172.8,68,39.75,39.35,9,19.73,51,3.71,3.69,0,40,39.5
2020-09-21 02:03:57.3817,172.8,68,39.75,39.35,9.1,19.73,63,50,50,0,40,39.5
2020-09-21 02:03:57.6342,172.8,68,39.75,39.35,9,19.75,67,24.5,24.6,0,40,39.5
2020-09-21 02:03:57.8867,172.8,68,39.75,39.35,8.9,19.73,52,3.71,3.69,0,40,39.5
2020-09-21 02:03:58.1396,172.8,68,39.75,39.35,9.1,19.73,6,3590,24.5,3.7,40,39.5
2020-09-21 02:03:58.3925,172.8,68,39.75,39.35,9,19.73,7,3610,24.6,3.7,40,39.5
2020-09-21 02:03:58.6454,172.8,68,39.75,39.35,9,19.73,1,726.2,5,24,40,39.5
2020-09-21 02:03:58.8981,172.8,68,39.75,39.35,9,19.73,2,725.8,5.4,24,40,39.5
2020-09-21 02:03:59.1455,172.8,68,39.75,39.35,8.9,19.73,61,729,721.4,0,40,39.5
2020-09-21 02:03:59.3928,172.8,68,39.75,39.35,9,19.73,62,425,425,0,40,39.5
2020-09-21 02:03:59.6401,172.8,68,39.75,39.35,9,19.73,64,9.6,9.8,0,40,39.5
2020-09-21 02:03:59.8874,172.8,68,39.75,39.35,9,19.74,3,726.2,5,23,40,39.5
2020-09-21 02:04:00.1345,172.8,68,39.75,39.35,9,19.73,4,725.8,5.4,23,40,39.5
2020-09-21 02:04:00.3816,172.8,68,39.75,39.35,9,19.73,65,3580,3610,0,40,39.5
2020-09-21 02:04:00.6286,172.8,68,39.75,39.35,9,19.73,66,5220,5220,0,40,39.5
2020-09-21 02:04:00.8757,172.8,68,39.75,39.35,9.1,19.75,1,726.2,5,24,40,39.5
2020-09-21 02:04:01.1261,172.8,68,39.75,39.35,9,19.73,2,725.7,5.4,24,40,39.5
2020-09-21 02:04:01.3786,172.8,68,39.75,39.35,9,19.73,65,3580,3610,0,40,39.5
2020-09-21 02:04:01.6312,172.8,68,39.75,39.35,9,19.74,51,3.71,3.69,0,40,39.5
2020-09-21 02:04:01.8837,172.8,68,39.75,39.35,9,19.73,63,50,50,0,40,39.5
2020-09-21 02:04:02.1362,172.8,68,39.75,39.35,9.1,19.73,67,24.5,24.6,0,40,39.5
2020-09-21 02:04:02.3887,172.8,68,39.75,39.35,9,19.73,52,3.71,3.69,0,40,39.5
2020-09-21 02:04:02.6411,172.8,68,39.75,39.35,8.9,19.72,6,3580,24.5,3.7,40,39.5
2020-09-21 02:04:02.8936,172.8,68,39.75,39.35,9,19.74,7,3620,24.6,3.7,40,39.5
2020-09-21 02:04:03.1460,172.8,68,39.75,39.35,9,19.73,1,726.2,5,24,40,39.5
2020-09-21 02:04:03.3985,172.8,68,39.75,39.35,9,19.73,2,725.7,5.4,24,40,39.5
2020-09-21 02:04:03.6510,172.8,68,39.75,39.35,9,19.73,61,729.1,721.4,0,40,39.5
2020-09-21 02:04:03.9036,172.8,68,39.75,39.35,8.9,19.73,62,425,425,0,40,39.5
2020-09-21 02:04:04.1561,172.8,68,39.75,39.35,9,19.73,64,9.6,9.8,0,40,39.5
2020-09-21 02:04:04.4054,172.8,68,39.75,39.35,9,19.74,3,726.2,5,23,40,39.5
2020-09-21 02:04:04.6527,172.8,68,39.75,39.35,9,19.73,4,725.7,5.4,23,40,39.5
2020-09-21 02:04:04.9000,172.8,68,39.75,39.35,9,19.73,65,3580,3620,0,40,39.5
2020-09-21 02:04:05.1474,172.8,68,39.75,39.35,8.9,19.73,66,5220,5220,0,40,39.5
2020-09-21 02:04:05.3947,172.8,68,39.75,39.35,9,19.73,1,726.2,5,24,40,39.5
2020-09-21 02:04:05.6420,172.8,68,39.75,39.35,9.1,19.73,2,725.7,5.4,24,40,39.5
2020-09-21 02:04:05.8893,172.8,68,39.75,39.35,9,19.73,65,3580,3620,0,40,39.5
2020-09-21 02:04:06.1367,172.8,68,39.75,39.35,9,19.74,51,3.71,3.69,0,40,39.5
2020-09-21 02:04:06.3840,172.8,68,39.75,39.35,9,19.72,63,50,50,0,40,39.5
2020-09-21 02:04:06.6313,172.8,68,39.75,39.35,9,19.71,67,24.5,24.6,0,40,39.5
2020-09-21 02:04:06.8786,172.8,68,39.75,39.35,9.1,19.73,52,3.71,3.69,0,40,39.5
2020-09-21 02:04:07.1260,172.8,68,39.75,39.35,9,19.73,6,3570,24.5,3.7,40,39.5
2020-09-21 02:04:07.3733,172.8,68,39.75,39.35,9,19.73,7,3620,24.6,3.7,40,39.5
2020-09-21 02:04:07.6258,172.8,68,39.75,39.35,9,19.74,1,726.2,5,24,40,39.5
2020-09-21 02:04:07.8783,172.8,68,39.75,39.35,9,19.74,2,725.7,5.4,24,40,39.5
2020-09-21 02:04:08.1308,172.8,68,39.75,39.35,9,19.74,61,729.1,721.4,0,40,39.5
2020-09-21 02:04:08.3833,172.8,68,39.75,39.35,9,19.74,62,425,425,0,40,39.5
2020-09-21 02:04:08.6359,172.8,68,39.75,39.35,8.9,19.73,64,9.6,9.8,0,40,39.5
2020-09-21 02:04:08.8884,172.8,68,39.75,39.35,9,19.74,3,726.2,4.8,23,40,39.5
2020-09-21 02:04:09.1409,172.8,68,39.75,39.35,9,19.73,4,725.9,5.4,23,40,39.5
2020-09-21 02:04:09.3935,172.8,68,39.75,39.35,9,19.74,65,3580,3630,0,40,39.5
2020-09-21 02:04:09.6412,172.8,68,39.75,39.35,8.9,19.73,66,5210,5220,0,40,39.5
2020-09-21 02:04:09.8890,172.8,68,39.75,39.35,9,19.73,1,726.2,4.8,24,40,39.5
2020-09-21 02:04:10.1367,172.8,68,39.75,39.35,9.1,19.72,2,725.9,5.4,24,40,39.5
2020-09-21 02:04:10.3845,172.8,68,39.75,39.35,9,19.73,65,3580,3630,0,40,39.5
2020-09-21 02:04:10.6369,172.8,68,39.75,39.35,9,19.73,51,3.71,3.69,0,40,39.5
2020-09-21 02:04:10.8893,172.8,68,39.75,39.35,9,19.73,63,50,50,0,40,39.5
2020-09-21 02:04:11.1418,172.8,68,39.75,39.35,9,19.73,67,24.5,24.6,0,40,39.5
2020-09-21 02:04:11.3943,172.8,68,39.75,39.35,9.1,19.73,52,3.71,3.69,0,40,39.5
2020-09-21 02:04:11.6467,172.8,68,39.75,39.35,9,19.74,6,3580,24.5,3.7,40,39.5
2020-09-21 02:04:11.8992,172.8,68,39.75,39.35,9,19.73,7,3620,24.6,3.7,40,39.5
2020-09-21 02:04:12.1516,172.8,68,39.75,39.35,9,19.73,1,726.2,4.8,24,40,39.5
2020-09-21 02:04:12.4041,172.8,68,39.75,39.35,9,19.74,2,725.9,5.4,24,40,39.5
2020-09-21 02:04:12.6565,172.8,68,39.75,39.35,9.1,19.93,61,729,721.4,0,40,39.5
2020-09-21 02:04:12.9091,172.8,68,39.75,39.35,9.1,19.93,62,425,425,0,40,39.5
2020-09-21 02:04:13.1616,172.8,68,39.75,39.35,8.9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:04:13.4141,172.8,68,39.75,39.35,9.1,19.93,3,726.2,4.8,23,40,39.5
2020-09-21 02:04:13.6646,172.8,68,39.75,39.35,9,19.93,4,725.9,5.4,23,40,39.5
2020-09-21 02:04:13.9137,172.8,68,39.75,39.35,9,19.96,65,3570,3630,0,40,39.5
2020-09-21 02:04:14.1629,172.8,68,39.75,39.35,9,19.93,66,5220,5220,0,40,39.5
2020-09-21 02:04:14.4120,172.8,68,39.75,39.35,8.9,19.93,1,726.2,4.8,24,40,39.5
2020-09-21 02:04:14.6601,172.8,68,39.75,39.35,8.9,19.93,2,725.9,5.4,24,40,39.5
2020-09-21 02:04:14.9074,172.8,68,39.75,39.35,9,19.93,65,3580,3630,0,40,39.5
2020-09-21 02:04:15.1548,172.8,68,39.75,39.35,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:04:15.4021,172.8,68,39.75,39.35,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:04:15.6497,172.8,68,39.75,39.35,8.9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:04:15.8980,172.8,68,39.75,39.35,9,19.92,52,3.71,3.69,0,40,39.5
2020-09-21 02:04:16.1463,172.8,68,39.75,39.35,9.1,19.95,6,3570,24.5,3.7,40,39.5
2020-09-21 02:04:16.3946,172.8,68,39.75,39.35,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:04:16.6430,172.8,68,39.75,39.35,9,19.93,1,726.2,4.8,24,40,39.5
2020-09-21 02:04:16.8946,172.8,68,39.75,39.35,9,19.92,2,725.8,5.4,24,40,39.5
2020-09-21 02:04:17.1471,172.8,68,39.75,39.35,9,19.94,61,729.2,721.3,0,40,39.5
2020-09-21 02:04:17.3996,172.8,68,39.75,39.35,9.1,19.92,62,425,425,0,40,39.5
2020-09-21 02:04:17.6521,172.8,68,39.75,39.35,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:04:17.9026,172.8,68,39.75,39.35,8.9,19.9,3,726.2,4.8,23,40,39.5
2020-09-21 02:04:18.1499,172.8,68,39.75,39.35,9,19.93,4,725.8,5.4,23,40,39.5
2020-09-21 02:04:18.3973,172.8,68,39.75,39.35,9,19.96,65,3570,3630,0,40,39.5
2020-09-21 02:04:18.6447,172.8,68,39.75,39.35,9,19.93,66,5220,5220,0,40,39.5
2020-09-21 02:04:18.8921,172.8,68,39.75,39.35,9,19.92,1,726.2,4.8,24,40,39.5
2020-09-21 02:04:19.1446,172.8,68,39.75,39.35,8.9,19.94,2,725.8,5.4,24,40,39.5
2020-09-21 02:04:19.3971,172.8,68,39.75,39.35,9.1,19.93,65,3580,3630,0,40,39.5
2020-09-21 02:04:19.6496,172.8,68,39.75,39.35,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:04:19.9021,172.8,68,39.75,39.35,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:04:20.1546,172.8,68,39.75,39.35,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:04:20.4071,172.8,68,39.75,39.35,9,19.93,52,3.71,3.69,0,40,39.5
2020-09-21 02:04:20.6597,172.8,68,39.75,39.35,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:04:20.9122,172.8,68,39.75,39.35,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:04:21.1611,172.8,68,39.75,39.35,9,19.93,1,726.2,4.8,24,40,39.5
2020-09-21 02:04:21.4100,172.8,68,39.75,39.35,9,19.93,2,725.8,5.4,24,40,39.5
2020-09-21 02:04:21.6589,172.8,68,39.75,39.35,9,19.93,61,729,721.4,0,40,39.5
2020-09-21 02:04:21.9078,172.8,68,39.75,39.35,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:04:22.1557,172.8,68,39.75,39.35,9.1,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:04:22.4030,172.8,68,39.75,39.35,9,19.93,3,726.2,4.8,23,40,39.5
2020-09-21 02:04:22.6503,172.8,68,39.75,39.35,9,19.93,4,725.8,5.4,23,40,39.5
2020-09-21 02:04:22.8976,172.8,68,39.75,39.35,9,19.92,65,3580,3630,0,40,39.5
2020-09-21 02:04:23.1458,172.8,68,39.75,39.35,9,19.93,66,5230,5230,0,40,39.5
2020-09-21 02:04:23.3946,172.8,68,39.75,39.35,9.1,19.94,1,726.3,5,24,40,39.5
2020-09-21 02:04:23.6435,172.8,68,39.75,39.35,9,19.93,2,725.9,5.4,24,40,39.5
2020-09-21 02:04:23.8924,172.8,68,39.75,39.35,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:04:24.1409,172.8,68,39.75,39.35,9.1,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:04:24.3883,172.8,68,39.75,39.35,9,19.92,63,50,50,0,40,39.5
2020-09-21 02:04:24.6356,172.8,68,39.75,39.35,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:04:24.8829,172.8,68,39.75,39.35,9,19.93,52,3.71,3.69,0,40,39.5
2020-09-21 02:04:25.1303,172.8,68,39.75,39.35,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:04:25.3827,172.8,68,39.75,39.35,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:04:25.6351,172.8,68,39.75,39.35,9,19.94,1,726.3,5,24,40,39.5
2020-09-21 02:04:25.8875,172.8,68,39.75,39.35,9,19.93,2,725.9,5.4,24,40,39.5
2020-09-21 02:04:26.1399,172.8,68,39.75,39.35,9,19.93,61,729,721.5,0,40,39.5
2020-09-21 02:04:26.3887,172.8,68,39.75,39.35,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:04:26.6374,172.8,68,39.75,39.35,9,19.92,64,9.6,9.8,0,40,39.5
2020-09-21 02:04:26.8861,172.8,68,39.75,39.35,9.1,19.93,3,726.3,5,23,40,39.5
2020-09-21 02:04:27.1347,172.8,68,39.75,39.35,8.9,19.93,4,725.9,5.4,23,40,39.5
2020-09-21 02:04:27.3865,172.8,68,39.75,39.35,9,19.93,65,3580,3630,0,40,39.5
2020-09-21 02:04:27.6390,172.8,68,39.75,39.35,9,19.93,66,5240,5230,0,40,39.5
2020-09-21 02:04:27.8916,172.8,68,39.75,39.35,9,19.93,1,726.3,5,24,40,39.5
2020-09-21 02:04:28.1441,172.8,68,39.75,39.35,9.1,19.91,2,725.9,5.4,24,40,39.5
2020-09-21 02:04:28.3967,172.8,68,39.75,39.35,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:04:28.6492,172.8,68,39.75,39.35,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:04:28.9017,172.8,68,39.75,39.35,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:04:29.1542,172.8,68,39.75,39.35,9,19.94,67,24.5,24.6,0,40,39.5
2020-09-21 02:04:29.4067,172.8,68,39.75,39.35,9.1,19.93,52,3.71,3.69,0,40,39.5
2020-09-21 02:04:29.6592,172.8,68,39.75,39.35,8.9,19.94,6,3570,24.5,3.7,40,39.5
2020-09-21 02:04:29.9118,172.8,68,39.75,39.35,8.9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:04:30.1643,172.8,68,39.75,39.35,9.1,19.93,1,726.3,5,24,40,39.5
2020-09-21 02:04:30.4143,172.8,68,39.75,39.35,9,19.92,2,725.9,5.4,24,40,39.5
2020-09-21 02:04:30.6616,172.8,68,39.75,39.35,9,19.93,61,729.1,721.4,0,40,39.5
2020-09-21 02:04:30.9088,172.8,68,39.75,39.35,8.9,19.93,62,425,425,0,40,39.5
2020-09-21 02:04:31.1561,172.8,68,39.75,39.35,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:04:31.4034,172.8,68,39.75,39.35,9.1,19.93,3,726.3,5,23,40,39.5
2020-09-21 02:04:31.6547,172.8,68,39.75,39.35,9,19.93,4,725.9,5.4,23,40,39.5
2020-09-21 02:04:31.9059,172.8,68,39.75,39.35,9,19.92,65,3570,3630,0,40,39.5
2020-09-21 02:04:32.1572,172.8,68,39.75,39.35,9,19.93,66,5230,5230,0,40,39.5
2020-09-21 02:04:32.4085,172.8,68,39.75,39.35,9,19.93,1,726.3,5,24,40,39.5
2020-09-21 02:04:32.6609,172.8,68,39.75,39.35,9.1,19.93,2,725.9,5.4,24,40,39.5
2020-09-21 02:04:32.9134,172.8,68,39.75,39.35,9.1,19.93,65,3580,3630,0,40,39.5
2020-09-21 02:04:33.1659,172.8,68,39.75,39.35,8.9,19.92,51,3.71,3.69,0,40,39.5
2020-09-21 02:04:33.4184,172.8,68,39.75,39.35,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:04:33.6680,172.8,68,39.75,39.35,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:04:33.9157,172.8,68,39.75,39.35,9,19.93,52,3.71,3.69,0,40,39.5
2020-09-21 02:04:34.1633,172.8,68,39.75,39.35,9.1,19.93,6,3580,24.5,3.7,40,39.5
2020-09-21 02:04:34.4109,172.8,68,39.75,39.35,8.9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:04:34.6585,172.8,68,39.75,39.35,9.1,19.93,1,726.3,5,24,40,39.5
2020-09-21 02:04:34.9056,172.8,68,39.75,39.35,9,19.92,2,725.9,5.4,24,40,39.5
2020-09-21 02:04:35.1528,172.8,68,39.75,39.35,9,19.92,61,729.1,721.5,0,40,39.5
2020-09-21 02:04:35.3999,172.8,68,39.75,39.35,9,19.94,62,425,425,0,40,39.5
2020-09-21 02:04:35.6472,172.8,68,39.75,39.35,9,19.94,64,9.6,9.8,0,40,39.5
2020-09-21 02:04:35.8955,172.8,68,39.75,39.35,9,19.93,3,726.3,5,23,40,39.5
2020-09-21 02:04:36.1438,172.8,68,39.75,39.35,9,19.93,4,725.9,5.4,23,40,39.5
2020-09-21 02:04:36.3921,172.8,68,39.75,39.35,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:04:36.6403,172.8,68,39.75,39.35,9,19.93,66,5230,5230,0,40,39.5
2020-09-21 02:04:36.8875,172.8,68,39.75,39.35,9,19.93,1,726.3,5,24,40,39.5
2020-09-21 02:04:37.1348,172.8,68,39.75,39.35,9,19.93,2,725.9,5.4,24,40,39.5
2020-09-21 02:04:37.3820,172.8,68,39.75,39.35,9.1,19.93,65,3580,3640,0,40,39.5
2020-09-21 02:04:37.6297,172.8,68,39.75,39.35,9,19.94,51,3.71,3.69,0,40,39.5
2020-09-21 02:04:37.8822,172.8,68,39.75,39.35,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:04:38.1347,172.8,68,39.75,39.35,9.1,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:04:38.3872,172.8,68,39.75,39.35,9,19.93,52,3.71,3.69,0,40,39.5
2020-09-21 02:04:38.6397,172.8,68,39.75,39.35,9.1,19.94,6,3570,24.5,3.7,40,39.5
2020-09-21 02:04:38.8922,172.8,68,39.75,39.35,9,19.92,7,3630,24.6,3.7,40,39.5
2020-09-21 02:04:39.1447,172.8,68,39.75,39.35,9,19.93,1,726.4,5,24,40,39.5
2020-09-21 02:04:39.3971,172.8,68,39.75,39.35,9.1,19.93,2,725.8,5.4,24,40,39.5
2020-09-21 02:04:39.6496,172.8,68,39.75,39.35,9,19.93,61,729.2,721.4,0,40,39.5
2020-09-21 02:04:39.9001,172.8,68,39.75,39.35,9.1,19.94,62,425,425,0,40,39.5
2020-09-21 02:04:40.1479,172.8,68,39.75,39.35,9,19.92,64,9.6,9.8,0,40,39.5
2020-09-21 02:04:40.3957,172.8,68,39.75,39.35,8.9,19.93,3,726.4,5,23,40,39.5
2020-09-21 02:04:40.6434,172.8,68,39.75,39.35,9.1,19.93,4,725.8,5.4,23,40,39.5
2020-09-21 02:04:40.8930,172.8,68,39.75,39.35,9,19.93,65,3570,3640,0,40,39.5
2020-09-21 02:04:41.1455,172.8,68,39.75,39.35,9,19.92,66,5230,5230,0,40,39.5
2020-09-21 02:04:41.3979,172.8,68,39.75,39.35,9,19.92,1,726.4,5,24,40,39.5
2020-09-21 02:04:41.6503,172.8,68,39.75,39.35,9,19.93,2,725.8,5.4,24,40,39.5
2020-09-21 02:04:41.9027,172.8,68,39.75,39.35,9,19.93,65,3570,3640,0,40,39.5
2020-09-21 02:04:42.1507,172.8,68,39.75,39.35,9,19.92,51,3.71,3.69,0,40,39.5
2020-09-21 02:04:42.3988,172.8,68,39.75,39.35,8.9,19.93,63,50,50,0,40,39.5
2020-09-21 02:04:42.6468,172.8,68,39.75,39.35,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:04:42.8948,172.8,68,39.75,39.35,9,19.93,52,3.71,3.69,0,40,39.5
2020-09-21 02:04:43.1424,172.8,68,39.75,39.35,9,19.92,6,3580,24.5,3.7,40,39.5
2020-09-21 02:04:43.3896,172.8,68,39.75,39.35,9.1,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:04:43.6369,172.8,68,39.75,39.35,8.9,19.93,1,726.4,5,24,40,39.5
2020-09-21 02:04:43.8842,172.8,68,39.75,39.35,9,19.93,2,725.8,5.4,24,40,39.5
2020-09-21 02:04:44.1315,172.8,68,39.75,39.35,9.1,19.93,61,729.1,721.4,0,40,39.5
2020-09-21 02:04:44.3789,172.8,68,39.75,39.35,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:04:44.6263,172.8,68,39.75,39.35,9.1,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:04:44.8737,172.8,68,39.75,39.35,9,19.93,3,726.3,4.8,23,40,39.5
2020-09-21 02:04:45.1221,172.8,68,39.75,39.35,9,19.94,4,725.9,5.4,23,40,39.5
2020-09-21 02:04:45.3745,172.8,68,39.75,39.35,9.1,19.93,65,3580,3640,0,40,39.5
2020-09-21 02:04:45.6269,172.8,68,39.75,39.35,9,19.93,66,5240,5230,0,40,39.5
2020-09-21 02:04:45.8793,172.8,68,39.75,39.35,9,19.93,1,726.3,4.8,24,40,39.5
2020-09-21 02:04:46.1318,172.8,68,39.75,39.35,9,19.93,2,725.9,5.4,24,40,39.5
2020-09-21 02:04:46.3843,172.8,68,39.75,39.35,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:04:46.6368,172.8,68,39.75,39.35,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:04:46.8894,172.8,68,39.75,39.35,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:04:47.1415,172.8,68,39.75,39.35,8.9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:04:47.3919,172.8,68,39.75,39.35,9,19.92,52,3.71,3.69,0,40,39.5
2020-09-21 02:04:47.6423,172.8,68,39.75,39.35,9,19.92,6,3570,24.5,3.7,40,39.5
2020-09-21 02:04:47.8927,172.8,68,39.75,39.35,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:04:48.1431,172.8,68,39.75,39.35,9.1,19.93,1,726.3,4.8,24,40,39.5
2020-09-21 02:04:48.3947,172.8,68,39.75,39.35,8.9,19.93,2,725.9,5.4,24,40,39.5
2020-09-21 02:04:48.6467,172.8,68,39.75,39.35,9,19.95,61,729.2,721.5,0,40,39.5
2020-09-21 02:04:48.8987,172.8,68,39.75,39.35,9.1,19.93,62,425,425,0,40,39.5
2020-09-21 02:04:49.1506,172.8,68,39.75,39.35,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:04:49.3988,172.8,68,39.75,39.35,9.1,19.93,3,726.3,4.8,23,40,39.5
2020-09-21 02:04:49.6461,172.8,68,39.75,39.35,9,19.95,4,725.9,5.4,23,40,39.5
2020-09-21 02:04:49.8934,172.8,68,39.75,39.35,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:04:50.1406,172.8,68,39.75,39.35,9.1,19.94,66,5240,5240,0,40,39.5
2020-09-21 02:04:50.3925,172.8,68,39.75,39.35,9,19.93,1,726.3,4.8,24,40,39.5
2020-09-21 02:04:50.6455,172.8,68,39.75,39.35,9,19.94,2,725.9,5.4,24,40,39.5
2020-09-21 02:04:50.8985,172.8,68,39.75,39.35,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:04:51.1515,172.8,68,39.75,39.35,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:04:51.4023,172.8,68,39.75,39.35,9.1,19.93,63,50,50,0,40,39.5
2020-09-21 02:04:51.6496,172.8,68,39.75,39.35,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:04:51.8968,172.8,68,39.75,39.35,8.9,19.94,52,3.71,3.69,0,40,39.5
2020-09-21 02:04:52.1441,172.8,68,39.75,39.35,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:04:52.3915,172.8,68,39.75,39.35,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:04:52.6439,172.8,68,39.75,39.35,9,19.93,1,726.4,4.8,24,40,39.5
2020-09-21 02:04:52.8964,172.8,68,39.75,39.35,9,19.93,2,725.9,5.4,24,40,39.5
2020-09-21 02:04:53.1489,172.8,68,39.75,39.35,8.9,19.93,61,729.2,721.5,0,40,39.5
2020-09-21 02:04:53.4013,172.8,68,39.75,39.35,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:04:53.6538,172.8,68,39.75,39.35,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:04:53.9063,172.8,68,39.75,39.35,9,19.93,3,726.4,4.8,23,40,39.5
2020-09-21 02:04:54.1588,172.8,68,39.75,39.35,9,19.93,4,725.9,5.4,23,40,39.5
2020-09-21 02:04:54.4113,172.8,68,39.75,39.35,8.9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:04:54.6605,172.8,68.1,39.75,39.41,9.1,19.93,66,5230,5230,0,40,39.5
2020-09-21 02:04:54.9078,172.8,68.1,39.75,39.41,9.1,19.93,1,726.4,4.8,24,40,39.5
2020-09-21 02:04:55.1551,172.8,68.1,39.75,39.41,9,19.93,2,725.9,5.4,24,40,39.5
2020-09-21 02:04:55.4025,172.8,68.1,39.75,39.41,9,19.92,65,3580,3630,0,40,39.5
2020-09-21 02:04:55.6529,172.8,68.1,39.75,39.41,9,19.94,51,3.71,3.69,0,40,39.5
2020-09-21 02:04:55.9056,172.8,68.1,39.75,39.41,9.1,19.93,63,50,50,0,40,39.5
2020-09-21 02:04:56.1583,172.8,68.1,39.75,39.41,9.1,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:04:56.4109,172.8,68.1,39.75,39.41,9,19.93,52,3.71,3.69,0,40,39.5
2020-09-21 02:04:56.6607,172.8,68.1,39.75,39.41,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:04:56.9080,172.8,68.1,39.75,39.41,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:04:57.1553,172.8,68.1,39.75,39.41,9,19.94,1,726.4,4.8,24,40,39.5
2020-09-21 02:04:57.4027,172.8,68.1,39.75,39.41,9.1,19.93,2,725.9,5.4,24,40,39.5
2020-09-21 02:04:57.6500,172.8,68.1,39.75,39.41,9,19.93,61,729.3,721.5,0,40,39.5
2020-09-21 02:04:57.8972,172.8,68.1,39.75,39.41,8.9,19.93,62,425,425,0,40,39.5
2020-09-21 02:04:58.1444,172.8,68.1,39.75,39.41,9,19.92,64,9.6,9.8,0,40,39.5
2020-09-21 02:04:58.3916,172.8,68.1,39.75,39.41,9,19.92,3,726.4,4.8,23,40,39.5
2020-09-21 02:04:58.6397,172.8,68.1,39.75,39.41,9,19.93,4,725.9,5.4,23,40,39.5
2020-09-21 02:04:58.8925,172.8,68.1,39.75,39.41,8.9,19.93,65,3580,3630,0,40,39.5
2020-09-21 02:04:59.1453,172.8,68.1,39.75,39.41,9,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:04:59.3982,172.8,68.1,39.75,39.41,9.1,19.93,1,726.5,5,24,40,39.5
2020-09-21 02:04:59.6503,172.8,68.1,39.75,39.41,9,20.15,2,726,5.4,24,40,39.5
2020-09-21 02:04:59.8976,172.8,68.1,39.75,39.41,9,19.92,65,3570,3630,0,40,39.5
2020-09-21 02:05:00.1448,172.8,68.1,39.75,39.41,9,19.92,51,3.71,3.69,0,40,39.5
2020-09-21 02:05:00.3920,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:05:00.6392,172.8,68.1,39.75,39.41,9.1,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:05:00.8907,172.8,68.1,39.75,39.41,9.1,19.92,52,3.71,3.69,0,40,39.5
2020-09-21 02:05:01.1433,172.8,68.1,39.75,39.41,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:05:01.3959,172.8,68.1,39.75,39.41,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:05:01.6485,172.8,68.1,39.75,39.41,9,19.93,1,726.5,5,24,40,39.5
2020-09-21 02:05:01.9012,172.8,68.1,39.75,39.41,9.1,19.93,2,726,5.4,24,40,39.5
2020-09-21 02:05:02.1540,172.8,68.1,39.75,39.41,9,19.93,61,729.2,721.5,0,40,39.5
2020-09-21 02:05:02.4067,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:05:02.6594,172.8,68.1,39.75,39.41,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:05:02.9080,172.8,68.1,39.75,39.41,9,19.93,3,726.5,5,23,40,39.5
2020-09-21 02:05:03.1554,172.8,68.1,39.75,39.41,9,19.93,4,726,5.4,23,40,39.5
2020-09-21 02:05:03.4028,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:05:03.6502,172.8,68.1,39.75,39.41,8.9,19.93,66,5250,5250,0,40,39.5
2020-09-21 02:05:03.8976,172.8,68.1,39.75,39.41,9,19.93,1,726.5,5,24,40,39.5
2020-09-21 02:05:04.1449,172.8,68.1,39.75,39.41,9,19.93,2,726,5.4,24,40,39.5
2020-09-21 02:05:04.3922,172.8,68.1,39.75,39.41,9,19.94,65,3570,3630,0,40,39.5
2020-09-21 02:05:04.6396,172.8,68.1,39.75,39.41,9,19.92,51,3.71,3.69,0,40,39.5
2020-09-21 02:05:04.8867,172.8,68.1,39.75,39.41,8.9,19.94,63,50,50,0,40,39.5
2020-09-21 02:05:05.1339,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:05:05.3810,172.8,68.1,39.75,39.41,9.1,19.93,52,3.71,3.69,0,40,39.5
2020-09-21 02:05:05.6282,172.8,68.1,39.75,39.41,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:05:05.8779,172.8,68.1,39.75,39.41,9,19.93,7,3640,24.6,3.7,40,39.5
2020-09-21 02:05:06.1284,172.8,68.1,39.75,39.41,9,19.93,1,726.5,5,24,40,39.5
2020-09-21 02:05:06.3790,172.8,68.1,39.75,39.41,9,19.93,2,726,5.4,24,40,39.5
2020-09-21 02:05:06.6296,172.8,68.1,39.75,39.41,9.1,19.93,61,729.2,721.6,0,40,39.5
2020-09-21 02:05:06.8817,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:05:07.1345,172.8,68.1,39.75,39.41,9,19.92,64,9.6,9.8,0,40,39.5
2020-09-21 02:05:07.3872,172.8,68.1,39.75,39.41,9.1,19.93,3,726.5,5,23,40,39.5
2020-09-21 02:05:07.6400,172.8,68.1,39.75,39.41,9,19.93,4,726,5.4,23,40,39.5
2020-09-21 02:05:07.8921,172.8,68.1,39.75,39.41,9.1,19.93,65,3570,3640,0,40,39.5
2020-09-21 02:05:08.1432,172.8,68.1,39.75,39.41,9,19.93,66,5250,5250,0,40,39.5
2020-09-21 02:05:08.3944,172.8,68.1,39.75,39.41,8.9,19.93,1,726.5,5,24,40,39.5
2020-09-21 02:05:08.6455,172.8,68.1,39.75,39.41,9.1,19.93,2,726,5.4,24,40,39.5
2020-09-21 02:05:08.8966,172.8,68.1,39.75,39.41,9,19.94,65,3570,3630,0,40,39.5
2020-09-21 02:05:09.1454,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:05:09.3926,172.8,68.1,39.75,39.41,9.1,19.92,63,50,50,0,40,39.5
2020-09-21 02:05:09.6398,172.8,68.1,39.75,39.41,8.9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:05:09.8871,172.8,68.1,39.75,39.41,9,19.93,52,3.71,3.69,0,40,39.5
2020-09-21 02:05:10.1354,172.8,68.1,39.75,39.41,9.1,19.94,6,3580,24.5,3.7,40,39.5
2020-09-21 02:05:10.3879,172.8,68.1,39.75,39.41,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:05:10.6404,172.8,68.1,39.75,39.41,9,19.93,1,726.5,5,24,40,39.5
2020-09-21 02:05:10.8929,172.8,68.1,39.75,39.41,9,19.93,2,726,5.4,24,40,39.5
2020-09-21 02:05:11.1454,172.8,68.1,39.75,39.41,9,19.91,61,729.3,721.6,0,40,39.5
2020-09-21 02:05:11.3978,172.8,68.1,39.75,39.41,9.1,19.93,62,425,425,0,40,39.5
2020-09-21 02:05:11.6503,172.8,68.1,39.75,39.41,9,19.91,64,9.6,9.8,0,40,39.5
2020-09-21 02:05:11.9028,172.8,68.1,39.75,39.41,9,19.93,3,726.5,5,23,40,39.5
2020-09-21 02:05:12.1553,172.8,68.1,39.75,39.41,9,19.92,4,726,5.4,23,40,39.5
2020-09-21 02:05:12.4078,172.8,68.1,39.75,39.41,9,19.93,65,3570,3640,0,40,39.5
2020-09-21 02:05:12.6603,172.8,68.1,39.75,39.41,9.1,19.93,66,5250,5250,0,40,39.5
2020-09-21 02:05:12.9128,172.8,68.1,39.75,39.41,9,19.93,1,726.5,5,24,40,39.5
2020-09-21 02:05:13.1653,172.8,68.1,39.75,39.41,8.9,19.93,2,726,5.4,24,40,39.5
2020-09-21 02:05:13.4126,172.8,68.1,39.75,39.41,9,19.92,65,3570,3630,0,40,39.5
2020-09-21 02:05:13.6600,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:05:13.9073,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:05:14.1547,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:05:14.4041,172.8,68.1,39.75,39.41,8.9,19.93,52,3.71,3.69,0,40,39.5
2020-09-21 02:05:14.6566,172.8,68.1,39.75,39.41,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:05:14.9091,172.8,68.1,39.75,39.41,9,19.93,7,3640,24.6,3.7,40,39.5
2020-09-21 02:05:15.1617,172.8,68.1,39.75,39.41,9,19.93,1,726.6,5,24,40,39.5
2020-09-21 02:05:15.4141,172.8,68.1,39.75,39.41,9,19.93,2,725.9,5.4,24,40,39.5
2020-09-21 02:05:15.6615,172.8,68.1,39.75,39.41,9,19.94,61,729.2,721.6,0,40,39.5
2020-09-21 02:05:15.9089,172.8,68.1,39.75,39.41,9,19.92,62,425,425,0,40,39.5
2020-09-21 02:05:16.1562,172.8,68.1,39.75,39.41,9.1,19.92,64,9.6,9.8,0,40,39.5
2020-09-21 02:05:16.4036,172.8,68.1,39.75,39.41,9,19.93,3,726.6,5,23,40,39.5
2020-09-21 02:05:16.6542,172.8,68.1,39.75,39.41,9,19.93,4,725.9,5.4,23,40,39.5
2020-09-21 02:05:16.9070,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:05:17.1599,172.8,68.1,39.75,39.41,9,19.93,66,5250,5250,0,40,39.5
2020-09-21 02:05:17.4127,172.8,68.1,39.75,39.41,9.1,19.93,1,726.6,5,24,40,39.5
2020-09-21 02:05:17.6643,172.8,68.1,39.75,39.41,9,19.92,2,725.9,5.4,24,40,39.5
2020-09-21 02:05:17.9116,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:05:18.1590,172.8,68.1,39.75,39.41,9,19.92,51,3.71,3.69,0,40,39.5
2020-09-21 02:05:18.4063,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:05:18.6538,172.8,68.1,39.75,39.41,9.1,19.92,67,24.5,24.6,0,40,39.5
2020-09-21 02:05:18.9021,172.8,68.1,39.75,39.41,9,19.93,52,3.71,3.69,0,40,39.5
2020-09-21 02:05:19.1504,172.8,68.1,39.75,39.41,8.9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:05:19.3987,172.8,68.1,39.75,39.41,9.1,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:05:19.6468,172.8,68.1,39.75,39.41,9,19.92,1,726.6,5,24,40,39.5
2020-09-21 02:05:19.8940,172.8,68.1,39.75,39.41,9,19.93,2,725.9,5.4,24,40,39.5
2020-09-21 02:05:20.1412,172.8,68.1,39.75,39.41,9,19.94,61,729.3,721.6,0,40,39.5
2020-09-21 02:05:20.3884,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:05:20.6356,172.8,68.1,39.75,39.41,9.1,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:05:20.8872,172.8,68.1,39.75,39.41,9,19.92,3,726.6,5,23,40,39.5
2020-09-21 02:05:21.1398,172.8,68.1,39.75,39.41,8.9,19.92,4,726,5.4,23,40,39.5
2020-09-21 02:05:21.3924,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:05:21.6450,172.8,68.1,39.75,39.41,9,19.93,66,5250,5240,0,40,39.5
2020-09-21 02:05:21.8935,172.8,68.1,39.75,39.41,9,19.93,1,726.5,4.8,24,40,39.5
2020-09-21 02:05:22.1409,172.8,68.1,39.75,39.41,9.1,19.92,2,726,5.4,24,40,39.5
2020-09-21 02:05:22.3882,172.8,68.1,39.75,39.41,8.9,19.93,65,3570,3640,0,40,39.5
2020-09-21 02:05:22.6355,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:05:22.8871,172.8,68.1,39.75,39.41,9,19.92,63,50,50,0,40,39.5
2020-09-21 02:05:23.1398,172.8,68.1,39.75,39.41,9,19.92,67,24.5,24.6,0,40,39.5
2020-09-21 02:05:23.3925,172.8,68.1,39.75,39.41,9.1,19.91,52,3.71,3.69,0,40,39.5
2020-09-21 02:05:23.6452,172.8,68.1,39.75,39.41,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:05:23.8978,172.8,68.1,39.75,39.41,9.1,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:05:24.1503,172.8,68.1,39.75,39.41,9.1,19.93,1,726.5,4.8,24,40,39.5
2020-09-21 02:05:24.4029,172.8,68.1,39.75,39.41,9,19.93,2,726,5.4,24,40,39.5
2020-09-21 02:05:24.6554,172.8,68.1,39.75,39.41,9,19.92,61,729.2,721.5,0,40,39.5
2020-09-21 02:05:24.9080,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:05:25.1607,172.8,68.1,39.75,39.41,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:05:25.4134,172.8,68.1,39.75,39.41,9.1,19.94,3,726.5,4.8,23,40,39.5
2020-09-21 02:05:25.6661,172.8,68.1,39.75,39.41,9,19.95,4,726,5.4,23,40,39.5
2020-09-21 02:05:25.9187,172.8,68.1,39.75,39.41,8.9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:05:26.1714,172.8,68.1,39.75,39.41,9,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:05:26.4241,172.8,68.1,39.75,39.41,9,19.93,1,726.5,4.8,24,40,39.5
2020-09-21 02:05:26.6768,172.8,68.1,39.75,39.41,9.1,19.93,2,726,5.4,24,40,39.5
2020-09-21 02:05:26.9294,172.8,68.1,39.75,39.41,8.9,19.93,65,3570,3630,0,40,39.5
