Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:05:27.1822,172.8,68.1,39.75,39.41,8.9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:05:27.4349,172.8,68.1,39.75,39.41,9.1,19.92,63,50,50,0,40,39.5
2020-09-21 02:05:27.6877,172.8,68.1,39.75,39.41,9,19.92,67,24.5,24.6,0,40,39.5
2020-09-21 02:05:27.9404,172.8,68.1,39.75,39.41,9,19.92,52,3.71,3.69,0,40,39.5
2020-09-21 02:05:28.1932,172.8,68.1,39.75,39.41,9,19.93,6,3580,24.5,3.7,40,39.5
2020-09-21 02:05:28.4460,172.8,68.1,39.75,39.41,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:05:28.6988,172.8,68.1,39.75,39.41,9.1,19.93,1,726.4,5,24,40,39.5
2020-09-21 02:05:28.9516,172.8,68.1,39.75,39.41,9,19.93,2,726.1,5.4,24,40,39.5
2020-09-21 02:05:29.2044,172.8,68.1,39.75,39.41,9,19.93,61,729.3,721.6,0,40,39.5
2020-09-21 02:05:29.4571,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:05:29.7099,172.8,68.1,39.75,39.41,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:05:29.9627,172.8,68.1,39.75,39.41,9.1,19.93,3,726.4,5,23,40,39.5
2020-09-21 02:05:30.2142,172.8,68.1,39.75,39.41,9.1,19.93,4,726.1,5.4,23,40,39.5
2020-09-21 02:05:30.4648,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:05:30.7155,172.8,68.1,39.75,39.41,9,19.93,66,5240,5250,0,40,39.5
2020-09-21 02:05:30.9661,172.8,68.1,39.75,39.41,9,19.92,1,726.4,5,24,40,39.5
2020-09-21 02:05:31.2149,172.8,68.1,39.75,39.41,9,19.92,2,726.1,5.4,24,40,39.5
2020-09-21 02:05:31.4625,172.8,68.1,39.75,39.41,9,19.93,65,3580,3640,0,40,39.5
2020-09-21 02:05:31.7101,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:05:31.9576,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:05:32.2083,172.8,68.1,39.75,39.41,9.1,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:05:32.4610,172.8,68.1,39.75,39.41,9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:05:32.7137,172.8,68.1,39.75,39.41,9.1,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:05:32.9663,172.8,68.1,39.75,39.41,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:05:33.2180,172.8,68.1,39.75,39.41,9,19.93,1,726.4,5,24,40,39.5
2020-09-21 02:05:33.4656,172.8,68.1,39.75,39.41,9.1,19.93,2,726.1,5.4,24,40,39.5
2020-09-21 02:05:33.7132,172.8,68.1,39.75,39.41,9,19.93,61,729.3,721.6,0,40,39.5
2020-09-21 02:05:33.9608,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:05:34.2084,172.8,68.1,39.75,39.41,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:05:34.4594,172.8,68.1,39.75,39.41,9,19.92,3,726.4,5,23,40,39.5
2020-09-21 02:05:34.7104,172.8,68.1,39.75,39.41,9.1,19.92,4,726.1,5.4,23,40,39.5
2020-09-21 02:05:34.9614,172.8,68.1,39.75,39.41,9,19.93,65,3560,3620,0,40,39.5
2020-09-21 02:05:35.2125,172.8,68.1,39.75,39.41,9,19.93,66,5250,5250,0,40,39.5
2020-09-21 02:05:35.4651,172.8,68.1,39.75,39.41,9,19.93,1,726.4,5,24,40,39.5
2020-09-21 02:05:35.7178,172.8,68.1,39.75,39.41,9,19.93,2,726.1,5.4,24,40,39.5
2020-09-21 02:05:35.9704,172.8,68.1,39.75,39.41,9,19.94,65,3560,3630,0,40,39.5
2020-09-21 02:05:36.2231,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:05:36.4732,172.8,68.1,39.75,39.41,8.9,19.93,63,50,50,0,40,39.5
2020-09-21 02:05:36.7232,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:05:36.9731,172.8,68.1,39.75,39.41,9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:05:37.2232,172.8,68.1,39.75,39.41,9,19.92,6,3560,24.5,3.7,40,39.5
2020-09-21 02:05:37.4760,172.8,68.1,39.75,39.41,9.1,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:05:37.7288,172.8,68.1,39.75,39.41,8.9,19.93,1,726.5,4.6,24,40,39.5
2020-09-21 02:05:37.9817,172.8,68.1,39.75,39.41,9,19.93,2,726.1,5.4,24,40,39.5
2020-09-21 02:05:38.2345,172.8,68.1,39.75,39.41,9.1,19.93,61,729.3,721.7,0,40,39.5
2020-09-21 02:05:38.4842,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:05:38.7332,172.8,68.1,39.75,39.41,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:05:38.9822,172.8,68.1,39.75,39.41,9,19.93,3,726.5,4.6,23,40,39.5
2020-09-21 02:05:39.2312,172.8,68.1,39.75,39.41,9,19.93,4,726.1,5.4,23,40,39.5
2020-09-21 02:05:39.4833,172.8,68.1,39.75,39.41,9.1,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:05:39.7361,172.8,68.1,39.75,39.41,9,19.92,66,5240,5240,0,40,39.5
2020-09-21 02:05:39.9889,172.8,68.1,39.75,39.41,9,19.93,1,726.5,4.6,24,40,39.5
2020-09-21 02:05:40.2418,172.8,68.1,39.75,39.41,9,19.93,2,726.1,5.4,24,40,39.5
2020-09-21 02:05:40.4905,172.8,68.1,39.75,39.41,9,19.92,65,3570,3630,0,40,39.5
2020-09-21 02:05:40.7382,172.8,68.1,39.75,39.41,9.1,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:05:40.9858,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:05:41.2335,172.8,68.1,39.75,39.41,8.9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:05:41.4810,172.8,68.1,39.75,39.41,9.1,19.92,52,3.72,3.69,0,40,39.5
2020-09-21 02:05:41.7285,172.8,68.1,39.75,39.41,9,19.92,6,3570,24.5,3.7,40,39.5
2020-09-21 02:05:41.9761,172.8,68.1,39.75,39.41,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:05:42.2236,172.8,68.1,39.75,39.41,9,19.93,1,726.5,4.6,24,40,39.5
2020-09-21 02:05:42.4711,172.8,68.1,39.75,39.41,8.9,19.92,2,726.1,5.4,24,40,39.5
2020-09-21 02:05:42.7186,172.8,68.1,39.75,39.41,9,19.93,61,729.4,721.6,0,40,39.5
2020-09-21 02:05:42.9661,172.8,68.1,39.75,39.41,9,19.92,62,425,425,0,40,39.5
2020-09-21 02:05:43.2136,172.8,68.1,39.75,39.41,9,19.94,64,9.6,9.8,0,40,39.5
2020-09-21 02:05:43.4611,172.8,68.1,39.75,39.41,9,19.93,3,726.6,4.8,23,40,39.5
2020-09-21 02:05:43.7139,172.8,68.1,39.75,39.41,9,19.93,4,726,5.4,23,40,39.5
2020-09-21 02:05:43.9667,172.8,68.1,39.75,39.41,9,19.92,65,3570,3630,0,40,39.5
2020-09-21 02:05:44.2194,172.8,68.1,39.75,39.41,9.1,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:05:44.4722,172.8,68.1,39.75,39.41,9,19.93,1,726.6,4.8,24,40,39.5
2020-09-21 02:05:44.7234,172.8,68.1,39.75,39.41,9,19.93,2,726,5.4,24,40,39.5
2020-09-21 02:05:44.9745,172.8,68.1,39.75,39.41,9,19.94,65,3560,3620,0,40,39.5
2020-09-21 02:05:45.2257,172.8,68.1,39.75,39.41,9,19.94,51,3.71,3.69,0,40,39.5
2020-09-21 02:05:45.4767,172.8,68.1,39.75,39.41,9.1,19.93,63,50,50,0,40,39.5
2020-09-21 02:05:45.7243,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:05:45.9718,172.8,68.1,39.75,39.41,9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:05:46.2193,172.8,68.1,39.75,39.41,9.1,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:05:46.4668,172.8,68.1,39.75,39.41,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:05:46.7144,172.8,68.1,39.75,39.41,9.1,19.93,1,726.6,4.8,24,40,39.5
2020-09-21 02:05:46.9620,172.8,68.1,39.75,39.41,9,19.93,2,726,5.4,24,40,39.5
2020-09-21 02:05:47.2095,172.8,68.1,39.75,39.41,8.9,19.93,61,729.3,721.7,0,40,39.5
2020-09-21 02:05:47.4571,172.8,68.1,39.75,39.41,9.1,19.93,62,425,425,0,40,39.5
2020-09-21 02:05:47.7047,172.8,68.1,39.75,39.41,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:05:47.9522,172.8,68.1,39.75,39.41,9,19.93,3,726.6,4.8,23,40,39.5
2020-09-21 02:05:48.1998,172.8,68.1,39.75,39.41,9,19.93,4,726,5.4,23,40,39.5
2020-09-21 02:05:48.4473,172.8,68.1,39.75,39.41,9,19.92,65,3560,3620,0,40,39.5
2020-09-21 02:05:48.6955,172.8,68.1,39.75,39.41,9,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:05:48.9460,172.8,68.1,39.75,39.41,9,19.93,1,726.6,4.8,24,40,39.5
2020-09-21 02:05:49.1965,172.8,68.1,39.75,39.41,9,19.93,2,726,5.4,24,40,39.5
2020-09-21 02:05:49.4469,172.8,68.1,39.75,39.41,9,19.92,65,3570,3630,0,40,39.5
2020-09-21 02:05:49.6978,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:05:49.9507,172.8,68.1,39.75,39.41,9.1,19.93,63,50,50,0,40,39.5
2020-09-21 02:05:50.2036,172.8,68.1,39.75,39.41,9.1,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:05:50.4564,172.8,68.1,39.75,39.41,8.9,19.94,52,3.71,3.69,0,40,39.5
2020-09-21 02:05:50.7093,172.8,68.1,39.75,39.41,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:05:50.9621,172.8,68.1,39.75,39.41,9,19.94,7,3630,24.6,3.7,40,39.5
2020-09-21 02:05:51.2149,172.8,68.1,39.75,39.41,9,19.92,1,726.6,5,24,40,39.5
2020-09-21 02:05:51.4677,172.8,68.1,39.75,39.41,9.1,19.92,2,726.1,5.4,24,40,39.5
2020-09-21 02:05:51.7205,172.8,68.1,39.75,39.41,9,19.94,61,729.4,721.7,0,40,39.5
2020-09-21 02:05:51.9680,172.8,68.1,39.75,39.41,9.1,19.93,62,425,425,0,40,39.5
2020-09-21 02:05:52.2156,172.8,68.1,39.75,39.41,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:05:52.4631,172.8,68.1,39.75,39.41,9,19.93,3,726.6,5,23,40,39.5
2020-09-21 02:05:52.7107,172.8,68.1,39.75,39.41,9,19.93,4,726.1,5.4,23,40,39.5
2020-09-21 02:05:52.9599,172.8,68.1,39.75,39.41,8.9,19.93,65,3560,3620,0,40,39.5
2020-09-21 02:05:53.2115,172.8,68.1,39.75,39.41,9,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:05:53.4631,172.8,68.1,39.75,39.41,9.1,19.93,1,726.6,5,24,40,39.5
2020-09-21 02:05:53.7148,172.8,68.1,39.75,39.41,9,19.94,2,726.1,5.4,24,40,39.5
2020-09-21 02:05:53.9664,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:05:54.2191,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:05:54.4718,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:05:54.7245,172.8,68.1,39.75,39.41,9.1,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:05:54.9773,172.8,68.1,39.75,39.41,9,19.93,52,3.71,3.69,0,40,39.5
2020-09-21 02:05:55.2300,172.8,68.1,39.75,39.41,9,19.92,6,3560,24.5,3.7,40,39.5
2020-09-21 02:05:55.4827,172.8,68.1,39.75,39.41,9,19.93,7,3620,24.6,3.7,40,39.5
2020-09-21 02:05:55.7355,172.8,68.1,39.75,39.41,9,19.93,1,726.6,5,24,40,39.5
2020-09-21 02:05:55.9882,172.8,68.1,39.75,39.41,9.1,19.92,2,726.1,5.4,24,40,39.5
2020-09-21 02:05:56.2379,172.8,68.1,39.75,39.41,9,19.89,61,729.3,721.7,0,40,39.5
2020-09-21 02:05:56.4855,172.8,68.1,39.75,39.41,8.9,19.93,62,425,425,0,40,39.5
2020-09-21 02:05:56.7331,172.8,68.1,39.75,39.41,9.1,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:05:56.9808,172.8,68.1,39.75,39.41,9,19.92,3,726.6,5,23,40,39.5
2020-09-21 02:05:57.2284,172.8,68.1,39.75,39.41,9,19.93,4,726.1,5.4,23,40,39.5
2020-09-21 02:05:57.4759,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:05:57.7235,172.8,68.1,39.75,39.41,9,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:05:57.9710,172.8,68.1,39.75,39.41,9,19.93,1,726.6,5,24,40,39.5
2020-09-21 02:05:58.2194,172.8,68.1,39.75,39.41,9.1,19.93,2,726.1,5.4,24,40,39.5
2020-09-21 02:05:58.4721,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:05:58.7249,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:05:58.9776,172.8,68.1,39.75,39.41,9,19.91,63,50,50,0,40,39.5
2020-09-21 02:05:59.2297,172.8,68.1,39.75,39.41,9,19.92,67,24.5,24.6,0,40,39.5
2020-09-21 02:05:59.4772,172.8,68.1,39.75,39.41,9.1,19.92,52,3.71,3.69,0,40,39.5
2020-09-21 02:05:59.7247,172.8,68.1,39.75,39.41,9,19.92,6,3570,24.5,3.7,40,39.5
2020-09-21 02:05:59.9722,172.8,68.1,39.75,39.41,9,19.93,7,3620,24.6,3.7,40,39.5
2020-09-21 02:06:00.2198,172.8,68.1,39.75,39.41,9,19.93,1,726.6,5,24,40,39.5
2020-09-21 02:06:00.4686,172.8,68.1,39.75,39.41,9,19.93,2,726.1,5.4,24,40,39.5
2020-09-21 02:06:00.7191,172.8,68.1,39.75,39.41,9.1,19.92,61,729.3,721.7,0,40,39.5
2020-09-21 02:06:00.9697,172.8,68.1,39.75,39.41,9,19.94,62,425,425,0,40,39.5
2020-09-21 02:06:01.2202,172.8,68.1,39.75,39.41,9,19.94,64,9.6,9.8,0,40,39.5
2020-09-21 02:06:01.4697,172.8,68.1,39.75,39.41,9.1,19.93,3,726.6,5,23,40,39.5
2020-09-21 02:06:01.7172,172.8,68.1,39.75,39.41,9,19.93,4,726.1,5.4,23,40,39.5
2020-09-21 02:06:01.9648,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:06:02.2124,172.8,68.1,39.75,39.41,9,19.93,66,5230,5240,0,40,39.5
2020-09-21 02:06:02.4600,172.8,68.1,39.75,39.41,9,19.93,1,726.6,5,24,40,39.5
2020-09-21 02:06:02.7075,172.8,68.1,39.75,39.41,9.1,19.93,2,726.1,5.4,24,40,39.5
2020-09-21 02:06:02.9550,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:06:03.2026,172.8,68.1,39.75,39.41,9,19.92,51,3.71,3.69,0,40,39.5
2020-09-21 02:06:03.4501,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:06:03.6976,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:06:03.9451,172.8,68.1,39.75,39.41,9,19.92,52,3.71,3.69,0,40,39.5
2020-09-21 02:06:04.1927,172.8,68.1,39.75,39.41,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:06:04.4418,172.8,68.1,39.75,39.41,8.9,19.92,7,3630,24.6,3.7,40,39.5
2020-09-21 02:06:04.6945,172.8,68.1,39.75,39.41,8.9,19.93,1,726.6,4.8,24,40,39.5
2020-09-21 02:06:04.9472,172.8,68.1,39.75,39.41,9,19.94,2,726.1,5.4,24,40,39.5
2020-09-21 02:06:05.1998,172.8,68.1,39.75,39.41,9,19.93,61,729.4,721.7,0,40,39.5
2020-09-21 02:06:05.4524,172.8,68.1,39.75,39.41,9.1,19.93,62,425,425,0,40,39.5
2020-09-21 02:06:05.6999,172.8,68.1,39.75,39.41,8.9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:06:05.9475,172.8,68.1,39.75,39.41,9,19.93,3,726.6,4.8,23,40,39.5
2020-09-21 02:06:06.1950,172.8,68.1,39.75,39.41,9.1,19.93,4,726.1,5.4,23,40,39.5
2020-09-21 02:06:06.4425,172.8,68.1,39.75,39.41,9,19.93,65,3560,3630,0,40,39.5
2020-09-21 02:06:06.6952,172.8,68.1,39.75,39.41,9,19.93,66,5230,5230,0,40,39.5
2020-09-21 02:06:06.9478,172.8,68.1,39.75,39.41,9,19.93,1,726.6,4.8,24,40,39.5
2020-09-21 02:06:07.2004,172.8,68.1,39.75,39.41,9,19.93,2,726.1,5.4,24,40,39.5
2020-09-21 02:06:07.4531,172.8,68.1,39.75,39.41,9.1,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:06:07.7057,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:06:07.9584,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:06:08.2111,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:06:08.4637,172.8,68.1,39.75,39.41,9,19.92,52,3.72,3.69,0,40,39.5
2020-09-21 02:06:08.7164,172.8,68.1,39.75,39.41,9.1,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:06:08.9691,172.8,68.1,39.75,39.41,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:06:09.2219,172.8,68.1,39.75,39.41,8.9,19.93,1,726.6,4.8,24,40,39.5
2020-09-21 02:06:09.4746,172.8,68.1,39.75,39.41,9.1,19.92,2,726.1,5.4,24,40,39.5
2020-09-21 02:06:09.7242,172.8,68.1,39.75,39.41,9,19.93,61,729.4,721.7,0,40,39.5
2020-09-21 02:06:09.9718,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:06:10.2195,172.8,68.1,39.75,39.41,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:06:10.4671,172.8,68.1,39.75,39.41,8.9,19.93,3,726.6,4.8,23,40,39.5
2020-09-21 02:06:10.7179,172.8,68.1,39.75,39.41,9,19.93,4,726.1,5.4,23,40,39.5
2020-09-21 02:06:10.9706,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:06:11.2233,172.8,68.1,39.75,39.41,9,19.93,66,5230,5230,0,40,39.5
2020-09-21 02:06:11.4760,172.8,68.1,39.75,39.41,9,19.92,1,726.6,4.8,24,40,39.5
2020-09-21 02:06:11.7277,172.8,68.1,39.75,39.41,9,19.92,2,726.1,5.4,24,40,39.5
2020-09-21 02:06:11.9752,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:06:12.2227,172.8,68.1,39.75,39.41,9.1,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:06:12.4702,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:06:12.7177,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:06:12.9687,172.8,68.1,39.75,39.41,9,19.92,52,3.71,3.69,0,40,39.5
2020-09-21 02:06:13.2206,172.8,68.1,39.75,39.41,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:06:13.4725,172.8,68.1,39.75,39.41,9.1,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:06:13.7244,172.8,68.1,39.75,39.41,9,19.93,1,726.6,5,24,40,39.5
2020-09-21 02:06:13.9770,172.8,68.1,39.75,39.41,9,19.92,2,726.2,5.4,24,40,39.5
2020-09-21 02:06:14.2299,172.8,68.1,39.75,39.41,9,19.93,61,729.4,721.7,0,40,39.5
2020-09-21 02:06:14.4827,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:06:14.7356,172.8,68.1,39.75,39.41,9.1,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:06:14.9862,172.8,68.1,39.75,39.41,9,19.93,3,726.6,5,23,40,39.5
2020-09-21 02:06:15.2339,172.8,68.1,39.75,39.41,8.9,19.93,4,726.2,5.4,23,40,39.5
2020-09-21 02:06:15.4815,172.8,68.1,39.75,39.41,9,19.93,65,3560,3620,0,40,39.5
2020-09-21 02:06:15.7292,172.8,68.1,39.75,39.41,9,19.93,66,5230,5230,0,40,39.5
2020-09-21 02:06:15.9768,172.8,68.1,39.75,39.41,9,19.93,1,726.6,5,24,40,39.5
2020-09-21 02:06:16.2243,172.8,68.1,39.75,39.41,8.9,19.93,2,726.2,5.4,24,40,39.5
2020-09-21 02:06:16.4718,172.8,68.1,39.75,39.41,8.9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:06:16.7193,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:06:16.9673,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:06:17.2158,172.8,68.1,39.75,39.41,9,19.92,67,24.5,24.6,0,40,39.5
2020-09-21 02:06:17.4644,172.8,68.1,39.75,39.41,9,19.93,52,3.71,3.69,0,40,39.5
2020-09-21 02:06:17.7129,172.8,68.1,39.75,39.41,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:06:17.9630,172.8,68.1,39.75,39.41,9,19.93,7,3640,24.6,3.7,40,39.5
2020-09-21 02:06:18.2158,172.8,68.1,39.75,39.41,9.1,19.93,1,726.6,5,24,40,39.5
2020-09-21 02:06:18.4686,172.8,68.1,39.75,39.41,9,19.92,2,726.2,5.4,24,40,39.5
2020-09-21 02:06:18.7215,172.8,68.1,39.75,39.41,9,19.93,61,729.4,721.8,0,40,39.5
2020-09-21 02:06:18.9727,172.8,68.1,39.75,39.41,9,19.92,62,425,425,0,40,39.5
2020-09-21 02:06:19.2206,172.8,68.1,39.75,39.41,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:06:19.4685,172.8,68.1,39.75,39.41,9.1,19.93,3,726.6,5,23,40,39.5
2020-09-21 02:06:19.7164,172.8,68.1,39.75,39.41,9,19.93,4,726.2,5.4,23,40,39.5
2020-09-21 02:06:19.9661,172.8,68.1,39.75,39.41,8.9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:06:20.2188,172.8,68.1,39.75,39.41,9.1,19.93,66,5230,5230,0,40,39.5
2020-09-21 02:06:20.4716,172.8,68.1,39.75,39.41,9,19.94,1,726.6,5,24,40,39.5
2020-09-21 02:06:20.7244,172.8,68.1,39.75,39.41,9,19.93,2,726.2,5.4,24,40,39.5
2020-09-21 02:06:20.9772,172.8,68.1,39.75,39.41,9,19.93,65,3580,3640,0,40,39.5
2020-09-21 02:06:21.2268,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:06:21.4745,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:06:21.7221,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:06:21.9698,172.8,68.1,39.75,39.41,9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:06:22.2174,172.8,68.1,39.75,39.41,9,19.94,6,3570,24.5,3.7,40,39.5
2020-09-21 02:06:22.4650,172.8,68.1,39.75,39.41,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:06:22.7126,172.8,68.1,39.75,39.41,9.1,19.93,1,726.6,5,24,40,39.5
2020-09-21 02:06:22.9602,172.8,68.1,39.75,39.41,9.1,19.93,2,726.2,5.4,24,40,39.5
2020-09-21 02:06:23.2078,172.8,68.1,39.75,39.41,8.9,19.93,61,729.4,721.7,0,40,39.5
2020-09-21 02:06:23.4553,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:06:23.7028,172.8,68.1,39.75,39.41,9,19.93,64,9.6,9.7,0,40,39.5
2020-09-21 02:06:23.9503,172.8,68.1,39.75,39.41,9,19.93,3,726.6,5,23,40,39.5
2020-09-21 02:06:24.1986,172.8,68.1,39.75,39.41,9.1,19.93,4,726.2,5.4,23,40,39.5
2020-09-21 02:06:24.4512,172.8,68.1,39.75,39.41,8.9,19.92,65,3560,3620,0,40,39.5
2020-09-21 02:06:24.7039,172.8,68.1,39.75,39.41,9,19.93,66,5230,5240,0,40,39.5
2020-09-21 02:06:24.9565,172.8,68.1,39.75,39.41,9,19.92,1,726.6,5,24,40,39.5
2020-09-21 02:06:25.2092,172.8,68.1,39.75,39.41,9,19.93,2,726.2,5.4,24,40,39.5
2020-09-21 02:06:25.4620,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:06:25.7149,172.8,68.1,39.75,39.41,8.9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:06:25.9677,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:06:26.2206,172.8,68.1,39.75,39.41,9.1,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:06:26.4734,172.8,68.1,39.75,39.41,9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:06:26.7262,172.8,68.1,39.75,39.41,8.9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:06:26.9790,172.8,68.1,39.75,39.41,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:06:27.2319,172.8,68.1,39.75,39.41,9,19.93,1,726.7,5,24,40,39.5
2020-09-21 02:06:27.4847,172.8,68.1,39.75,39.41,9.1,19.94,2,726.3,5.4,24,40,39.5
2020-09-21 02:06:27.7374,172.8,68.1,39.75,39.41,9,19.93,61,729.5,721.7,0,40,39.5
2020-09-21 02:06:27.9902,172.8,68.1,39.75,39.41,8.9,19.93,62,425,425,0,40,39.5
2020-09-21 02:06:28.2429,172.8,68.1,39.75,39.41,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:06:28.4933,172.8,68.1,39.75,39.41,9,19.93,3,726.7,5,23,40,39.5
2020-09-21 02:06:28.7408,172.8,68.1,39.75,39.41,9,19.93,4,726.3,5.4,23,40,39.5
2020-09-21 02:06:28.9883,172.8,68.1,39.75,39.41,9,19.93,65,3580,3630,0,40,39.5
2020-09-21 02:06:29.2358,172.8,68.1,39.75,39.41,8.9,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:06:29.4833,172.8,68.1,39.75,39.41,9.1,19.93,1,726.7,5,24,40,39.5
2020-09-21 02:06:29.7308,172.8,68.1,39.75,39.41,9,19.93,2,726.3,5.4,24,40,39.5
2020-09-21 02:06:29.9784,172.8,68.1,39.75,39.41,9,19.94,65,3570,3630,0,40,39.5
2020-09-21 02:06:30.2259,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:06:30.4734,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:06:30.7210,172.8,68.1,39.75,39.41,9.1,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:06:30.9685,172.8,68.1,39.75,39.41,9.1,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:06:31.2161,172.8,68.1,39.75,39.41,9,19.92,6,3570,24.5,3.7,40,39.5
2020-09-21 02:06:31.4636,172.8,68.1,39.75,39.41,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:06:31.7139,172.8,68.1,39.75,39.41,9,19.93,1,726.7,5,24,40,39.5
2020-09-21 02:06:31.9659,172.8,68.1,39.75,39.41,9,19.93,2,726.3,5.4,24,40,39.5
2020-09-21 02:06:32.2179,172.8,68.1,39.75,39.41,9.1,19.91,61,729.4,721.7,0,40,39.5
2020-09-21 02:06:32.4699,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:06:32.7194,172.8,68.1,39.75,39.41,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:06:32.9671,172.8,68.1,39.75,39.41,9,19.93,3,726.7,5,23,40,39.5
2020-09-21 02:06:33.2147,172.8,68.1,39.75,39.41,9,19.93,4,726.3,5.4,23,40,39.5
2020-09-21 02:06:33.4623,172.8,68.1,39.75,39.41,9.1,19.93,65,3580,3640,0,40,39.5
2020-09-21 02:06:33.7108,172.8,68.1,39.75,39.41,9,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:06:33.9599,172.8,68.1,39.75,39.41,9,19.93,1,726.7,5,24,40,39.5
2020-09-21 02:06:34.2090,172.8,68.1,39.75,39.41,9.1,19.93,2,726.3,5.4,24,40,39.5
2020-09-21 02:06:34.4581,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:06:34.7080,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.7,0,40,39.5
2020-09-21 02:06:34.9608,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:06:35.2136,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:06:35.4664,172.8,68.1,39.75,39.41,9.1,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:06:35.7190,172.8,68.1,39.75,39.41,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:06:35.9708,172.8,68.1,39.75,39.41,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:06:36.2227,172.8,68.1,39.75,39.41,9,19.93,1,726.7,5,24,40,39.5
2020-09-21 02:06:36.4745,172.8,68.1,39.75,39.41,9,19.93,2,726.3,5.4,24,40,39.5
2020-09-21 02:06:36.7264,172.8,68.1,39.75,39.41,9.1,19.93,61,729.5,721.8,0,40,39.5
2020-09-21 02:06:36.9786,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:06:37.2310,172.8,68.1,39.75,39.41,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:06:37.4834,172.8,68.1,39.75,39.41,9,19.93,3,726.7,5,23,40,39.5
2020-09-21 02:06:37.7357,172.8,68.1,39.75,39.41,9,19.93,4,726.3,5.4,23,40,39.5
2020-09-21 02:06:37.9861,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:06:38.2336,172.8,68.1,39.75,39.41,9,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:06:38.4811,172.8,68.1,39.75,39.41,8.9,19.94,1,726.7,5,24,40,39.5
2020-09-21 02:06:38.7287,172.8,68.1,39.75,39.41,9,19.93,2,726.3,5.4,24,40,39.5
2020-09-21 02:06:38.9784,172.8,68.1,39.75,39.41,9,19.93,65,3580,3640,0,40,39.5
2020-09-21 02:06:39.2308,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.7,0,40,39.5
2020-09-21 02:06:39.4832,172.8,68.1,39.75,39.41,9.1,19.93,63,50,50,0,40,39.5
2020-09-21 02:06:39.7357,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:06:39.9878,172.8,68.1,39.75,39.41,9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:06:40.2395,172.8,68.1,39.75,39.41,9.1,19.93,6,3580,24.5,3.7,40,39.5
2020-09-21 02:06:40.4911,172.8,68.1,39.75,39.41,9,19.93,7,3640,24.6,3.7,40,39.5
2020-09-21 02:06:40.7428,172.8,68.1,39.75,39.41,9,19.93,1,726.7,5,24,40,39.5
2020-09-21 02:06:40.9944,172.8,68.1,39.75,39.41,9,19.93,2,726.3,5.4,24,40,39.5
2020-09-21 02:06:41.2419,172.8,68.1,39.75,39.41,9,19.93,61,729.5,721.9,0,40,39.5
2020-09-21 02:06:41.4895,172.8,68.1,39.75,39.41,9.1,19.94,62,425,425,0,40,39.5
2020-09-21 02:06:41.7370,172.8,68.1,39.75,39.41,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:06:41.9845,172.8,68.1,39.75,39.41,9,19.93,3,726.7,4.8,23,40,39.5
2020-09-21 02:06:42.2352,172.8,68.1,39.75,39.41,9,19.93,4,726.3,5.4,23,40,39.5
2020-09-21 02:06:42.4880,172.8,68.1,39.75,39.41,9,19.93,65,3570,3640,0,40,39.5
2020-09-21 02:06:42.7408,172.8,68.1,39.75,39.41,9,19.93,66,5230,5230,0,40,39.5
2020-09-21 02:06:42.9935,172.8,68.1,39.75,39.41,9,19.93,1,726.7,4.8,24,40,39.5
2020-09-21 02:06:43.2434,172.8,68.1,39.75,39.41,8.9,19.93,2,726.3,5.4,24,40,39.5
2020-09-21 02:06:43.4909,172.8,68.1,39.75,39.41,9,19.93,65,3580,3630,0,40,39.5
2020-09-21 02:06:43.7385,172.8,68.1,39.75,39.41,9,19.92,51,3.71,3.7,0,40,39.5
2020-09-21 02:06:43.9860,172.8,68.1,39.75,39.41,9,19.92,63,50,50,0,40,39.5
2020-09-21 02:06:44.2347,172.8,68.1,39.75,39.41,9.1,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:06:44.4875,172.8,68.1,39.75,39.41,8.9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:06:44.7404,172.8,68.1,39.75,39.41,9,19.93,6,3580,24.5,3.7,40,39.5
2020-09-21 02:06:44.9932,172.8,68.1,39.75,39.41,9.1,19.93,7,3640,24.6,3.7,40,39.5
2020-09-21 02:06:45.2450,172.8,68.1,39.75,39.41,9,19.92,1,726.7,4.8,24,40,39.5
2020-09-21 02:06:45.4926,172.8,68.1,39.75,39.41,9,19.93,2,726.3,5.4,24,40,39.5
2020-09-21 02:06:45.7402,172.8,68.1,39.75,39.41,9,19.93,61,729.4,721.9,0,40,39.5
2020-09-21 02:06:45.9878,172.8,68.1,39.75,39.41,9,19.94,62,425,425,0,40,39.5
2020-09-21 02:06:46.2354,172.8,68.1,39.75,39.41,9.1,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:06:46.4829,172.8,68.1,39.75,39.41,9,19.93,3,726.7,4.8,23,40,39.5
2020-09-21 02:06:46.7304,172.8,68.1,39.75,39.41,9,19.93,4,726.3,5.4,23,40,39.5
2020-09-21 02:06:46.9780,172.8,68.1,39.75,39.41,9,19.92,65,3580,3630,0,40,39.5
2020-09-21 02:06:47.2255,172.8,68.1,39.75,39.41,9,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:06:47.4752,172.8,68.1,39.75,39.41,9.1,19.93,1,726.7,4.8,24,40,39.5
2020-09-21 02:06:47.7280,172.8,68.1,39.75,39.41,9,19.93,2,726.3,5.4,24,40,39.5
2020-09-21 02:06:47.9808,172.8,68.1,39.75,39.41,8.9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:06:48.2336,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.7,0,40,39.5
2020-09-21 02:06:48.4863,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:06:48.7339,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:06:48.9815,172.8,68.1,39.75,39.41,9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:06:49.2292,172.8,68.1,39.75,39.41,8.9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:06:49.4768,172.8,68.1,39.75,39.41,9,19.93,7,3640,24.6,3.7,40,39.5
2020-09-21 02:06:49.7295,172.8,68.1,39.75,39.41,9,19.92,1,726.8,5,24,40,39.5
2020-09-21 02:06:49.9823,172.8,68.1,39.75,39.41,9,19.92,2,726.4,5.4,24,40,39.5
2020-09-21 02:06:50.2350,172.8,68.1,39.75,39.41,9,19.93,61,729.4,721.8,0,40,39.5
2020-09-21 02:06:50.4878,172.8,68.1,39.75,39.41,8.9,19.92,62,425,425,0,40,39.5
2020-09-21 02:06:50.7356,172.8,68.1,39.75,39.41,9,19.94,64,9.6,9.8,0,40,39.5
2020-09-21 02:06:50.9832,172.8,68.1,39.75,39.41,9.1,19.93,3,726.8,5,23,40,39.5
2020-09-21 02:06:51.2309,172.8,68.1,39.75,39.41,9,19.93,4,726.4,5.4,23,40,39.5
2020-09-21 02:06:51.4785,172.8,68.1,39.75,39.41,9,19.93,65,3580,3630,0,40,39.5
2020-09-21 02:06:51.7293,172.8,68.1,39.75,39.41,9,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:06:51.9820,172.8,68.1,39.75,39.41,9.1,19.93,1,726.8,5,24,40,39.5
2020-09-21 02:06:52.2348,172.8,68.1,39.75,39.41,9.1,19.92,2,726.4,5.4,24,40,39.5
2020-09-21 02:06:52.4875,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:06:52.7391,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.7,0,40,39.5
2020-09-21 02:06:52.9868,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:06:53.2344,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:06:53.4820,172.8,68.1,39.75,39.41,9.1,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:06:53.7296,172.8,68.1,39.75,39.41,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:06:53.9774,172.8,68.1,39.75,39.41,8.9,19.92,7,3630,24.6,3.7,40,39.5
2020-09-21 02:06:54.2253,172.8,68.1,39.75,39.41,9,19.93,1,726.8,5,24,40,39.5
2020-09-21 02:06:54.4731,172.8,68.1,39.75,39.41,9,19.94,2,726.4,5.4,24,40,39.5
2020-09-21 02:06:54.7209,172.8,68.1,39.75,39.41,9,19.94,61,729.5,721.8,0,40,39.5
2020-09-21 02:06:54.9685,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:06:55.2161,172.8,68.1,39.75,39.41,8.9,19.92,64,9.6,9.8,0,40,39.5
2020-09-21 02:06:55.4637,172.8,68.1,39.75,39.41,9.1,19.92,3,726.8,5,23,40,39.5
2020-09-21 02:06:55.7113,172.8,68.1,39.75,39.41,9,19.93,4,726.3,5.4,23,40,39.5
2020-09-21 02:06:55.9627,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:06:56.2156,172.8,68.1,39.75,39.41,9,19.93,66,5230,5240,0,40,39.5
2020-09-21 02:06:56.4684,172.8,68.1,39.75,39.41,9,19.93,1,726.8,5,24,40,39.5
2020-09-21 02:06:56.7213,172.8,68.1,39.75,39.41,9.1,19.93,2,726.3,5.4,24,40,39.5
2020-09-21 02:06:56.9718,172.8,68.1,39.75,39.41,9.1,19.93,65,3580,3640,0,40,39.5
2020-09-21 02:06:57.2194,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.7,0,40,39.5
2020-09-21 02:06:57.4669,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:06:57.7144,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:06:57.9619,172.8,68.1,39.75,39.41,9.1,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:06:58.2094,172.8,68.1,39.75,39.41,9.1,19.93,6,3580,24.5,3.7,40,39.5
2020-09-21 02:06:58.4569,172.8,68.1,39.75,39.41,8.9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:06:58.7044,172.8,68.1,39.75,39.41,9.1,19.93,1,726.8,5,24,40,39.5
2020-09-21 02:06:58.9519,172.8,68.1,39.75,39.41,9,19.93,2,726.3,5.4,24,40,39.5
2020-09-21 02:06:59.2027,172.8,68.1,39.75,39.41,9,19.93,61,729.5,721.8,0,40,39.5
2020-09-21 02:06:59.4554,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:06:59.7081,172.8,68.1,39.75,39.41,8.9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:06:59.9609,172.8,68.1,39.75,39.41,9,19.92,3,726.8,5,23,40,39.5
2020-09-21 02:07:00.2106,172.8,68.1,39.75,39.41,9.1,19.93,4,726.3,5.4,23,40,39.5
2020-09-21 02:07:00.4581,172.8,68.1,39.75,39.41,9,19.93,65,3570,3640,0,40,39.5
2020-09-21 02:07:00.7057,172.8,68.1,39.75,39.41,9,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:07:00.9532,172.8,68.1,39.75,39.41,9,19.93,1,726.8,5,24,40,39.5
2020-09-21 02:07:01.2018,172.8,68.1,39.75,39.41,9,19.93,2,726.3,5.4,24,40,39.5
2020-09-21 02:07:01.4545,172.8,68.1,39.75,39.41,9.1,19.93,65,3580,3640,0,40,39.5
2020-09-21 02:07:01.7071,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.7,0,40,39.5
2020-09-21 02:07:01.9598,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:07:02.2115,172.8,68.1,39.75,39.41,9,19.95,67,24.5,24.6,0,40,39.5
2020-09-21 02:07:02.4591,172.8,68.1,39.75,39.41,9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:07:02.7067,172.8,68.1,39.75,39.41,9.1,19.94,6,3580,24.5,3.7,40,39.5
2020-09-21 02:07:02.9543,172.8,68.1,39.75,39.41,9.1,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:07:03.2018,172.8,68.1,39.75,39.41,9,19.94,1,726.7,5,24,40,39.5
2020-09-21 02:07:03.4494,172.8,68.1,39.75,39.41,9.1,19.93,2,726.4,5.4,24,40,39.5
2020-09-21 02:07:03.6969,172.8,68.1,39.75,39.41,9,19.93,61,729.5,721.9,0,40,39.5
2020-09-21 02:07:03.9444,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:07:04.1920,172.8,68.1,39.75,39.41,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:07:04.4437,172.8,68.1,39.75,39.41,8.9,19.93,3,726.7,5,23,40,39.5
2020-09-21 02:07:04.6964,172.8,68.1,39.75,39.41,9,19.93,4,726.4,5.4,23,40,39.5
2020-09-21 02:07:04.9491,172.8,68.1,39.75,39.41,9,19.94,65,3580,3640,0,40,39.5
2020-09-21 02:07:05.2018,172.8,68.1,39.75,39.41,9,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:07:05.4505,172.8,68.1,39.75,39.41,9,19.92,1,726.7,5,24,40,39.5
2020-09-21 02:07:05.6980,172.8,68.1,39.75,39.41,9,19.92,2,726.4,5.4,24,40,39.5
2020-09-21 02:07:05.9456,172.8,68.1,39.75,39.41,9,19.93,65,3570,3640,0,40,39.5
2020-09-21 02:07:06.1931,172.8,68.1,39.75,39.41,9.1,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:07:06.4429,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:07:06.6957,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:07:06.9485,172.8,68.1,39.75,39.41,9,20.08,52,3.72,3.69,0,40,39.5
2020-09-21 02:07:07.2013,172.8,68.1,39.75,39.41,9,19.92,6,3570,24.5,3.7,40,39.5
2020-09-21 02:07:07.4526,172.8,68.1,39.75,39.41,9.1,19.93,7,3640,24.6,3.7,40,39.5
2020-09-21 02:07:07.7015,172.8,68.1,39.75,39.41,9,19.93,1,726.7,5,24,40,39.5
2020-09-21 02:07:07.9504,172.8,68.1,39.75,39.41,9,19.93,2,726.4,5.4,24,40,39.5
2020-09-21 02:07:08.1993,172.8,68.1,39.75,39.41,9.1,19.93,61,729.6,721.9,0,40,39.5
2020-09-21 02:07:08.4498,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:07:08.7026,172.8,68.1,39.75,39.41,9.1,19.92,64,9.6,9.8,0,40,39.5
2020-09-21 02:07:08.9554,172.8,68.1,39.75,39.41,9,19.93,3,726.7,5,23,40,39.5
2020-09-21 02:07:09.2083,172.8,68.1,39.75,39.41,8.9,19.93,4,726.4,5.4,23,40,39.5
2020-09-21 02:07:09.4611,172.8,68.1,39.75,39.41,9.1,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:07:09.7107,172.8,68.1,39.75,39.41,9,19.92,66,5240,5240,0,40,39.5
2020-09-21 02:07:09.9582,172.8,68.1,39.75,39.41,9,19.93,1,726.8,5,24,40,39.5
2020-09-21 02:07:10.2057,172.8,68.1,39.75,39.41,9,19.93,2,726.4,5.4,24,40,39.5
2020-09-21 02:07:10.4533,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:07:10.7008,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.7,0,40,39.5
2020-09-21 02:07:10.9481,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:07:11.1954,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:07:11.4428,172.8,68.1,39.75,39.41,9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:07:11.6901,172.8,68.1,39.75,39.41,9,19.92,6,3580,24.5,3.7,40,39.5
2020-09-21 02:07:11.9419,172.8,68.1,39.75,39.41,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:07:12.1948,172.8,68.1,39.75,39.41,9.1,19.94,1,726.8,5,24,40,39.5
2020-09-21 02:07:12.4477,172.8,68.1,39.75,39.41,8.9,19.94,2,726.4,5.4,24,40,39.5
2020-09-21 02:07:12.7006,172.8,68.1,39.75,39.41,8.9,19.93,61,729.5,721.9,0,40,39.5
2020-09-21 02:07:12.9534,172.8,68.1,39.75,39.41,9.1,19.93,62,425,425,0,40,39.5
2020-09-21 02:07:13.2063,172.8,68.1,39.75,39.41,9,19.92,64,9.6,9.8,0,40,39.5
2020-09-21 02:07:13.4591,172.8,68.1,39.75,39.41,9,19.93,3,726.8,5,23,40,39.5
2020-09-21 02:07:13.7120,172.8,68.1,39.75,39.41,9,19.93,4,726.4,5.4,23,40,39.5
2020-09-21 02:07:13.9624,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:07:14.2099,172.8,68.1,39.75,39.41,9.1,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:07:14.4575,172.8,68.1,39.75,39.41,9,19.95,1,726.8,5,24,40,39.5
2020-09-21 02:07:14.7050,172.8,68.1,39.75,39.41,9,19.93,2,726.4,5.4,24,40,39.5
2020-09-21 02:07:14.9525,172.8,68.1,39.75,39.41,9,19.93,65,3580,3630,0,40,39.5
2020-09-21 02:07:15.2000,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.7,0,40,39.5
2020-09-21 02:07:15.4475,172.8,68.1,39.75,39.41,9.1,19.93,63,50,50,0,40,39.5
2020-09-21 02:07:15.6951,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:07:15.9426,172.8,68.1,39.75,39.41,8.9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:07:16.1901,172.8,68.1,39.75,39.41,9,19.93,6,3580,24.5,3.7,40,39.5
2020-09-21 02:07:16.4376,172.8,68.1,39.75,39.41,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:07:16.6852,172.8,68.1,39.75,39.41,9,19.92,1,726.8,5,24,40,39.5
2020-09-21 02:07:16.9327,172.8,68.1,39.75,39.41,9,19.92,2,726.4,5.4,24,40,39.5
2020-09-21 02:07:17.1814,172.8,68.1,39.75,39.41,8.9,19.93,61,729.7,722,0,40,39.5
2020-09-21 02:07:17.4341,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:07:17.6867,172.8,68.1,39.75,39.41,9,19.93,64,9.5,9.8,0,40,39.5
2020-09-21 02:07:17.9394,172.8,68.1,39.75,39.41,9,19.93,3,726.9,4.8,23,40,39.5
2020-09-21 02:07:18.1921,172.8,68.1,39.75,39.41,9,19.93,4,726.3,5.4,23,40,39.5
2020-09-21 02:07:18.4404,172.8,68.1,39.75,39.41,8.9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:07:18.6877,172.8,68.1,39.75,39.41,9,19.93,66,5240,5230,0,40,39.5
2020-09-21 02:07:18.9350,172.8,68.1,39.75,39.41,9.1,19.92,1,726.9,4.8,24,40,39.5
2020-09-21 02:07:19.1823,172.8,68.1,39.75,39.41,9,19.92,2,726.3,5.4,24,40,39.5
2020-09-21 02:07:19.4297,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:07:19.6771,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:07:19.9245,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:07:20.1719,172.8,68.1,39.75,39.41,9.1,19.92,67,24.5,24.6,0,40,39.5
2020-09-21 02:07:20.4225,172.8,68.1,39.75,39.41,9,19.94,52,3.72,3.69,0,40,39.5
2020-09-21 02:07:20.6751,172.8,68.1,39.75,39.41,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:07:20.9278,172.8,68.1,39.75,39.41,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:07:21.1804,172.8,68.1,39.75,39.41,9,19.92,1,726.9,4.8,24,40,39.5
2020-09-21 02:07:21.4330,172.8,68.1,39.75,39.41,9.1,19.93,2,726.3,5.4,24,40,39.5
2020-09-21 02:07:21.6830,172.8,68.1,39.75,39.41,9,19.92,61,729.6,721.9,0,40,39.5
2020-09-21 02:07:21.9330,172.8,68.1,39.75,39.41,8.9,19.93,62,425,425,0,40,39.5
2020-09-21 02:07:22.1830,172.8,68.1,39.75,39.41,9.1,19.93,64,9.5,9.7,0,40,39.5
2020-09-21 02:07:22.4329,172.8,68.1,39.75,39.41,9,19.93,3,726.9,4.8,23,40,39.5
2020-09-21 02:07:22.6803,172.8,68.1,39.75,39.41,9,19.93,4,726.3,5.4,23,40,39.5
2020-09-21 02:07:22.9277,172.8,68.1,39.75,39.41,9,19.93,65,3580,3630,0,40,39.5
2020-09-21 02:07:23.1751,172.8,68.1,39.75,39.41,8.9,19.93,66,5230,5230,0,40,39.5
2020-09-21 02:07:23.4225,172.8,68.1,39.75,39.41,9,19.93,1,726.9,4.8,24,40,39.5
2020-09-21 02:07:23.6703,172.8,68.1,39.75,39.41,9,19.93,2,726.3,5.4,24,40,39.5
2020-09-21 02:07:23.9198,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:07:24.1692,172.8,68.1,39.75,39.41,9,19.93,51,3.71,3.69,0,40,39.5
2020-09-21 02:07:24.4187,172.8,68.1,39.75,39.41,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:07:24.6687,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:07:24.9215,172.8,68.1,39.75,39.41,9.1,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:07:25.1743,172.8,68.1,39.75,39.41,9,19.91,6,3570,24.5,3.7,40,39.5
2020-09-21 02:07:25.4271,172.8,68.1,39.75,39.41,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:07:25.6791,172.8,68.1,39.75,39.41,9.1,19.93,1,726.8,4.8,24,40,39.5
2020-09-21 02:07:25.9272,172.8,68.1,39.75,39.41,9,19.93,2,726.4,5.4,24,40,39.5
2020-09-21 02:07:26.1753,172.8,68.1,39.75,39.41,9.1,19.93,61,729.6,722,0,40,39.5
2020-09-21 02:07:26.4234,172.8,68.1,39.75,39.41,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:07:26.6714,172.8,68.1,39.75,39.41,8.9,19.95,64,9.6,9.8,0,40,39.5
2020-09-21 02:07:26.9241,172.8,68.1,39.75,39.41,9.1,19.93,3,726.8,4.8,23,40,39.5
2020-09-21 02:07:27.1767,172.8,68.1,39.75,39.41,9,19.93,4,726.4,5.4,23,40,39.5
2020-09-21 02:07:27.4293,172.8,68.1,39.75,39.41,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:07:27.6819,172.8,68.1,39.75,39.41,9,19.93,66,5230,5230,0,40,39.5
2020-09-21 02:07:27.9345,172.8,68.1,39.75,39.41,9,19.93,1,726.8,4.8,24,40,39.5
2020-09-21 02:07:28.1872,172.8,68.1,39.75,39.41,9,19.93,2,726.4,5.4,24,40,39.5
2020-09-21 02:07:28.4398,172.8,68.1,39.75,39.41,9,19.93,65,3580,3640,0,40,39.5
2020-09-21 02:07:28.6924,172.8,68.1,39.75,39.41,9,19.93,51,3.72,3.69,0,40,39.5
2020-09-21 02:07:28.9451,172.8,68.1,39.75,39.41,9,19.92,63,50,50,0,40,39.5
2020-09-21 02:07:29.1977,172.8,68.1,39.75,39.41,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:07:29.4503,172.8,68.1,39.75,39.41,9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:07:29.7029,172.8,68.1,39.75,39.41,9.1,19.92,6,3580,24.5,3.7,40,39.5
2020-09-21 02:07:29.9559,172.8,68.1,39.75,39.41,8.9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:07:30.2089,172.8,68.1,39.75,39.41,9,19.93,1,726.8,4.8,24,40,39.5
2020-09-21 02:07:30.4618,172.8,68.1,39.75,39.41,9,19.93,2,726.4,5.4,24,40,39.5
2020-09-21 02:07:30.7148,172.8,68.2,39.75,39.47,9,19.93,61,729.6,722,0,40,39.5
2020-09-21 02:07:30.9655,172.8,68.2,39.75,39.47,9.1,19.93,62,425,425,0,40,39.5
2020-09-21 02:07:31.2130,172.8,68.2,39.75,39.47,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:07:31.4606,172.8,68.2,39.75,39.47,9,19.93,3,726.8,4.8,23,40,39.5
2020-09-21 02:07:31.7081,172.8,68.2,39.75,39.47,9.1,19.94,4,726.4,5.4,23,40,39.5
2020-09-21 02:07:31.9557,172.8,68.2,39.75,39.47,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:07:32.2032,172.8,68.2,39.75,39.47,9,19.93,66,5230,5230,0,40,39.5
2020-09-21 02:07:32.4507,172.8,68.2,39.75,39.47,9,19.93,1,726.8,4.8,24,40,39.5
2020-09-21 02:07:32.6983,172.8,68.2,39.75,39.47,9,19.93,2,726.3,5.4,24,40,39.5
2020-09-21 02:07:32.9458,172.8,68.2,39.75,39.47,9.1,19.93,65,3580,3640,0,40,39.5
2020-09-21 02:07:33.1933,172.8,68.2,39.75,39.47,9,19.93,51,3.72,3.69,0,40,39.5
2020-09-21 02:07:33.4408,172.8,68.2,39.75,39.47,9,19.94,63,50,50,0,40,39.5
2020-09-21 02:07:33.6884,172.8,68.2,39.75,39.47,9,19.92,67,24.5,24.6,0,40,39.5
2020-09-21 02:07:33.9359,172.8,68.2,39.75,39.47,9,19.92,52,3.72,3.69,0,40,39.5
2020-09-21 02:07:34.1846,172.8,68.2,39.75,39.47,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:07:34.4373,172.8,68.2,39.75,39.47,9,19.93,7,3640,24.6,3.7,40,39.5
2020-09-21 02:07:34.6900,172.8,68.2,39.75,39.47,8.9,19.92,1,726.8,4.8,24,40,39.5
2020-09-21 02:07:34.9427,172.8,68.2,39.75,39.47,9,19.93,2,726.3,5.4,24,40,39.5
2020-09-21 02:07:35.1955,172.8,68.2,39.75,39.47,9,19.92,61,729.6,722,0,40,39.5
2020-09-21 02:07:35.4483,172.8,68.2,39.75,39.47,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:07:35.7012,172.8,68.2,39.75,39.47,9.1,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:07:35.9540,172.8,68.2,39.75,39.47,8.9,19.93,3,726.8,4.8,23,40,39.5
2020-09-21 02:07:36.2069,172.8,68.2,39.75,39.47,9,19.92,4,726.3,5.4,23,40,39.5
2020-09-21 02:07:36.4562,172.8,68.2,39.75,39.47,9.1,19.93,65,3580,3640,0,40,39.5
2020-09-21 02:07:36.7050,172.8,68.2,39.75,39.47,9,19.92,66,5240,5230,0,40,39.5
2020-09-21 02:07:36.9538,172.8,68.2,39.75,39.47,9,19.93,1,726.8,4.8,24,40,39.5
2020-09-21 02:07:37.2026,172.8,68.2,39.75,39.47,9,19.93,2,726.3,5.4,24,40,39.5
2020-09-21 02:07:37.4546,172.8,68.2,39.75,39.47,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:07:37.7072,172.8,68.2,39.75,39.47,9.1,19.93,51,3.72,3.69,0,40,39.5
2020-09-21 02:07:37.9599,172.8,68.2,39.75,39.47,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:07:38.2125,172.8,68.2,39.75,39.47,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:07:38.4643,172.8,68.2,39.75,39.47,9,19.96,52,3.72,3.69,0,40,39.5
2020-09-21 02:07:38.7149,172.8,68.2,39.75,39.47,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:07:38.9655,172.8,68.2,39.75,39.47,9.1,19.93,7,3640,24.6,3.7,40,39.5
2020-09-21 02:07:39.2160,172.8,68.2,39.75,39.47,9,19.92,1,726.9,4.8,24,40,39.5
2020-09-21 02:07:39.4676,172.8,68.2,39.75,39.47,8.9,19.93,2,726.4,5.4,24,40,39.5
2020-09-21 02:07:39.7204,172.8,68.2,39.75,39.47,9,19.93,61,729.6,721.9,0,40,39.5
2020-09-21 02:07:39.9733,172.8,68.2,39.75,39.47,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:07:40.2261,172.8,68.2,39.75,39.47,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:07:40.4767,172.8,68.2,39.75,39.47,9,19.93,3,726.9,4.8,23,40,39.5
2020-09-21 02:07:40.7243,172.8,68.2,39.75,39.47,8.9,19.93,4,726.4,5.4,23,40,39.5
2020-09-21 02:07:40.9719,172.8,68.2,39.75,39.47,9,19.92,65,3570,3630,0,40,39.5
2020-09-21 02:07:41.2194,172.8,68.2,39.75,39.47,9,19.93,66,5230,5230,0,40,39.5
2020-09-21 02:07:41.4670,172.8,68.2,39.75,39.47,9,19.93,1,726.9,4.8,24,40,39.5
2020-09-21 02:07:41.7145,172.8,68.2,39.75,39.47,9,19.92,2,726.4,5.4,24,40,39.5
2020-09-21 02:07:41.9621,172.8,68.2,39.75,39.47,9,19.94,65,3570,3630,0,40,39.5
2020-09-21 02:07:42.2097,172.8,68.2,39.75,39.47,9,19.93,51,3.71,3.7,0,40,39.5
2020-09-21 02:07:42.4572,172.8,68.2,39.75,39.47,9.1,19.93,63,50,50,0,40,39.5
2020-09-21 02:07:42.7081,172.8,68.2,39.75,39.47,9,19.92,67,24.5,24.6,0,40,39.5
2020-09-21 02:07:42.9609,172.8,68.2,39.75,39.47,9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:07:43.2138,172.8,68.2,39.75,39.47,9,19.93,6,3580,24.5,3.7,40,39.5
2020-09-21 02:07:43.4666,172.8,68.2,39.75,39.47,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:07:43.7162,172.8,68.2,39.75,39.47,9.1,19.92,1,726.9,4.8,24,40,39.5
2020-09-21 02:07:43.9636,172.8,68.2,39.75,39.47,9,19.93,2,726.4,5.4,24,40,39.5
2020-09-21 02:07:44.2109,172.8,68.2,39.75,39.47,9,19.93,61,729.6,722,0,40,39.5
2020-09-21 02:07:44.4582,172.8,68.2,39.75,39.47,9.1,19.92,62,425,425,0,40,39.5
2020-09-21 02:07:44.7056,172.8,68.2,39.75,39.47,9,19.92,64,9.6,9.8,0,40,39.5
2020-09-21 02:07:44.9530,172.8,68.2,39.75,39.47,9,19.94,3,726.9,4.8,23,40,39.5
2020-09-21 02:07:45.2003,172.8,68.2,39.75,39.47,9,19.93,4,726.4,5.4,23,40,39.5
2020-09-21 02:07:45.4477,172.8,68.2,39.75,39.47,8.9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:07:45.6950,172.8,68.2,39.75,39.47,9,19.93,66,5240,5230,0,40,39.5
2020-09-21 02:07:45.9423,172.8,68.2,39.75,39.47,9,19.93,1,726.9,4.8,24,40,39.5
2020-09-21 02:07:46.1897,172.8,68.2,39.75,39.47,9,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:07:46.4370,172.8,68.2,39.75,39.47,9,19.93,65,3580,3630,0,40,39.5
2020-09-21 02:07:46.6843,172.8,68.2,39.75,39.47,9,19.93,51,3.71,3.7,0,40,39.5
2020-09-21 02:07:46.9316,172.8,68.2,39.75,39.47,9.1,19.93,63,50,50,0,40,39.5
2020-09-21 02:07:47.1790,172.8,68.2,39.75,39.47,9.1,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:07:47.4264,172.8,68.2,39.75,39.47,8.9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:07:47.6737,172.8,68.2,39.75,39.47,9,19.93,6,3580,24.5,3.7,40,39.5
2020-09-21 02:07:47.9212,172.8,68.2,39.75,39.47,9,19.92,7,3640,24.6,3.7,40,39.5
2020-09-21 02:07:48.1686,172.8,68.2,39.75,39.47,9,19.92,1,727,5,24,40,39.5
2020-09-21 02:07:48.4160,172.8,68.2,39.75,39.47,9.1,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:07:48.6634,172.8,68.2,39.75,39.47,9,19.92,61,729.7,722,0,40,39.5
2020-09-21 02:07:48.9108,172.8,68.2,39.75,39.47,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:07:49.1582,172.8,68.2,39.75,39.47,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:07:49.4055,172.8,68.2,39.75,39.47,9,19.93,3,727,5,23,40,39.5
2020-09-21 02:07:49.6529,172.8,68.2,39.75,39.47,9,19.92,4,726.5,5.4,23,40,39.5
2020-09-21 02:07:49.9020,172.8,68.2,39.75,39.47,8.9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:07:50.1534,172.8,68.2,39.75,39.47,9,20.07,66,5240,5240,0,40,39.5
2020-09-21 02:07:50.4048,172.8,68.2,39.75,39.47,9.1,19.93,1,727,5,24,40,39.5
2020-09-21 02:07:50.6562,172.8,68.2,39.75,39.47,9,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:07:50.9061,172.8,68.2,39.75,39.47,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:07:51.1534,172.8,68.2,39.75,39.47,9,19.93,51,3.71,3.7,0,40,39.5
2020-09-21 02:07:51.4008,172.8,68.2,39.75,39.47,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:07:51.6481,172.8,68.2,39.75,39.47,9,19.91,67,24.5,24.6,0,40,39.5
2020-09-21 02:07:51.8956,172.8,68.2,39.75,39.47,9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:07:52.1480,172.8,68.2,39.75,39.47,8.9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:07:52.4004,172.8,68.2,39.75,39.47,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:07:52.6529,172.8,68.2,39.75,39.47,9,19.93,1,727,5,24,40,39.5
2020-09-21 02:07:52.9053,172.8,68.2,39.75,39.47,9,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:07:53.1566,172.8,68.2,39.75,39.47,9.1,19.92,61,729.6,722,0,40,39.5
2020-09-21 02:07:53.4039,172.8,68.2,39.75,39.47,8.9,19.93,62,425,425,0,40,39.5
2020-09-21 02:07:53.6513,172.8,68.2,39.75,39.47,9,19.92,64,9.6,9.8,0,40,39.5
2020-09-21 02:07:53.8987,172.8,68.2,39.75,39.47,9,19.93,3,726.9,5,23,40,39.5
2020-09-21 02:07:54.1461,172.8,68.2,39.75,39.47,9,19.93,4,726.5,5.4,23,40,39.5
2020-09-21 02:07:54.3936,172.8,68.2,39.75,39.47,9,19.93,65,3580,3630,0,40,39.5
2020-09-21 02:07:54.6412,172.8,68.2,39.75,39.47,9,19.94,66,5240,5240,0,40,39.5
2020-09-21 02:07:54.8887,172.8,68.2,39.75,39.47,9,19.93,1,726.9,5,24,40,39.5
2020-09-21 02:07:55.1362,172.8,68.2,39.75,39.47,9.1,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:07:55.3834,172.8,68.2,39.75,39.47,9,19.93,65,3580,3640,0,40,39.5
2020-09-21 02:07:55.6307,172.8,68.2,39.75,39.47,9,19.93,51,3.71,3.7,0,40,39.5
2020-09-21 02:07:55.8780,172.8,68.2,39.75,39.47,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:07:56.1252,172.8,68.2,39.75,39.47,9,19.91,67,24.5,24.6,0,40,39.5
2020-09-21 02:07:56.3780,172.8,68.2,39.75,39.47,9.1,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:07:56.6307,172.8,68.3,39.75,39.53,9,19.93,6,3570,24.5,3.7,40,39.5
