Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:07:56.8835,172.8,68.3,39.75,39.53,8.9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:07:57.1362,172.8,68.3,39.75,39.53,9,19.93,1,726.9,5,24,40,39.5
2020-09-21 02:07:57.3889,172.8,68.3,39.75,39.53,9,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:07:57.6417,172.8,68.3,39.75,39.53,9,19.92,61,729.6,722.1,0,40,39.5
2020-09-21 02:07:57.8944,172.8,68.3,39.75,39.53,8.9,19.92,62,425,425,0,40,39.5
2020-09-21 02:07:58.1472,172.8,68.3,39.75,39.53,9,19.91,64,9.6,9.8,0,40,39.5
2020-09-21 02:07:58.3998,172.8,68.3,39.75,39.53,9.1,19.93,3,726.9,5,23,40,39.5
2020-09-21 02:07:58.6524,172.8,68.3,39.75,39.53,9,19.93,4,726.5,5.4,23,40,39.5
2020-09-21 02:07:58.9049,172.8,68.3,39.75,39.53,9,19.93,65,3580,3630,0,40,39.5
2020-09-21 02:07:59.1574,172.8,68.3,39.75,39.53,9,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:07:59.4098,172.8,68.3,39.75,39.53,9,19.93,1,726.9,5,24,40,39.5
2020-09-21 02:07:59.6570,172.8,68.3,39.75,39.53,9.1,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:07:59.9042,172.8,68.3,39.75,39.53,9,19.93,65,3570,3640,0,40,39.5
2020-09-21 02:08:00.1514,172.8,68.3,39.75,39.53,9,19.93,51,3.71,3.7,0,40,39.5
2020-09-21 02:08:00.3986,172.8,68.3,39.75,39.53,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:08:00.6458,172.8,68.3,39.75,39.53,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:08:00.8930,172.8,68.3,39.75,39.53,9.1,19.93,52,3.72,3.7,0,40,39.5
2020-09-21 02:08:01.1403,172.8,68.3,39.75,39.53,9.1,19.93,6,3580,24.5,3.7,40,39.5
2020-09-21 02:08:01.3875,172.8,68.3,39.75,39.53,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:08:01.6347,172.8,68.3,39.75,39.53,9,19.93,1,727,5,24,40,39.5
2020-09-21 02:08:01.8819,172.8,68.3,39.75,39.53,9,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:08:02.1291,172.8,68.3,39.75,39.53,9,19.92,61,729.7,722,0,40,39.5
2020-09-21 02:08:02.3763,172.8,68.3,39.75,39.53,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:08:02.6235,172.8,68.3,39.75,39.53,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:08:02.8750,172.8,68.3,39.75,39.53,9,19.93,3,727,5,23,40,39.5
2020-09-21 02:08:03.1275,172.8,68.3,39.75,39.53,9,19.92,4,726.5,5.4,23,40,39.5
2020-09-21 02:08:03.3801,172.8,68.3,39.75,39.53,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:08:03.6326,172.8,68.3,39.75,39.53,9,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:08:03.8851,172.8,68.3,39.75,39.53,8.9,19.93,1,727,5,24,40,39.5
2020-09-21 02:08:04.1375,172.8,68.3,39.75,39.53,9,19.89,2,726.5,5.4,24,40,39.5
2020-09-21 02:08:04.3899,172.8,68.3,39.75,39.53,9.1,19.92,65,3580,3640,0,40,39.5
2020-09-21 02:08:04.6423,172.8,68.3,39.75,39.53,9.1,19.93,51,3.72,3.7,0,40,39.5
2020-09-21 02:08:04.8946,172.8,68.3,39.75,39.53,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:08:05.1419,172.8,68.3,39.75,39.53,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:08:05.3893,172.8,68.3,39.75,39.53,9,19.93,52,3.72,3.7,0,40,39.5
2020-09-21 02:08:05.6366,172.8,68.3,39.75,39.53,9.1,19.93,6,3580,24.5,3.7,40,39.5
2020-09-21 02:08:05.8840,172.8,68.3,39.75,39.53,9.1,19.93,7,3640,24.6,3.7,40,39.5
2020-09-21 02:08:06.1345,172.8,68.3,39.75,39.53,8.9,19.93,1,727,5,24,40,39.5
2020-09-21 02:08:06.3869,172.8,68.3,39.75,39.53,9,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:08:06.6393,172.8,68.3,39.75,39.53,9,19.92,61,729.7,722,0,40,39.5
2020-09-21 02:08:06.8917,172.8,68.3,39.75,39.53,9,19.92,62,425,425,0,40,39.5
2020-09-21 02:08:07.1442,172.8,68.3,39.75,39.53,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:08:07.3967,172.8,68.3,39.75,39.53,8.9,19.93,3,727,5,23,40,39.5
2020-09-21 02:08:07.6492,172.8,68.3,39.75,39.53,9,19.93,4,726.5,5.4,23,40,39.5
2020-09-21 02:08:07.9018,172.8,68.3,39.75,39.53,9,19.93,65,3580,3640,0,40,39.5
2020-09-21 02:08:08.1543,172.8,68.3,39.75,39.53,9,19.93,66,5240,5230,0,40,39.5
2020-09-21 02:08:08.4068,172.8,68.3,39.75,39.53,9,19.93,1,726.9,4.8,24,40,39.5
2020-09-21 02:08:08.6594,172.8,68.3,39.75,39.53,8.9,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:08:08.9119,172.8,68.3,39.75,39.53,9,19.93,65,3570,3640,0,40,39.5
2020-09-21 02:08:09.1645,172.8,68.3,39.75,39.53,9.1,19.93,51,3.72,3.7,0,40,39.5
2020-09-21 02:08:09.4171,172.8,68.3,39.75,39.53,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:08:09.6698,172.8,68.3,39.75,39.53,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:08:09.9225,172.8,68.3,39.75,39.53,9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:08:10.1751,172.8,68.3,39.75,39.53,9,19.92,6,3570,24.5,3.7,40,39.5
2020-09-21 02:08:10.4277,172.8,68.3,39.75,39.53,9.1,19.92,7,3640,24.6,3.7,40,39.5
2020-09-21 02:08:10.6803,172.8,68.3,39.75,39.53,9,19.93,1,726.9,4.8,24,40,39.5
2020-09-21 02:08:10.9329,172.8,68.3,39.75,39.53,9,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:08:11.1842,172.8,68.3,39.75,39.53,9.1,19.93,61,729.7,722,0,40,39.5
2020-09-21 02:08:11.4317,172.8,68.3,39.75,39.53,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:08:11.6791,172.8,68.3,39.75,39.53,9.1,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:08:11.9266,172.8,68.3,39.75,39.53,9,19.94,3,726.9,4.8,23,40,39.5
2020-09-21 02:08:12.1741,172.8,68.3,39.75,39.53,8.9,19.94,4,726.5,5.4,23,40,39.5
2020-09-21 02:08:12.4258,172.8,68.3,39.75,39.53,9.1,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:08:12.6785,172.8,68.3,39.75,39.53,9,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:08:12.9313,172.8,68.3,39.75,39.53,9,19.94,1,726.9,4.8,24,40,39.5
2020-09-21 02:08:13.1840,172.8,68.3,39.75,39.53,9,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:08:13.4326,172.8,68.3,39.75,39.53,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:08:13.6799,172.8,68.3,39.75,39.53,9,19.93,51,3.72,3.7,0,40,39.5
2020-09-21 02:08:13.9272,172.8,68.3,39.75,39.53,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:08:14.1745,172.8,68.3,39.75,39.53,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:08:14.4242,172.8,68.3,39.75,39.53,9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:08:14.6768,172.8,68.3,39.75,39.53,9,19.93,6,3580,24.5,3.7,40,39.5
2020-09-21 02:08:14.9294,172.8,68.3,39.75,39.53,9,19.93,7,3640,24.6,3.7,40,39.5
2020-09-21 02:08:15.1821,172.8,68.3,39.75,39.53,9.1,19.95,1,726.9,4.8,24,40,39.5
2020-09-21 02:08:15.4345,172.8,68.3,39.75,39.53,8.9,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:08:15.6864,172.8,68.3,39.75,39.53,9,19.93,61,729.7,722.1,0,40,39.5
2020-09-21 02:08:15.9384,172.8,68.3,39.75,39.53,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:08:16.1903,172.8,68.3,39.75,39.53,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:08:16.4422,172.8,68.3,39.75,39.53,9.1,19.93,3,726.9,4.8,23,40,39.5
2020-09-21 02:08:16.6893,172.8,68.3,39.75,39.53,9,19.92,4,726.5,5.4,23,40,39.5
2020-09-21 02:08:16.9365,172.8,68.3,39.75,39.53,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:08:17.1837,172.8,68.3,39.75,39.53,9.1,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:08:17.4311,172.8,68.3,39.75,39.53,9,19.92,1,726.9,4.8,24,40,39.5
2020-09-21 02:08:17.6840,172.8,68.3,39.75,39.53,9,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:08:17.9369,172.8,68.3,39.75,39.53,9,19.93,65,3580,3630,0,40,39.5
2020-09-21 02:08:18.1898,172.8,68.3,39.75,39.53,9,19.93,51,3.71,3.7,0,40,39.5
2020-09-21 02:08:18.4426,172.8,68.3,39.75,39.53,9.1,19.92,63,50,50,0,40,39.5
2020-09-21 02:08:18.6900,172.8,68.3,39.75,39.53,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:08:18.9373,172.8,68.3,39.75,39.53,9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:08:19.1847,172.8,68.3,39.75,39.53,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:08:19.4322,172.8,68.3,39.75,39.53,9,19.92,7,3640,24.6,3.7,40,39.5
2020-09-21 02:08:19.6848,172.8,68.3,39.75,39.53,9,19.92,1,726.9,4.8,24,40,39.5
2020-09-21 02:08:19.9373,172.8,68.3,39.75,39.53,9,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:08:20.1899,172.8,68.3,39.75,39.53,8.9,19.93,61,729.8,722,0,40,39.5
2020-09-21 02:08:20.4424,172.8,68.3,39.75,39.53,9,19.93,62,425,425,0,40,39.5
2020-09-21 02:08:20.6899,172.8,68.4,39.75,39.58,9,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:08:20.9373,172.8,68.4,39.75,39.58,9,19.99,3,726.9,4.8,23,40,39.5
2020-09-21 02:08:21.1847,172.8,68.4,39.75,39.58,9.1,19.93,4,726.5,5.4,23,40,39.5
2020-09-21 02:08:21.4323,172.8,68.4,39.75,39.58,8.9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:08:21.6851,172.8,68.4,39.75,39.58,9,19.93,66,5230,5230,0,40,39.5
2020-09-21 02:08:21.9378,172.8,68.4,39.75,39.58,9.1,19.93,1,726.9,4.8,24,40,39.5
2020-09-21 02:08:22.1905,172.8,68.4,39.75,39.58,9,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:08:22.4432,172.8,68.4,39.75,39.58,9,19.93,65,3570,3630,0,40,39.5
2020-09-21 02:08:22.6925,172.8,68.4,39.75,39.58,9,19.92,51,3.72,3.7,0,40,39.5
2020-09-21 02:08:22.9400,172.8,68.4,39.75,39.58,9,19.93,63,50,50,0,40,39.5
2020-09-21 02:08:23.1875,172.8,68.4,39.75,39.58,9.1,19.92,67,24.5,24.6,0,40,39.5
2020-09-21 02:08:23.4349,172.8,68.4,39.75,39.58,9,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:08:23.6848,172.8,68.4,39.75,39.58,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:08:23.9360,172.8,68.4,39.75,39.58,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:08:24.1872,172.8,68.4,39.75,39.58,9,19.92,1,727,4.8,24,40,39.5
2020-09-21 02:08:24.4384,172.8,68.4,39.75,39.58,9.1,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:08:24.6887,172.8,68.4,39.75,39.58,9,19.93,61,729.7,722.1,0,40,39.5
2020-09-21 02:08:24.9361,172.8,68.4,39.75,39.58,8.9,19.94,62,425,425,0,40,39.5
2020-09-21 02:08:25.1835,172.8,68.4,39.75,39.58,9.1,19.93,64,9.6,9.8,0,40,39.5
2020-09-21 02:08:25.4309,172.8,68.4,39.75,39.58,9,19.93,3,727,4.8,23,40,39.5
2020-09-21 02:08:25.6783,172.8,68.4,39.75,39.58,9,19.93,4,726.5,5.4,23,40,39.5
2020-09-21 02:08:25.9278,172.8,68.4,39.75,39.58,9.1,19.93,65,3580,3630,0,40,39.5
2020-09-21 02:08:26.1777,172.8,68.4,39.75,39.58,8.9,19.93,66,5240,5240,0,40,39.5
2020-09-21 02:08:26.4277,172.8,68.4,39.75,39.58,9,19.92,1,727,4.8,24,40,39.5
2020-09-21 02:08:26.6776,172.8,68.4,39.75,39.58,9.1,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:08:26.9297,172.8,68.4,39.75,39.58,9,19.93,65,3570,3640,0,40,39.5
2020-09-21 02:08:27.1823,172.8,68.4,39.75,39.58,9,19.93,51,3.72,3.7,0,40,39.5
2020-09-21 02:08:27.4349,172.8,68.4,39.75,39.58,9,19.92,63,50,50,0,40,39.5
2020-09-21 02:08:27.6875,172.8,68.4,39.75,39.58,9,19.93,67,24.5,24.6,0,40,39.5
2020-09-21 02:08:27.9401,172.8,68.4,39.75,39.58,9.1,19.93,52,3.72,3.69,0,40,39.5
2020-09-21 02:08:28.1927,172.8,68.4,39.75,39.58,9,19.93,6,3570,24.5,3.7,40,39.5
2020-09-21 02:08:28.4453,172.8,68.4,39.75,39.58,9,19.93,7,3630,24.6,3.7,40,39.5
2020-09-21 02:08:28.6979,172.8,68.4,39.75,39.58,9,19.68,1,727,4.8,24,40,39.5
2020-09-21 02:08:28.9461,172.8,68.4,39.75,39.58,9,19.93,2,726.5,5.4,24,40,39.5
2020-09-21 02:08:29.1933,172.8,68.4,39.75,39.58,9.1,20.12,61,729.8,722.1,0,40,39.5
2020-09-21 02:08:29.4406,172.8,68.4,39.75,39.58,9,20.13,62,425,425,0,40,39.5
2020-09-21 02:08:29.6879,172.8,68.4,39.75,39.58,8.9,20.12,64,9.6,9.8,0,40,39.5
2020-09-21 02:08:29.9352,172.8,68.4,39.75,39.58,9.1,20.13,3,727,4.8,23,40,39.5
2020-09-21 02:08:30.1827,172.8,68.4,39.75,39.58,9,20.13,4,726.6,5.4,23,40,39.5
2020-09-21 02:08:30.4301,172.8,68.4,39.75,39.58,9,20.12,65,3570,3630,0,40,39.5
2020-09-21 02:08:30.6775,172.8,68.4,39.75,39.58,9,20.13,66,5230,5230,0,40,39.5
2020-09-21 02:08:30.9249,172.8,68.4,39.75,39.58,8.9,20.13,1,727,4.8,24,40,39.5
2020-09-21 02:08:31.1722,172.8,68.4,39.75,39.58,9,20.13,2,726.6,5.4,24,40,39.5
2020-09-21 02:08:31.4196,172.8,68.4,39.75,39.58,9,20.13,65,3580,3630,0,40,39.5
2020-09-21 02:08:31.6669,172.8,68.4,39.75,39.58,9,20.12,51,3.72,3.7,0,40,39.5
2020-09-21 02:08:31.9142,172.8,68.4,39.75,39.58,9,20.13,63,50,50,0,40,39.5
2020-09-21 02:08:32.1614,172.8,68.4,39.75,39.58,9,20.13,67,24.5,24.6,0,40,39.5
2020-09-21 02:08:32.4086,172.8,68.4,39.75,39.58,9,20.13,52,3.72,3.7,0,40,39.5
2020-09-21 02:08:32.6559,172.8,68.4,39.75,39.58,9.1,20.12,6,3580,24.5,3.7,40,39.5
2020-09-21 02:08:32.9048,172.8,68.4,39.75,39.58,8.9,20.13,7,3640,24.6,3.7,40,39.5
2020-09-21 02:08:33.1573,172.8,68.4,39.75,39.58,9,20.12,1,727,4.8,24,40,39.5
2020-09-21 02:08:33.4097,172.8,68.4,39.75,39.58,9,20.12,2,726.6,5.4,24,40,39.5
2020-09-21 02:08:33.6622,172.8,68.4,39.75,39.58,9,20.13,61,729.8,722.1,0,40,39.5
2020-09-21 02:08:33.9147,172.8,68.4,39.75,39.58,9.1,20.13,62,425,425,0,40,39.5
2020-09-21 02:08:34.1671,172.8,68.4,39.75,39.58,8.9,20.13,64,9.6,9.8,0,40,39.5
2020-09-21 02:08:34.4195,172.8,68.4,39.75,39.58,9,20.13,3,727,4.8,23,40,39.5
2020-09-21 02:08:34.6719,172.8,68.4,39.75,39.58,9.1,20.12,4,726.6,5.4,23,40,39.5
2020-09-21 02:08:34.9243,172.8,68.4,39.75,39.58,9,20.11,65,3580,3640,0,40,39.5
2020-09-21 02:08:35.1735,172.8,68.4,39.75,39.58,9,20.13,66,5230,5230,0,40,39.5
2020-09-21 02:08:35.4208,172.8,68.4,39.75,39.58,9,20.12,1,727,4.8,24,40,39.5
2020-09-21 02:08:35.6681,172.8,68.4,39.75,39.58,9,20.13,2,726.6,5.4,24,40,39.5
2020-09-21 02:08:35.9154,172.8,68.4,39.75,39.58,9.1,20.12,65,3580,3640,0,40,39.5
2020-09-21 02:08:36.1627,172.8,68.4,39.75,39.58,9,20.12,51,3.72,3.7,0,40,39.5
2020-09-21 02:08:36.4101,172.8,68.4,39.75,39.58,9,20.13,63,50,50,0,40,39.5
2020-09-21 02:08:36.6575,172.8,68.4,39.75,39.58,9,20.13,67,24.5,24.6,0,40,39.5
2020-09-21 02:08:36.9048,172.8,68.4,39.75,39.58,9,20.13,52,3.72,3.7,0,40,39.5
2020-09-21 02:08:37.1521,172.8,68.4,39.75,39.58,9,20.12,6,3570,24.5,3.7,40,39.5
2020-09-21 02:08:37.3994,172.8,68.4,39.75,39.58,9,20.12,7,3630,24.6,3.7,40,39.5
2020-09-21 02:08:37.6467,172.8,68.4,39.75,39.58,8.9,20.12,1,727,4.8,24,40,39.5
2020-09-21 02:08:37.8940,172.8,68.4,39.75,39.58,9,20.13,2,726.6,5.4,24,40,39.5
2020-09-21 02:08:38.1412,172.8,68.4,39.75,39.58,9,20.13,61,729.8,722.1,0,40,39.5
2020-09-21 02:08:38.3884,172.8,68.4,39.75,39.58,9,20.12,62,425,425,0,40,39.5
2020-09-21 02:08:38.6357,172.8,68.4,39.75,39.58,9.1,20.13,64,9.6,9.8,0,40,39.5
2020-09-21 02:08:38.8829,172.8,68.4,39.75,39.58,8.9,20.12,3,727,4.8,23,40,39.5
2020-09-21 02:08:39.1311,172.8,68.4,39.75,39.58,9,20.12,4,726.6,5.4,23,40,39.5
2020-09-21 02:08:39.3836,172.8,68.4,39.75,39.58,9.1,20.12,65,3570,3630,0,40,39.5
2020-09-21 02:08:39.6361,172.8,68.4,39.75,39.58,9,20.13,66,5230,5230,0,40,39.5
2020-09-21 02:08:39.8886,172.8,68.4,39.75,39.58,9,20.13,1,727,4.8,24,40,39.5
2020-09-21 02:08:40.1410,172.8,68.4,39.75,39.58,9,20.13,2,726.6,5.4,24,40,39.5
2020-09-21 02:08:40.3929,172.8,68.4,39.75,39.58,9,20.13,65,3570,3640,0,40,39.5
2020-09-21 02:08:40.6449,172.8,68.4,39.75,39.58,9.1,20.12,51,3.71,3.7,0,40,39.5
2020-09-21 02:08:40.8968,172.8,68.4,39.75,39.58,9,20.13,63,50,50,0,40,39.5
2020-09-21 02:08:41.1487,172.8,68.4,39.75,39.58,9,20.13,67,24.5,24.6,0,40,39.5
2020-09-21 02:08:41.4013,172.8,68.4,39.75,39.58,9,20.13,52,3.72,3.69,0,40,39.5
2020-09-21 02:08:41.6540,172.8,68.4,39.75,39.58,9,20.12,6,3580,24.5,3.7,40,39.5
2020-09-21 02:08:41.9066,172.8,68.4,39.75,39.58,9.1,20.13,7,3640,24.6,3.7,40,39.5
2020-09-21 02:08:42.1593,172.8,68.4,39.75,39.58,9,20.12,1,727,4.8,24,40,39.5
2020-09-21 02:08:42.4119,172.8,68.4,39.75,39.58,8.9,20.12,2,726.6,5.4,24,40,39.5
2020-09-21 02:08:42.6644,172.8,68.4,39.75,39.58,9,20.13,61,729.8,722.1,0,40,39.5
2020-09-21 02:08:42.9170,172.8,68.4,39.75,39.58,9,20.13,62,425,425,0,40,39.5
2020-09-21 02:08:43.1696,172.8,68.4,39.75,39.58,9,20.12,64,9.6,9.8,0,40,39.5
2020-09-21 02:08:43.4199,172.8,68.4,39.75,39.58,9,20.12,3,727,4.8,23,40,39.5
2020-09-21 02:08:43.6674,172.8,68.4,39.75,39.58,9,20.12,4,726.6,5.4,23,40,39.5
2020-09-21 02:08:43.9148,172.8,68.4,39.75,39.58,9,20.13,65,3580,3640,0,40,39.5
2020-09-21 02:08:44.1622,172.8,68.4,39.75,39.58,9,20.12,66,5230,5230,0,40,39.5
2020-09-21 02:08:44.4096,172.8,68.4,39.75,39.58,9,20.12,1,727,5,24,40,39.5
2020-09-21 02:08:44.6569,172.8,68.4,39.75,39.58,9,20.12,2,726.5,5.4,24,40,39.5
2020-09-21 02:08:44.9042,172.8,68.4,39.75,39.58,9,20.12,65,3570,3630,0,40,39.5
2020-09-21 02:08:45.1514,172.8,68.4,39.75,39.58,9.1,20.12,51,3.71,3.7,0,40,39.5
2020-09-21 02:08:45.3987,172.8,68.4,39.75,39.58,9.1,20.13,63,50,50,0,40,39.5
2020-09-21 02:08:45.6511,172.8,68.4,39.75,39.58,8.9,20.14,67,24.5,24.6,0,40,39.5
2020-09-21 02:08:45.9036,172.8,68.4,39.75,39.58,9,20.12,52,3.72,3.69,0,40,39.5
2020-09-21 02:08:46.1561,172.8,68.4,39.75,39.58,9,20.13,6,3570,24.5,3.7,40,39.5
2020-09-21 02:08:46.4086,172.8,68.4,39.75,39.58,9,20.12,7,3640,24.6,3.7,40,39.5
2020-09-21 02:08:46.6612,172.8,68.4,39.75,39.58,9,20.12,1,727,5,24,40,39.5
2020-09-21 02:08:46.9138,172.8,68.4,39.75,39.58,8.9,20.12,2,726.5,5.4,24,40,39.5
2020-09-21 02:08:47.1665,172.8,68.4,39.75,39.58,8.9,20.13,61,729.8,722.1,0,40,39.5
2020-09-21 02:08:47.4191,172.8,68.4,39.75,39.58,9,20.12,62,425,425,0,40,39.5
2020-09-21 02:08:47.6717,172.8,68.4,39.75,39.58,9,20.12,64,9.6,9.8,0,40,39.5
2020-09-21 02:08:47.9242,172.8,68.4,39.75,39.58,9,20.12,3,727,5,23,40,39.5
2020-09-21 02:08:48.1768,172.8,68.4,39.75,39.58,8.9,20.12,4,726.5,5.4,23,40,39.5
2020-09-21 02:08:48.4293,172.8,68.4,39.75,39.58,9,20.13,65,3580,3640,0,40,39.5
2020-09-21 02:08:48.6820,172.8,68.4,39.75,39.58,9.1,20.13,66,5230,5230,0,40,39.5
2020-09-21 02:08:48.9348,172.8,68.4,39.75,39.58,9,20.12,1,727,5,24,40,39.5
2020-09-21 02:08:49.1875,172.8,68.4,39.75,39.58,9,20.13,2,726.5,5.4,24,40,39.5
2020-09-21 02:08:49.4402,172.8,68.4,39.75,39.58,9,20.13,65,3580,3630,0,40,39.5
2020-09-21 02:08:49.6930,172.8,68.4,39.75,39.58,9,20.12,51,3.71,3.7,0,40,39.5
2020-09-21 02:08:49.9457,172.8,68.4,39.75,39.58,9.1,20.12,63,50,50,0,40,39.5
2020-09-21 02:08:50.1985,172.8,68.4,39.75,39.58,9.1,20.14,67,24.5,24.6,0,40,39.5
2020-09-21 02:08:50.4512,172.8,68.4,39.75,39.58,8.9,20.12,52,3.72,3.69,0,40,39.5
2020-09-21 02:08:50.7007,172.8,68.4,39.75,39.58,9.1,20.13,6,3580,24.5,3.7,40,39.5
2020-09-21 02:08:50.9482,172.8,68.4,39.75,39.58,9,20.13,7,3640,24.6,3.7,40,39.5
2020-09-21 02:08:51.1957,172.8,68.4,39.75,39.58,9.1,20.12,1,727,5,24,40,39.5
2020-09-21 02:08:51.4433,172.8,68.4,39.75,39.58,9,20.13,2,726.5,5.4,24,40,39.5
2020-09-21 02:08:51.6907,172.8,68.4,39.75,39.58,8.9,20.13,61,729.8,722.2,0,40,39.5
2020-09-21 02:08:51.9381,172.8,68.4,39.75,39.58,9.1,20.12,62,425,425,0,40,39.5
2020-09-21 02:08:52.1856,172.8,68.4,39.75,39.58,9,20.13,64,9.6,9.8,0,40,39.5
2020-09-21 02:08:52.4330,172.8,68.4,39.75,39.58,9,20.13,3,727,4.6,23,40,39.5
2020-09-21 02:08:52.6803,172.8,68.4,39.75,39.58,9,20.13,4,726.7,5.4,23,40,39.5
2020-09-21 02:08:52.9277,172.8,68.4,39.75,39.58,8.9,20.13,65,3570,3630,0,40,39.5
2020-09-21 02:08:53.1750,172.8,68.4,39.75,39.58,9,20.13,66,5230,5230,0,40,39.5
2020-09-21 02:08:53.4223,172.8,68.4,39.75,39.58,9.1,20.12,1,727,4.6,24,40,39.5
2020-09-21 02:08:53.6696,172.8,68.4,39.75,39.58,9,20.12,2,726.7,5.4,24,40,39.5
2020-09-21 02:08:53.9168,172.8,68.4,39.75,39.58,8.9,20.13,65,3580,3630,0,40,39.5
2020-09-21 02:08:54.1641,172.8,68.4,39.75,39.58,9,20.13,51,3.72,3.7,0,40,39.5
2020-09-21 02:08:54.4113,172.8,68.4,39.75,39.58,9,20.13,63,50,50,0,40,39.5
2020-09-21 02:08:54.6586,172.8,68.4,39.75,39.58,9.1,20.13,67,24.5,24.6,0,40,39.5
2020-09-21 02:08:54.9094,172.8,68.4,39.75,39.58,8.9,20.13,52,3.72,3.69,0,40,39.5
2020-09-21 02:08:55.1609,172.8,68.4,39.75,39.58,8.9,20.12,6,3570,24.5,3.7,40,39.5
2020-09-21 02:08:55.4124,172.8,68.4,39.75,39.58,9,20.13,7,3630,24.6,3.7,40,39.5
2020-09-21 02:08:55.6639,172.8,68.4,39.75,39.58,9,20.12,1,727,4.6,24,40,39.5
2020-09-21 02:08:55.9120,172.8,68.4,39.75,39.58,9,20.13,2,726.7,5.4,24,40,39.5
2020-09-21 02:08:56.1592,172.8,68.4,39.75,39.58,9,20.13,61,729.8,722.2,0,40,39.5
2020-09-21 02:08:56.4063,172.8,68.4,39.75,39.58,9,20.13,62,425,425,0,40,39.5
2020-09-21 02:08:56.6535,172.8,68.4,39.75,39.58,9.1,20.12,64,9.6,9.8,0,40,39.5
2020-09-21 02:08:56.9008,172.8,68.4,39.75,39.58,9,20.13,3,727,4.6,23,40,39.5
2020-09-21 02:08:57.1481,172.8,68.4,39.75,39.58,9,20.13,4,726.7,5.4,23,40,39.5
2020-09-21 02:08:57.3953,172.8,68.4,39.75,39.58,9,20.12,65,3580,3640,0,40,39.5
2020-09-21 02:08:57.6426,172.8,68.4,39.75,39.58,9,20.12,66,5230,5240,0,40,39.5
2020-09-21 02:08:57.8923,172.8,68.4,39.75,39.58,9.1,20.13,1,727,4.6,24,40,39.5
2020-09-21 02:08:58.1449,172.8,68.4,39.75,39.58,9,20.13,2,726.7,5.4,24,40,39.5
2020-09-21 02:08:58.3976,172.8,68.4,39.75,39.58,9,20.13,65,3570,3640,0,40,39.5
2020-09-21 02:08:58.6502,172.8,68.4,39.75,39.58,9,20.13,51,3.72,3.7,0,40,39.5
2020-09-21 02:08:58.9028,172.8,68.4,39.75,39.58,9,20.13,63,50,50,0,40,39.5
2020-09-21 02:08:59.1552,172.8,68.4,39.75,39.58,9,20.11,67,24.5,24.6,0,40,39.5
2020-09-21 02:08:59.4077,172.8,68.4,39.75,39.58,9,20.12,52,3.72,3.7,0,40,39.5
2020-09-21 02:08:59.6601,172.8,68.4,39.75,39.58,8.9,20.13,6,3570,24.5,3.7,40,39.5
2020-09-21 02:08:59.9124,172.8,68.4,39.75,39.58,9,20.13,7,3630,24.6,3.7,40,39.5
2020-09-21 02:09:00.1621,172.8,68.4,39.75,39.58,9,20.13,1,727.1,4.8,24,40,39.5
2020-09-21 02:09:00.4118,172.8,68.4,39.75,39.58,9,20.13,2,726.7,5.4,24,40,39.5
2020-09-21 02:09:00.6615,172.8,68.4,39.75,39.58,9,20.12,61,729.9,722.3,0,40,39.5
2020-09-21 02:09:00.9113,172.8,68.4,39.75,39.58,8.9,20.12,62,425,425,0,40,39.5
2020-09-21 02:09:01.1640,172.8,68.4,39.75,39.58,9,20.12,64,9.6,9.8,0,40,39.5
2020-09-21 02:09:01.4167,172.8,68.4,39.75,39.58,9.1,20.12,3,727.1,4.8,23,40,39.5
2020-09-21 02:09:01.6694,172.8,68.4,39.75,39.58,9,20.12,4,726.7,5.4,23,40,39.5
2020-09-21 02:09:01.9221,172.8,68.4,39.75,39.58,9,20.12,65,3580,3630,0,40,39.5
2020-09-21 02:09:02.1749,172.8,68.4,39.75,39.58,9,20.12,66,5230,5240,0,40,39.5
2020-09-21 02:09:02.4277,172.8,68.4,39.75,39.58,9,20.13,1,727.1,4.8,24,40,39.5
2020-09-21 02:09:02.6804,172.8,68.4,39.75,39.58,9.1,20.13,2,726.7,5.4,24,40,39.5
2020-09-21 02:09:02.9330,172.8,68.4,39.75,39.58,9,20.13,65,3570,3630,0,40,39.5
2020-09-21 02:09:03.1802,172.8,68.4,39.75,39.58,8.9,20.12,51,3.72,3.7,0,40,39.5
2020-09-21 02:09:03.4274,172.8,68.4,39.75,39.58,9,20.12,63,50,50,0,40,39.5
2020-09-21 02:09:03.6746,172.8,68.4,39.75,39.58,9,20.12,67,24.5,24.6,0,40,39.5
2020-09-21 02:09:03.9221,172.8,68.5,39.75,39.64,9.1,20.13,52,3.72,3.7,0,40,39.5
2020-09-21 02:09:04.1749,172.8,68.5,39.75,39.64,9,20.14,6,3580,24.5,3.7,40,39.5
2020-09-21 02:09:04.4277,172.8,68.5,39.75,39.64,8.9,20.12,7,3640,24.6,3.7,40,39.5
2020-09-21 02:09:04.6804,172.8,68.5,39.75,39.64,9.1,20.13,1,727.1,4.8,24,40,39.5
2020-09-21 02:09:04.9332,172.8,68.5,39.75,39.64,9,20.12,2,726.7,5.4,24,40,39.5
2020-09-21 02:09:05.1827,172.8,68.5,39.75,39.64,9,20.13,61,729.9,722.2,0,40,39.5
2020-09-21 02:09:05.4302,172.8,68.5,39.75,39.64,9,20.13,62,425,425,0,40,39.5
2020-09-21 02:09:05.6776,172.8,68.5,39.75,39.64,9,20.13,64,9.6,9.8,0,40,39.5
2020-09-21 02:09:05.9251,172.8,68.5,39.75,39.64,9,20.12,3,727.1,5,23,40,39.5
2020-09-21 02:09:06.1760,172.8,68.5,39.75,39.64,9,20.13,4,726.6,5.4,23,40,39.5
2020-09-21 02:09:06.4287,172.8,68.5,39.75,39.64,9,20.13,65,3580,3640,0,40,39.5
2020-09-21 02:09:06.6813,172.8,68.5,39.75,39.64,9,20.13,66,5230,5240,0,40,39.5
2020-09-21 02:09:06.9339,172.8,68.5,39.75,39.64,9,20.13,1,727.1,5,24,40,39.5
2020-09-21 02:09:07.1865,172.8,68.5,39.75,39.64,9,20.12,2,726.6,5.4,24,40,39.5
2020-09-21 02:09:07.4391,172.8,68.5,39.75,39.64,9.1,20.13,65,3580,3640,0,40,39.5
2020-09-21 02:09:07.6917,172.8,68.5,39.75,39.64,8.9,20.13,51,3.72,3.7,0,40,39.5
2020-09-21 02:09:07.9443,172.8,68.5,39.75,39.64,9,20.03,63,50,50,0,40,39.5
2020-09-21 02:09:08.1969,172.8,68.5,39.75,39.64,9.1,20.14,67,24.5,24.6,0,40,39.5
2020-09-21 02:09:08.4496,172.8,68.5,39.75,39.64,9,20.13,52,3.72,3.69,0,40,39.5
2020-09-21 02:09:08.7024,172.8,68.5,39.75,39.64,9,20.13,6,3580,24.5,3.7,40,39.5
2020-09-21 02:09:08.9551,172.8,68.5,39.75,39.64,9,20.12,7,3630,24.6,3.7,40,39.5
2020-09-21 02:09:09.2079,172.8,68.5,39.75,39.64,9,20.13,1,727.1,5,24,40,39.5
2020-09-21 02:09:09.4583,172.8,68.5,39.75,39.64,9.1,20.12,2,726.6,5.4,24,40,39.5
2020-09-21 02:09:09.7058,172.8,68.5,39.75,39.64,9,20.13,61,730,722.3,0,40,39.5
2020-09-21 02:09:09.9534,172.8,68.5,39.75,39.64,9,20.13,62,425,425,0,40,39.5
2020-09-21 02:09:10.2009,172.8,68.5,39.75,39.64,9,20.13,64,9.6,9.8,0,40,39.5
2020-09-21 02:09:10.4491,172.8,68.5,39.75,39.64,9,20.15,3,727.1,5,23,40,39.5
2020-09-21 02:09:10.6979,172.8,68.5,39.75,39.64,9.1,20.13,4,726.6,5.4,23,40,39.5
2020-09-21 02:09:10.9468,172.8,68.5,39.75,39.64,9,20.12,65,3570,3640,0,40,39.5
2020-09-21 02:09:11.1957,172.8,68.5,39.75,39.64,8.9,20.12,66,5240,5240,0,40,39.5
2020-09-21 02:09:11.4461,172.8,68.5,39.75,39.64,9,20.12,1,727.1,5,24,40,39.5
2020-09-21 02:09:11.6989,172.8,68.5,39.75,39.64,9,20.13,2,726.6,5.4,24,40,39.5
2020-09-21 02:09:11.9516,172.8,68.5,39.75,39.64,9,20.12,65,3580,3640,0,40,39.5
2020-09-21 02:09:12.2044,172.8,68.5,39.75,39.64,9.1,20.13,51,3.72,3.7,0,40,39.5
2020-09-21 02:09:12.4569,172.8,68.5,39.75,39.64,8.9,20.13,63,50,50,0,40,39.5
2020-09-21 02:09:12.7051,172.8,68.5,39.75,39.64,9,20.12,67,24.5,24.6,0,40,39.5
2020-09-21 02:09:12.9532,172.8,68.5,39.75,39.64,9.1,20.13,52,3.72,3.69,0,40,39.5
2020-09-21 02:09:13.2014,172.8,68.5,39.75,39.64,9,20.12,6,3570,24.5,3.7,40,39.5
2020-09-21 02:09:13.4496,172.8,68.5,39.75,39.64,9.1,20.15,7,3640,24.6,3.7,40,39.5
2020-09-21 02:09:13.6973,172.8,68.5,39.75,39.64,9,20.12,1,727.1,4.8,24,40,39.5
2020-09-21 02:09:13.9447,172.8,68.5,39.75,39.64,9,20.12,2,726.7,5.4,24,40,39.5
2020-09-21 02:09:14.1921,172.8,68.5,39.75,39.64,9.1,20.13,61,729.9,722.2,0,40,39.5
2020-09-21 02:09:14.4396,172.8,68.5,39.75,39.64,9,20.12,62,425,425,0,40,39.5
2020-09-21 02:09:14.6870,172.8,68.5,39.75,39.64,9,20.12,64,9.6,9.8,0,40,39.5
2020-09-21 02:09:14.9344,172.8,68.5,39.75,39.64,9,20.13,3,727.1,4.8,23,40,39.5
2020-09-21 02:09:15.1818,172.8,68.5,39.75,39.64,9,20.12,4,726.7,5.4,23,40,39.5
2020-09-21 02:09:15.4292,172.8,68.5,39.75,39.64,9.1,20.13,65,3580,3640,0,40,39.5
2020-09-21 02:09:15.6766,172.8,68.5,39.75,39.64,9,20.12,66,5240,5240,0,40,39.5
2020-09-21 02:09:15.9238,172.8,68.5,39.75,39.64,9,20.13,1,727.1,4.8,24,40,39.5
2020-09-21 02:09:16.1709,172.8,68.5,39.75,39.64,9,20.12,2,726.7,5.4,24,40,39.5
2020-09-21 02:09:16.4181,172.8,68.5,39.75,39.64,9,20.13,65,3570,3640,0,40,39.5
2020-09-21 02:09:16.6673,172.8,68.5,39.75,39.64,9,20.12,51,3.72,3.7,0,40,39.5
2020-09-21 02:09:16.9199,172.8,68.5,39.75,39.64,9,20.13,63,50,50,0,40,39.5
2020-09-21 02:09:17.1725,172.8,68.5,39.75,39.64,8.9,20.12,67,24.5,24.6,0,40,39.5
2020-09-21 02:09:17.4251,172.8,68.5,39.75,39.64,9,20.12,52,3.72,3.7,0,40,39.5
2020-09-21 02:09:17.6769,172.8,68.5,39.75,39.64,9,20.12,6,3580,24.5,3.7,40,39.5
2020-09-21 02:09:17.9259,172.8,68.5,39.75,39.64,9,20.12,7,3640,24.6,3.7,40,39.5
2020-09-21 02:09:18.1749,172.8,68.5,39.75,39.64,9,20.12,1,727.1,4.8,24,40,39.5
2020-09-21 02:09:18.4240,172.8,68.5,39.75,39.64,8.9,20.12,2,726.7,5.4,24,40,39.5
2020-09-21 02:09:18.6730,172.8,68.5,39.75,39.64,9,20.13,61,729.9,722.2,0,40,39.5
2020-09-21 02:09:18.9224,172.8,68.5,39.75,39.64,9.1,20.12,62,425,425,0,40,39.5
2020-09-21 02:09:19.1719,172.8,68.5,39.75,39.64,9,20.13,64,9.6,9.8,0,40,39.5
2020-09-21 02:09:19.4214,172.8,68.5,39.75,39.64,9,20.13,3,727.1,4.8,23,40,39.5
2020-09-21 02:09:19.6709,172.8,68.5,39.75,39.64,9,20.13,4,726.7,5.4,23,40,39.5
2020-09-21 02:09:19.9185,172.8,68.5,39.75,39.64,9,20.12,65,3570,3630,0,40,39.5
2020-09-21 02:09:20.1657,172.8,68.5,39.75,39.64,9.1,20.13,66,5230,5230,0,40,39.5
2020-09-21 02:09:20.4130,172.8,68.5,39.75,39.64,9,20.13,1,727.1,4.8,24,40,39.5
2020-09-21 02:09:20.6602,172.8,68.5,39.75,39.64,9,20.12,2,726.6,5.4,24,40,39.5
2020-09-21 02:09:20.9074,172.8,68.5,39.75,39.64,9,20.12,65,3580,3640,0,40,39.5
2020-09-21 02:09:21.1545,172.8,68.5,39.75,39.64,9,20.13,51,3.72,3.7,0,40,39.5
2020-09-21 02:09:21.4017,172.8,68.5,39.75,39.64,9.1,20.13,63,50,50,0,40,39.5
2020-09-21 02:09:21.6488,172.8,68.5,39.75,39.64,9,20.12,67,24.5,24.6,0,40,39.5
2020-09-21 02:09:21.9002,172.8,68.5,39.75,39.64,8.9,20.12,52,3.72,3.7,0,40,39.5
2020-09-21 02:09:22.1529,172.8,68.5,39.75,39.64,9.1,20.12,6,3580,24.5,3.7,40,39.5
2020-09-21 02:09:22.4055,172.8,68.5,39.75,39.64,9,20.13,7,3640,24.6,3.7,40,39.5
2020-09-21 02:09:22.6581,172.8,68.5,39.75,39.64,9,20.13,1,727.2,4.6,24,40,39.5
2020-09-21 02:09:22.9108,172.8,68.5,39.75,39.64,9,20.13,2,726.6,5.4,24,40,39.5
2020-09-21 02:09:23.1634,172.8,68.5,39.75,39.64,9,20.13,61,729.9,722.3,0,40,39.5
2020-09-21 02:09:23.4160,172.8,68.5,39.75,39.64,9.1,20.12,62,425,425,0,40,39.5
2020-09-21 02:09:23.6687,172.8,68.5,39.75,39.64,9,20.12,64,9.6,9.8,0,40,39.5
2020-09-21 02:09:23.9213,172.8,68.5,39.75,39.64,9,20.13,3,727.2,4.6,23,40,39.5
2020-09-21 02:09:24.1738,172.8,68.5,39.75,39.64,9,20.12,4,726.6,5.4,23,40,39.5
2020-09-21 02:09:24.4264,172.8,68.5,39.75,39.64,9,20.13,65,3570,3630,0,40,39.5
2020-09-21 02:09:24.6789,172.8,68.5,39.75,39.64,9,20.13,66,5230,5230,0,40,39.5
2020-09-21 02:09:24.9315,172.8,68.5,39.75,39.64,9.1,20.12,1,727.2,4.6,24,40,39.5
2020-09-21 02:09:25.1841,172.8,68.5,39.75,39.64,8.9,20.13,2,726.6,5.4,24,40,39.5
2020-09-21 02:09:25.4366,172.8,68.5,39.75,39.64,9,20.13,65,3580,3630,0,40,39.5
2020-09-21 02:09:25.6892,172.8,68.5,39.75,39.64,9,20.12,51,3.72,3.7,0,40,39.5
2020-09-21 02:09:25.9418,172.8,68.5,39.75,39.64,9,20.13,63,50,50,0,40,39.5
2020-09-21 02:09:26.1945,172.8,68.5,39.75,39.64,9,20.13,67,24.5,24.6,0,40,39.5
2020-09-21 02:09:26.4472,172.8,68.5,39.75,39.64,9,20.12,52,3.72,3.7,0,40,39.5
2020-09-21 02:09:26.6999,172.8,68.5,39.75,39.64,9.1,20.13,6,3570,24.5,3.7,40,39.5
2020-09-21 02:09:26.9522,172.8,68.5,39.75,39.64,9.1,20.13,7,3640,24.6,3.7,40,39.5
2020-09-21 02:09:27.2018,172.8,68.5,39.75,39.64,9,20.13,1,727.2,4.6,24,40,39.5
2020-09-21 02:09:27.4514,172.8,68.5,39.75,39.64,9,20.12,2,726.6,5.4,24,40,39.5
2020-09-21 02:09:27.7011,172.8,68.5,39.75,39.64,9,20.12,61,730,722.3,0,40,39.5
2020-09-21 02:09:27.9507,172.8,68.5,39.75,39.64,9,20.12,62,425,425,0,40,39.5
2020-09-21 02:09:28.1988,172.8,68.5,39.75,39.64,9.1,20.13,64,9.6,9.8,0,40,39.5
2020-09-21 02:09:28.4461,172.8,68.5,39.75,39.64,9,20.1,3,727.1,4.8,23,40,39.5
2020-09-21 02:09:28.6935,172.8,68.5,39.75,39.64,8.9,20.12,4,726.6,5.4,23,40,39.5
2020-09-21 02:09:28.9408,172.8,68.5,39.75,39.64,9,20.13,65,3580,3630,0,40,39.5
2020-09-21 02:09:29.1890,172.8,68.5,39.75,39.64,9,20.13,66,5240,5230,0,40,39.5
2020-09-21 02:09:29.4376,172.8,68.5,39.75,39.64,9,20.12,1,727.1,4.8,24,40,39.5
2020-09-21 02:09:29.6863,172.8,68.5,39.75,39.64,9,20.13,2,726.6,5.4,24,40,39.5
2020-09-21 02:09:29.9350,172.8,68.5,39.75,39.64,8.9,20.13,65,3580,3630,0,40,39.5
2020-09-21 02:09:30.1862,172.8,68.5,39.75,39.64,9,20.13,51,3.72,3.7,0,40,39.5
2020-09-21 02:09:30.4390,172.8,68.5,39.75,39.64,9,20.13,63,50,50,0,40,39.5
2020-09-21 02:09:30.6919,172.8,68.5,39.75,39.64,9,20.13,67,24.5,24.6,0,40,39.5
2020-09-21 02:09:30.9447,172.8,68.5,39.75,39.64,9,20.12,52,3.72,3.7,0,40,39.5
2020-09-21 02:09:31.1975,172.8,68.5,39.75,39.64,9,20.13,6,3570,24.5,3.7,40,39.5
2020-09-21 02:09:31.4502,172.8,68.5,39.75,39.64,9,20.13,7,3630,24.6,3.7,40,39.5
2020-09-21 02:09:31.7028,172.8,68.5,39.75,39.64,9.1,20.13,1,727.1,4.8,24,40,39.5
2020-09-21 02:09:31.9555,172.8,68.5,39.75,39.64,9,20.12,2,726.6,5.4,24,40,39.5
2020-09-21 02:09:32.2082,172.8,68.5,39.75,39.64,9,20.12,61,729.9,722.3,0,40,39.5
2020-09-21 02:09:32.4610,172.8,68.5,39.75,39.64,9,20.13,62,425,425,0,40,39.5
2020-09-21 02:09:32.7138,172.8,68.5,39.75,39.64,9,20.12,64,9.6,9.8,0,40,39.5
2020-09-21 02:09:32.9666,172.8,68.5,39.75,39.64,9.1,20.1,3,727.1,4.8,23,40,39.5
2020-09-21 02:09:33.2194,172.8,68.5,39.75,39.64,9,20.13,4,726.6,5.4,23,40,39.5
2020-09-21 02:09:33.4722,172.8,68.5,39.75,39.64,8.9,20.13,65,3570,3630,0,40,39.5
2020-09-21 02:09:33.7251,172.8,68.5,39.75,39.64,9,20.13,66,5240,5230,0,40,39.5
2020-09-21 02:09:33.9779,172.8,68.5,39.75,39.64,9,20.13,1,727.1,4.8,24,40,39.5
2020-09-21 02:09:34.2308,172.8,68.5,39.75,39.64,9,20.13,2,726.6,5.4,24,40,39.5
2020-09-21 02:09:34.4813,172.8,68.5,39.75,39.64,8.9,20.13,65,3570,3630,0,40,39.5
2020-09-21 02:09:34.7288,172.8,68.5,39.75,39.64,9,20.13,51,3.72,3.7,0,40,39.5
2020-09-21 02:09:34.9763,172.8,68.5,39.75,39.64,9.1,20.12,63,50,50,0,40,39.5
2020-09-21 02:09:35.2239,172.8,68.5,39.75,39.64,9,20.13,67,24.5,24.6,0,40,39.5
2020-09-21 02:09:35.4715,172.8,68.5,39.75,39.64,9,20.13,52,3.72,3.7,0,40,39.5
2020-09-21 02:09:35.7191,172.8,68.5,39.75,39.64,9,20.13,6,3580,24.5,3.7,40,39.5
2020-09-21 02:09:35.9667,172.8,68.5,39.75,39.64,9,20.13,7,3640,24.6,3.7,40,39.5
2020-09-21 02:09:36.2143,172.8,68.5,39.75,39.64,9.1,20.12,1,727.2,5,24,40,39.5
2020-09-21 02:09:36.4632,172.8,68.5,39.75,39.64,9,20.13,2,726.7,5.4,24,40,39.5
2020-09-21 02:09:36.7139,172.8,68.5,39.75,39.64,9,20.13,61,729.9,722.4,0,40,39.5
2020-09-21 02:09:36.9647,172.8,68.5,39.75,39.64,9,20.13,62,425,425,0,40,39.5
2020-09-21 02:09:37.2154,172.8,68.5,39.75,39.64,9,20.13,64,9.6,9.8,0,40,39.5
2020-09-21 02:09:37.4660,172.8,68.5,39.75,39.64,9.1,20.13,3,727.2,5,23,40,39.5
2020-09-21 02:09:37.7135,172.8,68.5,39.75,39.64,9.1,20.13,4,726.7,5.4,23,40,39.5
2020-09-21 02:09:37.9611,172.8,68.5,39.75,39.64,8.9,20.13,65,3570,3630,0,40,39.5
2020-09-21 02:09:38.2086,172.8,68.5,39.75,39.64,9.1,20.12,66,5230,5240,0,40,39.5
2020-09-21 02:09:38.4562,172.8,68.5,39.75,39.64,9,20.13,1,727.2,5,24,40,39.5
2020-09-21 02:09:38.7072,172.8,68.5,39.75,39.64,9,20.13,2,726.7,5.4,24,40,39.5
2020-09-21 02:09:38.9601,172.8,68.5,39.75,39.64,9,20.13,65,3580,3640,0,40,39.5
2020-09-21 02:09:39.2131,172.8,68.5,39.75,39.64,8.9,20.12,51,3.71,3.7,0,40,39.5
2020-09-21 02:09:39.4660,172.8,68.5,39.75,39.64,9,20.13,63,50,50,0,40,39.5
2020-09-21 02:09:39.7189,172.8,68.5,39.75,39.64,9.1,20.12,67,24.5,24.6,0,40,39.5
2020-09-21 02:09:39.9717,172.8,68.5,39.75,39.64,9,20.12,52,3.72,3.7,0,40,39.5
2020-09-21 02:09:40.2246,172.8,68.5,39.75,39.64,9,20.13,6,3580,24.5,3.7,40,39.5
2020-09-21 02:09:40.4774,172.8,68.5,39.75,39.64,9,20.12,7,3630,24.6,3.7,40,39.5
2020-09-21 02:09:40.7302,172.8,68.5,39.75,39.64,9,20.13,1,727.2,5,24,40,39.5
2020-09-21 02:09:40.9785,172.8,68.5,39.75,39.64,9.1,20.12,2,726.7,5.4,24,40,39.5
2020-09-21 02:09:41.2261,172.8,68.5,39.75,39.64,9,20.13,61,729.9,722.4,0,40,39.5
2020-09-21 02:09:41.4736,172.8,68.5,39.75,39.64,8.9,20.13,62,425,425,0,40,39.5
2020-09-21 02:09:41.7212,172.8,68.5,39.75,39.64,9,20.14,64,9.6,9.8,0,40,39.5
2020-09-21 02:09:41.9705,172.8,68.5,39.75,39.64,9,20.13,3,727.2,5,23,40,39.5
2020-09-21 02:09:42.2219,172.8,68.5,39.75,39.64,9.1,20.13,4,726.7,5.4,23,40,39.5
2020-09-21 02:09:42.4733,172.8,68.5,39.75,39.64,9,20.13,65,3580,3640,0,40,39.5
2020-09-21 02:09:42.7248,172.8,68.5,39.75,39.64,9,20.12,66,5240,5240,0,40,39.5
2020-09-21 02:09:42.9747,172.8,68.5,39.75,39.64,9.1,20.13,1,727.1,5,24,40,39.5
2020-09-21 02:09:43.2222,172.8,68.5,39.75,39.64,9,20.12,2,726.8,5.4,24,40,39.5
2020-09-21 02:09:43.4698,172.8,68.5,39.75,39.64,9,20.12,65,3570,3630,0,40,39.5
2020-09-21 02:09:43.7173,172.8,68.5,39.75,39.64,9,20.13,51,3.72,3.7,0,40,39.5
2020-09-21 02:09:43.9649,172.8,68.5,39.75,39.64,8.9,20.12,63,50,50,0,40,39.5
2020-09-21 02:09:44.2125,172.8,68.5,39.75,39.64,9.1,20.13,67,24.5,24.6,0,40,39.5
2020-09-21 02:09:44.4601,172.8,68.5,39.75,39.64,9,20.12,52,3.72,3.7,0,40,39.5
2020-09-21 02:09:44.7077,172.8,68.5,39.75,39.64,9,20.13,6,3570,24.5,3.7,40,39.5
2020-09-21 02:09:44.9572,172.8,68.5,39.75,39.64,9,20.12,7,3640,24.6,3.7,40,39.5
2020-09-21 02:09:45.2100,172.8,68.5,39.75,39.64,9,20.12,1,727.1,5,24,40,39.5
2020-09-21 02:09:45.4627,172.8,68.5,39.75,39.64,9,20.13,2,726.8,5.4,24,40,39.5
2020-09-21 02:09:45.7155,172.8,68.5,39.75,39.64,9.1,20.13,61,730,722.3,0,40,39.5
2020-09-21 02:09:45.9682,172.8,68.5,39.75,39.64,8.9,20.13,62,425,425,0,40,39.5
2020-09-21 02:09:46.2209,172.8,68.5,39.75,39.64,8.9,20.12,64,9.6,9.8,0,40,39.5
2020-09-21 02:09:46.4736,172.8,68.5,39.75,39.64,9,20.13,3,727.1,5,23,40,39.5
2020-09-21 02:09:46.7263,172.8,68.5,39.75,39.64,9,20.13,4,726.8,5.4,23,40,39.5
2020-09-21 02:09:46.9790,172.8,68.5,39.75,39.64,9.1,20.13,65,3580,3640,0,40,39.5
2020-09-21 02:09:47.2304,172.8,68.5,39.75,39.64,8.9,20.13,66,5240,5240,0,40,39.5
2020-09-21 02:09:47.4810,172.8,68.5,39.75,39.64,9,20.13,1,727.1,5,24,40,39.5
2020-09-21 02:09:47.7316,172.8,68.5,39.75,39.64,9.1,20.12,2,726.8,5.4,24,40,39.5
2020-09-21 02:09:47.9821,172.8,68.5,39.75,39.64,9,20.13,65,3570,3640,0,40,39.5
2020-09-21 02:09:48.2327,172.8,68.5,39.75,39.64,9,20.13,51,3.72,3.7,0,40,39.5
2020-09-21 02:09:48.4833,172.8,68.5,39.75,39.64,9,20.13,63,50,50,0,40,39.5
2020-09-21 02:09:48.7339,172.8,68.5,39.75,39.64,9,20.12,67,24.5,24.6,0,40,39.5
2020-09-21 02:09:48.9845,172.8,68.5,39.75,39.64,9.1,20.12,52,3.72,3.7,0,40,39.5
2020-09-21 02:09:49.2350,172.8,68.5,39.75,39.64,9.1,20.13,6,3570,24.6,3.7,40,39.5
2020-09-21 02:09:49.4856,172.8,68.5,39.75,39.64,9,20.12,7,3630,24.6,3.7,40,39.5
2020-09-21 02:09:49.7362,172.8,68.5,39.75,39.64,9,20.13,1,727.1,4.8,24,40,39.5
2020-09-21 02:09:49.9868,172.8,68.5,39.75,39.64,9,20.12,2,726.8,5.4,24,40,39.5
2020-09-21 02:09:50.2373,172.8,68.5,39.75,39.64,9.1,20.13,61,730,722.4,0,40,39.5
2020-09-21 02:09:50.4880,172.8,68.5,39.75,39.64,9,20.12,62,425,425,0,40,39.5
2020-09-21 02:09:50.7408,172.8,68.5,39.75,39.64,8.9,20.12,64,9.6,9.8,0,40,39.5
2020-09-21 02:09:50.9935,172.8,68.5,39.75,39.64,9.1,20.14,3,727.1,4.8,23,40,39.5
2020-09-21 02:09:51.2463,172.8,68.5,39.75,39.64,9,20.13,4,726.8,5.4,23,40,39.5
2020-09-21 02:09:51.4990,172.8,68.5,39.75,39.64,9,20.12,65,3570,3630,0,40,39.5
2020-09-21 02:09:51.7518,172.8,68.5,40,39.64,9,20.14,66,5240,5240,0,40,39.5
2020-09-21 02:09:52.0045,172.8,68.5,40,39.64,8.9,20.13,1,727.1,4.8,24,40,39.5
2020-09-21 02:09:52.2573,172.8,68.5,40,39.64,9,20.13,2,726.8,5.4,24,40,39.5
2020-09-21 02:09:52.5100,172.8,68.5,40,39.64,9,20.13,65,3580,3640,0,40,39.5
2020-09-21 02:09:52.7576,172.8,68.5,40,39.64,9,20.13,51,3.72,3.7,0,40,39.5
2020-09-21 02:09:53.0052,172.8,68.5,40,39.64,9,20.12,63,50,50,0,40,39.5
2020-09-21 02:09:53.2528,172.8,68.5,40,39.64,9,20.14,67,24.6,24.6,0,40,39.5
2020-09-21 02:09:53.5004,172.8,68.5,40,39.64,9,20.13,52,3.72,3.7,0,40,39.5
2020-09-21 02:09:53.7480,172.8,68.5,40,39.64,9.1,20.12,6,3580,24.5,3.7,40,39.5
2020-09-21 02:09:53.9956,172.8,68.5,40,39.64,8.9,20.13,7,3630,24.6,3.7,40,39.5
2020-09-21 02:09:54.2432,172.8,68.5,40,39.64,9,20.12,1,727.1,4.8,24,40,39.5
2020-09-21 02:09:54.4908,172.8,68.5,40,39.64,9,20.13,2,726.8,5.4,24,40,39.5
2020-09-21 02:09:54.7384,172.8,68.5,40,39.64,9,20.12,61,730,722.4,0,40,39.5
2020-09-21 02:09:54.9859,172.8,68.5,40,39.64,9.1,20.12,62,425,425,0,40,39.5
2020-09-21 02:09:55.2333,172.8,68.5,40,39.64,9,20.12,64,9.6,9.8,0,40,39.5
2020-09-21 02:09:55.4807,172.8,68.5,40,39.64,9,20.12,3,727.1,4.8,23,40,39.5
2020-09-21 02:09:55.7281,172.8,68.5,40,39.64,9.1,20.12,4,726.8,5.4,23,40,39.5
2020-09-21 02:09:55.9753,172.8,68.5,40,39.64,9,20.13,65,3580,3620,0,40,39.5
2020-09-21 02:09:56.2224,172.8,68.5,40,39.64,9,20.12,66,5240,5240,0,40,39.5
2020-09-21 02:09:56.4695,172.8,68.5,40,39.64,9,20.12,1,727.1,4.8,24,40,39.5
2020-09-21 02:09:56.7166,172.8,68.5,40,39.64,8.9,20.12,2,726.8,5.4,24,40,39.5
2020-09-21 02:09:56.9640,172.8,68.5,40,39.64,9,20.12,65,3580,3620,0,40,40
2020-09-21 02:09:57.2114,172.8,68.5,40,39.64,9,20.13,51,3.72,3.7,0,40,40
2020-09-21 02:09:57.4588,172.8,68.5,40,39.64,9,20.13,63,50,50,0,40,40
2020-09-21 02:09:57.7062,172.8,68.5,40,39.64,9,20.12,67,24.5,24.6,0,40,40
2020-09-21 02:09:57.9537,172.8,68.5,40,39.64,9,20.13,52,3.72,3.7,0,40,40
2020-09-21 02:09:58.2011,172.8,68.5,40,39.64,9,20.13,6,3580,24.5,3.7,40,40
2020-09-21 02:09:58.4486,172.8,68.5,40,39.64,9.1,20.13,7,3610,24.6,3.7,40,40
2020-09-21 02:09:58.6961,172.8,68.5,40,39.64,8.9,20.12,1,727.2,5,24,40,40
2020-09-21 02:09:58.9436,172.8,68.5,40,39.64,8.9,20.13,2,726.9,5.4,24,40,40
2020-09-21 02:09:59.1909,172.8,68.5,40,39.64,9,20.13,61,730,722.3,0,40,40
2020-09-21 02:09:59.4383,172.8,68.5,40,39.64,9,20.12,62,425,425,0,40,40
2020-09-21 02:09:59.6857,172.8,68.5,40,39.64,9,20.13,64,9.6,9.8,0,40,40
2020-09-21 02:09:59.9344,172.8,68.5,40,39.64,9,20.13,3,727.2,5,23,40,40
2020-09-21 02:10:00.1854,172.8,68.5,40,39.64,9,20.13,4,726.9,5.4,23,40,40
2020-09-21 02:10:00.4365,172.8,68.5,40,39.64,9.1,20.12,65,3590,3610,0,40,40
2020-09-21 02:10:00.6875,172.8,68.5,40,39.64,9,20.13,66,5250,5250,0,40,40
2020-09-21 02:10:00.9385,172.8,68.5,40,39.64,9,20.13,1,727.2,5,24,40,40
2020-09-21 02:10:01.1914,172.8,68.5,40,39.64,9,20.13,2,726.9,5.4,24,40,40
2020-09-21 02:10:01.4443,172.8,68.5,40,39.64,8.9,20.13,65,3580,3600,0,40,40
2020-09-21 02:10:01.6971,172.8,68.5,40,39.64,9.1,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:10:01.9497,172.8,68.5,40,39.64,9,20.13,63,50,50,0,40,40
2020-09-21 02:10:02.1971,172.8,68.5,40,39.64,9,20.13,67,24.6,24.6,0,40,40
2020-09-21 02:10:02.4444,172.8,68.5,40,39.64,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:10:02.6918,172.8,68.5,40,39.64,9,20.13,6,3580,24.5,3.7,40,40
2020-09-21 02:10:02.9392,172.8,68.5,40,39.64,9,20.12,7,3610,24.6,3.7,40,40
2020-09-21 02:10:03.1865,172.8,68.5,40,39.64,9,20.12,1,727.2,5,24,40,40
2020-09-21 02:10:03.4339,172.8,68.5,40,39.64,8.9,20.12,2,726.9,5.4,24,40,40
2020-09-21 02:10:03.6812,172.8,68.5,40,39.64,9,20.13,61,730,722.4,0,40,40
2020-09-21 02:10:03.9285,172.8,68.5,40,39.64,9,20.12,62,425,425,0,40,40
2020-09-21 02:10:04.1760,172.8,68.5,40,39.64,9,20.13,64,9.6,9.8,0,40,40
2020-09-21 02:10:04.4234,172.8,68.5,40,39.64,9,20.12,3,727.3,5,23,40,40
2020-09-21 02:10:04.6708,172.8,68.5,40,39.64,8.9,20.13,4,726.8,5.4,23,40,40
2020-09-21 02:10:04.9182,172.8,68.5,40,39.64,9,20.12,65,3590,3600,0,40,40
2020-09-21 02:10:05.1706,172.8,68.5,40,39.64,9.1,20.13,66,5240,5240,0,40,40
2020-09-21 02:10:05.4231,172.8,68.5,40,39.64,9,20.13,1,727.3,5,24,40,40
2020-09-21 02:10:05.6756,172.8,68.5,40,39.64,9,20.13,2,726.8,5.4,24,40,40
2020-09-21 02:10:05.9281,172.8,68.5,40,39.64,9,20.12,65,3590,3600,0,40,40
2020-09-21 02:10:06.1758,172.8,68.5,40,39.64,9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:10:06.4230,172.8,68.5,40,39.64,9.1,20.13,63,50,50,0,40,40
2020-09-21 02:10:06.6702,172.8,68.5,40,39.64,9,20.13,67,24.5,24.6,0,40,40
2020-09-21 02:10:06.9174,172.8,68.5,40,39.64,9,20.13,52,3.72,3.7,0,40,40
2020-09-21 02:10:07.1646,172.8,68.5,40,39.64,9,20.13,6,3590,24.6,3.7,40,40
2020-09-21 02:10:07.4120,172.8,68.5,40,39.64,9,20.12,7,3610,24.6,3.7,40,40
2020-09-21 02:10:07.6593,172.8,68.5,40,39.64,9.1,20.13,1,727.3,5,24,40,40
2020-09-21 02:10:07.9066,172.8,68.5,40,39.64,9,20.13,2,726.8,5.4,24,40,40
2020-09-21 02:10:08.1550,172.8,68.5,40,39.64,8.9,20.13,61,730.1,722.4,0,40,40
2020-09-21 02:10:08.4076,172.8,68.5,40,39.64,9.1,20.12,62,425,425,0,40,40
2020-09-21 02:10:08.6601,172.8,68.5,40,39.64,9,20.13,64,9.6,9.8,0,40,40
2020-09-21 02:10:08.9126,172.8,68.5,40,39.64,9,20.12,3,727.3,5,23,40,40
2020-09-21 02:10:09.1643,172.8,68.5,40,39.64,9,20.12,4,726.8,5.4,23,40,40
2020-09-21 02:10:09.4117,172.8,68.5,40,39.64,9,20.12,65,3590,3600,0,40,40
2020-09-21 02:10:09.6590,172.8,68.5,40,39.64,9,20.12,66,5240,5240,0,40,40
2020-09-21 02:10:09.9063,172.8,68.5,40,39.64,9,20.13,1,727.3,5,24,40,40
2020-09-21 02:10:10.1540,172.8,68.5,40,39.64,8.9,20.12,2,726.8,5.4,24,40,40
2020-09-21 02:10:10.4027,172.8,68.5,40,39.64,9,20.12,65,3600,3610,0,40,40
2020-09-21 02:10:10.6514,172.8,68.5,40,39.64,9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:10:10.9001,172.8,68.5,40,39.64,9,20.13,63,50,50,0,40,40
2020-09-21 02:10:11.1489,172.8,68.5,40,39.64,9.1,20.13,67,24.5,24.6,0,40,40
2020-09-21 02:10:11.4013,172.8,68.5,40,39.64,8.9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:10:11.6537,172.8,68.5,40,39.64,9,20.13,6,3600,24.6,3.7,40,40
2020-09-21 02:10:11.9062,172.8,68.5,40,39.64,9.1,20.13,7,3610,24.6,3.7,40,40
2020-09-21 02:10:12.1586,172.8,68.5,40,39.64,9,20.13,1,727.2,5,24,40,40
2020-09-21 02:10:12.4061,172.8,68.5,40,39.64,9,20.13,2,726.8,5.4,24,40,40
2020-09-21 02:10:12.6535,172.8,68.5,40,39.64,9,20.12,61,730,722.4,0,40,40
2020-09-21 02:10:12.9009,172.8,68.5,40,39.64,9,20.13,62,425,425,0,40,40
2020-09-21 02:10:13.1483,172.8,68.5,40,39.64,9.1,20.12,64,9.6,9.8,0,40,40
2020-09-21 02:10:13.4001,172.8,68.5,40,39.64,9,20.12,3,727.2,5,23,40,40
2020-09-21 02:10:13.6526,172.8,68.5,40,39.64,9,20.14,4,726.8,5.4,23,40,40
2020-09-21 02:10:13.9051,172.8,68.5,40,39.64,9,20.12,65,3600,3600,0,40,40
2020-09-21 02:10:14.1577,172.8,68.5,40,39.64,9,20.13,66,5250,5250,0,40,40
2020-09-21 02:10:14.4102,172.8,68.5,40,39.64,9.1,20.12,1,727.2,5,24,40,40
2020-09-21 02:10:14.6626,172.8,68.5,40,39.64,9,20.13,2,726.8,5.4,24,40,40
2020-09-21 02:10:14.9151,172.8,68.5,40,39.64,8.9,20.13,65,3600,3600,0,40,40
2020-09-21 02:10:15.1676,172.8,68.5,40,39.64,9,20.13,51,3.72,3.7,0,40,40
2020-09-21 02:10:15.4178,172.8,68.5,40,39.64,9,20.13,63,50,50,0,40,40
2020-09-21 02:10:15.6651,172.8,68.5,40,39.64,9,20.13,67,24.6,24.6,0,40,40
2020-09-21 02:10:15.9125,172.8,68.5,40,39.64,9,20.09,52,3.72,3.7,0,40,40
2020-09-21 02:10:16.1599,172.8,68.5,40,39.64,8.9,20.13,6,3600,24.6,3.7,40,40
2020-09-21 02:10:16.4075,172.8,68.5,40,39.64,9,20.12,7,3610,24.6,3.7,40,40
2020-09-21 02:10:16.6593,172.8,68.5,40,39.64,9,20.12,1,727.2,5,24,40,40
2020-09-21 02:10:16.9111,172.8,68.5,40,39.64,9,20.13,2,726.8,5.4,24,40,40
2020-09-21 02:10:17.1630,172.8,68.5,40,39.64,9,20.13,61,730,722.4,0,40,40
2020-09-21 02:10:17.4148,172.8,68.5,40,39.64,9,20.12,62,425,425,0,40,40
2020-09-21 02:10:17.6673,172.8,68.5,40,39.64,9,20.13,64,9.6,9.8,0,40,40
2020-09-21 02:10:17.9199,172.8,68.5,40,39.64,9.1,20.12,3,727.2,5,23,40,40
2020-09-21 02:10:18.1724,172.8,68.5,40,39.64,9,20.12,4,726.8,5.4,23,40,40
2020-09-21 02:10:18.4247,172.8,68.5,40,39.64,9,20.12,65,3600,3600,0,40,40
2020-09-21 02:10:18.6721,172.8,68.5,40,39.64,9,20.13,66,5250,5250,0,40,40
2020-09-21 02:10:18.9194,172.8,68.5,40,39.64,9,20.12,1,727.3,5,24,40,40
2020-09-21 02:10:19.1668,172.8,68.5,40,39.64,9.1,20.13,2,726.9,5.4,24,40,40
2020-09-21 02:10:19.4141,172.8,68.5,40,39.64,9,20.13,65,3600,3600,0,40,40
2020-09-21 02:10:19.6642,172.8,68.5,40,39.64,8.9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:10:19.9159,172.8,68.5,40,39.64,9.1,20.11,63,50,50,0,40,40
2020-09-21 02:10:20.1675,172.8,68.5,40,39.64,9,20.12,67,24.6,24.6,0,40,40
2020-09-21 02:10:20.4191,172.8,68.5,40,39.64,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:10:20.6682,172.8,68.5,40,39.64,9,20.12,6,3600,24.6,3.7,40,40
2020-09-21 02:10:20.9156,172.8,68.5,40,39.64,8.9,20.13,7,3600,24.6,3.7,40,40
2020-09-21 02:10:21.1629,172.8,68.5,40,39.64,9,20.13,1,727.3,5,24,40,40
2020-09-21 02:10:21.4103,172.8,68.5,40,39.64,9,20.12,2,726.9,5.4,24,40,40
2020-09-21 02:10:21.6589,172.8,68.5,40,39.64,9,20.12,61,730.2,722.4,0,40,40
2020-09-21 02:10:21.9114,172.8,68.5,40,39.64,9,20.13,62,425,425,0,40,40
2020-09-21 02:10:22.1640,172.8,68.5,40,39.64,9,20.13,64,9.6,9.8,0,40,40
2020-09-21 02:10:22.4165,172.8,68.5,40,39.64,9,20.13,3,727.3,5,23,40,40
2020-09-21 02:10:22.6679,172.8,68.5,40,39.64,9.1,20.12,4,726.9,5.4,23,40,40
2020-09-21 02:10:22.9152,172.8,68.5,40,39.64,8.9,20.13,65,3600,3610,0,40,40
2020-09-21 02:10:23.1624,172.8,68.5,40,39.64,9,20.13,66,5250,5250,0,40,40
2020-09-21 02:10:23.4096,172.8,68.5,40,39.64,9,20.13,1,727.3,5,24,40,40
2020-09-21 02:10:23.6568,172.8,68.5,40,39.64,9,20.13,2,726.9,5.4,24,40,40
2020-09-21 02:10:23.9041,172.8,68.5,40,39.64,9.1,20.13,65,3600,3600,0,40,40
2020-09-21 02:10:24.1514,172.8,68.5,40,39.64,9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:10:24.3987,172.8,68.5,40,39.64,9,20.13,63,50,50,0,40,40
2020-09-21 02:10:24.6460,172.8,68.5,40,39.64,9.1,20.12,67,24.6,24.6,0,40,40
2020-09-21 02:10:24.8985,172.8,68.5,40,39.64,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:10:25.1510,172.8,68.5,40,39.64,9,20.12,6,3600,24.6,3.7,40,40
2020-09-21 02:10:25.4034,172.8,68.5,40,39.64,9,20.13,7,3600,24.6,3.7,40,40
2020-09-21 02:10:25.6559,172.8,68.5,40,39.64,9,20.13,1,727.3,5,24,40,40
2020-09-21 02:10:25.9035,172.8,68.5,40,39.64,9.1,20.12,2,726.9,5.4,24,40,40
2020-09-21 02:10:26.1508,172.8,68.5,40,39.64,9,20.13,61,730.2,722.5,0,40,40
2020-09-21 02:10:26.3982,172.8,68.5,40,39.64,8.9,20.13,62,425,425,0,40,40
2020-09-21 02:10:26.6456,172.8,68.5,40,39.64,9,20.13,64,9.6,9.8,0,40,40
2020-09-21 02:10:26.8981,172.8,68.5,40,39.64,9,20.12,3,727.3,5,23,40,40
2020-09-21 02:10:27.1506,172.8,68.5,40,39.64,9,20.12,4,726.9,5.3,23,40,40
2020-09-21 02:10:27.4031,172.8,68.5,40,39.64,9,20.12,65,3600,3600,0,40,40
2020-09-21 02:10:27.6556,172.8,68.5,40,39.64,8.9,20.13,66,5250,5250,0,40,40
2020-09-21 02:10:27.9082,172.8,68.5,40,39.64,9,20.13,1,727.3,5,24,40,40
2020-09-21 02:10:28.1607,172.8,68.5,40,39.64,9,20.12,2,726.9,5.3,24,40,40
2020-09-21 02:10:28.4132,172.8,68.5,40,39.64,9,20.13,65,3600,3610,0,40,40
2020-09-21 02:10:28.6658,172.8,68.5,40,39.64,9,20.14,51,3.72,3.7,0,40,40
2020-09-21 02:10:28.9168,172.8,68.5,40,39.64,9,20.12,63,50,50,0,40,40
