Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:10:29.1675,172.8,68.5,40,39.64,9,20.12,67,24.6,24.6,0,40,40
2020-09-21 02:10:29.4182,172.8,68.5,40,39.64,9.1,20.13,52,3.72,3.7,0,40,40
2020-09-21 02:10:29.6690,172.8,68.5,40,39.64,9,20.13,6,3600,24.5,3.7,40,40
2020-09-21 02:10:29.9177,172.8,68.5,40,39.64,9,20.1,7,3600,24.6,3.7,40,40
2020-09-21 02:10:30.1651,172.8,68.5,40,39.64,9,20.13,1,727.3,5,24,40,40
2020-09-21 02:10:30.4125,172.8,68.5,40,39.64,9,20.13,2,726.9,5.3,24,40,40
2020-09-21 02:10:30.6599,172.8,68.5,40,39.64,9.1,20.13,61,730.1,722.4,0,40,40
2020-09-21 02:10:30.9073,172.8,68.5,40,39.64,9,20.13,62,425,425,0,40,40
2020-09-21 02:10:31.1546,172.8,68.5,40,39.64,9,20.13,64,9.6,9.7,0,40,40
2020-09-21 02:10:31.4019,172.8,68.5,40,39.64,9,20.13,3,727.3,5,23,40,40
2020-09-21 02:10:31.6493,172.8,68.5,40,39.64,9,20.13,4,726.9,5.3,23,40,40
2020-09-21 02:10:31.8966,172.8,68.5,40,39.64,9.1,20.13,65,3600,3600,0,40,40
2020-09-21 02:10:32.1439,172.8,68.5,40,39.64,9,20.13,66,5250,5250,0,40,40
2020-09-21 02:10:32.3912,172.8,68.5,40,39.64,8.9,20.12,1,727.3,5,24,40,40
2020-09-21 02:10:32.6385,172.8,68.5,40,39.64,9.1,20.11,2,726.9,5.3,24,40,40
2020-09-21 02:10:32.8858,172.8,68.5,40,39.64,9,20.13,65,3600,3600,0,40,40
2020-09-21 02:10:33.1362,172.8,68.5,40,39.64,9,20.13,51,3.72,3.7,0,40,40
2020-09-21 02:10:33.3888,172.8,68.5,40,39.64,9,20.13,63,50,50,0,40,40
2020-09-21 02:10:33.6413,172.8,68.5,40,39.64,9,20.12,67,24.6,24.6,0,40,40
2020-09-21 02:10:33.8938,172.8,68.5,40,39.64,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:10:34.1463,172.8,68.5,40,39.64,9,20.13,6,3610,24.6,3.7,40,40
2020-09-21 02:10:34.3988,172.8,68.5,40,39.64,9,20.12,7,3600,24.6,3.7,40,40
2020-09-21 02:10:34.6513,172.8,68.5,40,39.64,9,20.12,1,727.3,5,24,40,40
2020-09-21 02:10:34.9038,172.8,68.5,40,39.64,9,20.15,2,726.8,5.4,24,40,40
2020-09-21 02:10:35.1556,172.8,68.5,40,39.64,9,20.12,61,730.1,722.4,0,40,40
2020-09-21 02:10:35.4057,172.8,68.5,40,39.64,9.1,20.12,62,425,425,0,40,40
2020-09-21 02:10:35.6557,172.8,68.5,40,39.64,8.9,20.12,64,9.6,9.8,0,40,40
2020-09-21 02:10:35.9058,172.8,68.5,40,39.64,9,20.13,3,727.3,5,23,40,40
2020-09-21 02:10:36.1558,172.8,68.5,40,39.64,9.1,20.13,4,726.8,5.4,23,40,40
2020-09-21 02:10:36.4032,172.8,68.5,40,39.64,9,20.12,65,3600,3610,0,40,40
2020-09-21 02:10:36.6506,172.8,68.5,40,39.64,9,20.12,66,5250,5250,0,40,40
2020-09-21 02:10:36.8980,172.8,68.5,40,39.64,9,20.12,1,727.3,5,24,40,40
2020-09-21 02:10:37.1453,172.8,68.5,40,39.64,8.9,20.12,2,726.8,5.4,24,40,40
2020-09-21 02:10:37.3978,172.8,68.5,40,39.64,9.1,20.12,65,3610,3610,0,40,40
2020-09-21 02:10:37.6503,172.8,68.5,40,39.64,9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:10:37.9028,172.8,68.5,40,39.64,9,20.12,63,50,50,0,40,40
2020-09-21 02:10:38.1553,172.8,68.5,40,39.64,9,20.12,67,24.6,24.6,0,40,40
2020-09-21 02:10:38.4078,172.8,68.5,40,39.64,9,20.13,52,3.72,3.7,0,40,40
2020-09-21 02:10:38.6603,172.8,68.5,40,39.64,9,20.12,6,3600,24.6,3.7,40,40
2020-09-21 02:10:38.9127,172.8,68.5,40,39.64,9,20.14,7,3610,24.6,3.7,40,40
2020-09-21 02:10:39.1652,172.8,68.5,40,39.64,9,20.13,1,727.3,5,24,40,40
2020-09-21 02:10:39.4165,172.8,68.5,40,39.64,9,20.12,2,726.8,5.4,24,40,40
2020-09-21 02:10:39.6663,172.8,68.5,40,39.64,9,20.12,61,730.1,722.4,0,40,40
2020-09-21 02:10:39.9160,172.8,68.5,40,39.64,9,20.12,62,425,425,0,40,40
2020-09-21 02:10:40.1658,172.8,68.5,40,39.64,9.1,20.12,64,9.6,9.8,0,40,40
2020-09-21 02:10:40.4168,172.8,68.5,40,39.64,8.9,20.13,3,727.3,5,23,40,40
2020-09-21 02:10:40.6694,172.8,68.5,40,39.64,9,20.12,4,727,5.3,23,40,40
2020-09-21 02:10:40.9219,172.8,68.5,40,39.64,9.1,20.13,65,3610,3610,0,40,40
2020-09-21 02:10:41.1745,172.8,68.5,40,39.64,9,20.13,66,5250,5250,0,40,40
2020-09-21 02:10:41.4270,172.8,68.5,40,39.64,9,20.15,1,727.3,5,24,40,40
2020-09-21 02:10:41.6796,172.8,68.5,40,39.64,9,20.13,2,727,5.3,24,40,40
2020-09-21 02:10:41.9321,172.8,68.5,40,39.64,9,20.12,65,3600,3600,0,40,40
2020-09-21 02:10:42.1847,172.8,68.5,40,39.64,9.1,20.13,51,3.72,3.7,0,40,40
2020-09-21 02:10:42.4361,172.8,68.5,40,39.64,9,20.12,63,50,50,0,40,40
2020-09-21 02:10:42.6835,172.8,68.5,40,39.64,9,20.13,67,24.6,24.6,0,40,40
2020-09-21 02:10:42.9309,172.8,68.5,40,39.64,9,20.13,52,3.72,3.7,0,40,40
2020-09-21 02:10:43.1783,172.8,68.5,40,39.64,9,20.12,6,3600,24.6,3.7,40,40
2020-09-21 02:10:43.4270,172.8,68.5,40,39.64,9.1,20.12,7,3600,24.6,3.7,40,40
2020-09-21 02:10:43.6796,172.8,68.5,40,39.64,9,20.13,1,727.3,5,24,40,40
2020-09-21 02:10:43.9321,172.8,68.5,40,39.64,8.9,20.12,2,727,5.3,24,40,40
2020-09-21 02:10:44.1847,172.8,68.5,40,39.64,9.1,20.14,61,730.2,722.4,0,40,40
2020-09-21 02:10:44.4369,172.8,68.5,40,39.64,9,20.13,62,425,425,0,40,40
2020-09-21 02:10:44.6844,172.8,68.5,40,39.64,9,20.13,64,9.6,9.8,0,40,40
2020-09-21 02:10:44.9319,172.8,68.5,40,39.64,9,20.12,3,727.3,5,23,40,40
2020-09-21 02:10:45.1794,172.8,68.5,40,39.64,8.9,20.12,4,727,5.3,23,40,40
2020-09-21 02:10:45.4269,172.8,68.5,40,39.64,9,20.12,65,3600,3600,0,40,40
2020-09-21 02:10:45.6777,172.8,68.5,40,39.64,9,20.13,66,5240,5240,0,40,40
2020-09-21 02:10:45.9303,172.8,68.5,40,39.64,9,20.13,1,727.3,5,24,40,40
2020-09-21 02:10:46.1828,172.8,68.5,40,39.64,9,20.13,2,727,5.3,24,40,40
2020-09-21 02:10:46.4353,172.8,68.5,40,39.64,9,20.12,65,3610,3600,0,40,40
2020-09-21 02:10:46.6847,172.8,68.5,40,39.64,9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:10:46.9321,172.8,68.5,40,39.64,9.1,20.13,63,50,50,0,40,40
2020-09-21 02:10:47.1795,172.8,68.5,40,39.64,8.9,20.11,67,24.6,24.6,0,40,40
2020-09-21 02:10:47.4269,172.8,68.5,40,39.64,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:10:47.6743,172.8,68.5,40,39.64,9.1,20.12,6,3610,24.6,3.7,40,40
2020-09-21 02:10:47.9216,172.8,68.5,40,39.64,9,20.12,7,3600,24.6,3.7,40,40
2020-09-21 02:10:48.1690,172.8,68.5,40,39.64,9.1,20.12,1,727.3,5,24,40,40
2020-09-21 02:10:48.4163,172.8,68.5,40,39.64,9,20.13,2,727,5.4,24,40,40
2020-09-21 02:10:48.6658,172.8,68.5,40,39.64,9,20.12,61,730.1,722.5,0,40,40
2020-09-21 02:10:48.9183,172.8,68.5,40,39.64,9.1,20.13,62,425,425,0,40,40
2020-09-21 02:10:49.1708,172.8,68.5,40,39.64,9,20.13,64,9.6,9.7,0,40,40
2020-09-21 02:10:49.4233,172.8,68.5,40,39.64,9,20.13,3,727.3,5,23,40,40
2020-09-21 02:10:49.6739,172.8,68.5,40,39.64,9,20.13,4,727,5.4,23,40,40
2020-09-21 02:10:49.9213,172.8,68.5,40,39.64,9,20.13,65,3600,3600,0,40,40
2020-09-21 02:10:50.1687,172.8,68.5,40,39.64,9.1,20.12,66,5250,5240,0,40,40
2020-09-21 02:10:50.4160,172.8,68.5,40,39.64,9,20.13,1,727.3,5,24,40,40
2020-09-21 02:10:50.6655,172.8,68.5,40,39.64,9,20.13,2,727,5.4,24,40,40
2020-09-21 02:10:50.9181,172.8,68.5,40,39.64,9,20.12,65,3600,3600,0,40,40
2020-09-21 02:10:51.1706,172.8,68.5,40,39.64,9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:10:51.4232,172.8,68.5,40,39.64,9,20.13,63,50,50,0,40,40
2020-09-21 02:10:51.6757,172.8,68.5,40,39.64,9,20.12,67,24.6,24.6,0,40,40
2020-09-21 02:10:51.9283,172.8,68.5,40,39.64,8.9,20.13,52,3.72,3.7,0,40,40
2020-09-21 02:10:52.1808,172.8,68.5,40,39.64,9,20.12,6,3600,24.6,3.7,40,40
2020-09-21 02:10:52.4333,172.8,68.5,40,39.64,9,20.13,7,3600,24.6,3.7,40,40
2020-09-21 02:10:52.6859,172.8,68.5,40,39.64,9,20.13,1,727.3,5,24,40,40
2020-09-21 02:10:52.9384,172.8,68.5,40,39.64,9.1,20.12,2,727,5.4,24,40,40
2020-09-21 02:10:53.1910,172.8,68.5,40,39.64,8.9,20.12,61,730.2,722.6,0,40,40
2020-09-21 02:10:53.4435,172.8,68.5,40,39.64,9,20.12,62,425,425,0,40,40
2020-09-21 02:10:53.6961,172.8,68.5,40,39.64,9.1,20.12,64,9.6,9.8,0,40,40
2020-09-21 02:10:53.9455,172.8,68.5,40,39.64,9,20.13,3,727.3,5,23,40,40
2020-09-21 02:10:54.1944,172.8,68.5,40,39.64,9,20.13,4,727,5.4,23,40,40
2020-09-21 02:10:54.4433,172.8,68.5,40,39.64,9,20.13,65,3610,3600,0,40,40
2020-09-21 02:10:54.6922,172.8,68.5,40,39.64,9,20.12,66,5240,5240,0,40,40
2020-09-21 02:10:54.9396,172.8,68.5,40,39.64,9.1,20.12,1,727.3,5,24,40,40
2020-09-21 02:10:55.1869,172.8,68.5,40,39.64,9,20.13,2,726.9,5.3,24,40,40
2020-09-21 02:10:55.4341,172.8,68.5,40,39.64,9,20.12,65,3600,3600,0,40,40
2020-09-21 02:10:55.6814,172.8,68.5,40,39.64,9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:10:55.9297,172.8,68.5,40,39.64,9,20.13,63,50,50,0,40,40
2020-09-21 02:10:56.1781,172.8,68.5,40,39.64,9,20.13,67,24.6,24.6,0,40,40
2020-09-21 02:10:56.4266,172.8,68.5,40,39.64,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:10:56.6751,172.8,68.5,40,39.64,8.9,20.13,6,3600,24.6,3.7,40,40
2020-09-21 02:10:56.9231,172.8,68.5,40,39.64,9.1,20.13,7,3600,24.6,3.7,40,40
2020-09-21 02:10:57.1705,172.8,68.5,40,39.64,9,20.12,1,727.4,5,24,40,40
2020-09-21 02:10:57.4179,172.8,68.5,40,39.64,9,20.14,2,726.9,5.3,24,40,40
2020-09-21 02:10:57.6652,172.8,68.5,40,39.64,9,20.12,61,730.2,722.6,0,40,40
2020-09-21 02:10:57.9128,172.8,68.5,40,39.64,9,20.13,62,425,425,0,40,40
2020-09-21 02:10:58.1624,172.8,68.5,40,39.64,9,20.14,64,9.6,9.7,0,40,40
2020-09-21 02:10:58.4120,172.8,68.5,40,39.64,9.1,20.12,3,727.4,5,23,40,40
2020-09-21 02:10:58.6616,172.8,68.5,40,39.64,9,20.13,4,726.9,5.3,23,40,40
2020-09-21 02:10:58.9112,172.8,68.5,40,39.64,9,20.13,65,3610,3600,0,40,40
2020-09-21 02:10:59.1585,172.8,68.5,40,39.64,9,20.13,66,5240,5240,0,40,40
2020-09-21 02:10:59.4058,172.8,68.5,40,39.64,9,20.12,1,727.4,5,24,40,40
2020-09-21 02:10:59.6531,172.8,68.5,40,39.64,9.1,20.13,2,726.9,5.3,24,40,40
2020-09-21 02:10:59.9005,172.8,68.5,40,39.64,9,20.12,65,3600,3600,0,40,40
2020-09-21 02:11:00.1530,172.8,68.5,40,39.64,9,20.13,51,3.72,3.7,0,40,40
2020-09-21 02:11:00.4055,172.8,68.5,40,39.64,9.1,20.13,63,50,50,0,40,40
2020-09-21 02:11:00.6580,172.8,68.5,40,39.64,9,20.12,67,24.6,24.6,0,40,40
2020-09-21 02:11:00.9105,172.8,68.5,40,39.64,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:11:01.1596,172.8,68.5,40,39.64,9,20.13,6,3600,24.6,3.7,40,40
2020-09-21 02:11:01.4070,172.8,68.5,40,39.64,8.9,20.13,7,3600,24.6,3.7,40,40
2020-09-21 02:11:01.6544,172.8,68.5,40,39.64,9.1,20.12,1,727.4,5,24,40,40
2020-09-21 02:11:01.9018,172.8,68.5,40,39.64,9,20.13,2,726.9,5.3,24,40,40
2020-09-21 02:11:02.1527,172.8,68.5,40,39.64,9,20.13,61,730.1,722.6,0,40,40
2020-09-21 02:11:02.4052,172.8,68.5,40,39.64,9,20.13,62,425,425,0,40,40
2020-09-21 02:11:02.6577,172.8,68.5,40,39.64,9,20.13,64,9.6,9.7,0,40,40
2020-09-21 02:11:02.9102,172.8,68.5,40,39.64,9,20.13,3,727.4,5,23,40,40
2020-09-21 02:11:03.1627,172.8,68.5,40,39.64,9,20.12,4,727,5.4,23,40,40
2020-09-21 02:11:03.4152,172.8,68.5,40,39.64,8.9,20.12,65,3600,3600,0,40,40
2020-09-21 02:11:03.6677,172.8,68.5,40,39.64,9,20.12,66,5240,5240,0,40,40
2020-09-21 02:11:03.9201,172.8,68.5,40,39.64,9,20.12,1,727.4,5,24,40,40
2020-09-21 02:11:04.1724,172.8,68.5,40,39.64,9,20.13,2,727,5.4,24,40,40
2020-09-21 02:11:04.4198,172.8,68.5,40,39.64,9.1,20.13,65,3610,3610,0,40,40
2020-09-21 02:11:04.6671,172.8,68.5,40,39.64,8.9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:11:04.9144,172.8,68.5,40,39.64,9,20.13,63,50,50,0,40,40
2020-09-21 02:11:05.1618,172.8,68.5,40,39.64,9.1,20.12,67,24.6,24.6,0,40,40
2020-09-21 02:11:05.4135,172.8,68.5,40,39.64,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:11:05.6661,172.8,68.5,40,39.64,9,20.12,6,3610,24.6,3.7,40,40
2020-09-21 02:11:05.9186,172.8,68.5,40,39.64,9,20.12,7,3600,24.6,3.7,40,40
2020-09-21 02:11:06.1711,172.8,68.5,40,39.64,9,20.12,1,727.4,5,24,40,40
2020-09-21 02:11:06.4212,172.8,68.5,40,39.64,9.1,20.13,2,727,5.4,24,40,40
2020-09-21 02:11:06.6684,172.8,68.5,40,39.64,9,20.13,61,730.2,722.5,0,40,40
2020-09-21 02:11:06.9156,172.8,68.5,40,39.64,9,20.13,62,425,425,0,40,40
2020-09-21 02:11:07.1629,172.8,68.5,40,39.64,9,20.13,64,9.6,9.7,0,40,40
2020-09-21 02:11:07.4101,172.8,68.5,40,39.64,9,20.12,3,727.4,5,23,40,40
2020-09-21 02:11:07.6574,172.8,68.5,40,39.64,9.1,20.12,4,727,5.4,23,40,40
2020-09-21 02:11:07.9048,172.8,68.5,40,39.64,9,20.13,65,3600,3600,0,40,40
2020-09-21 02:11:08.1521,172.8,68.5,40,39.64,8.9,20.13,66,5240,5240,0,40,40
2020-09-21 02:11:08.3996,172.8,68.5,40,39.64,9.1,20.12,1,727.4,5,24,40,40
2020-09-21 02:11:08.6499,172.8,68.5,40,39.64,9,20.12,2,727,5.4,24,40,40
2020-09-21 02:11:08.9001,172.8,68.5,40,39.64,9,20.13,65,3600,3600,0,40,40
2020-09-21 02:11:09.1504,172.8,68.5,40,39.64,9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:11:09.4006,172.8,68.5,40,39.64,8.9,20.12,63,50,50,0,40,40
2020-09-21 02:11:09.6478,172.8,68.5,40,39.64,9,20.12,67,24.6,24.6,0,40,40
2020-09-21 02:11:09.8950,172.8,68.5,40,39.64,9,20.13,52,3.72,3.7,0,40,40
2020-09-21 02:11:10.1422,172.8,68.5,40,39.64,9,20.13,6,3600,24.6,3.7,40,40
2020-09-21 02:11:10.3894,172.8,68.5,40,39.64,9,20.12,7,3600,24.6,3.7,40,40
2020-09-21 02:11:10.6419,172.8,68.5,40,39.64,9,20.12,1,727.4,5,24,40,40
2020-09-21 02:11:10.8944,172.8,68.5,40,39.64,9,20.13,2,726.9,5.3,24,40,40
2020-09-21 02:11:11.1469,172.8,68.5,40,39.64,9.1,20.12,61,730.2,722.6,0,40,40
2020-09-21 02:11:11.3994,172.8,68.5,40,39.64,8.9,20.13,62,425,425,0,40,40
2020-09-21 02:11:11.6519,172.8,68.5,40,39.64,9,20.13,64,9.6,9.8,0,40,40
2020-09-21 02:11:11.9044,172.8,68.6,40,39.7,9,20.13,3,727.4,5,23,40,40
2020-09-21 02:11:12.1569,172.8,68.6,40,39.7,9,20.13,4,726.9,5.3,23,40,40
2020-09-21 02:11:12.4095,172.8,68.6,40,39.7,9.1,20.12,65,3610,3610,0,40,40
2020-09-21 02:11:12.6620,172.8,68.6,40,39.7,9,20.11,66,5240,5240,0,40,40
2020-09-21 02:11:12.9145,172.8,68.6,40,39.7,9,20.12,1,727.4,5,24,40,40
2020-09-21 02:11:13.1670,172.8,68.6,40,39.7,9.1,20.12,2,726.9,5.3,24,40,40
2020-09-21 02:11:13.4195,172.8,68.6,40,39.7,9,20.13,65,3600,3610,0,40,40
2020-09-21 02:11:13.6721,172.8,68.6,40,39.7,9,20.13,51,3.72,3.7,0,40,40
2020-09-21 02:11:13.9246,172.8,68.6,40,39.7,9,20.13,63,50,50,0,40,40
2020-09-21 02:11:14.1771,172.8,68.6,40,39.7,9,20.13,67,24.6,24.6,0,40,40
2020-09-21 02:11:14.4296,172.8,68.6,40,39.7,9.1,20.13,52,3.72,3.7,0,40,40
2020-09-21 02:11:14.6821,172.8,68.6,40,39.7,9,20.13,6,3600,24.6,3.7,40,40
2020-09-21 02:11:14.9337,172.8,68.6,40,39.7,9,20.13,7,3600,24.6,3.7,40,40
2020-09-21 02:11:15.1850,172.8,68.6,40,39.7,9,20.12,1,727.4,5,24,40,40
2020-09-21 02:11:15.4364,172.8,68.6,40,39.7,9,20.13,2,726.9,5.3,24,40,40
2020-09-21 02:11:15.6877,172.8,68.6,40,39.7,9,20.12,61,730.2,722.6,0,40,40
2020-09-21 02:11:15.9391,172.8,68.6,40,39.7,9,20.13,62,425,425,0,40,40
2020-09-21 02:11:16.1904,172.8,68.6,40,39.7,8.9,20.12,64,9.6,9.7,0,40,40
2020-09-21 02:11:16.4418,172.8,68.6,40,39.7,9,20.12,3,727.4,5,23,40,40
2020-09-21 02:11:16.6931,172.8,68.6,40,39.7,9,20.12,4,726.9,5.3,23,40,40
2020-09-21 02:11:16.9406,172.8,68.6,40,39.7,9,20.13,65,3600,3600,0,40,40
2020-09-21 02:11:17.1881,172.8,68.6,40,39.7,9,20.12,66,5230,5230,0,40,40
2020-09-21 02:11:17.4355,172.8,68.6,40,39.7,8.9,20.12,1,727.4,5,24,40,40
2020-09-21 02:11:17.6830,172.8,68.6,40,39.7,9,20.13,2,727,5.4,24,40,40
2020-09-21 02:11:17.9340,172.8,68.6,40,39.7,9.1,20.12,65,3610,3610,0,40,40
2020-09-21 02:11:18.1858,172.8,68.6,40,39.7,9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:11:18.4375,172.8,68.6,40,39.7,9,20.13,63,50,50,0,40,40
2020-09-21 02:11:18.6893,172.8,68.6,40,39.7,9,20.13,67,24.6,24.6,0,40,40
2020-09-21 02:11:18.9378,172.8,68.6,40,39.7,9,20.1,52,3.72,3.7,0,40,40
2020-09-21 02:11:19.1853,172.8,68.6,40,39.7,9.1,20.12,6,3610,24.6,3.7,40,40
2020-09-21 02:11:19.4327,172.8,68.6,40,39.7,9,20.13,7,3600,24.6,3.7,40,40
2020-09-21 02:11:19.6802,172.8,68.6,40,39.7,8.9,20.13,1,727.4,5,24,40,40
2020-09-21 02:11:19.9310,172.8,68.6,40,39.7,9,20.13,2,727,5.4,24,40,40
2020-09-21 02:11:20.1827,172.8,68.6,40,39.7,9,20.13,61,730.2,722.6,0,40,40
2020-09-21 02:11:20.4343,172.8,68.6,40,39.7,9,20.13,62,425,425,0,40,40
2020-09-21 02:11:20.6860,172.8,68.6,40,39.7,9,20.12,64,9.6,9.7,0,40,40
2020-09-21 02:11:20.9357,172.8,68.6,40,39.7,8.9,20.13,3,727.4,5,23,40,40
2020-09-21 02:11:21.1830,172.8,68.6,40,39.7,9,20.13,4,727,5.4,23,40,40
2020-09-21 02:11:21.4304,172.8,68.6,40,39.7,9,20.13,65,3610,3610,0,40,40
2020-09-21 02:11:21.6777,172.8,68.6,40,39.7,9,20.13,66,5230,5230,0,40,40
2020-09-21 02:11:21.9251,172.8,68.6,40,39.7,9,20.12,1,727.4,5,24,40,40
2020-09-21 02:11:22.1726,172.8,68.6,40,39.7,9,20.13,2,727,5.4,24,40,40
2020-09-21 02:11:22.4200,172.8,68.6,40,39.7,9,20.13,65,3610,3610,0,40,40
2020-09-21 02:11:22.6675,172.8,68.6,40,39.7,9.1,20.13,51,3.72,3.7,0,40,40
2020-09-21 02:11:22.9149,172.8,68.6,40,39.7,8.9,20.13,63,50,50,0,40,40
2020-09-21 02:11:23.1623,172.8,68.6,40,39.7,9,20.12,67,24.6,24.6,0,40,40
2020-09-21 02:11:23.4096,172.8,68.6,40,39.7,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:11:23.6570,172.8,68.6,40,39.7,9,20.12,6,3600,24.6,3.7,40,40
2020-09-21 02:11:23.9044,172.8,68.6,40,39.7,9.1,20.12,7,3610,24.6,3.7,40,40
2020-09-21 02:11:24.1517,172.8,68.6,40,39.7,9,20.13,1,727.5,5,24,40,40
2020-09-21 02:11:24.3991,172.8,68.6,40,39.7,9,20.13,2,727,5.3,24,40,40
2020-09-21 02:11:24.6465,172.8,68.6,40,39.7,9.1,20.12,61,730.2,722.5,0,40,40
2020-09-21 02:11:24.8938,172.8,68.6,40,39.7,9,20.12,62,425,425,0,40,40
2020-09-21 02:11:25.1411,172.8,68.6,40,39.7,9,20.12,64,9.6,9.7,0,40,40
2020-09-21 02:11:25.3883,172.8,68.6,40,39.7,9,20.13,3,727.5,5,23,40,40
2020-09-21 02:11:25.6356,172.8,68.7,40,39.76,9,20.12,4,727,5.3,23,40,40
2020-09-21 02:11:25.8829,172.8,68.7,40,39.76,9.1,20.09,65,3600,3600,0,40,40
2020-09-21 02:11:26.1334,172.8,68.7,40,39.76,9,20.13,66,5240,5240,0,40,40
2020-09-21 02:11:26.3855,172.8,68.7,40,39.76,9,20.12,1,727.5,5,24,40,40
2020-09-21 02:11:26.6377,172.8,68.7,40,39.76,9,20.13,2,727,5.3,24,40,40
2020-09-21 02:11:26.8898,172.8,68.7,40,39.76,9,20.14,65,3600,3600,0,40,40
2020-09-21 02:11:27.1422,172.8,68.7,40,39.76,9,20.13,51,3.72,3.7,0,40,40
2020-09-21 02:11:27.3948,172.8,68.7,40,39.76,9,20.13,63,50,50,0,40,40
2020-09-21 02:11:27.6473,172.8,68.7,40,39.76,8.9,20.13,67,24.6,24.6,0,40,40
2020-09-21 02:11:27.8999,172.8,68.7,40,39.76,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:11:28.1524,172.8,68.7,40,39.76,9,20.13,6,3600,24.6,3.7,40,40
2020-09-21 02:11:28.4049,172.8,68.7,40,39.76,9,20.13,7,3600,24.6,3.7,40,40
2020-09-21 02:11:28.6574,172.8,68.7,40,39.76,9.1,20.13,1,727.5,5,24,40,40
2020-09-21 02:11:28.9099,172.8,68.7,40,39.76,8.9,20.12,2,727,5.3,24,40,40
2020-09-21 02:11:29.1611,172.8,68.7,40,39.76,9,20.13,61,730.3,722.6,0,40,40
2020-09-21 02:11:29.4095,172.8,68.7,40,39.76,9.1,20.13,62,425,425,0,40,40
2020-09-21 02:11:29.6579,172.8,68.7,40,39.76,9,20.12,64,9.6,9.7,0,40,40
2020-09-21 02:11:29.9063,172.8,68.7,40,39.76,9,20.13,3,727.5,5,23,40,40
2020-09-21 02:11:30.1543,172.8,68.7,40,39.76,9,20.13,4,727,5.3,23,40,40
2020-09-21 02:11:30.4016,172.8,68.7,40,39.76,9,20.12,65,3600,3610,0,40,40
2020-09-21 02:11:30.6489,172.8,68.7,40,39.76,9.1,20.13,66,5230,5230,0,40,40
2020-09-21 02:11:30.8962,172.8,68.7,40,39.76,9,20.12,1,727.5,5,24,40,40
2020-09-21 02:11:31.1451,172.8,68.7,40,39.76,9,20.12,2,727,5.3,24,40,40
2020-09-21 02:11:31.3976,172.8,68.7,40,39.76,9,20.11,65,3610,3610,0,40,40
2020-09-21 02:11:31.6502,172.8,68.7,40,39.76,9,20.13,51,3.72,3.7,0,40,40
2020-09-21 02:11:31.9027,172.8,68.7,40,39.76,9,20.13,63,50,50,0,40,40
2020-09-21 02:11:32.1553,172.8,68.7,40,39.76,9,20.13,67,24.6,24.6,0,40,40
2020-09-21 02:11:32.4078,172.8,68.7,40,39.76,8.9,20.13,52,3.72,3.7,0,40,40
2020-09-21 02:11:32.6603,172.8,68.7,40,39.76,9.1,20.12,6,3600,24.6,3.7,40,40
2020-09-21 02:11:32.9129,172.8,68.7,40,39.76,9,20.13,7,3600,24.6,3.7,40,40
2020-09-21 02:11:33.1654,172.8,68.7,40,39.76,9,20.09,1,727.5,5,24,40,40
2020-09-21 02:11:33.4155,172.8,68.7,40,39.76,9,20.13,2,727.1,5.3,24,40,40
2020-09-21 02:11:33.6629,172.8,68.7,40,39.76,9,20.12,61,730.3,722.6,0,40,40
2020-09-21 02:11:33.9103,172.8,68.7,40,39.76,9,20.13,62,425,425,0,40,40
2020-09-21 02:11:34.1577,172.8,68.7,40,39.76,9,20.12,64,9.6,9.8,0,40,40
2020-09-21 02:11:34.4076,172.8,68.7,40,39.76,8.9,20.13,3,727.5,5,23,40,40
2020-09-21 02:11:34.6601,172.8,68.7,40,39.76,9,20.12,4,727.1,5.3,23,40,40
2020-09-21 02:11:34.9127,172.8,68.7,40,39.76,9,20.13,65,3610,3600,0,40,40
2020-09-21 02:11:35.1652,172.8,68.7,40,39.76,9,20.12,66,5230,5230,0,40,40
2020-09-21 02:11:35.4174,172.8,68.7,40,39.76,9.1,20.12,1,727.5,5,24,40,40
2020-09-21 02:11:35.6648,172.8,68.7,40,39.76,8.9,20.13,2,727.1,5.3,24,40,40
2020-09-21 02:11:35.9121,172.8,68.7,40,39.76,9,20.13,65,3600,3600,0,40,40
2020-09-21 02:11:36.1595,172.8,68.7,40,39.76,9.1,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:11:36.4071,172.8,68.7,40,39.76,9,20.13,63,50,50,0,40,40
2020-09-21 02:11:36.6579,172.8,68.7,40,39.76,9,20.12,67,24.6,24.6,0,40,40
2020-09-21 02:11:36.9087,172.8,68.7,40,39.76,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:11:37.1596,172.8,68.7,40,39.76,9,20.12,6,3600,24.6,3.7,40,40
2020-09-21 02:11:37.4104,172.8,68.7,40,39.76,9.1,20.13,7,3600,24.6,3.7,40,40
2020-09-21 02:11:37.6616,172.8,68.7,40,39.76,9,20.12,1,727.5,5,24,40,40
2020-09-21 02:11:37.9129,172.8,68.7,40,39.76,9,20.13,2,727.1,5.3,24,40,40
2020-09-21 02:11:38.1643,172.8,68.7,40,39.76,9,20.12,61,730.3,722.6,0,40,40
2020-09-21 02:11:38.4156,172.8,68.7,40,39.76,9,20.12,62,425,425,0,40,40
2020-09-21 02:11:38.6642,172.8,68.7,40,39.76,9,20.13,64,9.6,9.7,0,40,40
2020-09-21 02:11:38.9115,172.8,68.7,40,39.76,9,20.13,3,727.5,5,23,40,40
2020-09-21 02:11:39.1587,172.8,68.7,40,39.76,8.9,20.12,4,727,5.3,23,40,40
2020-09-21 02:11:39.4060,172.8,68.7,40,39.76,9.1,20.13,65,3590,3590,0,40,40
2020-09-21 02:11:39.6569,172.8,68.7,40,39.76,9,20.13,66,5230,5230,0,40,40
2020-09-21 02:11:39.9094,172.8,68.7,40,39.76,9,20.12,1,727.5,5,24,40,40
2020-09-21 02:11:40.1619,172.8,68.7,40,39.76,9,20.13,2,727,5.3,24,40,40
2020-09-21 02:11:40.4144,172.8,68.7,40,39.76,9,20.13,65,3590,3590,0,40,40
2020-09-21 02:11:40.6669,172.8,68.7,40,39.76,9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:11:40.9194,172.8,68.7,40,39.76,9.1,20.13,63,50,50,0,40,40
2020-09-21 02:11:41.1719,172.8,68.7,40,39.76,9,20.12,67,24.6,24.6,0,40,40
2020-09-21 02:11:41.4244,172.8,68.7,40,39.76,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:11:41.6737,172.8,68.7,40,39.76,9,20.13,6,3590,24.6,3.7,40,40
2020-09-21 02:11:41.9214,172.8,68.7,40,39.76,9,20.13,7,3600,24.6,3.7,40,40
2020-09-21 02:11:42.1690,172.8,68.7,40,39.76,9.1,20.12,1,727.5,5,24,40,40
2020-09-21 02:11:42.4167,172.8,68.7,40,39.76,9,20.13,2,727,5.3,24,40,40
2020-09-21 02:11:42.6644,172.8,68.7,40,39.76,9,20.15,61,730.3,722.7,0,40,40
2020-09-21 02:11:42.9118,172.8,68.7,40,39.76,9.1,20.13,62,425,425,0,40,40
2020-09-21 02:11:43.1592,172.8,68.7,40,39.76,9,20.13,64,9.6,9.7,0,40,40
2020-09-21 02:11:43.4066,172.8,68.7,40,39.76,9.1,20.12,3,727.5,5,23,40,40
2020-09-21 02:11:43.6540,172.8,68.7,40,39.76,9,20.12,4,727,5.3,23,40,40
2020-09-21 02:11:43.9056,172.8,68.7,40,39.76,8.9,20.13,65,3600,3600,0,40,40
2020-09-21 02:11:44.1581,172.8,68.7,40,39.76,9.1,20.12,66,5220,5220,0,40,40
2020-09-21 02:11:44.4105,172.8,68.7,40,39.76,9,20.12,1,727.5,5,24,40,40
2020-09-21 02:11:44.6630,172.8,68.7,40,39.76,9,20.13,2,727,5.3,24,40,40
2020-09-21 02:11:44.9154,172.8,68.7,40,39.76,9,20.12,65,3600,3600,0,40,40
2020-09-21 02:11:45.1678,172.8,68.7,40,39.76,9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:11:45.4202,172.8,68.7,40,39.76,9,20.12,63,50,50,0,40,40
2020-09-21 02:11:45.6726,172.8,68.7,40,39.76,9,20.13,67,24.6,24.6,0,40,40
2020-09-21 02:11:45.9234,172.8,68.7,40,39.76,9,20.13,52,3.72,3.7,0,40,40
2020-09-21 02:11:46.1718,172.8,68.7,40,39.76,9,20.13,6,3600,24.6,3.7,40,40
2020-09-21 02:11:46.4203,172.8,68.7,40,39.76,9,20.12,7,3600,24.6,3.7,40,40
2020-09-21 02:11:46.6688,172.8,68.7,40,39.76,9,20.11,1,727.5,4.8,24,40,40
2020-09-21 02:11:46.9166,172.8,68.7,40,39.76,9.1,20.13,2,727,5.3,24,40,40
2020-09-21 02:11:47.1637,172.8,68.7,40,39.76,8.9,20.14,61,730.3,722.7,0,40,40
2020-09-21 02:11:47.4107,172.8,68.7,40,39.76,9,20.13,62,425,425,0,40,40
2020-09-21 02:11:47.6578,172.8,68.8,40,39.81,9.1,20.13,64,9.6,9.8,0,40,40
2020-09-21 02:11:47.9049,172.8,68.8,40,39.81,9,20.13,3,727.5,4.8,23,40,40
2020-09-21 02:11:48.1530,172.8,68.8,40,39.81,9.1,20.13,4,727,5.3,23,40,40
2020-09-21 02:11:48.4010,172.8,68.8,40,39.81,9,20.12,65,3600,3590,0,40,40
2020-09-21 02:11:48.6491,172.8,68.8,40,39.81,9,20.13,66,5230,5230,0,40,40
2020-09-21 02:11:48.8971,172.8,68.8,40,39.81,9.1,20.12,1,727.5,4.8,24,40,40
2020-09-21 02:11:49.1444,172.8,68.8,40,39.81,9,20.12,2,727,5.3,24,40,40
2020-09-21 02:11:49.3916,172.8,68.8,40,39.81,9,20.13,65,3600,3600,0,40,40
2020-09-21 02:11:49.6389,172.8,68.8,40,39.81,9,20.13,51,3.72,3.7,0,40,40
2020-09-21 02:11:49.8861,172.8,68.8,40,39.81,9,20.13,63,50,50,0,40,40
2020-09-21 02:11:50.1367,172.8,68.8,40,39.81,9.1,20.14,67,24.6,24.6,0,40,40
2020-09-21 02:11:50.3891,172.8,68.8,40,39.81,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:11:50.6415,172.8,68.8,40,39.81,8.9,20.1,6,3590,24.6,3.7,40,40
2020-09-21 02:11:50.8939,172.8,68.8,40,39.81,9.1,20.13,7,3590,24.6,3.7,40,40
2020-09-21 02:11:51.1464,172.8,68.8,40,39.81,9,20.13,1,727.5,4.8,24,40,40
2020-09-21 02:11:51.3989,172.8,68.8,40,39.81,9,20.13,2,727,5.3,24,40,40
2020-09-21 02:11:51.6515,172.8,68.8,40,39.81,9,20.13,61,730.3,722.7,0,40,40
2020-09-21 02:11:51.9040,172.8,68.8,40,39.81,8.9,20.13,62,425,425,0,40,40
2020-09-21 02:11:52.1531,172.8,68.8,40,39.81,9,20.13,64,9.6,9.8,0,40,40
2020-09-21 02:11:52.4004,172.8,68.8,40,39.81,9,20.12,3,727.5,4.8,23,40,40
2020-09-21 02:11:52.6478,172.8,68.8,40,39.81,9,20.13,4,727,5.3,23,40,40
2020-09-21 02:11:52.8951,172.8,68.8,40,39.81,9,20.13,65,3600,3590,0,40,40
2020-09-21 02:11:53.1438,172.8,68.8,40,39.81,9,20.12,66,5230,5230,0,40,40
2020-09-21 02:11:53.3963,172.8,68.8,40,39.81,9,20.13,1,727.5,5,24,40,40
2020-09-21 02:11:53.6488,172.8,68.8,40,39.81,9.1,20.13,2,727,5.3,24,40,40
2020-09-21 02:11:53.9013,172.8,68.8,40,39.81,9,20.12,65,3600,3600,0,40,40
2020-09-21 02:11:54.1539,172.8,68.8,40,39.81,9,20.13,51,3.72,3.7,0,40,40
2020-09-21 02:11:54.4064,172.8,68.8,40,39.81,9,20.13,63,50,50,0,40,40
2020-09-21 02:11:54.6589,172.8,68.8,40,39.81,9,20.12,67,24.6,24.6,0,40,40
2020-09-21 02:11:54.9114,172.8,68.8,40,39.81,9.1,20.13,52,3.72,3.7,0,40,40
2020-09-21 02:11:55.1640,172.8,68.8,40,39.81,9,20.13,6,3600,24.6,3.7,40,40
2020-09-21 02:11:55.4139,172.8,68.8,40,39.81,9,20.13,7,3590,24.6,3.7,40,40
2020-09-21 02:11:55.6636,172.8,68.8,40,39.81,9.1,20.12,1,727.5,5,24,40,40
2020-09-21 02:11:55.9132,172.8,68.8,40,39.81,9,20.13,2,727,5.3,24,40,40
2020-09-21 02:11:56.1629,172.8,68.8,40,39.81,9,20.13,61,730.3,722.6,0,40,40
2020-09-21 02:11:56.4152,172.8,68.8,40,39.81,9,20.12,62,425,425,0,40,40
2020-09-21 02:11:56.6678,172.8,68.8,40,39.81,9,20.13,64,9.6,9.7,0,40,40
2020-09-21 02:11:56.9203,172.8,68.8,40,39.81,9.1,20.13,3,727.5,5,23,40,40
2020-09-21 02:11:57.1729,172.8,68.8,40,39.81,9,20.13,4,727,5.3,23,40,40
2020-09-21 02:11:57.4229,172.8,68.8,40,39.81,9,20.12,65,3590,3590,0,40,40
2020-09-21 02:11:57.6700,172.8,68.8,40,39.81,9,20.12,66,5220,5230,0,40,40
2020-09-21 02:11:57.9172,172.8,68.8,40,39.81,9,20.13,1,727.5,5,24,40,40
2020-09-21 02:11:58.1644,172.8,68.8,40,39.81,9,20.13,2,727,5.3,24,40,40
2020-09-21 02:11:58.4127,172.8,68.8,40,39.81,9,20.12,65,3600,3600,0,40,40
2020-09-21 02:11:58.6652,172.8,68.8,40,39.81,8.9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:11:58.9177,172.8,68.8,40,39.81,9,20.12,63,50,50,0,40,40
2020-09-21 02:11:59.1702,172.8,68.8,40,39.81,9,20.12,67,24.6,24.7,0,40,40
2020-09-21 02:11:59.4228,172.8,68.8,40,39.81,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:11:59.6753,172.8,68.8,40,39.81,9,20.12,6,3600,24.6,3.7,40,40
2020-09-21 02:11:59.9278,172.8,68.8,40,39.81,8.9,20.12,7,3600,24.7,3.7,40,40
2020-09-21 02:12:00.1804,172.8,68.8,40,39.81,9,20.12,1,727.5,5,24,40,40
2020-09-21 02:12:00.4325,172.8,68.8,40,39.81,9.1,20.12,2,727.1,5.3,24,40,40
2020-09-21 02:12:00.6799,172.8,68.8,40,39.81,9,20.13,61,730.4,722.7,0,40,40
2020-09-21 02:12:00.9273,172.8,68.8,40,39.81,9,20.13,62,425,425,0,40,40
2020-09-21 02:12:01.1746,172.8,68.8,40,39.81,9,20.12,64,9.6,9.7,0,40,40
2020-09-21 02:12:01.4220,172.8,68.8,40,39.81,9,20.13,3,727.6,4.8,23,40,40
2020-09-21 02:12:01.6728,172.8,68.8,40,39.81,9.1,20.13,4,727.1,5.3,23,40,40
2020-09-21 02:12:01.9253,172.8,68.8,40,39.81,9,20.13,65,3600,3600,0,40,40
2020-09-21 02:12:02.1778,172.8,68.8,40,39.81,9,20.13,66,5230,5230,0,40,40
2020-09-21 02:12:02.4304,172.8,68.8,40,39.81,9.1,20.13,1,727.6,4.8,24,40,40
2020-09-21 02:12:02.6812,172.8,68.8,40,39.81,9,20.13,2,727.1,5.3,24,40,40
2020-09-21 02:12:02.9311,172.8,68.8,40,39.81,9,20.13,65,3600,3600,0,40,40
2020-09-21 02:12:03.1810,172.8,68.8,40,39.81,9,20.13,51,3.72,3.7,0,40,40
2020-09-21 02:12:03.4308,172.8,68.8,40,39.81,8.9,20.13,63,50,50,0,40,40
2020-09-21 02:12:03.6814,172.8,68.8,40,39.81,9,20.13,67,24.6,24.7,0,40,40
2020-09-21 02:12:03.9325,172.8,68.8,40,39.81,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:12:04.1835,172.8,68.8,40,39.81,9,20.12,6,3600,24.6,3.7,40,40
2020-09-21 02:12:04.4345,172.8,68.8,40,39.81,9,20.12,7,3600,24.7,3.7,40,40
2020-09-21 02:12:04.6832,172.8,68.8,40,39.81,9,20.13,1,727.6,4.8,24,40,40
2020-09-21 02:12:04.9307,172.8,68.8,40,39.81,9,20.13,2,727.1,5.3,24,40,40
2020-09-21 02:12:05.1781,172.8,68.8,40,39.81,9.1,20.13,61,730.3,722.6,0,40,40
2020-09-21 02:12:05.4256,172.8,68.8,40,39.81,9,20.13,62,425,425,0,40,40
2020-09-21 02:12:05.6742,172.8,68.8,40,39.81,9,20.13,64,9.6,9.8,0,40,40
2020-09-21 02:12:05.9259,172.8,68.8,40,39.81,9,20.13,3,727.6,4.8,23,40,40
2020-09-21 02:12:06.1776,172.8,68.8,40,39.81,9,20.12,4,727.1,5.3,23,40,40
2020-09-21 02:12:06.4293,172.8,68.8,40,39.81,9.1,20.13,65,3600,3600,0,40,40
2020-09-21 02:12:06.6810,172.8,68.8,40,39.81,9,20.12,66,5230,5230,0,40,40
2020-09-21 02:12:06.9290,172.8,68.8,40,39.81,9,20.12,1,727.6,4.8,24,40,40
2020-09-21 02:12:07.1764,172.8,68.8,40,39.81,9.1,20.13,2,727.1,5.3,24,40,40
2020-09-21 02:12:07.4239,172.8,68.8,40,39.81,9,20.11,65,3590,3600,0,40,40
2020-09-21 02:12:07.6713,172.8,68.8,40,39.81,9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:12:07.9187,172.8,68.8,40,39.81,9,20.12,63,50,50,0,40,40
2020-09-21 02:12:08.1661,172.8,68.8,40,39.81,9,20.13,67,24.6,24.7,0,40,40
2020-09-21 02:12:08.4134,172.8,68.8,40,39.81,9.1,20.13,52,3.72,3.7,0,40,40
2020-09-21 02:12:08.6608,172.8,68.8,40,39.81,9,20.13,6,3590,24.6,3.7,40,40
2020-09-21 02:12:08.9081,172.8,68.8,40,39.81,8.9,20.12,7,3590,24.7,3.7,40,40
2020-09-21 02:12:09.1555,172.8,68.8,40,39.81,9,20.12,1,727.6,5,24,40,40
2020-09-21 02:12:09.4028,172.8,68.8,40,39.81,9,20.13,2,727.1,5.3,24,40,40
2020-09-21 02:12:09.6501,172.8,68.8,40,39.81,9,20.14,61,730.3,722.6,0,40,40
2020-09-21 02:12:09.8994,172.8,68.8,40,39.81,9,20.13,62,425,425,0,40,40
2020-09-21 02:12:10.1520,172.8,68.8,40,39.81,8.9,20.12,64,9.6,9.8,0,40,40
2020-09-21 02:12:10.4045,172.8,68.8,40,39.81,9,20.12,3,727.6,5,23,40,40
2020-09-21 02:12:10.6570,172.8,68.8,40,39.81,9,20.12,4,727.1,5.3,23,40,40
2020-09-21 02:12:10.9095,172.8,68.8,40,39.81,9,20.12,65,3600,3600,0,40,40
2020-09-21 02:12:11.1621,172.8,68.8,40,39.81,9,20.12,66,5220,5230,0,40,40
2020-09-21 02:12:11.4146,172.8,68.8,40,39.81,8.9,20.12,1,727.6,5,24,40,40
2020-09-21 02:12:11.6671,172.8,68.8,40,39.81,9,20.12,2,727.1,5.3,24,40,40
2020-09-21 02:12:11.9196,172.8,68.8,40,39.81,9.1,20.13,65,3600,3600,0,40,40
2020-09-21 02:12:12.1669,172.8,68.8,40,39.81,9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:12:12.4143,172.8,68.8,40,39.81,9,20.12,63,50,50,0,40,40
2020-09-21 02:12:12.6616,172.8,68.8,40,39.81,9,20.13,67,24.6,24.7,0,40,40
2020-09-21 02:12:12.9091,172.8,68.8,40,39.81,9,20.13,52,3.72,3.7,0,40,40
2020-09-21 02:12:13.1616,172.8,68.8,40,39.81,9.1,20.12,6,3600,24.6,3.7,40,40
2020-09-21 02:12:13.4142,172.8,68.8,40,39.81,9,20.12,7,3600,24.7,3.7,40,40
2020-09-21 02:12:13.6667,172.8,68.8,40,39.81,9,20.12,1,727.6,5,24,40,40
2020-09-21 02:12:13.9192,172.8,68.8,40,39.81,9.1,20.13,2,727.1,5.3,24,40,40
2020-09-21 02:12:14.1704,172.8,68.8,40,39.81,9,20.12,61,730.4,722.6,0,40,40
2020-09-21 02:12:14.4176,172.8,68.8,40,39.81,9.1,20.13,62,425,425,0,40,40
2020-09-21 02:12:14.6649,172.8,68.8,40,39.81,9,20.13,64,9.6,9.8,0,40,40
2020-09-21 02:12:14.9122,172.8,68.8,40,39.81,8.9,20.16,3,727.6,5,23,40,40
2020-09-21 02:12:15.1595,172.8,68.8,40,39.81,9.1,20.12,4,727.2,5.3,23,40,40
2020-09-21 02:12:15.4113,172.8,68.8,40,39.81,9,20.12,65,3600,3600,0,40,40
2020-09-21 02:12:15.6638,172.8,68.8,40,39.81,9,20.13,66,5220,5220,0,40,40
2020-09-21 02:12:15.9164,172.8,68.8,40,39.81,9,20.13,1,727.6,5,24,40,40
2020-09-21 02:12:16.1689,172.8,68.8,40,39.81,9,20.14,2,727.2,5.3,24,40,40
2020-09-21 02:12:16.4172,172.8,68.8,40,39.81,9,20.13,65,3600,3600,0,40,40
2020-09-21 02:12:16.6646,172.8,68.8,40,39.81,9,20.13,51,3.72,3.7,0,40,40
2020-09-21 02:12:16.9120,172.8,68.8,40,39.81,9,20.13,63,50,50,0,40,40
2020-09-21 02:12:17.1594,172.8,68.8,40,39.81,9,20.13,67,24.6,24.7,0,40,40
2020-09-21 02:12:17.4068,172.8,68.8,40,39.81,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:12:17.6542,172.8,68.8,40,39.81,9,20.14,6,3600,24.6,3.7,40,40
2020-09-21 02:12:17.9016,172.8,68.8,40,39.81,9.1,20.13,7,3600,24.7,3.7,40,40
2020-09-21 02:12:18.1491,172.8,68.8,40,39.81,8.9,20.13,1,727.6,5,24,40,40
2020-09-21 02:12:18.3964,172.8,68.8,40,39.81,9,20.12,2,727.2,5.3,24,40,40
2020-09-21 02:12:18.6437,172.8,68.8,40,39.81,9.1,20.13,61,730.3,722.6,0,40,40
2020-09-21 02:12:18.8911,172.8,68.8,40,39.81,9,20.12,62,425,425,0,40,40
2020-09-21 02:12:19.1384,172.8,68.8,40,39.81,9,20.12,64,9.6,9.8,0,40,40
2020-09-21 02:12:19.3878,172.8,68.8,40,39.81,9,20.13,3,727.6,5,23,40,40
2020-09-21 02:12:19.6402,172.8,68.8,40,39.81,9,20.12,4,727.2,5.3,23,40,40
2020-09-21 02:12:19.8926,172.8,68.8,40,39.81,9.1,20.13,65,3600,3600,0,40,40
2020-09-21 02:12:20.1450,172.8,68.8,40,39.81,9,20.13,66,5230,5220,0,40,40
2020-09-21 02:12:20.3967,172.8,68.8,40,39.81,9,20.13,1,727.6,5,24,40,40
2020-09-21 02:12:20.6472,172.8,68.8,40,39.81,9,20.12,2,727.2,5.3,24,40,40
2020-09-21 02:12:20.8978,172.8,68.8,40,39.81,9,20.13,65,3590,3590,0,40,40
2020-09-21 02:12:21.1483,172.8,68.8,40,39.81,9.1,20.13,51,3.72,3.7,0,40,40
2020-09-21 02:12:21.3988,172.8,68.8,40,39.81,9,20.12,63,50,50,0,40,40
2020-09-21 02:12:21.6493,172.8,68.8,40,39.81,8.9,20.14,67,24.6,24.7,0,40,40
2020-09-21 02:12:21.8997,172.8,68.8,40,39.81,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:12:22.1502,172.8,68.8,40,39.81,9,20.13,6,3590,24.6,3.7,40,40
2020-09-21 02:12:22.4006,172.8,68.8,40,39.81,9,20.12,7,3590,24.7,3.7,40,40
2020-09-21 02:12:22.6490,172.8,68.8,40,39.81,9,20.12,1,727.6,5,24,40,40
2020-09-21 02:12:22.8964,172.8,68.8,40,39.81,8.9,20.12,2,727.1,5.3,24,40,40
2020-09-21 02:12:23.1437,172.8,68.8,40,39.81,9,20.1,61,730.4,722.7,0,40,40
2020-09-21 02:12:23.3911,172.8,68.8,40,39.81,9,20.13,62,425,425,0,40,40
2020-09-21 02:12:23.6399,172.8,68.8,40,39.81,9,20.13,64,9.6,9.8,0,40,40
2020-09-21 02:12:23.8923,172.8,68.8,40,39.81,9,20.13,3,727.6,5,23,40,40
2020-09-21 02:12:24.1448,172.8,68.8,40,39.81,8.9,20.13,4,727.1,5.3,23,40,40
2020-09-21 02:12:24.3972,172.8,68.8,40,39.81,9,20.13,65,3600,3600,0,40,40
2020-09-21 02:12:24.6494,172.8,68.8,40,39.81,9.1,20.13,66,5230,5230,0,40,40
2020-09-21 02:12:24.9008,172.8,68.8,40,39.81,8.9,20.13,1,727.6,5,24,40,40
2020-09-21 02:12:25.1522,172.8,68.8,40,39.81,9,20.13,2,727.1,5.3,24,40,40
2020-09-21 02:12:25.4036,172.8,68.8,40,39.81,9,20.13,65,3610,3600,0,40,40
2020-09-21 02:12:25.6549,172.8,68.8,40,39.81,9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:12:25.9075,172.8,68.8,40,39.81,9.1,20.12,63,50,50,0,40,40
2020-09-21 02:12:26.1600,172.8,68.8,40,39.81,9,20.12,67,24.6,24.7,0,40,40
2020-09-21 02:12:26.4126,172.8,68.8,40,39.81,8.9,20.13,52,3.72,3.7,0,40,40
2020-09-21 02:12:26.6651,172.8,68.8,40,39.81,9.1,20.12,6,3610,24.6,3.7,40,40
2020-09-21 02:12:26.9125,172.8,68.8,40,39.81,9,20.12,7,3610,24.7,3.7,40,40
2020-09-21 02:12:27.1598,172.8,68.8,40,39.81,9,20.12,1,727.6,5,24,40,40
2020-09-21 02:12:27.4072,172.8,68.8,40,39.81,9,20.12,2,727.1,5.3,24,40,40
2020-09-21 02:12:27.6545,172.8,68.8,40,39.81,8.9,20.13,61,730.5,722.7,0,40,40
2020-09-21 02:12:27.9064,172.8,68.8,40,39.81,9,20.13,62,425,425,0,40,40
2020-09-21 02:12:28.1590,172.8,68.8,40,39.81,9,20.13,64,9.6,9.8,0,40,40
2020-09-21 02:12:28.4116,172.8,68.8,40,39.81,9,20.12,3,727.6,5,23,40,40
2020-09-21 02:12:28.6642,172.8,68.8,40,39.81,9,20.12,4,727.1,5.3,23,40,40
2020-09-21 02:12:28.9143,172.8,68.8,40,39.81,9,20.13,65,3600,3600,0,40,40
2020-09-21 02:12:29.1616,172.8,68.8,40,39.81,9,20.12,66,5230,5220,0,40,40
2020-09-21 02:12:29.4089,172.8,68.8,40,39.81,9.1,20.13,1,727.6,5,24,40,40
2020-09-21 02:12:29.6562,172.8,68.8,40,39.81,9,20.12,2,727.2,5.3,24,40,40
2020-09-21 02:12:29.9061,172.8,68.8,40,39.81,9,20.13,65,3600,3600,0,40,40
2020-09-21 02:12:30.1587,172.8,68.8,40,39.81,9.1,20.13,51,3.72,3.7,0,40,40
2020-09-21 02:12:30.4114,172.8,68.8,40,39.81,9,20.13,63,50,50,0,40,40
2020-09-21 02:12:30.6641,172.8,68.8,40,39.81,9,20.12,67,24.6,24.7,0,40,40
2020-09-21 02:12:30.9145,172.8,68.8,40,39.81,9,20.11,52,3.72,3.7,0,40,40
2020-09-21 02:12:31.1621,172.8,68.8,40,39.81,9,20.12,6,3590,24.6,3.7,40,40
2020-09-21 02:12:31.4097,172.8,68.8,40,39.81,9.1,20.13,7,3590,24.7,3.7,40,40
2020-09-21 02:12:31.6573,172.8,68.8,40,39.81,9.1,20.12,1,727.6,5,24,40,40
2020-09-21 02:12:31.9072,172.8,68.8,40,39.81,9,20.13,2,727.2,5.3,24,40,40
2020-09-21 02:12:32.1599,172.8,68.8,40,39.81,9,20.13,61,730.3,722.8,0,40,40
2020-09-21 02:12:32.4125,172.8,68.8,40,39.81,9,20.13,62,425,425,0,40,40
2020-09-21 02:12:32.6652,172.8,68.8,40,39.81,9.1,20.12,64,9.6,9.7,0,40,40
2020-09-21 02:12:32.9179,172.8,68.8,40,39.81,9,20.13,3,727.6,5,23,40,40
2020-09-21 02:12:33.1706,172.8,68.8,40,39.81,8.9,20.12,4,727.2,5.3,23,40,40
2020-09-21 02:12:33.4233,172.8,68.8,40,39.81,9.1,20.12,65,3600,3590,0,40,40
2020-09-21 02:12:33.6760,172.8,68.8,40,39.81,9,20.13,66,5230,5220,0,40,40
2020-09-21 02:12:33.9287,172.8,68.8,40,39.81,9,20.13,1,727.6,5,24,40,40
2020-09-21 02:12:34.1778,172.8,68.8,40,39.81,9,20.13,2,727.2,5.3,24,40,40
2020-09-21 02:12:34.4251,172.8,68.8,40,39.81,8.9,20.12,65,3600,3600,0,40,40
2020-09-21 02:12:34.6725,172.8,68.8,40,39.81,9,20.13,51,3.72,3.7,0,40,40
2020-09-21 02:12:34.9199,172.8,68.8,40,39.81,9,20.12,63,50,50,0,40,40
2020-09-21 02:12:35.1673,172.8,68.8,40,39.81,9,20.15,67,24.6,24.7,0,40,40
2020-09-21 02:12:35.4193,172.8,68.8,40,39.81,9,20.13,52,3.72,3.7,0,40,40
2020-09-21 02:12:35.6720,172.8,68.8,40,39.81,9,20.29,6,3600,24.6,3.7,40,40
2020-09-21 02:12:35.9247,172.8,68.8,40,39.81,9,20.13,7,3600,24.7,3.7,40,40
2020-09-21 02:12:36.1774,172.8,68.8,40,39.81,9.1,20.12,1,727.6,5,24,40,40
2020-09-21 02:12:36.4284,172.8,68.8,40,39.81,9,20.12,2,727.2,5.3,24,40,40
2020-09-21 02:12:36.6776,172.8,68.8,40,39.81,9,20.13,61,730.4,722.8,0,40,40
2020-09-21 02:12:36.9268,172.8,68.8,40,39.81,9,20.12,62,425,425,0,40,40
2020-09-21 02:12:37.1759,172.8,68.8,40,39.81,9,20.12,64,9.6,9.8,0,40,40
2020-09-21 02:12:37.4254,172.8,68.8,40,39.81,9.1,20.11,3,727.6,5,23,40,40
2020-09-21 02:12:37.6784,172.8,68.8,40,39.81,9,20.13,4,727.1,5.4,23,40,40
2020-09-21 02:12:37.9314,172.8,68.8,40,39.81,9,20.13,65,3600,3600,0,40,40
2020-09-21 02:12:38.1844,172.8,68.8,40,39.81,9.1,20.13,66,5230,5230,0,40,40
2020-09-21 02:12:38.4373,172.8,68.8,40,39.81,9,20.13,1,727.6,5,24,40,40
2020-09-21 02:12:38.6900,172.8,68.8,40,39.81,9,20.13,2,727.1,5.4,24,40,40
2020-09-21 02:12:38.9427,172.8,68.8,40,39.81,9,20.13,65,3610,3600,0,40,40
2020-09-21 02:12:39.1953,172.8,68.8,40,39.81,9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:12:39.4476,172.8,68.8,40,39.81,9.1,20.13,63,50,50,0,40,40
2020-09-21 02:12:39.6963,172.8,68.8,40,39.81,9,20.14,67,24.6,24.7,0,40,40
2020-09-21 02:12:39.9451,172.8,68.8,40,39.81,9,20.12,52,3.72,3.7,0,40,40
2020-09-21 02:12:40.1939,172.8,68.8,40,39.81,9,20.12,6,3600,24.6,3.7,40,40
2020-09-21 02:12:40.4426,172.8,68.8,40,39.81,9,20.12,7,3600,24.7,3.7,40,40
2020-09-21 02:12:40.6905,172.8,68.8,40,39.81,9,20.12,1,727.6,5,24,40,40
2020-09-21 02:12:40.9378,172.8,68.8,40,39.81,9,20.13,2,727.1,5.4,24,40,40
2020-09-21 02:12:41.1852,172.8,68.8,40,39.81,8.9,20.13,61,730.4,722.7,0,40,40
2020-09-21 02:12:41.4325,172.8,68.8,40,39.81,9,20.13,62,425,425,0,40,40
2020-09-21 02:12:41.6825,172.8,68.8,40,39.81,9,20.12,64,9.6,9.7,0,40,40
2020-09-21 02:12:41.9340,172.8,68.8,40,39.81,9,20.12,3,727.6,5,23,40,40
2020-09-21 02:12:42.1854,172.8,68.8,40,39.81,9,20.13,4,727.1,5.4,23,40,40
2020-09-21 02:12:42.4368,172.8,68.8,40,39.81,8.9,20.13,65,3610,3610,0,40,40
2020-09-21 02:12:42.6890,172.8,68.8,40,39.81,9,20.13,66,5220,5220,0,40,40
2020-09-21 02:12:42.9416,172.8,68.8,40,39.81,9.1,20.12,1,727.6,5,24,40,40
2020-09-21 02:12:43.1942,172.8,68.8,40,39.81,9,20.12,2,727.1,5.4,24,40,40
2020-09-21 02:12:43.4468,172.8,68.8,40,39.81,9,20.12,65,3610,3600,0,40,40
2020-09-21 02:12:43.6994,172.8,68.8,40,39.81,9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:12:43.9522,172.8,68.8,40,39.81,9,20.13,63,50,50,0,40,40
2020-09-21 02:12:44.2050,172.8,68.8,40,39.81,9.1,20.12,67,24.6,24.7,0,40,40
2020-09-21 02:12:44.4577,172.8,68.8,40,39.81,9,20.13,52,3.72,3.7,0,40,40
2020-09-21 02:12:44.7105,172.8,68.8,40,39.81,8.9,20.13,6,3600,24.6,3.7,40,40
2020-09-21 02:12:44.9588,172.8,68.8,40,39.81,9.1,20.12,7,3600,24.7,3.7,40,40
2020-09-21 02:12:45.2063,172.8,68.8,40,39.81,9,20.13,1,727.7,5,24,40,40
2020-09-21 02:12:45.4539,172.8,68.8,40,39.81,9,20.12,2,727.2,5.3,24,40,40
2020-09-21 02:12:45.7015,172.8,68.8,40,39.81,9,20.12,61,730.4,722.8,0,40,40
2020-09-21 02:12:45.9514,172.8,68.8,40,39.81,8.9,20.12,62,425,425,0,40,40
2020-09-21 02:12:46.2041,172.8,68.8,40,39.81,9.1,20.12,64,9.6,9.8,0,40,40
2020-09-21 02:12:46.4567,172.8,68.8,40,39.81,9,20.11,3,727.7,5,23,40,40
2020-09-21 02:12:46.7093,172.8,68.8,40,39.81,9,20.12,4,727.2,5.3,23,40,40
2020-09-21 02:12:46.9597,172.8,68.8,40,39.81,9,20.12,65,3600,3600,0,40,40
2020-09-21 02:12:47.2072,172.8,68.8,40,39.81,9,20.13,66,5240,5240,0,40,40
2020-09-21 02:12:47.4547,172.8,68.8,40,39.81,9,20.12,1,727.7,5,24,40,40
2020-09-21 02:12:47.7023,172.8,68.8,40,39.81,9,20.13,2,727.2,5.3,24,40,40
2020-09-21 02:12:47.9523,172.8,68.8,40,39.81,9,20.13,65,3600,3600,0,40,40
2020-09-21 02:12:48.2051,172.8,68.8,40,39.81,9,20.12,51,3.72,3.7,0,40,40
2020-09-21 02:12:48.4579,172.8,68.8,40,39.81,9.1,20.12,63,50,50,0,40,40
2020-09-21 02:12:48.7106,172.8,68.8,40,39.81,9,20.13,67,24.6,24.7,0,40,40
2020-09-21 02:12:48.9634,172.8,68.8,40,39.81,9,20.13,52,3.72,3.7,0,40,40
2020-09-21 02:12:49.2161,172.8,68.8,40,39.81,9,20.13,6,3600,24.6,3.7,40,40
2020-09-21 02:12:49.4688,172.8,68.8,40,39.81,9,20.13,7,3600,24.7,3.7,40,40
2020-09-21 02:12:49.7215,172.8,68.8,40,39.81,9.1,20.13,1,727.7,5,24,40,40
2020-09-21 02:12:49.9733,172.8,68.8,40,39.81,9,20.12,2,727.2,5.3,24,40,40
2020-09-21 02:12:50.2241,172.8,68.8,40,39.81,9,20.12,61,730.5,722.8,0,40,40
2020-09-21 02:12:50.4749,172.8,68.8,40,39.81,9,20.12,62,425,425,0,40,40
2020-09-21 02:12:50.7257,172.8,68.8,40.25,39.81,8.9,20.12,64,9.6,9.7,0,40,40
2020-09-21 02:12:50.9765,172.8,68.8,40.25,39.81,9.1,20.13,3,727.7,5,23,40,40
2020-09-21 02:12:51.2268,172.8,68.8,40.25,39.81,9,20.12,4,727.3,5.3,23,40.5,40
2020-09-21 02:12:51.4770,172.8,68.8,40.25,39.81,9,20.13,65,3600,3600,0,40.5,40
2020-09-21 02:12:51.7273,172.8,68.9,40.25,39.87,9,20.13,66,5240,5250,0,40.5,40
2020-09-21 02:12:51.9776,172.8,68.9,40.25,39.87,9,20.15,1,727.6,5,24,40.5,40
2020-09-21 02:12:52.2279,172.8,68.9,40.25,39.87,9,20.12,2,727.3,5.3,24,40.5,40
2020-09-21 02:12:52.4783,172.8,68.9,40.25,39.87,9,20.13,65,3600,3600,0,40.5,40
2020-09-21 02:12:52.7286,172.8,68.9,40.25,39.87,8.9,20.12,51,3.72,3.7,0,40.5,40
2020-09-21 02:12:52.9790,172.8,68.9,40.25,39.87,8.9,20.13,63,50,50,0,40.5,40
2020-09-21 02:12:53.2275,172.8,68.9,40.25,39.87,9,20.12,67,24.6,24.7,0,40.5,40
2020-09-21 02:12:53.4750,172.8,68.9,40.25,39.87,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:12:53.7226,172.8,68.9,40.25,39.87,9,20.12,6,3590,24.6,3.7,40.5,40
2020-09-21 02:12:53.9702,172.8,68.9,40.25,39.87,8.9,20.13,7,3600,24.7,3.7,40.5,40
2020-09-21 02:12:54.2177,172.8,68.9,40.25,39.87,9,20.12,1,727.6,5,24,40.5,40
2020-09-21 02:12:54.4651,172.8,68.9,40.25,39.87,9.1,20.12,2,727.3,5.3,24,40.5,40
2020-09-21 02:12:54.7126,172.8,68.9,40.25,39.87,9,20.12,61,730.5,722.9,0,40.5,40
2020-09-21 02:12:54.9600,172.8,68.9,40.25,39.87,9,20.13,62,425,425,0,40.5,40
2020-09-21 02:12:55.2073,172.8,68.9,40.25,39.87,9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:12:55.4545,172.8,68.9,40.25,39.87,9,20.12,3,727.6,5,23,40.5,40
2020-09-21 02:12:55.7017,172.8,68.9,40.25,39.87,9.1,20.13,4,727.3,5.3,23,40.5,40
2020-09-21 02:12:55.9489,172.8,68.9,40.25,39.87,9,20.12,65,3580,3610,0,40.5,40
2020-09-21 02:12:56.1961,172.8,68.9,40.25,39.87,8.9,20.12,66,5240,5240,0,40.5,40
2020-09-21 02:12:56.4434,172.8,68.9,40.25,39.87,9,20.13,1,727.6,5,24,40.5,40
2020-09-21 02:12:56.6907,172.8,68.9,40.25,39.87,9,20.13,2,727.3,5.3,24,40.5,40
2020-09-21 02:12:56.9379,172.8,68.9,40.25,39.87,9,20.13,65,3580,3610,0,40.5,40
2020-09-21 02:12:57.1852,172.8,68.9,40.25,39.87,9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:12:57.4380,172.8,68.9,40.25,39.87,8.9,20.13,63,50,50,0,40.5,40
2020-09-21 02:12:57.6907,172.8,68.9,40.25,39.87,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:12:57.9435,172.8,68.9,40.25,39.87,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:12:58.1962,172.8,68.9,40.25,39.87,9,20.13,6,3580,24.6,3.7,40.5,40
2020-09-21 02:12:58.4490,172.8,68.9,40.25,39.87,9,20.12,7,3610,24.7,3.7,40.5,40
2020-09-21 02:12:58.7018,172.8,68.9,40.25,39.87,9,20.13,1,727.8,4.8,24,40.5,40
2020-09-21 02:12:58.9546,172.8,68.9,40.25,39.87,9,20.12,2,727.2,5.4,24,40.5,40
2020-09-21 02:12:59.2073,172.8,68.9,40.25,39.87,9,20.13,61,730.5,722.8,0,40.5,40
2020-09-21 02:12:59.4601,172.8,68.9,40.25,39.87,9,20.12,62,425,425,0,40.5,40
2020-09-21 02:12:59.7129,172.8,68.9,40.25,39.87,8.9,20.12,64,9.6,9.8,0,40.5,40
2020-09-21 02:12:59.9657,172.8,68.9,40.25,39.87,9,20.12,3,727.8,4.8,23,40.5,40
2020-09-21 02:13:00.2185,172.8,68.9,40.25,39.87,9,20.13,4,727.2,5.4,23,40.5,40
2020-09-21 02:13:00.4709,172.8,68.9,40.25,39.87,9,20.13,65,3580,3620,0,40.5,40
2020-09-21 02:13:00.7181,172.8,68.9,40.25,39.87,8.9,20.13,66,5240,5250,0,40.5,40
2020-09-21 02:13:00.9653,172.8,68.9,40.25,39.87,8.9,20.13,1,727.8,4.8,24,40.5,40
2020-09-21 02:13:01.2125,172.8,68.9,40.25,39.87,9,20.14,2,727.2,5.4,24,40.5,40
2020-09-21 02:13:01.4597,172.8,68.9,40.25,39.87,9,20.12,65,3580,3620,0,40.5,40
2020-09-21 02:13:01.7072,172.8,68.9,40.25,39.87,9,20.12,51,3.72,3.7,0,40.5,40
2020-09-21 02:13:01.9548,172.8,68.9,40.25,39.87,9,20.12,63,50,50,0,40.5,40
2020-09-21 02:13:02.2023,172.8,68.9,40.25,39.87,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:13:02.4498,172.8,68.9,40.25,39.87,9.1,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:13:02.7006,172.8,68.9,40.25,39.87,9.1,20.13,6,3580,24.6,3.7,40.5,40
2020-09-21 02:13:02.9528,172.8,68.9,40.25,39.87,8.9,20.12,7,3620,24.7,3.7,40.5,40
2020-09-21 02:13:03.2051,172.8,68.9,40.25,39.87,9,20.12,1,727.8,4.8,24,40.5,40
2020-09-21 02:13:03.4574,172.8,68.9,40.25,39.87,9,20.13,2,727.2,5.4,24,40.5,40
2020-09-21 02:13:03.7083,172.8,68.9,40.25,39.87,9.1,20.13,61,730.5,722.8,0,40.5,40
2020-09-21 02:13:03.9557,172.8,68.9,40.25,39.87,9.1,20.13,62,425,425,0,40.5,40
2020-09-21 02:13:04.2030,172.8,68.9,40.25,39.87,8.9,20.12,64,9.6,9.8,0,40.5,40
2020-09-21 02:13:04.4504,172.8,68.9,40.25,39.87,9,20.13,3,727.8,4.8,23,40.5,40
2020-09-21 02:13:04.6978,172.8,68.9,40.25,39.87,9,20.12,4,727.2,5.4,23,40.5,40
2020-09-21 02:13:04.9504,172.8,68.9,40.25,39.87,9,20.12,65,3570,3620,0,40.5,40
2020-09-21 02:13:05.2031,172.8,68.9,40.25,39.87,9,20.12,66,5250,5250,0,40.5,40
2020-09-21 02:13:05.4557,172.8,68.9,40.25,39.87,8.9,20.13,1,727.8,4.8,24,40.5,40
2020-09-21 02:13:05.7084,172.8,68.9,40.25,39.87,9,20.12,2,727.3,5.4,24,40.5,40
2020-09-21 02:13:05.9589,172.8,68.9,40.25,39.87,9,20.13,65,3580,3630,0,40.5,40
2020-09-21 02:13:06.2091,172.8,68.9,40.25,39.87,9,20.12,51,3.72,3.7,0,40.5,40
2020-09-21 02:13:06.4593,172.8,68.9,40.25,39.87,9,20.13,63,50,50,0,40.5,40
2020-09-21 02:13:06.7096,172.8,68.9,40.25,39.87,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:13:06.9610,172.8,68.9,40.25,39.87,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:13:07.2138,172.8,68.9,40.25,39.87,9,20.12,6,3580,24.6,3.7,40.5,40
2020-09-21 02:13:07.4666,172.8,68.9,40.25,39.87,9,20.12,7,3620,24.7,3.7,40.5,40
2020-09-21 02:13:07.7193,172.8,68.9,40.25,39.87,8.9,20.13,1,727.7,4.8,24,40.5,40
2020-09-21 02:13:07.9721,172.8,68.9,40.25,39.87,9.1,20.13,2,727.3,5.4,24,40.5,40
2020-09-21 02:13:08.2250,172.8,68.9,40.25,39.87,9,20.13,61,730.5,722.8,0,40.5,40
