Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:13:08.4778,172.8,68.9,40.25,39.87,9,20.12,62,425,425,0,40.5,40
2020-09-21 02:13:08.7306,172.8,68.9,40.25,39.87,9.1,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:13:08.9835,172.8,68.9,40.25,39.87,8.9,20.13,3,727.7,4.8,23,40.5,40
2020-09-21 02:13:09.2363,172.8,68.9,40.25,39.87,9,20.13,4,727.3,5.4,23,40.5,40
2020-09-21 02:13:09.4891,172.8,68.9,40.25,39.87,9,20.13,65,3570,3620,0,40.5,40
2020-09-21 02:13:09.7418,172.8,68.9,40.25,39.87,9,20.12,66,5240,5240,0,40.5,40
2020-09-21 02:13:09.9946,172.8,68.9,40.25,39.87,9,20.12,1,727.7,4.8,24,40.5,40
2020-09-21 02:13:10.2439,172.8,68.9,40.25,39.87,9,20.13,2,727.3,5.4,24,40.5,40
2020-09-21 02:13:10.4916,172.8,68.9,40.25,39.87,9,20.14,65,3570,3630,0,40.5,40
2020-09-21 02:13:10.7392,172.8,68.9,40.25,39.87,9.1,20.12,51,3.72,3.7,0,40.5,40
2020-09-21 02:13:10.9869,172.8,68.9,40.25,39.87,9,20.12,63,50,50,0,40.5,40
2020-09-21 02:13:11.2359,172.8,68.9,40.25,39.87,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:13:11.4887,172.8,68.9,40.25,39.87,9,20.15,52,3.72,3.7,0,40.5,40
2020-09-21 02:13:11.7415,172.8,68.9,40.25,39.87,9,20.13,6,3570,24.6,3.7,40.5,40
2020-09-21 02:13:11.9943,172.8,68.9,40.25,39.87,9,20.12,7,3620,24.7,3.7,40.5,40
2020-09-21 02:13:12.2470,172.8,68.9,40.25,39.87,8.9,20.13,1,727.7,4.8,24,40.5,40
2020-09-21 02:13:12.4998,172.8,68.9,40.25,39.87,8.9,20.12,2,727.3,5.4,24,40.5,40
2020-09-21 02:13:12.7526,172.8,68.9,40.25,39.87,9,20.12,61,730.5,722.8,0,40.5,40
2020-09-21 02:13:13.0054,172.8,68.9,40.25,39.87,9,20.14,62,425,425,0,40.5,40
2020-09-21 02:13:13.2582,172.8,68.9,40.25,39.87,9,20.12,64,9.6,9.8,0,40.5,40
2020-09-21 02:13:13.5057,172.8,68.9,40.25,39.87,9,20.13,3,727.6,4.8,23,40.5,40
2020-09-21 02:13:13.7532,172.8,68.9,40.25,39.87,9,20.12,4,727.3,5.4,23,40.5,40
2020-09-21 02:13:14.0007,172.8,68.9,40.25,39.87,9.1,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:13:14.2482,172.8,68.9,40.25,39.87,9.1,20.12,66,5250,5250,0,40.5,40
2020-09-21 02:13:14.4958,172.8,68.9,40.25,39.87,9,20.13,1,727.6,4.8,24,40.5,40
2020-09-21 02:13:14.7435,172.8,68.9,40.25,39.87,9,20.13,2,727.3,5.4,24,40.5,40
2020-09-21 02:13:14.9912,172.8,68.9,40.25,39.87,9,20.13,65,3570,3620,0,40.5,40
2020-09-21 02:13:15.2389,172.8,68.9,40.25,39.87,9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:13:15.4867,172.8,68.9,40.25,39.87,9.1,20.13,63,50,50,0,40.5,40
2020-09-21 02:13:15.7365,172.8,68.9,40.25,39.87,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:13:15.9863,172.8,68.9,40.25,39.87,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:13:16.2362,172.8,68.9,40.25,39.87,9,20.13,6,3570,24.6,3.7,40.5,40
2020-09-21 02:13:16.4859,172.8,68.9,40.25,39.87,9,20.12,7,3630,24.7,3.7,40.5,40
2020-09-21 02:13:16.7335,172.8,68.9,40.25,39.87,9.1,20.14,1,727.6,4.8,24,40.5,40
2020-09-21 02:13:16.9812,172.8,68.9,40.25,39.87,8.9,20.13,2,727.3,5.4,24,40.5,40
2020-09-21 02:13:17.2288,172.8,68.9,40.25,39.87,8.9,20.13,61,730.5,723,0,40.5,40
2020-09-21 02:13:17.4765,172.8,68.9,40.25,39.87,9.1,20.13,62,425,425,0,40.5,40
2020-09-21 02:13:17.7240,172.8,68.9,40.25,39.87,9,20.15,64,9.6,9.8,0,40.5,40
2020-09-21 02:13:17.9715,172.8,68.9,40.25,39.87,9,20.13,3,727.6,4.8,23,40.5,40
2020-09-21 02:13:18.2190,172.8,68.9,40.25,39.87,9,20.13,4,727.3,5.4,23,40.5,40
2020-09-21 02:13:18.4665,172.8,68.9,40.25,39.87,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:13:18.7139,172.8,68.9,40.25,39.87,9.1,20.13,66,5250,5250,0,40.5,40
2020-09-21 02:13:18.9660,172.8,68.9,40.25,39.87,9,20.13,1,727.6,4.8,24,40.5,40
2020-09-21 02:13:19.2187,172.8,68.9,40.25,39.87,8.9,20.12,2,727.3,5.4,24,40.5,40
2020-09-21 02:13:19.4714,172.8,68.9,40.25,39.87,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:13:19.7241,172.8,68.9,40.25,39.87,9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:13:19.9725,172.8,68.9,40.25,39.87,9,20.13,63,50,50,0,40.5,40
2020-09-21 02:13:20.2201,172.8,68.9,40.25,39.87,9,20.12,67,24.6,24.7,0,40.5,40
2020-09-21 02:13:20.4677,172.8,68.9,40.25,39.87,8.9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:13:20.7153,172.8,68.9,40.25,39.87,9,20.12,6,3570,24.6,3.7,40.5,40
2020-09-21 02:13:20.9627,172.8,68.9,40.25,39.87,9.1,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:13:21.2102,172.8,68.9,40.25,39.87,9,20.13,1,727.7,5,24,40.5,40
2020-09-21 02:13:21.4576,172.8,68.9,40.25,39.87,9,20.13,2,727.4,5.4,24,40.5,40
2020-09-21 02:13:21.7051,172.8,68.9,40.25,39.87,9,20.13,61,730.5,722.9,0,40.5,40
2020-09-21 02:13:21.9525,172.8,68.9,40.25,39.87,9,20.13,62,425,425,0,40.5,40
2020-09-21 02:13:22.2000,172.8,68.9,40.25,39.87,9.1,20.12,64,9.6,9.8,0,40.5,40
2020-09-21 02:13:22.4474,172.8,68.9,40.25,39.87,9,20.12,3,727.7,5,23,40.5,40
2020-09-21 02:13:22.6949,172.8,68.9,40.25,39.87,9,20.12,4,727.4,5.4,23,40.5,40
2020-09-21 02:13:22.9433,172.8,68.9,40.25,39.87,9,20.12,65,3570,3630,0,40.5,40
2020-09-21 02:13:23.1920,172.8,68.9,40.25,39.87,9,20.13,66,5250,5250,0,40.5,40
2020-09-21 02:13:23.4406,172.8,68.9,40.25,39.87,9.1,20.13,1,727.7,5,24,40.5,40
2020-09-21 02:13:23.6892,172.8,68.9,40.25,39.87,9,20.14,2,727.4,5.4,24,40.5,40
2020-09-21 02:13:23.9409,172.8,68.9,40.25,39.87,8.9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:13:24.1935,172.8,68.9,40.25,39.87,9.1,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:13:24.4461,172.8,68.9,40.25,39.87,9,20.12,63,50,50,0,40.5,40
2020-09-21 02:13:24.6987,172.8,68.9,40.25,39.87,9,20.12,67,24.6,24.7,0,40.5,40
2020-09-21 02:13:24.9513,172.8,68.9,40.25,39.87,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:13:25.2039,172.8,68.9,40.25,39.87,9,20.12,6,3570,24.6,3.7,40.5,40
2020-09-21 02:13:25.4565,172.8,68.9,40.25,39.87,9,20.12,7,3630,24.7,3.7,40.5,40
2020-09-21 02:13:25.7091,172.8,68.9,40.25,39.87,9,20.13,1,727.7,5,24,40.5,40
2020-09-21 02:13:25.9595,172.8,68.9,40.25,39.87,9,20.13,2,727.4,5.4,24,40.5,40
2020-09-21 02:13:26.2095,172.8,68.9,40.25,39.87,9,20.12,61,730.5,722.9,0,40.5,40
2020-09-21 02:13:26.4596,172.8,68.9,40.25,39.87,9,20.12,62,425,425,0,40.5,40
2020-09-21 02:13:26.7096,172.8,68.9,40.25,39.87,9,20.12,64,9.6,9.8,0,40.5,40
2020-09-21 02:13:26.9609,172.8,68.9,40.25,39.87,9.1,20.13,3,727.7,5,23,40.5,40
2020-09-21 02:13:27.2135,172.8,68.9,40.25,39.87,8.9,20.13,4,727.4,5.4,23,40.5,40
2020-09-21 02:13:27.4662,172.8,68.9,40.25,39.87,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:13:27.7189,172.8,68.9,40.25,39.87,9.1,20.12,66,5250,5250,0,40.5,40
2020-09-21 02:13:27.9715,172.8,68.9,40.25,39.87,9,20.13,1,727.8,5,24,40.5,40
2020-09-21 02:13:28.2242,172.8,68.9,40.25,39.87,9,20.13,2,727.4,5.3,24,40.5,40
2020-09-21 02:13:28.4768,172.8,68.9,40.25,39.87,9,20.12,65,3570,3630,0,40.5,40
2020-09-21 02:13:28.7295,172.8,68.9,40.25,39.87,9,20.12,51,3.72,3.7,0,40.5,40
2020-09-21 02:13:28.9780,172.8,68.9,40.25,39.87,9.1,20.12,63,50,50,0,40.5,40
2020-09-21 02:13:29.2256,172.8,68.9,40.25,39.87,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:13:29.4732,172.8,68.9,40.25,39.87,9,20.12,52,3.72,3.7,0,40.5,40
2020-09-21 02:13:29.7209,172.8,68.9,40.25,39.87,9,20.13,6,3570,24.6,3.7,40.5,40
2020-09-21 02:13:29.9688,172.8,68.9,40.25,39.87,9,20.15,7,3630,24.7,3.7,40.5,40
2020-09-21 02:13:30.2216,172.8,68.9,40.25,39.87,9.1,20.12,1,727.8,5,24,40.5,40
2020-09-21 02:13:30.4743,172.8,68.9,40.25,39.87,9,20.13,2,727.4,5.3,24,40.5,40
2020-09-21 02:13:30.7270,172.8,68.9,40.25,39.87,8.9,20.12,61,730.7,722.9,0,40.5,40
2020-09-21 02:13:30.9797,172.8,68.9,40.25,39.87,9.1,20.13,62,425,425,0,40.5,40
2020-09-21 02:13:31.2290,172.8,68.9,40.25,39.87,9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:13:31.4765,172.8,68.9,40.25,39.87,9,20.13,3,727.8,5,23,40.5,40
2020-09-21 02:13:31.7240,172.8,68.9,40.25,39.87,9,20.13,4,727.4,5.3,23,40.5,40
2020-09-21 02:13:31.9716,172.8,68.9,40.25,39.87,8.9,20.12,65,3570,3630,0,40.5,40
2020-09-21 02:13:32.2227,172.8,68.9,40.25,39.87,9,20.12,66,5250,5250,0,40.5,40
2020-09-21 02:13:32.4754,172.8,68.9,40.25,39.87,9,20.12,1,727.8,5,24,40.5,40
2020-09-21 02:13:32.7282,172.8,68.9,40.25,39.87,9,20.13,2,727.4,5.3,24,40.5,40
2020-09-21 02:13:32.9810,172.8,68.9,40.25,39.87,9,20.12,65,3570,3630,0,40.5,40
2020-09-21 02:13:33.2337,172.8,68.9,40.25,39.87,9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:13:33.4865,172.8,68.9,40.25,39.87,9,20.13,63,50,50,0,40.5,40
2020-09-21 02:13:33.7392,172.8,68.9,40.25,39.87,9.1,20.12,67,24.6,24.7,0,40.5,40
2020-09-21 02:13:33.9920,172.8,68.9,40.25,39.87,8.9,20.11,52,3.72,3.7,0,40.5,40
2020-09-21 02:13:34.2433,172.8,68.9,40.25,39.87,9,20.12,6,3570,24.6,3.7,40.5,40
2020-09-21 02:13:34.4910,172.8,68.9,40.25,39.87,9.1,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:13:34.7387,172.8,68.9,40.25,39.87,9,20.13,1,727.8,4.8,24,40.5,40
2020-09-21 02:13:34.9864,172.8,68.9,40.25,39.87,9.1,20.13,2,727.5,5.4,24,40.5,40
2020-09-21 02:13:35.2340,172.8,68.9,40.25,39.87,9,20.13,61,730.6,722.9,0,40.5,40
2020-09-21 02:13:35.4816,172.8,68.9,40.25,39.87,9,20.12,62,425,425,0,40.5,40
2020-09-21 02:13:35.7291,172.8,68.9,40.25,39.87,9.1,20.12,64,9.6,9.8,0,40.5,40
2020-09-21 02:13:35.9767,172.8,68.9,40.25,39.87,9,20.12,3,727.8,4.8,23,40.5,40
2020-09-21 02:13:36.2242,172.8,68.9,40.25,39.87,9,20.13,4,727.5,5.4,23,40.5,40
2020-09-21 02:13:36.4762,172.8,68.9,40.25,39.87,9,20.13,65,3580,3630,0,40.5,40
2020-09-21 02:13:36.7291,172.8,68.9,40.25,39.87,9,20.13,66,5250,5250,0,40.5,40
2020-09-21 02:13:36.9820,172.8,68.9,40.25,39.87,9,20.13,1,727.8,4.8,24,40.5,40
2020-09-21 02:13:37.2348,172.8,68.9,40.25,39.87,9,20.13,2,727.5,5.4,24,40.5,40
2020-09-21 02:13:37.4835,172.8,68.9,40.25,39.87,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:13:37.7311,172.8,68.9,40.25,39.87,9,20.12,51,3.72,3.7,0,40.5,40
2020-09-21 02:13:37.9787,172.8,68.9,40.25,39.87,9,20.12,63,50,50,0,40.5,40
2020-09-21 02:13:38.2263,172.8,68.9,40.25,39.87,9,20.12,67,24.6,24.7,0,40.5,40
2020-09-21 02:13:38.4738,172.8,68.9,40.25,39.87,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:13:38.7211,172.8,68.9,40.25,39.87,8.9,20.12,6,3570,24.6,3.7,40.5,40
2020-09-21 02:13:38.9684,172.8,68.9,40.25,39.87,9,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:13:39.2158,172.8,68.9,40.25,39.87,9.1,20.12,1,727.8,4.8,24,40.5,40
2020-09-21 02:13:39.4635,172.8,68.9,40.25,39.87,9,20.13,2,727.5,5.4,24,40.5,40
2020-09-21 02:13:39.7150,172.8,68.9,40.25,39.87,9,20.12,61,730.6,723,0,40.5,40
2020-09-21 02:13:39.9666,172.8,68.9,40.25,39.87,9,20.13,62,425,425,0,40.5,40
2020-09-21 02:13:40.2182,172.8,68.9,40.25,39.87,9,20.12,64,9.6,9.8,0,40.5,40
2020-09-21 02:13:40.4696,172.8,68.9,40.25,39.87,9.1,20.12,3,727.8,4.8,23,40.5,40
2020-09-21 02:13:40.7171,172.8,68.9,40.25,39.87,9,20.12,4,727.5,5.4,23,40.5,40
2020-09-21 02:13:40.9646,172.8,68.9,40.25,39.87,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:13:41.2122,172.8,68.9,40.25,39.87,9,20.12,66,5250,5250,0,40.5,40
2020-09-21 02:13:41.4601,172.8,68.9,40.25,39.87,9,20.13,1,727.8,4.8,24,40.5,40
2020-09-21 02:13:41.7128,172.8,68.9,40.25,39.87,9.1,20.13,2,727.5,5.4,24,40.5,40
2020-09-21 02:13:41.9655,172.8,68.9,40.25,39.87,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:13:42.2182,172.8,68.9,40.25,39.87,8.9,20.11,51,3.72,3.7,0,40.5,40
2020-09-21 02:13:42.4709,172.8,68.9,40.25,39.87,9.1,20.12,63,50,50,0,40.5,40
2020-09-21 02:13:42.7237,172.8,68.9,40.25,39.87,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:13:42.9765,172.8,68.9,40.25,39.87,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:13:43.2292,172.8,68.9,40.25,39.87,9,20.13,6,3570,24.6,3.7,40.5,40
2020-09-21 02:13:43.4820,172.8,68.9,40.25,39.87,9,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:13:43.7312,172.8,68.9,40.25,39.87,9,20.12,1,727.7,5,24,40.5,40
2020-09-21 02:13:43.9788,172.8,68.9,40.25,39.87,9.1,20.12,2,727.4,5.4,24,40.5,40
2020-09-21 02:13:44.2264,172.8,68.9,40.25,39.87,9,20.12,61,730.6,723,0,40.5,40
2020-09-21 02:13:44.4740,172.8,68.9,40.25,39.87,9,20.12,62,425,425,0,40.5,40
2020-09-21 02:13:44.7253,172.8,68.9,40.25,39.87,9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:13:44.9783,172.8,68.9,40.25,39.87,9,20.13,3,727.7,5,23,40.5,40
2020-09-21 02:13:45.2313,172.8,68.9,40.25,39.87,9.1,20.13,4,727.4,5.4,23,40.5,40
2020-09-21 02:13:45.4843,172.8,68.9,40.25,39.87,8.9,20.12,65,3570,3630,0,40.5,40
2020-09-21 02:13:45.7357,172.8,68.9,40.25,39.87,8.9,20.15,66,5250,5260,0,40.5,40
2020-09-21 02:13:45.9831,172.8,68.9,40.25,39.87,9.1,20.13,1,727.7,5,24,40.5,40
2020-09-21 02:13:46.2305,172.8,68.9,40.25,39.87,9,20.13,2,727.4,5.4,24,40.5,40
2020-09-21 02:13:46.4779,172.8,68.9,40.25,39.87,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:13:46.7253,172.8,68.9,40.25,39.87,9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:13:46.9773,172.8,68.9,40.25,39.87,9,20.12,63,50,50,0,40.5,40
2020-09-21 02:13:47.2300,172.8,68.9,40.25,39.87,9.1,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:13:47.4826,172.8,68.9,40.25,39.87,9.1,20.12,52,3.72,3.7,0,40.5,40
2020-09-21 02:13:47.7353,172.8,68.9,40.25,39.87,9,20.12,6,3570,24.6,3.7,40.5,40
2020-09-21 02:13:47.9855,172.8,68.9,40.25,39.87,9,20.14,7,3630,24.7,3.7,40.5,40
2020-09-21 02:13:48.2330,172.8,68.9,40.25,39.87,9,20.13,1,727.7,5,24,40.5,40
2020-09-21 02:13:48.4805,172.8,68.9,40.25,39.87,9.1,20.13,2,727.4,5.4,24,40.5,40
2020-09-21 02:13:48.7280,172.8,68.9,40.25,39.87,9.1,20.13,61,730.6,723,0,40.5,40
2020-09-21 02:13:48.9755,172.8,68.9,40.25,39.87,8.9,20.13,62,425,425,0,40.5,40
2020-09-21 02:13:49.2229,172.8,68.9,40.25,39.87,9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:13:49.4704,172.8,68.9,40.25,39.87,9.1,20.13,3,727.8,5,23,40.5,40
2020-09-21 02:13:49.7178,172.8,68.9,40.25,39.87,9,20.12,4,727.4,5.3,23,40.5,40
2020-09-21 02:13:49.9655,172.8,68.9,40.25,39.87,9.1,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:13:50.2152,172.8,68.9,40.25,39.87,9,20.12,66,5250,5250,0,40.5,40
2020-09-21 02:13:50.4650,172.8,68.9,40.25,39.87,9,20.13,1,727.8,5,24,40.5,40
2020-09-21 02:13:50.7147,172.8,68.9,40.25,39.87,9.1,20.13,2,727.4,5.3,24,40.5,40
2020-09-21 02:13:50.9646,172.8,68.9,40.25,39.87,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:13:51.2174,172.8,68.9,40.25,39.87,9,20.12,51,3.72,3.7,0,40.5,40
2020-09-21 02:13:51.4702,172.8,68.9,40.25,39.87,9,20.13,63,50,50,0,40.5,40
2020-09-21 02:13:51.7231,172.8,68.9,40.25,39.87,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:13:51.9759,172.8,68.9,40.25,39.87,9.1,20.15,52,3.72,3.7,0,40.5,40
2020-09-21 02:13:52.2287,172.8,68.9,40.25,39.87,9,20.12,6,3580,24.6,3.7,40.5,40
2020-09-21 02:13:52.4816,172.8,68.9,40.25,39.87,8.9,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:13:52.7344,172.8,68.9,40.25,39.87,9.1,20.12,1,727.8,5,24,40.5,40
2020-09-21 02:13:52.9873,172.8,68.9,40.25,39.87,9,20.12,2,727.4,5.3,24,40.5,40
2020-09-21 02:13:53.2385,172.8,68.9,40.25,39.87,9,20.13,61,730.7,723,0,40.5,40
2020-09-21 02:13:53.4891,172.8,68.9,40.25,39.87,9.1,20.13,62,425,425,0,40.5,40
2020-09-21 02:13:53.7397,172.8,68.9,40.25,39.87,9,20.14,64,9.6,9.8,0,40.5,40
2020-09-21 02:13:53.9903,172.8,68.9,40.25,39.87,9.1,20.13,3,727.8,5,23,40.5,40
2020-09-21 02:13:54.2385,172.8,68.9,40.25,39.87,9.1,20.12,4,727.4,5.3,23,40.5,40
2020-09-21 02:13:54.4861,172.8,68.9,40.25,39.87,9,20.12,65,3570,3640,0,40.5,40
2020-09-21 02:13:54.7336,172.8,68.9,40.25,39.87,9,20.12,66,5250,5260,0,40.5,40
2020-09-21 02:13:54.9811,172.8,68.9,40.25,39.87,9,20.12,1,727.8,5,24,40.5,40
2020-09-21 02:13:55.2286,172.8,68.9,40.25,39.87,9.1,20.12,2,727.4,5.3,24,40.5,40
2020-09-21 02:13:55.4762,172.8,68.9,40.25,39.87,9.1,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:13:55.7237,172.8,68.9,40.25,39.87,9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:13:55.9712,172.8,68.9,40.25,39.87,8.9,20.12,63,50,50,0,40.5,40
2020-09-21 02:13:56.2188,172.8,68.9,40.25,39.87,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:13:56.4664,172.8,68.9,40.25,39.87,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:13:56.7139,172.8,68.9,40.25,39.87,9.1,20.13,6,3570,24.6,3.7,40.5,40
2020-09-21 02:13:56.9615,172.8,68.9,40.25,39.87,8.9,20.12,7,3630,24.7,3.7,40.5,40
2020-09-21 02:13:57.2091,172.8,68.9,40.25,39.87,9,20.13,1,727.8,5,24,40.5,40
2020-09-21 02:13:57.4564,172.8,68.9,40.25,39.87,9,20.13,2,727.5,5.4,24,40.5,40
2020-09-21 02:13:57.7038,172.8,68.9,40.25,39.87,9,20.12,61,730.7,723,0,40.5,40
2020-09-21 02:13:57.9511,172.8,68.9,40.25,39.87,9,20.13,62,425,425,0,40.5,40
2020-09-21 02:13:58.1984,172.8,68.9,40.25,39.87,9,20.12,64,9.6,9.8,0,40.5,40
2020-09-21 02:13:58.4456,172.8,68.9,40.25,39.87,9,20.13,3,727.8,5,23,40.5,40
2020-09-21 02:13:58.6929,172.8,68.9,40.25,39.87,9.1,20.13,4,727.5,5.4,23,40.5,40
2020-09-21 02:13:58.9401,172.8,68.9,40.25,39.87,9.1,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:13:59.1873,172.8,68.9,40.25,39.87,9,20.13,66,5250,5240,0,40.5,40
2020-09-21 02:13:59.4357,172.8,68.9,40.25,39.87,9,20.13,1,727.8,5,24,40.5,40
2020-09-21 02:13:59.6843,172.8,68.9,40.25,39.87,9,20.12,2,727.5,5.4,24,40.5,40
2020-09-21 02:13:59.9328,172.8,68.9,40.25,39.87,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:14:00.1814,172.8,68.9,40.25,39.87,9.1,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:14:00.4319,172.8,68.9,40.25,39.87,9,20.13,63,50,50,0,40.5,40
2020-09-21 02:14:00.6846,172.8,68.9,40.25,39.87,9,20.12,67,24.6,24.7,0,40.5,40
2020-09-21 02:14:00.9372,172.8,68.9,40.25,39.87,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:14:01.1898,172.8,68.9,40.25,39.87,9,20.13,6,3570,24.6,3.7,40.5,40
2020-09-21 02:14:01.4409,172.8,68.9,40.25,39.87,9.1,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:14:01.6902,172.8,68.9,40.25,39.87,9,20.12,1,727.8,5,24,40.5,40
2020-09-21 02:14:01.9395,172.8,68.9,40.25,39.87,9,20.13,2,727.5,5.4,24,40.5,40
2020-09-21 02:14:02.1888,172.8,68.9,40.25,39.87,9.1,20.13,61,730.6,723,0,40.5,40
2020-09-21 02:14:02.4393,172.8,68.9,40.25,39.87,9,20.12,62,425,425,0,40.5,40
2020-09-21 02:14:02.6912,172.8,68.9,40.25,39.87,9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:14:02.9431,172.8,68.9,40.25,39.87,9,20.13,3,727.8,5,23,40.5,40
2020-09-21 02:14:03.1951,172.8,68.9,40.25,39.87,9,20.13,4,727.5,5.4,23,40.5,40
2020-09-21 02:14:03.4449,172.8,68.9,40.25,39.87,9,20.12,65,3570,3640,0,40.5,40
2020-09-21 02:14:03.6923,172.8,68.9,40.25,39.87,9,20.12,66,5240,5240,0,40.5,40
2020-09-21 02:14:03.9398,172.8,68.9,40.25,39.87,8.9,20.13,1,727.9,5,24,40.5,40
2020-09-21 02:14:04.1872,172.8,68.9,40.25,39.87,9,20.12,2,727.4,5.4,24,40.5,40
2020-09-21 02:14:04.4372,172.8,68.9,40.25,39.87,9,20.12,65,3570,3630,0,40.5,40
2020-09-21 02:14:04.6898,172.8,68.9,40.25,39.87,9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:14:04.9424,172.8,68.9,40.25,39.87,9.1,20.12,63,50,50,0,40.5,40
2020-09-21 02:14:05.1950,172.8,68.9,40.25,39.87,8.9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:14:05.4471,172.8,68.9,40.25,39.87,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:14:05.6945,172.8,68.9,40.25,39.87,9.1,20.13,6,3570,24.6,3.7,40.5,40
2020-09-21 02:14:05.9419,172.8,68.9,40.25,39.87,9,20.14,7,3630,24.7,3.7,40.5,40
2020-09-21 02:14:06.1893,172.8,68.9,40.25,39.87,9,20.12,1,727.9,5,24,40.5,40
2020-09-21 02:14:06.4371,172.8,68.9,40.25,39.87,9,20.12,2,727.4,5.4,24,40.5,40
2020-09-21 02:14:06.6898,172.8,68.9,40.25,39.87,9,20.13,61,730.7,723,0,40.5,40
2020-09-21 02:14:06.9424,172.8,68.9,40.25,39.87,9.1,20.13,62,425,425,0,40.5,40
2020-09-21 02:14:07.1951,172.8,68.9,40.25,39.87,9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:14:07.4478,172.8,68.9,40.25,39.87,9,20.13,3,727.9,5,23,40.5,40
2020-09-21 02:14:07.7005,172.8,68.9,40.25,39.87,9,20.12,4,727.4,5.4,23,40.5,40
2020-09-21 02:14:07.9532,172.8,68.9,40.25,39.87,9,20.12,65,3570,3640,0,40.5,40
2020-09-21 02:14:08.2059,172.8,68.9,40.25,39.87,9.1,20.13,66,5250,5250,0,40.5,40
2020-09-21 02:14:08.4586,172.8,68.9,40.25,39.87,9,20.13,1,727.9,5,24,40.5,40
2020-09-21 02:14:08.7113,172.8,68.9,40.25,39.87,8.9,20.13,2,727.4,5.4,24,40.5,40
2020-09-21 02:14:08.9616,172.8,68.9,40.25,39.87,9.1,20.13,65,3580,3630,0,40.5,40
2020-09-21 02:14:09.2116,172.8,68.9,40.25,39.87,9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:14:09.4615,172.8,68.9,40.25,39.87,9,20.13,63,50,50,0,40.5,40
2020-09-21 02:14:09.7115,172.8,68.9,40.25,39.87,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:14:09.9630,172.8,68.9,40.25,39.87,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:14:10.2159,172.8,68.9,40.25,39.87,9,20.13,6,3570,24.6,3.7,40.5,40
2020-09-21 02:14:10.4689,172.8,68.9,40.25,39.87,9,20.13,7,3640,24.7,3.7,40.5,40
2020-09-21 02:14:10.7219,172.8,68.9,40.25,39.87,9,20.12,1,727.9,5,24,40.5,40
2020-09-21 02:14:10.9721,172.8,68.9,40.25,39.87,9,20.12,2,727.4,5.4,24,40.5,40
2020-09-21 02:14:11.2196,172.8,68.9,40.25,39.87,9,20.12,61,730.7,723,0,40.5,40
2020-09-21 02:14:11.4670,172.8,68.9,40.25,39.87,9,20.12,62,425,425,0,40.5,40
2020-09-21 02:14:11.7145,172.8,68.9,40.25,39.87,9.1,20.12,64,9.6,9.8,0,40.5,40
2020-09-21 02:14:11.9648,172.8,68.9,40.25,39.87,8.9,20.13,3,728,5,23,40.5,40
2020-09-21 02:14:12.2176,172.8,68.9,40.25,39.87,9,20.13,4,727.4,5.4,23,40.5,40
2020-09-21 02:14:12.4704,172.8,68.9,40.25,39.87,9.1,20.12,65,3580,3630,0,40.5,40
2020-09-21 02:14:12.7232,172.8,68.9,40.25,39.87,9,20.12,66,5250,5250,0,40.5,40
2020-09-21 02:14:12.9733,172.8,68.9,40.25,39.87,9.1,20.12,1,728,5,24,40.5,40
2020-09-21 02:14:13.2208,172.8,68.9,40.25,39.87,9,20.13,2,727.4,5.4,24,40.5,40
2020-09-21 02:14:13.4682,172.8,68.9,40.25,39.87,9,20.12,65,3570,3630,0,40.5,40
2020-09-21 02:14:13.7156,172.8,68.9,40.25,39.87,9.1,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:14:13.9631,172.8,68.9,40.25,39.87,9,20.13,63,50,50,0,40.5,40
2020-09-21 02:14:14.2103,172.8,68.9,40.25,39.87,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:14:14.4575,172.8,68.9,40.25,39.87,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:14:14.7047,172.8,68.9,40.25,39.87,9,20.12,6,3570,24.6,3.7,40.5,40
2020-09-21 02:14:14.9519,172.8,68.9,40.25,39.87,9.1,20.13,7,3640,24.7,3.7,40.5,40
2020-09-21 02:14:15.1994,172.8,68.9,40.25,39.87,9,20.13,1,728,5,24,40.5,40
2020-09-21 02:14:15.4469,172.8,68.9,40.25,39.87,8.9,20.13,2,727.4,5.4,24,40.5,40
2020-09-21 02:14:15.6943,172.8,68.9,40.25,39.87,9.1,20.13,61,730.7,723.1,0,40.5,40
2020-09-21 02:14:15.9418,172.8,68.9,40.25,39.87,9,20.13,62,425,425,0,40.5,40
2020-09-21 02:14:16.1892,172.8,68.9,40.25,39.87,9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:14:16.4367,172.8,68.9,40.25,39.87,9,20.12,3,728,5,23,40.5,40
2020-09-21 02:14:16.6841,172.8,68.9,40.25,39.87,9,20.13,4,727.4,5.4,23,40.5,40
2020-09-21 02:14:16.9315,172.8,68.9,40.25,39.87,9,20.13,65,3580,3640,0,40.5,40
2020-09-21 02:14:17.1787,172.8,68.9,40.25,39.87,9.1,20.13,66,5250,5250,0,40.5,40
2020-09-21 02:14:17.4259,172.8,68.9,40.25,39.87,9,20.13,1,728,5,24,40.5,40
2020-09-21 02:14:17.6731,172.8,69,40.25,39.93,9,20.14,2,727.4,5.4,24,40.5,40
2020-09-21 02:14:17.9203,172.8,69,40.25,39.93,9,20.13,65,3580,3630,0,40.5,40
2020-09-21 02:14:18.1675,172.8,69,40.25,39.93,9,20.12,51,3.72,3.7,0,40.5,40
2020-09-21 02:14:18.4147,172.8,69,40.25,39.93,9.1,20.13,63,50,50,0,40.5,40
2020-09-21 02:14:18.6619,172.8,69,40.25,39.93,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:14:18.9090,172.8,69,40.25,39.93,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:14:19.1563,172.8,69,40.25,39.93,9.1,20.13,6,3580,24.6,3.7,40.5,40
2020-09-21 02:14:19.4036,172.8,69,40.25,39.93,9,20.14,7,3640,24.7,3.7,40.5,40
2020-09-21 02:14:19.6510,172.8,69,40.25,39.93,9.1,20.13,1,727.9,5,24,40.5,40
2020-09-21 02:14:19.8983,172.8,69,40.25,39.93,9,20.12,2,727.5,5.4,24,40.5,40
2020-09-21 02:14:20.1466,172.8,69,40.25,39.93,8.9,20.13,61,730.8,723,0,40.5,40
2020-09-21 02:14:20.3991,172.8,69,40.25,39.93,9.1,20.13,62,425,425,0,40.5,40
2020-09-21 02:14:20.6516,172.8,69,40.25,39.93,9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:14:20.9041,172.8,69,40.25,39.93,9,20.13,3,727.9,5,23,40.5,40
2020-09-21 02:14:21.1565,172.8,69,40.25,39.93,9,20.12,4,727.5,5.4,23,40.5,40
2020-09-21 02:14:21.4090,172.8,69,40.25,39.93,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:14:21.6615,172.8,69,40.25,39.93,9,20.13,66,5250,5250,0,40.5,40
2020-09-21 02:14:21.9139,172.8,69,40.25,39.93,9,20.13,1,727.9,5,24,40.5,40
2020-09-21 02:14:22.1664,172.8,69,40.25,39.93,9,20.13,2,727.5,5.4,24,40.5,40
2020-09-21 02:14:22.4189,172.8,69,40.25,39.93,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:14:22.6714,172.8,69,40.25,39.93,9,20.12,51,3.72,3.7,0,40.5,40
2020-09-21 02:14:22.9239,172.8,69,40.25,39.93,9,20.12,63,50,50,0,40.5,40
2020-09-21 02:14:23.1764,172.8,69,40.25,39.93,9.1,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:14:23.4285,172.8,69,40.25,39.93,8.9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:14:23.6759,172.8,69,40.25,39.93,8.9,20.13,6,3570,24.6,3.7,40.5,40
2020-09-21 02:14:23.9233,172.8,69,40.25,39.93,9.1,20.13,7,3640,24.7,3.7,40.5,40
2020-09-21 02:14:24.1708,172.8,69,40.25,39.93,9,20.12,1,727.9,5,24,40.5,40
2020-09-21 02:14:24.4182,172.8,69,40.25,39.93,9,20.12,2,727.5,5.4,24,40.5,40
2020-09-21 02:14:24.6656,172.8,69,40.25,39.93,9,20.13,61,730.7,723,0,40.5,40
2020-09-21 02:14:24.9131,172.8,69,40.25,39.93,9,20.11,62,425,425,0,40.5,40
2020-09-21 02:14:25.1605,172.8,69,40.25,39.93,9.1,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:14:25.4084,172.8,69,40.25,39.93,9,20.12,3,728,4.8,23,40.5,40
2020-09-21 02:14:25.6609,172.8,69,40.25,39.93,9,20.13,4,727.6,5.4,23,40.5,40
2020-09-21 02:14:25.9134,172.8,69,40.25,39.93,9,20.12,65,3580,3630,0,40.5,40
2020-09-21 02:14:26.1659,172.8,69,40.25,39.93,9,20.13,66,5250,5250,0,40.5,40
2020-09-21 02:14:26.4184,172.8,69,40.25,39.93,9.1,20.14,1,728,4.8,24,40.5,40
2020-09-21 02:14:26.6709,172.8,69,40.25,39.93,9,20.11,2,727.6,5.4,24,40.5,40
2020-09-21 02:14:26.9234,172.8,69,40.25,39.93,9,20.12,65,3580,3640,0,40.5,40
2020-09-21 02:14:27.1760,172.8,69,40.25,39.93,9.1,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:14:27.4282,172.8,69,40.25,39.93,9,20.13,63,50,50,0,40.5,40
2020-09-21 02:14:27.6780,172.8,69,40.25,39.93,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:14:27.9278,172.8,69.1,40.25,39.99,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:14:28.1776,172.8,69.1,40.25,39.99,8.9,20.12,6,3570,24.6,3.7,40.5,40
2020-09-21 02:14:28.4274,172.8,69.1,40.25,39.99,9,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:14:28.6765,172.8,69.1,40.25,39.99,9,20.12,1,728,4.8,24,40.5,40
2020-09-21 02:14:28.9238,172.8,69.1,40.25,39.99,9,20.13,2,727.6,5.4,24,40.5,40
2020-09-21 02:14:29.1711,172.8,69.1,40.25,39.99,9,20.13,61,730.7,723.1,0,40.5,40
2020-09-21 02:14:29.4184,172.8,69.1,40.25,39.99,9,20.12,62,425,425,0,40.5,40
2020-09-21 02:14:29.6673,172.8,69.1,40.25,39.99,9,20.12,64,9.6,9.8,0,40.5,40
2020-09-21 02:14:29.9200,172.8,69.1,40.25,39.99,9.1,20.12,3,728,4.8,23,40.5,40
2020-09-21 02:14:30.1727,172.8,69.1,40.25,39.99,8.9,20.13,4,727.6,5.4,23,40.5,40
2020-09-21 02:14:30.4254,172.8,69.1,40.25,39.99,8.9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:14:30.6781,172.8,69.1,40.25,39.99,9,20.13,66,5250,5250,0,40.5,40
2020-09-21 02:14:30.9306,172.8,69.1,40.25,39.99,9,20.12,1,728,4.8,24,40.5,40
2020-09-21 02:14:31.1831,172.8,69.1,40.25,39.99,9.1,20.12,2,727.6,5.4,24,40.5,40
2020-09-21 02:14:31.4357,172.8,69.1,40.25,39.99,9,20.12,65,3580,3630,0,40.5,40
2020-09-21 02:14:31.6867,172.8,69.1,40.25,39.99,9,20.12,51,3.72,3.7,0,40.5,40
2020-09-21 02:14:31.9339,172.8,69.1,40.25,39.99,9.1,20.13,63,50,50,0,40.5,40
2020-09-21 02:14:32.1811,172.8,69.1,40.25,39.99,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:14:32.4282,172.8,69.1,40.25,39.99,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:14:32.6754,172.8,69.1,40.25,39.99,9,20.13,6,3580,24.6,3.7,40.5,40
2020-09-21 02:14:32.9277,172.8,69.1,40.25,39.99,9,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:14:33.1806,172.8,69.1,40.25,39.99,9.1,20.12,1,728,4.8,24,40.5,40
2020-09-21 02:14:33.4335,172.8,69.1,40.25,39.99,9.1,20.13,2,727.5,5.4,24,40.5,40
2020-09-21 02:14:33.6864,172.8,69.1,40.25,39.99,9,20.12,61,730.8,723.1,0,40.5,40
2020-09-21 02:14:33.9347,172.8,69.1,40.25,39.99,9,20.13,62,425,425,0,40.5,40
2020-09-21 02:14:34.1822,172.8,69.1,40.25,39.99,9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:14:34.4296,172.8,69.1,40.25,39.99,9,20.12,3,728,4.8,23,40.5,40
2020-09-21 02:14:34.6771,172.8,69.1,40.25,39.99,9.1,20.12,4,727.5,5.4,23,40.5,40
2020-09-21 02:14:34.9244,172.8,69.1,40.25,39.99,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:14:35.1717,172.8,69.1,40.25,39.99,8.9,20.13,66,5250,5250,0,40.5,40
2020-09-21 02:14:35.4190,172.8,69.1,40.25,39.99,9.1,20.12,1,728,4.8,24,40.5,40
2020-09-21 02:14:35.6663,172.8,69.1,40.25,39.99,9,20.12,2,727.5,5.4,24,40.5,40
2020-09-21 02:14:35.9136,172.8,69.1,40.25,39.99,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:14:36.1609,172.8,69.1,40.25,39.99,9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:14:36.4082,172.8,69.1,40.25,39.99,9,20.12,63,50,50,0,40.5,40
2020-09-21 02:14:36.6555,172.8,69.1,40.25,39.99,9.1,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:14:36.9063,172.8,69.1,40.25,39.99,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:14:37.1574,172.8,69.1,40.25,39.99,9,20.13,6,3570,24.6,3.7,40.5,40
2020-09-21 02:14:37.4085,172.8,69.1,40.25,39.99,9,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:14:37.6597,172.8,69.1,40.25,39.99,9,20.12,1,728,4.8,24,40.5,40
2020-09-21 02:14:37.9110,172.8,69.1,40.25,39.99,9,20.12,2,727.5,5.4,24,40.5,40
2020-09-21 02:14:38.1634,172.8,69.1,40.25,39.99,9,20.14,61,730.8,723.1,0,40.5,40
2020-09-21 02:14:38.4159,172.8,69.1,40.25,39.99,9,20.13,62,425,425,0,40.5,40
2020-09-21 02:14:38.6684,172.8,69.1,40.25,39.99,9,20.12,64,9.6,9.8,0,40.5,40
2020-09-21 02:14:38.9203,172.8,69.1,40.25,39.99,9.1,20.13,3,728,4.8,23,40.5,40
2020-09-21 02:14:39.1676,172.8,69.1,40.25,39.99,9,20.13,4,727.5,5.4,23,40.5,40
2020-09-21 02:14:39.4149,172.8,69.1,40.25,39.99,9,20.12,65,3570,3630,0,40.5,40
2020-09-21 02:14:39.6622,172.8,69.1,40.25,39.99,9,20.13,66,5250,5260,0,40.5,40
2020-09-21 02:14:39.9100,172.8,69.1,40.25,39.99,9,20.13,1,728,4.8,24,40.5,40
2020-09-21 02:14:40.1625,172.8,69.1,40.25,39.99,9.1,20.12,2,727.6,5.4,24,40.5,40
2020-09-21 02:14:40.4151,172.8,69.1,40.25,39.99,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:14:40.6676,172.8,69.1,40.25,39.99,9,20.12,51,3.72,3.7,0,40.5,40
2020-09-21 02:14:40.9201,172.8,69.1,40.25,39.99,9,20.14,63,50,50,0,40.5,40
2020-09-21 02:14:41.1690,172.8,69.1,40.25,39.99,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:14:41.4164,172.8,69.1,40.25,39.99,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:14:41.6638,172.8,69.1,40.25,39.99,9,20.13,6,3580,24.6,3.7,40.5,40
2020-09-21 02:14:41.9112,172.8,69.1,40.25,39.99,8.9,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:14:42.1585,172.8,69.1,40.25,39.99,9,20.13,1,728,4.8,24,40.5,40
2020-09-21 02:14:42.4105,172.8,69.1,40.25,39.99,9,20.12,2,727.6,5.4,24,40.5,40
2020-09-21 02:14:42.6629,172.8,69.1,40.25,39.99,9,20.13,61,730.7,723,0,40.5,40
2020-09-21 02:14:42.9154,172.8,69.1,40.25,39.99,9.1,20.13,62,425,425,0,40.5,40
2020-09-21 02:14:43.1679,172.8,69.1,40.25,39.99,9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:14:43.4205,172.8,69.1,40.25,39.99,9,20.13,3,728,4.8,23,40.5,40
2020-09-21 02:14:43.6730,172.8,69.1,40.25,39.99,9.1,20.13,4,727.6,5.4,23,40.5,40
2020-09-21 02:14:43.9255,172.8,69.1,40.25,39.99,9,20.13,65,3570,3640,0,40.5,40
2020-09-21 02:14:44.1781,172.8,69.1,40.25,39.99,9,20.13,66,5250,5250,0,40.5,40
2020-09-21 02:14:44.4301,172.8,69.1,40.25,39.99,9,20.13,1,728,4.8,24,40.5,40
2020-09-21 02:14:44.6775,172.8,69.1,40.25,39.99,9,20.12,2,727.6,5.4,24,40.5,40
2020-09-21 02:14:44.9248,172.8,69.1,40.25,39.99,9.1,20.13,65,3580,3640,0,40.5,40
2020-09-21 02:14:45.1722,172.8,69.1,40.25,39.99,9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:14:45.4196,172.8,69.1,40.25,39.99,9,20.12,63,50,50,0,40.5,40
2020-09-21 02:14:45.6704,172.8,69.1,40.25,39.99,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:14:45.9229,172.8,69.1,40.25,39.99,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:14:46.1754,172.8,69.1,40.25,39.99,9.1,20.12,6,3570,24.6,3.7,40.5,40
2020-09-21 02:14:46.4279,172.8,69.1,40.25,39.99,9,20.11,7,3630,24.7,3.7,40.5,40
2020-09-21 02:14:46.6777,172.8,69.1,40.25,39.99,8.9,20.12,1,728,4.8,24,40.5,40
2020-09-21 02:14:46.9260,172.8,69.1,40.25,39.99,9.1,20.13,2,727.6,5.4,24,40.5,40
2020-09-21 02:14:47.1743,172.8,69.1,40.25,39.99,9,20.12,61,730.7,723.1,0,40.5,40
2020-09-21 02:14:47.4226,172.8,69.1,40.25,39.99,9,20.12,62,425,425,0,40.5,40
2020-09-21 02:14:47.6709,172.8,69.1,40.25,39.99,9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:14:47.9192,172.8,69.1,40.25,39.99,9,20.13,3,728,5,23,40.5,40
2020-09-21 02:14:48.1675,172.8,69.1,40.25,39.99,9,20.12,4,727.5,5.4,23,40.5,40
2020-09-21 02:14:48.4157,172.8,69.1,40.25,39.99,9,20.13,65,3580,3630,0,40.5,40
2020-09-21 02:14:48.6633,172.8,69.1,40.25,39.99,8.9,20.13,66,5250,5250,0,40.5,40
2020-09-21 02:14:48.9106,172.8,69.1,40.25,39.99,9,20.12,1,728,5,24,40.5,40
2020-09-21 02:14:49.1579,172.8,69.1,40.25,39.99,9,20.12,2,727.5,5.4,24,40.5,40
2020-09-21 02:14:49.4051,172.8,69.1,40.25,39.99,9,20.13,65,3570,3640,0,40.5,40
2020-09-21 02:14:49.6558,172.8,69.1,40.25,39.99,9.1,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:14:49.9083,172.8,69.1,40.25,39.99,8.9,20.13,63,50,50,0,40.5,40
2020-09-21 02:14:50.1609,172.8,69.1,40.25,39.99,9,20.12,67,24.6,24.7,0,40.5,40
2020-09-21 02:14:50.4134,172.8,69.1,40.25,39.99,9.1,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:14:50.6644,172.8,69.1,40.25,39.99,9,20.12,6,3570,24.6,3.7,40.5,40
2020-09-21 02:14:50.9118,172.8,69.1,40.25,39.99,9.1,20.12,7,3640,24.7,3.7,40.5,40
2020-09-21 02:14:51.1592,172.8,69.1,40.25,39.99,9,20.12,1,728,5,24,40.5,40
2020-09-21 02:14:51.4066,172.8,69.1,40.25,39.99,9,20.12,2,727.5,5.4,24,40.5,40
2020-09-21 02:14:51.6539,172.8,69.1,40.25,39.99,9.1,20.13,61,730.7,723,0,40.5,40
2020-09-21 02:14:51.9061,172.8,69.1,40.25,39.99,9,20.12,62,425,425,0,40.5,40
2020-09-21 02:14:52.1588,172.8,69.1,40.25,39.99,9,20.12,64,9.6,9.8,0,40.5,40
2020-09-21 02:14:52.4115,172.8,69.1,40.25,39.99,9,20.12,3,728,5,23,40.5,40
2020-09-21 02:14:52.6643,172.8,69.1,40.25,39.99,9,20.12,4,727.5,5.4,23,40.5,40
2020-09-21 02:14:52.9170,172.8,69.1,40.25,39.99,9.1,20.12,65,3570,3630,0,40.5,40
2020-09-21 02:14:53.1697,172.8,69.1,40.25,39.99,9,20.13,66,5260,5250,0,40.5,40
2020-09-21 02:14:53.4224,172.8,69.1,40.25,39.99,8.9,20.12,1,728,5,24,40.5,40
2020-09-21 02:14:53.6752,172.8,69.1,40.25,39.99,9.1,20.13,2,727.5,5.4,24,40.5,40
2020-09-21 02:14:53.9279,172.8,69.1,40.25,39.99,9,20.13,65,3570,3640,0,40.5,40
2020-09-21 02:14:54.1806,172.8,69.1,40.25,39.99,9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:14:54.4334,172.8,69.1,40.25,39.99,9,20.13,63,50,50,0,40.5,40
2020-09-21 02:14:54.6861,172.8,69.1,40.25,39.99,8.9,20.11,67,24.6,24.7,0,40.5,40
2020-09-21 02:14:54.9389,172.8,69.1,40.25,39.99,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:14:55.1916,172.8,69.1,40.25,39.99,9,20.13,6,3580,24.6,3.7,40.5,40
2020-09-21 02:14:55.4444,172.8,69.1,40.25,39.99,9,20.12,7,3630,24.7,3.7,40.5,40
2020-09-21 02:14:55.6972,172.8,69.1,40.25,39.99,9,20.13,1,728,5,24,40.5,40
2020-09-21 02:14:55.9473,172.8,69.1,40.25,39.99,9,20.12,2,727.6,5.4,24,40.5,40
2020-09-21 02:14:56.1947,172.8,69.1,40.25,39.99,9,20.12,61,730.8,723.1,0,40.5,40
2020-09-21 02:14:56.4421,172.8,69.1,40.25,39.99,9.1,20.13,62,425,425,0,40.5,40
2020-09-21 02:14:56.6895,172.8,69.1,40.25,39.99,8.9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:14:56.9391,172.8,69.1,40.25,39.99,8.9,20.13,3,728,5,23,40.5,40
2020-09-21 02:14:57.1920,172.8,69.1,40.25,39.99,9,20.12,4,727.6,5.4,23,40.5,40
2020-09-21 02:14:57.4448,172.8,69.1,40.25,39.99,9,20.13,65,3570,3640,0,40.5,40
2020-09-21 02:14:57.6977,172.8,69.1,40.25,39.99,9.1,20.13,66,5250,5250,0,40.5,40
2020-09-21 02:14:57.9485,172.8,69.1,40.25,39.99,9,20.14,1,728,5,24,40.5,40
2020-09-21 02:14:58.1958,172.8,69.1,40.25,39.99,9,20.13,2,727.6,5.4,24,40.5,40
2020-09-21 02:14:58.4431,172.8,69.1,40.25,39.99,9.1,20.12,65,3580,3640,0,40.5,40
2020-09-21 02:14:58.6905,172.8,69.1,40.25,39.99,9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:14:58.9389,172.8,69.1,40.25,39.99,9,20.12,63,50,50,0,40.5,40
2020-09-21 02:14:59.1888,172.8,69.1,40.25,39.99,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:14:59.4387,172.8,69.1,40.25,39.99,9,20.12,52,3.72,3.7,0,40.5,40
2020-09-21 02:14:59.6886,172.8,69.1,40.25,39.99,9,20.12,6,3570,24.6,3.7,40.5,40
2020-09-21 02:14:59.9377,172.8,69.1,40.25,39.99,9,20.12,7,3630,24.7,3.7,40.5,40
2020-09-21 02:15:00.1851,172.8,69.1,40.25,39.99,9,20.13,1,728,5,24,40.5,40
2020-09-21 02:15:00.4326,172.8,69.1,40.25,39.99,9,20.14,2,727.6,5.4,24,40.5,40
2020-09-21 02:15:00.6801,172.8,69.1,40.25,39.99,9,20.13,61,730.8,723.1,0,40.5,40
2020-09-21 02:15:00.9278,172.8,69.1,40.25,39.99,9,20.14,62,425,425,0,40.5,40
2020-09-21 02:15:01.1780,172.8,69.1,40.25,39.99,9.1,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:15:01.4282,172.8,69.1,40.25,39.99,8.9,20.12,3,728,5,23,40.5,40
2020-09-21 02:15:01.6784,172.8,69.1,40.25,39.99,9,20.13,4,727.6,5.4,23,40.5,40
2020-09-21 02:15:01.9285,172.8,69.1,40.25,39.99,9.1,20.13,65,3580,3630,0,40.5,40
2020-09-21 02:15:02.1757,172.8,69.1,40.25,39.99,9,20.12,66,5250,5250,0,40.5,40
2020-09-21 02:15:02.4229,172.8,69.1,40.25,39.99,9,20.13,1,728,5,24,40.5,40
2020-09-21 02:15:02.6702,172.8,69.1,40.25,39.99,9,20.12,2,727.6,5.4,24,40.5,40
2020-09-21 02:15:02.9174,172.8,69.1,40.25,39.99,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:15:03.1682,172.8,69.1,40.25,39.99,9.1,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:15:03.4206,172.8,69.1,40.25,39.99,9,20.13,63,50,50,0,40.5,40
2020-09-21 02:15:03.6731,172.8,69.1,40.25,39.99,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:15:03.9255,172.8,69.1,40.25,39.99,9,20.12,52,3.72,3.7,0,40.5,40
2020-09-21 02:15:04.1746,172.8,69.1,40.25,39.99,9,20.13,6,3570,24.6,3.7,40.5,40
2020-09-21 02:15:04.4220,172.8,69.1,40.25,39.99,9.1,20.13,7,3640,24.7,3.7,40.5,40
2020-09-21 02:15:04.6694,172.8,69.1,40.25,39.99,9,20.13,1,728,5,24,40.5,40
2020-09-21 02:15:04.9167,172.8,69.1,40.25,39.99,8.9,20.14,2,727.6,5.4,24,40.5,40
2020-09-21 02:15:05.1641,172.8,69.1,40.25,39.99,9.1,20.13,61,730.8,723.2,0,40.5,40
2020-09-21 02:15:05.4114,172.8,69.1,40.25,39.99,9,20.12,62,425,425,0,40.5,40
2020-09-21 02:15:05.6587,172.8,69.1,40.25,39.99,9,20.12,64,9.6,9.8,0,40.5,40
2020-09-21 02:15:05.9060,172.8,69.1,40.25,39.99,9,20.12,3,728,5,23,40.5,40
2020-09-21 02:15:06.1534,172.8,69.1,40.25,39.99,8.9,20.13,4,727.6,5.4,23,40.5,40
2020-09-21 02:15:06.4007,172.8,69.1,40.25,39.99,9,20.13,65,3570,3640,0,40.5,40
2020-09-21 02:15:06.6481,172.8,69.1,40.25,39.99,9.1,20.13,66,5250,5250,0,40.5,40
2020-09-21 02:15:06.8954,172.8,69.1,40.25,39.99,9,20.13,1,728,5,24,40.5,40
2020-09-21 02:15:07.1441,172.8,69.1,40.25,39.99,9,20.13,2,727.6,5.4,24,40.5,40
2020-09-21 02:15:07.3965,172.8,69.1,40.25,39.99,9,20.12,65,3580,3630,0,40.5,40
2020-09-21 02:15:07.6489,172.8,69.1,40.25,39.99,9,20.12,51,3.72,3.7,0,40.5,40
2020-09-21 02:15:07.9014,172.8,69.1,40.25,39.99,9.1,20.13,63,50,50,0,40.5,40
2020-09-21 02:15:08.1538,172.8,69.1,40.25,39.99,9,20.12,67,24.6,24.7,0,40.5,40
2020-09-21 02:15:08.4059,172.8,69.1,40.25,39.99,9,20.14,52,3.72,3.7,0,40.5,40
2020-09-21 02:15:08.6580,172.8,69.1,40.25,39.99,9,20.13,6,3580,24.6,3.7,40.5,40
2020-09-21 02:15:08.9102,172.8,69.1,40.25,39.99,9,20.12,7,3630,24.7,3.7,40.5,40
2020-09-21 02:15:09.1623,172.8,69.1,40.25,39.99,9,20.13,1,728.1,5,24,40.5,40
2020-09-21 02:15:09.4131,172.8,69.1,40.25,39.99,9,20.13,2,727.6,5.4,24,40.5,40
2020-09-21 02:15:09.6639,172.8,69.1,40.25,39.99,9,20.13,61,730.8,723.1,0,40.5,40
2020-09-21 02:15:09.9146,172.8,69.1,40.25,39.99,9.1,20.12,62,425,425,0,40.5,40
2020-09-21 02:15:10.1653,172.8,69.1,40.25,39.99,9.1,20.12,64,9.6,9.8,0,40.5,40
2020-09-21 02:15:10.4127,172.8,69.1,40.25,39.99,9,20.13,3,728.1,5,23,40.5,40
2020-09-21 02:15:10.6600,172.8,69.1,40.25,39.99,9,20.13,4,727.6,5.4,23,40.5,40
2020-09-21 02:15:10.9073,172.8,69.1,40.25,39.99,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:15:11.1546,172.8,69.1,40.25,39.99,9.1,20.13,66,5250,5240,0,40.5,40
2020-09-21 02:15:11.4018,172.8,69.1,40.25,39.99,9,20.13,1,728.1,5,24,40.5,40
2020-09-21 02:15:11.6489,172.8,69.2,40.25,40.05,9,20.13,2,727.6,5.4,24,40.5,40
2020-09-21 02:15:11.8961,172.8,69.2,40.25,40.05,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:15:12.1432,172.8,69.2,40.25,40.05,9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:15:12.3939,172.8,69.2,40.25,40.05,9,20.13,63,50,50,0,40.5,40
2020-09-21 02:15:12.6456,172.8,69.2,40.25,40.05,9.1,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:15:12.8973,172.8,69.2,40.25,40.05,8.9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:15:13.1490,172.8,69.2,40.25,40.05,9,20.13,6,3570,24.6,3.7,40.5,40
2020-09-21 02:15:13.3974,172.8,69.2,40.25,40.05,9.1,20.13,7,3640,24.7,3.7,40.5,40
2020-09-21 02:15:13.6445,172.8,69.2,40.25,40.05,9,20.12,1,728.1,5,24,40.5,40
2020-09-21 02:15:13.8917,172.8,69.2,40.25,40.05,9,20.12,2,727.6,5.4,24,40.5,40
2020-09-21 02:15:14.1388,172.8,69.2,40.25,40.05,9,20.13,61,730.8,723.2,0,40.5,40
2020-09-21 02:15:14.3887,172.8,69.2,40.25,40.05,9,20.13,62,425,425,0,40.5,40
2020-09-21 02:15:14.6412,172.8,69.2,40.25,40.05,9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:15:14.8937,172.8,69.2,40.25,40.05,9,20.13,3,728.1,5,23,40.5,40
2020-09-21 02:15:15.1462,172.8,69.2,40.25,40.05,8.9,20.12,4,727.6,5.4,23,40.5,40
2020-09-21 02:15:15.3986,172.8,69.2,40.25,40.05,9.1,20.13,65,3580,3630,0,40.5,40
2020-09-21 02:15:15.6511,172.8,69.2,40.25,40.05,9,20.13,66,5250,5250,0,40.5,40
2020-09-21 02:15:15.9035,172.8,69.2,40.25,40.05,9,20.13,1,728.1,5,24,40.5,40
2020-09-21 02:15:16.1559,172.8,69.2,40.25,40.05,9.1,20.1,2,727.6,5.4,24,40.5,40
2020-09-21 02:15:16.4084,172.8,69.2,40.25,40.05,8.9,20.12,65,3570,3630,0,40.5,40
2020-09-21 02:15:16.6609,172.8,69.2,40.25,40.05,9,20.12,51,3.72,3.7,0,40.5,40
2020-09-21 02:15:16.9134,172.8,69.2,40.25,40.05,9,20.12,63,50,50,0,40.5,40
2020-09-21 02:15:17.1659,172.8,69.2,40.25,40.05,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:15:17.4183,172.8,69.2,40.25,40.05,9,20.12,52,3.72,3.7,0,40.5,40
2020-09-21 02:15:17.6708,172.8,69.2,40.25,40.05,9,20.12,6,3570,24.6,3.7,40.5,40
2020-09-21 02:15:17.9233,172.8,69.2,40.25,40.05,9,20.12,7,3630,24.7,3.7,40.5,40
2020-09-21 02:15:18.1758,172.8,69.2,40.25,40.05,9.1,20.12,1,728,5,24,40.5,40
2020-09-21 02:15:18.4283,172.8,69.2,40.25,40.05,9,20.13,2,727.6,5.4,24,40.5,40
2020-09-21 02:15:18.6798,172.8,69.2,40.25,40.05,9,20.13,61,730.9,723.2,0,40.5,40
2020-09-21 02:15:18.9290,172.8,69.2,40.25,40.05,9,20.13,62,425,425,0,40.5,40
2020-09-21 02:15:19.1782,172.8,69.2,40.25,40.05,9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:15:19.4274,172.8,69.2,40.25,40.05,9.1,20.12,3,728,5,23,40.5,40
2020-09-21 02:15:19.6766,172.8,69.2,40.25,40.05,9,20.13,4,727.6,5.4,23,40.5,40
2020-09-21 02:15:19.9287,172.8,69.2,40.25,40.05,8.9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:15:20.1813,172.8,69.2,40.25,40.05,9,20.13,66,5250,5250,0,40.5,40
2020-09-21 02:15:20.4338,172.8,69.2,40.25,40.05,9,20.13,1,728,5,24,40.5,40
2020-09-21 02:15:20.6863,172.8,69.2,40.25,40.05,9,20.12,2,727.6,5.4,24,40.5,40
2020-09-21 02:15:20.9362,172.8,69.2,40.25,40.05,9.1,20.13,65,3580,3630,0,40.5,40
2020-09-21 02:15:21.1836,172.8,69.2,40.25,40.05,9,20.12,51,3.72,3.7,0,40.5,40
2020-09-21 02:15:21.4309,172.8,69.2,40.25,40.05,9,20.13,63,50,50,0,40.5,40
2020-09-21 02:15:21.6782,172.8,69.2,40.25,40.05,9.1,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:15:21.9256,172.8,69.2,40.25,40.05,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:15:22.1730,172.8,69.2,40.25,40.05,9,20.12,6,3580,24.6,3.7,40.5,40
2020-09-21 02:15:22.4205,172.8,69.2,40.25,40.05,9,20.12,7,3630,24.7,3.7,40.5,40
2020-09-21 02:15:22.6679,172.8,69.2,40.25,40.05,9,20.13,1,728,5,24,40.5,40
2020-09-21 02:15:22.9179,172.8,69.2,40.25,40.05,9.1,20.13,2,727.6,5.4,24,40.5,40
2020-09-21 02:15:23.1703,172.8,69.2,40.25,40.05,9,20.15,61,730.9,723.1,0,40.5,40
2020-09-21 02:15:23.4228,172.8,69.2,40.25,40.05,9,20.12,62,425,425,0,40.5,40
2020-09-21 02:15:23.6753,172.8,69.2,40.25,40.05,9.1,20.12,64,9.6,9.8,0,40.5,40
2020-09-21 02:15:23.9256,172.8,69.2,40.25,40.05,9,20.12,3,728.1,5,23,40.5,40
2020-09-21 02:15:24.1727,172.8,69.2,40.25,40.05,9.1,20.13,4,727.7,5.4,23,40.5,40
2020-09-21 02:15:24.4197,172.8,69.2,40.25,40.05,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:15:24.6668,172.8,69.2,40.25,40.05,8.9,20.12,66,5250,5250,0,40.5,40
2020-09-21 02:15:24.9159,172.8,69.2,40.25,40.05,9.1,20.1,1,728.1,5,24,40.5,40
2020-09-21 02:15:25.1676,172.8,69.2,40.25,40.05,9,20.13,2,727.7,5.4,24,40.5,40
2020-09-21 02:15:25.4193,172.8,69.2,40.25,40.05,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:15:25.6710,172.8,69.2,40.25,40.05,9,20.12,51,3.72,3.7,0,40.5,40
2020-09-21 02:15:25.9227,172.8,69.2,40.25,40.05,9,20.13,63,50,50,0,40.5,40
2020-09-21 02:15:26.1752,172.8,69.2,40.25,40.05,9,20.12,67,24.6,24.7,0,40.5,40
2020-09-21 02:15:26.4278,172.8,69.2,40.25,40.05,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:15:26.6803,172.8,69.2,40.25,40.05,8.9,20.12,6,3570,24.6,3.7,40.5,40
2020-09-21 02:15:26.9328,172.8,69.2,40.25,40.05,9,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:15:27.1832,172.8,69.2,40.25,40.05,9,20.12,1,728.1,5,24,40.5,40
2020-09-21 02:15:27.4327,172.8,69.2,40.25,40.05,9,20.12,2,727.7,5.4,24,40.5,40
2020-09-21 02:15:27.6822,172.8,69.2,40.25,40.05,9.1,20.12,61,730.8,723.2,0,40.5,40
2020-09-21 02:15:27.9316,172.8,69.2,40.25,40.05,8.9,20.13,62,425,425,0,40.5,40
2020-09-21 02:15:28.1795,172.8,69.2,40.25,40.05,9,20.12,64,9.6,9.8,0,40.5,40
2020-09-21 02:15:28.4269,172.8,69.2,40.25,40.05,9.1,20.11,3,728.1,5,23,40.5,40
2020-09-21 02:15:28.6742,172.8,69.2,40.25,40.05,9,20.12,4,727.7,5.4,23,40.5,40
2020-09-21 02:15:28.9215,172.8,69.2,40.25,40.05,9,20.14,65,3580,3630,0,40.5,40
2020-09-21 02:15:29.1726,172.8,69.2,40.25,40.05,9,20.13,66,5260,5260,0,40.5,40
2020-09-21 02:15:29.4251,172.8,69.2,40.25,40.05,9,20.12,1,728.1,5,24,40.5,40
2020-09-21 02:15:29.6776,172.8,69.2,40.25,40.05,9.1,20.13,2,727.7,5.4,24,40.5,40
2020-09-21 02:15:29.9301,172.8,69.2,40.25,40.05,9,20.11,65,3570,3630,0,40.5,40
2020-09-21 02:15:30.1791,172.8,69.2,40.25,40.05,9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:15:30.4265,172.8,69.2,40.25,40.05,9,20.12,63,50,50,0,40.5,40
2020-09-21 02:15:30.6739,172.8,69.2,40.25,40.05,9,20.11,67,24.6,24.7,0,40.5,40
2020-09-21 02:15:30.9213,172.8,69.2,40.25,40.05,9.1,20.12,52,3.72,3.7,0,40.5,40
2020-09-21 02:15:31.1723,172.8,69.2,40.25,40.05,9,20.13,6,3570,24.6,3.7,40.5,40
2020-09-21 02:15:31.4248,172.8,69.2,40.25,40.05,8.9,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:15:31.6773,172.8,69.2,40.25,40.05,9.1,20.12,1,728.1,5,24,40.5,40
2020-09-21 02:15:31.9299,172.8,69.2,40.25,40.05,9,20.12,2,727.6,5.4,24,40.5,40
2020-09-21 02:15:32.1824,172.8,69.2,40.25,40.05,9,20.13,61,730.9,723.2,0,40.5,40
2020-09-21 02:15:32.4303,172.8,69.2,40.25,40.05,9,20.12,62,425,425,0,40.5,40
2020-09-21 02:15:32.6776,172.8,69.2,40.25,40.05,9,20.12,64,9.6,9.8,0,40.5,40
2020-09-21 02:15:32.9249,172.8,69.2,40.25,40.05,9,20.12,3,728.1,5,23,40.5,40
2020-09-21 02:15:33.1722,172.8,69.2,40.25,40.05,9.1,20.13,4,727.6,5.4,23,40.5,40
2020-09-21 02:15:33.4204,172.8,69.2,40.25,40.05,9,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:15:33.6686,172.8,69.2,40.25,40.05,9,20.12,66,5250,5260,0,40.5,40
2020-09-21 02:15:33.9168,172.8,69.2,40.25,40.05,9,20.13,1,728.1,5,24,40.5,40
2020-09-21 02:15:34.1650,172.8,69.2,40.25,40.05,9,20.13,2,727.6,5.4,24,40.5,40
2020-09-21 02:15:34.4170,172.8,69.2,40.25,40.05,9.1,20.12,65,3570,3630,0,40.5,40
2020-09-21 02:15:34.6695,172.8,69.2,40.25,40.05,8.9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:15:34.9221,172.8,69.2,40.25,40.05,9,20.13,63,50,50,0,40.5,40
2020-09-21 02:15:35.1746,172.8,69.2,40.25,40.05,9.1,20.12,67,24.6,24.7,0,40.5,40
2020-09-21 02:15:35.4227,172.8,69.2,40.25,40.05,9,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:15:35.6700,172.8,69.2,40.25,40.05,9,20.13,6,3570,24.6,3.7,40.5,40
2020-09-21 02:15:35.9174,172.8,69.2,40.25,40.05,9,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:15:36.1647,172.8,69.2,40.25,40.05,9,20.13,1,728.1,5,24,40.5,40
2020-09-21 02:15:36.4121,172.8,69.2,40.25,40.05,9.1,20.12,2,727.6,5.4,24,40.5,40
2020-09-21 02:15:36.6594,172.8,69.2,40.25,40.05,9,20.13,61,730.9,723.2,0,40.5,40
2020-09-21 02:15:36.9068,172.8,69.2,40.25,40.05,9,20.13,62,425,425,0,40.5,40
2020-09-21 02:15:37.1541,172.8,69.2,40.25,40.05,9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:15:37.4014,172.8,69.2,40.25,40.05,9,20.13,3,728.1,5,23,40.5,40
2020-09-21 02:15:37.6486,172.8,69.2,40.25,40.05,9.1,20.12,4,727.6,5.4,23,40.5,40
2020-09-21 02:15:37.8959,172.8,69.2,40.25,40.05,9,20.13,65,3580,3640,0,40.5,40
2020-09-21 02:15:38.1431,172.8,69.2,40.25,40.05,8.9,20.11,66,5260,5260,0,40.5,40
2020-09-21 02:15:38.3945,172.8,69.2,40.25,40.05,9.1,20.13,1,728.1,4.8,24,40.5,40
2020-09-21 02:15:38.6470,172.8,69.2,40.25,40.05,9.1,20.13,2,727.7,5.4,24,40.5,40
