Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:15:38.8994,172.8,69.2,40.25,40.05,9,20.13,65,3570,3640,0,40.5,40
2020-09-21 02:15:39.1518,172.8,69.2,40.25,40.05,9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:15:39.4042,172.8,69.2,40.25,40.05,9,20.12,63,50,50,0,40.5,40
2020-09-21 02:15:39.6567,172.8,69.2,40.25,40.05,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:15:39.9092,172.8,69.2,40.25,40.05,9.1,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:15:40.1617,172.8,69.2,40.25,40.05,9,20.12,6,3570,24.6,3.7,40.5,40
2020-09-21 02:15:40.4133,172.8,69.2,40.25,40.05,8.9,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:15:40.6644,172.8,69.2,40.25,40.05,9,20.13,1,728.1,4.8,24,40.5,40
2020-09-21 02:15:40.9154,172.8,69.2,40.25,40.05,9,20.12,2,727.7,5.4,24,40.5,40
2020-09-21 02:15:41.1664,172.8,69.2,40.25,40.05,9,20.13,61,730.9,723.2,0,40.5,40
2020-09-21 02:15:41.4150,172.8,69.2,40.25,40.05,9,20.13,62,425,425,0,40.5,40
2020-09-21 02:15:41.6624,172.8,69.2,40.25,40.05,8.9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:15:41.9097,172.8,69.2,40.25,40.05,9.1,20.13,3,728.1,4.8,23,40.5,40
2020-09-21 02:15:42.1570,172.8,69.2,40.25,40.05,9,20.11,4,727.7,5.4,23,40.5,40
2020-09-21 02:15:42.4069,172.8,69.2,40.25,40.05,9,20.12,65,3570,3630,0,40.5,40
2020-09-21 02:15:42.6594,172.8,69.2,40.25,40.05,9,20.13,66,5260,5260,0,40.5,40
2020-09-21 02:15:42.9119,172.8,69.2,40.25,40.05,8.9,20.13,1,728.1,4.8,24,40.5,40
2020-09-21 02:15:43.1643,172.8,69.2,40.25,40.05,9,20.13,2,727.7,5.4,24,40.5,40
2020-09-21 02:15:43.4164,172.8,69.2,40.25,40.05,9.1,20.13,65,3580,3640,0,40.5,40
2020-09-21 02:15:43.6644,172.8,69.2,40.25,40.05,9,20.12,51,3.72,3.7,0,40.5,40
2020-09-21 02:15:43.9124,172.8,69.2,40.25,40.05,9,20.12,63,50,50,0,40.5,40
2020-09-21 02:15:44.1604,172.8,69.2,40.25,40.05,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:15:44.4083,172.8,69.2,40.25,40.05,9,20.12,52,3.72,3.7,0,40.5,40
2020-09-21 02:15:44.6557,172.8,69.2,40.25,40.05,9.1,20.13,6,3580,24.6,3.7,40.5,40
2020-09-21 02:15:44.9030,172.8,69.2,40.25,40.05,9,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:15:45.1504,172.8,69.2,40.25,40.05,8.9,20.13,1,728.1,4.8,24,40.5,40
2020-09-21 02:15:45.3981,172.8,69.2,40.25,40.05,9,20.12,2,727.7,5.4,24,40.5,40
2020-09-21 02:15:45.6506,172.8,69.2,40.25,40.05,9,20.13,61,731,723.2,0,40.5,40
2020-09-21 02:15:45.9032,172.8,69.2,40.25,40.05,9,20.13,62,425,425,0,40.5,40
2020-09-21 02:15:46.1557,172.8,69.2,40.25,40.05,9,20.11,64,9.6,9.8,0,40.5,40
2020-09-21 02:15:46.4082,172.8,69.2,40.25,40.05,9,20.13,3,728.1,4.8,23,40.5,40
2020-09-21 02:15:46.6606,172.8,69.2,40.25,40.05,9.1,20.12,4,727.7,5.4,23,40.5,40
2020-09-21 02:15:46.9128,172.8,69.2,40.25,40.05,9,20.12,65,3580,3640,0,40.5,40
2020-09-21 02:15:47.1651,172.8,69.2,40.25,40.05,9,20.12,66,5250,5250,0,40.5,40
2020-09-21 02:15:47.4174,172.8,69.2,40.25,40.05,9,20.13,1,728.1,4.8,24,40.5,40
2020-09-21 02:15:47.6662,172.8,69.2,40.25,40.05,9,20.12,2,727.7,5.4,24,40.5,40
2020-09-21 02:15:47.9135,172.8,69.2,40.25,40.05,9.1,20.13,65,3570,3640,0,40.5,40
2020-09-21 02:15:48.1608,172.8,69.2,40.25,40.05,9.1,20.12,51,3.72,3.7,0,40.5,40
2020-09-21 02:15:48.4082,172.8,69.2,40.25,40.05,8.9,20.13,63,50,50,0,40.5,40
2020-09-21 02:15:48.6555,172.8,69.2,40.25,40.05,9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:15:48.9075,172.8,69.2,40.25,40.05,9.1,20.13,52,3.72,3.7,0,40.5,40
2020-09-21 02:15:49.1600,172.8,69.2,40.25,40.05,9,20.13,6,3570,24.6,3.7,40.5,40
2020-09-21 02:15:49.4125,172.8,69.2,40.25,40.05,9,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:15:49.6650,172.8,69.2,40.25,40.05,9,20.13,1,728.1,4.8,24,40.5,40
2020-09-21 02:15:49.9175,172.8,69.2,40.25,40.05,9.1,20.13,2,727.7,5.4,24,40.5,40
2020-09-21 02:15:50.1700,172.8,69.2,40.25,40.05,9.1,20.12,61,730.9,723.2,0,40.5,40
2020-09-21 02:15:50.4225,172.8,69.2,40.25,40.05,9,20.13,62,425,425,0,40.5,40
2020-09-21 02:15:50.6750,172.8,69.2,40.25,40.05,9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:15:50.9240,172.8,69.2,40.25,40.05,9,20.13,3,728.1,4.8,23,40.5,40
2020-09-21 02:15:51.1725,172.8,69.2,40.25,40.05,9,20.13,4,727.7,5.4,23,40.5,40
2020-09-21 02:15:51.4211,172.8,69.2,40.25,40.05,9.1,20.13,65,3570,3630,0,40.5,40
2020-09-21 02:15:51.6696,172.8,69.2,40.25,40.05,9,20.13,66,5260,5250,0,40.5,40
2020-09-21 02:15:51.9219,172.8,69.2,40.25,40.05,8.9,20.12,1,728.1,4.8,24,40.5,40
2020-09-21 02:15:52.1744,172.8,69.2,40.25,40.05,9.1,20.13,2,727.7,5.4,24,40.5,40
2020-09-21 02:15:52.4270,172.8,69.2,40.25,40.05,9,20.13,65,3570,3640,0,40.5,40
2020-09-21 02:15:52.6795,172.8,69.2,40.25,40.05,9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:15:52.9320,172.8,69.2,40.25,40.05,9,20.13,63,50,50,0,40.5,40
2020-09-21 02:15:53.1845,172.8,69.2,40.25,40.05,8.9,20.13,67,24.6,24.7,0,40.5,40
2020-09-21 02:15:53.4371,172.8,69.2,40.25,40.05,9,20.12,52,3.72,3.7,0,40.5,40
2020-09-21 02:15:53.6896,172.8,69.2,40.25,40.05,9,20.12,6,3580,24.6,3.7,40.5,40
2020-09-21 02:15:53.9385,172.8,69.2,40.25,40.05,9,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:15:54.1869,172.8,69.2,40.25,40.05,9,20.13,1,728.2,5,24,40.5,40
2020-09-21 02:15:54.4353,172.8,69.2,40.25,40.05,9,20.12,2,727.7,5.4,24,40.5,40
2020-09-21 02:15:54.6838,172.8,69.2,40.25,40.05,9,20.13,61,730.9,723.2,0,40.5,40
2020-09-21 02:15:54.9340,172.8,69.2,40.25,40.05,9.1,20.13,62,425,425,0,40.5,40
2020-09-21 02:15:55.1859,172.8,69.2,40.25,40.05,8.9,20.13,64,9.6,9.8,0,40.5,40
2020-09-21 02:15:55.4379,172.8,69.2,40.25,40.05,9,20.12,3,728.2,5,23,40.5,40
2020-09-21 02:15:55.6899,172.8,69.2,40.25,40.05,9.1,20.13,4,727.7,5.4,23,40.5,40
2020-09-21 02:15:55.9414,172.8,69.2,40.25,40.05,9,20.13,65,3570,3640,0,40.5,40
2020-09-21 02:15:56.1888,172.8,69.2,40.25,40.05,9,20.12,66,5250,5250,0,40.5,40
2020-09-21 02:15:56.4362,172.8,69.2,40.25,40.05,9,20.13,1,728.2,5,24,40.5,40
2020-09-21 02:15:56.6836,172.8,69.2,40.25,40.05,9,20.13,2,727.7,5.4,24,40.5,40
2020-09-21 02:15:56.9311,172.8,69.2,40.25,40.05,9.1,20.13,65,3580,3630,0,40.5,40
2020-09-21 02:15:57.1821,172.8,69.2,40.25,40.05,9,20.13,51,3.72,3.7,0,40.5,40
2020-09-21 02:15:57.4347,172.8,69.2,40.25,40.05,9,20.13,63,50,50,0,40.5,40
2020-09-21 02:15:57.6872,172.8,69.2,40.25,40.05,9,20.14,67,24.6,24.7,0,40.5,40
2020-09-21 02:15:57.9397,172.8,69.2,40.25,40.05,9,20.12,52,3.72,3.7,0,40.5,40
2020-09-21 02:15:58.1896,172.8,69.2,40.25,40.05,9.1,20.13,6,3570,24.6,3.7,40.5,40
2020-09-21 02:15:58.4381,172.8,69.2,40.25,40.05,9,20.13,7,3630,24.7,3.7,40.5,40
2020-09-21 02:15:58.6866,172.8,69.2,40.25,40.05,8.9,20.12,1,728.2,5,24,40.5,40
2020-09-21 02:15:58.9350,172.8,69.2,40.25,40.05,9.1,20.12,2,727.7,5.4,24,40.5,40
2020-09-21 02:15:59.1835,172.8,69.2,40.25,40.05,9,20.13,61,731,723.3,0,40.5,40
2020-09-21 02:15:59.4320,172.8,69.2,40.25,40.05,9,20.32,62,425,425,0,40.5,40
2020-09-21 02:15:59.6805,172.8,69.2,40.25,40.05,9,20.32,64,9.6,9.8,0,40.5,40
2020-09-21 02:15:59.9289,172.8,69.2,40.25,40.05,8.9,20.32,3,728.1,4.8,23,40.5,40
2020-09-21 02:16:00.1760,172.8,69.2,40.25,40.05,9,20.33,4,727.6,5.4,23,40.5,40
2020-09-21 02:16:00.4232,172.8,69.2,40.25,40.05,9,20.31,65,3580,3640,0,40.5,40
2020-09-21 02:16:00.6704,172.8,69.2,40.25,40.05,9,20.33,66,5250,5250,0,40.5,40
2020-09-21 02:16:00.9175,172.8,69.2,40.25,40.05,9,20.32,1,728.1,4.8,24,40.5,40
2020-09-21 02:16:01.1647,172.8,69.2,40.25,40.05,9,20.32,2,727.6,5.4,24,40.5,40
2020-09-21 02:16:01.4119,172.8,69.2,40.25,40.05,9,20.32,65,3570,3640,0,40.5,40
2020-09-21 02:16:01.6590,172.8,69.2,40.25,40.05,9.1,20.33,51,3.72,3.7,0,40.5,40
2020-09-21 02:16:01.9062,172.8,69.2,40.25,40.05,8.9,20.32,63,50,50,0,40.5,40
2020-09-21 02:16:02.1548,172.8,69.2,40.25,40.05,9,20.32,67,24.6,24.7,0,40.5,40
2020-09-21 02:16:02.4073,172.8,69.2,40.25,40.05,9,20.32,52,3.72,3.7,0,40.5,40
2020-09-21 02:16:02.6599,172.8,69.2,40.25,40.05,9,20.32,6,3570,24.6,3.7,40.5,40
2020-09-21 02:16:02.9124,172.8,69.2,40.25,40.05,9.1,20.32,7,3630,24.7,3.7,40.5,40
2020-09-21 02:16:03.1650,172.8,69.2,40.25,40.05,9,20.32,1,728.1,4.8,24,40.5,40
2020-09-21 02:16:03.4175,172.8,69.2,40.25,40.05,9,20.32,2,727.6,5.4,24,40.5,40
2020-09-21 02:16:03.6700,172.8,69.2,40.25,40.05,9.1,20.32,61,730.9,723.3,0,40.5,40
2020-09-21 02:16:03.9225,172.8,69.2,40.25,40.05,9,20.33,62,425,425,0,40.5,40
2020-09-21 02:16:04.1750,172.8,69.2,40.25,40.05,9,20.32,64,9.6,9.8,0,40.5,40
2020-09-21 02:16:04.4275,172.8,69.2,40.25,40.05,9,20.33,3,728.1,4.8,23,40.5,40
2020-09-21 02:16:04.6800,172.8,69.2,40.25,40.05,9,20.32,4,727.6,5.4,23,40.5,40
2020-09-21 02:16:04.9325,172.8,69.2,40.25,40.05,9.1,20.32,65,3570,3630,0,40.5,40
2020-09-21 02:16:05.1850,172.8,69.2,40.25,40.05,9.1,20.32,66,5250,5250,0,40.5,40
2020-09-21 02:16:05.4327,172.8,69.2,40.25,40.05,9,20.33,1,728.1,4.8,24,40.5,40
2020-09-21 02:16:05.6801,172.8,69.2,40.25,40.05,9,20.32,2,727.6,5.4,24,40.5,40
2020-09-21 02:16:05.9275,172.8,69.2,40.25,40.05,9,20.32,65,3570,3630,0,40.5,40
2020-09-21 02:16:06.1749,172.8,69.2,40.25,40.05,9,20.32,51,3.72,3.7,0,40.5,40
2020-09-21 02:16:06.4225,172.8,69.2,40.25,40.05,9.1,20.31,63,50,50,0,40.5,40
2020-09-21 02:16:06.6700,172.8,69.2,40.25,40.05,9,20.33,67,24.6,24.7,0,40.5,40
2020-09-21 02:16:06.9176,172.8,69.2,40.25,40.05,9,20.32,52,3.72,3.7,0,40.5,40
2020-09-21 02:16:07.1652,172.8,69.2,40.25,40.05,9.1,20.32,6,3580,24.6,3.7,40.5,40
2020-09-21 02:16:07.4125,172.8,69.2,40.25,40.05,9,20.33,7,3630,24.7,3.7,40.5,40
2020-09-21 02:16:07.6599,172.8,69.2,40.25,40.05,9,20.32,1,728.2,5,24,40.5,40
2020-09-21 02:16:07.9072,172.8,69.2,40.25,40.05,9,20.32,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:08.1545,172.8,69.2,40.25,40.05,9,20.32,61,731,723.3,0,40.5,40
2020-09-21 02:16:08.4061,172.8,69.2,40.25,40.05,9.1,20.32,62,425,425,0,40.5,40
2020-09-21 02:16:08.6585,172.8,69.2,40.25,40.05,9.1,20.32,64,9.6,9.8,0,40.5,40
2020-09-21 02:16:08.9110,172.8,69.2,40.25,40.05,9,20.32,3,728.2,5,23,40.5,40
2020-09-21 02:16:09.1635,172.8,69.2,40.25,40.05,9,20.32,4,727.8,5.4,23,40.5,40
2020-09-21 02:16:09.4159,172.8,69.2,40.25,40.05,9,20.33,65,3570,3630,0,40.5,40
2020-09-21 02:16:09.6684,172.8,69.2,40.25,40.05,9,20.32,66,5250,5240,0,40.5,40
2020-09-21 02:16:09.9209,172.8,69.2,40.25,40.05,9,20.32,1,728.2,5,24,40.5,40
2020-09-21 02:16:10.1734,172.8,69.2,40.25,40.05,9,20.32,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:10.4259,172.8,69.2,40.25,40.05,9,20.33,65,3570,3630,0,40.5,40
2020-09-21 02:16:10.6748,172.8,69.2,40.25,40.05,9.1,20.32,51,3.72,3.7,0,40.5,40
2020-09-21 02:16:10.9221,172.8,69.2,40.25,40.05,9,20.32,63,50,50,0,40.5,40
2020-09-21 02:16:11.1694,172.8,69.2,40.25,40.05,9,20.33,67,24.6,24.7,0,40.5,40
2020-09-21 02:16:11.4167,172.8,69.2,40.25,40.05,9,20.32,52,3.72,3.7,0,40.5,40
2020-09-21 02:16:11.6655,172.8,69.2,40.25,40.05,9,20.32,6,3570,24.6,3.7,40.5,40
2020-09-21 02:16:11.9164,172.8,69.2,40.25,40.05,9.1,20.33,7,3630,24.7,3.7,40.5,40
2020-09-21 02:16:12.1672,172.8,69.2,40.25,40.05,9,20.32,1,728.2,5,24,40.5,40
2020-09-21 02:16:12.4181,172.8,69.2,40.25,40.05,9,20.32,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:12.6679,172.8,69.3,40.25,40.1,9,20.33,61,730.9,723.3,0,40.5,40
2020-09-21 02:16:12.9151,172.8,69.3,40.25,40.1,9,20.33,62,425,425,0,40.5,40
2020-09-21 02:16:13.1623,172.8,69.3,40.25,40.1,9.1,20.32,64,9.6,9.8,0,40.5,40
2020-09-21 02:16:13.4096,172.8,69.3,40.25,40.1,9,20.33,3,728.2,5,23,40.5,40
2020-09-21 02:16:13.6575,172.8,69.3,40.25,40.1,8.9,20.33,4,727.8,5.4,23,40.5,40
2020-09-21 02:16:13.9070,172.8,69.3,40.25,40.1,9,20.3,65,3580,3630,0,40.5,40
2020-09-21 02:16:14.1565,172.8,69.3,40.25,40.1,9,20.32,66,5250,5240,0,40.5,40
2020-09-21 02:16:14.4061,172.8,69.3,40.25,40.1,9,20.32,1,728.2,5,24,40.5,40
2020-09-21 02:16:14.6556,172.8,69.3,40.25,40.1,9,20.33,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:14.9051,172.8,69.3,40.25,40.1,8.9,20.32,65,3570,3630,0,40.5,40
2020-09-21 02:16:15.1546,172.8,69.3,40.25,40.1,9.1,20.32,51,3.72,3.7,0,40.5,40
2020-09-21 02:16:15.4041,172.8,69.3,40.25,40.1,9.1,20.32,63,50,50,0,40.5,40
2020-09-21 02:16:15.6530,172.8,69.3,40.25,40.1,9,20.32,67,24.6,24.7,0,40.5,40
2020-09-21 02:16:15.9003,172.8,69.3,40.25,40.1,9,20.32,52,3.72,3.7,0,40.5,40
2020-09-21 02:16:16.1476,172.8,69.3,40.25,40.1,9,20.32,6,3570,24.6,3.7,40.5,40
2020-09-21 02:16:16.3949,172.8,69.3,40.25,40.1,9,20.32,7,3630,24.7,3.7,40.5,40
2020-09-21 02:16:16.6423,172.8,69.3,40.25,40.1,9.1,20.32,1,728.2,5,24,40.5,40
2020-09-21 02:16:16.8921,172.8,69.3,40.25,40.1,9,20.32,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:17.1445,172.8,69.3,40.25,40.1,9,20.32,61,731,723.3,0,40.5,40
2020-09-21 02:16:17.3969,172.8,69.3,40.25,40.1,9,20.32,62,425,425,0,40.5,40
2020-09-21 02:16:17.6493,172.8,69.3,40.25,40.1,9,20.32,64,9.6,9.8,0,40.5,40
2020-09-21 02:16:17.9017,172.8,69.3,40.25,40.1,9.1,20.35,3,728.2,5,23,40.5,40
2020-09-21 02:16:18.1536,172.8,69.3,40.25,40.1,9,20.32,4,727.8,5.4,23,40.5,40
2020-09-21 02:16:18.4056,172.8,69.3,40.25,40.1,8.9,20.32,65,3570,3630,0,40.5,40
2020-09-21 02:16:18.6575,172.8,69.3,40.25,40.1,9.1,20.32,66,5240,5240,0,40.5,40
2020-09-21 02:16:18.9095,172.8,69.3,40.25,40.1,9,20.32,1,728.2,5,24,40.5,40
2020-09-21 02:16:19.1577,172.8,69.3,40.25,40.1,9,20.33,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:19.4050,172.8,69.3,40.25,40.1,9,20.33,65,3580,3630,0,40.5,40
2020-09-21 02:16:19.6523,172.8,69.3,40.25,40.1,9,20.3,51,3.72,3.7,0,40.5,40
2020-09-21 02:16:19.8997,172.8,69.3,40.25,40.1,9,20.32,63,50,50,0,40.5,40
2020-09-21 02:16:20.1506,172.8,69.3,40.25,40.1,9,20.34,67,24.6,24.7,0,40.5,40
2020-09-21 02:16:20.4030,172.8,69.3,40.25,40.1,9,20.32,52,3.72,3.7,0,40.5,40
2020-09-21 02:16:20.6555,172.8,69.3,40.25,40.1,9,20.32,6,3580,24.6,3.7,40.5,40
2020-09-21 02:16:20.9079,172.8,69.3,40.25,40.1,9,20.33,7,3630,24.7,3.7,40.5,40
2020-09-21 02:16:21.1604,172.8,69.3,40.25,40.1,9,20.34,1,728.2,5,24,40.5,40
2020-09-21 02:16:21.4129,172.8,69.3,40.25,40.1,9.1,20.32,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:21.6653,172.8,69.3,40.25,40.1,8.9,20.32,61,731.1,723.4,0,40.5,40
2020-09-21 02:16:21.9178,172.8,69.3,40.25,40.1,9,20.35,62,425,425,0,40.5,40
2020-09-21 02:16:22.1703,172.8,69.3,40.25,40.1,9.1,20.32,64,9.6,9.8,0,40.5,40
2020-09-21 02:16:22.4228,172.8,69.3,40.25,40.1,9,20.33,3,728.2,4.8,23,40.5,40
2020-09-21 02:16:22.6753,172.8,69.3,40.25,40.1,9,20.32,4,727.8,5.4,23,40.5,40
2020-09-21 02:16:22.9279,172.8,69.3,40.25,40.1,9,20.33,65,3570,3630,0,40.5,40
2020-09-21 02:16:23.1803,172.8,69.3,40.25,40.1,9,20.33,66,5240,5240,0,40.5,40
2020-09-21 02:16:23.4325,172.8,69.3,40.25,40.1,9.1,20.32,1,728.2,4.8,24,40.5,40
2020-09-21 02:16:23.6848,172.8,69.3,40.25,40.1,9,20.33,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:23.9370,172.8,69.3,40.25,40.1,9,20.32,65,3570,3630,0,40.5,40
2020-09-21 02:16:24.1878,172.8,69.3,40.25,40.1,9,20.32,51,3.72,3.7,0,40.5,40
2020-09-21 02:16:24.4354,172.8,69.3,40.25,40.1,9,20.32,63,50,50,0,40.5,40
2020-09-21 02:16:24.6829,172.8,69.3,40.25,40.1,9,20.32,67,24.6,24.7,0,40.5,40
2020-09-21 02:16:24.9305,172.8,69.3,40.25,40.1,9,20.33,52,3.72,3.7,0,40.5,40
2020-09-21 02:16:25.1781,172.8,69.3,40.25,40.1,8.9,20.32,6,3570,24.6,3.7,40.5,40
2020-09-21 02:16:25.4272,172.8,69.3,40.25,40.1,9,20.32,7,3630,24.7,3.7,40.5,40
2020-09-21 02:16:25.6779,172.8,69.3,40.25,40.1,9,20.33,1,728.2,4.8,24,40.5,40
2020-09-21 02:16:25.9286,172.8,69.3,40.25,40.1,9,20.32,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:26.1793,172.8,69.3,40.25,40.1,9,20.32,61,730.9,723.4,0,40.5,40
2020-09-21 02:16:26.4296,172.8,69.3,40.25,40.1,8.9,20.32,62,425,425,0,40.5,40
2020-09-21 02:16:26.6769,172.8,69.3,40.25,40.1,9,20.32,64,9.6,9.8,0,40.5,40
2020-09-21 02:16:26.9242,172.8,69.3,40.25,40.1,9.1,20.32,3,728.2,4.8,23,40.5,40
2020-09-21 02:16:27.1715,172.8,69.3,40.25,40.1,9,20.32,4,727.8,5.4,23,40.5,40
2020-09-21 02:16:27.4188,172.8,69.3,40.25,40.1,9,20.33,65,3580,3630,0,40.5,40
2020-09-21 02:16:27.6698,172.8,69.3,40.25,40.1,9,20.33,66,5240,5240,0,40.5,40
2020-09-21 02:16:27.9223,172.8,69.3,40.25,40.1,9,20.32,1,728.2,4.8,24,40.5,40
2020-09-21 02:16:28.1748,172.8,69.3,40.25,40.1,9.1,20.32,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:28.4273,172.8,69.3,40.25,40.1,9,20.32,65,3570,3630,0,40.5,40
2020-09-21 02:16:28.6764,172.8,69.3,40.25,40.1,9,20.32,51,3.72,3.7,0,40.5,40
2020-09-21 02:16:28.9237,172.8,69.3,40.25,40.1,9,20.32,63,50,50,0,40.5,40
2020-09-21 02:16:29.1710,172.8,69.3,40.25,40.1,9,20.32,67,24.6,24.7,0,40.5,40
2020-09-21 02:16:29.4184,172.8,69.3,40.25,40.1,9.1,20.34,52,3.72,3.7,0,40.5,40
2020-09-21 02:16:29.6669,172.8,69.3,40.25,40.1,9,20.33,6,3580,24.6,3.7,40.5,40
2020-09-21 02:16:29.9173,172.8,69.3,40.25,40.1,8.9,20.32,7,3630,24.7,3.7,40.5,40
2020-09-21 02:16:30.1676,172.8,69.3,40.25,40.1,9.1,20.32,1,728.2,4.8,24,40.5,40
2020-09-21 02:16:30.4179,172.8,69.3,40.25,40.1,9.1,20.32,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:30.6688,172.8,69.3,40.25,40.1,9,20.32,61,731,723.3,0,40.5,40
2020-09-21 02:16:30.9205,172.8,69.3,40.25,40.1,9,20.32,62,425,425,0,40.5,40
2020-09-21 02:16:31.1722,172.8,69.3,40.25,40.1,9,20.33,64,9.6,9.8,0,40.5,40
2020-09-21 02:16:31.4240,172.8,69.3,40.25,40.1,9,20.32,3,728.2,4.8,23,40.5,40
2020-09-21 02:16:31.6757,172.8,69.3,40.25,40.1,9,20.32,4,727.8,5.4,23,40.5,40
2020-09-21 02:16:31.9235,172.8,69.3,40.25,40.1,8.9,20.32,65,3570,3630,0,40.5,40
2020-09-21 02:16:32.1708,172.8,69.3,40.25,40.1,9,20.32,66,5240,5250,0,40.5,40
2020-09-21 02:16:32.4181,172.8,69.3,40.25,40.1,9,20.32,1,728.2,4.8,24,40.5,40
2020-09-21 02:16:32.6654,172.8,69.3,40.25,40.1,9,20.32,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:32.9176,172.8,69.3,40.25,40.1,9.1,20.32,65,3580,3640,0,40.5,40
2020-09-21 02:16:33.1701,172.8,69.3,40.25,40.1,8.9,20.32,51,3.72,3.7,0,40.5,40
2020-09-21 02:16:33.4226,172.8,69.3,40.25,40.1,9,20.3,63,50,50,0,40.5,40
2020-09-21 02:16:33.6751,172.8,69.3,40.25,40.1,9.1,20.32,67,24.6,24.7,0,40.5,40
2020-09-21 02:16:33.9231,172.8,69.3,40.25,40.1,9,20.33,52,3.72,3.7,0,40.5,40
2020-09-21 02:16:34.1704,172.8,69.3,40.25,40.1,9,20.33,6,3570,24.6,3.7,40.5,40
2020-09-21 02:16:34.4178,172.8,69.3,40.25,40.1,9,20.33,7,3630,24.7,3.7,40.5,40
2020-09-21 02:16:34.6652,172.8,69.3,40.25,40.1,9,20.33,1,728.2,4.8,24,40.5,40
2020-09-21 02:16:34.9124,172.8,69.3,40.25,40.1,9.1,20.32,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:35.1596,172.8,69.3,40.25,40.1,9,20.32,61,731,723.3,0,40.5,40
2020-09-21 02:16:35.4068,172.8,69.3,40.25,40.1,9,20.33,62,425,425,0,40.5,40
2020-09-21 02:16:35.6540,172.8,69.3,40.25,40.1,9,20.32,64,9.6,9.8,0,40.5,40
2020-09-21 02:16:35.9012,172.8,69.3,40.25,40.1,9,20.32,3,728.2,4.8,23,40.5,40
2020-09-21 02:16:36.1484,172.8,69.3,40.25,40.1,9.1,20.32,4,727.8,5.4,23,40.5,40
2020-09-21 02:16:36.3956,172.8,69.3,40.25,40.1,9,20.32,65,3580,3630,0,40.5,40
2020-09-21 02:16:36.6428,172.8,69.3,40.25,40.1,9,20.32,66,5240,5240,0,40.5,40
2020-09-21 02:16:36.8900,172.8,69.3,40.25,40.1,9.1,20.34,1,728.2,4.8,24,40.5,40
2020-09-21 02:16:37.1372,172.8,69.3,40.25,40.1,9.1,20.32,2,727.9,5.4,24,40.5,40
2020-09-21 02:16:37.3844,172.8,69.3,40.25,40.1,9,20.33,65,3570,3630,0,40.5,40
2020-09-21 02:16:37.6316,172.8,69.3,40.25,40.1,9,20.32,51,3.72,3.7,0,40.5,40
2020-09-21 02:16:37.8820,172.8,69.3,40.25,40.1,8.9,20.33,63,50,50,0,40.5,40
2020-09-21 02:16:38.1344,172.8,69.3,40.25,40.1,9,20.32,67,24.6,24.7,0,40.5,40
2020-09-21 02:16:38.3868,172.8,69.3,40.25,40.1,9.1,20.32,52,3.72,3.7,0,40.5,40
2020-09-21 02:16:38.6391,172.8,69.3,40.25,40.1,9,20.32,6,3570,24.6,3.7,40.5,40
2020-09-21 02:16:38.8890,172.8,69.3,40.25,40.1,9,20.32,7,3630,24.7,3.7,40.5,40
2020-09-21 02:16:39.1363,172.8,69.3,40.25,40.1,9,20.32,1,728.2,4.8,24,40.5,40
2020-09-21 02:16:39.3836,172.8,69.3,40.25,40.1,9,20.32,2,727.9,5.4,24,40.5,40
2020-09-21 02:16:39.6308,172.8,69.3,40.25,40.1,9.1,20.33,61,731,723.4,0,40.5,40
2020-09-21 02:16:39.8781,172.8,69.3,40.25,40.1,8.9,20.32,62,425,425,0,40.5,40
2020-09-21 02:16:40.1306,172.8,69.3,40.25,40.1,8.9,20.33,64,9.6,9.8,0,40.5,40
2020-09-21 02:16:40.3830,172.8,69.3,40.25,40.1,9.1,20.33,3,728.2,4.8,23,40.5,40
2020-09-21 02:16:40.6355,172.8,69.3,40.25,40.1,9,20.32,4,727.9,5.4,23,40.5,40
2020-09-21 02:16:40.8880,172.8,69.3,40.25,40.1,9,20.33,65,3570,3630,0,40.5,40
2020-09-21 02:16:41.1405,172.8,69.3,40.25,40.1,9,20.32,66,5240,5240,0,40.5,40
2020-09-21 02:16:41.3929,172.8,69.3,40.25,40.1,9,20.32,1,728.2,4.8,24,40.5,40
2020-09-21 02:16:41.6454,172.8,69.3,40.25,40.1,9.1,20.32,2,727.9,5.4,24,40.5,40
2020-09-21 02:16:41.8972,172.8,69.3,40.25,40.1,9.1,20.33,65,3570,3630,0,40.5,40
2020-09-21 02:16:42.1443,172.8,69.3,40.25,40.1,9,20.31,51,3.72,3.7,0,40.5,40
2020-09-21 02:16:42.3914,172.8,69.3,40.25,40.1,9,20.32,63,50,50,0,40.5,40
2020-09-21 02:16:42.6385,172.8,69.3,40.25,40.1,9,20.33,67,24.6,24.7,0,40.5,40
2020-09-21 02:16:42.8856,172.8,69.3,40.25,40.1,9.1,20.33,52,3.72,3.7,0,40.5,40
2020-09-21 02:16:43.1366,172.8,69.3,40.25,40.1,9.1,20.32,6,3580,24.6,3.7,40.5,40
2020-09-21 02:16:43.3892,172.8,69.3,40.25,40.1,9,20.32,7,3630,24.7,3.7,40.5,40
2020-09-21 02:16:43.6418,172.8,69.3,40.25,40.1,9,20.33,1,728.2,5,24,40.5,40
2020-09-21 02:16:43.8943,172.8,69.3,40.25,40.1,9,20.32,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:44.1469,172.8,69.3,40.25,40.1,9,20.33,61,731.1,723.4,0,40.5,40
2020-09-21 02:16:44.3995,172.8,69.3,40.25,40.1,9,20.32,62,425,425,0,40.5,40
2020-09-21 02:16:44.6522,172.8,69.3,40.25,40.1,9,20.32,64,9.6,9.8,0,40.5,40
2020-09-21 02:16:44.9048,172.8,69.3,40.25,40.1,9,20.32,3,728.2,5,23,40.5,40
2020-09-21 02:16:45.1574,172.8,69.3,40.25,40.1,9.1,20.32,4,727.8,5.4,23,40.5,40
2020-09-21 02:16:45.4101,172.8,69.3,40.25,40.1,9,20.32,65,3570,3630,0,40.5,40
2020-09-21 02:16:45.6628,172.8,69.3,40.25,40.1,9,20.32,66,5240,5240,0,40.5,40
2020-09-21 02:16:45.9155,172.8,69.3,40.25,40.1,9,20.32,1,728.2,5,24,40.5,40
2020-09-21 02:16:46.1682,172.8,69.3,40.25,40.1,9,20.32,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:46.4209,172.8,69.3,40.25,40.1,9.1,20.32,65,3570,3630,0,40.5,40
2020-09-21 02:16:46.6736,172.8,69.3,40.25,40.1,9.1,20.32,51,3.72,3.7,0,40.5,40
2020-09-21 02:16:46.9263,172.8,69.3,40.25,40.1,8.9,20.32,63,50,50,0,40.5,40
2020-09-21 02:16:47.1790,172.8,69.3,40.25,40.1,9,20.32,67,24.6,24.7,0,40.5,40
2020-09-21 02:16:47.4315,172.8,69.3,40.25,40.1,9,20.32,52,3.72,3.7,0,40.5,40
2020-09-21 02:16:47.6841,172.8,69.3,40.25,40.1,9,20.33,6,3580,24.6,3.7,40.5,40
2020-09-21 02:16:47.9366,172.8,69.3,40.25,40.1,9.1,20.36,7,3630,24.7,3.7,40.5,40
2020-09-21 02:16:48.1891,172.8,69.3,40.25,40.1,8.9,20.32,1,728.2,5,24,40.5,40
2020-09-21 02:16:48.4417,172.8,69.3,40.25,40.1,9.1,20.32,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:48.6944,172.8,69.3,40.25,40.1,9.1,20.32,61,731,723.3,0,40.5,40
2020-09-21 02:16:48.9470,172.8,69.3,40.25,40.1,9,20.33,62,425,425,0,40.5,40
2020-09-21 02:16:49.1996,172.8,69.3,40.25,40.1,9,20.32,64,9.6,9.8,0,40.5,40
2020-09-21 02:16:49.4523,172.8,69.3,40.25,40.1,9,20.3,3,728.2,5,23,40.5,40
2020-09-21 02:16:49.7050,172.8,69.3,40.25,40.1,9,20.32,4,727.8,5.4,23,40.5,40
2020-09-21 02:16:49.9578,172.8,69.3,40.25,40.1,9.1,20.32,65,3580,3640,0,40.5,40
2020-09-21 02:16:50.2106,172.8,69.3,40.25,40.1,9,20.32,66,5240,5240,0,40.5,40
2020-09-21 02:16:50.4627,172.8,69.3,40.25,40.1,8.9,20.32,1,728.2,5,24,40.5,40
2020-09-21 02:16:50.7103,172.8,69.3,40.25,40.1,9.1,20.33,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:50.9578,172.8,69.3,40.25,40.1,9,20.32,65,3580,3640,0,40.5,40
2020-09-21 02:16:51.2053,172.8,69.3,40.25,40.1,9,20.32,51,3.72,3.7,0,40.5,40
2020-09-21 02:16:51.4529,172.8,69.3,40.25,40.1,8.9,20.31,63,50,50,0,40.5,40
2020-09-21 02:16:51.7041,172.8,69.3,40.25,40.1,8.9,20.33,67,24.6,24.7,0,40.5,40
2020-09-21 02:16:51.9569,172.8,69.3,40.25,40.1,9,20.33,52,3.72,3.7,0,40.5,40
2020-09-21 02:16:52.2097,172.8,69.3,40.25,40.1,9,20.32,6,3570,24.6,3.7,40.5,40
2020-09-21 02:16:52.4624,172.8,69.3,40.25,40.1,9,20.32,7,3630,24.7,3.7,40.5,40
2020-09-21 02:16:52.7149,172.8,69.3,40.25,40.1,9,20.32,1,728.3,5,24,40.5,40
2020-09-21 02:16:52.9667,172.8,69.3,40.25,40.1,9,20.32,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:53.2185,172.8,69.3,40.25,40.1,9,20.32,61,731.1,723.4,0,40.5,40
2020-09-21 02:16:53.4703,172.8,69.3,40.25,40.1,9.1,20.32,62,425,425,0,40.5,40
2020-09-21 02:16:53.7207,172.8,69.3,40.25,40.1,8.9,20.32,64,9.6,9.8,0,40.5,40
2020-09-21 02:16:53.9682,172.8,69.3,40.25,40.1,9,20.33,3,728.3,5,23,40.5,40
2020-09-21 02:16:54.2157,172.8,69.3,40.25,40.1,9.1,20.32,4,727.8,5.4,23,40.5,40
2020-09-21 02:16:54.4633,172.8,69.3,40.25,40.1,9,20.32,65,3570,3630,0,40.5,40
2020-09-21 02:16:54.7108,172.8,69.3,40.25,40.1,9.1,20.32,66,5240,5240,0,40.5,40
2020-09-21 02:16:54.9584,172.8,69.3,40.25,40.1,9,20.32,1,728.3,5,24,40.5,40
2020-09-21 02:16:55.2060,172.8,69.3,40.25,40.1,9,20.33,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:55.4536,172.8,69.3,40.25,40.1,9.1,20.32,65,3580,3640,0,40.5,40
2020-09-21 02:16:55.7013,172.8,69.3,40.25,40.1,9,20.32,51,3.72,3.7,0,40.5,40
2020-09-21 02:16:55.9538,172.8,69.3,40.25,40.1,9,20.32,63,50,50,0,40.5,40
2020-09-21 02:16:56.2065,172.8,69.3,40.25,40.1,9,20.33,67,24.6,24.7,0,40.5,40
2020-09-21 02:16:56.4592,172.8,69.3,40.25,40.1,9,20.33,52,3.72,3.7,0,40.5,40
2020-09-21 02:16:56.7120,172.8,69.3,40.25,40.1,9.1,20.32,6,3570,24.6,3.7,40.5,40
2020-09-21 02:16:56.9648,172.8,69.3,40.25,40.1,9,20.33,7,3630,24.7,3.7,40.5,40
2020-09-21 02:16:57.2177,172.8,69.3,40.25,40.1,9,20.33,1,728.3,5,24,40.5,40
2020-09-21 02:16:57.4707,172.8,69.3,40.25,40.1,9.1,20.32,2,727.8,5.4,24,40.5,40
2020-09-21 02:16:57.7236,172.8,69.3,40.25,40.1,9,20.32,61,731.1,723.4,0,40.5,40
2020-09-21 02:16:57.9765,172.8,69.3,40.25,40.1,9,20.33,62,425,425,0,40.5,40
2020-09-21 02:16:58.2292,172.8,69.3,40.25,40.1,9,20.32,64,9.6,9.8,0,40.5,40
2020-09-21 02:16:58.4819,172.8,69.3,40.25,40.1,9,20.32,3,728.3,5,23,40.5,40
2020-09-21 02:16:58.7346,172.8,69.3,40.25,40.1,9,20.32,4,727.9,5.4,23,40.5,40
2020-09-21 02:16:58.9867,172.8,69.3,40.25,40.1,9,20.32,65,3570,3630,0,40.5,40
2020-09-21 02:16:59.2343,172.8,69.3,40.25,40.1,9,20.32,66,5240,5240,0,40.5,40
2020-09-21 02:16:59.4820,172.8,69.3,40.25,40.1,9,20.32,1,728.3,5,24,40.5,40
2020-09-21 02:16:59.7296,172.8,69.3,40.25,40.1,9,20.33,2,727.9,5.4,24,40.5,40
2020-09-21 02:16:59.9773,172.8,69.3,40.25,40.1,9,20.32,65,3570,3630,0,40.5,40
2020-09-21 02:17:00.2249,172.8,69.3,40.25,40.1,9.1,20.32,51,3.72,3.7,0,40.5,40
2020-09-21 02:17:00.4725,172.8,69.3,40.25,40.1,8.9,20.32,63,50,50,0,40.5,40
2020-09-21 02:17:00.7201,172.8,69.3,40.25,40.1,9,20.33,67,24.6,24.7,0,40.5,40
2020-09-21 02:17:00.9677,172.8,69.3,40.25,40.1,9,20.34,52,3.72,3.7,0,40.5,40
2020-09-21 02:17:01.2188,172.8,69.3,40.25,40.1,9,20.32,6,3570,24.6,3.7,40.5,40
2020-09-21 02:17:01.4717,172.8,69.3,40.25,40.1,9,20.32,7,3630,24.7,3.7,40.5,40
2020-09-21 02:17:01.7245,172.8,69.4,40.25,40.16,9,20.32,1,728.3,5,24,40.5,40
2020-09-21 02:17:01.9773,172.8,69.4,40.25,40.16,9,20.32,2,727.9,5.4,24,40.5,40
2020-09-21 02:17:02.2301,172.8,69.4,40.25,40.16,9.1,20.32,61,731.1,723.4,0,40.5,40
2020-09-21 02:17:02.4830,172.8,69.4,40.25,40.16,9,20.32,62,425,425,0,40.5,40
2020-09-21 02:17:02.7358,172.8,69.4,40.25,40.16,9,20.32,64,9.6,9.8,0,40.5,40
2020-09-21 02:17:02.9886,172.8,69.4,40.25,40.16,9,20.32,3,728.3,5,23,40.5,40
2020-09-21 02:17:03.2415,172.8,69.4,40.25,40.16,9,20.33,4,727.9,5.4,23,40.5,40
2020-09-21 02:17:03.4943,172.8,69.4,40.25,40.16,9.1,20.33,65,3570,3630,0,40.5,40
2020-09-21 02:17:03.7472,172.8,69.4,40.25,40.16,9.1,20.33,66,5240,5240,0,40.5,40
2020-09-21 02:17:04.0000,172.8,69.4,40.25,40.16,9,20.32,1,728.3,5,24,40.5,40
2020-09-21 02:17:04.2529,172.8,69.4,40.25,40.16,9,20.33,2,727.9,5.4,24,40.5,40
2020-09-21 02:17:04.5009,172.8,69.4,40.25,40.16,9,20.32,65,3570,3640,0,40.5,40
2020-09-21 02:17:04.7486,172.8,69.4,40.25,40.16,9,20.32,51,3.72,3.7,0,40.5,40
2020-09-21 02:17:04.9962,172.8,69.4,40.25,40.16,9.1,20.32,63,50,50,0,40.5,40
2020-09-21 02:17:05.2438,172.8,69.4,40.25,40.16,8.9,20.32,67,24.6,24.7,0,40.5,40
2020-09-21 02:17:05.4914,172.8,69.4,40.25,40.16,9,20.32,52,3.72,3.7,0,40.5,40
2020-09-21 02:17:05.7390,172.8,69.4,40.25,40.16,9.1,20.33,6,3580,24.6,3.7,40.5,40
2020-09-21 02:17:05.9866,172.8,69.4,40.25,40.16,9,20.32,7,3630,24.7,3.7,40.5,40
2020-09-21 02:17:06.2342,172.8,69.4,40.25,40.16,9,20.32,1,728.3,4.8,24,40.5,40
2020-09-21 02:17:06.4818,172.8,69.4,40.25,40.16,9,20.32,2,728,5.4,24,40.5,40
2020-09-21 02:17:06.7294,172.8,69.4,40.25,40.16,9,20.34,61,731.1,723.5,0,40.5,40
2020-09-21 02:17:06.9770,172.8,69.4,40.25,40.16,9.1,20.32,62,425,425,0,40.5,40
2020-09-21 02:17:07.2247,172.8,69.4,40.25,40.16,9,20.32,64,9.6,9.8,0,40.5,40
2020-09-21 02:17:07.4745,172.8,69.4,40.25,40.16,8.9,20.32,3,728.3,4.8,23,40.5,40
2020-09-21 02:17:07.7272,172.8,69.4,40.25,40.16,9,20.33,4,728,5.4,23,40.5,40
2020-09-21 02:17:07.9799,172.8,69.4,40.25,40.16,9,20.33,65,3570,3630,0,40.5,40
2020-09-21 02:17:08.2326,172.8,69.4,40.25,40.16,9.1,20.32,66,5230,5230,0,40.5,40
2020-09-21 02:17:08.4833,172.8,69.4,40.25,40.16,9.1,20.32,1,728.3,4.8,24,40.5,40
2020-09-21 02:17:08.7309,172.8,69.4,40.25,40.16,9,20.33,2,728,5.4,24,40.5,40
2020-09-21 02:17:08.9785,172.8,69.4,40.25,40.16,9.1,20.32,65,3570,3630,0,40.5,40
2020-09-21 02:17:09.2261,172.8,69.4,40.25,40.16,9.1,20.32,51,3.72,3.7,0,40.5,40
2020-09-21 02:17:09.4742,172.8,69.4,40.25,40.16,9,20.33,63,50,50,0,40.5,40
2020-09-21 02:17:09.7255,172.8,69.4,40.25,40.16,9,20.32,67,24.6,24.7,0,40.5,40
2020-09-21 02:17:09.9767,172.8,69.4,40.25,40.16,9,20.33,52,3.72,3.7,0,40.5,40
2020-09-21 02:17:10.2280,172.8,69.4,40.25,40.16,9,20.32,6,3570,24.6,3.7,40.5,40
2020-09-21 02:17:10.4793,172.8,69.4,40.25,40.16,9.1,20.32,7,3630,24.7,3.7,40.5,40
2020-09-21 02:17:10.7305,172.8,69.4,40.25,40.16,9,20.32,1,728.3,4.8,24,40.5,40
2020-09-21 02:17:10.9818,172.8,69.4,40.25,40.16,9,20.32,2,728,5.4,24,40.5,40
2020-09-21 02:17:11.2331,172.8,69.4,40.25,40.16,9,20.32,61,731.2,723.4,0,40.5,40
2020-09-21 02:17:11.4844,172.8,69.4,40.25,40.16,9,20.32,62,425,425,0,40.5,40
2020-09-21 02:17:11.7345,172.8,69.4,40.25,40.16,9.1,20.32,64,9.6,9.8,0,40.5,40
2020-09-21 02:17:11.9820,172.8,69.4,40.25,40.16,8.9,20.3,3,728.3,4.8,23,40.5,40
2020-09-21 02:17:12.2295,172.8,69.4,40.25,40.16,8.9,20.33,4,728,5.4,23,40.5,40
2020-09-21 02:17:12.4770,172.8,69.4,40.25,40.16,9,20.32,65,3570,3630,0,40.5,40
2020-09-21 02:17:12.7259,172.8,69.4,40.25,40.16,9,20.33,66,5240,5230,0,40.5,40
2020-09-21 02:17:12.9775,172.8,69.4,40.25,40.16,9,20.32,1,728.3,5,24,40.5,40
2020-09-21 02:17:13.2290,172.8,69.4,40.25,40.16,9,20.24,2,727.8,5.4,24,40.5,40
2020-09-21 02:17:13.4806,172.8,69.4,40.25,40.16,9,20.32,65,3570,3630,0,40.5,40
2020-09-21 02:17:13.7325,172.8,69.4,40.25,40.16,9.1,20.31,51,3.72,3.7,0,40.5,40
2020-09-21 02:17:13.9853,172.8,69.4,40.25,40.16,9.1,20.32,63,50,50,0,40.5,40
2020-09-21 02:17:14.2381,172.8,69.4,40.25,40.16,9,20.32,67,24.6,24.7,0,40.5,40
2020-09-21 02:17:14.4909,172.8,69.4,40.25,40.16,9,20.32,52,3.72,3.7,0,40.5,40
2020-09-21 02:17:14.7435,172.8,69.4,40.25,40.16,9,20.33,6,3570,24.6,3.7,40.5,40
2020-09-21 02:17:14.9959,172.8,69.4,40.25,40.16,9,20.33,7,3640,24.7,3.7,40.5,40
2020-09-21 02:17:15.2482,172.8,69.4,40.25,40.16,9.1,20.32,1,728.3,5,24,40.5,40
2020-09-21 02:17:15.5006,172.8,69.4,40.25,40.16,9,20.32,2,727.8,5.4,24,40.5,40
2020-09-21 02:17:15.7530,172.8,69.4,40.25,40.16,9,20.32,61,731.2,723.5,0,40.5,40
2020-09-21 02:17:16.0010,172.8,69.4,40.25,40.16,9.1,20.32,62,425,425,0,40.5,40
2020-09-21 02:17:16.2486,172.8,69.4,40.25,40.16,9,20.32,64,9.6,9.8,0,40.5,40
2020-09-21 02:17:16.4962,172.8,69.4,40.25,40.16,9,20.33,3,728.3,5,23,40.5,40
2020-09-21 02:17:16.7438,172.8,69.4,40.25,40.16,9,20.32,4,727.8,5.4,23,40.5,40
2020-09-21 02:17:16.9936,172.8,69.4,40.25,40.16,9,20.32,65,3570,3630,0,40.5,40
2020-09-21 02:17:17.2437,172.8,69.4,40.25,40.16,9.1,20.33,66,5240,5230,0,40.5,40
2020-09-21 02:17:17.4938,172.8,69.4,40.25,40.16,9,20.32,1,728.3,5,24,40.5,40
2020-09-21 02:17:17.7438,172.8,69.4,40.25,40.16,9,20.32,2,727.8,5.4,24,40.5,40
2020-09-21 02:17:17.9929,172.8,69.4,40.25,40.16,9,20.33,65,3580,3630,0,40.5,40
2020-09-21 02:17:18.2418,172.8,69.4,40.25,40.16,9,20.32,51,3.72,3.7,0,40.5,40
2020-09-21 02:17:18.4907,172.8,69.4,40.25,40.16,9,20.32,63,50,50,0,40.5,40
2020-09-21 02:17:18.7396,172.8,69.4,40.25,40.16,9,20.33,67,24.6,24.7,0,40.5,40
2020-09-21 02:17:18.9919,172.8,69.4,40.25,40.16,8.9,20.32,52,3.72,3.7,0,40.5,40
2020-09-21 02:17:19.2447,172.8,69.4,40.25,40.16,9,20.32,6,3580,24.6,3.7,40.5,40
2020-09-21 02:17:19.4974,172.8,69.4,40.25,40.16,9,20.34,7,3640,24.7,3.7,40.5,40
2020-09-21 02:17:19.7502,172.8,69.4,40.25,40.16,9,20.32,1,728.3,5,24,40.5,40
2020-09-21 02:17:19.9985,172.8,69.4,40.5,40.16,9,20.32,2,728,5.4,24,40.5,40.5
2020-09-21 02:17:20.2460,172.8,69.4,40.5,40.16,8.9,20.32,61,731.2,723.5,0,40.5,40.5
2020-09-21 02:17:20.4935,172.8,69.4,40.5,40.16,9,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:17:20.7410,172.8,69.4,40.5,40.16,9.1,20.34,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:17:20.9910,172.8,69.4,40.5,40.16,9,20.31,3,728.4,5,23,40.5,40.5
2020-09-21 02:17:21.2412,172.8,69.4,40.5,40.16,9,20.32,4,728,5.4,23,40.5,40.5
2020-09-21 02:17:21.4915,172.8,69.4,40.5,40.16,9,20.32,65,3580,3630,0,40.5,40.5
2020-09-21 02:17:21.7417,172.8,69.4,40.5,40.16,9,20.33,66,5240,5240,0,40.5,40.5
2020-09-21 02:17:21.9902,172.8,69.4,40.5,40.16,9.1,20.33,1,728.4,5,24,40.5,40.5
2020-09-21 02:17:22.2384,172.8,69.4,40.5,40.16,9,20.32,2,728,5.4,24,40.5,40.5
2020-09-21 02:17:22.4866,172.8,69.4,40.5,40.16,9,20.32,65,3570,3620,0,40.5,40.5
2020-09-21 02:17:22.7347,172.8,69.4,40.5,40.16,9,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:22.9824,172.8,69.4,40.5,40.16,9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:17:23.2300,172.8,69.4,40.5,40.16,9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:17:23.4776,172.8,69.4,40.5,40.16,9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:23.7251,172.8,69.4,40.5,40.16,8.9,20.33,6,3580,24.6,3.7,40.5,40.5
2020-09-21 02:17:23.9749,172.8,69.4,40.5,40.16,9.1,20.32,7,3620,24.7,3.7,40.5,40.5
2020-09-21 02:17:24.2277,172.8,69.4,40.5,40.16,9,20.32,1,728.4,5,24,40.5,40.5
2020-09-21 02:17:24.4805,172.8,69.4,40.5,40.16,9,20.32,2,728,5.4,24,40.5,40.5
2020-09-21 02:17:24.7333,172.8,69.4,40.5,40.16,9,20.32,61,731.1,723.5,0,40.5,40.5
2020-09-21 02:17:24.9855,172.8,69.4,40.5,40.16,8.9,20.33,62,425,425,0,40.5,40.5
2020-09-21 02:17:25.2330,172.8,69.4,40.5,40.16,9,20.32,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:17:25.4806,172.8,69.4,40.5,40.16,9,20.32,3,728.4,5,23,40.5,40.5
2020-09-21 02:17:25.7282,172.8,69.4,40.5,40.16,8.9,20.32,4,728,5.4,23,40.5,40.5
2020-09-21 02:17:25.9757,172.8,69.4,40.5,40.16,8.9,20.32,65,3580,3610,0,40.5,40.5
2020-09-21 02:17:26.2233,172.8,69.4,40.5,40.16,9,20.32,66,5230,5240,0,40.5,40.5
2020-09-21 02:17:26.4709,172.8,69.4,40.5,40.16,9,20.32,1,728.4,5,24,40.5,40.5
2020-09-21 02:17:26.7184,172.8,69.4,40.5,40.16,9.1,20.32,2,728,5.4,24,40.5,40.5
2020-09-21 02:17:26.9660,172.8,69.4,40.5,40.16,8.9,20.32,65,3580,3610,0,40.5,40.5
2020-09-21 02:17:27.2135,172.8,69.4,40.5,40.16,8.9,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:27.4611,172.8,69.4,40.5,40.16,9.1,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:17:27.7086,172.8,69.4,40.5,40.16,9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:17:27.9561,172.8,69.4,40.5,40.16,9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:28.2069,172.8,69.4,40.5,40.16,9,20.31,6,3590,24.6,3.7,40.5,40.5
2020-09-21 02:17:28.4595,172.8,69.4,40.5,40.16,9,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:17:28.7121,172.8,69.4,40.5,40.16,9.1,20.32,1,728.4,5,24,40.5,40.5
2020-09-21 02:17:28.9647,172.8,69.4,40.5,40.16,9.1,20.32,2,727.9,5.4,24,40.5,40.5
2020-09-21 02:17:29.2174,172.8,69.4,40.5,40.16,8.9,20.32,61,731.2,723.5,0,40.5,40.5
2020-09-21 02:17:29.4702,172.8,69.4,40.5,40.16,9,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:17:29.7229,172.8,69.4,40.5,40.16,9,20.33,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:17:29.9756,172.8,69.4,40.5,40.16,9.1,20.32,3,728.4,5,23,40.5,40.5
2020-09-21 02:17:30.2262,172.8,69.4,40.5,40.16,9,20.32,4,727.9,5.4,23,40.5,40.5
2020-09-21 02:17:30.4738,172.8,69.4,40.5,40.16,8.9,20.32,65,3580,3600,0,40.5,40.5
2020-09-21 02:17:30.7213,172.8,69.5,40.5,40.22,9.1,20.32,66,5240,5240,0,40.5,40.5
2020-09-21 02:17:30.9688,172.8,69.5,40.5,40.22,9,20.33,1,728.4,5,24,40.5,40.5
2020-09-21 02:17:31.2165,172.8,69.5,40.5,40.22,9,20.32,2,727.9,5.4,24,40.5,40.5
2020-09-21 02:17:31.4644,172.8,69.5,40.5,40.22,9,20.32,65,3590,3600,0,40.5,40.5
2020-09-21 02:17:31.7123,172.8,69.5,40.5,40.22,8.9,20.33,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:31.9602,172.8,69.5,40.5,40.22,9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:17:32.2081,172.8,69.5,40.5,40.22,9.1,20.33,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:17:32.4562,172.8,69.5,40.5,40.22,9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:32.7043,172.8,69.5,40.5,40.22,8.9,20.33,6,3590,24.6,3.7,40.5,40.5
2020-09-21 02:17:32.9524,172.8,69.5,40.5,40.22,9,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:17:33.2006,172.8,69.5,40.5,40.22,9,20.32,1,728.4,5,24,40.5,40.5
2020-09-21 02:17:33.4527,172.8,69.5,40.5,40.22,9,20.33,2,727.9,5.4,24,40.5,40.5
2020-09-21 02:17:33.7054,172.8,69.5,40.5,40.22,9.1,20.32,61,731.2,723.5,0,40.5,40.5
2020-09-21 02:17:33.9581,172.8,69.5,40.5,40.22,8.9,20.33,62,425,425,0,40.5,40.5
2020-09-21 02:17:34.2107,172.8,69.5,40.5,40.22,9.1,20.32,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:17:34.4590,172.8,69.5,40.5,40.22,9,20.32,3,728.4,5,23,40.5,40.5
2020-09-21 02:17:34.7065,172.8,69.5,40.5,40.22,9,20.32,4,728,5.3,23,40.5,40.5
2020-09-21 02:17:34.9540,172.8,69.5,40.5,40.22,9,20.33,65,3600,3600,0,40.5,40.5
2020-09-21 02:17:35.2015,172.8,69.5,40.5,40.22,8.9,20.32,66,5240,5240,0,40.5,40.5
2020-09-21 02:17:35.4536,172.8,69.5,40.5,40.22,9.1,20.32,1,728.4,5,24,40.5,40.5
2020-09-21 02:17:35.7063,172.8,69.5,40.5,40.22,9,20.32,2,728,5.3,24,40.5,40.5
2020-09-21 02:17:35.9589,172.8,69.5,40.5,40.22,9,20.32,65,3590,3600,0,40.5,40.5
2020-09-21 02:17:36.2116,172.8,69.5,40.5,40.22,9,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:36.4615,172.8,69.5,40.5,40.22,9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:17:36.7090,172.8,69.5,40.5,40.22,9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:17:36.9566,172.8,69.5,40.5,40.22,9.1,20.3,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:37.2041,172.8,69.5,40.5,40.22,9,20.33,6,3590,24.6,3.7,40.5,40.5
2020-09-21 02:17:37.4517,172.8,69.5,40.5,40.22,8.9,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:17:37.6998,172.8,69.5,40.5,40.22,9,20.32,1,728.4,5,24,40.5,40.5
2020-09-21 02:17:37.9480,172.8,69.5,40.5,40.22,9,20.33,2,728,5.3,24,40.5,40.5
2020-09-21 02:17:38.1961,172.8,69.5,40.5,40.22,9,20.32,61,731.2,723.6,0,40.5,40.5
2020-09-21 02:17:38.4442,172.8,69.5,40.5,40.22,9,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:17:38.6955,172.8,69.5,40.5,40.22,8.9,20.35,64,9.6,9.7,0,40.5,40.5
2020-09-21 02:17:38.9481,172.8,69.5,40.5,40.22,9,20.32,3,728.4,5,23,40.5,40.5
2020-09-21 02:17:39.2007,172.8,69.5,40.5,40.22,9,20.33,4,728,5.3,23,40.5,40.5
2020-09-21 02:17:39.4533,172.8,69.5,40.5,40.22,9,20.32,65,3590,3600,0,40.5,40.5
2020-09-21 02:17:39.7035,172.8,69.5,40.5,40.22,9,20.32,66,5240,5240,0,40.5,40.5
2020-09-21 02:17:39.9527,172.8,69.5,40.5,40.22,9,20.32,1,728.4,5,24,40.5,40.5
2020-09-21 02:17:40.2018,172.8,69.5,40.5,40.22,9,20.33,2,728,5.3,24,40.5,40.5
2020-09-21 02:17:40.4510,172.8,69.5,40.5,40.22,9.1,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:17:40.6996,172.8,69.5,40.5,40.22,8.9,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:40.9479,172.8,69.5,40.5,40.22,9,20.33,63,50,50,0,40.5,40.5
2020-09-21 02:17:41.1963,172.8,69.5,40.5,40.22,9,20.33,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:17:41.4446,172.8,69.5,40.5,40.22,9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:41.6936,172.8,69.5,40.5,40.22,9.1,20.33,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:17:41.9437,172.8,69.5,40.5,40.22,9,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:17:42.1939,172.8,69.5,40.5,40.22,9,20.32,1,728.4,5,24,40.5,40.5
2020-09-21 02:17:42.4441,172.8,69.5,40.5,40.22,9.1,20.33,2,727.9,5.4,24,40.5,40.5
2020-09-21 02:17:42.6949,172.8,69.5,40.5,40.22,9,20.32,61,731.2,723.5,0,40.5,40.5
2020-09-21 02:17:42.9475,172.8,69.5,40.5,40.22,9,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:17:43.2002,172.8,69.5,40.5,40.22,9,20.33,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:17:43.4528,172.8,69.5,40.5,40.22,9,20.32,3,728.4,5,23,40.5,40.5
2020-09-21 02:17:43.7054,172.8,69.5,40.5,40.22,9.1,20.32,4,727.9,5.4,23,40.5,40.5
2020-09-21 02:17:43.9581,172.8,69.5,40.5,40.22,9,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:17:44.2108,172.8,69.5,40.5,40.22,8.9,20.32,66,5240,5240,0,40.5,40.5
2020-09-21 02:17:44.4635,172.8,69.5,40.5,40.22,9,20.33,1,728.4,5,24,40.5,40.5
2020-09-21 02:17:44.7162,172.8,69.5,40.5,40.22,9,20.32,2,727.9,5.4,24,40.5,40.5
2020-09-21 02:17:44.9690,172.8,69.5,40.5,40.22,9,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:17:45.2218,172.8,69.5,40.5,40.22,9,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:45.4746,172.8,69.5,40.5,40.22,8.9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:17:45.7274,172.8,69.5,40.5,40.22,9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:17:45.9801,172.8,69.5,40.5,40.22,9,20.33,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:46.2328,172.8,69.5,40.5,40.22,9,20.33,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:17:46.4856,172.8,69.5,40.5,40.22,9,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:17:46.7383,172.8,69.5,40.5,40.22,9,20.32,1,728.4,5,24,40.5,40.5
2020-09-21 02:17:46.9883,172.8,69.5,40.5,40.22,9,20.33,2,727.9,5.4,24,40.5,40.5
2020-09-21 02:17:47.2358,172.8,69.5,40.5,40.22,9.1,20.33,61,731.2,723.5,0,40.5,40.5
2020-09-21 02:17:47.4833,172.8,69.5,40.5,40.22,8.9,20.29,62,425,425,0,40.5,40.5
2020-09-21 02:17:47.7309,172.8,69.5,40.5,40.22,9,20.32,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:17:47.9784,172.8,69.5,40.5,40.22,9,20.33,3,728.4,5,23,40.5,40.5
2020-09-21 02:17:48.2259,172.8,69.5,40.5,40.22,9,20.32,4,727.9,5.4,23,40.5,40.5
2020-09-21 02:17:48.4734,172.8,69.5,40.5,40.22,9.1,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:17:48.7210,172.8,69.5,40.5,40.22,9,20.31,66,5230,5230,0,40.5,40.5
2020-09-21 02:17:48.9703,172.8,69.5,40.5,40.22,9,20.32,1,728.5,5,24,40.5,40.5
2020-09-21 02:17:49.2212,172.8,69.5,40.5,40.22,9.1,20.32,2,728,5.4,24,40.5,40.5
2020-09-21 02:17:49.4722,172.8,69.5,40.5,40.22,9.1,20.33,65,3590,3590,0,40.5,40.5
2020-09-21 02:17:49.7231,172.8,69.5,40.5,40.22,9,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:49.9724,172.8,69.5,40.5,40.22,9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:17:50.2199,172.8,69.5,40.5,40.22,9,20.33,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:17:50.4675,172.8,69.5,40.5,40.22,9.1,20.33,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:50.7150,172.8,69.5,40.5,40.22,9.1,20.32,6,3590,24.6,3.7,40.5,40.5
2020-09-21 02:17:50.9625,172.8,69.5,40.5,40.22,9,20.33,7,3590,24.7,3.7,40.5,40.5
2020-09-21 02:17:51.2100,172.8,69.5,40.5,40.22,9,20.33,1,728.5,5,24,40.5,40.5
2020-09-21 02:17:51.4575,172.8,69.5,40.5,40.22,9,20.32,2,728,5.4,24,40.5,40.5
2020-09-21 02:17:51.7051,172.8,69.5,40.5,40.22,9,20.32,61,731.3,723.5,0,40.5,40.5
2020-09-21 02:17:51.9549,172.8,69.5,40.5,40.22,9,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:17:52.2069,172.8,69.5,40.5,40.22,8.9,20.33,64,9.6,9.7,0,40.5,40.5
2020-09-21 02:17:52.4588,172.8,69.5,40.5,40.22,8.9,20.32,3,728.5,5,23,40.5,40.5
2020-09-21 02:17:52.7108,172.8,69.5,40.5,40.22,9,20.33,4,728,5.4,23,40.5,40.5
2020-09-21 02:17:52.9628,172.8,69.5,40.5,40.22,9,20.33,65,3590,3590,0,40.5,40.5
2020-09-21 02:17:53.2115,172.8,69.5,40.5,40.22,9,20.32,66,5230,5230,0,40.5,40.5
2020-09-21 02:17:53.4591,172.8,69.5,40.5,40.22,9,20.32,1,728.5,5,24,40.5,40.5
2020-09-21 02:17:53.7066,172.8,69.5,40.5,40.22,9,20.32,2,728,5.4,24,40.5,40.5
2020-09-21 02:17:53.9541,172.8,69.5,40.5,40.22,9.1,20.34,65,3590,3600,0,40.5,40.5
2020-09-21 02:17:54.2048,172.8,69.5,40.5,40.22,9.1,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:54.4568,172.8,69.5,40.5,40.22,9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:17:54.7088,172.8,69.5,40.5,40.22,9,20.33,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:17:54.9607,172.8,69.5,40.5,40.22,9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:55.2097,172.8,69.5,40.5,40.22,9,20.33,6,3590,24.6,3.7,40.5,40.5
2020-09-21 02:17:55.4573,172.8,69.5,40.5,40.22,9.1,20.33,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:17:55.7048,172.8,69.5,40.5,40.22,9,20.33,1,728.5,5,24,40.5,40.5
2020-09-21 02:17:55.9524,172.8,69.5,40.5,40.22,9,20.33,2,728,5.4,24,40.5,40.5
2020-09-21 02:17:56.2009,172.8,69.5,40.5,40.22,9,20.33,61,731.2,723.5,0,40.5,40.5
2020-09-21 02:17:56.4513,172.8,69.5,40.5,40.22,9,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:17:56.7017,172.8,69.5,40.5,40.22,9,20.32,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:17:56.9522,172.8,69.5,40.5,40.22,9,20.32,3,728.5,5,23,40.5,40.5
2020-09-21 02:17:57.2033,172.8,69.5,40.5,40.22,9,20.33,4,728,5.4,23,40.5,40.5
2020-09-21 02:17:57.4560,172.8,69.5,40.5,40.22,9.1,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:17:57.7087,172.8,69.5,40.5,40.22,9,20.32,66,5230,5230,0,40.5,40.5
2020-09-21 02:17:57.9614,172.8,69.5,40.5,40.22,9,20.33,1,728.5,5,24,40.5,40.5
2020-09-21 02:17:58.2126,172.8,69.5,40.5,40.22,9,20.32,2,728,5.4,24,40.5,40.5
2020-09-21 02:17:58.4601,172.8,69.5,40.5,40.22,9,20.32,65,3590,3600,0,40.5,40.5
2020-09-21 02:17:58.7076,172.8,69.5,40.5,40.22,9,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:58.9551,172.8,69.5,40.5,40.22,9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:17:59.2026,172.8,69.5,40.5,40.22,8.9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:17:59.4553,172.8,69.5,40.5,40.22,9,20.33,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:17:59.7079,172.8,69.5,40.5,40.22,9,20.32,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:17:59.9605,172.8,69.5,40.5,40.22,9,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:18:00.2132,172.8,69.5,40.5,40.22,9.1,20.32,1,728.5,5,24,40.5,40.5
2020-09-21 02:18:00.4659,172.8,69.5,40.5,40.22,8.9,20.33,2,728,5.4,24,40.5,40.5
2020-09-21 02:18:00.7186,172.8,69.5,40.5,40.22,9,20.32,61,731.2,723.5,0,40.5,40.5
2020-09-21 02:18:00.9714,172.8,69.5,40.5,40.22,9.1,20.33,62,425,425,0,40.5,40.5
2020-09-21 02:18:01.2241,172.8,69.5,40.5,40.22,9,20.32,64,9.6,9.7,0,40.5,40.5
2020-09-21 02:18:01.4760,172.8,69.5,40.5,40.22,9,20.33,3,728.5,5,23,40.5,40.5
2020-09-21 02:18:01.7270,172.8,69.5,40.5,40.22,9,20.32,4,728,5.4,23,40.5,40.5
2020-09-21 02:18:01.9781,172.8,69.5,40.5,40.22,9,20.32,65,3590,3600,0,40.5,40.5
2020-09-21 02:18:02.2292,172.8,69.5,40.5,40.22,9.1,20.33,66,5230,5230,0,40.5,40.5
2020-09-21 02:18:02.4784,172.8,69.5,40.5,40.22,9,20.32,1,728.5,5,24,40.5,40.5
2020-09-21 02:18:02.7259,172.8,69.5,40.5,40.22,9,20.32,2,728,5.4,24,40.5,40.5
2020-09-21 02:18:02.9734,172.8,69.5,40.5,40.22,9.1,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:18:03.2210,172.8,69.5,40.5,40.22,9,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:03.4688,172.8,69.5,40.5,40.22,9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:18:03.7184,172.8,69.5,40.5,40.22,9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:18:03.9680,172.8,69.5,40.5,40.22,8.9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:04.2176,172.8,69.5,40.5,40.22,9.1,20.32,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:18:04.4672,172.8,69.5,40.5,40.22,9,20.35,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:18:04.7154,172.8,69.5,40.5,40.22,9,20.32,1,728.5,5,24,40.5,40.5
2020-09-21 02:18:04.9629,172.8,69.5,40.5,40.22,9,20.32,2,728,5.3,24,40.5,40.5
2020-09-21 02:18:05.2104,172.8,69.5,40.5,40.22,9,20.32,61,731.2,723.5,0,40.5,40.5
2020-09-21 02:18:05.4580,172.8,69.5,40.5,40.22,9,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:18:05.7088,172.8,69.5,40.5,40.22,9,20.32,64,9.6,9.7,0,40.5,40.5
2020-09-21 02:18:05.9616,172.8,69.5,40.5,40.22,9,20.33,3,728.5,5,23,40.5,40.5
2020-09-21 02:18:06.2144,172.8,69.5,40.5,40.22,9,20.32,4,728,5.3,23,40.5,40.5
2020-09-21 02:18:06.4673,172.8,69.5,40.5,40.22,9,20.33,65,3600,3600,0,40.5,40.5
2020-09-21 02:18:06.7171,172.8,69.5,40.5,40.22,9,20.33,66,5230,5230,0,40.5,40.5
2020-09-21 02:18:06.9646,172.8,69.5,40.5,40.22,9,20.32,1,728.5,5,24,40.5,40.5
2020-09-21 02:18:07.2121,172.8,69.5,40.5,40.22,8.9,20.33,2,728,5.3,24,40.5,40.5
2020-09-21 02:18:07.4597,172.8,69.5,40.5,40.22,9,20.32,65,3590,3590,0,40.5,40.5
2020-09-21 02:18:07.7072,172.8,69.5,40.5,40.22,9.1,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:07.9547,172.8,69.5,40.5,40.22,9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:18:08.2022,172.8,69.5,40.5,40.22,9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:18:08.4497,172.8,69.5,40.5,40.22,9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:08.6977,172.8,69.5,40.5,40.22,9,20.32,6,3590,24.6,3.7,40.5,40.5
