Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:18:08.9467,172.8,69.5,40.5,40.22,9.1,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:18:09.1958,172.8,69.5,40.5,40.22,9,20.32,1,728.5,5,24,40.5,40.5
2020-09-21 02:18:09.4448,172.8,69.5,40.5,40.22,9,20.33,2,728,5.3,24,40.5,40.5
2020-09-21 02:18:09.6939,172.8,69.5,40.5,40.22,9.1,20.33,61,731.3,723.6,0,40.5,40.5
2020-09-21 02:18:09.9431,172.8,69.5,40.5,40.22,9,20.31,62,425,425,0,40.5,40.5
2020-09-21 02:18:10.1923,172.8,69.5,40.5,40.22,9,20.33,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:18:10.4415,172.8,69.5,40.5,40.22,9,20.32,3,728.5,5,23,40.5,40.5
2020-09-21 02:18:10.6916,172.8,69.5,40.5,40.22,8.9,20.33,4,728,5.4,23,40.5,40.5
2020-09-21 02:18:10.9442,172.8,69.5,40.5,40.22,9.1,20.32,65,3600,3590,0,40.5,40.5
2020-09-21 02:18:11.1968,172.8,69.5,40.5,40.22,9,20.32,66,5230,5230,0,40.5,40.5
2020-09-21 02:18:11.4493,172.8,69.5,40.5,40.22,9,20.32,1,728.5,5,24,40.5,40.5
2020-09-21 02:18:11.7006,172.8,69.5,40.5,40.22,9,20.33,2,728,5.4,24,40.5,40.5
2020-09-21 02:18:11.9481,172.8,69.5,40.5,40.22,9,20.33,65,3590,3600,0,40.5,40.5
2020-09-21 02:18:12.1956,172.8,69.5,40.5,40.22,9,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:12.4431,172.8,69.5,40.5,40.22,9.1,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:18:12.6906,172.8,69.5,40.5,40.22,9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:18:12.9428,172.8,69.5,40.5,40.22,8.9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:13.1954,172.8,69.5,40.5,40.22,9,20.33,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:18:13.4480,172.8,69.5,40.5,40.22,9,20.32,7,3590,24.7,3.7,40.5,40.5
2020-09-21 02:18:13.7006,172.8,69.5,40.5,40.22,9,20.33,1,728.5,5,24,40.5,40.5
2020-09-21 02:18:13.9513,172.8,69.5,40.5,40.22,8.9,20.32,2,728,5.4,24,40.5,40.5
2020-09-21 02:18:14.2002,172.8,69.5,40.5,40.22,9,20.32,61,731.2,723.6,0,40.5,40.5
2020-09-21 02:18:14.4492,172.8,69.5,40.5,40.22,9.1,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:18:14.6981,172.8,69.5,40.5,40.22,9.1,20.33,64,9.6,9.7,0,40.5,40.5
2020-09-21 02:18:14.9480,172.8,69.5,40.5,40.22,9,20.33,3,728.5,5,23,40.5,40.5
2020-09-21 02:18:15.1987,172.8,69.5,40.5,40.22,9,20.33,4,728,5.4,23,40.5,40.5
2020-09-21 02:18:15.4493,172.8,69.5,40.5,40.22,9,20.33,65,3590,3600,0,40.5,40.5
2020-09-21 02:18:15.7000,172.8,69.5,40.5,40.22,9,20.32,66,5230,5230,0,40.5,40.5
2020-09-21 02:18:15.9503,172.8,69.5,40.5,40.22,9.1,20.32,1,728.5,5,24,40.5,40.5
2020-09-21 02:18:16.1978,172.8,69.5,40.5,40.22,8.9,20.33,2,728,5.4,24,40.5,40.5
2020-09-21 02:18:16.4453,172.8,69.5,40.5,40.22,9.1,20.32,65,3600,3590,0,40.5,40.5
2020-09-21 02:18:16.6928,172.8,69.5,40.5,40.22,9,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:16.9409,172.8,69.5,40.5,40.22,9,20.33,63,50,50,0,40.5,40.5
2020-09-21 02:18:17.1935,172.8,69.5,40.5,40.22,9.1,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:18:17.4460,172.8,69.5,40.5,40.22,8.9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:17.6986,172.8,69.5,40.5,40.22,9,20.32,6,3590,24.6,3.7,40.5,40.5
2020-09-21 02:18:17.9512,172.8,69.5,40.5,40.22,9.1,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:18:18.2039,172.8,69.5,40.5,40.22,9,20.32,1,728.6,5,24,40.5,40.5
2020-09-21 02:18:18.4566,172.8,69.5,40.5,40.22,9,20.33,2,728,5.4,24,40.5,40.5
2020-09-21 02:18:18.7093,172.8,69.5,40.5,40.22,9,20.32,61,731.3,723.6,0,40.5,40.5
2020-09-21 02:18:18.9620,172.8,69.5,40.5,40.22,9,20.33,62,425,425,0,40.5,40.5
2020-09-21 02:18:19.2133,172.8,69.5,40.5,40.22,9,20.32,64,9.6,9.7,0,40.5,40.5
2020-09-21 02:18:19.4645,172.8,69.5,40.5,40.22,9,20.32,3,728.6,5,23,40.5,40.5
2020-09-21 02:18:19.7158,172.8,69.5,40.5,40.22,8.9,20.33,4,728,5.4,23,40.5,40.5
2020-09-21 02:18:19.9671,172.8,69.5,40.5,40.22,9,20.32,65,3600,3590,0,40.5,40.5
2020-09-21 02:18:20.2194,172.8,69.5,40.5,40.22,9,20.32,66,5230,5230,0,40.5,40.5
2020-09-21 02:18:20.4721,172.8,69.5,40.5,40.22,9,20.32,1,728.6,5,24,40.5,40.5
2020-09-21 02:18:20.7249,172.8,69.6,40.5,40.28,9.1,20.32,2,728,5.4,24,40.5,40.5
2020-09-21 02:18:20.9776,172.8,69.6,40.5,40.28,8.9,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:18:21.2287,172.8,69.6,40.5,40.28,9,20.32,51,3.72,3.71,0,40.5,40.5
2020-09-21 02:18:21.4762,172.8,69.6,40.5,40.28,9.1,20.33,63,50,50,0,40.5,40.5
2020-09-21 02:18:21.7237,172.8,69.6,40.5,40.28,9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:18:21.9712,172.8,69.6,40.5,40.28,9,20.33,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:22.2187,172.8,69.6,40.5,40.28,9,20.32,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:18:22.4678,172.8,69.6,40.5,40.28,9,20.34,7,3590,24.7,3.7,40.5,40.5
2020-09-21 02:18:22.7171,172.8,69.6,40.5,40.28,9.1,20.32,1,728.6,5,24,40.5,40.5
2020-09-21 02:18:22.9663,172.8,69.6,40.5,40.28,9,20.32,2,728,5.4,24,40.5,40.5
2020-09-21 02:18:23.2156,172.8,69.6,40.5,40.28,9,20.32,61,731.3,723.6,0,40.5,40.5
2020-09-21 02:18:23.4667,172.8,69.6,40.5,40.28,9,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:18:23.7194,172.8,69.6,40.5,40.28,9,20.33,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:18:23.9722,172.8,69.6,40.5,40.28,9.1,20.32,3,728.6,5,23,40.5,40.5
2020-09-21 02:18:24.2250,172.8,69.6,40.5,40.28,9,20.35,4,728,5.4,23,40.5,40.5
2020-09-21 02:18:24.4751,172.8,69.6,40.5,40.28,8.9,20.33,65,3590,3590,0,40.5,40.5
2020-09-21 02:18:24.7226,172.8,69.6,40.5,40.28,9.1,20.32,66,5230,5240,0,40.5,40.5
2020-09-21 02:18:24.9701,172.8,69.6,40.5,40.28,9,20.32,1,728.6,5,24,40.5,40.5
2020-09-21 02:18:25.2176,172.8,69.6,40.5,40.28,9,20.32,2,728.1,5.4,24,40.5,40.5
2020-09-21 02:18:25.4651,172.8,69.6,40.5,40.28,9,20.32,65,3590,3590,0,40.5,40.5
2020-09-21 02:18:25.7127,172.8,69.6,40.5,40.28,9,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:25.9602,172.8,69.6,40.5,40.28,9,20.33,63,50,50,0,40.5,40.5
2020-09-21 02:18:26.2077,172.8,69.6,40.5,40.28,9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:18:26.4552,172.8,69.6,40.5,40.28,9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:26.7028,172.8,69.6,40.5,40.28,9,20.32,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:18:26.9503,172.8,69.6,40.5,40.28,9,20.32,7,3590,24.7,3.7,40.5,40.5
2020-09-21 02:18:27.1978,172.8,69.6,40.5,40.28,9,20.32,1,728.6,5,24,40.5,40.5
2020-09-21 02:18:27.4458,172.8,69.6,40.5,40.28,9.1,20.32,2,728.1,5.4,24,40.5,40.5
2020-09-21 02:18:27.6984,172.8,69.6,40.5,40.28,8.9,20.32,61,731.4,723.7,0,40.5,40.5
2020-09-21 02:18:27.9511,172.8,69.6,40.5,40.28,9,20.33,62,425,425,0,40.5,40.5
2020-09-21 02:18:28.2038,172.8,69.6,40.5,40.28,9.1,20.32,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:18:28.4565,172.8,69.6,40.5,40.28,9,20.33,3,728.6,5,23,40.5,40.5
2020-09-21 02:18:28.7091,172.8,69.6,40.5,40.28,9,20.32,4,728.1,5.4,23,40.5,40.5
2020-09-21 02:18:28.9618,172.8,69.6,40.5,40.28,9,20.32,65,3600,3590,0,40.5,40.5
2020-09-21 02:18:29.2145,172.8,69.6,40.5,40.28,9,20.33,66,5240,5240,0,40.5,40.5
2020-09-21 02:18:29.4671,172.8,69.6,40.5,40.28,9.1,20.32,1,728.6,5,24,40.5,40.5
2020-09-21 02:18:29.7162,172.8,69.6,40.5,40.28,9,20.32,2,728.1,5.4,24,40.5,40.5
2020-09-21 02:18:29.9637,172.8,69.6,40.5,40.28,9,20.33,65,3590,3590,0,40.5,40.5
2020-09-21 02:18:30.2113,172.8,69.6,40.5,40.28,9,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:30.4589,172.8,69.6,40.5,40.28,9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:18:30.7103,172.8,69.6,40.5,40.28,9.1,20.33,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:18:30.9630,172.8,69.6,40.5,40.28,9.1,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:31.2157,172.8,69.6,40.5,40.28,9,20.32,6,3590,24.6,3.7,40.5,40.5
2020-09-21 02:18:31.4684,172.8,69.6,40.5,40.28,9.1,20.32,7,3590,24.7,3.7,40.5,40.5
2020-09-21 02:18:31.7175,172.8,69.6,40.5,40.28,9,20.31,1,728.6,5,24,40.5,40.5
2020-09-21 02:18:31.9650,172.8,69.6,40.5,40.28,9,20.32,2,728.1,5.4,24,40.5,40.5
2020-09-21 02:18:32.2126,172.8,69.6,40.5,40.28,9,20.32,61,731.2,723.6,0,40.5,40.5
2020-09-21 02:18:32.4601,172.8,69.6,40.5,40.28,9,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:18:32.7093,172.8,69.6,40.5,40.28,9,20.32,64,9.6,9.7,0,40.5,40.5
2020-09-21 02:18:32.9620,172.8,69.6,40.5,40.28,9.1,20.32,3,728.6,5,23,40.5,40.5
2020-09-21 02:18:33.2147,172.8,69.6,40.5,40.28,9,20.32,4,728.1,5.3,23,40.5,40.5
2020-09-21 02:18:33.4674,172.8,69.6,40.5,40.28,8.9,20.32,65,3590,3590,0,40.5,40.5
2020-09-21 02:18:33.7201,172.8,69.6,40.5,40.28,9,20.33,66,5240,5240,0,40.5,40.5
2020-09-21 02:18:33.9728,172.8,69.6,40.5,40.28,9,20.33,1,728.6,5,24,40.5,40.5
2020-09-21 02:18:34.2256,172.8,69.6,40.5,40.28,9.1,20.32,2,728.1,5.3,24,40.5,40.5
2020-09-21 02:18:34.4784,172.8,69.6,40.5,40.28,8.9,20.33,65,3600,3600,0,40.5,40.5
2020-09-21 02:18:34.7311,172.8,69.6,40.5,40.28,8.9,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:34.9811,172.8,69.6,40.5,40.28,9,20.33,63,50,50,0,40.5,40.5
2020-09-21 02:18:35.2287,172.8,69.6,40.5,40.28,9,20.33,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:18:35.4762,172.8,69.6,40.5,40.28,9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:35.7238,172.8,69.6,40.5,40.28,9,20.32,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:18:35.9713,172.8,69.6,40.5,40.28,9,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:18:36.2189,172.8,69.6,40.5,40.28,9,20.32,1,728.6,5,24,40.5,40.5
2020-09-21 02:18:36.4665,172.8,69.6,40.5,40.28,9.1,20.32,2,728.1,5.3,24,40.5,40.5
2020-09-21 02:18:36.7140,172.8,69.6,40.5,40.28,8.9,20.32,61,731.4,723.7,0,40.5,40.5
2020-09-21 02:18:36.9616,172.8,69.6,40.5,40.28,9,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:18:37.2097,172.8,69.6,40.5,40.28,9,20.33,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:18:37.4577,172.8,69.6,40.5,40.28,9,20.33,3,728.6,5,23,40.5,40.5
2020-09-21 02:18:37.7057,172.8,69.6,40.5,40.28,9.1,20.32,4,728.1,5.3,23,40.5,40.5
2020-09-21 02:18:37.9542,172.8,69.6,40.5,40.28,9,20.33,65,3600,3610,0,40.5,40.5
2020-09-21 02:18:38.2068,172.8,69.6,40.5,40.28,9,20.33,66,5240,5250,0,40.5,40.5
2020-09-21 02:18:38.4595,172.8,69.6,40.5,40.28,9.1,20.32,1,728.6,5,24,40.5,40.5
2020-09-21 02:18:38.7122,172.8,69.6,40.5,40.28,9,20.32,2,728.1,5.3,24,40.5,40.5
2020-09-21 02:18:38.9646,172.8,69.6,40.5,40.28,9,20.33,65,3600,3600,0,40.5,40.5
2020-09-21 02:18:39.2121,172.8,69.6,40.5,40.28,9,20.33,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:39.4596,172.8,69.6,40.5,40.28,9,20.33,63,50,50,0,40.5,40.5
2020-09-21 02:18:39.7072,172.8,69.6,40.5,40.28,9.1,20.33,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:18:39.9552,172.8,69.6,40.5,40.28,9,20.33,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:40.2078,172.8,69.6,40.5,40.28,9,20.33,6,3590,24.6,3.7,40.5,40.5
2020-09-21 02:18:40.4605,172.8,69.6,40.5,40.28,9,20.32,7,3590,24.7,3.7,40.5,40.5
2020-09-21 02:18:40.7131,172.8,69.6,40.5,40.28,9,20.33,1,728.6,5,24,40.5,40.5
2020-09-21 02:18:40.9657,172.8,69.6,40.5,40.28,9,20.31,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:18:41.2184,172.8,69.6,40.5,40.28,9.1,20.33,61,731.2,723.7,0,40.5,40.5
2020-09-21 02:18:41.4711,172.8,69.6,40.5,40.28,8.9,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:18:41.7237,172.8,69.6,40.5,40.28,9,20.32,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:18:41.9764,172.8,69.6,40.5,40.28,9.1,20.31,3,728.6,5,23,40.5,40.5
2020-09-21 02:18:42.2274,172.8,69.6,40.5,40.28,9,20.32,4,728.2,5.4,23,40.5,40.5
2020-09-21 02:18:42.4749,172.8,69.6,40.5,40.28,9,20.34,65,3590,3590,0,40.5,40.5
2020-09-21 02:18:42.7224,172.8,69.6,40.5,40.28,9,20.32,66,5250,5250,0,40.5,40.5
2020-09-21 02:18:42.9700,172.8,69.6,40.5,40.28,9,20.32,1,728.6,5,24,40.5,40.5
2020-09-21 02:18:43.2175,172.8,69.6,40.5,40.28,9.1,20.32,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:18:43.4650,172.8,69.6,40.5,40.28,9,20.33,65,3590,3600,0,40.5,40.5
2020-09-21 02:18:43.7125,172.8,69.6,40.5,40.28,9,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:43.9601,172.8,69.6,40.5,40.28,9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:18:44.2079,172.8,69.6,40.5,40.28,9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:18:44.4566,172.8,69.6,40.5,40.28,9.1,20.33,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:44.7052,172.8,69.6,40.5,40.28,9,20.32,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:18:44.9539,172.8,69.6,40.5,40.28,8.9,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:18:45.2035,172.8,69.6,40.5,40.28,9.1,20.33,1,728.6,5,24,40.5,40.5
2020-09-21 02:18:45.4562,172.8,69.6,40.5,40.28,9,20.32,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:18:45.7090,172.8,69.6,40.5,40.28,9,20.32,61,731.4,723.7,0,40.5,40.5
2020-09-21 02:18:45.9617,172.8,69.6,40.5,40.28,9,20.33,62,425,425,0,40.5,40.5
2020-09-21 02:18:46.2144,172.8,69.6,40.5,40.28,9,20.33,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:18:46.4671,172.8,69.6,40.5,40.28,9,20.32,3,728.6,5,23,40.5,40.5
2020-09-21 02:18:46.7197,172.8,69.6,40.5,40.28,9,20.32,4,728.2,5.4,23,40.5,40.5
2020-09-21 02:18:46.9724,172.8,69.6,40.5,40.28,9,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:18:47.2251,172.8,69.6,40.5,40.28,8.9,20.33,66,5240,5250,0,40.5,40.5
2020-09-21 02:18:47.4780,172.8,69.6,40.5,40.28,9,20.32,1,728.5,5,24,40.5,40.5
2020-09-21 02:18:47.7310,172.8,69.6,40.5,40.28,9,20.33,2,728.1,5.4,24,40.5,40.5
2020-09-21 02:18:47.9839,172.8,69.6,40.5,40.28,9.1,20.32,65,3610,3610,0,40.5,40.5
2020-09-21 02:18:48.2368,172.8,69.6,40.5,40.28,8.9,20.34,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:48.4847,172.8,69.6,40.5,40.28,9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:18:48.7323,172.8,69.6,40.5,40.28,9.1,20.33,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:18:48.9798,172.8,69.6,40.5,40.28,9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:49.2274,172.8,69.6,40.5,40.28,9,20.32,6,3610,24.6,3.7,40.5,40.5
2020-09-21 02:18:49.4749,172.8,69.6,40.5,40.28,9,20.33,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:18:49.7225,172.8,69.6,40.5,40.28,9,20.32,1,728.5,5,24,40.5,40.5
2020-09-21 02:18:49.9701,172.8,69.6,40.5,40.28,9.1,20.32,2,728.1,5.4,24,40.5,40.5
2020-09-21 02:18:50.2177,172.8,69.6,40.5,40.28,9.1,20.32,61,731.3,723.7,0,40.5,40.5
2020-09-21 02:18:50.4655,172.8,69.6,40.5,40.28,9,20.31,62,425,425,0,40.5,40.5
2020-09-21 02:18:50.7135,172.8,69.6,40.5,40.28,9,20.32,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:18:50.9615,172.8,69.6,40.5,40.28,9,20.32,3,728.5,5,23,40.5,40.5
2020-09-21 02:18:51.2095,172.8,69.6,40.5,40.28,9,20.33,4,728.1,5.4,23,40.5,40.5
2020-09-21 02:18:51.4573,172.8,69.6,40.5,40.28,9.1,20.32,65,3610,3610,0,40.5,40.5
2020-09-21 02:18:51.7049,172.8,69.6,40.5,40.28,8.9,20.35,66,5240,5240,0,40.5,40.5
2020-09-21 02:18:51.9524,172.8,69.6,40.5,40.28,9.1,20.33,1,728.5,5,24,40.5,40.5
2020-09-21 02:18:52.1999,172.8,69.6,40.5,40.28,9.1,20.32,2,728.1,5.4,24,40.5,40.5
2020-09-21 02:18:52.4474,172.8,69.6,40.5,40.28,9,20.33,65,3600,3600,0,40.5,40.5
2020-09-21 02:18:52.7002,172.8,69.6,40.5,40.28,9,20.33,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:52.9530,172.8,69.6,40.5,40.28,9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:18:53.2058,172.8,69.6,40.5,40.28,9,20.33,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:18:53.4585,172.8,69.6,40.5,40.28,9.1,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:53.7063,172.8,69.6,40.5,40.28,9,20.32,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:18:53.9538,172.8,69.6,40.5,40.28,8.9,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:18:54.2013,172.8,69.6,40.5,40.28,9,20.32,1,728.6,5,24,40.5,40.5
2020-09-21 02:18:54.4489,172.8,69.6,40.5,40.28,9,20.32,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:18:54.7002,172.8,69.6,40.5,40.28,9,20.33,61,731.4,723.6,0,40.5,40.5
2020-09-21 02:18:54.9530,172.8,69.6,40.5,40.28,9,20.33,62,425,425,0,40.5,40.5
2020-09-21 02:18:55.2058,172.8,69.6,40.5,40.28,8.9,20.32,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:18:55.4585,172.8,69.6,40.5,40.28,9,20.33,3,728.6,5,23,40.5,40.5
2020-09-21 02:18:55.7083,172.8,69.6,40.5,40.28,9,20.32,4,728.2,5.4,23,40.5,40.5
2020-09-21 02:18:55.9567,172.8,69.6,40.5,40.28,9,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:18:56.2051,172.8,69.6,40.5,40.28,9,20.3,66,5240,5240,0,40.5,40.5
2020-09-21 02:18:56.4535,172.8,69.6,40.5,40.28,9,20.32,1,728.6,5,24,40.5,40.5
2020-09-21 02:18:56.7020,172.8,69.6,40.5,40.28,9,20.32,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:18:56.9503,172.8,69.6,40.5,40.28,9.1,20.32,65,3610,3600,0,40.5,40.5
2020-09-21 02:18:57.1987,172.8,69.6,40.5,40.28,9,20.32,51,3.72,3.71,0,40.5,40.5
2020-09-21 02:18:57.4471,172.8,69.6,40.5,40.28,9,20.31,63,50,50,0,40.5,40.5
2020-09-21 02:18:57.6955,172.8,69.6,40.5,40.28,9,20.33,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:18:57.9450,172.8,69.6,40.5,40.28,9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:18:58.1946,172.8,69.6,40.5,40.28,9.1,20.32,6,3610,24.6,3.7,40.5,40.5
2020-09-21 02:18:58.4442,172.8,69.6,40.5,40.28,9,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:18:58.6938,172.8,69.6,40.5,40.28,9,20.33,1,728.6,5,24,40.5,40.5
2020-09-21 02:18:58.9432,172.8,69.6,40.5,40.28,9.1,20.33,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:18:59.1925,172.8,69.6,40.5,40.28,9,20.33,61,731.4,723.7,0,40.5,40.5
2020-09-21 02:18:59.4418,172.8,69.6,40.5,40.28,9,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:18:59.6911,172.8,69.6,40.5,40.28,9,20.33,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:18:59.9435,172.8,69.6,40.5,40.28,9,20.32,3,728.6,5,23,40.5,40.5
2020-09-21 02:19:00.1964,172.8,69.6,40.5,40.28,9.1,20.33,4,728.2,5.4,23,40.5,40.5
2020-09-21 02:19:00.4492,172.8,69.6,40.5,40.28,9,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:19:00.7021,172.8,69.6,40.5,40.28,9,20.32,66,5240,5240,0,40.5,40.5
2020-09-21 02:19:00.9548,172.8,69.6,40.5,40.28,9,20.32,1,728.6,5,24,40.5,40.5
2020-09-21 02:19:01.2074,172.8,69.6,40.5,40.28,9,20.32,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:19:01.4600,172.8,69.6,40.5,40.28,9,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:19:01.7126,172.8,69.6,40.5,40.28,9,20.33,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:01.9654,172.8,69.6,40.5,40.28,8.9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:19:02.2182,172.8,69.6,40.5,40.28,9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:19:02.4710,172.8,69.6,40.5,40.28,9.1,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:02.7238,172.8,69.6,40.5,40.28,9,20.33,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:19:02.9764,172.8,69.6,40.5,40.28,9,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:19:03.2270,172.8,69.6,40.5,40.28,9,20.32,1,728.5,5,24,40.5,40.5
2020-09-21 02:19:03.4776,172.8,69.6,40.5,40.28,9,20.32,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:19:03.7282,172.8,69.6,40.5,40.28,9.1,20.32,61,731.3,723.7,0,40.5,40.5
2020-09-21 02:19:03.9792,172.8,69.6,40.5,40.28,9,20.33,62,425,425,0,40.5,40.5
2020-09-21 02:19:04.2319,172.8,69.6,40.5,40.28,9,20.32,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:19:04.4846,172.8,69.6,40.5,40.28,9,20.32,3,728.5,5,23,40.5,40.5
2020-09-21 02:19:04.7373,172.8,69.6,40.5,40.28,9,20.32,4,728.2,5.4,23,40.5,40.5
2020-09-21 02:19:04.9893,172.8,69.6,40.5,40.28,9.1,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:19:05.2369,172.8,69.6,40.5,40.28,9,20.33,66,5240,5240,0,40.5,40.5
2020-09-21 02:19:05.4846,172.8,69.6,40.5,40.28,8.9,20.32,1,728.5,5,24,40.5,40.5
2020-09-21 02:19:05.7322,172.8,69.6,40.5,40.28,9.1,20.32,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:19:05.9799,172.8,69.6,40.5,40.28,9,20.32,65,3600,3610,0,40.5,40.5
2020-09-21 02:19:06.2312,172.8,69.6,40.5,40.28,9,20.33,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:06.4840,172.8,69.6,40.5,40.28,9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:19:06.7368,172.8,69.6,40.5,40.28,8.9,20.33,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:19:06.9895,172.8,69.6,40.5,40.28,9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:07.2417,172.8,69.6,40.5,40.28,9,20.33,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:19:07.4936,172.8,69.6,40.5,40.28,9,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:19:07.7455,172.8,69.6,40.5,40.28,9,20.33,1,728.5,5,24,40.5,40.5
2020-09-21 02:19:07.9974,172.8,69.6,40.5,40.28,9,20.3,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:19:08.2462,172.8,69.6,40.5,40.28,9,20.32,61,731.4,723.6,0,40.5,40.5
2020-09-21 02:19:08.4939,172.8,69.6,40.5,40.28,9.1,20.33,62,425,425,0,40.5,40.5
2020-09-21 02:19:08.7415,172.8,69.6,40.5,40.28,9,20.33,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:19:08.9892,172.8,69.6,40.5,40.28,8.9,20.32,3,728.7,4.8,23,40.5,40.5
2020-09-21 02:19:09.2387,172.8,69.6,40.5,40.28,9.1,20.33,4,728.2,5.4,23,40.5,40.5
2020-09-21 02:19:09.4890,172.8,69.6,40.5,40.28,9,20.32,65,3600,3610,0,40.5,40.5
2020-09-21 02:19:09.7393,172.8,69.6,40.5,40.28,9,20.33,66,5240,5240,0,40.5,40.5
2020-09-21 02:19:09.9895,172.8,69.6,40.5,40.28,9,20.32,1,728.7,4.8,24,40.5,40.5
2020-09-21 02:19:10.2389,172.8,69.6,40.5,40.28,9,20.32,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:19:10.4865,172.8,69.6,40.5,40.28,9.1,20.32,65,3610,3610,0,40.5,40.5
2020-09-21 02:19:10.7341,172.8,69.6,40.5,40.28,9.1,20.33,51,3.72,3.71,0,40.5,40.5
2020-09-21 02:19:10.9817,172.8,69.6,40.5,40.28,9,20.33,63,50,50,0,40.5,40.5
2020-09-21 02:19:11.2293,172.8,69.6,40.5,40.28,9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:19:11.4768,172.8,69.6,40.5,40.28,9,20.34,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:11.7243,172.8,69.6,40.5,40.28,9.1,20.33,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:19:11.9719,172.8,69.6,40.5,40.28,9.1,20.32,7,3610,24.7,3.7,40.5,40.5
2020-09-21 02:19:12.2194,172.8,69.6,40.5,40.28,9,20.32,1,728.7,4.8,24,40.5,40.5
2020-09-21 02:19:12.4670,172.8,69.6,40.5,40.28,9,20.32,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:19:12.7146,172.8,69.6,40.5,40.28,9,20.31,61,731.4,723.7,0,40.5,40.5
2020-09-21 02:19:12.9622,172.8,69.6,40.5,40.28,9,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:19:13.2104,172.8,69.6,40.5,40.28,9.1,20.32,64,9.6,9.7,0,40.5,40.5
2020-09-21 02:19:13.4605,172.8,69.6,40.5,40.28,9,20.32,3,728.7,4.8,23,40.5,40.5
2020-09-21 02:19:13.7105,172.8,69.6,40.5,40.28,9,20.32,4,728.2,5.4,23,40.5,40.5
2020-09-21 02:19:13.9606,172.8,69.6,40.5,40.28,9.1,20.33,65,3610,3610,0,40.5,40.5
2020-09-21 02:19:14.2101,172.8,69.6,40.5,40.28,9,20.32,66,5240,5240,0,40.5,40.5
2020-09-21 02:19:14.4576,172.8,69.6,40.5,40.28,9,20.33,1,728.7,4.8,24,40.5,40.5
2020-09-21 02:19:14.7052,172.8,69.6,40.5,40.28,9,20.31,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:19:14.9527,172.8,69.6,40.5,40.28,9,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:19:15.2003,172.8,69.6,40.5,40.28,9,20.32,51,3.72,3.71,0,40.5,40.5
2020-09-21 02:19:15.4488,172.8,69.6,40.5,40.28,9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:19:15.6975,172.8,69.6,40.5,40.28,8.9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:19:15.9462,172.8,69.6,40.5,40.28,9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:16.1949,172.8,69.6,40.5,40.28,9,20.32,6,3610,24.6,3.7,40.5,40.5
2020-09-21 02:19:16.4470,172.8,69.6,40.5,40.28,9,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:19:16.6996,172.8,69.6,40.5,40.28,9.1,20.31,1,728.5,5,24,40.5,40.5
2020-09-21 02:19:16.9522,172.8,69.6,40.5,40.28,8.9,20.32,2,728.2,5.3,24,40.5,40.5
2020-09-21 02:19:17.2048,172.8,69.6,40.5,40.28,9,20.32,61,731.4,723.7,0,40.5,40.5
2020-09-21 02:19:17.4546,172.8,69.6,40.5,40.28,9.1,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:19:17.7022,172.8,69.6,40.5,40.28,9,20.32,64,9.6,9.7,0,40.5,40.5
2020-09-21 02:19:17.9497,172.8,69.6,40.5,40.28,9,20.33,3,728.5,5,23,40.5,40.5
2020-09-21 02:19:18.1972,172.8,69.6,40.5,40.28,9,20.32,4,728.2,5.3,23,40.5,40.5
2020-09-21 02:19:18.4475,172.8,69.6,40.5,40.28,9,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:19:18.7001,172.8,69.6,40.5,40.28,9.1,20.33,66,5240,5240,0,40.5,40.5
2020-09-21 02:19:18.9527,172.8,69.6,40.5,40.28,9,20.32,1,728.5,5,24,40.5,40.5
2020-09-21 02:19:19.2053,172.8,69.6,40.5,40.28,9,20.32,2,728.2,5.3,24,40.5,40.5
2020-09-21 02:19:19.4579,172.8,69.6,40.5,40.28,9.1,20.34,65,3610,3600,0,40.5,40.5
2020-09-21 02:19:19.7109,172.8,69.7,40.5,40.34,9,20.33,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:19.9639,172.8,69.7,40.5,40.34,9.1,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:19:20.2168,172.8,69.7,40.5,40.34,9,20.31,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:19:20.4698,172.8,69.7,40.5,40.34,8.9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:20.7225,172.8,69.7,40.5,40.34,9.1,20.32,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:19:20.9752,172.8,69.7,40.5,40.34,9,20.33,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:19:21.2279,172.8,69.7,40.5,40.34,9,20.3,1,728.5,5,24,40.5,40.5
2020-09-21 02:19:21.4806,172.8,69.7,40.5,40.34,9,20.32,2,728.2,5.3,24,40.5,40.5
2020-09-21 02:19:21.7333,172.8,69.7,40.5,40.34,9,20.33,61,731.4,723.7,0,40.5,40.5
2020-09-21 02:19:21.9860,172.8,69.7,40.5,40.34,9,20.33,62,425,425,0,40.5,40.5
2020-09-21 02:19:22.2388,172.8,69.7,40.5,40.34,9.1,20.32,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:19:22.4915,172.8,69.7,40.5,40.34,9,20.32,3,728.5,5,23,40.5,40.5
2020-09-21 02:19:22.7423,172.8,69.7,40.5,40.34,9,20.33,4,728.2,5.3,23,40.5,40.5
2020-09-21 02:19:22.9897,172.8,69.7,40.5,40.34,9,20.33,65,3610,3600,0,40.5,40.5
2020-09-21 02:19:23.2371,172.8,69.7,40.5,40.34,9,20.32,66,5240,5240,0,40.5,40.5
2020-09-21 02:19:23.4845,172.8,69.7,40.5,40.34,9,20.32,1,728.6,4.8,24,40.5,40.5
2020-09-21 02:19:23.7319,172.8,69.7,40.5,40.34,8.9,20.32,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:19:23.9793,172.8,69.7,40.5,40.34,9,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:19:24.2267,172.8,69.7,40.5,40.34,9.1,20.33,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:24.4741,172.8,69.7,40.5,40.34,9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:19:24.7215,172.8,69.7,40.5,40.34,9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:19:24.9689,172.8,69.7,40.5,40.34,9,20.33,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:25.2162,172.8,69.7,40.5,40.34,9,20.31,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:19:25.4636,172.8,69.7,40.5,40.34,9.1,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:19:25.7110,172.8,69.7,40.5,40.34,9.1,20.32,1,728.6,4.8,24,40.5,40.5
2020-09-21 02:19:25.9623,172.8,69.7,40.5,40.34,9,20.32,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:19:26.2136,172.8,69.7,40.5,40.34,9,20.32,61,731.5,723.8,0,40.5,40.5
2020-09-21 02:19:26.4649,172.8,69.7,40.5,40.34,9,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:19:26.7162,172.8,69.7,40.5,40.34,9,20.33,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:19:26.9653,172.8,69.7,40.5,40.34,9,20.32,3,728.6,4.8,23,40.5,40.5
2020-09-21 02:19:27.2126,172.8,69.7,40.5,40.34,8.9,20.33,4,728.2,5.4,23,40.5,40.5
2020-09-21 02:19:27.4600,172.8,69.7,40.5,40.34,8.9,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:19:27.7073,172.8,69.7,40.5,40.34,9.1,20.32,66,5230,5240,0,40.5,40.5
2020-09-21 02:19:27.9553,172.8,69.7,40.5,40.34,9,20.33,1,728.6,4.8,24,40.5,40.5
2020-09-21 02:19:28.2081,172.8,69.7,40.5,40.34,9,20.32,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:19:28.4609,172.8,69.7,40.5,40.34,9,20.32,65,3610,3600,0,40.5,40.5
2020-09-21 02:19:28.7136,172.8,69.7,40.5,40.34,9,20.31,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:28.9659,172.8,69.7,40.5,40.34,9.1,20.33,63,50,50,0,40.5,40.5
2020-09-21 02:19:29.2134,172.8,69.7,40.5,40.34,9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:19:29.4610,172.8,69.7,40.5,40.34,9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:29.7085,172.8,69.7,40.5,40.34,9,20.32,6,3610,24.6,3.7,40.5,40.5
2020-09-21 02:19:29.9560,172.8,69.7,40.5,40.34,9,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:19:30.2035,172.8,69.7,40.5,40.34,9,20.33,1,728.6,4.8,24,40.5,40.5
2020-09-21 02:19:30.4511,172.8,69.7,40.5,40.34,9.1,20.32,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:19:30.6986,172.8,69.7,40.5,40.34,8.9,20.32,61,731.5,723.7,0,40.5,40.5
2020-09-21 02:19:30.9466,172.8,69.7,40.5,40.34,9.1,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:19:31.1993,172.8,69.7,40.5,40.34,9.1,20.33,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:19:31.4520,172.8,69.7,40.5,40.34,9,20.32,3,728.7,4.8,23,40.5,40.5
2020-09-21 02:19:31.7047,172.8,69.7,40.5,40.34,9,20.32,4,728.2,5.4,23,40.5,40.5
2020-09-21 02:19:31.9573,172.8,69.7,40.5,40.34,9,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:19:32.2090,172.8,69.7,40.5,40.34,9,20.32,66,5240,5230,0,40.5,40.5
2020-09-21 02:19:32.4607,172.8,69.7,40.5,40.34,9.1,20.32,1,728.7,4.8,24,40.5,40.5
2020-09-21 02:19:32.7123,172.8,69.7,40.5,40.34,9,20.33,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:19:32.9640,172.8,69.7,40.5,40.34,9,20.33,65,3600,3600,0,40.5,40.5
2020-09-21 02:19:33.2155,172.8,69.7,40.5,40.34,9,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:33.4671,172.8,69.7,40.5,40.34,9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:19:33.7186,172.8,69.7,40.5,40.34,9.1,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:19:33.9696,172.8,69.7,40.5,40.34,9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:34.2172,172.8,69.7,40.5,40.34,8.9,20.32,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:19:34.4648,172.8,69.7,40.5,40.34,9.1,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:19:34.7123,172.8,69.7,40.5,40.34,9,20.32,1,728.7,4.8,24,40.5,40.5
2020-09-21 02:19:34.9599,172.8,69.7,40.5,40.34,9,20.33,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:19:35.2074,172.8,69.7,40.5,40.34,9,20.33,61,731.4,723.7,0,40.5,40.5
2020-09-21 02:19:35.4549,172.8,69.7,40.5,40.34,9,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:19:35.7024,172.8,69.7,40.5,40.34,9,20.32,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:19:35.9500,172.8,69.7,40.5,40.34,9,20.32,3,728.7,4.8,23,40.5,40.5
2020-09-21 02:19:36.2013,172.8,69.7,40.5,40.34,9,20.32,4,728.2,5.4,23,40.5,40.5
2020-09-21 02:19:36.4540,172.8,69.7,40.5,40.34,9,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:19:36.7067,172.8,69.7,40.5,40.34,9,20.33,66,5230,5240,0,40.5,40.5
2020-09-21 02:19:36.9594,172.8,69.7,40.5,40.34,9,20.33,1,728.7,4.8,24,40.5,40.5
2020-09-21 02:19:37.2103,172.8,69.7,40.5,40.34,9.1,20.32,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:19:37.4578,172.8,69.7,40.5,40.34,8.9,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:19:37.7054,172.8,69.7,40.5,40.34,9,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:37.9529,172.8,69.7,40.5,40.34,9.1,20.31,63,50,50,0,40.5,40.5
2020-09-21 02:19:38.2004,172.8,69.7,40.5,40.34,9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:19:38.4495,172.8,69.7,40.5,40.34,9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:38.6986,172.8,69.7,40.5,40.34,9,20.32,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:19:38.9478,172.8,69.7,40.5,40.34,9,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:19:39.1969,172.8,69.7,40.5,40.34,9.1,20.33,1,728.7,5,24,40.5,40.5
2020-09-21 02:19:39.4480,172.8,69.7,40.5,40.34,9,20.33,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:19:39.7006,172.8,69.7,40.5,40.34,9,20.32,61,731.4,723.8,0,40.5,40.5
2020-09-21 02:19:39.9532,172.8,69.7,40.5,40.34,9,20.33,62,425,425,0,40.5,40.5
2020-09-21 02:19:40.2058,172.8,69.7,40.5,40.34,9,20.33,64,9.6,9.7,0,40.5,40.5
2020-09-21 02:19:40.4585,172.8,69.7,40.5,40.34,9.1,20.33,3,728.7,5,23,40.5,40.5
2020-09-21 02:19:40.7113,172.8,69.8,40.5,40.39,9,20.33,4,728.2,5.4,23,40.5,40.5
2020-09-21 02:19:40.9641,172.8,69.8,40.5,40.39,8.9,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:19:41.2168,172.8,69.8,40.5,40.39,9.1,20.32,66,5230,5230,0,40.5,40.5
2020-09-21 02:19:41.4666,172.8,69.8,40.5,40.39,9,20.32,1,728.7,5,24,40.5,40.5
2020-09-21 02:19:41.7141,172.8,69.8,40.75,40.39,9,20.32,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:19:41.9617,172.8,69.8,40.75,40.39,9,20.32,65,3600,3600,0,40.5,40.5
2020-09-21 02:19:42.2092,172.8,69.8,40.75,40.39,9,20.32,51,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:42.4570,172.8,69.8,40.75,40.39,9,20.32,63,50,50,0,40.5,40.5
2020-09-21 02:19:42.7049,172.8,69.8,40.75,40.39,9,20.32,67,24.6,24.7,0,40.5,40.5
2020-09-21 02:19:42.9529,172.8,69.8,40.75,40.39,9,20.32,52,3.72,3.7,0,40.5,40.5
2020-09-21 02:19:43.2008,172.8,69.8,40.75,40.39,9,20.32,6,3600,24.6,3.7,40.5,40.5
2020-09-21 02:19:43.4485,172.8,69.8,40.75,40.39,9,20.32,7,3600,24.7,3.7,40.5,40.5
2020-09-21 02:19:43.6959,172.8,69.8,40.75,40.39,9,20.32,1,728.7,5,24,40.5,40.5
2020-09-21 02:19:43.9433,172.8,69.8,40.75,40.39,9.1,20.33,2,728.2,5.4,24,40.5,40.5
2020-09-21 02:19:44.1907,172.8,69.8,40.75,40.39,8.9,20.32,61,731.5,723.7,0,40.5,40.5
2020-09-21 02:19:44.4381,172.8,69.8,40.75,40.39,8.9,20.32,62,425,425,0,40.5,40.5
2020-09-21 02:19:44.6855,172.8,69.8,40.75,40.39,9.1,20.33,64,9.6,9.8,0,40.5,40.5
2020-09-21 02:19:44.9329,172.8,69.8,40.75,40.39,9,20.33,3,728.7,5,23,41,40.5
2020-09-21 02:19:45.1803,172.8,69.8,40.75,40.39,9,20.32,4,728.3,5.3,23,41,40.5
2020-09-21 02:19:45.4276,172.8,69.8,40.75,40.39,9,20.33,65,3590,3600,0,41,40.5
2020-09-21 02:19:45.6749,172.8,69.8,40.75,40.39,9,20.32,66,5230,5230,0,41,40.5
2020-09-21 02:19:45.9222,172.8,69.8,40.75,40.39,9.1,20.32,1,728.7,5,24,41,40.5
2020-09-21 02:19:46.1695,172.8,69.8,40.75,40.39,9,20.32,2,728.3,5.3,24,41,40.5
2020-09-21 02:19:46.4172,172.8,69.8,40.75,40.39,9,20.32,65,3580,3610,0,41,40.5
2020-09-21 02:19:46.6698,172.8,69.8,40.75,40.39,9,20.33,51,3.72,3.71,0,41,40.5
2020-09-21 02:19:46.9224,172.8,69.8,40.75,40.39,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:19:47.1751,172.8,69.8,40.75,40.39,9.1,20.31,67,24.6,24.7,0,41,40.5
2020-09-21 02:19:47.4276,172.8,69.8,40.75,40.39,9,20.32,52,3.72,3.7,0,41,40.5
2020-09-21 02:19:47.6748,172.8,69.8,40.75,40.39,8.9,20.33,6,3580,24.6,3.7,41,40.5
2020-09-21 02:19:47.9221,172.8,69.8,40.75,40.39,8.9,20.32,7,3610,24.7,3.7,41,40.5
2020-09-21 02:19:48.1693,172.8,69.8,40.75,40.39,9,20.32,1,728.7,5,24,41,40.5
2020-09-21 02:19:48.4166,172.8,69.8,40.75,40.39,9,20.35,2,728.3,5.3,24,41,40.5
2020-09-21 02:19:48.6691,172.8,69.8,40.75,40.39,9,20.33,61,731.5,723.8,0,41,40.5
2020-09-21 02:19:48.9216,172.8,69.8,40.75,40.39,8.9,20.32,62,425,425,0,41,40.5
2020-09-21 02:19:49.1741,172.8,69.8,40.75,40.39,9,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:19:49.4265,172.8,69.8,40.75,40.39,9.1,20.32,3,728.7,5,23,41,40.5
2020-09-21 02:19:49.6793,172.8,69.8,40.75,40.39,9,20.32,4,728.3,5.3,23,41,40.5
2020-09-21 02:19:49.9320,172.8,69.8,40.75,40.39,8.9,20.33,65,3580,3610,0,41,40.5
2020-09-21 02:19:50.1847,172.8,69.8,40.75,40.39,9,20.32,66,5230,5230,0,41,40.5
2020-09-21 02:19:50.4374,172.8,69.8,40.75,40.39,9,20.32,1,728.7,5,24,41,40.5
2020-09-21 02:19:50.6902,172.8,69.8,40.75,40.39,9,20.32,2,728.3,5.3,24,41,40.5
2020-09-21 02:19:50.9431,172.8,69.8,40.75,40.39,9,20.33,65,3580,3620,0,41,40.5
2020-09-21 02:19:51.1959,172.8,69.8,40.75,40.39,8.9,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:19:51.4488,172.8,69.8,40.75,40.39,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:19:51.7016,172.8,69.8,40.75,40.39,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:19:51.9494,172.8,69.8,40.75,40.39,9,20.32,52,3.72,3.7,0,41,40.5
2020-09-21 02:19:52.1968,172.8,69.8,40.75,40.39,9,20.32,6,3580,24.6,3.7,41,40.5
2020-09-21 02:19:52.4443,172.8,69.8,40.75,40.39,8.9,20.32,7,3610,24.7,3.7,41,40.5
2020-09-21 02:19:52.6917,172.8,69.8,40.75,40.39,9,20.35,1,728.8,4.8,24,41,40.5
2020-09-21 02:19:52.9420,172.8,69.8,40.75,40.39,9.1,20.32,2,728.3,5.4,24,41,40.5
2020-09-21 02:19:53.1948,172.8,69.8,40.75,40.39,9,20.32,61,731.6,723.8,0,41,40.5
2020-09-21 02:19:53.4475,172.8,69.8,40.75,40.39,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:19:53.7003,172.8,69.8,40.75,40.39,9,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:19:53.9504,172.8,69.8,40.75,40.39,9,20.32,3,728.8,4.8,23,41,40.5
2020-09-21 02:19:54.1978,172.8,69.8,40.75,40.39,9.1,20.31,4,728.3,5.4,23,41,40.5
2020-09-21 02:19:54.4452,172.8,69.8,40.75,40.39,9,20.33,65,3580,3620,0,41,40.5
2020-09-21 02:19:54.6927,172.8,69.8,40.75,40.39,8.9,20.32,66,5230,5240,0,41,40.5
2020-09-21 02:19:54.9430,172.8,69.8,40.75,40.39,9.1,20.31,1,728.8,4.8,24,41,40.5
2020-09-21 02:19:55.1957,172.8,69.8,40.75,40.39,9,20.32,2,728.3,5.4,24,41,40.5
2020-09-21 02:19:55.4484,172.8,69.8,40.75,40.39,9,20.32,65,3570,3620,0,41,40.5
2020-09-21 02:19:55.7011,172.8,69.8,40.75,40.39,9,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:19:55.9539,172.8,69.8,40.75,40.39,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:19:56.2067,172.8,69.8,40.75,40.39,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:19:56.4596,172.8,69.8,40.75,40.39,9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:19:56.7125,172.8,69.8,40.75,40.39,8.9,20.32,6,3580,24.6,3.7,41,40.5
2020-09-21 02:19:56.9653,172.8,69.8,40.75,40.39,9,20.33,7,3620,24.7,3.7,41,40.5
2020-09-21 02:19:57.2143,172.8,69.8,40.75,40.39,9,20.32,1,728.8,4.8,24,41,40.5
2020-09-21 02:19:57.4618,172.8,69.8,40.75,40.39,9,20.32,2,728.3,5.4,24,41,40.5
2020-09-21 02:19:57.7094,172.8,69.8,40.75,40.39,9.1,20.33,61,731.4,723.8,0,41,40.5
2020-09-21 02:19:57.9569,172.8,69.8,40.75,40.39,8.9,20.32,62,425,425,0,41,40.5
2020-09-21 02:19:58.2062,172.8,69.8,40.75,40.39,9,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:19:58.4590,172.8,69.8,40.75,40.39,9.1,20.32,3,728.8,4.8,23,41,40.5
2020-09-21 02:19:58.7119,172.8,69.8,40.75,40.39,9,20.32,4,728.3,5.4,23,41,40.5
2020-09-21 02:19:58.9647,172.8,69.8,40.75,40.39,9,20.31,65,3580,3630,0,41,40.5
2020-09-21 02:19:59.2159,172.8,69.8,40.75,40.39,9,20.32,66,5230,5240,0,41,40.5
2020-09-21 02:19:59.4633,172.8,69.8,40.75,40.39,9,20.32,1,728.8,4.8,24,41,40.5
2020-09-21 02:19:59.7108,172.8,69.8,40.75,40.39,9.1,20.32,2,728.2,5.4,24,41,40.5
2020-09-21 02:19:59.9582,172.8,69.8,40.75,40.39,9,20.33,65,3570,3620,0,41,40.5
2020-09-21 02:20:00.2057,172.8,69.8,40.75,40.39,9,20.32,51,3.72,3.7,0,41,40.5
2020-09-21 02:20:00.4531,172.8,69.8,40.75,40.39,9,20.31,63,50,50,0,41,40.5
2020-09-21 02:20:00.7005,172.8,69.8,40.75,40.39,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:20:00.9479,172.8,69.8,40.75,40.39,9.1,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:20:01.1969,172.8,69.8,40.75,40.39,9,20.33,6,3570,24.6,3.7,41,40.5
2020-09-21 02:20:01.4496,172.8,69.8,40.75,40.39,8.9,20.33,7,3620,24.7,3.7,41,40.5
2020-09-21 02:20:01.7023,172.8,69.8,40.75,40.39,9.1,20.33,1,728.7,4.8,24,41,40.5
2020-09-21 02:20:01.9551,172.8,69.8,40.75,40.39,9,20.32,2,728.2,5.4,24,41,40.5
2020-09-21 02:20:02.2078,172.8,69.8,40.75,40.39,9,20.32,61,731.6,723.8,0,41,40.5
2020-09-21 02:20:02.4606,172.8,69.8,40.75,40.39,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:20:02.7134,172.8,69.8,40.75,40.39,8.9,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:20:02.9662,172.8,69.8,40.75,40.39,9,20.32,3,728.7,4.8,23,41,40.5
2020-09-21 02:20:03.2190,172.8,69.8,40.75,40.39,9.1,20.32,4,728.2,5.4,23,41,40.5
2020-09-21 02:20:03.4717,172.8,69.8,40.75,40.39,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:20:03.7244,172.8,69.8,40.75,40.39,9,20.32,66,5230,5240,0,41,40.5
2020-09-21 02:20:03.9771,172.8,69.8,40.75,40.39,9,20.33,1,728.7,4.8,24,41,40.5
2020-09-21 02:20:04.2298,172.8,69.8,40.75,40.39,9,20.33,2,728.2,5.4,24,41,40.5
2020-09-21 02:20:04.4776,172.8,69.8,40.75,40.39,9.1,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:20:04.7251,172.8,69.8,40.75,40.39,9,20.32,51,3.72,3.7,0,41,40.5
2020-09-21 02:20:04.9726,172.8,69.8,40.75,40.39,8.9,20.32,63,50,50,0,41,40.5
2020-09-21 02:20:05.2202,172.8,69.8,40.75,40.39,9,20.33,67,24.6,24.7,0,41,40.5
2020-09-21 02:20:05.4699,172.8,69.8,40.75,40.39,9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:20:05.7227,172.8,69.8,40.75,40.39,9,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:20:05.9755,172.8,69.8,40.75,40.39,9,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:20:06.2283,172.8,69.8,40.75,40.39,9,20.32,1,728.7,4.8,24,41,40.5
2020-09-21 02:20:06.4792,172.8,69.8,40.75,40.39,9.1,20.33,2,728.2,5.4,24,41,40.5
2020-09-21 02:20:06.7268,172.8,69.8,40.75,40.39,9,20.32,61,731.5,723.8,0,41,40.5
2020-09-21 02:20:06.9744,172.8,69.8,40.75,40.39,8.9,20.32,62,425,425,0,41,40.5
2020-09-21 02:20:07.2220,172.8,69.8,40.75,40.39,9,20.33,64,9.6,9.8,0,41,40.5
2020-09-21 02:20:07.4696,172.8,69.8,40.75,40.39,9,20.32,3,728.8,4.8,23,41,40.5
2020-09-21 02:20:07.7184,172.8,69.8,40.75,40.39,9,20.32,4,728.2,5.4,23,41,40.5
2020-09-21 02:20:07.9671,172.8,69.8,40.75,40.39,9.1,20.32,65,3580,3630,0,41,40.5
2020-09-21 02:20:08.2158,172.8,69.8,40.75,40.39,9,20.32,66,5240,5230,0,41,40.5
2020-09-21 02:20:08.4645,172.8,69.8,40.75,40.39,9,20.33,1,728.8,4.8,24,41,40.5
2020-09-21 02:20:08.7171,172.8,69.8,40.75,40.39,9.1,20.32,2,728.2,5.4,24,41,40.5
2020-09-21 02:20:08.9698,172.8,69.8,40.75,40.39,9,20.33,65,3570,3630,0,41,40.5
2020-09-21 02:20:09.2225,172.8,69.8,40.75,40.39,9,20.32,51,3.72,3.7,0,41,40.5
2020-09-21 02:20:09.4752,172.8,69.8,40.75,40.39,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:20:09.7279,172.8,69.8,40.75,40.39,8.9,20.33,67,24.6,24.7,0,41,40.5
2020-09-21 02:20:09.9807,172.8,69.8,40.75,40.39,9,20.32,52,3.72,3.7,0,41,40.5
2020-09-21 02:20:10.2334,172.8,69.8,40.75,40.39,9,20.33,6,3570,24.6,3.7,41,40.5
2020-09-21 02:20:10.4861,172.8,69.8,40.75,40.39,9,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:20:10.7371,172.8,69.8,40.75,40.39,9,20.32,1,728.8,4.8,24,41,40.5
2020-09-21 02:20:10.9846,172.8,69.8,40.75,40.39,9,20.32,2,728.2,5.4,24,41,40.5
2020-09-21 02:20:11.2322,172.8,69.8,40.75,40.39,9,20.32,61,731.5,723.8,0,41,40.5
2020-09-21 02:20:11.4797,172.8,69.8,40.75,40.39,9.1,20.33,62,425,425,0,41,40.5
2020-09-21 02:20:11.7272,172.8,69.8,40.75,40.39,8.9,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:20:11.9747,172.8,69.8,40.75,40.39,9,20.33,3,728.8,4.8,23,41,40.5
2020-09-21 02:20:12.2221,172.8,69.8,40.75,40.39,9.1,20.33,4,728.2,5.4,23,41,40.5
2020-09-21 02:20:12.4696,172.8,69.8,40.75,40.39,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:20:12.7170,172.8,69.8,40.75,40.39,9,20.32,66,5230,5230,0,41,40.5
2020-09-21 02:20:12.9644,172.8,69.8,40.75,40.39,9,20.32,1,728.8,4.8,24,41,40.5
2020-09-21 02:20:13.2117,172.8,69.8,40.75,40.39,9,20.32,2,728.2,5.4,24,41,40.5
2020-09-21 02:20:13.4591,172.8,69.8,40.75,40.39,9.1,20.33,65,3580,3630,0,41,40.5
2020-09-21 02:20:13.7065,172.8,69.8,40.75,40.39,9,20.32,51,3.72,3.7,0,41,40.5
2020-09-21 02:20:13.9575,172.8,69.8,40.75,40.39,9,20.33,63,50,50,0,41,40.5
2020-09-21 02:20:14.2088,172.8,69.8,40.75,40.39,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:20:14.4601,172.8,69.8,40.75,40.39,9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:20:14.7114,172.8,69.8,40.75,40.39,9.1,20.33,6,3570,24.6,3.7,41,40.5
2020-09-21 02:20:14.9594,172.8,69.8,40.75,40.39,9,20.33,7,3630,24.7,3.7,41,40.5
2020-09-21 02:20:15.2067,172.8,69.8,40.75,40.39,8.9,20.33,1,728.8,4.8,24,41,40.5
2020-09-21 02:20:15.4539,172.8,69.8,40.75,40.39,9.1,20.33,2,728.3,5.4,24,41,40.5
2020-09-21 02:20:15.7012,172.8,69.8,40.75,40.39,9,20.32,61,731.6,723.9,0,41,40.5
2020-09-21 02:20:15.9529,172.8,69.8,40.75,40.39,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:20:16.2057,172.8,69.8,40.75,40.39,9,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:20:16.4584,172.8,69.8,40.75,40.39,8.9,20.32,3,728.8,4.8,23,41,40.5
2020-09-21 02:20:16.7112,172.8,69.8,40.75,40.39,9,20.32,4,728.3,5.4,23,41,40.5
2020-09-21 02:20:16.9611,172.8,69.8,40.75,40.39,9,20.32,65,3580,3630,0,41,40.5
2020-09-21 02:20:17.2086,172.8,69.8,40.75,40.39,9,20.34,66,5230,5230,0,41,40.5
2020-09-21 02:20:17.4561,172.8,69.8,40.75,40.39,9,20.33,1,728.8,4.8,24,41,40.5
2020-09-21 02:20:17.7037,172.8,69.8,40.75,40.39,9,20.32,2,728.3,5.4,24,41,40.5
2020-09-21 02:20:17.9530,172.8,69.8,40.75,40.39,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:20:18.2040,172.8,69.8,40.75,40.39,9.1,20.32,51,3.72,3.7,0,41,40.5
2020-09-21 02:20:18.4550,172.8,69.8,40.75,40.39,8.9,20.32,63,50,50,0,41,40.5
2020-09-21 02:20:18.7060,172.8,69.8,40.75,40.39,8.9,20.31,67,24.6,24.7,0,41,40.5
2020-09-21 02:20:18.9553,172.8,69.8,40.75,40.39,9.1,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:20:19.2028,172.8,69.8,40.75,40.39,9,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:20:19.4503,172.8,69.8,40.75,40.39,9,20.33,7,3630,24.7,3.7,41,40.5
2020-09-21 02:20:19.6979,172.8,69.8,40.75,40.39,9,20.32,1,728.8,4.8,24,41,40.5
2020-09-21 02:20:19.9461,172.8,69.8,40.75,40.39,9,20.32,2,728.3,5.4,24,41,40.5
2020-09-21 02:20:20.1990,172.8,69.8,40.75,40.39,9.1,20.33,61,731.5,723.8,0,41,40.5
2020-09-21 02:20:20.4518,172.8,69.8,40.75,40.39,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:20:20.7047,172.8,69.8,40.75,40.39,9,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:20:20.9570,172.8,69.8,40.75,40.39,9,20.32,3,728.8,4.8,23,41,40.5
2020-09-21 02:20:21.2042,172.8,69.8,40.75,40.39,9,20.32,4,728.3,5.4,23,41,40.5
2020-09-21 02:20:21.4514,172.8,69.8,40.75,40.39,9,20.33,65,3570,3640,0,41,40.5
2020-09-21 02:20:21.6987,172.8,69.8,40.75,40.39,9.1,20.32,66,5220,5230,0,41,40.5
2020-09-21 02:20:21.9467,172.8,69.8,40.75,40.39,8.9,20.32,1,728.8,5,24,41,40.5
2020-09-21 02:20:22.1996,172.8,69.8,40.75,40.39,9,20.34,2,728.4,5.4,24,41,40.5
2020-09-21 02:20:22.4525,172.8,69.8,40.75,40.39,9.1,20.32,65,3580,3640,0,41,40.5
2020-09-21 02:20:22.7054,172.8,69.8,40.75,40.39,9,20.33,51,3.72,3.71,0,41,40.5
2020-09-21 02:20:22.9582,172.8,69.8,40.75,40.39,9.1,20.32,63,50,50,0,41,40.5
2020-09-21 02:20:23.2111,172.8,69.8,40.75,40.39,8.9,20.33,67,24.6,24.7,0,41,40.5
2020-09-21 02:20:23.4639,172.8,69.8,40.75,40.39,8.9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:20:23.7168,172.8,70,40.75,40.51,9.1,20.32,6,3580,24.6,3.7,41,40.5
2020-09-21 02:20:23.9697,172.8,70,40.75,40.51,9,20.31,7,3630,24.7,3.7,41,40.5
2020-09-21 02:20:24.2186,172.8,70,40.75,40.51,9,20.32,1,728.8,5,24,41,40.5
2020-09-21 02:20:24.4662,172.8,70,40.75,40.51,9,20.32,2,728.4,5.4,24,41,40.5
2020-09-21 02:20:24.7137,172.8,70,40.75,40.51,9,20.32,61,731.6,723.8,0,41,40.5
2020-09-21 02:20:24.9613,172.8,70,40.75,40.51,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:20:25.2106,172.8,70,40.75,40.51,9,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:20:25.4632,172.8,70,40.75,40.51,8.9,20.33,3,728.8,5,23,41,40.5
2020-09-21 02:20:25.7159,172.8,70,40.75,40.51,9,20.33,4,728.4,5.4,23,41,40.5
2020-09-21 02:20:25.9685,172.8,70,40.75,40.51,9,20.33,65,3580,3640,0,41,40.5
2020-09-21 02:20:26.2212,172.8,70,40.75,40.51,9,20.31,66,5230,5230,0,41,40.5
2020-09-21 02:20:26.4739,172.8,70,40.75,40.51,9.1,20.33,1,728.8,5,24,41,40.5
2020-09-21 02:20:26.7266,172.8,70,40.75,40.51,9,20.32,2,728.4,5.4,24,41,40.5
2020-09-21 02:20:26.9793,172.8,70,40.75,40.51,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:20:27.2320,172.8,70,40.75,40.51,9.1,20.33,51,3.72,3.71,0,41,40.5
2020-09-21 02:20:27.4819,172.8,70,40.75,40.51,9,20.33,63,50,50,0,41,40.5
2020-09-21 02:20:27.7294,172.8,70,40.75,40.51,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:20:27.9770,172.8,70,40.75,40.51,9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:20:28.2245,172.8,70,40.75,40.51,9,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:20:28.4728,172.8,70,40.75,40.51,9.1,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:20:28.7257,172.8,70,40.75,40.51,9,20.33,1,728.8,5,24,41,40.5
2020-09-21 02:20:28.9786,172.8,70,40.75,40.51,9,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:20:29.2314,172.8,70,40.75,40.51,9.1,20.32,61,731.6,723.7,0,41,40.5
2020-09-21 02:20:29.4843,172.8,70,40.75,40.51,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:20:29.7372,172.8,70,40.75,40.51,9,20.32,64,9.5,9.8,0,41,40.5
2020-09-21 02:20:29.9901,172.8,70,40.75,40.51,9,20.32,3,728.8,5,23,41,40.5
2020-09-21 02:20:30.2429,172.8,70,40.75,40.51,9,20.32,4,728.5,5.4,23,41,40.5
2020-09-21 02:20:30.4958,172.8,70,40.75,40.51,9.1,20.33,65,3570,3630,0,41,40.5
2020-09-21 02:20:30.7487,172.8,70,40.75,40.51,9,20.32,66,5230,5220,0,41,40.5
2020-09-21 02:20:31.0016,172.8,70,40.75,40.51,9,20.32,1,728.8,5,24,41,40.5
2020-09-21 02:20:31.2544,172.8,70,40.75,40.51,9,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:20:31.5065,172.8,70,40.75,40.51,9,20.33,65,3570,3630,0,41,40.5
2020-09-21 02:20:31.7542,172.8,70,40.75,40.51,9,20.33,51,3.72,3.71,0,41,40.5
2020-09-21 02:20:32.0019,172.8,70,40.75,40.51,9.1,20.32,63,50,50,0,41,40.5
2020-09-21 02:20:32.2495,172.8,70,40.75,40.51,8.9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:20:32.4972,172.8,70,40.75,40.51,9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:20:32.7487,172.8,70,40.75,40.51,9.1,20.32,6,3580,24.6,3.7,41,40.5
2020-09-21 02:20:33.0015,172.8,70,40.75,40.51,9,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:20:33.2543,172.8,70,40.75,40.51,9,20.32,1,728.8,5,24,41,40.5
2020-09-21 02:20:33.5070,172.8,70,40.75,40.51,9,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:20:33.7561,172.8,70,40.75,40.51,9,20.32,61,731.6,723.9,0,41,40.5
2020-09-21 02:20:34.0037,172.8,70,40.75,40.51,9.1,20.32,62,425,425,0,41,40.5
2020-09-21 02:20:34.2513,172.8,70,40.75,40.51,9.1,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:20:34.4989,172.8,70,40.75,40.51,9,20.32,3,728.8,5,23,41,40.5
2020-09-21 02:20:34.7465,172.8,70,40.75,40.51,9.1,20.33,4,728.5,5.4,23,41,40.5
2020-09-21 02:20:34.9941,172.8,70,40.75,40.51,9,20.33,65,3570,3630,0,41,40.5
2020-09-21 02:20:35.2417,172.8,70,40.75,40.51,9,20.33,66,5230,5220,0,41,40.5
2020-09-21 02:20:35.4893,172.8,70,40.75,40.51,9.1,20.32,1,728.8,5,24,41,40.5
2020-09-21 02:20:35.7369,172.8,70,40.75,40.51,8.9,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:20:35.9897,172.8,70,40.75,40.51,9.1,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:20:36.2425,172.8,70,40.75,40.51,9.1,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:20:36.4952,172.8,70,40.75,40.51,9,20.33,63,50,50,0,41,40.5
2020-09-21 02:20:36.7480,172.8,70,40.75,40.51,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:20:36.9983,172.8,70,40.75,40.51,9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:20:37.2483,172.8,70,40.75,40.51,9,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:20:37.4984,172.8,70,40.75,40.51,9.1,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:20:37.7485,172.8,70,40.75,40.51,9,20.32,1,728.8,5,24,41,40.5
