Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:20:38.0001,172.8,70,40.75,40.51,8.9,20.32,2,728.3,5.4,24,41,40.5
2020-09-21 02:20:38.2530,172.8,70,40.75,40.51,9,20.32,61,731.6,723.9,0,41,40.5
2020-09-21 02:20:38.5059,172.8,70,40.75,40.51,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:20:38.7588,172.8,70,40.75,40.51,9,20.33,64,9.6,9.8,0,41,40.5
2020-09-21 02:20:39.0109,172.8,70,40.75,40.51,9,20.32,3,728.8,5,23,41,40.5
2020-09-21 02:20:39.2586,172.8,70,40.75,40.51,8.9,20.34,4,728.3,5.4,23,41,40.5
2020-09-21 02:20:39.5062,172.8,70,40.75,40.51,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:20:39.7539,172.8,70,40.75,40.51,9,20.32,66,5230,5220,0,41,40.5
2020-09-21 02:20:40.0015,172.8,70,40.75,40.51,9,20.32,1,728.8,5,24,41,40.5
2020-09-21 02:20:40.2504,172.8,70,40.75,40.51,9,20.32,2,728.3,5.4,24,41,40.5
2020-09-21 02:20:40.4996,172.8,70,40.75,40.51,9,20.33,65,3570,3630,0,41,40.5
2020-09-21 02:20:40.7489,172.8,70,40.75,40.51,9,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:20:40.9982,172.8,70,40.75,40.51,9.1,20.34,63,50,50,0,41,40.5
2020-09-21 02:20:41.2486,172.8,70,40.75,40.51,8.9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:20:41.5014,172.8,70,40.75,40.51,9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:20:41.7542,172.8,70,40.75,40.51,9,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:20:42.0070,172.8,70,40.75,40.51,9,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:20:42.2597,172.8,70,40.75,40.51,9.1,20.32,1,728.8,5,24,41,40.5
2020-09-21 02:20:42.5078,172.8,70,40.75,40.51,9,20.33,2,728.3,5.4,24,41,40.5
2020-09-21 02:20:42.7555,172.8,70,40.75,40.51,9,20.32,61,731.6,723.9,0,41,40.5
2020-09-21 02:20:43.0032,172.8,70,40.75,40.51,9.1,20.33,62,425,425,0,41,40.5
2020-09-21 02:20:43.2509,172.8,70,40.75,40.51,9,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:20:43.4986,172.8,70,40.75,40.51,9,20.32,3,728.9,5,23,41,40.5
2020-09-21 02:20:43.7462,172.8,70,40.75,40.51,9,20.32,4,728.5,5.4,23,41,40.5
2020-09-21 02:20:43.9938,172.8,70,40.75,40.51,8.9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:20:44.2414,172.8,70,40.75,40.51,9.1,20.32,66,5230,5230,0,41,40.5
2020-09-21 02:20:44.4890,172.8,70,40.75,40.51,9,20.32,1,728.9,5,24,41,40.5
2020-09-21 02:20:44.7366,172.8,70,40.75,40.51,8.9,20.33,2,728.5,5.4,24,41,40.5
2020-09-21 02:20:44.9842,172.8,70,40.75,40.51,9,20.32,65,3580,3630,0,41,40.5
2020-09-21 02:20:45.2318,172.8,70,40.75,40.51,9,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:20:45.4794,172.8,70,40.75,40.51,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:20:45.7270,172.8,70,40.75,40.51,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:20:45.9746,172.8,70,40.75,40.51,8.9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:20:46.2222,172.8,70,40.75,40.51,9,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:20:46.4706,172.8,70,40.75,40.51,9,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:20:46.7234,172.8,70,40.75,40.51,9,20.32,1,728.9,5,24,41,40.5
2020-09-21 02:20:46.9761,172.8,70,40.75,40.51,9,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:20:47.2289,172.8,70,40.75,40.51,9,20.33,61,731.6,723.9,0,41,40.5
2020-09-21 02:20:47.4811,172.8,70,40.75,40.51,9,20.33,62,425,425,0,41,40.5
2020-09-21 02:20:47.7286,172.8,70,40.75,40.51,9.1,20.33,64,9.6,9.8,0,41,40.5
2020-09-21 02:20:47.9762,172.8,70,40.75,40.51,9,20.32,3,728.9,5,23,41,40.5
2020-09-21 02:20:48.2237,172.8,70,40.75,40.51,8.9,20.32,4,728.5,5.4,23,41,40.5
2020-09-21 02:20:48.4713,172.8,70,40.75,40.51,9,20.32,65,3580,3630,0,41,40.5
2020-09-21 02:20:48.7188,172.8,70,40.75,40.51,9,20.33,66,5230,5230,0,41,40.5
2020-09-21 02:20:48.9663,172.8,70,40.75,40.51,9,20.32,1,728.9,5,24,41,40.5
2020-09-21 02:20:49.2139,172.8,70,40.75,40.51,9,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:20:49.4614,172.8,70,40.75,40.51,9,20.33,65,3570,3630,0,41,40.5
2020-09-21 02:20:49.7089,172.8,70,40.75,40.51,9.1,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:20:49.9564,172.8,70,40.75,40.51,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:20:50.2039,172.8,70,40.75,40.51,9,20.33,67,24.6,24.7,0,41,40.5
2020-09-21 02:20:50.4518,172.8,70,40.75,40.51,9,20.33,52,3.73,3.7,0,41,40.5
2020-09-21 02:20:50.7044,172.8,70,40.75,40.51,9,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:20:50.9570,172.8,70,40.75,40.51,9.1,20.32,7,3640,24.7,3.7,41,40.5
2020-09-21 02:20:51.2096,172.8,70,40.75,40.51,9.1,20.33,1,729,5,24,41,40.5
2020-09-21 02:20:51.4622,172.8,70,40.75,40.51,9,20.3,2,728.4,5.4,24,41,40.5
2020-09-21 02:20:51.7110,172.8,70,40.75,40.51,9.1,20.32,61,731.7,723.9,0,41,40.5
2020-09-21 02:20:51.9586,172.8,70,40.75,40.51,9,20.33,62,425,425,0,41,40.5
2020-09-21 02:20:52.2061,172.8,70,40.75,40.51,9,20.33,64,9.6,9.8,0,41,40.5
2020-09-21 02:20:52.4536,172.8,70,40.75,40.51,9.1,20.32,3,729,5,23,41,40.5
2020-09-21 02:20:52.7047,172.8,70,40.75,40.51,8.9,20.32,4,728.4,5.4,23,41,40.5
2020-09-21 02:20:52.9570,172.8,70,40.75,40.51,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:20:53.2092,172.8,70,40.75,40.51,9.1,20.32,66,5230,5230,0,41,40.5
2020-09-21 02:20:53.4615,172.8,70,40.75,40.51,9,20.33,1,729,5,24,41,40.5
2020-09-21 02:20:53.7142,172.8,70,40.75,40.51,9,20.32,2,728.4,5.4,24,41,40.5
2020-09-21 02:20:53.9670,172.8,70,40.75,40.51,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:20:54.2198,172.8,70,40.75,40.51,9,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:20:54.4726,172.8,70,40.75,40.51,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:20:54.7253,172.8,70,40.75,40.51,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:20:54.9780,172.8,70,40.75,40.51,8.9,20.33,52,3.73,3.7,0,41,40.5
2020-09-21 02:20:55.2307,172.8,70,40.75,40.51,9,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:20:55.4834,172.8,70,40.75,40.51,9.1,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:20:55.7342,172.8,70,40.75,40.51,9,20.32,1,729,5,24,41,40.5
2020-09-21 02:20:55.9817,172.8,70,40.75,40.51,9.1,20.32,2,728.4,5.4,24,41,40.5
2020-09-21 02:20:56.2292,172.8,70,40.75,40.51,9,20.32,61,731.7,724,0,41,40.5
2020-09-21 02:20:56.4767,172.8,70,40.75,40.51,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:20:56.7243,172.8,70,40.75,40.51,9.1,20.3,64,9.6,9.8,0,41,40.5
2020-09-21 02:20:56.9770,172.8,70,40.75,40.51,9,20.33,3,729,5,23,41,40.5
2020-09-21 02:20:57.2298,172.8,70,40.75,40.51,9,20.32,4,728.4,5.4,23,41,40.5
2020-09-21 02:20:57.4826,172.8,70,40.75,40.51,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:20:57.7354,172.8,70,40.75,40.51,9,20.32,66,5230,5230,0,41,40.5
2020-09-21 02:20:57.9882,172.8,70,40.75,40.51,9.1,20.33,1,728.9,5,24,41,40.5
2020-09-21 02:20:58.2410,172.8,70,40.75,40.51,9,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:20:58.4937,172.8,70,40.75,40.51,8.9,20.33,65,3570,3630,0,41,40.5
2020-09-21 02:20:58.7465,172.8,70,40.75,40.51,9.1,20.33,51,3.72,3.71,0,41,40.5
2020-09-21 02:20:58.9994,172.8,70,40.75,40.51,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:20:59.2522,172.8,70,40.75,40.51,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:20:59.5051,172.8,70,40.75,40.51,9,20.32,52,3.73,3.71,0,41,40.5
2020-09-21 02:20:59.7579,172.8,70,40.75,40.51,8.9,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:21:00.0078,172.8,70,40.75,40.51,9,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:21:00.2553,172.8,70,40.75,40.51,9,20.33,1,728.9,5,24,41,40.5
2020-09-21 02:21:00.5029,172.8,70,40.75,40.51,9,20.33,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:00.7504,172.8,70,40.75,40.51,9,20.32,61,731.6,724,0,41,40.5
2020-09-21 02:21:00.9979,172.8,70,40.75,40.51,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:21:01.2451,172.8,70,40.75,40.51,9,20.33,64,9.6,9.8,0,41,40.5
2020-09-21 02:21:01.4923,172.8,70,40.75,40.51,9.1,20.32,3,728.9,5,23,41,40.5
2020-09-21 02:21:01.7394,172.8,70,40.75,40.51,8.9,20.32,4,728.5,5.4,23,41,40.5
2020-09-21 02:21:01.9868,172.8,70,40.75,40.51,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:21:02.2356,172.8,70,40.75,40.51,9.1,20.33,66,5230,5230,0,41,40.5
2020-09-21 02:21:02.4843,172.8,70,40.75,40.51,9,20.31,1,728.9,5,24,41,40.5
2020-09-21 02:21:02.7331,172.8,70,40.75,40.51,9,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:02.9818,172.8,70,40.75,40.51,9,20.33,65,3580,3630,0,41,40.5
2020-09-21 02:21:03.2292,172.8,70,40.75,40.51,9,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:21:03.4766,172.8,70,40.75,40.51,9.1,20.32,63,50,50,0,41,40.5
2020-09-21 02:21:03.7240,172.8,70,40.75,40.51,9,20.33,67,24.6,24.7,0,41,40.5
2020-09-21 02:21:03.9715,172.8,70,40.75,40.51,9,20.33,52,3.73,3.71,0,41,40.5
2020-09-21 02:21:04.2188,172.8,70,40.75,40.51,9,20.33,6,3580,24.6,3.7,41,40.5
2020-09-21 02:21:04.4662,172.8,70,40.75,40.51,9,20.33,7,3630,24.7,3.7,41,40.5
2020-09-21 02:21:04.7136,172.8,70,40.75,40.51,9.1,20.32,1,728.9,5,24,41,40.5
2020-09-21 02:21:04.9610,172.8,70,40.75,40.51,9.1,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:05.2085,172.8,70,40.75,40.51,8.9,20.32,61,731.7,723.9,0,41,40.5
2020-09-21 02:21:05.4560,172.8,70,40.75,40.51,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:21:05.7035,172.8,70,40.75,40.51,9,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:21:05.9510,172.8,70,40.75,40.51,9,20.31,3,729,4.8,23,41,40.5
2020-09-21 02:21:06.2025,172.8,70,40.75,40.51,9,20.32,4,728.5,5.4,23,41,40.5
2020-09-21 02:21:06.4552,172.8,70,40.75,40.51,9,20.33,65,3570,3630,0,41,40.5
2020-09-21 02:21:06.7079,172.8,70,40.75,40.51,9,20.32,66,5230,5230,0,41,40.5
2020-09-21 02:21:06.9606,172.8,70,40.75,40.51,9.1,20.32,1,729,4.8,24,41,40.5
2020-09-21 02:21:07.2133,172.8,70,40.75,40.51,9,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:07.4611,172.8,70,40.75,40.51,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:21:07.7086,172.8,70,40.75,40.51,9,20.33,51,3.72,3.71,0,41,40.5
2020-09-21 02:21:07.9561,172.8,70,40.75,40.51,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:21:08.2037,172.8,70,40.75,40.51,9,20.31,67,24.6,24.7,0,41,40.5
2020-09-21 02:21:08.4562,172.8,70,40.75,40.51,9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:21:08.7091,172.8,70,40.75,40.51,8.9,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:21:08.9619,172.8,70,40.75,40.51,9,20.33,7,3630,24.7,3.7,41,40.5
2020-09-21 02:21:09.2148,172.8,70,40.75,40.51,9,20.33,1,729,4.8,24,41,40.5
2020-09-21 02:21:09.4626,172.8,70,40.75,40.51,9,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:09.7100,172.8,70,40.75,40.51,9.1,20.32,61,731.7,724,0,41,40.5
2020-09-21 02:21:09.9575,172.8,70,40.75,40.51,8.9,20.32,62,425,425,0,41,40.5
2020-09-21 02:21:10.2049,172.8,70,40.75,40.51,9,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:21:10.4523,172.8,70,40.75,40.51,9.1,20.33,3,729,4.8,23,41,40.5
2020-09-21 02:21:10.6997,172.8,70,40.75,40.51,9,20.32,4,728.5,5.4,23,41,40.5
2020-09-21 02:21:10.9472,172.8,70,40.75,40.51,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:21:11.1946,172.8,70,40.75,40.51,9,20.32,66,5220,5230,0,41,40.5
2020-09-21 02:21:11.4429,172.8,70,40.75,40.51,9,20.33,1,729,4.8,24,41,40.5
2020-09-21 02:21:11.6960,172.8,70,40.75,40.51,9.1,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:11.9490,172.8,70,40.75,40.51,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:21:12.2020,172.8,70,40.75,40.51,8.9,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:21:12.4550,172.8,70,40.75,40.51,9.1,20.33,63,50,50,0,41,40.5
2020-09-21 02:21:12.7079,172.8,70,40.75,40.51,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:21:12.9608,172.8,70,40.75,40.51,9.1,20.3,52,3.73,3.7,0,41,40.5
2020-09-21 02:21:13.2137,172.8,70,40.75,40.51,9,20.33,6,3580,24.6,3.7,41,40.5
2020-09-21 02:21:13.4657,172.8,70,40.75,40.51,9,20.33,7,3630,24.7,3.7,41,40.5
2020-09-21 02:21:13.7131,172.8,70,40.75,40.51,9,20.33,1,728.8,4.8,24,41,40.5
2020-09-21 02:21:13.9605,172.8,70,40.75,40.51,9.1,20.33,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:14.2079,172.8,70,40.75,40.51,9,20.33,61,731.7,724,0,41,40.5
2020-09-21 02:21:14.4553,172.8,70,40.75,40.51,8.9,20.32,62,425,425,0,41,40.5
2020-09-21 02:21:14.7027,172.8,70,40.75,40.51,9,20.33,64,9.6,9.8,0,41,40.5
2020-09-21 02:21:14.9501,172.8,70,40.75,40.51,9,20.32,3,728.8,4.8,23,41,40.5
2020-09-21 02:21:15.1976,172.8,70,40.75,40.51,9.1,20.33,4,728.5,5.4,23,41,40.5
2020-09-21 02:21:15.4450,172.8,70,40.75,40.51,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:21:15.6924,172.8,70,40.75,40.51,9,20.32,66,5220,5220,0,41,40.5
2020-09-21 02:21:15.9398,172.8,70,40.75,40.51,9.1,20.32,1,728.8,4.8,24,41,40.5
2020-09-21 02:21:16.1871,172.8,70,40.75,40.51,9,20.33,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:16.4345,172.8,70,40.75,40.51,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:21:16.6818,172.8,70,40.75,40.51,9,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:21:16.9308,172.8,70,40.75,40.51,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:21:17.1799,172.8,70,40.75,40.51,9.1,20.33,67,24.6,24.7,0,41,40.5
2020-09-21 02:21:17.4290,172.8,70,40.75,40.51,9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:21:17.6781,172.8,70,40.75,40.51,9,20.33,6,3570,24.6,3.7,41,40.5
2020-09-21 02:21:17.9254,172.8,70,40.75,40.51,9,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:21:18.1726,172.8,70,40.75,40.51,9,20.32,1,728.8,4.8,24,41,40.5
2020-09-21 02:21:18.4198,172.8,70,40.75,40.51,9,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:18.6670,172.8,70.1,40.75,40.57,9.1,20.32,61,731.7,724,0,41,40.5
2020-09-21 02:21:18.9159,172.8,70.1,40.75,40.57,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:21:19.1661,172.8,70.1,40.75,40.57,9,20.33,64,9.6,9.8,0,41,40.5
2020-09-21 02:21:19.4164,172.8,70.1,40.75,40.57,9,20.31,3,729,5,23,41,40.5
2020-09-21 02:21:19.6666,172.8,70.1,40.75,40.57,9,20.33,4,728.5,5.4,23,41,40.5
2020-09-21 02:21:19.9179,172.8,70.1,40.75,40.57,9,20.32,65,3570,3640,0,41,40.5
2020-09-21 02:21:20.1701,172.8,70.1,40.75,40.57,8.9,20.32,66,5220,5220,0,41,40.5
2020-09-21 02:21:20.4224,172.8,70.1,40.75,40.57,9,20.32,1,729,5,24,41,40.5
2020-09-21 02:21:20.6747,172.8,70.1,40.75,40.57,9.1,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:20.9261,172.8,70.1,40.75,40.57,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:21:21.1767,172.8,70.1,40.75,40.57,9,20.32,51,3.73,3.71,0,41,40.5
2020-09-21 02:21:21.4273,172.8,70.1,40.75,40.57,9,20.26,63,50,50,0,41,40.5
2020-09-21 02:21:21.6780,172.8,70.1,40.75,40.57,9,20.33,67,24.6,24.7,0,41,40.5
2020-09-21 02:21:21.9281,172.8,70.1,40.75,40.57,9.1,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:21:22.1755,172.8,70.1,40.75,40.57,9,20.33,6,3580,24.6,3.7,41,40.5
2020-09-21 02:21:22.4229,172.8,70.1,40.75,40.57,8.9,20.33,7,3630,24.7,3.7,41,40.5
2020-09-21 02:21:22.6703,172.8,70.1,40.75,40.57,9,20.32,1,729,5,24,41,40.5
2020-09-21 02:21:22.9177,172.8,70.1,40.75,40.57,9,20.33,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:23.1649,172.8,70.1,40.75,40.57,9,20.33,61,731.7,724,0,41,40.5
2020-09-21 02:21:23.4122,172.8,70.1,40.75,40.57,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:21:23.6594,172.8,70.1,40.75,40.57,9,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:21:23.9067,172.8,70.1,40.75,40.57,9,20.32,3,729,5,23,41,40.5
2020-09-21 02:21:24.1540,172.8,70.1,40.75,40.57,9.1,20.33,4,728.5,5.4,23,41,40.5
2020-09-21 02:21:24.4014,172.8,70.1,40.75,40.57,8.9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:21:24.6487,172.8,70.1,40.75,40.57,9,20.32,66,5220,5220,0,41,40.5
2020-09-21 02:21:24.8961,172.8,70.1,40.75,40.57,9,20.33,1,729,5,24,41,40.5
2020-09-21 02:21:25.1469,172.8,70.1,40.75,40.57,9,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:25.3989,172.8,70.1,40.75,40.57,9.1,20.33,65,3580,3640,0,41,40.5
2020-09-21 02:21:25.6510,172.8,70.1,40.75,40.57,9,20.33,51,3.73,3.71,0,41,40.5
2020-09-21 02:21:25.9030,172.8,70.1,40.75,40.57,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:21:26.1553,172.8,70.1,40.75,40.57,9.1,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:21:26.4078,172.8,70.1,40.75,40.57,9.1,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:21:26.6603,172.8,70.1,40.75,40.57,9,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:21:26.9128,172.8,70.1,40.75,40.57,9,20.33,7,3630,24.7,3.7,41,40.5
2020-09-21 02:21:27.1653,172.8,70.1,40.75,40.57,9,20.32,1,728.9,5,24,41,40.5
2020-09-21 02:21:27.4178,172.8,70.1,40.75,40.57,9.1,20.32,2,728.6,5.4,24,41,40.5
2020-09-21 02:21:27.6703,172.8,70.1,40.75,40.57,9.1,20.33,61,731.7,724.1,0,41,40.5
2020-09-21 02:21:27.9227,172.8,70.1,40.75,40.57,8.9,20.32,62,425,425,0,41,40.5
2020-09-21 02:21:28.1734,172.8,70.1,40.75,40.57,9,20.33,64,9.6,9.8,0,41,40.5
2020-09-21 02:21:28.4208,172.8,70.1,40.75,40.57,9,20.33,3,728.9,5,23,41,40.5
2020-09-21 02:21:28.6682,172.8,70.1,40.75,40.57,9,20.33,4,728.6,5.4,23,41,40.5
2020-09-21 02:21:28.9156,172.8,70.1,40.75,40.57,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:21:29.1630,172.8,70.1,40.75,40.57,8.9,20.34,66,5220,5220,0,41,40.5
2020-09-21 02:21:29.4101,172.8,70.1,40.75,40.57,9,20.32,1,728.9,5,24,41,40.5
2020-09-21 02:21:29.6573,172.8,70.1,40.75,40.57,9,20.33,2,728.6,5.4,24,41,40.5
2020-09-21 02:21:29.9044,172.8,70.1,40.75,40.57,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:21:30.1516,172.8,70.1,40.75,40.57,9,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:21:30.4039,172.8,70.1,40.75,40.57,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:21:30.6564,172.8,70.1,40.75,40.57,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:21:30.9089,172.8,70.1,40.75,40.57,9.1,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:21:31.1615,172.8,70.1,40.75,40.57,9,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:21:31.4140,172.8,70.1,40.75,40.57,8.9,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:21:31.6665,172.8,70.1,40.75,40.57,9.1,20.33,1,728.9,5,24,41,40.5
2020-09-21 02:21:31.9190,172.8,70.1,40.75,40.57,9,20.33,2,728.6,5.4,24,41,40.5
2020-09-21 02:21:32.1715,172.8,70.1,40.75,40.57,9,20.33,61,731.8,724.1,0,41,40.5
2020-09-21 02:21:32.4242,172.8,70.1,40.75,40.57,9,20.33,62,425,425,0,41,40.5
2020-09-21 02:21:32.6769,172.8,70.1,40.75,40.57,8.9,20.32,64,9.6,9.7,0,41,40.5
2020-09-21 02:21:32.9297,172.8,70.1,40.75,40.57,9,20.32,3,728.9,5,23,41,40.5
2020-09-21 02:21:33.1824,172.8,70.1,40.75,40.57,9.1,20.32,4,728.6,5.4,23,41,40.5
2020-09-21 02:21:33.4347,172.8,70.1,40.75,40.57,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:21:33.6847,172.8,70.1,40.75,40.57,9,20.32,66,5220,5230,0,41,40.5
2020-09-21 02:21:33.9346,172.8,70.1,40.75,40.57,9,20.31,1,729,4.8,24,41,40.5
2020-09-21 02:21:34.1845,172.8,70.1,40.75,40.57,9,20.32,2,728.6,5.4,24,41,40.5
2020-09-21 02:21:34.4345,172.8,70.1,40.75,40.57,9.1,20.33,65,3570,3630,0,41,40.5
2020-09-21 02:21:34.6825,172.8,70.1,40.75,40.57,9,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:21:34.9299,172.8,70.1,40.75,40.57,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:21:35.1773,172.8,70.1,40.75,40.57,9,20.33,67,24.6,24.7,0,41,40.5
2020-09-21 02:21:35.4248,172.8,70.1,40.75,40.57,9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:21:35.6721,172.8,70.1,40.75,40.57,9,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:21:35.9195,172.8,70.1,40.75,40.57,9,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:21:36.1669,172.8,70.1,40.75,40.57,9,20.32,1,729,4.8,24,41,40.5
2020-09-21 02:21:36.4143,172.8,70.1,40.75,40.57,9,20.32,2,728.6,5.4,24,41,40.5
2020-09-21 02:21:36.6616,172.8,70.1,40.75,40.57,9,20.32,61,731.7,724,0,41,40.5
2020-09-21 02:21:36.9089,172.8,70.1,40.75,40.57,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:21:37.1562,172.8,70.1,40.75,40.57,9,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:21:37.4034,172.8,70.1,40.75,40.57,9,20.32,3,729,4.8,23,41,40.5
2020-09-21 02:21:37.6507,172.8,70.1,40.75,40.57,9,20.32,4,728.6,5.4,23,41,40.5
2020-09-21 02:21:37.8979,172.8,70.1,40.75,40.57,9.1,20.33,65,3580,3630,0,41,40.5
2020-09-21 02:21:38.1452,172.8,70.1,40.75,40.57,8.9,20.33,66,5220,5220,0,41,40.5
2020-09-21 02:21:38.3924,172.8,70.1,40.75,40.57,9,20.33,1,729,4.8,24,41,40.5
2020-09-21 02:21:38.6413,172.8,70.1,40.75,40.57,9.1,20.31,2,728.6,5.4,24,41,40.5
2020-09-21 02:21:38.8938,172.8,70.1,40.75,40.57,9,20.33,65,3570,3640,0,41,40.5
2020-09-21 02:21:39.1464,172.8,70.1,40.75,40.57,9,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:21:39.3989,172.8,70.1,40.75,40.57,9,20.33,63,50,50,0,41,40.5
2020-09-21 02:21:39.6514,172.8,70.1,40.75,40.57,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:21:39.9039,172.8,70.1,40.75,40.57,9.1,20.36,52,3.73,3.7,0,41,40.5
2020-09-21 02:21:40.1565,172.8,70.1,40.75,40.57,9,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:21:40.4090,172.8,70.1,40.75,40.57,9,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:21:40.6615,172.8,70.1,40.75,40.57,9,20.32,1,729,4.8,24,41,40.5
2020-09-21 02:21:40.9140,172.8,70.1,40.75,40.57,9,20.32,2,728.6,5.4,24,41,40.5
2020-09-21 02:21:41.1665,172.8,70.1,40.75,40.57,9.1,20.32,61,731.7,724.1,0,41,40.5
2020-09-21 02:21:41.4189,172.8,70.1,40.75,40.57,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:21:41.6714,172.8,70.1,40.75,40.57,8.9,20.32,64,9.5,9.7,0,41,40.5
2020-09-21 02:21:41.9241,172.8,70.1,40.75,40.57,9.1,20.31,3,729.1,5,23,41,40.5
2020-09-21 02:21:42.1769,172.8,70.1,40.75,40.57,9,20.32,4,728.5,5.4,23,41,40.5
2020-09-21 02:21:42.4297,172.8,70.1,40.75,40.57,9,20.33,65,3570,3630,0,41,40.5
2020-09-21 02:21:42.6825,172.8,70.1,40.75,40.57,9,20.32,66,5220,5230,0,41,40.5
2020-09-21 02:21:42.9323,172.8,70.1,40.75,40.57,8.9,20.32,1,729.1,5,24,41,40.5
2020-09-21 02:21:43.1797,172.8,70.1,40.75,40.57,9,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:43.4271,172.8,70.1,40.75,40.57,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:21:43.6745,172.8,70.1,40.75,40.57,9,20.32,51,3.73,3.71,0,41,40.5
2020-09-21 02:21:43.9248,172.8,70.1,40.75,40.57,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:21:44.1773,172.8,70.1,40.75,40.57,9,20.31,67,24.6,24.7,0,41,40.5
2020-09-21 02:21:44.4298,172.8,70.1,40.75,40.57,9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:21:44.6824,172.8,70.1,40.75,40.57,9.1,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:21:44.9349,172.8,70.1,40.75,40.57,8.9,20.33,7,3630,24.7,3.7,41,40.5
2020-09-21 02:21:45.1875,172.8,70.1,40.75,40.57,8.9,20.34,1,729.1,5,24,41,40.5
2020-09-21 02:21:45.4402,172.8,70.1,40.75,40.57,9.1,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:45.6928,172.8,70.1,40.75,40.57,9,20.33,61,731.7,724.1,0,41,40.5
2020-09-21 02:21:45.9456,172.8,70.1,40.75,40.57,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:21:46.1985,172.8,70.1,40.75,40.57,9,20.32,64,9.5,9.8,0,41,40.5
2020-09-21 02:21:46.4514,172.8,70.1,40.75,40.57,9,20.32,3,729.1,5,23,41,40.5
2020-09-21 02:21:46.7043,172.8,70.1,40.75,40.57,9,20.32,4,728.5,5.4,23,41,40.5
2020-09-21 02:21:46.9570,172.8,70.1,40.75,40.57,9.1,20.33,65,3570,3630,0,41,40.5
2020-09-21 02:21:47.2096,172.8,70.1,40.75,40.57,8.9,20.32,66,5230,5220,0,41,40.5
2020-09-21 02:21:47.4623,172.8,70.1,40.75,40.57,9,20.33,1,729.1,5,24,41,40.5
2020-09-21 02:21:47.7149,172.8,70.1,40.75,40.57,9,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:47.9667,172.8,70.1,40.75,40.57,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:21:48.2140,172.8,70.1,40.75,40.57,9.1,20.32,51,3.73,3.71,0,41,40.5
2020-09-21 02:21:48.4613,172.8,70.1,40.75,40.57,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:21:48.7086,172.8,70.1,40.75,40.57,9,20.33,67,24.6,24.7,0,41,40.5
2020-09-21 02:21:48.9559,172.8,70.1,40.75,40.57,9.1,20.32,52,3.73,3.71,0,41,40.5
2020-09-21 02:21:49.2033,172.8,70.1,40.75,40.57,9,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:21:49.4507,172.8,70.1,40.75,40.57,9,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:21:49.6981,172.8,70.1,40.75,40.57,9,20.32,1,729.1,4.8,24,41,40.5
2020-09-21 02:21:49.9455,172.8,70.1,40.75,40.57,9,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:50.1929,172.8,70.1,40.75,40.57,9.1,20.32,61,731.7,724,0,41,40.5
2020-09-21 02:21:50.4402,172.8,70.1,40.75,40.57,9,20.31,62,425,425,0,41,40.5
2020-09-21 02:21:50.6875,172.8,70.1,40.75,40.57,9,20.33,64,9.6,9.8,0,41,40.5
2020-09-21 02:21:50.9348,172.8,70.1,40.75,40.57,9,20.33,3,729.1,4.8,23,41,40.5
2020-09-21 02:21:51.1821,172.8,70.1,40.75,40.57,9,20.32,4,728.5,5.4,23,41,40.5
2020-09-21 02:21:51.4295,172.8,70.1,40.75,40.57,9,20.33,65,3570,3630,0,41,40.5
2020-09-21 02:21:51.6768,172.8,70.1,40.75,40.57,9,20.32,66,5220,5220,0,41,40.5
2020-09-21 02:21:51.9242,172.8,70.1,40.75,40.57,8.9,20.32,1,729.1,4.8,24,41,40.5
2020-09-21 02:21:52.1715,172.8,70.1,40.75,40.57,9,20.35,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:52.4188,172.8,70.1,40.75,40.57,9,20.32,65,3580,3640,0,41,40.5
2020-09-21 02:21:52.6660,172.8,70.1,40.75,40.57,9,20.32,51,3.73,3.71,0,41,40.5
2020-09-21 02:21:52.9133,172.8,70.1,40.75,40.57,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:21:53.1606,172.8,70.1,40.75,40.57,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:21:53.4131,172.8,70.1,40.75,40.57,9,20.32,52,3.73,3.71,0,41,40.5
2020-09-21 02:21:53.6656,172.8,70.1,40.75,40.57,9.1,20.32,6,3580,24.6,3.7,41,40.5
2020-09-21 02:21:53.9180,172.8,70.1,40.75,40.57,8.9,20.31,7,3640,24.7,3.7,41,40.5
2020-09-21 02:21:54.1705,172.8,70.1,40.75,40.57,9,20.32,1,729.1,4.8,24,41,40.5
2020-09-21 02:21:54.4180,172.8,70.1,40.75,40.57,9,20.32,2,728.5,5.4,24,41,40.5
2020-09-21 02:21:54.6653,172.8,70.1,40.75,40.57,9,20.32,61,731.8,724,0,41,40.5
2020-09-21 02:21:54.9126,172.8,70.1,40.75,40.57,9.1,20.32,62,425,425,0,41,40.5
2020-09-21 02:21:55.1599,172.8,70.1,40.75,40.57,9,20.32,64,9.5,9.7,0,41,40.5
2020-09-21 02:21:55.4104,172.8,70.1,40.75,40.57,9,20.33,3,729.1,4.8,23,41,40.5
2020-09-21 02:21:55.6629,172.8,70.1,40.75,40.57,9.1,20.32,4,728.5,5.4,23,41,40.5
2020-09-21 02:21:55.9154,172.8,70.1,40.75,40.57,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:21:56.1679,172.8,70.1,40.75,40.57,9,20.32,66,5220,5220,0,41,40.5
2020-09-21 02:21:56.4175,172.8,70.1,40.75,40.57,9,20.33,1,729,4.8,24,41,40.5
2020-09-21 02:21:56.6648,172.8,70.1,40.75,40.57,9,20.32,2,728.6,5.4,24,41,40.5
2020-09-21 02:21:56.9121,172.8,70.1,40.75,40.57,9.1,20.33,65,3570,3630,0,41,40.5
2020-09-21 02:21:57.1594,172.8,70.1,40.75,40.57,9,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:21:57.4097,172.8,70.1,40.75,40.57,8.9,20.32,63,50,50,0,41,40.5
2020-09-21 02:21:57.6622,172.8,70.1,40.75,40.57,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:21:57.9147,172.8,70.1,40.75,40.57,9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:21:58.1672,172.8,70.1,40.75,40.57,9,20.32,6,3580,24.6,3.7,41,40.5
2020-09-21 02:21:58.4189,172.8,70.1,40.75,40.57,9,20.32,7,3620,24.7,3.7,41,40.5
2020-09-21 02:21:58.6662,172.8,70.1,40.75,40.57,8.9,20.33,1,729,4.8,24,41,40.5
2020-09-21 02:21:58.9136,172.8,70.1,40.75,40.57,9,20.32,2,728.6,5.4,24,41,40.5
2020-09-21 02:21:59.1609,172.8,70.1,40.75,40.57,9.1,20.31,61,731.7,724,0,41,40.5
2020-09-21 02:21:59.4091,172.8,70.1,40.75,40.57,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:21:59.6617,172.8,70.1,40.75,40.57,9,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:21:59.9142,172.8,70.1,40.75,40.57,9,20.32,3,729,4.8,23,41,40.5
2020-09-21 02:22:00.1667,172.8,70.1,40.75,40.57,9,20.33,4,728.6,5.4,23,41,40.5
2020-09-21 02:22:00.4193,172.8,70.1,40.75,40.57,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:22:00.6719,172.8,70.1,40.75,40.57,9.1,20.33,66,5220,5220,0,41,40.5
2020-09-21 02:22:00.9246,172.8,70.1,40.75,40.57,8.9,20.32,1,729,4.8,24,41,40.5
2020-09-21 02:22:01.1773,172.8,70.1,40.75,40.57,9,20.33,2,728.6,5.4,24,41,40.5
2020-09-21 02:22:01.4300,172.8,70.1,40.75,40.57,9,20.32,65,3580,3630,0,41,40.5
2020-09-21 02:22:01.6827,172.8,70.1,40.75,40.57,9,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:22:01.9353,172.8,70.1,40.75,40.57,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:22:02.1878,172.8,70.1,40.75,40.57,8.9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:22:02.4404,172.8,70.1,40.75,40.57,9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:22:02.6929,172.8,70.1,40.75,40.57,9.1,20.32,6,3580,24.6,3.7,41,40.5
2020-09-21 02:22:02.9443,172.8,70.1,40.75,40.57,9,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:22:03.1956,172.8,70.1,40.75,40.57,9,20.32,1,729.1,5,24,41,40.5
2020-09-21 02:22:03.4469,172.8,70.1,40.75,40.57,9,20.33,2,728.6,5.4,24,41,40.5
2020-09-21 02:22:03.6982,172.8,70.1,40.75,40.57,9,20.32,61,731.8,724.1,0,41,40.5
2020-09-21 02:22:03.9509,172.8,70.1,40.75,40.57,9.1,20.33,62,425,425,0,41,40.5
2020-09-21 02:22:04.2036,172.8,70.1,40.75,40.57,9,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:22:04.4563,172.8,70.1,40.75,40.57,8.9,20.33,3,729.1,5,23,41,40.5
2020-09-21 02:22:04.7091,172.8,70.1,40.75,40.57,9.1,20.33,4,728.6,5.4,23,41,40.5
2020-09-21 02:22:04.9618,172.8,70.1,40.75,40.57,9,20.32,65,3570,3640,0,41,40.5
2020-09-21 02:22:05.2145,172.8,70.1,40.75,40.57,9,20.33,66,5220,5220,0,41,40.5
2020-09-21 02:22:05.4671,172.8,70.1,40.75,40.57,9,20.32,1,729.1,5,24,41,40.5
2020-09-21 02:22:05.7198,172.8,70.1,40.75,40.57,8.9,20.33,2,728.6,5.4,24,41,40.5
2020-09-21 02:22:05.9725,172.8,70.1,40.75,40.57,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:22:06.2200,172.8,70.1,40.75,40.57,9,20.32,51,3.73,3.71,0,41,40.5
2020-09-21 02:22:06.4675,172.8,70.1,40.75,40.57,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:22:06.7151,172.8,70.1,40.75,40.57,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:22:06.9626,172.8,70.1,40.75,40.57,9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:22:07.2101,172.8,70.1,40.75,40.57,9,20.33,6,3570,24.6,3.7,41,40.5
2020-09-21 02:22:07.4577,172.8,70.1,40.75,40.57,9.1,20.33,7,3640,24.7,3.7,41,40.5
2020-09-21 02:22:07.7052,172.8,70.1,40.75,40.57,8.9,20.32,1,729.1,5,24,41,40.5
2020-09-21 02:22:07.9527,172.8,70.1,40.75,40.57,9,20.32,2,728.6,5.4,24,41,40.5
2020-09-21 02:22:08.2041,172.8,70.1,40.75,40.57,9.1,20.32,61,731.8,724.1,0,41,40.5
2020-09-21 02:22:08.4568,172.8,70.1,40.75,40.57,9,20.33,62,425,425,0,41,40.5
2020-09-21 02:22:08.7095,172.8,70.1,40.75,40.57,9,20.33,64,9.6,9.8,0,41,40.5
2020-09-21 02:22:08.9621,172.8,70.1,40.75,40.57,9,20.32,3,729.1,5,23,41,40.5
2020-09-21 02:22:09.2145,172.8,70.1,40.75,40.57,9,20.33,4,728.6,5.4,23,41,40.5
2020-09-21 02:22:09.4664,172.8,70.1,40.75,40.57,9.1,20.32,65,3580,3640,0,41,40.5
2020-09-21 02:22:09.7182,172.8,70.1,40.75,40.57,9,20.32,66,5220,5220,0,41,40.5
2020-09-21 02:22:09.9701,172.8,70.1,40.75,40.57,8.9,20.32,1,729.1,5,24,41,40.5
2020-09-21 02:22:10.2211,172.8,70.1,40.75,40.57,9,20.32,2,728.6,5.4,24,41,40.5
2020-09-21 02:22:10.4707,172.8,70.1,40.75,40.57,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:22:10.7203,172.8,70.1,40.75,40.57,9.1,20.32,51,3.73,3.71,0,41,40.5
2020-09-21 02:22:10.9699,172.8,70.1,40.75,40.57,9,20.33,63,50,50,0,41,40.5
2020-09-21 02:22:11.2195,172.8,70.1,40.75,40.57,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:22:11.4672,172.8,70.1,40.75,40.57,9.1,20.32,52,3.73,3.71,0,41,40.5
2020-09-21 02:22:11.7147,172.8,70.1,40.75,40.57,9,20.32,6,3580,24.6,3.7,41,40.5
2020-09-21 02:22:11.9623,172.8,70.1,40.75,40.57,9,20.32,7,3620,24.7,3.7,41,40.5
2020-09-21 02:22:12.2099,172.8,70.1,40.75,40.57,9,20.32,1,729.1,4.8,24,41,40.5
2020-09-21 02:22:12.4574,172.8,70.1,40.75,40.57,9,20.33,2,728.6,5.4,24,41,40.5
2020-09-21 02:22:12.7049,172.8,70.1,40.75,40.57,9,20.33,61,731.8,724.1,0,41,40.5
2020-09-21 02:22:12.9525,172.8,70.1,40.75,40.57,9.1,20.33,62,425,425,0,41,40.5
2020-09-21 02:22:13.2000,172.8,70.1,40.75,40.57,9,20.32,64,9.6,9.7,0,41,40.5
2020-09-21 02:22:13.4483,172.8,70.1,40.75,40.57,9,20.33,3,729.1,4.8,23,41,40.5
2020-09-21 02:22:13.7012,172.8,70.1,40.75,40.57,9,20.33,4,728.6,5.4,23,41,40.5
2020-09-21 02:22:13.9541,172.8,70.1,40.75,40.57,9,20.33,65,3570,3630,0,41,40.5
2020-09-21 02:22:14.2071,172.8,70.1,40.75,40.57,9,20.32,66,5230,5230,0,41,40.5
2020-09-21 02:22:14.4600,172.8,70.1,40.75,40.57,8.9,20.32,1,729.1,4.8,24,41,40.5
2020-09-21 02:22:14.7127,172.8,70.2,40.75,40.62,8.9,20.33,2,728.6,5.4,24,41,40.5
2020-09-21 02:22:14.9654,172.8,70.2,40.75,40.62,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:22:15.2180,172.8,70.2,40.75,40.62,9,20.33,51,3.73,3.71,0,41,40.5
2020-09-21 02:22:15.4707,172.8,70.2,40.75,40.62,9,20.33,63,50,50,0,41,40.5
2020-09-21 02:22:15.7234,172.8,70.2,40.75,40.62,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:22:15.9760,172.8,70.2,40.75,40.62,9,20.32,52,3.73,3.71,0,41,40.5
2020-09-21 02:22:16.2287,172.8,70.2,40.75,40.62,9,20.32,6,3590,24.6,3.7,41,40.5
2020-09-21 02:22:16.4814,172.8,70.2,40.75,40.62,9.1,20.32,7,3620,24.7,3.7,41,40.5
2020-09-21 02:22:16.7303,172.8,70.2,40.75,40.62,8.9,20.32,1,729.1,4.8,24,41,40.5
2020-09-21 02:22:16.9779,172.8,70.2,40.75,40.62,9,20.32,2,728.6,5.4,24,41,40.5
2020-09-21 02:22:17.2255,172.8,70.2,40.75,40.62,9,20.32,61,731.8,724.1,0,41,40.5
2020-09-21 02:22:17.4731,172.8,70.2,40.75,40.62,9,20.33,62,425,425,0,41,40.5
2020-09-21 02:22:17.7250,172.8,70.2,40.75,40.62,9.1,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:22:17.9780,172.8,70.2,40.75,40.62,9,20.33,3,729.1,4.8,23,41,40.5
2020-09-21 02:22:18.2310,172.8,70.2,40.75,40.62,9,20.33,4,728.6,5.4,23,41,40.5
2020-09-21 02:22:18.4840,172.8,70.2,40.75,40.62,9.1,20.33,65,3580,3640,0,41,40.5
2020-09-21 02:22:18.7345,172.8,70.2,40.75,40.62,9,20.31,66,5230,5230,0,41,40.5
2020-09-21 02:22:18.9841,172.8,70.2,40.75,40.62,9,20.32,1,729.1,4.8,24,41,40.5
2020-09-21 02:22:19.2337,172.8,70.2,40.75,40.62,9,20.33,2,728.6,5.4,24,41,40.5
2020-09-21 02:22:19.4833,172.8,70.2,40.75,40.62,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:22:19.7313,172.8,70.2,40.75,40.62,9.1,20.33,51,3.73,3.71,0,41,40.5
2020-09-21 02:22:19.9789,172.8,70.2,40.75,40.62,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:22:20.2264,172.8,70.2,40.75,40.62,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:22:20.4739,172.8,70.2,40.75,40.62,9,20.31,52,3.73,3.71,0,41,40.5
2020-09-21 02:22:20.7214,172.8,70.2,40.75,40.62,9,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:22:20.9717,172.8,70.2,40.75,40.62,9,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:22:21.2220,172.8,70.2,40.75,40.62,9,20.32,1,729.1,4.8,24,41,40.5
2020-09-21 02:22:21.4724,172.8,70.2,40.75,40.62,8.9,20.32,2,728.6,5.4,24,41,40.5
2020-09-21 02:22:21.7227,172.8,70.2,40.75,40.62,9,20.32,61,731.8,724.1,0,41,40.5
2020-09-21 02:22:21.9749,172.8,70.2,40.75,40.62,9.1,20.33,62,425,425,0,41,40.5
2020-09-21 02:22:22.2272,172.8,70.2,40.75,40.62,9,20.33,64,9.6,9.8,0,41,40.5
2020-09-21 02:22:22.4796,172.8,70.2,40.75,40.62,9,20.32,3,729.1,4.8,23,41,40.5
2020-09-21 02:22:22.7319,172.8,70.2,40.75,40.62,9,20.33,4,728.6,5.4,23,41,40.5
2020-09-21 02:22:22.9845,172.8,70.2,40.75,40.62,9,20.32,65,3580,3620,0,41,40.5
2020-09-21 02:22:23.2373,172.8,70.2,40.75,40.62,9.1,20.32,66,5220,5220,0,41,40.5
2020-09-21 02:22:23.4900,172.8,70.2,40.75,40.62,9,20.32,1,729.1,4.8,24,41,40.5
2020-09-21 02:22:23.7428,172.8,70.2,40.75,40.62,9,20.32,2,728.6,5.4,24,41,40.5
2020-09-21 02:22:23.9925,172.8,70.2,40.75,40.62,9,20.32,65,3580,3620,0,41,40.5
2020-09-21 02:22:24.2400,172.8,70.2,40.75,40.62,9,20.32,51,3.73,3.71,0,41,40.5
2020-09-21 02:22:24.4875,172.8,70.2,40.75,40.62,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:22:24.7351,172.8,70.2,40.75,40.62,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:22:24.9826,172.8,70.2,40.75,40.62,8.9,20.32,52,3.73,3.71,0,41,40.5
2020-09-21 02:22:25.2302,172.8,70.2,40.75,40.62,9.1,20.32,6,3590,24.6,3.7,41,40.5
2020-09-21 02:22:25.4777,172.8,70.2,40.75,40.62,9.1,20.33,7,3630,24.7,3.7,41,40.5
2020-09-21 02:22:25.7253,172.8,70.2,40.75,40.62,9,20.33,1,729.1,4.8,24,41,40.5
2020-09-21 02:22:25.9760,172.8,70.2,40.75,40.62,9,20.32,2,728.6,5.4,24,41,40.5
2020-09-21 02:22:26.2287,172.8,70.2,40.75,40.62,9,20.33,61,731.8,724.1,0,41,40.5
2020-09-21 02:22:26.4815,172.8,70.2,40.75,40.62,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:22:26.7343,172.8,70.2,40.75,40.62,9,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:22:26.9870,172.8,70.2,40.75,40.62,9,20.32,3,729.1,4.8,23,41,40.5
2020-09-21 02:22:27.2398,172.8,70.2,40.75,40.62,8.9,20.32,4,728.6,5.4,23,41,40.5
2020-09-21 02:22:27.4925,172.8,70.2,40.75,40.62,9,20.32,65,3590,3620,0,41,40.5
2020-09-21 02:22:27.7453,172.8,70.2,40.75,40.62,9,20.32,66,5220,5220,0,41,40.5
2020-09-21 02:22:27.9951,172.8,70.2,40.75,40.62,9,20.33,1,729.1,4.8,24,41,40.5
2020-09-21 02:22:28.2426,172.8,70.2,40.75,40.62,9,20.32,2,728.6,5.4,24,41,40.5
2020-09-21 02:22:28.4902,172.8,70.2,40.75,40.62,9,20.33,65,3570,3630,0,41,40.5
2020-09-21 02:22:28.7377,172.8,70.2,40.75,40.62,9.1,20.32,51,3.73,3.71,0,41,40.5
2020-09-21 02:22:28.9853,172.8,70.2,40.75,40.62,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:22:29.2328,172.8,70.2,40.75,40.62,8.9,20.33,67,24.6,24.7,0,41,40.5
2020-09-21 02:22:29.4804,172.8,70.2,40.75,40.62,9,20.32,52,3.73,3.71,0,41,40.5
2020-09-21 02:22:29.7280,172.8,70.2,40.75,40.62,9,20.33,6,3580,24.6,3.7,41,40.5
2020-09-21 02:22:29.9762,172.8,70.2,40.75,40.62,9,20.33,7,3620,24.7,3.7,41,40.5
2020-09-21 02:22:30.2291,172.8,70.2,40.75,40.62,9.1,20.32,1,729.1,4.8,24,41,40.5
2020-09-21 02:22:30.4820,172.8,70.2,40.75,40.62,8.9,20.32,2,728.6,5.4,24,41,40.5
2020-09-21 02:22:30.7350,172.8,70.2,40.75,40.62,9,20.32,61,731.8,724.2,0,41,40.5
2020-09-21 02:22:30.9879,172.8,70.2,40.75,40.62,9.1,20.32,62,425,425,0,41,40.5
2020-09-21 02:22:31.2407,172.8,70.2,40.75,40.62,9,20.33,64,9.6,9.8,0,41,40.5
2020-09-21 02:22:31.4935,172.8,70.2,40.75,40.62,9,20.32,3,729.1,4.8,23,41,40.5
2020-09-21 02:22:31.7462,172.8,70.2,40.75,40.62,9,20.32,4,728.6,5.4,23,41,40.5
2020-09-21 02:22:31.9990,172.8,70.2,40.75,40.62,9,20.32,65,3580,3620,0,41,40.5
2020-09-21 02:22:32.2478,172.8,70.2,40.75,40.62,9.1,20.32,66,5220,5220,0,41,40.5
2020-09-21 02:22:32.4953,172.8,70.2,40.75,40.62,9,20.32,1,729,4.8,24,41,40.5
2020-09-21 02:22:32.7429,172.8,70.2,40.75,40.62,9,20.32,2,728.7,5.4,24,41,40.5
2020-09-21 02:22:32.9904,172.8,70.2,40.75,40.62,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:22:33.2379,172.8,70.2,40.75,40.62,9,20.32,51,3.73,3.71,0,41,40.5
2020-09-21 02:22:33.4855,172.8,70.2,40.75,40.62,9.1,20.31,63,50,50,0,41,40.5
2020-09-21 02:22:33.7331,172.8,70.2,40.75,40.62,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:22:33.9806,172.8,70.2,40.75,40.62,8.9,20.32,52,3.73,3.71,0,41,40.5
2020-09-21 02:22:34.2322,172.8,70.2,40.75,40.62,9.1,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:22:34.4850,172.8,70.2,40.75,40.62,9,20.33,7,3640,24.7,3.7,41,40.5
2020-09-21 02:22:34.7379,172.8,70.2,40.75,40.62,9,20.32,1,729,4.8,24,41,40.5
2020-09-21 02:22:34.9907,172.8,70.2,40.75,40.62,9,20.33,2,728.7,5.4,24,41,40.5
2020-09-21 02:22:35.2397,172.8,70.2,40.75,40.62,8.9,20.32,61,731.9,724.1,0,41,40.5
2020-09-21 02:22:35.4873,172.8,70.2,40.75,40.62,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:22:35.7348,172.8,70.2,40.75,40.62,9,20.33,64,9.6,9.8,0,41,40.5
2020-09-21 02:22:35.9824,172.8,70.2,40.75,40.62,9,20.32,3,729,4.8,23,41,40.5
2020-09-21 02:22:36.2299,172.8,70.2,40.75,40.62,9,20.34,4,728.7,5.4,23,41,40.5
2020-09-21 02:22:36.4775,172.8,70.2,40.75,40.62,9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:22:36.7251,172.8,70.2,40.75,40.62,9,20.33,66,5220,5220,0,41,40.5
2020-09-21 02:22:36.9727,172.8,70.2,40.75,40.62,9.1,20.32,1,729,4.8,24,41,40.5
2020-09-21 02:22:37.2203,172.8,70.2,40.75,40.62,8.9,20.33,2,728.7,5.4,24,41,40.5
2020-09-21 02:22:37.4688,172.8,70.2,40.75,40.62,9,20.33,65,3570,3630,0,41,40.5
2020-09-21 02:22:37.7216,172.8,70.2,40.75,40.62,9.1,20.32,51,3.73,3.71,0,41,40.5
2020-09-21 02:22:37.9744,172.8,70.2,40.75,40.62,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:22:38.2272,172.8,70.2,40.75,40.62,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:22:38.4800,172.8,70.2,40.75,40.62,9,20.32,52,3.73,3.71,0,41,40.5
2020-09-21 02:22:38.7289,172.8,70.2,40.75,40.62,9,20.33,6,3580,24.6,3.7,41,40.5
2020-09-21 02:22:38.9765,172.8,70.2,40.75,40.62,9.1,20.32,7,3620,24.7,3.7,41,40.5
2020-09-21 02:22:39.2241,172.8,70.2,40.75,40.62,9.1,20.33,1,729.2,4.8,24,41,40.5
2020-09-21 02:22:39.4717,172.8,70.2,40.75,40.62,8.9,20.32,2,728.7,5.4,24,41,40.5
2020-09-21 02:22:39.7216,172.8,70.2,40.75,40.62,9.1,20.32,61,731.9,724.1,0,41,40.5
2020-09-21 02:22:39.9720,172.8,70.2,40.75,40.62,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:22:40.2225,172.8,70.2,40.75,40.62,9,20.32,64,9.6,9.7,0,41,40.5
2020-09-21 02:22:40.4730,172.8,70.2,40.75,40.62,9,20.32,3,729.2,4.8,23,41,40.5
2020-09-21 02:22:40.7224,172.8,70.2,40.75,40.62,8.9,20.33,4,728.7,5.4,23,41,40.5
2020-09-21 02:22:40.9699,172.8,70.2,40.75,40.62,9.1,20.31,65,3580,3620,0,41,40.5
2020-09-21 02:22:41.2174,172.8,70.2,40.75,40.62,9.1,20.32,66,5220,5210,0,41,40.5
2020-09-21 02:22:41.4649,172.8,70.2,40.75,40.62,9,20.32,1,729.2,4.8,24,41,40.5
2020-09-21 02:22:41.7125,172.8,70.2,40.75,40.62,9,20.32,2,728.7,5.4,24,41,40.5
2020-09-21 02:22:41.9600,172.8,70.2,40.75,40.62,9,20.35,65,3580,3620,0,41,40.5
2020-09-21 02:22:42.2075,172.8,70.2,40.75,40.62,9,20.33,51,3.73,3.71,0,41,40.5
2020-09-21 02:22:42.4550,172.8,70.2,40.75,40.62,9.1,20.33,63,50,50,0,41,40.5
2020-09-21 02:22:42.7044,172.8,70.2,40.75,40.62,9,20.31,67,24.6,24.7,0,41,40.5
2020-09-21 02:22:42.9572,172.8,70.2,40.75,40.62,8.9,20.32,52,3.73,3.71,0,41,40.5
2020-09-21 02:22:43.2099,172.8,70.2,40.75,40.62,9,20.32,6,3590,24.6,3.7,41,40.5
2020-09-21 02:22:43.4627,172.8,70.2,40.75,40.62,9,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:22:43.7154,172.8,70.2,40.75,40.62,9,20.33,1,729.2,4.8,24,41,40.5
2020-09-21 02:22:43.9681,172.8,70.2,40.75,40.62,8.9,20.32,2,728.7,5.4,24,41,40.5
2020-09-21 02:22:44.2208,172.8,70.2,40.75,40.62,8.9,20.32,61,731.9,724.2,0,41,40.5
2020-09-21 02:22:44.4735,172.8,70.2,40.75,40.62,9,20.34,62,425,425,0,41,40.5
2020-09-21 02:22:44.7263,172.8,70.2,40.75,40.62,9,20.32,64,9.6,9.7,0,41,40.5
2020-09-21 02:22:44.9760,172.8,70.2,40.75,40.62,9,20.32,3,729.2,4.8,23,41,40.5
2020-09-21 02:22:45.2235,172.8,70.2,40.75,40.62,9,20.33,4,728.7,5.4,23,41,40.5
2020-09-21 02:22:45.4710,172.8,70.2,40.75,40.62,9,20.32,65,3580,3620,0,41,40.5
2020-09-21 02:22:45.7185,172.8,70.2,40.75,40.62,9,20.32,66,5210,5200,0,41,40.5
2020-09-21 02:22:45.9660,172.8,70.2,40.75,40.62,9.1,20.33,1,729.2,4.8,24,41,40.5
2020-09-21 02:22:46.2168,172.8,70.2,40.75,40.62,9,20.33,2,728.7,5.4,24,41,40.5
2020-09-21 02:22:46.4686,172.8,70.2,40.75,40.62,9,20.32,65,3580,3620,0,41,40.5
2020-09-21 02:22:46.7204,172.8,70.2,40.75,40.62,9,20.33,51,3.72,3.71,0,41,40.5
2020-09-21 02:22:46.9722,172.8,70.2,40.75,40.62,9,20.33,63,50,50,0,41,40.5
2020-09-21 02:22:47.2237,172.8,70.2,40.75,40.62,9.1,20.33,67,24.6,24.7,0,41,40.5
2020-09-21 02:22:47.4751,172.8,70.2,40.75,40.62,9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:22:47.7265,172.8,70.2,40.75,40.62,8.9,20.32,6,3580,24.6,3.7,41,40.5
2020-09-21 02:22:47.9779,172.8,70.2,40.75,40.62,9.1,20.31,7,3620,24.7,3.7,41,40.5
2020-09-21 02:22:48.2279,172.8,70.2,40.75,40.62,9,20.32,1,729.2,4.8,24,41,40.5
2020-09-21 02:22:48.4754,172.8,70.2,40.75,40.62,9,20.32,2,728.6,5.4,24,41,40.5
2020-09-21 02:22:48.7230,172.8,70.2,40.75,40.62,9,20.33,61,731.9,724.2,0,41,40.5
2020-09-21 02:22:48.9705,172.8,70.2,40.75,40.62,9,20.33,62,425,425,0,41,40.5
2020-09-21 02:22:49.2181,172.8,70.2,40.75,40.62,9,20.33,64,9.5,9.7,0,41,40.5
2020-09-21 02:22:49.4688,172.8,70.2,40.75,40.62,9,20.33,3,729.2,4.8,23,41,40.5
2020-09-21 02:22:49.7197,172.8,70.2,40.75,40.62,9,20.32,4,728.6,5.4,23,41,40.5
2020-09-21 02:22:49.9705,172.8,70.2,40.75,40.62,8.9,20.32,65,3580,3620,0,41,40.5
2020-09-21 02:22:50.2214,172.8,70.2,40.75,40.62,9,20.33,66,5210,5210,0,41,40.5
2020-09-21 02:22:50.4695,172.8,70.2,40.75,40.62,9,20.32,1,729.2,4.8,24,41,40.5
2020-09-21 02:22:50.7170,172.8,70.2,40.75,40.62,9.1,20.33,2,728.6,5.4,24,41,40.5
2020-09-21 02:22:50.9646,172.8,70.2,40.75,40.62,8.9,20.32,65,3580,3620,0,41,40.5
2020-09-21 02:22:51.2121,172.8,70.2,40.75,40.62,9,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:22:51.4596,172.8,70.2,40.75,40.62,9.1,20.32,63,50,50,0,41,40.5
2020-09-21 02:22:51.7072,172.8,70.2,40.75,40.62,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:22:51.9547,172.8,70.2,40.75,40.62,9,20.33,52,3.73,3.7,0,41,40.5
2020-09-21 02:22:52.2022,172.8,70.2,40.75,40.62,9,20.32,6,3580,24.6,3.7,41,40.5
2020-09-21 02:22:52.4515,172.8,70.2,40.75,40.62,9,20.32,7,3620,24.7,3.7,41,40.5
2020-09-21 02:22:52.7023,172.8,70.2,40.75,40.62,9.1,20.32,1,729.2,4.8,24,41,40.5
2020-09-21 02:22:52.9531,172.8,70.2,40.75,40.62,9,20.32,2,728.6,5.4,24,41,40.5
2020-09-21 02:22:53.2040,172.8,70.2,40.75,40.62,9,20.32,61,732,724.1,0,41,40.5
2020-09-21 02:22:53.4550,172.8,70.2,40.75,40.62,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:22:53.7071,172.8,70.2,40.75,40.62,9,20.32,64,9.5,9.7,0,41,40.5
2020-09-21 02:22:53.9591,172.8,70.2,40.75,40.62,9,20.32,3,729.2,4.8,23,41,40.5
2020-09-21 02:22:54.2112,172.8,70.2,40.75,40.62,9,20.32,4,728.7,5.4,23,41,40.5
2020-09-21 02:22:54.4634,172.8,70.2,40.75,40.62,8.9,20.33,65,3580,3620,0,41,40.5
2020-09-21 02:22:54.7160,172.8,70.2,40.75,40.62,9.1,20.33,66,5210,5210,0,41,40.5
2020-09-21 02:22:54.9687,172.8,70.2,40.75,40.62,9,20.33,1,729.2,4.8,24,41,40.5
2020-09-21 02:22:55.2214,172.8,70.2,40.75,40.62,9,20.32,2,728.7,5.4,24,41,40.5
2020-09-21 02:22:55.4732,172.8,70.2,40.75,40.62,9,20.32,65,3580,3620,0,41,40.5
2020-09-21 02:22:55.7208,172.8,70.2,40.75,40.62,9,20.33,51,3.73,3.71,0,41,40.5
2020-09-21 02:22:55.9683,172.8,70.2,40.75,40.62,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:22:56.2159,172.8,70.2,40.75,40.62,9.1,20.33,67,24.6,24.7,0,41,40.5
2020-09-21 02:22:56.4635,172.8,70.2,40.75,40.62,9,20.32,52,3.73,3.71,0,41,40.5
2020-09-21 02:22:56.7113,172.8,70.2,40.75,40.62,8.9,20.32,6,3580,24.6,3.7,41,40.5
2020-09-21 02:22:56.9593,172.8,70.2,40.75,40.62,9,20.32,7,3620,24.7,3.7,41,40.5
2020-09-21 02:22:57.2073,172.8,70.2,40.75,40.62,9,20.32,1,729.2,4.8,24,41,40.5
2020-09-21 02:22:57.4553,172.8,70.2,40.75,40.62,9,20.32,2,728.7,5.4,24,41,40.5
2020-09-21 02:22:57.7067,172.8,70.2,40.75,40.62,8.9,20.32,61,731.9,724.2,0,41,40.5
2020-09-21 02:22:57.9593,172.8,70.2,40.75,40.62,9,20.35,62,425,425,0,41,40.5
2020-09-21 02:22:58.2119,172.8,70.2,40.75,40.62,9.1,20.33,64,9.6,9.7,0,41,40.5
2020-09-21 02:22:58.4645,172.8,70.2,40.75,40.62,9,20.32,3,729.2,4.8,23,41,40.5
2020-09-21 02:22:58.7161,172.8,70.2,40.75,40.62,9,20.32,4,728.7,5.4,23,41,40.5
2020-09-21 02:22:58.9672,172.8,70.2,40.75,40.62,9,20.32,65,3580,3620,0,41,40.5
2020-09-21 02:22:59.2183,172.8,70.2,40.75,40.62,9,20.33,66,5210,5210,0,41,40.5
2020-09-21 02:22:59.4693,172.8,70.2,40.75,40.62,9,20.32,1,729.2,4.8,24,41,40.5
2020-09-21 02:22:59.7178,172.8,70.2,40.75,40.62,9.1,20.32,2,728.7,5.4,24,41,40.5
2020-09-21 02:22:59.9653,172.8,70.2,40.75,40.62,8.9,20.32,65,3570,3630,0,41,40.5
2020-09-21 02:23:00.2128,172.8,70.2,40.75,40.62,9,20.33,51,3.73,3.71,0,41,40.5
2020-09-21 02:23:00.4604,172.8,70.2,40.75,40.62,9.1,20.32,63,50,50,0,41,40.5
2020-09-21 02:23:00.7079,172.8,70.2,40.75,40.62,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:23:00.9606,172.8,70.2,40.75,40.62,9.1,20.32,52,3.73,3.71,0,41,40.5
2020-09-21 02:23:01.2136,172.8,70.2,40.75,40.62,9,20.32,6,3570,24.6,3.7,41,40.5
2020-09-21 02:23:01.4666,172.8,70.2,40.75,40.62,9,20.32,7,3630,24.7,3.7,41,40.5
2020-09-21 02:23:01.7196,172.8,70.2,40.75,40.62,9.1,20.32,1,729.1,4.8,24,41,40.5
2020-09-21 02:23:01.9724,172.8,70.2,40.75,40.62,9,20.33,2,728.7,5.4,24,41,40.5
2020-09-21 02:23:02.2251,172.8,70.2,40.75,40.62,9,20.34,61,732,724.3,0,41,40.5
2020-09-21 02:23:02.4778,172.8,70.2,40.75,40.62,9,20.33,62,425,425,0,41,40.5
2020-09-21 02:23:02.7306,172.8,70.2,40.75,40.62,9,20.32,64,9.5,9.7,0,41,40.5
2020-09-21 02:23:02.9827,172.8,70.2,40.75,40.62,9.1,20.32,3,729.1,4.8,23,41,40.5
2020-09-21 02:23:03.2320,172.8,70.2,40.75,40.62,9,20.34,4,728.7,5.4,23,41,40.5
2020-09-21 02:23:03.4814,172.8,70.2,40.75,40.62,8.9,20.32,65,3580,3620,0,41,40.5
2020-09-21 02:23:03.7307,172.8,70.2,40.75,40.62,9.1,20.32,66,5210,5210,0,41,40.5
2020-09-21 02:23:03.9800,172.8,70.2,40.75,40.62,9,20.32,1,729.1,4.8,24,41,40.5
2020-09-21 02:23:04.2320,172.8,70.2,40.75,40.62,9,20.32,2,728.7,5.4,24,41,40.5
2020-09-21 02:23:04.4848,172.8,70.2,40.75,40.62,9,20.33,65,3590,3620,0,41,40.5
2020-09-21 02:23:04.7376,172.8,70.2,40.75,40.62,8.9,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:23:04.9903,172.8,70.2,40.75,40.62,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:23:05.2431,172.8,70.2,40.75,40.62,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:23:05.4958,172.8,70.2,40.75,40.62,9,20.32,52,3.73,3.71,0,41,40.5
2020-09-21 02:23:05.7485,172.8,70.2,40.75,40.62,9,20.32,6,3580,24.6,3.7,41,40.5
2020-09-21 02:23:06.0012,172.8,70.2,40.75,40.62,9,20.32,7,3620,24.7,3.7,41,40.5
2020-09-21 02:23:06.2539,172.8,70.2,40.75,40.62,9,20.32,1,729.1,4.8,24,41,40.5
2020-09-21 02:23:06.5068,172.8,70.2,40.75,40.62,9.1,20.32,2,728.7,5.4,24,41,40.5
2020-09-21 02:23:06.7596,172.8,70.2,40.75,40.62,8.9,20.31,61,732,724.3,0,41,40.5
2020-09-21 02:23:07.0124,172.8,70.2,40.75,40.62,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:23:07.2631,172.8,70.2,40.75,40.62,9.1,20.32,64,9.6,9.7,0,41,40.5
2020-09-21 02:23:07.5107,172.8,70.2,40.75,40.62,9,20.32,3,729.1,4.8,23,41,40.5
2020-09-21 02:23:07.7582,172.8,70.2,40.75,40.62,9,20.32,4,728.7,5.4,23,41,40.5
2020-09-21 02:23:08.0058,172.8,70.2,40.75,40.62,9,20.33,65,3590,3620,0,41,40.5
2020-09-21 02:23:08.2534,172.8,70.2,40.75,40.62,9,20.32,66,5210,5210,0,41,40.5
2020-09-21 02:23:08.5011,172.8,70.2,40.75,40.62,9.1,20.33,1,729.2,5,24,41,40.5
