Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:23:08.7488,172.8,70.2,40.75,40.62,9.1,20.32,2,728.7,5.4,24,41,40.5
2020-09-21 02:23:08.9964,172.8,70.2,40.75,40.62,9,20.33,65,3580,3620,0,41,40.5
2020-09-21 02:23:09.2440,172.8,70.2,40.75,40.62,9,20.32,51,3.72,3.71,0,41,40.5
2020-09-21 02:23:09.4916,172.8,70.2,40.75,40.62,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:23:09.7391,172.8,70.2,40.75,40.62,9,20.33,67,24.6,24.7,0,41,40.5
2020-09-21 02:23:09.9867,172.8,70.2,40.75,40.62,9,20.32,52,3.73,3.7,0,41,40.5
2020-09-21 02:23:10.2342,172.8,70.2,40.75,40.62,8.9,20.32,6,3580,24.6,3.7,41,40.5
2020-09-21 02:23:10.4818,172.8,70.2,40.75,40.62,9,20.33,7,3620,24.7,3.7,41,40.5
2020-09-21 02:23:10.7294,172.8,70.3,40.75,40.68,9.1,20.32,1,729.2,5,24,41,40.5
2020-09-21 02:23:10.9770,172.8,70.3,40.75,40.68,9,20.32,2,728.7,5.4,24,41,40.5
2020-09-21 02:23:11.2245,172.8,70.3,40.75,40.68,9,20.33,61,732,724.3,0,41,40.5
2020-09-21 02:23:11.4721,172.8,70.3,40.75,40.68,8.9,20.32,62,425,425,0,41,40.5
2020-09-21 02:23:11.7196,172.8,70.3,40.75,40.68,9,20.32,64,9.6,9.7,0,41,40.5
2020-09-21 02:23:11.9672,172.8,70.3,40.75,40.68,9.1,20.31,3,729.2,5,23,41,40.5
2020-09-21 02:23:12.2147,172.8,70.3,40.75,40.68,9,20.32,4,728.7,5.4,23,41,40.5
2020-09-21 02:23:12.4668,172.8,70.3,40.75,40.68,8.9,20.33,65,3580,3620,0,41,40.5
2020-09-21 02:23:12.7194,172.8,70.3,40.75,40.68,9,20.32,66,5200,5200,0,41,40.5
2020-09-21 02:23:12.9720,172.8,70.3,40.75,40.68,9,20.33,1,729.2,5,24,41,40.5
2020-09-21 02:23:13.2247,172.8,70.3,40.75,40.68,9,20.32,2,728.7,5.4,24,41,40.5
2020-09-21 02:23:13.4773,172.8,70.3,40.75,40.68,9,20.32,65,3580,3620,0,41,40.5
2020-09-21 02:23:13.7300,172.8,70.3,40.75,40.68,8.9,20.31,51,3.72,3.71,0,41,40.5
2020-09-21 02:23:13.9827,172.8,70.3,40.75,40.68,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:23:14.2354,172.8,70.3,40.75,40.68,9.1,20.33,67,24.6,24.7,0,41,40.5
2020-09-21 02:23:14.4881,172.8,70.3,40.75,40.68,9,20.33,52,3.73,3.7,0,41,40.5
2020-09-21 02:23:14.7408,172.8,70.3,40.75,40.68,9,20.32,6,3590,24.6,3.7,41,40.5
2020-09-21 02:23:14.9936,172.8,70.3,40.75,40.68,9,20.33,7,3620,24.7,3.7,41,40.5
2020-09-21 02:23:15.2463,172.8,70.3,40.75,40.68,9,20.32,1,729.2,5,24,41,40.5
2020-09-21 02:23:15.4961,172.8,70.3,40.75,40.68,9.1,20.33,2,728.7,5.4,24,41,40.5
2020-09-21 02:23:15.7436,172.8,70.3,40.75,40.68,9,20.32,61,732.1,724.3,0,41,40.5
2020-09-21 02:23:15.9911,172.8,70.3,40.75,40.68,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:23:16.2387,172.8,70.3,40.75,40.68,9,20.32,64,9.6,9.7,0,41,40.5
2020-09-21 02:23:16.4862,172.8,70.3,40.75,40.68,9,20.33,3,729.3,5,23,41,40.5
2020-09-21 02:23:16.7338,172.8,70.3,40.75,40.68,9.1,20.32,4,728.8,5.4,23,41,40.5
2020-09-21 02:23:16.9815,172.8,70.3,40.75,40.68,9,20.32,65,3580,3620,0,41,40.5
2020-09-21 02:23:17.2291,172.8,70.3,40.75,40.68,8.9,20.32,66,5200,5200,0,41,40.5
2020-09-21 02:23:17.4767,172.8,70.3,40.75,40.68,9.1,20.32,1,729.3,5,24,41,40.5
2020-09-21 02:23:17.7242,172.8,70.3,40.75,40.68,9,20.33,2,728.8,5.4,24,41,40.5
2020-09-21 02:23:17.9717,172.8,70.3,40.75,40.68,9,20.32,65,3580,3620,0,41,40.5
2020-09-21 02:23:18.2192,172.8,70.3,40.75,40.68,9,20.34,51,3.73,3.71,0,41,40.5
2020-09-21 02:23:18.4668,172.8,70.3,40.75,40.68,9,20.33,63,50,50,0,41,40.5
2020-09-21 02:23:18.7162,172.8,70.3,40.75,40.68,9,20.53,67,24.6,24.7,0,41,40.5
2020-09-21 02:23:18.9664,172.8,70.3,40.75,40.68,9,20.32,52,3.73,3.71,0,41,40.5
2020-09-21 02:23:19.2166,172.8,70.3,40.75,40.68,8.9,20.32,6,3580,24.6,3.7,41,40.5
2020-09-21 02:23:19.4668,172.8,70.3,40.75,40.68,9,20.32,7,3620,24.7,3.7,41,40.5
2020-09-21 02:23:19.7153,172.8,70.3,40.75,40.68,9,20.33,1,729.3,5,24,41,40.5
2020-09-21 02:23:19.9629,172.8,70.3,40.75,40.68,9,20.32,2,728.8,5.4,24,41,40.5
2020-09-21 02:23:20.2104,172.8,70.3,40.75,40.68,9.1,20.32,61,732,724.4,0,41,40.5
2020-09-21 02:23:20.4579,172.8,70.3,40.75,40.68,8.9,20.32,62,425,425,0,41,40.5
2020-09-21 02:23:20.7055,172.8,70.3,40.75,40.68,9,20.33,64,9.6,9.8,0,41,40.5
2020-09-21 02:23:20.9548,172.8,70.3,40.75,40.68,9.1,20.31,3,729.3,5,23,41,40.5
2020-09-21 02:23:21.2042,172.8,70.3,40.75,40.68,9,20.32,4,728.8,5.4,23,41,40.5
2020-09-21 02:23:21.4535,172.8,70.3,40.75,40.68,9,20.32,65,3580,3620,0,41,40.5
2020-09-21 02:23:21.7029,172.8,70.3,40.75,40.68,9,20.34,66,5200,5200,0,41,40.5
2020-09-21 02:23:21.9543,172.8,70.3,40.75,40.68,9,20.32,1,729.3,5,24,41,40.5
2020-09-21 02:23:22.2072,172.8,70.3,40.75,40.68,9.1,20.32,2,728.8,5.4,24,41,40.5
2020-09-21 02:23:22.4601,172.8,70.3,40.75,40.68,9,20.32,65,3590,3630,0,41,40.5
2020-09-21 02:23:22.7130,172.8,70.3,40.75,40.68,9,20.33,51,3.73,3.71,0,41,40.5
2020-09-21 02:23:22.9649,172.8,70.3,40.75,40.68,9.1,20.32,63,50,50,0,41,40.5
2020-09-21 02:23:23.2124,172.8,70.3,40.75,40.68,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:23:23.4599,172.8,70.3,40.75,40.68,9,20.33,52,3.73,3.71,0,41,40.5
2020-09-21 02:23:23.7074,172.8,70.3,40.75,40.68,9.1,20.32,6,3590,24.6,3.7,41,40.5
2020-09-21 02:23:23.9549,172.8,70.3,40.75,40.68,8.9,20.32,7,3620,24.7,3.7,41,40.5
2020-09-21 02:23:24.2064,172.8,70.3,40.75,40.68,9,20.32,1,729.3,5,24,41,40.5
2020-09-21 02:23:24.4590,172.8,70.3,40.75,40.68,9,20.33,2,728.8,5.4,24,41,40.5
2020-09-21 02:23:24.7116,172.8,70.3,40.75,40.68,9,20.32,61,732,724.2,0,41,40.5
2020-09-21 02:23:24.9642,172.8,70.3,40.75,40.68,9,20.33,62,425,425,0,41,40.5
2020-09-21 02:23:25.2169,172.8,70.3,40.75,40.68,9,20.31,64,9.6,9.8,0,41,40.5
2020-09-21 02:23:25.4697,172.8,70.3,40.75,40.68,9,20.32,3,729.3,5,23,41,40.5
2020-09-21 02:23:25.7225,172.8,70.3,40.75,40.68,9.1,20.32,4,728.8,5.4,23,41,40.5
2020-09-21 02:23:25.9753,172.8,70.3,40.75,40.68,9,20.32,65,3580,3620,0,41,40.5
2020-09-21 02:23:26.2281,172.8,70.3,40.75,40.68,8.9,20.32,66,5200,5200,0,41,40.5
2020-09-21 02:23:26.4809,172.8,70.3,40.75,40.68,9.1,20.32,1,729.3,5,24,41,40.5
2020-09-21 02:23:26.7336,172.8,70.3,40.75,40.68,9,20.32,2,728.8,5.4,24,41,40.5
2020-09-21 02:23:26.9863,172.8,70.3,40.75,40.68,9,20.34,65,3580,3620,0,41,40.5
2020-09-21 02:23:27.2390,172.8,70.3,40.75,40.68,8.9,20.33,51,3.73,3.71,0,41,40.5
2020-09-21 02:23:27.4868,172.8,70.3,40.75,40.68,8.9,20.32,63,50,50,0,41,40.5
2020-09-21 02:23:27.7343,172.8,70.3,40.75,40.68,9,20.33,67,24.6,24.7,0,41,40.5
2020-09-21 02:23:27.9819,172.8,70.3,40.75,40.68,9,20.33,52,3.73,3.71,0,41,40.5
2020-09-21 02:23:28.2295,172.8,70.3,40.75,40.68,9,20.33,6,3580,24.6,3.7,41,40.5
2020-09-21 02:23:28.4771,172.8,70.3,40.75,40.68,9,20.32,7,3620,24.7,3.7,41,40.5
2020-09-21 02:23:28.7247,172.8,70.3,40.75,40.68,9,20.32,1,729.3,5,24,41,40.5
2020-09-21 02:23:28.9723,172.8,70.3,40.75,40.68,9,20.33,2,728.8,5.4,24,41,40.5
2020-09-21 02:23:29.2199,172.8,70.3,40.75,40.68,9.1,20.32,61,732,724.3,0,41,40.5
2020-09-21 02:23:29.4677,172.8,70.3,40.75,40.68,8.9,20.32,62,425,425,0,41,40.5
2020-09-21 02:23:29.7171,172.8,70.3,40.75,40.68,9,20.32,64,9.5,9.7,0,41,40.5
2020-09-21 02:23:29.9665,172.8,70.3,40.75,40.68,9,20.32,3,729.3,5,23,41,40.5
2020-09-21 02:23:30.2158,172.8,70.3,40.75,40.68,9,20.33,4,728.8,5.4,23,41,40.5
2020-09-21 02:23:30.4652,172.8,70.3,40.75,40.68,9.1,20.32,65,3590,3620,0,41,40.5
2020-09-21 02:23:30.7155,172.8,70.3,40.75,40.68,9,20.32,66,5200,5200,0,41,40.5
2020-09-21 02:23:30.9676,172.8,70.3,40.75,40.68,8.9,20.32,1,729.3,5,24,41,40.5
2020-09-21 02:23:31.2196,172.8,70.3,40.75,40.68,9.1,20.32,2,728.8,5.4,24,41,40.5
2020-09-21 02:23:31.4717,172.8,70.3,40.75,40.68,9,20.32,65,3590,3630,0,41,40.5
2020-09-21 02:23:31.7239,172.8,70.3,40.75,40.68,8.9,20.31,51,3.73,3.71,0,41,40.5
2020-09-21 02:23:31.9766,172.8,70.3,40.75,40.68,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:23:32.2293,172.8,70.3,40.75,40.68,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:23:32.4819,172.8,70.3,40.75,40.68,9,20.32,52,3.73,3.71,0,41,40.5
2020-09-21 02:23:32.7346,172.8,70.3,40.75,40.68,9,20.32,6,3590,24.6,3.7,41,40.5
2020-09-21 02:23:32.9823,172.8,70.3,40.75,40.68,8.9,20.32,7,3620,24.7,3.7,41,40.5
2020-09-21 02:23:33.2298,172.8,70.3,40.75,40.68,9,20.32,1,729.3,5,24,41,40.5
2020-09-21 02:23:33.4774,172.8,70.3,40.75,40.68,9,20.33,2,728.8,5.4,24,41,40.5
2020-09-21 02:23:33.7249,172.8,70.3,40.75,40.68,9,20.32,61,732,724.3,0,41,40.5
2020-09-21 02:23:33.9725,172.8,70.3,40.75,40.68,9,20.33,62,425,425,0,41,40.5
2020-09-21 02:23:34.2200,172.8,70.3,40.75,40.68,9,20.32,64,9.6,9.8,0,41,40.5
2020-09-21 02:23:34.4675,172.8,70.3,40.75,40.68,9,20.32,3,729.3,5,23,41,40.5
2020-09-21 02:23:34.7151,172.8,70.3,40.75,40.68,9.1,20.32,4,728.8,5.4,23,41,40.5
2020-09-21 02:23:34.9647,172.8,70.3,40.75,40.68,9,20.32,65,3580,3620,0,41,40.5
2020-09-21 02:23:35.2159,172.8,70.3,40.75,40.68,9,20.32,66,5200,5200,0,41,40.5
2020-09-21 02:23:35.4671,172.8,70.3,40.75,40.68,9,20.32,1,729.3,5,24,41,40.5
2020-09-21 02:23:35.7183,172.8,70.3,40.75,40.68,9,20.33,2,728.8,5.4,24,41,40.5
2020-09-21 02:23:35.9677,172.8,70.3,40.75,40.68,9.1,20.32,65,3590,3630,0,41,40.5
2020-09-21 02:23:36.2152,172.8,70.3,40.75,40.68,9,20.33,51,3.73,3.71,0,41,40.5
2020-09-21 02:23:36.4628,172.8,70.3,40.75,40.68,9,20.32,63,50,50,0,41,40.5
2020-09-21 02:23:36.7103,172.8,70.3,40.75,40.68,9.1,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:23:36.9588,172.8,70.3,40.75,40.68,9,20.33,52,3.73,3.71,0,41,40.5
2020-09-21 02:23:37.2115,172.8,70.3,40.75,40.68,9,20.32,6,3580,24.6,3.7,41,40.5
2020-09-21 02:23:37.4642,172.8,70.3,40.75,40.68,9,20.33,7,3620,24.7,3.7,41,40.5
2020-09-21 02:23:37.7169,172.8,70.3,40.75,40.68,8.9,20.32,1,729.3,5,24,41,40.5
2020-09-21 02:23:37.9696,172.8,70.3,40.75,40.68,9,20.33,2,728.7,5.4,24,41,40.5
2020-09-21 02:23:38.2222,172.8,70.3,40.75,40.68,9,20.32,61,732,724.3,0,41,40.5
2020-09-21 02:23:38.4749,172.8,70.3,40.75,40.68,9,20.32,62,425,425,0,41,40.5
2020-09-21 02:23:38.7275,172.8,70.3,40.75,40.68,9,20.33,64,9.5,9.7,0,41,40.5
2020-09-21 02:23:38.9802,172.8,70.3,40.75,40.68,9,20.32,3,729.3,5,23,41,40.5
2020-09-21 02:23:39.2330,172.8,70.3,40.75,40.68,9,20.32,4,728.7,5.4,23,41,40.5
2020-09-21 02:23:39.4857,172.8,70.3,40.75,40.68,9.1,20.33,65,3580,3620,0,41,40.5
2020-09-21 02:23:39.7385,172.8,70.3,40.75,40.68,9,20.33,66,5210,5210,0,41,40.5
2020-09-21 02:23:39.9913,172.8,70.3,40.75,40.68,8.9,20.32,1,729.3,5,24,41,40.5
2020-09-21 02:23:40.2421,172.8,70.3,40.75,40.68,9,20.32,2,728.7,5.4,24,41,40.5
2020-09-21 02:23:40.4897,172.8,70.3,40.75,40.68,9,20.32,65,3580,3620,0,41,40.5
2020-09-21 02:23:40.7373,172.8,70.3,40.75,40.68,9,20.32,51,3.73,3.71,0,41,40.5
2020-09-21 02:23:40.9848,172.8,70.3,40.75,40.68,8.9,20.32,63,50,50,0,41,40.5
2020-09-21 02:23:41.2340,172.8,70.3,40.75,40.68,9,20.32,67,24.6,24.7,0,41,40.5
2020-09-21 02:23:41.4857,172.8,70.3,40.75,40.68,9.1,20.32,52,3.73,3.71,0,41,40.5
2020-09-21 02:23:41.7374,172.8,70.3,40.75,40.68,9,20.32,6,3580,24.6,3.7,41,40.5
2020-09-21 02:23:41.9892,172.8,70.3,40.75,40.68,9,20.32,7,3620,24.7,3.7,41,40.5
2020-09-21 02:23:42.2395,172.8,70.3,40.75,40.68,9,20.32,1,729.3,5,24,41,40.5
2020-09-21 02:23:42.4870,172.8,70.3,40.75,40.68,9,20.33,2,728.7,5.4,24,41,40.5
2020-09-21 02:23:42.7345,172.8,70.3,40.75,40.68,9,20.32,61,732,724.3,0,41,40.5
2020-09-21 02:23:42.9821,172.8,70.3,40.75,40.68,9.1,20.32,62,425,425,0,41,40.5
2020-09-21 02:23:43.2296,172.8,70.3,40.75,40.68,8.9,20.33,64,9.6,9.7,0,41,40.5
2020-09-21 02:23:43.4771,172.8,70.3,40.75,40.68,9,20.32,3,729.3,5,23,41,40.5
2020-09-21 02:23:43.7247,172.8,70.3,40.75,40.68,9.1,20.32,4,728.7,5.4,23,41,40.5
2020-09-21 02:23:43.9723,172.8,70.3,41,40.68,9,20.33,65,3580,3630,0,41,40.5
2020-09-21 02:23:44.2198,172.8,70.3,41,40.68,9,20.32,66,5200,5210,0,41,40.5
2020-09-21 02:23:44.4696,172.8,70.3,41,40.68,9,20.35,1,729.3,5,24,41,40.5
2020-09-21 02:23:44.7224,172.8,70.3,41,40.68,9,20.32,2,728.9,5.4,24,41,41
2020-09-21 02:23:44.9752,172.8,70.3,41,40.68,9.1,20.32,65,3590,3620,0,41,41
2020-09-21 02:23:45.2280,172.8,70.3,41,40.68,9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:23:45.4788,172.8,70.3,41,40.68,9,20.32,63,50,50,0,41,41
2020-09-21 02:23:45.7263,172.8,70.3,41,40.68,9,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:23:45.9738,172.8,70.3,41,40.68,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:23:46.2213,172.8,70.3,41,40.68,9.1,20.31,6,3590,24.6,3.7,41,41
2020-09-21 02:23:46.4697,172.8,70.3,41,40.68,9,20.32,7,3610,24.7,3.7,41,41
2020-09-21 02:23:46.7224,172.8,70.3,41,40.68,8.9,20.32,1,729.2,5,24,41,41
2020-09-21 02:23:46.9751,172.8,70.3,41,40.68,9.1,20.32,2,728.9,5.4,24,41,41
2020-09-21 02:23:47.2277,172.8,70.3,41,40.68,9,20.31,61,732.1,724.3,0,41,41
2020-09-21 02:23:47.4804,172.8,70.3,41,40.68,9,20.32,62,425,425,0,41,41
2020-09-21 02:23:47.7305,172.8,70.3,41,40.68,9,20.33,64,9.6,9.7,0,41,41
2020-09-21 02:23:47.9798,172.8,70.3,41,40.68,8.9,20.31,3,729.2,5,23,41,41
2020-09-21 02:23:48.2291,172.8,70.3,41,40.68,9,20.32,4,728.9,5.4,23,41,41
2020-09-21 02:23:48.4784,172.8,70.3,41,40.68,9,20.32,65,3590,3610,0,41,41
2020-09-21 02:23:48.7275,172.8,70.3,41,40.68,8.9,20.32,66,5200,5200,0,41,41
2020-09-21 02:23:48.9761,172.8,70.3,41,40.68,9,20.32,1,729.2,5,24,41,41
2020-09-21 02:23:49.2248,172.8,70.3,41,40.68,9,20.33,2,728.9,5.4,24,41,41
2020-09-21 02:23:49.4734,172.8,70.3,41,40.68,9,20.33,65,3590,3600,0,41,41
2020-09-21 02:23:49.7235,172.8,70.3,41,40.68,9.1,20.3,51,3.73,3.71,0,41,41
2020-09-21 02:23:49.9762,172.8,70.3,41,40.68,8.9,20.32,63,50,50,0,41,41
2020-09-21 02:23:50.2289,172.8,70.3,41,40.68,9,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:23:50.4816,172.8,70.3,41,40.68,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:23:50.7342,172.8,70.3,41,40.68,9,20.32,6,3590,24.6,3.7,41,41
2020-09-21 02:23:50.9871,172.8,70.3,41,40.68,9,20.32,7,3590,24.7,3.7,41,41
2020-09-21 02:23:51.2400,172.8,70.3,41,40.68,9,20.32,1,729.2,5,24,41,41
2020-09-21 02:23:51.4929,172.8,70.3,41,40.68,9,20.33,2,728.9,5.4,24,41,41
2020-09-21 02:23:51.7457,172.8,70.3,41,40.68,9.1,20.32,61,732,724.2,0,41,41
2020-09-21 02:23:51.9933,172.8,70.3,41,40.68,9.1,20.32,62,425,425,0,41,41
2020-09-21 02:23:52.2408,172.8,70.3,41,40.68,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:23:52.4883,172.8,70.3,41,40.68,9,20.33,3,729.4,5,23,41,41
2020-09-21 02:23:52.7358,172.8,70.3,41,40.68,9,20.33,4,728.9,5.3,23,41,41
2020-09-21 02:23:52.9860,172.8,70.3,41,40.68,9,20.32,65,3590,3590,0,41,41
2020-09-21 02:23:53.2362,172.8,70.3,41,40.68,9,20.32,66,5200,5200,0,41,41
2020-09-21 02:23:53.4865,172.8,70.3,41,40.68,8.9,20.32,1,729.4,5,24,41,41
2020-09-21 02:23:53.7367,172.8,70.3,41,40.68,8.9,20.33,2,728.9,5.3,24,41,41
2020-09-21 02:23:53.9844,172.8,70.3,41,40.68,9,20.32,65,3590,3590,0,41,41
2020-09-21 02:23:54.2320,172.8,70.3,41,40.68,9,20.33,51,3.73,3.71,0,41,41
2020-09-21 02:23:54.4795,172.8,70.3,41,40.68,9,20.32,63,50,50,0,41,41
2020-09-21 02:23:54.7270,172.8,70.3,41,40.68,9,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:23:54.9746,172.8,70.3,41,40.68,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:23:55.2222,172.8,70.3,41,40.68,9,20.32,6,3590,24.6,3.7,41,41
2020-09-21 02:23:55.4698,172.8,70.3,41,40.68,9,20.32,7,3580,24.7,3.7,41,41
2020-09-21 02:23:55.7173,172.8,70.3,41,40.68,8.9,20.32,1,729.4,5,24,41,41
2020-09-21 02:23:55.9677,172.8,70.3,41,40.68,9,20.32,2,728.9,5.3,24,41,41
2020-09-21 02:23:56.2205,172.8,70.3,41,40.68,9,20.34,61,732,724.3,0,41,41
2020-09-21 02:23:56.4732,172.8,70.3,41,40.68,9,20.33,62,425,425,0,41,41
2020-09-21 02:23:56.7260,172.8,70.3,41,40.68,9.1,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:23:56.9760,172.8,70.3,41,40.68,8.9,20.32,3,729.4,5,23,41,41
2020-09-21 02:23:57.2236,172.8,70.3,41,40.68,9,20.32,4,728.9,5.3,23,41,41
2020-09-21 02:23:57.4711,172.8,70.3,41,40.68,9.1,20.33,65,3600,3590,0,41,41
2020-09-21 02:23:57.7186,172.8,70.3,41,40.68,9,20.33,66,5200,5190,0,41,41
2020-09-21 02:23:57.9671,172.8,70.3,41,40.68,9,20.34,1,729.4,5,24,41,41
2020-09-21 02:23:58.2201,172.8,70.3,41,40.68,9,20.32,2,728.9,5.3,24,41,41
2020-09-21 02:23:58.4731,172.8,70.3,41,40.68,9,20.33,65,3590,3590,0,41,41
2020-09-21 02:23:58.7261,172.8,70.3,41,40.68,9.1,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:23:58.9786,172.8,70.3,41,40.68,9,20.32,63,50,50,0,41,41
2020-09-21 02:23:59.2274,172.8,70.3,41,40.68,8.9,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:23:59.4762,172.8,70.3,41,40.68,9,20.33,52,3.73,3.71,0,41,41
2020-09-21 02:23:59.7250,172.8,70.3,41,40.68,9,20.22,6,3600,24.6,3.7,41,41
2020-09-21 02:23:59.9738,172.8,70.3,41,40.68,9.1,20.32,7,3590,24.7,3.7,41,41
2020-09-21 02:24:00.2257,172.8,70.3,41,40.68,9,20.32,1,729.3,5,24,41,41
2020-09-21 02:24:00.4786,172.8,70.3,41,40.68,8.9,20.32,2,728.8,5.3,24,41,41
2020-09-21 02:24:00.7316,172.8,70.3,41,40.68,9.1,20.32,61,732.1,724.3,0,41,41
2020-09-21 02:24:00.9845,172.8,70.3,41,40.68,9,20.32,62,425,425,0,41,41
2020-09-21 02:24:01.2338,172.8,70.3,41,40.68,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:24:01.4819,172.8,70.3,41,40.68,9,20.33,3,729.3,5,23,41,41
2020-09-21 02:24:01.7300,172.8,70.3,41,40.68,9,20.32,4,728.8,5.3,23,41,41
2020-09-21 02:24:01.9781,172.8,70.3,41,40.68,9,20.32,65,3600,3590,0,41,41
2020-09-21 02:24:02.2267,172.8,70.3,41,40.68,9,20.33,66,5190,5190,0,41,41
2020-09-21 02:24:02.4760,172.8,70.3,41,40.68,8.9,20.33,1,729.3,5,24,41,41
2020-09-21 02:24:02.7252,172.8,70.3,41,40.68,8.9,20.31,2,728.8,5.3,24,41,41
2020-09-21 02:24:02.9745,172.8,70.3,41,40.68,9,20.32,65,3600,3580,0,41,41
2020-09-21 02:24:03.2250,172.8,70.3,41,40.68,9,20.34,51,3.73,3.71,0,41,41
2020-09-21 02:24:03.4778,172.8,70.3,41,40.68,9,20.32,63,50,50,0,41,41
2020-09-21 02:24:03.7306,172.8,70.3,41,40.68,8.9,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:24:03.9834,172.8,70.3,41,40.68,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:24:04.2362,172.8,70.3,41,40.68,9.1,20.32,6,3600,24.6,3.7,41,41
2020-09-21 02:24:04.4864,172.8,70.3,41,40.68,9,20.33,7,3590,24.7,3.7,41,41
2020-09-21 02:24:04.7348,172.8,70.3,41,40.68,9,20.32,1,729.3,5,24,41,41
2020-09-21 02:24:04.9831,172.8,70.3,41,40.68,9,20.32,2,728.8,5.3,24,41,41
2020-09-21 02:24:05.2315,172.8,70.3,41,40.68,9,20.32,61,732.2,724.4,0,41,41
2020-09-21 02:24:05.4793,172.8,70.3,41,40.68,9,20.33,62,425,425,0,41,41
2020-09-21 02:24:05.7268,172.8,70.3,41,40.68,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:24:05.9744,172.8,70.3,41,40.68,8.9,20.33,3,729.3,5,23,41,41
2020-09-21 02:24:06.2219,172.8,70.3,41,40.68,9,20.32,4,728.8,5.3,23,41,41
2020-09-21 02:24:06.4694,172.8,70.3,41,40.68,9,20.33,65,3600,3590,0,41,41
2020-09-21 02:24:06.7169,172.8,70.3,41,40.68,9,20.32,66,5200,5190,0,41,41
2020-09-21 02:24:06.9645,172.8,70.3,41,40.68,9,20.32,1,729.2,5,24,41,41
2020-09-21 02:24:07.2120,172.8,70.3,41,40.68,8.9,20.32,2,728.9,5.3,24,41,41
2020-09-21 02:24:07.4622,172.8,70.3,41,40.68,9.1,20.32,65,3600,3590,0,41,41
2020-09-21 02:24:07.7149,172.8,70.3,41,40.68,9.1,20.33,51,3.73,3.71,0,41,41
2020-09-21 02:24:07.9676,172.8,70.3,41,40.68,9,20.32,63,50,50,0,41,41
2020-09-21 02:24:08.2203,172.8,70.3,41,40.68,9,20.33,67,24.6,24.7,0,41,41
2020-09-21 02:24:08.4730,172.8,70.3,41,40.68,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:24:08.7257,172.8,70.4,41,40.74,9,20.34,6,3600,24.6,3.7,41,41
2020-09-21 02:24:08.9785,172.8,70.4,41,40.74,9.1,20.33,7,3590,24.7,3.7,41,41
2020-09-21 02:24:09.2312,172.8,70.4,41,40.74,9,20.32,1,729.2,5,24,41,41
2020-09-21 02:24:09.4839,172.8,70.4,41,40.74,8.9,20.32,2,728.9,5.3,24,41,41
2020-09-21 02:24:09.7359,172.8,70.4,41,40.74,9.1,20.32,61,732.1,724.4,0,41,41
2020-09-21 02:24:09.9865,172.8,70.4,41,40.74,9,20.32,62,425,425,0,41,41
2020-09-21 02:24:10.2372,172.8,70.4,41,40.74,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:24:10.4878,172.8,70.4,41,40.74,9,20.33,3,729.2,5,23,41,41
2020-09-21 02:24:10.7373,172.8,70.4,41,40.74,8.9,20.32,4,728.9,5.3,23,41,41
2020-09-21 02:24:10.9849,172.8,70.4,41,40.74,9,20.33,65,3600,3590,0,41,41
2020-09-21 02:24:11.2325,172.8,70.4,41,40.74,9.1,20.32,66,5200,5200,0,41,41
2020-09-21 02:24:11.4801,172.8,70.4,41,40.74,9,20.34,1,729.2,5,24,41,41
2020-09-21 02:24:11.7276,172.8,70.4,41,40.74,9,20.32,2,728.9,5.3,24,41,41
2020-09-21 02:24:11.9752,172.8,70.4,41,40.74,9,20.32,65,3600,3590,0,41,41
2020-09-21 02:24:12.2227,172.8,70.4,41,40.74,9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:24:12.4703,172.8,70.4,41,40.74,9.1,20.33,63,50,50,0,41,41
2020-09-21 02:24:12.7178,172.8,70.4,41,40.74,8.9,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:24:12.9679,172.8,70.4,41,40.74,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:24:13.2181,172.8,70.4,41,40.74,9,20.3,6,3610,24.6,3.7,41,41
2020-09-21 02:24:13.4682,172.8,70.4,41,40.74,9,20.33,7,3590,24.7,3.7,41,41
2020-09-21 02:24:13.7183,172.8,70.4,41,40.74,9,20.32,1,729.3,5,24,41,41
2020-09-21 02:24:13.9710,172.8,70.4,41,40.74,9,20.33,2,729,5.4,24,41,41
2020-09-21 02:24:14.2238,172.8,70.4,41,40.74,8.9,20.33,61,732.2,724.4,0,41,41
2020-09-21 02:24:14.4766,172.8,70.4,41,40.74,9.1,20.32,62,425,425,0,41,41
2020-09-21 02:24:14.7294,172.8,70.4,41,40.74,9,20.33,64,9.6,9.7,0,41,41
2020-09-21 02:24:14.9822,172.8,70.4,41,40.74,9,20.32,3,729.3,5,23,41,41
2020-09-21 02:24:15.2350,172.8,70.4,41,40.74,9,20.32,4,729,5.4,23,41,41
2020-09-21 02:24:15.4878,172.8,70.4,41,40.74,9,20.32,65,3600,3590,0,41,41
2020-09-21 02:24:15.7406,172.8,70.4,41,40.74,9,20.32,66,5200,5200,0,41,41
2020-09-21 02:24:15.9924,172.8,70.4,41,40.74,9,20.33,1,729.3,5,24,41,41
2020-09-21 02:24:16.2400,172.8,70.4,41,40.74,9,20.32,2,729,5.4,24,41,41
2020-09-21 02:24:16.4875,172.8,70.4,41,40.74,8.9,20.33,65,3600,3580,0,41,41
2020-09-21 02:24:16.7350,172.8,70.4,41,40.74,9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:24:16.9826,172.8,70.4,41,40.74,9,20.4,63,50,50,0,41,41
2020-09-21 02:24:17.2304,172.8,70.4,41,40.74,9,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:24:17.4788,172.8,70.4,41,40.74,8.9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:24:17.7272,172.8,70.4,41,40.74,9,20.32,6,3610,24.6,3.7,41,41
2020-09-21 02:24:17.9756,172.8,70.4,41,40.74,9.1,20.32,7,3590,24.7,3.7,41,41
2020-09-21 02:24:18.2237,172.8,70.4,41,40.74,9,20.32,1,729.3,5,24,41,41
2020-09-21 02:24:18.4710,172.8,70.4,41,40.74,9,20.32,2,729,5.4,24,41,41
2020-09-21 02:24:18.7183,172.8,70.4,41,40.74,9,20.33,61,732.1,724.4,0,41,41
2020-09-21 02:24:18.9655,172.8,70.4,41,40.74,9,20.32,62,425,425,0,41,41
2020-09-21 02:24:19.2129,172.8,70.4,41,40.74,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:24:19.4603,172.8,70.4,41,40.74,9.1,20.32,3,729.3,5,23,41,41
2020-09-21 02:24:19.7077,172.8,70.4,41,40.74,8.9,20.33,4,729,5.4,23,41,41
2020-09-21 02:24:19.9552,172.8,70.4,41,40.74,9,20.33,65,3610,3580,0,41,41
2020-09-21 02:24:20.2026,172.8,70.4,41,40.74,9,20.32,66,5200,5200,0,41,41
2020-09-21 02:24:20.4500,172.8,70.4,41,40.74,9,20.32,1,729.3,5,24,41,41
2020-09-21 02:24:20.6975,172.8,70.4,41,40.74,9.1,20.32,2,729,5.4,24,41,41
2020-09-21 02:24:20.9449,172.8,70.4,41,40.74,9,20.33,65,3600,3580,0,41,41
2020-09-21 02:24:21.1923,172.8,70.4,41,40.74,9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:24:21.4398,172.8,70.4,41,40.74,9.1,20.32,63,50,50,0,41,41
2020-09-21 02:24:21.6873,172.8,70.4,41,40.74,9,20.34,67,24.6,24.7,0,41,41
2020-09-21 02:24:21.9347,172.8,70.4,41,40.74,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:24:22.1822,172.8,70.4,41,40.74,9,20.32,6,3610,24.6,3.7,41,41
2020-09-21 02:24:22.4296,172.8,70.4,41,40.74,9,20.32,7,3590,24.7,3.7,41,41
2020-09-21 02:24:22.6769,172.8,70.4,41,40.74,9.1,20.32,1,729.4,5,24,41,41
2020-09-21 02:24:22.9243,172.8,70.4,41,40.74,9,20.32,2,729,5.3,24,41,41
2020-09-21 02:24:23.1717,172.8,70.4,41,40.74,8.9,20.32,61,732.1,724.4,0,41,41
2020-09-21 02:24:23.4189,172.8,70.4,41,40.74,9.1,20.34,62,425,425,0,41,41
2020-09-21 02:24:23.6661,172.8,70.4,41,40.74,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:24:23.9132,172.8,70.4,41,40.74,9,20.32,3,729.4,5,23,41,41
2020-09-21 02:24:24.1604,172.8,70.4,41,40.74,9,20.32,4,729,5.3,23,41,41
2020-09-21 02:24:24.4075,172.8,70.4,41,40.74,8.9,20.32,65,3600,3590,0,41,41
2020-09-21 02:24:24.6546,172.8,70.4,41,40.74,9,20.32,66,5200,5200,0,41,41
2020-09-21 02:24:24.9018,172.8,70.4,41,40.74,9,20.32,1,729.4,5,24,41,41
2020-09-21 02:24:25.1489,172.8,70.4,41,40.74,9,20.32,2,729,5.3,24,41,41
2020-09-21 02:24:25.3991,172.8,70.4,41,40.74,9,20.32,65,3610,3580,0,41,41
2020-09-21 02:24:25.6516,172.8,70.4,41,40.74,9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:24:25.9041,172.8,70.4,41,40.74,9,20.32,63,50,50,0,41,41
2020-09-21 02:24:26.1565,172.8,70.4,41,40.74,9.1,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:24:26.4090,172.8,70.4,41,40.74,8.9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:24:26.6615,172.8,70.4,41,40.74,9,20.32,6,3610,24.6,3.7,41,41
2020-09-21 02:24:26.9140,172.8,70.4,41,40.74,9.1,20.32,7,3590,24.7,3.7,41,41
2020-09-21 02:24:27.1664,172.8,70.4,41,40.74,9,20.32,1,729.4,5,24,41,41
2020-09-21 02:24:27.4189,172.8,70.4,41,40.74,9,20.32,2,729,5.3,24,41,41
2020-09-21 02:24:27.6684,172.8,70.4,41,40.74,9,20.32,61,732.1,724.4,0,41,41
2020-09-21 02:24:27.9170,172.8,70.4,41,40.74,9,20.33,62,425,425,0,41,41
2020-09-21 02:24:28.1657,172.8,70.4,41,40.74,9.1,20.3,64,9.6,9.7,0,41,41
2020-09-21 02:24:28.4143,172.8,70.4,41,40.74,9,20.32,3,729.4,5,23,41,41
2020-09-21 02:24:28.6663,172.8,70.4,41,40.74,9,20.32,4,729,5.3,23,41,41
2020-09-21 02:24:28.9190,172.8,70.4,41,40.74,9,20.32,65,3610,3590,0,41,41
2020-09-21 02:24:29.1717,172.8,70.4,41,40.74,9,20.32,66,5200,5200,0,41,41
2020-09-21 02:24:29.4245,172.8,70.4,41,40.74,9.1,20.32,1,729.4,5,24,41,41
2020-09-21 02:24:29.6761,172.8,70.4,41,40.74,9,20.32,2,729,5.3,24,41,41
2020-09-21 02:24:29.9275,172.8,70.4,41,40.74,8.9,20.32,65,3600,3580,0,41,41
2020-09-21 02:24:30.1788,172.8,70.4,41,40.74,8.9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:24:30.4302,172.8,70.4,41,40.74,9,20.32,63,50,50,0,41,41
2020-09-21 02:24:30.6823,172.8,70.4,41,40.74,9,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:24:30.9348,172.8,70.4,41,40.74,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:24:31.1873,172.8,70.4,41,40.74,8.9,20.33,6,3600,24.6,3.7,41,41
2020-09-21 02:24:31.4399,172.8,70.4,41,40.74,9,20.33,7,3590,24.7,3.7,41,41
2020-09-21 02:24:31.6912,172.8,70.4,41,40.74,9.1,20.3,1,729.4,5,24,41,41
2020-09-21 02:24:31.9418,172.8,70.4,41,40.74,9,20.33,2,729,5.3,24,41,41
2020-09-21 02:24:32.1924,172.8,70.4,41,40.74,9,20.32,61,732,724.4,0,41,41
2020-09-21 02:24:32.4430,172.8,70.4,41,40.74,9,20.32,62,425,425,0,41,41
2020-09-21 02:24:32.6936,172.8,70.4,41,40.74,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:24:32.9412,172.8,70.4,41,40.74,9.1,20.32,3,729.4,5,23,41,41
2020-09-21 02:24:33.1886,172.8,70.4,41,40.74,9.1,20.32,4,729,5.3,23,41,41
2020-09-21 02:24:33.4361,172.8,70.4,41,40.74,8.9,20.32,65,3600,3580,0,41,41
2020-09-21 02:24:33.6835,172.8,70.4,41,40.74,9.1,20.32,66,5200,5200,0,41,41
2020-09-21 02:24:33.9322,172.8,70.4,41,40.74,9,20.32,1,729.4,5,24,41,41
2020-09-21 02:24:34.1818,172.8,70.4,41,40.74,9,20.32,2,729,5.3,24,41,41
2020-09-21 02:24:34.4313,172.8,70.4,41,40.74,9,20.33,65,3610,3590,0,41,41
2020-09-21 02:24:34.6808,172.8,70.4,41,40.74,9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:24:34.9301,172.8,70.4,41,40.74,9,20.33,63,50,50,0,41,41
2020-09-21 02:24:35.1783,172.8,70.4,41,40.74,9.1,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:24:35.4264,172.8,70.4,41,40.74,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:24:35.6745,172.8,70.4,41,40.74,9,20.32,6,3600,24.6,3.7,41,41
2020-09-21 02:24:35.9230,172.8,70.4,41,40.74,9,20.33,7,3580,24.7,3.7,41,41
2020-09-21 02:24:36.1732,172.8,70.4,41,40.74,9,20.32,1,729.4,5,24,41,41
2020-09-21 02:24:36.4234,172.8,70.4,41,40.74,9.1,20.33,2,729,5.3,24,41,41
2020-09-21 02:24:36.6737,172.8,70.4,41,40.74,9,20.33,61,732.2,724.4,0,41,41
2020-09-21 02:24:36.9242,172.8,70.4,41,40.74,8.9,20.33,62,425,425,0,41,41
2020-09-21 02:24:37.1767,172.8,70.4,41,40.74,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:24:37.4292,172.8,70.4,41,40.74,9,20.32,3,729.4,5,23,41,41
2020-09-21 02:24:37.6817,172.8,70.4,41,40.74,9,20.32,4,729,5.3,23,41,41
2020-09-21 02:24:37.9334,172.8,70.4,41,40.74,9,20.32,65,3610,3590,0,41,41
2020-09-21 02:24:38.1807,172.8,70.4,41,40.74,9,20.33,66,5210,5210,0,41,41
2020-09-21 02:24:38.4279,172.8,70.4,41,40.74,9,20.32,1,729.4,5,24,41,41
2020-09-21 02:24:38.6752,172.8,70.4,41,40.74,9,20.32,2,729,5.3,24,41,41
2020-09-21 02:24:38.9234,172.8,70.4,41,40.74,8.9,20.32,65,3610,3590,0,41,41
2020-09-21 02:24:39.1760,172.8,70.4,41,40.74,9,20.34,51,3.73,3.71,0,41,41
2020-09-21 02:24:39.4285,172.8,70.4,41,40.74,9,20.32,63,50,50,0,41,41
2020-09-21 02:24:39.6810,172.8,70.4,41,40.74,9,20.33,67,24.6,24.7,0,41,41
2020-09-21 02:24:39.9335,172.8,70.4,41,40.74,9.1,20.33,52,3.73,3.71,0,41,41
2020-09-21 02:24:40.1820,172.8,70.4,41,40.74,8.9,20.32,6,3610,24.6,3.7,41,41
2020-09-21 02:24:40.4293,172.8,70.4,41,40.74,9,20.33,7,3590,24.7,3.7,41,41
2020-09-21 02:24:40.6765,172.8,70.4,41,40.74,9.1,20.33,1,729.4,5,24,41,41
2020-09-21 02:24:40.9238,172.8,70.4,41,40.74,9,20.3,2,729,5.3,24,41,41
2020-09-21 02:24:41.1711,172.8,70.4,41,40.74,9,20.33,61,732.1,724.5,0,41,41
2020-09-21 02:24:41.4184,172.8,70.4,41,40.74,9,20.33,62,425,425,0,41,41
2020-09-21 02:24:41.6658,172.8,70.4,41,40.74,9,20.33,64,9.6,9.7,0,41,41
2020-09-21 02:24:41.9131,172.8,70.4,41,40.74,9.1,20.32,3,729.4,5,23,41,41
2020-09-21 02:24:42.1604,172.8,70.4,41,40.74,9,20.32,4,729,5.3,23,41,41
2020-09-21 02:24:42.4076,172.8,70.4,41,40.74,9,20.32,65,3610,3590,0,41,41
2020-09-21 02:24:42.6548,172.8,70.4,41,40.74,9.1,20.32,66,5200,5200,0,41,41
2020-09-21 02:24:42.9021,172.8,70.4,41,40.74,9,20.33,1,729.4,5,24,41,41
2020-09-21 02:24:43.1493,172.8,70.4,41,40.74,9.1,20.32,2,729,5.3,24,41,41
2020-09-21 02:24:43.3965,172.8,70.4,41,40.74,9,20.32,65,3610,3580,0,41,41
2020-09-21 02:24:43.6437,172.8,70.4,41,40.74,8.9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:24:43.8910,172.8,70.4,41,40.74,9.1,20.32,63,50,50,0,41,41
2020-09-21 02:24:44.1424,172.8,70.4,41,40.74,9,20.33,67,24.6,24.7,0,41,41
2020-09-21 02:24:44.3949,172.8,70.4,41,40.74,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:24:44.6474,172.8,70.4,41,40.74,9,20.33,6,3600,24.6,3.7,41,41
2020-09-21 02:24:44.8999,172.8,70.4,41,40.74,9,20.32,7,3580,24.7,3.7,41,41
2020-09-21 02:24:45.1525,172.8,70.4,41,40.74,9,20.32,1,729.4,5,24,41,41
2020-09-21 02:24:45.3999,172.8,70.5,41,40.8,9.1,20.32,2,729,5.3,24,41,41
2020-09-21 02:24:45.6471,172.8,70.5,41,40.8,9,20.32,61,732.3,724.5,0,41,41
2020-09-21 02:24:45.8944,172.8,70.5,41,40.8,8.9,20.32,62,425,425,0,41,41
2020-09-21 02:24:46.1416,172.8,70.5,41,40.8,9,20.33,64,9.6,9.7,0,41,41
2020-09-21 02:24:46.3940,172.8,70.5,41,40.8,9,20.33,3,729.4,5,23,41,41
2020-09-21 02:24:46.6464,172.8,70.5,41,40.8,9,20.32,4,729,5.3,23,41,41
2020-09-21 02:24:46.8989,172.8,70.5,41,40.8,8.9,20.33,65,3610,3580,0,41,41
2020-09-21 02:24:47.1513,172.8,70.5,41,40.8,8.9,20.32,66,5200,5200,0,41,41
2020-09-21 02:24:47.4038,172.8,70.5,41,40.8,9,20.33,1,729.4,5,24,41,41
2020-09-21 02:24:47.6563,172.8,70.5,41,40.8,9,20.32,2,729,5.3,24,41,41
2020-09-21 02:24:47.9089,172.8,70.5,41,40.8,9,20.32,65,3610,3590,0,41,41
2020-09-21 02:24:48.1614,172.8,70.5,41,40.8,9,20.33,51,3.73,3.71,0,41,41
2020-09-21 02:24:48.4127,172.8,70.5,41,40.8,9,20.32,63,50,50,0,41,41
2020-09-21 02:24:48.6633,172.8,70.5,41,40.8,9,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:24:48.9139,172.8,70.5,41,40.8,9.1,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:24:49.1644,172.8,70.5,41,40.8,8.9,20.31,6,3610,24.6,3.7,41,41
2020-09-21 02:24:49.4162,172.8,70.5,41,40.8,9,20.32,7,3590,24.7,3.7,41,41
2020-09-21 02:24:49.6687,172.8,70.5,41,40.8,9.1,20.32,1,729.4,5,24,41,41
2020-09-21 02:24:49.9213,172.8,70.5,41,40.8,9,20.32,2,729,5.3,24,41,41
2020-09-21 02:24:50.1738,172.8,70.5,41,40.8,9,20.33,61,732.1,724.5,0,41,41
2020-09-21 02:24:50.4263,172.8,70.5,41,40.8,9,20.32,62,425,425,0,41,41
2020-09-21 02:24:50.6788,172.8,70.5,41,40.8,9.1,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:24:50.9313,172.8,70.5,41,40.8,9.1,20.32,3,729.5,5,23,41,41
2020-09-21 02:24:51.1838,172.8,70.5,41,40.8,9,20.32,4,729.1,5.4,23,41,41
2020-09-21 02:24:51.4333,172.8,70.5,41,40.8,9,20.33,65,3610,3590,0,41,41
2020-09-21 02:24:51.6806,172.8,70.5,41,40.8,9,20.32,66,5200,5210,0,41,41
2020-09-21 02:24:51.9279,172.8,70.5,41,40.8,9,20.32,1,729.5,5,24,41,41
2020-09-21 02:24:52.1752,172.8,70.5,41,40.8,9.1,20.32,2,729.1,5.4,24,41,41
2020-09-21 02:24:52.4226,172.8,70.5,41,40.8,9,20.32,65,3610,3590,0,41,41
2020-09-21 02:24:52.6701,172.8,70.5,41,40.8,8.9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:24:52.9177,172.8,70.5,41,40.8,9.1,20.33,63,50,50,0,41,41
2020-09-21 02:24:53.1653,172.8,70.5,41,40.8,9,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:24:53.4128,172.8,70.5,41,40.8,9,20.33,52,3.73,3.71,0,41,41
2020-09-21 02:24:53.6601,172.8,70.5,41,40.8,9,20.32,6,3620,24.6,3.7,41,41
2020-09-21 02:24:53.9074,172.8,70.5,41,40.8,8.9,20.31,7,3590,24.7,3.7,41,41
2020-09-21 02:24:54.1547,172.8,70.5,41,40.8,9,20.32,1,729.5,5,24,41,41
2020-09-21 02:24:54.4021,172.8,70.5,41,40.8,9.1,20.32,2,729.1,5.4,24,41,41
2020-09-21 02:24:54.6494,172.8,70.5,41,40.8,9,20.33,61,732.2,724.5,0,41,41
2020-09-21 02:24:54.8967,172.8,70.5,41,40.8,9,20.32,62,425,425,0,41,41
2020-09-21 02:24:55.1440,172.8,70.5,41,40.8,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:24:55.3917,172.8,70.5,41,40.8,9,20.32,3,729.5,5,23,41,41
2020-09-21 02:24:55.6441,172.8,70.5,41,40.8,9.1,20.32,4,729.1,5.4,23,41,41
2020-09-21 02:24:55.8966,172.8,70.5,41,40.8,9,20.33,65,3610,3590,0,41,41
2020-09-21 02:24:56.1490,172.8,70.5,41,40.8,9,20.32,66,5200,5210,0,41,41
2020-09-21 02:24:56.4015,172.8,70.5,41,40.8,9.1,20.31,1,729.5,5,24,41,41
2020-09-21 02:24:56.6487,172.8,70.5,41,40.8,9,20.33,2,729.1,5.4,24,41,41
2020-09-21 02:24:56.8958,172.8,70.5,41,40.8,9,20.3,65,3610,3590,0,41,41
2020-09-21 02:24:57.1430,172.8,70.5,41,40.8,9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:24:57.3901,172.8,70.5,41,40.8,8.9,20.33,63,50,50,0,41,41
2020-09-21 02:24:57.6380,172.8,70.5,41,40.8,9.1,20.33,67,24.6,24.7,0,41,41
2020-09-21 02:24:57.8868,172.8,70.5,41,40.8,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:24:58.1357,172.8,70.5,41,40.8,9,20.32,6,3610,24.6,3.7,41,41
2020-09-21 02:24:58.3845,172.8,70.5,41,40.8,9,20.32,7,3590,24.7,3.7,41,41
2020-09-21 02:24:58.6334,172.8,70.5,41,40.8,9,20.36,1,729.5,5,24,41,41
2020-09-21 02:24:58.8859,172.8,70.5,41,40.8,9,20.32,2,729,5.4,24,41,41
2020-09-21 02:24:59.1384,172.8,70.5,41,40.8,9,20.32,61,732.1,724.5,0,41,41
2020-09-21 02:24:59.3909,172.8,70.5,41,40.8,9,20.32,62,425,425,0,41,41
2020-09-21 02:24:59.6435,172.8,70.5,41,40.8,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:24:59.8960,172.8,70.5,41,40.8,9.1,20.33,3,729.5,5,23,41,41
2020-09-21 02:25:00.1486,172.8,70.5,41,40.8,9,20.32,4,729,5.4,23,41,41
2020-09-21 02:25:00.4011,172.8,70.5,41,40.8,9,20.32,65,3610,3590,0,41,41
2020-09-21 02:25:00.6537,172.8,70.5,41,40.8,9,20.32,66,5200,5210,0,41,41
2020-09-21 02:25:00.9060,172.8,70.5,41,40.8,9,20.32,1,729.5,5,24,41,41
2020-09-21 02:25:01.1571,172.8,70.5,41,40.8,9.1,20.32,2,729,5.4,24,41,41
2020-09-21 02:25:01.4082,172.8,70.5,41,40.8,9,20.32,65,3610,3590,0,41,41
2020-09-21 02:25:01.6594,172.8,70.5,41,40.8,9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:25:01.9096,172.8,70.5,41,40.8,9,20.32,63,50,50,0,41,41
2020-09-21 02:25:02.1568,172.8,70.5,41,40.8,9,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:25:02.4041,172.8,70.5,41,40.8,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:25:02.6513,172.8,70.5,41,40.8,9.1,20.32,6,3610,24.6,3.7,41,41
2020-09-21 02:25:02.8996,172.8,70.5,41,40.8,9,20.32,7,3600,24.7,3.7,41,41
2020-09-21 02:25:03.1521,172.8,70.5,41,40.8,9.1,20.32,1,729.5,5,24,41,41
2020-09-21 02:25:03.4046,172.8,70.5,41,40.8,9.1,20.32,2,729,5.4,24,41,41
2020-09-21 02:25:03.6571,172.8,70.5,41,40.8,9,20.32,61,732.2,724.5,0,41,41
2020-09-21 02:25:03.9096,172.8,70.5,41,40.8,9,20.32,62,425,425,0,41,41
2020-09-21 02:25:04.1581,172.8,70.5,41,40.8,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:25:04.4054,172.8,70.5,41,40.8,9,20.33,3,729.4,5,23,41,41
2020-09-21 02:25:04.6528,172.8,70.5,41,40.8,9.1,20.33,4,729,5.4,23,41,41
2020-09-21 02:25:04.9001,172.8,70.5,41,40.8,9,20.33,65,3610,3590,0,41,41
2020-09-21 02:25:05.1495,172.8,70.5,41,40.8,9,20.3,66,5210,5210,0,41,41
2020-09-21 02:25:05.4020,172.8,70.5,41,40.8,9,20.32,1,729.4,5,24,41,41
2020-09-21 02:25:05.6545,172.8,70.5,41,40.8,9,20.33,2,729,5.4,24,41,41
2020-09-21 02:25:05.9071,172.8,70.5,41,40.8,9.1,20.33,65,3610,3590,0,41,41
2020-09-21 02:25:06.1596,172.8,70.5,41,40.8,9,20.33,51,3.73,3.71,0,41,41
2020-09-21 02:25:06.4069,172.8,70.5,41,40.8,8.9,20.33,63,50,50,0,41,41
2020-09-21 02:25:06.6541,172.8,70.5,41,40.8,9.1,20.31,67,24.6,24.7,0,41,41
2020-09-21 02:25:06.9013,172.8,70.5,41,40.8,9,20.31,52,3.73,3.71,0,41,41
2020-09-21 02:25:07.1486,172.8,70.5,41,40.8,9,20.32,6,3610,24.6,3.7,41,41
2020-09-21 02:25:07.4010,172.8,70.5,41,40.8,9,20.32,7,3590,24.7,3.7,41,41
2020-09-21 02:25:07.6534,172.8,70.6,41,40.86,9,20.32,1,729.4,5,24,41,41
2020-09-21 02:25:07.9058,172.8,70.6,41,40.86,9,20.32,2,729,5.4,24,41,41
2020-09-21 02:25:08.1583,172.8,70.6,41,40.86,9,20.32,61,732.2,724.4,0,41,41
2020-09-21 02:25:08.4108,172.8,70.6,41,40.86,8.9,20.33,62,425,425,0,41,41
2020-09-21 02:25:08.6634,172.8,70.6,41,40.86,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:25:08.9159,172.8,70.6,41,40.86,9,20.32,3,729.4,5,23,41,41
2020-09-21 02:25:09.1684,172.8,70.6,41,40.86,9,20.33,4,729,5.4,23,41,41
2020-09-21 02:25:09.4209,172.8,70.6,41,40.86,9,20.33,65,3610,3590,0,41,41
2020-09-21 02:25:09.6734,172.8,70.6,41,40.86,8.9,20.33,66,5210,5210,0,41,41
2020-09-21 02:25:09.9259,172.8,70.6,41,40.86,9,20.32,1,729.4,5,24,41,41
2020-09-21 02:25:10.1784,172.8,70.6,41,40.86,9.1,20.33,2,729,5.4,24,41,41
2020-09-21 02:25:10.4308,172.8,70.6,41,40.86,9,20.32,65,3610,3590,0,41,41
2020-09-21 02:25:10.6829,172.8,70.6,41,40.86,9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:25:10.9351,172.8,70.6,41,40.86,9,20.32,63,50,50,0,41,41
2020-09-21 02:25:11.1872,172.8,70.6,41,40.86,9,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:25:11.4394,172.8,70.6,41,40.86,9.1,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:25:11.6896,172.8,70.6,41,40.86,9,20.32,6,3610,24.6,3.7,41,41
2020-09-21 02:25:11.9370,172.8,70.6,41,40.86,8.9,20.33,7,3590,24.7,3.7,41,41
2020-09-21 02:25:12.1845,172.8,70.6,41,40.86,9.1,20.32,1,729.6,5,24,41,41
2020-09-21 02:25:12.4319,172.8,70.6,41,40.86,9,20.33,2,729,5.4,24,41,41
2020-09-21 02:25:12.6793,172.8,70.6,41,40.86,9,20.32,61,732.3,724.4,0,41,41
2020-09-21 02:25:12.9267,172.8,70.6,41,40.86,9,20.32,62,425,425,0,41,41
2020-09-21 02:25:13.1741,172.8,70.6,41,40.86,8.9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:25:13.4216,172.8,70.6,41,40.86,9.1,20.31,3,729.6,5,23,41,41
2020-09-21 02:25:13.6710,172.8,70.6,41,40.86,9,20.33,4,729,5.4,23,41,41
2020-09-21 02:25:13.9236,172.8,70.6,41,40.86,9,20.32,65,3610,3590,0,41,41
2020-09-21 02:25:14.1761,172.8,70.6,41,40.86,9,20.32,66,5210,5210,0,41,41
2020-09-21 02:25:14.4286,172.8,70.6,41,40.86,9,20.33,1,729.6,5,24,41,41
2020-09-21 02:25:14.6811,172.8,70.6,41,40.86,9,20.33,2,729,5.4,24,41,41
2020-09-21 02:25:14.9336,172.8,70.6,41,40.86,9,20.32,65,3610,3590,0,41,41
2020-09-21 02:25:15.1861,172.8,70.6,41,40.86,9,20.31,51,3.73,3.71,0,41,41
2020-09-21 02:25:15.4386,172.8,70.6,41,40.86,8.9,20.32,63,50,50,0,41,41
2020-09-21 02:25:15.6909,172.8,70.6,41,40.86,9.1,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:25:15.9428,172.8,70.6,41,40.86,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:25:16.1947,172.8,70.6,41,40.86,9,20.32,6,3610,24.6,3.7,41,41
2020-09-21 02:25:16.4467,172.8,70.6,41,40.86,9,20.33,7,3590,24.7,3.7,41,41
2020-09-21 02:25:16.6986,172.8,70.6,41,40.86,9,20.32,1,729.6,5,24,41,41
2020-09-21 02:25:16.9461,172.8,70.6,41,40.86,9,20.32,2,729,5.4,24,41,41
2020-09-21 02:25:17.1934,172.8,70.6,41,40.86,9.1,20.32,61,732.2,724.5,0,41,41
2020-09-21 02:25:17.4408,172.8,70.6,41,40.86,8.9,20.32,62,425,425,0,41,41
2020-09-21 02:25:17.6882,172.8,70.6,41,40.86,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:25:17.9409,172.8,70.6,41,40.86,9,20.33,3,729.6,5,23,41,41
2020-09-21 02:25:18.1937,172.8,70.6,41,40.86,9,20.32,4,729,5.4,23,41,41
2020-09-21 02:25:18.4465,172.8,70.6,41,40.86,9.1,20.32,65,3620,3600,0,41,41
2020-09-21 02:25:18.6992,172.8,70.6,41,40.86,8.9,20.32,66,5220,5220,0,41,41
2020-09-21 02:25:18.9468,172.8,70.6,41,40.86,9,20.32,1,729.5,5,24,41,41
2020-09-21 02:25:19.1942,172.8,70.6,41,40.86,9.1,20.31,2,729.1,5.3,24,41,41
2020-09-21 02:25:19.4416,172.8,70.6,41,40.86,9,20.32,65,3600,3600,0,41,41
2020-09-21 02:25:19.6889,172.8,70.6,41,40.86,9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:25:19.9373,172.8,70.6,41,40.86,9,20.32,63,50,50,0,41,41
2020-09-21 02:25:20.1898,172.8,70.6,41,40.86,9,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:25:20.4424,172.8,70.6,41,40.86,9.1,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:25:20.6949,172.8,70.6,41,40.86,9,20.32,6,3600,24.6,3.7,41,41
2020-09-21 02:25:20.9474,172.8,70.6,41,40.86,8.9,20.32,7,3600,24.7,3.7,41,41
2020-09-21 02:25:21.1960,172.8,70.6,41,40.86,9,20.33,1,729.5,5,24,41,41
2020-09-21 02:25:21.4434,172.8,70.6,41,40.86,9,20.32,2,729.1,5.3,24,41,41
2020-09-21 02:25:21.6909,172.8,70.6,41,40.86,9,20.32,61,732.2,724.5,0,41,41
2020-09-21 02:25:21.9383,172.8,70.6,41,40.86,9,20.32,62,425,425,0,41,41
2020-09-21 02:25:22.1859,172.8,70.6,41,40.86,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:25:22.4336,172.8,70.6,41,40.86,9,20.32,3,729.5,5,23,41,41
2020-09-21 02:25:22.6813,172.8,70.6,41,40.86,9,20.32,4,729.1,5.3,23,41,41
2020-09-21 02:25:22.9290,172.8,70.6,41,40.86,9,20.32,65,3610,3590,0,41,41
2020-09-21 02:25:23.1765,172.8,70.6,41,40.86,9,20.32,66,5210,5210,0,41,41
2020-09-21 02:25:23.4238,172.8,70.6,41,40.86,9,20.32,1,729.5,5,24,41,41
2020-09-21 02:25:23.6710,172.8,70.6,41,40.86,9,20.32,2,729.1,5.3,24,41,41
2020-09-21 02:25:23.9182,172.8,70.6,41,40.86,9.1,20.33,65,3620,3590,0,41,41
2020-09-21 02:25:24.1660,172.8,70.6,41,40.86,8.9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:25:24.4153,172.8,70.6,41,40.86,9,20.32,63,50,50,0,41,41
2020-09-21 02:25:24.6646,172.8,70.6,41,40.86,9.1,20.31,67,24.6,24.7,0,41,41
2020-09-21 02:25:24.9138,172.8,70.6,41,40.86,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:25:25.1631,172.8,70.6,41,40.86,9,20.32,6,3610,24.6,3.7,41,41
2020-09-21 02:25:25.4155,172.8,70.6,41,40.86,9,20.32,7,3590,24.7,3.7,41,41
2020-09-21 02:25:25.6680,172.8,70.6,41,40.86,9,20.32,1,729.5,5,24,41,41
2020-09-21 02:25:25.9205,172.8,70.6,41,40.86,9.1,20.32,2,729.1,5.3,24,41,41
2020-09-21 02:25:26.1729,172.8,70.6,41,40.86,9,20.32,61,732.3,724.5,0,41,41
2020-09-21 02:25:26.4204,172.8,70.6,41,40.86,9,20.31,62,425,425,0,41,41
2020-09-21 02:25:26.6677,172.8,70.6,41,40.86,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:25:26.9150,172.8,70.6,41,40.86,9,20.32,3,729.5,4.8,23,41,41
2020-09-21 02:25:27.1623,172.8,70.6,41,40.86,9,20.32,4,729,5.4,23,41,41
2020-09-21 02:25:27.4147,172.8,70.6,41,40.86,9,20.33,65,3620,3600,0,41,41
2020-09-21 02:25:27.6672,172.8,70.6,41,40.86,8.9,20.32,66,5210,5210,0,41,41
2020-09-21 02:25:27.9197,172.8,70.6,41,40.86,9.1,20.32,1,729.5,4.8,24,41,41
2020-09-21 02:25:28.1722,172.8,70.6,41,40.86,9,20.34,2,729,5.4,24,41,41
2020-09-21 02:25:28.4247,172.8,70.6,41,40.86,9,20.32,65,3610,3590,0,41,41
2020-09-21 02:25:28.6772,172.8,70.6,41,40.86,9,20.33,51,3.73,3.71,0,41,41
2020-09-21 02:25:28.9298,172.8,70.6,41,40.86,8.9,20.32,63,50,50,0,41,41
2020-09-21 02:25:29.1823,172.8,70.6,41,40.86,9,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:25:29.4348,172.8,70.6,41,40.86,9,20.33,52,3.73,3.71,0,41,41
2020-09-21 02:25:29.6874,172.8,70.6,41,40.86,9,20.32,6,3610,24.6,3.7,41,41
2020-09-21 02:25:29.9399,172.8,70.6,41,40.86,9,20.32,7,3590,24.7,3.7,41,41
2020-09-21 02:25:30.1924,172.8,70.6,41,40.86,9,20.33,1,729.5,4.8,24,41,41
2020-09-21 02:25:30.4440,172.8,70.6,41,40.86,9,20.33,2,729,5.4,24,41,41
2020-09-21 02:25:30.6913,172.8,70.6,41,40.86,9,20.32,61,732.2,724.5,0,41,41
2020-09-21 02:25:30.9386,172.8,70.6,41,40.86,8.9,20.32,62,425,425,0,41,41
2020-09-21 02:25:31.1860,172.8,70.6,41,40.86,8.9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:25:31.4333,172.8,70.6,41,40.86,9.1,20.32,3,729.5,4.8,23,41,41
2020-09-21 02:25:31.6859,172.8,70.6,41,40.86,9,20.33,4,729,5.4,23,41,41
2020-09-21 02:25:31.9384,172.8,70.6,41,40.86,9,20.33,65,3600,3600,0,41,41
2020-09-21 02:25:32.1909,172.8,70.6,41,40.86,9,20.32,66,5210,5220,0,41,41
2020-09-21 02:25:32.4434,172.8,70.6,41,40.86,9,20.32,1,729.5,4.8,24,41,41
2020-09-21 02:25:32.6919,172.8,70.6,41,40.86,9.1,20.32,2,729,5.4,24,41,41
2020-09-21 02:25:32.9391,172.8,70.6,41,40.86,9.1,20.32,65,3600,3600,0,41,41
2020-09-21 02:25:33.1863,172.8,70.6,41,40.86,9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:25:33.4335,172.8,70.6,41,40.86,9.1,20.33,63,50,50,0,41,41
2020-09-21 02:25:33.6850,172.8,70.6,41,40.86,9,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:25:33.9376,172.8,70.6,41,40.86,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:25:34.1902,172.8,70.6,41,40.86,9.1,20.33,6,3620,24.6,3.7,41,41
2020-09-21 02:25:34.4428,172.8,70.6,41,40.86,9,20.32,7,3590,24.7,3.7,41,41
2020-09-21 02:25:34.6955,172.8,70.6,41,40.86,9,20.33,1,729.6,4.8,24,41,41
2020-09-21 02:25:34.9435,172.8,70.6,41,40.86,9.1,20.32,2,729.1,5.3,24,41,41
2020-09-21 02:25:35.1915,172.8,70.6,41,40.86,9,20.32,61,732.3,724.6,0,41,41
2020-09-21 02:25:35.4395,172.8,70.6,41,40.86,9,20.33,62,425,425,0,41,41
2020-09-21 02:25:35.6875,172.8,70.6,41,40.86,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:25:35.9349,172.8,70.6,41,40.86,9,20.32,3,729.6,4.8,23,41,41
2020-09-21 02:25:36.1823,172.8,70.6,41,40.86,9.1,20.32,4,729.1,5.3,23,41,41
2020-09-21 02:25:36.4297,172.8,70.6,41,40.86,9,20.31,65,3600,3600,0,41,41
2020-09-21 02:25:36.6771,172.8,70.6,41,40.86,8.9,20.32,66,5220,5220,0,41,41
2020-09-21 02:25:36.9243,172.8,70.6,41,40.86,9,20.32,1,729.6,4.8,24,41,41
2020-09-21 02:25:37.1715,172.8,70.6,41,40.86,9,20.32,2,729.1,5.3,24,41,41
2020-09-21 02:25:37.4187,172.8,70.6,41,40.86,9,20.32,65,3610,3590,0,41,41
2020-09-21 02:25:37.6660,172.8,70.6,41,40.86,9,20.33,51,3.73,3.71,0,41,41
2020-09-21 02:25:37.9163,172.8,70.6,41,40.86,8.9,20.32,63,50,50,0,41,41
2020-09-21 02:25:38.1687,172.8,70.6,41,40.86,9,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:25:38.4212,172.8,70.6,41,40.86,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:25:38.6736,172.8,70.6,41,40.86,9,20.31,6,3600,24.6,3.7,41,41
2020-09-21 02:25:38.9233,172.8,70.6,41,40.86,9,20.33,7,3600,24.7,3.7,41,41
2020-09-21 02:25:39.1706,172.8,70.6,41,40.86,9,20.32,1,729.6,4.8,24,41,41
2020-09-21 02:25:39.4180,172.8,70.6,41,40.86,9,20.31,2,729.1,5.3,24,41,41
2020-09-21 02:25:39.6653,172.8,70.6,41,40.86,9.1,20.33,61,732.2,724.6,0,41,41
2020-09-21 02:25:39.9158,172.8,70.6,41,40.86,9,20.33,62,425,425,0,41,41
2020-09-21 02:25:40.1685,172.8,70.6,41,40.86,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:25:40.4211,172.8,70.6,41,40.86,9.1,20.33,3,729.6,4.8,23,41,41
2020-09-21 02:25:40.6738,172.8,70.6,41,40.86,9,20.32,4,729.1,5.3,23,41,41
2020-09-21 02:25:40.9259,172.8,70.6,41,40.86,9.1,20.32,65,3600,3610,0,41,41
2020-09-21 02:25:41.1757,172.8,70.6,41,40.86,9,20.32,66,5220,5220,0,41,41
2020-09-21 02:25:41.4255,172.8,70.6,41,40.86,8.9,20.32,1,729.5,5,24,41,41
2020-09-21 02:25:41.6753,172.8,70.6,41,40.86,9.1,20.32,2,729.1,5.4,24,41,41
2020-09-21 02:25:41.9256,172.8,70.6,41,40.86,9,20.33,65,3600,3610,0,41,41
2020-09-21 02:25:42.1781,172.8,70.6,41,40.86,9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:25:42.4306,172.8,70.6,41,40.86,9,20.32,63,50,50,0,41,41
2020-09-21 02:25:42.6830,172.8,70.6,41,40.86,9,20.32,67,24.6,24.7,0,41,41
2020-09-21 02:25:42.9355,172.8,70.6,41,40.86,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:25:43.1861,172.8,70.6,41,40.86,9,20.33,6,3620,24.6,3.7,41,41
2020-09-21 02:25:43.4361,172.8,70.6,41,40.86,8.9,20.32,7,3590,24.7,3.7,41,41
2020-09-21 02:25:43.6861,172.8,70.6,41,40.86,9,20.32,1,729.5,5,24,41,41
2020-09-21 02:25:43.9361,172.8,70.6,41,40.86,9,20.32,2,729.1,5.4,24,41,41
2020-09-21 02:25:44.1850,172.8,70.6,41,40.86,9,20.32,61,732.2,724.6,0,41,41
2020-09-21 02:25:44.4323,172.8,70.6,41,40.86,9.1,20.32,62,425,425,0,41,41
2020-09-21 02:25:44.6795,172.8,70.6,41,40.86,9,20.33,64,9.6,9.7,0,41,41
2020-09-21 02:25:44.9267,172.8,70.6,41,40.86,9,20.32,3,729.5,5,23,41,41
2020-09-21 02:25:45.1740,172.8,70.6,41,40.86,9.1,20.32,4,729.1,5.4,23,41,41
2020-09-21 02:25:45.4211,172.8,70.6,41,40.86,9,20.33,65,3600,3600,0,41,41
2020-09-21 02:25:45.6683,172.8,70.6,41,40.86,9,20.33,66,5220,5220,0,41,41
2020-09-21 02:25:45.9154,172.8,70.6,41,40.86,9,20.32,1,729.5,5,24,41,41
2020-09-21 02:25:46.1626,172.8,70.6,41,40.86,9,20.33,2,729.1,5.4,24,41,41
2020-09-21 02:25:46.4097,172.8,70.6,41,40.86,9.1,20.33,65,3610,3590,0,41,41
