Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:25:46.6567,172.8,70.6,41,40.86,9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:25:46.9038,172.8,70.6,41,40.86,8.9,20.34,63,50,50,0,41,41
2020-09-21 02:25:47.1509,172.8,70.6,41,40.86,9.1,20.33,67,24.6,24.7,0,41,41
2020-09-21 02:25:47.3979,172.8,70.6,41,40.86,9,20.33,52,3.73,3.71,0,41,41
2020-09-21 02:25:47.6450,172.8,70.6,41,40.86,9,20.32,6,3610,24.7,3.7,41,41
2020-09-21 02:25:47.8921,172.8,70.6,41,40.86,9,20.32,7,3590,24.7,3.7,41,41
2020-09-21 02:25:48.1392,172.8,70.6,41,40.86,9,20.32,1,729.6,5,24,41,41
2020-09-21 02:25:48.3862,172.8,70.6,41,40.86,9.1,20.31,2,729,5.4,24,41,41
2020-09-21 02:25:48.6333,172.8,70.6,41.25,40.86,9,20.32,61,732.3,724.6,0,41,41
2020-09-21 02:25:48.8804,172.8,70.6,41.25,40.86,9,20.32,62,425,425,0,41,41
2020-09-21 02:25:49.1274,172.8,70.6,41.25,40.86,9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:25:49.3799,172.8,70.6,41.25,40.86,9,20.32,3,729.6,5,23,41,41
2020-09-21 02:25:49.6324,172.8,70.6,41.25,40.86,9,20.32,4,729,5.4,23,41,41
2020-09-21 02:25:49.8849,172.8,70.6,41.25,40.86,9,20.32,65,3610,3600,0,41,41
2020-09-21 02:25:50.1374,172.8,70.6,41.25,40.86,9,20.32,66,5220,5220,0,41,41
2020-09-21 02:25:50.3899,172.8,70.6,41.25,40.86,8.9,20.31,1,729.6,5,24,41,41
2020-09-21 02:25:50.6422,172.8,70.6,41.25,40.86,9,20.32,2,729,5.4,24,41,41
2020-09-21 02:25:50.8946,172.8,70.6,41.25,40.86,9,20.32,65,3590,3610,0,41,41
2020-09-21 02:25:51.1470,172.8,70.6,41.25,40.86,9,20.32,51,3.73,3.71,0,41,41
2020-09-21 02:25:51.3995,172.8,70.6,41.25,40.86,9,20.32,63,50,50,0,41,41
2020-09-21 02:25:51.6520,172.8,70.6,41.25,40.86,9,20.33,67,24.6,24.7,0,41,41
2020-09-21 02:25:51.9045,172.8,70.6,41.25,40.86,9,20.32,52,3.73,3.71,0,41,41
2020-09-21 02:25:52.1570,172.8,70.6,41.25,40.86,9,20.34,6,3590,24.6,3.7,41,41
2020-09-21 02:25:52.4096,172.8,70.6,41.25,40.86,8.9,20.33,7,3600,24.7,3.7,41,41
2020-09-21 02:25:52.6621,172.8,70.6,41.25,40.86,9,20.32,1,729.6,5,24,41,41
2020-09-21 02:25:52.9146,172.8,70.6,41.25,40.86,9,20.32,2,729,5.4,24,41,41
2020-09-21 02:25:53.1671,172.8,70.6,41.25,40.86,9,20.32,61,732.3,724.5,0,41,41
2020-09-21 02:25:53.4196,172.8,70.6,41.25,40.86,9,20.33,62,425,425,0,41,41
2020-09-21 02:25:53.6678,172.8,70.7,41.25,40.91,8.9,20.32,64,9.6,9.7,0,41,41
2020-09-21 02:25:53.9148,172.8,70.7,41.25,40.91,9,20.35,3,729.6,5,23,41,41
2020-09-21 02:25:54.1619,172.8,70.7,41.25,40.91,9,20.32,4,729,5.4,23,41,41
2020-09-21 02:25:54.4090,172.8,70.7,41.25,40.91,9,20.32,65,3580,3610,0,41,41
2020-09-21 02:25:54.6560,172.8,70.7,41.25,40.91,9,20.33,66,5210,5220,0,41,41
2020-09-21 02:25:54.9033,172.8,70.7,41.25,40.91,9,20.32,1,729.6,5,24,41,41
2020-09-21 02:25:55.1505,172.8,70.7,41.25,40.91,9,20.33,2,729,5.4,24,41.5,41
2020-09-21 02:25:55.3977,172.8,70.7,41.25,40.91,9.1,20.32,65,3580,3610,0,41.5,41
2020-09-21 02:25:55.6449,172.8,70.7,41.25,40.91,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:25:55.8972,172.8,70.7,41.25,40.91,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:25:56.1497,172.8,70.7,41.25,40.91,9,20.33,67,24.7,24.7,0,41.5,41
2020-09-21 02:25:56.4023,172.8,70.7,41.25,40.91,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:25:56.6548,172.8,70.7,41.25,40.91,9.1,20.33,6,3580,24.7,3.7,41.5,41
2020-09-21 02:25:56.9073,172.8,70.7,41.25,40.91,9,20.33,7,3610,24.7,3.7,41.5,41
2020-09-21 02:25:57.1597,172.8,70.7,41.25,40.91,8.9,20.32,1,729.6,4.8,24,41.5,41
2020-09-21 02:25:57.4121,172.8,70.7,41.25,40.91,9.1,20.33,2,729.1,5.4,24,41.5,41
2020-09-21 02:25:57.6645,172.8,70.7,41.25,40.91,9,20.32,61,732.3,724.6,0,41.5,41
2020-09-21 02:25:57.9170,172.8,70.7,41.25,40.91,9,20.33,62,425,425,0,41.5,41
2020-09-21 02:25:58.1695,172.8,70.7,41.25,40.91,9,20.33,64,9.6,9.7,0,41.5,41
2020-09-21 02:25:58.4220,172.8,70.7,41.25,40.91,9,20.32,3,729.6,4.8,23,41.5,41
2020-09-21 02:25:58.6746,172.8,70.7,41.25,40.91,9,20.32,4,729.1,5.4,23,41.5,41
2020-09-21 02:25:58.9271,172.8,70.7,41.25,40.91,9,20.32,65,3580,3620,0,41.5,41
2020-09-21 02:25:59.1796,172.8,70.7,41.25,40.91,8.9,20.33,66,5220,5220,0,41.5,41
2020-09-21 02:25:59.4321,172.8,70.7,41.25,40.91,9,20.32,1,729.6,4.8,24,41.5,41
2020-09-21 02:25:59.6847,172.8,70.7,41.25,40.91,9,20.32,2,729.1,5.4,24,41.5,41
2020-09-21 02:25:59.9319,172.8,70.7,41.25,40.91,9,20.32,65,3570,3620,0,41.5,41
2020-09-21 02:26:00.1792,172.8,70.7,41.25,40.91,9,20.33,51,3.73,3.71,0,41.5,41
2020-09-21 02:26:00.4265,172.8,70.7,41.25,40.91,9,20.33,63,50,50,0,41.5,41
2020-09-21 02:26:00.6737,172.8,70.7,41.25,40.91,9,20.32,67,24.7,24.7,0,41.5,41
2020-09-21 02:26:00.9219,172.8,70.7,41.25,40.91,9.1,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:26:01.1737,172.8,70.7,41.25,40.91,9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:26:01.4255,172.8,70.7,41.25,40.91,9,20.32,7,3620,24.7,3.7,41.5,41
2020-09-21 02:26:01.6773,172.8,70.7,41.25,40.91,9,20.33,1,729.6,4.8,24,41.5,41
2020-09-21 02:26:01.9284,172.8,70.7,41.25,40.91,9,20.32,2,729.1,5.4,24,41.5,41
2020-09-21 02:26:02.1758,172.8,70.7,41.25,40.91,9,20.34,61,732.3,724.6,0,41.5,41
2020-09-21 02:26:02.4232,172.8,70.7,41.25,40.91,9,20.33,62,425,425,0,41.5,41
2020-09-21 02:26:02.6706,172.8,70.7,41.25,40.91,8.9,20.32,64,9.6,9.8,0,41.5,41
2020-09-21 02:26:02.9180,172.8,70.7,41.25,40.91,9.1,20.32,3,729.5,4.8,23,41.5,41
2020-09-21 02:26:03.1652,172.8,70.7,41.25,40.91,9,20.32,4,729.1,5.4,23,41.5,41
2020-09-21 02:26:03.4123,172.8,70.7,41.25,40.91,9,20.32,65,3590,3610,0,41.5,41
2020-09-21 02:26:03.6595,172.8,70.7,41.25,40.91,9,20.33,66,5220,5220,0,41.5,41
2020-09-21 02:26:03.9066,172.8,70.7,41.25,40.91,8.9,20.33,1,729.5,4.8,24,41.5,41
2020-09-21 02:26:04.1580,172.8,70.7,41.25,40.91,9,20.32,2,729.1,5.4,24,41.5,41
2020-09-21 02:26:04.4105,172.8,70.7,41.25,40.91,9,20.32,65,3590,3610,0,41.5,41
2020-09-21 02:26:04.6629,172.8,70.7,41.25,40.91,9,20.33,51,3.73,3.71,0,41.5,41
2020-09-21 02:26:04.9153,172.8,70.7,41.25,40.91,8.9,20.32,63,50,50,0,41.5,41
2020-09-21 02:26:05.1678,172.8,70.7,41.25,40.91,9,20.32,67,24.7,24.7,0,41.5,41
2020-09-21 02:26:05.4203,172.8,70.7,41.25,40.91,9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:26:05.6728,172.8,70.7,41.25,40.91,9.1,20.32,6,3580,24.7,3.7,41.5,41
2020-09-21 02:26:05.9253,172.8,70.7,41.25,40.91,8.9,20.32,7,3620,24.7,3.7,41.5,41
2020-09-21 02:26:06.1738,172.8,70.7,41.25,40.91,8.9,20.33,1,729.5,4.8,24,41.5,41
2020-09-21 02:26:06.4212,172.8,70.7,41.25,40.91,9,20.32,2,729.1,5.4,24,41.5,41
2020-09-21 02:26:06.6686,172.8,70.7,41.25,40.91,9,20.32,61,732.3,724.6,0,41.5,41
2020-09-21 02:26:06.9160,172.8,70.7,41.25,40.91,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:26:07.1676,172.8,70.7,41.25,40.91,9,20.33,64,9.6,9.8,0,41.5,41
2020-09-21 02:26:07.4202,172.8,70.7,41.25,40.91,9,20.33,3,729.5,4.8,23,41.5,41
2020-09-21 02:26:07.6727,172.8,70.7,41.25,40.91,9,20.32,4,729.1,5.4,23,41.5,41
2020-09-21 02:26:07.9252,172.8,70.7,41.25,40.91,9.1,20.32,65,3580,3630,0,41.5,41
2020-09-21 02:26:08.1778,172.8,70.7,41.25,40.91,8.9,20.33,66,5220,5220,0,41.5,41
2020-09-21 02:26:08.4303,172.8,70.7,41.25,40.91,9,20.32,1,729.5,4.8,24,41.5,41
2020-09-21 02:26:08.6829,172.8,70.7,41.25,40.91,9,20.33,2,729.1,5.4,24,41.5,41
2020-09-21 02:26:08.9354,172.8,70.7,41.25,40.91,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:26:09.1878,172.8,70.7,41.25,40.91,9.1,20.33,51,3.73,3.71,0,41.5,41
2020-09-21 02:26:09.4351,172.8,70.7,41.25,40.91,8.9,20.32,63,50,50,0,41.5,41
2020-09-21 02:26:09.6825,172.8,70.7,41.25,40.91,9,20.33,67,24.7,24.7,0,41.5,41
2020-09-21 02:26:09.9299,172.8,70.7,41.25,40.91,9.1,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:26:10.1772,172.8,70.7,41.25,40.91,9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:26:10.4245,172.8,70.7,41.25,40.91,9,20.32,7,3630,24.7,3.7,41.5,41
2020-09-21 02:26:10.6719,172.8,70.7,41.25,40.91,9,20.32,1,729.6,4.6,24,41.5,41
2020-09-21 02:26:10.9192,172.8,70.7,41.25,40.91,9,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:26:11.1665,172.8,70.7,41.25,40.91,9.1,20.33,61,732.4,724.6,0,41.5,41
2020-09-21 02:26:11.4188,172.8,70.7,41.25,40.91,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:26:11.6713,172.8,70.7,41.25,40.91,8.9,20.32,64,9.6,9.8,0,41.5,41
2020-09-21 02:26:11.9237,172.8,70.7,41.25,40.91,9,20.33,3,729.6,4.6,23,41.5,41
2020-09-21 02:26:12.1762,172.8,70.7,41.25,40.91,9,20.32,4,729.3,5.4,23,41.5,41
2020-09-21 02:26:12.4288,172.8,70.7,41.25,40.91,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:26:12.6813,172.8,70.7,41.25,40.91,9,20.32,66,5220,5220,0,41.5,41
2020-09-21 02:26:12.9338,172.8,70.7,41.25,40.91,8.9,20.32,1,729.6,4.6,24,41.5,41
2020-09-21 02:26:13.1864,172.8,70.7,41.25,40.91,9,20.33,2,729.3,5.4,24,41.5,41
2020-09-21 02:26:13.4389,172.8,70.7,41.25,40.91,9,20.32,65,3580,3630,0,41.5,41
2020-09-21 02:26:13.6914,172.8,70.7,41.25,40.91,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:26:13.9439,172.8,70.7,41.25,40.91,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:26:14.1965,172.8,70.7,41.25,40.91,9,20.32,67,24.7,24.7,0,41.5,41
2020-09-21 02:26:14.4437,172.8,70.7,41.25,40.91,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:26:14.6909,172.8,70.7,41.25,40.91,9.1,20.33,6,3590,24.7,3.7,41.5,41
2020-09-21 02:26:14.9381,172.8,70.7,41.25,40.91,8.9,20.32,7,3620,24.7,3.7,41.5,41
2020-09-21 02:26:15.1853,172.8,70.7,41.25,40.91,9,20.34,1,729.6,4.6,24,41.5,41
2020-09-21 02:26:15.4327,172.8,70.7,41.25,40.91,9,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:26:15.6801,172.8,70.7,41.25,40.91,9,20.32,61,732.4,724.7,0,41.5,41
2020-09-21 02:26:15.9275,172.8,70.7,41.25,40.91,9,20.33,62,425,425,0,41.5,41
2020-09-21 02:26:16.1749,172.8,70.7,41.25,40.91,9.1,20.33,64,9.6,9.8,0,41.5,41
2020-09-21 02:26:16.4236,172.8,70.7,41.25,40.91,9,20.32,3,729.6,4.6,23,41.5,41
2020-09-21 02:26:16.6732,172.8,70.7,41.25,40.91,9,20.32,4,729.3,5.4,23,41.5,41
2020-09-21 02:26:16.9228,172.8,70.7,41.25,40.91,9.1,20.32,65,3580,3630,0,41.5,41
2020-09-21 02:26:17.1724,172.8,70.7,41.25,40.91,9,20.32,66,5220,5220,0,41.5,41
2020-09-21 02:26:17.4215,172.8,70.7,41.25,40.91,9,20.32,1,729.7,4.8,24,41.5,41
2020-09-21 02:26:17.6689,172.8,70.7,41.25,40.91,9,20.33,2,729.2,5.4,24,41.5,41
2020-09-21 02:26:17.9163,172.8,70.7,41.25,40.91,8.9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:26:18.1637,172.8,70.7,41.25,40.91,9.1,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:26:18.4110,172.8,70.7,41.25,40.91,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:26:18.6625,172.8,70.7,41.25,40.91,9,20.32,67,24.7,24.7,0,41.5,41
2020-09-21 02:26:18.9150,172.8,70.7,41.25,40.91,9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:26:19.1676,172.8,70.7,41.25,40.91,9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:26:19.4201,172.8,70.7,41.25,40.91,9,20.33,7,3630,24.7,3.7,41.5,41
2020-09-21 02:26:19.6687,172.8,70.7,41.25,40.91,9,20.32,1,729.7,4.8,24,41.5,41
2020-09-21 02:26:19.9160,172.8,70.7,41.25,40.91,8.9,20.32,2,729.2,5.4,24,41.5,41
2020-09-21 02:26:20.1634,172.8,70.7,41.25,40.91,9,20.32,61,732.4,724.7,0,41.5,41
2020-09-21 02:26:20.4107,172.8,70.7,41.25,40.91,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:26:20.6598,172.8,70.7,41.25,40.91,9,20.32,64,9.6,9.8,0,41.5,41
2020-09-21 02:26:20.9100,172.8,70.7,41.25,40.91,9,20.33,3,729.7,4.8,23,41.5,41
2020-09-21 02:26:21.1602,172.8,70.7,41.25,40.91,9,20.32,4,729.2,5.4,23,41.5,41
2020-09-21 02:26:21.4105,172.8,70.7,41.25,40.91,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:26:21.6616,172.8,70.7,41.25,40.91,9.1,20.32,66,5210,5220,0,41.5,41
2020-09-21 02:26:21.9141,172.8,70.7,41.25,40.91,8.9,20.32,1,729.7,4.8,24,41.5,41
2020-09-21 02:26:22.1667,172.8,70.7,41.25,40.91,9,20.32,2,729.2,5.4,24,41.5,41
2020-09-21 02:26:22.4192,172.8,70.7,41.25,40.91,9,20.33,65,3580,3630,0,41.5,41
2020-09-21 02:26:22.6717,172.8,70.7,41.25,40.91,9,20.33,51,3.73,3.71,0,41.5,41
2020-09-21 02:26:22.9242,172.8,70.7,41.25,40.91,9.1,20.32,63,50,50,0,41.5,41
2020-09-21 02:26:23.1767,172.8,70.7,41.25,40.91,9,20.32,67,24.7,24.7,0,41.5,41
2020-09-21 02:26:23.4292,172.8,70.7,41.25,40.91,9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:26:23.6817,172.8,70.7,41.25,40.91,9.1,20.34,6,3580,24.7,3.7,41.5,41
2020-09-21 02:26:23.9343,172.8,70.7,41.25,40.91,9,20.33,7,3630,24.7,3.7,41.5,41
2020-09-21 02:26:24.1868,172.8,70.7,41.25,40.91,9,20.32,1,729.7,4.8,24,41.5,41
2020-09-21 02:26:24.4393,172.8,70.7,41.25,40.91,9,20.32,2,729.2,5.4,24,41.5,41
2020-09-21 02:26:24.6919,172.8,70.7,41.25,40.91,9,20.32,61,732.4,724.7,0,41.5,41
2020-09-21 02:26:24.9393,172.8,70.7,41.25,40.91,9.1,20.32,62,425,425,0,41.5,41
2020-09-21 02:26:25.1867,172.8,70.7,41.25,40.91,9,20.33,64,9.6,9.8,0,41.5,41
2020-09-21 02:26:25.4341,172.8,70.7,41.25,40.91,9,20.34,3,729.6,4.8,23,41.5,41
2020-09-21 02:26:25.6815,172.8,70.7,41.25,40.91,9.1,20.32,4,729.2,5.4,23,41.5,41
2020-09-21 02:26:25.9341,172.8,70.7,41.25,40.91,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:26:26.1866,172.8,70.7,41.25,40.91,9,20.32,66,5220,5210,0,41.5,41
2020-09-21 02:26:26.4391,172.8,70.7,41.25,40.91,9,20.33,1,729.6,4.8,24,41.5,41
2020-09-21 02:26:26.6917,172.8,70.7,41.25,40.91,8.9,20.32,2,729.2,5.4,24,41.5,41
2020-09-21 02:26:26.9392,172.8,70.7,41.25,40.91,9,20.32,65,3580,3620,0,41.5,41
2020-09-21 02:26:27.1864,172.8,70.7,41.25,40.91,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:26:27.4337,172.8,70.7,41.25,40.91,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:26:27.6809,172.8,70.7,41.25,40.91,9,20.32,67,24.7,24.7,0,41.5,41
2020-09-21 02:26:27.9335,172.8,70.7,41.25,40.91,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:26:28.1860,172.8,70.7,41.25,40.91,9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:26:28.4385,172.8,70.7,41.25,40.91,9,20.32,7,3630,24.7,3.7,41.5,41
2020-09-21 02:26:28.6910,172.8,70.7,41.25,40.91,9.1,20.32,1,729.6,4.8,24,41.5,41
2020-09-21 02:26:28.9430,172.8,70.7,41.25,40.91,8.9,20.33,2,729.2,5.4,24,41.5,41
2020-09-21 02:26:29.1949,172.8,70.7,41.25,40.91,9.1,20.33,61,732.3,724.7,0,41.5,41
2020-09-21 02:26:29.4469,172.8,70.7,41.25,40.91,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:26:29.6988,172.8,70.7,41.25,40.91,9,20.32,64,9.6,9.8,0,41.5,41
2020-09-21 02:26:29.9480,172.8,70.7,41.25,40.91,9,20.32,3,729.6,4.8,23,41.5,41
2020-09-21 02:26:30.1954,172.8,70.7,41.25,40.91,8.9,20.33,4,729.2,5.4,23,41.5,41
2020-09-21 02:26:30.4427,172.8,70.7,41.25,40.91,9.1,20.33,65,3570,3630,0,41.5,41
2020-09-21 02:26:30.6900,172.8,70.7,41.25,40.91,9.1,20.33,66,5220,5220,0,41.5,41
2020-09-21 02:26:30.9373,172.8,70.7,41.25,40.91,9,20.33,1,729.6,4.8,24,41.5,41
2020-09-21 02:26:31.1846,172.8,70.7,41.25,40.91,9,20.32,2,729.2,5.4,24,41.5,41
2020-09-21 02:26:31.4318,172.8,70.7,41.25,40.91,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:26:31.6791,172.8,70.7,41.25,40.91,9,20.33,51,3.73,3.71,0,41.5,41
2020-09-21 02:26:31.9272,172.8,70.7,41.25,40.91,9.1,20.32,63,50,50,0,41.5,41
2020-09-21 02:26:32.1797,172.8,70.7,41.25,40.91,9,20.33,67,24.7,24.7,0,41.5,41
2020-09-21 02:26:32.4322,172.8,70.7,41.25,40.91,8.9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:26:32.6847,172.8,70.7,41.25,40.91,9,20.32,6,3580,24.7,3.7,41.5,41
2020-09-21 02:26:32.9372,172.8,70.7,41.25,40.91,9,20.32,7,3640,24.7,3.7,41.5,41
2020-09-21 02:26:33.1857,172.8,70.7,41.25,40.91,9,20.33,1,729.7,4.8,24,41.5,41
2020-09-21 02:26:33.4332,172.8,70.7,41.25,40.91,9,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:26:33.6806,172.8,70.7,41.25,40.91,8.9,20.32,61,732.4,724.7,0,41.5,41
2020-09-21 02:26:33.9280,172.8,70.7,41.25,40.91,9.1,20.32,62,425,425,0,41.5,41
2020-09-21 02:26:34.1754,172.8,70.7,41.25,40.91,9,20.32,64,9.5,9.8,0,41.5,41
2020-09-21 02:26:34.4227,172.8,70.7,41.25,40.91,9,20.32,3,729.7,4.8,23,41.5,41
2020-09-21 02:26:34.6700,172.8,70.7,41.25,40.91,9,20.32,4,729.3,5.4,23,41.5,41
2020-09-21 02:26:34.9173,172.8,70.7,41.25,40.91,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:26:35.1687,172.8,70.7,41.25,40.91,9.1,20.32,66,5220,5220,0,41.5,41
2020-09-21 02:26:35.4212,172.8,70.7,41.25,40.91,9.1,20.33,1,729.7,4.8,24,41.5,41
2020-09-21 02:26:35.6738,172.8,70.7,41.25,40.91,8.9,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:26:35.9263,172.8,70.7,41.25,40.91,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:26:36.1788,172.8,70.7,41.25,40.91,9.1,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:26:36.4314,172.8,70.7,41.25,40.91,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:26:36.6839,172.8,70.7,41.25,40.91,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:26:36.9364,172.8,70.7,41.25,40.91,9,20.34,52,3.73,3.71,0,41.5,41
2020-09-21 02:26:37.1887,172.8,70.7,41.25,40.91,9,20.33,6,3570,24.7,3.7,41.5,41
2020-09-21 02:26:37.4361,172.8,70.7,41.25,40.91,9.1,20.32,7,3630,24.7,3.7,41.5,41
2020-09-21 02:26:37.6835,172.8,70.7,41.25,40.91,9,20.33,1,729.7,4.8,24,41.5,41
2020-09-21 02:26:37.9309,172.8,70.7,41.25,40.91,9,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:26:38.1783,172.8,70.7,41.25,40.91,9,20.32,61,732.5,724.6,0,41.5,41
2020-09-21 02:26:38.4287,172.8,70.7,41.25,40.91,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:26:38.6813,172.8,70.7,41.25,40.91,9.1,20.31,64,9.6,9.8,0,41.5,41
2020-09-21 02:26:38.9338,172.8,70.7,41.25,40.91,9,20.32,3,729.7,5,23,41.5,41
2020-09-21 02:26:39.1863,172.8,70.7,41.25,40.91,8.9,20.33,4,729.3,5.4,23,41.5,41
2020-09-21 02:26:39.4359,172.8,70.7,41.25,40.91,9.1,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:26:39.6832,172.8,70.7,41.25,40.91,9,20.33,66,5220,5210,0,41.5,41
2020-09-21 02:26:39.9305,172.8,70.7,41.25,40.91,9,20.33,1,729.7,5,24,41.5,41
2020-09-21 02:26:40.1778,172.8,70.7,41.25,40.91,9,20.33,2,729.3,5.4,24,41.5,41
2020-09-21 02:26:40.4250,172.8,70.7,41.25,40.91,8.9,20.31,65,3570,3630,0,41.5,41
2020-09-21 02:26:40.6723,172.8,70.7,41.25,40.91,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:26:40.9195,172.8,70.7,41.25,40.91,9,20.33,63,50,50,0,41.5,41
2020-09-21 02:26:41.1667,172.8,70.7,41.25,40.91,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:26:41.4161,172.8,70.7,41.25,40.91,9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:26:41.6686,172.8,70.7,41.25,40.91,9,20.32,6,3580,24.7,3.7,41.5,41
2020-09-21 02:26:41.9210,172.8,70.7,41.25,40.91,9,20.31,7,3630,24.7,3.7,41.5,41
2020-09-21 02:26:42.1735,172.8,70.7,41.25,40.91,9.1,20.33,1,729.7,5,24,41.5,41
2020-09-21 02:26:42.4249,172.8,70.7,41.25,40.91,8.9,20.33,2,729.3,5.4,24,41.5,41
2020-09-21 02:26:42.6722,172.8,70.7,41.25,40.91,9,20.32,61,732.4,724.7,0,41.5,41
2020-09-21 02:26:42.9195,172.8,70.7,41.25,40.91,9.1,20.33,62,425,425,0,41.5,41
2020-09-21 02:26:43.1668,172.8,70.7,41.25,40.91,9,20.32,64,9.5,9.8,0,41.5,41
2020-09-21 02:26:43.4142,172.8,70.7,41.25,40.91,9.1,20.33,3,729.7,5,23,41.5,41
2020-09-21 02:26:43.6614,172.8,70.7,41.25,40.91,9,20.32,4,729.3,5.4,23,41.5,41
2020-09-21 02:26:43.9087,172.8,70.7,41.25,40.91,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:26:44.1560,172.8,70.7,41.25,40.91,9.1,20.32,66,5210,5220,0,41.5,41
2020-09-21 02:26:44.4033,172.8,70.7,41.25,40.91,9,20.32,1,729.7,5,24,41.5,41
2020-09-21 02:26:44.6506,172.8,70.7,41.25,40.91,9,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:26:44.8979,172.8,70.7,41.25,40.91,9,20.32,65,3580,3630,0,41.5,41
2020-09-21 02:26:45.1452,172.8,70.7,41.25,40.91,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:26:45.3931,172.8,70.7,41.25,40.91,9.1,20.32,63,50,50,0,41.5,41
2020-09-21 02:26:45.6456,172.8,70.7,41.25,40.91,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:26:45.8981,172.8,70.7,41.25,40.91,8.9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:26:46.1505,172.8,70.7,41.25,40.91,9.1,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:26:46.4027,172.8,70.7,41.25,40.91,9,20.32,7,3640,24.8,3.7,41.5,41
2020-09-21 02:26:46.6518,172.8,70.7,41.25,40.91,9,20.34,1,729.7,5,24,41.5,41
2020-09-21 02:26:46.9009,172.8,70.7,41.25,40.91,9,20.33,2,729.2,5.4,24,41.5,41
2020-09-21 02:26:47.1499,172.8,70.7,41.25,40.91,8.9,20.33,61,732.5,724.7,0,41.5,41
2020-09-21 02:26:47.3990,172.8,70.7,41.25,40.91,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:26:47.6466,172.8,70.7,41.25,40.91,9.1,20.32,64,9.5,9.7,0,41.5,41
2020-09-21 02:26:47.8938,172.8,70.7,41.25,40.91,9,20.32,3,729.7,5,23,41.5,41
2020-09-21 02:26:48.1411,172.8,70.7,41.25,40.91,9,20.32,4,729.2,5.4,23,41.5,41
2020-09-21 02:26:48.3884,172.8,70.7,41.25,40.91,9,20.32,65,3580,3640,0,41.5,41
2020-09-21 02:26:48.6356,172.8,70.7,41.25,40.91,9,20.32,66,5210,5210,0,41.5,41
2020-09-21 02:26:48.8829,172.8,70.7,41.25,40.91,9.1,20.32,1,729.7,5,24,41.5,41
2020-09-21 02:26:49.1302,172.8,70.7,41.25,40.91,9,20.33,2,729.2,5.4,24,41.5,41
2020-09-21 02:26:49.3774,172.8,70.7,41.25,40.91,8.9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:26:49.6247,172.8,70.7,41.25,40.91,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:26:49.8746,172.8,70.7,41.25,40.91,9.1,20.32,63,50,50,0,41.5,41
2020-09-21 02:26:50.1245,172.8,70.7,41.25,40.91,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:26:50.3745,172.8,70.7,41.25,40.91,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:26:50.6244,172.8,70.7,41.25,40.91,9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:26:50.8766,172.8,70.7,41.25,40.91,9.1,20.32,7,3630,24.8,3.7,41.5,41
2020-09-21 02:26:51.1290,172.8,70.7,41.25,40.91,9.1,20.32,1,729.7,5,24,41.5,41
2020-09-21 02:26:51.3814,172.8,70.7,41.25,40.91,9,20.32,2,729.2,5.4,24,41.5,41
2020-09-21 02:26:51.6337,172.8,70.7,41.25,40.91,9,20.32,61,732.4,724.8,0,41.5,41
2020-09-21 02:26:51.8861,172.8,70.7,41.25,40.91,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:26:52.1385,172.8,70.7,41.25,40.91,9,20.33,64,9.6,9.8,0,41.5,41
2020-09-21 02:26:52.3909,172.8,70.7,41.25,40.91,9.1,20.32,3,729.7,5,23,41.5,41
2020-09-21 02:26:52.6433,172.8,70.7,41.25,40.91,9,20.33,4,729.2,5.4,23,41.5,41
2020-09-21 02:26:52.8945,172.8,70.7,41.25,40.91,8.9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:26:53.1457,172.8,70.7,41.25,40.91,9.1,20.32,66,5210,5210,0,41.5,41
2020-09-21 02:26:53.3968,172.8,70.7,41.25,40.91,9,20.33,1,729.7,5,24,41.5,41
2020-09-21 02:26:53.6480,172.8,70.8,41.25,40.97,9,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:26:53.8994,172.8,70.8,41.25,40.97,9,20.33,65,3580,3630,0,41.5,41
2020-09-21 02:26:54.1518,172.8,70.8,41.25,40.97,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:26:54.4043,172.8,70.8,41.25,40.97,9,20.33,63,50,50,0,41.5,41
2020-09-21 02:26:54.6567,172.8,70.8,41.25,40.97,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:26:54.9092,172.8,70.8,41.25,40.97,8.9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:26:55.1607,172.8,70.8,41.25,40.97,9,20.33,6,3580,24.7,3.7,41.5,41
2020-09-21 02:26:55.4120,172.8,70.8,41.25,40.97,9,20.32,7,3640,24.8,3.7,41.5,41
2020-09-21 02:26:55.6632,172.8,70.8,41.25,40.97,9,20.32,1,729.7,5,24,41.5,41
2020-09-21 02:26:55.9145,172.8,70.8,41.25,40.97,9.1,20.33,2,729.3,5.4,24,41.5,41
2020-09-21 02:26:56.1663,172.8,70.8,41.25,40.97,8.9,20.32,61,732.5,724.7,0,41.5,41
2020-09-21 02:26:56.4187,172.8,70.8,41.25,40.97,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:26:56.6712,172.8,70.8,41.25,40.97,9.1,20.3,64,9.6,9.8,0,41.5,41
2020-09-21 02:26:56.9237,172.8,70.8,41.25,40.97,9,20.33,3,729.7,5,23,41.5,41
2020-09-21 02:26:57.1762,172.8,70.8,41.25,40.97,9,20.32,4,729.3,5.4,23,41.5,41
2020-09-21 02:26:57.4288,172.8,70.8,41.25,40.97,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:26:57.6813,172.8,70.8,41.25,40.97,9,20.33,66,5210,5210,0,41.5,41
2020-09-21 02:26:57.9338,172.8,70.8,41.25,40.97,9.1,20.32,1,729.7,5,24,41.5,41
2020-09-21 02:26:58.1862,172.8,70.8,41.25,40.97,9,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:26:58.4384,172.8,70.8,41.25,40.97,9,20.35,65,3580,3640,0,41.5,41
2020-09-21 02:26:58.6905,172.8,70.8,41.25,40.97,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:26:58.9427,172.8,70.8,41.25,40.97,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:26:59.1949,172.8,70.8,41.25,40.97,9.1,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:26:59.4476,172.8,70.8,41.25,40.97,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:26:59.7002,172.8,70.8,41.25,40.97,8.9,20.33,6,3570,24.7,3.7,41.5,41
2020-09-21 02:26:59.9529,172.8,70.8,41.25,40.97,9.1,20.32,7,3630,24.8,3.7,41.5,41
2020-09-21 02:27:00.2054,172.8,70.8,41.25,40.97,9,20.33,1,729.7,5,24,41.5,41
2020-09-21 02:27:00.4527,172.8,70.8,41.25,40.97,9,20.33,2,729.3,5.4,24,41.5,41
2020-09-21 02:27:00.7000,172.8,70.8,41.25,40.97,9,20.33,61,732.4,724.7,0,41.5,41
2020-09-21 02:27:00.9474,172.8,70.8,41.25,40.97,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:27:01.1947,172.8,70.8,41.25,40.97,9,20.33,64,9.5,9.8,0,41.5,41
2020-09-21 02:27:01.4421,172.8,70.8,41.25,40.97,9,20.32,3,729.7,5,23,41.5,41
2020-09-21 02:27:01.6896,172.8,70.8,41.25,40.97,8.9,20.32,4,729.2,5.4,23,41.5,41
2020-09-21 02:27:01.9370,172.8,70.8,41.25,40.97,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:27:02.1845,172.8,70.8,41.25,40.97,9,20.32,66,5210,5210,0,41.5,41
2020-09-21 02:27:02.4319,172.8,70.8,41.25,40.97,9,20.32,1,729.7,5,24,41.5,41
2020-09-21 02:27:02.6793,172.8,70.8,41.25,40.97,9.1,20.33,2,729.2,5.4,24,41.5,41
2020-09-21 02:27:02.9267,172.8,70.8,41.25,40.97,8.9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:27:03.1741,172.8,70.8,41.25,40.97,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:27:03.4214,172.8,70.8,41.25,40.97,9.1,20.33,63,50,50,0,41.5,41
2020-09-21 02:27:03.6686,172.8,70.8,41.25,40.97,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:27:03.9158,172.8,70.8,41.25,40.97,9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:27:04.1630,172.8,70.8,41.25,40.97,9,20.32,6,3580,24.7,3.7,41.5,41
2020-09-21 02:27:04.4113,172.8,70.8,41.25,40.97,9,20.32,7,3630,24.8,3.7,41.5,41
2020-09-21 02:27:04.6637,172.8,70.8,41.25,40.97,9.1,20.32,1,729.7,5,24,41.5,41
2020-09-21 02:27:04.9161,172.8,70.8,41.25,40.97,9,20.32,2,729.2,5.4,24,41.5,41
2020-09-21 02:27:05.1686,172.8,70.8,41.25,40.97,9,20.33,61,732.5,724.8,0,41.5,41
2020-09-21 02:27:05.4210,172.8,70.8,41.25,40.97,9.1,20.32,62,425,425,0,41.5,41
2020-09-21 02:27:05.6737,172.8,70.8,41.25,40.97,9,20.33,64,9.6,9.8,0,41.5,41
2020-09-21 02:27:05.9264,172.8,70.8,41.25,40.97,9.1,20.33,3,729.7,5,23,41.5,41
2020-09-21 02:27:06.1790,172.8,70.8,41.25,40.97,9,20.32,4,729.2,5.4,23,41.5,41
2020-09-21 02:27:06.4317,172.8,70.8,41.25,40.97,8.9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:27:06.6843,172.8,70.8,41.25,40.97,9.1,20.32,66,5210,5210,0,41.5,41
2020-09-21 02:27:06.9368,172.8,70.8,41.25,40.97,9,20.33,1,729.7,5,24,41.5,41
2020-09-21 02:27:07.1893,172.8,70.8,41.25,40.97,9,20.32,2,729.2,5.4,24,41.5,41
2020-09-21 02:27:07.4418,172.8,70.8,41.25,40.97,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:27:07.6898,172.8,70.8,41.25,40.97,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:27:07.9370,172.8,70.8,41.25,40.97,9,20.33,63,50,50,0,41.5,41
2020-09-21 02:27:08.1843,172.8,70.8,41.25,40.97,9.1,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:27:08.4315,172.8,70.8,41.25,40.97,9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:27:08.6788,172.8,70.8,41.25,40.97,8.9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:27:08.9260,172.8,70.8,41.25,40.97,9,20.32,7,3630,24.8,3.7,41.5,41
2020-09-21 02:27:09.1733,172.8,70.8,41.25,40.97,9,20.33,1,729.8,5,24,41.5,41
2020-09-21 02:27:09.4205,172.8,70.8,41.25,40.97,9,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:27:09.6714,172.8,70.8,41.25,40.97,9,20.33,61,732.4,724.7,0,41.5,41
2020-09-21 02:27:09.9234,172.8,70.8,41.25,40.97,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:27:10.1753,172.8,70.8,41.25,40.97,9.1,20.32,64,9.5,9.7,0,41.5,41
2020-09-21 02:27:10.4273,172.8,70.8,41.25,40.97,9,20.32,3,729.8,5,23,41.5,41
2020-09-21 02:27:10.6790,172.8,70.8,41.25,40.97,9,20.33,4,729.3,5.4,23,41.5,41
2020-09-21 02:27:10.9304,172.8,70.8,41.25,40.97,9,20.32,65,3580,3630,0,41.5,41
2020-09-21 02:27:11.1818,172.8,70.8,41.25,40.97,9,20.32,66,5210,5210,0,41.5,41
2020-09-21 02:27:11.4332,172.8,70.8,41.25,40.97,9.1,20.32,1,729.8,5,24,41.5,41
2020-09-21 02:27:11.6845,172.8,70.8,41.25,40.97,9.1,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:27:11.9317,172.8,70.8,41.25,40.97,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:27:12.1789,172.8,70.8,41.25,40.97,9,20.34,51,3.73,3.71,0,41.5,41
2020-09-21 02:27:12.4261,172.8,70.8,41.25,40.97,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:27:12.6732,172.8,70.8,41.25,40.97,9,20.34,67,24.7,24.8,0,41.5,41
2020-09-21 02:27:12.9204,172.8,70.8,41.25,40.97,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:27:13.1676,172.8,70.8,41.25,40.97,8.9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:27:13.4148,172.8,70.8,41.25,40.97,9,20.32,7,3630,24.8,3.7,41.5,41
2020-09-21 02:27:13.6620,172.8,70.8,41.25,40.97,9,20.32,1,729.8,5,24,41.5,41
2020-09-21 02:27:13.9103,172.8,70.8,41.25,40.97,9,20.33,2,729.3,5.4,24,41.5,41
2020-09-21 02:27:14.1629,172.8,70.8,41.25,40.97,9,20.32,61,732.6,724.8,0,41.5,41
2020-09-21 02:27:14.4155,172.8,70.8,41.25,40.97,9,20.33,62,425,425,0,41.5,41
2020-09-21 02:27:14.6680,172.8,70.9,41.25,41.03,9,20.32,64,9.5,9.7,0,41.5,41
2020-09-21 02:27:14.9206,172.8,70.9,41.25,41.03,9.1,20.32,3,729.8,5,23,41.5,41
2020-09-21 02:27:15.1720,172.8,70.9,41.25,41.03,9,20.27,4,729.3,5.4,23,41.5,41
2020-09-21 02:27:15.4231,172.8,70.9,41.25,41.03,8.9,20.33,65,3570,3630,0,41.5,41
2020-09-21 02:27:15.6742,172.8,70.9,41.25,41.03,9,20.33,66,5200,5210,0,41.5,41
2020-09-21 02:27:15.9254,172.8,70.9,41.25,41.03,9,20.33,1,729.8,5,24,41.5,41
2020-09-21 02:27:16.1765,172.8,70.9,41.25,41.03,9,20.33,2,729.3,5.4,24,41.5,41
2020-09-21 02:27:16.4290,172.8,70.9,41.25,41.03,9.1,20.32,65,3580,3630,0,41.5,41
2020-09-21 02:27:16.6816,172.8,70.9,41.25,41.03,8.9,20.33,51,3.73,3.71,0,41.5,41
2020-09-21 02:27:16.9341,172.8,70.9,41.25,41.03,9,20.33,63,50,50,0,41.5,41
2020-09-21 02:27:17.1866,172.8,70.9,41.25,41.03,9.1,20.33,67,24.7,24.8,0,41.5,41
2020-09-21 02:27:17.4339,172.8,70.9,41.25,41.03,9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:27:17.6812,172.8,70.9,41.25,41.03,9,20.33,6,3580,24.7,3.7,41.5,41
2020-09-21 02:27:17.9285,172.8,70.9,41.25,41.03,9,20.33,7,3630,24.8,3.7,41.5,41
2020-09-21 02:27:18.1758,172.8,70.9,41.25,41.03,9,20.32,1,729.8,5,24,41.5,41
2020-09-21 02:27:18.4230,172.8,70.9,41.25,41.03,9.1,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:27:18.6703,172.8,70.9,41.25,41.03,9,20.33,61,732.6,724.8,0,41.5,41
2020-09-21 02:27:18.9176,172.8,70.9,41.25,41.03,9,20.33,62,425,425,0,41.5,41
2020-09-21 02:27:19.1649,172.8,70.9,41.25,41.03,9,20.33,64,9.5,9.7,0,41.5,41
2020-09-21 02:27:19.4171,172.8,70.9,41.25,41.03,9,20.33,3,729.8,5,23,41.5,41
2020-09-21 02:27:19.6696,172.8,70.9,41.25,41.03,9.1,20.32,4,729.3,5.4,23,41.5,41
2020-09-21 02:27:19.9221,172.8,70.9,41.25,41.03,9,20.33,65,3570,3630,0,41.5,41
2020-09-21 02:27:20.1746,172.8,70.9,41.25,41.03,8.9,20.33,66,5210,5210,0,41.5,41
2020-09-21 02:27:20.4271,172.8,70.9,41.25,41.03,9.1,20.32,1,729.8,5,24,41.5,41
2020-09-21 02:27:20.6796,172.8,70.9,41.25,41.03,9,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:27:20.9321,172.8,70.9,41.25,41.03,9,20.33,65,3570,3630,0,41.5,41
2020-09-21 02:27:21.1847,172.8,70.9,41.25,41.03,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:27:21.4372,172.8,70.9,41.25,41.03,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:27:21.6898,172.8,70.9,41.25,41.03,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:27:21.9424,172.8,70.9,41.25,41.03,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:27:22.1949,172.8,70.9,41.25,41.03,9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:27:22.4452,172.8,70.9,41.25,41.03,9,20.32,7,3630,24.8,3.7,41.5,41
2020-09-21 02:27:22.6940,172.8,70.9,41.25,41.03,9,20.32,1,729.8,5,24,41.5,41
2020-09-21 02:27:22.9428,172.8,70.9,41.25,41.03,9,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:27:23.1917,172.8,70.9,41.25,41.03,9.1,20.32,61,732.5,724.8,0,41.5,41
2020-09-21 02:27:23.4425,172.8,70.9,41.25,41.03,8.9,20.32,62,425,425,0,41.5,41
2020-09-21 02:27:23.6946,172.8,70.9,41.25,41.03,9,20.4,64,9.6,9.8,0,41.5,41
2020-09-21 02:27:23.9467,172.8,70.9,41.25,41.03,9.1,20.33,3,729.8,5,23,41.5,41
2020-09-21 02:27:24.1988,172.8,70.9,41.25,41.03,9,20.32,4,729.3,5.4,23,41.5,41
2020-09-21 02:27:24.4511,172.8,70.9,41.25,41.03,9,20.33,65,3580,3630,0,41.5,41
2020-09-21 02:27:24.7038,172.8,70.9,41.25,41.03,9,20.32,66,5210,5210,0,41.5,41
2020-09-21 02:27:24.9566,172.8,70.9,41.25,41.03,9,20.33,1,729.8,5,24,41.5,41
2020-09-21 02:27:25.2093,172.8,70.9,41.25,41.03,9.1,20.3,2,729.3,5.4,24,41.5,41
2020-09-21 02:27:25.4621,172.8,70.9,41.25,41.03,9,20.32,65,3570,3640,0,41.5,41
2020-09-21 02:27:25.7106,172.8,70.9,41.25,41.03,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:27:25.9580,172.8,70.9,41.25,41.03,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:27:26.2055,172.8,70.9,41.25,41.03,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:27:26.4529,172.8,70.9,41.25,41.03,9.1,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:27:26.7003,172.8,70.9,41.25,41.03,9,20.33,6,3570,24.7,3.7,41.5,41
2020-09-21 02:27:26.9476,172.8,70.9,41.25,41.03,8.9,20.31,7,3630,24.8,3.7,41.5,41
2020-09-21 02:27:27.1949,172.8,70.9,41.25,41.03,9.1,20.32,1,729.8,5,24,41.5,41
2020-09-21 02:27:27.4422,172.8,70.9,41.25,41.03,9,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:27:27.6895,172.8,70.9,41.25,41.03,9,20.33,61,732.5,724.9,0,41.5,41
2020-09-21 02:27:27.9370,172.8,70.9,41.25,41.03,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:27:28.1844,172.8,70.9,41.25,41.03,9,20.32,64,9.5,9.8,0,41.5,41
2020-09-21 02:27:28.4319,172.8,70.9,41.25,41.03,9,20.32,3,729.8,5,23,41.5,41
2020-09-21 02:27:28.6793,172.8,70.9,41.25,41.03,9,20.32,4,729.3,5.4,23,41.5,41
2020-09-21 02:27:28.9267,172.8,70.9,41.25,41.03,8.9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:27:29.1741,172.8,70.9,41.25,41.03,9,20.32,66,5210,5210,0,41.5,41
2020-09-21 02:27:29.4215,172.8,70.9,41.25,41.03,9,20.32,1,729.8,5,24,41.5,41
2020-09-21 02:27:29.6689,172.8,70.9,41.25,41.03,9,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:27:29.9162,172.8,70.9,41.25,41.03,9.1,20.34,65,3580,3630,0,41.5,41
2020-09-21 02:27:30.1634,172.8,70.9,41.25,41.03,8.9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:27:30.4107,172.8,70.9,41.25,41.03,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:27:30.6579,172.8,70.9,41.25,41.03,9.1,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:27:30.9067,172.8,70.9,41.25,41.03,9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:27:31.1559,172.8,70.9,41.25,41.03,9,20.32,6,3580,24.7,3.7,41.5,41
2020-09-21 02:27:31.4052,172.8,70.9,41.25,41.03,9,20.32,7,3630,24.8,3.7,41.5,41
2020-09-21 02:27:31.6544,172.8,70.9,41.25,41.03,9,20.32,1,729.8,4.8,24,41.5,41
2020-09-21 02:27:31.9037,172.8,70.9,41.25,41.03,9.1,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:27:32.1529,172.8,70.9,41.25,41.03,9.1,20.32,61,732.6,724.8,0,41.5,41
2020-09-21 02:27:32.4021,172.8,70.9,41.25,41.03,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:27:32.6514,172.8,70.9,41.25,41.03,9.1,20.32,64,9.6,9.8,0,41.5,41
2020-09-21 02:27:32.9026,172.8,70.9,41.25,41.03,9,20.32,3,729.8,4.8,23,41.5,41
2020-09-21 02:27:33.1552,172.8,70.9,41.25,41.03,9,20.32,4,729.3,5.4,23,41.5,41
2020-09-21 02:27:33.4077,172.8,70.9,41.25,41.03,9,20.32,65,3580,3630,0,41.5,41
2020-09-21 02:27:33.6602,172.8,70.9,41.25,41.03,8.9,20.33,66,5210,5210,0,41.5,41
2020-09-21 02:27:33.9096,172.8,70.9,41.25,41.03,9,20.32,1,729.8,4.8,24,41.5,41
2020-09-21 02:27:34.1570,172.8,70.9,41.25,41.03,9,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:27:34.4043,172.8,70.9,41.25,41.03,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:27:34.6516,172.8,70.9,41.25,41.03,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:27:34.8993,172.8,70.9,41.25,41.03,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:27:35.1479,172.8,70.9,41.25,41.03,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:27:35.3966,172.8,70.9,41.25,41.03,9.1,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:27:35.6453,172.8,70.9,41.25,41.03,8.9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:27:35.8940,172.8,70.9,41.25,41.03,8.9,20.32,7,3630,24.8,3.7,41.5,41
2020-09-21 02:27:36.1436,172.8,70.9,41.25,41.03,9,20.33,1,729.8,4.8,24,41.5,41
2020-09-21 02:27:36.3934,172.8,70.9,41.25,41.03,9,20.33,2,729.3,5.4,24,41.5,41
2020-09-21 02:27:36.6433,172.8,70.9,41.25,41.03,9,20.33,61,732.5,724.8,0,41.5,41
2020-09-21 02:27:36.8931,172.8,70.9,41.25,41.03,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:27:37.1450,172.8,70.9,41.25,41.03,9,20.31,64,9.5,9.7,0,41.5,41
2020-09-21 02:27:37.3975,172.8,70.9,41.25,41.03,9.1,20.32,3,729.9,4.8,23,41.5,41
2020-09-21 02:27:37.6500,172.8,70.9,41.25,41.03,9.1,20.32,4,729.4,5.4,23,41.5,41
2020-09-21 02:27:37.9025,172.8,70.9,41.25,41.03,9,20.33,65,3580,3640,0,41.5,41
2020-09-21 02:27:38.1551,172.8,70.9,41.25,41.03,9,20.32,66,5210,5210,0,41.5,41
2020-09-21 02:27:38.4077,172.8,70.9,41.25,41.03,9,20.33,1,729.9,4.8,24,41.5,41
2020-09-21 02:27:38.6604,172.8,70.9,41.25,41.03,9.1,20.32,2,729.4,5.4,24,41.5,41
2020-09-21 02:27:38.9130,172.8,70.9,41.25,41.03,9.1,20.31,65,3580,3640,0,41.5,41
2020-09-21 02:27:39.1639,172.8,70.9,41.25,41.03,9,20.33,51,3.73,3.71,0,41.5,41
2020-09-21 02:27:39.4144,172.8,70.9,41.25,41.03,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:27:39.6648,172.8,70.9,41.25,41.03,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:27:39.9152,172.8,70.9,41.25,41.03,9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:27:40.1660,172.8,70.9,41.25,41.03,9.1,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:27:40.4169,172.8,70.9,41.25,41.03,9,20.32,7,3630,24.8,3.7,41.5,41
2020-09-21 02:27:40.6677,172.8,70.9,41.25,41.03,8.9,20.33,1,729.9,4.8,24,41.5,41
2020-09-21 02:27:40.9186,172.8,70.9,41.25,41.03,9.1,20.32,2,729.4,5.4,24,41.5,41
2020-09-21 02:27:41.1695,172.8,70.9,41.25,41.03,9,20.33,61,732.7,724.8,0,41.5,41
2020-09-21 02:27:41.4220,172.8,70.9,41.25,41.03,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:27:41.6745,172.8,70.9,41.25,41.03,9,20.33,64,9.5,9.8,0,41.5,41
2020-09-21 02:27:41.9270,172.8,70.9,41.25,41.03,9,20.32,3,729.9,4.8,23,41.5,41
2020-09-21 02:27:42.1796,172.8,70.9,41.25,41.03,9,20.33,4,729.4,5.4,23,41.5,41
2020-09-21 02:27:42.4321,172.8,70.9,41.25,41.03,9,20.32,65,3580,3630,0,41.5,41
2020-09-21 02:27:42.6846,172.8,70.9,41.25,41.03,8.9,20.32,66,5210,5210,0,41.5,41
2020-09-21 02:27:42.9371,172.8,70.9,41.25,41.03,9,20.32,1,729.9,4.8,24,41.5,41
2020-09-21 02:27:43.1896,172.8,70.9,41.25,41.03,9,20.32,2,729.4,5.4,24,41.5,41
2020-09-21 02:27:43.4397,172.8,70.9,41.25,41.03,9,20.31,65,3570,3630,0,41.5,41
2020-09-21 02:27:43.6883,172.8,70.9,41.25,41.03,9.1,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:27:43.9368,172.8,70.9,41.25,41.03,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:27:44.1853,172.8,70.9,41.25,41.03,9,20.33,67,24.7,24.8,0,41.5,41
2020-09-21 02:27:44.4338,172.8,70.9,41.25,41.03,9.1,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:27:44.6857,172.8,70.9,41.25,41.03,9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:27:44.9384,172.8,70.9,41.25,41.03,9,20.31,7,3630,24.8,3.7,41.5,41
2020-09-21 02:27:45.1911,172.8,70.9,41.25,41.03,9,20.33,1,729.9,4.8,24,41.5,41
2020-09-21 02:27:45.4438,172.8,70.9,41.25,41.03,9,20.33,2,729.3,5.4,24,41.5,41
2020-09-21 02:27:45.6924,172.8,70.9,41.25,41.03,9.1,20.32,61,732.6,724.8,0,41.5,41
2020-09-21 02:27:45.9398,172.8,70.9,41.25,41.03,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:27:46.1872,172.8,70.9,41.25,41.03,9,20.33,64,9.6,9.8,0,41.5,41
2020-09-21 02:27:46.4346,172.8,70.9,41.25,41.03,9.1,20.32,3,729.9,4.8,23,41.5,41
2020-09-21 02:27:46.6828,172.8,70.9,41.25,41.03,9,20.32,4,729.3,5.4,23,41.5,41
2020-09-21 02:27:46.9320,172.8,70.9,41.25,41.03,9.1,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:27:47.1812,172.8,70.9,41.25,41.03,9,20.32,66,5210,5210,0,41.5,41
2020-09-21 02:27:47.4305,172.8,70.9,41.25,41.03,9,20.33,1,729.9,4.8,24,41.5,41
2020-09-21 02:27:47.6797,172.8,70.9,41.25,41.03,9.1,20.33,2,729.3,5.4,24,41.5,41
2020-09-21 02:27:47.9322,172.8,70.9,41.25,41.03,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:27:48.1847,172.8,70.9,41.25,41.03,9,20.33,51,3.73,3.71,0,41.5,41
2020-09-21 02:27:48.4372,172.8,70.9,41.25,41.03,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:27:48.6898,172.8,70.9,41.25,41.03,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:27:48.9396,172.8,70.9,41.25,41.03,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:27:49.1876,172.8,70.9,41.25,41.03,9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:27:49.4357,172.8,70.9,41.25,41.03,8.9,20.32,7,3630,24.8,3.7,41.5,41
2020-09-21 02:27:49.6837,172.8,70.9,41.25,41.03,9,20.32,1,729.9,4.8,24,41.5,41
2020-09-21 02:27:49.9317,172.8,70.9,41.25,41.03,9,20.32,2,729.3,5.4,24,41.5,41
2020-09-21 02:27:50.1834,172.8,70.9,41.25,41.03,9,20.32,61,732.6,724.8,0,41.5,41
2020-09-21 02:27:50.4359,172.8,70.9,41.25,41.03,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:27:50.6884,172.8,70.9,41.25,41.03,8.9,20.32,64,9.5,9.7,0,41.5,41
2020-09-21 02:27:50.9409,172.8,70.9,41.25,41.03,9,20.32,3,729.9,4.8,23,41.5,41
2020-09-21 02:27:51.1905,172.8,70.9,41.25,41.03,9.1,20.33,4,729.3,5.4,23,41.5,41
2020-09-21 02:27:51.4392,172.8,70.9,41.25,41.03,9,20.32,65,3580,3640,0,41.5,41
2020-09-21 02:27:51.6878,172.8,70.9,41.25,41.03,9,20.32,66,5210,5210,0,41.5,41
2020-09-21 02:27:51.9365,172.8,70.9,41.25,41.03,9,20.33,1,729.9,4.8,24,41.5,41
2020-09-21 02:27:52.1841,172.8,70.9,41.25,41.03,9,20.33,2,729.5,5.4,24,41.5,41
2020-09-21 02:27:52.4315,172.8,70.9,41.25,41.03,9.1,20.33,65,3580,3640,0,41.5,41
2020-09-21 02:27:52.6789,172.8,70.9,41.25,41.03,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:27:52.9263,172.8,71,41.25,41.09,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:27:53.1754,172.8,71,41.25,41.09,9.1,20.33,67,24.7,24.8,0,41.5,41
2020-09-21 02:27:53.4271,172.8,71,41.25,41.09,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:27:53.6788,172.8,71,41.25,41.09,9,20.32,6,3580,24.7,3.7,41.5,41
2020-09-21 02:27:53.9305,172.8,71,41.25,41.09,9,20.32,7,3630,24.8,3.7,41.5,41
2020-09-21 02:27:54.1822,172.8,71,41.25,41.09,9,20.34,1,729.9,4.8,24,41.5,41
2020-09-21 02:27:54.4346,172.8,71,41.25,41.09,9,20.32,2,729.5,5.4,24,41.5,41
2020-09-21 02:27:54.6870,172.8,71,41.25,41.09,9.1,20.34,61,732.6,724.9,0,41.5,41
2020-09-21 02:27:54.9395,172.8,71,41.25,41.09,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:27:55.1918,172.8,71,41.25,41.09,9,20.32,64,9.6,9.8,0,41.5,41
2020-09-21 02:27:55.4392,172.8,71,41.25,41.09,9,20.32,3,729.9,4.8,23,41.5,41
2020-09-21 02:27:55.6866,172.8,71,41.25,41.09,9,20.33,4,729.5,5.4,23,41.5,41
2020-09-21 02:27:55.9340,172.8,71,41.25,41.09,9.1,20.32,65,3580,3640,0,41.5,41
2020-09-21 02:27:56.1814,172.8,71,41.25,41.09,9,20.32,66,5200,5200,0,41.5,41
2020-09-21 02:27:56.4288,172.8,71,41.25,41.09,8.9,20.33,1,729.9,4.8,24,41.5,41
2020-09-21 02:27:56.6762,172.8,71,41.25,41.09,9,20.32,2,729.5,5.4,24,41.5,41
2020-09-21 02:27:56.9236,172.8,71,41.25,41.09,9,20.32,65,3570,3640,0,41.5,41
2020-09-21 02:27:57.1710,172.8,71,41.25,41.09,9,20.33,51,3.73,3.71,0,41.5,41
2020-09-21 02:27:57.4213,172.8,71,41.25,41.09,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:27:57.6738,172.8,71,41.25,41.09,9,20.33,67,24.7,24.8,0,41.5,41
2020-09-21 02:27:57.9262,172.8,71,41.25,41.09,9.1,20.34,52,3.73,3.71,0,41.5,41
2020-09-21 02:27:58.1787,172.8,71,41.25,41.09,9.1,20.32,6,3580,24.7,3.7,41.5,41
2020-09-21 02:27:58.4312,172.8,71,41.25,41.09,9,20.32,7,3640,24.8,3.7,41.5,41
2020-09-21 02:27:58.6837,172.8,71,41.25,41.09,9,20.33,1,729.9,5,24,41.5,41
2020-09-21 02:27:58.9363,172.8,71,41.25,41.09,9,20.32,2,729.5,5.4,24,41.5,41
2020-09-21 02:27:59.1888,172.8,71,41.25,41.09,9,20.32,61,732.7,724.9,0,41.5,41
2020-09-21 02:27:59.4384,172.8,71,41.25,41.09,9.1,20.32,62,425,425,0,41.5,41
2020-09-21 02:27:59.6856,172.8,71,41.25,41.09,9,20.34,64,9.5,9.7,0,41.5,41
2020-09-21 02:27:59.9329,172.8,71,41.25,41.09,9.1,20.32,3,729.9,5,23,41.5,41
2020-09-21 02:28:00.1802,172.8,71,41.25,41.09,9.1,20.32,4,729.5,5.4,23,41.5,41
2020-09-21 02:28:00.4306,172.8,71,41.25,41.09,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:28:00.6831,172.8,71,41.25,41.09,9,20.33,66,5190,5190,0,41.5,41
2020-09-21 02:28:00.9356,172.8,71,41.25,41.09,9,20.32,1,729.9,5,24,41.5,41
2020-09-21 02:28:01.1882,172.8,71,41.25,41.09,9,20.32,2,729.5,5.4,24,41.5,41
2020-09-21 02:28:01.4395,172.8,71,41.25,41.09,9.1,20.32,65,3580,3640,0,41.5,41
2020-09-21 02:28:01.6867,172.8,71,41.25,41.09,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:28:01.9339,172.8,71,41.25,41.09,9,20.33,63,50,50,0,41.5,41
2020-09-21 02:28:02.1810,172.8,71,41.25,41.09,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:28:02.4282,172.8,71,41.25,41.09,9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:28:02.6797,172.8,71,41.25,41.09,9,20.33,6,3570,24.7,3.7,41.5,41
2020-09-21 02:28:02.9323,172.8,71,41.25,41.09,9,20.32,7,3640,24.8,3.7,41.5,41
2020-09-21 02:28:03.1848,172.8,71,41.25,41.09,8.9,20.32,1,729.9,5,24,41.5,41
2020-09-21 02:28:03.4373,172.8,71,41.25,41.09,9,20.33,2,729.5,5.4,24,41.5,41
2020-09-21 02:28:03.6859,172.8,71,41.25,41.09,9,20.33,61,732.6,724.9,0,41.5,41
2020-09-21 02:28:03.9333,172.8,71,41.25,41.09,9,20.33,62,425,425,0,41.5,41
2020-09-21 02:28:04.1807,172.8,71,41.25,41.09,9.1,20.32,64,9.5,9.7,0,41.5,41
2020-09-21 02:28:04.4281,172.8,71,41.25,41.09,8.9,20.32,3,729.9,5,23,41.5,41
2020-09-21 02:28:04.6755,172.8,71,41.25,41.09,9,20.33,4,729.5,5.4,23,41.5,41
2020-09-21 02:28:04.9228,172.8,71,41.25,41.09,9.1,20.32,65,3580,3630,0,41.5,41
2020-09-21 02:28:05.1702,172.8,71,41.25,41.09,8.9,20.32,66,5190,5180,0,41.5,41
2020-09-21 02:28:05.4175,172.8,71,41.25,41.09,9,20.32,1,729.9,5,24,41.5,41
2020-09-21 02:28:05.6649,172.8,71,41.25,41.09,9,20.33,2,729.5,5.4,24,41.5,41
2020-09-21 02:28:05.9173,172.8,71,41.25,41.09,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:28:06.1698,172.8,71,41.25,41.09,9.1,20.3,51,3.73,3.71,0,41.5,41
2020-09-21 02:28:06.4222,172.8,71,41.25,41.09,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:28:06.6747,172.8,71,41.25,41.09,9,20.33,67,24.7,24.8,0,41.5,41
2020-09-21 02:28:06.9272,172.8,71,41.25,41.09,9.1,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:28:07.1797,172.8,71,41.25,41.09,9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:28:07.4322,172.8,71,41.25,41.09,9,20.33,7,3630,24.8,3.7,41.5,41
2020-09-21 02:28:07.6847,172.8,71,41.25,41.09,9,20.33,1,730,4.6,24,41.5,41
2020-09-21 02:28:07.9339,172.8,71,41.25,41.09,8.9,20.32,2,729.5,5.4,24,41.5,41
2020-09-21 02:28:08.1813,172.8,71,41.25,41.09,9.1,20.33,61,732.6,724.9,0,41.5,41
2020-09-21 02:28:08.4287,172.8,71,41.25,41.09,9,20.33,62,425,425,0,41.5,41
2020-09-21 02:28:08.6760,172.8,71,41.25,41.09,9,20.32,64,9.5,9.7,0,41.5,41
2020-09-21 02:28:08.9245,172.8,71,41.25,41.09,9,20.33,3,730,4.6,23,41.5,41
2020-09-21 02:28:09.1770,172.8,71,41.25,41.09,9,20.33,4,729.5,5.4,23,41.5,41
2020-09-21 02:28:09.4295,172.8,71,41.25,41.09,9,20.33,65,3570,3630,0,41.5,41
2020-09-21 02:28:09.6821,172.8,71,41.25,41.09,9,20.32,66,5190,5190,0,41.5,41
2020-09-21 02:28:09.9337,172.8,71,41.25,41.09,8.9,20.32,1,730,4.6,24,41.5,41
2020-09-21 02:28:10.1810,172.8,71,41.25,41.09,9,20.33,2,729.5,5.4,24,41.5,41
2020-09-21 02:28:10.4284,172.8,71,41.25,41.09,9,20.32,65,3580,3640,0,41.5,41
2020-09-21 02:28:10.6757,172.8,71,41.25,41.09,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:28:10.9230,172.8,71,41.25,41.09,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:28:11.1755,172.8,71,41.25,41.09,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:28:11.4281,172.8,71,41.25,41.09,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:28:11.6806,172.8,71,41.25,41.09,9.1,20.32,6,3580,24.7,3.7,41.5,41
2020-09-21 02:28:11.9331,172.8,71,41.25,41.09,9,20.32,7,3640,24.8,3.7,41.5,41
2020-09-21 02:28:12.1816,172.8,71,41.25,41.09,9,20.33,1,730,4.6,24,41.5,41
2020-09-21 02:28:12.4290,172.8,71,41.25,41.09,9,20.33,2,729.5,5.4,24,41.5,41
2020-09-21 02:28:12.6764,172.8,71,41.25,41.09,9,20.32,61,732.7,724.9,0,41.5,41
2020-09-21 02:28:12.9238,172.8,71,41.25,41.09,9.1,20.32,62,425,425,0,41.5,41
2020-09-21 02:28:13.1744,172.8,71,41.25,41.09,9,20.32,64,9.5,9.7,0,41.5,41
2020-09-21 02:28:13.4256,172.8,71,41.25,41.09,8.9,20.33,3,730,4.8,23,41.5,41
2020-09-21 02:28:13.6768,172.8,71,41.25,41.09,9.1,20.32,4,729.5,5.4,23,41.5,41
2020-09-21 02:28:13.9280,172.8,71,41.25,41.09,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:28:14.1783,172.8,71,41.25,41.09,9,20.33,66,5180,5180,0,41.5,41
2020-09-21 02:28:14.4274,172.8,71,41.25,41.09,9,20.32,1,730,4.8,24,41.5,41
2020-09-21 02:28:14.6764,172.8,71,41.25,41.09,9,20.32,2,729.5,5.4,24,41.5,41
2020-09-21 02:28:14.9254,172.8,71,41.25,41.09,9,20.33,65,3580,3640,0,41.5,41
2020-09-21 02:28:15.1737,172.8,71,41.25,41.09,9.1,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:28:15.4211,172.8,71,41.25,41.09,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:28:15.6685,172.8,71,41.25,41.09,8.9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:28:15.9158,172.8,71,41.25,41.09,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:28:16.1633,172.8,71,41.25,41.09,9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:28:16.4158,172.8,71,41.25,41.09,9,20.31,7,3640,24.8,3.7,41.5,41
2020-09-21 02:28:16.6684,172.8,71,41.25,41.09,8.9,20.32,1,730,4.8,24,41.5,41
2020-09-21 02:28:16.9209,172.8,71,41.25,41.09,8.9,20.32,2,729.5,5.4,24,41.5,41
