Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:28:17.1734,172.8,71,41.25,41.09,9.1,20.32,61,732.6,724.9,0,41.5,41
2020-09-21 02:28:17.4217,172.8,71,41.25,41.09,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:28:17.6691,172.8,71,41.25,41.09,9,20.33,64,9.5,9.7,0,41.5,41
2020-09-21 02:28:17.9165,172.8,71,41.25,41.09,9,20.33,3,730,4.8,23,41.5,41
2020-09-21 02:28:18.1638,172.8,71,41.25,41.09,9,20.32,4,729.5,5.4,23,41.5,41
2020-09-21 02:28:18.4148,172.8,71,41.25,41.09,9,20.33,65,3580,3640,0,41.5,41
2020-09-21 02:28:18.6664,172.8,71,41.25,41.09,9.1,20.32,66,5180,5180,0,41.5,41
2020-09-21 02:28:18.9180,172.8,71,41.25,41.09,8.9,20.34,1,730,4.8,24,41.5,41
2020-09-21 02:28:19.1697,172.8,71,41.25,41.09,9,20.32,2,729.5,5.4,24,41.5,41
2020-09-21 02:28:19.4186,172.8,71,41.25,41.09,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:28:19.6660,172.8,71,41.25,41.09,9,20.33,51,3.73,3.71,0,41.5,41
2020-09-21 02:28:19.9133,172.8,71,41.25,41.09,9.1,20.32,63,50,50,0,41.5,41
2020-09-21 02:28:20.1606,172.8,71,41.25,41.09,8.9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:28:20.4079,172.8,71,41.25,41.09,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:28:20.6594,172.8,71,41.25,41.09,9.1,20.32,6,3580,24.7,3.7,41.5,41
2020-09-21 02:28:20.9118,172.8,71,41.25,41.09,9,20.32,7,3630,24.8,3.7,41.5,41
2020-09-21 02:28:21.1642,172.8,71,41.25,41.09,9,20.33,1,729.9,4.8,24,41.5,41
2020-09-21 02:28:21.4166,172.8,71,41.25,41.09,9,20.32,2,729.4,5.4,24,41.5,41
2020-09-21 02:28:21.6691,172.8,71,41.25,41.09,9,20.32,61,732.6,724.9,0,41.5,41
2020-09-21 02:28:21.9216,172.8,71,41.25,41.09,9.1,20.32,62,425,425,0,41.5,41
2020-09-21 02:28:22.1741,172.8,71,41.25,41.09,9,20.32,64,9.5,9.7,0,41.5,41
2020-09-21 02:28:22.4266,172.8,71,41.25,41.09,8.9,20.32,3,729.9,4.8,23,41.5,41
2020-09-21 02:28:22.6791,172.8,71,41.25,41.09,9,20.33,4,729.4,5.4,23,41.5,41
2020-09-21 02:28:22.9316,172.8,71,41.25,41.09,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:28:23.1841,172.8,71,41.25,41.09,9,20.33,66,5170,5170,0,41.5,41
2020-09-21 02:28:23.4365,172.8,71,41.25,41.09,9,20.32,1,729.9,4.8,24,41.5,41
2020-09-21 02:28:23.6880,172.8,71,41.25,41.09,8.9,20.3,2,729.4,5.4,24,41.5,41
2020-09-21 02:28:23.9381,172.8,71,41.25,41.09,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:28:24.1882,172.8,71,41.25,41.09,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:28:24.4383,172.8,71,41.25,41.09,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:28:24.6889,172.8,71,41.25,41.09,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:28:24.9414,172.8,71,41.25,41.09,9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:28:25.1940,172.8,71,41.25,41.09,9,20.32,6,3580,24.7,3.7,41.5,41
2020-09-21 02:28:25.4465,172.8,71,41.25,41.09,9.1,20.32,7,3640,24.8,3.7,41.5,41
2020-09-21 02:28:25.6989,172.8,71,41.25,41.09,8.9,20.32,1,729.9,4.8,24,41.5,41
2020-09-21 02:28:25.9462,172.8,71,41.25,41.09,9,20.32,2,729.4,5.4,24,41.5,41
2020-09-21 02:28:26.1936,172.8,71,41.25,41.09,9,20.32,61,732.7,724.9,0,41.5,41
2020-09-21 02:28:26.4410,172.8,71,41.25,41.09,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:28:26.6884,172.8,71,41.25,41.09,9.1,20.31,64,9.5,9.7,0,41.5,41
2020-09-21 02:28:26.9358,172.8,71,41.25,41.09,9,20.32,3,729.9,4.8,23,41.5,41
2020-09-21 02:28:27.1832,172.8,71,41.25,41.09,9,20.32,4,729.4,5.4,23,41.5,41
2020-09-21 02:28:27.4305,172.8,71,41.25,41.09,9.1,20.32,65,3580,3640,0,41.5,41
2020-09-21 02:28:27.6779,172.8,71,41.25,41.09,9,20.32,66,5180,5170,0,41.5,41
2020-09-21 02:28:27.9263,172.8,71,41.25,41.09,9,20.33,1,730,4.8,24,41.5,41
2020-09-21 02:28:28.1746,172.8,71,41.25,41.09,9,20.32,2,729.6,5.4,24,41.5,41
2020-09-21 02:28:28.4230,172.8,71,41.25,41.09,9,20.3,65,3570,3640,0,41.5,41
2020-09-21 02:28:28.6714,172.8,71,41.25,41.09,9.1,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:28:28.9224,172.8,71,41.25,41.09,9,20.33,63,50,50,0,41.5,41
2020-09-21 02:28:29.1751,172.8,71,41.25,41.09,9,20.27,67,24.7,24.8,0,41.5,41
2020-09-21 02:28:29.4279,172.8,71,41.25,41.09,9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:28:29.6806,172.8,71,41.25,41.09,9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:28:29.9333,172.8,71,41.25,41.09,9,20.32,7,3640,24.8,3.7,41.5,41
2020-09-21 02:28:30.1860,172.8,71,41.25,41.09,9,20.32,1,730,4.8,24,41.5,41
2020-09-21 02:28:30.4387,172.8,71,41.25,41.09,8.9,20.32,2,729.6,5.4,24,41.5,41
2020-09-21 02:28:30.6913,172.8,71,41.25,41.09,9,20.33,61,732.6,724.9,0,41.5,41
2020-09-21 02:28:30.9440,172.8,71,41.25,41.09,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:28:31.1969,172.8,71,41.25,41.09,9,20.33,64,9.5,9.7,0,41.5,41
2020-09-21 02:28:31.4497,172.8,71,41.25,41.09,9,20.32,3,730,4.8,23,41.5,41
2020-09-21 02:28:31.7026,172.8,71.1,41.25,41.15,9,20.32,4,729.6,5.4,23,41.5,41
2020-09-21 02:28:31.9555,172.8,71.1,41.25,41.15,9,20.32,65,3580,3640,0,41.5,41
2020-09-21 02:28:32.2060,172.8,71.1,41.25,41.15,9.1,20.32,66,5180,5180,0,41.5,41
2020-09-21 02:28:32.4534,172.8,71.1,41.25,41.15,8.9,20.32,1,730,4.8,24,41.5,41
2020-09-21 02:28:32.7007,172.8,71.1,41.25,41.15,8.9,20.33,2,729.6,5.4,24,41.5,41
2020-09-21 02:28:32.9481,172.8,71.1,41.25,41.15,9,20.32,65,3580,3630,0,41.5,41
2020-09-21 02:28:33.1954,172.8,71.1,41.25,41.15,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:28:33.4428,172.8,71.1,41.25,41.15,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:28:33.6902,172.8,71.1,41.25,41.15,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:28:33.9375,172.8,71.1,41.25,41.15,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:28:34.1850,172.8,71.1,41.25,41.15,9.1,20.32,6,3580,24.7,3.7,41.5,41
2020-09-21 02:28:34.4376,172.8,71.1,41.25,41.15,9,20.32,7,3640,24.8,3.7,41.5,41
2020-09-21 02:28:34.6902,172.8,71.1,41.25,41.15,9,20.29,1,730,4.8,24,41.5,41
2020-09-21 02:28:34.9429,172.8,71.1,41.25,41.15,9,20.32,2,729.6,5.4,24,41.5,41
2020-09-21 02:28:35.1955,172.8,71.1,41.25,41.15,9,20.33,61,732.7,725,0,41.5,41
2020-09-21 02:28:35.4483,172.8,71.1,41.25,41.15,9,20.34,62,425,425,0,41.5,41
2020-09-21 02:28:35.7012,172.8,71.1,41.25,41.15,9.1,20.33,64,9.6,9.8,0,41.5,41
2020-09-21 02:28:35.9540,172.8,71.1,41.25,41.15,9,20.32,3,729.9,4.8,23,41.5,41
2020-09-21 02:28:36.2069,172.8,71.1,41.25,41.15,8.9,20.32,4,729.5,5.4,23,41.5,41
2020-09-21 02:28:36.4596,172.8,71.1,41.25,41.15,9,20.32,65,3570,3640,0,41.5,41
2020-09-21 02:28:36.7123,172.8,71.1,41.25,41.15,9,20.32,66,5190,5180,0,41.5,41
2020-09-21 02:28:36.9651,172.8,71.1,41.25,41.15,9,20.32,1,729.9,4.8,24,41.5,41
2020-09-21 02:28:37.2178,172.8,71.1,41.25,41.15,8.9,20.33,2,729.5,5.4,24,41.5,41
2020-09-21 02:28:37.4681,172.8,71.1,41.25,41.15,8.9,20.33,65,3570,3630,0,41.5,41
2020-09-21 02:28:37.7168,172.8,71.1,41.25,41.15,9.1,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:28:37.9655,172.8,71.1,41.25,41.15,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:28:38.2143,172.8,71.1,41.25,41.15,9,20.33,67,24.7,24.8,0,41.5,41
2020-09-21 02:28:38.4639,172.8,71.1,41.25,41.15,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:28:38.7167,172.8,71.1,41.25,41.15,9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:28:38.9695,172.8,71.1,41.25,41.15,9.1,20.32,7,3640,24.8,3.7,41.5,41
2020-09-21 02:28:39.2223,172.8,71.1,41.25,41.15,9.1,20.32,1,729.9,4.8,24,41.5,41
2020-09-21 02:28:39.4751,172.8,71.1,41.25,41.15,8.9,20.32,2,729.5,5.4,24,41.5,41
2020-09-21 02:28:39.7277,172.8,71.1,41.25,41.15,9,20.33,61,732.7,724.9,0,41.5,41
2020-09-21 02:28:39.9804,172.8,71.1,41.25,41.15,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:28:40.2331,172.8,71.1,41.25,41.15,9,20.33,64,9.5,9.7,0,41.5,41
2020-09-21 02:28:40.4858,172.8,71.1,41.25,41.15,9,20.32,3,729.9,4.8,23,41.5,41
2020-09-21 02:28:40.7339,172.8,71.1,41.25,41.15,9,20.32,4,729.5,5.4,23,41.5,41
2020-09-21 02:28:40.9820,172.8,71.1,41.25,41.15,9,20.33,65,3570,3630,0,41.5,41
2020-09-21 02:28:41.2301,172.8,71.1,41.25,41.15,9.1,20.32,66,5180,5180,0,41.5,41
2020-09-21 02:28:41.4781,172.8,71.1,41.25,41.15,9,20.32,1,729.9,4.8,24,41.5,41
2020-09-21 02:28:41.7257,172.8,71.1,41.25,41.15,9,20.32,2,729.5,5.4,24,41.5,41
2020-09-21 02:28:41.9733,172.8,71.1,41.25,41.15,9,20.32,65,3580,3640,0,41.5,41
2020-09-21 02:28:42.2209,172.8,71.1,41.25,41.15,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:28:42.4685,172.8,71.1,41.25,41.15,9.1,20.32,63,50,50,0,41.5,41
2020-09-21 02:28:42.7203,172.8,71.1,41.25,41.15,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:28:42.9731,172.8,71.1,41.25,41.15,8.9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:28:43.2259,172.8,71.1,41.25,41.15,9,20.31,6,3580,24.7,3.7,41.5,41
2020-09-21 02:28:43.4787,172.8,71.1,41.25,41.15,9,20.32,7,3640,24.8,3.7,41.5,41
2020-09-21 02:28:43.7315,172.8,71.1,41.25,41.15,9,20.32,1,730,4.8,24,41.5,41
2020-09-21 02:28:43.9844,172.8,71.1,41.25,41.15,9,20.32,2,729.6,5.4,24,41.5,41
2020-09-21 02:28:44.2373,172.8,71.1,41.25,41.15,8.9,20.32,61,732.7,725,0,41.5,41
2020-09-21 02:28:44.4901,172.8,71.1,41.25,41.15,9,20.33,62,425,425,0,41.5,41
2020-09-21 02:28:44.7426,172.8,71.1,41.25,41.15,9,20.33,64,9.5,9.7,0,41.5,41
2020-09-21 02:28:44.9945,172.8,71.1,41.25,41.15,9,20.32,3,730,4.8,23,41.5,41
2020-09-21 02:28:45.2464,172.8,71.1,41.25,41.15,9,20.32,4,729.6,5.4,23,41.5,41
2020-09-21 02:28:45.4983,172.8,71.1,41.25,41.15,9,20.33,65,3580,3640,0,41.5,41
2020-09-21 02:28:45.7484,172.8,71.1,41.25,41.15,9,20.32,66,5180,5180,0,41.5,41
2020-09-21 02:28:45.9960,172.8,71.1,41.25,41.15,9.1,20.32,1,730,4.8,24,41.5,41
2020-09-21 02:28:46.2435,172.8,71.1,41.25,41.15,8.9,20.32,2,729.6,5.4,24,41.5,41
2020-09-21 02:28:46.4911,172.8,71.1,41.25,41.15,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:28:46.7387,172.8,71.1,41.25,41.15,9,20.33,51,3.73,3.71,0,41.5,41
2020-09-21 02:28:46.9889,172.8,71.1,41.25,41.15,9,20.33,63,50,50,0,41.5,41
2020-09-21 02:28:47.2391,172.8,71.1,41.25,41.15,9.1,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:28:47.4892,172.8,71.1,41.25,41.15,8.9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:28:47.7394,172.8,71.1,41.25,41.15,9,20.33,6,3570,24.7,3.7,41.5,41
2020-09-21 02:28:47.9880,172.8,71.1,41.25,41.15,9.1,20.31,7,3640,24.8,3.7,41.5,41
2020-09-21 02:28:48.2356,172.8,71.1,41.25,41.15,9,20.33,1,730,4.8,24,41.5,41
2020-09-21 02:28:48.4832,172.8,71.1,41.25,41.15,9,20.32,2,729.6,5.4,24,41.5,41
2020-09-21 02:28:48.7308,172.8,71.1,41.25,41.15,9,20.33,61,732.7,725.1,0,41.5,41
2020-09-21 02:28:48.9784,172.8,71.1,41.25,41.15,9,20.33,62,425,425,0,41.5,41
2020-09-21 02:28:49.2259,172.8,71.1,41.25,41.15,9.1,20.33,64,9.5,9.7,0,41.5,41
2020-09-21 02:28:49.4735,172.8,71.1,41.25,41.15,9,20.32,3,730,4.8,23,41.5,41
2020-09-21 02:28:49.7210,172.8,71.1,41.25,41.15,8.9,20.32,4,729.5,5.4,23,41.5,41
2020-09-21 02:28:49.9706,172.8,71.1,41.25,41.15,9.1,20.33,65,3570,3630,0,41.5,41
2020-09-21 02:28:50.2216,172.8,71.1,41.25,41.15,9,20.32,66,5190,5180,0,41.5,41
2020-09-21 02:28:50.4726,172.8,71.1,41.25,41.15,9,20.33,1,730,4.8,24,41.5,41
2020-09-21 02:28:50.7236,172.8,71.1,41.25,41.15,9,20.32,2,729.5,5.4,24,41.5,41
2020-09-21 02:28:50.9747,172.8,71.1,41.25,41.15,8.9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:28:51.2227,172.8,71.1,41.25,41.15,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:28:51.4702,172.8,71.1,41.25,41.15,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:28:51.7176,172.8,71.1,41.25,41.15,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:28:51.9650,172.8,71.1,41.25,41.15,9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:28:52.2124,172.8,71.1,41.25,41.15,9,20.33,6,3580,24.7,3.7,41.5,41
2020-09-21 02:28:52.4597,172.8,71.1,41.25,41.15,9,20.32,7,3640,24.8,3.7,41.5,41
2020-09-21 02:28:52.7070,172.8,71.1,41.25,41.15,9.1,20.32,1,730,4.8,24,41.5,41
2020-09-21 02:28:52.9544,172.8,71.1,41.25,41.15,8.9,20.32,2,729.5,5.4,24,41.5,41
2020-09-21 02:28:53.2018,172.8,71.1,41.25,41.15,9,20.33,61,732.7,725,0,41.5,41
2020-09-21 02:28:53.4493,172.8,71.1,41.25,41.15,9.1,20.33,62,425,425,0,41.5,41
2020-09-21 02:28:53.6968,172.8,71.1,41.25,41.15,9,20.32,64,9.5,9.7,0,41.5,41
2020-09-21 02:28:53.9443,172.8,71.1,41.25,41.15,9,20.32,3,730,4.8,23,41.5,41
2020-09-21 02:28:54.1922,172.8,71.1,41.25,41.15,9,20.32,4,729.5,5.4,23,41.5,41
2020-09-21 02:28:54.4409,172.8,71.1,41.25,41.15,9,20.33,65,3570,3630,0,41.5,41
2020-09-21 02:28:54.6895,172.8,71.1,41.25,41.15,9.1,20.32,66,5180,5180,0,41.5,41
2020-09-21 02:28:54.9382,172.8,71.1,41.25,41.15,9,20.32,1,730,4.8,24,41.5,41
2020-09-21 02:28:55.1864,172.8,71.1,41.25,41.15,9,20.32,2,729.5,5.4,24,41.5,41
2020-09-21 02:28:55.4338,172.8,71.1,41.25,41.15,9,20.33,65,3580,3630,0,41.5,41
2020-09-21 02:28:55.6812,172.8,71.1,41.25,41.15,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:28:55.9286,172.8,71.1,41.25,41.15,9.1,20.32,63,50,50,0,41.5,41
2020-09-21 02:28:56.1778,172.8,71.1,41.25,41.15,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:28:56.4303,172.8,71.1,41.25,41.15,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:28:56.6828,172.8,71.1,41.25,41.15,9.1,20.32,6,3580,24.7,3.7,41.5,41
2020-09-21 02:28:56.9353,172.8,71.1,41.25,41.15,9,20.33,7,3640,24.8,3.7,41.5,41
2020-09-21 02:28:57.1862,172.8,71.1,41.25,41.15,9,20.32,1,730,4.8,24,41.5,41
2020-09-21 02:28:57.4340,172.8,71.1,41.25,41.15,9,20.32,2,729.6,5.4,24,41.5,41
2020-09-21 02:28:57.6817,172.8,71.1,41.25,41.15,9,20.32,61,732.7,725,0,41.5,41
2020-09-21 02:28:57.9294,172.8,71.1,41.25,41.15,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:28:58.1769,172.8,71.1,41.25,41.15,9.1,20.32,64,9.5,9.8,0,41.5,41
2020-09-21 02:28:58.4240,172.8,71.1,41.25,41.15,9,20.33,3,730,4.8,23,41.5,41
2020-09-21 02:28:58.6712,172.8,71.1,41.25,41.15,9,20.32,4,729.6,5.4,23,41.5,41
2020-09-21 02:28:58.9183,172.8,71.1,41.25,41.15,9,20.32,65,3580,3630,0,41.5,41
2020-09-21 02:28:59.1655,172.8,71.1,41.25,41.15,9,20.33,66,5190,5180,0,41.5,41
2020-09-21 02:28:59.4128,172.8,71.1,41.25,41.15,9.1,20.33,1,730,4.8,24,41.5,41
2020-09-21 02:28:59.6602,172.8,71.1,41.25,41.15,9,20.32,2,729.6,5.4,24,41.5,41
2020-09-21 02:28:59.9075,172.8,71.1,41.25,41.15,8.9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:29:00.1550,172.8,71.1,41.25,41.15,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:29:00.4074,172.8,71.1,41.25,41.15,9,20.33,63,50,50,0,41.5,41
2020-09-21 02:29:00.6598,172.8,71.1,41.25,41.15,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:29:00.9123,172.8,71.1,41.25,41.15,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:29:01.1647,172.8,71.1,41.25,41.15,8.9,20.48,6,3570,24.7,3.7,41.5,41
2020-09-21 02:29:01.4121,172.8,71.1,41.25,41.15,9,20.32,7,3640,24.8,3.7,41.5,41
2020-09-21 02:29:01.6594,172.8,71.1,41.25,41.15,9,20.32,1,730,4.8,24,41.5,41
2020-09-21 02:29:01.9067,172.8,71.1,41.25,41.15,9,20.31,2,729.6,5.4,24,41.5,41
2020-09-21 02:29:02.1540,172.8,71.1,41.25,41.15,9,20.44,61,732.8,725.1,0,41.5,41
2020-09-21 02:29:02.4024,172.8,71.1,41.25,41.15,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:29:02.6549,172.8,71.1,41.25,41.15,9,20.34,64,9.5,9.7,0,41.5,41
2020-09-21 02:29:02.9074,172.8,71.1,41.25,41.15,9.1,20.32,3,730,4.8,23,41.5,41
2020-09-21 02:29:03.1599,172.8,71.1,41.25,41.15,9,20.32,4,729.6,5.4,23,41.5,41
2020-09-21 02:29:03.4114,172.8,71.1,41.25,41.15,8.9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:29:03.6588,172.8,71.1,41.25,41.15,9.1,20.32,66,5180,5180,0,41.5,41
2020-09-21 02:29:03.9061,172.8,71.1,41.25,41.15,9,20.32,1,730,4.8,24,41.5,41
2020-09-21 02:29:04.1535,172.8,71.1,41.25,41.15,9,20.32,2,729.6,5.4,24,41.5,41
2020-09-21 02:29:04.4014,172.8,71.1,41.25,41.15,9,20.3,65,3580,3640,0,41.5,41
2020-09-21 02:29:04.6515,172.8,71.1,41.25,41.15,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:29:04.9016,172.8,71.1,41.25,41.15,9.1,20.33,63,50,50,0,41.5,41
2020-09-21 02:29:05.1516,172.8,71.1,41.25,41.15,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:29:05.4021,172.8,71.1,41.25,41.15,8.9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:29:05.6547,172.8,71.1,41.25,41.15,9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:29:05.9072,172.8,71.1,41.25,41.15,9,20.33,7,3630,24.8,3.7,41.5,41
2020-09-21 02:29:06.1597,172.8,71.1,41.25,41.15,9,20.32,1,730,4.8,24,41.5,41
2020-09-21 02:29:06.4122,172.8,71.1,41.25,41.15,9.1,20.32,2,729.6,5.4,24,41.5,41
2020-09-21 02:29:06.6647,172.8,71.1,41.25,41.15,8.9,20.33,61,732.8,725.1,0,41.5,41
2020-09-21 02:29:06.9173,172.8,71.1,41.25,41.15,9,20.33,62,425,425,0,41.5,41
2020-09-21 02:29:07.1698,172.8,71.1,41.25,41.15,9.1,20.33,64,9.5,9.7,0,41.5,41
2020-09-21 02:29:07.4223,172.8,71.1,41.25,41.15,9,20.31,3,730,4.8,23,41.5,41
2020-09-21 02:29:07.6748,172.8,71.1,41.25,41.15,9,20.32,4,729.6,5.4,23,41.5,41
2020-09-21 02:29:07.9273,172.8,71.1,41.25,41.15,9,20.32,65,3580,3630,0,41.5,41
2020-09-21 02:29:08.1797,172.8,71.1,41.25,41.15,9,20.32,66,5190,5190,0,41.5,41
2020-09-21 02:29:08.4322,172.8,71.1,41.25,41.15,9.1,20.32,1,730,4.8,24,41.5,41
2020-09-21 02:29:08.6822,172.8,71.1,41.25,41.15,9,20.31,2,729.6,5.4,24,41.5,41
2020-09-21 02:29:08.9298,172.8,71.1,41.25,41.15,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:29:09.1774,172.8,71.1,41.25,41.15,9.1,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:29:09.4250,172.8,71.1,41.25,41.15,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:29:09.6726,172.8,71.1,41.25,41.15,9.1,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:29:09.9198,172.8,71.1,41.25,41.15,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:29:10.1670,172.8,71.1,41.25,41.15,8.9,20.31,6,3570,24.7,3.7,41.5,41
2020-09-21 02:29:10.4142,172.8,71.1,41.25,41.15,9.1,20.33,7,3630,24.8,3.7,41.5,41
2020-09-21 02:29:10.6614,172.8,71.1,41.25,41.15,9,20.32,1,730,4.8,24,41.5,41
2020-09-21 02:29:10.9086,172.8,71.1,41.25,41.15,9,20.33,2,729.6,5.4,24,41.5,41
2020-09-21 02:29:11.1558,172.8,71.1,41.25,41.15,9,20.32,61,732.7,725.1,0,41.5,41
2020-09-21 02:29:11.4031,172.8,71.1,41.25,41.15,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:29:11.6503,172.8,71.1,41.25,41.15,9,20.32,64,9.5,9.7,0,41.5,41
2020-09-21 02:29:11.8975,172.8,71.1,41.25,41.15,9.1,20.33,3,730,5,23,41.5,41
2020-09-21 02:29:12.1447,172.8,71.1,41.25,41.15,9,20.31,4,729.6,5.4,23,41.5,41
2020-09-21 02:29:12.3919,172.8,71.1,41.25,41.15,8.9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:29:12.6391,172.8,71.1,41.25,41.15,9,20.32,66,5180,5180,0,41.5,41
2020-09-21 02:29:12.8875,172.8,71.1,41.25,41.15,9,20.32,1,730,5,24,41.5,41
2020-09-21 02:29:13.1397,172.8,71.1,41.25,41.15,9.1,20.32,2,729.6,5.4,24,41.5,41
2020-09-21 02:29:13.3919,172.8,71.1,41.25,41.15,8.9,20.32,65,3580,3630,0,41.5,41
2020-09-21 02:29:13.6441,172.8,71.1,41.25,41.15,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:29:13.8958,172.8,71.1,41.25,41.15,9.1,20.33,63,50,50,0,41.5,41
2020-09-21 02:29:14.1446,172.8,71.1,41.25,41.15,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:29:14.3935,172.8,71.1,41.25,41.15,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:29:14.6423,172.8,71.1,41.25,41.15,9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:29:14.8919,172.8,71.1,41.25,41.15,9,20.32,7,3630,24.8,3.7,41.5,41
2020-09-21 02:29:15.1444,172.8,71.1,41.25,41.15,9.1,20.33,1,730,5,24,41.5,41
2020-09-21 02:29:15.3969,172.8,71.1,41.25,41.15,9.1,20.32,2,729.6,5.4,24,41.5,41
2020-09-21 02:29:15.6494,172.8,71.1,41.25,41.15,9,20.32,61,732.8,725.1,0,41.5,41
2020-09-21 02:29:15.9019,172.8,71.1,41.25,41.15,9.1,20.32,62,425,425,0,41.5,41
2020-09-21 02:29:16.1544,172.8,71.1,41.25,41.15,9,20.32,64,9.6,9.8,0,41.5,41
2020-09-21 02:29:16.4068,172.8,71.1,41.25,41.15,9,20.32,3,730,5,23,41.5,41
2020-09-21 02:29:16.6592,172.8,71.1,41.25,41.15,9,20.32,4,729.6,5.4,23,41.5,41
2020-09-21 02:29:16.9117,172.8,71.1,41.25,41.15,8.9,20.33,65,3570,3630,0,41.5,41
2020-09-21 02:29:17.1642,172.8,71.1,41.25,41.15,9.1,20.32,66,5180,5180,0,41.5,41
2020-09-21 02:29:17.4167,172.8,71.1,41.25,41.15,9.1,20.32,1,730,5,24,41.5,41
2020-09-21 02:29:17.6692,172.8,71.1,41.25,41.15,9,20.33,2,729.6,5.4,24,41.5,41
2020-09-21 02:29:17.9217,172.8,71.1,41.25,41.15,9,20.33,65,3570,3630,0,41.5,41
2020-09-21 02:29:18.1690,172.8,71.1,41.25,41.15,9,20.33,51,3.73,3.71,0,41.5,41
2020-09-21 02:29:18.4164,172.8,71.1,41.25,41.15,9,20.33,63,50,50,0,41.5,41
2020-09-21 02:29:18.6637,172.8,71.1,41.25,41.15,9.1,20.34,67,24.7,24.8,0,41.5,41
2020-09-21 02:29:18.9110,172.8,71.1,41.25,41.15,9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:29:19.1625,172.8,71.1,41.25,41.15,8.9,20.32,6,3580,24.7,3.7,41.5,41
2020-09-21 02:29:19.4149,172.8,71.1,41.25,41.15,9,20.32,7,3640,24.8,3.7,41.5,41
2020-09-21 02:29:19.6673,172.8,71.1,41.25,41.15,9,20.33,1,730.1,4.8,24,41.5,41
2020-09-21 02:29:19.9198,172.8,71.1,41.25,41.15,9,20.32,2,729.6,5.4,24,41.5,41
2020-09-21 02:29:20.1719,172.8,71.1,41.25,41.15,9,20.33,61,732.7,725.1,0,41.5,41
2020-09-21 02:29:20.4235,172.8,71.1,41.25,41.15,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:29:20.6752,172.8,71.1,41.25,41.15,9,20.32,64,9.5,9.7,0,41.5,41
2020-09-21 02:29:20.9269,172.8,71.1,41.25,41.15,9,20.33,3,730.1,4.8,23,41.5,41
2020-09-21 02:29:21.1766,172.8,71.1,41.25,41.15,9,20.32,4,729.6,5.4,23,41.5,41
2020-09-21 02:29:21.4239,172.8,71.1,41.25,41.15,9,20.32,65,3580,3630,0,41.5,41
2020-09-21 02:29:21.6711,172.8,71.1,41.25,41.15,9,20.32,66,5180,5180,0,41.5,41
2020-09-21 02:29:21.9184,172.8,71.1,41.25,41.15,9,20.33,1,730.1,4.8,24,41.5,41
2020-09-21 02:29:22.1681,172.8,71.1,41.25,41.15,9.1,20.33,2,729.6,5.4,24,41.5,41
2020-09-21 02:29:22.4206,172.8,71.1,41.25,41.15,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:29:22.6731,172.8,71.1,41.25,41.15,9,20.33,51,3.73,3.71,0,41.5,41
2020-09-21 02:29:22.9256,172.8,71.1,41.25,41.15,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:29:23.1782,172.8,71.1,41.25,41.15,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:29:23.4307,172.8,71.1,41.25,41.15,9.1,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:29:23.6832,172.8,71.1,41.25,41.15,9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:29:23.9357,172.8,71.1,41.25,41.15,8.9,20.33,7,3630,24.8,3.7,41.5,41
2020-09-21 02:29:24.1860,172.8,71.1,41.25,41.15,9.1,20.32,1,730.1,4.8,24,41.5,41
2020-09-21 02:29:24.4333,172.8,71.1,41.25,41.15,9,20.31,2,729.6,5.4,24,41.5,41
2020-09-21 02:29:24.6806,172.8,71.1,41.25,41.15,9,20.33,61,732.8,725,0,41.5,41
2020-09-21 02:29:24.9279,172.8,71.1,41.25,41.15,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:29:25.1752,172.8,71.1,41.25,41.15,9,20.32,64,9.6,9.8,0,41.5,41
2020-09-21 02:29:25.4226,172.8,71.1,41.25,41.15,9,20.32,3,730.1,4.8,23,41.5,41
2020-09-21 02:29:25.6700,172.8,71.1,41.25,41.15,9,20.33,4,729.6,5.4,23,41.5,41
2020-09-21 02:29:25.9174,172.8,71.1,41.25,41.15,8.9,20.33,65,3570,3630,0,41.5,41
2020-09-21 02:29:26.1648,172.8,71.1,41.25,41.15,9,20.21,66,5180,5180,0,41.5,41
2020-09-21 02:29:26.4134,172.8,71.1,41.25,41.15,9,20.32,1,730,4.8,24,41.5,41
2020-09-21 02:29:26.6659,172.8,71.1,41.25,41.15,9,20.33,2,729.6,5.4,24,41.5,41
2020-09-21 02:29:26.9184,172.8,71.1,41.25,41.15,9.1,20.32,65,3580,3630,0,41.5,41
2020-09-21 02:29:27.1709,172.8,71.1,41.25,41.15,8.9,20.34,51,3.73,3.71,0,41.5,41
2020-09-21 02:29:27.4235,172.8,71.1,41.25,41.15,9,20.33,63,50,50,0,41.5,41
2020-09-21 02:29:27.6716,172.8,71.1,41.25,41.15,9.1,20.33,67,24.7,24.8,0,41.5,41
2020-09-21 02:29:27.9188,172.8,71.1,41.25,41.15,9,20.33,52,3.73,3.71,0,41.5,41
2020-09-21 02:29:28.1661,172.8,71.1,41.25,41.15,9,20.32,6,3580,24.7,3.7,41.5,41
2020-09-21 02:29:28.4133,172.8,71.1,41.25,41.15,9,20.32,7,3630,24.8,3.7,41.5,41
2020-09-21 02:29:28.6606,172.8,71.1,41.25,41.15,9,20.32,1,730,4.8,24,41.5,41
2020-09-21 02:29:28.9078,172.8,71.1,41.25,41.15,9.1,20.32,2,729.6,5.4,24,41.5,41
2020-09-21 02:29:29.1550,172.8,71.1,41.25,41.15,9,20.32,61,732.9,725.1,0,41.5,41
2020-09-21 02:29:29.4023,172.8,71.1,41.25,41.15,9,20.33,62,425,425,0,41.5,41
2020-09-21 02:29:29.6495,172.8,71.1,41.25,41.15,9.1,20.33,64,9.5,9.7,0,41.5,41
2020-09-21 02:29:29.8971,172.8,71.1,41.25,41.15,9,20.32,3,730,4.8,23,41.5,41
2020-09-21 02:29:30.1447,172.8,71.1,41.25,41.15,9,20.32,4,729.6,5.4,23,41.5,41
2020-09-21 02:29:30.3923,172.8,71.1,41.25,41.15,9,20.31,65,3580,3630,0,41.5,41
2020-09-21 02:29:30.6399,172.8,71.1,41.25,41.15,9,20.32,66,5180,5180,0,41.5,41
2020-09-21 02:29:30.8871,172.8,71.1,41.25,41.15,9.1,20.32,1,730,4.8,24,41.5,41
2020-09-21 02:29:31.1343,172.8,71.1,41.25,41.15,9,20.32,2,729.6,5.4,24,41.5,41
2020-09-21 02:29:31.3815,172.8,71.1,41.25,41.15,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:29:31.6286,172.8,71.1,41.25,41.15,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:29:31.8757,172.8,71.1,41.25,41.15,9,20.32,63,50,50,0,41.5,41
2020-09-21 02:29:32.1228,172.8,71.1,41.25,41.15,9,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:29:32.3699,172.8,71.1,41.25,41.15,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:29:32.6170,172.8,71.1,41.25,41.15,8.9,20.32,6,3570,24.7,3.7,41.5,41
2020-09-21 02:29:32.8686,172.8,71.1,41.25,41.15,9,20.32,7,3630,24.8,3.7,41.5,41
2020-09-21 02:29:33.1210,172.8,71.1,41.25,41.15,9,20.32,1,730.1,4.8,24,41.5,41
2020-09-21 02:29:33.3734,172.8,71.1,41.25,41.15,9,20.33,2,729.7,5.4,24,41.5,41
2020-09-21 02:29:33.6259,172.8,71.2,41.25,41.2,9,20.32,61,732.8,725.1,0,41.5,41
2020-09-21 02:29:33.8783,172.8,71.2,41.25,41.2,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:29:34.1307,172.8,71.2,41.25,41.2,9,20.32,64,9.5,9.7,0,41.5,41
2020-09-21 02:29:34.3831,172.8,71.2,41.25,41.2,9.1,20.32,3,730.1,4.8,23,41.5,41
2020-09-21 02:29:34.6355,172.8,71.2,41.25,41.2,9,20.32,4,729.7,5.4,23,41.5,41
2020-09-21 02:29:34.8880,172.8,71.2,41.25,41.2,9,20.32,65,3580,3640,0,41.5,41
2020-09-21 02:29:35.1405,172.8,71.2,41.25,41.2,9,20.32,66,5170,5180,0,41.5,41
2020-09-21 02:29:35.3930,172.8,71.2,41.25,41.2,9,20.34,1,730.1,4.8,24,41.5,41
2020-09-21 02:29:35.6455,172.8,71.2,41.25,41.2,9.1,20.32,2,729.7,5.4,24,41.5,41
2020-09-21 02:29:35.8980,172.8,71.2,41.25,41.2,9,20.32,65,3580,3640,0,41.5,41
2020-09-21 02:29:36.1462,172.8,71.2,41.25,41.2,9,20.32,51,3.73,3.71,0,41.5,41
2020-09-21 02:29:36.3934,172.8,71.2,41.25,41.2,9.1,20.32,63,50,50,0,41.5,41
2020-09-21 02:29:36.6406,172.8,71.2,41.25,41.2,9.1,20.32,67,24.7,24.8,0,41.5,41
2020-09-21 02:29:36.8879,172.8,71.2,41.25,41.2,9,20.32,52,3.73,3.71,0,41.5,41
2020-09-21 02:29:37.1396,172.8,71.2,41.25,41.2,9,20.32,6,3580,24.7,3.7,41.5,41
2020-09-21 02:29:37.3920,172.8,71.2,41.25,41.2,9,20.32,7,3630,24.8,3.7,41.5,41
2020-09-21 02:29:37.6443,172.8,71.2,41.25,41.2,9.1,20.32,1,730.1,4.8,24,41.5,41
2020-09-21 02:29:37.8967,172.8,71.2,41.25,41.2,9.1,20.32,2,729.7,5.4,24,41.5,41
2020-09-21 02:29:38.1448,172.8,71.2,41.25,41.2,9,20.32,61,732.8,725.1,0,41.5,41
2020-09-21 02:29:38.3920,172.8,71.2,41.25,41.2,9,20.32,62,425,425,0,41.5,41
2020-09-21 02:29:38.6391,172.8,71.2,41.5,41.2,9,20.32,64,9.5,9.8,0,41.5,41
2020-09-21 02:29:38.8863,172.8,71.2,41.5,41.2,9,20.32,3,730.1,4.8,23,41.5,41
2020-09-21 02:29:39.1380,172.8,71.2,41.5,41.2,9.1,20.32,4,729.7,5.4,23,41.5,41
2020-09-21 02:29:39.3905,172.8,71.2,41.5,41.2,9,20.32,65,3570,3630,0,41.5,41
2020-09-21 02:29:39.6429,172.8,71.2,41.5,41.2,8.9,20.32,66,5170,5180,0,41.5,41
2020-09-21 02:29:39.8953,172.8,71.2,41.5,41.2,9,20.32,1,730.1,4.8,24,41.5,41
2020-09-21 02:29:40.1435,172.8,71.2,41.5,41.2,9,20.32,2,729.7,5.4,24,41.5,41
2020-09-21 02:29:40.3907,172.8,71.2,41.5,41.2,9,20.33,65,3580,3630,0,41.5,41.5
2020-09-21 02:29:40.6379,172.8,71.2,41.5,41.2,9,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:29:40.8851,172.8,71.2,41.5,41.2,9,20.32,63,50,50,0,41.5,41.5
2020-09-21 02:29:41.1346,172.8,71.2,41.5,41.2,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:29:41.3871,172.8,71.2,41.5,41.2,9,20.32,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:29:41.6395,172.8,71.2,41.5,41.2,8.9,20.32,6,3570,24.7,3.7,41.5,41.5
2020-09-21 02:29:41.8920,172.8,71.2,41.5,41.2,9,20.32,7,3620,24.8,3.7,41.5,41.5
2020-09-21 02:29:42.1445,172.8,71.2,41.5,41.2,9,20.32,1,730.1,4.8,24,41.5,41.5
2020-09-21 02:29:42.3970,172.8,71.2,41.5,41.2,9,20.32,2,729.5,5.4,24,41.5,41.5
2020-09-21 02:29:42.6495,172.8,71.3,41.5,41.26,9,20.32,61,732.8,725.2,0,41.5,41.5
2020-09-21 02:29:42.9020,172.8,71.3,41.5,41.26,8.9,20.32,62,425,425,0,41.5,41.5
2020-09-21 02:29:43.1523,172.8,71.3,41.5,41.26,9,20.32,64,9.5,9.7,0,41.5,41.5
2020-09-21 02:29:43.3996,172.8,71.3,41.5,41.26,9.1,20.32,3,730.1,4.8,23,41.5,41.5
2020-09-21 02:29:43.6469,172.8,71.3,41.5,41.26,9,20.32,4,729.5,5.4,23,41.5,41.5
2020-09-21 02:29:43.8942,172.8,71.3,41.5,41.26,9,20.32,65,3580,3620,0,41.5,41.5
2020-09-21 02:29:44.1439,172.8,71.3,41.5,41.26,9,20.32,66,5170,5170,0,41.5,41.5
2020-09-21 02:29:44.3964,172.8,71.3,41.5,41.26,9,20.33,1,730.1,4.8,24,41.5,41.5
2020-09-21 02:29:44.6489,172.8,71.3,41.5,41.26,9.1,20.32,2,729.5,5.4,24,41.5,41.5
2020-09-21 02:29:44.9013,172.8,71.3,41.5,41.26,9,20.32,65,3580,3620,0,41.5,41.5
2020-09-21 02:29:45.1536,172.8,71.3,41.5,41.26,8.9,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:29:45.4007,172.8,71.3,41.5,41.26,9,20.32,63,50,50,0,41.5,41.5
2020-09-21 02:29:45.6479,172.8,71.3,41.5,41.26,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:29:45.8950,172.8,71.3,41.5,41.26,9,20.32,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:29:46.1426,172.8,71.3,41.5,41.26,9,20.32,6,3580,24.7,3.7,41.5,41.5
2020-09-21 02:29:46.3951,172.8,71.3,41.5,41.26,8.9,20.32,7,3610,24.8,3.7,41.5,41.5
2020-09-21 02:29:46.6475,172.8,71.3,41.5,41.26,9,20.33,1,730.1,4.8,24,41.5,41.5
2020-09-21 02:29:46.9000,172.8,71.3,41.5,41.26,9,20.32,2,729.5,5.4,24,41.5,41.5
2020-09-21 02:29:47.1524,172.8,71.3,41.5,41.26,9,20.32,61,732.8,725.1,0,41.5,41.5
2020-09-21 02:29:47.4031,172.8,71.3,41.5,41.26,9,20.32,62,425,425,0,41.5,41.5
2020-09-21 02:29:47.6538,172.8,71.3,41.5,41.26,9,20.32,64,9.5,9.7,0,41.5,41.5
2020-09-21 02:29:47.9045,172.8,71.3,41.5,41.26,9,20.32,3,730.1,4.8,23,41.5,41.5
2020-09-21 02:29:48.1552,172.8,71.3,41.5,41.26,9.1,20.33,4,729.8,5.4,23,41.5,41.5
2020-09-21 02:29:48.4037,172.8,71.3,41.5,41.26,8.9,20.32,65,3580,3610,0,41.5,41.5
2020-09-21 02:29:48.6509,172.8,71.3,41.5,41.26,9,20.32,66,5170,5180,0,41.5,41.5
2020-09-21 02:29:48.8981,172.8,71.3,41.5,41.26,9,20.32,1,730.1,4.8,24,41.5,41.5
2020-09-21 02:29:49.1453,172.8,71.3,41.5,41.26,9,20.32,2,729.8,5.4,24,41.5,41.5
2020-09-21 02:29:49.3959,172.8,71.3,41.5,41.26,9.1,20.32,65,3590,3610,0,41.5,41.5
2020-09-21 02:29:49.6484,172.8,71.3,41.5,41.26,9,20.33,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:29:49.9009,172.8,71.3,41.5,41.26,9,20.32,63,50,50,0,41.5,41.5
2020-09-21 02:29:50.1534,172.8,71.3,41.5,41.26,9.1,20.33,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:29:50.4060,172.8,71.3,41.5,41.26,9,20.32,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:29:50.6532,172.8,71.3,41.5,41.26,9,20.33,6,3580,24.7,3.7,41.5,41.5
2020-09-21 02:29:50.9004,172.8,71.3,41.5,41.26,9,20.32,7,3600,24.8,3.7,41.5,41.5
2020-09-21 02:29:51.1476,172.8,71.3,41.5,41.26,8.9,20.33,1,730.1,4.8,24,41.5,41.5
2020-09-21 02:29:51.3949,172.8,71.3,41.5,41.26,9.1,20.32,2,729.8,5.4,24,41.5,41.5
2020-09-21 02:29:51.6464,172.8,71.3,41.5,41.26,9,20.32,61,732.9,725.1,0,41.5,41.5
2020-09-21 02:29:51.8989,172.8,71.3,41.5,41.26,8.9,20.33,62,425,425,0,41.5,41.5
2020-09-21 02:29:52.1514,172.8,71.3,41.5,41.26,9,20.32,64,9.5,9.7,0,41.5,41.5
2020-09-21 02:29:52.4039,172.8,71.3,41.5,41.26,9,20.32,3,730.1,4.8,23,41.5,41.5
2020-09-21 02:29:52.6564,172.8,71.3,41.5,41.26,9,20.32,4,729.8,5.4,23,41.5,41.5
2020-09-21 02:29:52.9089,172.8,71.3,41.5,41.26,9,20.32,65,3590,3610,0,41.5,41.5
2020-09-21 02:29:53.1613,172.8,71.3,41.5,41.26,8.9,20.31,66,5170,5170,0,41.5,41.5
2020-09-21 02:29:53.4137,172.8,71.3,41.5,41.26,9,20.32,1,730.1,4.8,24,41.5,41.5
2020-09-21 02:29:53.6662,172.8,71.3,41.5,41.26,9,20.32,2,729.8,5.4,24,41.5,41.5
2020-09-21 02:29:53.9187,172.8,71.3,41.5,41.26,9,20.32,65,3590,3610,0,41.5,41.5
2020-09-21 02:29:54.1711,172.8,71.3,41.5,41.26,9,20.33,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:29:54.4236,172.8,71.3,41.5,41.26,9,20.32,63,50,50,0,41.5,41.5
2020-09-21 02:29:54.6749,172.8,71.3,41.5,41.26,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:29:54.9221,172.8,71.3,41.5,41.26,9.1,20.32,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:29:55.1694,172.8,71.3,41.5,41.26,9,20.33,6,3600,24.7,3.7,41.5,41.5
2020-09-21 02:29:55.4166,172.8,71.3,41.5,41.26,9,20.33,7,3600,24.8,3.7,41.5,41.5
2020-09-21 02:29:55.6651,172.8,71.3,41.5,41.26,9,20.32,1,730.2,5,24,41.5,41.5
2020-09-21 02:29:55.9176,172.8,71.3,41.5,41.26,9,20.33,2,729.6,5.4,24,41.5,41.5
2020-09-21 02:29:56.1700,172.8,71.3,41.5,41.26,9.1,20.32,61,732.9,725.1,0,41.5,41.5
2020-09-21 02:29:56.4224,172.8,71.3,41.5,41.26,9,20.31,62,425,425,0,41.5,41.5
2020-09-21 02:29:56.6748,172.8,71.3,41.5,41.26,9,20.33,64,9.5,9.7,0,41.5,41.5
2020-09-21 02:29:56.9254,172.8,71.3,41.5,41.26,9.1,20.32,3,730.2,5,23,41.5,41.5
2020-09-21 02:29:57.1760,172.8,71.3,41.5,41.26,9,20.32,4,729.6,5.4,23,41.5,41.5
2020-09-21 02:29:57.4265,172.8,71.3,41.5,41.26,9,20.32,65,3580,3590,0,41.5,41.5
2020-09-21 02:29:57.6772,172.8,71.3,41.5,41.26,9,20.34,66,5160,5170,0,41.5,41.5
2020-09-21 02:29:57.9296,172.8,71.3,41.5,41.26,9,20.32,1,730.2,5,24,41.5,41.5
2020-09-21 02:29:58.1820,172.8,71.3,41.5,41.26,9.1,20.33,2,729.6,5.4,24,41.5,41.5
2020-09-21 02:29:58.4344,172.8,71.3,41.5,41.26,9,20.32,65,3590,3600,0,41.5,41.5
2020-09-21 02:29:58.6867,172.8,71.3,41.5,41.26,9,20.33,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:29:58.9381,172.8,71.3,41.5,41.26,9.1,20.31,63,50,50,0,41.5,41.5
2020-09-21 02:29:59.1895,172.8,71.3,41.5,41.26,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:29:59.4408,172.8,71.3,41.5,41.26,9,20.33,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:29:59.6922,172.8,71.3,41.5,41.26,9,20.32,6,3590,24.7,3.7,41.5,41.5
2020-09-21 02:29:59.9436,172.8,71.3,41.5,41.26,8.9,20.33,7,3590,24.8,3.7,41.5,41.5
2020-09-21 02:30:00.1949,172.8,71.3,41.5,41.26,9,20.33,1,730.2,5,24,41.5,41.5
2020-09-21 02:30:00.4463,172.8,71.3,41.5,41.26,9,20.33,2,729.6,5.4,24,41.5,41.5
2020-09-21 02:30:00.6977,172.8,71.3,41.5,41.26,9,20.32,61,732.8,725.1,0,41.5,41.5
2020-09-21 02:30:00.9490,172.8,71.3,41.5,41.26,9,20.32,62,425,425,0,41.5,41.5
2020-09-21 02:30:01.2004,172.8,71.3,41.5,41.26,9,20.32,64,9.6,9.7,0,41.5,41.5
2020-09-21 02:30:01.4518,172.8,71.3,41.5,41.26,9,20.32,3,730.2,5,23,41.5,41.5
2020-09-21 02:30:01.7031,172.8,71.3,41.5,41.26,9.1,20.32,4,729.6,5.4,23,41.5,41.5
2020-09-21 02:30:01.9545,172.8,71.3,41.5,41.26,8.9,20.32,65,3590,3600,0,41.5,41.5
2020-09-21 02:30:02.2059,172.8,71.3,41.5,41.26,8.9,20.32,66,5160,5170,0,41.5,41.5
2020-09-21 02:30:02.4572,172.8,71.3,41.5,41.26,9,20.32,1,730.2,4.8,24,41.5,41.5
2020-09-21 02:30:02.7086,172.8,71.3,41.5,41.26,9,20.32,2,729.7,5.3,24,41.5,41.5
2020-09-21 02:30:02.9573,172.8,71.3,41.5,41.26,9,20.32,65,3590,3600,0,41.5,41.5
2020-09-21 02:30:03.2046,172.8,71.3,41.5,41.26,9.1,20.34,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:03.4519,172.8,71.3,41.5,41.26,8.9,20.33,63,50,50,0,41.5,41.5
2020-09-21 02:30:03.6992,172.8,71.3,41.5,41.26,9,20.31,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:30:03.9465,172.8,71.3,41.5,41.26,9,20.32,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:04.1938,172.8,71.3,41.5,41.26,9,20.32,6,3590,24.7,3.7,41.5,41.5
2020-09-21 02:30:04.4412,172.8,71.3,41.5,41.26,9,20.32,7,3600,24.8,3.7,41.5,41.5
2020-09-21 02:30:04.6885,172.8,71.3,41.5,41.26,9,20.32,1,730.2,4.8,24,41.5,41.5
2020-09-21 02:30:04.9359,172.8,71.3,41.5,41.26,9,20.32,2,729.7,5.3,24,41.5,41.5
2020-09-21 02:30:05.1833,172.8,71.3,41.5,41.26,9.1,20.32,61,732.9,725.2,0,41.5,41.5
2020-09-21 02:30:05.4307,172.8,71.3,41.5,41.26,9,20.34,62,425,425,0,41.5,41.5
2020-09-21 02:30:05.6781,172.8,71.3,41.5,41.26,9,20.32,64,9.5,9.7,0,41.5,41.5
2020-09-21 02:30:05.9256,172.8,71.3,41.5,41.26,9,20.32,3,730.2,4.8,23,41.5,41.5
2020-09-21 02:30:06.1732,172.8,71.3,41.5,41.26,9,20.33,4,729.7,5.3,23,41.5,41.5
2020-09-21 02:30:06.4257,172.8,71.3,41.5,41.26,9,20.32,65,3590,3600,0,41.5,41.5
2020-09-21 02:30:06.6783,172.8,71.3,41.5,41.26,9,20.32,66,5160,5160,0,41.5,41.5
2020-09-21 02:30:06.9309,172.8,71.3,41.5,41.26,8.9,20.32,1,730.2,4.8,24,41.5,41.5
2020-09-21 02:30:07.1835,172.8,71.3,41.5,41.26,9.1,20.32,2,729.7,5.3,24,41.5,41.5
2020-09-21 02:30:07.4309,172.8,71.3,41.5,41.26,9,20.34,65,3600,3600,0,41.5,41.5
2020-09-21 02:30:07.6783,172.8,71.3,41.5,41.26,9,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:07.9257,172.8,71.3,41.5,41.26,9,20.32,63,50,50,0,41.5,41.5
2020-09-21 02:30:08.1731,172.8,71.3,41.5,41.26,9,20.33,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:30:08.4204,172.8,71.3,41.5,41.26,9,20.34,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:08.6678,172.8,71.3,41.5,41.26,9.1,20.32,6,3600,24.7,3.7,41.5,41.5
2020-09-21 02:30:08.9152,172.8,71.3,41.5,41.26,8.9,20.32,7,3600,24.8,3.7,41.5,41.5
2020-09-21 02:30:09.1626,172.8,71.3,41.5,41.26,9,20.32,1,730.2,4.8,24,41.5,41.5
2020-09-21 02:30:09.4111,172.8,71.3,41.5,41.26,9,20.32,2,729.7,5.4,24,41.5,41.5
2020-09-21 02:30:09.6636,172.8,71.3,41.5,41.26,9,20.32,61,732.9,725.1,0,41.5,41.5
2020-09-21 02:30:09.9160,172.8,71.3,41.5,41.26,9.1,20.32,62,425,425,0,41.5,41.5
2020-09-21 02:30:10.1684,172.8,71.3,41.5,41.26,9,20.32,64,9.5,9.7,0,41.5,41.5
2020-09-21 02:30:10.4205,172.8,71.3,41.5,41.26,9,20.32,3,730.2,5,23,41.5,41.5
2020-09-21 02:30:10.6712,172.8,71.3,41.5,41.26,9.1,20.33,4,729.7,5.4,23,41.5,41.5
2020-09-21 02:30:10.9218,172.8,71.3,41.5,41.26,9,20.32,65,3600,3600,0,41.5,41.5
2020-09-21 02:30:11.1725,172.8,71.3,41.5,41.26,9,20.33,66,5160,5160,0,41.5,41.5
2020-09-21 02:30:11.4231,172.8,71.3,41.5,41.26,9,20.32,1,730.2,5,24,41.5,41.5
2020-09-21 02:30:11.6755,172.8,71.3,41.5,41.26,9,20.32,2,729.7,5.4,24,41.5,41.5
2020-09-21 02:30:11.9282,172.8,71.3,41.5,41.26,9.1,20.33,65,3600,3600,0,41.5,41.5
2020-09-21 02:30:12.1809,172.8,71.3,41.5,41.26,9,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:12.4336,172.8,71.3,41.5,41.26,8.9,20.33,63,50,50,0,41.5,41.5
2020-09-21 02:30:12.6818,172.8,71.3,41.5,41.26,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:30:12.9291,172.8,71.3,41.5,41.26,9,20.33,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:13.1763,172.8,71.3,41.5,41.26,9,20.34,6,3590,24.7,3.7,41.5,41.5
2020-09-21 02:30:13.4236,172.8,71.3,41.5,41.26,9,20.32,7,3600,24.8,3.7,41.5,41.5
2020-09-21 02:30:13.6709,172.8,71.3,41.5,41.26,8.9,20.33,1,730.2,5,24,41.5,41.5
2020-09-21 02:30:13.9182,172.8,71.3,41.5,41.26,9,20.32,2,729.7,5.4,24,41.5,41.5
2020-09-21 02:30:14.1654,172.8,71.3,41.5,41.26,9,20.32,61,732.8,725.2,0,41.5,41.5
2020-09-21 02:30:14.4127,172.8,71.3,41.5,41.26,9,20.33,62,425,425,0,41.5,41.5
2020-09-21 02:30:14.6654,172.8,71.3,41.5,41.26,9,20.32,64,9.5,9.7,0,41.5,41.5
2020-09-21 02:30:14.9180,172.8,71.3,41.5,41.26,8.9,20.32,3,730.2,5,23,41.5,41.5
2020-09-21 02:30:15.1706,172.8,71.3,41.5,41.26,9,20.33,4,729.7,5.4,23,41.5,41.5
2020-09-21 02:30:15.4233,172.8,71.3,41.5,41.26,9.1,20.19,65,3600,3600,0,41.5,41.5
2020-09-21 02:30:15.6759,172.8,71.3,41.5,41.26,9,20.33,66,5160,5160,0,41.5,41.5
2020-09-21 02:30:15.9285,172.8,71.3,41.5,41.26,9,20.32,1,730.2,5,24,41.5,41.5
2020-09-21 02:30:16.1811,172.8,71.3,41.5,41.26,9,20.32,2,729.7,5.4,24,41.5,41.5
2020-09-21 02:30:16.4337,172.8,71.3,41.5,41.26,9,20.32,65,3590,3600,0,41.5,41.5
2020-09-21 02:30:16.6825,172.8,71.3,41.5,41.26,9.1,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:16.9305,172.8,71.3,41.5,41.26,9,20.32,63,50,50,0,41.5,41.5
2020-09-21 02:30:17.1785,172.8,71.3,41.5,41.26,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:30:17.4264,172.8,71.3,41.5,41.26,9.1,20.33,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:17.6742,172.8,71.3,41.5,41.26,9,20.32,6,3590,24.7,3.7,41.5,41.5
2020-09-21 02:30:17.9216,172.8,71.3,41.5,41.26,9,20.32,7,3600,24.8,3.7,41.5,41.5
2020-09-21 02:30:18.1689,172.8,71.3,41.5,41.26,9,20.33,1,730.2,4.8,24,41.5,41.5
2020-09-21 02:30:18.4163,172.8,71.3,41.5,41.26,9,20.32,2,729.7,5.4,24,41.5,41.5
2020-09-21 02:30:18.6639,172.8,71.3,41.5,41.26,9.1,20.32,61,732.9,725.1,0,41.5,41.5
2020-09-21 02:30:18.9165,172.8,71.3,41.5,41.26,9.1,20.32,62,425,425,0,41.5,41.5
2020-09-21 02:30:19.1691,172.8,71.3,41.5,41.26,9,20.32,64,9.6,9.7,0,41.5,41.5
2020-09-21 02:30:19.4217,172.8,71.3,41.5,41.26,9,20.32,3,730.2,4.8,23,41.5,41.5
2020-09-21 02:30:19.6743,172.8,71.3,41.5,41.26,9,20.32,4,729.7,5.4,23,41.5,41.5
2020-09-21 02:30:19.9215,172.8,71.3,41.5,41.26,9,20.32,65,3590,3600,0,41.5,41.5
2020-09-21 02:30:20.1687,172.8,71.3,41.5,41.26,9.1,20.33,66,5160,5160,0,41.5,41.5
2020-09-21 02:30:20.4159,172.8,71.3,41.5,41.26,8.9,20.32,1,730.2,4.8,24,41.5,41.5
2020-09-21 02:30:20.6631,172.8,71.3,41.5,41.26,8.9,20.32,2,729.7,5.4,24,41.5,41.5
2020-09-21 02:30:20.9116,172.8,71.3,41.5,41.26,9,20.32,65,3600,3600,0,41.5,41.5
2020-09-21 02:30:21.1643,172.8,71.3,41.5,41.26,9,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:21.4170,172.8,71.3,41.5,41.26,9,20.33,63,50,50,0,41.5,41.5
2020-09-21 02:30:21.6697,172.8,71.3,41.5,41.26,8.9,20.33,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:30:21.9224,172.8,71.3,41.5,41.26,9,20.32,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:22.1750,172.8,71.3,41.5,41.26,9,20.32,6,3600,24.7,3.7,41.5,41.5
2020-09-21 02:30:22.4275,172.8,71.3,41.5,41.26,9,20.32,7,3600,24.8,3.7,41.5,41.5
2020-09-21 02:30:22.6800,172.8,71.3,41.5,41.26,9,20.32,1,730.2,4.8,24,41.5,41.5
2020-09-21 02:30:22.9325,172.8,71.3,41.5,41.26,9,20.32,2,729.7,5.4,24,41.5,41.5
2020-09-21 02:30:23.1850,172.8,71.3,41.5,41.26,9,20.32,61,732.9,725.2,0,41.5,41.5
2020-09-21 02:30:23.4376,172.8,71.3,41.5,41.26,9,20.32,62,425,425,0,41.5,41.5
2020-09-21 02:30:23.6901,172.8,71.3,41.5,41.26,9.1,20.3,64,9.5,9.7,0,41.5,41.5
2020-09-21 02:30:23.9426,172.8,71.3,41.5,41.26,8.9,20.32,3,730.1,4.8,23,41.5,41.5
2020-09-21 02:30:24.1950,172.8,71.3,41.5,41.26,9,20.32,4,729.8,5.4,23,41.5,41.5
2020-09-21 02:30:24.4422,172.8,71.3,41.5,41.26,9,20.24,65,3600,3600,0,41.5,41.5
2020-09-21 02:30:24.6895,172.8,71.3,41.5,41.26,9,20.32,66,5160,5160,0,41.5,41.5
2020-09-21 02:30:24.9367,172.8,71.3,41.5,41.26,9,20.32,1,730.1,4.8,24,41.5,41.5
2020-09-21 02:30:25.1844,172.8,71.3,41.5,41.26,9,20.32,2,729.8,5.4,24,41.5,41.5
2020-09-21 02:30:25.4369,172.8,71.3,41.5,41.26,9,20.33,65,3600,3600,0,41.5,41.5
2020-09-21 02:30:25.6894,172.8,71.3,41.5,41.26,9.1,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:25.9419,172.8,71.3,41.5,41.26,9,20.32,63,50,50,0,41.5,41.5
2020-09-21 02:30:26.1942,172.8,71.3,41.5,41.26,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:30:26.4415,172.8,71.3,41.5,41.26,9,20.32,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:26.6888,172.8,71.3,41.5,41.26,9,20.32,6,3600,24.7,3.7,41.5,41.5
2020-09-21 02:30:26.9361,172.8,71.3,41.5,41.26,9,20.32,7,3600,24.8,3.7,41.5,41.5
2020-09-21 02:30:27.1834,172.8,71.3,41.5,41.26,9,20.33,1,730.1,4.8,24,41.5,41.5
2020-09-21 02:30:27.4306,172.8,71.3,41.5,41.26,8.9,20.32,2,729.8,5.4,24,41.5,41.5
2020-09-21 02:30:27.6778,172.8,71.3,41.5,41.26,9,20.32,61,732.9,725.1,0,41.5,41.5
2020-09-21 02:30:27.9250,172.8,71.3,41.5,41.26,9,20.33,62,425,425,0,41.5,41.5
2020-09-21 02:30:28.1723,172.8,71.3,41.5,41.26,9,20.31,64,9.5,9.7,0,41.5,41.5
2020-09-21 02:30:28.4195,172.8,71.3,41.5,41.26,9,20.31,3,730.1,4.8,23,41.5,41.5
2020-09-21 02:30:28.6667,172.8,71.3,41.5,41.26,8.9,20.32,4,729.8,5.4,23,41.5,41.5
2020-09-21 02:30:28.9140,172.8,71.3,41.5,41.26,9,20.32,65,3600,3600,0,41.5,41.5
2020-09-21 02:30:29.1612,172.8,71.3,41.5,41.26,9.1,20.32,66,5160,5160,0,41.5,41.5
2020-09-21 02:30:29.4113,172.8,71.3,41.5,41.26,9,20.33,1,730.1,4.8,24,41.5,41.5
2020-09-21 02:30:29.6638,172.8,71.3,41.5,41.26,9,20.33,2,729.8,5.4,24,41.5,41.5
2020-09-21 02:30:29.9163,172.8,71.3,41.5,41.26,9,20.32,65,3600,3590,0,41.5,41.5
2020-09-21 02:30:30.1687,172.8,71.3,41.5,41.26,9,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:30.4186,172.8,71.3,41.5,41.26,9.1,20.32,63,50,50,0,41.5,41.5
2020-09-21 02:30:30.6660,172.8,71.3,41.5,41.26,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:30:30.9134,172.8,71.3,41.5,41.26,9,20.32,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:31.1607,172.8,71.3,41.5,41.26,9,20.32,6,3600,24.7,3.7,41.5,41.5
2020-09-21 02:30:31.4094,172.8,71.3,41.5,41.26,9,20.31,7,3600,24.8,3.7,41.5,41.5
2020-09-21 02:30:31.6618,172.8,71.3,41.5,41.26,9,20.32,1,730.3,4.8,24,41.5,41.5
2020-09-21 02:30:31.9143,172.8,71.3,41.5,41.26,9,20.32,2,729.6,5.4,24,41.5,41.5
2020-09-21 02:30:32.1667,172.8,71.3,41.5,41.26,9,20.32,61,733,725.2,0,41.5,41.5
2020-09-21 02:30:32.4192,172.8,71.3,41.5,41.26,9.1,20.32,62,425,425,0,41.5,41.5
2020-09-21 02:30:32.6720,172.8,71.3,41.5,41.26,9,20.32,64,9.6,9.7,0,41.5,41.5
2020-09-21 02:30:32.9249,172.8,71.3,41.5,41.26,8.9,20.32,3,730.3,4.8,23,41.5,41.5
2020-09-21 02:30:33.1777,172.8,71.3,41.5,41.26,9,20.32,4,729.6,5.4,23,41.5,41.5
2020-09-21 02:30:33.4291,172.8,71.3,41.5,41.26,9,20.33,65,3600,3600,0,41.5,41.5
2020-09-21 02:30:33.6764,172.8,71.4,41.5,41.32,9,20.32,66,5160,5160,0,41.5,41.5
2020-09-21 02:30:33.9236,172.8,71.4,41.5,41.32,9,20.33,1,730.3,4.8,24,41.5,41.5
2020-09-21 02:30:34.1708,172.8,71.4,41.5,41.32,8.9,20.32,2,729.6,5.4,24,41.5,41.5
2020-09-21 02:30:34.4180,172.8,71.4,41.5,41.32,9,20.33,65,3600,3600,0,41.5,41.5
2020-09-21 02:30:34.6696,172.8,71.4,41.5,41.32,9,20.33,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:34.9221,172.8,71.4,41.5,41.32,9,20.33,63,50,50,0,41.5,41.5
2020-09-21 02:30:35.1746,172.8,71.4,41.5,41.32,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:30:35.4271,172.8,71.4,41.5,41.32,8.9,20.31,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:35.6796,172.8,71.4,41.5,41.32,9,20.32,6,3600,24.7,3.7,41.5,41.5
2020-09-21 02:30:35.9322,172.8,71.4,41.5,41.32,9.1,20.32,7,3600,24.8,3.7,41.5,41.5
2020-09-21 02:30:36.1847,172.8,71.4,41.5,41.32,9,20.32,1,730.3,4.8,24,41.5,41.5
2020-09-21 02:30:36.4373,172.8,71.4,41.5,41.32,9,20.33,2,729.6,5.4,24,41.5,41.5
2020-09-21 02:30:36.6899,172.8,71.4,41.5,41.32,9,20.32,61,732.9,725.2,0,41.5,41.5
2020-09-21 02:30:36.9426,172.8,71.4,41.5,41.32,9,20.32,62,425,425,0,41.5,41.5
2020-09-21 02:30:37.1953,172.8,71.4,41.5,41.32,9.1,20.3,64,9.6,9.7,0,41.5,41.5
2020-09-21 02:30:37.4479,172.8,71.4,41.5,41.32,9,20.32,3,730.3,4.8,23,41.5,41.5
2020-09-21 02:30:37.6982,172.8,71.4,41.5,41.32,9,20.32,4,729.6,5.4,23,41.5,41.5
2020-09-21 02:30:37.9455,172.8,71.4,41.5,41.32,9.1,20.32,65,3600,3600,0,41.5,41.5
2020-09-21 02:30:38.1929,172.8,71.4,41.5,41.32,9,20.33,66,5170,5160,0,41.5,41.5
2020-09-21 02:30:38.4402,172.8,71.4,41.5,41.32,9,20.33,1,730.3,4.8,24,41.5,41.5
2020-09-21 02:30:38.6875,172.8,71.4,41.5,41.32,9,20.32,2,729.8,5.3,24,41.5,41.5
2020-09-21 02:30:38.9349,172.8,71.4,41.5,41.32,8.9,20.33,65,3590,3590,0,41.5,41.5
2020-09-21 02:30:39.1823,172.8,71.4,41.5,41.32,9.1,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:39.4297,172.8,71.4,41.5,41.32,9,20.33,63,50,50,0,41.5,41.5
2020-09-21 02:30:39.6791,172.8,71.4,41.5,41.32,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:30:39.9316,172.8,71.4,41.5,41.32,9,20.32,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:40.1841,172.8,71.4,41.5,41.32,9,20.32,6,3600,24.7,3.7,41.5,41.5
2020-09-21 02:30:40.4366,172.8,71.4,41.5,41.32,9,20.32,7,3600,24.8,3.7,41.5,41.5
2020-09-21 02:30:40.6892,172.8,71.4,41.5,41.32,9,20.33,1,730.3,4.8,24,41.5,41.5
2020-09-21 02:30:40.9417,172.8,71.4,41.5,41.32,8.9,20.32,2,729.8,5.3,24,41.5,41.5
2020-09-21 02:30:41.1942,172.8,71.4,41.5,41.32,8.9,20.33,61,732.9,725.2,0,41.5,41.5
2020-09-21 02:30:41.4468,172.8,71.4,41.5,41.32,9,20.33,62,425,425,0,41.5,41.5
2020-09-21 02:30:41.6988,172.8,71.4,41.5,41.32,9,20.32,64,9.6,9.7,0,41.5,41.5
2020-09-21 02:30:41.9462,172.8,71.4,41.5,41.32,9,20.32,3,730.3,4.8,23,41.5,41.5
2020-09-21 02:30:42.1937,172.8,71.4,41.5,41.32,8.9,20.32,4,729.8,5.3,23,41.5,41.5
2020-09-21 02:30:42.4411,172.8,71.4,41.5,41.32,9,20.32,65,3600,3600,0,41.5,41.5
2020-09-21 02:30:42.6885,172.8,71.4,41.5,41.32,9.1,20.33,66,5170,5170,0,41.5,41.5
2020-09-21 02:30:42.9358,172.8,71.4,41.5,41.32,9,20.32,1,730.3,4.8,24,41.5,41.5
2020-09-21 02:30:43.1831,172.8,71.4,41.5,41.32,9,20.33,2,729.8,5.3,24,41.5,41.5
2020-09-21 02:30:43.4304,172.8,71.4,41.5,41.32,9,20.32,65,3610,3600,0,41.5,41.5
2020-09-21 02:30:43.6777,172.8,71.4,41.5,41.32,9,20.33,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:43.9251,172.8,71.4,41.5,41.32,9.1,20.32,63,50,50,0,41.5,41.5
2020-09-21 02:30:44.1724,172.8,71.4,41.5,41.32,9.1,20.33,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:30:44.4198,172.8,71.4,41.5,41.32,9,20.32,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:44.6671,172.8,71.4,41.5,41.32,9,20.32,6,3600,24.7,3.7,41.5,41.5
2020-09-21 02:30:44.9177,172.8,71.4,41.5,41.32,9,20.31,7,3610,24.8,3.7,41.5,41.5
2020-09-21 02:30:45.1701,172.8,71.4,41.5,41.32,9,20.32,1,730.3,4.8,24,41.5,41.5
2020-09-21 02:30:45.4226,172.8,71.4,41.5,41.32,9,20.33,2,729.8,5.3,24,41.5,41.5
2020-09-21 02:30:45.6750,172.8,71.4,41.5,41.32,9,20.33,61,733,725.3,0,41.5,41.5
2020-09-21 02:30:45.9275,172.8,71.4,41.5,41.32,9.1,20.32,62,425,425,0,41.5,41.5
2020-09-21 02:30:46.1795,172.8,71.4,41.5,41.32,9.1,20.32,64,9.6,9.7,0,41.5,41.5
