Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:30:46.4314,172.8,71.4,41.5,41.32,9,20.32,3,730.2,4.8,23,41.5,41.5
2020-09-21 02:30:46.6834,172.8,71.4,41.5,41.32,9,20.32,4,729.8,5.4,23,41.5,41.5
2020-09-21 02:30:46.9353,172.8,71.4,41.5,41.32,9,20.32,65,3600,3600,0,41.5,41.5
2020-09-21 02:30:47.1873,172.8,71.4,41.5,41.32,9,20.32,66,5170,5170,0,41.5,41.5
2020-09-21 02:30:47.4398,172.8,71.4,41.5,41.32,9.1,20.33,1,730.2,4.8,24,41.5,41.5
2020-09-21 02:30:47.6924,172.8,71.4,41.5,41.32,9,20.32,2,729.8,5.4,24,41.5,41.5
2020-09-21 02:30:47.9449,172.8,71.4,41.5,41.32,8.9,20.31,65,3590,3590,0,41.5,41.5
2020-09-21 02:30:48.1975,172.8,71.4,41.5,41.32,9,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:48.4488,172.8,71.4,41.5,41.32,9,20.33,63,50,50,0,41.5,41.5
2020-09-21 02:30:48.6966,172.8,71.4,41.5,41.32,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:30:48.9444,172.8,71.4,41.5,41.32,9.1,20.33,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:49.1921,172.8,71.4,41.5,41.32,8.9,20.32,6,3590,24.7,3.7,41.5,41.5
2020-09-21 02:30:49.4410,172.8,71.4,41.5,41.32,9,20.32,7,3600,24.8,3.7,41.5,41.5
2020-09-21 02:30:49.6930,172.8,71.4,41.5,41.32,9.1,20.32,1,730.2,4.8,24,41.5,41.5
2020-09-21 02:30:49.9451,172.8,71.4,41.5,41.32,9,20.32,2,729.8,5.4,24,41.5,41.5
2020-09-21 02:30:50.1971,172.8,71.4,41.5,41.32,9,20.33,61,732.9,725.2,0,41.5,41.5
2020-09-21 02:30:50.4492,172.8,71.4,41.5,41.32,9,20.33,62,425,425,0,41.5,41.5
2020-09-21 02:30:50.6992,172.8,71.4,41.5,41.32,9,20.32,64,9.6,9.7,0,41.5,41.5
2020-09-21 02:30:50.9489,172.8,71.4,41.5,41.32,9.1,20.33,3,730.2,4.8,23,41.5,41.5
2020-09-21 02:30:51.1985,172.8,71.4,41.5,41.32,9,20.32,4,729.8,5.4,23,41.5,41.5
2020-09-21 02:30:51.4481,172.8,71.4,41.5,41.32,9,20.32,65,3600,3600,0,41.5,41.5
2020-09-21 02:30:51.6978,172.8,71.4,41.5,41.32,9,20.32,66,5170,5170,0,41.5,41.5
2020-09-21 02:30:51.9474,172.8,71.4,41.5,41.32,9,20.32,1,730.2,4.8,24,41.5,41.5
2020-09-21 02:30:52.1971,172.8,71.4,41.5,41.32,9.1,20.32,2,729.8,5.4,24,41.5,41.5
2020-09-21 02:30:52.4467,172.8,71.4,41.5,41.32,9,20.32,65,3600,3600,0,41.5,41.5
2020-09-21 02:30:52.6954,172.8,71.4,41.5,41.32,8.9,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:52.9428,172.8,71.4,41.5,41.32,9.1,20.32,63,50,50,0,41.5,41.5
2020-09-21 02:30:53.1903,172.8,71.4,41.5,41.32,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:30:53.4377,172.8,71.4,41.5,41.32,9,20.32,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:53.6851,172.8,71.4,41.5,41.32,9,20.32,6,3610,24.7,3.7,41.5,41.5
2020-09-21 02:30:53.9325,172.8,71.4,41.5,41.32,9,20.33,7,3610,24.8,3.7,41.5,41.5
2020-09-21 02:30:54.1799,172.8,71.4,41.5,41.32,9,20.33,1,730.3,4.8,24,41.5,41.5
2020-09-21 02:30:54.4273,172.8,71.4,41.5,41.32,9,20.32,2,729.7,5.4,24,41.5,41.5
2020-09-21 02:30:54.6747,172.8,71.4,41.5,41.32,8.9,20.32,61,733,725.2,0,41.5,41.5
2020-09-21 02:30:54.9219,172.8,71.4,41.5,41.32,9,20.32,62,425,425,0,41.5,41.5
2020-09-21 02:30:55.1690,172.8,71.4,41.5,41.32,9,20.32,64,9.6,9.7,0,41.5,41.5
2020-09-21 02:30:55.4162,172.8,71.4,41.5,41.32,9,20.32,3,730.3,4.8,23,41.5,41.5
2020-09-21 02:30:55.6633,172.8,71.4,41.5,41.32,9.1,20.33,4,729.7,5.4,23,41.5,41.5
2020-09-21 02:30:55.9113,172.8,71.4,41.5,41.32,8.9,20.32,65,3600,3600,0,41.5,41.5
2020-09-21 02:30:56.1623,172.8,71.4,41.5,41.32,9,20.32,66,5170,5170,0,41.5,41.5
2020-09-21 02:30:56.4133,172.8,71.4,41.5,41.32,9.1,20.33,1,730.3,4.8,24,41.5,41.5
2020-09-21 02:30:56.6643,172.8,71.4,41.5,41.32,9,20.33,2,729.7,5.4,24,41.5,41.5
2020-09-21 02:30:56.9155,172.8,71.4,41.5,41.32,9,20.32,65,3610,3610,0,41.5,41.5
2020-09-21 02:30:57.1680,172.8,71.4,41.5,41.32,9,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:57.4204,172.8,71.4,41.5,41.32,9,20.33,63,50,50,0,41.5,41.5
2020-09-21 02:30:57.6729,172.8,71.4,41.5,41.32,9.1,20.33,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:30:57.9254,172.8,71.4,41.5,41.32,9,20.33,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:30:58.1783,172.8,71.4,41.5,41.32,9,20.32,6,3610,24.7,3.7,41.5,41.5
2020-09-21 02:30:58.4313,172.8,71.4,41.5,41.32,9.1,20.32,7,3610,24.8,3.7,41.5,41.5
2020-09-21 02:30:58.6842,172.8,71.4,41.5,41.32,9,20.32,1,730.3,4.8,24,41.5,41.5
2020-09-21 02:30:58.9371,172.8,71.4,41.5,41.32,9.1,20.33,2,729.7,5.4,24,41.5,41.5
2020-09-21 02:30:59.1899,172.8,71.4,41.5,41.32,9,20.33,61,733,725.2,0,41.5,41.5
2020-09-21 02:30:59.4427,172.8,71.4,41.5,41.32,8.9,20.32,62,425,425,0,41.5,41.5
2020-09-21 02:30:59.6954,172.8,71.4,41.5,41.32,9.1,20.33,64,9.6,9.7,0,41.5,41.5
2020-09-21 02:30:59.9481,172.8,71.4,41.5,41.32,9,20.32,3,730.3,4.8,23,41.5,41.5
2020-09-21 02:31:00.1984,172.8,71.4,41.5,41.32,9,20.32,4,729.9,5.4,23,41.5,41.5
2020-09-21 02:31:00.4457,172.8,71.4,41.5,41.32,9,20.32,65,3610,3610,0,41.5,41.5
2020-09-21 02:31:00.6930,172.8,71.4,41.5,41.32,9,20.32,66,5180,5170,0,41.5,41.5
2020-09-21 02:31:00.9402,172.8,71.4,41.5,41.32,9,20.33,1,730.3,5,24,41.5,41.5
2020-09-21 02:31:01.1878,172.8,71.4,41.5,41.32,9,20.32,2,729.9,5.4,24,41.5,41.5
2020-09-21 02:31:01.4403,172.8,71.4,41.5,41.32,9,20.32,65,3600,3600,0,41.5,41.5
2020-09-21 02:31:01.6928,172.8,71.4,41.5,41.32,9,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:31:01.9454,172.8,71.4,41.5,41.32,9,20.32,63,50,50,0,41.5,41.5
2020-09-21 02:31:02.1979,172.8,71.4,41.5,41.32,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:31:02.4507,172.8,71.4,41.5,41.32,9.1,20.33,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:31:02.7035,172.8,71.4,41.5,41.32,8.9,20.32,6,3610,24.7,3.7,41.5,41.5
2020-09-21 02:31:02.9562,172.8,71.4,41.5,41.32,9,20.33,7,3600,24.8,3.7,41.5,41.5
2020-09-21 02:31:03.2090,172.8,71.4,41.5,41.32,9.1,20.32,1,730.3,5,24,41.5,41.5
2020-09-21 02:31:03.4584,172.8,71.4,41.5,41.32,9,20.32,2,729.9,5.4,24,41.5,41.5
2020-09-21 02:31:03.7057,172.8,71.4,41.5,41.32,9,20.32,61,732.9,725.2,0,41.5,41.5
2020-09-21 02:31:03.9531,172.8,71.4,41.5,41.32,9,20.32,62,425,425,0,41.5,41.5
2020-09-21 02:31:04.2005,172.8,71.4,41.5,41.32,9,20.33,64,9.6,9.7,0,41.5,41.5
2020-09-21 02:31:04.4512,172.8,71.4,41.5,41.32,9.1,20.32,3,730.3,5,23,41.5,41.5
2020-09-21 02:31:04.7040,172.8,71.4,41.5,41.32,9,20.33,4,729.9,5.4,23,41.5,41.5
2020-09-21 02:31:04.9568,172.8,71.4,41.5,41.32,9,20.32,65,3600,3600,0,41.5,41.5
2020-09-21 02:31:05.2096,172.8,71.4,41.5,41.32,9.1,20.32,66,5180,5180,0,41.5,41.5
2020-09-21 02:31:05.4611,172.8,71.4,41.5,41.32,9,20.32,1,730.3,5,24,41.5,41.5
2020-09-21 02:31:05.7085,172.8,71.4,41.5,41.32,9.1,20.33,2,729.9,5.4,24,41.5,41.5
2020-09-21 02:31:05.9559,172.8,71.4,41.5,41.32,9,20.33,65,3610,3610,0,41.5,41.5
2020-09-21 02:31:06.2034,172.8,71.4,41.5,41.32,9,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:31:06.4508,172.8,71.4,41.5,41.32,9.1,20.32,63,50,50,0,41.5,41.5
2020-09-21 02:31:06.6981,172.8,71.4,41.5,41.32,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:31:06.9453,172.8,71.4,41.5,41.32,9,20.33,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:31:07.1925,172.8,71.4,41.5,41.32,9,20.32,6,3610,24.7,3.7,41.5,41.5
2020-09-21 02:31:07.4398,172.8,71.4,41.5,41.32,9,20.32,7,3610,24.8,3.7,41.5,41.5
2020-09-21 02:31:07.6870,172.8,71.5,41.5,41.38,9,20.33,1,730.2,5,24,41.5,41.5
2020-09-21 02:31:07.9342,172.8,71.5,41.5,41.38,9,20.32,2,729.8,5.4,24,41.5,41.5
2020-09-21 02:31:08.1815,172.8,71.5,41.5,41.38,9,20.32,61,733.1,725.3,0,41.5,41.5
2020-09-21 02:31:08.4287,172.8,71.5,41.5,41.38,8.9,20.33,62,425,425,0,41.5,41.5
2020-09-21 02:31:08.6760,172.8,71.5,41.5,41.38,9,20.33,64,9.6,9.7,0,41.5,41.5
2020-09-21 02:31:08.9233,172.8,71.5,41.5,41.38,9,20.32,3,730.2,5,23,41.5,41.5
2020-09-21 02:31:09.1707,172.8,71.5,41.5,41.38,9,20.32,4,729.8,5.4,23,41.5,41.5
2020-09-21 02:31:09.4180,172.8,71.5,41.5,41.38,9,20.32,65,3610,3600,0,41.5,41.5
2020-09-21 02:31:09.6657,172.8,71.5,41.5,41.38,9,20.32,66,5170,5170,0,41.5,41.5
2020-09-21 02:31:09.9182,172.8,71.5,41.5,41.38,9.1,20.33,1,730.2,5,24,41.5,41.5
2020-09-21 02:31:10.1707,172.8,71.5,41.5,41.38,9.1,20.32,2,729.8,5.4,24,41.5,41.5
2020-09-21 02:31:10.4232,172.8,71.5,41.5,41.38,9,20.32,65,3610,3610,0,41.5,41.5
2020-09-21 02:31:10.6758,172.8,71.5,41.5,41.38,9,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:31:10.9283,172.8,71.5,41.5,41.38,9,20.32,63,50,50,0,41.5,41.5
2020-09-21 02:31:11.1808,172.8,71.5,41.5,41.38,9.1,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:31:11.4333,172.8,71.5,41.5,41.38,9.1,20.32,52,3.74,3.71,0,41.5,41.5
2020-09-21 02:31:11.6858,172.8,71.5,41.5,41.38,9,20.32,6,3610,24.7,3.7,41.5,41.5
2020-09-21 02:31:11.9357,172.8,71.5,41.5,41.38,9.1,20.32,7,3600,24.8,3.7,41.5,41.5
2020-09-21 02:31:12.1841,172.8,71.5,41.5,41.38,9,20.32,1,730.2,5,24,41.5,41.5
2020-09-21 02:31:12.4326,172.8,71.5,41.5,41.38,9,20.32,2,729.8,5.4,24,41.5,41.5
2020-09-21 02:31:12.6810,172.8,71.5,41.5,41.38,9,20.33,61,733,725.3,0,41.5,41.5
2020-09-21 02:31:12.9287,172.8,71.5,41.5,41.38,8.9,20.33,62,425,425,0,41.5,41.5
2020-09-21 02:31:13.1759,172.8,71.5,41.5,41.38,9,20.32,64,9.6,9.7,0,41.5,41.5
2020-09-21 02:31:13.4231,172.8,71.5,41.5,41.38,9.1,20.32,3,730.2,5,23,41.5,41.5
2020-09-21 02:31:13.6704,172.8,71.5,41.5,41.38,9,20.32,4,729.8,5.4,23,41.5,41.5
2020-09-21 02:31:13.9210,172.8,71.5,41.5,41.38,9,20.32,65,3610,3610,0,41.5,41.5
2020-09-21 02:31:14.1738,172.8,71.5,41.5,41.38,9,20.32,66,5170,5180,0,41.5,41.5
2020-09-21 02:31:14.4266,172.8,71.5,41.5,41.38,9,20.32,1,730.2,5,24,41.5,41.5
2020-09-21 02:31:14.6793,172.8,71.5,41.5,41.38,9,20.33,2,729.8,5.4,24,41.5,41.5
2020-09-21 02:31:14.9320,172.8,71.5,41.5,41.38,9,20.33,65,3610,3610,0,41.5,41.5
2020-09-21 02:31:15.1845,172.8,71.5,41.5,41.38,8.9,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:31:15.4370,172.8,71.5,41.5,41.38,9,20.32,63,50,50,0,41.5,41.5
2020-09-21 02:31:15.6896,172.8,71.5,41.5,41.38,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:31:15.9400,172.8,71.5,41.5,41.38,9,20.33,52,3.74,3.71,0,41.5,41.5
2020-09-21 02:31:16.1893,172.8,71.5,41.5,41.38,9.1,20.32,6,3610,24.7,3.7,41.5,41.5
2020-09-21 02:31:16.4385,172.8,71.5,41.5,41.38,8.9,20.33,7,3610,24.8,3.7,41.5,41.5
2020-09-21 02:31:16.6878,172.8,71.5,41.5,41.38,9,20.32,1,730.3,5,24,41.5,41.5
2020-09-21 02:31:16.9359,172.8,71.5,41.5,41.38,9.1,20.32,2,730,5.4,24,41.5,41.5
2020-09-21 02:31:17.1833,172.8,71.5,41.5,41.38,9,20.33,61,733,725.2,0,41.5,41.5
2020-09-21 02:31:17.4307,172.8,71.5,41.5,41.38,9,20.32,62,425,425,0,41.5,41.5
2020-09-21 02:31:17.6782,172.8,71.5,41.5,41.38,9,20.33,64,9.6,9.7,0,41.5,41.5
2020-09-21 02:31:17.9269,172.8,71.5,41.5,41.38,9,20.33,3,730.3,5,23,41.5,41.5
2020-09-21 02:31:18.1796,172.8,71.5,41.5,41.38,9.1,20.32,4,730,5.4,23,41.5,41.5
2020-09-21 02:31:18.4323,172.8,71.5,41.5,41.38,9,20.31,65,3600,3610,0,41.5,41.5
2020-09-21 02:31:18.6849,172.8,71.5,41.5,41.38,9,20.32,66,5180,5180,0,41.5,41.5
2020-09-21 02:31:18.9376,172.8,71.5,41.5,41.38,9,20.32,1,730.3,5,24,41.5,41.5
2020-09-21 02:31:19.1903,172.8,71.5,41.5,41.38,9,20.32,2,730,5.4,24,41.5,41.5
2020-09-21 02:31:19.4431,172.8,71.5,41.5,41.38,9.1,20.32,65,3610,3610,0,41.5,41.5
2020-09-21 02:31:19.6958,172.8,71.5,41.5,41.38,9,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:31:19.9485,172.8,71.5,41.5,41.38,9,20.32,63,50,50,0,41.5,41.5
2020-09-21 02:31:20.1967,172.8,71.5,41.5,41.38,9.1,20.31,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:31:20.4441,172.8,71.5,41.5,41.38,9,20.32,52,3.74,3.71,0,41.5,41.5
2020-09-21 02:31:20.6915,172.8,71.5,41.5,41.38,9,20.33,6,3600,24.7,3.7,41.5,41.5
2020-09-21 02:31:20.9389,172.8,71.5,41.5,41.38,9,20.32,7,3600,24.8,3.7,41.5,41.5
2020-09-21 02:31:21.1908,172.8,71.5,41.5,41.38,9,20.32,1,730.3,5,24,41.5,41.5
2020-09-21 02:31:21.4434,172.8,71.5,41.5,41.38,9,20.33,2,730,5.4,24,41.5,41.5
2020-09-21 02:31:21.6961,172.8,71.5,41.5,41.38,9,20.33,61,733,725.3,0,41.5,41.5
2020-09-21 02:31:21.9488,172.8,71.5,41.5,41.38,8.9,20.32,62,425,425,0,41.5,41.5
2020-09-21 02:31:22.1971,172.8,71.5,41.5,41.38,9,20.32,64,9.6,9.7,0,41.5,41.5
2020-09-21 02:31:22.4444,172.8,71.5,41.5,41.38,9,20.32,3,730.2,5,23,41.5,41.5
2020-09-21 02:31:22.6916,172.8,71.5,41.5,41.38,9,20.33,4,729.8,5.4,23,41.5,41.5
2020-09-21 02:31:22.9389,172.8,71.5,41.5,41.38,9.1,20.32,65,3610,3610,0,41.5,41.5
2020-09-21 02:31:23.1862,172.8,71.5,41.5,41.38,8.9,20.31,66,5190,5190,0,41.5,41.5
2020-09-21 02:31:23.4334,172.8,71.5,41.5,41.38,9,20.33,1,730.2,5,24,41.5,41.5
2020-09-21 02:31:23.6807,172.8,71.5,41.5,41.38,9.1,20.33,2,729.8,5.4,24,41.5,41.5
2020-09-21 02:31:23.9279,172.8,71.5,41.5,41.38,9,20.32,65,3600,3610,0,41.5,41.5
2020-09-21 02:31:24.1751,172.8,71.5,41.5,41.38,9,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:31:24.4267,172.8,71.5,41.5,41.38,9,20.33,63,50,50,0,41.5,41.5
2020-09-21 02:31:24.6793,172.8,71.5,41.5,41.38,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:31:24.9319,172.8,71.5,41.5,41.38,9.1,20.34,52,3.73,3.71,0,41.5,41.5
2020-09-21 02:31:25.1845,172.8,71.5,41.5,41.38,9,20.33,6,3600,24.7,3.7,41.5,41.5
2020-09-21 02:31:25.4371,172.8,71.5,41.5,41.38,9,20.32,7,3600,24.8,3.7,41.5,41.5
2020-09-21 02:31:25.6897,172.8,71.5,41.5,41.38,9,20.32,1,730.2,5,24,41.5,41.5
2020-09-21 02:31:25.9423,172.8,71.5,41.5,41.38,9,20.33,2,729.8,5.4,24,41.5,41.5
2020-09-21 02:31:26.1949,172.8,71.5,41.5,41.38,9.1,20.33,61,733.1,725.4,0,41.5,41.5
2020-09-21 02:31:26.4476,172.8,71.5,41.5,41.38,9,20.33,62,425,425,0,41.5,41.5
2020-09-21 02:31:26.7003,172.8,71.5,41.5,41.38,8.9,20.32,64,9.6,9.7,0,41.5,41.5
2020-09-21 02:31:26.9530,172.8,71.5,41.5,41.38,9.1,20.32,3,730.2,5,23,41.5,41.5
2020-09-21 02:31:27.2057,172.8,71.5,41.5,41.38,9,20.32,4,729.8,5.4,23,41.5,41.5
2020-09-21 02:31:27.4584,172.8,71.5,41.5,41.38,9,20.32,65,3600,3610,0,41.5,41.5
2020-09-21 02:31:27.7110,172.8,71.5,41.5,41.38,9,20.32,66,5190,5190,0,41.5,41.5
2020-09-21 02:31:27.9637,172.8,71.5,41.5,41.38,9,20.32,1,730.2,5,24,41.5,41.5
2020-09-21 02:31:28.2163,172.8,71.5,41.5,41.38,9,20.32,2,729.8,5.4,24,41.5,41.5
2020-09-21 02:31:28.4676,172.8,71.5,41.5,41.38,9.1,20.32,65,3610,3610,0,41.5,41.5
2020-09-21 02:31:28.7151,172.8,71.5,41.5,41.38,8.9,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:31:28.9625,172.8,71.5,41.5,41.38,9,20.32,63,50,50,0,41.5,41.5
2020-09-21 02:31:29.2099,172.8,71.5,41.5,41.38,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:31:29.4589,172.8,71.5,41.5,41.38,9,20.32,52,3.74,3.71,0,41.5,41.5
2020-09-21 02:31:29.7115,172.8,71.5,41.5,41.38,9.1,20.31,6,3610,24.7,3.7,41.5,41.5
2020-09-21 02:31:29.9641,172.8,71.5,41.5,41.38,8.9,20.32,7,3610,24.8,3.7,41.5,41.5
2020-09-21 02:31:30.2167,172.8,71.5,41.5,41.38,9,20.32,1,730.3,5,24,41.5,41.5
2020-09-21 02:31:30.4680,172.8,71.5,41.5,41.38,9.1,20.32,2,729.9,5.4,24,41.5,41.5
2020-09-21 02:31:30.7154,172.8,71.5,41.5,41.38,9.1,20.32,61,733.1,725.3,0,41.5,41.5
2020-09-21 02:31:30.9628,172.8,71.5,41.5,41.38,9,20.32,62,425,425,0,41.5,41.5
2020-09-21 02:31:31.2103,172.8,71.5,41.5,41.38,9,20.33,64,9.6,9.7,0,41.5,41.5
2020-09-21 02:31:31.4577,172.8,71.5,41.5,41.38,9,20.33,3,730.3,5,23,41.5,41.5
2020-09-21 02:31:31.7051,172.8,71.5,41.5,41.38,9.1,20.32,4,729.9,5.4,23,41.5,41.5
2020-09-21 02:31:31.9525,172.8,71.5,41.5,41.38,9,20.32,65,3600,3600,0,41.5,41.5
2020-09-21 02:31:32.1999,172.8,71.5,41.5,41.38,9,20.32,66,5190,5190,0,41.5,41.5
2020-09-21 02:31:32.4473,172.8,71.5,41.5,41.38,9,20.32,1,730.3,5,24,41.5,41.5
2020-09-21 02:31:32.6991,172.8,71.5,41.75,41.38,9,20.32,2,729.9,5.4,24,41.5,41.5
2020-09-21 02:31:32.9518,172.8,71.5,41.75,41.38,9,20.32,65,3600,3610,0,41.5,41.5
2020-09-21 02:31:33.2045,172.8,71.5,41.75,41.38,9,20.32,51,3.73,3.71,0,41.5,41.5
2020-09-21 02:31:33.4572,172.8,71.5,41.75,41.38,8.9,20.32,63,50,50,0,41.5,41.5
2020-09-21 02:31:33.7098,172.8,71.5,41.75,41.38,9,20.32,67,24.7,24.8,0,41.5,41.5
2020-09-21 02:31:33.9625,172.8,71.5,41.75,41.38,9,20.33,52,3.74,3.71,0,41.5,41.5
2020-09-21 02:31:34.2152,172.8,71.5,41.75,41.38,9,20.32,6,3600,24.7,3.7,41.5,41.5
2020-09-21 02:31:34.4679,172.8,71.5,41.75,41.38,9,20.32,7,3610,24.8,3.7,41.5,41.5
2020-09-21 02:31:34.7182,172.8,71.5,41.75,41.38,9,20.33,1,730.3,5,24,41.5,41.5
2020-09-21 02:31:34.9656,172.8,71.5,41.75,41.38,9,20.32,2,729.9,5.4,24,41.5,41.5
2020-09-21 02:31:35.2129,172.8,71.5,41.75,41.38,9.1,20.32,61,733.1,725.3,0,41.5,41.5
2020-09-21 02:31:35.4602,172.8,71.5,41.75,41.38,9,20.33,62,425,425,0,41.5,41.5
2020-09-21 02:31:35.7078,172.8,71.5,41.75,41.38,8.9,20.32,64,9.6,9.7,0,41.5,41.5
2020-09-21 02:31:35.9607,172.8,71.5,41.75,41.38,9,20.32,3,730.3,5,23,41.5,41.5
2020-09-21 02:31:36.2135,172.8,71.5,41.75,41.38,9,20.33,4,729.9,5.4,23,41.5,41.5
2020-09-21 02:31:36.4663,172.8,71.5,41.75,41.38,9,20.32,65,3590,3610,0,42,41.5
2020-09-21 02:31:36.7191,172.8,71.5,41.75,41.38,9,20.32,66,5190,5190,0,42,41.5
2020-09-21 02:31:36.9666,172.8,71.5,41.75,41.38,8.9,20.32,1,730.5,5,24,42,41.5
2020-09-21 02:31:37.2141,172.8,71.5,41.75,41.38,9.1,20.32,2,730,5.4,24,42,41.5
2020-09-21 02:31:37.4617,172.8,71.5,41.75,41.38,9,20.32,65,3590,3610,0,42,41.5
2020-09-21 02:31:37.7092,172.8,71.5,41.75,41.38,9,20.33,51,3.73,3.71,0,42,41.5
2020-09-21 02:31:37.9600,172.8,71.5,41.75,41.38,9,20.32,63,50,50,0,42,41.5
2020-09-21 02:31:38.2126,172.8,71.5,41.75,41.38,8.9,20.32,67,24.7,24.8,0,42,41.5
2020-09-21 02:31:38.4652,172.8,71.5,41.75,41.38,9,20.33,52,3.74,3.71,0,42,41.5
2020-09-21 02:31:38.7179,172.8,71.5,41.75,41.38,9.1,20.34,6,3590,24.7,3.7,42,41.5
2020-09-21 02:31:38.9706,172.8,71.5,41.75,41.38,9,20.32,7,3610,24.8,3.7,42,41.5
2020-09-21 02:31:39.2232,172.8,71.5,41.75,41.38,9,20.32,1,730.5,5,24,42,41.5
2020-09-21 02:31:39.4759,172.8,71.5,41.75,41.38,9,20.32,2,730,5.4,24,42,41.5
2020-09-21 02:31:39.7286,172.8,71.5,41.75,41.38,9,20.32,61,733.1,725.3,0,42,41.5
2020-09-21 02:31:39.9780,172.8,71.5,41.75,41.38,9.1,20.32,62,425,425,0,42,41.5
2020-09-21 02:31:40.2256,172.8,71.5,41.75,41.38,8.9,20.32,64,9.6,9.7,0,42,41.5
2020-09-21 02:31:40.4731,172.8,71.5,41.75,41.38,8.9,20.32,3,730.5,5,23,42,41.5
2020-09-21 02:31:40.7207,172.8,71.5,41.75,41.38,9,20.32,4,730,5.4,23,42,41.5
2020-09-21 02:31:40.9682,172.8,71.5,41.75,41.38,9,20.32,65,3580,3620,0,42,41.5
2020-09-21 02:31:41.2157,172.8,71.5,41.75,41.38,9,20.33,66,5180,5180,0,42,41.5
2020-09-21 02:31:41.4632,172.8,71.5,41.75,41.38,8.9,20.32,1,730.5,5,24,42,41.5
2020-09-21 02:31:41.7107,172.8,71.5,41.75,41.38,8.9,20.33,2,730,5.4,24,42,41.5
2020-09-21 02:31:41.9581,172.8,71.5,41.75,41.38,9,20.32,65,3580,3620,0,42,41.5
2020-09-21 02:31:42.2054,172.8,71.5,41.75,41.38,9,20.33,51,3.73,3.71,0,42,41.5
2020-09-21 02:31:42.4526,172.8,71.5,41.75,41.38,8.9,20.52,63,50,50,0,42,41.5
2020-09-21 02:31:42.6999,172.8,71.5,41.75,41.38,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:31:42.9503,172.8,71.5,41.75,41.38,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:31:43.2029,172.8,71.5,41.75,41.38,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:31:43.4555,172.8,71.5,41.75,41.38,9.1,20.53,7,3620,24.8,3.7,42,41.5
2020-09-21 02:31:43.7082,172.8,71.5,41.75,41.38,8.9,20.52,1,730.5,4.8,24,42,41.5
2020-09-21 02:31:43.9608,172.8,71.5,41.75,41.38,9,20.51,2,729.9,5.4,24,42,41.5
2020-09-21 02:31:44.2135,172.8,71.5,41.75,41.38,9,20.52,61,733,725.4,0,42,41.5
2020-09-21 02:31:44.4661,172.8,71.5,41.75,41.38,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:31:44.7188,172.8,71.5,41.75,41.38,9,20.53,64,9.6,9.7,0,42,41.5
2020-09-21 02:31:44.9714,172.8,71.5,41.75,41.38,9,20.52,3,730.5,4.8,23,42,41.5
2020-09-21 02:31:45.2242,172.8,71.5,41.75,41.38,9,20.52,4,729.9,5.4,23,42,41.5
2020-09-21 02:31:45.4769,172.8,71.5,41.75,41.38,9.1,20.52,65,3580,3620,0,42,41.5
2020-09-21 02:31:45.7296,172.8,71.5,41.75,41.38,9,20.52,66,5190,5190,0,42,41.5
2020-09-21 02:31:45.9824,172.8,71.5,41.75,41.38,9,20.52,1,730.5,4.8,24,42,41.5
2020-09-21 02:31:46.2351,172.8,71.5,41.75,41.38,9,20.52,2,729.9,5.4,24,42,41.5
2020-09-21 02:31:46.4879,172.8,71.5,41.75,41.38,9,20.52,65,3580,3620,0,42,41.5
2020-09-21 02:31:46.7406,172.8,71.5,41.75,41.38,9.1,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:31:46.9934,172.8,71.5,41.75,41.38,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:31:47.2461,172.8,71.5,41.75,41.38,8.9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:31:47.4989,172.8,71.5,41.75,41.38,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:31:47.7516,172.8,71.5,41.75,41.38,9,20.51,6,3580,24.7,3.7,42,41.5
2020-09-21 02:31:48.0029,172.8,71.5,41.75,41.38,9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:31:48.2504,172.8,71.5,41.75,41.38,9,20.52,1,730.5,4.8,24,42,41.5
2020-09-21 02:31:48.4979,172.8,71.5,41.75,41.38,8.9,20.52,2,729.9,5.4,24,42,41.5
2020-09-21 02:31:48.7453,172.8,71.5,41.75,41.38,9,20.52,61,733.2,725.3,0,42,41.5
2020-09-21 02:31:48.9928,172.8,71.5,41.75,41.38,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:31:49.2402,172.8,71.5,41.75,41.38,9,20.52,64,9.6,9.8,0,42,41.5
2020-09-21 02:31:49.4877,172.8,71.5,41.75,41.38,9,20.52,3,730.5,4.8,23,42,41.5
2020-09-21 02:31:49.7351,172.8,71.5,41.75,41.38,9,20.52,4,729.9,5.4,23,42,41.5
2020-09-21 02:31:49.9826,172.8,71.5,41.75,41.38,9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:31:50.2301,172.8,71.5,41.75,41.38,9.1,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:31:50.4776,172.8,71.5,41.75,41.38,8.9,20.52,1,730.5,4.8,24,42,41.5
2020-09-21 02:31:50.7251,172.8,71.5,41.75,41.38,8.9,20.52,2,729.9,5.4,24,42,41.5
2020-09-21 02:31:50.9726,172.8,71.5,41.75,41.38,9.1,20.52,65,3580,3630,0,42,41.5
2020-09-21 02:31:51.2202,172.8,71.5,41.75,41.38,9,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:31:51.4677,172.8,71.5,41.75,41.38,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:31:51.7151,172.8,71.5,41.75,41.38,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:31:51.9626,172.8,71.5,41.75,41.38,9,20.52,52,3.73,3.71,0,42,41.5
2020-09-21 02:31:52.2101,172.8,71.5,41.75,41.38,9.1,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:31:52.4628,172.8,71.5,41.75,41.38,9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:31:52.7155,172.8,71.5,41.75,41.38,9,20.53,1,730.5,4.8,24,42,41.5
2020-09-21 02:31:52.9682,172.8,71.5,41.75,41.38,9,20.52,2,729.8,5.4,24,42,41.5
2020-09-21 02:31:53.2208,172.8,71.5,41.75,41.38,9,20.52,61,733.1,725.3,0,42,41.5
2020-09-21 02:31:53.4684,172.8,71.5,41.75,41.38,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:31:53.7157,172.8,71.5,41.75,41.38,9,20.52,64,9.6,9.8,0,42,41.5
2020-09-21 02:31:53.9630,172.8,71.5,41.75,41.38,8.9,20.52,3,730.5,4.8,23,42,41.5
2020-09-21 02:31:54.2103,172.8,71.5,41.75,41.38,9,20.52,4,729.8,5.4,23,42,41.5
2020-09-21 02:31:54.4577,172.8,71.5,41.75,41.38,9,20.52,65,3580,3630,0,42,41.5
2020-09-21 02:31:54.7052,172.8,71.5,41.75,41.38,9,20.52,66,5190,5190,0,42,41.5
2020-09-21 02:31:54.9527,172.8,71.5,41.75,41.38,9,20.52,1,730.5,4.8,24,42,41.5
2020-09-21 02:31:55.2001,172.8,71.5,41.75,41.38,8.9,20.55,2,729.8,5.4,24,42,41.5
2020-09-21 02:31:55.4509,172.8,71.5,41.75,41.38,9,20.52,65,3570,3620,0,42,41.5
2020-09-21 02:31:55.7039,172.8,71.5,41.75,41.38,9.1,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:31:55.9568,172.8,71.5,41.75,41.38,9,20.51,63,50,50,0,42,41.5
2020-09-21 02:31:56.2098,172.8,71.5,41.75,41.38,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:31:56.4626,172.8,71.5,41.75,41.38,9,20.52,52,3.73,3.71,0,42,41.5
2020-09-21 02:31:56.7155,172.8,71.5,41.75,41.38,9,20.52,6,3570,24.7,3.7,42,41.5
2020-09-21 02:31:56.9683,172.8,71.5,41.75,41.38,9.1,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:31:57.2211,172.8,71.5,41.75,41.38,9,20.52,1,730.5,4.8,24,42,41.5
2020-09-21 02:31:57.4705,172.8,71.5,41.75,41.38,8.9,20.52,2,729.8,5.4,24,42,41.5
2020-09-21 02:31:57.7178,172.8,71.5,41.75,41.38,9,20.52,61,733.1,725.4,0,42,41.5
2020-09-21 02:31:57.9651,172.8,71.5,41.75,41.38,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:31:58.2124,172.8,71.5,41.75,41.38,9,20.5,64,9.5,9.7,0,42,41.5
2020-09-21 02:31:58.4597,172.8,71.5,41.75,41.38,9,20.52,3,730.4,4.8,23,42,41.5
2020-09-21 02:31:58.7073,172.8,71.5,41.75,41.38,8.9,20.52,4,730,5.4,23,42,41.5
2020-09-21 02:31:58.9548,172.8,71.5,41.75,41.38,9.1,20.52,65,3580,3630,0,42,41.5
2020-09-21 02:31:59.2023,172.8,71.5,41.75,41.38,9.1,20.52,66,5190,5180,0,42,41.5
2020-09-21 02:31:59.4498,172.8,71.5,41.75,41.38,9,20.52,1,730.4,4.8,24,42,41.5
2020-09-21 02:31:59.7001,172.8,71.5,41.75,41.38,9,20.52,2,730,5.4,24,42,41.5
2020-09-21 02:31:59.9509,172.8,71.5,41.75,41.38,9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:32:00.2017,172.8,71.5,41.75,41.38,9,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:32:00.4525,172.8,71.5,41.75,41.38,9.1,20.52,63,50,50,0,42,41.5
2020-09-21 02:32:00.7042,172.8,71.5,41.75,41.38,9,20.53,67,24.7,24.8,0,42,41.5
2020-09-21 02:32:00.9569,172.8,71.5,41.75,41.38,8.9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:32:01.2097,172.8,71.5,41.75,41.38,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:32:01.4624,172.8,71.5,41.75,41.38,9,20.52,7,3640,24.8,3.7,42,41.5
2020-09-21 02:32:01.7150,172.8,71.5,41.75,41.38,9,20.52,1,730.4,4.8,24,42,41.5
2020-09-21 02:32:01.9674,172.8,71.5,41.75,41.38,8.9,20.53,2,730,5.4,24,42,41.5
2020-09-21 02:32:02.2198,172.8,71.5,41.75,41.38,8.9,20.52,61,733.1,725.4,0,42,41.5
2020-09-21 02:32:02.4722,172.8,71.5,41.75,41.38,9.1,20.52,62,425,425,0,42,41.5
2020-09-21 02:32:02.7220,172.8,71.5,41.75,41.38,9,20.54,64,9.6,9.8,0,42,41.5
2020-09-21 02:32:02.9692,172.8,71.5,41.75,41.38,9,20.51,3,730.4,4.8,23,42,41.5
2020-09-21 02:32:03.2163,172.8,71.5,41.75,41.38,9,20.52,4,730,5.4,23,42,41.5
2020-09-21 02:32:03.4635,172.8,71.5,41.75,41.38,9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:32:03.7108,172.8,71.5,41.75,41.38,9.1,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:32:03.9611,172.8,71.5,41.75,41.38,9.1,20.52,1,730.4,4.8,24,42,41.5
2020-09-21 02:32:04.2113,172.8,71.5,41.75,41.38,8.9,20.52,2,730,5.4,24,42,41.5
2020-09-21 02:32:04.4616,172.8,71.5,41.75,41.38,9,20.52,65,3580,3630,0,42,41.5
2020-09-21 02:32:04.7118,172.8,71.5,41.75,41.38,9,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:32:04.9627,172.8,71.5,41.75,41.38,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:32:05.2139,172.8,71.5,41.75,41.38,9.1,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:32:05.4651,172.8,71.5,41.75,41.38,8.9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:32:05.7163,172.8,71.5,41.75,41.38,9,20.52,6,3570,24.7,3.7,42,41.5
2020-09-21 02:32:05.9665,172.8,71.5,41.75,41.38,9.1,20.52,7,3640,24.8,3.7,42,41.5
2020-09-21 02:32:06.2137,172.8,71.5,41.75,41.38,9,20.52,1,730.5,4.8,24,42,41.5
2020-09-21 02:32:06.4609,172.8,71.5,41.75,41.38,9,20.52,2,730,5.4,24,42,41.5
2020-09-21 02:32:06.7082,172.8,71.5,41.75,41.38,9,20.52,61,733.2,725.4,0,42,41.5
2020-09-21 02:32:06.9554,172.8,71.5,41.75,41.38,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:32:07.2073,172.8,71.5,41.75,41.38,9.1,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:32:07.4600,172.8,71.5,41.75,41.38,9,20.52,3,730.5,4.8,23,42,41.5
2020-09-21 02:32:07.7127,172.8,71.7,41.75,41.49,8.9,20.52,4,730,5.4,23,42,41.5
2020-09-21 02:32:07.9654,172.8,71.7,41.75,41.49,9,20.52,65,3580,3630,0,42,41.5
2020-09-21 02:32:08.2183,172.8,71.7,41.75,41.49,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:32:08.4712,172.8,71.7,41.75,41.49,9,20.52,1,730.5,4.8,24,42,41.5
2020-09-21 02:32:08.7241,172.8,71.7,41.75,41.49,9,20.51,2,730,5.4,24,42,41.5
2020-09-21 02:32:08.9770,172.8,71.7,41.75,41.49,8.9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:32:09.2273,172.8,71.7,41.75,41.49,9,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:32:09.4747,172.8,71.7,41.75,41.49,9,20.53,63,50,50,0,42,41.5
2020-09-21 02:32:09.7221,172.8,71.7,41.75,41.49,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:32:09.9694,172.8,71.7,41.75,41.49,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:32:10.2168,172.8,71.7,41.75,41.49,9,20.51,6,3570,24.7,3.7,42,41.5
2020-09-21 02:32:10.4642,172.8,71.7,41.75,41.49,9,20.52,7,3640,24.8,3.7,42,41.5
2020-09-21 02:32:10.7116,172.8,71.7,41.75,41.49,9.1,20.52,1,730.5,4.8,24,42,41.5
2020-09-21 02:32:10.9590,172.8,71.7,41.75,41.49,8.9,20.52,2,730,5.4,24,42,41.5
2020-09-21 02:32:11.2064,172.8,71.7,41.75,41.49,9,20.52,61,733.1,725.4,0,42,41.5
2020-09-21 02:32:11.4539,172.8,71.7,41.75,41.49,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:32:11.7014,172.8,71.7,41.75,41.49,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:32:11.9489,172.8,71.7,41.75,41.49,9.1,20.52,3,730.5,4.8,23,42,41.5
2020-09-21 02:32:12.1965,172.8,71.7,41.75,41.49,9,20.52,4,730,5.4,23,42,41.5
2020-09-21 02:32:12.4490,172.8,71.7,41.75,41.49,9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:32:12.7015,172.8,71.7,41.75,41.49,9.1,20.51,66,5180,5180,0,42,41.5
2020-09-21 02:32:12.9541,172.8,71.7,41.75,41.49,9,20.52,1,730.5,5,24,42,41.5
2020-09-21 02:32:13.2066,172.8,71.7,41.75,41.49,9,20.52,2,730,5.4,24,42,41.5
2020-09-21 02:32:13.4559,172.8,71.7,41.75,41.49,9,20.52,65,3580,3630,0,42,41.5
2020-09-21 02:32:13.7033,172.8,71.7,41.75,41.49,9,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:32:13.9508,172.8,71.7,41.75,41.49,9.1,20.51,63,50,50,0,42,41.5
2020-09-21 02:32:14.1982,172.8,71.7,41.75,41.49,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:32:14.4457,172.8,71.7,41.75,41.49,8.9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:32:14.6931,172.8,71.7,41.75,41.49,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:32:14.9405,172.8,71.7,41.75,41.49,9,20.52,7,3640,24.8,3.7,42,41.5
2020-09-21 02:32:15.1880,172.8,71.7,41.75,41.49,9,20.52,1,730.5,5,24,42,41.5
2020-09-21 02:32:15.4354,172.8,71.7,41.75,41.49,9,20.52,2,730,5.4,24,42,41.5
2020-09-21 02:32:15.6828,172.8,71.7,41.75,41.49,8.9,20.52,61,733.2,725.4,0,42,41.5
2020-09-21 02:32:15.9302,172.8,71.7,41.75,41.49,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:32:16.1776,172.8,71.7,41.75,41.49,9.1,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:32:16.4250,172.8,71.7,41.75,41.49,9,20.54,3,730.5,5,23,42,41.5
2020-09-21 02:32:16.6773,172.8,71.7,41.75,41.49,9,20.52,4,730,5.4,23,42,41.5
2020-09-21 02:32:16.9299,172.8,71.7,41.75,41.49,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:32:17.1824,172.8,71.7,41.75,41.49,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:32:17.4349,172.8,71.7,41.75,41.49,9.1,20.52,1,730.5,5,24,42,41.5
2020-09-21 02:32:17.6852,172.8,71.7,41.75,41.49,9,20.52,2,730,5.4,24,42,41.5
2020-09-21 02:32:17.9351,172.8,71.7,41.75,41.49,9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:32:18.1850,172.8,71.7,41.75,41.49,9,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:32:18.4348,172.8,71.7,41.75,41.49,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:32:18.6847,172.8,71.7,41.75,41.49,9.1,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:32:18.9346,172.8,71.7,41.75,41.49,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:32:19.1845,172.8,71.7,41.75,41.49,8.9,20.52,6,3570,24.7,3.7,42,41.5
2020-09-21 02:32:19.4343,172.8,71.7,41.75,41.49,9.1,20.52,7,3640,24.8,3.7,42,41.5
2020-09-21 02:32:19.6854,172.8,71.7,41.75,41.49,9,20.52,1,730.5,5,24,42,41.5
2020-09-21 02:32:19.9380,172.8,71.7,41.75,41.49,9,20.52,2,730,5.4,24,42,41.5
2020-09-21 02:32:20.1905,172.8,71.7,41.75,41.49,9,20.52,61,733.1,725.5,0,42,41.5
2020-09-21 02:32:20.4430,172.8,71.7,41.75,41.49,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:32:20.6931,172.8,71.7,41.75,41.49,9,20.51,64,9.5,9.7,0,42,41.5
2020-09-21 02:32:20.9405,172.8,71.7,41.75,41.49,9,20.52,3,730.4,4.6,23,42,41.5
2020-09-21 02:32:21.1879,172.8,71.7,41.75,41.49,9,20.52,4,730,5.4,23,42,41.5
2020-09-21 02:32:21.4354,172.8,71.7,41.75,41.49,9,20.53,65,3580,3630,0,42,41.5
2020-09-21 02:32:21.6827,172.8,71.7,41.75,41.49,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:32:21.9301,172.8,71.7,41.75,41.49,9,20.52,1,730.4,4.6,24,42,41.5
2020-09-21 02:32:22.1774,172.8,71.7,41.75,41.49,9.1,20.52,2,730,5.4,24,42,41.5
2020-09-21 02:32:22.4248,172.8,71.7,41.75,41.49,8.9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:32:22.6741,172.8,71.7,41.75,41.49,9,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:32:22.9269,172.8,71.7,41.75,41.49,9.1,20.52,63,50,50,0,42,41.5
2020-09-21 02:32:23.1797,172.8,71.7,41.75,41.49,9,20.51,67,24.7,24.8,0,42,41.5
2020-09-21 02:32:23.4324,172.8,71.7,41.75,41.49,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:32:23.6852,172.8,71.7,41.75,41.49,9,20.55,6,3580,24.7,3.7,42,41.5
2020-09-21 02:32:23.9379,172.8,71.7,41.75,41.49,9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:32:24.1905,172.8,71.7,41.75,41.49,9.1,20.51,1,730.4,4.6,24,42,41.5
2020-09-21 02:32:24.4432,172.8,71.7,41.75,41.49,9.1,20.52,2,730,5.4,24,42,41.5
2020-09-21 02:32:24.6958,172.8,71.7,41.75,41.49,8.9,20.52,61,733.2,725.5,0,42,41.5
2020-09-21 02:32:24.9450,172.8,71.7,41.75,41.49,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:32:25.1922,172.8,71.7,41.75,41.49,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:32:25.4395,172.8,71.7,41.75,41.49,9.1,20.52,3,730.4,4.6,23,42,41.5
2020-09-21 02:32:25.6868,172.8,71.7,41.75,41.49,9,20.52,4,730,5.4,23,42,41.5
2020-09-21 02:32:25.9348,172.8,71.7,41.75,41.49,8.9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:32:26.1854,172.8,71.7,41.75,41.49,9.1,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:32:26.4359,172.8,71.7,41.75,41.49,9,20.52,1,730.4,4.6,24,42,41.5
2020-09-21 02:32:26.6865,172.8,71.7,41.75,41.49,9,20.52,2,730,5.4,24,42,41.5
2020-09-21 02:32:26.9371,172.8,71.7,41.75,41.49,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:32:27.1893,172.8,71.7,41.75,41.49,9,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:32:27.4420,172.8,71.7,41.75,41.49,9,20.54,63,50,50,0,42,41.5
2020-09-21 02:32:27.6946,172.8,71.7,41.75,41.49,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:32:27.9472,172.8,71.7,41.75,41.49,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:32:28.1974,172.8,71.7,41.75,41.49,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:32:28.4449,172.8,71.7,41.75,41.49,9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:32:28.6923,172.8,71.7,41.75,41.49,9,20.52,1,730.5,4.6,24,42,41.5
2020-09-21 02:32:28.9397,172.8,71.7,41.75,41.49,9.1,20.52,2,730,5.4,24,42,41.5
2020-09-21 02:32:29.1884,172.8,71.7,41.75,41.49,8.9,20.52,61,733.2,725.5,0,42,41.5
2020-09-21 02:32:29.4386,172.8,71.7,41.75,41.49,8.9,20.52,62,425,425,0,42,41.5
2020-09-21 02:32:29.6888,172.8,71.7,41.75,41.49,9.1,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:32:29.9389,172.8,71.7,41.75,41.49,9,20.52,3,730.5,4.6,23,42,41.5
2020-09-21 02:32:30.1890,172.8,71.7,41.75,41.49,9,20.52,4,730,5.4,23,42,41.5
2020-09-21 02:32:30.4362,172.8,71.7,41.75,41.49,9,20.52,65,3580,3630,0,42,41.5
2020-09-21 02:32:30.6835,172.8,71.7,41.75,41.49,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:32:30.9307,172.8,71.7,41.75,41.49,9.1,20.51,1,730.5,4.6,24,42,41.5
2020-09-21 02:32:31.1780,172.8,71.7,41.75,41.49,9.1,20.52,2,730,5.4,24,42,41.5
2020-09-21 02:32:31.4253,172.8,71.7,41.75,41.49,9,20.52,65,3570,3640,0,42,41.5
2020-09-21 02:32:31.6726,172.8,71.7,41.75,41.49,9,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:32:31.9199,172.8,71.7,41.75,41.49,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:32:32.1672,172.8,71.7,41.75,41.49,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:32:32.4156,172.8,71.7,41.75,41.49,9.1,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:32:32.6682,172.8,71.7,41.75,41.49,8.9,20.53,6,3570,24.7,3.7,42,41.5
2020-09-21 02:32:32.9207,172.8,71.7,41.75,41.49,9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:32:33.1732,172.8,71.7,41.75,41.49,9,20.52,1,730.5,4.6,24,42,41.5
2020-09-21 02:32:33.4258,172.8,71.7,41.75,41.49,9,20.52,2,730,5.4,24,42,41.5
2020-09-21 02:32:33.6782,172.8,71.7,41.75,41.49,9.1,20.52,61,733.2,725.5,0,42,41.5
2020-09-21 02:32:33.9307,172.8,71.7,41.75,41.49,8.9,20.52,62,425,425,0,42,41.5
2020-09-21 02:32:34.1832,172.8,71.7,41.75,41.49,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:32:34.4354,172.8,71.7,41.75,41.49,9.1,20.53,3,730.5,4.6,23,42,41.5
2020-09-21 02:32:34.6828,172.8,71.7,41.75,41.49,9,20.52,4,730.1,5.4,23,42,41.5
2020-09-21 02:32:34.9302,172.8,71.7,41.75,41.49,9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:32:35.1775,172.8,71.7,41.75,41.49,9,20.52,66,5170,5180,0,42,41.5
2020-09-21 02:32:35.4250,172.8,71.7,41.75,41.49,9,20.52,1,730.5,4.6,24,42,41.5
2020-09-21 02:32:35.6740,172.8,71.7,41.75,41.49,9,20.52,2,730.1,5.4,24,42,41.5
2020-09-21 02:32:35.9230,172.8,71.7,41.75,41.49,9.1,20.52,65,3580,3630,0,42,41.5
2020-09-21 02:32:36.1720,172.8,71.7,41.75,41.49,8.9,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:32:36.4210,172.8,71.7,41.75,41.49,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:32:36.6716,172.8,71.7,41.75,41.49,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:32:36.9241,172.8,71.7,41.75,41.49,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:32:37.1766,172.8,71.7,41.75,41.49,9.1,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:32:37.4291,172.8,71.7,41.75,41.49,8.9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:32:37.6816,172.8,71.7,41.75,41.49,9,20.52,1,730.5,4.6,24,42,41.5
2020-09-21 02:32:37.9342,172.8,71.7,41.75,41.49,9.1,20.52,2,730.1,5.4,24,42,41.5
2020-09-21 02:32:38.1867,172.8,71.7,41.75,41.49,9,20.53,61,733.3,725.5,0,42,41.5
2020-09-21 02:32:38.4392,172.8,71.7,41.75,41.49,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:32:38.6914,172.8,71.7,41.75,41.49,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:32:38.9386,172.8,71.7,41.75,41.49,9,20.52,3,730.5,4.6,23,42,41.5
2020-09-21 02:32:39.1858,172.8,71.7,41.75,41.49,9.1,20.52,4,730.1,5.4,23,42,41.5
2020-09-21 02:32:39.4331,172.8,71.7,41.75,41.49,9,20.52,65,3570,3640,0,42,41.5
2020-09-21 02:32:39.6803,172.8,71.7,41.75,41.49,8.9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:32:39.9274,172.8,71.7,41.75,41.49,9.1,20.52,1,730.5,4.6,24,42,41.5
2020-09-21 02:32:40.1745,172.8,71.7,41.75,41.49,9,20.52,2,730.1,5.4,24,42,41.5
2020-09-21 02:32:40.4216,172.8,71.7,41.75,41.49,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:32:40.6688,172.8,71.7,41.75,41.49,9,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:32:40.9214,172.8,71.7,41.75,41.49,8.9,20.52,63,50,50,0,42,41.5
2020-09-21 02:32:41.1740,172.8,71.7,41.75,41.49,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:32:41.4267,172.8,71.7,41.75,41.49,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:32:41.6793,172.8,71.7,41.75,41.49,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:32:41.9319,172.8,71.7,41.75,41.49,9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:32:42.1846,172.8,71.7,41.75,41.49,9,20.53,1,730.5,4.8,24,42,41.5
2020-09-21 02:32:42.4373,172.8,71.7,41.75,41.49,9,20.52,2,730.1,5.4,24,42,41.5
2020-09-21 02:32:42.6900,172.8,71.7,41.75,41.49,9.1,20.52,61,733.2,725.4,0,42,41.5
2020-09-21 02:32:42.9426,172.8,71.7,41.75,41.49,8.9,20.52,62,425,425,0,42,41.5
2020-09-21 02:32:43.1951,172.8,71.7,41.75,41.49,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:32:43.4477,172.8,71.7,41.75,41.49,9.1,20.52,3,730.5,4.8,23,42,41.5
2020-09-21 02:32:43.7002,172.8,71.7,41.75,41.49,9,20.52,4,730.1,5.4,23,42,41.5
2020-09-21 02:32:43.9528,172.8,71.7,41.75,41.49,9.1,20.51,65,3580,3640,0,42,41.5
2020-09-21 02:32:44.2056,172.8,71.7,41.75,41.49,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:32:44.4584,172.8,71.7,41.75,41.49,9,20.52,1,730.5,4.8,24,42,41.5
2020-09-21 02:32:44.7112,172.8,71.7,41.75,41.49,9.1,20.52,2,730.1,5.4,24,42,41.5
2020-09-21 02:32:44.9626,172.8,71.7,41.75,41.49,9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:32:45.2104,172.8,71.7,41.75,41.49,9,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:32:45.4582,172.8,71.7,41.75,41.49,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:32:45.7060,172.8,71.7,41.75,41.49,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:32:45.9537,172.8,71.7,41.75,41.49,9.1,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:32:46.2057,172.8,71.7,41.75,41.49,9,20.51,6,3570,24.7,3.7,42,41.5
2020-09-21 02:32:46.4584,172.8,71.7,41.75,41.49,8.9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:32:46.7110,172.8,71.7,41.75,41.49,9.1,20.52,1,730.5,4.8,24,42,41.5
2020-09-21 02:32:46.9637,172.8,71.7,41.75,41.49,9,20.52,2,730.1,5.4,24,42,41.5
2020-09-21 02:32:47.2119,172.8,71.7,41.75,41.49,9,20.52,61,733.2,725.5,0,42,41.5
2020-09-21 02:32:47.4593,172.8,71.7,41.75,41.49,9,20.51,62,425,425,0,42,41.5
2020-09-21 02:32:47.7066,172.8,71.7,41.75,41.49,8.9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:32:47.9539,172.8,71.7,41.75,41.49,9,20.52,3,730.5,4.8,23,42,41.5
2020-09-21 02:32:48.2037,172.8,71.7,41.75,41.49,9,20.54,4,730.1,5.4,23,42,41.5
2020-09-21 02:32:48.4565,172.8,71.7,41.75,41.49,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:32:48.7093,172.8,71.7,41.75,41.49,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:32:48.9621,172.8,71.7,41.75,41.49,9,20.51,1,730.5,4.8,24,42,41.5
2020-09-21 02:32:49.2126,172.8,71.7,41.75,41.49,9,20.52,2,730.1,5.4,24,42,41.5
2020-09-21 02:32:49.4598,172.8,71.7,41.75,41.49,9.1,20.53,65,3580,3640,0,42,41.5
2020-09-21 02:32:49.7069,172.8,71.7,41.75,41.49,8.9,20.52,51,3.74,3.72,0,42,41.5
2020-09-21 02:32:49.9541,172.8,71.7,41.75,41.49,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:32:50.2038,172.8,71.7,41.75,41.49,9.1,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:32:50.4566,172.8,71.7,41.75,41.49,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:32:50.7094,172.8,71.7,41.75,41.49,9.1,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:32:50.9623,172.8,71.7,41.75,41.49,9,20.52,7,3640,24.8,3.7,42,41.5
2020-09-21 02:32:51.2150,172.8,71.7,41.75,41.49,9,20.52,1,730.6,4.6,24,42,41.5
2020-09-21 02:32:51.4676,172.8,71.7,41.75,41.49,9.1,20.51,2,730.1,5.4,24,42,41.5
2020-09-21 02:32:51.7203,172.8,71.7,41.75,41.49,9.1,20.52,61,733.3,725.5,0,42,41.5
2020-09-21 02:32:51.9729,172.8,71.7,41.75,41.49,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:32:52.2255,172.8,71.7,41.75,41.49,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:32:52.4782,172.8,71.7,41.75,41.49,9,20.53,3,730.6,4.6,23,42,41.5
2020-09-21 02:32:52.7310,172.8,71.7,41.75,41.49,9.1,20.52,4,730.1,5.4,23,42,41.5
2020-09-21 02:32:52.9838,172.8,71.7,41.75,41.49,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:32:53.2365,172.8,71.7,41.75,41.49,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:32:53.4858,172.8,71.7,41.75,41.49,9.1,20.52,1,730.6,4.6,24,42,41.5
2020-09-21 02:32:53.7333,172.8,71.7,41.75,41.49,9,20.59,2,730.1,5.4,24,42,41.5
2020-09-21 02:32:53.9808,172.8,71.7,41.75,41.49,9,20.54,65,3580,3640,0,42,41.5
2020-09-21 02:32:54.2283,172.8,71.7,41.75,41.49,9,20.52,51,3.74,3.72,0,42,41.5
2020-09-21 02:32:54.4758,172.8,71.7,41.75,41.49,8.9,20.52,63,50,50,0,42,41.5
2020-09-21 02:32:54.7232,172.8,71.7,41.75,41.49,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:32:54.9706,172.8,71.7,41.75,41.49,9,20.53,52,3.74,3.71,0,42,41.5
2020-09-21 02:32:55.2180,172.8,71.7,41.75,41.49,9,20.51,6,3580,24.7,3.7,42,41.5
2020-09-21 02:32:55.4654,172.8,71.7,41.75,41.49,9,20.51,7,3640,24.8,3.7,42,41.5
2020-09-21 02:32:55.7128,172.8,71.7,41.75,41.49,9,20.52,1,730.6,4.6,24,42,41.5
2020-09-21 02:32:55.9603,172.8,71.7,41.75,41.49,9,20.52,2,730.1,5.4,24,42,41.5
2020-09-21 02:32:56.2077,172.8,71.7,41.75,41.49,9.1,20.52,61,733.2,725.5,0,42,41.5
2020-09-21 02:32:56.4551,172.8,71.7,41.75,41.49,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:32:56.7026,172.8,71.7,41.75,41.49,8.9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:32:56.9501,172.8,71.7,41.75,41.49,9,20.53,3,730.5,4.6,23,42,41.5
2020-09-21 02:32:57.1976,172.8,71.7,41.75,41.49,9,20.52,4,730.1,5.4,23,42,41.5
2020-09-21 02:32:57.4451,172.8,71.7,41.75,41.49,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:32:57.6925,172.8,71.7,41.75,41.49,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:32:57.9399,172.8,71.7,41.75,41.49,9,20.52,1,730.5,4.6,24,42,41.5
2020-09-21 02:32:58.1873,172.8,71.7,41.75,41.49,9.1,20.52,2,730.1,5.4,24,42,41.5
2020-09-21 02:32:58.4346,172.8,71.7,41.75,41.49,9.1,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:32:58.6819,172.8,71.7,41.75,41.49,9,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:32:58.9291,172.8,71.7,41.75,41.49,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:32:59.1763,172.8,71.7,41.75,41.49,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:32:59.4234,172.8,71.7,41.75,41.49,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:32:59.6728,172.8,71.7,41.75,41.49,9.1,20.51,6,3580,24.7,3.7,42,41.5
2020-09-21 02:32:59.9253,172.8,71.7,41.75,41.49,9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:33:00.1778,172.8,71.7,41.75,41.49,8.9,20.52,1,730.5,4.6,24,42,41.5
2020-09-21 02:33:00.4303,172.8,71.7,41.75,41.49,9,20.52,2,730.1,5.4,24,42,41.5
2020-09-21 02:33:00.6812,172.8,71.7,41.75,41.49,9,20.52,61,733.3,725.5,0,42,41.5
2020-09-21 02:33:00.9293,172.8,71.7,41.75,41.49,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:33:01.1774,172.8,71.7,41.75,41.49,9,20.54,64,9.5,9.8,0,42,41.5
2020-09-21 02:33:01.4254,172.8,71.7,41.75,41.49,8.9,20.52,3,730.5,4.6,23,42,41.5
2020-09-21 02:33:01.6732,172.8,71.7,41.75,41.49,9.1,20.52,4,730.1,5.4,23,42,41.5
2020-09-21 02:33:01.9205,172.8,71.7,41.75,41.49,9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:33:02.1678,172.8,71.7,41.75,41.49,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:33:02.4152,172.8,71.7,41.75,41.49,9,20.52,1,730.5,4.6,24,42,41.5
2020-09-21 02:33:02.6628,172.8,71.7,41.75,41.49,9,20.51,2,730.1,5.4,24,42,41.5
2020-09-21 02:33:02.9153,172.8,71.7,41.75,41.49,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:33:03.1678,172.8,71.7,41.75,41.49,9.1,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:33:03.4203,172.8,71.7,41.75,41.49,8.9,20.52,63,50,50,0,42,41.5
2020-09-21 02:33:03.6728,172.8,71.7,41.75,41.49,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:33:03.9218,172.8,71.7,41.75,41.49,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:33:04.1690,172.8,71.7,41.75,41.49,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:33:04.4162,172.8,71.7,41.75,41.49,9.1,20.52,7,3640,24.8,3.7,42,41.5
2020-09-21 02:33:04.6634,172.8,71.7,41.75,41.49,9,20.52,1,730.6,5,24,42,41.5
2020-09-21 02:33:04.9106,172.8,71.7,41.75,41.49,9,20.52,2,730.1,5.4,24,42,41.5
2020-09-21 02:33:05.1577,172.8,71.7,41.75,41.49,9.1,20.52,61,733.2,725.5,0,42,41.5
2020-09-21 02:33:05.4049,172.8,71.7,41.75,41.49,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:33:05.6521,172.8,71.7,41.75,41.49,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:33:05.8992,172.8,71.7,41.75,41.49,9,20.52,3,730.6,5,23,42,41.5
2020-09-21 02:33:06.1464,172.8,71.7,41.75,41.49,9,20.52,4,730.1,5.4,23,42,41.5
2020-09-21 02:33:06.3935,172.8,71.7,41.75,41.49,9.1,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:33:06.6407,172.8,71.7,41.75,41.49,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:33:06.8878,172.8,71.7,41.75,41.49,8.9,20.52,1,730.6,5,24,42,41.5
2020-09-21 02:33:07.1349,172.8,71.7,41.75,41.49,9,20.52,2,730.1,5.4,24,42,41.5
2020-09-21 02:33:07.3821,172.8,71.7,41.75,41.49,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:33:07.6292,172.8,71.7,41.75,41.49,9,20.52,51,3.73,3.72,0,42,41.5
2020-09-21 02:33:07.8771,172.8,71.7,41.75,41.49,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:33:08.1296,172.8,71.7,41.75,41.49,8.9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:33:08.3821,172.8,71.7,41.75,41.49,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:33:08.6346,172.8,71.7,41.75,41.49,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:33:08.8871,172.8,71.7,41.75,41.49,9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:33:09.1396,172.8,71.7,41.75,41.49,9,20.52,1,730.6,5,24,42,41.5
2020-09-21 02:33:09.3920,172.8,71.7,41.75,41.49,9,20.52,2,730.1,5.4,24,42,41.5
2020-09-21 02:33:09.6444,172.8,71.7,41.75,41.49,9,20.52,61,733.2,725.5,0,42,41.5
2020-09-21 02:33:09.8968,172.8,71.7,41.75,41.49,9.1,20.52,62,425,425,0,42,41.5
2020-09-21 02:33:10.1493,172.8,71.7,41.75,41.49,8.9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:33:10.4018,172.8,71.7,41.75,41.49,9,20.51,3,730.6,5,23,42,41.5
2020-09-21 02:33:10.6543,172.8,71.7,41.75,41.49,9,20.52,4,730.1,5.4,23,42,41.5
2020-09-21 02:33:10.9069,172.8,71.7,41.75,41.49,9,20.52,65,3570,3640,0,42,41.5
2020-09-21 02:33:11.1594,172.8,71.7,41.75,41.49,9.1,20.52,66,5170,5180,0,42,41.5
2020-09-21 02:33:11.4119,172.8,71.7,41.75,41.49,9,20.52,1,730.6,4.8,24,42,41.5
2020-09-21 02:33:11.6645,172.8,71.8,41.75,41.55,9,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:33:11.9170,172.8,71.8,41.75,41.55,9.1,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:33:12.1695,172.8,71.8,41.75,41.55,9,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:33:12.4214,172.8,71.8,41.75,41.55,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:33:12.6730,172.8,71.8,41.75,41.55,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:33:12.9246,172.8,71.8,41.75,41.55,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:33:13.1762,172.8,71.8,41.75,41.55,9.1,20.52,6,3570,24.7,3.7,42,41.5
2020-09-21 02:33:13.4275,172.8,71.8,41.75,41.55,9,20.52,7,3640,24.8,3.7,42,41.5
2020-09-21 02:33:13.6785,172.8,71.8,41.75,41.55,9,20.52,1,730.6,4.8,24,42,41.5
2020-09-21 02:33:13.9296,172.8,71.8,41.75,41.55,9.1,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:33:14.1806,172.8,71.8,41.75,41.55,9,20.52,61,733.4,725.6,0,42,41.5
2020-09-21 02:33:14.4307,172.8,71.8,41.75,41.55,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:33:14.6780,172.8,71.8,41.75,41.55,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:33:14.9253,172.8,71.8,41.75,41.55,8.9,20.52,3,730.6,4.8,23,42,41.5
2020-09-21 02:33:15.1727,172.8,71.8,41.75,41.55,9,20.52,4,730.2,5.4,23,42,41.5
