Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:33:15.4214,172.8,71.8,41.75,41.55,9,20.53,65,3580,3640,0,42,41.5
2020-09-21 02:33:15.6739,172.8,71.8,41.75,41.55,9,20.52,66,5180,5170,0,42,41.5
2020-09-21 02:33:15.9264,172.8,71.8,41.75,41.55,9,20.52,1,730.6,4.8,24,42,41.5
2020-09-21 02:33:16.1789,172.8,71.8,41.75,41.55,9,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:33:16.4309,172.8,71.8,41.75,41.55,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:33:16.6807,172.8,71.8,41.75,41.55,9.1,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:33:16.9306,172.8,71.8,41.75,41.55,8.9,20.52,63,50,50,0,42,41.5
2020-09-21 02:33:17.1804,172.8,71.8,41.75,41.55,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:33:17.4303,172.8,71.8,41.75,41.55,9.1,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:33:17.6802,172.8,71.8,41.75,41.55,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:33:17.9300,172.8,71.8,41.75,41.55,9.1,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:33:18.1799,172.8,71.8,41.75,41.55,9,20.52,1,730.6,4.8,24,42,41.5
2020-09-21 02:33:18.4297,172.8,71.8,41.75,41.55,9,20.53,2,730.1,5.4,24,42,41.5
2020-09-21 02:33:18.6769,172.8,71.8,41.75,41.55,9.1,20.52,61,733.3,725.6,0,42,41.5
2020-09-21 02:33:18.9240,172.8,71.8,41.75,41.55,9,20.53,62,425,425,0,42,41.5
2020-09-21 02:33:19.1711,172.8,71.8,41.75,41.55,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:33:19.4183,172.8,71.8,41.75,41.55,9,20.52,3,730.6,4.8,23,42,41.5
2020-09-21 02:33:19.6655,172.8,71.8,41.75,41.55,9,20.53,4,730.1,5.4,23,42,41.5
2020-09-21 02:33:19.9128,172.8,71.8,41.75,41.55,9.1,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:33:20.1602,172.8,71.8,41.75,41.55,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:33:20.4075,172.8,71.8,41.75,41.55,9,20.52,1,730.6,4.8,24,42,41.5
2020-09-21 02:33:20.6570,172.8,71.8,41.75,41.55,9,20.52,2,730.1,5.4,24,42,41.5
2020-09-21 02:33:20.9094,172.8,71.8,41.75,41.55,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:33:21.1619,172.8,71.8,41.75,41.55,9,20.52,51,3.73,3.72,0,42,41.5
2020-09-21 02:33:21.4143,172.8,71.8,41.75,41.55,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:33:21.6667,172.8,71.8,41.75,41.55,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:33:21.9177,172.8,71.8,41.75,41.55,9,20.51,52,3.74,3.71,0,42,41.5
2020-09-21 02:33:22.1688,172.8,71.8,41.75,41.55,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:33:22.4198,172.8,71.8,41.75,41.55,9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:33:22.6709,172.8,71.8,41.75,41.55,9,20.52,1,730.6,4.8,24,42,41.5
2020-09-21 02:33:22.9228,172.8,71.8,41.75,41.55,9,20.52,2,730.1,5.4,24,42,41.5
2020-09-21 02:33:23.1753,172.8,71.8,41.75,41.55,9,20.52,61,733.2,725.6,0,42,41.5
2020-09-21 02:33:23.4277,172.8,71.8,41.75,41.55,9.1,20.52,62,425,425,0,42,41.5
2020-09-21 02:33:23.6801,172.8,71.8,41.75,41.55,9.1,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:33:23.9326,172.8,71.8,41.75,41.55,8.9,20.52,3,730.6,4.8,23,42,41.5
2020-09-21 02:33:24.1852,172.8,71.8,41.75,41.55,9,20.51,4,730.1,5.4,23,42,41.5
2020-09-21 02:33:24.4377,172.8,71.8,41.75,41.55,9,20.5,65,3570,3640,0,42,41.5
2020-09-21 02:33:24.6902,172.8,71.8,41.75,41.55,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:33:24.9392,172.8,71.8,41.75,41.55,9,20.52,1,730.6,4.8,24,42,41.5
2020-09-21 02:33:25.1865,172.8,71.8,41.75,41.55,8.9,20.52,2,730.1,5.4,24,42,41.5
2020-09-21 02:33:25.4338,172.8,71.8,41.75,41.55,9.1,20.52,65,3580,3630,0,42,41.5
2020-09-21 02:33:25.6811,172.8,71.8,41.75,41.55,9.1,20.52,51,3.73,3.72,0,42,41.5
2020-09-21 02:33:25.9284,172.8,71.8,41.75,41.55,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:33:26.1776,172.8,71.8,41.75,41.55,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:33:26.4268,172.8,71.8,41.75,41.55,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:33:26.6761,172.8,71.8,41.75,41.55,9,20.52,6,3570,24.7,3.7,42,41.5
2020-09-21 02:33:26.9253,172.8,71.8,41.75,41.55,9.1,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:33:27.1728,172.8,71.8,41.75,41.55,9,20.52,1,730.7,5,24,42,41.5
2020-09-21 02:33:27.4201,172.8,71.8,41.75,41.55,8.9,20.51,2,730.1,5.4,24,42,41.5
2020-09-21 02:33:27.6675,172.8,71.8,41.75,41.55,9,20.52,61,733.3,725.6,0,42,41.5
2020-09-21 02:33:27.9149,172.8,71.8,41.75,41.55,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:33:28.1670,172.8,71.8,41.75,41.55,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:33:28.4194,172.8,71.8,41.75,41.55,9,20.52,3,730.7,5,23,42,41.5
2020-09-21 02:33:28.6719,172.8,71.8,41.75,41.55,8.9,20.53,4,730.1,5.4,23,42,41.5
2020-09-21 02:33:28.9243,172.8,71.8,41.75,41.55,9.1,20.52,65,3580,3630,0,42,41.5
2020-09-21 02:33:29.1768,172.8,71.8,41.75,41.55,9,20.52,66,5170,5170,0,42,41.5
2020-09-21 02:33:29.4292,172.8,71.8,41.75,41.55,9,20.52,1,730.7,5,24,42,41.5
2020-09-21 02:33:29.6817,172.8,71.8,41.75,41.55,9,20.52,2,730.1,5.4,24,42,41.5
2020-09-21 02:33:29.9342,172.8,71.8,41.75,41.55,9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:33:30.1842,172.8,71.8,41.75,41.55,9.1,20.52,51,3.73,3.72,0,42,41.5
2020-09-21 02:33:30.4316,172.8,71.8,41.75,41.55,9.1,20.52,63,50,50,0,42,41.5
2020-09-21 02:33:30.6789,172.8,71.8,41.75,41.55,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:33:30.9263,172.8,71.8,41.75,41.55,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:33:31.1736,172.8,71.8,41.75,41.55,9,20.53,6,3580,24.7,3.7,42,41.5
2020-09-21 02:33:31.4245,172.8,71.8,41.75,41.55,9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:33:31.6770,172.8,71.8,41.75,41.55,9.1,20.54,1,730.7,5,24,42,41.5
2020-09-21 02:33:31.9296,172.8,71.8,41.75,41.55,9,20.51,2,730.1,5.4,24,42,41.5
2020-09-21 02:33:32.1821,172.8,71.8,41.75,41.55,9,20.52,61,733.3,725.6,0,42,41.5
2020-09-21 02:33:32.4346,172.8,71.8,41.75,41.55,9.1,20.52,62,425,425,0,42,41.5
2020-09-21 02:33:32.6871,172.8,71.8,41.75,41.55,9,20.53,64,9.5,9.7,0,42,41.5
2020-09-21 02:33:32.9397,172.8,71.8,41.75,41.55,9,20.52,3,730.5,4.8,23,42,41.5
2020-09-21 02:33:33.1922,172.8,71.8,41.75,41.55,9,20.52,4,730.3,5.4,23,42,41.5
2020-09-21 02:33:33.4412,172.8,71.8,41.75,41.55,9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:33:33.6885,172.8,71.8,41.75,41.55,9.1,20.52,66,5170,5170,0,42,41.5
2020-09-21 02:33:33.9358,172.8,71.8,41.75,41.55,9,20.53,1,730.5,4.8,24,42,41.5
2020-09-21 02:33:34.1831,172.8,71.8,41.75,41.55,8.9,20.52,2,730.3,5.4,24,42,41.5
2020-09-21 02:33:34.4318,172.8,71.8,41.75,41.55,9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:33:34.6843,172.8,71.8,41.75,41.55,9,20.51,51,3.73,3.72,0,42,41.5
2020-09-21 02:33:34.9369,172.8,71.8,41.75,41.55,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:33:35.1894,172.8,71.8,41.75,41.55,9,20.51,67,24.7,24.8,0,42,41.5
2020-09-21 02:33:35.4407,172.8,71.8,41.75,41.55,8.9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:33:35.6880,172.8,71.8,41.75,41.55,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:33:35.9354,172.8,71.8,41.75,41.55,9,20.52,7,3640,24.8,3.7,42,41.5
2020-09-21 02:33:36.1827,172.8,71.8,41.75,41.55,9,20.52,1,730.5,4.8,24,42,41.5
2020-09-21 02:33:36.4309,172.8,71.8,41.75,41.55,9,20.51,2,730.3,5.4,24,42,41.5
2020-09-21 02:33:36.6817,172.8,71.8,41.75,41.55,9,20.53,61,733.3,725.7,0,42,41.5
2020-09-21 02:33:36.9324,172.8,71.8,41.75,41.55,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:33:37.1832,172.8,71.8,41.75,41.55,9.1,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:33:37.4339,172.8,71.8,41.75,41.55,8.9,20.52,3,730.5,4.8,23,42,41.5
2020-09-21 02:33:37.6844,172.8,71.8,41.75,41.55,9,20.52,4,730.3,5.4,23,42,41.5
2020-09-21 02:33:37.9346,172.8,71.8,41.75,41.55,9,20.52,65,3580,3630,0,42,41.5
2020-09-21 02:33:38.1848,172.8,71.8,41.75,41.55,9,20.52,66,5170,5170,0,42,41.5
2020-09-21 02:33:38.4350,172.8,71.8,41.75,41.55,9.1,20.5,1,730.5,4.8,24,42,41.5
2020-09-21 02:33:38.6852,172.8,71.8,41.75,41.55,9,20.52,2,730.3,5.4,24,42,41.5
2020-09-21 02:33:38.9351,172.8,71.8,41.75,41.55,9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:33:39.1851,172.8,71.8,41.75,41.55,9.1,20.52,51,3.73,3.72,0,42,41.5
2020-09-21 02:33:39.4350,172.8,71.8,41.75,41.55,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:33:39.6851,172.8,71.8,41.75,41.55,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:33:39.9372,172.8,71.8,41.75,41.55,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:33:40.1892,172.8,71.8,41.75,41.55,9,20.51,6,3570,24.7,3.7,42,41.5
2020-09-21 02:33:40.4413,172.8,71.8,41.75,41.55,9.1,20.52,7,3640,24.8,3.7,42,41.5
2020-09-21 02:33:40.6930,172.8,72,41.75,41.67,9,20.52,1,730.7,4.8,24,42,41.5
2020-09-21 02:33:40.9404,172.8,72,41.75,41.67,9,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:33:41.1877,172.8,72,41.75,41.67,9,20.52,61,733.3,725.7,0,42,41.5
2020-09-21 02:33:41.4351,172.8,72,41.75,41.67,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:33:41.6827,172.8,72,41.75,41.67,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:33:41.9328,172.8,72,41.75,41.67,9,20.52,3,730.7,4.8,23,42,41.5
2020-09-21 02:33:42.1828,172.8,72,41.75,41.67,8.9,20.52,4,730.2,5.4,23,42,41.5
2020-09-21 02:33:42.4329,172.8,72,41.75,41.67,9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:33:42.6829,172.8,72,41.75,41.67,9,20.52,66,5160,5170,0,42,41.5
2020-09-21 02:33:42.9321,172.8,72,41.75,41.67,9,20.52,1,730.7,4.8,24,42,41.5
2020-09-21 02:33:43.1810,172.8,72,41.75,41.67,9,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:33:43.4300,172.8,72,41.75,41.67,8.9,20.52,65,3580,3630,0,42,41.5
2020-09-21 02:33:43.6789,172.8,72,41.75,41.67,9,20.52,51,3.73,3.72,0,42,41.5
2020-09-21 02:33:43.9267,172.8,72,41.75,41.67,9.1,20.52,63,50,50,0,42,41.5
2020-09-21 02:33:44.1739,172.8,72,41.75,41.67,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:33:44.4210,172.8,72,41.75,41.67,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:33:44.6682,172.8,72,41.75,41.67,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:33:44.9168,172.8,72,41.75,41.67,9,20.52,7,3640,24.8,3.7,42,41.5
2020-09-21 02:33:45.1692,172.8,72,41.75,41.67,9.1,20.52,1,730.7,4.8,24,42,41.5
2020-09-21 02:33:45.4216,172.8,72,41.75,41.67,9,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:33:45.6741,172.8,72,41.75,41.67,8.9,20.52,61,733.4,725.7,0,42,41.5
2020-09-21 02:33:45.9253,172.8,72,41.75,41.67,9.1,20.51,62,425,425,0,42,41.5
2020-09-21 02:33:46.1725,172.8,72,41.75,41.67,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:33:46.4198,172.8,72,41.75,41.67,9,20.52,3,730.7,4.8,23,42,41.5
2020-09-21 02:33:46.6670,172.8,72,41.75,41.67,9,20.52,4,730.2,5.4,23,42,41.5
2020-09-21 02:33:46.9142,172.8,72,41.75,41.67,8.9,20.52,65,3580,3630,0,42,41.5
2020-09-21 02:33:47.1614,172.8,72,41.75,41.67,9,20.52,66,5170,5170,0,42,41.5
2020-09-21 02:33:47.4085,172.8,72,41.75,41.67,9.1,20.52,1,730.7,4.8,24,42,41.5
2020-09-21 02:33:47.6557,172.8,72,41.75,41.67,9,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:33:47.9033,172.8,72,41.75,41.67,9,20.51,65,3570,3630,0,42,41.5
2020-09-21 02:33:48.1526,172.8,72,41.75,41.67,9,20.52,51,3.73,3.72,0,42,41.5
2020-09-21 02:33:48.4018,172.8,72,41.75,41.67,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:33:48.6510,172.8,72,41.75,41.67,9.1,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:33:48.9003,172.8,72,41.75,41.67,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:33:49.1524,172.8,72,41.75,41.67,9,20.52,6,3570,24.7,3.7,42,41.5
2020-09-21 02:33:49.4049,172.8,72,41.75,41.67,9,20.52,7,3640,24.8,3.7,42,41.5
2020-09-21 02:33:49.6574,172.8,72,41.75,41.67,9,20.52,1,730.7,4.8,24,42,41.5
2020-09-21 02:33:49.9099,172.8,72,41.75,41.67,9,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:33:50.1614,172.8,72,41.75,41.67,9,20.52,61,733.3,725.7,0,42,41.5
2020-09-21 02:33:50.4127,172.8,72,41.75,41.67,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:33:50.6640,172.8,72,41.75,41.67,9.1,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:33:50.9153,172.8,72,41.75,41.67,9.1,20.52,3,730.7,4.8,23,42,41.5
2020-09-21 02:33:51.1631,172.8,72,41.75,41.67,8.9,20.53,4,730.2,5.4,23,42,41.5
2020-09-21 02:33:51.4104,172.8,72,41.75,41.67,9,20.52,65,3580,3630,0,42,41.5
2020-09-21 02:33:51.6577,172.8,72,41.75,41.67,9,20.52,66,5170,5170,0,42,41.5
2020-09-21 02:33:51.9050,172.8,72,41.75,41.67,9,20.52,1,730.7,4.8,24,42,41.5
2020-09-21 02:33:52.1567,172.8,72,41.75,41.67,9.1,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:33:52.4091,172.8,72,41.75,41.67,9,20.53,65,3570,3640,0,42,41.5
2020-09-21 02:33:52.6615,172.8,72,41.75,41.67,9,20.53,51,3.73,3.72,0,42,41.5
2020-09-21 02:33:52.9139,172.8,72,41.75,41.67,9.1,20.52,63,50,50,0,42,41.5
2020-09-21 02:33:53.1662,172.8,72,41.75,41.67,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:33:53.4182,172.8,72,41.75,41.67,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:33:53.6703,172.8,72,41.75,41.67,9,20.52,6,3570,24.7,3.7,42,41.5
2020-09-21 02:33:53.9223,172.8,72,41.75,41.67,9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:33:54.1740,172.8,72,41.75,41.67,9.1,20.52,1,730.7,4.8,24,42,41.5
2020-09-21 02:33:54.4210,172.8,72,41.75,41.67,9,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:33:54.6680,172.8,72,41.75,41.67,8.9,20.52,61,733.4,725.7,0,42,41.5
2020-09-21 02:33:54.9150,172.8,72,41.75,41.67,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:33:55.1620,172.8,72,41.75,41.67,9,20.52,64,9.5,9.8,0,42,41.5
2020-09-21 02:33:55.4105,172.8,72,41.75,41.67,9,20.5,3,730.7,5,23,42,41.5
2020-09-21 02:33:55.6629,172.8,72,41.75,41.67,9,20.52,4,730.3,5.4,23,42,41.5
2020-09-21 02:33:55.9153,172.8,72,41.75,41.67,8.9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:33:56.1677,172.8,72,41.75,41.67,9,20.52,66,5170,5170,0,42,41.5
2020-09-21 02:33:56.4201,172.8,72,41.75,41.67,9,20.52,1,730.7,5,24,42,41.5
2020-09-21 02:33:56.6726,172.8,72,41.75,41.67,9,20.52,2,730.3,5.4,24,42,41.5
2020-09-21 02:33:56.9252,172.8,72,41.75,41.67,9,20.52,65,3580,3630,0,42,41.5
2020-09-21 02:33:57.1777,172.8,72,41.75,41.67,9,20.52,51,3.74,3.71,0,42,41.5
2020-09-21 02:33:57.4303,172.8,72,41.75,41.67,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:33:57.6803,172.8,72,41.75,41.67,9.1,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:33:57.9277,172.8,72,41.75,41.67,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:33:58.1751,172.8,72,41.75,41.67,9,20.52,6,3570,24.7,3.7,42,41.5
2020-09-21 02:33:58.4224,172.8,72,41.75,41.67,9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:33:58.6702,172.8,72,41.75,41.67,9,20.52,1,730.7,5,24,42,41.5
2020-09-21 02:33:58.9227,172.8,72,41.75,41.67,9.1,20.52,2,730.3,5.4,24,42,41.5
2020-09-21 02:33:59.1752,172.8,72,41.75,41.67,9,20.52,61,733.4,725.6,0,42,41.5
2020-09-21 02:33:59.4277,172.8,72,41.75,41.67,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:33:59.6802,172.8,72,41.75,41.67,9.1,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:33:59.9327,172.8,72,41.75,41.67,9,20.52,3,730.7,5,23,42,41.5
2020-09-21 02:34:00.1852,172.8,72,41.75,41.67,9,20.52,4,730.3,5.4,23,42,41.5
2020-09-21 02:34:00.4377,172.8,72,41.75,41.67,9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:34:00.6898,172.8,72,41.75,41.67,8.9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:34:00.9372,172.8,72,41.75,41.67,9.1,20.51,1,730.7,5,24,42,41.5
2020-09-21 02:34:01.1846,172.8,72,41.75,41.67,9,20.52,2,730.3,5.4,24,42,41.5
2020-09-21 02:34:01.4320,172.8,72,41.75,41.67,9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:34:01.6794,172.8,72,41.75,41.67,9,20.52,51,3.73,3.72,0,42,41.5
2020-09-21 02:34:01.9297,172.8,72,41.75,41.67,9,20.54,63,50,50,0,42,41.5
2020-09-21 02:34:02.1816,172.8,72,41.75,41.67,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:34:02.4335,172.8,72,41.75,41.67,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:34:02.6855,172.8,72,41.75,41.67,8.9,20.53,6,3570,24.7,3.7,42,41.5
2020-09-21 02:34:02.9374,172.8,72,41.75,41.67,9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:34:03.1898,172.8,72,41.75,41.67,9,20.53,1,730.6,4.8,24,42,41.5
2020-09-21 02:34:03.4423,172.8,72,41.75,41.67,9,20.51,2,730.2,5.4,24,42,41.5
2020-09-21 02:34:03.6949,172.8,72,41.75,41.67,9,20.52,61,733.3,725.7,0,42,41.5
2020-09-21 02:34:03.9474,172.8,72,41.75,41.67,8.9,20.52,62,425,425,0,42,41.5
2020-09-21 02:34:04.1954,172.8,72,41.75,41.67,9,20.52,64,9.6,9.7,0,42,41.5
2020-09-21 02:34:04.4426,172.8,72,41.75,41.67,9.1,20.53,3,730.6,4.8,23,42,41.5
2020-09-21 02:34:04.6899,172.8,72,41.75,41.67,9,20.52,4,730.2,5.4,23,42,41.5
2020-09-21 02:34:04.9371,172.8,72,41.75,41.67,9,20.52,65,3580,3630,0,42,41.5
2020-09-21 02:34:05.1845,172.8,72,41.75,41.67,9,20.53,66,5180,5180,0,42,41.5
2020-09-21 02:34:05.4319,172.8,72,41.75,41.67,9,20.53,1,730.6,4.8,24,42,41.5
2020-09-21 02:34:05.6793,172.8,72,41.75,41.67,9.1,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:34:05.9267,172.8,72,41.75,41.67,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:34:06.1743,172.8,72,41.75,41.67,8.9,20.52,51,3.73,3.72,0,42,41.5
2020-09-21 02:34:06.4220,172.8,72,41.75,41.67,9.1,20.52,63,50,50,0,42,41.5
2020-09-21 02:34:06.6698,172.8,72,41.75,41.67,9,20.61,67,24.7,24.8,0,42,41.5
2020-09-21 02:34:06.9176,172.8,72,41.75,41.67,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:34:07.1665,172.8,72,41.75,41.67,9,20.52,6,3570,24.7,3.7,42,41.5
2020-09-21 02:34:07.4169,172.8,72,41.75,41.67,9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:34:07.6673,172.8,72,41.75,41.67,9,20.52,1,730.6,4.8,24,42,41.5
2020-09-21 02:34:07.9178,172.8,72,41.75,41.67,9,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:34:08.1688,172.8,72,41.75,41.67,9,20.52,61,733.4,725.7,0,42,41.5
2020-09-21 02:34:08.4207,172.8,72,41.75,41.67,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:34:08.6726,172.8,72,41.75,41.67,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:34:08.9245,172.8,72,41.75,41.67,9,20.52,3,730.7,5,23,42,41.5
2020-09-21 02:34:09.1761,172.8,72,41.75,41.67,9.1,20.52,4,730.3,5.4,23,42,41.5
2020-09-21 02:34:09.4235,172.8,72,41.75,41.67,8.9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:34:09.6708,172.8,72,41.75,41.67,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:34:09.9182,172.8,72,41.75,41.67,9.1,20.52,1,730.7,5,24,42,41.5
2020-09-21 02:34:10.1656,172.8,72,41.75,41.67,9,20.52,2,730.3,5.4,24,42,41.5
2020-09-21 02:34:10.4144,172.8,72,41.75,41.67,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:34:10.6669,172.8,72,41.75,41.67,9,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:34:10.9193,172.8,72,41.75,41.67,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:34:11.1718,172.8,72,41.75,41.67,9.1,20.5,67,24.7,24.8,0,42,41.5
2020-09-21 02:34:11.4243,172.8,72,41.75,41.67,9.1,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:34:11.6722,172.8,72,41.75,41.67,9,20.53,6,3570,24.7,3.7,42,41.5
2020-09-21 02:34:11.9193,172.8,72,41.75,41.67,9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:34:12.1665,172.8,72,41.75,41.67,9,20.52,1,730.7,5,24,42,41.5
2020-09-21 02:34:12.4136,172.8,72,41.75,41.67,9,20.52,2,730.3,5.4,24,42,41.5
2020-09-21 02:34:12.6633,172.8,72,41.75,41.67,9,20.52,61,733.4,725.7,0,42,41.5
2020-09-21 02:34:12.9159,172.8,72,41.75,41.67,8.9,20.52,62,425,425,0,42,41.5
2020-09-21 02:34:13.1684,172.8,72,41.75,41.67,9.1,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:34:13.4209,172.8,72,41.75,41.67,9,20.52,3,730.7,5,23,42,41.5
2020-09-21 02:34:13.6735,172.8,72,41.75,41.67,9,20.52,4,730.3,5.4,23,42,41.5
2020-09-21 02:34:13.9260,172.8,72,41.75,41.67,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:34:14.1786,172.8,72,41.75,41.67,8.9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:34:14.4311,172.8,72,41.75,41.67,9,20.52,1,730.7,5,24,42,41.5
2020-09-21 02:34:14.6836,172.8,72,41.75,41.67,9,20.54,2,730.3,5.4,24,42,41.5
2020-09-21 02:34:14.9361,172.8,72,41.75,41.67,9,20.52,65,3570,3630,0,42,41.5
2020-09-21 02:34:15.1886,172.8,72,41.75,41.67,8.9,20.52,51,3.73,3.71,0,42,41.5
2020-09-21 02:34:15.4411,172.8,72,41.75,41.67,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:34:15.6936,172.8,72,41.75,41.67,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:34:15.9461,172.8,72,41.75,41.67,9.1,20.53,52,3.74,3.71,0,42,41.5
2020-09-21 02:34:16.1987,172.8,72,41.75,41.67,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:34:16.4512,172.8,72,41.75,41.67,8.9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:34:16.7014,172.8,72,41.75,41.67,9.1,20.52,1,730.8,5,24,42,41.5
2020-09-21 02:34:16.9489,172.8,72,41.75,41.67,9,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:34:17.1964,172.8,72,41.75,41.67,9,20.51,61,733.4,725.7,0,42,41.5
2020-09-21 02:34:17.4438,172.8,72,41.75,41.67,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:34:17.6913,172.8,72,41.75,41.67,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:34:17.9387,172.8,72,41.75,41.67,9.1,20.52,3,730.8,5,23,42,41.5
2020-09-21 02:34:18.1860,172.8,72,41.75,41.67,9.1,20.52,4,730.2,5.4,23,42,41.5
2020-09-21 02:34:18.4333,172.8,72,41.75,41.67,8.9,20.52,65,3570,3640,0,42,41.5
2020-09-21 02:34:18.6807,172.8,72,41.75,41.67,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:34:18.9280,172.8,72,41.75,41.67,9,20.52,1,730.8,5,24,42,41.5
2020-09-21 02:34:19.1752,172.8,72,41.75,41.67,9,20.53,2,730.2,5.4,24,42,41.5
2020-09-21 02:34:19.4224,172.8,72,41.75,41.67,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:34:19.6695,172.8,72,41.75,41.67,9,20.51,51,3.73,3.72,0,42,41.5
2020-09-21 02:34:19.9180,172.8,72,41.75,41.67,9.1,20.5,63,50,50,0,42,41.5
2020-09-21 02:34:20.1705,172.8,72,41.75,41.67,9.1,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:34:20.4229,172.8,72,41.75,41.67,9,20.53,52,3.74,3.71,0,42,41.5
2020-09-21 02:34:20.6754,172.8,72,41.75,41.67,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:34:20.9279,172.8,72,41.75,41.67,9,20.51,7,3630,24.8,3.7,42,41.5
2020-09-21 02:34:21.1805,172.8,72,41.75,41.67,9,20.52,1,730.8,5,24,42,41.5
2020-09-21 02:34:21.4330,172.8,72,41.75,41.67,9.1,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:34:21.6855,172.8,72,41.75,41.67,9,20.52,61,733.5,725.7,0,42,41.5
2020-09-21 02:34:21.9380,172.8,72,41.75,41.67,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:34:22.1906,172.8,72,41.75,41.67,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:34:22.4431,172.8,72,41.75,41.67,9,20.53,3,730.8,5,23,42,41.5
2020-09-21 02:34:22.6956,172.8,72,41.75,41.67,9,20.53,4,730.2,5.4,23,42,41.5
2020-09-21 02:34:22.9468,172.8,72,41.75,41.67,9,20.53,65,3580,3640,0,42,41.5
2020-09-21 02:34:23.1943,172.8,72,41.75,41.67,8.9,20.51,66,5180,5180,0,42,41.5
2020-09-21 02:34:23.4417,172.8,72,41.75,41.67,9,20.52,1,730.8,4.8,24,42,41.5
2020-09-21 02:34:23.6892,172.8,72,41.75,41.67,9,20.51,2,730.3,5.4,24,42,41.5
2020-09-21 02:34:23.9366,172.8,72,41.75,41.67,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:34:24.1840,172.8,72,41.75,41.67,9,20.52,51,3.73,3.72,0,42,41.5
2020-09-21 02:34:24.4314,172.8,72,41.75,41.67,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:34:24.6788,172.8,72,41.75,41.67,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:34:24.9262,172.8,72,41.75,41.67,9.1,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:34:25.1760,172.8,72,41.75,41.67,8.9,20.52,6,3570,24.7,3.7,42,41.5
2020-09-21 02:34:25.4285,172.8,72,41.75,41.67,9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:34:25.6810,172.8,72,41.75,41.67,9,20.52,1,730.8,4.8,24,42,41.5
2020-09-21 02:34:25.9335,172.8,72,41.75,41.67,9,20.52,2,730.3,5.4,24,42,41.5
2020-09-21 02:34:26.1860,172.8,72,41.75,41.67,9.1,20.52,61,733.4,725.7,0,42,41.5
2020-09-21 02:34:26.4385,172.8,72,41.75,41.67,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:34:26.6910,172.8,72,41.75,41.67,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:34:26.9436,172.8,72,41.75,41.67,9.1,20.52,3,730.8,4.8,23,42,41.5
2020-09-21 02:34:27.1961,172.8,72,41.75,41.67,9,20.52,4,730.3,5.4,23,42,41.5
2020-09-21 02:34:27.4484,172.8,72,41.75,41.67,9,20.51,65,3580,3640,0,42,41.5
2020-09-21 02:34:27.7006,172.8,72,41.75,41.67,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:34:27.9528,172.8,72,41.75,41.67,9,20.52,1,730.8,4.8,24,42,41.5
2020-09-21 02:34:28.2050,172.8,72,41.75,41.67,9,20.52,2,730.3,5.4,24,42,41.5
2020-09-21 02:34:28.4539,172.8,72,41.75,41.67,9,20.52,65,3570,3640,0,42,41.5
2020-09-21 02:34:28.7012,172.8,72,41.75,41.67,8.9,20.52,51,3.73,3.72,0,42,41.5
2020-09-21 02:34:28.9485,172.8,72,41.75,41.67,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:34:29.1958,172.8,72,41.75,41.67,9,20.51,67,24.7,24.8,0,42,41.5
2020-09-21 02:34:29.4431,172.8,72,41.75,41.67,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:34:29.6904,172.8,72,41.75,41.67,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:34:29.9377,172.8,72,41.75,41.67,8.9,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:34:30.1849,172.8,72,41.75,41.67,9,20.52,1,730.8,4.8,24,42,41.5
2020-09-21 02:34:30.4332,172.8,72,41.75,41.67,9.1,20.53,2,730.3,5.4,24,42,41.5
2020-09-21 02:34:30.6843,172.8,72,41.75,41.67,9,20.52,61,733.4,725.8,0,42,41.5
2020-09-21 02:34:30.9353,172.8,72,41.75,41.67,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:34:31.1863,172.8,72,41.75,41.67,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:34:31.4374,172.8,72,41.75,41.67,9,20.52,3,730.8,4.8,23,42,41.5
2020-09-21 02:34:31.6847,172.8,72,41.75,41.67,9.1,20.53,4,730.2,5.4,23,42,41.5
2020-09-21 02:34:31.9320,172.8,72,41.75,41.67,9,20.51,65,3570,3640,0,42,41.5
2020-09-21 02:34:32.1794,172.8,72,41.75,41.67,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:34:32.4267,172.8,72,41.75,41.67,9,20.52,1,730.8,4.8,24,42,41.5
2020-09-21 02:34:32.6740,172.8,72.1,41.75,41.72,9,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:34:32.9213,172.8,72.1,41.75,41.72,9.1,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:34:33.1686,172.8,72.1,41.75,41.72,9,20.51,51,3.73,3.72,0,42,41.5
2020-09-21 02:34:33.4158,172.8,72.1,41.75,41.72,8.9,20.51,63,50,50,0,42,41.5
2020-09-21 02:34:33.6677,172.8,72.1,41.75,41.72,9.1,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:34:33.9202,172.8,72.1,41.75,41.72,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:34:34.1727,172.8,72.1,41.75,41.72,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:34:34.4252,172.8,72.1,41.75,41.72,9,20.52,7,3640,24.8,3.7,42,41.5
2020-09-21 02:34:34.6777,172.8,72.1,41.75,41.72,8.9,20.52,1,730.8,4.8,24,42,41.5
2020-09-21 02:34:34.9302,172.8,72.1,41.75,41.72,9,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:34:35.1826,172.8,72.1,41.75,41.72,9,20.51,61,733.4,725.8,0,42,41.5
2020-09-21 02:34:35.4351,172.8,72.1,41.75,41.72,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:34:35.6875,172.8,72.1,41.75,41.72,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:34:35.9385,172.8,72.1,41.75,41.72,9,20.52,3,730.8,4.8,23,42,41.5
2020-09-21 02:34:36.1896,172.8,72.1,41.75,41.72,9,20.52,4,730.2,5.4,23,42,41.5
2020-09-21 02:34:36.4406,172.8,72.1,41.75,41.72,9.1,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:34:36.6917,172.8,72.1,41.75,41.72,8.9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:34:36.9401,172.8,72.1,41.75,41.72,9,20.52,1,730.8,4.8,24,42,41.5
2020-09-21 02:34:37.1874,172.8,72.1,41.75,41.72,9.1,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:34:37.4346,172.8,72.1,41.75,41.72,9,20.52,65,3570,3640,0,42,41.5
2020-09-21 02:34:37.6818,172.8,72.1,41.75,41.72,9,20.52,51,3.73,3.72,0,42,41.5
2020-09-21 02:34:37.9306,172.8,72.1,41.75,41.72,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:34:38.1831,172.8,72.1,41.75,41.72,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:34:38.4356,172.8,72.1,41.75,41.72,9.1,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:34:38.6881,172.8,72.1,41.75,41.72,9,20.52,6,3570,24.7,3.7,42,41.5
2020-09-21 02:34:38.9402,172.8,72.1,41.75,41.72,9,20.52,7,3640,24.8,3.7,42,41.5
2020-09-21 02:34:39.1910,172.8,72.1,41.75,41.72,9,20.52,1,730.8,4.6,24,42,41.5
2020-09-21 02:34:39.4417,172.8,72.1,41.75,41.72,9,20.52,2,730.4,5.4,24,42,41.5
2020-09-21 02:34:39.6924,172.8,72.1,41.75,41.72,9.1,20.52,61,733.4,725.8,0,42,41.5
2020-09-21 02:34:39.9432,172.8,72.1,41.75,41.72,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:34:40.1904,172.8,72.1,41.75,41.72,8.9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:34:40.4377,172.8,72.1,41.75,41.72,9.1,20.52,3,730.8,4.6,23,42,41.5
2020-09-21 02:34:40.6850,172.8,72.1,41.75,41.72,9,20.52,4,730.4,5.4,23,42,41.5
2020-09-21 02:34:40.9323,172.8,72.1,41.75,41.72,9,20.52,65,3570,3640,0,42,41.5
2020-09-21 02:34:41.1841,172.8,72.1,41.75,41.72,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:34:41.4366,172.8,72.1,41.75,41.72,9,20.52,1,730.8,4.6,24,42,41.5
2020-09-21 02:34:41.6891,172.8,72.1,41.75,41.72,9,20.52,2,730.4,5.4,24,42,41.5
2020-09-21 02:34:41.9416,172.8,72.1,41.75,41.72,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:34:42.1939,172.8,72.1,41.75,41.72,9,20.52,51,3.74,3.72,0,42,41.5
2020-09-21 02:34:42.4462,172.8,72.1,41.75,41.72,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:34:42.6985,172.8,72.1,41.75,41.72,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:34:42.9508,172.8,72.1,41.75,41.72,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:34:43.2007,172.8,72.1,41.75,41.72,9.1,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:34:43.4482,172.8,72.1,41.75,41.72,9,20.54,7,3640,24.8,3.7,42,41.5
2020-09-21 02:34:43.6956,172.8,72.1,41.75,41.72,9,20.52,1,730.8,4.6,24,42,41.5
2020-09-21 02:34:43.9430,172.8,72.1,41.75,41.72,9.1,20.52,2,730.4,5.4,24,42,41.5
2020-09-21 02:34:44.1905,172.8,72.1,41.75,41.72,9,20.52,61,733.5,725.7,0,42,41.5
2020-09-21 02:34:44.4377,172.8,72.1,41.75,41.72,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:34:44.6850,172.8,72.2,41.75,41.78,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:34:44.9323,172.8,72.2,41.75,41.78,9,20.52,3,730.8,4.6,23,42,41.5
2020-09-21 02:34:45.1796,172.8,72.2,41.75,41.78,9.1,20.52,4,730.4,5.4,23,42,41.5
2020-09-21 02:34:45.4269,172.8,72.2,41.75,41.78,9.1,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:34:45.6741,172.8,72.2,41.75,41.78,9,20.52,66,5180,5180,0,42,41.5
2020-09-21 02:34:45.9214,172.8,72.2,41.75,41.78,9,20.52,1,730.8,4.8,24,42,41.5
2020-09-21 02:34:46.1686,172.8,72.2,41.75,41.78,9,20.52,2,730.3,5.4,24,42,41.5
2020-09-21 02:34:46.4174,172.8,72.2,41.75,41.78,9.1,20.49,65,3580,3640,0,42,41.5
2020-09-21 02:34:46.6699,172.8,72.2,41.75,41.78,9,20.52,51,3.74,3.72,0,42,41.5
2020-09-21 02:34:46.9225,172.8,72.2,41.75,41.78,8.9,20.52,63,50,50,0,42,41.5
2020-09-21 02:34:47.1750,172.8,72.2,41.75,41.78,9.1,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:34:47.4275,172.8,72.2,41.75,41.78,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:34:47.6800,172.8,72.2,41.75,41.78,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:34:47.9325,172.8,72.2,41.75,41.78,9,20.53,7,3640,24.8,3.7,42,41.5
2020-09-21 02:34:48.1850,172.8,72.2,41.75,41.78,8.9,20.52,1,730.8,4.8,24,42,41.5
2020-09-21 02:34:48.4361,172.8,72.2,41.75,41.78,9,20.52,2,730.3,5.4,24,42,41.5
2020-09-21 02:34:48.6833,172.8,72.2,41.75,41.78,9.1,20.51,61,733.4,725.7,0,42,41.5
2020-09-21 02:34:48.9306,172.8,72.2,41.75,41.78,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:34:49.1778,172.8,72.2,41.75,41.78,9,20.52,64,9.5,9.8,0,42,41.5
2020-09-21 02:34:49.4250,172.8,72.2,41.75,41.78,9,20.54,3,730.8,4.8,23,42,41.5
2020-09-21 02:34:49.6723,172.8,72.2,41.75,41.78,9,20.52,4,730.3,5.4,23,42,41.5
2020-09-21 02:34:49.9195,172.8,72.2,41.75,41.78,9.1,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:34:50.1667,172.8,72.2,41.75,41.78,8.9,20.51,66,5180,5180,0,42,41.5
2020-09-21 02:34:50.4140,172.8,72.2,41.75,41.78,8.9,20.52,1,730.8,4.8,24,42,41.5
2020-09-21 02:34:50.6658,172.8,72.2,41.75,41.78,9,20.52,2,730.3,5.4,24,42,41.5
2020-09-21 02:34:50.9182,172.8,72.2,41.75,41.78,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:34:51.1707,172.8,72.2,41.75,41.78,9,20.51,51,3.74,3.72,0,42,41.5
2020-09-21 02:34:51.4232,172.8,72.2,41.75,41.78,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:34:51.6714,172.8,72.2,41.75,41.78,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:34:51.9186,172.8,72.2,41.75,41.78,9.1,20.53,52,3.74,3.71,0,42,41.5
2020-09-21 02:34:52.1659,172.8,72.2,41.75,41.78,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:34:52.4132,172.8,72.2,41.75,41.78,9,20.51,7,3640,24.8,3.7,42,41.5
2020-09-21 02:34:52.6604,172.8,72.2,41.75,41.78,9,20.52,1,730.8,5,24,42,41.5
2020-09-21 02:34:52.9076,172.8,72.2,41.75,41.78,9,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:34:53.1548,172.8,72.2,41.75,41.78,9,20.52,61,733.5,725.7,0,42,41.5
2020-09-21 02:34:53.4020,172.8,72.2,41.75,41.78,9.1,20.52,62,425,425,0,42,41.5
2020-09-21 02:34:53.6492,172.8,72.2,41.75,41.78,8.9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:34:53.8963,172.8,72.2,41.75,41.78,9.1,20.52,3,730.8,5,23,42,41.5
2020-09-21 02:34:54.1435,172.8,72.2,41.75,41.78,9,20.53,4,730.2,5.4,23,42,41.5
2020-09-21 02:34:54.3907,172.8,72.2,41.75,41.78,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:34:54.6404,172.8,72.2,41.75,41.78,9,20.52,66,5170,5170,0,42,41.5
2020-09-21 02:34:54.8929,172.8,72.2,41.75,41.78,8.9,20.52,1,730.8,5,24,42,41.5
2020-09-21 02:34:55.1455,172.8,72.2,41.75,41.78,9,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:34:55.3980,172.8,72.2,41.75,41.78,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:34:55.6501,172.8,72.2,41.75,41.78,9,20.52,51,3.74,3.72,0,42,41.5
2020-09-21 02:34:55.8973,172.8,72.2,41.75,41.78,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:34:56.1444,172.8,72.2,41.75,41.78,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:34:56.3916,172.8,72.2,41.75,41.78,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:34:56.6388,172.8,72.2,41.75,41.78,9,20.51,6,3580,24.7,3.7,42,41.5
2020-09-21 02:34:56.8896,172.8,72.2,41.75,41.78,9.1,20.52,7,3640,24.8,3.7,42,41.5
2020-09-21 02:34:57.1421,172.8,72.2,41.75,41.78,8.9,20.52,1,730.8,5,24,42,41.5
2020-09-21 02:34:57.3946,172.8,72.2,41.75,41.78,9,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:34:57.6471,172.8,72.2,41.75,41.78,9,20.52,61,733.5,725.8,0,42,41.5
2020-09-21 02:34:57.8963,172.8,72.2,41.75,41.78,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:34:58.1434,172.8,72.2,41.75,41.78,9.1,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:34:58.3905,172.8,72.2,41.75,41.78,9,20.52,3,730.8,5,23,42,41.5
2020-09-21 02:34:58.6376,172.8,72.2,41.75,41.78,9,20.52,4,730.2,5.4,23,42,41.5
2020-09-21 02:34:58.8882,172.8,72.2,41.75,41.78,9.1,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:34:59.1408,172.8,72.2,41.75,41.78,9,20.52,66,5180,5170,0,42,41.5
2020-09-21 02:34:59.3933,172.8,72.2,41.75,41.78,9,20.51,1,730.8,5,24,42,41.5
2020-09-21 02:34:59.6458,172.8,72.2,41.75,41.78,9,20.52,2,730.2,5.4,24,42,41.5
2020-09-21 02:34:59.8984,172.8,72.2,41.75,41.78,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:35:00.1489,172.8,72.2,41.75,41.78,9.1,20.52,51,3.74,3.72,0,42,41.5
2020-09-21 02:35:00.3994,172.8,72.2,41.75,41.78,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:35:00.6500,172.8,72.2,41.75,41.78,8.9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:35:00.9005,172.8,72.2,41.75,41.78,9.1,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:35:01.1518,172.8,72.2,41.75,41.78,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:35:01.4043,172.8,72.2,41.75,41.78,9,20.52,7,3640,24.8,3.7,42,41.5
2020-09-21 02:35:01.6568,172.8,72.2,41.75,41.78,9,20.52,1,730.8,4.8,24,42,41.5
2020-09-21 02:35:01.9093,172.8,72.2,41.75,41.78,8.9,20.52,2,730.4,5.4,24,42,41.5
2020-09-21 02:35:02.1595,172.8,72.2,41.75,41.78,9,20.52,61,733.5,725.7,0,42,41.5
2020-09-21 02:35:02.4068,172.8,72.2,41.75,41.78,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:35:02.6540,172.8,72.2,41.75,41.78,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:35:02.9012,172.8,72.2,41.75,41.78,9,20.52,3,730.8,4.8,23,42,41.5
2020-09-21 02:35:03.1485,172.8,72.2,41.75,41.78,9,20.52,4,730.4,5.4,23,42,41.5
2020-09-21 02:35:03.3957,172.8,72.2,41.75,41.78,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:35:03.6430,172.8,72.2,41.75,41.78,9.1,20.52,66,5170,5170,0,42,41.5
2020-09-21 02:35:03.8903,172.8,72.2,41.75,41.78,8.9,20.53,1,730.8,4.8,24,42,41.5
2020-09-21 02:35:04.1375,172.8,72.2,41.75,41.78,9,20.52,2,730.4,5.4,24,42,41.5
2020-09-21 02:35:04.3884,172.8,72.2,41.75,41.78,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:35:04.6410,172.8,72.2,41.75,41.78,9,20.52,51,3.74,3.72,0,42,41.5
2020-09-21 02:35:04.8935,172.8,72.2,41.75,41.78,9.1,20.52,63,50,50,0,42,41.5
2020-09-21 02:35:05.1460,172.8,72.2,41.75,41.78,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:35:05.3985,172.8,72.2,41.75,41.78,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:35:05.6509,172.8,72.2,41.75,41.78,9.1,20.53,6,3580,24.7,3.7,42,41.5
2020-09-21 02:35:05.9034,172.8,72.2,41.75,41.78,9,20.52,7,3640,24.8,3.7,42,41.5
2020-09-21 02:35:06.1558,172.8,72.2,41.75,41.78,9,20.52,1,730.8,4.8,24,42,41.5
2020-09-21 02:35:06.4048,172.8,72.2,41.75,41.78,9,20.53,2,730.4,5.4,24,42,41.5
2020-09-21 02:35:06.6521,172.8,72.2,41.75,41.78,9,20.52,61,733.5,725.8,0,42,41.5
2020-09-21 02:35:06.8993,172.8,72.2,41.75,41.78,9.1,20.52,62,425,425,0,42,41.5
2020-09-21 02:35:07.1466,172.8,72.2,41.75,41.78,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:35:07.3939,172.8,72.2,41.75,41.78,8.9,20.52,3,730.9,4.8,23,42,41.5
2020-09-21 02:35:07.6411,172.8,72.2,41.75,41.78,9.1,20.52,4,730.3,5.4,23,42,41.5
2020-09-21 02:35:07.8884,172.8,72.2,41.75,41.78,9,20.52,65,3570,3640,0,42,41.5
2020-09-21 02:35:08.1356,172.8,72.2,41.75,41.78,9,20.52,66,5170,5170,0,42,41.5
2020-09-21 02:35:08.3828,172.8,72.2,41.75,41.78,9,20.52,1,730.9,4.8,24,42,41.5
2020-09-21 02:35:08.6352,172.8,72.2,42,41.78,8.9,20.52,2,730.3,5.4,24,42,41.5
2020-09-21 02:35:08.8875,172.8,72.2,42,41.78,9,20.52,65,3580,3640,0,42,41.5
2020-09-21 02:35:09.1399,172.8,72.2,42,41.78,9,20.52,51,3.74,3.72,0,42,41.5
2020-09-21 02:35:09.3922,172.8,72.2,42,41.78,9,20.5,63,50,50,0,42,41.5
2020-09-21 02:35:09.6446,172.8,72.2,42,41.78,9,20.52,67,24.7,24.8,0,42,41.5
2020-09-21 02:35:09.8970,172.8,72.2,42,41.78,9,20.52,52,3.74,3.71,0,42,41.5
2020-09-21 02:35:10.1494,172.8,72.2,42,41.78,9,20.52,6,3580,24.7,3.7,42,41.5
2020-09-21 02:35:10.4018,172.8,72.2,42,41.78,9.1,20.52,7,3630,24.8,3.7,42,41.5
2020-09-21 02:35:10.6542,172.8,72.2,42,41.78,8.9,20.52,1,730.9,4.8,24,42,41.5
2020-09-21 02:35:10.9067,172.8,72.2,42,41.78,9,20.52,2,730.3,5.4,24,42,41.5
2020-09-21 02:35:11.1591,172.8,72.2,42,41.78,9,20.53,61,733.5,725.8,0,42,41.5
2020-09-21 02:35:11.4116,172.8,72.2,42,41.78,9,20.52,62,425,425,0,42,41.5
2020-09-21 02:35:11.6640,172.8,72.2,42,41.78,9,20.52,64,9.5,9.7,0,42,41.5
2020-09-21 02:35:11.9164,172.8,72.2,42,41.78,9,20.52,3,730.9,4.8,23,42,41.5
2020-09-21 02:35:12.1688,172.8,72.2,42,41.78,9,20.53,4,730.3,5.4,23,42,41.5
2020-09-21 02:35:12.4212,172.8,72.2,42,41.78,9.1,20.53,65,3580,3620,0,42,41.5
2020-09-21 02:35:12.6737,172.8,72.2,42,41.78,9,20.52,66,5170,5170,0,42,41.5
2020-09-21 02:35:12.9261,172.8,72.2,42,41.78,9,20.52,1,730.9,4.8,24,42,41.5
2020-09-21 02:35:13.1786,172.8,72.2,42,41.78,9,20.52,2,730.3,5.4,24,42,41.5
2020-09-21 02:35:13.4311,172.8,72.2,42,41.78,9,20.51,65,3580,3620,0,42,41.5
2020-09-21 02:35:13.6835,172.8,72.2,42,41.78,9.1,20.53,51,3.74,3.72,0,42,41.5
2020-09-21 02:35:13.9361,172.8,72.2,42,41.78,9,20.52,63,50,50,0,42,41.5
2020-09-21 02:35:14.1886,172.8,72.2,42,41.78,8.9,20.51,67,24.7,24.8,0,42,41.5
2020-09-21 02:35:14.4412,172.8,72.2,42,41.78,9.1,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:35:14.6937,172.8,72.2,42,41.78,9,20.53,6,3580,24.7,3.7,42,42
2020-09-21 02:35:14.9428,172.8,72.2,42,41.78,9,20.52,7,3610,24.8,3.7,42,42
2020-09-21 02:35:15.1901,172.8,72.2,42,41.78,9,20.52,1,730.8,5,24,42,42
2020-09-21 02:35:15.4375,172.8,72.2,42,41.78,8.9,20.52,2,730.4,5.4,24,42,42
2020-09-21 02:35:15.6849,172.8,72.2,42,41.78,9,20.52,61,733.5,725.8,0,42,42
2020-09-21 02:35:15.9329,172.8,72.2,42,41.78,9,20.52,62,425,425,0,42,42
2020-09-21 02:35:16.1811,172.8,72.2,42,41.78,9,20.52,64,9.5,9.7,0,42,42
2020-09-21 02:35:16.4293,172.8,72.2,42,41.78,9,20.52,3,730.8,5,23,42,42
2020-09-21 02:35:16.6776,172.8,72.2,42,41.78,9,20.53,4,730.4,5.4,23,42,42
2020-09-21 02:35:16.9287,172.8,72.2,42,41.78,9,20.52,65,3590,3610,0,42,42
2020-09-21 02:35:17.1812,172.8,72.2,42,41.78,9,20.52,66,5170,5180,0,42,42
2020-09-21 02:35:17.4337,172.8,72.2,42,41.78,9,20.53,1,730.8,5,24,42,42
2020-09-21 02:35:17.6862,172.8,72.2,42,41.78,8.9,20.52,2,730.4,5.4,24,42,42
2020-09-21 02:35:17.9352,172.8,72.2,42,41.78,9,20.52,65,3590,3610,0,42,42
2020-09-21 02:35:18.1823,172.8,72.2,42,41.78,9,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:35:18.4295,172.8,72.2,42,41.78,9,20.51,63,50,50,0,42,42
2020-09-21 02:35:18.6766,172.8,72.2,42,41.78,9,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:35:18.9247,172.8,72.2,42,41.78,8.9,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:35:19.1733,172.8,72.2,42,41.78,9.1,20.52,6,3590,24.7,3.7,42,42
2020-09-21 02:35:19.4219,172.8,72.2,42,41.78,9,20.52,7,3610,24.8,3.7,42,42
2020-09-21 02:35:19.6705,172.8,72.2,42,41.78,9,20.52,1,730.8,5,24,42,42
2020-09-21 02:35:19.9191,172.8,72.2,42,41.78,9,20.52,2,730.4,5.4,24,42,42
2020-09-21 02:35:20.1712,172.8,72.2,42,41.78,9,20.52,61,733.6,725.8,0,42,42
2020-09-21 02:35:20.4237,172.8,72.2,42,41.78,9,20.52,62,425,425,0,42,42
2020-09-21 02:35:20.6763,172.8,72.2,42,41.78,9,20.52,64,9.6,9.7,0,42,42
2020-09-21 02:35:20.9288,172.8,72.2,42,41.78,8.9,20.52,3,730.8,5,23,42,42
2020-09-21 02:35:21.1769,172.8,72.2,42,41.78,8.9,20.52,4,730.4,5.4,23,42,42
2020-09-21 02:35:21.4242,172.8,72.2,42,41.78,9,20.52,65,3600,3610,0,42,42
2020-09-21 02:35:21.6716,172.8,72.2,42,41.78,9,20.51,66,5180,5170,0,42,42
2020-09-21 02:35:21.9189,172.8,72.2,42,41.78,9,20.52,1,730.9,5,24,42,42
2020-09-21 02:35:22.1667,172.8,72.2,42,41.78,8.9,20.52,2,730.5,5.4,24,42,42
2020-09-21 02:35:22.4192,172.8,72.2,42,41.78,9,20.52,65,3590,3610,0,42,42
2020-09-21 02:35:22.6717,172.8,72.2,42,41.78,9.1,20.54,51,3.74,3.72,0,42,42
2020-09-21 02:35:22.9242,172.8,72.2,42,41.78,9,20.52,63,50,50,0,42,42
2020-09-21 02:35:23.1767,172.8,72.2,42,41.78,9,20.53,67,24.7,24.8,0,42,42
2020-09-21 02:35:23.4293,172.8,72.2,42,41.78,9,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:35:23.6819,172.8,72.2,42,41.78,9,20.52,6,3590,24.7,3.7,42,42
2020-09-21 02:35:23.9346,172.8,72.2,42,41.78,9.1,20.52,7,3610,24.8,3.7,42,42
2020-09-21 02:35:24.1872,172.8,72.2,42,41.78,9.1,20.52,1,730.9,5,24,42,42
2020-09-21 02:35:24.4380,172.8,72.2,42,41.78,8.9,20.52,2,730.5,5.4,24,42,42
2020-09-21 02:35:24.6879,172.8,72.2,42,41.78,9.1,20.52,61,733.5,725.7,0,42,42
2020-09-21 02:35:24.9378,172.8,72.2,42,41.78,9,20.51,62,425,425,0,42,42
2020-09-21 02:35:25.1877,172.8,72.2,42,41.78,9,20.52,64,9.5,9.7,0,42,42
2020-09-21 02:35:25.4383,172.8,72.2,42,41.78,9,20.51,3,730.9,5,23,42,42
2020-09-21 02:35:25.6908,172.8,72.2,42,41.78,8.9,20.5,4,730.5,5.4,23,42,42
2020-09-21 02:35:25.9433,172.8,72.2,42,41.78,9.1,20.52,65,3590,3600,0,42,42
2020-09-21 02:35:26.1959,172.8,72.2,42,41.78,9,20.52,66,5170,5170,0,42,42
2020-09-21 02:35:26.4484,172.8,72.2,42,41.78,9,20.52,1,730.9,5,24,42,42
2020-09-21 02:35:26.7009,172.8,72.2,42,41.78,9,20.52,2,730.5,5.4,24,42,42
2020-09-21 02:35:26.9534,172.8,72.2,42,41.78,9,20.52,65,3590,3600,0,42,42
2020-09-21 02:35:27.2060,172.8,72.2,42,41.78,9,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:35:27.4586,172.8,72.2,42,41.78,9,20.52,63,50,50,0,42,42
2020-09-21 02:35:27.7112,172.8,72.2,42,41.78,9,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:35:27.9639,172.8,72.2,42,41.78,8.9,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:35:28.2165,172.8,72.2,42,41.78,9,20.52,6,3600,24.7,3.7,42,42
2020-09-21 02:35:28.4677,172.8,72.2,42,41.78,9,20.51,7,3600,24.8,3.7,42,42
2020-09-21 02:35:28.7152,172.8,72.2,42,41.78,9,20.52,1,730.9,5,24,42,42
2020-09-21 02:35:28.9628,172.8,72.2,42,41.78,8.9,20.52,2,730.3,5.3,24,42,42
2020-09-21 02:35:29.2103,172.8,72.2,42,41.78,8.9,20.53,61,733.6,725.8,0,42,42
2020-09-21 02:35:29.4590,172.8,72.2,42,41.78,9,20.52,62,425,425,0,42,42
2020-09-21 02:35:29.7106,172.8,72.2,42,41.78,9,20.52,64,9.5,9.7,0,42,42
2020-09-21 02:35:29.9622,172.8,72.2,42,41.78,9,20.52,3,730.9,5,23,42,42
2020-09-21 02:35:30.2138,172.8,72.2,42,41.78,9,20.52,4,730.3,5.3,23,42,42
2020-09-21 02:35:30.4654,172.8,72.2,42,41.78,9,20.52,65,3600,3600,0,42,42
2020-09-21 02:35:30.7151,172.8,72.2,42,41.78,9,20.52,66,5170,5170,0,42,42
2020-09-21 02:35:30.9628,172.8,72.2,42,41.78,9.1,20.52,1,730.9,5,24,42,42
2020-09-21 02:35:31.2105,172.8,72.2,42,41.78,8.9,20.52,2,730.3,5.3,24,42,42
2020-09-21 02:35:31.4582,172.8,72.2,42,41.78,9,20.52,65,3600,3600,0,42,42
2020-09-21 02:35:31.7069,172.8,72.2,42,41.78,9,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:35:31.9566,172.8,72.2,42,41.78,9,20.52,63,50,50,0,42,42
2020-09-21 02:35:32.2063,172.8,72.2,42,41.78,9.1,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:35:32.4560,172.8,72.2,42,41.78,9,20.53,52,3.74,3.71,0,42,42
2020-09-21 02:35:32.7059,172.8,72.2,42,41.78,9,20.52,6,3600,24.7,3.7,42,42
2020-09-21 02:35:32.9585,172.8,72.2,42,41.78,9.1,20.52,7,3610,24.8,3.7,42,42
2020-09-21 02:35:33.2111,172.8,72.2,42,41.78,9,20.56,1,730.9,5,24,42,42
2020-09-21 02:35:33.4637,172.8,72.2,42,41.78,9,20.52,2,730.3,5.3,24,42,42
2020-09-21 02:35:33.7159,172.8,72.2,42,41.78,9,20.52,61,733.6,725.8,0,42,42
2020-09-21 02:35:33.9640,172.8,72.2,42,41.78,9,20.52,62,425,425,0,42,42
2020-09-21 02:35:34.2121,172.8,72.2,42,41.78,9.1,20.53,64,9.5,9.7,0,42,42
2020-09-21 02:35:34.4603,172.8,72.2,42,41.78,9,20.52,3,730.9,5,23,42,42
2020-09-21 02:35:34.7084,172.8,72.2,42,41.78,8.9,20.52,4,730.3,5.3,23,42,42
2020-09-21 02:35:34.9613,172.8,72.2,42,41.78,9,20.52,65,3600,3600,0,42,42
2020-09-21 02:35:35.2141,172.8,72.2,42,41.78,9,20.51,66,5180,5170,0,42,42
2020-09-21 02:35:35.4669,172.8,72.2,42,41.78,9,20.52,1,730.9,5,24,42,42
2020-09-21 02:35:35.7197,172.8,72.2,42,41.78,9,20.51,2,730.3,5.3,24,42,42
2020-09-21 02:35:35.9725,172.8,72.2,42,41.78,8.9,20.52,65,3600,3600,0,42,42
2020-09-21 02:35:36.2252,172.8,72.2,42,41.78,9,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:35:36.4780,172.8,72.2,42,41.78,9,20.53,63,50,50,0,42,42
2020-09-21 02:35:36.7307,172.8,72.2,42,41.78,9,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:35:36.9819,172.8,72.2,42,41.78,9,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:35:37.2294,172.8,72.2,42,41.78,9,20.52,6,3600,24.7,3.7,42,42
2020-09-21 02:35:37.4768,172.8,72.2,42,41.78,9,20.52,7,3610,24.8,3.7,42,42
2020-09-21 02:35:37.7243,172.8,72.2,42,41.78,9.1,20.52,1,731,4.8,24,42,42
2020-09-21 02:35:37.9717,172.8,72.2,42,41.78,8.9,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:35:38.2191,172.8,72.2,42,41.78,9,20.52,61,733.7,725.9,0,42,42
2020-09-21 02:35:38.4664,172.8,72.2,42,41.78,9,20.52,62,425,425,0,42,42
2020-09-21 02:35:38.7137,172.8,72.2,42,41.78,9,20.52,64,9.5,9.7,0,42,42
2020-09-21 02:35:38.9610,172.8,72.2,42,41.78,9.1,20.52,3,731,4.8,23,42,42
2020-09-21 02:35:39.2110,172.8,72.2,42,41.78,9,20.52,4,730.5,5.3,23,42,42
2020-09-21 02:35:39.4637,172.8,72.2,42,41.78,9,20.52,65,3600,3600,0,42,42
2020-09-21 02:35:39.7165,172.8,72.2,42,41.78,9.1,20.51,66,5170,5170,0,42,42
2020-09-21 02:35:39.9692,172.8,72.2,42,41.78,9,20.52,1,731,4.8,24,42,42
2020-09-21 02:35:40.2220,172.8,72.2,42,41.78,9,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:35:40.4747,172.8,72.2,42,41.78,9,20.51,65,3600,3600,0,42,42
2020-09-21 02:35:40.7275,172.8,72.2,42,41.78,9,20.51,51,3.74,3.72,0,42,42
2020-09-21 02:35:40.9802,172.8,72.2,42,41.78,9.1,20.52,63,50,50,0,42,42
2020-09-21 02:35:41.2277,172.8,72.2,42,41.78,9,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:35:41.4752,172.8,72.2,42,41.78,8.9,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:35:41.7228,172.8,72.2,42,41.78,9,20.53,6,3600,24.7,3.7,42,42
2020-09-21 02:35:41.9703,172.8,72.2,42,41.78,9,20.52,7,3600,24.8,3.7,42,42
2020-09-21 02:35:42.2178,172.8,72.2,42,41.78,9,20.52,1,731,4.8,24,42,42
2020-09-21 02:35:42.4653,172.8,72.2,42,41.78,9,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:35:42.7127,172.8,72.2,42,41.78,8.9,20.52,61,733.6,725.9,0,42,42
2020-09-21 02:35:42.9602,172.8,72.2,42,41.78,9,20.52,62,425,425,0,42,42
2020-09-21 02:35:43.2077,172.8,72.2,42,41.78,9.1,20.52,64,9.6,9.7,0,42,42
2020-09-21 02:35:43.4552,172.8,72.2,42,41.78,9,20.52,3,730.9,5,23,42,42
2020-09-21 02:35:43.7026,172.8,72.2,42,41.78,9,20.53,4,730.5,5.3,23,42,42
2020-09-21 02:35:43.9501,172.8,72.2,42,41.78,9,20.52,65,3600,3600,0,42,42
2020-09-21 02:35:44.1976,172.8,72.2,42,41.78,9,20.52,66,5180,5180,0,42,42
2020-09-21 02:35:44.4449,172.8,72.2,42,41.78,9.1,20.52,1,730.9,5,24,42,42
2020-09-21 02:35:44.6922,172.8,72.2,42,41.78,9,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:35:44.9396,172.8,72.2,42,41.78,9,20.52,65,3600,3600,0,42,42
2020-09-21 02:35:45.1869,172.8,72.2,42,41.78,9,20.51,51,3.74,3.72,0,42,42
2020-09-21 02:35:45.4373,172.8,72.2,42,41.78,9,20.52,63,50,50,0,42,42
2020-09-21 02:35:45.6891,172.8,72.2,42,41.78,9.1,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:35:45.9408,172.8,72.2,42,41.78,9,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:35:46.1926,172.8,72.2,42,41.78,8.9,20.52,6,3600,24.7,3.7,42,42
2020-09-21 02:35:46.4427,172.8,72.2,42,41.78,9.1,20.52,7,3600,24.8,3.7,42,42
2020-09-21 02:35:46.6919,172.8,72.2,42,41.78,9,20.52,1,730.9,5,24,42,42
2020-09-21 02:35:46.9410,172.8,72.2,42,41.78,9,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:35:47.1902,172.8,72.2,42,41.78,9,20.52,61,733.6,725.8,0,42,42
2020-09-21 02:35:47.4386,172.8,72.2,42,41.78,9,20.52,62,425,425,0,42,42
2020-09-21 02:35:47.6860,172.8,72.2,42,41.78,9,20.52,64,9.5,9.7,0,42,42
2020-09-21 02:35:47.9334,172.8,72.2,42,41.78,9,20.5,3,730.9,5,23,42,42
2020-09-21 02:35:48.1808,172.8,72.2,42,41.78,9,20.52,4,730.5,5.3,23,42,42
2020-09-21 02:35:48.4296,172.8,72.2,42,41.78,9,20.52,65,3600,3600,0,42,42
