Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:35:48.6821,172.8,72.2,42,41.78,9,20.52,66,5180,5180,0,42,42
2020-09-21 02:35:48.9346,172.8,72.2,42,41.78,9,20.54,1,730.9,5,24,42,42
2020-09-21 02:35:49.1871,172.8,72.2,42,41.78,9.1,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:35:49.4396,172.8,72.2,42,41.78,8.9,20.52,65,3600,3600,0,42,42
2020-09-21 02:35:49.6903,172.8,72.2,42,41.78,9,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:35:49.9408,172.8,72.2,42,41.78,9.1,20.52,63,50,50,0,42,42
2020-09-21 02:35:50.1913,172.8,72.2,42,41.78,9,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:35:50.4417,172.8,72.2,42,41.78,9,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:35:50.6919,172.8,72.2,42,41.78,9,20.52,6,3600,24.7,3.7,42,42
2020-09-21 02:35:50.9392,172.8,72.2,42,41.78,9,20.51,7,3600,24.8,3.7,42,42
2020-09-21 02:35:51.1864,172.8,72.2,42,41.78,9.1,20.52,1,731,5,24,42,42
2020-09-21 02:35:51.4337,172.8,72.2,42,41.78,9,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:35:51.6809,172.8,72.2,42,41.78,9,20.52,61,733.6,726,0,42,42
2020-09-21 02:35:51.9283,172.8,72.2,42,41.78,9,20.52,62,425,425,0,42,42
2020-09-21 02:35:52.1757,172.8,72.2,42,41.78,9,20.53,64,9.5,9.7,0,42,42
2020-09-21 02:35:52.4230,172.8,72.2,42,41.78,9.1,20.52,3,731,5,23,42,42
2020-09-21 02:35:52.6704,172.8,72.2,42,41.78,9,20.51,4,730.5,5.3,23,42,42
2020-09-21 02:35:52.9204,172.8,72.2,42,41.78,8.9,20.52,65,3610,3600,0,42,42
2020-09-21 02:35:53.1717,172.8,72.2,42,41.78,9.1,20.52,66,5180,5180,0,42,42
2020-09-21 02:35:53.4230,172.8,72.2,42,41.78,9,20.52,1,731,5,24,42,42
2020-09-21 02:35:53.6743,172.8,72.2,42,41.78,9,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:35:53.9264,172.8,72.2,42,41.78,9,20.52,65,3610,3600,0,42,42
2020-09-21 02:35:54.1789,172.8,72.2,42,41.78,9,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:35:54.4314,172.8,72.2,42,41.78,9,20.52,63,50,50,0,42,42
2020-09-21 02:35:54.6839,172.8,72.2,42,41.78,9,20.53,67,24.7,24.8,0,42,42
2020-09-21 02:35:54.9349,172.8,72.2,42,41.78,9,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:35:55.1851,172.8,72.2,42,41.78,9,20.52,6,3600,24.7,3.7,42,42
2020-09-21 02:35:55.4353,172.8,72.2,42,41.78,9,20.52,7,3600,24.8,3.7,42,42
2020-09-21 02:35:55.6855,172.8,72.2,42,41.78,9,20.52,1,731,5,24,42,42
2020-09-21 02:35:55.9374,172.8,72.2,42,41.78,9,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:35:56.1900,172.8,72.2,42,41.78,8.9,20.52,61,733.6,725.9,0,42,42
2020-09-21 02:35:56.4427,172.8,72.2,42,41.78,9,20.52,62,425,425,0,42,42
2020-09-21 02:35:56.6953,172.8,72.2,42,41.78,9.1,20.5,64,9.6,9.7,0,42,42
2020-09-21 02:35:56.9480,172.8,72.2,42,41.78,9,20.51,3,731,5,23,42,42
2020-09-21 02:35:57.2007,172.8,72.2,42,41.78,9,20.52,4,730.5,5.3,23,42,42
2020-09-21 02:35:57.4533,172.8,72.2,42,41.78,9,20.52,65,3600,3600,0,42,42
2020-09-21 02:35:57.7060,172.8,72.2,42,41.78,9,20.53,66,5180,5180,0,42,42
2020-09-21 02:35:57.9587,172.8,72.2,42,41.78,9.1,20.52,1,731,5,24,42,42
2020-09-21 02:35:58.2112,172.8,72.2,42,41.78,9.1,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:35:58.4638,172.8,72.2,42,41.78,9,20.52,65,3590,3600,0,42,42
2020-09-21 02:35:58.7164,172.8,72.2,42,41.78,9,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:35:58.9655,172.8,72.2,42,41.78,9,20.53,63,50,50,0,42,42
2020-09-21 02:35:59.2131,172.8,72.2,42,41.78,9.1,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:35:59.4606,172.8,72.2,42,41.78,9.1,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:35:59.7081,172.8,72.2,42,41.78,9,20.52,6,3590,24.7,3.7,42,42
2020-09-21 02:35:59.9557,172.8,72.2,42,41.78,9.1,20.52,7,3590,24.8,3.7,42,42
2020-09-21 02:36:00.2079,172.8,72.2,42,41.78,9,20.52,1,731,5,24,42,42
2020-09-21 02:36:00.4608,172.8,72.2,42,41.78,9,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:36:00.7137,172.8,72.2,42,41.78,9,20.52,61,733.6,725.9,0,42,42
2020-09-21 02:36:00.9666,172.8,72.2,42,41.78,9,20.52,62,425,425,0,42,42
2020-09-21 02:36:01.2150,172.8,72.2,42,41.78,9,20.52,64,9.6,9.7,0,42,42
2020-09-21 02:36:01.4625,172.8,72.2,42,41.78,9.1,20.55,3,731,5,23,42,42
2020-09-21 02:36:01.7101,172.8,72.2,42,41.78,9,20.51,4,730.5,5.3,23,42,42
2020-09-21 02:36:01.9576,172.8,72.2,42,41.78,9,20.52,65,3590,3600,0,42,42
2020-09-21 02:36:02.2058,172.8,72.2,42,41.78,9,20.52,66,5170,5180,0,42,42
2020-09-21 02:36:02.4541,172.8,72.2,42,41.78,9,20.52,1,731,5,24,42,42
2020-09-21 02:36:02.7023,172.8,72.2,42,41.78,9.1,20.53,2,730.5,5.3,24,42,42
2020-09-21 02:36:02.9506,172.8,72.2,42,41.78,8.9,20.52,65,3600,3600,0,42,42
2020-09-21 02:36:03.2011,172.8,72.2,42,41.78,8.9,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:36:03.4538,172.8,72.2,42,41.78,9,20.52,63,50,50,0,42,42
2020-09-21 02:36:03.7065,172.8,72.2,42,41.78,9,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:36:03.9593,172.8,72.2,42,41.78,9,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:36:04.2120,172.8,72.2,42,41.78,9,20.52,6,3600,24.7,3.7,42,42
2020-09-21 02:36:04.4647,172.8,72.2,42,41.78,9,20.52,7,3590,24.8,3.7,42,42
2020-09-21 02:36:04.7174,172.8,72.2,42,41.78,9.1,20.52,1,731,5,24,42,42
2020-09-21 02:36:04.9701,172.8,72.2,42,41.78,9.1,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:36:05.2217,172.8,72.2,42,41.78,9,20.52,61,733.7,725.9,0,42,42
2020-09-21 02:36:05.4693,172.8,72.2,42,41.78,9,20.52,62,425,425,0,42,42
2020-09-21 02:36:05.7168,172.8,72.2,42,41.78,9,20.52,64,9.5,9.7,0,42,42
2020-09-21 02:36:05.9643,172.8,72.2,42,41.78,9,20.52,3,730.9,5,23,42,42
2020-09-21 02:36:06.2118,172.8,72.2,42,41.78,9.1,20.52,4,730.6,5.3,23,42,42
2020-09-21 02:36:06.4592,172.8,72.2,42,41.78,9,20.53,65,3590,3600,0,42,42
2020-09-21 02:36:06.7065,172.8,72.2,42,41.78,8.9,20.52,66,5180,5180,0,42,42
2020-09-21 02:36:06.9539,172.8,72.2,42,41.78,9,20.53,1,730.9,5,24,42,42
2020-09-21 02:36:07.2012,172.8,72.2,42,41.78,9,20.52,2,730.6,5.3,24,42,42
2020-09-21 02:36:07.4513,172.8,72.2,42,41.78,9,20.51,65,3590,3600,0,42,42
2020-09-21 02:36:07.7026,172.8,72.2,42,41.78,9,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:36:07.9539,172.8,72.2,42,41.78,9,20.52,63,50,50,0,42,42
2020-09-21 02:36:08.2051,172.8,72.2,42,41.78,9,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:36:08.4568,172.8,72.2,42,41.78,9,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:36:08.7095,172.8,72.2,42,41.78,9,20.52,6,3600,24.7,3.7,42,42
2020-09-21 02:36:08.9622,172.8,72.2,42,41.78,9,20.53,7,3600,24.8,3.7,42,42
2020-09-21 02:36:09.2149,172.8,72.2,42,41.78,9,20.52,1,730.9,5,24,42,42
2020-09-21 02:36:09.4676,172.8,72.2,42,41.78,9,20.52,2,730.6,5.3,24,42,42
2020-09-21 02:36:09.7202,172.8,72.2,42,41.78,9.1,20.52,61,733.6,726,0,42,42
2020-09-21 02:36:09.9728,172.8,72.2,42,41.78,8.9,20.52,62,425,425,0,42,42
2020-09-21 02:36:10.2254,172.8,72.2,42,41.78,9,20.52,64,9.5,9.7,0,42,42
2020-09-21 02:36:10.4780,172.8,72.2,42,41.78,9.1,20.52,3,730.9,5,23,42,42
2020-09-21 02:36:10.7301,172.8,72.3,42,41.84,9,20.52,4,730.6,5.3,23,42,42
2020-09-21 02:36:10.9775,172.8,72.3,42,41.84,9.1,20.52,65,3600,3600,0,42,42
2020-09-21 02:36:11.2249,172.8,72.3,42,41.84,9,20.5,66,5170,5170,0,42,42
2020-09-21 02:36:11.4723,172.8,72.3,42,41.84,9,20.51,1,730.9,5,24,42,42
2020-09-21 02:36:11.7197,172.8,72.3,42,41.84,9.1,20.52,2,730.6,5.3,24,42,42
2020-09-21 02:36:11.9672,172.8,72.3,42,41.84,9,20.52,65,3590,3600,0,42,42
2020-09-21 02:36:12.2147,172.8,72.3,42,41.84,9,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:36:12.4622,172.8,72.3,42,41.84,9,20.52,63,50,50,0,42,42
2020-09-21 02:36:12.7098,172.8,72.3,42,41.84,9,20.53,67,24.7,24.8,0,42,42
2020-09-21 02:36:12.9583,172.8,72.3,42,41.84,9.1,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:36:13.2091,172.8,72.3,42,41.84,9,20.52,6,3590,24.7,3.7,42,42
2020-09-21 02:36:13.4600,172.8,72.3,42,41.84,8.9,20.51,7,3590,24.8,3.7,42,42
2020-09-21 02:36:13.7108,172.8,72.3,42,41.84,9.1,20.52,1,731,5,24,42,42
2020-09-21 02:36:13.9620,172.8,72.3,42,41.84,9,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:36:14.2142,172.8,72.3,42,41.84,9,20.52,61,733.7,725.9,0,42,42
2020-09-21 02:36:14.4663,172.8,72.3,42,41.84,9,20.52,62,425,425,0,42,42
2020-09-21 02:36:14.7185,172.8,72.3,42,41.84,8.9,20.52,64,9.6,9.7,0,42,42
2020-09-21 02:36:14.9698,172.8,72.3,42,41.84,9,20.52,3,731,5,23,42,42
2020-09-21 02:36:15.2188,172.8,72.3,42,41.84,9,20.52,4,730.5,5.3,23,42,42
2020-09-21 02:36:15.4677,172.8,72.3,42,41.84,9,20.52,65,3600,3600,0,42,42
2020-09-21 02:36:15.7167,172.8,72.3,42,41.84,9,20.52,66,5170,5180,0,42,42
2020-09-21 02:36:15.9652,172.8,72.3,42,41.84,9,20.52,1,731,5,24,42,42
2020-09-21 02:36:16.2127,172.8,72.3,42,41.84,9,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:36:16.4601,172.8,72.3,42,41.84,9.1,20.52,65,3600,3600,0,42,42
2020-09-21 02:36:16.7076,172.8,72.3,42,41.84,8.9,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:36:16.9550,172.8,72.3,42,41.84,9,20.52,63,50,50,0,42,42
2020-09-21 02:36:17.2024,172.8,72.3,42,41.84,9.1,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:36:17.4498,172.8,72.3,42,41.84,9,20.54,52,3.74,3.71,0,42,42
2020-09-21 02:36:17.6972,172.8,72.3,42,41.84,9.1,20.52,6,3600,24.7,3.7,42,42
2020-09-21 02:36:17.9446,172.8,72.3,42,41.84,9,20.52,7,3600,24.8,3.7,42,42
2020-09-21 02:36:18.1966,172.8,72.3,42,41.84,9,20.52,1,731,5,24,42,42
2020-09-21 02:36:18.4493,172.8,72.3,42,41.84,9.1,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:36:18.7021,172.8,72.3,42,41.84,9,20.52,61,733.8,726,0,42,42
2020-09-21 02:36:18.9548,172.8,72.3,42,41.84,9,20.52,62,425,425,0,42,42
2020-09-21 02:36:19.2075,172.8,72.3,42,41.84,9,20.52,64,9.6,9.7,0,42,42
2020-09-21 02:36:19.4602,172.8,72.3,42,41.84,9,20.52,3,731,5,23,42,42
2020-09-21 02:36:19.7129,172.8,72.3,42,41.84,9.1,20.52,4,730.5,5.3,23,42,42
2020-09-21 02:36:19.9656,172.8,72.3,42,41.84,9,20.52,65,3600,3600,0,42,42
2020-09-21 02:36:20.2135,172.8,72.3,42,41.84,8.9,20.52,66,5170,5180,0,42,42
2020-09-21 02:36:20.4607,172.8,72.3,42,41.84,9.1,20.54,1,730.9,5,24,42,42
2020-09-21 02:36:20.7079,172.8,72.3,42,41.84,9,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:36:20.9550,172.8,72.3,42,41.84,9,20.52,65,3600,3600,0,42,42
2020-09-21 02:36:21.2057,172.8,72.3,42,41.84,9,20.51,51,3.74,3.72,0,42,42
2020-09-21 02:36:21.4585,172.8,72.3,42,41.84,9,20.52,63,50,50,0,42,42
2020-09-21 02:36:21.7113,172.8,72.3,42,41.84,9,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:36:21.9641,172.8,72.3,42,41.84,9,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:36:22.2145,172.8,72.3,42,41.84,9,20.52,6,3590,24.7,3.7,42,42
2020-09-21 02:36:22.4625,172.8,72.3,42,41.84,9,20.52,7,3600,24.8,3.7,42,42
2020-09-21 02:36:22.7106,172.8,72.3,42,41.84,9,20.52,1,730.9,5,24,42,42
2020-09-21 02:36:22.9586,172.8,72.3,42,41.84,9,20.51,2,730.5,5.3,24,42,42
2020-09-21 02:36:23.2089,172.8,72.3,42,41.84,9.1,20.52,61,733.6,725.9,0,42,42
2020-09-21 02:36:23.4617,172.8,72.3,42,41.84,8.9,20.5,62,425,425,0,42,42
2020-09-21 02:36:23.7144,172.8,72.3,42,41.84,9,20.52,64,9.6,9.7,0,42,42
2020-09-21 02:36:23.9672,172.8,72.3,42,41.84,9.1,20.53,3,730.9,5,23,42,42
2020-09-21 02:36:24.2194,172.8,72.3,42,41.84,9,20.53,4,730.5,5.3,23,42,42
2020-09-21 02:36:24.4668,172.8,72.3,42,41.84,9.1,20.52,65,3600,3600,0,42,42
2020-09-21 02:36:24.7143,172.8,72.3,42,41.84,9,20.52,66,5170,5180,0,42,42
2020-09-21 02:36:24.9617,172.8,72.3,42,41.84,9,20.52,1,730.9,5,24,42,42
2020-09-21 02:36:25.2092,172.8,72.3,42,41.84,9.1,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:36:25.4602,172.8,72.3,42,41.84,9,20.52,65,3600,3600,0,42,42
2020-09-21 02:36:25.7130,172.8,72.3,42,41.84,9,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:36:25.9657,172.8,72.3,42,41.84,9,20.52,63,50,50,0,42,42
2020-09-21 02:36:26.2184,172.8,72.3,42,41.84,9,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:36:26.4694,172.8,72.3,42,41.84,9,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:36:26.7165,172.8,72.3,42,41.84,9,20.52,6,3600,24.7,3.7,42,42
2020-09-21 02:36:26.9636,172.8,72.3,42,41.84,8.9,20.52,7,3600,24.8,3.7,42,42
2020-09-21 02:36:27.2108,172.8,72.3,42,41.84,9,20.51,1,731,5,24,42,42
2020-09-21 02:36:27.4595,172.8,72.3,42,41.84,9,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:36:27.7122,172.8,72.3,42,41.84,9,20.5,61,733.7,726,0,42,42
2020-09-21 02:36:27.9649,172.8,72.3,42,41.84,9.1,20.52,62,425,425,0,42,42
2020-09-21 02:36:28.2175,172.8,72.3,42,41.84,8.9,20.52,64,9.6,9.7,0,42,42
2020-09-21 02:36:28.4702,172.8,72.3,42,41.84,9,20.52,3,731,5,23,42,42
2020-09-21 02:36:28.7229,172.8,72.3,42,41.84,9.1,20.52,4,730.5,5.3,23,42,42
2020-09-21 02:36:28.9756,172.8,72.3,42,41.84,9,20.52,65,3600,3600,0,42,42
2020-09-21 02:36:29.2283,172.8,72.3,42,41.84,9,20.52,66,5180,5180,0,42,42
2020-09-21 02:36:29.4810,172.8,72.3,42,41.84,9,20.52,1,731,5,24,42,42
2020-09-21 02:36:29.7337,172.8,72.3,42,41.84,9,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:36:29.9864,172.8,72.3,42,41.84,9.1,20.52,65,3600,3600,0,42,42
2020-09-21 02:36:30.2390,172.8,72.3,42,41.84,9,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:36:30.4917,172.8,72.3,42,41.84,8.9,20.52,63,50,50,0,42,42
2020-09-21 02:36:30.7433,172.8,72.3,42,41.84,9,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:36:30.9947,172.8,72.3,42,41.84,9,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:36:31.2460,172.8,72.3,42,41.84,9.1,20.52,6,3600,24.7,3.7,42,42
2020-09-21 02:36:31.4974,172.8,72.3,42,41.84,9,20.52,7,3590,24.8,3.7,42,42
2020-09-21 02:36:31.7495,172.8,72.3,42,41.84,8.9,20.52,1,731,5,24,42,42
2020-09-21 02:36:32.0024,172.8,72.3,42,41.84,9.1,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:36:32.2553,172.8,72.3,42,41.84,9,20.52,61,733.7,726,0,42,42
2020-09-21 02:36:32.5082,172.8,72.3,42,41.84,9,20.52,62,425,425,0,42,42
2020-09-21 02:36:32.7606,172.8,72.3,42,41.84,9,20.52,64,9.6,9.7,0,42,42
2020-09-21 02:36:33.0082,172.8,72.3,42,41.84,9,20.51,3,731,5,23,42,42
2020-09-21 02:36:33.2557,172.8,72.3,42,41.84,9,20.52,4,730.5,5.3,23,42,42
2020-09-21 02:36:33.5033,172.8,72.3,42,41.84,9,20.52,65,3600,3600,0,42,42
2020-09-21 02:36:33.7509,172.8,72.3,42,41.84,9,20.52,66,5180,5180,0,42,42
2020-09-21 02:36:33.9985,172.8,72.3,42,41.84,9,20.52,1,731,5,24,42,42
2020-09-21 02:36:34.2461,172.8,72.3,42,41.84,9,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:36:34.4937,172.8,72.3,42,41.84,9,20.52,65,3600,3600,0,42,42
2020-09-21 02:36:34.7413,172.8,72.3,42,41.84,9.1,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:36:34.9889,172.8,72.3,42,41.84,8.9,20.52,63,50,50,0,42,42
2020-09-21 02:36:35.2364,172.8,72.3,42,41.84,9,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:36:35.4840,172.8,72.3,42,41.84,9.1,20.51,52,3.74,3.71,0,42,42
2020-09-21 02:36:35.7316,172.8,72.3,42,41.84,9,20.52,6,3600,24.7,3.7,42,42
2020-09-21 02:36:35.9825,172.8,72.3,42,41.84,9,20.51,7,3600,24.8,3.7,42,42
2020-09-21 02:36:36.2352,172.8,72.3,42,41.84,9,20.52,1,731,5,24,42,42
2020-09-21 02:36:36.4879,172.8,72.3,42,41.84,9,20.52,2,730.6,5.3,24,42,42
2020-09-21 02:36:36.7406,172.8,72.3,42,41.84,9.1,20.55,61,733.7,725.9,0,42,42
2020-09-21 02:36:36.9933,172.8,72.3,42,41.84,9.1,20.52,62,425,425,0,42,42
2020-09-21 02:36:37.2461,172.8,72.3,42,41.84,9,20.52,64,9.6,9.7,0,42,42
2020-09-21 02:36:37.4989,172.8,72.3,42,41.84,9.1,20.52,3,731,5,23,42,42
2020-09-21 02:36:37.7517,172.8,72.3,42,41.84,9,20.52,4,730.6,5.3,23,42,42
2020-09-21 02:36:38.0044,172.8,72.3,42,41.84,9.1,20.52,65,3600,3600,0,42,42
2020-09-21 02:36:38.2573,172.8,72.3,42,41.84,9.1,20.52,66,5180,5180,0,42,42
2020-09-21 02:36:38.5102,172.8,72.3,42,41.84,8.9,20.52,1,731,5,24,42,42
2020-09-21 02:36:38.7631,172.8,72.3,42,41.84,9.1,20.52,2,730.6,5.3,24,42,42
2020-09-21 02:36:39.0159,172.8,72.3,42,41.84,9,20.52,65,3600,3600,0,42,42
2020-09-21 02:36:39.2675,172.8,72.3,42,41.84,9,20.53,51,3.74,3.72,0,42,42
2020-09-21 02:36:39.5180,172.8,72.3,42,41.84,9,20.52,63,50,50,0,42,42
2020-09-21 02:36:39.7685,172.8,72.3,42,41.84,9,20.53,67,24.7,24.8,0,42,42
2020-09-21 02:36:40.0190,172.8,72.3,42,41.84,9,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:36:40.2681,172.8,72.3,42,41.84,9.1,20.52,6,3600,24.7,3.7,42,42
2020-09-21 02:36:40.5157,172.8,72.3,42,41.84,9,20.52,7,3600,24.8,3.7,42,42
2020-09-21 02:36:40.7634,172.8,72.3,42,41.84,8.9,20.52,1,731,5,24,42,42
2020-09-21 02:36:41.0111,172.8,72.3,42,41.84,9,20.52,2,730.6,5.3,24,42,42
2020-09-21 02:36:41.2593,172.8,72.3,42,41.84,9,20.52,61,733.8,726.1,0,42,42
2020-09-21 02:36:41.5121,172.8,72.3,42,41.84,9,20.52,62,425,425,0,42,42
2020-09-21 02:36:41.7649,172.8,72.3,42,41.84,8.9,20.52,64,9.6,9.7,0,42,42
2020-09-21 02:36:42.0177,172.8,72.3,42,41.84,8.9,20.52,3,731,4.8,23,42,42
2020-09-21 02:36:42.2702,172.8,72.3,42,41.84,9,20.52,4,730.5,5.3,23,42,42
2020-09-21 02:36:42.5176,172.8,72.3,42,41.84,9,20.52,65,3600,3600,0,42,42
2020-09-21 02:36:42.7650,172.8,72.3,42,41.84,9,20.52,66,5190,5190,0,42,42
2020-09-21 02:36:43.0125,172.8,72.3,42,41.84,9,20.52,1,731,4.8,24,42,42
2020-09-21 02:36:43.2599,172.8,72.3,42,41.84,9,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:36:43.5074,172.8,72.3,42,41.84,9.1,20.52,65,3610,3610,0,42,42
2020-09-21 02:36:43.7550,172.8,72.3,42,41.84,9.1,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:36:44.0025,172.8,72.3,42,41.84,9,20.54,63,50,50,0,42,42
2020-09-21 02:36:44.2501,172.8,72.3,42,41.84,9,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:36:44.4987,172.8,72.3,42,41.84,9,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:36:44.7496,172.8,72.3,42,41.84,9.1,20.52,6,3600,24.7,3.7,42,42
2020-09-21 02:36:45.0005,172.8,72.3,42,41.84,9.1,20.52,7,3600,24.8,3.7,42,42
2020-09-21 02:36:45.2515,172.8,72.3,42,41.84,8.9,20.53,1,731,4.8,24,42,42
2020-09-21 02:36:45.5024,172.8,72.3,42,41.84,9.1,20.52,2,730.5,5.3,24,42,42
2020-09-21 02:36:45.7533,172.8,72.3,42,41.84,9,20.52,61,733.8,726,0,42,42
2020-09-21 02:36:46.0043,172.8,72.3,42,41.84,9,20.52,62,425,425,0,42,42
2020-09-21 02:36:46.2552,172.8,72.3,42,41.84,9,20.52,64,9.6,9.7,0,42,42
2020-09-21 02:36:46.5051,172.8,72.3,42,41.84,8.9,20.53,3,731,4.8,23,42,42
2020-09-21 02:36:46.7527,172.8,72.3,42,41.84,9,20.52,4,730.5,5.3,23,42,42
2020-09-21 02:36:47.0002,172.8,72.3,42,41.84,9.1,20.52,65,3610,3610,0,42,42
2020-09-21 02:36:47.2478,172.8,72.3,42,41.84,9,20.52,66,5180,5180,0,42,42
2020-09-21 02:36:47.4953,172.8,72.3,42,41.84,9,20.52,1,731,4.8,24,42,42
2020-09-21 02:36:47.7468,172.8,72.3,42,41.84,9,20.53,2,730.5,5.3,24,42,42
2020-09-21 02:36:47.9988,172.8,72.3,42,41.84,9,20.52,65,3600,3600,0,42,42
2020-09-21 02:36:48.2507,172.8,72.3,42,41.84,9.1,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:36:48.5027,172.8,72.3,42,41.84,9,20.52,63,50,50,0,42,42
2020-09-21 02:36:48.7554,172.8,72.3,42,41.84,8.9,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:36:49.0082,172.8,72.3,42,41.84,9.1,20.52,52,3.74,3.72,0,42,42
2020-09-21 02:36:49.2610,172.8,72.3,42,41.84,9,20.52,6,3590,24.7,3.7,42,42
2020-09-21 02:36:49.5138,172.8,72.3,42,41.84,9,20.52,7,3590,24.8,3.7,42,42
2020-09-21 02:36:49.7640,172.8,72.3,42,41.84,9,20.52,1,731.2,4.8,24,42,42
2020-09-21 02:36:50.0116,172.8,72.3,42,41.84,9,20.52,2,730.7,5.3,24,42,42
2020-09-21 02:36:50.2591,172.8,72.3,42,41.84,9.1,20.52,61,733.7,726.1,0,42,42
2020-09-21 02:36:50.5067,172.8,72.3,42,41.84,9.1,20.52,62,425,425,0,42,42
2020-09-21 02:36:50.7541,172.8,72.3,42,41.84,9,20.51,64,9.6,9.7,0,42,42
2020-09-21 02:36:51.0014,172.8,72.3,42,41.84,9,20.52,3,731.2,4.8,23,42,42
2020-09-21 02:36:51.2487,172.8,72.3,42,41.84,9,20.52,4,730.7,5.3,23,42,42
2020-09-21 02:36:51.4960,172.8,72.3,42,41.84,9,20.51,65,3590,3600,0,42,42
2020-09-21 02:36:51.7434,172.8,72.3,42,41.84,9,20.52,66,5190,5190,0,42,42
2020-09-21 02:36:51.9910,172.8,72.3,42,41.84,8.9,20.52,1,731.2,4.8,24,42,42
2020-09-21 02:36:52.2385,172.8,72.3,42,41.84,8.9,20.52,2,730.7,5.3,24,42,42
2020-09-21 02:36:52.4861,172.8,72.3,42,41.84,9.1,20.52,65,3600,3610,0,42,42
2020-09-21 02:36:52.7360,172.8,72.3,42,41.84,9,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:36:52.9889,172.8,72.3,42,41.84,9,20.53,63,50,50,0,42,42
2020-09-21 02:36:53.2419,172.8,72.3,42,41.84,9,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:36:53.4948,172.8,72.3,42,41.84,9,20.52,52,3.74,3.72,0,42,42
2020-09-21 02:36:53.7477,172.8,72.3,42,41.84,9.1,20.52,6,3610,24.7,3.7,42,42
2020-09-21 02:36:54.0004,172.8,72.3,42,41.84,9,20.52,7,3610,24.8,3.7,42,42
2020-09-21 02:36:54.2532,172.8,72.3,42,41.84,9,20.52,1,731.2,4.8,24,42,42
2020-09-21 02:36:54.5059,172.8,72.3,42,41.84,9,20.51,2,730.7,5.3,24,42,42
2020-09-21 02:36:54.7586,172.8,72.3,42,41.84,9,20.52,61,733.8,726,0,42,42
2020-09-21 02:36:55.0077,172.8,72.3,42,41.84,9.1,20.52,62,425,425,0,42,42
2020-09-21 02:36:55.2550,172.8,72.3,42,41.84,9.1,20.52,64,9.5,9.7,0,42,42
2020-09-21 02:36:55.5024,172.8,72.3,42,41.84,8.9,20.52,3,731.2,4.8,23,42,42
2020-09-21 02:36:55.7498,172.8,72.4,42,41.9,9.1,20.52,4,730.7,5.3,23,42,42
2020-09-21 02:36:55.9973,172.8,72.4,42,41.9,9,20.52,65,3610,3610,0,42,42
2020-09-21 02:36:56.2448,172.8,72.4,42,41.9,9,20.53,66,5190,5180,0,42,42
2020-09-21 02:36:56.4924,172.8,72.4,42,41.9,9,20.52,1,731.1,5,24,42,42
2020-09-21 02:36:56.7399,172.8,72.4,42,41.9,9,20.52,2,730.7,5.3,24,42,42
2020-09-21 02:36:56.9873,172.8,72.4,42,41.9,9.1,20.52,65,3610,3610,0,42,42
2020-09-21 02:36:57.2346,172.8,72.4,42,41.9,9.1,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:36:57.4819,172.8,72.4,42,41.9,9,20.52,63,50,50,0,42,42
2020-09-21 02:36:57.7292,172.8,72.4,42,41.9,9,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:36:57.9767,172.8,72.4,42,41.9,9,20.52,52,3.74,3.71,0,42,42
2020-09-21 02:36:58.2242,172.8,72.4,42,41.9,9,20.52,6,3600,24.7,3.7,42,42
2020-09-21 02:36:58.4717,172.8,72.4,42,41.9,9.1,20.52,7,3610,24.8,3.7,42,42
2020-09-21 02:36:58.7193,172.8,72.4,42,41.9,9,20.52,1,731.1,5,24,42,42
2020-09-21 02:36:58.9684,172.8,72.4,42,41.9,8.9,20.52,2,730.7,5.3,24,42,42
2020-09-21 02:36:59.2211,172.8,72.4,42,41.9,9.1,20.52,61,733.8,726,0,42,42
2020-09-21 02:36:59.4738,172.8,72.4,42,41.9,9,20.52,62,425,425,0,42,42
2020-09-21 02:36:59.7266,172.8,72.4,42,41.9,9,20.52,64,9.6,9.7,0,42,42
2020-09-21 02:36:59.9793,172.8,72.4,42,41.9,9,20.52,3,731.1,5,23,42,42
2020-09-21 02:37:00.2320,172.8,72.4,42,41.9,9,20.52,4,730.7,5.3,23,42,42
2020-09-21 02:37:00.4847,172.8,72.4,42,41.9,9,20.52,65,3610,3610,0,42,42
2020-09-21 02:37:00.7374,172.8,72.4,42,41.9,9,20.52,66,5180,5180,0,42,42
2020-09-21 02:37:00.9900,172.8,72.4,42,41.9,9,20.52,1,731.1,5,24,42,42
2020-09-21 02:37:01.2428,172.8,72.4,42,41.9,9,20.52,2,730.7,5.3,24,42,42
2020-09-21 02:37:01.4956,172.8,72.4,42,41.9,9,20.52,65,3610,3600,0,42,42
2020-09-21 02:37:01.7484,172.8,72.4,42.25,41.9,9,20.52,51,3.74,3.72,0,42,42
2020-09-21 02:37:02.0011,172.8,72.4,42.25,41.9,9.1,20.52,63,50,50,0,42,42
2020-09-21 02:37:02.2491,172.8,72.4,42.25,41.9,8.9,20.52,67,24.7,24.8,0,42,42
2020-09-21 02:37:02.4968,172.8,72.4,42.25,41.9,9,20.54,52,3.74,3.71,0,42,42
2020-09-21 02:37:02.7444,172.8,72.4,42.25,41.9,9.1,20.53,6,3600,24.7,3.7,42,42
2020-09-21 02:37:02.9921,172.8,72.4,42.25,41.9,9,20.53,7,3610,24.8,3.7,42,42
2020-09-21 02:37:03.2423,172.8,72.4,42.25,41.9,9,20.52,1,731.1,5,24,42,42
2020-09-21 02:37:03.4950,172.8,72.4,42.25,41.9,9,20.52,2,730.7,5.3,24,42.5,42
2020-09-21 02:37:03.7477,172.8,72.4,42.25,41.9,9,20.52,61,733.9,726,0,42.5,42
2020-09-21 02:37:04.0005,172.8,72.4,42.25,41.9,9.1,20.52,62,425,425,0,42.5,42
2020-09-21 02:37:04.2527,172.8,72.4,42.25,41.9,9,20.52,64,9.6,9.7,0,42.5,42
2020-09-21 02:37:04.5004,172.8,72.4,42.25,41.9,9,20.52,3,731.1,5,23,42.5,42
2020-09-21 02:37:04.7480,172.8,72.4,42.25,41.9,9,20.52,4,730.7,5.3,23,42.5,42
2020-09-21 02:37:04.9956,172.8,72.4,42.25,41.9,9,20.52,65,3590,3610,0,42.5,42
2020-09-21 02:37:05.2437,172.8,72.4,42.25,41.9,9.1,20.52,66,5190,5190,0,42.5,42
2020-09-21 02:37:05.4965,172.8,72.4,42.25,41.9,9,20.52,1,731.1,5,24,42.5,42
2020-09-21 02:37:05.7492,172.8,72.4,42.25,41.9,8.9,20.52,2,730.7,5.3,24,42.5,42
2020-09-21 02:37:06.0020,172.8,72.4,42.25,41.9,9,20.52,65,3590,3610,0,42.5,42
2020-09-21 02:37:06.2547,172.8,72.4,42.25,41.9,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:37:06.5075,172.8,72.4,42.25,41.9,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:37:06.7604,172.8,72.4,42.25,41.9,8.9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:37:07.0132,172.8,72.4,42.25,41.9,8.9,20.52,52,3.74,3.71,0,42.5,42
2020-09-21 02:37:07.2660,172.8,72.4,42.25,41.9,9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:37:07.5152,172.8,72.4,42.25,41.9,9,20.52,7,3610,24.8,3.7,42.5,42
2020-09-21 02:37:07.7628,172.8,72.4,42.25,41.9,8.9,20.52,1,731.1,5,24,42.5,42
2020-09-21 02:37:08.0104,172.8,72.4,42.25,41.9,9,20.5,2,730.7,5.3,24,42.5,42
2020-09-21 02:37:08.2580,172.8,72.4,42.25,41.9,9,20.52,61,733.9,726,0,42.5,42
2020-09-21 02:37:08.5055,172.8,72.4,42.25,41.9,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:37:08.7579,172.8,72.4,42.25,41.9,9.1,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:37:09.0108,172.8,72.4,42.25,41.9,8.9,20.52,3,731.1,5,23,42.5,42
2020-09-21 02:37:09.2637,172.8,72.4,42.25,41.9,9,20.53,4,730.7,5.3,23,42.5,42
2020-09-21 02:37:09.5166,172.8,72.4,42.25,41.9,9.1,20.53,65,3590,3620,0,42.5,42
2020-09-21 02:37:09.7669,172.8,72.4,42.25,41.9,9,20.52,66,5190,5190,0,42.5,42
2020-09-21 02:37:10.0146,172.8,72.4,42.25,41.9,9,20.52,1,731.1,5,24,42.5,42
2020-09-21 02:37:10.2623,172.8,72.4,42.25,41.9,9,20.52,2,730.7,5.3,24,42.5,42
2020-09-21 02:37:10.5099,172.8,72.4,42.25,41.9,9,20.52,65,3570,3610,0,42.5,42
2020-09-21 02:37:10.7576,172.8,72.4,42.25,41.9,9.1,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:37:11.0052,172.8,72.4,42.25,41.9,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:37:11.2528,172.8,72.4,42.25,41.9,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:37:11.5004,172.8,72.4,42.25,41.9,9,20.52,52,3.74,3.71,0,42.5,42
2020-09-21 02:37:11.7480,172.8,72.4,42.25,41.9,9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:37:11.9960,172.8,72.4,42.25,41.9,9.1,20.52,7,3620,24.8,3.7,42.5,42
2020-09-21 02:37:12.2440,172.8,72.4,42.25,41.9,9,20.52,1,731.2,5,24,42.5,42
2020-09-21 02:37:12.4920,172.8,72.4,42.25,41.9,8.9,20.52,2,730.7,5.3,24,42.5,42
2020-09-21 02:37:12.7400,172.8,72.4,42.25,41.9,9.1,20.51,61,733.8,726.1,0,42.5,42
2020-09-21 02:37:12.9928,172.8,72.4,42.25,41.9,9,20.53,62,425,425,0,42.5,42
2020-09-21 02:37:13.2456,172.8,72.4,42.25,41.9,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:37:13.4983,172.8,72.4,42.25,41.9,9,20.52,3,731.2,5,23,42.5,42
2020-09-21 02:37:13.7511,172.8,72.4,42.25,41.9,8.9,20.52,4,730.7,5.3,23,42.5,42
2020-09-21 02:37:13.9987,172.8,72.4,42.25,41.9,9,20.52,65,3580,3620,0,42.5,42
2020-09-21 02:37:14.2462,172.8,72.4,42.25,41.9,9,20.53,66,5180,5190,0,42.5,42
2020-09-21 02:37:14.4937,172.8,72.4,42.25,41.9,8.9,20.52,1,731.2,5,24,42.5,42
2020-09-21 02:37:14.7413,172.8,72.4,42.25,41.9,8.9,20.52,2,730.7,5.3,24,42.5,42
2020-09-21 02:37:14.9892,172.8,72.4,42.25,41.9,9,20.52,65,3580,3620,0,42.5,42
2020-09-21 02:37:15.2382,172.8,72.4,42.25,41.9,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:37:15.4871,172.8,72.4,42.25,41.9,9.1,20.52,63,50,50,0,42.5,42
2020-09-21 02:37:15.7361,172.8,72.4,42.25,41.9,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:37:15.9851,172.8,72.4,42.25,41.9,8.9,20.51,52,3.74,3.71,0,42.5,42
2020-09-21 02:37:16.2326,172.8,72.4,42.25,41.9,9.1,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:37:16.4799,172.8,72.4,42.25,41.9,9,20.52,7,3620,24.8,3.7,42.5,42
2020-09-21 02:37:16.7272,172.8,72.5,42.25,41.96,9,20.52,1,731.2,5,24,42.5,42
2020-09-21 02:37:16.9745,172.8,72.5,42.25,41.96,9,20.52,2,730.7,5.3,24,42.5,42
2020-09-21 02:37:17.2218,172.8,72.5,42.25,41.96,8.9,20.52,61,733.8,726.1,0,42.5,42
2020-09-21 02:37:17.4691,172.8,72.5,42.25,41.96,9.1,20.52,62,425,425,0,42.5,42
2020-09-21 02:37:17.7164,172.8,72.5,42.25,41.96,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:37:17.9637,172.8,72.5,42.25,41.96,9,20.52,3,731.1,5,23,42.5,42
2020-09-21 02:37:18.2160,172.8,72.5,42.25,41.96,9,20.54,4,730.7,5.4,23,42.5,42
2020-09-21 02:37:18.4688,172.8,72.5,42.25,41.96,9,20.51,65,3570,3630,0,42.5,42
2020-09-21 02:37:18.7217,172.8,72.5,42.25,41.96,9,20.52,66,5190,5180,0,42.5,42
2020-09-21 02:37:18.9745,172.8,72.5,42.25,41.96,9,20.52,1,731.1,5,24,42.5,42
2020-09-21 02:37:19.2227,172.8,72.5,42.25,41.96,8.9,20.52,2,730.7,5.4,24,42.5,42
2020-09-21 02:37:19.4700,172.8,72.5,42.25,41.96,8.9,20.52,65,3580,3620,0,42.5,42
2020-09-21 02:37:19.7174,172.8,72.5,42.25,41.96,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:37:19.9648,172.8,72.5,42.25,41.96,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:37:20.2122,172.8,72.5,42.25,41.96,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:37:20.4597,172.8,72.5,42.25,41.96,9,20.51,52,3.74,3.71,0,42.5,42
2020-09-21 02:37:20.7072,172.8,72.5,42.25,41.96,9,20.52,6,3570,24.7,3.7,42.5,42
2020-09-21 02:37:20.9547,172.8,72.5,42.25,41.96,9.1,20.52,7,3630,24.8,3.7,42.5,42
2020-09-21 02:37:21.2027,172.8,72.5,42.25,41.96,9,20.52,1,731.1,5,24,42.5,42
2020-09-21 02:37:21.4554,172.8,72.5,42.25,41.96,8.9,20.52,2,730.7,5.4,24,42.5,42
2020-09-21 02:37:21.7080,172.8,72.5,42.25,41.96,9,20.52,61,733.7,726.1,0,42.5,42
2020-09-21 02:37:21.9607,172.8,72.5,42.25,41.96,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:37:22.2133,172.8,72.5,42.25,41.96,9.1,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:37:22.4660,172.8,72.5,42.25,41.96,9,20.52,3,731.1,5,23,42.5,42
2020-09-21 02:37:22.7186,172.8,72.5,42.25,41.96,9,20.52,4,730.7,5.4,23,42.5,42
2020-09-21 02:37:22.9713,172.8,72.5,42.25,41.96,9.1,20.52,65,3580,3630,0,42.5,42
2020-09-21 02:37:23.2240,172.8,72.5,42.25,41.96,9,20.52,66,5190,5180,0,42.5,42
2020-09-21 02:37:23.4766,172.8,72.5,42.25,41.96,9,20.51,1,731.1,5,24,42.5,42
2020-09-21 02:37:23.7293,172.8,72.5,42.25,41.96,9,20.52,2,730.7,5.4,24,42.5,42
2020-09-21 02:37:23.9819,172.8,72.5,42.25,41.96,9,20.52,65,3570,3630,0,42.5,42
2020-09-21 02:37:24.2344,172.8,72.5,42.25,41.96,9.1,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:37:24.4848,172.8,72.5,42.25,41.96,9.1,20.52,63,50,50,0,42.5,42
2020-09-21 02:37:24.7352,172.8,72.5,42.25,41.96,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:37:24.9856,172.8,72.5,42.25,41.96,9,20.52,52,3.74,3.71,0,42.5,42
2020-09-21 02:37:25.2360,172.8,72.5,42.25,41.96,9,20.52,6,3570,24.7,3.7,42.5,42
2020-09-21 02:37:25.4845,172.8,72.5,42.25,41.96,9,20.52,7,3630,24.8,3.7,42.5,42
2020-09-21 02:37:25.7330,172.8,72.5,42.25,41.96,9.1,20.52,1,731.1,5,24,42.5,42
2020-09-21 02:37:25.9816,172.8,72.5,42.25,41.96,8.9,20.52,2,730.6,5.4,24,42.5,42
2020-09-21 02:37:26.2301,172.8,72.5,42.25,41.96,8.9,20.52,61,733.8,726.1,0,42.5,42
2020-09-21 02:37:26.4776,172.8,72.5,42.25,41.96,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:37:26.7251,172.8,72.5,42.25,41.96,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:37:26.9726,172.8,72.5,42.25,41.96,9,20.52,3,731.1,5,23,42.5,42
2020-09-21 02:37:27.2201,172.8,72.5,42.25,41.96,9,20.52,4,730.6,5.4,23,42.5,42
2020-09-21 02:37:27.4681,172.8,72.5,42.25,41.96,9,20.52,65,3570,3630,0,42.5,42
2020-09-21 02:37:27.7171,172.8,72.5,42.25,41.96,9.1,20.52,66,5180,5180,0,42.5,42
2020-09-21 02:37:27.9660,172.8,72.5,42.25,41.96,9,20.52,1,731.1,5,24,42.5,42
2020-09-21 02:37:28.2150,172.8,72.5,42.25,41.96,8.9,20.53,2,730.6,5.4,24,42.5,42
2020-09-21 02:37:28.4640,172.8,72.5,42.25,41.96,9,20.52,65,3580,3630,0,42.5,42
2020-09-21 02:37:28.7116,172.8,72.5,42.25,41.96,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:37:28.9590,172.8,72.5,42.25,41.96,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:37:29.2065,172.8,72.5,42.25,41.96,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:37:29.4540,172.8,72.5,42.25,41.96,8.9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:37:29.7061,172.8,72.5,42.25,41.96,9.1,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:37:29.9587,172.8,72.5,42.25,41.96,9,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:37:30.2114,172.8,72.5,42.25,41.96,9,20.52,1,731.1,5,24,42.5,42
2020-09-21 02:37:30.4641,172.8,72.5,42.25,41.96,9,20.51,2,730.6,5.4,24,42.5,42
2020-09-21 02:37:30.7122,172.8,72.5,42.25,41.96,9,20.52,61,733.9,726.1,0,42.5,42
2020-09-21 02:37:30.9595,172.8,72.5,42.25,41.96,9.1,20.53,62,425,425,0,42.5,42
2020-09-21 02:37:31.2068,172.8,72.5,42.25,41.96,9.1,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:37:31.4540,172.8,72.5,42.25,41.96,9,20.52,3,731.1,5,23,42.5,42
2020-09-21 02:37:31.7014,172.8,72.5,42.25,41.96,9,20.52,4,730.6,5.4,23,42.5,42
2020-09-21 02:37:31.9487,172.8,72.5,42.25,41.96,9,20.53,65,3570,3630,0,42.5,42
2020-09-21 02:37:32.1961,172.8,72.5,42.25,41.96,9,20.52,66,5180,5180,0,42.5,42
2020-09-21 02:37:32.4435,172.8,72.5,42.25,41.96,9.1,20.52,1,731.2,5,24,42.5,42
2020-09-21 02:37:32.6909,172.8,72.5,42.25,41.96,9,20.51,2,730.7,5.4,24,42.5,42
2020-09-21 02:37:32.9382,172.8,72.5,42.25,41.96,8.9,20.52,65,3570,3630,0,42.5,42
2020-09-21 02:37:33.1856,172.8,72.5,42.25,41.96,9.1,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:37:33.4330,172.8,72.5,42.25,41.96,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:37:33.6827,172.8,72.5,42.25,41.96,9,20.53,67,24.7,24.8,0,42.5,42
2020-09-21 02:37:33.9354,172.8,72.5,42.25,41.96,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:37:34.1882,172.8,72.5,42.25,41.96,8.9,20.52,6,3570,24.7,3.7,42.5,42
2020-09-21 02:37:34.4409,172.8,72.5,42.25,41.96,9,20.52,7,3630,24.8,3.7,42.5,42
2020-09-21 02:37:34.6936,172.8,72.5,42.25,41.96,9,20.52,1,731.2,5,24,42.5,42
2020-09-21 02:37:34.9462,172.8,72.5,42.25,41.96,9,20.52,2,730.7,5.4,24,42.5,42
2020-09-21 02:37:35.1988,172.8,72.5,42.25,41.96,9,20.52,61,733.9,726.1,0,42.5,42
2020-09-21 02:37:35.4514,172.8,72.5,42.25,41.96,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:37:35.7040,172.8,72.5,42.25,41.96,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:37:35.9566,172.8,72.5,42.25,41.96,9.1,20.52,3,731.2,5,23,42.5,42
2020-09-21 02:37:36.2092,172.8,72.5,42.25,41.96,8.9,20.52,4,730.7,5.4,23,42.5,42
2020-09-21 02:37:36.4618,172.8,72.5,42.25,41.96,9,20.53,65,3580,3630,0,42.5,42
2020-09-21 02:37:36.7118,172.8,72.5,42.25,41.96,9.1,20.52,66,5180,5180,0,42.5,42
2020-09-21 02:37:36.9595,172.8,72.5,42.25,41.96,9,20.52,1,731.2,5,24,42.5,42
2020-09-21 02:37:37.2072,172.8,72.5,42.25,41.96,9,20.52,2,730.7,5.4,24,42.5,42
2020-09-21 02:37:37.4548,172.8,72.5,42.25,41.96,9,20.52,65,3570,3630,0,42.5,42
2020-09-21 02:37:37.7024,172.8,72.5,42.25,41.96,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:37:37.9497,172.8,72.5,42.25,41.96,9.1,20.52,63,50,50,0,42.5,42
2020-09-21 02:37:38.1969,172.8,72.5,42.25,41.96,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:37:38.4442,172.8,72.5,42.25,41.96,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:37:38.6915,172.8,72.5,42.25,41.96,9,20.7,6,3580,24.7,3.7,42.5,42
2020-09-21 02:37:38.9385,172.8,72.5,42.25,41.96,9,20.51,7,3630,24.8,3.7,42.5,42
2020-09-21 02:37:39.1856,172.8,72.5,42.25,41.96,9.1,20.53,1,731.2,5,24,42.5,42
2020-09-21 02:37:39.4327,172.8,72.5,42.25,41.96,9,20.52,2,730.7,5.4,24,42.5,42
2020-09-21 02:37:39.6797,172.8,72.5,42.25,41.96,8.9,20.54,61,733.9,726.2,0,42.5,42
2020-09-21 02:37:39.9322,172.8,72.5,42.25,41.96,9.1,20.52,62,425,425,0,42.5,42
2020-09-21 02:37:40.1847,172.8,72.5,42.25,41.96,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:37:40.4373,172.8,72.5,42.25,41.96,9,20.53,3,731.2,4.8,23,42.5,42
2020-09-21 02:37:40.6898,172.8,72.5,42.25,41.96,9,20.52,4,730.9,5.4,23,42.5,42
2020-09-21 02:37:40.9372,172.8,72.5,42.25,41.96,9,20.52,65,3570,3630,0,42.5,42
2020-09-21 02:37:41.1845,172.8,72.5,42.25,41.96,9,20.52,66,5190,5190,0,42.5,42
2020-09-21 02:37:41.4317,172.8,72.5,42.25,41.96,9.1,20.52,1,731.2,4.8,24,42.5,42
2020-09-21 02:37:41.6789,172.8,72.5,42.25,41.96,8.9,20.52,2,730.9,5.4,24,42.5,42
2020-09-21 02:37:41.9262,172.8,72.5,42.25,41.96,9,20.53,65,3580,3630,0,42.5,42
2020-09-21 02:37:42.1735,172.8,72.5,42.25,41.96,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:37:42.4208,172.8,72.5,42.25,41.96,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:37:42.6681,172.8,72.5,42.25,41.96,9.1,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:37:42.9154,172.8,72.5,42.25,41.96,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:37:43.1627,172.8,72.5,42.25,41.96,9,20.52,6,3570,24.7,3.7,42.5,42
2020-09-21 02:37:43.4101,172.8,72.5,42.25,41.96,9.1,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:37:43.6574,172.8,72.5,42.25,41.96,9,20.52,1,731.2,4.8,24,42.5,42
2020-09-21 02:37:43.9059,172.8,72.5,42.25,41.96,9,20.52,2,730.9,5.4,24,42.5,42
2020-09-21 02:37:44.1576,172.8,72.5,42.25,41.96,9,20.52,61,733.9,726.2,0,42.5,42
2020-09-21 02:37:44.4092,172.8,72.5,42.25,41.96,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:37:44.6609,172.8,72.5,42.25,41.96,9.1,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:37:44.9128,172.8,72.5,42.25,41.96,9,20.52,3,731.2,4.8,23,42.5,42
2020-09-21 02:37:45.1653,172.8,72.5,42.25,41.96,8.9,20.52,4,730.9,5.4,23,42.5,42
2020-09-21 02:37:45.4177,172.8,72.5,42.25,41.96,9,20.51,65,3580,3640,0,42.5,42
2020-09-21 02:37:45.6702,172.8,72.5,42.25,41.96,9,20.52,66,5190,5180,0,42.5,42
2020-09-21 02:37:45.9226,172.8,72.5,42.25,41.96,9,20.52,1,731.2,4.8,24,42.5,42
2020-09-21 02:37:46.1752,172.8,72.5,42.25,41.96,9,20.53,2,730.9,5.4,24,42.5,42
2020-09-21 02:37:46.4277,172.8,72.5,42.25,41.96,8.9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:37:46.6802,172.8,72.5,42.25,41.96,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:37:46.9327,172.8,72.5,42.25,41.96,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:37:47.1852,172.8,72.5,42.25,41.96,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:37:47.4377,172.8,72.5,42.25,41.96,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:37:47.6902,172.8,72.5,42.25,41.96,9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:37:47.9427,172.8,72.5,42.25,41.96,9,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:37:48.1928,172.8,72.5,42.25,41.96,9.1,20.52,1,731.2,4.8,24,42.5,42
2020-09-21 02:37:48.4427,172.8,72.5,42.25,41.96,8.9,20.52,2,730.8,5.4,24,42.5,42
2020-09-21 02:37:48.6925,172.8,72.5,42.25,41.96,9,20.52,61,733.8,726.2,0,42.5,42
2020-09-21 02:37:48.9424,172.8,72.5,42.25,41.96,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:37:49.1937,172.8,72.5,42.25,41.96,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:37:49.4462,172.8,72.5,42.25,41.96,9.1,20.52,3,731.2,4.8,23,42.5,42
2020-09-21 02:37:49.6987,172.8,72.5,42.25,41.96,9,20.52,4,730.8,5.4,23,42.5,42
2020-09-21 02:37:49.9512,172.8,72.5,42.25,41.96,9,20.52,65,3570,3630,0,42.5,42
2020-09-21 02:37:50.2038,172.8,72.5,42.25,41.96,9.1,20.52,66,5180,5180,0,42.5,42
2020-09-21 02:37:50.4527,172.8,72.5,42.25,41.96,9,20.52,1,731.2,4.8,24,42.5,42
2020-09-21 02:37:50.7000,172.8,72.5,42.25,41.96,9,20.52,2,730.8,5.4,24,42.5,42
2020-09-21 02:37:50.9474,172.8,72.5,42.25,41.96,9,20.53,65,3580,3640,0,42.5,42
2020-09-21 02:37:51.1948,172.8,72.5,42.25,41.96,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:37:51.4422,172.8,72.5,42.25,41.96,9.1,20.52,63,50,50,0,42.5,42
2020-09-21 02:37:51.6896,172.8,72.5,42.25,41.96,9,20.51,67,24.7,24.8,0,42.5,42
2020-09-21 02:37:51.9369,172.8,72.5,42.25,41.96,9,20.51,52,3.74,3.72,0,42.5,42
2020-09-21 02:37:52.1843,172.8,72.5,42.25,41.96,9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:37:52.4317,172.8,72.5,42.25,41.96,9,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:37:52.6790,172.8,72.5,42.25,41.96,9,20.52,1,731.2,4.8,24,42.5,42
2020-09-21 02:37:52.9263,172.8,72.5,42.25,41.96,9,20.52,2,730.8,5.4,24,42.5,42
2020-09-21 02:37:53.1737,172.8,72.5,42.25,41.96,8.9,20.52,61,734,726.2,0,42.5,42
2020-09-21 02:37:53.4224,172.8,72.5,42.25,41.96,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:37:53.6749,172.8,72.5,42.25,41.96,9,20.51,64,9.5,9.7,0,42.5,42
2020-09-21 02:37:53.9275,172.8,72.5,42.25,41.96,9,20.52,3,731.2,4.8,23,42.5,42
2020-09-21 02:37:54.1800,172.8,72.5,42.25,41.96,9,20.52,4,730.8,5.4,23,42.5,42
2020-09-21 02:37:54.4325,172.8,72.5,42.25,41.96,9,20.53,65,3580,3640,0,42.5,42
2020-09-21 02:37:54.6850,172.8,72.5,42.25,41.96,9,20.52,66,5190,5190,0,42.5,42
2020-09-21 02:37:54.9375,172.8,72.5,42.25,41.96,9.1,20.52,1,731.1,5,24,42.5,42
2020-09-21 02:37:55.1900,172.8,72.5,42.25,41.96,8.9,20.52,2,730.8,5.4,24,42.5,42
2020-09-21 02:37:55.4425,172.8,72.5,42.25,41.96,8.9,20.52,65,3570,3630,0,42.5,42
2020-09-21 02:37:55.6905,172.8,72.5,42.25,41.96,9.1,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:37:55.9382,172.8,72.5,42.25,41.96,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:37:56.1860,172.8,72.5,42.25,41.96,9,20.5,67,24.7,24.8,0,42.5,42
2020-09-21 02:37:56.4337,172.8,72.5,42.25,41.96,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:37:56.6849,172.8,72.5,42.25,41.96,9,20.51,6,3570,24.7,3.7,42.5,42
2020-09-21 02:37:56.9364,172.8,72.5,42.25,41.96,9.1,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:37:57.1880,172.8,72.5,42.25,41.96,9,20.52,1,731.1,5,24,42.5,42
2020-09-21 02:37:57.4395,172.8,72.5,42.25,41.96,9,20.52,2,730.8,5.4,24,42.5,42
2020-09-21 02:37:57.6906,172.8,72.5,42.25,41.96,9,20.52,61,734,726.2,0,42.5,42
2020-09-21 02:37:57.9379,172.8,72.5,42.25,41.96,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:37:58.1851,172.8,72.5,42.25,41.96,9.1,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:37:58.4324,172.8,72.5,42.25,41.96,9.1,20.52,3,731.1,5,23,42.5,42
2020-09-21 02:37:58.6797,172.8,72.5,42.25,41.96,9,20.52,4,730.8,5.4,23,42.5,42
2020-09-21 02:37:58.9286,172.8,72.5,42.25,41.96,9,20.52,65,3570,3630,0,42.5,42
2020-09-21 02:37:59.1810,172.8,72.5,42.25,41.96,9,20.52,66,5190,5190,0,42.5,42
2020-09-21 02:37:59.4335,172.8,72.5,42.25,41.96,9,20.52,1,731.1,5,24,42.5,42
2020-09-21 02:37:59.6860,172.8,72.5,42.25,41.96,9,20.52,2,730.8,5.4,24,42.5,42
2020-09-21 02:37:59.9372,172.8,72.5,42.25,41.96,8.9,20.52,65,3580,3630,0,42.5,42
2020-09-21 02:38:00.1845,172.8,72.5,42.25,41.96,8.9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:38:00.4319,172.8,72.5,42.25,41.96,9.1,20.52,63,50,50,0,42.5,42
2020-09-21 02:38:00.6793,172.8,72.5,42.25,41.96,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:38:00.9273,172.8,72.5,42.25,41.96,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:38:01.1769,172.8,72.5,42.25,41.96,9,20.53,6,3580,24.7,3.7,42.5,42
2020-09-21 02:38:01.4265,172.8,72.5,42.25,41.96,9,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:38:01.6761,172.8,72.5,42.25,41.96,9.1,20.51,1,731.3,4.8,24,42.5,42
2020-09-21 02:38:01.9257,172.8,72.5,42.25,41.96,9,20.52,2,730.8,5.4,24,42.5,42
2020-09-21 02:38:02.1768,172.8,72.5,42.25,41.96,8.9,20.52,61,733.9,726.1,0,42.5,42
2020-09-21 02:38:02.4293,172.8,72.5,42.25,41.96,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:38:02.6819,172.8,72.5,42.25,41.96,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:38:02.9344,172.8,72.5,42.25,41.96,9,20.5,3,731.3,4.8,23,42.5,42
2020-09-21 02:38:03.1865,172.8,72.5,42.25,41.96,9.1,20.52,4,730.8,5.4,23,42.5,42
2020-09-21 02:38:03.4381,172.8,72.5,42.25,41.96,8.9,20.52,65,3570,3630,0,42.5,42
2020-09-21 02:38:03.6897,172.8,72.5,42.25,41.96,9,20.52,66,5190,5190,0,42.5,42
2020-09-21 02:38:03.9414,172.8,72.5,42.25,41.96,9.1,20.52,1,731.3,4.8,24,42.5,42
2020-09-21 02:38:04.1937,172.8,72.5,42.25,41.96,9,20.54,2,730.8,5.4,24,42.5,42
2020-09-21 02:38:04.4467,172.8,72.5,42.25,41.96,9,20.52,65,3580,3630,0,42.5,42
2020-09-21 02:38:04.6997,172.8,72.5,42.25,41.96,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:38:04.9527,172.8,72.5,42.25,41.96,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:38:05.2051,172.8,72.5,42.25,41.96,9.1,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:38:05.4524,172.8,72.5,42.25,41.96,9,20.51,52,3.74,3.72,0,42.5,42
2020-09-21 02:38:05.6997,172.8,72.5,42.25,41.96,8.9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:38:05.9470,172.8,72.5,42.25,41.96,9,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:38:06.1949,172.8,72.5,42.25,41.96,9,20.52,1,731.3,4.8,24,42.5,42
2020-09-21 02:38:06.4478,172.8,72.5,42.25,41.96,9,20.52,2,730.8,5.4,24,42.5,42
2020-09-21 02:38:06.7006,172.8,72.5,42.25,41.96,9,20.52,61,734,726.3,0,42.5,42
2020-09-21 02:38:06.9534,172.8,72.5,42.25,41.96,8.9,20.51,62,425,425,0,42.5,42
2020-09-21 02:38:07.2062,172.8,72.5,42.25,41.96,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:38:07.4585,172.8,72.5,42.25,41.96,9,20.52,3,731.3,4.8,23,42.5,42
2020-09-21 02:38:07.7106,172.8,72.5,42.25,41.96,9,20.52,4,730.8,5.4,23,42.5,42
2020-09-21 02:38:07.9628,172.8,72.5,42.25,41.96,9,20.52,65,3580,3630,0,42.5,42
2020-09-21 02:38:08.2149,172.8,72.5,42.25,41.96,9,20.52,66,5190,5190,0,42.5,42
2020-09-21 02:38:08.4675,172.8,72.5,42.25,41.96,9.1,20.52,1,731.2,4.8,24,42.5,42
2020-09-21 02:38:08.7202,172.8,72.5,42.25,41.96,9.1,20.52,2,730.7,5.4,24,42.5,42
2020-09-21 02:38:08.9729,172.8,72.5,42.25,41.96,9,20.52,65,3570,3640,0,42.5,42
2020-09-21 02:38:09.2256,172.8,72.5,42.25,41.96,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:38:09.4743,172.8,72.5,42.25,41.96,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:38:09.7218,172.8,72.5,42.25,41.96,9,20.53,67,24.7,24.8,0,42.5,42
2020-09-21 02:38:09.9693,172.8,72.5,42.25,41.96,9.1,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:38:10.2168,172.8,72.5,42.25,41.96,9,20.52,6,3570,24.7,3.7,42.5,42
2020-09-21 02:38:10.4653,172.8,72.5,42.25,41.96,9,20.52,7,3630,24.8,3.7,42.5,42
2020-09-21 02:38:10.7141,172.8,72.5,42.25,41.96,9.1,20.52,1,731.2,4.8,24,42.5,42
2020-09-21 02:38:10.9628,172.8,72.5,42.25,41.96,9,20.52,2,730.7,5.4,24,42.5,42
2020-09-21 02:38:11.2115,172.8,72.5,42.25,41.96,9,20.52,61,733.9,726.2,0,42.5,42
2020-09-21 02:38:11.4630,172.8,72.5,42.25,41.96,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:38:11.7155,172.8,72.5,42.25,41.96,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:38:11.9681,172.8,72.5,42.25,41.96,9.1,20.52,3,731.2,4.8,23,42.5,42
2020-09-21 02:38:12.2207,172.8,72.5,42.25,41.96,9,20.52,4,730.7,5.4,23,42.5,42
2020-09-21 02:38:12.4718,172.8,72.5,42.25,41.96,8.9,20.53,65,3570,3630,0,42.5,42
2020-09-21 02:38:12.7192,172.8,72.5,42.25,41.96,9,20.52,66,5180,5190,0,42.5,42
2020-09-21 02:38:12.9667,172.8,72.5,42.25,41.96,9,20.52,1,731.2,4.8,24,42.5,42
2020-09-21 02:38:13.2142,172.8,72.5,42.25,41.96,9,20.51,2,730.7,5.4,24,42.5,42
2020-09-21 02:38:13.4617,172.8,72.5,42.25,41.96,9,20.53,65,3580,3640,0,42.5,42
2020-09-21 02:38:13.7094,172.8,72.5,42.25,41.96,8.9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:38:13.9570,172.8,72.5,42.25,41.96,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:38:14.2047,172.8,72.5,42.25,41.96,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:38:14.4523,172.8,72.5,42.25,41.96,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:38:14.6997,172.8,72.5,42.25,41.96,9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:38:14.9472,172.8,72.5,42.25,41.96,9,20.53,7,3640,24.8,3.7,42.5,42
2020-09-21 02:38:15.1946,172.8,72.5,42.25,41.96,9,20.53,1,731.2,4.8,24,42.5,42
2020-09-21 02:38:15.4420,172.8,72.5,42.25,41.96,9.1,20.52,2,730.7,5.4,24,42.5,42
2020-09-21 02:38:15.6893,172.8,72.5,42.25,41.96,8.9,20.52,61,733.9,726.2,0,42.5,42
2020-09-21 02:38:15.9366,172.8,72.5,42.25,41.96,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:38:16.1840,172.8,72.5,42.25,41.96,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:38:16.4320,172.8,72.5,42.25,41.96,9,20.51,3,731.2,4.8,23,42.5,42
2020-09-21 02:38:16.6828,172.8,72.5,42.25,41.96,9.1,20.52,4,730.9,5.4,23,42.5,42
2020-09-21 02:38:16.9335,172.8,72.5,42.25,41.96,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:38:17.1842,172.8,72.5,42.25,41.96,9,20.52,66,5190,5190,0,42.5,42
2020-09-21 02:38:17.4349,172.8,72.5,42.25,41.96,9.1,20.52,1,731.2,4.8,24,42.5,42
2020-09-21 02:38:17.6875,172.8,72.5,42.25,41.96,9,20.51,2,730.9,5.4,24,42.5,42
2020-09-21 02:38:17.9401,172.8,72.5,42.25,41.96,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:38:18.1927,172.8,72.5,42.25,41.96,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:38:18.4453,172.8,72.5,42.25,41.96,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:38:18.6977,172.8,72.5,42.25,41.96,9.1,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:38:18.9501,172.8,72.5,42.25,41.96,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:38:19.2025,172.8,72.5,42.25,41.96,8.9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:38:19.4549,172.8,72.5,42.25,41.96,9.1,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:38:19.7042,172.8,72.6,42.25,42.01,9,20.52,1,731.2,4.8,24,42.5,42
2020-09-21 02:38:19.9534,172.8,72.6,42.25,42.01,9,20.52,2,730.9,5.4,24,42.5,42
2020-09-21 02:38:20.2026,172.8,72.6,42.25,42.01,9,20.52,61,733.9,726.2,0,42.5,42
2020-09-21 02:38:20.4518,172.8,72.6,42.25,42.01,8.9,20.52,62,425,425,0,42.5,42
2020-09-21 02:38:20.7042,172.8,72.6,42.25,42.01,9,20.65,64,9.5,9.7,0,42.5,42
2020-09-21 02:38:20.9569,172.8,72.6,42.25,42.01,9,20.52,3,731.2,4.8,23,42.5,42
2020-09-21 02:38:21.2096,172.8,72.6,42.25,42.01,9,20.52,4,730.9,5.4,23,42.5,42
2020-09-21 02:38:21.4623,172.8,72.6,42.25,42.01,9,20.52,65,3580,3630,0,42.5,42
2020-09-21 02:38:21.7102,172.8,72.6,42.25,42.01,9,20.52,66,5180,5190,0,42.5,42
2020-09-21 02:38:21.9577,172.8,72.6,42.25,42.01,9,20.55,1,731.2,4.8,24,42.5,42
2020-09-21 02:38:22.2051,172.8,72.6,42.25,42.01,9.1,20.53,2,730.9,5.4,24,42.5,42
2020-09-21 02:38:22.4526,172.8,72.6,42.25,42.01,8.9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:38:22.7010,172.8,72.6,42.25,42.01,9,20.53,51,3.74,3.72,0,42.5,42
2020-09-21 02:38:22.9496,172.8,72.6,42.25,42.01,9.1,20.52,63,50,50,0,42.5,42
2020-09-21 02:38:23.1982,172.8,72.6,42.25,42.01,9,20.52,67,24.7,24.8,0,42.5,42
