Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:38:23.4469,172.8,72.6,42.25,42.01,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:38:23.6948,172.8,72.6,42.25,42.01,9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:38:23.9421,172.8,72.6,42.25,42.01,9,20.52,7,3630,24.8,3.7,42.5,42
2020-09-21 02:38:24.1894,172.8,72.6,42.25,42.01,9.1,20.52,1,731.3,4.8,24,42.5,42
2020-09-21 02:38:24.4367,172.8,72.6,42.25,42.01,9,20.52,2,730.8,5.4,24,42.5,42
2020-09-21 02:38:24.6840,172.8,72.6,42.25,42.01,9,20.53,61,734,726.3,0,42.5,42
2020-09-21 02:38:24.9313,172.8,72.6,42.25,42.01,9,20.48,62,425,425,0,42.5,42
2020-09-21 02:38:25.1786,172.8,72.6,42.25,42.01,9,20.53,64,9.5,9.7,0,42.5,42
2020-09-21 02:38:25.4259,172.8,72.6,42.25,42.01,9.1,20.51,3,731.3,4.8,23,42.5,42
2020-09-21 02:38:25.6732,172.8,72.6,42.25,42.01,9,20.52,4,730.8,5.4,23,42.5,42
2020-09-21 02:38:25.9205,172.8,72.6,42.25,42.01,8.9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:38:26.1678,172.8,72.6,42.25,42.01,9.1,20.52,66,5180,5190,0,42.5,42
2020-09-21 02:38:26.4151,172.8,72.6,42.25,42.01,9,20.52,1,731.3,4.8,24,42.5,42
2020-09-21 02:38:26.6625,172.8,72.6,42.25,42.01,9,20.53,2,730.8,5.4,24,42.5,42
2020-09-21 02:38:26.9135,172.8,72.6,42.25,42.01,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:38:27.1661,172.8,72.6,42.25,42.01,8.9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:38:27.4188,172.8,72.6,42.25,42.01,9,20.54,63,50,50,0,42.5,42
2020-09-21 02:38:27.6714,172.8,72.6,42.25,42.01,9,20.53,67,24.7,24.8,0,42.5,42
2020-09-21 02:38:27.9239,172.8,72.6,42.25,42.01,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:38:28.1764,172.8,72.6,42.25,42.01,9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:38:28.4289,172.8,72.6,42.25,42.01,9,20.52,7,3630,24.8,3.7,42.5,42
2020-09-21 02:38:28.6814,172.8,72.6,42.25,42.01,9,20.51,1,731.3,4.8,24,42.5,42
2020-09-21 02:38:28.9329,172.8,72.6,42.25,42.01,9.1,20.52,2,730.8,5.4,24,42.5,42
2020-09-21 02:38:29.1840,172.8,72.6,42.25,42.01,9,20.52,61,733.9,726.3,0,42.5,42
2020-09-21 02:38:29.4350,172.8,72.6,42.25,42.01,8.9,20.52,62,425,425,0,42.5,42
2020-09-21 02:38:29.6861,172.8,72.6,42.25,42.01,9.1,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:38:29.9372,172.8,72.6,42.25,42.01,9,20.53,3,731.3,4.8,23,42.5,42
2020-09-21 02:38:30.1868,172.8,72.6,42.25,42.01,9,20.52,4,730.8,5.4,23,42.5,42
2020-09-21 02:38:30.4363,172.8,72.6,42.25,42.01,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:38:30.6858,172.8,72.6,42.25,42.01,8.9,20.52,66,5190,5190,0,42.5,42
2020-09-21 02:38:30.9352,172.8,72.6,42.25,42.01,9.1,20.52,1,731.3,4.8,24,42.5,42
2020-09-21 02:38:31.1857,172.8,72.6,42.25,42.01,9,20.52,2,730.8,5.4,24,42.5,42
2020-09-21 02:38:31.4361,172.8,72.6,42.25,42.01,9,20.52,65,3570,3640,0,42.5,42
2020-09-21 02:38:31.6866,172.8,72.6,42.25,42.01,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:38:31.9371,172.8,72.6,42.25,42.01,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:38:32.1896,172.8,72.6,42.25,42.01,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:38:32.4423,172.8,72.6,42.25,42.01,9.1,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:38:32.6949,172.8,72.6,42.25,42.01,9,20.52,6,3570,24.7,3.7,42.5,42
2020-09-21 02:38:32.9476,172.8,72.6,42.25,42.01,8.9,20.52,7,3630,24.8,3.7,42.5,42
2020-09-21 02:38:33.1954,172.8,72.6,42.25,42.01,9,20.52,1,731.3,4.8,24,42.5,42
2020-09-21 02:38:33.4428,172.8,72.6,42.25,42.01,9,20.52,2,730.8,5.4,24,42.5,42
2020-09-21 02:38:33.6902,172.8,72.6,42.25,42.01,9,20.52,61,733.9,726.3,0,42.5,42
2020-09-21 02:38:33.9376,172.8,72.6,42.25,42.01,8.9,20.52,62,425,425,0,42.5,42
2020-09-21 02:38:34.1897,172.8,72.6,42.25,42.01,8.9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:38:34.4423,172.8,72.6,42.25,42.01,9.1,20.53,3,731.3,4.8,23,42.5,42
2020-09-21 02:38:34.6949,172.8,72.6,42.25,42.01,9,20.54,4,730.8,5.4,23,42.5,42
2020-09-21 02:38:34.9474,172.8,72.6,42.25,42.01,9,20.52,65,3570,3640,0,42.5,42
2020-09-21 02:38:35.1999,172.8,72.6,42.25,42.01,9,20.52,66,5180,5190,0,42.5,42
2020-09-21 02:38:35.4515,172.8,72.6,42.25,42.01,9,20.52,1,731.3,4.8,24,42.5,42
2020-09-21 02:38:35.7032,172.8,72.6,42.25,42.01,9.1,20.52,2,730.8,5.4,24,42.5,42
2020-09-21 02:38:35.9549,172.8,72.6,42.25,42.01,9.1,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:38:36.2060,172.8,72.6,42.25,42.01,8.9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:38:36.4534,172.8,72.6,42.25,42.01,9,20.51,63,50,50,0,42.5,42
2020-09-21 02:38:36.7009,172.8,72.6,42.25,42.01,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:38:36.9483,172.8,72.6,42.25,42.01,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:38:37.1963,172.8,72.6,42.25,42.01,9,20.53,6,3580,24.7,3.7,42.5,42
2020-09-21 02:38:37.4489,172.8,72.6,42.25,42.01,9,20.52,7,3630,24.8,3.7,42.5,42
2020-09-21 02:38:37.7016,172.8,72.6,42.25,42.01,9,20.52,1,731.4,4.8,24,42.5,42
2020-09-21 02:38:37.9543,172.8,72.6,42.25,42.01,9.1,20.52,2,730.9,5.4,24,42.5,42
2020-09-21 02:38:38.2069,172.8,72.6,42.25,42.01,9,20.52,61,734,726.3,0,42.5,42
2020-09-21 02:38:38.4597,172.8,72.6,42.25,42.01,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:38:38.7125,172.8,72.6,42.25,42.01,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:38:38.9652,172.8,72.6,42.25,42.01,9,20.5,3,731.4,4.8,23,42.5,42
2020-09-21 02:38:39.2180,172.8,72.6,42.25,42.01,9.1,20.52,4,730.9,5.4,23,42.5,42
2020-09-21 02:38:39.4707,172.8,72.6,42.25,42.01,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:38:39.7235,172.8,72.6,42.25,42.01,8.9,20.52,66,5180,5180,0,42.5,42
2020-09-21 02:38:39.9762,172.8,72.6,42.25,42.01,9,20.52,1,731.4,4.8,24,42.5,42
2020-09-21 02:38:40.2289,172.8,72.6,42.25,42.01,9,20.52,2,730.9,5.4,24,42.5,42
2020-09-21 02:38:40.4817,172.8,72.6,42.25,42.01,9,20.53,65,3580,3640,0,42.5,42
2020-09-21 02:38:40.7290,172.8,72.7,42.25,42.07,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:38:40.9763,172.8,72.7,42.25,42.07,8.9,20.52,63,50,50,0,42.5,42
2020-09-21 02:38:41.2236,172.8,72.7,42.25,42.07,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:38:41.4709,172.8,72.7,42.25,42.07,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:38:41.7181,172.8,72.7,42.25,42.07,9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:38:41.9653,172.8,72.7,42.25,42.07,9,20.51,7,3630,24.8,3.7,42.5,42
2020-09-21 02:38:42.2125,172.8,72.7,42.25,42.07,9,20.52,1,731.4,4.8,24,42.5,42
2020-09-21 02:38:42.4598,172.8,72.7,42.25,42.07,9,20.52,2,730.9,5.4,24,42.5,42
2020-09-21 02:38:42.7120,172.8,72.7,42.25,42.07,9.1,20.52,61,733.9,726.3,0,42.5,42
2020-09-21 02:38:42.9647,172.8,72.7,42.25,42.07,8.9,20.52,62,425,425,0,42.5,42
2020-09-21 02:38:43.2173,172.8,72.7,42.25,42.07,9,20.53,64,9.5,9.7,0,42.5,42
2020-09-21 02:38:43.4700,172.8,72.7,42.25,42.07,9,20.52,3,731.4,4.8,23,42.5,42
2020-09-21 02:38:43.7181,172.8,72.7,42.25,42.07,9,20.52,4,730.9,5.4,23,42.5,42
2020-09-21 02:38:43.9657,172.8,72.7,42.25,42.07,9.1,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:38:44.2132,172.8,72.7,42.25,42.07,8.9,20.52,66,5190,5190,0,42.5,42
2020-09-21 02:38:44.4607,172.8,72.7,42.25,42.07,9,20.53,1,731.4,4.8,24,42.5,42
2020-09-21 02:38:44.7096,172.8,72.7,42.25,42.07,9.1,20.51,2,730.9,5.4,24,42.5,42
2020-09-21 02:38:44.9598,172.8,72.7,42.25,42.07,9,20.52,65,3570,3640,0,42.5,42
2020-09-21 02:38:45.2099,172.8,72.7,42.25,42.07,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:38:45.4600,172.8,72.7,42.25,42.07,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:38:45.7102,172.8,72.7,42.25,42.07,9,20.51,67,24.7,24.8,0,42.5,42
2020-09-21 02:38:45.9577,172.8,72.7,42.25,42.07,9.1,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:38:46.2052,172.8,72.7,42.25,42.07,9,20.54,6,3570,24.7,3.7,42.5,42
2020-09-21 02:38:46.4527,172.8,72.7,42.25,42.07,8.9,20.52,7,3630,24.8,3.7,42.5,42
2020-09-21 02:38:46.7001,172.8,72.7,42.25,42.07,9.1,20.52,1,731.3,5,24,42.5,42
2020-09-21 02:38:46.9476,172.8,72.7,42.25,42.07,9,20.52,2,730.7,5.4,24,42.5,42
2020-09-21 02:38:47.1950,172.8,72.7,42.25,42.07,9,20.53,61,734,726.3,0,42.5,42
2020-09-21 02:38:47.4424,172.8,72.7,42.25,42.07,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:38:47.6898,172.8,72.7,42.25,42.07,8.9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:38:47.9411,172.8,72.7,42.25,42.07,9,20.52,3,731.3,5,23,42.5,42
2020-09-21 02:38:48.1938,172.8,72.7,42.25,42.07,9,20.52,4,730.7,5.4,23,42.5,42
2020-09-21 02:38:48.4466,172.8,72.7,42.25,42.07,8.9,20.52,65,3570,3630,0,42.5,42
2020-09-21 02:38:48.6994,172.8,72.7,42.25,42.07,9,20.52,66,5180,5180,0,42.5,42
2020-09-21 02:38:48.9521,172.8,72.7,42.25,42.07,9,20.51,1,731.3,5,24,42.5,42
2020-09-21 02:38:49.2047,172.8,72.7,42.25,42.07,9,20.52,2,730.7,5.4,24,42.5,42
2020-09-21 02:38:49.4573,172.8,72.7,42.25,42.07,9.1,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:38:49.7099,172.8,72.7,42.25,42.07,8.9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:38:49.9605,172.8,72.7,42.25,42.07,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:38:50.2080,172.8,72.7,42.25,42.07,9.1,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:38:50.4554,172.8,72.7,42.25,42.07,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:38:50.7028,172.8,72.7,42.25,42.07,9,20.51,6,3580,24.7,3.7,42.5,42
2020-09-21 02:38:50.9502,172.8,72.7,42.25,42.07,9,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:38:51.1976,172.8,72.7,42.25,42.07,9,20.52,1,731.3,5,24,42.5,42
2020-09-21 02:38:51.4449,172.8,72.7,42.25,42.07,9.1,20.52,2,730.7,5.4,24,42.5,42
2020-09-21 02:38:51.6922,172.8,72.7,42.25,42.07,9,20.52,61,734,726.3,0,42.5,42
2020-09-21 02:38:51.9396,172.8,72.7,42.25,42.07,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:38:52.1921,172.8,72.7,42.25,42.07,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:38:52.4446,172.8,72.7,42.25,42.07,9,20.51,3,731.3,5,23,42.5,42
2020-09-21 02:38:52.6971,172.8,72.7,42.25,42.07,9.1,20.52,4,730.9,5.4,23,42.5,42
2020-09-21 02:38:52.9496,172.8,72.7,42.25,42.07,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:38:53.1979,172.8,72.7,42.25,42.07,8.9,20.51,66,5180,5180,0,42.5,42
2020-09-21 02:38:53.4459,172.8,72.7,42.25,42.07,9.1,20.51,1,731.3,5,24,42.5,42
2020-09-21 02:38:53.6940,172.8,72.7,42.25,42.07,9,20.52,2,730.9,5.4,24,42.5,42
2020-09-21 02:38:53.9420,172.8,72.7,42.25,42.07,9,20.52,65,3570,3640,0,42.5,42
2020-09-21 02:38:54.1925,172.8,72.7,42.25,42.07,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:38:54.4453,172.8,72.7,42.25,42.07,8.9,20.53,63,50,50,0,42.5,42
2020-09-21 02:38:54.6980,172.8,72.7,42.25,42.07,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:38:54.9508,172.8,72.7,42.25,42.07,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:38:55.2008,172.8,72.7,42.25,42.07,9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:38:55.4481,172.8,72.7,42.25,42.07,9,20.5,7,3640,24.8,3.7,42.5,42
2020-09-21 02:38:55.6954,172.8,72.7,42.25,42.07,9,20.52,1,731.3,5,24,42.5,42
2020-09-21 02:38:55.9427,172.8,72.7,42.25,42.07,9,20.52,2,730.9,5.4,24,42.5,42
2020-09-21 02:38:56.1917,172.8,72.7,42.25,42.07,9.1,20.52,61,734,726.3,0,42.5,42
2020-09-21 02:38:56.4422,172.8,72.7,42.25,42.07,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:38:56.6927,172.8,72.7,42.25,42.07,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:38:56.9433,172.8,72.7,42.25,42.07,9.1,20.52,3,731.3,5,23,42.5,42
2020-09-21 02:38:57.1948,172.8,72.7,42.25,42.07,9,20.51,4,730.9,5.4,23,42.5,42
2020-09-21 02:38:57.4475,172.8,72.7,42.25,42.07,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:38:57.7002,172.8,72.7,42.25,42.07,9,20.52,66,5170,5180,0,42.5,42
2020-09-21 02:38:57.9529,172.8,72.7,42.25,42.07,8.9,20.52,1,731.3,5,24,42.5,42
2020-09-21 02:38:58.2056,172.8,72.7,42.25,42.07,9.1,20.52,2,730.9,5.4,24,42.5,42
2020-09-21 02:38:58.4583,172.8,72.7,42.25,42.07,9,20.51,65,3570,3640,0,42.5,42
2020-09-21 02:38:58.7109,172.8,72.7,42.25,42.07,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:38:58.9635,172.8,72.7,42.25,42.07,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:38:59.2161,172.8,72.7,42.25,42.07,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:38:59.4648,172.8,72.7,42.25,42.07,9,20.52,52,3.74,3.71,0,42.5,42
2020-09-21 02:38:59.7120,172.8,72.7,42.25,42.07,9,20.53,6,3580,24.7,3.7,42.5,42
2020-09-21 02:38:59.9592,172.8,72.7,42.25,42.07,8.9,20.52,7,3630,24.8,3.7,42.5,42
2020-09-21 02:39:00.2063,172.8,72.7,42.25,42.07,9,20.52,1,731.3,5,24,42.5,42
2020-09-21 02:39:00.4537,172.8,72.7,42.25,42.07,9,20.52,2,730.8,5.4,24,42.5,42
2020-09-21 02:39:00.7012,172.8,72.7,42.25,42.07,9,20.52,61,734.1,726.3,0,42.5,42
2020-09-21 02:39:00.9487,172.8,72.7,42.25,42.07,9,20.53,62,425,425,0,42.5,42
2020-09-21 02:39:01.1961,172.8,72.7,42.25,42.07,8.9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:39:01.4442,172.8,72.7,42.25,42.07,9,20.52,3,731.3,5,23,42.5,42
2020-09-21 02:39:01.6936,172.8,72.7,42.25,42.07,9.1,20.52,4,730.8,5.4,23,42.5,42
2020-09-21 02:39:01.9430,172.8,72.7,42.25,42.07,9,20.52,65,3570,3640,0,42.5,42
2020-09-21 02:39:02.1924,172.8,72.7,42.25,42.07,9,20.52,66,5170,5170,0,42.5,42
2020-09-21 02:39:02.4419,172.8,72.7,42.25,42.07,9,20.52,1,731.3,5,24,42.5,42
2020-09-21 02:39:02.6894,172.8,72.7,42.25,42.07,9,20.53,2,730.8,5.4,24,42.5,42
2020-09-21 02:39:02.9368,172.8,72.7,42.25,42.07,9.1,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:39:03.1841,172.8,72.7,42.25,42.07,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:39:03.4315,172.8,72.7,42.25,42.07,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:39:03.6799,172.8,72.7,42.25,42.07,9.1,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:39:03.9285,172.8,72.7,42.25,42.07,9,20.52,52,3.74,3.71,0,42.5,42
2020-09-21 02:39:04.1771,172.8,72.7,42.25,42.07,9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:39:04.4256,172.8,72.7,42.25,42.07,9,20.52,7,3630,24.8,3.7,42.5,42
2020-09-21 02:39:04.6777,172.8,72.7,42.25,42.07,8.9,20.52,1,731.3,5,24,42.5,42
2020-09-21 02:39:04.9303,172.8,72.7,42.25,42.07,9.1,20.52,2,730.8,5.4,24,42.5,42
2020-09-21 02:39:05.1829,172.8,72.7,42.25,42.07,9,20.52,61,734.1,726.4,0,42.5,42
2020-09-21 02:39:05.4355,172.8,72.7,42.25,42.07,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:39:05.6856,172.8,72.7,42.25,42.07,9,20.5,64,9.5,9.7,0,42.5,42
2020-09-21 02:39:05.9352,172.8,72.7,42.25,42.07,9,20.52,3,731.3,5,23,42.5,42
2020-09-21 02:39:06.1849,172.8,72.7,42.25,42.07,9,20.52,4,730.8,5.4,23,42.5,42
2020-09-21 02:39:06.4346,172.8,72.7,42.25,42.07,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:39:06.6867,172.8,72.7,42.25,42.07,8.9,20.53,66,5170,5170,0,42.5,42
2020-09-21 02:39:06.9393,172.8,72.7,42.25,42.07,9,20.51,1,731.5,4.8,24,42.5,42
2020-09-21 02:39:07.1918,172.8,72.7,42.25,42.07,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:07.4443,172.8,72.7,42.25,42.07,9,20.52,65,3570,3640,0,42.5,42
2020-09-21 02:39:07.6969,172.8,72.7,42.25,42.07,9,20.51,51,3.74,3.72,0,42.5,42
2020-09-21 02:39:07.9496,172.8,72.7,42.25,42.07,8.9,20.52,63,50,50,0,42.5,42
2020-09-21 02:39:08.2023,172.8,72.7,42.25,42.07,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:39:08.4550,172.8,72.7,42.25,42.07,9.1,20.5,52,3.74,3.72,0,42.5,42
2020-09-21 02:39:08.7078,172.8,72.7,42.25,42.07,9,20.52,6,3570,24.7,3.7,42.5,42
2020-09-21 02:39:08.9608,172.8,72.7,42.25,42.07,9,20.5,7,3630,24.8,3.7,42.5,42
2020-09-21 02:39:09.2138,172.8,72.7,42.25,42.07,9,20.52,1,731.5,4.8,24,42.5,42
2020-09-21 02:39:09.4668,172.8,72.7,42.25,42.07,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:09.7170,172.8,72.7,42.25,42.07,9.1,20.52,61,733.9,726.3,0,42.5,42
2020-09-21 02:39:09.9646,172.8,72.7,42.25,42.07,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:39:10.2122,172.8,72.7,42.25,42.07,8.9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:39:10.4598,172.8,72.7,42.25,42.07,9,20.52,3,731.5,4.8,23,42.5,42
2020-09-21 02:39:10.7073,172.8,72.7,42.25,42.07,9,20.52,4,731,5.4,23,42.5,42
2020-09-21 02:39:10.9546,172.8,72.7,42.25,42.07,9,20.51,65,3580,3640,0,42.5,42
2020-09-21 02:39:11.2019,172.8,72.7,42.25,42.07,9,20.52,66,5170,5170,0,42.5,42
2020-09-21 02:39:11.4492,172.8,72.7,42.25,42.07,8.9,20.52,1,731.5,4.8,24,42.5,42
2020-09-21 02:39:11.6965,172.8,72.7,42.25,42.07,9.1,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:11.9439,172.8,72.7,42.25,42.07,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:39:12.1912,172.8,72.7,42.25,42.07,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:39:12.4385,172.8,72.7,42.25,42.07,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:39:12.6859,172.8,72.7,42.25,42.07,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:39:12.9332,172.8,72.7,42.25,42.07,9,20.51,52,3.74,3.72,0,42.5,42
2020-09-21 02:39:13.1805,172.8,72.7,42.25,42.07,9.1,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:39:13.4278,172.8,72.7,42.25,42.07,9,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:39:13.6751,172.8,72.7,42.25,42.07,8.9,20.52,1,731.5,4.8,24,42.5,42
2020-09-21 02:39:13.9223,172.8,72.7,42.25,42.07,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:14.1695,172.8,72.7,42.25,42.07,9,20.52,61,734,726.2,0,42.5,42
2020-09-21 02:39:14.4166,172.8,72.7,42.25,42.07,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:39:14.6638,172.8,72.7,42.25,42.07,8.9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:39:14.9111,172.8,72.7,42.25,42.07,9,20.51,3,731.4,5,23,42.5,42
2020-09-21 02:39:15.1584,172.8,72.7,42.25,42.07,9.1,20.52,4,731,5.4,23,42.5,42
2020-09-21 02:39:15.4056,172.8,72.7,42.25,42.07,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:39:15.6529,172.8,72.7,42.25,42.07,9,20.53,66,5170,5170,0,42.5,42
2020-09-21 02:39:15.9019,172.8,72.7,42.25,42.07,9,20.52,1,731.4,5,24,42.5,42
2020-09-21 02:39:16.1544,172.8,72.7,42.25,42.07,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:16.4069,172.8,72.7,42.25,42.07,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:39:16.6595,172.8,72.7,42.25,42.07,9.1,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:39:16.9120,172.8,72.7,42.25,42.07,8.9,20.52,63,50,50,0,42.5,42
2020-09-21 02:39:17.1645,172.8,72.7,42.25,42.07,9,20.53,67,24.7,24.8,0,42.5,42
2020-09-21 02:39:17.4170,172.8,72.7,42.25,42.07,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:39:17.6695,172.8,72.7,42.25,42.07,9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:39:17.9220,172.8,72.7,42.25,42.07,9,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:39:18.1745,172.8,72.7,42.25,42.07,9,20.52,1,731.4,5,24,42.5,42
2020-09-21 02:39:18.4270,172.8,72.8,42.25,42.13,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:18.6795,172.8,72.8,42.25,42.13,9.1,20.52,61,734,726.4,0,42.5,42
2020-09-21 02:39:18.9321,172.8,72.8,42.25,42.13,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:39:19.1798,172.8,72.8,42.25,42.13,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:39:19.4272,172.8,72.8,42.25,42.13,9,20.52,3,731.4,5,23,42.5,42
2020-09-21 02:39:19.6745,172.8,72.8,42.25,42.13,9,20.52,4,731,5.4,23,42.5,42
2020-09-21 02:39:19.9218,172.8,72.8,42.25,42.13,9.1,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:39:20.1742,172.8,72.8,42.25,42.13,9,20.52,66,5170,5170,0,42.5,42
2020-09-21 02:39:20.4268,172.8,72.8,42.25,42.13,8.9,20.51,1,731.4,5,24,42.5,42
2020-09-21 02:39:20.6793,172.8,72.8,42.25,42.13,9,20.51,2,731,5.4,24,42.5,42
2020-09-21 02:39:20.9319,172.8,72.8,42.25,42.13,9,20.52,65,3570,3640,0,42.5,42
2020-09-21 02:39:21.1844,172.8,72.8,42.25,42.13,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:39:21.4370,172.8,72.8,42.25,42.13,9.1,20.54,63,50,50,0,42.5,42
2020-09-21 02:39:21.6895,172.8,72.8,42.25,42.13,8.9,20.51,67,24.7,24.8,0,42.5,42
2020-09-21 02:39:21.9420,172.8,72.8,42.25,42.13,9.1,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:39:22.1945,172.8,72.8,42.25,42.13,9.1,20.53,6,3580,24.7,3.7,42.5,42
2020-09-21 02:39:22.4470,172.8,72.8,42.25,42.13,9,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:39:22.6995,172.8,72.8,42.25,42.13,9,20.52,1,731.5,5,24,42.5,42
2020-09-21 02:39:22.9520,172.8,72.8,42.25,42.13,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:23.2019,172.8,72.8,42.25,42.13,9,20.52,61,734.1,726.3,0,42.5,42
2020-09-21 02:39:23.4493,172.8,72.8,42.25,42.13,9.1,20.52,62,425,425,0,42.5,42
2020-09-21 02:39:23.6967,172.8,72.8,42.25,42.13,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:39:23.9441,172.8,72.8,42.25,42.13,9,20.52,3,731.5,5,23,42.5,42
2020-09-21 02:39:24.1915,172.8,72.8,42.25,42.13,9,20.52,4,731,5.4,23,42.5,42
2020-09-21 02:39:24.4389,172.8,72.8,42.25,42.13,9,20.52,65,3570,3640,0,42.5,42
2020-09-21 02:39:24.6863,172.8,72.8,42.25,42.13,9.1,20.52,66,5170,5170,0,42.5,42
2020-09-21 02:39:24.9337,172.8,72.8,42.25,42.13,9,20.52,1,731.5,5,24,42.5,42
2020-09-21 02:39:25.1815,172.8,72.8,42.25,42.13,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:25.4341,172.8,72.8,42.25,42.13,9.1,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:39:25.6867,172.8,72.8,42.25,42.13,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:39:25.9392,172.8,72.8,42.25,42.13,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:39:26.1918,172.8,72.8,42.25,42.13,9,20.53,67,24.7,24.8,0,42.5,42
2020-09-21 02:39:26.4444,172.8,72.8,42.25,42.13,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:39:26.6970,172.8,72.8,42.25,42.13,9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:39:26.9496,172.8,72.8,42.25,42.13,9,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:39:27.2022,172.8,72.8,42.25,42.13,8.9,20.52,1,731.5,5,24,42.5,42
2020-09-21 02:39:27.4496,172.8,72.8,42.25,42.13,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:27.6970,172.8,72.8,42.25,42.13,9,20.52,61,734.1,726.3,0,42.5,42
2020-09-21 02:39:27.9444,172.8,72.8,42.25,42.13,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:39:28.1918,172.8,72.8,42.25,42.13,9.1,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:39:28.4430,172.8,72.8,42.25,42.13,8.9,20.52,3,731.4,4.8,23,42.5,42
2020-09-21 02:39:28.6958,172.8,72.8,42.25,42.13,9,20.52,4,731,5.4,23,42.5,42
2020-09-21 02:39:28.9485,172.8,72.8,42.25,42.13,9.1,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:39:29.2013,172.8,72.8,42.25,42.13,9,20.52,66,5170,5170,0,42.5,42
2020-09-21 02:39:29.4505,172.8,72.8,42.25,42.13,9,20.52,1,731.4,4.8,24,42.5,42
2020-09-21 02:39:29.6979,172.8,72.8,42.25,42.13,9,20.53,2,731,5.4,24,42.5,42
2020-09-21 02:39:29.9453,172.8,72.8,42.25,42.13,9,20.53,65,3580,3640,0,42.5,42
2020-09-21 02:39:30.1927,172.8,72.8,42.25,42.13,9.1,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:39:30.4401,172.8,72.8,42.25,42.13,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:39:30.6874,172.8,72.8,42.25,42.13,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:39:30.9347,172.8,72.8,42.25,42.13,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:39:31.1820,172.8,72.8,42.25,42.13,9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:39:31.4293,172.8,72.8,42.25,42.13,9.1,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:39:31.6812,172.8,72.8,42.25,42.13,9,20.52,1,731.4,4.8,24,42.5,42
2020-09-21 02:39:31.9337,172.8,72.8,42.25,42.13,8.9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:32.1861,172.8,72.8,42.25,42.13,9.1,20.53,61,734.1,726.4,0,42.5,42
2020-09-21 02:39:32.4386,172.8,72.8,42.25,42.13,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:39:32.6912,172.8,72.8,42.25,42.13,9,20.51,64,9.5,9.7,0,42.5,42
2020-09-21 02:39:32.9438,172.8,72.8,42.25,42.13,9,20.52,3,731.4,4.8,23,42.5,42
2020-09-21 02:39:33.1964,172.8,72.8,42.25,42.13,9,20.52,4,731,5.4,23,42.5,42
2020-09-21 02:39:33.4490,172.8,72.8,42.25,42.13,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:39:33.7010,172.8,72.8,42.25,42.13,9,20.53,66,5170,5170,0,42.5,42
2020-09-21 02:39:33.9524,172.8,72.8,42.25,42.13,8.9,20.53,1,731.4,4.8,24,42.5,42
2020-09-21 02:39:34.2038,172.8,72.8,42.25,42.13,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:34.4553,172.8,72.8,42.25,42.13,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:39:34.7072,172.8,72.8,42.25,42.13,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:39:34.9599,172.8,72.8,42.25,42.13,9.1,20.52,63,50,50,0,42.5,42
2020-09-21 02:39:35.2126,172.8,72.8,42.25,42.13,8.9,20.54,67,24.7,24.8,0,42.5,42
2020-09-21 02:39:35.4652,172.8,72.8,42.25,42.13,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:39:35.7157,172.8,72.8,42.25,42.13,9.1,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:39:35.9630,172.8,72.8,42.25,42.13,9,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:39:36.2104,172.8,72.8,42.25,42.13,9,20.52,1,731.5,4.8,24,42.5,42
2020-09-21 02:39:36.4577,172.8,72.8,42.25,42.13,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:36.7058,172.8,72.8,42.25,42.13,9,20.52,61,734.1,726.5,0,42.5,42
2020-09-21 02:39:36.9585,172.8,72.8,42.25,42.13,9.1,20.53,62,425,425,0,42.5,42
2020-09-21 02:39:37.2113,172.8,72.8,42.25,42.13,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:39:37.4641,172.8,72.8,42.25,42.13,9,20.52,3,731.5,4.8,23,42.5,42
2020-09-21 02:39:37.7168,172.8,72.8,42.25,42.13,9,20.53,4,731,5.4,23,42.5,42
2020-09-21 02:39:37.9664,172.8,72.8,42.25,42.13,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:39:38.2148,172.8,72.8,42.25,42.13,9.1,20.52,66,5170,5170,0,42.5,42
2020-09-21 02:39:38.4632,172.8,72.8,42.25,42.13,9,20.53,1,731.5,4.8,24,42.5,42
2020-09-21 02:39:38.7116,172.8,72.8,42.25,42.13,8.9,20.53,2,731,5.4,24,42.5,42
2020-09-21 02:39:38.9614,172.8,72.8,42.25,42.13,9.1,20.51,65,3580,3630,0,42.5,42
2020-09-21 02:39:39.2142,172.8,72.8,42.25,42.13,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:39:39.4671,172.8,72.8,42.25,42.13,9,20.5,63,50,50,0,42.5,42
2020-09-21 02:39:39.7200,172.8,72.8,42.25,42.13,9,20.53,67,24.7,24.8,0,42.5,42
2020-09-21 02:39:39.9728,172.8,72.8,42.25,42.13,8.9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:39:40.2254,172.8,72.8,42.25,42.13,9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:39:40.4780,172.8,72.8,42.25,42.13,9,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:39:40.7307,172.8,72.8,42.25,42.13,8.9,20.5,1,731.5,4.8,24,42.5,42
2020-09-21 02:39:40.9833,172.8,72.8,42.25,42.13,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:41.2332,172.8,72.8,42.25,42.13,9,20.52,61,734,726.3,0,42.5,42
2020-09-21 02:39:41.4830,172.8,72.8,42.25,42.13,9,20.51,62,425,425,0,42.5,42
2020-09-21 02:39:41.7327,172.8,72.8,42.25,42.13,9.1,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:39:41.9824,172.8,72.8,42.25,42.13,8.9,20.51,3,731.5,4.8,23,42.5,42
2020-09-21 02:39:42.2322,172.8,72.8,42.25,42.13,9,20.52,4,731,5.4,23,42.5,42
2020-09-21 02:39:42.4819,172.8,72.8,42.25,42.13,9.1,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:39:42.7316,172.8,72.8,42.25,42.13,9,20.52,66,5180,5170,0,42.5,42
2020-09-21 02:39:42.9814,172.8,72.8,42.25,42.13,9,20.53,1,731.5,5,24,42.5,42
2020-09-21 02:39:43.2340,172.8,72.8,42.25,42.13,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:43.4868,172.8,72.8,42.25,42.13,9,20.52,65,3570,3630,0,42.5,42
2020-09-21 02:39:43.7396,172.8,72.8,42.25,42.13,9.1,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:39:43.9924,172.8,72.8,42.25,42.13,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:39:44.2424,172.8,72.8,42.25,42.13,9,20.51,67,24.7,24.8,0,42.5,42
2020-09-21 02:39:44.4899,172.8,72.8,42.25,42.13,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:39:44.7373,172.8,72.8,42.25,42.13,9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:39:44.9848,172.8,72.8,42.25,42.13,9,20.53,7,3640,24.8,3.7,42.5,42
2020-09-21 02:39:45.2351,172.8,72.8,42.25,42.13,9,20.52,1,731.5,5,24,42.5,42
2020-09-21 02:39:45.4878,172.8,72.8,42.25,42.13,8.9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:45.7405,172.8,72.8,42.25,42.13,9,20.52,61,734,726.4,0,42.5,42
2020-09-21 02:39:45.9933,172.8,72.8,42.25,42.13,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:39:46.2435,172.8,72.8,42.25,42.13,9,20.53,64,9.5,9.7,0,42.5,42
2020-09-21 02:39:46.4911,172.8,72.8,42.25,42.13,9,20.52,3,731.5,5,23,42.5,42
2020-09-21 02:39:46.7387,172.8,72.9,42.25,42.19,8.9,20.52,4,731,5.4,23,42.5,42
2020-09-21 02:39:46.9863,172.8,72.9,42.25,42.19,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:39:47.2359,172.8,72.9,42.25,42.19,9.1,20.52,66,5170,5170,0,42.5,42
2020-09-21 02:39:47.4872,172.8,72.9,42.25,42.19,9,20.51,1,731.5,5,24,42.5,42
2020-09-21 02:39:47.7385,172.8,72.9,42.25,42.19,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:47.9898,172.8,72.9,42.25,42.19,9,20.52,65,3580,3630,0,42.5,42
2020-09-21 02:39:48.2402,172.8,72.9,42.25,42.19,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:39:48.4897,172.8,72.9,42.25,42.19,9.1,20.52,63,50,50,0,42.5,42
2020-09-21 02:39:48.7392,172.8,72.9,42.25,42.19,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:39:48.9886,172.8,72.9,42.25,42.19,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:39:49.2381,172.8,72.9,42.25,42.19,9.1,20.53,6,3580,24.7,3.7,42.5,42
2020-09-21 02:39:49.4862,172.8,72.9,42.25,42.19,9,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:39:49.7337,172.8,72.9,42.25,42.19,9.1,20.52,1,731.5,5,24,42.5,42
2020-09-21 02:39:49.9813,172.8,72.9,42.25,42.19,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:50.2288,172.8,72.9,42.25,42.19,8.9,20.52,61,734.2,726.4,0,42.5,42
2020-09-21 02:39:50.4763,172.8,72.9,42.25,42.19,9.1,20.52,62,425,425,0,42.5,42
2020-09-21 02:39:50.7238,172.8,72.9,42.25,42.19,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:39:50.9712,172.8,72.9,42.25,42.19,9,20.52,3,731.5,4.8,23,42.5,42
2020-09-21 02:39:51.2187,172.8,72.9,42.25,42.19,9,20.52,4,731,5.4,23,42.5,42
2020-09-21 02:39:51.4677,172.8,72.9,42.25,42.19,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:39:51.7206,172.8,72.9,42.25,42.19,9,20.52,66,5180,5170,0,42.5,42
2020-09-21 02:39:51.9735,172.8,72.9,42.25,42.19,9,20.51,1,731.5,4.8,24,42.5,42
2020-09-21 02:39:52.2264,172.8,72.9,42.25,42.19,8.9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:52.4793,172.8,72.9,42.25,42.19,9,20.52,65,3580,3630,0,42.5,42
2020-09-21 02:39:52.7322,172.8,72.9,42.25,42.19,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:39:52.9851,172.8,72.9,42.25,42.19,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:39:53.2380,172.8,72.9,42.25,42.19,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:39:53.4910,172.8,72.9,42.25,42.19,8.9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:39:53.7390,172.8,72.9,42.25,42.19,9,20.52,6,3570,24.7,3.7,42.5,42
2020-09-21 02:39:53.9866,172.8,72.9,42.25,42.19,9.1,20.54,7,3640,24.8,3.7,42.5,42
2020-09-21 02:39:54.2342,172.8,72.9,42.25,42.19,9,20.51,1,731.5,4.8,24,42.5,42
2020-09-21 02:39:54.4818,172.8,72.9,42.25,42.19,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:54.7340,172.8,72.9,42.25,42.19,9,20.52,61,734,726.4,0,42.5,42
2020-09-21 02:39:54.9867,172.8,72.9,42.25,42.19,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:39:55.2393,172.8,72.9,42.25,42.19,9.1,20.54,64,9.5,9.7,0,42.5,42
2020-09-21 02:39:55.4920,172.8,72.9,42.25,42.19,9,20.52,3,731.5,4.8,23,42.5,42
2020-09-21 02:39:55.7447,172.8,72.9,42.25,42.19,9,20.53,4,731,5.4,23,42.5,42
2020-09-21 02:39:55.9974,172.8,72.9,42.25,42.19,9,20.52,65,3580,3630,0,42.5,42
2020-09-21 02:39:56.2501,172.8,72.9,42.25,42.19,9,20.53,66,5180,5170,0,42.5,42
2020-09-21 02:39:56.5028,172.8,72.9,42.25,42.19,9.1,20.52,1,731.5,4.8,24,42.5,42
2020-09-21 02:39:56.7528,172.8,72.9,42.25,42.19,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:39:57.0025,172.8,72.9,42.25,42.19,8.9,20.52,65,3570,3630,0,42.5,42
2020-09-21 02:39:57.2523,172.8,72.9,42.25,42.19,9.1,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:39:57.5020,172.8,72.9,42.25,42.19,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:39:57.7547,172.8,72.9,42.25,42.19,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:39:58.0076,172.8,72.9,42.25,42.19,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:39:58.2604,172.8,72.9,42.25,42.19,9,20.52,6,3570,24.7,3.7,42.5,42
2020-09-21 02:39:58.5133,172.8,72.9,42.25,42.19,9,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:39:58.7660,172.8,72.9,42.25,42.19,9,20.52,1,731.5,5,24,42.5,42
2020-09-21 02:39:59.0178,172.8,72.9,42.25,42.19,9,20.53,2,731.1,5.4,24,42.5,42
2020-09-21 02:39:59.2695,172.8,72.9,42.25,42.19,8.9,20.52,61,734.1,726.4,0,42.5,42
2020-09-21 02:39:59.5213,172.8,72.9,42.25,42.19,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:39:59.7726,172.8,72.9,42.25,42.19,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:40:00.0223,172.8,72.9,42.25,42.19,9,20.52,3,731.5,5,23,42.5,42
2020-09-21 02:40:00.2720,172.8,72.9,42.25,42.19,8.9,20.52,4,731.1,5.4,23,42.5,42
2020-09-21 02:40:00.5216,172.8,72.9,42.25,42.19,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:40:00.7717,172.8,72.9,42.25,42.19,9.1,20.53,66,5170,5170,0,42.5,42
2020-09-21 02:40:01.0246,172.8,72.9,42.25,42.19,9,20.52,1,731.5,5,24,42.5,42
2020-09-21 02:40:01.2776,172.8,72.9,42.25,42.19,9,20.52,2,731.1,5.4,24,42.5,42
2020-09-21 02:40:01.5305,172.8,72.9,42.25,42.19,9,20.52,65,3580,3630,0,42.5,42
2020-09-21 02:40:01.7834,172.8,72.9,42.25,42.19,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:40:02.0310,172.8,72.9,42.25,42.19,9.1,20.52,63,50,50,0,42.5,42
2020-09-21 02:40:02.2785,172.8,72.9,42.25,42.19,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:40:02.5261,172.8,72.9,42.25,42.19,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:40:02.7736,172.8,72.9,42.25,42.19,9.1,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:40:03.0213,172.8,72.9,42.25,42.19,9,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:40:03.2690,172.8,72.9,42.25,42.19,9,20.51,1,731.5,5,24,42.5,42
2020-09-21 02:40:03.5167,172.8,72.9,42.25,42.19,9,20.52,2,731.1,5.4,24,42.5,42
2020-09-21 02:40:03.7644,172.8,72.9,42.25,42.19,8.9,20.55,61,734.2,726.5,0,42.5,42
2020-09-21 02:40:04.0119,172.8,72.9,42.25,42.19,9.1,20.52,62,425,425,0,42.5,42
2020-09-21 02:40:04.2595,172.8,72.9,42.25,42.19,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:40:04.5070,172.8,72.9,42.25,42.19,9,20.53,3,731.5,5,23,42.5,42
2020-09-21 02:40:04.7546,172.8,72.9,42.25,42.19,9,20.52,4,731.1,5.4,23,42.5,42
2020-09-21 02:40:05.0019,172.8,72.9,42.25,42.19,9,20.52,65,3570,3630,0,42.5,42
2020-09-21 02:40:05.2492,172.8,72.9,42.25,42.19,9,20.52,66,5170,5170,0,42.5,42
2020-09-21 02:40:05.4965,172.8,72.9,42.25,42.19,9,20.52,1,731.5,5,24,42.5,42
2020-09-21 02:40:05.7438,172.8,72.9,42.25,42.19,9,20.52,2,731.1,5.4,24,42.5,42
2020-09-21 02:40:05.9912,172.8,72.9,42.25,42.19,8.9,20.52,65,3570,3630,0,42.5,42
2020-09-21 02:40:06.2388,172.8,72.9,42.25,42.19,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:40:06.4864,172.8,72.9,42.25,42.19,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:40:06.7340,172.8,72.9,42.25,42.19,9,20.53,67,24.7,24.8,0,42.5,42
2020-09-21 02:40:06.9816,172.8,72.9,42.25,42.19,8.9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:40:07.2290,172.8,72.9,42.25,42.19,9,20.52,6,3570,24.7,3.7,42.5,42
2020-09-21 02:40:07.4764,172.8,72.9,42.25,42.19,9.1,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:40:07.7237,172.8,72.9,42.25,42.19,9,20.52,1,731.5,5,24,42.5,42
2020-09-21 02:40:07.9711,172.8,72.9,42.25,42.19,9,20.52,2,731.1,5.4,24,42.5,42
2020-09-21 02:40:08.2213,172.8,72.9,42.25,42.19,9,20.52,61,734.1,726.5,0,42.5,42
2020-09-21 02:40:08.4718,172.8,72.9,42.25,42.19,9,20.51,62,425,425,0,42.5,42
2020-09-21 02:40:08.7223,172.8,72.9,42.25,42.19,9.1,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:40:08.9729,172.8,72.9,42.25,42.19,9.1,20.52,3,731.5,5,23,42.5,42
2020-09-21 02:40:09.2207,172.8,72.9,42.25,42.19,8.9,20.52,4,731.1,5.4,23,42.5,42
2020-09-21 02:40:09.4680,172.8,72.9,42.25,42.19,9,20.52,65,3580,3630,0,42.5,42
2020-09-21 02:40:09.7154,172.8,72.9,42.25,42.19,9,20.52,66,5170,5170,0,42.5,42
2020-09-21 02:40:09.9627,172.8,72.9,42.25,42.19,9,20.54,1,731.5,5,24,42.5,42
2020-09-21 02:40:10.2122,172.8,72.9,42.25,42.19,9,20.52,2,731.1,5.4,24,42.5,42
2020-09-21 02:40:10.4647,172.8,72.9,42.25,42.19,8.9,20.52,65,3580,3630,0,42.5,42
2020-09-21 02:40:10.7172,172.8,72.9,42.25,42.19,9.1,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:40:10.9697,172.8,72.9,42.25,42.19,9.1,20.52,63,50,50,0,42.5,42
2020-09-21 02:40:11.2216,172.8,72.9,42.25,42.19,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:40:11.4693,172.8,72.9,42.25,42.19,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:40:11.7171,172.8,72.9,42.25,42.19,9,20.52,6,3570,24.7,3.7,42.5,42
2020-09-21 02:40:11.9648,172.8,72.9,42.25,42.19,9,20.52,7,3630,24.8,3.7,42.5,42
2020-09-21 02:40:12.2125,172.8,72.9,42.25,42.19,9.1,20.52,1,731.5,5,24,42.5,42
2020-09-21 02:40:12.4626,172.8,72.9,42.25,42.19,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:40:12.7135,172.8,72.9,42.25,42.19,8.9,20.52,61,734.1,726.5,0,42.5,42
2020-09-21 02:40:12.9644,172.8,72.9,42.25,42.19,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:40:13.2153,172.8,72.9,42.25,42.19,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:40:13.4674,172.8,72.9,42.25,42.19,9,20.53,3,731.5,5,23,42.5,42
2020-09-21 02:40:13.7200,172.8,72.9,42.25,42.19,9.1,20.52,4,731,5.4,23,42.5,42
2020-09-21 02:40:13.9726,172.8,72.9,42.25,42.19,9,20.52,65,3580,3630,0,42.5,42
2020-09-21 02:40:14.2253,172.8,72.9,42.25,42.19,9.1,20.52,66,5170,5170,0,42.5,42
2020-09-21 02:40:14.4740,172.8,72.9,42.25,42.19,9.1,20.52,1,731.5,5,24,42.5,42
2020-09-21 02:40:14.7212,172.8,72.9,42.25,42.19,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:40:14.9683,172.8,72.9,42.25,42.19,9,20.52,65,3580,3640,0,42.5,42
2020-09-21 02:40:15.2155,172.8,72.9,42.25,42.19,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:40:15.4641,172.8,72.9,42.25,42.19,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:40:15.7158,172.8,72.9,42.25,42.19,9.1,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:40:15.9675,172.8,72.9,42.25,42.19,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:40:16.2192,172.8,72.9,42.25,42.19,9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:40:16.4697,172.8,72.9,42.25,42.19,9,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:40:16.7173,172.8,72.9,42.25,42.19,9,20.51,1,731.5,5,24,42.5,42
2020-09-21 02:40:16.9648,172.8,72.9,42.25,42.19,9.1,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:40:17.2123,172.8,72.9,42.25,42.19,9,20.52,61,734.2,726.5,0,42.5,42
2020-09-21 02:40:17.4598,172.8,72.9,42.25,42.19,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:40:17.7072,172.8,72.9,42.25,42.19,9.1,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:40:17.9545,172.8,72.9,42.25,42.19,9,20.52,3,731.5,5,23,42.5,42
2020-09-21 02:40:18.2017,172.8,72.9,42.25,42.19,9,20.52,4,731,5.4,23,42.5,42
2020-09-21 02:40:18.4490,172.8,72.9,42.25,42.19,9,20.52,65,3580,3630,0,42.5,42
2020-09-21 02:40:18.6994,172.8,72.9,42.25,42.19,9,20.52,66,5170,5170,0,42.5,42
2020-09-21 02:40:18.9523,172.8,72.9,42.25,42.19,9.1,20.53,1,731.5,5,24,42.5,42
2020-09-21 02:40:19.2053,172.8,72.9,42.25,42.19,9,20.52,2,731,5.4,24,42.5,42
2020-09-21 02:40:19.4583,172.8,72.9,42.25,42.19,8.9,20.52,65,3570,3630,0,42.5,42
2020-09-21 02:40:19.7111,172.8,72.9,42.25,42.19,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:40:19.9639,172.8,72.9,42.25,42.19,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:40:20.2166,172.8,72.9,42.25,42.19,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:40:20.4694,172.8,72.9,42.25,42.19,9.1,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:40:20.7221,172.8,72.9,42.25,42.19,8.9,20.52,6,3570,24.7,3.7,42.5,42
2020-09-21 02:40:20.9747,172.8,72.9,42.25,42.19,9.1,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:40:21.2273,172.8,72.9,42.25,42.19,9.1,20.52,1,731.6,5,24,42.5,42
2020-09-21 02:40:21.4799,172.8,72.9,42.25,42.19,9,20.52,2,731.1,5.4,24,42.5,42
2020-09-21 02:40:21.7299,172.8,72.9,42.25,42.19,9,20.52,61,734.1,726.6,0,42.5,42
2020-09-21 02:40:21.9774,172.8,72.9,42.25,42.19,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:40:22.2249,172.8,72.9,42.25,42.19,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:40:22.4724,172.8,72.9,42.25,42.19,9.1,20.52,3,731.6,5,23,42.5,42
2020-09-21 02:40:22.7227,172.8,72.9,42.25,42.19,9,20.52,4,731.1,5.4,23,42.5,42
2020-09-21 02:40:22.9755,172.8,72.9,42.25,42.19,9,20.51,65,3570,3630,0,42.5,42
2020-09-21 02:40:23.2282,172.8,72.9,42.25,42.19,9,20.52,66,5170,5170,0,42.5,42
2020-09-21 02:40:23.4809,172.8,72.9,42.25,42.19,9,20.52,1,731.6,5,24,42.5,42
2020-09-21 02:40:23.7321,172.8,72.9,42.25,42.19,9.1,20.52,2,731.1,5.4,24,42.5,42
2020-09-21 02:40:23.9818,172.8,72.9,42.25,42.19,8.9,20.52,65,3570,3630,0,42.5,42
2020-09-21 02:40:24.2314,172.8,72.9,42.25,42.19,8.9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:40:24.4810,172.8,72.9,42.25,42.19,9.1,20.52,63,50,50,0,42.5,42
2020-09-21 02:40:24.7304,172.8,72.9,42.25,42.19,9,20.53,67,24.7,24.8,0,42.5,42
2020-09-21 02:40:24.9783,172.8,72.9,42.25,42.19,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:40:25.2263,172.8,72.9,42.25,42.19,9,20.52,6,3580,24.7,3.7,42.5,42
2020-09-21 02:40:25.4742,172.8,72.9,42.25,42.19,9,20.52,7,3630,24.8,3.7,42.5,42
2020-09-21 02:40:25.7227,172.8,72.9,42.25,42.19,9.1,20.51,1,731.6,5,24,42.5,42
2020-09-21 02:40:25.9751,172.8,72.9,42.25,42.19,9,20.54,2,731.1,5.4,24,42.5,42
2020-09-21 02:40:26.2275,172.8,72.9,42.25,42.19,8.9,20.52,61,734.2,726.6,0,42.5,42
2020-09-21 02:40:26.4799,172.8,72.9,42.25,42.19,9,20.52,62,425,425,0,42.5,42
2020-09-21 02:40:26.7323,172.8,72.9,42.25,42.19,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:40:26.9812,172.8,72.9,42.25,42.19,9,20.52,3,731.5,5,23,42.5,42
2020-09-21 02:40:27.2288,172.8,72.9,42.25,42.19,9.1,20.51,4,731.1,5.4,23,42.5,42
2020-09-21 02:40:27.4764,172.8,72.9,42.25,42.19,8.9,20.52,65,3570,3630,0,42.5,42
2020-09-21 02:40:27.7239,172.8,72.9,42.25,42.19,9,20.52,66,5170,5170,0,42.5,42
2020-09-21 02:40:27.9753,172.8,72.9,42.25,42.19,9.1,20.52,1,731.5,5,24,42.5,42
2020-09-21 02:40:28.2280,172.8,72.9,42.25,42.19,9,20.52,2,731.1,5.4,24,42.5,42
2020-09-21 02:40:28.4807,172.8,72.9,42.25,42.19,9,20.54,65,3570,3630,0,42.5,42
2020-09-21 02:40:28.7334,172.8,72.9,42.25,42.19,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:40:28.9825,172.8,72.9,42.25,42.19,9,20.52,63,50,50,0,42.5,42
2020-09-21 02:40:29.2301,172.8,72.9,42.25,42.19,9.1,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:40:29.4777,172.8,72.9,42.25,42.19,9,20.52,52,3.74,3.72,0,42.5,42
2020-09-21 02:40:29.7252,172.8,72.9,42.5,42.19,9,20.52,6,3570,24.7,3.7,42.5,42
2020-09-21 02:40:29.9740,172.8,72.9,42.5,42.19,9,20.52,7,3640,24.8,3.7,42.5,42
2020-09-21 02:40:30.2253,172.8,72.9,42.5,42.19,9,20.52,1,731.5,5,24,42.5,42
2020-09-21 02:40:30.4766,172.8,72.9,42.5,42.19,9.1,20.52,2,731.1,5.4,24,42.5,42
2020-09-21 02:40:30.7279,172.8,72.9,42.5,42.19,8.9,20.52,61,734.2,726.5,0,42.5,42
2020-09-21 02:40:30.9797,172.8,72.9,42.5,42.19,8.9,20.52,62,425,425,0,42.5,42
2020-09-21 02:40:31.2325,172.8,72.9,42.5,42.19,9,20.52,64,9.5,9.7,0,42.5,42
2020-09-21 02:40:31.4852,172.8,72.9,42.5,42.19,9,20.52,3,731.5,5,23,42.5,42
2020-09-21 02:40:31.7380,172.8,72.9,42.5,42.19,9,20.53,4,731.1,5.4,23,42.5,42
2020-09-21 02:40:31.9892,172.8,72.9,42.5,42.19,9,20.52,65,3580,3620,0,42.5,42
2020-09-21 02:40:32.2367,172.8,72.9,42.5,42.19,9,20.52,66,5170,5170,0,42.5,42
2020-09-21 02:40:32.4843,172.8,72.9,42.5,42.19,9,20.52,1,731.5,5,24,42.5,42
2020-09-21 02:40:32.7318,172.8,72.9,42.5,42.19,9,20.52,2,731.1,5.4,24,42.5,42
2020-09-21 02:40:32.9804,172.8,72.9,42.5,42.19,8.9,20.51,65,3580,3620,0,42.5,42
2020-09-21 02:40:33.2311,172.8,72.9,42.5,42.19,9,20.52,51,3.74,3.72,0,42.5,42
2020-09-21 02:40:33.4817,172.8,72.9,42.5,42.19,9,20.55,63,50,50,0,42.5,42
2020-09-21 02:40:33.7323,172.8,72.9,42.5,42.19,9,20.52,67,24.7,24.8,0,42.5,42
2020-09-21 02:40:33.9820,172.8,72.9,42.5,42.19,9.1,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:40:34.2292,172.8,72.9,42.5,42.19,8.9,20.52,6,3580,24.7,3.7,42.5,42.5
2020-09-21 02:40:34.4765,172.8,72.9,42.5,42.19,9,20.52,7,3620,24.8,3.7,42.5,42.5
2020-09-21 02:40:34.7237,172.8,72.9,42.5,42.19,9,20.52,1,731.5,4.8,24,42.5,42.5
2020-09-21 02:40:34.9710,172.8,72.9,42.5,42.19,9,20.52,2,731.2,5.4,24,42.5,42.5
2020-09-21 02:40:35.2184,172.8,72.9,42.5,42.19,9,20.52,61,734.1,726.5,0,42.5,42.5
2020-09-21 02:40:35.4658,172.8,72.9,42.5,42.19,8.9,20.51,62,425,425,0,42.5,42.5
2020-09-21 02:40:35.7132,172.8,72.9,42.5,42.19,9,20.52,64,9.5,9.7,0,42.5,42.5
2020-09-21 02:40:35.9606,172.8,72.9,42.5,42.19,9.1,20.52,3,731.5,4.8,23,42.5,42.5
2020-09-21 02:40:36.2081,172.8,72.9,42.5,42.19,9,20.52,4,731.2,5.4,23,42.5,42.5
2020-09-21 02:40:36.4555,172.8,72.9,42.5,42.19,9,20.52,65,3580,3610,0,42.5,42.5
2020-09-21 02:40:36.7030,172.8,72.9,42.5,42.19,9,20.52,66,5170,5170,0,42.5,42.5
2020-09-21 02:40:36.9504,172.8,72.9,42.5,42.19,9,20.52,1,731.5,4.8,24,42.5,42.5
2020-09-21 02:40:37.2007,172.8,72.9,42.5,42.19,9.1,20.52,2,731.2,5.4,24,42.5,42.5
2020-09-21 02:40:37.4536,172.8,72.9,42.5,42.19,9,20.52,65,3580,3610,0,42.5,42.5
2020-09-21 02:40:37.7064,172.8,72.9,42.5,42.19,8.9,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:40:37.9592,172.8,72.9,42.5,42.19,9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:40:38.2120,172.8,72.9,42.5,42.19,9,20.54,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:40:38.4646,172.8,72.9,42.5,42.19,9,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:40:38.7172,172.8,72.9,42.5,42.19,9,20.52,6,3590,24.7,3.7,42.5,42.5
2020-09-21 02:40:38.9698,172.8,72.9,42.5,42.19,8.9,20.52,7,3610,24.8,3.7,42.5,42.5
2020-09-21 02:40:39.2224,172.8,72.9,42.5,42.19,9,20.52,1,731.5,4.8,24,42.5,42.5
2020-09-21 02:40:39.4752,172.8,72.9,42.5,42.19,9.1,20.52,2,731.2,5.4,24,42.5,42.5
2020-09-21 02:40:39.7280,172.8,72.9,42.5,42.19,9,20.53,61,734.3,726.5,0,42.5,42.5
2020-09-21 02:40:39.9807,172.8,72.9,42.5,42.19,9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:40:40.2335,172.8,72.9,42.5,42.19,9,20.52,64,9.5,9.7,0,42.5,42.5
2020-09-21 02:40:40.4839,172.8,72.9,42.5,42.19,9,20.52,3,731.5,4.8,23,42.5,42.5
2020-09-21 02:40:40.7343,172.8,72.9,42.5,42.19,9.1,20.52,4,731.2,5.4,23,42.5,42.5
2020-09-21 02:40:40.9847,172.8,72.9,42.5,42.19,9,20.52,65,3590,3610,0,42.5,42.5
2020-09-21 02:40:41.2352,172.8,72.9,42.5,42.19,9,20.53,66,5170,5170,0,42.5,42.5
2020-09-21 02:40:41.4880,172.8,72.9,42.5,42.19,9,20.52,1,731.6,5,24,42.5,42.5
2020-09-21 02:40:41.7408,172.8,72.9,42.5,42.19,9,20.52,2,731.1,5.4,24,42.5,42.5
2020-09-21 02:40:41.9936,172.8,72.9,42.5,42.19,9.1,20.52,65,3590,3610,0,42.5,42.5
2020-09-21 02:40:42.2464,172.8,72.9,42.5,42.19,9,20.5,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:40:42.4953,172.8,72.9,42.5,42.19,8.9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:40:42.7429,172.8,72.9,42.5,42.19,9.1,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:40:42.9904,172.8,72.9,42.5,42.19,9,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:40:43.2380,172.8,72.9,42.5,42.19,9,20.52,6,3590,24.7,3.7,42.5,42.5
2020-09-21 02:40:43.4894,172.8,72.9,42.5,42.19,9,20.52,7,3600,24.8,3.7,42.5,42.5
2020-09-21 02:40:43.7422,172.8,72.9,42.5,42.19,9,20.52,1,731.6,5,24,42.5,42.5
2020-09-21 02:40:43.9951,172.8,72.9,42.5,42.19,9,20.52,2,731.1,5.4,24,42.5,42.5
2020-09-21 02:40:44.2480,172.8,72.9,42.5,42.19,9,20.52,61,734.2,726.5,0,42.5,42.5
2020-09-21 02:40:44.5005,172.8,72.9,42.5,42.19,8.9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:40:44.7523,172.8,72.9,42.5,42.19,9,20.52,64,9.5,9.7,0,42.5,42.5
2020-09-21 02:40:45.0041,172.8,72.9,42.5,42.19,9,20.52,3,731.6,5,23,42.5,42.5
2020-09-21 02:40:45.2559,172.8,72.9,42.5,42.19,9,20.52,4,731.1,5.4,23,42.5,42.5
2020-09-21 02:40:45.5062,172.8,72.9,42.5,42.19,9.1,20.52,65,3600,3610,0,42.5,42.5
2020-09-21 02:40:45.7536,172.8,72.9,42.5,42.19,8.9,20.52,66,5180,5180,0,42.5,42.5
2020-09-21 02:40:46.0011,172.8,72.9,42.5,42.19,9,20.52,1,731.6,5,24,42.5,42.5
2020-09-21 02:40:46.2485,172.8,72.9,42.5,42.19,9.1,20.52,2,731.1,5.4,24,42.5,42.5
2020-09-21 02:40:46.4979,172.8,72.9,42.5,42.19,9,20.52,65,3600,3610,0,42.5,42.5
2020-09-21 02:40:46.7508,172.8,72.9,42.5,42.19,9,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:40:47.0037,172.8,72.9,42.5,42.19,9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:40:47.2566,172.8,72.9,42.5,42.19,9,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:40:47.5077,172.8,72.9,42.5,42.19,9.1,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:40:47.7551,172.8,72.9,42.5,42.19,9,20.52,6,3600,24.7,3.7,42.5,42.5
2020-09-21 02:40:48.0025,172.8,72.9,42.5,42.19,9,20.52,7,3600,24.8,3.7,42.5,42.5
2020-09-21 02:40:48.2498,172.8,72.9,42.5,42.19,9,20.52,1,731.6,5,24,42.5,42.5
2020-09-21 02:40:48.4972,172.8,72.9,42.5,42.19,9,20.52,2,731,5.4,24,42.5,42.5
2020-09-21 02:40:48.7445,172.8,72.9,42.5,42.19,9.1,20.52,61,734.2,726.6,0,42.5,42.5
2020-09-21 02:40:48.9919,172.8,72.9,42.5,42.19,9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:40:49.2393,172.8,72.9,42.5,42.19,8.9,20.52,64,9.5,9.7,0,42.5,42.5
2020-09-21 02:40:49.4867,172.8,72.9,42.5,42.19,9.1,20.52,3,731.6,5,23,42.5,42.5
2020-09-21 02:40:49.7340,172.8,72.9,42.5,42.19,9,20.52,4,731,5.4,23,42.5,42.5
2020-09-21 02:40:49.9815,172.8,72.9,42.5,42.19,9,20.53,65,3600,3610,0,42.5,42.5
2020-09-21 02:40:50.2289,172.8,72.9,42.5,42.19,9,20.52,66,5170,5170,0,42.5,42.5
2020-09-21 02:40:50.4763,172.8,72.9,42.5,42.19,9,20.52,1,731.6,5,24,42.5,42.5
2020-09-21 02:40:50.7238,172.8,73,42.5,42.25,9,20.52,2,731,5.4,24,42.5,42.5
2020-09-21 02:40:50.9748,172.8,73,42.5,42.25,9,20.52,65,3600,3610,0,42.5,42.5
2020-09-21 02:40:51.2274,172.8,73,42.5,42.25,8.9,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:40:51.4801,172.8,73,42.5,42.25,9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:40:51.7328,172.8,73,42.5,42.25,9,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:40:51.9822,172.8,73,42.5,42.25,9,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:40:52.2298,172.8,73,42.5,42.25,9.1,20.52,6,3600,24.7,3.7,42.5,42.5
2020-09-21 02:40:52.4775,172.8,73,42.5,42.25,8.9,20.52,7,3610,24.8,3.7,42.5,42.5
2020-09-21 02:40:52.7251,172.8,73,42.5,42.25,9,20.52,1,731.6,5,24,42.5,42.5
2020-09-21 02:40:52.9762,172.8,73,42.5,42.25,9.1,20.51,2,731,5.4,24,42.5,42.5
