Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:40:53.2290,172.8,73,42.5,42.25,9,20.52,61,734.3,726.6,0,42.5,42.5
2020-09-21 02:40:53.4818,172.8,73,42.5,42.25,9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:40:53.7346,172.8,73,42.5,42.25,9,20.54,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:40:53.9870,172.8,73,42.5,42.25,9,20.52,3,731.6,5,23,42.5,42.5
2020-09-21 02:40:54.2391,172.8,73,42.5,42.25,9.1,20.52,4,731,5.4,23,42.5,42.5
2020-09-21 02:40:54.4912,172.8,73,42.5,42.25,9,20.52,65,3600,3610,0,42.5,42.5
2020-09-21 02:40:54.7433,172.8,73,42.5,42.25,9,20.52,66,5170,5170,0,42.5,42.5
2020-09-21 02:40:54.9959,172.8,73,42.5,42.25,9,20.53,1,731.6,5,24,42.5,42.5
2020-09-21 02:40:55.2486,172.8,73,42.5,42.25,9,20.52,2,731,5.4,24,42.5,42.5
2020-09-21 02:40:55.5013,172.8,73,42.5,42.25,9.1,20.52,65,3600,3610,0,42.5,42.5
2020-09-21 02:40:55.7540,172.8,73,42.5,42.25,9,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:40:56.0042,172.8,73,42.5,42.25,8.9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:40:56.2533,172.8,73,42.5,42.25,9.1,20.51,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:40:56.5025,172.8,73,42.5,42.25,9,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:40:56.7516,172.8,73,42.5,42.25,9,20.51,6,3600,24.7,3.7,42.5,42.5
2020-09-21 02:40:57.0002,172.8,73,42.5,42.25,9,20.52,7,3610,24.8,3.7,42.5,42.5
2020-09-21 02:40:57.2477,172.8,73,42.5,42.25,8.9,20.52,1,731.6,5,24,42.5,42.5
2020-09-21 02:40:57.4952,172.8,73,42.5,42.25,9,20.51,2,731,5.4,24,42.5,42.5
2020-09-21 02:40:57.7427,172.8,73,42.5,42.25,9,20.52,61,734.2,726.6,0,42.5,42.5
2020-09-21 02:40:57.9902,172.8,73,42.5,42.25,9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:40:58.2373,172.8,73,42.5,42.25,9,20.52,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:40:58.4844,172.8,73,42.5,42.25,9,20.52,3,731.6,5,23,42.5,42.5
2020-09-21 02:40:58.7314,172.8,73,42.5,42.25,9,20.51,4,731,5.4,23,42.5,42.5
2020-09-21 02:40:58.9785,172.8,73,42.5,42.25,9.1,20.52,65,3600,3610,0,42.5,42.5
2020-09-21 02:40:59.2260,172.8,73,42.5,42.25,8.9,20.51,66,5170,5170,0,42.5,42.5
2020-09-21 02:40:59.4735,172.8,73,42.5,42.25,9,20.52,1,731.6,5,24,42.5,42.5
2020-09-21 02:40:59.7211,172.8,73,42.5,42.25,9,20.52,2,731,5.4,24,42.5,42.5
2020-09-21 02:40:59.9686,172.8,73,42.5,42.25,9,20.52,65,3600,3610,0,42.5,42.5
2020-09-21 02:41:00.2161,172.8,73,42.5,42.25,9.1,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:00.4637,172.8,73,42.5,42.25,9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:41:00.7112,172.8,73,42.5,42.25,9,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:41:00.9587,172.8,73,42.5,42.25,9.1,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:01.2062,172.8,73,42.5,42.25,9,20.52,6,3600,24.7,3.7,42.5,42.5
2020-09-21 02:41:01.4536,172.8,73,42.5,42.25,9,20.52,7,3600,24.8,3.7,42.5,42.5
2020-09-21 02:41:01.7010,172.8,73,42.5,42.25,9,20.52,1,731.6,5,24,42.5,42.5
2020-09-21 02:41:01.9484,172.8,73,42.5,42.25,9,20.52,2,731,5.4,24,42.5,42.5
2020-09-21 02:41:02.1958,172.8,73,42.5,42.25,9,20.52,61,734.3,726.6,0,42.5,42.5
2020-09-21 02:41:02.4432,172.8,73,42.5,42.25,9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:41:02.6906,172.8,73,42.5,42.25,9,20.52,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:41:02.9380,172.8,73,42.5,42.25,9,20.52,3,731.6,5,23,42.5,42.5
2020-09-21 02:41:03.1853,172.8,73,42.5,42.25,9,20.52,4,731.1,5.4,23,42.5,42.5
2020-09-21 02:41:03.4365,172.8,73,42.5,42.25,9,20.52,65,3610,3610,0,42.5,42.5
2020-09-21 02:41:03.6890,172.8,73,42.5,42.25,9.1,20.52,66,5160,5170,0,42.5,42.5
2020-09-21 02:41:03.9415,172.8,73,42.5,42.25,8.9,20.52,1,731.6,5,24,42.5,42.5
2020-09-21 02:41:04.1940,172.8,73,42.5,42.25,9,20.51,2,731.1,5.4,24,42.5,42.5
2020-09-21 02:41:04.4465,172.8,73,42.5,42.25,9.1,20.53,65,3610,3610,0,42.5,42.5
2020-09-21 02:41:04.6990,172.8,73,42.5,42.25,9,20.51,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:04.9516,172.8,73,42.5,42.25,9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:41:05.2041,172.8,73,42.5,42.25,9,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:41:05.4566,172.8,73,42.5,42.25,9,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:05.7092,172.8,73,42.5,42.25,9.1,20.52,6,3610,24.7,3.7,42.5,42.5
2020-09-21 02:41:05.9618,172.8,73,42.5,42.25,9,20.52,7,3610,24.8,3.7,42.5,42.5
2020-09-21 02:41:06.2144,172.8,73,42.5,42.25,9,20.52,1,731.6,5,24,42.5,42.5
2020-09-21 02:41:06.4669,172.8,73,42.5,42.25,9,20.52,2,731.1,5.4,24,42.5,42.5
2020-09-21 02:41:06.7196,172.8,73,42.5,42.25,9,20.52,61,734.3,726.5,0,42.5,42.5
2020-09-21 02:41:06.9722,172.8,73,42.5,42.25,9.1,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:41:07.2248,172.8,73,42.5,42.25,9,20.52,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:41:07.4774,172.8,73,42.5,42.25,8.9,20.52,3,731.6,5,23,42.5,42.5
2020-09-21 02:41:07.7300,172.8,73.1,42.5,42.3,9.1,20.52,4,731.1,5.4,23,42.5,42.5
2020-09-21 02:41:07.9827,172.8,73.1,42.5,42.3,9,20.53,65,3610,3610,0,42.5,42.5
2020-09-21 02:41:08.2353,172.8,73.1,42.5,42.3,9,20.52,66,5170,5170,0,42.5,42.5
2020-09-21 02:41:08.4880,172.8,73.1,42.5,42.3,9,20.52,1,731.6,5,24,42.5,42.5
2020-09-21 02:41:08.7378,172.8,73.1,42.5,42.3,9,20.45,2,731.1,5.4,24,42.5,42.5
2020-09-21 02:41:08.9852,172.8,73.1,42.5,42.3,9,20.51,65,3610,3610,0,42.5,42.5
2020-09-21 02:41:09.2327,172.8,73.1,42.5,42.3,9,20.51,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:09.4801,172.8,73.1,42.5,42.3,9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:41:09.7276,172.8,73.1,42.5,42.3,9,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:41:09.9751,172.8,73.1,42.5,42.3,9,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:10.2226,172.8,73.1,42.5,42.3,9,20.52,6,3600,24.7,3.7,42.5,42.5
2020-09-21 02:41:10.4701,172.8,73.1,42.5,42.3,9.1,20.52,7,3610,24.8,3.7,42.5,42.5
2020-09-21 02:41:10.7176,172.8,73.1,42.5,42.3,8.9,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:10.9651,172.8,73.1,42.5,42.3,9,20.52,2,731.2,5.4,24,42.5,42.5
2020-09-21 02:41:11.2126,172.8,73.1,42.5,42.3,9.1,20.51,61,734.3,726.5,0,42.5,42.5
2020-09-21 02:41:11.4601,172.8,73.1,42.5,42.3,9,20.53,62,425,425,0,42.5,42.5
2020-09-21 02:41:11.7075,172.8,73.1,42.5,42.3,9,20.52,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:41:11.9587,172.8,73.1,42.5,42.3,9,20.53,3,731.7,5,23,42.5,42.5
2020-09-21 02:41:12.2115,172.8,73.1,42.5,42.3,9,20.52,4,731.2,5.4,23,42.5,42.5
2020-09-21 02:41:12.4643,172.8,73.1,42.5,42.3,9.1,20.52,65,3610,3610,0,42.5,42.5
2020-09-21 02:41:12.7171,172.8,73.1,42.5,42.3,9,20.53,66,5170,5170,0,42.5,42.5
2020-09-21 02:41:12.9664,172.8,73.1,42.5,42.3,9,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:13.2137,172.8,73.1,42.5,42.3,9,20.52,2,731.2,5.4,24,42.5,42.5
2020-09-21 02:41:13.4611,172.8,73.1,42.5,42.3,9,20.52,65,3610,3610,0,42.5,42.5
2020-09-21 02:41:13.7084,172.8,73.1,42.5,42.3,9.1,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:13.9594,172.8,73.1,42.5,42.3,9,20.51,63,50,50,0,42.5,42.5
2020-09-21 02:41:14.2121,172.8,73.1,42.5,42.3,8.9,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:41:14.4649,172.8,73.1,42.5,42.3,9.1,20.53,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:14.7176,172.8,73.1,42.5,42.3,9,20.52,6,3610,24.7,3.7,42.5,42.5
2020-09-21 02:41:14.9669,172.8,73.1,42.5,42.3,9,20.52,7,3610,24.8,3.7,42.5,42.5
2020-09-21 02:41:15.2143,172.8,73.1,42.5,42.3,9,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:15.4617,172.8,73.1,42.5,42.3,9,20.52,2,731.2,5.4,24,42.5,42.5
2020-09-21 02:41:15.7091,172.8,73.1,42.5,42.3,9,20.52,61,734.3,726.6,0,42.5,42.5
2020-09-21 02:41:15.9565,172.8,73.1,42.5,42.3,9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:41:16.2038,172.8,73.1,42.5,42.3,9,20.52,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:41:16.4511,172.8,73.1,42.5,42.3,9,20.52,3,731.7,5,23,42.5,42.5
2020-09-21 02:41:16.6984,172.8,73.1,42.5,42.3,9,20.52,4,731.2,5.4,23,42.5,42.5
2020-09-21 02:41:16.9457,172.8,73.1,42.5,42.3,9,20.52,65,3610,3610,0,42.5,42.5
2020-09-21 02:41:17.1931,172.8,73.1,42.5,42.3,9.1,20.52,66,5170,5170,0,42.5,42.5
2020-09-21 02:41:17.4405,172.8,73.1,42.5,42.3,8.9,20.53,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:17.6879,172.8,73.1,42.5,42.3,9,20.52,2,731.3,5.4,24,42.5,42.5
2020-09-21 02:41:17.9353,172.8,73.1,42.5,42.3,9.1,20.52,65,3610,3610,0,42.5,42.5
2020-09-21 02:41:18.1872,172.8,73.1,42.5,42.3,9,20.53,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:18.4398,172.8,73.1,42.5,42.3,9.1,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:41:18.6923,172.8,73.1,42.5,42.3,9,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:41:18.9449,172.8,73.1,42.5,42.3,9,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:19.1975,172.8,73.1,42.5,42.3,9.1,20.52,6,3610,24.7,3.7,42.5,42.5
2020-09-21 02:41:19.4502,172.8,73.1,42.5,42.3,9,20.52,7,3610,24.8,3.7,42.5,42.5
2020-09-21 02:41:19.7028,172.8,73.1,42.5,42.3,9,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:19.9555,172.8,73.1,42.5,42.3,9,20.52,2,731.3,5.4,24,42.5,42.5
2020-09-21 02:41:20.2082,172.8,73.1,42.5,42.3,9,20.52,61,734.3,726.6,0,42.5,42.5
2020-09-21 02:41:20.4609,172.8,73.1,42.5,42.3,9.1,20.53,62,425,425,0,42.5,42.5
2020-09-21 02:41:20.7136,172.8,73.1,42.5,42.3,9,20.52,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:41:20.9664,172.8,73.1,42.5,42.3,9,20.52,3,731.7,5,23,42.5,42.5
2020-09-21 02:41:21.2163,172.8,73.1,42.5,42.3,9,20.52,4,731.3,5.4,23,42.5,42.5
2020-09-21 02:41:21.4637,172.8,73.1,42.5,42.3,9,20.52,65,3610,3610,0,42.5,42.5
2020-09-21 02:41:21.7112,172.8,73.1,42.5,42.3,9,20.51,66,5170,5170,0,42.5,42.5
2020-09-21 02:41:21.9587,172.8,73.1,42.5,42.3,9,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:22.2062,172.8,73.1,42.5,42.3,8.9,20.52,2,731.3,5.4,24,42.5,42.5
2020-09-21 02:41:22.4537,172.8,73.1,42.5,42.3,9,20.52,65,3610,3600,0,42.5,42.5
2020-09-21 02:41:22.7012,172.8,73.1,42.5,42.3,9,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:22.9487,172.8,73.1,42.5,42.3,9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:41:23.1960,172.8,73.1,42.5,42.3,9,20.53,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:41:23.4433,172.8,73.1,42.5,42.3,9,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:23.6906,172.8,73.1,42.5,42.3,9,20.53,6,3600,24.7,3.7,42.5,42.5
2020-09-21 02:41:23.9378,172.8,73.1,42.5,42.3,9.1,20.52,7,3610,24.8,3.7,42.5,42.5
2020-09-21 02:41:24.1851,172.8,73.1,42.5,42.3,9,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:24.4363,172.8,73.1,42.5,42.3,9,20.52,2,731.3,5.4,24,42.5,42.5
2020-09-21 02:41:24.6889,172.8,73.1,42.5,42.3,9,20.52,61,734.4,726.6,0,42.5,42.5
2020-09-21 02:41:24.9416,172.8,73.1,42.5,42.3,9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:41:25.1942,172.8,73.1,42.5,42.3,9.1,20.52,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:41:25.4469,172.8,73.1,42.5,42.3,9,20.52,3,731.7,5,23,42.5,42.5
2020-09-21 02:41:25.6996,172.8,73.1,42.5,42.3,8.9,20.52,4,731.3,5.4,23,42.5,42.5
2020-09-21 02:41:25.9523,172.8,73.1,42.5,42.3,9.1,20.52,65,3610,3610,0,42.5,42.5
2020-09-21 02:41:26.2050,172.8,73.1,42.5,42.3,9,20.52,66,5170,5170,0,42.5,42.5
2020-09-21 02:41:26.4577,172.8,73.1,42.5,42.3,9,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:26.7106,172.8,73.1,42.5,42.3,9,20.52,2,731.3,5.4,24,42.5,42.5
2020-09-21 02:41:26.9634,172.8,73.1,42.5,42.3,8.9,20.52,65,3600,3600,0,42.5,42.5
2020-09-21 02:41:27.2162,172.8,73.1,42.5,42.3,9,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:27.4691,172.8,73.1,42.5,42.3,9.1,20.53,63,50,50,0,42.5,42.5
2020-09-21 02:41:27.7218,172.8,73.1,42.5,42.3,9,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:41:27.9744,172.8,73.1,42.5,42.3,9,20.53,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:28.2271,172.8,73.1,42.5,42.3,9,20.52,6,3610,24.7,3.7,42.5,42.5
2020-09-21 02:41:28.4797,172.8,73.1,42.5,42.3,9,20.55,7,3610,24.8,3.7,42.5,42.5
2020-09-21 02:41:28.7295,172.8,73.1,42.5,42.3,9.1,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:28.9770,172.8,73.1,42.5,42.3,8.9,20.52,2,731.3,5.4,24,42.5,42.5
2020-09-21 02:41:29.2244,172.8,73.1,42.5,42.3,9,20.52,61,734.3,726.5,0,42.5,42.5
2020-09-21 02:41:29.4719,172.8,73.1,42.5,42.3,9.1,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:41:29.7215,172.8,73.1,42.5,42.3,9,20.51,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:41:29.9726,172.8,73.1,42.5,42.3,9,20.52,3,731.7,5,23,42.5,42.5
2020-09-21 02:41:30.2237,172.8,73.1,42.5,42.3,9,20.52,4,731.3,5.4,23,42.5,42.5
2020-09-21 02:41:30.4749,172.8,73.1,42.5,42.3,9,20.52,65,3600,3600,0,42.5,42.5
2020-09-21 02:41:30.7240,172.8,73.1,42.5,42.3,9.1,20.52,66,5170,5170,0,42.5,42.5
2020-09-21 02:41:30.9715,172.8,73.1,42.5,42.3,9.1,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:31.2190,172.8,73.1,42.5,42.3,9,20.52,2,731.3,5.4,24,42.5,42.5
2020-09-21 02:41:31.4664,172.8,73.1,42.5,42.3,9,20.52,65,3610,3600,0,42.5,42.5
2020-09-21 02:41:31.7145,172.8,73.1,42.5,42.3,9,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:31.9636,172.8,73.1,42.5,42.3,9.1,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:41:32.2126,172.8,73.1,42.5,42.3,9,20.54,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:41:32.4617,172.8,73.1,42.5,42.3,8.9,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:32.7102,172.8,73.1,42.5,42.3,9.1,20.52,6,3610,24.7,3.7,42.5,42.5
2020-09-21 02:41:32.9579,172.8,73.1,42.5,42.3,9,20.52,7,3610,24.8,3.7,42.5,42.5
2020-09-21 02:41:33.2056,172.8,73.1,42.5,42.3,9,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:33.4532,172.8,73.1,42.5,42.3,9,20.52,2,731.3,5.4,24,42.5,42.5
2020-09-21 02:41:33.7016,172.8,73.1,42.5,42.3,9,20.52,61,734.4,726.7,0,42.5,42.5
2020-09-21 02:41:33.9544,172.8,73.1,42.5,42.3,9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:41:34.2072,172.8,73.1,42.5,42.3,9.1,20.52,64,9.5,9.7,0,42.5,42.5
2020-09-21 02:41:34.4600,172.8,73.1,42.5,42.3,9,20.52,3,731.7,5,23,42.5,42.5
2020-09-21 02:41:34.7128,172.8,73.1,42.5,42.3,9,20.52,4,731.3,5.4,23,42.5,42.5
2020-09-21 02:41:34.9616,172.8,73.1,42.5,42.3,9,20.52,65,3610,3600,0,42.5,42.5
2020-09-21 02:41:35.2090,172.8,73.1,42.5,42.3,9,20.51,66,5170,5170,0,42.5,42.5
2020-09-21 02:41:35.4564,172.8,73.1,42.5,42.3,9.1,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:35.7038,172.8,73.1,42.5,42.3,8.9,20.52,2,731.3,5.4,24,42.5,42.5
2020-09-21 02:41:35.9511,172.8,73.1,42.5,42.3,8.9,20.52,65,3610,3600,0,42.5,42.5
2020-09-21 02:41:36.1984,172.8,73.1,42.5,42.3,9.1,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:36.4457,172.8,73.1,42.5,42.3,9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:41:36.6930,172.8,73.1,42.5,42.3,9,20.53,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:41:36.9403,172.8,73.1,42.5,42.3,9,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:37.1875,172.8,73.1,42.5,42.3,9,20.51,6,3600,24.7,3.7,42.5,42.5
2020-09-21 02:41:37.4347,172.8,73.1,42.5,42.3,9.1,20.52,7,3610,24.8,3.7,42.5,42.5
2020-09-21 02:41:37.6819,172.8,73.1,42.5,42.3,9.1,20.51,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:37.9323,172.8,73.1,42.5,42.3,9,20.52,2,731.3,5.4,24,42.5,42.5
2020-09-21 02:41:38.1851,172.8,73.1,42.5,42.3,9,20.52,61,734.3,726.6,0,42.5,42.5
2020-09-21 02:41:38.4379,172.8,73.1,42.5,42.3,9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:41:38.6906,172.8,73.1,42.5,42.3,9.1,20.52,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:41:38.9434,172.8,73.1,42.5,42.3,9,20.5,3,731.7,5,23,42.5,42.5
2020-09-21 02:41:39.1961,172.8,73.1,42.5,42.3,9,20.52,4,731.3,5.4,23,42.5,42.5
2020-09-21 02:41:39.4489,172.8,73.2,42.5,42.36,9.1,20.51,65,3610,3600,0,42.5,42.5
2020-09-21 02:41:39.7016,172.8,73.2,42.5,42.36,9,20.5,66,5170,5170,0,42.5,42.5
2020-09-21 02:41:39.9525,172.8,73.2,42.5,42.36,9,20.52,1,731.8,5,24,42.5,42.5
2020-09-21 02:41:40.1999,172.8,73.2,42.5,42.36,9,20.51,2,731.3,5.4,24,42.5,42.5
2020-09-21 02:41:40.4474,172.8,73.2,42.5,42.36,8.9,20.52,65,3610,3600,0,42.5,42.5
2020-09-21 02:41:40.6948,172.8,73.2,42.5,42.36,9,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:40.9440,172.8,73.2,42.5,42.36,9,20.53,63,50,50,0,42.5,42.5
2020-09-21 02:41:41.1967,172.8,73.2,42.5,42.36,9,20.51,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:41:41.4494,172.8,73.2,42.5,42.36,9,20.53,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:41.7021,172.8,73.2,42.5,42.36,9,20.53,6,3610,24.7,3.7,42.5,42.5
2020-09-21 02:41:41.9547,172.8,73.2,42.5,42.36,9,20.52,7,3610,24.8,3.7,42.5,42.5
2020-09-21 02:41:42.2021,172.8,73.2,42.5,42.36,9.1,20.52,1,731.8,5,24,42.5,42.5
2020-09-21 02:41:42.4495,172.8,73.2,42.5,42.36,9,20.53,2,731.3,5.4,24,42.5,42.5
2020-09-21 02:41:42.6968,172.8,73.2,42.5,42.36,8.9,20.52,61,734.4,726.7,0,42.5,42.5
2020-09-21 02:41:42.9444,172.8,73.2,42.5,42.36,9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:41:43.1972,172.8,73.2,42.5,42.36,9,20.52,64,9.5,9.7,0,42.5,42.5
2020-09-21 02:41:43.4499,172.8,73.2,42.5,42.36,9,20.52,3,731.8,5,23,42.5,42.5
2020-09-21 02:41:43.7026,172.8,73.2,42.5,42.36,9,20.52,4,731.3,5.4,23,42.5,42.5
2020-09-21 02:41:43.9554,172.8,73.2,42.5,42.36,8.9,20.52,65,3610,3610,0,42.5,42.5
2020-09-21 02:41:44.2064,172.8,73.2,42.5,42.36,9.1,20.52,66,5170,5170,0,42.5,42.5
2020-09-21 02:41:44.4574,172.8,73.2,42.5,42.36,9,20.52,1,731.8,5,24,42.5,42.5
2020-09-21 02:41:44.7083,172.8,73.2,42.5,42.36,9,20.52,2,731.3,5.4,24,42.5,42.5
2020-09-21 02:41:44.9593,172.8,73.2,42.5,42.36,9,20.52,65,3610,3610,0,42.5,42.5
2020-09-21 02:41:45.2097,172.8,73.2,42.5,42.36,9,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:45.4568,172.8,73.2,42.5,42.36,9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:41:45.7039,172.8,73.2,42.5,42.36,9,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:41:45.9511,172.8,73.2,42.5,42.36,9,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:46.1982,172.8,73.2,42.5,42.36,8.9,20.52,6,3610,24.7,3.7,42.5,42.5
2020-09-21 02:41:46.4485,172.8,73.2,42.5,42.36,9,20.51,7,3610,24.8,3.7,42.5,42.5
2020-09-21 02:41:46.6998,172.8,73.2,42.5,42.36,9,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:46.9511,172.8,73.2,42.5,42.36,9,20.52,2,731.2,5.4,24,42.5,42.5
2020-09-21 02:41:47.2023,172.8,73.2,42.5,42.36,8.9,20.52,61,734.4,726.7,0,42.5,42.5
2020-09-21 02:41:47.4523,172.8,73.2,42.5,42.36,9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:41:47.6997,172.8,73.2,42.5,42.36,9.1,20.52,64,9.5,9.7,0,42.5,42.5
2020-09-21 02:41:47.9472,172.8,73.2,42.5,42.36,9,20.5,3,731.7,5,23,42.5,42.5
2020-09-21 02:41:48.1946,172.8,73.2,42.5,42.36,9,20.52,4,731.2,5.4,23,42.5,42.5
2020-09-21 02:41:48.4421,172.8,73.2,42.5,42.36,9,20.52,65,3610,3600,0,42.5,42.5
2020-09-21 02:41:48.6893,172.8,73.2,42.5,42.36,9,20.52,66,5170,5170,0,42.5,42.5
2020-09-21 02:41:48.9365,172.8,73.2,42.5,42.36,9.1,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:49.1837,172.8,73.2,42.5,42.36,9.1,20.52,2,731.2,5.4,24,42.5,42.5
2020-09-21 02:41:49.4310,172.8,73.2,42.5,42.36,9,20.52,65,3610,3610,0,42.5,42.5
2020-09-21 02:41:49.6810,172.8,73.2,42.5,42.36,9,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:49.9336,172.8,73.2,42.5,42.36,9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:41:50.1861,172.8,73.2,42.5,42.36,9,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:41:50.4386,172.8,73.2,42.5,42.36,9,20.54,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:50.6895,172.8,73.2,42.5,42.36,9,20.52,6,3610,24.7,3.7,42.5,42.5
2020-09-21 02:41:50.9386,172.8,73.2,42.5,42.36,9,20.52,7,3610,24.8,3.7,42.5,42.5
2020-09-21 02:41:51.1877,172.8,73.2,42.5,42.36,9,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:51.4368,172.8,73.2,42.5,42.36,9,20.53,2,731.2,5.4,24,42.5,42.5
2020-09-21 02:41:51.6877,172.8,73.2,42.5,42.36,9,20.51,61,734.5,726.7,0,42.5,42.5
2020-09-21 02:41:51.9402,172.8,73.2,42.5,42.36,9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:41:52.1927,172.8,73.2,42.5,42.36,8.9,20.52,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:41:52.4452,172.8,73.2,42.5,42.36,9,20.52,3,731.7,5,23,42.5,42.5
2020-09-21 02:41:52.6977,172.8,73.2,42.5,42.36,9,20.52,4,731.2,5.4,23,42.5,42.5
2020-09-21 02:41:52.9502,172.8,73.2,42.5,42.36,9,20.49,65,3610,3610,0,42.5,42.5
2020-09-21 02:41:53.2028,172.8,73.2,42.5,42.36,9,20.52,66,5180,5180,0,42.5,42.5
2020-09-21 02:41:53.4553,172.8,73.2,42.5,42.36,9,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:53.7070,172.8,73.2,42.5,42.36,9,20.52,2,731.2,5.4,24,42.5,42.5
2020-09-21 02:41:53.9544,172.8,73.2,42.5,42.36,9.1,20.52,65,3610,3610,0,42.5,42.5
2020-09-21 02:41:54.2018,172.8,73.2,42.5,42.36,9,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:54.4493,172.8,73.2,42.5,42.36,8.9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:41:54.6967,172.8,73.2,42.5,42.36,9,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:41:54.9480,172.8,73.2,42.5,42.36,9,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:55.2007,172.8,73.2,42.5,42.36,9,20.53,6,3610,24.7,3.7,42.5,42.5
2020-09-21 02:41:55.4534,172.8,73.2,42.5,42.36,9,20.51,7,3610,24.8,3.7,42.5,42.5
2020-09-21 02:41:55.7060,172.8,73.2,42.5,42.36,9,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:55.9569,172.8,73.2,42.5,42.36,9.1,20.52,2,731.2,5.4,24,42.5,42.5
2020-09-21 02:41:56.2043,172.8,73.2,42.5,42.36,9.1,20.52,61,734.4,726.6,0,42.5,42.5
2020-09-21 02:41:56.4516,172.8,73.2,42.5,42.36,9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:41:56.6990,172.8,73.2,42.5,42.36,9,20.52,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:41:56.9464,172.8,73.2,42.5,42.36,9,20.52,3,731.7,5,23,42.5,42.5
2020-09-21 02:41:57.1992,172.8,73.2,42.5,42.36,9,20.52,4,731.2,5.4,23,42.5,42.5
2020-09-21 02:41:57.4520,172.8,73.2,42.5,42.36,9.1,20.52,65,3610,3610,0,42.5,42.5
2020-09-21 02:41:57.7048,172.8,73.2,42.5,42.36,9,20.52,66,5180,5180,0,42.5,42.5
2020-09-21 02:41:57.9575,172.8,73.2,42.5,42.36,9,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:41:58.2104,172.8,73.2,42.5,42.36,9,20.52,2,731.2,5.4,24,42.5,42.5
2020-09-21 02:41:58.4633,172.8,73.2,42.5,42.36,9,20.52,65,3610,3610,0,42.5,42.5
2020-09-21 02:41:58.7162,172.8,73.2,42.5,42.36,9.1,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:58.9691,172.8,73.2,42.5,42.36,8.9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:41:59.2180,172.8,73.2,42.5,42.36,8.9,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:41:59.4666,172.8,73.2,42.5,42.36,9,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:41:59.7151,172.8,73.2,42.5,42.36,9,20.52,6,3600,24.7,3.7,42.5,42.5
2020-09-21 02:41:59.9637,172.8,73.2,42.5,42.36,9,20.53,7,3610,24.8,3.7,42.5,42.5
2020-09-21 02:42:00.2111,172.8,73.2,42.5,42.36,9,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:42:00.4585,172.8,73.2,42.5,42.36,9,20.52,2,731.2,5.4,24,42.5,42.5
2020-09-21 02:42:00.7058,172.8,73.2,42.5,42.36,9.1,20.51,61,734.4,726.7,0,42.5,42.5
2020-09-21 02:42:00.9532,172.8,73.2,42.5,42.36,9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:42:01.2034,172.8,73.2,42.5,42.36,9,20.52,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:42:01.4560,172.8,73.2,42.5,42.36,9,20.52,3,731.8,5,23,42.5,42.5
2020-09-21 02:42:01.7086,172.8,73.2,42.5,42.36,9,20.51,4,731.3,5.4,23,42.5,42.5
2020-09-21 02:42:01.9612,172.8,73.2,42.5,42.36,9.1,20.51,65,3610,3610,0,42.5,42.5
2020-09-21 02:42:02.2130,172.8,73.2,42.5,42.36,9.1,20.52,66,5180,5180,0,42.5,42.5
2020-09-21 02:42:02.4601,172.8,73.2,42.5,42.36,8.9,20.52,1,731.8,5,24,42.5,42.5
2020-09-21 02:42:02.7073,172.8,73.2,42.5,42.36,9.1,20.52,2,731.3,5.4,24,42.5,42.5
2020-09-21 02:42:02.9545,172.8,73.2,42.5,42.36,9,20.52,65,3600,3600,0,42.5,42.5
2020-09-21 02:42:03.2017,172.8,73.2,42.5,42.36,9,20.53,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:42:03.4543,172.8,73.2,42.5,42.36,9.1,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:42:03.7070,172.8,73.2,42.5,42.36,9,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:42:03.9596,172.8,73.2,42.5,42.36,9.1,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:42:04.2123,172.8,73.2,42.5,42.36,9.1,20.52,6,3610,24.7,3.7,42.5,42.5
2020-09-21 02:42:04.4597,172.8,73.2,42.5,42.36,9,20.41,7,3600,24.8,3.7,42.5,42.5
2020-09-21 02:42:04.7069,172.8,73.2,42.5,42.36,9,20.52,1,731.8,5,24,42.5,42.5
2020-09-21 02:42:04.9541,172.8,73.2,42.5,42.36,9,20.52,2,731.3,5.4,24,42.5,42.5
2020-09-21 02:42:05.2013,172.8,73.2,42.5,42.36,9,20.53,61,734.5,726.7,0,42.5,42.5
2020-09-21 02:42:05.4485,172.8,73.2,42.5,42.36,9.1,20.51,62,425,425,0,42.5,42.5
2020-09-21 02:42:05.6956,172.8,73.2,42.5,42.36,9,20.52,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:42:05.9428,172.8,73.2,42.5,42.36,8.9,20.52,3,731.8,5,23,42.5,42.5
2020-09-21 02:42:06.1899,172.8,73.2,42.5,42.36,9,20.53,4,731.3,5.4,23,42.5,42.5
2020-09-21 02:42:06.4391,172.8,73.2,42.5,42.36,9,20.52,65,3590,3600,0,42.5,42.5
2020-09-21 02:42:06.6920,172.8,73.2,42.5,42.36,9,20.52,66,5180,5180,0,42.5,42.5
2020-09-21 02:42:06.9448,172.8,73.2,42.5,42.36,8.9,20.52,1,731.8,5,24,42.5,42.5
2020-09-21 02:42:07.1977,172.8,73.2,42.5,42.36,8.9,20.51,2,731.3,5.4,24,42.5,42.5
2020-09-21 02:42:07.4498,172.8,73.2,42.5,42.36,9,20.52,65,3590,3590,0,42.5,42.5
2020-09-21 02:42:07.7001,172.8,73.2,42.5,42.36,9,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:42:07.9503,172.8,73.2,42.5,42.36,9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:42:08.2006,172.8,73.2,42.5,42.36,9,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:42:08.4509,172.8,73.2,42.5,42.36,9,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:42:08.7033,172.8,73.2,42.5,42.36,9,20.52,6,3600,24.7,3.7,42.5,42.5
2020-09-21 02:42:08.9558,172.8,73.2,42.5,42.36,9.1,20.52,7,3600,24.8,3.7,42.5,42.5
2020-09-21 02:42:09.2083,172.8,73.2,42.5,42.36,9,20.52,1,731.8,5,24,42.5,42.5
2020-09-21 02:42:09.4609,172.8,73.2,42.5,42.36,9,20.52,2,731.4,5.4,24,42.5,42.5
2020-09-21 02:42:09.7118,172.8,73.2,42.5,42.36,9,20.52,61,734.5,726.8,0,42.5,42.5
2020-09-21 02:42:09.9615,172.8,73.2,42.5,42.36,9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:42:10.2112,172.8,73.2,42.5,42.36,9.1,20.52,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:42:10.4610,172.8,73.2,42.5,42.36,9,20.52,3,731.8,5,23,42.5,42.5
2020-09-21 02:42:10.7101,172.8,73.2,42.5,42.36,8.9,20.51,4,731.4,5.4,23,42.5,42.5
2020-09-21 02:42:10.9588,172.8,73.2,42.5,42.36,9.1,20.52,65,3600,3600,0,42.5,42.5
2020-09-21 02:42:11.2075,172.8,73.2,42.5,42.36,9,20.52,66,5170,5170,0,42.5,42.5
2020-09-21 02:42:11.4562,172.8,73.2,42.5,42.36,9,20.52,1,731.8,5,24,42.5,42.5
2020-09-21 02:42:11.7070,172.8,73.2,42.5,42.36,9,20.52,2,731.4,5.4,24,42.5,42.5
2020-09-21 02:42:11.9596,172.8,73.2,42.5,42.36,9,20.52,65,3600,3600,0,42.5,42.5
2020-09-21 02:42:12.2121,172.8,73.2,42.5,42.36,9.1,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:42:12.4647,172.8,73.2,42.5,42.36,9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:42:12.7143,172.8,73.2,42.5,42.36,8.9,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:42:12.9614,172.8,73.2,42.5,42.36,9.1,20.54,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:42:13.2085,172.8,73.2,42.5,42.36,9,20.52,6,3600,24.7,3.7,42.5,42.5
2020-09-21 02:42:13.4556,172.8,73.2,42.5,42.36,9,20.52,7,3600,24.8,3.7,42.5,42.5
2020-09-21 02:42:13.7026,172.8,73.2,42.5,42.36,9.1,20.52,1,731.8,5,24,42.5,42.5
2020-09-21 02:42:13.9538,172.8,73.2,42.5,42.36,8.9,20.52,2,731.4,5.4,24,42.5,42.5
2020-09-21 02:42:14.2065,172.8,73.2,42.5,42.36,9,20.53,61,734.3,726.8,0,42.5,42.5
2020-09-21 02:42:14.4591,172.8,73.2,42.5,42.36,9.1,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:42:14.7118,172.8,73.2,42.5,42.36,9,20.52,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:42:14.9644,172.8,73.2,42.5,42.36,9,20.52,3,731.8,5,23,42.5,42.5
2020-09-21 02:42:15.2120,172.8,73.2,42.5,42.36,9,20.52,4,731.4,5.4,23,42.5,42.5
2020-09-21 02:42:15.4594,172.8,73.3,42.5,42.42,9,20.52,65,3600,3600,0,42.5,42.5
2020-09-21 02:42:15.7067,172.8,73.3,42.5,42.42,9.1,20.52,66,5170,5170,0,42.5,42.5
2020-09-21 02:42:15.9541,172.8,73.3,42.5,42.42,9,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:42:16.2022,172.8,73.3,42.5,42.42,9,20.52,2,731.4,5.4,24,42.5,42.5
2020-09-21 02:42:16.4541,172.8,73.3,42.5,42.42,9,20.52,65,3600,3600,0,42.5,42.5
2020-09-21 02:42:16.7060,172.8,73.3,42.5,42.42,9,20.53,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:42:16.9579,172.8,73.3,42.5,42.42,9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:42:17.2099,172.8,73.3,42.5,42.42,8.9,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:42:17.4584,172.8,73.3,42.5,42.42,8.9,20.53,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:42:17.7059,172.8,73.3,42.5,42.42,9.1,20.52,6,3600,24.7,3.7,42.5,42.5
2020-09-21 02:42:17.9533,172.8,73.3,42.5,42.42,9,20.52,7,3600,24.8,3.7,42.5,42.5
2020-09-21 02:42:18.2007,172.8,73.3,42.5,42.42,9,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:42:18.4481,172.8,73.3,42.5,42.42,9,20.51,2,731.4,5.4,24,42.5,42.5
2020-09-21 02:42:18.6952,172.8,73.3,42.5,42.42,9,20.52,61,734.5,726.7,0,42.5,42.5
2020-09-21 02:42:18.9424,172.8,73.3,42.5,42.42,9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:42:19.1895,172.8,73.3,42.5,42.42,9,20.52,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:42:19.4367,172.8,73.3,42.5,42.42,8.9,20.52,3,731.7,5,23,42.5,42.5
2020-09-21 02:42:19.6889,172.8,73.3,42.5,42.42,9,20.52,4,731.4,5.4,23,42.5,42.5
2020-09-21 02:42:19.9414,172.8,73.3,42.5,42.42,9,20.52,65,3600,3600,0,42.5,42.5
2020-09-21 02:42:20.1940,172.8,73.3,42.5,42.42,9,20.52,66,5170,5170,0,42.5,42.5
2020-09-21 02:42:20.4465,172.8,73.3,42.5,42.42,9.1,20.52,1,731.7,5,24,42.5,42.5
2020-09-21 02:42:20.6943,172.8,73.3,42.5,42.42,8.9,20.52,2,731.4,5.4,24,42.5,42.5
2020-09-21 02:42:20.9416,172.8,73.3,42.5,42.42,9,20.5,65,3600,3600,0,42.5,42.5
2020-09-21 02:42:21.1889,172.8,73.3,42.5,42.42,9.1,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:42:21.4362,172.8,73.3,42.5,42.42,9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:42:21.6866,172.8,73.3,42.5,42.42,9,20.53,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:42:21.9372,172.8,73.3,42.5,42.42,9,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:42:22.1878,172.8,73.3,42.5,42.42,9,20.5,6,3600,24.7,3.7,42.5,42.5
2020-09-21 02:42:22.4385,172.8,73.3,42.5,42.42,9.1,20.52,7,3600,24.8,3.7,42.5,42.5
2020-09-21 02:42:22.6885,172.8,73.3,42.5,42.42,9,20.52,1,731.8,5,24,42.5,42.5
2020-09-21 02:42:22.9356,172.8,73.3,42.5,42.42,9,20.52,2,731.5,5.4,24,42.5,42.5
2020-09-21 02:42:23.1827,172.8,73.3,42.5,42.42,9,20.52,61,734.4,726.7,0,42.5,42.5
2020-09-21 02:42:23.4298,172.8,73.3,42.5,42.42,9,20.53,62,425,425,0,42.5,42.5
2020-09-21 02:42:23.6768,172.8,73.3,42.75,42.42,9.1,20.51,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:42:23.9249,172.8,73.3,42.75,42.42,9,20.52,3,731.8,5,23,42.5,42.5
2020-09-21 02:42:24.1733,172.8,73.3,42.75,42.42,8.9,20.52,4,731.5,5.4,23,42.5,42.5
2020-09-21 02:42:24.4217,172.8,73.3,42.75,42.42,9.1,20.52,65,3590,3600,0,42.5,42.5
2020-09-21 02:42:24.6701,172.8,73.3,42.75,42.42,9,20.5,66,5170,5170,0,42.5,42.5
2020-09-21 02:42:24.9199,172.8,73.3,42.75,42.42,9,20.51,1,731.8,5,24,42.5,42.5
2020-09-21 02:42:25.1724,172.8,73.3,42.75,42.42,9,20.52,2,731.5,5.4,24,42.5,42.5
2020-09-21 02:42:25.4250,172.8,73.3,42.75,42.42,9,20.52,65,3590,3600,0,42.5,42.5
2020-09-21 02:42:25.6775,172.8,73.3,42.75,42.42,9,20.52,51,3.74,3.72,0,42.5,42.5
2020-09-21 02:42:25.9300,172.8,73.3,42.75,42.42,9,20.52,63,50,50,0,42.5,42.5
2020-09-21 02:42:26.1825,172.8,73.3,42.75,42.42,8.9,20.52,67,24.7,24.8,0,42.5,42.5
2020-09-21 02:42:26.4350,172.8,73.3,42.75,42.42,9,20.52,52,3.74,3.72,0,42.5,42.5
2020-09-21 02:42:26.6876,172.8,73.3,42.75,42.42,9,20.52,6,3590,24.7,3.7,42.5,42.5
2020-09-21 02:42:26.9401,172.8,73.3,42.75,42.42,9,20.52,7,3600,24.8,3.7,42.5,42.5
2020-09-21 02:42:27.1877,172.8,73.3,42.75,42.42,9.1,20.52,1,731.8,5,24,42.5,42.5
2020-09-21 02:42:27.4351,172.8,73.3,42.75,42.42,8.9,20.52,2,731.5,5.4,24,42.5,42.5
2020-09-21 02:42:27.6824,172.8,73.3,42.75,42.42,9,20.51,61,734.4,726.7,0,42.5,42.5
2020-09-21 02:42:27.9298,172.8,73.3,42.75,42.42,9,20.52,62,425,425,0,42.5,42.5
2020-09-21 02:42:28.1777,172.8,73.3,42.75,42.42,9,20.52,64,9.6,9.7,0,42.5,42.5
2020-09-21 02:42:28.4282,172.8,73.3,42.75,42.42,9,20.52,3,731.8,5,23,42.5,42.5
2020-09-21 02:42:28.6787,172.8,73.3,42.75,42.42,9,20.51,4,731.5,5.4,23,42.5,42.5
2020-09-21 02:42:28.9292,172.8,73.3,42.75,42.42,9,20.52,65,3570,3600,0,42.5,42.5
2020-09-21 02:42:29.1797,172.8,73.3,42.75,42.42,9.1,20.52,66,5170,5170,0,42.5,42.5
2020-09-21 02:42:29.4317,172.8,73.3,42.75,42.42,9,20.52,1,731.8,5,24,42.5,42.5
2020-09-21 02:42:29.6843,172.8,73.3,42.75,42.42,8.9,20.52,2,731.5,5.4,24,42.5,42.5
2020-09-21 02:42:29.9368,172.8,73.3,42.75,42.42,9,20.52,65,3580,3600,0,43,42.5
2020-09-21 02:42:30.1893,172.8,73.3,42.75,42.42,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:42:30.4418,172.8,73.3,42.75,42.42,9.1,20.52,63,50,50,0,43,42.5
2020-09-21 02:42:30.6943,172.8,73.3,42.75,42.42,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:42:30.9469,172.8,73.3,42.75,42.42,8.9,20.51,52,3.74,3.72,0,43,42.5
2020-09-21 02:42:31.1994,172.8,73.3,42.75,42.42,9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:42:31.4494,172.8,73.3,42.75,42.42,9,20.52,7,3610,24.8,3.7,43,42.5
2020-09-21 02:42:31.6981,172.8,73.3,42.75,42.42,9,20.52,1,731.9,5,24,43,42.5
2020-09-21 02:42:31.9468,172.8,73.3,42.75,42.42,9,20.52,2,731.4,5.4,24,43,42.5
2020-09-21 02:42:32.1955,172.8,73.3,42.75,42.42,8.9,20.52,61,734.5,726.7,0,43,42.5
2020-09-21 02:42:32.4442,172.8,73.3,42.75,42.42,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:42:32.6952,172.8,73.3,42.75,42.42,9.1,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:42:32.9464,172.8,73.3,42.75,42.42,8.9,20.52,3,731.9,5,23,43,42.5
2020-09-21 02:42:33.1975,172.8,73.3,42.75,42.42,9,20.52,4,731.4,5.4,23,43,42.5
2020-09-21 02:42:33.4486,172.8,73.3,42.75,42.42,9,20.52,65,3570,3610,0,43,42.5
2020-09-21 02:42:33.7005,172.8,73.3,42.75,42.42,9,20.52,66,5170,5170,0,43,42.5
2020-09-21 02:42:33.9530,172.8,73.3,42.75,42.42,9.1,20.51,1,731.9,5,24,43,42.5
2020-09-21 02:42:34.2055,172.8,73.3,42.75,42.42,9,20.52,2,731.4,5.4,24,43,42.5
2020-09-21 02:42:34.4581,172.8,73.3,42.75,42.42,9,20.52,65,3570,3610,0,43,42.5
2020-09-21 02:42:34.7088,172.8,73.3,42.75,42.42,9.1,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:42:34.9580,172.8,73.3,42.75,42.42,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:42:35.2072,172.8,73.3,42.75,42.42,9,20.51,67,24.7,24.8,0,43,42.5
2020-09-21 02:42:35.4564,172.8,73.3,42.75,42.42,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:42:35.7058,172.8,73.3,42.75,42.42,8.9,20.52,6,3570,24.7,3.7,43,42.5
2020-09-21 02:42:35.9557,172.8,73.3,42.75,42.42,9.1,20.5,7,3610,24.8,3.7,43,42.5
2020-09-21 02:42:36.2056,172.8,73.3,42.75,42.42,9,20.52,1,731.9,5,24,43,42.5
2020-09-21 02:42:36.4555,172.8,73.3,42.75,42.42,8.9,20.52,2,731.4,5.4,24,43,42.5
2020-09-21 02:42:36.7050,172.8,73.3,42.75,42.42,9,20.51,61,734.4,726.7,0,43,42.5
2020-09-21 02:42:36.9524,172.8,73.3,42.75,42.42,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:42:37.1997,172.8,73.3,42.75,42.42,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:42:37.4471,172.8,73.3,42.75,42.42,9,20.52,3,731.8,5,23,43,42.5
2020-09-21 02:42:37.6945,172.8,73.3,42.75,42.42,8.9,20.52,4,731.3,5.4,23,43,42.5
2020-09-21 02:42:37.9418,172.8,73.3,42.75,42.42,9,20.53,65,3570,3610,0,43,42.5
2020-09-21 02:42:38.1892,172.8,73.3,42.75,42.42,9,20.52,66,5170,5170,0,43,42.5
2020-09-21 02:42:38.4366,172.8,73.3,42.75,42.42,9,20.53,1,731.8,5,24,43,42.5
2020-09-21 02:42:38.6839,172.8,73.3,42.75,42.42,9,20.52,2,731.3,5.4,24,43,42.5
2020-09-21 02:42:38.9322,172.8,73.3,42.75,42.42,8.9,20.52,65,3570,3610,0,43,42.5
2020-09-21 02:42:39.1809,172.8,73.3,42.75,42.42,9,20.53,51,3.74,3.72,0,43,42.5
2020-09-21 02:42:39.4295,172.8,73.3,42.75,42.42,9.1,20.52,63,50,50,0,43,42.5
2020-09-21 02:42:39.6781,172.8,73.3,42.75,42.42,8.9,20.51,67,24.7,24.8,0,43,42.5
2020-09-21 02:42:39.9277,172.8,73.3,42.75,42.42,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:42:40.1778,172.8,73.3,42.75,42.42,9,20.52,6,3570,24.7,3.7,43,42.5
2020-09-21 02:42:40.4278,172.8,73.3,42.75,42.42,9,20.52,7,3620,24.8,3.7,43,42.5
2020-09-21 02:42:40.6779,172.8,73.3,42.75,42.42,9.1,20.52,1,731.8,5,24,43,42.5
2020-09-21 02:42:40.9279,172.8,73.3,42.75,42.42,9,20.52,2,731.3,5.4,24,43,42.5
2020-09-21 02:42:41.1805,172.8,73.3,42.75,42.42,9,20.52,61,734.5,726.9,0,43,42.5
2020-09-21 02:42:41.4330,172.8,73.3,42.75,42.42,9.1,20.52,62,425,425,0,43,42.5
2020-09-21 02:42:41.6855,172.8,73.3,42.75,42.42,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:42:41.9380,172.8,73.3,42.75,42.42,9,20.52,3,731.8,5,23,43,42.5
2020-09-21 02:42:42.1856,172.8,73.3,42.75,42.42,9,20.51,4,731.3,5.4,23,43,42.5
2020-09-21 02:42:42.4329,172.8,73.3,42.75,42.42,9,20.52,65,3570,3620,0,43,42.5
2020-09-21 02:42:42.6803,172.8,73.3,42.75,42.42,9.1,20.52,66,5170,5170,0,43,42.5
2020-09-21 02:42:42.9276,172.8,73.3,42.75,42.42,9,20.52,1,731.8,5,24,43,42.5
2020-09-21 02:42:43.1749,172.8,73.3,42.75,42.42,8.9,20.52,2,731.3,5.4,24,43,42.5
2020-09-21 02:42:43.4222,172.8,73.3,42.75,42.42,9,20.52,65,3570,3620,0,43,42.5
2020-09-21 02:42:43.6695,172.8,73.3,42.75,42.42,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:42:43.9168,172.8,73.3,42.75,42.42,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:42:44.1668,172.8,73.3,42.75,42.42,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:42:44.4193,172.8,73.3,42.75,42.42,8.9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:42:44.6718,172.8,73.3,42.75,42.42,9,20.52,6,3570,24.7,3.7,43,42.5
2020-09-21 02:42:44.9244,172.8,73.3,42.75,42.42,9,20.52,7,3620,24.8,3.7,43,42.5
2020-09-21 02:42:45.1769,172.8,73.3,42.75,42.42,9,20.52,1,731.8,5,24,43,42.5
2020-09-21 02:42:45.4295,172.8,73.3,42.75,42.42,9,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:42:45.6820,172.8,73.3,42.75,42.42,9,20.52,61,734.5,726.8,0,43,42.5
2020-09-21 02:42:45.9345,172.8,73.3,42.75,42.42,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:42:46.1866,172.8,73.3,42.75,42.42,9.1,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:42:46.4382,172.8,73.3,42.75,42.42,9,20.52,3,731.8,5,23,43,42.5
2020-09-21 02:42:46.6899,172.8,73.3,42.75,42.42,9,20.52,4,731.5,5.4,23,43,42.5
2020-09-21 02:42:46.9415,172.8,73.3,42.75,42.42,9,20.52,65,3570,3620,0,43,42.5
2020-09-21 02:42:47.1936,172.8,73.3,42.75,42.42,9,20.52,66,5170,5160,0,43,42.5
2020-09-21 02:42:47.4461,172.8,73.3,42.75,42.42,9.1,20.52,1,731.8,5,24,43,42.5
2020-09-21 02:42:47.6987,172.8,73.3,42.75,42.42,9,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:42:47.9512,172.8,73.3,42.75,42.42,9,20.52,65,3570,3620,0,43,42.5
2020-09-21 02:42:48.2024,172.8,73.3,42.75,42.42,9.1,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:42:48.4525,172.8,73.3,42.75,42.42,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:42:48.7026,172.8,73.3,42.75,42.42,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:42:48.9527,172.8,73.3,42.75,42.42,9,20.53,52,3.74,3.72,0,43,42.5
2020-09-21 02:42:49.2028,172.8,73.3,42.75,42.42,8.9,20.51,6,3570,24.7,3.7,43,42.5
2020-09-21 02:42:49.4509,172.8,73.3,42.75,42.42,9.1,20.52,7,3630,24.8,3.7,43,42.5
2020-09-21 02:42:49.6984,172.8,73.3,42.75,42.42,9,20.52,1,731.8,5,24,43,42.5
2020-09-21 02:42:49.9458,172.8,73.3,42.75,42.42,9,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:42:50.1932,172.8,73.3,42.75,42.42,9,20.52,61,734.6,726.8,0,43,42.5
2020-09-21 02:42:50.4415,172.8,73.3,42.75,42.42,9,20.51,62,425,425,0,43,42.5
2020-09-21 02:42:50.6911,172.8,73.3,42.75,42.42,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:42:50.9408,172.8,73.3,42.75,42.42,9,20.52,3,731.8,5,23,43,42.5
2020-09-21 02:42:51.1905,172.8,73.3,42.75,42.42,8.9,20.52,4,731.5,5.4,23,43,42.5
2020-09-21 02:42:51.4394,172.8,73.3,42.75,42.42,9,20.52,65,3580,3630,0,43,42.5
2020-09-21 02:42:51.6867,172.8,73.3,42.75,42.42,9,20.51,66,5170,5170,0,43,42.5
2020-09-21 02:42:51.9340,172.8,73.3,42.75,42.42,9,20.52,1,731.9,4.8,24,43,42.5
2020-09-21 02:42:52.1813,172.8,73.3,42.75,42.42,9,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:42:52.4301,172.8,73.3,42.75,42.42,8.9,20.52,65,3580,3630,0,43,42.5
2020-09-21 02:42:52.6826,172.8,73.3,42.75,42.42,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:42:52.9352,172.8,73.3,42.75,42.42,9.1,20.52,63,50,50,0,43,42.5
2020-09-21 02:42:53.1877,172.8,73.3,42.75,42.42,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:42:53.4402,172.8,73.3,42.75,42.42,9,20.53,52,3.74,3.72,0,43,42.5
2020-09-21 02:42:53.6898,172.8,73.3,42.75,42.42,9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:42:53.9371,172.8,73.3,42.75,42.42,9,20.52,7,3630,24.8,3.7,43,42.5
2020-09-21 02:42:54.1844,172.8,73.3,42.75,42.42,9.1,20.54,1,731.9,4.8,24,43,42.5
2020-09-21 02:42:54.4318,172.8,73.3,42.75,42.42,9,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:42:54.6797,172.8,73.3,42.75,42.42,9,20.52,61,734.5,726.9,0,43,42.5
2020-09-21 02:42:54.9282,172.8,73.3,42.75,42.42,9.1,20.52,62,425,425,0,43,42.5
2020-09-21 02:42:55.1767,172.8,73.3,42.75,42.42,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:42:55.4252,172.8,73.3,42.75,42.42,9,20.54,3,731.9,4.8,23,43,42.5
2020-09-21 02:42:55.6743,172.8,73.3,42.75,42.42,9,20.52,4,731.5,5.4,23,43,42.5
2020-09-21 02:42:55.9268,172.8,73.3,42.75,42.42,8.9,20.52,65,3560,3620,0,43,42.5
2020-09-21 02:42:56.1794,172.8,73.3,42.75,42.42,9,20.52,66,5170,5170,0,43,42.5
2020-09-21 02:42:56.4319,172.8,73.3,42.75,42.42,9,20.52,1,731.9,4.8,24,43,42.5
2020-09-21 02:42:56.6845,172.8,73.3,42.75,42.42,9,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:42:56.9370,172.8,73.3,42.75,42.42,9,20.53,65,3560,3620,0,43,42.5
2020-09-21 02:42:57.1895,172.8,73.3,42.75,42.42,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:42:57.4421,172.8,73.3,42.75,42.42,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:42:57.6940,172.8,73.3,42.75,42.42,9.1,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:42:57.9425,172.8,73.3,42.75,42.42,8.9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:42:58.1911,172.8,73.3,42.75,42.42,9,20.52,6,3570,24.7,3.7,43,42.5
2020-09-21 02:42:58.4396,172.8,73.3,42.75,42.42,9.1,20.52,7,3630,24.8,3.7,43,42.5
2020-09-21 02:42:58.6881,172.8,73.3,42.75,42.42,9,20.52,1,731.9,4.8,24,43,42.5
2020-09-21 02:42:58.9358,172.8,73.3,42.75,42.42,9,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:42:59.1832,172.8,73.3,42.75,42.42,9,20.52,61,734.6,726.9,0,43,42.5
2020-09-21 02:42:59.4305,172.8,73.3,42.75,42.42,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:42:59.6779,172.8,73.3,42.75,42.42,9.1,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:42:59.9253,172.8,73.3,42.75,42.42,9,20.52,3,731.9,4.8,23,43,42.5
2020-09-21 02:43:00.1726,172.8,73.3,42.75,42.42,9,20.52,4,731.5,5.4,23,43,42.5
2020-09-21 02:43:00.4200,172.8,73.3,42.75,42.42,9,20.52,65,3570,3630,0,43,42.5
2020-09-21 02:43:00.6673,172.8,73.3,42.75,42.42,9,20.52,66,5170,5170,0,43,42.5
2020-09-21 02:43:00.9163,172.8,73.3,42.75,42.42,9.1,20.52,1,731.9,4.8,24,43,42.5
2020-09-21 02:43:01.1688,172.8,73.3,42.75,42.42,9,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:43:01.4213,172.8,73.3,42.75,42.42,8.9,20.52,65,3570,3630,0,43,42.5
2020-09-21 02:43:01.6738,172.8,73.3,42.75,42.42,9.1,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:43:01.9263,172.8,73.3,42.75,42.42,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:43:02.1787,172.8,73.3,42.75,42.42,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:43:02.4312,172.8,73.3,42.75,42.42,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:43:02.6836,172.8,73.3,42.75,42.42,8.9,20.52,6,3570,24.7,3.7,43,42.5
2020-09-21 02:43:02.9349,172.8,73.3,42.75,42.42,9,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:43:03.1836,172.8,73.3,42.75,42.42,9,20.52,1,731.9,4.8,24,43,42.5
2020-09-21 02:43:03.4323,172.8,73.3,42.75,42.42,9,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:43:03.6809,172.8,73.3,42.75,42.42,9,20.52,61,734.5,726.9,0,43,42.5
2020-09-21 02:43:03.9309,172.8,73.3,42.75,42.42,9,20.53,62,425,425,0,43,42.5
2020-09-21 02:43:04.1834,172.8,73.3,42.75,42.42,9,20.51,64,9.5,9.7,0,43,42.5
2020-09-21 02:43:04.4359,172.8,73.3,42.75,42.42,9.1,20.52,3,731.9,4.8,23,43,42.5
2020-09-21 02:43:04.6884,172.8,73.3,42.75,42.42,9,20.52,4,731.5,5.4,23,43,42.5
2020-09-21 02:43:04.9392,172.8,73.3,42.75,42.42,9,20.52,65,3570,3630,0,43,42.5
2020-09-21 02:43:05.1866,172.8,73.3,42.75,42.42,9.1,20.52,66,5170,5170,0,43,42.5
2020-09-21 02:43:05.4339,172.8,73.3,42.75,42.42,9,20.51,1,731.9,4.8,24,43,42.5
2020-09-21 02:43:05.6813,172.8,73.3,42.75,42.42,9,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:43:05.9286,172.8,73.3,42.75,42.42,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:43:06.1809,172.8,73.3,42.75,42.42,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:43:06.4334,172.8,73.3,42.75,42.42,9.1,20.52,63,50,50,0,43,42.5
2020-09-21 02:43:06.6859,172.8,73.3,42.75,42.42,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:43:06.9384,172.8,73.3,42.75,42.42,9,20.51,52,3.74,3.72,0,43,42.5
2020-09-21 02:43:07.1909,172.8,73.3,42.75,42.42,9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:43:07.4434,172.8,73.3,42.75,42.42,9,20.53,7,3630,24.8,3.7,43,42.5
2020-09-21 02:43:07.6959,172.8,73.3,42.75,42.42,9.1,20.52,1,732,4.8,24,43,42.5
2020-09-21 02:43:07.9483,172.8,73.3,42.75,42.42,9,20.52,2,731.4,5.4,24,43,42.5
2020-09-21 02:43:08.1963,172.8,73.3,42.75,42.42,8.9,20.52,61,734.6,726.9,0,43,42.5
2020-09-21 02:43:08.4440,172.8,73.3,42.75,42.42,9.1,20.52,62,425,425,0,43,42.5
2020-09-21 02:43:08.6918,172.8,73.3,42.75,42.42,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:43:08.9395,172.8,73.3,42.75,42.42,9,20.52,3,732,4.8,23,43,42.5
2020-09-21 02:43:09.1868,172.8,73.3,42.75,42.42,9,20.52,4,731.4,5.4,23,43,42.5
2020-09-21 02:43:09.4341,172.8,73.3,42.75,42.42,8.9,20.52,65,3570,3630,0,43,42.5
2020-09-21 02:43:09.6815,172.8,73.3,42.75,42.42,9,20.52,66,5180,5180,0,43,42.5
2020-09-21 02:43:09.9288,172.8,73.3,42.75,42.42,9,20.52,1,732,4.8,24,43,42.5
2020-09-21 02:43:10.1800,172.8,73.3,42.75,42.42,9,20.52,2,731.4,5.4,24,43,42.5
2020-09-21 02:43:10.4321,172.8,73.3,42.75,42.42,9,20.52,65,3580,3630,0,43,42.5
2020-09-21 02:43:10.6843,172.8,73.3,42.75,42.42,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:43:10.9364,172.8,73.3,42.75,42.42,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:43:11.1847,172.8,73.3,42.75,42.42,9.1,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:43:11.4319,172.8,73.3,42.75,42.42,8.9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:43:11.6791,172.8,73.3,42.75,42.42,9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:43:11.9262,172.8,73.3,42.75,42.42,9.1,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:43:12.1764,172.8,73.3,42.75,42.42,9,20.52,1,732,4.8,24,43,42.5
2020-09-21 02:43:12.4288,172.8,73.3,42.75,42.42,9.1,20.52,2,731.4,5.4,24,43,42.5
2020-09-21 02:43:12.6813,172.8,73.3,42.75,42.42,9,20.52,61,734.5,726.8,0,43,42.5
2020-09-21 02:43:12.9338,172.8,73.3,42.75,42.42,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:43:13.1859,172.8,73.3,42.75,42.42,9.1,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:43:13.4376,172.8,73.3,42.75,42.42,9,20.53,3,731.9,5,23,43,42.5
2020-09-21 02:43:13.6892,172.8,73.3,42.75,42.42,9,20.52,4,731.5,5.4,23,43,42.5
2020-09-21 02:43:13.9409,172.8,73.3,42.75,42.42,9,20.52,65,3580,3630,0,43,42.5
2020-09-21 02:43:14.1901,172.8,73.3,42.75,42.42,9,20.52,66,5180,5180,0,43,42.5
2020-09-21 02:43:14.4372,172.8,73.3,42.75,42.42,9.1,20.52,1,731.9,5,24,43,42.5
2020-09-21 02:43:14.6844,172.8,73.3,42.75,42.42,9,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:43:14.9316,172.8,73.3,42.75,42.42,8.9,20.53,65,3570,3630,0,43,42.5
2020-09-21 02:43:15.1795,172.8,73.3,42.75,42.42,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:43:15.4320,172.8,73.3,42.75,42.42,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:43:15.6845,172.8,73.3,42.75,42.42,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:43:15.9370,172.8,73.3,42.75,42.42,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:43:16.1895,172.8,73.3,42.75,42.42,8.9,20.52,6,3570,24.7,3.7,43,42.5
2020-09-21 02:43:16.4381,172.8,73.3,42.75,42.42,9,20.52,7,3630,24.8,3.7,43,42.5
2020-09-21 02:43:16.6855,172.8,73.3,42.75,42.42,9,20.52,1,731.9,5,24,43,42.5
2020-09-21 02:43:16.9328,172.8,73.3,42.75,42.42,9,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:43:17.1802,172.8,73.3,42.75,42.42,9,20.52,61,734.6,726.9,0,43,42.5
2020-09-21 02:43:17.4275,172.8,73.3,42.75,42.42,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:43:17.6748,172.8,73.3,42.75,42.42,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:43:17.9222,172.8,73.3,42.75,42.42,9.1,20.52,3,731.9,5,23,43,42.5
2020-09-21 02:43:18.1695,172.8,73.3,42.75,42.42,9,20.51,4,731.5,5.4,23,43,42.5
2020-09-21 02:43:18.4168,172.8,73.3,42.75,42.42,9,20.52,65,3580,3630,0,43,42.5
2020-09-21 02:43:18.6653,172.8,73.4,42.75,42.48,9,20.52,66,5180,5180,0,43,42.5
2020-09-21 02:43:18.9139,172.8,73.4,42.75,42.48,9,20.52,1,731.9,5,24,43,42.5
2020-09-21 02:43:19.1624,172.8,73.4,42.75,42.48,9.1,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:43:19.4110,172.8,73.4,42.75,42.48,9,20.52,65,3580,3630,0,43,42.5
2020-09-21 02:43:19.6631,172.8,73.4,42.75,42.48,8.9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:43:19.9155,172.8,73.4,42.75,42.48,9.1,20.52,63,50,50,0,43,42.5
2020-09-21 02:43:20.1679,172.8,73.4,42.75,42.48,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:43:20.4203,172.8,73.4,42.75,42.48,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:43:20.6729,172.8,73.4,42.75,42.48,9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:43:20.9254,172.8,73.4,42.75,42.48,8.9,20.52,7,3630,24.8,3.7,43,42.5
2020-09-21 02:43:21.1779,172.8,73.4,42.75,42.48,9.1,20.51,1,732,5,24,43,42.5
2020-09-21 02:43:21.4305,172.8,73.4,42.75,42.48,9,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:43:21.6828,172.8,73.4,42.75,42.48,9,20.52,61,734.6,726.8,0,43,42.5
2020-09-21 02:43:21.9352,172.8,73.4,42.75,42.48,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:43:22.1876,172.8,73.4,42.75,42.48,9,20.52,64,9.6,9.8,0,43,42.5
