Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:43:22.4399,172.8,73.4,42.75,42.48,9,20.52,3,732,5,23,43,42.5
2020-09-21 02:43:22.6895,172.8,73.4,42.75,42.48,9.1,20.51,4,731.5,5.4,23,43,42.5
2020-09-21 02:43:22.9368,172.8,73.4,42.75,42.48,8.9,20.53,65,3570,3630,0,43,42.5
2020-09-21 02:43:23.1842,172.8,73.4,42.75,42.48,9,20.52,66,5180,5190,0,43,42.5
2020-09-21 02:43:23.4315,172.8,73.4,42.75,42.48,9.1,20.52,1,732,5,24,43,42.5
2020-09-21 02:43:23.6788,172.8,73.4,42.75,42.48,9,20.51,2,731.5,5.4,24,43,42.5
2020-09-21 02:43:23.9261,172.8,73.4,42.75,42.48,9,20.52,65,3580,3630,0,43,42.5
2020-09-21 02:43:24.1734,172.8,73.4,42.75,42.48,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:43:24.4206,172.8,73.4,42.75,42.48,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:43:24.6679,172.8,73.4,42.75,42.48,9.1,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:43:24.9152,172.8,73.4,42.75,42.48,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:43:25.1624,172.8,73.4,42.75,42.48,9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:43:25.4097,172.8,73.4,42.75,42.48,9,20.52,7,3630,24.8,3.7,43,42.5
2020-09-21 02:43:25.6598,172.8,73.4,42.75,42.48,9,20.54,1,732,5,24,43,42.5
2020-09-21 02:43:25.9122,172.8,73.4,42.75,42.48,9.1,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:43:26.1646,172.8,73.4,42.75,42.48,9,20.52,61,734.6,726.9,0,43,42.5
2020-09-21 02:43:26.4169,172.8,73.4,42.75,42.48,8.9,20.52,62,425,425,0,43,42.5
2020-09-21 02:43:26.6693,172.8,73.4,42.75,42.48,9.1,20.52,64,9.5,9.8,0,43,42.5
2020-09-21 02:43:26.9198,172.8,73.4,42.75,42.48,9,20.52,3,732,5,23,43,42.5
2020-09-21 02:43:27.1697,172.8,73.4,42.75,42.48,9,20.52,4,731.5,5.4,23,43,42.5
2020-09-21 02:43:27.4195,172.8,73.4,42.75,42.48,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:43:27.6694,172.8,73.4,42.75,42.48,8.9,20.52,66,5190,5190,0,43,42.5
2020-09-21 02:43:27.9213,172.8,73.4,42.75,42.48,9,20.52,1,732,4.6,24,43,42.5
2020-09-21 02:43:28.1739,172.8,73.4,42.75,42.48,9.1,20.51,2,731.5,5.4,24,43,42.5
2020-09-21 02:43:28.4264,172.8,73.4,42.75,42.48,9,20.52,65,3570,3640,0,43,42.5
2020-09-21 02:43:28.6789,172.8,73.4,42.75,42.48,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:43:28.9314,172.8,73.4,42.75,42.48,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:43:29.1840,172.8,73.4,42.75,42.48,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:43:29.4365,172.8,73.4,42.75,42.48,9.1,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:43:29.6890,172.8,73.4,42.75,42.48,8.9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:43:29.9395,172.8,73.4,42.75,42.48,8.9,20.52,7,3630,24.8,3.7,43,42.5
2020-09-21 02:43:30.1868,172.8,73.4,42.75,42.48,9,20.52,1,732,4.6,24,43,42.5
2020-09-21 02:43:30.4342,172.8,73.4,42.75,42.48,9,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:43:30.6815,172.8,73.4,42.75,42.48,9.1,20.52,61,734.6,726.9,0,43,42.5
2020-09-21 02:43:30.9288,172.8,73.4,42.75,42.48,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:43:31.1760,172.8,73.4,42.75,42.48,9,20.52,64,9.5,9.8,0,43,42.5
2020-09-21 02:43:31.4233,172.8,73.4,42.75,42.48,9.1,20.52,3,732,4.6,23,43,42.5
2020-09-21 02:43:31.6705,172.8,73.4,42.75,42.48,9,20.52,4,731.5,5.4,23,43,42.5
2020-09-21 02:43:31.9187,172.8,73.4,42.75,42.48,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:43:32.1684,172.8,73.4,42.75,42.48,9,20.52,66,5180,5190,0,43,42.5
2020-09-21 02:43:32.4181,172.8,73.4,42.75,42.48,9,20.52,1,732,4.6,24,43,42.5
2020-09-21 02:43:32.6678,172.8,73.4,42.75,42.48,9.1,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:43:32.9185,172.8,73.4,42.75,42.48,9.1,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:43:33.1709,172.8,73.4,42.75,42.48,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:43:33.4233,172.8,73.4,42.75,42.48,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:43:33.6757,172.8,73.4,42.75,42.48,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:43:33.9281,172.8,73.4,42.75,42.48,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:43:34.1805,172.8,73.4,42.75,42.48,9,20.51,6,3580,24.7,3.7,43,42.5
2020-09-21 02:43:34.4330,172.8,73.4,42.75,42.48,8.9,20.52,7,3630,24.8,3.7,43,42.5
2020-09-21 02:43:34.6854,172.8,73.5,42.75,42.53,9,20.52,1,732,4.6,24,43,42.5
2020-09-21 02:43:34.9375,172.8,73.5,42.75,42.53,9.1,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:43:35.1892,172.8,73.5,42.75,42.53,9,20.52,61,734.7,726.9,0,43,42.5
2020-09-21 02:43:35.4409,172.8,73.5,42.75,42.53,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:43:35.6926,172.8,73.5,42.75,42.53,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:43:35.9443,172.8,73.5,42.75,42.53,9,20.52,3,732,5,23,43,42.5
2020-09-21 02:43:36.1919,172.8,73.5,42.75,42.53,9.1,20.52,4,731.5,5.4,23,43,42.5
2020-09-21 02:43:36.4393,172.8,73.5,42.75,42.53,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:43:36.6867,172.8,73.5,42.75,42.53,9,20.52,66,5190,5190,0,43,42.5
2020-09-21 02:43:36.9341,172.8,73.5,42.75,42.53,9,20.52,1,732,5,24,43,42.5
2020-09-21 02:43:37.1864,172.8,73.5,42.75,42.53,9,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:43:37.4389,172.8,73.5,42.75,42.53,9.1,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:43:37.6913,172.8,73.5,42.75,42.53,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:43:37.9438,172.8,73.5,42.75,42.53,8.9,20.5,63,50,50,0,43,42.5
2020-09-21 02:43:38.1915,172.8,73.5,42.75,42.53,9.1,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:43:38.4388,172.8,73.5,42.75,42.53,9.1,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:43:38.6860,172.8,73.5,42.75,42.53,9,20.52,6,3570,24.7,3.7,43,42.5
2020-09-21 02:43:38.9333,172.8,73.5,42.75,42.53,9,20.52,7,3630,24.8,3.7,43,42.5
2020-09-21 02:43:39.1805,172.8,73.5,42.75,42.53,9,20.52,1,732,5,24,43,42.5
2020-09-21 02:43:39.4278,172.8,73.5,42.75,42.53,9.1,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:43:39.6750,172.8,73.5,42.75,42.53,9.1,20.52,61,734.6,726.9,0,43,42.5
2020-09-21 02:43:39.9222,172.8,73.5,42.75,42.53,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:43:40.1725,172.8,73.5,42.75,42.53,8.9,20.53,64,9.5,9.8,0,43,42.5
2020-09-21 02:43:40.4250,172.8,73.5,42.75,42.53,9,20.51,3,732,5,23,43,42.5
2020-09-21 02:43:40.6776,172.8,73.5,42.75,42.53,9,20.52,4,731.5,5.4,23,43,42.5
2020-09-21 02:43:40.9301,172.8,73.5,42.75,42.53,9.1,20.53,65,3580,3630,0,43,42.5
2020-09-21 02:43:41.1817,172.8,73.5,42.75,42.53,9,20.52,66,5190,5190,0,43,42.5
2020-09-21 02:43:41.4290,172.8,73.5,42.75,42.53,8.9,20.52,1,732,5,24,43,42.5
2020-09-21 02:43:41.6762,172.8,73.5,42.75,42.53,9.1,20.52,2,731.5,5.4,24,43,42.5
2020-09-21 02:43:41.9235,172.8,73.5,42.75,42.53,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:43:42.1716,172.8,73.5,42.75,42.53,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:43:42.4240,172.8,73.5,42.75,42.53,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:43:42.6765,172.8,73.5,42.75,42.53,9,20.58,67,24.7,24.8,0,43,42.5
2020-09-21 02:43:42.9290,172.8,73.5,42.75,42.53,9.1,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:43:43.1815,172.8,73.5,42.75,42.53,9.1,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:43:43.4340,172.8,73.5,42.75,42.53,8.9,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:43:43.6865,172.8,73.5,42.75,42.53,9,20.52,1,732,4.8,24,43,42.5
2020-09-21 02:43:43.9390,172.8,73.5,42.75,42.53,9,20.52,2,731.5,5.3,24,43,42.5
2020-09-21 02:43:44.1915,172.8,73.5,42.75,42.53,9,20.5,61,734.6,726.9,0,43,42.5
2020-09-21 02:43:44.4440,172.8,73.5,42.75,42.53,9.1,20.52,62,425,425,0,43,42.5
2020-09-21 02:43:44.6966,172.8,73.5,42.75,42.53,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:43:44.9491,172.8,73.5,42.75,42.53,9.1,20.52,3,732,4.8,23,43,42.5
2020-09-21 02:43:45.2016,172.8,73.5,42.75,42.53,9,20.52,4,731.5,5.3,23,43,42.5
2020-09-21 02:43:45.4542,172.8,73.5,42.75,42.53,9,20.52,65,3570,3640,0,43,42.5
2020-09-21 02:43:45.7067,172.8,73.5,42.75,42.53,9,20.53,66,5190,5190,0,43,42.5
2020-09-21 02:43:45.9592,172.8,73.5,42.75,42.53,9,20.52,1,732,4.8,24,43,42.5
2020-09-21 02:43:46.2118,172.8,73.5,42.75,42.53,9,20.52,2,731.5,5.3,24,43,42.5
2020-09-21 02:43:46.4598,172.8,73.5,42.75,42.53,9.1,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:43:46.7072,172.8,73.5,42.75,42.53,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:43:46.9546,172.8,73.5,42.75,42.53,8.9,20.52,63,50,50,0,43,42.5
2020-09-21 02:43:47.2020,172.8,73.5,42.75,42.53,9,20.5,67,24.7,24.8,0,43,42.5
2020-09-21 02:43:47.4492,172.8,73.5,42.75,42.53,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:43:47.6963,172.8,73.5,42.75,42.53,9.1,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:43:47.9435,172.8,73.5,42.75,42.53,9,20.51,7,3640,24.8,3.7,43,42.5
2020-09-21 02:43:48.1906,172.8,73.5,42.75,42.53,8.9,20.52,1,732,4.8,24,43,42.5
2020-09-21 02:43:48.4378,172.8,73.5,42.75,42.53,9,20.52,2,731.5,5.3,24,43,42.5
2020-09-21 02:43:48.6850,172.8,73.5,42.75,42.53,9,20.52,61,734.7,726.9,0,43,42.5
2020-09-21 02:43:48.9322,172.8,73.5,42.75,42.53,9,20.51,62,425,425,0,43,42.5
2020-09-21 02:43:49.1794,172.8,73.5,42.75,42.53,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:43:49.4266,172.8,73.5,42.75,42.53,9,20.52,3,732,4.8,23,43,42.5
2020-09-21 02:43:49.6738,172.8,73.5,42.75,42.53,9.1,20.53,4,731.5,5.3,23,43,42.5
2020-09-21 02:43:49.9211,172.8,73.5,42.75,42.53,9.1,20.52,65,3580,3630,0,43,42.5
2020-09-21 02:43:50.1684,172.8,73.5,42.75,42.53,8.9,20.52,66,5190,5190,0,43,42.5
2020-09-21 02:43:50.4157,172.8,73.5,42.75,42.53,9,20.52,1,732,4.6,24,43,42.5
2020-09-21 02:43:50.6677,172.8,73.5,42.75,42.53,9,20.52,2,731.4,5.4,24,43,42.5
2020-09-21 02:43:50.9201,172.8,73.5,42.75,42.53,9.1,20.51,65,3580,3640,0,43,42.5
2020-09-21 02:43:51.1725,172.8,73.5,42.75,42.53,9.1,20.55,51,3.74,3.72,0,43,42.5
2020-09-21 02:43:51.4249,172.8,73.5,42.75,42.53,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:43:51.6726,172.8,73.5,42.75,42.53,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:43:51.9196,172.8,73.5,42.75,42.53,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:43:52.1667,172.8,73.5,42.75,42.53,9,20.52,6,3570,24.7,3.7,43,42.5
2020-09-21 02:43:52.4137,172.8,73.5,42.75,42.53,9.1,20.53,7,3640,24.8,3.7,43,42.5
2020-09-21 02:43:52.6625,172.8,73.5,42.75,42.53,9,20.53,1,732,4.6,24,43,42.5
2020-09-21 02:43:52.9117,172.8,73.5,42.75,42.53,9,20.52,2,731.4,5.4,24,43,42.5
2020-09-21 02:43:53.1610,172.8,73.5,42.75,42.53,9.1,20.52,61,734.6,727,0,43,42.5
2020-09-21 02:43:53.4102,172.8,73.5,42.75,42.53,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:43:53.6606,172.8,73.5,42.75,42.53,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:43:53.9121,172.8,73.5,42.75,42.53,9,20.53,3,732,4.6,23,43,42.5
2020-09-21 02:43:54.1635,172.8,73.5,42.75,42.53,9,20.52,4,731.4,5.4,23,43,42.5
2020-09-21 02:43:54.4150,172.8,73.5,42.75,42.53,9.1,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:43:54.6664,172.8,73.5,42.75,42.53,9,20.52,66,5180,5190,0,43,42.5
2020-09-21 02:43:54.9147,172.8,73.5,42.75,42.53,8.9,20.52,1,732,4.6,24,43,42.5
2020-09-21 02:43:55.1620,172.8,73.5,42.75,42.53,9,20.52,2,731.4,5.4,24,43,42.5
2020-09-21 02:43:55.4093,172.8,73.5,42.75,42.53,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:43:55.6566,172.8,73.5,42.75,42.53,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:43:55.9039,172.8,73.5,42.75,42.53,9.1,20.52,63,50,50,0,43,42.5
2020-09-21 02:43:56.1547,172.8,73.5,42.75,42.53,9,20.53,67,24.7,24.8,0,43,42.5
2020-09-21 02:43:56.4055,172.8,73.5,42.75,42.53,9.1,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:43:56.6563,172.8,73.5,42.75,42.53,9.1,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:43:56.9071,172.8,73.5,42.75,42.53,9,20.53,7,3640,24.8,3.7,43,42.5
2020-09-21 02:43:57.1595,172.8,73.5,42.75,42.53,9,20.52,1,732.1,5,24,43,42.5
2020-09-21 02:43:57.4119,172.8,73.5,42.75,42.53,9,20.52,2,731.6,5.4,24,43,42.5
2020-09-21 02:43:57.6644,172.8,73.5,42.75,42.53,9,20.52,61,734.6,726.9,0,43,42.5
2020-09-21 02:43:57.9168,172.8,73.5,42.75,42.53,9.1,20.52,62,425,425,0,43,42.5
2020-09-21 02:43:58.1642,172.8,73.5,42.75,42.53,8.9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:43:58.4115,172.8,73.5,42.75,42.53,9,20.52,3,732.1,5,23,43,42.5
2020-09-21 02:43:58.6588,172.8,73.5,42.75,42.53,9.1,20.51,4,731.6,5.4,23,43,42.5
2020-09-21 02:43:58.9060,172.8,73.5,42.75,42.53,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:43:59.1580,172.8,73.5,42.75,42.53,9,20.52,66,5180,5180,0,43,42.5
2020-09-21 02:43:59.4100,172.8,73.5,42.75,42.53,9,20.51,1,732.1,5,24,43,42.5
2020-09-21 02:43:59.6620,172.8,73.5,42.75,42.53,8.9,20.52,2,731.6,5.4,24,43,42.5
2020-09-21 02:43:59.9139,172.8,73.5,42.75,42.53,9.1,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:44:00.1631,172.8,73.5,42.75,42.53,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:44:00.4122,172.8,73.5,42.75,42.53,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:44:00.6613,172.8,73.5,42.75,42.53,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:44:00.9103,172.8,73.5,42.75,42.53,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:44:01.1627,172.8,73.5,42.75,42.53,9.1,20.53,6,3580,24.7,3.7,43,42.5
2020-09-21 02:44:01.4153,172.8,73.7,42.75,42.65,9,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:44:01.6678,172.8,73.7,42.75,42.65,8.9,20.53,1,732.1,5,24,43,42.5
2020-09-21 02:44:01.9203,172.8,73.7,42.75,42.65,9,20.52,2,731.6,5.4,24,43,42.5
2020-09-21 02:44:02.1728,172.8,73.7,42.75,42.65,9,20.52,61,734.7,726.9,0,43,42.5
2020-09-21 02:44:02.4253,172.8,73.7,42.75,42.65,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:44:02.6777,172.8,73.7,42.75,42.65,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:44:02.9302,172.8,73.7,42.75,42.65,9,20.52,3,732.1,5,23,43,42.5
2020-09-21 02:44:03.1801,172.8,73.7,42.75,42.65,9.1,20.52,4,731.6,5.4,23,43,42.5
2020-09-21 02:44:03.4280,172.8,73.7,42.75,42.65,9.1,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:44:03.6759,172.8,73.7,42.75,42.65,9,20.52,66,5190,5190,0,43,42.5
2020-09-21 02:44:03.9238,172.8,73.7,42.75,42.65,9,20.53,1,732.1,5,24,43,42.5
2020-09-21 02:44:04.1724,172.8,73.7,42.75,42.65,9,20.52,2,731.6,5.4,24,43,42.5
2020-09-21 02:44:04.4248,172.8,73.7,42.75,42.65,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:44:04.6773,172.8,73.7,42.75,42.65,9.1,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:44:04.9298,172.8,73.7,42.75,42.65,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:44:05.1822,172.8,73.7,42.75,42.65,9.1,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:44:05.4347,172.8,73.7,42.75,42.65,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:44:05.6872,172.8,73.7,42.75,42.65,9,20.51,6,3570,24.7,3.7,43,42.5
2020-09-21 02:44:05.9397,172.8,73.7,42.75,42.65,9,20.53,7,3640,24.8,3.7,43,42.5
2020-09-21 02:44:06.1922,172.8,73.7,42.75,42.65,8.9,20.52,1,732,5,24,43,42.5
2020-09-21 02:44:06.4447,172.8,73.7,42.75,42.65,9,20.52,2,731.6,5.4,24,43,42.5
2020-09-21 02:44:06.6972,172.8,73.7,42.75,42.65,9,20.52,61,734.6,726.9,0,43,42.5
2020-09-21 02:44:06.9497,172.8,73.7,42.75,42.65,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:44:07.2022,172.8,73.7,42.75,42.65,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:44:07.4549,172.8,73.7,42.75,42.65,9,20.52,3,732,5,23,43,42.5
2020-09-21 02:44:07.7077,172.8,73.7,42.75,42.65,9,20.52,4,731.6,5.4,23,43,42.5
2020-09-21 02:44:07.9604,172.8,73.7,42.75,42.65,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:44:08.2132,172.8,73.7,42.75,42.65,9.1,20.52,66,5180,5190,0,43,42.5
2020-09-21 02:44:08.4659,172.8,73.7,42.75,42.65,8.9,20.52,1,732,5,24,43,42.5
2020-09-21 02:44:08.7185,172.8,73.7,42.75,42.65,9,20.52,2,731.6,5.4,24,43,42.5
2020-09-21 02:44:08.9711,172.8,73.7,42.75,42.65,9,20.52,65,3570,3640,0,43,42.5
2020-09-21 02:44:09.2237,172.8,73.7,42.75,42.65,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:44:09.4763,172.8,73.7,42.75,42.65,9.1,20.56,63,50,50,0,43,42.5
2020-09-21 02:44:09.7238,172.8,73.7,42.75,42.65,8.9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:44:09.9712,172.8,73.7,42.75,42.65,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:44:10.2187,172.8,73.7,42.75,42.65,9.1,20.53,6,3580,24.7,3.7,43,42.5
2020-09-21 02:44:10.4662,172.8,73.7,42.75,42.65,9,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:44:10.7188,172.8,73.7,42.75,42.65,9,20.5,1,732,5,24,43,42.5
2020-09-21 02:44:10.9716,172.8,73.7,42.75,42.65,9,20.52,2,731.6,5.4,24,43,42.5
2020-09-21 02:44:11.2244,172.8,73.7,42.75,42.65,9,20.52,61,734.7,726.9,0,43,42.5
2020-09-21 02:44:11.4773,172.8,73.7,42.75,42.65,9.1,20.52,62,425,425,0,43,42.5
2020-09-21 02:44:11.7249,172.8,73.7,42.75,42.65,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:44:11.9722,172.8,73.7,42.75,42.65,9,20.52,3,732.1,4.8,23,43,42.5
2020-09-21 02:44:12.2195,172.8,73.7,42.75,42.65,9,20.52,4,731.6,5.4,23,43,42.5
2020-09-21 02:44:12.4667,172.8,73.7,42.75,42.65,9,20.52,65,3570,3640,0,43,42.5
2020-09-21 02:44:12.7140,172.8,73.7,42.75,42.65,9,20.52,66,5190,5190,0,43,42.5
2020-09-21 02:44:12.9613,172.8,73.7,42.75,42.65,9,20.52,1,732.1,4.8,24,43,42.5
2020-09-21 02:44:13.2085,172.8,73.7,42.75,42.65,8.9,20.52,2,731.6,5.4,24,43,42.5
2020-09-21 02:44:13.4558,172.8,73.7,42.75,42.65,9,20.52,65,3570,3630,0,43,42.5
2020-09-21 02:44:13.7031,172.8,73.7,42.75,42.65,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:44:13.9505,172.8,73.7,42.75,42.65,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:44:14.1979,172.8,73.7,42.75,42.65,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:44:14.4454,172.8,73.7,42.75,42.65,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:44:14.6928,172.8,73.7,42.75,42.65,9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:44:14.9428,172.8,73.7,42.75,42.65,9.1,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:44:15.1936,172.8,73.7,42.75,42.65,8.9,20.52,1,732.1,4.8,24,43,42.5
2020-09-21 02:44:15.4445,172.8,73.7,42.75,42.65,9,20.53,2,731.6,5.4,24,43,42.5
2020-09-21 02:44:15.6953,172.8,73.7,42.75,42.65,9,20.52,61,734.7,727,0,43,42.5
2020-09-21 02:44:15.9436,172.8,73.7,42.75,42.65,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:44:16.1909,172.8,73.7,42.75,42.65,9.1,20.51,64,9.5,9.7,0,43,42.5
2020-09-21 02:44:16.4383,172.8,73.7,42.75,42.65,9,20.52,3,732.1,4.8,23,43,42.5
2020-09-21 02:44:16.6856,172.8,73.7,42.75,42.65,9,20.52,4,731.6,5.4,23,43,42.5
2020-09-21 02:44:16.9368,172.8,73.7,42.75,42.65,9.1,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:44:17.1893,172.8,73.7,42.75,42.65,9,20.52,66,5190,5180,0,43,42.5
2020-09-21 02:44:17.4419,172.8,73.7,42.75,42.65,9,20.52,1,732.1,4.8,24,43,42.5
2020-09-21 02:44:17.6944,172.8,73.7,42.75,42.65,9,20.52,2,731.6,5.4,24,43,42.5
2020-09-21 02:44:17.9440,172.8,73.7,42.75,42.65,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:44:18.1922,172.8,73.7,42.75,42.65,9.1,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:44:18.4404,172.8,73.7,42.75,42.65,9,20.53,63,50,50,0,43,42.5
2020-09-21 02:44:18.6886,172.8,73.7,42.75,42.65,8.9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:44:18.9369,172.8,73.7,42.75,42.65,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:44:19.1842,172.8,73.7,42.75,42.65,9,20.52,6,3570,24.7,3.7,43,42.5
2020-09-21 02:44:19.4315,172.8,73.7,42.75,42.65,9,20.53,7,3640,24.8,3.7,43,42.5
2020-09-21 02:44:19.6788,172.8,73.7,42.75,42.65,9,20.53,1,732,5,24,43,42.5
2020-09-21 02:44:19.9261,172.8,73.7,42.75,42.65,8.9,20.52,2,731.6,5.4,24,43,42.5
2020-09-21 02:44:20.1763,172.8,73.7,42.75,42.65,9,20.53,61,734.6,727,0,43,42.5
2020-09-21 02:44:20.4288,172.8,73.7,42.75,42.65,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:44:20.6813,172.8,73.7,42.75,42.65,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:44:20.9337,172.8,73.7,42.75,42.65,9.1,20.52,3,732,5,23,43,42.5
2020-09-21 02:44:21.1862,172.8,73.7,42.75,42.65,9,20.52,4,731.6,5.4,23,43,42.5
2020-09-21 02:44:21.4387,172.8,73.7,42.75,42.65,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:44:21.6912,172.8,73.7,42.75,42.65,9.1,20.52,66,5170,5180,0,43,42.5
2020-09-21 02:44:21.9437,172.8,73.7,42.75,42.65,8.9,20.52,1,732,5,24,43,42.5
2020-09-21 02:44:22.1941,172.8,73.7,42.75,42.65,9,20.52,2,731.6,5.4,24,43,42.5
2020-09-21 02:44:22.4413,172.8,73.7,42.75,42.65,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:44:22.6885,172.8,73.7,42.75,42.65,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:44:22.9358,172.8,73.7,42.75,42.65,9.1,20.52,63,50,50,0,43,42.5
2020-09-21 02:44:23.1830,172.8,73.7,42.75,42.65,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:44:23.4303,172.8,73.7,42.75,42.65,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:44:23.6776,172.8,73.7,42.75,42.65,9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:44:23.9249,172.8,73.7,42.75,42.65,9,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:44:24.1731,172.8,73.7,42.75,42.65,9,20.48,1,732,5,24,43,42.5
2020-09-21 02:44:24.4256,172.8,73.7,42.75,42.65,9,20.52,2,731.6,5.4,24,43,42.5
2020-09-21 02:44:24.6782,172.8,73.7,42.75,42.65,9,20.52,61,734.8,727,0,43,42.5
2020-09-21 02:44:24.9307,172.8,73.7,42.75,42.65,9.1,20.52,62,425,425,0,43,42.5
2020-09-21 02:44:25.1832,172.8,73.7,42.75,42.65,9,20.53,64,9.5,9.7,0,43,42.5
2020-09-21 02:44:25.4357,172.8,73.7,42.75,42.65,9,20.52,3,732,5,23,43,42.5
2020-09-21 02:44:25.6882,172.8,73.7,42.75,42.65,9,20.52,4,731.6,5.4,23,43,42.5
2020-09-21 02:44:25.9407,172.8,73.7,42.75,42.65,9,20.53,65,3580,3640,0,43,42.5
2020-09-21 02:44:26.1932,172.8,73.7,42.75,42.65,9,20.52,66,5180,5180,0,43,42.5
2020-09-21 02:44:26.4415,172.8,73.7,42.75,42.65,9,20.52,1,732.1,4.6,24,43,42.5
2020-09-21 02:44:26.6888,172.8,73.7,42.75,42.65,8.9,20.52,2,731.7,5.4,24,43,42.5
2020-09-21 02:44:26.9361,172.8,73.7,42.75,42.65,9,20.52,65,3570,3630,0,43,42.5
2020-09-21 02:44:27.1833,172.8,73.7,42.75,42.65,9.1,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:44:27.4307,172.8,73.7,42.75,42.65,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:44:27.6780,172.8,73.7,42.75,42.65,9.1,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:44:27.9253,172.8,73.7,42.75,42.65,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:44:28.1727,172.8,73.7,42.75,42.65,9,20.52,6,3570,24.7,3.7,43,42.5
2020-09-21 02:44:28.4231,172.8,73.7,42.75,42.65,9.1,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:44:28.6756,172.8,73.7,42.75,42.65,9,20.52,1,732.1,4.6,24,43,42.5
2020-09-21 02:44:28.9280,172.8,73.7,42.75,42.65,9,20.53,2,731.7,5.4,24,43,42.5
2020-09-21 02:44:29.1805,172.8,73.7,42.75,42.65,9,20.52,61,734.8,727,0,43,42.5
2020-09-21 02:44:29.4329,172.8,73.7,42.75,42.65,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:44:29.6854,172.8,73.7,42.75,42.65,9.1,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:44:29.9379,172.8,73.7,42.75,42.65,9,20.51,3,732.1,4.6,23,43,42.5
2020-09-21 02:44:30.1904,172.8,73.7,42.75,42.65,8.9,20.52,4,731.7,5.4,23,43,42.5
2020-09-21 02:44:30.4429,172.8,73.7,42.75,42.65,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:44:30.6954,172.8,73.7,42.75,42.65,9,20.53,66,5180,5180,0,43,42.5
2020-09-21 02:44:30.9479,172.8,73.7,42.75,42.65,9,20.52,1,732.1,4.6,24,43,42.5
2020-09-21 02:44:31.2004,172.8,73.7,42.75,42.65,9,20.52,2,731.7,5.4,24,43,42.5
2020-09-21 02:44:31.4529,172.8,73.7,42.75,42.65,8.9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:44:31.7026,172.8,73.7,42.75,42.65,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:44:31.9500,172.8,73.7,42.75,42.65,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:44:32.1974,172.8,73.7,42.75,42.65,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:44:32.4448,172.8,73.7,42.75,42.65,9,20.51,52,3.74,3.72,0,43,42.5
2020-09-21 02:44:32.6943,172.8,73.7,42.75,42.65,9,20.51,6,3580,24.7,3.7,43,42.5
2020-09-21 02:44:32.9452,172.8,73.7,42.75,42.65,9,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:44:33.1961,172.8,73.7,42.75,42.65,9.1,20.52,1,732.1,4.6,24,43,42.5
2020-09-21 02:44:33.4471,172.8,73.7,42.75,42.65,8.9,20.52,2,731.7,5.4,24,43,42.5
2020-09-21 02:44:33.6986,172.8,73.7,42.75,42.65,9,20.52,61,734.7,727.1,0,43,42.5
2020-09-21 02:44:33.9507,172.8,73.7,42.75,42.65,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:44:34.2028,172.8,73.7,42.75,42.65,9,20.52,64,9.6,9.8,0,43,42.5
2020-09-21 02:44:34.4549,172.8,73.7,42.75,42.65,9.1,20.52,3,732.1,5,23,43,42.5
2020-09-21 02:44:34.7063,172.8,73.7,42.75,42.65,9,20.52,4,731.7,5.4,23,43,42.5
2020-09-21 02:44:34.9536,172.8,73.7,42.75,42.65,9,20.25,65,3580,3640,0,43,42.5
2020-09-21 02:44:35.2010,172.8,73.7,42.75,42.65,9.1,20.52,66,5180,5180,0,43,42.5
2020-09-21 02:44:35.4483,172.8,73.7,42.75,42.65,9,20.52,1,732.1,5,24,43,42.5
2020-09-21 02:44:35.6957,172.8,73.7,42.75,42.65,9,20.52,2,731.7,5.4,24,43,42.5
2020-09-21 02:44:35.9431,172.8,73.7,42.75,42.65,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:44:36.1905,172.8,73.7,42.75,42.65,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:44:36.4379,172.8,73.7,42.75,42.65,9.1,20.52,63,50,50,0,43,42.5
2020-09-21 02:44:36.6853,172.8,73.7,42.75,42.65,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:44:36.9325,172.8,73.7,42.75,42.65,8.9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:44:37.1798,172.8,73.7,42.75,42.65,9.1,20.51,6,3580,24.7,3.7,43,42.5
2020-09-21 02:44:37.4270,172.8,73.7,42.75,42.65,9,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:44:37.6742,172.8,73.7,42.75,42.65,9,20.52,1,732.1,5,24,43,42.5
2020-09-21 02:44:37.9255,172.8,73.7,42.75,42.65,9,20.52,2,731.7,5.4,24,43,42.5
2020-09-21 02:44:38.1780,172.8,73.7,42.75,42.65,8.9,20.51,61,734.9,727,0,43,42.5
2020-09-21 02:44:38.4304,172.8,73.7,42.75,42.65,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:44:38.6829,172.8,73.7,42.75,42.65,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:44:38.9350,172.8,73.7,42.75,42.65,9,20.52,3,732.1,5,23,43,42.5
2020-09-21 02:44:39.1865,172.8,73.7,42.75,42.65,9,20.52,4,731.7,5.4,23,43,42.5
2020-09-21 02:44:39.4379,172.8,73.7,42.75,42.65,9,20.52,65,3570,3630,0,43,42.5
2020-09-21 02:44:39.6894,172.8,73.7,42.75,42.65,9,20.53,66,5180,5180,0,43,42.5
2020-09-21 02:44:39.9408,172.8,73.7,42.75,42.65,9.1,20.52,1,732.1,5,24,43,42.5
2020-09-21 02:44:40.1881,172.8,73.7,42.75,42.65,8.9,20.52,2,731.7,5.4,24,43,42.5
2020-09-21 02:44:40.4353,172.8,73.7,42.75,42.65,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:44:40.6825,172.8,73.7,42.75,42.65,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:44:40.9297,172.8,73.7,42.75,42.65,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:44:41.1821,172.8,73.7,42.75,42.65,9.1,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:44:41.4346,172.8,73.7,42.75,42.65,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:44:41.6871,172.8,73.7,42.75,42.65,9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:44:41.9396,172.8,73.7,42.75,42.65,9.1,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:44:42.1923,172.8,73.7,42.75,42.65,9,20.52,1,732.1,5,24,43,42.5
2020-09-21 02:44:42.4450,172.8,73.7,42.75,42.65,9.1,20.52,2,731.7,5.4,24,43,42.5
2020-09-21 02:44:42.6977,172.8,73.7,42.75,42.65,9,20.52,61,734.8,727,0,43,42.5
2020-09-21 02:44:42.9505,172.8,73.7,42.75,42.65,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:44:43.2010,172.8,73.7,42.75,42.65,9.1,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:44:43.4501,172.8,73.7,42.75,42.65,9,20.51,3,732.1,5,23,43,42.5
2020-09-21 02:44:43.6992,172.8,73.7,42.75,42.65,9,20.52,4,731.7,5.4,23,43,42.5
2020-09-21 02:44:43.9483,172.8,73.7,42.75,42.65,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:44:44.1974,172.8,73.7,42.75,42.65,9,20.51,66,5180,5180,0,43,42.5
2020-09-21 02:44:44.4500,172.8,73.7,42.75,42.65,9,20.52,1,732.1,5,24,43,42.5
2020-09-21 02:44:44.7025,172.8,73.7,42.75,42.65,9,20.52,2,731.7,5.4,24,43,42.5
2020-09-21 02:44:44.9551,172.8,73.7,42.75,42.65,8.9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:44:45.2076,172.8,73.7,42.75,42.65,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:44:45.4602,172.8,73.7,42.75,42.65,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:44:45.7128,172.8,73.7,42.75,42.65,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:44:45.9653,172.8,73.7,42.75,42.65,9.1,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:44:46.2179,172.8,73.7,42.75,42.65,8.9,20.52,6,3570,24.7,3.7,43,42.5
2020-09-21 02:44:46.4705,172.8,73.7,42.75,42.65,9,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:44:46.7231,172.8,73.7,42.75,42.65,9.1,20.52,1,732.1,5,24,43,42.5
2020-09-21 02:44:46.9757,172.8,73.7,42.75,42.65,9,20.52,2,731.7,5.4,24,43,42.5
2020-09-21 02:44:47.2284,172.8,73.7,42.75,42.65,9,20.53,61,734.8,727.1,0,43,42.5
2020-09-21 02:44:47.4790,172.8,73.7,42.75,42.65,9,20.53,62,425,425,0,43,42.5
2020-09-21 02:44:47.7264,172.8,73.7,42.75,42.65,9,20.51,64,9.5,9.7,0,43,42.5
2020-09-21 02:44:47.9738,172.8,73.7,42.75,42.65,9.1,20.52,3,732.2,5,23,43,42.5
2020-09-21 02:44:48.2211,172.8,73.7,42.75,42.65,9,20.52,4,731.7,5.4,23,43,42.5
2020-09-21 02:44:48.4705,172.8,73.7,42.75,42.65,9,20.52,65,3570,3630,0,43,42.5
2020-09-21 02:44:48.7232,172.8,73.7,42.75,42.65,9.1,20.52,66,5190,5190,0,43,42.5
2020-09-21 02:44:48.9759,172.8,73.7,42.75,42.65,9,20.52,1,732.2,5,24,43,42.5
2020-09-21 02:44:49.2286,172.8,73.7,42.75,42.65,9.1,20.52,2,731.7,5.4,24,43,42.5
2020-09-21 02:44:49.4813,172.8,73.7,42.75,42.65,9,20.52,65,3570,3630,0,43,42.5
2020-09-21 02:44:49.7288,172.8,73.7,42.75,42.65,8.9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:44:49.9763,172.8,73.7,42.75,42.65,9.1,20.52,63,50,50,0,43,42.5
2020-09-21 02:44:50.2238,172.8,73.7,42.75,42.65,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:44:50.4713,172.8,73.7,42.75,42.65,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:44:50.7188,172.8,73.7,42.75,42.65,9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:44:50.9663,172.8,73.7,42.75,42.65,9,20.52,7,3630,24.8,3.7,43,42.5
2020-09-21 02:44:51.2138,172.8,73.7,42.75,42.65,9,20.52,1,732.2,5,24,43,42.5
2020-09-21 02:44:51.4613,172.8,73.7,42.75,42.65,9.1,20.51,2,731.7,5.4,24,43,42.5
2020-09-21 02:44:51.7097,172.8,73.7,42.75,42.65,8.9,20.52,61,734.8,727.2,0,43,42.5
2020-09-21 02:44:51.9594,172.8,73.7,42.75,42.65,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:44:52.2091,172.8,73.7,42.75,42.65,9,20.52,64,9.5,9.8,0,43,42.5
2020-09-21 02:44:52.4589,172.8,73.7,42.75,42.65,9,20.52,3,732.2,5,23,43,42.5
2020-09-21 02:44:52.7095,172.8,73.7,42.75,42.65,9.1,20.52,4,731.7,5.4,23,43,42.5
2020-09-21 02:44:52.9622,172.8,73.7,42.75,42.65,9,20.52,65,3570,3630,0,43,42.5
2020-09-21 02:44:53.2148,172.8,73.7,42.75,42.65,9,20.52,66,5190,5190,0,43,42.5
2020-09-21 02:44:53.4674,172.8,73.7,42.75,42.65,9.1,20.52,1,732.2,5,24,43,42.5
2020-09-21 02:44:53.7200,172.8,73.7,42.75,42.65,9,20.52,2,731.7,5.4,24,43,42.5
2020-09-21 02:44:53.9728,172.8,73.7,42.75,42.65,9,20.52,65,3570,3630,0,43,42.5
2020-09-21 02:44:54.2255,172.8,73.7,42.75,42.65,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:44:54.4783,172.8,73.7,42.75,42.65,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:44:54.7301,172.8,73.7,42.75,42.65,9.1,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:44:54.9775,172.8,73.7,42.75,42.65,9,20.58,52,3.74,3.72,0,43,42.5
2020-09-21 02:44:55.2250,172.8,73.7,42.75,42.65,8.9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:44:55.4725,172.8,73.7,42.75,42.65,9,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:44:55.7199,172.8,73.7,42.75,42.65,9,20.52,1,732,5,24,43,42.5
2020-09-21 02:44:55.9672,172.8,73.7,42.75,42.65,9,20.51,2,731.7,5.4,24,43,42.5
2020-09-21 02:44:56.2145,172.8,73.7,42.75,42.65,9,20.51,61,734.8,727.1,0,43,42.5
2020-09-21 02:44:56.4618,172.8,73.7,42.75,42.65,8.9,20.52,62,425,425,0,43,42.5
2020-09-21 02:44:56.7090,172.8,73.7,42.75,42.65,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:44:56.9563,172.8,73.7,42.75,42.65,9,20.52,3,732,5,23,43,42.5
2020-09-21 02:44:57.2036,172.8,73.7,42.75,42.65,9,20.53,4,731.7,5.4,23,43,42.5
2020-09-21 02:44:57.4509,172.8,73.7,42.75,42.65,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:44:57.6982,172.8,73.7,42.75,42.65,8.9,20.53,66,5190,5190,0,43,42.5
2020-09-21 02:44:57.9456,172.8,73.7,42.75,42.65,9,20.52,1,732,5,24,43,42.5
2020-09-21 02:44:58.1929,172.8,73.7,42.75,42.65,9.1,20.53,2,731.7,5.4,24,43,42.5
2020-09-21 02:44:58.4402,172.8,73.7,42.75,42.65,9,20.52,65,3570,3640,0,43,42.5
2020-09-21 02:44:58.6876,172.8,73.7,42.75,42.65,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:44:58.9349,172.8,73.7,42.75,42.65,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:44:59.1822,172.8,73.7,42.75,42.65,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:44:59.4295,172.8,73.7,42.75,42.65,9.1,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:44:59.6767,172.8,73.7,42.75,42.65,9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:44:59.9240,172.8,73.7,42.75,42.65,9,20.52,7,3630,24.8,3.7,43,42.5
2020-09-21 02:45:00.1761,172.8,73.7,42.75,42.65,9,20.53,1,732,5,24,43,42.5
2020-09-21 02:45:00.4286,172.8,73.7,42.75,42.65,9,20.52,2,731.7,5.4,24,43,42.5
2020-09-21 02:45:00.6811,172.8,73.7,42.75,42.65,9.1,20.52,61,734.7,727.1,0,43,42.5
2020-09-21 02:45:00.9336,172.8,73.7,42.75,42.65,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:45:01.1859,172.8,73.7,42.75,42.65,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:45:01.4382,172.8,73.7,42.75,42.65,9.1,20.52,3,732,5,23,43,42.5
2020-09-21 02:45:01.6905,172.8,73.7,42.75,42.65,9,20.52,4,731.7,5.4,23,43,42.5
2020-09-21 02:45:01.9428,172.8,73.7,42.75,42.65,9,20.52,65,3570,3630,0,43,42.5
2020-09-21 02:45:02.1911,172.8,73.7,42.75,42.65,9,20.52,66,5180,5190,0,43,42.5
2020-09-21 02:45:02.4384,172.8,73.7,42.75,42.65,9,20.52,1,732.1,4.8,24,43,42.5
2020-09-21 02:45:02.6857,172.8,73.7,42.75,42.65,9,20.52,2,731.6,5.4,24,43,42.5
2020-09-21 02:45:02.9330,172.8,73.7,42.75,42.65,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:45:03.1834,172.8,73.7,42.75,42.65,8.9,20.53,51,3.74,3.72,0,43,42.5
2020-09-21 02:45:03.4359,172.8,73.7,42.75,42.65,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:45:03.6885,172.8,73.7,42.75,42.65,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:45:03.9411,172.8,73.7,42.75,42.65,9,20.53,52,3.74,3.72,0,43,42.5
2020-09-21 02:45:04.1929,172.8,73.7,42.75,42.65,9.1,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:45:04.4439,172.8,73.7,42.75,42.65,8.9,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:45:04.6950,172.8,73.7,42.75,42.65,9,20.52,1,732.1,4.8,24,43,42.5
2020-09-21 02:45:04.9460,172.8,73.7,42.75,42.65,9.1,20.52,2,731.6,5.4,24,43,42.5
2020-09-21 02:45:05.1979,172.8,73.7,42.75,42.65,9,20.52,61,734.8,727.1,0,43,42.5
2020-09-21 02:45:05.4504,172.8,73.7,42.75,42.65,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:45:05.7029,172.8,73.7,42.75,42.65,9,20.52,64,9.6,9.8,0,43,42.5
2020-09-21 02:45:05.9555,172.8,73.7,42.75,42.65,9,20.52,3,732.1,4.8,23,43,42.5
2020-09-21 02:45:06.2081,172.8,73.7,42.75,42.65,9.1,20.52,4,731.6,5.4,23,43,42.5
2020-09-21 02:45:06.4608,172.8,73.7,42.75,42.65,9,20.51,65,3580,3640,0,43,42.5
2020-09-21 02:45:06.7136,172.8,73.7,42.75,42.65,9,20.52,66,5190,5190,0,43,42.5
2020-09-21 02:45:06.9663,172.8,73.7,42.75,42.65,9,20.53,1,732.1,4.8,24,43,42.5
2020-09-21 02:45:07.2190,172.8,73.7,42.75,42.65,9,20.53,2,731.6,5.4,24,43,42.5
2020-09-21 02:45:07.4716,172.8,73.7,42.75,42.65,9.1,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:45:07.7242,172.8,73.7,42.75,42.65,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:45:07.9767,172.8,73.7,42.75,42.65,8.9,20.52,63,50,50,0,43,42.5
2020-09-21 02:45:08.2260,172.8,73.7,42.75,42.65,9.1,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:45:08.4732,172.8,73.7,42.75,42.65,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:45:08.7205,172.8,73.7,42.75,42.65,9,20.52,6,3570,24.7,3.7,43,42.5
2020-09-21 02:45:08.9677,172.8,73.7,42.75,42.65,9,20.52,7,3630,24.8,3.7,43,42.5
2020-09-21 02:45:09.2150,172.8,73.7,42.75,42.65,9,20.51,1,732.1,4.8,24,43,42.5
2020-09-21 02:45:09.4623,172.8,73.7,42.75,42.65,9,20.52,2,731.6,5.4,24,43,42.5
2020-09-21 02:45:09.7097,172.8,73.7,42.75,42.65,9,20.52,61,734.8,727.1,0,43,42.5
2020-09-21 02:45:09.9570,172.8,73.7,42.75,42.65,8.9,20.52,62,425,425,0,43,42.5
2020-09-21 02:45:10.2043,172.8,73.7,42.75,42.65,9,20.52,64,9.5,9.8,0,43,42.5
2020-09-21 02:45:10.4557,172.8,73.7,42.75,42.65,9,20.52,3,732.2,4.8,23,43,42.5
2020-09-21 02:45:10.7082,172.8,73.7,42.75,42.65,9,20.52,4,731.8,5.4,23,43,42.5
2020-09-21 02:45:10.9607,172.8,73.7,42.75,42.65,9.1,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:45:11.2133,172.8,73.7,42.75,42.65,8.9,20.52,66,5190,5190,0,43,42.5
2020-09-21 02:45:11.4658,172.8,73.7,42.75,42.65,9,20.52,1,732.2,4.8,24,43,42.5
2020-09-21 02:45:11.7185,172.8,73.7,42.75,42.65,9.1,20.55,2,731.8,5.4,24,43,42.5
2020-09-21 02:45:11.9711,172.8,73.7,42.75,42.65,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:45:12.2237,172.8,73.7,42.75,42.65,9.1,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:45:12.4763,172.8,73.7,42.75,42.65,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:45:12.7292,172.8,73.7,42.75,42.65,9,20.54,67,24.7,24.8,0,43,42.5
2020-09-21 02:45:12.9820,172.8,73.7,42.75,42.65,9.1,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:45:13.2349,172.8,73.7,42.75,42.65,9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:45:13.4877,172.8,73.7,42.75,42.65,9,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:45:13.7406,172.8,73.7,42.75,42.65,9,20.51,1,732.2,4.8,24,43,42.5
2020-09-21 02:45:13.9934,172.8,73.7,42.75,42.65,9,20.52,2,731.8,5.4,24,43,42.5
2020-09-21 02:45:14.2463,172.8,73.7,42.75,42.65,9,20.55,61,734.8,727.1,0,43,42.5
2020-09-21 02:45:14.4992,172.8,73.7,42.75,42.65,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:45:14.7490,172.8,73.7,42.75,42.65,8.9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:45:14.9965,172.8,73.7,42.75,42.65,9,20.52,3,732.2,4.8,23,43,42.5
2020-09-21 02:45:15.2440,172.8,73.7,42.75,42.65,9,20.52,4,731.8,5.4,23,43,42.5
2020-09-21 02:45:15.4916,172.8,73.7,42.75,42.65,9,20.51,65,3580,3640,0,43,42.5
2020-09-21 02:45:15.7391,172.8,73.7,42.75,42.65,9,20.52,66,5180,5190,0,43,42.5
2020-09-21 02:45:15.9865,172.8,73.7,42.75,42.65,9,20.52,1,732.2,4.8,24,43,42.5
2020-09-21 02:45:16.2340,172.8,73.7,42.75,42.65,9,20.52,2,731.8,5.4,24,43,42.5
2020-09-21 02:45:16.4814,172.8,73.7,42.75,42.65,9.1,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:45:16.7288,172.8,73.7,42.75,42.65,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:45:16.9800,172.8,73.7,42.75,42.65,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:45:17.2314,172.8,73.7,42.75,42.65,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:45:17.4827,172.8,73.7,42.75,42.65,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:45:17.7341,172.8,73.7,42.75,42.65,9.1,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:45:17.9846,172.8,73.7,42.75,42.65,9,20.51,7,3640,24.8,3.7,43,42.5
2020-09-21 02:45:18.2338,172.8,73.7,42.75,42.65,9,20.52,1,732.2,5,24,43,42.5
2020-09-21 02:45:18.4829,172.8,73.7,42.75,42.65,9,20.52,2,731.8,5.4,24,43,42.5
2020-09-21 02:45:18.7321,172.8,73.7,42.75,42.65,9,20.52,61,734.8,727.1,0,43,42.5
2020-09-21 02:45:18.9812,172.8,73.7,42.75,42.65,9.1,20.52,62,425,425,0,43,42.5
2020-09-21 02:45:19.2340,172.8,73.7,42.75,42.65,9,20.53,64,9.6,9.8,0,43,42.5
2020-09-21 02:45:19.4870,172.8,73.7,42.75,42.65,8.9,20.52,3,732.2,5,23,43,42.5
2020-09-21 02:45:19.7399,172.8,73.7,42.75,42.65,9.1,20.52,4,731.8,5.4,23,43,42.5
2020-09-21 02:45:19.9928,172.8,73.7,42.75,42.65,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:45:20.2404,172.8,73.7,42.75,42.65,9,20.51,66,5190,5190,0,43,42.5
2020-09-21 02:45:20.4877,172.8,73.7,42.75,42.65,9,20.52,1,732.2,5,24,43,42.5
2020-09-21 02:45:20.7349,172.8,73.7,42.75,42.65,9,20.52,2,731.8,5.4,24,43,42.5
2020-09-21 02:45:20.9822,172.8,73.7,42.75,42.65,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:45:21.2295,172.8,73.7,42.75,42.65,9,20.51,51,3.74,3.72,0,43,42.5
2020-09-21 02:45:21.4768,172.8,73.7,42.75,42.65,8.9,20.52,63,50,50,0,43,42.5
2020-09-21 02:45:21.7241,172.8,73.7,42.75,42.65,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:45:21.9714,172.8,73.7,42.75,42.65,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:45:22.2188,172.8,73.7,42.75,42.65,9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:45:22.4662,172.8,73.7,42.75,42.65,9.1,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:45:22.7136,172.8,73.7,42.75,42.65,8.9,20.52,1,732.2,5,24,43,42.5
2020-09-21 02:45:22.9611,172.8,73.7,42.75,42.65,9,20.52,2,731.8,5.4,24,43,42.5
2020-09-21 02:45:23.2083,172.8,73.7,42.75,42.65,9.1,20.52,61,734.8,727.1,0,43,42.5
2020-09-21 02:45:23.4554,172.8,73.7,42.75,42.65,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:45:23.7025,172.8,73.7,42.75,42.65,9,20.52,64,9.5,9.8,0,43,42.5
2020-09-21 02:45:23.9496,172.8,73.7,42.75,42.65,9,20.52,3,732.2,5,23,43,42.5
2020-09-21 02:45:24.1976,172.8,73.7,42.75,42.65,9,20.52,4,731.8,5.4,23,43,42.5
2020-09-21 02:45:24.4502,172.8,73.7,42.75,42.65,9.1,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:45:24.7028,172.8,73.7,42.75,42.65,9,20.53,66,5190,5190,0,43,42.5
2020-09-21 02:45:24.9554,172.8,73.7,42.75,42.65,9,20.52,1,732.3,5,24,43,42.5
2020-09-21 02:45:25.2074,172.8,73.7,42.75,42.65,9,20.52,2,731.7,5.4,24,43,42.5
2020-09-21 02:45:25.4546,172.8,73.7,42.75,42.65,9,20.52,65,3570,3640,0,43,42.5
2020-09-21 02:45:25.7019,172.8,73.7,42.75,42.65,9.1,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:45:25.9492,172.8,73.7,42.75,42.65,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:45:26.1965,172.8,73.7,42.75,42.65,8.9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:45:26.4438,172.8,73.7,42.75,42.65,9.1,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:45:26.6911,172.8,73.7,42.75,42.65,9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:45:26.9384,172.8,73.7,42.75,42.65,9,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:45:27.1857,172.8,73.7,42.75,42.65,9,20.51,1,732.3,5,24,43,42.5
2020-09-21 02:45:27.4369,172.8,73.7,42.75,42.65,9,20.52,2,731.7,5.4,24,43,42.5
2020-09-21 02:45:27.6895,172.8,73.7,42.75,42.65,9,20.52,61,734.8,727.1,0,43,42.5
2020-09-21 02:45:27.9421,172.8,73.7,42.75,42.65,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:45:28.1946,172.8,73.7,42.75,42.65,9,20.52,64,9.6,9.8,0,43,42.5
2020-09-21 02:45:28.4472,172.8,73.7,42.75,42.65,9,20.52,3,732.3,5,23,43,42.5
2020-09-21 02:45:28.6997,172.8,73.7,42.75,42.65,9,20.52,4,731.7,5.4,23,43,42.5
2020-09-21 02:45:28.9523,172.8,73.7,42.75,42.65,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:45:29.2048,172.8,73.7,42.75,42.65,9.1,20.52,66,5180,5190,0,43,42.5
2020-09-21 02:45:29.4574,172.8,73.7,42.75,42.65,8.9,20.52,1,732.3,5,24,43,42.5
2020-09-21 02:45:29.7100,172.8,73.7,42.75,42.65,9,20.52,2,731.7,5.4,24,43,42.5
2020-09-21 02:45:29.9626,172.8,73.7,42.75,42.65,9.1,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:45:30.2153,172.8,73.7,42.75,42.65,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:45:30.4679,172.8,73.7,42.75,42.65,9.1,20.53,63,50,50,0,43,42.5
2020-09-21 02:45:30.7207,172.8,73.7,42.75,42.65,9,20.5,67,24.7,24.8,0,43,42.5
2020-09-21 02:45:30.9734,172.8,73.7,42.75,42.65,9,20.53,52,3.74,3.72,0,43,42.5
2020-09-21 02:45:31.2262,172.8,73.7,42.75,42.65,9.1,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:45:31.4768,172.8,73.7,42.75,42.65,9,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:45:31.7240,172.8,73.7,42.75,42.65,9,20.52,1,732.2,4.8,24,43,42.5
2020-09-21 02:45:31.9711,172.8,73.7,42.75,42.65,9,20.49,2,731.8,5.4,24,43,42.5
2020-09-21 02:45:32.2183,172.8,73.7,42.75,42.65,9,20.52,61,734.8,727.1,0,43,42.5
2020-09-21 02:45:32.4655,172.8,73.7,42.75,42.65,9.1,20.52,62,425,425,0,43,42.5
2020-09-21 02:45:32.7180,172.8,73.7,42.75,42.65,9,20.52,64,9.5,9.7,0,43,42.5
2020-09-21 02:45:32.9706,172.8,73.7,42.75,42.65,8.9,20.52,3,732.2,4.8,23,43,42.5
2020-09-21 02:45:33.2233,172.8,73.7,42.75,42.65,9,20.5,4,731.8,5.4,23,43,42.5
2020-09-21 02:45:33.4759,172.8,73.7,42.75,42.65,9,20.52,65,3570,3630,0,43,42.5
2020-09-21 02:45:33.7286,172.8,73.7,42.75,42.65,9,20.5,66,5190,5190,0,43,42.5
2020-09-21 02:45:33.9813,172.8,73.7,42.75,42.65,9,20.52,1,732.2,4.8,24,43,42.5
2020-09-21 02:45:34.2340,172.8,73.7,42.75,42.65,8.9,20.52,2,731.8,5.4,24,43,42.5
2020-09-21 02:45:34.4867,172.8,73.7,42.75,42.65,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:45:34.7394,172.8,73.7,42.75,42.65,9,20.52,51,3.74,3.72,0,43,42.5
2020-09-21 02:45:34.9868,172.8,73.7,42.75,42.65,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:45:35.2342,172.8,73.7,42.75,42.65,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:45:35.4816,172.8,73.7,42.75,42.65,9,20.52,52,3.74,3.72,0,43,42.5
2020-09-21 02:45:35.7293,172.8,73.7,42.75,42.65,9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:45:35.9820,172.8,73.7,42.75,42.65,9.1,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:45:36.2347,172.8,73.7,42.75,42.65,9,20.52,1,732.2,4.8,24,43,42.5
2020-09-21 02:45:36.4874,172.8,73.7,42.75,42.65,9,20.52,2,731.8,5.4,24,43,42.5
2020-09-21 02:45:36.7401,172.8,73.7,42.75,42.65,9,20.52,61,734.8,727.1,0,43,42.5
2020-09-21 02:45:36.9887,172.8,73.7,42.75,42.65,9,20.52,62,425,425,0,43,42.5
2020-09-21 02:45:37.2359,172.8,73.7,42.75,42.65,9.1,20.52,64,9.6,9.8,0,43,42.5
2020-09-21 02:45:37.4831,172.8,73.7,42.75,42.65,9,20.52,3,732.2,4.8,23,43,42.5
2020-09-21 02:45:37.7304,172.8,73.7,42.75,42.65,8.9,20.52,4,731.8,5.4,23,43,42.5
2020-09-21 02:45:37.9797,172.8,73.7,42.75,42.65,9.1,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:45:38.2325,172.8,73.7,42.75,42.65,9,20.51,66,5200,5190,0,43,42.5
2020-09-21 02:45:38.4854,172.8,73.7,42.75,42.65,9,20.52,1,732.2,4.8,24,43,42.5
2020-09-21 02:45:38.7382,172.8,73.7,42.75,42.65,9,20.51,2,731.8,5.4,24,43,42.5
2020-09-21 02:45:38.9910,172.8,73.7,42.75,42.65,9,20.52,65,3580,3640,0,43,42.5
2020-09-21 02:45:39.2392,172.8,73.7,42.75,42.65,9,20.53,51,3.74,3.72,0,43,42.5
2020-09-21 02:45:39.4873,172.8,73.7,42.75,42.65,9,20.52,63,50,50,0,43,42.5
2020-09-21 02:45:39.7354,172.8,73.7,42.75,42.65,9,20.52,67,24.7,24.8,0,43,42.5
2020-09-21 02:45:39.9835,172.8,73.7,42.75,42.65,9,20.51,52,3.74,3.72,0,43,42.5
2020-09-21 02:45:40.2309,172.8,73.7,42.75,42.65,9,20.52,6,3580,24.7,3.7,43,42.5
2020-09-21 02:45:40.4783,172.8,73.7,42.75,42.65,9,20.52,7,3640,24.8,3.7,43,42.5
2020-09-21 02:45:40.7256,172.8,73.7,42.75,42.65,9.1,20.52,1,732.3,4.8,24,43,42.5
2020-09-21 02:45:40.9730,172.8,73.7,42.75,42.65,8.9,20.52,2,731.8,5.4,24,43,42.5
2020-09-21 02:45:41.2203,172.8,73.7,42.75,42.65,9,20.74,61,734.8,727.1,0,43,42.5
2020-09-21 02:45:41.4677,172.8,73.7,42.75,42.65,9.1,20.72,62,425,425,0,43,42.5
2020-09-21 02:45:41.7150,172.8,73.7,42.75,42.65,9,20.72,64,9.6,9.8,0,43,42.5
2020-09-21 02:45:41.9623,172.8,73.7,42.75,42.65,9,20.72,3,732.3,4.8,23,43,42.5
2020-09-21 02:45:42.2148,172.8,73.7,42.75,42.65,9,20.73,4,731.8,5.4,23,43,42.5
2020-09-21 02:45:42.4676,172.8,73.7,43,42.65,9,20.73,65,3570,3630,0,43,42.5
2020-09-21 02:45:42.7204,172.8,73.7,43,42.65,9.1,20.7,66,5190,5190,0,43,42.5
2020-09-21 02:45:42.9732,172.8,73.7,43,42.65,9,20.72,1,732.3,4.8,24,43,42.5
2020-09-21 02:45:43.2260,172.8,73.7,43,42.65,9,20.73,2,731.8,5.4,24,43,42.5
2020-09-21 02:45:43.4787,172.8,73.7,43,42.65,9,20.72,65,3580,3630,0,43,42.5
2020-09-21 02:45:43.7314,172.8,73.7,43,42.65,9,20.72,51,3.74,3.72,0,43,42.5
2020-09-21 02:45:43.9842,172.8,73.7,43,42.65,9.1,20.72,63,50,50,0,43,42.5
2020-09-21 02:45:44.2369,172.8,73.7,43,42.65,9,20.72,67,24.7,24.8,0,43,42.5
2020-09-21 02:45:44.4898,172.8,73.7,43,42.65,8.9,20.72,52,3.74,3.72,0,43,42.5
2020-09-21 02:45:44.7427,172.8,73.7,43,42.65,9.1,20.72,6,3580,24.7,3.7,43,42.5
2020-09-21 02:45:44.9956,172.8,73.7,43,42.65,9,20.72,7,3630,24.8,3.7,43,42.5
2020-09-21 02:45:45.2485,172.8,73.7,43,42.65,9,20.73,1,732.3,4.8,24,43,42.5
2020-09-21 02:45:45.4971,172.8,73.7,43,42.65,8.9,20.72,2,731.8,5.4,24,43,42.5
2020-09-21 02:45:45.7443,172.8,73.7,43,42.65,8.9,20.72,61,735,727.1,0,43,42.5
2020-09-21 02:45:45.9916,172.8,73.7,43,42.65,9,20.72,62,425,425,0,43,42.5
2020-09-21 02:45:46.2389,172.8,73.7,43,42.65,9,20.72,64,9.6,9.7,0,43,43
2020-09-21 02:45:46.4900,172.8,73.7,43,42.65,9,20.73,3,732.3,4.6,23,43,43
2020-09-21 02:45:46.7422,172.8,73.8,43,42.71,9,20.72,4,731.9,5.4,23,43,43
2020-09-21 02:45:46.9944,172.8,73.8,43,42.71,9,20.72,65,3580,3610,0,43,43
2020-09-21 02:45:47.2467,172.8,73.8,43,42.71,9,20.73,66,5190,5190,0,43,43
2020-09-21 02:45:47.4989,172.8,73.8,43,42.71,9.1,20.72,1,732.3,4.6,24,43,43
2020-09-21 02:45:47.7517,172.8,73.8,43,42.71,8.9,20.73,2,731.9,5.4,24,43,43
2020-09-21 02:45:48.0046,172.8,73.8,43,42.71,9,20.72,65,3580,3610,0,43,43
2020-09-21 02:45:48.2575,172.8,73.8,43,42.71,9,20.73,51,3.74,3.72,0,43,43
2020-09-21 02:45:48.5103,172.8,73.8,43,42.71,9,20.72,63,50,50,0,43,43
2020-09-21 02:45:48.7580,172.8,73.8,43,42.71,9.1,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:45:49.0056,172.8,73.8,43,42.71,9,20.73,52,3.74,3.72,0,43,43
2020-09-21 02:45:49.2532,172.8,73.8,43,42.71,9,20.72,6,3580,24.7,3.7,43,43
2020-09-21 02:45:49.5011,172.8,73.8,43,42.71,9.1,20.72,7,3620,24.8,3.7,43,43
2020-09-21 02:45:49.7529,172.8,73.8,43,42.71,9,20.72,1,732.3,4.6,24,43,43
2020-09-21 02:45:50.0047,172.8,73.8,43,42.71,9,20.73,2,731.9,5.4,24,43,43
2020-09-21 02:45:50.2566,172.8,73.8,43,42.71,9,20.72,61,734.9,727.2,0,43,43
2020-09-21 02:45:50.5084,172.8,73.8,43,42.71,8.9,20.72,62,425,425,0,43,43
2020-09-21 02:45:50.7560,172.8,73.8,43,42.71,9.1,20.72,64,9.5,9.7,0,43,43
2020-09-21 02:45:51.0035,172.8,73.8,43,42.71,9,20.72,3,732.3,4.6,23,43,43
2020-09-21 02:45:51.2511,172.8,73.8,43,42.71,8.9,20.72,4,731.9,5.4,23,43,43
2020-09-21 02:45:51.4986,172.8,73.8,43,42.71,9,20.72,65,3590,3610,0,43,43
2020-09-21 02:45:51.7484,172.8,73.8,43,42.71,9,20.72,66,5190,5190,0,43,43
2020-09-21 02:45:52.0000,172.8,73.8,43,42.71,9,20.72,1,732.3,4.6,24,43,43
2020-09-21 02:45:52.2516,172.8,73.8,43,42.71,8.9,20.73,2,731.9,5.4,24,43,43
2020-09-21 02:45:52.5032,172.8,73.8,43,42.71,8.9,20.72,65,3590,3610,0,43,43
