Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:45:52.7526,172.8,73.8,43,42.71,9,20.72,51,3.74,3.72,0,43,43
2020-09-21 02:45:53.0001,172.8,73.8,43,42.71,9,20.72,63,50,50,0,43,43
2020-09-21 02:45:53.2477,172.8,73.8,43,42.71,9,20.73,67,24.7,24.8,0,43,43
2020-09-21 02:45:53.4952,172.8,73.8,43,42.71,9,20.72,52,3.74,3.72,0,43,43
2020-09-21 02:45:53.7428,172.8,73.8,43,42.71,8.9,20.73,6,3590,24.7,3.7,43,43
2020-09-21 02:45:53.9902,172.8,73.8,43,42.71,9,20.72,7,3610,24.8,3.7,43,43
2020-09-21 02:45:54.2377,172.8,73.8,43,42.71,9.1,20.73,1,732.2,5,24,43,43
2020-09-21 02:45:54.4852,172.8,73.8,43,42.71,8.9,20.7,2,731.9,5.4,24,43,43
2020-09-21 02:45:54.7328,172.8,73.8,43,42.71,9,20.72,61,734.9,727.2,0,43,43
2020-09-21 02:45:54.9814,172.8,73.8,43,42.71,9,20.73,62,425,425,0,43,43
2020-09-21 02:45:55.2300,172.8,73.8,43,42.71,9,20.72,64,9.6,9.7,0,43,43
2020-09-21 02:45:55.4786,172.8,73.8,43,42.71,9.1,20.72,3,732.2,5,23,43,43
2020-09-21 02:45:55.7276,172.8,73.8,43,42.71,9,20.73,4,731.9,5.4,23,43,43
2020-09-21 02:45:55.9803,172.8,73.8,43,42.71,9,20.73,65,3590,3600,0,43,43
2020-09-21 02:45:56.2331,172.8,73.8,43,42.71,9,20.72,66,5190,5190,0,43,43
2020-09-21 02:45:56.4858,172.8,73.8,43,42.71,9,20.73,1,732.2,5,24,43,43
2020-09-21 02:45:56.7382,172.8,73.8,43,42.71,9,20.72,2,731.9,5.4,24,43,43
2020-09-21 02:45:56.9872,172.8,73.8,43,42.71,8.9,20.7,65,3590,3600,0,43,43
2020-09-21 02:45:57.2361,172.8,73.8,43,42.71,9,20.72,51,3.74,3.72,0,43,43
2020-09-21 02:45:57.4850,172.8,73.8,43,42.71,9.1,20.72,63,50,50,0,43,43
2020-09-21 02:45:57.7340,172.8,73.8,43,42.71,9,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:45:57.9824,172.8,73.8,43,42.71,9,20.72,52,3.74,3.72,0,43,43
2020-09-21 02:45:58.2301,172.8,73.8,43,42.71,9,20.75,6,3590,24.7,3.7,43,43
2020-09-21 02:45:58.4778,172.8,73.8,43,42.71,9,20.72,7,3610,24.8,3.7,43,43
2020-09-21 02:45:58.7255,172.8,73.8,43,42.71,9,20.72,1,732.2,5,24,43,43
2020-09-21 02:45:58.9732,172.8,73.8,43,42.71,8.9,20.73,2,731.9,5.4,24,43,43
2020-09-21 02:45:59.2259,172.8,73.8,43,42.71,8.9,20.72,61,735,727.2,0,43,43
2020-09-21 02:45:59.4787,172.8,73.8,43,42.71,9,20.73,62,425,425,0,43,43
2020-09-21 02:45:59.7314,172.8,74,43,42.82,9,20.73,64,9.6,9.7,0,43,43
2020-09-21 02:45:59.9842,172.8,74,43,42.82,9,20.72,3,732.2,5,23,43,43
2020-09-21 02:46:00.2370,172.8,74,43,42.82,9.1,20.72,4,731.9,5.4,23,43,43
2020-09-21 02:46:00.4897,172.8,74,43,42.82,8.9,20.72,65,3590,3600,0,43,43
2020-09-21 02:46:00.7425,172.8,74,43,42.82,9,20.72,66,5180,5180,0,43,43
2020-09-21 02:46:00.9953,172.8,74,43,42.82,9.1,20.72,1,732.2,5,24,43,43
2020-09-21 02:46:01.2480,172.8,74,43,42.82,9,20.72,2,731.8,5.4,24,43,43
2020-09-21 02:46:01.5007,172.8,74,43,42.82,9,20.72,65,3600,3610,0,43,43
2020-09-21 02:46:01.7534,172.8,74,43,42.82,9,20.72,51,3.74,3.72,0,43,43
2020-09-21 02:46:02.0061,172.8,74,43,42.82,9,20.73,63,50,50,0,43,43
2020-09-21 02:46:02.2591,172.8,74,43,42.82,9.1,20.73,67,24.7,24.8,0,43,43
2020-09-21 02:46:02.5120,172.8,74,43,42.82,9,20.72,52,3.74,3.72,0,43,43
2020-09-21 02:46:02.7650,172.8,74,43,42.82,8.9,20.73,6,3590,24.7,3.7,43,43
2020-09-21 02:46:03.0180,172.8,74,43,42.82,9,20.73,7,3610,24.8,3.7,43,43
2020-09-21 02:46:03.2655,172.8,74,43,42.82,9,20.72,1,732.2,5,24,43,43
2020-09-21 02:46:03.5130,172.8,74,43,42.82,9,20.72,2,731.8,5.4,24,43,43
2020-09-21 02:46:03.7606,172.8,74,43,42.82,9,20.72,61,734.9,727.3,0,43,43
2020-09-21 02:46:04.0081,172.8,74,43,42.82,8.9,20.72,62,425,425,0,43,43
2020-09-21 02:46:04.2554,172.8,74,43,42.82,9,20.72,64,9.6,9.7,0,43,43
2020-09-21 02:46:04.5026,172.8,74,43,42.82,9,20.72,3,732.2,5,23,43,43
2020-09-21 02:46:04.7498,172.8,74,43,42.82,9,20.72,4,731.8,5.4,23,43,43
2020-09-21 02:46:04.9970,172.8,74,43,42.82,9,20.72,65,3600,3610,0,43,43
2020-09-21 02:46:05.2443,172.8,74,43,42.82,9,20.72,66,5190,5190,0,43,43
2020-09-21 02:46:05.4916,172.8,74,43,42.82,9,20.72,1,732.2,5,24,43,43
2020-09-21 02:46:05.7390,172.8,74,43,42.82,9.1,20.73,2,731.8,5.4,24,43,43
2020-09-21 02:46:05.9864,172.8,74,43,42.82,8.9,20.72,65,3600,3610,0,43,43
2020-09-21 02:46:06.2337,172.8,74,43,42.82,9,20.73,51,3.74,3.72,0,43,43
2020-09-21 02:46:06.4812,172.8,74,43,42.82,9,20.72,63,50,50,0,43,43
2020-09-21 02:46:06.7288,172.8,74,43,42.82,9,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:46:06.9763,172.8,74,43,42.82,9.1,20.72,52,3.74,3.72,0,43,43
2020-09-21 02:46:07.2238,172.8,74,43,42.82,9,20.72,6,3600,24.7,3.7,43,43
2020-09-21 02:46:07.4713,172.8,74,43,42.82,9,20.72,7,3610,24.8,3.7,43,43
2020-09-21 02:46:07.7187,172.8,74,43,42.82,9,20.72,1,732.2,5,24,43,43
2020-09-21 02:46:07.9661,172.8,74,43,42.82,9,20.73,2,731.9,5.4,24,43,43
2020-09-21 02:46:08.2136,172.8,74,43,42.82,9,20.72,61,735,727.2,0,43,43
2020-09-21 02:46:08.4610,172.8,74,43,42.82,9,20.73,62,425,425,0,43,43
2020-09-21 02:46:08.7084,172.8,74,43,42.82,8.9,20.72,64,9.6,9.7,0,43,43
2020-09-21 02:46:08.9558,172.8,74,43,42.82,9.1,20.72,3,732.3,5,23,43,43
2020-09-21 02:46:09.2032,172.8,74,43,42.82,9,20.73,4,731.9,5.4,23,43,43
2020-09-21 02:46:09.4506,172.8,74,43,42.82,9,20.72,65,3600,3600,0,43,43
2020-09-21 02:46:09.6979,172.8,74,43,42.82,9,20.73,66,5190,5190,0,43,43
2020-09-21 02:46:09.9452,172.8,74,43,42.82,9,20.72,1,732.3,5,24,43,43
2020-09-21 02:46:10.1925,172.8,74,43,42.82,9.1,20.72,2,731.9,5.4,24,43,43
2020-09-21 02:46:10.4398,172.8,74,43,42.82,9,20.72,65,3610,3610,0,43,43
2020-09-21 02:46:10.6899,172.8,74,43,42.82,8.9,20.72,51,3.74,3.72,0,43,43
2020-09-21 02:46:10.9424,172.8,74,43,42.82,9,20.72,63,50,50,0,43,43
2020-09-21 02:46:11.1948,172.8,74,43,42.82,9,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:46:11.4473,172.8,74,43,42.82,9,20.72,52,3.74,3.72,0,43,43
2020-09-21 02:46:11.6998,172.8,74,43,42.82,9.1,20.72,6,3610,24.7,3.7,43,43
2020-09-21 02:46:11.9525,172.8,74,43,42.82,8.9,20.73,7,3610,24.8,3.7,43,43
2020-09-21 02:46:12.2051,172.8,74,43,42.82,9,20.72,1,732.3,5,24,43,43
2020-09-21 02:46:12.4578,172.8,74,43,42.82,9.1,20.72,2,731.9,5.4,24,43,43
2020-09-21 02:46:12.7104,172.8,74,43,42.82,9,20.72,61,735,727.2,0,43,43
2020-09-21 02:46:12.9589,172.8,74,43,42.82,9,20.7,62,425,425,0,43,43
2020-09-21 02:46:13.2063,172.8,74,43,42.82,9,20.72,64,9.6,9.7,0,43,43
2020-09-21 02:46:13.4536,172.8,74,43,42.82,9,20.73,3,732.3,5,23,43,43
2020-09-21 02:46:13.7010,172.8,74,43,42.82,9.1,20.72,4,731.9,5.4,23,43,43
2020-09-21 02:46:13.9484,172.8,74,43,42.82,9,20.73,65,3600,3600,0,43,43
2020-09-21 02:46:14.1956,172.8,74,43,42.82,9,20.72,66,5190,5190,0,43,43
2020-09-21 02:46:14.4428,172.8,74,43,42.82,9,20.72,1,732.3,5,24,43,43
2020-09-21 02:46:14.6900,172.8,74,43,42.82,9,20.73,2,731.9,5.4,24,43,43
2020-09-21 02:46:14.9372,172.8,74,43,42.82,9.1,20.72,65,3610,3610,0,43,43
2020-09-21 02:46:15.1845,172.8,74,43,42.82,8.9,20.73,51,3.74,3.72,0,43,43
2020-09-21 02:46:15.4318,172.8,74,43,42.82,8.9,20.72,63,50,50,0,43,43
2020-09-21 02:46:15.6791,172.8,74,43,42.82,9.1,20.73,67,24.7,24.8,0,43,43
2020-09-21 02:46:15.9264,172.8,74,43,42.82,9,20.72,52,3.74,3.72,0,43,43
2020-09-21 02:46:16.1754,172.8,74,43,42.82,9,20.72,6,3610,24.7,3.7,43,43
2020-09-21 02:46:16.4258,172.8,74,43,42.82,9,20.72,7,3610,24.8,3.7,43,43
2020-09-21 02:46:16.6761,172.8,74,43,42.82,9,20.74,1,732.3,5,24,43,43
2020-09-21 02:46:16.9265,172.8,74,43,42.82,9,20.72,2,731.9,5.4,24,43,43
2020-09-21 02:46:17.1756,172.8,74,43,42.82,9,20.72,61,735,727.2,0,43,43
2020-09-21 02:46:17.4228,172.8,74,43,42.82,8.9,20.73,62,425,425,0,43,43
2020-09-21 02:46:17.6700,172.8,74,43,42.82,9,20.72,64,9.6,9.7,0,43,43
2020-09-21 02:46:17.9173,172.8,74,43,42.82,9,20.73,3,732.3,5,23,43,43
2020-09-21 02:46:18.1655,172.8,74,43,42.82,9,20.73,4,731.9,5.4,23,43,43
2020-09-21 02:46:18.4179,172.8,74,43,42.82,9.1,20.72,65,3610,3610,0,43,43
2020-09-21 02:46:18.6703,172.8,74,43,42.82,8.9,20.73,66,5190,5190,0,43,43
2020-09-21 02:46:18.9227,172.8,74,43,42.82,9,20.72,1,732.3,5,24,43,43
2020-09-21 02:46:19.1751,172.8,74,43,42.82,9.1,20.74,2,731.9,5.4,24,43,43
2020-09-21 02:46:19.4275,172.8,74,43,42.82,9,20.72,65,3600,3600,0,43,43
2020-09-21 02:46:19.6799,172.8,74,43,42.82,9,20.72,51,3.74,3.72,0,43,43
2020-09-21 02:46:19.9323,172.8,74,43,42.82,9,20.72,63,50,50,0,43,43
2020-09-21 02:46:20.1847,172.8,74,43,42.82,9,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:46:20.4351,172.8,74,43,42.82,9.1,20.74,52,3.74,3.72,0,43,43
2020-09-21 02:46:20.6824,172.8,74,43,42.82,9,20.72,6,3600,24.7,3.7,43,43
2020-09-21 02:46:20.9298,172.8,74,43,42.82,9,20.72,7,3600,24.8,3.7,43,43
2020-09-21 02:46:21.1771,172.8,74,43,42.82,9,20.72,1,732.3,5,24,43,43
2020-09-21 02:46:21.4244,172.8,74,43,42.82,9,20.72,2,731.9,5.4,24,43,43
2020-09-21 02:46:21.6717,172.8,74,43,42.82,9.1,20.73,61,734.9,727.2,0,43,43
2020-09-21 02:46:21.9189,172.8,74,43,42.82,9,20.72,62,425,425,0,43,43
2020-09-21 02:46:22.1662,172.8,74,43,42.82,8.9,20.72,64,9.6,9.7,0,43,43
2020-09-21 02:46:22.4134,172.8,74.1,43,42.88,9,20.72,3,732.3,5,23,43,43
2020-09-21 02:46:22.6658,172.8,74.1,43,42.88,9,20.72,4,731.9,5.4,23,43,43
2020-09-21 02:46:22.9182,172.8,74.1,43,42.88,9,20.72,65,3600,3610,0,43,43
2020-09-21 02:46:23.1706,172.8,74.1,43,42.88,9.1,20.72,66,5190,5190,0,43,43
2020-09-21 02:46:23.4230,172.8,74.1,43,42.88,8.9,20.72,1,732.3,5,24,43,43
2020-09-21 02:46:23.6705,172.8,74.1,43,42.88,9,20.73,2,731.9,5.4,24,43,43
2020-09-21 02:46:23.9177,172.8,74.1,43,42.88,9.1,20.73,65,3610,3610,0,43,43
2020-09-21 02:46:24.1650,172.8,74.1,43,42.88,9,20.72,51,3.74,3.72,0,43,43
2020-09-21 02:46:24.4122,172.8,74.1,43,42.88,9,20.72,63,50,50,0,43,43
2020-09-21 02:46:24.6595,172.8,74.1,43,42.88,9,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:46:24.9067,172.8,74.1,43,42.88,9,20.72,52,3.74,3.72,0,43,43
2020-09-21 02:46:25.1540,172.8,74.1,43,42.88,9.1,20.73,6,3610,24.7,3.7,43,43
2020-09-21 02:46:25.4012,172.8,74.1,43,42.88,9,20.73,7,3610,24.8,3.7,43,43
2020-09-21 02:46:25.6484,172.8,74.1,43,42.88,9,20.72,1,732.3,5,24,43,43
2020-09-21 02:46:25.8956,172.8,74.1,43,42.88,9,20.72,2,731.9,5.4,24,43,43
2020-09-21 02:46:26.1427,172.8,74.1,43,42.88,9,20.72,61,735.1,727.1,0,43,43
2020-09-21 02:46:26.3899,172.8,74.1,43,42.88,9.1,20.72,62,425,425,0,43,43
2020-09-21 02:46:26.6418,172.8,74.1,43,42.88,9,20.72,64,9.6,9.8,0,43,43
2020-09-21 02:46:26.8943,172.8,74.1,43,42.88,8.9,20.72,3,732.3,5,23,43,43
2020-09-21 02:46:27.1469,172.8,74.1,43,42.88,9.1,20.72,4,731.9,5.4,23,43,43
2020-09-21 02:46:27.3994,172.8,74.1,43,42.88,9,20.73,65,3600,3610,0,43,43
2020-09-21 02:46:27.6518,172.8,74.1,43,42.88,9,20.72,66,5190,5190,0,43,43
2020-09-21 02:46:27.9042,172.8,74.1,43,42.88,9,20.72,1,732.3,5,24,43,43
2020-09-21 02:46:28.1566,172.8,74.1,43,42.88,9,20.74,2,731.9,5.4,24,43,43
2020-09-21 02:46:28.4090,172.8,74.1,43,42.88,9.1,20.72,65,3610,3610,0,43,43
2020-09-21 02:46:28.6610,172.8,74.1,43,42.88,9,20.72,51,3.74,3.72,0,43,43
2020-09-21 02:46:28.9109,172.8,74.1,43,42.88,8.9,20.72,63,50,50,0,43,43
2020-09-21 02:46:29.1608,172.8,74.1,43,42.88,9,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:46:29.4107,172.8,74.1,43,42.88,9,20.73,52,3.74,3.72,0,43,43
2020-09-21 02:46:29.6611,172.8,74.1,43,42.88,9,20.72,6,3610,24.7,3.7,43,43
2020-09-21 02:46:29.9129,172.8,74.1,43,42.88,9.1,20.72,7,3610,24.8,3.7,43,43
2020-09-21 02:46:30.1648,172.8,74.1,43,42.88,8.9,20.72,1,732.3,5,24,43,43
2020-09-21 02:46:30.4166,172.8,74.1,43,42.88,9,20.72,2,731.9,5.4,24,43,43
2020-09-21 02:46:30.6675,172.8,74.1,43,42.88,9.1,20.72,61,735,727.3,0,43,43
2020-09-21 02:46:30.9147,172.8,74.1,43,42.88,9,20.72,62,425,425,0,43,43
2020-09-21 02:46:31.1618,172.8,74.1,43,42.88,9,20.73,64,9.6,9.8,0,43,43
2020-09-21 02:46:31.4090,172.8,74.1,43,42.88,9,20.72,3,732.3,5,23,43,43
2020-09-21 02:46:31.6561,172.8,74.1,43,42.88,9,20.72,4,731.9,5.4,23,43,43
2020-09-21 02:46:31.9075,172.8,74.1,43,42.88,9.1,20.73,65,3610,3610,0,43,43
2020-09-21 02:46:32.1600,172.8,74.1,43,42.88,9,20.72,66,5200,5200,0,43,43
2020-09-21 02:46:32.4125,172.8,74.1,43,42.88,9,20.72,1,732.3,5,24,43,43
2020-09-21 02:46:32.6650,172.8,74.1,43,42.88,9,20.73,2,731.9,5.4,24,43,43
2020-09-21 02:46:32.9178,172.8,74.1,43,42.88,9,20.72,65,3610,3610,0,43,43
2020-09-21 02:46:33.1707,172.8,74.1,43,42.88,9.1,20.72,51,3.74,3.72,0,43,43
2020-09-21 02:46:33.4236,172.8,74.1,43,42.88,8.9,20.72,63,50,50,0,43,43
2020-09-21 02:46:33.6765,172.8,74.1,43,42.88,8.9,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:46:33.9290,172.8,74.1,43,42.88,9.1,20.72,52,3.74,3.72,0,43,43
2020-09-21 02:46:34.1815,172.8,74.1,43,42.88,9,20.7,6,3610,24.7,3.7,43,43
2020-09-21 02:46:34.4339,172.8,74.1,43,42.88,9,20.73,7,3610,24.8,3.7,43,43
2020-09-21 02:46:34.6864,172.8,74.1,43,42.88,8.9,20.72,1,732.3,5,24,43,43
2020-09-21 02:46:34.9372,172.8,74.1,43,42.88,8.9,20.72,2,731.9,5.4,24,43,43
2020-09-21 02:46:35.1877,172.8,74.1,43,42.88,9.1,20.72,61,735,727.3,0,43,43
2020-09-21 02:46:35.4382,172.8,74.1,43,42.88,9,20.73,62,425,425,0,43,43
2020-09-21 02:46:35.6887,172.8,74.1,43,42.88,9,20.72,64,9.6,9.8,0,43,43
2020-09-21 02:46:35.9367,172.8,74.1,43,42.88,9,20.73,3,732.3,5,23,43,43
2020-09-21 02:46:36.1841,172.8,74.1,43,42.88,9,20.72,4,731.9,5.4,23,43,43
2020-09-21 02:46:36.4315,172.8,74.1,43,42.88,9,20.72,65,3610,3610,0,43,43
2020-09-21 02:46:36.6789,172.8,74.1,43,42.88,9.1,20.72,66,5190,5190,0,43,43
2020-09-21 02:46:36.9284,172.8,74.1,43,42.88,8.9,20.72,1,732.3,5,24,43,43
2020-09-21 02:46:37.1811,172.8,74.1,43,42.88,9,20.72,2,731.9,5.4,24,43,43
2020-09-21 02:46:37.4339,172.8,74.1,43,42.88,9,20.72,65,3610,3610,0,43,43
2020-09-21 02:46:37.6866,172.8,74.1,43,42.88,9,20.72,51,3.74,3.72,0,43,43
2020-09-21 02:46:37.9393,172.8,74.1,43,42.88,9.1,20.72,63,50,50,0,43,43
2020-09-21 02:46:38.1921,172.8,74.1,43,42.88,9,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:46:38.4449,172.8,74.1,43,42.88,9.1,20.72,52,3.74,3.72,0,43,43
2020-09-21 02:46:38.6976,172.8,74.1,43,42.88,9.1,20.72,6,3610,24.7,3.7,43,43
2020-09-21 02:46:38.9503,172.8,74.1,43,42.88,9,20.73,7,3610,24.8,3.7,43,43
2020-09-21 02:46:39.2030,172.8,74.1,43,42.88,9,20.73,1,732.3,5,24,43,43
2020-09-21 02:46:39.4556,172.8,74.1,43,42.88,9,20.72,2,731.9,5.4,24,43,43
2020-09-21 02:46:39.7082,172.8,74.1,43,42.88,9,20.73,61,735,727.3,0,43,43
2020-09-21 02:46:39.9608,172.8,74.1,43,42.88,9.1,20.72,62,425,425,0,43,43
2020-09-21 02:46:40.2136,172.8,74.1,43,42.88,9,20.72,64,9.6,9.7,0,43,43
2020-09-21 02:46:40.4665,172.8,74.1,43,42.88,8.9,20.72,3,732.3,5,23,43,43
2020-09-21 02:46:40.7193,172.8,74.1,43,42.88,9,20.72,4,731.9,5.4,23,43,43
2020-09-21 02:46:40.9721,172.8,74.1,43,42.88,9,20.72,65,3600,3610,0,43,43
2020-09-21 02:46:41.2196,172.8,74.1,43,42.88,9,20.72,66,5190,5190,0,43,43
2020-09-21 02:46:41.4670,172.8,74.1,43,42.88,8.9,20.72,1,732.3,5,24,43,43
2020-09-21 02:46:41.7145,172.8,74.1,43,42.88,9,20.72,2,731.9,5.4,24,43,43
2020-09-21 02:46:41.9619,172.8,74.1,43,42.88,9,20.72,65,3610,3610,0,43,43
2020-09-21 02:46:42.2091,172.8,74.1,43,42.88,9,20.72,51,3.74,3.72,0,43,43
2020-09-21 02:46:42.4563,172.8,74.1,43,42.88,9,20.72,63,50,50,0,43,43
2020-09-21 02:46:42.7036,172.8,74.1,43,42.88,9,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:46:42.9508,172.8,74.1,43,42.88,9,20.72,52,3.74,3.72,0,43,43
2020-09-21 02:46:43.2010,172.8,74.1,43,42.88,9.1,20.73,6,3610,24.7,3.7,43,43
2020-09-21 02:46:43.4514,172.8,74.1,43,42.88,9.1,20.72,7,3610,24.8,3.7,43,43
2020-09-21 02:46:43.7018,172.8,74.1,43,42.88,8.9,20.72,1,732.3,5,24,43,43
2020-09-21 02:46:43.9522,172.8,74.1,43,42.88,9,20.73,2,731.9,5.4,24,43,43
2020-09-21 02:46:44.2008,172.8,74.1,43,42.88,9,20.76,61,735.1,727.3,0,43,43
2020-09-21 02:46:44.4483,172.8,74.1,43,42.88,9.1,20.73,62,425,425,0,43,43
2020-09-21 02:46:44.6957,172.8,74.1,43,42.88,9.1,20.73,64,9.6,9.7,0,43,43
2020-09-21 02:46:44.9431,172.8,74.1,43,42.88,9,20.72,3,732.4,5,23,43,43
2020-09-21 02:46:45.1906,172.8,74.1,43,42.88,9.1,20.72,4,732,5.4,23,43,43
2020-09-21 02:46:45.4380,172.8,74.1,43,42.88,9.1,20.73,65,3610,3610,0,43,43
2020-09-21 02:46:45.6854,172.8,74.1,43,42.88,9,20.72,66,5200,5200,0,43,43
2020-09-21 02:46:45.9329,172.8,74.1,43,42.88,9,20.73,1,732.4,5,24,43,43
2020-09-21 02:46:46.1833,172.8,74.1,43,42.88,9,20.72,2,732,5.4,24,43,43
2020-09-21 02:46:46.4357,172.8,74.1,43,42.88,9,20.72,65,3600,3600,0,43,43
2020-09-21 02:46:46.6881,172.8,74.1,43,42.88,9.1,20.73,51,3.74,3.72,0,43,43
2020-09-21 02:46:46.9406,172.8,74.1,43,42.88,9,20.72,63,50,50,0,43,43
2020-09-21 02:46:47.1920,172.8,74.1,43,42.88,8.9,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:46:47.4394,172.8,74.1,43,42.88,9,20.72,52,3.75,3.72,0,43,43
2020-09-21 02:46:47.6868,172.8,74.1,43,42.88,9,20.72,6,3600,24.7,3.7,43,43
2020-09-21 02:46:47.9342,172.8,74.1,43,42.88,9,20.72,7,3610,24.8,3.7,43,43
2020-09-21 02:46:48.1816,172.8,74.1,43,42.88,9.1,20.72,1,732.4,5,24,43,43
2020-09-21 02:46:48.4328,172.8,74.1,43,42.88,8.9,20.72,2,732,5.4,24,43,43
2020-09-21 02:46:48.6840,172.8,74.1,43,42.88,9.1,20.72,61,735,727.2,0,43,43
2020-09-21 02:46:48.9352,172.8,74.1,43,42.88,9.1,20.73,62,425,425,0,43,43
2020-09-21 02:46:49.1865,172.8,74.1,43,42.88,9,20.72,64,9.6,9.7,0,43,43
2020-09-21 02:46:49.4391,172.8,74.1,43,42.88,9,20.72,3,732.4,5,23,43,43
2020-09-21 02:46:49.6918,172.8,74.1,43,42.88,8.9,20.72,4,732,5.4,23,43,43
2020-09-21 02:46:49.9444,172.8,74.1,43,42.88,9,20.72,65,3600,3600,0,43,43
2020-09-21 02:46:50.1971,172.8,74.1,43,42.88,9,20.73,66,5200,5200,0,43,43
2020-09-21 02:46:50.4456,172.8,74.1,43,42.88,9,20.72,1,732.4,5,24,43,43
2020-09-21 02:46:50.6930,172.8,74.1,43,42.88,9,20.72,2,732,5.4,24,43,43
2020-09-21 02:46:50.9404,172.8,74.1,43,42.88,9,20.72,65,3600,3600,0,43,43
2020-09-21 02:46:51.1878,172.8,74.1,43,42.88,9,20.73,51,3.74,3.72,0,43,43
2020-09-21 02:46:51.4362,172.8,74.1,43,42.88,9.1,20.72,63,50,50,0,43,43
2020-09-21 02:46:51.6850,172.8,74.1,43,42.88,9,20.73,67,24.7,24.8,0,43,43
2020-09-21 02:46:51.9337,172.8,74.1,43,42.88,8.9,20.72,52,3.74,3.72,0,43,43
2020-09-21 02:46:52.1825,172.8,74.1,43,42.88,9,20.7,6,3610,24.7,3.7,43,43
2020-09-21 02:46:52.4327,172.8,74.1,43,42.88,9,20.72,7,3610,24.8,3.7,43,43
2020-09-21 02:46:52.6851,172.8,74.1,43,42.88,9,20.72,1,732.3,5,24,43,43
2020-09-21 02:46:52.9376,172.8,74.1,43,42.88,8.9,20.72,2,732,5.4,24,43,43
2020-09-21 02:46:53.1901,172.8,74.1,43,42.88,8.9,20.73,61,735,727.4,0,43,43
2020-09-21 02:46:53.4406,172.8,74.1,43,42.88,9,20.72,62,425,425,0,43,43
2020-09-21 02:46:53.6879,172.8,74.1,43,42.88,9,20.72,64,9.6,9.8,0,43,43
2020-09-21 02:46:53.9352,172.8,74.1,43,42.88,9,20.72,3,732.3,5,23,43,43
2020-09-21 02:46:54.1825,172.8,74.1,43,42.88,9,20.72,4,732,5.4,23,43,43
2020-09-21 02:46:54.4298,172.8,74.1,43,42.88,9,20.72,65,3600,3600,0,43,43
2020-09-21 02:46:54.6824,172.8,74.1,43,42.88,9.1,20.71,66,5200,5200,0,43,43
2020-09-21 02:46:54.9349,172.8,74.1,43,42.88,9.1,20.72,1,732.3,5,24,43,43
2020-09-21 02:46:55.1874,172.8,74.1,43,42.88,8.9,20.72,2,732,5.4,24,43,43
2020-09-21 02:46:55.4400,172.8,74.1,43,42.88,9,20.72,65,3600,3600,0,43,43
2020-09-21 02:46:55.6925,172.8,74.1,43,42.88,9,20.72,51,3.74,3.72,0,43,43
2020-09-21 02:46:55.9450,172.8,74.1,43,42.88,9,20.71,63,50,50,0,43,43
2020-09-21 02:46:56.1975,172.8,74.1,43,42.88,9.1,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:46:56.4500,172.8,74.1,43,42.88,9,20.72,52,3.74,3.72,0,43,43
2020-09-21 02:46:56.6992,172.8,74.1,43,42.88,9.1,20.72,6,3600,24.7,3.7,43,43
2020-09-21 02:46:56.9465,172.8,74.1,43,42.88,9,20.72,7,3600,24.8,3.7,43,43
2020-09-21 02:46:57.1937,172.8,74.1,43,42.88,9,20.71,1,732.3,5,24,43,43
2020-09-21 02:46:57.4410,172.8,74.1,43,42.88,9,20.72,2,732,5.4,24,43,43
2020-09-21 02:46:57.6913,172.8,74.1,43,42.88,9,20.72,61,735.1,727.3,0,43,43
2020-09-21 02:46:57.9439,172.8,74.1,43,42.88,9,20.73,62,425,425,0,43,43
2020-09-21 02:46:58.1964,172.8,74.1,43,42.88,9.1,20.72,64,9.6,9.7,0,43,43
2020-09-21 02:46:58.4490,172.8,74.1,43,42.88,9,20.74,3,732.3,5,23,43,43
2020-09-21 02:46:58.7005,172.8,74.1,43,42.88,9,20.72,4,732,5.4,23,43,43
2020-09-21 02:46:58.9479,172.8,74.1,43,42.88,9,20.72,65,3610,3610,0,43,43
2020-09-21 02:46:59.1953,172.8,74.1,43,42.88,9,20.72,66,5200,5190,0,43,43
2020-09-21 02:46:59.4428,172.8,74.1,43,42.88,9,20.72,1,732.4,5,24,43,43
2020-09-21 02:46:59.6902,172.8,74.1,43,42.88,8.9,20.71,2,732,5.4,24,43,43
2020-09-21 02:46:59.9416,172.8,74.1,43,42.88,9,20.72,65,3610,3610,0,43,43
2020-09-21 02:47:00.1940,172.8,74.1,43,42.88,9,20.73,51,3.74,3.72,0,43,43
2020-09-21 02:47:00.4465,172.8,74.1,43,42.88,9,20.72,63,50,50,0,43,43
2020-09-21 02:47:00.6990,172.8,74.1,43,42.88,9,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:47:00.9515,172.8,74.1,43,42.88,9,20.71,52,3.74,3.72,0,43,43
2020-09-21 02:47:01.2040,172.8,74.1,43,42.88,9,20.72,6,3600,24.7,3.7,43,43
2020-09-21 02:47:01.4565,172.8,74.1,43,42.88,9.1,20.72,7,3610,24.8,3.7,43,43
2020-09-21 02:47:01.7090,172.8,74.1,43,42.88,9.1,20.72,1,732.4,5,24,43,43
2020-09-21 02:47:01.9615,172.8,74.1,43,42.88,9,20.73,2,732,5.4,24,43,43
2020-09-21 02:47:02.2090,172.8,74.1,43,42.88,9,20.73,61,735,727.3,0,43,43
2020-09-21 02:47:02.4564,172.8,74.1,43,42.88,9,20.72,62,425,425,0,43,43
2020-09-21 02:47:02.7038,172.8,74.1,43,42.88,9.1,20.72,64,9.6,9.7,0,43,43
2020-09-21 02:47:02.9512,172.8,74.1,43,42.88,9.1,20.73,3,732.4,5,23,43,43
2020-09-21 02:47:03.1985,172.8,74.1,43,42.88,9,20.71,4,732,5.4,23,43,43
2020-09-21 02:47:03.4458,172.8,74.1,43,42.88,9,20.72,65,3600,3600,0,43,43
2020-09-21 02:47:03.6931,172.8,74.1,43,42.88,9,20.72,66,5200,5200,0,43,43
2020-09-21 02:47:03.9404,172.8,74.1,43,42.88,9,20.72,1,732.4,5,24,43,43
2020-09-21 02:47:04.1929,172.8,74.1,43,42.88,9,20.73,2,732,5.4,24,43,43
2020-09-21 02:47:04.4454,172.8,74.1,43,42.88,8.9,20.72,65,3600,3600,0,43,43
2020-09-21 02:47:04.6979,172.8,74.1,43,42.88,9,20.73,51,3.74,3.72,0,43,43
2020-09-21 02:47:04.9505,172.8,74.1,43,42.88,9,20.72,63,50,50,0,43,43
2020-09-21 02:47:05.1982,172.8,74.1,43,42.88,9,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:47:05.4456,172.8,74.1,43,42.88,9,20.72,52,3.74,3.72,0,43,43
2020-09-21 02:47:05.6930,172.8,74.1,43,42.88,9,20.72,6,3610,24.7,3.7,43,43
2020-09-21 02:47:05.9404,172.8,74.1,43,42.88,9,20.72,7,3600,24.8,3.7,43,43
2020-09-21 02:47:06.1909,172.8,74.1,43,42.88,9.1,20.73,1,732.4,5,24,43,43
2020-09-21 02:47:06.4434,172.8,74.1,43,42.88,9,20.73,2,732,5.4,24,43,43
2020-09-21 02:47:06.6959,172.8,74.1,43,42.88,8.9,20.72,61,735.1,727.4,0,43,43
2020-09-21 02:47:06.9484,172.8,74.1,43,42.88,9,20.72,62,425,425,0,43,43
2020-09-21 02:47:07.2009,172.8,74.1,43,42.88,9,20.73,64,9.6,9.7,0,43,43
2020-09-21 02:47:07.4534,172.8,74.1,43,42.88,9.1,20.72,3,732.4,5,23,43,43
2020-09-21 02:47:07.7060,172.8,74.1,43,42.88,9,20.72,4,732,5.4,23,43,43
2020-09-21 02:47:07.9585,172.8,74.1,43,42.88,9,20.72,65,3600,3600,0,43,43
2020-09-21 02:47:08.2079,172.8,74.1,43,42.88,9.1,20.72,66,5200,5200,0,43,43
2020-09-21 02:47:08.4552,172.8,74.1,43,42.88,9,20.73,1,732.4,5,24,43,43
2020-09-21 02:47:08.7024,172.8,74.1,43,42.88,9,20.72,2,732,5.4,24,43,43
2020-09-21 02:47:08.9497,172.8,74.1,43,42.88,9,20.72,65,3610,3600,0,43,43
2020-09-21 02:47:09.1969,172.8,74.1,43,42.88,8.9,20.73,51,3.74,3.72,0,43,43
2020-09-21 02:47:09.4442,172.8,74.1,43,42.88,9,20.72,63,50,50,0,43,43
2020-09-21 02:47:09.6914,172.8,74.1,43,42.88,9.1,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:47:09.9386,172.8,74.1,43,42.88,9,20.72,52,3.74,3.72,0,43,43
2020-09-21 02:47:10.1867,172.8,74.1,43,42.88,8.9,20.72,6,3610,24.7,3.7,43,43
2020-09-21 02:47:10.4392,172.8,74.1,43,42.88,9,20.72,7,3610,24.8,3.7,43,43
2020-09-21 02:47:10.6917,172.8,74.1,43,42.88,9,20.72,1,732.4,5,24,43,43
2020-09-21 02:47:10.9442,172.8,74.1,43,42.88,9.1,20.72,2,732,5.4,24,43,43
2020-09-21 02:47:11.1962,172.8,74.1,43,42.88,9,20.72,61,735.1,727.4,0,43,43
2020-09-21 02:47:11.4436,172.8,74.1,43,42.88,8.9,20.72,62,425,425,0,43,43
2020-09-21 02:47:11.6910,172.8,74.2,43,42.94,9.1,20.72,64,9.6,9.7,0,43,43
2020-09-21 02:47:11.9384,172.8,74.2,43,42.94,9,20.72,3,732.4,5,23,43,43
2020-09-21 02:47:12.1858,172.8,74.2,43,42.94,9,20.73,4,732,5.4,23,43,43
2020-09-21 02:47:12.4372,172.8,74.2,43,42.94,9,20.72,65,3610,3610,0,43,43
2020-09-21 02:47:12.6897,172.8,74.2,43,42.94,9,20.72,66,5210,5210,0,43,43
2020-09-21 02:47:12.9422,172.8,74.2,43,42.94,9.1,20.72,1,732.4,5,24,43,43
2020-09-21 02:47:13.1947,172.8,74.2,43,42.94,9.1,20.72,2,731.9,5.4,24,43,43
2020-09-21 02:47:13.4464,172.8,74.2,43,42.94,9,20.72,65,3600,3600,0,43,43
2020-09-21 02:47:13.6970,172.8,74.2,43,42.94,9,20.72,51,3.74,3.72,0,43,43
2020-09-21 02:47:13.9475,172.8,74.2,43,42.94,9,20.72,63,50,50,0,43,43
2020-09-21 02:47:14.1981,172.8,74.2,43,42.94,9,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:47:14.4487,172.8,74.2,43,42.94,9.1,20.72,52,3.74,3.72,0,43,43
2020-09-21 02:47:14.6973,172.8,74.2,43,42.94,8.9,20.72,6,3600,24.7,3.7,43,43
2020-09-21 02:47:14.9446,172.8,74.2,43,42.94,9.1,20.72,7,3600,24.8,3.7,43,43
2020-09-21 02:47:15.1920,172.8,74.2,43,42.94,9,20.72,1,732.5,5,23.5,43,43
2020-09-21 02:47:15.4393,172.8,74.2,43,42.94,9,20.72,2,731.9,5.4,24,43,43
2020-09-21 02:47:15.6877,172.8,74.2,43,42.94,9,20.72,61,735,727.4,0,43,43
2020-09-21 02:47:15.9402,172.8,74.2,43,42.94,8.9,20.72,62,425,425,0,43,43
2020-09-21 02:47:16.1927,172.8,74.2,43,42.94,9,20.72,64,9.6,9.8,0,43,43
2020-09-21 02:47:16.4452,172.8,74.2,43,42.94,9.1,20.73,3,732.5,5,23,43,43
2020-09-21 02:47:16.6977,172.8,74.2,43,42.94,9,20.72,4,731.9,5.4,23,43,43
2020-09-21 02:47:16.9471,172.8,74.2,43,42.94,9,20.72,65,3600,3600,0,43,43
2020-09-21 02:47:17.1956,172.8,74.2,43,42.94,9,20.72,66,5200,5200,0,43,43
2020-09-21 02:47:17.4442,172.8,74.2,43,42.94,9,20.72,1,732.5,5,23.5,43,43
2020-09-21 02:47:17.6928,172.8,74.2,43,42.94,9.1,20.73,2,731.9,5.4,24,43,43
2020-09-21 02:47:17.9403,172.8,74.2,43,42.94,9,20.72,65,3610,3610,0,43,43
2020-09-21 02:47:18.1876,172.8,74.2,43,42.94,8.9,20.72,51,3.74,3.72,0,43,43
2020-09-21 02:47:18.4349,172.8,74.2,43,42.94,9,20.72,63,50,50,0,43,43
2020-09-21 02:47:18.6822,172.8,74.2,43,42.94,9,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:47:18.9315,172.8,74.2,43,42.94,9,20.72,52,3.74,3.72,0,43,43
2020-09-21 02:47:19.1840,172.8,74.2,43,42.94,9,20.72,6,3610,24.7,3.7,43,43
2020-09-21 02:47:19.4365,172.8,74.2,43,42.94,9,20.73,7,3600,24.8,3.7,43,43
2020-09-21 02:47:19.6889,172.8,74.2,43,42.94,9.1,20.78,1,732.5,5,23.5,43,43
2020-09-21 02:47:19.9414,172.8,74.2,43,42.94,9,20.72,2,731.9,5.4,24,43,43
2020-09-21 02:47:20.1887,172.8,74.2,43,42.94,9,20.72,61,735.1,727.3,0,43,43
2020-09-21 02:47:20.4360,172.8,74.2,43,42.94,9,20.72,62,425,425,0,43,43
2020-09-21 02:47:20.6833,172.8,74.2,43,42.94,9,20.72,64,9.6,9.8,0,43,43
2020-09-21 02:47:20.9306,172.8,74.2,43,42.94,9.1,20.73,3,732.5,5,23,43,43
2020-09-21 02:47:21.1809,172.8,74.2,43,42.94,9.1,20.73,4,732,5.3,23,43,43
2020-09-21 02:47:21.4334,172.8,74.2,43,42.94,8.9,20.72,65,3600,3610,0,43,43
2020-09-21 02:47:21.6859,172.8,74.2,43,42.94,9.1,20.7,66,5200,5200,0,43,43
2020-09-21 02:47:21.9383,172.8,74.2,43,42.94,9,20.72,1,732.5,5,24,43,43
2020-09-21 02:47:22.1908,172.8,74.2,43,42.94,9,20.72,2,732,5.3,24,43,43
2020-09-21 02:47:22.4433,172.8,74.2,43,42.94,9.1,20.72,65,3610,3610,0,43,43
2020-09-21 02:47:22.6958,172.8,74.2,43,42.94,8.9,20.72,51,3.74,3.72,0,43,43
2020-09-21 02:47:22.9484,172.8,74.2,43,42.94,9,20.72,63,50,50,0,43,43
2020-09-21 02:47:23.2009,172.8,74.2,43,42.94,9,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:47:23.4534,172.8,74.2,43,42.94,9,20.72,52,3.75,3.72,0,43,43
2020-09-21 02:47:23.7059,172.8,74.2,43,42.94,9,20.72,6,3610,24.7,3.7,43,43
2020-09-21 02:47:23.9585,172.8,74.2,43,42.94,8.9,20.72,7,3600,24.8,3.7,43,43
2020-09-21 02:47:24.2110,172.8,74.2,43,42.94,9,20.72,1,732.5,5,24,43,43
2020-09-21 02:47:24.4635,172.8,74.2,43,42.94,9.1,20.73,2,732,5.3,24,43,43
2020-09-21 02:47:24.7161,172.8,74.2,43,42.94,9,20.72,61,735.2,727.4,0,43,43
2020-09-21 02:47:24.9686,172.8,74.2,43,42.94,9,20.72,62,425,425,0,43,43
2020-09-21 02:47:25.2202,172.8,74.2,43,42.94,9,20.72,64,9.6,9.8,0,43,43
2020-09-21 02:47:25.4678,172.8,74.2,43,42.94,9,20.73,3,732.5,5,23,43,43
2020-09-21 02:47:25.7155,172.8,74.2,43,42.94,9.1,20.72,4,732,5.3,23,43,43
2020-09-21 02:47:25.9632,172.8,74.2,43,42.94,9,20.73,65,3600,3600,0,43,43
2020-09-21 02:47:26.2108,172.8,74.2,43,42.94,8.9,20.73,66,5210,5210,0,43,43
2020-09-21 02:47:26.4582,172.8,74.2,43,42.94,9,20.72,1,732.5,5,24,43,43
2020-09-21 02:47:26.7057,172.8,74.2,43,42.94,9,20.71,2,732,5.3,24,43,43
2020-09-21 02:47:26.9531,172.8,74.2,43,42.94,9,20.72,65,3610,3610,0,43,43
2020-09-21 02:47:27.2005,172.8,74.2,43,42.94,9,20.72,51,3.74,3.72,0,43,43
2020-09-21 02:47:27.4478,172.8,74.2,43,42.94,8.9,20.72,63,50,50,0,43,43
2020-09-21 02:47:27.6950,172.8,74.2,43,42.94,9.1,20.73,67,24.7,24.8,0,43,43
2020-09-21 02:47:27.9423,172.8,74.2,43,42.94,9,20.73,52,3.74,3.72,0,43,43
2020-09-21 02:47:28.1895,172.8,74.2,43,42.94,9,20.72,6,3610,24.7,3.7,43,43
2020-09-21 02:47:28.4383,172.8,74.2,43,42.94,9,20.72,7,3610,24.8,3.7,43,43
2020-09-21 02:47:28.6876,172.8,74.2,43,42.94,9,20.72,1,732.5,5,23.5,43,43
2020-09-21 02:47:28.9369,172.8,74.2,43,42.94,9,20.75,2,732,5.4,24,43,43
2020-09-21 02:47:29.1863,172.8,74.2,43,42.94,9.1,20.72,61,735.1,727.4,0,43,43
2020-09-21 02:47:29.4378,172.8,74.2,43,42.94,9,20.73,62,425,425,0,43,43
2020-09-21 02:47:29.6902,172.8,74.2,43,42.94,9,20.73,64,9.6,9.8,0,43,43
2020-09-21 02:47:29.9427,172.8,74.2,43,42.94,9.1,20.72,3,732.5,5,23,43,43
2020-09-21 02:47:30.1952,172.8,74.2,43,42.94,9,20.72,4,732,5.4,23,43,43
2020-09-21 02:47:30.4441,172.8,74.2,43,42.94,9,20.72,65,3600,3600,0,43,43
2020-09-21 02:47:30.6913,172.8,74.2,43,42.94,9,20.72,66,5200,5200,0,43,43
2020-09-21 02:47:30.9386,172.8,74.2,43,42.94,8.9,20.73,1,732.5,5,23.5,43,43
2020-09-21 02:47:31.1859,172.8,74.2,43,42.94,9.1,20.72,2,732,5.4,24,43,43
2020-09-21 02:47:31.4331,172.8,74.2,43,42.94,9,20.72,65,3610,3610,0,43,43
2020-09-21 02:47:31.6804,172.8,74.2,43,42.94,9,20.72,51,3.74,3.72,0,43,43
2020-09-21 02:47:31.9277,172.8,74.2,43,42.94,9,20.72,63,50,50,0,43,43
2020-09-21 02:47:32.1750,172.8,74.2,43,42.94,9,20.73,67,24.7,24.8,0,43,43
2020-09-21 02:47:32.4223,172.8,74.2,43,42.94,9.1,20.73,52,3.74,3.72,0,43,43
2020-09-21 02:47:32.6694,172.8,74.2,43,42.94,9.1,20.72,6,3610,24.7,3.7,43,43
2020-09-21 02:47:32.9166,172.8,74.2,43,42.94,9,20.72,7,3610,24.8,3.7,43,43
2020-09-21 02:47:33.1638,172.8,74.2,43,42.94,9.1,20.72,1,732.5,5,23.5,43,43
2020-09-21 02:47:33.4110,172.8,74.2,43,42.94,9,20.72,2,732,5.4,24,43,43
2020-09-21 02:47:33.6632,172.8,74.2,43,42.94,9,20.72,61,735.1,727.5,0,43,43
2020-09-21 02:47:33.9156,172.8,74.2,43,42.94,9,20.72,62,425,425,0,43,43
2020-09-21 02:47:34.1681,172.8,74.2,43,42.94,8.9,20.72,64,9.6,9.7,0,43,43
2020-09-21 02:47:34.4205,172.8,74.2,43,42.94,8.9,20.72,3,732.5,5,23,43,43
2020-09-21 02:47:34.6729,172.8,74.2,43,42.94,9,20.72,4,732,5.4,23,43,43
2020-09-21 02:47:34.9253,172.8,74.2,43,42.94,9,20.72,65,3610,3610,0,43,43
2020-09-21 02:47:35.1778,172.8,74.2,43,42.94,9,20.72,66,5190,5190,0,43,43
2020-09-21 02:47:35.4302,172.8,74.2,43,42.94,9,20.72,1,732.6,5,23.5,43,43
2020-09-21 02:47:35.6826,172.8,74.2,43,42.94,9,20.72,2,732.1,5.4,24,43,43
2020-09-21 02:47:35.9351,172.8,74.2,43,42.94,9.1,20.73,65,3610,3610,0,43,43
2020-09-21 02:47:36.1876,172.8,74.2,43,42.94,9,20.71,51,3.74,3.72,0,43,43
2020-09-21 02:47:36.4402,172.8,74.2,43,42.94,9,20.72,63,50,50,0,43,43
2020-09-21 02:47:36.6914,172.8,74.2,43,42.94,9,20.72,67,24.7,24.8,0,43,43
2020-09-21 02:47:36.9387,172.8,74.2,43,42.94,9,20.72,52,3.74,3.72,0,43,43
2020-09-21 02:47:37.1859,172.8,74.2,43,42.94,9.1,20.73,6,3610,24.7,3.7,43,43
2020-09-21 02:47:37.4331,172.8,74.2,43,42.94,9,20.7,7,3610,24.8,3.7,43,43
2020-09-21 02:47:37.6804,172.8,74.2,43,42.94,9,20.73,1,732.6,5,23.5,43,43
2020-09-21 02:47:37.9318,172.8,74.2,43,42.94,9.1,20.73,2,732.1,5.4,24,43,43
2020-09-21 02:47:38.1843,172.8,74.2,43,42.94,9,20.72,61,735.2,727.4,0,43,43
2020-09-21 02:47:38.4369,172.8,74.2,43,42.94,9,20.73,62,425,425,0,43,43
2020-09-21 02:47:38.6894,172.8,74.2,43,42.94,9,20.74,64,9.6,9.7,0,43,43
2020-09-21 02:47:38.9414,172.8,74.2,43,42.94,8.9,20.72,3,732.6,5,23,43,43
2020-09-21 02:47:39.1932,172.8,74.2,43,42.94,9.1,20.73,4,732.1,5.4,23,43,43
2020-09-21 02:47:39.4450,172.8,74.2,43,42.94,9.1,20.72,65,3610,3610,0,43,43
2020-09-21 02:47:39.6968,172.8,74.2,43,42.94,9,20.72,66,5200,5200,0,43,43
2020-09-21 02:47:39.9468,172.8,74.2,43,42.94,9,20.74,1,732.6,5,23.5,43,43
2020-09-21 02:47:40.1942,172.8,74.2,43,42.94,9,20.72,2,732.1,5.4,24,43,43
2020-09-21 02:47:40.4415,172.8,74.2,43,42.94,9,20.72,65,3600,3610,0,43,43
2020-09-21 02:47:40.6889,172.8,74.2,43.25,42.94,9,20.72,51,3.74,3.72,0,43,43
2020-09-21 02:47:40.9363,172.8,74.2,43.25,42.94,9,20.72,63,50,50,0,43,43
2020-09-21 02:47:41.1887,172.8,74.2,43.25,42.94,9,20.73,67,24.7,24.8,0,43,43
2020-09-21 02:47:41.4412,172.8,74.2,43.25,42.94,9,20.73,52,3.74,3.72,0,43,43
2020-09-21 02:47:41.6937,172.8,74.2,43.25,42.94,9,20.72,6,3600,24.7,3.7,43,43
2020-09-21 02:47:41.9462,172.8,74.2,43.25,42.94,9,20.72,7,3610,24.8,3.7,43,43
2020-09-21 02:47:42.1985,172.8,74.2,43.25,42.94,8.9,20.72,1,732.6,5,23.5,43.5,43
2020-09-21 02:47:42.4508,172.8,74.2,43.25,42.94,8.9,20.7,2,732.2,5.4,24,43.5,43
2020-09-21 02:47:42.7031,172.8,74.2,43.25,42.94,9.1,20.72,61,735,727.4,0,43.5,43
2020-09-21 02:47:42.9554,172.8,74.2,43.25,42.94,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:47:43.2078,172.8,74.2,43.25,42.94,9,20.72,64,9.6,9.7,0,43.5,43
2020-09-21 02:47:43.4601,172.8,74.2,43.25,42.94,9,20.73,3,732.6,5,23,43.5,43
2020-09-21 02:47:43.7124,172.8,74.2,43.25,42.94,9,20.73,4,732.2,5.4,23,43.5,43
2020-09-21 02:47:43.9647,172.8,74.2,43.25,42.94,9.1,20.72,65,3590,3610,0,43.5,43
2020-09-21 02:47:44.2160,172.8,74.2,43.25,42.94,9,20.73,66,5200,5190,0,43.5,43
2020-09-21 02:47:44.4635,172.8,74.2,43.25,42.94,9,20.72,1,732.6,5,23.5,43.5,43
2020-09-21 02:47:44.7109,172.8,74.2,43.25,42.94,9,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:47:44.9584,172.8,74.2,43.25,42.94,9,20.73,65,3590,3610,0,43.5,43
2020-09-21 02:47:45.2058,172.8,74.2,43.25,42.94,9.1,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:47:45.4547,172.8,74.2,43.25,42.94,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:47:45.7057,172.8,74.2,43.25,42.94,8.9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:47:45.9567,172.8,74.2,43.25,42.94,9.1,20.73,52,3.74,3.72,0,43.5,43
2020-09-21 02:47:46.2078,172.8,74.2,43.25,42.94,9,20.72,6,3580,24.7,3.7,43.5,43
2020-09-21 02:47:46.4585,172.8,74.2,43.25,42.94,9,20.72,7,3610,24.8,3.7,43.5,43
2020-09-21 02:47:46.7087,172.8,74.2,43.25,42.94,9,20.72,1,732.6,5,23.5,43.5,43
2020-09-21 02:47:46.9589,172.8,74.2,43.25,42.94,8.9,20.73,2,732.2,5.4,24,43.5,43
2020-09-21 02:47:47.2091,172.8,74.2,43.25,42.94,9,20.72,61,735.2,727.4,0,43.5,43
2020-09-21 02:47:47.4593,172.8,74.2,43.25,42.94,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:47:47.7095,172.8,74.2,43.25,42.94,8.9,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:47:47.9598,172.8,74.2,43.25,42.94,8.9,20.71,3,732.6,5,23,43.5,43
2020-09-21 02:47:48.2100,172.8,74.2,43.25,42.94,9,20.72,4,732.2,5.4,23,43.5,43
2020-09-21 02:47:48.4602,172.8,74.2,43.25,42.94,9,20.73,65,3580,3610,0,43.5,43
2020-09-21 02:47:48.7115,172.8,74.2,43.25,42.94,9,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:47:48.9627,172.8,74.2,43.25,42.94,8.9,20.72,1,732.6,5,23.5,43.5,43
2020-09-21 02:47:49.2140,172.8,74.2,43.25,42.94,9,20.73,2,732.2,5.4,24,43.5,43
2020-09-21 02:47:49.4653,172.8,74.2,43.25,42.94,9,20.72,65,3580,3620,0,43.5,43
2020-09-21 02:47:49.7158,172.8,74.2,43.25,42.94,9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:47:49.9632,172.8,74.2,43.25,42.94,9,20.71,63,50,50,0,43.5,43
2020-09-21 02:47:50.2105,172.8,74.2,43.25,42.94,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:47:50.4579,172.8,74.2,43.25,42.94,8.9,20.73,52,3.74,3.72,0,43.5,43
2020-09-21 02:47:50.7062,172.8,74.2,43.25,42.94,9.1,20.72,6,3580,24.7,3.7,43.5,43
2020-09-21 02:47:50.9587,172.8,74.2,43.25,42.94,9,20.72,7,3620,24.8,3.7,43.5,43
2020-09-21 02:47:51.2112,172.8,74.2,43.25,42.94,9,20.71,1,732.5,4.8,23.5,43.5,43
2020-09-21 02:47:51.4638,172.8,74.2,43.25,42.94,9,20.73,2,732.1,5.4,24,43.5,43
2020-09-21 02:47:51.7163,172.8,74.2,43.25,42.94,9,20.73,61,735.2,727.5,0,43.5,43
2020-09-21 02:47:51.9648,172.8,74.2,43.25,42.94,9.1,20.71,62,425,425,0,43.5,43
2020-09-21 02:47:52.2122,172.8,74.2,43.25,42.94,9,20.73,64,9.6,9.8,0,43.5,43
2020-09-21 02:47:52.4597,172.8,74.2,43.25,42.94,8.9,20.72,3,732.5,4.8,23,43.5,43
2020-09-21 02:47:52.7071,172.8,74.2,43.25,42.94,8.9,20.72,4,732.1,5.4,23,43.5,43
2020-09-21 02:47:52.9544,172.8,74.2,43.25,42.94,9,20.72,65,3580,3620,0,43.5,43
2020-09-21 02:47:53.2018,172.8,74.2,43.25,42.94,9,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:47:53.4491,172.8,74.2,43.25,42.94,9,20.72,1,732.5,4.8,23.5,43.5,43
2020-09-21 02:47:53.6964,172.8,74.2,43.25,42.94,8.9,20.72,2,732.1,5.4,24,43.5,43
2020-09-21 02:47:53.9448,172.8,74.2,43.25,42.94,9,20.72,65,3580,3620,0,43.5,43
2020-09-21 02:47:54.1947,172.8,74.2,43.25,42.94,9.1,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:47:54.4446,172.8,74.2,43.25,42.94,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:47:54.6946,172.8,74.2,43.25,42.94,9,20.73,67,24.7,24.8,0,43.5,43
2020-09-21 02:47:54.9444,172.8,74.2,43.25,42.94,9,20.75,52,3.74,3.72,0,43.5,43
2020-09-21 02:47:55.1942,172.8,74.2,43.25,42.94,9,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:47:55.4440,172.8,74.2,43.25,42.94,9.1,20.72,7,3630,24.8,3.7,43.5,43
2020-09-21 02:47:55.6938,172.8,74.2,43.25,42.94,9,20.72,1,732.5,4.8,23.5,43.5,43
2020-09-21 02:47:55.9432,172.8,74.2,43.25,42.94,8.9,20.73,2,732.1,5.4,24,43.5,43
2020-09-21 02:47:56.1921,172.8,74.2,43.25,42.94,9,20.71,61,735.2,727.5,0,43.5,43
2020-09-21 02:47:56.4409,172.8,74.2,43.25,42.94,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:47:56.6897,172.8,74.2,43.25,42.94,9,20.72,64,9.6,9.7,0,43.5,43
2020-09-21 02:47:56.9399,172.8,74.2,43.25,42.94,9,20.73,3,732.5,5,23,43.5,43
2020-09-21 02:47:57.1924,172.8,74.2,43.25,42.94,8.9,20.72,4,732.1,5.4,23,43.5,43
2020-09-21 02:47:57.4449,172.8,74.2,43.25,42.94,9.1,20.73,65,3570,3620,0,43.5,43
2020-09-21 02:47:57.6975,172.8,74.2,43.25,42.94,9,20.73,66,5200,5200,0,43.5,43
2020-09-21 02:47:57.9500,172.8,74.2,43.25,42.94,9,20.72,1,732.5,5,23.5,43.5,43
2020-09-21 02:47:58.1974,172.8,74.2,43.25,42.94,9,20.72,2,732.1,5.4,24,43.5,43
2020-09-21 02:47:58.4448,172.8,74.2,43.25,42.94,8.9,20.72,65,3570,3620,0,43.5,43
2020-09-21 02:47:58.6923,172.8,74.2,43.25,42.94,9,20.7,51,3.74,3.72,0,43.5,43
2020-09-21 02:47:58.9397,172.8,74.2,43.25,42.94,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:47:59.1882,172.8,74.2,43.25,42.94,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:47:59.4409,172.8,74.2,43.25,42.94,9,20.72,52,3.74,3.72,0,43.5,43
2020-09-21 02:47:59.6937,172.8,74.2,43.25,42.94,9,20.72,6,3580,24.7,3.7,43.5,43
2020-09-21 02:47:59.9464,172.8,74.2,43.25,42.94,9,20.7,7,3630,24.8,3.7,43.5,43
2020-09-21 02:48:00.1983,172.8,74.2,43.25,42.94,9.1,20.72,1,732.5,5,23.5,43.5,43
2020-09-21 02:48:00.4457,172.8,74.2,43.25,42.94,8.9,20.73,2,732.1,5.4,24,43.5,43
2020-09-21 02:48:00.6930,172.8,74.2,43.25,42.94,9,20.72,61,735.1,727.6,0,43.5,43
2020-09-21 02:48:00.9404,172.8,74.2,43.25,42.94,9.1,20.72,62,425,425,0,43.5,43
2020-09-21 02:48:01.1885,172.8,74.2,43.25,42.94,9,20.73,64,9.5,9.8,0,43.5,43
2020-09-21 02:48:01.4395,172.8,74.2,43.25,42.94,9,20.72,3,732.5,5,23,43.5,43
2020-09-21 02:48:01.6905,172.8,74.2,43.25,42.94,9,20.72,4,732.1,5.4,23,43.5,43
2020-09-21 02:48:01.9414,172.8,74.2,43.25,42.94,9,20.72,65,3580,3630,0,43.5,43
2020-09-21 02:48:02.1918,172.8,74.2,43.25,42.94,9.1,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:48:02.4392,172.8,74.2,43.25,42.94,9,20.75,1,732.5,5,23.5,43.5,43
2020-09-21 02:48:02.6866,172.8,74.2,43.25,42.94,9,20.73,2,732.1,5.4,24,43.5,43
2020-09-21 02:48:02.9340,172.8,74.2,43.25,42.94,9,20.72,65,3580,3630,0,43.5,43
2020-09-21 02:48:03.1814,172.8,74.2,43.25,42.94,9,20.73,51,3.74,3.72,0,43.5,43
2020-09-21 02:48:03.4294,172.8,74.2,43.25,42.94,9.1,20.72,63,50,50,0,43.5,43
2020-09-21 02:48:03.6776,172.8,74.2,43.25,42.94,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:48:03.9258,172.8,74.2,43.25,42.94,8.9,20.73,52,3.74,3.72,0,43.5,43
2020-09-21 02:48:04.1740,172.8,74.2,43.25,42.94,9.1,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:48:04.4254,172.8,74.2,43.25,42.94,9,20.73,7,3630,24.8,3.7,43.5,43
2020-09-21 02:48:04.6778,172.8,74.2,43.25,42.94,9,20.72,1,732.5,5,23.5,43.5,43
2020-09-21 02:48:04.9302,172.8,74.2,43.25,42.94,9,20.72,2,732.1,5.4,24,43.5,43
2020-09-21 02:48:05.1826,172.8,74.2,43.25,42.94,8.9,20.73,61,735.2,727.6,0,43.5,43
2020-09-21 02:48:05.4351,172.8,74.2,43.25,42.94,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:48:05.6875,172.8,74.2,43.25,42.94,9,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:48:05.9399,172.8,74.2,43.25,42.94,9,20.72,3,732.5,5,23,43.5,43
2020-09-21 02:48:06.1923,172.8,74.2,43.25,42.94,9,20.72,4,732.1,5.4,23,43.5,43
2020-09-21 02:48:06.4427,172.8,74.2,43.25,42.94,9,20.72,65,3580,3630,0,43.5,43
2020-09-21 02:48:06.6900,172.8,74.2,43.25,42.94,9,20.73,66,5200,5200,0,43.5,43
2020-09-21 02:48:06.9374,172.8,74.2,43.25,42.94,9.1,20.72,1,732.5,5,23.5,43.5,43
2020-09-21 02:48:07.1847,172.8,74.2,43.25,42.94,8.9,20.72,2,732.1,5.4,24,43.5,43
2020-09-21 02:48:07.4342,172.8,74.2,43.25,42.94,9,20.73,65,3570,3630,0,43.5,43
2020-09-21 02:48:07.6866,172.8,74.2,43.25,42.94,9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:48:07.9391,172.8,74.2,43.25,42.94,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:48:08.1915,172.8,74.2,43.25,42.94,9.1,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:48:08.4440,172.8,74.2,43.25,42.94,9,20.72,52,3.74,3.72,0,43.5,43
2020-09-21 02:48:08.6965,172.8,74.2,43.25,42.94,9,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:48:08.9490,172.8,74.2,43.25,42.94,9.1,20.73,7,3630,24.8,3.7,43.5,43
2020-09-21 02:48:09.2014,172.8,74.2,43.25,42.94,9,20.72,1,732.5,5,23.5,43.5,43
2020-09-21 02:48:09.4539,172.8,74.2,43.25,42.94,9,20.72,2,732.1,5.4,24,43.5,43
2020-09-21 02:48:09.7056,172.8,74.2,43.25,42.94,9,20.73,61,735.3,727.6,0,43.5,43
2020-09-21 02:48:09.9567,172.8,74.2,43.25,42.94,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:48:10.2078,172.8,74.2,43.25,42.94,9.1,20.72,64,9.5,9.7,0,43.5,43
2020-09-21 02:48:10.4589,172.8,74.2,43.25,42.94,9,20.72,3,732.5,5,23,43.5,43
2020-09-21 02:48:10.7092,172.8,74.2,43.25,42.94,8.9,20.73,4,732.1,5.4,23,43.5,43
2020-09-21 02:48:10.9566,172.8,74.2,43.25,42.94,9,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:48:11.2040,172.8,74.2,43.25,42.94,9,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:48:11.4514,172.8,74.2,43.25,42.94,9,20.72,1,732.5,5,24,43.5,43
2020-09-21 02:48:11.6988,172.8,74.2,43.25,42.94,9,20.72,2,732,5.4,24,43.5,43
2020-09-21 02:48:11.9461,172.8,74.2,43.25,42.94,8.9,20.73,65,3570,3630,0,43.5,43
2020-09-21 02:48:12.1933,172.8,74.2,43.25,42.94,9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:48:12.4406,172.8,74.2,43.25,42.94,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:48:12.6878,172.8,74.2,43.25,42.94,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:48:12.9352,172.8,74.2,43.25,42.94,9,20.73,52,3.74,3.72,0,43.5,43
2020-09-21 02:48:13.1825,172.8,74.2,43.25,42.94,9,20.72,6,3580,24.7,3.7,43.5,43
2020-09-21 02:48:13.4299,172.8,74.2,43.25,42.94,9,20.72,7,3630,24.8,3.7,43.5,43
2020-09-21 02:48:13.6772,172.8,74.2,43.25,42.94,9.1,20.73,1,732.5,5,24,43.5,43
2020-09-21 02:48:13.9282,172.8,74.2,43.25,42.94,9,20.72,2,732,5.4,24,43.5,43
2020-09-21 02:48:14.1807,172.8,74.2,43.25,42.94,9,20.73,61,735.2,727.4,0,43.5,43
2020-09-21 02:48:14.4332,172.8,74.2,43.25,42.94,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:48:14.6856,172.8,74.2,43.25,42.94,9,20.72,64,9.5,9.7,0,43.5,43
2020-09-21 02:48:14.9372,172.8,74.2,43.25,42.94,9.1,20.72,3,732.5,5,23,43.5,43
2020-09-21 02:48:15.1875,172.8,74.2,43.25,42.94,9,20.72,4,732,5.4,23,43.5,43
2020-09-21 02:48:15.4378,172.8,74.2,43.25,42.94,8.9,20.72,65,3560,3620,0,43.5,43
2020-09-21 02:48:15.6882,172.8,74.2,43.25,42.94,9.1,20.72,66,5190,5200,0,43.5,43
2020-09-21 02:48:15.9390,172.8,74.2,43.25,42.94,9,20.72,1,732.5,5,24,43.5,43
2020-09-21 02:48:16.1905,172.8,74.2,43.25,42.94,9,20.72,2,732,5.4,24,43.5,43
2020-09-21 02:48:16.4421,172.8,74.2,43.25,42.94,9,20.72,65,3560,3620,0,43.5,43
2020-09-21 02:48:16.6936,172.8,74.2,43.25,42.94,8.9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:48:16.9451,172.8,74.2,43.25,42.94,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:48:17.1925,172.8,74.2,43.25,42.94,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:48:17.4399,172.8,74.2,43.25,42.94,9,20.72,52,3.74,3.72,0,43.5,43
2020-09-21 02:48:17.6872,172.8,74.2,43.25,42.94,9,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:48:17.9346,172.8,74.2,43.25,42.94,9,20.72,7,3620,24.8,3.7,43.5,43
2020-09-21 02:48:18.1820,172.8,74.2,43.25,42.94,9,20.72,1,732.5,5,24,43.5,43
2020-09-21 02:48:18.4293,172.8,74.2,43.25,42.94,9.1,20.74,2,732.2,5.4,24,43.5,43
2020-09-21 02:48:18.6767,172.8,74.2,43.25,42.94,8.9,20.72,61,735.2,727.6,0,43.5,43
2020-09-21 02:48:18.9241,172.8,74.2,43.25,42.94,9,20.73,62,425,425,0,43.5,43
2020-09-21 02:48:19.1764,172.8,74.2,43.25,42.94,9.1,20.73,64,9.5,9.8,0,43.5,43
2020-09-21 02:48:19.4288,172.8,74.2,43.25,42.94,9,20.74,3,732.6,4.6,23,43.5,43
2020-09-21 02:48:19.6812,172.8,74.2,43.25,42.94,9,20.7,4,732.2,5.4,23,43.5,43
2020-09-21 02:48:19.9337,172.8,74.2,43.25,42.94,9,20.72,65,3570,3620,0,43.5,43
2020-09-21 02:48:20.1861,172.8,74.2,43.25,42.94,9,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:48:20.4386,172.8,74.2,43.25,42.94,9.1,20.72,1,732.6,4.6,24,43.5,43
2020-09-21 02:48:20.6912,172.8,74.2,43.25,42.94,9,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:48:20.9437,172.8,74.2,43.25,42.94,9,20.74,65,3560,3620,0,43.5,43
2020-09-21 02:48:21.1939,172.8,74.2,43.25,42.94,9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:48:21.4412,172.8,74.2,43.25,42.94,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:48:21.6885,172.8,74.2,43.25,42.94,9.1,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:48:21.9358,172.8,74.2,43.25,42.94,9,20.72,52,3.74,3.72,0,43.5,43
2020-09-21 02:48:22.1831,172.8,74.2,43.25,42.94,8.9,20.72,6,3560,24.7,3.7,43.5,43
2020-09-21 02:48:22.4305,172.8,74.2,43.25,42.94,9,20.72,7,3620,24.8,3.7,43.5,43
2020-09-21 02:48:22.6778,172.8,74.2,43.25,42.94,9,20.72,1,732.6,4.6,24,43.5,43
2020-09-21 02:48:22.9251,172.8,74.2,43.25,42.94,9,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:48:23.1724,172.8,74.2,43.25,42.94,9,20.72,61,735.2,727.5,0,43.5,43
2020-09-21 02:48:23.4214,172.8,74.2,43.25,42.94,8.9,20.71,62,425,425,0,43.5,43
2020-09-21 02:48:23.6708,172.8,74.3,43.25,43,9,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:48:23.9202,172.8,74.3,43.25,43,9,20.72,3,732.6,4.6,23,43.5,43
2020-09-21 02:48:24.1696,172.8,74.3,43.25,43,9,20.73,4,732.2,5.4,23,43.5,43
2020-09-21 02:48:24.4215,172.8,74.3,43.25,43,9,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:48:24.6741,172.8,74.3,43.25,43,9,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:48:24.9267,172.8,74.3,43.25,43,9,20.73,1,732.6,4.6,24,43.5,43
2020-09-21 02:48:25.1793,172.8,74.3,43.25,43,9.1,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:48:25.4318,172.8,74.3,43.25,43,8.9,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:48:25.6842,172.8,74.3,43.25,43,9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:48:25.9367,172.8,74.3,43.25,43,9.1,20.72,63,50,50,0,43.5,43
2020-09-21 02:48:26.1891,172.8,74.3,43.25,43,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:48:26.4375,172.8,74.3,43.25,43,9.1,20.72,52,3.74,3.72,0,43.5,43
2020-09-21 02:48:26.6849,172.8,74.3,43.25,43,9,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:48:26.9323,172.8,74.3,43.25,43,9,20.72,7,3620,24.8,3.7,43.5,43
2020-09-21 02:48:27.1797,172.8,74.3,43.25,43,9.1,20.73,1,732.6,4.8,24,43.5,43
2020-09-21 02:48:27.4288,172.8,74.3,43.25,43,9,20.73,2,732,5.4,24,43.5,43
2020-09-21 02:48:27.6806,172.8,74.3,43.25,43,9,20.7,61,735.2,727.5,0,43.5,43
2020-09-21 02:48:27.9323,172.8,74.3,43.25,43,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:48:28.1840,172.8,74.3,43.25,43,9,20.72,64,9.5,9.7,0,43.5,43
2020-09-21 02:48:28.4360,172.8,74.3,43.25,43,9.1,20.72,3,732.6,4.8,23,43.5,43
2020-09-21 02:48:28.6885,172.8,74.3,43.25,43,9,20.72,4,732,5.4,23,43.5,43
2020-09-21 02:48:28.9410,172.8,74.3,43.25,43,9,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:48:29.1935,172.8,74.3,43.25,43,9.1,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:48:29.4459,172.8,74.3,43.25,43,9,20.72,1,732.6,4.8,24,43.5,43
2020-09-21 02:48:29.6934,172.8,74.3,43.25,43,9,20.73,2,732,5.4,24,43.5,43
2020-09-21 02:48:29.9409,172.8,74.3,43.25,43,9,20.73,65,3570,3630,0,43.5,43
