Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:48:30.1884,172.8,74.3,43.25,43,8.9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:48:30.4359,172.8,74.3,43.25,43,9,20.73,63,50,50,0,43.5,43
2020-09-21 02:48:30.6845,172.8,74.3,43.25,43,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:48:30.9370,172.8,74.3,43.25,43,9,20.73,52,3.74,3.72,0,43.5,43
2020-09-21 02:48:31.1895,172.8,74.3,43.25,43,9,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:48:31.4420,172.8,74.3,43.25,43,9,20.73,7,3630,24.8,3.7,43.5,43
2020-09-21 02:48:31.6944,172.8,74.3,43.25,43,9,20.72,1,732.6,4.8,24,43.5,43
2020-09-21 02:48:31.9458,172.8,74.3,43.25,43,9.1,20.72,2,732,5.4,24,43.5,43
2020-09-21 02:48:32.1972,172.8,74.3,43.25,43,9,20.72,61,735.3,727.6,0,43.5,43
2020-09-21 02:48:32.4486,172.8,74.3,43.25,43,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:48:32.7003,172.8,74.3,43.25,43,9,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:48:32.9532,172.8,74.3,43.25,43,9,20.72,3,732.6,4.8,23,43.5,43
2020-09-21 02:48:33.2062,172.8,74.3,43.25,43,9.1,20.72,4,732.2,5.4,23,43.5,43
2020-09-21 02:48:33.4592,172.8,74.3,43.25,43,9,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:48:33.7121,172.8,74.3,43.25,43,9,20.73,66,5200,5200,0,43.5,43
2020-09-21 02:48:33.9651,172.8,74.3,43.25,43,9.1,20.72,1,732.6,4.8,23.5,43.5,43
2020-09-21 02:48:34.2181,172.8,74.3,43.25,43,9,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:48:34.4710,172.8,74.3,43.25,43,9.1,20.73,65,3570,3630,0,43.5,43
2020-09-21 02:48:34.7238,172.8,74.3,43.25,43,9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:48:34.9766,172.8,74.3,43.25,43,8.9,20.72,63,50,50,0,43.5,43
2020-09-21 02:48:35.2294,172.8,74.3,43.25,43,9.1,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:48:35.4822,172.8,74.3,43.25,43,9,20.73,52,3.75,3.72,0,43.5,43
2020-09-21 02:48:35.7351,172.8,74.3,43.25,43,9,20.73,6,3560,24.7,3.7,43.5,43
2020-09-21 02:48:35.9835,172.8,74.3,43.25,43,9,20.71,7,3620,24.8,3.7,43.5,43
2020-09-21 02:48:36.2309,172.8,74.3,43.25,43,9,20.72,1,732.6,4.8,23.5,43.5,43
2020-09-21 02:48:36.4783,172.8,74.3,43.25,43,9,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:48:36.7258,172.8,74.3,43.25,43,9,20.72,61,735.2,727.5,0,43.5,43
2020-09-21 02:48:36.9760,172.8,74.3,43.25,43,8.9,20.73,62,425,425,0,43.5,43
2020-09-21 02:48:37.2268,172.8,74.3,43.25,43,9,20.75,64,9.6,9.8,0,43.5,43
2020-09-21 02:48:37.4777,172.8,74.3,43.25,43,9,20.72,3,732.6,4.8,23,43.5,43
2020-09-21 02:48:37.7286,172.8,74.3,43.25,43,9,20.72,4,732.2,5.4,23,43.5,43
2020-09-21 02:48:37.9769,172.8,74.3,43.25,43,9.1,20.73,65,3570,3620,0,43.5,43
2020-09-21 02:48:38.2244,172.8,74.3,43.25,43,8.9,20.72,66,5190,5200,0,43.5,43
2020-09-21 02:48:38.4720,172.8,74.3,43.25,43,9,20.72,1,732.6,4.8,23.5,43.5,43
2020-09-21 02:48:38.7195,172.8,74.3,43.25,43,9.1,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:48:38.9670,172.8,74.3,43.25,43,9,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:48:39.2144,172.8,74.3,43.25,43,9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:48:39.4619,172.8,74.3,43.25,43,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:48:39.7093,172.8,74.3,43.25,43,9.1,20.7,67,24.7,24.8,0,43.5,43
2020-09-21 02:48:39.9568,172.8,74.3,43.25,43,9.1,20.72,52,3.75,3.72,0,43.5,43
2020-09-21 02:48:40.2042,172.8,74.3,43.25,43,9,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:48:40.4517,172.8,74.3,43.25,43,9,20.73,7,3620,24.8,3.7,43.5,43
2020-09-21 02:48:40.6992,172.8,74.3,43.25,43,9,20.72,1,732.6,4.8,23.5,43.5,43
2020-09-21 02:48:40.9466,172.8,74.3,43.25,43,9,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:48:41.1940,172.8,74.3,43.25,43,9,20.72,61,735.3,727.6,0,43.5,43
2020-09-21 02:48:41.4413,172.8,74.3,43.25,43,9,20.73,62,425,425,0,43.5,43
2020-09-21 02:48:41.6886,172.8,74.3,43.25,43,8.9,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:48:41.9359,172.8,74.3,43.25,43,9,20.72,3,732.6,4.8,23,43.5,43
2020-09-21 02:48:42.1831,172.8,74.3,43.25,43,9,20.72,4,732.2,5.4,23,43.5,43
2020-09-21 02:48:42.4303,172.8,74.3,43.25,43,9,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:48:42.6774,172.8,74.4,43.25,43.06,9,20.72,66,5190,5200,0,43.5,43
2020-09-21 02:48:42.9246,172.8,74.4,43.25,43.06,9,20.72,1,732.6,4.8,23.5,43.5,43
2020-09-21 02:48:43.1747,172.8,74.4,43.25,43.06,9,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:48:43.4275,172.8,74.4,43.25,43.06,9.1,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:48:43.6803,172.8,74.4,43.25,43.06,8.9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:48:43.9332,172.8,74.4,43.25,43.06,9,20.73,63,50,50,0,43.5,43
2020-09-21 02:48:44.1848,172.8,74.4,43.25,43.06,9.1,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:48:44.4322,172.8,74.4,43.25,43.06,9,20.72,52,3.75,3.72,0,43.5,43
2020-09-21 02:48:44.6795,172.8,74.4,43.25,43.06,9.1,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:48:44.9268,172.8,74.4,43.25,43.06,9,20.72,7,3630,24.8,3.7,43.5,43
2020-09-21 02:48:45.1744,172.8,74.4,43.25,43.06,9,20.72,1,732.6,4.8,23.5,43.5,43
2020-09-21 02:48:45.4232,172.8,74.4,43.25,43.06,9.1,20.73,2,732.2,5.4,24,43.5,43
2020-09-21 02:48:45.6719,172.8,74.4,43.25,43.06,9,20.72,61,735.4,727.6,0,43.5,43
2020-09-21 02:48:45.9207,172.8,74.4,43.25,43.06,9,20.73,62,425,425,0,43.5,43
2020-09-21 02:48:46.1701,172.8,74.4,43.25,43.06,9,20.73,64,9.5,9.7,0,43.5,43
2020-09-21 02:48:46.4225,172.8,74.4,43.25,43.06,9,20.72,3,732.6,4.8,23,43.5,43
2020-09-21 02:48:46.6749,172.8,74.4,43.25,43.06,9.1,20.73,4,732.2,5.4,23,43.5,43
2020-09-21 02:48:46.9274,172.8,74.4,43.25,43.06,9,20.73,65,3570,3630,0,43.5,43
2020-09-21 02:48:47.1798,172.8,74.4,43.25,43.06,9,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:48:47.4322,172.8,74.4,43.25,43.06,9,20.72,1,732.7,4.8,23.5,43.5,43
2020-09-21 02:48:47.6847,172.8,74.4,43.25,43.06,9,20.73,2,732.2,5.4,24,43.5,43
2020-09-21 02:48:47.9371,172.8,74.4,43.25,43.06,9,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:48:48.1896,172.8,74.4,43.25,43.06,9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:48:48.4420,172.8,74.4,43.25,43.06,8.9,20.72,63,50,50,0,43.5,43
2020-09-21 02:48:48.6945,172.8,74.4,43.25,43.06,9,20.71,67,24.7,24.8,0,43.5,43
2020-09-21 02:48:48.9470,172.8,74.4,43.25,43.06,9,20.72,52,3.75,3.72,0,43.5,43
2020-09-21 02:48:49.1995,172.8,74.4,43.25,43.06,9,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:48:49.4477,172.8,74.4,43.25,43.06,9,20.72,7,3630,24.8,3.7,43.5,43
2020-09-21 02:48:49.6949,172.8,74.4,43.25,43.06,9,20.72,1,732.7,4.8,23.5,43.5,43
2020-09-21 02:48:49.9421,172.8,74.4,43.25,43.06,9,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:48:50.1893,172.8,74.4,43.25,43.06,9.1,20.72,61,735.2,727.6,0,43.5,43
2020-09-21 02:48:50.4386,172.8,74.4,43.25,43.06,8.9,20.72,62,425,425,0,43.5,43
2020-09-21 02:48:50.6912,172.8,74.4,43.25,43.06,9,20.72,64,9.6,9.7,0,43.5,43
2020-09-21 02:48:50.9438,172.8,74.4,43.25,43.06,9,20.72,3,732.7,4.8,23,43.5,43
2020-09-21 02:48:51.1964,172.8,74.4,43.25,43.06,9,20.72,4,732.2,5.4,23,43.5,43
2020-09-21 02:48:51.4471,172.8,74.4,43.25,43.06,9.1,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:48:51.6944,172.8,74.4,43.25,43.06,9,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:48:51.9416,172.8,74.4,43.25,43.06,9,20.72,1,732.7,4.8,23.5,43.5,43
2020-09-21 02:48:52.1889,172.8,74.4,43.25,43.06,9.1,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:48:52.4363,172.8,74.4,43.25,43.06,9,20.72,65,3560,3630,0,43.5,43
2020-09-21 02:48:52.6889,172.8,74.4,43.25,43.06,9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:48:52.9416,172.8,74.4,43.25,43.06,9,20.73,63,50,50,0,43.5,43
2020-09-21 02:48:53.1942,172.8,74.4,43.25,43.06,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:48:53.4469,172.8,74.4,43.25,43.06,9.1,20.72,52,3.75,3.72,0,43.5,43
2020-09-21 02:48:53.6995,172.8,74.4,43.25,43.06,9,20.73,6,3570,24.7,3.7,43.5,43
2020-09-21 02:48:53.9522,172.8,74.4,43.25,43.06,8.9,20.72,7,3620,24.8,3.7,43.5,43
2020-09-21 02:48:54.2048,172.8,74.4,43.25,43.06,9,20.72,1,732.7,4.8,23.5,43.5,43
2020-09-21 02:48:54.4575,172.8,74.4,43.25,43.06,9,20.73,2,732.2,5.4,24,43.5,43
2020-09-21 02:48:54.7098,172.8,74.4,43.25,43.06,9,20.72,61,735.2,727.6,0,43.5,43
2020-09-21 02:48:54.9610,172.8,74.4,43.25,43.06,9,20.73,62,425,425,0,43.5,43
2020-09-21 02:48:55.2122,172.8,74.4,43.25,43.06,8.9,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:48:55.4634,172.8,74.4,43.25,43.06,9,20.72,3,732.7,4.6,23,43.5,43
2020-09-21 02:48:55.7145,172.8,74.4,43.25,43.06,9,20.72,4,732.1,5.4,23,43.5,43
2020-09-21 02:48:55.9670,172.8,74.4,43.25,43.06,9,20.76,65,3560,3620,0,43.5,43
2020-09-21 02:48:56.2198,172.8,74.4,43.25,43.06,9,20.72,66,5200,5210,0,43.5,43
2020-09-21 02:48:56.4726,172.8,74.4,43.25,43.06,9,20.72,1,732.7,4.6,24,43.5,43
2020-09-21 02:48:56.7254,172.8,74.4,43.25,43.06,9,20.72,2,732.1,5.4,24,43.5,43
2020-09-21 02:48:56.9736,172.8,74.4,43.25,43.06,9.1,20.73,65,3570,3630,0,43.5,43
2020-09-21 02:48:57.2210,172.8,74.4,43.25,43.06,9,20.73,51,3.74,3.72,0,43.5,43
2020-09-21 02:48:57.4683,172.8,74.4,43.25,43.06,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:48:57.7157,172.8,74.4,43.25,43.06,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:48:57.9630,172.8,74.4,43.25,43.06,9,20.72,52,3.75,3.72,0,43.5,43
2020-09-21 02:48:58.2104,172.8,74.4,43.25,43.06,9.1,20.72,6,3580,24.7,3.7,43.5,43
2020-09-21 02:48:58.4577,172.8,74.4,43.25,43.06,9,20.73,7,3640,24.8,3.7,43.5,43
2020-09-21 02:48:58.7050,172.8,74.4,43.25,43.06,9,20.72,1,732.7,4.6,24,43.5,43
2020-09-21 02:48:58.9574,172.8,74.4,43.25,43.06,9,20.72,2,732.1,5.4,24,43.5,43
2020-09-21 02:48:59.2097,172.8,74.4,43.25,43.06,9,20.72,61,735.3,727.5,0,43.5,43
2020-09-21 02:48:59.4621,172.8,74.4,43.25,43.06,9.1,20.72,62,425,425,0,43.5,43
2020-09-21 02:48:59.7144,172.8,74.4,43.25,43.06,9,20.73,64,9.6,9.8,0,43.5,43
2020-09-21 02:48:59.9621,172.8,74.4,43.25,43.06,9,20.72,3,732.7,4.6,23,43.5,43
2020-09-21 02:49:00.2095,172.8,74.4,43.25,43.06,9.1,20.72,4,732.1,5.4,23,43.5,43
2020-09-21 02:49:00.4569,172.8,74.4,43.25,43.06,9,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:49:00.7044,172.8,74.4,43.25,43.06,9,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:49:00.9516,172.8,74.4,43.25,43.06,9,20.72,1,732.7,4.6,24,43.5,43
2020-09-21 02:49:01.1988,172.8,74.4,43.25,43.06,9,20.73,2,732.1,5.4,24,43.5,43
2020-09-21 02:49:01.4460,172.8,74.4,43.25,43.06,9,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:49:01.6932,172.8,74.4,43.25,43.06,9,20.73,51,3.74,3.72,0,43.5,43
2020-09-21 02:49:01.9426,172.8,74.4,43.25,43.06,8.9,20.72,63,50,50,0,43.5,43
2020-09-21 02:49:02.1951,172.8,74.4,43.25,43.06,9,20.73,67,24.7,24.8,0,43.5,43
2020-09-21 02:49:02.4476,172.8,74.4,43.25,43.06,9,20.73,52,3.75,3.72,0,43.5,43
2020-09-21 02:49:02.7001,172.8,74.4,43.25,43.06,9,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:49:02.9526,172.8,74.4,43.25,43.06,9.1,20.73,7,3630,24.8,3.7,43.5,43
2020-09-21 02:49:03.2051,172.8,74.4,43.25,43.06,9,20.72,1,732.6,4.8,24,43.5,43
2020-09-21 02:49:03.4576,172.8,74.4,43.25,43.06,9,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:49:03.7102,172.8,74.4,43.25,43.06,9.1,20.72,61,735.2,727.5,0,43.5,43
2020-09-21 02:49:03.9627,172.8,74.4,43.25,43.06,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:49:04.2154,172.8,74.4,43.25,43.06,9,20.74,64,9.6,9.8,0,43.5,43
2020-09-21 02:49:04.4680,172.8,74.4,43.25,43.06,9,20.72,3,732.6,4.8,23,43.5,43
2020-09-21 02:49:04.7207,172.8,74.4,43.25,43.06,9,20.72,4,732.2,5.4,23,43.5,43
2020-09-21 02:49:04.9717,172.8,74.4,43.25,43.06,9.1,20.72,65,3560,3620,0,43.5,43
2020-09-21 02:49:05.2204,172.8,74.4,43.25,43.06,9,20.71,66,5210,5210,0,43.5,43
2020-09-21 02:49:05.4691,172.8,74.4,43.25,43.06,8.9,20.72,1,732.6,4.8,24,43.5,43
2020-09-21 02:49:05.7179,172.8,74.4,43.25,43.06,9,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:49:05.9683,172.8,74.4,43.25,43.06,9,20.78,65,3570,3630,0,43.5,43
2020-09-21 02:49:06.2212,172.8,74.4,43.25,43.06,9.1,20.73,51,3.74,3.73,0,43.5,43
2020-09-21 02:49:06.4741,172.8,74.4,43.25,43.06,8.9,20.72,63,50,50,0,43.5,43
2020-09-21 02:49:06.7270,172.8,74.4,43.25,43.06,8.9,20.71,67,24.7,24.8,0,43.5,43
2020-09-21 02:49:06.9777,172.8,74.4,43.25,43.06,9,20.72,52,3.75,3.72,0,43.5,43
2020-09-21 02:49:07.2251,172.8,74.4,43.25,43.06,9,20.71,6,3570,24.7,3.7,43.5,43
2020-09-21 02:49:07.4724,172.8,74.4,43.25,43.06,9,20.72,7,3630,24.8,3.7,43.5,43
2020-09-21 02:49:07.7198,172.8,74.4,43.25,43.06,9,20.72,1,732.6,4.8,24,43.5,43
2020-09-21 02:49:07.9671,172.8,74.4,43.25,43.06,9,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:49:08.2177,172.8,74.4,43.25,43.06,9,20.72,61,735.2,727.6,0,43.5,43
2020-09-21 02:49:08.4703,172.8,74.4,43.25,43.06,9.1,20.72,62,425,425,0,43.5,43
2020-09-21 02:49:08.7229,172.8,74.4,43.25,43.06,8.9,20.73,64,9.6,9.8,0,43.5,43
2020-09-21 02:49:08.9756,172.8,74.4,43.25,43.06,9,20.73,3,732.6,4.8,23,43.5,43
2020-09-21 02:49:09.2282,172.8,74.4,43.25,43.06,9,20.72,4,732.2,5.4,23,43.5,43
2020-09-21 02:49:09.4808,172.8,74.4,43.25,43.06,9,20.72,65,3580,3640,0,43.5,43
2020-09-21 02:49:09.7335,172.8,74.4,43.25,43.06,9.1,20.73,66,5200,5200,0,43.5,43
2020-09-21 02:49:09.9861,172.8,74.4,43.25,43.06,9,20.72,1,732.7,4.8,23.5,43.5,43
2020-09-21 02:49:10.2387,172.8,74.4,43.25,43.06,9,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:49:10.4872,172.8,74.4,43.25,43.06,9.1,20.72,65,3580,3640,0,43.5,43
2020-09-21 02:49:10.7348,172.8,74.4,43.25,43.06,9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:49:10.9823,172.8,74.4,43.25,43.06,9,20.73,63,50,50,0,43.5,43
2020-09-21 02:49:11.2299,172.8,74.4,43.25,43.06,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:49:11.4797,172.8,74.4,43.25,43.06,9,20.74,52,3.75,3.72,0,43.5,43
2020-09-21 02:49:11.7325,172.8,74.4,43.25,43.06,9.1,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:49:11.9854,172.8,74.4,43.25,43.06,9,20.73,7,3630,24.8,3.7,43.5,43
2020-09-21 02:49:12.2383,172.8,74.4,43.25,43.06,8.9,20.72,1,732.7,4.8,23.5,43.5,43
2020-09-21 02:49:12.4890,172.8,74.4,43.25,43.06,9,20.71,2,732.2,5.4,24,43.5,43
2020-09-21 02:49:12.7363,172.8,74.4,43.25,43.06,9,20.72,61,735.3,727.6,0,43.5,43
2020-09-21 02:49:12.9836,172.8,74.4,43.25,43.06,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:49:13.2309,172.8,74.4,43.25,43.06,9,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:49:13.4782,172.8,74.4,43.25,43.06,8.9,20.72,3,732.7,4.8,23,43.5,43
2020-09-21 02:49:13.7254,172.8,74.4,43.25,43.06,9,20.72,4,732.2,5.4,23,43.5,43
2020-09-21 02:49:13.9727,172.8,74.4,43.25,43.06,9,20.71,65,3580,3640,0,43.5,43
2020-09-21 02:49:14.2200,172.8,74.4,43.25,43.06,9,20.73,66,5200,5200,0,43.5,43
2020-09-21 02:49:14.4717,172.8,74.4,43.25,43.06,9,20.72,1,732.7,4.8,23.5,43.5,43
2020-09-21 02:49:14.7244,172.8,74.4,43.25,43.06,9,20.73,2,732.2,5.4,24,43.5,43
2020-09-21 02:49:14.9771,172.8,74.4,43.25,43.06,9.1,20.73,65,3570,3630,0,43.5,43
2020-09-21 02:49:15.2297,172.8,74.4,43.25,43.06,9.1,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:49:15.4824,172.8,74.4,43.25,43.06,8.9,20.72,63,50,50,0,43.5,43
2020-09-21 02:49:15.7350,172.8,74.4,43.25,43.06,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:49:15.9877,172.8,74.4,43.25,43.06,9,20.72,52,3.75,3.72,0,43.5,43
2020-09-21 02:49:16.2403,172.8,74.4,43.25,43.06,9,20.73,6,3570,24.7,3.7,43.5,43
2020-09-21 02:49:16.4929,172.8,74.4,43.25,43.06,9.1,20.72,7,3630,24.8,3.7,43.5,43
2020-09-21 02:49:16.7421,172.8,74.4,43.25,43.06,9,20.72,1,732.7,5,24,43.5,43
2020-09-21 02:49:16.9913,172.8,74.4,43.25,43.06,9,20.72,2,732.3,5.4,24,43.5,43
2020-09-21 02:49:17.2404,172.8,74.4,43.25,43.06,9.1,20.72,61,735.3,727.6,0,43.5,43
2020-09-21 02:49:17.4896,172.8,74.4,43.25,43.06,9,20.73,62,425,425,0,43.5,43
2020-09-21 02:49:17.7371,172.8,74.4,43.25,43.06,9,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:49:17.9846,172.8,74.4,43.25,43.06,9,20.72,3,732.7,5,23,43.5,43
2020-09-21 02:49:18.2321,172.8,74.4,43.25,43.06,9,20.72,4,732.3,5.4,23,43.5,43
2020-09-21 02:49:18.4796,172.8,74.4,43.25,43.06,9.1,20.73,65,3580,3640,0,43.5,43
2020-09-21 02:49:18.7290,172.8,74.4,43.25,43.06,9,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:49:18.9784,172.8,74.4,43.25,43.06,9,20.72,1,732.7,5,24,43.5,43
2020-09-21 02:49:19.2278,172.8,74.4,43.25,43.06,9,20.72,2,732.3,5.4,24,43.5,43
2020-09-21 02:49:19.4772,172.8,74.4,43.25,43.06,9,20.73,65,3570,3640,0,43.5,43
2020-09-21 02:49:19.7298,172.8,74.4,43.25,43.06,9.1,20.73,51,3.75,3.72,0,43.5,43
2020-09-21 02:49:19.9825,172.8,74.4,43.25,43.06,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:49:20.2353,172.8,74.4,43.25,43.06,8.9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:49:20.4880,172.8,74.4,43.25,43.06,9,20.73,52,3.74,3.72,0,43.5,43
2020-09-21 02:49:20.7376,172.8,74.4,43.25,43.06,9,20.72,6,3580,24.7,3.7,43.5,43
2020-09-21 02:49:20.9852,172.8,74.4,43.25,43.06,9,20.73,7,3640,24.8,3.7,43.5,43
2020-09-21 02:49:21.2327,172.8,74.4,43.25,43.06,9.1,20.72,1,732.7,5,24,43.5,43
2020-09-21 02:49:21.4803,172.8,74.4,43.25,43.06,9,20.73,2,732.3,5.4,24,43.5,43
2020-09-21 02:49:21.7278,172.8,74.4,43.25,43.06,9.1,20.72,61,735.3,727.6,0,43.5,43
2020-09-21 02:49:21.9753,172.8,74.4,43.25,43.06,9.1,20.72,62,425,425,0,43.5,43
2020-09-21 02:49:22.2229,172.8,74.4,43.25,43.06,9,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:49:22.4704,172.8,74.4,43.25,43.06,9,20.72,3,732.7,5,23,43.5,43
2020-09-21 02:49:22.7179,172.8,74.4,43.25,43.06,9,20.72,4,732.3,5.4,23,43.5,43
2020-09-21 02:49:22.9695,172.8,74.4,43.25,43.06,9,20.72,65,3570,3640,0,43.5,43
2020-09-21 02:49:23.2222,172.8,74.4,43.25,43.06,9.1,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:49:23.4748,172.8,74.4,43.25,43.06,9,20.72,1,732.7,5,24,43.5,43
2020-09-21 02:49:23.7274,172.8,74.4,43.25,43.06,9,20.72,2,732.3,5.4,24,43.5,43
2020-09-21 02:49:23.9800,172.8,74.4,43.25,43.06,9,20.72,65,3570,3640,0,43.5,43
2020-09-21 02:49:24.2326,172.8,74.4,43.25,43.06,9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:49:24.4852,172.8,74.4,43.25,43.06,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:49:24.7378,172.8,74.4,43.25,43.06,8.9,20.73,67,24.7,24.8,0,43.5,43
2020-09-21 02:49:24.9864,172.8,74.4,43.25,43.06,8.9,20.72,52,3.75,3.72,0,43.5,43
2020-09-21 02:49:25.2339,172.8,74.4,43.25,43.06,9.1,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:49:25.4815,172.8,74.4,43.25,43.06,9,20.72,7,3630,24.8,3.7,43.5,43
2020-09-21 02:49:25.7290,172.8,74.4,43.25,43.06,9,20.74,1,732.7,5,23.5,43.5,43
2020-09-21 02:49:25.9765,172.8,74.4,43.25,43.06,9,20.73,2,732.4,5.4,24,43.5,43
2020-09-21 02:49:26.2239,172.8,74.4,43.25,43.06,9,20.72,61,735.4,727.6,0,43.5,43
2020-09-21 02:49:26.4713,172.8,74.4,43.25,43.06,9.1,20.72,62,425,425,0,43.5,43
2020-09-21 02:49:26.7187,172.8,74.4,43.25,43.06,9,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:49:26.9704,172.8,74.4,43.25,43.06,8.9,20.72,3,732.7,5,23,43.5,43
2020-09-21 02:49:27.2231,172.8,74.4,43.25,43.06,9,20.72,4,732.4,5.4,23,43.5,43
2020-09-21 02:49:27.4758,172.8,74.4,43.25,43.06,9,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:49:27.7285,172.8,74.4,43.25,43.06,9,20.72,66,5210,5210,0,43.5,43
2020-09-21 02:49:27.9810,172.8,74.4,43.25,43.06,9.1,20.73,1,732.7,5,23.5,43.5,43
2020-09-21 02:49:28.2335,172.8,74.4,43.25,43.06,8.9,20.72,2,732.4,5.4,24,43.5,43
2020-09-21 02:49:28.4859,172.8,74.4,43.25,43.06,9.1,20.71,65,3580,3640,0,43.5,43
2020-09-21 02:49:28.7383,172.8,74.4,43.25,43.06,9.1,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:49:28.9910,172.8,74.4,43.25,43.06,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:49:29.2438,172.8,74.4,43.25,43.06,9,20.73,67,24.7,24.8,0,43.5,43
2020-09-21 02:49:29.4966,172.8,74.4,43.25,43.06,9,20.73,52,3.75,3.72,0,43.5,43
2020-09-21 02:49:29.7493,172.8,74.4,43.25,43.06,9.1,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:49:29.9997,172.8,74.4,43.25,43.06,9.1,20.72,7,3640,24.8,3.7,43.5,43
2020-09-21 02:49:30.2470,172.8,74.4,43.25,43.06,9,20.72,1,732.7,5,23.5,43.5,43
2020-09-21 02:49:30.4942,172.8,74.4,43.25,43.06,9,20.72,2,732.4,5.4,24,43.5,43
2020-09-21 02:49:30.7414,172.8,74.4,43.25,43.06,9,20.72,61,735.3,727.6,0,43.5,43
2020-09-21 02:49:30.9886,172.8,74.4,43.25,43.06,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:49:31.2358,172.8,74.4,43.25,43.06,9,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:49:31.4831,172.8,74.4,43.25,43.06,9,20.72,3,732.7,4.8,23,43.5,43
2020-09-21 02:49:31.7304,172.8,74.4,43.25,43.06,8.9,20.72,4,732.2,5.4,23,43.5,43
2020-09-21 02:49:31.9777,172.8,74.4,43.25,43.06,9,20.73,65,3580,3640,0,43.5,43
2020-09-21 02:49:32.2251,172.8,74.4,43.25,43.06,9,20.72,66,5210,5210,0,43.5,43
2020-09-21 02:49:32.4726,172.8,74.4,43.25,43.06,9,20.72,1,732.7,4.8,23.5,43.5,43
2020-09-21 02:49:32.7201,172.8,74.4,43.25,43.06,9,20.73,2,732.2,5.4,24,43.5,43
2020-09-21 02:49:32.9676,172.8,74.4,43.25,43.06,9,20.73,65,3570,3640,0,43.5,43
2020-09-21 02:49:33.2150,172.8,74.4,43.25,43.06,9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:49:33.4625,172.8,74.4,43.25,43.06,9.1,20.73,63,50,50,0,43.5,43
2020-09-21 02:49:33.7100,172.8,74.4,43.25,43.06,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:49:33.9574,172.8,74.4,43.25,43.06,9,20.72,52,3.75,3.72,0,43.5,43
2020-09-21 02:49:34.2057,172.8,74.4,43.25,43.06,9,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:49:34.4569,172.8,74.4,43.25,43.06,9,20.72,7,3630,24.8,3.7,43.5,43
2020-09-21 02:49:34.7081,172.8,74.4,43.25,43.06,9.1,20.72,1,732.7,4.8,23.5,43.5,43
2020-09-21 02:49:34.9593,172.8,74.4,43.25,43.06,8.9,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:49:35.2098,172.8,74.4,43.25,43.06,9,20.72,61,735.5,727.7,0,43.5,43
2020-09-21 02:49:35.4569,172.8,74.4,43.25,43.06,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:49:35.7041,172.8,74.4,43.25,43.06,9,20.71,64,9.6,9.8,0,43.5,43
2020-09-21 02:49:35.9513,172.8,74.4,43.25,43.06,9,20.73,3,732.7,4.8,23,43.5,43
2020-09-21 02:49:36.1985,172.8,74.4,43.25,43.06,8.9,20.72,4,732.2,5.4,23,43.5,43
2020-09-21 02:49:36.4479,172.8,74.4,43.25,43.06,9,20.73,65,3580,3640,0,43.5,43
2020-09-21 02:49:36.7005,172.8,74.4,43.25,43.06,9.1,20.74,66,5200,5200,0,43.5,43
2020-09-21 02:49:36.9532,172.8,74.4,43.25,43.06,9,20.72,1,732.7,4.8,23.5,43.5,43
2020-09-21 02:49:37.2058,172.8,74.4,43.25,43.06,8.9,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:49:37.4565,172.8,74.5,43.25,43.11,9,20.72,65,3580,3630,0,43.5,43
2020-09-21 02:49:37.7039,172.8,74.5,43.25,43.11,9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:49:37.9512,172.8,74.5,43.25,43.11,9,20.73,63,50,50,0,43.5,43
2020-09-21 02:49:38.1986,172.8,74.5,43.25,43.11,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:49:38.4481,172.8,74.5,43.25,43.11,8.9,20.73,52,3.75,3.72,0,43.5,43
2020-09-21 02:49:38.7009,172.8,74.5,43.25,43.11,9.1,20.72,6,3580,24.7,3.7,43.5,43
2020-09-21 02:49:38.9536,172.8,74.5,43.25,43.11,9,20.73,7,3640,24.8,3.7,43.5,43
2020-09-21 02:49:39.2064,172.8,74.5,43.25,43.11,9,20.73,1,732.7,4.8,24,43.5,43
2020-09-21 02:49:39.4591,172.8,74.5,43.25,43.11,9.1,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:49:39.7117,172.8,74.5,43.25,43.11,9,20.73,61,735.5,727.7,0,43.5,43
2020-09-21 02:49:39.9642,172.8,74.5,43.25,43.11,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:49:40.2168,172.8,74.5,43.25,43.11,9.1,20.72,64,9.5,9.8,0,43.5,43
2020-09-21 02:49:40.4694,172.8,74.5,43.25,43.11,9,20.72,3,732.7,4.8,23,43.5,43
2020-09-21 02:49:40.7188,172.8,74.5,43.25,43.11,9,20.72,4,732.2,5.4,23,43.5,43
2020-09-21 02:49:40.9663,172.8,74.5,43.25,43.11,9,20.73,65,3570,3630,0,43.5,43
2020-09-21 02:49:41.2138,172.8,74.5,43.25,43.11,9.1,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:49:41.4612,172.8,74.5,43.25,43.11,9.1,20.72,1,732.7,4.8,24,43.5,43
2020-09-21 02:49:41.7097,172.8,74.5,43.25,43.11,9,20.73,2,732.2,5.4,24,43.5,43
2020-09-21 02:49:41.9587,172.8,74.5,43.25,43.11,9,20.73,65,3570,3630,0,43.5,43
2020-09-21 02:49:42.2077,172.8,74.5,43.25,43.11,9.1,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:49:42.4567,172.8,74.5,43.25,43.11,9,20.73,63,50,50,0,43.5,43
2020-09-21 02:49:42.7079,172.8,74.5,43.25,43.11,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:49:42.9606,172.8,74.5,43.25,43.11,9,20.72,52,3.75,3.72,0,43.5,43
2020-09-21 02:49:43.2133,172.8,74.5,43.25,43.11,9,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:49:43.4660,172.8,74.5,43.25,43.11,9.1,20.72,7,3630,24.8,3.7,43.5,43
2020-09-21 02:49:43.7187,172.8,74.5,43.25,43.11,9,20.73,1,732.7,4.8,24,43.5,43
2020-09-21 02:49:43.9714,172.8,74.5,43.25,43.11,9,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:49:44.2241,172.8,74.5,43.25,43.11,9,20.7,61,735.3,727.7,0,43.5,43
2020-09-21 02:49:44.4768,172.8,74.5,43.25,43.11,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:49:44.7262,172.8,74.5,43.25,43.11,9,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:49:44.9734,172.8,74.5,43.25,43.11,9,20.71,3,732.7,4.8,23,43.5,43
2020-09-21 02:49:45.2206,172.8,74.5,43.25,43.11,8.9,20.72,4,732.2,5.4,23,43.5,43
2020-09-21 02:49:45.4679,172.8,74.5,43.25,43.11,9,20.72,65,3580,3630,0,43.5,43
2020-09-21 02:49:45.7162,172.8,74.5,43.25,43.11,9,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:49:45.9688,172.8,74.5,43.25,43.11,9,20.72,1,732.7,5,24,43.5,43
2020-09-21 02:49:46.2214,172.8,74.5,43.25,43.11,9,20.73,2,732.2,5.4,24,43.5,43
2020-09-21 02:49:46.4740,172.8,74.5,43.25,43.11,8.9,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:49:46.7258,172.8,74.5,43.25,43.11,9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:49:46.9733,172.8,74.5,43.25,43.11,9.1,20.72,63,50,50,0,43.5,43
2020-09-21 02:49:47.2208,172.8,74.5,43.25,43.11,8.9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:49:47.4683,172.8,74.5,43.25,43.11,9,20.72,52,3.74,3.72,0,43.5,43
2020-09-21 02:49:47.7157,172.8,74.5,43.25,43.11,9,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:49:47.9660,172.8,74.5,43.25,43.11,9,20.72,7,3630,24.8,3.7,43.5,43
2020-09-21 02:49:48.2169,172.8,74.5,43.25,43.11,9.1,20.73,1,732.7,5,24,43.5,43
2020-09-21 02:49:48.4678,172.8,74.5,43.25,43.11,8.9,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:49:48.7187,172.8,74.5,43.25,43.11,9,20.72,61,735.4,727.7,0,43.5,43
2020-09-21 02:49:48.9668,172.8,74.5,43.25,43.11,9,20.73,62,425,425,0,43.5,43
2020-09-21 02:49:49.2140,172.8,74.5,43.25,43.11,9,20.73,64,9.6,9.8,0,43.5,43
2020-09-21 02:49:49.4613,172.8,74.5,43.25,43.11,9,20.72,3,732.7,5,23,43.5,43
2020-09-21 02:49:49.7085,172.8,74.5,43.25,43.11,9,20.72,4,732.2,5.4,23,43.5,43
2020-09-21 02:49:49.9558,172.8,74.5,43.25,43.11,8.9,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:49:50.2031,172.8,74.5,43.25,43.11,9.1,20.72,66,5190,5190,0,43.5,43
2020-09-21 02:49:50.4504,172.8,74.5,43.25,43.11,9,20.53,1,732.7,5,24,43.5,43
2020-09-21 02:49:50.6978,172.8,74.5,43.25,43.11,9,20.72,2,732.2,5.4,24,43.5,43
2020-09-21 02:49:50.9489,172.8,74.5,43.25,43.11,9,20.73,65,3580,3630,0,43.5,43
2020-09-21 02:49:51.2014,172.8,74.5,43.25,43.11,9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:49:51.4539,172.8,74.5,43.25,43.11,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:49:51.7064,172.8,74.5,43.25,43.11,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:49:51.9553,172.8,74.5,43.25,43.11,8.9,20.72,52,3.74,3.72,0,43.5,43
2020-09-21 02:49:52.2027,172.8,74.5,43.25,43.11,9,20.72,6,3580,24.7,3.7,43.5,43
2020-09-21 02:49:52.4500,172.8,74.5,43.25,43.11,9,20.72,7,3640,24.8,3.7,43.5,43
2020-09-21 02:49:52.6974,172.8,74.5,43.25,43.11,9,20.72,1,732.7,5,24,43.5,43
2020-09-21 02:49:52.9485,172.8,74.5,43.25,43.11,9.1,20.73,2,732.4,5.4,24,43.5,43
2020-09-21 02:49:53.2011,172.8,74.5,43.25,43.11,8.9,20.72,61,735.5,727.7,0,43.5,43
2020-09-21 02:49:53.4536,172.8,74.5,43.25,43.11,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:49:53.7061,172.8,74.5,43.25,43.11,9.1,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:49:53.9587,172.8,74.5,43.25,43.11,9,20.73,3,732.7,5,23,43.5,43
2020-09-21 02:49:54.2112,172.8,74.5,43.25,43.11,9,20.72,4,732.4,5.4,23,43.5,43
2020-09-21 02:49:54.4638,172.8,74.5,43.25,43.11,9,20.73,65,3570,3630,0,43.5,43
2020-09-21 02:49:54.7163,172.8,74.5,43.25,43.11,9,20.72,66,5190,5190,0,43.5,43
2020-09-21 02:49:54.9688,172.8,74.5,43.25,43.11,9.1,20.73,1,732.7,5,24,43.5,43
2020-09-21 02:49:55.2194,172.8,74.5,43.25,43.11,9,20.72,2,732.4,5.4,24,43.5,43
2020-09-21 02:49:55.4700,172.8,74.5,43.25,43.11,8.9,20.72,65,3580,3630,0,43.5,43
2020-09-21 02:49:55.7205,172.8,74.5,43.25,43.11,9.1,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:49:55.9711,172.8,74.5,43.25,43.11,9,20.73,63,50,50,0,43.5,43
2020-09-21 02:49:56.2198,172.8,74.5,43.25,43.11,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:49:56.4673,172.8,74.5,43.25,43.11,9,20.72,52,3.74,3.72,0,43.5,43
2020-09-21 02:49:56.7148,172.8,74.5,43.25,43.11,8.9,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:49:56.9622,172.8,74.5,43.25,43.11,9,20.73,7,3630,24.8,3.7,43.5,43
2020-09-21 02:49:57.2097,172.8,74.5,43.25,43.11,9,20.72,1,732.7,5,24,43.5,43
2020-09-21 02:49:57.4570,172.8,74.5,43.25,43.11,9,20.73,2,732.4,5.4,24,43.5,43
2020-09-21 02:49:57.7043,172.8,74.5,43.25,43.11,9,20.73,61,735.3,727.7,0,43.5,43
2020-09-21 02:49:57.9516,172.8,74.5,43.25,43.11,9,20.73,62,425,425,0,43.5,43
2020-09-21 02:49:58.1989,172.8,74.5,43.25,43.11,9,20.73,64,9.5,9.7,0,43.5,43
2020-09-21 02:49:58.4504,172.8,74.5,43.25,43.11,9.1,20.73,3,732.7,5,23,43.5,43
2020-09-21 02:49:58.7029,172.8,74.5,43.25,43.11,8.9,20.73,4,732.4,5.4,23,43.5,43
2020-09-21 02:49:58.9554,172.8,74.5,43.25,43.11,9,20.72,65,3580,3630,0,43.5,43
2020-09-21 02:49:59.2079,172.8,74.5,43.25,43.11,9,20.72,66,5190,5190,0,43.5,43
2020-09-21 02:49:59.4594,172.8,74.5,43.25,43.11,9,20.72,1,732.7,5,24,43.5,43
2020-09-21 02:49:59.7095,172.8,74.5,43.25,43.11,9.1,20.73,2,732.4,5.4,24,43.5,43
2020-09-21 02:49:59.9596,172.8,74.5,43.25,43.11,9,20.74,65,3570,3630,0,43.5,43
2020-09-21 02:50:00.2097,172.8,74.5,43.25,43.11,9,20.73,51,3.74,3.72,0,43.5,43
2020-09-21 02:50:00.4586,172.8,74.5,43.25,43.11,9.1,20.72,63,50,50,0,43.5,43
2020-09-21 02:50:00.7059,172.8,74.5,43.25,43.11,9,20.73,67,24.7,24.8,0,43.5,43
2020-09-21 02:50:00.9532,172.8,74.5,43.25,43.11,9,20.73,52,3.74,3.72,0,43.5,43
2020-09-21 02:50:01.2006,172.8,74.5,43.25,43.11,9,20.72,6,3580,24.7,3.7,43.5,43
2020-09-21 02:50:01.4479,172.8,74.5,43.25,43.11,9,20.73,7,3640,24.8,3.7,43.5,43
2020-09-21 02:50:01.6956,172.8,74.5,43.25,43.11,9.1,20.72,1,732.8,5,23.5,43.5,43
2020-09-21 02:50:01.9433,172.8,74.5,43.25,43.11,9,20.72,2,732.4,5.4,24,43.5,43
2020-09-21 02:50:02.1910,172.8,74.5,43.25,43.11,9,20.72,61,735.4,727.7,0,43.5,43
2020-09-21 02:50:02.4386,172.8,74.5,43.25,43.11,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:50:02.6861,172.8,74.5,43.25,43.11,9,20.72,64,9.5,9.8,0,43.5,43
2020-09-21 02:50:02.9333,172.8,74.5,43.25,43.11,9,20.72,3,732.8,5,23,43.5,43
2020-09-21 02:50:03.1806,172.8,74.5,43.25,43.11,9,20.72,4,732.4,5.4,23,43.5,43
2020-09-21 02:50:03.4279,172.8,74.5,43.25,43.11,8.9,20.73,65,3570,3630,0,43.5,43
2020-09-21 02:50:03.6752,172.8,74.5,43.25,43.11,9,20.72,66,5190,5190,0,43.5,43
2020-09-21 02:50:03.9224,172.8,74.5,43.25,43.11,9,20.72,1,732.8,5,23.5,43.5,43
2020-09-21 02:50:04.1697,172.8,74.5,43.25,43.11,9,20.72,2,732.4,5.4,24,43.5,43
2020-09-21 02:50:04.4170,172.8,74.5,43.25,43.11,9,20.72,65,3580,3630,0,43.5,43
2020-09-21 02:50:04.6675,172.8,74.5,43.25,43.11,9,20.73,51,3.74,3.72,0,43.5,43
2020-09-21 02:50:04.9200,172.8,74.5,43.25,43.11,9,20.73,63,50,50,0,43.5,43
2020-09-21 02:50:05.1725,172.8,74.5,43.25,43.11,9.1,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:50:05.4250,172.8,74.5,43.25,43.11,8.9,20.72,52,3.74,3.72,0,43.5,43
2020-09-21 02:50:05.6775,172.8,74.5,43.25,43.11,9,20.72,6,3580,24.7,3.7,43.5,43
2020-09-21 02:50:05.9301,172.8,74.5,43.25,43.11,9,20.72,7,3630,24.8,3.7,43.5,43
2020-09-21 02:50:06.1826,172.8,74.5,43.25,43.11,9,20.72,1,732.8,5,23.5,43.5,43
2020-09-21 02:50:06.4352,172.8,74.5,43.25,43.11,9.1,20.72,2,732.4,5.4,24,43.5,43
2020-09-21 02:50:06.6877,172.8,74.5,43.25,43.11,8.9,20.72,61,735.5,727.8,0,43.5,43
2020-09-21 02:50:06.9402,172.8,74.5,43.25,43.11,9,20.73,62,425,425,0,43.5,43
2020-09-21 02:50:07.1928,172.8,74.5,43.25,43.11,9,20.72,64,9.5,9.7,0,43.5,43
2020-09-21 02:50:07.4453,172.8,74.5,43.25,43.11,9,20.73,3,732.8,5,23,43.5,43
2020-09-21 02:50:07.6978,172.8,74.5,43.25,43.11,9,20.72,4,732.5,5.4,23,43.5,43
2020-09-21 02:50:07.9503,172.8,74.5,43.25,43.11,9,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:50:08.2028,172.8,74.5,43.25,43.11,9,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:50:08.4553,172.8,74.5,43.25,43.11,9.1,20.73,1,732.8,5,24,43.5,43
2020-09-21 02:50:08.7078,172.8,74.5,43.25,43.11,9,20.72,2,732.5,5.4,24,43.5,43
2020-09-21 02:50:08.9561,172.8,74.5,43.25,43.11,9,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:50:09.2034,172.8,74.5,43.25,43.11,9,20.72,51,3.74,3.73,0,43.5,43
2020-09-21 02:50:09.4507,172.8,74.5,43.25,43.11,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:50:09.6980,172.8,74.5,43.25,43.11,9,20.73,67,24.7,24.8,0,43.5,43
2020-09-21 02:50:09.9496,172.8,74.5,43.25,43.11,9,20.72,52,3.75,3.72,0,43.5,43
2020-09-21 02:50:10.2021,172.8,74.5,43.25,43.11,8.9,20.73,6,3570,24.7,3.7,43.5,43
2020-09-21 02:50:10.4546,172.8,74.5,43.25,43.11,9,20.72,7,3630,24.8,3.7,43.5,43
2020-09-21 02:50:10.7071,172.8,74.5,43.25,43.11,9,20.72,1,732.8,5,24,43.5,43
2020-09-21 02:50:10.9556,172.8,74.5,43.25,43.11,9,20.72,2,732.5,5.4,24,43.5,43
2020-09-21 02:50:11.2030,172.8,74.5,43.25,43.11,9,20.73,61,735.4,727.8,0,43.5,43
2020-09-21 02:50:11.4503,172.8,74.5,43.25,43.11,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:50:11.6977,172.8,74.5,43.25,43.11,9,20.72,64,9.5,9.8,0,43.5,43
2020-09-21 02:50:11.9451,172.8,74.5,43.25,43.11,9.1,20.72,3,732.8,5,23,43.5,43
2020-09-21 02:50:12.1924,172.8,74.5,43.25,43.11,9,20.72,4,732.5,5.4,23,43.5,43
2020-09-21 02:50:12.4398,172.8,74.5,43.25,43.11,9,20.73,65,3580,3630,0,43.5,43
2020-09-21 02:50:12.6872,172.8,74.5,43.25,43.11,9,20.73,66,5200,5190,0,43.5,43
2020-09-21 02:50:12.9356,172.8,74.5,43.25,43.11,9,20.73,1,732.8,5,24,43.5,43
2020-09-21 02:50:13.1882,172.8,74.5,43.25,43.11,9.1,20.73,2,732.5,5.4,24,43.5,43
2020-09-21 02:50:13.4407,172.8,74.5,43.25,43.11,9,20.73,65,3570,3640,0,43.5,43
2020-09-21 02:50:13.6933,172.8,74.5,43.25,43.11,9,20.73,51,3.74,3.73,0,43.5,43
2020-09-21 02:50:13.9458,172.8,74.5,43.25,43.11,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:50:14.1983,172.8,74.5,43.25,43.11,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:50:14.4508,172.8,74.5,43.25,43.11,9,20.72,52,3.75,3.72,0,43.5,43
2020-09-21 02:50:14.7034,172.8,74.5,43.25,43.11,8.9,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:50:14.9559,172.8,74.5,43.25,43.11,8.9,20.72,7,3630,24.8,3.7,43.5,43
2020-09-21 02:50:15.2064,172.8,74.5,43.25,43.11,9.1,20.72,1,732.8,4.8,23.5,43.5,43
2020-09-21 02:50:15.4568,172.8,74.5,43.25,43.11,9,20.73,2,732.4,5.4,24,43.5,43
2020-09-21 02:50:15.7073,172.8,74.5,43.25,43.11,9,20.73,61,735.4,727.8,0,43.5,43
2020-09-21 02:50:15.9579,172.8,74.5,43.25,43.11,9,20.73,62,425,425,0,43.5,43
2020-09-21 02:50:16.2091,172.8,74.5,43.25,43.11,9,20.73,64,9.6,9.8,0,43.5,43
2020-09-21 02:50:16.4603,172.8,74.5,43.25,43.11,9,20.73,3,732.8,4.8,23,43.5,43
2020-09-21 02:50:16.7116,172.8,74.5,43.25,43.11,9,20.72,4,732.4,5.4,23,43.5,43
2020-09-21 02:50:16.9627,172.8,74.5,43.25,43.11,8.9,20.72,65,3580,3640,0,43.5,43
2020-09-21 02:50:17.2100,172.8,74.5,43.25,43.11,9,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:50:17.4573,172.8,74.5,43.25,43.11,9,20.72,1,732.8,4.8,23.5,43.5,43
2020-09-21 02:50:17.7047,172.8,74.5,43.25,43.11,9,20.72,2,732.4,5.4,24,43.5,43
2020-09-21 02:50:17.9520,172.8,74.5,43.25,43.11,9.1,20.72,65,3580,3640,0,43.5,43
2020-09-21 02:50:18.2003,172.8,74.5,43.25,43.11,8.9,20.72,51,3.75,3.72,0,43.5,43
2020-09-21 02:50:18.4522,172.8,74.5,43.25,43.11,9,20.73,63,50,50,0,43.5,43
2020-09-21 02:50:18.7040,172.8,74.5,43.25,43.11,9,20.73,67,24.7,24.8,0,43.5,43
2020-09-21 02:50:18.9559,172.8,74.5,43.25,43.11,9,20.73,52,3.75,3.72,0,43.5,43
2020-09-21 02:50:19.2077,172.8,74.5,43.25,43.11,9,20.72,6,3580,24.7,3.7,43.5,43
2020-09-21 02:50:19.4593,172.8,74.5,43.25,43.11,9,20.71,7,3630,24.8,3.7,43.5,43
2020-09-21 02:50:19.7109,172.8,74.5,43.25,43.11,9,20.73,1,732.8,4.8,23.5,43.5,43
2020-09-21 02:50:19.9625,172.8,74.5,43.25,43.11,9.1,20.72,2,732.4,5.4,24,43.5,43
2020-09-21 02:50:20.2132,172.8,74.5,43.25,43.11,9,20.72,61,735.4,727.8,0,43.5,43
2020-09-21 02:50:20.4606,172.8,74.5,43.25,43.11,9,20.73,62,425,425,0,43.5,43
2020-09-21 02:50:20.7080,172.8,74.5,43.25,43.11,9,20.71,64,9.6,9.8,0,43.5,43
2020-09-21 02:50:20.9555,172.8,74.5,43.25,43.11,9,20.73,3,732.8,4.8,23,43.5,43
2020-09-21 02:50:21.2029,172.8,74.5,43.25,43.11,9.1,20.72,4,732.4,5.4,23,43.5,43
2020-09-21 02:50:21.4502,172.8,74.5,43.25,43.11,8.9,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:50:21.6975,172.8,74.5,43.25,43.11,8.9,20.73,66,5200,5210,0,43.5,43
2020-09-21 02:50:21.9448,172.8,74.5,43.25,43.11,9,20.72,1,732.8,5,23.5,43.5,43
2020-09-21 02:50:22.1921,172.8,74.5,43.25,43.11,9,20.73,2,732.3,5.4,24,43.5,43
2020-09-21 02:50:22.4434,172.8,74.5,43.25,43.11,9,20.72,65,3580,3640,0,43.5,43
2020-09-21 02:50:22.6959,172.8,74.5,43.25,43.11,9,20.72,51,3.75,3.73,0,43.5,43
2020-09-21 02:50:22.9485,172.8,74.5,43.25,43.11,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:50:23.2010,172.8,74.5,43.25,43.11,9,20.73,67,24.7,24.8,0,43.5,43
2020-09-21 02:50:23.4497,172.8,74.5,43.25,43.11,9.1,20.72,52,3.74,3.72,0,43.5,43
2020-09-21 02:50:23.6970,172.8,74.5,43.25,43.11,8.9,20.72,6,3580,24.7,3.7,43.5,43
2020-09-21 02:50:23.9442,172.8,74.5,43.25,43.11,9,20.72,7,3640,24.8,3.7,43.5,43
2020-09-21 02:50:24.1915,172.8,74.5,43.25,43.11,9,20.73,1,732.8,5,23.5,43.5,43
2020-09-21 02:50:24.4410,172.8,74.5,43.25,43.11,9,20.72,2,732.3,5.4,24,43.5,43
2020-09-21 02:50:24.6935,172.8,74.5,43.25,43.11,9.1,20.72,61,735.4,727.7,0,43.5,43
2020-09-21 02:50:24.9460,172.8,74.5,43.25,43.11,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:50:25.1984,172.8,74.5,43.25,43.11,9,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:50:25.4490,172.8,74.5,43.25,43.11,9,20.72,3,732.8,5,23,43.5,43
2020-09-21 02:50:25.6964,172.8,74.5,43.25,43.11,9,20.72,4,732.3,5.4,23,43.5,43
2020-09-21 02:50:25.9438,172.8,74.5,43.25,43.11,9,20.72,65,3580,3640,0,43.5,43
2020-09-21 02:50:26.1912,172.8,74.5,43.25,43.11,8.9,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:50:26.4385,172.8,74.5,43.25,43.11,9,20.72,1,732.8,5,23.5,43.5,43
2020-09-21 02:50:26.6858,172.8,74.5,43.25,43.11,9.1,20.72,2,732.3,5.4,24,43.5,43
2020-09-21 02:50:26.9330,172.8,74.5,43.25,43.11,9,20.72,65,3580,3640,0,43.5,43
2020-09-21 02:50:27.1803,172.8,74.5,43.25,43.11,9,20.74,51,3.75,3.73,0,43.5,43
2020-09-21 02:50:27.4276,172.8,74.5,43.25,43.11,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:50:27.6801,172.8,74.5,43.25,43.11,9,20.73,67,24.7,24.8,0,43.5,43
2020-09-21 02:50:27.9327,172.8,74.5,43.25,43.11,9,20.72,52,3.74,3.72,0,43.5,43
2020-09-21 02:50:28.1852,172.8,74.5,43.25,43.11,9,20.72,6,3580,24.7,3.7,43.5,43
2020-09-21 02:50:28.4377,172.8,74.5,43.25,43.11,8.9,20.71,7,3630,24.8,3.7,43.5,43
2020-09-21 02:50:28.6851,172.8,74.5,43.25,43.11,9.1,20.73,1,732.8,5,23.5,43.5,43
2020-09-21 02:50:28.9323,172.8,74.5,43.25,43.11,9,20.72,2,732.3,5.4,24,43.5,43
2020-09-21 02:50:29.1796,172.8,74.5,43.25,43.11,9,20.72,61,735.4,727.8,0,43.5,43
2020-09-21 02:50:29.4269,172.8,74.5,43.25,43.11,9.1,20.72,62,425,425,0,43.5,43
2020-09-21 02:50:29.6754,172.8,74.5,43.25,43.11,8.9,20.72,64,9.5,9.8,0,43.5,43
2020-09-21 02:50:29.9240,172.8,74.5,43.25,43.11,9,20.72,3,732.9,5,23,43.5,43
2020-09-21 02:50:30.1726,172.8,74.5,43.25,43.11,9.1,20.72,4,732.3,5.4,23,43.5,43
2020-09-21 02:50:30.4212,172.8,74.5,43.25,43.11,9,20.71,65,3580,3640,0,43.5,43
2020-09-21 02:50:30.6729,172.8,74.5,43.25,43.11,9,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:50:30.9254,172.8,74.5,43.25,43.11,9,20.7,1,732.9,5,24,43.5,43
2020-09-21 02:50:31.1779,172.8,74.5,43.25,43.11,9,20.72,2,732.3,5.4,24,43.5,43
2020-09-21 02:50:31.4304,172.8,74.5,43.25,43.11,9.1,20.72,65,3580,3640,0,43.5,43
2020-09-21 02:50:31.6828,172.8,74.5,43.25,43.11,9,20.72,51,3.74,3.73,0,43.5,43
2020-09-21 02:50:31.9353,172.8,74.5,43.25,43.11,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:50:32.1877,172.8,74.5,43.25,43.11,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:50:32.4402,172.8,74.5,43.25,43.11,9,20.72,52,3.74,3.72,0,43.5,43
2020-09-21 02:50:32.6926,172.8,74.5,43.25,43.11,9,20.73,6,3580,24.7,3.7,43.5,43
2020-09-21 02:50:32.9452,172.8,74.5,43.25,43.11,8.9,20.72,7,3640,24.8,3.7,43.5,43
2020-09-21 02:50:33.1977,172.8,74.5,43.25,43.11,9,20.72,1,732.9,5,24,43.5,43
2020-09-21 02:50:33.4502,172.8,74.5,43.25,43.11,9.1,20.72,2,732.3,5.4,24,43.5,43
2020-09-21 02:50:33.7027,172.8,74.5,43.25,43.11,9,20.73,61,735.5,727.8,0,43.5,43
2020-09-21 02:50:33.9510,172.8,74.5,43.25,43.11,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:50:34.1985,172.8,74.5,43.25,43.11,9,20.72,64,9.5,9.8,0,43.5,43
2020-09-21 02:50:34.4459,172.8,74.5,43.25,43.11,9,20.72,3,732.9,5,23,43.5,43
2020-09-21 02:50:34.6933,172.8,74.5,43.25,43.11,9.1,20.73,4,732.3,5.4,23,43.5,43
2020-09-21 02:50:34.9406,172.8,74.5,43.25,43.11,9,20.72,65,3580,3640,0,43.5,43
2020-09-21 02:50:35.1879,172.8,74.5,43.25,43.11,8.9,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:50:35.4352,172.8,74.5,43.25,43.11,9,20.73,1,732.9,5,24,43.5,43
2020-09-21 02:50:35.6825,172.8,74.5,43.25,43.11,9,20.72,2,732.3,5.4,24,43.5,43
2020-09-21 02:50:35.9309,172.8,74.5,43.25,43.11,9,20.72,65,3570,3630,0,43.5,43
2020-09-21 02:50:36.1809,172.8,74.5,43.25,43.11,9.1,20.72,51,3.74,3.73,0,43.5,43
2020-09-21 02:50:36.4308,172.8,74.5,43.25,43.11,8.9,20.72,63,50,50,0,43.5,43
2020-09-21 02:50:36.6808,172.8,74.5,43.25,43.11,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:50:36.9316,172.8,74.5,43.25,43.11,9.1,20.72,52,3.75,3.72,0,43.5,43
2020-09-21 02:50:37.1835,172.8,74.5,43.25,43.11,9,20.72,6,3580,24.7,3.7,43.5,43
2020-09-21 02:50:37.4354,172.8,74.5,43.25,43.11,9,20.72,7,3630,24.8,3.7,43.5,43
2020-09-21 02:50:37.6873,172.8,74.5,43.25,43.11,9,20.72,1,732.9,5,23.5,43.5,43
2020-09-21 02:50:37.9395,172.8,74.5,43.25,43.11,9.1,20.71,2,732.3,5.4,24,43.5,43
2020-09-21 02:50:38.1919,172.8,74.5,43.25,43.11,9.1,20.72,61,735.5,727.8,0,43.5,43
2020-09-21 02:50:38.4444,172.8,74.5,43.25,43.11,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:50:38.6969,172.8,74.5,43.25,43.11,9,20.73,64,9.6,9.8,0,43.5,43
2020-09-21 02:50:38.9494,172.8,74.5,43.25,43.11,9,20.72,3,732.9,5,23,43.5,43
2020-09-21 02:50:39.2019,172.8,74.5,43.25,43.11,9,20.72,4,732.3,5.4,23,43.5,43
2020-09-21 02:50:39.4544,172.8,74.5,43.25,43.11,9,20.72,65,3580,3640,0,43.5,43
2020-09-21 02:50:39.7069,172.8,74.5,43.25,43.11,9,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:50:39.9595,172.8,74.5,43.25,43.11,8.9,20.72,1,732.9,5,23.5,43.5,43
2020-09-21 02:50:40.2078,172.8,74.5,43.25,43.11,9,20.72,2,732.3,5.4,24,43.5,43
2020-09-21 02:50:40.4552,172.8,74.5,43.25,43.11,9,20.75,65,3580,3640,0,43.5,43
2020-09-21 02:50:40.7026,172.8,74.6,43.25,43.17,9,20.72,51,3.74,3.72,0,43.5,43
2020-09-21 02:50:40.9499,172.8,74.6,43.25,43.17,9,20.72,63,50,50,0,43.5,43
2020-09-21 02:50:41.2017,172.8,74.6,43.25,43.17,9,20.73,67,24.7,24.8,0,43.5,43
2020-09-21 02:50:41.4542,172.8,74.6,43.25,43.17,9.1,20.73,52,3.75,3.72,0,43.5,43
2020-09-21 02:50:41.7068,172.8,74.6,43.25,43.17,9,20.72,6,3580,24.7,3.7,43.5,43
2020-09-21 02:50:41.9593,172.8,74.6,43.25,43.17,9,20.72,7,3640,24.8,3.7,43.5,43
2020-09-21 02:50:42.2115,172.8,74.6,43.25,43.17,9,20.72,1,732.9,5,23.5,43.5,43
2020-09-21 02:50:42.4636,172.8,74.6,43.25,43.17,9,20.72,2,732.3,5.4,24,43.5,43
2020-09-21 02:50:42.7157,172.8,74.6,43.25,43.17,9,20.73,61,735.5,727.8,0,43.5,43
2020-09-21 02:50:42.9678,172.8,74.6,43.25,43.17,9.1,20.72,62,425,425,0,43.5,43
2020-09-21 02:50:43.2180,172.8,74.6,43.25,43.17,8.9,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:50:43.4672,172.8,74.6,43.25,43.17,9,20.72,3,732.9,5,23,43.5,43
2020-09-21 02:50:43.7164,172.8,74.6,43.25,43.17,9,20.72,4,732.4,5.4,23,43.5,43
2020-09-21 02:50:43.9656,172.8,74.6,43.25,43.17,9,20.72,65,3580,3640,0,43.5,43
2020-09-21 02:50:44.2151,172.8,74.6,43.25,43.17,9,20.72,66,5190,5200,0,43.5,43
2020-09-21 02:50:44.4655,172.8,74.6,43.25,43.17,9,20.72,1,732.9,4.6,23.5,43.5,43
2020-09-21 02:50:44.7160,172.8,74.6,43.25,43.17,9.1,20.72,2,732.4,5.4,24,43.5,43
2020-09-21 02:50:44.9664,172.8,74.6,43.25,43.17,9.1,20.72,65,3580,3630,0,43.5,43
2020-09-21 02:50:45.2162,172.8,74.6,43.25,43.17,9,20.72,51,3.75,3.72,0,43.5,43
2020-09-21 02:50:45.4635,172.8,74.6,43.25,43.17,9,20.73,63,50,50,0,43.5,43
2020-09-21 02:50:45.7108,172.8,74.6,43.25,43.17,9,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:50:45.9581,172.8,74.6,43.25,43.17,9,20.72,52,3.75,3.72,0,43.5,43
2020-09-21 02:50:46.2057,172.8,74.6,43.25,43.17,9,20.72,6,3570,24.7,3.7,43.5,43
2020-09-21 02:50:46.4544,172.8,74.6,43.25,43.17,8.9,20.72,7,3630,24.8,3.7,43.5,43
2020-09-21 02:50:46.7030,172.8,74.6,43.25,43.17,8.9,20.72,1,732.9,4.6,23.5,43.5,43
2020-09-21 02:50:46.9517,172.8,74.6,43.25,43.17,9.1,20.72,2,732.4,5.4,24,43.5,43
2020-09-21 02:50:47.2011,172.8,74.6,43.25,43.17,9,20.72,61,735.5,727.8,0,43.5,43
2020-09-21 02:50:47.4536,172.8,74.6,43.25,43.17,9,20.73,62,425,425,0,43.5,43
2020-09-21 02:50:47.7061,172.8,74.6,43.25,43.17,9,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:50:47.9587,172.8,74.6,43.25,43.17,9,20.72,3,732.9,4.6,23,43.5,43
2020-09-21 02:50:48.2104,172.8,74.6,43.25,43.17,9.1,20.72,4,732.4,5.4,23,43.5,43
2020-09-21 02:50:48.4576,172.8,74.6,43.25,43.17,9,20.72,65,3580,3640,0,43.5,43
2020-09-21 02:50:48.7049,172.8,74.6,43.25,43.17,9,20.73,66,5200,5200,0,43.5,43
2020-09-21 02:50:48.9521,172.8,74.6,43.25,43.17,9,20.72,1,732.9,4.6,23.5,43.5,43
2020-09-21 02:50:49.1994,172.8,74.6,43.25,43.17,9,20.72,2,732.4,5.4,24,43.5,43
2020-09-21 02:50:49.4467,172.8,74.6,43.25,43.17,9,20.73,65,3580,3640,0,43.5,43
2020-09-21 02:50:49.6941,172.8,74.7,43.25,43.23,9.1,20.72,51,3.75,3.72,0,43.5,43
2020-09-21 02:50:49.9414,172.8,74.7,43.25,43.23,9,20.73,63,50,50,0,43.5,43
2020-09-21 02:50:50.1888,172.8,74.7,43.25,43.23,9.1,20.72,67,24.7,24.8,0,43.5,43
2020-09-21 02:50:50.4405,172.8,74.7,43.25,43.23,9.1,20.72,52,3.75,3.72,0,43.5,43
2020-09-21 02:50:50.6930,172.8,74.7,43.25,43.23,9,20.72,6,3580,24.7,3.7,43.5,43
2020-09-21 02:50:50.9456,172.8,74.7,43.25,43.23,9.1,20.72,7,3640,24.8,3.7,43.5,43
2020-09-21 02:50:51.1982,172.8,74.7,43.25,43.23,8.9,20.72,1,733,5,23.5,43.5,43
2020-09-21 02:50:51.4471,172.8,74.7,43.25,43.23,9,20.74,2,732.5,5.4,24,43.5,43
2020-09-21 02:50:51.6951,172.8,74.7,43.25,43.23,9.1,20.72,61,735.6,727.8,0,43.5,43
2020-09-21 02:50:51.9431,172.8,74.7,43.25,43.23,9,20.72,62,425,425,0,43.5,43
2020-09-21 02:50:52.1911,172.8,74.7,43.25,43.23,9,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:50:52.4385,172.8,74.7,43.25,43.23,9,20.73,3,733,5,23,43.5,43
2020-09-21 02:50:52.6858,172.8,74.7,43.25,43.23,9,20.72,4,732.5,5.4,23,43.5,43
2020-09-21 02:50:52.9331,172.8,74.7,43.25,43.23,9,20.73,65,3580,3640,0,43.5,43
2020-09-21 02:50:53.1804,172.8,74.7,43.25,43.23,9,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:50:53.4299,172.8,74.7,43.25,43.23,8.9,20.72,1,733,5,23.5,43.5,43
2020-09-21 02:50:53.6824,172.8,74.7,43.25,43.23,9.1,20.73,2,732.5,5.4,24,43.5,43
2020-09-21 02:50:53.9348,172.8,74.7,43.25,43.23,9,20.72,65,3570,3640,0,43.5,43
2020-09-21 02:50:54.1873,172.8,74.7,43.25,43.23,9,20.72,51,3.75,3.72,0,43.5,43
2020-09-21 02:50:54.4398,172.8,74.7,43.25,43.23,9.1,20.72,63,50,50,0,43.5,43
2020-09-21 02:50:54.6923,172.8,74.7,43.5,43.23,9,20.73,67,24.7,24.8,0,43.5,43
2020-09-21 02:50:54.9447,172.8,74.7,43.5,43.23,9,20.72,52,3.75,3.72,0,43.5,43
2020-09-21 02:50:55.1972,172.8,74.7,43.5,43.23,9.1,20.72,6,3580,24.7,3.7,43.5,43
2020-09-21 02:50:55.4495,172.8,74.7,43.5,43.23,9,20.72,7,3640,24.8,3.7,43.5,43
2020-09-21 02:50:55.6969,172.8,74.7,43.5,43.23,9,20.69,1,733,5,23.5,43.5,43
2020-09-21 02:50:55.9443,172.8,74.7,43.5,43.23,9,20.73,2,732.5,5.4,24,43.5,43
2020-09-21 02:50:56.1916,172.8,74.7,43.5,43.23,9,20.72,61,735.6,727.9,0,43.5,43
2020-09-21 02:50:56.4391,172.8,74.7,43.5,43.23,9.1,20.72,62,425,425,0,43.5,43
2020-09-21 02:50:56.6915,172.8,74.7,43.5,43.23,9,20.72,64,9.6,9.8,0,43.5,43
2020-09-21 02:50:56.9438,172.8,74.7,43.5,43.23,9,20.72,3,733,5,23,43.5,43
2020-09-21 02:50:57.1961,172.8,74.7,43.5,43.23,9,20.73,4,732.5,5.4,23,43.5,43
2020-09-21 02:50:57.4485,172.8,74.7,43.5,43.23,9,20.72,65,3570,3620,0,43.5,43
2020-09-21 02:50:57.7010,172.8,74.7,43.5,43.23,9.1,20.72,66,5200,5200,0,43.5,43
2020-09-21 02:50:57.9535,172.8,74.7,43.5,43.23,8.9,20.72,1,733,5,23.5,43.5,43
2020-09-21 02:50:58.2060,172.8,74.7,43.5,43.23,8.9,20.72,2,732.5,5.3,24,43.5,43.5
2020-09-21 02:50:58.4586,172.8,74.7,43.5,43.23,9,20.71,65,3580,3620,0,43.5,43.5
2020-09-21 02:50:58.7092,172.8,74.7,43.5,43.23,9,20.73,51,3.75,3.72,0,43.5,43.5
2020-09-21 02:50:58.9594,172.8,74.7,43.5,43.23,9,20.74,63,50,50,0,43.5,43.5
2020-09-21 02:50:59.2095,172.8,74.7,43.5,43.23,9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:50:59.4597,172.8,74.7,43.5,43.23,8.9,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:50:59.7081,172.8,74.7,43.5,43.23,9,20.73,6,3580,24.7,3.7,43.5,43.5
