Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:50:59.9554,172.8,74.7,43.5,43.23,9,20.72,7,3620,24.8,3.7,43.5,43.5
2020-09-21 02:51:00.2027,172.8,74.7,43.5,43.23,8.9,20.72,1,732.9,5,23.5,43.5,43.5
2020-09-21 02:51:00.4500,172.8,74.7,43.5,43.23,9,20.72,2,732.5,5.3,24,43.5,43.5
2020-09-21 02:51:00.6977,172.8,74.7,43.5,43.23,9,20.72,61,735.6,727.8,0,43.5,43.5
2020-09-21 02:51:00.9472,172.8,74.7,43.5,43.23,9,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:51:01.1966,172.8,74.7,43.5,43.23,9.1,20.72,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:51:01.4460,172.8,74.7,43.5,43.23,8.9,20.72,3,732.9,5,23,43.5,43.5
2020-09-21 02:51:01.6950,172.8,74.7,43.5,43.23,9.1,20.73,4,732.5,5.3,23,43.5,43.5
2020-09-21 02:51:01.9424,172.8,74.7,43.5,43.23,9,20.73,65,3580,3610,0,43.5,43.5
2020-09-21 02:51:02.1897,172.8,74.7,43.5,43.23,9,20.72,66,5210,5210,0,43.5,43.5
2020-09-21 02:51:02.4371,172.8,74.7,43.5,43.23,9,20.72,1,732.9,5,23.5,43.5,43.5
2020-09-21 02:51:02.6844,172.8,74.7,43.5,43.23,9,20.73,2,732.5,5.3,24,43.5,43.5
2020-09-21 02:51:02.9317,172.8,74.7,43.5,43.23,9,20.72,65,3580,3610,0,43.5,43.5
2020-09-21 02:51:03.1790,172.8,74.7,43.5,43.23,9.1,20.72,51,3.75,3.72,0,43.5,43.5
2020-09-21 02:51:03.4263,172.8,74.7,43.5,43.23,9,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:51:03.6736,172.8,74.7,43.5,43.23,9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:51:03.9222,172.8,74.7,43.5,43.23,9,20.73,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:51:04.1708,172.8,74.7,43.5,43.23,9,20.73,6,3580,24.7,3.7,43.5,43.5
2020-09-21 02:51:04.4193,172.8,74.8,43.5,43.29,9.1,20.72,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:51:04.6679,172.8,74.8,43.5,43.29,8.9,20.72,1,732.9,5,23.5,43.5,43.5
2020-09-21 02:51:04.9168,172.8,74.8,43.5,43.29,8.9,20.72,2,732.5,5.3,24,43.5,43.5
2020-09-21 02:51:05.1661,172.8,74.8,43.5,43.29,9,20.72,61,735.5,727.9,0,43.5,43.5
2020-09-21 02:51:05.4155,172.8,74.8,43.5,43.29,9,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:51:05.6648,172.8,74.8,43.5,43.29,9,20.73,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:51:05.9140,172.8,74.8,43.5,43.29,8.9,20.72,3,732.9,5,23,43.5,43.5
2020-09-21 02:51:06.1619,172.8,74.8,43.5,43.29,8.9,20.72,4,732.5,5.4,23,43.5,43.5
2020-09-21 02:51:06.4098,172.8,74.8,43.5,43.29,9,20.72,65,3600,3610,0,43.5,43.5
2020-09-21 02:51:06.6577,172.8,74.8,43.5,43.29,9,20.72,66,5200,5200,0,43.5,43.5
2020-09-21 02:51:06.9058,172.8,74.8,43.5,43.29,9,20.73,1,732.9,5,23.5,43.5,43.5
2020-09-21 02:51:07.1581,172.8,74.8,43.5,43.29,9,20.72,2,732.5,5.4,24,43.5,43.5
2020-09-21 02:51:07.4105,172.8,74.8,43.5,43.29,9,20.72,65,3590,3610,0,43.5,43.5
2020-09-21 02:51:07.6629,172.8,74.8,43.5,43.29,9,20.72,51,3.74,3.73,0,43.5,43.5
2020-09-21 02:51:07.9153,172.8,74.8,43.5,43.29,9.1,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:51:08.1678,172.8,74.8,43.5,43.29,9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:51:08.4203,172.8,74.8,43.5,43.29,9,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:51:08.6729,172.8,74.8,43.5,43.29,9,20.72,6,3600,24.7,3.7,43.5,43.5
2020-09-21 02:51:08.9254,172.8,74.8,43.5,43.29,9,20.72,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:51:09.1778,172.8,74.8,43.5,43.29,9.1,20.72,1,732.9,5,23.5,43.5,43.5
2020-09-21 02:51:09.4302,172.8,74.8,43.5,43.29,8.9,20.72,2,732.5,5.4,24,43.5,43.5
2020-09-21 02:51:09.6826,172.8,74.8,43.5,43.29,9,20.72,61,735.6,728,0,43.5,43.5
2020-09-21 02:51:09.9350,172.8,74.8,43.5,43.29,9.1,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:51:10.1874,172.8,74.8,43.5,43.29,9,20.74,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:51:10.4398,172.8,74.8,43.5,43.29,9,20.72,3,732.9,5,23,43.5,43.5
2020-09-21 02:51:10.6922,172.8,74.8,43.5,43.29,9,20.72,4,732.5,5.4,23,43.5,43.5
2020-09-21 02:51:10.9446,172.8,74.8,43.5,43.29,9,20.72,65,3590,3610,0,43.5,43.5
2020-09-21 02:51:11.1949,172.8,74.8,43.5,43.29,9,20.73,66,5200,5200,0,43.5,43.5
2020-09-21 02:51:11.4452,172.8,74.8,43.5,43.29,9,20.74,1,732.9,5,23.5,43.5,43.5
2020-09-21 02:51:11.6955,172.8,74.8,43.5,43.29,8.9,20.72,2,732.5,5.4,24,43.5,43.5
2020-09-21 02:51:11.9458,172.8,74.8,43.5,43.29,9.1,20.72,65,3600,3610,0,43.5,43.5
2020-09-21 02:51:12.1978,172.8,74.8,43.5,43.29,9,20.73,51,3.74,3.73,0,43.5,43.5
2020-09-21 02:51:12.4497,172.8,74.8,43.5,43.29,9,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:51:12.7017,172.8,74.8,43.5,43.29,9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:51:12.9537,172.8,74.8,43.5,43.29,8.9,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:51:13.2060,172.8,74.8,43.5,43.29,9,20.72,6,3600,24.7,3.7,43.5,43.5
2020-09-21 02:51:13.4586,172.8,74.8,43.5,43.29,9.1,20.72,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:51:13.7111,172.8,74.8,43.5,43.29,9,20.72,1,733,5,23.5,43.5,43.5
2020-09-21 02:51:13.9636,172.8,74.8,43.5,43.29,9,20.73,2,732.6,5.4,24,43.5,43.5
2020-09-21 02:51:14.2130,172.8,74.8,43.5,43.29,9,20.72,61,735.5,727.9,0,43.5,43.5
2020-09-21 02:51:14.4604,172.8,74.8,43.5,43.29,9,20.73,62,425,425,0,43.5,43.5
2020-09-21 02:51:14.7078,172.8,74.8,43.5,43.29,9.1,20.72,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:51:14.9553,172.8,74.8,43.5,43.29,9,20.72,3,733,5,23,43.5,43.5
2020-09-21 02:51:15.2039,172.8,74.8,43.5,43.29,9,20.73,4,732.6,5.4,23,43.5,43.5
2020-09-21 02:51:15.4564,172.8,74.8,43.5,43.29,9,20.72,65,3600,3600,0,43.5,43.5
2020-09-21 02:51:15.7089,172.8,74.8,43.5,43.29,9,20.72,66,5200,5200,0,43.5,43.5
2020-09-21 02:51:15.9615,172.8,74.8,43.5,43.29,9,20.72,1,733,5,23.5,43.5,43.5
2020-09-21 02:51:16.2137,172.8,74.8,43.5,43.29,9,20.72,2,732.6,5.4,24,43.5,43.5
2020-09-21 02:51:16.4647,172.8,74.8,43.5,43.29,8.9,20.72,65,3600,3600,0,43.5,43.5
2020-09-21 02:51:16.7157,172.8,74.8,43.5,43.29,9,20.72,51,3.74,3.73,0,43.5,43.5
2020-09-21 02:51:16.9667,172.8,74.8,43.5,43.29,9,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:51:17.2169,172.8,74.8,43.5,43.29,9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:51:17.4643,172.8,74.8,43.5,43.29,9,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:51:17.7117,172.8,74.8,43.5,43.29,9,20.72,6,3600,24.7,3.7,43.5,43.5
2020-09-21 02:51:17.9590,172.8,74.8,43.5,43.29,9,20.73,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:51:18.2064,172.8,74.8,43.5,43.29,9,20.72,1,733,5,23.5,43.5,43.5
2020-09-21 02:51:18.4590,172.8,74.8,43.5,43.29,8.9,20.75,2,732.6,5.4,24,43.5,43.5
2020-09-21 02:51:18.7115,172.8,74.8,43.5,43.29,9,20.72,61,735.5,727.7,0,43.5,43.5
2020-09-21 02:51:18.9640,172.8,74.8,43.5,43.29,9,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:51:19.2166,172.8,74.8,43.5,43.29,9.1,20.72,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:51:19.4643,172.8,74.8,43.5,43.29,9.1,20.72,3,733,5,23,43.5,43.5
2020-09-21 02:51:19.7117,172.8,74.8,43.5,43.29,8.9,20.73,4,732.6,5.4,23,43.5,43.5
2020-09-21 02:51:19.9592,172.8,74.8,43.5,43.29,9.1,20.72,65,3610,3610,0,43.5,43.5
2020-09-21 02:51:20.2067,172.8,74.8,43.5,43.29,9,20.72,66,5200,5200,0,43.5,43.5
2020-09-21 02:51:20.4552,172.8,74.8,43.5,43.29,9,20.72,1,733,4.8,23.5,43.5,43.5
2020-09-21 02:51:20.7041,172.8,74.8,43.5,43.29,9,20.73,2,732.6,5.4,24,43.5,43.5
2020-09-21 02:51:20.9529,172.8,74.8,43.5,43.29,8.9,20.73,65,3600,3600,0,43.5,43.5
2020-09-21 02:51:21.2017,172.8,74.8,43.5,43.29,9.1,20.73,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:51:21.4528,172.8,74.8,43.5,43.29,9.1,20.73,63,50,50,0,43.5,43.5
2020-09-21 02:51:21.7045,172.8,74.8,43.5,43.29,9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:51:21.9562,172.8,74.8,43.5,43.29,9,20.73,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:51:22.2079,172.8,74.8,43.5,43.29,9,20.73,6,3600,24.7,3.7,43.5,43.5
2020-09-21 02:51:22.4579,172.8,74.8,43.5,43.29,9,20.72,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:51:22.7073,172.8,74.8,43.5,43.29,9.1,20.72,1,733,4.8,23.5,43.5,43.5
2020-09-21 02:51:22.9567,172.8,74.8,43.5,43.29,9,20.72,2,732.6,5.4,24,43.5,43.5
2020-09-21 02:51:23.2061,172.8,74.8,43.5,43.29,8.9,20.72,61,735.6,727.9,0,43.5,43.5
2020-09-21 02:51:23.4558,172.8,74.8,43.5,43.29,9,20.73,62,425,425,0,43.5,43.5
2020-09-21 02:51:23.7056,172.8,74.8,43.5,43.29,9,20.72,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:51:23.9554,172.8,74.8,43.5,43.29,9,20.72,3,733,4.8,23,43.5,43.5
2020-09-21 02:51:24.2051,172.8,74.8,43.5,43.29,9,20.72,4,732.6,5.4,23,43.5,43.5
2020-09-21 02:51:24.4548,172.8,74.8,43.5,43.29,8.9,20.72,65,3600,3600,0,43.5,43.5
2020-09-21 02:51:24.7044,172.8,74.8,43.5,43.29,9.1,20.73,66,5200,5200,0,43.5,43.5
2020-09-21 02:51:24.9539,172.8,74.8,43.5,43.29,9,20.72,1,733,4.8,23.5,43.5,43.5
2020-09-21 02:51:25.2035,172.8,74.8,43.5,43.29,9,20.72,2,732.6,5.4,24,43.5,43.5
2020-09-21 02:51:25.4531,172.8,74.8,43.5,43.29,9,20.72,65,3600,3600,0,43.5,43.5
2020-09-21 02:51:25.7057,172.8,74.8,43.5,43.29,9,20.72,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:51:25.9582,172.8,74.8,43.5,43.29,9.1,20.74,63,50,50,0,43.5,43.5
2020-09-21 02:51:26.2107,172.8,74.8,43.5,43.29,9.1,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:51:26.4631,172.8,74.8,43.5,43.29,8.9,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:51:26.7104,172.8,74.8,43.5,43.29,9,20.72,6,3610,24.7,3.7,43.5,43.5
2020-09-21 02:51:26.9577,172.8,74.8,43.5,43.29,9,20.73,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:51:27.2050,172.8,74.8,43.5,43.29,9,20.72,1,733,5,23.5,43.5,43.5
2020-09-21 02:51:27.4523,172.8,74.8,43.5,43.29,9.1,20.72,2,732.5,5.3,24,43.5,43.5
2020-09-21 02:51:27.6996,172.8,74.8,43.5,43.29,9,20.72,61,735.7,727.9,0,43.5,43.5
2020-09-21 02:51:27.9468,172.8,74.8,43.5,43.29,9.1,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:51:28.1940,172.8,74.8,43.5,43.29,9.1,20.72,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:51:28.4411,172.8,74.8,43.5,43.29,9,20.72,3,733,5,23,43.5,43.5
2020-09-21 02:51:28.6901,172.8,74.8,43.5,43.29,9,20.72,4,732.5,5.3,23,43.5,43.5
2020-09-21 02:51:28.9403,172.8,74.8,43.5,43.29,9,20.7,65,3600,3600,0,43.5,43.5
2020-09-21 02:51:29.1905,172.8,74.8,43.5,43.29,9,20.72,66,5200,5200,0,43.5,43.5
2020-09-21 02:51:29.4407,172.8,74.8,43.5,43.29,9.1,20.73,1,733,5,23.5,43.5,43.5
2020-09-21 02:51:29.6920,172.8,74.8,43.5,43.29,9,20.72,2,732.5,5.3,24,43.5,43.5
2020-09-21 02:51:29.9442,172.8,74.8,43.5,43.29,8.9,20.72,65,3600,3600,0,43.5,43.5
2020-09-21 02:51:30.1965,172.8,74.8,43.5,43.29,9,20.72,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:51:30.4487,172.8,74.8,43.5,43.29,9,20.73,63,50,50,0,43.5,43.5
2020-09-21 02:51:30.7010,172.8,74.8,43.5,43.29,9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:51:30.9536,172.8,74.8,43.5,43.29,9,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:51:31.2061,172.8,74.8,43.5,43.29,8.9,20.72,6,3600,24.7,3.7,43.5,43.5
2020-09-21 02:51:31.4586,172.8,74.8,43.5,43.29,9,20.72,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:51:31.7090,172.8,74.8,43.5,43.29,9,20.72,1,733,5,23.5,43.5,43.5
2020-09-21 02:51:31.9563,172.8,74.8,43.5,43.29,9,20.72,2,732.5,5.3,24,43.5,43.5
2020-09-21 02:51:32.2036,172.8,74.8,43.5,43.29,9,20.72,61,735.6,727.9,0,43.5,43.5
2020-09-21 02:51:32.4509,172.8,74.8,43.5,43.29,9,20.73,62,425,425,0,43.5,43.5
2020-09-21 02:51:32.6983,172.8,74.8,43.5,43.29,9,20.72,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:51:32.9459,172.8,74.8,43.5,43.29,9.1,20.72,3,733,5,23,43.5,43.5
2020-09-21 02:51:33.1936,172.8,74.8,43.5,43.29,8.9,20.73,4,732.5,5.3,23,43.5,43.5
2020-09-21 02:51:33.4412,172.8,74.8,43.5,43.29,9,20.72,65,3610,3610,0,43.5,43.5
2020-09-21 02:51:33.6888,172.8,74.8,43.5,43.29,9,20.72,66,5200,5200,0,43.5,43.5
2020-09-21 02:51:33.9390,172.8,74.8,43.5,43.29,9,20.72,1,733,5,23.5,43.5,43.5
2020-09-21 02:51:34.1897,172.8,74.8,43.5,43.29,9.1,20.72,2,732.5,5.3,24,43.5,43.5
2020-09-21 02:51:34.4404,172.8,74.8,43.5,43.29,9,20.72,65,3600,3600,0,43.5,43.5
2020-09-21 02:51:34.6911,172.8,74.8,43.5,43.29,8.9,20.73,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:51:34.9432,172.8,74.8,43.5,43.29,9.1,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:51:35.1957,172.8,74.8,43.5,43.29,9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:51:35.4482,172.8,74.8,43.5,43.29,9,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:51:35.7006,172.8,74.8,43.5,43.29,9,20.72,6,3610,24.7,3.7,43.5,43.5
2020-09-21 02:51:35.9505,172.8,74.8,43.5,43.29,9,20.72,7,3600,24.8,3.7,43.5,43.5
2020-09-21 02:51:36.1997,172.8,74.8,43.5,43.29,9,20.72,1,733,5,23.5,43.5,43.5
2020-09-21 02:51:36.4489,172.8,74.8,43.5,43.29,9,20.72,2,732.6,5.3,24,43.5,43.5
2020-09-21 02:51:36.6981,172.8,74.8,43.5,43.29,9,20.72,61,735.7,727.8,0,43.5,43.5
2020-09-21 02:51:36.9470,172.8,74.8,43.5,43.29,9,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:51:37.1958,172.8,74.8,43.5,43.29,9,20.74,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:51:37.4445,172.8,74.8,43.5,43.29,9,20.72,3,733,5,23,43.5,43.5
2020-09-21 02:51:37.6933,172.8,74.8,43.5,43.29,9.1,20.72,4,732.6,5.3,23,43.5,43.5
2020-09-21 02:51:37.9434,172.8,74.8,43.5,43.29,8.9,20.73,65,3600,3600,0,43.5,43.5
2020-09-21 02:51:38.1944,172.8,74.8,43.5,43.29,9,20.73,66,5200,5200,0,43.5,43.5
2020-09-21 02:51:38.4455,172.8,74.8,43.5,43.29,9.1,20.72,1,733,5,23.5,43.5,43.5
2020-09-21 02:51:38.6965,172.8,74.8,43.5,43.29,9,20.72,2,732.6,5.3,24,43.5,43.5
2020-09-21 02:51:38.9484,172.8,74.8,43.5,43.29,9,20.72,65,3610,3600,0,43.5,43.5
2020-09-21 02:51:39.2009,172.8,74.8,43.5,43.29,9,20.73,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:51:39.4534,172.8,74.8,43.5,43.29,9,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:51:39.7060,172.8,74.8,43.5,43.29,9.1,20.73,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:51:39.9583,172.8,74.8,43.5,43.29,9,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:51:40.2077,172.8,74.8,43.5,43.29,9,20.72,6,3600,24.7,3.7,43.5,43.5
2020-09-21 02:51:40.4571,172.8,74.8,43.5,43.29,9,20.72,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:51:40.7065,172.8,74.8,43.5,43.29,9,20.72,1,733,5,23.5,43.5,43.5
2020-09-21 02:51:40.9558,172.8,74.8,43.5,43.29,9.1,20.71,2,732.6,5.3,24,43.5,43.5
2020-09-21 02:51:41.2031,172.8,74.8,43.5,43.29,9,20.73,61,735.7,728,0,43.5,43.5
2020-09-21 02:51:41.4504,172.8,74.8,43.5,43.29,8.9,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:51:41.6977,172.8,74.8,43.5,43.29,9.1,20.72,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:51:41.9450,172.8,74.8,43.5,43.29,9,20.72,3,733,5,23,43.5,43.5
2020-09-21 02:51:42.1966,172.8,74.8,43.5,43.29,9,20.72,4,732.7,5.3,23,43.5,43.5
2020-09-21 02:51:42.4492,172.8,74.8,43.5,43.29,8.9,20.72,65,3610,3610,0,43.5,43.5
2020-09-21 02:51:42.7018,172.8,74.8,43.5,43.29,8.9,20.73,66,5210,5200,0,43.5,43.5
2020-09-21 02:51:42.9544,172.8,74.8,43.5,43.29,9,20.72,1,733,5,23.5,43.5,43.5
2020-09-21 02:51:43.2063,172.8,74.8,43.5,43.29,9,20.72,2,732.7,5.3,24,43.5,43.5
2020-09-21 02:51:43.4580,172.8,74.8,43.5,43.29,9,20.71,65,3610,3610,0,43.5,43.5
2020-09-21 02:51:43.7097,172.8,74.8,43.5,43.29,9,20.72,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:51:43.9615,172.8,74.8,43.5,43.29,9,20.73,63,50,50,0,43.5,43.5
2020-09-21 02:51:44.2122,172.8,74.8,43.5,43.29,9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:51:44.4596,172.8,74.8,43.5,43.29,9.1,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:51:44.7070,172.8,74.8,43.5,43.29,8.9,20.72,6,3610,24.7,3.7,43.5,43.5
2020-09-21 02:51:44.9545,172.8,74.8,43.5,43.29,9,20.72,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:51:45.2027,172.8,74.8,43.5,43.29,9.1,20.73,1,733,5,23.5,43.5,43.5
2020-09-21 02:51:45.4538,172.8,74.8,43.5,43.29,9,20.72,2,732.7,5.3,24,43.5,43.5
2020-09-21 02:51:45.7049,172.8,74.8,43.5,43.29,9.1,20.72,61,735.6,728,0,43.5,43.5
2020-09-21 02:51:45.9560,172.8,74.8,43.5,43.29,9,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:51:46.2071,172.8,74.8,43.5,43.29,9.1,20.73,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:51:46.4549,172.8,74.8,43.5,43.29,9.1,20.72,3,733,5,23,43.5,43.5
2020-09-21 02:51:46.7021,172.8,74.8,43.5,43.29,9,20.72,4,732.7,5.3,23,43.5,43.5
2020-09-21 02:51:46.9492,172.8,74.8,43.5,43.29,9,20.72,65,3600,3600,0,43.5,43.5
2020-09-21 02:51:47.1964,172.8,74.8,43.5,43.29,9,20.71,66,5210,5210,0,43.5,43.5
2020-09-21 02:51:47.4484,172.8,74.8,43.5,43.29,9,20.72,1,733,5,23.5,43.5,43.5
2020-09-21 02:51:47.7014,172.8,74.8,43.5,43.29,9.1,20.72,2,732.7,5.3,24,43.5,43.5
2020-09-21 02:51:47.9545,172.8,74.8,43.5,43.29,9,20.73,65,3600,3600,0,43.5,43.5
2020-09-21 02:51:48.2075,172.8,74.8,43.5,43.29,8.9,20.73,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:51:48.4561,172.8,74.8,43.5,43.29,9,20.71,63,50,50,0,43.5,43.5
2020-09-21 02:51:48.7035,172.8,74.8,43.5,43.29,9,20.73,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:51:48.9509,172.8,74.8,43.5,43.29,9,20.73,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:51:49.1984,172.8,74.8,43.5,43.29,9,20.72,6,3610,24.7,3.7,43.5,43.5
2020-09-21 02:51:49.4481,172.8,74.8,43.5,43.29,8.9,20.72,7,3600,24.8,3.7,43.5,43.5
2020-09-21 02:51:49.7006,172.8,74.8,43.5,43.29,9,20.72,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:51:49.9532,172.8,74.8,43.5,43.29,9,20.73,2,732.5,5.3,24,43.5,43.5
2020-09-21 02:51:50.2058,172.8,74.8,43.5,43.29,9,20.72,61,735.7,727.9,0,43.5,43.5
2020-09-21 02:51:50.4563,172.8,74.8,43.5,43.29,9,20.73,62,425,425,0,43.5,43.5
2020-09-21 02:51:50.7037,172.8,74.8,43.5,43.29,9,20.72,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:51:50.9511,172.8,74.8,43.5,43.29,9,20.73,3,733.1,5,23,43.5,43.5
2020-09-21 02:51:51.1985,172.8,74.8,43.5,43.29,9.1,20.72,4,732.5,5.3,23,43.5,43.5
2020-09-21 02:51:51.4482,172.8,74.8,43.5,43.29,8.9,20.72,65,3600,3600,0,43.5,43.5
2020-09-21 02:51:51.7007,172.8,74.8,43.5,43.29,9,20.72,66,5200,5210,0,43.5,43.5
2020-09-21 02:51:51.9533,172.8,74.8,43.5,43.29,9,20.73,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:51:52.2059,172.8,74.8,43.5,43.29,9,20.72,2,732.5,5.3,24,43.5,43.5
2020-09-21 02:51:52.4585,172.8,74.8,43.5,43.29,9.1,20.72,65,3610,3600,0,43.5,43.5
2020-09-21 02:51:52.7111,172.8,74.8,43.5,43.29,9,20.72,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:51:52.9638,172.8,74.8,43.5,43.29,9,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:51:53.2164,172.8,74.8,43.5,43.29,9.1,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:51:53.4691,172.8,74.8,43.5,43.29,9,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:51:53.7218,172.8,74.8,43.5,43.29,9,20.72,6,3610,24.7,3.7,43.5,43.5
2020-09-21 02:51:53.9747,172.8,74.8,43.5,43.29,9,20.72,7,3600,24.8,3.7,43.5,43.5
2020-09-21 02:51:54.2276,172.8,74.8,43.5,43.29,9,20.72,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:51:54.4805,172.8,74.8,43.5,43.29,9.1,20.72,2,732.5,5.3,24,43.5,43.5
2020-09-21 02:51:54.7333,172.8,74.8,43.5,43.29,9,20.73,61,735.7,728,0,43.5,43.5
2020-09-21 02:51:54.9815,172.8,74.8,43.5,43.29,8.9,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:51:55.2288,172.8,74.8,43.5,43.29,9,20.72,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:51:55.4761,172.8,74.8,43.5,43.29,9,20.72,3,733.1,5,23,43.5,43.5
2020-09-21 02:51:55.7233,172.8,74.8,43.5,43.29,9,20.72,4,732.5,5.3,23,43.5,43.5
2020-09-21 02:51:55.9717,172.8,74.8,43.5,43.29,8.9,20.73,65,3610,3610,0,43.5,43.5
2020-09-21 02:51:56.2213,172.8,74.8,43.5,43.29,8.9,20.73,66,5200,5200,0,43.5,43.5
2020-09-21 02:51:56.4709,172.8,74.8,43.5,43.29,9,20.73,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:51:56.7205,172.8,74.8,43.5,43.29,9,20.73,2,732.6,5.4,24,43.5,43.5
2020-09-21 02:51:56.9714,172.8,74.8,43.5,43.29,9,20.73,65,3610,3610,0,43.5,43.5
2020-09-21 02:51:57.2242,172.8,74.8,43.5,43.29,9,20.72,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:51:57.4770,172.8,74.8,43.5,43.29,9,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:51:57.7298,172.8,74.8,43.5,43.29,9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:51:57.9826,172.8,74.8,43.5,43.29,9.1,20.74,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:51:58.2354,172.8,74.8,43.5,43.29,8.9,20.72,6,3610,24.7,3.7,43.5,43.5
2020-09-21 02:51:58.4882,172.8,74.8,43.5,43.29,9,20.72,7,3600,24.8,3.7,43.5,43.5
2020-09-21 02:51:58.7409,172.8,74.8,43.5,43.29,9,20.72,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:51:58.9928,172.8,74.8,43.5,43.29,9.1,20.72,2,732.6,5.4,24,43.5,43.5
2020-09-21 02:51:59.2433,172.8,74.8,43.5,43.29,9.1,20.72,61,735.6,728,0,43.5,43.5
2020-09-21 02:51:59.4939,172.8,74.8,43.5,43.29,9,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:51:59.7445,172.8,74.8,43.5,43.29,9,20.72,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:51:59.9937,172.8,74.8,43.5,43.29,9.1,20.72,3,733.1,5,23,43.5,43.5
2020-09-21 02:52:00.2412,172.8,74.8,43.5,43.29,9,20.72,4,732.6,5.4,23,43.5,43.5
2020-09-21 02:52:00.4887,172.8,74.8,43.5,43.29,9,20.74,65,3600,3610,0,43.5,43.5
2020-09-21 02:52:00.7363,172.8,74.8,43.5,43.29,8.9,20.72,66,5210,5210,0,43.5,43.5
2020-09-21 02:52:00.9838,172.8,74.8,43.5,43.29,9,20.71,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:01.2313,172.8,74.8,43.5,43.29,9,20.73,2,732.6,5.4,24,43.5,43.5
2020-09-21 02:52:01.4788,172.8,74.8,43.5,43.29,9,20.72,65,3600,3610,0,43.5,43.5
2020-09-21 02:52:01.7264,172.8,74.8,43.5,43.29,9,20.72,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:52:01.9741,172.8,74.8,43.5,43.29,9,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:52:02.2268,172.8,74.8,43.5,43.29,9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:52:02.4794,172.8,74.8,43.5,43.29,9,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:52:02.7321,172.8,74.8,43.5,43.29,9.1,20.72,6,3610,24.7,3.7,43.5,43.5
2020-09-21 02:52:02.9848,172.8,74.8,43.5,43.29,8.9,20.72,7,3600,24.8,3.7,43.5,43.5
2020-09-21 02:52:03.2374,172.8,74.8,43.5,43.29,9,20.73,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:03.4901,172.8,74.8,43.5,43.29,9.1,20.72,2,732.6,5.4,24,43.5,43.5
2020-09-21 02:52:03.7427,172.8,74.8,43.5,43.29,9,20.72,61,735.7,728,0,43.5,43.5
2020-09-21 02:52:03.9954,172.8,74.8,43.5,43.29,9.1,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:52:04.2481,172.8,74.8,43.5,43.29,9,20.73,64,9.6,9.8,0,43.5,43.5
2020-09-21 02:52:04.5008,172.8,74.8,43.5,43.29,9,20.72,3,733,5,23,43.5,43.5
2020-09-21 02:52:04.7535,172.8,74.9,43.5,43.34,9.1,20.72,4,732.8,5.3,23,43.5,43.5
2020-09-21 02:52:05.0062,172.8,74.9,43.5,43.34,9,20.72,65,3600,3610,0,43.5,43.5
2020-09-21 02:52:05.2590,172.8,74.9,43.5,43.34,9,20.72,66,5200,5200,0,43.5,43.5
2020-09-21 02:52:05.5073,172.8,74.9,43.5,43.34,9,20.72,1,733,5,23.5,43.5,43.5
2020-09-21 02:52:05.7549,172.8,74.9,43.5,43.34,9,20.72,2,732.8,5.3,24,43.5,43.5
2020-09-21 02:52:06.0025,172.8,74.9,43.5,43.34,9.1,20.72,65,3610,3610,0,43.5,43.5
2020-09-21 02:52:06.2500,172.8,74.9,43.5,43.34,9,20.72,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:52:06.5022,172.8,74.9,43.5,43.34,8.9,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:52:06.7548,172.8,74.9,43.5,43.34,9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:52:07.0075,172.8,74.9,43.5,43.34,9,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:52:07.2602,172.8,74.9,43.5,43.34,9,20.74,6,3610,24.7,3.7,43.5,43.5
2020-09-21 02:52:07.5130,172.8,74.9,43.5,43.34,9,20.73,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:52:07.7657,172.8,74.9,43.5,43.34,9,20.73,1,733,5,23.5,43.5,43.5
2020-09-21 02:52:08.0185,172.8,74.9,43.5,43.34,9,20.72,2,732.8,5.3,24,43.5,43.5
2020-09-21 02:52:08.2713,172.8,74.9,43.5,43.34,9,20.73,61,735.7,727.9,0,43.5,43.5
2020-09-21 02:52:08.5239,172.8,74.9,43.5,43.34,9,20.7,62,425,425,0,43.5,43.5
2020-09-21 02:52:08.7715,172.8,74.9,43.5,43.34,9,20.73,64,9.6,9.8,0,43.5,43.5
2020-09-21 02:52:09.0191,172.8,74.9,43.5,43.34,9,20.72,3,733,5,23,43.5,43.5
2020-09-21 02:52:09.2667,172.8,74.9,43.5,43.34,9,20.72,4,732.8,5.3,23,43.5,43.5
2020-09-21 02:52:09.5143,172.8,74.9,43.5,43.34,9.1,20.73,65,3610,3610,0,43.5,43.5
2020-09-21 02:52:09.7618,172.8,74.9,43.5,43.34,8.9,20.73,66,5210,5200,0,43.5,43.5
2020-09-21 02:52:10.0094,172.8,74.9,43.5,43.34,9,20.72,1,733,5,23.5,43.5,43.5
2020-09-21 02:52:10.2570,172.8,74.9,43.5,43.34,9,20.72,2,732.8,5.3,24,43.5,43.5
2020-09-21 02:52:10.5045,172.8,74.9,43.5,43.34,9,20.73,65,3600,3600,0,43.5,43.5
2020-09-21 02:52:10.7521,172.8,74.9,43.5,43.34,9.1,20.72,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:52:10.9996,172.8,74.9,43.5,43.34,9,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:52:11.2472,172.8,74.9,43.5,43.34,9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:52:11.4947,172.8,74.9,43.5,43.34,9.1,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:52:11.7422,172.8,74.9,43.5,43.34,9,20.73,6,3600,24.7,3.7,43.5,43.5
2020-09-21 02:52:11.9898,172.8,74.9,43.5,43.34,9,20.72,7,3600,24.8,3.7,43.5,43.5
2020-09-21 02:52:12.2373,172.8,74.9,43.5,43.34,9,20.72,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:12.4848,172.8,74.9,43.5,43.34,9,20.72,2,732.6,5.4,24,43.5,43.5
2020-09-21 02:52:12.7337,172.8,74.9,43.5,43.34,9.1,20.72,61,735.6,727.9,0,43.5,43.5
2020-09-21 02:52:12.9845,172.8,74.9,43.5,43.34,9,20.73,62,425,425,0,43.5,43.5
2020-09-21 02:52:13.2353,172.8,74.9,43.5,43.34,8.9,20.72,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:52:13.4861,172.8,74.9,43.5,43.34,9,20.72,3,733.1,5,23,43.5,43.5
2020-09-21 02:52:13.7376,172.8,74.9,43.5,43.34,9,20.72,4,732.6,5.4,23,43.5,43.5
2020-09-21 02:52:13.9903,172.8,74.9,43.5,43.34,9,20.73,65,3610,3610,0,43.5,43.5
2020-09-21 02:52:14.2429,172.8,74.9,43.5,43.34,9,20.73,66,5200,5200,0,43.5,43.5
2020-09-21 02:52:14.4956,172.8,74.9,43.5,43.34,8.9,20.72,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:14.7483,172.8,74.9,43.5,43.34,9,20.72,2,732.6,5.4,24,43.5,43.5
2020-09-21 02:52:15.0010,172.8,74.9,43.5,43.34,9,20.73,65,3610,3610,0,43.5,43.5
2020-09-21 02:52:15.2536,172.8,74.9,43.5,43.34,9,20.72,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:52:15.5063,172.8,74.9,43.5,43.34,9,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:52:15.7577,172.8,74.9,43.5,43.34,9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:52:16.0052,172.8,74.9,43.5,43.34,9,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:52:16.2528,172.8,74.9,43.5,43.34,9.1,20.72,6,3610,24.7,3.7,43.5,43.5
2020-09-21 02:52:16.5004,172.8,74.9,43.5,43.34,8.9,20.73,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:52:16.7479,172.8,74.9,43.5,43.34,9,20.74,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:16.9955,172.8,74.9,43.5,43.34,9,20.74,2,732.6,5.4,24,43.5,43.5
2020-09-21 02:52:17.2431,172.8,74.9,43.5,43.34,9,20.73,61,735.8,728,0,43.5,43.5
2020-09-21 02:52:17.4907,172.8,74.9,43.5,43.34,9.1,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:52:17.7383,172.8,74.9,43.5,43.34,9,20.72,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:52:17.9858,172.8,74.9,43.5,43.34,9,20.7,3,733.1,5,23,43.5,43.5
2020-09-21 02:52:18.2333,172.8,74.9,43.5,43.34,9.1,20.72,4,732.6,5.3,23,43.5,43.5
2020-09-21 02:52:18.4809,172.8,74.9,43.5,43.34,9,20.72,65,3610,3610,0,43.5,43.5
2020-09-21 02:52:18.7284,172.8,74.9,43.5,43.34,9,20.72,66,5200,5200,0,43.5,43.5
2020-09-21 02:52:18.9786,172.8,74.9,43.5,43.34,9,20.73,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:19.2308,172.8,74.9,43.5,43.34,9,20.73,2,732.6,5.3,24,43.5,43.5
2020-09-21 02:52:19.4829,172.8,74.9,43.5,43.34,9.1,20.72,65,3610,3610,0,43.5,43.5
2020-09-21 02:52:19.7351,172.8,74.9,43.5,43.34,9,20.71,51,3.75,3.72,0,43.5,43.5
2020-09-21 02:52:19.9872,172.8,74.9,43.5,43.34,9,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:52:20.2392,172.8,74.9,43.5,43.34,9,20.71,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:52:20.4912,172.8,74.9,43.5,43.34,9,20.74,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:52:20.7433,172.8,74.9,43.5,43.34,9,20.73,6,3610,24.7,3.7,43.5,43.5
2020-09-21 02:52:20.9953,172.8,74.9,43.5,43.34,9,20.72,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:52:21.2480,172.8,74.9,43.5,43.34,8.9,20.73,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:21.5007,172.8,74.9,43.5,43.34,9,20.72,2,732.6,5.3,24,43.5,43.5
2020-09-21 02:52:21.7535,172.8,74.9,43.5,43.34,9,20.71,61,735.8,728,0,43.5,43.5
2020-09-21 02:52:22.0062,172.8,74.9,43.5,43.34,9,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:52:22.2589,172.8,74.9,43.5,43.34,9,20.72,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:52:22.5117,172.8,74.9,43.5,43.34,8.9,20.72,3,733.1,5,23,43.5,43.5
2020-09-21 02:52:22.7645,172.8,74.9,43.5,43.34,9,20.74,4,732.6,5.3,23,43.5,43.5
2020-09-21 02:52:23.0172,172.8,74.9,43.5,43.34,9.1,20.72,65,3610,3610,0,43.5,43.5
2020-09-21 02:52:23.2684,172.8,74.9,43.5,43.34,8.9,20.72,66,5200,5200,0,43.5,43.5
2020-09-21 02:52:23.5188,172.8,74.9,43.5,43.34,9,20.72,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:23.7691,172.8,74.9,43.5,43.34,9,20.72,2,732.6,5.3,24,43.5,43.5
2020-09-21 02:52:24.0194,172.8,74.9,43.5,43.34,9,20.72,65,3600,3610,0,43.5,43.5
2020-09-21 02:52:24.2692,172.8,74.9,43.5,43.34,9.1,20.73,51,3.75,3.72,0,43.5,43.5
2020-09-21 02:52:24.5170,172.8,74.9,43.5,43.34,9,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:52:24.7649,172.8,74.9,43.5,43.34,8.9,20.73,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:52:25.0127,172.8,74.9,43.5,43.34,9.1,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:52:25.2618,172.8,74.9,43.5,43.34,9,20.72,6,3600,24.7,3.7,43.5,43.5
2020-09-21 02:52:25.5147,172.8,74.9,43.5,43.34,9,20.72,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:52:25.7676,172.8,74.9,43.5,43.34,9,20.72,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:26.0205,172.8,74.9,43.5,43.34,9,20.72,2,732.7,5.3,24,43.5,43.5
2020-09-21 02:52:26.2734,172.8,74.9,43.5,43.34,9,20.72,61,735.6,728,0,43.5,43.5
2020-09-21 02:52:26.5218,172.8,74.9,43.5,43.34,9,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:52:26.7694,172.8,74.9,43.5,43.34,9,20.73,64,9.6,9.8,0,43.5,43.5
2020-09-21 02:52:27.0170,172.8,74.9,43.5,43.34,9,20.72,3,733.1,5,23,43.5,43.5
2020-09-21 02:52:27.2646,172.8,74.9,43.5,43.34,9,20.71,4,732.7,5.3,23,43.5,43.5
2020-09-21 02:52:27.5168,172.8,74.9,43.5,43.34,9,20.73,65,3600,3610,0,43.5,43.5
2020-09-21 02:52:27.7696,172.8,74.9,43.5,43.34,9.1,20.73,66,5200,5210,0,43.5,43.5
2020-09-21 02:52:28.0224,172.8,74.9,43.5,43.34,8.9,20.72,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:28.2751,172.8,74.9,43.5,43.34,9,20.72,2,732.7,5.3,24,43.5,43.5
2020-09-21 02:52:28.5235,172.8,74.9,43.5,43.34,9,20.73,65,3610,3610,0,43.5,43.5
2020-09-21 02:52:28.7711,172.8,74.9,43.5,43.34,9,20.73,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:52:29.0187,172.8,74.9,43.5,43.34,9.1,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:52:29.2664,172.8,74.9,43.5,43.34,9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:52:29.5139,172.8,74.9,43.5,43.34,9,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:52:29.7614,172.8,74.9,43.5,43.34,9.1,20.72,6,3610,24.7,3.7,43.5,43.5
2020-09-21 02:52:30.0090,172.8,74.9,43.5,43.34,9,20.72,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:52:30.2565,172.8,74.9,43.5,43.34,9,20.72,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:30.5063,172.8,74.9,43.5,43.34,9,20.72,2,732.7,5.3,24,43.5,43.5
2020-09-21 02:52:30.7591,172.8,74.9,43.5,43.34,9,20.73,61,735.8,728,0,43.5,43.5
2020-09-21 02:52:31.0118,172.8,74.9,43.5,43.34,9.1,20.74,62,425,425,0,43.5,43.5
2020-09-21 02:52:31.2645,172.8,74.9,43.5,43.34,9,20.73,64,9.6,9.8,0,43.5,43.5
2020-09-21 02:52:31.5173,172.8,74.9,43.5,43.34,8.9,20.72,3,733.1,5,23,43.5,43.5
2020-09-21 02:52:31.7700,172.8,74.9,43.5,43.34,9,20.72,4,732.7,5.3,23,43.5,43.5
2020-09-21 02:52:32.0228,172.8,74.9,43.5,43.34,9,20.72,65,3600,3610,0,43.5,43.5
2020-09-21 02:52:32.2756,172.8,74.9,43.5,43.34,9,20.73,66,5210,5210,0,43.5,43.5
2020-09-21 02:52:32.5262,172.8,74.9,43.5,43.34,9,20.72,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:32.7738,172.8,74.9,43.5,43.34,8.9,20.73,2,732.7,5.3,24,43.5,43.5
2020-09-21 02:52:33.0215,172.8,74.9,43.5,43.34,9,20.72,65,3610,3610,0,43.5,43.5
2020-09-21 02:52:33.2691,172.8,74.9,43.5,43.34,9,20.72,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:52:33.5167,172.8,74.9,43.5,43.34,9,20.73,63,50,50,0,43.5,43.5
2020-09-21 02:52:33.7677,172.8,74.9,43.5,43.34,9,20.73,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:52:34.0206,172.8,74.9,43.5,43.34,9,20.73,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:52:34.2734,172.8,74.9,43.5,43.34,9,20.72,6,3610,24.7,3.7,43.5,43.5
2020-09-21 02:52:34.5263,172.8,74.9,43.5,43.34,9.1,20.72,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:52:34.7760,172.8,74.9,43.5,43.34,8.9,20.73,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:35.0235,172.8,74.9,43.5,43.34,9,20.72,2,732.7,5.3,24,43.5,43.5
2020-09-21 02:52:35.2710,172.8,74.9,43.5,43.34,9,20.72,61,735.7,727.9,0,43.5,43.5
2020-09-21 02:52:35.5185,172.8,74.9,43.5,43.34,9,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:52:35.7696,172.8,74.9,43.5,43.34,9.1,20.72,64,9.6,9.8,0,43.5,43.5
2020-09-21 02:52:36.0226,172.8,74.9,43.5,43.34,9,20.73,3,733.1,5,23,43.5,43.5
2020-09-21 02:52:36.2755,172.8,74.9,43.5,43.34,9,20.72,4,732.7,5.3,23,43.5,43.5
2020-09-21 02:52:36.5285,172.8,74.9,43.5,43.34,9.1,20.72,65,3610,3610,0,43.5,43.5
2020-09-21 02:52:36.7814,172.8,74.9,43.5,43.34,9,20.72,66,5210,5210,0,43.5,43.5
2020-09-21 02:52:37.0343,172.8,74.9,43.5,43.34,9,20.72,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:37.2871,172.8,74.9,43.5,43.34,9,20.72,2,732.7,5.3,24,43.5,43.5
2020-09-21 02:52:37.5399,172.8,74.9,43.5,43.34,9,20.72,65,3600,3600,0,43.5,43.5
2020-09-21 02:52:37.7895,172.8,74.9,43.5,43.34,9.1,20.72,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:52:38.0371,172.8,74.9,43.5,43.34,9,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:52:38.2848,172.8,74.9,43.5,43.34,8.9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:52:38.5324,172.8,74.9,43.5,43.34,9,20.73,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:52:38.7824,172.8,74.9,43.5,43.34,9,20.72,6,3610,24.7,3.7,43.5,43.5
2020-09-21 02:52:39.0338,172.8,74.9,43.5,43.34,9,20.72,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:52:39.2852,172.8,74.9,43.5,43.34,9,20.71,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:39.5366,172.8,74.9,43.5,43.34,8.9,20.72,2,732.7,5.3,24,43.5,43.5
2020-09-21 02:52:39.7880,172.8,74.9,43.5,43.34,9,20.72,61,735.7,728.1,0,43.5,43.5
2020-09-21 02:52:40.0362,172.8,74.9,43.5,43.34,9,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:52:40.2838,172.8,74.9,43.5,43.34,9,20.72,64,9.6,9.8,0,43.5,43.5
2020-09-21 02:52:40.5314,172.8,74.9,43.5,43.34,9,20.72,3,733.1,5,23,43.5,43.5
2020-09-21 02:52:40.7791,172.8,74.9,43.5,43.34,9,20.72,4,732.7,5.3,23,43.5,43.5
2020-09-21 02:52:41.0267,172.8,74.9,43.5,43.34,9,20.72,65,3610,3610,0,43.5,43.5
2020-09-21 02:52:41.2743,172.8,74.9,43.5,43.34,9.1,20.72,66,5210,5210,0,43.5,43.5
2020-09-21 02:52:41.5219,172.8,74.9,43.5,43.34,9,20.72,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:41.7696,172.8,74.9,43.5,43.34,9,20.73,2,732.7,5.3,24,43.5,43.5
2020-09-21 02:52:42.0172,172.8,74.9,43.5,43.34,9,20.73,65,3600,3600,0,43.5,43.5
2020-09-21 02:52:42.2648,172.8,74.9,43.5,43.34,9,20.72,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:52:42.5124,172.8,74.9,43.5,43.34,9.1,20.73,63,50,50,0,43.5,43.5
2020-09-21 02:52:42.7600,172.8,74.9,43.5,43.34,9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:52:43.0081,172.8,74.9,43.5,43.34,9,20.76,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:52:43.2569,172.8,74.9,43.5,43.34,9,20.72,6,3610,24.7,3.7,43.5,43.5
2020-09-21 02:52:43.5057,172.8,74.9,43.5,43.34,9,20.72,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:52:43.7545,172.8,74.9,43.5,43.34,9.1,20.72,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:44.0046,172.8,74.9,43.5,43.34,9,20.72,2,732.7,5.3,24,43.5,43.5
2020-09-21 02:52:44.2572,172.8,74.9,43.5,43.34,8.9,20.72,61,735.8,728,0,43.5,43.5
2020-09-21 02:52:44.5099,172.8,74.9,43.5,43.34,9.1,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:52:44.7625,172.8,74.9,43.5,43.34,9,20.73,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:52:45.0151,172.8,74.9,43.5,43.34,9,20.72,3,733.1,5,23,43.5,43.5
2020-09-21 02:52:45.2670,172.8,74.9,43.5,43.34,9,20.72,4,732.7,5.3,23,43.5,43.5
2020-09-21 02:52:45.5190,172.8,74.9,43.5,43.34,9,20.74,65,3600,3610,0,43.5,43.5
2020-09-21 02:52:45.7709,172.8,74.9,43.5,43.34,9.1,20.72,66,5200,5200,0,43.5,43.5
2020-09-21 02:52:46.0229,172.8,74.9,43.5,43.34,9,20.72,1,733.1,5,23.5,43.5,43.5
2020-09-21 02:52:46.2738,172.8,74.9,43.5,43.34,8.9,20.72,2,732.7,5.3,24,43.5,43.5
2020-09-21 02:52:46.5214,172.8,74.9,43.5,43.34,9,20.73,65,3610,3600,0,43.5,43.5
2020-09-21 02:52:46.7690,172.8,74.9,43.5,43.34,9,20.72,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:52:47.0167,172.8,74.9,43.5,43.34,9,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:52:47.2643,172.8,74.9,43.5,43.34,9.1,20.73,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:52:47.5119,172.8,74.9,43.5,43.34,8.9,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:52:47.7594,172.8,74.9,43.5,43.34,9,20.72,6,3610,24.7,3.7,43.5,43.5
2020-09-21 02:52:48.0069,172.8,74.9,43.5,43.34,9.1,20.72,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:52:48.2544,172.8,74.9,43.5,43.34,9,20.72,1,733.2,5,23.5,43.5,43.5
2020-09-21 02:52:48.5043,172.8,74.9,43.5,43.34,9,20.72,2,732.7,5.3,24,43.5,43.5
2020-09-21 02:52:48.7547,172.8,74.9,43.5,43.34,9,20.72,61,735.8,728,0,43.5,43.5
2020-09-21 02:52:49.0052,172.8,74.9,43.5,43.34,9,20.73,62,425,425,0,43.5,43.5
2020-09-21 02:52:49.2556,172.8,74.9,43.5,43.34,9.1,20.7,64,9.6,9.8,0,43.5,43.5
2020-09-21 02:52:49.5048,172.8,74.9,43.5,43.34,9,20.72,3,733.2,5,23,43.5,43.5
2020-09-21 02:52:49.7524,172.8,74.9,43.5,43.34,9,20.72,4,732.7,5.3,23,43.5,43.5
2020-09-21 02:52:50.0000,172.8,74.9,43.5,43.34,9,20.72,65,3610,3610,0,43.5,43.5
2020-09-21 02:52:50.2476,172.8,74.9,43.5,43.34,9,20.72,66,5200,5200,0,43.5,43.5
2020-09-21 02:52:50.4976,172.8,74.9,43.5,43.34,9,20.73,1,733.2,5,23.5,43.5,43.5
2020-09-21 02:52:50.7504,172.8,74.9,43.5,43.34,9,20.73,2,732.7,5.3,24,43.5,43.5
2020-09-21 02:52:51.0032,172.8,74.9,43.5,43.34,8.9,20.72,65,3600,3600,0,43.5,43.5
2020-09-21 02:52:51.2560,172.8,74.9,43.5,43.34,9,20.72,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:52:51.5088,172.8,74.9,43.5,43.34,9,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:52:51.7616,172.8,74.9,43.5,43.34,9,20.7,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:52:52.0144,172.8,74.9,43.5,43.34,9,20.72,52,3.75,3.72,0,43.5,43.5
2020-09-21 02:52:52.2672,172.8,74.9,43.5,43.34,9,20.73,6,3600,24.7,3.7,43.5,43.5
2020-09-21 02:52:52.5199,172.8,74.9,43.5,43.34,9,20.72,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:52:52.7675,172.8,74.9,43.5,43.34,9.1,20.72,1,733.2,5,23.5,43.5,43.5
2020-09-21 02:52:53.0150,172.8,74.9,43.5,43.34,8.9,20.72,2,732.7,5.3,24,43.5,43.5
2020-09-21 02:52:53.2626,172.8,74.9,43.5,43.34,9,20.72,61,735.7,728.1,0,43.5,43.5
2020-09-21 02:52:53.5101,172.8,74.9,43.5,43.34,9,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:52:53.7577,172.8,74.9,43.5,43.34,9,20.72,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:52:54.0052,172.8,74.9,43.5,43.34,9.1,20.72,3,733.2,5,23,43.5,43.5
2020-09-21 02:52:54.2527,172.8,74.9,43.5,43.34,9,20.73,4,732.7,5.3,23,43.5,43.5
2020-09-21 02:52:54.5003,172.8,74.9,43.5,43.34,9,20.72,65,3600,3600,0,43.5,43.5
2020-09-21 02:52:54.7501,172.8,74.9,43.5,43.34,9.1,20.72,66,5200,5200,0,43.5,43.5
2020-09-21 02:52:54.9998,172.8,74.9,43.5,43.34,9,20.72,1,733.2,5,23.5,43.5,43.5
2020-09-21 02:52:55.2496,172.8,74.9,43.5,43.34,9,20.73,2,732.7,5.4,24,43.5,43.5
2020-09-21 02:52:55.4994,172.8,74.9,43.5,43.34,9,20.72,65,3610,3610,0,43.5,43.5
2020-09-21 02:52:55.7511,172.8,74.9,43.5,43.34,9,20.72,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:52:56.0038,172.8,74.9,43.5,43.34,9.1,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:52:56.2565,172.8,74.9,43.5,43.34,9,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:52:56.5092,172.8,74.9,43.5,43.34,9,20.72,52,3.75,3.73,0,43.5,43.5
2020-09-21 02:52:56.7586,172.8,74.9,43.75,43.34,9,20.73,6,3610,24.7,3.7,43.5,43.5
2020-09-21 02:52:57.0062,172.8,74.9,43.75,43.34,9,20.72,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:52:57.2537,172.8,74.9,43.75,43.34,9,20.73,1,733.2,5,23.5,43.5,43.5
2020-09-21 02:52:57.5012,172.8,74.9,43.75,43.34,9,20.72,2,732.7,5.4,24,43.5,43.5
2020-09-21 02:52:57.7522,172.8,74.9,43.75,43.34,8.9,20.72,61,735.8,728.1,0,43.5,43.5
2020-09-21 02:52:58.0050,172.8,74.9,43.75,43.34,9,20.72,62,425,425,0,43.5,43.5
2020-09-21 02:52:58.2578,172.8,74.9,43.75,43.34,9,20.72,64,9.6,9.7,0,43.5,43.5
2020-09-21 02:52:58.5106,172.8,74.9,43.75,43.34,9,20.72,3,733.2,5,23,43.5,43.5
2020-09-21 02:52:58.7634,172.8,74.9,43.75,43.34,9,20.72,4,732.7,5.4,23,43.5,43.5
2020-09-21 02:52:59.0162,172.8,74.9,43.75,43.34,8.9,20.72,65,3600,3610,0,43.5,43.5
2020-09-21 02:52:59.2689,172.8,74.9,43.75,43.34,9,20.72,66,5200,5190,0,43.5,43.5
2020-09-21 02:52:59.5217,172.8,74.9,43.75,43.34,9.1,20.72,1,733.2,5,23.5,43.5,43.5
2020-09-21 02:52:59.7729,172.8,74.9,43.75,43.34,8.9,20.72,2,732.7,5.4,24,43.5,43.5
2020-09-21 02:53:00.0205,172.8,74.9,43.75,43.34,9,20.72,65,3590,3610,0,43.5,43.5
2020-09-21 02:53:00.2680,172.8,74.9,43.75,43.34,9,20.72,51,3.75,3.73,0,43.5,43.5
2020-09-21 02:53:00.5156,172.8,74.9,43.75,43.34,9,20.72,63,50,50,0,43.5,43.5
2020-09-21 02:53:00.7631,172.8,74.9,43.75,43.34,9.1,20.72,67,24.7,24.8,0,43.5,43.5
2020-09-21 02:53:01.0107,172.8,74.9,43.75,43.34,9,20.72,52,3.75,3.73,0,43.5,43.5
2020-09-21 02:53:01.2582,172.8,74.9,43.75,43.34,9,20.72,6,3590,24.7,3.7,43.5,43.5
2020-09-21 02:53:01.5058,172.8,74.9,43.75,43.34,9.1,20.73,7,3610,24.8,3.7,43.5,43.5
2020-09-21 02:53:01.7533,172.8,74.9,43.75,43.34,9,20.73,1,733.2,5,23.5,44,43.5
2020-09-21 02:53:02.0033,172.8,74.9,43.75,43.34,9,20.72,2,732.6,5.4,24,44,43.5
2020-09-21 02:53:02.2561,172.8,74.9,43.75,43.34,9,20.72,61,735.8,728.1,0,44,43.5
2020-09-21 02:53:02.5088,172.8,74.9,43.75,43.34,8.9,20.72,62,425,425,0,44,43.5
2020-09-21 02:53:02.7616,172.8,74.9,43.75,43.34,9.1,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:53:03.0144,172.8,74.9,43.75,43.34,9,20.72,3,733.2,5,23,44,43.5
2020-09-21 02:53:03.2671,172.8,74.9,43.75,43.34,8.9,20.72,4,732.6,5.4,23,44,43.5
2020-09-21 02:53:03.5198,172.8,74.9,43.75,43.34,9,20.72,65,3580,3610,0,44,43.5
2020-09-21 02:53:03.7726,172.8,74.9,43.75,43.34,9,20.73,66,5200,5200,0,44,43.5
2020-09-21 02:53:04.0229,172.8,74.9,43.75,43.34,9,20.72,1,733.2,5,23.5,44,43.5
2020-09-21 02:53:04.2704,172.8,74.9,43.75,43.34,9,20.72,2,732.6,5.4,24,44,43.5
2020-09-21 02:53:04.5179,172.8,74.9,43.75,43.34,8.9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:53:04.7654,172.8,75,43.75,43.4,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:53:05.0132,172.8,75,43.75,43.4,9,20.71,63,50,50,0,44,43.5
2020-09-21 02:53:05.2660,172.8,75,43.75,43.4,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:53:05.5187,172.8,75,43.75,43.4,9.1,20.73,52,3.75,3.72,0,44,43.5
2020-09-21 02:53:05.7715,172.8,75,43.75,43.4,8.9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:53:06.0243,172.8,75,43.75,43.4,9,20.72,7,3620,24.8,3.7,44,43.5
2020-09-21 02:53:06.2718,172.8,75,43.75,43.4,9.1,20.73,1,733.2,5,23.5,44,43.5
2020-09-21 02:53:06.5193,172.8,75,43.75,43.4,9,20.72,2,732.6,5.4,24,44,43.5
2020-09-21 02:53:06.7668,172.8,75,43.75,43.4,9,20.72,61,735.9,728.1,0,44,43.5
2020-09-21 02:53:07.0144,172.8,75,43.75,43.4,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:53:07.2619,172.8,75,43.75,43.4,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:53:07.5094,172.8,75,43.75,43.4,9.1,20.72,3,733.2,5,23,44,43.5
2020-09-21 02:53:07.7570,172.8,75,43.75,43.4,9,20.72,4,732.6,5.4,23,44,43.5
2020-09-21 02:53:08.0045,172.8,75,43.75,43.4,8.9,20.72,65,3580,3600,0,44,43.5
2020-09-21 02:53:08.2554,172.8,75,43.75,43.4,9,20.73,66,5190,5200,0,44,43.5
2020-09-21 02:53:08.5082,172.8,75,43.75,43.4,9,20.72,1,733.2,5,23.5,44,43.5
2020-09-21 02:53:08.7610,172.8,75,43.75,43.4,9.1,20.72,2,732.6,5.4,24,44,43.5
2020-09-21 02:53:09.0137,172.8,75,43.75,43.4,9,20.74,65,3580,3620,0,44,43.5
2020-09-21 02:53:09.2666,172.8,75,43.75,43.4,8.9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:53:09.5194,172.8,75,43.75,43.4,9.1,20.72,63,50,50,0,44,43.5
2020-09-21 02:53:09.7723,172.8,75,43.75,43.4,9,20.73,67,24.7,24.8,0,44,43.5
2020-09-21 02:53:10.0252,172.8,75,43.75,43.4,9,20.72,52,3.75,3.73,0,44,43.5
2020-09-21 02:53:10.2781,172.8,75,43.75,43.4,9,20.73,6,3580,24.7,3.7,44,43.5
2020-09-21 02:53:10.5309,172.8,75,43.75,43.4,9,20.73,7,3620,24.8,3.7,44,43.5
2020-09-21 02:53:10.7837,172.8,75,43.75,43.4,9,20.72,1,733.2,5,23.5,44,43.5
2020-09-21 02:53:11.0366,172.8,75,43.75,43.4,9,20.73,2,732.8,5.3,24,44,43.5
2020-09-21 02:53:11.2878,172.8,75,43.75,43.4,8.9,20.72,61,735.8,728.1,0,44,43.5
2020-09-21 02:53:11.5354,172.8,75,43.75,43.4,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:53:11.7829,172.8,75.1,43.75,43.46,9,20.73,64,9.6,9.8,0,44,43.5
2020-09-21 02:53:12.0304,172.8,75.1,43.75,43.46,9,20.72,3,733.2,5,23,44,43.5
2020-09-21 02:53:12.2780,172.8,75.1,43.75,43.46,9,20.72,4,732.8,5.3,23,44,43.5
2020-09-21 02:53:12.5257,172.8,75.1,43.75,43.46,9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:53:12.7734,172.8,75.1,43.75,43.46,9,20.73,66,5190,5190,0,44,43.5
2020-09-21 02:53:13.0211,172.8,75.1,43.75,43.46,9.1,20.72,1,733.2,5,23.5,44,43.5
2020-09-21 02:53:13.2701,172.8,75.1,43.75,43.46,9,20.72,2,732.8,5.3,24,44,43.5
2020-09-21 02:53:13.5229,172.8,75.1,43.75,43.46,9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:53:13.7758,172.8,75.1,43.75,43.46,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:53:14.0287,172.8,75.1,43.75,43.46,8.9,20.72,63,50,50,0,44,43.5
2020-09-21 02:53:14.2816,172.8,75.1,43.75,43.46,9.1,20.73,67,24.7,24.8,0,44,43.5
2020-09-21 02:53:14.5300,172.8,75.1,43.75,43.46,9,20.73,52,3.75,3.73,0,44,43.5
2020-09-21 02:53:14.7776,172.8,75.1,43.75,43.46,9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:53:15.0252,172.8,75.1,43.75,43.46,9,20.72,7,3630,24.8,3.7,44,43.5
2020-09-21 02:53:15.2728,172.8,75.1,43.75,43.46,9,20.72,1,733.2,5,23.5,44,43.5
2020-09-21 02:53:15.5203,172.8,75.1,43.75,43.46,9,20.72,2,732.8,5.3,24,44,43.5
2020-09-21 02:53:15.7679,172.8,75.1,43.75,43.46,9,20.72,61,735.8,728.2,0,44,43.5
2020-09-21 02:53:16.0154,172.8,75.1,43.75,43.46,8.9,20.73,62,425,425,0,44,43.5
2020-09-21 02:53:16.2629,172.8,75.1,43.75,43.46,8.9,20.72,64,9.6,9.7,0,44,43.5
2020-09-21 02:53:16.5105,172.8,75.1,43.75,43.46,9,20.72,3,733.2,4.8,23,44,43.5
2020-09-21 02:53:16.7581,172.8,75.1,43.75,43.46,9,20.72,4,732.9,5.3,23,44,43.5
2020-09-21 02:53:17.0058,172.8,75.1,43.75,43.46,9,20.72,65,3580,3630,0,44,43.5
2020-09-21 02:53:17.2534,172.8,75.1,43.75,43.46,9,20.72,66,5190,5200,0,44,43.5
2020-09-21 02:53:17.5009,172.8,75.1,43.75,43.46,9,20.72,1,733.2,4.8,23.5,44,43.5
2020-09-21 02:53:17.7485,172.8,75.1,43.75,43.46,9.1,20.73,2,732.9,5.3,24,44,43.5
2020-09-21 02:53:17.9960,172.8,75.1,43.75,43.46,9,20.72,65,3580,3630,0,44,43.5
2020-09-21 02:53:18.2435,172.8,75.1,43.75,43.46,9,20.75,51,3.75,3.73,0,44,43.5
2020-09-21 02:53:18.4911,172.8,75.1,43.75,43.46,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:53:18.7402,172.8,75.1,43.75,43.46,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:53:18.9893,172.8,75.1,43.75,43.46,9.1,20.72,52,3.75,3.72,0,44,43.5
2020-09-21 02:53:19.2384,172.8,75.1,43.75,43.46,9,20.73,6,3580,24.7,3.7,44,43.5
2020-09-21 02:53:19.4875,172.8,75.1,43.75,43.46,9,20.72,7,3630,24.8,3.7,44,43.5
2020-09-21 02:53:19.7389,172.8,75.1,43.75,43.46,9.1,20.72,1,733.2,4.8,23.5,44,43.5
2020-09-21 02:53:19.9917,172.8,75.1,43.75,43.46,9,20.72,2,732.9,5.3,24,44,43.5
2020-09-21 02:53:20.2444,172.8,75.1,43.75,43.46,9,20.73,61,735.8,728.2,0,44,43.5
2020-09-21 02:53:20.4971,172.8,75.1,43.75,43.46,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:53:20.7500,172.8,75.1,43.75,43.46,8.9,20.73,64,9.6,9.8,0,44,43.5
2020-09-21 02:53:21.0029,172.8,75.1,43.75,43.46,9.1,20.72,3,733.2,4.8,23,44,43.5
2020-09-21 02:53:21.2558,172.8,75.1,43.75,43.46,9,20.72,4,732.9,5.3,23,44,43.5
2020-09-21 02:53:21.5087,172.8,75.1,43.75,43.46,9,20.73,65,3580,3630,0,44,43.5
2020-09-21 02:53:21.7581,172.8,75.1,43.75,43.46,9,20.72,66,5190,5200,0,44,43.5
2020-09-21 02:53:22.0057,172.8,75.1,43.75,43.46,9,20.72,1,733.2,4.8,23.5,44,43.5
2020-09-21 02:53:22.2533,172.8,75.1,43.75,43.46,9,20.72,2,732.9,5.3,24,44,43.5
2020-09-21 02:53:22.5009,172.8,75.1,43.75,43.46,9,20.73,65,3580,3640,0,44,43.5
2020-09-21 02:53:22.7491,172.8,75.1,43.75,43.46,8.9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:53:22.9987,172.8,75.1,43.75,43.46,8.9,20.72,63,50,50,0,44,43.5
2020-09-21 02:53:23.2484,172.8,75.1,43.75,43.46,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:53:23.4980,172.8,75.1,43.75,43.46,9,20.72,52,3.75,3.72,0,44,43.5
2020-09-21 02:53:23.7476,172.8,75.1,43.75,43.46,9,20.73,6,3580,24.7,3.7,44,43.5
2020-09-21 02:53:23.9955,172.8,75.1,43.75,43.46,8.9,20.72,7,3630,24.8,3.7,44,43.5
2020-09-21 02:53:24.2430,172.8,75.1,43.75,43.46,9,20.71,1,733.3,5,23.5,44,43.5
2020-09-21 02:53:24.4905,172.8,75.1,43.75,43.46,9.1,20.72,2,732.8,5.4,24,44,43.5
2020-09-21 02:53:24.7381,172.8,75.2,43.75,43.52,9,20.72,61,735.9,728,0,44,43.5
2020-09-21 02:53:24.9854,172.8,75.2,43.75,43.52,9,20.73,62,425,425,0,44,43.5
2020-09-21 02:53:25.2328,172.8,75.2,43.75,43.52,9,20.72,64,9.6,9.7,0,44,43.5
2020-09-21 02:53:25.4802,172.8,75.2,43.75,43.52,9,20.72,3,733.3,5,23,44,43.5
2020-09-21 02:53:25.7275,172.8,75.2,43.75,43.52,9.1,20.72,4,732.8,5.4,23,44,43.5
2020-09-21 02:53:25.9792,172.8,75.2,43.75,43.52,9,20.72,65,3590,3630,0,44,43.5
2020-09-21 02:53:26.2318,172.8,75.2,43.75,43.52,8.9,20.72,66,5190,5190,0,44,43.5
2020-09-21 02:53:26.4845,172.8,75.2,43.75,43.52,9.1,20.73,1,733.3,5,23.5,44,43.5
2020-09-21 02:53:26.7371,172.8,75.2,43.75,43.52,9,20.72,2,732.8,5.4,24,44,43.5
2020-09-21 02:53:26.9858,172.8,75.2,43.75,43.52,9,20.72,65,3570,3630,0,44,43.5
2020-09-21 02:53:27.2334,172.8,75.2,43.75,43.52,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:53:27.4809,172.8,75.2,43.75,43.52,8.9,20.72,63,50,50,0,44,43.5
2020-09-21 02:53:27.7284,172.8,75.2,43.75,43.52,9.1,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:53:27.9761,172.8,75.2,43.75,43.52,9.1,20.73,52,3.75,3.73,0,44,43.5
