Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:53:28.2264,172.8,75.2,43.75,43.52,9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:53:28.4768,172.8,75.2,43.75,43.52,9,20.72,7,3630,24.8,3.7,44,43.5
2020-09-21 02:53:28.7271,172.8,75.2,43.75,43.52,9,20.72,1,733.3,5,23.5,44,43.5
2020-09-21 02:53:28.9775,172.8,75.2,43.75,43.52,9,20.73,2,732.8,5.4,24,44,43.5
2020-09-21 02:53:29.2303,172.8,75.2,43.75,43.52,9,20.72,61,735.8,728.1,0,44,43.5
2020-09-21 02:53:29.4831,172.8,75.2,43.75,43.52,8.9,20.73,62,425,425,0,44,43.5
2020-09-21 02:53:29.7359,172.8,75.2,43.75,43.52,9,20.72,64,9.5,9.7,0,44,43.5
2020-09-21 02:53:29.9887,172.8,75.2,43.75,43.52,9,20.73,3,733.3,5,23,44,43.5
2020-09-21 02:53:30.2405,172.8,75.2,43.75,43.52,9,20.72,4,732.8,5.4,23,44,43.5
2020-09-21 02:53:30.4924,172.8,75.2,43.75,43.52,9.1,20.72,65,3580,3630,0,44,43.5
2020-09-21 02:53:30.7443,172.8,75.2,43.75,43.52,8.9,20.73,66,5190,5200,0,44,43.5
2020-09-21 02:53:30.9961,172.8,75.2,43.75,43.52,9,20.74,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:53:31.2485,172.8,75.2,43.75,43.52,9.1,20.72,2,732.9,5.4,24,44,43.5
2020-09-21 02:53:31.5013,172.8,75.2,43.75,43.52,9,20.72,65,3570,3630,0,44,43.5
2020-09-21 02:53:31.7540,172.8,75.2,43.75,43.52,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:53:32.0068,172.8,75.2,43.75,43.52,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:53:32.2582,172.8,75.2,43.75,43.52,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:53:32.5058,172.8,75.2,43.75,43.52,9.1,20.73,52,3.75,3.73,0,44,43.5
2020-09-21 02:53:32.7534,172.8,75.2,43.75,43.52,9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:53:33.0010,172.8,75.2,43.75,43.52,8.9,20.72,7,3620,24.8,3.7,44,43.5
2020-09-21 02:53:33.2486,172.8,75.2,43.75,43.52,9,20.72,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:53:33.4962,172.8,75.2,43.75,43.52,9,20.72,2,732.9,5.4,24,44,43.5
2020-09-21 02:53:33.7437,172.8,75.2,43.75,43.52,9.1,20.73,61,735.9,728.2,0,44,43.5
2020-09-21 02:53:33.9913,172.8,75.2,43.75,43.52,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:53:34.2388,172.8,75.2,43.75,43.52,8.9,20.72,64,9.5,9.7,0,44,43.5
2020-09-21 02:53:34.4875,172.8,75.2,43.75,43.52,9.1,20.72,3,733.3,4.8,23,44,43.5
2020-09-21 02:53:34.7401,172.8,75.2,43.75,43.52,9,20.72,4,732.9,5.4,23,44,43.5
2020-09-21 02:53:34.9927,172.8,75.2,43.75,43.52,9,20.72,65,3570,3630,0,44,43.5
2020-09-21 02:53:35.2454,172.8,75.2,43.75,43.52,9,20.72,66,5200,5200,0,44,43.5
2020-09-21 02:53:35.4973,172.8,75.2,43.75,43.52,8.9,20.72,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:53:35.7460,172.8,75.2,43.75,43.52,9,20.73,2,732.9,5.4,24,44,43.5
2020-09-21 02:53:35.9946,172.8,75.2,43.75,43.52,9,20.72,65,3580,3640,0,44,43.5
2020-09-21 02:53:36.2433,172.8,75.2,43.75,43.52,9,20.73,51,3.75,3.73,0,44,43.5
2020-09-21 02:53:36.4928,172.8,75.2,43.75,43.52,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:53:36.7455,172.8,75.2,43.75,43.52,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:53:36.9982,172.8,75.2,43.75,43.52,9,20.74,52,3.75,3.73,0,44,43.5
2020-09-21 02:53:37.2508,172.8,75.2,43.75,43.52,9.1,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:53:37.5035,172.8,75.2,43.75,43.52,9,20.73,7,3630,24.8,3.7,44,43.5
2020-09-21 02:53:37.7562,172.8,75.2,43.75,43.52,8.9,20.72,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:53:38.0090,172.8,75.2,43.75,43.52,9.1,20.72,2,732.9,5.4,24,44,43.5
2020-09-21 02:53:38.2617,172.8,75.2,43.75,43.52,9,20.72,61,735.9,728.2,0,44,43.5
2020-09-21 02:53:38.5144,172.8,75.2,43.75,43.52,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:53:38.7636,172.8,75.2,43.75,43.52,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:53:39.0110,172.8,75.2,43.75,43.52,9,20.72,3,733.2,4.8,23,44,43.5
2020-09-21 02:53:39.2584,172.8,75.2,43.75,43.52,9.1,20.72,4,732.9,5.4,23,44,43.5
2020-09-21 02:53:39.5058,172.8,75.2,43.75,43.52,9,20.72,65,3580,3640,0,44,43.5
2020-09-21 02:53:39.7531,172.8,75.2,43.75,43.52,9,20.72,66,5200,5200,0,44,43.5
2020-09-21 02:53:40.0004,172.8,75.2,43.75,43.52,9,20.73,1,733.2,4.8,23.5,44,43.5
2020-09-21 02:53:40.2476,172.8,75.2,43.75,43.52,9,20.73,2,732.9,5.4,24,44,43.5
2020-09-21 02:53:40.4949,172.8,75.2,43.75,43.52,9,20.73,65,3580,3620,0,44,43.5
2020-09-21 02:53:40.7445,172.8,75.2,43.75,43.52,9.1,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:53:40.9955,172.8,75.2,43.75,43.52,9,20.73,63,50,50,0,44,43.5
2020-09-21 02:53:41.2466,172.8,75.2,43.75,43.52,8.9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:53:41.4976,172.8,75.2,43.75,43.52,9,20.72,52,3.75,3.73,0,44,43.5
2020-09-21 02:53:41.7467,172.8,75.2,43.75,43.52,9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:53:41.9942,172.8,75.2,43.75,43.52,9,20.72,7,3640,24.8,3.7,44,43.5
2020-09-21 02:53:42.2417,172.8,75.2,43.75,43.52,9,20.73,1,733.2,4.8,23.5,44,43.5
2020-09-21 02:53:42.4893,172.8,75.2,43.75,43.52,9,20.72,2,732.9,5.4,24,44,43.5
2020-09-21 02:53:42.7398,172.8,75.2,43.75,43.52,9.1,20.72,61,735.8,728.2,0,44,43.5
2020-09-21 02:53:42.9925,172.8,75.2,43.75,43.52,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:53:43.2452,172.8,75.2,43.75,43.52,9,20.72,64,9.6,9.7,0,44,43.5
2020-09-21 02:53:43.4979,172.8,75.2,43.75,43.52,9,20.72,3,733.2,4.8,23,44,43.5
2020-09-21 02:53:43.7506,172.8,75.2,43.75,43.52,9,20.72,4,732.9,5.4,23,44,43.5
2020-09-21 02:53:44.0032,172.8,75.2,43.75,43.52,9.1,20.73,65,3580,3640,0,44,43.5
2020-09-21 02:53:44.2559,172.8,75.2,43.75,43.52,9,20.72,66,5200,5200,0,44,43.5
2020-09-21 02:53:44.5086,172.8,75.2,43.75,43.52,8.9,20.73,1,733.2,4.8,23.5,44,43.5
2020-09-21 02:53:44.7613,172.8,75.2,43.75,43.52,9,20.72,2,732.9,5.4,24,44,43.5
2020-09-21 02:53:45.0140,172.8,75.2,43.75,43.52,9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:53:45.2668,172.8,75.2,43.75,43.52,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:53:45.5195,172.8,75.2,43.75,43.52,9,20.73,63,50,50,0,44,43.5
2020-09-21 02:53:45.7723,172.8,75.2,43.75,43.52,8.9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:53:46.0251,172.8,75.2,43.75,43.52,9.1,20.72,52,3.75,3.72,0,44,43.5
2020-09-21 02:53:46.2779,172.8,75.2,43.75,43.52,9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:53:46.5307,172.8,75.2,43.75,43.52,9,20.73,7,3630,24.8,3.7,44,43.5
2020-09-21 02:53:46.7835,172.8,75.2,43.75,43.52,9,20.74,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:53:47.0319,172.8,75.2,43.75,43.52,9,20.72,2,732.9,5.4,24,44,43.5
2020-09-21 02:53:47.2796,172.8,75.2,43.75,43.52,9,20.72,61,735.9,728.2,0,44,43.5
2020-09-21 02:53:47.5273,172.8,75.2,43.75,43.52,9.1,20.72,62,425,425,0,44,43.5
2020-09-21 02:53:47.7750,172.8,75.2,43.75,43.52,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:53:48.0258,172.8,75.2,43.75,43.52,8.9,20.7,3,733.3,4.8,23,44,43.5
2020-09-21 02:53:48.2785,172.8,75.2,43.75,43.52,9,20.72,4,732.9,5.4,23,44,43.5
2020-09-21 02:53:48.5313,172.8,75.2,43.75,43.52,9,20.72,65,3590,3630,0,44,43.5
2020-09-21 02:53:48.7841,172.8,75.2,43.75,43.52,9.1,20.72,66,5200,5200,0,44,43.5
2020-09-21 02:53:49.0370,172.8,75.2,43.75,43.52,8.9,20.72,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:53:49.2898,172.8,75.2,43.75,43.52,9,20.72,2,732.9,5.4,24,44,43.5
2020-09-21 02:53:49.5427,172.8,75.2,43.75,43.52,9.1,20.72,65,3580,3640,0,44,43.5
2020-09-21 02:53:49.7956,172.8,75.2,43.75,43.52,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:53:50.0459,172.8,75.2,43.75,43.52,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:53:50.2933,172.8,75.2,43.75,43.52,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:53:50.5407,172.8,75.2,43.75,43.52,9,20.72,52,3.75,3.72,0,44,43.5
2020-09-21 02:53:50.7881,172.8,75.2,43.75,43.52,9.1,20.72,6,3590,24.7,3.7,44,43.5
2020-09-21 02:53:51.0356,172.8,75.2,43.75,43.52,9.1,20.72,7,3630,24.8,3.7,44,43.5
2020-09-21 02:53:51.2831,172.8,75.2,43.75,43.52,8.9,20.72,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:53:51.5306,172.8,75.2,43.75,43.52,9,20.73,2,732.9,5.4,24,44,43.5
2020-09-21 02:53:51.7782,172.8,75.2,43.75,43.52,9,20.72,61,735.9,728.2,0,44,43.5
2020-09-21 02:53:52.0257,172.8,75.2,43.75,43.52,9.1,20.72,62,425,425,0,44,43.5
2020-09-21 02:53:52.2732,172.8,75.2,43.75,43.52,9.1,20.73,64,9.6,9.8,0,44,43.5
2020-09-21 02:53:52.5204,172.8,75.2,43.75,43.52,8.9,20.69,3,733.3,5,23,44,43.5
2020-09-21 02:53:52.7675,172.8,75.2,43.75,43.52,9.1,20.73,4,732.8,5.3,23,44,43.5
2020-09-21 02:53:53.0147,172.8,75.2,43.75,43.52,9,20.72,65,3580,3640,0,44,43.5
2020-09-21 02:53:53.2619,172.8,75.2,43.75,43.52,9,20.72,66,5200,5200,0,44,43.5
2020-09-21 02:53:53.5094,172.8,75.2,43.75,43.52,9,20.73,1,733.3,5,23.5,44,43.5
2020-09-21 02:53:53.7569,172.8,75.2,43.75,43.52,8.9,20.72,2,732.8,5.3,24,44,43.5
2020-09-21 02:53:54.0044,172.8,75.2,43.75,43.52,9,20.73,65,3580,3620,0,44,43.5
2020-09-21 02:53:54.2518,172.8,75.2,43.75,43.52,9,20.73,51,3.75,3.73,0,44,43.5
2020-09-21 02:53:54.4993,172.8,75.2,43.75,43.52,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:53:54.7468,172.8,75.2,43.75,43.52,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:53:54.9943,172.8,75.2,43.75,43.52,9,20.72,52,3.75,3.72,0,44,43.5
2020-09-21 02:53:55.2418,172.8,75.2,43.75,43.52,9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:53:55.4892,172.8,75.2,43.75,43.52,9.1,20.73,7,3640,24.8,3.7,44,43.5
2020-09-21 02:53:55.7368,172.8,75.2,43.75,43.52,9,20.72,1,733.3,5,23.5,44,43.5
2020-09-21 02:53:55.9843,172.8,75.2,43.75,43.52,8.9,20.72,2,732.8,5.3,24,44,43.5
2020-09-21 02:53:56.2318,172.8,75.2,43.75,43.52,9,20.72,61,735.9,728.2,0,44,43.5
2020-09-21 02:53:56.4794,172.8,75.2,43.75,43.52,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:53:56.7281,172.8,75.2,43.75,43.52,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:53:56.9769,172.8,75.2,43.75,43.52,9,20.72,3,733.3,5,23,44,43.5
2020-09-21 02:53:57.2256,172.8,75.2,43.75,43.52,9,20.72,4,732.8,5.3,23,44,43.5
2020-09-21 02:53:57.4743,172.8,75.2,43.75,43.52,9.1,20.72,65,3590,3630,0,44,43.5
2020-09-21 02:53:57.7217,172.8,75.2,43.75,43.52,9,20.72,66,5200,5200,0,44,43.5
2020-09-21 02:53:57.9690,172.8,75.2,43.75,43.52,9,20.72,1,733.3,5,23.5,44,43.5
2020-09-21 02:53:58.2163,172.8,75.2,43.75,43.52,9,20.72,2,732.8,5.3,24,44,43.5
2020-09-21 02:53:58.4637,172.8,75.2,43.75,43.52,9,20.73,65,3580,3620,0,44,43.5
2020-09-21 02:53:58.7165,172.8,75.2,43.75,43.52,9.1,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:53:58.9693,172.8,75.2,43.75,43.52,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:53:59.2221,172.8,75.2,43.75,43.52,9,20.73,67,24.7,24.8,0,44,43.5
2020-09-21 02:53:59.4750,172.8,75.2,43.75,43.52,9,20.72,52,3.75,3.72,0,44,43.5
2020-09-21 02:53:59.7277,172.8,75.2,43.75,43.52,9,20.74,6,3580,24.7,3.7,44,43.5
2020-09-21 02:53:59.9804,172.8,75.2,43.75,43.52,9,20.72,7,3630,24.8,3.7,44,43.5
2020-09-21 02:54:00.2331,172.8,75.2,43.75,43.52,9.1,20.72,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:54:00.4858,172.8,75.2,43.75,43.52,8.9,20.72,2,732.9,5.4,24,44,43.5
2020-09-21 02:54:00.7387,172.8,75.2,43.75,43.52,8.9,20.73,61,736,728.2,0,44,43.5
2020-09-21 02:54:00.9915,172.8,75.2,43.75,43.52,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:54:01.2443,172.8,75.2,43.75,43.52,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:54:01.4971,172.8,75.2,43.75,43.52,9,20.71,3,733.3,4.8,23,44,43.5
2020-09-21 02:54:01.7499,172.8,75.2,43.75,43.52,9,20.72,4,732.9,5.4,23,44,43.5
2020-09-21 02:54:02.0027,172.8,75.2,43.75,43.52,9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:54:02.2555,172.8,75.2,43.75,43.52,9.1,20.72,66,5200,5200,0,44,43.5
2020-09-21 02:54:02.5083,172.8,75.2,43.75,43.52,9.1,20.72,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:54:02.7611,172.8,75.2,43.75,43.52,9,20.72,2,732.9,5.4,24,44,43.5
2020-09-21 02:54:03.0139,172.8,75.2,43.75,43.52,9,20.72,65,3590,3620,0,44,43.5
2020-09-21 02:54:03.2667,172.8,75.2,43.75,43.52,9,20.73,51,3.75,3.73,0,44,43.5
2020-09-21 02:54:03.5195,172.8,75.2,43.75,43.52,9.1,20.72,63,50,50,0,44,43.5
2020-09-21 02:54:03.7723,172.8,75.2,43.75,43.52,9.1,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:54:04.0251,172.8,75.2,43.75,43.52,9,20.73,52,3.75,3.73,0,44,43.5
2020-09-21 02:54:04.2779,172.8,75.2,43.75,43.52,9.1,20.73,6,3590,24.7,3.7,44,43.5
2020-09-21 02:54:04.5307,172.8,75.2,43.75,43.52,9,20.72,7,3630,24.8,3.7,44,43.5
2020-09-21 02:54:04.7835,172.8,75.2,43.75,43.52,9,20.73,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:54:05.0319,172.8,75.2,43.75,43.52,9,20.72,2,732.9,5.4,24,44,43.5
2020-09-21 02:54:05.2796,172.8,75.2,43.75,43.52,8.9,20.72,61,736,728.2,0,44,43.5
2020-09-21 02:54:05.5272,172.8,75.2,43.75,43.52,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:54:05.7749,172.8,75.2,43.75,43.52,9.1,20.71,64,9.6,9.8,0,44,43.5
2020-09-21 02:54:06.0224,172.8,75.2,43.75,43.52,9,20.72,3,733.3,4.8,23,44,43.5
2020-09-21 02:54:06.2698,172.8,75.2,43.75,43.52,9,20.72,4,732.9,5.4,23,44,43.5
2020-09-21 02:54:06.5172,172.8,75.2,43.75,43.52,9,20.72,65,3590,3620,0,44,43.5
2020-09-21 02:54:06.7646,172.8,75.2,43.75,43.52,9,20.72,66,5200,5200,0,44,43.5
2020-09-21 02:54:07.0142,172.8,75.2,43.75,43.52,9.1,20.72,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:54:07.2670,172.8,75.2,43.75,43.52,9,20.73,2,732.9,5.4,24,44,43.5
2020-09-21 02:54:07.5198,172.8,75.2,43.75,43.52,8.9,20.72,65,3590,3620,0,44,43.5
2020-09-21 02:54:07.7726,172.8,75.2,43.75,43.52,9.1,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:54:08.0233,172.8,75.2,43.75,43.52,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:54:08.2705,172.8,75.2,43.75,43.52,9,20.67,67,24.7,24.8,0,44,43.5
2020-09-21 02:54:08.5178,172.8,75.2,43.75,43.52,9,20.73,52,3.75,3.73,0,44,43.5
2020-09-21 02:54:08.7650,172.8,75.2,43.75,43.52,9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:54:09.0122,172.8,75.2,43.75,43.52,9.1,20.72,7,3630,24.8,3.7,44,43.5
2020-09-21 02:54:09.2596,172.8,75.2,43.75,43.52,9,20.72,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:54:09.5069,172.8,75.2,43.75,43.52,9,20.73,2,732.9,5.4,24,44,43.5
2020-09-21 02:54:09.7543,172.8,75.2,43.75,43.52,9,20.72,61,735.9,728.2,0,44,43.5
2020-09-21 02:54:10.0017,172.8,75.2,43.75,43.52,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:54:10.2491,172.8,75.2,43.75,43.52,9.1,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:54:10.4965,172.8,75.2,43.75,43.52,9.1,20.72,3,733.3,4.8,23,44,43.5
2020-09-21 02:54:10.7439,172.8,75.2,43.75,43.52,9,20.72,4,732.9,5.4,23,44,43.5
2020-09-21 02:54:10.9913,172.8,75.2,43.75,43.52,9.1,20.73,65,3580,3620,0,44,43.5
2020-09-21 02:54:11.2388,172.8,75.2,43.75,43.52,9,20.73,66,5200,5200,0,44,43.5
2020-09-21 02:54:11.4863,172.8,75.2,43.75,43.52,9,20.72,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:54:11.7338,172.8,75.2,43.75,43.52,9,20.72,2,732.9,5.4,24,44,43.5
2020-09-21 02:54:11.9813,172.8,75.2,43.75,43.52,8.9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:54:12.2287,172.8,75.2,43.75,43.52,9,20.73,51,3.75,3.73,0,44,43.5
2020-09-21 02:54:12.4761,172.8,75.2,43.75,43.52,9,20.74,63,50,50,0,44,43.5
2020-09-21 02:54:12.7235,172.8,75.2,43.75,43.52,9,20.8,67,24.7,24.8,0,44,43.5
2020-09-21 02:54:12.9709,172.8,75.2,43.75,43.52,9,20.72,52,3.75,3.73,0,44,43.5
2020-09-21 02:54:13.2181,172.8,75.2,43.75,43.52,9,20.72,6,3590,24.7,3.7,44,43.5
2020-09-21 02:54:13.4651,172.8,75.2,43.75,43.52,9,20.72,7,3630,24.8,3.7,44,43.5
2020-09-21 02:54:13.7122,172.8,75.2,43.75,43.52,9.1,20.72,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:54:13.9592,172.8,75.2,43.75,43.52,9,20.72,2,732.9,5.4,24,44,43.5
2020-09-21 02:54:14.2063,172.8,75.2,43.75,43.52,8.9,20.72,61,735.9,728.2,0,44,43.5
2020-09-21 02:54:14.4537,172.8,75.2,43.75,43.52,9.1,20.72,62,425,425,0,44,43.5
2020-09-21 02:54:14.7011,172.8,75.2,43.75,43.52,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:54:14.9486,172.8,75.2,43.75,43.52,9.1,20.73,3,733.3,4.8,23,44,43.5
2020-09-21 02:54:15.1971,172.8,75.2,43.75,43.52,9.1,20.72,4,733,5.4,23,44,43.5
2020-09-21 02:54:15.4496,172.8,75.2,43.75,43.52,8.9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:54:15.7021,172.8,75.2,43.75,43.52,9,20.72,66,5200,5210,0,44,43.5
2020-09-21 02:54:15.9546,172.8,75.2,43.75,43.52,9,20.73,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:54:16.2071,172.8,75.2,43.75,43.52,9,20.72,2,733,5.4,24,44,43.5
2020-09-21 02:54:16.4548,172.8,75.2,43.75,43.52,9,20.73,65,3590,3620,0,44,43.5
2020-09-21 02:54:16.7024,172.8,75.2,43.75,43.52,9,20.73,51,3.75,3.73,0,44,43.5
2020-09-21 02:54:16.9500,172.8,75.2,43.75,43.52,9.1,20.72,63,50,50,0,44,43.5
2020-09-21 02:54:17.1977,172.8,75.2,43.75,43.52,9.1,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:54:17.4450,172.8,75.2,43.75,43.52,9,20.72,52,3.75,3.73,0,44,43.5
2020-09-21 02:54:17.6924,172.8,75.2,43.75,43.52,9,20.72,6,3590,24.7,3.7,44,43.5
2020-09-21 02:54:17.9397,172.8,75.2,43.75,43.52,9,20.75,7,3620,24.8,3.7,44,43.5
2020-09-21 02:54:18.1870,172.8,75.2,43.75,43.52,9,20.72,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:54:18.4343,172.8,75.2,43.75,43.52,9.1,20.72,2,733,5.4,24,44,43.5
2020-09-21 02:54:18.6817,172.8,75.2,43.75,43.52,9,20.72,61,736,728.3,0,44,43.5
2020-09-21 02:54:18.9290,172.8,75.2,43.75,43.52,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:54:19.1763,172.8,75.2,43.75,43.52,9,20.73,64,9.6,9.8,0,44,43.5
2020-09-21 02:54:19.4236,172.8,75.2,43.75,43.52,9,20.72,3,733.3,4.8,23,44,43.5
2020-09-21 02:54:19.6708,172.8,75.2,43.75,43.52,9,20.72,4,733,5.4,23,44,43.5
2020-09-21 02:54:19.9181,172.8,75.2,43.75,43.52,8.9,20.72,65,3580,3610,0,44,43.5
2020-09-21 02:54:20.1654,172.8,75.2,43.75,43.52,9,20.72,66,5210,5210,0,44,43.5
2020-09-21 02:54:20.4126,172.8,75.2,43.75,43.52,9.1,20.69,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:54:20.6598,172.8,75.2,43.75,43.52,9,20.72,2,733,5.4,24,44,43.5
2020-09-21 02:54:20.9070,172.8,75.2,43.75,43.52,9,20.72,65,3570,3610,0,44,43.5
2020-09-21 02:54:21.1541,172.8,75.2,43.75,43.52,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:54:21.4013,172.8,75.2,43.75,43.52,9,20.73,63,50,50,0,44,43.5
2020-09-21 02:54:21.6485,172.8,75.2,43.75,43.52,9.1,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:54:21.8957,172.8,75.2,43.75,43.52,9.1,20.72,52,3.75,3.72,0,44,43.5
2020-09-21 02:54:22.1429,172.8,75.2,43.75,43.52,8.9,20.72,6,3570,24.7,3.7,44,43.5
2020-09-21 02:54:22.3947,172.8,75.2,43.75,43.52,9,20.75,7,3610,24.8,3.7,44,43.5
2020-09-21 02:54:22.6472,172.8,75.2,43.75,43.52,9,20.72,1,733.4,4.8,23.5,44,43.5
2020-09-21 02:54:22.8996,172.8,75.2,43.75,43.52,9,20.72,2,732.8,5.4,24,44,43.5
2020-09-21 02:54:23.1521,172.8,75.2,43.75,43.52,9.1,20.73,61,736,728.2,0,44,43.5
2020-09-21 02:54:23.4044,172.8,75.2,43.75,43.52,9,20.73,62,425,425,0,44,43.5
2020-09-21 02:54:23.6552,172.8,75.2,43.75,43.52,9.1,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:54:23.9060,172.8,75.2,43.75,43.52,9,20.72,3,733.4,4.8,23,44,43.5
2020-09-21 02:54:24.1567,172.8,75.2,43.75,43.52,9,20.72,4,732.8,5.4,23,44,43.5
2020-09-21 02:54:24.4075,172.8,75.2,43.75,43.52,9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:54:24.6599,172.8,75.2,43.75,43.52,9,20.74,66,5210,5210,0,44,43.5
2020-09-21 02:54:24.9122,172.8,75.2,43.75,43.52,9,20.72,1,733.4,4.8,23.5,44,43.5
2020-09-21 02:54:25.1646,172.8,75.2,43.75,43.52,9,20.73,2,732.8,5.4,24,44,43.5
2020-09-21 02:54:25.4169,172.8,75.2,43.75,43.52,9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:54:25.6694,172.8,75.2,43.75,43.52,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:54:25.9218,172.8,75.2,43.75,43.52,9,20.73,63,50,50,0,44,43.5
2020-09-21 02:54:26.1742,172.8,75.2,43.75,43.52,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:54:26.4267,172.8,75.2,43.75,43.52,9.1,20.72,52,3.75,3.72,0,44,43.5
2020-09-21 02:54:26.6791,172.8,75.2,43.75,43.52,8.9,20.73,6,3580,24.7,3.7,44,43.5
2020-09-21 02:54:26.9316,172.8,75.2,43.75,43.52,9,20.72,7,3610,24.8,3.7,44,43.5
2020-09-21 02:54:27.1841,172.8,75.2,43.75,43.52,9.1,20.72,1,733.4,4.8,23.5,44,43.5
2020-09-21 02:54:27.4365,172.8,75.2,43.75,43.52,9,20.73,2,732.8,5.4,24,44,43.5
2020-09-21 02:54:27.6877,172.8,75.2,43.75,43.52,9,20.72,61,736,728.3,0,44,43.5
2020-09-21 02:54:27.9352,172.8,75.2,43.75,43.52,9,20.69,62,425,425,0,44,43.5
2020-09-21 02:54:28.1827,172.8,75.2,43.75,43.52,8.9,20.73,64,9.6,9.8,0,44,43.5
2020-09-21 02:54:28.4302,172.8,75.2,43.75,43.52,9.1,20.73,3,733.4,4.8,23,44,43.5
2020-09-21 02:54:28.6791,172.8,75.2,43.75,43.52,9,20.72,4,733,5.4,23,44,43.5
2020-09-21 02:54:28.9314,172.8,75.2,43.75,43.52,9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:54:29.1838,172.8,75.2,43.75,43.52,9,20.73,66,5200,5200,0,44,43.5
2020-09-21 02:54:29.4361,172.8,75.2,43.75,43.52,9,20.73,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:54:29.6872,172.8,75.2,43.75,43.52,9,20.72,2,733,5.4,24,44,43.5
2020-09-21 02:54:29.9344,172.8,75.2,43.75,43.52,9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:54:30.1817,172.8,75.2,43.75,43.52,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:54:30.4290,172.8,75.2,43.75,43.52,8.9,20.73,63,50,50,0,44,43.5
2020-09-21 02:54:30.6778,172.8,75.3,43.75,43.58,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:54:30.9302,172.8,75.3,43.75,43.58,9,20.72,52,3.75,3.72,0,44,43.5
2020-09-21 02:54:31.1826,172.8,75.3,43.75,43.58,9,20.7,6,3580,24.7,3.7,44,43.5
2020-09-21 02:54:31.4350,172.8,75.3,43.75,43.58,9,20.72,7,3620,24.8,3.7,44,43.5
2020-09-21 02:54:31.6875,172.8,75.3,43.75,43.58,9,20.72,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:54:31.9400,172.8,75.3,43.75,43.58,9.1,20.72,2,733,5.4,24,44,43.5
2020-09-21 02:54:32.1924,172.8,75.3,43.75,43.58,9,20.73,61,735.9,728.4,0,44,43.5
2020-09-21 02:54:32.4449,172.8,75.3,43.75,43.58,9,20.73,62,425,425,0,44,43.5
2020-09-21 02:54:32.6972,172.8,75.3,43.75,43.58,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:54:32.9445,172.8,75.3,43.75,43.58,9,20.72,3,733.3,4.8,23,44,43.5
2020-09-21 02:54:33.1918,172.8,75.3,43.75,43.58,9.1,20.73,4,733,5.4,23,44,43.5
2020-09-21 02:54:33.4391,172.8,75.3,43.75,43.58,9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:54:33.6864,172.8,75.3,43.75,43.58,9,20.72,66,5210,5210,0,44,43.5
2020-09-21 02:54:33.9361,172.8,75.3,43.75,43.58,9.1,20.72,1,733.3,4.8,23.5,44,43.5
2020-09-21 02:54:34.1886,172.8,75.3,43.75,43.58,9,20.72,2,733,5.4,24,44,43.5
2020-09-21 02:54:34.4411,172.8,75.3,43.75,43.58,9.1,20.73,65,3570,3620,0,44,43.5
2020-09-21 02:54:34.6937,172.8,75.3,43.75,43.58,9.1,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:54:34.9458,172.8,75.3,43.75,43.58,8.9,20.72,63,50,50,0,44,43.5
2020-09-21 02:54:35.1932,172.8,75.3,43.75,43.58,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:54:35.4405,172.8,75.3,43.75,43.58,9.1,20.73,52,3.75,3.72,0,44,43.5
2020-09-21 02:54:35.6878,172.8,75.3,43.75,43.58,9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:54:35.9352,172.8,75.3,43.75,43.58,9,20.72,7,3620,24.8,3.7,44,43.5
2020-09-21 02:54:36.1824,172.8,75.3,43.75,43.58,9,20.73,1,733.4,5,23.5,44,43.5
2020-09-21 02:54:36.4296,172.8,75.3,43.75,43.58,9,20.73,2,733,5.4,24,44,43.5
2020-09-21 02:54:36.6767,172.8,75.3,43.75,43.58,9.1,20.72,61,735.9,728.3,0,44,43.5
2020-09-21 02:54:36.9239,172.8,75.3,43.75,43.58,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:54:37.1743,172.8,75.3,43.75,43.58,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:54:37.4268,172.8,75.3,43.75,43.58,9,20.72,3,733.4,5,23,44,43.5
2020-09-21 02:54:37.6792,172.8,75.3,43.75,43.58,9,20.72,4,733,5.4,23,44,43.5
2020-09-21 02:54:37.9317,172.8,75.3,43.75,43.58,9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:54:38.1841,172.8,75.3,43.75,43.58,9,20.72,66,5200,5200,0,44,43.5
2020-09-21 02:54:38.4366,172.8,75.3,43.75,43.58,8.9,20.73,1,733.4,5,23.5,44,43.5
2020-09-21 02:54:38.6890,172.8,75.3,43.75,43.58,9,20.73,2,733,5.4,24,44,43.5
2020-09-21 02:54:38.9415,172.8,75.3,43.75,43.58,9,20.73,65,3580,3620,0,44,43.5
2020-09-21 02:54:39.1923,172.8,75.3,43.75,43.58,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:54:39.4393,172.8,75.3,43.75,43.58,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:54:39.6864,172.8,75.3,43.75,43.58,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:54:39.9335,172.8,75.3,43.75,43.58,9.1,20.72,52,3.75,3.73,0,44,43.5
2020-09-21 02:54:40.1805,172.8,75.3,43.75,43.58,9.1,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:54:40.4330,172.8,75.3,43.75,43.58,9,20.73,7,3620,24.8,3.7,44,43.5
2020-09-21 02:54:40.6855,172.8,75.3,43.75,43.58,9,20.72,1,733.4,5,23.5,44,43.5
2020-09-21 02:54:40.9379,172.8,75.3,43.75,43.58,9,20.72,2,733,5.4,24,44,43.5
2020-09-21 02:54:41.1904,172.8,75.3,43.75,43.58,9.1,20.73,61,736,728.3,0,44,43.5
2020-09-21 02:54:41.4429,172.8,75.3,43.75,43.58,9.1,20.73,62,425,425,0,44,43.5
2020-09-21 02:54:41.6953,172.8,75.3,43.75,43.58,9,20.72,64,9.6,9.7,0,44,43.5
2020-09-21 02:54:41.9478,172.8,75.3,43.75,43.58,9.1,20.72,3,733.4,5,23,44,43.5
2020-09-21 02:54:42.2002,172.8,75.3,43.75,43.58,9,20.74,4,733,5.4,23,44,43.5
2020-09-21 02:54:42.4503,172.8,75.3,43.75,43.58,9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:54:42.6975,172.8,75.3,43.75,43.58,9.1,20.72,66,5200,5200,0,44,43.5
2020-09-21 02:54:42.9448,172.8,75.3,43.75,43.58,9,20.72,1,733.4,5,23.5,44,43.5
2020-09-21 02:54:43.1921,172.8,75.3,43.75,43.58,9,20.72,2,733,5.4,24,44,43.5
2020-09-21 02:54:43.4397,172.8,75.3,43.75,43.58,9.1,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:54:43.6915,172.8,75.3,43.75,43.58,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:54:43.9433,172.8,75.3,43.75,43.58,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:54:44.1951,172.8,75.3,43.75,43.58,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:54:44.4469,172.8,75.3,43.75,43.58,9,20.72,52,3.75,3.73,0,44,43.5
2020-09-21 02:54:44.6982,172.8,75.3,43.75,43.58,9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:54:44.9494,172.8,75.3,43.75,43.58,9,20.73,7,3620,24.8,3.7,44,43.5
2020-09-21 02:54:45.2007,172.8,75.3,43.75,43.58,8.9,20.73,1,733.4,5,23.5,44,43.5
2020-09-21 02:54:45.4518,172.8,75.3,43.75,43.58,9,20.72,2,733,5.4,24,44,43.5
2020-09-21 02:54:45.6992,172.8,75.3,43.75,43.58,9,20.72,61,736,728.3,0,44,43.5
2020-09-21 02:54:45.9466,172.8,75.3,43.75,43.58,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:54:46.1940,172.8,75.3,43.75,43.58,9.1,20.72,64,9.6,9.7,0,44,43.5
2020-09-21 02:54:46.4414,172.8,75.3,43.75,43.58,8.9,20.73,3,733.4,5,23,44,43.5
2020-09-21 02:54:46.6887,172.8,75.3,43.75,43.58,9,20.72,4,733,5.4,23,44,43.5
2020-09-21 02:54:46.9360,172.8,75.3,43.75,43.58,9,20.73,65,3580,3620,0,44,43.5
2020-09-21 02:54:47.1833,172.8,75.3,43.75,43.58,9,20.72,66,5210,5210,0,44,43.5
2020-09-21 02:54:47.4307,172.8,75.3,43.75,43.58,9.1,20.72,1,733.4,5,23.5,44,43.5
2020-09-21 02:54:47.6779,172.8,75.3,43.75,43.58,8.9,20.72,2,733,5.4,24,44,43.5
2020-09-21 02:54:47.9250,172.8,75.3,43.75,43.58,9.1,20.74,65,3570,3610,0,44,43.5
2020-09-21 02:54:48.1721,172.8,75.3,43.75,43.58,9.1,20.73,51,3.75,3.73,0,44,43.5
2020-09-21 02:54:48.4192,172.8,75.3,43.75,43.58,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:54:48.6676,172.8,75.3,43.75,43.58,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:54:48.9201,172.8,75.3,43.75,43.58,9,20.72,52,3.75,3.73,0,44,43.5
2020-09-21 02:54:49.1726,172.8,75.3,43.75,43.58,9,20.73,6,3570,24.7,3.7,44,43.5
2020-09-21 02:54:49.4251,172.8,75.3,43.75,43.58,9,20.72,7,3620,24.8,3.7,44,43.5
2020-09-21 02:54:49.6776,172.8,75.3,43.75,43.58,9,20.72,1,733.4,5,23.5,44,43.5
2020-09-21 02:54:49.9249,172.8,75.3,43.75,43.58,8.9,20.73,2,733,5.4,24,44,43.5
2020-09-21 02:54:50.1721,172.8,75.3,43.75,43.58,9,20.72,61,736,728.3,0,44,43.5
2020-09-21 02:54:50.4193,172.8,75.3,43.75,43.58,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:54:50.6665,172.8,75.3,43.75,43.58,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:54:50.9138,172.8,75.3,43.75,43.58,9.1,20.73,3,733.4,5,23,44,43.5
2020-09-21 02:54:51.1610,172.8,75.3,43.75,43.58,8.9,20.73,4,733.1,5.4,23,44,43.5
2020-09-21 02:54:51.4082,172.8,75.3,43.75,43.58,9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:54:51.6554,172.8,75.3,43.75,43.58,9.1,20.72,66,5210,5210,0,44,43.5
2020-09-21 02:54:51.9027,172.8,75.3,43.75,43.58,9,20.73,1,733.4,5,23.5,44,43.5
2020-09-21 02:54:52.1499,172.8,75.3,43.75,43.58,9,20.71,2,733.1,5.4,24,44,43.5
2020-09-21 02:54:52.3971,172.8,75.3,43.75,43.58,9,20.73,65,3580,3610,0,44,43.5
2020-09-21 02:54:52.6444,172.8,75.3,43.75,43.58,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:54:52.8939,172.8,75.3,43.75,43.58,9.1,20.72,63,50,50,0,44,43.5
2020-09-21 02:54:53.1462,172.8,75.3,43.75,43.58,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:54:53.3985,172.8,75.3,43.75,43.58,9,20.72,52,3.75,3.72,0,44,43.5
2020-09-21 02:54:53.6508,172.8,75.3,43.75,43.58,9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:54:53.9031,172.8,75.3,43.75,43.58,9,20.72,7,3620,24.8,3.7,44,43.5
2020-09-21 02:54:54.1555,172.8,75.3,43.75,43.58,9.1,20.72,1,733.4,5,23.5,44,43.5
2020-09-21 02:54:54.4078,172.8,75.3,43.75,43.58,8.9,20.72,2,733.1,5.4,24,44,43.5
2020-09-21 02:54:54.6601,172.8,75.3,43.75,43.58,8.9,20.72,61,736.1,728.2,0,44,43.5
2020-09-21 02:54:54.9101,172.8,75.3,43.75,43.58,9.1,20.73,62,425,425,0,44,43.5
2020-09-21 02:54:55.1573,172.8,75.3,43.75,43.58,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:54:55.4045,172.8,75.3,43.75,43.58,9,20.71,3,733.4,5,23,44,43.5
2020-09-21 02:54:55.6517,172.8,75.3,43.75,43.58,9,20.73,4,733.1,5.4,23,44,43.5
2020-09-21 02:54:55.8992,172.8,75.3,43.75,43.58,9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:54:56.1517,172.8,75.3,43.75,43.58,9,20.72,66,5210,5210,0,44,43.5
2020-09-21 02:54:56.4042,172.8,75.3,43.75,43.58,9,20.72,1,733.4,5,23.5,44,43.5
2020-09-21 02:54:56.6567,172.8,75.3,43.75,43.58,8.9,20.7,2,733.1,5.4,24,44,43.5
2020-09-21 02:54:56.9091,172.8,75.3,43.75,43.58,9,20.72,65,3580,3610,0,44,43.5
2020-09-21 02:54:57.1616,172.8,75.3,43.75,43.58,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:54:57.4141,172.8,75.3,43.75,43.58,9,20.73,63,50,50,0,44,43.5
2020-09-21 02:54:57.6665,172.8,75.3,43.75,43.58,9.1,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:54:57.9188,172.8,75.3,43.75,43.58,8.9,20.72,52,3.75,3.73,0,44,43.5
2020-09-21 02:54:58.1660,172.8,75.3,43.75,43.58,9,20.73,6,3580,24.7,3.7,44,43.5
2020-09-21 02:54:58.4133,172.8,75.3,43.75,43.58,9.1,20.72,7,3620,24.8,3.7,44,43.5
2020-09-21 02:54:58.6605,172.8,75.3,43.75,43.58,9,20.72,1,733.4,4.8,23.5,44,43.5
2020-09-21 02:54:58.9078,172.8,75.3,43.75,43.58,9,20.72,2,733,5.4,24,44,43.5
2020-09-21 02:54:59.1564,172.8,75.3,43.75,43.58,9,20.72,61,736,728.4,0,44,43.5
2020-09-21 02:54:59.4050,172.8,75.3,43.75,43.58,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:54:59.6535,172.8,75.3,43.75,43.58,9.1,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:54:59.9021,172.8,75.3,43.75,43.58,9,20.74,3,733.4,4.8,23,44,43.5
2020-09-21 02:55:00.1533,172.8,75.3,43.75,43.58,9,20.72,4,733,5.4,23,44,43.5
2020-09-21 02:55:00.4058,172.8,75.3,43.75,43.58,9,20.73,65,3580,3620,0,44,43.5
2020-09-21 02:55:00.6583,172.8,75.3,43.75,43.58,9,20.72,66,5210,5210,0,44,43.5
2020-09-21 02:55:00.9109,172.8,75.3,43.75,43.58,9.1,20.72,1,733.4,4.8,23.5,44,43.5
2020-09-21 02:55:01.1634,172.8,75.3,43.75,43.58,9,20.72,2,733,5.4,24,44,43.5
2020-09-21 02:55:01.4159,172.8,75.3,43.75,43.58,8.9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:55:01.6684,172.8,75.3,43.75,43.58,9,20.73,51,3.75,3.73,0,44,43.5
2020-09-21 02:55:01.9210,172.8,75.3,43.75,43.58,9,20.71,63,50,50,0,44,43.5
2020-09-21 02:55:02.1735,172.8,75.3,43.75,43.58,9,20.73,67,24.7,24.8,0,44,43.5
2020-09-21 02:55:02.4259,172.8,75.3,43.75,43.58,9,20.72,52,3.75,3.73,0,44,43.5
2020-09-21 02:55:02.6783,172.8,75.3,43.75,43.58,9,20.72,6,3590,24.7,3.7,44,43.5
2020-09-21 02:55:02.9307,172.8,75.3,43.75,43.58,9,20.73,7,3630,24.8,3.7,44,43.5
2020-09-21 02:55:03.1831,172.8,75.3,43.75,43.58,9,20.72,1,733.4,4.8,23.5,44,43.5
2020-09-21 02:55:03.4340,172.8,75.3,43.75,43.58,9,20.72,2,733,5.4,24,44,43.5
2020-09-21 02:55:03.6848,172.8,75.3,43.75,43.58,9,20.72,61,736.1,728.3,0,44,43.5
2020-09-21 02:55:03.9356,172.8,75.3,43.75,43.58,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:55:04.1865,172.8,75.3,43.75,43.58,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:55:04.4387,172.8,75.3,43.75,43.58,9.1,20.72,3,733.4,4.8,23,44,43.5
2020-09-21 02:55:04.6912,172.8,75.3,43.75,43.58,8.9,20.72,4,733,5.4,23,44,43.5
2020-09-21 02:55:04.9437,172.8,75.3,43.75,43.58,9,20.72,65,3580,3610,0,44,43.5
2020-09-21 02:55:05.1962,172.8,75.3,43.75,43.58,9.1,20.72,66,5200,5200,0,44,43.5
2020-09-21 02:55:05.4487,172.8,75.3,43.75,43.58,9,20.72,1,733.4,5,23.5,44,43.5
2020-09-21 02:55:05.7012,172.8,75.3,43.75,43.58,9,20.72,2,733.1,5.4,24,44,43.5
2020-09-21 02:55:05.9537,172.8,75.3,43.75,43.58,9,20.74,65,3580,3610,0,44,43.5
2020-09-21 02:55:06.2062,172.8,75.3,43.75,43.58,9,20.73,51,3.75,3.73,0,44,43.5
2020-09-21 02:55:06.4584,172.8,75.3,43.75,43.58,9.1,20.72,63,50,50,0,44,43.5
2020-09-21 02:55:06.7057,172.8,75.3,43.75,43.58,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:55:06.9530,172.8,75.3,43.75,43.58,9,20.72,52,3.75,3.73,0,44,43.5
2020-09-21 02:55:07.2004,172.8,75.3,43.75,43.58,9,20.73,6,3580,24.7,3.7,44,43.5
2020-09-21 02:55:07.4477,172.8,75.3,43.75,43.58,9,20.72,7,3620,24.8,3.8,44,43.5
2020-09-21 02:55:07.6950,172.8,75.3,43.75,43.58,9.1,20.72,1,733.4,5,23.5,44,43.5
2020-09-21 02:55:07.9424,172.8,75.3,43.75,43.58,9,20.73,2,733.1,5.4,24,44,43.5
2020-09-21 02:55:08.1897,172.8,75.3,43.75,43.58,8.9,20.72,61,736,728.4,0,44,43.5
2020-09-21 02:55:08.4370,172.8,75.3,43.75,43.58,9.1,20.72,62,425,425,0,44,43.5
2020-09-21 02:55:08.6844,172.8,75.3,43.75,43.58,9,20.73,64,9.6,9.8,0,44,43.5
2020-09-21 02:55:08.9317,172.8,75.3,43.75,43.58,9,20.72,3,733.4,5,23,44,43.5
2020-09-21 02:55:09.1791,172.8,75.3,43.75,43.58,9,20.72,4,733.1,5.4,23,44,43.5
2020-09-21 02:55:09.4264,172.8,75.3,43.75,43.58,8.9,20.73,65,3580,3620,0,44,43.5
2020-09-21 02:55:09.6737,172.8,75.3,43.75,43.58,9,20.72,66,5210,5210,0,44,43.5
2020-09-21 02:55:09.9209,172.8,75.3,43.75,43.58,9,20.73,1,733.4,5,23.5,44,43.5
2020-09-21 02:55:10.1682,172.8,75.3,43.75,43.58,9,20.73,2,733.1,5.4,24,44,43.5
2020-09-21 02:55:10.4154,172.8,75.3,43.75,43.58,9,20.73,65,3580,3620,0,44,43.5
2020-09-21 02:55:10.6659,172.8,75.3,43.75,43.58,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:55:10.9184,172.8,75.3,43.75,43.58,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:55:11.1708,172.8,75.3,43.75,43.58,9.1,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:55:11.4232,172.8,75.3,43.75,43.58,8.9,20.72,52,3.75,3.73,0,44,43.5
2020-09-21 02:55:11.6749,172.8,75.3,43.75,43.58,9,20.72,6,3590,24.7,3.7,44,43.5
2020-09-21 02:55:11.9260,172.8,75.3,43.75,43.58,9,20.73,7,3620,24.8,3.8,44,43.5
2020-09-21 02:55:12.1771,172.8,75.3,43.75,43.58,9,20.72,1,733.5,4.8,23.5,44,43.5
2020-09-21 02:55:12.4282,172.8,75.3,43.75,43.58,9.1,20.72,2,732.9,5.3,24,44,43.5
2020-09-21 02:55:12.6796,172.8,75.3,43.75,43.58,9,20.72,61,736.1,728.4,0,44,43.5
2020-09-21 02:55:12.9320,172.8,75.3,43.75,43.58,8.9,20.72,62,425,425,0,44,43.5
2020-09-21 02:55:13.1845,172.8,75.3,43.75,43.58,9.1,20.72,64,9.6,9.7,0,44,43.5
2020-09-21 02:55:13.4369,172.8,75.3,43.75,43.58,9,20.72,3,733.5,4.8,23,44,43.5
2020-09-21 02:55:13.6893,172.8,75.3,43.75,43.58,9,20.72,4,732.9,5.3,23,44,43.5
2020-09-21 02:55:13.9410,172.8,75.3,43.75,43.58,9,20.72,65,3590,3620,0,44,43.5
2020-09-21 02:55:14.1927,172.8,75.3,43.75,43.58,9,20.72,66,5220,5220,0,44,43.5
2020-09-21 02:55:14.4443,172.8,75.3,43.75,43.58,9,20.72,1,733.5,4.8,23.5,44,43.5
2020-09-21 02:55:14.6959,172.8,75.3,43.75,43.58,9,20.72,2,732.9,5.3,24,44,43.5
2020-09-21 02:55:14.9480,172.8,75.3,43.75,43.58,8.9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:55:15.2005,172.8,75.3,43.75,43.58,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:55:15.4530,172.8,75.3,43.75,43.58,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:55:15.7055,172.8,75.3,43.75,43.58,9,20.74,67,24.7,24.8,0,44,43.5
2020-09-21 02:55:15.9556,172.8,75.3,43.75,43.58,9.1,20.72,52,3.75,3.73,0,44,43.5
2020-09-21 02:55:16.2030,172.8,75.3,43.75,43.58,8.9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:55:16.4503,172.8,75.3,43.75,43.58,9,20.72,7,3620,24.8,3.7,44,43.5
2020-09-21 02:55:16.6977,172.8,75.3,43.75,43.58,9.1,20.72,1,733.5,4.8,23.5,44,43.5
2020-09-21 02:55:16.9454,172.8,75.3,43.75,43.58,9,20.72,2,732.9,5.3,24,44,43.5
2020-09-21 02:55:17.1979,172.8,75.3,43.75,43.58,9,20.72,61,736.1,728.4,0,44,43.5
2020-09-21 02:55:17.4504,172.8,75.3,43.75,43.58,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:55:17.7029,172.8,75.3,43.75,43.58,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:55:17.9554,172.8,75.3,43.75,43.58,9.1,20.72,3,733.5,4.8,23,44,43.5
2020-09-21 02:55:18.2045,172.8,75.3,43.75,43.58,9,20.72,4,732.9,5.3,23,44,43.5
2020-09-21 02:55:18.4519,172.8,75.3,43.75,43.58,9,20.73,65,3580,3620,0,44,43.5
2020-09-21 02:55:18.6993,172.8,75.3,43.75,43.58,9,20.72,66,5210,5210,0,44,43.5
2020-09-21 02:55:18.9467,172.8,75.3,43.75,43.58,9,20.7,1,733.5,4.8,23.5,44,43.5
2020-09-21 02:55:19.1940,172.8,75.3,43.75,43.58,9.1,20.72,2,732.9,5.3,24,44,43.5
2020-09-21 02:55:19.4413,172.8,75.3,43.75,43.58,9,20.72,65,3590,3630,0,44,43.5
2020-09-21 02:55:19.6885,172.8,75.3,43.75,43.58,8.9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:55:19.9358,172.8,75.3,43.75,43.58,9.1,20.72,63,50,50,0,44,43.5
2020-09-21 02:55:20.1843,172.8,75.3,43.75,43.58,9,20.73,67,24.7,24.8,0,44,43.5
2020-09-21 02:55:20.4337,172.8,75.3,43.75,43.58,9,20.73,52,3.75,3.72,0,44,43.5
2020-09-21 02:55:20.6832,172.8,75.3,43.75,43.58,9,20.72,6,3590,24.7,3.7,44,43.5
2020-09-21 02:55:20.9326,172.8,75.3,43.75,43.58,8.9,20.72,7,3620,24.8,3.7,44,43.5
2020-09-21 02:55:21.1814,172.8,75.3,43.75,43.58,9,20.73,1,733.5,5,23.5,44,43.5
2020-09-21 02:55:21.4287,172.8,75.3,43.75,43.58,9,20.72,2,732.9,5.4,24,44,43.5
2020-09-21 02:55:21.6759,172.8,75.3,43.75,43.58,9,20.73,61,736.1,728.4,0,44,43.5
2020-09-21 02:55:21.9231,172.8,75.3,43.75,43.58,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:55:22.1718,172.8,75.3,43.75,43.58,9,20.71,64,9.6,9.8,0,44,43.5
2020-09-21 02:55:22.4243,172.8,75.3,43.75,43.58,9,20.72,3,733.5,5,23,44,43.5
2020-09-21 02:55:22.6768,172.8,75.3,43.75,43.58,9.1,20.73,4,732.9,5.4,23,44,43.5
2020-09-21 02:55:22.9294,172.8,75.3,43.75,43.58,8.9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:55:23.1819,172.8,75.3,43.75,43.58,8.9,20.72,66,5210,5220,0,44,43.5
2020-09-21 02:55:23.4343,172.8,75.3,43.75,43.58,9.1,20.72,1,733.5,5,23.5,44,43.5
2020-09-21 02:55:23.6867,172.8,75.3,43.75,43.58,9,20.72,2,732.9,5.4,24,44,43.5
2020-09-21 02:55:23.9391,172.8,75.3,43.75,43.58,9,20.72,65,3590,3620,0,44,43.5
2020-09-21 02:55:24.1916,172.8,75.3,43.75,43.58,9,20.73,51,3.75,3.73,0,44,43.5
2020-09-21 02:55:24.4440,172.8,75.3,43.75,43.58,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:55:24.6965,172.8,75.3,43.75,43.58,9.1,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:55:24.9490,172.8,75.3,43.75,43.58,9,20.72,52,3.75,3.72,0,44,43.5
2020-09-21 02:55:25.2015,172.8,75.3,43.75,43.58,9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:55:25.4540,172.8,75.3,43.75,43.58,9,20.73,7,3620,24.8,3.7,44,43.5
2020-09-21 02:55:25.7065,172.8,75.3,43.75,43.58,9,20.72,1,733.5,5,23.5,44,43.5
2020-09-21 02:55:25.9590,172.8,75.3,43.75,43.58,9.1,20.72,2,732.9,5.4,24,44,43.5
2020-09-21 02:55:26.2115,172.8,75.3,43.75,43.58,9,20.72,61,736.1,728.4,0,44,43.5
2020-09-21 02:55:26.4637,172.8,75.3,43.75,43.58,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:55:26.7112,172.8,75.3,43.75,43.58,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:55:26.9586,172.8,75.3,43.75,43.58,9,20.72,3,733.6,5,23,44,43.5
2020-09-21 02:55:27.2060,172.8,75.3,43.75,43.58,9,20.72,4,733.1,5.4,23,44,43.5
2020-09-21 02:55:27.4535,172.8,75.3,43.75,43.58,9,20.72,65,3590,3620,0,44,43.5
2020-09-21 02:55:27.7043,172.8,75.3,43.75,43.58,8.9,20.72,66,5220,5220,0,44,43.5
2020-09-21 02:55:27.9568,172.8,75.3,43.75,43.58,9,20.72,1,733.6,5,23.5,44,43.5
2020-09-21 02:55:28.2094,172.8,75.3,43.75,43.58,9,20.72,2,733.1,5.4,24,44,43.5
2020-09-21 02:55:28.4619,172.8,75.3,43.75,43.58,9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:55:28.7112,172.8,75.3,43.75,43.58,9,20.7,51,3.75,3.73,0,44,43.5
2020-09-21 02:55:28.9586,172.8,75.3,43.75,43.58,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:55:29.2060,172.8,75.3,43.75,43.58,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:55:29.4534,172.8,75.3,43.75,43.58,9.1,20.72,52,3.75,3.72,0,44,43.5
2020-09-21 02:55:29.7015,172.8,75.4,43.75,43.63,9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:55:29.9500,172.8,75.4,43.75,43.63,8.9,20.72,7,3620,24.8,3.7,44,43.5
2020-09-21 02:55:30.1985,172.8,75.4,43.75,43.63,9,20.73,1,733.6,5,23.5,44,43.5
2020-09-21 02:55:30.4470,172.8,75.4,43.75,43.63,9,20.72,2,733.1,5.4,24,44,43.5
2020-09-21 02:55:30.6951,172.8,75.4,43.75,43.63,9,20.73,61,736,728.4,0,44,43.5
2020-09-21 02:55:30.9424,172.8,75.4,43.75,43.63,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:55:31.1897,172.8,75.4,43.75,43.63,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:55:31.4370,172.8,75.4,43.75,43.63,9.1,20.72,3,733.6,5,23,44,43.5
2020-09-21 02:55:31.6849,172.8,75.4,43.75,43.63,9.1,20.72,4,733.1,5.4,23,44,43.5
2020-09-21 02:55:31.9349,172.8,75.4,43.75,43.63,9,20.72,65,3590,3630,0,44,43.5
2020-09-21 02:55:32.1849,172.8,75.4,43.75,43.63,9,20.72,66,5220,5220,0,44,43.5
2020-09-21 02:55:32.4348,172.8,75.4,43.75,43.63,9,20.72,1,733.6,5,23.5,44,43.5
2020-09-21 02:55:32.6848,172.8,75.4,43.75,43.63,9.1,20.72,2,733.1,5.4,24,44,43.5
2020-09-21 02:55:32.9343,172.8,75.4,43.75,43.63,9,20.72,65,3590,3630,0,44,43.5
2020-09-21 02:55:33.1837,172.8,75.4,43.75,43.63,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:55:33.4332,172.8,75.4,43.75,43.63,9,20.73,63,50,50,0,44,43.5
2020-09-21 02:55:33.6826,172.8,75.4,43.75,43.63,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:55:33.9321,172.8,75.4,43.75,43.63,9,20.73,52,3.75,3.72,0,44,43.5
2020-09-21 02:55:34.1815,172.8,75.4,43.75,43.63,9,20.72,6,3590,24.7,3.7,44,43.5
2020-09-21 02:55:34.4309,172.8,75.4,43.75,43.63,8.9,20.72,7,3620,24.8,3.7,44,43.5
2020-09-21 02:55:34.6804,172.8,75.4,43.75,43.63,9,20.72,1,733.5,5,23.5,44,43.5
2020-09-21 02:55:34.9308,172.8,75.4,43.75,43.63,9,20.72,2,733.1,5.4,24,44,43.5
2020-09-21 02:55:35.1824,172.8,75.4,43.75,43.63,9,20.72,61,736.1,728.4,0,44,43.5
2020-09-21 02:55:35.4340,172.8,75.4,43.75,43.63,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:55:35.6856,172.8,75.5,43.75,43.69,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:55:35.9369,172.8,75.5,43.75,43.69,9,20.72,3,733.5,5,23,44,43.5
2020-09-21 02:55:36.1842,172.8,75.5,43.75,43.69,9.1,20.73,4,733.1,5.4,23,44,43.5
2020-09-21 02:55:36.4314,172.8,75.5,43.75,43.69,9.1,20.73,65,3590,3630,0,44,43.5
2020-09-21 02:55:36.6787,172.8,75.5,43.75,43.69,9,20.72,66,5220,5220,0,44,43.5
2020-09-21 02:55:36.9260,172.8,75.5,43.75,43.69,9,20.72,1,733.5,5,23.5,44,43.5
2020-09-21 02:55:37.1763,172.8,75.5,43.75,43.69,9,20.72,2,733.1,5.4,24,44,43.5
2020-09-21 02:55:37.4280,172.8,75.5,43.75,43.69,9.1,20.72,65,3590,3630,0,44,43.5
2020-09-21 02:55:37.6798,172.8,75.5,43.75,43.69,9.1,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:55:37.9315,172.8,75.5,43.75,43.69,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:55:38.1832,172.8,75.5,43.75,43.69,9.1,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:55:38.4350,172.8,75.5,43.75,43.69,9,20.72,52,3.75,3.73,0,44,43.5
2020-09-21 02:55:38.6867,172.8,75.5,43.75,43.69,9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:55:38.9385,172.8,75.5,43.75,43.69,9,20.72,7,3620,24.8,3.7,44,43.5
2020-09-21 02:55:39.1901,172.8,75.5,43.75,43.69,9,20.72,1,733.5,5,23.5,44,43.5
2020-09-21 02:55:39.4412,172.8,75.5,43.75,43.69,9,20.72,2,733.1,5.4,24,44,43.5
2020-09-21 02:55:39.6923,172.8,75.5,43.75,43.69,9.1,20.72,61,736.1,728.4,0,44,43.5
2020-09-21 02:55:39.9435,172.8,75.5,43.75,43.69,9,20.73,62,425,425,0,44,43.5
2020-09-21 02:55:40.1946,172.8,75.5,43.75,43.69,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:55:40.4470,172.8,75.5,43.75,43.69,9,20.73,3,733.5,5,23,44,43.5
2020-09-21 02:55:40.6995,172.8,75.5,43.75,43.69,9,20.72,4,733.1,5.4,23,44,43.5
2020-09-21 02:55:40.9520,172.8,75.5,43.75,43.69,9.1,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:55:41.2046,172.8,75.5,43.75,43.69,8.9,20.72,66,5220,5220,0,44,43.5
2020-09-21 02:55:41.4525,172.8,75.5,43.75,43.69,8.9,20.73,1,733.5,5,23.5,44,43.5
2020-09-21 02:55:41.6998,172.8,75.5,43.75,43.69,9.1,20.72,2,733.1,5.4,24,44,43.5
2020-09-21 02:55:41.9472,172.8,75.5,43.75,43.69,9,20.73,65,3590,3630,0,44,43.5
2020-09-21 02:55:42.1945,172.8,75.5,43.75,43.69,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:55:42.4464,172.8,75.5,43.75,43.69,9,20.74,63,50,50,0,44,43.5
2020-09-21 02:55:42.6988,172.8,75.5,43.75,43.69,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:55:42.9512,172.8,75.5,43.75,43.69,9.1,20.72,52,3.75,3.73,0,44,43.5
2020-09-21 02:55:43.2037,172.8,75.5,43.75,43.69,9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:55:43.4538,172.8,75.5,43.75,43.69,9,20.72,7,3620,24.8,3.7,44,43.5
2020-09-21 02:55:43.7034,172.8,75.5,43.75,43.69,9,20.72,1,733.5,5,23.5,44,43.5
2020-09-21 02:55:43.9530,172.8,75.5,43.75,43.69,9,20.72,2,733.1,5.4,24,44,43.5
2020-09-21 02:55:44.2026,172.8,75.5,43.75,43.69,9.1,20.72,61,736.2,728.3,0,44,43.5
2020-09-21 02:55:44.4529,172.8,75.5,43.75,43.69,9.1,20.71,62,425,425,0,44,43.5
2020-09-21 02:55:44.7039,172.8,75.5,43.75,43.69,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:55:44.9549,172.8,75.5,43.75,43.69,9,20.73,3,733.5,5,23,44,43.5
2020-09-21 02:55:45.2059,172.8,75.5,43.75,43.69,9,20.75,4,733.1,5.4,23,44,43.5
2020-09-21 02:55:45.4553,172.8,75.5,43.75,43.69,9,20.73,65,3580,3630,0,44,43.5
2020-09-21 02:55:45.7027,172.8,75.5,43.75,43.69,9.1,20.73,66,5220,5220,0,44,43.5
2020-09-21 02:55:45.9501,172.8,75.5,43.75,43.69,8.9,20.72,1,733.5,5,23.5,44,43.5
2020-09-21 02:55:46.1976,172.8,75.5,43.75,43.69,8.9,20.72,2,733.1,5.4,24,44,43.5
2020-09-21 02:55:46.4471,172.8,75.7,43.75,43.81,9.1,20.73,65,3590,3620,0,44,43.5
2020-09-21 02:55:46.6996,172.8,75.7,43.75,43.81,9,20.73,51,3.75,3.73,0,44,43.5
2020-09-21 02:55:46.9521,172.8,75.7,43.75,43.81,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:55:47.2046,172.8,75.7,43.75,43.81,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:55:47.4567,172.8,75.7,43.75,43.81,9,20.72,52,3.75,3.73,0,44,43.5
2020-09-21 02:55:47.7041,172.8,75.7,43.75,43.81,9.1,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:55:47.9514,172.8,75.7,43.75,43.81,9,20.72,7,3620,24.8,3.7,44,43.5
2020-09-21 02:55:48.1987,172.8,75.7,43.75,43.81,8.9,20.72,1,733.5,5,23.5,44,43.5
2020-09-21 02:55:48.4464,172.8,75.7,43.75,43.81,9,20.73,2,733.1,5.4,24,44,43.5
2020-09-21 02:55:48.6990,172.8,75.7,43.75,43.81,9,20.72,61,736.1,728.3,0,44,43.5
2020-09-21 02:55:48.9515,172.8,75.7,43.75,43.81,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:55:49.2040,172.8,75.7,43.75,43.81,9.1,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:55:49.4563,172.8,75.7,43.75,43.81,8.9,20.72,3,733.6,5,23,44,43.5
2020-09-21 02:55:49.7036,172.8,75.7,43.75,43.81,9,20.72,4,733.1,5.4,23,44,43.5
2020-09-21 02:55:49.9509,172.8,75.7,43.75,43.81,9,20.72,65,3590,3630,0,44,43.5
2020-09-21 02:55:50.1982,172.8,75.7,43.75,43.81,9,20.72,66,5220,5220,0,44,43.5
2020-09-21 02:55:50.4454,172.8,75.7,43.75,43.81,9,20.72,1,733.6,5,23.5,44,43.5
2020-09-21 02:55:50.6947,172.8,75.7,43.75,43.81,8.9,20.72,2,733.1,5.4,24,44,43.5
2020-09-21 02:55:50.9449,172.8,75.7,43.75,43.81,9,20.73,65,3570,3630,0,44,43.5
2020-09-21 02:55:51.1950,172.8,75.7,43.75,43.81,9.1,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:55:51.4452,172.8,75.7,43.75,43.81,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:55:51.6946,172.8,75.7,43.75,43.81,9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:55:51.9420,172.8,75.7,43.75,43.81,9,20.73,52,3.75,3.73,0,44,43.5
2020-09-21 02:55:52.1893,172.8,75.7,43.75,43.81,9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:55:52.4366,172.8,75.7,43.75,43.81,9.1,20.73,7,3630,24.8,3.7,44,43.5
2020-09-21 02:55:52.6853,172.8,75.7,43.75,43.81,9,20.72,1,733.6,5,23.5,44,43.5
2020-09-21 02:55:52.9378,172.8,75.7,43.75,43.81,8.9,20.72,2,733.1,5.4,24,44,43.5
2020-09-21 02:55:53.1903,172.8,75.7,43.75,43.81,9,20.76,61,736.2,728.5,0,44,43.5
2020-09-21 02:55:53.4428,172.8,75.7,43.75,43.81,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:55:53.6950,172.8,75.7,43.75,43.81,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:55:53.9459,172.8,75.7,43.75,43.81,9,20.72,3,733.6,5,23,44,43.5
2020-09-21 02:55:54.1968,172.8,75.7,43.75,43.81,8.9,20.72,4,733.1,5.4,23,44,43.5
2020-09-21 02:55:54.4477,172.8,75.7,43.75,43.81,9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:55:54.6984,172.8,75.7,43.75,43.81,9,20.72,66,5220,5220,0,44,43.5
2020-09-21 02:55:54.9482,172.8,75.7,43.75,43.81,9,20.72,1,733.6,5,23.5,44,43.5
2020-09-21 02:55:55.1981,172.8,75.7,43.75,43.81,9,20.72,2,733.1,5.4,24,44,43.5
2020-09-21 02:55:55.4479,172.8,75.7,43.75,43.81,9,20.72,65,3580,3620,0,44,43.5
2020-09-21 02:55:55.6977,172.8,75.7,43.75,43.81,9.1,20.74,51,3.75,3.73,0,44,43.5
2020-09-21 02:55:55.9491,172.8,75.7,43.75,43.81,9.1,20.72,63,50,50,0,44,43.5
2020-09-21 02:55:56.2007,172.8,75.7,43.75,43.81,8.9,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:55:56.4523,172.8,75.7,43.75,43.81,9,20.72,52,3.75,3.73,0,44,43.5
2020-09-21 02:55:56.7040,172.8,75.7,43.75,43.81,9,20.72,6,3580,24.7,3.7,44,43.5
2020-09-21 02:55:56.9557,172.8,75.7,43.75,43.81,9,20.72,7,3630,24.8,3.7,44,43.5
2020-09-21 02:55:57.2075,172.8,75.7,43.75,43.81,9.1,20.72,1,733.6,4.8,23.5,44,43.5
