Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:55:57.4593,172.8,75.7,43.75,43.81,9,20.73,2,733.1,5.3,24,44,43.5
2020-09-21 02:55:57.7111,172.8,75.7,43.75,43.81,9.1,20.72,61,736.2,728.4,0,44,43.5
2020-09-21 02:55:57.9606,172.8,75.7,43.75,43.81,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:55:58.2077,172.8,75.7,43.75,43.81,9,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:55:58.4548,172.8,75.7,43.75,43.81,9,20.73,3,733.6,4.8,23,44,43.5
2020-09-21 02:55:58.7019,172.8,75.7,43.75,43.81,8.9,20.72,4,733.1,5.3,23,44,43.5
2020-09-21 02:55:58.9519,172.8,75.7,43.75,43.81,9,20.72,65,3590,3630,0,44,43.5
2020-09-21 02:55:59.2044,172.8,75.7,43.75,43.81,9.1,20.72,66,5230,5220,0,44,43.5
2020-09-21 02:55:59.4569,172.8,75.7,43.75,43.81,9,20.72,1,733.6,4.8,23.5,44,43.5
2020-09-21 02:55:59.7094,172.8,75.7,43.75,43.81,8.9,20.72,2,733.1,5.3,24,44,43.5
2020-09-21 02:55:59.9620,172.8,75.7,43.75,43.81,9,20.72,65,3590,3620,0,44,43.5
2020-09-21 02:56:00.2145,172.8,75.7,43.75,43.81,9,20.72,51,3.75,3.73,0,44,43.5
2020-09-21 02:56:00.4671,172.8,75.7,43.75,43.81,9,20.72,63,50,50,0,44,43.5
2020-09-21 02:56:00.7196,172.8,75.7,43.75,43.81,9.1,20.72,67,24.7,24.8,0,44,43.5
2020-09-21 02:56:00.9718,172.8,75.7,43.75,43.81,8.9,20.73,52,3.75,3.73,0,44,43.5
2020-09-21 02:56:01.2192,172.8,75.7,43.75,43.81,9,20.72,6,3590,24.7,3.7,44,43.5
2020-09-21 02:56:01.4666,172.8,75.7,43.75,43.81,9,20.72,7,3620,24.8,3.7,44,43.5
2020-09-21 02:56:01.7140,172.8,75.7,44,43.81,9,20.72,1,733.6,4.8,23.5,44,43.5
2020-09-21 02:56:01.9614,172.8,75.7,44,43.81,9,20.72,2,733.1,5.3,24,44,43.5
2020-09-21 02:56:02.2088,172.8,75.7,44,43.81,8.9,20.73,61,736.2,728.6,0,44,43.5
2020-09-21 02:56:02.4562,172.8,75.7,44,43.81,9,20.72,62,425,425,0,44,43.5
2020-09-21 02:56:02.7036,172.8,75.7,44,43.81,9.1,20.72,64,9.6,9.8,0,44,43.5
2020-09-21 02:56:02.9510,172.8,75.7,44,43.81,9,20.72,3,733.6,4.8,23,44,43.5
2020-09-21 02:56:03.1997,172.8,75.7,44,43.81,9,20.72,4,733.1,5.3,23,44,44
2020-09-21 02:56:03.4516,172.8,75.7,44,43.81,9,20.72,65,3580,3610,0,44,44
2020-09-21 02:56:03.7036,172.8,75.7,44,43.81,9,20.72,66,5230,5230,0,44,44
2020-09-21 02:56:03.9555,172.8,75.7,44,43.81,9.1,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:04.2068,172.8,75.7,44,43.81,9,20.71,2,733.1,5.3,24,44,44
2020-09-21 02:56:04.4560,172.8,75.7,44,43.81,8.9,20.72,65,3580,3610,0,44,44
2020-09-21 02:56:04.7053,172.8,75.7,44,43.81,9,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:56:04.9545,172.8,75.7,44,43.81,9,20.72,63,50,50,0,44,44
2020-09-21 02:56:05.2039,172.8,75.7,44,43.81,9,20.73,67,24.7,24.8,0,44,44
2020-09-21 02:56:05.4539,172.8,75.7,44,43.81,8.9,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:56:05.7039,172.8,75.7,44,43.81,8.9,20.73,6,3580,24.7,3.7,44,44
2020-09-21 02:56:05.9539,172.8,75.7,44,43.81,9,20.73,7,3610,24.8,3.7,44,44
2020-09-21 02:56:06.2039,172.8,75.7,44,43.81,9,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:06.4539,172.8,75.7,44,43.81,9,20.72,2,733.1,5.3,24,44,44
2020-09-21 02:56:06.7039,172.8,75.7,44,43.81,9,20.73,61,736.2,728.5,0,44,44
2020-09-21 02:56:06.9540,172.8,75.7,44,43.81,9,20.73,62,425,425,0,44,44
2020-09-21 02:56:07.2043,172.8,75.7,44,43.81,9.1,20.72,64,9.6,9.8,0,44,44
2020-09-21 02:56:07.4555,172.8,75.7,44,43.81,9.1,20.72,3,733.6,5,23,44,44
2020-09-21 02:56:07.7068,172.8,75.7,44,43.81,8.9,20.73,4,733.1,5.3,23,44,44
2020-09-21 02:56:07.9580,172.8,75.7,44,43.81,9,20.72,65,3590,3600,0,44,44
2020-09-21 02:56:08.2092,172.8,75.7,44,43.81,9,20.72,66,5230,5220,0,44,44
2020-09-21 02:56:08.4612,172.8,75.7,44,43.81,9,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:08.7139,172.8,75.7,44,43.81,9.1,20.72,2,733.1,5.3,24,44,44
2020-09-21 02:56:08.9666,172.8,75.7,44,43.81,8.9,20.72,65,3590,3600,0,44,44
2020-09-21 02:56:09.2193,172.8,75.7,44,43.81,9,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:56:09.4720,172.8,75.7,44,43.81,9,20.73,63,50,50,0,44,44
2020-09-21 02:56:09.7246,172.8,75.7,44,43.81,9,20.73,67,24.7,24.8,0,44,44
2020-09-21 02:56:09.9772,172.8,75.7,44,43.81,9,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:56:10.2298,172.8,75.7,44,43.81,8.9,20.72,6,3590,24.7,3.7,44,44
2020-09-21 02:56:10.4824,172.8,75.7,44,43.81,8.9,20.72,7,3590,24.8,3.7,44,44
2020-09-21 02:56:10.7314,172.8,75.7,44,43.81,9.1,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:10.9787,172.8,75.7,44,43.81,9,20.72,2,733.1,5.4,24,44,44
2020-09-21 02:56:11.2259,172.8,75.7,44,43.81,8.9,20.72,61,736.2,728.5,0,44,44
2020-09-21 02:56:11.4732,172.8,75.7,44,43.81,9,20.73,62,425,425,0,44,44
2020-09-21 02:56:11.7205,172.8,75.7,44,43.81,9,20.73,64,9.6,9.7,0,44,44
2020-09-21 02:56:11.9678,172.8,75.7,44,43.81,9.1,20.72,3,733.6,5,23,44,44
2020-09-21 02:56:12.2152,172.8,75.7,44,43.81,8.9,20.73,4,733.1,5.4,23,44,44
2020-09-21 02:56:12.4625,172.8,75.7,44,43.81,8.9,20.73,65,3600,3590,0,44,44
2020-09-21 02:56:12.7110,172.8,75.7,44,43.81,9,20.73,66,5220,5230,0,44,44
2020-09-21 02:56:12.9637,172.8,75.7,44,43.81,9,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:13.2163,172.8,75.7,44,43.81,9,20.72,2,733.1,5.4,24,44,44
2020-09-21 02:56:13.4690,172.8,75.7,44,43.81,9,20.72,65,3600,3590,0,44,44
2020-09-21 02:56:13.7206,172.8,75.7,44,43.81,8.9,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:56:13.9678,172.8,75.7,44,43.81,9.1,20.72,63,50,50,0,44,44
2020-09-21 02:56:14.2150,172.8,75.7,44,43.81,9,20.72,67,24.7,24.8,0,44,44
2020-09-21 02:56:14.4622,172.8,75.7,44,43.81,9,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:56:14.7094,172.8,75.7,44,43.81,9,20.73,6,3600,24.7,3.7,44,44
2020-09-21 02:56:14.9566,172.8,75.7,44,43.81,9,20.73,7,3590,24.8,3.7,44,44
2020-09-21 02:56:15.2038,172.8,75.7,44,43.81,9,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:15.4510,172.8,75.7,44,43.81,9.1,20.72,2,733.1,5.4,24,44,44
2020-09-21 02:56:15.6997,172.8,75.7,44,43.81,9,20.74,61,736.2,728.4,0,44,44
2020-09-21 02:56:15.9522,172.8,75.7,44,43.81,9,20.73,62,425,425,0,44,44
2020-09-21 02:56:16.2047,172.8,75.7,44,43.81,9,20.72,64,9.6,9.7,0,44,44
2020-09-21 02:56:16.4572,172.8,75.7,44,43.81,9,20.78,3,733.6,5,23,44,44
2020-09-21 02:56:16.7097,172.8,75.7,44,43.81,9.1,20.72,4,733.1,5.4,23,44,44
2020-09-21 02:56:16.9577,172.8,75.7,44,43.81,8.9,20.72,65,3600,3590,0,44,44
2020-09-21 02:56:17.2050,172.8,75.7,44,43.81,8.9,20.72,66,5230,5230,0,44,44
2020-09-21 02:56:17.4523,172.8,75.7,44,43.81,9.1,20.73,1,733.6,5,23.5,44,44
2020-09-21 02:56:17.6995,172.8,75.7,44,43.81,9,20.74,2,733.1,5.4,24,44,44
2020-09-21 02:56:17.9493,172.8,75.7,44,43.81,9,20.72,65,3600,3590,0,44,44
2020-09-21 02:56:18.2018,172.8,75.7,44,43.81,8.9,20.73,51,3.75,3.73,0,44,44
2020-09-21 02:56:18.4542,172.8,75.7,44,43.81,9,20.72,63,50,50,0,44,44
2020-09-21 02:56:18.7067,172.8,75.7,44,43.81,9,20.72,67,24.7,24.8,0,44,44
2020-09-21 02:56:18.9592,172.8,75.7,44,43.81,9,20.73,52,3.75,3.73,0,44,44
2020-09-21 02:56:19.2118,172.8,75.7,44,43.81,9,20.72,6,3600,24.7,3.7,44,44
2020-09-21 02:56:19.4645,172.8,75.7,44,43.81,9,20.72,7,3590,24.8,3.7,44,44
2020-09-21 02:56:19.7171,172.8,75.7,44,43.81,9,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:19.9697,172.8,75.7,44,43.81,9,20.72,2,733.2,5.4,24,44,44
2020-09-21 02:56:20.2192,172.8,75.7,44,43.81,9.1,20.71,61,736.2,728.4,0,44,44
2020-09-21 02:56:20.4679,172.8,75.7,44,43.81,8.9,20.72,62,425,425,0,44,44
2020-09-21 02:56:20.7167,172.8,75.7,44,43.81,9,20.72,64,9.6,9.7,0,44,44
2020-09-21 02:56:20.9654,172.8,75.7,44,43.81,9,20.72,3,733.6,5,23,44,44
2020-09-21 02:56:21.2174,172.8,75.7,44,43.81,9,20.72,4,733.2,5.4,23,44,44
2020-09-21 02:56:21.4700,172.8,75.7,44,43.81,9,20.73,65,3610,3590,0,44,44
2020-09-21 02:56:21.7227,172.8,75.7,44,43.81,8.9,20.73,66,5230,5230,0,44,44
2020-09-21 02:56:21.9754,172.8,75.7,44,43.81,9,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:22.2281,172.8,75.7,44,43.81,9.1,20.72,2,733.2,5.4,24,44,44
2020-09-21 02:56:22.4807,172.8,75.7,44,43.81,9,20.72,65,3610,3600,0,44,44
2020-09-21 02:56:22.7334,172.8,75.7,44,43.81,9,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:56:22.9861,172.8,75.7,44,43.81,9,20.74,63,50,50,0,44,44
2020-09-21 02:56:23.2378,172.8,75.7,44,43.81,9,20.72,67,24.7,24.8,0,44,44
2020-09-21 02:56:23.4873,172.8,75.7,44,43.81,9,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:56:23.7367,172.8,75.7,44,43.81,9,20.72,6,3610,24.7,3.7,44,44
2020-09-21 02:56:23.9861,172.8,75.7,44,43.81,8.9,20.73,7,3590,24.8,3.7,44,44
2020-09-21 02:56:24.2355,172.8,75.7,44,43.81,9,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:24.4878,172.8,75.7,44,43.81,9,20.72,2,733.2,5.4,24,44,44
2020-09-21 02:56:24.7404,172.8,75.7,44,43.81,9,20.72,61,736.2,728.4,0,44,44
2020-09-21 02:56:24.9931,172.8,75.7,44,43.81,9.1,20.73,62,425,425,0,44,44
2020-09-21 02:56:25.2457,172.8,75.7,44,43.81,8.9,20.72,64,9.6,9.8,0,44,44
2020-09-21 02:56:25.4939,172.8,75.7,44,43.81,9.1,20.73,3,733.6,5,23,44,44
2020-09-21 02:56:25.7415,172.8,75.7,44,43.81,9.1,20.72,4,733.2,5.3,23,44,44
2020-09-21 02:56:25.9890,172.8,75.7,44,43.81,9,20.73,65,3610,3590,0,44,44
2020-09-21 02:56:26.2365,172.8,75.7,44,43.81,9,20.72,66,5220,5230,0,44,44
2020-09-21 02:56:26.4869,172.8,75.7,44,43.81,9,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:26.7376,172.8,75.7,44,43.81,9.1,20.72,2,733.2,5.3,24,44,44
2020-09-21 02:56:26.9884,172.8,75.7,44,43.81,9.1,20.72,65,3610,3590,0,44,44
2020-09-21 02:56:27.2391,172.8,75.7,44,43.81,9,20.71,51,3.75,3.73,0,44,44
2020-09-21 02:56:27.4896,172.8,75.7,44,43.81,9,20.72,63,50,50,0,44,44
2020-09-21 02:56:27.7370,172.8,75.7,44,43.81,9,20.73,67,24.7,24.8,0,44,44
2020-09-21 02:56:27.9843,172.8,75.7,44,43.81,9,20.73,52,3.75,3.73,0,44,44
2020-09-21 02:56:28.2317,172.8,75.7,44,43.81,9,20.72,6,3610,24.7,3.7,44,44
2020-09-21 02:56:28.4791,172.8,75.7,44,43.81,8.9,20.72,7,3590,24.8,3.7,44,44
2020-09-21 02:56:28.7265,172.8,75.7,44,43.81,8.9,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:28.9739,172.8,75.7,44,43.81,9.1,20.72,2,733.2,5.3,24,44,44
2020-09-21 02:56:29.2214,172.8,75.7,44,43.81,9,20.72,61,736.3,728.6,0,44,44
2020-09-21 02:56:29.4688,172.8,75.7,44,43.81,9,20.73,62,425,425,0,44,44
2020-09-21 02:56:29.7162,172.8,75.7,44,43.81,9,20.72,64,9.6,9.7,0,44,44
2020-09-21 02:56:29.9636,172.8,75.7,44,43.81,9,20.73,3,733.6,5,23,44,44
2020-09-21 02:56:30.2110,172.8,75.7,44,43.81,9.1,20.72,4,733.2,5.3,23,44,44
2020-09-21 02:56:30.4584,172.8,75.7,44,43.81,9,20.73,65,3610,3600,0,44,44
2020-09-21 02:56:30.7057,172.8,75.7,44,43.81,9,20.72,66,5220,5230,0,44,44
2020-09-21 02:56:30.9531,172.8,75.7,44,43.81,9,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:31.2005,172.8,75.7,44,43.81,9,20.72,2,733.2,5.3,24,44,44
2020-09-21 02:56:31.4478,172.8,75.7,44,43.81,9.1,20.73,65,3610,3590,0,44,44
2020-09-21 02:56:31.6955,172.8,75.7,44,43.81,9.1,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:56:31.9442,172.8,75.7,44,43.81,8.9,20.72,63,50,50,0,44,44
2020-09-21 02:56:32.1928,172.8,75.7,44,43.81,9.1,20.72,67,24.7,24.8,0,44,44
2020-09-21 02:56:32.4414,172.8,75.7,44,43.81,9,20.73,52,3.75,3.73,0,44,44
2020-09-21 02:56:32.6900,172.8,75.7,44,43.81,9,20.73,6,3610,24.7,3.7,44,44
2020-09-21 02:56:32.9421,172.8,75.7,44,43.81,9,20.72,7,3590,24.8,3.7,44,44
2020-09-21 02:56:33.1946,172.8,75.7,44,43.81,8.9,20.74,1,733.6,5,23.5,44,44
2020-09-21 02:56:33.4472,172.8,75.7,44,43.81,9.1,20.72,2,733.2,5.3,24,44,44
2020-09-21 02:56:33.6997,172.8,75.7,44,43.81,9.1,20.73,61,736.2,728.5,0,44,44
2020-09-21 02:56:33.9516,172.8,75.7,44,43.81,9,20.73,62,425,425,0,44,44
2020-09-21 02:56:34.2034,172.8,75.7,44,43.81,9,20.72,64,9.6,9.7,0,44,44
2020-09-21 02:56:34.4552,172.8,75.7,44,43.81,9,20.74,3,733.6,5,23,44,44
2020-09-21 02:56:34.7070,172.8,75.7,44,43.81,9,20.72,4,733.2,5.3,23,44,44
2020-09-21 02:56:34.9592,172.8,75.7,44,43.81,9.1,20.72,65,3610,3590,0,44,44
2020-09-21 02:56:35.2120,172.8,75.7,44,43.81,9,20.72,66,5230,5230,0,44,44
2020-09-21 02:56:35.4647,172.8,75.7,44,43.81,8.9,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:35.7174,172.8,75.7,44,43.81,9,20.73,2,733.2,5.3,24,44,44
2020-09-21 02:56:35.9697,172.8,75.7,44,43.81,9,20.72,65,3610,3600,0,44,44
2020-09-21 02:56:36.2170,172.8,75.7,44,43.81,9.1,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:56:36.4642,172.8,75.7,44,43.81,8.9,20.72,63,50,50,0,44,44
2020-09-21 02:56:36.7114,172.8,75.7,44,43.81,9,20.72,67,24.7,24.8,0,44,44
2020-09-21 02:56:36.9587,172.8,75.7,44,43.81,9.1,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:56:37.2060,172.8,75.7,44,43.81,9,20.72,6,3610,24.7,3.7,44,44
2020-09-21 02:56:37.4533,172.8,75.7,44,43.81,9,20.72,7,3590,24.8,3.7,44,44
2020-09-21 02:56:37.7006,172.8,75.7,44,43.81,9,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:37.9479,172.8,75.7,44,43.81,9,20.73,2,733.2,5.3,24,44,44
2020-09-21 02:56:38.1988,172.8,75.7,44,43.81,9.1,20.72,61,736.2,728.6,0,44,44
2020-09-21 02:56:38.4513,172.8,75.7,44,43.81,9.1,20.72,62,425,425,0,44,44
2020-09-21 02:56:38.7039,172.8,75.7,44,43.81,9,20.72,64,9.6,9.7,0,44,44
2020-09-21 02:56:38.9565,172.8,75.7,44,43.81,9,20.7,3,733.6,5,23,44,44
2020-09-21 02:56:39.2091,172.8,75.7,44,43.81,9,20.72,4,733.2,5.3,23,44,44
2020-09-21 02:56:39.4617,172.8,75.7,44,43.81,9.1,20.73,65,3610,3590,0,44,44
2020-09-21 02:56:39.7143,172.8,75.7,44,43.81,9,20.72,66,5220,5230,0,44,44
2020-09-21 02:56:39.9669,172.8,75.7,44,43.81,9,20.73,1,733.6,5,23.5,44,44
2020-09-21 02:56:40.2195,172.8,75.7,44,43.81,9.1,20.72,2,733.2,5.3,24,44,44
2020-09-21 02:56:40.4721,172.8,75.7,44,43.81,9.1,20.72,65,3600,3610,0,44,44
2020-09-21 02:56:40.7248,172.8,75.7,44,43.81,9,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:56:40.9774,172.8,75.7,44,43.81,9,20.72,63,50,50,0,44,44
2020-09-21 02:56:41.2299,172.8,75.7,44,43.81,8.9,20.72,67,24.7,24.8,0,44,44
2020-09-21 02:56:41.4819,172.8,75.7,44,43.81,9,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:56:41.7340,172.8,75.7,44,43.81,9,20.72,6,3620,24.7,3.7,44,44
2020-09-21 02:56:41.9860,172.8,75.7,44,43.81,9,20.72,7,3600,24.8,3.7,44,44
2020-09-21 02:56:42.2381,172.8,75.7,44,43.81,9,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:42.4855,172.8,75.7,44,43.81,9,20.72,2,733.2,5.3,24,44,44
2020-09-21 02:56:42.7330,172.8,75.7,44,43.81,9,20.73,61,736.3,728.6,0,44,44
2020-09-21 02:56:42.9805,172.8,75.7,44,43.81,9.1,20.72,62,425,425,0,44,44
2020-09-21 02:56:43.2280,172.8,75.7,44,43.81,9,20.72,64,9.6,9.8,0,44,44
2020-09-21 02:56:43.4754,172.8,75.7,44,43.81,8.9,20.72,3,733.6,5,23,44,44
2020-09-21 02:56:43.7229,172.8,75.7,44,43.81,9.1,20.72,4,733.2,5.3,23,44,44
2020-09-21 02:56:43.9704,172.8,75.7,44,43.81,9,20.72,65,3610,3600,0,44,44
2020-09-21 02:56:44.2179,172.8,75.7,44,43.81,9,20.72,66,5230,5230,0,44,44
2020-09-21 02:56:44.4653,172.8,75.7,44,43.81,9,20.73,1,733.6,5,23.5,44,44
2020-09-21 02:56:44.7127,172.8,75.7,44,43.81,9,20.72,2,733.2,5.3,24,44,44
2020-09-21 02:56:44.9602,172.8,75.7,44,43.81,9.1,20.73,65,3600,3600,0,44,44
2020-09-21 02:56:45.2076,172.8,75.7,44,43.81,9.1,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:56:45.4595,172.8,75.7,44,43.81,9,20.72,63,50,50,0,44,44
2020-09-21 02:56:45.7122,172.8,75.7,44,43.81,9,20.74,67,24.7,24.8,0,44,44
2020-09-21 02:56:45.9649,172.8,75.7,44,43.81,9,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:56:46.2176,172.8,75.7,44,43.81,9.1,20.72,6,3610,24.7,3.7,44,44
2020-09-21 02:56:46.4677,172.8,75.7,44,43.81,9.1,20.72,7,3600,24.8,3.7,44,44
2020-09-21 02:56:46.7150,172.8,75.7,44,43.81,9,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:46.9623,172.8,75.7,44,43.81,9,20.72,2,733.2,5.4,24,44,44
2020-09-21 02:56:47.2096,172.8,75.7,44,43.81,9,20.72,61,736.2,728.5,0,44,44
2020-09-21 02:56:47.4574,172.8,75.7,44,43.81,9,20.73,62,425,425,0,44,44
2020-09-21 02:56:47.7099,172.8,75.7,44,43.81,9,20.73,64,9.6,9.8,0,44,44
2020-09-21 02:56:47.9625,172.8,75.7,44,43.81,8.9,20.72,3,733.6,5,23,44,44
2020-09-21 02:56:48.2151,172.8,75.7,44,43.81,8.9,20.72,4,733.2,5.4,23,44,44
2020-09-21 02:56:48.4676,172.8,75.7,44,43.81,9.1,20.71,65,3620,3600,0,44,44
2020-09-21 02:56:48.7202,172.8,75.7,44,43.81,9,20.72,66,5230,5230,0,44,44
2020-09-21 02:56:48.9727,172.8,75.7,44,43.81,9,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:49.2253,172.8,75.7,44,43.81,9,20.72,2,733.2,5.4,24,44,44
2020-09-21 02:56:49.4778,172.8,75.7,44,43.81,9,20.72,65,3610,3590,0,44,44
2020-09-21 02:56:49.7291,172.8,75.7,44,43.81,9.1,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:56:49.9773,172.8,75.7,44,43.81,9.1,20.72,63,50,50,0,44,44
2020-09-21 02:56:50.2254,172.8,75.7,44,43.81,9,20.72,67,24.7,24.8,0,44,44
2020-09-21 02:56:50.4736,172.8,75.7,44,43.81,9,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:56:50.7233,172.8,75.7,44,43.81,9,20.72,6,3610,24.7,3.7,44,44
2020-09-21 02:56:50.9758,172.8,75.7,44,43.81,9,20.72,7,3600,24.8,3.8,44,44
2020-09-21 02:56:51.2284,172.8,75.7,44,43.81,9.1,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:51.4810,172.8,75.7,44,43.81,9,20.72,2,733.2,5.4,24,44,44
2020-09-21 02:56:51.7336,172.8,75.7,44,43.81,9.1,20.73,61,736.2,728.6,0,44,44
2020-09-21 02:56:51.9817,172.8,75.7,44,43.81,9,20.73,62,425,425,0,44,44
2020-09-21 02:56:52.2291,172.8,75.7,44,43.81,9,20.73,64,9.6,9.8,0,44,44
2020-09-21 02:56:52.4766,172.8,75.7,44,43.81,9,20.71,3,733.6,5,23,44,44
2020-09-21 02:56:52.7240,172.8,75.7,44,43.81,9,20.72,4,733.2,5.4,23,44,44
2020-09-21 02:56:52.9762,172.8,75.7,44,43.81,9,20.71,65,3600,3600,0,44,44
2020-09-21 02:56:53.2291,172.8,75.7,44,43.81,9.1,20.72,66,5220,5220,0,44,44
2020-09-21 02:56:53.4819,172.8,75.7,44,43.81,9,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:56:53.7347,172.8,75.7,44,43.81,9,20.73,2,733.2,5.4,24,44,44
2020-09-21 02:56:53.9875,172.8,75.7,44,43.81,9,20.72,65,3620,3590,0,44,44
2020-09-21 02:56:54.2403,172.8,75.7,44,43.81,9,20.73,51,3.75,3.73,0,44,44
2020-09-21 02:56:54.4931,172.8,75.7,44,43.81,9.1,20.73,63,50,50,0,44,44
2020-09-21 02:56:54.7459,172.8,75.7,44,43.81,8.9,20.72,67,24.7,24.8,0,44,44
2020-09-21 02:56:54.9988,172.8,75.7,44,43.81,8.9,20.71,52,3.75,3.73,0,44,44
2020-09-21 02:56:55.2516,172.8,75.7,44,43.81,9,20.72,6,3620,24.7,3.7,44,44
2020-09-21 02:56:55.5044,172.8,75.7,44,43.81,9,20.72,7,3600,24.8,3.8,44,44
2020-09-21 02:56:55.7572,172.8,75.7,44,43.81,9,20.72,1,733.8,5,23.5,44,44
2020-09-21 02:56:56.0096,172.8,75.7,44,43.81,9,20.72,2,733.3,5.4,24,44,44
2020-09-21 02:56:56.2586,172.8,75.7,44,43.81,8.9,20.73,61,736.3,728.6,0,44,44
2020-09-21 02:56:56.5075,172.8,75.7,44,43.81,9,20.73,62,425,425,0,44,44
2020-09-21 02:56:56.7565,172.8,75.7,44,43.81,9.1,20.72,64,9.6,9.8,0,44,44
2020-09-21 02:56:57.0052,172.8,75.7,44,43.81,9,20.72,3,733.8,5,23,44,44
2020-09-21 02:56:57.2527,172.8,75.7,44,43.81,9,20.72,4,733.3,5.4,23,44,44
2020-09-21 02:56:57.5003,172.8,75.7,44,43.81,9,20.72,65,3610,3590,0,44,44
2020-09-21 02:56:57.7478,172.8,75.7,44,43.81,9.1,20.72,66,5230,5230,0,44,44
2020-09-21 02:56:57.9959,172.8,75.7,44,43.81,9.1,20.72,1,733.8,5,23.5,44,44
2020-09-21 02:56:58.2486,172.8,75.7,44,43.81,9,20.72,2,733.3,5.4,24,44,44
2020-09-21 02:56:58.5014,172.8,75.7,44,43.81,9,20.72,65,3610,3590,0,44,44
2020-09-21 02:56:58.7541,172.8,75.7,44,43.81,9,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:56:59.0068,172.8,75.7,44,43.81,9,20.73,63,50,50,0,44,44
2020-09-21 02:56:59.2574,172.8,75.7,44,43.81,9.1,20.72,67,24.8,24.8,0,44,44
2020-09-21 02:56:59.5070,172.8,75.7,44,43.81,9,20.71,52,3.75,3.73,0,44,44
2020-09-21 02:56:59.7567,172.8,75.7,44,43.81,8.9,20.73,6,3610,24.8,3.7,44,44
2020-09-21 02:57:00.0063,172.8,75.7,44,43.81,9,20.72,7,3590,24.8,3.8,44,44
2020-09-21 02:57:00.2568,172.8,75.7,44,43.81,9,20.72,1,733.8,5,23.5,44,44
2020-09-21 02:57:00.5095,172.8,75.7,44,43.81,9,20.72,2,733.3,5.4,24,44,44
2020-09-21 02:57:00.7622,172.8,75.7,44,43.81,9,20.72,61,736.2,728.6,0,44,44
2020-09-21 02:57:01.0149,172.8,75.7,44,43.81,9,20.72,62,425,425,0,44,44
2020-09-21 02:57:01.2676,172.8,75.7,44,43.81,9.1,20.72,64,9.6,9.8,0,44,44
2020-09-21 02:57:01.5188,172.8,75.7,44,43.81,9,20.72,3,733.7,5,23,44,44
2020-09-21 02:57:01.7697,172.8,75.7,44,43.81,8.9,20.72,4,733.2,5.3,23,44,44
2020-09-21 02:57:02.0207,172.8,75.7,44,43.81,9,20.72,65,3600,3600,0,44,44
2020-09-21 02:57:02.2717,172.8,75.7,44,43.81,9,20.72,66,5230,5230,0,44,44
2020-09-21 02:57:02.5209,172.8,75.7,44,43.81,9,20.73,1,733.7,5,23.5,44,44
2020-09-21 02:57:02.7685,172.8,75.7,44,43.81,9.1,20.72,2,733.2,5.3,24,44,44
2020-09-21 02:57:03.0160,172.8,75.7,44,43.81,8.9,20.72,65,3610,3590,0,44,44
2020-09-21 02:57:03.2635,172.8,75.7,44,43.81,9,20.73,51,3.75,3.73,0,44,44
2020-09-21 02:57:03.5116,172.8,75.7,44,43.81,9.1,20.72,63,50,50,0,44,44
2020-09-21 02:57:03.7643,172.8,75.7,44,43.81,9,20.73,67,24.7,24.8,0,44,44
2020-09-21 02:57:04.0171,172.8,75.7,44,43.81,9,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:57:04.2699,172.8,75.7,44,43.81,9,20.72,6,3600,24.8,3.7,44,44
2020-09-21 02:57:04.5225,172.8,75.7,44,43.81,9.1,20.72,7,3600,24.8,3.7,44,44
2020-09-21 02:57:04.7739,172.8,75.7,44,43.81,9.1,20.73,1,733.7,5,23.5,44,44
2020-09-21 02:57:05.0254,172.8,75.7,44,43.81,9,20.73,2,733.2,5.3,24,44,44
2020-09-21 02:57:05.2768,172.8,75.7,44,43.81,9,20.72,61,736.3,728.6,0,44,44
2020-09-21 02:57:05.5282,172.8,75.7,44,43.81,9,20.71,62,425,425,0,44,44
2020-09-21 02:57:05.7805,172.8,75.7,44,43.81,9,20.72,64,9.6,9.7,0,44,44
2020-09-21 02:57:06.0333,172.8,75.7,44,43.81,9.1,20.72,3,733.7,5,23,44,44
2020-09-21 02:57:06.2860,172.8,75.7,44,43.81,9,20.72,4,733.2,5.3,23,44,44
2020-09-21 02:57:06.5388,172.8,75.7,44,43.81,8.9,20.72,65,3610,3590,0,44,44
2020-09-21 02:57:06.7916,172.8,75.7,44,43.81,9,20.72,66,5220,5220,0,44,44
2020-09-21 02:57:07.0392,172.8,75.7,44,43.81,9,20.73,1,733.7,5,23.5,44,44
2020-09-21 02:57:07.2868,172.8,75.7,44,43.81,9,20.72,2,733.2,5.3,24,44,44
2020-09-21 02:57:07.5344,172.8,75.7,44,43.81,8.9,20.73,65,3610,3590,0,44,44
2020-09-21 02:57:07.7820,172.8,75.7,44,43.81,8.9,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:57:08.0294,172.8,75.7,44,43.81,9.1,20.72,63,50,50,0,44,44
2020-09-21 02:57:08.2768,172.8,75.7,44,43.81,9,20.72,67,24.8,24.8,0,44,44
2020-09-21 02:57:08.5242,172.8,75.7,44,43.81,9,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:57:08.7717,172.8,75.7,44,43.81,9,20.72,6,3610,24.7,3.7,44,44
2020-09-21 02:57:09.0193,172.8,75.7,44,43.81,9,20.72,7,3600,24.8,3.7,44,44
2020-09-21 02:57:09.2669,172.8,75.7,44,43.81,9,20.73,1,733.7,5,23.5,44,44
2020-09-21 02:57:09.5145,172.8,75.7,44,43.81,9.1,20.72,2,733.3,5.3,24,44,44
2020-09-21 02:57:09.7621,172.8,75.7,44,43.81,8.9,20.72,61,736.3,728.6,0,44,44
2020-09-21 02:57:10.0122,172.8,75.7,44,43.81,9,20.73,62,425,425,0,44,44
2020-09-21 02:57:10.2627,172.8,75.7,44,43.81,9,20.72,64,9.6,9.7,0,44,44
2020-09-21 02:57:10.5131,172.8,75.7,44,43.81,9,20.72,3,733.7,5,23,44,44
2020-09-21 02:57:10.7636,172.8,75.7,44,43.81,9.1,20.72,4,733.3,5.3,23,44,44
2020-09-21 02:57:11.0113,172.8,75.7,44,43.81,9,20.72,65,3610,3590,0,44,44
2020-09-21 02:57:11.2586,172.8,75.7,44,43.81,9.1,20.72,66,5230,5230,0,44,44
2020-09-21 02:57:11.5058,172.8,75.7,44,43.81,9.1,20.72,1,733.7,5,23.5,44,44
2020-09-21 02:57:11.7531,172.8,75.7,44,43.81,9,20.72,2,733.3,5.3,24,44,44
2020-09-21 02:57:12.0007,172.8,75.7,44,43.81,9,20.72,65,3600,3600,0,44,44
2020-09-21 02:57:12.2521,172.8,75.7,44,43.81,9,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:57:12.5035,172.8,75.7,44,43.81,9,20.7,63,50,50,0,44,44
2020-09-21 02:57:12.7549,172.8,75.7,44,43.81,9.1,20.72,67,24.8,24.8,0,44,44
2020-09-21 02:57:13.0060,172.8,75.7,44,43.81,9,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:57:13.2535,172.8,75.7,44,43.81,8.9,20.72,6,3610,24.8,3.7,44,44
2020-09-21 02:57:13.5010,172.8,75.7,44,43.81,9,20.72,7,3590,24.8,3.7,44,44
2020-09-21 02:57:13.7485,172.8,75.7,44,43.81,9,20.72,1,733.7,5,23.5,44,44
2020-09-21 02:57:13.9960,172.8,75.7,44,43.81,9,20.72,2,733.3,5.3,24,44,44
2020-09-21 02:57:14.2435,172.8,75.7,44,43.81,9,20.71,61,736.3,728.6,0,44,44
2020-09-21 02:57:14.4911,172.8,75.7,44,43.81,8.9,20.72,62,425,425,0,44,44
2020-09-21 02:57:14.7386,172.8,75.7,44,43.81,9,20.72,64,9.6,9.8,0,44,44
2020-09-21 02:57:14.9861,172.8,75.7,44,43.81,9,20.72,3,733.7,5,23,44,44
2020-09-21 02:57:15.2340,172.8,75.7,44,43.81,9,20.72,4,733.3,5.3,23,44,44
2020-09-21 02:57:15.4820,172.8,75.7,44,43.81,9,20.72,65,3610,3600,0,44,44
2020-09-21 02:57:15.7301,172.8,75.7,44,43.81,9,20.72,66,5230,5230,0,44,44
2020-09-21 02:57:15.9782,172.8,75.7,44,43.81,9,20.71,1,733.6,5,23.5,44,44
2020-09-21 02:57:16.2268,172.8,75.7,44,43.81,9.1,20.72,2,733.1,5.3,24,44,44
2020-09-21 02:57:16.4767,172.8,75.7,44,43.81,9,20.73,65,3610,3590,0,44,44
2020-09-21 02:57:16.7267,172.8,75.7,44,43.81,9,20.73,51,3.75,3.73,0,44,44
2020-09-21 02:57:16.9766,172.8,75.7,44,43.81,9,20.72,63,50,50,0,44,44
2020-09-21 02:57:17.2266,172.8,75.7,44,43.81,9,20.72,67,24.8,24.8,0,44,44
2020-09-21 02:57:17.4763,172.8,75.7,44,43.81,9.1,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:57:17.7259,172.8,75.7,44,43.81,9,20.72,6,3600,24.8,3.7,44,44
2020-09-21 02:57:17.9755,172.8,75.7,44,43.81,8.9,20.72,7,3600,24.8,3.8,44,44
2020-09-21 02:57:18.2251,172.8,75.7,44,43.81,9,20.74,1,733.6,5,23.5,44,44
2020-09-21 02:57:18.4747,172.8,75.7,44,43.81,9,20.72,2,733.1,5.3,24,44,44
2020-09-21 02:57:18.7243,172.8,75.7,44,43.81,9,20.72,61,736.3,728.6,0,44,44
2020-09-21 02:57:18.9739,172.8,75.7,44,43.81,9,20.72,62,425,425,0,44,44
2020-09-21 02:57:19.2235,172.8,75.7,44,43.81,8.9,20.73,64,9.6,9.8,0,44,44
2020-09-21 02:57:19.4755,172.8,75.7,44,43.81,9,20.72,3,733.6,5,23,44,44
2020-09-21 02:57:19.7278,172.8,75.7,44,43.81,9,20.73,4,733.1,5.3,23,44,44
2020-09-21 02:57:19.9801,172.8,75.7,44,43.81,9,20.72,65,3610,3610,0,44,44
2020-09-21 02:57:20.2325,172.8,75.7,44,43.81,9,20.72,66,5220,5230,0,44,44
2020-09-21 02:57:20.4852,172.8,75.7,44,43.81,9,20.73,1,733.6,5,23.5,44,44
2020-09-21 02:57:20.7380,172.8,75.7,44,43.81,9,20.72,2,733.1,5.3,24,44,44
2020-09-21 02:57:20.9908,172.8,75.7,44,43.81,9.1,20.73,65,3620,3600,0,44,44
2020-09-21 02:57:21.2436,172.8,75.7,44,43.81,8.9,20.73,51,3.75,3.73,0,44,44
2020-09-21 02:57:21.4919,172.8,75.7,44,43.81,9,20.7,63,50,50,0,44,44
2020-09-21 02:57:21.7397,172.8,75.7,44,43.81,9,20.72,67,24.8,24.8,0,44,44
2020-09-21 02:57:21.9875,172.8,75.7,44,43.81,9,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:57:22.2353,172.8,75.7,44,43.81,9.1,20.73,6,3610,24.8,3.7,44,44
2020-09-21 02:57:22.4855,172.8,75.7,44,43.81,8.9,20.72,7,3600,24.8,3.8,44,44
2020-09-21 02:57:22.7382,172.8,75.7,44,43.81,9,20.72,1,733.6,5,23.5,44,44
2020-09-21 02:57:22.9909,172.8,75.7,44,43.81,9.1,20.72,2,733.1,5.3,24,44,44
2020-09-21 02:57:23.2436,172.8,75.7,44,43.81,9,20.72,61,736.3,728.6,0,44,44
2020-09-21 02:57:23.4961,172.8,75.7,44,43.81,9,20.73,62,425,425,0,44,44
2020-09-21 02:57:23.7461,172.8,75.7,44,43.81,9,20.72,64,9.6,9.7,0,44,44
2020-09-21 02:57:23.9961,172.8,75.7,44,43.81,9,20.73,3,733.7,5,23,44,44
2020-09-21 02:57:24.2460,172.8,75.7,44,43.81,9.1,20.72,4,733.3,5.3,23,44,44
2020-09-21 02:57:24.4958,172.8,75.7,44,43.81,9,20.73,65,3600,3600,0,44,44
2020-09-21 02:57:24.7433,172.8,75.7,44,43.81,9,20.72,66,5220,5220,0,44,44
2020-09-21 02:57:24.9909,172.8,75.7,44,43.81,9,20.73,1,733.7,5,24,44,44
2020-09-21 02:57:25.2384,172.8,75.7,44,43.81,9,20.72,2,733.3,5.3,24,44,44
2020-09-21 02:57:25.4859,172.8,75.7,44,43.81,9,20.73,65,3610,3610,0,44,44
2020-09-21 02:57:25.7386,172.8,75.7,44,43.81,9,20.73,51,3.75,3.73,0,44,44
2020-09-21 02:57:25.9913,172.8,75.7,44,43.81,8.9,20.74,63,50,50,0,44,44
2020-09-21 02:57:26.2440,172.8,75.7,44,43.81,9,20.72,67,24.8,24.8,0,44,44
2020-09-21 02:57:26.4967,172.8,75.7,44,43.81,9,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:57:26.7459,172.8,75.7,44,43.81,9,20.72,6,3600,24.8,3.7,44,44
2020-09-21 02:57:26.9935,172.8,75.7,44,43.81,9.1,20.73,7,3610,24.8,3.8,44,44
2020-09-21 02:57:27.2410,172.8,75.7,44,43.81,8.9,20.72,1,733.7,5,24,44,44
2020-09-21 02:57:27.4885,172.8,75.7,44,43.81,9,20.72,2,733.3,5.3,24,44,44
2020-09-21 02:57:27.7393,172.8,75.7,44,43.81,9.1,20.72,61,736.2,728.6,0,44,44
2020-09-21 02:57:27.9922,172.8,75.7,44,43.81,9,20.72,62,425,425,0,44,44
2020-09-21 02:57:28.2451,172.8,75.7,44,43.81,9,20.73,64,9.6,9.8,0,44,44
2020-09-21 02:57:28.4979,172.8,75.7,44,43.81,9,20.72,3,733.7,5,23,44,44
2020-09-21 02:57:28.7508,172.8,75.7,44,43.81,9,20.72,4,733.3,5.3,23,44,44
2020-09-21 02:57:28.9993,172.8,75.7,44,43.81,9.1,20.72,65,3620,3600,0,44,44
2020-09-21 02:57:29.2471,172.8,75.7,44,43.81,9,20.74,66,5230,5220,0,44,44
2020-09-21 02:57:29.4950,172.8,75.7,44,43.81,9,20.72,1,733.7,5,24,44,44
2020-09-21 02:57:29.7428,172.8,75.7,44,43.81,9,20.72,2,733.3,5.3,24,44,44
2020-09-21 02:57:29.9931,172.8,75.7,44,43.81,9,20.72,65,3600,3610,0,44,44
2020-09-21 02:57:30.2458,172.8,75.7,44,43.81,9.1,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:57:30.4984,172.8,75.7,44,43.81,9,20.72,63,50,50,0,44,44
2020-09-21 02:57:30.7511,172.8,75.7,44,43.81,8.9,20.72,67,24.8,24.8,0,44,44
2020-09-21 02:57:31.0015,172.8,75.7,44,43.81,9.1,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:57:31.2490,172.8,75.7,44,43.81,9,20.72,6,3600,24.8,3.7,44,44
2020-09-21 02:57:31.4966,172.8,75.7,44,43.81,9,20.72,7,3600,24.8,3.8,44,44
2020-09-21 02:57:31.7441,172.8,75.7,44,43.81,9,20.72,1,733.7,5,23.5,44,44
2020-09-21 02:57:31.9941,172.8,75.7,44,43.81,9,20.72,2,733.3,5.3,24,44,44
2020-09-21 02:57:32.2468,172.8,75.7,44,43.81,9,20.72,61,736.3,728.7,0,44,44
2020-09-21 02:57:32.4995,172.8,75.7,44,43.81,9,20.7,62,425,425,0,44,44
2020-09-21 02:57:32.7522,172.8,75.7,44,43.81,8.9,20.72,64,9.6,9.8,0,44,44
2020-09-21 02:57:33.0043,172.8,75.7,44,43.81,9,20.72,3,733.7,5,23,44,44
2020-09-21 02:57:33.2519,172.8,75.7,44,43.81,9,20.72,4,733.3,5.3,23,44,44
2020-09-21 02:57:33.4995,172.8,75.7,44,43.81,9,20.72,65,3600,3610,0,44,44
2020-09-21 02:57:33.7471,172.8,75.7,44,43.81,9.1,20.72,66,5220,5220,0,44,44
2020-09-21 02:57:33.9954,172.8,75.7,44,43.81,8.9,20.73,1,733.7,5,23.5,44,44
2020-09-21 02:57:34.2483,172.8,75.7,44,43.81,9,20.73,2,733.3,5.3,24,44,44
2020-09-21 02:57:34.5012,172.8,75.7,44,43.81,9.1,20.73,65,3610,3610,0,44,44
2020-09-21 02:57:34.7541,172.8,75.7,44,43.81,9,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:57:35.0070,172.8,75.7,44,43.81,9,20.72,63,50,50,0,44,44
2020-09-21 02:57:35.2546,172.8,75.7,44,43.81,9,20.72,67,24.8,24.8,0,44,44
2020-09-21 02:57:35.5022,172.8,75.7,44,43.81,9,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:57:35.7498,172.8,75.7,44,43.81,9.1,20.74,6,3610,24.8,3.7,44,44
2020-09-21 02:57:35.9974,172.8,75.7,44,43.81,9,20.72,7,3610,24.8,3.8,44,44
2020-09-21 02:57:36.2459,172.8,75.7,44,43.81,9,20.72,1,733.7,5,23.5,44,44
2020-09-21 02:57:36.4949,172.8,75.7,44,43.81,9,20.73,2,733.3,5.3,24,44,44
2020-09-21 02:57:36.7438,172.8,75.7,44,43.81,9,20.72,61,736.3,728.5,0,44,44
2020-09-21 02:57:36.9927,172.8,75.7,44,43.81,9,20.73,62,425,425,0,44,44
2020-09-21 02:57:37.2419,172.8,75.7,44,43.81,9,20.72,64,9.6,9.8,0,44,44
2020-09-21 02:57:37.4913,172.8,75.7,44,43.81,8.9,20.72,3,733.8,5,23,44,44
2020-09-21 02:57:37.7406,172.8,75.7,44,43.81,9,20.72,4,733.4,5.3,23,44,44
2020-09-21 02:57:37.9899,172.8,75.7,44,43.81,9,20.72,65,3610,3610,0,44,44
2020-09-21 02:57:38.2398,172.8,75.7,44,43.81,9,20.73,66,5230,5230,0,44,44
2020-09-21 02:57:38.4899,172.8,75.7,44,43.81,9.1,20.72,1,733.8,5,23.5,44,44
2020-09-21 02:57:38.7400,172.8,75.7,44,43.81,8.9,20.72,2,733.4,5.3,24,44,44
2020-09-21 02:57:38.9901,172.8,75.7,44,43.81,9,20.71,65,3620,3600,0,44,44
2020-09-21 02:57:39.2402,172.8,75.7,44,43.81,9.1,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:57:39.4927,172.8,75.7,44,43.81,9,20.72,63,50,50,0,44,44
2020-09-21 02:57:39.7455,172.8,75.7,44,43.81,9,20.72,67,24.8,24.8,0,44,44
2020-09-21 02:57:39.9983,172.8,75.7,44,43.81,9,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:57:40.2511,172.8,75.7,44,43.81,9,20.72,6,3600,24.8,3.7,44,44
2020-09-21 02:57:40.4991,172.8,75.7,44,43.81,9.1,20.72,7,3610,24.8,3.8,44,44
2020-09-21 02:57:40.7467,172.8,75.7,44,43.81,9,20.73,1,733.8,5,23.5,44,44
2020-09-21 02:57:40.9942,172.8,75.7,44,43.81,9,20.73,2,733.4,5.3,24,44,44
2020-09-21 02:57:41.2417,172.8,75.7,44,43.81,9,20.72,61,736.4,728.7,0,44,44
2020-09-21 02:57:41.4897,172.8,75.7,44,43.81,9,20.72,62,425,425,0,44,44
2020-09-21 02:57:41.7424,172.8,75.7,44,43.81,9.1,20.72,64,9.6,9.8,0,44,44
2020-09-21 02:57:41.9951,172.8,75.7,44,43.81,9,20.72,3,733.8,5,23,44,44
2020-09-21 02:57:42.2478,172.8,75.7,44,43.81,8.9,20.71,4,733.4,5.3,23,44,44
2020-09-21 02:57:42.5005,172.8,75.7,44,43.81,9.1,20.72,65,3610,3600,0,44,44
2020-09-21 02:57:42.7532,172.8,75.7,44,43.81,9,20.72,66,5230,5230,0,44,44
2020-09-21 02:57:43.0059,172.8,75.7,44,43.81,9,20.72,1,733.8,5,23.5,44,44
2020-09-21 02:57:43.2585,172.8,75.7,44,43.81,9,20.72,2,733.4,5.3,24,44,44
2020-09-21 02:57:43.5109,172.8,75.7,44,43.81,8.9,20.72,65,3600,3600,0,44,44
2020-09-21 02:57:43.7596,172.8,75.7,44,43.81,9,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:57:44.0084,172.8,75.7,44,43.81,9,20.72,63,50,50,0,44,44
2020-09-21 02:57:44.2571,172.8,75.7,44,43.81,9,20.73,67,24.8,24.8,0,44,44
2020-09-21 02:57:44.5063,172.8,75.7,44,43.81,9,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:57:44.7590,172.8,75.7,44,43.81,9,20.72,6,3610,24.8,3.7,44,44
2020-09-21 02:57:45.0117,172.8,75.7,44,43.81,9,20.72,7,3600,24.8,3.8,44,44
2020-09-21 02:57:45.2644,172.8,75.7,44,43.81,9.1,20.72,1,733.8,5,23.5,44,44
2020-09-21 02:57:45.5172,172.8,75.7,44,43.81,8.9,20.72,2,733.4,5.4,24,44,44
2020-09-21 02:57:45.7699,172.8,75.7,44,43.81,9,20.71,61,736.3,728.7,0,44,44
2020-09-21 02:57:46.0227,172.8,75.7,44,43.81,9,20.72,62,425,425,0,44,44
2020-09-21 02:57:46.2755,172.8,75.7,44,43.81,9,20.73,64,9.6,9.8,0,44,44
2020-09-21 02:57:46.5278,172.8,75.7,44,43.81,9.1,20.72,3,733.8,5,23,44,44
2020-09-21 02:57:46.7753,172.8,75.7,44,43.81,9,20.72,4,733.4,5.4,23,44,44
2020-09-21 02:57:47.0229,172.8,75.7,44,43.81,9,20.72,65,3600,3600,0,44,44
2020-09-21 02:57:47.2704,172.8,75.7,44,43.81,9.1,20.72,66,5230,5230,0,44,44
2020-09-21 02:57:47.5180,172.8,75.7,44,43.81,9,20.72,1,733.8,5,23.5,44,44
2020-09-21 02:57:47.7656,172.8,75.7,44,43.81,9,20.72,2,733.4,5.4,24,44,44
2020-09-21 02:57:48.0132,172.8,75.7,44,43.81,9,20.73,65,3600,3600,0,44,44
2020-09-21 02:57:48.2608,172.8,75.7,44,43.81,9,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:57:48.5084,172.8,75.7,44,43.81,9.1,20.74,63,50,50,0,44,44
2020-09-21 02:57:48.7560,172.8,75.7,44,43.81,9,20.72,67,24.8,24.8,0,44,44
2020-09-21 02:57:49.0035,172.8,75.7,44,43.81,8.9,20.73,52,3.75,3.73,0,44,44
2020-09-21 02:57:49.2510,172.8,75.7,44,43.81,9,20.73,6,3610,24.8,3.7,44,44
2020-09-21 02:57:49.4985,172.8,75.7,44,43.81,9,20.72,7,3600,24.8,3.8,44,44
2020-09-21 02:57:49.7474,172.8,75.7,44,43.81,9,20.72,1,733.8,5,23.5,44,44
2020-09-21 02:57:50.0002,172.8,75.7,44,43.81,9,20.72,2,733.4,5.4,24,44,44
2020-09-21 02:57:50.2530,172.8,75.7,44,43.81,8.9,20.72,61,736.3,728.7,0,44,44
2020-09-21 02:57:50.5058,172.8,75.7,44,43.81,9,20.72,62,425,425,0,44,44
2020-09-21 02:57:50.7585,172.8,75.7,44,43.81,9,20.72,64,9.6,9.8,0,44,44
2020-09-21 02:57:51.0113,172.8,75.7,44,43.81,9,20.73,3,733.8,5,23,44,44
2020-09-21 02:57:51.2639,172.8,75.7,44,43.81,9,20.72,4,733.4,5.4,23,44,44
2020-09-21 02:57:51.5166,172.8,75.7,44,43.81,8.9,20.72,65,3610,3600,0,44,44
2020-09-21 02:57:51.7693,172.8,75.7,44,43.81,9,20.73,66,5230,5230,0,44,44
2020-09-21 02:57:52.0195,172.8,75.7,44,43.81,9.1,20.72,1,733.8,5,23.5,44,44
2020-09-21 02:57:52.2672,172.8,75.7,44,43.81,9,20.75,2,733.3,5.3,24,44,44
2020-09-21 02:57:52.5148,172.8,75.7,44,43.81,9,20.72,65,3610,3600,0,44,44
2020-09-21 02:57:52.7624,172.8,75.7,44,43.81,9,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:57:53.0126,172.8,75.7,44,43.81,9,20.72,63,50,50,0,44,44
2020-09-21 02:57:53.2650,172.8,75.7,44,43.81,9.1,20.72,67,24.8,24.8,0,44,44
2020-09-21 02:57:53.5175,172.8,75.7,44,43.81,9,20.73,52,3.75,3.73,0,44,44
2020-09-21 02:57:53.7699,172.8,75.7,44,43.81,9,20.72,6,3610,24.8,3.7,44,44
2020-09-21 02:57:54.0226,172.8,75.7,44,43.81,9,20.72,7,3610,24.8,3.8,44,44
2020-09-21 02:57:54.2754,172.8,75.7,44,43.81,9,20.72,1,733.8,5,23.5,44,44
2020-09-21 02:57:54.5282,172.8,75.7,44,43.81,9.1,20.72,2,733.3,5.3,24,44,44
2020-09-21 02:57:54.7810,172.8,75.7,44,43.81,9,20.73,61,736.4,728.8,0,44,44
2020-09-21 02:57:55.0338,172.8,75.7,44,43.81,8.9,20.73,62,425,425,0,44,44
2020-09-21 02:57:55.2866,172.8,75.7,44,43.81,9.1,20.71,64,9.6,9.7,0,44,44
2020-09-21 02:57:55.5394,172.8,75.7,44,43.81,9,20.73,3,733.8,5,23,44,44
2020-09-21 02:57:55.7922,172.8,75.8,44,43.87,9,20.72,4,733.3,5.3,23,44,44
2020-09-21 02:57:56.0424,172.8,75.8,44,43.87,9,20.72,65,3620,3590,0,44,44
2020-09-21 02:57:56.2900,172.8,75.8,44,43.87,9,20.73,66,5230,5220,0,44,44
2020-09-21 02:57:56.5376,172.8,75.8,44,43.87,9,20.72,1,733.8,5,23.5,44,44
2020-09-21 02:57:56.7852,172.8,75.8,44,43.87,9,20.72,2,733.3,5.3,24,44,44
2020-09-21 02:57:57.0328,172.8,75.8,44,43.87,8.9,20.72,65,3600,3600,0,44,44
2020-09-21 02:57:57.2805,172.8,75.8,44,43.87,9,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:57:57.5282,172.8,75.8,44,43.87,9,20.72,63,50,50,0,44,44
2020-09-21 02:57:57.7759,172.8,75.8,44,43.87,9,20.73,67,24.8,24.8,0,44,44
2020-09-21 02:57:58.0235,172.8,75.8,44,43.87,9.1,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:57:58.2711,172.8,75.8,44,43.87,8.9,20.72,6,3600,24.8,3.7,44,44
2020-09-21 02:57:58.5186,172.8,75.8,44,43.87,9,20.73,7,3600,24.8,3.8,44,44
2020-09-21 02:57:58.7662,172.8,75.8,44,43.87,9.1,20.72,1,733.8,5,23.5,44,44
2020-09-21 02:57:59.0138,172.8,75.8,44,43.87,9,20.72,2,733.3,5.3,24,44,44
2020-09-21 02:57:59.2629,172.8,75.8,44,43.87,9,20.73,61,736.3,728.7,0,44,44
2020-09-21 02:57:59.5120,172.8,75.8,44,43.87,9,20.73,62,425,425,0,44,44
2020-09-21 02:57:59.7611,172.8,76,44,43.98,8.9,20.72,64,9.6,9.8,0,44,44
2020-09-21 02:58:00.0102,172.8,76,44,43.98,9.1,20.72,3,733.8,5,23,44,44
2020-09-21 02:58:00.2600,172.8,76,44,43.98,9,20.72,4,733.4,5.4,23,44,44
2020-09-21 02:58:00.5102,172.8,76,44,43.98,9,20.73,65,3620,3600,0,44,44
2020-09-21 02:58:00.7604,172.8,76,44,43.98,9,20.73,66,5220,5220,0,44,44
2020-09-21 02:58:01.0106,172.8,76,44,43.98,9,20.73,1,733.8,5,23.5,44,44
2020-09-21 02:58:01.2625,172.8,76,44,43.98,9,20.72,2,733.4,5.4,24,44,44
2020-09-21 02:58:01.5152,172.8,76,44,43.98,9,20.72,65,3610,3610,0,44,44
2020-09-21 02:58:01.7679,172.8,76,44,43.98,8.9,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:58:02.0206,172.8,76,44,43.98,9,20.72,63,50,50,0,44,44
2020-09-21 02:58:02.2698,172.8,76,44,43.98,9,20.72,67,24.8,24.8,0,44,44
2020-09-21 02:58:02.5174,172.8,76,44,43.98,9,20.72,52,3.75,3.73,0,44,44
2020-09-21 02:58:02.7651,172.8,76,44,43.98,9.1,20.72,6,3610,24.8,3.7,44,44
2020-09-21 02:58:03.0127,172.8,76,44,43.98,8.9,20.72,7,3600,24.8,3.8,44,44
2020-09-21 02:58:03.2603,172.8,76,44,43.98,9,20.73,1,733.8,5,23.5,44,44
2020-09-21 02:58:03.5078,172.8,76,44,43.98,9.1,20.72,2,733.4,5.4,24,44,44
2020-09-21 02:58:03.7554,172.8,76,44,43.98,9,20.73,61,736.4,728.7,0,44,44
2020-09-21 02:58:04.0029,172.8,76,44,43.98,9,20.73,62,425,425,0,44,44
2020-09-21 02:58:04.2504,172.8,76,44,43.98,9,20.72,64,9.6,9.7,0,44,44
2020-09-21 02:58:04.4979,172.8,76,44,43.98,9,20.73,3,733.8,5,23,44,44
2020-09-21 02:58:04.7455,172.8,76,44,43.98,9.1,20.73,4,733.4,5.4,23,44,44
2020-09-21 02:58:04.9930,172.8,76,44,43.98,9,20.72,65,3600,3600,0,44,44
2020-09-21 02:58:05.2405,172.8,76,44,43.98,9,20.72,66,5220,5220,0,44,44
2020-09-21 02:58:05.4933,172.8,76,44,43.98,9,20.73,1,733.8,5,23.5,44,44
2020-09-21 02:58:05.7461,172.8,76,44.25,43.98,9,20.72,2,733.4,5.4,24,44,44
2020-09-21 02:58:05.9990,172.8,76,44.25,43.98,9.1,20.72,65,3600,3600,0,44,44
2020-09-21 02:58:06.2518,172.8,76,44.25,43.98,9,20.72,51,3.75,3.73,0,44,44
2020-09-21 02:58:06.4995,172.8,76,44.25,43.98,8.9,20.72,63,50,50,0,44.5,44
2020-09-21 02:58:06.7470,172.8,76,44.25,43.98,9.1,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:58:06.9946,172.8,76,44.25,43.98,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:58:07.2421,172.8,76,44.25,43.98,9,20.72,6,3600,24.8,3.7,44.5,44
2020-09-21 02:58:07.4944,172.8,76.1,44.25,44.04,9,20.72,7,3600,24.8,3.8,44.5,44
2020-09-21 02:58:07.7473,172.8,76.1,44.25,44.04,8.9,20.72,1,733.8,5,23.5,44.5,44
2020-09-21 02:58:08.0002,172.8,76.1,44.25,44.04,9,20.72,2,733.4,5.3,24,44.5,44
2020-09-21 02:58:08.2531,172.8,76.1,44.25,44.04,9,20.72,61,736.3,728.7,0,44.5,44
2020-09-21 02:58:08.5034,172.8,76.1,44.25,44.04,8.9,20.73,62,425,425,0,44.5,44
2020-09-21 02:58:08.7509,172.8,76.1,44.25,44.04,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 02:58:08.9985,172.8,76.1,44.25,44.04,9,20.72,3,733.8,5,23,44.5,44
2020-09-21 02:58:09.2461,172.8,76.1,44.25,44.04,9,20.72,4,733.4,5.3,23,44.5,44
2020-09-21 02:58:09.4940,172.8,76.1,44.25,44.04,9.1,20.72,65,3590,3610,0,44.5,44
2020-09-21 02:58:09.7459,172.8,76.1,44.25,44.04,8.9,20.72,66,5220,5220,0,44.5,44
2020-09-21 02:58:09.9978,172.8,76.1,44.25,44.04,9,20.73,1,733.8,5,23.5,44.5,44
2020-09-21 02:58:10.2497,172.8,76.1,44.25,44.04,9,20.73,2,733.4,5.3,24,44.5,44
2020-09-21 02:58:10.5013,172.8,76.1,44.25,44.04,9,20.72,65,3580,3610,0,44.5,44
2020-09-21 02:58:10.7489,172.8,76.1,44.25,44.04,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:58:10.9965,172.8,76.1,44.25,44.04,8.9,20.72,63,50,50,0,44.5,44
2020-09-21 02:58:11.2441,172.8,76.1,44.25,44.04,9,20.73,67,24.8,24.8,0,44.5,44
2020-09-21 02:58:11.4921,172.8,76.1,44.25,44.04,9.1,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:58:11.7449,172.8,76.1,44.25,44.04,9,20.72,6,3590,24.8,3.7,44.5,44
2020-09-21 02:58:11.9978,172.8,76.1,44.25,44.04,9,20.73,7,3600,24.8,3.8,44.5,44
2020-09-21 02:58:12.2507,172.8,76.1,44.25,44.04,9,20.72,1,733.8,5,23.5,44.5,44
2020-09-21 02:58:12.5036,172.8,76.1,44.25,44.04,9,20.73,2,733.4,5.3,24,44.5,44
2020-09-21 02:58:12.7564,172.8,76.1,44.25,44.04,9.1,20.72,61,736.4,728.7,0,44.5,44
2020-09-21 02:58:13.0093,172.8,76.1,44.25,44.04,9,20.72,62,425,425,0,44.5,44
2020-09-21 02:58:13.2621,172.8,76.1,44.25,44.04,8.9,20.73,64,9.6,9.8,0,44.5,44
2020-09-21 02:58:13.5145,172.8,76.1,44.25,44.04,9,20.73,3,733.8,5,23,44.5,44
2020-09-21 02:58:13.7621,172.8,76.1,44.25,44.04,9,20.73,4,733.4,5.3,23,44.5,44
2020-09-21 02:58:14.0097,172.8,76.1,44.25,44.04,9,20.72,65,3580,3610,0,44.5,44
2020-09-21 02:58:14.2573,172.8,76.1,44.25,44.04,9,20.72,66,5210,5220,0,44.5,44
2020-09-21 02:58:14.5049,172.8,76.1,44.25,44.04,8.9,20.73,1,734,5,23.5,44.5,44
2020-09-21 02:58:14.7524,172.8,76.1,44.25,44.04,9,20.73,2,733.4,5.3,24,44.5,44
2020-09-21 02:58:15.0000,172.8,76.1,44.25,44.04,9,20.72,65,3580,3620,0,44.5,44
2020-09-21 02:58:15.2476,172.8,76.1,44.25,44.04,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:58:15.4952,172.8,76.1,44.25,44.04,9,20.72,63,50,50,0,44.5,44
2020-09-21 02:58:15.7427,172.8,76.1,44.25,44.04,9,20.73,67,24.8,24.8,0,44.5,44
2020-09-21 02:58:15.9903,172.8,76.1,44.25,44.04,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:58:16.2378,172.8,76.1,44.25,44.04,9.1,20.72,6,3580,24.8,3.7,44.5,44
2020-09-21 02:58:16.4854,172.8,76.1,44.25,44.04,8.9,20.72,7,3620,24.8,3.8,44.5,44
2020-09-21 02:58:16.7329,172.8,76.1,44.25,44.04,9,20.72,1,734,5,23.5,44.5,44
2020-09-21 02:58:16.9805,172.8,76.1,44.25,44.04,9,20.73,2,733.4,5.3,24,44.5,44
2020-09-21 02:58:17.2280,172.8,76.1,44.25,44.04,9,20.72,61,736.5,728.7,0,44.5,44
2020-09-21 02:58:17.4759,172.8,76.1,44.25,44.04,9.1,20.72,62,425,425,0,44.5,44
2020-09-21 02:58:17.7269,172.8,76.1,44.25,44.04,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 02:58:17.9779,172.8,76.1,44.25,44.04,9,20.73,3,734,5,23,44.5,44
2020-09-21 02:58:18.2289,172.8,76.1,44.25,44.04,9,20.72,4,733.4,5.3,23,44.5,44
2020-09-21 02:58:18.4799,172.8,76.1,44.25,44.04,9,20.72,65,3570,3620,0,44.5,44
2020-09-21 02:58:18.7323,172.8,76.1,44.25,44.04,9,20.72,66,5220,5220,0,44.5,44
2020-09-21 02:58:18.9853,172.8,76.1,44.25,44.04,9,20.72,1,734,5,23.5,44.5,44
2020-09-21 02:58:19.2382,172.8,76.1,44.25,44.04,8.9,20.73,2,733.4,5.3,24,44.5,44
2020-09-21 02:58:19.4912,172.8,76.1,44.25,44.04,9.1,20.73,65,3580,3620,0,44.5,44
2020-09-21 02:58:19.7440,172.8,76.1,44.25,44.04,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:58:19.9967,172.8,76.1,44.25,44.04,9,20.73,63,50,50,0,44.5,44
2020-09-21 02:58:20.2494,172.8,76.1,44.25,44.04,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:58:20.5020,172.8,76.1,44.25,44.04,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:58:20.7547,172.8,76.1,44.25,44.04,9,20.73,6,3580,24.8,3.7,44.5,44
2020-09-21 02:58:21.0063,172.8,76.1,44.25,44.04,9,20.72,7,3620,24.8,3.8,44.5,44
2020-09-21 02:58:21.2577,172.8,76.1,44.25,44.04,8.9,20.72,1,733.9,4.8,23.5,44.5,44
2020-09-21 02:58:21.5092,172.8,76.1,44.25,44.04,9,20.73,2,733.5,5.4,24,44.5,44
2020-09-21 02:58:21.7606,172.8,76.1,44.25,44.04,9,20.73,61,736.4,728.7,0,44.5,44
2020-09-21 02:58:22.0086,172.8,76.1,44.25,44.04,9,20.72,62,425,425,0,44.5,44
2020-09-21 02:58:22.2563,172.8,76.1,44.25,44.04,9.1,20.73,64,9.6,9.8,0,44.5,44
2020-09-21 02:58:22.5041,172.8,76.1,44.25,44.04,8.9,20.72,3,733.9,4.8,23,44.5,44
2020-09-21 02:58:22.7518,172.8,76.1,44.25,44.04,9,20.72,4,733.5,5.4,23,44.5,44
2020-09-21 02:58:23.0020,172.8,76.1,44.25,44.04,9.1,20.72,65,3580,3630,0,44.5,44
2020-09-21 02:58:23.2547,172.8,76.1,44.25,44.04,9,20.72,66,5220,5210,0,44.5,44
2020-09-21 02:58:23.5074,172.8,76.1,44.25,44.04,9,20.72,1,733.9,4.8,23.5,44.5,44
2020-09-21 02:58:23.7602,172.8,76.1,44.25,44.04,9,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:58:24.0104,172.8,76.1,44.25,44.04,9,20.73,65,3570,3620,0,44.5,44
2020-09-21 02:58:24.2579,172.8,76.1,44.25,44.04,9.1,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:58:24.5053,172.8,76.1,44.25,44.04,9,20.72,63,50,50,0,44.5,44
2020-09-21 02:58:24.7527,172.8,76.1,44.25,44.04,8.9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:58:25.0028,172.8,76.1,44.25,44.04,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:58:25.2555,172.8,76.1,44.25,44.04,9,20.73,6,3570,24.8,3.7,44.5,44
2020-09-21 02:58:25.5082,172.8,76.1,44.25,44.04,9,20.75,7,3630,24.8,3.8,44.5,44
2020-09-21 02:58:25.7609,172.8,76.1,44.25,44.04,9,20.71,1,733.9,4.8,23.5,44.5,44
2020-09-21 02:58:26.0137,172.8,76.1,44.25,44.04,8.9,20.73,2,733.5,5.4,24,44.5,44
2020-09-21 02:58:26.2664,172.8,76.1,44.25,44.04,9,20.72,61,736.4,728.8,0,44.5,44
2020-09-21 02:58:26.5191,172.8,76.1,44.25,44.04,9,20.72,62,425,425,0,44.5,44
2020-09-21 02:58:26.7719,172.8,76.1,44.25,44.04,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 02:58:27.0241,172.8,76.1,44.25,44.04,9,20.72,3,733.9,4.8,23,44.5,44
2020-09-21 02:58:27.2716,172.8,76.1,44.25,44.04,8.9,20.72,4,733.5,5.4,23,44.5,44
2020-09-21 02:58:27.5192,172.8,76.1,44.25,44.04,9,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:58:27.7667,172.8,76.1,44.25,44.04,9.1,20.72,66,5210,5210,0,44.5,44
2020-09-21 02:58:28.0142,172.8,76.1,44.25,44.04,9,20.73,1,733.9,4.8,23.5,44.5,44
2020-09-21 02:58:28.2618,172.8,76.1,44.25,44.04,9,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:58:28.5093,172.8,76.1,44.25,44.04,9,20.73,65,3580,3630,0,44.5,44
2020-09-21 02:58:28.7569,172.8,76.1,44.25,44.04,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:58:29.0044,172.8,76.1,44.25,44.04,9.1,20.72,63,50,50,0,44.5,44
2020-09-21 02:58:29.2518,172.8,76.1,44.25,44.04,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:58:29.4992,172.8,76.1,44.25,44.04,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:58:29.7466,172.8,76.1,44.25,44.04,9,20.72,6,3580,24.8,3.7,44.5,44
2020-09-21 02:58:29.9942,172.8,76.1,44.25,44.04,9,20.73,7,3630,24.8,3.8,44.5,44
2020-09-21 02:58:30.2464,172.8,76.1,44.25,44.04,9.1,20.72,1,733.9,4.8,23.5,44.5,44
2020-09-21 02:58:30.4985,172.8,76.1,44.25,44.04,9,20.72,2,733.5,5.3,24,44.5,44
2020-09-21 02:58:30.7507,172.8,76.1,44.25,44.04,8.9,20.72,61,736.4,728.8,0,44.5,44
2020-09-21 02:58:31.0029,172.8,76.1,44.25,44.04,9.1,20.72,62,425,425,0,44.5,44
2020-09-21 02:58:31.2518,172.8,76.1,44.25,44.04,9,20.73,64,9.6,9.8,0,44.5,44
2020-09-21 02:58:31.4993,172.8,76.1,44.25,44.04,9,20.72,3,733.9,4.8,23,44.5,44
2020-09-21 02:58:31.7468,172.8,76.1,44.25,44.04,9,20.73,4,733.5,5.3,23,44.5,44
2020-09-21 02:58:31.9942,172.8,76.1,44.25,44.04,9,20.73,65,3570,3630,0,44.5,44
2020-09-21 02:58:32.2421,172.8,76.1,44.25,44.04,9,20.72,66,5210,5210,0,44.5,44
2020-09-21 02:58:32.4908,172.8,76.1,44.25,44.04,9,20.72,1,733.9,4.8,23.5,44.5,44
2020-09-21 02:58:32.7395,172.8,76.1,44.25,44.04,8.9,20.71,2,733.5,5.3,24,44.5,44
2020-09-21 02:58:32.9882,172.8,76.1,44.25,44.04,9,20.73,65,3580,3630,0,44.5,44
2020-09-21 02:58:33.2365,172.8,76.1,44.25,44.04,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:58:33.4839,172.8,76.1,44.25,44.04,9,20.72,63,50,50,0,44.5,44
2020-09-21 02:58:33.7312,172.8,76.1,44.25,44.04,9.1,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:58:33.9785,172.8,76.1,44.25,44.04,8.9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:58:34.2259,172.8,76.1,44.25,44.04,9,20.73,6,3580,24.8,3.7,44.5,44
2020-09-21 02:58:34.4764,172.8,76.1,44.25,44.04,9.1,20.73,7,3630,24.8,3.8,44.5,44
