Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 02:58:34.7269,172.8,76.1,44.25,44.04,9,20.74,1,733.9,4.8,23.5,44.5,44
2020-09-21 02:58:34.9775,172.8,76.1,44.25,44.04,9,20.73,2,733.5,5.3,24,44.5,44
2020-09-21 02:58:35.2280,172.8,76.1,44.25,44.04,9,20.72,61,736.4,728.7,0,44.5,44
2020-09-21 02:58:35.4802,172.8,76.1,44.25,44.04,9,20.72,62,425,425,0,44.5,44
2020-09-21 02:58:35.7325,172.8,76.1,44.25,44.04,9.1,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 02:58:35.9848,172.8,76.1,44.25,44.04,9,20.72,3,733.9,5,23,44.5,44
2020-09-21 02:58:36.2371,172.8,76.1,44.25,44.04,9,20.72,4,733.5,5.4,23,44.5,44
2020-09-21 02:58:36.4900,172.8,76.1,44.25,44.04,9,20.73,65,3580,3630,0,44.5,44
2020-09-21 02:58:36.7428,172.8,76.1,44.25,44.04,9,20.72,66,5210,5210,0,44.5,44
2020-09-21 02:58:36.9957,172.8,76.1,44.25,44.04,9.1,20.72,1,733.9,5,23.5,44.5,44
2020-09-21 02:58:37.2486,172.8,76.1,44.25,44.04,9,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:58:37.4966,172.8,76.1,44.25,44.04,8.9,20.73,65,3570,3630,0,44.5,44
2020-09-21 02:58:37.7440,172.8,76.1,44.25,44.04,9,20.74,51,3.75,3.73,0,44.5,44
2020-09-21 02:58:37.9915,172.8,76.1,44.25,44.04,9,20.74,63,50,50,0,44.5,44
2020-09-21 02:58:38.2390,172.8,76.1,44.25,44.04,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:58:38.4901,172.8,76.1,44.25,44.04,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:58:38.7416,172.8,76.1,44.25,44.04,8.9,20.73,6,3570,24.8,3.7,44.5,44
2020-09-21 02:58:38.9931,172.8,76.1,44.25,44.04,9,20.72,7,3640,24.8,3.8,44.5,44
2020-09-21 02:58:39.2446,172.8,76.1,44.25,44.04,9,20.72,1,733.9,5,23.5,44.5,44
2020-09-21 02:58:39.4926,172.8,76.1,44.25,44.04,9,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:58:39.7400,172.8,76.1,44.25,44.04,9,20.72,61,736.4,728.8,0,44.5,44
2020-09-21 02:58:39.9874,172.8,76.1,44.25,44.04,9,20.74,62,425,425,0,44.5,44
2020-09-21 02:58:40.2348,172.8,76.1,44.25,44.04,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 02:58:40.4870,172.8,76.1,44.25,44.04,9.1,20.71,3,733.9,5,23,44.5,44
2020-09-21 02:58:40.7399,172.8,76.1,44.25,44.04,9,20.73,4,733.5,5.4,23,44.5,44
2020-09-21 02:58:40.9928,172.8,76.1,44.25,44.04,9,20.72,65,3580,3630,0,44.5,44
2020-09-21 02:58:41.2457,172.8,76.1,44.25,44.04,9,20.72,66,5210,5220,0,44.5,44
2020-09-21 02:58:41.4975,172.8,76.1,44.25,44.04,9,20.72,1,733.9,5,23.5,44.5,44
2020-09-21 02:58:41.7450,172.8,76.1,44.25,44.04,9.1,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:58:41.9925,172.8,76.1,44.25,44.04,9,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:58:42.2400,172.8,76.1,44.25,44.04,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:58:42.4875,172.8,76.1,44.25,44.04,9.1,20.72,63,50,50,0,44.5,44
2020-09-21 02:58:42.7348,172.8,76.1,44.25,44.04,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:58:42.9822,172.8,76.1,44.25,44.04,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:58:43.2295,172.8,76.1,44.25,44.04,9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 02:58:43.4769,172.8,76.1,44.25,44.04,8.9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 02:58:43.7242,172.8,76.1,44.25,44.04,9.1,20.73,1,733.9,4.8,23.5,44.5,44
2020-09-21 02:58:43.9715,172.8,76.1,44.25,44.04,9,20.73,2,733.5,5.4,24,44.5,44
2020-09-21 02:58:44.2188,172.8,76.1,44.25,44.04,9,20.73,61,736.4,728.8,0,44.5,44
2020-09-21 02:58:44.4661,172.8,76.1,44.25,44.04,9,20.71,62,425,425,0,44.5,44
2020-09-21 02:58:44.7134,172.8,76.1,44.25,44.04,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 02:58:44.9632,172.8,76.1,44.25,44.04,9,20.73,3,733.9,4.8,23,44.5,44
2020-09-21 02:58:45.2156,172.8,76.1,44.25,44.04,9,20.72,4,733.5,5.4,23,44.5,44
2020-09-21 02:58:45.4680,172.8,76.1,44.25,44.04,8.9,20.73,65,3570,3630,0,44.5,44
2020-09-21 02:58:45.7204,172.8,76.1,44.25,44.04,9,20.73,66,5210,5220,0,44.5,44
2020-09-21 02:58:45.9706,172.8,76.1,44.25,44.04,9,20.73,1,733.9,4.8,23.5,44.5,44
2020-09-21 02:58:46.2181,172.8,76.1,44.25,44.04,9,20.73,2,733.5,5.4,24,44.5,44
2020-09-21 02:58:46.4655,172.8,76.1,44.25,44.04,9.1,20.72,65,3580,3630,0,44.5,44
2020-09-21 02:58:46.7129,172.8,76.1,44.25,44.04,8.9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:58:46.9603,172.8,76.1,44.25,44.04,9,20.72,63,50,50,0,44.5,44
2020-09-21 02:58:47.2074,172.8,76.1,44.25,44.04,9.1,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:58:47.4546,172.8,76.1,44.25,44.04,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:58:47.7017,172.8,76.1,44.25,44.04,9,20.73,6,3580,24.8,3.7,44.5,44
2020-09-21 02:58:47.9490,172.8,76.1,44.25,44.04,9,20.73,7,3630,24.8,3.8,44.5,44
2020-09-21 02:58:48.1963,172.8,76.1,44.25,44.04,9,20.72,1,733.9,4.8,23.5,44.5,44
2020-09-21 02:58:48.4436,172.8,76.1,44.25,44.04,9.1,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:58:48.6910,172.8,76.1,44.25,44.04,9,20.73,61,736.5,728.8,0,44.5,44
2020-09-21 02:58:48.9387,172.8,76.1,44.25,44.04,9,20.73,62,425,425,0,44.5,44
2020-09-21 02:58:49.1896,172.8,76.1,44.25,44.04,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 02:58:49.4405,172.8,76.1,44.25,44.04,9,20.72,3,733.9,4.8,23,44.5,44
2020-09-21 02:58:49.6914,172.8,76.1,44.25,44.04,9,20.75,4,733.5,5.4,23,44.5,44
2020-09-21 02:58:49.9424,172.8,76.1,44.25,44.04,9,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:58:50.1949,172.8,76.1,44.25,44.04,8.9,20.72,66,5220,5220,0,44.5,44
2020-09-21 02:58:50.4475,172.8,76.1,44.25,44.04,9,20.73,1,734,4.8,23.5,44.5,44
2020-09-21 02:58:50.7000,172.8,76.1,44.25,44.04,9,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:58:50.9525,172.8,76.1,44.25,44.04,9,20.73,65,3570,3630,0,44.5,44
2020-09-21 02:58:51.2013,172.8,76.1,44.25,44.04,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:58:51.4486,172.8,76.1,44.25,44.04,9,20.72,63,50,50,0,44.5,44
2020-09-21 02:58:51.6959,172.8,76.1,44.25,44.04,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:58:51.9431,172.8,76.1,44.25,44.04,9.1,20.73,52,3.75,3.73,0,44.5,44
2020-09-21 02:58:52.1943,172.8,76.1,44.25,44.04,9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 02:58:52.4467,172.8,76.1,44.25,44.04,9,20.73,7,3630,24.8,3.8,44.5,44
2020-09-21 02:58:52.6992,172.8,76.1,44.25,44.04,9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 02:58:52.9516,172.8,76.1,44.25,44.04,9,20.73,2,733.5,5.4,24,44.5,44
2020-09-21 02:58:53.2042,172.8,76.1,44.25,44.04,9.1,20.72,61,736.5,728.9,0,44.5,44
2020-09-21 02:58:53.4568,172.8,76.1,44.25,44.04,9,20.72,62,425,425,0,44.5,44
2020-09-21 02:58:53.7094,172.8,76.1,44.25,44.04,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 02:58:53.9620,172.8,76.1,44.25,44.04,9,20.73,3,734,4.8,23,44.5,44
2020-09-21 02:58:54.2107,172.8,76.1,44.25,44.04,9,20.72,4,733.5,5.4,23,44.5,44
2020-09-21 02:58:54.4580,172.8,76.1,44.25,44.04,9.1,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:58:54.7053,172.8,76.1,44.25,44.04,9,20.73,66,5220,5220,0,44.5,44
2020-09-21 02:58:54.9526,172.8,76.1,44.25,44.04,8.9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 02:58:55.1999,172.8,76.1,44.25,44.04,9.1,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:58:55.4473,172.8,76.1,44.25,44.04,9,20.72,65,3570,3640,0,44.5,44
2020-09-21 02:58:55.6947,172.8,76.1,44.25,44.04,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:58:55.9421,172.8,76.1,44.25,44.04,9,20.72,63,50,50,0,44.5,44
2020-09-21 02:58:56.1895,172.8,76.1,44.25,44.04,9,20.73,67,24.8,24.8,0,44.5,44
2020-09-21 02:58:56.4367,172.8,76.1,44.25,44.04,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:58:56.6839,172.8,76.1,44.25,44.04,9,20.72,6,3580,24.8,3.7,44.5,44
2020-09-21 02:58:56.9311,172.8,76.1,44.25,44.04,9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 02:58:57.1798,172.8,76.1,44.25,44.04,9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 02:58:57.4322,172.8,76.1,44.25,44.04,9,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:58:57.6847,172.8,76.1,44.25,44.04,9,20.73,61,736.5,728.8,0,44.5,44
2020-09-21 02:58:57.9372,172.8,76.1,44.25,44.04,9.1,20.72,62,425,425,0,44.5,44
2020-09-21 02:58:58.1897,172.8,76.1,44.25,44.04,8.9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 02:58:58.4422,172.8,76.1,44.25,44.04,9,20.72,3,734,4.8,23,44.5,44
2020-09-21 02:58:58.6947,172.8,76.1,44.25,44.04,9,20.72,4,733.5,5.4,23,44.5,44
2020-09-21 02:58:58.9472,172.8,76.1,44.25,44.04,9,20.72,65,3580,3640,0,44.5,44
2020-09-21 02:58:59.1997,172.8,76.1,44.25,44.04,9.1,20.73,66,5210,5220,0,44.5,44
2020-09-21 02:58:59.4522,172.8,76.1,44.25,44.04,9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 02:58:59.7048,172.8,76.1,44.25,44.04,9,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:58:59.9573,172.8,76.1,44.25,44.04,9.1,20.72,65,3580,3640,0,44.5,44
2020-09-21 02:59:00.2098,172.8,76.1,44.25,44.04,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:59:00.4581,172.8,76.1,44.25,44.04,9,20.73,63,50,50,0,44.5,44
2020-09-21 02:59:00.7055,172.8,76.1,44.25,44.04,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:59:00.9528,172.8,76.1,44.25,44.04,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:59:01.2002,172.8,76.1,44.25,44.04,9.1,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 02:59:01.4516,172.8,76.1,44.25,44.04,9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 02:59:01.7038,172.8,76.1,44.25,44.04,8.9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:01.9559,172.8,76.1,44.25,44.04,9,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:59:02.2081,172.8,76.1,44.25,44.04,9,20.73,61,736.6,728.7,0,44.5,44
2020-09-21 02:59:02.4578,172.8,76.1,44.25,44.04,9,20.72,62,425,425,0,44.5,44
2020-09-21 02:59:02.7052,172.8,76.1,44.25,44.04,9,20.73,64,9.6,9.8,0,44.5,44
2020-09-21 02:59:02.9527,172.8,76.1,44.25,44.04,8.9,20.72,3,734,4.8,23,44.5,44
2020-09-21 02:59:03.2001,172.8,76.1,44.25,44.04,9,20.72,4,733.5,5.4,23,44.5,44
2020-09-21 02:59:03.4481,172.8,76.1,44.25,44.04,9,20.72,65,3580,3630,0,44.5,44
2020-09-21 02:59:03.7006,172.8,76.1,44.25,44.04,9,20.73,66,5210,5210,0,44.5,44
2020-09-21 02:59:03.9531,172.8,76.1,44.25,44.04,9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:04.2056,172.8,76.1,44.25,44.04,9,20.71,2,733.5,5.4,24,44.5,44
2020-09-21 02:59:04.4580,172.8,76.1,44.25,44.04,9,20.72,65,3580,3640,0,44.5,44
2020-09-21 02:59:04.7098,172.8,76.1,44.25,44.04,9.1,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:59:04.9616,172.8,76.1,44.25,44.04,8.9,20.72,63,50,50,0,44.5,44
2020-09-21 02:59:05.2134,172.8,76.1,44.25,44.04,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:59:05.4647,172.8,76.1,44.25,44.04,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:59:05.7118,172.8,76.1,44.25,44.04,9.1,20.76,6,3570,24.8,3.7,44.5,44
2020-09-21 02:59:05.9589,172.8,76.1,44.25,44.04,9.1,20.72,7,3640,24.8,3.8,44.5,44
2020-09-21 02:59:06.2060,172.8,76.1,44.25,44.04,9,20.72,1,733.8,4.8,23.5,44.5,44
2020-09-21 02:59:06.4531,172.8,76.1,44.25,44.04,9,20.58,2,733.5,5.4,24,44.5,44
2020-09-21 02:59:06.7005,172.8,76.1,44.25,44.04,9.1,20.71,61,736.5,728.8,0,44.5,44
2020-09-21 02:59:06.9479,172.8,76.1,44.25,44.04,9,20.73,62,425,425,0,44.5,44
2020-09-21 02:59:07.1953,172.8,76.1,44.25,44.04,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 02:59:07.4429,172.8,76.1,44.25,44.04,9,20.74,3,733.8,4.8,23,44.5,44
2020-09-21 02:59:07.6937,172.8,76.1,44.25,44.04,8.9,20.72,4,733.5,5.4,23,44.5,44
2020-09-21 02:59:07.9445,172.8,76.1,44.25,44.04,9.1,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:59:08.1953,172.8,76.1,44.25,44.04,9,20.72,66,5220,5210,0,44.5,44
2020-09-21 02:59:08.4460,172.8,76.1,44.25,44.04,9,20.73,1,733.8,4.8,23.5,44.5,44
2020-09-21 02:59:08.6934,172.8,76.1,44.25,44.04,9,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:59:08.9408,172.8,76.1,44.25,44.04,9,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:59:09.1881,172.8,76.1,44.25,44.04,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:59:09.4357,172.8,76.1,44.25,44.04,9,20.74,63,50,50,0,44.5,44
2020-09-21 02:59:09.6882,172.8,76.1,44.25,44.04,8.9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:59:09.9407,172.8,76.1,44.25,44.04,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:59:10.1932,172.8,76.1,44.25,44.04,9,20.72,6,3580,24.8,3.7,44.5,44
2020-09-21 02:59:10.4457,172.8,76.1,44.25,44.04,9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 02:59:10.6950,172.8,76.1,44.25,44.04,9.1,20.72,1,733.8,4.8,23.5,44.5,44
2020-09-21 02:59:10.9430,172.8,76.1,44.25,44.04,8.9,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:59:11.1910,172.8,76.1,44.25,44.04,9,20.72,61,736.5,728.8,0,44.5,44
2020-09-21 02:59:11.4390,172.8,76.1,44.25,44.04,9.1,20.72,62,425,425,0,44.5,44
2020-09-21 02:59:11.6902,172.8,76.1,44.25,44.04,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 02:59:11.9427,172.8,76.1,44.25,44.04,9,20.72,3,734,4.8,23,44.5,44
2020-09-21 02:59:12.1952,172.8,76.1,44.25,44.04,9,20.73,4,733.3,5.4,23,44.5,44
2020-09-21 02:59:12.4477,172.8,76.1,44.25,44.04,9.1,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:59:12.6967,172.8,76.1,44.25,44.04,9.1,20.73,66,5210,5210,0,44.5,44
2020-09-21 02:59:12.9440,172.8,76.1,44.25,44.04,9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:13.1912,172.8,76.1,44.25,44.04,8.9,20.72,2,733.3,5.4,24,44.5,44
2020-09-21 02:59:13.4385,172.8,76.1,44.25,44.04,9,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:59:13.6873,172.8,76.1,44.25,44.04,9,20.73,51,3.75,3.73,0,44.5,44
2020-09-21 02:59:13.9398,172.8,76.1,44.25,44.04,9,20.72,63,50,50,0,44.5,44
2020-09-21 02:59:14.1923,172.8,76.1,44.25,44.04,9,20.73,67,24.8,24.8,0,44.5,44
2020-09-21 02:59:14.4448,172.8,76.1,44.25,44.04,8.9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:59:14.6973,172.8,76.1,44.25,44.04,9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 02:59:14.9497,172.8,76.1,44.25,44.04,9,20.72,7,3640,24.8,3.8,44.5,44
2020-09-21 02:59:15.2022,172.8,76.1,44.25,44.04,9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:15.4547,172.8,76.1,44.25,44.04,9.1,20.73,2,733.3,5.4,24,44.5,44
2020-09-21 02:59:15.7071,172.8,76.1,44.25,44.04,9,20.73,61,736.6,728.9,0,44.5,44
2020-09-21 02:59:15.9596,172.8,76.1,44.25,44.04,9,20.72,62,425,425,0,44.5,44
2020-09-21 02:59:16.2121,172.8,76.1,44.25,44.04,9.1,20.73,64,9.6,9.8,0,44.5,44
2020-09-21 02:59:16.4646,172.8,76.1,44.25,44.04,9,20.72,3,734,4.8,23,44.5,44
2020-09-21 02:59:16.7171,172.8,76.1,44.25,44.04,9,20.73,4,733.3,5.4,23,44.5,44
2020-09-21 02:59:16.9696,172.8,76.1,44.25,44.04,9,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:59:17.2221,172.8,76.1,44.25,44.04,9,20.72,66,5220,5210,0,44.5,44
2020-09-21 02:59:17.4746,172.8,76.1,44.25,44.04,9.1,20.73,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:17.7271,172.8,76.1,44.25,44.04,9,20.73,2,733.3,5.4,24,44.5,44
2020-09-21 02:59:17.9772,172.8,76.1,44.25,44.04,9,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:59:18.2272,172.8,76.1,44.25,44.04,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:59:18.4773,172.8,76.1,44.25,44.04,9,20.72,63,50,50,0,44.5,44
2020-09-21 02:59:18.7273,172.8,76.1,44.25,44.04,9.1,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:59:18.9771,172.8,76.1,44.25,44.04,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:59:19.2245,172.8,76.1,44.25,44.04,8.9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 02:59:19.4719,172.8,76.1,44.25,44.04,9.1,20.73,7,3630,24.8,3.8,44.5,44
2020-09-21 02:59:19.7193,172.8,76.1,44.25,44.04,9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:19.9667,172.8,76.1,44.25,44.04,9,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:59:20.2141,172.8,76.1,44.25,44.04,9,20.72,61,736.6,728.8,0,44.5,44
2020-09-21 02:59:20.4616,172.8,76.1,44.25,44.04,9,20.72,62,425,425,0,44.5,44
2020-09-21 02:59:20.7090,172.8,76.1,44.25,44.04,9,20.73,64,9.6,9.8,0,44.5,44
2020-09-21 02:59:20.9564,172.8,76.1,44.25,44.04,9,20.72,3,734,4.8,23,44.5,44
2020-09-21 02:59:21.2042,172.8,76.1,44.25,44.04,9,20.72,4,733.5,5.4,23,44.5,44
2020-09-21 02:59:21.4529,172.8,76.1,44.25,44.04,9,20.73,65,3580,3630,0,44.5,44
2020-09-21 02:59:21.7015,172.8,76.1,44.25,44.04,9,20.72,66,5220,5210,0,44.5,44
2020-09-21 02:59:21.9502,172.8,76.1,44.25,44.04,9,20.73,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:22.1985,172.8,76.1,44.25,44.04,9.1,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:59:22.4458,172.8,76.1,44.25,44.04,8.9,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:59:22.6931,172.8,76.1,44.25,44.04,9,20.73,51,3.75,3.73,0,44.5,44
2020-09-21 02:59:22.9405,172.8,76.1,44.25,44.04,9.1,20.72,63,50,50,0,44.5,44
2020-09-21 02:59:23.1878,172.8,76.1,44.25,44.04,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:59:23.4351,172.8,76.2,44.25,44.1,9.1,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:59:23.6824,172.8,76.2,44.25,44.1,9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 02:59:23.9296,172.8,76.2,44.25,44.1,9,20.73,7,3630,24.8,3.8,44.5,44
2020-09-21 02:59:24.1769,172.8,76.2,44.25,44.1,9.1,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:24.4289,172.8,76.2,44.25,44.1,9,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:59:24.6814,172.8,76.2,44.25,44.1,9,20.72,61,736.6,728.9,0,44.5,44
2020-09-21 02:59:24.9338,172.8,76.2,44.25,44.1,9,20.72,62,425,425,0,44.5,44
2020-09-21 02:59:25.1862,172.8,76.2,44.25,44.1,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 02:59:25.4387,172.8,76.2,44.25,44.1,9.1,20.72,3,734,4.8,23,44.5,44
2020-09-21 02:59:25.6913,172.8,76.2,44.25,44.1,9,20.73,4,733.5,5.4,23,44.5,44
2020-09-21 02:59:25.9438,172.8,76.2,44.25,44.1,8.9,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:59:26.1963,172.8,76.2,44.25,44.1,9,20.72,66,5210,5220,0,44.5,44
2020-09-21 02:59:26.4489,172.8,76.2,44.25,44.1,9,20.74,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:26.7014,172.8,76.2,44.25,44.1,9,20.79,2,733.5,5.4,24,44.5,44
2020-09-21 02:59:26.9539,172.8,76.2,44.25,44.1,9,20.72,65,3580,3630,0,44.5,44
2020-09-21 02:59:27.2065,172.8,76.2,44.25,44.1,8.9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:59:27.4541,172.8,76.2,44.25,44.1,9,20.72,63,50,50,0,44.5,44
2020-09-21 02:59:27.7012,172.8,76.2,44.25,44.1,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:59:27.9483,172.8,76.2,44.25,44.1,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:59:28.1954,172.8,76.2,44.25,44.1,9.1,20.72,6,3580,24.8,3.7,44.5,44
2020-09-21 02:59:28.4429,172.8,76.2,44.25,44.1,9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 02:59:28.6937,172.8,76.2,44.25,44.1,9,20.73,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:28.9445,172.8,76.2,44.25,44.1,9.1,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:59:29.1953,172.8,76.2,44.25,44.1,9,20.72,61,736.6,728.9,0,44.5,44
2020-09-21 02:59:29.4461,172.8,76.2,44.25,44.1,9,20.72,62,425,425,0,44.5,44
2020-09-21 02:59:29.6963,172.8,76.2,44.25,44.1,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 02:59:29.9461,172.8,76.2,44.25,44.1,9,20.72,3,734,4.8,23,44.5,44
2020-09-21 02:59:30.1960,172.8,76.2,44.25,44.1,9.1,20.72,4,733.5,5.4,23,44.5,44
2020-09-21 02:59:30.4458,172.8,76.2,44.25,44.1,9,20.74,65,3570,3630,0,44.5,44
2020-09-21 02:59:30.6948,172.8,76.2,44.25,44.1,9,20.72,66,5210,5220,0,44.5,44
2020-09-21 02:59:30.9419,172.8,76.2,44.25,44.1,9,20.73,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:31.1890,172.8,76.2,44.25,44.1,9,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:59:31.4361,172.8,76.2,44.25,44.1,9.1,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:59:31.6849,172.8,76.2,44.25,44.1,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:59:31.9375,172.8,76.2,44.25,44.1,8.9,20.72,63,50,50,0,44.5,44
2020-09-21 02:59:32.1900,172.8,76.2,44.25,44.1,9.1,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:59:32.4425,172.8,76.2,44.25,44.1,9,20.74,52,3.75,3.73,0,44.5,44
2020-09-21 02:59:32.6944,172.8,76.2,44.25,44.1,9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 02:59:32.9445,172.8,76.2,44.25,44.1,8.9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 02:59:33.1946,172.8,76.2,44.25,44.1,8.9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:33.4447,172.8,76.2,44.25,44.1,9,20.72,2,733.5,5.4,24,44.5,44
2020-09-21 02:59:33.6948,172.8,76.2,44.25,44.1,9,20.72,61,736.5,728.9,0,44.5,44
2020-09-21 02:59:33.9474,172.8,76.2,44.25,44.1,8.9,20.72,62,425,425,0,44.5,44
2020-09-21 02:59:34.1999,172.8,76.2,44.25,44.1,9,20.72,64,9.5,9.7,0,44.5,44
2020-09-21 02:59:34.4525,172.8,76.2,44.25,44.1,9,20.72,3,734,4.8,23,44.5,44
2020-09-21 02:59:34.7050,172.8,76.2,44.25,44.1,9,20.72,4,733.6,5.4,23,44.5,44
2020-09-21 02:59:34.9575,172.8,76.2,44.25,44.1,9.1,20.73,65,3580,3640,0,44.5,44
2020-09-21 02:59:35.2100,172.8,76.2,44.25,44.1,9,20.72,66,5210,5210,0,44.5,44
2020-09-21 02:59:35.4625,172.8,76.2,44.25,44.1,9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:35.7150,172.8,76.2,44.25,44.1,9,20.72,2,733.6,5.4,24,44.5,44
2020-09-21 02:59:35.9631,172.8,76.2,44.25,44.1,9,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:59:36.2107,172.8,76.2,44.25,44.1,9.1,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:59:36.4583,172.8,76.2,44.25,44.1,9,20.73,63,50,50,0,44.5,44
2020-09-21 02:59:36.7059,172.8,76.2,44.25,44.1,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:59:36.9535,172.8,76.2,44.25,44.1,9.1,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:59:37.2010,172.8,76.2,44.25,44.1,9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 02:59:37.4486,172.8,76.2,44.25,44.1,9,20.73,7,3630,24.8,3.8,44.5,44
2020-09-21 02:59:37.6962,172.8,76.2,44.25,44.1,9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:37.9483,172.8,76.2,44.25,44.1,9,20.73,2,733.6,5.4,24,44.5,44
2020-09-21 02:59:38.2008,172.8,76.2,44.25,44.1,9.1,20.71,61,736.7,728.9,0,44.5,44
2020-09-21 02:59:38.4532,172.8,76.2,44.25,44.1,9,20.72,62,425,425,0,44.5,44
2020-09-21 02:59:38.7057,172.8,76.2,44.25,44.1,8.9,20.75,64,9.6,9.8,0,44.5,44
2020-09-21 02:59:38.9536,172.8,76.2,44.25,44.1,9,20.72,3,734,4.8,23,44.5,44
2020-09-21 02:59:39.2008,172.8,76.2,44.25,44.1,9,20.72,4,733.6,5.4,23,44.5,44
2020-09-21 02:59:39.4480,172.8,76.2,44.25,44.1,9,20.73,65,3580,3640,0,44.5,44
2020-09-21 02:59:39.6953,172.8,76.2,44.25,44.1,9.1,20.72,66,5210,5220,0,44.5,44
2020-09-21 02:59:39.9426,172.8,76.2,44.25,44.1,8.9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:40.1899,172.8,76.2,44.25,44.1,9,20.73,2,733.6,5.4,24,44.5,44
2020-09-21 02:59:40.4373,172.8,76.2,44.25,44.1,9.1,20.72,65,3580,3640,0,44.5,44
2020-09-21 02:59:40.6847,172.8,76.2,44.25,44.1,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:59:40.9320,172.8,76.2,44.25,44.1,9.1,20.72,63,50,50,0,44.5,44
2020-09-21 02:59:41.1792,172.8,76.2,44.25,44.1,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:59:41.4265,172.8,76.2,44.25,44.1,9,20.73,52,3.75,3.73,0,44.5,44
2020-09-21 02:59:41.6738,172.8,76.2,44.25,44.1,9.1,20.72,6,3580,24.8,3.7,44.5,44
2020-09-21 02:59:41.9212,172.8,76.2,44.25,44.1,9,20.72,7,3640,24.8,3.8,44.5,44
2020-09-21 02:59:42.1700,172.8,76.2,44.25,44.1,9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:42.4187,172.8,76.2,44.25,44.1,9,20.73,2,733.7,5.3,24,44.5,44
2020-09-21 02:59:42.6675,172.8,76.2,44.25,44.1,9,20.72,61,736.6,728.9,0,44.5,44
2020-09-21 02:59:42.9162,172.8,76.2,44.25,44.1,9.1,20.72,62,425,425,0,44.5,44
2020-09-21 02:59:43.1661,172.8,76.2,44.25,44.1,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 02:59:43.4187,172.8,76.2,44.25,44.1,8.9,20.72,3,734,4.8,23,44.5,44
2020-09-21 02:59:43.6712,172.8,76.2,44.25,44.1,9,20.72,4,733.7,5.3,23,44.5,44
2020-09-21 02:59:43.9237,172.8,76.2,44.25,44.1,9,20.72,65,3570,3640,0,44.5,44
2020-09-21 02:59:44.1762,172.8,76.2,44.25,44.1,9,20.72,66,5220,5220,0,44.5,44
2020-09-21 02:59:44.4286,172.8,76.2,44.25,44.1,9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:44.6810,172.8,76.2,44.25,44.1,8.9,20.72,2,733.7,5.3,24,44.5,44
2020-09-21 02:59:44.9334,172.8,76.2,44.25,44.1,9,20.69,65,3580,3630,0,44.5,44
2020-09-21 02:59:45.1858,172.8,76.2,44.25,44.1,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:59:45.4384,172.8,76.2,44.25,44.1,9,20.72,63,50,50,0,44.5,44
2020-09-21 02:59:45.6909,172.8,76.2,44.25,44.1,9,20.73,67,24.8,24.8,0,44.5,44
2020-09-21 02:59:45.9435,172.8,76.2,44.25,44.1,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:59:46.1961,172.8,76.2,44.25,44.1,9,20.73,6,3580,24.8,3.7,44.5,44
2020-09-21 02:59:46.4486,172.8,76.2,44.25,44.1,9.1,20.72,7,3640,24.8,3.8,44.5,44
2020-09-21 02:59:46.7010,172.8,76.2,44.25,44.1,9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 02:59:46.9535,172.8,76.2,44.25,44.1,9,20.73,2,733.7,5.3,24,44.5,44
2020-09-21 02:59:47.2060,172.8,76.2,44.25,44.1,9,20.73,61,736.6,728.9,0,44.5,44
2020-09-21 02:59:47.4536,172.8,76.2,44.25,44.1,9,20.86,62,425,425,0,44.5,44
2020-09-21 02:59:47.7010,172.8,76.2,44.25,44.1,9.1,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 02:59:47.9483,172.8,76.2,44.25,44.1,9,20.72,3,734,4.8,23,44.5,44
2020-09-21 02:59:48.1956,172.8,76.2,44.25,44.1,9,20.72,4,733.7,5.3,23,44.5,44
2020-09-21 02:59:48.4480,172.8,76.2,44.25,44.1,9,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:59:48.7005,172.8,76.2,44.25,44.1,9,20.72,66,5220,5220,0,44.5,44
2020-09-21 02:59:48.9529,172.8,76.2,44.25,44.1,9.1,20.72,1,734,4.8,24,44.5,44
2020-09-21 02:59:49.2054,172.8,76.2,44.25,44.1,9,20.72,2,733.6,5.4,24,44.5,44
2020-09-21 02:59:49.4531,172.8,76.2,44.25,44.1,8.9,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:59:49.7005,172.8,76.2,44.25,44.1,9.1,20.73,51,3.75,3.73,0,44.5,44
2020-09-21 02:59:49.9478,172.8,76.2,44.25,44.1,9,20.73,63,50,50,0,44.5,44
2020-09-21 02:59:50.1951,172.8,76.2,44.25,44.1,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:59:50.4430,172.8,76.2,44.25,44.1,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:59:50.6956,172.8,76.2,44.25,44.1,9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 02:59:50.9481,172.8,76.2,44.25,44.1,9,20.74,7,3630,24.8,3.8,44.5,44
2020-09-21 02:59:51.2007,172.8,76.2,44.25,44.1,9,20.72,1,734,4.8,24,44.5,44
2020-09-21 02:59:51.4532,172.8,76.2,44.25,44.1,9,20.72,2,733.6,5.4,24,44.5,44
2020-09-21 02:59:51.7019,172.8,76.2,44.25,44.1,9,20.72,61,736.6,728.9,0,44.5,44
2020-09-21 02:59:51.9490,172.8,76.2,44.25,44.1,9,20.72,62,425,425,0,44.5,44
2020-09-21 02:59:52.1961,172.8,76.2,44.25,44.1,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 02:59:52.4432,172.8,76.2,44.25,44.1,9.1,20.72,3,734,4.8,23,44.5,44
2020-09-21 02:59:52.6903,172.8,76.2,44.25,44.1,8.9,20.72,4,733.6,5.4,23,44.5,44
2020-09-21 02:59:52.9375,172.8,76.2,44.25,44.1,9,20.71,65,3580,3630,0,44.5,44
2020-09-21 02:59:53.1847,172.8,76.2,44.25,44.1,9.1,20.72,66,5220,5220,0,44.5,44
2020-09-21 02:59:53.4319,172.8,76.2,44.25,44.1,9,20.73,1,734,4.8,24,44.5,44
2020-09-21 02:59:53.6791,172.8,76.2,44.25,44.1,9.1,20.71,2,733.6,5.4,24,44.5,44
2020-09-21 02:59:53.9264,172.8,76.2,44.25,44.1,9,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:59:54.1737,172.8,76.2,44.25,44.1,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:59:54.4209,172.8,76.2,44.25,44.1,9.1,20.72,63,50,50,0,44.5,44
2020-09-21 02:59:54.6682,172.8,76.2,44.25,44.1,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:59:54.9206,172.8,76.2,44.25,44.1,9,20.74,52,3.75,3.73,0,44.5,44
2020-09-21 02:59:55.1731,172.8,76.2,44.25,44.1,9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 02:59:55.4255,172.8,76.2,44.25,44.1,9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 02:59:55.6779,172.8,76.2,44.25,44.1,9.1,20.73,1,734,5,23.5,44.5,44
2020-09-21 02:59:55.9293,172.8,76.2,44.25,44.1,9,20.72,2,733.6,5.3,24,44.5,44
2020-09-21 02:59:56.1807,172.8,76.2,44.25,44.1,8.9,20.72,61,736.6,728.9,0,44.5,44
2020-09-21 02:59:56.4320,172.8,76.2,44.25,44.1,9,20.72,62,425,425,0,44.5,44
2020-09-21 02:59:56.6833,172.8,76.2,44.25,44.1,9,20.72,64,9.5,9.8,0,44.5,44
2020-09-21 02:59:56.9344,172.8,76.2,44.25,44.1,9,20.74,3,734,5,23,44.5,44
2020-09-21 02:59:57.1855,172.8,76.2,44.25,44.1,9,20.72,4,733.6,5.3,23,44.5,44
2020-09-21 02:59:57.4366,172.8,76.2,44.25,44.1,8.9,20.72,65,3570,3630,0,44.5,44
2020-09-21 02:59:57.6877,172.8,76.2,44.25,44.1,9,20.73,66,5220,5220,0,44.5,44
2020-09-21 02:59:57.9353,172.8,76.2,44.25,44.1,9,20.72,1,734,5,23.5,44.5,44
2020-09-21 02:59:58.1827,172.8,76.2,44.25,44.1,9,20.72,2,733.6,5.3,24,44.5,44
2020-09-21 02:59:58.4300,172.8,76.2,44.25,44.1,9,20.73,65,3580,3630,0,44.5,44
2020-09-21 02:59:58.6773,172.8,76.2,44.25,44.1,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 02:59:58.9273,172.8,76.2,44.25,44.1,9.1,20.73,63,50,50,0,44.5,44
2020-09-21 02:59:59.1798,172.8,76.2,44.25,44.1,9.1,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 02:59:59.4323,172.8,76.2,44.25,44.1,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 02:59:59.6847,172.8,76.2,44.25,44.1,9,20.72,6,3580,24.8,3.7,44.5,44
2020-09-21 02:59:59.9347,172.8,76.2,44.25,44.1,9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 03:00:00.1819,172.8,76.2,44.25,44.1,9.1,20.72,1,734,5,23.5,44.5,44
2020-09-21 03:00:00.4291,172.8,76.2,44.25,44.1,9.1,20.72,2,733.6,5.3,24,44.5,44
2020-09-21 03:00:00.6763,172.8,76.2,44.25,44.1,9,20.72,61,736.7,728.9,0,44.5,44
2020-09-21 03:00:00.9249,172.8,76.2,44.25,44.1,9,20.73,62,425,425,0,44.5,44
2020-09-21 03:00:01.1748,172.8,76.2,44.25,44.1,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 03:00:01.4247,172.8,76.2,44.25,44.1,9,20.72,3,734,5,23,44.5,44
2020-09-21 03:00:01.6746,172.8,76.2,44.25,44.1,9,20.73,4,733.6,5.3,23,44.5,44
2020-09-21 03:00:01.9257,172.8,76.2,44.25,44.1,9,20.72,65,3570,3630,0,44.5,44
2020-09-21 03:00:02.1781,172.8,76.2,44.25,44.1,8.9,20.72,66,5220,5220,0,44.5,44
2020-09-21 03:00:02.4305,172.8,76.2,44.25,44.1,9,20.72,1,734,5,23.5,44.5,44
2020-09-21 03:00:02.6829,172.8,76.2,44.25,44.1,9,20.72,2,733.6,5.3,24,44.5,44
2020-09-21 03:00:02.9353,172.8,76.2,44.25,44.1,9,20.72,65,3580,3640,0,44.5,44
2020-09-21 03:00:03.1877,172.8,76.2,44.25,44.1,9.1,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 03:00:03.4402,172.8,76.2,44.25,44.1,9,20.72,63,50,50,0,44.5,44
2020-09-21 03:00:03.6927,172.8,76.2,44.25,44.1,9.1,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 03:00:03.9452,172.8,76.2,44.25,44.1,9.1,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 03:00:04.1960,172.8,76.2,44.25,44.1,8.9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 03:00:04.4433,172.8,76.2,44.25,44.1,9,20.73,7,3630,24.8,3.8,44.5,44
2020-09-21 03:00:04.6906,172.8,76.2,44.25,44.1,9,20.71,1,734.1,4.8,23.5,44.5,44
2020-09-21 03:00:04.9378,172.8,76.2,44.25,44.1,9.1,20.72,2,733.7,5.4,24,44.5,44
2020-09-21 03:00:05.1868,172.8,76.2,44.25,44.1,9.1,20.73,61,736.6,729,0,44.5,44
2020-09-21 03:00:05.4393,172.8,76.2,44.25,44.1,9,20.72,62,425,425,0,44.5,44
2020-09-21 03:00:05.6918,172.8,76.2,44.25,44.1,9,20.73,64,9.6,9.8,0,44.5,44
2020-09-21 03:00:05.9443,172.8,76.2,44.25,44.1,9,20.72,3,734.1,4.8,23,44.5,44
2020-09-21 03:00:06.1953,172.8,76.2,44.25,44.1,9,20.72,4,733.7,5.4,23,44.5,44
2020-09-21 03:00:06.4425,172.8,76.2,44.25,44.1,9.1,20.72,65,3570,3630,0,44.5,44
2020-09-21 03:00:06.6898,172.8,76.2,44.25,44.1,9,20.73,66,5220,5210,0,44.5,44
2020-09-21 03:00:06.9370,172.8,76.2,44.25,44.1,8.9,20.72,1,734.1,4.8,23.5,44.5,44
2020-09-21 03:00:07.1842,172.8,76.2,44.25,44.1,9.1,20.72,2,733.7,5.4,24,44.5,44
2020-09-21 03:00:07.4315,172.8,76.2,44.25,44.1,9,20.72,65,3570,3640,0,44.5,44
2020-09-21 03:00:07.6788,172.8,76.2,44.25,44.1,9,20.73,51,3.75,3.73,0,44.5,44
2020-09-21 03:00:07.9261,172.8,76.2,44.25,44.1,9,20.72,63,50,50,0,44.5,44
2020-09-21 03:00:08.1735,172.8,76.2,44.25,44.1,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 03:00:08.4257,172.8,76.2,44.25,44.1,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 03:00:08.6781,172.8,76.2,44.25,44.1,9,20.72,6,3580,24.8,3.7,44.5,44
2020-09-21 03:00:08.9306,172.8,76.2,44.25,44.1,8.9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 03:00:09.1831,172.8,76.2,44.25,44.1,9,20.73,1,734.1,4.8,23.5,44.5,44
2020-09-21 03:00:09.4355,172.8,76.2,44.25,44.1,9,20.73,2,733.7,5.4,24,44.5,44
2020-09-21 03:00:09.6880,172.8,76.2,44.25,44.1,9,20.72,61,736.7,728.9,0,44.5,44
2020-09-21 03:00:09.9405,172.8,76.2,44.25,44.1,9.1,20.72,62,425,425,0,44.5,44
2020-09-21 03:00:10.1930,172.8,76.2,44.25,44.1,8.9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 03:00:10.4455,172.8,76.2,44.25,44.1,9,20.73,3,734,4.8,23,44.5,44
2020-09-21 03:00:10.6979,172.8,76.2,44.25,44.1,9.1,20.72,4,733.7,5.4,23,44.5,44
2020-09-21 03:00:10.9504,172.8,76.2,44.25,44.1,9,20.72,65,3570,3630,0,44.5,44
2020-09-21 03:00:11.2029,172.8,76.2,44.25,44.1,9.1,20.72,66,5200,5210,0,44.5,44
2020-09-21 03:00:11.4550,172.8,76.2,44.25,44.1,9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 03:00:11.7042,172.8,76.2,44.25,44.1,9,20.72,2,733.7,5.4,24,44.5,44
2020-09-21 03:00:11.9535,172.8,76.2,44.25,44.1,9.1,20.72,65,3570,3630,0,44.5,44
2020-09-21 03:00:12.2028,172.8,76.2,44.25,44.1,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 03:00:12.4518,172.8,76.2,44.25,44.1,9,20.72,63,50,50,0,44.5,44
2020-09-21 03:00:12.6990,172.8,76.2,44.25,44.1,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 03:00:12.9462,172.8,76.2,44.25,44.1,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 03:00:13.1934,172.8,76.2,44.25,44.1,9.1,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 03:00:13.4406,172.8,76.2,44.25,44.1,9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 03:00:13.6905,172.8,76.2,44.25,44.1,8.9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 03:00:13.9415,172.8,76.2,44.25,44.1,9,20.72,2,733.7,5.4,24,44.5,44
2020-09-21 03:00:14.1925,172.8,76.2,44.25,44.1,9,20.72,61,736.8,728.9,0,44.5,44
2020-09-21 03:00:14.4435,172.8,76.2,44.25,44.1,9,20.72,62,425,425,0,44.5,44
2020-09-21 03:00:14.6949,172.8,76.2,44.25,44.1,9,20.72,64,9.5,9.7,0,44.5,44
2020-09-21 03:00:14.9474,172.8,76.2,44.25,44.1,8.9,20.72,3,734,4.8,23,44.5,44
2020-09-21 03:00:15.1999,172.8,76.2,44.25,44.1,9,20.72,4,733.7,5.4,23,44.5,44
2020-09-21 03:00:15.4523,172.8,76.2,44.25,44.1,9,20.72,65,3580,3640,0,44.5,44
2020-09-21 03:00:15.7031,172.8,76.2,44.25,44.1,9,20.73,66,5200,5200,0,44.5,44
2020-09-21 03:00:15.9505,172.8,76.2,44.25,44.1,9.1,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 03:00:16.1979,172.8,76.2,44.25,44.1,8.9,20.72,2,733.7,5.4,24,44.5,44
2020-09-21 03:00:16.4453,172.8,76.2,44.25,44.1,9,20.72,65,3580,3640,0,44.5,44
2020-09-21 03:00:16.6927,172.8,76.2,44.25,44.1,9.1,20.74,51,3.75,3.73,0,44.5,44
2020-09-21 03:00:16.9452,172.8,76.2,44.25,44.1,9,20.72,63,50,50,0,44.5,44
2020-09-21 03:00:17.1977,172.8,76.2,44.25,44.1,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 03:00:17.4502,172.8,76.2,44.25,44.1,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 03:00:17.7027,172.8,76.2,44.25,44.1,9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 03:00:17.9502,172.8,76.2,44.25,44.1,9.1,20.72,7,3640,24.8,3.8,44.5,44
2020-09-21 03:00:18.1974,172.8,76.2,44.25,44.1,9,20.72,1,734.1,5,24,44.5,44
2020-09-21 03:00:18.4447,172.8,76.2,44.25,44.1,9,20.72,2,733.7,5.4,24,44.5,44
2020-09-21 03:00:18.6920,172.8,76.2,44.25,44.1,9,20.74,61,736.6,728.9,0,44.5,44
2020-09-21 03:00:18.9440,172.8,76.2,44.25,44.1,9,20.72,62,425,425,0,44.5,44
2020-09-21 03:00:19.1965,172.8,76.2,44.25,44.1,9.1,20.73,64,9.5,9.8,0,44.5,44
2020-09-21 03:00:19.4490,172.8,76.2,44.25,44.1,9,20.72,3,734.1,5,23,44.5,44
2020-09-21 03:00:19.7015,172.8,76.2,44.25,44.1,8.9,20.72,4,733.7,5.4,23,44.5,44
2020-09-21 03:00:19.9533,172.8,76.2,44.25,44.1,9.1,20.72,65,3570,3620,0,44.5,44
2020-09-21 03:00:20.2043,172.8,76.2,44.25,44.1,9,20.72,66,5210,5200,0,44.5,44
2020-09-21 03:00:20.4553,172.8,76.2,44.25,44.1,9,20.72,1,734.1,5,24,44.5,44
2020-09-21 03:00:20.7064,172.8,76.2,44.25,44.1,9,20.72,2,733.7,5.4,24,44.5,44
2020-09-21 03:00:20.9566,172.8,76.2,44.25,44.1,9,20.72,65,3560,3620,0,44.5,44
2020-09-21 03:00:21.2061,172.8,76.2,44.25,44.1,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 03:00:21.4557,172.8,76.2,44.25,44.1,9,20.72,63,50,50,0,44.5,44
2020-09-21 03:00:21.7052,172.8,76.2,44.25,44.1,8.9,20.73,67,24.8,24.8,0,44.5,44
2020-09-21 03:00:21.9536,172.8,76.2,44.25,44.1,9,20.73,52,3.75,3.73,0,44.5,44
2020-09-21 03:00:22.2010,172.8,76.2,44.25,44.1,9,20.72,6,3560,24.8,3.7,44.5,44
2020-09-21 03:00:22.4483,172.8,76.2,44.25,44.1,9,20.72,7,3620,24.8,3.8,44.5,44
2020-09-21 03:00:22.6957,172.8,76.2,44.25,44.1,9.1,20.72,1,734.1,5,24,44.5,44
2020-09-21 03:00:22.9457,172.8,76.2,44.25,44.1,8.9,20.72,2,733.7,5.4,24,44.5,44
2020-09-21 03:00:23.1982,172.8,76.2,44.25,44.1,9,20.74,61,736.6,729,0,44.5,44
2020-09-21 03:00:23.4507,172.8,76.2,44.25,44.1,9,20.72,62,425,425,0,44.5,44
2020-09-21 03:00:23.7033,172.8,76.3,44.25,44.16,9,20.72,64,9.5,9.7,0,44.5,44
2020-09-21 03:00:23.9552,172.8,76.3,44.25,44.16,9.1,20.72,3,734.1,5,23,44.5,44
2020-09-21 03:00:24.2030,172.8,76.3,44.25,44.16,9,20.72,4,733.7,5.4,23,44.5,44
2020-09-21 03:00:24.4508,172.8,76.3,44.25,44.16,8.9,20.72,65,3560,3620,0,44.5,44
2020-09-21 03:00:24.6985,172.8,76.3,44.25,44.16,9,20.72,66,5200,5200,0,44.5,44
2020-09-21 03:00:24.9463,172.8,76.3,44.25,44.16,9,20.72,1,734.1,4.8,24,44.5,44
2020-09-21 03:00:25.1969,172.8,76.3,44.25,44.16,9,20.72,2,733.7,5.4,24,44.5,44
2020-09-21 03:00:25.4493,172.8,76.3,44.25,44.16,9,20.72,65,3560,3620,0,44.5,44
2020-09-21 03:00:25.7017,172.8,76.3,44.25,44.16,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 03:00:25.9541,172.8,76.3,44.25,44.16,9.1,20.73,63,50,50,0,44.5,44
2020-09-21 03:00:26.2036,172.8,76.3,44.25,44.16,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 03:00:26.4508,172.8,76.3,44.25,44.16,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 03:00:26.6980,172.8,76.3,44.25,44.16,9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 03:00:26.9453,172.8,76.3,44.25,44.16,9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 03:00:27.1926,172.8,76.3,44.25,44.16,9,20.73,1,734.1,4.8,24,44.5,44
2020-09-21 03:00:27.4399,172.8,76.3,44.25,44.16,9.1,20.73,2,733.7,5.4,24,44.5,44
2020-09-21 03:00:27.6872,172.8,76.3,44.25,44.16,8.9,20.72,61,736.7,728.9,0,44.5,44
2020-09-21 03:00:27.9345,172.8,76.3,44.25,44.16,9,20.72,62,425,425,0,44.5,44
2020-09-21 03:00:28.1818,172.8,76.3,44.25,44.16,9,20.73,64,9.5,9.8,0,44.5,44
2020-09-21 03:00:28.4339,172.8,76.3,44.25,44.16,9,20.72,3,734.1,4.8,23,44.5,44
2020-09-21 03:00:28.6863,172.8,76.3,44.25,44.16,9.1,20.72,4,733.7,5.4,23,44.5,44
2020-09-21 03:00:28.9388,172.8,76.3,44.25,44.16,9,20.72,65,3570,3630,0,44.5,44
2020-09-21 03:00:29.1913,172.8,76.3,44.25,44.16,9.1,20.73,66,5210,5210,0,44.5,44
2020-09-21 03:00:29.4411,172.8,76.3,44.25,44.16,9.1,20.72,1,734.1,4.8,24,44.5,44
2020-09-21 03:00:29.6882,172.8,76.3,44.25,44.16,9,20.72,2,733.7,5.4,24,44.5,44
2020-09-21 03:00:29.9353,172.8,76.3,44.25,44.16,9,20.73,65,3560,3620,0,44.5,44
2020-09-21 03:00:30.1824,172.8,76.3,44.25,44.16,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 03:00:30.4297,172.8,76.3,44.25,44.16,9,20.73,63,50,50,0,44.5,44
2020-09-21 03:00:30.6769,172.8,76.4,44.25,44.21,9.1,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 03:00:30.9242,172.8,76.4,44.25,44.21,9,20.73,52,3.75,3.73,0,44.5,44
2020-09-21 03:00:31.1715,172.8,76.4,44.25,44.21,9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 03:00:31.4194,172.8,76.4,44.25,44.21,9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 03:00:31.6719,172.8,76.4,44.25,44.21,9,20.72,1,734.1,4.8,24,44.5,44
2020-09-21 03:00:31.9244,172.8,76.4,44.25,44.21,9,20.72,2,733.7,5.4,24,44.5,44
2020-09-21 03:00:32.1769,172.8,76.4,44.25,44.21,9,20.72,61,736.7,729,0,44.5,44
2020-09-21 03:00:32.4294,172.8,76.4,44.25,44.21,8.9,20.72,62,425,425,0,44.5,44
2020-09-21 03:00:32.6813,172.8,76.4,44.25,44.21,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 03:00:32.9331,172.8,76.4,44.25,44.21,9,20.73,3,734.1,4.8,23,44.5,44
2020-09-21 03:00:33.1849,172.8,76.4,44.25,44.21,9,20.72,4,733.7,5.4,23,44.5,44
2020-09-21 03:00:33.4366,172.8,76.4,44.25,44.21,9.1,20.73,65,3570,3630,0,44.5,44
2020-09-21 03:00:33.6863,172.8,76.4,44.25,44.21,8.9,20.72,66,5210,5200,0,44.5,44
2020-09-21 03:00:33.9355,172.8,76.4,44.25,44.21,9,20.72,1,734.1,4.8,23.5,44.5,44
2020-09-21 03:00:34.1848,172.8,76.4,44.25,44.21,9.1,20.76,2,733.7,5.4,24,44.5,44
2020-09-21 03:00:34.4341,172.8,76.4,44.25,44.21,9,20.72,65,3560,3630,0,44.5,44
2020-09-21 03:00:34.6857,172.8,76.4,44.25,44.21,9,20.73,51,3.75,3.73,0,44.5,44
2020-09-21 03:00:34.9382,172.8,76.4,44.25,44.21,9,20.73,63,50,50,0,44.5,44
2020-09-21 03:00:35.1907,172.8,76.4,44.25,44.21,9.1,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 03:00:35.4432,172.8,76.4,44.25,44.21,9.1,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 03:00:35.6941,172.8,76.4,44.25,44.21,9,20.73,6,3560,24.8,3.7,44.5,44
2020-09-21 03:00:35.9413,172.8,76.4,44.25,44.21,9,20.73,7,3620,24.8,3.8,44.5,44
2020-09-21 03:00:36.1886,172.8,76.4,44.25,44.21,9,20.72,1,734.1,4.8,23.5,44.5,44
2020-09-21 03:00:36.4358,172.8,76.4,44.25,44.21,9,20.72,2,733.7,5.4,24,44.5,44
2020-09-21 03:00:36.6831,172.8,76.4,44.25,44.21,9.1,20.72,61,736.7,729,0,44.5,44
2020-09-21 03:00:36.9352,172.8,76.4,44.25,44.21,9,20.72,62,425,425,0,44.5,44
2020-09-21 03:00:37.1877,172.8,76.4,44.25,44.21,8.9,20.72,64,9.5,9.8,0,44.5,44
2020-09-21 03:00:37.4402,172.8,76.4,44.25,44.21,9,20.73,3,734.1,4.8,23,44.5,44
2020-09-21 03:00:37.6927,172.8,76.4,44.25,44.21,9,20.72,4,733.7,5.4,23,44.5,44
2020-09-21 03:00:37.9452,172.8,76.4,44.25,44.21,9,20.72,65,3570,3630,0,44.5,44
2020-09-21 03:00:38.1977,172.8,76.4,44.25,44.21,8.9,20.72,66,5200,5210,0,44.5,44
2020-09-21 03:00:38.4502,172.8,76.4,44.25,44.21,8.9,20.73,1,734.1,4.8,23.5,44.5,44
2020-09-21 03:00:38.7027,172.8,76.4,44.25,44.21,9.1,20.72,2,733.7,5.4,24,44.5,44
2020-09-21 03:00:38.9524,172.8,76.4,44.25,44.21,9,20.72,65,3570,3630,0,44.5,44
2020-09-21 03:00:39.1997,172.8,76.4,44.25,44.21,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 03:00:39.4469,172.8,76.4,44.25,44.21,9,20.72,63,50,50,0,44.5,44
2020-09-21 03:00:39.6942,172.8,76.4,44.25,44.21,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 03:00:39.9415,172.8,76.4,44.25,44.21,9,20.73,52,3.75,3.73,0,44.5,44
2020-09-21 03:00:40.1888,172.8,76.4,44.25,44.21,9.1,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 03:00:40.4362,172.8,76.4,44.25,44.21,9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 03:00:40.6836,172.8,76.4,44.25,44.21,9,20.73,1,734.1,4.8,24,44.5,44
2020-09-21 03:00:40.9314,172.8,76.4,44.25,44.21,9,20.72,2,733.6,5.4,24,44.5,44
2020-09-21 03:00:41.1839,172.8,76.4,44.25,44.21,9,20.72,61,736.7,728.9,0,44.5,44
2020-09-21 03:00:41.4364,172.8,76.4,44.25,44.21,9.1,20.65,62,425,425,0,44.5,44
2020-09-21 03:00:41.6890,172.8,76.4,44.25,44.21,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 03:00:41.9415,172.8,76.4,44.25,44.21,9,20.72,3,734.1,4.8,23,44.5,44
2020-09-21 03:00:42.1940,172.8,76.4,44.25,44.21,9.1,20.72,4,733.6,5.4,23,44.5,44
2020-09-21 03:00:42.4465,172.8,76.4,44.25,44.21,9,20.73,65,3570,3630,0,44.5,44
2020-09-21 03:00:42.6990,172.8,76.4,44.25,44.21,9.1,20.72,66,5210,5210,0,44.5,44
2020-09-21 03:00:42.9515,172.8,76.4,44.25,44.21,8.9,20.72,1,734.1,4.8,24,44.5,44
2020-09-21 03:00:43.2014,172.8,76.4,44.25,44.21,9,20.72,2,733.6,5.4,24,44.5,44
2020-09-21 03:00:43.4503,172.8,76.4,44.25,44.21,9.1,20.72,65,3570,3630,0,44.5,44
2020-09-21 03:00:43.6991,172.8,76.4,44.25,44.21,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 03:00:43.9480,172.8,76.4,44.25,44.21,9,20.72,63,50,50,0,44.5,44
2020-09-21 03:00:44.1980,172.8,76.4,44.25,44.21,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 03:00:44.4505,172.8,76.4,44.25,44.21,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 03:00:44.7030,172.8,76.4,44.25,44.21,9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 03:00:44.9555,172.8,76.4,44.25,44.21,9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 03:00:45.2080,172.8,76.4,44.25,44.21,8.9,20.72,1,734.1,4.8,24,44.5,44
2020-09-21 03:00:45.4605,172.8,76.4,44.25,44.21,9,20.74,2,733.6,5.4,24,44.5,44
2020-09-21 03:00:45.7130,172.8,76.4,44.25,44.21,9,20.72,61,736.6,729,0,44.5,44
2020-09-21 03:00:45.9656,172.8,76.4,44.25,44.21,9,20.72,62,425,425,0,44.5,44
2020-09-21 03:00:46.2181,172.8,76.4,44.25,44.21,9.1,20.73,64,9.6,9.8,0,44.5,44
2020-09-21 03:00:46.4659,172.8,76.4,44.25,44.21,8.9,20.72,3,734,4.8,23,44.5,44
2020-09-21 03:00:46.7133,172.8,76.4,44.25,44.21,9,20.72,4,733.6,5.4,23,44.5,44
2020-09-21 03:00:46.9606,172.8,76.4,44.25,44.21,9,20.72,65,3570,3630,0,44.5,44
2020-09-21 03:00:47.2080,172.8,76.4,44.25,44.21,9,20.72,66,5210,5210,0,44.5,44
2020-09-21 03:00:47.4554,172.8,76.4,44.25,44.21,9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 03:00:47.7027,172.8,76.4,44.25,44.21,8.9,20.71,2,733.6,5.4,24,44.5,44
2020-09-21 03:00:47.9501,172.8,76.4,44.25,44.21,9,20.72,65,3570,3630,0,44.5,44
2020-09-21 03:00:48.1975,172.8,76.4,44.25,44.21,9.1,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 03:00:48.4449,172.8,76.4,44.25,44.21,9,20.72,63,50,50,0,44.5,44
2020-09-21 03:00:48.6922,172.8,76.4,44.25,44.21,9,20.73,67,24.8,24.8,0,44.5,44
2020-09-21 03:00:48.9396,172.8,76.4,44.25,44.21,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 03:00:49.1870,172.8,76.4,44.25,44.21,9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 03:00:49.4375,172.8,76.4,44.25,44.21,9.1,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 03:00:49.6899,172.8,76.4,44.25,44.21,9,20.69,1,734,4.8,23.5,44.5,44
2020-09-21 03:00:49.9424,172.8,76.4,44.25,44.21,9,20.72,2,733.6,5.4,24,44.5,44
2020-09-21 03:00:50.1948,172.8,76.4,44.25,44.21,9,20.72,61,736.7,729.1,0,44.5,44
2020-09-21 03:00:50.4473,172.8,76.4,44.25,44.21,9,20.72,62,425,425,0,44.5,44
2020-09-21 03:00:50.6944,172.8,76.4,44.25,44.21,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 03:00:50.9415,172.8,76.4,44.25,44.21,9.1,20.72,3,734,4.8,23,44.5,44
2020-09-21 03:00:51.1886,172.8,76.4,44.25,44.21,8.9,20.72,4,733.6,5.4,23,44.5,44
2020-09-21 03:00:51.4357,172.8,76.4,44.25,44.21,9,20.81,65,3570,3620,0,44.5,44
2020-09-21 03:00:51.6858,172.8,76.4,44.25,44.21,9,20.74,66,5210,5210,0,44.5,44
2020-09-21 03:00:51.9378,172.8,76.4,44.25,44.21,9,20.72,1,734,4.8,23.5,44.5,44
2020-09-21 03:00:52.1898,172.8,76.4,44.25,44.21,9.1,20.72,2,733.6,5.4,24,44.5,44
2020-09-21 03:00:52.4417,172.8,76.4,44.25,44.21,8.9,20.72,65,3570,3630,0,44.5,44
2020-09-21 03:00:52.6939,172.8,76.4,44.25,44.21,9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 03:00:52.9464,172.8,76.4,44.25,44.21,9.1,20.72,63,50,50,0,44.5,44
2020-09-21 03:00:53.1989,172.8,76.4,44.25,44.21,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 03:00:53.4514,172.8,76.4,44.25,44.21,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 03:00:53.7039,172.8,76.4,44.25,44.21,9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 03:00:53.9517,172.8,76.4,44.25,44.21,9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 03:00:54.1990,172.8,76.4,44.25,44.21,9.1,20.72,1,734.1,4.8,23.5,44.5,44
2020-09-21 03:00:54.4464,172.8,76.4,44.25,44.21,9,20.72,2,733.8,5.4,24,44.5,44
2020-09-21 03:00:54.6937,172.8,76.4,44.25,44.21,8.9,20.72,61,736.7,729,0,44.5,44
2020-09-21 03:00:54.9418,172.8,76.4,44.25,44.21,9,20.62,62,425,425,0,44.5,44
2020-09-21 03:00:55.1943,172.8,76.4,44.25,44.21,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 03:00:55.4468,172.8,76.4,44.25,44.21,9,20.72,3,734.1,4.8,23,44.5,44
2020-09-21 03:00:55.6993,172.8,76.4,44.25,44.21,9,20.72,4,733.8,5.4,23,44.5,44
2020-09-21 03:00:55.9514,172.8,76.4,44.25,44.21,8.9,20.73,65,3570,3630,0,44.5,44
2020-09-21 03:00:56.1988,172.8,76.4,44.25,44.21,9,20.72,66,5210,5210,0,44.5,44
2020-09-21 03:00:56.4462,172.8,76.4,44.25,44.21,9,20.72,1,734.1,4.8,23.5,44.5,44
2020-09-21 03:00:56.6936,172.8,76.4,44.25,44.21,9,20.72,2,733.8,5.4,24,44.5,44
2020-09-21 03:00:56.9409,172.8,76.4,44.25,44.21,9.1,20.72,65,3570,3630,0,44.5,44
2020-09-21 03:00:57.1882,172.8,76.4,44.25,44.21,9,20.73,51,3.75,3.73,0,44.5,44
2020-09-21 03:00:57.4354,172.8,76.4,44.25,44.21,9.1,20.72,63,50,50,0,44.5,44
2020-09-21 03:00:57.6826,172.8,76.4,44.25,44.21,9.1,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 03:00:57.9302,172.8,76.4,44.25,44.21,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 03:00:58.1823,172.8,76.4,44.25,44.21,9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 03:00:58.4344,172.8,76.4,44.25,44.21,9,20.72,7,3620,24.8,3.8,44.5,44
2020-09-21 03:00:58.6865,172.8,76.4,44.25,44.21,9.1,20.72,1,734.1,4.8,23.5,44.5,44
2020-09-21 03:00:58.9386,172.8,76.4,44.25,44.21,9.1,20.73,2,733.8,5.4,24,44.5,44
2020-09-21 03:00:59.1907,172.8,76.4,44.25,44.21,9,20.72,61,736.8,729.1,0,44.5,44
2020-09-21 03:00:59.4428,172.8,76.4,44.25,44.21,9,20.72,62,425,425,0,44.5,44
2020-09-21 03:00:59.6949,172.8,76.4,44.25,44.21,9,20.71,64,9.6,9.8,0,44.5,44
2020-09-21 03:00:59.9471,172.8,76.4,44.25,44.21,9,20.72,3,734.1,4.8,23,44.5,44
2020-09-21 03:01:00.1995,172.8,76.4,44.25,44.21,9.1,20.73,4,733.8,5.4,23,44.5,44
2020-09-21 03:01:00.4520,172.8,76.4,44.25,44.21,8.9,20.72,65,3560,3620,0,44.5,44
2020-09-21 03:01:00.7045,172.8,76.4,44.25,44.21,8.9,20.73,66,5220,5220,0,44.5,44
2020-09-21 03:01:00.9570,172.8,76.4,44.25,44.21,9.1,20.73,1,734.2,4.8,24,44.5,44
2020-09-21 03:01:01.2059,172.8,76.4,44.25,44.21,9,20.73,2,733.8,5.4,24,44.5,44
2020-09-21 03:01:01.4532,172.8,76.4,44.25,44.21,9,20.72,65,3560,3620,0,44.5,44
2020-09-21 03:01:01.7006,172.8,76.4,44.25,44.21,8.9,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 03:01:01.9480,172.8,76.4,44.25,44.21,8.9,20.72,63,50,50,0,44.5,44
2020-09-21 03:01:02.1954,172.8,76.4,44.25,44.21,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 03:01:02.4428,172.8,76.4,44.25,44.21,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 03:01:02.6902,172.8,76.4,44.25,44.21,9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 03:01:02.9375,172.8,76.4,44.25,44.21,9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 03:01:03.1859,172.8,76.4,44.25,44.21,9,20.73,1,734.2,4.8,24,44.5,44
2020-09-21 03:01:03.4362,172.8,76.4,44.25,44.21,9,20.72,2,733.8,5.4,24,44.5,44
2020-09-21 03:01:03.6866,172.8,76.4,44.25,44.21,9.1,20.72,61,736.7,729,0,44.5,44
2020-09-21 03:01:03.9369,172.8,76.4,44.25,44.21,8.9,20.72,62,425,425,0,44.5,44
2020-09-21 03:01:04.1872,172.8,76.4,44.25,44.21,9,20.73,64,9.6,9.8,0,44.5,44
2020-09-21 03:01:04.4396,172.8,76.4,44.25,44.21,9,20.72,3,734.2,4.8,23,44.5,44
