Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:01:04.6921,172.8,76.4,44.25,44.21,9,20.73,4,733.8,5.4,23,44.5,44
2020-09-21 03:01:04.9446,172.8,76.4,44.25,44.21,9.1,20.72,65,3580,3640,0,44.5,44
2020-09-21 03:01:05.1971,172.8,76.4,44.25,44.21,9,20.72,66,5220,5220,0,44.5,44
2020-09-21 03:01:05.4448,172.8,76.4,44.25,44.21,9,20.72,1,734.2,4.8,24,44.5,44
2020-09-21 03:01:05.6921,172.8,76.4,44.25,44.21,9.1,20.72,2,733.8,5.4,24,44.5,44
2020-09-21 03:01:05.9395,172.8,76.4,44.25,44.21,9,20.72,65,3580,3640,0,44.5,44
2020-09-21 03:01:06.1868,172.8,76.4,44.25,44.21,9.1,20.73,51,3.75,3.73,0,44.5,44
2020-09-21 03:01:06.4373,172.8,76.4,44.25,44.21,9,20.72,63,50,50,0,44.5,44
2020-09-21 03:01:06.6880,172.8,76.4,44.25,44.21,9,20.74,67,24.8,24.8,0,44.5,44
2020-09-21 03:01:06.9388,172.8,76.4,44.25,44.21,9.1,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 03:01:07.1895,172.8,76.4,44.25,44.21,9,20.72,6,3570,24.8,3.7,44.5,44
2020-09-21 03:01:07.4402,172.8,76.4,44.25,44.21,9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 03:01:07.6907,172.8,76.4,44.25,44.21,9,20.72,1,734.2,4.8,24,44.5,44
2020-09-21 03:01:07.9413,172.8,76.4,44.25,44.21,9,20.72,2,733.8,5.4,24,44.5,44
2020-09-21 03:01:08.1919,172.8,76.4,44.25,44.21,9,20.72,61,736.7,729.1,0,44.5,44
2020-09-21 03:01:08.4441,172.8,76.4,44.25,44.21,9,20.72,62,425,425,0,44.5,44
2020-09-21 03:01:08.6965,172.8,76.4,44.25,44.21,8.9,20.74,64,9.6,9.8,0,44.5,44
2020-09-21 03:01:08.9490,172.8,76.4,44.25,44.21,9,20.73,3,734.1,4.8,23,44.5,44
2020-09-21 03:01:09.2015,172.8,76.4,44.25,44.21,9,20.72,4,733.8,5.4,23,44.5,44
2020-09-21 03:01:09.4540,172.8,76.4,44.25,44.21,9,20.73,65,3570,3630,0,44.5,44
2020-09-21 03:01:09.7066,172.8,76.4,44.25,44.21,9.1,20.72,66,5220,5220,0,44.5,44
2020-09-21 03:01:09.9592,172.8,76.4,44.25,44.21,8.9,20.72,1,734.1,4.8,23.5,44.5,44
2020-09-21 03:01:10.2117,172.8,76.4,44.25,44.21,9,20.72,2,733.8,5.4,24,44.5,44
2020-09-21 03:01:10.4630,172.8,76.4,44.25,44.21,9.1,20.72,65,3570,3630,0,44.5,44
2020-09-21 03:01:10.7130,172.8,76.4,44.25,44.21,9,20.7,51,3.75,3.73,0,44.5,44
2020-09-21 03:01:10.9630,172.8,76.4,44.25,44.21,9,20.73,63,50,50,0,44.5,44
2020-09-21 03:01:11.2130,172.8,76.4,44.25,44.21,9,20.72,67,24.8,24.8,0,44.5,44
2020-09-21 03:01:11.4627,172.8,76.4,44.25,44.21,9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 03:01:11.7100,172.8,76.4,44.5,44.21,9.1,20.72,6,3580,24.8,3.7,44.5,44
2020-09-21 03:01:11.9573,172.8,76.4,44.5,44.21,9,20.72,7,3630,24.8,3.8,44.5,44
2020-09-21 03:01:12.2047,172.8,76.4,44.5,44.21,8.9,20.72,1,734.1,4.8,23.5,44.5,44
2020-09-21 03:01:12.4520,172.8,76.4,44.5,44.21,9,20.73,2,733.8,5.4,24,44.5,44
2020-09-21 03:01:12.7032,172.8,76.4,44.5,44.21,9,20.73,61,736.8,729.1,0,44.5,44
2020-09-21 03:01:12.9558,172.8,76.4,44.5,44.21,9.1,20.73,62,425,425,0,44.5,44
2020-09-21 03:01:13.2084,172.8,76.4,44.5,44.21,9,20.72,64,9.6,9.8,0,44.5,44
2020-09-21 03:01:13.4610,172.8,76.4,44.5,44.21,8.9,20.73,3,734.1,4.8,23,44.5,44
2020-09-21 03:01:13.7136,172.8,76.4,44.5,44.21,9,20.72,4,733.8,5.4,23,44.5,44
2020-09-21 03:01:13.9661,172.8,76.4,44.5,44.21,9,20.72,65,3580,3630,0,44.5,44
2020-09-21 03:01:14.2187,172.8,76.4,44.5,44.21,9,20.72,66,5220,5220,0,44.5,44
2020-09-21 03:01:14.4713,172.8,76.4,44.5,44.21,9,20.72,1,734.1,4.8,23.5,44.5,44
2020-09-21 03:01:14.7239,172.8,76.4,44.5,44.21,8.9,20.72,2,733.8,5.4,24,44.5,44
2020-09-21 03:01:14.9768,172.8,76.4,44.5,44.21,9,20.72,65,3580,3620,0,44.5,44
2020-09-21 03:01:15.2297,172.8,76.4,44.5,44.21,9.1,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 03:01:15.4826,172.8,76.4,44.5,44.21,9,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:01:15.7355,172.8,76.4,44.5,44.21,9,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:01:15.9882,172.8,76.4,44.5,44.21,9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:16.2410,172.8,76.4,44.5,44.21,9,20.73,6,3580,24.8,3.7,44.5,44.5
2020-09-21 03:01:16.4937,172.8,76.4,44.5,44.21,9.1,20.72,7,3620,24.8,3.8,44.5,44.5
2020-09-21 03:01:16.7464,172.8,76.4,44.5,44.21,9,20.72,1,734.2,4.8,24,44.5,44.5
2020-09-21 03:01:16.9992,172.8,76.4,44.5,44.21,9,20.72,2,733.8,5.4,24,44.5,44.5
2020-09-21 03:01:17.2520,172.8,76.4,44.5,44.21,9,20.72,61,736.8,729,0,44.5,44.5
2020-09-21 03:01:17.5047,172.8,76.4,44.5,44.21,9,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:01:17.7575,172.8,76.4,44.5,44.21,9.1,20.72,64,9.6,9.8,0,44.5,44.5
2020-09-21 03:01:18.0102,172.8,76.4,44.5,44.21,8.9,20.75,3,734.2,4.8,23,44.5,44.5
2020-09-21 03:01:18.2630,172.8,76.4,44.5,44.21,8.9,20.72,4,733.8,5.4,23,44.5,44.5
2020-09-21 03:01:18.5158,172.8,76.4,44.5,44.21,9,20.72,65,3590,3610,0,44.5,44.5
2020-09-21 03:01:18.7685,172.8,76.4,44.5,44.21,9,20.72,66,5220,5220,0,44.5,44.5
2020-09-21 03:01:19.0213,172.8,76.4,44.5,44.21,9,20.72,1,734.2,4.8,24,44.5,44.5
2020-09-21 03:01:19.2740,172.8,76.4,44.5,44.21,8.9,20.72,2,733.8,5.4,24,44.5,44.5
2020-09-21 03:01:19.5268,172.8,76.4,44.5,44.21,8.9,20.73,65,3590,3610,0,44.5,44.5
2020-09-21 03:01:19.7796,172.8,76.4,44.5,44.21,9,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:20.0275,172.8,76.4,44.5,44.21,9,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:01:20.2750,172.8,76.4,44.5,44.21,9,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:01:20.5226,172.8,76.4,44.5,44.21,9,20.73,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:20.7701,172.8,76.4,44.5,44.21,9,20.73,6,3590,24.8,3.7,44.5,44.5
2020-09-21 03:01:21.0175,172.8,76.4,44.5,44.21,9.1,20.72,7,3610,24.8,3.8,44.5,44.5
2020-09-21 03:01:21.2647,172.8,76.4,44.5,44.21,9.1,20.72,1,734.2,4.8,24,44.5,44.5
2020-09-21 03:01:21.5120,172.8,76.4,44.5,44.21,8.9,20.72,2,733.8,5.4,24,44.5,44.5
2020-09-21 03:01:21.7592,172.8,76.4,44.5,44.21,9,20.72,61,736.8,729,0,44.5,44.5
2020-09-21 03:01:22.0065,172.8,76.4,44.5,44.21,9,20.73,62,425,425,0,44.5,44.5
2020-09-21 03:01:22.2538,172.8,76.4,44.5,44.21,9,20.73,64,9.6,9.8,0,44.5,44.5
2020-09-21 03:01:22.5012,172.8,76.4,44.5,44.21,9.1,20.73,3,734.2,4.8,23,44.5,44.5
2020-09-21 03:01:22.7485,172.8,76.4,44.5,44.21,9,20.72,4,733.7,5.3,23,44.5,44.5
2020-09-21 03:01:22.9962,172.8,76.4,44.5,44.21,9,20.72,65,3590,3610,0,44.5,44.5
2020-09-21 03:01:23.2464,172.8,76.4,44.5,44.21,9.1,20.72,66,5220,5220,0,44.5,44.5
2020-09-21 03:01:23.4967,172.8,76.4,44.5,44.21,9,20.73,1,734.2,4.8,24,44.5,44.5
2020-09-21 03:01:23.7470,172.8,76.4,44.5,44.21,9,20.72,2,733.7,5.3,24,44.5,44.5
2020-09-21 03:01:23.9971,172.8,76.4,44.5,44.21,8.9,20.72,65,3590,3610,0,44.5,44.5
2020-09-21 03:01:24.2445,172.8,76.4,44.5,44.21,9,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:24.4919,172.8,76.4,44.5,44.21,9.1,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:01:24.7393,172.8,76.4,44.5,44.21,9,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:01:24.9868,172.8,76.4,44.5,44.21,9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:25.2394,172.8,76.4,44.5,44.21,9,20.72,6,3590,24.8,3.7,44.5,44.5
2020-09-21 03:01:25.4920,172.8,76.4,44.5,44.21,9,20.72,7,3610,24.8,3.8,44.5,44.5
2020-09-21 03:01:25.7446,172.8,76.4,44.5,44.21,9,20.72,1,734.2,4.8,24,44.5,44.5
2020-09-21 03:01:25.9972,172.8,76.4,44.5,44.21,9,20.71,2,733.7,5.3,24,44.5,44.5
2020-09-21 03:01:26.2499,172.8,76.4,44.5,44.21,8.9,20.72,61,736.8,729.2,0,44.5,44.5
2020-09-21 03:01:26.5026,172.8,76.4,44.5,44.21,9,20.73,62,425,425,0,44.5,44.5
2020-09-21 03:01:26.7553,172.8,76.4,44.5,44.21,9,20.72,64,9.6,9.8,0,44.5,44.5
2020-09-21 03:01:27.0080,172.8,76.4,44.5,44.21,9,20.72,3,734.2,4.8,23,44.5,44.5
2020-09-21 03:01:27.2569,172.8,76.4,44.5,44.21,9.1,20.72,4,733.7,5.3,23,44.5,44.5
2020-09-21 03:01:27.5044,172.8,76.4,44.5,44.21,8.9,20.72,65,3590,3610,0,44.5,44.5
2020-09-21 03:01:27.7519,172.8,76.4,44.5,44.21,9,20.72,66,5220,5220,0,44.5,44.5
2020-09-21 03:01:27.9994,172.8,76.4,44.5,44.21,9,20.7,1,734.2,4.8,24,44.5,44.5
2020-09-21 03:01:28.2508,172.8,76.4,44.5,44.21,9,20.72,2,733.7,5.3,24,44.5,44.5
2020-09-21 03:01:28.5036,172.8,76.4,44.5,44.21,9,20.72,65,3600,3600,0,44.5,44.5
2020-09-21 03:01:28.7563,172.8,76.4,44.5,44.21,8.9,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:29.0091,172.8,76.4,44.5,44.21,9.1,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:01:29.2619,172.8,76.4,44.5,44.21,9.1,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:01:29.5148,172.8,76.4,44.5,44.21,9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:29.7677,172.8,76.4,44.5,44.21,9,20.72,6,3600,24.8,3.7,44.5,44.5
2020-09-21 03:01:30.0205,172.8,76.4,44.5,44.21,9,20.74,7,3600,24.8,3.8,44.5,44.5
2020-09-21 03:01:30.2734,172.8,76.4,44.5,44.21,9,20.72,1,734.2,5,23.5,44.5,44.5
2020-09-21 03:01:30.5214,172.8,76.4,44.5,44.21,9.1,20.72,2,733.8,5.3,24,44.5,44.5
2020-09-21 03:01:30.7690,172.8,76.4,44.5,44.21,9,20.72,61,736.8,729.1,0,44.5,44.5
2020-09-21 03:01:31.0166,172.8,76.4,44.5,44.21,8.9,20.73,62,425,425,0,44.5,44.5
2020-09-21 03:01:31.2642,172.8,76.4,44.5,44.21,9,20.72,64,9.6,9.8,0,44.5,44.5
2020-09-21 03:01:31.5117,172.8,76.4,44.5,44.21,9,20.73,3,734.2,5,23,44.5,44.5
2020-09-21 03:01:31.7592,172.8,76.4,44.5,44.21,9,20.73,4,733.8,5.3,23,44.5,44.5
2020-09-21 03:01:32.0066,172.8,76.4,44.5,44.21,9,20.72,65,3600,3610,0,44.5,44.5
2020-09-21 03:01:32.2540,172.8,76.4,44.5,44.21,8.9,20.72,66,5210,5210,0,44.5,44.5
2020-09-21 03:01:32.5024,172.8,76.4,44.5,44.21,9.1,20.72,1,734.2,5,23.5,44.5,44.5
2020-09-21 03:01:32.7520,172.8,76.4,44.5,44.21,9,20.73,2,733.8,5.3,24,44.5,44.5
2020-09-21 03:01:33.0016,172.8,76.4,44.5,44.21,9,20.72,65,3600,3600,0,44.5,44.5
2020-09-21 03:01:33.2512,172.8,76.4,44.5,44.21,9,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:33.5005,172.8,76.4,44.5,44.21,9,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:01:33.7480,172.8,76.4,44.5,44.21,9.1,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:01:33.9956,172.8,76.4,44.5,44.21,9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:34.2431,172.8,76.4,44.5,44.21,9,20.72,6,3600,24.8,3.7,44.5,44.5
2020-09-21 03:01:34.4913,172.8,76.4,44.5,44.21,9,20.73,7,3600,24.8,3.8,44.5,44.5
2020-09-21 03:01:34.7440,172.8,76.4,44.5,44.21,9,20.73,1,734.2,5,23.5,44.5,44.5
2020-09-21 03:01:34.9966,172.8,76.4,44.5,44.21,9,20.7,2,733.8,5.3,24,44.5,44.5
2020-09-21 03:01:35.2493,172.8,76.4,44.5,44.21,9.1,20.72,61,736.8,729.1,0,44.5,44.5
2020-09-21 03:01:35.5020,172.8,76.4,44.5,44.21,9,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:01:35.7502,172.8,76.4,44.5,44.21,9.1,20.72,64,9.6,9.7,0,44.5,44.5
2020-09-21 03:01:35.9973,172.8,76.4,44.5,44.21,9,20.71,3,734.2,5,23,44.5,44.5
2020-09-21 03:01:36.2444,172.8,76.4,44.5,44.21,9,20.72,4,733.8,5.3,23,44.5,44.5
2020-09-21 03:01:36.4916,172.8,76.4,44.5,44.21,9,20.72,65,3600,3610,0,44.5,44.5
2020-09-21 03:01:36.7389,172.8,76.4,44.5,44.21,9,20.72,66,5220,5210,0,44.5,44.5
2020-09-21 03:01:36.9862,172.8,76.4,44.5,44.21,8.9,20.72,1,734.2,5,23.5,44.5,44.5
2020-09-21 03:01:37.2336,172.8,76.4,44.5,44.21,9,20.72,2,733.6,5.4,24,44.5,44.5
2020-09-21 03:01:37.4809,172.8,76.4,44.5,44.21,9,20.72,65,3600,3610,0,44.5,44.5
2020-09-21 03:01:37.7283,172.8,76.4,44.5,44.21,9,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:37.9757,172.8,76.4,44.5,44.21,9,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:01:38.2231,172.8,76.4,44.5,44.21,9,20.73,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:01:38.4706,172.8,76.4,44.5,44.21,9.1,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:38.7180,172.8,76.4,44.5,44.21,9.1,20.72,6,3600,24.8,3.7,44.5,44.5
2020-09-21 03:01:38.9663,172.8,76.4,44.5,44.21,9,20.72,7,3600,24.8,3.8,44.5,44.5
2020-09-21 03:01:39.2147,172.8,76.4,44.5,44.21,9,20.72,1,734.2,5,23.5,44.5,44.5
2020-09-21 03:01:39.4631,172.8,76.4,44.5,44.21,9,20.72,2,733.6,5.4,24,44.5,44.5
2020-09-21 03:01:39.7116,172.8,76.4,44.5,44.21,9.1,20.72,61,736.8,729.1,0,44.5,44.5
2020-09-21 03:01:39.9590,172.8,76.4,44.5,44.21,9.1,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:01:40.2062,172.8,76.4,44.5,44.21,9,20.72,64,9.6,9.7,0,44.5,44.5
2020-09-21 03:01:40.4535,172.8,76.4,44.5,44.21,9,20.72,3,734.2,5,23,44.5,44.5
2020-09-21 03:01:40.7008,172.8,76.4,44.5,44.21,9,20.72,4,733.6,5.4,23,44.5,44.5
2020-09-21 03:01:40.9510,172.8,76.4,44.5,44.21,9,20.73,65,3600,3600,0,44.5,44.5
2020-09-21 03:01:41.2039,172.8,76.4,44.5,44.21,9.1,20.73,66,5210,5220,0,44.5,44.5
2020-09-21 03:01:41.4568,172.8,76.4,44.5,44.21,8.9,20.72,1,734.2,5,23.5,44.5,44.5
2020-09-21 03:01:41.7097,172.8,76.4,44.5,44.21,9,20.72,2,733.6,5.4,24,44.5,44.5
2020-09-21 03:01:41.9620,172.8,76.4,44.5,44.21,9,20.72,65,3610,3610,0,44.5,44.5
2020-09-21 03:01:42.2092,172.8,76.4,44.5,44.21,9,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:42.4564,172.8,76.4,44.5,44.21,9,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:01:42.7036,172.8,76.4,44.5,44.21,8.9,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:01:42.9516,172.8,76.4,44.5,44.21,9,20.73,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:43.2040,172.8,76.4,44.5,44.21,9.1,20.72,6,3600,24.8,3.7,44.5,44.5
2020-09-21 03:01:43.4565,172.8,76.4,44.5,44.21,9,20.73,7,3610,24.8,3.8,44.5,44.5
2020-09-21 03:01:43.7090,172.8,76.4,44.5,44.21,9,20.72,1,734.2,5,23.5,44.5,44.5
2020-09-21 03:01:43.9615,172.8,76.4,44.5,44.21,9,20.73,2,733.6,5.4,24,44.5,44.5
2020-09-21 03:01:44.2141,172.8,76.4,44.5,44.21,9,20.73,61,736.9,729.1,0,44.5,44.5
2020-09-21 03:01:44.4667,172.8,76.4,44.5,44.21,9.1,20.73,62,425,425,0,44.5,44.5
2020-09-21 03:01:44.7192,172.8,76.4,44.5,44.21,9.1,20.72,64,9.6,9.8,0,44.5,44.5
2020-09-21 03:01:44.9718,172.8,76.4,44.5,44.21,8.9,20.73,3,734.2,5,23,44.5,44.5
2020-09-21 03:01:45.2245,172.8,76.4,44.5,44.21,9,20.73,4,733.7,5.3,23,44.5,44.5
2020-09-21 03:01:45.4771,172.8,76.4,44.5,44.21,9,20.72,65,3600,3610,0,44.5,44.5
2020-09-21 03:01:45.7297,172.8,76.4,44.5,44.21,9,20.72,66,5220,5210,0,44.5,44.5
2020-09-21 03:01:45.9824,172.8,76.4,44.5,44.21,9.1,20.72,1,734.2,5,24,44.5,44.5
2020-09-21 03:01:46.2350,172.8,76.4,44.5,44.21,8.9,20.73,2,733.7,5.3,24,44.5,44.5
2020-09-21 03:01:46.4878,172.8,76.4,44.5,44.21,9.1,20.72,65,3600,3600,0,44.5,44.5
2020-09-21 03:01:46.7405,172.8,76.4,44.5,44.21,9.1,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:46.9933,172.8,76.4,44.5,44.21,9,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:01:47.2461,172.8,76.4,44.5,44.21,9,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:01:47.4989,172.8,76.4,44.5,44.21,8.9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:47.7516,172.8,76.4,44.5,44.21,9,20.72,6,3600,24.8,3.7,44.5,44.5
2020-09-21 03:01:48.0044,172.8,76.4,44.5,44.21,9.1,20.72,7,3600,24.8,3.8,44.5,44.5
2020-09-21 03:01:48.2568,172.8,76.4,44.5,44.21,9,20.72,1,734.2,5,24,44.5,44.5
2020-09-21 03:01:48.5043,172.8,76.4,44.5,44.21,9,20.73,2,733.7,5.3,24,44.5,44.5
2020-09-21 03:01:48.7517,172.8,76.4,44.5,44.21,9,20.72,61,736.8,729.1,0,44.5,44.5
2020-09-21 03:01:48.9992,172.8,76.4,44.5,44.21,9,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:01:49.2466,172.8,76.4,44.5,44.21,9.1,20.72,64,9.6,9.8,0,44.5,44.5
2020-09-21 03:01:49.4942,172.8,76.5,44.5,44.27,9,20.72,3,734.2,5,23,44.5,44.5
2020-09-21 03:01:49.7417,172.8,76.5,44.5,44.27,8.9,20.72,4,733.7,5.3,23,44.5,44.5
2020-09-21 03:01:49.9893,172.8,76.5,44.5,44.27,9,20.69,65,3610,3600,0,44.5,44.5
2020-09-21 03:01:50.2368,172.8,76.5,44.5,44.27,9,20.72,66,5210,5210,0,44.5,44.5
2020-09-21 03:01:50.4872,172.8,76.5,44.5,44.27,9,20.72,1,734.2,5,24,44.5,44.5
2020-09-21 03:01:50.7400,172.8,76.5,44.5,44.27,9.1,20.72,2,733.7,5.3,24,44.5,44.5
2020-09-21 03:01:50.9929,172.8,76.5,44.5,44.27,9,20.72,65,3600,3600,0,44.5,44.5
2020-09-21 03:01:51.2457,172.8,76.5,44.5,44.27,9.1,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:51.4970,172.8,76.5,44.5,44.27,9.1,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:01:51.7466,172.8,76.5,44.5,44.27,9,20.71,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:01:51.9962,172.8,76.5,44.5,44.27,9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:52.2458,172.8,76.5,44.5,44.27,8.9,20.72,6,3600,24.8,3.7,44.5,44.5
2020-09-21 03:01:52.4942,172.8,76.5,44.5,44.27,9.1,20.72,7,3610,24.8,3.8,44.5,44.5
2020-09-21 03:01:52.7414,172.8,76.5,44.5,44.27,9.1,20.71,1,734.2,5,23.5,44.5,44.5
2020-09-21 03:01:52.9886,172.8,76.5,44.5,44.27,9,20.72,2,733.9,5.3,24,44.5,44.5
2020-09-21 03:01:53.2358,172.8,76.5,44.5,44.27,9,20.72,61,736.8,729,0,44.5,44.5
2020-09-21 03:01:53.4830,172.8,76.5,44.5,44.27,9,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:01:53.7303,172.8,76.5,44.5,44.27,9,20.73,64,9.6,9.7,0,44.5,44.5
2020-09-21 03:01:53.9776,172.8,76.5,44.5,44.27,9.1,20.73,3,734.2,5,23,44.5,44.5
2020-09-21 03:01:54.2249,172.8,76.5,44.5,44.27,9,20.72,4,733.9,5.3,23,44.5,44.5
2020-09-21 03:01:54.4749,172.8,76.5,44.5,44.27,8.9,20.72,65,3600,3600,0,44.5,44.5
2020-09-21 03:01:54.7276,172.8,76.5,44.5,44.27,9,20.73,66,5210,5210,0,44.5,44.5
2020-09-21 03:01:54.9804,172.8,76.5,44.5,44.27,9,20.72,1,734.2,5,23.5,44.5,44.5
2020-09-21 03:01:55.2332,172.8,76.5,44.5,44.27,9,20.72,2,733.9,5.3,24,44.5,44.5
2020-09-21 03:01:55.4859,172.8,76.5,44.5,44.27,8.9,20.72,65,3610,3610,0,44.5,44.5
2020-09-21 03:01:55.7386,172.8,76.5,44.5,44.27,8.9,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:55.9913,172.8,76.5,44.5,44.27,9.1,20.73,63,50,50,0,44.5,44.5
2020-09-21 03:01:56.2439,172.8,76.5,44.5,44.27,9,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:01:56.4959,172.8,76.5,44.5,44.27,9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:01:56.7433,172.8,76.5,44.5,44.27,9,20.72,6,3610,24.8,3.7,44.5,44.5
2020-09-21 03:01:56.9907,172.8,76.5,44.5,44.27,9,20.72,7,3600,24.8,3.8,44.5,44.5
2020-09-21 03:01:57.2381,172.8,76.5,44.5,44.27,9,20.72,1,734.2,5,23.5,44.5,44.5
2020-09-21 03:01:57.4855,172.8,76.5,44.5,44.27,9.1,20.72,2,733.9,5.3,24,44.5,44.5
2020-09-21 03:01:57.7347,172.8,76.5,44.5,44.27,9,20.72,61,736.8,729.1,0,44.5,44.5
2020-09-21 03:01:57.9874,172.8,76.5,44.5,44.27,9,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:01:58.2402,172.8,76.5,44.5,44.27,9,20.73,64,9.6,9.8,0,44.5,44.5
2020-09-21 03:01:58.4929,172.8,76.5,44.5,44.27,9.1,20.72,3,734.2,5,23,44.5,44.5
2020-09-21 03:01:58.7456,172.8,76.5,44.5,44.27,9.1,20.72,4,733.9,5.3,23,44.5,44.5
2020-09-21 03:01:58.9935,172.8,76.5,44.5,44.27,8.9,20.72,65,3600,3610,0,44.5,44.5
2020-09-21 03:01:59.2409,172.8,76.5,44.5,44.27,9,20.72,66,5210,5210,0,44.5,44.5
2020-09-21 03:01:59.4884,172.8,76.5,44.5,44.27,9,20.72,1,734.2,5,24,44.5,44.5
2020-09-21 03:01:59.7358,172.8,76.5,44.5,44.27,9,20.72,2,733.9,5.3,24,44.5,44.5
2020-09-21 03:01:59.9831,172.8,76.5,44.5,44.27,9.1,20.73,65,3610,3610,0,44.5,44.5
2020-09-21 03:02:00.2304,172.8,76.5,44.5,44.27,9,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:00.4777,172.8,76.5,44.5,44.27,9,20.73,63,50,50,0,44.5,44.5
2020-09-21 03:02:00.7250,172.8,76.5,44.5,44.27,9.1,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:02:00.9724,172.8,76.5,44.5,44.27,9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:01.2198,172.8,76.5,44.5,44.27,9,20.72,6,3610,24.8,3.7,44.5,44.5
2020-09-21 03:02:01.4672,172.8,76.5,44.5,44.27,9,20.72,7,3600,24.8,3.8,44.5,44.5
2020-09-21 03:02:01.7147,172.8,76.5,44.5,44.27,9,20.72,1,734.2,5,24,44.5,44.5
2020-09-21 03:02:01.9627,172.8,76.5,44.5,44.27,9.1,20.73,2,733.9,5.3,24,44.5,44.5
2020-09-21 03:02:02.2153,172.8,76.5,44.5,44.27,9,20.72,61,736.9,729.2,0,44.5,44.5
2020-09-21 03:02:02.4678,172.8,76.5,44.5,44.27,9,20.73,62,425,425,0,44.5,44.5
2020-09-21 03:02:02.7203,172.8,76.5,44.5,44.27,9,20.72,64,9.6,9.8,0,44.5,44.5
2020-09-21 03:02:02.9728,172.8,76.5,44.5,44.27,9,20.73,3,734.2,5,23,44.5,44.5
2020-09-21 03:02:03.2254,172.8,76.5,44.5,44.27,9.1,20.72,4,733.9,5.3,23,44.5,44.5
2020-09-21 03:02:03.4780,172.8,76.5,44.5,44.27,9.1,20.72,65,3610,3610,0,44.5,44.5
2020-09-21 03:02:03.7306,172.8,76.5,44.5,44.27,8.9,20.71,66,5210,5210,0,44.5,44.5
2020-09-21 03:02:03.9832,172.8,76.5,44.5,44.27,9,20.72,1,734.2,5,24,44.5,44.5
2020-09-21 03:02:04.2359,172.8,76.5,44.5,44.27,9,20.73,2,733.9,5.3,24,44.5,44.5
2020-09-21 03:02:04.4886,172.8,76.5,44.5,44.27,9,20.72,65,3600,3610,0,44.5,44.5
2020-09-21 03:02:04.7412,172.8,76.5,44.5,44.27,9,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:04.9939,172.8,76.5,44.5,44.27,8.9,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:02:05.2466,172.8,76.5,44.5,44.27,9,20.73,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:02:05.4993,172.8,76.5,44.5,44.27,9,20.73,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:05.7519,172.8,76.5,44.5,44.27,9,20.71,6,3600,24.8,3.7,44.5,44.5
2020-09-21 03:02:06.0046,172.8,76.5,44.5,44.27,9,20.72,7,3610,24.8,3.8,44.5,44.5
2020-09-21 03:02:06.2572,172.8,76.5,44.5,44.27,9,20.72,1,734.3,5,24,44.5,44.5
2020-09-21 03:02:06.5099,172.8,76.5,44.5,44.27,9,20.72,2,733.9,5.4,24,44.5,44.5
2020-09-21 03:02:06.7626,172.8,76.5,44.5,44.27,9.1,20.72,61,736.8,729.1,0,44.5,44.5
2020-09-21 03:02:07.0153,172.8,76.5,44.5,44.27,9,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:02:07.2680,172.8,76.5,44.5,44.27,9,20.72,64,9.6,9.7,0,44.5,44.5
2020-09-21 03:02:07.5158,172.8,76.5,44.5,44.27,9,20.72,3,734.3,5,23,44.5,44.5
2020-09-21 03:02:07.7632,172.8,76.5,44.5,44.27,9,20.72,4,733.9,5.4,23,44.5,44.5
2020-09-21 03:02:08.0107,172.8,76.5,44.5,44.27,9.1,20.72,65,3610,3610,0,44.5,44.5
2020-09-21 03:02:08.2581,172.8,76.5,44.5,44.27,9.1,20.72,66,5210,5210,0,44.5,44.5
2020-09-21 03:02:08.5055,172.8,76.5,44.5,44.27,8.9,20.73,1,734.3,5,24,44.5,44.5
2020-09-21 03:02:08.7530,172.8,76.5,44.5,44.27,9.1,20.72,2,733.9,5.4,24,44.5,44.5
2020-09-21 03:02:09.0004,172.8,76.5,44.5,44.27,9,20.72,65,3610,3610,0,44.5,44.5
2020-09-21 03:02:09.2478,172.8,76.5,44.5,44.27,9,20.72,51,3.75,3.74,0,44.5,44.5
2020-09-21 03:02:09.4952,172.8,76.5,44.5,44.27,9,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:02:09.7426,172.8,76.5,44.5,44.27,9,20.73,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:02:09.9899,172.8,76.5,44.5,44.27,9.1,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:10.2373,172.8,76.5,44.5,44.27,9.1,20.72,6,3600,24.8,3.7,44.5,44.5
2020-09-21 03:02:10.4897,172.8,76.5,44.5,44.27,9,20.72,7,3610,24.8,3.8,44.5,44.5
2020-09-21 03:02:10.7424,172.8,76.5,44.5,44.27,9,20.72,1,734.3,5,24,44.5,44.5
2020-09-21 03:02:10.9951,172.8,76.5,44.5,44.27,9,20.72,2,733.9,5.4,24,44.5,44.5
2020-09-21 03:02:11.2479,172.8,76.5,44.5,44.27,9,20.72,61,736.9,729.1,0,44.5,44.5
2020-09-21 03:02:11.4978,172.8,76.5,44.5,44.27,9.1,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:02:11.7454,172.8,76.5,44.5,44.27,9,20.72,64,9.6,9.8,0,44.5,44.5
2020-09-21 03:02:11.9929,172.8,76.5,44.5,44.27,9,20.72,3,734.3,5,23,44.5,44.5
2020-09-21 03:02:12.2405,172.8,76.5,44.5,44.27,9,20.72,4,733.9,5.4,23,44.5,44.5
2020-09-21 03:02:12.4910,172.8,76.5,44.5,44.27,9,20.72,65,3600,3610,0,44.5,44.5
2020-09-21 03:02:12.7436,172.8,76.5,44.5,44.27,9.1,20.72,66,5210,5210,0,44.5,44.5
2020-09-21 03:02:12.9963,172.8,76.5,44.5,44.27,8.9,20.72,1,734.3,5,24,44.5,44.5
2020-09-21 03:02:13.2489,172.8,76.5,44.5,44.27,8.9,20.72,2,733.9,5.4,24,44.5,44.5
2020-09-21 03:02:13.5009,172.8,76.5,44.5,44.27,9,20.73,65,3610,3600,0,44.5,44.5
2020-09-21 03:02:13.7484,172.8,76.5,44.5,44.27,9,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:13.9960,172.8,76.5,44.5,44.27,9,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:02:14.2435,172.8,76.5,44.5,44.27,9,20.73,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:02:14.4917,172.8,76.5,44.5,44.27,8.9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:14.7444,172.8,76.5,44.5,44.27,9,20.72,6,3610,24.8,3.7,44.5,44.5
2020-09-21 03:02:14.9972,172.8,76.5,44.5,44.27,9.1,20.72,7,3610,24.8,3.8,44.5,44.5
2020-09-21 03:02:15.2499,172.8,76.5,44.5,44.27,9,20.72,1,734.4,5,23.5,44.5,44.5
2020-09-21 03:02:15.5027,172.8,76.5,44.5,44.27,9,20.72,2,733.8,5.3,24,44.5,44.5
2020-09-21 03:02:15.7554,172.8,76.5,44.5,44.27,9,20.71,61,737,729.2,0,44.5,44.5
2020-09-21 03:02:16.0082,172.8,76.5,44.5,44.27,9.1,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:02:16.2609,172.8,76.5,44.5,44.27,9.1,20.73,64,9.6,9.7,0,44.5,44.5
2020-09-21 03:02:16.5137,172.8,76.5,44.5,44.27,9,20.72,3,734.4,5,23,44.5,44.5
2020-09-21 03:02:16.7665,172.8,76.5,44.5,44.27,9,20.72,4,733.8,5.3,23,44.5,44.5
2020-09-21 03:02:17.0194,172.8,76.5,44.5,44.27,9,20.72,65,3610,3610,0,44.5,44.5
2020-09-21 03:02:17.2722,172.8,76.5,44.5,44.27,9,20.72,66,5210,5210,0,44.5,44.5
2020-09-21 03:02:17.5251,172.8,76.5,44.5,44.27,9.1,20.72,1,734.4,5,23.5,44.5,44.5
2020-09-21 03:02:17.7778,172.8,76.5,44.5,44.27,9,20.72,2,733.8,5.3,24,44.5,44.5
2020-09-21 03:02:18.0305,172.8,76.5,44.5,44.27,8.9,20.72,65,3600,3600,0,44.5,44.5
2020-09-21 03:02:18.2832,172.8,76.5,44.5,44.27,9,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:18.5359,172.8,76.5,44.5,44.27,9,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:02:18.7845,172.8,76.5,44.5,44.27,9,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:02:19.0316,172.8,76.5,44.5,44.27,8.9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:19.2788,172.8,76.5,44.5,44.27,9,20.73,6,3600,24.8,3.7,44.5,44.5
2020-09-21 03:02:19.5259,172.8,76.5,44.5,44.27,9,20.72,7,3610,24.8,3.8,44.5,44.5
2020-09-21 03:02:19.7730,172.8,76.5,44.5,44.27,9,20.73,1,734.4,5,23.5,44.5,44.5
2020-09-21 03:02:20.0202,172.8,76.5,44.5,44.27,9,20.72,2,733.8,5.3,24,44.5,44.5
2020-09-21 03:02:20.2673,172.8,76.5,44.5,44.27,9,20.72,61,736.9,729.2,0,44.5,44.5
2020-09-21 03:02:20.5145,172.8,76.5,44.5,44.27,9,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:02:20.7618,172.8,76.5,44.5,44.27,9.1,20.73,64,9.6,9.7,0,44.5,44.5
2020-09-21 03:02:21.0093,172.8,76.5,44.5,44.27,9.1,20.72,3,734.3,5,23,44.5,44.5
2020-09-21 03:02:21.2568,172.8,76.5,44.5,44.27,8.9,20.72,4,733.9,5.3,23,44.5,44.5
2020-09-21 03:02:21.5044,172.8,76.5,44.5,44.27,9,20.73,65,3600,3600,0,44.5,44.5
2020-09-21 03:02:21.7519,172.8,76.5,44.5,44.27,9,20.73,66,5210,5200,0,44.5,44.5
2020-09-21 03:02:21.9993,172.8,76.5,44.5,44.27,9.1,20.72,1,734.3,5,24,44.5,44.5
2020-09-21 03:02:22.2467,172.8,76.5,44.5,44.27,9.1,20.72,2,733.9,5.3,24,44.5,44.5
2020-09-21 03:02:22.4942,172.8,76.5,44.5,44.27,8.9,20.72,65,3600,3600,0,44.5,44.5
2020-09-21 03:02:22.7416,172.8,76.5,44.5,44.27,9,20.73,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:22.9889,172.8,76.5,44.5,44.27,9.1,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:02:23.2363,172.8,76.5,44.5,44.27,9,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:02:23.4836,172.8,76.5,44.5,44.27,9.1,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:23.7310,172.8,76.5,44.5,44.27,8.9,20.73,6,3600,24.8,3.7,44.5,44.5
2020-09-21 03:02:23.9830,172.8,76.5,44.5,44.27,9,20.72,7,3600,24.8,3.8,44.5,44.5
2020-09-21 03:02:24.2358,172.8,76.5,44.5,44.27,9.1,20.73,1,734.3,5,24,44.5,44.5
2020-09-21 03:02:24.4887,172.8,76.5,44.5,44.27,9,20.72,2,733.9,5.3,24,44.5,44.5
2020-09-21 03:02:24.7416,172.8,76.5,44.5,44.27,9,20.72,61,737,729.2,0,44.5,44.5
2020-09-21 03:02:24.9943,172.8,76.5,44.5,44.27,9,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:02:25.2469,172.8,76.5,44.5,44.27,9,20.72,64,9.6,9.7,0,44.5,44.5
2020-09-21 03:02:25.4996,172.8,76.5,44.5,44.27,9.1,20.72,3,734.3,5,23,44.5,44.5
2020-09-21 03:02:25.7523,172.8,76.5,44.5,44.27,9.1,20.72,4,733.9,5.3,23,44.5,44.5
2020-09-21 03:02:26.0006,172.8,76.5,44.5,44.27,8.9,20.72,65,3610,3610,0,44.5,44.5
2020-09-21 03:02:26.2482,172.8,76.5,44.5,44.27,9,20.73,66,5200,5210,0,44.5,44.5
2020-09-21 03:02:26.4957,172.8,76.5,44.5,44.27,9,20.73,1,734.3,5,24,44.5,44.5
2020-09-21 03:02:26.7432,172.8,76.5,44.5,44.27,9,20.72,2,733.9,5.3,24,44.5,44.5
2020-09-21 03:02:26.9908,172.8,76.5,44.5,44.27,9.1,20.72,65,3610,3600,0,44.5,44.5
2020-09-21 03:02:27.2383,172.8,76.5,44.5,44.27,9,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:27.4858,172.8,76.5,44.5,44.27,9,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:02:27.7334,172.8,76.5,44.5,44.27,9.1,20.73,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:02:27.9837,172.8,76.5,44.5,44.27,9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:28.2364,172.8,76.5,44.5,44.27,9,20.72,6,3610,24.8,3.7,44.5,44.5
2020-09-21 03:02:28.4891,172.8,76.5,44.5,44.27,8.9,20.73,7,3600,24.8,3.8,44.5,44.5
2020-09-21 03:02:28.7419,172.8,76.5,44.5,44.27,8.9,20.72,1,734.3,5,23.5,44.5,44.5
2020-09-21 03:02:28.9946,172.8,76.5,44.5,44.27,9.1,20.73,2,734,5.3,24,44.5,44.5
2020-09-21 03:02:29.2473,172.8,76.5,44.5,44.27,9,20.72,61,737,729.1,0,44.5,44.5
2020-09-21 03:02:29.5000,172.8,76.5,44.5,44.27,9,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:02:29.7527,172.8,76.5,44.5,44.27,9,20.68,64,9.6,9.7,0,44.5,44.5
2020-09-21 03:02:30.0040,172.8,76.5,44.5,44.27,9,20.72,3,734.3,5,23,44.5,44.5
2020-09-21 03:02:30.2541,172.8,76.5,44.5,44.27,9,20.72,4,734,5.3,23,44.5,44.5
2020-09-21 03:02:30.5041,172.8,76.5,44.5,44.27,9,20.72,65,3610,3610,0,44.5,44.5
2020-09-21 03:02:30.7542,172.8,76.5,44.5,44.27,8.9,20.72,66,5200,5200,0,44.5,44.5
2020-09-21 03:02:31.0039,172.8,76.5,44.5,44.27,9,20.73,1,734.3,5,23.5,44.5,44.5
2020-09-21 03:02:31.2513,172.8,76.5,44.5,44.27,9,20.72,2,734,5.3,24,44.5,44.5
2020-09-21 03:02:31.4988,172.8,76.5,44.5,44.27,9,20.72,65,3600,3610,0,44.5,44.5
2020-09-21 03:02:31.7462,172.8,76.5,44.5,44.27,9.1,20.7,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:31.9937,172.8,76.5,44.5,44.27,8.9,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:02:32.2409,172.8,76.5,44.5,44.27,9,20.71,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:02:32.4881,172.8,76.5,44.5,44.27,9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:32.7353,172.8,76.5,44.5,44.27,9,20.72,6,3600,24.8,3.7,44.5,44.5
2020-09-21 03:02:32.9825,172.8,76.5,44.5,44.27,9.1,20.73,7,3610,24.8,3.8,44.5,44.5
2020-09-21 03:02:33.2297,172.8,76.5,44.5,44.27,8.9,20.72,1,734.3,5,23.5,44.5,44.5
2020-09-21 03:02:33.4819,172.8,76.5,44.5,44.27,9.1,20.72,2,734,5.3,24,44.5,44.5
2020-09-21 03:02:33.7344,172.8,76.5,44.5,44.27,9.1,20.47,61,736.9,729.2,0,44.5,44.5
2020-09-21 03:02:33.9870,172.8,76.5,44.5,44.27,9,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:02:34.2396,172.8,76.5,44.5,44.27,9,20.72,64,9.6,9.8,0,44.5,44.5
2020-09-21 03:02:34.4923,172.8,76.5,44.5,44.27,9,20.72,3,734.3,5,23,44.5,44.5
2020-09-21 03:02:34.7452,172.8,76.5,44.5,44.27,9,20.72,4,734,5.3,23,44.5,44.5
2020-09-21 03:02:34.9981,172.8,76.5,44.5,44.27,9.1,20.72,65,3610,3610,0,44.5,44.5
2020-09-21 03:02:35.2511,172.8,76.5,44.5,44.27,9,20.73,66,5210,5210,0,44.5,44.5
2020-09-21 03:02:35.5032,172.8,76.5,44.5,44.27,8.9,20.72,1,734.4,5,23.5,44.5,44.5
2020-09-21 03:02:35.7548,172.8,76.5,44.5,44.27,9,20.7,2,733.8,5.3,24,44.5,44.5
2020-09-21 03:02:36.0064,172.8,76.5,44.5,44.27,9,20.72,65,3600,3610,0,44.5,44.5
2020-09-21 03:02:36.2580,172.8,76.5,44.5,44.27,9,20.72,51,3.75,3.74,0,44.5,44.5
2020-09-21 03:02:36.5074,172.8,76.5,44.5,44.27,9,20.73,63,50,50,0,44.5,44.5
2020-09-21 03:02:36.7548,172.8,76.5,44.5,44.27,8.9,20.73,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:02:37.0022,172.8,76.5,44.5,44.27,9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:37.2496,172.8,76.5,44.5,44.27,9,20.72,6,3610,24.8,3.7,44.5,44.5
2020-09-21 03:02:37.4998,172.8,76.5,44.5,44.27,9,20.72,7,3610,24.8,3.8,44.5,44.5
2020-09-21 03:02:37.7525,172.8,76.5,44.5,44.27,9,20.73,1,734.4,5,23.5,44.5,44.5
2020-09-21 03:02:38.0051,172.8,76.5,44.5,44.27,8.9,20.72,2,733.8,5.3,24,44.5,44.5
2020-09-21 03:02:38.2578,172.8,76.5,44.5,44.27,9,20.72,61,736.9,729.2,0,44.5,44.5
2020-09-21 03:02:38.5096,172.8,76.5,44.5,44.27,9.1,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:02:38.7571,172.8,76.5,44.5,44.27,9,20.72,64,9.6,9.8,0,44.5,44.5
2020-09-21 03:02:39.0047,172.8,76.5,44.5,44.27,9,20.72,3,734.4,5,23,44.5,44.5
2020-09-21 03:02:39.2522,172.8,76.5,44.5,44.27,9,20.73,4,733.8,5.3,23,44.5,44.5
2020-09-21 03:02:39.4997,172.8,76.5,44.5,44.27,9.1,20.72,65,3610,3610,0,44.5,44.5
2020-09-21 03:02:39.7472,172.8,76.5,44.5,44.27,9.1,20.72,66,5200,5210,0,44.5,44.5
2020-09-21 03:02:39.9947,172.8,76.5,44.5,44.27,9,20.72,1,734.4,5,23.5,44.5,44.5
2020-09-21 03:02:40.2423,172.8,76.5,44.5,44.27,9,20.72,2,733.8,5.3,24,44.5,44.5
2020-09-21 03:02:40.4898,172.8,76.5,44.5,44.27,9,20.72,65,3600,3600,0,44.5,44.5
2020-09-21 03:02:40.7373,172.8,76.5,44.5,44.27,9,20.72,51,3.75,3.74,0,44.5,44.5
2020-09-21 03:02:40.9896,172.8,76.5,44.5,44.27,9.1,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:02:41.2422,172.8,76.5,44.5,44.27,9,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:02:41.4948,172.8,76.5,44.5,44.27,8.9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:41.7474,172.8,76.5,44.5,44.27,9,20.72,6,3610,24.8,3.7,44.5,44.5
2020-09-21 03:02:42.0001,172.8,76.5,44.5,44.27,9,20.72,7,3600,24.8,3.8,44.5,44.5
2020-09-21 03:02:42.2528,172.8,76.5,44.5,44.27,9,20.72,1,734.4,5,23.5,44.5,44.5
2020-09-21 03:02:42.5055,172.8,76.5,44.5,44.27,9,20.73,2,734,5.4,24,44.5,44.5
2020-09-21 03:02:42.7581,172.8,76.5,44.5,44.27,9,20.73,61,737,729.2,0,44.5,44.5
2020-09-21 03:02:43.0059,172.8,76.5,44.5,44.27,9,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:02:43.2535,172.8,76.5,44.5,44.27,9,20.72,64,9.6,9.8,0,44.5,44.5
2020-09-21 03:02:43.5010,172.8,76.5,44.5,44.27,9,20.72,3,734.3,5,23,44.5,44.5
2020-09-21 03:02:43.7485,172.8,76.5,44.5,44.27,9,20.72,4,734,5.4,23,44.5,44.5
2020-09-21 03:02:43.9969,172.8,76.5,44.5,44.27,8.9,20.72,65,3600,3600,0,44.5,44.5
2020-09-21 03:02:44.2454,172.8,76.5,44.5,44.27,9,20.73,66,5210,5210,0,44.5,44.5
2020-09-21 03:02:44.4939,172.8,76.5,44.5,44.27,9.1,20.72,1,734.3,5,23.5,44.5,44.5
2020-09-21 03:02:44.7424,172.8,76.5,44.5,44.27,9,20.72,2,734,5.4,24,44.5,44.5
2020-09-21 03:02:44.9904,172.8,76.5,44.5,44.27,9,20.73,65,3610,3600,0,44.5,44.5
2020-09-21 03:02:45.2384,172.8,76.5,44.5,44.27,9,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:45.4864,172.8,76.5,44.5,44.27,9.1,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:02:45.7344,172.8,76.5,44.5,44.27,9.1,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:02:45.9866,172.8,76.5,44.5,44.27,9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:46.2393,172.8,76.5,44.5,44.27,8.9,20.72,6,3600,24.8,3.7,44.5,44.5
2020-09-21 03:02:46.4921,172.8,76.5,44.5,44.27,9,20.73,7,3610,24.8,3.8,44.5,44.5
2020-09-21 03:02:46.7448,172.8,76.6,44.5,44.33,9,20.73,1,734.3,5,23.5,44.5,44.5
2020-09-21 03:02:46.9931,172.8,76.6,44.5,44.33,9,20.73,2,734,5.4,24,44.5,44.5
2020-09-21 03:02:47.2405,172.8,76.6,44.5,44.33,9,20.74,61,737.1,729.3,0,44.5,44.5
2020-09-21 03:02:47.4880,172.8,76.6,44.5,44.33,9,20.73,62,425,425,0,44.5,44.5
2020-09-21 03:02:47.7354,172.8,76.6,44.5,44.33,9,20.72,64,9.6,9.7,0,44.5,44.5
2020-09-21 03:02:47.9836,172.8,76.6,44.5,44.33,9,20.73,3,734.3,5,23,44.5,44.5
2020-09-21 03:02:48.2363,172.8,76.6,44.5,44.33,9,20.72,4,734,5.4,23,44.5,44.5
2020-09-21 03:02:48.4890,172.8,76.6,44.5,44.33,9,20.73,65,3610,3600,0,44.5,44.5
2020-09-21 03:02:48.7417,172.8,76.7,44.5,44.39,9,20.72,66,5210,5210,0,44.5,44.5
2020-09-21 03:02:48.9939,172.8,76.7,44.5,44.39,9,20.72,1,734.3,5,23.5,44.5,44.5
2020-09-21 03:02:49.2414,172.8,76.7,44.5,44.39,9.1,20.73,2,734,5.4,24,44.5,44.5
2020-09-21 03:02:49.4889,172.8,76.7,44.5,44.39,9,20.73,65,3600,3610,0,44.5,44.5
2020-09-21 03:02:49.7364,172.8,76.7,44.5,44.39,9,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:49.9839,172.8,76.7,44.5,44.39,9,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:02:50.2312,172.8,76.7,44.5,44.39,9,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:02:50.4784,172.8,76.7,44.5,44.39,9.1,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:50.7257,172.8,76.7,44.5,44.39,9,20.72,6,3600,24.8,3.7,44.5,44.5
2020-09-21 03:02:50.9730,172.8,76.7,44.5,44.39,9,20.72,7,3600,24.8,3.8,44.5,44.5
2020-09-21 03:02:51.2242,172.8,76.7,44.5,44.39,9,20.7,1,734.4,5,24,44.5,44.5
2020-09-21 03:02:51.4768,172.8,76.7,44.5,44.39,9,20.72,2,734,5.4,24,44.5,44.5
2020-09-21 03:02:51.7295,172.8,76.7,44.5,44.39,9.1,20.72,61,737,729.2,0,44.5,44.5
2020-09-21 03:02:51.9821,172.8,76.7,44.5,44.39,9,20.73,62,425,425,0,44.5,44.5
2020-09-21 03:02:52.2311,172.8,76.7,44.5,44.39,8.9,20.72,64,9.6,9.7,0,44.5,44.5
2020-09-21 03:02:52.4786,172.8,76.7,44.5,44.39,9,20.72,3,734.4,5,23,44.5,44.5
2020-09-21 03:02:52.7260,172.8,76.7,44.5,44.39,9,20.72,4,734,5.4,23,44.5,44.5
2020-09-21 03:02:52.9735,172.8,76.7,44.5,44.39,9,20.72,65,3600,3600,0,44.5,44.5
2020-09-21 03:02:53.2235,172.8,76.7,44.5,44.39,9,20.72,66,5210,5210,0,44.5,44.5
2020-09-21 03:02:53.4745,172.8,76.7,44.5,44.39,9,20.73,1,734.4,5,24,44.5,44.5
2020-09-21 03:02:53.7254,172.8,76.7,44.5,44.39,9,20.72,2,734,5.4,24,44.5,44.5
2020-09-21 03:02:53.9764,172.8,76.7,44.5,44.39,9,20.72,65,3610,3610,0,44.5,44.5
2020-09-21 03:02:54.2279,172.8,76.7,44.5,44.39,9,20.73,51,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:54.4807,172.8,76.7,44.5,44.39,9,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:02:54.7334,172.8,76.7,44.5,44.39,9,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:02:54.9862,172.8,76.7,44.5,44.39,9.1,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:55.2389,172.8,76.7,44.5,44.39,9.1,20.72,6,3610,24.8,3.7,44.5,44.5
2020-09-21 03:02:55.4866,172.8,76.8,44.5,44.44,8.9,20.72,7,3610,24.8,3.8,44.5,44.5
2020-09-21 03:02:55.7339,172.8,76.8,44.5,44.44,9,20.73,1,734.4,5,24,44.5,44.5
2020-09-21 03:02:55.9813,172.8,76.8,44.5,44.44,9,20.73,2,734,5.4,24,44.5,44.5
2020-09-21 03:02:56.2286,172.8,76.8,44.5,44.44,9,20.73,61,737,729.2,0,44.5,44.5
2020-09-21 03:02:56.4812,172.8,76.8,44.5,44.44,9.1,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:02:56.7341,172.8,76.8,44.5,44.44,8.9,20.73,64,9.6,9.7,0,44.5,44.5
2020-09-21 03:02:56.9871,172.8,76.8,44.5,44.44,9.1,20.72,3,734.4,5,23,44.5,44.5
2020-09-21 03:02:57.2400,172.8,76.8,44.5,44.44,9,20.72,4,734,5.4,23,44.5,44.5
2020-09-21 03:02:57.4881,172.8,76.8,44.5,44.44,9,20.72,65,3610,3610,0,44.5,44.5
2020-09-21 03:02:57.7355,172.8,76.8,44.5,44.44,9,20.72,66,5210,5210,0,44.5,44.5
2020-09-21 03:02:57.9829,172.8,76.8,44.5,44.44,9,20.73,1,734.4,5,24,44.5,44.5
2020-09-21 03:02:58.2303,172.8,76.8,44.5,44.44,9,20.72,2,734,5.4,24,44.5,44.5
2020-09-21 03:02:58.4774,172.8,76.8,44.5,44.44,9.1,20.7,65,3610,3610,0,44.5,44.5
2020-09-21 03:02:58.7245,172.8,76.8,44.5,44.44,9,20.72,51,3.75,3.74,0,44.5,44.5
2020-09-21 03:02:58.9716,172.8,76.8,44.5,44.44,9,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:02:59.2187,172.8,76.8,44.5,44.44,9,20.73,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:02:59.4659,172.8,76.8,44.5,44.44,9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:02:59.7132,172.8,76.8,44.5,44.44,9.1,20.72,6,3610,24.8,3.7,44.5,44.5
2020-09-21 03:02:59.9606,172.8,76.8,44.5,44.44,9,20.73,7,3610,24.8,3.8,44.5,44.5
2020-09-21 03:03:00.2079,172.8,76.8,44.5,44.44,8.9,20.72,1,734.4,5,24,44.5,44.5
2020-09-21 03:03:00.4553,172.8,76.8,44.5,44.44,9,20.73,2,734,5.4,24,44.5,44.5
2020-09-21 03:03:00.7027,172.8,76.8,44.5,44.44,9,20.72,61,737,729.2,0,44.5,44.5
2020-09-21 03:03:00.9501,172.8,76.8,44.5,44.44,9.1,20.73,62,425,425,0,44.5,44.5
2020-09-21 03:03:01.1975,172.8,76.8,44.5,44.44,9.1,20.72,64,9.6,9.7,0,44.5,44.5
2020-09-21 03:03:01.4456,172.8,76.8,44.5,44.44,8.9,20.72,3,734.4,5,23,44.5,44.5
2020-09-21 03:03:01.6982,172.8,76.8,44.5,44.44,9,20.72,4,734,5.4,23,44.5,44.5
2020-09-21 03:03:01.9507,172.8,76.8,44.5,44.44,9,20.72,65,3600,3610,0,44.5,44.5
2020-09-21 03:03:02.2032,172.8,76.8,44.5,44.44,9,20.72,66,5220,5210,0,44.5,44.5
2020-09-21 03:03:02.4552,172.8,76.8,44.5,44.44,9.1,20.72,1,734.4,5,24,44.5,44.5
2020-09-21 03:03:02.7026,172.8,76.8,44.5,44.44,8.9,20.72,2,734,5.4,24,44.5,44.5
2020-09-21 03:03:02.9500,172.8,76.8,44.5,44.44,9.1,20.72,65,3610,3610,0,44.5,44.5
2020-09-21 03:03:03.1974,172.8,76.8,44.5,44.44,9,20.72,51,3.75,3.74,0,44.5,44.5
2020-09-21 03:03:03.4455,172.8,76.8,44.5,44.44,9,20.73,63,50,50,0,44.5,44.5
2020-09-21 03:03:03.6979,172.8,76.8,44.5,44.44,9,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:03:03.9504,172.8,76.8,44.5,44.44,9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:03:04.2028,172.8,76.8,44.5,44.44,9,20.72,6,3610,24.8,3.7,44.5,44.5
2020-09-21 03:03:04.4551,172.8,76.8,44.5,44.44,9.1,20.74,7,3610,24.8,3.8,44.5,44.5
2020-09-21 03:03:04.7062,172.8,76.8,44.5,44.44,9,20.72,1,734.5,5,24,44.5,44.5
2020-09-21 03:03:04.9573,172.8,76.8,44.5,44.44,9,20.72,2,734,5.2,24,44.5,44.5
2020-09-21 03:03:05.2083,172.8,76.8,44.5,44.44,9,20.72,61,737,729.2,0,44.5,44.5
2020-09-21 03:03:05.4589,172.8,76.8,44.5,44.44,9,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:03:05.7062,172.8,76.8,44.5,44.44,9,20.72,64,9.6,9.8,0,44.5,44.5
2020-09-21 03:03:05.9535,172.8,76.8,44.5,44.44,9,20.72,3,734.5,5,23,44.5,44.5
2020-09-21 03:03:06.2008,172.8,76.8,44.5,44.44,8.9,20.72,4,734,5.2,23,44.5,44.5
2020-09-21 03:03:06.4482,172.8,76.8,44.5,44.44,9.1,20.72,65,3610,3610,0,44.5,44.5
2020-09-21 03:03:06.6993,172.8,76.8,44.5,44.44,9,20.72,66,5210,5210,0,44.5,44.5
2020-09-21 03:03:06.9518,172.8,76.8,44.5,44.44,9,20.72,1,734.5,5,24,44.5,44.5
2020-09-21 03:03:07.2043,172.8,76.8,44.5,44.44,9.1,20.72,2,734,5.2,24,44.5,44.5
2020-09-21 03:03:07.4568,172.8,76.8,44.5,44.44,8.9,20.72,65,3600,3600,0,44.5,44.5
2020-09-21 03:03:07.7094,172.8,76.8,44.5,44.44,9,20.72,51,3.76,3.73,0,44.5,44.5
2020-09-21 03:03:07.9620,172.8,76.8,44.5,44.44,9.1,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:03:08.2147,172.8,76.8,44.5,44.44,9,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:03:08.4673,172.8,76.8,44.5,44.44,9,20.72,52,3.76,3.73,0,44.5,44.5
2020-09-21 03:03:08.7182,172.8,76.8,44.5,44.44,9,20.72,6,3610,24.8,3.7,44.5,44.5
2020-09-21 03:03:08.9654,172.8,76.8,44.5,44.44,9.1,20.72,7,3610,24.8,3.8,44.5,44.5
2020-09-21 03:03:09.2127,172.8,76.8,44.5,44.44,9.1,20.72,1,734.5,5,24,44.5,44.5
2020-09-21 03:03:09.4600,172.8,76.8,44.5,44.44,9,20.72,2,734,5.2,24,44.5,44.5
2020-09-21 03:03:09.7087,172.8,76.8,44.5,44.44,9,20.72,61,736.9,729.3,0,44.5,44.5
2020-09-21 03:03:09.9597,172.8,76.8,44.5,44.44,9,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:03:10.2107,172.8,76.8,44.5,44.44,9,20.73,64,9.6,9.8,0,44.5,44.5
2020-09-21 03:03:10.4618,172.8,76.8,44.5,44.44,9.1,20.72,3,734.5,5,23,44.5,44.5
2020-09-21 03:03:10.7128,172.8,76.8,44.5,44.44,9,20.73,4,734,5.2,23,44.5,44.5
2020-09-21 03:03:10.9600,172.8,76.8,44.5,44.44,8.9,20.72,65,3610,3600,0,44.5,44.5
2020-09-21 03:03:11.2073,172.8,76.8,44.5,44.44,9,20.72,66,5200,5210,0,44.5,44.5
2020-09-21 03:03:11.4545,172.8,76.8,44.5,44.44,9,20.73,1,734.5,5,24,44.5,44.5
2020-09-21 03:03:11.7017,172.8,76.8,44.5,44.44,9,20.72,2,734,5.3,24,44.5,44.5
2020-09-21 03:03:11.9490,172.8,76.8,44.5,44.44,9.1,20.72,65,3610,3610,0,44.5,44.5
2020-09-21 03:03:12.1963,172.8,76.8,44.5,44.44,8.9,20.72,51,3.76,3.74,0,44.5,44.5
2020-09-21 03:03:12.4436,172.8,76.8,44.5,44.44,9.1,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:03:12.6910,172.8,76.8,44.5,44.44,9.1,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:03:12.9382,172.8,76.8,44.5,44.44,9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:03:13.1855,172.8,76.8,44.5,44.44,9,20.72,6,3610,24.8,3.7,44.5,44.5
2020-09-21 03:03:13.4327,172.8,76.8,44.5,44.44,9,20.72,7,3600,24.8,3.8,44.5,44.5
2020-09-21 03:03:13.6799,172.8,76.8,44.5,44.44,9.1,20.72,1,734.5,5,24,44.5,44.5
2020-09-21 03:03:13.9279,172.8,76.8,44.5,44.44,9.1,20.73,2,734,5.3,24,44.5,44.5
2020-09-21 03:03:14.1806,172.8,76.8,44.5,44.44,9,20.72,61,737,729.3,0,44.5,44.5
2020-09-21 03:03:14.4332,172.8,76.8,44.75,44.44,9,20.72,62,425,425,0,44.5,44.5
2020-09-21 03:03:14.6859,172.8,76.8,44.75,44.44,9,20.73,64,9.6,9.7,0,44.5,44.5
2020-09-21 03:03:14.9385,172.8,76.8,44.75,44.44,9,20.72,3,734.5,5,23,44.5,44.5
2020-09-21 03:03:15.1912,172.8,76.8,44.75,44.44,9.1,20.72,4,734,5.3,23,44.5,44.5
2020-09-21 03:03:15.4439,172.8,76.8,44.75,44.44,9,20.72,65,3600,3600,0,44.5,44.5
2020-09-21 03:03:15.6965,172.8,76.8,44.75,44.44,8.9,20.72,66,5200,5210,0,44.5,44.5
2020-09-21 03:03:15.9485,172.8,76.8,44.75,44.44,9,20.72,1,734.5,5,24,44.5,44.5
2020-09-21 03:03:16.1958,172.8,76.8,44.75,44.44,9,20.72,2,734,5.3,24,44.5,44.5
2020-09-21 03:03:16.4432,172.8,76.8,44.75,44.44,9,20.72,65,3600,3610,0,44.5,44.5
2020-09-21 03:03:16.6905,172.8,76.8,44.75,44.44,8.9,20.72,51,3.76,3.74,0,44.5,44.5
2020-09-21 03:03:16.9379,172.8,76.8,44.75,44.44,8.9,20.72,63,50,50,0,44.5,44.5
2020-09-21 03:03:17.1906,172.8,76.8,44.75,44.44,9.1,20.72,67,24.8,24.8,0,44.5,44.5
2020-09-21 03:03:17.4433,172.8,76.8,44.75,44.44,9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 03:03:17.6960,172.8,76.8,44.75,44.44,9,20.68,6,3590,24.8,3.7,44.5,44.5
2020-09-21 03:03:17.9487,172.8,76.8,44.75,44.44,9,20.72,7,3610,24.8,3.8,44.5,44.5
2020-09-21 03:03:18.2014,172.8,76.8,44.75,44.44,9,20.73,1,734.5,5,24,44.5,44.5
2020-09-21 03:03:18.4541,172.8,76.8,44.75,44.44,9.1,20.72,2,734,5.3,24,44.5,44.5
2020-09-21 03:03:18.7068,172.8,76.8,44.75,44.44,9,20.71,61,737.1,729.3,0,45,44.5
2020-09-21 03:03:18.9596,172.8,76.8,44.75,44.44,8.9,20.73,62,425,425,0,45,44.5
2020-09-21 03:03:19.2121,172.8,76.8,44.75,44.44,9,20.72,64,9.6,9.7,0,45,44.5
2020-09-21 03:03:19.4646,172.8,76.8,44.75,44.44,9,20.73,3,734.5,5,23,45,44.5
2020-09-21 03:03:19.7171,172.8,76.8,44.75,44.44,9.1,20.72,4,734,5.4,23,45,44.5
2020-09-21 03:03:19.9697,172.8,76.8,44.75,44.44,9,20.72,65,3590,3620,0,45,44.5
2020-09-21 03:03:20.2204,172.8,76.8,44.75,44.44,8.9,20.73,66,5210,5210,0,45,44.5
2020-09-21 03:03:20.4678,172.8,76.8,44.75,44.44,9,20.78,1,734.5,5,24,45,44.5
2020-09-21 03:03:20.7152,172.8,76.8,44.75,44.44,9,20.71,2,734,5.4,24,45,44.5
2020-09-21 03:03:20.9626,172.8,76.8,44.75,44.44,9,20.72,65,3590,3620,0,45,44.5
2020-09-21 03:03:21.2100,172.8,76.8,44.75,44.44,9,20.72,51,3.76,3.73,0,45,44.5
2020-09-21 03:03:21.4603,172.8,76.8,44.75,44.44,8.9,20.72,63,50,50,0,45,44.5
2020-09-21 03:03:21.7130,172.8,76.8,44.75,44.44,8.9,20.72,67,24.8,24.8,0,45,44.5
2020-09-21 03:03:21.9656,172.8,76.8,44.75,44.44,9,20.73,52,3.75,3.73,0,45,44.5
2020-09-21 03:03:22.2183,172.8,76.8,44.75,44.44,9,20.72,6,3580,24.8,3.7,45,44.5
2020-09-21 03:03:22.4682,172.8,76.8,44.75,44.44,9,20.72,7,3620,24.8,3.8,45,44.5
2020-09-21 03:03:22.7154,172.8,76.8,44.75,44.44,8.9,20.72,1,734.5,5,24,45,44.5
2020-09-21 03:03:22.9625,172.8,76.8,44.75,44.44,9,20.72,2,734,5.4,24,45,44.5
2020-09-21 03:03:23.2097,172.8,76.8,44.75,44.44,9.1,20.72,61,737,729.3,0,45,44.5
2020-09-21 03:03:23.4569,172.8,76.8,44.75,44.44,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:03:23.7041,172.8,76.8,44.75,44.44,9,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:03:23.9513,172.8,76.8,44.75,44.44,9,20.73,3,734.5,5,23,45,44.5
2020-09-21 03:03:24.1985,172.8,76.8,44.75,44.44,9,20.73,4,734,5.4,23,45,44.5
2020-09-21 03:03:24.4457,172.8,76.8,44.75,44.44,9.1,20.73,65,3580,3620,0,45,44.5
2020-09-21 03:03:24.6930,172.8,76.8,44.75,44.44,9,20.72,66,5200,5200,0,45,44.5
2020-09-21 03:03:24.9402,172.8,76.8,44.75,44.44,8.9,20.73,1,734.5,5,24,45,44.5
2020-09-21 03:03:25.1874,172.8,76.8,44.75,44.44,9,20.72,2,734,5.4,24,45,44.5
2020-09-21 03:03:25.4352,172.8,76.8,44.75,44.44,9,20.72,65,3580,3620,0,45,44.5
2020-09-21 03:03:25.6878,172.8,76.8,44.75,44.44,9,20.72,51,3.76,3.73,0,45,44.5
2020-09-21 03:03:25.9403,172.8,76.8,44.75,44.44,9,20.73,63,50,50,0,45,44.5
2020-09-21 03:03:26.1928,172.8,76.8,44.75,44.44,8.9,20.72,67,24.8,24.8,0,45,44.5
2020-09-21 03:03:26.4454,172.8,76.8,44.75,44.44,9.1,20.72,52,3.75,3.73,0,45,44.5
2020-09-21 03:03:26.6940,172.8,76.8,44.75,44.44,9,20.72,6,3580,24.8,3.7,45,44.5
2020-09-21 03:03:26.9413,172.8,76.8,44.75,44.44,9,20.72,7,3630,24.8,3.8,45,44.5
2020-09-21 03:03:27.1887,172.8,76.8,44.75,44.44,9,20.72,1,734.3,5,23.5,45,44.5
2020-09-21 03:03:27.4361,172.8,76.8,44.75,44.44,8.9,20.72,2,734.1,5.3,24,45,44.5
2020-09-21 03:03:27.6834,172.8,76.8,44.75,44.44,9,20.72,61,737.1,729.3,0,45,44.5
2020-09-21 03:03:27.9307,172.8,76.8,44.75,44.44,9,20.73,62,425,425,0,45,44.5
2020-09-21 03:03:28.1779,172.8,76.8,44.75,44.44,9,20.72,64,9.6,9.7,0,45,44.5
2020-09-21 03:03:28.4252,172.8,76.8,44.75,44.44,9,20.72,3,734.3,5,23,45,44.5
2020-09-21 03:03:28.6724,172.8,76.8,44.75,44.44,8.9,20.73,4,734.1,5.3,23,45,44.5
2020-09-21 03:03:28.9196,172.8,76.8,44.75,44.44,9,20.72,65,3580,3630,0,45,44.5
2020-09-21 03:03:29.1667,172.8,76.8,44.75,44.44,9.1,20.72,66,5200,5200,0,45,44.5
2020-09-21 03:03:29.4139,172.8,76.8,44.75,44.44,8.9,20.73,1,734.3,5,23.5,45,44.5
2020-09-21 03:03:29.6610,172.8,76.8,44.75,44.44,9,20.72,2,734.1,5.3,24,45,44.5
2020-09-21 03:03:29.9081,172.8,76.8,44.75,44.44,9,20.72,65,3580,3630,0,45,44.5
2020-09-21 03:03:30.1553,172.8,76.8,44.75,44.44,9,20.72,51,3.75,3.73,0,45,44.5
2020-09-21 03:03:30.4024,172.8,76.8,44.75,44.44,9.1,20.73,63,50,50,0,45,44.5
2020-09-21 03:03:30.6496,172.8,76.8,44.75,44.44,9,20.73,67,24.8,24.8,0,45,44.5
2020-09-21 03:03:30.8996,172.8,76.8,44.75,44.44,8.9,20.72,52,3.75,3.73,0,45,44.5
2020-09-21 03:03:31.1519,172.8,76.8,44.75,44.44,9.1,20.72,6,3580,24.8,3.7,45,44.5
2020-09-21 03:03:31.4042,172.8,76.8,44.75,44.44,9,20.72,7,3630,24.8,3.8,45,44.5
2020-09-21 03:03:31.6565,172.8,76.8,44.75,44.44,9,20.72,1,734.3,5,23.5,45,44.5
2020-09-21 03:03:31.9089,172.8,76.8,44.75,44.44,9,20.72,2,734.1,5.3,24,45,44.5
2020-09-21 03:03:32.1614,172.8,76.8,44.75,44.44,8.9,20.72,61,737.2,729.4,0,45,44.5
2020-09-21 03:03:32.4139,172.8,76.8,44.75,44.44,9.1,20.72,62,425,425,0,45,44.5
2020-09-21 03:03:32.6664,172.8,76.8,44.75,44.44,9,20.72,64,9.6,9.7,0,45,44.5
