Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:03:32.9189,172.8,76.8,44.75,44.44,9,20.72,3,734.3,5,23,45,44.5
2020-09-21 03:03:33.1715,172.8,76.8,44.75,44.44,9,20.72,4,734.1,5.3,23,45,44.5
2020-09-21 03:03:33.4240,172.8,76.8,44.75,44.44,9,20.72,65,3570,3630,0,45,44.5
2020-09-21 03:03:33.6766,172.8,76.8,44.75,44.44,9,20.72,66,5200,5190,0,45,44.5
2020-09-21 03:03:33.9291,172.8,76.8,44.75,44.44,9,20.72,1,734.5,5,24,45,44.5
2020-09-21 03:03:34.1816,172.8,76.8,44.75,44.44,9,20.72,2,734.1,5.4,24,45,44.5
2020-09-21 03:03:34.4341,172.8,76.8,44.75,44.44,9,20.72,65,3580,3630,0,45,44.5
2020-09-21 03:03:34.6866,172.8,76.8,44.75,44.44,9,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:03:34.9391,172.8,76.8,44.75,44.44,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:03:35.1917,172.8,76.8,44.75,44.44,9.1,20.71,67,24.8,24.8,0,45,44.5
2020-09-21 03:03:35.4442,172.8,76.8,44.75,44.44,8.9,20.72,52,3.76,3.73,0,45,44.5
2020-09-21 03:03:35.6967,172.8,76.8,44.75,44.44,9,20.72,6,3580,24.8,3.7,45,44.5
2020-09-21 03:03:35.9492,172.8,76.8,44.75,44.44,9,20.73,7,3630,24.8,3.8,45,44.5
2020-09-21 03:03:36.1999,172.8,76.8,44.75,44.44,9,20.72,1,734.5,5,24,45,44.5
2020-09-21 03:03:36.4471,172.8,76.8,44.75,44.44,9.1,20.72,2,734.1,5.4,24,45,44.5
2020-09-21 03:03:36.6944,172.8,76.8,44.75,44.44,9,20.72,61,737,729.3,0,45,44.5
2020-09-21 03:03:36.9416,172.8,76.8,44.75,44.44,8.9,20.73,62,425,425,0,45,44.5
2020-09-21 03:03:37.1899,172.8,76.8,44.75,44.44,9.1,20.72,64,9.5,9.7,0,45,44.5
2020-09-21 03:03:37.4403,172.8,76.8,44.75,44.44,9,20.72,3,734.5,5,23,45,44.5
2020-09-21 03:03:37.6907,172.8,76.8,44.75,44.44,9,20.72,4,734.1,5.4,23,45,44.5
2020-09-21 03:03:37.9411,172.8,76.8,44.75,44.44,9,20.72,65,3570,3630,0,45,44.5
2020-09-21 03:03:38.1905,172.8,76.8,44.75,44.44,8.9,20.73,66,5200,5200,0,45,44.5
2020-09-21 03:03:38.4377,172.8,76.8,44.75,44.44,9,20.72,1,734.5,5,24,45,44.5
2020-09-21 03:03:38.6848,172.8,76.8,44.75,44.44,9,20.72,2,734.1,5.4,24,45,44.5
2020-09-21 03:03:38.9319,172.8,76.8,44.75,44.44,9,20.72,65,3570,3630,0,45,44.5
2020-09-21 03:03:39.1807,172.8,76.8,44.75,44.44,9,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:03:39.4331,172.8,76.8,44.75,44.44,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:03:39.6855,172.8,76.8,44.75,44.44,9,20.73,67,24.8,24.8,0,45,44.5
2020-09-21 03:03:39.9379,172.8,76.8,44.75,44.44,9.1,20.72,52,3.76,3.73,0,45,44.5
2020-09-21 03:03:40.1904,172.8,76.8,44.75,44.44,9,20.72,6,3580,24.8,3.7,45,44.5
2020-09-21 03:03:40.4429,172.8,76.8,44.75,44.44,8.9,20.72,7,3630,24.8,3.8,45,44.5
2020-09-21 03:03:40.6954,172.8,76.8,44.75,44.44,9,20.72,1,734.5,5,24,45,44.5
2020-09-21 03:03:40.9479,172.8,76.8,44.75,44.44,9,20.72,2,734,5.4,24,45,44.5
2020-09-21 03:03:41.2005,172.8,76.8,44.75,44.44,9.1,20.72,61,737,729.4,0,45,44.5
2020-09-21 03:03:41.4527,172.8,76.8,44.75,44.44,9.1,20.73,62,425,425,0,45,44.5
2020-09-21 03:03:41.7049,172.8,76.8,44.75,44.44,9,20.72,64,9.5,9.7,0,45,44.5
2020-09-21 03:03:41.9571,172.8,76.8,44.75,44.44,9.1,20.72,3,734.5,5,23,45,44.5
2020-09-21 03:03:42.2093,172.8,76.8,44.75,44.44,9,20.72,4,734,5.4,23,45,44.5
2020-09-21 03:03:42.4618,172.8,76.8,44.75,44.44,9,20.71,65,3570,3630,0,45,44.5
2020-09-21 03:03:42.7143,172.8,76.8,44.75,44.44,9,20.72,66,5200,5200,0,45,44.5
2020-09-21 03:03:42.9669,172.8,76.8,44.75,44.44,8.9,20.72,1,734.5,5,24,45,44.5
2020-09-21 03:03:43.2194,172.8,76.8,44.75,44.44,9.1,20.71,2,734,5.4,24,45,44.5
2020-09-21 03:03:43.4691,172.8,76.8,44.75,44.44,9,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:03:43.7167,172.8,76.8,44.75,44.44,9,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:03:43.9642,172.8,76.8,44.75,44.44,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:03:44.2117,172.8,76.8,44.75,44.44,9,20.72,67,24.8,24.8,0,45,44.5
2020-09-21 03:03:44.4591,172.8,76.8,44.75,44.44,9,20.72,52,3.75,3.73,0,45,44.5
2020-09-21 03:03:44.7063,172.8,76.8,44.75,44.44,9,20.72,6,3580,24.8,3.7,45,44.5
2020-09-21 03:03:44.9535,172.8,76.8,44.75,44.44,9,20.72,7,3630,24.8,3.8,45,44.5
2020-09-21 03:03:45.2008,172.8,76.8,44.75,44.44,9,20.71,1,734.5,5,24,45,44.5
2020-09-21 03:03:45.4480,172.8,76.8,44.75,44.44,9,20.72,2,734,5.4,24,45,44.5
2020-09-21 03:03:45.6953,172.8,76.8,44.75,44.44,9,20.73,61,737.1,729.3,0,45,44.5
2020-09-21 03:03:45.9425,172.8,76.8,44.75,44.44,9.1,20.71,62,425,425,0,45,44.5
2020-09-21 03:03:46.1898,172.8,76.8,44.75,44.44,9,20.73,64,9.6,9.8,0,45,44.5
2020-09-21 03:03:46.4370,172.8,76.8,44.75,44.44,8.9,20.73,3,734.5,5,23,45,44.5
2020-09-21 03:03:46.6881,172.8,76.8,44.75,44.44,9.1,20.72,4,734,5.4,23,45,44.5
2020-09-21 03:03:46.9405,172.8,76.8,44.75,44.44,9,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:03:47.1930,172.8,76.8,44.75,44.44,9.1,20.73,66,5200,5200,0,45,44.5
2020-09-21 03:03:47.4454,172.8,76.8,44.75,44.44,9,20.72,1,734.5,5,24,45,44.5
2020-09-21 03:03:47.6943,172.8,76.8,44.75,44.44,9,20.73,2,734,5.4,24,45,44.5
2020-09-21 03:03:47.9416,172.8,76.8,44.75,44.44,9.1,20.73,65,3580,3640,0,45,44.5
2020-09-21 03:03:48.1889,172.8,76.8,44.75,44.44,9,20.81,51,3.76,3.73,0,45,44.5
2020-09-21 03:03:48.4362,172.8,76.8,44.75,44.44,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:03:48.6853,172.8,76.8,44.75,44.44,9,20.72,67,24.8,24.8,0,45,44.5
2020-09-21 03:03:48.9378,172.8,76.8,44.75,44.44,9,20.72,52,3.75,3.73,0,45,44.5
2020-09-21 03:03:49.1902,172.8,76.8,44.75,44.44,9.1,20.72,6,3570,24.8,3.7,45,44.5
2020-09-21 03:03:49.4427,172.8,76.8,44.75,44.44,9.1,20.73,7,3640,24.8,3.8,45,44.5
2020-09-21 03:03:49.6951,172.8,76.8,44.75,44.44,9,20.72,1,734.3,5,24,45,44.5
2020-09-21 03:03:49.9476,172.8,76.8,44.75,44.44,9,20.72,2,734.1,5.4,24,45,44.5
2020-09-21 03:03:50.2000,172.8,76.8,44.75,44.44,9,20.72,61,737.1,729.3,0,45,44.5
2020-09-21 03:03:50.4525,172.8,76.8,44.75,44.44,9,20.7,62,425,425,0,45,44.5
2020-09-21 03:03:50.7049,172.8,76.8,44.75,44.44,9.1,20.81,64,9.6,9.8,0,45,44.5
2020-09-21 03:03:50.9526,172.8,76.8,44.75,44.44,9,20.72,3,734.3,5,23,45,44.5
2020-09-21 03:03:51.1999,172.8,76.8,44.75,44.44,8.9,20.73,4,734.1,5.4,23,45,44.5
2020-09-21 03:03:51.4473,172.8,76.8,44.75,44.44,9,20.72,65,3580,3630,0,45,44.5
2020-09-21 03:03:51.6947,172.8,76.8,44.75,44.44,9,20.72,66,5200,5200,0,45,44.5
2020-09-21 03:03:51.9420,172.8,76.8,44.75,44.44,9.1,20.73,1,734.3,5,24,45,44.5
2020-09-21 03:03:52.1894,172.8,76.8,44.75,44.44,8.9,20.72,2,734.1,5.4,24,45,44.5
2020-09-21 03:03:52.4367,172.8,76.8,44.75,44.44,8.9,20.73,65,3570,3630,0,45,44.5
2020-09-21 03:03:52.6841,172.8,76.8,44.75,44.44,9.1,20.72,51,3.76,3.73,0,45,44.5
2020-09-21 03:03:52.9363,172.8,76.8,44.75,44.44,9,20.73,63,50,50,0,45,44.5
2020-09-21 03:03:53.1889,172.8,76.8,44.75,44.44,9,20.72,67,24.8,24.8,0,45,44.5
2020-09-21 03:03:53.4414,172.8,76.8,44.75,44.44,9,20.73,52,3.75,3.73,0,45,44.5
2020-09-21 03:03:53.6939,172.8,76.8,44.75,44.44,9,20.72,6,3570,24.8,3.7,45,44.5
2020-09-21 03:03:53.9417,172.8,76.8,44.75,44.44,9.1,20.73,7,3640,24.8,3.8,45,44.5
2020-09-21 03:03:54.1890,172.8,76.8,44.75,44.44,9.1,20.72,1,734.3,5,24,45,44.5
2020-09-21 03:03:54.4362,172.8,76.8,44.75,44.44,9,20.75,2,734.1,5.4,24,45,44.5
2020-09-21 03:03:54.6835,172.8,76.8,44.75,44.44,9,20.72,61,737.1,729.3,0,45,44.5
2020-09-21 03:03:54.9357,172.8,76.8,44.75,44.44,9,20.73,62,425,425,0,45,44.5
2020-09-21 03:03:55.1882,172.8,76.8,44.75,44.44,9.1,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:03:55.4408,172.8,76.8,44.75,44.44,9.1,20.72,3,734.5,4.8,23,45,44.5
2020-09-21 03:03:55.6933,172.8,76.8,44.75,44.44,9,20.72,4,734.1,5.4,23,45,44.5
2020-09-21 03:03:55.9460,172.8,76.8,44.75,44.44,9.1,20.73,65,3570,3630,0,45,44.5
2020-09-21 03:03:56.1988,172.8,76.8,44.75,44.44,9,20.73,66,5210,5200,0,45,44.5
2020-09-21 03:03:56.4516,172.8,76.8,44.75,44.44,9,20.72,1,734.5,4.8,23.5,45,44.5
2020-09-21 03:03:56.7044,172.8,76.8,44.75,44.44,9.1,20.72,2,734.1,5.4,24,45,44.5
2020-09-21 03:03:56.9559,172.8,76.8,44.75,44.44,8.9,20.72,65,3570,3630,0,45,44.5
2020-09-21 03:03:57.2063,172.8,76.8,44.75,44.44,9,20.72,51,3.75,3.74,0,45,44.5
2020-09-21 03:03:57.4567,172.8,76.8,44.75,44.44,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:03:57.7072,172.8,76.8,44.75,44.44,9,20.72,67,24.8,24.8,0,45,44.5
2020-09-21 03:03:57.9565,172.8,76.8,44.75,44.44,9,20.72,52,3.75,3.73,0,45,44.5
2020-09-21 03:03:58.2051,172.8,76.8,44.75,44.44,8.9,20.72,6,3580,24.7,3.7,45,44.5
2020-09-21 03:03:58.4538,172.8,76.8,44.75,44.44,8.9,20.72,7,3630,24.8,3.8,45,44.5
2020-09-21 03:03:58.7024,172.8,76.8,44.75,44.44,9.1,20.72,1,734.5,4.8,23.5,45,44.5
2020-09-21 03:03:58.9501,172.8,76.8,44.75,44.44,9,20.72,2,734.1,5.4,24,45,44.5
2020-09-21 03:03:59.1973,172.8,76.8,44.75,44.44,9,20.72,61,737.1,729.4,0,45,44.5
2020-09-21 03:03:59.4445,172.8,76.8,44.75,44.44,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:03:59.6916,172.8,76.8,44.75,44.44,9,20.73,64,9.6,9.8,0,45,44.5
2020-09-21 03:03:59.9396,172.8,76.8,44.75,44.44,9.1,20.72,3,734.5,4.8,23,45,44.5
2020-09-21 03:04:00.1924,172.8,76.8,44.75,44.44,9.1,20.72,4,734.1,5.4,23,45,44.5
2020-09-21 03:04:00.4452,172.8,76.8,44.75,44.44,9,20.72,65,3570,3640,0,45,44.5
2020-09-21 03:04:00.6980,172.8,76.8,44.75,44.44,9,20.72,66,5200,5210,0,45,44.5
2020-09-21 03:04:00.9508,172.8,76.8,44.75,44.44,9,20.72,1,734.5,4.8,23.5,45,44.5
2020-09-21 03:04:01.2033,172.8,76.8,44.75,44.44,9,20.72,2,734.1,5.4,24,45,44.5
2020-09-21 03:04:01.4557,172.8,76.8,44.75,44.44,9.1,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:04:01.7082,172.8,76.8,44.75,44.44,8.9,20.72,51,3.75,3.74,0,45,44.5
2020-09-21 03:04:01.9607,172.8,76.8,44.75,44.44,8.9,20.72,63,50,50,0,45,44.5
2020-09-21 03:04:02.2113,172.8,76.8,44.75,44.44,9,20.73,67,24.7,24.8,0,45,44.5
2020-09-21 03:04:02.4588,172.8,76.8,44.75,44.44,9,20.72,52,3.75,3.73,0,45,44.5
2020-09-21 03:04:02.7062,172.8,76.8,44.75,44.44,9,20.73,6,3580,24.7,3.7,45,44.5
2020-09-21 03:04:02.9536,172.8,76.8,44.75,44.44,8.9,20.72,7,3630,24.8,3.8,45,44.5
2020-09-21 03:04:03.2010,172.8,76.8,44.75,44.44,9,20.72,1,734.5,4.8,24,45,44.5
2020-09-21 03:04:03.4483,172.8,76.8,44.75,44.44,9.1,20.72,2,734.1,5.4,24,45,44.5
2020-09-21 03:04:03.6957,172.8,76.8,44.75,44.44,9,20.73,61,737.1,729.4,0,45,44.5
2020-09-21 03:04:03.9430,172.8,76.8,44.75,44.44,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:04:04.1922,172.8,76.8,44.75,44.44,9,20.72,64,9.5,9.8,0,45,44.5
2020-09-21 03:04:04.4447,172.8,76.8,44.75,44.44,9,20.73,3,734.5,4.8,23,45,44.5
2020-09-21 03:04:04.6973,172.8,76.8,44.75,44.44,9.1,20.72,4,734.1,5.4,23,45,44.5
2020-09-21 03:04:04.9498,172.8,76.8,44.75,44.44,9,20.72,65,3580,3630,0,45,44.5
2020-09-21 03:04:05.2008,172.8,76.8,44.75,44.44,9,20.73,66,5210,5200,0,45,44.5
2020-09-21 03:04:05.4481,172.8,76.8,44.75,44.44,9,20.73,1,734.5,4.8,24,45,44.5
2020-09-21 03:04:05.6954,172.8,76.8,44.75,44.44,9,20.72,2,734.1,5.4,24,45,44.5
2020-09-21 03:04:05.9427,172.8,76.8,44.75,44.44,9,20.72,65,3570,3630,0,45,44.5
2020-09-21 03:04:06.1900,172.8,76.8,44.75,44.44,9,20.72,51,3.75,3.73,0,45,44.5
2020-09-21 03:04:06.4373,172.8,76.8,44.75,44.44,8.9,20.72,63,50,50,0,45,44.5
2020-09-21 03:04:06.6846,172.8,76.8,44.75,44.44,9,20.72,67,24.7,24.8,0,45,44.5
2020-09-21 03:04:06.9318,172.8,76.8,44.75,44.44,9,20.73,52,3.75,3.73,0,45,44.5
2020-09-21 03:04:07.1791,172.8,76.8,44.75,44.44,9,20.7,6,3570,24.7,3.7,45,44.5
2020-09-21 03:04:07.4310,172.8,76.8,44.75,44.44,9.1,20.72,7,3640,24.8,3.8,45,44.5
2020-09-21 03:04:07.6832,172.8,76.8,44.75,44.44,9,20.73,1,734.5,4.8,24,45,44.5
2020-09-21 03:04:07.9354,172.8,76.8,44.75,44.44,9,20.72,2,734.1,5.4,24,45,44.5
2020-09-21 03:04:08.1877,172.8,76.8,44.75,44.44,9,20.72,61,737.2,729.4,0,45,44.5
2020-09-21 03:04:08.4400,172.8,76.8,44.75,44.44,9,20.73,62,425,425,0,45,44.5
2020-09-21 03:04:08.6924,172.8,76.8,44.75,44.44,9,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:04:08.9449,172.8,76.8,44.75,44.44,9,20.73,3,734.5,4.8,23,45,44.5
2020-09-21 03:04:09.1973,172.8,76.8,44.75,44.44,9,20.73,4,734.1,5.4,23,45,44.5
2020-09-21 03:04:09.4498,172.8,76.8,44.75,44.44,9.1,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:04:09.7023,172.8,76.8,44.75,44.44,9,20.73,66,5210,5210,0,45,44.5
2020-09-21 03:04:09.9548,172.8,76.8,44.75,44.44,9,20.73,1,734.5,5,24,45,44.5
2020-09-21 03:04:10.2073,172.8,76.8,44.75,44.44,9,20.72,2,734.1,5.3,24,45,44.5
2020-09-21 03:04:10.4600,172.8,76.8,44.75,44.44,9,20.72,65,3570,3630,0,45,44.5
2020-09-21 03:04:10.7128,172.8,76.8,44.75,44.44,9.1,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:04:10.9655,172.8,76.8,44.75,44.44,9.1,20.73,63,50,50,0,45,44.5
2020-09-21 03:04:11.2183,172.8,76.8,44.75,44.44,8.9,20.73,67,24.7,24.8,0,45,44.5
2020-09-21 03:04:11.4710,172.8,76.8,44.75,44.44,9,20.73,52,3.76,3.73,0,45,44.5
2020-09-21 03:04:11.7235,172.8,76.8,44.75,44.44,9,20.72,6,3570,24.7,3.7,45,44.5
2020-09-21 03:04:11.9760,172.8,76.8,44.75,44.44,9,20.72,7,3640,24.8,3.8,45,44.5
2020-09-21 03:04:12.2286,172.8,76.8,44.75,44.44,9.1,20.72,1,734.5,5,24,45,44.5
2020-09-21 03:04:12.4788,172.8,76.8,44.75,44.44,9,20.72,2,734.1,5.3,24,45,44.5
2020-09-21 03:04:12.7262,172.8,76.8,44.75,44.44,9,20.72,61,737.1,729.4,0,45,44.5
2020-09-21 03:04:12.9736,172.8,76.8,44.75,44.44,9.1,20.72,62,425,425,0,45,44.5
2020-09-21 03:04:13.2210,172.8,76.8,44.75,44.44,9,20.73,64,9.6,9.8,0,45,44.5
2020-09-21 03:04:13.4684,172.8,76.8,44.75,44.44,9,20.72,3,734.5,5,23,45,44.5
2020-09-21 03:04:13.7158,172.8,76.8,44.75,44.44,9,20.72,4,734.1,5.3,23,45,44.5
2020-09-21 03:04:13.9631,172.8,76.8,44.75,44.44,8.9,20.72,65,3580,3630,0,45,44.5
2020-09-21 03:04:14.2104,172.8,76.8,44.75,44.44,9.1,20.72,66,5200,5200,0,45,44.5
2020-09-21 03:04:14.4578,172.8,76.8,44.75,44.44,9,20.73,1,734.5,5,24,45,44.5
2020-09-21 03:04:14.7052,172.8,76.8,44.75,44.44,9,20.72,2,734.1,5.3,24,45,44.5
2020-09-21 03:04:14.9525,172.8,76.8,44.75,44.44,9,20.72,65,3580,3630,0,45,44.5
2020-09-21 03:04:15.1999,172.8,76.8,44.75,44.44,9,20.71,51,3.76,3.74,0,45,44.5
2020-09-21 03:04:15.4473,172.8,76.8,44.75,44.44,9.1,20.73,63,50,50,0,45,44.5
2020-09-21 03:04:15.6983,172.8,76.8,44.75,44.44,9,20.72,67,24.7,24.8,0,45,44.5
2020-09-21 03:04:15.9508,172.8,76.8,44.75,44.44,8.9,20.72,52,3.76,3.73,0,45,44.5
2020-09-21 03:04:16.2033,172.8,76.8,44.75,44.44,9,20.72,6,3580,24.7,3.7,45,44.5
2020-09-21 03:04:16.4559,172.8,76.8,44.75,44.44,9,20.72,7,3640,24.8,3.8,45,44.5
2020-09-21 03:04:16.7052,172.8,76.8,44.75,44.44,9,20.72,1,734.5,5,24,45,44.5
2020-09-21 03:04:16.9526,172.8,76.8,44.75,44.44,9.1,20.73,2,734.1,5.4,24,45,44.5
2020-09-21 03:04:17.2000,172.8,76.8,44.75,44.44,8.9,20.72,61,737.2,729.4,0,45,44.5
2020-09-21 03:04:17.4474,172.8,76.8,44.75,44.44,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:04:17.6948,172.8,76.8,44.75,44.44,9,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:04:17.9421,172.8,76.8,44.75,44.44,9,20.72,3,734.5,5,23,45,44.5
2020-09-21 03:04:18.1895,172.8,76.8,44.75,44.44,9.1,20.71,4,734.1,5.4,23,45,44.5
2020-09-21 03:04:18.4368,172.8,76.9,44.75,44.5,8.9,20.72,65,3570,3630,0,45,44.5
2020-09-21 03:04:18.6842,172.8,76.9,44.75,44.5,9,20.72,66,5210,5210,0,45,44.5
2020-09-21 03:04:18.9315,172.8,76.9,44.75,44.5,9.1,20.72,1,734.5,5,24,45,44.5
2020-09-21 03:04:19.1788,172.8,76.9,44.75,44.5,9,20.72,2,734.1,5.4,24,45,44.5
2020-09-21 03:04:19.4261,172.8,76.9,44.75,44.5,9,20.72,65,3570,3630,0,45,44.5
2020-09-21 03:04:19.6734,172.8,76.9,44.75,44.5,9,20.72,51,3.75,3.73,0,45,44.5
2020-09-21 03:04:19.9234,172.8,76.9,44.75,44.5,9,20.73,63,50,50,0,45,44.5
2020-09-21 03:04:20.1735,172.8,76.9,44.75,44.5,9.1,20.72,67,24.7,24.8,0,45,44.5
2020-09-21 03:04:20.4236,172.8,76.9,44.75,44.5,9,20.71,52,3.76,3.73,0,45,44.5
2020-09-21 03:04:20.6737,172.8,76.9,44.75,44.5,9,20.72,6,3570,24.7,3.7,45,44.5
2020-09-21 03:04:20.9258,172.8,76.9,44.75,44.5,9,20.73,7,3630,24.8,3.8,45,44.5
2020-09-21 03:04:21.1781,172.8,76.9,44.75,44.5,9,20.73,1,734.5,5,24,45,44.5
2020-09-21 03:04:21.4305,172.8,76.9,44.75,44.5,9,20.72,2,734.1,5.4,24,45,44.5
2020-09-21 03:04:21.6829,172.8,76.9,44.75,44.5,8.9,20.73,61,737.2,729.4,0,45,44.5
2020-09-21 03:04:21.9353,172.8,76.9,44.75,44.5,8.9,20.72,62,425,425,0,45,44.5
2020-09-21 03:04:22.1877,172.8,76.9,44.75,44.5,9,20.72,64,9.5,9.7,0,45,44.5
2020-09-21 03:04:22.4401,172.8,76.9,44.75,44.5,9,20.72,3,734.5,5,23,45,44.5
2020-09-21 03:04:22.6926,172.8,76.9,44.75,44.5,9,20.72,4,734.1,5.4,23,45,44.5
2020-09-21 03:04:22.9450,172.8,76.9,44.75,44.5,9.1,20.72,65,3580,3630,0,45,44.5
2020-09-21 03:04:23.1975,172.8,76.9,44.75,44.5,9,20.72,66,5210,5210,0,45,44.5
2020-09-21 03:04:23.4499,172.8,76.9,44.75,44.5,9.1,20.72,1,734.5,5,24,45,44.5
2020-09-21 03:04:23.7023,172.8,76.9,44.75,44.5,9,20.73,2,734.1,5.4,24,45,44.5
2020-09-21 03:04:23.9498,172.8,76.9,44.75,44.5,9,20.7,65,3570,3640,0,45,44.5
2020-09-21 03:04:24.1971,172.8,76.9,44.75,44.5,9,20.73,51,3.76,3.74,0,45,44.5
2020-09-21 03:04:24.4444,172.8,76.9,44.75,44.5,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:04:24.6917,172.8,76.9,44.75,44.5,9,20.73,67,24.7,24.8,0,45,44.5
2020-09-21 03:04:24.9397,172.8,76.9,44.75,44.5,9.1,20.73,52,3.75,3.73,0,45,44.5
2020-09-21 03:04:25.1923,172.8,76.9,44.75,44.5,9,20.72,6,3570,24.7,3.7,45,44.5
2020-09-21 03:04:25.4448,172.8,76.9,44.75,44.5,9,20.73,7,3630,24.8,3.8,45,44.5
2020-09-21 03:04:25.6973,172.8,76.9,44.75,44.5,9,20.72,1,734.5,5,24,45,44.5
2020-09-21 03:04:25.9498,172.8,76.9,44.75,44.5,9,20.71,2,734,5.4,24,45,44.5
2020-09-21 03:04:26.1984,172.8,76.9,44.75,44.5,9.1,20.72,61,737.2,729.4,0,45,44.5
2020-09-21 03:04:26.4458,172.8,76.9,44.75,44.5,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:04:26.6932,172.8,76.9,44.75,44.5,8.9,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:04:26.9405,172.8,76.9,44.75,44.5,9,20.72,3,734.5,5,23,45,44.5
2020-09-21 03:04:27.1879,172.8,76.9,44.75,44.5,9,20.74,4,734,5.4,23,45,44.5
2020-09-21 03:04:27.4352,172.8,76.9,44.75,44.5,9,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:04:27.6825,172.8,76.9,44.75,44.5,9.1,20.72,66,5200,5210,0,45,44.5
2020-09-21 03:04:27.9299,172.8,76.9,44.75,44.5,8.9,20.73,1,734.5,5,24,45,44.5
2020-09-21 03:04:28.1788,172.8,76.9,44.75,44.5,9,20.72,2,734,5.4,24,45,44.5
2020-09-21 03:04:28.4314,172.8,76.9,44.75,44.5,9.1,20.72,65,3570,3640,0,45,44.5
2020-09-21 03:04:28.6839,172.8,76.9,44.75,44.5,9,20.73,51,3.76,3.74,0,45,44.5
2020-09-21 03:04:28.9365,172.8,76.9,44.75,44.5,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:04:29.1890,172.8,76.9,44.75,44.5,9,20.72,67,24.7,24.8,0,45,44.5
2020-09-21 03:04:29.4415,172.8,76.9,44.75,44.5,9.1,20.72,52,3.75,3.73,0,45,44.5
2020-09-21 03:04:29.6940,172.8,76.9,44.75,44.5,9,20.72,6,3580,24.7,3.7,45,44.5
2020-09-21 03:04:29.9465,172.8,76.9,44.75,44.5,9,20.72,7,3630,24.8,3.8,45,44.5
2020-09-21 03:04:30.1990,172.8,76.9,44.75,44.5,9,20.72,1,734.5,5,24,45,44.5
2020-09-21 03:04:30.4516,172.8,76.9,44.75,44.5,9,20.72,2,734,5.4,24,45,44.5
2020-09-21 03:04:30.7041,172.8,76.9,44.75,44.5,9,20.72,61,737.2,729.3,0,45,44.5
2020-09-21 03:04:30.9566,172.8,76.9,44.75,44.5,9.1,20.72,62,425,425,0,45,44.5
2020-09-21 03:04:31.2091,172.8,76.9,44.75,44.5,9,20.73,64,9.6,9.8,0,45,44.5
2020-09-21 03:04:31.4567,172.8,76.9,44.75,44.5,8.9,20.72,3,734.5,5,23,45,44.5
2020-09-21 03:04:31.7041,172.8,76.9,44.75,44.5,9,20.72,4,734,5.4,23,45,44.5
2020-09-21 03:04:31.9514,172.8,76.9,44.75,44.5,9,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:04:32.1987,172.8,76.9,44.75,44.5,9.1,20.72,66,5200,5210,0,45,44.5
2020-09-21 03:04:32.4512,172.8,76.9,44.75,44.5,9,20.73,1,734.5,5,24,45,44.5
2020-09-21 03:04:32.7037,172.8,76.9,44.75,44.5,8.9,20.72,2,734,5.4,24,45,44.5
2020-09-21 03:04:32.9562,172.8,76.9,44.75,44.5,9.1,20.72,65,3580,3630,0,45,44.5
2020-09-21 03:04:33.2087,172.8,76.9,44.75,44.5,9,20.74,51,3.76,3.74,0,45,44.5
2020-09-21 03:04:33.4580,172.8,76.9,44.75,44.5,9,20.73,63,50,50,0,45,44.5
2020-09-21 03:04:33.7070,172.8,76.9,44.75,44.5,9.1,20.72,67,24.7,24.8,0,45,44.5
2020-09-21 03:04:33.9560,172.8,76.9,44.75,44.5,9,20.72,52,3.75,3.73,0,45,44.5
2020-09-21 03:04:34.2050,172.8,76.9,44.75,44.5,9.1,20.72,6,3580,24.7,3.7,45,44.5
2020-09-21 03:04:34.4560,172.8,76.9,44.75,44.5,9.1,20.72,7,3640,24.8,3.8,45,44.5
2020-09-21 03:04:34.7085,172.8,76.9,44.75,44.5,9,20.72,1,734.5,5,24,45,44.5
2020-09-21 03:04:34.9610,172.8,76.9,44.75,44.5,9,20.73,2,734,5.4,24,45,44.5
2020-09-21 03:04:35.2135,172.8,76.9,44.75,44.5,9,20.73,61,737.2,729.5,0,45,44.5
2020-09-21 03:04:35.4651,172.8,76.9,44.75,44.5,9.1,20.73,62,425,425,0,45,44.5
2020-09-21 03:04:35.7124,172.8,76.9,44.75,44.5,9.1,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:04:35.9597,172.8,76.9,44.75,44.5,9,20.72,3,734.5,5,23,45,44.5
2020-09-21 03:04:36.2070,172.8,76.9,44.75,44.5,9,20.72,4,734,5.4,23,45,44.5
2020-09-21 03:04:36.4543,172.8,76.9,44.75,44.5,9,20.72,65,3570,3640,0,45,44.5
2020-09-21 03:04:36.7021,172.8,76.9,44.75,44.5,9,20.72,66,5200,5200,0,45,44.5
2020-09-21 03:04:36.9501,172.8,76.9,44.75,44.5,9.1,20.73,1,734.5,5,24,45,44.5
2020-09-21 03:04:37.1981,172.8,76.9,44.75,44.5,9,20.73,2,734,5.4,24,45,44.5
2020-09-21 03:04:37.4462,172.8,76.9,44.75,44.5,8.9,20.72,65,3570,3630,0,45,44.5
2020-09-21 03:04:37.6975,172.8,76.9,44.75,44.5,9,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:04:37.9502,172.8,76.9,44.75,44.5,9,20.73,63,50,50,0,45,44.5
2020-09-21 03:04:38.2029,172.8,76.9,44.75,44.5,9,20.72,67,24.7,24.8,0,45,44.5
2020-09-21 03:04:38.4556,172.8,76.9,44.75,44.5,8.9,20.72,52,3.75,3.73,0,45,44.5
2020-09-21 03:04:38.7074,172.8,76.9,44.75,44.5,9,20.72,6,3570,24.7,3.7,45,44.5
2020-09-21 03:04:38.9580,172.8,76.9,44.75,44.5,9.1,20.73,7,3640,24.8,3.8,45,44.5
2020-09-21 03:04:39.2085,172.8,76.9,44.75,44.5,9,20.73,1,734.6,4.8,24,45,44.5
2020-09-21 03:04:39.4590,172.8,76.9,44.75,44.5,9,20.73,2,734.1,5.4,24,45,44.5
2020-09-21 03:04:39.7103,172.8,76.9,44.75,44.5,9,20.72,61,737.2,729.5,0,45,44.5
2020-09-21 03:04:39.9628,172.8,76.9,44.75,44.5,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:04:40.2153,172.8,76.9,44.75,44.5,9.1,20.73,64,9.6,9.8,0,45,44.5
2020-09-21 03:04:40.4678,172.8,76.9,44.75,44.5,9.1,20.73,3,734.6,4.8,23,45,44.5
2020-09-21 03:04:40.7204,172.8,76.9,44.75,44.5,9,20.73,4,734.1,5.4,23,45,44.5
2020-09-21 03:04:40.9680,172.8,76.9,44.75,44.5,9,20.73,65,3580,3630,0,45,44.5
2020-09-21 03:04:41.2155,172.8,76.9,44.75,44.5,9,20.72,66,5210,5200,0,45,44.5
2020-09-21 03:04:41.4629,172.8,76.9,44.75,44.5,9,20.72,1,734.6,4.8,24,45,44.5
2020-09-21 03:04:41.7104,172.8,76.9,44.75,44.5,9,20.72,2,734.1,5.4,24,45,44.5
2020-09-21 03:04:41.9577,172.8,76.9,44.75,44.5,9,20.73,65,3570,3640,0,45,44.5
2020-09-21 03:04:42.2049,172.8,76.9,44.75,44.5,9,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:04:42.4521,172.8,76.9,44.75,44.5,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:04:42.6994,172.8,76.9,44.75,44.5,9,20.72,67,24.7,24.8,0,45,44.5
2020-09-21 03:04:42.9466,172.8,76.9,44.75,44.5,9.1,20.72,52,3.76,3.73,0,45,44.5
2020-09-21 03:04:43.1938,172.8,76.9,44.75,44.5,9,20.72,6,3570,24.7,3.7,45,44.5
2020-09-21 03:04:43.4410,172.8,76.9,44.75,44.5,8.9,20.73,7,3630,24.8,3.8,45,44.5
2020-09-21 03:04:43.6882,172.8,76.9,44.75,44.5,9,20.72,1,734.6,4.8,24,45,44.5
2020-09-21 03:04:43.9354,172.8,76.9,44.75,44.5,9,20.72,2,734.1,5.4,24,45,44.5
2020-09-21 03:04:44.1826,172.8,76.9,44.75,44.5,9,20.72,61,737.2,729.5,0,45,44.5
2020-09-21 03:04:44.4298,172.8,76.9,44.75,44.5,8.9,20.73,62,425,425,0,45,44.5
2020-09-21 03:04:44.6770,172.8,76.9,44.75,44.5,9,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:04:44.9295,172.8,76.9,44.75,44.5,9.1,20.72,3,734.6,4.8,23,45,44.5
2020-09-21 03:04:45.1819,172.8,76.9,44.75,44.5,9,20.72,4,734.1,5.4,23,45,44.5
2020-09-21 03:04:45.4344,172.8,76.9,44.75,44.5,9,20.73,65,3580,3640,0,45,44.5
2020-09-21 03:04:45.6868,172.8,76.9,44.75,44.5,9,20.73,66,5200,5210,0,45,44.5
2020-09-21 03:04:45.9393,172.8,76.9,44.75,44.5,9,20.72,1,734.6,4.8,24,45,44.5
2020-09-21 03:04:46.1917,172.8,76.9,44.75,44.5,9.1,20.73,2,734.2,5.3,24,45,44.5
2020-09-21 03:04:46.4441,172.8,76.9,44.75,44.5,9.1,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:04:46.6966,172.8,76.9,44.75,44.5,9,20.73,51,3.75,3.74,0,45,44.5
2020-09-21 03:04:46.9488,172.8,76.9,44.75,44.5,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:04:47.1960,172.8,76.9,44.75,44.5,9,20.8,67,24.7,24.8,0,45,44.5
2020-09-21 03:04:47.4432,172.8,76.9,44.75,44.5,9,20.72,52,3.75,3.73,0,45,44.5
2020-09-21 03:04:47.6904,172.8,76.9,44.75,44.5,9,20.73,6,3580,24.7,3.7,45,44.5
2020-09-21 03:04:47.9379,172.8,76.9,44.75,44.5,9,20.72,7,3640,24.8,3.8,45,44.5
2020-09-21 03:04:48.1891,172.8,76.9,44.75,44.5,9.1,20.72,1,734.6,4.8,24,45,44.5
2020-09-21 03:04:48.4402,172.8,76.9,44.75,44.5,9,20.93,2,734.2,5.3,24,45,44.5
2020-09-21 03:04:48.6914,172.8,76.9,44.75,44.5,9,20.72,61,737.2,729.4,0,45,44.5
2020-09-21 03:04:48.9426,172.8,76.9,44.75,44.5,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:04:49.1949,172.8,76.9,44.75,44.5,8.9,20.73,64,9.5,9.8,0,45,44.5
2020-09-21 03:04:49.4476,172.8,76.9,44.75,44.5,8.9,20.72,3,734.6,4.8,23,45,44.5
2020-09-21 03:04:49.7003,172.8,76.9,44.75,44.5,9.1,20.72,4,734.2,5.3,23,45,44.5
2020-09-21 03:04:49.9530,172.8,76.9,44.75,44.5,9,20.74,65,3580,3640,0,45,44.5
2020-09-21 03:04:50.2057,172.8,76.9,44.75,44.5,9,20.73,66,5210,5210,0,45,44.5
2020-09-21 03:04:50.4582,172.8,76.9,44.75,44.5,9,20.72,1,734.6,4.8,24,45,44.5
2020-09-21 03:04:50.7107,172.8,76.9,44.75,44.5,8.9,20.72,2,734.2,5.3,24,45,44.5
2020-09-21 03:04:50.9632,172.8,76.9,44.75,44.5,9.1,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:04:51.2157,172.8,76.9,44.75,44.5,9.1,20.72,51,3.75,3.74,0,45,44.5
2020-09-21 03:04:51.4630,172.8,76.9,44.75,44.5,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:04:51.7103,172.8,76.9,44.75,44.5,9,20.72,67,24.7,24.8,0,45,44.5
2020-09-21 03:04:51.9576,172.8,76.9,44.75,44.5,9,20.75,52,3.75,3.73,0,45,44.5
2020-09-21 03:04:52.2049,172.8,76.9,44.75,44.5,9.1,20.72,6,3580,24.7,3.7,45,44.5
2020-09-21 03:04:52.4572,172.8,76.9,44.75,44.5,9.1,20.72,7,3640,24.8,3.8,45,44.5
2020-09-21 03:04:52.7098,172.8,76.9,44.75,44.5,9,20.73,1,734.6,4.8,24,45,44.5
2020-09-21 03:04:52.9624,172.8,76.9,44.75,44.5,9,20.72,2,734.2,5.3,24,45,44.5
2020-09-21 03:04:53.2150,172.8,76.9,44.75,44.5,9,20.72,61,737.3,729.4,0,45,44.5
2020-09-21 03:04:53.4629,172.8,76.9,44.75,44.5,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:04:53.7103,172.8,76.9,44.75,44.5,9,20.73,64,9.6,9.8,0,45,44.5
2020-09-21 03:04:53.9577,172.8,76.9,44.75,44.5,8.9,20.72,3,734.6,5,23,45,44.5
2020-09-21 03:04:54.2051,172.8,76.9,44.75,44.5,8.9,20.73,4,734.2,5.3,23,45,44.5
2020-09-21 03:04:54.4539,172.8,76.9,44.75,44.5,9,20.71,65,3580,3640,0,45,44.5
2020-09-21 03:04:54.7027,172.8,76.9,44.75,44.5,9,20.72,66,5210,5210,0,45,44.5
2020-09-21 03:04:54.9515,172.8,76.9,44.75,44.5,9,20.71,1,734.6,5,24,45,44.5
2020-09-21 03:04:55.2004,172.8,76.9,44.75,44.5,8.9,20.72,2,734.2,5.3,24,45,44.5
2020-09-21 03:04:55.4484,172.8,76.9,44.75,44.5,9,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:04:55.6957,172.8,76.9,44.75,44.5,9.1,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:04:55.9431,172.8,76.9,44.75,44.5,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:04:56.1904,172.8,76.9,44.75,44.5,9,20.72,67,24.7,24.8,0,45,44.5
2020-09-21 03:04:56.4399,172.8,76.9,44.75,44.5,9,20.72,52,3.76,3.73,0,45,44.5
2020-09-21 03:04:56.6911,172.8,76.9,44.75,44.5,9,20.72,6,3580,24.7,3.7,45,44.5
2020-09-21 03:04:56.9424,172.8,76.9,44.75,44.5,9.1,20.72,7,3640,24.8,3.8,45,44.5
2020-09-21 03:04:57.1936,172.8,76.9,44.75,44.5,9,20.7,1,734.6,5,24,45,44.5
2020-09-21 03:04:57.4450,172.8,76.9,44.75,44.5,9,20.73,2,734.2,5.3,24,45,44.5
2020-09-21 03:04:57.6976,172.8,76.9,44.75,44.5,9,20.72,61,737.2,729.5,0,45,44.5
2020-09-21 03:04:57.9501,172.8,76.9,44.75,44.5,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:04:58.2027,172.8,76.9,44.75,44.5,9.1,20.72,64,9.5,9.8,0,45,44.5
2020-09-21 03:04:58.4552,172.8,76.9,44.75,44.5,9,20.72,3,734.6,5,23,45,44.5
2020-09-21 03:04:58.7037,172.8,76.9,44.75,44.5,8.9,20.72,4,734.2,5.3,23,45,44.5
2020-09-21 03:04:58.9509,172.8,76.9,44.75,44.5,9,20.72,65,3580,3630,0,45,44.5
2020-09-21 03:04:59.1982,172.8,76.9,44.75,44.5,9,20.72,66,5210,5200,0,45,44.5
2020-09-21 03:04:59.4454,172.8,76.9,44.75,44.5,9,20.72,1,734.6,5,24,45,44.5
2020-09-21 03:04:59.6967,172.8,76.9,44.75,44.5,9,20.72,2,734.2,5.3,24,45,44.5
2020-09-21 03:04:59.9492,172.8,76.9,44.75,44.5,8.9,20.73,65,3570,3630,0,45,44.5
2020-09-21 03:05:00.2017,172.8,76.9,44.75,44.5,9,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:05:00.4541,172.8,76.9,44.75,44.5,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:05:00.7029,172.8,76.9,44.75,44.5,9,20.73,67,24.7,24.8,0,45,44.5
2020-09-21 03:05:00.9501,172.8,76.9,44.75,44.5,9,20.68,52,3.76,3.73,0,45,44.5
2020-09-21 03:05:01.1973,172.8,76.9,44.75,44.5,8.9,20.72,6,3580,24.7,3.7,45,44.5
2020-09-21 03:05:01.4446,172.8,76.9,44.75,44.5,9,20.72,7,3630,24.8,3.8,45,44.5
2020-09-21 03:05:01.6954,172.8,76.9,44.75,44.5,9.1,20.72,1,734.6,5,24,45,44.5
2020-09-21 03:05:01.9474,172.8,76.9,44.75,44.5,9,20.72,2,734.3,5.4,24,45,44.5
2020-09-21 03:05:02.1994,172.8,76.9,44.75,44.5,9,20.72,61,737.2,729.5,0,45,44.5
2020-09-21 03:05:02.4513,172.8,76.9,44.75,44.5,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:05:02.7037,172.8,76.9,44.75,44.5,9,20.72,64,9.5,9.7,0,45,44.5
2020-09-21 03:05:02.9562,172.8,76.9,44.75,44.5,9.1,20.72,3,734.6,5,23,45,44.5
2020-09-21 03:05:03.2087,172.8,76.9,44.75,44.5,9,20.72,4,734.3,5.4,23,45,44.5
2020-09-21 03:05:03.4612,172.8,76.9,44.75,44.5,9,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:05:03.7137,172.8,76.9,44.75,44.5,9,20.72,66,5200,5210,0,45,44.5
2020-09-21 03:05:03.9662,172.8,76.9,44.75,44.5,9,20.73,1,734.6,5,24,45,44.5
2020-09-21 03:05:04.2187,172.8,76.9,44.75,44.5,9.1,20.72,2,734.3,5.4,24,45,44.5
2020-09-21 03:05:04.4712,172.8,76.9,44.75,44.5,9,20.72,65,3580,3630,0,45,44.5
2020-09-21 03:05:04.7237,172.8,76.9,44.75,44.5,8.9,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:05:04.9714,172.8,76.9,44.75,44.5,9.1,20.72,63,50,50,0,45,44.5
2020-09-21 03:05:05.2189,172.8,76.9,44.75,44.5,9,20.73,67,24.7,24.8,0,45,44.5
2020-09-21 03:05:05.4663,172.8,76.9,44.75,44.5,9,20.72,52,3.76,3.73,0,45,44.5
2020-09-21 03:05:05.7138,172.8,76.9,44.75,44.5,9,20.72,6,3580,24.7,3.7,45,44.5
2020-09-21 03:05:05.9641,172.8,76.9,44.75,44.5,8.9,20.72,7,3630,24.8,3.8,45,44.5
2020-09-21 03:05:06.2167,172.8,76.9,44.75,44.5,9,20.72,1,734.6,5,24,45,44.5
2020-09-21 03:05:06.4692,172.8,76.9,44.75,44.5,9,20.72,2,734.3,5.4,24,45,44.5
2020-09-21 03:05:06.7217,172.8,76.9,44.75,44.5,9,20.71,61,737.3,729.5,0,45,44.5
2020-09-21 03:05:06.9743,172.8,76.9,44.75,44.5,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:05:07.2268,172.8,76.9,44.75,44.5,9,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:05:07.4793,172.8,76.9,44.75,44.5,9,20.73,3,734.6,5,23,45,44.5
2020-09-21 03:05:07.7318,172.8,76.9,44.75,44.5,9.1,20.73,4,734.3,5.4,23,45,44.5
2020-09-21 03:05:07.9835,172.8,76.9,44.75,44.5,9,20.72,65,3570,3630,0,45,44.5
2020-09-21 03:05:08.2308,172.8,76.9,44.75,44.5,9,20.72,66,5210,5210,0,45,44.5
2020-09-21 03:05:08.4782,172.8,76.9,44.75,44.5,9,20.72,1,734.6,5,24,45,44.5
2020-09-21 03:05:08.7256,172.8,76.9,44.75,44.5,9,20.72,2,734.3,5.4,24,45,44.5
2020-09-21 03:05:08.9729,172.8,76.9,44.75,44.5,9.1,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:05:09.2204,172.8,76.9,44.75,44.5,9,20.73,51,3.75,3.74,0,45,44.5
2020-09-21 03:05:09.4679,172.8,76.9,44.75,44.5,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:05:09.7153,172.8,76.9,44.75,44.5,9,20.72,67,24.7,24.8,0,45,44.5
2020-09-21 03:05:09.9628,172.8,76.9,44.75,44.5,9,20.73,52,3.76,3.74,0,45,44.5
2020-09-21 03:05:10.2151,172.8,76.9,44.75,44.5,9.1,20.72,6,3580,24.7,3.7,45,44.5
2020-09-21 03:05:10.4676,172.8,76.9,44.75,44.5,9,20.73,7,3640,24.8,3.8,45,44.5
2020-09-21 03:05:10.7201,172.8,76.9,44.75,44.5,8.9,20.72,1,734.6,5,24,45,44.5
2020-09-21 03:05:10.9727,172.8,76.9,44.75,44.5,9.1,20.72,2,734.3,5.4,24,45,44.5
2020-09-21 03:05:11.2213,172.8,76.9,44.75,44.5,9,20.72,61,737.3,729.5,0,45,44.5
2020-09-21 03:05:11.4687,172.8,76.9,44.75,44.5,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:05:11.7162,172.8,76.9,44.75,44.5,9,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:05:11.9636,172.8,76.9,44.75,44.5,8.9,20.72,3,734.6,5,23,45,44.5
2020-09-21 03:05:12.2111,172.8,76.9,44.75,44.5,9,20.7,4,734.3,5.4,23,45,44.5
2020-09-21 03:05:12.4585,172.8,76.9,44.75,44.5,9,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:05:12.7060,172.8,76.9,44.75,44.5,9,20.73,66,5210,5210,0,45,44.5
2020-09-21 03:05:12.9534,172.8,76.9,44.75,44.5,9,20.72,1,734.6,5,24,45,44.5
2020-09-21 03:05:13.2028,172.8,76.9,44.75,44.5,9,20.72,2,734.3,5.4,24,45,44.5
2020-09-21 03:05:13.4553,172.8,76.9,44.75,44.5,9,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:05:13.7078,172.8,77.1,44.75,44.62,9.1,20.72,51,3.75,3.74,0,45,44.5
2020-09-21 03:05:13.9604,172.8,77.1,44.75,44.62,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:05:14.2129,172.8,77.1,44.75,44.62,9,20.72,67,24.7,24.8,0,45,44.5
2020-09-21 03:05:14.4654,172.8,77.1,44.75,44.62,9,20.73,52,3.76,3.74,0,45,44.5
2020-09-21 03:05:14.7180,172.8,77.1,44.75,44.62,9,20.72,6,3580,24.7,3.7,45,44.5
2020-09-21 03:05:14.9705,172.8,77.1,44.75,44.62,9.1,20.72,7,3640,24.8,3.8,45,44.5
2020-09-21 03:05:15.2221,172.8,77.1,44.75,44.62,9,20.72,1,734.6,5,24,45,44.5
2020-09-21 03:05:15.4721,172.8,77.1,44.75,44.62,8.9,20.72,2,734.3,5.3,24,45,44.5
2020-09-21 03:05:15.7222,172.8,77.1,44.75,44.62,9.1,20.72,61,737.1,729.6,0,45,44.5
2020-09-21 03:05:15.9722,172.8,77.1,44.75,44.62,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:05:16.2222,172.8,77.1,44.75,44.62,9,20.73,64,9.5,9.8,0,45,44.5
2020-09-21 03:05:16.4743,172.8,77.1,44.75,44.62,9,20.72,3,734.6,5,23,45,44.5
2020-09-21 03:05:16.7265,172.8,77.1,44.75,44.62,8.9,20.72,4,734.3,5.3,23,45,44.5
2020-09-21 03:05:16.9786,172.8,77.1,44.75,44.62,9,20.72,65,3580,3630,0,45,44.5
2020-09-21 03:05:17.2308,172.8,77.1,44.75,44.62,9,20.73,66,5200,5200,0,45,44.5
2020-09-21 03:05:17.4782,172.8,77.1,44.75,44.62,9,20.73,1,734.6,5,24,45,44.5
2020-09-21 03:05:17.7255,172.8,77.1,44.75,44.62,9,20.72,2,734.3,5.3,24,45,44.5
2020-09-21 03:05:17.9728,172.8,77.1,44.75,44.62,9,20.74,65,3580,3630,0,45,44.5
2020-09-21 03:05:18.2201,172.8,77.1,44.75,44.62,9,20.72,51,3.76,3.73,0,45,44.5
2020-09-21 03:05:18.4675,172.8,77.1,44.75,44.62,9.1,20.72,63,50,50,0,45,44.5
2020-09-21 03:05:18.7150,172.8,77.1,44.75,44.62,9,20.72,67,24.7,24.8,0,45,44.5
2020-09-21 03:05:18.9624,172.8,77.1,44.75,44.62,9,20.72,52,3.76,3.73,0,45,44.5
2020-09-21 03:05:19.2098,172.8,77.1,44.75,44.62,9,20.72,6,3580,24.7,3.7,45,44.5
2020-09-21 03:05:19.4572,172.8,77.1,44.75,44.62,9,20.73,7,3640,24.8,3.8,45,44.5
2020-09-21 03:05:19.7045,172.8,77.1,44.75,44.62,9.1,20.72,1,734.6,5,24,45,44.5
2020-09-21 03:05:19.9518,172.8,77.1,44.75,44.62,9,20.72,2,734.3,5.3,24,45,44.5
2020-09-21 03:05:20.1991,172.8,77.1,44.75,44.62,9,20.72,61,737.3,729.6,0,45,44.5
2020-09-21 03:05:20.4491,172.8,77.1,44.75,44.62,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:05:20.7016,172.8,77.1,44.75,44.62,9,20.73,64,9.5,9.7,0,45,44.5
2020-09-21 03:05:20.9541,172.8,77.1,44.75,44.62,9.1,20.72,3,734.6,5,23,45,44.5
2020-09-21 03:05:21.2067,172.8,77.1,44.75,44.62,9,20.72,4,734.3,5.3,23,45,44.5
2020-09-21 03:05:21.4588,172.8,77.1,44.75,44.62,8.9,20.73,65,3570,3630,0,45,44.5
2020-09-21 03:05:21.7105,172.8,77.1,44.75,44.62,9.1,20.73,66,5200,5210,0,45,44.5
2020-09-21 03:05:21.9622,172.8,77.1,44.75,44.62,9,20.72,1,734.6,5,24,45,44.5
2020-09-21 03:05:22.2138,172.8,77.1,44.75,44.62,9,20.72,2,734.3,5.3,24,45,44.5
2020-09-21 03:05:22.4641,172.8,77.1,44.75,44.62,9,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:05:22.7131,172.8,77.1,44.75,44.62,8.9,20.75,51,3.76,3.74,0,45,44.5
2020-09-21 03:05:22.9621,172.8,77.1,44.75,44.62,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:05:23.2111,172.8,77.1,44.75,44.62,9,20.72,67,24.7,24.8,0,45,44.5
2020-09-21 03:05:23.4611,172.8,77.1,44.75,44.62,9,20.72,52,3.76,3.73,0,45,44.5
2020-09-21 03:05:23.7121,172.8,77.1,44.75,44.62,9,20.73,6,3570,24.7,3.7,45,44.5
2020-09-21 03:05:23.9630,172.8,77.1,44.75,44.62,9,20.72,7,3630,24.8,3.8,45,44.5
2020-09-21 03:05:24.2140,172.8,77.1,44.75,44.62,9,20.72,1,734.6,5,24,45,44.5
2020-09-21 03:05:24.4652,172.8,77.1,44.75,44.62,9.1,20.72,2,734.3,5.3,24,45,44.5
2020-09-21 03:05:24.7177,172.8,77.2,44.75,44.68,9,20.73,61,737.3,729.5,0,45,44.5
2020-09-21 03:05:24.9703,172.8,77.2,44.75,44.68,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:05:25.2228,172.8,77.2,44.75,44.68,9,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:05:25.4749,172.8,77.2,44.75,44.68,9,20.72,3,734.6,5,23,45,44.5
2020-09-21 03:05:25.7251,172.8,77.2,44.75,44.68,9.1,20.72,4,734.3,5.3,23,45,44.5
2020-09-21 03:05:25.9752,172.8,77.2,44.75,44.68,9,20.72,65,3570,3640,0,45,44.5
2020-09-21 03:05:26.2254,172.8,77.2,44.75,44.68,9,20.72,66,5200,5200,0,45,44.5
2020-09-21 03:05:26.4757,172.8,77.2,44.75,44.68,9,20.72,1,734.6,5,24,45,44.5
2020-09-21 03:05:26.7270,172.8,77.2,44.75,44.68,9,20.76,2,734.3,5.3,24,45,44.5
2020-09-21 03:05:26.9783,172.8,77.2,44.75,44.68,9.1,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:05:27.2296,172.8,77.2,44.75,44.68,9,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:05:27.4809,172.8,77.2,44.75,44.68,8.9,20.72,63,50,50,0,45,44.5
2020-09-21 03:05:27.7314,172.8,77.2,44.75,44.68,9.1,20.73,67,24.7,24.7,0,45,44.5
2020-09-21 03:05:27.9819,172.8,77.2,44.75,44.68,9,20.73,52,3.76,3.73,0,45,44.5
2020-09-21 03:05:28.2324,172.8,77.2,44.75,44.68,9,20.72,6,3580,24.7,3.7,45,44.5
2020-09-21 03:05:28.4829,172.8,77.2,44.75,44.68,9,20.72,7,3640,24.7,3.8,45,44.5
2020-09-21 03:05:28.7331,172.8,77.2,44.75,44.68,8.9,20.73,1,734.6,5,24,45,44.5
2020-09-21 03:05:28.9832,172.8,77.2,44.75,44.68,9,20.7,2,734.3,5.3,24,45,44.5
2020-09-21 03:05:29.2333,172.8,77.2,44.75,44.68,9,20.72,61,737.3,729.5,0,45,44.5
2020-09-21 03:05:29.4835,172.8,77.2,44.75,44.68,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:05:29.7336,172.8,77.2,44.75,44.68,9,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:05:29.9847,172.8,77.2,44.75,44.68,9,20.73,3,734.8,5,23,45,44.5
2020-09-21 03:05:30.2359,172.8,77.2,44.75,44.68,9,20.72,4,734.3,5.4,23,45,44.5
2020-09-21 03:05:30.4871,172.8,77.2,44.75,44.68,9.1,20.73,65,3580,3640,0,45,44.5
2020-09-21 03:05:30.7383,172.8,77.2,44.75,44.68,9,20.73,66,5210,5200,0,45,44.5
2020-09-21 03:05:30.9874,172.8,77.2,44.75,44.68,9,20.72,1,734.8,5,24,45,44.5
2020-09-21 03:05:31.2348,172.8,77.2,44.75,44.68,9,20.72,2,734.3,5.4,24,45,44.5
2020-09-21 03:05:31.4822,172.8,77.2,44.75,44.68,9,20.72,65,3570,3640,0,45,44.5
2020-09-21 03:05:31.7295,172.8,77.2,44.75,44.68,9.1,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:05:31.9776,172.8,77.2,44.75,44.68,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:05:32.2289,172.8,77.2,44.75,44.68,9,20.72,67,24.7,24.7,0,45,44.5
2020-09-21 03:05:32.4803,172.8,77.2,44.75,44.68,9,20.72,52,3.76,3.73,0,45,44.5
2020-09-21 03:05:32.7316,172.8,77.2,44.75,44.68,9,20.73,6,3570,24.7,3.7,45,44.5
2020-09-21 03:05:32.9828,172.8,77.2,44.75,44.68,9.1,20.72,7,3640,24.7,3.8,45,44.5
2020-09-21 03:05:33.2329,172.8,77.2,44.75,44.68,9,20.73,1,734.8,5,24,45,44.5
2020-09-21 03:05:33.4831,172.8,77.2,44.75,44.68,8.9,20.72,2,734.3,5.4,24,45,44.5
2020-09-21 03:05:33.7332,172.8,77.2,44.75,44.68,9,20.72,61,737.3,729.6,0,45,44.5
2020-09-21 03:05:33.9833,172.8,77.2,44.75,44.68,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:05:34.2340,172.8,77.2,44.75,44.68,9,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:05:34.4848,172.8,77.2,44.75,44.68,9,20.72,3,734.8,5,23,45,44.5
2020-09-21 03:05:34.7357,172.8,77.2,44.75,44.68,8.9,20.72,4,734.3,5.4,23,45,44.5
2020-09-21 03:05:34.9865,172.8,77.2,44.75,44.68,9,20.75,65,3580,3640,0,45,44.5
2020-09-21 03:05:35.2361,172.8,77.2,44.75,44.68,9.1,20.72,66,5200,5200,0,45,44.5
2020-09-21 03:05:35.4836,172.8,77.2,44.75,44.68,9,20.72,1,734.8,5,24,45,44.5
2020-09-21 03:05:35.7311,172.8,77.2,44.75,44.68,9,20.72,2,734.3,5.4,24,45,44.5
2020-09-21 03:05:35.9786,172.8,77.2,44.75,44.68,9,20.75,65,3570,3630,0,45,44.5
2020-09-21 03:05:36.2261,172.8,77.2,44.75,44.68,9,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:05:36.4734,172.8,77.2,44.75,44.68,9.1,20.72,63,50,50,0,45,44.5
2020-09-21 03:05:36.7208,172.8,77.2,44.75,44.68,9,20.73,67,24.7,24.7,0,45,44.5
2020-09-21 03:05:36.9681,172.8,77.2,44.75,44.68,9,20.72,52,3.76,3.73,0,45,44.5
2020-09-21 03:05:37.2154,172.8,77.2,44.75,44.68,9,20.72,6,3580,24.7,3.7,45,44.5
2020-09-21 03:05:37.4665,172.8,77.2,44.75,44.68,9,20.72,7,3640,24.7,3.8,45,44.5
2020-09-21 03:05:37.7179,172.8,77.2,44.75,44.68,9.1,20.72,1,734.6,5,24,45,44.5
2020-09-21 03:05:37.9693,172.8,77.2,44.75,44.68,9,20.66,2,734.3,5.4,24,45,44.5
2020-09-21 03:05:38.2207,172.8,77.2,44.75,44.68,8.9,20.72,61,737.2,729.6,0,45,44.5
2020-09-21 03:05:38.4698,172.8,77.2,44.75,44.68,9.1,20.73,62,425,425,0,45,44.5
2020-09-21 03:05:38.7172,172.8,77.2,44.75,44.68,9,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:05:38.9646,172.8,77.2,44.75,44.68,9,20.72,3,734.6,5,23,45,44.5
2020-09-21 03:05:39.2120,172.8,77.2,44.75,44.68,9,20.72,4,734.3,5.4,23,45,44.5
2020-09-21 03:05:39.4624,172.8,77.2,44.75,44.68,8.9,20.73,65,3570,3630,0,45,44.5
2020-09-21 03:05:39.7149,172.8,77.2,44.75,44.68,9,20.72,66,5200,5200,0,45,44.5
2020-09-21 03:05:39.9674,172.8,77.2,44.75,44.68,9,20.72,1,734.6,5,24,45,44.5
2020-09-21 03:05:40.2199,172.8,77.2,44.75,44.68,9,20.73,2,734.3,5.4,24,45,44.5
2020-09-21 03:05:40.4700,172.8,77.2,44.75,44.68,9,20.72,65,3580,3630,0,45,44.5
2020-09-21 03:05:40.7182,172.8,77.2,44.75,44.68,9,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:05:40.9663,172.8,77.2,44.75,44.68,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:05:41.2144,172.8,77.2,44.75,44.68,9.1,20.72,67,24.7,24.7,0,45,44.5
2020-09-21 03:05:41.4633,172.8,77.2,44.75,44.68,9,20.72,52,3.76,3.73,0,45,44.5
2020-09-21 03:05:41.7158,172.8,77.2,44.75,44.68,9,20.73,6,3570,24.7,3.7,45,44.5
2020-09-21 03:05:41.9683,172.8,77.2,44.75,44.68,9,20.73,7,3630,24.7,3.8,45,44.5
2020-09-21 03:05:42.2209,172.8,77.2,44.75,44.68,9,20.73,1,734.6,5,24,45,44.5
2020-09-21 03:05:42.4726,172.8,77.2,44.75,44.68,9.1,20.72,2,734.3,5.4,24,45,44.5
2020-09-21 03:05:42.7200,172.8,77.2,44.75,44.68,9,20.72,61,737.3,729.6,0,45,44.5
2020-09-21 03:05:42.9674,172.8,77.2,44.75,44.68,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:05:43.2148,172.8,77.2,44.75,44.68,9.1,20.71,64,9.5,9.8,0,45,44.5
2020-09-21 03:05:43.4622,172.8,77.2,44.75,44.68,9,20.72,3,734.6,5,23,45,44.5
2020-09-21 03:05:43.7136,172.8,77.2,44.75,44.68,9.1,20.73,4,734.3,5.4,23,45,44.5
2020-09-21 03:05:43.9661,172.8,77.2,44.75,44.68,9,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:05:44.2186,172.8,77.2,44.75,44.68,8.9,20.72,66,5210,5210,0,45,44.5
2020-09-21 03:05:44.4711,172.8,77.2,44.75,44.68,9.1,20.73,1,734.7,4.8,24,45,44.5
2020-09-21 03:05:44.7199,172.8,77.2,44.75,44.68,9,20.72,2,734.3,5.3,24,45,44.5
2020-09-21 03:05:44.9674,172.8,77.2,44.75,44.68,9,20.72,65,3570,3640,0,45,44.5
2020-09-21 03:05:45.2149,172.8,77.2,44.75,44.68,9,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:05:45.4623,172.8,77.2,44.75,44.68,9,20.73,63,50,50,0,45,44.5
2020-09-21 03:05:45.7137,172.8,77.2,44.75,44.68,9,20.73,67,24.7,24.7,0,45,44.5
2020-09-21 03:05:45.9662,172.8,77.2,44.75,44.68,9,20.72,52,3.76,3.73,0,45,44.5
2020-09-21 03:05:46.2187,172.8,77.2,44.75,44.68,9,20.72,6,3580,24.7,3.7,45,44.5
2020-09-21 03:05:46.4712,172.8,77.2,44.75,44.68,9,20.72,7,3630,24.7,3.8,45,44.5
2020-09-21 03:05:46.7199,172.8,77.2,44.75,44.68,9,20.72,1,734.7,4.8,24,45,44.5
2020-09-21 03:05:46.9672,172.8,77.2,44.75,44.68,9,20.72,2,734.3,5.3,24,45,44.5
2020-09-21 03:05:47.2145,172.8,77.2,44.75,44.68,9.1,20.71,61,737.3,729.5,0,45,44.5
2020-09-21 03:05:47.4619,172.8,77.2,44.75,44.68,8.9,20.72,62,425,425,0,45,44.5
2020-09-21 03:05:47.7092,172.8,77.2,44.75,44.68,9,20.73,64,9.6,9.8,0,45,44.5
2020-09-21 03:05:47.9565,172.8,77.2,44.75,44.68,9,20.73,3,734.7,4.8,23,45,44.5
2020-09-21 03:05:48.2039,172.8,77.2,44.75,44.68,9,20.72,4,734.3,5.3,23,45,44.5
2020-09-21 03:05:48.4512,172.8,77.2,44.75,44.68,9.1,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:05:48.6986,172.8,77.2,44.75,44.68,9,20.72,66,5210,5210,0,45,44.5
2020-09-21 03:05:48.9459,172.8,77.2,44.75,44.68,9,20.72,1,734.7,4.8,24,45,44.5
2020-09-21 03:05:49.1933,172.8,77.2,44.75,44.68,9.1,20.72,2,734.3,5.3,24,45,44.5
2020-09-21 03:05:49.4406,172.8,77.2,44.75,44.68,9,20.72,65,3570,3640,0,45,44.5
2020-09-21 03:05:49.6899,172.8,77.2,44.75,44.68,9,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:05:49.9424,172.8,77.2,44.75,44.68,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:05:50.1950,172.8,77.2,44.75,44.68,8.9,20.72,67,24.7,24.7,0,45,44.5
2020-09-21 03:05:50.4475,172.8,77.2,44.75,44.68,9.1,20.73,52,3.76,3.73,0,45,44.5
2020-09-21 03:05:50.7000,172.8,77.2,44.75,44.68,9,20.72,6,3570,24.7,3.7,45,44.5
2020-09-21 03:05:50.9525,172.8,77.2,44.75,44.68,9,20.72,7,3640,24.7,3.8,45,44.5
2020-09-21 03:05:51.2050,172.8,77.2,44.75,44.68,9,20.71,1,734.7,4.8,24,45,44.5
2020-09-21 03:05:51.4575,172.8,77.2,44.75,44.68,9,20.73,2,734.3,5.3,24,45,44.5
2020-09-21 03:05:51.7100,172.8,77.2,44.75,44.68,9,20.72,61,737.3,729.6,0,45,44.5
2020-09-21 03:05:51.9609,172.8,77.2,44.75,44.68,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:05:52.2109,172.8,77.2,44.75,44.68,8.9,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:05:52.4609,172.8,77.2,44.75,44.68,9,20.72,3,734.7,4.8,23,45,44.5
2020-09-21 03:05:52.7108,172.8,77.2,44.75,44.68,9,20.73,4,734.3,5.3,23,45,44.5
2020-09-21 03:05:52.9603,172.8,77.2,44.75,44.68,9,20.73,65,3570,3640,0,45,44.5
2020-09-21 03:05:53.2077,172.8,77.2,44.75,44.68,9.1,20.72,66,5210,5210,0,45,44.5
2020-09-21 03:05:53.4550,172.8,77.2,44.75,44.68,8.9,20.73,1,734.7,4.8,24,45,44.5
2020-09-21 03:05:53.7023,172.8,77.2,44.75,44.68,9,20.72,2,734.3,5.3,24,45,44.5
2020-09-21 03:05:53.9496,172.8,77.2,44.75,44.68,9.1,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:05:54.1971,172.8,77.2,44.75,44.68,9,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:05:54.4445,172.8,77.2,44.75,44.68,9.1,20.72,63,50,50,0,45,44.5
2020-09-21 03:05:54.6920,172.8,77.2,44.75,44.68,9,20.72,67,24.7,24.7,0,45,44.5
2020-09-21 03:05:54.9394,172.8,77.2,44.75,44.68,9,20.72,52,3.75,3.73,0,45,44.5
2020-09-21 03:05:55.1887,172.8,77.2,44.75,44.68,9.1,20.73,6,3580,24.7,3.7,45,44.5
2020-09-21 03:05:55.4412,172.8,77.2,44.75,44.68,9,20.72,7,3640,24.7,3.8,45,44.5
2020-09-21 03:05:55.6937,172.8,77.2,44.75,44.68,9,20.72,1,734.7,4.8,24,45,44.5
2020-09-21 03:05:55.9461,172.8,77.2,44.75,44.68,9,20.73,2,734.3,5.3,24,45,44.5
2020-09-21 03:05:56.1969,172.8,77.2,44.75,44.68,9,20.72,61,737.4,729.7,0,45,44.5
2020-09-21 03:05:56.4442,172.8,77.2,44.75,44.68,9.1,20.74,62,425,425,0,45,44.5
2020-09-21 03:05:56.6916,172.8,77.2,44.75,44.68,9,20.73,64,9.5,9.8,0,45,44.5
2020-09-21 03:05:56.9389,172.8,77.2,44.75,44.68,9,20.72,3,734.7,4.8,23,45,44.5
2020-09-21 03:05:57.1862,172.8,77.2,44.75,44.68,9,20.72,4,734.3,5.3,23,45,44.5
2020-09-21 03:05:57.4336,172.8,77.2,44.75,44.68,9,20.72,65,3570,3640,0,45,44.5
2020-09-21 03:05:57.6809,172.8,77.2,44.75,44.68,9,20.72,66,5210,5210,0,45,44.5
2020-09-21 03:05:57.9282,172.8,77.2,44.75,44.68,9.1,20.73,1,734.7,4.8,24,45,44.5
2020-09-21 03:05:58.1755,172.8,77.2,44.75,44.68,8.9,20.72,2,734.3,5.3,24,45,44.5
2020-09-21 03:05:58.4279,172.8,77.2,44.75,44.68,9,20.71,65,3580,3630,0,45,44.5
2020-09-21 03:05:58.6804,172.8,77.2,44.75,44.68,9.1,20.73,51,3.76,3.74,0,45,44.5
2020-09-21 03:05:58.9330,172.8,77.2,44.75,44.68,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:05:59.1855,172.8,77.2,44.75,44.68,9.1,20.73,67,24.7,24.7,0,45,44.5
2020-09-21 03:05:59.4380,172.8,77.2,44.75,44.68,9,20.72,52,3.76,3.73,0,45,44.5
2020-09-21 03:05:59.6905,172.8,77.2,44.75,44.68,9,20.72,6,3570,24.7,3.7,45,44.5
2020-09-21 03:05:59.9429,172.8,77.2,44.75,44.68,9.1,20.72,7,3640,24.7,3.8,45,44.5
2020-09-21 03:06:00.1954,172.8,77.2,44.75,44.68,9,20.75,1,734.7,4.8,24,45,44.5
2020-09-21 03:06:00.4478,172.8,77.2,44.75,44.68,9,20.72,2,734.4,5.3,24,45,44.5
2020-09-21 03:06:00.7003,172.8,77.2,44.75,44.68,9,20.72,61,737.3,729.7,0,45,44.5
2020-09-21 03:06:00.9529,172.8,77.2,44.75,44.68,8.9,20.73,62,425,425,0,45,44.5
2020-09-21 03:06:01.2054,172.8,77.2,44.75,44.68,9.1,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:06:01.4579,172.8,77.2,44.75,44.68,9,20.72,3,734.7,4.8,23,45,44.5
2020-09-21 03:06:01.7104,172.8,77.2,44.75,44.68,9,20.72,4,734.4,5.3,23,45,44.5
2020-09-21 03:06:01.9630,172.8,77.2,44.75,44.68,9,20.72,65,3580,3630,0,45,44.5
2020-09-21 03:06:02.2155,172.8,77.2,44.75,44.68,9,20.73,66,5210,5210,0,45,44.5
2020-09-21 03:06:02.4680,172.8,77.2,44.75,44.68,9,20.72,1,734.7,4.8,24,45,44.5
2020-09-21 03:06:02.7206,172.8,77.2,44.75,44.68,9,20.72,2,734.4,5.3,24,45,44.5
2020-09-21 03:06:02.9731,172.8,77.2,44.75,44.68,9,20.72,65,3570,3630,0,45,44.5
2020-09-21 03:06:03.2257,172.8,77.2,44.75,44.68,9,20.73,51,3.76,3.74,0,45,44.5
