Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:06:03.4782,172.8,77.2,44.75,44.68,9,20.73,63,50,50,0,45,44.5
2020-09-21 03:06:03.7273,172.8,77.2,44.75,44.68,9,20.72,67,24.7,24.7,0,45,44.5
2020-09-21 03:06:03.9752,172.8,77.2,44.75,44.68,9.1,20.73,52,3.76,3.73,0,45,44.5
2020-09-21 03:06:04.2232,172.8,77.2,44.75,44.68,8.9,20.72,6,3570,24.7,3.7,45,44.5
2020-09-21 03:06:04.4712,172.8,77.2,44.75,44.68,9,20.72,7,3630,24.7,3.8,45,44.5
2020-09-21 03:06:04.7208,172.8,77.2,44.75,44.68,9.1,20.73,1,734.7,4.8,24,45,44.5
2020-09-21 03:06:04.9734,172.8,77.2,44.75,44.68,9,20.73,2,734.4,5.3,24,45,44.5
2020-09-21 03:06:05.2260,172.8,77.2,44.75,44.68,9,20.73,61,737.3,729.7,0,45,44.5
2020-09-21 03:06:05.4786,172.8,77.2,44.75,44.68,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:06:05.7311,172.8,77.2,44.75,44.68,9,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:06:05.9832,172.8,77.2,44.75,44.68,9.1,20.73,3,734.8,5,23,45,44.5
2020-09-21 03:06:06.2352,172.8,77.2,44.75,44.68,9,20.72,4,734.3,5.4,23,45,44.5
2020-09-21 03:06:06.4872,172.8,77.2,44.75,44.68,9,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:06:06.7392,172.8,77.2,44.75,44.68,9,20.72,66,5210,5220,0,45,44.5
2020-09-21 03:06:06.9895,172.8,77.2,44.75,44.68,9,20.72,1,734.8,5,24,45,44.5
2020-09-21 03:06:07.2386,172.8,77.2,44.75,44.68,9.1,20.73,2,734.3,5.4,24,45,44.5
2020-09-21 03:06:07.4877,172.8,77.2,44.75,44.68,9,20.72,65,3570,3640,0,45,44.5
2020-09-21 03:06:07.7367,172.8,77.2,44.75,44.68,8.9,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:06:07.9863,172.8,77.2,44.75,44.68,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:06:08.2381,172.8,77.2,44.75,44.68,9,20.72,67,24.7,24.7,0,45,44.5
2020-09-21 03:06:08.4900,172.8,77.2,44.75,44.68,9,20.73,52,3.75,3.73,0,45,44.5
2020-09-21 03:06:08.7418,172.8,77.2,44.75,44.68,9,20.72,6,3580,24.7,3.7,45,44.5
2020-09-21 03:06:08.9937,172.8,77.2,44.75,44.68,8.9,20.72,7,3640,24.7,3.8,45,44.5
2020-09-21 03:06:09.2422,172.8,77.2,44.75,44.68,9,20.72,1,734.8,5,24,45,44.5
2020-09-21 03:06:09.4896,172.8,77.2,44.75,44.68,9,20.72,2,734.3,5.4,24,45,44.5
2020-09-21 03:06:09.7371,172.8,77.2,44.75,44.68,9,20.72,61,737.4,729.6,0,45,44.5
2020-09-21 03:06:09.9845,172.8,77.2,44.75,44.68,9.1,20.72,62,425,425,0,45,44.5
2020-09-21 03:06:10.2319,172.8,77.2,44.75,44.68,8.9,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:06:10.4791,172.8,77.2,44.75,44.68,9,20.72,3,734.8,5,23,45,44.5
2020-09-21 03:06:10.7264,172.8,77.2,44.75,44.68,9.1,20.73,4,734.3,5.4,23,45,44.5
2020-09-21 03:06:10.9737,172.8,77.2,44.75,44.68,9,20.72,65,3570,3640,0,45,44.5
2020-09-21 03:06:11.2240,172.8,77.2,44.75,44.68,9,20.72,66,5210,5220,0,45,44.5
2020-09-21 03:06:11.4752,172.8,77.2,44.75,44.68,9,20.72,1,734.8,5,24,45,44.5
2020-09-21 03:06:11.7264,172.8,77.2,44.75,44.68,9,20.72,2,734.3,5.4,24,45,44.5
2020-09-21 03:06:11.9777,172.8,77.2,44.75,44.68,9.1,20.74,65,3580,3640,0,45,44.5
2020-09-21 03:06:12.2276,172.8,77.2,44.75,44.68,9,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:06:12.4771,172.8,77.2,44.75,44.68,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:06:12.7265,172.8,77.2,44.75,44.68,9,20.72,67,24.7,24.7,0,45,44.5
2020-09-21 03:06:12.9760,172.8,77.2,44.75,44.68,9,20.73,52,3.76,3.73,0,45,44.5
2020-09-21 03:06:13.2262,172.8,77.2,44.75,44.68,9.1,20.72,6,3580,24.7,3.7,45,44.5
2020-09-21 03:06:13.4780,172.8,77.2,44.75,44.68,9,20.72,7,3640,24.7,3.8,45,44.5
2020-09-21 03:06:13.7297,172.8,77.2,44.75,44.68,8.9,20.72,1,734.8,5,24,45,44.5
2020-09-21 03:06:13.9814,172.8,77.2,44.75,44.68,9,20.72,2,734.3,5.4,24,45,44.5
2020-09-21 03:06:14.2331,172.8,77.2,44.75,44.68,9,20.72,61,737.4,729.5,0,45,44.5
2020-09-21 03:06:14.4824,172.8,77.2,44.75,44.68,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:06:14.7315,172.8,77.2,44.75,44.68,9,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:06:14.9806,172.8,77.2,44.75,44.68,8.9,20.72,3,734.8,5,23,45,44.5
2020-09-21 03:06:15.2298,172.8,77.2,44.75,44.68,9,20.72,4,734.3,5.4,23,45,44.5
2020-09-21 03:06:15.4772,172.8,77.2,44.75,44.68,9,20.73,65,3580,3640,0,45,44.5
2020-09-21 03:06:15.7247,172.8,77.2,44.75,44.68,9,20.72,66,5210,5210,0,45,44.5
2020-09-21 03:06:15.9722,172.8,77.2,44.75,44.68,9,20.72,1,734.8,5,24,45,44.5
2020-09-21 03:06:16.2196,172.8,77.2,44.75,44.68,8.9,20.73,2,734.3,5.4,24,45,44.5
2020-09-21 03:06:16.4670,172.8,77.2,44.75,44.68,9,20.72,65,3580,3640,0,45,44.5
2020-09-21 03:06:16.7143,172.8,77.2,44.75,44.68,9.1,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:06:16.9617,172.8,77.2,44.75,44.68,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:06:17.2090,172.8,77.2,44.75,44.68,9,20.71,67,24.7,24.7,0,45,44.5
2020-09-21 03:06:17.4563,172.8,77.2,44.75,44.68,9,20.72,52,3.76,3.73,0,45,44.5
2020-09-21 03:06:17.7037,172.8,77.2,44.75,44.68,9,20.73,6,3570,24.7,3.7,45,44.5
2020-09-21 03:06:17.9511,172.8,77.2,44.75,44.68,9.1,20.73,7,3640,24.7,3.8,45,44.5
2020-09-21 03:06:18.1984,172.8,77.2,44.75,44.68,9,20.73,1,734.8,5,24,45,44.5
2020-09-21 03:06:18.4458,172.8,77.2,44.75,44.68,8.9,20.72,2,734.3,5.4,24,45,44.5
2020-09-21 03:06:18.6932,172.8,77.2,44.75,44.68,9.1,20.72,61,737.3,729.6,0,45,44.5
2020-09-21 03:06:18.9405,172.8,77.2,44.75,44.68,9,20.72,62,425,425,0,45,44.5
2020-09-21 03:06:19.1879,172.8,77.2,44.75,44.68,9.1,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:06:19.4352,172.8,77.2,44.75,44.68,9,20.73,3,734.8,5,23,45,44.5
2020-09-21 03:06:19.6845,172.8,77.2,44.75,44.68,9,20.72,4,734.3,5.4,23,45,44.5
2020-09-21 03:06:19.9370,172.8,77.2,44.75,44.68,9.1,20.73,65,3580,3630,0,45,44.5
2020-09-21 03:06:20.1896,172.8,77.2,44.75,44.68,9,20.72,66,5210,5210,0,45,44.5
2020-09-21 03:06:20.4421,172.8,77.2,44.75,44.68,9,20.73,1,734.7,4.8,24,45,44.5
2020-09-21 03:06:20.6942,172.8,77.2,44.75,44.68,9,20.72,2,734.4,5.4,24,45,44.5
2020-09-21 03:06:20.9455,172.8,77.2,44.75,44.68,9,20.72,65,3560,3620,0,45,44.5
2020-09-21 03:06:21.1967,172.8,77.2,44.75,44.68,9,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:06:21.4480,172.8,77.2,44.75,44.68,9.1,20.72,63,50,50,0,45,44.5
2020-09-21 03:06:21.6990,172.8,77.2,44.75,44.68,9,20.73,67,24.7,24.7,0,45,44.5
2020-09-21 03:06:21.9496,172.8,77.2,44.75,44.68,9,20.73,52,3.76,3.73,0,45,44.5
2020-09-21 03:06:22.2002,172.8,77.2,44.75,44.68,9,20.73,6,3570,24.7,3.7,45,44.5
2020-09-21 03:06:22.4508,172.8,77.2,44.75,44.68,9,20.72,7,3630,24.7,3.8,45,44.5
2020-09-21 03:06:22.7022,172.8,77.2,44.75,44.68,9.1,20.72,1,734.7,4.8,24,45,44.5
2020-09-21 03:06:22.9547,172.8,77.2,44.75,44.68,8.9,20.72,2,734.4,5.4,24,45,44.5
2020-09-21 03:06:23.2072,172.8,77.2,44.75,44.68,9,20.72,61,737.4,729.7,0,45,44.5
2020-09-21 03:06:23.4597,172.8,77.2,44.75,44.68,9.1,20.72,62,425,425,0,45,44.5
2020-09-21 03:06:23.7103,172.8,77.2,44.75,44.68,9,20.72,64,9.6,9.8,0,45,44.5
2020-09-21 03:06:23.9576,172.8,77.2,44.75,44.68,9.1,20.72,3,734.7,4.8,23,45,44.5
2020-09-21 03:06:24.2049,172.8,77.2,44.75,44.68,9,20.73,4,734.4,5.4,23,45,44.5
2020-09-21 03:06:24.4522,172.8,77.2,44.75,44.68,8.9,20.69,65,3560,3620,0,45,44.5
2020-09-21 03:06:24.7015,172.8,77.2,44.75,44.68,9.1,20.72,66,5200,5210,0,45,44.5
2020-09-21 03:06:24.9540,172.8,77.2,44.75,44.68,9,20.72,1,734.7,4.8,24,45,44.5
2020-09-21 03:06:25.2066,172.8,77.2,44.75,44.68,9,20.72,2,734.4,5.4,24,45,44.5
2020-09-21 03:06:25.4591,172.8,77.2,44.75,44.68,9,20.72,65,3570,3630,0,45,44.5
2020-09-21 03:06:25.7116,172.8,77.2,45,44.68,8.9,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 03:06:25.9642,172.8,77.2,45,44.68,9,20.72,63,50,50,0,45,44.5
2020-09-21 03:06:26.2167,172.8,77.2,45,44.68,9,20.73,67,24.7,24.7,0,45,44.5
2020-09-21 03:06:26.4692,172.8,77.2,45,44.68,9,20.73,52,3.76,3.73,0,45,44.5
2020-09-21 03:06:26.7218,172.8,77.2,45,44.68,9,20.73,6,3570,24.7,3.7,45,44.5
2020-09-21 03:06:26.9743,172.8,77.2,45,44.68,9,20.72,7,3620,24.7,3.8,45,44.5
2020-09-21 03:06:27.2269,172.8,77.2,45,44.68,9,20.72,1,734.7,4.8,24,45,44.5
2020-09-21 03:06:27.4794,172.8,77.2,45,44.68,9.1,20.73,2,734.4,5.4,24,45,44.5
2020-09-21 03:06:27.7319,172.8,77.2,45,44.68,8.9,20.73,61,737.4,729.6,0,45,45
2020-09-21 03:06:27.9841,172.8,77.2,45,44.68,8.9,20.72,62,425,425,0,45,45
2020-09-21 03:06:28.2341,172.8,77.2,45,44.68,9,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:06:28.4841,172.8,77.2,45,44.68,9,20.73,3,734.8,4.8,23,45,45
2020-09-21 03:06:28.7342,172.8,77.2,45,44.68,9.1,20.72,4,734.4,5.3,23,45,45
2020-09-21 03:06:28.9842,172.8,77.2,45,44.68,9,20.72,65,3570,3610,0,45,45
2020-09-21 03:06:29.2350,172.8,77.2,45,44.68,8.9,20.73,66,5210,5210,0,45,45
2020-09-21 03:06:29.4858,172.8,77.2,45,44.68,9.1,20.72,1,734.8,4.8,24,45,45
2020-09-21 03:06:29.7366,172.8,77.2,45,44.68,9,20.73,2,734.4,5.3,24,45,45
2020-09-21 03:06:29.9873,172.8,77.2,45,44.68,9,20.73,65,3570,3610,0,45,45
2020-09-21 03:06:30.2368,172.8,77.2,45,44.68,9,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:06:30.4862,172.8,77.2,45,44.68,8.9,20.72,63,50,50,0,45,45
2020-09-21 03:06:30.7357,172.8,77.2,45,44.68,9.1,20.72,67,24.7,24.7,0,45,45
2020-09-21 03:06:30.9851,172.8,77.2,45,44.68,9,20.72,52,3.76,3.73,0,45,45
2020-09-21 03:06:31.2346,172.8,77.2,45,44.68,9,20.72,6,3570,24.7,3.7,45,45
2020-09-21 03:06:31.4840,172.8,77.2,45,44.68,9,20.72,7,3610,24.7,3.8,45,45
2020-09-21 03:06:31.7335,172.8,77.2,45,44.68,9,20.72,1,734.8,4.8,24,45,45
2020-09-21 03:06:31.9829,172.8,77.2,45,44.68,9,20.72,2,734.4,5.3,24,45,45
2020-09-21 03:06:32.2347,172.8,77.2,45,44.68,9,20.73,61,737.4,729.7,0,45,45
2020-09-21 03:06:32.4873,172.8,77.2,45,44.68,8.9,20.72,62,425,425,0,45,45
2020-09-21 03:06:32.7399,172.8,77.2,45,44.68,8.9,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:06:32.9924,172.8,77.2,45,44.68,9,20.72,3,734.8,4.8,23,45,45
2020-09-21 03:06:33.2434,172.8,77.2,45,44.68,9,20.72,4,734.4,5.3,23,45,45
2020-09-21 03:06:33.4915,172.8,77.2,45,44.68,9.1,20.72,65,3580,3610,0,45,45
2020-09-21 03:06:33.7396,172.8,77.2,45,44.68,8.9,20.72,66,5210,5210,0,45,45
2020-09-21 03:06:33.9878,172.8,77.2,45,44.68,8.9,20.72,1,734.8,4.8,24,45,45
2020-09-21 03:06:34.2356,172.8,77.2,45,44.68,9.1,20.72,2,734.4,5.3,24,45,45
2020-09-21 03:06:34.4831,172.8,77.2,45,44.68,9,20.72,65,3580,3610,0,45,45
2020-09-21 03:06:34.7307,172.8,77.2,45,44.68,9,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:06:34.9782,172.8,77.2,45,44.68,9,20.72,63,50,50,0,45,45
2020-09-21 03:06:35.2256,172.8,77.2,45,44.68,9,20.72,67,24.7,24.7,0,45,45
2020-09-21 03:06:35.4730,172.8,77.2,45,44.68,9.1,20.73,52,3.76,3.73,0,45,45
2020-09-21 03:06:35.7204,172.8,77.2,45,44.68,9,20.73,6,3580,24.7,3.7,45,45
2020-09-21 03:06:35.9677,172.8,77.2,45,44.68,9,20.73,7,3600,24.7,3.8,45,45
2020-09-21 03:06:36.2151,172.8,77.2,45,44.68,9,20.72,1,734.7,4.6,24,45,45
2020-09-21 03:06:36.4674,172.8,77.2,45,44.68,9,20.72,2,734.5,5.3,24,45,45
2020-09-21 03:06:36.7200,172.8,77.2,45,44.68,9.1,20.72,61,737.3,729.6,0,45,45
2020-09-21 03:06:36.9725,172.8,77.2,45,44.68,9,20.72,62,425,425,0,45,45
2020-09-21 03:06:37.2250,172.8,77.2,45,44.68,9,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:06:37.4729,172.8,77.2,45,44.68,9,20.72,3,734.7,4.6,23,45,45
2020-09-21 03:06:37.7203,172.8,77.2,45,44.68,9,20.72,4,734.5,5.3,23,45,45
2020-09-21 03:06:37.9677,172.8,77.2,45,44.68,9,20.72,65,3580,3600,0,45,45
2020-09-21 03:06:38.2152,172.8,77.2,45,44.68,9,20.73,66,5210,5210,0,45,45
2020-09-21 03:06:38.4675,172.8,77.2,45,44.68,8.9,20.72,1,734.7,4.6,24,45,45
2020-09-21 03:06:38.7200,172.8,77.2,45,44.68,8.9,20.73,2,734.5,5.3,24,45,45
2020-09-21 03:06:38.9725,172.8,77.2,45,44.68,9,20.72,65,3590,3600,0,45,45
2020-09-21 03:06:39.2251,172.8,77.2,45,44.68,9,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:06:39.4729,172.8,77.2,45,44.68,9,20.72,63,50,50,0,45,45
2020-09-21 03:06:39.7204,172.8,77.2,45,44.68,8.9,20.72,67,24.7,24.7,0,45,45
2020-09-21 03:06:39.9678,172.8,77.2,45,44.68,8.9,20.75,52,3.76,3.73,0,45,45
2020-09-21 03:06:40.2153,172.8,77.2,45,44.68,9,20.72,6,3590,24.7,3.7,45,45
2020-09-21 03:06:40.4633,172.8,77.2,45,44.68,9,20.72,7,3600,24.7,3.8,45,45
2020-09-21 03:06:40.7117,172.8,77.2,45,44.68,9,20.72,1,734.7,4.6,24,45,45
2020-09-21 03:06:40.9600,172.8,77.2,45,44.68,9,20.72,2,734.5,5.3,24,45,45
2020-09-21 03:06:41.2084,172.8,77.2,45,44.68,9,20.72,61,737.4,729.7,0,45,45
2020-09-21 03:06:41.4566,172.8,77.2,45,44.68,9.1,20.72,62,425,425,0,45,45
2020-09-21 03:06:41.7040,172.8,77.2,45,44.68,9,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:06:41.9513,172.8,77.2,45,44.68,9,20.72,3,734.8,4.8,23,45,45
2020-09-21 03:06:42.1987,172.8,77.2,45,44.68,9,20.72,4,734.4,5.3,23,45,45
2020-09-21 03:06:42.4461,172.8,77.2,45,44.68,9,20.72,65,3590,3600,0,45,45
2020-09-21 03:06:42.6942,172.8,77.2,45,44.68,9.1,20.72,66,5210,5210,0,45,45
2020-09-21 03:06:42.9425,172.8,77.2,45,44.68,9,20.72,1,734.8,4.8,24,45,45
2020-09-21 03:06:43.1909,172.8,77.2,45,44.68,8.9,20.72,2,734.4,5.3,24,45,45
2020-09-21 03:06:43.4392,172.8,77.2,45,44.68,9,20.72,65,3590,3600,0,45,45
2020-09-21 03:06:43.6906,172.8,77.2,45,44.68,9,20.73,51,3.76,3.74,0,45,45
2020-09-21 03:06:43.9431,172.8,77.2,45,44.68,9,20.72,63,50,50,0,45,45
2020-09-21 03:06:44.1955,172.8,77.2,45,44.68,9,20.73,67,24.6,24.7,0,45,45
2020-09-21 03:06:44.4480,172.8,77.2,45,44.68,8.9,20.72,52,3.76,3.74,0,45,45
2020-09-21 03:06:44.6989,172.8,77.2,45,44.68,9,20.72,6,3590,24.6,3.7,45,45
2020-09-21 03:06:44.9491,172.8,77.2,45,44.68,9,20.75,7,3600,24.7,3.8,45,45
2020-09-21 03:06:45.1993,172.8,77.2,45,44.68,9,20.72,1,734.8,4.8,24,45,45
2020-09-21 03:06:45.4495,172.8,77.2,45,44.68,9,20.72,2,734.4,5.3,24,45,45
2020-09-21 03:06:45.7014,172.8,77.2,45,44.68,9,20.72,61,737.4,729.7,0,45,45
2020-09-21 03:06:45.9539,172.8,77.2,45,44.68,9,20.72,62,425,425,0,45,45
2020-09-21 03:06:46.2063,172.8,77.2,45,44.68,9.1,20.73,64,9.6,9.8,0,45,45
2020-09-21 03:06:46.4588,172.8,77.2,45,44.68,9,20.72,3,734.8,4.8,23,45,45
2020-09-21 03:06:46.7075,172.8,77.2,45,44.68,9,20.72,4,734.4,5.3,23,45,45
2020-09-21 03:06:46.9549,172.8,77.2,45,44.68,9,20.73,65,3590,3600,0,45,45
2020-09-21 03:06:47.2023,172.8,77.2,45,44.68,9,20.72,66,5220,5220,0,45,45
2020-09-21 03:06:47.4497,172.8,77.2,45,44.68,9.1,20.73,1,734.8,4.8,24,45,45
2020-09-21 03:06:47.6971,172.8,77.2,45,44.68,9,20.72,2,734.4,5.3,24,45,45
2020-09-21 03:06:47.9444,172.8,77.2,45,44.68,9,20.72,65,3590,3600,0,45,45
2020-09-21 03:06:48.1917,172.8,77.2,45,44.68,9,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:06:48.4391,172.8,77.2,45,44.68,9,20.72,63,50,50,0,45,45
2020-09-21 03:06:48.6864,172.8,77.2,45,44.68,9,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:06:48.9385,172.8,77.2,45,44.68,9,20.72,52,3.76,3.74,0,45,45
2020-09-21 03:06:49.1910,172.8,77.2,45,44.68,8.9,20.72,6,3590,24.6,3.7,45,45
2020-09-21 03:06:49.4435,172.8,77.2,45,44.68,9,20.72,7,3600,24.7,3.8,45,45
2020-09-21 03:06:49.6960,172.8,77.3,45,44.73,9,20.72,1,734.8,4.8,24,45,45
2020-09-21 03:06:49.9485,172.8,77.3,45,44.73,9,20.73,2,734.4,5.3,24,45,45
2020-09-21 03:06:50.2010,172.8,77.3,45,44.73,9,20.73,61,737.5,729.7,0,45,45
2020-09-21 03:06:50.4535,172.8,77.3,45,44.73,8.9,20.72,62,425,425,0,45,45
2020-09-21 03:06:50.7060,172.8,77.3,45,44.73,9,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:06:50.9585,172.8,77.3,45,44.73,9.1,20.71,3,734.8,4.8,23,45,45
2020-09-21 03:06:51.2111,172.8,77.3,45,44.73,9,20.72,4,734.4,5.3,23,45,45
2020-09-21 03:06:51.4636,172.8,77.3,45,44.73,9,20.72,65,3590,3600,0,45,45
2020-09-21 03:06:51.7161,172.8,77.3,45,44.73,9,20.72,66,5210,5220,0,45,45
2020-09-21 03:06:51.9677,172.8,77.3,45,44.73,9,20.72,1,734.8,4.8,24,45,45
2020-09-21 03:06:52.2151,172.8,77.3,45,44.73,9.1,20.72,2,734.4,5.3,24,45,45
2020-09-21 03:06:52.4625,172.8,77.3,45,44.73,9,20.72,65,3600,3600,0,45,45
2020-09-21 03:06:52.7098,172.8,77.3,45,44.73,8.9,20.73,51,3.76,3.74,0,45,45
2020-09-21 03:06:52.9572,172.8,77.3,45,44.73,9,20.74,63,50,50,0,45,45
2020-09-21 03:06:53.2044,172.8,77.3,45,44.73,9,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:06:53.4516,172.8,77.3,45,44.73,9.1,20.72,52,3.76,3.74,0,45,45
2020-09-21 03:06:53.6988,172.8,77.3,45,44.73,9,20.72,6,3600,24.6,3.7,45,45
2020-09-21 03:06:53.9459,172.8,77.3,45,44.73,8.9,20.72,7,3600,24.7,3.8,45,45
2020-09-21 03:06:54.1970,172.8,77.3,45,44.73,9.1,20.72,1,734.8,4.8,24,45,45
2020-09-21 03:06:54.4496,172.8,77.3,45,44.73,9,20.72,2,734.4,5.3,24,45,45
2020-09-21 03:06:54.7021,172.8,77.3,45,44.73,9,20.72,61,737.4,729.7,0,45,45
2020-09-21 03:06:54.9546,172.8,77.3,45,44.73,9,20.73,62,425,425,0,45,45
2020-09-21 03:06:55.2061,172.8,77.3,45,44.73,8.9,20.73,64,9.6,9.8,0,45,45
2020-09-21 03:06:55.4570,172.8,77.3,45,44.73,9,20.72,3,734.8,4.8,23,45,45
2020-09-21 03:06:55.7079,172.8,77.3,45,44.73,9,20.72,4,734.4,5.3,23,45,45
2020-09-21 03:06:55.9589,172.8,77.3,45,44.73,9,20.72,65,3590,3600,0,45,45
2020-09-21 03:06:56.2072,172.8,77.3,45,44.73,9,20.72,66,5210,5220,0,45,45
2020-09-21 03:06:56.4545,172.8,77.3,45,44.73,9,20.72,1,734.8,4.8,24,45,45
2020-09-21 03:06:56.7018,172.8,77.3,45,44.73,9,20.72,2,734.4,5.3,24,45,45
2020-09-21 03:06:56.9490,172.8,77.3,45,44.73,9.1,20.72,65,3600,3600,0,45,45
2020-09-21 03:06:57.1995,172.8,77.3,45,44.73,9,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:06:57.4520,172.8,77.3,45,44.73,9,20.72,63,50,50,0,45,45
2020-09-21 03:06:57.7045,172.8,77.3,45,44.73,9,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:06:57.9571,172.8,77.3,45,44.73,9,20.72,52,3.76,3.73,0,45,45
2020-09-21 03:06:58.2076,172.8,77.3,45,44.73,9.1,20.72,6,3600,24.6,3.7,45,45
2020-09-21 03:06:58.4549,172.8,77.3,45,44.73,9,20.73,7,3600,24.7,3.8,45,45
2020-09-21 03:06:58.7023,172.8,77.3,45,44.73,8.9,20.72,1,734.8,4.8,24,45,45
2020-09-21 03:06:58.9496,172.8,77.3,45,44.73,9.1,20.73,2,734.4,5.3,24,45,45
2020-09-21 03:06:59.1970,172.8,77.3,45,44.73,9,20.72,61,737.5,729.7,0,45,45
2020-09-21 03:06:59.4493,172.8,77.3,45,44.73,9,20.72,62,425,425,0,45,45
2020-09-21 03:06:59.7019,172.8,77.3,45,44.73,9.1,20.72,64,9.6,9.7,0,45,45
2020-09-21 03:06:59.9544,172.8,77.3,45,44.73,8.9,20.72,3,734.8,4.8,23,45,45
2020-09-21 03:07:00.2069,172.8,77.3,45,44.73,9.1,20.72,4,734.4,5.3,23,45,45
2020-09-21 03:07:00.4594,172.8,77.3,45,44.73,9,20.72,65,3600,3600,0,45,45
2020-09-21 03:07:00.7119,172.8,77.3,45,44.73,9,20.72,66,5220,5210,0,45,45
2020-09-21 03:07:00.9644,172.8,77.3,45,44.73,9,20.72,1,734.8,4.8,24,45,45
2020-09-21 03:07:01.2170,172.8,77.3,45,44.73,9,20.72,2,734.4,5.3,24,45,45
2020-09-21 03:07:01.4664,172.8,77.3,45,44.73,9,20.72,65,3590,3590,0,45,45
2020-09-21 03:07:01.7137,172.8,77.3,45,44.73,9.1,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:07:01.9611,172.8,77.3,45,44.73,9,20.72,63,50,50,0,45,45
2020-09-21 03:07:02.2084,172.8,77.3,45,44.73,9,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:07:02.4590,172.8,77.3,45,44.73,9,20.73,52,3.76,3.73,0,45,45
2020-09-21 03:07:02.7115,172.8,77.3,45,44.73,9,20.72,6,3590,24.6,3.7,45,45
2020-09-21 03:07:02.9641,172.8,77.3,45,44.73,9,20.72,7,3600,24.7,3.8,45,45
2020-09-21 03:07:03.2166,172.8,77.3,45,44.73,9,20.72,1,734.8,4.8,24,45,45
2020-09-21 03:07:03.4691,172.8,77.3,45,44.73,8.9,20.75,2,734.4,5.3,24,45,45
2020-09-21 03:07:03.7216,172.8,77.3,45,44.73,9,20.73,61,737.5,729.8,0,45,45
2020-09-21 03:07:03.9742,172.8,77.3,45,44.73,9,20.63,62,425,425,0,45,45
2020-09-21 03:07:04.2267,172.8,77.3,45,44.73,9,20.71,64,9.6,9.7,0,45,45
2020-09-21 03:07:04.4792,172.8,77.3,45,44.73,9,20.72,3,734.8,4.8,23,45,45
2020-09-21 03:07:04.7302,172.8,77.3,45,44.73,8.9,20.72,4,734.5,5.3,23,45,45
2020-09-21 03:07:04.9807,172.8,77.3,45,44.73,9.1,20.72,65,3600,3600,0,45,45
2020-09-21 03:07:05.2312,172.8,77.3,45,44.73,9,20.72,66,5220,5220,0,45,45
2020-09-21 03:07:05.4817,172.8,77.3,45,44.73,9,20.72,1,734.8,4.8,24,45,45
2020-09-21 03:07:05.7313,172.8,77.3,45,44.73,9,20.72,2,734.5,5.3,24,45,45
2020-09-21 03:07:05.9793,172.8,77.3,45,44.73,8.9,20.72,65,3600,3600,0,45,45
2020-09-21 03:07:06.2273,172.8,77.3,45,44.73,9.1,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:07:06.4753,172.8,77.3,45,44.73,9.1,20.72,63,50,50,0,45,45
2020-09-21 03:07:06.7231,172.8,77.3,45,44.73,9,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:07:06.9706,172.8,77.3,45,44.73,9,20.71,52,3.76,3.73,0,45,45
2020-09-21 03:07:07.2180,172.8,77.3,45,44.73,9,20.72,6,3600,24.6,3.7,45,45
2020-09-21 03:07:07.4655,172.8,77.3,45,44.73,9,20.72,7,3610,24.7,3.8,45,45
2020-09-21 03:07:07.7129,172.8,77.3,45,44.73,9.1,20.72,1,734.8,4.8,24,45,45
2020-09-21 03:07:07.9653,172.8,77.3,45,44.73,9,20.72,2,734.5,5.3,24,45,45
2020-09-21 03:07:08.2178,172.8,77.3,45,44.73,8.9,20.72,61,737.5,729.8,0,45,45
2020-09-21 03:07:08.4704,172.8,77.3,45,44.73,9,20.72,62,425,425,0,45,45
2020-09-21 03:07:08.7229,172.8,77.3,45,44.73,9,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:07:08.9705,172.8,77.3,45,44.73,9.1,20.72,3,734.8,4.8,23,45,45
2020-09-21 03:07:09.2177,172.8,77.3,45,44.73,9,20.73,4,734.5,5.3,23,45,45
2020-09-21 03:07:09.4650,172.8,77.3,45,44.73,8.9,20.72,65,3600,3590,0,45,45
2020-09-21 03:07:09.7122,172.8,77.3,45,44.73,9.1,20.72,66,5220,5220,0,45,45
2020-09-21 03:07:09.9622,172.8,77.3,45,44.73,9,20.72,1,734.8,4.8,24,45,45
2020-09-21 03:07:10.2123,172.8,77.3,45,44.73,9,20.74,2,734.5,5.3,24,45,45
2020-09-21 03:07:10.4624,172.8,77.3,45,44.73,9.1,20.72,65,3600,3600,0,45,45
2020-09-21 03:07:10.7125,172.8,77.3,45,44.73,8.9,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:07:10.9648,172.8,77.3,45,44.73,9,20.72,63,50,50,0,45,45
2020-09-21 03:07:11.2174,172.8,77.3,45,44.73,9.1,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:07:11.4699,172.8,77.3,45,44.73,9,20.72,52,3.76,3.73,0,45,45
2020-09-21 03:07:11.7225,172.8,77.3,45,44.73,9,20.72,6,3600,24.6,3.7,45,45
2020-09-21 03:07:11.9750,172.8,77.3,45,44.73,9,20.72,7,3590,24.7,3.8,45,45
2020-09-21 03:07:12.2276,172.8,77.3,45,44.73,9,20.72,1,734.9,5,24,45,45
2020-09-21 03:07:12.4801,172.8,77.3,45,44.73,9.1,20.73,2,734.5,5.3,24,45,45
2020-09-21 03:07:12.7327,172.8,77.3,45,44.73,9,20.72,61,737.4,729.7,0,45,45
2020-09-21 03:07:12.9803,172.8,77.3,45,44.73,8.9,20.73,62,425,425,0,45,45
2020-09-21 03:07:13.2277,172.8,77.3,45,44.73,9,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:07:13.4752,172.8,77.3,45,44.73,9,20.72,3,734.9,5,23,45,45
2020-09-21 03:07:13.7227,172.8,77.3,45,44.73,9.1,20.72,4,734.5,5.3,23,45,45
2020-09-21 03:07:13.9700,172.8,77.3,45,44.73,9,20.72,65,3600,3600,0,45,45
2020-09-21 03:07:14.2173,172.8,77.3,45,44.73,8.9,20.74,66,5220,5230,0,45,45
2020-09-21 03:07:14.4646,172.8,77.3,45,44.73,9,20.73,1,734.9,5,24,45,45
2020-09-21 03:07:14.7119,172.8,77.3,45,44.73,9,20.72,2,734.5,5.3,24,45,45
2020-09-21 03:07:14.9593,172.8,77.3,45,44.73,9.1,20.72,65,3610,3610,0,45,45
2020-09-21 03:07:15.2067,172.8,77.3,45,44.73,9,20.73,51,3.76,3.74,0,45,45
2020-09-21 03:07:15.4541,172.8,77.3,45,44.73,8.9,20.73,63,50,50,0,45,45
2020-09-21 03:07:15.7015,172.8,77.3,45,44.73,9,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:07:15.9489,172.8,77.3,45,44.73,9,20.72,52,3.76,3.73,0,45,45
2020-09-21 03:07:16.1961,172.8,77.3,45,44.73,9,20.71,6,3600,24.6,3.7,45,45
2020-09-21 03:07:16.4434,172.8,77.3,45,44.73,9,20.72,7,3600,24.7,3.8,45,45
2020-09-21 03:07:16.6907,172.8,77.3,45,44.73,9,20.72,1,734.9,5,24,45,45
2020-09-21 03:07:16.9379,172.8,77.3,45,44.73,9.1,20.72,2,734.5,5.3,24,45,45
2020-09-21 03:07:17.1903,172.8,77.3,45,44.73,9.1,20.72,61,737.4,729.7,0,45,45
2020-09-21 03:07:17.4428,172.8,77.3,45,44.73,9,20.72,62,425,425,0,45,45
2020-09-21 03:07:17.6953,172.8,77.3,45,44.73,9,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:07:17.9479,172.8,77.3,45,44.73,9,20.72,3,734.9,5,23,45,45
2020-09-21 03:07:18.1982,172.8,77.3,45,44.73,9,20.72,4,734.5,5.3,23,45,45
2020-09-21 03:07:18.4479,172.8,77.3,45,44.73,9.1,20.72,65,3610,3610,0,45,45
2020-09-21 03:07:18.6977,172.8,77.3,45,44.73,9,20.73,66,5220,5220,0,45,45
2020-09-21 03:07:18.9474,172.8,77.3,45,44.73,9,20.72,1,734.9,4.8,24,45,45
2020-09-21 03:07:19.1971,172.8,77.3,45,44.73,9,20.73,2,734.5,5.3,24,45,45
2020-09-21 03:07:19.4495,172.8,77.3,45,44.73,9,20.72,65,3600,3610,0,45,45
2020-09-21 03:07:19.7020,172.8,77.3,45,44.73,9.1,20.73,51,3.76,3.74,0,45,45
2020-09-21 03:07:19.9545,172.8,77.3,45,44.73,9,20.72,63,50,50,0,45,45
2020-09-21 03:07:20.2070,172.8,77.3,45,44.73,8.9,20.73,67,24.6,24.7,0,45,45
2020-09-21 03:07:20.4594,172.8,77.3,45,44.73,9,20.72,52,3.76,3.74,0,45,45
2020-09-21 03:07:20.7118,172.8,77.3,45,44.73,9,20.72,6,3600,24.6,3.7,45,45
2020-09-21 03:07:20.9642,172.8,77.3,45,44.73,9,20.72,7,3610,24.7,3.8,45,45
2020-09-21 03:07:21.2166,172.8,77.3,45,44.73,9,20.72,1,734.9,4.8,24,45,45
2020-09-21 03:07:21.4691,172.8,77.3,45,44.73,8.9,20.73,2,734.5,5.3,24,45,45
2020-09-21 03:07:21.7216,172.8,77.3,45,44.73,9.1,20.77,61,737.4,729.7,0,45,45
2020-09-21 03:07:21.9742,172.8,77.3,45,44.73,9.1,20.72,62,425,425,0,45,45
2020-09-21 03:07:22.2268,172.8,77.3,45,44.73,9,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:07:22.4786,172.8,77.3,45,44.73,9,20.72,3,734.9,4.8,23,45,45
2020-09-21 03:07:22.7301,172.8,77.3,45,44.73,9,20.72,4,734.5,5.3,23,45,45
2020-09-21 03:07:22.9815,172.8,77.3,45,44.73,9.1,20.72,65,3600,3600,0,45,45
2020-09-21 03:07:23.2329,172.8,77.3,45,44.73,9.1,20.72,66,5220,5220,0,45,45
2020-09-21 03:07:23.4817,172.8,77.3,45,44.73,9,20.71,1,734.9,4.8,24,45,45
2020-09-21 03:07:23.7290,172.8,77.3,45,44.73,9,20.72,2,734.5,5.3,24,45,45
2020-09-21 03:07:23.9762,172.8,77.3,45,44.73,9,20.72,65,3600,3600,0,45,45
2020-09-21 03:07:24.2235,172.8,77.3,45,44.73,9,20.73,51,3.76,3.74,0,45,45
2020-09-21 03:07:24.4707,172.8,77.3,45,44.73,9.1,20.73,63,50,50,0,45,45
2020-09-21 03:07:24.7181,172.8,77.3,45,44.73,9,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:07:24.9654,172.8,77.3,45,44.73,8.9,20.73,52,3.76,3.74,0,45,45
2020-09-21 03:07:25.2127,172.8,77.3,45,44.73,9,20.72,6,3610,24.6,3.7,45,45
2020-09-21 03:07:25.4609,172.8,77.3,45,44.73,9,20.72,7,3610,24.7,3.8,45,45
2020-09-21 03:07:25.7135,172.8,77.3,45,44.73,9,20.73,1,734.7,5,24,45,45
2020-09-21 03:07:25.9660,172.8,77.3,45,44.73,9,20.72,2,734.5,5.4,24,45,45
2020-09-21 03:07:26.2186,172.8,77.3,45,44.73,8.9,20.72,61,737.5,729.7,0,45,45
2020-09-21 03:07:26.4711,172.8,77.3,45,44.73,9,20.72,62,425,425,0,45,45
2020-09-21 03:07:26.7236,172.8,77.3,45,44.73,9,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:07:26.9761,172.8,77.3,45,44.73,9,20.73,3,734.7,5,23,45,45
2020-09-21 03:07:27.2287,172.8,77.3,45,44.73,9,20.72,4,734.5,5.4,23,45,45
2020-09-21 03:07:27.4803,172.8,77.3,45,44.73,9,20.72,65,3610,3610,0,45,45
2020-09-21 03:07:27.7277,172.8,77.3,45,44.73,9,20.72,66,5220,5220,0,45,45
2020-09-21 03:07:27.9751,172.8,77.3,45,44.73,9.1,20.73,1,734.7,5,24,45,45
2020-09-21 03:07:28.2226,172.8,77.3,45,44.73,9,20.72,2,734.5,5.4,24,45,45
2020-09-21 03:07:28.4700,172.8,77.3,45,44.73,9,20.73,65,3610,3610,0,45,45
2020-09-21 03:07:28.7174,172.8,77.3,45,44.73,9,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:07:28.9648,172.8,77.3,45,44.73,9.1,20.72,63,50,50,0,45,45
2020-09-21 03:07:29.2123,172.8,77.3,45,44.73,9.1,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:07:29.4606,172.8,77.3,45,44.73,9,20.73,52,3.76,3.73,0,45,45
2020-09-21 03:07:29.7131,172.8,77.3,45,44.73,9,20.72,6,3610,24.6,3.7,45,45
2020-09-21 03:07:29.9656,172.8,77.3,45,44.73,9,20.72,7,3610,24.7,3.8,45,45
2020-09-21 03:07:30.2182,172.8,77.3,45,44.73,9,20.72,1,734.7,5,24,45,45
2020-09-21 03:07:30.4707,172.8,77.3,45,44.73,9.1,20.72,2,734.5,5.4,24,45,45
2020-09-21 03:07:30.7192,172.8,77.3,45,44.73,9,20.72,61,737.5,729.8,0,45,45
2020-09-21 03:07:30.9667,172.8,77.3,45,44.73,8.9,20.72,62,425,425,0,45,45
2020-09-21 03:07:31.2141,172.8,77.3,45,44.73,9,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:07:31.4616,172.8,77.3,45,44.73,9,20.72,3,734.7,5,23,45,45
2020-09-21 03:07:31.7110,172.8,77.3,45,44.73,9,20.73,4,734.5,5.4,23,45,45
2020-09-21 03:07:31.9635,172.8,77.3,45,44.73,9,20.72,65,3610,3610,0,45,45
2020-09-21 03:07:32.2160,172.8,77.3,45,44.73,8.9,20.72,66,5220,5220,0,45,45
2020-09-21 03:07:32.4685,172.8,77.3,45,44.73,9,20.72,1,734.7,5,24,45,45
2020-09-21 03:07:32.7192,172.8,77.3,45,44.73,9,20.73,2,734.5,5.4,24,45,45
2020-09-21 03:07:32.9667,172.8,77.3,45,44.73,9,20.71,65,3610,3610,0,45,45
2020-09-21 03:07:33.2141,172.8,77.3,45,44.73,9,20.73,51,3.76,3.74,0,45,45
2020-09-21 03:07:33.4615,172.8,77.3,45,44.73,9,20.72,63,50,50,0,45,45
2020-09-21 03:07:33.7089,172.8,77.3,45,44.73,9,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:07:33.9613,172.8,77.3,45,44.73,9.1,20.73,52,3.76,3.73,0,45,45
2020-09-21 03:07:34.2138,172.8,77.3,45,44.73,9,20.73,6,3610,24.6,3.7,45,45
2020-09-21 03:07:34.4663,172.8,77.3,45,44.73,9,20.72,7,3600,24.7,3.8,45,45
2020-09-21 03:07:34.7188,172.8,77.3,45,44.73,9,20.73,1,734.9,5,24,45,45
2020-09-21 03:07:34.9665,172.8,77.3,45,44.73,9,20.72,2,734.5,5.3,24,45,45
2020-09-21 03:07:35.2139,172.8,77.3,45,44.73,9.1,20.72,61,737.4,729.8,0,45,45
2020-09-21 03:07:35.4613,172.8,77.3,45,44.73,9,20.72,62,425,425,0,45,45
2020-09-21 03:07:35.7087,172.8,77.3,45,44.73,9,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:07:35.9594,172.8,77.3,45,44.73,9,20.72,3,734.9,5,23,45,45
2020-09-21 03:07:36.2108,172.8,77.3,45,44.73,9,20.73,4,734.5,5.3,23,45,45
2020-09-21 03:07:36.4622,172.8,77.3,45,44.73,9,20.72,65,3610,3610,0,45,45
2020-09-21 03:07:36.7136,172.8,77.3,45,44.73,9,20.71,66,5220,5220,0,45,45
2020-09-21 03:07:36.9618,172.8,77.3,45,44.73,8.9,20.73,1,734.9,5,24,45,45
2020-09-21 03:07:37.2092,172.8,77.3,45,44.73,9.1,20.72,2,734.5,5.3,24,45,45
2020-09-21 03:07:37.4565,172.8,77.3,45,44.73,9,20.72,65,3600,3610,0,45,45
2020-09-21 03:07:37.7038,172.8,77.3,45,44.73,9,20.73,51,3.76,3.74,0,45,45
2020-09-21 03:07:37.9541,172.8,77.3,45,44.73,9.1,20.72,63,50,50,0,45,45
2020-09-21 03:07:38.2066,172.8,77.3,45,44.73,8.9,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:07:38.4592,172.8,77.3,45,44.73,9,20.72,52,3.76,3.73,0,45,45
2020-09-21 03:07:38.7117,172.8,77.3,45,44.73,9.1,20.75,6,3610,24.6,3.7,45,45
2020-09-21 03:07:38.9642,172.8,77.3,45,44.73,9,20.72,7,3610,24.7,3.8,45,45
2020-09-21 03:07:39.2167,172.8,77.3,45,44.73,9,20.72,1,734.9,5,24,45,45
2020-09-21 03:07:39.4693,172.8,77.3,45,44.73,9,20.72,2,734.5,5.3,24,45,45
2020-09-21 03:07:39.7218,172.8,77.3,45,44.73,9,20.72,61,737.6,729.8,0,45,45
2020-09-21 03:07:39.9744,172.8,77.3,45,44.73,9.1,20.72,62,425,425,0,45,45
2020-09-21 03:07:40.2269,172.8,77.3,45,44.73,9,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:07:40.4795,172.8,77.3,45,44.73,9,20.72,3,735,5,23,45,45
2020-09-21 03:07:40.7321,172.8,77.3,45,44.73,9,20.72,4,734.6,5.3,23,45,45
2020-09-21 03:07:40.9846,172.8,77.3,45,44.73,9,20.72,65,3600,3600,0,45,45
2020-09-21 03:07:41.2349,172.8,77.3,45,44.73,9.1,20.72,66,5220,5220,0,45,45
2020-09-21 03:07:41.4846,172.8,77.3,45,44.73,9,20.73,1,735,5,24,45,45
2020-09-21 03:07:41.7343,172.8,77.5,45,44.85,8.9,20.72,2,734.6,5.3,24,45,45
2020-09-21 03:07:41.9840,172.8,77.5,45,44.85,9,20.72,65,3610,3600,0,45,45
2020-09-21 03:07:42.2344,172.8,77.5,45,44.85,9,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:07:42.4849,172.8,77.5,45,44.85,9,20.72,63,50,50,0,45,45
2020-09-21 03:07:42.7355,172.8,77.5,45,44.85,9,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:07:42.9860,172.8,77.5,45,44.85,8.9,20.73,52,3.76,3.74,0,45,45
2020-09-21 03:07:43.2353,172.8,77.5,45,44.85,9,20.72,6,3600,24.6,3.7,45,45
2020-09-21 03:07:43.4843,172.8,77.5,45,44.85,9,20.72,7,3610,24.7,3.8,45,45
2020-09-21 03:07:43.7333,172.8,77.5,45,44.85,9,20.73,1,735,5,24,45,45
2020-09-21 03:07:43.9823,172.8,77.5,45,44.85,9,20.8,2,734.6,5.3,24,45,45
2020-09-21 03:07:44.2314,172.8,77.5,45,44.85,8.9,20.72,61,737.6,729.8,0,45,45
2020-09-21 03:07:44.4787,172.8,77.5,45,44.85,9,20.72,62,425,425,0,45,45
2020-09-21 03:07:44.7260,172.8,77.5,45,44.85,9.1,20.73,64,9.6,9.8,0,45,45
2020-09-21 03:07:44.9734,172.8,77.5,45,44.85,9,20.72,3,735,5,23,45,45
2020-09-21 03:07:45.2207,172.8,77.5,45,44.85,9,20.72,4,734.6,5.3,23,45,45
2020-09-21 03:07:45.4680,172.8,77.5,45,44.85,9,20.72,65,3600,3600,0,45,45
2020-09-21 03:07:45.7153,172.8,77.5,45,44.85,9,20.72,66,5230,5220,0,45,45
2020-09-21 03:07:45.9626,172.8,77.5,45,44.85,9.1,20.73,1,735,5,24,45,45
2020-09-21 03:07:46.2099,172.8,77.5,45,44.85,9,20.73,2,734.6,5.3,24,45,45
2020-09-21 03:07:46.4572,172.8,77.5,45,44.85,9,20.72,65,3600,3600,0,45,45
2020-09-21 03:07:46.7046,172.8,77.5,45,44.85,9,20.73,51,3.76,3.74,0,45,45
2020-09-21 03:07:46.9519,172.8,77.5,45,44.85,9,20.72,63,50,50,0,45,45
2020-09-21 03:07:47.1993,172.8,77.5,45,44.85,9.1,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:07:47.4492,172.8,77.5,45,44.85,9,20.73,52,3.76,3.73,0,45,45
2020-09-21 03:07:47.7016,172.8,77.5,45,44.85,8.9,20.71,6,3600,24.6,3.7,45,45
2020-09-21 03:07:47.9540,172.8,77.5,45,44.85,9,20.72,7,3600,24.7,3.8,45,45
2020-09-21 03:07:48.2065,172.8,77.5,45,44.85,9,20.73,1,735,5,24,45,45
2020-09-21 03:07:48.4589,172.8,77.5,45,44.85,9,20.72,2,734.5,5.4,24,45,45
2020-09-21 03:07:48.7115,172.8,77.5,45,44.85,9,20.72,61,737.5,729.8,0,45,45
2020-09-21 03:07:48.9640,172.8,77.5,45,44.85,8.9,20.71,62,425,425,0,45,45
2020-09-21 03:07:49.2165,172.8,77.5,45,44.85,9,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:07:49.4691,172.8,77.5,45,44.85,9,20.72,3,735,5,23,45,45
2020-09-21 03:07:49.7216,172.8,77.5,45,44.85,9,20.72,4,734.5,5.4,23,45,45
2020-09-21 03:07:49.9741,172.8,77.5,45,44.85,9.1,20.72,65,3610,3610,0,45,45
2020-09-21 03:07:50.2266,172.8,77.5,45,44.85,9,20.72,66,5230,5240,0,45,45
2020-09-21 03:07:50.4791,172.8,77.5,45,44.85,9,20.72,1,735,5,24,45,45
2020-09-21 03:07:50.7308,172.8,77.5,45,44.85,9.1,20.72,2,734.5,5.4,24,45,45
2020-09-21 03:07:50.9823,172.8,77.5,45,44.85,9,20.72,65,3600,3610,0,45,45
2020-09-21 03:07:51.2337,172.8,77.5,45,44.85,9,20.73,51,3.76,3.74,0,45,45
2020-09-21 03:07:51.4852,172.8,77.5,45,44.85,9,20.72,63,50,50,0,45,45
2020-09-21 03:07:51.7335,172.8,77.5,45,44.85,9,20.73,67,24.6,24.7,0,45,45
2020-09-21 03:07:51.9809,172.8,77.5,45,44.85,9.1,20.72,52,3.76,3.73,0,45,45
2020-09-21 03:07:52.2284,172.8,77.5,45,44.85,9,20.72,6,3600,24.6,3.7,45,45
2020-09-21 03:07:52.4758,172.8,77.5,45,44.85,9,20.73,7,3610,24.7,3.8,45,45
2020-09-21 03:07:52.7233,172.8,77.5,45,44.85,9,20.72,1,735,5,24,45,45
2020-09-21 03:07:52.9707,172.8,77.5,45,44.85,9,20.73,2,734.5,5.4,24,45,45
2020-09-21 03:07:53.2181,172.8,77.5,45,44.85,9.1,20.72,61,737.5,729.8,0,45,45
2020-09-21 03:07:53.4655,172.8,77.5,45,44.85,9,20.75,62,425,425,0,45,45
2020-09-21 03:07:53.7167,172.8,77.5,45,44.85,8.9,20.73,64,9.6,9.8,0,45,45
2020-09-21 03:07:53.9692,172.8,77.5,45,44.85,9.1,20.72,3,735,5,23,45,45
2020-09-21 03:07:54.2218,172.8,77.5,45,44.85,9,20.72,4,734.5,5.4,23,45,45
2020-09-21 03:07:54.4743,172.8,77.5,45,44.85,9,20.72,65,3600,3600,0,45,45
2020-09-21 03:07:54.7231,172.8,77.5,45,44.85,9,20.72,66,5230,5230,0,45,45
2020-09-21 03:07:54.9703,172.8,77.5,45,44.85,8.9,20.72,1,734.8,5,24,45,45
2020-09-21 03:07:55.2175,172.8,77.5,45,44.85,9,20.73,2,734.6,5.3,24,45,45
2020-09-21 03:07:55.4647,172.8,77.5,45,44.85,9,20.72,65,3610,3610,0,45,45
2020-09-21 03:07:55.7119,172.8,77.5,45,44.85,9,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:07:55.9591,172.8,77.5,45,44.85,9,20.72,63,50,50,0,45,45
2020-09-21 03:07:56.2063,172.8,77.5,45,44.85,8.9,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:07:56.4535,172.8,77.7,45,44.97,9,20.73,52,3.76,3.74,0,45,45
2020-09-21 03:07:56.7008,172.8,77.7,45,44.97,9.1,20.72,6,3610,24.6,3.7,45,45
2020-09-21 03:07:56.9481,172.8,77.7,45,44.97,9,20.72,7,3610,24.7,3.8,45,45
2020-09-21 03:07:57.1954,172.8,77.7,45,44.97,9,20.72,1,734.8,5,24,45,45
2020-09-21 03:07:57.4427,172.8,77.7,45,44.97,9,20.72,2,734.6,5.3,24,45,45
2020-09-21 03:07:57.6901,172.8,77.7,45,44.97,9,20.72,61,737.5,729.8,0,45,45
2020-09-21 03:07:57.9373,172.8,77.7,45,44.97,9.1,20.73,62,425,425,0,45,45
2020-09-21 03:07:58.1844,172.8,77.7,45,44.97,9,20.71,64,9.6,9.8,0,45,45
2020-09-21 03:07:58.4316,172.8,77.7,45,44.97,9,20.73,3,734.8,5,23,45,45
2020-09-21 03:07:58.6788,172.8,77.7,45,44.97,9,20.72,4,734.6,5.3,23,45,45
2020-09-21 03:07:58.9260,172.8,77.7,45,44.97,9,20.72,65,3600,3610,0,45,45
2020-09-21 03:07:59.1731,172.8,77.7,45,44.97,9,20.72,66,5240,5240,0,45,45
2020-09-21 03:07:59.4202,172.8,77.7,45,44.97,9,20.72,1,734.8,5,24,45,45
2020-09-21 03:07:59.6673,172.8,77.7,45,44.97,8.9,20.72,2,734.6,5.3,24,45,45
2020-09-21 03:07:59.9189,172.8,77.7,45,44.97,9,20.71,65,3610,3600,0,45,45
2020-09-21 03:08:00.1713,172.8,77.7,45,44.97,9,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:08:00.4237,172.8,77.7,45,44.97,9,20.72,63,50,50,0,45,45
2020-09-21 03:08:00.6761,172.8,77.7,45,44.97,9.1,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:08:00.9285,172.8,77.7,45,44.97,8.9,20.73,52,3.76,3.74,0,45,45
2020-09-21 03:08:01.1809,172.8,77.7,45,44.97,9,20.73,6,3600,24.6,3.7,45,45
2020-09-21 03:08:01.4334,172.8,77.7,45,44.97,9.1,20.72,7,3610,24.7,3.8,45,45
2020-09-21 03:08:01.6858,172.8,77.7,45,44.97,9,20.72,1,734.8,5,24,45,45
2020-09-21 03:08:01.9379,172.8,77.7,45,44.97,9,20.73,2,734.5,5.4,24,45,45
2020-09-21 03:08:02.1898,172.8,77.7,45,44.97,9,20.72,61,737.6,729.9,0,45,45
2020-09-21 03:08:02.4417,172.8,77.7,45,44.97,9,20.72,62,425,425,0,45,45
2020-09-21 03:08:02.6936,172.8,77.7,45,44.97,9.1,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:08:02.9427,172.8,77.7,45,44.97,9,20.72,3,735,5,23,45,45
2020-09-21 03:08:03.1904,172.8,77.7,45,44.97,9,20.72,4,734.5,5.4,23,45,45
2020-09-21 03:08:03.4380,172.8,77.7,45,44.97,9,20.74,65,3610,3600,0,45,45
2020-09-21 03:08:03.6857,172.8,77.7,45,44.97,9,20.72,66,5240,5230,0,45,45
2020-09-21 03:08:03.9342,172.8,77.7,45,44.97,9.1,20.72,1,735,5,24,45,45
2020-09-21 03:08:04.1868,172.8,77.7,45,44.97,9,20.72,2,734.5,5.4,24,45,45
2020-09-21 03:08:04.4393,172.8,77.7,45,44.97,9,20.72,65,3600,3600,0,45,45
2020-09-21 03:08:04.6918,172.8,77.7,45,44.97,9,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:08:04.9443,172.8,77.7,45,44.97,9,20.72,63,50,50,0,45,45
2020-09-21 03:08:05.1969,172.8,77.7,45,44.97,9,20.73,67,24.6,24.7,0,45,45
2020-09-21 03:08:05.4494,172.8,77.7,45,44.97,9,20.74,52,3.76,3.74,0,45,45
2020-09-21 03:08:05.7019,172.8,77.7,45,44.97,8.9,20.72,6,3600,24.6,3.7,45,45
2020-09-21 03:08:05.9544,172.8,77.7,45,44.97,8.9,20.72,7,3600,24.7,3.8,45,45
2020-09-21 03:08:06.2069,172.8,77.7,45,44.97,9,20.72,1,735,5,24,45,45
2020-09-21 03:08:06.4594,172.8,77.7,45,44.97,9,20.72,2,734.5,5.4,24,45,45
2020-09-21 03:08:06.7120,172.8,77.7,45,44.97,9,20.72,61,737.5,729.9,0,45,45
2020-09-21 03:08:06.9645,172.8,77.7,45,44.97,8.9,20.72,62,425,425,0,45,45
2020-09-21 03:08:07.2170,172.8,77.7,45,44.97,8.9,20.73,64,9.6,9.8,0,45,45
2020-09-21 03:08:07.4696,172.8,77.7,45,44.97,9.1,20.72,3,735,5,23,45,45
2020-09-21 03:08:07.7221,172.8,77.7,45,44.97,9,20.72,4,734.5,5.4,23,45,45
2020-09-21 03:08:07.9746,172.8,77.7,45,44.97,9,20.73,65,3610,3610,0,45,45
2020-09-21 03:08:08.2271,172.8,77.7,45,44.97,9,20.72,66,5230,5240,0,45,45
2020-09-21 03:08:08.4789,172.8,77.7,45,44.97,9,20.73,1,735,5,24,45,45
2020-09-21 03:08:08.7308,172.8,77.7,45,44.97,9.1,20.73,2,734.5,5.4,24,45,45
2020-09-21 03:08:08.9826,172.8,77.7,45,44.97,9.1,20.72,65,3610,3610,0,45,45
2020-09-21 03:08:09.2343,172.8,77.7,45,44.97,9,20.73,51,3.76,3.74,0,45,45
2020-09-21 03:08:09.4816,172.8,77.7,45,44.97,9,20.72,63,50,50,0,45,45
2020-09-21 03:08:09.7289,172.8,77.7,45,44.97,9,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:08:09.9762,172.8,77.7,45,44.97,9.1,20.72,52,3.76,3.74,0,45,45
2020-09-21 03:08:10.2235,172.8,77.7,45,44.97,9,20.72,6,3610,24.6,3.7,45,45
2020-09-21 03:08:10.4735,172.8,77.7,45,44.97,9,20.72,7,3600,24.7,3.8,45,45
2020-09-21 03:08:10.7236,172.8,77.7,45,44.97,9,20.74,1,735,5,24,45,45
2020-09-21 03:08:10.9737,172.8,77.7,45,44.97,9,20.72,2,734.6,5.4,24,45,45
2020-09-21 03:08:11.2238,172.8,77.7,45,44.97,9,20.72,61,737.6,729.9,0,45,45
2020-09-21 03:08:11.4713,172.8,77.7,45,44.97,9,20.72,62,425,425,0,45,45
2020-09-21 03:08:11.7187,172.8,77.7,45,44.97,8.9,20.73,64,9.6,9.7,0,45,45
2020-09-21 03:08:11.9661,172.8,77.7,45,44.97,9,20.72,3,735,5,23,45,45
2020-09-21 03:08:12.2134,172.8,77.7,45,44.97,9,20.73,4,734.6,5.4,23,45,45
2020-09-21 03:08:12.4657,172.8,77.7,45,44.97,9,20.73,65,3600,3600,0,45,45
2020-09-21 03:08:12.7182,172.8,77.7,45,44.97,9,20.72,66,5230,5230,0,45,45
2020-09-21 03:08:12.9708,172.8,77.7,45,44.97,8.9,20.72,1,735,5,24,45,45
2020-09-21 03:08:13.2233,172.8,77.7,45,44.97,8.9,20.72,2,734.6,5.4,24,45,45
2020-09-21 03:08:13.4712,172.8,77.7,45,44.97,9.1,20.72,65,3600,3600,0,45,45
2020-09-21 03:08:13.7185,172.8,77.7,45,44.97,9,20.73,51,3.76,3.74,0,45,45
2020-09-21 03:08:13.9658,172.8,77.7,45,44.97,9,20.7,63,50,50,0,45,45
2020-09-21 03:08:14.2130,172.8,77.7,45,44.97,9,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:08:14.4607,172.8,77.7,45,44.97,9,20.72,52,3.76,3.74,0,45,45
2020-09-21 03:08:14.7085,172.8,77.7,45,44.97,9.1,20.73,6,3610,24.6,3.7,45,45
2020-09-21 03:08:14.9563,172.8,77.7,45,44.97,9.1,20.72,7,3610,24.7,3.8,45,45
2020-09-21 03:08:15.2042,172.8,77.7,45,44.97,9,20.72,1,735,5,24,45,45
2020-09-21 03:08:15.4529,172.8,77.7,45,44.97,9,20.72,2,734.6,5.4,24,45,45
2020-09-21 03:08:15.7054,172.8,77.7,45,44.97,9,20.72,61,737.5,729.9,0,45,45
2020-09-21 03:08:15.9580,172.8,77.7,45,44.97,9.1,20.75,62,425,425,0,45,45
2020-09-21 03:08:16.2105,172.8,77.7,45,44.97,9,20.73,64,9.6,9.8,0,45,45
2020-09-21 03:08:16.4625,172.8,77.7,45,44.97,9,20.72,3,735,5,23,45,45
2020-09-21 03:08:16.7118,172.8,77.7,45,44.97,9,20.72,4,734.7,5.3,23,45,45
2020-09-21 03:08:16.9610,172.8,77.7,45,44.97,9,20.72,65,3600,3600,0,45,45
2020-09-21 03:08:17.2103,172.8,77.7,45,44.97,9,20.72,66,5230,5230,0,45,45
2020-09-21 03:08:17.4593,172.8,77.7,45,44.97,9,20.72,1,735,5,24,45,45
2020-09-21 03:08:17.7070,172.8,77.7,45,44.97,8.9,20.72,2,734.7,5.3,24,45,45
2020-09-21 03:08:17.9548,172.8,77.7,45,44.97,8.9,20.72,65,3610,3600,0,45,45
2020-09-21 03:08:18.2026,172.8,77.7,45,44.97,9,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:08:18.4504,172.8,77.7,45,44.97,9,20.73,63,50,50,0,45,45
2020-09-21 03:08:18.6978,172.8,77.7,45,44.97,9.1,20.73,67,24.6,24.7,0,45,45
2020-09-21 03:08:18.9451,172.8,77.7,45,44.97,9,20.73,52,3.76,3.73,0,45,45
2020-09-21 03:08:19.1924,172.8,77.7,45,44.97,9,20.72,6,3600,24.6,3.7,45,45
2020-09-21 03:08:19.4397,172.8,77.7,45,44.97,9.1,20.72,7,3600,24.7,3.8,45,45
2020-09-21 03:08:19.6890,172.8,77.7,45,44.97,9,20.72,1,735,5,24,45,45
2020-09-21 03:08:19.9415,172.8,77.7,45,44.97,9,20.72,2,734.7,5.3,24,45,45
2020-09-21 03:08:20.1939,172.8,77.7,45,44.97,9,20.73,61,737.6,729.9,0,45,45
2020-09-21 03:08:20.4463,172.8,77.7,45,44.97,8.9,20.72,62,425,425,0,45,45
2020-09-21 03:08:20.6988,172.8,77.7,45,44.97,9.1,20.73,64,9.6,9.8,0,45,45
2020-09-21 03:08:20.9512,172.8,77.7,45,44.97,9.1,20.72,3,735,5,23,45,45
2020-09-21 03:08:21.2037,172.8,77.7,45,44.97,9,20.71,4,734.7,5.3,23,45,45
2020-09-21 03:08:21.4561,172.8,77.7,45,44.97,9,20.72,65,3610,3600,0,45,45
2020-09-21 03:08:21.7086,172.8,77.7,45,44.97,9,20.73,66,5230,5230,0,45,45
2020-09-21 03:08:21.9611,172.8,77.7,45,44.97,9,20.72,1,735,5,24,45,45
2020-09-21 03:08:22.2137,172.8,77.7,45,44.97,9.1,20.72,2,734.7,5.3,24,45,45
2020-09-21 03:08:22.4663,172.8,77.7,45,44.97,9,20.72,65,3600,3600,0,45,45
2020-09-21 03:08:22.7188,172.8,77.7,45,44.97,8.9,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:08:22.9707,172.8,77.7,45,44.97,9,20.72,63,50,50,0,45,45
2020-09-21 03:08:23.2225,172.8,77.7,45,44.97,9,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:08:23.4744,172.8,77.7,45,44.97,9.1,20.72,52,3.76,3.73,0,45,45
2020-09-21 03:08:23.7262,172.8,77.7,45,44.97,8.9,20.72,6,3610,24.6,3.7,45,45
2020-09-21 03:08:23.9737,172.8,77.7,45,44.97,8.9,20.72,7,3600,24.7,3.8,45,45
2020-09-21 03:08:24.2211,172.8,77.7,45,44.97,9.1,20.72,1,735.1,4.8,24,45,45
2020-09-21 03:08:24.4686,172.8,77.7,45,44.97,9,20.72,2,734.6,5.3,24,45,45
2020-09-21 03:08:24.7160,172.8,77.7,45,44.97,9.1,20.72,61,737.7,729.9,0,45,45
2020-09-21 03:08:24.9661,172.8,77.7,45,44.97,9,20.72,62,425,425,0,45,45
2020-09-21 03:08:25.2163,172.8,77.7,45,44.97,9,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:08:25.4664,172.8,77.7,45,44.97,9.1,20.72,3,735.1,4.8,23,45,45
2020-09-21 03:08:25.7165,172.8,77.7,45,44.97,9,20.72,4,734.6,5.3,23,45,45
2020-09-21 03:08:25.9681,172.8,77.7,45,44.97,9,20.72,65,3600,3610,0,45,45
2020-09-21 03:08:26.2206,172.8,77.7,45,44.97,9,20.73,66,5230,5230,0,45,45
2020-09-21 03:08:26.4732,172.8,77.7,45,44.97,9,20.72,1,735.1,4.8,24,45,45
2020-09-21 03:08:26.7257,172.8,77.7,45,44.97,9.1,20.73,2,734.6,5.3,24,45,45
2020-09-21 03:08:26.9773,172.8,77.7,45,44.97,9,20.72,65,3600,3600,0,45,45
2020-09-21 03:08:27.2247,172.8,77.7,45,44.97,9,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:08:27.4721,172.8,77.7,45,44.97,9,20.72,63,50,50,0,45,45
2020-09-21 03:08:27.7196,172.8,77.7,45,44.97,9,20.73,67,24.6,24.7,0,45,45
2020-09-21 03:08:27.9670,172.8,77.7,45,44.97,9,20.72,52,3.76,3.73,0,45,45
2020-09-21 03:08:28.2141,172.8,77.7,45,44.97,9.1,20.72,6,3610,24.6,3.7,45,45
2020-09-21 03:08:28.4612,172.8,77.7,45,44.97,9,20.74,7,3600,24.7,3.8,45,45
2020-09-21 03:08:28.7082,172.8,77.7,45,44.97,9,20.71,1,735.1,4.8,24,45,45
2020-09-21 03:08:28.9553,172.8,77.7,45,44.97,9,20.72,2,734.6,5.3,24,45,45
2020-09-21 03:08:29.2026,172.8,77.7,45,44.97,9,20.72,61,737.6,729.9,0,45,45
2020-09-21 03:08:29.4499,172.8,77.7,45,44.97,9.1,20.72,62,425,425,0,45,45
2020-09-21 03:08:29.6973,172.8,77.7,45,44.97,8.9,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:08:29.9447,172.8,77.7,45,44.97,9,20.72,3,735.1,4.8,23,45,45
2020-09-21 03:08:30.1920,172.8,77.7,45,44.97,9.1,20.72,4,734.6,5.3,23,45,45
2020-09-21 03:08:30.4393,172.8,77.7,45,44.97,9,20.71,65,3600,3610,0,45,45
2020-09-21 03:08:30.6867,172.8,77.7,45,44.97,9,20.72,66,5230,5230,0,45,45
2020-09-21 03:08:30.9340,172.8,77.7,45,44.97,9,20.71,1,735.1,5,24,45,45
2020-09-21 03:08:31.1847,172.8,77.7,45,44.97,8.9,20.72,2,734.6,5.3,24,45,45
2020-09-21 03:08:31.4371,172.8,77.7,45,44.97,9.1,20.73,65,3610,3610,0,45,45
2020-09-21 03:08:31.6896,172.8,77.7,45,44.97,9,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:08:31.9420,172.8,77.7,45,44.97,9,20.73,63,50,50,0,45,45
2020-09-21 03:08:32.1945,172.8,77.7,45,44.97,9,20.72,67,24.6,24.7,0,45,45
2020-09-21 03:08:32.4470,172.8,77.7,45,44.97,8.9,20.72,52,3.76,3.73,0,45,45
2020-09-21 03:08:32.6995,172.8,77.7,45,44.97,9.1,20.72,6,3600,24.6,3.7,45,45
2020-09-21 03:08:32.9520,172.8,77.7,45,44.97,9,20.72,7,3610,24.7,3.8,45,45
2020-09-21 03:08:33.2031,172.8,77.7,45,44.97,9,20.72,1,735.1,5,24,45,45
2020-09-21 03:08:33.4534,172.8,77.7,45,44.97,9,20.72,2,734.6,5.3,24,45,45
2020-09-21 03:08:33.7037,172.8,77.7,45,44.97,9,20.73,61,737.7,729.9,0,45,45
2020-09-21 03:08:33.9541,172.8,77.7,45,44.97,9,20.72,62,425,425,0,45,45
2020-09-21 03:08:34.2044,172.8,77.7,45,44.97,9.1,20.72,64,9.6,9.8,0,45,45
2020-09-21 03:08:34.4569,172.8,77.7,45,44.97,9,20.72,3,735.1,5,23,45,45
2020-09-21 03:08:34.7095,172.8,77.7,45,44.97,8.9,20.73,4,734.6,5.3,23,45,45
2020-09-21 03:08:34.9620,172.8,77.7,45,44.97,9,20.73,65,3610,3600,0,45,45
2020-09-21 03:08:35.2145,172.8,77.7,45,44.97,9,20.73,66,5230,5230,0,45,45
2020-09-21 03:08:35.4640,172.8,77.7,45,44.97,9.1,20.72,1,735.1,5,24,45,45
2020-09-21 03:08:35.7113,172.8,77.7,45,44.97,8.9,20.72,2,734.6,5.3,24,45,45
2020-09-21 03:08:35.9587,172.8,77.7,45,44.97,8.9,20.72,65,3600,3600,0,45,45
2020-09-21 03:08:36.2061,172.8,77.7,45,44.97,9,20.72,51,3.76,3.74,0,45,45
2020-09-21 03:08:36.4544,172.8,77.7,45,44.97,9,20.72,63,50,50,0,45,45
2020-09-21 03:08:36.7069,172.8,77.7,45,44.97,9,20.73,67,24.6,24.6,0,45,45
2020-09-21 03:08:36.9594,172.8,77.7,45,44.97,9,20.52,52,3.76,3.73,0,45,45
2020-09-21 03:08:37.2119,172.8,77.7,45,44.97,9,20.52,6,3600,24.6,3.7,45,45
2020-09-21 03:08:37.4644,172.8,77.7,45,44.97,9.1,20.52,7,3610,24.6,3.8,45,45
2020-09-21 03:08:37.7127,172.8,77.7,45,44.97,9,20.53,1,735.1,5,24,45,45
2020-09-21 03:08:37.9598,172.8,77.7,45,44.97,9,20.52,2,734.6,5.3,24,45,45
2020-09-21 03:08:38.2069,172.8,77.7,45,44.97,9,20.52,61,737.6,729.9,0,45,45
2020-09-21 03:08:38.4541,172.8,77.7,45,44.97,8.9,20.52,62,425,425,0,45,45
2020-09-21 03:08:38.7057,172.8,77.7,45.25,44.97,9.1,20.52,64,9.6,9.7,0,45,45
2020-09-21 03:08:38.9582,172.8,77.7,45.25,44.97,9,20.54,3,735.1,5,23,45,45
2020-09-21 03:08:39.2107,172.8,77.7,45.25,44.97,9,20.52,4,734.6,5.3,23,45,45
2020-09-21 03:08:39.4632,172.8,77.7,45.25,44.97,9,20.52,65,3600,3600,0,45,45
2020-09-21 03:08:39.7117,172.8,77.7,45.25,44.97,9,20.52,66,5230,5230,0,45,45
2020-09-21 03:08:39.9591,172.8,77.7,45.25,44.97,9,20.52,1,735.1,5,24,45,45
2020-09-21 03:08:40.2065,172.8,77.7,45.25,44.97,9.1,20.52,2,734.6,5.3,24,45,45
2020-09-21 03:08:40.4538,172.8,77.7,45.25,44.97,9,20.52,65,3590,3600,0,45,45
2020-09-21 03:08:40.7012,172.8,77.7,45.25,44.97,9,20.52,51,3.76,3.74,0,45,45
2020-09-21 03:08:40.9486,172.8,77.7,45.25,44.97,9,20.51,63,50,50,0,45,45
2020-09-21 03:08:41.1959,172.8,77.7,45.25,44.97,9,20.52,67,24.6,24.7,0,45,45
