Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:08:41.4433,172.8,77.7,45.25,44.97,9.1,20.52,52,3.76,3.74,0,45,45
2020-09-21 03:08:41.6907,172.8,77.7,45.25,44.97,8.9,20.52,6,3590,24.6,3.7,45,45
2020-09-21 03:08:41.9432,172.8,77.7,45.25,44.97,8.9,20.52,7,3600,24.6,3.8,45,45
2020-09-21 03:08:42.1957,172.8,77.7,45.25,44.97,9,20.53,1,735.1,5,24,45,45
2020-09-21 03:08:42.4482,172.8,77.7,45.25,44.97,9,20.52,2,734.6,5.3,24,45,45
2020-09-21 03:08:42.7007,172.8,77.7,45.25,44.97,9,20.52,61,737.6,730,0,45,45
2020-09-21 03:08:42.9498,172.8,77.7,45.25,44.97,9,20.52,62,425,425,0,45,45
2020-09-21 03:08:43.1986,172.8,77.7,45.25,44.97,8.9,20.52,64,9.6,9.7,0,45,45
2020-09-21 03:08:43.4475,172.8,77.7,45.25,44.97,9.1,20.52,3,735.1,5,23,45,45
2020-09-21 03:08:43.6964,172.8,77.7,45.25,44.97,9,20.52,4,734.6,5.3,23,45,45
2020-09-21 03:08:43.9488,172.8,77.7,45.25,44.97,9,20.53,65,3580,3610,0,45,45
2020-09-21 03:08:44.2013,172.8,77.7,45.25,44.97,9,20.52,66,5220,5220,0,45,45
2020-09-21 03:08:44.4537,172.8,77.7,45.25,44.97,8.9,20.52,1,735.1,5,24,45,45
2020-09-21 03:08:44.7062,172.8,77.7,45.25,44.97,8.9,20.53,2,734.6,5.3,24,45,45
2020-09-21 03:08:44.9587,172.8,77.7,45.25,44.97,9,20.52,65,3580,3610,0,45,45
2020-09-21 03:08:45.2112,172.8,77.7,45.25,44.97,9,20.51,51,3.76,3.74,0,45,45
2020-09-21 03:08:45.4638,172.8,77.7,45.25,44.97,9,20.52,63,50,50,0,45.5,45
2020-09-21 03:08:45.7163,172.8,77.7,45.25,44.97,8.9,20.52,67,24.6,24.6,0,45.5,45
2020-09-21 03:08:45.9657,172.8,77.7,45.25,44.97,9,20.52,52,3.76,3.73,0,45.5,45
2020-09-21 03:08:46.2131,172.8,77.7,45.25,44.97,9.1,20.52,6,3580,24.6,3.7,45.5,45
2020-09-21 03:08:46.4605,172.8,77.7,45.25,44.97,9,20.54,7,3610,24.6,3.8,45.5,45
2020-09-21 03:08:46.7078,172.8,77.7,45.25,44.97,9,20.52,1,735,5,24,45.5,45
2020-09-21 03:08:46.9550,172.8,77.7,45.25,44.97,9,20.52,2,734.7,5.4,24,45.5,45
2020-09-21 03:08:47.2021,172.8,77.7,45.25,44.97,9,20.52,61,737.7,729.9,0,45.5,45
2020-09-21 03:08:47.4492,172.8,77.7,45.25,44.97,9.1,20.52,62,425,425,0,45.5,45
2020-09-21 03:08:47.6962,172.8,77.7,45.25,44.97,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:08:47.9465,172.8,77.7,45.25,44.97,8.9,20.52,3,735,5,23,45.5,45
2020-09-21 03:08:48.1991,172.8,77.7,45.25,44.97,9,20.52,4,734.7,5.4,23,45.5,45
2020-09-21 03:08:48.4517,172.8,77.7,45.25,44.97,9,20.52,65,3580,3620,0,45.5,45
2020-09-21 03:08:48.7042,172.8,77.7,45.25,44.97,9.1,20.52,66,5230,5220,0,45.5,45
2020-09-21 03:08:48.9557,172.8,77.7,45.25,44.97,9,20.54,1,735,5,24,45.5,45
2020-09-21 03:08:49.2031,172.8,77.7,45.25,44.97,8.9,20.52,2,734.7,5.4,24,45.5,45
2020-09-21 03:08:49.4505,172.8,77.7,45.25,44.97,9.1,20.52,65,3580,3610,0,45.5,45
2020-09-21 03:08:49.6979,172.8,77.7,45.25,44.97,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:08:49.9452,172.8,77.7,45.25,44.97,9,20.52,63,50,50,0,45.5,45
2020-09-21 03:08:50.1942,172.8,77.7,45.25,44.97,9,20.52,67,24.6,24.6,0,45.5,45
2020-09-21 03:08:50.4436,172.8,77.7,45.25,44.97,8.9,20.52,52,3.76,3.73,0,45.5,45
2020-09-21 03:08:50.6930,172.8,77.7,45.25,44.97,9,20.52,6,3570,24.6,3.7,45.5,45
2020-09-21 03:08:50.9424,172.8,77.7,45.25,44.97,9,20.52,7,3620,24.6,3.8,45.5,45
2020-09-21 03:08:51.1903,172.8,77.7,45.25,44.97,9,20.52,1,735,5,24,45.5,45
2020-09-21 03:08:51.4376,172.8,77.7,45.25,44.97,9,20.52,2,734.7,5.4,24,45.5,45
2020-09-21 03:08:51.6849,172.8,77.7,45.25,44.97,8.9,20.53,61,737.6,730,0,45.5,45
2020-09-21 03:08:51.9322,172.8,77.7,45.25,44.97,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:08:52.1834,172.8,77.7,45.25,44.97,9.1,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:08:52.4358,172.8,77.7,45.25,44.97,9,20.52,3,735,5,23,45.5,45
2020-09-21 03:08:52.6883,172.8,77.7,45.25,44.97,9,20.52,4,734.7,5.4,23,45.5,45
2020-09-21 03:08:52.9407,172.8,77.7,45.25,44.97,9,20.52,65,3580,3620,0,45.5,45
2020-09-21 03:08:53.1932,172.8,77.7,45.25,44.97,9,20.52,66,5230,5230,0,45.5,45
2020-09-21 03:08:53.4458,172.8,77.7,45.25,44.97,9.1,20.52,1,735,5,24,45.5,45
2020-09-21 03:08:53.6983,172.8,77.7,45.25,44.97,9,20.53,2,734.7,5.3,24,45.5,45
2020-09-21 03:08:53.9508,172.8,77.7,45.25,44.97,8.9,20.52,65,3570,3620,0,45.5,45
2020-09-21 03:08:54.2034,172.8,77.7,45.25,44.97,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:08:54.4559,172.8,77.7,45.25,44.97,9,20.52,63,50,50,0,45.5,45
2020-09-21 03:08:54.7084,172.8,77.7,45.25,44.97,9.1,20.52,67,24.6,24.6,0,45.5,45
2020-09-21 03:08:54.9610,172.8,77.7,45.25,44.97,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:08:55.2134,172.8,77.7,45.25,44.97,8.9,20.53,6,3580,24.6,3.7,45.5,45
2020-09-21 03:08:55.4656,172.8,77.7,45.25,44.97,9,20.52,7,3620,24.6,3.8,45.5,45
2020-09-21 03:08:55.7179,172.8,77.7,45.25,44.97,9,20.52,1,735,5,24,45.5,45
2020-09-21 03:08:55.9701,172.8,77.7,45.25,44.97,9,20.52,2,734.7,5.3,24,45.5,45
2020-09-21 03:08:56.2204,172.8,77.7,45.25,44.97,9,20.52,61,737.6,729.9,0,45.5,45
2020-09-21 03:08:56.4678,172.8,77.7,45.25,44.97,8.9,20.52,62,425,425,0,45.5,45
2020-09-21 03:08:56.7151,172.8,77.7,45.25,44.97,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:08:56.9624,172.8,77.7,45.25,44.97,9,20.52,3,735,5,23,45.5,45
2020-09-21 03:08:57.2097,172.8,77.7,45.25,44.97,9,20.52,4,734.7,5.3,23,45.5,45
2020-09-21 03:08:57.4570,172.8,77.7,45.25,44.97,9,20.52,65,3570,3620,0,45.5,45
2020-09-21 03:08:57.7042,172.8,77.7,45.25,44.97,8.9,20.52,66,5220,5230,0,45.5,45
2020-09-21 03:08:57.9515,172.8,77.7,45.25,44.97,9,20.52,1,735,5,24,45.5,45
2020-09-21 03:08:58.1987,172.8,77.7,45.25,44.97,9.1,20.52,2,734.7,5.3,24,45.5,45
2020-09-21 03:08:58.4459,172.8,77.7,45.25,44.97,9,20.52,65,3580,3630,0,45.5,45
2020-09-21 03:08:58.6932,172.8,77.7,45.25,44.97,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:08:58.9404,172.8,77.7,45.25,44.97,9,20.51,63,50,50,0,45.5,45
2020-09-21 03:08:59.1877,172.8,77.7,45.25,44.97,9,20.52,67,24.6,24.6,0,45.5,45
2020-09-21 03:08:59.4375,172.8,77.7,45.25,44.97,9.1,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:08:59.6897,172.8,77.7,45.25,44.97,9,20.52,6,3570,24.6,3.7,45.5,45
2020-09-21 03:08:59.9419,172.8,77.7,45.25,44.97,9,20.52,7,3630,24.6,3.8,45.5,45
2020-09-21 03:09:00.1941,172.8,77.7,45.25,44.97,9,20.52,1,735,5,24,45.5,45
2020-09-21 03:09:00.4464,172.8,77.7,45.25,44.97,9,20.52,2,734.7,5.4,24,45.5,45
2020-09-21 03:09:00.6989,172.8,77.7,45.25,44.97,9.1,20.52,61,737.7,729.9,0,45.5,45
2020-09-21 03:09:00.9515,172.8,77.7,45.25,44.97,9,20.51,62,425,425,0,45.5,45
2020-09-21 03:09:01.2040,172.8,77.7,45.25,44.97,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:09:01.4565,172.8,77.7,45.25,44.97,9,20.52,3,735,5,23,45.5,45
2020-09-21 03:09:01.7090,172.8,77.7,45.25,44.97,9,20.52,4,734.7,5.4,23,45.5,45
2020-09-21 03:09:01.9615,172.8,77.7,45.25,44.97,9,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:09:02.2141,172.8,77.7,45.25,44.97,9,20.52,66,5220,5230,0,45.5,45
2020-09-21 03:09:02.4666,172.8,77.7,45.25,44.97,8.9,20.52,1,735,5,24,45.5,45
2020-09-21 03:09:02.7148,172.8,77.7,45.25,44.97,8.9,20.52,2,734.7,5.4,24,45.5,45
2020-09-21 03:09:02.9623,172.8,77.7,45.25,44.97,9,20.52,65,3580,3630,0,45.5,45
2020-09-21 03:09:03.2097,172.8,77.7,45.25,44.97,9,20.53,51,3.76,3.74,0,45.5,45
2020-09-21 03:09:03.4571,172.8,77.7,45.25,44.97,9,20.52,63,50,50,0,45.5,45
2020-09-21 03:09:03.7058,172.8,77.7,45.25,44.97,8.9,20.52,67,24.6,24.6,0,45.5,45
2020-09-21 03:09:03.9566,172.8,77.7,45.25,44.97,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:09:04.2073,172.8,77.7,45.25,44.97,9.1,20.52,6,3580,24.6,3.7,45.5,45
2020-09-21 03:09:04.4580,172.8,77.7,45.25,44.97,9,20.53,7,3630,24.6,3.8,45.5,45
2020-09-21 03:09:04.7075,172.8,77.7,45.25,44.97,9,20.5,1,735,5,24,45.5,45
2020-09-21 03:09:04.9549,172.8,77.7,45.25,44.97,9,20.52,2,734.7,5.4,24,45.5,45
2020-09-21 03:09:05.2023,172.8,77.7,45.25,44.97,9,20.52,61,737.7,730.1,0,45.5,45
2020-09-21 03:09:05.4497,172.8,77.7,45.25,44.97,9.1,20.52,62,425,425,0,45.5,45
2020-09-21 03:09:05.6970,172.8,77.7,45.25,44.97,9.1,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:09:05.9442,172.8,77.7,45.25,44.97,9,20.52,3,735,5,23,45.5,45
2020-09-21 03:09:06.1915,172.8,77.7,45.25,44.97,9,20.52,4,734.7,5.4,23,45.5,45
2020-09-21 03:09:06.4387,172.8,77.7,45.25,44.97,9,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:09:06.6859,172.8,77.7,45.25,44.97,9,20.52,66,5230,5220,0,45.5,45
2020-09-21 03:09:06.9332,172.8,77.7,45.25,44.97,9,20.52,1,735,5,24,45.5,45
2020-09-21 03:09:07.1804,172.8,77.7,45.25,44.97,8.9,20.52,2,734.7,5.3,24,45.5,45
2020-09-21 03:09:07.4277,172.8,77.7,45.25,44.97,9,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:09:07.6750,172.8,77.7,45.25,44.97,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:09:07.9275,172.8,77.7,45.25,44.97,9,20.5,63,50,50,0,45.5,45
2020-09-21 03:09:08.1800,172.8,77.7,45.25,44.97,9.1,20.52,67,24.6,24.6,0,45.5,45
2020-09-21 03:09:08.4325,172.8,77.7,45.25,44.97,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:09:08.6851,172.8,77.7,45.25,44.97,9,20.52,6,3580,24.6,3.7,45.5,45
2020-09-21 03:09:08.9340,172.8,77.7,45.25,44.97,9,20.52,7,3630,24.6,3.8,45.5,45
2020-09-21 03:09:09.1827,172.8,77.7,45.25,44.97,9,20.52,1,735.1,4.8,24,45.5,45
2020-09-21 03:09:09.4314,172.8,77.7,45.25,44.97,9.1,20.52,2,734.7,5.3,24,45.5,45
2020-09-21 03:09:09.6801,172.8,77.7,45.25,44.97,9.1,20.52,61,737.6,730.1,0,45.5,45
2020-09-21 03:09:09.9325,172.8,77.7,45.25,44.97,8.9,20.52,62,425,425,0,45.5,45
2020-09-21 03:09:10.1849,172.8,77.7,45.25,44.97,9.1,20.53,64,9.6,9.8,0,45.5,45
2020-09-21 03:09:10.4372,172.8,77.7,45.25,44.97,9,20.52,3,735.1,4.8,23,45.5,45
2020-09-21 03:09:10.6896,172.8,77.7,45.25,44.97,9.1,20.52,4,734.7,5.3,23,45.5,45
2020-09-21 03:09:10.9369,172.8,77.7,45.25,44.97,9,20.52,65,3580,3630,0,45.5,45
2020-09-21 03:09:11.1841,172.8,77.7,45.25,44.97,8.9,20.5,66,5230,5230,0,45.5,45
2020-09-21 03:09:11.4312,172.8,77.7,45.25,44.97,9.1,20.53,1,735.1,4.8,24,45.5,45
2020-09-21 03:09:11.6784,172.8,77.7,45.25,44.97,9,20.52,2,734.7,5.3,24,45.5,45
2020-09-21 03:09:11.9289,172.8,77.7,45.25,44.97,9,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:09:12.1816,172.8,77.7,45.25,44.97,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:09:12.4342,172.8,77.7,45.25,44.97,8.9,20.51,63,50,50,0,45.5,45
2020-09-21 03:09:12.6869,172.8,77.7,45.25,44.97,9,20.52,67,24.6,24.6,0,45.5,45
2020-09-21 03:09:12.9365,172.8,77.7,45.25,44.97,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:09:13.1838,172.8,77.7,45.25,44.97,9,20.52,6,3570,24.6,3.7,45.5,45
2020-09-21 03:09:13.4310,172.8,77.7,45.25,44.97,9,20.52,7,3630,24.6,3.8,45.5,45
2020-09-21 03:09:13.6783,172.8,77.7,45.25,44.97,9,20.52,1,735.1,4.8,24,45.5,45
2020-09-21 03:09:13.9286,172.8,77.7,45.25,44.97,9,20.52,2,734.7,5.3,24,45.5,45
2020-09-21 03:09:14.1810,172.8,77.7,45.25,44.97,9.1,20.52,61,737.7,730.1,0,45.5,45
2020-09-21 03:09:14.4334,172.8,77.7,45.25,44.97,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:09:14.6857,172.8,77.7,45.25,44.97,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:09:14.9371,172.8,77.7,45.25,44.97,9,20.52,3,735,4.8,23,45.5,45
2020-09-21 03:09:15.1843,172.8,77.7,45.25,44.97,9,20.52,4,734.7,5.4,23,45.5,45
2020-09-21 03:09:15.4315,172.8,77.7,45.25,44.97,9.1,20.52,65,3580,3630,0,45.5,45
2020-09-21 03:09:15.6786,172.8,77.7,45.25,44.97,9,20.52,66,5230,5230,0,45.5,45
2020-09-21 03:09:15.9258,172.8,77.7,45.25,44.97,8.9,20.52,1,735,4.8,24,45.5,45
2020-09-21 03:09:16.1734,172.8,77.7,45.25,44.97,9,20.51,2,734.7,5.4,24,45.5,45
2020-09-21 03:09:16.4211,172.8,77.7,45.25,44.97,9,20.51,65,3570,3630,0,45.5,45
2020-09-21 03:09:16.6688,172.8,77.7,45.25,44.97,9.1,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:09:16.9165,172.8,77.7,45.25,44.97,9,20.52,63,50,50,0,45.5,45
2020-09-21 03:09:17.1677,172.8,77.7,45.25,44.97,8.9,20.52,67,24.6,24.6,0,45.5,45
2020-09-21 03:09:17.4200,172.8,77.7,45.25,44.97,9.1,20.52,52,3.76,3.73,0,45.5,45
2020-09-21 03:09:17.6723,172.8,77.7,45.25,44.97,9,20.52,6,3570,24.6,3.7,45.5,45
2020-09-21 03:09:17.9246,172.8,77.7,45.25,44.97,9,20.52,7,3640,24.6,3.8,45.5,45
2020-09-21 03:09:18.1770,172.8,77.7,45.25,44.97,9,20.52,1,735,4.8,24,45.5,45
2020-09-21 03:09:18.4295,172.8,77.7,45.25,44.97,8.9,20.51,2,734.7,5.4,24,45.5,45
2020-09-21 03:09:18.6820,172.8,77.7,45.25,44.97,9,20.52,61,737.7,730,0,45.5,45
2020-09-21 03:09:18.9345,172.8,77.7,45.25,44.97,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:09:19.1869,172.8,77.7,45.25,44.97,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:09:19.4394,172.8,77.7,45.25,44.97,9,20.52,3,735,4.8,23,45.5,45
2020-09-21 03:09:19.6919,172.8,77.7,45.25,44.97,8.9,20.52,4,734.7,5.4,23,45.5,45
2020-09-21 03:09:19.9444,172.8,77.7,45.25,44.97,9,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:09:20.1968,172.8,77.7,45.25,44.97,9.1,20.53,66,5230,5230,0,45.5,45
2020-09-21 03:09:20.4442,172.8,77.7,45.25,44.97,9,20.52,1,735,4.8,24,45.5,45
2020-09-21 03:09:20.6915,172.8,77.7,45.25,44.97,9,20.52,2,734.7,5.4,24,45.5,45
2020-09-21 03:09:20.9389,172.8,77.7,45.25,44.97,9,20.52,65,3580,3630,0,45.5,45
2020-09-21 03:09:21.1862,172.8,77.7,45.25,44.97,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:09:21.4335,172.8,77.7,45.25,44.97,9.1,20.52,63,50,50,0,45.5,45
2020-09-21 03:09:21.6808,172.8,77.7,45.25,44.97,9.1,20.52,67,24.6,24.6,0,45.5,45
2020-09-21 03:09:21.9281,172.8,77.7,45.25,44.97,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:09:22.1753,172.8,77.7,45.25,44.97,9,20.52,6,3570,24.6,3.7,45.5,45
2020-09-21 03:09:22.4245,172.8,77.7,45.25,44.97,9,20.52,7,3630,24.6,3.8,45.5,45
2020-09-21 03:09:22.6750,172.8,77.7,45.25,44.97,9.1,20.52,1,735,4.6,24,45.5,45
2020-09-21 03:09:22.9256,172.8,77.7,45.25,44.97,9,20.52,2,734.7,5.4,24,45.5,45
2020-09-21 03:09:23.1762,172.8,77.7,45.25,44.97,8.9,20.52,61,737.7,730,0,45.5,45
2020-09-21 03:09:23.4261,172.8,77.7,45.25,44.97,9.1,20.51,62,425,425,0,45.5,45
2020-09-21 03:09:23.6733,172.8,77.7,45.25,44.97,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:09:23.9205,172.8,77.7,45.25,44.97,9,20.52,3,735,4.6,23,45.5,45
2020-09-21 03:09:24.1676,172.8,77.7,45.25,44.97,9,20.52,4,734.7,5.4,23,45.5,45
2020-09-21 03:09:24.4148,172.8,77.7,45.25,44.97,8.9,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:09:24.6620,172.8,77.7,45.25,44.97,9,20.52,66,5220,5230,0,45.5,45
2020-09-21 03:09:24.9092,172.8,77.7,45.25,44.97,9,20.52,1,735,4.6,24,45.5,45
2020-09-21 03:09:25.1564,172.8,77.7,45.25,44.97,9,20.51,2,734.7,5.4,24,45.5,45
2020-09-21 03:09:25.4035,172.8,77.7,45.25,44.97,9,20.51,65,3570,3630,0,45.5,45
2020-09-21 03:09:25.6529,172.8,77.7,45.25,44.97,8.9,20.51,51,3.76,3.74,0,45.5,45
2020-09-21 03:09:25.9053,172.8,77.7,45.25,44.97,8.9,20.52,63,50,50,0,45.5,45
2020-09-21 03:09:26.1577,172.8,77.7,45.25,44.97,9.1,20.52,67,24.6,24.6,0,45.5,45
2020-09-21 03:09:26.4101,172.8,77.7,45.25,44.97,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:09:26.6625,172.8,77.7,45.25,44.97,9,20.51,6,3580,24.6,3.7,45.5,45
2020-09-21 03:09:26.9150,172.8,77.7,45.25,44.97,9,20.52,7,3630,24.6,3.8,45.5,45
2020-09-21 03:09:27.1674,172.8,77.7,45.25,44.97,9,20.51,1,735,4.6,24,45.5,45
2020-09-21 03:09:27.4198,172.8,77.7,45.25,44.97,9.1,20.53,2,734.7,5.4,24,45.5,45
2020-09-21 03:09:27.6723,172.8,77.7,45.25,44.97,9.1,20.52,61,737.8,730,0,45.5,45
2020-09-21 03:09:27.9247,172.8,77.7,45.25,44.97,9,20.51,62,425,425,0,45.5,45
2020-09-21 03:09:28.1772,172.8,77.7,45.25,44.97,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:09:28.4297,172.8,77.7,45.25,44.97,9,20.52,3,735,4.6,23,45.5,45
2020-09-21 03:09:28.6822,172.8,77.7,45.25,44.97,9.1,20.52,4,734.7,5.4,23,45.5,45
2020-09-21 03:09:28.9346,172.8,77.7,45.25,44.97,9,20.52,65,3570,3640,0,45.5,45
2020-09-21 03:09:29.1871,172.8,77.7,45.25,44.97,9,20.51,66,5230,5220,0,45.5,45
2020-09-21 03:09:29.4395,172.8,77.7,45.25,44.97,9,20.52,1,735.1,5,24,45.5,45
2020-09-21 03:09:29.6919,172.8,77.7,45.25,44.97,9,20.52,2,734.6,5.4,24,45.5,45
2020-09-21 03:09:29.9413,172.8,77.7,45.25,44.97,9,20.53,65,3580,3640,0,45.5,45
2020-09-21 03:09:30.1886,172.8,77.7,45.25,44.97,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:09:30.4360,172.8,77.7,45.25,44.97,8.9,20.52,63,50,50,0,45.5,45
2020-09-21 03:09:30.6833,172.8,77.7,45.25,44.97,9,20.52,67,24.6,24.6,0,45.5,45
2020-09-21 03:09:30.9305,172.8,77.7,45.25,44.97,9.1,20.52,52,3.76,3.73,0,45.5,45
2020-09-21 03:09:31.1777,172.8,77.7,45.25,44.97,9,20.52,6,3580,24.6,3.7,45.5,45
2020-09-21 03:09:31.4249,172.8,77.7,45.25,44.97,9.1,20.52,7,3640,24.6,3.8,45.5,45
2020-09-21 03:09:31.6721,172.8,77.7,45.25,44.97,9,20.52,1,735.1,5,24,45.5,45
2020-09-21 03:09:31.9204,172.8,77.7,45.25,44.97,9,20.52,2,734.6,5.4,24,45.5,45
2020-09-21 03:09:32.1730,172.8,77.7,45.25,44.97,9.1,20.52,61,737.7,730,0,45.5,45
2020-09-21 03:09:32.4255,172.8,77.7,45.25,44.97,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:09:32.6780,172.8,77.7,45.25,44.97,9.1,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:09:32.9305,172.8,77.7,45.25,44.97,9,20.52,3,735.1,5,23,45.5,45
2020-09-21 03:09:33.1830,172.8,77.7,45.25,44.97,8.9,20.52,4,734.6,5.4,23,45.5,45
2020-09-21 03:09:33.4353,172.8,77.7,45.25,44.97,9.1,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:09:33.6877,172.8,77.7,45.25,44.97,9,20.52,66,5220,5220,0,45.5,45
2020-09-21 03:09:33.9401,172.8,77.7,45.25,44.97,9,20.52,1,735.1,5,24,45.5,45
2020-09-21 03:09:34.1925,172.8,77.7,45.25,44.97,9,20.52,2,734.6,5.4,24,45.5,45
2020-09-21 03:09:34.4449,172.8,77.7,45.25,44.97,8.9,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:09:34.6973,172.8,77.7,45.25,44.97,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:09:34.9498,172.8,77.7,45.25,44.97,9,20.52,63,50,50,0,45.5,45
2020-09-21 03:09:35.1980,172.8,77.7,45.25,44.97,9,20.52,67,24.6,24.6,0,45.5,45
2020-09-21 03:09:35.4451,172.8,77.7,45.25,44.97,9,20.52,52,3.76,3.73,0,45.5,45
2020-09-21 03:09:35.6923,172.8,77.7,45.25,44.97,9,20.52,6,3580,24.6,3.7,45.5,45
2020-09-21 03:09:35.9395,172.8,77.7,45.25,44.97,9,20.52,7,3640,24.6,3.8,45.5,45
2020-09-21 03:09:36.1867,172.8,77.7,45.25,44.97,9.1,20.53,1,735.1,4.8,24,45.5,45
2020-09-21 03:09:36.4340,172.8,77.7,45.25,44.97,9,20.52,2,734.7,5.4,24,45.5,45
2020-09-21 03:09:36.6813,172.8,77.7,45.25,44.97,9,20.52,61,737.7,730.1,0,45.5,45
2020-09-21 03:09:36.9285,172.8,77.7,45.25,44.97,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:09:37.1758,172.8,77.7,45.25,44.97,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:09:37.4230,172.8,77.7,45.25,44.97,9.1,20.51,3,735.1,4.8,23,45.5,45
2020-09-21 03:09:37.6702,172.8,77.7,45.25,44.97,9.1,20.54,4,734.7,5.4,23,45.5,45
2020-09-21 03:09:37.9174,172.8,77.7,45.25,44.97,9,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:09:38.1646,172.8,77.7,45.25,44.97,9,20.52,66,5220,5230,0,45.5,45
2020-09-21 03:09:38.4170,172.8,77.7,45.25,44.97,9,20.51,1,735.1,4.8,24,45.5,45
2020-09-21 03:09:38.6695,172.8,77.7,45.25,44.97,9.1,20.52,2,734.7,5.4,24,45.5,45
2020-09-21 03:09:38.9220,172.8,77.7,45.25,44.97,9,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:09:39.1745,172.8,77.7,45.25,44.97,8.9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:09:39.4270,172.8,77.7,45.25,44.97,9.1,20.52,63,50,50,0,45.5,45
2020-09-21 03:09:39.6795,172.8,77.7,45.25,44.97,9,20.52,67,24.6,24.6,0,45.5,45
2020-09-21 03:09:39.9321,172.8,77.7,45.25,44.97,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:09:40.1846,172.8,77.7,45.25,44.97,9,20.52,6,3570,24.6,3.7,45.5,45
2020-09-21 03:09:40.4371,172.8,77.7,45.25,44.97,8.9,20.52,7,3630,24.6,3.8,45.5,45
2020-09-21 03:09:40.6895,172.8,77.7,45.25,44.97,9,20.52,1,735.1,4.8,24,45.5,45
2020-09-21 03:09:40.9420,172.8,77.7,45.25,44.97,9,20.53,2,734.7,5.4,24,45.5,45
2020-09-21 03:09:41.1945,172.8,77.7,45.25,44.97,9,20.52,61,737.8,730.1,0,45.5,45
2020-09-21 03:09:41.4473,172.8,77.7,45.25,44.97,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:09:41.7002,172.8,77.7,45.25,44.97,8.9,20.52,64,9.5,9.8,0,45.5,45
2020-09-21 03:09:41.9530,172.8,77.7,45.25,44.97,9,20.52,3,735.1,4.8,23,45.5,45
2020-09-21 03:09:42.2058,172.8,77.7,45.25,44.97,9.1,20.52,4,734.7,5.4,23,45.5,45
2020-09-21 03:09:42.4531,172.8,77.7,45.25,44.97,9,20.52,65,3570,3640,0,45.5,45
2020-09-21 03:09:42.7005,172.8,77.7,45.25,44.97,9,20.52,66,5220,5230,0,45.5,45
2020-09-21 03:09:42.9478,172.8,77.7,45.25,44.97,9,20.54,1,735.1,4.8,24,45.5,45
2020-09-21 03:09:43.1951,172.8,77.7,45.25,44.97,9,20.52,2,734.7,5.4,24,45.5,45
2020-09-21 03:09:43.4423,172.8,77.7,45.25,44.97,9.1,20.52,65,3580,3640,0,45.5,45
2020-09-21 03:09:43.6894,172.8,77.7,45.25,44.97,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:09:43.9366,172.8,77.7,45.25,44.97,9,20.52,63,50,50,0,45.5,45
2020-09-21 03:09:44.1837,172.8,77.7,45.25,44.97,9,20.51,67,24.6,24.6,0,45.5,45
2020-09-21 03:09:44.4340,172.8,77.7,45.25,44.97,9,20.53,52,3.76,3.74,0,45.5,45
2020-09-21 03:09:44.6864,172.8,77.7,45.25,44.97,9.1,20.52,6,3570,24.6,3.7,45.5,45
2020-09-21 03:09:44.9388,172.8,77.7,45.25,44.97,9,20.52,7,3640,24.6,3.8,45.5,45
2020-09-21 03:09:45.1911,172.8,77.7,45.25,44.97,9,20.52,1,735.1,5,24,45.5,45
2020-09-21 03:09:45.4436,172.8,77.7,45.25,44.97,9,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:09:45.6961,172.8,77.7,45.25,44.97,9,20.52,61,737.8,730.1,0,45.5,45
2020-09-21 03:09:45.9486,172.8,77.7,45.25,44.97,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:09:46.2012,172.8,77.7,45.25,44.97,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:09:46.4537,172.8,77.7,45.25,44.97,8.9,20.52,3,735.1,5,23,45.5,45
2020-09-21 03:09:46.7062,172.8,77.7,45.25,44.97,8.9,20.51,4,734.8,5.4,23,45.5,45
2020-09-21 03:09:46.9588,172.8,77.7,45.25,44.97,9,20.52,65,3580,3630,0,45.5,45
2020-09-21 03:09:47.2113,172.8,77.7,45.25,44.97,9,20.51,66,5220,5220,0,45.5,45
2020-09-21 03:09:47.4639,172.8,77.7,45.25,44.97,9.1,20.53,1,735.1,5,24,45.5,45
2020-09-21 03:09:47.7165,172.8,77.7,45.25,44.97,9,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:09:47.9692,172.8,77.7,45.25,44.97,9,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:09:48.2219,172.8,77.7,45.25,44.97,9.1,20.53,51,3.76,3.74,0,45.5,45
2020-09-21 03:09:48.4746,172.8,77.7,45.25,44.97,9,20.51,63,50,50,0,45.5,45
2020-09-21 03:09:48.7252,172.8,77.7,45.25,44.97,9.1,20.52,67,24.5,24.6,0,45.5,45
2020-09-21 03:09:48.9726,172.8,77.7,45.25,44.97,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:09:49.2200,172.8,77.7,45.25,44.97,9,20.52,6,3570,24.6,3.7,45.5,45
2020-09-21 03:09:49.4674,172.8,77.7,45.25,44.97,9.1,20.52,7,3640,24.6,3.8,45.5,45
2020-09-21 03:09:49.7148,172.8,77.7,45.25,44.97,9,20.51,1,735.1,5,24,45.5,45
2020-09-21 03:09:49.9675,172.8,77.7,45.25,44.97,9,20.51,2,734.8,5.4,24,45.5,45
2020-09-21 03:09:50.2201,172.8,77.7,45.25,44.97,9,20.52,61,737.8,730.1,0,45.5,45
2020-09-21 03:09:50.4728,172.8,77.7,45.25,44.97,8.9,20.52,62,425,425,0,45.5,45
2020-09-21 03:09:50.7255,172.8,77.7,45.25,44.97,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:09:50.9765,172.8,77.7,45.25,44.97,9,20.52,3,735.3,4.6,23,45.5,45
2020-09-21 03:09:51.2274,172.8,77.7,45.25,44.97,9,20.52,4,734.8,5.4,23,45.5,45
2020-09-21 03:09:51.4784,172.8,77.7,45.25,44.97,9,20.52,65,3580,3630,0,45.5,45
2020-09-21 03:09:51.7293,172.8,77.7,45.25,44.97,9,20.52,66,5230,5220,0,45.5,45
2020-09-21 03:09:51.9821,172.8,77.7,45.25,44.97,9,20.52,1,735.3,4.6,24,45.5,45
2020-09-21 03:09:52.2349,172.8,77.7,45.25,44.97,9.1,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:09:52.4877,172.8,77.7,45.25,44.97,9,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:09:52.7405,172.8,77.7,45.25,44.97,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:09:52.9933,172.8,77.7,45.25,44.97,9,20.53,63,50,50,0,45.5,45
2020-09-21 03:09:53.2462,172.8,77.7,45.25,44.97,9,20.52,67,24.6,24.6,0,45.5,45
2020-09-21 03:09:53.4990,172.8,77.7,45.25,44.97,9.1,20.51,52,3.76,3.74,0,45.5,45
2020-09-21 03:09:53.7516,172.8,77.7,45.25,44.97,9,20.52,6,3570,24.6,3.7,45.5,45
2020-09-21 03:09:53.9987,172.8,77.7,45.25,44.97,9,20.53,7,3630,24.6,3.8,45.5,45
2020-09-21 03:09:54.2458,172.8,77.7,45.25,44.97,9,20.52,1,735.3,4.6,24,45.5,45
2020-09-21 03:09:54.4929,172.8,77.7,45.25,44.97,9,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:09:54.7400,172.8,77.7,45.25,44.97,9.1,20.52,61,737.8,730.1,0,45.5,45
2020-09-21 03:09:54.9874,172.8,77.7,45.25,44.97,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:09:55.2348,172.8,77.7,45.25,44.97,8.9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:09:55.4822,172.8,77.7,45.25,44.97,9.1,20.52,3,735.3,4.6,23,45.5,45
2020-09-21 03:09:55.7296,172.8,77.7,45.25,44.97,9,20.52,4,734.8,5.4,23,45.5,45
2020-09-21 03:09:55.9770,172.8,77.7,45.25,44.97,9,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:09:56.2243,172.8,77.7,45.25,44.97,9,20.52,66,5220,5220,0,45.5,45
2020-09-21 03:09:56.4717,172.8,77.7,45.25,44.97,8.9,20.5,1,735.3,4.6,24,45.5,45
2020-09-21 03:09:56.7191,172.8,77.7,45.25,44.97,9,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:09:56.9678,172.8,77.7,45.25,44.97,9,20.52,65,3580,3640,0,45.5,45
2020-09-21 03:09:57.2184,172.8,77.7,45.25,44.97,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:09:57.4689,172.8,77.7,45.25,44.97,9,20.52,63,50,50,0,45.5,45
2020-09-21 03:09:57.7195,172.8,77.7,45.25,44.97,9,20.52,67,24.5,24.6,0,45.5,45
2020-09-21 03:09:57.9704,172.8,77.7,45.25,44.97,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:09:58.2230,172.8,77.7,45.25,44.97,9.1,20.53,6,3580,24.5,3.7,45.5,45
2020-09-21 03:09:58.4755,172.8,77.7,45.25,44.97,9,20.53,7,3630,24.6,3.8,45.5,45
2020-09-21 03:09:58.7280,172.8,77.7,45.25,44.97,9,20.52,1,735.1,4.6,24,45.5,45
2020-09-21 03:09:58.9806,172.8,77.7,45.25,44.97,9,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:09:59.2288,172.8,77.7,45.25,44.97,9,20.52,61,737.8,730,0,45.5,45
2020-09-21 03:09:59.4761,172.8,77.7,45.25,44.97,9.1,20.52,62,425,425,0,45.5,45
2020-09-21 03:09:59.7234,172.8,77.7,45.25,44.97,9,20.51,64,9.6,9.8,0,45.5,45
2020-09-21 03:09:59.9706,172.8,77.7,45.25,44.97,9,20.52,3,735.1,4.6,23,45.5,45
2020-09-21 03:10:00.2224,172.8,77.7,45.25,44.97,9,20.51,4,734.8,5.4,23,45.5,45
2020-09-21 03:10:00.4749,172.8,77.7,45.25,44.97,9,20.52,65,3580,3640,0,45.5,45
2020-09-21 03:10:00.7275,172.8,77.7,45.25,44.97,9.1,20.52,66,5230,5220,0,45.5,45
2020-09-21 03:10:00.9800,172.8,77.7,45.25,44.97,9,20.52,1,735.1,4.6,24,45.5,45
2020-09-21 03:10:01.2304,172.8,77.7,45.25,44.97,9,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:10:01.4777,172.8,77.7,45.25,44.97,9.1,20.52,65,3580,3630,0,45.5,45
2020-09-21 03:10:01.7251,172.8,77.7,45.25,44.97,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:10:01.9724,172.8,77.7,45.25,44.97,9,20.52,63,50,50,0,45.5,45
2020-09-21 03:10:02.2201,172.8,77.7,45.25,44.97,9,20.52,67,24.5,24.6,0,45.5,45
2020-09-21 03:10:02.4682,172.8,77.7,45.25,44.97,8.9,20.51,52,3.76,3.74,0,45.5,45
2020-09-21 03:10:02.7164,172.8,77.7,45.25,44.97,9,20.52,6,3580,24.5,3.7,45.5,45
2020-09-21 03:10:02.9645,172.8,77.7,45.25,44.97,9,20.52,7,3640,24.6,3.8,45.5,45
2020-09-21 03:10:03.2126,172.8,77.7,45.25,44.97,9,20.52,1,735.1,4.6,24,45.5,45
2020-09-21 03:10:03.4599,172.8,77.7,45.25,44.97,9.1,20.53,2,734.8,5.4,24,45.5,45
2020-09-21 03:10:03.7072,172.8,77.7,45.25,44.97,8.9,20.52,61,737.9,730.1,0,45.5,45
2020-09-21 03:10:03.9544,172.8,77.7,45.25,44.97,9,20.51,62,425,425,0,45.5,45
2020-09-21 03:10:04.2017,172.8,77.7,45.25,44.97,9.1,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:10:04.4519,172.8,77.7,45.25,44.97,9,20.52,3,735.1,4.6,23,45.5,45
2020-09-21 03:10:04.7021,172.8,77.7,45.25,44.97,9,20.52,4,734.8,5.4,23,45.5,45
2020-09-21 03:10:04.9524,172.8,77.7,45.25,44.97,9,20.52,65,3580,3630,0,45.5,45
2020-09-21 03:10:05.2026,172.8,77.7,45.25,44.97,9,20.52,66,5220,5220,0,45.5,45
2020-09-21 03:10:05.4549,172.8,77.7,45.25,44.97,9.1,20.51,1,735.2,4.8,24,45.5,45
2020-09-21 03:10:05.7074,172.8,77.7,45.25,44.97,9,20.52,2,734.7,5.4,24,45.5,45
2020-09-21 03:10:05.9599,172.8,77.7,45.25,44.97,9,20.51,65,3570,3630,0,45.5,45
2020-09-21 03:10:06.2123,172.8,77.7,45.25,44.97,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:10:06.4648,172.8,77.7,45.25,44.97,9,20.52,63,50,50,0,45.5,45
2020-09-21 03:10:06.7174,172.8,77.7,45.25,44.97,9.1,20.51,67,24.5,24.6,0,45.5,45
2020-09-21 03:10:06.9699,172.8,77.7,45.25,44.97,9,20.53,52,3.76,3.73,0,45.5,45
2020-09-21 03:10:07.2224,172.8,77.7,45.25,44.97,9,20.53,6,3570,24.5,3.7,45.5,45
2020-09-21 03:10:07.4750,172.8,77.7,45.25,44.97,9,20.53,7,3630,24.6,3.8,45.5,45
2020-09-21 03:10:07.7275,172.8,77.7,45.25,44.97,9,20.52,1,735.2,4.8,24,45.5,45
2020-09-21 03:10:07.9801,172.8,77.7,45.25,44.97,9,20.52,2,734.7,5.4,24,45.5,45
2020-09-21 03:10:08.2326,172.8,77.7,45.25,44.97,9,20.52,61,737.8,730.1,0,45.5,45
2020-09-21 03:10:08.4805,172.8,77.7,45.25,44.97,8.9,20.52,62,425,425,0,45.5,45
2020-09-21 03:10:08.7277,172.8,77.7,45.25,44.97,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:10:08.9750,172.8,77.7,45.25,44.97,9,20.52,3,735.2,4.8,23,45.5,45
2020-09-21 03:10:09.2223,172.8,77.7,45.25,44.97,9,20.52,4,734.7,5.4,23,45.5,45
2020-09-21 03:10:09.4695,172.8,77.7,45.25,44.97,9.1,20.52,65,3580,3640,0,45.5,45
2020-09-21 03:10:09.7168,172.8,77.7,45.25,44.97,8.9,20.52,66,5220,5220,0,45.5,45
2020-09-21 03:10:09.9641,172.8,77.7,45.25,44.97,9,20.51,1,735.2,4.8,24,45.5,45
2020-09-21 03:10:10.2114,172.8,77.7,45.25,44.97,9.1,20.51,2,734.7,5.4,24,45.5,45
2020-09-21 03:10:10.4586,172.8,77.7,45.25,44.97,9,20.52,65,3570,3640,0,45.5,45
2020-09-21 03:10:10.7058,172.8,77.7,45.25,44.97,9.1,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:10:10.9530,172.8,77.7,45.25,44.97,9,20.53,63,50,50,0,45.5,45
2020-09-21 03:10:11.2001,172.8,77.7,45.25,44.97,9,20.53,67,24.5,24.6,0,45.5,45
2020-09-21 03:10:11.4473,172.8,77.7,45.25,44.97,9.1,20.52,52,3.76,3.73,0,45.5,45
2020-09-21 03:10:11.6945,172.8,77.7,45.25,44.97,9,20.52,6,3570,24.5,3.7,45.5,45
2020-09-21 03:10:11.9417,172.8,77.7,45.25,44.97,9,20.52,7,3640,24.6,3.8,45.5,45
2020-09-21 03:10:12.1890,172.8,77.7,45.25,44.97,9,20.52,1,735.2,4.8,24,45.5,45
2020-09-21 03:10:12.4362,172.8,77.7,45.25,44.97,9,20.51,2,734.7,5.4,24,45.5,45
2020-09-21 03:10:12.6856,172.8,77.8,45.25,45.02,9.1,20.52,61,737.8,730.2,0,45.5,45
2020-09-21 03:10:12.9380,172.8,77.8,45.25,45.02,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:10:13.1904,172.8,77.8,45.25,45.02,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:10:13.4428,172.8,77.8,45.25,45.02,9,20.52,3,735.2,4.8,23,45.5,45
2020-09-21 03:10:13.6953,172.8,78,45.25,45.14,9,20.52,4,734.8,5.3,23,45.5,45
2020-09-21 03:10:13.9477,172.8,78,45.25,45.14,9,20.52,65,3570,3640,0,45.5,45
2020-09-21 03:10:14.2001,172.8,78,45.25,45.14,9.1,20.52,66,5210,5210,0,45.5,45
2020-09-21 03:10:14.4525,172.8,78,45.25,45.14,9,20.52,1,735.2,4.8,24,45.5,45
2020-09-21 03:10:14.7050,172.8,78,45.25,45.14,9,20.52,2,734.8,5.3,24,45.5,45
2020-09-21 03:10:14.9521,172.8,78,45.25,45.14,9,20.52,65,3580,3630,0,45.5,45
2020-09-21 03:10:15.1992,172.8,78,45.25,45.14,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:10:15.4463,172.8,78,45.25,45.14,9.1,20.52,63,50,50,0,45.5,45
2020-09-21 03:10:15.6934,172.8,78,45.25,45.14,9,20.52,67,24.5,24.6,0,45.5,45
2020-09-21 03:10:15.9407,172.8,78,45.25,45.14,9,20.51,52,3.76,3.74,0,45.5,45
2020-09-21 03:10:16.1880,172.8,78,45.25,45.14,9,20.52,6,3580,24.5,3.7,45.5,45
2020-09-21 03:10:16.4353,172.8,78,45.25,45.14,9,20.52,7,3640,24.6,3.8,45.5,45
2020-09-21 03:10:16.6826,172.8,78,45.25,45.14,9.1,20.52,1,735.2,4.8,24,45.5,45
2020-09-21 03:10:16.9298,172.8,78,45.25,45.14,9,20.5,2,734.8,5.3,24,45.5,45
2020-09-21 03:10:17.1770,172.8,78,45.25,45.14,8.9,20.52,61,737.9,730.2,0,45.5,45
2020-09-21 03:10:17.4242,172.8,78,45.25,45.14,9.1,20.52,62,425,425,0,45.5,45
2020-09-21 03:10:17.6714,172.8,78,45.25,45.14,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:10:17.9197,172.8,78,45.25,45.14,9,20.52,3,735.2,4.8,23,45.5,45
2020-09-21 03:10:18.1722,172.8,78,45.25,45.14,9,20.51,4,734.8,5.3,23,45.5,45
2020-09-21 03:10:18.4247,172.8,78,45.25,45.14,8.9,20.51,65,3570,3630,0,45.5,45
2020-09-21 03:10:18.6772,172.8,78,45.25,45.14,9,20.52,66,5210,5210,0,45.5,45
2020-09-21 03:10:18.9298,172.8,78,45.25,45.14,9,20.52,1,735.2,4.8,24,45.5,45
2020-09-21 03:10:19.1823,172.8,78,45.25,45.14,9,20.52,2,734.8,5.3,24,45.5,45
2020-09-21 03:10:19.4348,172.8,78,45.25,45.14,9,20.52,65,3580,3640,0,45.5,45
2020-09-21 03:10:19.6874,172.8,78,45.25,45.14,8.9,20.54,51,3.76,3.74,0,45.5,45
2020-09-21 03:10:19.9399,172.8,78,45.25,45.14,9,20.52,63,50,50,0,45.5,45
2020-09-21 03:10:20.1924,172.8,78,45.25,45.14,9.1,20.52,67,24.5,24.6,0,45.5,45
2020-09-21 03:10:20.4449,172.8,78,45.25,45.14,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:10:20.6973,172.8,78,45.25,45.14,9,20.52,6,3580,24.5,3.7,45.5,45
2020-09-21 03:10:20.9498,172.8,78,45.25,45.14,9,20.52,7,3630,24.6,3.8,45.5,45
2020-09-21 03:10:21.2023,172.8,78,45.25,45.14,9,20.52,1,735.1,5,24,45.5,45
2020-09-21 03:10:21.4548,172.8,78,45.25,45.14,9.1,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:10:21.7073,172.8,78,45.25,45.14,9,20.52,61,737.9,730.2,0,45.5,45
2020-09-21 03:10:21.9598,172.8,78,45.25,45.14,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:10:22.2102,172.8,78,45.25,45.14,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:10:22.4576,172.8,78,45.25,45.14,9,20.52,3,735.1,5,23,45.5,45
2020-09-21 03:10:22.7050,172.8,78,45.25,45.14,9.1,20.51,4,734.8,5.4,23,45.5,45
2020-09-21 03:10:22.9523,172.8,78,45.25,45.14,9,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:10:23.1997,172.8,78,45.25,45.14,8.9,20.52,66,5210,5210,0,45.5,45
2020-09-21 03:10:23.4469,172.8,78,45.25,45.14,9,20.52,1,735.1,5,24,45.5,45
2020-09-21 03:10:23.6941,172.8,78,45.25,45.14,9,20.51,2,734.8,5.4,24,45.5,45
2020-09-21 03:10:23.9412,172.8,78,45.25,45.14,9,20.53,65,3580,3640,0,45.5,45
2020-09-21 03:10:24.1884,172.8,78,45.25,45.14,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:10:24.4362,172.8,78,45.25,45.14,8.9,20.52,63,50,50,0,45.5,45
2020-09-21 03:10:24.6844,172.8,78,45.25,45.14,9,20.52,67,24.5,24.6,0,45.5,45
2020-09-21 03:10:24.9327,172.8,78,45.25,45.14,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:10:25.1809,172.8,78,45.25,45.14,9,20.52,6,3570,24.5,3.7,45.5,45
2020-09-21 03:10:25.4287,172.8,78,45.25,45.14,9,20.52,7,3630,24.6,3.8,45.5,45
2020-09-21 03:10:25.6761,172.8,78,45.25,45.14,8.9,20.53,1,735.1,5,24,45.5,45
2020-09-21 03:10:25.9236,172.8,78,45.25,45.14,9,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:10:26.1710,172.8,78,45.25,45.14,9.1,20.52,61,737.8,730.2,0,45.5,45
2020-09-21 03:10:26.4211,172.8,78,45.25,45.14,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:10:26.6734,172.8,78,45.25,45.14,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:10:26.9258,172.8,78,45.25,45.14,9,20.52,3,735.3,5,23,45.5,45
2020-09-21 03:10:27.1781,172.8,78,45.25,45.14,9,20.52,4,734.8,5.4,23,45.5,45
2020-09-21 03:10:27.4280,172.8,78,45.25,45.14,9.1,20.52,65,3580,3640,0,45.5,45
2020-09-21 03:10:27.6752,172.8,78,45.25,45.14,9,20.52,66,5210,5210,0,45.5,45
2020-09-21 03:10:27.9225,172.8,78,45.25,45.14,9,20.52,1,735.3,5,24,45.5,45
2020-09-21 03:10:28.1698,172.8,78,45.25,45.14,9,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:10:28.4171,172.8,78,45.25,45.14,9,20.52,65,3570,3640,0,45.5,45
2020-09-21 03:10:28.6684,172.8,78,45.25,45.14,9.1,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:10:28.9208,172.8,78,45.25,45.14,9,20.53,63,50,50,0,45.5,45
2020-09-21 03:10:29.1732,172.8,78,45.25,45.14,8.9,20.52,67,24.5,24.6,0,45.5,45
2020-09-21 03:10:29.4256,172.8,78,45.25,45.14,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:10:29.6740,172.8,78,45.25,45.14,9,20.52,6,3580,24.5,3.7,45.5,45
2020-09-21 03:10:29.9212,172.8,78,45.25,45.14,9,20.51,7,3640,24.6,3.8,45.5,45
2020-09-21 03:10:30.1683,172.8,78,45.25,45.14,9,20.52,1,735.3,5,24,45.5,45
2020-09-21 03:10:30.4155,172.8,78,45.25,45.14,8.9,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:10:30.6669,172.8,78,45.25,45.14,9,20.52,61,737.7,730.2,0,45.5,45
2020-09-21 03:10:30.9193,172.8,78,45.25,45.14,9,20.5,62,425,425,0,45.5,45
2020-09-21 03:10:31.1717,172.8,78,45.25,45.14,9,20.52,64,9.5,9.8,0,45.5,45
2020-09-21 03:10:31.4241,172.8,78,45.25,45.14,9.1,20.53,3,735.3,5,23,45.5,45
2020-09-21 03:10:31.6726,172.8,78.1,45.25,45.2,8.9,20.52,4,734.8,5.4,23,45.5,45
2020-09-21 03:10:31.9198,172.8,78.1,45.25,45.2,9,20.52,65,3580,3630,0,45.5,45
2020-09-21 03:10:32.1670,172.8,78.1,45.25,45.2,9.1,20.53,66,5210,5210,0,45.5,45
2020-09-21 03:10:32.4141,172.8,78.1,45.25,45.2,9,20.52,1,735.3,5,24,45.5,45
2020-09-21 03:10:32.6635,172.8,78.1,45.25,45.2,9,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:10:32.9159,172.8,78.1,45.25,45.2,9,20.52,65,3580,3630,0,45.5,45
2020-09-21 03:10:33.1684,172.8,78.1,45.25,45.2,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:10:33.4208,172.8,78.1,45.25,45.2,9.1,20.52,63,50,50,0,45.5,45
2020-09-21 03:10:33.6733,172.8,78.1,45.25,45.2,9,20.52,67,24.5,24.6,0,45.5,45
2020-09-21 03:10:33.9257,172.8,78.1,45.25,45.2,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:10:34.1781,172.8,78.1,45.25,45.2,9,20.52,6,3580,24.5,3.7,45.5,45
2020-09-21 03:10:34.4306,172.8,78.1,45.25,45.2,9,20.51,7,3630,24.6,3.8,45.5,45
2020-09-21 03:10:34.6830,172.8,78.1,45.25,45.2,9.1,20.52,1,735.2,4.8,24,45.5,45
2020-09-21 03:10:34.9355,172.8,78.1,45.25,45.2,9,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:10:35.1880,172.8,78.1,45.25,45.2,9,20.52,61,737.9,730.1,0,45.5,45
2020-09-21 03:10:35.4405,172.8,78.1,45.25,45.2,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:10:35.6930,172.8,78.1,45.25,45.2,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:10:35.9455,172.8,78.1,45.25,45.2,9,20.52,3,735.2,4.8,23,45.5,45
2020-09-21 03:10:36.1980,172.8,78.1,45.25,45.2,9.1,20.52,4,734.8,5.4,23,45.5,45
2020-09-21 03:10:36.4505,172.8,78.1,45.25,45.2,9,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:10:36.7031,172.8,78.1,45.25,45.2,9,20.52,66,5210,5210,0,45.5,45
2020-09-21 03:10:36.9505,172.8,78.1,45.25,45.2,9,20.52,1,735.2,4.8,24,45.5,45
2020-09-21 03:10:37.1979,172.8,78.1,45.25,45.2,9,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:10:37.4453,172.8,78.1,45.25,45.2,9.1,20.52,65,3580,3640,0,45.5,45
2020-09-21 03:10:37.6928,172.8,78.1,45.25,45.2,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:10:37.9423,172.8,78.1,45.25,45.2,9,20.52,63,50,50,0,45.5,45
2020-09-21 03:10:38.1947,172.8,78.1,45.25,45.2,9,20.52,67,24.5,24.6,0,45.5,45
2020-09-21 03:10:38.4472,172.8,78.1,45.25,45.2,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:10:38.6996,172.8,78.1,45.25,45.2,9.1,20.52,6,3580,24.5,3.7,45.5,45
2020-09-21 03:10:38.9521,172.8,78.1,45.25,45.2,9,20.52,7,3640,24.6,3.8,45.5,45
2020-09-21 03:10:39.2014,172.8,78.1,45.25,45.2,8.9,20.52,1,735.2,4.8,24,45.5,45
2020-09-21 03:10:39.4500,172.8,78.1,45.25,45.2,9.1,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:10:39.6986,172.8,78.1,45.25,45.2,9,20.51,61,737.9,730.1,0,45.5,45
2020-09-21 03:10:39.9472,172.8,78.1,45.25,45.2,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:10:40.1947,172.8,78.1,45.25,45.2,9,20.52,64,9.5,9.8,0,45.5,45
2020-09-21 03:10:40.4419,172.8,78.1,45.25,45.2,8.9,20.52,3,735.2,4.8,23,45.5,45
2020-09-21 03:10:40.6891,172.8,78.1,45.25,45.2,9,20.52,4,734.8,5.4,23,45.5,45
2020-09-21 03:10:40.9364,172.8,78.1,45.25,45.2,9,20.52,65,3570,3640,0,45.5,45
2020-09-21 03:10:41.1858,172.8,78.1,45.25,45.2,9,20.52,66,5210,5210,0,45.5,45
2020-09-21 03:10:41.4382,172.8,78.1,45.25,45.2,9,20.52,1,735.2,4.8,24,45.5,45
2020-09-21 03:10:41.6907,172.8,78.1,45.25,45.2,8.9,20.52,2,735,5.4,24,45.5,45
2020-09-21 03:10:41.9432,172.8,78.1,45.25,45.2,9,20.52,65,3580,3640,0,45.5,45
2020-09-21 03:10:42.1957,172.8,78.1,45.25,45.2,9.1,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:10:42.4455,172.8,78.1,45.25,45.2,9,20.52,63,50,50,0,45.5,45
2020-09-21 03:10:42.6953,172.8,78.1,45.25,45.2,9,20.52,67,24.5,24.6,0,45.5,45
2020-09-21 03:10:42.9451,172.8,78.1,45.25,45.2,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:10:43.1949,172.8,78.1,45.25,45.2,9,20.52,6,3570,24.5,3.7,45.5,45
2020-09-21 03:10:43.4473,172.8,78.1,45.25,45.2,9.1,20.52,7,3640,24.6,3.8,45.5,45
2020-09-21 03:10:43.6998,172.8,78.1,45.25,45.2,9,20.52,1,735.4,4.8,24,45.5,45
2020-09-21 03:10:43.9522,172.8,78.1,45.25,45.2,9,20.52,2,735,5.4,24,45.5,45
2020-09-21 03:10:44.2046,172.8,78.1,45.25,45.2,9,20.52,61,737.8,730.2,0,45.5,45
2020-09-21 03:10:44.4571,172.8,78.1,45.25,45.2,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:10:44.7095,172.8,78.1,45.25,45.2,9.1,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:10:44.9619,172.8,78.1,45.25,45.2,9,20.52,3,735.4,4.8,23,45.5,45
2020-09-21 03:10:45.2144,172.8,78.1,45.25,45.2,8.9,20.52,4,735,5.4,23,45.5,45
2020-09-21 03:10:45.4669,172.8,78.1,45.25,45.2,9,20.51,65,3580,3630,0,45.5,45
2020-09-21 03:10:45.7194,172.8,78.1,45.25,45.2,9,20.52,66,5210,5210,0,45.5,45
2020-09-21 03:10:45.9719,172.8,78.1,45.25,45.2,9,20.52,1,735.4,4.8,24,45.5,45
2020-09-21 03:10:46.2245,172.8,78.1,45.25,45.2,9,20.52,2,735,5.4,24,45.5,45
2020-09-21 03:10:46.4760,172.8,78.1,45.25,45.2,8.9,20.52,65,3580,3630,0,45.5,45
2020-09-21 03:10:46.7238,172.8,78.1,45.25,45.2,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:10:46.9717,172.8,78.1,45.25,45.2,9,20.54,63,50,50,0,45.5,45
2020-09-21 03:10:47.2195,172.8,78.1,45.25,45.2,9,20.53,67,24.5,24.6,0,45.5,45
2020-09-21 03:10:47.4673,172.8,78.1,45.25,45.2,9.1,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:10:47.7148,172.8,78.1,45.25,45.2,8.9,20.52,6,3580,24.5,3.7,45.5,45
2020-09-21 03:10:47.9622,172.8,78.1,45.25,45.2,9,20.52,7,3640,24.6,3.8,45.5,45
2020-09-21 03:10:48.2095,172.8,78.1,45.25,45.2,9.1,20.52,1,735.4,4.8,24,45.5,45
2020-09-21 03:10:48.4569,172.8,78.1,45.25,45.2,9,20.52,2,735,5.4,24,45.5,45
2020-09-21 03:10:48.7083,172.8,78.1,45.25,45.2,9.1,20.52,61,737.9,730.2,0,45.5,45
2020-09-21 03:10:48.9608,172.8,78.1,45.25,45.2,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:10:49.2133,172.8,78.1,45.25,45.2,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:10:49.4659,172.8,78.1,45.25,45.2,9.1,20.5,3,735.3,5,23,45.5,45
2020-09-21 03:10:49.7183,172.8,78.1,45.25,45.2,9,20.52,4,735,5.4,23,45.5,45
2020-09-21 03:10:49.9679,172.8,78.1,45.25,45.2,9,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:10:50.2175,172.8,78.1,45.25,45.2,9,20.52,66,5210,5220,0,45.5,45
2020-09-21 03:10:50.4670,172.8,78.1,45.25,45.2,9,20.52,1,735.3,5,24,45.5,45
2020-09-21 03:10:50.7168,172.8,78.1,45.25,45.2,9.1,20.52,2,735,5.4,24,45.5,45
2020-09-21 03:10:50.9693,172.8,78.1,45.25,45.2,9,20.52,65,3570,3640,0,45.5,45
2020-09-21 03:10:51.2218,172.8,78.1,45.25,45.2,9,20.51,51,3.76,3.74,0,45.5,45
2020-09-21 03:10:51.4744,172.8,78.1,45.25,45.2,9,20.52,63,50,50,0,45.5,45
2020-09-21 03:10:51.7268,172.8,78.1,45.25,45.2,9,20.52,67,24.5,24.6,0,45.5,45
2020-09-21 03:10:51.9742,172.8,78.1,45.25,45.2,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:10:52.2215,172.8,78.1,45.25,45.2,9,20.52,6,3580,24.5,3.7,45.5,45
2020-09-21 03:10:52.4689,172.8,78.1,45.25,45.2,9,20.52,7,3640,24.6,3.8,45.5,45
2020-09-21 03:10:52.7162,172.8,78.1,45.25,45.2,9,20.52,1,735.3,5,24,45.5,45
2020-09-21 03:10:52.9635,172.8,78.1,45.25,45.2,9,20.52,2,735,5.4,24,45.5,45
2020-09-21 03:10:53.2109,172.8,78.1,45.25,45.2,9,20.52,61,737.9,730.3,0,45.5,45
2020-09-21 03:10:53.4582,172.8,78.1,45.25,45.2,9.1,20.52,62,425,425,0,45.5,45
2020-09-21 03:10:53.7055,172.8,78.1,45.25,45.2,8.9,20.52,64,9.5,9.8,0,45.5,45
2020-09-21 03:10:53.9529,172.8,78.1,45.25,45.2,9,20.53,3,735.3,5,23,45.5,45
2020-09-21 03:10:54.2002,172.8,78.1,45.25,45.2,9,20.52,4,735,5.4,23,45.5,45
2020-09-21 03:10:54.4476,172.8,78.1,45.25,45.2,9,20.52,65,3570,3640,0,45.5,45
2020-09-21 03:10:54.6949,172.8,78.1,45.25,45.2,9.1,20.52,66,5210,5220,0,45.5,45
2020-09-21 03:10:54.9422,172.8,78.1,45.25,45.2,9,20.52,1,735.3,5,24,45.5,45
2020-09-21 03:10:55.1895,172.8,78.1,45.25,45.2,9,20.52,2,735,5.4,24,45.5,45
2020-09-21 03:10:55.4368,172.8,78.1,45.25,45.2,9.1,20.51,65,3580,3640,0,45.5,45
2020-09-21 03:10:55.6841,172.8,78.1,45.25,45.2,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:10:55.9317,172.8,78.1,45.25,45.2,9.1,20.52,63,50,50,0,45.5,45
2020-09-21 03:10:56.1807,172.8,78.1,45.25,45.2,9,20.52,67,24.5,24.6,0,45.5,45
2020-09-21 03:10:56.4296,172.8,78.1,45.25,45.2,8.9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:10:56.6786,172.8,78.1,45.25,45.2,9.1,20.52,6,3580,24.5,3.7,45.5,45
2020-09-21 03:10:56.9281,172.8,78.1,45.25,45.2,9,20.51,7,3630,24.6,3.8,45.5,45
2020-09-21 03:10:57.1806,172.8,78.1,45.25,45.2,9,20.52,1,735.3,5,24,45.5,45
2020-09-21 03:10:57.4330,172.8,78.1,45.25,45.2,9,20.52,2,734.9,5.4,24,45.5,45
2020-09-21 03:10:57.6854,172.8,78.1,45.25,45.2,9,20.52,61,737.9,730.2,0,45.5,45
2020-09-21 03:10:57.9379,172.8,78.1,45.25,45.2,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:10:58.1872,172.8,78.1,45.25,45.2,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:10:58.4359,172.8,78.1,45.25,45.2,9,20.52,3,735.3,5,23,45.5,45
2020-09-21 03:10:58.6846,172.8,78.1,45.25,45.2,9,20.52,4,734.9,5.4,23,45.5,45
2020-09-21 03:10:58.9332,172.8,78.1,45.25,45.2,9,20.52,65,3580,3630,0,45.5,45
2020-09-21 03:10:59.1850,172.8,78.1,45.25,45.2,9,20.52,66,5210,5210,0,45.5,45
2020-09-21 03:10:59.4375,172.8,78.1,45.25,45.2,9.1,20.52,1,735.3,5,24,45.5,45
2020-09-21 03:10:59.6900,172.8,78.1,45.25,45.2,8.9,20.52,2,734.9,5.4,24,45.5,45
2020-09-21 03:10:59.9425,172.8,78.1,45.25,45.2,9,20.51,65,3580,3640,0,45.5,45
2020-09-21 03:11:00.1928,172.8,78.1,45.25,45.2,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:11:00.4400,172.8,78.1,45.25,45.2,9,20.52,63,50,50,0,45.5,45
2020-09-21 03:11:00.6872,172.8,78.1,45.25,45.2,9.1,20.52,67,24.5,24.6,0,45.5,45
2020-09-21 03:11:00.9345,172.8,78.1,45.25,45.2,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:11:01.1818,172.8,78.1,45.25,45.2,8.9,20.52,6,3570,24.5,3.7,45.5,45
2020-09-21 03:11:01.4343,172.8,78.1,45.25,45.2,9,20.52,7,3630,24.6,3.8,45.5,45
2020-09-21 03:11:01.6868,172.8,78.1,45.25,45.2,9,20.52,1,735.3,5,24,45.5,45
2020-09-21 03:11:01.9392,172.8,78.1,45.25,45.2,9,20.53,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:02.1917,172.8,78.1,45.25,45.2,9,20.52,61,738,730.3,0,45.5,45
2020-09-21 03:11:02.4442,172.8,78.1,45.25,45.2,8.9,20.51,62,425,425,0,45.5,45
2020-09-21 03:11:02.6967,172.8,78.1,45.25,45.2,9,20.52,64,9.5,9.8,0,45.5,45
2020-09-21 03:11:02.9492,172.8,78.1,45.25,45.2,9,20.52,3,735.3,5,23,45.5,45
2020-09-21 03:11:03.2017,172.8,78.1,45.25,45.2,9,20.52,4,734.9,5.4,23,45.5,45
2020-09-21 03:11:03.4489,172.8,78.1,45.25,45.2,9.1,20.52,65,3580,3640,0,45.5,45
2020-09-21 03:11:03.6961,172.8,78.1,45.25,45.2,8.9,20.52,66,5220,5220,0,45.5,45
2020-09-21 03:11:03.9433,172.8,78.1,45.25,45.2,9,20.52,1,735.2,4.8,24,45.5,45
2020-09-21 03:11:04.1905,172.8,78.1,45.25,45.2,9.1,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:11:04.4399,172.8,78.1,45.25,45.2,9,20.52,65,3570,3640,0,45.5,45
2020-09-21 03:11:04.6924,172.8,78.1,45.25,45.2,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:11:04.9449,172.8,78.1,45.25,45.2,9,20.52,63,50,50,0,45.5,45
2020-09-21 03:11:05.1975,172.8,78.1,45.25,45.2,9,20.52,67,24.5,24.6,0,45.5,45
2020-09-21 03:11:05.4500,172.8,78.1,45.25,45.2,9.1,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:11:05.7025,172.8,78.1,45.25,45.2,9,20.52,6,3580,24.5,3.7,45.5,45
2020-09-21 03:11:05.9550,172.8,78.1,45.25,45.2,9,20.52,7,3640,24.6,3.8,45.5,45
2020-09-21 03:11:06.2075,172.8,78.1,45.25,45.2,9,20.52,1,735.2,4.8,24,45.5,45
2020-09-21 03:11:06.4600,172.8,78.1,45.25,45.2,9,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:11:06.7126,172.8,78.1,45.25,45.2,9.1,20.52,61,737.9,730.2,0,45.5,45
2020-09-21 03:11:06.9651,172.8,78.1,45.25,45.2,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:11:07.2176,172.8,78.1,45.25,45.2,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:11:07.4702,172.8,78.1,45.25,45.2,9,20.52,3,735.2,4.8,23,45.5,45
2020-09-21 03:11:07.7205,172.8,78.1,45.25,45.2,9,20.52,4,734.8,5.4,23,45.5,45
2020-09-21 03:11:07.9677,172.8,78.1,45.25,45.2,9,20.52,65,3580,3640,0,45.5,45
2020-09-21 03:11:08.2148,172.8,78.1,45.25,45.2,9,20.52,66,5210,5220,0,45.5,45
2020-09-21 03:11:08.4620,172.8,78.1,45.25,45.2,8.9,20.52,1,735.2,4.8,24,45.5,45
2020-09-21 03:11:08.7091,172.8,78.1,45.25,45.2,9,20.52,2,734.8,5.4,24,45.5,45
2020-09-21 03:11:08.9564,172.8,78.1,45.25,45.2,9,20.52,65,3580,3640,0,45.5,45
2020-09-21 03:11:09.2036,172.8,78.1,45.25,45.2,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:11:09.4509,172.8,78.1,45.25,45.2,9.1,20.51,63,50,50,0,45.5,45
2020-09-21 03:11:09.6990,172.8,78.1,45.25,45.2,8.9,20.52,67,24.5,24.6,0,45.5,45
2020-09-21 03:11:09.9485,172.8,78.1,45.25,45.2,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:11:10.1979,172.8,78.1,45.25,45.2,9.1,20.52,6,3580,24.5,3.7,45.5,45
2020-09-21 03:11:10.4474,172.8,78.1,45.25,45.2,9,20.52,7,3640,24.6,3.8,45.5,45
2020-09-21 03:11:10.6961,172.8,78.1,45.25,45.2,9.1,20.52,1,735.3,4.8,24,45.5,45
2020-09-21 03:11:10.9434,172.8,78.1,45.25,45.2,9,20.52,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:11.1908,172.8,78.1,45.25,45.2,9,20.52,61,738,730.3,0,45.5,45
2020-09-21 03:11:11.4381,172.8,78.1,45.25,45.2,9.1,20.52,62,425,425,0,45.5,45
2020-09-21 03:11:11.6855,172.8,78.1,45.25,45.2,9,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:11:11.9353,172.8,78.1,45.25,45.2,9,20.52,3,735.3,4.8,23,45.5,45
