Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:11:12.1852,172.8,78.1,45.25,45.2,9,20.52,4,734.9,5.4,23,45.5,45
2020-09-21 03:11:12.4350,172.8,78.1,45.25,45.2,9,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:11:12.6848,172.8,78.1,45.25,45.2,9.1,20.51,66,5210,5210,0,45.5,45
2020-09-21 03:11:12.9372,172.8,78.1,45.25,45.2,9,20.52,1,735.3,4.8,24,45.5,45
2020-09-21 03:11:13.1896,172.8,78.1,45.25,45.2,8.9,20.53,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:13.4420,172.8,78.1,45.25,45.2,9,20.52,65,3580,3630,0,45.5,45
2020-09-21 03:11:13.6944,172.8,78.1,45.25,45.2,9,20.52,51,3.76,3.74,0,45.5,45
2020-09-21 03:11:13.9469,172.8,78.1,45.25,45.2,9,20.52,63,50,50,0,45.5,45
2020-09-21 03:11:14.1994,172.8,78.1,45.25,45.2,9,20.52,67,24.5,24.6,0,45.5,45
2020-09-21 03:11:14.4519,172.8,78.1,45.25,45.2,8.9,20.51,52,3.76,3.74,0,45.5,45
2020-09-21 03:11:14.7043,172.8,78.1,45.25,45.2,9,20.52,6,3580,24.5,3.7,45.5,45
2020-09-21 03:11:14.9542,172.8,78.1,45.25,45.2,9,20.51,7,3640,24.6,3.8,45.5,45
2020-09-21 03:11:15.2028,172.8,78.1,45.25,45.2,9,20.52,1,735.3,4.8,24,45.5,45
2020-09-21 03:11:15.4514,172.8,78.1,45.25,45.2,9.1,20.52,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:15.6999,172.8,78.1,45.25,45.2,8.9,20.52,61,738,730.2,0,45.5,45
2020-09-21 03:11:15.9512,172.8,78.1,45.25,45.2,9,20.52,62,425,425,0,45.5,45
2020-09-21 03:11:16.2036,172.8,78.1,45.25,45.2,9.1,20.52,64,9.6,9.8,0,45.5,45
2020-09-21 03:11:16.4561,172.8,78.1,45.25,45.2,9,20.52,3,735.3,4.8,23,45.5,45
2020-09-21 03:11:16.7085,172.8,78.1,45.25,45.2,9,20.52,4,734.9,5.4,23,45.5,45
2020-09-21 03:11:16.9610,172.8,78.1,45.25,45.2,9,20.52,65,3570,3630,0,45.5,45
2020-09-21 03:11:17.2135,172.8,78.1,45.25,45.2,9,20.52,66,5210,5210,0,45.5,45
2020-09-21 03:11:17.4660,172.8,78.1,45.25,45.2,9.1,20.52,1,735.3,4.8,24,45.5,45
2020-09-21 03:11:17.7185,172.8,78.1,45.25,45.2,9,20.52,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:17.9699,172.8,78.1,45.25,45.2,9,20.52,65,3580,3640,0,45.5,45
2020-09-21 03:11:18.2172,172.8,78.1,45.25,45.2,9,20.53,51,3.76,3.74,0,45.5,45
2020-09-21 03:11:18.4645,172.8,78.1,45.25,45.2,8.9,20.52,63,50,50,0,45.5,45
2020-09-21 03:11:18.7118,172.8,78.1,45.25,45.2,9.1,20.52,67,24.5,24.6,0,45.5,45
2020-09-21 03:11:18.9600,172.8,78.1,45.25,45.2,9,20.52,52,3.76,3.74,0,45.5,45
2020-09-21 03:11:19.2116,172.8,78.1,45.25,45.2,9,20.5,6,3570,24.5,3.7,45.5,45
2020-09-21 03:11:19.4632,172.8,78.1,45.25,45.2,9,20.52,7,3630,24.6,3.8,45.5,45
2020-09-21 03:11:19.7147,172.8,78.1,45.25,45.2,9,20.52,1,735.3,4.6,24,45.5,45
2020-09-21 03:11:19.9665,172.8,78.1,45.25,45.2,9,20.52,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:20.2190,172.8,78.1,45.25,45.2,9,20.52,61,737.9,730.3,0,45.5,45
2020-09-21 03:11:20.4715,172.8,78.1,45.25,45.2,9,20.34,62,425,425,0,45.5,45
2020-09-21 03:11:20.7240,172.8,78.1,45.25,45.2,9,20.33,64,9.6,9.8,0,45.5,45
2020-09-21 03:11:20.9765,172.8,78.1,45.25,45.2,9,20.32,3,735.3,4.6,23,45.5,45
2020-09-21 03:11:21.2289,172.8,78.1,45.25,45.2,9,20.32,4,734.9,5.4,23,45.5,45
2020-09-21 03:11:21.4813,172.8,78.1,45.25,45.2,9.1,20.33,65,3580,3640,0,45.5,45
2020-09-21 03:11:21.7337,172.8,78.1,45.25,45.2,9,20.32,66,5210,5210,0,45.5,45
2020-09-21 03:11:21.9861,172.8,78.1,45.25,45.2,8.9,20.32,1,735.3,4.6,24,45.5,45
2020-09-21 03:11:22.2364,172.8,78.1,45.25,45.2,9.1,20.32,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:22.4836,172.8,78.1,45.25,45.2,9,20.32,65,3580,3640,0,45.5,45
2020-09-21 03:11:22.7308,172.8,78.1,45.25,45.2,9.1,20.32,51,3.76,3.74,0,45.5,45
2020-09-21 03:11:22.9780,172.8,78.1,45.25,45.2,9,20.32,63,50,50,0,45.5,45
2020-09-21 03:11:23.2252,172.8,78.1,45.25,45.2,8.9,20.32,67,24.5,24.6,0,45.5,45
2020-09-21 03:11:23.4725,172.8,78.1,45.25,45.2,9.1,20.33,52,3.76,3.74,0,45.5,45
2020-09-21 03:11:23.7199,172.8,78.1,45.25,45.2,9,20.33,6,3570,24.5,3.7,45.5,45
2020-09-21 03:11:23.9672,172.8,78.1,45.25,45.2,9,20.33,7,3640,24.6,3.8,45.5,45
2020-09-21 03:11:24.2145,172.8,78.1,45.25,45.2,9,20.32,1,735.3,4.6,24,45.5,45
2020-09-21 03:11:24.4633,172.8,78.1,45.25,45.2,8.9,20.33,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:24.7121,172.8,78.1,45.25,45.2,9,20.32,61,738,730.3,0,45.5,45
2020-09-21 03:11:24.9609,172.8,78.1,45.25,45.2,9,20.32,62,425,425,0,45.5,45
2020-09-21 03:11:25.2097,172.8,78.1,45.25,45.2,9,20.32,64,9.6,9.8,0,45.5,45
2020-09-21 03:11:25.4620,172.8,78.1,45.25,45.2,9,20.32,3,735.3,4.6,23,45.5,45
2020-09-21 03:11:25.7145,172.8,78.1,45.25,45.2,9,20.33,4,734.9,5.4,23,45.5,45
2020-09-21 03:11:25.9670,172.8,78.1,45.25,45.2,9,20.32,65,3570,3640,0,45.5,45
2020-09-21 03:11:26.2195,172.8,78.1,45.25,45.2,9.1,20.32,66,5210,5210,0,45.5,45
2020-09-21 03:11:26.4721,172.8,78.1,45.25,45.2,9,20.33,1,735.3,4.6,24,45.5,45
2020-09-21 03:11:26.7246,172.8,78.1,45.25,45.2,9,20.32,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:26.9771,172.8,78.1,45.25,45.2,9,20.32,65,3580,3640,0,45.5,45
2020-09-21 03:11:27.2293,172.8,78.1,45.25,45.2,9,20.31,51,3.76,3.74,0,45.5,45
2020-09-21 03:11:27.4810,172.8,78.1,45.25,45.2,9.1,20.33,63,50,50,0,45.5,45
2020-09-21 03:11:27.7327,172.8,78.1,45.25,45.2,9,20.33,67,24.5,24.6,0,45.5,45
2020-09-21 03:11:27.9844,172.8,78.1,45.25,45.2,9,20.32,52,3.76,3.74,0,45.5,45
2020-09-21 03:11:28.2343,172.8,78.1,45.25,45.2,9,20.32,6,3580,24.5,3.7,45.5,45
2020-09-21 03:11:28.4815,172.8,78.1,45.25,45.2,9,20.32,7,3640,24.6,3.8,45.5,45
2020-09-21 03:11:28.7288,172.8,78.1,45.25,45.2,9.1,20.32,1,735.3,4.6,24,45.5,45
2020-09-21 03:11:28.9761,172.8,78.1,45.25,45.2,9,20.32,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:29.2233,172.8,78.1,45.25,45.2,8.9,20.32,61,738,730.3,0,45.5,45
2020-09-21 03:11:29.4707,172.8,78.1,45.25,45.2,9.1,20.32,62,425,425,0,45.5,45
2020-09-21 03:11:29.7180,172.8,78.1,45.25,45.2,9,20.32,64,9.6,9.8,0,45.5,45
2020-09-21 03:11:29.9653,172.8,78.1,45.25,45.2,9,20.32,3,735.3,4.6,23,45.5,45
2020-09-21 03:11:30.2126,172.8,78.1,45.25,45.2,9,20.34,4,734.9,5.4,23,45.5,45
2020-09-21 03:11:30.4612,172.8,78.1,45.25,45.2,8.9,20.32,65,3570,3630,0,45.5,45
2020-09-21 03:11:30.7106,172.8,78.1,45.25,45.2,9,20.33,66,5210,5210,0,45.5,45
2020-09-21 03:11:30.9599,172.8,78.1,45.25,45.2,9,20.32,1,735.3,4.6,24,45.5,45
2020-09-21 03:11:31.2092,172.8,78.1,45.25,45.2,9,20.32,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:31.4593,172.8,78.1,45.25,45.2,9,20.33,65,3570,3630,0,45.5,45
2020-09-21 03:11:31.7118,172.8,78.1,45.25,45.2,9,20.33,51,3.76,3.74,0,45.5,45
2020-09-21 03:11:31.9644,172.8,78.1,45.25,45.2,9,20.32,63,50,50,0,45.5,45
2020-09-21 03:11:32.2169,172.8,78.1,45.25,45.2,9.1,20.32,67,24.5,24.6,0,45.5,45
2020-09-21 03:11:32.4684,172.8,78.1,45.25,45.2,9,20.32,52,3.76,3.74,0,45.5,45
2020-09-21 03:11:32.7161,172.8,78.1,45.25,45.2,9,20.32,6,3580,24.5,3.7,45.5,45
2020-09-21 03:11:32.9637,172.8,78.1,45.25,45.2,9,20.32,7,3630,24.6,3.8,45.5,45
2020-09-21 03:11:33.2113,172.8,78.1,45.25,45.2,9,20.32,1,735.2,5,24,45.5,45
2020-09-21 03:11:33.4588,172.8,78.1,45.25,45.2,9.1,20.32,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:33.7060,172.8,78.1,45.25,45.2,9,20.32,61,738,730.3,0,45.5,45
2020-09-21 03:11:33.9533,172.8,78.1,45.25,45.2,9,20.33,62,425,425,0,45.5,45
2020-09-21 03:11:34.2005,172.8,78.1,45.25,45.2,9,20.32,64,9.5,9.8,0,45.5,45
2020-09-21 03:11:34.4477,172.8,78.1,45.25,45.2,9,20.32,3,735.2,5,23,45.5,45
2020-09-21 03:11:34.6948,172.8,78.1,45.25,45.2,9.1,20.32,4,734.9,5.4,23,45.5,45
2020-09-21 03:11:34.9420,172.8,78.1,45.25,45.2,9.1,20.33,65,3580,3640,0,45.5,45
2020-09-21 03:11:35.1891,172.8,78.1,45.25,45.2,8.9,20.33,66,5210,5210,0,45.5,45
2020-09-21 03:11:35.4362,172.8,78.1,45.25,45.2,9.1,20.32,1,735.2,5,24,45.5,45
2020-09-21 03:11:35.6856,172.8,78.1,45.25,45.2,9,20.32,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:35.9382,172.8,78.1,45.25,45.2,9,20.32,65,3580,3640,0,45.5,45
2020-09-21 03:11:36.1907,172.8,78.1,45.25,45.2,9,20.33,51,3.76,3.74,0,45.5,45
2020-09-21 03:11:36.4433,172.8,78.1,45.25,45.2,8.9,20.32,63,50,50,0,45.5,45
2020-09-21 03:11:36.6958,172.8,78.1,45.25,45.2,9,20.32,67,24.5,24.6,0,45.5,45
2020-09-21 03:11:36.9484,172.8,78.1,45.25,45.2,9,20.32,52,3.76,3.74,0,45.5,45
2020-09-21 03:11:37.2009,172.8,78.1,45.25,45.2,9,20.32,6,3580,24.5,3.7,45.5,45
2020-09-21 03:11:37.4534,172.8,78.1,45.25,45.2,9,20.31,7,3640,24.6,3.8,45.5,45
2020-09-21 03:11:37.7060,172.8,78.1,45.25,45.2,8.9,20.32,1,735.2,5,24,45.5,45
2020-09-21 03:11:37.9583,172.8,78.1,45.25,45.2,9,20.32,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:38.2104,172.8,78.1,45.25,45.2,9.1,20.32,61,738,730.3,0,45.5,45
2020-09-21 03:11:38.4625,172.8,78.1,45.25,45.2,9,20.32,62,425,425,0,45.5,45
2020-09-21 03:11:38.7147,172.8,78.1,45.25,45.2,9,20.33,64,9.5,9.7,0,45.5,45
2020-09-21 03:11:38.9639,172.8,78.1,45.25,45.2,9,20.32,3,735.2,5,23,45.5,45
2020-09-21 03:11:39.2113,172.8,78.1,45.25,45.2,9,20.32,4,734.9,5.4,23,45.5,45
2020-09-21 03:11:39.4587,172.8,78.1,45.25,45.2,9.1,20.32,65,3580,3640,0,45.5,45
2020-09-21 03:11:39.7061,172.8,78.1,45.25,45.2,9,20.32,66,5210,5210,0,45.5,45
2020-09-21 03:11:39.9547,172.8,78.1,45.25,45.2,9,20.32,1,735.2,4.8,24,45.5,45
2020-09-21 03:11:40.2073,172.8,78.1,45.25,45.2,9,20.32,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:40.4598,172.8,78.1,45.25,45.2,9,20.32,65,3570,3630,0,45.5,45
2020-09-21 03:11:40.7123,172.8,78.1,45.25,45.2,9.1,20.33,51,3.76,3.74,0,45.5,45
2020-09-21 03:11:40.9649,172.8,78.1,45.25,45.2,9,20.33,63,50,50,0,45.5,45
2020-09-21 03:11:41.2174,172.8,78.1,45.25,45.2,8.9,20.32,67,24.5,24.6,0,45.5,45
2020-09-21 03:11:41.4699,172.8,78.1,45.25,45.2,9.1,20.32,52,3.76,3.74,0,45.5,45
2020-09-21 03:11:41.7225,172.8,78.1,45.25,45.2,9,20.32,6,3580,24.5,3.7,45.5,45
2020-09-21 03:11:41.9750,172.8,78.1,45.25,45.2,9,20.32,7,3640,24.6,3.8,45.5,45
2020-09-21 03:11:42.2276,172.8,78.1,45.25,45.2,9,20.32,1,735.2,4.8,24,45.5,45
2020-09-21 03:11:42.4798,172.8,78.1,45.25,45.2,8.9,20.32,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:42.7321,172.8,78.1,45.25,45.2,8.9,20.32,61,737.9,730.3,0,45.5,45
2020-09-21 03:11:42.9843,172.8,78.1,45.25,45.2,9,20.32,62,425,425,0,45.5,45
2020-09-21 03:11:43.2366,172.8,78.1,45.25,45.2,9,20.33,64,9.6,9.8,0,45.5,45
2020-09-21 03:11:43.4858,172.8,78.1,45.25,45.2,9,20.32,3,735.2,4.8,23,45.5,45
2020-09-21 03:11:43.7333,172.8,78.1,45.25,45.2,9,20.32,4,734.9,5.4,23,45.5,45
2020-09-21 03:11:43.9808,172.8,78.1,45.25,45.2,9,20.32,65,3570,3630,0,45.5,45
2020-09-21 03:11:44.2283,172.8,78.1,45.25,45.2,9.1,20.32,66,5210,5210,0,45.5,45
2020-09-21 03:11:44.4758,172.8,78.1,45.25,45.2,9,20.32,1,735.2,4.8,24,45.5,45
2020-09-21 03:11:44.7232,172.8,78.1,45.25,45.2,9,20.32,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:44.9706,172.8,78.1,45.25,45.2,9,20.32,65,3580,3630,0,45.5,45
2020-09-21 03:11:45.2180,172.8,78.1,45.25,45.2,9,20.32,51,3.76,3.74,0,45.5,45
2020-09-21 03:11:45.4654,172.8,78.1,45.25,45.2,9.1,20.31,63,50,50,0,45.5,45
2020-09-21 03:11:45.7126,172.8,78.1,45.25,45.2,9.1,20.33,67,24.5,24.6,0,45.5,45
2020-09-21 03:11:45.9597,172.8,78.1,45.25,45.2,9,20.32,52,3.76,3.74,0,45.5,45
2020-09-21 03:11:46.2069,172.8,78.1,45.25,45.2,9,20.38,6,3570,24.5,3.7,45.5,45
2020-09-21 03:11:46.4541,172.8,78.1,45.25,45.2,9,20.33,7,3630,24.6,3.8,45.5,45
2020-09-21 03:11:46.7056,172.8,78.1,45.25,45.2,9,20.32,1,735.2,4.8,24,45.5,45
2020-09-21 03:11:46.9581,172.8,78.1,45.25,45.2,9.1,20.32,2,734.9,5.4,24,45.5,45
2020-09-21 03:11:47.2105,172.8,78.1,45.25,45.2,9,20.32,61,738,730.4,0,45.5,45
2020-09-21 03:11:47.4630,172.8,78.1,45.25,45.2,8.9,20.32,62,425,425,0,45.5,45
2020-09-21 03:11:47.7132,172.8,78.1,45.25,45.2,9,20.32,64,9.6,9.8,0,45.5,45
2020-09-21 03:11:47.9604,172.8,78.1,45.25,45.2,9,20.32,3,735.4,4.8,23,45.5,45
2020-09-21 03:11:48.2075,172.8,78.1,45.25,45.2,9.1,20.32,4,735,5.4,23,45.5,45
2020-09-21 03:11:48.4547,172.8,78.1,45.25,45.2,8.9,20.32,65,3580,3640,0,45.5,45
2020-09-21 03:11:48.7020,172.8,78.1,45.25,45.2,8.9,20.32,66,5210,5210,0,45.5,45
2020-09-21 03:11:48.9529,172.8,78.1,45.25,45.2,9.1,20.32,1,735.4,4.8,24,45.5,45
2020-09-21 03:11:49.2038,172.8,78.1,45.25,45.2,9,20.32,2,735,5.4,24,45.5,45
2020-09-21 03:11:49.4547,172.8,78.1,45.25,45.2,9,20.33,65,3580,3630,0,45.5,45
2020-09-21 03:11:49.7056,172.8,78.1,45.25,45.2,9,20.33,51,3.76,3.74,0,45.5,45
2020-09-21 03:11:49.9580,172.8,78.1,45.25,45.2,9,20.33,63,50,50,0,45.5,45
2020-09-21 03:11:50.2105,172.8,78.1,45.25,45.2,9.1,20.33,67,24.5,24.6,0,45.5,45
2020-09-21 03:11:50.4630,172.8,78.1,45.25,45.2,9.1,20.32,52,3.76,3.74,0,45.5,45
2020-09-21 03:11:50.7155,172.8,78.1,45.25,45.2,9,20.32,6,3570,24.5,3.7,45.5,45
2020-09-21 03:11:50.9629,172.8,78.1,45.25,45.2,9,20.32,7,3640,24.6,3.8,45.5,45
2020-09-21 03:11:51.2102,172.8,78.1,45.25,45.2,9,20.32,1,735.4,4.8,24,45.5,45
2020-09-21 03:11:51.4576,172.8,78.1,45.25,45.2,9.1,20.32,2,735,5.4,24,45.5,45
2020-09-21 03:11:51.7049,172.8,78.1,45.25,45.2,9.1,20.32,61,738,730.4,0,45.5,45
2020-09-21 03:11:51.9564,172.8,78.1,45.25,45.2,9,20.32,62,425,425,0,45.5,45
2020-09-21 03:11:52.2089,172.8,78.1,45.25,45.2,9,20.32,64,9.6,9.8,0,45.5,45
2020-09-21 03:11:52.4614,172.8,78.1,45.25,45.2,9,20.32,3,735.4,4.8,23,45.5,45
2020-09-21 03:11:52.7139,172.8,78.1,45.5,45.2,9,20.32,4,735,5.4,23,45.5,45
2020-09-21 03:11:52.9623,172.8,78.1,45.5,45.2,9,20.32,65,3580,3640,0,45.5,45
2020-09-21 03:11:53.2096,172.8,78.1,45.5,45.2,8.9,20.33,66,5210,5210,0,45.5,45
2020-09-21 03:11:53.4569,172.8,78.1,45.5,45.2,9,20.32,1,735.4,4.8,24,45.5,45
2020-09-21 03:11:53.7042,172.8,78.1,45.5,45.2,9,20.32,2,735,5.4,24,45.5,45
2020-09-21 03:11:53.9515,172.8,78.1,45.5,45.2,9,20.32,65,3570,3630,0,45.5,45
2020-09-21 03:11:54.1988,172.8,78.1,45.5,45.2,9.1,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:11:54.4460,172.8,78.1,45.5,45.2,8.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:11:54.6933,172.8,78.1,45.5,45.2,8.9,20.32,67,24.5,24.6,0,45.5,45.5
2020-09-21 03:11:54.9435,172.8,78.1,45.5,45.2,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:11:55.1960,172.8,78.1,45.5,45.2,9,20.32,6,3580,24.5,3.7,45.5,45.5
2020-09-21 03:11:55.4484,172.8,78.1,45.5,45.2,9,20.31,7,3620,24.6,3.8,45.5,45.5
2020-09-21 03:11:55.7009,172.8,78.1,45.5,45.2,9,20.32,1,735.5,4.8,24,45.5,45.5
2020-09-21 03:11:55.9527,172.8,78.1,45.5,45.2,8.9,20.33,2,735,5.3,24,45.5,45.5
2020-09-21 03:11:56.2026,172.8,78.1,45.5,45.2,9.1,20.32,61,738,730.4,0,45.5,45.5
2020-09-21 03:11:56.4524,172.8,78.1,45.5,45.2,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:11:56.7022,172.8,78.1,45.5,45.2,9,20.33,64,9.6,9.8,0,45.5,45.5
2020-09-21 03:11:56.9528,172.8,78.1,45.5,45.2,9,20.32,3,735.5,4.8,23,45.5,45.5
2020-09-21 03:11:57.2053,172.8,78.1,45.5,45.2,8.9,20.32,4,735,5.3,23,45.5,45.5
2020-09-21 03:11:57.4578,172.8,78.1,45.5,45.2,9,20.32,65,3580,3620,0,45.5,45.5
2020-09-21 03:11:57.7103,172.8,78.1,45.5,45.2,9.1,20.32,66,5210,5210,0,45.5,45.5
2020-09-21 03:11:57.9620,172.8,78.1,45.5,45.2,9,20.32,1,735.5,4.8,24,45.5,45.5
2020-09-21 03:11:58.2115,172.8,78.1,45.5,45.2,9,20.32,2,735,5.3,24,45.5,45.5
2020-09-21 03:11:58.4610,172.8,78.1,45.5,45.2,8.9,20.32,65,3580,3620,0,45.5,45.5
2020-09-21 03:11:58.7105,172.8,78.1,45.5,45.2,9,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:11:58.9594,172.8,78.1,45.5,45.2,9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:11:59.2067,172.8,78.1,45.5,45.2,9,20.33,67,24.5,24.6,0,45.5,45.5
2020-09-21 03:11:59.4539,172.8,78.1,45.5,45.2,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:11:59.7011,172.8,78.1,45.5,45.2,9,20.32,6,3590,24.5,3.7,45.5,45.5
2020-09-21 03:11:59.9483,172.8,78.1,45.5,45.2,9,20.32,7,3620,24.6,3.8,45.5,45.5
2020-09-21 03:12:00.1998,172.8,78.1,45.5,45.2,9.1,20.32,1,735.5,4.8,24,45.5,45.5
2020-09-21 03:12:00.4522,172.8,78.1,45.5,45.2,9,20.33,2,735,5.3,24,45.5,45.5
2020-09-21 03:12:00.7046,172.8,78.1,45.5,45.2,8.9,20.32,61,738.1,730.4,0,45.5,45.5
2020-09-21 03:12:00.9571,172.8,78.1,45.5,45.2,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:12:01.2082,172.8,78.1,45.5,45.2,9,20.33,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:12:01.4588,172.8,78.1,45.5,45.2,9,20.32,3,735.4,4.8,23,45.5,45.5
2020-09-21 03:12:01.7095,172.8,78.1,45.5,45.2,9.1,20.32,4,735,5.3,23,45.5,45.5
2020-09-21 03:12:01.9602,172.8,78.1,45.5,45.2,8.9,20.32,65,3580,3610,0,45.5,45.5
2020-09-21 03:12:02.2124,172.8,78.1,45.5,45.2,9.1,20.33,66,5210,5210,0,45.5,45.5
2020-09-21 03:12:02.4649,172.8,78.1,45.5,45.2,9,20.32,1,735.4,4.8,24,45.5,45.5
2020-09-21 03:12:02.7174,172.8,78.1,45.5,45.2,9,20.32,2,735,5.3,24,45.5,45.5
2020-09-21 03:12:02.9700,172.8,78.1,45.5,45.2,9,20.33,65,3590,3610,0,45.5,45.5
2020-09-21 03:12:03.2202,172.8,78.1,45.5,45.2,8.9,20.33,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:03.4674,172.8,78.1,45.5,45.2,9.1,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:12:03.7146,172.8,78.1,45.5,45.2,9,20.32,67,24.5,24.6,0,45.5,45.5
2020-09-21 03:12:03.9618,172.8,78.1,45.5,45.2,9,20.33,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:04.2093,172.8,78.1,45.5,45.2,9,20.33,6,3590,24.5,3.7,45.5,45.5
2020-09-21 03:12:04.4575,172.8,78.2,45.5,45.25,8.9,20.32,7,3610,24.6,3.8,45.5,45.5
2020-09-21 03:12:04.7057,172.8,78.2,45.5,45.25,9,20.32,1,735.4,4.8,24,45.5,45.5
2020-09-21 03:12:04.9539,172.8,78.2,45.5,45.25,9,20.34,2,735,5.3,24,45.5,45.5
2020-09-21 03:12:05.2025,172.8,78.2,45.5,45.25,9,20.32,61,738,730.4,0,45.5,45.5
2020-09-21 03:12:05.4525,172.8,78.2,45.5,45.25,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:12:05.7025,172.8,78.2,45.5,45.25,9,20.32,64,9.6,9.8,0,45.5,45.5
2020-09-21 03:12:05.9525,172.8,78.2,45.5,45.25,9,20.32,3,735.4,4.8,23,45.5,45.5
2020-09-21 03:12:06.2025,172.8,78.2,45.5,45.25,9.1,20.32,4,735,5.3,23,45.5,45.5
2020-09-21 03:12:06.4499,172.8,78.2,45.5,45.25,9,20.32,65,3600,3610,0,45.5,45.5
2020-09-21 03:12:06.6972,172.8,78.2,45.5,45.25,8.9,20.32,66,5210,5210,0,45.5,45.5
2020-09-21 03:12:06.9446,172.8,78.2,45.5,45.25,9,20.32,1,735.4,4.8,24,45.5,45.5
2020-09-21 03:12:07.1919,172.8,78.2,45.5,45.25,9,20.32,2,735,5.3,24,45.5,45.5
2020-09-21 03:12:07.4400,172.8,78.2,45.5,45.25,9.1,20.32,65,3600,3610,0,45.5,45.5
2020-09-21 03:12:07.6886,172.8,78.2,45.5,45.25,9,20.33,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:07.9372,172.8,78.2,45.5,45.25,8.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:12:08.1858,172.8,78.2,45.5,45.25,9.1,20.33,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:12:08.4345,172.8,78.2,45.5,45.25,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:08.6831,172.8,78.2,45.5,45.25,9,20.32,6,3590,24.5,3.7,45.5,45.5
2020-09-21 03:12:08.9318,172.8,78.2,45.5,45.25,9,20.33,7,3610,24.5,3.8,45.5,45.5
2020-09-21 03:12:09.1805,172.8,78.2,45.5,45.25,8.9,20.32,1,735.4,4.8,24,45.5,45.5
2020-09-21 03:12:09.4292,172.8,78.2,45.5,45.25,8.9,20.32,2,735,5.3,24,45.5,45.5
2020-09-21 03:12:09.6766,172.8,78.2,45.5,45.25,9,20.32,61,738,730.4,0,45.5,45.5
2020-09-21 03:12:09.9238,172.8,78.2,45.5,45.25,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:12:10.1711,172.8,78.2,45.5,45.25,9,20.32,64,9.6,9.8,0,45.5,45.5
2020-09-21 03:12:10.4183,172.8,78.2,45.5,45.25,8.9,20.32,3,735.4,4.8,23,45.5,45.5
2020-09-21 03:12:10.6682,172.8,78.2,45.5,45.25,8.9,20.32,4,735,5.3,23,45.5,45.5
2020-09-21 03:12:10.9188,172.8,78.2,45.5,45.25,9.1,20.32,65,3600,3610,0,45.5,45.5
2020-09-21 03:12:11.1694,172.8,78.2,45.5,45.25,9,20.32,66,5210,5200,0,45.5,45.5
2020-09-21 03:12:11.4200,172.8,78.2,45.5,45.25,9,20.33,1,735.4,4.8,24,45.5,45.5
2020-09-21 03:12:11.6707,172.8,78.2,45.5,45.25,9,20.32,2,735,5.3,24,45.5,45.5
2020-09-21 03:12:11.9232,172.8,78.2,45.5,45.25,9,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:12:12.1756,172.8,78.2,45.5,45.25,9.1,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:12.4281,172.8,78.2,45.5,45.25,9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:12:12.6805,172.8,78.2,45.5,45.25,9,20.32,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:12:12.9330,172.8,78.2,45.5,45.25,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:13.1854,172.8,78.2,45.5,45.25,9,20.33,6,3600,24.5,3.7,45.5,45.5
2020-09-21 03:12:13.4378,172.8,78.2,45.5,45.25,9.1,20.32,7,3610,24.5,3.8,45.5,45.5
2020-09-21 03:12:13.6902,172.8,78.2,45.5,45.25,9,20.33,1,735.4,4.8,24,45.5,45.5
2020-09-21 03:12:13.9427,172.8,78.2,45.5,45.25,8.9,20.32,2,735,5.3,24,45.5,45.5
2020-09-21 03:12:14.1951,172.8,78.2,45.5,45.25,9,20.33,61,738,730.4,0,45.5,45.5
2020-09-21 03:12:14.4475,172.8,78.2,45.5,45.25,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:12:14.6999,172.8,78.2,45.5,45.25,9,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:12:14.9518,172.8,78.2,45.5,45.25,9,20.32,3,735.4,4.8,23,45.5,45.5
2020-09-21 03:12:15.2034,172.8,78.2,45.5,45.25,8.9,20.32,4,735,5.3,23,45.5,45.5
2020-09-21 03:12:15.4550,172.8,78.2,45.5,45.25,9,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:12:15.7066,172.8,78.2,45.5,45.25,9,20.33,66,5210,5210,0,45.5,45.5
2020-09-21 03:12:15.9588,172.8,78.2,45.5,45.25,9,20.34,1,735.4,4.8,24,45.5,45.5
2020-09-21 03:12:16.2113,172.8,78.2,45.5,45.25,9.1,20.31,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:12:16.4639,172.8,78.2,45.5,45.25,8.9,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:12:16.7164,172.8,78.2,45.5,45.25,9,20.33,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:16.9685,172.8,78.2,45.5,45.25,9.1,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:12:17.2192,172.8,78.2,45.5,45.25,9,20.31,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:12:17.4698,172.8,78.2,45.5,45.25,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:17.7205,172.8,78.2,45.5,45.25,9,20.33,6,3600,24.5,3.7,45.5,45.5
2020-09-21 03:12:17.9711,172.8,78.2,45.5,45.25,9,20.32,7,3600,24.5,3.8,45.5,45.5
2020-09-21 03:12:18.2229,172.8,78.2,45.5,45.25,9.1,20.33,1,735.4,4.8,24,45.5,45.5
2020-09-21 03:12:18.4748,172.8,78.2,45.5,45.25,9,20.32,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:12:18.7268,172.8,78.2,45.5,45.25,9,20.33,61,738,730.4,0,45.5,45.5
2020-09-21 03:12:18.9788,172.8,78.2,45.5,45.25,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:12:19.2288,172.8,78.2,45.5,45.25,8.9,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:12:19.4762,172.8,78.2,45.5,45.25,9.1,20.32,3,735.4,4.8,23,45.5,45.5
2020-09-21 03:12:19.7236,172.8,78.2,45.5,45.25,9,20.32,4,735.1,5.3,23,45.5,45.5
2020-09-21 03:12:19.9709,172.8,78.2,45.5,45.25,9,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:12:20.2183,172.8,78.2,45.5,45.25,9,20.32,66,5210,5210,0,45.5,45.5
2020-09-21 03:12:20.4657,172.8,78.2,45.5,45.25,9,20.33,1,735.4,4.8,24,45.5,45.5
2020-09-21 03:12:20.7131,172.8,78.2,45.5,45.25,9,20.32,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:12:20.9605,172.8,78.2,45.5,45.25,9,20.32,65,3600,3610,0,45.5,45.5
2020-09-21 03:12:21.2080,172.8,78.2,45.5,45.25,9,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:21.4607,172.8,78.2,45.5,45.25,8.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:12:21.7134,172.8,78.2,45.5,45.25,9,20.32,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:12:21.9661,172.8,78.2,45.5,45.25,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:22.2188,172.8,78.2,45.5,45.25,9.1,20.33,6,3600,24.5,3.7,45.5,45.5
2020-09-21 03:12:22.4663,172.8,78.2,45.5,45.25,8.9,20.32,7,3610,24.5,3.8,45.5,45.5
2020-09-21 03:12:22.7137,172.8,78.2,45.5,45.25,9,20.32,1,735.4,4.8,24,45.5,45.5
2020-09-21 03:12:22.9611,172.8,78.2,45.5,45.25,9.1,20.32,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:12:23.2085,172.8,78.2,45.5,45.25,9,20.32,61,738,730.5,0,45.5,45.5
2020-09-21 03:12:23.4570,172.8,78.2,45.5,45.25,9.1,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:12:23.7097,172.8,78.2,45.5,45.25,9,20.32,64,9.6,9.8,0,45.5,45.5
2020-09-21 03:12:23.9623,172.8,78.2,45.5,45.25,9,20.33,3,735.3,4.8,23,45.5,45.5
2020-09-21 03:12:24.2150,172.8,78.2,45.5,45.25,9.1,20.32,4,735,5.3,23,45.5,45.5
2020-09-21 03:12:24.4676,172.8,78.2,45.5,45.25,9,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:12:24.7203,172.8,78.2,45.5,45.25,9,20.35,66,5200,5200,0,45.5,45.5
2020-09-21 03:12:24.9729,172.8,78.2,45.5,45.25,9,20.32,1,735.3,4.8,24,45.5,45.5
2020-09-21 03:12:25.2255,172.8,78.2,45.5,45.25,9,20.33,2,735,5.3,24,45.5,45.5
2020-09-21 03:12:25.4782,172.8,78.2,45.5,45.25,9.1,20.32,65,3590,3600,0,45.5,45.5
2020-09-21 03:12:25.7307,172.8,78.2,45.5,45.25,9,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:25.9833,172.8,78.2,45.5,45.25,9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:12:26.2359,172.8,78.2,45.5,45.25,9,20.32,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:12:26.4885,172.8,78.2,45.5,45.25,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:26.7411,172.8,78.2,45.5,45.25,9,20.33,6,3590,24.5,3.7,45.5,45.5
2020-09-21 03:12:26.9937,172.8,78.2,45.5,45.25,9,20.32,7,3590,24.5,3.8,45.5,45.5
2020-09-21 03:12:27.2463,172.8,78.2,45.5,45.25,8.9,20.32,1,735.3,4.8,24,45.5,45.5
2020-09-21 03:12:27.4990,172.8,78.2,45.5,45.25,9,20.32,2,735,5.3,24,45.5,45.5
2020-09-21 03:12:27.7517,172.8,78.2,45.5,45.25,9,20.32,61,738,730.4,0,45.5,45.5
2020-09-21 03:12:28.0043,172.8,78.2,45.5,45.25,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:12:28.2570,172.8,78.2,45.5,45.25,9.1,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:12:28.5097,172.8,78.2,45.5,45.25,8.9,20.32,3,735.3,4.8,23,45.5,45.5
2020-09-21 03:12:28.7624,172.8,78.2,45.5,45.25,9,20.33,4,735,5.3,23,45.5,45.5
2020-09-21 03:12:29.0151,172.8,78.2,45.5,45.25,9.1,20.32,65,3600,3590,0,45.5,45.5
2020-09-21 03:12:29.2679,172.8,78.2,45.5,45.25,9,20.33,66,5200,5200,0,45.5,45.5
2020-09-21 03:12:29.5206,172.8,78.2,45.5,45.25,9,20.32,1,735.3,4.8,24,45.5,45.5
2020-09-21 03:12:29.7733,172.8,78.2,45.5,45.25,9,20.32,2,735,5.3,24,45.5,45.5
2020-09-21 03:12:30.0261,172.8,78.2,45.5,45.25,8.9,20.33,65,3590,3590,0,45.5,45.5
2020-09-21 03:12:30.2789,172.8,78.2,45.5,45.25,9.1,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:30.5317,172.8,78.2,45.5,45.25,9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:12:30.7799,172.8,78.2,45.5,45.25,9,20.33,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:12:31.0275,172.8,78.2,45.5,45.25,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:31.2751,172.8,78.2,45.5,45.25,8.9,20.32,6,3590,24.5,3.7,45.5,45.5
2020-09-21 03:12:31.5227,172.8,78.2,45.5,45.25,9,20.33,7,3600,24.5,3.8,45.5,45.5
2020-09-21 03:12:31.7703,172.8,78.2,45.5,45.25,9,20.32,1,735.4,4.6,24,45.5,45.5
2020-09-21 03:12:32.0179,172.8,78.2,45.5,45.25,9,20.32,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:12:32.2654,172.8,78.2,45.5,45.25,9,20.32,61,738,730.5,0,45.5,45.5
2020-09-21 03:12:32.5130,172.8,78.2,45.5,45.25,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:12:32.7607,172.8,78.2,45.5,45.25,9,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:12:33.0086,172.8,78.2,45.5,45.25,9.1,20.33,3,735.4,4.6,23,45.5,45.5
2020-09-21 03:12:33.2565,172.8,78.2,45.5,45.25,8.9,20.32,4,735.1,5.3,23,45.5,45.5
2020-09-21 03:12:33.5045,172.8,78.2,45.5,45.25,9,20.33,65,3600,3600,0,45.5,45.5
2020-09-21 03:12:33.7525,172.8,78.2,45.5,45.25,9,20.32,66,5200,5200,0,45.5,45.5
2020-09-21 03:12:34.0053,172.8,78.2,45.5,45.25,9,20.32,1,735.4,4.6,24,45.5,45.5
2020-09-21 03:12:34.2581,172.8,78.2,45.5,45.25,9.1,20.32,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:12:34.5108,172.8,78.2,45.5,45.25,9,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:12:34.7636,172.8,78.2,45.5,45.25,9,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:35.0163,172.8,78.2,45.5,45.25,9.1,20.33,63,50,50,0,45.5,45.5
2020-09-21 03:12:35.2690,172.8,78.2,45.5,45.25,9,20.32,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:12:35.5217,172.8,78.2,45.5,45.25,9.1,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:35.7744,172.8,78.2,45.5,45.25,9,20.33,6,3600,24.5,3.7,45.5,45.5
2020-09-21 03:12:36.0271,172.8,78.2,45.5,45.25,8.9,20.32,7,3590,24.5,3.8,45.5,45.5
2020-09-21 03:12:36.2799,172.8,78.2,45.5,45.25,9.1,20.32,1,735.4,4.6,24,45.5,45.5
2020-09-21 03:12:36.5326,172.8,78.2,45.5,45.25,9,20.3,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:12:36.7850,172.8,78.2,45.5,45.25,9,20.33,61,738.1,730.4,0,45.5,45.5
2020-09-21 03:12:37.0326,172.8,78.2,45.5,45.25,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:12:37.2801,172.8,78.2,45.5,45.25,8.9,20.33,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:12:37.5277,172.8,78.2,45.5,45.25,9,20.33,3,735.4,4.6,23,45.5,45.5
2020-09-21 03:12:37.7754,172.8,78.2,45.5,45.25,9,20.31,4,735.1,5.3,23,45.5,45.5
2020-09-21 03:12:38.0283,172.8,78.2,45.5,45.25,9,20.33,65,3600,3600,0,45.5,45.5
2020-09-21 03:12:38.2811,172.8,78.2,45.5,45.25,9,20.32,66,5200,5200,0,45.5,45.5
2020-09-21 03:12:38.5340,172.8,78.2,45.5,45.25,9,20.32,1,735.5,5,24,45.5,45.5
2020-09-21 03:12:38.7868,172.8,78.2,45.5,45.25,9,20.32,2,735,5.3,24,45.5,45.5
2020-09-21 03:12:39.0344,172.8,78.2,45.5,45.25,9.1,20.32,65,3600,3610,0,45.5,45.5
2020-09-21 03:12:39.2819,172.8,78.2,45.5,45.25,9,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:39.5294,172.8,78.2,45.5,45.25,9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:12:39.7769,172.8,78.2,45.5,45.25,9,20.32,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:12:40.0245,172.8,78.2,45.5,45.25,9,20.35,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:40.2720,172.8,78.2,45.5,45.25,9.1,20.32,6,3610,24.5,3.7,45.5,45.5
2020-09-21 03:12:40.5195,172.8,78.2,45.5,45.25,9,20.32,7,3600,24.5,3.8,45.5,45.5
2020-09-21 03:12:40.7670,172.8,78.2,45.5,45.25,9,20.32,1,735.5,5,24,45.5,45.5
2020-09-21 03:12:41.0145,172.8,78.2,45.5,45.25,9,20.32,2,735,5.3,24,45.5,45.5
2020-09-21 03:12:41.2618,172.8,78.2,45.5,45.25,9,20.32,61,738.1,730.4,0,45.5,45.5
2020-09-21 03:12:41.5092,172.8,78.2,45.5,45.25,9.1,20.33,62,425,425,0,45.5,45.5
2020-09-21 03:12:41.7565,172.8,78.2,45.5,45.25,9,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:12:42.0040,172.8,78.2,45.5,45.25,8.9,20.32,3,735.5,5,23,45.5,45.5
2020-09-21 03:12:42.2515,172.8,78.2,45.5,45.25,9.1,20.32,4,735,5.3,23,45.5,45.5
2020-09-21 03:12:42.4991,172.8,78.2,45.5,45.25,9,20.34,65,3600,3610,0,45.5,45.5
2020-09-21 03:12:42.7466,172.8,78.2,45.5,45.25,9,20.33,66,5190,5190,0,45.5,45.5
2020-09-21 03:12:42.9943,172.8,78.2,45.5,45.25,9,20.32,1,735.5,5,24,45.5,45.5
2020-09-21 03:12:43.2424,172.8,78.2,45.5,45.25,8.9,20.33,2,735,5.3,24,45.5,45.5
2020-09-21 03:12:43.4904,172.8,78.2,45.5,45.25,9,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:12:43.7385,172.8,78.2,45.5,45.25,9,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:43.9863,172.8,78.2,45.5,45.25,9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:12:44.2337,172.8,78.2,45.5,45.25,9,20.33,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:12:44.4811,172.8,78.2,45.5,45.25,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:44.7285,172.8,78.2,45.5,45.25,9,20.32,6,3600,24.5,3.7,45.5,45.5
2020-09-21 03:12:44.9772,172.8,78.2,45.5,45.25,9.1,20.32,7,3600,24.5,3.8,45.5,45.5
2020-09-21 03:12:45.2297,172.8,78.2,45.5,45.25,9,20.32,1,735.5,4.8,24,45.5,45.5
2020-09-21 03:12:45.4823,172.8,78.2,45.5,45.25,9,20.32,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:12:45.7348,172.8,78.2,45.5,45.25,9,20.33,61,738.1,730.5,0,45.5,45.5
2020-09-21 03:12:45.9873,172.8,78.2,45.5,45.25,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:12:46.2356,172.8,78.2,45.5,45.25,9.1,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:12:46.4830,172.8,78.2,45.5,45.25,9,20.33,3,735.5,4.8,23,45.5,45.5
2020-09-21 03:12:46.7305,172.8,78.2,45.5,45.25,9,20.33,4,735.1,5.3,23,45.5,45.5
2020-09-21 03:12:46.9779,172.8,78.2,45.5,45.25,9,20.33,65,3610,3600,0,45.5,45.5
2020-09-21 03:12:47.2253,172.8,78.2,45.5,45.25,9,20.32,66,5200,5190,0,45.5,45.5
2020-09-21 03:12:47.4726,172.8,78.2,45.5,45.25,9.1,20.32,1,735.5,4.8,24,45.5,45.5
2020-09-21 03:12:47.7200,172.8,78.2,45.5,45.25,9,20.32,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:12:47.9674,172.8,78.2,45.5,45.25,8.9,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:12:48.2191,172.8,78.2,45.5,45.25,9.1,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:48.4717,172.8,78.2,45.5,45.25,9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:12:48.7244,172.8,78.2,45.5,45.25,9,20.32,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:12:48.9770,172.8,78.2,45.5,45.25,9.1,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:49.2297,172.8,78.2,45.5,45.25,8.9,20.34,6,3600,24.5,3.7,45.5,45.5
2020-09-21 03:12:49.4825,172.8,78.2,45.5,45.25,9,20.33,7,3590,24.5,3.8,45.5,45.5
2020-09-21 03:12:49.7353,172.8,78.3,45.5,45.31,9,20.32,1,735.5,4.8,24,45.5,45.5
2020-09-21 03:12:49.9881,172.8,78.3,45.5,45.31,9,20.32,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:12:50.2382,172.8,78.3,45.5,45.31,9,20.32,61,738.1,730.4,0,45.5,45.5
2020-09-21 03:12:50.4877,172.8,78.3,45.5,45.31,8.9,20.34,62,425,425,0,45.5,45.5
2020-09-21 03:12:50.7372,172.8,78.3,45.5,45.31,9,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:12:50.9867,172.8,78.3,45.5,45.31,9.1,20.32,3,735.5,4.8,23,45.5,45.5
2020-09-21 03:12:51.2362,172.8,78.3,45.5,45.31,9,20.33,4,735.1,5.3,23,45.5,45.5
2020-09-21 03:12:51.4890,172.8,78.3,45.5,45.31,9,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:12:51.7418,172.8,78.3,45.5,45.31,9,20.3,66,5190,5190,0,45.5,45.5
2020-09-21 03:12:51.9945,172.8,78.3,45.5,45.31,9,20.32,1,735.5,4.8,24,45.5,45.5
2020-09-21 03:12:52.2473,172.8,78.3,45.5,45.31,9.1,20.32,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:12:52.5001,172.8,78.3,45.5,45.31,9,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:12:52.7530,172.8,78.3,45.5,45.31,8.9,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:53.0059,172.8,78.3,45.5,45.31,9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:12:53.2588,172.8,78.3,45.5,45.31,9,20.32,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:12:53.5116,172.8,78.3,45.5,45.31,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:53.7644,172.8,78.3,45.5,45.31,9,20.32,6,3600,24.5,3.7,45.5,45.5
2020-09-21 03:12:54.0171,172.8,78.3,45.5,45.31,8.9,20.34,7,3600,24.5,3.8,45.5,45.5
2020-09-21 03:12:54.2699,172.8,78.3,45.5,45.31,9,20.32,1,735.5,5,24,45.5,45.5
2020-09-21 03:12:54.5226,172.8,78.3,45.5,45.31,9,20.32,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:12:54.7753,172.8,78.3,45.5,45.31,9,20.32,61,738.1,730.5,0,45.5,45.5
2020-09-21 03:12:55.0280,172.8,78.3,45.5,45.31,9.1,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:12:55.2807,172.8,78.3,45.5,45.31,8.9,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:12:55.5334,172.8,78.3,45.5,45.31,9,20.33,3,735.5,5,23,45.5,45.5
2020-09-21 03:12:55.7817,172.8,78.3,45.5,45.31,9.1,20.32,4,735.1,5.3,23,45.5,45.5
2020-09-21 03:12:56.0292,172.8,78.3,45.5,45.31,9,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:12:56.2767,172.8,78.3,45.5,45.31,9,20.33,66,5180,5190,0,45.5,45.5
2020-09-21 03:12:56.5242,172.8,78.3,45.5,45.31,9,20.33,1,735.5,5,24,45.5,45.5
2020-09-21 03:12:56.7716,172.8,78.3,45.5,45.31,9,20.32,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:12:57.0189,172.8,78.3,45.5,45.31,9.1,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:12:57.2662,172.8,78.3,45.5,45.31,9,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:57.5135,172.8,78.3,45.5,45.31,9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:12:57.7608,172.8,78.3,45.5,45.31,9,20.32,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:12:58.0081,172.8,78.3,45.5,45.31,9,20.33,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:12:58.2554,172.8,78.3,45.5,45.31,9.1,20.32,6,3600,24.5,3.7,45.5,45.5
2020-09-21 03:12:58.5027,172.8,78.3,45.5,45.31,9,20.33,7,3600,24.5,3.8,45.5,45.5
2020-09-21 03:12:58.7500,172.8,78.3,45.5,45.31,8.9,20.33,1,735.5,5,24,45.5,45.5
2020-09-21 03:12:58.9979,172.8,78.3,45.5,45.31,9,20.32,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:12:59.2458,172.8,78.3,45.5,45.31,9,20.33,61,738.2,730.5,0,45.5,45.5
2020-09-21 03:12:59.4937,172.8,78.3,45.5,45.31,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:12:59.7416,172.8,78.3,45.5,45.31,9,20.33,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:12:59.9893,172.8,78.3,45.5,45.31,8.9,20.32,3,735.4,5,23,45.5,45.5
2020-09-21 03:13:00.2369,172.8,78.3,45.5,45.31,9,20.32,4,735.1,5.3,23,45.5,45.5
2020-09-21 03:13:00.4845,172.8,78.3,45.5,45.31,9,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:13:00.7322,172.8,78.3,45.5,45.31,9,20.32,66,5190,5180,0,45.5,45.5
2020-09-21 03:13:00.9797,172.8,78.3,45.5,45.31,9.1,20.32,1,735.4,5,24,45.5,45.5
2020-09-21 03:13:01.2271,172.8,78.3,45.5,45.31,8.9,20.32,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:13:01.4745,172.8,78.3,45.5,45.31,9,20.33,65,3600,3600,0,45.5,45.5
2020-09-21 03:13:01.7219,172.8,78.3,45.5,45.31,9.1,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:01.9705,172.8,78.3,45.5,45.31,9,20.33,63,50,50,0,45.5,45.5
2020-09-21 03:13:02.2231,172.8,78.3,45.5,45.31,9,20.32,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:13:02.4756,172.8,78.3,45.5,45.31,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:02.7282,172.8,78.3,45.5,45.31,9,20.33,6,3600,24.5,3.7,45.5,45.5
2020-09-21 03:13:02.9797,172.8,78.3,45.5,45.31,9.1,20.32,7,3600,24.5,3.8,45.5,45.5
2020-09-21 03:13:03.2270,172.8,78.3,45.5,45.31,9,20.32,1,735.4,5,24,45.5,45.5
2020-09-21 03:13:03.4743,172.8,78.3,45.5,45.31,9,20.34,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:13:03.7216,172.8,78.3,45.5,45.31,9,20.32,61,738.1,730.6,0,45.5,45.5
2020-09-21 03:13:03.9689,172.8,78.3,45.5,45.31,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:13:04.2163,172.8,78.3,45.5,45.31,9.1,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:13:04.4637,172.8,78.3,45.5,45.31,9,20.32,3,735.4,5,23,45.5,45.5
2020-09-21 03:13:04.7111,172.8,78.3,45.5,45.31,9,20.34,4,735.1,5.3,23,45.5,45.5
2020-09-21 03:13:04.9585,172.8,78.3,45.5,45.31,9,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:13:05.2100,172.8,78.3,45.5,45.31,9,20.33,66,5190,5190,0,45.5,45.5
2020-09-21 03:13:05.4625,172.8,78.3,45.5,45.31,9,20.32,1,735.4,5,24,45.5,45.5
2020-09-21 03:13:05.7150,172.8,78.3,45.5,45.31,9,20.32,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:13:05.9676,172.8,78.3,45.5,45.31,8.9,20.34,65,3600,3600,0,45.5,45.5
2020-09-21 03:13:06.2201,172.8,78.3,45.5,45.31,9,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:06.4726,172.8,78.3,45.5,45.31,9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:13:06.7252,172.8,78.3,45.5,45.31,9,20.32,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:13:06.9777,172.8,78.3,45.5,45.31,9.1,20.33,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:07.2280,172.8,78.3,45.5,45.31,8.9,20.33,6,3600,24.5,3.7,45.5,45.5
2020-09-21 03:13:07.4753,172.8,78.3,45.5,45.31,9,20.33,7,3590,24.5,3.8,45.5,45.5
2020-09-21 03:13:07.7225,172.8,78.3,45.5,45.31,9.1,20.32,1,735.4,5,24,45.5,45.5
2020-09-21 03:13:07.9698,172.8,78.3,45.5,45.31,9,20.32,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:13:08.2182,172.8,78.3,45.5,45.31,9,20.32,61,738.1,730.6,0,45.5,45.5
2020-09-21 03:13:08.4681,172.8,78.3,45.5,45.31,9,20.33,62,425,425,0,45.5,45.5
2020-09-21 03:13:08.7181,172.8,78.3,45.5,45.31,9,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:13:08.9680,172.8,78.3,45.5,45.31,9.1,20.32,3,735.4,5,23,45.5,45.5
2020-09-21 03:13:09.2180,172.8,78.3,45.5,45.31,9,20.32,4,735.2,5.3,23,45.5,45.5
2020-09-21 03:13:09.4706,172.8,78.3,45.5,45.31,9,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:13:09.7231,172.8,78.3,45.5,45.31,9,20.32,66,5200,5200,0,45.5,45.5
2020-09-21 03:13:09.9756,172.8,78.3,45.5,45.31,9,20.32,1,735.4,5,24,45.5,45.5
2020-09-21 03:13:10.2280,172.8,78.3,45.5,45.31,9.1,20.32,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:13:10.4754,172.8,78.3,45.5,45.31,9,20.33,65,3600,3600,0,45.5,45.5
2020-09-21 03:13:10.7228,172.8,78.3,45.5,45.31,8.9,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:10.9701,172.8,78.3,45.5,45.31,9,20.33,63,50,50,0,45.5,45.5
2020-09-21 03:13:11.2175,172.8,78.3,45.5,45.31,9,20.33,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:13:11.4683,172.8,78.3,45.5,45.31,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:11.7211,172.8,78.4,45.5,45.37,9,20.32,6,3610,24.5,3.7,45.5,45.5
2020-09-21 03:13:11.9739,172.8,78.4,45.5,45.37,8.9,20.33,7,3600,24.5,3.8,45.5,45.5
2020-09-21 03:13:12.2267,172.8,78.4,45.5,45.37,9,20.32,1,735.4,5,24,45.5,45.5
2020-09-21 03:13:12.4761,172.8,78.4,45.5,45.37,9,20.32,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:13:12.7232,172.8,78.4,45.5,45.37,9,20.33,61,738.2,730.6,0,45.5,45.5
2020-09-21 03:13:12.9703,172.8,78.4,45.5,45.37,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:13:13.2174,172.8,78.4,45.5,45.37,8.9,20.33,64,9.6,9.8,0,45.5,45.5
2020-09-21 03:13:13.4677,172.8,78.4,45.5,45.37,9,20.33,3,735.4,5,23,45.5,45.5
2020-09-21 03:13:13.7198,172.8,78.4,45.5,45.37,9.1,20.32,4,735.2,5.3,23,45.5,45.5
2020-09-21 03:13:13.9719,172.8,78.4,45.5,45.37,9,20.32,65,3610,3610,0,45.5,45.5
2020-09-21 03:13:14.2241,172.8,78.4,45.5,45.37,9,20.33,66,5200,5200,0,45.5,45.5
2020-09-21 03:13:14.4763,172.8,78.4,45.5,45.37,9,20.32,1,735.5,4.8,24,45.5,45.5
2020-09-21 03:13:14.7288,172.8,78.4,45.5,45.37,9,20.33,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:13:14.9814,172.8,78.4,45.5,45.37,9.1,20.32,65,3610,3610,0,45.5,45.5
2020-09-21 03:13:15.2339,172.8,78.4,45.5,45.37,9,20.34,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:15.4865,172.8,78.4,45.5,45.37,9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:13:15.7348,172.8,78.4,45.5,45.37,9,20.33,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:13:15.9823,172.8,78.4,45.5,45.37,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:16.2298,172.8,78.4,45.5,45.37,9.1,20.32,6,3600,24.5,3.7,45.5,45.5
2020-09-21 03:13:16.4773,172.8,78.4,45.5,45.37,9,20.32,7,3600,24.5,3.8,45.5,45.5
2020-09-21 03:13:16.7270,172.8,78.4,45.5,45.37,8.9,20.33,1,735.5,4.8,24,45.5,45.5
2020-09-21 03:13:16.9796,172.8,78.4,45.5,45.37,9,20.33,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:13:17.2323,172.8,78.4,45.5,45.37,9,20.32,61,738.3,730.6,0,45.5,45.5
2020-09-21 03:13:17.4849,172.8,78.4,45.5,45.37,9,20.33,62,425,425,0,45.5,45.5
2020-09-21 03:13:17.7373,172.8,78.4,45.5,45.37,9.1,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:13:17.9844,172.8,78.4,45.5,45.37,8.9,20.33,3,735.5,4.8,23,45.5,45.5
2020-09-21 03:13:18.2315,172.8,78.4,45.5,45.37,9,20.34,4,735.2,5.3,23,45.5,45.5
2020-09-21 03:13:18.4786,172.8,78.4,45.5,45.37,9.1,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:13:18.7257,172.8,78.4,45.5,45.37,9,20.32,66,5210,5210,0,45.5,45.5
2020-09-21 03:13:18.9729,172.8,78.4,45.5,45.37,9,20.32,1,735.5,4.8,24,45.5,45.5
2020-09-21 03:13:19.2201,172.8,78.4,45.5,45.37,9,20.32,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:13:19.4673,172.8,78.4,45.5,45.37,9,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:13:19.7145,172.8,78.4,45.5,45.37,9.1,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:19.9648,172.8,78.4,45.5,45.37,9,20.33,63,50,50,0,45.5,45.5
2020-09-21 03:13:20.2151,172.8,78.4,45.5,45.37,9,20.32,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:13:20.4653,172.8,78.4,45.5,45.37,9,20.33,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:20.7156,172.8,78.4,45.5,45.37,9,20.33,6,3610,24.5,3.7,45.5,45.5
2020-09-21 03:13:20.9632,172.8,78.4,45.5,45.37,9.1,20.32,7,3610,24.5,3.8,45.5,45.5
2020-09-21 03:13:21.2106,172.8,78.4,45.5,45.37,9,20.38,1,735.5,4.8,24,45.5,45.5
2020-09-21 03:13:21.4580,172.8,78.4,45.5,45.37,8.9,20.33,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:13:21.7054,172.8,78.4,45.5,45.37,9,20.33,61,738.1,730.6,0,45.5,45.5
2020-09-21 03:13:21.9539,172.8,78.4,45.5,45.37,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:13:22.2029,172.8,78.4,45.5,45.37,9,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:13:22.4519,172.8,78.4,45.5,45.37,9,20.32,3,735.5,4.8,23,45.5,45.5
2020-09-21 03:13:22.7010,172.8,78.4,45.5,45.37,8.9,20.32,4,735.1,5.3,23,45.5,45.5
2020-09-21 03:13:22.9521,172.8,78.4,45.5,45.37,9,20.32,65,3610,3610,0,45.5,45.5
2020-09-21 03:13:23.2046,172.8,78.4,45.5,45.37,9,20.32,66,5210,5220,0,45.5,45.5
2020-09-21 03:13:23.4571,172.8,78.4,45.5,45.37,9,20.32,1,735.5,4.8,24,45.5,45.5
2020-09-21 03:13:23.7096,172.8,78.4,45.5,45.37,9.1,20.33,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:13:23.9621,172.8,78.4,45.5,45.37,8.9,20.32,65,3610,3610,0,45.5,45.5
2020-09-21 03:13:24.2146,172.8,78.4,45.5,45.37,9,20.33,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:24.4671,172.8,78.4,45.5,45.37,9.1,20.33,63,50,50,0,45.5,45.5
2020-09-21 03:13:24.7195,172.8,78.4,45.5,45.37,9,20.33,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:13:24.9688,172.8,78.4,45.5,45.37,9,20.31,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:25.2160,172.8,78.4,45.5,45.37,9,20.32,6,3610,24.5,3.7,45.5,45.5
2020-09-21 03:13:25.4633,172.8,78.4,45.5,45.37,9,20.32,7,3610,24.5,3.8,45.5,45.5
2020-09-21 03:13:25.7105,172.8,78.4,45.5,45.37,9.1,20.33,1,735.5,4.8,24,45.5,45.5
2020-09-21 03:13:25.9577,172.8,78.4,45.5,45.37,9,20.33,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:13:26.2051,172.8,78.4,45.5,45.37,9,20.31,61,738.3,730.7,0,45.5,45.5
2020-09-21 03:13:26.4524,172.8,78.4,45.5,45.37,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:13:26.6997,172.8,78.4,45.5,45.37,9,20.33,64,9.6,9.8,0,45.5,45.5
2020-09-21 03:13:26.9470,172.8,78.4,45.5,45.37,9.1,20.32,3,735.5,4.8,23,45.5,45.5
2020-09-21 03:13:27.1943,172.8,78.4,45.5,45.37,9,20.32,4,735.1,5.3,23,45.5,45.5
2020-09-21 03:13:27.4416,172.8,78.4,45.5,45.37,9,20.32,65,3610,3610,0,45.5,45.5
2020-09-21 03:13:27.6888,172.8,78.4,45.5,45.37,9,20.32,66,5220,5220,0,45.5,45.5
2020-09-21 03:13:27.9361,172.8,78.4,45.5,45.37,9,20.33,1,735.5,4.8,24,45.5,45.5
2020-09-21 03:13:28.1878,172.8,78.4,45.5,45.37,9,20.32,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:13:28.4403,172.8,78.4,45.5,45.37,9,20.32,65,3610,3610,0,45.5,45.5
2020-09-21 03:13:28.6928,172.8,78.4,45.5,45.37,8.9,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:28.9453,172.8,78.4,45.5,45.37,9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:13:29.1978,172.8,78.4,45.5,45.37,9,20.32,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:13:29.4504,172.8,78.4,45.5,45.37,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:29.7029,172.8,78.4,45.5,45.37,9,20.32,6,3610,24.5,3.7,45.5,45.5
2020-09-21 03:13:29.9554,172.8,78.4,45.5,45.37,8.9,20.32,7,3610,24.5,3.8,45.5,45.5
2020-09-21 03:13:30.2064,172.8,78.4,45.5,45.37,9,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:13:30.4553,172.8,78.4,45.5,45.37,9.1,20.3,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:13:30.7042,172.8,78.4,45.5,45.37,9,20.33,61,738.3,730.6,0,45.5,45.5
2020-09-21 03:13:30.9531,172.8,78.4,45.5,45.37,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:13:31.2036,172.8,78.4,45.5,45.37,9,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:13:31.4561,172.8,78.4,45.5,45.37,9,20.33,3,735.6,5,23,45.5,45.5
2020-09-21 03:13:31.7086,172.8,78.4,45.5,45.37,9.1,20.34,4,735.1,5.3,23,45.5,45.5
2020-09-21 03:13:31.9612,172.8,78.4,45.5,45.37,9,20.32,65,3600,3610,0,45.5,45.5
2020-09-21 03:13:32.2137,172.8,78.4,45.5,45.37,9,20.32,66,5210,5210,0,45.5,45.5
2020-09-21 03:13:32.4629,172.8,78.4,45.5,45.37,9.1,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:13:32.7102,172.8,78.4,45.5,45.37,9,20.34,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:13:32.9575,172.8,78.4,45.5,45.37,9.1,20.32,65,3610,3610,0,45.5,45.5
2020-09-21 03:13:33.2048,172.8,78.4,45.5,45.37,9,20.33,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:33.4533,172.8,78.4,45.5,45.37,8.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:13:33.7023,172.8,78.4,45.5,45.37,9.1,20.33,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:13:33.9513,172.8,78.4,45.5,45.37,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:34.2003,172.8,78.4,45.5,45.37,9,20.32,6,3600,24.5,3.7,45.5,45.5
2020-09-21 03:13:34.4482,172.8,78.4,45.5,45.37,9,20.33,7,3610,24.5,3.8,45.5,45.5
2020-09-21 03:13:34.6954,172.8,78.4,45.5,45.37,8.9,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:13:34.9426,172.8,78.4,45.5,45.37,9,20.32,2,735.1,5.3,24,45.5,45.5
2020-09-21 03:13:35.1898,172.8,78.4,45.5,45.37,9,20.33,61,738.2,730.6,0,45.5,45.5
2020-09-21 03:13:35.4370,172.8,78.4,45.5,45.37,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:13:35.6889,172.8,78.4,45.5,45.37,9,20.33,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:13:35.9418,172.8,78.4,45.5,45.37,8.9,20.32,3,735.6,5,23,45.5,45.5
2020-09-21 03:13:36.1947,172.8,78.4,45.5,45.37,9,20.32,4,735.2,5.3,23,45.5,45.5
2020-09-21 03:13:36.4476,172.8,78.4,45.5,45.37,9.1,20.32,65,3610,3610,0,45.5,45.5
2020-09-21 03:13:36.6993,172.8,78.4,45.5,45.37,9,20.33,66,5210,5210,0,45.5,45.5
2020-09-21 03:13:36.9494,172.8,78.4,45.5,45.37,9,20.33,1,735.6,5,24,45.5,45.5
2020-09-21 03:13:37.1996,172.8,78.4,45.5,45.37,9,20.35,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:13:37.4497,172.8,78.4,45.5,45.37,9,20.32,65,3610,3610,0,45.5,45.5
2020-09-21 03:13:37.7000,172.8,78.4,45.5,45.37,9.1,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:37.9526,172.8,78.4,45.5,45.37,9,20.33,63,50,50,0,45.5,45.5
2020-09-21 03:13:38.2053,172.8,78.4,45.5,45.37,8.9,20.32,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:13:38.4580,172.8,78.4,45.5,45.37,9,20.33,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:38.7105,172.8,78.4,45.5,45.37,9,20.32,6,3600,24.5,3.7,45.5,45.5
2020-09-21 03:13:38.9578,172.8,78.4,45.5,45.37,9,20.33,7,3610,24.5,3.8,45.5,45.5
2020-09-21 03:13:39.2051,172.8,78.4,45.5,45.37,9,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:13:39.4524,172.8,78.4,45.5,45.37,8.9,20.32,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:13:39.6998,172.8,78.4,45.5,45.37,9.1,20.33,61,738.3,730.6,0,45.5,45.5
2020-09-21 03:13:39.9470,172.8,78.4,45.5,45.37,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:13:40.1941,172.8,78.4,45.5,45.37,9,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:13:40.4412,172.8,78.4,45.5,45.37,9,20.32,3,735.6,5,23,45.5,45.5
2020-09-21 03:13:40.6883,172.8,78.4,45.5,45.37,8.9,20.33,4,735.2,5.3,23,45.5,45.5
2020-09-21 03:13:40.9368,172.8,78.4,45.5,45.37,9,20.32,65,3600,3600,0,45.5,45.5
