Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:13:41.1894,172.8,78.4,45.5,45.37,9.1,20.32,66,5200,5200,0,45.5,45.5
2020-09-21 03:13:41.4420,172.8,78.4,45.5,45.37,9,20.33,1,735.6,5,24,45.5,45.5
2020-09-21 03:13:41.6946,172.8,78.4,45.5,45.37,9,20.32,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:13:41.9471,172.8,78.4,45.5,45.37,9,20.32,65,3610,3610,0,45.5,45.5
2020-09-21 03:13:42.1995,172.8,78.4,45.5,45.37,9,20.33,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:42.4520,172.8,78.4,45.5,45.37,9.1,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:13:42.7044,172.8,78.4,45.5,45.37,9.1,20.32,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:13:42.9556,172.8,78.4,45.5,45.37,9,20.33,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:43.2028,172.8,78.4,45.5,45.37,9,20.32,6,3610,24.5,3.7,45.5,45.5
2020-09-21 03:13:43.4499,172.8,78.4,45.5,45.37,9,20.35,7,3610,24.5,3.8,45.5,45.5
2020-09-21 03:13:43.6971,172.8,78.4,45.5,45.37,9.1,20.33,1,735.6,5,24,45.5,45.5
2020-09-21 03:13:43.9443,172.8,78.4,45.5,45.37,9,20.32,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:13:44.1947,172.8,78.4,45.5,45.37,8.9,20.33,61,738.2,730.6,0,45.5,45.5
2020-09-21 03:13:44.4472,172.8,78.4,45.5,45.37,9.1,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:13:44.6997,172.8,78.4,45.5,45.37,9,20.32,64,9.6,9.8,0,45.5,45.5
2020-09-21 03:13:44.9521,172.8,78.4,45.5,45.37,9,20.32,3,735.6,5,23,45.5,45.5
2020-09-21 03:13:45.2046,172.8,78.4,45.5,45.37,9,20.33,4,735.2,5.3,23,45.5,45.5
2020-09-21 03:13:45.4572,172.8,78.4,45.5,45.37,8.9,20.32,65,3610,3600,0,45.5,45.5
2020-09-21 03:13:45.7097,172.8,78.4,45.5,45.37,9,20.32,66,5200,5210,0,45.5,45.5
2020-09-21 03:13:45.9623,172.8,78.4,45.5,45.37,9,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:13:46.2149,172.8,78.4,45.5,45.37,9,20.33,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:13:46.4674,172.8,78.4,45.5,45.37,9.1,20.32,65,3610,3610,0,45.5,45.5
2020-09-21 03:13:46.7200,172.8,78.4,45.5,45.37,8.9,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:46.9725,172.8,78.4,45.5,45.37,9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:13:47.2250,172.8,78.4,45.5,45.37,9.1,20.33,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:13:47.4775,172.8,78.4,45.5,45.37,9,20.33,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:47.7301,172.8,78.4,45.5,45.37,9,20.32,6,3610,24.5,3.7,45.5,45.5
2020-09-21 03:13:47.9826,172.8,78.4,45.5,45.37,9,20.32,7,3600,24.5,3.8,45.5,45.5
2020-09-21 03:13:48.2351,172.8,78.4,45.5,45.37,9,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:13:48.4878,172.8,78.4,45.5,45.37,9.1,20.32,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:13:48.7404,172.8,78.4,45.5,45.37,9,20.32,61,738.1,730.6,0,45.5,45.5
2020-09-21 03:13:48.9931,172.8,78.4,45.5,45.37,9,20.33,62,425,425,0,45.5,45.5
2020-09-21 03:13:49.2457,172.8,78.4,45.5,45.37,9,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:13:49.4971,172.8,78.4,45.5,45.37,9,20.32,3,735.6,5,23,45.5,45.5
2020-09-21 03:13:49.7445,172.8,78.4,45.5,45.37,9.1,20.32,4,735.2,5.3,23,45.5,45.5
2020-09-21 03:13:49.9920,172.8,78.4,45.5,45.37,9,20.33,65,3610,3610,0,45.5,45.5
2020-09-21 03:13:50.2394,172.8,78.4,45.5,45.37,8.9,20.31,66,5200,5200,0,45.5,45.5
2020-09-21 03:13:50.4867,172.8,78.4,45.5,45.37,9.1,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:13:50.7339,172.8,78.4,45.5,45.37,9,20.33,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:13:50.9810,172.8,78.4,45.5,45.37,9,20.32,65,3610,3610,0,45.5,45.5
2020-09-21 03:13:51.2282,172.8,78.4,45.5,45.37,9,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:51.4754,172.8,78.4,45.5,45.37,8.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:13:51.7265,172.8,78.4,45.5,45.37,8.9,20.32,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:13:51.9783,172.8,78.4,45.5,45.37,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:52.2301,172.8,78.4,45.5,45.37,9,20.32,6,3610,24.5,3.7,45.5,45.5
2020-09-21 03:13:52.4819,172.8,78.4,45.5,45.37,9,20.32,7,3610,24.5,3.8,45.5,45.5
2020-09-21 03:13:52.7318,172.8,78.4,45.5,45.37,9,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:13:52.9793,172.8,78.4,45.5,45.37,9,20.32,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:13:53.2267,172.8,78.4,45.5,45.37,9.1,20.32,61,738.2,730.6,0,45.5,45.5
2020-09-21 03:13:53.4741,172.8,78.4,45.5,45.37,9,20.33,62,425,425,0,45.5,45.5
2020-09-21 03:13:53.7215,172.8,78.4,45.5,45.37,9,20.33,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:13:53.9688,172.8,78.4,45.5,45.37,9,20.32,3,735.6,5,23,45.5,45.5
2020-09-21 03:13:54.2162,172.8,78.4,45.5,45.37,9,20.32,4,735.2,5.3,23,45.5,45.5
2020-09-21 03:13:54.4635,172.8,78.4,45.5,45.37,9.1,20.34,65,3610,3610,0,45.5,45.5
2020-09-21 03:13:54.7108,172.8,78.4,45.5,45.37,9,20.32,66,5200,5200,0,45.5,45.5
2020-09-21 03:13:54.9582,172.8,78.4,45.5,45.37,9,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:13:55.2055,172.8,78.4,45.5,45.37,9,20.32,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:13:55.4528,172.8,78.4,45.5,45.37,9,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:13:55.7004,172.8,78.4,45.5,45.37,9.1,20.34,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:55.9529,172.8,78.4,45.5,45.37,9,20.33,63,50,50,0,45.5,45.5
2020-09-21 03:13:56.2054,172.8,78.4,45.5,45.37,8.9,20.33,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:13:56.4580,172.8,78.4,45.5,45.37,9.1,20.33,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:13:56.7105,172.8,78.4,45.5,45.37,9,20.32,6,3610,24.5,3.7,45.5,45.5
2020-09-21 03:13:56.9579,172.8,78.4,45.5,45.37,9,20.32,7,3600,24.5,3.8,45.5,45.5
2020-09-21 03:13:57.2052,172.8,78.4,45.5,45.37,9,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:13:57.4526,172.8,78.4,45.5,45.37,8.9,20.32,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:13:57.7000,172.8,78.4,45.5,45.37,9,20.33,61,738.2,730.7,0,45.5,45.5
2020-09-21 03:13:57.9492,172.8,78.4,45.5,45.37,9,20.3,62,425,425,0,45.5,45.5
2020-09-21 03:13:58.1994,172.8,78.4,45.5,45.37,9,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:13:58.4497,172.8,78.4,45.5,45.37,9,20.32,3,735.6,5,23,45.5,45.5
2020-09-21 03:13:58.6999,172.8,78.4,45.5,45.37,9,20.33,4,735.2,5.3,23,45.5,45.5
2020-09-21 03:13:58.9515,172.8,78.4,45.5,45.37,9,20.32,65,3610,3610,0,45.5,45.5
2020-09-21 03:13:59.2041,172.8,78.4,45.5,45.37,9.1,20.32,66,5200,5200,0,45.5,45.5
2020-09-21 03:13:59.4566,172.8,78.4,45.5,45.37,9,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:13:59.7091,172.8,78.4,45.5,45.37,9,20.33,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:13:59.9616,172.8,78.4,45.5,45.37,9,20.32,65,3610,3610,0,45.5,45.5
2020-09-21 03:14:00.2142,172.8,78.4,45.5,45.37,9,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:14:00.4667,172.8,78.4,45.5,45.37,9.1,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:14:00.7192,172.8,78.4,45.5,45.37,9,20.32,67,24.5,24.5,0,45.5,45.5
2020-09-21 03:14:00.9718,172.8,78.4,45.5,45.37,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:14:01.2247,172.8,78.4,45.5,45.37,9,20.33,6,3610,24.5,3.7,45.5,45.5
2020-09-21 03:14:01.4777,172.8,78.4,45.5,45.37,9,20.32,7,3610,24.5,3.8,45.5,45.5
2020-09-21 03:14:01.7307,172.8,78.4,45.5,45.37,9.1,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:14:01.9837,172.8,78.4,45.5,45.37,9,20.32,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:14:02.2316,172.8,78.4,45.5,45.37,8.9,20.32,61,738.3,730.6,0,45.5,45.5
2020-09-21 03:14:02.4789,172.8,78.4,45.5,45.37,9.1,20.33,62,425,425,0,45.5,45.5
2020-09-21 03:14:02.7261,172.8,78.4,45.5,45.37,9,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:14:02.9734,172.8,78.4,45.5,45.37,9,20.32,3,735.6,5,23,45.5,45.5
2020-09-21 03:14:03.2206,172.8,78.4,45.5,45.37,9,20.32,4,735.2,5.3,23,45.5,45.5
2020-09-21 03:14:03.4678,172.8,78.4,45.5,45.37,8.9,20.34,65,3600,3600,0,45.5,45.5
2020-09-21 03:14:03.7150,172.8,78.4,45.5,45.37,9,20.33,66,5200,5200,0,45.5,45.5
2020-09-21 03:14:03.9622,172.8,78.4,45.5,45.37,9.1,20.33,1,735.6,5,24,45.5,45.5
2020-09-21 03:14:04.2093,172.8,78.4,45.5,45.37,9,20.33,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:14:04.4566,172.8,78.4,45.5,45.37,9,20.32,65,3610,3610,0,45.5,45.5
2020-09-21 03:14:04.7038,172.8,78.4,45.5,45.37,9,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:14:04.9511,172.8,78.4,45.5,45.37,9,20.33,63,50,50,0,45.5,45.5
2020-09-21 03:14:05.1983,172.8,78.4,45.5,45.37,9.1,20.33,67,24.4,24.5,0,45.5,45.5
2020-09-21 03:14:05.4469,172.8,78.4,45.5,45.37,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:14:05.6994,172.8,78.4,45.5,45.37,9,20.32,6,3610,24.5,3.7,45.5,45.5
2020-09-21 03:14:05.9519,172.8,78.4,45.5,45.37,9,20.33,7,3600,24.5,3.8,45.5,45.5
2020-09-21 03:14:06.2044,172.8,78.4,45.5,45.37,9,20.33,1,735.6,5,24,45.5,45.5
2020-09-21 03:14:06.4569,172.8,78.4,45.5,45.37,9.1,20.32,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:14:06.7065,172.8,78.4,45.5,45.37,9.1,20.33,61,738.3,730.7,0,45.5,45.5
2020-09-21 03:14:06.9556,172.8,78.4,45.5,45.37,9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:14:07.2046,172.8,78.4,45.5,45.37,9,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:14:07.4537,172.8,78.4,45.5,45.37,9,20.32,3,735.6,5,23,45.5,45.5
2020-09-21 03:14:07.7058,172.8,78.4,45.5,45.37,9,20.33,4,735.2,5.3,23,45.5,45.5
2020-09-21 03:14:07.9583,172.8,78.4,45.5,45.37,9,20.32,65,3610,3610,0,45.5,45.5
2020-09-21 03:14:08.2108,172.8,78.4,45.5,45.37,8.9,20.32,66,5200,5210,0,45.5,45.5
2020-09-21 03:14:08.4633,172.8,78.4,45.5,45.37,9,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:14:08.7158,172.8,78.4,45.5,45.37,9,20.32,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:14:08.9683,172.8,78.4,45.5,45.37,9,20.33,65,3610,3610,0,45.5,45.5
2020-09-21 03:14:09.2207,172.8,78.4,45.5,45.37,9,20.33,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:14:09.4732,172.8,78.4,45.5,45.37,8.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:14:09.7234,172.8,78.4,45.5,45.37,9,20.32,67,24.4,24.5,0,45.5,45.5
2020-09-21 03:14:09.9707,172.8,78.4,45.5,45.37,9.1,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:14:10.2180,172.8,78.4,45.5,45.37,9,20.34,6,3600,24.4,3.7,45.5,45.5
2020-09-21 03:14:10.4652,172.8,78.4,45.5,45.37,9,20.32,7,3610,24.5,3.8,45.5,45.5
2020-09-21 03:14:10.7125,172.8,78.4,45.5,45.37,9,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:14:10.9599,172.8,78.4,45.5,45.37,9,20.32,2,735.2,5.3,24,45.5,45.5
2020-09-21 03:14:11.2073,172.8,78.4,45.5,45.37,9.1,20.32,61,738.2,730.6,0,45.5,45.5
2020-09-21 03:14:11.4546,172.8,78.4,45.5,45.37,9.1,20.33,62,425,425,0,45.5,45.5
2020-09-21 03:14:11.7020,172.8,78.4,45.5,45.37,8.9,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:14:11.9526,172.8,78.4,45.5,45.37,9,20.32,3,735.6,5,23,45.5,45.5
2020-09-21 03:14:12.2032,172.8,78.4,45.5,45.37,9,20.33,4,735.3,5.3,23,45.5,45.5
2020-09-21 03:14:12.4538,172.8,78.4,45.5,45.37,9.1,20.32,65,3600,3610,0,45.5,45.5
2020-09-21 03:14:12.7044,172.8,78.4,45.5,45.37,9.1,20.32,66,5200,5200,0,45.5,45.5
2020-09-21 03:14:12.9528,172.8,78.4,45.5,45.37,8.9,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:14:13.2002,172.8,78.4,45.5,45.37,9.1,20.33,2,735.3,5.3,24,45.5,45.5
2020-09-21 03:14:13.4475,172.8,78.4,45.5,45.37,9,20.33,65,3600,3610,0,45.5,45.5
2020-09-21 03:14:13.6948,172.8,78.4,45.5,45.37,9,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:14:13.9453,172.8,78.4,45.5,45.37,9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:14:14.1974,172.8,78.4,45.5,45.37,8.9,20.32,67,24.4,24.5,0,45.5,45.5
2020-09-21 03:14:14.4495,172.8,78.4,45.5,45.37,9,20.34,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:14:14.7016,172.8,78.4,45.5,45.37,9,20.32,6,3610,24.4,3.7,45.5,45.5
2020-09-21 03:14:14.9537,172.8,78.4,45.5,45.37,9,20.32,7,3610,24.5,3.8,45.5,45.5
2020-09-21 03:14:15.2058,172.8,78.4,45.5,45.37,9,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:14:15.4579,172.8,78.4,45.5,45.37,9,20.32,2,735.3,5.3,24,45.5,45.5
2020-09-21 03:14:15.7100,172.8,78.4,45.5,45.37,9,20.32,61,738.3,730.7,0,45.5,45.5
2020-09-21 03:14:15.9590,172.8,78.4,45.5,45.37,9.1,20.31,62,425,425,0,45.5,45.5
2020-09-21 03:14:16.2063,172.8,78.4,45.5,45.37,9,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:14:16.4535,172.8,78.4,45.5,45.37,9,20.33,3,735.6,5,23,45.5,45.5
2020-09-21 03:14:16.7008,172.8,78.4,45.5,45.37,9,20.32,4,735.3,5.3,23,45.5,45.5
2020-09-21 03:14:16.9487,172.8,78.4,45.5,45.37,9,20.32,65,3610,3610,0,45.5,45.5
2020-09-21 03:14:17.1986,172.8,78.4,45.5,45.37,9.1,20.32,66,5200,5200,0,45.5,45.5
2020-09-21 03:14:17.4484,172.8,78.4,45.5,45.37,9.1,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:14:17.6982,172.8,78.4,45.5,45.37,9,20.32,2,735.3,5.3,24,45.5,45.5
2020-09-21 03:14:17.9481,172.8,78.4,45.5,45.37,9,20.33,65,3610,3600,0,45.5,45.5
2020-09-21 03:14:18.1992,172.8,78.4,45.5,45.37,9,20.32,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:14:18.4506,172.8,78.4,45.5,45.37,9.1,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:14:18.7020,172.8,78.4,45.5,45.37,9,20.32,67,24.4,24.5,0,45.5,45.5
2020-09-21 03:14:18.9534,172.8,78.4,45.5,45.37,9,20.32,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:14:19.2057,172.8,78.4,45.5,45.37,9.1,20.32,6,3610,24.4,3.7,45.5,45.5
2020-09-21 03:14:19.4581,172.8,78.4,45.5,45.37,9,20.33,7,3610,24.5,3.8,45.5,45.5
2020-09-21 03:14:19.7106,172.8,78.4,45.5,45.37,9,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:14:19.9631,172.8,78.4,45.5,45.37,9,20.33,2,735.3,5.3,24,45.5,45.5
2020-09-21 03:14:20.2144,172.8,78.4,45.5,45.37,8.9,20.33,61,738.4,730.8,0,45.5,45.5
2020-09-21 03:14:20.4655,172.8,78.4,45.5,45.37,9,20.33,62,425,425,0,45.5,45.5
2020-09-21 03:14:20.7167,172.8,78.4,45.75,45.37,9,20.33,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:14:20.9678,172.8,78.4,45.75,45.37,9,20.33,3,735.6,5,23,45.5,45.5
2020-09-21 03:14:21.2155,172.8,78.4,45.75,45.37,9,20.33,4,735.3,5.3,23,45.5,45.5
2020-09-21 03:14:21.4628,172.8,78.4,45.75,45.37,9,20.32,65,3600,3600,0,45.5,45.5
2020-09-21 03:14:21.7101,172.8,78.4,45.75,45.37,9,20.33,66,5200,5190,0,45.5,45.5
2020-09-21 03:14:21.9574,172.8,78.4,45.75,45.37,9.1,20.32,1,735.6,5,24,45.5,45.5
2020-09-21 03:14:22.2047,172.8,78.4,45.75,45.37,9,20.32,2,735.3,5.3,24,45.5,45.5
2020-09-21 03:14:22.4519,172.8,78.4,45.75,45.37,9,20.32,65,3600,3610,0,45.5,45.5
2020-09-21 03:14:22.6990,172.8,78.4,45.75,45.37,9,20.33,51,3.76,3.74,0,45.5,45.5
2020-09-21 03:14:22.9462,172.8,78.4,45.75,45.37,9,20.32,63,50,50,0,45.5,45.5
2020-09-21 03:14:23.1958,172.8,78.4,45.75,45.37,9,20.32,67,24.4,24.5,0,45.5,45.5
2020-09-21 03:14:23.4483,172.8,78.4,45.75,45.37,9,20.33,52,3.76,3.74,0,45.5,45.5
2020-09-21 03:14:23.7008,172.8,78.4,45.75,45.37,8.9,20.33,6,3590,24.4,3.7,45.5,45.5
2020-09-21 03:14:23.9533,172.8,78.4,45.75,45.37,9,20.33,7,3610,24.5,3.8,45.5,45.5
2020-09-21 03:14:24.2058,172.8,78.4,45.75,45.37,9,20.33,1,735.6,5,24,45.5,45.5
2020-09-21 03:14:24.4582,172.8,78.4,45.75,45.37,9,20.32,2,735.3,5.3,24,45.5,45.5
2020-09-21 03:14:24.7107,172.8,78.4,45.75,45.37,9,20.32,61,738.2,730.8,0,45.5,45.5
2020-09-21 03:14:24.9632,172.8,78.4,45.75,45.37,8.9,20.32,62,425,425,0,45.5,45.5
2020-09-21 03:14:25.2134,172.8,78.4,45.75,45.37,9.1,20.32,64,9.6,9.7,0,45.5,45.5
2020-09-21 03:14:25.4608,172.8,78.4,45.75,45.37,9,20.32,3,735.6,5,23,45.5,45.5
2020-09-21 03:14:25.7081,172.8,78.4,45.75,45.37,9,20.32,4,735.3,5.3,23,45.5,45.5
2020-09-21 03:14:25.9554,172.8,78.4,45.75,45.37,9,20.32,65,3590,3610,0,45.5,45.5
2020-09-21 03:14:26.2050,172.8,78.4,45.75,45.37,8.9,20.32,66,5200,5200,0,45.5,45.5
2020-09-21 03:14:26.4575,172.8,78.4,45.75,45.37,9,20.31,1,735.6,5,24,45.5,45.5
2020-09-21 03:14:26.7101,172.8,78.4,45.75,45.37,9,20.32,2,735.2,5.3,24,46,45.5
2020-09-21 03:14:26.9626,172.8,78.4,45.75,45.37,9,20.32,65,3580,3610,0,46,45.5
2020-09-21 03:14:27.2151,172.8,78.4,45.75,45.37,9,20.32,51,3.76,3.74,0,46,45.5
2020-09-21 03:14:27.4676,172.8,78.4,45.75,45.37,9,20.32,63,50,50,0,46,45.5
2020-09-21 03:14:27.7202,172.8,78.4,45.75,45.37,9,20.32,67,24.4,24.5,0,46,45.5
2020-09-21 03:14:27.9727,172.8,78.4,45.75,45.37,9.1,20.32,52,3.76,3.74,0,46,45.5
2020-09-21 03:14:28.2251,172.8,78.4,45.75,45.37,9,20.32,6,3580,24.4,3.7,46,45.5
2020-09-21 03:14:28.4753,172.8,78.4,45.75,45.37,8.9,20.32,7,3610,24.5,3.8,46,45.5
2020-09-21 03:14:28.7255,172.8,78.4,45.75,45.37,9,20.33,1,735.6,4.8,24,46,45.5
2020-09-21 03:14:28.9756,172.8,78.4,45.75,45.37,9,20.33,2,735.2,5.3,24,46,45.5
2020-09-21 03:14:29.2258,172.8,78.4,45.75,45.37,9.1,20.33,61,738.3,730.8,0,46,45.5
2020-09-21 03:14:29.4753,172.8,78.4,45.75,45.37,9,20.33,62,425,425,0,46,45.5
2020-09-21 03:14:29.7227,172.8,78.4,45.75,45.37,8.9,20.32,64,9.6,9.7,0,46,45.5
2020-09-21 03:14:29.9701,172.8,78.4,45.75,45.37,9,20.33,3,735.6,4.8,23,46,45.5
2020-09-21 03:14:30.2175,172.8,78.4,45.75,45.37,9,20.32,4,735.2,5.3,23,46,45.5
2020-09-21 03:14:30.4649,172.8,78.4,45.75,45.37,9,20.32,65,3580,3620,0,46,45.5
2020-09-21 03:14:30.7121,172.8,78.4,45.75,45.37,9,20.32,66,5200,5200,0,46,45.5
2020-09-21 03:14:30.9592,172.8,78.4,45.75,45.37,8.9,20.32,1,735.6,4.8,24,46,45.5
2020-09-21 03:14:31.2064,172.8,78.4,45.75,45.37,8.9,20.33,2,735.2,5.3,24,46,45.5
2020-09-21 03:14:31.4536,172.8,78.4,45.75,45.37,9,20.32,65,3580,3620,0,46,45.5
2020-09-21 03:14:31.7028,172.8,78.4,45.75,45.37,9,20.32,51,3.76,3.74,0,46,45.5
2020-09-21 03:14:31.9525,172.8,78.4,45.75,45.37,9,20.32,63,50,50,0,46,45.5
2020-09-21 03:14:32.2022,172.8,78.4,45.75,45.37,8.9,20.32,67,24.4,24.5,0,46,45.5
2020-09-21 03:14:32.4519,172.8,78.4,45.75,45.37,9,20.32,52,3.76,3.74,0,46,45.5
2020-09-21 03:14:32.7016,172.8,78.4,45.75,45.37,9.1,20.32,6,3580,24.4,3.7,46,45.5
2020-09-21 03:14:32.9513,172.8,78.4,45.75,45.37,9,20.32,7,3620,24.5,3.8,46,45.5
2020-09-21 03:14:33.2010,172.8,78.4,45.75,45.37,9,20.32,1,735.6,4.8,24,46,45.5
2020-09-21 03:14:33.4507,172.8,78.4,45.75,45.37,9,20.32,2,735.2,5.3,24,46,45.5
2020-09-21 03:14:33.7004,172.8,78.4,45.75,45.37,9,20.32,61,738.4,730.7,0,46,45.5
2020-09-21 03:14:33.9501,172.8,78.4,45.75,45.37,9,20.33,62,425,425,0,46,45.5
2020-09-21 03:14:34.1998,172.8,78.4,45.75,45.37,9.1,20.32,64,9.6,9.8,0,46,45.5
2020-09-21 03:14:34.4496,172.8,78.4,45.75,45.37,8.9,20.32,3,735.6,4.8,23,46,45.5
2020-09-21 03:14:34.7005,172.8,78.4,45.75,45.37,9,20.32,4,735.2,5.3,23,46,45.5
2020-09-21 03:14:34.9530,172.8,78.4,45.75,45.37,9,20.33,65,3570,3620,0,46,45.5
2020-09-21 03:14:35.2055,172.8,78.4,45.75,45.37,9,20.32,66,5200,5200,0,46,45.5
2020-09-21 03:14:35.4580,172.8,78.4,45.75,45.37,9,20.32,1,735.6,4.8,24,46,45.5
2020-09-21 03:14:35.7104,172.8,78.4,45.75,45.37,8.9,20.32,2,735.2,5.3,24,46,45.5
2020-09-21 03:14:35.9629,172.8,78.4,45.75,45.37,9,20.33,65,3580,3620,0,46,45.5
2020-09-21 03:14:36.2154,172.8,78.4,45.75,45.37,9,20.32,51,3.76,3.74,0,46,45.5
2020-09-21 03:14:36.4679,172.8,78.4,45.75,45.37,9,20.32,63,50,50,0,46,45.5
2020-09-21 03:14:36.7201,172.8,78.4,45.75,45.37,9,20.32,67,24.4,24.5,0,46,45.5
2020-09-21 03:14:36.9675,172.8,78.4,45.75,45.37,8.9,20.32,52,3.76,3.74,0,46,45.5
2020-09-21 03:14:37.2149,172.8,78.4,45.75,45.37,9,20.32,6,3570,24.4,3.7,46,45.5
2020-09-21 03:14:37.4623,172.8,78.4,45.75,45.37,9,20.33,7,3630,24.5,3.8,46,45.5
2020-09-21 03:14:37.7098,172.8,78.4,45.75,45.37,9,20.32,1,735.6,4.8,24,46,45.5
2020-09-21 03:14:37.9599,172.8,78.4,45.75,45.37,9,20.33,2,735.2,5.3,24,46,45.5
2020-09-21 03:14:38.2115,172.8,78.4,45.75,45.37,9,20.32,61,738.3,730.8,0,46,45.5
2020-09-21 03:14:38.4632,172.8,78.4,45.75,45.37,9,20.33,62,425,425,0,46,45.5
2020-09-21 03:14:38.7148,172.8,78.4,45.75,45.37,9.1,20.32,64,9.5,9.7,0,46,45.5
2020-09-21 03:14:38.9664,172.8,78.4,45.75,45.37,9,20.32,3,735.6,4.8,23,46,45.5
2020-09-21 03:14:39.2180,172.8,78.4,45.75,45.37,8.9,20.32,4,735.2,5.3,23,46,45.5
2020-09-21 03:14:39.4695,172.8,78.4,45.75,45.37,9,20.32,65,3580,3620,0,46,45.5
2020-09-21 03:14:39.7211,172.8,78.4,45.75,45.37,9,20.32,66,5200,5200,0,46,45.5
2020-09-21 03:14:39.9716,172.8,78.4,45.75,45.37,9.1,20.32,1,735.6,4.8,24,46,45.5
2020-09-21 03:14:40.2188,172.8,78.4,45.75,45.37,9,20.32,2,735.2,5.3,24,46,45.5
2020-09-21 03:14:40.4661,172.8,78.4,45.75,45.37,8.9,20.32,65,3570,3630,0,46,45.5
2020-09-21 03:14:40.7134,172.8,78.4,45.75,45.37,9.1,20.32,51,3.76,3.74,0,46,45.5
2020-09-21 03:14:40.9606,172.8,78.4,45.75,45.37,9,20.32,63,50,50,0,46,45.5
2020-09-21 03:14:41.2131,172.8,78.4,45.75,45.37,9,20.34,67,24.4,24.5,0,46,45.5
2020-09-21 03:14:41.4656,172.8,78.4,45.75,45.37,9,20.33,52,3.76,3.74,0,46,45.5
2020-09-21 03:14:41.7181,172.8,78.4,45.75,45.37,8.9,20.32,6,3570,24.4,3.7,46,45.5
2020-09-21 03:14:41.9705,172.8,78.4,45.75,45.37,9.1,20.32,7,3620,24.5,3.8,46,45.5
2020-09-21 03:14:42.2230,172.8,78.4,45.75,45.37,9,20.32,1,735.7,5,24,46,45.5
2020-09-21 03:14:42.4756,172.8,78.4,45.75,45.37,9,20.32,2,735.2,5.4,24,46,45.5
2020-09-21 03:14:42.7281,172.8,78.4,45.75,45.37,9,20.33,61,738.4,730.7,0,46,45.5
2020-09-21 03:14:42.9806,172.8,78.4,45.75,45.37,9,20.32,62,425,425,0,46,45.5
2020-09-21 03:14:43.2328,172.8,78.4,45.75,45.37,9,20.32,64,9.6,9.8,0,46,45.5
2020-09-21 03:14:43.4845,172.8,78.4,45.75,45.37,9.1,20.32,3,735.7,5,23,46,45.5
2020-09-21 03:14:43.7362,172.8,78.4,45.75,45.37,9,20.33,4,735.2,5.4,23,46,45.5
2020-09-21 03:14:43.9880,172.8,78.4,45.75,45.37,9,20.33,65,3580,3630,0,46,45.5
2020-09-21 03:14:44.2397,172.8,78.4,45.75,45.37,9,20.32,66,5200,5200,0,46,45.5
2020-09-21 03:14:44.4886,172.8,78.4,45.75,45.37,9,20.13,1,735.7,5,24,46,45.5
2020-09-21 03:14:44.7361,172.8,78.4,45.75,45.37,9.1,20.13,2,735.2,5.4,24,46,45.5
2020-09-21 03:14:44.9835,172.8,78.4,45.75,45.37,8.9,20.12,65,3580,3630,0,46,45.5
2020-09-21 03:14:45.2309,172.8,78.4,45.75,45.37,8.9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:14:45.4809,172.8,78.4,45.75,45.37,9,20.14,63,50,50,0,46,45.5
2020-09-21 03:14:45.7321,172.8,78.4,45.75,45.37,9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:14:45.9833,172.8,78.4,45.75,45.37,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:14:46.2345,172.8,78.4,45.75,45.37,9,20.12,6,3580,24.4,3.7,46,45.5
2020-09-21 03:14:46.4847,172.8,78.4,45.75,45.37,8.9,20.13,7,3630,24.5,3.8,46,45.5
2020-09-21 03:14:46.7344,172.8,78.4,45.75,45.37,9.1,20.12,1,735.7,5,24,46,45.5
2020-09-21 03:14:46.9841,172.8,78.4,45.75,45.37,9,20.12,2,735.2,5.4,24,46,45.5
2020-09-21 03:14:47.2338,172.8,78.4,45.75,45.37,9,20.13,61,738.4,730.8,0,46,45.5
2020-09-21 03:14:47.4829,172.8,78.5,45.75,45.43,9,20.12,62,425,425,0,46,45.5
2020-09-21 03:14:47.7303,172.8,78.5,45.75,45.43,8.9,20.13,64,9.6,9.8,0,46,45.5
2020-09-21 03:14:47.9777,172.8,78.5,45.75,45.43,9.1,20.12,3,735.7,5,23,46,45.5
2020-09-21 03:14:48.2251,172.8,78.5,45.75,45.43,9.1,20.12,4,735.2,5.4,23,46,45.5
2020-09-21 03:14:48.4726,172.8,78.5,45.75,45.43,9,20.12,65,3570,3630,0,46,45.5
2020-09-21 03:14:48.7198,172.8,78.5,45.75,45.43,9,20.13,66,5200,5200,0,46,45.5
2020-09-21 03:14:48.9670,172.8,78.5,45.75,45.43,9,20.13,1,735.7,4.8,24,46,45.5
2020-09-21 03:14:49.2143,172.8,78.5,45.75,45.43,9,20.12,2,735.2,5.4,24,46,45.5
2020-09-21 03:14:49.4615,172.8,78.5,45.75,45.43,9.1,20.13,65,3580,3630,0,46,45.5
2020-09-21 03:14:49.7088,172.8,78.5,45.75,45.43,9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:14:49.9561,172.8,78.5,45.75,45.43,8.9,20.12,63,50,50,0,46,45.5
2020-09-21 03:14:50.2034,172.8,78.5,45.75,45.43,9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:14:50.4507,172.8,78.5,45.75,45.43,9,20.12,52,3.76,3.74,0,46,45.5
2020-09-21 03:14:50.6981,172.8,78.5,45.75,45.43,9,20.13,6,3570,24.4,3.7,46,45.5
2020-09-21 03:14:50.9454,172.8,78.5,45.75,45.43,8.9,20.12,7,3630,24.5,3.8,46,45.5
2020-09-21 03:14:51.1928,172.8,78.5,45.75,45.43,8.9,20.12,1,735.7,4.8,24,46,45.5
2020-09-21 03:14:51.4402,172.8,78.5,45.75,45.43,9.1,20.13,2,735.2,5.4,24,46,45.5
2020-09-21 03:14:51.6878,172.8,78.5,45.75,45.43,9,20.13,61,738.3,730.7,0,46,45.5
2020-09-21 03:14:51.9404,172.8,78.5,45.75,45.43,9,20.13,62,425,425,0,46,45.5
2020-09-21 03:14:52.1929,172.8,78.5,45.75,45.43,9,20.13,64,9.5,9.8,0,46,45.5
2020-09-21 03:14:52.4454,172.8,78.5,45.75,45.43,8.9,20.13,3,735.7,4.8,23,46,45.5
2020-09-21 03:14:52.6979,172.8,78.5,45.75,45.43,9.1,20.13,4,735.2,5.4,23,46,45.5
2020-09-21 03:14:52.9504,172.8,78.5,45.75,45.43,9,20.14,65,3570,3630,0,46,45.5
2020-09-21 03:14:53.2028,172.8,78.5,45.75,45.43,9,20.13,66,5200,5200,0,46,45.5
2020-09-21 03:14:53.4553,172.8,78.5,45.75,45.43,9,20.13,1,735.7,4.8,24,46,45.5
2020-09-21 03:14:53.7077,172.8,78.5,45.75,45.43,9,20.13,2,735.2,5.4,24,46,45.5
2020-09-21 03:14:53.9601,172.8,78.5,45.75,45.43,9,20.12,65,3570,3630,0,46,45.5
2020-09-21 03:14:54.2126,172.8,78.5,45.75,45.43,9.1,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:14:54.4651,172.8,78.5,45.75,45.43,9,20.13,63,50,50,0,46,45.5
2020-09-21 03:14:54.7175,172.8,78.5,45.75,45.43,8.9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:14:54.9700,172.8,78.5,45.75,45.43,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:14:55.2208,172.8,78.5,45.75,45.43,9,20.13,6,3570,24.4,3.7,46,45.5
2020-09-21 03:14:55.4696,172.8,78.5,45.75,45.43,9,20.13,7,3630,24.5,3.8,46,45.5
2020-09-21 03:14:55.7184,172.8,78.5,45.75,45.43,9,20.12,1,735.7,4.8,24,46,45.5
2020-09-21 03:14:55.9672,172.8,78.5,45.75,45.43,8.9,20.13,2,735.3,5.4,24,46,45.5
2020-09-21 03:14:56.2161,172.8,78.5,45.75,45.43,9.1,20.12,61,738.4,730.7,0,46,45.5
2020-09-21 03:14:56.4649,172.8,78.5,45.75,45.43,9,20.13,62,425,425,0,46,45.5
2020-09-21 03:14:56.7137,172.8,78.5,45.75,45.43,9,20.13,64,9.5,9.7,0,46,45.5
2020-09-21 03:14:56.9625,172.8,78.5,45.75,45.43,9.1,20.13,3,735.7,4.8,23,46,45.5
2020-09-21 03:14:57.2114,172.8,78.5,45.75,45.43,8.9,20.13,4,735.3,5.4,23,46,45.5
2020-09-21 03:14:57.4625,172.8,78.5,45.75,45.43,9,20.12,65,3580,3630,0,46,45.5
2020-09-21 03:14:57.7135,172.8,78.5,45.75,45.43,9.1,20.12,66,5200,5200,0,46,45.5
2020-09-21 03:14:57.9645,172.8,78.5,45.75,45.43,9,20.12,1,735.7,4.8,24,46,45.5
2020-09-21 03:14:58.2156,172.8,78.5,45.75,45.43,9,20.13,2,735.3,5.4,24,46,45.5
2020-09-21 03:14:58.4666,172.8,78.5,45.75,45.43,9,20.11,65,3580,3630,0,46,45.5
2020-09-21 03:14:58.7177,172.8,78.5,45.75,45.43,9.1,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:14:58.9687,172.8,78.5,45.75,45.43,9.1,20.13,63,50,50,0,46,45.5
2020-09-21 03:14:59.2197,172.8,78.5,45.75,45.43,9,20.12,67,24.4,24.5,0,46,45.5
2020-09-21 03:14:59.4698,172.8,78.5,45.75,45.43,9,20.12,52,3.76,3.74,0,46,45.5
2020-09-21 03:14:59.7172,172.8,78.5,45.75,45.43,9,20.12,6,3570,24.4,3.7,46,45.5
2020-09-21 03:14:59.9647,172.8,78.5,45.75,45.43,9,20.13,7,3630,24.5,3.8,46,45.5
2020-09-21 03:15:00.2121,172.8,78.5,45.75,45.43,9,20.13,1,735.7,4.8,24,46,45.5
2020-09-21 03:15:00.4595,172.8,78.5,45.75,45.43,9,20.13,2,735.3,5.4,24,46,45.5
2020-09-21 03:15:00.7069,172.8,78.5,45.75,45.43,8.9,20.12,61,738.4,730.8,0,46,45.5
2020-09-21 03:15:00.9543,172.8,78.5,45.75,45.43,9,20.12,62,425,425,0,46,45.5
2020-09-21 03:15:01.2016,172.8,78.5,45.75,45.43,9,20.12,64,9.6,9.8,0,46,45.5
2020-09-21 03:15:01.4490,172.8,78.5,45.75,45.43,9,20.14,3,735.7,4.8,23,46,45.5
2020-09-21 03:15:01.6965,172.8,78.5,45.75,45.43,9,20.12,4,735.3,5.4,23,46,45.5
2020-09-21 03:15:01.9441,172.8,78.5,45.75,45.43,8.9,20.13,65,3570,3630,0,46,45.5
2020-09-21 03:15:02.1917,172.8,78.5,45.75,45.43,9,20.12,66,5200,5200,0,46,45.5
2020-09-21 03:15:02.4393,172.8,78.5,45.75,45.43,9,20.12,1,735.7,4.8,24,46,45.5
2020-09-21 03:15:02.6887,172.8,78.5,45.75,45.43,9,20.14,2,735.3,5.4,24,46,45.5
2020-09-21 03:15:02.9411,172.8,78.5,45.75,45.43,9,20.12,65,3580,3630,0,46,45.5
2020-09-21 03:15:03.1935,172.8,78.5,45.75,45.43,8.9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:15:03.4459,172.8,78.5,45.75,45.43,9.1,20.12,63,50,50,0,46,45.5
2020-09-21 03:15:03.6983,172.8,78.5,45.75,45.43,9.1,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:15:03.9508,172.8,78.5,45.75,45.43,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:15:04.2033,172.8,78.5,45.75,45.43,9,20.13,6,3580,24.4,3.7,46,45.5
2020-09-21 03:15:04.4558,172.8,78.5,45.75,45.43,9,20.12,7,3630,24.5,3.8,46,45.5
2020-09-21 03:15:04.7080,172.8,78.5,45.75,45.43,9,20.13,1,735.7,4.8,24,46,45.5
2020-09-21 03:15:04.9552,172.8,78.5,45.75,45.43,9.1,20.13,2,735.3,5.4,24,46,45.5
2020-09-21 03:15:05.2025,172.8,78.5,45.75,45.43,9,20.12,61,738.5,730.9,0,46,45.5
2020-09-21 03:15:05.4497,172.8,78.5,45.75,45.43,9,20.13,62,425,425,0,46,45.5
2020-09-21 03:15:05.6970,172.8,78.5,45.75,45.43,9,20.14,64,9.6,9.8,0,46,45.5
2020-09-21 03:15:05.9476,172.8,78.5,45.75,45.43,9,20.12,3,735.7,4.8,23,46,45.5
2020-09-21 03:15:06.2001,172.8,78.5,45.75,45.43,9.1,20.13,4,735.3,5.4,23,46,45.5
2020-09-21 03:15:06.4526,172.8,78.5,45.75,45.43,8.9,20.12,65,3580,3640,0,46,45.5
2020-09-21 03:15:06.7051,172.8,78.5,45.75,45.43,8.9,20.13,66,5200,5200,0,46,45.5
2020-09-21 03:15:06.9576,172.8,78.5,45.75,45.43,9.1,20.13,1,735.7,4.8,24,46,45.5
2020-09-21 03:15:07.2101,172.8,78.5,45.75,45.43,9,20.13,2,735.3,5.4,24,46,45.5
2020-09-21 03:15:07.4626,172.8,78.5,45.75,45.43,9,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:15:07.7152,172.8,78.5,45.75,45.43,8.9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:15:07.9643,172.8,78.5,45.75,45.43,9,20.13,63,50,50,0,46,45.5
2020-09-21 03:15:08.2117,172.8,78.5,45.75,45.43,9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:15:08.4590,172.8,78.5,45.75,45.43,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:15:08.7063,172.8,78.5,45.75,45.43,9,20.13,6,3580,24.4,3.7,46,45.5
2020-09-21 03:15:08.9536,172.8,78.5,45.75,45.43,9,20.13,7,3630,24.5,3.8,46,45.5
2020-09-21 03:15:09.2008,172.8,78.5,45.75,45.43,9,20.13,1,735.7,4.8,24,46,45.5
2020-09-21 03:15:09.4481,172.8,78.5,45.75,45.43,9.1,20.12,2,735.3,5.4,24,46,45.5
2020-09-21 03:15:09.6953,172.8,78.5,45.75,45.43,9.1,20.13,61,738.4,730.8,0,46,45.5
2020-09-21 03:15:09.9454,172.8,78.5,45.75,45.43,8.9,20.1,62,425,425,0,46,45.5
2020-09-21 03:15:10.1972,172.8,78.5,45.75,45.43,9,20.12,64,9.5,9.7,0,46,45.5
2020-09-21 03:15:10.4491,172.8,78.5,45.75,45.43,9,20.13,3,735.7,5,23,46,45.5
2020-09-21 03:15:10.7009,172.8,78.5,45.75,45.43,9,20.13,4,735.4,5.4,23,46,45.5
2020-09-21 03:15:10.9528,172.8,78.5,45.75,45.43,9.1,20.12,65,3580,3640,0,46,45.5
2020-09-21 03:15:11.2052,172.8,78.5,45.75,45.43,8.9,20.13,66,5200,5200,0,46,45.5
2020-09-21 03:15:11.4577,172.8,78.5,45.75,45.43,9,20.12,1,735.7,5,24,46,45.5
2020-09-21 03:15:11.7102,172.8,78.5,45.75,45.43,9,20.13,2,735.4,5.4,24,46,45.5
2020-09-21 03:15:11.9627,172.8,78.5,45.75,45.43,9,20.13,65,3570,3640,0,46,45.5
2020-09-21 03:15:12.2108,172.8,78.5,45.75,45.43,9,20.12,51,3.76,3.74,0,46,45.5
2020-09-21 03:15:12.4581,172.8,78.5,45.75,45.43,8.9,20.13,63,50,50,0,46,45.5
2020-09-21 03:15:12.7055,172.8,78.5,45.75,45.43,9,20.12,67,24.4,24.5,0,46,45.5
2020-09-21 03:15:12.9528,172.8,78.5,45.75,45.43,9.1,20.11,52,3.76,3.74,0,46,45.5
2020-09-21 03:15:13.2002,172.8,78.5,45.75,45.43,9,20.13,6,3580,24.4,3.7,46,45.5
2020-09-21 03:15:13.4475,172.8,78.5,45.75,45.43,9,20.05,7,3640,24.5,3.8,46,45.5
2020-09-21 03:15:13.6949,172.8,78.5,45.75,45.43,9,20.12,1,735.7,5,24,46,45.5
2020-09-21 03:15:13.9423,172.8,78.5,45.75,45.43,9,20.12,2,735.4,5.4,24,46,45.5
2020-09-21 03:15:14.1899,172.8,78.5,45.75,45.43,9,20.12,61,738.3,730.9,0,46,45.5
2020-09-21 03:15:14.4424,172.8,78.5,45.75,45.43,9,20.12,62,425,425,0,46,45.5
2020-09-21 03:15:14.6949,172.8,78.5,45.75,45.43,8.9,20.12,64,9.5,9.7,0,46,45.5
2020-09-21 03:15:14.9474,172.8,78.5,45.75,45.43,9,20.12,3,735.7,5,23,46,45.5
2020-09-21 03:15:15.1999,172.8,78.5,45.75,45.43,9,20.12,4,735.4,5.4,23,46,45.5
2020-09-21 03:15:15.4524,172.8,78.5,45.75,45.43,9,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:15:15.7049,172.8,78.5,45.75,45.43,9.1,20.13,66,5200,5200,0,46,45.5
2020-09-21 03:15:15.9574,172.8,78.5,45.75,45.43,9,20.13,1,735.7,5,24,46,45.5
2020-09-21 03:15:16.2100,172.8,78.5,45.75,45.43,9,20.13,2,735.4,5.4,24,46,45.5
2020-09-21 03:15:16.4599,172.8,78.5,45.75,45.43,9,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:15:16.7081,172.8,78.5,45.75,45.43,9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:15:16.9563,172.8,78.5,45.75,45.43,9.1,20.13,63,50,50,0,46,45.5
2020-09-21 03:15:17.2046,172.8,78.5,45.75,45.43,9,20.12,67,24.4,24.5,0,46,45.5
2020-09-21 03:15:17.4521,172.8,78.5,45.75,45.43,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:15:17.6993,172.8,78.5,45.75,45.43,9.1,20.12,6,3580,24.4,3.7,46,45.5
2020-09-21 03:15:17.9465,172.8,78.5,45.75,45.43,9,20.12,7,3640,24.5,3.8,46,45.5
2020-09-21 03:15:18.1937,172.8,78.5,45.75,45.43,9,20.13,1,735.7,4.8,24,46,45.5
2020-09-21 03:15:18.4410,172.8,78.5,45.75,45.43,9,20.12,2,735.4,5.4,24,46,45.5
2020-09-21 03:15:18.6883,172.8,78.5,45.75,45.43,9,20.13,61,738.5,730.7,0,46,45.5
2020-09-21 03:15:18.9356,172.8,78.5,45.75,45.43,9.1,20.13,62,425,425,0,46,45.5
2020-09-21 03:15:19.1829,172.8,78.5,45.75,45.43,9,20.12,64,9.6,9.8,0,46,45.5
2020-09-21 03:15:19.4303,172.8,78.5,45.75,45.43,8.9,20.13,3,735.7,4.8,23,46,45.5
2020-09-21 03:15:19.6820,172.8,78.5,45.75,45.43,9,20.13,4,735.4,5.4,23,46,45.5
2020-09-21 03:15:19.9344,172.8,78.5,45.75,45.43,9,20.13,65,3570,3630,0,46,45.5
2020-09-21 03:15:20.1869,172.8,78.5,45.75,45.43,9,20.12,66,5200,5200,0,46,45.5
2020-09-21 03:15:20.4393,172.8,78.5,45.75,45.43,9.1,20.13,1,735.7,4.8,24,46,45.5
2020-09-21 03:15:20.6904,172.8,78.5,45.75,45.43,8.9,20.13,2,735.4,5.4,24,46,45.5
2020-09-21 03:15:20.9412,172.8,78.5,45.75,45.43,9,20.12,65,3580,3630,0,46,45.5
2020-09-21 03:15:21.1921,172.8,78.5,45.75,45.43,9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:15:21.4429,172.8,78.5,45.75,45.43,9,20.13,63,50,50,0,46,45.5
2020-09-21 03:15:21.6951,172.8,78.5,45.75,45.43,9.1,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:15:21.9476,172.8,78.5,45.75,45.43,9,20.12,52,3.76,3.74,0,46,45.5
2020-09-21 03:15:22.2001,172.8,78.5,45.75,45.43,9,20.12,6,3570,24.4,3.7,46,45.5
2020-09-21 03:15:22.4526,172.8,78.5,45.75,45.43,9.1,20.12,7,3640,24.5,3.8,46,45.5
2020-09-21 03:15:22.7043,172.8,78.5,45.75,45.43,9,20.12,1,735.7,4.8,24,46,45.5
2020-09-21 03:15:22.9550,172.8,78.5,45.75,45.43,9,20.12,2,735.4,5.4,24,46,45.5
2020-09-21 03:15:23.2057,172.8,78.5,45.75,45.43,9,20.13,61,738.5,730.8,0,46,45.5
2020-09-21 03:15:23.4564,172.8,78.5,45.75,45.43,9,20.12,62,425,425,0,46,45.5
2020-09-21 03:15:23.7055,172.8,78.5,45.75,45.43,9.1,20.12,64,9.6,9.8,0,46,45.5
2020-09-21 03:15:23.9528,172.8,78.5,45.75,45.43,9,20.14,3,735.7,4.8,23,46,45.5
2020-09-21 03:15:24.2002,172.8,78.5,45.75,45.43,9,20.12,4,735.4,5.4,23,46,45.5
2020-09-21 03:15:24.4476,172.8,78.5,45.75,45.43,9,20.12,65,3580,3630,0,46,45.5
2020-09-21 03:15:24.6966,172.8,78.5,45.75,45.43,9,20.13,66,5200,5200,0,46,45.5
2020-09-21 03:15:24.9477,172.8,78.5,45.75,45.43,9,20.13,1,735.8,4.6,24,46,45.5
2020-09-21 03:15:25.1988,172.8,78.5,45.75,45.43,9,20.13,2,735.4,5.4,24,46,45.5
2020-09-21 03:15:25.4499,172.8,78.5,45.75,45.43,8.9,20.13,65,3580,3630,0,46,45.5
2020-09-21 03:15:25.7007,172.8,78.5,45.75,45.43,9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:15:25.9481,172.8,78.5,45.75,45.43,9,20.13,63,50,50,0,46,45.5
2020-09-21 03:15:26.1954,172.8,78.5,45.75,45.43,9,20.12,67,24.4,24.5,0,46,45.5
2020-09-21 03:15:26.4428,172.8,78.5,45.75,45.43,9.1,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:15:26.6901,172.8,78.5,45.75,45.43,8.9,20.12,6,3570,24.4,3.7,46,45.5
2020-09-21 03:15:26.9374,172.8,78.5,45.75,45.43,9,20.13,7,3640,24.5,3.8,46,45.5
2020-09-21 03:15:27.1847,172.8,78.5,45.75,45.43,9.1,20.13,1,735.8,4.6,24,46,45.5
2020-09-21 03:15:27.4321,172.8,78.6,45.75,45.49,9,20.12,2,735.4,5.4,24,46,45.5
2020-09-21 03:15:27.6794,172.8,78.6,45.75,45.49,9,20.12,61,738.4,730.8,0,46,45.5
2020-09-21 03:15:27.9319,172.8,78.6,45.75,45.49,9,20.12,62,425,425,0,46,45.5
2020-09-21 03:15:28.1844,172.8,78.6,45.75,45.49,9,20.11,64,9.6,9.8,0,46,45.5
2020-09-21 03:15:28.4369,172.8,78.6,45.75,45.49,9.1,20.12,3,735.8,4.6,23,46,45.5
2020-09-21 03:15:28.6893,172.8,78.7,45.75,45.54,9,20.13,4,735.4,5.4,23,46,45.5
2020-09-21 03:15:28.9411,172.8,78.7,45.75,45.54,9,20.12,65,3580,3640,0,46,45.5
2020-09-21 03:15:29.1928,172.8,78.7,45.75,45.54,9,20.13,66,5200,5200,0,46,45.5
2020-09-21 03:15:29.4445,172.8,78.7,45.75,45.54,9,20.12,1,735.8,4.6,24,46,45.5
2020-09-21 03:15:29.6962,172.8,78.7,45.75,45.54,9.1,20.12,2,735.4,5.4,24,46,45.5
2020-09-21 03:15:29.9449,172.8,78.7,45.75,45.54,9,20.13,65,3570,3630,0,46,45.5
2020-09-21 03:15:30.1920,172.8,78.7,45.75,45.54,8.9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:15:30.4391,172.8,78.7,45.75,45.54,9,20.12,63,50,50,0,46,45.5
2020-09-21 03:15:30.6863,172.8,78.7,45.75,45.54,9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:15:30.9346,172.8,78.7,45.75,45.54,9,20.12,52,3.76,3.74,0,46,45.5
2020-09-21 03:15:31.1863,172.8,78.7,45.75,45.54,9,20.13,6,3580,24.4,3.7,46,45.5
2020-09-21 03:15:31.4380,172.8,78.7,45.75,45.54,8.9,20.13,7,3630,24.5,3.8,46,45.5
2020-09-21 03:15:31.6897,172.8,78.7,45.75,45.54,9,20.12,1,735.8,4.6,24,46,45.5
2020-09-21 03:15:31.9414,172.8,78.7,45.75,45.54,9,20.13,2,735.4,5.4,24,46,45.5
2020-09-21 03:15:32.1938,172.8,78.7,45.75,45.54,9,20.13,61,738.5,730.9,0,46,45.5
2020-09-21 03:15:32.4463,172.8,78.7,45.75,45.54,9,20.13,62,425,425,0,46,45.5
2020-09-21 03:15:32.6988,172.8,78.7,45.75,45.54,8.9,20.13,64,9.5,9.7,0,46,45.5
2020-09-21 03:15:32.9513,172.8,78.7,45.75,45.54,9,20.12,3,735.8,5,23,46,45.5
2020-09-21 03:15:33.2038,172.8,78.7,45.75,45.54,9.1,20.13,4,735.4,5.4,23,46,45.5
2020-09-21 03:15:33.4564,172.8,78.7,45.75,45.54,9,20.12,65,3580,3640,0,46,45.5
2020-09-21 03:15:33.7089,172.8,78.7,45.75,45.54,9,20.12,66,5200,5210,0,46,45.5
2020-09-21 03:15:33.9614,172.8,78.7,45.75,45.54,9,20.12,1,735.8,5,24,46,45.5
2020-09-21 03:15:34.2140,172.8,78.7,45.75,45.54,9,20.1,2,735.4,5.4,24,46,45.5
2020-09-21 03:15:34.4668,172.8,78.7,45.75,45.54,9.1,20.12,65,3580,3640,0,46,45.5
2020-09-21 03:15:34.7196,172.8,78.7,45.75,45.54,9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:15:34.9724,172.8,78.7,45.75,45.54,9,20.13,63,50,50,0,46,45.5
2020-09-21 03:15:35.2249,172.8,78.7,45.75,45.54,9.1,20.12,67,24.4,24.5,0,46,45.5
2020-09-21 03:15:35.4723,172.8,78.7,45.75,45.54,9,20.12,52,3.76,3.74,0,46,45.5
2020-09-21 03:15:35.7197,172.8,78.7,45.75,45.54,9.1,20.12,6,3580,24.4,3.7,46,45.5
2020-09-21 03:15:35.9670,172.8,78.7,45.75,45.54,9,20.12,7,3630,24.5,3.8,46,45.5
2020-09-21 03:15:36.2145,172.8,78.7,45.75,45.54,8.9,20.13,1,735.8,5,24,46,45.5
2020-09-21 03:15:36.4644,172.8,78.7,45.75,45.54,9.1,20.12,2,735.4,5.4,24,46,45.5
2020-09-21 03:15:36.7142,172.8,78.7,45.75,45.54,9,20.12,61,738.5,730.8,0,46,45.5
2020-09-21 03:15:36.9640,172.8,78.7,45.75,45.54,9,20.12,62,425,425,0,46,45.5
2020-09-21 03:15:37.2138,172.8,78.7,45.75,45.54,9,20.13,64,9.5,9.8,0,46,45.5
2020-09-21 03:15:37.4622,172.8,78.7,45.75,45.54,9,20.11,3,735.8,5,23,46,45.5
2020-09-21 03:15:37.7096,172.8,78.7,45.75,45.54,9,20.12,4,735.4,5.4,23,46,45.5
2020-09-21 03:15:37.9570,172.8,78.7,45.75,45.54,9,20.12,65,3580,3640,0,46,45.5
2020-09-21 03:15:38.2044,172.8,78.7,45.75,45.54,8.9,20.13,66,5200,5200,0,46,45.5
2020-09-21 03:15:38.4518,172.8,78.7,45.75,45.54,9,20.13,1,735.8,5,24,46,45.5
2020-09-21 03:15:38.6992,172.8,78.7,45.75,45.54,9,20.13,2,735.4,5.4,24,46,45.5
2020-09-21 03:15:38.9466,172.8,78.7,45.75,45.54,9,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:15:39.1940,172.8,78.7,45.75,45.54,9.1,20.12,51,3.76,3.74,0,46,45.5
2020-09-21 03:15:39.4412,172.8,78.7,45.75,45.54,8.9,20.12,63,50,50,0,46,45.5
2020-09-21 03:15:39.6884,172.8,78.7,45.75,45.54,9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:15:39.9356,172.8,78.7,45.75,45.54,9,20.12,52,3.76,3.74,0,46,45.5
2020-09-21 03:15:40.1828,172.8,78.7,45.75,45.54,9,20.12,6,3580,24.4,3.7,46,45.5
2020-09-21 03:15:40.4300,172.8,78.7,45.75,45.54,9.1,20.13,7,3640,24.5,3.8,46,45.5
2020-09-21 03:15:40.6817,172.8,78.7,45.75,45.54,9,20.13,1,735.8,4.8,24,46,45.5
2020-09-21 03:15:40.9343,172.8,78.7,45.75,45.54,9,20.13,2,735.4,5.4,24,46,45.5
2020-09-21 03:15:41.1868,172.8,78.7,45.75,45.54,9.1,20.13,61,738.4,730.9,0,46,45.5
2020-09-21 03:15:41.4393,172.8,78.7,45.75,45.54,9,20.14,62,425,425,0,46,45.5
2020-09-21 03:15:41.6920,172.8,78.7,45.75,45.54,9,20.12,64,9.5,9.7,0,46,45.5
2020-09-21 03:15:41.9447,172.8,78.7,45.75,45.54,9,20.12,3,735.8,4.8,23,46,45.5
2020-09-21 03:15:42.1973,172.8,78.7,45.75,45.54,9,20.13,4,735.4,5.4,23,46,45.5
2020-09-21 03:15:42.4500,172.8,78.7,45.75,45.54,9,20.12,65,3580,3640,0,46,45.5
2020-09-21 03:15:42.7026,172.8,78.7,45.75,45.54,9,20.12,66,5200,5200,0,46,45.5
2020-09-21 03:15:42.9551,172.8,78.7,45.75,45.54,9,20.13,1,735.8,4.8,24,46,45.5
2020-09-21 03:15:43.2076,172.8,78.7,45.75,45.54,9,20.16,2,735.4,5.4,24,46,45.5
2020-09-21 03:15:43.4602,172.8,78.7,45.75,45.54,9,20.13,65,3570,3640,0,46,45.5
2020-09-21 03:15:43.7080,172.8,78.7,45.75,45.54,9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:15:43.9553,172.8,78.7,45.75,45.54,9.1,20.13,63,50,50,0,46,45.5
2020-09-21 03:15:44.2026,172.8,78.7,45.75,45.54,8.9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:15:44.4498,172.8,78.7,45.75,45.54,9,20.12,52,3.76,3.74,0,46,45.5
2020-09-21 03:15:44.7003,172.8,78.7,45.75,45.54,9.1,20.13,6,3580,24.4,3.7,46,45.5
2020-09-21 03:15:44.9527,172.8,78.7,45.75,45.54,9,20.13,7,3640,24.5,3.8,46,45.5
2020-09-21 03:15:45.2052,172.8,78.7,45.75,45.54,9.1,20.12,1,735.8,4.8,24,46,45.5
2020-09-21 03:15:45.4576,172.8,78.7,45.75,45.54,9,20.13,2,735.4,5.4,24,46,45.5
2020-09-21 03:15:45.7082,172.8,78.7,45.75,45.54,9,20.13,61,738.5,730.9,0,46,45.5
2020-09-21 03:15:45.9565,172.8,78.7,45.75,45.54,9.1,20.12,62,425,425,0,46,45.5
2020-09-21 03:15:46.2049,172.8,78.7,45.75,45.54,9,20.12,64,9.6,9.8,0,46,45.5
2020-09-21 03:15:46.4533,172.8,78.7,45.75,45.54,9,20.12,3,735.8,4.8,23,46,45.5
2020-09-21 03:15:46.7019,172.8,78.7,45.75,45.54,9,20.12,4,735.5,5.4,23,46,45.5
2020-09-21 03:15:46.9544,172.8,78.7,45.75,45.54,8.9,20.13,65,3570,3630,0,46,45.5
2020-09-21 03:15:47.2070,172.8,78.7,45.75,45.54,9.1,20.13,66,5200,5200,0,46,45.5
2020-09-21 03:15:47.4595,172.8,78.7,45.75,45.54,9,20.11,1,735.8,5,24,46,45.5
2020-09-21 03:15:47.7119,172.8,78.7,45.75,45.54,9,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:15:47.9592,172.8,78.7,45.75,45.54,9,20.13,65,3580,3630,0,46,45.5
2020-09-21 03:15:48.2066,172.8,78.7,45.75,45.54,9,20.12,51,3.76,3.74,0,46,45.5
2020-09-21 03:15:48.4540,172.8,78.7,45.75,45.54,9,20.12,63,50,50,0,46,45.5
2020-09-21 03:15:48.7014,172.8,78.7,45.75,45.54,9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:15:48.9488,172.8,78.7,45.75,45.54,8.9,20.12,52,3.76,3.74,0,46,45.5
2020-09-21 03:15:49.1961,172.8,78.7,45.75,45.54,9,20.12,6,3570,24.4,3.7,46,45.5
2020-09-21 03:15:49.4435,172.8,78.7,45.75,45.54,9,20.13,7,3640,24.5,3.8,46,45.5
2020-09-21 03:15:49.6909,172.8,78.7,45.75,45.54,9,20.13,1,735.8,5,24,46,45.5
2020-09-21 03:15:49.9392,172.8,78.7,45.75,45.54,9.1,20.12,2,735.5,5.4,24,46,45.5
2020-09-21 03:15:50.1877,172.8,78.7,45.75,45.54,8.9,20.12,61,738.5,731,0,46,45.5
2020-09-21 03:15:50.4363,172.8,78.7,45.75,45.54,9,20.13,62,425,425,0,46,45.5
2020-09-21 03:15:50.6848,172.8,78.7,45.75,45.54,9.1,20.13,64,9.6,9.8,0,46,45.5
2020-09-21 03:15:50.9359,172.8,78.7,45.75,45.54,9,20.13,3,735.8,5,23,46,45.5
2020-09-21 03:15:51.1884,172.8,78.7,45.75,45.54,9,20.12,4,735.5,5.4,23,46,45.5
2020-09-21 03:15:51.4409,172.8,78.7,45.75,45.54,9,20.13,65,3570,3630,0,46,45.5
2020-09-21 03:15:51.6933,172.8,78.7,45.75,45.54,9,20.13,66,5190,5190,0,46,45.5
2020-09-21 03:15:51.9458,172.8,78.7,45.75,45.54,9.1,20.13,1,735.8,5,24,46,45.5
2020-09-21 03:15:52.1982,172.8,78.7,45.75,45.54,9,20.12,2,735.5,5.4,24,46,45.5
2020-09-21 03:15:52.4507,172.8,78.7,45.75,45.54,9,20.12,65,3570,3630,0,46,45.5
2020-09-21 03:15:52.7031,172.8,78.7,45.75,45.54,9,20.12,51,3.76,3.74,0,46,45.5
2020-09-21 03:15:52.9557,172.8,78.7,45.75,45.54,9,20.12,63,50,50,0,46,45.5
2020-09-21 03:15:53.2082,172.8,78.7,45.75,45.54,9.1,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:15:53.4608,172.8,78.7,45.75,45.54,9,20.12,52,3.76,3.74,0,46,45.5
2020-09-21 03:15:53.7133,172.8,78.7,45.75,45.54,8.9,20.13,6,3570,24.4,3.7,46,45.5
2020-09-21 03:15:53.9624,172.8,78.7,45.75,45.54,9,20.13,7,3630,24.5,3.8,46,45.5
2020-09-21 03:15:54.2098,172.8,78.7,45.75,45.54,9,20.12,1,735.9,4.8,24,46,45.5
2020-09-21 03:15:54.4572,172.8,78.7,45.75,45.54,9,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:15:54.7046,172.8,78.7,45.75,45.54,9,20.12,61,738.5,731,0,46,45.5
2020-09-21 03:15:54.9520,172.8,78.7,45.75,45.54,8.9,20.13,62,425,425,0,46,45.5
2020-09-21 03:15:55.1993,172.8,78.7,45.75,45.54,9,20.13,64,9.5,9.7,0,46,45.5
2020-09-21 03:15:55.4466,172.8,78.8,45.75,45.6,9,20.13,3,735.9,4.8,23,46,45.5
2020-09-21 03:15:55.6940,172.8,78.8,45.75,45.6,9,20.13,4,735.5,5.4,23,46,45.5
2020-09-21 03:15:55.9413,172.8,78.8,45.75,45.6,9,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:15:56.1937,172.8,78.8,45.75,45.6,8.9,20.13,66,5190,5190,0,46,45.5
2020-09-21 03:15:56.4461,172.8,78.8,45.75,45.6,9,20.13,1,735.9,4.8,24,46,45.5
2020-09-21 03:15:56.6985,172.8,78.8,45.75,45.6,9.1,20.12,2,735.5,5.4,24,46,45.5
2020-09-21 03:15:56.9509,172.8,78.8,45.75,45.6,9,20.12,65,3580,3640,0,46,45.5
2020-09-21 03:15:57.2035,172.8,78.8,45.75,45.6,9,20.12,51,3.76,3.74,0,46,45.5
2020-09-21 03:15:57.4562,172.8,78.8,45.75,45.6,9,20.12,63,50,50,0,46,45.5
2020-09-21 03:15:57.7088,172.8,78.8,45.75,45.6,9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:15:57.9614,172.8,78.8,45.75,45.6,9.1,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:15:58.2121,172.8,78.8,45.75,45.6,9,20.13,6,3580,24.4,3.7,46,45.5
2020-09-21 03:15:58.4626,172.8,78.8,45.75,45.6,9,20.12,7,3630,24.5,3.8,46,45.5
2020-09-21 03:15:58.7130,172.8,78.8,45.75,45.6,9.1,20.12,1,735.9,4.8,24,46,45.5
2020-09-21 03:15:58.9634,172.8,78.8,45.75,45.6,9,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:15:59.2137,172.8,78.8,45.75,45.6,9.1,20.13,61,738.5,730.9,0,46,45.5
2020-09-21 03:15:59.4610,172.8,78.8,45.75,45.6,9,20.13,62,425,425,0,46,45.5
2020-09-21 03:15:59.7084,172.8,78.8,45.75,45.6,8.9,20.11,64,9.6,9.8,0,46,45.5
2020-09-21 03:15:59.9557,172.8,78.8,45.75,45.6,9.1,20.13,3,735.9,4.8,23,46,45.5
2020-09-21 03:16:00.2031,172.8,78.8,45.75,45.6,9,20.13,4,735.5,5.4,23,46,45.5
2020-09-21 03:16:00.4504,172.8,78.8,45.75,45.6,9,20.12,65,3570,3630,0,46,45.5
2020-09-21 03:16:00.6976,172.8,78.8,45.75,45.6,9,20.13,66,5180,5190,0,46,45.5
2020-09-21 03:16:00.9449,172.8,78.8,45.75,45.6,9,20.13,1,735.9,4.8,24,46,45.5
2020-09-21 03:16:01.1922,172.8,78.8,45.75,45.6,9,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:01.4427,172.8,78.8,45.75,45.6,9,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:16:01.6951,172.8,78.8,45.75,45.6,9,20.12,51,3.76,3.74,0,46,45.5
2020-09-21 03:16:01.9475,172.8,78.8,45.75,45.6,9,20.12,63,50,50,0,46,45.5
2020-09-21 03:16:02.1999,172.8,78.8,45.75,45.6,9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:16:02.4524,172.8,78.8,45.75,45.6,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:16:02.7051,172.8,78.8,45.75,45.6,9.1,20.19,6,3580,24.4,3.7,46,45.5
2020-09-21 03:16:02.9577,172.8,78.8,45.75,45.6,8.9,20.13,7,3630,24.5,3.8,46,45.5
2020-09-21 03:16:03.2103,172.8,78.8,45.75,45.6,9,20.17,1,735.8,4.8,24,46,45.5
2020-09-21 03:16:03.4597,172.8,78.8,45.75,45.6,9.1,20.12,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:03.7071,172.8,78.8,45.75,45.6,9,20.13,61,738.6,730.9,0,46,45.5
2020-09-21 03:16:03.9545,172.8,78.8,45.75,45.6,9.1,20.13,62,425,425,0,46,45.5
2020-09-21 03:16:04.2019,172.8,78.8,45.75,45.6,9,20.13,64,9.6,9.8,0,46,45.5
2020-09-21 03:16:04.4493,172.8,78.8,45.75,45.6,9,20.12,3,735.8,4.8,23,46,45.5
2020-09-21 03:16:04.7011,172.8,78.8,45.75,45.6,9.1,20.13,4,735.5,5.4,23,46,45.5
2020-09-21 03:16:04.9536,172.8,78.8,45.75,45.6,9,20.13,65,3570,3640,0,46,45.5
2020-09-21 03:16:05.2061,172.8,78.8,45.75,45.6,9.1,20.12,66,5190,5190,0,46,45.5
2020-09-21 03:16:05.4586,172.8,78.8,45.75,45.6,9,20.13,1,735.8,4.8,24,46,45.5
2020-09-21 03:16:05.7111,172.8,78.8,45.75,45.6,8.9,20.14,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:05.9636,172.8,78.8,45.75,45.6,9.1,20.12,65,3580,3640,0,46,45.5
2020-09-21 03:16:06.2161,172.8,78.8,45.75,45.6,9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:16:06.4686,172.8,78.8,45.75,45.6,9,20.12,63,50,50,0,46,45.5
2020-09-21 03:16:06.7211,172.8,78.8,45.75,45.6,9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:16:06.9737,172.8,78.8,45.75,45.6,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:16:07.2262,172.8,78.8,45.75,45.6,9,20.13,6,3580,24.4,3.7,46,45.5
2020-09-21 03:16:07.4787,172.8,78.8,45.75,45.6,9,20.13,7,3640,24.5,3.8,46,45.5
2020-09-21 03:16:07.7307,172.8,78.8,45.75,45.6,9,20.13,1,735.8,4.8,24,46,45.5
2020-09-21 03:16:07.9781,172.8,78.8,45.75,45.6,9,20.12,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:08.2256,172.8,78.8,45.75,45.6,9,20.13,61,738.5,730.9,0,46,45.5
2020-09-21 03:16:08.4730,172.8,78.8,45.75,45.6,9,20.13,62,425,425,0,46,45.5
2020-09-21 03:16:08.7205,172.8,78.8,45.75,45.6,9.1,20.14,64,9.6,9.8,0,46,45.5
2020-09-21 03:16:08.9675,172.8,78.8,45.75,45.6,9,20.12,3,735.9,4.8,23,46,45.5
2020-09-21 03:16:09.2146,172.8,78.8,45.75,45.6,9,20.12,4,735.5,5.4,23,46,45.5
2020-09-21 03:16:09.4617,172.8,78.8,45.75,45.6,9.1,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:16:09.7087,172.8,78.8,45.75,45.6,9,20.13,66,5190,5180,0,46,45.5
2020-09-21 03:16:09.9595,172.8,78.8,45.75,45.6,9,20.13,1,735.9,4.8,24,46,45.5
