Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:16:10.2121,172.8,78.8,45.75,45.6,9,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:10.4647,172.8,78.8,45.75,45.6,8.9,20.12,65,3570,3630,0,46,45.5
2020-09-21 03:16:10.7173,172.8,78.8,45.75,45.6,9.1,20.12,51,3.76,3.74,0,46,45.5
2020-09-21 03:16:10.9666,172.8,78.8,45.75,45.6,9,20.13,63,50,50,0,46,45.5
2020-09-21 03:16:11.2137,172.8,78.8,45.75,45.6,9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:16:11.4609,172.8,78.8,45.75,45.6,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:16:11.7081,172.8,78.8,45.75,45.6,9,20.14,6,3570,24.4,3.7,46,45.5
2020-09-21 03:16:11.9553,172.8,78.8,45.75,45.6,9,20.13,7,3640,24.5,3.8,46,45.5
2020-09-21 03:16:12.2080,172.8,78.8,45.75,45.6,9,20.12,1,735.9,4.8,24,46,45.5
2020-09-21 03:16:12.4607,172.8,78.8,45.75,45.6,8.9,20.12,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:12.7134,172.8,78.8,45.75,45.6,9,20.13,61,738.5,730.9,0,46,45.5
2020-09-21 03:16:12.9661,172.8,78.8,45.75,45.6,9,20.12,62,425,425,0,46,45.5
2020-09-21 03:16:13.2137,172.8,78.8,45.75,45.6,9,20.12,64,9.5,9.8,0,46,45.5
2020-09-21 03:16:13.4611,172.8,78.8,45.75,45.6,9.1,20.13,3,735.9,4.8,23,46,45.5
2020-09-21 03:16:13.7084,172.8,78.8,45.75,45.6,8.9,20.13,4,735.5,5.4,23,46,45.5
2020-09-21 03:16:13.9558,172.8,78.8,45.75,45.6,8.9,20.13,65,3580,3630,0,46,45.5
2020-09-21 03:16:14.2077,172.8,78.8,45.75,45.6,9.1,20.13,66,5190,5190,0,46,45.5
2020-09-21 03:16:14.4603,172.8,78.8,45.75,45.6,9,20.13,1,735.9,4.8,24,46,45.5
2020-09-21 03:16:14.7129,172.8,78.8,45.75,45.6,9,20.12,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:14.9656,172.8,78.8,45.75,45.6,9,20.12,65,3580,3640,0,46,45.5
2020-09-21 03:16:15.2138,172.8,78.8,45.75,45.6,9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:16:15.4611,172.8,78.8,45.75,45.6,9.1,20.13,63,50,50,0,46,45.5
2020-09-21 03:16:15.7083,172.8,78.8,45.75,45.6,9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:16:15.9556,172.8,78.8,45.75,45.6,9,20.12,52,3.76,3.74,0,46,45.5
2020-09-21 03:16:16.2028,172.8,78.8,45.75,45.6,9,20.12,6,3580,24.4,3.7,46,45.5
2020-09-21 03:16:16.4501,172.8,78.8,45.75,45.6,9,20.12,7,3630,24.5,3.8,46,45.5
2020-09-21 03:16:16.6974,172.8,78.8,45.75,45.6,9.1,20.12,1,735.8,4.8,24,46,45.5
2020-09-21 03:16:16.9447,172.8,78.8,45.75,45.6,9,20.12,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:17.1942,172.8,78.8,45.75,45.6,8.9,20.13,61,738.6,731,0,46,45.5
2020-09-21 03:16:17.4468,172.8,78.8,45.75,45.6,9,20.12,62,425,425,0,46,45.5
2020-09-21 03:16:17.6994,172.8,78.8,45.75,45.6,9,20.13,64,9.5,9.7,0,46,45.5
2020-09-21 03:16:17.9520,172.8,78.8,45.75,45.6,9,20.14,3,735.8,4.8,23,46,45.5
2020-09-21 03:16:18.2042,172.8,78.8,45.75,45.6,9,20.13,4,735.5,5.4,23,46,45.5
2020-09-21 03:16:18.4515,172.8,78.8,45.75,45.6,8.9,20.13,65,3580,3630,0,46,45.5
2020-09-21 03:16:18.6987,172.8,78.8,45.75,45.6,9,20.13,66,5190,5190,0,46,45.5
2020-09-21 03:16:18.9460,172.8,78.8,45.75,45.6,9,20.13,1,735.8,4.8,24,46,45.5
2020-09-21 03:16:19.1932,172.8,78.8,45.75,45.6,9,20.12,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:19.4440,172.8,78.8,45.75,45.6,9,20.12,65,3580,3640,0,46,45.5
2020-09-21 03:16:19.6966,172.8,78.8,45.75,45.6,8.9,20.12,51,3.76,3.74,0,46,45.5
2020-09-21 03:16:19.9491,172.8,78.8,45.75,45.6,9,20.12,63,50,50,0,46,45.5
2020-09-21 03:16:20.2016,172.8,78.8,45.75,45.6,9.1,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:16:20.4542,172.8,78.8,45.75,45.6,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:16:20.7067,172.8,78.8,45.75,45.6,9,20.13,6,3580,24.4,3.7,46,45.5
2020-09-21 03:16:20.9592,172.8,78.8,45.75,45.6,9,20.12,7,3630,24.5,3.8,46,45.5
2020-09-21 03:16:21.2117,172.8,78.8,45.75,45.6,9,20.13,1,735.8,4.8,24,46,45.5
2020-09-21 03:16:21.4644,172.8,78.8,45.75,45.6,9.1,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:21.7172,172.8,78.8,45.75,45.6,9,20.12,61,738.6,731,0,46,45.5
2020-09-21 03:16:21.9700,172.8,78.8,45.75,45.6,8.9,20.13,62,425,425,0,46,45.5
2020-09-21 03:16:22.2227,172.8,78.8,45.75,45.6,9.1,20.12,64,9.6,9.8,0,46,45.5
2020-09-21 03:16:22.4754,172.8,78.8,45.75,45.6,9,20.13,3,735.8,4.8,23,46,45.5
2020-09-21 03:16:22.7280,172.8,78.8,45.75,45.6,9.1,20.13,4,735.5,5.4,23,46,45.5
2020-09-21 03:16:22.9807,172.8,78.8,45.75,45.6,9,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:16:23.2333,172.8,78.8,45.75,45.6,8.9,20.12,66,5190,5190,0,46,45.5
2020-09-21 03:16:23.4860,172.8,78.8,45.75,45.6,9.1,20.13,1,735.9,5,24,46,45.5
2020-09-21 03:16:23.7374,172.8,78.8,45.75,45.6,9,20.12,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:23.9886,172.8,78.8,45.75,45.6,9,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:16:24.2397,172.8,78.8,45.75,45.6,9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:16:24.4909,172.8,78.8,45.75,45.6,9,20.12,63,50,50,0,46,45.5
2020-09-21 03:16:24.7403,172.8,78.8,45.75,45.6,9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:16:24.9876,172.8,78.8,45.75,45.6,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:16:25.2350,172.8,78.8,45.75,45.6,9,20.13,6,3580,24.4,3.7,46,45.5
2020-09-21 03:16:25.4824,172.8,78.8,45.75,45.6,9,20.13,7,3640,24.5,3.8,46,45.5
2020-09-21 03:16:25.7298,172.8,78.8,45.75,45.6,9,20.12,1,735.9,5,24,46,45.5
2020-09-21 03:16:25.9772,172.8,78.8,45.75,45.6,9,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:26.2247,172.8,78.8,45.75,45.6,9.1,20.13,61,738.6,731,0,46,45.5
2020-09-21 03:16:26.4721,172.8,78.8,45.75,45.6,9,20.13,62,425,425,0,46,45.5
2020-09-21 03:16:26.7195,172.8,78.8,45.75,45.6,8.9,20.13,64,9.6,9.8,0,46,45.5
2020-09-21 03:16:26.9668,172.8,78.8,45.75,45.6,9,20.13,3,735.9,5,23,46,45.5
2020-09-21 03:16:27.2141,172.8,78.8,45.75,45.6,9,20.12,4,735.5,5.4,23,46,45.5
2020-09-21 03:16:27.4614,172.8,78.8,45.75,45.6,9.1,20.12,65,3580,3640,0,46,45.5
2020-09-21 03:16:27.7090,172.8,78.8,45.75,45.6,9,20.13,66,5200,5200,0,46,45.5
2020-09-21 03:16:27.9616,172.8,78.8,45.75,45.6,9,20.12,1,735.9,5,24,46,45.5
2020-09-21 03:16:28.2141,172.8,78.8,45.75,45.6,9.1,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:28.4667,172.8,78.8,45.75,45.6,9,20.13,65,3570,3640,0,46,45.5
2020-09-21 03:16:28.7193,172.8,78.8,45.75,45.6,9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:16:28.9719,172.8,78.8,45.75,45.6,9,20.13,63,50,50,0,46,45.5
2020-09-21 03:16:29.2244,172.8,78.8,45.75,45.6,8.9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:16:29.4770,172.8,78.8,45.75,45.6,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:16:29.7296,172.8,78.8,45.75,45.6,9,20.12,6,3580,24.4,3.7,46,45.5
2020-09-21 03:16:29.9822,172.8,78.8,45.75,45.6,9,20.13,7,3640,24.5,3.8,46,45.5
2020-09-21 03:16:30.2348,172.8,78.8,45.75,45.6,9,20.12,1,736,4.8,24,46,45.5
2020-09-21 03:16:30.4875,172.8,78.8,45.75,45.6,9,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:30.7401,172.8,78.8,45.75,45.6,9,20.13,61,738.6,731,0,46,45.5
2020-09-21 03:16:30.9924,172.8,78.8,45.75,45.6,9.1,20.12,62,425,425,0,46,45.5
2020-09-21 03:16:31.2439,172.8,78.8,45.75,45.6,9,20.13,64,9.6,9.8,0,46,45.5
2020-09-21 03:16:31.4953,172.8,78.8,45.75,45.6,8.9,20.1,3,736,4.8,23,46,45.5
2020-09-21 03:16:31.7467,172.8,78.8,45.75,45.6,9,20.12,4,735.5,5.4,23,46,45.5
2020-09-21 03:16:31.9985,172.8,78.8,45.75,45.6,9,20.14,65,3570,3640,0,46,45.5
2020-09-21 03:16:32.2514,172.8,78.8,45.75,45.6,9.1,20.13,66,5190,5190,0,46,45.5
2020-09-21 03:16:32.5042,172.8,78.8,45.75,45.6,9,20.13,1,736,4.8,24,46,45.5
2020-09-21 03:16:32.7571,172.8,78.8,45.75,45.6,9,20.12,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:33.0100,172.8,78.8,45.75,45.6,9.1,20.12,65,3580,3640,0,46,45.5
2020-09-21 03:16:33.2628,172.8,78.8,45.75,45.6,9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:16:33.5157,172.8,78.8,45.75,45.6,9,20.12,63,50,50,0,46,45.5
2020-09-21 03:16:33.7686,172.8,78.8,45.75,45.6,9,20.12,67,24.4,24.5,0,46,45.5
2020-09-21 03:16:34.0215,172.8,78.8,45.75,45.6,8.9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:16:34.2696,172.8,78.8,45.75,45.6,9.1,20.12,6,3570,24.4,3.7,46,45.5
2020-09-21 03:16:34.5170,172.8,78.8,45.75,45.6,9.1,20.12,7,3640,24.5,3.8,46,45.5
2020-09-21 03:16:34.7644,172.8,78.8,45.75,45.6,9,20.13,1,736,4.8,24,46,45.5
2020-09-21 03:16:35.0118,172.8,78.8,45.75,45.6,9,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:35.2617,172.8,78.8,45.75,45.6,9,20.13,61,738.6,731,0,46,45.5
2020-09-21 03:16:35.5145,172.8,78.8,45.75,45.6,9,20.13,62,425,425,0,46,45.5
2020-09-21 03:16:35.7673,172.8,78.8,45.75,45.6,9.1,20.15,64,9.6,9.8,0,46,45.5
2020-09-21 03:16:36.0202,172.8,78.8,45.75,45.6,9,20.13,3,736,4.8,23,46,45.5
2020-09-21 03:16:36.2729,172.8,78.8,45.75,45.6,8.9,20.12,4,735.5,5.4,23,46,45.5
2020-09-21 03:16:36.5257,172.8,78.8,45.75,45.6,9,20.13,65,3580,3630,0,46,45.5
2020-09-21 03:16:36.7784,172.8,78.8,45.75,45.6,9,20.13,66,5190,5190,0,46,45.5
2020-09-21 03:16:37.0312,172.8,78.8,45.75,45.6,9,20.13,1,736,4.8,24,46,45.5
2020-09-21 03:16:37.2835,172.8,78.8,45.75,45.6,8.9,20.12,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:37.5309,172.8,78.8,45.75,45.6,9,20.13,65,3570,3630,0,46,45.5
2020-09-21 03:16:37.7783,172.8,78.8,45.75,45.6,9.1,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:16:38.0257,172.8,78.8,45.75,45.6,9,20.13,63,50,50,0,46,45.5
2020-09-21 03:16:38.2732,172.8,78.8,45.75,45.6,9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:16:38.5206,172.8,78.8,45.75,45.6,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:16:38.7680,172.8,78.8,45.75,45.6,9,20.12,6,3580,24.4,3.7,46,45.5
2020-09-21 03:16:39.0154,172.8,78.8,45.75,45.6,9.1,20.13,7,3640,24.5,3.8,46,45.5
2020-09-21 03:16:39.2628,172.8,78.8,45.75,45.6,9.1,20.12,1,735.9,4.8,24,46,45.5
2020-09-21 03:16:39.5103,172.8,78.8,45.75,45.6,8.9,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:39.7578,172.8,78.8,45.75,45.6,9,20.13,61,738.5,731,0,46,45.5
2020-09-21 03:16:40.0053,172.8,78.8,45.75,45.6,9,20.13,62,425,425,0,46,45.5
2020-09-21 03:16:40.2528,172.8,78.8,45.75,45.6,9.1,20.13,64,9.6,9.8,0,46,45.5
2020-09-21 03:16:40.5003,172.8,78.8,45.75,45.6,9.1,20.15,3,735.9,4.8,23,46,45.5
2020-09-21 03:16:40.7478,172.8,78.8,45.75,45.6,9,20.12,4,735.5,5.4,23,46,45.5
2020-09-21 03:16:40.9953,172.8,78.8,45.75,45.6,9.1,20.12,65,3580,3630,0,46,45.5
2020-09-21 03:16:41.2428,172.8,78.8,45.75,45.6,9,20.13,66,5200,5190,0,46,45.5
2020-09-21 03:16:41.4903,172.8,78.8,45.75,45.6,9,20.13,1,735.9,4.8,24,46,45.5
2020-09-21 03:16:41.7376,172.8,78.8,45.75,45.6,9.1,20.12,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:41.9850,172.8,78.8,45.75,45.6,8.9,20.13,65,3570,3630,0,46,45.5
2020-09-21 03:16:42.2324,172.8,78.8,45.75,45.6,8.9,20.12,51,3.76,3.74,0,46,45.5
2020-09-21 03:16:42.4797,172.8,78.8,45.75,45.6,9,20.13,63,50,50,0,46,45.5
2020-09-21 03:16:42.7273,172.8,78.8,45.75,45.6,9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:16:42.9750,172.8,78.8,45.75,45.6,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:16:43.2226,172.8,78.8,45.75,45.6,9,20.13,6,3580,24.4,3.7,46,45.5
2020-09-21 03:16:43.4703,172.8,78.8,45.75,45.6,9,20.13,7,3640,24.5,3.8,46,45.5
2020-09-21 03:16:43.7220,172.8,78.8,45.75,45.6,9.1,20.13,1,735.9,4.8,24,46,45.5
2020-09-21 03:16:43.9745,172.8,78.8,45.75,45.6,9,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:44.2270,172.8,78.8,45.75,45.6,8.9,20.13,61,738.6,731,0,46,45.5
2020-09-21 03:16:44.4795,172.8,78.8,45.75,45.6,9,20.12,62,425,425,0,46,45.5
2020-09-21 03:16:44.7310,172.8,78.8,45.75,45.6,9,20.12,64,9.6,9.8,0,46,45.5
2020-09-21 03:16:44.9811,172.8,78.8,45.75,45.6,9.1,20.13,3,735.8,4.8,23,46,45.5
2020-09-21 03:16:45.2313,172.8,78.8,45.75,45.6,9.1,20.12,4,735.6,5.4,23,46,45.5
2020-09-21 03:16:45.4815,172.8,78.8,45.75,45.6,8.9,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:16:45.7321,172.8,78.8,45.75,45.6,9.1,20.12,66,5190,5190,0,46,45.5
2020-09-21 03:16:45.9846,172.8,78.8,45.75,45.6,9,20.12,1,735.8,4.8,24,46,45.5
2020-09-21 03:16:46.2371,172.8,78.8,45.75,45.6,9,20.12,2,735.6,5.4,24,46,45.5
2020-09-21 03:16:46.4896,172.8,78.8,45.75,45.6,9,20.12,65,3580,3630,0,46,45.5
2020-09-21 03:16:46.7421,172.8,78.8,45.75,45.6,8.9,20.12,51,3.76,3.74,0,46,45.5
2020-09-21 03:16:46.9912,172.8,78.8,45.75,45.6,9.1,20.11,63,50,50,0,46,45.5
2020-09-21 03:16:47.2387,172.8,78.8,45.75,45.6,9.1,20.12,67,24.4,24.5,0,46,45.5
2020-09-21 03:16:47.4861,172.8,78.8,45.75,45.6,9,20.12,52,3.76,3.74,0,46,45.5
2020-09-21 03:16:47.7335,172.8,78.8,45.75,45.6,9,20.13,6,3580,24.4,3.7,46,45.5
2020-09-21 03:16:47.9841,172.8,78.8,45.75,45.6,9,20.13,7,3630,24.5,3.8,46,45.5
2020-09-21 03:16:48.2361,172.8,78.8,45.75,45.6,9,20.13,1,735.8,4.8,24,46,45.5
2020-09-21 03:16:48.4880,172.8,78.8,45.75,45.6,9.1,20.12,2,735.6,5.4,24,46,45.5
2020-09-21 03:16:48.7400,172.8,78.8,45.75,45.6,9,20.13,61,738.6,731,0,46,45.5
2020-09-21 03:16:48.9899,172.8,78.8,45.75,45.6,8.9,20.1,62,425,425,0,46,45.5
2020-09-21 03:16:49.2388,172.8,78.8,45.75,45.6,9,20.12,64,9.5,9.7,0,46,45.5
2020-09-21 03:16:49.4876,172.8,78.8,45.75,45.6,9,20.13,3,735.8,4.8,23,46,45.5
2020-09-21 03:16:49.7365,172.8,78.8,45.75,45.6,9,20.12,4,735.6,5.4,23,46,45.5
2020-09-21 03:16:49.9854,172.8,78.8,45.75,45.6,9,20.12,65,3580,3640,0,46,45.5
2020-09-21 03:16:50.2343,172.8,78.8,45.75,45.6,8.9,20.13,66,5190,5190,0,46,45.5
2020-09-21 03:16:50.4832,172.8,78.8,45.75,45.6,9,20.12,1,735.8,4.8,24,46,45.5
2020-09-21 03:16:50.7320,172.8,78.8,45.75,45.6,9,20.13,2,735.6,5.4,24,46,45.5
2020-09-21 03:16:50.9809,172.8,78.8,45.75,45.6,9,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:16:51.2298,172.8,78.8,45.75,45.6,9,20.12,51,3.76,3.74,0,46,45.5
2020-09-21 03:16:51.4787,172.8,78.8,45.75,45.6,9,20.13,63,50,50,0,46,45.5
2020-09-21 03:16:51.7275,172.8,78.8,45.75,45.6,9,20.12,67,24.4,24.5,0,46,45.5
2020-09-21 03:16:51.9771,172.8,78.8,45.75,45.6,9.1,20.12,52,3.76,3.74,0,46,45.5
2020-09-21 03:16:52.2267,172.8,78.8,45.75,45.6,9,20.12,6,3570,24.4,3.7,46,45.5
2020-09-21 03:16:52.4763,172.8,78.8,45.75,45.6,9,20.12,7,3630,24.5,3.8,46,45.5
2020-09-21 03:16:52.7259,172.8,78.8,45.75,45.6,9,20.13,1,735.9,4.6,24,46,45.5
2020-09-21 03:16:52.9747,172.8,78.8,45.75,45.6,9,20.11,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:53.2231,172.8,78.8,45.75,45.6,9.1,20.12,61,738.6,731,0,46,45.5
2020-09-21 03:16:53.4715,172.8,78.8,45.75,45.6,9,20.13,62,425,425,0,46,45.5
2020-09-21 03:16:53.7199,172.8,78.8,45.75,45.6,8.9,20.13,64,9.5,9.7,0,46,45.5
2020-09-21 03:16:53.9684,172.8,78.8,45.75,45.6,9,20.13,3,735.9,4.6,23,46,45.5
2020-09-21 03:16:54.2158,172.8,78.8,45.75,45.6,9,20.13,4,735.5,5.4,23,46,45.5
2020-09-21 03:16:54.4631,172.8,78.8,45.75,45.6,9,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:16:54.7104,172.8,78.8,45.75,45.6,8.9,20.13,66,5190,5190,0,46,45.5
2020-09-21 03:16:54.9577,172.8,78.8,45.75,45.6,8.9,20.12,1,735.9,4.6,24,46,45.5
2020-09-21 03:16:55.2093,172.8,78.8,45.75,45.6,9,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:55.4618,172.8,78.8,45.75,45.6,9,20.12,65,3570,3640,0,46,45.5
2020-09-21 03:16:55.7143,172.8,78.8,45.75,45.6,9,20.12,51,3.76,3.74,0,46,45.5
2020-09-21 03:16:55.9668,172.8,78.8,45.75,45.6,9,20.12,63,50,50,0,46,45.5
2020-09-21 03:16:56.2193,172.8,78.8,45.75,45.6,9,20.12,67,24.4,24.5,0,46,45.5
2020-09-21 03:16:56.4718,172.8,78.8,45.75,45.6,9.1,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:16:56.7243,172.8,78.8,45.75,45.6,9.1,20.12,6,3580,24.4,3.7,46,45.5
2020-09-21 03:16:56.9768,172.8,78.8,45.75,45.6,9,20.13,7,3640,24.5,3.8,46,45.5
2020-09-21 03:16:57.2292,172.8,78.8,45.75,45.6,9,20.13,1,735.9,4.6,24,46,45.5
2020-09-21 03:16:57.4814,172.8,78.8,45.75,45.6,9,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:57.7337,172.8,78.8,45.75,45.6,9,20.12,61,738.7,731,0,46,45.5
2020-09-21 03:16:57.9859,172.8,78.8,45.75,45.6,9.1,20.11,62,425,425,0,46,45.5
2020-09-21 03:16:58.2371,172.8,78.8,45.75,45.6,9,20.12,64,9.5,9.8,0,46,45.5
2020-09-21 03:16:58.4874,172.8,78.8,45.75,45.6,9,20.12,3,735.9,4.6,23,46,45.5
2020-09-21 03:16:58.7376,172.8,78.8,45.75,45.6,9.1,20.12,4,735.5,5.4,23,46,45.5
2020-09-21 03:16:58.9878,172.8,78.8,45.75,45.6,9,20.12,65,3570,3630,0,46,45.5
2020-09-21 03:16:59.2383,172.8,78.8,45.75,45.6,9.1,20.13,66,5200,5190,0,46,45.5
2020-09-21 03:16:59.4892,172.8,78.8,45.75,45.6,8.9,20.12,1,736,4.6,24,46,45.5
2020-09-21 03:16:59.7400,172.8,78.8,45.75,45.6,8.9,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:16:59.9908,172.8,78.8,45.75,45.6,9.1,20.13,65,3570,3640,0,46,45.5
2020-09-21 03:17:00.2400,172.8,78.8,45.75,45.6,9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:17:00.4873,172.8,78.8,45.75,45.6,9,20.12,63,50,50,0,46,45.5
2020-09-21 03:17:00.7347,172.8,78.8,45.75,45.6,9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:17:00.9820,172.8,78.8,45.75,45.6,9,20.14,52,3.76,3.74,0,46,45.5
2020-09-21 03:17:01.2293,172.8,78.8,45.75,45.6,9,20.13,6,3570,24.4,3.7,46,45.5
2020-09-21 03:17:01.4766,172.8,78.8,45.75,45.6,9,20.13,7,3640,24.5,3.8,46,45.5
2020-09-21 03:17:01.7238,172.8,78.8,45.75,45.6,8.9,20.12,1,736,4.6,24,46,45.5
2020-09-21 03:17:01.9710,172.8,78.8,45.75,45.6,9,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:17:02.2184,172.8,78.8,45.75,45.6,9,20.13,61,738.6,731.1,0,46,45.5
2020-09-21 03:17:02.4709,172.8,78.8,45.75,45.6,9,20.12,62,425,425,0,46,45.5
2020-09-21 03:17:02.7234,172.8,78.8,45.75,45.6,9.1,20.13,64,9.5,9.8,0,46,45.5
2020-09-21 03:17:02.9760,172.8,78.8,45.75,45.6,8.9,20.13,3,736,4.6,23,46,45.5
2020-09-21 03:17:03.2285,172.8,78.8,45.75,45.6,9,20.12,4,735.5,5.4,23,46,45.5
2020-09-21 03:17:03.4759,172.8,78.8,45.75,45.6,9.1,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:17:03.7231,172.8,78.8,45.75,45.6,9,20.13,66,5200,5190,0,46,45.5
2020-09-21 03:17:03.9704,172.8,78.8,45.75,45.6,9.1,20.12,1,736,4.6,24,46,45.5
2020-09-21 03:17:04.2176,172.8,78.8,45.75,45.6,9,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:17:04.4686,172.8,78.8,45.75,45.6,9,20.12,65,3570,3630,0,46,45.5
2020-09-21 03:17:04.7213,172.8,78.8,45.75,45.6,9.1,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:17:04.9740,172.8,78.8,45.75,45.6,9,20.12,63,50,50,0,46,45.5
2020-09-21 03:17:05.2267,172.8,78.8,45.75,45.6,9,20.13,67,24.4,24.5,0,46,45.5
2020-09-21 03:17:05.4786,172.8,78.8,45.75,45.6,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:17:05.7301,172.8,78.8,45.75,45.6,9,20.13,6,3570,24.4,3.7,46,45.5
2020-09-21 03:17:05.9815,172.8,78.8,45.75,45.6,9.1,20.12,7,3640,24.5,3.8,46,45.5
2020-09-21 03:17:06.2329,172.8,78.8,45.75,45.6,9,20.13,1,736,4.6,24,46,45.5
2020-09-21 03:17:06.4843,172.8,78.8,45.75,45.6,8.9,20.13,2,735.6,5.4,24,46,45.5
2020-09-21 03:17:06.7317,172.8,78.8,45.75,45.6,9.1,20.13,61,738.6,731,0,46,45.5
2020-09-21 03:17:06.9791,172.8,78.8,45.75,45.6,9,20.12,62,425,425,0,46,45.5
2020-09-21 03:17:07.2265,172.8,78.8,45.75,45.6,9,20.12,64,9.5,9.8,0,46,45.5
2020-09-21 03:17:07.4739,172.8,78.8,45.75,45.6,9,20.12,3,735.9,4.6,23,46,45.5
2020-09-21 03:17:07.7225,172.8,78.8,45.75,45.6,8.9,20.12,4,735.6,5.4,23,46,45.5
2020-09-21 03:17:07.9710,172.8,78.8,45.75,45.6,9,20.12,65,3580,3640,0,46,45.5
2020-09-21 03:17:08.2196,172.8,78.8,45.75,45.6,9,20.12,66,5190,5190,0,46,45.5
2020-09-21 03:17:08.4682,172.8,78.8,45.75,45.6,9,20.12,1,735.9,4.6,24,46,45.5
2020-09-21 03:17:08.7188,172.8,78.8,45.75,45.6,9,20.1,2,735.6,5.4,24,46,45.5
2020-09-21 03:17:08.9695,172.8,78.8,45.75,45.6,9,20.12,65,3570,3630,0,46,45.5
2020-09-21 03:17:09.2202,172.8,78.8,45.75,45.6,9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:17:09.4709,172.8,78.8,45.75,45.6,9.1,20.13,63,50,50,0,46,45.5
2020-09-21 03:17:09.7234,172.8,78.8,45.75,45.6,9,20.13,67,24.4,24.4,0,46,45.5
2020-09-21 03:17:09.9763,172.8,78.8,45.75,45.6,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:17:10.2291,172.8,78.8,45.75,45.6,9,20.13,6,3580,24.4,3.7,46,45.5
2020-09-21 03:17:10.4819,172.8,78.8,45.75,45.6,9,20.12,7,3640,24.5,3.8,46,45.5
2020-09-21 03:17:10.7346,172.8,78.8,45.75,45.6,9.1,20.13,1,735.9,4.6,24,46,45.5
2020-09-21 03:17:10.9872,172.8,78.8,45.75,45.6,9,20.13,2,735.6,5.4,24,46,45.5
2020-09-21 03:17:11.2398,172.8,78.8,45.75,45.6,9,20.13,61,738.7,731.1,0,46,45.5
2020-09-21 03:17:11.4924,172.8,78.8,45.75,45.6,9.1,20.13,62,425,425,0,46,45.5
2020-09-21 03:17:11.7450,172.8,78.8,45.75,45.6,9,20.11,64,9.5,9.8,0,46,45.5
2020-09-21 03:17:11.9976,172.8,78.8,45.75,45.6,9,20.13,3,735.9,4.6,23,46,45.5
2020-09-21 03:17:12.2502,172.8,78.8,45.75,45.6,9,20.13,4,735.6,5.4,23,46,45.5
2020-09-21 03:17:12.5029,172.8,78.8,45.75,45.6,9,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:17:12.7529,172.8,78.8,45.75,45.6,9.1,20.13,66,5190,5190,0,46,45.5
2020-09-21 03:17:13.0009,172.8,78.8,45.75,45.6,9,20.12,1,735.9,4.6,24,46,45.5
2020-09-21 03:17:13.2488,172.8,78.8,45.75,45.6,9,20.12,2,735.6,5.4,24,46,45.5
2020-09-21 03:17:13.4968,172.8,78.8,45.75,45.6,9,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:17:13.7477,172.8,78.8,45.75,45.6,9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:17:14.0004,172.8,78.8,45.75,45.6,9,20.12,63,50,50,0,46,45.5
2020-09-21 03:17:14.2532,172.8,78.8,45.75,45.6,9,20.12,67,24.4,24.5,0,46,45.5
2020-09-21 03:17:14.5060,172.8,78.8,45.75,45.6,8.9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:17:14.7581,172.8,78.8,45.75,45.6,9,20.14,6,3580,24.4,3.7,46,45.5
2020-09-21 03:17:15.0096,172.8,78.8,45.75,45.6,9,20.13,7,3640,24.4,3.8,46,45.5
2020-09-21 03:17:15.2611,172.8,78.8,45.75,45.6,9,20.13,1,736,4.6,24,46,45.5
2020-09-21 03:17:15.5125,172.8,78.8,45.75,45.6,9.1,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:17:15.7621,172.8,78.8,45.75,45.6,8.9,20.12,61,738.7,731.1,0,46,45.5
2020-09-21 03:17:16.0097,172.8,78.8,45.75,45.6,9,20.13,62,425,425,0,46,45.5
2020-09-21 03:17:16.2573,172.8,78.8,45.75,45.6,9.1,20.13,64,9.6,9.8,0,46,45.5
2020-09-21 03:17:16.5049,172.8,78.8,45.75,45.6,9,20.13,3,736,4.6,23,46,45.5
2020-09-21 03:17:16.7524,172.8,78.8,45.75,45.6,9,20.12,4,735.5,5.4,23,46,45.5
2020-09-21 03:17:17.0034,172.8,78.8,45.75,45.6,9,20.12,65,3580,3630,0,46,45.5
2020-09-21 03:17:17.2561,172.8,78.8,45.75,45.6,9,20.13,66,5190,5190,0,46,45.5
2020-09-21 03:17:17.5088,172.8,78.8,45.75,45.6,9.1,20.12,1,736,4.6,24,46,45.5
2020-09-21 03:17:17.7615,172.8,78.8,45.75,45.6,9,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:17:18.0108,172.8,78.8,45.75,45.6,9,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:17:18.2582,172.8,78.8,45.75,45.6,9.1,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:17:18.5056,172.8,78.8,45.75,45.6,9,20.13,63,50,50,0,46,45.5
2020-09-21 03:17:18.7530,172.8,78.8,45.75,45.6,9,20.13,67,24.4,24.4,0,46,45.5
2020-09-21 03:17:19.0038,172.8,78.8,45.75,45.6,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:17:19.2561,172.8,78.8,45.75,45.6,8.9,20.13,6,3570,24.4,3.7,46,45.5
2020-09-21 03:17:19.5085,172.8,78.8,45.75,45.6,9,20.13,7,3630,24.4,3.8,46,45.5
2020-09-21 03:17:19.7609,172.8,78.8,45.75,45.6,9,20.13,1,736,4.6,24,46,45.5
2020-09-21 03:17:20.0135,172.8,78.8,45.75,45.6,9,20.13,2,735.5,5.4,24,46,45.5
2020-09-21 03:17:20.2662,172.8,78.8,45.75,45.6,9,20.13,61,738.6,731,0,46,45.5
2020-09-21 03:17:20.5190,172.8,78.8,45.75,45.6,9,20.13,62,425,425,0,46,45.5
2020-09-21 03:17:20.7717,172.8,78.8,45.75,45.6,9,20.12,64,9.6,9.8,0,46,45.5
2020-09-21 03:17:21.0209,172.8,78.8,45.75,45.6,9.1,20.12,3,735.9,4.8,23,46,45.5
2020-09-21 03:17:21.2682,172.8,78.8,45.75,45.6,9,20.12,4,735.6,5.4,23,46,45.5
2020-09-21 03:17:21.5156,172.8,78.8,45.75,45.6,9,20.13,65,3580,3630,0,46,45.5
2020-09-21 03:17:21.7630,172.8,78.8,45.75,45.6,9,20.12,66,5190,5200,0,46,45.5
2020-09-21 03:17:22.0119,172.8,78.8,45.75,45.6,9,20.13,1,735.9,4.8,24,46,45.5
2020-09-21 03:17:22.2648,172.8,78.8,45.75,45.6,9.1,20.13,2,735.6,5.4,24,46,45.5
2020-09-21 03:17:22.5176,172.8,78.8,45.75,45.6,9,20.12,65,3580,3640,0,46,45.5
2020-09-21 03:17:22.7705,172.8,78.8,45.75,45.6,8.9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:17:23.0234,172.8,78.8,45.75,45.6,9.1,20.13,63,50,50,0,46,45.5
2020-09-21 03:17:23.2715,172.8,78.8,45.75,45.6,9,20.13,67,24.4,24.4,0,46,45.5
2020-09-21 03:17:23.5188,172.8,78.8,45.75,45.6,9.1,20.12,52,3.76,3.74,0,46,45.5
2020-09-21 03:17:23.7662,172.8,78.8,45.75,45.6,9,20.13,6,3580,24.4,3.7,46,45.5
2020-09-21 03:17:24.0136,172.8,78.8,45.75,45.6,8.9,20.12,7,3630,24.4,3.8,46,45.5
2020-09-21 03:17:24.2609,172.8,78.8,45.75,45.6,9.1,20.13,1,735.9,4.8,24,46,45.5
2020-09-21 03:17:24.5083,172.8,78.8,45.75,45.6,9,20.12,2,735.6,5.4,24,46,45.5
2020-09-21 03:17:24.7557,172.8,78.8,45.75,45.6,9,20.13,61,738.8,731.1,0,46,45.5
2020-09-21 03:17:25.0030,172.8,78.8,45.75,45.6,9,20.12,62,425,425,0,46,45.5
2020-09-21 03:17:25.2504,172.8,78.8,45.75,45.6,9,20.13,64,9.6,9.8,0,46,45.5
2020-09-21 03:17:25.4978,172.8,78.8,45.75,45.6,9,20.13,3,735.9,4.8,23,46,45.5
2020-09-21 03:17:25.7452,172.8,78.8,45.75,45.6,9.1,20.12,4,735.6,5.4,23,46,45.5
2020-09-21 03:17:25.9926,172.8,78.8,45.75,45.6,9,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:17:26.2401,172.8,78.8,45.75,45.6,9,20.13,66,5190,5190,0,46,45.5
2020-09-21 03:17:26.4876,172.8,78.8,45.75,45.6,9,20.12,1,735.9,4.8,24,46,45.5
2020-09-21 03:17:26.7350,172.8,78.8,45.75,45.6,9,20.13,2,735.6,5.4,24,46,45.5
2020-09-21 03:17:26.9825,172.8,78.8,45.75,45.6,9.1,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:17:27.2310,172.8,78.8,45.75,45.6,8.9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:17:27.4805,172.8,78.8,45.75,45.6,9,20.13,63,50,50,0,46,45.5
2020-09-21 03:17:27.7300,172.8,78.8,45.75,45.6,9.1,20.12,67,24.4,24.4,0,46,45.5
2020-09-21 03:17:27.9795,172.8,78.8,45.75,45.6,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:17:28.2291,172.8,78.8,45.75,45.6,9,20.13,6,3580,24.4,3.7,46,45.5
2020-09-21 03:17:28.4800,172.8,78.8,45.75,45.6,9,20.13,7,3640,24.4,3.8,46,45.5
2020-09-21 03:17:28.7309,172.8,78.8,45.75,45.6,9,20.12,1,736,4.8,24,46,45.5
2020-09-21 03:17:28.9817,172.8,78.8,45.75,45.6,9.1,20.14,2,735.6,5.4,24,46,45.5
2020-09-21 03:17:29.2323,172.8,78.8,45.75,45.6,9.1,20.14,61,738.6,731.1,0,46,45.5
2020-09-21 03:17:29.4797,172.8,78.8,45.75,45.6,9,20.13,62,425,425,0,46,45.5
2020-09-21 03:17:29.7270,172.8,78.8,45.75,45.6,9,20.13,64,9.6,9.8,0,46,45.5
2020-09-21 03:17:29.9744,172.8,78.8,45.75,45.6,9,20.13,3,736,4.8,23,46,45.5
2020-09-21 03:17:30.2222,172.8,78.8,45.75,45.6,9.1,20.12,4,735.6,5.4,23,46,45.5
2020-09-21 03:17:30.4748,172.8,78.8,45.75,45.6,9.1,20.12,65,3580,3640,0,46,45.5
2020-09-21 03:17:30.7274,172.8,78.8,45.75,45.6,9,20.12,66,5190,5190,0,46,45.5
2020-09-21 03:17:30.9800,172.8,78.8,45.75,45.6,9.1,20.12,1,736,4.8,24,46,45.5
2020-09-21 03:17:31.2326,172.8,78.8,45.75,45.6,9,20.13,2,735.6,5.4,24,46,45.5
2020-09-21 03:17:31.4817,172.8,78.8,45.75,45.6,9,20.13,65,3570,3640,0,46,45.5
2020-09-21 03:17:31.7291,172.8,78.8,45.75,45.6,9,20.12,51,3.76,3.74,0,46,45.5
2020-09-21 03:17:31.9766,172.8,78.8,45.75,45.6,9,20.13,63,50,50,0,46,45.5
2020-09-21 03:17:32.2240,172.8,78.8,45.75,45.6,9,20.12,67,24.4,24.4,0,46,45.5
2020-09-21 03:17:32.4714,172.8,78.8,45.75,45.6,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:17:32.7188,172.8,78.8,45.75,45.6,9,20.12,6,3580,24.4,3.7,46,45.5
2020-09-21 03:17:32.9662,172.8,78.8,45.75,45.6,9,20.13,7,3630,24.4,3.8,46,45.5
2020-09-21 03:17:33.2137,172.8,78.8,45.75,45.6,9,20.12,1,736,4.8,24,46,45.5
2020-09-21 03:17:33.4610,172.8,78.8,45.75,45.6,9,20.12,2,735.6,5.4,24,46,45.5
2020-09-21 03:17:33.7084,172.8,78.8,45.75,45.6,9,20.1,61,738.7,731.1,0,46,45.5
2020-09-21 03:17:33.9557,172.8,78.8,45.75,45.6,9,20.13,62,425,425,0,46,45.5
2020-09-21 03:17:34.2031,172.8,78.8,45.75,45.6,8.9,20.12,64,9.6,9.8,0,46,45.5
2020-09-21 03:17:34.4535,172.8,78.9,45.75,45.66,9,20.13,3,736,4.8,23,46,45.5
2020-09-21 03:17:34.7060,172.8,78.9,45.75,45.66,9,20.13,4,735.6,5.4,23,46,45.5
2020-09-21 03:17:34.9586,172.8,78.9,45.75,45.66,9,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:17:35.2111,172.8,78.9,45.75,45.66,9,20.13,66,5180,5190,0,46,45.5
2020-09-21 03:17:35.4636,172.8,78.9,45.75,45.66,9,20.13,1,736.1,4.8,24,46,45.5
2020-09-21 03:17:35.7161,172.8,78.9,45.75,45.66,9,20.13,2,735.6,5.4,24,46,45.5
2020-09-21 03:17:35.9685,172.8,78.9,45.75,45.66,9.1,20.13,65,3580,3640,0,46,45.5
2020-09-21 03:17:36.2210,172.8,78.9,45.75,45.66,9,20.13,51,3.76,3.74,0,46,45.5
2020-09-21 03:17:36.4705,172.8,78.9,46,45.66,9,20.12,63,50,50,0,46,45.5
2020-09-21 03:17:36.7178,172.8,78.9,46,45.66,9,20.13,67,24.4,24.4,0,46,45.5
2020-09-21 03:17:36.9651,172.8,78.9,46,45.66,9,20.12,52,3.76,3.74,0,46,45.5
2020-09-21 03:17:37.2124,172.8,78.9,46,45.66,9.1,20.13,6,3580,24.4,3.7,46,45.5
2020-09-21 03:17:37.4612,172.8,78.9,46,45.66,9,20.12,7,3630,24.4,3.8,46,45.5
2020-09-21 03:17:37.7136,172.8,78.9,46,45.66,9,20.12,1,736.1,4.8,24,46,45.5
2020-09-21 03:17:37.9661,172.8,78.9,46,45.66,9,20.12,2,735.6,5.4,24,46,45.5
2020-09-21 03:17:38.2186,172.8,78.9,46,45.66,9,20.12,61,738.7,731,0,46,45.5
2020-09-21 03:17:38.4710,172.8,78.9,46,45.66,9.1,20.13,62,425,425,0,46,45.5
2020-09-21 03:17:38.7214,172.8,78.9,46,45.66,9,20.12,64,9.6,9.7,0,46,45.5
2020-09-21 03:17:38.9715,172.8,78.9,46,45.66,8.9,20.13,3,736.1,4.8,23,46,45.5
2020-09-21 03:17:39.2215,172.8,78.9,46,45.66,9.1,20.12,4,735.6,5.4,23,46,45.5
2020-09-21 03:17:39.4716,172.8,78.9,46,45.66,9,20.13,65,3580,3620,0,46,45.5
2020-09-21 03:17:39.7240,172.8,78.9,46,45.66,9,20.13,66,5190,5190,0,46,45.5
2020-09-21 03:17:39.9766,172.8,78.9,46,45.66,9,20.12,1,736.1,4.8,24,46,45.5
2020-09-21 03:17:40.2292,172.8,78.9,46,45.66,8.9,20.13,2,735.6,5.4,24,46,45.5
2020-09-21 03:17:40.4819,172.8,78.9,46,45.66,9,20.13,65,3580,3620,0,46,45.5
2020-09-21 03:17:40.7334,172.8,78.9,46,45.66,9.1,20.12,51,3.76,3.74,0,46,45.5
2020-09-21 03:17:40.9808,172.8,78.9,46,45.66,8.9,20.13,63,50,50,0,46,45.5
2020-09-21 03:17:41.2282,172.8,78.9,46,45.66,9,20.13,67,24.4,24.4,0,46,45.5
2020-09-21 03:17:41.4756,172.8,78.9,46,45.66,9,20.13,52,3.76,3.74,0,46,45.5
2020-09-21 03:17:41.7229,172.8,78.9,46,45.66,9,20.13,6,3580,24.4,3.7,46,45.5
2020-09-21 03:17:41.9701,172.8,78.9,46,45.66,9.1,20.12,7,3620,24.4,3.8,46,45.5
2020-09-21 03:17:42.2173,172.8,78.9,46,45.66,9,20.12,1,736.1,4.8,24,46,45.5
2020-09-21 03:17:42.4645,172.8,78.9,46,45.66,9,20.13,2,735.6,5.4,24,46,45.5
2020-09-21 03:17:42.7122,172.8,78.9,46,45.66,9,20.13,61,738.7,731.1,0,46,46
2020-09-21 03:17:42.9620,172.8,78.9,46,45.66,9,20.14,62,425,425,0,46,46
2020-09-21 03:17:43.2118,172.8,78.9,46,45.66,9.1,20.12,64,9.6,9.7,0,46,46
2020-09-21 03:17:43.4616,172.8,78.9,46,45.66,9,20.12,3,736,4.8,23,46,46
2020-09-21 03:17:43.7109,172.8,78.9,46,45.66,8.9,20.12,4,735.6,5.4,23,46,46
2020-09-21 03:17:43.9583,172.8,78.9,46,45.66,9.1,20.14,65,3580,3610,0,46,46
2020-09-21 03:17:44.2056,172.8,78.9,46,45.66,9,20.12,66,5190,5190,0,46,46
2020-09-21 03:17:44.4530,172.8,78.9,46,45.66,9,20.12,1,736,4.8,24,46,46
2020-09-21 03:17:44.7007,172.8,78.9,46,45.66,9,20.12,2,735.6,5.4,24,46,46
2020-09-21 03:17:44.9533,172.8,78.9,46,45.66,9,20.12,65,3590,3610,0,46,46
2020-09-21 03:17:45.2059,172.8,78.9,46,45.66,9,20.12,51,3.76,3.74,0,46,46
2020-09-21 03:17:45.4585,172.8,78.9,46,45.66,9,20.13,63,50,50,0,46,46
2020-09-21 03:17:45.7111,172.8,78.9,46,45.66,8.9,20.11,67,24.4,24.4,0,46,46
2020-09-21 03:17:45.9636,172.8,78.9,46,45.66,8.9,20.12,52,3.76,3.74,0,46,46
2020-09-21 03:17:46.2162,172.8,78.9,46,45.66,9,20.12,6,3590,24.4,3.7,46,46
2020-09-21 03:17:46.4687,172.8,78.9,46,45.66,9,20.13,7,3610,24.4,3.8,46,46
2020-09-21 03:17:46.7212,172.8,78.9,46,45.66,9.1,20.13,1,736,4.8,24,46,46
2020-09-21 03:17:46.9737,172.8,78.9,46,45.66,8.9,20.13,2,735.6,5.4,24,46,46
2020-09-21 03:17:47.2262,172.8,78.9,46,45.66,9,20.13,61,738.8,731.2,0,46,46
2020-09-21 03:17:47.4787,172.8,78.9,46,45.66,9.1,20.12,62,425,425,0,46,46
2020-09-21 03:17:47.7313,172.8,78.9,46,45.66,9,20.13,64,9.6,9.7,0,46,46
2020-09-21 03:17:47.9823,172.8,78.9,46,45.66,9,20.12,3,736,4.8,23,46,46
2020-09-21 03:17:48.2298,172.8,78.9,46,45.66,9,20.13,4,735.6,5.4,23,46,46
2020-09-21 03:17:48.4772,172.8,78.9,46,45.66,9,20.13,65,3590,3610,0,46,46
2020-09-21 03:17:48.7246,172.8,78.9,46,45.66,9.1,20.12,66,5180,5190,0,46,46
2020-09-21 03:17:48.9735,172.8,78.9,46,45.66,9,20.12,1,736,4.8,24,46,46
2020-09-21 03:17:49.2260,172.8,78.9,46,45.66,8.9,20.13,2,735.6,5.4,24,46,46
2020-09-21 03:17:49.4785,172.8,78.9,46,45.66,9,20.13,65,3600,3610,0,46,46
2020-09-21 03:17:49.7311,172.8,78.9,46,45.66,9,20.12,51,3.76,3.74,0,46,46
2020-09-21 03:17:49.9836,172.8,78.9,46,45.66,9.1,20.12,63,50,50,0,46,46
2020-09-21 03:17:50.2365,172.8,78.9,46,45.66,9,20.12,67,24.4,24.4,0,46,46
2020-09-21 03:17:50.4893,172.8,78.9,46,45.66,8.9,20.13,52,3.76,3.74,0,46,46
2020-09-21 03:17:50.7421,172.8,78.9,46,45.66,9.1,20.13,6,3590,24.4,3.7,46,46
2020-09-21 03:17:50.9950,172.8,78.9,46,45.66,9,20.13,7,3610,24.4,3.8,46,46
2020-09-21 03:17:51.2429,172.8,78.9,46,45.66,9,20.13,1,736,4.8,24,46,46
2020-09-21 03:17:51.4903,172.8,78.9,46,45.66,9,20.12,2,735.6,5.3,24,46,46
2020-09-21 03:17:51.7377,172.8,78.9,46,45.66,8.9,20.12,61,738.8,731.2,0,46,46
2020-09-21 03:17:51.9851,172.8,78.9,46,45.66,9,20.13,62,425,425,0,46,46
2020-09-21 03:17:52.2335,172.8,78.9,46,45.66,9,20.13,64,9.6,9.7,0,46,46
2020-09-21 03:17:52.4829,172.8,78.9,46,45.66,9,20.12,3,736,4.8,23,46,46
2020-09-21 03:17:52.7323,172.8,78.9,46,45.66,9,20.13,4,735.6,5.3,23,46,46
2020-09-21 03:17:52.9817,172.8,78.9,46,45.66,9,20.13,65,3600,3610,0,46,46
2020-09-21 03:17:53.2325,172.8,78.9,46,45.66,9,20.13,66,5190,5190,0,46,46
2020-09-21 03:17:53.4852,172.8,78.9,46,45.66,9.1,20.13,1,736,4.8,24,46,46
2020-09-21 03:17:53.7379,172.8,78.9,46,45.66,8.9,20.13,2,735.6,5.3,24,46,46
2020-09-21 03:17:53.9905,172.8,78.9,46,45.66,9,20.16,65,3600,3610,0,46,46
2020-09-21 03:17:54.2410,172.8,78.9,46,45.66,9,20.13,51,3.76,3.74,0,46,46
2020-09-21 03:17:54.4883,172.8,78.9,46,45.66,9,20.13,63,50,50,0,46,46
2020-09-21 03:17:54.7357,172.8,78.9,46,45.66,9,20.13,67,24.4,24.4,0,46,46
2020-09-21 03:17:54.9830,172.8,78.9,46,45.66,9,20.13,52,3.76,3.74,0,46,46
2020-09-21 03:17:55.2328,172.8,78.9,46,45.66,9,20.13,6,3600,24.4,3.7,46,46
2020-09-21 03:17:55.4855,172.8,78.9,46,45.66,9.1,20.12,7,3610,24.4,3.8,46,46
2020-09-21 03:17:55.7382,172.8,78.9,46,45.66,9.1,20.14,1,736,4.8,24,46,46
2020-09-21 03:17:55.9908,172.8,78.9,46,45.66,9,20.13,2,735.6,5.3,24,46,46
2020-09-21 03:17:56.2431,172.8,78.9,46,45.66,9,20.12,61,738.7,731.1,0,46,46
2020-09-21 03:17:56.4904,172.8,78.9,46,45.66,8.9,20.13,62,425,425,0,46,46
2020-09-21 03:17:56.7377,172.8,78.9,46,45.66,9.1,20.12,64,9.6,9.7,0,46,46
2020-09-21 03:17:56.9851,172.8,78.9,46,45.66,9,20.13,3,736,4.8,23,46,46
2020-09-21 03:17:57.2324,172.8,78.9,46,45.66,9,20.13,4,735.6,5.4,23,46,46
2020-09-21 03:17:57.4834,172.8,78.9,46,45.66,9,20.13,65,3600,3610,0,46,46
2020-09-21 03:17:57.7362,172.8,78.9,46,45.66,9,20.12,66,5190,5190,0,46,46
2020-09-21 03:17:57.9890,172.8,78.9,46,45.66,9,20.12,1,736,5,24,46,46
2020-09-21 03:17:58.2418,172.8,78.9,46,45.66,9,20.1,2,735.6,5.4,24,46,46
2020-09-21 03:17:58.4920,172.8,78.9,46,45.66,9,20.13,65,3600,3610,0,46,46
2020-09-21 03:17:58.7406,172.8,78.9,46,45.66,8.9,20.13,51,3.76,3.74,0,46,46
2020-09-21 03:17:58.9893,172.8,78.9,46,45.66,9,20.13,63,50,50,0,46,46
2020-09-21 03:17:59.2380,172.8,78.9,46,45.66,9,20.13,67,24.4,24.4,0,46,46
2020-09-21 03:17:59.4870,172.8,78.9,46,45.66,9,20.13,52,3.76,3.74,0,46,46
2020-09-21 03:17:59.7362,172.8,78.9,46,45.66,8.9,20.13,6,3610,24.4,3.7,46,46
2020-09-21 03:17:59.9854,172.8,78.9,46,45.66,9,20.12,7,3610,24.4,3.8,46,46
2020-09-21 03:18:00.2346,172.8,78.9,46,45.66,9.1,20.13,1,736,5,24,46,46
2020-09-21 03:18:00.4861,172.8,78.9,46,45.66,9,20.12,2,735.6,5.4,24,46,46
2020-09-21 03:18:00.7388,172.8,78.9,46,45.66,9,20.12,61,738.8,731.2,0,46,46
2020-09-21 03:18:00.9916,172.8,78.9,46,45.66,9,20.12,62,425,425,0,46,46
2020-09-21 03:18:01.2443,172.8,78.9,46,45.66,9,20.13,64,9.6,9.7,0,46,46
2020-09-21 03:18:01.4960,172.8,78.9,46,45.66,9.1,20.12,3,736,5,23,46,46
2020-09-21 03:18:01.7450,172.8,78.9,46,45.66,9.1,20.13,4,735.6,5.4,23,46,46
2020-09-21 03:18:01.9940,172.8,78.9,46,45.66,8.9,20.12,65,3600,3610,0,46,46
2020-09-21 03:18:02.2430,172.8,78.9,46,45.66,9,20.13,66,5190,5190,0,46,46
2020-09-21 03:18:02.4920,172.8,78.9,46,45.66,9,20.13,1,736,5,24,46,46
2020-09-21 03:18:02.7396,172.8,78.9,46,45.66,9,20.12,2,735.6,5.4,24,46,46
2020-09-21 03:18:02.9870,172.8,78.9,46,45.66,9.1,20.13,65,3610,3610,0,46,46
2020-09-21 03:18:03.2344,172.8,78.9,46,45.66,8.9,20.12,51,3.76,3.74,0,46,46
2020-09-21 03:18:03.4817,172.8,78.9,46,45.66,8.9,20.12,63,50,50,0,46,46
2020-09-21 03:18:03.7337,172.8,78.9,46,45.66,9,20.13,67,24.4,24.4,0,46,46
2020-09-21 03:18:03.9863,172.8,78.9,46,45.66,9,20.13,52,3.76,3.74,0,46,46
2020-09-21 03:18:04.2390,172.8,78.9,46,45.66,9,20.13,6,3610,24.4,3.7,46,46
2020-09-21 03:18:04.4916,172.8,78.9,46,45.66,8.9,20.14,7,3600,24.4,3.8,46,46
2020-09-21 03:18:04.7443,172.8,78.9,46,45.66,9,20.12,1,736.1,4.8,24,46,46
2020-09-21 03:18:04.9970,172.8,78.9,46,45.66,9.1,20.12,2,735.8,5.4,24,46,46
2020-09-21 03:18:05.2497,172.8,78.9,46,45.66,9,20.12,61,738.8,731.1,0,46,46
2020-09-21 03:18:05.5024,172.8,78.9,46,45.66,8.9,20.12,62,425,425,0,46,46
2020-09-21 03:18:05.7522,172.8,78.9,46,45.66,9,20.13,64,9.6,9.7,0,46,46
2020-09-21 03:18:05.9995,172.8,78.9,46,45.66,9,20.13,3,736.1,4.8,23,46,46
2020-09-21 03:18:06.2468,172.8,78.9,46,45.66,9.1,20.13,4,735.8,5.4,23,46,46
2020-09-21 03:18:06.4941,172.8,78.9,46,45.66,9.1,20.13,65,3600,3600,0,46,46
2020-09-21 03:18:06.7414,172.8,78.9,46,45.66,8.9,20.1,66,5190,5190,0,46,46
2020-09-21 03:18:06.9888,172.8,78.9,46,45.66,9.1,20.12,1,736.1,4.8,24,46,46
2020-09-21 03:18:07.2363,172.8,78.9,46,45.66,9,20.13,2,735.8,5.4,24,46,46
2020-09-21 03:18:07.4837,172.8,78.9,46,45.66,9,20.13,65,3600,3600,0,46,46
2020-09-21 03:18:07.7311,172.8,78.9,46,45.66,9,20.12,51,3.76,3.74,0,46,46
2020-09-21 03:18:07.9784,172.8,78.9,46,45.66,8.9,20.13,63,50,50,0,46,46
2020-09-21 03:18:08.2257,172.8,78.9,46,45.66,9.1,20.13,67,24.4,24.4,0,46,46
2020-09-21 03:18:08.4731,172.8,78.9,46,45.66,9.1,20.12,52,3.76,3.74,0,46,46
2020-09-21 03:18:08.7204,172.8,78.9,46,45.66,9,20.13,6,3600,24.4,3.7,46,46
2020-09-21 03:18:08.9678,172.8,78.9,46,45.66,9,20.13,7,3610,24.4,3.8,46,46
2020-09-21 03:18:09.2151,172.8,78.9,46,45.66,9,20.12,1,736.1,4.8,24,46,46
2020-09-21 03:18:09.4625,172.8,78.9,46,45.66,9,20.12,2,735.8,5.4,24,46,46
2020-09-21 03:18:09.7098,172.8,78.9,46,45.66,9,20.12,61,738.8,731.1,0,46,46
2020-09-21 03:18:09.9605,172.8,78.9,46,45.66,9,20.13,62,425,425,0,46,46
2020-09-21 03:18:10.2130,172.8,78.9,46,45.66,8.9,20.13,64,9.6,9.7,0,46,46
2020-09-21 03:18:10.4655,172.8,79,46,45.72,9,20.12,3,736.1,4.8,23,46,46
2020-09-21 03:18:10.7181,172.8,79,46,45.72,9,20.13,4,735.8,5.4,23,46,46
2020-09-21 03:18:10.9674,172.8,79,46,45.72,9.1,20.13,65,3610,3610,0,46,46
2020-09-21 03:18:11.2146,172.8,79,46,45.72,8.9,20.13,66,5180,5190,0,46,46
2020-09-21 03:18:11.4618,172.8,79,46,45.72,8.9,20.12,1,736.1,4.8,24,46,46
2020-09-21 03:18:11.7090,172.8,79.1,46,45.78,9,20.13,2,735.8,5.4,24,46,46
2020-09-21 03:18:11.9563,172.8,79.1,46,45.78,9,20.13,65,3600,3610,0,46,46
2020-09-21 03:18:12.2036,172.8,79.1,46,45.78,9,20.12,51,3.76,3.74,0,46,46
2020-09-21 03:18:12.4509,172.8,79.1,46,45.78,9,20.12,63,50,50,0,46,46
2020-09-21 03:18:12.6981,172.8,79.1,46,45.78,9,20.13,67,24.3,24.4,0,46,46
2020-09-21 03:18:12.9462,172.8,79.1,46,45.78,9.1,20.12,52,3.76,3.74,0,46,46
2020-09-21 03:18:13.1961,172.8,79.1,46,45.78,9.1,20.12,6,3610,24.4,3.7,46,46
2020-09-21 03:18:13.4461,172.8,79.1,46,45.78,9,20.13,7,3610,24.4,3.8,46,46
2020-09-21 03:18:13.6961,172.8,79.1,46,45.78,9,20.13,1,736,4.8,24,46,46
2020-09-21 03:18:13.9461,172.8,79.1,46,45.78,9,20.12,2,735.7,5.3,24,46,46
2020-09-21 03:18:14.1983,172.8,79.1,46,45.78,9.1,20.12,61,738.8,731.1,0,46,46
2020-09-21 03:18:14.4508,172.8,79.1,46,45.78,9,20.13,62,425,425,0,46,46
2020-09-21 03:18:14.7034,172.8,79.1,46,45.78,8.9,20.12,64,9.6,9.7,0,46,46
2020-09-21 03:18:14.9559,172.8,79.1,46,45.78,9.1,20.13,3,736,4.8,23,46,46
2020-09-21 03:18:15.2084,172.8,79.1,46,45.78,9,20.13,4,735.7,5.3,23,46,46
2020-09-21 03:18:15.4608,172.8,79.1,46,45.78,9,20.13,65,3600,3610,0,46,46
2020-09-21 03:18:15.7133,172.8,79.1,46,45.78,9,20.13,66,5180,5190,0,46,46
2020-09-21 03:18:15.9657,172.8,79.1,46,45.78,8.9,20.12,1,736,4.8,24,46,46
2020-09-21 03:18:16.2136,172.8,79.1,46,45.78,9,20.12,2,735.7,5.3,24,46,46
2020-09-21 03:18:16.4609,172.8,79.1,46,45.78,9.1,20.13,65,3610,3610,0,46,46
2020-09-21 03:18:16.7081,172.8,79.1,46,45.78,9,20.12,51,3.76,3.74,0,46,46
2020-09-21 03:18:16.9554,172.8,79.1,46,45.78,9,20.12,63,50,50,0,46,46
2020-09-21 03:18:17.2052,172.8,79.1,46,45.78,9,20.13,67,24.4,24.4,0,46,46
2020-09-21 03:18:17.4578,172.8,79.1,46,45.78,9,20.12,52,3.76,3.74,0,46,46
2020-09-21 03:18:17.7105,172.8,79.1,46,45.78,9.1,20.13,6,3610,24.3,3.7,46,46
2020-09-21 03:18:17.9631,172.8,79.1,46,45.78,9,20.13,7,3610,24.4,3.8,46,46
2020-09-21 03:18:18.2153,172.8,79.1,46,45.78,8.9,20.12,1,736,4.8,24,46,46
2020-09-21 03:18:18.4626,172.8,79.1,46,45.78,9,20.13,2,735.7,5.3,24,46,46
2020-09-21 03:18:18.7100,172.8,79.1,46,45.78,9,20.12,61,738.8,731.2,0,46,46
2020-09-21 03:18:18.9573,172.8,79.1,46,45.78,9.1,20.12,62,425,425,0,46,46
2020-09-21 03:18:19.2046,172.8,79.1,46,45.78,9.1,19.95,64,9.6,9.7,0,46,46
2020-09-21 03:18:19.4571,172.8,79.1,46,45.78,8.9,19.93,3,736,5,23,46,46
2020-09-21 03:18:19.7095,172.8,79.1,46,45.78,9,19.92,4,735.8,5.4,23,46,46
2020-09-21 03:18:19.9620,172.8,79.1,46,45.78,9,19.93,65,3600,3600,0,46,46
2020-09-21 03:18:20.2145,172.8,79.1,46,45.78,9,19.93,66,5190,5180,0,46,46
2020-09-21 03:18:20.4619,172.8,79.1,46,45.78,9,19.94,1,736,5,24,46,46
2020-09-21 03:18:20.7091,172.8,79.1,46,45.78,8.9,19.93,2,735.8,5.4,24,46,46
2020-09-21 03:18:20.9563,172.8,79.1,46,45.78,9,19.93,65,3600,3600,0,46,46
2020-09-21 03:18:21.2035,172.8,79.1,46,45.78,9.1,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:18:21.4561,172.8,79.1,46,45.78,9,19.92,63,50,50,0,46,46
2020-09-21 03:18:21.7087,172.8,79.1,46,45.78,9,19.92,67,24.3,24.4,0,46,46
2020-09-21 03:18:21.9614,172.8,79.1,46,45.78,9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:18:22.2140,172.8,79.1,46,45.78,9,19.93,6,3610,24.3,3.7,46,46
2020-09-21 03:18:22.4663,172.8,79.1,46,45.78,9.1,19.93,7,3620,24.4,3.8,46,46
2020-09-21 03:18:22.7177,172.8,79.1,46,45.78,9,19.93,1,736,5,24,46,46
2020-09-21 03:18:22.9691,172.8,79.1,46,45.78,8.9,19.93,2,735.8,5.4,24,46,46
2020-09-21 03:18:23.2206,172.8,79.1,46,45.78,9,19.93,61,738.7,731.3,0,46,46
2020-09-21 03:18:23.4721,172.8,79.1,46,45.78,9,19.93,62,425,425,0,46,46
2020-09-21 03:18:23.7241,172.8,79.1,46,45.78,9,19.92,64,9.6,9.7,0,46,46
2020-09-21 03:18:23.9761,172.8,79.1,46,45.78,9,19.93,3,736,5,23,46,46
2020-09-21 03:18:24.2280,172.8,79.1,46,45.78,9,19.93,4,735.8,5.4,23,46,46
2020-09-21 03:18:24.4800,172.8,79.1,46,45.78,9.1,19.93,65,3610,3610,0,46,46
2020-09-21 03:18:24.7327,172.8,79.1,46,45.78,9,19.92,66,5190,5180,0,46,46
2020-09-21 03:18:24.9854,172.8,79.1,46,45.78,9,19.93,1,736,5,24,46,46
2020-09-21 03:18:25.2381,172.8,79.1,46,45.78,9,19.93,2,735.8,5.4,24,46,46
2020-09-21 03:18:25.4909,172.8,79.1,46,45.78,9,19.93,65,3600,3600,0,46,46
2020-09-21 03:18:25.7412,172.8,79.1,46,45.78,9.1,19.92,51,3.76,3.74,0,46,46
2020-09-21 03:18:25.9913,172.8,79.1,46,45.78,9.1,19.93,63,50,50,0,46,46
2020-09-21 03:18:26.2413,172.8,79.1,46,45.78,8.9,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:18:26.4914,172.8,79.1,46,45.78,9,19.92,52,3.76,3.74,0,46,46
2020-09-21 03:18:26.7401,172.8,79.1,46,45.78,9,19.93,6,3600,24.3,3.7,46,46
2020-09-21 03:18:26.9875,172.8,79.1,46,45.78,9,19.93,7,3600,24.4,3.8,46,46
2020-09-21 03:18:27.2350,172.8,79.1,46,45.78,9.1,19.93,1,736,5,24,46,46
2020-09-21 03:18:27.4824,172.8,79.1,46,45.78,9,19.92,2,735.8,5.4,24,46,46
2020-09-21 03:18:27.7297,172.8,79.1,46,45.78,9,19.93,61,738.8,731.2,0,46,46
2020-09-21 03:18:27.9770,172.8,79.1,46,45.78,9,19.93,62,425,425,0,46,46
2020-09-21 03:18:28.2242,172.8,79.1,46,45.78,9,19.93,64,9.6,9.7,0,46,46
2020-09-21 03:18:28.4715,172.8,79.1,46,45.78,9,19.93,3,736,5,23,46,46
2020-09-21 03:18:28.7187,172.8,79.1,46,45.78,8.9,19.94,4,735.8,5.4,23,46,46
2020-09-21 03:18:28.9660,172.8,79.1,46,45.78,8.9,19.93,65,3610,3610,0,46,46
2020-09-21 03:18:29.2133,172.8,79.1,46,45.78,9.1,19.91,66,5180,5180,0,46,46
2020-09-21 03:18:29.4606,172.8,79.1,46,45.78,9,19.92,1,736,5,24,46,46
2020-09-21 03:18:29.7078,172.8,79.1,46,45.78,9,19.93,2,735.8,5.4,24,46,46
2020-09-21 03:18:29.9587,172.8,79.1,46,45.78,9,19.93,65,3620,3610,0,46,46
2020-09-21 03:18:30.2112,172.8,79.1,46,45.78,9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:18:30.4637,172.8,79.1,46,45.78,9.1,19.93,63,50,50,0,46,46
2020-09-21 03:18:30.7163,172.8,79.1,46,45.78,9.1,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:18:30.9661,172.8,79.1,46,45.78,8.9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:18:31.2146,172.8,79.1,46,45.78,9,19.93,6,3610,24.3,3.7,46,46
2020-09-21 03:18:31.4630,172.8,79.1,46,45.78,9,19.93,7,3610,24.4,3.8,46,46
2020-09-21 03:18:31.7114,172.8,79.1,46,45.78,9,19.93,1,736,5,24,46,46
2020-09-21 03:18:31.9626,172.8,79.1,46,45.78,9.1,19.93,2,735.8,5.4,24,46,46
2020-09-21 03:18:32.2151,172.8,79.1,46,45.78,9,19.93,61,738.8,731.3,0,46,46
2020-09-21 03:18:32.4676,172.8,79.1,46,45.78,9.1,19.93,62,425,425,0,46,46
2020-09-21 03:18:32.7201,172.8,79.1,46,45.78,9.1,19.93,64,9.6,9.8,0,46,46
2020-09-21 03:18:32.9717,172.8,79.1,46,45.78,9,19.93,3,736,5,23,46,46
2020-09-21 03:18:33.2229,172.8,79.1,46,45.78,9,19.93,4,735.8,5.4,23,46,46
2020-09-21 03:18:33.4741,172.8,79.1,46,45.78,9,19.92,65,3600,3600,0,46,46
2020-09-21 03:18:33.7253,172.8,79.1,46,45.78,9,19.93,66,5200,5200,0,46,46
2020-09-21 03:18:33.9739,172.8,79.1,46,45.78,9.1,19.95,1,736,5,24,46,46
2020-09-21 03:18:34.2212,172.8,79.1,46,45.78,9,19.92,2,735.7,5.4,24,46,46
2020-09-21 03:18:34.4685,172.8,79.1,46,45.78,9,19.93,65,3610,3610,0,46,46
2020-09-21 03:18:34.7158,172.8,79.1,46,45.78,9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:18:34.9632,172.8,79.1,46,45.78,9,19.93,63,50,50,0,46,46
2020-09-21 03:18:35.2157,172.8,79.1,46,45.78,9,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:18:35.4682,172.8,79.1,46,45.78,9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:18:35.7207,172.8,79.1,46,45.78,8.9,19.93,6,3610,24.3,3.7,46,46
2020-09-21 03:18:35.9732,172.8,79.1,46,45.78,9,19.93,7,3600,24.4,3.8,46,46
2020-09-21 03:18:36.2257,172.8,79.1,46,45.78,9,19.93,1,736,5,24,46,46
2020-09-21 03:18:36.4783,172.8,79.1,46,45.78,9,19.93,2,735.7,5.4,24,46,46
2020-09-21 03:18:36.7308,172.8,79.1,46,45.78,9,19.93,61,738.7,731.3,0,46,46
2020-09-21 03:18:36.9833,172.8,79.1,46,45.78,9,19.93,62,425,425,0,46,46
2020-09-21 03:18:37.2333,172.8,79.1,46,45.78,9,19.93,64,9.6,9.8,0,46,46
2020-09-21 03:18:37.4807,172.8,79.1,46,45.78,9.1,19.93,3,736,5,23,46,46
2020-09-21 03:18:37.7280,172.8,79.1,46,45.78,9,19.93,4,735.7,5.4,23,46,46
2020-09-21 03:18:37.9753,172.8,79.1,46,45.78,9,19.93,65,3600,3600,0,46,46
2020-09-21 03:18:38.2227,172.8,79.1,46,45.78,9,19.93,66,5190,5190,0,46,46
2020-09-21 03:18:38.4701,172.8,79.1,46,45.78,9,19.93,1,736,5,24,46,46
2020-09-21 03:18:38.7174,172.8,79.1,46,45.78,9.1,19.93,2,735.7,5.4,24,46,46
2020-09-21 03:18:38.9648,172.8,79.1,46,45.78,9,19.94,65,3600,3600,0,46,46
2020-09-21 03:18:39.2122,172.8,79.1,46,45.78,9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:18:39.4594,172.8,79.1,46,45.78,9.1,19.93,63,50,50,0,46,46
2020-09-21 03:18:39.7066,172.8,79.1,46,45.78,9,19.92,67,24.3,24.4,0,46,46
2020-09-21 03:18:39.9539,172.8,79.1,46,45.78,9.1,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:18:40.2011,172.8,79.1,46,45.78,9,19.93,6,3600,24.3,3.7,46,46
2020-09-21 03:18:40.4519,172.8,79.1,46,45.78,8.9,19.93,7,3590,24.4,3.8,46,46
2020-09-21 03:18:40.7044,172.8,79.1,46,45.78,9.1,19.94,1,736,5,24,46,46
2020-09-21 03:18:40.9569,172.8,79.1,46,45.78,9,19.93,2,735.8,5.4,24,46,46
2020-09-21 03:18:41.2093,172.8,79.1,46,45.78,9,19.94,61,738.8,731.2,0,46,46
2020-09-21 03:18:41.4602,172.8,79.1,46,45.78,9,19.93,62,425,425,0,46,46
2020-09-21 03:18:41.7103,172.8,79.1,46,45.78,9,19.92,64,9.6,9.7,0,46,46
2020-09-21 03:18:41.9603,172.8,79.1,46,45.78,9,19.93,3,736.1,5,23,46,46
2020-09-21 03:18:42.2104,172.8,79.1,46,45.78,9,19.93,4,735.8,5.4,23,46,46
2020-09-21 03:18:42.4604,172.8,79.1,46,45.78,8.9,19.92,65,3600,3600,0,46,46
2020-09-21 03:18:42.7078,172.8,79.1,46,45.78,9,19.93,66,5190,5190,0,46,46
2020-09-21 03:18:42.9548,172.8,79.1,46,45.78,9,19.93,1,736.1,5,24,46,46
2020-09-21 03:18:43.2019,172.8,79.1,46,45.78,9,19.93,2,735.8,5.4,24,46,46
2020-09-21 03:18:43.4489,172.8,79.1,46,45.78,9.1,19.93,65,3600,3600,0,46,46
2020-09-21 03:18:43.7003,172.8,79.1,46,45.78,8.9,19.92,51,3.76,3.74,0,46,46
2020-09-21 03:18:43.9527,172.8,79.1,46,45.78,9,19.93,63,50,50,0,46,46
2020-09-21 03:18:44.2052,172.8,79.1,46,45.78,9.1,19.92,67,24.3,24.4,0,46,46
2020-09-21 03:18:44.4576,172.8,79.1,46,45.78,9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:18:44.7087,172.8,79.1,46,45.78,9,19.93,6,3600,24.3,3.7,46,46
