Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:18:44.9593,172.8,79.1,46,45.78,9,19.94,7,3600,24.4,3.8,46,46
2020-09-21 03:18:45.2099,172.8,79.1,46,45.78,9,19.93,1,736.1,5,24,46,46
2020-09-21 03:18:45.4606,172.8,79.2,46,45.83,9.1,19.94,2,735.8,5.4,24,46,46
2020-09-21 03:18:45.7096,172.8,79.2,46,45.83,9,19.93,61,738.9,731.2,0,46,46
2020-09-21 03:18:45.9568,172.8,79.2,46,45.83,9,19.91,62,425,425,0,46,46
2020-09-21 03:18:46.2040,172.8,79.2,46,45.83,9,19.93,64,9.6,9.7,0,46,46
2020-09-21 03:18:46.4512,172.8,79.2,46,45.83,9,19.93,3,736.1,5,23,46,46
2020-09-21 03:18:46.6983,172.8,79.2,46,45.83,9.1,19.93,4,735.8,5.4,23,46,46
2020-09-21 03:18:46.9467,172.8,79.2,46,45.83,9,19.93,65,3600,3600,0,46,46
2020-09-21 03:18:47.1955,172.8,79.2,46,45.83,8.9,19.93,66,5190,5190,0,46,46
2020-09-21 03:18:47.4444,172.8,79.2,46,45.83,9.1,19.93,1,736.1,5,24,46,46
2020-09-21 03:18:47.6933,172.8,79.2,46,45.83,9,19.93,2,735.8,5.4,24,46,46
2020-09-21 03:18:47.9432,172.8,79.2,46,45.83,9,19.93,65,3600,3600,0,46,46
2020-09-21 03:18:48.1957,172.8,79.2,46,45.83,9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:18:48.4482,172.8,79.2,46,45.83,9,19.93,63,50,50,0,46,46
2020-09-21 03:18:48.7007,172.8,79.2,46,45.83,9,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:18:48.9532,172.8,79.2,46,45.83,9,19.94,52,3.76,3.74,0,46,46
2020-09-21 03:18:49.2057,172.8,79.2,46,45.83,9,19.93,6,3600,24.3,3.7,46,46
2020-09-21 03:18:49.4582,172.8,79.2,46,45.83,9,19.93,7,3600,24.4,3.8,46,46
2020-09-21 03:18:49.7107,172.8,79.2,46,45.83,9,19.93,1,736.1,5,24,46,46
2020-09-21 03:18:49.9632,172.8,79.2,46,45.83,9,19.93,2,735.7,5.4,24,46,46
2020-09-21 03:18:50.2158,172.8,79.2,46,45.83,9.1,19.93,61,738.8,731.3,0,46,46
2020-09-21 03:18:50.4683,172.8,79.2,46,45.83,8.9,19.93,62,425,425,0,46,46
2020-09-21 03:18:50.7208,172.8,79.2,46,45.83,9,19.93,64,9.6,9.7,0,46,46
2020-09-21 03:18:50.9733,172.8,79.2,46,45.83,9,19.93,3,736.1,5,23,46,46
2020-09-21 03:18:51.2212,172.8,79.2,46,45.83,9,19.93,4,735.7,5.4,23,46,46
2020-09-21 03:18:51.4685,172.8,79.2,46,45.83,9.1,19.93,65,3600,3600,0,46,46
2020-09-21 03:18:51.7158,172.8,79.2,46,45.83,9,19.93,66,5190,5190,0,46,46
2020-09-21 03:18:51.9631,172.8,79.2,46,45.83,9,19.93,1,736.1,5,24,46,46
2020-09-21 03:18:52.2152,172.8,79.2,46,45.83,9.1,19.93,2,735.7,5.4,24,46,46
2020-09-21 03:18:52.4678,172.8,79.2,46,45.83,9,19.92,65,3600,3600,0,46,46
2020-09-21 03:18:52.7203,172.8,79.2,46,45.83,9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:18:52.9729,172.8,79.2,46,45.83,9,19.94,63,50,50,0,46,46
2020-09-21 03:18:53.2206,172.8,79.2,46,45.83,9,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:18:53.4677,172.8,79.2,46,45.83,9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:18:53.7148,172.8,79.2,46,45.83,9,19.93,6,3600,24.3,3.7,46,46
2020-09-21 03:18:53.9619,172.8,79.2,46,45.83,9,19.93,7,3600,24.4,3.8,46,46
2020-09-21 03:18:54.2115,172.8,79.2,46,45.83,9,19.92,1,736.1,5,24,46,46
2020-09-21 03:18:54.4640,172.8,79.2,46,45.83,9,19.93,2,735.7,5.4,24,46,46
2020-09-21 03:18:54.7165,172.8,79.2,46,45.83,9,19.93,61,739,731.4,0,46,46
2020-09-21 03:18:54.9689,172.8,79.2,46,45.83,9.1,19.93,62,425,425,0,46,46
2020-09-21 03:18:55.2212,172.8,79.2,46,45.83,8.9,19.93,64,9.6,9.7,0,46,46
2020-09-21 03:18:55.4708,172.8,79.2,46,45.83,9,19.93,3,736.2,4.8,23,46,46
2020-09-21 03:18:55.7204,172.8,79.2,46,45.83,9.1,19.94,4,735.7,5.4,23,46,46
2020-09-21 03:18:55.9701,172.8,79.2,46,45.83,9,19.93,65,3600,3600,0,46,46
2020-09-21 03:18:56.2197,172.8,79.2,46,45.83,9,19.93,66,5180,5180,0,46,46
2020-09-21 03:18:56.4715,172.8,79.2,46,45.83,9,19.93,1,736.2,4.8,24,46,46
2020-09-21 03:18:56.7242,172.8,79.2,46,45.83,9,19.93,2,735.7,5.4,24,46,46
2020-09-21 03:18:56.9769,172.8,79.2,46,45.83,9.1,19.92,65,3600,3600,0,46,46
2020-09-21 03:18:57.2296,172.8,79.2,46,45.83,9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:18:57.4819,172.8,79.2,46,45.83,9,19.93,63,50,50,0,46,46
2020-09-21 03:18:57.7340,172.8,79.2,46,45.83,9,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:18:57.9860,172.8,79.2,46,45.83,9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:18:58.2381,172.8,79.2,46,45.83,9.1,19.93,6,3600,24.3,3.7,46,46
2020-09-21 03:18:58.4869,172.8,79.2,46,45.83,9.1,19.93,7,3600,24.4,3.8,46,46
2020-09-21 03:18:58.7342,172.8,79.2,46,45.83,9,19.93,1,736.2,4.8,24,46,46
2020-09-21 03:18:58.9814,172.8,79.2,46,45.83,9.1,19.93,2,735.7,5.4,24,46,46
2020-09-21 03:18:59.2287,172.8,79.2,46,45.83,9,19.93,61,738.9,731.3,0,46,46
2020-09-21 03:18:59.4760,172.8,79.2,46,45.83,9,19.94,62,425,425,0,46,46
2020-09-21 03:18:59.7234,172.8,79.2,46,45.83,9,19.92,64,9.6,9.7,0,46,46
2020-09-21 03:18:59.9709,172.8,79.2,46,45.83,8.9,19.93,3,736.2,4.8,23,46,46
2020-09-21 03:19:00.2183,172.8,79.2,46,45.83,9,19.93,4,735.7,5.4,23,46,46
2020-09-21 03:19:00.4671,172.8,79.2,46,45.83,9,19.93,65,3600,3600,0,46,46
2020-09-21 03:19:00.7199,172.8,79.2,46,45.83,9,19.93,66,5190,5190,0,46,46
2020-09-21 03:19:00.9728,172.8,79.2,46,45.83,9,19.93,1,736.2,4.8,24,46,46
2020-09-21 03:19:01.2257,172.8,79.2,46,45.83,8.9,19.92,2,735.7,5.4,24,46,46
2020-09-21 03:19:01.4785,172.8,79.2,46,45.83,9,19.93,65,3600,3600,0,46,46
2020-09-21 03:19:01.7311,172.8,79.2,46,45.83,9.1,19.92,51,3.76,3.74,0,46,46
2020-09-21 03:19:01.9836,172.8,79.2,46,45.83,9,19.92,63,50,50,0,46,46
2020-09-21 03:19:02.2361,172.8,79.2,46,45.83,9,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:19:02.4887,172.8,79.2,46,45.83,9.1,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:19:02.7387,172.8,79.2,46,45.83,9,19.93,6,3600,24.3,3.7,46,46
2020-09-21 03:19:02.9862,172.8,79.2,46,45.83,9,19.91,7,3600,24.4,3.8,46,46
2020-09-21 03:19:03.2336,172.8,79.2,46,45.83,9,19.93,1,736.2,5,24,46,46
2020-09-21 03:19:03.4811,172.8,79.2,46,45.83,9,19.93,2,735.7,5.4,24,46,46
2020-09-21 03:19:03.7312,172.8,79.2,46,45.83,9.1,19.93,61,738.9,731.3,0,46,46
2020-09-21 03:19:03.9840,172.8,79.2,46,45.83,9,19.93,62,425,425,0,46,46
2020-09-21 03:19:04.2367,172.8,79.2,46,45.83,9,19.93,64,9.6,9.7,0,46,46
2020-09-21 03:19:04.4895,172.8,79.2,46,45.83,9,19.92,3,736.2,5,23,46,46
2020-09-21 03:19:04.7422,172.8,79.2,46,45.83,9,19.93,4,735.7,5.4,23,46,46
2020-09-21 03:19:04.9950,172.8,79.2,46,45.83,9.1,19.93,65,3600,3600,0,46,46
2020-09-21 03:19:05.2478,172.8,79.2,46,45.83,9,19.93,66,5180,5180,0,46,46
2020-09-21 03:19:05.5006,172.8,79.2,46,45.83,9,19.93,1,736.2,5,24,46,46
2020-09-21 03:19:05.7534,172.8,79.2,46,45.83,9,19.93,2,735.7,5.4,24,46,46
2020-09-21 03:19:06.0062,172.8,79.2,46,45.83,9,19.94,65,3590,3600,0,46,46
2020-09-21 03:19:06.2590,172.8,79.2,46,45.83,9,19.92,51,3.76,3.74,0,46,46
2020-09-21 03:19:06.5118,172.8,79.2,46,45.83,9,19.93,63,50,50,0,46,46
2020-09-21 03:19:06.7620,172.8,79.2,46,45.83,9,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:19:07.0095,172.8,79.2,46,45.83,8.9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:19:07.2569,172.8,79.2,46,45.83,9,19.92,6,3600,24.3,3.7,46,46
2020-09-21 03:19:07.5044,172.8,79.2,46,45.83,9,19.93,7,3600,24.4,3.8,46,46
2020-09-21 03:19:07.7545,172.8,79.2,46,45.83,9,19.93,1,736.2,5,24,46,46
2020-09-21 03:19:08.0073,172.8,79.2,46,45.83,8.9,19.93,2,735.7,5.4,24,46,46
2020-09-21 03:19:08.2601,172.8,79.2,46,45.83,9,19.92,61,738.9,731.3,0,46,46
2020-09-21 03:19:08.5129,172.8,79.2,46,45.83,9.1,19.93,62,425,425,0,46,46
2020-09-21 03:19:08.7655,172.8,79.2,46,45.83,9,19.93,64,9.6,9.7,0,46,46
2020-09-21 03:19:09.0159,172.8,79.2,46,45.83,9,19.93,3,736.2,5,23,46,46
2020-09-21 03:19:09.2664,172.8,79.2,46,45.83,9,19.93,4,735.7,5.4,23,46,46
2020-09-21 03:19:09.5168,172.8,79.2,46,45.83,9,19.92,65,3590,3590,0,46,46
2020-09-21 03:19:09.7673,172.8,79.2,46,45.83,9.1,19.93,66,5180,5180,0,46,46
2020-09-21 03:19:10.0155,172.8,79.2,46,45.83,9.1,19.92,1,736.2,5,24,46,46
2020-09-21 03:19:10.2627,172.8,79.2,46,45.83,8.9,19.93,2,735.8,5.4,24,46,46
2020-09-21 03:19:10.5099,172.8,79.2,46,45.83,9,19.93,65,3600,3590,0,46,46
2020-09-21 03:19:10.7571,172.8,79.2,46,45.83,9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:19:11.0045,172.8,79.2,46,45.83,9.1,19.92,63,50,50,0,46,46
2020-09-21 03:19:11.2519,172.8,79.2,46,45.83,9.1,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:19:11.4993,172.8,79.2,46,45.83,9,19.92,52,3.76,3.74,0,46,46
2020-09-21 03:19:11.7467,172.8,79.2,46,45.83,9,19.93,6,3590,24.3,3.7,46,46
2020-09-21 03:19:11.9941,172.8,79.2,46,45.83,9.1,19.92,7,3600,24.4,3.8,46,46
2020-09-21 03:19:12.2415,172.8,79.2,46,45.83,9,19.93,1,736.2,5,24,46,46
2020-09-21 03:19:12.4889,172.8,79.2,46,45.83,9,19.93,2,735.8,5.4,24,46,46
2020-09-21 03:19:12.7363,172.8,79.2,46,45.83,9,19.93,61,738.9,731.3,0,46,46
2020-09-21 03:19:12.9837,172.8,79.2,46,45.83,9,19.93,62,425,425,0,46,46
2020-09-21 03:19:13.2310,172.8,79.2,46,45.83,9.1,19.92,64,9.6,9.7,0,46,46
2020-09-21 03:19:13.4783,172.8,79.2,46,45.83,9,19.93,3,736.2,5,23,46,46
2020-09-21 03:19:13.7256,172.8,79.2,46,45.83,9,19.93,4,735.8,5.4,23,46,46
2020-09-21 03:19:13.9745,172.8,79.2,46,45.83,9,19.93,65,3600,3590,0,46,46
2020-09-21 03:19:14.2270,172.8,79.2,46,45.83,9,19.92,66,5180,5180,0,46,46
2020-09-21 03:19:14.4795,172.8,79.2,46,45.83,9,19.93,1,736.2,5,24,46,46
2020-09-21 03:19:14.7321,172.8,79.2,46,45.83,9,19.92,2,735.8,5.4,24,46,46
2020-09-21 03:19:14.9834,172.8,79.2,46,45.83,8.9,19.93,65,3600,3600,0,46,46
2020-09-21 03:19:15.2307,172.8,79.2,46,45.83,9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:19:15.4780,172.8,79.2,46,45.83,9,19.93,63,50,50,0,46,46
2020-09-21 03:19:15.7253,172.8,79.2,46,45.83,9,19.95,67,24.3,24.4,0,46,46
2020-09-21 03:19:15.9726,172.8,79.2,46,45.83,9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:19:16.2198,172.8,79.2,46,45.83,9,19.93,6,3600,24.3,3.7,46,46
2020-09-21 03:19:16.4669,172.8,79.2,46,45.83,9.1,19.93,7,3600,24.4,3.8,46,46
2020-09-21 03:19:16.7141,172.8,79.2,46,45.83,9.1,19.93,1,736.2,5,24,46,46
2020-09-21 03:19:16.9612,172.8,79.2,46,45.83,9,19.93,2,735.8,5.4,24,46,46
2020-09-21 03:19:17.2102,172.8,79.2,46,45.83,9,19.93,61,738.9,731.4,0,46,46
2020-09-21 03:19:17.4611,172.8,79.2,46,45.83,9,19.92,62,425,425,0,46,46
2020-09-21 03:19:17.7121,172.8,79.2,46,45.83,9,19.93,64,9.6,9.7,0,46,46
2020-09-21 03:19:17.9631,172.8,79.2,46,45.83,9.1,19.94,3,736.2,5,23,46,46
2020-09-21 03:19:18.2142,172.8,79.2,46,45.83,9,19.93,4,735.8,5.4,23,46,46
2020-09-21 03:19:18.4667,172.8,79.2,46,45.83,8.9,19.93,65,3600,3600,0,46,46
2020-09-21 03:19:18.7192,172.8,79.2,46,45.83,9,19.93,66,5180,5190,0,46,46
2020-09-21 03:19:18.9718,172.8,79.2,46,45.83,9,19.93,1,736.2,5,24,46,46
2020-09-21 03:19:19.2238,172.8,79.2,46,45.83,9,19.9,2,735.8,5.4,24,46,46
2020-09-21 03:19:19.4710,172.8,79.2,46,45.83,9,19.93,65,3610,3610,0,46,46
2020-09-21 03:19:19.7182,172.8,79.2,46,45.83,8.9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:19:19.9655,172.8,79.2,46,45.83,9,19.92,63,50,50,0,46,46
2020-09-21 03:19:20.2127,172.8,79.2,46,45.83,9,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:19:20.4599,172.8,79.2,46,45.83,9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:19:20.7071,172.8,79.2,46,45.83,9,19.92,6,3610,24.3,3.7,46,46
2020-09-21 03:19:20.9543,172.8,79.2,46,45.83,9,19.94,7,3610,24.4,3.8,46,46
2020-09-21 03:19:21.2016,172.8,79.2,46,45.83,9,19.93,1,736.2,5,24,46,46
2020-09-21 03:19:21.4488,172.8,79.2,46,45.83,9.1,19.93,2,735.8,5.4,24,46,46
2020-09-21 03:19:21.6960,172.8,79.2,46,45.83,9,19.93,61,739,731.4,0,46,46
2020-09-21 03:19:21.9433,172.8,79.2,46,45.83,9,19.93,62,425,425,0,46,46
2020-09-21 03:19:22.1905,172.8,79.2,46,45.83,9,19.93,64,9.6,9.7,0,46,46
2020-09-21 03:19:22.4413,172.8,79.2,46,45.83,9,19.93,3,736.2,5,23,46,46
2020-09-21 03:19:22.6937,172.8,79.2,46,45.83,9.1,19.91,4,735.8,5.4,23,46,46
2020-09-21 03:19:22.9461,172.8,79.2,46,45.83,9,19.93,65,3600,3600,0,46,46
2020-09-21 03:19:23.1985,172.8,79.2,46,45.83,9,19.93,66,5180,5190,0,46,46
2020-09-21 03:19:23.4510,172.8,79.2,46,45.83,9,19.93,1,736.2,5,24,46,46
2020-09-21 03:19:23.7035,172.8,79.2,46,45.83,9,19.93,2,735.8,5.4,24,46,46
2020-09-21 03:19:23.9560,172.8,79.2,46,45.83,9,19.93,65,3590,3590,0,46,46
2020-09-21 03:19:24.2086,172.8,79.2,46,45.83,9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:19:24.4575,172.8,79.2,46,45.83,9,19.94,63,50,50,0,46,46
2020-09-21 03:19:24.7047,172.8,79.2,46,45.83,9.1,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:19:24.9519,172.8,79.2,46,45.83,9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:19:25.1992,172.8,79.2,46,45.83,8.9,19.93,6,3600,24.3,3.7,46,46
2020-09-21 03:19:25.4464,172.8,79.2,46,45.83,9,19.93,7,3600,24.4,3.8,46,46
2020-09-21 03:19:25.6937,172.8,79.2,46,45.83,9,19.93,1,736.2,5,24,46,46
2020-09-21 03:19:25.9409,172.8,79.2,46,45.83,9,19.96,2,735.7,5.4,24,46,46
2020-09-21 03:19:26.1882,172.8,79.2,46,45.83,9,19.93,61,738.9,731.4,0,46,46
2020-09-21 03:19:26.4354,172.8,79.2,46,45.83,8.9,19.93,62,425,425,0,46,46
2020-09-21 03:19:26.6847,172.8,79.2,46,45.83,9,19.93,64,9.6,9.7,0,46,46
2020-09-21 03:19:26.9343,172.8,79.2,46,45.83,9,19.93,3,736.2,5,23,46,46
2020-09-21 03:19:27.1839,172.8,79.2,46,45.83,9,19.92,4,735.7,5.4,23,46,46
2020-09-21 03:19:27.4335,172.8,79.2,46,45.83,9.1,19.93,65,3610,3610,0,46,46
2020-09-21 03:19:27.6856,172.8,79.2,46,45.83,8.9,19.93,66,5180,5180,0,46,46
2020-09-21 03:19:27.9381,172.8,79.2,46,45.83,9,19.94,1,736.2,5,24,46,46
2020-09-21 03:19:28.1906,172.8,79.2,46,45.83,9.1,19.93,2,735.7,5.4,24,46,46
2020-09-21 03:19:28.4431,172.8,79.2,46,45.83,9,19.93,65,3610,3610,0,46,46
2020-09-21 03:19:28.6955,172.8,79.2,46,45.83,9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:19:28.9480,172.8,79.2,46,45.83,9,19.93,63,50,50,0,46,46
2020-09-21 03:19:29.2005,172.8,79.2,46,45.83,9,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:19:29.4530,172.8,79.2,46,45.83,9.1,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:19:29.7054,172.8,79.2,46,45.83,9,19.91,6,3610,24.3,3.7,46,46
2020-09-21 03:19:29.9579,172.8,79.2,46,45.83,9,19.93,7,3600,24.4,3.8,46,46
2020-09-21 03:19:30.2104,172.8,79.2,46,45.83,9,19.93,1,736.2,5,24,46,46
2020-09-21 03:19:30.4628,172.8,79.2,46,45.83,9,19.93,2,735.7,5.4,24,46,46
2020-09-21 03:19:30.7127,172.8,79.2,46,45.83,9.1,19.92,61,739,731.4,0,46,46
2020-09-21 03:19:30.9599,172.8,79.2,46,45.83,9,19.93,62,425,425,0,46,46
2020-09-21 03:19:31.2071,172.8,79.2,46,45.83,8.9,19.93,64,9.6,9.7,0,46,46
2020-09-21 03:19:31.4543,172.8,79.2,46,45.83,9,19.92,3,736.2,5,23,46,46
2020-09-21 03:19:31.7021,172.8,79.2,46,45.83,9,19.93,4,735.7,5.4,23,46,46
2020-09-21 03:19:31.9546,172.8,79.2,46,45.83,9,19.93,65,3600,3610,0,46,46
2020-09-21 03:19:32.2072,172.8,79.2,46,45.83,9,19.93,66,5180,5190,0,46,46
2020-09-21 03:19:32.4597,172.8,79.2,46,45.83,8.9,19.93,1,736.2,5,24,46,46
2020-09-21 03:19:32.7120,172.8,79.2,46,45.83,9,19.93,2,735.7,5.4,24,46,46
2020-09-21 03:19:32.9593,172.8,79.2,46,45.83,9,19.93,65,3610,3610,0,46,46
2020-09-21 03:19:33.2067,172.8,79.2,46,45.83,9,19.92,51,3.76,3.74,0,46,46
2020-09-21 03:19:33.4540,172.8,79.2,46,45.83,9,19.93,63,50,50,0,46,46
2020-09-21 03:19:33.7014,172.8,79.2,46,45.83,9,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:19:33.9488,172.8,79.2,46,45.83,9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:19:34.1963,172.8,79.2,46,45.83,9.1,19.93,6,3610,24.3,3.7,46,46
2020-09-21 03:19:34.4438,172.8,79.2,46,45.83,9,19.93,7,3610,24.4,3.8,46,46
2020-09-21 03:19:34.6912,172.8,79.2,46,45.83,9,19.93,1,736.2,5,24,46,46
2020-09-21 03:19:34.9405,172.8,79.2,46,45.83,9,19.93,2,735.7,5.4,24,46,46
2020-09-21 03:19:35.1907,172.8,79.2,46,45.83,9,19.93,61,738.9,731.4,0,46,46
2020-09-21 03:19:35.4409,172.8,79.2,46,45.83,9.1,19.93,62,425,425,0,46,46
2020-09-21 03:19:35.6912,172.8,79.2,46,45.83,9,19.93,64,9.5,9.7,0,46,46
2020-09-21 03:19:35.9404,172.8,79.2,46,45.83,9,20.06,3,736.2,5,23,46,46
2020-09-21 03:19:36.1889,172.8,79.2,46,45.83,9.1,19.93,4,735.7,5.4,23,46,46
2020-09-21 03:19:36.4375,172.8,79.2,46,45.83,9,19.93,65,3610,3610,0,46,46
2020-09-21 03:19:36.6860,172.8,79.2,46,45.83,9,19.93,66,5180,5180,0,46,46
2020-09-21 03:19:36.9346,172.8,79.2,46,45.83,9,19.93,1,736.2,5,24,46,46
2020-09-21 03:19:37.1817,172.8,79.2,46,45.83,9,19.93,2,735.7,5.4,24,46,46
2020-09-21 03:19:37.4287,172.8,79.2,46,45.83,9.1,19.93,65,3600,3600,0,46,46
2020-09-21 03:19:37.6758,172.8,79.2,46,45.83,9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:19:37.9229,172.8,79.2,46,45.83,9,19.93,63,50,50,0,46,46
2020-09-21 03:19:38.1753,172.8,79.2,46,45.83,9,19.92,67,24.3,24.4,0,46,46
2020-09-21 03:19:38.4278,172.8,79.2,46,45.83,9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:19:38.6803,172.8,79.2,46,45.83,9,19.92,6,3610,24.3,3.7,46,46
2020-09-21 03:19:38.9329,172.8,79.2,46,45.83,9,19.93,7,3610,24.4,3.8,46,46
2020-09-21 03:19:39.1855,172.8,79.2,46,45.83,8.9,19.93,1,736.2,5,24,46,46
2020-09-21 03:19:39.4381,172.8,79.2,46,45.83,9,19.93,2,735.8,5.4,24,46,46
2020-09-21 03:19:39.6907,172.8,79.2,46,45.83,9,19.91,61,739,731.3,0,46,46
2020-09-21 03:19:39.9434,172.8,79.2,46,45.83,9,19.93,62,425,425,0,46,46
2020-09-21 03:19:40.1933,172.8,79.2,46,45.83,9.1,19.92,64,9.6,9.7,0,46,46
2020-09-21 03:19:40.4405,172.8,79.2,46,45.83,8.9,19.92,3,736.2,5,23,46,46
2020-09-21 03:19:40.6877,172.8,79.2,46,45.83,9,19.93,4,735.8,5.4,23,46,46
2020-09-21 03:19:40.9350,172.8,79.2,46,45.83,9.1,19.93,65,3610,3610,0,46,46
2020-09-21 03:19:41.1826,172.8,79.2,46,45.83,9,19.93,66,5190,5180,0,46,46
2020-09-21 03:19:41.4326,172.8,79.2,46,45.83,9,19.95,1,736.2,5,24,46,46
2020-09-21 03:19:41.6827,172.8,79.2,46,45.83,9,19.92,2,735.8,5.4,24,46,46
2020-09-21 03:19:41.9328,172.8,79.2,46,45.83,9,19.93,65,3600,3600,0,46,46
2020-09-21 03:19:42.1831,172.8,79.2,46,45.83,9.1,19.92,51,3.76,3.74,0,46,46
2020-09-21 03:19:42.4360,172.8,79.2,46,45.83,9,19.93,63,50,50,0,46,46
2020-09-21 03:19:42.6890,172.8,79.2,46,45.83,8.9,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:19:42.9419,172.8,79.2,46,45.83,9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:19:43.1948,172.8,79.2,46,45.83,9,19.93,6,3610,24.3,3.7,46,46
2020-09-21 03:19:43.4474,172.8,79.2,46,45.83,9,19.93,7,3610,24.4,3.8,46,46
2020-09-21 03:19:43.7001,172.8,79.2,46,45.83,9,19.92,1,736.2,5,24,46,46
2020-09-21 03:19:43.9527,172.8,79.2,46,45.83,8.9,19.93,2,735.8,5.4,24,46,46
2020-09-21 03:19:44.2053,172.8,79.2,46,45.83,9,19.93,61,739,731.4,0,46,46
2020-09-21 03:19:44.4579,172.8,79.2,46,45.83,9,19.93,62,425,425,0,46,46
2020-09-21 03:19:44.7105,172.8,79.2,46,45.83,9,19.93,64,9.6,9.7,0,46,46
2020-09-21 03:19:44.9631,172.8,79.2,46,45.83,9,19.93,3,736.2,5,23,46,46
2020-09-21 03:19:45.2157,172.8,79.2,46,45.83,9,19.93,4,735.8,5.4,23,46,46
2020-09-21 03:19:45.4685,172.8,79.2,46,45.83,9,19.93,65,3600,3610,0,46,46
2020-09-21 03:19:45.7213,172.8,79.2,46,45.83,9.1,19.93,66,5180,5180,0,46,46
2020-09-21 03:19:45.9741,172.8,79.2,46,45.83,9,19.93,1,736.2,5,24,46,46
2020-09-21 03:19:46.2269,172.8,79.2,46,45.83,9,19.93,2,735.8,5.4,24,46,46
2020-09-21 03:19:46.4758,172.8,79.2,46,45.83,9,19.93,65,3600,3600,0,46,46
2020-09-21 03:19:46.7231,172.8,79.2,46,45.83,9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:19:46.9704,172.8,79.2,46,45.83,9.1,19.93,63,50,50,0,46,46
2020-09-21 03:19:47.2177,172.8,79.2,46,45.83,9,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:19:47.4650,172.8,79.2,46,45.83,9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:19:47.7121,172.8,79.2,46,45.83,9.1,19.93,6,3610,24.3,3.7,46,46
2020-09-21 03:19:47.9593,172.8,79.2,46,45.83,9,19.93,7,3610,24.4,3.8,46,46
2020-09-21 03:19:48.2065,172.8,79.2,46,45.83,9,19.92,1,736.3,5,24,46,46
2020-09-21 03:19:48.4536,172.8,79.2,46,45.83,9,19.94,2,735.8,5.2,24,46,46
2020-09-21 03:19:48.7009,172.8,79.2,46,45.83,8.9,19.92,61,739,731.4,0,46,46
2020-09-21 03:19:48.9482,172.8,79.2,46,45.83,9.1,19.93,62,425,425,0,46,46
2020-09-21 03:19:49.1955,172.8,79.2,46,45.83,9,19.93,64,9.6,9.7,0,46,46
2020-09-21 03:19:49.4439,172.8,79.2,46,45.83,9,19.93,3,736.3,5,23,46,46
2020-09-21 03:19:49.6964,172.8,79.2,46,45.83,9,19.93,4,735.8,5.2,23,46,46
2020-09-21 03:19:49.9490,172.8,79.2,46,45.83,9,19.93,65,3600,3600,0,46,46
2020-09-21 03:19:50.2015,172.8,79.2,46,45.83,9,19.93,66,5190,5190,0,46,46
2020-09-21 03:19:50.4534,172.8,79.2,46,45.83,9,19.93,1,736.3,5,24,46,46
2020-09-21 03:19:50.7025,172.8,79.2,46,45.83,9,19.95,2,735.8,5.2,24,46,46
2020-09-21 03:19:50.9515,172.8,79.2,46,45.83,9,19.93,65,3610,3600,0,46,46
2020-09-21 03:19:51.2006,172.8,79.2,46,45.83,9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:19:51.4496,172.8,79.2,46,45.83,9,19.93,63,50,50,0,46,46
2020-09-21 03:19:51.6994,172.8,79.2,46,45.83,9,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:19:51.9499,172.8,79.2,46,45.83,8.9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:19:52.2004,172.8,79.2,46,45.83,9,19.92,6,3610,24.3,3.7,46,46
2020-09-21 03:19:52.4509,172.8,79.2,46,45.83,9.1,19.92,7,3610,24.4,3.8,46,46
2020-09-21 03:19:52.7023,172.8,79.2,46,45.83,9,19.93,1,736.3,5,24,46,46
2020-09-21 03:19:52.9548,172.8,79.2,46,45.83,9,19.93,2,735.8,5.2,24,46,46
2020-09-21 03:19:53.2072,172.8,79.2,46,45.83,9,19.93,61,739,731.5,0,46,46
2020-09-21 03:19:53.4597,172.8,79.2,46,45.83,9,19.93,62,425,425,0,46,46
2020-09-21 03:19:53.7122,172.8,79.2,46,45.83,9.1,19.92,64,9.5,9.7,0,46,46
2020-09-21 03:19:53.9647,172.8,79.2,46,45.83,9.1,19.93,3,736.3,5,23,46,46
2020-09-21 03:19:54.2171,172.8,79.2,46,45.83,9,19.94,4,735.9,5.2,23,46,46
2020-09-21 03:19:54.4696,172.8,79.2,46,45.83,9,19.93,65,3610,3600,0,46,46
2020-09-21 03:19:54.7215,172.8,79.2,46,45.83,9,19.93,66,5190,5180,0,46,46
2020-09-21 03:19:54.9687,172.8,79.2,46,45.83,9.1,19.93,1,736.3,5,24,46,46
2020-09-21 03:19:55.2160,172.8,79.2,46,45.83,9,19.93,2,735.9,5.2,24,46,46
2020-09-21 03:19:55.4632,172.8,79.2,46,45.83,8.9,19.93,65,3600,3600,0,46,46
2020-09-21 03:19:55.7104,172.8,79.2,46,45.83,9.1,19.94,51,3.76,3.74,0,46,46
2020-09-21 03:19:55.9575,172.8,79.2,46,45.83,9,19.93,63,50,50,0,46,46
2020-09-21 03:19:56.2047,172.8,79.2,46,45.83,9,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:19:56.4519,172.8,79.2,46,45.83,9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:19:56.6991,172.8,79.2,46,45.83,8.9,19.93,6,3600,24.3,3.7,46,46
2020-09-21 03:19:56.9500,172.8,79.2,46,45.83,9,19.93,7,3610,24.4,3.8,46,46
2020-09-21 03:19:57.2026,172.8,79.2,46,45.83,9,19.93,1,736.3,5,24,46,46
2020-09-21 03:19:57.4552,172.8,79.2,46,45.83,9,19.92,2,735.9,5.2,24,46,46
2020-09-21 03:19:57.7077,172.8,79.2,46,45.83,9,19.93,61,739,731.4,0,46,46
2020-09-21 03:19:57.9602,172.8,79.2,46,45.83,9,19.93,62,425,425,0,46,46
2020-09-21 03:19:58.2124,172.8,79.2,46,45.83,9,19.93,64,9.6,9.7,0,46,46
2020-09-21 03:19:58.4646,172.8,79.2,46,45.83,9.1,19.93,3,736.3,5,23,46,46
2020-09-21 03:19:58.7168,172.8,79.2,46,45.83,8.9,19.93,4,735.9,5.2,23,46,46
2020-09-21 03:19:58.9692,172.8,79.2,46,45.83,8.9,19.92,65,3600,3600,0,46,46
2020-09-21 03:19:59.2220,172.8,79.2,46,45.83,9.1,19.92,66,5180,5180,0,46,46
2020-09-21 03:19:59.4747,172.8,79.2,46,45.83,9,19.93,1,736.3,5,24,46,46
2020-09-21 03:19:59.7275,172.8,79.2,46,45.83,9,19.93,2,735.9,5.2,24,46,46
2020-09-21 03:19:59.9786,172.8,79.2,46,45.83,9,19.93,65,3610,3600,0,46,46
2020-09-21 03:20:00.2258,172.8,79.2,46,45.83,9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:20:00.4731,172.8,79.2,46,45.83,9.1,19.93,63,50,50,0,46,46
2020-09-21 03:20:00.7204,172.8,79.2,46,45.83,9.1,19.95,67,24.3,24.4,0,46,46
2020-09-21 03:20:00.9677,172.8,79.2,46,45.83,9,19.92,52,3.76,3.74,0,46,46
2020-09-21 03:20:01.2150,172.8,79.2,46,45.83,9,19.93,6,3610,24.3,3.7,46,46
2020-09-21 03:20:01.4624,172.8,79.2,46,45.83,9,19.92,7,3600,24.4,3.8,46,46
2020-09-21 03:20:01.7098,172.8,79.2,46,45.83,9.1,19.93,1,736.2,5,24,46,46
2020-09-21 03:20:01.9572,172.8,79.2,46,45.83,9,19.93,2,735.9,5.4,24,46,46
2020-09-21 03:20:02.2070,172.8,79.2,46,45.83,8.9,19.92,61,739,731.5,0,46,46
2020-09-21 03:20:02.4596,172.8,79.2,46,45.83,9.1,19.93,62,425,425,0,46,46
2020-09-21 03:20:02.7123,172.8,79.2,46,45.83,9,19.93,64,9.6,9.7,0,46,46
2020-09-21 03:20:02.9649,172.8,79.2,46,45.83,9,19.93,3,736.2,5,23,46,46
2020-09-21 03:20:03.2152,172.8,79.2,46,45.83,9,19.91,4,735.9,5.4,23,46,46
2020-09-21 03:20:03.4625,172.8,79.2,46,45.83,8.9,19.92,65,3600,3600,0,46,46
2020-09-21 03:20:03.7097,172.8,79.2,46,45.83,9,19.93,66,5180,5180,0,46,46
2020-09-21 03:20:03.9569,172.8,79.2,46,45.83,9,19.93,1,736.2,5,24,46,46
2020-09-21 03:20:04.2066,172.8,79.2,46,45.83,9,19.93,2,735.9,5.4,24,46,46
2020-09-21 03:20:04.4590,172.8,79.2,46,45.83,9,19.93,65,3610,3610,0,46,46
2020-09-21 03:20:04.7115,172.8,79.2,46,45.83,9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:20:04.9639,172.8,79.2,46,45.83,9,19.93,63,50,50,0,46,46
2020-09-21 03:20:05.2164,172.8,79.2,46,45.83,9.1,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:20:05.4690,172.8,79.2,46,45.83,9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:20:05.7216,172.8,79.2,46,45.83,8.9,19.92,6,3600,24.3,3.7,46,46
2020-09-21 03:20:05.9742,172.8,79.2,46,45.83,9,19.93,7,3600,24.4,3.8,46,46
2020-09-21 03:20:06.2262,172.8,79.2,46,45.83,9,19.93,1,736.2,5,24,46,46
2020-09-21 03:20:06.4736,172.8,79.2,46,45.83,9,19.93,2,735.9,5.4,24,46,46
2020-09-21 03:20:06.7209,172.8,79.2,46,45.83,9.1,19.93,61,739,731.4,0,46,46
2020-09-21 03:20:06.9682,172.8,79.2,46,45.83,9,19.93,62,425,425,0,46,46
2020-09-21 03:20:07.2162,172.8,79.2,46,45.83,9.1,19.93,64,9.6,9.7,0,46,46
2020-09-21 03:20:07.4691,172.8,79.2,46,45.83,9.1,19.93,3,736.2,5,23,46,46
2020-09-21 03:20:07.7220,172.8,79.2,46,45.83,9,19.93,4,735.9,5.4,23,46,46
2020-09-21 03:20:07.9750,172.8,79.2,46,45.83,9,19.93,65,3610,3610,0,46,46
2020-09-21 03:20:08.2279,172.8,79.2,46,45.83,9,19.93,66,5180,5180,0,46,46
2020-09-21 03:20:08.4763,172.8,79.2,46,45.83,9,19.93,1,736.3,5,24,46,46
2020-09-21 03:20:08.7247,172.8,79.2,46,45.83,9.1,19.93,2,735.8,5.4,24,46,46
2020-09-21 03:20:08.9731,172.8,79.2,46,45.83,9,19.93,65,3600,3600,0,46,46
2020-09-21 03:20:09.2215,172.8,79.2,46,45.83,9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:20:09.4711,172.8,79.2,46,45.83,9,19.92,63,50,50,0,46,46
2020-09-21 03:20:09.7236,172.8,79.2,46,45.83,9,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:20:09.9761,172.8,79.2,46,45.83,9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:20:10.2286,172.8,79.2,46,45.83,9,19.93,6,3610,24.3,3.7,46,46
2020-09-21 03:20:10.4811,172.8,79.2,46,45.83,8.9,19.93,7,3600,24.4,3.8,46,46
2020-09-21 03:20:10.7336,172.8,79.2,46,45.83,9,19.93,1,736.3,5,24,46,46
2020-09-21 03:20:10.9861,172.8,79.2,46,45.83,9,19.94,2,735.8,5.4,24,46,46
2020-09-21 03:20:11.2387,172.8,79.2,46,45.83,9,19.92,61,739,731.4,0,46,46
2020-09-21 03:20:11.4912,172.8,79.2,46,45.83,9.1,19.92,62,425,425,0,46,46
2020-09-21 03:20:11.7389,172.8,79.2,46,45.83,8.9,19.93,64,9.6,9.7,0,46,46
2020-09-21 03:20:11.9861,172.8,79.2,46,45.83,9,19.93,3,736.3,5,23,46,46
2020-09-21 03:20:12.2333,172.8,79.2,46,45.83,9.1,19.93,4,735.8,5.4,23,46,46
2020-09-21 03:20:12.4804,172.8,79.2,46,45.83,9,19.92,65,3600,3610,0,46,46
2020-09-21 03:20:12.7303,172.8,79.2,46,45.83,9,19.92,66,5180,5180,0,46,46
2020-09-21 03:20:12.9828,172.8,79.2,46,45.83,9,19.93,1,736.3,5,24,46,46
2020-09-21 03:20:13.2354,172.8,79.2,46,45.83,9,19.92,2,735.8,5.4,24,46,46
2020-09-21 03:20:13.4879,172.8,79.2,46,45.83,9.1,19.93,65,3610,3610,0,46,46
2020-09-21 03:20:13.7405,172.8,79.2,46,45.83,9,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:20:13.9932,172.8,79.2,46,45.83,9,19.93,63,50,50,0,46,46
2020-09-21 03:20:14.2459,172.8,79.2,46,45.83,9,19.92,67,24.3,24.4,0,46,46
2020-09-21 03:20:14.4986,172.8,79.2,46,45.83,9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:20:14.7513,172.8,79.2,46,45.83,9.1,19.93,6,3610,24.3,3.7,46,46
2020-09-21 03:20:14.9998,172.8,79.2,46,45.83,9,19.93,7,3600,24.4,3.8,46,46
2020-09-21 03:20:15.2472,172.8,79.2,46,45.83,8.9,19.93,1,736.3,5,24,46,46
2020-09-21 03:20:15.4947,172.8,79.2,46,45.83,9.1,19.92,2,735.9,5.2,24,46,46
2020-09-21 03:20:15.7422,172.8,79.2,46,45.83,9,19.93,61,739.1,731.5,0,46,46
2020-09-21 03:20:15.9944,172.8,79.2,46,45.83,9,19.92,62,425,425,0,46,46
2020-09-21 03:20:16.2473,172.8,79.2,46,45.83,9,19.94,64,9.6,9.7,0,46,46
2020-09-21 03:20:16.5002,172.8,79.2,46,45.83,9,19.92,3,736.3,5,23,46,46
2020-09-21 03:20:16.7531,172.8,79.2,46,45.83,9,19.93,4,735.9,5.2,23,46,46
2020-09-21 03:20:17.0060,172.8,79.2,46,45.83,9,19.93,65,3610,3610,0,46,46
2020-09-21 03:20:17.2588,172.8,79.2,46,45.83,9,19.93,66,5190,5180,0,46,46
2020-09-21 03:20:17.5116,172.8,79.2,46,45.83,9,19.92,1,736.3,5,24,46,46
2020-09-21 03:20:17.7645,172.8,79.2,46,45.83,9,19.93,2,735.9,5.2,24,46,46
2020-09-21 03:20:18.0135,172.8,79.2,46,45.83,9,19.92,65,3600,3610,0,46,46
2020-09-21 03:20:18.2609,172.8,79.2,46,45.83,9.1,19.93,51,3.76,3.74,0,46,46
2020-09-21 03:20:18.5084,172.8,79.2,46,45.83,8.9,19.95,63,50,50,0,46,46
2020-09-21 03:20:18.7558,172.8,79.2,46,45.83,9,19.93,67,24.3,24.4,0,46,46
2020-09-21 03:20:19.0032,172.8,79.2,46,45.83,9,19.93,52,3.76,3.74,0,46,46
2020-09-21 03:20:19.2506,172.8,79.2,46,45.83,9,19.93,6,3600,24.3,3.7,46,46
2020-09-21 03:20:19.4979,172.8,79.2,46.25,45.83,9.1,19.93,7,3600,24.4,3.8,46,46
2020-09-21 03:20:19.7453,172.8,79.2,46.25,45.83,9,19.94,1,736.3,5,24,46,46
2020-09-21 03:20:19.9927,172.8,79.2,46.25,45.83,9,19.92,2,735.9,5.2,24,46,46
2020-09-21 03:20:20.2401,172.8,79.2,46.25,45.83,9.1,19.93,61,739,731.5,0,46,46
2020-09-21 03:20:20.4875,172.8,79.2,46.25,45.83,9,19.93,62,425,425,0,46,46
2020-09-21 03:20:20.7349,172.8,79.2,46.25,45.83,9,19.93,64,9.6,9.7,0,46,46
2020-09-21 03:20:20.9839,172.8,79.2,46.25,45.83,8.9,19.93,3,736.3,5,23,46,46
2020-09-21 03:20:21.2364,172.8,79.2,46.25,45.83,9,19.93,4,735.9,5.2,23,46,46
2020-09-21 03:20:21.4890,172.8,79.2,46.25,45.83,9.1,19.92,65,3600,3610,0,46,46
2020-09-21 03:20:21.7416,172.8,79.2,46.25,45.83,9,19.93,66,5180,5180,0,46,46
2020-09-21 03:20:21.9941,172.8,79.2,46.25,45.83,8.9,19.93,1,736.3,5,24,46,46
2020-09-21 03:20:22.2416,172.8,79.2,46.25,45.83,9,19.93,2,735.9,5.2,24,46,46
2020-09-21 03:20:22.4891,172.8,79.2,46.25,45.83,9,19.93,65,3590,3610,0,46.5,46
2020-09-21 03:20:22.7366,172.8,79.2,46.25,45.83,9,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:20:22.9841,172.8,79.2,46.25,45.83,9,19.93,63,50,50,0,46.5,46
2020-09-21 03:20:23.2367,172.8,79.2,46.25,45.83,8.9,19.93,67,24.3,24.4,0,46.5,46
2020-09-21 03:20:23.4892,172.8,79.2,46.25,45.83,9,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:20:23.7418,172.8,79.2,46.25,45.83,9,19.92,6,3590,24.3,3.7,46.5,46
2020-09-21 03:20:23.9944,172.8,79.2,46.25,45.83,9,19.93,7,3610,24.4,3.8,46.5,46
2020-09-21 03:20:24.2470,172.8,79.2,46.25,45.83,9,19.92,1,736.2,5,24,46.5,46
2020-09-21 03:20:24.4996,172.8,79.2,46.25,45.83,8.9,19.93,2,735.9,5.2,24,46.5,46
2020-09-21 03:20:24.7523,172.8,79.2,46.25,45.83,9,19.93,61,738.9,731.5,0,46.5,46
2020-09-21 03:20:25.0049,172.8,79.2,46.25,45.83,9.1,19.93,62,425,425,0,46.5,46
2020-09-21 03:20:25.2546,172.8,79.2,46.25,45.83,9,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:20:25.5017,172.8,79.3,46.25,45.89,9,19.93,3,736.2,5,23,46.5,46
2020-09-21 03:20:25.7489,172.8,79.3,46.25,45.89,9,19.93,4,735.9,5.2,23,46.5,46
2020-09-21 03:20:25.9960,172.8,79.3,46.25,45.89,9,19.95,65,3580,3610,0,46.5,46
2020-09-21 03:20:26.2432,172.8,79.3,46.25,45.89,9.1,19.92,66,5180,5180,0,46.5,46
2020-09-21 03:20:26.4903,172.8,79.3,46.25,45.89,9,19.94,1,736.2,5,24,46.5,46
2020-09-21 03:20:26.7375,172.8,79.3,46.25,45.89,9,19.94,2,735.9,5.2,24,46.5,46
2020-09-21 03:20:26.9846,172.8,79.3,46.25,45.89,9,19.93,65,3580,3610,0,46.5,46
2020-09-21 03:20:27.2323,172.8,79.3,46.25,45.89,9,19.92,51,3.76,3.74,0,46.5,46
2020-09-21 03:20:27.4840,172.8,79.3,46.25,45.89,9,19.93,63,50,50,0,46.5,46
2020-09-21 03:20:27.7356,172.8,79.3,46.25,45.89,9,19.93,67,24.3,24.4,0,46.5,46
2020-09-21 03:20:27.9873,172.8,79.3,46.25,45.89,8.9,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:20:28.2387,172.8,79.3,46.25,45.89,9,19.94,6,3580,24.3,3.7,46.5,46
2020-09-21 03:20:28.4861,172.8,79.3,46.25,45.89,9,19.93,7,3610,24.4,3.8,46.5,46
2020-09-21 03:20:28.7336,172.8,79.3,46.25,45.89,9,19.93,1,736.2,5,24,46.5,46
2020-09-21 03:20:28.9811,172.8,79.3,46.25,45.89,9,19.93,2,735.9,5.2,24,46.5,46
2020-09-21 03:20:29.2290,172.8,79.3,46.25,45.89,8.9,19.93,61,739.1,731.6,0,46.5,46
2020-09-21 03:20:29.4818,172.8,79.3,46.25,45.89,9,19.93,62,425,425,0,46.5,46
2020-09-21 03:20:29.7346,172.8,79.3,46.25,45.89,9.1,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:20:29.9873,172.8,79.3,46.25,45.89,8.9,19.92,3,736.3,4.8,23,46.5,46
2020-09-21 03:20:30.2401,172.8,79.3,46.25,45.89,9,19.94,4,735.9,5.4,23,46.5,46
2020-09-21 03:20:30.4929,172.8,79.3,46.25,45.89,9,19.93,65,3580,3620,0,46.5,46
2020-09-21 03:20:30.7457,172.8,79.3,46.25,45.89,9,19.94,66,5190,5190,0,46.5,46
2020-09-21 03:20:30.9985,172.8,79.3,46.25,45.89,9.1,19.93,1,736.3,4.8,24,46.5,46
2020-09-21 03:20:31.2513,172.8,79.3,46.25,45.89,9,19.94,2,735.9,5.4,24,46.5,46
2020-09-21 03:20:31.5042,172.8,79.3,46.25,45.89,9,19.93,65,3580,3620,0,46.5,46
2020-09-21 03:20:31.7570,172.8,79.3,46.25,45.89,9,19.94,51,3.76,3.74,0,46.5,46
2020-09-21 03:20:32.0099,172.8,79.3,46.25,45.89,9,19.92,63,50,50,0,46.5,46
2020-09-21 03:20:32.2627,172.8,79.3,46.25,45.89,9,19.93,67,24.3,24.4,0,46.5,46
2020-09-21 03:20:32.5117,172.8,79.3,46.25,45.89,8.9,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:20:32.7591,172.8,79.3,46.25,45.89,8.9,19.93,6,3580,24.3,3.7,46.5,46
2020-09-21 03:20:33.0064,172.8,79.3,46.25,45.89,9.1,19.94,7,3630,24.4,3.8,46.5,46
2020-09-21 03:20:33.2537,172.8,79.3,46.25,45.89,9,19.93,1,736.3,4.8,24,46.5,46
2020-09-21 03:20:33.5013,172.8,79.3,46.25,45.89,9,19.93,2,735.9,5.4,24,46.5,46
2020-09-21 03:20:33.7492,172.8,79.3,46.25,45.89,9,19.93,61,739.1,731.5,0,46.5,46
2020-09-21 03:20:33.9971,172.8,79.3,46.25,45.89,9,19.93,62,425,425,0,46.5,46
2020-09-21 03:20:34.2450,172.8,79.3,46.25,45.89,9,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:20:34.4929,172.8,79.3,46.25,45.89,9,19.93,3,736.3,4.8,23,46.5,46
2020-09-21 03:20:34.7405,172.8,79.3,46.25,45.89,8.9,19.93,4,735.9,5.4,23,46.5,46
2020-09-21 03:20:34.9879,172.8,79.3,46.25,45.89,9,19.94,65,3580,3620,0,46.5,46
2020-09-21 03:20:35.2354,172.8,79.3,46.25,45.89,9,20.07,66,5190,5190,0,46.5,46
2020-09-21 03:20:35.4829,172.8,79.3,46.25,45.89,9,19.93,1,736.3,4.8,24,46.5,46
2020-09-21 03:20:35.7302,172.8,79.3,46.25,45.89,9.1,19.93,2,735.9,5.4,24,46.5,46
2020-09-21 03:20:35.9776,172.8,79.3,46.25,45.89,8.9,19.93,65,3570,3620,0,46.5,46
2020-09-21 03:20:36.2249,172.8,79.3,46.25,45.89,9,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:20:36.4722,172.8,79.3,46.25,45.89,9.1,19.94,63,50,50,0,46.5,46
2020-09-21 03:20:36.7195,172.8,79.3,46.25,45.89,9,19.92,67,24.3,24.4,0,46.5,46
2020-09-21 03:20:36.9668,172.8,79.3,46.25,45.89,9,19.92,52,3.76,3.74,0,46.5,46
2020-09-21 03:20:37.2142,172.8,79.3,46.25,45.89,9,19.94,6,3580,24.3,3.7,46.5,46
2020-09-21 03:20:37.4615,172.8,79.3,46.25,45.89,9,19.93,7,3620,24.4,3.8,46.5,46
2020-09-21 03:20:37.7115,172.8,79.3,46.25,45.89,9.1,19.93,1,736.4,4.8,24,46.5,46
2020-09-21 03:20:37.9641,172.8,79.3,46.25,45.89,9,19.95,2,736,5.4,24,46.5,46
2020-09-21 03:20:38.2167,172.8,79.3,46.25,45.89,9,19.93,61,739,731.5,0,46.5,46
2020-09-21 03:20:38.4693,172.8,79.3,46.25,45.89,9,19.93,62,425,425,0,46.5,46
2020-09-21 03:20:38.7220,172.8,79.3,46.25,45.89,9,19.92,64,9.5,9.7,0,46.5,46
2020-09-21 03:20:38.9746,172.8,79.3,46.25,45.89,9.1,19.94,3,736.4,4.8,23,46.5,46
2020-09-21 03:20:39.2272,172.8,79.3,46.25,45.89,9,19.93,4,736,5.4,23,46.5,46
2020-09-21 03:20:39.4798,172.8,79.3,46.25,45.89,8.9,19.93,65,3580,3630,0,46.5,46
2020-09-21 03:20:39.7324,172.8,79.3,46.25,45.89,9,19.92,66,5180,5190,0,46.5,46
2020-09-21 03:20:39.9852,172.8,79.3,46.25,45.89,9,19.93,1,736.4,4.8,24,46.5,46
2020-09-21 03:20:40.2379,172.8,79.3,46.25,45.89,9,19.93,2,736,5.4,24,46.5,46
2020-09-21 03:20:40.4907,172.8,79.3,46.25,45.89,9,19.93,65,3580,3630,0,46.5,46
2020-09-21 03:20:40.7429,172.8,79.3,46.25,45.89,8.9,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:20:40.9900,172.8,79.3,46.25,45.89,9,19.93,63,50,50,0,46.5,46
2020-09-21 03:20:41.2372,172.8,79.3,46.25,45.89,9,19.93,67,24.3,24.4,0,46.5,46
2020-09-21 03:20:41.4844,172.8,79.3,46.25,45.89,9,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:20:41.7316,172.8,79.3,46.25,45.89,9,19.93,6,3580,24.3,3.7,46.5,46
2020-09-21 03:20:41.9844,172.8,79.3,46.25,45.89,8.9,19.94,7,3630,24.4,3.8,46.5,46
2020-09-21 03:20:42.2372,172.8,79.3,46.25,45.89,9,19.93,1,736.4,4.8,24,46.5,46
2020-09-21 03:20:42.4900,172.8,79.3,46.25,45.89,9.1,19.93,2,736,5.4,24,46.5,46
2020-09-21 03:20:42.7428,172.8,79.3,46.25,45.89,9,19.93,61,739.1,731.7,0,46.5,46
2020-09-21 03:20:42.9955,172.8,79.3,46.25,45.89,9,19.93,62,425,425,0,46.5,46
2020-09-21 03:20:43.2481,172.8,79.3,46.25,45.89,9,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:20:43.5008,172.8,79.3,46.25,45.89,9,19.93,3,736.4,4.8,23,46.5,46
2020-09-21 03:20:43.7534,172.8,79.3,46.25,45.89,9.1,19.93,4,736,5.4,23,46.5,46
2020-09-21 03:20:44.0060,172.8,79.3,46.25,45.89,9,19.94,65,3570,3630,0,46.5,46
2020-09-21 03:20:44.2586,172.8,79.3,46.25,45.89,9,19.93,66,5190,5190,0,46.5,46
2020-09-21 03:20:44.5112,172.8,79.3,46.25,45.89,9.1,19.93,1,736.3,5,24,46.5,46
2020-09-21 03:20:44.7639,172.8,79.3,46.25,45.89,9,19.93,2,736,5.4,24,46.5,46
2020-09-21 03:20:45.0165,172.8,79.3,46.25,45.89,9,19.94,65,3570,3630,0,46.5,46
2020-09-21 03:20:45.2667,172.8,79.3,46.25,45.89,9,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:20:45.5167,172.8,79.3,46.25,45.89,9,19.93,63,50,50,0,46.5,46
2020-09-21 03:20:45.7667,172.8,79.3,46.25,45.89,9.1,19.93,67,24.3,24.4,0,46.5,46
2020-09-21 03:20:46.0166,172.8,79.3,46.25,45.89,9,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:20:46.2680,172.8,79.3,46.25,45.89,8.9,19.93,6,3570,24.3,3.7,46.5,46
2020-09-21 03:20:46.5207,172.8,79.3,46.25,45.89,9,19.93,7,3630,24.4,3.8,46.5,46
2020-09-21 03:20:46.7734,172.8,79.3,46.25,45.89,9,19.93,1,736.3,5,24,46.5,46
2020-09-21 03:20:47.0261,172.8,79.3,46.25,45.89,9,19.93,2,736,5.4,24,46.5,46
2020-09-21 03:20:47.2763,172.8,79.3,46.25,45.89,9,19.92,61,739,731.5,0,46.5,46
2020-09-21 03:20:47.5239,172.8,79.3,46.25,45.89,8.9,19.93,62,425,425,0,46.5,46
2020-09-21 03:20:47.7715,172.8,79.3,46.25,45.89,8.9,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:20:48.0191,172.8,79.3,46.25,45.89,9,19.93,3,736.3,5,23,46.5,46
2020-09-21 03:20:48.2695,172.8,79.3,46.25,45.89,9,19.93,4,736,5.4,23,46.5,46
2020-09-21 03:20:48.5222,172.8,79.3,46.25,45.89,9,19.93,65,3580,3630,0,46.5,46
2020-09-21 03:20:48.7750,172.8,79.3,46.25,45.89,8.9,19.93,66,5190,5190,0,46.5,46
2020-09-21 03:20:49.0278,172.8,79.3,46.25,45.89,9,19.92,1,736.3,5,24,46.5,46
2020-09-21 03:20:49.2805,172.8,79.3,46.25,45.89,9.1,19.93,2,736,5.4,24,46.5,46
2020-09-21 03:20:49.5332,172.8,79.3,46.25,45.89,9,19.92,65,3580,3640,0,46.5,46
2020-09-21 03:20:49.7859,172.8,79.3,46.25,45.89,9,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:20:50.0386,172.8,79.3,46.25,45.89,9,19.93,63,50,50,0,46.5,46
2020-09-21 03:20:50.2907,172.8,79.3,46.25,45.89,9,19.93,67,24.3,24.4,0,46.5,46
2020-09-21 03:20:50.5382,172.8,79.3,46.25,45.89,9.1,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:20:50.7857,172.8,79.3,46.25,45.89,9.1,19.93,6,3580,24.3,3.7,46.5,46
2020-09-21 03:20:51.0332,172.8,79.3,46.25,45.89,9,19.93,7,3630,24.4,3.8,46.5,46
2020-09-21 03:20:51.2807,172.8,79.3,46.25,45.89,9,19.94,1,736.3,5,24,46.5,46
2020-09-21 03:20:51.5283,172.8,79.3,46.25,45.89,9,19.92,2,736,5.4,24,46.5,46
2020-09-21 03:20:51.7758,172.8,79.3,46.25,45.89,9,19.93,61,739,731.5,0,46.5,46
2020-09-21 03:20:52.0234,172.8,79.3,46.25,45.89,9,19.93,62,425,425,0,46.5,46
2020-09-21 03:20:52.2709,172.8,79.3,46.25,45.89,8.9,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:20:52.5185,172.8,79.3,46.25,45.89,8.9,19.93,3,736.4,4.6,23,46.5,46
2020-09-21 03:20:52.7661,172.8,79.3,46.25,45.89,9,19.93,4,736,5.4,23,46.5,46
2020-09-21 03:20:53.0136,172.8,79.3,46.25,45.89,9,20.04,65,3570,3630,0,46.5,46
2020-09-21 03:20:53.2612,172.8,79.3,46.25,45.89,9,19.93,66,5190,5190,0,46.5,46
2020-09-21 03:20:53.5102,172.8,79.3,46.25,45.89,9,19.93,1,736.4,4.6,24,46.5,46
2020-09-21 03:20:53.7628,172.8,79.3,46.25,45.89,9,19.93,2,736,5.4,24,46.5,46
2020-09-21 03:20:54.0153,172.8,79.3,46.25,45.89,9.1,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:20:54.2678,172.8,79.3,46.25,45.89,9,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:20:54.5203,172.8,79.3,46.25,45.89,9,19.93,63,50,50,0,46.5,46
2020-09-21 03:20:54.7729,172.8,79.3,46.25,45.89,9,19.93,67,24.3,24.4,0,46.5,46
2020-09-21 03:20:55.0256,172.8,79.3,46.25,45.89,9,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:20:55.2783,172.8,79.3,46.25,45.89,9,19.92,6,3580,24.3,3.7,46.5,46
2020-09-21 03:20:55.5311,172.8,79.3,46.25,45.89,9.1,19.93,7,3630,24.4,3.8,46.5,46
2020-09-21 03:20:55.7832,172.8,79.3,46.25,45.89,8.9,19.93,1,736.4,4.6,24,46.5,46
2020-09-21 03:20:56.0307,172.8,79.3,46.25,45.89,9,19.93,2,736,5.4,24,46.5,46
2020-09-21 03:20:56.2783,172.8,79.3,46.25,45.89,9,19.93,61,739.1,731.5,0,46.5,46
2020-09-21 03:20:56.5258,172.8,79.3,46.25,45.89,9,19.93,62,425,425,0,46.5,46
2020-09-21 03:20:56.7733,172.8,79.3,46.25,45.89,9,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:20:57.0262,172.8,79.3,46.25,45.89,8.9,19.93,3,736.4,4.6,23,46.5,46
2020-09-21 03:20:57.2790,172.8,79.3,46.25,45.89,9.1,19.93,4,736,5.4,23,46.5,46
2020-09-21 03:20:57.5318,172.8,79.4,46.25,45.95,9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:20:57.7847,172.8,79.4,46.25,45.95,9,19.93,66,5190,5190,0,46.5,46
2020-09-21 03:20:58.0321,172.8,79.4,46.25,45.95,9,19.93,1,736.4,4.6,24,46.5,46
2020-09-21 03:20:58.2793,172.8,79.4,46.25,45.95,9,19.94,2,736,5.4,24,46.5,46
2020-09-21 03:20:58.5265,172.8,79.4,46.25,45.95,9,19.94,65,3580,3640,0,46.5,46
2020-09-21 03:20:58.7737,172.8,79.4,46.25,45.95,9.1,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:20:59.0208,172.8,79.4,46.25,45.95,9,19.93,63,50,50,0,46.5,46
2020-09-21 03:20:59.2680,172.8,79.4,46.25,45.95,9,19.93,67,24.3,24.4,0,46.5,46
2020-09-21 03:20:59.5152,172.8,79.4,46.25,45.95,9,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:20:59.7624,172.8,79.4,46.25,45.95,9,19.93,6,3580,24.3,3.7,46.5,46
2020-09-21 03:21:00.0104,172.8,79.4,46.25,45.95,9,19.92,7,3640,24.4,3.8,46.5,46
2020-09-21 03:21:00.2602,172.8,79.4,46.25,45.95,8.9,19.92,1,736.4,4.8,24,46.5,46
2020-09-21 03:21:00.5100,172.8,79.5,46.25,46.01,9,19.92,2,736,5.4,24,46.5,46
2020-09-21 03:21:00.7598,172.8,79.5,46.25,46.01,9.1,19.93,61,739,731.5,0,46.5,46
2020-09-21 03:21:01.0090,172.8,79.5,46.25,46.01,9,19.93,62,425,425,0,46.5,46
2020-09-21 03:21:01.2565,172.8,79.5,46.25,46.01,9,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:21:01.5041,172.8,79.5,46.25,46.01,9,19.93,3,736.4,4.8,23,46.5,46
2020-09-21 03:21:01.7516,172.8,79.5,46.25,46.01,9,19.93,4,736,5.4,23,46.5,46
2020-09-21 03:21:01.9992,172.8,79.5,46.25,46.01,9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:21:02.2513,172.8,79.5,46.25,46.01,9.1,19.93,66,5180,5180,0,46.5,46
2020-09-21 03:21:02.5040,172.8,79.5,46.25,46.01,8.9,19.93,1,736.4,4.8,24,46.5,46
2020-09-21 03:21:02.7566,172.8,79.5,46.25,46.01,9,19.93,2,736,5.4,24,46.5,46
2020-09-21 03:21:03.0092,172.8,79.5,46.25,46.01,9,19.92,65,3570,3630,0,46.5,46
2020-09-21 03:21:03.2574,172.8,79.5,46.25,46.01,9.1,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:21:03.5049,172.8,79.5,46.25,46.01,9.1,19.93,63,50,50,0,46.5,46
2020-09-21 03:21:03.7525,172.8,79.5,46.25,46.01,8.9,19.93,67,24.3,24.4,0,46.5,46
2020-09-21 03:21:04.0000,172.8,79.5,46.25,46.01,9,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:21:04.2493,172.8,79.5,46.25,46.01,9.1,19.93,6,3570,24.3,3.7,46.5,46
2020-09-21 03:21:04.4987,172.8,79.5,46.25,46.01,9,19.93,7,3640,24.4,3.8,46.5,46
2020-09-21 03:21:04.7481,172.8,79.5,46.25,46.01,9.1,19.93,1,736.4,4.8,24,46.5,46
2020-09-21 03:21:04.9976,172.8,79.5,46.25,46.01,8.9,19.93,2,736,5.4,24,46.5,46
2020-09-21 03:21:05.2451,172.8,79.5,46.25,46.01,9,19.94,61,739.1,731.5,0,46.5,46
2020-09-21 03:21:05.4924,172.8,79.5,46.25,46.01,9.1,19.93,62,425,425,0,46.5,46
2020-09-21 03:21:05.7396,172.8,79.5,46.25,46.01,9,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:21:05.9869,172.8,79.5,46.25,46.01,9,19.94,3,736.4,4.8,23,46.5,46
2020-09-21 03:21:06.2342,172.8,79.5,46.25,46.01,9,19.93,4,736,5.4,23,46.5,46
2020-09-21 03:21:06.4814,172.8,79.5,46.25,46.01,9,19.92,65,3580,3640,0,46.5,46
2020-09-21 03:21:06.7287,172.8,79.5,46.25,46.01,9,19.93,66,5170,5170,0,46.5,46
2020-09-21 03:21:06.9760,172.8,79.5,46.25,46.01,9,19.94,1,736.4,4.8,24,46.5,46
2020-09-21 03:21:07.2282,172.8,79.5,46.25,46.01,8.9,19.93,2,736,5.4,24,46.5,46
2020-09-21 03:21:07.4809,172.8,79.5,46.25,46.01,9,19.93,65,3580,3630,0,46.5,46
2020-09-21 03:21:07.7336,172.8,79.5,46.25,46.01,9,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:21:07.9863,172.8,79.5,46.25,46.01,9,19.93,63,50,50,0,46.5,46
2020-09-21 03:21:08.2390,172.8,79.5,46.25,46.01,9.1,19.93,67,24.3,24.4,0,46.5,46
2020-09-21 03:21:08.4917,172.8,79.5,46.25,46.01,8.9,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:21:08.7444,172.8,79.5,46.25,46.01,9,19.93,6,3580,24.3,3.7,46.5,46
2020-09-21 03:21:08.9971,172.8,79.5,46.25,46.01,9,19.93,7,3640,24.4,3.8,46.5,46
2020-09-21 03:21:09.2498,172.8,79.5,46.25,46.01,9,19.93,1,736.4,4.8,24,46.5,46
2020-09-21 03:21:09.5024,172.8,79.5,46.25,46.01,9,19.93,2,736,5.4,24,46.5,46
2020-09-21 03:21:09.7551,172.8,79.5,46.25,46.01,9,19.93,61,739.1,731.6,0,46.5,46
2020-09-21 03:21:10.0077,172.8,79.5,46.25,46.01,8.9,19.93,62,425,425,0,46.5,46
2020-09-21 03:21:10.2603,172.8,79.5,46.25,46.01,9.1,19.97,64,9.5,9.7,0,46.5,46
2020-09-21 03:21:10.5114,172.8,79.5,46.25,46.01,9,19.93,3,736.4,4.8,23,46.5,46
2020-09-21 03:21:10.7592,172.8,79.5,46.25,46.01,8.9,19.93,4,736,5.4,23,46.5,46
2020-09-21 03:21:11.0069,172.8,79.5,46.25,46.01,9,19.95,65,3580,3630,0,46.5,46
2020-09-21 03:21:11.2547,172.8,79.5,46.25,46.01,9,19.93,66,5170,5170,0,46.5,46
2020-09-21 03:21:11.5035,172.8,79.5,46.25,46.01,9,19.93,1,736.4,4.8,24,46.5,46
2020-09-21 03:21:11.7547,172.8,79.5,46.25,46.01,9,19.93,2,736,5.4,24,46.5,46
2020-09-21 03:21:12.0059,172.8,79.5,46.25,46.01,8.9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:21:12.2572,172.8,79.5,46.25,46.01,9,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:21:12.5084,172.8,79.5,46.25,46.01,9,19.93,63,50,50,0,46.5,46
2020-09-21 03:21:12.7610,172.8,79.5,46.25,46.01,9,19.93,67,24.3,24.4,0,46.5,46
2020-09-21 03:21:13.0137,172.8,79.5,46.25,46.01,9.1,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:21:13.2664,172.8,79.5,46.25,46.01,8.9,19.93,6,3580,24.3,3.7,46.5,46
2020-09-21 03:21:13.5191,172.8,79.5,46.25,46.01,9,19.92,7,3630,24.4,3.8,46.5,46
2020-09-21 03:21:13.7718,172.8,79.5,46.25,46.01,9.1,19.94,1,736.3,4.8,24,46.5,46
2020-09-21 03:21:14.0245,172.8,79.5,46.25,46.01,9,19.93,2,736,5.4,24,46.5,46
2020-09-21 03:21:14.2772,172.8,79.5,46.25,46.01,9,19.93,61,739.1,731.7,0,46.5,46
2020-09-21 03:21:14.5299,172.8,79.5,46.25,46.01,9,19.92,62,425,425,0,46.5,46
2020-09-21 03:21:14.7820,172.8,79.5,46.25,46.01,9.1,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:21:15.0296,172.8,79.5,46.25,46.01,9.1,19.93,3,736.3,4.8,23,46.5,46
2020-09-21 03:21:15.2772,172.8,79.5,46.25,46.01,9,19.93,4,736,5.4,23,46.5,46
2020-09-21 03:21:15.5248,172.8,79.5,46.25,46.01,9,19.93,65,3570,3630,0,46.5,46
2020-09-21 03:21:15.7724,172.8,79.5,46.25,46.01,9,19.93,66,5170,5170,0,46.5,46
2020-09-21 03:21:16.0200,172.8,79.5,46.25,46.01,9,19.92,1,736.3,4.8,24,46.5,46
2020-09-21 03:21:16.2676,172.8,79.5,46.25,46.01,9.1,19.94,2,736,5.4,24,46.5,46
2020-09-21 03:21:16.5152,172.8,79.5,46.25,46.01,9,19.93,65,3570,3630,0,46.5,46
2020-09-21 03:21:16.7634,172.8,79.5,46.25,46.01,8.9,19.92,51,3.76,3.74,0,46.5,46
2020-09-21 03:21:17.0160,172.8,79.5,46.25,46.01,9.1,19.93,63,50,50,0,46.5,46
2020-09-21 03:21:17.2686,172.8,79.5,46.25,46.01,9,19.92,67,24.3,24.4,0,46.5,46
2020-09-21 03:21:17.5212,172.8,79.5,46.25,46.01,9,19.94,52,3.76,3.74,0,46.5,46
2020-09-21 03:21:17.7739,172.8,79.5,46.25,46.01,9,19.93,6,3580,24.3,3.7,46.5,46
2020-09-21 03:21:18.0266,172.8,79.5,46.25,46.01,8.9,19.93,7,3630,24.4,3.8,46.5,46
2020-09-21 03:21:18.2793,172.8,79.5,46.25,46.01,9,19.93,1,736.3,4.8,24,46.5,46
2020-09-21 03:21:18.5320,172.8,79.5,46.25,46.01,9,19.94,2,736,5.4,24,46.5,46
2020-09-21 03:21:18.7847,172.8,79.5,46.25,46.01,9,19.93,61,739.1,731.7,0,46.5,46
2020-09-21 03:21:19.0361,172.8,79.5,46.25,46.01,9,19.93,62,425,425,0,46.5,46
2020-09-21 03:21:19.2846,172.8,79.5,46.25,46.01,9,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:21:19.5331,172.8,79.5,46.25,46.01,9,19.92,3,736.3,4.8,23,46.5,46
2020-09-21 03:21:19.7816,172.8,79.5,46.25,46.01,9.1,19.93,4,736,5.4,23,46.5,46
2020-09-21 03:21:20.0301,172.8,79.5,46.25,46.01,8.9,19.92,65,3570,3640,0,46.5,46
2020-09-21 03:21:20.2775,172.8,79.5,46.25,46.01,9,19.93,66,5170,5180,0,46.5,46
2020-09-21 03:21:20.5247,172.8,79.5,46.25,46.01,9.1,19.93,1,736.5,4.8,24,46.5,46
2020-09-21 03:21:20.7720,172.8,79.5,46.25,46.01,9,19.93,2,736,5.4,24,46.5,46
