Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:21:21.0193,172.8,79.5,46.25,46.01,9.1,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:21:21.2668,172.8,79.5,46.25,46.01,9,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:21:21.5143,172.8,79.5,46.25,46.01,9,19.73,63,50,50,0,46.5,46
2020-09-21 03:21:21.7618,172.8,79.5,46.25,46.01,9.1,19.73,67,24.3,24.3,0,46.5,46
2020-09-21 03:21:22.0093,172.8,79.5,46.25,46.01,9,19.73,52,3.77,3.74,0,46.5,46
2020-09-21 03:21:22.2595,172.8,79.5,46.25,46.01,9,19.74,6,3570,24.3,3.7,46.5,46
2020-09-21 03:21:22.5121,172.8,79.5,46.25,46.01,9,19.74,7,3630,24.3,3.8,46.5,46
2020-09-21 03:21:22.7647,172.8,79.5,46.25,46.01,8.9,19.73,1,736.5,4.8,24,46.5,46
2020-09-21 03:21:23.0173,172.8,79.5,46.25,46.01,9.1,19.73,2,736,5.4,24,46.5,46
2020-09-21 03:21:23.2675,172.8,79.5,46.25,46.01,9,19.74,61,739.2,731.6,0,46.5,46
2020-09-21 03:21:23.5149,172.8,79.5,46.25,46.01,8.9,19.73,62,425,425,0,46.5,46
2020-09-21 03:21:23.7624,172.8,79.5,46.25,46.01,9,19.73,64,9.5,9.7,0,46.5,46
2020-09-21 03:21:24.0098,172.8,79.5,46.25,46.01,9,19.73,3,736.5,4.8,23,46.5,46
2020-09-21 03:21:24.2572,172.8,79.5,46.25,46.01,9,19.73,4,736,5.4,23,46.5,46
2020-09-21 03:21:24.5047,172.8,79.5,46.25,46.01,9,19.74,65,3580,3640,0,46.5,46
2020-09-21 03:21:24.7521,172.8,79.5,46.25,46.01,8.9,19.73,66,5170,5170,0,46.5,46
2020-09-21 03:21:24.9996,172.8,79.5,46.25,46.01,9,19.73,1,736.5,4.8,24,46.5,46
2020-09-21 03:21:25.2471,172.8,79.5,46.25,46.01,9,19.73,2,736,5.4,24,46.5,46
2020-09-21 03:21:25.4945,172.8,79.5,46.25,46.01,9,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:21:25.7419,172.8,79.5,46.25,46.01,9.1,19.74,51,3.76,3.74,0,46.5,46
2020-09-21 03:21:25.9894,172.8,79.5,46.25,46.01,8.9,19.73,63,50,50,0,46.5,46
2020-09-21 03:21:26.2368,172.8,79.5,46.25,46.01,9,19.74,67,24.3,24.3,0,46.5,46
2020-09-21 03:21:26.4879,172.8,79.5,46.25,46.01,9.1,19.73,52,3.77,3.74,0,46.5,46
2020-09-21 03:21:26.7405,172.8,79.5,46.25,46.01,9,19.73,6,3580,24.3,3.7,46.5,46
2020-09-21 03:21:26.9930,172.8,79.5,46.25,46.01,9,19.73,7,3640,24.3,3.8,46.5,46
2020-09-21 03:21:27.2456,172.8,79.5,46.25,46.01,9,19.74,1,736.5,4.8,24,46.5,46
2020-09-21 03:21:27.4982,172.8,79.5,46.25,46.01,9,19.73,2,736,5.4,24,46.5,46
2020-09-21 03:21:27.7508,172.8,79.5,46.25,46.01,9.1,19.73,61,739.2,731.6,0,46.5,46
2020-09-21 03:21:28.0033,172.8,79.5,46.25,46.01,9,19.72,62,425,425,0,46.5,46
2020-09-21 03:21:28.2559,172.8,79.5,46.25,46.01,9,19.73,64,9.5,9.7,0,46.5,46
2020-09-21 03:21:28.5085,172.8,79.5,46.25,46.01,9,19.73,3,736.5,5,23,46.5,46
2020-09-21 03:21:28.7584,172.8,79.5,46.25,46.01,9,19.75,4,736,5.4,23,46.5,46
2020-09-21 03:21:29.0058,172.8,79.5,46.25,46.01,9.1,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:21:29.2532,172.8,79.5,46.25,46.01,9,19.73,66,5170,5170,0,46.5,46
2020-09-21 03:21:29.5006,172.8,79.5,46.25,46.01,8.9,19.73,1,736.5,5,24,46.5,46
2020-09-21 03:21:29.7507,172.8,79.5,46.25,46.01,9.1,19.73,2,736,5.4,24,46.5,46
2020-09-21 03:21:30.0035,172.8,79.5,46.25,46.01,9,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:21:30.2562,172.8,79.5,46.25,46.01,9,19.74,51,3.76,3.74,0,46.5,46
2020-09-21 03:21:30.5090,172.8,79.5,46.25,46.01,9,19.73,63,50,50,0,46.5,46
2020-09-21 03:21:30.7617,172.8,79.5,46.25,46.01,9,19.73,67,24.3,24.4,0,46.5,46
2020-09-21 03:21:31.0144,172.8,79.5,46.25,46.01,9,19.73,52,3.76,3.74,0,46.5,46
2020-09-21 03:21:31.2670,172.8,79.5,46.25,46.01,9,19.73,6,3580,24.3,3.7,46.5,46
2020-09-21 03:21:31.5197,172.8,79.5,46.25,46.01,9,19.73,7,3640,24.3,3.8,46.5,46
2020-09-21 03:21:31.7723,172.8,79.5,46.25,46.01,9,19.73,1,736.5,5,24,46.5,46
2020-09-21 03:21:32.0235,172.8,79.5,46.25,46.01,9,19.73,2,736,5.4,24,46.5,46
2020-09-21 03:21:32.2717,172.8,79.5,46.25,46.01,9,19.73,61,739.2,731.6,0,46.5,46
2020-09-21 03:21:32.5199,172.8,79.5,46.25,46.01,9.1,19.74,62,425,425,0,46.5,46
2020-09-21 03:21:32.7681,172.8,79.5,46.25,46.01,8.9,19.73,64,9.5,9.7,0,46.5,46
2020-09-21 03:21:33.0160,172.8,79.5,46.25,46.01,9,19.74,3,736.5,5,23,46.5,46
2020-09-21 03:21:33.2636,172.8,79.5,46.25,46.01,9,19.73,4,736,5.4,23,46.5,46
2020-09-21 03:21:33.5111,172.8,79.5,46.25,46.01,9,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:21:33.7586,172.8,79.5,46.25,46.01,9.1,19.73,66,5170,5170,0,46.5,46
2020-09-21 03:21:34.0061,172.8,79.5,46.25,46.01,9,19.73,1,736.5,5,24,46.5,46
2020-09-21 03:21:34.2536,172.8,79.5,46.25,46.01,9,19.73,2,736,5.4,24,46.5,46
2020-09-21 03:21:34.5011,172.8,79.7,46.25,46.12,9.1,19.74,65,3580,3640,0,46.5,46
2020-09-21 03:21:34.7486,172.8,79.7,46.25,46.12,9,19.73,51,3.76,3.74,0,46.5,46
2020-09-21 03:21:34.9962,172.8,79.7,46.25,46.12,9,19.73,63,50,50,0,46.5,46
2020-09-21 03:21:35.2436,172.8,79.7,46.25,46.12,9,19.74,67,24.3,24.3,0,46.5,46
2020-09-21 03:21:35.4909,172.8,79.7,46.25,46.12,9,19.73,52,3.76,3.74,0,46.5,46
2020-09-21 03:21:35.7382,172.8,79.7,46.25,46.12,9.1,19.72,6,3580,24.3,3.7,46.5,46
2020-09-21 03:21:35.9854,172.8,79.7,46.25,46.12,9,19.73,7,3640,24.3,3.8,46.5,46
2020-09-21 03:21:36.2352,172.8,79.7,46.25,46.12,8.9,19.73,1,736.5,4.6,24,46.5,46
2020-09-21 03:21:36.4877,172.8,79.7,46.25,46.12,9,19.74,2,736.1,5.4,24,46.5,46
2020-09-21 03:21:36.7402,172.8,79.7,46.25,46.12,9,19.73,61,739.2,731.6,0,46.5,46
2020-09-21 03:21:36.9927,172.8,79.7,46.25,46.12,9,19.73,62,425,425,0,46.5,46
2020-09-21 03:21:37.2432,172.8,79.7,46.25,46.12,9,19.73,64,9.5,9.7,0,46.5,46
2020-09-21 03:21:37.4907,172.8,79.7,46.25,46.12,8.9,19.73,3,736.5,4.6,23,46.5,46
2020-09-21 03:21:37.7383,172.8,79.7,46.25,46.12,9,19.72,4,736.1,5.4,23,46.5,46
2020-09-21 03:21:37.9858,172.8,79.7,46.25,46.12,9.1,19.75,65,3580,3640,0,46.5,46
2020-09-21 03:21:38.2332,172.8,79.7,46.25,46.12,9,19.74,66,5180,5180,0,46.5,46
2020-09-21 03:21:38.4805,172.8,79.7,46.25,46.12,9,19.73,1,736.5,4.6,24,46.5,46
2020-09-21 03:21:38.7278,172.8,79.7,46.25,46.12,9,19.74,2,736.1,5.4,24,46.5,46
2020-09-21 03:21:38.9751,172.8,79.7,46.25,46.12,9,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:21:39.2231,172.8,79.7,46.25,46.12,9.1,19.73,51,3.76,3.74,0,46.5,46
2020-09-21 03:21:39.4718,172.8,79.7,46.25,46.12,9,19.73,63,50,50,0,46.5,46
2020-09-21 03:21:39.7206,172.8,79.7,46.25,46.12,9,19.73,67,24.3,24.3,0,46.5,46
2020-09-21 03:21:39.9693,172.8,79.7,46.25,46.12,9,19.74,52,3.76,3.74,0,46.5,46
2020-09-21 03:21:40.2186,172.8,79.7,46.25,46.12,9,19.73,6,3570,24.3,3.7,46.5,46
2020-09-21 03:21:40.4711,172.8,79.7,46.25,46.12,9.1,19.74,7,3640,24.3,3.8,46.5,46
2020-09-21 03:21:40.7236,172.8,79.7,46.25,46.12,9,19.73,1,736.5,4.6,24,46.5,46
2020-09-21 03:21:40.9762,172.8,79.7,46.25,46.12,9,19.73,2,736.1,5.4,24,46.5,46
2020-09-21 03:21:41.2287,172.8,79.7,46.25,46.12,9.1,19.74,61,739.1,731.7,0,46.5,46
2020-09-21 03:21:41.4812,172.8,79.7,46.25,46.12,9,19.73,62,425,425,0,46.5,46
2020-09-21 03:21:41.7337,172.8,79.7,46.25,46.12,9,19.73,64,9.5,9.7,0,46.5,46
2020-09-21 03:21:41.9863,172.8,79.7,46.25,46.12,9,19.72,3,736.5,4.6,23,46.5,46
2020-09-21 03:21:42.2388,172.8,79.7,46.25,46.12,8.9,19.73,4,736.1,5.4,23,46.5,46
2020-09-21 03:21:42.4876,172.8,79.7,46.25,46.12,9,19.73,65,3580,3630,0,46.5,46
2020-09-21 03:21:42.7351,172.8,79.7,46.25,46.12,9,19.73,66,5170,5170,0,46.5,46
2020-09-21 03:21:42.9825,172.8,79.7,46.25,46.12,9,19.73,1,736.5,4.8,24,46.5,46
2020-09-21 03:21:43.2300,172.8,79.7,46.25,46.12,9,19.74,2,736.1,5.4,24,46.5,46
2020-09-21 03:21:43.4791,172.8,79.7,46.25,46.12,9,19.74,65,3580,3640,0,46.5,46
2020-09-21 03:21:43.7316,172.8,79.7,46.25,46.12,9,19.73,51,3.76,3.74,0,46.5,46
2020-09-21 03:21:43.9841,172.8,79.7,46.25,46.12,9.1,19.73,63,50,50,0,46.5,46
2020-09-21 03:21:44.2366,172.8,79.7,46.25,46.12,9,19.73,67,24.3,24.3,0,46.5,46
2020-09-21 03:21:44.4876,172.8,79.7,46.25,46.12,9,19.73,52,3.76,3.74,0,46.5,46
2020-09-21 03:21:44.7349,172.8,79.7,46.25,46.12,9,19.73,6,3580,24.3,3.7,46.5,46
2020-09-21 03:21:44.9821,172.8,79.7,46.25,46.12,9,19.73,7,3640,24.3,3.8,46.5,46
2020-09-21 03:21:45.2293,172.8,79.7,46.25,46.12,9.1,19.73,1,736.5,4.8,24,46.5,46
2020-09-21 03:21:45.4765,172.8,79.7,46.25,46.12,9,19.73,2,736.1,5.4,24,46.5,46
2020-09-21 03:21:45.7271,172.8,79.7,46.25,46.12,9,19.73,61,739.2,731.7,0,46.5,46
2020-09-21 03:21:45.9780,172.8,79.7,46.25,46.12,9.1,19.74,62,425,425,0,46.5,46
2020-09-21 03:21:46.2289,172.8,79.7,46.25,46.12,9,19.74,64,9.5,9.8,0,46.5,46
2020-09-21 03:21:46.4798,172.8,79.7,46.25,46.12,9,19.74,3,736.5,4.8,23,46.5,46
2020-09-21 03:21:46.7317,172.8,79.7,46.25,46.12,9,19.73,4,736.1,5.4,23,46.5,46
2020-09-21 03:21:46.9837,172.8,79.7,46.25,46.12,8.9,19.74,65,3570,3630,0,46.5,46
2020-09-21 03:21:47.2357,172.8,79.7,46.25,46.12,9.1,19.73,66,5180,5180,0,46.5,46
2020-09-21 03:21:47.4877,172.8,79.7,46.25,46.12,9,19.74,1,736.5,4.8,24,46.5,46
2020-09-21 03:21:47.7394,172.8,79.7,46.25,46.12,9,19.73,2,736.1,5.4,24,46.5,46
2020-09-21 03:21:47.9909,172.8,79.7,46.25,46.12,9,19.74,65,3580,3640,0,46.5,46
2020-09-21 03:21:48.2424,172.8,79.7,46.25,46.12,9,19.74,51,3.76,3.74,0,46.5,46
2020-09-21 03:21:48.4939,172.8,79.7,46.25,46.12,9,19.73,63,50,50,0,46.5,46
2020-09-21 03:21:48.7444,172.8,79.7,46.25,46.12,9,19.73,67,24.3,24.3,0,46.5,46
2020-09-21 03:21:48.9941,172.8,79.7,46.25,46.12,8.9,19.73,52,3.76,3.74,0,46.5,46
2020-09-21 03:21:49.2438,172.8,79.7,46.25,46.12,8.9,19.73,6,3580,24.3,3.7,46.5,46
2020-09-21 03:21:49.4935,172.8,79.7,46.25,46.12,9,19.73,7,3640,24.3,3.8,46.5,46
2020-09-21 03:21:49.7419,172.8,79.7,46.25,46.12,9,19.73,1,736.4,4.6,24,46.5,46
2020-09-21 03:21:49.9891,172.8,79.7,46.25,46.12,9.1,19.74,2,736.1,5.4,24,46.5,46
2020-09-21 03:21:50.2364,172.8,79.7,46.25,46.12,8.9,19.74,61,739.1,731.8,0,46.5,46
2020-09-21 03:21:50.4836,172.8,79.7,46.25,46.12,9,19.72,62,425,425,0,46.5,46
2020-09-21 03:21:50.7336,172.8,79.7,46.25,46.12,9.1,19.73,64,9.5,9.7,0,46.5,46
2020-09-21 03:21:50.9861,172.8,79.7,46.25,46.12,9,19.73,3,736.4,4.6,23,46.5,46
2020-09-21 03:21:51.2386,172.8,79.7,46.25,46.12,9,19.73,4,736.1,5.4,23,46.5,46
2020-09-21 03:21:51.4912,172.8,79.7,46.25,46.12,9,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:21:51.7437,172.8,79.7,46.25,46.12,9,19.73,66,5170,5170,0,46.5,46
2020-09-21 03:21:51.9964,172.8,79.7,46.25,46.12,9.1,19.73,1,736.4,4.6,24,46.5,46
2020-09-21 03:21:52.2491,172.8,79.7,46.25,46.12,9,19.74,2,736.1,5.4,24,46.5,46
2020-09-21 03:21:52.5018,172.8,79.7,46.25,46.12,9,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:21:52.7537,172.8,79.7,46.25,46.12,9,19.73,51,3.76,3.74,0,46.5,46
2020-09-21 03:21:53.0010,172.8,79.7,46.25,46.12,9,19.73,63,50,50,0,46.5,46
2020-09-21 03:21:53.2483,172.8,79.7,46.25,46.12,9.1,19.73,67,24.3,24.3,0,46.5,46
2020-09-21 03:21:53.4955,172.8,79.7,46.25,46.12,9,19.74,52,3.76,3.74,0,46.5,46
2020-09-21 03:21:53.7428,172.8,79.7,46.25,46.12,8.9,19.73,6,3580,24.3,3.7,46.5,46
2020-09-21 03:21:53.9940,172.8,79.7,46.25,46.12,9.1,19.74,7,3630,24.3,3.8,46.5,46
2020-09-21 03:21:54.2468,172.8,79.7,46.25,46.12,9,19.73,1,736.4,4.6,24,46.5,46
2020-09-21 03:21:54.4996,172.8,79.7,46.25,46.12,9,19.74,2,736.1,5.4,24,46.5,46
2020-09-21 03:21:54.7523,172.8,79.7,46.25,46.12,9,19.73,61,739,731.7,0,46.5,46
2020-09-21 03:21:55.0034,172.8,79.7,46.25,46.12,8.9,19.73,62,425,425,0,46.5,46
2020-09-21 03:21:55.2508,172.8,79.7,46.25,46.12,9,19.73,64,9.5,9.7,0,46.5,46
2020-09-21 03:21:55.4983,172.8,79.7,46.25,46.12,9,19.73,3,736.4,4.6,23,46.5,46
2020-09-21 03:21:55.7458,172.8,79.7,46.25,46.12,9,19.73,4,736.1,5.4,23,46.5,46
2020-09-21 03:21:55.9932,172.8,79.7,46.25,46.12,9,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:21:56.2406,172.8,79.7,46.25,46.12,9,19.74,66,5170,5170,0,46.5,46
2020-09-21 03:21:56.4880,172.8,79.7,46.25,46.12,9,19.74,1,736.4,4.6,24,46.5,46
2020-09-21 03:21:56.7354,172.8,79.7,46.25,46.12,9.1,19.73,2,736.1,5.4,24,46.5,46
2020-09-21 03:21:56.9828,172.8,79.7,46.25,46.12,9,19.74,65,3580,3640,0,46.5,46
2020-09-21 03:21:57.2319,172.8,79.7,46.25,46.12,9,19.73,51,3.76,3.74,0,46.5,46
2020-09-21 03:21:57.4827,172.8,79.7,46.25,46.12,9.1,19.73,63,50,50,0,46.5,46
2020-09-21 03:21:57.7335,172.8,79.7,46.25,46.12,9,19.73,67,24.3,24.3,0,46.5,46
2020-09-21 03:21:57.9842,172.8,79.7,46.25,46.12,9.1,19.73,52,3.76,3.74,0,46.5,46
2020-09-21 03:21:58.2334,172.8,79.7,46.25,46.12,9,19.73,6,3580,24.3,3.7,46.5,46
2020-09-21 03:21:58.4807,172.8,79.7,46.25,46.12,9,19.73,7,3640,24.3,3.8,46.5,46
2020-09-21 03:21:58.7281,172.8,79.7,46.25,46.12,9.1,19.73,1,736.5,4.6,24,46.5,46
2020-09-21 03:21:58.9755,172.8,79.7,46.25,46.12,9,19.74,2,736,5.4,24,46.5,46
2020-09-21 03:21:59.2228,172.8,79.7,46.25,46.12,9,19.73,61,739.2,731.7,0,46.5,46
2020-09-21 03:21:59.4701,172.8,79.7,46.25,46.12,9,19.73,62,425,425,0,46.5,46
2020-09-21 03:21:59.7175,172.8,79.7,46.25,46.12,9,19.74,64,9.6,9.8,0,46.5,46
2020-09-21 03:21:59.9648,172.8,79.7,46.25,46.12,9.1,19.73,3,736.5,4.6,23,46.5,46
2020-09-21 03:22:00.2121,172.8,79.7,46.25,46.12,9.1,19.73,4,736,5.4,23,46.5,46
2020-09-21 03:22:00.4593,172.8,79.7,46.25,46.12,9,19.74,65,3580,3640,0,46.5,46
2020-09-21 03:22:00.7066,172.8,79.7,46.25,46.12,9,19.73,66,5170,5170,0,46.5,46
2020-09-21 03:22:00.9539,172.8,79.7,46.25,46.12,9,19.73,1,736.5,4.6,24,46.5,46
2020-09-21 03:22:01.2033,172.8,79.7,46.25,46.12,9,19.74,2,736,5.4,24,46.5,46
2020-09-21 03:22:01.4558,172.8,79.7,46.25,46.12,9.1,19.74,65,3580,3640,0,46.5,46
2020-09-21 03:22:01.7083,172.8,79.7,46.25,46.12,8.9,19.74,51,3.76,3.74,0,46.5,46
2020-09-21 03:22:01.9609,172.8,79.7,46.25,46.12,9,19.73,63,50,50,0,46.5,46
2020-09-21 03:22:02.2134,172.8,79.7,46.25,46.12,9,19.73,67,24.3,24.3,0,46.5,46
2020-09-21 03:22:02.4660,172.8,79.7,46.25,46.12,9,19.73,52,3.76,3.74,0,46.5,46
2020-09-21 03:22:02.7185,172.8,79.7,46.25,46.12,9,19.73,6,3580,24.3,3.7,46.5,46
2020-09-21 03:22:02.9711,172.8,79.7,46.25,46.12,9,19.73,7,3640,24.3,3.8,46.5,46
2020-09-21 03:22:03.2236,172.8,79.7,46.25,46.12,9,19.76,1,736.5,4.6,24,46.5,46
2020-09-21 03:22:03.4731,172.8,79.7,46.25,46.12,9.1,19.74,2,736,5.4,24,46.5,46
2020-09-21 03:22:03.7213,172.8,79.7,46.25,46.12,9,19.73,61,739.2,731.8,0,46.5,46
2020-09-21 03:22:03.9695,172.8,79.7,46.25,46.12,9,19.73,62,425,425,0,46.5,46
2020-09-21 03:22:04.2177,172.8,79.7,46.25,46.12,9,19.73,64,9.5,9.7,0,46.5,46
2020-09-21 03:22:04.4694,172.8,79.7,46.25,46.12,9,19.73,3,736.5,4.6,23,46.5,46
2020-09-21 03:22:04.7222,172.8,79.7,46.25,46.12,9,19.73,4,736.1,5.4,23,46.5,46
2020-09-21 03:22:04.9750,172.8,79.7,46.25,46.12,9,19.74,65,3580,3640,0,46.5,46
2020-09-21 03:22:05.2277,172.8,79.7,46.25,46.12,9,19.73,66,5170,5170,0,46.5,46
2020-09-21 03:22:05.4771,172.8,79.7,46.25,46.12,9.1,19.73,1,736.5,4.6,24,46.5,46
2020-09-21 03:22:05.7243,172.8,79.7,46.25,46.12,9,19.74,2,736.1,5.4,24,46.5,46
2020-09-21 03:22:05.9716,172.8,79.7,46.25,46.12,9,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:22:06.2188,172.8,79.7,46.25,46.12,9.1,19.73,51,3.76,3.75,0,46.5,46
2020-09-21 03:22:06.4678,172.8,79.7,46.25,46.12,9,19.73,63,50,50,0,46.5,46
2020-09-21 03:22:06.7204,172.8,79.7,46.25,46.12,9,19.74,67,24.3,24.3,0,46.5,46
2020-09-21 03:22:06.9731,172.8,79.7,46.25,46.12,9.1,19.73,52,3.76,3.74,0,46.5,46
2020-09-21 03:22:07.2258,172.8,79.7,46.25,46.12,9,19.73,6,3580,24.3,3.7,46.5,46
2020-09-21 03:22:07.4785,172.8,79.7,46.25,46.12,9,19.73,7,3640,24.3,3.8,46.5,46
2020-09-21 03:22:07.7311,172.8,79.7,46.25,46.12,9,19.74,1,736.5,4.6,24,46.5,46
2020-09-21 03:22:07.9836,172.8,79.7,46.25,46.12,9,19.73,2,736.1,5.4,24,46.5,46
2020-09-21 03:22:08.2361,172.8,79.7,46.25,46.12,9.1,19.73,61,739.2,731.7,0,46.5,46
2020-09-21 03:22:08.4887,172.8,79.7,46.25,46.12,9,19.73,62,425,425,0,46.5,46
2020-09-21 03:22:08.7414,172.8,79.7,46.25,46.12,9,19.73,64,9.5,9.7,0,46.5,46
2020-09-21 03:22:08.9943,172.8,79.7,46.25,46.12,9,19.73,3,736.5,4.6,23,46.5,46
2020-09-21 03:22:09.2472,172.8,79.7,46.25,46.12,9,19.73,4,736.1,5.4,23,46.5,46
2020-09-21 03:22:09.5000,172.8,79.7,46.25,46.12,9.1,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:22:09.7529,172.8,79.7,46.25,46.12,9.1,19.74,66,5170,5170,0,46.5,46
2020-09-21 03:22:10.0057,172.8,79.7,46.25,46.12,8.9,19.73,1,736.5,4.6,24,46.5,46
2020-09-21 03:22:10.2585,172.8,79.7,46.25,46.12,9,19.73,2,736.1,5.4,24,46.5,46
2020-09-21 03:22:10.5113,172.8,79.7,46.25,46.12,9.1,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:22:10.7641,172.8,79.7,46.25,46.12,9,19.73,51,3.76,3.75,0,46.5,46
2020-09-21 03:22:11.0169,172.8,79.7,46.25,46.12,9,19.73,63,50,50,0,46.5,46
2020-09-21 03:22:11.2695,172.8,79.7,46.25,46.12,8.9,19.73,67,24.3,24.3,0,46.5,46
2020-09-21 03:22:11.5222,172.8,79.7,46.25,46.12,9.1,19.74,52,3.76,3.74,0,46.5,46
2020-09-21 03:22:11.7749,172.8,79.7,46.25,46.12,9.1,19.73,6,3580,24.3,3.7,46.5,46
2020-09-21 03:22:12.0277,172.8,79.7,46.25,46.12,9,19.73,7,3640,24.3,3.8,46.5,46
2020-09-21 03:22:12.2805,172.8,79.7,46.25,46.12,9,19.75,1,736.5,4.8,24,46.5,46
2020-09-21 03:22:12.5333,172.8,79.7,46.25,46.12,9,19.74,2,736.1,5.4,24,46.5,46
2020-09-21 03:22:12.7861,172.8,79.7,46.25,46.12,9,19.74,61,739.3,731.8,0,46.5,46
2020-09-21 03:22:13.0388,172.8,79.7,46.25,46.12,9.1,19.74,62,425,425,0,46.5,46
2020-09-21 03:22:13.2916,172.8,79.7,46.25,46.12,9,19.73,64,9.5,9.8,0,46.5,46
2020-09-21 03:22:13.5444,172.8,79.7,46.25,46.12,8.9,19.73,3,736.5,4.8,23,46.5,46
2020-09-21 03:22:13.7972,172.8,79.7,46.25,46.12,9,19.73,4,736.1,5.4,23,46.5,46
2020-09-21 03:22:14.0483,172.8,79.7,46.25,46.12,9,19.78,65,3580,3640,0,46.5,46
2020-09-21 03:22:14.2959,172.8,79.7,46.25,46.12,9,19.73,66,5170,5170,0,46.5,46
2020-09-21 03:22:14.5435,172.8,79.7,46.25,46.12,9,19.74,1,736.5,4.8,24,46.5,46
2020-09-21 03:22:14.7912,172.8,79.7,46.25,46.12,8.9,19.73,2,736.1,5.4,24,46.5,46
2020-09-21 03:22:15.0388,172.8,79.7,46.25,46.12,9,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:22:15.2877,172.8,79.7,46.25,46.12,9,19.73,51,3.76,3.74,0,46.5,46
2020-09-21 03:22:15.5368,172.8,79.7,46.25,46.12,9,19.73,63,50,50,0,46.5,46
2020-09-21 03:22:15.7858,172.8,79.7,46.25,46.12,9,19.74,67,24.3,24.3,0,46.5,46
2020-09-21 03:22:16.0349,172.8,79.7,46.25,46.12,9,19.73,52,3.76,3.74,0,46.5,46
2020-09-21 03:22:16.2831,172.8,79.7,46.25,46.12,9,19.73,6,3580,24.3,3.7,46.5,46
2020-09-21 03:22:16.5306,172.8,79.7,46.25,46.12,9.1,19.73,7,3640,24.3,3.8,46.5,46
2020-09-21 03:22:16.7782,172.8,79.7,46.25,46.12,8.9,19.73,1,736.5,4.8,24,46.5,46
2020-09-21 03:22:17.0257,172.8,79.7,46.25,46.12,9,19.73,2,736.1,5.4,24,46.5,46
2020-09-21 03:22:17.2732,172.8,79.7,46.25,46.12,9,19.74,61,739.2,731.7,0,46.5,46
2020-09-21 03:22:17.5235,172.8,79.7,46.25,46.12,9,19.73,62,425,425,0,46.5,46
2020-09-21 03:22:17.7749,172.8,79.7,46.25,46.12,9.1,19.73,64,9.5,9.7,0,46.5,46
2020-09-21 03:22:18.0263,172.8,79.7,46.25,46.12,8.9,19.75,3,736.5,4.8,23,46.5,46
2020-09-21 03:22:18.2777,172.8,79.7,46.25,46.12,9,19.73,4,736.1,5.4,23,46.5,46
2020-09-21 03:22:18.5265,172.8,79.7,46.25,46.12,9.1,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:22:18.7740,172.8,79.7,46.25,46.12,9,19.73,66,5170,5170,0,46.5,46
2020-09-21 03:22:19.0216,172.8,79.7,46.25,46.12,9,19.73,1,736.5,4.8,24,46.5,46
2020-09-21 03:22:19.2691,172.8,79.7,46.25,46.12,9,19.74,2,736.2,5.4,24,46.5,46
2020-09-21 03:22:19.5203,172.8,79.7,46.25,46.12,8.9,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:22:19.7730,172.8,79.7,46.25,46.12,9.1,19.73,51,3.76,3.74,0,46.5,46
2020-09-21 03:22:20.0257,172.8,79.7,46.25,46.12,9,19.73,63,50,50,0,46.5,46
2020-09-21 03:22:20.2784,172.8,79.7,46.25,46.12,8.9,19.74,67,24.3,24.3,0,46.5,46
2020-09-21 03:22:20.5294,172.8,79.7,46.25,46.12,9,19.73,52,3.77,3.74,0,46.5,46
2020-09-21 03:22:20.7770,172.8,79.7,46.25,46.12,9,19.73,6,3580,24.3,3.7,46.5,46
2020-09-21 03:22:21.0246,172.8,79.7,46.25,46.12,9,19.73,7,3640,24.3,3.8,46.5,46
2020-09-21 03:22:21.2721,172.8,79.7,46.25,46.12,9,19.73,1,736.5,4.8,24,46.5,46
2020-09-21 03:22:21.5197,172.8,79.7,46.25,46.12,8.9,19.73,2,736.2,5.4,24,46.5,46
2020-09-21 03:22:21.7721,172.8,79.7,46.25,46.12,9,19.73,61,739.2,731.7,0,46.5,46
2020-09-21 03:22:22.0249,172.8,79.7,46.25,46.12,9,19.73,62,425,425,0,46.5,46
2020-09-21 03:22:22.2777,172.8,79.7,46.25,46.12,9,19.74,64,9.5,9.7,0,46.5,46
2020-09-21 03:22:22.5305,172.8,79.7,46.25,46.12,9,19.72,3,736.5,4.8,23,46.5,46
2020-09-21 03:22:22.7833,172.8,79.7,46.25,46.12,8.9,19.73,4,736.2,5.4,23,46.5,46
2020-09-21 03:22:23.0361,172.8,79.7,46.25,46.12,9,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:22:23.2889,172.8,79.7,46.25,46.12,9.1,19.73,66,5170,5170,0,46.5,46
2020-09-21 03:22:23.5417,172.8,79.7,46.25,46.12,9,19.73,1,736.5,4.8,24,46.5,46
2020-09-21 03:22:23.7897,172.8,79.7,46.25,46.12,9,19.74,2,736.2,5.4,24,46.5,46
2020-09-21 03:22:24.0372,172.8,79.7,46.25,46.12,9,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:22:24.2847,172.8,79.7,46.25,46.12,9,19.74,51,3.76,3.74,0,46.5,46
2020-09-21 03:22:24.5323,172.8,79.7,46.25,46.12,9.1,19.73,63,50,50,0,46.5,46
2020-09-21 03:22:24.7846,172.8,79.7,46.25,46.12,9,19.74,67,24.3,24.3,0,46.5,46
2020-09-21 03:22:25.0373,172.8,79.7,46.25,46.12,8.9,19.73,52,3.77,3.74,0,46.5,46
2020-09-21 03:22:25.2901,172.8,79.7,46.25,46.12,9,19.73,6,3580,24.3,3.7,46.5,46
2020-09-21 03:22:25.5428,172.8,79.7,46.25,46.12,9,19.73,7,3640,24.3,3.8,46.5,46
2020-09-21 03:22:25.7908,172.8,79.7,46.25,46.12,9,19.73,1,736.5,4.8,24,46.5,46
2020-09-21 03:22:26.0382,172.8,79.7,46.25,46.12,9,19.73,2,736.2,5.4,24,46.5,46
2020-09-21 03:22:26.2856,172.8,79.7,46.25,46.12,8.9,19.74,61,739.3,731.8,0,46.5,46
2020-09-21 03:22:26.5329,172.8,79.7,46.25,46.12,9,19.73,62,425,425,0,46.5,46
2020-09-21 03:22:26.7803,172.8,79.7,46.25,46.12,9,19.73,64,9.5,9.8,0,46.5,46
2020-09-21 03:22:27.0279,172.8,79.7,46.25,46.12,9,19.73,3,736.6,4.6,23,46.5,46
2020-09-21 03:22:27.2755,172.8,79.7,46.25,46.12,9,19.73,4,736.2,5.4,23,46.5,46
2020-09-21 03:22:27.5230,172.8,79.7,46.25,46.12,9,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:22:27.7710,172.8,79.7,46.25,46.12,9,19.74,66,5170,5170,0,46.5,46
2020-09-21 03:22:28.0233,172.8,79.7,46.25,46.12,9.1,19.73,1,736.6,4.6,24,46.5,46
2020-09-21 03:22:28.2756,172.8,79.7,46.25,46.12,8.9,19.73,2,736.2,5.4,24,46.5,46
2020-09-21 03:22:28.5279,172.8,79.7,46.25,46.12,9,19.72,65,3580,3640,0,46.5,46
2020-09-21 03:22:28.7802,172.8,79.7,46.25,46.12,9,19.73,51,3.76,3.74,0,46.5,46
2020-09-21 03:22:29.0330,172.8,79.7,46.25,46.12,9,19.73,63,50,50,0,46.5,46
2020-09-21 03:22:29.2857,172.8,79.7,46.25,46.12,9.1,19.73,67,24.3,24.3,0,46.5,46
2020-09-21 03:22:29.5384,172.8,79.7,46.25,46.12,9,19.73,52,3.76,3.74,0,46.5,46
2020-09-21 03:22:29.7911,172.8,79.7,46.25,46.12,9,19.74,6,3580,24.3,3.7,46.5,46
2020-09-21 03:22:30.0401,172.8,79.7,46.25,46.12,9.1,19.73,7,3640,24.3,3.8,46.5,46
2020-09-21 03:22:30.2876,172.8,79.7,46.25,46.12,9,19.73,1,736.6,4.6,24,46.5,46
2020-09-21 03:22:30.5352,172.8,79.7,46.25,46.12,9.1,19.73,2,736.2,5.4,24,46.5,46
2020-09-21 03:22:30.7827,172.8,79.7,46.25,46.12,9,19.73,61,739.3,731.9,0,46.5,46
2020-09-21 03:22:31.0303,172.8,79.7,46.25,46.12,8.9,19.73,62,425,425,0,46.5,46
2020-09-21 03:22:31.2779,172.8,79.7,46.25,46.12,9.1,19.73,64,9.5,9.7,0,46.5,46
2020-09-21 03:22:31.5255,172.8,79.7,46.25,46.12,9,19.74,3,736.6,4.6,23,46.5,46
2020-09-21 03:22:31.7730,172.8,79.7,46.25,46.12,9,19.73,4,736.2,5.4,23,46.5,46
2020-09-21 03:22:32.0206,172.8,79.7,46.25,46.12,9,19.73,65,3580,3640,0,46.5,46
2020-09-21 03:22:32.2681,172.8,79.7,46.25,46.12,9,19.73,66,5170,5170,0,46.5,46
2020-09-21 03:22:32.5157,172.8,79.7,46.25,46.12,9,19.73,1,736.6,4.6,24,46.5,46
2020-09-21 03:22:32.7632,172.8,79.7,46.25,46.12,9,19.73,2,736.2,5.4,24,46.5,46
2020-09-21 03:22:33.0107,172.8,79.7,46.25,46.12,8.9,19.73,65,3570,3640,0,46.5,46
2020-09-21 03:22:33.2620,172.8,79.7,46.25,46.12,9,19.73,51,3.76,3.74,0,46.5,46
2020-09-21 03:22:33.5135,172.8,79.7,46.25,46.12,9,19.74,63,50,50,0,46.5,46
2020-09-21 03:22:33.7651,172.8,79.7,46.25,46.12,9,19.72,67,24.3,24.3,0,46.5,46
2020-09-21 03:22:34.0166,172.8,79.7,46.25,46.12,9.1,19.73,52,3.76,3.74,0,46.5,46
2020-09-21 03:22:34.2650,172.8,79.7,46.25,46.12,8.9,19.73,6,3570,24.3,3.7,46.5,46
2020-09-21 03:22:34.5130,172.8,79.7,46.25,46.12,9,19.73,7,3640,24.3,3.8,46.5,46
2020-09-21 03:22:34.7610,172.8,79.7,46.25,46.12,9.1,19.73,1,736.5,4.6,24,46.5,46
2020-09-21 03:22:35.0089,172.8,79.7,46.25,46.12,9,19.73,2,736.1,5.4,24,46.5,46
2020-09-21 03:22:35.2614,172.8,79.7,46.25,46.12,9,19.74,61,739.3,731.8,0,46.5,46
2020-09-21 03:22:35.5144,172.8,79.7,46.25,46.12,9,19.93,62,425,425,0,46.5,46
2020-09-21 03:22:35.7674,172.8,79.7,46.25,46.12,9,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:22:36.0204,172.8,79.7,46.25,46.12,9.1,19.94,3,736.5,4.6,23,46.5,46
2020-09-21 03:22:36.2704,172.8,79.7,46.25,46.12,9,19.93,4,736.1,5.4,23,46.5,46
2020-09-21 03:22:36.5179,172.8,79.7,46.25,46.12,9,19.92,65,3580,3640,0,46.5,46
2020-09-21 03:22:36.7654,172.8,79.7,46.25,46.12,9,19.93,66,5160,5170,0,46.5,46
2020-09-21 03:22:37.0129,172.8,79.7,46.25,46.12,9,19.93,1,736.5,4.6,24,46.5,46
2020-09-21 03:22:37.2632,172.8,79.7,46.25,46.12,9.1,19.93,2,736.1,5.4,24,46.5,46
2020-09-21 03:22:37.5159,172.8,79.7,46.25,46.12,9,19.94,65,3580,3640,0,46.5,46
2020-09-21 03:22:37.7687,172.8,79.7,46.25,46.12,8.9,19.92,51,3.76,3.74,0,46.5,46
2020-09-21 03:22:38.0215,172.8,79.7,46.25,46.12,9.1,19.93,63,50,50,0,46.5,46
2020-09-21 03:22:38.2738,172.8,79.7,46.25,46.12,9,19.93,67,24.3,24.3,0,46.5,46
2020-09-21 03:22:38.5227,172.8,79.7,46.25,46.12,9,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:22:38.7717,172.8,79.7,46.25,46.12,9,19.92,6,3580,24.3,3.7,46.5,46
2020-09-21 03:22:39.0207,172.8,79.7,46.25,46.12,8.9,19.93,7,3640,24.3,3.8,46.5,46
2020-09-21 03:22:39.2696,172.8,79.7,46.25,46.12,9,19.93,1,736.5,4.6,24,46.5,46
2020-09-21 03:22:39.5177,172.8,79.7,46.25,46.12,9,19.94,2,736.1,5.4,24,46.5,46
2020-09-21 03:22:39.7654,172.8,79.7,46.25,46.12,9,19.93,61,739.3,731.9,0,46.5,46
2020-09-21 03:22:40.0131,172.8,79.7,46.25,46.12,9,19.93,62,425,425,0,46.5,46
2020-09-21 03:22:40.2608,172.8,79.7,46.25,46.12,9,19.94,64,9.5,9.7,0,46.5,46
2020-09-21 03:22:40.5120,172.8,79.7,46.25,46.12,9,19.93,3,736.5,4.8,23,46.5,46
2020-09-21 03:22:40.7647,172.8,79.7,46.25,46.12,9.1,19.93,4,736.1,5.3,23,46.5,46
2020-09-21 03:22:41.0173,172.8,79.7,46.25,46.12,8.9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:22:41.2700,172.8,79.7,46.25,46.12,8.9,19.93,66,5180,5180,0,46.5,46
2020-09-21 03:22:41.5192,172.8,79.7,46.25,46.12,9.1,19.94,1,736.5,4.8,24,46.5,46
2020-09-21 03:22:41.7667,172.8,79.7,46.25,46.12,9,19.93,2,736.1,5.3,24,46.5,46
2020-09-21 03:22:42.0142,172.8,79.7,46.25,46.12,9.1,19.92,65,3580,3640,0,46.5,46
2020-09-21 03:22:42.2618,172.8,79.7,46.25,46.12,9,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:22:42.5093,172.8,79.7,46.25,46.12,9,19.93,63,50,50,0,46.5,46
2020-09-21 03:22:42.7568,172.8,79.7,46.25,46.12,9.1,19.92,67,24.3,24.3,0,46.5,46
2020-09-21 03:22:43.0044,172.8,79.7,46.25,46.12,9,19.93,52,3.77,3.74,0,46.5,46
2020-09-21 03:22:43.2519,172.8,79.7,46.25,46.12,9,19.93,6,3580,24.3,3.7,46.5,46
2020-09-21 03:22:43.5002,172.8,79.7,46.25,46.12,9,19.94,7,3640,24.3,3.8,46.5,46
2020-09-21 03:22:43.7500,172.8,79.7,46.25,46.12,9,19.93,1,736.5,4.8,24,46.5,46
2020-09-21 03:22:43.9998,172.8,79.7,46.25,46.12,9.1,19.93,2,736.1,5.3,24,46.5,46
2020-09-21 03:22:44.2497,172.8,79.7,46.25,46.12,9.1,19.93,61,739.3,731.9,0,46.5,46
2020-09-21 03:22:44.4995,172.8,79.7,46.25,46.12,9,19.92,62,425,425,0,46.5,46
2020-09-21 03:22:44.7509,172.8,79.7,46.25,46.12,9.1,19.94,64,9.6,9.8,0,46.5,46
2020-09-21 03:22:45.0036,172.8,79.7,46.25,46.12,9,19.93,3,736.5,4.8,23,46.5,46
2020-09-21 03:22:45.2563,172.8,79.7,46.25,46.12,9,19.93,4,736.1,5.3,23,46.5,46
2020-09-21 03:22:45.5090,172.8,79.7,46.25,46.12,9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:22:45.7617,172.8,79.7,46.25,46.12,8.9,19.93,66,5180,5180,0,46.5,46
2020-09-21 03:22:46.0143,172.8,79.7,46.25,46.12,9,19.93,1,736.5,4.8,24,46.5,46
2020-09-21 03:22:46.2669,172.8,79.7,46.25,46.12,9.1,19.93,2,736.1,5.3,24,46.5,46
2020-09-21 03:22:46.5195,172.8,79.7,46.25,46.12,9,19.93,65,3570,3640,0,46.5,46
2020-09-21 03:22:46.7715,172.8,79.7,46.25,46.12,9,19.92,51,3.76,3.74,0,46.5,46
2020-09-21 03:22:47.0190,172.8,79.7,46.25,46.12,9,19.96,63,50,50,0,46.5,46
2020-09-21 03:22:47.2666,172.8,79.7,46.25,46.12,9,19.93,67,24.3,24.3,0,46.5,46
2020-09-21 03:22:47.5141,172.8,79.7,46.25,46.12,9.1,19.93,52,3.77,3.74,0,46.5,46
2020-09-21 03:22:47.7624,172.8,79.7,46.25,46.12,9,19.92,6,3580,24.3,3.7,46.5,46
2020-09-21 03:22:48.0152,172.8,79.7,46.25,46.12,9,19.93,7,3630,24.3,3.8,46.5,46
2020-09-21 03:22:48.2680,172.8,79.7,46.25,46.12,9,19.93,1,736.6,4.8,24,46.5,46
2020-09-21 03:22:48.5208,172.8,79.7,46.25,46.12,9,19.93,2,736.2,5.4,24,46.5,46
2020-09-21 03:22:48.7736,172.8,79.7,46.25,46.12,9,19.93,61,739.3,731.8,0,46.5,46
2020-09-21 03:22:49.0247,172.8,79.7,46.25,46.12,9,19.93,62,425,425,0,46.5,46
2020-09-21 03:22:49.2753,172.8,79.7,46.25,46.12,8.9,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:22:49.5258,172.8,79.7,46.25,46.12,9.1,19.93,3,736.6,4.8,23,46.5,46
2020-09-21 03:22:49.7763,172.8,79.7,46.25,46.12,9,19.93,4,736.2,5.4,23,46.5,46
2020-09-21 03:22:50.0247,172.8,79.7,46.25,46.12,9,19.92,65,3580,3640,0,46.5,46
2020-09-21 03:22:50.2722,172.8,79.7,46.25,46.12,9,19.93,66,5170,5170,0,46.5,46
2020-09-21 03:22:50.5198,172.8,79.7,46.25,46.12,9,19.93,1,736.6,4.8,24,46.5,46
2020-09-21 03:22:50.7673,172.8,79.7,46.25,46.12,9,19.93,2,736.2,5.4,24,46.5,46
2020-09-21 03:22:51.0156,172.8,79.7,46.25,46.12,9.1,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:22:51.2642,172.8,79.7,46.25,46.12,9,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:22:51.5127,172.8,79.7,46.25,46.12,8.9,19.93,63,50,50,0,46.5,46
2020-09-21 03:22:51.7613,172.8,79.7,46.25,46.12,9,19.93,67,24.3,24.3,0,46.5,46
2020-09-21 03:22:52.0099,172.8,79.7,46.25,46.12,9,19.92,52,3.76,3.74,0,46.5,46
2020-09-21 03:22:52.2627,172.8,79.7,46.25,46.12,9,19.92,6,3580,24.3,3.7,46.5,46
2020-09-21 03:22:52.5154,172.8,79.7,46.25,46.12,9,19.93,7,3640,24.3,3.8,46.5,46
2020-09-21 03:22:52.7682,172.8,79.7,46.25,46.12,8.9,19.93,1,736.6,4.8,24,46.5,46
2020-09-21 03:22:53.0209,172.8,79.7,46.25,46.12,9.1,19.94,2,736.2,5.4,24,46.5,46
2020-09-21 03:22:53.2686,172.8,79.7,46.25,46.12,9,19.93,61,739.3,731.8,0,46.5,46
2020-09-21 03:22:53.5162,172.8,79.7,46.25,46.12,9,19.94,62,425,425,0,46.5,46
2020-09-21 03:22:53.7637,172.8,79.7,46.25,46.12,9,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:22:54.0113,172.8,79.7,46.25,46.12,9,19.93,3,736.6,4.8,23,46.5,46
2020-09-21 03:22:54.2615,172.8,79.7,46.25,46.12,9.1,19.94,4,736.2,5.4,23,46.5,46
2020-09-21 03:22:54.5142,172.8,79.7,46.25,46.12,9.1,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:22:54.7668,172.8,79.7,46.25,46.12,9,19.93,66,5170,5170,0,46.5,46
2020-09-21 03:22:55.0195,172.8,79.7,46.25,46.12,9,19.93,1,736.5,4.8,24,46.5,46
2020-09-21 03:22:55.2722,172.8,79.7,46.25,46.12,9,19.93,2,736.2,5.4,24,46.5,46
2020-09-21 03:22:55.5250,172.8,79.7,46.25,46.12,9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:22:55.7777,172.8,79.7,46.25,46.12,9.1,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:22:56.0305,172.8,79.7,46.25,46.12,9,19.93,63,50,50,0,46.5,46
2020-09-21 03:22:56.2832,172.8,79.7,46.25,46.12,9,19.93,67,24.3,24.3,0,46.5,46
2020-09-21 03:22:56.5360,172.8,79.7,46.25,46.12,9.1,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:22:56.7887,172.8,79.7,46.25,46.12,9,19.93,6,3580,24.3,3.7,46.5,46
2020-09-21 03:22:57.0414,172.8,79.7,46.25,46.12,9.1,19.93,7,3640,24.3,3.8,46.5,46
2020-09-21 03:22:57.2941,172.8,79.7,46.25,46.12,8.9,19.92,1,736.5,4.8,24,46.5,46
2020-09-21 03:22:57.5433,172.8,79.7,46.25,46.12,8.9,19.92,2,736.2,5.4,24,46.5,46
2020-09-21 03:22:57.7912,172.8,79.7,46.25,46.12,9.1,19.93,61,739.3,731.8,0,46.5,46
2020-09-21 03:22:58.0391,172.8,79.7,46.25,46.12,9,19.93,62,425,425,0,46.5,46
2020-09-21 03:22:58.2870,172.8,79.7,46.25,46.12,9,19.93,64,9.6,9.8,0,46.5,46
2020-09-21 03:22:58.5363,172.8,79.7,46.25,46.12,9,19.93,3,736.5,4.8,23,46.5,46
2020-09-21 03:22:58.7859,172.8,79.7,46.25,46.12,9,19.92,4,736.2,5.4,23,46.5,46
2020-09-21 03:22:59.0356,172.8,79.7,46.25,46.12,9.1,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:22:59.2853,172.8,79.7,46.25,46.12,9,19.93,66,5170,5170,0,46.5,46
2020-09-21 03:22:59.5335,172.8,79.7,46.25,46.12,8.9,19.93,1,736.5,4.8,24,46.5,46
2020-09-21 03:22:59.7810,172.8,79.7,46.25,46.12,9,19.93,2,736.2,5.4,24,46.5,46
2020-09-21 03:23:00.0286,172.8,79.7,46.25,46.12,9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:23:00.2762,172.8,79.7,46.25,46.12,9,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:23:00.5270,172.8,79.7,46.25,46.12,9.1,19.92,63,50,50,0,46.5,46
2020-09-21 03:23:00.7790,172.8,79.7,46.25,46.12,8.9,19.93,67,24.3,24.3,0,46.5,46
2020-09-21 03:23:01.0310,172.8,79.7,46.25,46.12,9,19.94,52,3.76,3.74,0,46.5,46
2020-09-21 03:23:01.2830,172.8,79.7,46.25,46.12,9.1,19.93,6,3580,24.3,3.7,46.5,46
2020-09-21 03:23:01.5320,172.8,79.7,46.25,46.12,9,19.93,7,3640,24.3,3.8,46.5,46
2020-09-21 03:23:01.7796,172.8,79.7,46.25,46.12,9,19.93,1,736.5,4.8,24,46.5,46
2020-09-21 03:23:02.0272,172.8,79.7,46.25,46.12,9,19.93,2,736.2,5.4,24,46.5,46
2020-09-21 03:23:02.2748,172.8,79.7,46.25,46.12,9,19.93,61,739.4,731.8,0,46.5,46
2020-09-21 03:23:02.5261,172.8,79.7,46.25,46.12,9.1,19.92,62,425,425,0,46.5,46
2020-09-21 03:23:02.7790,172.8,79.7,46.25,46.12,9,19.93,64,9.6,9.8,0,46.5,46
2020-09-21 03:23:03.0320,172.8,79.7,46.25,46.12,9,19.93,3,736.6,4.8,23,46.5,46
2020-09-21 03:23:03.2849,172.8,79.7,46.25,46.12,9,19.92,4,736.2,5.4,23,46.5,46
2020-09-21 03:23:03.5378,172.8,79.7,46.25,46.12,9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:23:03.7907,172.8,79.7,46.25,46.12,9.1,19.93,66,5170,5170,0,46.5,46
2020-09-21 03:23:04.0436,172.8,79.7,46.25,46.12,8.9,19.93,1,736.6,4.8,24,46.5,46
2020-09-21 03:23:04.2965,172.8,79.7,46.25,46.12,8.9,19.93,2,736.2,5.4,24,46.5,46
2020-09-21 03:23:04.5494,172.8,79.7,46.25,46.12,9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:23:04.7995,172.8,79.7,46.25,46.12,9,19.95,51,3.76,3.74,0,46.5,46
2020-09-21 03:23:05.0472,172.8,79.7,46.25,46.12,9,19.93,63,50,50,0,46.5,46
2020-09-21 03:23:05.2948,172.8,79.7,46.25,46.12,9,19.93,67,24.3,24.3,0,46.5,46
2020-09-21 03:23:05.5424,172.8,79.7,46.25,46.12,8.9,19.92,52,3.77,3.74,0,46.5,46
2020-09-21 03:23:05.7901,172.8,79.7,46.25,46.12,9,19.93,6,3580,24.3,3.7,46.5,46
2020-09-21 03:23:06.0378,172.8,79.7,46.25,46.12,9,19.93,7,3640,24.3,3.8,46.5,46
2020-09-21 03:23:06.2854,172.8,79.7,46.25,46.12,8.9,19.93,1,736.6,4.8,24,46.5,46
2020-09-21 03:23:06.5331,172.8,79.7,46.25,46.12,9,19.93,2,736.2,5.4,24,46.5,46
2020-09-21 03:23:06.7807,172.8,79.7,46.25,46.12,9,19.92,61,739.3,731.8,0,46.5,46
2020-09-21 03:23:07.0283,172.8,79.7,46.25,46.12,9,19.93,62,425,425,0,46.5,46
2020-09-21 03:23:07.2758,172.8,79.7,46.25,46.12,9.1,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:23:07.5233,172.8,79.7,46.25,46.12,8.9,19.93,3,736.6,4.8,23,46.5,46
2020-09-21 03:23:07.7711,172.8,79.7,46.25,46.12,9,19.93,4,736.2,5.4,23,46.5,46
2020-09-21 03:23:08.0239,172.8,79.7,46.25,46.12,9,19.94,65,3580,3640,0,46.5,46
2020-09-21 03:23:08.2766,172.8,79.7,46.25,46.12,9,19.92,66,5170,5170,0,46.5,46
2020-09-21 03:23:08.5294,172.8,79.7,46.25,46.12,9.1,19.93,1,736.6,4.8,24,46.5,46
2020-09-21 03:23:08.7822,172.8,79.7,46.25,46.12,9,19.94,2,736.2,5.4,24,46.5,46
2020-09-21 03:23:09.0323,172.8,79.7,46.25,46.12,9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:23:09.2815,172.8,79.7,46.25,46.12,9.1,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:23:09.5306,172.8,79.7,46.25,46.12,9,19.93,63,50,50,0,46.5,46
2020-09-21 03:23:09.7798,172.8,79.7,46.25,46.12,9,19.93,67,24.3,24.3,0,46.5,46
2020-09-21 03:23:10.0301,172.8,79.7,46.25,46.12,9,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:23:10.2829,172.8,79.7,46.25,46.12,9,19.93,6,3580,24.3,3.7,46.5,46
2020-09-21 03:23:10.5357,172.8,79.7,46.25,46.12,9.1,19.93,7,3640,24.3,3.8,46.5,46
2020-09-21 03:23:10.7884,172.8,79.7,46.25,46.12,9,19.93,1,736.6,4.8,24,46.5,46
2020-09-21 03:23:11.0412,172.8,79.7,46.25,46.12,8.9,19.93,2,736.2,5.4,24,46.5,46
2020-09-21 03:23:11.2941,172.8,79.7,46.25,46.12,9,19.93,61,739.3,731.9,0,46.5,46
2020-09-21 03:23:11.5470,172.8,79.7,46.25,46.12,9,19.93,62,425,425,0,46.5,46
2020-09-21 03:23:11.7998,172.8,79.7,46.25,46.12,9,19.91,64,9.5,9.8,0,46.5,46
2020-09-21 03:23:12.0527,172.8,79.7,46.25,46.12,9,19.92,3,736.6,4.8,23,46.5,46
2020-09-21 03:23:12.3002,172.8,79.7,46.25,46.12,8.9,19.93,4,736.2,5.4,23,46.5,46
2020-09-21 03:23:12.5478,172.8,79.7,46.25,46.12,9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:23:12.7953,172.8,79.7,46.25,46.12,9,19.93,66,5170,5170,0,46.5,46
2020-09-21 03:23:13.0428,172.8,79.7,46.25,46.12,9,19.93,1,736.6,4.8,24,46.5,46
2020-09-21 03:23:13.2930,172.8,79.7,46.25,46.12,9,19.93,2,736.2,5.4,24,46.5,46
2020-09-21 03:23:13.5457,172.8,79.7,46.25,46.12,9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:23:13.7984,172.8,79.7,46.25,46.12,9,19.93,51,3.76,3.75,0,46.5,46
2020-09-21 03:23:14.0511,172.8,79.7,46.25,46.12,9.1,19.93,63,50,50,0,46.5,46
2020-09-21 03:23:14.3037,172.8,79.7,46.25,46.12,8.9,19.93,67,24.3,24.3,0,46.5,46
2020-09-21 03:23:14.5560,172.8,79.7,46.25,46.12,9,19.92,52,3.76,3.74,0,46.5,46
2020-09-21 03:23:14.8084,172.8,79.7,46.25,46.12,9,19.93,6,3580,24.3,3.7,46.5,46
2020-09-21 03:23:15.0607,172.8,79.7,46.25,46.12,9,19.93,7,3640,24.3,3.8,46.5,46
2020-09-21 03:23:15.3131,172.8,79.7,46.25,46.12,9.1,19.93,1,736.6,4.8,24,46.5,46
2020-09-21 03:23:15.5607,172.8,79.7,46.25,46.12,9,19.92,2,736.2,5.4,24,46.5,46
2020-09-21 03:23:15.8083,172.8,79.7,46.25,46.12,8.9,19.93,61,739.4,731.9,0,46.5,46
2020-09-21 03:23:16.0559,172.8,79.7,46.25,46.12,9.1,19.93,62,425,425,0,46.5,46
2020-09-21 03:23:16.3035,172.8,79.7,46.25,46.12,9,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:23:16.5511,172.8,79.7,46.25,46.12,9,19.93,3,736.6,4.8,23,46.5,46
2020-09-21 03:23:16.7986,172.8,79.7,46.25,46.12,9,19.94,4,736.2,5.4,23,46.5,46
2020-09-21 03:23:17.0461,172.8,79.7,46.25,46.12,9,19.93,65,3580,3630,0,46.5,46
2020-09-21 03:23:17.2937,172.8,79.7,46.25,46.12,9,19.93,66,5170,5170,0,46.5,46
2020-09-21 03:23:17.5412,172.8,79.7,46.25,46.12,9,19.93,1,736.6,4.8,24,46.5,46
2020-09-21 03:23:17.7888,172.8,79.7,46.25,46.12,9,19.93,2,736.2,5.4,24,46.5,46
2020-09-21 03:23:18.0364,172.8,79.7,46.25,46.12,9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:23:18.2839,172.8,79.7,46.25,46.12,9,19.93,51,3.76,3.75,0,46.5,46
2020-09-21 03:23:18.5315,172.8,79.7,46.25,46.12,9,19.93,63,50,50,0,46.5,46
2020-09-21 03:23:18.7839,172.8,79.7,46.25,46.12,9.1,19.92,67,24.3,24.3,0,46.5,46
2020-09-21 03:23:19.0366,172.8,79.7,46.25,46.12,8.9,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:23:19.2893,172.8,79.7,46.25,46.12,9,19.93,6,3580,24.3,3.7,46.5,46
2020-09-21 03:23:19.5420,172.8,79.7,46.25,46.12,9.1,19.93,7,3640,24.3,3.8,46.5,46
2020-09-21 03:23:19.7900,172.8,79.7,46.25,46.12,9,19.92,1,736.6,4.8,24,46.5,46
2020-09-21 03:23:20.0375,172.8,79.7,46.25,46.12,9,19.93,2,736.2,5.4,24,46.5,46
2020-09-21 03:23:20.2851,172.8,79.7,46.25,46.12,9,19.93,61,739.4,732,0,46.5,46
2020-09-21 03:23:20.5326,172.8,79.7,46.25,46.12,9,19.93,62,425,425,0,46.5,46
2020-09-21 03:23:20.7801,172.8,79.7,46.25,46.12,9.1,19.93,64,9.6,9.8,0,46.5,46
2020-09-21 03:23:21.0276,172.8,79.7,46.25,46.12,9,19.94,3,736.6,4.8,23,46.5,46
2020-09-21 03:23:21.2751,172.8,79.7,46.25,46.12,9,19.93,4,736.2,5.4,23,46.5,46
2020-09-21 03:23:21.5226,172.8,79.7,46.25,46.12,9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:23:21.7728,172.8,79.7,46.25,46.12,9,19.93,66,5170,5170,0,46.5,46
2020-09-21 03:23:22.0255,172.8,79.7,46.25,46.12,9.1,19.93,1,736.6,4.8,24,46.5,46
2020-09-21 03:23:22.2782,172.8,79.7,46.25,46.12,9,19.94,2,736.2,5.4,24,46.5,46
2020-09-21 03:23:22.5308,172.8,79.7,46.25,46.12,8.9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:23:22.7835,172.8,79.7,46.25,46.12,9,19.93,51,3.76,3.75,0,46.5,46
2020-09-21 03:23:23.0363,172.8,79.7,46.25,46.12,9,19.93,63,50,50,0,46.5,46
2020-09-21 03:23:23.2891,172.8,79.7,46.25,46.12,9,19.93,67,24.3,24.3,0,46.5,46
2020-09-21 03:23:23.5418,172.8,79.7,46.25,46.12,9,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:23:23.7939,172.8,79.7,46.25,46.12,8.9,19.93,6,3570,24.3,3.7,46.5,46
2020-09-21 03:23:24.0416,172.8,79.7,46.25,46.12,9,19.93,7,3640,24.3,3.8,46.5,46
2020-09-21 03:23:24.2893,172.8,79.7,46.25,46.12,9,19.93,1,736.7,4.8,24,46.5,46
2020-09-21 03:23:24.5369,172.8,79.7,46.25,46.12,9,19.93,2,736.3,5.4,24,46.5,46
2020-09-21 03:23:24.7846,172.8,79.7,46.25,46.12,9,19.92,61,739.4,731.9,0,46.5,46
2020-09-21 03:23:25.0321,172.8,79.7,46.25,46.12,8.9,19.93,62,425,425,0,46.5,46
2020-09-21 03:23:25.2797,172.8,79.7,46.25,46.12,9,19.94,64,9.5,9.8,0,46.5,46
2020-09-21 03:23:25.5272,172.8,79.7,46.25,46.12,9.1,19.93,3,736.7,4.8,23,46.5,46
2020-09-21 03:23:25.7747,172.8,79.7,46.25,46.12,9,19.93,4,736.3,5.4,23,46.5,46
2020-09-21 03:23:26.0258,172.8,79.7,46.25,46.12,9,19.92,65,3580,3640,0,46.5,46
2020-09-21 03:23:26.2786,172.8,79.7,46.25,46.12,9,19.96,66,5170,5170,0,46.5,46
2020-09-21 03:23:26.5313,172.8,79.7,46.25,46.12,9,19.93,1,736.7,4.8,24,46.5,46
2020-09-21 03:23:26.7841,172.8,79.7,46.25,46.12,9.1,19.92,2,736.3,5.4,24,46.5,46
2020-09-21 03:23:27.0351,172.8,79.7,46.25,46.12,9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:23:27.2826,172.8,79.7,46.25,46.12,9,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:23:27.5302,172.8,79.7,46.25,46.12,9.1,19.93,63,50,50,0,46.5,46
2020-09-21 03:23:27.7777,172.8,79.7,46.25,46.12,9,19.93,67,24.3,24.3,0,46.5,46
2020-09-21 03:23:28.0252,172.8,79.7,46.25,46.12,9,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:23:28.2728,172.8,79.7,46.25,46.12,9,19.93,6,3580,24.3,3.7,46.5,46
2020-09-21 03:23:28.5203,172.8,79.7,46.25,46.12,8.9,19.92,7,3640,24.3,3.8,46.5,46
2020-09-21 03:23:28.7679,172.8,79.7,46.25,46.12,9.1,19.93,1,736.7,4.8,24,46.5,46
2020-09-21 03:23:29.0155,172.8,79.7,46.25,46.12,9,19.93,2,736.3,5.4,24,46.5,46
2020-09-21 03:23:29.2630,172.8,79.7,46.25,46.12,9,19.93,61,739.4,731.8,0,46.5,46
2020-09-21 03:23:29.5105,172.8,79.7,46.25,46.12,9,19.93,62,425,425,0,46.5,46
2020-09-21 03:23:29.7581,172.8,79.7,46.25,46.12,9,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:23:30.0069,172.8,79.7,46.25,46.12,9,19.93,3,736.7,4.8,23,46.5,46
2020-09-21 03:23:30.2597,172.8,79.7,46.25,46.12,9,19.93,4,736.3,5.4,23,46.5,46
2020-09-21 03:23:30.5124,172.8,79.7,46.25,46.12,9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:23:30.7652,172.8,79.7,46.25,46.12,9,19.93,66,5180,5180,0,46.5,46
2020-09-21 03:23:31.0180,172.8,79.7,46.25,46.12,9,19.93,1,736.7,4.8,24,46.5,46
2020-09-21 03:23:31.2708,172.8,79.7,46.25,46.12,9,19.96,2,736.3,5.4,24,46.5,46
2020-09-21 03:23:31.5237,172.8,79.7,46.25,46.12,9.1,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:23:31.7765,172.8,79.7,46.25,46.12,8.9,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:23:32.0294,172.8,79.7,46.25,46.12,9,19.93,63,50,50,0,46.5,46
2020-09-21 03:23:32.2816,172.8,79.7,46.25,46.12,9.1,19.92,67,24.3,24.3,0,46.5,46
2020-09-21 03:23:32.5291,172.8,79.7,46.25,46.12,9,19.83,52,3.76,3.74,0,46.5,46
2020-09-21 03:23:32.7766,172.8,79.7,46.25,46.12,9,19.93,6,3580,24.3,3.7,46.5,46
2020-09-21 03:23:33.0241,172.8,79.7,46.25,46.12,9,19.93,7,3640,24.3,3.8,46.5,46
2020-09-21 03:23:33.2720,172.8,79.7,46.25,46.12,9,19.93,1,736.5,4.6,24,46.5,46
2020-09-21 03:23:33.5220,172.8,79.7,46.25,46.12,9.1,19.92,2,736.3,5.4,24,46.5,46
2020-09-21 03:23:33.7721,172.8,79.7,46.25,46.12,9,19.92,61,739.3,731.9,0,46.5,46
2020-09-21 03:23:34.0222,172.8,79.7,46.25,46.12,8.9,19.93,62,425,425,0,46.5,46
2020-09-21 03:23:34.2723,172.8,79.7,46.25,46.12,9,19.93,64,9.5,9.7,0,46.5,46
2020-09-21 03:23:34.5243,172.8,79.7,46.25,46.12,9,19.93,3,736.5,4.6,23,46.5,46
2020-09-21 03:23:34.7769,172.8,79.7,46.25,46.12,9.1,19.92,4,736.3,5.4,23,46.5,46
2020-09-21 03:23:35.0296,172.8,79.7,46.25,46.12,9,19.93,65,3580,3640,0,46.5,46
2020-09-21 03:23:35.2822,172.8,79.7,46.25,46.12,8.9,19.92,66,5180,5180,0,46.5,46
2020-09-21 03:23:35.5312,172.8,79.7,46.25,46.12,9.1,19.93,1,736.5,4.6,24,46.5,46
2020-09-21 03:23:35.7788,172.8,79.7,46.25,46.12,9,19.93,2,736.3,5.4,24,46.5,46
2020-09-21 03:23:36.0264,172.8,79.7,46.25,46.12,9,19.93,65,3570,3640,0,46.5,46
2020-09-21 03:23:36.2739,172.8,79.7,46.25,46.12,9,19.93,51,3.76,3.74,0,46.5,46
2020-09-21 03:23:36.5253,172.8,79.7,46.25,46.12,9,19.93,63,50,50,0,46.5,46
2020-09-21 03:23:36.7780,172.8,79.7,46.25,46.12,9,19.93,67,24.3,24.3,0,46.5,46
2020-09-21 03:23:37.0307,172.8,79.7,46.25,46.12,9.1,19.93,52,3.76,3.74,0,46.5,46
2020-09-21 03:23:37.2834,172.8,79.7,46.25,46.12,9,19.93,6,3580,24.3,3.7,46.5,46
2020-09-21 03:23:37.5344,172.8,79.7,46.25,46.12,9,19.94,7,3640,24.3,3.8,46.5,46
2020-09-21 03:23:37.7820,172.8,79.7,46.25,46.12,9,19.93,1,736.5,4.6,24,46.5,46
2020-09-21 03:23:38.0297,172.8,79.7,46.25,46.12,9,19.93,2,736.3,5.4,24,46.5,46
2020-09-21 03:23:38.2773,172.8,79.7,46.25,46.12,9.1,19.93,61,739.4,731.9,0,46.5,46
2020-09-21 03:23:38.5249,172.8,79.7,46.5,46.12,8.9,19.93,62,425,425,0,46.5,46
2020-09-21 03:23:38.7773,172.8,79.7,46.5,46.12,8.9,19.93,64,9.6,9.8,0,46.5,46.5
2020-09-21 03:23:39.0300,172.8,79.7,46.5,46.12,9.1,19.93,3,736.7,4.8,23,46.5,46.5
2020-09-21 03:23:39.2828,172.8,79.7,46.5,46.12,9,19.93,4,736.3,5.4,23,46.5,46.5
2020-09-21 03:23:39.5355,172.8,79.7,46.5,46.12,9,19.92,65,3580,3630,0,46.5,46.5
2020-09-21 03:23:39.7854,172.8,79.7,46.5,46.12,9,19.93,66,5170,5180,0,46.5,46.5
2020-09-21 03:23:40.0330,172.8,79.7,46.5,46.12,8.9,19.93,1,736.7,4.8,24,46.5,46.5
2020-09-21 03:23:40.2805,172.8,79.7,46.5,46.12,9.1,19.92,2,736.3,5.4,24,46.5,46.5
2020-09-21 03:23:40.5280,172.8,79.7,46.5,46.12,9,19.93,65,3580,3630,0,46.5,46.5
2020-09-21 03:23:40.7755,172.8,79.7,46.5,46.12,9,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:23:41.0230,172.8,79.7,46.5,46.12,9,19.93,63,50,50,0,46.5,46.5
2020-09-21 03:23:41.2705,172.8,79.7,46.5,46.12,9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:23:41.5181,172.8,79.7,46.5,46.12,9,19.93,52,3.76,3.74,0,46.5,46.5
2020-09-21 03:23:41.7656,172.8,79.7,46.5,46.12,9,19.93,6,3580,24.3,3.7,46.5,46.5
2020-09-21 03:23:42.0131,172.8,79.7,46.5,46.12,8.9,19.93,7,3630,24.3,3.8,46.5,46.5
2020-09-21 03:23:42.2606,172.8,79.7,46.5,46.12,8.9,19.93,1,736.7,4.8,24,46.5,46.5
2020-09-21 03:23:42.5082,172.8,79.7,46.5,46.12,9,19.93,2,736.3,5.4,24,46.5,46.5
2020-09-21 03:23:42.7558,172.8,79.7,46.5,46.12,9,19.93,61,739.5,731.8,0,46.5,46.5
2020-09-21 03:23:43.0045,172.8,79.7,46.5,46.12,9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:23:43.2532,172.8,79.7,46.5,46.12,8.9,19.93,64,9.6,9.8,0,46.5,46.5
2020-09-21 03:23:43.5019,172.8,79.7,46.5,46.12,8.9,19.93,3,736.7,4.8,23,46.5,46.5
2020-09-21 03:23:43.7507,172.8,79.7,46.5,46.12,9.1,19.92,4,736.3,5.4,23,46.5,46.5
2020-09-21 03:23:44.0034,172.8,79.7,46.5,46.12,9,19.92,65,3580,3620,0,46.5,46.5
2020-09-21 03:23:44.2560,172.8,79.7,46.5,46.12,9,19.93,66,5170,5180,0,46.5,46.5
2020-09-21 03:23:44.5087,172.8,79.7,46.5,46.12,9,19.93,1,736.7,4.8,24,46.5,46.5
2020-09-21 03:23:44.7614,172.8,79.7,46.5,46.12,9,19.93,2,736.3,5.4,24,46.5,46.5
2020-09-21 03:23:45.0142,172.8,79.7,46.5,46.12,9.1,19.94,65,3590,3620,0,46.5,46.5
2020-09-21 03:23:45.2670,172.8,79.7,46.5,46.12,9,19.91,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:23:45.5198,172.8,79.7,46.5,46.12,8.9,19.93,63,50,50,0,46.5,46.5
2020-09-21 03:23:45.7726,172.8,79.7,46.5,46.12,9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:23:46.0255,172.8,79.7,46.5,46.12,9,19.93,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:23:46.2734,172.8,79.7,46.5,46.12,9,19.93,6,3580,24.3,3.7,46.5,46.5
2020-09-21 03:23:46.5209,172.8,79.7,46.5,46.12,9.1,19.93,7,3620,24.3,3.8,46.5,46.5
2020-09-21 03:23:46.7685,172.8,79.7,46.5,46.12,8.9,19.94,1,736.7,4.8,24,46.5,46.5
2020-09-21 03:23:47.0161,172.8,79.7,46.5,46.12,9.1,19.93,2,736.3,5.4,24,46.5,46.5
2020-09-21 03:23:47.2636,172.8,79.7,46.5,46.12,9,19.93,61,739.4,731.9,0,46.5,46.5
2020-09-21 03:23:47.5111,172.8,79.7,46.5,46.12,9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:23:47.7586,172.8,79.8,46.5,46.18,9,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:23:48.0062,172.8,79.8,46.5,46.18,8.9,19.92,3,736.7,4.8,23,46.5,46.5
2020-09-21 03:23:48.2560,172.8,79.8,46.5,46.18,8.9,19.92,4,736.3,5.4,23,46.5,46.5
2020-09-21 03:23:48.5082,172.8,79.8,46.5,46.18,9,19.93,65,3590,3610,0,46.5,46.5
2020-09-21 03:23:48.7603,172.8,79.8,46.5,46.18,9,19.93,66,5180,5180,0,46.5,46.5
2020-09-21 03:23:49.0125,172.8,79.8,46.5,46.18,9,19.93,1,736.7,4.8,24,46.5,46.5
2020-09-21 03:23:49.2649,172.8,79.8,46.5,46.18,9,19.93,2,736.3,5.4,24,46.5,46.5
2020-09-21 03:23:49.5176,172.8,79.8,46.5,46.18,9,19.93,65,3590,3610,0,46.5,46.5
2020-09-21 03:23:49.7702,172.8,80,46.5,46.3,9.1,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:23:50.0229,172.8,80,46.5,46.3,9,19.93,63,50,50,0,46.5,46.5
