Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:23:50.2756,172.8,80,46.5,46.3,8.9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:23:50.5285,172.8,80,46.5,46.3,9,19.93,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:23:50.7814,172.8,80,46.5,46.3,9,19.93,6,3590,24.3,3.7,46.5,46.5
2020-09-21 03:23:51.0342,172.8,80,46.5,46.3,9,19.93,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:23:51.2862,172.8,80,46.5,46.3,9,19.92,1,736.7,4.8,24,46.5,46.5
2020-09-21 03:23:51.5344,172.8,80,46.5,46.3,8.9,19.93,2,736.3,5.4,24,46.5,46.5
2020-09-21 03:23:51.7825,172.8,80,46.5,46.3,9,19.94,61,739.3,731.9,0,46.5,46.5
2020-09-21 03:23:52.0307,172.8,80,46.5,46.3,9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:23:52.2788,172.8,80,46.5,46.3,9,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:23:52.5304,172.8,80,46.5,46.3,9,19.93,3,736.7,4.8,23,46.5,46.5
2020-09-21 03:23:52.7832,172.8,80,46.5,46.3,9,19.93,4,736.3,5.4,23,46.5,46.5
2020-09-21 03:23:53.0360,172.8,80,46.5,46.3,9.1,19.93,65,3590,3610,0,46.5,46.5
2020-09-21 03:23:53.2888,172.8,80,46.5,46.3,9.1,19.93,66,5170,5170,0,46.5,46.5
2020-09-21 03:23:53.5416,172.8,80,46.5,46.3,9,19.93,1,736.7,5,24,46.5,46.5
2020-09-21 03:23:53.7944,172.8,80,46.5,46.3,9,19.93,2,736.3,5.4,24,46.5,46.5
2020-09-21 03:23:54.0472,172.8,80,46.5,46.3,9,19.93,65,3590,3610,0,46.5,46.5
2020-09-21 03:23:54.3000,172.8,80,46.5,46.3,9,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:23:54.5528,172.8,80,46.5,46.3,9.1,19.94,63,50,50,0,46.5,46.5
2020-09-21 03:23:54.8007,172.8,80,46.5,46.3,9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:23:55.0482,172.8,80,46.5,46.3,8.9,19.93,52,3.76,3.74,0,46.5,46.5
2020-09-21 03:23:55.2958,172.8,80,46.5,46.3,9,19.93,6,3600,24.3,3.7,46.5,46.5
2020-09-21 03:23:55.5433,172.8,80,46.5,46.3,9,19.93,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:23:55.7909,172.8,80,46.5,46.3,9,19.93,1,736.7,5,24,46.5,46.5
2020-09-21 03:23:56.0385,172.8,80,46.5,46.3,8.9,19.94,2,736.3,5.4,24,46.5,46.5
2020-09-21 03:23:56.2861,172.8,80,46.5,46.3,8.9,19.93,61,739.4,732,0,46.5,46.5
2020-09-21 03:23:56.5337,172.8,80,46.5,46.3,9.1,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:23:56.7813,172.8,80,46.5,46.3,9,19.91,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:23:57.0289,172.8,80,46.5,46.3,9,19.92,3,736.7,5,23,46.5,46.5
2020-09-21 03:23:57.2765,172.8,80,46.5,46.3,9,19.93,4,736.3,5.4,23,46.5,46.5
2020-09-21 03:23:57.5241,172.8,80,46.5,46.3,9,19.93,65,3600,3610,0,46.5,46.5
2020-09-21 03:23:57.7744,172.8,80,46.5,46.3,9,19.93,66,5170,5170,0,46.5,46.5
2020-09-21 03:23:58.0271,172.8,80,46.5,46.3,9.1,19.93,1,736.7,5,24,46.5,46.5
2020-09-21 03:23:58.2798,172.8,80,46.5,46.3,8.9,19.93,2,736.3,5.4,24,46.5,46.5
2020-09-21 03:23:58.5325,172.8,80,46.5,46.3,9,19.92,65,3600,3610,0,46.5,46.5
2020-09-21 03:23:58.7845,172.8,80,46.5,46.3,9,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:23:59.0320,172.8,80,46.5,46.3,9,19.92,63,50,50,0,46.5,46.5
2020-09-21 03:23:59.2796,172.8,80,46.5,46.3,9,19.94,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:23:59.5271,172.8,80,46.5,46.3,9,19.93,52,3.76,3.74,0,46.5,46.5
2020-09-21 03:23:59.7746,172.8,80,46.5,46.3,9,19.93,6,3600,24.3,3.7,46.5,46.5
2020-09-21 03:24:00.0251,172.8,80,46.5,46.3,9.1,19.93,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:24:00.2756,172.8,80,46.5,46.3,9,19.93,1,736.7,5,24,46.5,46.5
2020-09-21 03:24:00.5261,172.8,80,46.5,46.3,9,19.93,2,736.3,5.4,24,46.5,46.5
2020-09-21 03:24:00.7766,172.8,80,46.5,46.3,9,19.94,61,739.5,732,0,46.5,46.5
2020-09-21 03:24:01.0250,172.8,80,46.5,46.3,9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:24:01.2725,172.8,80,46.5,46.3,9.1,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:24:01.5200,172.8,80,46.5,46.3,9,19.93,3,736.7,5,23,46.5,46.5
2020-09-21 03:24:01.7676,172.8,80,46.5,46.3,8.9,19.93,4,736.3,5.4,23,46.5,46.5
2020-09-21 03:24:02.0151,172.8,80,46.5,46.3,9,19.93,65,3600,3610,0,46.5,46.5
2020-09-21 03:24:02.2626,172.8,80,46.5,46.3,9,19.92,66,5170,5160,0,46.5,46.5
2020-09-21 03:24:02.5101,172.8,80,46.5,46.3,9,19.93,1,736.7,5,24,46.5,46.5
2020-09-21 03:24:02.7576,172.8,80,46.5,46.3,9.1,19.93,2,736.3,5.4,24,46.5,46.5
2020-09-21 03:24:03.0052,172.8,80,46.5,46.3,8.9,19.93,65,3600,3610,0,46.5,46.5
2020-09-21 03:24:03.2529,172.8,80,46.5,46.3,9,19.92,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:24:03.5006,172.8,80,46.5,46.3,9.1,19.93,63,50,50,0,46.5,46.5
2020-09-21 03:24:03.7483,172.8,80,46.5,46.3,9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:24:03.9973,172.8,80,46.5,46.3,9,19.92,52,3.76,3.74,0,46.5,46.5
2020-09-21 03:24:04.2491,172.8,80,46.5,46.3,8.9,19.93,6,3600,24.3,3.7,46.5,46.5
2020-09-21 03:24:04.5010,172.8,80,46.5,46.3,9,19.92,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:24:04.7529,172.8,80,46.5,46.3,9.1,19.92,1,736.7,5,24,46.5,46.5
2020-09-21 03:24:05.0048,172.8,80,46.5,46.3,9,19.93,2,736.3,5.4,24,46.5,46.5
2020-09-21 03:24:05.2576,172.8,80,46.5,46.3,9,19.93,61,739.4,731.9,0,46.5,46.5
2020-09-21 03:24:05.5104,172.8,80,46.5,46.3,9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:24:05.7632,172.8,80,46.5,46.3,9,19.94,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:24:06.0159,172.8,80,46.5,46.3,9.1,19.92,3,736.7,5,23,46.5,46.5
2020-09-21 03:24:06.2676,172.8,80,46.5,46.3,9,19.98,4,736.3,5.4,23,46.5,46.5
2020-09-21 03:24:06.5193,172.8,80,46.5,46.3,8.9,19.93,65,3600,3610,0,46.5,46.5
2020-09-21 03:24:06.7711,172.8,80,46.5,46.3,9.1,19.92,66,5170,5170,0,46.5,46.5
2020-09-21 03:24:07.0228,172.8,80,46.5,46.3,9,19.92,1,736.7,5,24,46.5,46.5
2020-09-21 03:24:07.2706,172.8,80,46.5,46.3,9,19.94,2,736.3,5.4,24,46.5,46.5
2020-09-21 03:24:07.5182,172.8,80,46.5,46.3,9,19.93,65,3610,3610,0,46.5,46.5
2020-09-21 03:24:07.7658,172.8,80,46.5,46.3,8.9,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:24:08.0133,172.8,80,46.5,46.3,9,19.93,63,50,50,0,46.5,46.5
2020-09-21 03:24:08.2637,172.8,80,46.5,46.3,9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:24:08.5164,172.8,80,46.5,46.3,9,19.93,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:24:08.7691,172.8,80,46.5,46.3,9,19.93,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:24:09.0218,172.8,80,46.5,46.3,9,19.93,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:24:09.2719,172.8,80,46.5,46.3,9,19.93,1,736.7,5,24,46.5,46.5
2020-09-21 03:24:09.5194,172.8,80,46.5,46.3,9.1,19.95,2,736.3,5.4,24,46.5,46.5
2020-09-21 03:24:09.7669,172.8,80,46.5,46.3,9,19.93,61,739.5,732,0,46.5,46.5
2020-09-21 03:24:10.0145,172.8,80,46.5,46.3,9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:24:10.2620,172.8,80,46.5,46.3,9,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:24:10.5095,172.8,80,46.5,46.3,9,19.92,3,736.7,5,23,46.5,46.5
2020-09-21 03:24:10.7570,172.8,80,46.5,46.3,9.1,19.93,4,736.3,5.4,23,46.5,46.5
2020-09-21 03:24:11.0045,172.8,80,46.5,46.3,9,19.93,65,3600,3610,0,46.5,46.5
2020-09-21 03:24:11.2528,172.8,80,46.5,46.3,9,19.93,66,5170,5170,0,46.5,46.5
2020-09-21 03:24:11.5054,172.8,80,46.5,46.3,9.1,19.93,1,736.7,5,24,46.5,46.5
2020-09-21 03:24:11.7580,172.8,80,46.5,46.3,9,19.93,2,736.3,5.4,24,46.5,46.5
2020-09-21 03:24:12.0106,172.8,80,46.5,46.3,9,19.94,65,3600,3610,0,46.5,46.5
2020-09-21 03:24:12.2630,172.8,80,46.5,46.3,9,19.92,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:24:12.5137,172.8,80,46.5,46.3,9,19.93,63,50,50,0,46.5,46.5
2020-09-21 03:24:12.7645,172.8,80,46.5,46.3,9.1,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:24:13.0152,172.8,80,46.5,46.3,9,19.93,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:24:13.2662,172.8,80,46.5,46.3,9,19.93,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:24:13.5190,172.8,80,46.5,46.3,9,19.93,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:24:13.7717,172.8,80,46.5,46.3,9,19.93,1,736.7,5,24,46.5,46.5
2020-09-21 03:24:14.0244,172.8,80,46.5,46.3,9,19.92,2,736.3,5.4,24,46.5,46.5
2020-09-21 03:24:14.2771,172.8,80,46.5,46.3,9,19.93,61,739.4,732,0,46.5,46.5
2020-09-21 03:24:14.5281,172.8,80,46.5,46.3,8.9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:24:14.7757,172.8,80,46.5,46.3,9,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:24:15.0232,172.8,80,46.5,46.3,9,19.93,3,736.8,5,23,46.5,46.5
2020-09-21 03:24:15.2708,172.8,80,46.5,46.3,9,19.93,4,736.3,5.3,23,46.5,46.5
2020-09-21 03:24:15.5184,172.8,80,46.5,46.3,9,19.93,65,3610,3610,0,46.5,46.5
2020-09-21 03:24:15.7708,172.8,80,46.5,46.3,8.9,19.93,66,5170,5170,0,46.5,46.5
2020-09-21 03:24:16.0235,172.8,80,46.5,46.3,9,19.93,1,736.8,5,24,46.5,46.5
2020-09-21 03:24:16.2763,172.8,80,46.5,46.3,9.1,19.93,2,736.3,5.3,24,46.5,46.5
2020-09-21 03:24:16.5290,172.8,80,46.5,46.3,9,19.93,65,3610,3610,0,46.5,46.5
2020-09-21 03:24:16.7771,172.8,80,46.5,46.3,9,19.94,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:24:17.0246,172.8,80,46.5,46.3,9,19.93,63,50,50,0,46.5,46.5
2020-09-21 03:24:17.2722,172.8,80,46.5,46.3,9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:24:17.5197,172.8,80,46.5,46.3,9.1,19.92,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:24:17.7696,172.8,80,46.5,46.3,9,19.93,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:24:18.0197,172.8,80,46.5,46.3,9,19.93,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:24:18.2698,172.8,80,46.5,46.3,9.1,19.93,1,736.8,5,24,46.5,46.5
2020-09-21 03:24:18.5199,172.8,80,46.5,46.3,9,19.93,2,736.3,5.3,24,46.5,46.5
2020-09-21 03:24:18.7677,172.8,80,46.5,46.3,9.1,19.92,61,739.5,732,0,46.5,46.5
2020-09-21 03:24:19.0153,172.8,80,46.5,46.3,9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:24:19.2629,172.8,80,46.5,46.3,8.9,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:24:19.5104,172.8,80,46.5,46.3,9.1,19.93,3,736.8,5,23,46.5,46.5
2020-09-21 03:24:19.7626,172.8,80,46.5,46.3,9,19.93,4,736.3,5.3,23,46.5,46.5
2020-09-21 03:24:20.0153,172.8,80,46.5,46.3,9,19.93,65,3600,3610,0,46.5,46.5
2020-09-21 03:24:20.2680,172.8,80,46.5,46.3,9,19.94,66,5170,5170,0,46.5,46.5
2020-09-21 03:24:20.5207,172.8,80,46.5,46.3,9,19.93,1,736.8,5,24,46.5,46.5
2020-09-21 03:24:20.7705,172.8,80,46.5,46.3,9,19.93,2,736.3,5.3,24,46.5,46.5
2020-09-21 03:24:21.0179,172.8,80,46.5,46.3,9,19.93,65,3610,3610,0,46.5,46.5
2020-09-21 03:24:21.2653,172.8,80,46.5,46.3,8.9,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:24:21.5127,172.8,80,46.5,46.3,9,19.93,63,50,50,0,46.5,46.5
2020-09-21 03:24:21.7600,172.8,80,46.5,46.3,9,19.92,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:24:22.0074,172.8,80,46.5,46.3,9,19.94,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:24:22.2547,172.8,80,46.5,46.3,9.1,19.93,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:24:22.5020,172.8,80,46.5,46.3,8.9,19.92,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:24:22.7499,172.8,80,46.5,46.3,9,19.92,1,736.7,5,24,46.5,46.5
2020-09-21 03:24:23.0026,172.8,80,46.5,46.3,9.1,19.92,2,736.3,5.3,24,46.5,46.5
2020-09-21 03:24:23.2553,172.8,80,46.5,46.3,9,19.93,61,739.5,732,0,46.5,46.5
2020-09-21 03:24:23.5080,172.8,80,46.5,46.3,9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:24:23.7607,172.8,80,46.5,46.3,9,20.03,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:24:24.0135,172.8,80,46.5,46.3,9,19.93,3,736.7,5,23,46.5,46.5
2020-09-21 03:24:24.2662,172.8,80,46.5,46.3,9.1,19.93,4,736.3,5.3,23,46.5,46.5
2020-09-21 03:24:24.5190,172.8,80,46.5,46.3,9,19.93,65,3600,3610,0,46.5,46.5
2020-09-21 03:24:24.7717,172.8,80,46.5,46.3,9,19.93,66,5160,5160,0,46.5,46.5
2020-09-21 03:24:25.0204,172.8,80,46.5,46.3,9,19.93,1,736.7,5,24,46.5,46.5
2020-09-21 03:24:25.2677,172.8,80,46.5,46.3,9,19.94,2,736.3,5.3,24,46.5,46.5
2020-09-21 03:24:25.5150,172.8,80,46.5,46.3,9.1,19.93,65,3610,3610,0,46.5,46.5
2020-09-21 03:24:25.7622,172.8,80,46.5,46.3,9,19.93,51,3.76,3.74,0,46.5,46.5
2020-09-21 03:24:26.0095,172.8,80,46.5,46.3,8.9,19.93,63,50,50,0,46.5,46.5
2020-09-21 03:24:26.2567,172.8,80,46.5,46.3,9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:24:26.5039,172.8,80,46.5,46.3,9,19.93,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:24:26.7511,172.8,80,46.5,46.3,9,19.93,6,3600,24.3,3.7,46.5,46.5
2020-09-21 03:24:27.0024,172.8,80,46.5,46.3,9,19.93,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:24:27.2551,172.8,80,46.5,46.3,9,19.93,1,736.7,5,24,46.5,46.5
2020-09-21 03:24:27.5079,172.8,80.1,46.5,46.35,9,19.93,2,736.3,5.3,24,46.5,46.5
2020-09-21 03:24:27.7606,172.8,80.1,46.5,46.35,9.1,19.93,61,739.5,731.9,0,46.5,46.5
2020-09-21 03:24:28.0097,172.8,80.1,46.5,46.35,9,19.9,62,425,425,0,46.5,46.5
2020-09-21 03:24:28.2571,172.8,80.1,46.5,46.35,9,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:24:28.5045,172.8,80.1,46.5,46.35,9,19.93,3,736.7,5,23,46.5,46.5
2020-09-21 03:24:28.7520,172.8,80.1,46.5,46.35,9,19.94,4,736.3,5.3,23,46.5,46.5
2020-09-21 03:24:28.9994,172.8,80.1,46.5,46.35,9.1,19.93,65,3610,3610,0,46.5,46.5
2020-09-21 03:24:29.2476,172.8,80.1,46.5,46.35,9.1,19.93,66,5160,5160,0,46.5,46.5
2020-09-21 03:24:29.4958,172.8,80.1,46.5,46.35,8.9,19.93,1,736.7,5,24,46.5,46.5
2020-09-21 03:24:29.7440,172.8,80.1,46.5,46.35,9.1,19.93,2,736.3,5.3,24,46.5,46.5
2020-09-21 03:24:29.9922,172.8,80.1,46.5,46.35,9,19.93,65,3600,3610,0,46.5,46.5
2020-09-21 03:24:30.2403,172.8,80.1,46.5,46.35,9,19.95,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:24:30.4878,172.8,80.1,46.5,46.35,9,19.92,63,50,50,0,46.5,46.5
2020-09-21 03:24:30.7352,172.8,80.1,46.5,46.35,8.9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:24:30.9826,172.8,80.1,46.5,46.35,9.1,19.93,52,3.76,3.74,0,46.5,46.5
2020-09-21 03:24:31.2301,172.8,80.1,46.5,46.35,9.1,19.93,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:24:31.4774,172.8,80.1,46.5,46.35,9,19.94,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:24:31.7248,172.8,80.1,46.5,46.35,9,19.92,1,736.7,5,24,46.5,46.5
2020-09-21 03:24:31.9722,172.8,80.1,46.5,46.35,9,19.93,2,736.3,5.3,24,46.5,46.5
2020-09-21 03:24:32.2195,172.8,80.1,46.5,46.35,9,19.93,61,739.5,732,0,46.5,46.5
2020-09-21 03:24:32.4669,172.8,80.1,46.5,46.35,9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:24:32.7143,172.8,80.1,46.5,46.35,9,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:24:32.9616,172.8,80.1,46.5,46.35,8.9,19.93,3,736.7,5,23,46.5,46.5
2020-09-21 03:24:33.2090,172.8,80.1,46.5,46.35,9,19.93,4,736.3,5.3,23,46.5,46.5
2020-09-21 03:24:33.4563,172.8,80.1,46.5,46.35,9,19.94,65,3610,3610,0,46.5,46.5
2020-09-21 03:24:33.7036,172.8,80.1,46.5,46.35,9,19.92,66,5160,5160,0,46.5,46.5
2020-09-21 03:24:33.9508,172.8,80.1,46.5,46.35,8.9,19.93,1,736.7,5,24,46.5,46.5
2020-09-21 03:24:34.1981,172.8,80.1,46.5,46.35,8.9,19.93,2,736.3,5.3,24,46.5,46.5
2020-09-21 03:24:34.4454,172.8,80.1,46.5,46.35,9.1,19.93,65,3610,3610,0,46.5,46.5
2020-09-21 03:24:34.6926,172.8,80.1,46.5,46.35,9,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:24:34.9399,172.8,80.1,46.5,46.35,9,19.93,63,50,50,0,46.5,46.5
2020-09-21 03:24:35.1872,172.8,80.1,46.5,46.35,9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:24:35.4363,172.8,80.1,46.5,46.35,9,19.93,52,3.76,3.74,0,46.5,46.5
2020-09-21 03:24:35.6889,172.8,80.1,46.5,46.35,9.1,19.93,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:24:35.9414,172.8,80.1,46.5,46.35,9.1,19.95,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:24:36.1940,172.8,80.1,46.5,46.35,9,19.93,1,736.7,5,24,46.5,46.5
2020-09-21 03:24:36.4466,172.8,80.1,46.5,46.35,9,19.93,2,736.3,5.3,24,46.5,46.5
2020-09-21 03:24:36.6991,172.8,80.1,46.5,46.35,9,19.93,61,739.4,732,0,46.5,46.5
2020-09-21 03:24:36.9517,172.8,80.1,46.5,46.35,9.1,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:24:37.2042,172.8,80.1,46.5,46.35,9.1,19.92,64,9.5,9.7,0,46.5,46.5
2020-09-21 03:24:37.4567,172.8,80.1,46.5,46.35,9,19.93,3,736.8,5,23,46.5,46.5
2020-09-21 03:24:37.7084,172.8,80.1,46.5,46.35,9,19.92,4,736.4,5.2,23,46.5,46.5
2020-09-21 03:24:37.9594,172.8,80.1,46.5,46.35,9.1,19.93,65,3600,3600,0,46.5,46.5
2020-09-21 03:24:38.2104,172.8,80.1,46.5,46.35,9,19.93,66,5160,5160,0,46.5,46.5
2020-09-21 03:24:38.4614,172.8,80.1,46.5,46.35,9,19.93,1,736.8,5,24,46.5,46.5
2020-09-21 03:24:38.7119,172.8,80.1,46.5,46.35,9,19.94,2,736.4,5.2,24,46.5,46.5
2020-09-21 03:24:38.9593,172.8,80.1,46.5,46.35,9,19.93,65,3600,3600,0,46.5,46.5
2020-09-21 03:24:39.2067,172.8,80.1,46.5,46.35,9.1,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:24:39.4540,172.8,80.1,46.5,46.35,9,19.94,63,50,50,0,46.5,46.5
2020-09-21 03:24:39.7022,172.8,80.1,46.5,46.35,9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:24:39.9547,172.8,80.1,46.5,46.35,9,19.93,52,3.76,3.74,0,46.5,46.5
2020-09-21 03:24:40.2072,172.8,80.1,46.5,46.35,9,19.92,6,3590,24.3,3.7,46.5,46.5
2020-09-21 03:24:40.4597,172.8,80.1,46.5,46.35,9,19.93,7,3600,24.3,3.8,46.5,46.5
2020-09-21 03:24:40.7116,172.8,80.1,46.5,46.35,9,19.93,1,736.8,5,24,46.5,46.5
2020-09-21 03:24:40.9589,172.8,80.1,46.5,46.35,8.9,19.94,2,736.4,5.2,24,46.5,46.5
2020-09-21 03:24:41.2061,172.8,80.1,46.5,46.35,9,19.93,61,739.5,732,0,46.5,46.5
2020-09-21 03:24:41.4534,172.8,80.1,46.5,46.35,9,19.91,62,425,425,0,46.5,46.5
2020-09-21 03:24:41.7007,172.8,80.1,46.5,46.35,9,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:24:41.9532,172.8,80.1,46.5,46.35,9,19.94,3,736.8,5,23,46.5,46.5
2020-09-21 03:24:42.2057,172.8,80.1,46.5,46.35,9,19.93,4,736.4,5.2,23,46.5,46.5
2020-09-21 03:24:42.4582,172.8,80.1,46.5,46.35,9,19.93,65,3600,3600,0,46.5,46.5
2020-09-21 03:24:42.7107,172.8,80.1,46.5,46.35,9.1,19.93,66,5160,5160,0,46.5,46.5
2020-09-21 03:24:42.9582,172.8,80.1,46.5,46.35,8.9,19.93,1,736.8,5,24,46.5,46.5
2020-09-21 03:24:43.2055,172.8,80.1,46.5,46.35,9,19.93,2,736.4,5.2,24,46.5,46.5
2020-09-21 03:24:43.4528,172.8,80.1,46.5,46.35,9,19.93,65,3600,3600,0,46.5,46.5
2020-09-21 03:24:43.7001,172.8,80.1,46.5,46.35,9,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:24:43.9492,172.8,80.1,46.5,46.35,9.1,19.92,63,50,50,0,46.5,46.5
2020-09-21 03:24:44.2017,172.8,80.1,46.5,46.35,9,19.92,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:24:44.4543,172.8,80.1,46.5,46.35,9,19.93,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:24:44.7068,172.8,80.1,46.5,46.35,9.1,19.93,6,3600,24.3,3.7,46.5,46.5
2020-09-21 03:24:44.9593,172.8,80.1,46.5,46.35,9,19.92,7,3600,24.3,3.8,46.5,46.5
2020-09-21 03:24:45.2118,172.8,80.1,46.5,46.35,9,19.92,1,736.7,4.8,24,46.5,46.5
2020-09-21 03:24:45.4643,172.8,80.1,46.5,46.35,9,19.93,2,736.4,5.3,24,46.5,46.5
2020-09-21 03:24:45.7168,172.8,80.1,46.5,46.35,9,19.93,61,739.5,732,0,46.5,46.5
2020-09-21 03:24:45.9693,172.8,80.1,46.5,46.35,9.1,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:24:46.2218,172.8,80.1,46.5,46.35,9,19.94,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:24:46.4743,172.8,80.1,46.5,46.35,9,19.93,3,736.7,4.8,23,46.5,46.5
2020-09-21 03:24:46.7268,172.8,80.1,46.5,46.35,9,19.93,4,736.4,5.3,23,46.5,46.5
2020-09-21 03:24:46.9793,172.8,80.1,46.5,46.35,9,19.92,65,3600,3600,0,46.5,46.5
2020-09-21 03:24:47.2267,172.8,80.1,46.5,46.35,9,19.92,66,5160,5160,0,46.5,46.5
2020-09-21 03:24:47.4741,172.8,80.1,46.5,46.35,9,19.92,1,736.7,4.8,24,46.5,46.5
2020-09-21 03:24:47.7215,172.8,80.1,46.5,46.35,8.9,19.93,2,736.4,5.3,24,46.5,46.5
2020-09-21 03:24:47.9689,172.8,80.1,46.5,46.35,9,19.93,65,3600,3600,0,46.5,46.5
2020-09-21 03:24:48.2183,172.8,80.1,46.5,46.35,9,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:24:48.4677,172.8,80.1,46.5,46.35,9,19.93,63,50,50,0,46.5,46.5
2020-09-21 03:24:48.7171,172.8,80.1,46.5,46.35,9.1,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:24:48.9665,172.8,80.1,46.5,46.35,8.9,19.93,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:24:49.2189,172.8,80.1,46.5,46.35,9,19.92,6,3600,24.3,3.7,46.5,46.5
2020-09-21 03:24:49.4715,172.8,80.1,46.5,46.35,9.1,19.93,7,3600,24.3,3.8,46.5,46.5
2020-09-21 03:24:49.7242,172.8,80.1,46.5,46.35,9,19.94,1,736.7,4.8,24,46.5,46.5
2020-09-21 03:24:49.9768,172.8,80.1,46.5,46.35,9,19.93,2,736.4,5.3,24,46.5,46.5
2020-09-21 03:24:50.2292,172.8,80.1,46.5,46.35,9,19.92,61,739.5,732.1,0,46.5,46.5
2020-09-21 03:24:50.4814,172.8,80.1,46.5,46.35,9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:24:50.7335,172.8,80.1,46.5,46.35,9.1,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:24:50.9857,172.8,80.1,46.5,46.35,9,19.93,3,736.8,4.6,23,46.5,46.5
2020-09-21 03:24:51.2352,172.8,80.1,46.5,46.35,9,19.93,4,736.4,5.3,23,46.5,46.5
2020-09-21 03:24:51.4826,172.8,80.1,46.5,46.35,9.1,19.93,65,3600,3600,0,46.5,46.5
2020-09-21 03:24:51.7300,172.8,80.1,46.5,46.35,9,19.93,66,5160,5160,0,46.5,46.5
2020-09-21 03:24:51.9774,172.8,80.1,46.5,46.35,9.1,19.93,1,736.8,4.6,24,46.5,46.5
2020-09-21 03:24:52.2248,172.8,80.1,46.5,46.35,9,19.93,2,736.4,5.3,24,46.5,46.5
2020-09-21 03:24:52.4721,172.8,80.1,46.5,46.35,9,19.92,65,3600,3600,0,46.5,46.5
2020-09-21 03:24:52.7194,172.8,80.1,46.5,46.35,9.1,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:24:52.9667,172.8,80.1,46.5,46.35,9,19.93,63,50,50,0,46.5,46.5
2020-09-21 03:24:53.2140,172.8,80.1,46.5,46.35,9,19.92,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:24:53.4650,172.8,80.1,46.5,46.35,9,19.93,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:24:53.7175,172.8,80.1,46.5,46.35,9,19.93,6,3600,24.3,3.7,46.5,46.5
2020-09-21 03:24:53.9701,172.8,80.1,46.5,46.35,9,19.93,7,3600,24.3,3.8,46.5,46.5
2020-09-21 03:24:54.2226,172.8,80.1,46.5,46.35,9,19.93,1,736.8,4.6,24,46.5,46.5
2020-09-21 03:24:54.4752,172.8,80.1,46.5,46.35,8.9,19.93,2,736.4,5.3,24,46.5,46.5
2020-09-21 03:24:54.7277,172.8,80.1,46.5,46.35,8.9,19.92,61,739.6,732.1,0,46.5,46.5
2020-09-21 03:24:54.9803,172.8,80.1,46.5,46.35,9.1,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:24:55.2328,172.8,80.1,46.5,46.35,9,19.92,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:24:55.4835,172.8,80.1,46.5,46.35,9.1,19.92,3,736.8,4.6,23,46.5,46.5
2020-09-21 03:24:55.7309,172.8,80.1,46.5,46.35,9,19.94,4,736.4,5.3,23,46.5,46.5
2020-09-21 03:24:55.9783,172.8,80.1,46.5,46.35,9,19.93,65,3600,3600,0,46.5,46.5
2020-09-21 03:24:56.2257,172.8,80.1,46.5,46.35,9.1,19.93,66,5150,5150,0,46.5,46.5
2020-09-21 03:24:56.4730,172.8,80.1,46.5,46.35,9.1,19.93,1,736.8,4.6,24,46.5,46.5
2020-09-21 03:24:56.7236,172.8,80.1,46.5,46.35,9,19.93,2,736.4,5.3,24,46.5,46.5
2020-09-21 03:24:56.9743,172.8,80.1,46.5,46.35,9,19.93,65,3610,3600,0,46.5,46.5
2020-09-21 03:24:57.2250,172.8,80.1,46.5,46.35,9,19.92,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:24:57.4758,172.8,80.1,46.5,46.35,9.1,19.92,63,50,50,0,46.5,46.5
2020-09-21 03:24:57.7246,172.8,80.1,46.5,46.35,9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:24:57.9717,172.8,80.1,46.5,46.35,9,19.93,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:24:58.2189,172.8,80.1,46.5,46.35,9.1,19.93,6,3600,24.3,3.7,46.5,46.5
2020-09-21 03:24:58.4661,172.8,80.1,46.5,46.35,9,19.91,7,3600,24.3,3.8,46.5,46.5
2020-09-21 03:24:58.7137,172.8,80.1,46.5,46.35,9,19.93,1,736.8,4.6,24,46.5,46.5
2020-09-21 03:24:58.9636,172.8,80.1,46.5,46.35,9,19.93,2,736.4,5.3,24,46.5,46.5
2020-09-21 03:24:59.2135,172.8,80.1,46.5,46.35,8.9,19.93,61,739.5,732,0,46.5,46.5
2020-09-21 03:24:59.4634,172.8,80.1,46.5,46.35,9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:24:59.7133,172.8,80.1,46.5,46.35,9.1,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:24:59.9652,172.8,80.1,46.5,46.35,9,19.93,3,736.8,4.6,23,46.5,46.5
2020-09-21 03:25:00.2178,172.8,80.1,46.5,46.35,9,19.94,4,736.4,5.3,23,46.5,46.5
2020-09-21 03:25:00.4704,172.8,80.1,46.5,46.35,9,19.93,65,3600,3600,0,46.5,46.5
2020-09-21 03:25:00.7230,172.8,80.1,46.5,46.35,9,19.93,66,5160,5150,0,46.5,46.5
2020-09-21 03:25:00.9757,172.8,80.1,46.5,46.35,9.1,19.93,1,736.8,4.6,24,46.5,46.5
2020-09-21 03:25:01.2283,172.8,80.1,46.5,46.35,8.9,19.93,2,736.4,5.3,24,46.5,46.5
2020-09-21 03:25:01.4810,172.8,80.1,46.5,46.35,9,20.04,65,3600,3600,0,46.5,46.5
2020-09-21 03:25:01.7336,172.8,80.1,46.5,46.35,9,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:25:01.9862,172.8,80.1,46.5,46.35,9,19.93,63,50,50,0,46.5,46.5
2020-09-21 03:25:02.2388,172.8,80.1,46.5,46.35,9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:25:02.4913,172.8,80.1,46.5,46.35,9,19.93,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:25:02.7439,172.8,80.1,46.5,46.35,8.9,19.92,6,3600,24.3,3.7,46.5,46.5
2020-09-21 03:25:02.9952,172.8,80.1,46.5,46.35,9.1,19.93,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:25:03.2442,172.8,80.1,46.5,46.35,9.1,19.93,1,736.8,4.6,24,46.5,46.5
2020-09-21 03:25:03.4932,172.8,80.1,46.5,46.35,9,19.93,2,736.4,5.3,24,46.5,46.5
2020-09-21 03:25:03.7422,172.8,80.1,46.5,46.35,9,19.93,61,739.5,732.1,0,46.5,46.5
2020-09-21 03:25:03.9912,172.8,80.1,46.5,46.35,9,19.94,62,425,425,0,46.5,46.5
2020-09-21 03:25:04.2430,172.8,80.1,46.5,46.35,9.1,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:25:04.4948,172.8,80.1,46.5,46.35,9.1,19.92,3,736.8,4.6,23,46.5,46.5
2020-09-21 03:25:04.7467,172.8,80.1,46.5,46.35,9,19.93,4,736.4,5.3,23,46.5,46.5
2020-09-21 03:25:04.9985,172.8,80.1,46.5,46.35,9,19.93,65,3600,3600,0,46.5,46.5
2020-09-21 03:25:05.2460,172.8,80.1,46.5,46.35,9,19.93,66,5160,5160,0,46.5,46.5
2020-09-21 03:25:05.4935,172.8,80.1,46.5,46.35,9,19.93,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:25:05.7410,172.8,80.1,46.5,46.35,9.1,19.93,2,736.4,5.3,24,46.5,46.5
2020-09-21 03:25:05.9885,172.8,80.1,46.5,46.35,8.9,19.93,65,3600,3600,0,46.5,46.5
2020-09-21 03:25:06.2405,172.8,80.1,46.5,46.35,9,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:25:06.4924,172.8,80.1,46.5,46.35,9.1,19.92,63,50,50,0,46.5,46.5
2020-09-21 03:25:06.7444,172.8,80.1,46.5,46.35,9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:25:06.9963,172.8,80.1,46.5,46.35,9,19.92,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:25:07.2458,172.8,80.1,46.5,46.35,9,19.93,6,3600,24.3,3.7,46.5,46.5
2020-09-21 03:25:07.4932,172.8,80.1,46.5,46.35,9,19.92,7,3600,24.3,3.8,46.5,46.5
2020-09-21 03:25:07.7405,172.8,80.1,46.5,46.35,9,19.95,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:25:07.9879,172.8,80.1,46.5,46.35,9,19.93,2,736.4,5.3,24,46.5,46.5
2020-09-21 03:25:08.2353,172.8,80.1,46.5,46.35,8.9,19.93,61,739.6,732,0,46.5,46.5
2020-09-21 03:25:08.4827,172.8,80.1,46.5,46.35,9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:25:08.7301,172.8,80.1,46.5,46.35,9,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:25:08.9775,172.8,80.1,46.5,46.35,9,19.93,3,736.9,4.8,23,46.5,46.5
2020-09-21 03:25:09.2256,172.8,80.1,46.5,46.35,9.1,19.93,4,736.4,5.3,23,46.5,46.5
2020-09-21 03:25:09.4744,172.8,80.1,46.5,46.35,8.9,19.93,65,3600,3600,0,46.5,46.5
2020-09-21 03:25:09.7232,172.8,80.1,46.5,46.35,9,19.92,66,5160,5160,0,46.5,46.5
2020-09-21 03:25:09.9720,172.8,80.1,46.5,46.35,9.1,19.93,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:25:10.2219,172.8,80.1,46.5,46.35,9,19.93,2,736.4,5.3,24,46.5,46.5
2020-09-21 03:25:10.4729,172.8,80.1,46.5,46.35,9,19.94,65,3600,3600,0,46.5,46.5
2020-09-21 03:25:10.7239,172.8,80.1,46.5,46.35,9,19.94,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:25:10.9749,172.8,80.1,46.5,46.35,9,19.93,63,50,50,0,46.5,46.5
2020-09-21 03:25:11.2266,172.8,80.1,46.5,46.35,9.1,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:25:11.4791,172.8,80.1,46.5,46.35,9,19.93,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:25:11.7316,172.8,80.1,46.5,46.35,9,19.93,6,3600,24.3,3.7,46.5,46.5
2020-09-21 03:25:11.9841,172.8,80.1,46.5,46.35,9,19.93,7,3600,24.3,3.8,46.5,46.5
2020-09-21 03:25:12.2359,172.8,80.1,46.5,46.35,9,19.93,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:25:12.4833,172.8,80.1,46.5,46.35,9.1,19.93,2,736.4,5.3,24,46.5,46.5
2020-09-21 03:25:12.7307,172.8,80.1,46.5,46.35,9,19.93,61,739.6,732.1,0,46.5,46.5
2020-09-21 03:25:12.9781,172.8,80.1,46.5,46.35,8.9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:25:13.2255,172.8,80.1,46.5,46.35,9.1,19.92,64,9.5,9.7,0,46.5,46.5
2020-09-21 03:25:13.4729,172.8,80.1,46.5,46.35,9,19.93,3,736.8,4.6,23,46.5,46.5
2020-09-21 03:25:13.7203,172.8,80.1,46.5,46.35,9,19.93,4,736.5,5.1,23,46.5,46.5
2020-09-21 03:25:13.9676,172.8,80.1,46.5,46.35,9,19.93,65,3600,3600,0,46.5,46.5
2020-09-21 03:25:14.2150,172.8,80.1,46.5,46.35,8.9,19.93,66,5160,5160,0,46.5,46.5
2020-09-21 03:25:14.4624,172.8,80.1,46.5,46.35,9,19.93,1,736.8,4.6,24,46.5,46.5
2020-09-21 03:25:14.7143,172.8,80.1,46.5,46.35,9,19.93,2,736.5,5.1,24,46.5,46.5
2020-09-21 03:25:14.9663,172.8,80.1,46.5,46.35,9,19.93,65,3600,3600,0,46.5,46.5
2020-09-21 03:25:15.2184,172.8,80.1,46.5,46.35,9,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:25:15.4705,172.8,80.1,46.5,46.35,9,19.93,63,50,50,0,46.5,46.5
2020-09-21 03:25:15.7182,172.8,80.1,46.5,46.35,9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:25:15.9654,172.8,80.1,46.5,46.35,9.1,19.93,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:25:16.2126,172.8,80.1,46.5,46.35,9,19.93,6,3600,24.3,3.7,46.5,46.5
2020-09-21 03:25:16.4598,172.8,80.1,46.5,46.35,9,19.93,7,3600,24.3,3.8,46.5,46.5
2020-09-21 03:25:16.7099,172.8,80.1,46.5,46.35,9.1,19.93,1,736.8,4.6,24,46.5,46.5
2020-09-21 03:25:16.9624,172.8,80.1,46.5,46.35,9,19.93,2,736.5,5.1,24,46.5,46.5
2020-09-21 03:25:17.2150,172.8,80.1,46.5,46.35,9,19.93,61,739.5,732.1,0,46.5,46.5
2020-09-21 03:25:17.4675,172.8,80.1,46.5,46.35,9,19.92,62,425,425,0,46.5,46.5
2020-09-21 03:25:17.7200,172.8,80.1,46.5,46.35,9,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:25:17.9724,172.8,80.1,46.5,46.35,9.1,19.93,3,736.8,4.6,23,46.5,46.5
2020-09-21 03:25:18.2249,172.8,80.1,46.5,46.35,9.1,19.93,4,736.5,5.1,23,46.5,46.5
2020-09-21 03:25:18.4774,172.8,80.1,46.5,46.35,9,19.92,65,3600,3600,0,46.5,46.5
2020-09-21 03:25:18.7271,172.8,80.1,46.5,46.35,9,19.93,66,5160,5160,0,46.5,46.5
2020-09-21 03:25:18.9743,172.8,80.1,46.5,46.35,9,19.94,1,736.8,4.6,24,46.5,46.5
2020-09-21 03:25:19.2215,172.8,80.1,46.5,46.35,9,19.92,2,736.5,5.1,24,46.5,46.5
2020-09-21 03:25:19.4688,172.8,80.1,46.5,46.35,9,19.93,65,3600,3600,0,46.5,46.5
2020-09-21 03:25:19.7189,172.8,80.1,46.5,46.35,8.9,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:25:19.9715,172.8,80.1,46.5,46.35,8.9,19.94,63,50,50,0,46.5,46.5
2020-09-21 03:25:20.2240,172.8,80.1,46.5,46.35,9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:25:20.4766,172.8,80.1,46.5,46.35,9,19.93,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:25:20.7265,172.8,80.1,46.5,46.35,9,19.93,6,3600,24.3,3.7,46.5,46.5
2020-09-21 03:25:20.9738,172.8,80.1,46.5,46.35,8.9,19.93,7,3600,24.3,3.8,46.5,46.5
2020-09-21 03:25:21.2212,172.8,80.1,46.5,46.35,9,19.93,1,737,4.8,24,46.5,46.5
2020-09-21 03:25:21.4686,172.8,80.1,46.5,46.35,9.1,19.93,2,736.5,5.3,24,46.5,46.5
2020-09-21 03:25:21.7159,172.8,80.1,46.5,46.35,9,19.93,61,739.6,732.1,0,46.5,46.5
2020-09-21 03:25:21.9633,172.8,80.1,46.5,46.35,9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:25:22.2106,172.8,80.1,46.5,46.35,9,19.93,64,9.5,9.7,0,46.5,46.5
2020-09-21 03:25:22.4580,172.8,80.1,46.5,46.35,9,19.93,3,737,4.8,23,46.5,46.5
2020-09-21 03:25:22.7054,172.8,80.1,46.5,46.35,9.1,19.93,4,736.5,5.3,23,46.5,46.5
2020-09-21 03:25:22.9578,172.8,80.1,46.5,46.35,9,19.93,65,3610,3610,0,46.5,46.5
2020-09-21 03:25:23.2102,172.8,80.1,46.5,46.35,8.9,19.93,66,5160,5170,0,46.5,46.5
2020-09-21 03:25:23.4626,172.8,80.1,46.5,46.35,9.1,19.93,1,737,4.8,24,46.5,46.5
2020-09-21 03:25:23.7151,172.8,80.1,46.5,46.35,9.1,19.93,2,736.5,5.3,24,46.5,46.5
2020-09-21 03:25:23.9676,172.8,80.1,46.5,46.35,9,19.93,65,3610,3610,0,46.5,46.5
2020-09-21 03:25:24.2200,172.8,80.1,46.5,46.35,9,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:25:24.4725,172.8,80.1,46.5,46.35,9,19.93,63,50,50,0,46.5,46.5
2020-09-21 03:25:24.7250,172.8,80.1,46.5,46.35,9.1,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:25:24.9772,172.8,80.1,46.5,46.35,9.1,19.93,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:25:25.2294,172.8,80.1,46.5,46.35,9,19.92,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:25:25.4816,172.8,80.1,46.5,46.35,9,19.93,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:25:25.7338,172.8,80.1,46.5,46.35,9,19.93,1,737,4.8,24,46.5,46.5
2020-09-21 03:25:25.9844,172.8,80.1,46.5,46.35,9,19.93,2,736.5,5.3,24,46.5,46.5
2020-09-21 03:25:26.2344,172.8,80.1,46.5,46.35,9.1,19.94,61,739.6,732.1,0,46.5,46.5
2020-09-21 03:25:26.4844,172.8,80.1,46.5,46.35,9,19.92,62,425,425,0,46.5,46.5
2020-09-21 03:25:26.7344,172.8,80.1,46.5,46.35,9,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:25:26.9824,172.8,80.1,46.5,46.35,9.1,19.93,3,737,4.8,23,46.5,46.5
2020-09-21 03:25:27.2298,172.8,80.1,46.5,46.35,9,19.92,4,736.5,5.3,23,46.5,46.5
2020-09-21 03:25:27.4772,172.8,80.1,46.5,46.35,9,19.93,65,3600,3600,0,46.5,46.5
2020-09-21 03:25:27.7246,172.8,80.1,46.5,46.35,9,19.93,66,5160,5160,0,46.5,46.5
2020-09-21 03:25:27.9759,172.8,80.1,46.5,46.35,9,19.93,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:25:28.2284,172.8,80.1,46.5,46.35,9.1,19.93,2,736.4,5.3,24,46.5,46.5
2020-09-21 03:25:28.4809,172.8,80.1,46.5,46.35,9,19.93,65,3600,3600,0,46.5,46.5
2020-09-21 03:25:28.7335,172.8,80.1,46.5,46.35,9,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:25:28.9822,172.8,80.1,46.5,46.35,9,19.93,63,50,50,0,46.5,46.5
2020-09-21 03:25:29.2295,172.8,80.1,46.5,46.35,9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:25:29.4769,172.8,80.1,46.5,46.35,9,19.93,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:25:29.7242,172.8,80.1,46.5,46.35,9.1,19.93,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:25:29.9754,172.8,80.1,46.5,46.35,8.9,19.91,7,3600,24.3,3.8,46.5,46.5
2020-09-21 03:25:30.2280,172.8,80.1,46.5,46.35,9,19.94,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:25:30.4805,172.8,80.1,46.5,46.35,9.1,19.93,2,736.4,5.3,24,46.5,46.5
2020-09-21 03:25:30.7331,172.8,80.1,46.5,46.35,9,19.93,61,739.7,732.1,0,46.5,46.5
2020-09-21 03:25:30.9856,172.8,80.1,46.5,46.35,9,19.92,62,425,425,0,46.5,46.5
2020-09-21 03:25:31.2382,172.8,80.1,46.5,46.35,9,19.94,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:25:31.4907,172.8,80.1,46.5,46.35,9,19.93,3,736.9,4.8,23,46.5,46.5
2020-09-21 03:25:31.7432,172.8,80.1,46.5,46.35,9.1,19.93,4,736.4,5.3,23,46.5,46.5
2020-09-21 03:25:31.9957,172.8,80.1,46.5,46.35,9,19.93,65,3610,3610,0,46.5,46.5
2020-09-21 03:25:32.2430,172.8,80.1,46.5,46.35,9,19.93,66,5160,5170,0,46.5,46.5
2020-09-21 03:25:32.4903,172.8,80.1,46.5,46.35,9,19.93,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:25:32.7376,172.8,80.1,46.5,46.35,9,19.95,2,736.4,5.3,24,46.5,46.5
2020-09-21 03:25:32.9849,172.8,80.1,46.5,46.35,9.1,19.94,65,3610,3610,0,46.5,46.5
2020-09-21 03:25:33.2322,172.8,80.1,46.5,46.35,9,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:25:33.4796,172.8,80.1,46.5,46.35,8.9,19.92,63,50,50,0,46.5,46.5
2020-09-21 03:25:33.7269,172.8,80.1,46.5,46.35,9.1,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:25:33.9742,172.8,80.1,46.5,46.35,9,19.93,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:25:34.2213,172.8,80.1,46.5,46.35,9,19.93,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:25:34.4683,172.8,80.1,46.5,46.35,9,19.93,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:25:34.7153,172.8,80.1,46.5,46.35,9,19.93,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:25:34.9624,172.8,80.1,46.5,46.35,9,19.93,2,736.5,5.4,24,46.5,46.5
2020-09-21 03:25:35.2125,172.8,80.1,46.5,46.35,9,19.94,61,739.6,732,0,46.5,46.5
2020-09-21 03:25:35.4650,172.8,80.1,46.5,46.35,9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:25:35.7176,172.8,80.1,46.5,46.35,9,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:25:35.9701,172.8,80.1,46.5,46.35,9,19.93,3,736.9,4.8,23,46.5,46.5
2020-09-21 03:25:36.2199,172.8,80.1,46.5,46.35,9,19.93,4,736.5,5.4,23,46.5,46.5
2020-09-21 03:25:36.4672,172.8,80.1,46.5,46.35,9.1,19.93,65,3610,3610,0,46.5,46.5
2020-09-21 03:25:36.7145,172.8,80.1,46.5,46.35,8.9,19.93,66,5170,5170,0,46.5,46.5
2020-09-21 03:25:36.9618,172.8,80.1,46.5,46.35,9,19.94,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:25:37.2119,172.8,80.1,46.5,46.35,9.1,19.93,2,736.5,5.4,24,46.5,46.5
2020-09-21 03:25:37.4644,172.8,80.1,46.5,46.35,9,19.93,65,3610,3610,0,46.5,46.5
2020-09-21 03:25:37.7170,172.8,80.1,46.5,46.35,9,19.93,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:25:37.9695,172.8,80.1,46.5,46.35,9,19.9,63,50,50,0,46.5,46.5
2020-09-21 03:25:38.2212,172.8,80.1,46.5,46.35,9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:25:38.4721,172.8,80.1,46.5,46.35,9.1,19.93,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:25:38.7231,172.8,80.1,46.5,46.35,9,19.93,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:25:38.9740,172.8,80.1,46.5,46.35,9,19.93,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:25:39.2250,172.8,80.1,46.5,46.35,9,19.93,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:25:39.4775,172.8,80.1,46.5,46.35,9,19.93,2,736.5,5.4,24,46.5,46.5
2020-09-21 03:25:39.7300,172.8,80.1,46.5,46.35,9.1,19.93,61,739.6,732.1,0,46.5,46.5
2020-09-21 03:25:39.9825,172.8,80.1,46.5,46.35,9,19.92,62,425,425,0,46.5,46.5
2020-09-21 03:25:40.2350,172.8,80.1,46.5,46.35,8.9,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:25:40.4834,172.8,80.1,46.5,46.35,9,19.89,3,736.9,4.8,23,46.5,46.5
2020-09-21 03:25:40.7306,172.8,80.1,46.5,46.35,9,19.9,4,736.5,5.4,23,46.5,46.5
2020-09-21 03:25:40.9778,172.8,80.1,46.5,46.35,9,19.93,65,3610,3610,0,46.5,46.5
2020-09-21 03:25:41.2249,172.8,80.1,46.5,46.35,9,19.93,66,5160,5160,0,46.5,46.5
2020-09-21 03:25:41.4761,172.8,80.1,46.5,46.35,8.9,19.93,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:25:41.7286,172.8,80.1,46.5,46.35,9,19.93,2,736.5,5.4,24,46.5,46.5
2020-09-21 03:25:41.9812,172.8,80.1,46.5,46.35,9.1,19.93,65,3610,3610,0,46.5,46.5
2020-09-21 03:25:42.2337,172.8,80.1,46.5,46.35,9,19.93,51,3.77,3.75,0,46.5,46.5
2020-09-21 03:25:42.4827,172.8,80.1,46.5,46.35,9,19.92,63,50,50,0,46.5,46.5
2020-09-21 03:25:42.7301,172.8,80.1,46.5,46.35,9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:25:42.9775,172.8,80.1,46.5,46.35,9,19.93,52,3.77,3.75,0,46.5,46.5
2020-09-21 03:25:43.2250,172.8,80.1,46.5,46.35,9.1,19.93,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:25:43.4751,172.8,80.1,46.5,46.35,9,19.92,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:25:43.7268,172.8,80.1,46.5,46.35,8.9,19.93,1,736.9,4.6,24,46.5,46.5
2020-09-21 03:25:43.9786,172.8,80.1,46.5,46.35,9.1,19.93,2,736.5,5.3,24,46.5,46.5
2020-09-21 03:25:44.2303,172.8,80.1,46.5,46.35,9,19.93,61,739.7,732.2,0,46.5,46.5
2020-09-21 03:25:44.4804,172.8,80.1,46.5,46.35,9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:25:44.7276,172.8,80.1,46.5,46.35,9,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:25:44.9748,172.8,80.1,46.5,46.35,8.9,19.93,3,736.9,4.6,23,46.5,46.5
2020-09-21 03:25:45.2220,172.8,80.1,46.5,46.35,9.1,19.93,4,736.5,5.3,23,46.5,46.5
2020-09-21 03:25:45.4692,172.8,80.1,46.5,46.35,9.1,19.93,65,3610,3610,0,46.5,46.5
2020-09-21 03:25:45.7165,172.8,80.1,46.5,46.35,9,19.92,66,5160,5160,0,46.5,46.5
2020-09-21 03:25:45.9637,172.8,80.1,46.5,46.35,9,19.92,1,736.9,4.6,24,46.5,46.5
2020-09-21 03:25:46.2110,172.8,80.1,46.5,46.35,9,19.93,2,736.5,5.3,24,46.5,46.5
2020-09-21 03:25:46.4583,172.8,80.1,46.5,46.35,9,19.93,65,3610,3610,0,46.5,46.5
2020-09-21 03:25:46.7104,172.8,80.1,46.5,46.35,9.1,19.94,51,3.77,3.75,0,46.5,46.5
2020-09-21 03:25:46.9628,172.8,80.1,46.5,46.35,9,19.93,63,50,50,0,46.5,46.5
2020-09-21 03:25:47.2153,172.8,80.1,46.5,46.35,8.9,19.93,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:25:47.4677,172.8,80.1,46.5,46.35,9,19.93,52,3.77,3.75,0,46.5,46.5
2020-09-21 03:25:47.7201,172.8,80.1,46.5,46.35,9,19.93,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:25:47.9726,172.8,80.1,46.5,46.35,9,19.94,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:25:48.2251,172.8,80.1,46.5,46.35,8.9,19.93,1,736.9,4.6,24,46.5,46.5
2020-09-21 03:25:48.4775,172.8,80.1,46.5,46.35,9,19.93,2,736.5,5.3,24,46.5,46.5
2020-09-21 03:25:48.7263,172.8,80.1,46.5,46.35,9,19.93,61,739.6,732.1,0,46.5,46.5
2020-09-21 03:25:48.9743,172.8,80.1,46.5,46.35,9,19.93,62,425,425,0,46.5,46.5
2020-09-21 03:25:49.2223,172.8,80.1,46.5,46.35,9,19.93,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:25:49.4702,172.8,80.1,46.5,46.35,9,19.93,3,736.9,5,23,46.5,46.5
2020-09-21 03:25:49.7220,172.8,80.1,46.5,46.35,9,19.93,4,736.5,5.3,23,46.5,46.5
2020-09-21 03:25:49.9746,172.8,80.1,46.5,46.35,9,19.73,65,3610,3610,0,46.5,46.5
2020-09-21 03:25:50.2271,172.8,80.1,46.5,46.35,9.1,19.73,66,5160,5160,0,46.5,46.5
2020-09-21 03:25:50.4796,172.8,80.1,46.5,46.35,8.9,19.73,1,736.9,5,24,46.5,46.5
2020-09-21 03:25:50.7293,172.8,80.1,46.5,46.35,9,19.74,2,736.5,5.3,24,46.5,46.5
2020-09-21 03:25:50.9767,172.8,80.1,46.5,46.35,9,19.74,65,3610,3610,0,46.5,46.5
2020-09-21 03:25:51.2241,172.8,80.1,46.5,46.35,9,19.72,51,3.77,3.75,0,46.5,46.5
2020-09-21 03:25:51.4715,172.8,80.1,46.5,46.35,9,19.73,63,50,50,0,46.5,46.5
2020-09-21 03:25:51.7189,172.8,80.1,46.5,46.35,9,19.74,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:25:51.9663,172.8,80.1,46.5,46.35,9,19.73,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:25:52.2137,172.8,80.1,46.5,46.35,9.1,19.73,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:25:52.4611,172.8,80.1,46.5,46.35,9,19.73,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:25:52.7111,172.8,80.1,46.5,46.35,9,19.74,1,736.9,5,24,46.5,46.5
2020-09-21 03:25:52.9636,172.8,80.1,46.5,46.35,9,19.73,2,736.5,5.3,24,46.5,46.5
2020-09-21 03:25:53.2162,172.8,80.1,46.5,46.35,9,19.74,61,739.7,732.1,0,46.5,46.5
2020-09-21 03:25:53.4687,172.8,80.1,46.5,46.35,9.1,19.75,62,425,425,0,46.5,46.5
2020-09-21 03:25:53.7187,172.8,80.1,46.5,46.35,9,19.73,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:25:53.9660,172.8,80.1,46.5,46.35,8.9,19.73,3,736.9,5,23,46.5,46.5
2020-09-21 03:25:54.2133,172.8,80.1,46.5,46.35,9,19.73,4,736.5,5.3,23,46.5,46.5
2020-09-21 03:25:54.4605,172.8,80.1,46.5,46.35,9,19.73,65,3610,3610,0,46.5,46.5
2020-09-21 03:25:54.7105,172.8,80.1,46.5,46.35,9,19.73,66,5160,5160,0,46.5,46.5
2020-09-21 03:25:54.9630,172.8,80.1,46.5,46.35,9,19.73,1,736.9,5,24,46.5,46.5
2020-09-21 03:25:55.2156,172.8,80.1,46.5,46.35,9,19.73,2,736.5,5.3,24,46.5,46.5
2020-09-21 03:25:55.4681,172.8,80.1,46.5,46.35,9,19.72,65,3610,3610,0,46.5,46.5
2020-09-21 03:25:55.7206,172.8,80.1,46.5,46.35,9,19.73,51,3.77,3.75,0,46.5,46.5
2020-09-21 03:25:55.9732,172.8,80.1,46.5,46.35,9,19.73,63,50,50,0,46.5,46.5
2020-09-21 03:25:56.2257,172.8,80.1,46.5,46.35,9,19.73,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:25:56.4783,172.8,80.1,46.5,46.35,9,19.73,52,3.77,3.75,0,46.5,46.5
2020-09-21 03:25:56.7309,172.8,80.1,46.5,46.35,9,19.73,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:25:56.9799,172.8,80.1,46.5,46.35,9.1,19.73,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:25:57.2280,172.8,80.1,46.5,46.35,8.9,19.74,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:25:57.4762,172.8,80.1,46.5,46.35,9,19.73,2,736.6,5.3,24,46.5,46.5
2020-09-21 03:25:57.7243,172.8,80.1,46.5,46.35,9.1,19.74,61,739.6,732.1,0,46.5,46.5
2020-09-21 03:25:57.9718,172.8,80.1,46.5,46.35,9,19.73,62,425,425,0,46.5,46.5
2020-09-21 03:25:58.2192,172.8,80.1,46.5,46.35,9.1,19.73,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:25:58.4665,172.8,80.1,46.5,46.35,9,19.71,3,736.9,4.8,23,46.5,46.5
2020-09-21 03:25:58.7138,172.8,80.1,46.5,46.35,9,19.73,4,736.6,5.3,23,46.5,46.5
2020-09-21 03:25:58.9611,172.8,80.1,46.5,46.35,9.1,19.73,65,3610,3610,0,46.5,46.5
2020-09-21 03:25:59.2084,172.8,80.1,46.5,46.35,9,19.74,66,5150,5150,0,46.5,46.5
2020-09-21 03:25:59.4557,172.8,80.1,46.5,46.35,9,19.73,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:25:59.7030,172.8,80.1,46.5,46.35,9,19.73,2,736.6,5.3,24,46.5,46.5
2020-09-21 03:25:59.9538,172.8,80.1,46.5,46.35,9,19.73,65,3610,3610,0,46.5,46.5
2020-09-21 03:26:00.2063,172.8,80.1,46.5,46.35,9.1,19.74,51,3.77,3.75,0,46.5,46.5
2020-09-21 03:26:00.4588,172.8,80.1,46.5,46.35,9,19.73,63,50,50,0,46.5,46.5
2020-09-21 03:26:00.7112,172.8,80.1,46.5,46.35,8.9,19.73,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:26:00.9637,172.8,80.1,46.5,46.35,9.1,19.74,52,3.77,3.75,0,46.5,46.5
2020-09-21 03:26:01.2129,172.8,80.1,46.5,46.35,9,19.73,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:26:01.4621,172.8,80.1,46.5,46.35,9,19.73,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:26:01.7113,172.8,80.1,46.5,46.35,9,19.73,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:26:01.9606,172.8,80.1,46.5,46.35,8.9,19.73,2,736.6,5.3,24,46.5,46.5
2020-09-21 03:26:02.2079,172.8,80.1,46.5,46.35,9,19.73,61,739.6,732.1,0,46.5,46.5
2020-09-21 03:26:02.4551,172.8,80.1,46.5,46.35,9,19.73,62,425,425,0,46.5,46.5
2020-09-21 03:26:02.7023,172.8,80.1,46.5,46.35,9,19.73,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:26:02.9496,172.8,80.1,46.5,46.35,9,19.74,3,736.9,4.8,23,46.5,46.5
2020-09-21 03:26:03.1997,172.8,80.1,46.5,46.35,9,19.74,4,736.6,5.3,23,46.5,46.5
2020-09-21 03:26:03.4520,172.8,80.1,46.5,46.35,9,19.73,65,3610,3610,0,46.5,46.5
2020-09-21 03:26:03.7044,172.8,80.1,46.5,46.35,9.1,19.73,66,5150,5150,0,46.5,46.5
2020-09-21 03:26:03.9568,172.8,80.1,46.5,46.35,9.1,19.75,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:26:04.2093,172.8,80.1,46.5,46.35,9,19.73,2,736.6,5.3,24,46.5,46.5
2020-09-21 03:26:04.4618,172.8,80.1,46.5,46.35,9.1,19.73,65,3610,3610,0,46.5,46.5
2020-09-21 03:26:04.7143,172.8,80.1,46.5,46.35,9,19.74,51,3.77,3.75,0,46.5,46.5
2020-09-21 03:26:04.9668,172.8,80.1,46.5,46.35,9,19.73,63,50,50,0,46.5,46.5
2020-09-21 03:26:05.2165,172.8,80.1,46.5,46.35,9.1,19.73,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:26:05.4638,172.8,80.1,46.5,46.35,9,19.73,52,3.77,3.75,0,46.5,46.5
2020-09-21 03:26:05.7112,172.8,80.1,46.5,46.35,9.1,19.73,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:26:05.9585,172.8,80.1,46.5,46.35,9,19.74,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:26:06.2058,172.8,80.1,46.5,46.35,9,19.73,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:26:06.4531,172.8,80.1,46.5,46.35,9,19.73,2,736.6,5.3,24,46.5,46.5
2020-09-21 03:26:06.7004,172.8,80.1,46.5,46.35,9,19.73,61,739.8,732.2,0,46.5,46.5
2020-09-21 03:26:06.9478,172.8,80.1,46.5,46.35,9,19.73,62,425,425,0,46.5,46.5
2020-09-21 03:26:07.1959,172.8,80.1,46.5,46.35,9.1,19.73,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:26:07.4484,172.8,80.1,46.5,46.35,9,19.73,3,736.9,4.8,23,46.5,46.5
2020-09-21 03:26:07.7009,172.8,80.1,46.5,46.35,8.9,19.73,4,736.6,5.3,23,46.5,46.5
2020-09-21 03:26:07.9534,172.8,80.1,46.5,46.35,9,19.73,65,3610,3610,0,46.5,46.5
2020-09-21 03:26:08.2053,172.8,80.1,46.5,46.35,9,19.73,66,5150,5150,0,46.5,46.5
2020-09-21 03:26:08.4526,172.8,80.1,46.5,46.35,9,19.73,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:26:08.6999,172.8,80.1,46.5,46.35,8.9,19.73,2,736.6,5.3,24,46.5,46.5
2020-09-21 03:26:08.9472,172.8,80.1,46.5,46.35,9,19.74,65,3610,3610,0,46.5,46.5
2020-09-21 03:26:09.1945,172.8,80.1,46.5,46.35,9,19.73,51,3.77,3.75,0,46.5,46.5
2020-09-21 03:26:09.4457,172.8,80.1,46.5,46.35,9,19.74,63,50,50,0,46.5,46.5
2020-09-21 03:26:09.6982,172.8,80.1,46.5,46.35,9,19.73,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:26:09.9507,172.8,80.1,46.5,46.35,9,19.73,52,3.77,3.75,0,46.5,46.5
2020-09-21 03:26:10.2032,172.8,80.1,46.5,46.35,9,19.73,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:26:10.4557,172.8,80.1,46.5,46.35,9,19.73,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:26:10.7082,172.8,80.1,46.5,46.35,9.1,19.73,1,736.9,4.8,24,46.5,46.5
2020-09-21 03:26:10.9607,172.8,80.1,46.5,46.35,8.9,19.73,2,736.6,5.3,24,46.5,46.5
2020-09-21 03:26:11.2132,172.8,80.1,46.5,46.35,9,19.73,61,739.7,732.3,0,46.5,46.5
2020-09-21 03:26:11.4620,172.8,80.1,46.5,46.35,9,19.73,62,425,425,0,46.5,46.5
2020-09-21 03:26:11.7096,172.8,80.1,46.5,46.35,9,19.73,64,9.5,9.7,0,46.5,46.5
2020-09-21 03:26:11.9572,172.8,80.1,46.5,46.35,9.1,19.73,3,737,5,23,46.5,46.5
2020-09-21 03:26:12.2047,172.8,80.1,46.5,46.35,9,19.73,4,736.5,5.3,23,46.5,46.5
2020-09-21 03:26:12.4563,172.8,80.1,46.5,46.35,9,19.73,65,3600,3610,0,46.5,46.5
2020-09-21 03:26:12.7089,172.8,80.1,46.5,46.35,9.1,19.73,66,5150,5150,0,46.5,46.5
2020-09-21 03:26:12.9615,172.8,80.1,46.5,46.35,9,19.74,1,737,5,24,46.5,46.5
2020-09-21 03:26:13.2142,172.8,80.1,46.5,46.35,9,19.73,2,736.5,5.3,24,46.5,46.5
2020-09-21 03:26:13.4668,172.8,80.1,46.5,46.35,9,19.74,65,3610,3610,0,46.5,46.5
2020-09-21 03:26:13.7195,172.8,80.1,46.5,46.35,9,19.73,51,3.77,3.75,0,46.5,46.5
2020-09-21 03:26:13.9721,172.8,80.1,46.5,46.35,9.1,19.74,63,50,50,0,46.5,46.5
2020-09-21 03:26:14.2248,172.8,80.1,46.5,46.35,9,19.73,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:26:14.4775,172.8,80.1,46.5,46.35,8.9,19.73,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:26:14.7301,172.8,80.1,46.5,46.35,9,19.73,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:26:14.9827,172.8,80.1,46.5,46.35,9,19.74,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:26:15.2354,172.8,80.1,46.5,46.35,9,19.73,1,737,5,24,46.5,46.5
2020-09-21 03:26:15.4880,172.8,80.1,46.5,46.35,9,19.73,2,736.5,5.3,24,46.5,46.5
2020-09-21 03:26:15.7405,172.8,80.1,46.5,46.35,8.9,19.73,61,739.7,732.2,0,46.5,46.5
2020-09-21 03:26:15.9931,172.8,80.1,46.5,46.35,9,19.73,62,425,425,0,46.5,46.5
2020-09-21 03:26:16.2456,172.8,80.1,46.5,46.35,9,19.73,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:26:16.4981,172.8,80.2,46.5,46.41,9,19.73,3,737,5,23,46.5,46.5
2020-09-21 03:26:16.7477,172.8,80.2,46.5,46.41,9,19.74,4,736.5,5.3,23,46.5,46.5
2020-09-21 03:26:16.9950,172.8,80.2,46.5,46.41,9,19.73,65,3610,3610,0,46.5,46.5
2020-09-21 03:26:17.2423,172.8,80.2,46.5,46.41,9,19.73,66,5160,5160,0,46.5,46.5
2020-09-21 03:26:17.4897,172.8,80.2,46.5,46.41,9.1,19.73,1,737,5,24,46.5,46.5
2020-09-21 03:26:17.7370,172.8,80.2,46.5,46.41,8.9,19.73,2,736.5,5.3,24,46.5,46.5
2020-09-21 03:26:17.9844,172.8,80.2,46.5,46.41,9,19.73,65,3610,3610,0,46.5,46.5
2020-09-21 03:26:18.2318,172.8,80.2,46.5,46.41,9.1,19.74,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:26:18.4792,172.8,80.2,46.5,46.41,9,19.74,63,50,50,0,46.5,46.5
2020-09-21 03:26:18.7279,172.8,80.2,46.5,46.41,9.1,19.73,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:26:18.9778,172.8,80.2,46.5,46.41,9,19.73,52,3.77,3.75,0,46.5,46.5
2020-09-21 03:26:19.2278,172.8,80.2,46.5,46.41,9,19.74,6,3600,24.3,3.7,46.5,46.5
