Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:26:19.4778,172.8,80.2,46.5,46.41,9.1,19.73,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:26:19.7289,172.8,80.2,46.5,46.41,9,19.72,1,737,4.8,24,46.5,46.5
2020-09-21 03:26:19.9815,172.8,80.2,46.5,46.41,9,19.73,2,736.6,5.3,24,46.5,46.5
2020-09-21 03:26:20.2340,172.8,80.2,46.5,46.41,9,19.74,61,739.7,732.1,0,46.5,46.5
2020-09-21 03:26:20.4865,172.8,80.2,46.5,46.41,9,19.73,62,425,425,0,46.5,46.5
2020-09-21 03:26:20.7391,172.8,80.2,46.5,46.41,9.1,19.74,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:26:20.9916,172.8,80.2,46.5,46.41,9,19.73,3,737,4.8,23,46.5,46.5
2020-09-21 03:26:21.2441,172.8,80.2,46.5,46.41,8.9,19.73,4,736.6,5.3,23,46.5,46.5
2020-09-21 03:26:21.4967,172.8,80.2,46.5,46.41,9.1,19.7,65,3610,3610,0,46.5,46.5
2020-09-21 03:26:21.7490,172.8,80.2,46.5,46.41,9,19.71,66,5160,5160,0,46.5,46.5
2020-09-21 03:26:21.9965,172.8,80.2,46.5,46.41,9,19.73,1,737,4.8,24,46.5,46.5
2020-09-21 03:26:22.2439,172.8,80.2,46.5,46.41,9,19.73,2,736.6,5.3,24,46.5,46.5
2020-09-21 03:26:22.4914,172.8,80.2,46.5,46.41,8.9,19.74,65,3610,3610,0,46.5,46.5
2020-09-21 03:26:22.7392,172.8,80.2,46.5,46.41,9,19.73,51,3.76,3.75,0,46.5,46.5
2020-09-21 03:26:22.9913,172.8,80.2,46.5,46.41,9,19.73,63,50,50,0,46.5,46.5
2020-09-21 03:26:23.2435,172.8,80.2,46.5,46.41,9,19.73,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:26:23.4956,172.8,80.2,46.5,46.41,9,19.74,52,3.77,3.75,0,46.5,46.5
2020-09-21 03:26:23.7478,172.8,80.2,46.5,46.41,9,19.74,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:26:23.9983,172.8,80.2,46.5,46.41,9,19.73,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:26:24.2457,172.8,80.2,46.5,46.41,9.1,19.73,1,737,4.8,24,46.5,46.5
2020-09-21 03:26:24.4932,172.8,80.2,46.5,46.41,8.9,19.75,2,736.6,5.3,24,46.5,46.5
2020-09-21 03:26:24.7407,172.8,80.2,46.5,46.41,9,19.73,61,739.8,732.3,0,46.5,46.5
2020-09-21 03:26:24.9900,172.8,80.2,46.5,46.41,9.1,19.74,62,425,425,0,46.5,46.5
2020-09-21 03:26:25.2426,172.8,80.2,46.5,46.41,9,19.73,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:26:25.4952,172.8,80.2,46.5,46.41,9,19.73,3,737,4.8,23,46.5,46.5
2020-09-21 03:26:25.7478,172.8,80.2,46.5,46.41,9,19.73,4,736.6,5.3,23,46.5,46.5
2020-09-21 03:26:26.0003,172.8,80.2,46.5,46.41,9,19.73,65,3610,3610,0,46.5,46.5
2020-09-21 03:26:26.2532,172.8,80.2,46.5,46.41,9.1,19.73,66,5160,5160,0,46.5,46.5
2020-09-21 03:26:26.5060,172.8,80.2,46.5,46.41,9.1,19.73,1,737,4.8,24,46.5,46.5
2020-09-21 03:26:26.7588,172.8,80.2,46.5,46.41,9,19.73,2,736.6,5.3,24,46.5,46.5
2020-09-21 03:26:27.0117,172.8,80.2,46.5,46.41,9,19.74,65,3610,3600,0,46.5,46.5
2020-09-21 03:26:27.2645,172.8,80.2,46.5,46.41,9,19.74,51,3.77,3.75,0,46.5,46.5
2020-09-21 03:26:27.5172,172.8,80.2,46.5,46.41,9,19.73,63,50,50,0,46.5,46.5
2020-09-21 03:26:27.7700,172.8,80.2,46.5,46.41,9.1,19.73,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:26:28.0228,172.8,80.2,46.5,46.41,8.9,19.73,52,3.77,3.75,0,46.5,46.5
2020-09-21 03:26:28.2756,172.8,80.2,46.5,46.41,8.9,19.74,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:26:28.5283,172.8,80.2,46.5,46.41,9,19.73,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:26:28.7811,172.8,80.2,46.5,46.41,9,19.73,1,737,4.8,24,46.5,46.5
2020-09-21 03:26:29.0338,172.8,80.2,46.5,46.41,9,19.73,2,736.6,5.3,24,46.5,46.5
2020-09-21 03:26:29.2834,172.8,80.2,46.5,46.41,8.9,19.73,61,739.7,732.2,0,46.5,46.5
2020-09-21 03:26:29.5309,172.8,80.2,46.5,46.41,9,19.73,62,425,425,0,46.5,46.5
2020-09-21 03:26:29.7784,172.8,80.2,46.5,46.41,9,19.73,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:26:30.0259,172.8,80.2,46.5,46.41,9,19.73,3,737,4.8,23,46.5,46.5
2020-09-21 03:26:30.2734,172.8,80.2,46.5,46.41,9,19.73,4,736.6,5.3,23,46.5,46.5
2020-09-21 03:26:30.5210,172.8,80.2,46.5,46.41,9,19.73,65,3610,3610,0,46.5,46.5
2020-09-21 03:26:30.7685,172.8,80.2,46.5,46.41,9,19.73,66,5160,5160,0,46.5,46.5
2020-09-21 03:26:31.0161,172.8,80.2,46.5,46.41,9,19.73,1,737,4.8,24,46.5,46.5
2020-09-21 03:26:31.2645,172.8,80.2,46.5,46.41,9.1,19.73,2,736.6,5.3,24,46.5,46.5
2020-09-21 03:26:31.5171,172.8,80.2,46.5,46.41,8.9,19.74,65,3610,3610,0,46.5,46.5
2020-09-21 03:26:31.7697,172.8,80.2,46.5,46.41,9,19.74,51,3.77,3.75,0,46.5,46.5
2020-09-21 03:26:32.0224,172.8,80.2,46.5,46.41,9.1,19.73,63,50,50,0,46.5,46.5
2020-09-21 03:26:32.2750,172.8,80.2,46.5,46.41,9,19.73,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:26:32.5280,172.8,80.2,46.5,46.41,9,19.73,52,3.77,3.75,0,46.5,46.5
2020-09-21 03:26:32.7809,172.8,80.2,46.5,46.41,9,19.74,6,3610,24.3,3.7,46.5,46.5
2020-09-21 03:26:33.0338,172.8,80.2,46.5,46.41,9,19.73,7,3600,24.3,3.8,46.5,46.5
2020-09-21 03:26:33.2867,172.8,80.2,46.5,46.41,9.1,19.73,1,737,5,24,46.5,46.5
2020-09-21 03:26:33.5353,172.8,80.2,46.75,46.41,9,19.74,2,736.6,5.3,24,46.5,46.5
2020-09-21 03:26:33.7825,172.8,80.2,46.75,46.41,9,19.74,61,739.8,732.2,0,46.5,46.5
2020-09-21 03:26:34.0297,172.8,80.2,46.75,46.41,9,19.74,62,425,425,0,46.5,46.5
2020-09-21 03:26:34.2768,172.8,80.2,46.75,46.41,9,19.73,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:26:34.5240,172.8,80.2,46.75,46.41,9.1,19.73,3,737,5,23,46.5,46.5
2020-09-21 03:26:34.7766,172.8,80.2,46.75,46.41,9,19.73,4,736.6,5.3,23,46.5,46.5
2020-09-21 03:26:35.0294,172.8,80.2,46.75,46.41,8.9,19.73,65,3600,3610,0,46.5,46.5
2020-09-21 03:26:35.2822,172.8,80.2,46.75,46.41,9.1,19.73,66,5160,5160,0,46.5,46.5
2020-09-21 03:26:35.5350,172.8,80.2,46.75,46.41,9,19.73,1,737,5,24,46.5,46.5
2020-09-21 03:26:35.7834,172.8,80.2,46.75,46.41,9,19.73,2,736.6,5.3,24,46.5,46.5
2020-09-21 03:26:36.0314,172.8,80.2,46.75,46.41,9,19.74,65,3600,3610,0,46.5,46.5
2020-09-21 03:26:36.2793,172.8,80.2,46.75,46.41,9,19.73,51,3.77,3.75,0,46.5,46.5
2020-09-21 03:26:36.5273,172.8,80.2,46.75,46.41,9,19.73,63,50,50,0,46.5,46.5
2020-09-21 03:26:36.7745,172.8,80.2,46.75,46.41,9,19.73,67,24.3,24.3,0,46.5,46.5
2020-09-21 03:26:37.0217,172.8,80.2,46.75,46.41,9,19.74,52,3.77,3.74,0,46.5,46.5
2020-09-21 03:26:37.2689,172.8,80.2,46.75,46.41,9,19.73,6,3590,24.3,3.7,46.5,46.5
2020-09-21 03:26:37.5160,172.8,80.2,46.75,46.41,9,19.74,7,3610,24.3,3.8,46.5,46.5
2020-09-21 03:26:37.7634,172.8,80.2,46.75,46.41,9,19.73,1,737,5,24,46.5,46.5
2020-09-21 03:26:38.0109,172.8,80.2,46.75,46.41,9,19.73,2,736.6,5.3,24,46.5,46.5
2020-09-21 03:26:38.2583,172.8,80.2,46.75,46.41,8.9,19.74,61,739.7,732.3,0,46.5,46.5
2020-09-21 03:26:38.5058,172.8,80.2,46.75,46.41,9,19.73,62,425,425,0,46.5,46.5
2020-09-21 03:26:38.7546,172.8,80.2,46.75,46.41,9.1,19.73,64,9.6,9.7,0,46.5,46.5
2020-09-21 03:26:39.0035,172.8,80.2,46.75,46.41,9,19.74,3,737,5,23,46.5,46.5
2020-09-21 03:26:39.2525,172.8,80.2,46.75,46.41,9,19.73,4,736.6,5.3,23,46.5,46.5
2020-09-21 03:26:39.5015,172.8,80.2,46.75,46.41,9,19.73,65,3590,3610,0,46.5,46.5
2020-09-21 03:26:39.7511,172.8,80.2,46.75,46.41,9,19.73,66,5160,5160,0,46.5,46.5
2020-09-21 03:26:40.0037,172.8,80.2,46.75,46.41,9.1,19.73,1,737,4.6,24,47,46.5
2020-09-21 03:26:40.2563,172.8,80.2,46.75,46.41,9,19.74,2,736.6,5.3,24,47,46.5
2020-09-21 03:26:40.5090,172.8,80.2,46.75,46.41,8.9,19.74,65,3580,3610,0,47,46.5
2020-09-21 03:26:40.7608,172.8,80.2,46.75,46.41,9,19.74,51,3.77,3.75,0,47,46.5
2020-09-21 03:26:41.0084,172.8,80.2,46.75,46.41,9,19.74,63,50,50,0,47,46.5
2020-09-21 03:26:41.2559,172.8,80.2,46.75,46.41,9,19.73,67,24.3,24.3,0,47,46.5
2020-09-21 03:26:41.5034,172.8,80.2,46.75,46.41,9,19.74,52,3.77,3.75,0,47,46.5
2020-09-21 03:26:41.7509,172.8,80.2,46.75,46.41,8.9,19.73,6,3580,24.3,3.7,47,46.5
2020-09-21 03:26:41.9982,172.8,80.2,46.75,46.41,9.1,19.74,7,3620,24.3,3.8,47,46.5
2020-09-21 03:26:42.2455,172.8,80.2,46.75,46.41,9,19.74,1,737,4.6,24,47,46.5
2020-09-21 03:26:42.4928,172.8,80.2,46.75,46.41,9,19.73,2,736.6,5.3,24,47,46.5
2020-09-21 03:26:42.7407,172.8,80.2,46.75,46.41,9,19.73,61,739.7,732.3,0,47,46.5
2020-09-21 03:26:42.9934,172.8,80.2,46.75,46.41,8.9,19.73,62,425,425,0,47,46.5
2020-09-21 03:26:43.2460,172.8,80.2,46.75,46.41,9,19.73,64,9.5,9.7,0,47,46.5
2020-09-21 03:26:43.4987,172.8,80.3,46.75,46.47,9,19.74,3,737,4.6,23,47,46.5
2020-09-21 03:26:43.7514,172.8,80.3,46.75,46.47,9,19.73,4,736.6,5.3,23,47,46.5
2020-09-21 03:26:43.9988,172.8,80.3,46.75,46.47,8.9,19.73,65,3580,3620,0,47,46.5
2020-09-21 03:26:44.2463,172.8,80.3,46.75,46.47,9,19.73,66,5160,5160,0,47,46.5
2020-09-21 03:26:44.4937,172.8,80.3,46.75,46.47,9,19.89,1,737,4.6,24,47,46.5
2020-09-21 03:26:44.7412,172.8,80.3,46.75,46.47,9,19.93,2,736.6,5.3,24,47,46.5
2020-09-21 03:26:44.9905,172.8,80.3,46.75,46.47,9,19.93,65,3580,3620,0,47,46.5
2020-09-21 03:26:45.2432,172.8,80.3,46.75,46.47,8.9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:26:45.4959,172.8,80.3,46.75,46.47,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:26:45.7485,172.8,80.3,46.75,46.47,9,19.94,67,24.3,24.3,0,47,46.5
2020-09-21 03:26:46.0012,172.8,80.3,46.75,46.47,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:26:46.2538,172.8,80.3,46.75,46.47,9,19.92,6,3580,24.3,3.7,47,46.5
2020-09-21 03:26:46.5064,172.8,80.3,46.75,46.47,9,19.93,7,3630,24.3,3.8,47,46.5
2020-09-21 03:26:46.7590,172.8,80.3,46.75,46.47,9,19.93,1,737,4.6,24,47,46.5
2020-09-21 03:26:47.0116,172.8,80.3,46.75,46.47,9.1,19.93,2,736.6,5.3,24,47,46.5
2020-09-21 03:26:47.2642,172.8,80.3,46.75,46.47,8.9,19.93,61,739.7,732.3,0,47,46.5
2020-09-21 03:26:47.5169,172.8,80.3,46.75,46.47,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:26:47.7695,172.8,80.3,46.75,46.47,9,19.93,64,9.5,9.7,0,47,46.5
2020-09-21 03:26:48.0222,172.8,80.3,46.75,46.47,9,19.93,3,737,4.6,23,47,46.5
2020-09-21 03:26:48.2697,172.8,80.3,46.75,46.47,9.1,19.93,4,736.7,5.3,23,47,46.5
2020-09-21 03:26:48.5171,172.8,80.3,46.75,46.47,9,19.93,65,3580,3620,0,47,46.5
2020-09-21 03:26:48.7644,172.8,80.3,46.75,46.47,9,19.93,66,5160,5160,0,47,46.5
2020-09-21 03:26:49.0118,172.8,80.3,46.75,46.47,9.1,19.93,1,737,4.6,24,47,46.5
2020-09-21 03:26:49.2592,172.8,80.3,46.75,46.47,9,19.93,2,736.7,5.3,24,47,46.5
2020-09-21 03:26:49.5067,172.8,80.3,46.75,46.47,9,19.93,65,3580,3630,0,47,46.5
2020-09-21 03:26:49.7542,172.8,80.3,46.75,46.47,9,19.93,51,3.76,3.75,0,47,46.5
2020-09-21 03:26:50.0017,172.8,80.3,46.75,46.47,8.9,19.93,63,50,50,0,47,46.5
2020-09-21 03:26:50.2492,172.8,80.3,46.75,46.47,9.1,19.92,67,24.3,24.3,0,47,46.5
2020-09-21 03:26:50.4967,172.8,80.3,46.75,46.47,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:26:50.7441,172.8,80.3,46.75,46.47,8.9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:26:50.9916,172.8,80.3,46.75,46.47,9,19.93,7,3630,24.3,3.8,47,46.5
2020-09-21 03:26:51.2391,172.8,80.3,46.75,46.47,9,19.93,1,737,4.6,24,47,46.5
2020-09-21 03:26:51.4863,172.8,80.3,46.75,46.47,9,19.93,2,736.7,5.3,24,47,46.5
2020-09-21 03:26:51.7336,172.8,80.3,46.75,46.47,9,19.93,61,739.8,732.3,0,47,46.5
2020-09-21 03:26:51.9809,172.8,80.3,46.75,46.47,8.9,19.92,62,425,425,0,47,46.5
2020-09-21 03:26:52.2281,172.8,80.3,46.75,46.47,9,19.93,64,9.6,9.7,0,47,46.5
2020-09-21 03:26:52.4794,172.8,80.3,46.75,46.47,9.1,19.93,3,737,4.6,23,47,46.5
2020-09-21 03:26:52.7320,172.8,80.3,46.75,46.47,9,19.93,4,736.7,5.3,23,47,46.5
2020-09-21 03:26:52.9845,172.8,80.3,46.75,46.47,9,19.92,65,3580,3630,0,47,46.5
2020-09-21 03:26:53.2370,172.8,80.3,46.75,46.47,9,19.92,66,5160,5160,0,47,46.5
2020-09-21 03:26:53.4895,172.8,80.3,46.75,46.47,9,19.94,1,737,4.6,24,47,46.5
2020-09-21 03:26:53.7420,172.8,80.3,46.75,46.47,9.1,19.93,2,736.7,5.3,24,47,46.5
2020-09-21 03:26:53.9946,172.8,80.3,46.75,46.47,9,19.92,65,3580,3640,0,47,46.5
2020-09-21 03:26:54.2471,172.8,80.3,46.75,46.47,8.9,19.93,51,3.76,3.75,0,47,46.5
2020-09-21 03:26:54.4976,172.8,80.3,46.75,46.47,9.1,19.93,63,50,50,0,47,46.5
2020-09-21 03:26:54.7449,172.8,80.3,46.75,46.47,9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:26:54.9921,172.8,80.3,46.75,46.47,9,19.92,52,3.77,3.74,0,47,46.5
2020-09-21 03:26:55.2393,172.8,80.3,46.75,46.47,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:26:55.4866,172.8,80.3,46.75,46.47,8.9,19.93,7,3630,24.3,3.8,47,46.5
2020-09-21 03:26:55.7359,172.8,80.3,46.75,46.47,9.1,19.93,1,737,4.6,24,47,46.5
2020-09-21 03:26:55.9853,172.8,80.3,46.75,46.47,9,19.93,2,736.7,5.4,24,47,46.5
2020-09-21 03:26:56.2347,172.8,80.3,46.75,46.47,9,19.94,61,739.7,732.3,0,47,46.5
2020-09-21 03:26:56.4841,172.8,80.3,46.75,46.47,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:26:56.7315,172.8,80.3,46.75,46.47,9,19.93,64,9.5,9.8,0,47,46.5
2020-09-21 03:26:56.9787,172.8,80.3,46.75,46.47,9,19.93,3,737,4.6,23,47,46.5
2020-09-21 03:26:57.2259,172.8,80.3,46.75,46.47,9.1,19.93,4,736.7,5.4,23,47,46.5
2020-09-21 03:26:57.4731,172.8,80.3,46.75,46.47,8.9,19.93,65,3570,3630,0,47,46.5
2020-09-21 03:26:57.7245,172.8,80.3,46.75,46.47,8.9,19.93,66,5160,5160,0,47,46.5
2020-09-21 03:26:57.9764,172.8,80.3,46.75,46.47,9,19.93,1,737,4.6,24,47,46.5
2020-09-21 03:26:58.2283,172.8,80.3,46.75,46.47,9,19.93,2,736.7,5.4,24,47,46.5
2020-09-21 03:26:58.4802,172.8,80.3,46.75,46.47,9,19.93,65,3580,3630,0,47,46.5
2020-09-21 03:26:58.7295,172.8,80.3,46.75,46.47,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:26:58.9769,172.8,80.3,46.75,46.47,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:26:59.2243,172.8,80.3,46.75,46.47,9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:26:59.4716,172.8,80.3,46.75,46.47,9,19.92,52,3.77,3.74,0,47,46.5
2020-09-21 03:26:59.7198,172.8,80.3,46.75,46.47,8.9,19.92,6,3580,24.3,3.7,47,46.5
2020-09-21 03:26:59.9723,172.8,80.3,46.75,46.47,9,19.93,7,3630,24.3,3.8,47,46.5
2020-09-21 03:27:00.2248,172.8,80.3,46.75,46.47,9,19.93,1,737,4.6,24,47,46.5
2020-09-21 03:27:00.4774,172.8,80.3,46.75,46.47,9,19.94,2,736.7,5.4,24,47,46.5
2020-09-21 03:27:00.7295,172.8,80.3,46.75,46.47,9.1,19.93,61,739.7,732.3,0,47,46.5
2020-09-21 03:27:00.9789,172.8,80.3,46.75,46.47,8.9,19.93,62,425,425,0,47,46.5
2020-09-21 03:27:01.2283,172.8,80.3,46.75,46.47,9,19.93,64,9.5,9.7,0,47,46.5
2020-09-21 03:27:01.4777,172.8,80.3,46.75,46.47,9.1,19.93,3,737,4.6,23,47,46.5
2020-09-21 03:27:01.7270,172.8,80.3,46.75,46.47,9,19.93,4,736.7,5.4,23,47,46.5
2020-09-21 03:27:01.9743,172.8,80.3,46.75,46.47,9,19.92,65,3580,3630,0,47,46.5
2020-09-21 03:27:02.2216,172.8,80.3,46.75,46.47,9,19.91,66,5170,5170,0,47,46.5
2020-09-21 03:27:02.4689,172.8,80.3,46.75,46.47,9,19.93,1,737,4.6,24,47,46.5
2020-09-21 03:27:02.7162,172.8,80.3,46.75,46.47,9.1,19.93,2,736.7,5.4,24,47,46.5
2020-09-21 03:27:02.9686,172.8,80.3,46.75,46.47,9,19.92,65,3580,3640,0,47,46.5
2020-09-21 03:27:03.2211,172.8,80.3,46.75,46.47,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:27:03.4736,172.8,80.3,46.75,46.47,9,19.92,63,50,50,0,47,46.5
2020-09-21 03:27:03.7261,172.8,80.3,46.75,46.47,9,19.92,67,24.3,24.3,0,47,46.5
2020-09-21 03:27:03.9785,172.8,80.3,46.75,46.47,9.1,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:27:04.2310,172.8,80.3,46.75,46.47,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:27:04.4835,172.8,80.3,46.75,46.47,8.9,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:27:04.7360,172.8,80.3,46.75,46.47,9.1,19.93,1,737,4.6,24,47,46.5
2020-09-21 03:27:04.9846,172.8,80.3,46.75,46.47,9,19.94,2,736.7,5.4,24,47,46.5
2020-09-21 03:27:05.2319,172.8,80.3,46.75,46.47,9,19.93,61,739.8,732.3,0,47,46.5
2020-09-21 03:27:05.4793,172.8,80.3,46.75,46.47,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:27:05.7267,172.8,80.3,46.75,46.47,9,19.93,64,9.6,9.8,0,47,46.5
2020-09-21 03:27:05.9777,172.8,80.3,46.75,46.47,9,19.94,3,737,4.6,23,47,46.5
2020-09-21 03:27:06.2298,172.8,80.3,46.75,46.47,9,19.94,4,736.7,5.4,23,47,46.5
2020-09-21 03:27:06.4819,172.8,80.3,46.75,46.47,8.9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:27:06.7341,172.8,80.3,46.75,46.47,9,19.93,66,5160,5160,0,47,46.5
2020-09-21 03:27:06.9844,172.8,80.3,46.75,46.47,9,19.94,1,737,4.6,24,47,46.5
2020-09-21 03:27:07.2316,172.8,80.3,46.75,46.47,9,19.93,2,736.7,5.4,24,47,46.5
2020-09-21 03:27:07.4788,172.8,80.3,46.75,46.47,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:27:07.7260,172.8,80.3,46.75,46.47,8.9,19.92,51,3.77,3.75,0,47,46.5
2020-09-21 03:27:07.9732,172.8,80.3,46.75,46.47,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:27:08.2204,172.8,80.3,46.75,46.47,9.1,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:27:08.4675,172.8,80.3,46.75,46.47,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:27:08.7147,172.8,80.3,46.75,46.47,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:27:08.9619,172.8,80.3,46.75,46.47,9,19.93,7,3630,24.3,3.8,47,46.5
2020-09-21 03:27:09.2133,172.8,80.3,46.75,46.47,9,19.92,1,737,4.6,24,47,46.5
2020-09-21 03:27:09.4648,172.8,80.3,46.75,46.47,9.1,19.93,2,736.7,5.3,24,47,46.5
2020-09-21 03:27:09.7163,172.8,80.3,46.75,46.47,9,19.92,61,739.8,732.4,0,47,46.5
2020-09-21 03:27:09.9678,172.8,80.3,46.75,46.47,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:27:10.2196,172.8,80.3,46.75,46.47,9.1,19.93,64,9.5,9.7,0,47,46.5
2020-09-21 03:27:10.4724,172.8,80.3,46.75,46.47,9,19.93,3,737,4.6,23,47,46.5
2020-09-21 03:27:10.7253,172.8,80.3,46.75,46.47,9,19.93,4,736.7,5.3,23,47,46.5
2020-09-21 03:27:10.9781,172.8,80.3,46.75,46.47,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:27:11.2310,172.8,80.3,46.75,46.47,8.9,19.93,66,5170,5170,0,47,46.5
2020-09-21 03:27:11.4793,172.8,80.3,46.75,46.47,9.1,19.93,1,737,4.6,24,47,46.5
2020-09-21 03:27:11.7265,172.8,80.3,46.75,46.47,9.1,19.93,2,736.7,5.3,24,47,46.5
2020-09-21 03:27:11.9737,172.8,80.3,46.75,46.47,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:27:12.2210,172.8,80.3,46.75,46.47,9,19.92,51,3.77,3.75,0,47,46.5
2020-09-21 03:27:12.4721,172.8,80.3,46.75,46.47,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:27:12.7241,172.8,80.3,46.75,46.47,9,19.92,67,24.3,24.3,0,47,46.5
2020-09-21 03:27:12.9761,172.8,80.3,46.75,46.47,9.1,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:27:13.2281,172.8,80.3,46.75,46.47,8.9,19.92,6,3580,24.3,3.7,47,46.5
2020-09-21 03:27:13.4805,172.8,80.3,46.75,46.47,8.9,19.88,7,3630,24.3,3.8,47,46.5
2020-09-21 03:27:13.7330,172.8,80.3,46.75,46.47,9.1,19.93,1,737,4.6,24,47,46.5
2020-09-21 03:27:13.9855,172.8,80.3,46.75,46.47,9,19.93,2,736.7,5.3,24,47,46.5
2020-09-21 03:27:14.2380,172.8,80.3,46.75,46.47,9,19.93,61,739.8,732.3,0,47,46.5
2020-09-21 03:27:14.4866,172.8,80.3,46.75,46.47,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:27:14.7339,172.8,80.3,46.75,46.47,9,19.91,64,9.5,9.7,0,47,46.5
2020-09-21 03:27:14.9812,172.8,80.3,46.75,46.47,9.1,19.92,3,737,4.6,23,47,46.5
2020-09-21 03:27:15.2285,172.8,80.3,46.75,46.47,9.1,19.93,4,736.7,5.3,23,47,46.5
2020-09-21 03:27:15.4758,172.8,80.3,46.75,46.47,8.9,19.92,65,3570,3630,0,47,46.5
2020-09-21 03:27:15.7231,172.8,80.3,46.75,46.47,9,19.93,66,5160,5170,0,47,46.5
2020-09-21 03:27:15.9704,172.8,80.3,46.75,46.47,9,19.93,1,737,4.6,24,47,46.5
2020-09-21 03:27:16.2178,172.8,80.3,46.75,46.47,9,19.93,2,736.7,5.3,24,47,46.5
2020-09-21 03:27:16.4669,172.8,80.3,46.75,46.47,9.1,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:27:16.7197,172.8,80.3,46.75,46.47,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:27:16.9725,172.8,80.3,46.75,46.47,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:27:17.2254,172.8,80.3,46.75,46.47,9.1,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:27:17.4782,172.8,80.3,46.75,46.47,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:27:17.7307,172.8,80.3,46.75,46.47,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:27:17.9833,172.8,80.3,46.75,46.47,9,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:27:18.2358,172.8,80.3,46.75,46.47,9,19.93,1,737.1,4.8,24,47,46.5
2020-09-21 03:27:18.4883,172.8,80.3,46.75,46.47,9.1,19.93,2,736.7,5.3,24,47,46.5
2020-09-21 03:27:18.7409,172.8,80.3,46.75,46.47,9,19.93,61,739.8,732.3,0,47,46.5
2020-09-21 03:27:18.9934,172.8,80.3,46.75,46.47,8.9,19.93,62,425,425,0,47,46.5
2020-09-21 03:27:19.2459,172.8,80.3,46.75,46.47,9,19.93,64,9.5,9.7,0,47,46.5
2020-09-21 03:27:19.4984,172.8,80.3,46.75,46.47,9,19.94,3,737.1,4.8,23,47,46.5
2020-09-21 03:27:19.7460,172.8,80.3,46.75,46.47,9,19.93,4,736.7,5.3,23,47,46.5
2020-09-21 03:27:19.9934,172.8,80.3,46.75,46.47,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:27:20.2408,172.8,80.3,46.75,46.47,8.9,19.93,66,5170,5170,0,47,46.5
2020-09-21 03:27:20.4882,172.8,80.3,46.75,46.47,9,19.93,1,737.1,4.8,24,47,46.5
2020-09-21 03:27:20.7356,172.8,80.3,46.75,46.47,9,19.93,2,736.7,5.3,24,47,46.5
2020-09-21 03:27:20.9829,172.8,80.3,46.75,46.47,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:27:21.2302,172.8,80.3,46.75,46.47,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:27:21.4775,172.8,80.3,46.75,46.47,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:27:21.7254,172.8,80.3,46.75,46.47,9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:27:21.9767,172.8,80.3,46.75,46.47,9.1,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:27:22.2280,172.8,80.3,46.75,46.47,8.9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:27:22.4793,172.8,80.3,46.75,46.47,8.9,19.92,7,3640,24.3,3.8,47,46.5
2020-09-21 03:27:22.7306,172.8,80.3,46.75,46.47,9.1,19.92,1,737.1,4.8,24,47,46.5
2020-09-21 03:27:22.9811,172.8,80.3,46.75,46.47,9,19.93,2,736.7,5.3,24,47,46.5
2020-09-21 03:27:23.2315,172.8,80.3,46.75,46.47,9,19.92,61,739.8,732.3,0,47,46.5
2020-09-21 03:27:23.4818,172.8,80.3,46.75,46.47,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:27:23.7322,172.8,80.3,46.75,46.47,9,19.93,64,9.5,9.7,0,47,46.5
2020-09-21 03:27:23.9826,172.8,80.3,46.75,46.47,9.1,19.93,3,737.1,4.6,23,47,46.5
2020-09-21 03:27:24.2330,172.8,80.3,46.75,46.47,9.1,19.93,4,736.7,5.4,23,47,46.5
2020-09-21 03:27:24.4834,172.8,80.4,46.75,46.53,9,19.95,65,3580,3640,0,47,46.5
2020-09-21 03:27:24.7338,172.8,80.4,46.75,46.53,9,19.93,66,5160,5160,0,47,46.5
2020-09-21 03:27:24.9851,172.8,80.4,46.75,46.53,9,19.93,1,737.1,4.6,24,47,46.5
2020-09-21 03:27:25.2376,172.8,80.4,46.75,46.53,9.1,19.94,2,736.7,5.4,24,47,46.5
2020-09-21 03:27:25.4901,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:27:25.7427,172.8,80.4,46.75,46.53,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:27:25.9953,172.8,80.4,46.75,46.53,9.1,19.93,63,50,50,0,47,46.5
2020-09-21 03:27:26.2482,172.8,80.4,46.75,46.53,9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:27:26.5010,172.8,80.4,46.75,46.53,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:27:26.7539,172.8,80.4,46.75,46.53,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:27:27.0047,172.8,80.4,46.75,46.53,8.9,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:27:27.2522,172.8,80.4,46.75,46.53,9,19.93,1,737.1,4.6,24,47,46.5
2020-09-21 03:27:27.4996,172.8,80.4,46.75,46.53,9.1,19.92,2,736.7,5.4,24,47,46.5
2020-09-21 03:27:27.7470,172.8,80.4,46.75,46.53,9,19.93,61,739.9,732.3,0,47,46.5
2020-09-21 03:27:27.9944,172.8,80.4,46.75,46.53,8.9,19.93,62,425,425,0,47,46.5
2020-09-21 03:27:28.2418,172.8,80.4,46.75,46.53,9,19.93,64,9.5,9.8,0,47,46.5
2020-09-21 03:27:28.4891,172.8,80.4,46.75,46.53,9,19.93,3,737.1,4.6,23,47,46.5
2020-09-21 03:27:28.7365,172.8,80.4,46.75,46.53,9,19.92,4,736.7,5.4,23,47,46.5
2020-09-21 03:27:28.9838,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:27:29.2362,172.8,80.4,46.75,46.53,8.9,19.93,66,5160,5170,0,47,46.5
2020-09-21 03:27:29.4891,172.8,80.4,46.75,46.53,9,19.92,1,737.1,4.6,24,47,46.5
2020-09-21 03:27:29.7420,172.8,80.4,46.75,46.53,9,19.93,2,736.7,5.4,24,47,46.5
2020-09-21 03:27:29.9948,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:27:30.2426,172.8,80.4,46.75,46.53,9,19.92,51,3.77,3.75,0,47,46.5
2020-09-21 03:27:30.4897,172.8,80.4,46.75,46.53,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:27:30.7369,172.8,80.4,46.75,46.53,9,19.95,67,24.3,24.3,0,47,46.5
2020-09-21 03:27:30.9840,172.8,80.4,46.75,46.53,9.1,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:27:31.2311,172.8,80.4,46.75,46.53,8.9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:27:31.4784,172.8,80.4,46.75,46.53,9,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:27:31.7256,172.8,80.4,46.75,46.53,9,19.94,1,737.1,4.6,24,47,46.5
2020-09-21 03:27:31.9728,172.8,80.4,46.75,46.53,9,19.93,2,736.7,5.4,24,47,46.5
2020-09-21 03:27:32.2207,172.8,80.4,46.75,46.53,9.1,19.93,61,739.8,732.3,0,47,46.5
2020-09-21 03:27:32.4734,172.8,80.4,46.75,46.53,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:27:32.7261,172.8,80.4,46.75,46.53,9,19.92,64,9.6,9.8,0,47,46.5
2020-09-21 03:27:32.9789,172.8,80.4,46.75,46.53,9.1,19.93,3,737.1,4.6,23,47,46.5
2020-09-21 03:27:33.2311,172.8,80.4,46.75,46.53,9,19.92,4,736.7,5.4,23,47,46.5
2020-09-21 03:27:33.4784,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:27:33.7257,172.8,80.4,46.75,46.53,9,19.92,66,5160,5160,0,47,46.5
2020-09-21 03:27:33.9730,172.8,80.4,46.75,46.53,9,19.93,1,737.1,4.6,24,47,46.5
2020-09-21 03:27:34.2202,172.8,80.4,46.75,46.53,9.1,19.93,2,736.7,5.4,24,47,46.5
2020-09-21 03:27:34.4729,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:27:34.7255,172.8,80.4,46.75,46.53,8.9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:27:34.9781,172.8,80.4,46.75,46.53,9.1,19.93,63,50,50,0,47,46.5
2020-09-21 03:27:35.2307,172.8,80.4,46.75,46.53,9,19.92,67,24.3,24.3,0,47,46.5
2020-09-21 03:27:35.4782,172.8,80.4,46.75,46.53,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:27:35.7254,172.8,80.4,46.75,46.53,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:27:35.9726,172.8,80.4,46.75,46.53,8.9,19.94,7,3630,24.3,3.8,47,46.5
2020-09-21 03:27:36.2199,172.8,80.4,46.75,46.53,9,19.93,1,737.1,4.6,24,47,46.5
2020-09-21 03:27:36.4712,172.8,80.4,46.75,46.53,9.1,19.9,2,736.7,5.4,24,47,46.5
2020-09-21 03:27:36.7237,172.8,80.4,46.75,46.53,9,19.94,61,739.8,732.4,0,47,46.5
2020-09-21 03:27:36.9762,172.8,80.4,46.75,46.53,9,19.92,62,425,425,0,47,46.5
2020-09-21 03:27:37.2287,172.8,80.4,46.75,46.53,9,19.94,64,9.5,9.8,0,47,46.5
2020-09-21 03:27:37.4812,172.8,80.4,46.75,46.53,9,19.92,3,737.1,4.6,23,47,46.5
2020-09-21 03:27:37.7337,172.8,80.4,46.75,46.53,9.1,19.93,4,736.7,5.4,23,47,46.5
2020-09-21 03:27:37.9863,172.8,80.4,46.75,46.53,9.1,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:27:38.2388,172.8,80.4,46.75,46.53,8.9,19.93,66,5160,5160,0,47,46.5
2020-09-21 03:27:38.4901,172.8,80.4,46.75,46.53,9.1,19.93,1,737,4.6,24,47,46.5
2020-09-21 03:27:38.7393,172.8,80.4,46.75,46.53,9,19.93,2,736.7,5.3,24,47,46.5
2020-09-21 03:27:38.9886,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:27:39.2378,172.8,80.4,46.75,46.53,9.1,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:27:39.4884,172.8,80.4,46.75,46.53,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:27:39.7410,172.8,80.4,46.75,46.53,9.1,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:27:39.9937,172.8,80.4,46.75,46.53,9.1,19.94,52,3.77,3.75,0,47,46.5
2020-09-21 03:27:40.2463,172.8,80.4,46.75,46.53,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:27:40.4990,172.8,80.4,46.75,46.53,9,19.94,7,3640,24.3,3.8,47,46.5
2020-09-21 03:27:40.7465,172.8,80.4,46.75,46.53,9,19.93,1,737,4.6,24,47,46.5
2020-09-21 03:27:40.9940,172.8,80.4,46.75,46.53,9,19.92,2,736.7,5.3,24,47,46.5
2020-09-21 03:27:41.2415,172.8,80.4,46.75,46.53,9.1,19.93,61,739.8,732.4,0,47,46.5
2020-09-21 03:27:41.4889,172.8,80.4,46.75,46.53,8.9,19.93,62,425,425,0,47,46.5
2020-09-21 03:27:41.7364,172.8,80.4,46.75,46.53,8.9,19.93,64,9.6,9.8,0,47,46.5
2020-09-21 03:27:41.9838,172.8,80.4,46.75,46.53,9.1,19.93,3,737,4.6,23,47,46.5
2020-09-21 03:27:42.2313,172.8,80.4,46.75,46.53,9,19.92,4,736.7,5.3,23,47,46.5
2020-09-21 03:27:42.4787,172.8,80.4,46.75,46.53,9,19.94,65,3580,3640,0,47,46.5
2020-09-21 03:27:42.7261,172.8,80.4,46.75,46.53,9,19.93,66,5170,5170,0,47,46.5
2020-09-21 03:27:42.9735,172.8,80.4,46.75,46.53,9,19.93,1,737,4.6,24,47,46.5
2020-09-21 03:27:43.2209,172.8,80.4,46.75,46.53,9,19.97,2,736.7,5.3,24,47,46.5
2020-09-21 03:27:43.4683,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:27:43.7157,172.8,80.4,46.75,46.53,8.9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:27:43.9634,172.8,80.4,46.75,46.53,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:27:44.2115,172.8,80.4,46.75,46.53,9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:27:44.4597,172.8,80.4,46.75,46.53,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:27:44.7078,172.8,80.4,46.75,46.53,9.1,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:27:44.9574,172.8,80.4,46.75,46.53,8.9,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:27:45.2099,172.8,80.4,46.75,46.53,9,19.92,1,737,4.6,24,47,46.5
2020-09-21 03:27:45.4624,172.8,80.4,46.75,46.53,9.1,19.93,2,736.7,5.3,24,47,46.5
2020-09-21 03:27:45.7150,172.8,80.4,46.75,46.53,9,19.93,61,739.9,732.4,0,47,46.5
2020-09-21 03:27:45.9659,172.8,80.4,46.75,46.53,9,19.92,62,425,425,0,47,46.5
2020-09-21 03:27:46.2131,172.8,80.4,46.75,46.53,9,19.93,64,9.6,9.8,0,47,46.5
2020-09-21 03:27:46.4603,172.8,80.4,46.75,46.53,9,19.93,3,737.2,4.6,23,47,46.5
2020-09-21 03:27:46.7076,172.8,80.4,46.75,46.53,9.1,19.93,4,736.7,5.3,23,47,46.5
2020-09-21 03:27:46.9548,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:27:47.2021,172.8,80.4,46.75,46.53,9,19.93,66,5170,5170,0,47,46.5
2020-09-21 03:27:47.4494,172.8,80.4,46.75,46.53,9.1,19.93,1,737.2,4.6,24,47,46.5
2020-09-21 03:27:47.6967,172.8,80.4,46.75,46.53,9,19.93,2,736.7,5.3,24,47,46.5
2020-09-21 03:27:47.9440,172.8,80.4,46.75,46.53,9.1,19.91,65,3580,3640,0,47,46.5
2020-09-21 03:27:48.1944,172.8,80.4,46.75,46.53,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:27:48.4470,172.8,80.4,46.75,46.53,8.9,19.93,63,50,50,0,47,46.5
2020-09-21 03:27:48.6996,172.8,80.4,46.75,46.53,9.1,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:27:48.9523,172.8,80.4,46.75,46.53,9,19.92,52,3.77,3.75,0,47,46.5
2020-09-21 03:27:49.2051,172.8,80.4,46.75,46.53,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:27:49.4581,172.8,80.4,46.75,46.53,9,19.94,7,3640,24.3,3.8,47,46.5
2020-09-21 03:27:49.7111,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.6,24,47,46.5
2020-09-21 03:27:49.9642,172.8,80.4,46.75,46.53,9,19.93,2,736.7,5.3,24,47,46.5
2020-09-21 03:27:50.2157,172.8,80.4,46.75,46.53,9,19.93,61,739.8,732.5,0,47,46.5
2020-09-21 03:27:50.4662,172.8,80.4,46.75,46.53,8.9,19.93,62,425,425,0,47,46.5
2020-09-21 03:27:50.7168,172.8,80.4,46.75,46.53,9,19.93,64,9.6,9.8,0,47,46.5
2020-09-21 03:27:50.9673,172.8,80.4,46.75,46.53,9,19.93,3,737.2,4.6,23,47,46.5
2020-09-21 03:27:51.2191,172.8,80.4,46.75,46.53,9,19.93,4,736.7,5.3,23,47,46.5
2020-09-21 03:27:51.4719,172.8,80.4,46.75,46.53,9,19.92,65,3580,3640,0,47,46.5
2020-09-21 03:27:51.7248,172.8,80.4,46.75,46.53,8.9,19.93,66,5160,5170,0,47,46.5
2020-09-21 03:27:51.9776,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.6,24,47,46.5
2020-09-21 03:27:52.2303,172.8,80.4,46.75,46.53,9.1,19.93,2,736.7,5.3,24,47,46.5
2020-09-21 03:27:52.4828,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:27:52.7354,172.8,80.4,46.75,46.53,8.9,19.94,51,3.77,3.75,0,47,46.5
2020-09-21 03:27:52.9879,172.8,80.4,46.75,46.53,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:27:53.2404,172.8,80.4,46.75,46.53,9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:27:53.4929,172.8,80.4,46.75,46.53,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:27:53.7454,172.8,80.4,46.75,46.53,9,19.92,6,3580,24.3,3.7,47,46.5
2020-09-21 03:27:53.9979,172.8,80.4,46.75,46.53,8.9,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:27:54.2474,172.8,80.4,46.75,46.53,9.1,19.93,1,737.1,4.8,24,47,46.5
2020-09-21 03:27:54.4947,172.8,80.4,46.75,46.53,9.1,19.92,2,736.8,5.3,24,47,46.5
2020-09-21 03:27:54.7420,172.8,80.4,46.75,46.53,9,19.94,61,740,732.4,0,47,46.5
2020-09-21 03:27:54.9893,172.8,80.4,46.75,46.53,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:27:55.2367,172.8,80.4,46.75,46.53,9,19.93,64,9.6,9.8,0,47,46.5
2020-09-21 03:27:55.4843,172.8,80.4,46.75,46.53,9.1,19.93,3,737.1,4.8,23,47,46.5
2020-09-21 03:27:55.7319,172.8,80.4,46.75,46.53,9.1,19.93,4,736.8,5.3,23,47,46.5
2020-09-21 03:27:55.9794,172.8,80.4,46.75,46.53,9,19.91,65,3580,3640,0,47,46.5
2020-09-21 03:27:56.2270,172.8,80.4,46.75,46.53,9,19.94,66,5160,5170,0,47,46.5
2020-09-21 03:27:56.4784,172.8,80.4,46.75,46.53,9,19.93,1,737.1,4.8,24,47,46.5
2020-09-21 03:27:56.7310,172.8,80.4,46.75,46.53,9,19.93,2,736.8,5.3,24,47,46.5
2020-09-21 03:27:56.9835,172.8,80.4,46.75,46.53,9,19.92,65,3580,3640,0,47,46.5
2020-09-21 03:27:57.2360,172.8,80.4,46.75,46.53,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:27:57.4886,172.8,80.4,46.75,46.53,8.9,19.92,63,50,50,0,47,46.5
2020-09-21 03:27:57.7411,172.8,80.4,46.75,46.53,9.1,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:27:57.9936,172.8,80.4,46.75,46.53,9,19.94,52,3.77,3.75,0,47,46.5
2020-09-21 03:27:58.2461,172.8,80.4,46.75,46.53,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:27:58.4990,172.8,80.4,46.75,46.53,9,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:27:58.7518,172.8,80.4,46.75,46.53,9,19.93,1,737.1,4.8,24,47,46.5
2020-09-21 03:27:59.0047,172.8,80.4,46.75,46.53,9,19.93,2,736.8,5.3,24,47,46.5
2020-09-21 03:27:59.2576,172.8,80.4,46.75,46.53,9,19.93,61,739.8,732.4,0,47,46.5
2020-09-21 03:27:59.5103,172.8,80.4,46.75,46.53,8.9,19.93,62,425,425,0,47,46.5
2020-09-21 03:27:59.7629,172.8,80.4,46.75,46.53,9,19.92,64,9.6,9.8,0,47,46.5
2020-09-21 03:28:00.0156,172.8,80.4,46.75,46.53,9,19.93,3,737.2,4.8,23,47,46.5
2020-09-21 03:28:00.2682,172.8,80.4,46.75,46.53,9,19.94,4,736.7,5.4,23,47,46.5
2020-09-21 03:28:00.5204,172.8,80.4,46.75,46.53,9,19.92,65,3580,3640,0,47,46.5
2020-09-21 03:28:00.7719,172.8,80.4,46.75,46.53,9,19.93,66,5160,5160,0,47,46.5
2020-09-21 03:28:01.0235,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:01.2750,172.8,80.4,46.75,46.53,9.1,19.93,2,736.7,5.4,24,47,46.5
2020-09-21 03:28:01.5248,172.8,80.4,46.75,46.53,9,19.94,65,3580,3640,0,47,46.5
2020-09-21 03:28:01.7723,172.8,80.4,46.75,46.53,8.9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:28:02.0197,172.8,80.4,46.75,46.53,9.1,19.93,63,50,50,0,47,46.5
2020-09-21 03:28:02.2671,172.8,80.4,46.75,46.53,9,19.94,67,24.3,24.3,0,47,46.5
2020-09-21 03:28:02.5167,172.8,80.4,46.75,46.53,9.1,19.93,52,3.77,3.74,0,47,46.5
2020-09-21 03:28:02.7695,172.8,80.4,46.75,46.53,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:28:03.0224,172.8,80.4,46.75,46.53,9,19.95,7,3630,24.3,3.8,47,46.5
2020-09-21 03:28:03.2753,172.8,80.4,46.75,46.53,9.1,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:03.5262,172.8,80.4,46.75,46.53,9,19.93,2,736.7,5.4,24,47,46.5
2020-09-21 03:28:03.7735,172.8,80.4,46.75,46.53,9,19.93,61,739.9,732.4,0,47,46.5
2020-09-21 03:28:04.0209,172.8,80.4,46.75,46.53,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:28:04.2682,172.8,80.4,46.75,46.53,9,19.93,64,9.5,9.7,0,47,46.5
2020-09-21 03:28:04.5155,172.8,80.4,46.75,46.53,9,19.93,3,737.2,4.8,23,47,46.5
2020-09-21 03:28:04.7681,172.8,80.4,46.75,46.53,9.1,19.93,4,736.7,5.4,23,47,46.5
2020-09-21 03:28:05.0207,172.8,80.4,46.75,46.53,8.9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:28:05.2734,172.8,80.4,46.75,46.53,8.9,19.92,66,5160,5170,0,47,46.5
2020-09-21 03:28:05.5260,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:05.7788,172.8,80.4,46.75,46.53,9,19.92,2,736.7,5.4,24,47,46.5
2020-09-21 03:28:06.0316,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:28:06.2844,172.8,80.4,46.75,46.53,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:28:06.5372,172.8,80.4,46.75,46.53,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:28:06.7890,172.8,80.4,46.75,46.53,9.1,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:28:07.0363,172.8,80.4,46.75,46.53,9,19.93,52,3.77,3.74,0,47,46.5
2020-09-21 03:28:07.2836,172.8,80.4,46.75,46.53,8.9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:28:07.5308,172.8,80.4,46.75,46.53,9,19.93,7,3630,24.3,3.8,47,46.5
2020-09-21 03:28:07.7781,172.8,80.4,46.75,46.53,9,19.92,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:08.0262,172.8,80.4,46.75,46.53,9,19.94,2,736.7,5.4,24,47,46.5
2020-09-21 03:28:08.2746,172.8,80.4,46.75,46.53,9.1,19.93,61,739.9,732.5,0,47,46.5
2020-09-21 03:28:08.5230,172.8,80.4,46.75,46.53,8.9,19.94,62,425,425,0,47,46.5
2020-09-21 03:28:08.7714,172.8,80.4,46.75,46.53,9,19.93,64,9.5,9.7,0,47,46.5
2020-09-21 03:28:09.0191,172.8,80.4,46.75,46.53,9.1,19.93,3,737.2,4.8,23,47,46.5
2020-09-21 03:28:09.2666,172.8,80.4,46.75,46.53,9,19.93,4,736.7,5.4,23,47,46.5
2020-09-21 03:28:09.5142,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:28:09.7617,172.8,80.4,46.75,46.53,9,19.93,66,5160,5170,0,47,46.5
2020-09-21 03:28:10.0097,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:10.2579,172.8,80.4,46.75,46.53,9.1,19.93,2,736.7,5.4,24,47,46.5
2020-09-21 03:28:10.5062,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:28:10.7544,172.8,80.4,46.75,46.53,9,19.95,51,3.77,3.75,0,47,46.5
2020-09-21 03:28:11.0055,172.8,80.4,46.75,46.53,9,19.92,63,50,50,0,47,46.5
2020-09-21 03:28:11.2581,172.8,80.4,46.75,46.53,9,19.94,67,24.3,24.3,0,47,46.5
2020-09-21 03:28:11.5107,172.8,80.4,46.75,46.53,9.1,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:28:11.7634,172.8,80.4,46.75,46.53,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:28:12.0127,172.8,80.4,46.75,46.53,8.9,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:28:12.2600,172.8,80.4,46.75,46.53,9.1,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:12.5073,172.8,80.4,46.75,46.53,9,19.93,2,736.7,5.4,24,47,46.5
2020-09-21 03:28:12.7547,172.8,80.4,46.75,46.53,9,19.92,61,739.9,732.4,0,47,46.5
2020-09-21 03:28:13.0020,172.8,80.4,46.75,46.53,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:28:13.2515,172.8,80.4,46.75,46.53,9,19.93,64,9.6,9.8,0,47,46.5
2020-09-21 03:28:13.5010,172.8,80.4,46.75,46.53,9,19.94,3,737.2,4.8,23,47,46.5
2020-09-21 03:28:13.7505,172.8,80.4,46.75,46.53,9,19.93,4,736.7,5.4,23,47,46.5
2020-09-21 03:28:14.0000,172.8,80.4,46.75,46.53,8.9,19.89,65,3580,3640,0,47,46.5
2020-09-21 03:28:14.2475,172.8,80.4,46.75,46.53,9,19.92,66,5160,5160,0,47,46.5
2020-09-21 03:28:14.4950,172.8,80.4,46.75,46.53,9,19.92,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:14.7424,172.8,80.4,46.75,46.53,9,19.93,2,736.8,5.3,24,47,46.5
2020-09-21 03:28:14.9899,172.8,80.4,46.75,46.53,9,19.92,65,3580,3640,0,47,46.5
2020-09-21 03:28:15.2372,172.8,80.4,46.75,46.53,9,19.94,51,3.77,3.75,0,47,46.5
2020-09-21 03:28:15.4844,172.8,80.4,46.75,46.53,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:28:15.7317,172.8,80.4,46.75,46.53,9.1,19.94,67,24.3,24.3,0,47,46.5
2020-09-21 03:28:15.9789,172.8,80.4,46.75,46.53,9,19.92,52,3.77,3.75,0,47,46.5
2020-09-21 03:28:16.2262,172.8,80.4,46.75,46.53,8.9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:28:16.4735,172.8,80.4,46.75,46.53,9,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:28:16.7207,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:16.9680,172.8,80.4,46.75,46.53,9,19.93,2,736.8,5.3,24,47,46.5
2020-09-21 03:28:17.2153,172.8,80.4,46.75,46.53,9,19.93,61,739.9,732.5,0,47,46.5
2020-09-21 03:28:17.4626,172.8,80.4,46.75,46.53,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:28:17.7099,172.8,80.4,46.75,46.53,9.1,19.92,64,9.5,9.7,0,47,46.5
2020-09-21 03:28:17.9573,172.8,80.4,46.75,46.53,9.1,19.93,3,737.2,4.8,23,47,46.5
2020-09-21 03:28:18.2053,172.8,80.4,46.75,46.53,9,19.93,4,736.8,5.3,23,47,46.5
2020-09-21 03:28:18.4579,172.8,80.4,46.75,46.53,9,19.92,65,3580,3640,0,47,46.5
2020-09-21 03:28:18.7106,172.8,80.4,46.75,46.53,9,19.93,66,5160,5170,0,47,46.5
2020-09-21 03:28:18.9633,172.8,80.4,46.75,46.53,9,19.92,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:19.2159,172.8,80.4,46.75,46.53,9.1,19.94,2,736.8,5.3,24,47,46.5
2020-09-21 03:28:19.4685,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:28:19.7212,172.8,80.4,46.75,46.53,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:28:19.9738,172.8,80.4,46.75,46.53,9.1,19.93,63,50,50,0,47,46.5
2020-09-21 03:28:20.2264,172.8,80.4,46.75,46.53,9,19.92,67,24.3,24.3,0,47,46.5
2020-09-21 03:28:20.4790,172.8,80.4,46.75,46.53,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:28:20.7317,172.8,80.4,46.75,46.53,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:28:20.9844,172.8,80.4,46.75,46.53,9,19.92,7,3640,24.3,3.8,47,46.5
2020-09-21 03:28:21.2370,172.8,80.4,46.75,46.53,9.1,20.05,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:21.4896,172.8,80.4,46.75,46.53,9,19.93,2,736.8,5.3,24,47,46.5
2020-09-21 03:28:21.7422,172.8,80.4,46.75,46.53,9,19.92,61,739.9,732.5,0,47,46.5
2020-09-21 03:28:21.9948,172.8,80.4,46.75,46.53,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:28:22.2474,172.8,80.4,46.75,46.53,9,19.92,64,9.6,9.8,0,47,46.5
2020-09-21 03:28:22.4991,172.8,80.4,46.75,46.53,9,19.93,3,737.2,4.8,23,47,46.5
2020-09-21 03:28:22.7495,172.8,80.4,46.75,46.53,9,19.93,4,736.8,5.3,23,47,46.5
2020-09-21 03:28:22.9999,172.8,80.4,46.75,46.53,8.9,19.93,65,3580,3630,0,47,46.5
2020-09-21 03:28:23.2503,172.8,80.4,46.75,46.53,9,19.93,66,5160,5170,0,47,46.5
2020-09-21 03:28:23.5015,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:23.7538,172.8,80.4,46.75,46.53,9,19.93,2,736.8,5.3,24,47,46.5
2020-09-21 03:28:24.0060,172.8,80.4,46.75,46.53,9,19.94,65,3580,3640,0,47,46.5
2020-09-21 03:28:24.2582,172.8,80.4,46.75,46.53,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:28:24.5105,172.8,80.4,46.75,46.53,9,19.92,63,50,50,0,47,46.5
2020-09-21 03:28:24.7627,172.8,80.4,46.75,46.53,9.1,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:28:25.0150,172.8,80.4,46.75,46.53,8.9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:28:25.2673,172.8,80.4,46.75,46.53,8.9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:28:25.5198,172.8,80.4,46.75,46.53,9.1,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:28:25.7727,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:26.0256,172.8,80.4,46.75,46.53,9,19.93,2,736.8,5.3,24,47,46.5
2020-09-21 03:28:26.2785,172.8,80.4,46.75,46.53,9,19.93,61,739.9,732.5,0,47,46.5
2020-09-21 03:28:26.5303,172.8,80.4,46.75,46.53,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:28:26.7805,172.8,80.4,46.75,46.53,9.1,19.93,64,9.5,9.8,0,47,46.5
2020-09-21 03:28:27.0307,172.8,80.4,46.75,46.53,9.1,19.92,3,737.2,4.8,23,47,46.5
2020-09-21 03:28:27.2810,172.8,80.4,46.75,46.53,9,19.93,4,736.8,5.3,23,47,46.5
2020-09-21 03:28:27.5312,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:28:27.7787,172.8,80.4,46.75,46.53,9,19.93,66,5170,5160,0,47,46.5
2020-09-21 03:28:28.0262,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:28.2737,172.8,80.4,46.75,46.53,9.1,19.93,2,736.8,5.3,24,47,46.5
2020-09-21 03:28:28.5212,172.8,80.4,46.75,46.53,9,19.92,65,3580,3640,0,47,46.5
2020-09-21 03:28:28.7688,172.8,80.4,46.75,46.53,8.9,19.92,51,3.77,3.75,0,47,46.5
2020-09-21 03:28:29.0163,172.8,80.4,46.75,46.53,9.1,19.91,63,50,50,0,47,46.5
2020-09-21 03:28:29.2638,172.8,80.4,46.75,46.53,9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:28:29.5113,172.8,80.4,46.75,46.53,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:28:29.7619,172.8,80.4,46.75,46.53,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:28:30.0147,172.8,80.4,46.75,46.53,9,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:28:30.2675,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:30.5203,172.8,80.4,46.75,46.53,9,19.93,2,736.8,5.3,24,47,46.5
2020-09-21 03:28:30.7712,172.8,80.4,46.75,46.53,8.9,19.93,61,740,732.5,0,47,46.5
2020-09-21 03:28:31.0204,172.8,80.4,46.75,46.53,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:28:31.2697,172.8,80.4,46.75,46.53,9,19.93,64,9.5,9.8,0,47,46.5
2020-09-21 03:28:31.5189,172.8,80.4,46.75,46.53,9,19.93,3,737.2,4.8,23,47,46.5
2020-09-21 03:28:31.7704,172.8,80.4,46.75,46.53,9.1,19.91,4,736.8,5.3,23,47,46.5
2020-09-21 03:28:32.0233,172.8,80.4,46.75,46.53,8.9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:28:32.2763,172.8,80.4,46.75,46.53,9,19.94,66,5170,5170,0,47,46.5
2020-09-21 03:28:32.5293,172.8,80.4,46.75,46.53,9.1,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:32.7812,172.8,80.4,46.75,46.53,9,19.93,2,736.8,5.3,24,47,46.5
2020-09-21 03:28:33.0288,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:28:33.2764,172.8,80.4,46.75,46.53,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:28:33.5240,172.8,80.4,46.75,46.53,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:28:33.7725,172.8,80.4,46.75,46.53,9.1,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:28:34.0252,172.8,80.4,46.75,46.53,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:28:34.2780,172.8,80.4,46.75,46.53,9,19.95,6,3580,24.3,3.7,47,46.5
2020-09-21 03:28:34.5307,172.8,80.4,46.75,46.53,9.1,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:28:34.7826,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:35.0299,172.8,80.4,46.75,46.53,9,19.93,2,736.8,5.3,24,47,46.5
2020-09-21 03:28:35.2772,172.8,80.4,46.75,46.53,9,19.93,61,739.9,732.5,0,47,46.5
2020-09-21 03:28:35.5245,172.8,80.4,46.75,46.53,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:28:35.7717,172.8,80.4,46.75,46.53,9.1,19.93,64,9.5,9.7,0,47,46.5
2020-09-21 03:28:36.0192,172.8,80.4,46.75,46.53,9.1,19.93,3,737.2,4.8,23,47,46.5
2020-09-21 03:28:36.2667,172.8,80.4,46.75,46.53,9,19.93,4,736.8,5.3,23,47,46.5
2020-09-21 03:28:36.5143,172.8,80.4,46.75,46.53,9.1,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:28:36.7618,172.8,80.4,46.75,46.53,9,19.92,66,5170,5160,0,47,46.5
2020-09-21 03:28:37.0093,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.6,24,47,46.5
2020-09-21 03:28:37.2568,172.8,80.4,46.75,46.53,9.1,19.92,2,736.8,5.3,24,47,46.5
2020-09-21 03:28:37.5043,172.8,80.4,46.75,46.53,8.9,19.92,65,3580,3640,0,47,46.5
2020-09-21 03:28:37.7518,172.8,80.4,46.75,46.53,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:28:37.9992,172.8,80.4,46.75,46.53,9.1,19.93,63,50,50,0,47,46.5
2020-09-21 03:28:38.2465,172.8,80.4,46.75,46.53,9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:28:38.4938,172.8,80.4,46.75,46.53,9,19.92,52,3.77,3.74,0,47,46.5
2020-09-21 03:28:38.7410,172.8,80.4,46.75,46.53,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:28:38.9902,172.8,80.4,46.75,46.53,9,19.98,7,3640,24.3,3.8,47,46.5
2020-09-21 03:28:39.2430,172.8,80.4,46.75,46.53,9,19.94,1,737.2,4.6,24,47,46.5
2020-09-21 03:28:39.4958,172.8,80.4,46.75,46.53,9,19.93,2,736.8,5.3,24,47,46.5
2020-09-21 03:28:39.7486,172.8,80.4,46.75,46.53,8.9,19.93,61,739.9,732.5,0,47,46.5
2020-09-21 03:28:40.0013,172.8,80.4,46.75,46.53,9.1,19.93,62,425,425,0,47,46.5
2020-09-21 03:28:40.2539,172.8,80.4,46.75,46.53,9,19.94,64,9.5,9.7,0,47,46.5
2020-09-21 03:28:40.5065,172.8,80.4,46.75,46.53,9,19.93,3,737.2,4.6,23,47,46.5
2020-09-21 03:28:40.7591,172.8,80.4,46.75,46.53,9,19.93,4,736.8,5.3,23,47,46.5
2020-09-21 03:28:41.0117,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:28:41.2644,172.8,80.4,46.75,46.53,9,19.93,66,5170,5170,0,47,46.5
2020-09-21 03:28:41.5170,172.8,80.4,46.75,46.53,9.1,19.93,1,737.2,4.6,24,47,46.5
2020-09-21 03:28:41.7697,172.8,80.4,46.75,46.53,9,19.93,2,736.8,5.3,24,47,46.5
2020-09-21 03:28:42.0224,172.8,80.4,46.75,46.53,9,19.93,65,3580,3630,0,47,46.5
2020-09-21 03:28:42.2721,172.8,80.4,46.75,46.53,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:28:42.5217,172.8,80.4,46.75,46.53,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:28:42.7714,172.8,80.4,46.75,46.53,9.1,19.92,67,24.3,24.3,0,47,46.5
2020-09-21 03:28:43.0211,172.8,80.4,46.75,46.53,9,19.92,52,3.77,3.74,0,47,46.5
2020-09-21 03:28:43.2687,172.8,80.4,46.75,46.53,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:28:43.5162,172.8,80.4,46.75,46.53,9.1,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:28:43.7637,172.8,80.4,46.75,46.53,9,19.93,1,737.2,5,24,47,46.5
2020-09-21 03:28:44.0113,172.8,80.4,46.75,46.53,9,19.93,2,736.8,5.4,24,47,46.5
2020-09-21 03:28:44.2608,172.8,80.4,46.75,46.53,9,19.92,61,739.9,732.4,0,47,46.5
2020-09-21 03:28:44.5103,172.8,80.4,46.75,46.53,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:28:44.7598,172.8,80.4,46.75,46.53,9.1,19.93,64,9.5,9.7,0,47,46.5
2020-09-21 03:28:45.0094,172.8,80.4,46.75,46.53,9,19.93,3,737.2,5,23,47,46.5
2020-09-21 03:28:45.2576,172.8,80.4,46.75,46.53,8.9,19.93,4,736.8,5.4,23,47,46.5
2020-09-21 03:28:45.5049,172.8,80.4,46.75,46.53,9.1,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:28:45.7522,172.8,80.4,46.75,46.53,9,19.93,66,5180,5180,0,47,46.5
2020-09-21 03:28:45.9996,172.8,80.4,46.75,46.53,9,19.93,1,737.2,5,24,47,46.5
2020-09-21 03:28:46.2500,172.8,80.4,46.75,46.53,9,19.92,2,736.8,5.4,24,47,46.5
2020-09-21 03:28:46.5026,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:28:46.7553,172.8,80.4,46.75,46.53,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:28:47.0080,172.8,80.4,46.75,46.53,9.1,19.93,63,50,50,0,47,46.5
2020-09-21 03:28:47.2600,172.8,80.4,46.75,46.53,9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:28:47.5092,172.8,80.4,46.75,46.53,8.9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:28:47.7584,172.8,80.4,46.75,46.53,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:28:48.0076,172.8,80.4,46.75,46.53,9,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:28:48.2568,172.8,80.4,46.75,46.53,9,19.93,1,737.2,5,24,47,46.5
2020-09-21 03:28:48.5060,172.8,80.4,46.75,46.53,9.1,19.93,2,736.8,5.4,24,47,46.5
