Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:28:48.7552,172.8,80.4,46.75,46.53,8.9,19.93,61,739.9,732.4,0,47,46.5
2020-09-21 03:28:49.0044,172.8,80.4,46.75,46.53,9,19.92,62,425,425,0,47,46.5
2020-09-21 03:28:49.2536,172.8,80.4,46.75,46.53,9.1,19.93,64,9.6,9.8,0,47,46.5
2020-09-21 03:28:49.5055,172.8,80.4,46.75,46.53,9,19.93,3,737.2,5,23,47,46.5
2020-09-21 03:28:49.7582,172.8,80.4,46.75,46.53,9,19.93,4,736.8,5.4,23,47,46.5
2020-09-21 03:28:50.0108,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:28:50.2635,172.8,80.4,46.75,46.53,9,19.93,66,5180,5170,0,47,46.5
2020-09-21 03:28:50.5161,172.8,80.4,46.75,46.53,9.1,19.93,1,737.2,5,24,47,46.5
2020-09-21 03:28:50.7687,172.8,80.4,46.75,46.53,9,19.93,2,736.8,5.3,24,47,46.5
2020-09-21 03:28:51.0213,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:28:51.2739,172.8,80.4,46.75,46.53,9.1,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:28:51.5265,172.8,80.4,46.75,46.53,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:28:51.7742,172.8,80.4,46.75,46.53,9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:28:52.0217,172.8,80.4,46.75,46.53,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:28:52.2693,172.8,80.4,46.75,46.53,8.9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:28:52.5169,172.8,80.4,46.75,46.53,9.1,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:28:52.7645,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:53.0120,172.8,80.4,46.75,46.53,9,19.93,2,736.8,5.3,24,47,46.5
2020-09-21 03:28:53.2596,172.8,80.4,46.75,46.53,9,19.92,61,740,732.5,0,47,46.5
2020-09-21 03:28:53.5072,172.8,80.4,46.75,46.53,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:28:53.7546,172.8,80.4,46.75,46.53,9,19.92,64,9.5,9.7,0,47,46.5
2020-09-21 03:28:54.0020,172.8,80.4,46.75,46.53,9,19.92,3,737.2,4.8,23,47,46.5
2020-09-21 03:28:54.2495,172.8,80.4,46.75,46.53,8.9,19.92,4,736.8,5.3,23,47,46.5
2020-09-21 03:28:54.4969,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:28:54.7453,172.8,80.4,46.75,46.53,9.1,19.92,66,5170,5170,0,47,46.5
2020-09-21 03:28:54.9978,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:55.2504,172.8,80.4,46.75,46.53,9,19.93,2,736.8,5.3,24,47,46.5
2020-09-21 03:28:55.5030,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:28:55.7556,172.8,80.4,46.75,46.53,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:28:56.0040,172.8,80.4,46.75,46.53,9.1,19.93,63,50,50,0,47,46.5
2020-09-21 03:28:56.2514,172.8,80.4,46.75,46.53,9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:28:56.4988,172.8,80.4,46.75,46.53,8.9,19.92,52,3.77,3.75,0,47,46.5
2020-09-21 03:28:56.7462,172.8,80.4,46.75,46.53,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:28:56.9957,172.8,80.4,46.75,46.53,9,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:28:57.2484,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:28:57.5011,172.8,80.4,46.75,46.53,9,19.92,2,736.8,5.3,24,47,46.5
2020-09-21 03:28:57.7538,172.8,80.4,46.75,46.53,9,19.93,61,740.1,732.4,0,47,46.5
2020-09-21 03:28:58.0065,172.8,80.4,46.75,46.53,9.1,19.93,62,425,425,0,47,46.5
2020-09-21 03:28:58.2541,172.8,80.4,46.75,46.53,9.1,19.93,64,9.5,9.7,0,47,46.5
2020-09-21 03:28:58.5016,172.8,80.4,46.75,46.53,8.9,19.93,3,737.3,5,23,47,46.5
2020-09-21 03:28:58.7490,172.8,80.4,46.75,46.53,9,19.92,4,737,5.3,23,47,46.5
2020-09-21 03:28:58.9965,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:28:59.2440,172.8,80.4,46.75,46.53,9,19.93,66,5180,5170,0,47,46.5
2020-09-21 03:28:59.4915,172.8,80.4,46.75,46.53,9.1,19.93,1,737.3,5,24,47,46.5
2020-09-21 03:28:59.7390,172.8,80.4,46.75,46.53,9,19.93,2,737,5.3,24,47,46.5
2020-09-21 03:28:59.9865,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:29:00.2339,172.8,80.4,46.75,46.53,9.1,19.92,51,3.77,3.75,0,47,46.5
2020-09-21 03:29:00.4813,172.8,80.4,46.75,46.53,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:29:00.7288,172.8,80.4,46.75,46.53,9,19.9,67,24.3,24.3,0,47,46.5
2020-09-21 03:29:00.9762,172.8,80.4,46.75,46.53,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:29:01.2235,172.8,80.4,46.75,46.53,9,19.92,6,3580,24.3,3.7,47,46.5
2020-09-21 03:29:01.4708,172.8,80.4,46.75,46.53,9.1,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:29:01.7180,172.8,80.4,46.75,46.53,9,19.92,1,737.3,5,24,47,46.5
2020-09-21 03:29:01.9653,172.8,80.4,46.75,46.53,8.9,19.93,2,737,5.3,24,47,46.5
2020-09-21 03:29:02.2152,172.8,80.4,46.75,46.53,9.1,19.93,61,740,732.5,0,47,46.5
2020-09-21 03:29:02.4676,172.8,80.4,46.75,46.53,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:29:02.7201,172.8,80.4,46.75,46.53,9,19.93,64,9.5,9.7,0,47,46.5
2020-09-21 03:29:02.9726,172.8,80.4,46.75,46.53,9,19.93,3,737.3,5,23,47,46.5
2020-09-21 03:29:03.2251,172.8,80.4,46.75,46.53,9,19.93,4,737,5.3,23,47,46.5
2020-09-21 03:29:03.4776,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:29:03.7301,172.8,80.4,46.75,46.53,9,19.93,66,5170,5170,0,47,46.5
2020-09-21 03:29:03.9826,172.8,80.4,46.75,46.53,8.9,19.93,1,737.3,5,24,47,46.5
2020-09-21 03:29:04.2351,172.8,80.4,46.75,46.53,9,19.93,2,737,5.3,24,47,46.5
2020-09-21 03:29:04.4877,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:29:04.7402,172.8,80.4,46.75,46.53,9,19.92,51,3.77,3.75,0,47,46.5
2020-09-21 03:29:04.9927,172.8,80.4,46.75,46.53,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:29:05.2425,172.8,80.4,46.75,46.53,8.9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:29:05.4900,172.8,80.4,46.75,46.53,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:29:05.7374,172.8,80.4,46.75,46.53,9.1,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:29:05.9848,172.8,80.4,46.75,46.53,9,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:29:06.2330,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:29:06.4845,172.8,80.4,46.75,46.53,9,19.94,2,736.8,5.3,24,47,46.5
2020-09-21 03:29:06.7360,172.8,80.4,46.75,46.53,9,19.93,61,740,732.5,0,47,46.5
2020-09-21 03:29:06.9874,172.8,80.4,46.75,46.53,9.1,19.93,62,425,425,0,47,46.5
2020-09-21 03:29:07.2390,172.8,80.4,46.75,46.53,9.1,19.93,64,9.5,9.7,0,47,46.5
2020-09-21 03:29:07.4908,172.8,80.4,46.75,46.53,8.9,19.93,3,737.2,4.8,23,47,46.5
2020-09-21 03:29:07.7427,172.8,80.4,46.75,46.53,9,19.93,4,736.8,5.3,23,47,46.5
2020-09-21 03:29:07.9946,172.8,80.4,46.75,46.53,9.1,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:29:08.2463,172.8,80.4,46.75,46.53,9,19.93,66,5170,5170,0,47,46.5
2020-09-21 03:29:08.4972,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:29:08.7481,172.8,80.4,46.75,46.53,9,19.93,2,736.8,5.3,24,47,46.5
2020-09-21 03:29:08.9989,172.8,80.4,46.75,46.53,9,19.94,65,3580,3640,0,47,46.5
2020-09-21 03:29:09.2501,172.8,80.4,46.75,46.53,9.1,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:29:09.5027,172.8,80.4,46.75,46.53,9,19.92,63,50,50,0,47,46.5
2020-09-21 03:29:09.7553,172.8,80.4,46.75,46.53,8.9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:29:10.0079,172.8,80.4,46.75,46.53,9.1,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:29:10.2605,172.8,80.4,46.75,46.53,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:29:10.5110,172.8,80.4,46.75,46.53,9.1,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:29:10.7584,172.8,80.4,46.75,46.53,9,19.93,1,737.2,4.8,24,47,46.5
2020-09-21 03:29:11.0058,172.8,80.4,46.75,46.53,9,19.92,2,736.8,5.3,24,47,46.5
2020-09-21 03:29:11.2533,172.8,80.4,46.75,46.53,9,19.93,61,740,732.5,0,47,46.5
2020-09-21 03:29:11.5007,172.8,80.4,46.75,46.53,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:29:11.7511,172.8,80.4,46.75,46.53,9,19.93,64,9.5,9.7,0,47,46.5
2020-09-21 03:29:12.0014,172.8,80.4,46.75,46.53,9,19.93,3,737.2,4.8,23,47,46.5
2020-09-21 03:29:12.2518,172.8,80.4,46.75,46.53,9,19.93,4,736.8,5.3,23,47,46.5
2020-09-21 03:29:12.5022,172.8,80.4,46.75,46.53,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:29:12.7498,172.8,80.4,46.75,46.53,9.1,19.91,66,5160,5170,0,47,46.5
2020-09-21 03:29:12.9973,172.8,80.4,46.75,46.53,8.9,19.93,1,737.3,5,24,47,46.5
2020-09-21 03:29:13.2447,172.8,80.4,46.75,46.53,9,19.93,2,737,5.4,24,47,46.5
2020-09-21 03:29:13.4922,172.8,80.4,46.75,46.53,9.1,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:29:13.7395,172.8,80.4,46.75,46.53,9,19.94,51,3.77,3.75,0,47,46.5
2020-09-21 03:29:13.9868,172.8,80.4,46.75,46.53,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:29:14.2341,172.8,80.4,46.75,46.53,9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:29:14.4814,172.8,80.4,46.75,46.53,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:29:14.7325,172.8,80.4,46.75,46.53,9.1,19.93,6,3590,24.3,3.7,47,46.5
2020-09-21 03:29:14.9839,172.8,80.4,46.75,46.53,9,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:29:15.2353,172.8,80.4,46.75,46.53,8.9,19.93,1,737.3,5,24,47,46.5
2020-09-21 03:29:15.4867,172.8,80.5,46.75,46.59,9.1,19.93,2,737,5.4,24,47,46.5
2020-09-21 03:29:15.7361,172.8,80.5,46.75,46.59,9,19.93,61,740.1,732.6,0,47,46.5
2020-09-21 03:29:15.9841,172.8,80.5,46.75,46.59,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:29:16.2320,172.8,80.5,46.75,46.59,9,19.94,64,9.5,9.7,0,47,46.5
2020-09-21 03:29:16.4800,172.8,80.5,46.75,46.59,9,19.93,3,737.3,5,23,47,46.5
2020-09-21 03:29:16.7293,172.8,80.5,46.75,46.59,9.1,19.93,4,737,5.4,23,47,46.5
2020-09-21 03:29:16.9794,172.8,80.5,46.75,46.59,9.1,19.9,65,3580,3640,0,47,46.5
2020-09-21 03:29:17.2295,172.8,80.5,46.75,46.59,9,19.93,66,5170,5170,0,47,46.5
2020-09-21 03:29:17.4797,172.8,80.5,46.75,46.59,9,19.93,1,737.3,5,24,47,46.5
2020-09-21 03:29:17.7298,172.8,80.5,46.75,46.59,9,19.93,2,737,5.4,24,47,46.5
2020-09-21 03:29:17.9799,172.8,80.5,46.75,46.59,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:29:18.2301,172.8,80.5,46.75,46.59,9.1,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:29:18.4802,172.8,80.5,46.75,46.59,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:29:18.7299,172.8,80.5,46.75,46.59,9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:29:18.9773,172.8,80.5,46.75,46.59,9.1,19.94,52,3.77,3.75,0,47,46.5
2020-09-21 03:29:19.2247,172.8,80.5,46.75,46.59,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:29:19.4721,172.8,80.5,46.75,46.59,9,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:29:19.7205,172.8,80.5,46.75,46.59,9,19.92,1,737.3,5,24,47,46.5
2020-09-21 03:29:19.9730,172.8,80.5,46.75,46.59,9,19.93,2,737,5.4,24,47,46.5
2020-09-21 03:29:20.2254,172.8,80.5,46.75,46.59,9,19.93,61,740.1,732.6,0,47,46.5
2020-09-21 03:29:20.4779,172.8,80.5,46.75,46.59,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:29:20.7300,172.8,80.5,46.75,46.59,8.9,19.93,64,9.5,9.7,0,47,46.5
2020-09-21 03:29:20.9795,172.8,80.5,46.75,46.59,9,19.93,3,737.3,5,23,47,46.5
2020-09-21 03:29:21.2290,172.8,80.5,46.75,46.59,9,19.93,4,737,5.4,23,47,46.5
2020-09-21 03:29:21.4784,172.8,80.5,46.75,46.59,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:29:21.7284,172.8,80.5,46.75,46.59,9,19.94,66,5170,5170,0,47,46.5
2020-09-21 03:29:21.9807,172.8,80.5,46.75,46.59,9,19.93,1,737.3,5,24,47,46.5
2020-09-21 03:29:22.2330,172.8,80.5,46.75,46.59,9,19.93,2,737,5.4,24,47,46.5
2020-09-21 03:29:22.4852,172.8,80.5,46.75,46.59,9.1,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:29:22.7375,172.8,80.5,46.75,46.59,8.9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:29:22.9900,172.8,80.5,46.75,46.59,9,19.92,63,50,50,0,47,46.5
2020-09-21 03:29:23.2425,172.8,80.5,46.75,46.59,9.1,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:29:23.4950,172.8,80.5,46.75,46.59,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:29:23.7475,172.8,80.5,46.75,46.59,9,19.92,6,3580,24.3,3.7,47,46.5
2020-09-21 03:29:23.9961,172.8,80.5,46.75,46.59,9,19.94,7,3640,24.3,3.8,47,46.5
2020-09-21 03:29:24.2435,172.8,80.5,46.75,46.59,9,19.93,1,737.3,5,24,47,46.5
2020-09-21 03:29:24.4909,172.8,80.5,46.75,46.59,9.1,19.93,2,737,5.4,24,47,46.5
2020-09-21 03:29:24.7383,172.8,80.5,46.75,46.59,9,19.93,61,740.1,732.6,0,47,46.5
2020-09-21 03:29:24.9873,172.8,80.5,46.75,46.59,9,19.94,62,425,425,0,47,46.5
2020-09-21 03:29:25.2387,172.8,80.5,46.75,46.59,9.1,19.94,64,9.6,9.8,0,47,46.5
2020-09-21 03:29:25.4901,172.8,80.5,46.75,46.59,9,19.93,3,737.3,5,23,47,46.5
2020-09-21 03:29:25.7415,172.8,80.5,46.75,46.59,9,19.93,4,737,5.4,23,47,46.5
2020-09-21 03:29:25.9934,172.8,80.5,46.75,46.59,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:29:26.2462,172.8,80.5,46.75,46.59,8.9,19.93,66,5170,5170,0,47,46.5
2020-09-21 03:29:26.4990,172.8,80.5,46.75,46.59,9.1,19.92,1,737.3,5,24,47,46.5
2020-09-21 03:29:26.7519,172.8,80.5,46.75,46.59,9.1,19.93,2,737,5.4,24,47,46.5
2020-09-21 03:29:27.0027,172.8,80.5,46.75,46.59,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:29:27.2501,172.8,80.5,46.75,46.59,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:29:27.4975,172.8,80.5,46.75,46.59,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:29:27.7449,172.8,80.5,46.75,46.59,9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:29:27.9923,172.8,80.5,46.75,46.59,9.1,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:29:28.2446,172.8,80.5,46.75,46.59,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:29:28.4969,172.8,80.5,46.75,46.59,8.9,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:29:28.7492,172.8,80.5,46.75,46.59,9.1,19.93,1,737.3,5,24,47,46.5
2020-09-21 03:29:29.0016,172.8,80.5,46.75,46.59,9,19.93,2,737,5.4,24,47,46.5
2020-09-21 03:29:29.2501,172.8,80.5,46.75,46.59,9,19.87,61,740.1,732.6,0,47,46.5
2020-09-21 03:29:29.4978,172.8,80.5,46.75,46.59,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:29:29.7455,172.8,80.5,46.75,46.59,9,19.93,64,9.5,9.7,0,47,46.5
2020-09-21 03:29:29.9932,172.8,80.5,46.75,46.59,9,19.92,3,737.3,5,23,47,46.5
2020-09-21 03:29:30.2438,172.8,80.5,46.75,46.59,9,19.93,4,737,5.4,23,47,46.5
2020-09-21 03:29:30.4965,172.8,80.5,46.75,46.59,8.9,19.93,65,3580,3630,0,47,46.5
2020-09-21 03:29:30.7491,172.8,80.5,46.75,46.59,9,19.93,66,5170,5170,0,47,46.5
2020-09-21 03:29:31.0018,172.8,80.5,46.75,46.59,9,19.93,1,737.3,5,24,47,46.5
2020-09-21 03:29:31.2515,172.8,80.5,46.75,46.59,9,19.93,2,737,5.4,24,47,46.5
2020-09-21 03:29:31.4986,172.8,80.5,46.75,46.59,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:29:31.7457,172.8,80.5,46.75,46.59,9,19.94,51,3.77,3.75,0,47,46.5
2020-09-21 03:29:31.9928,172.8,80.5,46.75,46.59,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:29:32.2409,172.8,80.5,46.75,46.59,9.1,19.92,67,24.3,24.3,0,47,46.5
2020-09-21 03:29:32.4929,172.8,80.5,46.75,46.59,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:29:32.7449,172.8,80.5,46.75,46.59,8.9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:29:32.9968,172.8,80.5,46.75,46.59,9,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:29:33.2488,172.8,80.5,46.75,46.59,9,19.91,1,737.3,5,24,47,46.5
2020-09-21 03:29:33.5008,172.8,80.5,46.75,46.59,9.1,19.93,2,737,5.4,24,47,46.5
2020-09-21 03:29:33.7528,172.8,80.5,46.75,46.59,9,19.93,61,740,732.6,0,47,46.5
2020-09-21 03:29:34.0048,172.8,80.5,46.75,46.59,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:29:34.2560,172.8,80.5,46.75,46.59,9.1,19.93,64,9.5,9.7,0,47,46.5
2020-09-21 03:29:34.5039,172.8,80.5,46.75,46.59,9,19.8,3,737.3,4.8,23,47,46.5
2020-09-21 03:29:34.7518,172.8,80.5,46.75,46.59,9,19.93,4,737,5.4,23,47,46.5
2020-09-21 03:29:34.9997,172.8,80.5,46.75,46.59,9,19.93,65,3580,3630,0,47,46.5
2020-09-21 03:29:35.2475,172.8,80.5,46.75,46.59,9,19.93,66,5170,5160,0,47,46.5
2020-09-21 03:29:35.4948,172.8,80.5,46.75,46.59,9.1,19.94,1,737.3,4.8,24,47,46.5
2020-09-21 03:29:35.7421,172.8,80.5,46.75,46.59,9.1,19.93,2,737,5.4,24,47,46.5
2020-09-21 03:29:35.9894,172.8,80.5,46.75,46.59,9,19.92,65,3580,3640,0,47,46.5
2020-09-21 03:29:36.2367,172.8,80.5,46.75,46.59,9.1,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:29:36.4840,172.8,80.5,46.75,46.59,9.1,19.93,63,50,50,0,47,46.5
2020-09-21 03:29:36.7313,172.8,80.5,46.75,46.59,9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:29:36.9787,172.8,80.5,46.75,46.59,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:29:37.2260,172.8,80.5,46.75,46.59,9,19.92,6,3580,24.3,3.7,47,46.5
2020-09-21 03:29:37.4733,172.8,80.5,46.75,46.59,9,19.94,7,3640,24.3,3.8,47,46.5
2020-09-21 03:29:37.7205,172.8,80.6,46.75,46.64,9.1,19.93,1,737.3,4.8,24,47,46.5
2020-09-21 03:29:37.9678,172.8,80.6,46.75,46.64,9,19.93,2,737,5.4,24,47,46.5
2020-09-21 03:29:38.2151,172.8,80.6,46.75,46.64,8.9,19.93,61,740.1,732.7,0,47,46.5
2020-09-21 03:29:38.4664,172.8,80.6,46.75,46.64,9,19.92,62,425,425,0,47,46.5
2020-09-21 03:29:38.7189,172.8,80.7,46.75,46.7,9,19.94,64,9.5,9.7,0,47,46.5
2020-09-21 03:29:38.9715,172.8,80.7,46.75,46.7,9,19.93,3,737.3,4.8,23,47,46.5
2020-09-21 03:29:39.2240,172.8,80.7,46.75,46.7,9.1,19.93,4,737,5.4,23,47,46.5
2020-09-21 03:29:39.4765,172.8,80.7,46.75,46.7,8.9,19.93,65,3570,3640,0,47,46.5
2020-09-21 03:29:39.7290,172.8,80.7,46.75,46.7,9,19.93,66,5160,5160,0,47,46.5
2020-09-21 03:29:39.9816,172.8,80.7,46.75,46.7,9.1,19.93,1,737.3,4.8,24,47,46.5
2020-09-21 03:29:40.2341,172.8,80.7,46.75,46.7,8.9,19.93,2,737,5.4,24,47,46.5
2020-09-21 03:29:40.4826,172.8,80.7,46.75,46.7,9,19.93,65,3580,3630,0,47,46.5
2020-09-21 03:29:40.7299,172.8,80.7,46.75,46.7,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:29:40.9773,172.8,80.7,46.75,46.7,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:29:41.2246,172.8,80.7,46.75,46.7,9.1,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:29:41.4752,172.8,80.7,46.75,46.7,9,19.92,52,3.77,3.75,0,47,46.5
2020-09-21 03:29:41.7266,172.8,80.7,46.75,46.7,9,19.92,6,3580,24.3,3.7,47,46.5
2020-09-21 03:29:41.9780,172.8,80.7,46.75,46.7,9.1,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:29:42.2293,172.8,80.7,46.75,46.7,9,19.93,1,737.4,5,24,47,46.5
2020-09-21 03:29:42.4816,172.8,80.7,46.75,46.7,9,19.93,2,736.9,5.3,24,47,46.5
2020-09-21 03:29:42.7341,172.8,80.7,46.75,46.7,9,19.92,61,740.1,732.6,0,47,46.5
2020-09-21 03:29:42.9866,172.8,80.7,46.75,46.7,9,19.92,62,425,425,0,47,46.5
2020-09-21 03:29:43.2391,172.8,80.7,46.75,46.7,9.1,19.93,64,9.5,9.8,0,47,46.5
2020-09-21 03:29:43.4916,172.8,80.7,46.75,46.7,9.1,19.94,3,737.4,5,23,47,46.5
2020-09-21 03:29:43.7390,172.8,80.7,46.75,46.7,9,19.93,4,736.9,5.3,23,47,46.5
2020-09-21 03:29:43.9864,172.8,80.7,46.75,46.7,9.1,19.94,65,3580,3640,0,47,46.5
2020-09-21 03:29:44.2338,172.8,80.7,46.75,46.7,9,19.92,66,5160,5160,0,47,46.5
2020-09-21 03:29:44.4812,172.8,80.7,46.75,46.7,9,19.93,1,737.4,5,24,47,46.5
2020-09-21 03:29:44.7285,172.8,80.7,46.75,46.7,9,19.93,2,736.9,5.3,24,47,46.5
2020-09-21 03:29:44.9759,172.8,80.7,46.75,46.7,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:29:45.2233,172.8,80.7,46.75,46.7,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:29:45.4706,172.8,80.7,46.75,46.7,9.1,19.92,63,50,50,0,47,46.5
2020-09-21 03:29:45.7226,172.8,80.7,46.75,46.7,9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:29:45.9748,172.8,80.7,46.75,46.7,8.9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:29:46.2270,172.8,80.7,46.75,46.7,9.1,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:29:46.4791,172.8,80.7,46.75,46.7,9,19.92,7,3640,24.3,3.8,47,46.5
2020-09-21 03:29:46.7285,172.8,80.7,46.75,46.7,9,19.93,1,737.4,5,24,47,46.5
2020-09-21 03:29:46.9758,172.8,80.7,46.75,46.7,9,19.93,2,736.9,5.3,24,47,46.5
2020-09-21 03:29:47.2232,172.8,80.7,46.75,46.7,9,19.93,61,740.1,732.7,0,47,46.5
2020-09-21 03:29:47.4706,172.8,80.7,46.75,46.7,9,19.93,62,425,425,0,47,46.5
2020-09-21 03:29:47.7179,172.8,80.7,46.75,46.7,9,19.93,64,9.5,9.8,0,47,46.5
2020-09-21 03:29:47.9651,172.8,80.7,46.75,46.7,9,19.93,3,737.4,5,23,47,46.5
2020-09-21 03:29:48.2123,172.8,80.7,46.75,46.7,9,19.93,4,736.9,5.3,23,47,46.5
2020-09-21 03:29:48.4594,172.8,80.7,46.75,46.7,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:29:48.7072,172.8,80.7,46.75,46.7,9,19.93,66,5160,5160,0,47,46.5
2020-09-21 03:29:48.9579,172.8,80.7,46.75,46.7,9.1,19.94,1,737.4,4.8,24,47,46.5
2020-09-21 03:29:49.2087,172.8,80.7,46.75,46.7,8.9,19.93,2,736.9,5.4,24,47,46.5
2020-09-21 03:29:49.4595,172.8,80.7,46.75,46.7,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:29:49.7105,172.8,80.7,46.75,46.7,9.1,19.94,51,3.77,3.75,0,47,46.5
2020-09-21 03:29:49.9630,172.8,80.7,46.75,46.7,9,19.93,63,50,50,0,47,46.5
2020-09-21 03:29:50.2155,172.8,80.7,46.75,46.7,9,19.93,67,24.3,24.3,0,47,46.5
2020-09-21 03:29:50.4680,172.8,80.7,46.75,46.7,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:29:50.7199,172.8,80.7,46.75,46.7,9,19.93,6,3580,24.3,3.7,47,46.5
2020-09-21 03:29:50.9671,172.8,80.7,46.75,46.7,9.1,19.93,7,3640,24.3,3.8,47,46.5
2020-09-21 03:29:51.2144,172.8,80.7,46.75,46.7,9.1,19.93,1,737.4,4.8,24,47,46.5
2020-09-21 03:29:51.4617,172.8,80.7,46.75,46.7,8.9,19.93,2,736.9,5.4,24,47,46.5
2020-09-21 03:29:51.7090,172.8,80.7,46.75,46.7,9.1,19.93,61,740,732.5,0,47,46.5
2020-09-21 03:29:51.9604,172.8,80.7,46.75,46.7,9.1,19.93,62,425,425,0,47,46.5
2020-09-21 03:29:52.2130,172.8,80.7,46.75,46.7,9,19.93,64,9.5,9.8,0,47,46.5
2020-09-21 03:29:52.4656,172.8,80.7,46.75,46.7,9,19.93,3,737.4,4.8,23,47,46.5
2020-09-21 03:29:52.7182,172.8,80.7,46.75,46.7,9,19.94,4,736.9,5.4,23,47,46.5
2020-09-21 03:29:52.9708,172.8,80.7,46.75,46.7,9.1,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:29:53.2233,172.8,80.7,46.75,46.7,9.1,19.93,66,5160,5170,0,47,46.5
2020-09-21 03:29:53.4757,172.8,80.7,46.75,46.7,9,19.93,1,737.4,4.8,24,47,46.5
2020-09-21 03:29:53.7282,172.8,80.7,47,46.7,9,19.93,2,736.9,5.4,24,47,46.5
2020-09-21 03:29:53.9807,172.8,80.7,47,46.7,9,19.93,65,3580,3640,0,47,46.5
2020-09-21 03:29:54.2332,172.8,80.7,47,46.7,9,19.93,51,3.77,3.75,0,47,46.5
2020-09-21 03:29:54.4858,172.8,80.7,47,46.7,9,19.92,63,50,50,0,47,46.5
2020-09-21 03:29:54.7383,172.8,80.7,47,46.7,9,19.92,67,24.3,24.3,0,47,46.5
2020-09-21 03:29:54.9908,172.8,80.7,47,46.7,9,19.93,52,3.77,3.75,0,47,46.5
2020-09-21 03:29:55.2382,172.8,80.7,47,46.7,9.1,19.91,6,3580,24.3,3.7,47,46.5
2020-09-21 03:29:55.4855,172.8,80.7,47,46.7,9,19.93,7,3620,24.3,3.8,47,46.5
2020-09-21 03:29:55.7329,172.8,80.7,47,46.7,8.9,19.93,1,737.4,4.8,24,47,46.5
2020-09-21 03:29:55.9802,172.8,80.7,47,46.7,9.1,19.93,2,736.9,5.4,24,47,46.5
2020-09-21 03:29:56.2276,172.8,80.7,47,46.7,9,19.93,61,740.1,732.6,0,47,47
2020-09-21 03:29:56.4750,172.8,80.7,47,46.7,9,19.93,62,425,425,0,47,47
2020-09-21 03:29:56.7223,172.8,80.7,47,46.7,9,19.93,64,9.5,9.7,0,47,47
2020-09-21 03:29:56.9697,172.8,80.7,47,46.7,8.9,19.92,3,737.5,5,23,47,47
2020-09-21 03:29:57.2176,172.8,80.7,47,46.7,9,19.93,4,736.9,5.3,23,47,47
2020-09-21 03:29:57.4656,172.8,80.7,47,46.7,9,19.93,65,3580,3620,0,47,47
2020-09-21 03:29:57.7135,172.8,80.7,47,46.7,9,19.93,66,5160,5160,0,47,47
2020-09-21 03:29:57.9614,172.8,80.7,47,46.7,8.9,19.94,1,737.5,5,24,47,47
2020-09-21 03:29:58.2121,172.8,80.7,47,46.7,9,19.93,2,736.9,5.3,24,47,47
2020-09-21 03:29:58.4647,172.8,80.7,47,46.7,9,19.99,65,3580,3620,0,47,47
2020-09-21 03:29:58.7172,172.8,80.7,47,46.7,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:29:58.9697,172.8,80.7,47,46.7,8.9,19.93,63,50,50,0,47,47
2020-09-21 03:29:59.2192,172.8,80.7,47,46.7,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:29:59.4664,172.8,80.7,47,46.7,9.1,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:29:59.7136,172.8,80.7,47,46.7,9,19.94,6,3590,24.3,3.7,47,47
2020-09-21 03:29:59.9608,172.8,80.7,47,46.7,9,19.93,7,3620,24.3,3.8,47,47
2020-09-21 03:30:00.2090,172.8,80.7,47,46.7,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:00.4615,172.8,80.7,47,46.7,9,19.93,2,736.9,5.3,24,47,47
2020-09-21 03:30:00.7140,172.8,80.7,47,46.7,9,19.93,61,740.1,732.7,0,47,47
2020-09-21 03:30:00.9664,172.8,80.7,47,46.7,9.1,19.93,62,425,425,0,47,47
2020-09-21 03:30:01.2189,172.8,80.7,47,46.7,8.9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:30:01.4694,172.8,80.7,47,46.7,9,19.93,3,737.5,5,23,47,47
2020-09-21 03:30:01.7199,172.8,80.7,47,46.7,9,19.92,4,736.9,5.3,23,47,47
2020-09-21 03:30:01.9704,172.8,80.7,47,46.7,9,19.93,65,3580,3610,0,47,47
2020-09-21 03:30:02.2208,172.8,80.7,47,46.7,9,19.94,66,5160,5170,0,47,47
2020-09-21 03:30:02.4681,172.8,80.7,47,46.7,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:02.7153,172.8,80.7,47,46.7,9,19.93,2,736.9,5.3,24,47,47
2020-09-21 03:30:02.9626,172.8,80.7,47,46.7,9.1,19.93,65,3600,3600,0,47,47
2020-09-21 03:30:03.2099,172.8,80.7,47,46.7,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:30:03.4571,172.8,80.7,47,46.7,8.9,19.93,63,50,50,0,47,47
2020-09-21 03:30:03.7043,172.8,80.7,47,46.7,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:30:03.9515,172.8,80.7,47,46.7,9,19.95,52,3.77,3.75,0,47,47
2020-09-21 03:30:04.1987,172.8,80.7,47,46.7,9,19.93,6,3590,24.3,3.7,47,47
2020-09-21 03:30:04.4478,172.8,80.7,47,46.7,9,19.93,7,3610,24.3,3.8,47,47
2020-09-21 03:30:04.7002,172.8,80.7,47,46.7,8.9,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:04.9527,172.8,80.7,47,46.7,9,19.93,2,736.9,5.3,24,47,47
2020-09-21 03:30:05.2051,172.8,80.7,47,46.7,9,19.93,61,740.1,732.6,0,47,47
2020-09-21 03:30:05.4575,172.8,80.7,47,46.7,8.9,19.93,62,425,425,0,47,47
2020-09-21 03:30:05.7099,172.8,80.7,47,46.7,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:30:05.9624,172.8,80.7,47,46.7,9,19.93,3,737.5,5,23,47,47
2020-09-21 03:30:06.2148,172.8,80.7,47,46.7,9,19.93,4,736.9,5.3,23,47,47
2020-09-21 03:30:06.4672,172.8,80.7,47,46.7,9.1,19.93,65,3600,3600,0,47,47
2020-09-21 03:30:06.7196,172.8,80.7,47,46.7,8.9,19.93,66,5170,5170,0,47,47
2020-09-21 03:30:06.9721,172.8,80.7,47,46.7,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:07.2246,172.8,80.7,47,46.7,9.1,19.93,2,736.9,5.3,24,47,47
2020-09-21 03:30:07.4771,172.8,80.7,47,46.7,9,19.93,65,3600,3600,0,47,47
2020-09-21 03:30:07.7296,172.8,80.7,47,46.7,8.9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:30:07.9821,172.8,80.7,47,46.7,9,19.93,63,50,50,0,47,47
2020-09-21 03:30:08.2347,172.8,80.7,47,46.7,9,19.92,67,24.3,24.3,0,47,47
2020-09-21 03:30:08.4872,172.8,80.7,47,46.7,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:30:08.7373,172.8,80.7,47,46.7,9,19.93,6,3600,24.3,3.7,47,47
2020-09-21 03:30:08.9874,172.8,80.7,47,46.7,8.9,19.93,7,3610,24.3,3.8,47,47
2020-09-21 03:30:09.2375,172.8,80.7,47,46.7,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:09.4876,172.8,80.7,47,46.7,9.1,19.93,2,736.9,5.3,24,47,47
2020-09-21 03:30:09.7393,172.8,80.7,47,46.7,9,19.93,61,740.2,732.6,0,47,47
2020-09-21 03:30:09.9911,172.8,80.7,47,46.7,9,19.93,62,425,425,0,47,47
2020-09-21 03:30:10.2429,172.8,80.7,47,46.7,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:30:10.4946,172.8,80.7,47,46.7,9,19.93,3,737.4,5,23,47,47
2020-09-21 03:30:10.7455,172.8,80.7,47,46.7,9.1,19.94,4,737,5.3,23,47,47
2020-09-21 03:30:10.9929,172.8,80.7,47,46.7,9,19.93,65,3600,3610,0,47,47
2020-09-21 03:30:11.2403,172.8,80.7,47,46.7,9,19.93,66,5170,5170,0,47,47
2020-09-21 03:30:11.4878,172.8,80.7,47,46.7,9.1,19.93,1,737.4,5,24,47,47
2020-09-21 03:30:11.7352,172.8,80.7,47,46.7,9,19.93,2,737,5.3,24,47,47
2020-09-21 03:30:11.9825,172.8,80.7,47,46.7,9,19.92,65,3600,3610,0,47,47
2020-09-21 03:30:12.2298,172.8,80.7,47,46.7,9,19.92,51,3.77,3.75,0,47,47
2020-09-21 03:30:12.4772,172.8,80.7,47,46.7,8.9,19.93,63,50,50,0,47,47
2020-09-21 03:30:12.7252,172.8,80.7,47,46.7,9.1,19.92,67,24.3,24.3,0,47,47
2020-09-21 03:30:12.9774,172.8,80.7,47,46.7,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:30:13.2295,172.8,80.7,47,46.7,8.9,19.93,6,3600,24.3,3.7,47,47
2020-09-21 03:30:13.4817,172.8,80.7,47,46.7,9,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:30:13.7339,172.8,80.7,47,46.7,9,19.93,1,737.4,5,24,47,47
2020-09-21 03:30:13.9864,172.8,80.7,47,46.7,9,19.93,2,737,5.3,24,47,47
2020-09-21 03:30:14.2389,172.8,80.7,47,46.7,9,20.07,61,740,732.7,0,47,47
2020-09-21 03:30:14.4915,172.8,80.7,47,46.7,8.9,19.93,62,425,425,0,47,47
2020-09-21 03:30:14.7440,172.8,80.7,47,46.7,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:30:14.9963,172.8,80.7,47,46.7,9,19.93,3,737.4,5,23,47,47
2020-09-21 03:30:15.2485,172.8,80.7,47,46.7,9,19.93,4,737,5.3,23,47,47
2020-09-21 03:30:15.5008,172.8,80.7,47,46.7,8.9,19.92,65,3610,3600,0,47,47
2020-09-21 03:30:15.7531,172.8,80.7,47,46.7,9,19.93,66,5160,5170,0,47,47
2020-09-21 03:30:16.0035,172.8,80.7,47,46.7,9,19.93,1,737.4,5,24,47,47
2020-09-21 03:30:16.2510,172.8,80.7,47,46.7,9.1,19.93,2,737,5.3,24,47,47
2020-09-21 03:30:16.4984,172.8,80.7,47,46.7,8.9,19.93,65,3620,3600,0,47,47
2020-09-21 03:30:16.7459,172.8,80.7,47,46.7,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:30:16.9934,172.8,80.7,47,46.7,9.1,19.93,63,50,50,0,47,47
2020-09-21 03:30:17.2428,172.8,80.7,47,46.7,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:30:17.4921,172.8,80.7,47,46.7,9,19.92,52,3.77,3.75,0,47,47
2020-09-21 03:30:17.7415,172.8,80.7,47,46.7,9,19.93,6,3610,24.3,3.7,47,47
2020-09-21 03:30:17.9909,172.8,80.7,47,46.7,9,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:30:18.2421,172.8,80.7,47,46.7,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:18.4944,172.8,80.7,47,46.7,9.1,19.82,2,737,5.3,24,47,47
2020-09-21 03:30:18.7468,172.8,80.7,47,46.7,8.9,19.92,61,740.2,732.7,0,47,47
2020-09-21 03:30:18.9992,172.8,80.7,47,46.7,9.1,19.93,62,425,425,0,47,47
2020-09-21 03:30:19.2487,172.8,80.7,47,46.7,9.1,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:30:19.4961,172.8,80.7,47,46.7,9,19.92,3,737.5,5,23,47,47
2020-09-21 03:30:19.7436,172.8,80.7,47,46.7,9,19.94,4,737,5.3,23,47,47
2020-09-21 03:30:19.9910,172.8,80.7,47,46.7,9,19.93,65,3600,3610,0,47,47
2020-09-21 03:30:20.2384,172.8,80.7,47,46.7,9,19.93,66,5170,5160,0,47,47
2020-09-21 03:30:20.4857,172.8,80.7,47,46.7,9.1,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:20.7330,172.8,80.7,47,46.7,9,19.93,2,737,5.3,24,47,47
2020-09-21 03:30:20.9803,172.8,80.7,47,46.7,9,19.93,65,3600,3610,0,47,47
2020-09-21 03:30:21.2308,172.8,80.7,47,46.7,9.1,19.94,51,3.77,3.75,0,47,47
2020-09-21 03:30:21.4835,172.8,80.7,47,46.7,9,19.93,63,50,50,0,47,47
2020-09-21 03:30:21.7363,172.8,80.7,47,46.7,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:30:21.9891,172.8,80.7,47,46.7,9,19.91,52,3.77,3.75,0,47,47
2020-09-21 03:30:22.2408,172.8,80.7,47,46.7,8.9,19.93,6,3600,24.3,3.7,47,47
2020-09-21 03:30:22.4882,172.8,80.7,47,46.7,9.1,19.93,7,3610,24.3,3.8,47,47
2020-09-21 03:30:22.7357,172.8,80.7,47,46.7,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:22.9831,172.8,80.7,47,46.7,8.9,19.93,2,737,5.3,24,47,47
2020-09-21 03:30:23.2305,172.8,80.7,47,46.7,9.1,19.93,61,740.3,732.8,0,47,47
2020-09-21 03:30:23.4779,172.8,80.8,47,46.76,9,19.92,62,425,425,0,47,47
2020-09-21 03:30:23.7252,172.8,80.8,47,46.76,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:30:23.9725,172.8,80.8,47,46.76,9,19.93,3,737.5,5,23,47,47
2020-09-21 03:30:24.2199,172.8,80.8,47,46.76,9,19.93,4,737,5.3,23,47,47
2020-09-21 03:30:24.4712,172.8,80.8,47,46.76,9,19.93,65,3610,3600,0,47,47
2020-09-21 03:30:24.7237,172.8,80.8,47,46.76,9.1,19.94,66,5160,5170,0,47,47
2020-09-21 03:30:24.9762,172.8,80.8,47,46.76,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:25.2288,172.8,80.8,47,46.76,8.9,19.93,2,737,5.3,24,47,47
2020-09-21 03:30:25.4813,172.8,80.8,47,46.76,9,19.93,65,3610,3600,0,47,47
2020-09-21 03:30:25.7297,172.8,80.8,47,46.76,9,19.94,51,3.77,3.75,0,47,47
2020-09-21 03:30:25.9780,172.8,80.8,47,46.76,9,19.93,63,50,50,0,47,47
2020-09-21 03:30:26.2263,172.8,80.8,47,46.76,9.1,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:30:26.4748,172.8,80.8,47,46.76,8.9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:30:26.7275,172.8,80.8,47,46.76,9.1,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:30:26.9802,172.8,80.8,47,46.76,9,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:30:27.2329,172.8,80.8,47,46.76,8.9,19.94,1,737.5,5,24,47,47
2020-09-21 03:30:27.4856,172.8,80.8,47,46.76,9,19.92,2,737,5.3,24,47,47
2020-09-21 03:30:27.7329,172.8,80.8,47,46.76,9,19.93,61,740.1,732.8,0,47,47
2020-09-21 03:30:27.9801,172.8,80.8,47,46.76,9,19.93,62,425,425,0,47,47
2020-09-21 03:30:28.2274,172.8,80.8,47,46.76,9.1,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:30:28.4747,172.8,80.8,47,46.76,9,19.92,3,737.5,5,23,47,47
2020-09-21 03:30:28.7220,172.8,80.8,47,46.76,9,19.93,4,737,5.3,23,47,47
2020-09-21 03:30:28.9694,172.8,80.8,47,46.76,9.1,19.93,65,3620,3600,0,47,47
2020-09-21 03:30:29.2167,172.8,80.8,47,46.76,9,19.93,66,5170,5160,0,47,47
2020-09-21 03:30:29.4640,172.8,80.8,47,46.76,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:29.7139,172.8,80.8,47,46.76,9,19.93,2,737,5.3,24,47,47
2020-09-21 03:30:29.9637,172.8,80.8,47,46.76,9,19.93,65,3610,3610,0,47,47
2020-09-21 03:30:30.2136,172.8,80.8,47,46.76,9.1,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:30:30.4635,172.8,80.8,47,46.76,9,19.93,63,50,50,0,47,47
2020-09-21 03:30:30.7158,172.8,80.8,47,46.76,8.9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:30:30.9682,172.8,80.8,47,46.76,9.1,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:30:31.2206,172.8,80.8,47,46.76,9,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:30:31.4731,172.8,80.8,47,46.76,9,19.92,7,3600,24.3,3.8,47,47
2020-09-21 03:30:31.7256,172.8,80.8,47,46.76,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:31.9781,172.8,80.8,47,46.76,8.9,19.93,2,737,5.3,24,47,47
2020-09-21 03:30:32.2307,172.8,80.8,47,46.76,9,19.93,61,740.1,732.7,0,47,47
2020-09-21 03:30:32.4832,172.8,80.8,47,46.76,9.1,19.93,62,425,425,0,47,47
2020-09-21 03:30:32.7359,172.8,80.8,47,46.76,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:30:32.9886,172.8,80.8,47,46.76,8.9,19.94,3,737.4,5,23,47,47
2020-09-21 03:30:33.2413,172.8,80.8,47,46.76,9,19.92,4,737,5.3,23,47,47
2020-09-21 03:30:33.4940,172.8,80.8,47,46.76,9,19.93,65,3610,3610,0,47,47
2020-09-21 03:30:33.7467,172.8,80.8,47,46.76,9,19.93,66,5160,5160,0,47,47
2020-09-21 03:30:33.9994,172.8,80.8,47,46.76,9,19.9,1,737.4,5,24,47,47
2020-09-21 03:30:34.2521,172.8,80.8,47,46.76,9,19.92,2,737,5.3,24,47,47
2020-09-21 03:30:34.5048,172.8,80.8,47,46.76,9,19.93,65,3610,3610,0,47,47
2020-09-21 03:30:34.7566,172.8,80.8,47,46.76,9,19.92,51,3.77,3.75,0,47,47
2020-09-21 03:30:35.0052,172.8,80.8,47,46.76,8.9,19.93,63,50,50,0,47,47
2020-09-21 03:30:35.2538,172.8,80.8,47,46.76,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:30:35.5023,172.8,80.8,47,46.76,9,19.94,52,3.77,3.75,0,47,47
2020-09-21 03:30:35.7509,172.8,80.8,47,46.76,9,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:30:36.0036,172.8,80.8,47,46.76,9.1,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:30:36.2563,172.8,80.8,47,46.76,8.9,19.93,1,737.4,5,24,47,47
2020-09-21 03:30:36.5090,172.8,80.8,47,46.76,9,19.93,2,737,5.3,24,47,47
2020-09-21 03:30:36.7616,172.8,80.8,47,46.76,9.1,19.94,61,740.2,732.6,0,47,47
2020-09-21 03:30:37.0143,172.8,80.8,47,46.76,9,19.93,62,425,425,0,47,47
2020-09-21 03:30:37.2670,172.8,80.8,47,46.76,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:30:37.5197,172.8,80.8,47,46.76,9,19.93,3,737.4,5,23,47,47
2020-09-21 03:30:37.7713,172.8,80.8,47,46.76,9,19.93,4,737,5.3,23,47,47
2020-09-21 03:30:38.0187,172.8,80.8,47,46.76,9.1,19.93,65,3620,3600,0,47,47
2020-09-21 03:30:38.2661,172.8,80.8,47,46.76,9,19.92,66,5160,5160,0,47,47
2020-09-21 03:30:38.5136,172.8,80.8,47,46.76,9,19.93,1,737.4,5,24,47,47
2020-09-21 03:30:38.7610,172.8,80.8,47,46.76,9.1,19.93,2,737,5.3,24,47,47
2020-09-21 03:30:39.0088,172.8,80.8,47,46.76,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:30:39.2565,172.8,80.8,47,46.76,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:30:39.5043,172.8,80.8,47,46.76,9,19.93,63,50,50,0,47,47
2020-09-21 03:30:39.7520,172.8,80.8,47,46.76,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:30:39.9995,172.8,80.8,47,46.76,9.1,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:30:40.2468,172.8,80.8,47,46.76,9.1,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:30:40.4941,172.8,80.8,47,46.76,8.9,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:30:40.7415,172.8,80.8,47,46.76,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:40.9888,172.8,80.8,47,46.76,9.1,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:30:41.2362,172.8,80.8,47,46.76,9,19.93,61,740.2,732.7,0,47,47
2020-09-21 03:30:41.4836,172.8,80.8,47,46.76,9,19.94,62,425,425,0,47,47
2020-09-21 03:30:41.7310,172.8,80.8,47,46.76,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:30:41.9805,172.8,80.8,47,46.76,9,19.93,3,737.5,5,23,47,47
2020-09-21 03:30:42.2330,172.8,80.8,47,46.76,9.1,19.92,4,737.1,5.3,23,47,47
2020-09-21 03:30:42.4855,172.8,80.8,47,46.76,9,19.94,65,3600,3590,0,47,47
2020-09-21 03:30:42.7381,172.8,80.8,47,46.76,8.9,19.93,66,5170,5170,0,47,47
2020-09-21 03:30:42.9887,172.8,80.8,47,46.76,9.1,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:43.2360,172.8,80.8,47,46.76,9,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:30:43.4833,172.8,80.8,47,46.76,9,19.93,65,3610,3590,0,47,47
2020-09-21 03:30:43.7306,172.8,80.8,47,46.76,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:30:43.9796,172.8,80.8,47,46.76,9,19.93,63,50,50,0,47,47
2020-09-21 03:30:44.2312,172.8,80.8,47,46.76,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:30:44.4828,172.8,80.8,47,46.76,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:30:44.7344,172.8,80.8,47,46.76,8.9,19.92,6,3600,24.3,3.7,47,47
2020-09-21 03:30:44.9863,172.8,80.8,47,46.76,8.9,19.94,7,3600,24.3,3.8,47,47
2020-09-21 03:30:45.2388,172.8,80.8,47,46.76,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:45.4913,172.8,80.8,47,46.76,9,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:30:45.7438,172.8,80.8,47,46.76,9,19.93,61,740.2,732.8,0,47,47
2020-09-21 03:30:45.9944,172.8,80.8,47,46.76,9,19.93,62,425,425,0,47,47
2020-09-21 03:30:46.2418,172.8,80.8,47,46.76,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:30:46.4892,172.8,80.8,47,46.76,9.1,19.93,3,737.5,5,23,47,47
2020-09-21 03:30:46.7366,172.8,80.8,47,46.76,9.1,19.92,4,737.1,5.3,23,47,47
2020-09-21 03:30:46.9840,172.8,80.8,47,46.76,8.9,19.93,65,3610,3590,0,47,47
2020-09-21 03:30:47.2313,172.8,80.8,47,46.76,9,19.93,66,5160,5160,0,47,47
2020-09-21 03:30:47.4787,172.8,80.8,47,46.76,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:47.7261,172.8,80.8,47,46.76,9,19.95,2,737,5.1,24,47,47
2020-09-21 03:30:47.9735,172.8,80.8,47,46.76,9.1,19.93,65,3610,3590,0,47,47
2020-09-21 03:30:48.2214,172.8,80.8,47,46.76,8.9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:30:48.4695,172.8,80.8,47,46.76,9.1,19.93,63,50,50,0,47,47
2020-09-21 03:30:48.7175,172.8,80.8,47,46.76,9.1,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:30:48.9655,172.8,80.8,47,46.76,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:30:49.2155,172.8,80.8,47,46.76,9,19.94,6,3610,24.3,3.7,47,47
2020-09-21 03:30:49.4666,172.8,80.8,47,46.76,9,19.93,7,3590,24.3,3.8,47,47
2020-09-21 03:30:49.7178,172.8,80.8,47,46.76,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:49.9690,172.8,80.8,47,46.76,9.1,19.93,2,737,5.1,24,47,47
2020-09-21 03:30:50.2201,172.8,80.8,47,46.76,8.9,19.93,61,740.3,732.8,0,47,47
2020-09-21 03:30:50.4713,172.8,80.8,47,46.76,8.9,19.92,62,425,425,0,47,47
2020-09-21 03:30:50.7225,172.8,80.8,47,46.76,9.1,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:30:50.9736,172.8,80.8,47,46.76,9,19.94,3,737.5,5,23,47,47
2020-09-21 03:30:51.2225,172.8,80.8,47,46.76,9,19.93,4,737,5.1,23,47,47
2020-09-21 03:30:51.4698,172.8,80.8,47,46.76,9,19.93,65,3610,3590,0,47,47
2020-09-21 03:30:51.7171,172.8,80.8,47,46.76,9,19.94,66,5160,5150,0,47,47
2020-09-21 03:30:51.9645,172.8,80.8,47,46.76,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:52.2150,172.8,80.8,47,46.76,9,19.93,2,737,5.1,24,47,47
2020-09-21 03:30:52.4675,172.8,80.8,47,46.76,8.9,19.93,65,3610,3590,0,47,47
2020-09-21 03:30:52.7200,172.8,80.8,47,46.76,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:30:52.9725,172.8,80.8,47,46.76,9,19.93,63,50,50,0,47,47
2020-09-21 03:30:53.2233,172.8,80.8,47,46.76,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:30:53.4728,172.8,80.8,47,46.76,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:30:53.7223,172.8,80.8,47,46.76,9,19.92,6,3620,24.3,3.7,47,47
2020-09-21 03:30:53.9718,172.8,80.8,47,46.76,9,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:30:54.2200,172.8,80.8,47,46.76,9.1,19.93,1,737.5,5,24,47,47
2020-09-21 03:30:54.4673,172.8,80.8,47,46.76,8.9,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:30:54.7147,172.8,80.8,47,46.76,9,19.93,61,740.3,732.8,0,47,47
2020-09-21 03:30:54.9621,172.8,80.8,47,46.76,9.1,19.93,62,425,425,0,47,47
2020-09-21 03:30:55.2105,172.8,80.8,47,46.76,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:30:55.4630,172.8,80.8,47,46.76,9,19.92,3,737.5,5,23,47,47
2020-09-21 03:30:55.7155,172.8,80.8,47,46.76,9,19.93,4,737.1,5.3,23,47,47
2020-09-21 03:30:55.9680,172.8,80.8,47,46.76,9,19.93,65,3600,3600,0,47,47
2020-09-21 03:30:56.2205,172.8,80.8,47,46.76,9.1,19.93,66,5160,5160,0,47,47
2020-09-21 03:30:56.4729,172.8,80.8,47,46.76,9.1,19.94,1,737.5,5,24,47,47
2020-09-21 03:30:56.7254,172.8,80.8,47,46.76,8.9,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:30:56.9779,172.8,80.8,47,46.76,9,19.93,65,3600,3600,0,47,47
2020-09-21 03:30:57.2304,172.8,80.8,47,46.76,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:30:57.4789,172.8,80.8,47,46.76,9,19.93,63,50,50,0,47,47
2020-09-21 03:30:57.7265,172.8,80.8,47,46.76,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:30:57.9740,172.8,80.8,47,46.76,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:30:58.2215,172.8,80.8,47,46.76,9,19.92,6,3610,24.3,3.7,47,47
2020-09-21 03:30:58.4711,172.8,80.8,47,46.76,9.1,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:30:58.7236,172.8,80.8,47,46.76,9,19.92,1,737.5,5,24,47,47
2020-09-21 03:30:58.9761,172.8,80.8,47,46.76,9,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:30:59.2287,172.8,80.8,47,46.76,9.1,19.93,61,740.2,732.7,0,47,47
2020-09-21 03:30:59.4812,172.8,80.8,47,46.76,9,19.93,62,425,425,0,47,47
2020-09-21 03:30:59.7311,172.8,80.8,47,46.76,9,19.95,64,9.6,9.7,0,47,47
2020-09-21 03:30:59.9811,172.8,80.8,47,46.76,9,19.93,3,737.5,5,23,47,47
2020-09-21 03:31:00.2310,172.8,80.8,47,46.76,9,19.93,4,737.1,5.3,23,47,47
2020-09-21 03:31:00.4809,172.8,80.8,47,46.76,9.1,19.93,65,3610,3590,0,47,47
2020-09-21 03:31:00.7282,172.8,80.8,47,46.76,9,19.93,66,5160,5160,0,47,47
2020-09-21 03:31:00.9756,172.8,80.8,47,46.76,8.9,19.92,1,737.5,5,24,47,47
2020-09-21 03:31:01.2229,172.8,80.8,47,46.76,9.1,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:31:01.4703,172.8,80.8,47,46.76,9,19.93,65,3610,3600,0,47,47
2020-09-21 03:31:01.7228,172.8,80.8,47,46.76,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:31:01.9753,172.8,80.8,47,46.76,9,19.93,63,50,50,0,47,47
2020-09-21 03:31:02.2279,172.8,80.8,47,46.76,8.9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:31:02.4804,172.8,80.8,47,46.76,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:31:02.7280,172.8,80.8,47,46.76,9,19.93,6,3610,24.3,3.7,47,47
2020-09-21 03:31:02.9754,172.8,80.8,47,46.76,9,19.92,7,3600,24.3,3.8,47,47
2020-09-21 03:31:03.2228,172.8,80.8,47,46.76,8.9,19.93,1,737.6,5,24,47,47
2020-09-21 03:31:03.4702,172.8,80.8,47,46.76,9,19.92,2,737.1,5.3,24,47,47
2020-09-21 03:31:03.7175,172.8,80.8,47,46.76,9,19.93,61,740.3,732.7,0,47,47
2020-09-21 03:31:03.9648,172.8,80.8,47,46.76,9,19.93,62,425,425,0,47,47
2020-09-21 03:31:04.2122,172.8,80.8,47,46.76,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:31:04.4595,172.8,80.8,47,46.76,9,19.93,3,737.6,5,23,47,47
2020-09-21 03:31:04.7095,172.8,80.8,47,46.76,9,19.93,4,737.1,5.3,23,47,47
2020-09-21 03:31:04.9613,172.8,80.8,47,46.76,9,19.93,65,3610,3590,0,47,47
2020-09-21 03:31:05.2131,172.8,80.8,47,46.76,9,19.93,66,5160,5160,0,47,47
2020-09-21 03:31:05.4649,172.8,80.8,47,46.76,9,19.93,1,737.6,5,24,47,47
2020-09-21 03:31:05.7161,172.8,80.8,47,46.76,9,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:31:05.9667,172.8,80.8,47,46.76,9,19.93,65,3610,3590,0,47,47
2020-09-21 03:31:06.2173,172.8,80.8,47,46.76,9,19.92,51,3.77,3.75,0,47,47
2020-09-21 03:31:06.4680,172.8,80.8,47,46.76,8.9,19.93,63,50,50,0,47,47
2020-09-21 03:31:06.7197,172.8,80.8,47,46.76,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:31:06.9722,172.8,80.8,47,46.76,9.1,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:31:07.2247,172.8,80.8,47,46.76,8.9,19.93,6,3610,24.3,3.7,47,47
2020-09-21 03:31:07.4771,172.8,80.8,47,46.76,9,19.93,7,3590,24.3,3.8,47,47
2020-09-21 03:31:07.7265,172.8,80.8,47,46.76,9,19.93,1,737.6,5,24,47,47
2020-09-21 03:31:07.9737,172.8,80.8,47,46.76,9,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:31:08.2209,172.8,80.8,47,46.76,9.1,19.92,61,740.3,732.7,0,47,47
2020-09-21 03:31:08.4682,172.8,80.8,47,46.76,9,19.93,62,425,425,0,47,47
2020-09-21 03:31:08.7165,172.8,80.8,47,46.76,9,19.93,64,9.5,9.7,0,47,47
2020-09-21 03:31:08.9690,172.8,80.8,47,46.76,9.1,19.92,3,737.6,5,23,47,47
2020-09-21 03:31:09.2215,172.8,80.8,47,46.76,9,19.93,4,737.1,5.3,23,47,47
2020-09-21 03:31:09.4740,172.8,80.8,47,46.76,9,19.94,65,3610,3590,0,47,47
2020-09-21 03:31:09.7265,172.8,80.8,47,46.76,9,19.93,66,5150,5160,0,47,47
2020-09-21 03:31:09.9790,172.8,80.8,47,46.76,9,19.93,1,737.6,5,24,47,47
2020-09-21 03:31:10.2315,172.8,80.8,47,46.76,9.1,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:31:10.4839,172.8,80.8,47,46.76,9.1,19.93,65,3610,3590,0,47,47
2020-09-21 03:31:10.7363,172.8,80.8,47,46.76,9,19.92,51,3.77,3.75,0,47,47
2020-09-21 03:31:10.9884,172.8,80.8,47,46.76,9,19.93,63,50,50,0,47,47
2020-09-21 03:31:11.2404,172.8,80.8,47,46.76,9.1,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:31:11.4924,172.8,80.8,47,46.76,9,19.94,52,3.77,3.75,0,47,47
2020-09-21 03:31:11.7444,172.8,80.8,47,46.76,9,19.93,6,3610,24.3,3.8,47,47
2020-09-21 03:31:11.9969,172.8,80.8,47,46.76,9,19.94,7,3590,24.3,3.8,47,47
2020-09-21 03:31:12.2494,172.8,80.8,47,46.76,9,19.93,1,737.6,5,24,47,47
2020-09-21 03:31:12.5020,172.8,80.8,47,46.76,9,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:31:12.7545,172.8,80.8,47,46.76,9,19.93,61,740.4,732.8,0,47,47
2020-09-21 03:31:13.0043,172.8,80.8,47,46.76,8.9,19.93,62,425,425,0,47,47
2020-09-21 03:31:13.2537,172.8,80.8,47,46.76,9,19.93,64,9.5,9.7,0,47,47
2020-09-21 03:31:13.5030,172.8,80.8,47,46.76,9,19.93,3,737.6,5,23,47,47
2020-09-21 03:31:13.7523,172.8,80.8,47,46.76,9,19.93,4,737.1,5.3,23,47,47
2020-09-21 03:31:14.0004,172.8,80.8,47,46.76,9,19.93,65,3610,3590,0,47,47
2020-09-21 03:31:14.2477,172.8,80.8,47,46.76,9,19.93,66,5150,5150,0,47,47
2020-09-21 03:31:14.4949,172.8,80.8,47,46.76,9,19.94,1,737.6,5,24,47,47
2020-09-21 03:31:14.7422,172.8,80.8,47,46.76,9.1,19.92,2,737.1,5.3,24,47,47
2020-09-21 03:31:14.9894,172.8,80.8,47,46.76,8.9,19.93,65,3610,3590,0,47,47
2020-09-21 03:31:15.2365,172.8,80.8,47,46.76,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:31:15.4836,172.8,80.8,47,46.76,9.1,19.93,63,50,50,0,47,47
2020-09-21 03:31:15.7308,172.8,80.8,47,46.76,9,19.91,67,24.3,24.3,0,47,47
2020-09-21 03:31:15.9809,172.8,80.8,47,46.76,9,19.92,52,3.77,3.75,0,47,47
2020-09-21 03:31:16.2334,172.8,80.8,47,46.76,9,19.93,6,3610,24.3,3.7,47,47
2020-09-21 03:31:16.4859,172.8,80.8,47,46.76,9,19.92,7,3590,24.3,3.8,47,47
2020-09-21 03:31:16.7384,172.8,80.8,47,46.76,9.1,19.93,1,737.6,5,24,47,47
2020-09-21 03:31:16.9909,172.8,80.8,47,46.76,9.1,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:31:17.2435,172.8,80.8,47,46.76,8.9,19.93,61,740.3,732.8,0,47,47
2020-09-21 03:31:17.4960,172.8,80.8,47,46.76,9,19.93,62,425,425,0,47,47
2020-09-21 03:31:17.7485,172.8,80.8,47,46.76,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:31:17.9986,172.8,80.8,47,46.76,9,19.93,3,737.6,5,23,47,47
2020-09-21 03:31:18.2467,172.8,80.8,47,46.76,9,19.93,4,737.1,5.3,23,47,47
2020-09-21 03:31:18.4947,172.8,80.8,47,46.76,8.9,19.94,65,3610,3590,0,47,47
2020-09-21 03:31:18.7428,172.8,80.8,47,46.76,9,19.93,66,5150,5150,0,47,47
2020-09-21 03:31:18.9905,172.8,80.8,47,46.76,9.1,19.93,1,737.6,5,24,47,47
2020-09-21 03:31:19.2376,172.8,80.8,47,46.76,9,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:31:19.4847,172.8,80.8,47,46.76,9,19.93,65,3610,3590,0,47,47
2020-09-21 03:31:19.7317,172.8,80.8,47,46.76,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:31:19.9808,172.8,80.8,47,46.76,9,19.93,63,50,50,0,47,47
2020-09-21 03:31:20.2334,172.8,80.8,47,46.76,9.1,19.94,67,24.3,24.3,0,47,47
2020-09-21 03:31:20.4859,172.8,80.8,47,46.76,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:31:20.7384,172.8,80.8,47,46.76,8.9,19.93,6,3600,24.3,3.7,47,47
2020-09-21 03:31:20.9900,172.8,80.8,47,46.76,9.1,19.92,7,3600,24.3,3.8,47,47
2020-09-21 03:31:21.2397,172.8,80.8,47,46.76,9,19.91,1,737.6,5,24,47,47
2020-09-21 03:31:21.4893,172.8,80.8,47,46.76,9,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:31:21.7389,172.8,80.8,47,46.76,9,19.93,61,740.3,732.8,0,47,47
2020-09-21 03:31:21.9885,172.8,80.8,47,46.76,9,19.94,62,425,425,0,47,47
2020-09-21 03:31:22.2359,172.8,80.8,47,46.76,9,19.93,64,9.5,9.7,0,47,47
2020-09-21 03:31:22.4833,172.8,80.8,47,46.76,9,19.93,3,737.6,5,23,47,47
2020-09-21 03:31:22.7306,172.8,80.8,47,46.76,8.9,19.92,4,737.1,5.3,23,47,47
2020-09-21 03:31:22.9780,172.8,80.8,47,46.76,8.9,19.93,65,3610,3590,0,47,47
2020-09-21 03:31:23.2251,172.8,80.8,47,46.76,9.1,19.93,66,5150,5150,0,47,47
2020-09-21 03:31:23.4723,172.8,80.8,47,46.76,9,19.93,1,737.5,4.8,24,47,47
2020-09-21 03:31:23.7194,172.8,80.8,47,46.76,9,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:31:23.9666,172.8,80.8,47,46.76,9,19.95,65,3610,3590,0,47,47
2020-09-21 03:31:24.2138,172.8,80.8,47,46.76,9,19.92,51,3.77,3.75,0,47,47
2020-09-21 03:31:24.4610,172.8,80.8,47,46.76,9,19.93,63,50,50,0,47,47
2020-09-21 03:31:24.7083,172.8,80.8,47,46.76,8.9,19.93,67,24.3,24.3,0,47,47
