Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:31:24.9555,172.8,80.8,47,46.76,8.9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:31:25.2027,172.8,80.8,47,46.76,9,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:31:25.4499,172.8,80.8,47,46.76,9,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:31:25.6970,172.8,80.8,47,46.76,9,19.93,1,737.5,4.8,24,47,47
2020-09-21 03:31:25.9442,172.8,80.8,47,46.76,9,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:31:26.1945,172.8,80.8,47,46.76,9,19.93,61,740.3,732.8,0,47,47
2020-09-21 03:31:26.4469,172.8,80.8,47,46.76,9,19.93,62,425,425,0,47,47
2020-09-21 03:31:26.6992,172.8,80.8,47,46.76,9.1,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:31:26.9516,172.8,80.8,47,46.76,8.9,19.93,3,737.5,4.8,23,47,47
2020-09-21 03:31:27.2040,172.8,80.8,47,46.76,9,19.93,4,737.1,5.3,23,47,47
2020-09-21 03:31:27.4565,172.8,80.8,47,46.76,9.1,19.92,65,3620,3600,0,47,47
2020-09-21 03:31:27.7090,172.8,80.8,47,46.76,9,19.93,66,5160,5160,0,47,47
2020-09-21 03:31:27.9615,172.8,80.8,47,46.76,9,19.92,1,737.5,4.8,24,47,47
2020-09-21 03:31:28.2139,172.8,80.8,47,46.76,9,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:31:28.4664,172.8,80.8,47,46.76,9,19.92,65,3610,3600,0,47,47
2020-09-21 03:31:28.7188,172.8,80.8,47,46.76,9.1,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:31:28.9712,172.8,80.8,47,46.76,9,19.92,63,50,50,0,47,47
2020-09-21 03:31:29.2238,172.8,80.8,47,46.76,9,19.92,67,24.3,24.3,0,47,47
2020-09-21 03:31:29.4765,172.8,80.8,47,46.76,9.1,19.94,52,3.77,3.75,0,47,47
2020-09-21 03:31:29.7291,172.8,80.8,47,46.76,9.1,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:31:29.9818,172.8,80.8,47,46.76,9,19.94,7,3590,24.3,3.8,47,47
2020-09-21 03:31:30.2336,172.8,80.8,47,46.76,9,19.93,1,737.5,4.8,24,47,47
2020-09-21 03:31:30.4824,172.8,80.8,47,46.76,9,19.93,2,737.2,5.3,24,47,47
2020-09-21 03:31:30.7313,172.8,80.8,47,46.76,9.1,19.93,61,740.4,732.8,0,47,47
2020-09-21 03:31:30.9801,172.8,80.8,47,46.76,9.1,19.93,62,425,425,0,47,47
2020-09-21 03:31:31.2289,172.8,80.8,47,46.76,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:31:31.4810,172.8,80.8,47,46.76,9.1,19.92,3,737.6,5,23,47,47
2020-09-21 03:31:31.7338,172.8,80.8,47,46.76,9,19.93,4,737.2,5.3,23,47,47
2020-09-21 03:31:31.9867,172.8,80.8,47,46.76,9,19.93,65,3600,3590,0,47,47
2020-09-21 03:31:32.2395,172.8,80.8,47,46.76,9,19.93,66,5160,5160,0,47,47
2020-09-21 03:31:32.4880,172.8,80.8,47,46.76,9,19.93,1,737.6,5,24,47,47
2020-09-21 03:31:32.7354,172.8,80.8,47,46.76,9,19.94,2,737.2,5.3,24,47,47
2020-09-21 03:31:32.9827,172.8,80.8,47,46.76,9,19.93,65,3610,3590,0,47,47
2020-09-21 03:31:33.2300,172.8,80.8,47,46.76,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:31:33.4772,172.8,80.8,47,46.76,8.9,19.94,63,50,50,0,47,47
2020-09-21 03:31:33.7243,172.8,80.8,47,46.76,9,19.94,67,24.3,24.3,0,47,47
2020-09-21 03:31:33.9714,172.8,80.8,47,46.76,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:31:34.2186,172.8,80.8,47,46.76,9,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:31:34.4698,172.8,80.8,47,46.76,9,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:31:34.7223,172.8,80.8,47,46.76,8.9,19.93,1,737.6,5,24,47,47
2020-09-21 03:31:34.9747,172.8,80.8,47,46.76,9,19.93,2,737.2,5.3,24,47,47
2020-09-21 03:31:35.2272,172.8,80.8,47,46.76,9.1,19.93,61,740.3,732.8,0,47,47
2020-09-21 03:31:35.4797,172.8,80.8,47,46.76,9,19.93,62,425,425,0,47,47
2020-09-21 03:31:35.7322,172.8,80.8,47,46.76,8.9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:31:35.9847,172.8,80.8,47,46.76,9,19.93,3,737.6,5,23,47,47
2020-09-21 03:31:36.2373,172.8,80.8,47,46.76,9,19.93,4,737.2,5.3,23,47,47
2020-09-21 03:31:36.4899,172.8,80.8,47,46.76,9,19.95,65,3620,3600,0,47,47
2020-09-21 03:31:36.7427,172.8,80.8,47,46.76,9,19.93,66,5160,5160,0,47,47
2020-09-21 03:31:36.9954,172.8,80.8,47,46.76,9,19.93,1,737.6,5,24,47,47
2020-09-21 03:31:37.2482,172.8,80.8,47,46.76,9.1,19.92,2,737.2,5.3,24,47,47
2020-09-21 03:31:37.5009,172.8,80.8,47,46.76,9.1,19.93,65,3620,3600,0,47,47
2020-09-21 03:31:37.7512,172.8,80.8,47,46.76,8.9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:31:38.0015,172.8,80.8,47,46.76,9,19.93,63,50,50,0,47,47
2020-09-21 03:31:38.2517,172.8,80.8,47,46.76,9,19.92,67,24.3,24.3,0,47,47
2020-09-21 03:31:38.5020,172.8,80.8,47,46.76,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:31:38.7492,172.8,80.8,47,46.76,9,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:31:38.9964,172.8,80.8,47,46.76,9,19.92,7,3590,24.3,3.8,47,47
2020-09-21 03:31:39.2436,172.8,80.8,47,46.76,9,19.92,1,737.5,5,24,47,47
2020-09-21 03:31:39.4909,172.8,80.8,47,46.76,9.1,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:31:39.7439,172.8,80.8,47,46.76,9,19.94,61,740.4,732.9,0,47,47
2020-09-21 03:31:39.9969,172.8,80.8,47,46.76,9,19.93,62,425,425,0,47,47
2020-09-21 03:31:40.2499,172.8,80.8,47,46.76,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:31:40.5029,172.8,80.8,47,46.76,9,19.93,3,737.5,5,23,47,47
2020-09-21 03:31:40.7555,172.8,80.8,47,46.76,9.1,19.94,4,737.1,5.3,23,47,47
2020-09-21 03:31:41.0081,172.8,80.8,47,46.76,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:31:41.2608,172.8,80.8,47,46.76,8.9,19.93,66,5170,5170,0,47,47
2020-09-21 03:31:41.5134,172.8,80.8,47,46.76,9.1,19.93,1,737.5,5,24,47,47
2020-09-21 03:31:41.7627,172.8,80.8,47,46.76,9,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:31:42.0101,172.8,80.8,47,46.76,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:31:42.2574,172.8,80.8,47,46.76,9,19.92,51,3.77,3.75,0,47,47
2020-09-21 03:31:42.5047,172.8,80.8,47,46.76,9,19.94,63,50,50,0,47,47
2020-09-21 03:31:42.7553,172.8,80.8,47,46.76,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:31:43.0079,172.8,80.8,47,46.76,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:31:43.2605,172.8,80.8,47,46.76,8.9,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:31:43.5132,172.8,80.8,47,46.76,9,19.93,7,3590,24.3,3.8,47,47
2020-09-21 03:31:43.7652,172.8,80.8,47,46.76,9.1,19.93,1,737.5,5,24,47,47
2020-09-21 03:31:44.0153,172.8,80.8,47,46.76,9,19.93,2,737.1,5.3,24,47,47
2020-09-21 03:31:44.2653,172.8,80.8,47,46.76,9,19.93,61,740.3,732.8,0,47,47
2020-09-21 03:31:44.5153,172.8,80.8,47,46.76,9,19.93,62,425,425,0,47,47
2020-09-21 03:31:44.7657,172.8,80.8,47,46.76,9,19.94,64,9.6,9.7,0,47,47
2020-09-21 03:31:45.0171,172.8,80.8,47,46.76,9,19.92,3,737.6,5,23,47,47
2020-09-21 03:31:45.2685,172.8,80.8,47,46.76,9,19.93,4,737.2,5.3,23,47,47
2020-09-21 03:31:45.5200,172.8,80.8,47,46.76,8.9,19.92,65,3620,3590,0,47,47
2020-09-21 03:31:45.7717,172.8,80.8,47,46.76,9,19.93,66,5170,5170,0,47,47
2020-09-21 03:31:46.0244,172.8,80.8,47,46.76,9,19.94,1,737.6,5,24,47,47
2020-09-21 03:31:46.2772,172.8,80.8,47,46.76,9,19.93,2,737.2,5.3,24,47,47
2020-09-21 03:31:46.5300,172.8,80.8,47,46.76,9,19.93,65,3620,3590,0,47,47
2020-09-21 03:31:46.7828,172.8,80.8,47,46.76,9,19.92,51,3.77,3.75,0,47,47
2020-09-21 03:31:47.0312,172.8,80.8,47,46.76,9,19.93,63,50,50,0,47,47
2020-09-21 03:31:47.2785,172.8,80.8,47,46.76,9.1,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:31:47.5259,172.8,80.8,47,46.76,8.9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:31:47.7732,172.8,80.8,47,46.76,9,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:31:48.0207,172.8,80.8,47,46.76,9.1,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:31:48.2682,172.8,80.8,47,46.76,9,19.93,1,737.6,5,24,47,47
2020-09-21 03:31:48.5157,172.8,80.8,47,46.76,9,19.94,2,737.2,5.3,24,47,47
2020-09-21 03:31:48.7632,172.8,80.8,47,46.76,9,19.93,61,740.3,732.9,0,47,47
2020-09-21 03:31:49.0107,172.8,80.8,47,46.76,9,19.93,62,425,425,0,47,47
2020-09-21 03:31:49.2582,172.8,80.8,47,46.76,9.1,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:31:49.5057,172.8,80.8,47,46.76,9,19.93,3,737.6,5,23,47,47
2020-09-21 03:31:49.7531,172.8,80.8,47,46.76,9,19.93,4,737.2,5.3,23,47,47
2020-09-21 03:31:50.0006,172.8,80.8,47,46.76,9.1,19.93,65,3620,3600,0,47,47
2020-09-21 03:31:50.2480,172.8,80.8,47,46.76,9.1,19.93,66,5180,5170,0,47,47
2020-09-21 03:31:50.4954,172.8,80.8,47,46.76,9,19.93,1,737.6,5,24,47,47
2020-09-21 03:31:50.7429,172.8,80.8,47,46.76,9,19.93,2,737.2,5.3,24,47,47
2020-09-21 03:31:50.9922,172.8,80.8,47,46.76,9,19.97,65,3610,3590,0,47,47
2020-09-21 03:31:51.2447,172.8,80.8,47,46.76,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:31:51.4972,172.8,80.8,47,46.76,9.1,19.93,63,50,50,0,47,47
2020-09-21 03:31:51.7498,172.8,80.8,47,46.76,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:31:52.0006,172.8,80.8,47,46.76,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:31:52.2479,172.8,80.8,47,46.76,9.1,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:31:52.4953,172.8,80.8,47,46.76,9,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:31:52.7427,172.8,80.8,47,46.76,9,19.95,1,737.6,5,24,47,47
2020-09-21 03:31:52.9901,172.8,80.8,47,46.76,9,19.93,2,737.3,5.3,24,47,47
2020-09-21 03:31:53.2375,172.8,80.8,47,46.76,9,19.93,61,740.4,732.9,0,47,47
2020-09-21 03:31:53.4848,172.8,80.8,47,46.76,9.1,19.93,62,425,425,0,47,47
2020-09-21 03:31:53.7322,172.8,80.8,47,46.76,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:31:53.9796,172.8,80.8,47,46.76,8.9,19.93,3,737.6,5,23,47,47
2020-09-21 03:31:54.2269,172.8,80.8,47,46.76,9.1,19.93,4,737.3,5.3,23,47,47
2020-09-21 03:31:54.4743,172.8,80.8,47,46.76,9,19.93,65,3610,3600,0,47,47
2020-09-21 03:31:54.7216,172.8,80.8,47,46.76,9,19.93,66,5170,5170,0,47,47
2020-09-21 03:31:54.9689,172.8,80.8,47,46.76,9,19.93,1,737.6,5,24,47,47
2020-09-21 03:31:55.2162,172.8,80.8,47,46.76,9,19.93,2,737.3,5.3,24,47,47
2020-09-21 03:31:55.4636,172.8,80.8,47,46.76,9,19.92,65,3620,3600,0,47,47
2020-09-21 03:31:55.7109,172.8,80.8,47,46.76,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:31:55.9582,172.8,80.8,47,46.76,8.9,19.93,63,50,50,0,47,47
2020-09-21 03:31:56.2054,172.8,80.8,47,46.76,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:31:56.4526,172.8,80.8,47,46.76,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:31:56.6998,172.8,80.8,47,46.76,9,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:31:56.9470,172.8,80.8,47,46.76,9,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:31:57.1988,172.8,80.8,47,46.76,9,19.93,1,737.6,5,24,47,47
2020-09-21 03:31:57.4512,172.8,80.8,47,46.76,9,19.93,2,737.3,5.3,24,47,47
2020-09-21 03:31:57.7036,172.8,80.8,47,46.76,9.1,19.92,61,740.4,732.9,0,47,47
2020-09-21 03:31:57.9560,172.8,80.8,47,46.76,8.9,19.93,62,425,425,0,47,47
2020-09-21 03:31:58.2066,172.8,80.8,47,46.76,8.9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:31:58.4559,172.8,80.8,47,46.76,9,19.92,3,737.6,5,23,47,47
2020-09-21 03:31:58.7053,172.8,80.8,47,46.76,9,19.93,4,737.3,5.3,23,47,47
2020-09-21 03:31:58.9546,172.8,80.8,47,46.76,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:31:59.2059,172.8,80.8,47,46.76,9,19.92,66,5170,5170,0,47,47
2020-09-21 03:31:59.4584,172.8,80.8,47,46.76,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:31:59.7110,172.8,80.8,47,46.76,9,19.94,2,737.2,5.3,24,47,47
2020-09-21 03:31:59.9635,172.8,80.8,47,46.76,9.1,19.93,65,3620,3600,0,47,47
2020-09-21 03:32:00.2157,172.8,80.8,47,46.76,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:32:00.4669,172.8,80.8,47,46.76,9,19.93,63,50,50,0,47,47
2020-09-21 03:32:00.7181,172.8,80.8,47,46.76,9.1,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:32:00.9693,172.8,80.8,47,46.76,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:32:01.2205,172.8,80.8,47,46.76,9,19.92,6,3620,24.3,3.7,47,47
2020-09-21 03:32:01.4686,172.8,80.8,47,46.76,9,19.93,7,3590,24.3,3.8,47,47
2020-09-21 03:32:01.7159,172.8,80.8,47,46.76,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:32:01.9633,172.8,80.8,47,46.76,9.1,19.93,2,737.2,5.3,24,47,47
2020-09-21 03:32:02.2106,172.8,80.8,47,46.76,9,19.93,61,740.4,732.9,0,47,47
2020-09-21 03:32:02.4623,172.8,80.8,47,46.76,8.9,19.94,62,425,425,0,47,47
2020-09-21 03:32:02.7148,172.8,80.8,47,46.76,9.1,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:32:02.9673,172.8,80.8,47,46.76,9,19.93,3,737.5,5,23,47,47
2020-09-21 03:32:03.2198,172.8,80.8,47,46.76,9,19.92,4,737.2,5.3,23,47,47
2020-09-21 03:32:03.4723,172.8,80.8,47,46.76,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:32:03.7248,172.8,80.8,47,46.76,9,19.93,66,5170,5170,0,47,47
2020-09-21 03:32:03.9774,172.8,80.8,47,46.76,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:32:04.2299,172.8,80.8,47,46.76,9.1,19.93,2,737.2,5.3,24,47,47
2020-09-21 03:32:04.4827,172.8,80.8,47,46.76,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:32:04.7356,172.8,80.8,47,46.76,8.9,19.92,51,3.77,3.75,0,47,47
2020-09-21 03:32:04.9884,172.8,80.8,47,46.76,9.1,19.93,63,50,50,0,47,47
2020-09-21 03:32:05.2413,172.8,80.8,47,46.76,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:32:05.4896,172.8,80.8,47,46.76,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:32:05.7369,172.8,80.8,47,46.76,9,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:32:05.9842,172.8,80.8,47,46.76,9,19.92,7,3600,24.3,3.8,47,47
2020-09-21 03:32:06.2314,172.8,80.8,47,46.76,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:32:06.4831,172.8,80.8,47,46.76,9,19.91,2,737.2,5.3,24,47,47
2020-09-21 03:32:06.7356,172.8,80.8,47,46.76,8.9,19.93,61,740.4,732.9,0,47,47
2020-09-21 03:32:06.9881,172.8,80.8,47,46.76,9,19.93,62,425,425,0,47,47
2020-09-21 03:32:07.2407,172.8,80.8,47,46.76,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:32:07.4923,172.8,80.8,47,46.76,9,19.93,3,737.5,5,23,47,47
2020-09-21 03:32:07.7427,172.8,80.8,47,46.76,9,19.94,4,737.2,5.3,23,47,47
2020-09-21 03:32:07.9930,172.8,80.8,47,46.76,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:32:08.2433,172.8,80.8,47,46.76,9,19.93,66,5170,5160,0,47,47
2020-09-21 03:32:08.4933,172.8,80.8,47,46.76,9.1,19.93,1,737.5,5,24,47,47
2020-09-21 03:32:08.7429,172.8,80.8,47,46.76,8.9,19.92,2,737.2,5.3,24,47,47
2020-09-21 03:32:08.9925,172.8,80.8,47,46.76,9,19.93,65,3620,3590,0,47,47
2020-09-21 03:32:09.2421,172.8,80.8,47,46.76,9.1,19.91,51,3.77,3.75,0,47,47
2020-09-21 03:32:09.4916,172.8,80.8,47,46.76,9,19.93,63,50,50,0,47,47
2020-09-21 03:32:09.7390,172.8,80.8,47,46.76,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:32:09.9864,172.8,80.8,47,46.76,9,19.92,52,3.77,3.75,0,47,47
2020-09-21 03:32:10.2338,172.8,80.8,47,46.76,9,19.94,6,3620,24.3,3.8,47,47
2020-09-21 03:32:10.4811,172.8,80.8,47,46.76,9.1,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:32:10.7283,172.8,80.8,47,46.76,9.1,19.93,1,737.5,5,24,47,47
2020-09-21 03:32:10.9755,172.8,80.8,47,46.76,8.9,19.93,2,737.2,5.3,24,47,47
2020-09-21 03:32:11.2227,172.8,80.8,47,46.76,9.1,19.93,61,740.4,732.8,0,47,47
2020-09-21 03:32:11.4698,172.8,80.8,47,46.76,9.1,19.93,62,425,425,0,47,47
2020-09-21 03:32:11.7190,172.8,80.8,47,46.76,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:32:11.9682,172.8,80.8,47,46.76,9,19.94,3,737.5,5,23,47,47
2020-09-21 03:32:12.2174,172.8,80.8,47,46.76,9,19.94,4,737.2,5.3,23,47,47
2020-09-21 03:32:12.4666,172.8,80.8,47,46.76,9,19.92,65,3620,3600,0,47,47
2020-09-21 03:32:12.7139,172.8,80.8,47,46.76,9.1,19.93,66,5160,5170,0,47,47
2020-09-21 03:32:12.9611,172.8,80.8,47,46.76,9,19.93,1,737.5,5,24,47,47
2020-09-21 03:32:13.2082,172.8,80.8,47,46.76,9,19.93,2,737.2,5.3,24,47,47
2020-09-21 03:32:13.4554,172.8,80.8,47,46.76,9.1,19.93,65,3620,3600,0,47,47
2020-09-21 03:32:13.7061,172.8,80.8,47,46.76,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:32:13.9571,172.8,80.8,47,46.76,9,19.93,63,50,50,0,47,47
2020-09-21 03:32:14.2081,172.8,80.8,47,46.76,9,19.95,67,24.3,24.3,0,47,47
2020-09-21 03:32:14.4591,172.8,80.8,47,46.76,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:32:14.7110,172.8,80.8,47,46.76,9.1,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:32:14.9636,172.8,80.8,47,46.76,9,19.94,7,3600,24.3,3.8,47,47
2020-09-21 03:32:15.2161,172.8,80.8,47,46.76,8.9,19.93,1,737.7,5,24,47,47
2020-09-21 03:32:15.4686,172.8,80.9,47,46.82,9.1,19.93,2,737.2,5.3,24,47,47
2020-09-21 03:32:15.7178,172.8,80.9,47,46.82,9,19.92,61,740.4,732.9,0,47,47
2020-09-21 03:32:15.9651,172.8,80.9,47,46.82,9,19.93,62,425,425,0,47,47
2020-09-21 03:32:16.2123,172.8,80.9,47,46.82,9,19.94,64,9.6,9.7,0,47,47
2020-09-21 03:32:16.4596,172.8,80.9,47,46.82,9,19.93,3,737.7,5,23,47,47
2020-09-21 03:32:16.7068,172.8,80.9,47,46.82,9,19.92,4,737.2,5.3,23,47,47
2020-09-21 03:32:16.9540,172.8,80.9,47,46.82,9.1,19.92,65,3620,3600,0,47,47
2020-09-21 03:32:17.2012,172.8,80.9,47,46.82,8.9,19.93,66,5170,5170,0,47,47
2020-09-21 03:32:17.4484,172.8,80.9,47,46.82,8.9,19.93,1,737.7,5,24,47,47
2020-09-21 03:32:17.6987,172.8,80.9,47,46.82,9.1,19.92,2,737.2,5.3,24,47,47
2020-09-21 03:32:17.9512,172.8,80.9,47,46.82,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:32:18.2037,172.8,80.9,47,46.82,9,19.92,51,3.77,3.75,0,47,47
2020-09-21 03:32:18.4563,172.8,80.9,47,46.82,9,19.93,63,50,50,0,47,47
2020-09-21 03:32:18.7086,172.8,80.9,47,46.82,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:32:18.9603,172.8,80.9,47,46.82,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:32:19.2120,172.8,80.9,47,46.82,9,19.93,6,3630,24.3,3.7,47,47
2020-09-21 03:32:19.4637,172.8,80.9,47,46.82,8.9,19.92,7,3590,24.3,3.8,47,47
2020-09-21 03:32:19.7156,172.8,80.9,47,46.82,9,19.94,1,737.7,5,24,47,47
2020-09-21 03:32:19.9678,172.8,80.9,47,46.82,9,19.93,2,737.2,5.3,24,47,47
2020-09-21 03:32:20.2201,172.8,80.9,47,46.82,9,19.92,61,740.4,732.9,0,47,47
2020-09-21 03:32:20.4723,172.8,80.9,47,46.82,9,19.92,62,425,425,0,47,47
2020-09-21 03:32:20.7238,172.8,80.9,47,46.82,9,19.92,64,9.6,9.7,0,47,47
2020-09-21 03:32:20.9723,172.8,80.9,47,46.82,9,19.94,3,737.7,5,23,47,47
2020-09-21 03:32:21.2208,172.8,80.9,47,46.82,9.1,19.92,4,737.2,5.3,23,47,47
2020-09-21 03:32:21.4693,172.8,80.9,47,46.82,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:32:21.7188,172.8,80.9,47,46.82,8.9,19.93,66,5160,5170,0,47,47
2020-09-21 03:32:21.9713,172.8,80.9,47,46.82,9.1,19.93,1,737.6,5,24,47,47
2020-09-21 03:32:22.2238,172.8,80.9,47,46.82,9,19.93,2,737.2,5.3,24,47,47
2020-09-21 03:32:22.4762,172.8,80.9,47,46.82,9,19.95,65,3620,3600,0,47,47
2020-09-21 03:32:22.7287,172.8,80.9,47,46.82,9,19.92,51,3.77,3.75,0,47,47
2020-09-21 03:32:22.9809,172.8,80.9,47,46.82,9,19.92,63,50,50,0,47,47
2020-09-21 03:32:23.2331,172.8,80.9,47,46.82,9.1,19.94,67,24.3,24.3,0,47,47
2020-09-21 03:32:23.4854,172.8,80.9,47,46.82,9.1,19.92,52,3.77,3.75,0,47,47
2020-09-21 03:32:23.7365,172.8,80.9,47,46.82,9,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:32:23.9838,172.8,80.9,47,46.82,9,19.93,7,3590,24.3,3.8,47,47
2020-09-21 03:32:24.2310,172.8,80.9,47,46.82,9.1,19.93,1,737.6,5,24,47,47
2020-09-21 03:32:24.4783,172.8,80.9,47,46.82,9,19.93,2,737.2,5.3,24,47,47
2020-09-21 03:32:24.7255,172.8,80.9,47,46.82,9.1,19.93,61,740.5,733,0,47,47
2020-09-21 03:32:24.9727,172.8,80.9,47,46.82,9,19.93,62,425,425,0,47,47
2020-09-21 03:32:25.2199,172.8,80.9,47,46.82,9,19.92,64,9.6,9.7,0,47,47
2020-09-21 03:32:25.4670,172.8,80.9,47,46.82,9.1,19.93,3,737.6,5,23,47,47
2020-09-21 03:32:25.7142,172.8,80.9,47,46.82,9,19.93,4,737.2,5.3,23,47,47
2020-09-21 03:32:25.9655,172.8,80.9,47,46.82,8.9,19.93,65,3610,3590,0,47,47
2020-09-21 03:32:26.2180,172.8,80.9,47,46.82,9.1,19.93,66,5160,5160,0,47,47
2020-09-21 03:32:26.4706,172.8,80.9,47,46.82,9,19.93,1,737.6,5,24,47,47
2020-09-21 03:32:26.7231,172.8,80.9,47,46.82,9,19.93,2,737.2,5.3,24,47,47
2020-09-21 03:32:26.9729,172.8,80.9,47,46.82,9,19.92,65,3620,3590,0,47,47
2020-09-21 03:32:27.2216,172.8,80.9,47,46.82,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:32:27.4703,172.8,80.9,47,46.82,9,19.93,63,50,50,0,47,47
2020-09-21 03:32:27.7191,172.8,80.9,47,46.82,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:32:27.9679,172.8,80.9,47,46.82,8.9,19.92,52,3.77,3.75,0,47,47
2020-09-21 03:32:28.2168,172.8,80.9,47,46.82,8.9,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:32:28.4656,172.8,80.9,47,46.82,9,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:32:28.7145,172.8,80.9,47,46.82,9,19.93,1,737.7,5,24,47,47
2020-09-21 03:32:28.9660,172.8,80.9,47,46.82,9,19.93,2,737.3,5.3,24,47,47
2020-09-21 03:32:29.2185,172.8,80.9,47,46.82,9,19.93,61,740.4,732.9,0,47,47
2020-09-21 03:32:29.4709,172.8,80.9,47,46.82,9,19.93,62,425,425,0,47,47
2020-09-21 03:32:29.7234,172.8,80.9,47,46.82,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:32:29.9736,172.8,80.9,47,46.82,9,19.93,3,737.7,5,23,47,47
2020-09-21 03:32:30.2207,172.8,80.9,47,46.82,8.9,19.93,4,737.3,5.3,23,47,47
2020-09-21 03:32:30.4679,172.8,80.9,47,46.82,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:32:30.7151,172.8,80.9,47,46.82,9,19.93,66,5160,5160,0,47,47
2020-09-21 03:32:30.9635,172.8,80.9,47,46.82,9,19.95,1,737.7,5,24,47,47
2020-09-21 03:32:31.2135,172.8,80.9,47,46.82,9,19.93,2,737.3,5.3,24,47,47
2020-09-21 03:32:31.4635,172.8,80.9,47,46.82,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:32:31.7134,172.8,80.9,47,46.82,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:32:31.9644,172.8,80.9,47,46.82,9.1,19.93,63,50,50,0,47,47
2020-09-21 03:32:32.2168,172.8,80.9,47,46.82,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:32:32.4692,172.8,80.9,47,46.82,9,19.92,52,3.77,3.75,0,47,47
2020-09-21 03:32:32.7217,172.8,80.9,47,46.82,9.1,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:32:32.9741,172.8,80.9,47,46.82,9,19.94,7,3600,24.3,3.8,47,47
2020-09-21 03:32:33.2266,172.8,80.9,47,46.82,9,19.93,1,737.7,5,24,47,47
2020-09-21 03:32:33.4791,172.8,80.9,47,46.82,9,19.93,2,737.3,5.3,24,47,47
2020-09-21 03:32:33.7316,172.8,80.9,47,46.82,9,19.92,61,740.4,732.9,0,47,47
2020-09-21 03:32:33.9840,172.8,80.9,47,46.82,9.1,19.92,62,425,425,0,47,47
2020-09-21 03:32:34.2314,172.8,80.9,47,46.82,9.1,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:32:34.4787,172.8,80.9,47,46.82,8.9,19.93,3,737.7,5,23,47,47
2020-09-21 03:32:34.7261,172.8,80.9,47,46.82,9,19.93,4,737.3,5.3,23,47,47
2020-09-21 03:32:34.9736,172.8,80.9,47,46.82,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:32:35.2260,172.8,80.9,47,46.82,9,19.93,66,5170,5160,0,47,47
2020-09-21 03:32:35.4785,172.8,80.9,47,46.82,9,19.93,1,737.7,5,24,47,47
2020-09-21 03:32:35.7310,172.8,80.9,47,46.82,9,19.93,2,737.3,5.3,24,47,47
2020-09-21 03:32:35.9834,172.8,80.9,47,46.82,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:32:36.2359,172.8,80.9,47,46.82,9.1,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:32:36.4884,172.8,80.9,47,46.82,9,19.93,63,50,50,0,47,47
2020-09-21 03:32:36.7409,172.8,81,47,46.87,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:32:36.9934,172.8,81,47,46.87,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:32:37.2415,172.8,81,47,46.87,9,19.93,6,3620,24.3,3.8,47,47
2020-09-21 03:32:37.4895,172.8,81.1,47,46.93,9,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:32:37.7376,172.8,81.1,47,46.93,9,19.93,1,737.7,5,24,47,47
2020-09-21 03:32:37.9859,172.8,81.1,47,46.93,9,19.93,2,737.3,5.3,24,47,47
2020-09-21 03:32:38.2365,172.8,81.1,47,46.93,9.1,19.93,61,740.4,732.9,0,47,47
2020-09-21 03:32:38.4871,172.8,81.1,47,46.93,9,19.93,62,425,425,0,47,47
2020-09-21 03:32:38.7378,172.8,81.1,47,46.93,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:32:38.9884,172.8,81.1,47,46.93,9.1,19.93,3,737.7,5,23,47,47
2020-09-21 03:32:39.2359,172.8,81.1,47,46.93,9,19.94,4,737.3,5.3,23,47,47
2020-09-21 03:32:39.4833,172.8,81.1,47,46.93,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:32:39.7307,172.8,81.1,47,46.93,9,19.93,66,5160,5160,0,47,47
2020-09-21 03:32:39.9782,172.8,81.1,47,46.93,8.9,19.92,1,737.7,5,24,47,47
2020-09-21 03:32:40.2308,172.8,81.1,47,46.93,9,19.93,2,737.3,5.3,24,47,47
2020-09-21 03:32:40.4834,172.8,81.1,47,46.93,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:32:40.7360,172.8,81.1,47,46.93,9,19.92,51,3.77,3.75,0,47,47
2020-09-21 03:32:40.9886,172.8,81.1,47,46.93,8.9,19.92,63,50,50,0,47,47
2020-09-21 03:32:41.2380,172.8,81.1,47,46.93,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:32:41.4854,172.8,81.1,47,46.93,9,19.92,52,3.77,3.75,0,47,47
2020-09-21 03:32:41.7328,172.8,81.1,47,46.93,9,19.93,6,3620,24.3,3.8,47,47
2020-09-21 03:32:41.9802,172.8,81.1,47,46.93,9,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:32:42.2310,172.8,81.1,47,46.93,9,19.93,1,737.7,5,24,47,47
2020-09-21 03:32:42.4835,172.8,81.1,47,46.93,9,19.92,2,737.3,5.3,24,47,47
2020-09-21 03:32:42.7359,172.8,81.1,47,46.93,9.1,19.93,61,740.5,733,0,47,47
2020-09-21 03:32:42.9884,172.8,81.1,47,46.93,8.9,19.93,62,425,425,0,47,47
2020-09-21 03:32:43.2388,172.8,81.1,47,46.93,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:32:43.4863,172.8,81.1,47,46.93,9.1,19.93,3,737.7,5,23,47,47
2020-09-21 03:32:43.7337,172.8,81.1,47,46.93,9,19.93,4,737.3,5.3,23,47,47
2020-09-21 03:32:43.9811,172.8,81.1,47,46.93,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:32:44.2285,172.8,81.1,47,46.93,9,19.94,66,5160,5170,0,47,47
2020-09-21 03:32:44.4758,172.8,81.1,47,46.93,9,19.93,1,737.7,5,24,47,47
2020-09-21 03:32:44.7231,172.8,81.1,47,46.93,9.1,19.93,2,737.3,5.3,24,47,47
2020-09-21 03:32:44.9703,172.8,81.1,47,46.93,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:32:45.2180,172.8,81.1,47,46.93,8.9,19.9,51,3.77,3.75,0,47,47
2020-09-21 03:32:45.4675,172.8,81.1,47,46.93,9.1,19.93,63,50,50,0,47,47
2020-09-21 03:32:45.7171,172.8,81.1,47,46.93,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:32:45.9666,172.8,81.1,47,46.93,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:32:46.2161,172.8,81.1,47,46.93,9,19.93,6,3620,24.3,3.7,47,47
2020-09-21 03:32:46.4669,172.8,81.1,47,46.93,9,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:32:46.7195,172.8,81.1,47,46.93,9.1,19.92,1,737.7,5,24,47,47
2020-09-21 03:32:46.9720,172.8,81.1,47,46.93,9.1,19.92,2,737.3,5.3,24,47,47
2020-09-21 03:32:47.2245,172.8,81.1,47,46.93,9,19.92,61,740.5,733,0,47,47
2020-09-21 03:32:47.4749,172.8,81.1,47,46.93,9,19.92,62,425,425,0,47,47
2020-09-21 03:32:47.7222,172.8,81.1,47,46.93,9.1,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:32:47.9694,172.8,81.1,47,46.93,9,19.91,3,737.7,5,23,47,47
2020-09-21 03:32:48.2167,172.8,81.1,47,46.93,9,19.93,4,737.3,5.3,23,47,47
2020-09-21 03:32:48.4642,172.8,81.1,47,46.93,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:32:48.7118,172.8,81.1,47,46.93,9,19.93,66,5170,5160,0,47,47
2020-09-21 03:32:48.9594,172.8,81.1,47,46.93,9.1,19.94,1,737.7,5,24,47,47
2020-09-21 03:32:49.2070,172.8,81.1,47,46.93,9,19.93,2,737.3,5.3,24,47,47
2020-09-21 03:32:49.4545,172.8,81.1,47,46.93,8.9,19.92,65,3620,3590,0,47,47
2020-09-21 03:32:49.7017,172.8,81.1,47,46.93,9.1,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:32:49.9489,172.8,81.1,47,46.93,9,19.93,63,50,50,0,47,47
2020-09-21 03:32:50.1962,172.8,81.1,47,46.93,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:32:50.4434,172.8,81.1,47,46.93,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:32:50.6907,172.8,81.1,47,46.93,9,19.94,6,3620,24.3,3.8,47,47
2020-09-21 03:32:50.9380,172.8,81.1,47,46.93,9,19.92,7,3600,24.3,3.8,47,47
2020-09-21 03:32:51.1852,172.8,81.1,47,46.93,9,19.93,1,737.7,5,24,47,47
2020-09-21 03:32:51.4342,172.8,81.1,47,46.93,8.9,19.93,2,737.3,5.3,24,47,47
2020-09-21 03:32:51.6866,172.8,81.1,47,46.93,9,19.93,61,740.5,733,0,47,47
2020-09-21 03:32:51.9390,172.8,81.1,47,46.93,9,19.93,62,425,425,0,47,47
2020-09-21 03:32:52.1914,172.8,81.1,47,46.93,9,19.94,64,9.6,9.7,0,47,47
2020-09-21 03:32:52.4426,172.8,81.1,47,46.93,9,19.92,3,737.7,5,23,47,47
2020-09-21 03:32:52.6907,172.8,81.1,47,46.93,9,19.93,4,737.3,5.3,23,47,47
2020-09-21 03:32:52.9388,172.8,81.1,47,46.93,9,19.93,65,3620,3600,0,47,47
2020-09-21 03:32:53.1869,172.8,81.1,47,46.93,9.1,19.93,66,5160,5160,0,47,47
2020-09-21 03:32:53.4351,172.8,81.1,47,46.93,9,19.93,1,737.7,5,24,47,47
2020-09-21 03:32:53.6876,172.8,81.1,47,46.93,8.9,19.93,2,737.3,5.3,24,47,47
2020-09-21 03:32:53.9401,172.8,81.1,47,46.93,9,19.92,65,3620,3600,0,47,47
2020-09-21 03:32:54.1926,172.8,81.1,47,46.93,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:32:54.4451,172.8,81.1,47,46.93,9,19.93,63,50,50,0,47,47
2020-09-21 03:32:54.6976,172.8,81.1,47,46.93,9,19.92,67,24.3,24.3,0,47,47
2020-09-21 03:32:54.9501,172.8,81.1,47,46.93,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:32:55.2027,172.8,81.1,47,46.93,9,19.93,6,3620,24.3,3.8,47,47
2020-09-21 03:32:55.4551,172.8,81.1,47,46.93,9.1,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:32:55.7057,172.8,81.1,47,46.93,8.9,19.93,1,737.7,5,24,47,47
2020-09-21 03:32:55.9563,172.8,81.1,47,46.93,9,19.93,2,737.3,5.3,24,47,47
2020-09-21 03:32:56.2069,172.8,81.1,47,46.93,9.1,19.93,61,740.4,733,0,47,47
2020-09-21 03:32:56.4575,172.8,81.1,47,46.93,9,19.92,62,425,425,0,47,47
2020-09-21 03:32:56.7092,172.8,81.1,47,46.93,9,19.93,64,9.6,9.7,0,47,47
2020-09-21 03:32:56.9616,172.8,81.1,47,46.93,9,19.93,3,737.7,5,23,47,47
2020-09-21 03:32:57.2141,172.8,81.1,47,46.93,9,19.93,4,737.3,5.3,23,47,47
2020-09-21 03:32:57.4665,172.8,81.1,47,46.93,9.1,19.92,65,3620,3600,0,47,47
2020-09-21 03:32:57.7188,172.8,81.1,47,46.93,9,19.93,66,5160,5160,0,47,47
2020-09-21 03:32:57.9707,172.8,81.1,47,46.93,9,19.94,1,737.7,5,24,47,47
2020-09-21 03:32:58.2225,172.8,81.1,47,46.93,9.1,19.92,2,737.3,5.3,24,47,47
2020-09-21 03:32:58.4743,172.8,81.1,47.25,46.93,9,19.92,65,3610,3600,0,47,47
2020-09-21 03:32:58.7262,172.8,81.1,47.25,46.93,9,19.92,51,3.77,3.75,0,47,47
2020-09-21 03:32:58.9787,172.8,81.1,47.25,46.93,9,19.93,63,50,50,0,47,47
2020-09-21 03:32:59.2312,172.8,81.1,47.25,46.93,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:32:59.4836,172.8,81.1,47.25,46.93,9.1,19.94,52,3.77,3.75,0,47,47
2020-09-21 03:32:59.7349,172.8,81.1,47.25,46.93,9,19.93,6,3620,24.3,3.8,47,47
2020-09-21 03:32:59.9822,172.8,81.1,47.25,46.93,8.9,19.93,7,3590,24.3,3.8,47,47
2020-09-21 03:33:00.2295,172.8,81.1,47.25,46.93,9,19.93,1,737.7,5,24,47,47
2020-09-21 03:33:00.4768,172.8,81.1,47.25,46.93,9.1,19.93,2,737.3,5.3,24,47,47
2020-09-21 03:33:00.7253,172.8,81.1,47.25,46.93,9,19.93,61,740.5,733,0,47,47
2020-09-21 03:33:00.9777,172.8,81.1,47.25,46.93,9,19.93,62,425,425,0,47,47
2020-09-21 03:33:01.2302,172.8,81.1,47.25,46.93,9,19.92,64,9.6,9.7,0,47,47
2020-09-21 03:33:01.4827,172.8,81.1,47.25,46.93,9,19.93,3,737.7,5,23,47,47
2020-09-21 03:33:01.7351,172.8,81.1,47.25,46.93,9.1,19.93,4,737.3,5.3,23,47,47
2020-09-21 03:33:01.9876,172.8,81.1,47.25,46.93,9,19.94,65,3600,3600,0,47,47
2020-09-21 03:33:02.2402,172.8,81.1,47.25,46.93,8.9,19.93,66,5160,5160,0,47,47
2020-09-21 03:33:02.4927,172.8,81.1,47.25,46.93,9.1,19.93,1,737.7,5,24,47,47
2020-09-21 03:33:02.7452,172.8,81.1,47.25,46.93,9,19.93,2,737.3,5.3,24,47,47
2020-09-21 03:33:02.9931,172.8,81.1,47.25,46.93,9,19.93,65,3600,3600,0,47,47
2020-09-21 03:33:03.2403,172.8,81.1,47.25,46.93,9,19.93,51,3.77,3.75,0,47,47
2020-09-21 03:33:03.4875,172.8,81.1,47.25,46.93,9,19.92,63,50,50,0,47,47
2020-09-21 03:33:03.7346,172.8,81.1,47.25,46.93,9,19.93,67,24.3,24.3,0,47,47
2020-09-21 03:33:03.9818,172.8,81.1,47.25,46.93,9,19.93,52,3.77,3.75,0,47,47
2020-09-21 03:33:04.2289,172.8,81.1,47.25,46.93,8.9,19.92,6,3600,24.3,3.8,47,47
2020-09-21 03:33:04.4760,172.8,81.1,47.25,46.93,8.9,19.93,7,3600,24.3,3.8,47,47
2020-09-21 03:33:04.7232,172.8,81.1,47.25,46.93,9,19.93,1,737.6,5,24,47.5,47
2020-09-21 03:33:04.9747,172.8,81.1,47.25,46.93,9,19.93,2,737.4,5.3,24,47.5,47
2020-09-21 03:33:05.2271,172.8,81.1,47.25,46.93,8.9,19.93,61,740.5,733,0,47.5,47
2020-09-21 03:33:05.4796,172.8,81.1,47.25,46.93,9,19.93,62,425,425,0,47.5,47
2020-09-21 03:33:05.7321,172.8,81.1,47.25,46.93,9,19.92,64,9.6,9.7,0,47.5,47
2020-09-21 03:33:05.9846,172.8,81.1,47.25,46.93,9,19.93,3,737.6,5,23,47.5,47
2020-09-21 03:33:06.2371,172.8,81.1,47.25,46.93,8.9,19.93,4,737.4,5.3,23,47.5,47
2020-09-21 03:33:06.4896,172.8,81.1,47.25,46.93,8.9,19.93,65,3590,3610,0,47.5,47
2020-09-21 03:33:06.7421,172.8,81.1,47.25,46.93,9,19.93,66,5170,5160,0,47.5,47
2020-09-21 03:33:06.9945,172.8,81.1,47.25,46.93,9,19.94,1,737.6,5,24,47.5,47
2020-09-21 03:33:07.2441,172.8,81.1,47.25,46.93,8.9,19.93,2,737.4,5.3,24,47.5,47
2020-09-21 03:33:07.4937,172.8,81.1,47.25,46.93,9,19.93,65,3590,3610,0,47.5,47
2020-09-21 03:33:07.7433,172.8,81.1,47.25,46.93,9,19.93,51,3.77,3.75,0,47.5,47
2020-09-21 03:33:07.9931,172.8,81.1,47.25,46.93,9,19.92,63,50,50,0,47.5,47
2020-09-21 03:33:08.2456,172.8,81.1,47.25,46.93,9,19.93,67,24.3,24.3,0,47.5,47
2020-09-21 03:33:08.4981,172.8,81.1,47.25,46.93,9,19.94,52,3.77,3.75,0,47.5,47
2020-09-21 03:33:08.7507,172.8,81.1,47.25,46.93,9,19.94,6,3590,24.3,3.7,47.5,47
2020-09-21 03:33:09.0031,172.8,81.1,47.25,46.93,9.1,19.94,7,3610,24.3,3.8,47.5,47
2020-09-21 03:33:09.2502,172.8,81.1,47.25,46.93,9,19.93,1,737.6,5,24,47.5,47
2020-09-21 03:33:09.4973,172.8,81.1,47.25,46.93,8.9,19.93,2,737.4,5.3,24,47.5,47
2020-09-21 03:33:09.7444,172.8,81.1,47.25,46.93,9,19.93,61,740.5,733.1,0,47.5,47
2020-09-21 03:33:09.9915,172.8,81.1,47.25,46.93,9,19.93,62,425,425,0,47.5,47
2020-09-21 03:33:10.2389,172.8,81.1,47.25,46.93,9,19.91,64,9.5,9.7,0,47.5,47
2020-09-21 03:33:10.4863,172.8,81.1,47.25,46.93,9,19.93,3,737.6,5,23,47.5,47
2020-09-21 03:33:10.7337,172.8,81.1,47.25,46.93,8.9,19.93,4,737.4,5.3,23,47.5,47
2020-09-21 03:33:10.9812,172.8,81.1,47.25,46.93,9,19.93,65,3590,3620,0,47.5,47
2020-09-21 03:33:11.2285,172.8,81.1,47.25,46.93,9.1,19.92,66,5160,5170,0,47.5,47
2020-09-21 03:33:11.4759,172.8,81.1,47.25,46.93,9,19.93,1,737.6,5,24,47.5,47
2020-09-21 03:33:11.7233,172.8,81.1,47.25,46.93,9,19.93,2,737.4,5.3,24,47.5,47
2020-09-21 03:33:11.9707,172.8,81.1,47.25,46.93,9,19.93,65,3590,3620,0,47.5,47
2020-09-21 03:33:12.2192,172.8,81.1,47.25,46.93,9,19.92,51,3.77,3.75,0,47.5,47
2020-09-21 03:33:12.4684,172.8,81.1,47.25,46.93,9,19.93,63,50,50,0,47.5,47
2020-09-21 03:33:12.7176,172.8,81.1,47.25,46.93,9,19.93,67,24.3,24.3,0,47.5,47
2020-09-21 03:33:12.9668,172.8,81.1,47.25,46.93,9,19.94,52,3.77,3.75,0,47.5,47
2020-09-21 03:33:13.2167,172.8,81.1,47.25,46.93,9.1,19.93,6,3590,24.3,3.7,47.5,47
2020-09-21 03:33:13.4694,172.8,81.1,47.25,46.93,9,19.93,7,3620,24.3,3.8,47.5,47
2020-09-21 03:33:13.7221,172.8,81.1,47.25,46.93,8.9,19.93,1,737.8,5,24,47.5,47
2020-09-21 03:33:13.9747,172.8,81.1,47.25,46.93,9.1,19.92,2,737.3,5.3,24,47.5,47
2020-09-21 03:33:14.2263,172.8,81.1,47.25,46.93,9,19.93,61,740.5,733,0,47.5,47
2020-09-21 03:33:14.4737,172.8,81.1,47.25,46.93,9,19.93,62,425,425,0,47.5,47
2020-09-21 03:33:14.7211,172.8,81.1,47.25,46.93,9,19.93,64,9.6,9.7,0,47.5,47
2020-09-21 03:33:14.9684,172.8,81.1,47.25,46.93,9,19.93,3,737.8,5,23,47.5,47
2020-09-21 03:33:15.2158,172.8,81.1,47.25,46.93,9,19.93,4,737.3,5.3,23,47.5,47
2020-09-21 03:33:15.4630,172.8,81.1,47.25,46.93,9,19.93,65,3590,3620,0,47.5,47
2020-09-21 03:33:15.7102,172.8,81.1,47.25,46.93,8.9,19.92,66,5170,5170,0,47.5,47
2020-09-21 03:33:15.9574,172.8,81.1,47.25,46.93,8.9,19.93,1,737.8,5,24,47.5,47
2020-09-21 03:33:16.2057,172.8,81.1,47.25,46.93,9,19.93,2,737.3,5.3,24,47.5,47
2020-09-21 03:33:16.4584,172.8,81.1,47.25,46.93,9,19.93,65,3590,3620,0,47.5,47
2020-09-21 03:33:16.7112,172.8,81.1,47.25,46.93,9,19.93,51,3.77,3.75,0,47.5,47
2020-09-21 03:33:16.9639,172.8,81.1,47.25,46.93,9,19.93,63,50,50,0,47.5,47
2020-09-21 03:33:17.2166,172.8,81.1,47.25,46.93,9,19.92,67,24.3,24.3,0,47.5,47
2020-09-21 03:33:17.4692,172.8,81.1,47.25,46.93,9,19.94,52,3.77,3.75,0,47.5,47
2020-09-21 03:33:17.7219,172.8,81.1,47.25,46.93,9,19.93,6,3600,24.3,3.7,47.5,47
2020-09-21 03:33:17.9746,172.8,81.1,47.25,46.93,8.9,19.93,7,3620,24.3,3.8,47.5,47
2020-09-21 03:33:18.2272,172.8,81.1,47.25,46.93,9,19.94,1,737.8,5,24,47.5,47
2020-09-21 03:33:18.4800,172.8,81.1,47.25,46.93,9,19.93,2,737.3,5.3,24,47.5,47
2020-09-21 03:33:18.7327,172.8,81.1,47.25,46.93,9,19.94,61,740.5,733,0,47.5,47
2020-09-21 03:33:18.9855,172.8,81.1,47.25,46.93,9,19.93,62,425,425,0,47.5,47
2020-09-21 03:33:19.2382,172.8,81.1,47.25,46.93,9,19.92,64,9.6,9.7,0,47.5,47
2020-09-21 03:33:19.4912,172.8,81.1,47.25,46.93,9,19.93,3,737.8,4.8,23,47.5,47
2020-09-21 03:33:19.7442,172.8,81.1,47.25,46.93,9.1,19.93,4,737.3,5.3,23,47.5,47
2020-09-21 03:33:19.9972,172.8,81.1,47.25,46.93,8.9,19.93,65,3590,3620,0,47.5,47
2020-09-21 03:33:20.2502,172.8,81.1,47.25,46.93,9,19.93,66,5170,5170,0,47.5,47
2020-09-21 03:33:20.5031,172.8,81.1,47.25,46.93,9.1,19.93,1,737.8,4.8,24,47.5,47
2020-09-21 03:33:20.7561,172.8,81.1,47.25,46.93,9,19.92,2,737.3,5.3,24,47.5,47
2020-09-21 03:33:21.0090,172.8,81.1,47.25,46.93,9,19.93,65,3590,3620,0,47.5,47
2020-09-21 03:33:21.2619,172.8,81.1,47.25,46.93,9,19.93,51,3.77,3.75,0,47.5,47
2020-09-21 03:33:21.5148,172.8,81.1,47.25,46.93,9,19.93,63,50,50,0,47.5,47
2020-09-21 03:33:21.7675,172.8,81.1,47.25,46.93,9,19.94,67,24.3,24.3,0,47.5,47
2020-09-21 03:33:22.0201,172.8,81.1,47.25,46.93,9,19.92,52,3.77,3.75,0,47.5,47
2020-09-21 03:33:22.2728,172.8,81.1,47.25,46.93,9,19.93,6,3590,24.3,3.8,47.5,47
2020-09-21 03:33:22.5254,172.8,81.1,47.25,46.93,9.1,19.93,7,3620,24.3,3.8,47.5,47
2020-09-21 03:33:22.7781,172.8,81.1,47.25,46.93,9.1,19.93,1,737.8,4.8,24,47.5,47
2020-09-21 03:33:23.0307,172.8,81.1,47.25,46.93,9,19.93,2,737.3,5.3,24,47.5,47
2020-09-21 03:33:23.2834,172.8,81.1,47.25,46.93,9,19.93,61,740.4,733,0,47.5,47
2020-09-21 03:33:23.5360,172.8,81.2,47.25,46.99,9,19.92,62,425,425,0,47.5,47
2020-09-21 03:33:23.7888,172.8,81.2,47.25,46.99,9,19.93,64,9.6,9.8,0,47.5,47
2020-09-21 03:33:24.0416,172.8,81.2,47.25,46.99,9.1,19.93,3,737.8,4.8,23,47.5,47
2020-09-21 03:33:24.2943,172.8,81.2,47.25,46.99,8.9,19.93,4,737.3,5.3,23,47.5,47
2020-09-21 03:33:24.5471,172.8,81.2,47.25,46.99,9,19.95,65,3590,3620,0,47.5,47
2020-09-21 03:33:24.8000,172.8,81.2,47.25,46.99,9.1,19.92,66,5170,5170,0,47.5,47
2020-09-21 03:33:25.0528,172.8,81.2,47.25,46.99,9,19.92,1,737.8,4.8,24,47.5,47
2020-09-21 03:33:25.3057,172.8,81.2,47.25,46.99,9,19.94,2,737.3,5.3,24,47.5,47
2020-09-21 03:33:25.5585,172.8,81.2,47.25,46.99,9,19.93,65,3590,3620,0,47.5,47
2020-09-21 03:33:25.8081,172.8,81.2,47.25,46.99,9,19.93,51,3.77,3.75,0,47.5,47
2020-09-21 03:33:26.0557,172.8,81.2,47.25,46.99,9,19.93,63,50,50,0,47.5,47
2020-09-21 03:33:26.3033,172.8,81.2,47.25,46.99,9,19.93,67,24.3,24.3,0,47.5,47
2020-09-21 03:33:26.5509,172.8,81.2,47.25,46.99,8.9,19.93,52,3.77,3.75,0,47.5,47
2020-09-21 03:33:26.8013,172.8,81.2,47.25,46.99,9.1,19.93,6,3590,24.3,3.8,47.5,47
2020-09-21 03:33:27.0534,172.8,81.2,47.25,46.99,9,19.93,7,3630,24.3,3.8,47.5,47
2020-09-21 03:33:27.3055,172.8,81.2,47.25,46.99,9,19.94,1,737.8,5,24,47.5,47
2020-09-21 03:33:27.5577,172.8,81.2,47.25,46.99,9,19.93,2,737.4,5.3,24,47.5,47
2020-09-21 03:33:27.8072,172.8,81.2,47.25,46.99,9,19.93,61,740.5,733,0,47.5,47
2020-09-21 03:33:28.0547,172.8,81.2,47.25,46.99,9,19.93,62,425,425,0,47.5,47
2020-09-21 03:33:28.3023,172.8,81.2,47.25,46.99,9,19.93,64,9.6,9.7,0,47.5,47
2020-09-21 03:33:28.5498,172.8,81.2,47.25,46.99,9,19.93,3,737.8,5,23,47.5,47
2020-09-21 03:33:28.7974,172.8,81.2,47.25,46.99,9,19.93,4,737.4,5.3,23,47.5,47
2020-09-21 03:33:29.0449,172.8,81.2,47.25,46.99,9.1,19.93,65,3580,3640,0,47.5,47
2020-09-21 03:33:29.2925,172.8,81.2,47.25,46.99,9,19.93,66,5170,5170,0,47.5,47
2020-09-21 03:33:29.5400,172.8,81.2,47.25,46.99,8.9,19.93,1,737.8,5,24,47.5,47
2020-09-21 03:33:29.7875,172.8,81.2,47.25,46.99,9,19.93,2,737.4,5.3,24,47.5,47
2020-09-21 03:33:30.0350,172.8,81.2,47.25,46.99,9,19.95,65,3590,3630,0,47.5,47
2020-09-21 03:33:30.2826,172.8,81.2,47.25,46.99,9,19.92,51,3.77,3.75,0,47.5,47
2020-09-21 03:33:30.5301,172.8,81.2,47.25,46.99,9,19.94,63,50,50,0,47.5,47
2020-09-21 03:33:30.7776,172.8,81.2,47.25,46.99,8.9,19.95,67,24.3,24.3,0,47.5,47
2020-09-21 03:33:31.0248,172.8,81.2,47.25,46.99,9,19.93,52,3.77,3.75,0,47.5,47
2020-09-21 03:33:31.2719,172.8,81.2,47.25,46.99,9,19.93,6,3590,24.3,3.8,47.5,47
2020-09-21 03:33:31.5190,172.8,81.2,47.25,46.99,8.9,19.93,7,3620,24.3,3.8,47.5,47
2020-09-21 03:33:31.7661,172.8,81.2,47.25,46.99,9,20.12,1,737.8,5,24,47.5,47
2020-09-21 03:33:32.0173,172.8,81.2,47.25,46.99,9.1,20.13,2,737.4,5.3,24,47.5,47
2020-09-21 03:33:32.2699,172.8,81.2,47.25,46.99,9,20.13,61,740.5,733.1,0,47.5,47
2020-09-21 03:33:32.5226,172.8,81.2,47.25,46.99,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:33:32.7752,172.8,81.2,47.25,46.99,8.9,20.13,64,9.5,9.7,0,47.5,47
2020-09-21 03:33:33.0242,172.8,81.2,47.25,46.99,9,20.12,3,737.8,5,23,47.5,47
2020-09-21 03:33:33.2716,172.8,81.2,47.25,46.99,9.1,20.13,4,737.4,5.3,23,47.5,47
2020-09-21 03:33:33.5189,172.8,81.2,47.25,46.99,9,20.12,65,3580,3640,0,47.5,47
2020-09-21 03:33:33.7663,172.8,81.2,47.25,46.99,8.9,20.12,66,5170,5170,0,47.5,47
2020-09-21 03:33:34.0174,172.8,81.2,47.25,46.99,9,20.13,1,737.7,5,24,47.5,47
2020-09-21 03:33:34.2699,172.8,81.2,47.25,46.99,9,20.12,2,737.4,5.3,24,47.5,47
2020-09-21 03:33:34.5224,172.8,81.2,47.25,46.99,9,20.12,65,3590,3630,0,47.5,47
2020-09-21 03:33:34.7748,172.8,81.2,47.25,46.99,9,20.12,51,3.77,3.75,0,47.5,47
2020-09-21 03:33:35.0251,172.8,81.2,47.25,46.99,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:33:35.2724,172.8,81.2,47.25,46.99,9,20.13,67,24.3,24.3,0,47.5,47
2020-09-21 03:33:35.5197,172.8,81.2,47.25,46.99,9.1,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:33:35.7671,172.8,81.2,47.25,46.99,9,20.13,6,3580,24.3,3.8,47.5,47
2020-09-21 03:33:36.0148,172.8,81.2,47.25,46.99,9,20.13,7,3640,24.3,3.8,47.5,47
2020-09-21 03:33:36.2644,172.8,81.2,47.25,46.99,9.1,20.11,1,737.7,5,24,47.5,47
2020-09-21 03:33:36.5139,172.8,81.2,47.25,46.99,9,20.13,2,737.4,5.3,24,47.5,47
2020-09-21 03:33:36.7634,172.8,81.2,47.25,46.99,9,20.12,61,740.5,733.1,0,47.5,47
2020-09-21 03:33:37.0135,172.8,81.2,47.25,46.99,9,20.12,62,425,425,0,47.5,47
2020-09-21 03:33:37.2662,172.8,81.2,47.25,46.99,9,20.13,64,9.6,9.8,0,47.5,47
2020-09-21 03:33:37.5189,172.8,81.2,47.25,46.99,9.1,20.13,3,737.7,5,23,47.5,47
2020-09-21 03:33:37.7716,172.8,81.2,47.25,46.99,9,20.13,4,737.4,5.3,23,47.5,47
2020-09-21 03:33:38.0243,172.8,81.2,47.25,46.99,8.9,20.12,65,3590,3620,0,47.5,47
2020-09-21 03:33:38.2767,172.8,81.2,47.25,46.99,9.1,20.12,66,5170,5170,0,47.5,47
2020-09-21 03:33:38.5289,172.8,81.2,47.25,46.99,9,20.12,1,737.7,5,24,47.5,47
2020-09-21 03:33:38.7811,172.8,81.2,47.25,46.99,9,20.13,2,737.4,5.3,24,47.5,47
2020-09-21 03:33:39.0332,172.8,81.2,47.25,46.99,9,20.13,65,3590,3620,0,47.5,47
2020-09-21 03:33:39.2855,172.8,81.2,47.25,46.99,9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:33:39.5383,172.8,81.2,47.25,46.99,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:33:39.7911,172.8,81.2,47.25,46.99,9,20.14,67,24.3,24.3,0,47.5,47
2020-09-21 03:33:40.0439,172.8,81.2,47.25,46.99,8.9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:33:40.2967,172.8,81.2,47.25,46.99,8.9,20.13,6,3580,24.3,3.8,47.5,47
2020-09-21 03:33:40.5494,172.8,81.2,47.25,46.99,9,20.13,7,3640,24.3,3.8,47.5,47
2020-09-21 03:33:40.8022,172.8,81.2,47.25,46.99,9,20.13,1,737.7,5,24,47.5,47
2020-09-21 03:33:41.0550,172.8,81.2,47.25,46.99,9,20.12,2,737.4,5.3,24,47.5,47
2020-09-21 03:33:41.3078,172.8,81.2,47.25,46.99,9,20.13,61,740.5,733,0,47.5,47
2020-09-21 03:33:41.5606,172.8,81.2,47.25,46.99,9,20.12,62,425,425,0,47.5,47
2020-09-21 03:33:41.8135,172.8,81.2,47.25,46.99,9,20.12,64,9.6,9.8,0,47.5,47
2020-09-21 03:33:42.0664,172.8,81.2,47.25,46.99,9,20.13,3,737.7,5,23,47.5,47
2020-09-21 03:33:42.3178,172.8,81.2,47.25,46.99,9,20.13,4,737.5,5.3,23,47.5,47
2020-09-21 03:33:42.5653,172.8,81.2,47.25,46.99,8.9,20.13,65,3590,3630,0,47.5,47
2020-09-21 03:33:42.8128,172.8,81.2,47.25,46.99,9,20.13,66,5170,5170,0,47.5,47
2020-09-21 03:33:43.0603,172.8,81.2,47.25,46.99,9,20.12,1,737.7,5,24,47.5,47
2020-09-21 03:33:43.3095,172.8,81.2,47.25,46.99,9,20.12,2,737.5,5.3,24,47.5,47
2020-09-21 03:33:43.5623,172.8,81.2,47.25,46.99,9,20.12,65,3590,3630,0,47.5,47
2020-09-21 03:33:43.8151,172.8,81.2,47.25,46.99,9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:33:44.0679,172.8,81.2,47.25,46.99,9,20.12,63,50,50,0,47.5,47
2020-09-21 03:33:44.3200,172.8,81.2,47.25,46.99,9.1,20.13,67,24.3,24.3,0,47.5,47
2020-09-21 03:33:44.5696,172.8,81.2,47.25,46.99,9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:33:44.8193,172.8,81.2,47.25,46.99,9,20.13,6,3580,24.3,3.7,47.5,47
2020-09-21 03:33:45.0689,172.8,81.2,47.25,46.99,9.1,20.14,7,3640,24.3,3.8,47.5,47
2020-09-21 03:33:45.3186,172.8,81.2,47.25,46.99,9,20.13,1,737.7,5,24,47.5,47
2020-09-21 03:33:45.5665,172.8,81.2,47.25,46.99,9,20.13,2,737.5,5.3,24,47.5,47
2020-09-21 03:33:45.8140,172.8,81.2,47.25,46.99,9,20.13,61,740.5,733.1,0,47.5,47
2020-09-21 03:33:46.0615,172.8,81.2,47.25,46.99,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:33:46.3090,172.8,81.2,47.25,46.99,9,20.13,64,9.6,9.8,0,47.5,47
2020-09-21 03:33:46.5565,172.8,81.2,47.25,46.99,9.1,20.12,3,737.7,5,23,47.5,47
2020-09-21 03:33:46.8042,172.8,81.2,47.25,46.99,8.9,20.13,4,737.5,5.3,23,47.5,47
2020-09-21 03:33:47.0519,172.8,81.2,47.25,46.99,9,20.12,65,3590,3630,0,47.5,47
2020-09-21 03:33:47.2996,172.8,81.2,47.25,46.99,9.1,20.11,66,5170,5170,0,47.5,47
2020-09-21 03:33:47.5472,172.8,81.2,47.25,46.99,9,20.13,1,737.7,5,24,47.5,47
2020-09-21 03:33:47.7947,172.8,81.2,47.25,46.99,9,20.13,2,737.5,5.3,24,47.5,47
2020-09-21 03:33:48.0422,172.8,81.2,47.25,46.99,9,20.12,65,3580,3640,0,47.5,47
2020-09-21 03:33:48.2897,172.8,81.2,47.25,46.99,9,20.12,51,3.77,3.75,0,47.5,47
2020-09-21 03:33:48.5372,172.8,81.2,47.25,46.99,9.1,20.13,63,50,50,0,47.5,47
2020-09-21 03:33:48.7897,172.8,81.2,47.25,46.99,9,20.13,67,24.3,24.3,0,47.5,47
2020-09-21 03:33:49.0424,172.8,81.2,47.25,46.99,9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:33:49.2951,172.8,81.2,47.25,46.99,9.1,20.13,6,3590,24.3,3.8,47.5,47
2020-09-21 03:33:49.5478,172.8,81.2,47.25,46.99,9,20.13,7,3630,24.3,3.8,47.5,47
2020-09-21 03:33:49.8006,172.8,81.2,47.25,46.99,9,20.12,1,737.8,4.8,24,47.5,47
2020-09-21 03:33:50.0536,172.8,81.2,47.25,46.99,9,20.13,2,737.5,5.3,24,47.5,47
2020-09-21 03:33:50.3065,172.8,81.2,47.25,46.99,9,20.12,61,740.6,733.1,0,47.5,47
2020-09-21 03:33:50.5594,172.8,81.2,47.25,46.99,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:33:50.8104,172.8,81.2,47.25,46.99,9,20.13,64,9.6,9.8,0,47.5,47
2020-09-21 03:33:51.0603,172.8,81.2,47.25,46.99,9,20.13,3,737.8,4.8,23,47.5,47
2020-09-21 03:33:51.3102,172.8,81.2,47.25,46.99,9,20.13,4,737.5,5.3,23,47.5,47
2020-09-21 03:33:51.5601,172.8,81.2,47.25,46.99,9.1,20.15,65,3590,3640,0,47.5,47
2020-09-21 03:33:51.8121,172.8,81.2,47.25,46.99,9,20.13,66,5180,5180,0,47.5,47
2020-09-21 03:33:52.0651,172.8,81.2,47.25,46.99,9,20.13,1,737.8,4.8,24,47.5,47
2020-09-21 03:33:52.3182,172.8,81.2,47.25,46.99,9,20.13,2,737.5,5.3,24,47.5,47
2020-09-21 03:33:52.5712,172.8,81.2,47.25,46.99,9,20.12,65,3580,3640,0,47.5,47
2020-09-21 03:33:52.8242,172.8,81.2,47.25,46.99,9.1,20.12,51,3.77,3.75,0,47.5,47
2020-09-21 03:33:53.0719,172.8,81.2,47.25,46.99,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:33:53.3195,172.8,81.2,47.25,46.99,9,20.12,67,24.3,24.3,0,47.5,47
2020-09-21 03:33:53.5671,172.8,81.2,47.25,46.99,9.1,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:33:53.8147,172.8,81.2,47.25,46.99,9,20.12,6,3580,24.3,3.8,47.5,47
2020-09-21 03:33:54.0621,172.8,81.2,47.25,46.99,8.9,20.07,7,3640,24.3,3.8,47.5,47
2020-09-21 03:33:54.3096,172.8,81.2,47.25,46.99,9.1,20.11,1,737.8,4.8,24,47.5,47
2020-09-21 03:33:54.5570,172.8,81.2,47.25,46.99,9,20.13,2,737.5,5.3,24,47.5,47
2020-09-21 03:33:54.8044,172.8,81.2,47.25,46.99,9,20.12,61,740.6,733.1,0,47.5,47
2020-09-21 03:33:55.0563,172.8,81.2,47.25,46.99,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:33:55.3090,172.8,81.2,47.25,46.99,9,20.12,64,9.5,9.8,0,47.5,47
2020-09-21 03:33:55.5618,172.8,81.2,47.25,46.99,9,20.13,3,737.8,5,23,47.5,47
2020-09-21 03:33:55.8146,172.8,81.2,47.25,46.99,9.1,20.13,4,737.5,5.3,23,47.5,47
2020-09-21 03:33:56.0674,172.8,81.2,47.25,46.99,8.9,20.13,65,3580,3640,0,47.5,47
2020-09-21 03:33:56.3202,172.8,81.2,47.25,46.99,9,20.13,66,5180,5180,0,47.5,47
2020-09-21 03:33:56.5730,172.8,81.2,47.25,46.99,9,20.12,1,737.8,5,24,47.5,47
2020-09-21 03:33:56.8258,172.8,81.2,47.25,46.99,9,20.12,2,737.5,5.3,24,47.5,47
2020-09-21 03:33:57.0742,172.8,81.2,47.25,46.99,9,20.11,65,3580,3640,0,47.5,47
2020-09-21 03:33:57.3216,172.8,81.2,47.25,46.99,9,20.12,51,3.77,3.75,0,47.5,47
2020-09-21 03:33:57.5691,172.8,81.2,47.25,46.99,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:33:57.8166,172.8,81.2,47.25,46.99,9,20.12,67,24.3,24.3,0,47.5,47
2020-09-21 03:33:58.0685,172.8,81.2,47.25,46.99,9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:33:58.3214,172.8,81.2,47.25,46.99,8.9,20.13,6,3580,24.3,3.8,47.5,47
2020-09-21 03:33:58.5742,172.8,81.2,47.25,46.99,9,20.13,7,3630,24.3,3.8,47.5,47
2020-09-21 03:33:58.8271,172.8,81.2,47.25,46.99,9.1,20.13,1,737.8,5,24,47.5,47
2020-09-21 03:33:59.0798,172.8,81.2,47.25,46.99,9,20.13,2,737.5,5.3,24,47.5,47
2020-09-21 03:33:59.3275,172.8,81.2,47.25,46.99,9,20.12,61,740.5,733.1,0,47.5,47
2020-09-21 03:33:59.5751,172.8,81.2,47.25,46.99,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:33:59.8227,172.8,81.2,47.25,46.99,9,20.13,64,9.6,9.7,0,47.5,47
2020-09-21 03:34:00.0704,172.8,81.2,47.25,46.99,9.1,20.12,3,737.8,5,23,47.5,47
2020-09-21 03:34:00.3214,172.8,81.2,47.25,46.99,9,20.13,4,737.5,5.3,23,47.5,47
2020-09-21 03:34:00.5744,172.8,81.2,47.25,46.99,9,20.13,65,3590,3630,0,47.5,47
