Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:34:00.8274,172.8,81.2,47.25,46.99,9.1,20.13,66,5180,5180,0,47.5,47
2020-09-21 03:34:01.0804,172.8,81.2,47.25,46.99,9.1,20.13,1,737.8,5,24,47.5,47
2020-09-21 03:34:01.3304,172.8,81.2,47.25,46.99,9,20.13,2,737.5,5.3,24,47.5,47
2020-09-21 03:34:01.5781,172.8,81.2,47.25,46.99,9,20.13,65,3580,3640,0,47.5,47
2020-09-21 03:34:01.8258,172.8,81.2,47.25,46.99,9,20.12,51,3.77,3.75,0,47.5,47
2020-09-21 03:34:02.0736,172.8,81.2,47.25,46.99,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:34:02.3213,172.8,81.2,47.25,46.99,9.1,20.12,67,24.3,24.3,0,47.5,47
2020-09-21 03:34:02.5690,172.8,81.2,47.25,46.99,9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:34:02.8168,172.8,81.2,47.25,46.99,9,20.12,6,3590,24.3,3.8,47.5,47
2020-09-21 03:34:03.0645,172.8,81.2,47.25,46.99,9.1,20.12,7,3630,24.3,3.8,47.5,47
2020-09-21 03:34:03.3122,172.8,81.2,47.25,46.99,9,20.13,1,737.8,5,24,47.5,47
2020-09-21 03:34:03.5598,172.8,81.2,47.25,46.99,9,20.13,2,737.4,5.3,24,47.5,47
2020-09-21 03:34:03.8074,172.8,81.2,47.25,46.99,9,20.13,61,740.6,733.1,0,47.5,47
2020-09-21 03:34:04.0549,172.8,81.2,47.25,46.99,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:34:04.3025,172.8,81.2,47.25,46.99,9.1,20.12,64,9.6,9.8,0,47.5,47
2020-09-21 03:34:04.5523,172.8,81.2,47.25,46.99,9,20.13,3,737.8,5,23,47.5,47
2020-09-21 03:34:04.8051,172.8,81.2,47.25,46.99,8.9,20.13,4,737.4,5.3,23,47.5,47
2020-09-21 03:34:05.0580,172.8,81.2,47.25,46.99,9.1,20.12,65,3580,3640,0,47.5,47
2020-09-21 03:34:05.3109,172.8,81.2,47.25,46.99,9,20.13,66,5180,5180,0,47.5,47
2020-09-21 03:34:05.5617,172.8,81.2,47.25,46.99,9,20.13,1,737.8,5,24,47.5,47
2020-09-21 03:34:05.8093,172.8,81.2,47.25,46.99,9.1,20.12,2,737.4,5.3,24,47.5,47
2020-09-21 03:34:06.0568,172.8,81.2,47.25,46.99,9,20.12,65,3580,3640,0,47.5,47
2020-09-21 03:34:06.3044,172.8,81.2,47.25,46.99,9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:34:06.5542,172.8,81.2,47.25,46.99,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:34:06.8071,172.8,81.2,47.25,46.99,9,20.12,67,24.3,24.3,0,47.5,47
2020-09-21 03:34:07.0601,172.8,81.2,47.25,46.99,9,20.12,52,3.77,3.75,0,47.5,47
2020-09-21 03:34:07.3130,172.8,81.2,47.25,46.99,9.1,20.12,6,3580,24.3,3.8,47.5,47
2020-09-21 03:34:07.5643,172.8,81.2,47.25,46.99,9,20.14,7,3640,24.3,3.8,47.5,47
2020-09-21 03:34:07.8129,172.8,81.2,47.25,46.99,8.9,20.13,1,737.8,5,24,47.5,47
2020-09-21 03:34:08.0615,172.8,81.2,47.25,46.99,9,20.13,2,737.4,5.3,24,47.5,47
2020-09-21 03:34:08.3101,172.8,81.2,47.25,46.99,9,20.13,61,740.7,733.1,0,47.5,47
2020-09-21 03:34:08.5582,172.8,81.2,47.25,46.99,9,20.12,62,425,425,0,47.5,47
2020-09-21 03:34:08.8057,172.8,81.2,47.25,46.99,9,20.13,64,9.6,9.8,0,47.5,47
2020-09-21 03:34:09.0533,172.8,81.2,47.25,46.99,9,20.13,3,737.8,5,23,47.5,47
2020-09-21 03:34:09.3008,172.8,81.2,47.25,46.99,9,20.13,4,737.4,5.3,23,47.5,47
2020-09-21 03:34:09.5483,172.8,81.2,47.25,46.99,9,20.13,65,3580,3640,0,47.5,47
2020-09-21 03:34:09.7970,172.8,81.2,47.25,46.99,8.9,20.13,66,5180,5180,0,47.5,47
2020-09-21 03:34:10.0457,172.8,81.2,47.25,46.99,9,20.12,1,737.9,4.8,24,47.5,47
2020-09-21 03:34:10.2944,172.8,81.2,47.25,46.99,9,20.12,2,737.5,5.3,24,47.5,47
2020-09-21 03:34:10.5430,172.8,81.2,47.25,46.99,9,20.12,65,3570,3630,0,47.5,47
2020-09-21 03:34:10.7957,172.8,81.2,47.25,46.99,9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:34:11.0484,172.8,81.2,47.25,46.99,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:34:11.3011,172.8,81.2,47.25,46.99,9,20.13,67,24.3,24.3,0,47.5,47
2020-09-21 03:34:11.5539,172.8,81.2,47.25,46.99,9.1,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:34:11.8066,172.8,81.2,47.25,46.99,8.9,20.16,6,3580,24.3,3.8,47.5,47
2020-09-21 03:34:12.0594,172.8,81.2,47.25,46.99,8.9,20.13,7,3640,24.3,3.8,47.5,47
2020-09-21 03:34:12.3122,172.8,81.2,47.25,46.99,9.1,20.12,1,737.9,4.8,24,47.5,47
2020-09-21 03:34:12.5649,172.8,81.2,47.25,46.99,9,20.13,2,737.5,5.3,24,47.5,47
2020-09-21 03:34:12.8165,172.8,81.2,47.25,46.99,8.9,20.13,61,740.5,733.2,0,47.5,47
2020-09-21 03:34:13.0641,172.8,81.2,47.25,46.99,9,20.12,62,425,425,0,47.5,47
2020-09-21 03:34:13.3118,172.8,81.2,47.25,46.99,9,20.13,64,9.5,9.8,0,47.5,47
2020-09-21 03:34:13.5594,172.8,81.2,47.25,46.99,9,20.12,3,737.9,4.8,23,47.5,47
2020-09-21 03:34:13.8083,172.8,81.2,47.25,46.99,9.1,20.12,4,737.5,5.3,23,47.5,47
2020-09-21 03:34:14.0613,172.8,81.2,47.25,46.99,9,20.12,65,3580,3640,0,47.5,47
2020-09-21 03:34:14.3143,172.8,81.2,47.25,46.99,9,20.12,66,5170,5170,0,47.5,47
2020-09-21 03:34:14.5673,172.8,81.2,47.25,46.99,9.1,20.14,1,737.9,4.8,24,47.5,47
2020-09-21 03:34:14.8192,172.8,81.2,47.25,46.99,9,20.12,2,737.5,5.3,24,47.5,47
2020-09-21 03:34:15.0668,172.8,81.2,47.25,46.99,9,20.12,65,3580,3640,0,47.5,47
2020-09-21 03:34:15.3143,172.8,81.2,47.25,46.99,9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:34:15.5619,172.8,81.2,47.25,46.99,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:34:15.8094,172.8,81.2,47.25,46.99,9,20.13,67,24.3,24.3,0,47.5,47
2020-09-21 03:34:16.0570,172.8,81.2,47.25,46.99,9,20.12,52,3.77,3.75,0,47.5,47
2020-09-21 03:34:16.3045,172.8,81.2,47.25,46.99,9,20.12,6,3580,24.3,3.8,47.5,47
2020-09-21 03:34:16.5520,172.8,81.2,47.25,46.99,9.1,20.13,7,3640,24.3,3.8,47.5,47
2020-09-21 03:34:16.7996,172.8,81.2,47.25,46.99,9,20.13,1,737.9,4.8,24,47.5,47
2020-09-21 03:34:17.0470,172.8,81.2,47.25,46.99,8.9,20.12,2,737.5,5.3,24,47.5,47
2020-09-21 03:34:17.2945,172.8,81.2,47.25,46.99,9,20.12,61,740.7,733.2,0,47.5,47
2020-09-21 03:34:17.5419,172.8,81.2,47.25,46.99,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:34:17.7894,172.8,81.2,47.25,46.99,9,20.13,64,9.5,9.8,0,47.5,47
2020-09-21 03:34:18.0368,172.8,81.2,47.25,46.99,9,20.13,3,737.9,4.8,23,47.5,47
2020-09-21 03:34:18.2843,172.8,81.2,47.25,46.99,9,20.12,4,737.5,5.4,23,47.5,47
2020-09-21 03:34:18.5317,172.8,81.2,47.25,46.99,9,20.13,65,3580,3640,0,47.5,47
2020-09-21 03:34:18.7792,172.8,81.2,47.25,46.99,9.1,20.13,66,5180,5180,0,47.5,47
2020-09-21 03:34:19.0266,172.8,81.2,47.25,46.99,9,20.13,1,737.9,4.8,24,47.5,47
2020-09-21 03:34:19.2741,172.8,81.2,47.25,46.99,9,20.12,2,737.5,5.4,24,47.5,47
2020-09-21 03:34:19.5215,172.8,81.2,47.25,46.99,9.1,20.13,65,3580,3640,0,47.5,47
2020-09-21 03:34:19.7689,172.8,81.2,47.25,46.99,9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:34:20.0180,172.8,81.2,47.25,46.99,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:34:20.2698,172.8,81.2,47.25,46.99,9,20.12,67,24.3,24.3,0,47.5,47
2020-09-21 03:34:20.5216,172.8,81.2,47.25,46.99,9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:34:20.7734,172.8,81.2,47.25,46.99,9.1,20.13,6,3580,24.3,3.8,47.5,47
2020-09-21 03:34:21.0237,172.8,81.2,47.25,46.99,9,20.13,7,3640,24.3,3.8,47.5,47
2020-09-21 03:34:21.2711,172.8,81.2,47.25,46.99,8.9,20.12,1,737.9,4.8,24,47.5,47
2020-09-21 03:34:21.5184,172.8,81.2,47.25,46.99,9.1,20.12,2,737.5,5.4,24,47.5,47
2020-09-21 03:34:21.7657,172.8,81.2,47.25,46.99,9,20.12,61,740.7,733.2,0,47.5,47
2020-09-21 03:34:22.0133,172.8,81.2,47.25,46.99,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:34:22.2661,172.8,81.2,47.25,46.99,9,20.14,64,9.6,9.8,0,47.5,47
2020-09-21 03:34:22.5189,172.8,81.2,47.25,46.99,9,20.13,3,737.9,4.8,23,47.5,47
2020-09-21 03:34:22.7718,172.8,81.2,47.25,46.99,9,20.12,4,737.5,5.4,23,47.5,47
2020-09-21 03:34:23.0246,172.8,81.2,47.25,46.99,9,20.13,65,3580,3640,0,47.5,47
2020-09-21 03:34:23.2718,172.8,81.2,47.25,46.99,9,20.13,66,5190,5190,0,47.5,47
2020-09-21 03:34:23.5190,172.8,81.2,47.25,46.99,9,20.12,1,737.9,4.8,24,47.5,47
2020-09-21 03:34:23.7661,172.8,81.2,47.25,46.99,9.1,20.12,2,737.5,5.4,24,47.5,47
2020-09-21 03:34:24.0133,172.8,81.2,47.25,46.99,9,20.13,65,3580,3640,0,47.5,47
2020-09-21 03:34:24.2661,172.8,81.2,47.25,46.99,9,20.12,51,3.77,3.75,0,47.5,47
2020-09-21 03:34:24.5190,172.8,81.2,47.25,46.99,9,20.12,63,50,50,0,47.5,47
2020-09-21 03:34:24.7718,172.8,81.2,47.25,46.99,9,20.13,67,24.3,24.3,0,47.5,47
2020-09-21 03:34:25.0246,172.8,81.2,47.25,46.99,9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:34:25.2773,172.8,81.2,47.25,46.99,9,20.13,6,3590,24.3,3.7,47.5,47
2020-09-21 03:34:25.5299,172.8,81.2,47.25,46.99,9,20.14,7,3620,24.3,3.8,47.5,47
2020-09-21 03:34:25.7826,172.8,81.2,47.25,46.99,9,20.12,1,737.8,5,24,47.5,47
2020-09-21 03:34:26.0353,172.8,81.2,47.25,46.99,9.1,20.13,2,737.4,5.3,24,47.5,47
2020-09-21 03:34:26.2868,172.8,81.2,47.25,46.99,8.9,20.13,61,740.7,733.1,0,47.5,47
2020-09-21 03:34:26.5344,172.8,81.2,47.25,46.99,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:34:26.7820,172.8,81.2,47.25,46.99,9.1,20.13,64,9.6,9.7,0,47.5,47
2020-09-21 03:34:27.0296,172.8,81.2,47.25,46.99,9,20.13,3,737.8,5,23,47.5,47
2020-09-21 03:34:27.2772,172.8,81.2,47.25,46.99,9,20.13,4,737.4,5.3,23,47.5,47
2020-09-21 03:34:27.5291,172.8,81.2,47.25,46.99,9,20.13,65,3580,3630,0,47.5,47
2020-09-21 03:34:27.7818,172.8,81.2,47.25,46.99,9,20.12,66,5180,5180,0,47.5,47
2020-09-21 03:34:28.0345,172.8,81.2,47.25,46.99,9,20.12,1,737.8,5,24,47.5,47
2020-09-21 03:34:28.2872,172.8,81.2,47.25,46.99,9.1,20.11,2,737.4,5.3,24,47.5,47
2020-09-21 03:34:28.5377,172.8,81.2,47.25,46.99,8.9,20.13,65,3570,3630,0,47.5,47
2020-09-21 03:34:28.7853,172.8,81.2,47.25,46.99,9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:34:29.0328,172.8,81.2,47.25,46.99,9,20.12,63,50,50,0,47.5,47
2020-09-21 03:34:29.2804,172.8,81.2,47.25,46.99,9,20.12,67,24.3,24.3,0,47.5,47
2020-09-21 03:34:29.5279,172.8,81.2,47.25,46.99,9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:34:29.7751,172.8,81.2,47.25,46.99,9,20.12,6,3580,24.3,3.7,47.5,47
2020-09-21 03:34:30.0223,172.8,81.2,47.25,46.99,9,20.12,7,3640,24.3,3.8,47.5,47
2020-09-21 03:34:30.2694,172.8,81.2,47.25,46.99,9.1,20.11,1,737.8,5,24,47.5,47
2020-09-21 03:34:30.5166,172.8,81.2,47.25,46.99,9,20.12,2,737.4,5.3,24,47.5,47
2020-09-21 03:34:30.7676,172.8,81.2,47.25,46.99,9,20.12,61,740.7,733.3,0,47.5,47
2020-09-21 03:34:31.0186,172.8,81.2,47.25,46.99,9.1,20.13,62,425,425,0,47.5,47
2020-09-21 03:34:31.2696,172.8,81.2,47.25,46.99,9,20.13,64,9.5,9.7,0,47.5,47
2020-09-21 03:34:31.5206,172.8,81.2,47.25,46.99,9,20.12,3,737.8,5,23,47.5,47
2020-09-21 03:34:31.7729,172.8,81.2,47.25,46.99,9,20.13,4,737.4,5.3,23,47.5,47
2020-09-21 03:34:32.0259,172.8,81.2,47.25,46.99,9,20.13,65,3590,3630,0,47.5,47
2020-09-21 03:34:32.2789,172.8,81.2,47.25,46.99,9,20.12,66,5180,5180,0,47.5,47
2020-09-21 03:34:32.5319,172.8,81.2,47.25,46.99,9,20.13,1,737.8,4.8,24,47.5,47
2020-09-21 03:34:32.7835,172.8,81.2,47.25,46.99,8.9,20.13,2,737.4,5.3,24,47.5,47
2020-09-21 03:34:33.0307,172.8,81.2,47.25,46.99,9.1,20.13,65,3570,3630,0,47.5,47
2020-09-21 03:34:33.2779,172.8,81.2,47.25,46.99,9,20.12,51,3.77,3.75,0,47.5,47
2020-09-21 03:34:33.5252,172.8,81.2,47.25,46.99,9,20.12,63,50,50,0,47.5,47
2020-09-21 03:34:33.7724,172.8,81.2,47.25,46.99,9,20.13,67,24.3,24.3,0,47.5,47
2020-09-21 03:34:34.0242,172.8,81.2,47.25,46.99,9,20.14,52,3.77,3.75,0,47.5,47
2020-09-21 03:34:34.2770,172.8,81.2,47.25,46.99,9,20.13,6,3570,24.3,3.7,47.5,47
2020-09-21 03:34:34.5298,172.8,81.2,47.25,46.99,9,20.12,7,3640,24.3,3.8,47.5,47
2020-09-21 03:34:34.7826,172.8,81.2,47.25,46.99,9,20.13,1,737.8,4.8,24,47.5,47
2020-09-21 03:34:35.0312,172.8,81.2,47.25,46.99,9,20.13,2,737.4,5.3,24,47.5,47
2020-09-21 03:34:35.2786,172.8,81.2,47.25,46.99,9.1,20.13,61,740.7,733.2,0,47.5,47
2020-09-21 03:34:35.5261,172.8,81.2,47.25,46.99,9,20.12,62,425,425,0,47.5,47
2020-09-21 03:34:35.7735,172.8,81.2,47.25,46.99,8.9,20.14,64,9.6,9.8,0,47.5,47
2020-09-21 03:34:36.0254,172.8,81.2,47.25,46.99,9.1,20.12,3,737.8,4.8,23,47.5,47
2020-09-21 03:34:36.2783,172.8,81.2,47.25,46.99,9,20.13,4,737.4,5.3,23,47.5,47
2020-09-21 03:34:36.5311,172.8,81.2,47.25,46.99,9,20.13,65,3570,3640,0,47.5,47
2020-09-21 03:34:36.7840,172.8,81.2,47.25,46.99,9,20.13,66,5180,5180,0,47.5,47
2020-09-21 03:34:37.0367,172.8,81.2,47.25,46.99,9,20.13,1,737.8,4.8,24,47.5,47
2020-09-21 03:34:37.2895,172.8,81.2,47.25,46.99,9,20.13,2,737.4,5.3,24,47.5,47
2020-09-21 03:34:37.5422,172.8,81.2,47.25,46.99,9.1,20.12,65,3580,3640,0,47.5,47
2020-09-21 03:34:37.7950,172.8,81.2,47.25,46.99,8.9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:34:38.0452,172.8,81.2,47.25,46.99,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:34:38.2949,172.8,81.2,47.25,46.99,9.1,20.12,67,24.3,24.3,0,47.5,47
2020-09-21 03:34:38.5446,172.8,81.2,47.25,46.99,9,20.11,52,3.77,3.75,0,47.5,47
2020-09-21 03:34:38.7943,172.8,81.2,47.25,46.99,9,20.13,6,3580,24.3,3.7,47.5,47
2020-09-21 03:34:39.0467,172.8,81.2,47.25,46.99,9,20.13,7,3630,24.3,3.8,47.5,47
2020-09-21 03:34:39.2997,172.8,81.2,47.25,46.99,9,20.13,1,737.9,4.8,24,47.5,47
2020-09-21 03:34:39.5527,172.8,81.2,47.25,46.99,9,20.13,2,737.5,5.3,24,47.5,47
2020-09-21 03:34:39.8056,172.8,81.2,47.25,46.99,9,20.12,61,740.7,733.2,0,47.5,47
2020-09-21 03:34:40.0562,172.8,81.2,47.25,46.99,9,20.12,62,425,425,0,47.5,47
2020-09-21 03:34:40.3036,172.8,81.2,47.25,46.99,9,20.12,64,9.5,9.7,0,47.5,47
2020-09-21 03:34:40.5510,172.8,81.2,47.25,46.99,9,20.13,3,737.9,4.8,23,47.5,47
2020-09-21 03:34:40.7984,172.8,81.2,47.25,46.99,9,20.13,4,737.5,5.3,23,47.5,47
2020-09-21 03:34:41.0458,172.8,81.2,47.25,46.99,9,20.12,65,3580,3630,0,47.5,47
2020-09-21 03:34:41.2932,172.8,81.2,47.25,46.99,9,20.14,66,5180,5180,0,47.5,47
2020-09-21 03:34:41.5406,172.8,81.2,47.25,46.99,9,20.14,1,737.9,4.8,24,47.5,47
2020-09-21 03:34:41.7880,172.8,81.2,47.25,46.99,9,20.12,2,737.5,5.3,24,47.5,47
2020-09-21 03:34:42.0355,172.8,81.2,47.25,46.99,9,20.12,65,3580,3640,0,47.5,47
2020-09-21 03:34:42.2829,172.8,81.2,47.25,46.99,9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:34:42.5303,172.8,81.2,47.25,46.99,9.1,20.13,63,50,50,0,47.5,47
2020-09-21 03:34:42.7777,172.8,81.2,47.25,46.99,9,20.13,67,24.3,24.3,0,47.5,47
2020-09-21 03:34:43.0251,172.8,81.2,47.25,46.99,8.9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:34:43.2723,172.8,81.2,47.25,46.99,9,20.12,6,3580,24.3,3.8,47.5,47
2020-09-21 03:34:43.5196,172.8,81.2,47.25,46.99,9,20.13,7,3640,24.3,3.8,47.5,47
2020-09-21 03:34:43.7668,172.8,81.2,47.25,46.99,9,20.12,1,737.9,4.8,24,47.5,47
2020-09-21 03:34:44.0141,172.8,81.2,47.25,46.99,9.1,20.13,2,737.5,5.3,24,47.5,47
2020-09-21 03:34:44.2638,172.8,81.2,47.25,46.99,9,20.12,61,740.7,733.2,0,47.5,47
2020-09-21 03:34:44.5151,172.8,81.2,47.25,46.99,9,20.12,62,425,425,0,47.5,47
2020-09-21 03:34:44.7663,172.8,81.2,47.25,46.99,9.1,20.12,64,9.5,9.7,0,47.5,47
2020-09-21 03:34:45.0176,172.8,81.2,47.25,46.99,9,20.13,3,737.9,4.8,23,47.5,47
2020-09-21 03:34:45.2688,172.8,81.2,47.25,46.99,9,20.12,4,737.5,5.3,23,47.5,47
2020-09-21 03:34:45.5213,172.8,81.2,47.25,46.99,9.1,20.13,65,3580,3640,0,47.5,47
2020-09-21 03:34:45.7740,172.8,81.2,47.25,46.99,9,20.13,66,5170,5170,0,47.5,47
2020-09-21 03:34:46.0266,172.8,81.2,47.25,46.99,9,20.13,1,737.9,4.8,24,47.5,47
2020-09-21 03:34:46.2793,172.8,81.2,47.25,46.99,9,20.13,2,737.5,5.3,24,47.5,47
2020-09-21 03:34:46.5298,172.8,81.2,47.25,46.99,9,20.13,65,3590,3630,0,47.5,47
2020-09-21 03:34:46.7773,172.8,81.2,47.25,46.99,9.1,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:34:47.0248,172.8,81.2,47.25,46.99,9,20.12,63,50,50,0,47.5,47
2020-09-21 03:34:47.2724,172.8,81.2,47.25,46.99,8.9,20.13,67,24.3,24.3,0,47.5,47
2020-09-21 03:34:47.5199,172.8,81.2,47.25,46.99,9.1,20.12,52,3.77,3.75,0,47.5,47
2020-09-21 03:34:47.7674,172.8,81.2,47.25,46.99,9.1,20.13,6,3580,24.3,3.8,47.5,47
2020-09-21 03:34:48.0150,172.8,81.2,47.25,46.99,9,20.13,7,3640,24.3,3.8,47.5,47
2020-09-21 03:34:48.2625,172.8,81.2,47.25,46.99,9,20.13,1,738,4.6,24,47.5,47
2020-09-21 03:34:48.5100,172.8,81.2,47.25,46.99,9,20.12,2,737.5,5.4,24,47.5,47
2020-09-21 03:34:48.7575,172.8,81.2,47.25,46.99,9,20.13,61,740.7,733.2,0,47.5,47
2020-09-21 03:34:49.0046,172.8,81.2,47.25,46.99,9.1,20.13,62,425,425,0,47.5,47
2020-09-21 03:34:49.2518,172.8,81.2,47.25,46.99,8.9,20.13,64,9.5,9.8,0,47.5,47
2020-09-21 03:34:49.4989,172.8,81.2,47.25,46.99,8.9,20.13,3,738,4.6,23,47.5,47
2020-09-21 03:34:49.7471,172.8,81.2,47.25,46.99,9.1,20.12,4,737.5,5.4,23,47.5,47
2020-09-21 03:34:49.9997,172.8,81.2,47.25,46.99,9,20.13,65,3570,3640,0,47.5,47
2020-09-21 03:34:50.2524,172.8,81.2,47.25,46.99,9,20.13,66,5180,5180,0,47.5,47
2020-09-21 03:34:50.5050,172.8,81.2,47.25,46.99,9,20.13,1,738,4.6,24,47.5,47
2020-09-21 03:34:50.7574,172.8,81.2,47.25,46.99,9,20.13,2,737.5,5.4,24,47.5,47
2020-09-21 03:34:51.0081,172.8,81.2,47.25,46.99,9,20.13,65,3580,3640,0,47.5,47
2020-09-21 03:34:51.2588,172.8,81.2,47.25,46.99,9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:34:51.5095,172.8,81.2,47.25,46.99,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:34:51.7602,172.8,81.2,47.25,46.99,9,20.12,67,24.3,24.3,0,47.5,47
2020-09-21 03:34:52.0082,172.8,81.2,47.25,46.99,9.1,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:34:52.2557,172.8,81.2,47.25,46.99,9,20.12,6,3580,24.3,3.8,47.5,47
2020-09-21 03:34:52.5033,172.8,81.2,47.25,46.99,9,20.12,7,3640,24.3,3.8,47.5,47
2020-09-21 03:34:52.7508,172.8,81.2,47.25,46.99,9,20.13,1,738,4.6,24,47.5,47
2020-09-21 03:34:52.9982,172.8,81.2,47.25,46.99,9,20.12,2,737.5,5.4,24,47.5,47
2020-09-21 03:34:53.2457,172.8,81.2,47.25,46.99,9,20.13,61,740.7,733.3,0,47.5,47
2020-09-21 03:34:53.4931,172.8,81.2,47.25,46.99,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:34:53.7405,172.8,81.2,47.25,46.99,9,20.12,64,9.5,9.7,0,47.5,47
2020-09-21 03:34:53.9879,172.8,81.2,47.25,46.99,9,20.13,3,737.9,4.6,23,47.5,47
2020-09-21 03:34:54.2352,172.8,81.2,47.25,46.99,9,20.14,4,737.4,5.3,23,47.5,47
2020-09-21 03:34:54.4826,172.8,81.2,47.25,46.99,8.9,20.13,65,3580,3630,0,47.5,47
2020-09-21 03:34:54.7299,172.8,81.2,47.25,46.99,9,20.14,66,5180,5180,0,47.5,47
2020-09-21 03:34:54.9791,172.8,81.2,47.25,46.99,9,20.12,1,737.9,4.6,24,47.5,47
2020-09-21 03:34:55.2316,172.8,81.2,47.25,46.99,9,20.13,2,737.4,5.3,24,47.5,47
2020-09-21 03:34:55.4841,172.8,81.2,47.25,46.99,9,20.12,65,3580,3640,0,47.5,47
2020-09-21 03:34:55.7366,172.8,81.2,47.25,46.99,9,20.12,51,3.77,3.75,0,47.5,47
2020-09-21 03:34:55.9891,172.8,81.2,47.25,46.99,9,20.12,63,50,50,0,47.5,47
2020-09-21 03:34:56.2417,172.8,81.2,47.25,46.99,9.1,20.33,67,24.3,24.3,0,47.5,47
2020-09-21 03:34:56.4943,172.8,81.2,47.25,46.99,8.9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:34:56.7468,172.8,81.2,47.25,46.99,9,20.12,6,3580,24.3,3.8,47.5,47
2020-09-21 03:34:56.9976,172.8,81.2,47.25,46.99,9.1,20.14,7,3640,24.3,3.8,47.5,47
2020-09-21 03:34:57.2449,172.8,81.2,47.25,46.99,9,20.13,1,737.9,4.6,24,47.5,47
2020-09-21 03:34:57.4922,172.8,81.2,47.25,46.99,9,20.12,2,737.4,5.3,24,47.5,47
2020-09-21 03:34:57.7396,172.8,81.2,47.25,46.99,9,20.13,61,740.7,733.2,0,47.5,47
2020-09-21 03:34:57.9890,172.8,81.2,47.25,46.99,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:34:58.2415,172.8,81.2,47.25,46.99,9,20.13,64,9.6,9.8,0,47.5,47
2020-09-21 03:34:58.4940,172.8,81.2,47.25,46.99,9,20.13,3,737.9,4.6,23,47.5,47
2020-09-21 03:34:58.7466,172.8,81.2,47.25,46.99,9,20.12,4,737.4,5.3,23,47.5,47
2020-09-21 03:34:58.9991,172.8,81.2,47.25,46.99,9,20.12,65,3570,3640,0,47.5,47
2020-09-21 03:34:59.2517,172.8,81.2,47.25,46.99,9.1,20.12,66,5180,5180,0,47.5,47
2020-09-21 03:34:59.5043,172.8,81.2,47.25,46.99,8.9,20.12,1,737.9,4.6,24,47.5,47
2020-09-21 03:34:59.7568,172.8,81.2,47.25,46.99,9,20.13,2,737.4,5.3,24,47.5,47
2020-09-21 03:35:00.0094,172.8,81.2,47.25,46.99,9,20.13,65,3580,3640,0,47.5,47
2020-09-21 03:35:00.2620,172.8,81.2,47.25,46.99,9,20.12,51,3.77,3.75,0,47.5,47
2020-09-21 03:35:00.5146,172.8,81.2,47.25,46.99,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:35:00.7672,172.8,81.2,47.25,46.99,9,20.13,67,24.3,24.3,0,47.5,47
2020-09-21 03:35:01.0193,172.8,81.2,47.25,46.99,9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:35:01.2668,172.8,81.2,47.25,46.99,9.1,20.12,6,3580,24.3,3.8,47.5,47
2020-09-21 03:35:01.5143,172.8,81.2,47.25,46.99,9,20.13,7,3640,24.3,3.8,47.5,47
2020-09-21 03:35:01.7618,172.8,81.2,47.25,46.99,9,20.13,1,737.9,4.8,24,47.5,47
2020-09-21 03:35:02.0100,172.8,81.2,47.25,46.99,9.1,20.12,2,737.5,5.3,24,47.5,47
2020-09-21 03:35:02.2627,172.8,81.2,47.25,46.99,9,20.13,61,740.8,733.2,0,47.5,47
2020-09-21 03:35:02.5154,172.8,81.2,47.25,46.99,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:35:02.7680,172.8,81.2,47.25,46.99,9,20.12,64,9.5,9.7,0,47.5,47
2020-09-21 03:35:03.0206,172.8,81.2,47.25,46.99,9,20.12,3,737.9,4.8,23,47.5,47
2020-09-21 03:35:03.2688,172.8,81.2,47.25,46.99,9.1,20.13,4,737.5,5.3,23,47.5,47
2020-09-21 03:35:03.5170,172.8,81.2,47.25,46.99,9.1,20.13,65,3580,3640,0,47.5,47
2020-09-21 03:35:03.7652,172.8,81.2,47.25,46.99,8.9,20.13,66,5180,5180,0,47.5,47
2020-09-21 03:35:04.0138,172.8,81.2,47.25,46.99,9.1,20.13,1,737.9,4.8,24,47.5,47
2020-09-21 03:35:04.2665,172.8,81.2,47.25,46.99,9.1,20.12,2,737.5,5.3,24,47.5,47
2020-09-21 03:35:04.5193,172.8,81.2,47.25,46.99,9,20.14,65,3570,3640,0,47.5,47
2020-09-21 03:35:04.7720,172.8,81.2,47.25,46.99,9,20.12,51,3.77,3.75,0,47.5,47
2020-09-21 03:35:05.0248,172.8,81.2,47.25,46.99,9,20.12,63,50,50,0,47.5,47
2020-09-21 03:35:05.2742,172.8,81.2,47.25,46.99,9,20.14,67,24.3,24.3,0,47.5,47
2020-09-21 03:35:05.5217,172.8,81.2,47.25,46.99,9.1,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:35:05.7693,172.8,81.2,47.25,46.99,9,20.14,6,3580,24.3,3.8,47.5,47
2020-09-21 03:35:06.0169,172.8,81.2,47.25,46.99,8.9,20.13,7,3630,24.3,3.8,47.5,47
2020-09-21 03:35:06.2656,172.8,81.2,47.25,46.99,9.1,20.13,1,737.9,4.8,24,47.5,47
2020-09-21 03:35:06.5183,172.8,81.2,47.25,46.99,9,20.13,2,737.5,5.3,24,47.5,47
2020-09-21 03:35:06.7710,172.8,81.2,47.25,46.99,9,20.13,61,740.6,733.2,0,47.5,47
2020-09-21 03:35:07.0237,172.8,81.2,47.25,46.99,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:35:07.2764,172.8,81.2,47.25,46.99,9,20.12,64,9.6,9.8,0,47.5,47
2020-09-21 03:35:07.5291,172.8,81.2,47.25,46.99,9,20.12,3,737.9,4.8,23,47.5,47
2020-09-21 03:35:07.7818,172.8,81.2,47.25,46.99,9.1,20.13,4,737.5,5.3,23,47.5,47
2020-09-21 03:35:08.0345,172.8,81.2,47.25,46.99,8.9,20.14,65,3580,3640,0,47.5,47
2020-09-21 03:35:08.2872,172.8,81.2,47.25,46.99,9,20.13,66,5180,5180,0,47.5,47
2020-09-21 03:35:08.5356,172.8,81.2,47.25,46.99,9.1,20.12,1,737.9,4.6,24,47.5,47
2020-09-21 03:35:08.7831,172.8,81.2,47.25,46.99,9,20.12,2,737.6,5.4,24,47.5,47
2020-09-21 03:35:09.0307,172.8,81.2,47.25,46.99,8.9,20.12,65,3580,3630,0,47.5,47
2020-09-21 03:35:09.2783,172.8,81.2,47.25,46.99,9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:35:09.5258,172.8,81.2,47.25,46.99,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:35:09.7733,172.8,81.2,47.25,46.99,9,20.13,67,24.3,24.3,0,47.5,47
2020-09-21 03:35:10.0209,172.8,81.2,47.25,46.99,9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:35:10.2684,172.8,81.2,47.25,46.99,9,20.13,6,3590,24.3,3.8,47.5,47
2020-09-21 03:35:10.5180,172.8,81.2,47.25,46.99,9,20.13,7,3630,24.3,3.8,47.5,47
2020-09-21 03:35:10.7707,172.8,81.2,47.25,46.99,9.1,20.13,1,737.9,4.6,24,47.5,47
2020-09-21 03:35:11.0234,172.8,81.2,47.25,46.99,8.9,20.13,2,737.6,5.4,24,47.5,47
2020-09-21 03:35:11.2761,172.8,81.2,47.25,46.99,9,20.13,61,740.7,733.3,0,47.5,47
2020-09-21 03:35:11.5271,172.8,81.2,47.25,46.99,9.1,20.13,62,425,425,0,47.5,47
2020-09-21 03:35:11.7753,172.8,81.2,47.25,46.99,9,20.13,64,9.6,9.8,0,47.5,47
2020-09-21 03:35:12.0235,172.8,81.2,47.25,46.99,9,20.13,3,737.9,4.6,23,47.5,47
2020-09-21 03:35:12.2717,172.8,81.2,47.25,46.99,9,20.13,4,737.6,5.4,23,47.5,47
2020-09-21 03:35:12.5201,172.8,81.2,47.25,46.99,9,20.13,65,3570,3640,0,47.5,47
2020-09-21 03:35:12.7729,172.8,81.2,47.25,46.99,9.1,20.12,66,5180,5180,0,47.5,47
2020-09-21 03:35:13.0257,172.8,81.2,47.25,46.99,9,20.13,1,737.9,4.6,24,47.5,47
2020-09-21 03:35:13.2785,172.8,81.2,47.25,46.99,9,20.12,2,737.6,5.4,24,47.5,47
2020-09-21 03:35:13.5311,172.8,81.2,47.25,46.99,9.1,20.12,65,3580,3640,0,47.5,47
2020-09-21 03:35:13.7786,172.8,81.2,47.25,46.99,9.1,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:35:14.0262,172.8,81.2,47.25,46.99,8.9,20.13,63,50,50,0,47.5,47
2020-09-21 03:35:14.2737,172.8,81.2,47.25,46.99,9,20.12,67,24.3,24.3,0,47.5,47
2020-09-21 03:35:14.5212,172.8,81.2,47.25,46.99,9,20.12,52,3.77,3.75,0,47.5,47
2020-09-21 03:35:14.7700,172.8,81.2,47.25,46.99,9,20.11,6,3570,24.3,3.8,47.5,47
2020-09-21 03:35:15.0228,172.8,81.2,47.25,46.99,9,20.12,7,3630,24.3,3.8,47.5,47
2020-09-21 03:35:15.2755,172.8,81.2,47.25,46.99,9,20.12,1,737.9,4.6,24,47.5,47
2020-09-21 03:35:15.5282,172.8,81.2,47.25,46.99,9,20.13,2,737.6,5.4,24,47.5,47
2020-09-21 03:35:15.7799,172.8,81.2,47.25,46.99,9.1,20.13,61,740.7,733.3,0,47.5,47
2020-09-21 03:35:16.0274,172.8,81.2,47.25,46.99,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:35:16.2749,172.8,81.2,47.25,46.99,9,20.13,64,9.5,9.7,0,47.5,47
2020-09-21 03:35:16.5224,172.8,81.2,47.25,46.99,9.1,20.13,3,737.9,4.8,23,47.5,47
2020-09-21 03:35:16.7700,172.8,81.2,47.25,46.99,9,20.13,4,737.6,5.3,23,47.5,47
2020-09-21 03:35:17.0175,172.8,81.2,47.25,46.99,9,20.12,65,3580,3640,0,47.5,47
2020-09-21 03:35:17.2650,172.8,81.2,47.25,46.99,9,20.12,66,5170,5180,0,47.5,47
2020-09-21 03:35:17.5126,172.8,81.3,47.25,47.05,9,20.12,1,737.9,4.8,24,47.5,47
2020-09-21 03:35:17.7601,172.8,81.3,47.25,47.05,9.1,20.13,2,737.6,5.3,24,47.5,47
2020-09-21 03:35:18.0099,172.8,81.3,47.25,47.05,9.1,20.12,65,3580,3640,0,47.5,47
2020-09-21 03:35:18.2625,172.8,81.3,47.25,47.05,9,20.12,51,3.77,3.75,0,47.5,47
2020-09-21 03:35:18.5151,172.8,81.3,47.25,47.05,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:35:18.7677,172.8,81.3,47.25,47.05,9.1,20.13,67,24.3,24.3,0,47.5,47
2020-09-21 03:35:19.0203,172.8,81.3,47.25,47.05,9,20.19,52,3.77,3.75,0,47.5,47
2020-09-21 03:35:19.2730,172.8,81.3,47.25,47.05,9,20.13,6,3580,24.3,3.8,47.5,47
2020-09-21 03:35:19.5256,172.8,81.3,47.25,47.05,9,20.13,7,3630,24.3,3.8,47.5,47
2020-09-21 03:35:19.7783,172.8,81.3,47.25,47.05,9,20.13,1,737.9,4.8,24,47.5,47
2020-09-21 03:35:20.0309,172.8,81.3,47.25,47.05,9.1,20.12,2,737.6,5.3,24,47.5,47
2020-09-21 03:35:20.2837,172.8,81.3,47.25,47.05,9,20.13,61,740.8,733.3,0,47.5,47
2020-09-21 03:35:20.5364,172.8,81.3,47.25,47.05,8.9,20.13,62,425,425,0,47.5,47
2020-09-21 03:35:20.7891,172.8,81.3,47.25,47.05,9.1,20.12,64,9.6,9.8,0,47.5,47
2020-09-21 03:35:21.0409,172.8,81.3,47.25,47.05,9,20.13,3,737.9,4.8,23,47.5,47
2020-09-21 03:35:21.2916,172.8,81.3,47.25,47.05,8.9,20.12,4,737.6,5.3,23,47.5,47
2020-09-21 03:35:21.5423,172.8,81.3,47.25,47.05,9,20.12,65,3580,3640,0,47.5,47
2020-09-21 03:35:21.7930,172.8,81.3,47.25,47.05,9,20.13,66,5180,5170,0,47.5,47
2020-09-21 03:35:22.0423,172.8,81.3,47.25,47.05,9,20.13,1,737.9,4.8,24,47.5,47
2020-09-21 03:35:22.2899,172.8,81.3,47.25,47.05,9,20.13,2,737.6,5.3,24,47.5,47
2020-09-21 03:35:22.5375,172.8,81.3,47.25,47.05,8.9,20.13,65,3570,3630,0,47.5,47
2020-09-21 03:35:22.7850,172.8,81.3,47.25,47.05,8.9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:35:23.0326,172.8,81.3,47.25,47.05,9.1,20.12,63,50,50,0,47.5,47
2020-09-21 03:35:23.2802,172.8,81.3,47.25,47.05,9,20.13,67,24.3,24.3,0,47.5,47
2020-09-21 03:35:23.5278,172.8,81.3,47.25,47.05,8.9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:35:23.7755,172.8,81.3,47.25,47.05,9.1,20.13,6,3580,24.3,3.8,47.5,47
2020-09-21 03:35:24.0231,172.8,81.3,47.25,47.05,9,20.12,7,3640,24.3,3.8,47.5,47
2020-09-21 03:35:24.2716,172.8,81.3,47.25,47.05,9,20.14,1,737.8,4.6,24,47.5,47
2020-09-21 03:35:24.5201,172.8,81.3,47.25,47.05,9,20.13,2,737.6,5.3,24,47.5,47
2020-09-21 03:35:24.7686,172.8,81.3,47.25,47.05,9,20.12,61,740.7,733.2,0,47.5,47
2020-09-21 03:35:25.0172,172.8,81.3,47.25,47.05,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:35:25.2647,172.8,81.3,47.25,47.05,9,20.13,64,9.5,9.7,0,47.5,47
2020-09-21 03:35:25.5123,172.8,81.3,47.25,47.05,8.9,20.12,3,737.8,4.6,23,47.5,47
2020-09-21 03:35:25.7598,172.8,81.3,47.25,47.05,9,20.14,4,737.6,5.3,23,47.5,47
2020-09-21 03:35:26.0073,172.8,81.3,47.25,47.05,9,20.12,65,3580,3640,0,47.5,47
2020-09-21 03:35:26.2582,172.8,81.3,47.25,47.05,9,20.13,66,5180,5180,0,47.5,47
2020-09-21 03:35:26.5109,172.8,81.3,47.25,47.05,9,20.13,1,737.8,4.6,24,47.5,47
2020-09-21 03:35:26.7636,172.8,81.3,47.25,47.05,9,20.11,2,737.6,5.3,24,47.5,47
2020-09-21 03:35:27.0163,172.8,81.3,47.25,47.05,9,20.12,65,3580,3640,0,47.5,47
2020-09-21 03:35:27.2690,172.8,81.3,47.25,47.05,9.1,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:35:27.5218,172.8,81.3,47.25,47.05,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:35:27.7745,172.8,81.3,47.25,47.05,9,20.12,67,24.3,24.3,0,47.5,47
2020-09-21 03:35:28.0272,172.8,81.3,47.25,47.05,9.1,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:35:28.2790,172.8,81.3,47.25,47.05,9.1,20.13,6,3580,24.3,3.8,47.5,47
2020-09-21 03:35:28.5278,172.8,81.3,47.25,47.05,8.9,20.12,7,3640,24.3,3.8,47.5,47
2020-09-21 03:35:28.7767,172.8,81.3,47.25,47.05,9,20.13,1,737.8,4.6,24,47.5,47
2020-09-21 03:35:29.0256,172.8,81.3,47.25,47.05,9,20.13,2,737.6,5.3,24,47.5,47
2020-09-21 03:35:29.2744,172.8,81.3,47.25,47.05,9,20.13,61,740.7,733.3,0,47.5,47
2020-09-21 03:35:29.5257,172.8,81.3,47.25,47.05,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:35:29.7769,172.8,81.3,47.25,47.05,9,20.12,64,9.5,9.7,0,47.5,47
2020-09-21 03:35:30.0281,172.8,81.3,47.25,47.05,9,20.12,3,737.9,4.8,23,47.5,47
2020-09-21 03:35:30.2793,172.8,81.3,47.25,47.05,9.1,20.13,4,737.6,5.3,23,47.5,47
2020-09-21 03:35:30.5320,172.8,81.3,47.25,47.05,9,20.13,65,3570,3640,0,47.5,47
2020-09-21 03:35:30.7848,172.8,81.3,47.25,47.05,9,20.13,66,5170,5180,0,47.5,47
2020-09-21 03:35:31.0376,172.8,81.3,47.25,47.05,9.1,20.13,1,737.9,4.8,24,47.5,47
2020-09-21 03:35:31.2903,172.8,81.3,47.25,47.05,9,20.13,2,737.6,5.3,24,47.5,47
2020-09-21 03:35:31.5431,172.8,81.3,47.25,47.05,9,20.13,65,3570,3640,0,47.5,47
2020-09-21 03:35:31.7958,172.8,81.3,47.25,47.05,9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:35:32.0485,172.8,81.3,47.25,47.05,9,20.12,63,50,50,0,47.5,47
2020-09-21 03:35:32.3013,172.8,81.3,47.25,47.05,9.1,20.13,67,24.3,24.3,0,47.5,47
2020-09-21 03:35:32.5540,172.8,81.3,47.25,47.05,9.1,20.12,52,3.77,3.75,0,47.5,47
2020-09-21 03:35:32.8067,172.8,81.3,47.25,47.05,9,20.14,6,3580,24.3,3.8,47.5,47
2020-09-21 03:35:33.0595,172.8,81.3,47.25,47.05,9,20.13,7,3630,24.3,3.8,47.5,47
2020-09-21 03:35:33.3122,172.8,81.3,47.25,47.05,9.1,20.13,1,737.9,4.8,24,47.5,47
2020-09-21 03:35:33.5650,172.8,81.3,47.25,47.05,9,20.13,2,737.6,5.3,24,47.5,47
2020-09-21 03:35:33.8178,172.8,81.3,47.25,47.05,9,20.13,61,740.8,733.3,0,47.5,47
2020-09-21 03:35:34.0706,172.8,81.3,47.25,47.05,9,20.12,62,425,425,0,47.5,47
2020-09-21 03:35:34.3235,172.8,81.3,47.25,47.05,9,20.13,64,9.6,9.8,0,47.5,47
2020-09-21 03:35:34.5757,172.8,81.3,47.25,47.05,9.1,20.13,3,737.9,4.8,23,47.5,47
2020-09-21 03:35:34.8270,172.8,81.3,47.25,47.05,9,20.13,4,737.6,5.3,23,47.5,47
2020-09-21 03:35:35.0784,172.8,81.3,47.25,47.05,8.9,20.12,65,3570,3630,0,47.5,47
2020-09-21 03:35:35.3298,172.8,81.3,47.25,47.05,9.1,20.13,66,5180,5180,0,47.5,47
2020-09-21 03:35:35.5792,172.8,81.3,47.25,47.05,9,20.12,1,737.9,4.8,24,47.5,47
2020-09-21 03:35:35.8268,172.8,81.3,47.25,47.05,9,20.12,2,737.6,5.3,24,47.5,47
2020-09-21 03:35:36.0743,172.8,81.3,47.25,47.05,9.1,20.14,65,3580,3640,0,47.5,47
2020-09-21 03:35:36.3218,172.8,81.3,47.25,47.05,9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:35:36.5693,172.8,81.3,47.25,47.05,9,20.12,63,50,50,0,47.5,47
2020-09-21 03:35:36.8169,172.8,81.4,47.25,47.11,9,20.13,67,24.3,24.4,0,47.5,47
2020-09-21 03:35:37.0644,172.8,81.4,47.25,47.11,9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:35:37.3119,172.8,81.4,47.25,47.11,9,20.13,6,3570,24.3,3.8,47.5,47
2020-09-21 03:35:37.5595,172.8,81.5,47.25,47.16,9.1,20.13,7,3640,24.4,3.8,47.5,47
2020-09-21 03:35:37.8072,172.8,81.5,47.25,47.16,9,20.13,1,737.9,4.8,24,47.5,47
2020-09-21 03:35:38.0548,172.8,81.5,47.25,47.16,8.9,20.12,2,737.6,5.4,24,47.5,47
2020-09-21 03:35:38.3025,172.8,81.5,47.25,47.16,9.1,20.12,61,740.7,733.3,0,47.5,47
2020-09-21 03:35:38.5501,172.8,81.5,47.25,47.16,9,20.12,62,425,425,0,47.5,47
2020-09-21 03:35:38.8000,172.8,81.5,47.25,47.16,9,20.13,64,9.5,9.7,0,47.5,47
2020-09-21 03:35:39.0505,172.8,81.5,47.25,47.16,9,20.13,3,737.9,4.8,23,47.5,47
2020-09-21 03:35:39.3009,172.8,81.5,47.25,47.16,9,20.12,4,737.6,5.4,23,47.5,47
2020-09-21 03:35:39.5513,172.8,81.5,47.25,47.16,9,20.13,65,3570,3640,0,47.5,47
2020-09-21 03:35:39.8022,172.8,81.5,47.25,47.16,9,20.12,66,5180,5180,0,47.5,47
2020-09-21 03:35:40.0547,172.8,81.5,47.25,47.16,8.9,20.12,1,737.9,4.8,24,47.5,47
2020-09-21 03:35:40.3071,172.8,81.5,47.25,47.16,9,20.13,2,737.6,5.4,24,47.5,47
2020-09-21 03:35:40.5595,172.8,81.5,47.25,47.16,9,20.13,65,3580,3640,0,47.5,47
2020-09-21 03:35:40.8108,172.8,81.5,47.25,47.16,9,20.12,51,3.77,3.75,0,47.5,47
2020-09-21 03:35:41.0584,172.8,81.5,47.25,47.16,9,20.12,63,50,50,0,47.5,47
2020-09-21 03:35:41.3060,172.8,81.5,47.25,47.16,9,20.13,67,24.3,24.4,0,47.5,47
2020-09-21 03:35:41.5536,172.8,81.5,47.25,47.16,9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:35:41.8012,172.8,81.5,47.25,47.16,9,20.12,6,3580,24.3,3.8,47.5,47
2020-09-21 03:35:42.0515,172.8,81.5,47.25,47.16,8.9,20.13,7,3630,24.4,3.8,47.5,47
2020-09-21 03:35:42.3023,172.8,81.5,47.25,47.16,9,20.12,1,737.9,4.8,24,47.5,47
2020-09-21 03:35:42.5530,172.8,81.5,47.25,47.16,9.1,20.12,2,737.6,5.4,24,47.5,47
2020-09-21 03:35:42.8038,172.8,81.5,47.25,47.16,9,20.12,61,740.8,733.2,0,47.5,47
2020-09-21 03:35:43.0532,172.8,81.5,47.25,47.16,8.9,20.12,62,425,425,0,47.5,47
2020-09-21 03:35:43.3007,172.8,81.5,47.25,47.16,9,20.13,64,9.5,9.7,0,47.5,47
2020-09-21 03:35:43.5482,172.8,81.5,47.25,47.16,9,20.13,3,737.9,4.8,23,47.5,47
2020-09-21 03:35:43.7957,172.8,81.5,47.25,47.16,9,20.12,4,737.6,5.4,23,47.5,47
2020-09-21 03:35:44.0433,172.8,81.5,47.25,47.16,9,20.13,65,3580,3630,0,47.5,47
2020-09-21 03:35:44.2908,172.8,81.5,47.25,47.16,9,20.12,66,5190,5190,0,47.5,47
2020-09-21 03:35:44.5384,172.8,81.5,47.25,47.16,9,20.13,1,737.9,4.8,24,47.5,47
2020-09-21 03:35:44.7859,172.8,81.5,47.25,47.16,9.1,20.12,2,737.7,5.4,24,47.5,47
2020-09-21 03:35:45.0335,172.8,81.5,47.25,47.16,8.9,20.12,65,3570,3630,0,47.5,47
2020-09-21 03:35:45.2845,172.8,81.5,47.25,47.16,9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:35:45.5373,172.8,81.5,47.25,47.16,9.1,20.13,63,50,50,0,47.5,47
2020-09-21 03:35:45.7902,172.8,81.5,47.25,47.16,9,20.13,67,24.3,24.4,0,47.5,47
2020-09-21 03:35:46.0430,172.8,81.5,47.25,47.16,9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:35:46.2959,172.8,81.5,47.25,47.16,9,20.13,6,3580,24.3,3.8,47.5,47
2020-09-21 03:35:46.5489,172.8,81.5,47.25,47.16,9,20.13,7,3630,24.4,3.8,47.5,47
2020-09-21 03:35:46.8019,172.8,81.5,47.25,47.16,9,20.13,1,738,4.8,24,47.5,47
2020-09-21 03:35:47.0549,172.8,81.5,47.25,47.16,9,20.13,2,737.7,5.4,24,47.5,47
2020-09-21 03:35:47.3044,172.8,81.5,47.25,47.16,9,20.13,61,741,733.3,0,47.5,47
2020-09-21 03:35:47.5520,172.8,81.5,47.25,47.16,9.1,20.13,62,425,425,0,47.5,47
2020-09-21 03:35:47.7997,172.8,81.5,47.25,47.16,9.1,20.12,64,9.6,9.8,0,47.5,47
2020-09-21 03:35:48.0473,172.8,81.5,47.25,47.16,8.9,20.12,3,738,4.8,23,47.5,47
2020-09-21 03:35:48.2949,172.8,81.5,47.25,47.16,9,20.13,4,737.7,5.4,23,47.5,47
2020-09-21 03:35:48.5425,172.8,81.5,47.25,47.16,9.1,20.14,65,3580,3640,0,47.5,47
2020-09-21 03:35:48.7902,172.8,81.5,47.25,47.16,9,20.12,66,5190,5180,0,47.5,47
2020-09-21 03:35:49.0378,172.8,81.5,47.25,47.16,9,20.12,1,738,4.8,24,47.5,47
2020-09-21 03:35:49.2854,172.8,81.5,47.25,47.16,9,20.14,2,737.7,5.4,24,47.5,47
2020-09-21 03:35:49.5330,172.8,81.5,47.25,47.16,9,20.13,65,3570,3640,0,47.5,47
2020-09-21 03:35:49.7806,172.8,81.5,47.25,47.16,9.1,20.12,51,3.77,3.75,0,47.5,47
2020-09-21 03:35:50.0283,172.8,81.5,47.25,47.16,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:35:50.2759,172.8,81.5,47.25,47.16,9,20.13,67,24.3,24.4,0,47.5,47
2020-09-21 03:35:50.5254,172.8,81.5,47.25,47.16,9.1,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:35:50.7771,172.8,81.5,47.25,47.16,9,20.12,6,3580,24.3,3.8,47.5,47
2020-09-21 03:35:51.0289,172.8,81.5,47.25,47.16,9,20.13,7,3640,24.4,3.8,47.5,47
2020-09-21 03:35:51.2806,172.8,81.5,47.25,47.16,9,20.12,1,738,4.8,24,47.5,47
2020-09-21 03:35:51.5328,172.8,81.5,47.25,47.16,9,20.13,2,737.7,5.4,24,47.5,47
2020-09-21 03:35:51.7855,172.8,81.5,47.25,47.16,9.1,20.12,61,740.8,733.3,0,47.5,47
2020-09-21 03:35:52.0383,172.8,81.5,47.25,47.16,9.1,20.12,62,425,425,0,47.5,47
2020-09-21 03:35:52.2910,172.8,81.5,47.25,47.16,8.9,20.13,64,9.5,9.8,0,47.5,47
2020-09-21 03:35:52.5437,172.8,81.5,47.25,47.16,9,20.13,3,737.9,4.8,23,47.5,47
2020-09-21 03:35:52.7964,172.8,81.5,47.25,47.16,9.1,20.13,4,737.7,5.4,23,47.5,47
2020-09-21 03:35:53.0492,172.8,81.5,47.25,47.16,9,20.13,65,3570,3630,0,47.5,47
2020-09-21 03:35:53.3019,172.8,81.5,47.25,47.16,9,20.12,66,5180,5190,0,47.5,47
2020-09-21 03:35:53.5545,172.8,81.5,47.25,47.16,9,20.13,1,737.9,4.8,24,47.5,47
2020-09-21 03:35:53.8063,172.8,81.5,47.25,47.16,9,20.13,2,737.7,5.4,24,47.5,47
2020-09-21 03:35:54.0581,172.8,81.5,47.25,47.16,9.1,20.11,65,3570,3640,0,47.5,47
2020-09-21 03:35:54.3099,172.8,81.5,47.25,47.16,9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:35:54.5612,172.8,81.5,47.25,47.16,9,20.12,63,50,50,0,47.5,47
2020-09-21 03:35:54.8088,172.8,81.5,47.25,47.16,9.1,20.13,67,24.3,24.4,0,47.5,47
2020-09-21 03:35:55.0563,172.8,81.5,47.25,47.16,9,20.12,52,3.77,3.75,0,47.5,47
2020-09-21 03:35:55.3038,172.8,81.5,47.25,47.16,9,20.12,6,3570,24.3,3.8,47.5,47
2020-09-21 03:35:55.5517,172.8,81.5,47.25,47.16,9.1,20.13,7,3630,24.4,3.8,47.5,47
2020-09-21 03:35:55.8045,172.8,81.5,47.25,47.16,9,20.13,1,737.9,4.8,24,47.5,47
2020-09-21 03:35:56.0574,172.8,81.5,47.25,47.16,9,20.13,2,737.7,5.4,24,47.5,47
2020-09-21 03:35:56.3103,172.8,81.5,47.25,47.16,9,20.12,61,740.8,733.3,0,47.5,47
2020-09-21 03:35:56.5631,172.8,81.5,47.25,47.16,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:35:56.8127,172.8,81.5,47.25,47.16,9,20.15,64,9.5,9.8,0,47.5,47
2020-09-21 03:35:57.0603,172.8,81.5,47.25,47.16,9.1,20.13,3,737.9,4.8,23,47.5,47
2020-09-21 03:35:57.3079,172.8,81.5,47.25,47.16,8.9,20.12,4,737.7,5.4,23,47.5,47
2020-09-21 03:35:57.5556,172.8,81.5,47.25,47.16,9,20.13,65,3580,3630,0,47.5,47
2020-09-21 03:35:57.8068,172.8,81.5,47.25,47.16,9.1,20.12,66,5180,5190,0,47.5,47
2020-09-21 03:35:58.0597,172.8,81.5,47.25,47.16,9,20.13,1,737.9,4.8,24,47.5,47
2020-09-21 03:35:58.3126,172.8,81.5,47.25,47.16,9,20.13,2,737.7,5.4,24,47.5,47
2020-09-21 03:35:58.5655,172.8,81.5,47.25,47.16,9,20.12,65,3580,3630,0,47.5,47
2020-09-21 03:35:58.8150,172.8,81.5,47.25,47.16,9,20.12,51,3.77,3.75,0,47.5,47
2020-09-21 03:35:59.0626,172.8,81.5,47.25,47.16,9,20.12,63,50,50,0,47.5,47
2020-09-21 03:35:59.3103,172.8,81.5,47.25,47.16,9.1,20.13,67,24.3,24.4,0,47.5,47
2020-09-21 03:35:59.5579,172.8,81.5,47.25,47.16,8.9,20.14,52,3.77,3.75,0,47.5,47
2020-09-21 03:35:59.8055,172.8,81.5,47.25,47.16,9,20.13,6,3580,24.3,3.8,47.5,47
2020-09-21 03:36:00.0531,172.8,81.5,47.25,47.16,9.1,20.14,7,3640,24.4,3.8,47.5,47
2020-09-21 03:36:00.3006,172.8,81.5,47.25,47.16,8.9,20.13,1,737.9,4.8,24,47.5,47
2020-09-21 03:36:00.5482,172.8,81.5,47.25,47.16,9,20.13,2,737.7,5.3,24,47.5,47
2020-09-21 03:36:00.7957,172.8,81.5,47.25,47.16,9,20.13,61,740.8,733.3,0,47.5,47
2020-09-21 03:36:01.0432,172.8,81.5,47.25,47.16,9,20.12,62,425,425,0,47.5,47
2020-09-21 03:36:01.2907,172.8,81.5,47.25,47.16,9.1,20.12,64,9.6,9.8,0,47.5,47
2020-09-21 03:36:01.5382,172.8,81.5,47.25,47.16,9,20.13,3,737.9,4.8,23,47.5,47
2020-09-21 03:36:01.7858,172.8,81.5,47.25,47.16,9,20.12,4,737.7,5.3,23,47.5,47
2020-09-21 03:36:02.0371,172.8,81.5,47.25,47.16,9.1,20.13,65,3580,3640,0,47.5,47
2020-09-21 03:36:02.2883,172.8,81.5,47.25,47.16,9.1,20.13,66,5190,5190,0,47.5,47
2020-09-21 03:36:02.5396,172.8,81.5,47.25,47.16,8.9,20.12,1,737.9,4.8,24,47.5,47
2020-09-21 03:36:02.7909,172.8,81.5,47.25,47.16,9.1,20.14,2,737.7,5.3,24,47.5,47
2020-09-21 03:36:03.0419,172.8,81.5,47.25,47.16,9,20.13,65,3570,3640,0,47.5,47
2020-09-21 03:36:03.2928,172.8,81.5,47.25,47.16,9,20.12,51,3.77,3.75,0,47.5,47
2020-09-21 03:36:03.5438,172.8,81.5,47.25,47.16,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:36:03.7947,172.8,81.5,47.25,47.16,9,20.13,67,24.3,24.4,0,47.5,47
2020-09-21 03:36:04.0428,172.8,81.5,47.25,47.16,9.1,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:36:04.2904,172.8,81.5,47.25,47.16,9.1,20.12,6,3580,24.3,3.8,47.5,47
2020-09-21 03:36:04.5380,172.8,81.5,47.25,47.16,9,20.13,7,3630,24.4,3.8,47.5,47
2020-09-21 03:36:04.7856,172.8,81.5,47.25,47.16,9,20.12,1,737.9,4.8,24,47.5,47
2020-09-21 03:36:05.0354,172.8,81.5,47.25,47.16,9.1,20.13,2,737.7,5.3,24,47.5,47
2020-09-21 03:36:05.2881,172.8,81.5,47.25,47.16,9,20.12,61,740.9,733.4,0,47.5,47
2020-09-21 03:36:05.5407,172.8,81.5,47.25,47.16,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:36:05.7934,172.8,81.5,47.25,47.16,9,20.13,64,9.5,9.8,0,47.5,47
2020-09-21 03:36:06.0459,172.8,81.5,47.25,47.16,9,20.12,3,737.9,4.8,23,47.5,47
2020-09-21 03:36:06.2956,172.8,81.5,47.25,47.16,9,20.12,4,737.7,5.3,23,47.5,47
2020-09-21 03:36:06.5454,172.8,81.5,47.25,47.16,9,20.13,65,3580,3640,0,47.5,47
2020-09-21 03:36:06.7952,172.8,81.5,47.25,47.16,8.9,20.12,66,5200,5200,0,47.5,47
2020-09-21 03:36:07.0449,172.8,81.5,47.25,47.16,9.1,20.12,1,738,5,24,47.5,47
2020-09-21 03:36:07.2933,172.8,81.5,47.25,47.16,9.1,20.13,2,737.7,5.4,24,47.5,47
2020-09-21 03:36:07.5409,172.8,81.5,47.25,47.16,9,20.13,65,3570,3630,0,47.5,47
2020-09-21 03:36:07.7885,172.8,81.5,47.25,47.16,9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:36:08.0361,172.8,81.5,47.25,47.16,9,20.13,63,50,50,0,47.5,47
2020-09-21 03:36:08.2847,172.8,81.5,47.25,47.16,9,20.12,67,24.3,24.4,0,47.5,47
2020-09-21 03:36:08.5339,172.8,81.5,47.25,47.16,9.1,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:36:08.7831,172.8,81.5,47.25,47.16,9,20.11,6,3570,24.3,3.8,47.5,47
2020-09-21 03:36:09.0323,172.8,81.5,47.25,47.16,9,20.12,7,3630,24.4,3.8,47.5,47
2020-09-21 03:36:09.2836,172.8,81.5,47.25,47.16,9.1,20.12,1,738,5,24,47.5,47
2020-09-21 03:36:09.5363,172.8,81.5,47.25,47.16,9,20.13,2,737.7,5.4,24,47.5,47
2020-09-21 03:36:09.7891,172.8,81.5,47.25,47.16,8.9,20.12,61,740.8,733.3,0,47.5,47
2020-09-21 03:36:10.0418,172.8,81.5,47.25,47.16,9.1,20.13,62,425,425,0,47.5,47
2020-09-21 03:36:10.2915,172.8,81.5,47.25,47.16,9,20.13,64,9.6,9.8,0,47.5,47
2020-09-21 03:36:10.5391,172.8,81.5,47.25,47.16,9,20.13,3,738,5,23,47.5,47
2020-09-21 03:36:10.7866,172.8,81.5,47.25,47.16,9,20.12,4,737.7,5.4,23,47.5,47
2020-09-21 03:36:11.0341,172.8,81.5,47.25,47.16,9,20.13,65,3570,3630,0,47.5,47
2020-09-21 03:36:11.2830,172.8,81.5,47.25,47.16,9,20.12,66,5200,5190,0,47.5,47
2020-09-21 03:36:11.5359,172.8,81.5,47.25,47.16,9.1,20.12,1,738,5,24,47.5,47
2020-09-21 03:36:11.7887,172.8,81.5,47.25,47.16,8.9,20.13,2,737.7,5.4,24,47.5,47
2020-09-21 03:36:12.0416,172.8,81.5,47.25,47.16,8.9,20.13,65,3570,3630,0,47.5,47
2020-09-21 03:36:12.2944,172.8,81.5,47.25,47.16,9.1,20.11,51,3.77,3.75,0,47.5,47
2020-09-21 03:36:12.5473,172.8,81.5,47.25,47.16,9,20.11,63,50,50,0,47.5,47
2020-09-21 03:36:12.8001,172.8,81.5,47.25,47.16,9,20.12,67,24.3,24.4,0,47.5,47
2020-09-21 03:36:13.0529,172.8,81.5,47.25,47.16,9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:36:13.3057,172.8,81.5,47.25,47.16,9,20.13,6,3570,24.3,3.8,47.5,47
2020-09-21 03:36:13.5586,172.8,81.5,47.25,47.16,9,20.13,7,3630,24.4,3.8,47.5,47
2020-09-21 03:36:13.8115,172.8,81.5,47.25,47.16,8.9,20.12,1,738.1,5,24,47.5,47
2020-09-21 03:36:14.0643,172.8,81.5,47.25,47.16,9,20.12,2,737.6,5.4,24,47.5,47
2020-09-21 03:36:14.3172,172.8,81.5,47.25,47.16,9,20.13,61,740.8,733.4,0,47.5,47
2020-09-21 03:36:14.5656,172.8,81.5,47.25,47.16,9,20.13,62,425,425,0,47.5,47
2020-09-21 03:36:14.8131,172.8,81.5,47.25,47.16,8.9,20.13,64,9.6,9.8,0,47.5,47
2020-09-21 03:36:15.0606,172.8,81.5,47.25,47.16,9,20.14,3,738.1,5,23,47.5,47
2020-09-21 03:36:15.3081,172.8,81.5,47.25,47.16,9,20.14,4,737.6,5.4,23,47.5,47
2020-09-21 03:36:15.5557,172.8,81.5,47.25,47.16,9,20.13,65,3580,3640,0,47.5,47
2020-09-21 03:36:15.8032,172.8,81.5,47.25,47.16,9,20.13,66,5200,5200,0,47.5,47
2020-09-21 03:36:16.0508,172.8,81.5,47.25,47.16,9,20.12,1,738.1,5,24,47.5,47
2020-09-21 03:36:16.2984,172.8,81.5,47.25,47.16,9,20.13,2,737.6,5.4,24,47.5,47
2020-09-21 03:36:16.5480,172.8,81.5,47.25,47.16,9.1,20.12,65,3580,3640,0,47.5,47
2020-09-21 03:36:16.8009,172.8,81.5,47.25,47.16,9,20.13,51,3.77,3.75,0,47.5,47
2020-09-21 03:36:17.0537,172.8,81.5,47.25,47.16,8.9,20.12,63,50,50,0,47.5,47
2020-09-21 03:36:17.3065,172.8,81.5,47.25,47.16,9.1,20.13,67,24.3,24.4,0,47.5,47
2020-09-21 03:36:17.5593,172.8,81.5,47.25,47.16,9,20.13,52,3.77,3.75,0,47.5,47
2020-09-21 03:36:17.8122,172.8,81.5,47.25,47.16,9,20.13,6,3580,24.3,3.8,47.5,47
2020-09-21 03:36:18.0650,172.8,81.5,47.25,47.16,9,20.12,7,3630,24.4,3.8,47.5,47
2020-09-21 03:36:18.3178,172.8,81.5,47.25,47.16,9,20.12,1,738.1,5,24,47.5,47
2020-09-21 03:36:18.5706,172.8,81.5,47.25,47.16,9,20.13,2,737.6,5.4,24,47.5,47
2020-09-21 03:36:18.8234,172.8,81.5,47.25,47.16,9.1,20.12,61,740.8,733.5,0,47.5,47
2020-09-21 03:36:19.0762,172.8,81.5,47.25,47.16,8.9,20.12,62,425,425,0,47.5,47
2020-09-21 03:36:19.3290,172.8,81.5,47.25,47.16,9,20.13,64,9.6,9.8,0,47.5,47
2020-09-21 03:36:19.5816,172.8,81.5,47.25,47.16,9.1,20.12,3,738.1,5,23,47.5,47
2020-09-21 03:36:19.8291,172.8,81.5,47.25,47.16,9,20.13,4,737.6,5.4,23,47.5,47
2020-09-21 03:36:20.0766,172.8,81.5,47.25,47.16,9,20.12,65,3570,3630,0,47.5,47
2020-09-21 03:36:20.3242,172.8,81.5,47.25,47.16,9,20.13,66,5190,5200,0,47.5,47
2020-09-21 03:36:20.5717,172.8,81.5,47.5,47.16,9,20.13,1,738.1,5,24,47.5,47
2020-09-21 03:36:20.8193,172.8,81.5,47.5,47.16,9,20.12,2,737.6,5.4,24,47.5,47
2020-09-21 03:36:21.0668,172.8,81.5,47.5,47.16,9,20.12,65,3580,3630,0,47.5,47.5
2020-09-21 03:36:21.3144,172.8,81.5,47.5,47.16,9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:36:21.5620,172.8,81.5,47.5,47.16,9.1,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:36:21.8097,172.8,81.5,47.5,47.16,9.1,20.13,67,24.3,24.4,0,47.5,47.5
2020-09-21 03:36:22.0573,172.8,81.5,47.5,47.16,9,20.12,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:36:22.3050,172.8,81.5,47.5,47.16,9,20.15,6,3570,24.3,3.8,47.5,47.5
2020-09-21 03:36:22.5527,172.8,81.5,47.5,47.16,9.1,20.13,7,3630,24.4,3.8,47.5,47.5
2020-09-21 03:36:22.8034,172.8,81.5,47.5,47.16,9,20.13,1,738.1,4.8,24,47.5,47.5
2020-09-21 03:36:23.0561,172.8,81.5,47.5,47.16,9,20.12,2,737.7,5.3,24,47.5,47.5
2020-09-21 03:36:23.3089,172.8,81.5,47.5,47.16,9,20.13,61,740.9,733.4,0,47.5,47.5
2020-09-21 03:36:23.5616,172.8,81.5,47.5,47.16,9,20.14,62,425,425,0,47.5,47.5
2020-09-21 03:36:23.8130,172.8,81.5,47.5,47.16,9.1,20.12,64,9.6,9.8,0,47.5,47.5
2020-09-21 03:36:24.0606,172.8,81.5,47.5,47.16,9,20.12,3,738.1,4.8,23,47.5,47.5
2020-09-21 03:36:24.3081,172.8,81.5,47.5,47.16,8.9,20.13,4,737.7,5.3,23,47.5,47.5
2020-09-21 03:36:24.5557,172.8,81.5,47.5,47.16,9.1,20.13,65,3580,3620,0,47.5,47.5
2020-09-21 03:36:24.8033,172.8,81.5,47.5,47.16,9,20.12,66,5200,5200,0,47.5,47.5
2020-09-21 03:36:25.0509,172.8,81.5,47.5,47.16,9,20.12,1,738.1,4.8,24,47.5,47.5
2020-09-21 03:36:25.2985,172.8,81.5,47.5,47.16,9,20.12,2,737.7,5.3,24,47.5,47.5
2020-09-21 03:36:25.5461,172.8,81.5,47.5,47.16,9,20.11,65,3580,3620,0,47.5,47.5
2020-09-21 03:36:25.7937,172.8,81.5,47.5,47.16,9,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:36:26.0458,172.8,81.5,47.5,47.16,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:36:26.2986,172.8,81.5,47.5,47.16,8.9,20.13,67,24.3,24.4,0,47.5,47.5
2020-09-21 03:36:26.5514,172.8,81.5,47.5,47.16,9,20.12,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:36:26.8042,172.8,81.7,47.5,47.28,9.1,20.12,6,3580,24.3,3.8,47.5,47.5
2020-09-21 03:36:27.0528,172.8,81.7,47.5,47.28,9,20.13,7,3610,24.4,3.8,47.5,47.5
2020-09-21 03:36:27.3003,172.8,81.7,47.5,47.28,8.9,20.12,1,738.1,4.8,24,47.5,47.5
2020-09-21 03:36:27.5479,172.8,81.7,47.5,47.28,9,20.13,2,737.7,5.3,24,47.5,47.5
2020-09-21 03:36:27.7954,172.8,81.7,47.5,47.28,9,20.12,61,740.9,733.4,0,47.5,47.5
2020-09-21 03:36:28.0429,172.8,81.7,47.5,47.28,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:36:28.2905,172.8,81.7,47.5,47.28,9,20.13,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:36:28.5381,172.8,81.7,47.5,47.28,9,20.13,3,738,4.8,23,47.5,47.5
2020-09-21 03:36:28.7856,172.8,81.7,47.5,47.28,9,20.15,4,737.7,5.4,23,47.5,47.5
2020-09-21 03:36:29.0332,172.8,81.7,47.5,47.28,9,20.13,65,3590,3610,0,47.5,47.5
2020-09-21 03:36:29.2807,172.8,81.7,47.5,47.28,8.9,20.13,66,5200,5200,0,47.5,47.5
2020-09-21 03:36:29.5282,172.8,81.7,47.5,47.28,9,20.13,1,738,4.8,24,47.5,47.5
2020-09-21 03:36:29.7757,172.8,81.7,47.5,47.28,9,20.13,2,737.7,5.4,24,47.5,47.5
