Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:36:30.0232,172.8,81.7,47.5,47.28,9,20.13,65,3590,3610,0,47.5,47.5
2020-09-21 03:36:30.2707,172.8,81.7,47.5,47.28,9,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:36:30.5183,172.8,81.7,47.5,47.28,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:36:30.7658,172.8,81.7,47.5,47.28,9,20.13,67,24.3,24.4,0,47.5,47.5
2020-09-21 03:36:31.0171,172.8,81.7,47.5,47.28,9,20.12,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:36:31.2699,172.8,81.7,47.5,47.28,8.9,20.12,6,3590,24.3,3.8,47.5,47.5
2020-09-21 03:36:31.5227,172.8,81.7,47.5,47.28,8.9,20.13,7,3610,24.4,3.8,47.5,47.5
2020-09-21 03:36:31.7755,172.8,81.7,47.5,47.28,9,20.13,1,738,4.8,24,47.5,47.5
2020-09-21 03:36:32.0280,172.8,81.7,47.5,47.28,9,20.12,2,737.7,5.4,24,47.5,47.5
2020-09-21 03:36:32.2756,172.8,81.7,47.5,47.28,8.9,20.12,61,740.8,733.3,0,47.5,47.5
2020-09-21 03:36:32.5231,172.8,81.7,47.5,47.28,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:36:32.7707,172.8,81.7,47.5,47.28,9,20.13,64,9.6,9.8,0,47.5,47.5
2020-09-21 03:36:33.0182,172.8,81.7,47.5,47.28,9,20.12,3,738,4.8,23,47.5,47.5
2020-09-21 03:36:33.2691,172.8,81.7,47.5,47.28,9,20.12,4,737.7,5.4,23,47.5,47.5
2020-09-21 03:36:33.5217,172.8,81.7,47.5,47.28,8.9,20.12,65,3590,3600,0,47.5,47.5
2020-09-21 03:36:33.7744,172.8,81.7,47.5,47.28,9,20.13,66,5200,5200,0,47.5,47.5
2020-09-21 03:36:34.0270,172.8,81.7,47.5,47.28,9.1,20.12,1,738,4.8,24,47.5,47.5
2020-09-21 03:36:34.2797,172.8,81.7,47.5,47.28,8.9,20.12,2,737.7,5.4,24,47.5,47.5
2020-09-21 03:36:34.5323,172.8,81.7,47.5,47.28,8.9,20.12,65,3590,3600,0,47.5,47.5
2020-09-21 03:36:34.7850,172.8,81.7,47.5,47.28,9.1,20.11,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:36:35.0376,172.8,81.7,47.5,47.28,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:36:35.2892,172.8,81.7,47.5,47.28,9,20.13,67,24.3,24.4,0,47.5,47.5
2020-09-21 03:36:35.5376,172.8,81.7,47.5,47.28,9,20.13,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:36:35.7860,172.8,81.7,47.5,47.28,9,20.13,6,3590,24.3,3.8,47.5,47.5
2020-09-21 03:36:36.0344,172.8,81.7,47.5,47.28,9,20.13,7,3610,24.4,3.8,47.5,47.5
2020-09-21 03:36:36.2825,172.8,81.7,47.5,47.28,9.1,20.13,1,738.1,5,24,47.5,47.5
2020-09-21 03:36:36.5301,172.8,81.7,47.5,47.28,8.9,20.12,2,737.7,5.3,24,47.5,47.5
2020-09-21 03:36:36.7776,172.8,81.7,47.5,47.28,9,20.13,61,740.8,733.4,0,47.5,47.5
2020-09-21 03:36:37.0251,172.8,81.7,47.5,47.28,9.1,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:36:37.2727,172.8,81.7,47.5,47.28,8.9,20.13,64,9.6,9.8,0,47.5,47.5
2020-09-21 03:36:37.5254,172.8,81.7,47.5,47.28,9,20.13,3,738.1,5,23,47.5,47.5
2020-09-21 03:36:37.7782,172.8,81.7,47.5,47.28,9,20.13,4,737.7,5.3,23,47.5,47.5
2020-09-21 03:36:38.0310,172.8,81.7,47.5,47.28,9,20.12,65,3600,3610,0,47.5,47.5
2020-09-21 03:36:38.2837,172.8,81.7,47.5,47.28,9.1,20.12,66,5190,5200,0,47.5,47.5
2020-09-21 03:36:38.5364,172.8,81.7,47.5,47.28,9,20.12,1,738.1,5,24,47.5,47.5
2020-09-21 03:36:38.7891,172.8,81.7,47.5,47.28,9,20.13,2,737.7,5.3,24,47.5,47.5
2020-09-21 03:36:39.0417,172.8,81.7,47.5,47.28,9.1,20.12,65,3600,3610,0,47.5,47.5
2020-09-21 03:36:39.2944,172.8,81.7,47.5,47.28,9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:36:39.5428,172.8,81.7,47.5,47.28,8.9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:36:39.7904,172.8,81.7,47.5,47.28,9.1,20.13,67,24.3,24.4,0,47.5,47.5
2020-09-21 03:36:40.0380,172.8,81.7,47.5,47.28,9,20.13,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:36:40.2855,172.8,81.7,47.5,47.28,9,20.13,6,3600,24.3,3.8,47.5,47.5
2020-09-21 03:36:40.5356,172.8,81.7,47.5,47.28,9,20.13,7,3600,24.4,3.8,47.5,47.5
2020-09-21 03:36:40.7885,172.8,81.7,47.5,47.28,9,20.13,1,738.1,5,24,47.5,47.5
2020-09-21 03:36:41.0415,172.8,81.7,47.5,47.28,9,20.14,2,737.7,5.3,24,47.5,47.5
2020-09-21 03:36:41.2944,172.8,81.7,47.5,47.28,9.1,20.13,61,740.9,733.4,0,47.5,47.5
2020-09-21 03:36:41.5463,172.8,81.7,47.5,47.28,8.9,20.12,62,425,425,0,47.5,47.5
2020-09-21 03:36:41.7968,172.8,81.7,47.5,47.28,8.9,20.13,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:36:42.0473,172.8,81.7,47.5,47.28,9.1,20.13,3,738.1,5,23,47.5,47.5
2020-09-21 03:36:42.2979,172.8,81.7,47.5,47.28,9,20.12,4,737.7,5.3,23,47.5,47.5
2020-09-21 03:36:42.5495,172.8,81.7,47.5,47.28,9,20.13,65,3600,3610,0,47.5,47.5
2020-09-21 03:36:42.8024,172.8,81.7,47.5,47.28,9,20.12,66,5190,5190,0,47.5,47.5
2020-09-21 03:36:43.0553,172.8,81.7,47.5,47.28,9,20.12,1,738.1,5,24,47.5,47.5
2020-09-21 03:36:43.3083,172.8,81.7,47.5,47.28,9,20.13,2,737.7,5.3,24,47.5,47.5
2020-09-21 03:36:43.5612,172.8,81.7,47.5,47.28,9,20.12,65,3600,3600,0,47.5,47.5
2020-09-21 03:36:43.8140,172.8,81.7,47.5,47.28,8.9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:36:44.0668,172.8,81.7,47.5,47.28,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:36:44.3197,172.8,81.7,47.5,47.28,9,20.12,67,24.3,24.4,0,47.5,47.5
2020-09-21 03:36:44.5711,172.8,81.7,47.5,47.28,9,20.13,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:36:44.8210,172.8,81.7,47.5,47.28,9,20.12,6,3600,24.3,3.8,47.5,47.5
2020-09-21 03:36:45.0708,172.8,81.7,47.5,47.28,9,20.14,7,3600,24.4,3.8,47.5,47.5
2020-09-21 03:36:45.3206,172.8,81.7,47.5,47.28,9,20.13,1,738.1,5,24,47.5,47.5
2020-09-21 03:36:45.5703,172.8,81.7,47.5,47.28,9,20.12,2,737.7,5.3,24,47.5,47.5
2020-09-21 03:36:45.8179,172.8,81.7,47.5,47.28,9,20.12,61,740.8,733.4,0,47.5,47.5
2020-09-21 03:36:46.0655,172.8,81.7,47.5,47.28,9,20.12,62,425,425,0,47.5,47.5
2020-09-21 03:36:46.3131,172.8,81.7,47.5,47.28,9,20.12,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:36:46.5606,172.8,81.7,47.5,47.28,9,20.13,3,738.1,5,23,47.5,47.5
2020-09-21 03:36:46.8083,172.8,81.7,47.5,47.28,8.9,20.13,4,737.7,5.3,23,47.5,47.5
2020-09-21 03:36:47.0559,172.8,81.7,47.5,47.28,9,20.12,65,3600,3600,0,47.5,47.5
2020-09-21 03:36:47.3035,172.8,81.7,47.5,47.28,9,20.13,66,5180,5180,0,47.5,47.5
2020-09-21 03:36:47.5511,172.8,81.7,47.5,47.28,9,20.13,1,738.1,5,24,47.5,47.5
2020-09-21 03:36:47.7987,172.8,81.7,47.5,47.28,9,20.13,2,737.7,5.3,24,47.5,47.5
2020-09-21 03:36:48.0462,172.8,81.7,47.5,47.28,9,20.13,65,3600,3600,0,47.5,47.5
2020-09-21 03:36:48.2938,172.8,81.7,47.5,47.28,9.1,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:36:48.5414,172.8,81.7,47.5,47.28,9.1,20.12,63,50,50,0,47.5,47.5
2020-09-21 03:36:48.7889,172.8,81.7,47.5,47.28,9,20.13,67,24.3,24.4,0,47.5,47.5
2020-09-21 03:36:49.0365,172.8,81.7,47.5,47.28,9,20.12,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:36:49.2841,172.8,81.7,47.5,47.28,9.1,20.13,6,3600,24.3,3.8,47.5,47.5
2020-09-21 03:36:49.5317,172.8,81.7,47.5,47.28,9,20.12,7,3600,24.4,3.8,47.5,47.5
2020-09-21 03:36:49.7793,172.8,81.7,47.5,47.28,9,20.12,1,738.1,5,24,47.5,47.5
2020-09-21 03:36:50.0268,172.8,81.7,47.5,47.28,9,20.13,2,737.7,5.4,24,47.5,47.5
2020-09-21 03:36:50.2743,172.8,81.7,47.5,47.28,9,20.12,61,741,733.4,0,47.5,47.5
2020-09-21 03:36:50.5218,172.8,81.7,47.5,47.28,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:36:50.7725,172.8,81.7,47.5,47.28,9,20.13,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:36:51.0253,172.8,81.7,47.5,47.28,9,20.12,3,738.1,5,23,47.5,47.5
2020-09-21 03:36:51.2781,172.8,81.7,47.5,47.28,9,20.13,4,737.7,5.4,23,47.5,47.5
2020-09-21 03:36:51.5308,172.8,81.7,47.5,47.28,9.1,20.13,65,3590,3600,0,47.5,47.5
2020-09-21 03:36:51.7806,172.8,81.7,47.5,47.28,8.9,20.12,66,5190,5190,0,47.5,47.5
2020-09-21 03:36:52.0282,172.8,81.7,47.5,47.28,9,20.13,1,738.1,5,24,47.5,47.5
2020-09-21 03:36:52.2757,172.8,81.7,47.5,47.28,9.1,20.13,2,737.7,5.4,24,47.5,47.5
2020-09-21 03:36:52.5232,172.8,81.7,47.5,47.28,9,20.13,65,3590,3600,0,47.5,47.5
2020-09-21 03:36:52.7722,172.8,81.7,47.5,47.28,9,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:36:53.0251,172.8,81.7,47.5,47.28,9,20.12,63,50,50,0,47.5,47.5
2020-09-21 03:36:53.2779,172.8,81.7,47.5,47.28,9,20.13,67,24.3,24.4,0,47.5,47.5
2020-09-21 03:36:53.5308,172.8,81.7,47.5,47.28,9.1,20.14,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:36:53.7825,172.8,81.7,47.5,47.28,9,20.13,6,3600,24.3,3.8,47.5,47.5
2020-09-21 03:36:54.0301,172.8,81.7,47.5,47.28,9,20.12,7,3600,24.4,3.8,47.5,47.5
2020-09-21 03:36:54.2776,172.8,81.7,47.5,47.28,9.1,20.13,1,738.1,5,24,47.5,47.5
2020-09-21 03:36:54.5252,172.8,81.7,47.5,47.28,9.1,20.12,2,737.7,5.4,24,47.5,47.5
2020-09-21 03:36:54.7741,172.8,81.7,47.5,47.28,9,20.13,61,740.9,733.5,0,47.5,47.5
2020-09-21 03:36:55.0269,172.8,81.7,47.5,47.28,9,20.12,62,425,425,0,47.5,47.5
2020-09-21 03:36:55.2797,172.8,81.7,47.5,47.28,9,20.13,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:36:55.5325,172.8,81.7,47.5,47.28,9,20.12,3,738.1,5,23,47.5,47.5
2020-09-21 03:36:55.7842,172.8,81.7,47.5,47.28,9.1,20.13,4,737.7,5.4,23,47.5,47.5
2020-09-21 03:36:56.0317,172.8,81.7,47.5,47.28,9,20.13,65,3590,3600,0,47.5,47.5
2020-09-21 03:36:56.2793,172.8,81.7,47.5,47.28,9,20.12,66,5190,5190,0,47.5,47.5
2020-09-21 03:36:56.5268,172.8,81.7,47.5,47.28,9.1,20.13,1,738.1,5,24,47.5,47.5
2020-09-21 03:36:56.7743,172.8,81.7,47.5,47.28,9,20.12,2,737.7,5.4,24,47.5,47.5
2020-09-21 03:36:57.0265,172.8,81.7,47.5,47.28,9,20.13,65,3590,3590,0,47.5,47.5
2020-09-21 03:36:57.2795,172.8,81.7,47.5,47.28,9,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:36:57.5324,172.8,81.7,47.5,47.28,9,20.12,63,50,50,0,47.5,47.5
2020-09-21 03:36:57.7854,172.8,81.7,47.5,47.28,9,20.13,67,24.3,24.4,0,47.5,47.5
2020-09-21 03:36:58.0380,172.8,81.7,47.5,47.28,9,20.13,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:36:58.2856,172.8,81.7,47.5,47.28,9,20.13,6,3600,24.3,3.8,47.5,47.5
2020-09-21 03:36:58.5331,172.8,81.7,47.5,47.28,9.1,20.13,7,3600,24.4,3.8,47.5,47.5
2020-09-21 03:36:58.7807,172.8,81.7,47.5,47.28,9.1,20.13,1,738.2,5,24,47.5,47.5
2020-09-21 03:36:59.0286,172.8,81.7,47.5,47.28,8.9,20.14,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:36:59.2790,172.8,81.7,47.5,47.28,9.1,20.13,61,740.9,733.4,0,47.5,47.5
2020-09-21 03:36:59.5294,172.8,81.7,47.5,47.28,9.1,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:36:59.7799,172.8,81.7,47.5,47.28,9,20.13,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:37:00.0301,172.8,81.7,47.5,47.28,9,20.12,3,738.2,5,23,47.5,47.5
2020-09-21 03:37:00.2780,172.8,81.7,47.5,47.28,9,20.12,4,737.8,5.3,23,47.5,47.5
2020-09-21 03:37:00.5259,172.8,81.7,47.5,47.28,9,20.13,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:00.7738,172.8,81.7,47.5,47.28,9.1,20.13,66,5190,5190,0,47.5,47.5
2020-09-21 03:37:01.0217,172.8,81.7,47.5,47.28,9,20.13,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:01.2744,172.8,81.7,47.5,47.28,8.9,20.13,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:37:01.5270,172.8,81.7,47.5,47.28,9,20.12,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:01.7796,172.8,81.7,47.5,47.28,9,20.15,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:02.0323,172.8,81.7,47.5,47.28,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:37:02.2816,172.8,81.7,47.5,47.28,9,20.13,67,24.3,24.4,0,47.5,47.5
2020-09-21 03:37:02.5292,172.8,81.7,47.5,47.28,9,20.13,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:02.7769,172.8,81.7,47.5,47.28,9,20.13,6,3600,24.3,3.8,47.5,47.5
2020-09-21 03:37:03.0245,172.8,81.7,47.5,47.28,9,20.13,7,3600,24.4,3.8,47.5,47.5
2020-09-21 03:37:03.2734,172.8,81.7,47.5,47.28,8.9,20.13,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:03.5260,172.8,81.7,47.5,47.28,9,20.12,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:37:03.7787,172.8,81.7,47.5,47.28,9.1,20.13,61,740.9,733.4,0,47.5,47.5
2020-09-21 03:37:04.0313,172.8,81.7,47.5,47.28,8.9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:37:04.2828,172.8,81.7,47.5,47.28,8.9,20.12,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:37:04.5303,172.8,81.7,47.5,47.28,9.1,20.15,3,738.2,5,23,47.5,47.5
2020-09-21 03:37:04.7778,172.8,81.7,47.5,47.28,9,20.13,4,737.8,5.3,23,47.5,47.5
2020-09-21 03:37:05.0253,172.8,81.7,47.5,47.28,9,20.13,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:05.2741,172.8,81.7,47.5,47.28,9,20.13,66,5190,5190,0,47.5,47.5
2020-09-21 03:37:05.5268,172.8,81.7,47.5,47.28,9,20.12,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:05.7796,172.8,81.7,47.5,47.28,9,20.13,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:37:06.0323,172.8,81.7,47.5,47.28,9.1,20.12,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:06.2850,172.8,81.7,47.5,47.28,8.9,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:06.5333,172.8,81.7,47.5,47.28,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:37:06.7808,172.8,81.7,47.5,47.28,9.1,20.13,67,24.3,24.4,0,47.5,47.5
2020-09-21 03:37:07.0284,172.8,81.7,47.5,47.28,9,20.13,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:07.2759,172.8,81.7,47.5,47.28,9,20.13,6,3600,24.3,3.8,47.5,47.5
2020-09-21 03:37:07.5277,172.8,81.7,47.5,47.28,9,20.13,7,3590,24.4,3.8,47.5,47.5
2020-09-21 03:37:07.7804,172.8,81.7,47.5,47.28,9,20.11,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:08.0330,172.8,81.7,47.5,47.28,9.1,20.13,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:37:08.2857,172.8,81.7,47.5,47.28,9,20.12,61,741,733.4,0,47.5,47.5
2020-09-21 03:37:08.5361,172.8,81.7,47.5,47.28,9,20.12,62,425,425,0,47.5,47.5
2020-09-21 03:37:08.7836,172.8,81.7,47.5,47.28,9.1,20.13,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:37:09.0311,172.8,81.7,47.5,47.28,9,20.13,3,738.2,5,23,47.5,47.5
2020-09-21 03:37:09.2787,172.8,81.7,47.5,47.28,8.9,20.13,4,737.8,5.3,23,47.5,47.5
2020-09-21 03:37:09.5288,172.8,81.7,47.5,47.28,9.1,20.13,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:09.7814,172.8,81.7,47.5,47.28,9,20.11,66,5190,5190,0,47.5,47.5
2020-09-21 03:37:10.0341,172.8,81.7,47.5,47.28,9,20.12,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:10.2868,172.8,81.7,47.5,47.28,9,20.13,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:37:10.5391,172.8,81.7,47.5,47.28,9,20.13,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:10.7867,172.8,81.7,47.5,47.28,9,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:11.0343,172.8,81.7,47.5,47.28,9.1,20.12,63,50,50,0,47.5,47.5
2020-09-21 03:37:11.2819,172.8,81.7,47.5,47.28,9,20.12,67,24.3,24.4,0,47.5,47.5
2020-09-21 03:37:11.5297,172.8,81.7,47.5,47.28,9,20.12,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:11.7799,172.8,81.7,47.5,47.28,9.1,20.12,6,3610,24.3,3.8,47.5,47.5
2020-09-21 03:37:12.0301,172.8,81.7,47.5,47.28,9,20.13,7,3600,24.4,3.8,47.5,47.5
2020-09-21 03:37:12.2803,172.8,81.7,47.5,47.28,9,20.13,1,738.1,4.8,24,47.5,47.5
2020-09-21 03:37:12.5304,172.8,81.7,47.5,47.28,9,20.12,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:37:12.7822,172.8,81.7,47.5,47.28,9,20.13,61,741,733.4,0,47.5,47.5
2020-09-21 03:37:13.0349,172.8,81.7,47.5,47.28,9.1,20.12,62,425,425,0,47.5,47.5
2020-09-21 03:37:13.2876,172.8,81.7,47.5,47.28,9,20.12,64,9.6,9.8,0,47.5,47.5
2020-09-21 03:37:13.5402,172.8,81.7,47.5,47.28,8.9,20.12,3,738.1,4.8,23,47.5,47.5
2020-09-21 03:37:13.7930,172.8,81.7,47.5,47.28,9.1,20.12,4,737.8,5.3,23,47.5,47.5
2020-09-21 03:37:14.0458,172.8,81.7,47.5,47.28,9.1,20.12,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:14.2986,172.8,81.7,47.5,47.28,9,20.12,66,5200,5200,0,47.5,47.5
2020-09-21 03:37:14.5513,172.8,81.7,47.5,47.28,9,20.13,1,738.1,4.8,24,47.5,47.5
2020-09-21 03:37:14.8018,172.8,81.7,47.5,47.28,9,20.12,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:37:15.0511,172.8,81.7,47.5,47.28,9,20.12,65,3590,3600,0,47.5,47.5
2020-09-21 03:37:15.3005,172.8,81.7,47.5,47.28,9,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:15.5499,172.8,81.7,47.5,47.28,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:37:15.7988,172.8,81.7,47.5,47.28,9,20.12,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:37:16.0463,172.8,81.7,47.5,47.28,9.1,20.12,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:16.2938,172.8,81.7,47.5,47.28,9,20.13,6,3600,24.4,3.8,47.5,47.5
2020-09-21 03:37:16.5414,172.8,81.7,47.5,47.28,8.9,20.13,7,3600,24.4,3.8,47.5,47.5
2020-09-21 03:37:16.7889,172.8,81.7,47.5,47.28,9.1,20.13,1,738.1,4.8,24,47.5,47.5
2020-09-21 03:37:17.0394,172.8,81.7,47.5,47.28,9,20.13,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:37:17.2906,172.8,81.7,47.5,47.28,9,20.13,61,741,733.5,0,47.5,47.5
2020-09-21 03:37:17.5417,172.8,81.7,47.5,47.28,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:37:17.7928,172.8,81.7,47.5,47.28,9,20.13,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:37:18.0423,172.8,81.7,47.5,47.28,9,20.12,3,738.1,4.8,23,47.5,47.5
2020-09-21 03:37:18.2899,172.8,81.7,47.5,47.28,9,20.13,4,737.8,5.3,23,47.5,47.5
2020-09-21 03:37:18.5374,172.8,81.7,47.5,47.28,8.9,20.12,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:18.7850,172.8,81.7,47.5,47.28,9,20.13,66,5200,5200,0,47.5,47.5
2020-09-21 03:37:19.0350,172.8,81.7,47.5,47.28,9.1,20.12,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:19.2878,172.8,81.7,47.5,47.28,9,20.13,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:37:19.5406,172.8,81.7,47.5,47.28,8.9,20.11,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:19.7933,172.8,81.7,47.5,47.28,9.1,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:20.0462,172.8,81.7,47.5,47.28,9,20.12,63,50,50,0,47.5,47.5
2020-09-21 03:37:20.2990,172.8,81.7,47.5,47.28,9,20.13,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:37:20.5519,172.8,81.7,47.5,47.28,9,20.13,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:20.8048,172.8,81.7,47.5,47.28,9,20.13,6,3600,24.4,3.8,47.5,47.5
2020-09-21 03:37:21.0573,172.8,81.7,47.5,47.28,9,20.13,7,3600,24.4,3.8,47.5,47.5
2020-09-21 03:37:21.3050,172.8,81.7,47.5,47.28,9,20.12,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:21.5527,172.8,81.7,47.5,47.28,8.9,20.12,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:37:21.8003,172.8,81.7,47.5,47.28,9,20.12,61,740.9,733.5,0,47.5,47.5
2020-09-21 03:37:22.0480,172.8,81.7,47.5,47.28,9.1,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:37:22.2957,172.8,81.7,47.5,47.28,9,20.13,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:37:22.5433,172.8,81.7,47.5,47.28,9,20.12,3,738.2,5,23,47.5,47.5
2020-09-21 03:37:22.7909,172.8,81.7,47.5,47.28,9,20.12,4,737.8,5.3,23,47.5,47.5
2020-09-21 03:37:23.0385,172.8,81.7,47.5,47.28,9,20.13,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:23.2881,172.8,81.7,47.5,47.28,9,20.13,66,5190,5190,0,47.5,47.5
2020-09-21 03:37:23.5409,172.8,81.7,47.5,47.28,8.9,20.12,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:23.7937,172.8,81.7,47.5,47.28,9,20.13,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:37:24.0465,172.8,81.7,47.5,47.28,9,20.18,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:24.2979,172.8,81.7,47.5,47.28,9.1,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:24.5454,172.8,81.7,47.5,47.28,8.9,20.12,63,50,50,0,47.5,47.5
2020-09-21 03:37:24.7929,172.8,81.7,47.5,47.28,9,20.14,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:37:25.0404,172.8,81.7,47.5,47.28,9.1,20.13,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:25.2879,172.8,81.7,47.5,47.28,9,20.12,6,3600,24.4,3.8,47.5,47.5
2020-09-21 03:37:25.5354,172.8,81.7,47.5,47.28,9,20.13,7,3600,24.4,3.8,47.5,47.5
2020-09-21 03:37:25.7830,172.8,81.7,47.5,47.28,9,20.13,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:26.0305,172.8,81.7,47.5,47.28,9,20.13,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:37:26.2780,172.8,81.7,47.5,47.28,9.1,20.13,61,740.9,733.5,0,47.5,47.5
2020-09-21 03:37:26.5298,172.8,81.7,47.5,47.28,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:37:26.7825,172.8,81.7,47.5,47.28,9,20.12,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:37:27.0351,172.8,81.7,47.5,47.28,9.1,20.12,3,738.2,5,23,47.5,47.5
2020-09-21 03:37:27.2878,172.8,81.7,47.5,47.28,9.1,20.12,4,737.8,5.3,23,47.5,47.5
2020-09-21 03:37:27.5381,172.8,81.7,47.5,47.28,9,20.12,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:27.7857,172.8,81.7,47.5,47.28,9,20.13,66,5190,5200,0,47.5,47.5
2020-09-21 03:37:28.0333,172.8,81.7,47.5,47.28,9,20.12,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:28.2809,172.8,81.7,47.5,47.28,9.1,20.12,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:37:28.5311,172.8,81.7,47.5,47.28,9.1,20.13,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:28.7840,172.8,81.7,47.5,47.28,9,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:29.0369,172.8,81.7,47.5,47.28,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:37:29.2898,172.8,81.7,47.5,47.28,9.1,20.13,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:37:29.5401,172.8,81.7,47.5,47.28,9,20.12,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:29.7874,172.8,81.7,47.5,47.28,9,20.12,6,3600,24.4,3.8,47.5,47.5
2020-09-21 03:37:30.0347,172.8,81.7,47.5,47.28,9,20.12,7,3600,24.4,3.8,47.5,47.5
2020-09-21 03:37:30.2820,172.8,81.7,47.5,47.28,9,20.12,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:30.5295,172.8,81.7,47.5,47.28,9.1,20.12,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:37:30.7771,172.8,81.7,47.5,47.28,9,20.13,61,741,733.4,0,47.5,47.5
2020-09-21 03:37:31.0246,172.8,81.7,47.5,47.28,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:37:31.2722,172.8,81.7,47.5,47.28,9.1,20.12,64,9.6,9.8,0,47.5,47.5
2020-09-21 03:37:31.5200,172.8,81.7,47.5,47.28,9,20.13,3,738.2,5,23,47.5,47.5
2020-09-21 03:37:31.7712,172.8,81.7,47.5,47.28,8.9,20.12,4,737.8,5.3,23,47.5,47.5
2020-09-21 03:37:32.0225,172.8,81.7,47.5,47.28,9,20.12,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:32.2738,172.8,81.7,47.5,47.28,9,20.12,66,5190,5190,0,47.5,47.5
2020-09-21 03:37:32.5251,172.8,81.7,47.5,47.28,9,20.13,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:32.7778,172.8,81.7,47.5,47.28,9,20.12,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:37:33.0305,172.8,81.7,47.5,47.28,9,20.12,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:33.2832,172.8,81.7,47.5,47.28,9,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:33.5358,172.8,81.7,47.5,47.28,9.1,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:37:33.7832,172.8,81.7,47.5,47.28,8.9,20.12,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:37:34.0306,172.8,81.7,47.5,47.28,8.9,20.13,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:34.2780,172.8,81.7,47.5,47.28,9.1,20.13,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:37:34.5255,172.8,81.7,47.5,47.28,9,20.13,7,3610,24.4,3.8,47.5,47.5
2020-09-21 03:37:34.7729,172.8,81.7,47.5,47.28,9,20.12,1,738.2,4.8,24,47.5,47.5
2020-09-21 03:37:35.0203,172.8,81.7,47.5,47.28,9,20.12,2,737.7,5.3,24,47.5,47.5
2020-09-21 03:37:35.2678,172.8,81.7,47.5,47.28,9,20.13,61,741.1,733.5,0,47.5,47.5
2020-09-21 03:37:35.5152,172.8,81.7,47.5,47.28,9,20.12,62,425,425,0,47.5,47.5
2020-09-21 03:37:35.7626,172.8,81.7,47.5,47.28,9,20.13,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:37:36.0100,172.8,81.7,47.5,47.28,8.9,20.12,3,738.2,4.8,23,47.5,47.5
2020-09-21 03:37:36.2575,172.8,81.7,47.5,47.28,9,20.13,4,737.7,5.3,23,47.5,47.5
2020-09-21 03:37:36.5049,172.8,81.7,47.5,47.28,9.1,20.13,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:36.7563,172.8,81.7,47.5,47.28,9,20.12,66,5190,5190,0,47.5,47.5
2020-09-21 03:37:37.0089,172.8,81.7,47.5,47.28,8.9,20.13,1,738.2,4.8,24,47.5,47.5
2020-09-21 03:37:37.2615,172.8,81.7,47.5,47.28,9.1,20.12,2,737.7,5.3,24,47.5,47.5
2020-09-21 03:37:37.5141,172.8,81.7,47.5,47.28,9.1,20.13,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:37.7668,172.8,81.7,47.5,47.28,9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:38.0195,172.8,81.7,47.5,47.28,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:37:38.2721,172.8,81.7,47.5,47.28,9,20.12,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:37:38.5248,172.8,81.7,47.5,47.28,9,20.14,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:38.7775,172.8,81.7,47.5,47.28,9,20.13,6,3600,24.4,3.8,47.5,47.5
2020-09-21 03:37:39.0301,172.8,81.7,47.5,47.28,8.9,20.13,7,3590,24.4,3.8,47.5,47.5
2020-09-21 03:37:39.2827,172.8,81.7,47.5,47.28,9,20.12,1,738.2,4.8,24,47.5,47.5
2020-09-21 03:37:39.5354,172.8,81.7,47.5,47.28,9,20.12,2,737.7,5.3,24,47.5,47.5
2020-09-21 03:37:39.7881,172.8,81.7,47.5,47.28,9,20.13,61,741,733.5,0,47.5,47.5
2020-09-21 03:37:40.0408,172.8,81.7,47.5,47.28,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:37:40.2936,172.8,81.7,47.5,47.28,9,20.13,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:37:40.5464,172.8,81.7,47.5,47.28,9,20.12,3,738.2,4.8,23,47.5,47.5
2020-09-21 03:37:40.7977,172.8,81.7,47.5,47.28,9,20.12,4,737.9,5.3,23,47.5,47.5
2020-09-21 03:37:41.0449,172.8,81.7,47.5,47.28,8.9,20.15,65,3600,3590,0,47.5,47.5
2020-09-21 03:37:41.2921,172.8,81.7,47.5,47.28,9,20.13,66,5190,5190,0,47.5,47.5
2020-09-21 03:37:41.5394,172.8,81.7,47.5,47.28,9.1,20.13,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:41.7866,172.8,81.7,47.5,47.28,9,20.12,2,737.9,5.3,24,47.5,47.5
2020-09-21 03:37:42.0393,172.8,81.7,47.5,47.28,8.9,20.12,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:42.2920,172.8,81.7,47.5,47.28,9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:42.5446,172.8,81.7,47.5,47.28,9,20.12,63,50,50,0,47.5,47.5
2020-09-21 03:37:42.7973,172.8,81.7,47.5,47.28,9,20.12,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:37:43.0455,172.8,81.7,47.5,47.28,9,20.12,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:37:43.2930,172.8,81.7,47.5,47.28,9,20.13,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:37:43.5404,172.8,81.7,47.5,47.28,9,20.13,7,3610,24.4,3.8,47.5,47.5
2020-09-21 03:37:43.7878,172.8,81.7,47.5,47.28,9.1,20.09,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:44.0361,172.8,81.7,47.5,47.28,8.9,20.13,2,737.9,5.3,24,47.5,47.5
2020-09-21 03:37:44.2851,172.8,81.7,47.5,47.28,9,20.13,61,741,733.5,0,47.5,47.5
2020-09-21 03:37:44.5342,172.8,81.7,47.5,47.28,9.1,20.12,62,425,425,0,47.5,47.5
2020-09-21 03:37:44.7833,172.8,81.7,47.5,47.28,9,20.04,64,9.6,9.8,0,47.5,47.5
2020-09-21 03:37:45.0340,172.8,81.7,47.5,47.28,9,20.13,3,738.2,5,23,47.5,47.5
2020-09-21 03:37:45.2868,172.8,81.7,47.5,47.28,9,20.12,4,737.9,5.3,23,47.5,47.5
2020-09-21 03:37:45.5395,172.8,81.7,47.5,47.28,9,20.12,65,3610,3610,0,47.5,47.5
2020-09-21 03:37:45.7923,172.8,81.7,47.5,47.28,9,20.13,66,5190,5190,0,47.5,47.5
2020-09-21 03:37:46.0448,172.8,81.7,47.5,47.28,9,20.13,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:46.2924,172.8,81.7,47.5,47.28,8.9,20.13,2,737.9,5.3,24,47.5,47.5
2020-09-21 03:37:46.5400,172.8,81.7,47.5,47.28,9.1,20.12,65,3610,3610,0,47.5,47.5
2020-09-21 03:37:46.7876,172.8,81.7,47.5,47.28,9.1,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:47.0356,172.8,81.7,47.5,47.28,8.9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:37:47.2882,172.8,81.7,47.5,47.28,9,20.13,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:37:47.5408,172.8,81.7,47.5,47.28,9,20.12,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:37:47.7934,172.8,81.7,47.5,47.28,9,20.13,6,3600,24.4,3.8,47.5,47.5
2020-09-21 03:37:48.0460,172.8,81.7,47.5,47.28,9,20.13,7,3600,24.4,3.8,47.5,47.5
2020-09-21 03:37:48.2989,172.8,81.7,47.5,47.28,9,20.12,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:48.5518,172.8,81.7,47.5,47.28,9,20.12,2,737.9,5.3,24,47.5,47.5
2020-09-21 03:37:48.8047,172.8,81.7,47.5,47.28,9.1,20.13,61,741,733.4,0,47.5,47.5
2020-09-21 03:37:49.0575,172.8,81.7,47.5,47.28,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:37:49.3070,172.8,81.7,47.5,47.28,8.9,20.14,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:37:49.5546,172.8,81.7,47.5,47.28,9.1,20.13,3,738.2,5,23,47.5,47.5
2020-09-21 03:37:49.8022,172.8,81.7,47.5,47.28,9.1,20.13,4,737.9,5.3,23,47.5,47.5
2020-09-21 03:37:50.0498,172.8,81.7,47.5,47.28,9,20.12,65,3610,3610,0,47.5,47.5
2020-09-21 03:37:50.3011,172.8,81.7,47.5,47.28,9,20.13,66,5190,5190,0,47.5,47.5
2020-09-21 03:37:50.5538,172.8,81.7,47.5,47.28,9,20.12,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:50.8066,172.8,81.7,47.5,47.28,9,20.13,2,737.9,5.3,24,47.5,47.5
2020-09-21 03:37:51.0594,172.8,81.7,47.5,47.28,9,20.12,65,3610,3610,0,47.5,47.5
2020-09-21 03:37:51.3087,172.8,81.7,47.5,47.28,8.9,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:51.5563,172.8,81.7,47.5,47.28,8.9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:37:51.8039,172.8,81.7,47.5,47.28,9.1,20.12,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:37:52.0514,172.8,81.7,47.5,47.28,9,20.13,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:52.3018,172.8,81.7,47.5,47.28,8.9,20.13,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:37:52.5537,172.8,81.7,47.5,47.28,9,20.12,7,3610,24.4,3.8,47.5,47.5
2020-09-21 03:37:52.8055,172.8,81.7,47.5,47.28,9,20.13,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:53.0573,172.8,81.7,47.5,47.28,9,20.13,2,737.9,5.3,24,47.5,47.5
2020-09-21 03:37:53.3095,172.8,81.7,47.5,47.28,9,20.13,61,741,733.5,0,47.5,47.5
2020-09-21 03:37:53.5624,172.8,81.7,47.5,47.28,9,20.12,62,425,425,0,47.5,47.5
2020-09-21 03:37:53.8153,172.8,81.7,47.5,47.28,9,20.13,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:37:54.0683,172.8,81.7,47.5,47.28,9.1,20.12,3,738.2,5,23,47.5,47.5
2020-09-21 03:37:54.3198,172.8,81.7,47.5,47.28,8.9,20.13,4,737.9,5.3,23,47.5,47.5
2020-09-21 03:37:54.5673,172.8,81.7,47.5,47.28,8.9,20.13,65,3600,3600,0,47.5,47.5
2020-09-21 03:37:54.8149,172.8,81.7,47.5,47.28,9.1,20.13,66,5190,5190,0,47.5,47.5
2020-09-21 03:37:55.0624,172.8,81.7,47.5,47.28,9,20.13,1,738.2,5,24,47.5,47.5
2020-09-21 03:37:55.3100,172.8,81.7,47.5,47.28,9,20.12,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:37:55.5576,172.8,81.7,47.5,47.28,9,20.12,65,3610,3610,0,47.5,47.5
2020-09-21 03:37:55.8053,172.8,81.7,47.5,47.28,9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:56.0529,172.8,81.7,47.5,47.28,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:37:56.3005,172.8,81.7,47.5,47.28,9,20.12,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:37:56.5482,172.8,81.7,47.5,47.28,8.9,20.13,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:37:56.7958,172.8,81.7,47.5,47.28,9,20.12,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:37:57.0434,172.8,81.7,47.5,47.28,9,20.13,7,3610,24.4,3.8,47.5,47.5
2020-09-21 03:37:57.2910,172.8,81.7,47.5,47.28,8.9,20.12,1,738.3,5,24,47.5,47.5
2020-09-21 03:37:57.5387,172.8,81.7,47.5,47.28,9,20.12,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:37:57.7863,172.8,81.7,47.5,47.28,9,20.12,61,741,733.6,0,47.5,47.5
2020-09-21 03:37:58.0339,172.8,81.7,47.5,47.28,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:37:58.2815,172.8,81.7,47.5,47.28,9,20.12,64,9.6,9.8,0,47.5,47.5
2020-09-21 03:37:58.5291,172.8,81.7,47.5,47.28,9,20.13,3,738.3,5,23,47.5,47.5
2020-09-21 03:37:58.7766,172.8,81.7,47.5,47.28,9,20.12,4,737.8,5.3,23,47.5,47.5
2020-09-21 03:37:59.0242,172.8,81.7,47.5,47.28,9.1,20.13,65,3610,3610,0,47.5,47.5
2020-09-21 03:37:59.2718,172.8,81.7,47.5,47.28,9,20.12,66,5190,5190,0,47.5,47.5
2020-09-21 03:37:59.5217,172.8,81.7,47.5,47.28,8.9,20.12,1,738.3,5,24,47.5,47.5
2020-09-21 03:37:59.7745,172.8,81.7,47.5,47.28,9,20.13,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:38:00.0273,172.8,81.7,47.5,47.28,9,20.13,65,3610,3610,0,47.5,47.5
2020-09-21 03:38:00.2800,172.8,81.7,47.5,47.28,9,20.14,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:00.5328,172.8,81.7,47.5,47.28,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:38:00.7856,172.8,81.7,47.5,47.28,9,20.12,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:38:01.0383,172.8,81.7,47.5,47.28,9,20.12,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:01.2911,172.8,81.7,47.5,47.28,9.1,20.12,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:38:01.5438,172.8,81.7,47.5,47.28,8.9,20.12,7,3600,24.4,3.8,47.5,47.5
2020-09-21 03:38:01.7966,172.8,81.7,47.5,47.28,9,20.13,1,738.3,5,24,47.5,47.5
2020-09-21 03:38:02.0494,172.8,81.7,47.5,47.28,9.1,20.12,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:38:02.3022,172.8,81.7,47.5,47.28,9,20.13,61,741.1,733.5,0,47.5,47.5
2020-09-21 03:38:02.5542,172.8,81.7,47.5,47.28,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:38:02.8017,172.8,81.7,47.5,47.28,9.1,20.13,64,9.6,9.8,0,47.5,47.5
2020-09-21 03:38:03.0492,172.8,81.7,47.5,47.28,9,20.1,3,738.3,5,23,47.5,47.5
2020-09-21 03:38:03.2968,172.8,81.7,47.5,47.28,9,20.13,4,737.9,5.3,23,47.5,47.5
2020-09-21 03:38:03.5453,172.8,81.7,47.5,47.28,9,20.12,65,3610,3600,0,47.5,47.5
2020-09-21 03:38:03.7980,172.8,81.7,47.5,47.28,8.9,20.13,66,5190,5200,0,47.5,47.5
2020-09-21 03:38:04.0508,172.8,81.7,47.5,47.28,9.1,20.12,1,738.3,5,24,47.5,47.5
2020-09-21 03:38:04.3035,172.8,81.7,47.5,47.28,9.1,20.13,2,737.9,5.3,24,47.5,47.5
2020-09-21 03:38:04.5559,172.8,81.7,47.5,47.28,8.9,20.12,65,3600,3600,0,47.5,47.5
2020-09-21 03:38:04.8035,172.8,81.7,47.5,47.28,9,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:05.0511,172.8,81.7,47.5,47.28,9.1,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:38:05.2987,172.8,81.7,47.5,47.28,9,20.13,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:38:05.5463,172.8,81.7,47.5,47.28,9,19.97,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:38:05.7938,172.8,81.7,47.5,47.28,9,20.12,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:38:06.0413,172.8,81.7,47.5,47.28,9,20.13,7,3610,24.4,3.8,47.5,47.5
2020-09-21 03:38:06.2887,172.8,81.7,47.5,47.28,9.1,20.12,1,738.3,5,24,47.5,47.5
2020-09-21 03:38:06.5362,172.8,81.7,47.5,47.28,9,20.13,2,737.9,5.3,24,47.5,47.5
2020-09-21 03:38:06.7836,172.8,81.7,47.5,47.28,8.9,20.13,61,741.1,733.5,0,47.5,47.5
2020-09-21 03:38:07.0311,172.8,81.7,47.5,47.28,9.1,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:38:07.2786,172.8,81.7,47.5,47.28,9.1,20.13,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:38:07.5261,172.8,81.7,47.5,47.28,9,20.13,3,738.3,5,23,47.5,47.5
2020-09-21 03:38:07.7736,172.8,81.7,47.5,47.28,9,20.12,4,737.9,5.3,23,47.5,47.5
2020-09-21 03:38:08.0256,172.8,81.7,47.5,47.28,9,20.12,65,3610,3610,0,47.5,47.5
2020-09-21 03:38:08.2786,172.8,81.7,47.5,47.28,9.1,20.13,66,5190,5190,0,47.5,47.5
2020-09-21 03:38:08.5316,172.8,81.7,47.5,47.28,9,20.12,1,738.3,5,24,47.5,47.5
2020-09-21 03:38:08.7846,172.8,81.7,47.5,47.28,9,20.13,2,737.9,5.3,24,47.5,47.5
2020-09-21 03:38:09.0355,172.8,81.7,47.5,47.28,9,20.12,65,3610,3610,0,47.5,47.5
2020-09-21 03:38:09.2840,172.8,81.7,47.5,47.28,9.1,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:09.5325,172.8,81.7,47.5,47.28,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:38:09.7809,172.8,81.7,47.5,47.28,8.9,20.11,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:38:10.0297,172.8,81.7,47.5,47.28,9.1,20.13,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:38:10.2824,172.8,81.7,47.5,47.28,9,20.13,6,3600,24.4,3.8,47.5,47.5
2020-09-21 03:38:10.5351,172.8,81.7,47.5,47.28,9,20.12,7,3600,24.4,3.8,47.5,47.5
2020-09-21 03:38:10.7879,172.8,81.7,47.5,47.28,9,20.13,1,738.2,5,24,47.5,47.5
2020-09-21 03:38:11.0403,172.8,81.7,47.5,47.28,9,20.12,2,737.9,5.3,24,47.5,47.5
2020-09-21 03:38:11.2878,172.8,81.7,47.5,47.28,9,20.12,61,741,733.6,0,47.5,47.5
2020-09-21 03:38:11.5353,172.8,81.7,47.5,47.28,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:38:11.7829,172.8,81.7,47.5,47.28,8.9,20.12,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:38:12.0309,172.8,81.7,47.5,47.28,9,20.13,3,738.2,5,23,47.5,47.5
2020-09-21 03:38:12.2838,172.8,81.7,47.5,47.28,9.1,20.13,4,737.9,5.3,23,47.5,47.5
2020-09-21 03:38:12.5367,172.8,81.7,47.5,47.28,9,20.13,65,3610,3610,0,47.5,47.5
2020-09-21 03:38:12.7896,172.8,81.7,47.5,47.28,9,20.12,66,5190,5190,0,47.5,47.5
2020-09-21 03:38:13.0425,172.8,81.7,47.5,47.28,9,20.13,1,738.2,5,24,47.5,47.5
2020-09-21 03:38:13.2943,172.8,81.7,47.5,47.28,9,20.13,2,737.9,5.3,24,47.5,47.5
2020-09-21 03:38:13.5456,172.8,81.7,47.5,47.28,9.1,20.12,65,3610,3610,0,47.5,47.5
2020-09-21 03:38:13.7969,172.8,81.7,47.5,47.28,8.9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:14.0482,172.8,81.7,47.5,47.28,9,20.12,63,50,50,0,47.5,47.5
2020-09-21 03:38:14.2985,172.8,81.7,47.5,47.28,9,20.12,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:38:14.5461,172.8,81.7,47.5,47.28,9,20.13,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:38:14.7937,172.8,81.7,47.5,47.28,9,20.13,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:38:15.0413,172.8,81.7,47.5,47.28,9,20.12,7,3610,24.4,3.8,47.5,47.5
2020-09-21 03:38:15.2889,172.8,81.7,47.5,47.28,9,20.13,1,738.2,5,24,47.5,47.5
2020-09-21 03:38:15.5364,172.8,81.7,47.5,47.28,9,20.12,2,737.9,5.3,24,47.5,47.5
2020-09-21 03:38:15.7840,172.8,81.7,47.5,47.28,9,20.13,61,741.1,733.6,0,47.5,47.5
2020-09-21 03:38:16.0315,172.8,81.7,47.5,47.28,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:38:16.2791,172.8,81.7,47.5,47.28,9,20.13,64,9.6,9.8,0,47.5,47.5
2020-09-21 03:38:16.5267,172.8,81.7,47.5,47.28,9.1,20.13,3,738.2,5,23,47.5,47.5
2020-09-21 03:38:16.7743,172.8,81.7,47.5,47.28,8.9,20.13,4,737.9,5.3,23,47.5,47.5
2020-09-21 03:38:17.0219,172.8,81.7,47.5,47.28,8.9,20.13,65,3610,3600,0,47.5,47.5
2020-09-21 03:38:17.2695,172.8,81.7,47.5,47.28,9.1,20.13,66,5200,5200,0,47.5,47.5
2020-09-21 03:38:17.5192,172.8,81.7,47.5,47.28,9,20.12,1,738.3,5,24,47.5,47.5
2020-09-21 03:38:17.7719,172.8,81.7,47.5,47.28,9,20.12,2,738,5.3,24,47.5,47.5
2020-09-21 03:38:18.0246,172.8,81.7,47.5,47.28,9,20.13,65,3610,3600,0,47.5,47.5
2020-09-21 03:38:18.2773,172.8,81.7,47.5,47.28,9,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:18.5280,172.8,81.7,47.5,47.28,9,20.12,63,50,50,0,47.5,47.5
2020-09-21 03:38:18.7756,172.8,81.7,47.5,47.28,9.1,20.12,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:38:19.0231,172.8,81.7,47.5,47.28,8.9,20.12,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:19.2707,172.8,81.7,47.5,47.28,9,20.12,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:38:19.5186,172.8,81.7,47.5,47.28,9.1,20.13,7,3610,24.4,3.8,47.5,47.5
2020-09-21 03:38:19.7714,172.8,81.7,47.5,47.28,8.9,20.12,1,738.3,5,24,47.5,47.5
2020-09-21 03:38:20.0242,172.8,81.7,47.5,47.28,9,20.12,2,738,5.3,24,47.5,47.5
2020-09-21 03:38:20.2770,172.8,81.7,47.5,47.28,9.1,20.11,61,741,733.6,0,47.5,47.5
2020-09-21 03:38:20.5298,172.8,81.7,47.5,47.28,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:38:20.7790,172.8,81.7,47.5,47.28,9,20.13,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:38:21.0266,172.8,81.7,47.5,47.28,9,20.13,3,738.3,5,23,47.5,47.5
2020-09-21 03:38:21.2741,172.8,81.7,47.5,47.28,9,20.13,4,738,5.3,23,47.5,47.5
2020-09-21 03:38:21.5216,172.8,81.7,47.5,47.28,9.1,20.13,65,3610,3610,0,47.5,47.5
2020-09-21 03:38:21.7695,172.8,81.7,47.5,47.28,9,20.12,66,5190,5190,0,47.5,47.5
2020-09-21 03:38:22.0185,172.8,81.7,47.5,47.28,8.9,20.12,1,738.3,5,24,47.5,47.5
2020-09-21 03:38:22.2674,172.8,81.7,47.5,47.28,9.1,20.13,2,738,5.3,24,47.5,47.5
2020-09-21 03:38:22.5164,172.8,81.7,47.5,47.28,9.1,20.12,65,3610,3610,0,47.5,47.5
2020-09-21 03:38:22.7662,172.8,81.7,47.5,47.28,9,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:23.0189,172.8,81.7,47.5,47.28,9,20.12,63,50,50,0,47.5,47.5
2020-09-21 03:38:23.2715,172.8,81.7,47.5,47.28,9,20.13,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:38:23.5242,172.8,81.7,47.5,47.28,9,20.12,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:23.7769,172.8,81.7,47.5,47.28,9.1,20.13,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:38:24.0275,172.8,81.7,47.5,47.28,9,20.12,7,3600,24.4,3.8,47.5,47.5
2020-09-21 03:38:24.2782,172.8,81.7,47.5,47.28,9,20.14,1,738.2,5,24,47.5,47.5
2020-09-21 03:38:24.5289,172.8,81.7,47.5,47.28,9.1,20.12,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:38:24.7796,172.8,81.7,47.5,47.28,9,20.12,61,741.2,733.6,0,47.5,47.5
2020-09-21 03:38:25.0325,172.8,81.7,47.5,47.28,9,20.12,62,425,425,0,47.5,47.5
2020-09-21 03:38:25.2855,172.8,81.7,47.5,47.28,9,20.12,64,9.6,9.8,0,47.5,47.5
2020-09-21 03:38:25.5384,172.8,81.7,47.5,47.28,9,20.13,3,738.2,5,23,47.5,47.5
2020-09-21 03:38:25.7913,172.8,81.7,47.5,47.28,9,20.12,4,737.8,5.3,23,47.5,47.5
2020-09-21 03:38:26.0442,172.8,81.7,47.5,47.28,9,20.13,65,3610,3600,0,47.5,47.5
2020-09-21 03:38:26.2971,172.8,81.7,47.5,47.28,9,20.13,66,5200,5200,0,47.5,47.5
2020-09-21 03:38:26.5500,172.8,81.7,47.5,47.28,9.1,20.12,1,738.2,5,24,47.5,47.5
2020-09-21 03:38:26.8020,172.8,81.7,47.5,47.28,9,20.13,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:38:27.0519,172.8,81.7,47.5,47.28,9,20.13,65,3600,3600,0,47.5,47.5
2020-09-21 03:38:27.3018,172.8,81.7,47.5,47.28,9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:27.5516,172.8,81.7,47.5,47.28,9.1,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:38:27.8015,172.8,81.7,47.5,47.28,9,20.13,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:38:28.0494,172.8,81.7,47.5,47.28,9,20.12,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:38:28.2970,172.8,81.7,47.5,47.28,9,20.13,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:38:28.5446,172.8,81.7,47.5,47.28,9,20.12,7,3610,24.4,3.8,47.5,47.5
2020-09-21 03:38:28.7922,172.8,81.7,47.5,47.28,9.1,20.13,1,738.2,5,24,47.5,47.5
2020-09-21 03:38:29.0398,172.8,81.7,47.5,47.28,9,20.12,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:38:29.2873,172.8,81.7,47.5,47.28,8.9,20.12,61,741.1,733.6,0,47.5,47.5
2020-09-21 03:38:29.5348,172.8,81.7,47.5,47.28,9.1,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:38:29.7824,172.8,81.7,47.5,47.28,9,20.12,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:38:30.0343,172.8,81.7,47.5,47.28,9,20.13,3,738.2,5,23,47.5,47.5
2020-09-21 03:38:30.2870,172.8,81.7,47.5,47.28,9,20.12,4,737.8,5.3,23,47.5,47.5
2020-09-21 03:38:30.5398,172.8,81.7,47.5,47.28,9,20.13,65,3600,3610,0,47.5,47.5
2020-09-21 03:38:30.7925,172.8,81.7,47.5,47.28,9,20.13,66,5200,5200,0,47.5,47.5
2020-09-21 03:38:31.0453,172.8,81.7,47.5,47.28,9.1,20.12,1,738.2,5,24,47.5,47.5
2020-09-21 03:38:31.2980,172.8,81.7,47.5,47.28,8.9,20.12,2,737.8,5.3,24,47.5,47.5
2020-09-21 03:38:31.5508,172.8,81.7,47.5,47.28,9,20.12,65,3600,3600,0,47.5,47.5
2020-09-21 03:38:31.8035,172.8,81.7,47.5,47.28,9.1,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:32.0563,172.8,81.7,47.5,47.28,8.9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:38:32.3038,172.8,81.7,47.5,47.28,8.9,20.13,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:38:32.5514,172.8,81.7,47.5,47.28,9,20.13,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:32.7989,172.8,81.7,47.5,47.28,9,20.12,6,3600,24.4,3.8,47.5,47.5
2020-09-21 03:38:33.0465,172.8,81.7,47.5,47.28,9,20.12,7,3610,24.4,3.8,47.5,47.5
2020-09-21 03:38:33.2940,172.8,81.7,47.5,47.28,9,20.13,1,738.3,5,24,47.5,47.5
2020-09-21 03:38:33.5415,172.8,81.7,47.5,47.28,9,20.13,2,738,5.3,24,47.5,47.5
2020-09-21 03:38:33.7890,172.8,81.7,47.5,47.28,9,20.12,61,741.2,733.6,0,47.5,47.5
2020-09-21 03:38:34.0365,172.8,81.7,47.5,47.28,9.1,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:38:34.2875,172.8,81.7,47.5,47.28,8.9,20.13,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:38:34.5402,172.8,81.7,47.5,47.28,9,20.12,3,738.3,5,23,47.5,47.5
2020-09-21 03:38:34.7928,172.8,81.7,47.5,47.28,9.1,20.13,4,738,5.3,23,47.5,47.5
2020-09-21 03:38:35.0455,172.8,81.7,47.5,47.28,9,20.12,65,3610,3610,0,47.5,47.5
2020-09-21 03:38:35.2971,172.8,81.7,47.5,47.28,9,20.12,66,5190,5200,0,47.5,47.5
2020-09-21 03:38:35.5481,172.8,81.7,47.5,47.28,9,20.13,1,738.3,5,24,47.5,47.5
2020-09-21 03:38:35.7991,172.8,81.7,47.5,47.28,9,20.12,2,738,5.3,24,47.5,47.5
2020-09-21 03:38:36.0500,172.8,81.7,47.5,47.28,9,20.13,65,3610,3610,0,47.5,47.5
2020-09-21 03:38:36.3010,172.8,81.7,47.5,47.28,9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:36.5490,172.8,81.7,47.5,47.28,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:38:36.7966,172.8,81.7,47.5,47.28,9,20.12,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:38:37.0441,172.8,81.7,47.5,47.28,9.1,20.12,52,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:37.2916,172.8,81.7,47.5,47.28,8.9,20.13,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:38:37.5392,172.8,81.7,47.5,47.28,9,20.13,7,3600,24.4,3.8,47.5,47.5
2020-09-21 03:38:37.7867,172.8,81.7,47.5,47.28,9.1,20.13,1,738.3,5,24,47.5,47.5
2020-09-21 03:38:38.0343,172.8,81.7,47.5,47.28,9,20.12,2,738,5.3,24,47.5,47.5
2020-09-21 03:38:38.2818,172.8,81.7,47.5,47.28,9,20.13,61,741.1,733.7,0,47.5,47.5
2020-09-21 03:38:38.5294,172.8,81.7,47.5,47.28,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:38:38.7769,172.8,81.8,47.5,47.34,9,20.11,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:38:39.0245,172.8,81.8,47.5,47.34,9.1,20.12,3,738.3,5,23,47.5,47.5
2020-09-21 03:38:39.2720,172.8,81.8,47.5,47.34,9,20.13,4,737.9,5.3,23,47.5,47.5
2020-09-21 03:38:39.5237,172.8,82,47.5,47.45,9,20.13,65,3610,3610,0,47.5,47.5
2020-09-21 03:38:39.7763,172.8,82,47.5,47.45,9.1,20.14,66,5200,5200,0,47.5,47.5
2020-09-21 03:38:40.0289,172.8,82,47.5,47.45,9,20.13,1,738.3,5,24,47.5,47.5
2020-09-21 03:38:40.2815,172.8,82,47.5,47.45,9,20.14,2,737.9,5.3,24,47.5,47.5
2020-09-21 03:38:40.5342,172.8,82,47.5,47.45,9,20.13,65,3610,3600,0,47.5,47.5
2020-09-21 03:38:40.7869,172.8,82,47.5,47.45,9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:41.0396,172.8,82,47.5,47.45,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:38:41.2924,172.8,82,47.5,47.45,9,20.12,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:38:41.5447,172.8,82,47.5,47.45,8.9,20.13,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:38:41.7923,172.8,82,47.5,47.45,9,20.12,6,3600,24.4,3.8,47.5,47.5
2020-09-21 03:38:42.0398,172.8,82,47.5,47.45,9.1,20.12,7,3610,24.4,3.8,47.5,47.5
2020-09-21 03:38:42.2874,172.8,82,47.5,47.45,9,20.13,1,738.3,5,24,47.5,47.5
2020-09-21 03:38:42.5350,172.8,82,47.5,47.45,9,20.13,2,737.9,5.3,24,47.5,47.5
2020-09-21 03:38:42.7825,172.8,82,47.5,47.45,9.1,20.13,61,741.1,733.6,0,47.5,47.5
2020-09-21 03:38:43.0301,172.8,82,47.5,47.45,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:38:43.2777,172.8,82,47.5,47.45,9,20.12,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:38:43.5257,172.8,82,47.5,47.45,9,20.12,3,738.3,5,23,47.5,47.5
2020-09-21 03:38:43.7784,172.8,82,47.5,47.45,9,20.13,4,737.9,5.3,23,47.5,47.5
2020-09-21 03:38:44.0312,172.8,82,47.5,47.45,9.1,20.13,65,3610,3610,0,47.5,47.5
2020-09-21 03:38:44.2840,172.8,82,47.5,47.45,9,20.12,66,5200,5200,0,47.5,47.5
2020-09-21 03:38:44.5367,172.8,82,47.5,47.45,8.9,20.13,1,738.3,5,24,47.5,47.5
2020-09-21 03:38:44.7859,172.8,82,47.5,47.45,9.1,20.12,2,737.9,5.3,24,47.5,47.5
2020-09-21 03:38:45.0334,172.8,82,47.5,47.45,9,20.12,65,3610,3610,0,47.5,47.5
2020-09-21 03:38:45.2809,172.8,82,47.5,47.45,9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:45.5284,172.8,82,47.5,47.45,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:38:45.7759,172.8,82,47.5,47.45,9,20.12,67,24.4,24.4,0,47.5,47.5
2020-09-21 03:38:46.0235,172.8,82,47.5,47.45,9,20.13,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:38:46.2710,172.8,82,47.5,47.45,9.1,20.13,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:38:46.5185,172.8,82,47.5,47.45,9,20.13,7,3610,24.4,3.8,47.5,47.5
2020-09-21 03:38:46.7673,172.8,82,47.5,47.45,8.9,20.12,1,738.4,5,24,47.5,47.5
2020-09-21 03:38:47.0199,172.8,82,47.5,47.45,9.1,20.13,2,738,5.3,24,47.5,47.5
2020-09-21 03:38:47.2725,172.8,82,47.5,47.45,9,20.12,61,741.1,733.6,0,47.5,47.5
2020-09-21 03:38:47.5251,172.8,82,47.5,47.45,8.9,20.12,62,425,425,0,47.5,47.5
2020-09-21 03:38:47.7769,172.8,82,47.5,47.45,9.1,20.13,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:38:48.0256,172.8,82,47.5,47.45,9,20.13,3,738.4,5,23,47.5,47.5
2020-09-21 03:38:48.2742,172.8,82,47.5,47.45,9,20.12,4,738,5.3,23,47.5,47.5
2020-09-21 03:38:48.5229,172.8,82,47.5,47.45,9,20.12,65,3610,3610,0,47.5,47.5
2020-09-21 03:38:48.7714,172.8,82,47.5,47.45,9,20.12,66,5200,5190,0,47.5,47.5
2020-09-21 03:38:49.0196,172.8,82,47.5,47.45,9,20.12,1,738.4,5,24,47.5,47.5
2020-09-21 03:38:49.2678,172.8,82,47.5,47.45,9.1,20.11,2,738,5.3,24,47.5,47.5
2020-09-21 03:38:49.5159,172.8,82,47.5,47.45,8.9,20.13,65,3610,3610,0,47.5,47.5
2020-09-21 03:38:49.7641,172.8,82,47.5,47.45,9,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:50.0123,172.8,82,47.5,47.45,9.1,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:38:50.2606,172.8,82,47.5,47.45,9,20.13,67,24.4,24.5,0,47.5,47.5
2020-09-21 03:38:50.5088,172.8,82,47.5,47.45,9,20.13,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:38:50.7570,172.8,82,47.5,47.45,9,20.12,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:38:51.0073,172.8,82,47.5,47.45,9,20.13,7,3610,24.5,3.8,47.5,47.5
2020-09-21 03:38:51.2599,172.8,82,47.5,47.45,9,20.12,1,738.4,5,24,47.5,47.5
2020-09-21 03:38:51.5125,172.8,82,47.5,47.45,9,20.13,2,738,5.3,24,47.5,47.5
2020-09-21 03:38:51.7650,172.8,82,47.5,47.45,9,20.12,61,741.2,733.6,0,47.5,47.5
2020-09-21 03:38:52.0162,172.8,82,47.5,47.45,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:38:52.2657,172.8,82,47.5,47.45,9,20.13,64,9.6,9.8,0,47.5,47.5
2020-09-21 03:38:52.5153,172.8,82,47.5,47.45,8.9,20.14,3,738.4,5,23,47.5,47.5
2020-09-21 03:38:52.7648,172.8,82,47.5,47.45,9,20.12,4,738,5.3,23,47.5,47.5
2020-09-21 03:38:53.0140,172.8,82,47.5,47.45,9,20.12,65,3610,3610,0,47.5,47.5
2020-09-21 03:38:53.2630,172.8,82,47.5,47.45,9,20.12,66,5190,5190,0,47.5,47.5
2020-09-21 03:38:53.5119,172.8,82,47.5,47.45,9,20.12,1,738.4,5,24,47.5,47.5
2020-09-21 03:38:53.7609,172.8,82,47.5,47.45,9,20.13,2,738,5.3,24,47.5,47.5
2020-09-21 03:38:54.0107,172.8,82,47.5,47.45,9,20.12,65,3610,3610,0,47.5,47.5
2020-09-21 03:38:54.2613,172.8,82,47.5,47.45,9.1,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:54.5120,172.8,82,47.5,47.45,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:38:54.7626,172.8,82,47.5,47.45,8.9,20.12,67,24.4,24.5,0,47.5,47.5
2020-09-21 03:38:55.0142,172.8,82,47.5,47.45,9.1,20.12,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:38:55.2668,172.8,82,47.5,47.45,9.1,20.13,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:38:55.5194,172.8,82,47.5,47.45,9,20.12,7,3610,24.5,3.8,47.5,47.5
2020-09-21 03:38:55.7720,172.8,82,47.5,47.45,9,20.13,1,738.4,5,24,47.5,47.5
2020-09-21 03:38:56.0246,172.8,82,47.5,47.45,9,20.13,2,738,5.3,24,47.5,47.5
2020-09-21 03:38:56.2774,172.8,82,47.5,47.45,9,20.12,61,741.1,733.6,0,47.5,47.5
2020-09-21 03:38:56.5302,172.8,82,47.5,47.45,9.1,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:38:56.7830,172.8,82,47.5,47.45,9,20.13,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:38:57.0358,172.8,82,47.5,47.45,9,20.13,3,738.4,5,23,47.5,47.5
2020-09-21 03:38:57.2886,172.8,82,47.5,47.45,9.1,20.13,4,738,5.3,23,47.5,47.5
2020-09-21 03:38:57.5413,172.8,82,47.5,47.45,9,20.13,65,3610,3610,0,47.5,47.5
2020-09-21 03:38:57.7940,172.8,82,47.5,47.45,9,20.13,66,5190,5200,0,47.5,47.5
2020-09-21 03:38:58.0468,172.8,82,47.5,47.45,9.1,20.13,1,738.4,5,24,47.5,47.5
2020-09-21 03:38:58.2987,172.8,82,47.5,47.45,9,20.13,2,738,5.3,24,47.5,47.5
