Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:38:58.5486,172.8,82,47.5,47.45,9,20.13,65,3610,3600,0,47.5,47.5
2020-09-21 03:38:58.7985,172.8,82,47.5,47.45,9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:38:59.0484,172.8,82,47.5,47.45,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:38:59.2983,172.8,82,47.5,47.45,9.1,20.12,67,24.4,24.5,0,47.5,47.5
2020-09-21 03:38:59.5508,172.8,82,47.5,47.45,9.1,20.13,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:38:59.8036,172.8,82,47.5,47.45,9,20.13,6,3600,24.4,3.8,47.5,47.5
2020-09-21 03:39:00.0564,172.8,82,47.5,47.45,9.1,20.12,7,3600,24.5,3.8,47.5,47.5
2020-09-21 03:39:00.3092,172.8,82,47.5,47.45,9.1,20.13,1,738.4,5,24,47.5,47.5
2020-09-21 03:39:00.5574,172.8,82,47.5,47.45,9,20.12,2,738,5.3,24,47.5,47.5
2020-09-21 03:39:00.8049,172.8,82,47.5,47.45,9,20.13,61,741.2,733.7,0,47.5,47.5
2020-09-21 03:39:01.0525,172.8,82,47.5,47.45,9,20.12,62,425,425,0,47.5,47.5
2020-09-21 03:39:01.3000,172.8,82,47.5,47.45,9,20.12,64,9.6,9.8,0,47.5,47.5
2020-09-21 03:39:01.5476,172.8,82,47.5,47.45,9.1,20.13,3,738.3,5,23,47.5,47.5
2020-09-21 03:39:01.7951,172.8,82,47.5,47.45,9,20.13,4,738,5.3,23,47.5,47.5
2020-09-21 03:39:02.0427,172.8,82,47.5,47.45,8.9,20.12,65,3600,3600,0,47.5,47.5
2020-09-21 03:39:02.2902,172.8,82,47.5,47.45,9.1,20.12,66,5200,5190,0,47.5,47.5
2020-09-21 03:39:02.5403,172.8,82,47.5,47.45,9,20.12,1,738.3,5,24,47.5,47.5
2020-09-21 03:39:02.7931,172.8,82,47.5,47.45,8.9,20.13,2,738,5.3,24,47.5,47.5
2020-09-21 03:39:03.0458,172.8,82,47.5,47.45,9.1,20.13,65,3610,3600,0,47.5,47.5
2020-09-21 03:39:03.2986,172.8,82,47.5,47.45,9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:39:03.5514,172.8,82,47.5,47.45,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:39:03.8042,172.8,82,47.5,47.45,9,20.13,67,24.4,24.5,0,47.5,47.5
2020-09-21 03:39:04.0569,172.8,82,47.5,47.45,9,20.13,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:39:04.3097,172.8,82,47.5,47.45,9,20.12,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:39:04.5583,172.8,82,47.5,47.45,9.1,20.13,7,3610,24.5,3.8,47.5,47.5
2020-09-21 03:39:04.8059,172.8,82,47.5,47.45,8.9,20.15,1,738.3,5,24,47.5,47.5
2020-09-21 03:39:05.0535,172.8,82,47.5,47.45,8.9,20.13,2,738,5.3,24,47.5,47.5
2020-09-21 03:39:05.3011,172.8,82,47.5,47.45,9.1,20.13,61,741.2,733.6,0,47.5,47.5
2020-09-21 03:39:05.5486,172.8,82,47.5,47.45,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:39:05.7961,172.8,82,47.5,47.45,9,20.13,64,9.6,9.8,0,47.5,47.5
2020-09-21 03:39:06.0437,172.8,82,47.5,47.45,9,20.13,3,738.3,5,23,47.5,47.5
2020-09-21 03:39:06.2912,172.8,82,47.5,47.45,9,20.13,4,738,5.3,23,47.5,47.5
2020-09-21 03:39:06.5387,172.8,82,47.5,47.45,9,20.13,65,3600,3610,0,47.5,47.5
2020-09-21 03:39:06.7897,172.8,82,47.5,47.45,9,20.12,66,5190,5190,0,47.5,47.5
2020-09-21 03:39:07.0423,172.8,82,47.5,47.45,9,20.13,1,738.3,5,24,47.5,47.5
2020-09-21 03:39:07.2950,172.8,82,47.5,47.45,9,20.12,2,738,5.3,24,47.5,47.5
2020-09-21 03:39:07.5477,172.8,82,47.5,47.45,9,20.13,65,3610,3610,0,47.5,47.5
2020-09-21 03:39:07.7992,172.8,82,47.5,47.45,8.9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:39:08.0480,172.8,82,47.5,47.45,8.9,20.12,63,50,50,0,47.5,47.5
2020-09-21 03:39:08.2968,172.8,82,47.5,47.45,9,20.12,67,24.4,24.5,0,47.5,47.5
2020-09-21 03:39:08.5455,172.8,82,47.5,47.45,9,20.12,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:39:08.7951,172.8,82,47.5,47.45,9,20.13,6,3600,24.4,3.8,47.5,47.5
2020-09-21 03:39:09.0466,172.8,82,47.5,47.45,9,20.12,7,3610,24.5,3.8,47.5,47.5
2020-09-21 03:39:09.2981,172.8,82,47.5,47.45,9,20.13,1,738.5,5,24,47.5,47.5
2020-09-21 03:39:09.5496,172.8,82,47.5,47.45,9,20.12,2,738,5.3,24,47.5,47.5
2020-09-21 03:39:09.8000,172.8,82,47.5,47.45,9,20.12,61,741.2,733.6,0,47.5,47.5
2020-09-21 03:39:10.0475,172.8,82,47.5,47.45,8.9,20.12,62,425,425,0,47.5,47.5
2020-09-21 03:39:10.2951,172.8,82,47.5,47.45,9,20.12,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:39:10.5426,172.8,82,47.5,47.45,9,20.13,3,738.5,5,23,47.5,47.5
2020-09-21 03:39:10.7902,172.8,82,47.5,47.45,9,20.13,4,738,5.3,23,47.5,47.5
2020-09-21 03:39:11.0377,172.8,82,47.5,47.45,9,20.13,65,3610,3610,0,47.5,47.5
2020-09-21 03:39:11.2852,172.8,82,47.5,47.45,9,20.13,66,5190,5190,0,47.5,47.5
2020-09-21 03:39:11.5328,172.8,82,47.5,47.45,9,20.14,1,738.5,5,24,47.5,47.5
2020-09-21 03:39:11.7803,172.8,82,47.5,47.45,9.1,20.13,2,738,5.3,24,47.5,47.5
2020-09-21 03:39:12.0281,172.8,82,47.5,47.45,8.9,20.12,65,3610,3610,0,47.5,47.5
2020-09-21 03:39:12.2762,172.8,82,47.5,47.45,9,20.12,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:39:12.5244,172.8,82,47.5,47.45,9.1,20.12,63,50,50,0,47.5,47.5
2020-09-21 03:39:12.7726,172.8,82,47.5,47.45,9,20.13,67,24.4,24.5,0,47.5,47.5
2020-09-21 03:39:13.0205,172.8,82,47.5,47.45,9,20.12,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:39:13.2680,172.8,82,47.5,47.45,9,20.13,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:39:13.5155,172.8,82,47.5,47.45,9,20.12,7,3610,24.5,3.8,47.5,47.5
2020-09-21 03:39:13.7631,172.8,82,47.5,47.45,9,20.13,1,738.5,5,24,47.5,47.5
2020-09-21 03:39:14.0106,172.8,82,47.5,47.45,9,20.12,2,738,5.3,24,47.5,47.5
2020-09-21 03:39:14.2582,172.8,82,47.5,47.45,9,20.1,61,741.2,733.7,0,47.5,47.5
2020-09-21 03:39:14.5059,172.8,82,47.5,47.45,9,20.12,62,425,425,0,47.5,47.5
2020-09-21 03:39:14.7535,172.8,82,47.5,47.45,9.1,20.13,64,9.6,9.8,0,47.5,47.5
2020-09-21 03:39:15.0012,172.8,82,47.5,47.45,8.9,20.12,3,738.5,5,23,47.5,47.5
2020-09-21 03:39:15.2521,172.8,82,47.5,47.45,9,20.13,4,738,5.3,23,47.5,47.5
2020-09-21 03:39:15.5046,172.8,82,47.5,47.45,9.1,20.13,65,3610,3610,0,47.5,47.5
2020-09-21 03:39:15.7571,172.8,82,47.5,47.45,9,20.13,66,5190,5190,0,47.5,47.5
2020-09-21 03:39:16.0096,172.8,82,47.5,47.45,9,20.12,1,738.5,5,24,47.5,47.5
2020-09-21 03:39:16.2623,172.8,82,47.5,47.45,9,20.13,2,738,5.3,24,47.5,47.5
2020-09-21 03:39:16.5151,172.8,82,47.5,47.45,9,20.12,65,3600,3610,0,47.5,47.5
2020-09-21 03:39:16.7679,172.8,82,47.5,47.45,9.1,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:39:17.0207,172.8,82,47.5,47.45,9,20.12,63,50,50,0,47.5,47.5
2020-09-21 03:39:17.2700,172.8,82,47.5,47.45,9,20.13,67,24.4,24.5,0,47.5,47.5
2020-09-21 03:39:17.5176,172.8,82,47.5,47.45,9.1,20.12,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:39:17.7652,172.8,82,47.5,47.45,9,20.13,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:39:18.0127,172.8,82,47.5,47.45,8.9,20.12,7,3610,24.5,3.8,47.5,47.5
2020-09-21 03:39:18.2603,172.8,82,47.5,47.45,9,20.13,1,738.5,5,24,47.5,47.5
2020-09-21 03:39:18.5124,172.8,82,47.5,47.45,9,20.13,2,738,5.3,24,47.5,47.5
2020-09-21 03:39:18.7651,172.8,82,47.5,47.45,9,20.13,61,741.2,733.7,0,47.5,47.5
2020-09-21 03:39:19.0178,172.8,82,47.5,47.45,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:39:19.2705,172.8,82,47.5,47.45,8.9,20.12,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:39:19.5207,172.8,82,47.5,47.45,9,20.13,3,738.5,5,23,47.5,47.5
2020-09-21 03:39:19.7682,172.8,82,47.5,47.45,9.1,20.13,4,738,5.3,23,47.5,47.5
2020-09-21 03:39:20.0157,172.8,82,47.5,47.45,9,20.13,65,3610,3610,0,47.5,47.5
2020-09-21 03:39:20.2632,172.8,82,47.5,47.45,8.9,20.13,66,5190,5190,0,47.5,47.5
2020-09-21 03:39:20.5128,172.8,82,47.5,47.45,9.1,20.13,1,738.5,5,24,47.5,47.5
2020-09-21 03:39:20.7642,172.8,82,47.5,47.45,9,20.13,2,738,5.3,24,47.5,47.5
2020-09-21 03:39:21.0157,172.8,82,47.5,47.45,9,20.13,65,3610,3610,0,47.5,47.5
2020-09-21 03:39:21.2671,172.8,82,47.5,47.45,9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:39:21.5186,172.8,82,47.5,47.45,9,20.11,63,50,50,0,47.5,47.5
2020-09-21 03:39:21.7700,172.8,82,47.5,47.45,9,20.13,67,24.4,24.5,0,47.5,47.5
2020-09-21 03:39:22.0214,172.8,82,47.5,47.45,9,20.12,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:39:22.2729,172.8,82,47.5,47.45,8.9,20.13,6,3600,24.4,3.8,47.5,47.5
2020-09-21 03:39:22.5240,172.8,82,47.5,47.45,9,20.12,7,3600,24.5,3.8,47.5,47.5
2020-09-21 03:39:22.7715,172.8,82,47.5,47.45,9.1,20.12,1,738.5,5,24,47.5,47.5
2020-09-21 03:39:23.0190,172.8,82,47.5,47.45,9,20.12,2,738,5.3,24,47.5,47.5
2020-09-21 03:39:23.2666,172.8,82,47.5,47.45,8.9,20.13,61,741.2,733.7,0,47.5,47.5
2020-09-21 03:39:23.5146,172.8,82,47.5,47.45,9,20.12,62,425,425,0,47.5,47.5
2020-09-21 03:39:23.7672,172.8,82,47.5,47.45,9,20.13,64,9.6,9.7,0,47.5,47.5
2020-09-21 03:39:24.0199,172.8,82,47.5,47.45,9,20.12,3,738.5,5,23,47.5,47.5
2020-09-21 03:39:24.2726,172.8,82,47.5,47.45,9,20.13,4,738,5.3,23,47.5,47.5
2020-09-21 03:39:24.5250,172.8,82,47.5,47.45,9,20.12,65,3610,3610,0,47.5,47.5
2020-09-21 03:39:24.7725,172.8,82,47.5,47.45,9,20.12,66,5190,5190,0,47.5,47.5
2020-09-21 03:39:25.0201,172.8,82,47.5,47.45,9,20.13,1,738.5,5,24,47.5,47.5
2020-09-21 03:39:25.2676,172.8,82,47.5,47.45,8.9,20.13,2,738,5.3,24,47.5,47.5
2020-09-21 03:39:25.5156,172.8,82,47.5,47.45,9,20.13,65,3610,3610,0,47.5,47.5
2020-09-21 03:39:25.7683,172.8,82,47.5,47.45,9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:39:26.0210,172.8,82,47.5,47.45,9,20.14,63,50,50,0,47.5,47.5
2020-09-21 03:39:26.2737,172.8,82,47.5,47.45,9,20.12,67,24.4,24.5,0,47.5,47.5
2020-09-21 03:39:26.5261,172.8,82,47.5,47.45,9,20.13,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:39:26.7736,172.8,82,47.5,47.45,9,20.13,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:39:27.0211,172.8,82,47.5,47.45,9.1,20.13,7,3610,24.5,3.8,47.5,47.5
2020-09-21 03:39:27.2686,172.8,82,47.5,47.45,9,20.13,1,738.5,5,24,47.5,47.5
2020-09-21 03:39:27.5162,172.8,82,47.5,47.45,8.9,20.12,2,738,5.3,24,47.5,47.5
2020-09-21 03:39:27.7669,172.8,82,47.5,47.45,9,20.12,61,741.2,733.6,0,47.5,47.5
2020-09-21 03:39:28.0191,172.8,82,47.5,47.45,9,20.13,62,425,425,0,47.5,47.5
2020-09-21 03:39:28.2713,172.8,82,47.5,47.45,8.9,20.12,64,9.6,9.8,0,47.5,47.5
2020-09-21 03:39:28.5235,172.8,82,47.5,47.45,9,20.12,3,738.5,5,23,47.5,47.5
2020-09-21 03:39:28.7752,172.8,82,47.5,47.45,9,20.12,4,738,5.3,23,47.5,47.5
2020-09-21 03:39:29.0265,172.8,82,47.5,47.45,9,20.13,65,3610,3610,0,47.5,47.5
2020-09-21 03:39:29.2779,172.8,82,47.5,47.45,9,20.12,66,5190,5200,0,47.5,47.5
2020-09-21 03:39:29.5293,172.8,82,47.5,47.45,9,20.12,1,738.5,5,24,47.5,47.5
2020-09-21 03:39:29.7780,172.8,82,47.5,47.45,9,20.14,2,738,5.3,24,47.5,47.5
2020-09-21 03:39:30.0256,172.8,82,47.5,47.45,9.1,20.13,65,3610,3610,0,47.5,47.5
2020-09-21 03:39:30.2731,172.8,82,47.5,47.45,8.9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:39:30.5207,172.8,82.1,47.5,47.51,9,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:39:30.7711,172.8,82.1,47.5,47.51,9.1,20.13,67,24.4,24.5,0,47.5,47.5
2020-09-21 03:39:31.0227,172.8,82.1,47.5,47.51,9,20.13,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:39:31.2743,172.8,82.1,47.5,47.51,9,20.13,6,3610,24.4,3.8,47.5,47.5
2020-09-21 03:39:31.5259,172.8,82.1,47.75,47.51,9,20.13,7,3610,24.5,3.8,47.5,47.5
2020-09-21 03:39:31.7757,172.8,82.1,47.75,47.51,9,20.12,1,738.4,5,24,47.5,47.5
2020-09-21 03:39:32.0245,172.8,82.1,47.75,47.51,9,20.12,2,738,5.3,24,47.5,47.5
2020-09-21 03:39:32.2733,172.8,82.1,47.75,47.51,9.1,20.13,61,741.3,733.7,0,47.5,47.5
2020-09-21 03:39:32.5221,172.8,82.1,47.75,47.51,8.9,20.11,62,425,425,0,47.5,47.5
2020-09-21 03:39:32.7720,172.8,82.1,47.75,47.51,9,20.13,64,9.6,9.8,0,47.5,47.5
2020-09-21 03:39:33.0249,172.8,82.1,47.75,47.51,9.1,20.13,3,738.4,5,23,47.5,47.5
2020-09-21 03:39:33.2778,172.8,82.1,47.75,47.51,9,20.12,4,738,5.3,23,47.5,47.5
2020-09-21 03:39:33.5307,172.8,82.1,47.75,47.51,9,20.13,65,3600,3610,0,47.5,47.5
2020-09-21 03:39:33.7836,172.8,82.1,47.75,47.51,9,20.12,66,5190,5200,0,47.5,47.5
2020-09-21 03:39:34.0349,172.8,82.1,47.75,47.51,9,20.12,1,738.4,5,24,47.5,47.5
2020-09-21 03:39:34.2859,172.8,82.1,47.75,47.51,9,20.13,2,738,5.3,24,47.5,47.5
2020-09-21 03:39:34.5369,172.8,82.1,47.75,47.51,9,20.13,65,3600,3610,0,47.5,47.5
2020-09-21 03:39:34.7879,172.8,82.1,47.75,47.51,9,20.13,51,3.77,3.75,0,47.5,47.5
2020-09-21 03:39:35.0359,172.8,82.1,47.75,47.51,9.1,20.13,63,50,50,0,47.5,47.5
2020-09-21 03:39:35.2834,172.8,82.1,47.75,47.51,9,20.14,67,24.4,24.5,0,47.5,47.5
2020-09-21 03:39:35.5309,172.8,82.1,47.75,47.51,8.9,20.12,52,3.78,3.75,0,47.5,47.5
2020-09-21 03:39:35.7784,172.8,82.1,47.75,47.51,9.1,20.13,6,3600,24.4,3.8,47.5,47.5
2020-09-21 03:39:36.0269,172.8,82.1,47.75,47.51,9,20.13,7,3620,24.5,3.8,47.5,47.5
2020-09-21 03:39:36.2763,172.8,82.1,47.75,47.51,9,20.13,1,738.4,5,24,47.5,47.5
2020-09-21 03:39:36.5257,172.8,82.1,47.75,47.51,9,20.12,2,738,5.3,24,47.5,47.5
2020-09-21 03:39:36.7751,172.8,82.1,47.75,47.51,9,20.13,61,741.2,733.7,0,48,47.5
2020-09-21 03:39:37.0245,172.8,82.1,47.75,47.51,9,20.14,62,425,425,0,48,47.5
2020-09-21 03:39:37.2739,172.8,82.1,47.75,47.51,9.1,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:39:37.5233,172.8,82.1,47.75,47.51,9,20.13,3,738.5,4.8,23,48,47.5
2020-09-21 03:39:37.7727,172.8,82.1,47.75,47.51,9,20.12,4,738,5.3,23,48,47.5
2020-09-21 03:39:38.0226,172.8,82.1,47.75,47.51,9.1,20.12,65,3590,3620,0,48,47.5
2020-09-21 03:39:38.2725,172.8,82.1,47.75,47.51,9,20.13,66,5200,5200,0,48,47.5
2020-09-21 03:39:38.5224,172.8,82.1,47.75,47.51,9,20.13,1,738.5,4.8,24,48,47.5
2020-09-21 03:39:38.7723,172.8,82.1,47.75,47.51,9,20.12,2,738,5.3,24,48,47.5
2020-09-21 03:39:39.0246,172.8,82.1,47.75,47.51,9,20.13,65,3580,3620,0,48,47.5
2020-09-21 03:39:39.2773,172.8,82.1,47.75,47.51,9,20.13,51,3.78,3.75,0,48,47.5
2020-09-21 03:39:39.5300,172.8,82.1,47.75,47.51,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:39:39.7827,172.8,82.1,47.75,47.51,8.9,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:39:40.0354,172.8,82.1,47.75,47.51,9.1,20.13,52,3.77,3.75,0,48,47.5
2020-09-21 03:39:40.2881,172.8,82.1,47.75,47.51,9,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:39:40.5408,172.8,82.1,47.75,47.51,8.9,20.12,7,3620,24.5,3.8,48,47.5
2020-09-21 03:39:40.7935,172.8,82.1,47.75,47.51,9,20.13,1,738.5,4.8,24,48,47.5
2020-09-21 03:39:41.0462,172.8,82.1,47.75,47.51,9,20.13,2,738,5.3,24,48,47.5
2020-09-21 03:39:41.2971,172.8,82.1,47.75,47.51,9,20.13,61,741.3,733.8,0,48,47.5
2020-09-21 03:39:41.5474,172.8,82.1,47.75,47.51,9,20.13,62,425,425,0,48,47.5
2020-09-21 03:39:41.7977,172.8,82.1,47.75,47.51,8.9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:39:42.0480,172.8,82.1,47.75,47.51,9,20.12,3,738.5,4.8,23,48,47.5
2020-09-21 03:39:42.2964,172.8,82.1,47.75,47.51,9.1,20.12,4,738,5.3,23,48,47.5
2020-09-21 03:39:42.5439,172.8,82.1,47.75,47.51,9,20.12,65,3580,3620,0,48,47.5
2020-09-21 03:39:42.7914,172.8,82.1,47.75,47.51,8.9,20.13,66,5200,5200,0,48,47.5
2020-09-21 03:39:43.0389,172.8,82.1,47.75,47.51,9,20.13,1,738.5,4.8,24,48,47.5
2020-09-21 03:39:43.2900,172.8,82.1,47.75,47.51,9,20.12,2,738,5.3,24,48,47.5
2020-09-21 03:39:43.5428,172.8,82.1,47.75,47.51,9,20.12,65,3580,3620,0,48,47.5
2020-09-21 03:39:43.7956,172.8,82.1,47.75,47.51,9,20.13,51,3.78,3.75,0,48,47.5
2020-09-21 03:39:44.0484,172.8,82.1,47.75,47.51,9,20.12,63,50,50,0,48,47.5
2020-09-21 03:39:44.2998,172.8,82.1,47.75,47.51,9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:39:44.5473,172.8,82.1,47.75,47.51,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:39:44.7949,172.8,82.1,47.75,47.51,8.9,20.12,6,3580,24.4,3.8,48,47.5
2020-09-21 03:39:45.0425,172.8,82.1,47.75,47.51,9,20.13,7,3620,24.5,3.8,48,47.5
2020-09-21 03:39:45.2919,172.8,82.1,47.75,47.51,9.1,20.13,1,738.5,5,24,48,47.5
2020-09-21 03:39:45.5448,172.8,82.1,47.75,47.51,9,20.12,2,738.1,5.3,24,48,47.5
2020-09-21 03:39:45.7978,172.8,82.1,47.75,47.51,8.9,20.13,61,741.2,733.7,0,48,47.5
2020-09-21 03:39:46.0507,172.8,82.1,47.75,47.51,9,20.12,62,425,425,0,48,47.5
2020-09-21 03:39:46.3021,172.8,82.1,47.75,47.51,9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:39:46.5498,172.8,82.1,47.75,47.51,9,20.12,3,738.5,5,23,48,47.5
2020-09-21 03:39:46.7974,172.8,82.1,47.75,47.51,9,20.12,4,738.1,5.3,23,48,47.5
2020-09-21 03:39:47.0450,172.8,82.1,47.75,47.51,8.9,20.12,65,3580,3620,0,48,47.5
2020-09-21 03:39:47.2926,172.8,82.1,47.75,47.51,9,20.13,66,5190,5190,0,48,47.5
2020-09-21 03:39:47.5446,172.8,82.1,47.75,47.51,9.1,20.13,1,738.5,5,24,48,47.5
2020-09-21 03:39:47.7974,172.8,82.1,47.75,47.51,8.9,20.12,2,738.1,5.3,24,48,47.5
2020-09-21 03:39:48.0501,172.8,82.1,47.75,47.51,9,20.13,65,3580,3630,0,48,47.5
2020-09-21 03:39:48.3028,172.8,82.1,47.75,47.51,9.1,20.13,51,3.77,3.75,0,48,47.5
2020-09-21 03:39:48.5534,172.8,82.1,47.75,47.51,9,20.12,63,50,50,0,48,47.5
2020-09-21 03:39:48.8037,172.8,82.1,47.75,47.51,9,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:39:49.0539,172.8,82.1,47.75,47.51,9,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:39:49.3042,172.8,82.1,47.75,47.51,9,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:39:49.5534,172.8,82.1,47.75,47.51,9,20.12,7,3630,24.5,3.8,48,47.5
2020-09-21 03:39:49.8016,172.8,82.1,47.75,47.51,9,20.12,1,738.5,5,24,48,47.5
2020-09-21 03:39:50.0498,172.8,82.1,47.75,47.51,8.9,20.12,2,738.1,5.3,24,48,47.5
2020-09-21 03:39:50.2981,172.8,82.1,47.75,47.51,9.1,20.12,61,741.2,733.7,0,48,47.5
2020-09-21 03:39:50.5467,172.8,82.1,47.75,47.51,9.1,20.13,62,425,425,0,48,47.5
2020-09-21 03:39:50.7994,172.8,82.1,47.75,47.51,8.9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:39:51.0521,172.8,82.1,47.75,47.51,9,20.12,3,738.5,5,23,48,47.5
2020-09-21 03:39:51.3049,172.8,82.1,47.75,47.51,9,20.13,4,738.1,5.3,23,48,47.5
2020-09-21 03:39:51.5573,172.8,82.1,47.75,47.51,9,20.13,65,3580,3630,0,48,47.5
2020-09-21 03:39:51.8049,172.8,82.1,47.75,47.51,9,20.13,66,5190,5190,0,48,47.5
2020-09-21 03:39:52.0525,172.8,82.1,47.75,47.51,9,20.13,1,738.5,5,24,48,47.5
2020-09-21 03:39:52.3002,172.8,82.1,47.75,47.51,9,20.13,2,738.1,5.4,24,48,47.5
2020-09-21 03:39:52.5478,172.8,82.1,47.75,47.51,9.1,20.13,65,3580,3630,0,48,47.5
2020-09-21 03:39:52.8006,172.8,82.1,47.75,47.51,9,20.13,51,3.78,3.75,0,48,47.5
2020-09-21 03:39:53.0534,172.8,82.1,47.75,47.51,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:39:53.3061,172.8,82.1,47.75,47.51,9.1,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:39:53.5589,172.8,82.1,47.75,47.51,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:39:53.8085,172.8,82.1,47.75,47.51,9,20.13,6,3570,24.4,3.8,48,47.5
2020-09-21 03:39:54.0560,172.8,82.1,47.75,47.51,9,20.13,7,3630,24.5,3.8,48,47.5
2020-09-21 03:39:54.3035,172.8,82.1,47.75,47.51,9,20.15,1,738.5,5,24,48,47.5
2020-09-21 03:39:54.5511,172.8,82.1,47.75,47.51,9,20.12,2,738.1,5.4,24,48,47.5
2020-09-21 03:39:54.7986,172.8,82.1,47.75,47.51,9.1,20.13,61,741.2,733.8,0,48,47.5
2020-09-21 03:39:55.0461,172.8,82.1,47.75,47.51,9,20.12,62,425,425,0,48,47.5
2020-09-21 03:39:55.2936,172.8,82.1,47.75,47.51,9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:39:55.5412,172.8,82.1,47.75,47.51,9.1,20.13,3,738.5,5,23,48,47.5
2020-09-21 03:39:55.7887,172.8,82.1,47.75,47.51,9,20.13,4,738.1,5.4,23,48,47.5
2020-09-21 03:39:56.0406,172.8,82.1,47.75,47.51,9,20.13,65,3570,3630,0,48,47.5
2020-09-21 03:39:56.2932,172.8,82.1,47.75,47.51,9,20.13,66,5180,5180,0,48,47.5
2020-09-21 03:39:56.5458,172.8,82.1,47.75,47.51,9,20.13,1,738.5,5,24,48,47.5
2020-09-21 03:39:56.7983,172.8,82.1,47.75,47.51,9,20.14,2,738.1,5.4,24,48,47.5
2020-09-21 03:39:57.0497,172.8,82.1,47.75,47.51,9,20.13,65,3580,3630,0,48,47.5
2020-09-21 03:39:57.3010,172.8,82.1,47.75,47.51,9,20.12,51,3.78,3.75,0,48,47.5
2020-09-21 03:39:57.5522,172.8,82.1,47.75,47.51,9.1,20.13,63,50,50,0,48,47.5
2020-09-21 03:39:57.8034,172.8,82.1,47.75,47.51,9,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:39:58.0541,172.8,82.1,47.75,47.51,8.9,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:39:58.3045,172.8,82.1,47.75,47.51,9.1,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:39:58.5549,172.8,82.1,47.75,47.51,9,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:39:58.8052,172.8,82.1,47.75,47.51,9,20.12,1,738.5,4.8,24,48,47.5
2020-09-21 03:39:59.0553,172.8,82.1,47.75,47.51,9,20.12,2,738,5.4,24,48,47.5
2020-09-21 03:39:59.3029,172.8,82.1,47.75,47.51,9,20.14,61,741.4,733.8,0,48,47.5
2020-09-21 03:39:59.5504,172.8,82.1,47.75,47.51,9,20.12,62,425,425,0,48,47.5
2020-09-21 03:39:59.7979,172.8,82.1,47.75,47.51,9.1,20.12,64,9.6,9.8,0,48,47.5
2020-09-21 03:40:00.0454,172.8,82.1,47.75,47.51,8.9,20.12,3,738.5,4.8,23,48,47.5
2020-09-21 03:40:00.2930,172.8,82.1,47.75,47.51,8.9,20.13,4,738,5.4,23,48,47.5
2020-09-21 03:40:00.5406,172.8,82.1,47.75,47.51,9.1,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:40:00.7881,172.8,82.1,47.75,47.51,9,20.13,66,5190,5190,0,48,47.5
2020-09-21 03:40:01.0357,172.8,82.1,47.75,47.51,8.9,20.12,1,738.5,4.8,24,48,47.5
2020-09-21 03:40:01.2832,172.8,82.1,47.75,47.51,9,20.12,2,738,5.4,24,48,47.5
2020-09-21 03:40:01.5308,172.8,82.1,47.75,47.51,9,20.14,65,3580,3640,0,48,47.5
2020-09-21 03:40:01.7784,172.8,82.1,47.75,47.51,9,20.13,51,3.78,3.75,0,48,47.5
2020-09-21 03:40:02.0260,172.8,82.1,47.75,47.51,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:40:02.2769,172.8,82.1,47.75,47.51,8.9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:40:02.5296,172.8,82.1,47.75,47.51,9,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:40:02.7822,172.8,82.1,47.75,47.51,9,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:40:03.0349,172.8,82.1,47.75,47.51,9,20.12,7,3630,24.5,3.8,48,47.5
2020-09-21 03:40:03.2869,172.8,82.1,47.75,47.51,9,20.13,1,738.5,4.8,24,48,47.5
2020-09-21 03:40:03.5384,172.8,82.1,47.75,47.51,9,20.12,2,738,5.4,24,48,47.5
2020-09-21 03:40:03.7899,172.8,82.1,47.75,47.51,9,20.12,61,741.3,733.7,0,48,47.5
2020-09-21 03:40:04.0414,172.8,82.1,47.75,47.51,9,20.12,62,425,425,0,48,47.5
2020-09-21 03:40:04.2937,172.8,82.1,47.75,47.51,9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:40:04.5464,172.8,82.1,47.75,47.51,9,20.12,3,738.5,4.8,23,48,47.5
2020-09-21 03:40:04.7991,172.8,82.1,47.75,47.51,9,20.13,4,738,5.4,23,48,47.5
2020-09-21 03:40:05.0518,172.8,82.1,47.75,47.51,9.1,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:40:05.3030,172.8,82.1,47.75,47.51,8.9,20.13,66,5190,5190,0,48,47.5
2020-09-21 03:40:05.5507,172.8,82.1,47.75,47.51,9,20.13,1,738.5,4.8,24,48,47.5
2020-09-21 03:40:05.7983,172.8,82.1,47.75,47.51,9.1,20.13,2,738,5.4,24,48,47.5
2020-09-21 03:40:06.0460,172.8,82.1,47.75,47.51,9,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:40:06.2936,172.8,82.1,47.75,47.51,9,20.13,51,3.77,3.75,0,48,47.5
2020-09-21 03:40:06.5411,172.8,82.1,47.75,47.51,9,20.11,63,50,50,0,48,47.5
2020-09-21 03:40:06.7887,172.8,82.1,47.75,47.51,9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:40:07.0362,172.8,82.1,47.75,47.51,9.1,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:40:07.2837,172.8,82.1,47.75,47.51,9,20.12,6,3580,24.4,3.8,48,47.5
2020-09-21 03:40:07.5313,172.8,82.1,47.75,47.51,9,20.12,7,3640,24.5,3.8,48,47.5
2020-09-21 03:40:07.7789,172.8,82.1,47.75,47.51,9.1,20.13,1,738.5,4.8,24,48,47.5
2020-09-21 03:40:08.0265,172.8,82.1,47.75,47.51,9.1,20.13,2,738,5.3,24,48,47.5
2020-09-21 03:40:08.2740,172.8,82.1,47.75,47.51,8.9,20.12,61,741.2,733.8,0,48,47.5
2020-09-21 03:40:08.5216,172.8,82.1,47.75,47.51,9.1,20.12,62,425,425,0,48,47.5
2020-09-21 03:40:08.7691,172.8,82.1,47.75,47.51,9,20.12,64,9.6,9.8,0,48,47.5
2020-09-21 03:40:09.0166,172.8,82.1,47.75,47.51,9,20.12,3,738.5,4.8,23,48,47.5
2020-09-21 03:40:09.2642,172.8,82.1,47.75,47.51,9,20.13,4,738,5.3,23,48,47.5
2020-09-21 03:40:09.5117,172.8,82.1,47.75,47.51,9,20.12,65,3570,3630,0,48,47.5
2020-09-21 03:40:09.7593,172.8,82.1,47.75,47.51,9,20.13,66,5180,5180,0,48,47.5
2020-09-21 03:40:10.0068,172.8,82.1,47.75,47.51,9.1,20.1,1,738.5,4.8,24,48,47.5
2020-09-21 03:40:10.2543,172.8,82.1,47.75,47.51,9,20.13,2,738,5.3,24,48,47.5
2020-09-21 03:40:10.5043,172.8,82.1,47.75,47.51,9,20.13,65,3580,3630,0,48,47.5
2020-09-21 03:40:10.7570,172.8,82.1,47.75,47.51,9.1,20.12,51,3.77,3.75,0,48,47.5
2020-09-21 03:40:11.0097,172.8,82.1,47.75,47.51,9,20.12,63,50,50,0,48,47.5
2020-09-21 03:40:11.2624,172.8,82.1,47.75,47.51,9,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:40:11.5151,172.8,82.1,47.75,47.51,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:40:11.7677,172.8,82.1,47.75,47.51,9,20.12,6,3580,24.4,3.8,48,47.5
2020-09-21 03:40:12.0203,172.8,82.1,47.75,47.51,9.1,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:40:12.2729,172.8,82.1,47.75,47.51,9,20.14,1,738.5,4.8,24,48,47.5
2020-09-21 03:40:12.5256,172.8,82.1,47.75,47.51,8.9,20.06,2,738,5.3,24,48,47.5
2020-09-21 03:40:12.7747,172.8,82.1,47.75,47.51,9.1,20.12,61,741.2,733.8,0,48,47.5
2020-09-21 03:40:13.0222,172.8,82.1,47.75,47.51,9.1,20.12,62,425,425,0,48,47.5
2020-09-21 03:40:13.2697,172.8,82.1,47.75,47.51,9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:40:13.5173,172.8,82.1,47.75,47.51,9,20.12,3,738.5,5,23,48,47.5
2020-09-21 03:40:13.7663,172.8,82.1,47.75,47.51,9,20.13,4,738.1,5.4,23,48,47.5
2020-09-21 03:40:14.0189,172.8,82.1,47.75,47.51,9,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:40:14.2716,172.8,82.1,47.75,47.51,9.1,20.13,66,5180,5190,0,48,47.5
2020-09-21 03:40:14.5243,172.8,82.1,47.75,47.51,8.9,20.12,1,738.5,5,24,48,47.5
2020-09-21 03:40:14.7769,172.8,82.1,47.75,47.51,9,20.12,2,738.1,5.4,24,48,47.5
2020-09-21 03:40:15.0296,172.8,82.1,47.75,47.51,9.1,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:40:15.2823,172.8,82.1,47.75,47.51,9,20.13,51,3.77,3.75,0,48,47.5
2020-09-21 03:40:15.5350,172.8,82.1,47.75,47.51,8.9,20.12,63,50,50,0,48,47.5
2020-09-21 03:40:15.7862,172.8,82.1,47.75,47.51,9.1,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:40:16.0338,172.8,82.1,47.75,47.51,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:40:16.2814,172.8,82.1,47.75,47.51,9,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:40:16.5290,172.8,82.1,47.75,47.51,9,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:40:16.7766,172.8,82.1,47.75,47.51,9,20.12,1,738.5,5,24,48,47.5
2020-09-21 03:40:17.0292,172.8,82.1,47.75,47.51,9,20.13,2,738.1,5.4,24,48,47.5
2020-09-21 03:40:17.2819,172.8,82.1,47.75,47.51,9,20.12,61,741.3,733.9,0,48,47.5
2020-09-21 03:40:17.5345,172.8,82.1,47.75,47.51,8.9,20.12,62,425,425,0,48,47.5
2020-09-21 03:40:17.7872,172.8,82.1,47.75,47.51,9,20.12,64,9.5,9.8,0,48,47.5
2020-09-21 03:40:18.0353,172.8,82.1,47.75,47.51,9.1,20.12,3,738.5,5,23,48,47.5
2020-09-21 03:40:18.2829,172.8,82.1,47.75,47.51,9,20.12,4,738.1,5.4,23,48,47.5
2020-09-21 03:40:18.5304,172.8,82.1,47.75,47.51,9,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:40:18.7779,172.8,82.1,47.75,47.51,9,20.12,66,5180,5190,0,48,47.5
2020-09-21 03:40:19.0255,172.8,82.1,47.75,47.51,9,20.13,1,738.5,5,24,48,47.5
2020-09-21 03:40:19.2730,172.8,82.1,47.75,47.51,9,20.13,2,738.1,5.4,24,48,47.5
2020-09-21 03:40:19.5205,172.8,82.1,47.75,47.51,8.9,20.1,65,3580,3640,0,48,47.5
2020-09-21 03:40:19.7681,172.8,82.1,47.75,47.51,9,20.12,51,3.77,3.75,0,48,47.5
2020-09-21 03:40:20.0196,172.8,82.1,47.75,47.51,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:40:20.2717,172.8,82.1,47.75,47.51,9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:40:20.5238,172.8,82.1,47.75,47.51,8.9,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:40:20.7758,172.8,82.1,47.75,47.51,9,20.12,6,3580,24.4,3.8,48,47.5
2020-09-21 03:40:21.0279,172.8,82.1,47.75,47.51,9,20.12,7,3640,24.5,3.8,48,47.5
2020-09-21 03:40:21.2807,172.8,82.1,47.75,47.51,9,20.13,1,738.6,5,24,48,47.5
2020-09-21 03:40:21.5335,172.8,82.1,47.75,47.51,9,20.13,2,738.2,5.3,24,48,47.5
2020-09-21 03:40:21.7863,172.8,82.1,47.75,47.51,9,20.12,61,741.3,733.8,0,48,47.5
2020-09-21 03:40:22.0387,172.8,82.1,47.75,47.51,9,20.12,62,425,425,0,48,47.5
2020-09-21 03:40:22.2883,172.8,82.1,47.75,47.51,9.1,20.12,64,9.5,9.8,0,48,47.5
2020-09-21 03:40:22.5379,172.8,82.1,47.75,47.51,8.9,20.13,3,738.6,5,23,48,47.5
2020-09-21 03:40:22.7874,172.8,82.1,47.75,47.51,8.9,20.13,4,738.2,5.3,23,48,47.5
2020-09-21 03:40:23.0370,172.8,82.1,47.75,47.51,9.1,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:40:23.2852,172.8,82.1,47.75,47.51,9,20.12,66,5180,5180,0,48,47.5
2020-09-21 03:40:23.5327,172.8,82.1,47.75,47.51,9,20.13,1,738.6,5,24,48,47.5
2020-09-21 03:40:23.7802,172.8,82.1,47.75,47.51,9,20.12,2,738.2,5.3,24,48,47.5
2020-09-21 03:40:24.0277,172.8,82.1,47.75,47.51,9,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:40:24.2777,172.8,82.1,47.75,47.51,9,20.13,51,3.77,3.76,0,48,47.5
2020-09-21 03:40:24.5288,172.8,82.1,47.75,47.51,9.1,20.13,63,50,50,0,48,47.5
2020-09-21 03:40:24.7799,172.8,82.1,47.75,47.51,8.9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:40:25.0310,172.8,82.1,47.75,47.51,9,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:40:25.2833,172.8,82.1,47.75,47.51,9.1,20.12,6,3580,24.4,3.8,48,47.5
2020-09-21 03:40:25.5363,172.8,82.1,47.75,47.51,9,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:40:25.7893,172.8,82.1,47.75,47.51,9,20.13,1,738.6,5,24,48,47.5
2020-09-21 03:40:26.0423,172.8,82.1,47.75,47.51,9.1,20.13,2,738.2,5.3,24,48,47.5
2020-09-21 03:40:26.2919,172.8,82.1,47.75,47.51,9,20.13,61,741.3,733.7,0,48,47.5
2020-09-21 03:40:26.5394,172.8,82.1,47.75,47.51,9,20.12,62,425,425,0,48,47.5
2020-09-21 03:40:26.7870,172.8,82.1,47.75,47.51,9,20.14,64,9.5,9.8,0,48,47.5
2020-09-21 03:40:27.0345,172.8,82.1,47.75,47.51,9,20.12,3,738.6,5,23,48,47.5
2020-09-21 03:40:27.2822,172.8,82.1,47.75,47.51,9.1,20.13,4,738.2,5.3,23,48,47.5
2020-09-21 03:40:27.5302,172.8,82.1,47.75,47.51,9.1,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:40:27.7782,172.8,82.1,47.75,47.51,8.9,20.12,66,5180,5180,0,48,47.5
2020-09-21 03:40:28.0263,172.8,82.1,47.75,47.51,9,20.13,1,738.6,4.8,24,48,47.5
2020-09-21 03:40:28.2743,172.8,82.1,47.75,47.51,9.1,20.13,2,738.1,5.3,24,48,47.5
2020-09-21 03:40:28.5246,172.8,82.1,47.75,47.51,9,20.12,65,3570,3640,0,48,47.5
2020-09-21 03:40:28.7773,172.8,82.1,47.75,47.51,9,20.13,51,3.77,3.75,0,48,47.5
2020-09-21 03:40:29.0299,172.8,82.1,47.75,47.51,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:40:29.2826,172.8,82.1,47.75,47.51,9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:40:29.5353,172.8,82.1,47.75,47.51,9.1,20.14,52,3.78,3.75,0,48,47.5
2020-09-21 03:40:29.7880,172.8,82.1,47.75,47.51,9,20.12,6,3570,24.4,3.8,48,47.5
2020-09-21 03:40:30.0408,172.8,82.1,47.75,47.51,8.9,20.13,7,3630,24.5,3.8,48,47.5
2020-09-21 03:40:30.2935,172.8,82.1,47.75,47.51,9.1,20.13,1,738.6,4.8,24,48,47.5
2020-09-21 03:40:30.5464,172.8,82.1,47.75,47.51,9,20.13,2,738.1,5.3,24,48,47.5
2020-09-21 03:40:30.7993,172.8,82.1,47.75,47.51,9,20.12,61,741.3,733.7,0,48,47.5
2020-09-21 03:40:31.0522,172.8,82.1,47.75,47.51,9,20.12,62,425,425,0,48,47.5
2020-09-21 03:40:31.3051,172.8,82.1,47.75,47.51,9,20.12,64,9.5,9.8,0,48,47.5
2020-09-21 03:40:31.5551,172.8,82.1,47.75,47.51,9,20.14,3,738.6,4.8,23,48,47.5
2020-09-21 03:40:31.8028,172.8,82.1,47.75,47.51,9,20.13,4,738.1,5.3,23,48,47.5
2020-09-21 03:40:32.0504,172.8,82.1,47.75,47.51,8.9,20.13,65,3570,3630,0,48,47.5
2020-09-21 03:40:32.2981,172.8,82.1,47.75,47.51,9,20.15,66,5180,5180,0,48,47.5
2020-09-21 03:40:32.5457,172.8,82.1,47.75,47.51,9.1,20.13,1,738.6,4.8,24,48,47.5
2020-09-21 03:40:32.7933,172.8,82.1,47.75,47.51,9,20.13,2,738.1,5.3,24,48,47.5
2020-09-21 03:40:33.0409,172.8,82.1,47.75,47.51,8.9,20.13,65,3580,3630,0,48,47.5
2020-09-21 03:40:33.2885,172.8,82.1,47.75,47.51,9,20.13,51,3.77,3.75,0,48,47.5
2020-09-21 03:40:33.5361,172.8,82.1,47.75,47.51,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:40:33.7836,172.8,82.1,47.75,47.51,9,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:40:34.0312,172.8,82.1,47.75,47.51,9,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:40:34.2787,172.8,82.1,47.75,47.51,9,20.13,6,3570,24.4,3.8,48,47.5
2020-09-21 03:40:34.5263,172.8,82.1,47.75,47.51,9,20.11,7,3640,24.5,3.8,48,47.5
2020-09-21 03:40:34.7773,172.8,82.1,47.75,47.51,9,20.13,1,738.6,4.8,24,48,47.5
2020-09-21 03:40:35.0299,172.8,82.1,47.75,47.51,8.9,20.13,2,738.1,5.3,24,48,47.5
2020-09-21 03:40:35.2826,172.8,82.1,47.75,47.51,9,20.12,61,741.3,733.8,0,48,47.5
2020-09-21 03:40:35.5352,172.8,82.1,47.75,47.51,9,20.12,62,425,425,0,48,47.5
2020-09-21 03:40:35.7863,172.8,82.1,47.75,47.51,9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:40:36.0339,172.8,82.1,47.75,47.51,9,20.13,3,738.6,5,23,48,47.5
2020-09-21 03:40:36.2814,172.8,82.1,47.75,47.51,9,20.13,4,738.2,5.3,23,48,47.5
2020-09-21 03:40:36.5289,172.8,82.1,47.75,47.51,9,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:40:36.7779,172.8,82.1,47.75,47.51,9,20.12,66,5180,5180,0,48,47.5
2020-09-21 03:40:37.0305,172.8,82.1,47.75,47.51,8.9,20.13,1,738.6,5,24,48,47.5
2020-09-21 03:40:37.2832,172.8,82.1,47.75,47.51,9,20.13,2,738.2,5.3,24,48,47.5
2020-09-21 03:40:37.5359,172.8,82.1,47.75,47.51,9.1,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:40:37.7872,172.8,82.1,47.75,47.51,9,20.13,51,3.77,3.75,0,48,47.5
2020-09-21 03:40:38.0347,172.8,82.1,47.75,47.51,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:40:38.2822,172.8,82.1,47.75,47.51,9,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:40:38.5298,172.8,82.1,47.75,47.51,9,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:40:38.7773,172.8,82.1,47.75,47.51,9,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:40:39.0294,172.8,82.1,47.75,47.51,9,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:40:39.2820,172.8,82.1,47.75,47.51,9,20.12,1,738.6,5,24,48,47.5
2020-09-21 03:40:39.5347,172.8,82.1,47.75,47.51,9,20.14,2,738.2,5.3,24,48,47.5
2020-09-21 03:40:39.7874,172.8,82.1,47.75,47.51,9.1,20.13,61,741.2,733.8,0,48,47.5
2020-09-21 03:40:40.0378,172.8,82.1,47.75,47.51,8.9,20.13,62,425,425,0,48,47.5
2020-09-21 03:40:40.2878,172.8,82.1,47.75,47.51,9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:40:40.5377,172.8,82.1,47.75,47.51,9.1,20.13,3,738.6,5,23,48,47.5
2020-09-21 03:40:40.7877,172.8,82.1,47.75,47.51,9,20.13,4,738.2,5.3,23,48,47.5
2020-09-21 03:40:41.0356,172.8,82.1,47.75,47.51,9,20.13,65,3580,3630,0,48,47.5
2020-09-21 03:40:41.2832,172.8,82.1,47.75,47.51,9,20.13,66,5170,5180,0,48,47.5
2020-09-21 03:40:41.5308,172.8,82.1,47.75,47.51,9,20.12,1,738.6,5,24,48,47.5
2020-09-21 03:40:41.7784,172.8,82.1,47.75,47.51,9.1,20.11,2,738.2,5.3,24,48,47.5
2020-09-21 03:40:42.0260,172.8,82.1,47.75,47.51,9.1,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:40:42.2735,172.8,82.1,47.75,47.51,8.9,20.12,51,3.77,3.76,0,48,47.5
2020-09-21 03:40:42.5210,172.8,82.1,47.75,47.51,9,20.12,63,50,50,0,48,47.5
2020-09-21 03:40:42.7685,172.8,82.1,47.75,47.51,9.1,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:40:43.0166,172.8,82.1,47.75,47.51,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:40:43.2693,172.8,82.1,47.75,47.51,9,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:40:43.5221,172.8,82.1,47.75,47.51,9,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:40:43.7749,172.8,82.1,47.75,47.51,9,20.13,1,738.6,4.6,24,48,47.5
2020-09-21 03:40:44.0276,172.8,82.1,47.75,47.51,9.1,20.13,2,738.2,5.3,24,48,47.5
2020-09-21 03:40:44.2804,172.8,82.1,47.75,47.51,8.9,20.13,61,741.3,733.8,0,48,47.5
2020-09-21 03:40:44.5332,172.8,82.1,47.75,47.51,9,20.13,62,425,425,0,48,47.5
2020-09-21 03:40:44.7860,172.8,82.1,47.75,47.51,9.1,20.12,64,9.6,9.8,0,48,47.5
2020-09-21 03:40:45.0389,172.8,82.1,47.75,47.51,9,20.13,3,738.6,4.6,23,48,47.5
2020-09-21 03:40:45.2880,172.8,82.1,47.75,47.51,8.9,20.12,4,738.2,5.3,23,48,47.5
2020-09-21 03:40:45.5355,172.8,82.1,47.75,47.51,9,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:40:45.7830,172.8,82.1,47.75,47.51,9,20.13,66,5180,5180,0,48,47.5
2020-09-21 03:40:46.0305,172.8,82.1,47.75,47.51,9,20.12,1,738.6,4.6,24,48,47.5
2020-09-21 03:40:46.2795,172.8,82.1,47.75,47.51,9,20.13,2,738.2,5.3,24,48,47.5
2020-09-21 03:40:46.5322,172.8,82.1,47.75,47.51,9,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:40:46.7849,172.8,82.1,47.75,47.51,9.1,20.11,51,3.77,3.76,0,48,47.5
2020-09-21 03:40:47.0376,172.8,82.1,47.75,47.51,9.1,20.12,63,50,50,0,48,47.5
2020-09-21 03:40:47.2903,172.8,82.1,47.75,47.51,9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:40:47.5431,172.8,82.1,47.75,47.51,9,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:40:47.7959,172.8,82.1,47.75,47.51,9.1,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:40:48.0487,172.8,82.1,47.75,47.51,9,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:40:48.3015,172.8,82.1,47.75,47.51,9,20.13,1,738.6,4.6,24,48,47.5
2020-09-21 03:40:48.5543,172.8,82.1,47.75,47.51,9,20.12,2,738.2,5.3,24,48,47.5
2020-09-21 03:40:48.8071,172.8,82.1,47.75,47.51,9,20.13,61,741.3,733.8,0,48,47.5
2020-09-21 03:40:49.0599,172.8,82.1,47.75,47.51,9.1,20.13,62,425,425,0,48,47.5
2020-09-21 03:40:49.3127,172.8,82.1,47.75,47.51,9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:40:49.5609,172.8,82.1,47.75,47.51,8.9,20.12,3,738.5,4.8,23,48,47.5
2020-09-21 03:40:49.8084,172.8,82.1,47.75,47.51,9.1,20.13,4,738.2,5.3,23,48,47.5
2020-09-21 03:40:50.0560,172.8,82.1,47.75,47.51,9,20.14,65,3570,3640,0,48,47.5
2020-09-21 03:40:50.3036,172.8,82.1,47.75,47.51,9,20.13,66,5180,5180,0,48,47.5
2020-09-21 03:40:50.5511,172.8,82.1,47.75,47.51,9,20.12,1,738.5,4.8,24,48,47.5
2020-09-21 03:40:50.7987,172.8,82.1,47.75,47.51,9,20.13,2,738.2,5.3,24,48,47.5
2020-09-21 03:40:51.0462,172.8,82.1,47.75,47.51,9,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:40:51.2938,172.8,82.1,47.75,47.51,9,20.12,51,3.77,3.75,0,48,47.5
2020-09-21 03:40:51.5437,172.8,82.1,47.75,47.51,8.9,20.13,63,50,50,0,48,47.5
2020-09-21 03:40:51.7964,172.8,82.1,47.75,47.51,9,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:40:52.0491,172.8,82.1,47.75,47.51,9.1,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:40:52.3018,172.8,82.1,47.75,47.51,9,20.12,6,3580,24.4,3.8,48,47.5
2020-09-21 03:40:52.5541,172.8,82.1,47.75,47.51,9,20.13,7,3630,24.5,3.8,48,47.5
2020-09-21 03:40:52.8059,172.8,82.1,47.75,47.51,9,20.13,1,738.5,4.8,24,48,47.5
2020-09-21 03:40:53.0577,172.8,82.1,47.75,47.51,9,20.12,2,738.2,5.3,24,48,47.5
2020-09-21 03:40:53.3095,172.8,82.1,47.75,47.51,9,20.12,61,741.3,733.8,0,48,47.5
2020-09-21 03:40:53.5609,172.8,82.1,47.75,47.51,9.1,20.12,62,425,425,0,48,47.5
2020-09-21 03:40:53.8085,172.8,82.1,47.75,47.51,9,20.13,64,9.5,9.7,0,48,47.5
2020-09-21 03:40:54.0562,172.8,82.1,47.75,47.51,9,20.13,3,738.5,4.8,23,48,47.5
2020-09-21 03:40:54.3038,172.8,82.1,47.75,47.51,9.1,20.13,4,738.2,5.3,23,48,47.5
2020-09-21 03:40:54.5514,172.8,82.1,47.75,47.51,8.9,20.13,65,3570,3630,0,48,47.5
2020-09-21 03:40:54.7990,172.8,82.1,47.75,47.51,9,20.12,66,5180,5180,0,48,47.5
2020-09-21 03:40:55.0466,172.8,82.1,47.75,47.51,9.1,20.11,1,738.5,4.8,24,48,47.5
2020-09-21 03:40:55.2941,172.8,82.1,47.75,47.51,9,20.12,2,738.2,5.3,24,48,47.5
2020-09-21 03:40:55.5417,172.8,82.1,47.75,47.51,9,20.13,65,3580,3630,0,48,47.5
2020-09-21 03:40:55.7893,172.8,82.1,47.75,47.51,9,20.13,51,3.77,3.75,0,48,47.5
2020-09-21 03:40:56.0368,172.8,82.1,47.75,47.51,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:40:56.2844,172.8,82.1,47.75,47.51,9.1,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:40:56.5319,172.8,82.1,47.75,47.51,9.1,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:40:56.7794,172.8,82.1,47.75,47.51,9,20.12,6,3570,24.4,3.8,48,47.5
2020-09-21 03:40:57.0270,172.8,82.1,47.75,47.51,9.1,20.12,7,3640,24.5,3.8,48,47.5
2020-09-21 03:40:57.2745,172.8,82.1,47.75,47.51,9.1,20.12,1,738.6,4.6,24,48,47.5
2020-09-21 03:40:57.5221,172.8,82.1,47.75,47.51,8.9,20.12,2,738.2,5.4,24,48,47.5
2020-09-21 03:40:57.7728,172.8,82.1,47.75,47.51,9,20.11,61,741.3,733.9,0,48,47.5
2020-09-21 03:40:58.0255,172.8,82.1,47.75,47.51,9,20.13,62,425,425,0,48,47.5
2020-09-21 03:40:58.2783,172.8,82.1,47.75,47.51,9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:40:58.5310,172.8,82.1,47.75,47.51,9.1,20.13,3,738.6,4.6,23,48,47.5
2020-09-21 03:40:58.7838,172.8,82.1,47.75,47.51,9,20.13,4,738.2,5.4,23,48,47.5
2020-09-21 03:40:59.0364,172.8,82.1,47.75,47.51,9,20.13,65,3570,3630,0,48,47.5
2020-09-21 03:40:59.2891,172.8,82.1,47.75,47.51,9.1,20.12,66,5170,5180,0,48,47.5
2020-09-21 03:40:59.5418,172.8,82.1,47.75,47.51,9,20.13,1,738.6,4.6,24,48,47.5
2020-09-21 03:40:59.7942,172.8,82.1,47.75,47.51,9,20.13,2,738.2,5.4,24,48,47.5
2020-09-21 03:41:00.0417,172.8,82.1,47.75,47.51,9.1,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:41:00.2893,172.8,82.1,47.75,47.51,9,20.13,51,3.78,3.76,0,48,47.5
2020-09-21 03:41:00.5368,172.8,82.1,47.75,47.51,9,20.12,63,50,50,0,48,47.5
2020-09-21 03:41:00.7843,172.8,82.1,47.75,47.51,9,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:41:01.0318,172.8,82.1,47.75,47.51,9,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:41:01.2794,172.8,82.1,47.75,47.51,9.1,20.12,6,3580,24.4,3.8,48,47.5
2020-09-21 03:41:01.5269,172.8,82.1,47.75,47.51,9.1,20.12,7,3640,24.5,3.8,48,47.5
2020-09-21 03:41:01.7744,172.8,82.1,47.75,47.51,9,20.13,1,738.6,4.6,24,48,47.5
2020-09-21 03:41:02.0225,172.8,82.1,47.75,47.51,9.1,20.13,2,738.2,5.4,24,48,47.5
2020-09-21 03:41:02.2751,172.8,82.1,47.75,47.51,9.1,20.12,61,741.4,733.9,0,48,47.5
2020-09-21 03:41:02.5278,172.8,82.1,47.75,47.51,9,20.12,62,425,425,0,48,47.5
2020-09-21 03:41:02.7804,172.8,82.1,47.75,47.51,9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:41:03.0331,172.8,82.1,47.75,47.51,9,20.12,3,738.6,4.6,23,48,47.5
2020-09-21 03:41:03.2858,172.8,82.1,47.75,47.51,9,20.13,4,738.2,5.4,23,48,47.5
2020-09-21 03:41:03.5385,172.8,82.1,47.75,47.51,9.1,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:41:03.7912,172.8,82.1,47.75,47.51,9,20.12,66,5170,5180,0,48,47.5
2020-09-21 03:41:04.0439,172.8,82.1,47.75,47.51,8.9,20.13,1,738.6,4.6,24,48,47.5
2020-09-21 03:41:04.2966,172.8,82.1,47.75,47.51,9.1,20.12,2,738.3,5.4,24,48,47.5
2020-09-21 03:41:04.5493,172.8,82.1,47.75,47.51,9,20.13,65,3570,3640,0,48,47.5
2020-09-21 03:41:04.8020,172.8,82.1,47.75,47.51,8.9,20.13,51,3.78,3.75,0,48,47.5
2020-09-21 03:41:05.0542,172.8,82.1,47.75,47.51,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:41:05.3017,172.8,82.1,47.75,47.51,9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:41:05.5492,172.8,82.1,47.75,47.51,9,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:41:05.7967,172.8,82.1,47.75,47.51,9,20.12,6,3580,24.4,3.8,48,47.5
2020-09-21 03:41:06.0442,172.8,82.1,47.75,47.51,8.9,20.13,7,3630,24.5,3.8,48,47.5
2020-09-21 03:41:06.2933,172.8,82.1,47.75,47.51,9,20.12,1,738.6,4.6,24,48,47.5
2020-09-21 03:41:06.5461,172.8,82.1,47.75,47.51,9.1,20.12,2,738.3,5.4,24,48,47.5
2020-09-21 03:41:06.7988,172.8,82.1,47.75,47.51,9,20.12,61,741.4,733.9,0,48,47.5
2020-09-21 03:41:07.0516,172.8,82.1,47.75,47.51,8.9,20.13,62,425,425,0,48,47.5
2020-09-21 03:41:07.3043,172.8,82.1,47.75,47.51,9.1,20.13,64,9.5,9.7,0,48,47.5
2020-09-21 03:41:07.5524,172.8,82.1,47.75,47.51,9,20.13,3,738.6,4.6,23,48,47.5
2020-09-21 03:41:07.7999,172.8,82.1,47.75,47.51,9,20.12,4,738.3,5.4,23,48,47.5
2020-09-21 03:41:08.0475,172.8,82.1,47.75,47.51,9,20.12,65,3580,3630,0,48,47.5
2020-09-21 03:41:08.2950,172.8,82.1,47.75,47.51,9,20.13,66,5170,5170,0,48,47.5
2020-09-21 03:41:08.5474,172.8,82.1,47.75,47.51,9,20.13,1,738.6,4.6,24,48,47.5
2020-09-21 03:41:08.8001,172.8,82.1,47.75,47.51,9,20.12,2,738.3,5.4,24,48,47.5
2020-09-21 03:41:09.0528,172.8,82.1,47.75,47.51,8.9,20.13,65,3570,3630,0,48,47.5
2020-09-21 03:41:09.3056,172.8,82.1,47.75,47.51,9,20.13,51,3.78,3.75,0,48,47.5
2020-09-21 03:41:09.5537,172.8,82.1,47.75,47.51,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:41:09.8012,172.8,82.1,47.75,47.51,9,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:41:10.0488,172.8,82.1,47.75,47.51,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:41:10.2964,172.8,82.1,47.75,47.51,9,20.12,6,3580,24.4,3.8,48,47.5
2020-09-21 03:41:10.5439,172.8,82.1,47.75,47.51,9,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:41:10.7915,172.8,82.1,47.75,47.51,9.1,20.13,1,738.6,4.6,24,48,47.5
2020-09-21 03:41:11.0390,172.8,82.1,47.75,47.51,8.9,20.13,2,738.3,5.4,24,48,47.5
2020-09-21 03:41:11.2866,172.8,82.1,47.75,47.51,9,20.12,61,741.3,733.8,0,48,47.5
2020-09-21 03:41:11.5341,172.8,82.1,47.75,47.51,9.1,20.12,62,425,425,0,48,47.5
2020-09-21 03:41:11.7817,172.8,82.1,47.75,47.51,9,20.13,64,9.5,9.7,0,48,47.5
2020-09-21 03:41:12.0292,172.8,82.1,47.75,47.51,8.9,20.12,3,738.7,4.8,23,48,47.5
2020-09-21 03:41:12.2768,172.8,82.1,47.75,47.51,9,20.13,4,738.2,5.3,23,48,47.5
2020-09-21 03:41:12.5289,172.8,82.1,47.75,47.51,9,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:41:12.7815,172.8,82.1,47.75,47.51,9,20.13,66,5170,5170,0,48,47.5
2020-09-21 03:41:13.0342,172.8,82.1,47.75,47.51,9,20.12,1,738.7,4.8,24,48,47.5
2020-09-21 03:41:13.2868,172.8,82.1,47.75,47.51,8.9,20.13,2,738.2,5.3,24,48,47.5
2020-09-21 03:41:13.5396,172.8,82.1,47.75,47.51,9,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:41:13.7923,172.8,82.1,47.75,47.51,9.1,20.13,51,3.78,3.75,0,48,47.5
2020-09-21 03:41:14.0451,172.8,82.1,47.75,47.51,8.9,20.13,63,50,50,0,48,47.5
2020-09-21 03:41:14.2978,172.8,82.1,47.75,47.51,9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:41:14.5506,172.8,82.1,47.75,47.51,9.1,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:41:14.8034,172.8,82.1,47.75,47.51,9,20.13,6,3570,24.4,3.8,48,47.5
2020-09-21 03:41:15.0562,172.8,82.1,47.75,47.51,9,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:41:15.3090,172.8,82.1,47.75,47.51,9,20.13,1,738.7,4.8,24,48,47.5
2020-09-21 03:41:15.5614,172.8,82.1,47.75,47.51,9,20.12,2,738.2,5.3,24,48,47.5
2020-09-21 03:41:15.8089,172.8,82.1,47.75,47.51,9.1,20.12,61,741.4,733.9,0,48,47.5
2020-09-21 03:41:16.0564,172.8,82.1,47.75,47.51,9,20.13,62,425,425,0,48,47.5
2020-09-21 03:41:16.3040,172.8,82.1,47.75,47.51,8.9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:41:16.5522,172.8,82.1,47.75,47.51,9.1,20.13,3,738.7,4.8,23,48,47.5
2020-09-21 03:41:16.8050,172.8,82.1,47.75,47.51,9.1,20.13,4,738.2,5.3,23,48,47.5
2020-09-21 03:41:17.0577,172.8,82.1,47.75,47.51,9,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:41:17.3105,172.8,82.1,47.75,47.51,9,20.12,66,5170,5170,0,48,47.5
2020-09-21 03:41:17.5632,172.8,82.1,47.75,47.51,9,20.13,1,738.7,4.8,24,48,47.5
2020-09-21 03:41:17.8150,172.8,82.1,47.75,47.51,9,20.13,2,738.2,5.3,24,48,47.5
2020-09-21 03:41:18.0663,172.8,82.1,47.75,47.51,9.1,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:41:18.3175,172.8,82.1,47.75,47.51,9,20.12,51,3.78,3.75,0,48,47.5
2020-09-21 03:41:18.5687,172.8,82.1,47.75,47.51,8.9,20.13,63,50,50,0,48,47.5
2020-09-21 03:41:18.8210,172.8,82.1,47.75,47.51,9.1,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:41:19.0738,172.8,82.1,47.75,47.51,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:41:19.3266,172.8,82.1,47.75,47.51,9,20.12,6,3580,24.4,3.8,48,47.5
2020-09-21 03:41:19.5794,172.8,82.1,47.75,47.51,9.1,20.12,7,3640,24.5,3.8,48,47.5
2020-09-21 03:41:19.8306,172.8,82.1,47.75,47.51,9,20.13,1,738.7,4.8,24,48,47.5
2020-09-21 03:41:20.0783,172.8,82.1,47.75,47.51,9,20.14,2,738.2,5.3,24,48,47.5
2020-09-21 03:41:20.3260,172.8,82.1,47.75,47.51,9,20.12,61,741.3,733.9,0,48,47.5
2020-09-21 03:41:20.5736,172.8,82.1,47.75,47.51,9,20.13,62,425,425,0,48,47.5
2020-09-21 03:41:20.8213,172.8,82.1,47.75,47.51,9,20.12,64,9.5,9.7,0,48,47.5
2020-09-21 03:41:21.0688,172.8,82.1,47.75,47.51,9.1,20.12,3,738.7,4.8,23,48,47.5
2020-09-21 03:41:21.3163,172.8,82.1,47.75,47.51,9,20.12,4,738.2,5.3,23,48,47.5
2020-09-21 03:41:21.5638,172.8,82.1,47.75,47.51,8.9,20.15,65,3570,3630,0,48,47.5
2020-09-21 03:41:21.8114,172.8,82.1,47.75,47.51,9,20.13,66,5170,5170,0,48,47.5
2020-09-21 03:41:22.0594,172.8,82.1,47.75,47.51,9,20.13,1,738.7,4.8,24,48,47.5
2020-09-21 03:41:22.3074,172.8,82.1,47.75,47.51,9,20.13,2,738.2,5.3,24,48,47.5
2020-09-21 03:41:22.5555,172.8,82.1,47.75,47.51,9,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:41:22.8036,172.8,82.1,47.75,47.51,9,20.13,51,3.78,3.76,0,48,47.5
2020-09-21 03:41:23.0514,172.8,82.1,47.75,47.51,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:41:23.2990,172.8,82.1,47.75,47.51,9,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:41:23.5465,172.8,82.1,47.75,47.51,8.9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:41:23.7941,172.8,82.1,47.75,47.51,9,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:41:24.0417,172.8,82.1,47.75,47.51,9,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:41:24.2892,172.8,82.1,47.75,47.51,9,20.12,1,738.7,4.8,24,48,47.5
2020-09-21 03:41:24.5367,172.8,82.1,47.75,47.51,9,20.13,2,738.2,5.3,24,48,47.5
2020-09-21 03:41:24.7842,172.8,82.1,47.75,47.51,9,20.12,61,741.3,733.9,0,48,47.5
2020-09-21 03:41:25.0317,172.8,82.1,47.75,47.51,9,20.12,62,425,425,0,48,47.5
2020-09-21 03:41:25.2793,172.8,82.1,47.75,47.51,9,20.12,64,9.6,9.8,0,48,47.5
2020-09-21 03:41:25.5268,172.8,82.1,47.75,47.51,8.9,20.13,3,738.7,4.8,23,48,47.5
2020-09-21 03:41:25.7744,172.8,82.1,47.75,47.51,9,20.13,4,738.2,5.3,23,48,47.5
2020-09-21 03:41:26.0219,172.8,82.1,47.75,47.51,9.1,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:41:26.2695,172.8,82.1,47.75,47.51,9,20.13,66,5170,5170,0,48,47.5
2020-09-21 03:41:26.5170,172.8,82.1,47.75,47.51,8.9,20.13,1,738.7,5,24,48,47.5
2020-09-21 03:41:26.7645,172.8,82.1,47.75,47.51,9,20.13,2,738.3,5.3,24,48,47.5
2020-09-21 03:41:27.0120,172.8,82.1,47.75,47.51,9,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:41:27.2595,172.8,82.1,47.75,47.51,9,20.12,51,3.78,3.76,0,48,47.5
2020-09-21 03:41:27.5071,172.8,82.1,47.75,47.51,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:41:27.7546,172.8,82.1,47.75,47.51,9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:41:28.0021,172.8,82.1,47.75,47.51,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:41:28.2511,172.8,82.1,47.75,47.51,9.1,20.12,6,3580,24.4,3.8,48,47.5
