Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 03:41:28.5037,172.8,82.2,47.75,47.57,8.9,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:41:28.7564,172.8,82.2,47.75,47.57,9,20.12,1,738.7,5,24,48,47.5
2020-09-21 03:41:29.0090,172.8,82.2,47.75,47.57,9.1,20.13,2,738.3,5.3,24,48,47.5
2020-09-21 03:41:29.2616,172.8,82.2,47.75,47.57,9,20.13,61,741.4,733.9,0,48,47.5
2020-09-21 03:41:29.5142,172.8,82.2,47.75,47.57,9,20.13,62,425,425,0,48,47.5
2020-09-21 03:41:29.7668,172.8,82.2,47.75,47.57,9,20.13,64,9.5,9.7,0,48,47.5
2020-09-21 03:41:30.0194,172.8,82.2,47.75,47.57,9,20.13,3,738.7,5,23,48,47.5
2020-09-21 03:41:30.2720,172.8,82.2,47.75,47.57,9.1,20.13,4,738.3,5.3,23,48,47.5
2020-09-21 03:41:30.5247,172.8,82.2,47.75,47.57,9,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:41:30.7773,172.8,82.2,47.75,47.57,9,20.12,66,5170,5170,0,48,47.5
2020-09-21 03:41:31.0299,172.8,82.2,47.75,47.57,9.1,20.13,1,738.7,5,24,48,47.5
2020-09-21 03:41:31.2825,172.8,82.2,47.75,47.57,9.1,20.13,2,738.3,5.3,24,48,47.5
2020-09-21 03:41:31.5305,172.8,82.2,47.75,47.57,9,20.14,65,3570,3640,0,48,47.5
2020-09-21 03:41:31.7780,172.8,82.2,47.75,47.57,9,20.13,51,3.78,3.76,0,48,47.5
2020-09-21 03:41:32.0255,172.8,82.2,47.75,47.57,9,19.92,63,50,50,0,48,47.5
2020-09-21 03:41:32.2730,172.8,82.2,47.75,47.57,9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:41:32.5205,172.8,82.2,47.75,47.57,9.1,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:41:32.7680,172.8,82.2,47.75,47.57,9,20.13,6,3570,24.4,3.8,48,47.5
2020-09-21 03:41:33.0155,172.8,82.2,47.75,47.57,9,20.12,7,3630,24.5,3.8,48,47.5
2020-09-21 03:41:33.2630,172.8,82.2,47.75,47.57,9.1,20.13,1,738.7,4.6,24,48,47.5
2020-09-21 03:41:33.5130,172.8,82.2,47.75,47.57,9,20.12,2,738.3,5.4,24,48,47.5
2020-09-21 03:41:33.7659,172.8,82.2,47.75,47.57,9,20.13,61,741.4,733.9,0,48,47.5
2020-09-21 03:41:34.0187,172.8,82.2,47.75,47.57,9.1,20.13,62,425,425,0,48,47.5
2020-09-21 03:41:34.2716,172.8,82.2,47.75,47.57,9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:41:34.5242,172.8,82.2,47.75,47.57,9,20.14,3,738.7,4.6,23,48,47.5
2020-09-21 03:41:34.7766,172.8,82.2,47.75,47.57,9,20.12,4,738.3,5.4,23,48,47.5
2020-09-21 03:41:35.0289,172.8,82.2,47.75,47.57,9,20.12,65,3570,3630,0,48,47.5
2020-09-21 03:41:35.2813,172.8,82.2,47.75,47.57,9.1,20.14,66,5170,5170,0,48,47.5
2020-09-21 03:41:35.5324,172.8,82.2,47.75,47.57,9,20.14,1,738.7,4.6,24,48,47.5
2020-09-21 03:41:35.7822,172.8,82.2,47.75,47.57,9,20.12,2,738.3,5.4,24,48,47.5
2020-09-21 03:41:36.0319,172.8,82.2,47.75,47.57,9.1,20.13,65,3580,3630,0,48,47.5
2020-09-21 03:41:36.2817,172.8,82.2,47.75,47.57,9.1,20.12,51,3.78,3.76,0,48,47.5
2020-09-21 03:41:36.5312,172.8,82.2,47.75,47.57,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:41:36.7787,172.8,82.2,47.75,47.57,9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:41:37.0262,172.8,82.2,47.75,47.57,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:41:37.2737,172.8,82.2,47.75,47.57,9,20.13,6,3570,24.4,3.8,48,47.5
2020-09-21 03:41:37.5212,172.8,82.2,47.75,47.57,9,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:41:37.7720,172.8,82.2,47.75,47.57,9,20.13,1,738.7,4.6,24,48,47.5
2020-09-21 03:41:38.0241,172.8,82.2,47.75,47.57,8.9,20.13,2,738.3,5.4,24,48,47.5
2020-09-21 03:41:38.2763,172.8,82.2,47.75,47.57,9,20.13,61,741.3,733.9,0,48,47.5
2020-09-21 03:41:38.5284,172.8,82.2,47.75,47.57,9,20.12,62,425,425,0,48,47.5
2020-09-21 03:41:38.7809,172.8,82.2,47.75,47.57,9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:41:39.0336,172.8,82.2,47.75,47.57,9,20.12,3,738.7,4.6,23,48,47.5
2020-09-21 03:41:39.2862,172.8,82.2,47.75,47.57,9,20.12,4,738.3,5.4,23,48,47.5
2020-09-21 03:41:39.5389,172.8,82.2,47.75,47.57,9,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:41:39.7901,172.8,82.2,47.75,47.57,9.1,20.13,66,5170,5170,0,48,47.5
2020-09-21 03:41:40.0376,172.8,82.2,47.75,47.57,8.9,20.13,1,738.7,4.6,24,48,47.5
2020-09-21 03:41:40.2852,172.8,82.2,47.75,47.57,9,20.12,2,738.3,5.4,24,48,47.5
2020-09-21 03:41:40.5328,172.8,82.2,47.75,47.57,9.1,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:41:40.7804,172.8,82.2,47.75,47.57,9,20.13,51,3.77,3.75,0,48,47.5
2020-09-21 03:41:41.0279,172.8,82.2,47.75,47.57,8.9,20.13,63,50,50,0,48,47.5
2020-09-21 03:41:41.2755,172.8,82.2,47.75,47.57,9,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:41:41.5230,172.8,82.2,47.75,47.57,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:41:41.7705,172.8,82.2,47.75,47.57,9,20.12,6,3580,24.4,3.8,48,47.5
2020-09-21 03:41:42.0182,172.8,82.2,47.75,47.57,9,20.13,7,3630,24.5,3.8,48,47.5
2020-09-21 03:41:42.2659,172.8,82.2,47.75,47.57,9,20.12,1,738.5,4.8,24,48,47.5
2020-09-21 03:41:42.5136,172.8,82.2,47.75,47.57,9,20.13,2,738.3,5.4,24,48,47.5
2020-09-21 03:41:42.7613,172.8,82.2,47.75,47.57,9.1,20.13,61,741.4,733.9,0,48,47.5
2020-09-21 03:41:43.0109,172.8,82.2,47.75,47.57,8.9,20.13,62,425,425,0,48,47.5
2020-09-21 03:41:43.2608,172.8,82.2,47.75,47.57,9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:41:43.5108,172.8,82.2,47.75,47.57,9.1,20.13,3,738.5,4.8,23,48,47.5
2020-09-21 03:41:43.7607,172.8,82.3,47.75,47.63,9,20.13,4,738.3,5.4,23,48,47.5
2020-09-21 03:41:44.0127,172.8,82.3,47.75,47.63,9,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:41:44.2653,172.8,82.3,47.75,47.63,9,20.12,66,5170,5170,0,48,47.5
2020-09-21 03:41:44.5178,172.8,82.3,47.75,47.63,9,20.13,1,738.5,4.8,24,48,47.5
2020-09-21 03:41:44.7704,172.8,82.3,47.75,47.63,9,20.13,2,738.3,5.4,24,48,47.5
2020-09-21 03:41:45.0208,172.8,82.3,47.75,47.63,9,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:41:45.2707,172.8,82.3,47.75,47.63,8.9,20.12,51,3.77,3.75,0,48,47.5
2020-09-21 03:41:45.5205,172.8,82.3,47.75,47.63,9.1,20.13,63,50,50,0,48,47.5
2020-09-21 03:41:45.7703,172.8,82.3,47.75,47.63,9.1,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:41:46.0192,172.8,82.3,47.75,47.63,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:41:46.2679,172.8,82.3,47.75,47.63,9,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:41:46.5165,172.8,82.3,47.75,47.63,9,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:41:46.7652,172.8,82.3,47.75,47.63,9,20.13,1,738.5,4.8,24,48,47.5
2020-09-21 03:41:47.0171,172.8,82.3,47.75,47.63,9.1,20.13,2,738.3,5.4,24,48,47.5
2020-09-21 03:41:47.2698,172.8,82.3,47.75,47.63,9,20.12,61,741.4,734,0,48,47.5
2020-09-21 03:41:47.5225,172.8,82.3,47.75,47.63,9,20.13,62,425,425,0,48,47.5
2020-09-21 03:41:47.7751,172.8,82.3,47.75,47.63,9.1,20.12,64,9.5,9.8,0,48,47.5
2020-09-21 03:41:48.0272,172.8,82.3,47.75,47.63,9,20.12,3,738.7,5,23,48,47.5
2020-09-21 03:41:48.2748,172.8,82.3,47.75,47.63,9,20.12,4,738.3,5.4,23,48,47.5
2020-09-21 03:41:48.5223,172.8,82.3,47.75,47.63,9.1,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:41:48.7699,172.8,82.3,47.75,47.63,9,20.13,66,5170,5170,0,48,47.5
2020-09-21 03:41:49.0176,172.8,82.3,47.75,47.63,9,20.12,1,738.7,5,24,48,47.5
2020-09-21 03:41:49.2667,172.8,82.3,47.75,47.63,9,20.12,2,738.3,5.4,24,48,47.5
2020-09-21 03:41:49.5159,172.8,82.3,47.75,47.63,9,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:41:49.7650,172.8,82.3,47.75,47.63,9.1,20.13,51,3.78,3.76,0,48,47.5
2020-09-21 03:41:50.0142,172.8,82.3,47.75,47.63,9.1,20.1,63,50,50,0,48,47.5
2020-09-21 03:41:50.2659,172.8,82.3,47.75,47.63,8.9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:41:50.5186,172.8,82.3,47.75,47.63,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:41:50.7714,172.8,82.3,47.75,47.63,9.1,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:41:51.0242,172.8,82.3,47.75,47.63,9,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:41:51.2770,172.8,82.3,47.75,47.63,9,20.12,1,738.7,5,24,48,47.5
2020-09-21 03:41:51.5297,172.8,82.3,47.75,47.63,9,20.13,2,738.3,5.4,24,48,47.5
2020-09-21 03:41:51.7824,172.8,82.3,47.75,47.63,9,20.13,61,741.5,733.8,0,48,47.5
2020-09-21 03:41:52.0351,172.8,82.3,47.75,47.63,9.1,20.13,62,425,425,0,48,47.5
2020-09-21 03:41:52.2878,172.8,82.3,47.75,47.63,9,20.13,64,9.5,9.7,0,48,47.5
2020-09-21 03:41:52.5405,172.8,82.3,47.75,47.63,8.9,20.13,3,738.7,5,23,48,47.5
2020-09-21 03:41:52.7932,172.8,82.3,47.75,47.63,9.1,20.13,4,738.3,5.4,23,48,47.5
2020-09-21 03:41:53.0460,172.8,82.3,47.75,47.63,9,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:41:53.2987,172.8,82.3,47.75,47.63,9,20.13,66,5170,5170,0,48,47.5
2020-09-21 03:41:53.5489,172.8,82.3,47.75,47.63,9.1,20.13,1,738.7,5,24,48,47.5
2020-09-21 03:41:53.7965,172.8,82.3,47.75,47.63,9,20.13,2,738.3,5.4,24,48,47.5
2020-09-21 03:41:54.0442,172.8,82.3,47.75,47.63,9,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:41:54.2918,172.8,82.3,47.75,47.63,9,20.12,51,3.78,3.76,0,48,47.5
2020-09-21 03:41:54.5394,172.8,82.3,47.75,47.63,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:41:54.7917,172.8,82.3,47.75,47.63,9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:41:55.0441,172.8,82.3,47.75,47.63,9.1,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:41:55.2964,172.8,82.3,47.75,47.63,9,20.12,6,3570,24.4,3.8,48,47.5
2020-09-21 03:41:55.5487,172.8,82.3,47.75,47.63,8.9,20.12,7,3630,24.5,3.8,48,47.5
2020-09-21 03:41:55.7964,172.8,82.3,47.75,47.63,9.1,20.13,1,738.6,4.8,24,48,47.5
2020-09-21 03:41:56.0440,172.8,82.3,47.75,47.63,9,20.12,2,738.2,5.4,24,48,47.5
2020-09-21 03:41:56.2915,172.8,82.3,47.75,47.63,9,20.13,61,741.5,733.9,0,48,47.5
2020-09-21 03:41:56.5391,172.8,82.3,47.75,47.63,9,20.13,62,425,425,0,48,47.5
2020-09-21 03:41:56.7917,172.8,82.3,47.75,47.63,9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:41:57.0444,172.8,82.3,47.75,47.63,9,20.13,3,738.6,4.8,23,48,47.5
2020-09-21 03:41:57.2971,172.8,82.3,47.75,47.63,9,20.12,4,738.2,5.4,23,48,47.5
2020-09-21 03:41:57.5498,172.8,82.3,47.75,47.63,8.9,20.13,65,3580,3630,0,48,47.5
2020-09-21 03:41:57.8024,172.8,82.3,47.75,47.63,9,20.13,66,5170,5170,0,48,47.5
2020-09-21 03:41:58.0551,172.8,82.3,47.75,47.63,9,20.12,1,738.6,4.8,24,48,47.5
2020-09-21 03:41:58.3078,172.8,82.3,47.75,47.63,9,20.13,2,738.2,5.4,24,48,47.5
2020-09-21 03:41:58.5605,172.8,82.3,47.75,47.63,9,20.13,65,3580,3630,0,48,47.5
2020-09-21 03:41:58.8132,172.8,82.3,47.75,47.63,9,20.12,51,3.78,3.75,0,48,47.5
2020-09-21 03:41:59.0612,172.8,82.3,47.75,47.63,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:41:59.3087,172.8,82.3,47.75,47.63,9,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:41:59.5562,172.8,82.3,47.75,47.63,8.9,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:41:59.8037,172.8,82.3,47.75,47.63,9,20.12,6,3580,24.4,3.8,48,47.5
2020-09-21 03:42:00.0516,172.8,82.3,47.75,47.63,9.1,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:42:00.3025,172.8,82.3,47.75,47.63,9,20.12,1,738.6,4.8,24,48,47.5
2020-09-21 03:42:00.5534,172.8,82.3,47.75,47.63,8.9,20.13,2,738.2,5.4,24,48,47.5
2020-09-21 03:42:00.8042,172.8,82.3,47.75,47.63,9,20.13,61,741.4,734,0,48,47.5
2020-09-21 03:42:01.0551,172.8,82.3,47.75,47.63,9,20.12,62,425,425,0,48,47.5
2020-09-21 03:42:01.3056,172.8,82.3,47.75,47.63,9,20.13,64,9.5,9.7,0,48,47.5
2020-09-21 03:42:01.5561,172.8,82.3,47.75,47.63,9,20.13,3,738.6,4.8,23,48,47.5
2020-09-21 03:42:01.8066,172.8,82.3,47.75,47.63,9,20.13,4,738.2,5.4,23,48,47.5
2020-09-21 03:42:02.0571,172.8,82.3,47.75,47.63,9,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:42:02.3056,172.8,82.3,47.75,47.63,9.1,20.13,66,5170,5170,0,48,47.5
2020-09-21 03:42:02.5532,172.8,82.3,47.75,47.63,9,20.12,1,738.6,4.8,24,48,47.5
2020-09-21 03:42:02.8008,172.8,82.3,47.75,47.63,9,20.13,2,738.3,5.3,24,48,47.5
2020-09-21 03:42:03.0484,172.8,82.3,47.75,47.63,9.1,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:42:03.2960,172.8,82.3,47.75,47.63,9,20.12,51,3.78,3.76,0,48,47.5
2020-09-21 03:42:03.5436,172.8,82.3,47.75,47.63,9,20.12,63,50,50,0,48,47.5
2020-09-21 03:42:03.7912,172.8,82.3,47.75,47.63,9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:42:04.0388,172.8,82.3,47.75,47.63,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:42:04.2899,172.8,82.3,47.75,47.63,9,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:42:04.5427,172.8,82.3,47.75,47.63,9.1,20.12,7,3640,24.5,3.8,48,47.5
2020-09-21 03:42:04.7954,172.8,82.3,47.75,47.63,8.9,20.13,1,738.6,4.8,24,48,47.5
2020-09-21 03:42:05.0481,172.8,82.3,47.75,47.63,9,20.13,2,738.3,5.3,24,48,47.5
2020-09-21 03:42:05.3009,172.8,82.3,47.75,47.63,9.1,20.13,61,741.4,734,0,48,47.5
2020-09-21 03:42:05.5538,172.8,82.3,47.75,47.63,9,20.12,62,425,425,0,48,47.5
2020-09-21 03:42:05.8067,172.8,82.3,47.75,47.63,9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:42:06.0596,172.8,82.3,47.75,47.63,9,20.13,3,738.6,4.8,23,48,47.5
2020-09-21 03:42:06.3125,172.8,82.3,47.75,47.63,9,20.12,4,738.3,5.3,23,48,47.5
2020-09-21 03:42:06.5606,172.8,82.3,47.75,47.63,9,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:42:06.8081,172.8,82.3,47.75,47.63,9,20.12,66,5170,5170,0,48,47.5
2020-09-21 03:42:07.0557,172.8,82.3,47.75,47.63,9,20.13,1,738.6,4.8,24,48,47.5
2020-09-21 03:42:07.3032,172.8,82.3,47.75,47.63,9.1,20.13,2,738.3,5.3,24,48,47.5
2020-09-21 03:42:07.5507,172.8,82.3,47.75,47.63,9,20.13,65,3570,3640,0,48,47.5
2020-09-21 03:42:07.7982,172.8,82.3,47.75,47.63,9,20.13,51,3.78,3.76,0,48,47.5
2020-09-21 03:42:08.0458,172.8,82.3,47.75,47.63,9.1,20.13,63,50,50,0,48,47.5
2020-09-21 03:42:08.2933,172.8,82.3,47.75,47.63,9,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:42:08.5408,172.8,82.3,47.75,47.63,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:42:08.7883,172.8,82.3,47.75,47.63,9,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:42:09.0359,172.8,82.3,47.75,47.63,9,20.12,7,3640,24.5,3.8,48,47.5
2020-09-21 03:42:09.2834,172.8,82.3,47.75,47.63,9,20.14,1,738.7,4.8,24,48,47.5
2020-09-21 03:42:09.5309,172.8,82.3,47.75,47.63,9.1,20.13,2,738.3,5.3,24,48,47.5
2020-09-21 03:42:09.7784,172.8,82.3,47.75,47.63,9,20.12,61,741.5,734.1,0,48,47.5
2020-09-21 03:42:10.0260,172.8,82.3,47.75,47.63,8.9,20.13,62,425,425,0,48,47.5
2020-09-21 03:42:10.2735,172.8,82.3,47.75,47.63,9.1,20.12,64,9.6,9.8,0,48,47.5
2020-09-21 03:42:10.5236,172.8,82.3,47.75,47.63,9,20.13,3,738.7,4.8,23,48,47.5
2020-09-21 03:42:10.7764,172.8,82.3,47.75,47.63,9,20.13,4,738.3,5.3,23,48,47.5
2020-09-21 03:42:11.0291,172.8,82.3,47.75,47.63,9,20.13,65,3580,3630,0,48,47.5
2020-09-21 03:42:11.2819,172.8,82.3,47.75,47.63,9,20.12,66,5170,5170,0,48,47.5
2020-09-21 03:42:11.5323,172.8,82.3,47.75,47.63,9,20.13,1,738.7,4.8,24,48,47.5
2020-09-21 03:42:11.7798,172.8,82.3,47.75,47.63,9,20.12,2,738.3,5.3,24,48,47.5
2020-09-21 03:42:12.0273,172.8,82.3,47.75,47.63,8.9,20.12,65,3570,3630,0,48,47.5
2020-09-21 03:42:12.2748,172.8,82.3,47.75,47.63,9,20.12,51,3.78,3.75,0,48,47.5
2020-09-21 03:42:12.5223,172.8,82.3,47.75,47.63,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:42:12.7698,172.8,82.3,47.75,47.63,9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:42:13.0174,172.8,82.3,47.75,47.63,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:42:13.2649,172.8,82.3,47.75,47.63,9,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:42:13.5139,172.8,82.3,47.75,47.63,9,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:42:13.7647,172.8,82.3,47.75,47.63,9,20.13,1,738.7,4.8,24,48,47.5
2020-09-21 03:42:14.0154,172.8,82.3,47.75,47.63,9,20.13,2,738.3,5.3,24,48,47.5
2020-09-21 03:42:14.2662,172.8,82.3,47.75,47.63,9,20.13,61,741.5,733.8,0,48,47.5
2020-09-21 03:42:14.5157,172.8,82.3,47.75,47.63,9.1,20.12,62,425,425,0,48,47.5
2020-09-21 03:42:14.7634,172.8,82.3,47.75,47.63,9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:42:15.0112,172.8,82.3,47.75,47.63,8.9,20.12,3,738.7,4.8,23,48,47.5
2020-09-21 03:42:15.2589,172.8,82.3,47.75,47.63,9,20.12,4,738.3,5.3,23,48,47.5
2020-09-21 03:42:15.5072,172.8,82.3,47.75,47.63,9,20.13,65,3590,3650,0,48,47.5
2020-09-21 03:42:15.7598,172.8,82.3,47.75,47.63,9,20.13,66,5170,5170,0,48,47.5
2020-09-21 03:42:16.0123,172.8,82.3,47.75,47.63,9,20.13,1,738.7,4.8,24,48,47.5
2020-09-21 03:42:16.2648,172.8,82.3,47.75,47.63,9,20.13,2,738.3,5.3,24,48,47.5
2020-09-21 03:42:16.5174,172.8,82.3,47.75,47.63,9,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:42:16.7700,172.8,82.3,47.75,47.63,9.1,20.13,51,3.78,3.75,0,48,47.5
2020-09-21 03:42:17.0226,172.8,82.3,47.75,47.63,8.9,20.13,63,50,50,0,48,47.5
2020-09-21 03:42:17.2752,172.8,82.3,47.75,47.63,9,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:42:17.5278,172.8,82.3,47.75,47.63,9.1,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:42:17.7767,172.8,82.3,47.75,47.63,9,20.13,6,3570,24.4,3.8,48,47.5
2020-09-21 03:42:18.0242,172.8,82.3,47.75,47.63,9,20.14,7,3630,24.5,3.8,48,47.5
2020-09-21 03:42:18.2717,172.8,82.3,47.75,47.63,9,20.13,1,738.7,4.8,24,48,47.5
2020-09-21 03:42:18.5193,172.8,82.3,47.75,47.63,9,20.13,2,738.4,5.3,24,48,47.5
2020-09-21 03:42:18.7708,172.8,82.3,47.75,47.63,9,20.13,61,741.4,734,0,48,47.5
2020-09-21 03:42:19.0234,172.8,82.3,47.75,47.63,9,20.13,62,425,425,0,48,47.5
2020-09-21 03:42:19.2761,172.8,82.3,47.75,47.63,9,20.13,64,9.5,9.7,0,48,47.5
2020-09-21 03:42:19.5287,172.8,82.3,47.75,47.63,9.1,20.12,3,738.7,4.8,23,48,47.5
2020-09-21 03:42:19.7777,172.8,82.3,47.75,47.63,9.1,20.12,4,738.4,5.3,23,48,47.5
2020-09-21 03:42:20.0253,172.8,82.3,47.75,47.63,8.9,20.12,65,3570,3640,0,48,47.5
2020-09-21 03:42:20.2729,172.8,82.3,47.75,47.63,9,20.12,66,5170,5170,0,48,47.5
2020-09-21 03:42:20.5206,172.8,82.3,47.75,47.63,9,20.13,1,738.7,4.8,24,48,47.5
2020-09-21 03:42:20.7688,172.8,82.3,47.75,47.63,9,20.12,2,738.4,5.3,24,48,47.5
2020-09-21 03:42:21.0172,172.8,82.3,47.75,47.63,9.1,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:42:21.2657,172.8,82.3,47.75,47.63,9,20.13,51,3.78,3.75,0,48,47.5
2020-09-21 03:42:21.5141,172.8,82.3,47.75,47.63,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:42:21.7630,172.8,82.3,47.75,47.63,9.1,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:42:22.0126,172.8,82.3,47.75,47.63,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:42:22.2623,172.8,82.3,47.75,47.63,9,20.11,6,3570,24.4,3.8,48,47.5
2020-09-21 03:42:22.5120,172.8,82.3,47.75,47.63,9.1,20.12,7,3640,24.5,3.8,48,47.5
2020-09-21 03:42:22.7625,172.8,82.3,47.75,47.63,9,20.13,1,738.7,4.8,24,48,47.5
2020-09-21 03:42:23.0152,172.8,82.3,47.75,47.63,9,20.12,2,738.4,5.3,24,48,47.5
2020-09-21 03:42:23.2679,172.8,82.3,47.75,47.63,9,20.13,61,741.5,734.1,0,48,47.5
2020-09-21 03:42:23.5205,172.8,82.3,47.75,47.63,9,20.12,62,425,425,0,48,47.5
2020-09-21 03:42:23.7732,172.8,82.3,47.75,47.63,9.1,20.13,64,9.5,9.7,0,48,47.5
2020-09-21 03:42:24.0246,172.8,82.3,47.75,47.63,9.1,20.12,3,738.8,4.8,23,48,47.5
2020-09-21 03:42:24.2758,172.8,82.3,47.75,47.63,8.9,20.13,4,738.3,5.4,23,48,47.5
2020-09-21 03:42:24.5270,172.8,82.3,47.75,47.63,9.1,20.13,65,3570,3630,0,48,47.5
2020-09-21 03:42:24.7782,172.8,82.3,47.75,47.63,9.1,20.12,66,5170,5170,0,48,47.5
2020-09-21 03:42:25.0280,172.8,82.3,47.75,47.63,9,20.13,1,738.8,4.8,24,48,47.5
2020-09-21 03:42:25.2763,172.8,82.3,47.75,47.63,9,20.1,2,738.3,5.4,24,48,47.5
2020-09-21 03:42:25.5246,172.8,82.3,47.75,47.63,9,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:42:25.7728,172.8,82.3,47.75,47.63,9,20.13,51,3.78,3.76,0,48,47.5
2020-09-21 03:42:26.0220,172.8,82.3,47.75,47.63,9.1,20.13,63,50,50,0,48,47.5
2020-09-21 03:42:26.2721,172.8,82.3,47.75,47.63,8.9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:42:26.5221,172.8,82.3,47.75,47.63,9,20.14,52,3.78,3.75,0,48,47.5
2020-09-21 03:42:26.7722,172.8,82.3,47.75,47.63,9,20.15,6,3580,24.4,3.8,48,47.5
2020-09-21 03:42:27.0235,172.8,82.3,47.75,47.63,9,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:42:27.2761,172.8,82.3,47.75,47.63,8.9,20.13,1,738.8,4.8,24,48,47.5
2020-09-21 03:42:27.5288,172.8,82.3,47.75,47.63,8.9,20.12,2,738.3,5.4,24,48,47.5
2020-09-21 03:42:27.7814,172.8,82.3,47.75,47.63,9,20.13,61,741.5,733.9,0,48,47.5
2020-09-21 03:42:28.0330,172.8,82.3,47.75,47.63,9,20.13,62,425,425,0,48,47.5
2020-09-21 03:42:28.2805,172.8,82.3,47.75,47.63,9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:42:28.5280,172.8,82.3,47.75,47.63,9,20.12,3,738.8,4.8,23,48,47.5
2020-09-21 03:42:28.7756,172.8,82.3,47.75,47.63,9,20.13,4,738.3,5.4,23,48,47.5
2020-09-21 03:42:29.0231,172.8,82.3,47.75,47.63,9,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:42:29.2722,172.8,82.3,47.75,47.63,9,20.13,66,5170,5170,0,48,47.5
2020-09-21 03:42:29.5249,172.8,82.3,47.75,47.63,8.9,20.14,1,738.8,4.8,24,48,47.5
2020-09-21 03:42:29.7776,172.8,82.3,47.75,47.63,9,20.13,2,738.3,5.4,24,48,47.5
2020-09-21 03:42:30.0303,172.8,82.3,47.75,47.63,9,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:42:30.2829,172.8,82.3,47.75,47.63,9,20.12,51,3.78,3.76,0,48,47.5
2020-09-21 03:42:30.5356,172.8,82.3,47.75,47.63,9,20.12,63,50,50,0,48,47.5
2020-09-21 03:42:30.7883,172.8,82.3,47.75,47.63,9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:42:31.0409,172.8,82.3,47.75,47.63,9,20.14,52,3.78,3.75,0,48,47.5
2020-09-21 03:42:31.2936,172.8,82.3,47.75,47.63,9.1,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:42:31.5448,172.8,82.3,47.75,47.63,8.9,20.12,7,3640,24.5,3.8,48,47.5
2020-09-21 03:42:31.7946,172.8,82.3,47.75,47.63,9,20.11,1,738.8,4.8,24,48,47.5
2020-09-21 03:42:32.0443,172.8,82.3,47.75,47.63,9.1,20.12,2,738.4,5.3,24,48,47.5
2020-09-21 03:42:32.2941,172.8,82.3,47.75,47.63,9,20.13,61,741.5,733.9,0,48,47.5
2020-09-21 03:42:32.5439,172.8,82.3,47.75,47.63,8.9,20.13,62,425,425,0,48,47.5
2020-09-21 03:42:32.7937,172.8,82.3,47.75,47.63,9.1,20.12,64,9.6,9.8,0,48,47.5
2020-09-21 03:42:33.0435,172.8,82.3,47.75,47.63,9,20.12,3,738.8,4.8,23,48,47.5
2020-09-21 03:42:33.2933,172.8,82.3,47.75,47.63,9,20.13,4,738.4,5.3,23,48,47.5
2020-09-21 03:42:33.5448,172.8,82.3,47.75,47.63,9,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:42:33.7975,172.8,82.3,47.75,47.63,9,20.12,66,5180,5180,0,48,47.5
2020-09-21 03:42:34.0502,172.8,82.3,47.75,47.63,9,20.14,1,738.8,4.8,24,48,47.5
2020-09-21 03:42:34.3029,172.8,82.3,47.75,47.63,9.1,20.12,2,738.4,5.3,24,48,47.5
2020-09-21 03:42:34.5555,172.8,82.3,47.75,47.63,8.9,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:42:34.8082,172.8,82.3,47.75,47.63,9,20.13,51,3.78,3.76,0,48,47.5
2020-09-21 03:42:35.0609,172.8,82.3,47.75,47.63,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:42:35.3135,172.8,82.3,47.75,47.63,9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:42:35.5662,172.8,82.3,47.75,47.63,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:42:35.8153,172.8,82.3,47.75,47.63,9,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:42:36.0628,172.8,82.3,47.75,47.63,9,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:42:36.3103,172.8,82.3,47.75,47.63,9.1,20.14,1,738.8,4.8,24,48,47.5
2020-09-21 03:42:36.5578,172.8,82.3,47.75,47.63,9,20.13,2,738.4,5.3,24,48,47.5
2020-09-21 03:42:36.8053,172.8,82.3,47.75,47.63,9,20.12,61,741.6,734.1,0,48,47.5
2020-09-21 03:42:37.0529,172.8,82.3,47.75,47.63,9.1,20.13,62,425,425,0,48,47.5
2020-09-21 03:42:37.3004,172.8,82.3,47.75,47.63,9,20.13,64,9.6,9.8,0,48,47.5
2020-09-21 03:42:37.5479,172.8,82.4,47.75,47.69,9,20.13,3,738.8,4.8,23,48,47.5
2020-09-21 03:42:37.7954,172.8,82.4,47.75,47.69,9,20.12,4,738.4,5.3,23,48,47.5
2020-09-21 03:42:38.0430,172.8,82.4,47.75,47.69,9,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:42:38.2905,172.8,82.4,47.75,47.69,9.1,20.13,66,5170,5170,0,48,47.5
2020-09-21 03:42:38.5381,172.8,82.4,47.75,47.69,9,20.12,1,738.8,4.6,24,48,47.5
2020-09-21 03:42:38.7890,172.8,82.4,47.75,47.69,9,20.12,2,738.3,5.3,24,48,47.5
2020-09-21 03:42:39.0417,172.8,82.4,47.75,47.69,9,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:42:39.2944,172.8,82.4,47.75,47.69,9.1,20.12,51,3.78,3.76,0,48,47.5
2020-09-21 03:42:39.5471,172.8,82.4,47.75,47.69,9,20.13,63,50,50,0,48,47.5
2020-09-21 03:42:39.7998,172.8,82.4,47.75,47.69,9,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:42:40.0525,172.8,82.4,47.75,47.69,9,20.13,52,3.78,3.75,0,48,47.5
2020-09-21 03:42:40.3052,172.8,82.4,47.75,47.69,9,20.12,6,3580,24.4,3.8,48,47.5
2020-09-21 03:42:40.5579,172.8,82.4,47.75,47.69,9.1,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:42:40.8091,172.8,82.4,47.75,47.69,9,20.13,1,738.8,4.6,24,48,47.5
2020-09-21 03:42:41.0567,172.8,82.4,47.75,47.69,9,20.13,2,738.3,5.3,24,48,47.5
2020-09-21 03:42:41.3043,172.8,82.4,47.75,47.69,9.1,20.14,61,741.6,734,0,48,47.5
2020-09-21 03:42:41.5519,172.8,82.4,47.75,47.69,9,20.12,62,425,425,0,48,47.5
2020-09-21 03:42:41.7995,172.8,82.4,47.75,47.69,8.9,20.12,64,9.6,9.8,0,48,47.5
2020-09-21 03:42:42.0470,172.8,82.4,47.75,47.69,9.1,20.13,3,738.8,4.6,23,48,47.5
2020-09-21 03:42:42.2945,172.8,82.4,47.75,47.69,9,20.13,4,738.3,5.3,23,48,47.5
2020-09-21 03:42:42.5420,172.8,82.4,47.75,47.69,9,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:42:42.7906,172.8,82.4,47.75,47.69,9,20.13,66,5170,5170,0,48,47.5
2020-09-21 03:42:43.0421,172.8,82.4,47.75,47.69,9,20.13,1,738.8,4.6,24,48,47.5
2020-09-21 03:42:43.2935,172.8,82.4,47.75,47.69,9,20.13,2,738.3,5.3,24,48,47.5
2020-09-21 03:42:43.5450,172.8,82.4,47.75,47.69,9.1,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:42:43.7964,172.8,82.4,47.75,47.69,8.9,20.12,51,3.78,3.76,0,48,47.5
2020-09-21 03:42:44.0440,172.8,82.4,47.75,47.69,8.9,20.13,63,50,50,0,48,47.5
2020-09-21 03:42:44.2915,172.8,82.4,47.75,47.69,9.1,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:42:44.5390,172.8,82.4,47.75,47.69,9,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:42:44.7866,172.8,82.4,47.75,47.69,9,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:42:45.0382,172.8,82.4,47.75,47.69,9,20.12,7,3640,24.5,3.8,48,47.5
2020-09-21 03:42:45.2902,172.8,82.4,47.75,47.69,9,20.12,1,738.8,4.6,24,48,47.5
2020-09-21 03:42:45.5422,172.8,82.4,47.75,47.69,9,20.13,2,738.3,5.3,24,48,47.5
2020-09-21 03:42:45.7942,172.8,82.4,47.75,47.69,9,20.13,61,741.5,734,0,48,47.5
2020-09-21 03:42:46.0467,172.8,82.4,47.75,47.69,8.9,20.13,62,425,425,0,48,47.5
2020-09-21 03:42:46.2995,172.8,82.4,47.75,47.69,9,20.14,64,9.6,9.8,0,48,47.5
2020-09-21 03:42:46.5523,172.8,82.4,47.75,47.69,9,20.13,3,738.8,5,23,48,47.5
2020-09-21 03:42:46.8052,172.8,82.4,47.75,47.69,9,20.13,4,738.4,5.3,23,48,47.5
2020-09-21 03:42:47.0574,172.8,82.4,47.75,47.69,9,20.11,65,3580,3630,0,48,47.5
2020-09-21 03:42:47.3049,172.8,82.4,47.75,47.69,9,20.13,66,5170,5170,0,48,47.5
2020-09-21 03:42:47.5524,172.8,82.4,47.75,47.69,9,20.12,1,738.8,5,24,48,47.5
2020-09-21 03:42:47.7999,172.8,82.4,47.75,47.69,9,20.13,2,738.4,5.3,24,48,47.5
2020-09-21 03:42:48.0474,172.8,82.4,47.75,47.69,9,20.12,65,3580,3640,0,48,47.5
2020-09-21 03:42:48.2966,172.8,82.4,47.75,47.69,9,20.13,51,3.78,3.76,0,48,47.5
2020-09-21 03:42:48.5493,172.8,82.4,47.75,47.69,9.1,20.12,63,50,50,0,48,47.5
2020-09-21 03:42:48.8020,172.8,82.4,47.75,47.69,9.1,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:42:49.0547,172.8,82.4,47.75,47.69,8.9,20.13,52,3.78,3.76,0,48,47.5
2020-09-21 03:42:49.3060,172.8,82.4,47.75,47.69,9,20.12,6,3580,24.4,3.8,48,47.5
2020-09-21 03:42:49.5536,172.8,82.4,47.75,47.69,9.1,20.13,7,3640,24.5,3.8,48,47.5
2020-09-21 03:42:49.8011,172.8,82.4,47.75,47.69,9,20.12,1,738.8,5,24,48,47.5
2020-09-21 03:42:50.0487,172.8,82.4,47.75,47.69,9,20.12,2,738.4,5.3,24,48,47.5
2020-09-21 03:42:50.2963,172.8,82.4,47.75,47.69,9,20.12,61,741.5,734.1,0,48,47.5
2020-09-21 03:42:50.5438,172.8,82.4,47.75,47.69,9,20.13,62,425,425,0,48,47.5
2020-09-21 03:42:50.7914,172.8,82.4,47.75,47.69,9.1,20.12,64,9.5,9.8,0,48,47.5
2020-09-21 03:42:51.0389,172.8,82.4,47.75,47.69,9,20.12,3,738.8,5,23,48,47.5
2020-09-21 03:42:51.2865,172.8,82.4,47.75,47.69,9,20.12,4,738.4,5.3,23,48,47.5
2020-09-21 03:42:51.5385,172.8,82.4,47.75,47.69,9.1,20.13,65,3580,3640,0,48,47.5
2020-09-21 03:42:51.7913,172.8,82.4,47.75,47.69,9,20.13,66,5170,5170,0,48,47.5
2020-09-21 03:42:52.0440,172.8,82.4,47.75,47.69,9,20.13,1,738.8,5,24,48,47.5
2020-09-21 03:42:52.2967,172.8,82.4,47.75,47.69,9,20.13,2,738.4,5.3,24,48,47.5
2020-09-21 03:42:52.5455,172.8,82.4,47.75,47.69,9,20.13,65,3570,3640,0,48,47.5
2020-09-21 03:42:52.7936,172.8,82.4,47.75,47.69,9.1,20.13,51,3.78,3.76,0,48,47.5
2020-09-21 03:42:53.0418,172.8,82.4,47.75,47.69,9.1,20.13,63,50,50,0,48,47.5
2020-09-21 03:42:53.2899,172.8,82.4,47.75,47.69,8.9,20.12,67,24.4,24.5,0,48,47.5
2020-09-21 03:42:53.5385,172.8,82.4,47.75,47.69,9.1,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:42:53.7912,172.8,82.4,47.75,47.69,9.1,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:42:54.0439,172.8,82.4,47.75,47.69,9,20.12,7,3640,24.5,3.8,48,47.5
2020-09-21 03:42:54.2967,172.8,82.4,47.75,47.69,9,20.14,1,738.9,4.6,24,48,47.5
2020-09-21 03:42:54.5494,172.8,82.4,47.75,47.69,9,20.13,2,738.4,5.3,24,48,47.5
2020-09-21 03:42:54.7985,172.8,82.4,48,47.69,9,20.12,61,741.6,734.1,0,48,47.5
2020-09-21 03:42:55.0460,172.8,82.4,48,47.69,9.1,20.12,62,425,425,0,48,47.5
2020-09-21 03:42:55.2936,172.8,82.4,48,47.69,9,20.12,64,9.6,9.8,0,48,47.5
2020-09-21 03:42:55.5412,172.8,82.4,48,47.69,8.9,20.13,3,738.9,4.6,23,48,47.5
2020-09-21 03:42:55.7910,172.8,82.4,48,47.69,9.1,20.13,4,738.4,5.3,23,48,47.5
2020-09-21 03:42:56.0415,172.8,82.4,48,47.69,9,20.13,65,3580,3630,0,48,47.5
2020-09-21 03:42:56.2920,172.8,82.4,48,47.69,8.9,20.13,66,5170,5170,0,48,47.5
2020-09-21 03:42:56.5425,172.8,82.4,48,47.69,9.1,20.12,1,738.9,4.6,24,48,47.5
2020-09-21 03:42:56.7945,172.8,82.4,48,47.69,9,20.12,2,738.4,5.3,24,48,47.5
2020-09-21 03:42:57.0472,172.8,82.4,48,47.69,9,20.11,65,3580,3630,0,48,47.5
2020-09-21 03:42:57.2999,172.8,82.4,48,47.69,9,20.13,51,3.78,3.76,0,48,47.5
2020-09-21 03:42:57.5526,172.8,82.4,48,47.69,9,20.12,63,50,50,0,48,47.5
2020-09-21 03:42:57.8053,172.8,82.4,48,47.69,9,20.13,67,24.4,24.5,0,48,47.5
2020-09-21 03:42:58.0528,172.8,82.4,48,47.69,9.1,20.12,52,3.78,3.75,0,48,47.5
2020-09-21 03:42:58.3004,172.8,82.4,48,47.69,8.9,20.13,6,3580,24.4,3.8,48,47.5
2020-09-21 03:42:58.5479,172.8,82.4,48,47.69,8.9,20.12,7,3620,24.5,3.8,48,47.5
2020-09-21 03:42:58.7954,172.8,82.4,48,47.69,9.1,20.13,1,738.9,4.6,24,48,47.5
2020-09-21 03:42:59.0430,172.8,82.4,48,47.69,9,20.13,2,738.4,5.3,24,48,47.5
2020-09-21 03:42:59.2906,172.8,82.4,48,47.69,9,20.12,61,741.5,734.1,0,48,47.5
2020-09-21 03:42:59.5381,172.8,82.4,48,47.69,9,20.13,62,425,425,0,48,47.5
2020-09-21 03:42:59.7857,172.8,82.4,48,47.69,9,20.13,64,9.6,9.7,0,48,47.5
2020-09-21 03:43:00.0346,172.8,82.4,48,47.69,9,20.13,3,738.9,4.6,23,48,47.5
2020-09-21 03:43:00.2850,172.8,82.4,48,47.69,9,20.12,4,738.4,5.3,23,48,48
2020-09-21 03:43:00.5353,172.8,82.4,48,47.69,8.9,20.13,65,3580,3610,0,48,48
2020-09-21 03:43:00.7857,172.8,82.4,48,47.69,9,20.12,66,5160,5160,0,48,48
2020-09-21 03:43:01.0357,172.8,82.4,48,47.69,9,20.12,1,738.9,4.8,24,48,48
2020-09-21 03:43:01.2837,172.8,82.4,48,47.69,9,20.13,2,738.4,5.3,24,48,48
2020-09-21 03:43:01.5316,172.8,82.4,48,47.69,9,20.13,65,3580,3610,0,48,48
2020-09-21 03:43:01.7795,172.8,82.4,48,47.69,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:43:02.0280,172.8,82.4,48,47.69,9,20.12,63,50,50,0,48,48
2020-09-21 03:43:02.2808,172.8,82.4,48,47.69,9,20.13,67,24.4,24.5,0,48,48
2020-09-21 03:43:02.5337,172.8,82.4,48,47.69,8.9,20.13,52,3.78,3.75,0,48,48
2020-09-21 03:43:02.7866,172.8,82.4,48,47.69,9,20.13,6,3570,24.4,3.8,48,48
2020-09-21 03:43:03.0390,172.8,82.4,48,47.69,9.1,20.13,7,3610,24.5,3.8,48,48
2020-09-21 03:43:03.2865,172.8,82.4,48,47.69,9,20.12,1,738.9,4.8,24,48,48
2020-09-21 03:43:03.5340,172.8,82.4,48,47.69,8.9,20.12,2,738.4,5.3,24,48,48
2020-09-21 03:43:03.7815,172.8,82.4,48,47.69,9,20.13,61,741.5,734.2,0,48,48
2020-09-21 03:43:04.0297,172.8,82.4,48,47.69,9,20.13,62,425,425,0,48,48
2020-09-21 03:43:04.2825,172.8,82.4,48,47.69,9,20.14,64,9.6,9.7,0,48,48
2020-09-21 03:43:04.5352,172.8,82.4,48,47.69,9,20.13,3,738.9,4.8,23,48,48
2020-09-21 03:43:04.7880,172.8,82.4,48,47.69,9,20.12,4,738.4,5.3,23,48,48
2020-09-21 03:43:05.0403,172.8,82.4,48,47.69,9,20.12,65,3580,3600,0,48,48
2020-09-21 03:43:05.2878,172.8,82.4,48,47.69,9.1,20.13,66,5160,5160,0,48,48
2020-09-21 03:43:05.5353,172.8,82.4,48,47.69,8.9,20.12,1,738.9,4.8,24,48,48
2020-09-21 03:43:05.7829,172.8,82.4,48,47.69,9,20.12,2,738.4,5.3,24,48,48
2020-09-21 03:43:06.0304,172.8,82.4,48,47.69,9.1,20.12,65,3590,3610,0,48,48
2020-09-21 03:43:06.2811,172.8,82.4,48,47.69,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:43:06.5331,172.8,82.4,48,47.69,9,20.12,63,50,50,0,48,48
2020-09-21 03:43:06.7852,172.8,82.4,48,47.69,9,20.13,67,24.4,24.5,0,48,48
2020-09-21 03:43:07.0372,172.8,82.4,48,47.69,9,20.13,52,3.78,3.75,0,48,48
2020-09-21 03:43:07.2894,172.8,82.4,48,47.69,9,20.12,6,3580,24.4,3.8,48,48
2020-09-21 03:43:07.5422,172.8,82.4,48,47.69,9,20.13,7,3600,24.5,3.8,48,48
2020-09-21 03:43:07.7950,172.8,82.4,48,47.69,8.9,20.12,1,738.9,4.8,24,48,48
2020-09-21 03:43:08.0478,172.8,82.4,48,47.69,9,20.13,2,738.5,5.3,24,48,48
2020-09-21 03:43:08.2989,172.8,82.4,48,47.69,9.1,20.12,61,741.5,734.1,0,48,48
2020-09-21 03:43:08.5465,172.8,82.4,48,47.69,8.9,20.12,62,425,425,0,48,48
2020-09-21 03:43:08.7941,172.8,82.4,48,47.69,9,20.12,64,9.6,9.7,0,48,48
2020-09-21 03:43:09.0417,172.8,82.4,48,47.69,9,20.12,3,738.9,4.8,23,48,48
2020-09-21 03:43:09.2909,172.8,82.4,48,47.69,9,20.12,4,738.5,5.3,23,48,48
2020-09-21 03:43:09.5436,172.8,82.4,48,47.69,9.1,20.13,65,3600,3610,0,48,48
2020-09-21 03:43:09.7962,172.8,82.4,48,47.69,9,20.13,66,5170,5170,0,48,48
2020-09-21 03:43:10.0489,172.8,82.4,48,47.69,9,20.12,1,738.9,4.8,24,48,48
2020-09-21 03:43:10.3016,172.8,82.4,48,47.69,9.1,20.13,2,738.5,5.3,24,48,48
2020-09-21 03:43:10.5543,172.8,82.4,48,47.69,9,20.12,65,3590,3600,0,48,48
2020-09-21 03:43:10.8070,172.8,82.4,48,47.69,8.9,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:43:11.0597,172.8,82.4,48,47.69,9.1,20.13,63,50,50,0,48,48
2020-09-21 03:43:11.3124,172.8,82.4,48,47.69,9,20.11,67,24.4,24.5,0,48,48
2020-09-21 03:43:11.5652,172.8,82.4,48,47.69,9,20.13,52,3.78,3.75,0,48,48
2020-09-21 03:43:11.8180,172.8,82.4,48,47.69,9,20.13,6,3590,24.4,3.8,48,48
2020-09-21 03:43:12.0709,172.8,82.4,48,47.69,9,20.13,7,3600,24.5,3.8,48,48
2020-09-21 03:43:12.3237,172.8,82.4,48,47.69,9,20.13,1,738.9,4.8,24,48,48
2020-09-21 03:43:12.5744,172.8,82.4,48,47.69,9.1,20.13,2,738.5,5.3,24,48,48
2020-09-21 03:43:12.8219,172.8,82.4,48,47.69,8.9,20.13,61,741.6,734,0,48,48
2020-09-21 03:43:13.0694,172.8,82.4,48,47.69,8.9,20.13,62,425,425,0,48,48
2020-09-21 03:43:13.3169,172.8,82.4,48,47.69,9.1,20.13,64,9.6,9.7,0,48,48
2020-09-21 03:43:13.5667,172.8,82.4,48,47.69,9,20.13,3,738.9,4.8,23,48,48
2020-09-21 03:43:13.8197,172.8,82.4,48,47.69,9,20.12,4,738.5,5.3,23,48,48
2020-09-21 03:43:14.0726,172.8,82.4,48,47.69,9,20.13,65,3600,3600,0,48,48
2020-09-21 03:43:14.3256,172.8,82.4,48,47.69,9,20.13,66,5170,5160,0,48,48
2020-09-21 03:43:14.5767,172.8,82.4,48,47.69,9,20.13,1,738.9,4.8,24,48,48
2020-09-21 03:43:14.8248,172.8,82.4,48,47.69,9,20.13,2,738.5,5.3,24,48,48
2020-09-21 03:43:15.0729,172.8,82.4,48,47.69,8.9,20.13,65,3590,3600,0,48,48
2020-09-21 03:43:15.3210,172.8,82.4,48,47.69,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:43:15.5697,172.8,82.4,48,47.69,9,20.13,63,50,50,0,48,48
2020-09-21 03:43:15.8225,172.8,82.4,48,47.69,9,20.12,67,24.4,24.5,0,48,48
2020-09-21 03:43:16.0753,172.8,82.4,48,47.69,9,20.13,52,3.78,3.75,0,48,48
2020-09-21 03:43:16.3281,172.8,82.4,48,47.69,9,20.12,6,3600,24.4,3.8,48,48
2020-09-21 03:43:16.5804,172.8,82.4,48,47.69,9,20.12,7,3600,24.5,3.8,48,48
2020-09-21 03:43:16.8281,172.8,82.4,48,47.69,9,20.12,1,738.9,4.8,24,48,48
2020-09-21 03:43:17.0758,172.8,82.4,48,47.69,9,20.12,2,738.5,5.3,24,48,48
2020-09-21 03:43:17.3235,172.8,82.4,48,47.69,9,20.12,61,741.6,734,0,48,48
2020-09-21 03:43:17.5712,172.8,82.4,48,47.69,9,20.13,62,425,425,0,48,48
2020-09-21 03:43:17.8201,172.8,82.4,48,47.69,9,20.13,64,9.6,9.7,0,48,48
2020-09-21 03:43:18.0696,172.8,82.4,48,47.69,8.9,20.12,3,738.9,4.8,23,48,48
2020-09-21 03:43:18.3191,172.8,82.4,48,47.69,9,20.13,4,738.5,5.3,23,48,48
2020-09-21 03:43:18.5685,172.8,82.4,48,47.69,9,20.12,65,3600,3610,0,48,48
2020-09-21 03:43:18.8180,172.8,82.4,48,47.69,9,20.13,66,5170,5170,0,48,48
2020-09-21 03:43:19.0657,172.8,82.4,48,47.69,9,20.13,1,738.9,4.8,24,48,48
2020-09-21 03:43:19.3133,172.8,82.4,48,47.69,9,20.12,2,738.5,5.3,24,48,48
2020-09-21 03:43:19.5609,172.8,82.4,48,47.69,9,20.13,65,3600,3600,0,48,48
2020-09-21 03:43:19.8085,172.8,82.4,48,47.69,9.1,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:43:20.0560,172.8,82.4,48,47.69,8.9,20.14,63,50,50,0,48,48
2020-09-21 03:43:20.3036,172.8,82.4,48,47.69,9,20.12,67,24.4,24.5,0,48,48
2020-09-21 03:43:20.5511,172.8,82.4,48,47.69,9.1,20.12,52,3.78,3.75,0,48,48
2020-09-21 03:43:20.7986,172.8,82.4,48,47.69,9,20.11,6,3600,24.4,3.8,48,48
2020-09-21 03:43:21.0507,172.8,82.4,48,47.69,9,20.13,7,3600,24.5,3.8,48,48
2020-09-21 03:43:21.3034,172.8,82.4,48,47.69,9,20.12,1,738.9,4.8,24,48,48
2020-09-21 03:43:21.5562,172.8,82.4,48,47.69,9,20.12,2,738.5,5.3,24,48,48
2020-09-21 03:43:21.8089,172.8,82.4,48,47.69,9.1,20.13,61,741.6,734.1,0,48,48
2020-09-21 03:43:22.0574,172.8,82.4,48,47.69,9.1,20.12,62,425,425,0,48,48
2020-09-21 03:43:22.3049,172.8,82.4,48,47.69,8.9,20.13,64,9.6,9.8,0,48,48
2020-09-21 03:43:22.5524,172.8,82.4,48,47.69,9,20.13,3,738.9,4.6,23,48,48
2020-09-21 03:43:22.8000,172.8,82.4,48,47.69,9.1,20.12,4,738.5,5.3,23,48,48
2020-09-21 03:43:23.0490,172.8,82.4,48,47.69,9,20.12,65,3600,3600,0,48,48
2020-09-21 03:43:23.2982,172.8,82.4,48,47.69,9,20.13,66,5160,5170,0,48,48
2020-09-21 03:43:23.5475,172.8,82.4,48,47.69,9,20.12,1,738.9,4.6,24,48,48
2020-09-21 03:43:23.7967,172.8,82.4,48,47.69,9,20.13,2,738.5,5.3,24,48,48
2020-09-21 03:43:24.0477,172.8,82.4,48,47.69,9.1,20.13,65,3600,3600,0,48,48
2020-09-21 03:43:24.3004,172.8,82.4,48,47.69,9,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:43:24.5531,172.8,82.4,48,47.69,9,20.12,63,50,50,0,48,48
2020-09-21 03:43:24.8058,172.8,82.4,48,47.69,9.1,20.12,67,24.4,24.5,0,48,48
2020-09-21 03:43:25.0579,172.8,82.4,48,47.69,9,20.13,52,3.78,3.75,0,48,48
2020-09-21 03:43:25.3055,172.8,82.4,48,47.69,9,20.12,6,3590,24.4,3.8,48,48
2020-09-21 03:43:25.5531,172.8,82.4,48,47.69,9.1,20.13,7,3600,24.5,3.8,48,48
2020-09-21 03:43:25.8007,172.8,82.4,48,47.69,9,20.13,1,738.9,4.6,24,48,48
2020-09-21 03:43:26.0483,172.8,82.4,48,47.69,9,20.13,2,738.5,5.3,24,48,48
2020-09-21 03:43:26.2958,172.8,82.4,48,47.69,9,20.12,61,741.6,734,0,48,48
2020-09-21 03:43:26.5434,172.8,82.4,48,47.69,9,20.13,62,425,425,0,48,48
2020-09-21 03:43:26.7910,172.8,82.4,48,47.69,9.1,20.12,64,9.6,9.8,0,48,48
2020-09-21 03:43:27.0386,172.8,82.4,48,47.69,9.1,20.12,3,738.9,4.6,23,48,48
2020-09-21 03:43:27.2898,172.8,82.4,48,47.69,8.9,20.12,4,738.5,5.3,23,48,48
2020-09-21 03:43:27.5424,172.8,82.4,48,47.69,9.1,20.13,65,3600,3600,0,48,48
2020-09-21 03:43:27.7951,172.8,82.4,48,47.69,9.1,20.12,66,5170,5170,0,48,48
2020-09-21 03:43:28.0478,172.8,82.4,48,47.69,9,20.13,1,738.9,4.6,24,48,48
2020-09-21 03:43:28.2995,172.8,82.4,48,47.69,9,20.13,2,738.5,5.3,24,48,48
2020-09-21 03:43:28.5492,172.8,82.4,48,47.69,9,20.13,65,3600,3600,0,48,48
2020-09-21 03:43:28.7989,172.8,82.4,48,47.69,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:43:29.0485,172.8,82.4,48,47.69,9.1,20.12,63,50,50,0,48,48
2020-09-21 03:43:29.2982,172.8,82.4,48,47.69,9,20.13,67,24.4,24.5,0,48,48
2020-09-21 03:43:29.5460,172.8,82.4,48,47.69,8.9,20.12,52,3.78,3.76,0,48,48
2020-09-21 03:43:29.7935,172.8,82.4,48,47.69,9.1,20.12,6,3600,24.4,3.8,48,48
2020-09-21 03:43:30.0411,172.8,82.4,48,47.69,9,20.13,7,3600,24.4,3.8,48,48
2020-09-21 03:43:30.2886,172.8,82.4,48,47.69,9,20.13,1,739,4.8,24,48,48
2020-09-21 03:43:30.5381,172.8,82.4,48,47.69,9,20.12,2,738.5,5.3,24,48,48
2020-09-21 03:43:30.7892,172.8,82.4,48,47.69,9,20.12,61,741.6,734.1,0,48,48
2020-09-21 03:43:31.0404,172.8,82.4,48,47.69,9,20.13,62,425,425,0,48,48
2020-09-21 03:43:31.2916,172.8,82.4,48,47.69,9,20.14,64,9.6,9.7,0,48,48
2020-09-21 03:43:31.5423,172.8,82.4,48,47.69,8.9,20.13,3,739,4.8,23,48,48
2020-09-21 03:43:31.7899,172.8,82.4,48,47.69,9,20.13,4,738.5,5.3,23,48,48
2020-09-21 03:43:32.0374,172.8,82.4,48,47.69,9.1,20.12,65,3600,3610,0,48,48
2020-09-21 03:43:32.2850,172.8,82.4,48,47.69,9,20.13,66,5160,5160,0,48,48
2020-09-21 03:43:32.5325,172.8,82.4,48,47.69,8.9,20.12,1,739,4.8,24,48,48
2020-09-21 03:43:32.7837,172.8,82.4,48,47.69,9,20.13,2,738.5,5.3,24,48,48
2020-09-21 03:43:33.0364,172.8,82.4,48,47.69,9,20.13,65,3600,3600,0,48,48
2020-09-21 03:43:33.2890,172.8,82.4,48,47.69,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:43:33.5417,172.8,82.4,48,47.69,9,20.13,63,50,50,0,48,48
2020-09-21 03:43:33.7944,172.8,82.4,48,47.69,9,20.13,67,24.4,24.5,0,48,48
2020-09-21 03:43:34.0470,172.8,82.4,48,47.69,9,20.13,52,3.78,3.76,0,48,48
2020-09-21 03:43:34.2997,172.8,82.4,48,47.69,9.1,20.13,6,3600,24.4,3.8,48,48
2020-09-21 03:43:34.5524,172.8,82.4,48,47.69,8.9,20.13,7,3590,24.4,3.8,48,48
2020-09-21 03:43:34.8035,172.8,82.4,48,47.69,9,20.13,1,739,4.8,24,48,48
2020-09-21 03:43:35.0510,172.8,82.4,48,47.69,9,20.13,2,738.5,5.3,24,48,48
2020-09-21 03:43:35.2985,172.8,82.4,48,47.69,9,20.13,61,741.6,734.1,0,48,48
2020-09-21 03:43:35.5461,172.8,82.4,48,47.69,9,20.13,62,425,425,0,48,48
2020-09-21 03:43:35.7936,172.8,82.4,48,47.69,9,20.11,64,9.6,9.7,0,48,48
2020-09-21 03:43:36.0423,172.8,82.4,48,47.69,9,20.13,3,739,4.8,23,48,48
2020-09-21 03:43:36.2912,172.8,82.4,48,47.69,9.1,20.12,4,738.5,5.3,23,48,48
2020-09-21 03:43:36.5401,172.8,82.4,48,47.69,9.1,20.13,65,3600,3600,0,48,48
2020-09-21 03:43:36.7890,172.8,82.4,48,47.69,9,20.12,66,5170,5170,0,48,48
2020-09-21 03:43:37.0400,172.8,82.4,48,47.69,9.1,20.12,1,738.9,4.6,24,48,48
2020-09-21 03:43:37.2928,172.8,82.4,48,47.69,9,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:43:37.5456,172.8,82.4,48,47.69,8.9,20.12,65,3590,3590,0,48,48
2020-09-21 03:43:37.7985,172.8,82.4,48,47.69,9,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:43:38.0486,172.8,82.4,48,47.69,9,20.13,63,50,50,0,48,48
2020-09-21 03:43:38.2962,172.8,82.4,48,47.69,9,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:43:38.5437,172.8,82.4,48,47.69,9.1,20.12,52,3.78,3.75,0,48,48
2020-09-21 03:43:38.7912,172.8,82.4,48,47.69,9,20.12,6,3600,24.4,3.8,48,48
2020-09-21 03:43:39.0398,172.8,82.4,48,47.69,9,20.12,7,3600,24.4,3.8,48,48
2020-09-21 03:43:39.2895,172.8,82.4,48,47.69,9.1,20.13,1,738.9,4.6,24,48,48
2020-09-21 03:43:39.5391,172.8,82.4,48,47.69,9,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:43:39.7887,172.8,82.4,48,47.69,9,20.13,61,741.7,734.1,0,48,48
2020-09-21 03:43:40.0374,172.8,82.4,48,47.69,9,20.13,62,425,425,0,48,48
2020-09-21 03:43:40.2849,172.8,82.4,48,47.69,9,20.13,64,9.6,9.7,0,48,48
2020-09-21 03:43:40.5324,172.8,82.4,48,47.69,9,20.12,3,738.9,4.6,23,48,48
2020-09-21 03:43:40.7799,172.8,82.4,48,47.69,9,20.13,4,738.6,5.3,23,48,48
2020-09-21 03:43:41.0281,172.8,82.4,48,47.69,9,20.12,65,3600,3600,0,48,48
2020-09-21 03:43:41.2808,172.8,82.4,48,47.69,9.1,20.12,66,5170,5170,0,48,48
2020-09-21 03:43:41.5335,172.8,82.4,48,47.69,9,20.13,1,738.9,4.6,24,48,48
2020-09-21 03:43:41.7862,172.8,82.4,48,47.69,9,20.13,2,738.6,5.3,24,48,48
2020-09-21 03:43:42.0385,172.8,82.4,48,47.69,9.1,20.13,65,3610,3600,0,48,48
2020-09-21 03:43:42.2861,172.8,82.4,48,47.69,9.1,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:43:42.5336,172.8,82.4,48,47.69,9,20.13,63,50,50,0,48,48
2020-09-21 03:43:42.7812,172.8,82.4,48,47.69,9,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:43:43.0287,172.8,82.4,48,47.69,9,20.12,52,3.78,3.75,0,48,48
2020-09-21 03:43:43.2797,172.8,82.4,48,47.69,9,20.13,6,3600,24.4,3.8,48,48
2020-09-21 03:43:43.5321,172.8,82.4,48,47.69,9.1,20.12,7,3610,24.4,3.8,48,48
2020-09-21 03:43:43.7845,172.8,82.4,48,47.69,9,20.12,1,738.9,4.8,24,48,48
2020-09-21 03:43:44.0368,172.8,82.4,48,47.69,8.9,20.12,2,738.5,5.3,24,48,48
2020-09-21 03:43:44.2893,172.8,82.4,48,47.69,9.1,20.12,61,741.7,734.1,0,48,48
2020-09-21 03:43:44.5420,172.8,82.4,48,47.69,9,20.13,62,425,425,0,48,48
2020-09-21 03:43:44.7948,172.8,82.4,48,47.69,9,20.12,64,9.6,9.8,0,48,48
2020-09-21 03:43:45.0475,172.8,82.4,48,47.69,9,20.05,3,738.9,4.8,23,48,48
2020-09-21 03:43:45.3002,172.8,82.4,48,47.69,9,20.13,4,738.5,5.3,23,48,48
2020-09-21 03:43:45.5503,172.8,82.4,48,47.69,9,20.13,65,3610,3610,0,48,48
2020-09-21 03:43:45.7978,172.8,82.4,48,47.69,9,20.13,66,5170,5170,0,48,48
2020-09-21 03:43:46.0454,172.8,82.4,48,47.69,8.9,20.13,1,738.9,4.8,24,48,48
2020-09-21 03:43:46.2930,172.8,82.4,48,47.69,9,20.13,2,738.5,5.3,24,48,48
2020-09-21 03:43:46.5405,172.8,82.4,48,47.69,9.1,20.14,65,3600,3610,0,48,48
2020-09-21 03:43:46.7880,172.8,82.4,48,47.69,9,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:43:47.0356,172.8,82.4,48,47.69,8.9,20.13,63,50,50,0,48,48
2020-09-21 03:43:47.2831,172.8,82.4,48,47.69,9,20.12,67,24.4,24.4,0,48,48
2020-09-21 03:43:47.5310,172.8,82.4,48,47.69,9,20.13,52,3.78,3.75,0,48,48
2020-09-21 03:43:47.7837,172.8,82.4,48,47.69,9,20.13,6,3600,24.4,3.8,48,48
2020-09-21 03:43:48.0364,172.8,82.4,48,47.69,9,20.13,7,3600,24.4,3.8,48,48
2020-09-21 03:43:48.2891,172.8,82.4,48,47.69,9,20.13,1,738.9,4.8,24,48,48
2020-09-21 03:43:48.5418,172.8,82.4,48,47.69,9,20.12,2,738.5,5.3,24,48,48
2020-09-21 03:43:48.7908,172.8,82.4,48,47.69,9,20.13,61,741.7,734.1,0,48,48
2020-09-21 03:43:49.0385,172.8,82.4,48,47.69,8.9,20.13,62,425,425,0,48,48
2020-09-21 03:43:49.2861,172.8,82.4,48,47.69,9,20.12,64,9.6,9.7,0,48,48
2020-09-21 03:43:49.5338,172.8,82.4,48,47.69,9,20.12,3,738.9,4.8,23,48,48
2020-09-21 03:43:49.7813,172.8,82.4,48,47.69,9,20.13,4,738.5,5.3,23,48,48
2020-09-21 03:43:50.0289,172.8,82.4,48,47.69,9,20.13,65,3610,3600,0,48,48
2020-09-21 03:43:50.2764,172.8,82.4,48,47.69,9,20.12,66,5180,5180,0,48,48
2020-09-21 03:43:50.5239,172.8,82.4,48,47.69,9,20.13,1,738.9,4.8,24,48,48
2020-09-21 03:43:50.7728,172.8,82.4,48,47.69,9.1,20.13,2,738.5,5.3,24,48,48
2020-09-21 03:43:51.0223,172.8,82.4,48,47.69,8.9,20.13,65,3610,3610,0,48,48
2020-09-21 03:43:51.2718,172.8,82.4,48,47.69,9,20.12,51,3.78,3.76,0,48,48
2020-09-21 03:43:51.5212,172.8,82.4,48,47.69,9.1,20.13,63,50,50,0,48,48
2020-09-21 03:43:51.7707,172.8,82.4,48,47.69,9,20.1,67,24.4,24.4,0,48,48
2020-09-21 03:43:52.0202,172.8,82.4,48,47.69,9,20.13,52,3.78,3.75,0,48,48
2020-09-21 03:43:52.2696,172.8,82.4,48,47.69,9,20.13,6,3610,24.4,3.8,48,48
2020-09-21 03:43:52.5191,172.8,82.4,48,47.69,9,20.14,7,3610,24.4,3.8,48,48
2020-09-21 03:43:52.7696,172.8,82.4,48,47.69,9,20.12,1,738.8,4.8,24,48,48
2020-09-21 03:43:53.0223,172.8,82.4,48,47.69,9.1,20.12,2,738.5,5.3,24,48,48
2020-09-21 03:43:53.2749,172.8,82.4,48,47.69,8.9,20.13,61,741.7,734.2,0,48,48
2020-09-21 03:43:53.5275,172.8,82.4,48,47.69,9,20.12,62,425,425,0,48,48
2020-09-21 03:43:53.7791,172.8,82.4,48,47.69,9.1,20.13,64,9.6,9.7,0,48,48
2020-09-21 03:43:54.0284,172.8,82.4,48,47.69,8.9,20.12,3,738.8,4.8,23,48,48
2020-09-21 03:43:54.2777,172.8,82.4,48,47.69,9,20.13,4,738.5,5.3,23,48,48
2020-09-21 03:43:54.5269,172.8,82.4,48,47.69,9.1,20.13,65,3610,3610,0,48,48
2020-09-21 03:43:54.7762,172.8,82.4,48,47.69,9,20.14,66,5180,5170,0,48,48
2020-09-21 03:43:55.0285,172.8,82.4,48,47.69,9,20.12,1,738.8,4.8,24,48,48
2020-09-21 03:43:55.2812,172.8,82.4,48,47.69,9,20.13,2,738.5,5.3,24,48,48
2020-09-21 03:43:55.5338,172.8,82.4,48,47.69,9,20.12,65,3610,3610,0,48,48
2020-09-21 03:43:55.7864,172.8,82.4,48,47.69,9.1,20.13,51,3.78,3.76,0,48,48
2020-09-21 03:43:56.0359,172.8,82.4,48,47.69,9,20.12,63,50,50,0,48,48
2020-09-21 03:43:56.2851,172.8,82.4,48,47.69,9,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:43:56.5342,172.8,82.4,48,47.69,9.1,20.13,52,3.78,3.75,0,48,48
2020-09-21 03:43:56.7833,172.8,82.4,48,47.69,9.1,20.12,6,3610,24.4,3.8,48,48
2020-09-21 03:43:57.0334,172.8,82.4,48,47.69,9,20.12,7,3610,24.4,3.8,48,48
2020-09-21 03:43:57.2842,172.8,82.4,48,47.69,9,20.13,1,738.8,4.8,24,48,48
2020-09-21 03:43:57.5351,172.8,82.4,48,47.69,9,20.13,2,738.5,5.3,24,48,48
2020-09-21 03:43:57.7860,172.8,82.4,48,47.69,9,20.13,61,741.7,734.1,0,48,48
2020-09-21 03:43:58.0352,172.8,82.4,48,47.69,9.1,20.13,62,425,425,0,48,48
2020-09-21 03:43:58.2827,172.8,82.4,48,47.69,9,20.13,64,9.6,9.8,0,48,48
2020-09-21 03:43:58.5302,172.8,82.4,48,47.69,8.9,20.13,3,738.8,5,23,48,48
2020-09-21 03:43:58.7778,172.8,82.4,48,47.69,9.1,20.13,4,738.5,5.3,23,48,48
2020-09-21 03:43:59.0257,172.8,82.4,48,47.69,9,20.13,65,3610,3610,0,48,48
2020-09-21 03:43:59.2762,172.8,82.4,48,47.69,9,20.12,66,5170,5180,0,48,48
2020-09-21 03:43:59.5268,172.8,82.4,48,47.69,9,20.12,1,738.8,5,24,48,48
2020-09-21 03:43:59.7773,172.8,82.4,48,47.69,9,20.13,2,738.5,5.3,24,48,48
2020-09-21 03:44:00.0281,172.8,82.4,48,47.69,9,20.13,65,3610,3610,0,48,48
2020-09-21 03:44:00.2807,172.8,82.4,48,47.69,9,20.13,51,3.77,3.76,0,48,48
2020-09-21 03:44:00.5334,172.8,82.4,48,47.69,8.9,20.13,63,50,50,0,48,48
2020-09-21 03:44:00.7860,172.8,82.4,48,47.69,9,20.13,67,24.4,24.4,0,48,48
2020-09-21 03:44:01.0387,172.8,82.4,48,47.69,9,20.13,52,3.78,3.76,0,48,48
2020-09-21 03:44:01.2902,172.8,82.4,48,47.69,8.9,20.13,6,3610,24.4,3.8,48,48
2020-09-21 03:44:01.5412,172.8,82.4,48,47.69,8.9,20.13,7,3610,24.4,3.8,48,48
2020-09-21 03:44:01.7923,172.8,82.4,48,47.69,9,20.13,1,738.8,5,24,48,48
